Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,0.046,-0.024,0.0518844871,3.9,0.9,4.0024992192,0.046,-0.024,0.0518844871,3.3,-0.36,3.3195782865
2019-03-31 01:00:00,0.053,-0.026000000000000002,0.0590338886,4.28,1.04,4.4045431091000005,0.053,-0.026000000000000002,0.0590338886,3.64,-0.4,3.6619120689
2019-03-31 01:30:00,0.047,-0.026000000000000002,0.053712196000000004,0.006,0.006,0.008485281400000001,0.047,-0.026000000000000002,0.053712196000000004,0.006,0.006,0.008485281400000001
2019-03-31 02:00:00,0.051000000000000004,-0.028,0.0581807528,0.006,0.006,0.008485281400000001,0.051000000000000004,-0.028,0.0581807528,0.006,0.006,0.008485281400000001
2019-03-31 02:30:00,0.035,-0.024,0.042438190300000005,4.52,1.04,4.6381030605,0.035,-0.024,0.042438190300000005,3.8200000000000003,-0.4,3.8408853146
2019-03-31 03:00:00,0.053,-0.031,0.0614003257,4.36,1.04,4.4823208274,0.053,-0.031,0.0614003257,3.66,-0.4,3.6817930414
2019-03-31 03:30:00,0.054,-0.042,0.0684105255,4.22,1.04,4.3462627624,0.054,-0.042,0.0684105255,3.52,-0.44,3.5473934093
2019-03-31 04:00:00,0.043000000000000003,-0.044,0.061522353700000004,4.22,1.04,4.3462627624,0.043000000000000003,-0.044,0.061522353700000004,3.48,-0.44,3.5077058029
2019-03-31 04:30:00,0.058,-0.052000000000000005,0.0778973684,4.06,1.04,4.1910857782,0.058,-0.052000000000000005,0.0778973684,3.32,-0.44,3.3490297102
2019-03-31 05:00:00,0.039,-0.037,0.0537587202,3.92,1.04,4.0556133938,0.039,-0.037,0.0537587202,3.22,-0.4,3.2447496051
2019-03-31 05:30:00,0.018000000000000002,-0.009000000000000001,0.0201246118,3.92,1.08,4.0660545987,0.018000000000000002,-0.009000000000000001,0.0201246118,3.2800000000000002,-0.34,3.2975748665
2019-03-31 06:00:00,0.056,-0.031,0.064007812,3.92,1.12,4.076861538,0.056,-0.031,0.064007812,3.2800000000000002,-0.34,3.2975748665
2019-03-31 06:30:00,0.116,-0.043000000000000003,0.1237133784,3.86,1.08,4.0082415097,0.116,-0.043000000000000003,0.1237133784,3.2800000000000002,-0.34,3.2975748665
2019-03-31 07:00:00,0.169,-0.059000000000000004,0.17900279330000002,4.0,1.18,4.1704196432,0.169,-0.059000000000000004,0.17900279330000002,3.4,-0.26,3.4099266854
2019-03-31 07:30:00,0.21,-0.068,0.2207351354,4.24,1.26,4.4232567188,0.21,-0.068,0.2207351354,3.58,-0.2,3.58558224
2019-03-31 08:00:00,0.274,-0.077,0.2846137734,4.28,1.3,4.473075005,0.274,-0.077,0.2846137734,3.62,-0.14,3.6227061708
2019-03-31 08:30:00,0.41200000000000003,-0.111,0.4266907545,4.2,1.28,4.3907174812,0.41200000000000003,-0.111,0.4266907545,3.56,-0.14,3.5627517455
2019-03-31 09:00:00,0.41300000000000003,-0.112,0.427917048,3.92,1.24,4.1114474337,0.41300000000000003,-0.112,0.427917048,3.36,-0.14,3.3629154019
2019-03-31 09:30:00,0.525,-0.156,0.5476869544,3.74,1.58,4.0600492608,0.525,-0.156,0.5476869544,3.08,-0.44,3.1112698372
2019-03-31 10:00:00,0.502,-0.135,0.5198355509,3.68,1.98,4.1788515169,0.502,-0.135,0.5198355509,2.98,-0.9400000000000001,3.1247399892
2019-03-31 10:30:00,0.442,-0.137,0.4627450702,3.32,1.98,3.8655918046,0.442,-0.137,0.4627450702,2.7199999999999998,-0.9,2.8650305408000003
2019-03-31 11:00:00,0.422,-0.125,0.4401238462,3.06,1.9,3.6018883936,0.422,-0.125,0.4401238462,2.62,-0.9,2.7702707449
2019-03-31 11:30:00,0.41500000000000004,-0.124,0.4331293109,3.1,1.9,3.6359317925,0.41500000000000004,-0.124,0.4331293109,2.7199999999999998,-0.9,2.8650305408000003
2019-03-31 12:00:00,0.423,-0.126,0.4413671941,2.92,1.8599999999999999,3.4620802995,0.423,-0.126,0.4413671941,2.5,-0.9,2.6570660511
2019-03-31 12:30:00,0.404,-0.121,0.4217309569,2.8,1.8599999999999999,3.3614877659,0.404,-0.121,0.4217309569,2.68,-0.84,2.808558349
2019-03-31 13:00:00,0.329,-0.1,0.3438618909,2.48,1.1400000000000001,2.7294688128,0.329,-0.1,0.3438618909,2.76,-0.18,2.7658633372
2019-03-31 13:30:00,0.215,-0.069,0.22580079720000001,2.4,0.9400000000000001,2.5775181862,0.215,-0.069,0.22580079720000001,2.58,0.0,2.58
2019-03-31 14:00:00,0.116,-0.046,0.1247878199,2.64,0.9400000000000001,2.8023561515,0.116,-0.046,0.1247878199,2.52,-0.12,2.5228555249999998
2019-03-31 14:30:00,0.146,-0.05,0.15432433380000002,2.94,0.9400000000000001,3.0866162703,0.146,-0.05,0.15432433380000002,2.76,-0.18,2.7658633372
2019-03-31 15:00:00,0.157,-0.061,0.16843396330000002,3.1,0.88,3.2224835143,0.157,-0.061,0.16843396330000002,2.86,-0.26,2.8717938645
2019-03-31 15:30:00,0.123,-0.059000000000000004,0.1364184738,3.2,0.92,3.3296246035,0.123,-0.059000000000000004,0.1364184738,2.98,-0.22,2.9881097704
2019-03-31 16:00:00,0.193,-0.063,0.2030221663,3.44,0.9400000000000001,3.5661183379,0.193,-0.063,0.2030221663,3.14,-0.22,3.1476975712
2019-03-31 16:30:00,0.221,-0.067,0.2309328907,3.62,1.0,3.7555825114,0.221,-0.067,0.2309328907,3.36,-0.18,3.3648179743
2019-03-31 17:00:00,0.25,-0.069,0.2593472576,3.92,1.0,4.045540755,0.25,-0.069,0.2593472576,3.6,-0.18,3.604497191
2019-03-31 17:30:00,0.20600000000000002,-0.059000000000000004,0.2142825238,3.98,0.30000000000000004,3.9912905181,0.20600000000000002,-0.059000000000000004,0.2142825238,3.9,0.62,3.9489745504
2019-03-31 18:00:00,0.187,-0.056,0.1952050204,4.54,0.96,4.6403879148,0.187,-0.056,0.1952050204,4.16,0.16,4.163075786
2019-03-31 18:30:00,0.166,-0.049,0.1730809059,4.72,0.56,4.7531042488,0.166,-0.049,0.1730809059,4.48,0.58,4.5173886262
2019-03-31 19:00:00,0.127,-0.041,0.133454112,4.68,0.48,4.7045509881,0.127,-0.041,0.133454112,4.48,0.64,4.5254833996
2019-03-31 19:30:00,0.152,-0.051000000000000004,0.16032778920000001,4.7,0.7000000000000001,4.7518417482,0.152,-0.051000000000000004,0.16032778920000001,4.4,0.30000000000000004,4.4102154142
2019-03-31 20:00:00,0.199,-0.066,0.2096592474,4.82,1.3599999999999999,5.008193287,0.199,-0.066,0.2096592474,4.32,-0.38,4.3366807584
2019-03-31 20:30:00,0.138,-0.052000000000000005,0.1474720312,4.76,1.28,4.9290972804,0.138,-0.052000000000000005,0.1474720312,4.24,-0.34,4.2536102313
2019-03-31 21:00:00,0.18,-0.061,0.19005525510000001,4.6,1.28,4.77476701,0.18,-0.061,0.19005525510000001,4.06,-0.34,4.0742115802
2019-03-31 21:30:00,0.28700000000000003,-0.089,0.3004829446,4.5600000000000005,1.24,4.7255899103,0.28700000000000003,-0.089,0.3004829446,4.0,-0.34,4.0144239936
2019-03-31 22:00:00,0.289,-0.079,0.29960307070000003,4.22,1.16,4.3765283045,0.289,-0.079,0.29960307070000003,3.7,-0.34,3.7155887824000002
2019-03-31 22:30:00,0.338,-0.094,0.35082759300000005,3.94,1.16,4.1072131671,0.338,-0.094,0.35082759300000005,3.32,-0.34,3.3373642294
2019-03-31 23:00:00,0.278,-0.075,0.2879392297,3.62,1.02,3.7609573249,0.278,-0.075,0.2879392297,3.08,-0.36,3.1009675909
2019-03-31 23:30:00,0.278,-0.075,0.2879392297,3.32,1.02,3.473154186,0.278,-0.075,0.2879392297,2.8,-0.36,2.8230479982
2019-04-01 00:00:00,0.278,-0.075,0.2879392297,3.2,1.02,3.3586306734,0.278,-0.075,0.2879392297,2.64,-0.36,2.6644323973
2019-04-01 00:30:00,0.222,-0.056,0.22895414390000002,3.08,0.9400000000000001,3.2202484376,0.222,-0.056,0.22895414390000002,2.58,-0.30000000000000004,2.5973832986
2019-04-01 01:00:00,0.215,-0.052000000000000005,0.2211990054,3.1,0.84,3.2117907777,0.215,-0.052000000000000005,0.2211990054,2.64,-0.38,2.6672082783
2019-04-01 01:30:00,0.15,-0.029,0.1527776162,3.34,0.16,3.3438301392,0.15,-0.029,0.1527776162,3.08,0.30000000000000004,3.0945758999
2019-04-01 02:00:00,0.145,-0.041,0.1506851021,3.94,0.8,4.0203979902,0.145,-0.041,0.1506851021,3.32,-0.26,3.3301651611
2019-04-01 02:30:00,0.17400000000000002,-0.055,0.1824856159,4.22,1.04,4.3462627624,0.17400000000000002,-0.055,0.1824856159,3.42,-0.38,3.4410463525
2019-04-01 03:00:00,0.16,-0.053,0.16854969590000002,4.16,1.04,4.2880298506,0.16,-0.053,0.16854969590000002,3.34,-0.38,3.3615472628
2019-04-01 03:30:00,0.085,-0.036000000000000004,0.0923092628,4.16,1.04,4.2880298506,0.085,-0.036000000000000004,0.0923092628,3.34,-0.38,3.3615472628
2019-04-01 04:00:00,0.032,-0.012,0.034176015000000004,4.08,0.98,4.1960457576,0.032,-0.012,0.034176015000000004,3.36,-0.46,3.3913419173
2019-04-01 04:30:00,0.018000000000000002,-0.009000000000000001,0.0201246118,4.02,0.98,4.1377288456,0.018000000000000002,-0.009000000000000001,0.0201246118,3.34,-0.46,3.3715278436
2019-04-01 05:00:00,0.067,-0.053,0.08542833250000001,3.8,1.02,3.9345139471,0.067,-0.053,0.08542833250000001,3.12,-0.42,3.1481423094
2019-04-01 05:30:00,0.149,-0.064,0.1621634977,3.88,1.12,4.0384155309,0.149,-0.064,0.1621634977,3.2,-0.34,3.2180118086
2019-04-01 06:00:00,0.132,-0.062,0.1458355238,3.96,1.18,4.1320696993,0.132,-0.062,0.1458355238,3.26,-0.26,3.270351663
2019-04-01 06:30:00,0.146,-0.056,0.1563713529,4.2,1.08,4.3366346399,0.146,-0.056,0.1563713529,3.54,-0.04,3.5402259815
2019-04-01 07:00:00,0.195,-0.058,0.2034428667,4.36,0.54,4.3933131006,0.195,-0.058,0.2034428667,3.94,0.68,3.998249617
2019-04-01 07:30:00,0.17,-0.048,0.1766465397,5.0,0.7000000000000001,5.0487622245,0.17,-0.048,0.1766465397,4.52,0.8200000000000001,4.5937784013
2019-04-01 08:00:00,0.14,-0.031,0.1433910736,5.18,0.7000000000000001,5.2270833167,0.14,-0.031,0.1433910736,4.82,0.86,4.8961209135
2019-04-01 08:30:00,0.176,-0.052000000000000005,0.183521116,4.36,0.42,4.3801826446,0.176,-0.052000000000000005,0.183521116,5.54,1.26,5.6814786808
2019-04-01 09:00:00,0.137,-0.045,0.1442012483,4.26,0.42,4.2806541556,0.137,-0.045,0.1442012483,5.26,1.26,5.408807632
2019-04-01 09:30:00,0.14200000000000002,-0.046,0.1492648653,4.2,0.54,4.2345719973,0.14200000000000002,-0.046,0.1492648653,4.88,1.06,4.9937961512
2019-04-01 10:00:00,0.14,-0.046,0.1473634962,4.26,1.28,4.4481456811,0.14,-0.046,0.1473634962,4.1,0.2,4.1048751504
2019-04-01 10:30:00,0.157,-0.058,0.1673708457,4.54,1.76,4.8692093814,0.157,-0.058,0.1673708457,3.46,-0.24,3.4683137113
2019-04-01 11:00:00,0.16,-0.055,0.1691892432,4.2,1.02,4.3220828312,0.16,-0.055,0.1691892432,3.08,0.16,3.0841530442
2019-04-01 11:30:00,0.171,-0.054,0.1793237296,4.26,1.02,4.3804109396,0.171,-0.054,0.1793237296,2.9,0.16,2.9044104393
2019-04-01 12:00:00,0.17,-0.053,0.1780702109,3.92,1.0,4.045540755,0.17,-0.053,0.1780702109,2.9,0.16,2.9044104393
2019-04-01 12:30:00,0.14100000000000001,-0.049,0.14927156460000002,4.24,1.1,4.3803652816,0.14100000000000001,-0.049,0.14927156460000002,2.56,0.16,2.5649951267
2019-04-01 13:00:00,0.133,-0.05,0.1420880009,4.18,1.06,4.3123079667,0.133,-0.05,0.1420880009,2.36,0.12,2.363048878
2019-04-01 13:30:00,0.122,-0.048,0.1311030129,3.94,0.96,4.0552681786,0.122,-0.048,0.1311030129,2.12,0.06,2.1208488866
2019-04-01 14:00:00,0.17200000000000001,-0.046,0.1780449381,4.0,1.1,4.1484937025,0.17200000000000001,-0.046,0.1780449381,2.12,0.14,2.1246176127
2019-04-01 14:30:00,0.16,-0.058,0.1701881312,4.2,1.16,4.3572468372,0.16,-0.058,0.1701881312,2.18,0.14,2.1844907873
2019-04-01 15:00:00,0.216,-0.068,0.2264508777,4.08,1.2,4.2528108352,0.216,-0.068,0.2264508777,2.18,0.18,2.1874185699
2019-04-01 15:30:00,0.251,-0.067,0.2597883754,3.8,1.12,3.961615832,0.251,-0.067,0.2597883754,2.08,0.18,2.0877739341
2019-04-01 16:00:00,0.183,-0.063,0.19354069340000002,3.52,1.06,3.6761392792,0.183,-0.063,0.19354069340000002,2.8,0.22,2.8086295591
2019-04-01 16:30:00,0.19,-0.078,0.20538743880000002,3.92,1.16,4.088031311,0.19,-0.078,0.20538743880000002,3.08,0.30000000000000004,3.0945758999
2019-04-01 17:00:00,0.17200000000000001,-0.067,0.1845887321,4.0,1.08,4.1432354507,0.17200000000000001,-0.067,0.1845887321,3.54,0.24,3.5481262661
2019-04-01 17:30:00,0.15,-0.066,0.1638780034,3.92,1.04,4.0556133938,0.15,-0.066,0.1638780034,3.7,0.24,3.7077756135
2019-04-01 18:00:00,0.14,-0.057,0.15115885680000002,3.84,0.96,3.9581814006,0.14,-0.057,0.15115885680000002,4.26,0.28,4.269191961
2019-04-01 18:30:00,0.049,-0.031,0.057982756100000005,4.08,0.92,4.1824394795,0.049,-0.031,0.057982756100000005,4.7,0.28,4.7083330383
2019-04-01 19:00:00,0.015,-0.014,0.0205182845,3.86,0.16,3.863314639,0.015,-0.014,0.0205182845,5.16,0.9,5.2379003427
2019-04-01 19:30:00,0.027,-0.018000000000000002,0.0324499615,3.76,0.68,3.8209946349,0.027,-0.018000000000000002,0.0324499615,5.0,0.28,5.0078338631
2019-04-01 20:00:00,0.045,-0.03,0.054083269100000005,3.58,0.68,3.6440087815,0.045,-0.03,0.054083269100000005,4.82,0.14,4.8220327664
2019-04-01 20:30:00,0.088,-0.041,0.09708243920000001,3.56,0.66,3.6206629227000002,0.088,-0.041,0.09708243920000001,4.88,0.14,4.8820077837
2019-04-01 21:00:00,0.099,-0.044,0.1083374358,3.36,0.6000000000000001,3.4131510368,0.099,-0.044,0.1083374358,4.64,0.14,4.6421115885
2019-04-01 21:30:00,0.09,-0.051000000000000004,0.1034456379,3.24,0.64,3.3026050324,0.09,-0.051000000000000004,0.1034456379,4.5,0.22,4.5053745682
2019-04-01 22:00:00,0.046,-0.031,0.055470713000000005,3.12,0.96,3.2643529221,0.046,-0.031,0.055470713000000005,4.08,-0.28,4.0895965571
2019-04-01 22:30:00,0.083,-0.036000000000000004,0.0904709898,2.8,0.52,2.8478764018,0.083,-0.036000000000000004,0.0904709898,3.7800000000000002,0.08,3.7808464661
2019-04-01 23:00:00,0.078,-0.035,0.0854926897,2.64,0.56,2.6987404469,0.078,-0.035,0.0854926897,3.5,0.04,3.500228564
2019-04-01 23:30:00,0.12,-0.046,0.1285145906,2.38,0.56,2.4449948875,0.12,-0.046,0.1285145906,3.16,0.1,3.1615818825
2019-04-02 00:00:00,0.109,-0.044,0.11754573580000001,2.26,0.56,2.3283470532,0.109,-0.044,0.11754573580000001,2.9,0.06,2.9006206232
2019-04-02 00:30:00,0.108,-0.047,0.1177837001,2.26,0.64,2.3488720697,0.108,-0.047,0.1177837001,2.84,-0.02,2.8400704217
2019-04-02 01:00:00,0.17200000000000001,-0.058,0.1815158395,2.08,0.6000000000000001,2.1648094604,0.17200000000000001,-0.058,0.1815158395,2.84,-0.02,2.8400704217
2019-04-02 01:30:00,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.52,0.54,2.5772077914000002,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.26,-0.08,3.2609814474
2019-04-02 02:00:00,0.047,-0.037,0.0598163857,2.96,0.54,3.0088536023,0.047,-0.037,0.0598163857,3.86,-0.04,3.8602072483
2019-04-02 02:30:00,0.028,-0.022,0.0356089876,3.3,0.54,3.3438899503,0.028,-0.022,0.0356089876,4.2,-0.04,4.2001904719
2019-04-02 03:00:00,0.03,-0.022,0.0372021505,3.3,0.54,3.3438899503,0.03,-0.022,0.0372021505,4.16,-0.06,4.1604326698
2019-04-02 03:30:00,0.007,-0.002,0.007280109900000001,3.24,0.54,3.2846917664,0.007,-0.002,0.007280109900000001,4.12,-0.12,4.1217472023
2019-04-02 04:00:00,0.0,-0.001,0.001,3.2,0.54,3.245242672,0.0,-0.001,0.001,4.06,-0.12,4.0617730119
2019-04-02 04:30:00,0.0,-0.007,0.007,3.12,0.54,3.1663859525,0.0,-0.007,0.007,3.96,-0.12,3.9618177646
2019-04-02 05:00:00,0.012,-0.016,0.02,3.1,0.58,3.1537913691,0.012,-0.016,0.02,3.84,-0.08,3.8408332429
2019-04-02 05:30:00,0.164,-0.066,0.1767823521,3.06,0.7000000000000001,3.1390444406,0.164,-0.066,0.1767823521,3.76,0.04,3.7602127599
2019-04-02 06:00:00,0.265,-0.088,0.2792292965,3.12,0.76,3.2112302938,0.265,-0.088,0.2792292965,3.76,0.12,3.7619144063
2019-04-02 06:30:00,0.544,-0.165,0.5684725147,3.02,0.38,3.0438133977,0.544,-0.165,0.5684725147,3.86,0.8200000000000001,3.9461373519
2019-04-02 07:00:00,0.511,-0.152,0.5331275645,3.4,0.84,3.5022278624,0.511,-0.152,0.5331275645,4.26,0.52,4.2916197408
2019-04-02 07:30:00,0.536,-0.152,0.5571355311,3.7800000000000002,0.38,3.7990525135,0.536,-0.152,0.5571355311,5.04,1.28,5.2
2019-04-02 08:00:00,0.456,-0.125,0.4728223768,3.98,0.58,4.0220392837,0.456,-0.125,0.4728223768,5.2,1.06,5.306938854
2019-04-02 08:30:00,0.359,-0.093,0.3708503741,4.18,1.2,4.3488389255,0.359,-0.093,0.3708503741,4.98,0.42,4.9976794615
2019-04-02 09:00:00,0.268,-0.07100000000000001,0.2772453787,4.08,1.2,4.2528108352,0.268,-0.07100000000000001,0.2772453787,4.54,0.32,4.5512635608
2019-04-02 09:30:00,0.389,-0.10300000000000001,0.4024052684,3.98,1.26,4.1746856169,0.389,-0.10300000000000001,0.4024052684,4.2,0.32,4.212172836
2019-04-02 10:00:00,0.468,-0.13,0.48572008400000005,4.18,1.4,4.4082195953,0.468,-0.13,0.48572008400000005,3.84,0.32,3.8533102652
2019-04-02 10:30:00,0.47500000000000003,-0.136,0.49408602490000003,4.04,1.3599999999999999,4.2627690530999995,0.47500000000000003,-0.136,0.49408602490000003,3.52,0.26,3.5295892112000002
2019-04-02 11:00:00,0.459,-0.128,0.47651337860000004,4.0,1.3599999999999999,4.2248786965,0.459,-0.128,0.47651337860000004,3.24,0.22,3.2474605463
2019-04-02 11:30:00,0.511,-0.149,0.5322800015,3.9,1.3599999999999999,4.1303268636,0.511,-0.149,0.5322800015,3.3,0.26,3.3102265783
2019-04-02 12:00:00,0.438,-0.12,0.45414094730000004,4.02,1.3599999999999999,4.2438190348,0.438,-0.12,0.45414094730000004,3.12,0.2,3.1264036847
2019-04-02 12:30:00,0.439,-0.117,0.4543236732,3.64,1.3,3.8651778743,0.439,-0.117,0.4543236732,3.38,0.2,3.3859119894
2019-04-02 13:00:00,0.454,-0.124,0.47062936580000003,3.8,1.62,4.1309078905,0.454,-0.124,0.47062936580000003,2.8,-0.22,2.8086295591
2019-04-02 13:30:00,0.41000000000000003,-0.112,0.4250223524,3.58,1.06,3.7336309405,0.41000000000000003,-0.112,0.4250223524,2.8,0.08,2.801142624
2019-04-02 14:00:00,0.419,-0.117,0.43502873470000003,3.6,1.18,3.7884561499,0.419,-0.117,0.43502873470000003,3.12,0.16,3.1240998704
2019-04-02 14:30:00,0.382,-0.112,0.3980803939,3.46,1.04,3.6129212557,0.382,-0.112,0.3980803939,3.46,0.2,3.4657755265
2019-04-02 15:00:00,0.307,-0.089,0.319640423,3.7800000000000002,1.3,3.9972990881,0.307,-0.089,0.319640423,3.38,-0.04,3.3802366781
2019-04-02 15:30:00,0.432,-0.11900000000000001,0.4480903927,3.7199999999999998,2.0,4.2235530067,0.432,-0.11900000000000001,0.4480903927,2.66,-0.56,2.7183082975
2019-04-02 16:00:00,0.446,-0.14100000000000001,0.4677574158,3.8,2.08,4.3320203139,0.446,-0.14100000000000001,0.4677574158,2.98,-0.6000000000000001,3.0398026252
2019-04-02 16:30:00,0.4,-0.128,0.4199809519,3.86,2.16,4.4232567188,0.4,-0.128,0.4199809519,3.2800000000000002,-0.6000000000000001,3.3344264874
2019-04-02 17:00:00,0.55,-0.177,0.5777793697,4.04,2.26,4.6291683918,0.55,-0.177,0.5777793697,3.34,-0.54,3.3833710999999997
2019-04-02 17:30:00,0.537,-0.167,0.5623682068,4.3,2.2,4.8301138703,0.537,-0.167,0.5623682068,3.54,-0.72,3.6124783736
2019-04-02 18:00:00,0.47500000000000003,-0.132,0.493,4.8,2.22,5.2885158599,0.47500000000000003,-0.132,0.493,4.0,-0.74,4.0678741377
2019-04-02 18:30:00,0.293,-0.077,0.3029488406,5.02,1.98,5.3963691497,0.293,-0.077,0.3029488406,4.2,-0.6000000000000001,4.2426406871
2019-04-02 19:00:00,0.386,-0.115,0.4027666818,4.78,1.38,4.9752185882,0.386,-0.115,0.4027666818,4.32,0.0,4.32
2019-04-02 19:30:00,0.105,-0.031,0.10948059190000001,4.78,1.2,4.9283262879,0.105,-0.031,0.10948059190000001,4.32,-0.22,4.3255982245
2019-04-02 20:00:00,0.001,-0.003,0.0031622777,4.98,1.1400000000000001,5.1088159098,0.001,-0.003,0.0031622777,4.5,-0.30000000000000004,4.5099889135
2019-04-02 20:30:00,0.013000000000000001,-0.006,0.014317821100000001,4.98,1.18,5.1178901903,0.013000000000000001,-0.006,0.014317821100000001,4.5,-0.30000000000000004,4.5099889135
2019-04-02 21:00:00,0.019,-0.013000000000000001,0.0230217289,4.88,1.12,5.0068752731,0.019,-0.013000000000000001,0.0230217289,4.38,-0.30000000000000004,4.3902619512
2019-04-02 21:30:00,0.021,-0.012,0.0241867732,4.32,0.44,4.3423495944,0.021,-0.012,0.0241867732,4.08,0.28,4.0895965571
2019-04-02 22:00:00,0.01,-0.016,0.0188679623,4.18,0.30000000000000004,4.1907517225,0.01,-0.016,0.0188679623,4.0,0.38,4.0180094574
2019-04-02 22:30:00,0.073,-0.042,0.0842199501,4.0,0.9400000000000001,4.1089658066,0.073,-0.042,0.0842199501,3.56,-0.18,3.5645476571
2019-04-02 23:00:00,0.07100000000000001,-0.037,0.0800624756,3.7,0.98,3.8275840944,0.07100000000000001,-0.037,0.0800624756,3.18,-0.36,3.2003124847
2019-04-02 23:30:00,0.001,-0.002,0.0022360680000000003,3.42,0.96,3.5521824277,0.001,-0.002,0.0022360680000000003,2.98,-0.44,3.0123080852
2019-04-03 00:00:00,0.002,0.0,0.002,3.14,0.86,3.2556412579,0.002,0.0,0.002,2.7199999999999998,-0.48,2.7620282403000003
2019-04-03 00:30:00,0.008,-0.006,0.01,3.02,0.86,3.1400636936,0.008,-0.006,0.01,2.62,-0.48,2.6636065776
2019-04-03 01:00:00,0.003,-0.004,0.005,3.04,0.86,3.1593037208,0.003,-0.004,0.005,2.62,-0.48,2.6636065776
2019-04-03 01:30:00,0.008,-0.006,0.01,3.42,0.8200000000000001,3.5169304798,0.008,-0.006,0.01,2.92,-0.44,2.952964612
2019-04-03 02:00:00,0.006,-0.005,0.007810249700000001,3.7199999999999998,0.14,3.7226334765,0.006,-0.005,0.007810249700000001,3.36,0.24,3.3685605234000002
2019-04-03 02:30:00,0.002,-0.002,0.0028284271,3.84,0.04,3.8402083277,0.002,-0.002,0.0028284271,3.48,0.32,3.4946816736
2019-04-03 03:00:00,0.0,-0.001,0.001,3.74,0.02,3.7400534756,0.0,-0.001,0.001,3.4,0.32,3.4150256222
2019-04-03 03:30:00,0.002,-0.002,0.0028284271,3.64,0.06,3.6404944719,0.002,-0.002,0.0028284271,3.34,0.32,3.3552943239
2019-04-03 04:00:00,0.006,-0.001,0.0060827625,3.58,0.02,3.5800558655,0.006,-0.001,0.0060827625,3.2800000000000002,0.32,3.2955727878
2019-04-03 04:30:00,0.011,-0.004,0.0117046999,3.5,0.06,3.5005142479,0.011,-0.004,0.0117046999,3.2,0.38,3.2224835143
2019-04-03 05:00:00,0.007,-0.012,0.013892444,3.46,0.1,3.4614447851,0.007,-0.012,0.013892444,3.16,0.42,3.1877892026
2019-04-03 05:30:00,0.012,-0.017,0.020808652,3.54,0.1,3.5414121477,0.012,-0.017,0.020808652,3.24,0.42,3.2671088136
2019-04-03 06:00:00,0.026000000000000002,-0.026000000000000002,0.0367695526,3.62,0.2,3.6255206523,0.026000000000000002,-0.026000000000000002,0.0367695526,3.34,0.5,3.3772177898
2019-04-03 06:30:00,0.04,-0.016,0.0430813185,3.94,0.74,4.0088901207,0.04,-0.016,0.0430813185,3.5,0.16,3.5036552342
2019-04-03 07:00:00,0.01,-0.009000000000000001,0.013453624,4.3,1.24,4.475220665,0.01,-0.009000000000000001,0.013453624,3.7199999999999998,-0.28,3.7305227516
2019-04-03 07:30:00,0.014,-0.027,0.0304138127,4.86,0.74,4.916014646,0.014,-0.027,0.0304138127,4.5600000000000005,0.54,4.5918623673
2019-04-03 08:00:00,0.058,-0.037,0.0687968023,5.2,0.7000000000000001,5.2469038489,0.058,-0.037,0.0687968023,4.9,0.68,4.9469586616
2019-04-03 08:30:00,0.126,-0.044,0.133461605,5.0,0.7000000000000001,5.0487622245,0.126,-0.044,0.133461605,4.72,0.72,4.7745994596
2019-04-03 09:00:00,0.212,-0.065,0.2217408397,4.76,0.7000000000000001,4.8111952776999996,0.212,-0.065,0.2217408397,4.5,0.72,4.5572360044
2019-04-03 09:30:00,0.155,-0.051000000000000004,0.1631747529,4.72,0.6000000000000001,4.7579827658,0.155,-0.051000000000000004,0.1631747529,4.42,0.72,4.4782585901
2019-04-03 10:00:00,0.259,-0.07200000000000001,0.2688215021,4.96,0.66,5.0037186172,0.259,-0.07200000000000001,0.2688215021,4.66,0.8200000000000001,4.7315959253
2019-04-03 10:30:00,0.096,-0.035,0.1021812116,5.06,0.6000000000000001,5.0954489498,0.096,-0.035,0.1021812116,4.94,0.8200000000000001,5.0075942328
2019-04-03 11:00:00,0.114,-0.043000000000000003,0.12184005910000001,4.84,0.54,4.8700308007,0.114,-0.043000000000000003,0.12184005910000001,4.82,0.86,4.8961209135
2019-04-03 11:30:00,0.099,-0.03,0.1034456379,4.76,0.54,4.7905323295,0.099,-0.03,0.1034456379,4.72,0.92,4.8088252204
2019-04-03 12:00:00,0.334,-0.112,0.3522782991,4.6,1.42,4.8141873665,0.334,-0.112,0.3522782991,4.2,0.18,4.2038553733
2019-04-03 12:30:00,0.5660000000000001,-0.195,0.598649313,4.4,1.54,4.6617164221,0.5660000000000001,-0.195,0.598649313,3.68,0.18,3.684399544
2019-04-03 13:00:00,0.72,-0.225,0.7543374576,4.1,1.42,4.3389399627,0.72,-0.225,0.7543374576,3.6,0.22,3.6067159578
2019-04-03 13:30:00,0.735,-0.224,0.7683755592,3.66,1.2,3.851700923,0.735,-0.224,0.7683755592,3.02,0.18,3.0253594828
2019-04-03 14:00:00,0.718,-0.216,0.7497866363,4.0,1.3,4.205948169,0.718,-0.216,0.7497866363,3.16,0.24,3.1691008188
2019-04-03 14:30:00,0.667,-0.201,0.6966275906,4.22,1.3,4.4156992651,0.667,-0.201,0.6966275906,3.3,0.16,3.303876511
2019-04-03 15:00:00,0.686,-0.209,0.7171310898000001,4.02,1.24,4.2068990955,0.686,-0.209,0.7171310898000001,3.2800000000000002,0.16,3.2839001203000002
2019-04-03 15:30:00,0.663,-0.203,0.6933815688,4.1,1.3599999999999999,4.3196759138,0.663,-0.203,0.6933815688,3.38,0.22,3.3871521962
2019-04-03 16:00:00,0.675,-0.22,0.7099471811,3.92,1.32,4.1362785206,0.675,-0.22,0.7099471811,3.4,0.26,3.4099266854
2019-04-03 16:30:00,0.631,-0.20600000000000002,0.6637748112,4.42,1.42,4.6424993269,0.631,-0.20600000000000002,0.6637748112,3.76,0.22,3.7664306711
2019-04-03 17:00:00,0.35100000000000003,-0.10400000000000001,0.3660833238,5.1,1.06,5.208992225,0.35100000000000003,-0.10400000000000001,0.3660833238,4.64,0.44,4.6608153793
2019-04-03 17:30:00,0.23600000000000002,-0.063,0.2442642012,5.2,0.52,5.225935323,0.23600000000000002,-0.063,0.2442642012,4.98,0.78,5.0407142351
2019-04-03 18:00:00,0.23800000000000002,-0.062,0.24594308280000002,5.2,0.48,5.2221068545,0.23800000000000002,-0.062,0.24594308280000002,4.98,0.78,5.0407142351
2019-04-03 18:30:00,0.246,-0.063,0.253938969,5.4,0.74,5.4504678698,0.246,-0.063,0.253938969,4.94,0.48,4.9632650544
2019-04-03 19:00:00,0.326,-0.094,0.339281594,5.44,1.5,5.6430133794,0.326,-0.094,0.339281594,4.7,-0.26,4.7071859959
2019-04-03 19:30:00,0.158,-0.046,0.1645600194,5.46,1.44,5.6466981502,0.158,-0.046,0.1645600194,4.74,-0.38,4.7552076716
2019-04-03 20:00:00,0.111,-0.039,0.1176520293,5.5,1.44,5.6853847715,0.111,-0.039,0.1176520293,4.74,-0.38,4.7552076716
2019-04-03 20:30:00,0.088,-0.034,0.0943398113,5.28,1.4,5.4624536611,0.088,-0.034,0.0943398113,4.6,-0.38,4.6156689656
2019-04-03 21:00:00,0.12,-0.055,0.1320037878,5.1,1.4,5.2886671289,0.12,-0.055,0.1320037878,4.42,-0.38,4.4363047686
2019-04-03 21:30:00,0.073,-0.042,0.0842199501,4.96,1.34,5.1378205496,0.073,-0.042,0.0842199501,4.3,-0.46,4.324534657
2019-04-03 22:00:00,0.046,-0.041,0.061619802,4.58,0.56,4.614108798,0.046,-0.041,0.061619802,4.24,0.28,4.2492352253
2019-04-03 22:30:00,0.031,-0.032,0.0445533388,4.34,0.84,4.4205429531,0.031,-0.032,0.0445533388,3.9,-0.08,3.9008204265
2019-04-03 23:00:00,0.006,-0.012,0.0134164079,4.02,0.24,4.0271578067,0.006,-0.012,0.0134164079,3.8200000000000003,0.46,3.8475966525
2019-04-03 23:30:00,0.0,-0.002,0.002,3.68,0.1,3.6813584449,0.0,-0.002,0.002,3.5,0.46,3.5300991486999997
2019-04-04 00:00:00,0.0,-0.003,0.003,3.44,0.14,3.4428476586,0.0,-0.003,0.003,3.32,0.36,3.3394610344
2019-04-04 00:30:00,0.001,-0.004,0.0041231056,3.34,0.36,3.3593451743,0.001,-0.004,0.0041231056,3.14,0.2,3.1463629797
2019-04-04 01:00:00,0.014,-0.023,0.026925824,3.46,0.92,3.5802234566999998,0.014,-0.023,0.026925824,3.02,-0.36,3.0413812651
2019-04-04 01:30:00,0.033,-0.034,0.047381431,3.76,0.92,3.870917204,0.033,-0.034,0.047381431,3.24,-0.36,3.2599386497
2019-04-04 02:00:00,0.051000000000000004,-0.031,0.0596824932,4.22,0.44,4.2428763828000005,0.051000000000000004,-0.031,0.0596824932,3.76,0.12,3.7619144063
2019-04-04 02:30:00,0.137,-0.05,0.14583895230000002,4.28,0.16,4.2829896101,0.137,-0.05,0.14583895230000002,3.8200000000000003,0.42,3.8430196461
2019-04-04 03:00:00,0.233,-0.062,0.2411078597,4.1,0.16,4.1031207635,0.233,-0.062,0.2411078597,3.66,0.42,3.6840195439
2019-04-04 03:30:00,0.242,-0.064,0.2503197955,3.98,0.16,3.9832147821,0.242,-0.064,0.2503197955,3.56,0.46,3.5895960776
2019-04-04 04:00:00,0.319,-0.088,0.330915397,3.94,0.22,3.9461373519,0.319,-0.088,0.330915397,3.52,0.5,3.5553340209
2019-04-04 04:30:00,0.359,-0.106,0.3743220539,3.8,0.22,3.8063630936,0.359,-0.106,0.3743220539,3.36,0.5,3.3969986753
2019-04-04 05:00:00,0.244,-0.079,0.2564702712,3.8,0.22,3.8063630936,0.244,-0.079,0.2564702712,3.42,0.5,3.4563564631
2019-04-04 05:30:00,0.28800000000000003,-0.097,0.3038963639,3.8,0.24,3.8075714045,0.28800000000000003,-0.097,0.3038963639,3.46,0.54,3.5018852066
2019-04-04 06:00:00,0.328,-0.109,0.3456370929,3.96,0.32,3.9729082547,0.328,-0.109,0.3456370929,3.58,0.62,3.6332905196
2019-04-04 06:30:00,0.34400000000000003,-0.10200000000000001,0.3588035674,4.24,0.96,4.3473210141,0.34400000000000003,-0.10200000000000001,0.3588035674,3.74,0.18,3.7443290454
2019-04-04 07:00:00,0.382,-0.11,0.3975223264,4.6,1.38,4.8025409941,0.382,-0.11,0.3975223264,4.1,0.12,4.1017557216
2019-04-04 07:30:00,0.433,-0.12,0.44932059820000003,5.14,1.48,5.3488316481,0.433,-0.12,0.44932059820000003,4.66,0.28,4.6684044383
2019-04-04 08:00:00,0.41200000000000003,-0.114,0.42748099370000003,5.28,0.98,5.3701769058,0.41200000000000003,-0.114,0.42748099370000003,5.14,0.9,5.218198923
2019-04-04 08:30:00,0.382,-0.101,0.395126562,5.2,0.92,5.2807575214,0.382,-0.101,0.395126562,5.04,0.9,5.1197265552
2019-04-04 09:00:00,0.393,-0.101,0.4057708713,5.04,0.88,5.1162486257,0.393,-0.101,0.4057708713,4.96,0.9,5.0409919659
2019-04-04 09:30:00,0.427,-0.111,0.4411915684,4.72,0.78,4.7840150501,0.427,-0.111,0.4411915684,4.78,0.9,4.8639901316
2019-04-04 10:00:00,0.41000000000000003,-0.10400000000000001,0.4229846333,4.68,0.74,4.7381430962,0.41000000000000003,-0.10400000000000001,0.4229846333,4.78,0.84,4.8532463362
2019-04-04 10:30:00,0.45,-0.124,0.46677189290000004,4.6,0.78,4.6656617966,0.45,-0.124,0.46677189290000004,4.7,0.84,4.774473793
2019-04-04 11:00:00,0.47000000000000003,-0.11800000000000001,0.48458642160000004,4.12,0.74,4.1859288097,0.47000000000000003,-0.11800000000000001,0.48458642160000004,4.38,0.92,4.4755781749
2019-04-04 11:30:00,0.47400000000000003,-0.124,0.489951018,3.92,0.98,4.0406435131,0.47400000000000003,-0.124,0.489951018,4.34,0.68,4.3929488957
2019-04-04 12:00:00,0.425,-0.105,0.43777848280000004,3.8200000000000003,1.42,4.0753895519,0.425,-0.105,0.43777848280000004,3.9,0.12,3.9018457171
2019-04-04 12:30:00,0.291,-0.07200000000000001,0.2997749156,3.8200000000000003,1.34,4.0482094807,0.291,-0.07200000000000001,0.2997749156,3.98,0.12,3.9818086343
2019-04-04 13:00:00,0.324,-0.08600000000000001,0.3352193312,3.62,1.2,3.8137121024000002,0.324,-0.08600000000000001,0.3352193312,3.8200000000000003,0.06,3.8204711751
2019-04-04 13:30:00,0.325,-0.08600000000000001,0.33618596040000004,3.7,1.1,3.8600518131,0.325,-0.08600000000000001,0.33618596040000004,3.66,-0.06,3.6604917702
2019-04-04 14:00:00,0.4,-0.10300000000000001,0.4130484233,4.06,1.3,4.263050551,0.4,-0.10300000000000001,0.4130484233,3.8200000000000003,0.0,3.8200000000000003
2019-04-04 14:30:00,0.334,-0.093,0.3467059273,4.06,1.34,4.2754181082,0.334,-0.093,0.3467059273,3.74,0.0,3.74
2019-04-04 15:00:00,0.128,-0.04,0.1341044369,4.4,1.34,4.5995217143,0.128,-0.04,0.1341044369,3.8200000000000003,-0.1,3.8213086764
2019-04-04 15:30:00,0.12,-0.05,0.13,3.74,1.26,3.9465427908,0.12,-0.05,0.13,3.7800000000000002,0.04,3.7802116343
2019-04-04 16:00:00,0.369,-0.11800000000000001,0.3874080536,4.0,1.38,4.2313591197000004,0.369,-0.11800000000000001,0.3874080536,3.42,-0.04,3.4202339101
2019-04-04 16:30:00,0.511,-0.164,0.5366721532000001,4.34,1.58,4.6186578137000005,0.511,-0.164,0.5366721532000001,3.46,0.0,3.46
2019-04-04 17:00:00,0.47500000000000003,-0.154,0.4993405651,4.74,1.6800000000000002,5.0289163843,0.47500000000000003,-0.154,0.4993405651,3.74,0.0,3.74
2019-04-04 17:30:00,0.483,-0.147,0.5048742418000001,4.7,1.58,4.9584675052,0.483,-0.147,0.5048742418000001,3.64,-0.1,3.6413733673
2019-04-04 18:00:00,0.45,-0.11900000000000001,0.4654685811,5.02,1.48,5.2336220727,0.45,-0.11900000000000001,0.4654685811,3.76,-0.18,3.7643060449
2019-04-04 18:30:00,0.336,-0.084,0.3463408726,5.5,1.28,5.6469814946,0.336,-0.084,0.3463408726,4.18,0.0,4.18
2019-04-04 19:00:00,0.334,-0.085,0.3446461954,5.42,1.56,5.6400354609,0.334,-0.085,0.3446461954,3.96,-0.38,3.9781905435000002
2019-04-04 19:30:00,0.372,-0.093,0.3834488232,5.46,1.56,5.6784857136,0.372,-0.093,0.3834488232,3.88,-0.42,3.9026657556
2019-04-04 20:00:00,0.393,-0.1,0.40552311890000003,5.46,1.52,5.6676273695,0.393,-0.1,0.40552311890000003,3.84,-0.44,3.8651261299
2019-04-04 20:30:00,0.36,-0.09,0.37107950630000003,5.42,1.48,5.6184339455,0.36,-0.09,0.37107950630000003,3.8,-0.44,3.8253888691
2019-04-04 21:00:00,0.277,-0.067,0.28498771900000003,5.38,1.48,5.579856629,0.277,-0.067,0.28498771900000003,3.8,-0.48,3.8301958174
2019-04-04 21:30:00,0.152,-0.052000000000000005,0.160648685,5.34,1.48,5.5412994866,0.152,-0.052000000000000005,0.160648685,3.84,-0.48,3.8698837192
2019-04-04 22:00:00,0.157,-0.059000000000000004,0.16772000480000002,5.04,1.32,5.2099904031,0.157,-0.059000000000000004,0.16772000480000002,3.58,-0.48,3.6120354373
2019-04-04 22:30:00,0.165,-0.063,0.17661823240000002,4.74,1.28,4.9097861461,0.165,-0.063,0.17661823240000002,3.4,-0.48,3.4337151891
2019-04-04 23:00:00,0.157,-0.061,0.16843396330000002,4.38,1.24,4.5521423528,0.157,-0.061,0.16843396330000002,3.14,-0.48,3.1764760349
2019-04-04 23:30:00,0.163,-0.054,0.1717119681,3.98,1.24,4.1686928407,0.163,-0.054,0.1717119681,2.92,-0.4,2.9472699232
2019-04-05 00:00:00,0.187,-0.05,0.1935691091,3.64,0.98,3.769615365,0.187,-0.05,0.1935691091,2.66,-0.44,2.6961453967
2019-04-05 00:30:00,0.201,-0.049,0.2068864423,3.44,0.9400000000000001,3.5661183379,0.201,-0.049,0.2068864423,2.48,-0.44,2.5187298386
2019-04-05 01:00:00,0.16,-0.034,0.16357261380000002,3.48,0.5,3.5157360538,0.16,-0.034,0.16357261380000002,2.64,-0.02,2.6400757565
2019-04-05 01:30:00,0.263,-0.065,0.2709132703,3.76,0.54,3.7985786816,0.263,-0.065,0.2709132703,2.86,0.02,2.8600699292
2019-04-05 02:00:00,0.171,-0.046,0.1770790784,4.54,1.1400000000000001,4.6809400765,0.171,-0.046,0.1770790784,3.3,-0.54,3.3438899503
2019-04-05 02:30:00,0.114,-0.037,0.11985407790000001,4.76,1.1400000000000001,4.8946092796,0.114,-0.037,0.11985407790000001,3.46,-0.54,3.5018852066
2019-04-05 03:00:00,0.156,-0.042,0.1615549442,4.64,1.1400000000000001,4.7779912097,0.156,-0.042,0.1615549442,3.36,-0.58,3.4096920682
2019-04-05 03:30:00,0.169,-0.052000000000000005,0.17681911660000002,4.64,1.22,4.797707786,0.169,-0.052000000000000005,0.17681911660000002,3.3,-0.54,3.3438899503
2019-04-05 04:00:00,0.246,-0.069,0.2554936398,4.52,1.22,4.6817518089,0.246,-0.069,0.2554936398,3.18,-0.5,3.2190681882
2019-04-05 04:30:00,0.367,-0.114,0.3842980614,4.28,1.22,4.4504831198,0.367,-0.114,0.3842980614,2.98,-0.46,3.0152943472
2019-04-05 05:00:00,0.167,-0.066,0.1795689283,4.42,1.22,4.5852807984,0.167,-0.066,0.1795689283,3.16,-0.46,3.1933054974
2019-04-05 05:30:00,0.075,-0.054,0.09241753080000001,4.46,1.22,4.6238512087,0.075,-0.054,0.09241753080000001,3.2800000000000002,-0.46,3.3120990323
2019-04-05 06:00:00,0.075,-0.056,0.0936002137,4.68,1.34,4.8680591615,0.075,-0.056,0.0936002137,3.44,-0.42,3.4655446901999998
2019-04-05 06:30:00,0.079,-0.047,0.09192388160000001,4.88,1.34,5.0606323716,0.079,-0.047,0.09192388160000001,3.66,-0.28,3.6706947571
2019-04-05 07:00:00,0.054,-0.034,0.0638122245,4.92,0.2,4.9240633627,0.054,-0.034,0.0638122245,4.22,1.12,4.3660966549
2019-04-05 07:30:00,0.034,-0.016,0.0375765885,5.72,0.54,5.7454329689,0.034,-0.016,0.0375765885,4.92,1.12,5.045869598
2019-04-05 08:00:00,0.018000000000000002,-0.004,0.0184390889,5.9,0.24,5.9048793383,0.018000000000000002,-0.004,0.0184390889,5.28,1.48,5.4835025303
2019-04-05 08:30:00,0.017,-0.003,0.0172626765,5.78,0.24,5.7849805531000005,0.017,-0.003,0.0172626765,5.16,1.46,5.3625740088
2019-04-05 09:00:00,0.005,0.001,0.0050990195,5.64,0.14,5.6417373211,0.005,0.001,0.0050990195,5.14,1.46,5.3433322936
2019-04-05 09:30:00,0.0,-0.001,0.001,5.36,0.06,5.3603358104,0.0,-0.001,0.001,4.92,1.42,5.1208202468
2019-04-05 10:00:00,0.0,-0.001,0.001,5.2,0.0,5.2,0.0,-0.001,0.001,4.82,1.42,5.0248184047
2019-04-05 10:30:00,0.0,-0.003,0.003,5.2,0.0,5.2,0.0,-0.003,0.003,4.82,1.34,5.0027992164
2019-04-05 11:00:00,0.07100000000000001,-0.02,0.0737631344,5.04,0.0,5.04,0.07100000000000001,-0.02,0.0737631344,4.5600000000000005,1.42,4.7759815745
2019-04-05 11:30:00,0.329,-0.1,0.3438618909,5.0,0.12,5.0014397927,0.329,-0.1,0.3438618909,4.5,1.56,4.7627303094
2019-04-05 12:00:00,0.453,-0.123,0.4694017469,4.94,0.8,5.0043581007,0.453,-0.123,0.4694017469,4.18,0.88,4.2716273246
2019-04-05 12:30:00,0.343,-0.091,0.35486617200000004,5.08,1.06,5.1894122981,0.343,-0.091,0.35486617200000004,4.36,0.6000000000000001,4.4010907739
2019-04-05 13:00:00,0.398,-0.106,0.4118737671,5.0,1.7000000000000002,5.2810983706,0.398,-0.106,0.4118737671,3.92,-0.12,3.9218363046
2019-04-05 13:30:00,0.47100000000000003,-0.12,0.4860462941,3.42,0.44,3.4481879299,0.47100000000000003,-0.12,0.4860462941,3.52,0.8,3.6097645353
2019-04-05 14:00:00,0.356,-0.088,0.3667151483,3.88,0.44,3.9048687558,0.356,-0.088,0.3667151483,3.8200000000000003,0.92,3.9292238419
2019-04-05 14:30:00,0.199,-0.059000000000000004,0.2075620389,3.7199999999999998,0.36,3.7373787606,0.199,-0.059000000000000004,0.2075620389,4.1,0.92,4.2019519274
2019-04-05 15:00:00,0.434,-0.11900000000000001,0.4500188885,3.8200000000000003,0.42,3.8430196461,0.434,-0.11900000000000001,0.4500188885,3.7199999999999998,0.92,3.8320751558
2019-04-05 15:30:00,0.512,-0.134,0.5292447449000001,3.74,-0.06,3.7404812525,0.512,-0.134,0.5292447449000001,3.68,1.4,3.9373087255
2019-04-05 16:00:00,0.274,-0.082,0.28600699290000003,4.08,-0.1,4.0812253062,0.274,-0.082,0.28600699290000003,3.92,1.28,4.12368767
2019-04-05 16:30:00,0.262,-0.083,0.27483267640000003,4.4,0.58,4.4380626404,0.262,-0.083,0.27483267640000003,4.24,0.8200000000000001,4.3185645763
2019-04-05 17:00:00,0.299,-0.095,0.3137291826,4.62,0.58,4.6562645973,0.299,-0.095,0.3137291826,4.46,0.78,4.5276925691
2019-04-05 17:30:00,0.373,-0.114,0.39003205,4.54,0.6000000000000001,4.5794759526,0.373,-0.114,0.39003205,4.42,0.78,4.4882958904
2019-04-05 18:00:00,0.335,-0.08700000000000001,0.34611269840000003,4.9,0.6000000000000001,4.9365980189,0.335,-0.08700000000000001,0.34611269840000003,4.7,0.78,4.7642837867
2019-04-05 18:30:00,0.332,-0.093,0.34477963980000004,4.84,0.6000000000000001,4.8770482876,0.332,-0.093,0.34477963980000004,4.74,0.74,4.7974159711
2019-04-05 19:00:00,0.394,-0.10300000000000001,0.40724071510000004,4.66,0.54,4.6911832196,0.394,-0.10300000000000001,0.40724071510000004,4.54,0.7000000000000001,4.593647788
2019-04-05 19:30:00,0.495,-0.133,0.5125563384,4.52,0.52,4.549813183,0.495,-0.133,0.5125563384,4.24,0.7000000000000001,4.2973945595
2019-04-05 20:00:00,0.44,-0.116,0.4550340647,4.54,0.52,4.5696827023,0.44,-0.116,0.4550340647,4.28,0.66,4.3305888745
2019-04-05 20:30:00,0.34400000000000003,-0.085,0.3543458762,4.66,0.48,4.6846558038,0.34400000000000003,-0.085,0.3543458762,4.38,0.66,4.4294469181
2019-04-05 21:00:00,0.309,-0.078,0.3186926419,4.58,0.44,4.6010868281,0.309,-0.078,0.3186926419,4.4,0.6000000000000001,4.4407206622
2019-04-05 21:30:00,0.244,-0.059000000000000004,0.25103187050000003,4.6,0.44,4.6209955637,0.244,-0.059000000000000004,0.25103187050000003,4.34,0.6000000000000001,4.3812783523
2019-04-05 22:00:00,0.153,-0.044,0.15920113060000002,4.46,0.34,4.472940867,0.153,-0.044,0.15920113060000002,4.18,0.52,4.2122203171
2019-04-05 22:30:00,0.298,-0.08600000000000001,0.31016124840000003,4.14,0.4,4.1592787836,0.298,-0.08600000000000001,0.31016124840000003,3.86,0.58,3.90333191
2019-04-05 23:00:00,0.425,-0.114,0.440023863,3.8200000000000003,0.44,3.8452568185000002,0.425,-0.114,0.440023863,3.42,0.58,3.4688326567
2019-04-05 23:30:00,0.441,-0.122,0.4575642031,3.64,1.22,3.8390102891,0.441,-0.122,0.4575642031,2.92,-0.18,2.9255426847
2019-04-06 00:00:00,0.585,-0.168,0.6086452169000001,3.18,0.34,3.1981244504,0.585,-0.168,0.6086452169000001,2.68,0.66,2.7600724628
2019-04-06 00:30:00,0.561,-0.158,0.5828250166,3.04,0.28,3.0528675045,0.561,-0.158,0.5828250166,2.58,0.66,2.6630809225
2019-04-06 01:00:00,0.458,-0.124,0.47448919900000003,3.24,0.22,3.2474605463,0.458,-0.124,0.47448919900000003,2.74,0.6000000000000001,2.8049242414
2019-04-06 01:30:00,0.389,-0.10300000000000001,0.4024052684,3.58,0.22,3.5867534065999997,0.389,-0.10300000000000001,0.4024052684,3.16,0.56,3.2092366694
2019-04-06 02:00:00,0.399,-0.10400000000000001,0.4123311776,4.04,0.28,4.0496913463,0.399,-0.10400000000000001,0.4123311776,3.54,0.52,3.5779882616
2019-04-06 02:30:00,0.41000000000000003,-0.114,0.4255537569,4.18,0.28,4.189367494,0.41000000000000003,-0.114,0.4255537569,3.62,0.52,3.657157366
2019-04-06 03:00:00,0.384,-0.106,0.3983616447,4.14,0.24,4.146950687,0.384,-0.106,0.3983616447,3.58,0.52,3.617568244
2019-04-06 03:30:00,0.317,-0.089,0.3292567387,4.04,0.24,4.0471224345,0.317,-0.089,0.3292567387,3.58,0.52,3.617568244
2019-04-06 04:00:00,0.358,-0.1,0.3717041835,3.94,0.24,3.9473028766000002,0.358,-0.1,0.3717041835,3.48,0.52,3.5186360994
2019-04-06 04:30:00,0.353,-0.1,0.366890992,3.8,0.24,3.8075714045,0.353,-0.1,0.366890992,3.34,0.56,3.3866207346
2019-04-06 05:00:00,0.342,-0.108,0.3586474592,3.76,0.30000000000000004,3.7719490983,0.342,-0.108,0.3586474592,3.34,0.6000000000000001,3.3934643066
2019-04-06 05:30:00,0.34400000000000003,-0.111,0.36146507440000003,3.7,0.34,3.7155887824000002,0.34400000000000003,-0.111,0.36146507440000003,3.3,0.6000000000000001,3.3541019662
2019-04-06 06:00:00,0.417,-0.133,0.4376962417,3.56,0.42,3.5846896658,0.417,-0.133,0.4376962417,3.2,0.6000000000000001,3.2557641192
2019-04-06 06:30:00,0.397,-0.11900000000000001,0.4144514447,3.62,0.42,3.6442831943,0.397,-0.11900000000000001,0.4144514447,3.4,0.6000000000000001,3.4525353003
2019-04-06 07:00:00,0.377,-0.106,0.3916184367,3.92,0.54,3.9570190801000003,0.377,-0.106,0.3916184367,3.7199999999999998,0.66,3.7780947579
2019-04-06 07:30:00,0.433,-0.123,0.450131092,4.36,1.42,4.58541165,0.433,-0.123,0.450131092,3.86,-0.12,3.8618648345
2019-04-06 08:00:00,0.399,-0.106,0.4128401628,4.48,0.8200000000000001,4.5544264183,0.399,-0.106,0.4128401628,4.26,0.54,4.2940889604
2019-04-06 08:30:00,0.362,-0.091,0.3732626421,4.52,0.58,4.557060456,0.362,-0.091,0.3732626421,4.4,0.72,4.4585199338
2019-04-06 09:00:00,0.443,-0.115,0.4576832966,4.22,0.58,4.2596713488,0.443,-0.115,0.4576832966,4.16,0.72,4.2218479366
2019-04-06 09:30:00,0.35100000000000003,-0.084,0.3609113465,4.44,1.28,4.6208224376,0.35100000000000003,-0.084,0.3609113465,4.16,0.04,4.1601923032
2019-04-06 10:00:00,0.41500000000000004,-0.097,0.4261854057,4.0,1.38,4.2313591197000004,0.41500000000000004,-0.097,0.4261854057,3.7199999999999998,-0.08,3.7208601156
2019-04-06 10:30:00,0.334,-0.082,0.34391859500000005,3.84,1.32,4.0605418358,0.334,-0.082,0.34391859500000005,3.6,-0.08,3.6008887792
2019-04-06 11:00:00,0.34700000000000003,-0.084,0.35702240830000004,3.44,1.3,3.6774447651,0.34700000000000003,-0.084,0.35702240830000004,3.52,0.0,3.52
2019-04-06 11:30:00,0.356,-0.089,0.3669564007,3.4,1.32,3.647245536,0.356,-0.089,0.3669564007,3.24,0.0,3.24
2019-04-06 12:00:00,0.297,-0.073,0.3058398274,3.24,1.22,3.4620802995,0.297,-0.073,0.3058398274,3.32,-0.04,3.3202409551
2019-04-06 12:30:00,0.388,-0.08700000000000001,0.39763425410000003,3.08,1.1,3.2705351244,0.388,-0.08700000000000001,0.39763425410000003,3.16,0.02,3.1600632905
2019-04-06 13:00:00,0.482,-0.122,0.4972001609,2.8200000000000003,1.1,3.0269456553,0.482,-0.122,0.4972001609,2.94,0.06,2.9406121812
2019-04-06 13:30:00,0.354,-0.085,0.36406180790000003,2.92,1.6,3.3296246035,0.354,-0.085,0.36406180790000003,2.8,-0.48,2.8408449447
2019-04-06 14:00:00,0.271,-0.066,0.2789211358,3.1,1.74,3.5549402245,0.271,-0.066,0.2789211358,2.76,-0.72,2.8523674378
2019-04-06 14:30:00,0.292,-0.073,0.3009867107,2.98,0.98,3.137004941,0.292,-0.073,0.3009867107,2.8,-0.04,2.8002856997
2019-04-06 15:00:00,0.234,-0.056,0.24060756430000002,3.02,0.98,3.1750275589,0.234,-0.056,0.24060756430000002,2.86,0.0,2.86
2019-04-06 15:30:00,0.135,-0.046,0.1426218777,2.98,0.98,3.137004941,0.135,-0.046,0.1426218777,2.86,-0.08,2.8611186623
2019-04-06 16:00:00,0.093,-0.046,0.103754518,2.98,0.98,3.137004941,0.093,-0.046,0.103754518,3.0,-0.04,3.0002666548
2019-04-06 16:30:00,0.108,-0.057,0.12211879460000001,3.48,1.04,3.6320792943,0.108,-0.057,0.12211879460000001,3.34,-0.04,3.3402395124
2019-04-06 17:00:00,0.161,-0.067,0.17438463240000002,3.62,1.1,3.7834375903,0.161,-0.067,0.17438463240000002,3.44,-0.04,3.4402325503
2019-04-06 17:30:00,0.177,-0.063,0.1878776197,3.84,1.1400000000000001,4.0056460153,0.177,-0.063,0.1878776197,3.62,0.0,3.62
2019-04-06 18:00:00,0.147,-0.059000000000000004,0.1583982323,4.04,1.1400000000000001,4.1977613081,0.147,-0.059000000000000004,0.1583982323,3.8200000000000003,0.0,3.8200000000000003
2019-04-06 18:30:00,0.139,-0.052000000000000005,0.14840822080000002,4.34,0.84,4.4205429531,0.139,-0.052000000000000005,0.14840822080000002,4.12,0.24,4.1269843712
2019-04-06 19:00:00,0.117,-0.048,0.1264634335,4.54,0.66,4.5877227466,0.117,-0.048,0.1264634335,4.36,0.42,4.3801826446
2019-04-06 19:30:00,0.065,-0.033,0.07289718790000001,4.58,0.42,4.5992173247,0.065,-0.033,0.07289718790000001,4.46,0.54,4.4925716466
2019-04-06 20:00:00,0.041,-0.02,0.0456179789,4.46,0.38,4.4761590678,0.041,-0.02,0.0456179789,4.34,0.5,4.3687069025
2019-04-06 20:30:00,0.037,-0.034,0.0502493781,4.42,0.38,4.4363047686,0.037,-0.034,0.0502493781,4.26,0.46,4.2847637041
2019-04-06 21:00:00,0.041,-0.032,0.0520096145,4.42,0.32,4.4315685711,0.041,-0.032,0.0520096145,4.26,0.46,4.2847637041
2019-04-06 21:30:00,0.063,-0.025,0.0677790528,4.3,0.32,4.3118905366,0.063,-0.025,0.0677790528,4.08,0.46,4.1058494858
2019-04-06 22:00:00,0.073,-0.016,0.07473285760000001,4.12,0.30000000000000004,4.1309078905,0.073,-0.016,0.07473285760000001,3.94,0.46,3.9667619036
2019-04-06 22:30:00,0.05,-0.024,0.0554616985,3.92,0.24,3.9273400668000003,0.05,-0.024,0.0554616985,3.66,0.42,3.6840195439
2019-04-06 23:00:00,0.07100000000000001,-0.017,0.073006849,3.5,0.16,3.5036552342,0.07100000000000001,-0.017,0.073006849,3.2800000000000002,0.42,3.306780912
2019-04-06 23:30:00,0.063,-0.019,0.0658027355,3.32,0.62,3.3773954462,0.063,-0.019,0.0658027355,2.96,-0.04,2.9602702579
2019-04-07 00:00:00,0.055,-0.038,0.0668505797,3.26,1.02,3.4158454298,0.055,-0.038,0.0668505797,2.74,-0.38,2.7662248643
2019-04-07 00:30:00,0.036000000000000004,-0.028,0.045607017,3.22,1.58,3.5867534065999997,0.036000000000000004,-0.028,0.045607017,2.5,-0.96,2.6779843166
2019-04-07 01:00:00,0.07200000000000001,-0.046,0.0854400375,3.26,1.82,3.7336309405,0.07200000000000001,-0.046,0.0854400375,2.46,-1.22,2.7459060435
2019-04-07 01:30:00,0.05,-0.022,0.0546260011,3.62,1.78,4.0339558748,0.05,-0.022,0.0546260011,2.7199999999999998,-1.26,2.9976657586
2019-04-07 02:00:00,0.033,-0.008,0.033955853700000004,4.16,1.78,4.5248204384,0.033,-0.008,0.033955853700000004,3.18,-1.26,3.4205262753
2019-04-07 02:30:00,0.028,-0.011,0.0300832179,4.28,1.78,4.6353856366,0.028,-0.011,0.0300832179,3.3,-1.26,3.5323646471
2019-04-07 03:00:00,0.021,-0.011,0.0237065392,4.38,1.82,4.7430791686,0.021,-0.011,0.0237065392,3.36,-1.26,3.588481573
2019-04-07 03:30:00,0.053,-0.037,0.0646374504,4.38,1.8599999999999999,4.7585712141,0.053,-0.037,0.0646374504,3.36,-1.2,3.5678564994
2019-04-07 04:00:00,0.167,-0.066,0.1795689283,4.22,1.8599999999999999,4.6117241895,0.167,-0.066,0.1795689283,3.18,-1.2,3.3988821692
2019-04-07 04:30:00,0.171,-0.07100000000000001,0.18515399,4.1,1.9,4.5188494111,0.171,-0.07100000000000001,0.18515399,3.06,-1.2,3.286883022
2019-04-07 05:00:00,0.107,-0.066,0.1257179383,4.06,1.9,4.4825885379,0.107,-0.066,0.1257179383,3.06,-1.2,3.286883022
2019-04-07 05:30:00,0.112,-0.069,0.13154847020000002,3.98,1.9,4.4102607633,0.112,-0.069,0.13154847020000002,3.0,-1.18,3.223724554
2019-04-07 06:00:00,0.08600000000000001,-0.052000000000000005,0.1004987562,4.02,1.94,4.4636308091,0.08600000000000001,-0.052000000000000005,0.1004987562,3.04,-1.12,3.239753077
2019-04-07 06:30:00,0.075,-0.047,0.08850988650000001,4.26,2.02,4.714657994,0.075,-0.047,0.08850988650000001,3.24,-1.06,3.4089881197
2019-04-07 07:00:00,0.07200000000000001,-0.043000000000000003,0.0838629835,4.38,2.06,4.8402479275,0.07200000000000001,-0.043000000000000003,0.0838629835,3.4,-1.02,3.549704213
2019-04-07 07:30:00,0.08700000000000001,-0.046,0.0984123976,4.68,2.1,5.1295613848,0.08700000000000001,-0.046,0.0984123976,3.68,-1.0,3.8134498817
2019-04-07 08:00:00,0.081,-0.046,0.093150416,4.68,1.74,4.9929950931,0.081,-0.046,0.093150416,3.9,-0.6000000000000001,3.9458839314
2019-04-07 08:30:00,0.093,-0.047,0.1042017274,4.5600000000000005,1.28,4.736243237,0.093,-0.047,0.1042017274,4.02,-0.16,4.0231828196
2019-04-07 09:00:00,0.085,-0.043000000000000003,0.09525754560000001,4.44,1.18,4.5941266852,0.085,-0.043000000000000003,0.09525754560000001,3.88,-0.2,3.8851512197
2019-04-07 09:30:00,0.095,-0.046,0.1055509356,4.26,1.1400000000000001,4.409897958,0.095,-0.046,0.1055509356,4.0,-0.2,4.0049968789
2019-04-07 10:00:00,0.14400000000000002,-0.04,0.1494523335,4.06,1.16,4.2224637358,0.14400000000000002,-0.04,0.1494523335,3.86,-0.14,3.8625380257
2019-04-07 10:30:00,0.216,-0.062,0.22472205050000002,3.76,1.16,3.9348697564,0.216,-0.062,0.22472205050000002,3.68,-0.06,3.6804890979
