Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-07 11:00:00,0.215,-0.053,0.2214362211,3.58,1.1,3.7451835736,0.215,-0.053,0.2214362211,3.6,-0.02,3.6000555551
2019-04-07 11:30:00,0.196,-0.056,0.2038430769,3.44,1.1,3.6115924466,0.196,-0.056,0.2038430769,3.48,0.02,3.4800574708
2019-04-07 12:00:00,0.209,-0.059000000000000004,0.2171681376,3.18,1.06,3.3520143198,0.209,-0.059000000000000004,0.2171681376,3.34,0.02,3.3400598797
2019-04-07 12:30:00,0.212,-0.058,0.2197908096,3.08,1.06,3.257299495,0.212,-0.058,0.2197908096,3.34,0.02,3.3400598797
2019-04-07 13:00:00,0.188,-0.043000000000000003,0.19285486770000002,3.02,1.04,3.1940569813,0.188,-0.043000000000000003,0.19285486770000002,3.26,0.02,3.2600613491
2019-04-07 13:30:00,0.277,-0.063,0.28407393400000003,2.94,1.5,3.3005454095,0.277,-0.063,0.28407393400000003,2.9,-0.44,2.9331893904
2019-04-07 14:00:00,0.249,-0.056,0.2552195134,2.88,1.5,3.2472141907,0.249,-0.056,0.2552195134,2.86,-0.56,2.9143095237
2019-04-07 14:30:00,0.151,-0.05,0.1590628806,2.88,0.88,3.011444836,0.151,-0.05,0.1590628806,3.0,-0.04,3.0002666548
2019-04-07 15:00:00,0.114,-0.05,0.1244829306,2.8,0.88,2.9350298125,0.114,-0.05,0.1244829306,2.96,-0.04,2.9602702579
2019-04-07 15:30:00,0.128,-0.045,0.13567977,2.86,0.92,3.0043302082,0.128,-0.045,0.13567977,3.0,-0.04,3.0002666548
2019-04-07 16:00:00,0.164,-0.068,0.1775387282,2.9,0.92,3.0424332367,0.164,-0.068,0.1775387282,3.0,-0.08,3.0010664771
2019-04-07 16:30:00,0.163,-0.06,0.1736922566,3.14,1.02,3.3015148038,0.163,-0.06,0.1736922566,3.26,-0.04,3.2602453895
2019-04-07 17:00:00,0.091,-0.042,0.10022474740000001,3.66,0.96,3.7838076061,0.091,-0.042,0.10022474740000001,3.68,-0.04,3.6802173849
2019-04-07 17:30:00,0.057,-0.037,0.067955868,4.14,0.58,4.1804305998,0.057,-0.037,0.067955868,4.24,0.5,4.269379346
2019-04-07 18:00:00,0.014,-0.011,0.0178044938,4.6,0.98,4.7032329307000005,0.014,-0.011,0.0178044938,4.48,0.08,4.4807142288
2019-04-07 18:30:00,0.005,-0.007,0.0086023253,4.68,0.5,4.7066336165,0.005,-0.007,0.0086023253,4.72,0.66,4.7659206874999995
2019-04-07 19:00:00,0.001,-0.006,0.0060827625,4.74,0.46,4.7622683671,0.001,-0.006,0.0060827625,4.72,0.58,4.7555020765
2019-04-07 19:30:00,0.0,-0.002,0.002,4.74,0.42,4.7585712141,0.0,-0.002,0.002,4.68,0.54,4.7110508382
2019-04-07 20:00:00,0.0,-0.001,0.001,4.6,0.42,4.619134118,0.0,-0.001,0.001,4.58,0.54,4.6117241895
2019-04-07 20:30:00,0.003,-0.003,0.0042426407000000005,4.6,0.38,4.6156689656,0.003,-0.003,0.0042426407000000005,4.54,0.5,4.5674500545
2019-04-07 21:00:00,0.009000000000000001,-0.01,0.013453624,4.52,0.34,4.5327695728,0.009000000000000001,-0.01,0.013453624,4.44,0.5,4.4680644579
2019-04-07 21:30:00,0.043000000000000003,-0.023,0.0487647414,4.3,0.34,4.3134209162,0.043000000000000003,-0.023,0.0487647414,4.24,0.5,4.269379346
2019-04-07 22:00:00,0.075,-0.039,0.0845340168,4.04,0.34,4.0542816873,0.075,-0.039,0.0845340168,3.86,0.5,3.8922487074000003
2019-04-07 22:30:00,0.138,-0.054,0.1481890684,3.8,0.30000000000000004,3.8118237105,0.138,-0.054,0.1481890684,3.6,0.5,3.6345563691000002
2019-04-07 23:00:00,0.18,-0.06,0.1897366596,3.38,0.24,3.388509997,0.18,-0.06,0.1897366596,3.18,0.5,3.2190681882
2019-04-07 23:30:00,0.168,-0.061,0.1787316424,3.3,0.34,3.3174689147,0.168,-0.061,0.1787316424,3.1,0.44,3.1310701046
2019-04-08 00:00:00,0.11800000000000001,-0.051000000000000004,0.1285496013,3.3,1.02,3.4540411115,0.11800000000000001,-0.051000000000000004,0.1285496013,2.8,-0.38,2.8256680626
2019-04-08 00:30:00,0.12,-0.044,0.1278123625,3.2,1.02,3.3586306734,0.12,-0.044,0.1278123625,2.7199999999999998,-0.34,2.7411676344
2019-04-08 01:00:00,0.116,-0.045,0.1244226667,3.26,1.02,3.4158454298,0.116,-0.045,0.1244226667,2.7199999999999998,-0.34,2.7411676344
2019-04-08 01:30:00,0.121,-0.045,0.1290968629,3.44,1.02,3.5880356743,0.121,-0.045,0.1290968629,2.86,-0.38,2.8851343123
2019-04-08 02:00:00,0.10400000000000001,-0.045,0.1133181362,4.08,1.02,4.2055677381,0.10400000000000001,-0.045,0.1133181362,3.38,-0.42,3.4059947152
2019-04-08 02:30:00,0.108,-0.048,0.1181862936,4.12,0.98,4.2349498226,0.108,-0.048,0.1181862936,3.42,-0.46,3.4507970094
2019-04-08 03:00:00,0.133,-0.052000000000000005,0.1428040616,3.94,1.02,4.0698894334,0.133,-0.052000000000000005,0.1428040616,3.2800000000000002,-0.42,3.306780912
2019-04-08 03:30:00,0.084,-0.037,0.0917877988,4.02,1.06,4.1574030355,0.084,-0.037,0.0917877988,3.36,-0.38,3.3814198201
2019-04-08 04:00:00,0.069,-0.033,0.0764852927,3.96,1.06,4.0994145924,0.069,-0.033,0.0764852927,3.3,-0.38,3.3218067373
2019-04-08 04:30:00,0.065,-0.038,0.0752927619,3.66,1.0,3.794153397,0.065,-0.038,0.0752927619,3.04,-0.42,3.0688760157
2019-04-08 05:00:00,0.057,-0.042,0.07080254230000001,3.66,1.04,3.8048915885,0.057,-0.042,0.07080254230000001,3.04,-0.42,3.0688760157
2019-04-08 05:30:00,0.067,-0.046,0.08127115110000001,3.7,1.1,3.8600518131,0.067,-0.046,0.08127115110000001,3.12,-0.32,3.1363673254
2019-04-08 06:00:00,0.026000000000000002,-0.035,0.043600458700000004,3.76,1.1,3.9176013069,0.026000000000000002,-0.035,0.043600458700000004,3.26,-0.32,3.2756678708
2019-04-08 06:30:00,0.038,-0.032,0.0496789694,3.98,1.18,4.1512407784,0.038,-0.032,0.0496789694,3.54,-0.18,3.5445733171000002
2019-04-08 07:00:00,0.059000000000000004,-0.03,0.066189123,4.14,1.24,4.3217126235,0.059000000000000004,-0.03,0.066189123,3.74,-0.14,3.7426194036
2019-04-08 07:30:00,0.075,-0.035,0.08276472680000001,4.6,1.1400000000000001,4.739156043,0.075,-0.035,0.08276472680000001,4.32,0.22,4.3255982245
2019-04-08 08:00:00,0.12,-0.045,0.1281600562,4.82,1.58,5.0723564544,0.12,-0.045,0.1281600562,4.46,-0.1,4.4611209354
2019-04-08 08:30:00,0.105,-0.043000000000000003,0.11346365060000001,4.7,1.58,4.9584675052,0.105,-0.043000000000000003,0.11346365060000001,4.34,-0.1,4.3411519209
2019-04-08 09:00:00,0.094,-0.041,0.10255242560000001,4.48,1.5,4.7244470576,0.094,-0.041,0.10255242560000001,4.16,-0.1,4.1612017495
2019-04-08 09:30:00,0.126,-0.037,0.1313202193,4.34,1.46,4.578995523,0.126,-0.037,0.1313202193,4.08,-0.06,4.0804411526
2019-04-08 10:00:00,0.07,-0.041,0.0811233628,4.34,1.46,4.578995523,0.07,-0.041,0.0811233628,4.08,-0.06,4.0804411526
2019-04-08 10:30:00,0.047,-0.026000000000000002,0.053712196000000004,4.4,1.4,4.6173585522,0.047,-0.026000000000000002,0.053712196000000004,4.16,-0.12,4.1617304093
2019-04-08 11:00:00,0.057,-0.038,0.0685054742,4.64,1.48,4.8703182648,0.057,-0.038,0.0685054742,4.4,0.0,4.4
2019-04-08 11:30:00,0.069,-0.042,0.0807774721,4.54,1.42,4.7568897402,0.069,-0.042,0.0807774721,4.34,0.02,4.3400460827
2019-04-08 12:00:00,0.07100000000000001,-0.035,0.0791580697,4.4,1.24,4.5713892855000005,0.07100000000000001,-0.035,0.0791580697,4.28,0.02,4.2800467287
2019-04-08 12:30:00,0.127,-0.048,0.1357681848,4.46,1.28,4.6400431032,0.127,-0.048,0.1357681848,4.14,0.02,4.1400483089
2019-04-08 13:00:00,0.158,-0.058,0.16830923920000002,4.18,1.24,4.3600458713,0.158,-0.058,0.16830923920000002,3.86,0.02,3.8600518131
2019-04-08 13:30:00,0.222,-0.066,0.2316031088,3.52,1.48,3.8184813735,0.222,-0.066,0.2316031088,3.2800000000000002,-0.4,3.3043002285
2019-04-08 14:00:00,0.192,-0.058,0.20056919010000002,3.4,1.04,3.5555027774,0.192,-0.058,0.20056919010000002,3.44,0.16,3.4437189200000002
2019-04-08 14:30:00,0.168,-0.047,0.1744505661,3.32,1.04,3.4790803383,0.168,-0.047,0.1744505661,3.4,0.16,3.4037626239
2019-04-08 15:00:00,0.14300000000000002,-0.043000000000000003,0.1493251486,3.24,1.0,3.3908111123999998,0.14300000000000002,-0.043000000000000003,0.1493251486,3.32,0.08,3.3209637156
2019-04-08 15:30:00,0.123,-0.04,0.1293406355,3.5,1.04,3.6512463625000002,0.123,-0.04,0.1293406355,3.54,0.08,3.5409038394
2019-04-08 16:00:00,0.11900000000000001,-0.057,0.131946959,3.96,0.88,4.0565995612,0.11900000000000001,-0.057,0.131946959,3.7800000000000002,0.36,3.7971041598
2019-04-08 16:30:00,0.099,-0.053,0.1122942563,4.04,0.46,4.0661037862,0.099,-0.053,0.1122942563,4.0,0.88,4.0956562356
2019-04-08 17:00:00,0.146,-0.063,0.1590125781,4.36,0.54,4.3933131006,0.146,-0.063,0.1590125781,4.18,0.88,4.2716273246
2019-04-08 17:30:00,0.129,-0.055,0.1402355162,4.36,0.48,4.3863424399,0.129,-0.055,0.1402355162,4.32,0.84,4.400908997
2019-04-08 18:00:00,0.08700000000000001,-0.049,0.09984988730000001,4.68,0.84,4.7547870615,0.08700000000000001,-0.049,0.09984988730000001,4.5600000000000005,0.44,4.5811788876
2019-04-08 18:30:00,0.14,-0.055,0.1504160896,4.84,1.32,5.0167718704,0.14,-0.055,0.1504160896,4.5600000000000005,-0.04,4.5601754352
2019-04-08 19:00:00,0.129,-0.05,0.1383510029,4.92,1.28,5.0837781226,0.129,-0.05,0.1383510029,4.52,-0.12,4.5215926398
2019-04-08 19:30:00,0.09,-0.037,0.0973087869,4.92,1.24,5.0738545505,0.09,-0.037,0.0973087869,4.44,-0.22,4.4454471091
2019-04-08 20:00:00,0.065,-0.031,0.0720138875,4.8,1.24,4.9575800548,0.065,-0.031,0.0720138875,4.3,-0.26,4.3078532937
2019-04-08 20:30:00,0.07100000000000001,-0.03,0.0770778827,4.76,1.24,4.9188616569,0.07100000000000001,-0.03,0.0770778827,4.26,-0.22,4.2656769685
2019-04-08 21:00:00,0.068,-0.031,0.07473285760000001,4.68,1.2,4.8313973134,0.068,-0.031,0.07473285760000001,4.2,-0.26,4.2080399238
2019-04-08 21:30:00,0.044,-0.025,0.050606323700000004,4.54,1.16,4.6858510433,0.044,-0.025,0.050606323700000004,4.0,-0.30000000000000004,4.011234224
2019-04-08 22:00:00,0.032,-0.026000000000000002,0.0412310563,4.32,1.12,4.4628242179,0.032,-0.026000000000000002,0.0412310563,3.7800000000000002,-0.32,3.7935207921
2019-04-08 22:30:00,0.017,-0.025,0.0302324329,4.18,1.1400000000000001,4.3326666154,0.017,-0.025,0.0302324329,3.66,-0.38,3.6796738986
2019-04-08 23:00:00,0.011,-0.012,0.0162788206,3.8,0.96,3.9193877073000003,0.011,-0.012,0.0162788206,3.32,-0.34,3.3373642294
2019-04-08 23:30:00,0.003,-0.011,0.0114017543,3.52,0.88,3.6283329505,0.003,-0.011,0.0114017543,3.04,-0.34,3.0589540696
2019-04-09 00:00:00,0.0,-0.01,0.01,3.24,0.88,3.3573799308,0.0,-0.01,0.01,2.84,-0.34,2.8602797066
2019-04-09 00:30:00,0.0,-0.001,0.001,3.18,0.96,3.3217465286,0.0,-0.001,0.001,2.76,-0.44,2.7948524111
2019-04-09 01:00:00,0.002,-0.001,0.0022360680000000003,3.2,0.96,3.3408980829,0.002,-0.001,0.0022360680000000003,2.76,-0.44,2.7948524111
2019-04-09 01:30:00,0.004,-0.009000000000000001,0.009848857800000001,3.54,0.96,3.6678604117,0.004,-0.009000000000000001,0.009848857800000001,3.06,-0.48,3.0974182798
2019-04-09 02:00:00,0.002,-0.001,0.0022360680000000003,4.02,0.9,4.1195145345,0.002,-0.001,0.0022360680000000003,3.46,-0.56,3.5050249642
2019-04-09 02:30:00,0.009000000000000001,-0.012,0.015,4.1,0.26,4.108235631,0.009000000000000001,-0.012,0.015,3.76,0.2,3.7653153918
2019-04-09 03:00:00,0.049,-0.028,0.0564358042,3.96,0.24,3.9672660612,0.049,-0.028,0.0564358042,3.68,0.36,3.6975667675
2019-04-09 03:30:00,0.038,-0.024,0.0449444101,3.88,0.24,3.8874155939,0.038,-0.024,0.0449444101,3.6,0.42,3.6244171945
2019-04-09 04:00:00,0.028,-0.022,0.0356089876,3.76,0.24,3.7676517886000003,0.028,-0.022,0.0356089876,3.48,0.42,3.5052532006
2019-04-09 04:30:00,0.046,-0.04,0.0609590026,3.66,0.24,3.6678604117,0.046,-0.04,0.0609590026,3.4,0.42,3.425842962
2019-04-09 05:00:00,0.037,-0.038,0.0530377224,3.56,0.24,3.5680807166,0.037,-0.038,0.0530377224,3.34,0.42,3.3663036108
2019-04-09 05:30:00,0.013000000000000001,-0.036000000000000004,0.0382753184,3.62,0.30000000000000004,3.6324096685000002,0.013000000000000001,-0.036000000000000004,0.0382753184,3.42,0.46,3.4507970094
2019-04-09 06:00:00,0.036000000000000004,-0.039,0.053075418000000006,3.84,0.30000000000000004,3.851700923,0.036000000000000004,-0.039,0.053075418000000006,3.62,0.58,3.6661696633
2019-04-09 06:30:00,0.034,-0.022,0.0404969135,4.08,0.74,4.1465648433,0.034,-0.022,0.0404969135,3.7199999999999998,0.22,3.7264996981
2019-04-09 07:00:00,0.195,-0.061,0.20431837900000002,4.16,0.58,4.2002380885,0.195,-0.061,0.20431837900000002,3.9,0.64,3.9521639642
2019-04-09 07:30:00,0.255,-0.063,0.2626670897,4.78,0.76,4.8400413221,0.255,-0.063,0.2626670897,4.58,0.78,4.645944468
2019-04-09 08:00:00,0.22,-0.067,0.2299760857,5.14,1.6,5.3832703815,0.22,-0.067,0.2299760857,4.58,0.12,4.5815717827
2019-04-09 08:30:00,0.255,-0.076,0.266084573,5.14,1.6,5.3832703815,0.255,-0.076,0.266084573,4.64,-0.02,4.6400431032
2019-04-09 09:00:00,0.23800000000000002,-0.07,0.2480806321,4.98,1.6,5.2307169681,0.23800000000000002,-0.07,0.2480806321,4.5,-0.02,4.5000444442
2019-04-09 09:30:00,0.255,-0.069,0.2641703996,4.94,1.6,5.1926486498,0.255,-0.069,0.2641703996,4.42,-0.02,4.4200452486
2019-04-09 10:00:00,0.359,-0.091,0.37035388480000003,4.82,1.5,5.0480095087,0.359,-0.091,0.37035388480000003,4.22,-0.08,4.2207582257
2019-04-09 10:30:00,0.40900000000000003,-0.109,0.4232753241,4.32,1.5,4.5730077629,0.40900000000000003,-0.109,0.4232753241,3.88,-0.08,3.8808246546
2019-04-09 11:00:00,0.501,-0.138,0.5196585417,3.8200000000000003,1.5,4.1039493174,0.501,-0.138,0.5196585417,3.38,0.02,3.3800591711
2019-04-09 11:30:00,0.485,-0.134,0.5031709451,3.9,1.5,4.1785164832,0.485,-0.134,0.5031709451,3.54,0.06,3.5405084381
2019-04-09 12:00:00,0.422,-0.107,0.43535387900000005,3.76,1.94,4.2309809737,0.422,-0.107,0.43535387900000005,3.54,-0.44,3.5672398293
2019-04-09 12:30:00,0.258,-0.07,0.26732751450000003,4.12,2.18,4.6612015618000004,0.258,-0.07,0.26732751450000003,3.7,-0.8200000000000001,3.789775719
2019-04-09 13:00:00,0.321,-0.08700000000000001,0.3325808172,4.02,2.18,4.5730514976,0.321,-0.08700000000000001,0.3325808172,3.5,-0.9,3.6138621999
2019-04-09 13:30:00,0.324,-0.093,0.3370830758,3.44,1.3,3.6774447651,0.324,-0.093,0.3370830758,3.16,-0.24,3.1691008188
2019-04-09 14:00:00,0.279,-0.074,0.28864684300000004,3.84,1.26,4.0414353886,0.279,-0.074,0.28864684300000004,3.44,-0.06,3.440523216
2019-04-09 14:30:00,0.31,-0.085,0.3214420632,4.06,1.26,4.2510234062,0.31,-0.085,0.3214420632,3.66,-0.06,3.6604917702
2019-04-09 15:00:00,0.171,-0.059000000000000004,0.1808922331,4.44,1.26,4.6153223073,0.171,-0.059000000000000004,0.1808922331,4.0,-0.1,4.0012498047
2019-04-09 15:30:00,0.097,-0.037,0.1038171469,4.48,1.24,4.6484405987,0.097,-0.037,0.1038171469,4.14,-0.1,4.1412075534
2019-04-09 16:00:00,0.048,-0.038,0.0612209115,4.72,1.28,4.890480549,0.048,-0.038,0.0612209115,4.32,-0.1,4.3211572524
2019-04-09 16:30:00,0.026000000000000002,-0.036000000000000004,0.0444072066,4.94,1.34,5.1185154098,0.026000000000000002,-0.036000000000000004,0.0444072066,4.66,-0.02,4.6600429183
2019-04-09 17:00:00,0.013000000000000001,-0.038,0.0401621713,5.0,1.38,5.186945151,0.013000000000000001,-0.038,0.0401621713,4.74,0.02,4.7400421939
2019-04-09 17:30:00,0.006,-0.012,0.0134164079,5.04,1.26,5.1951130883,0.006,-0.012,0.0134164079,4.82,-0.04,4.8201659722
2019-04-09 18:00:00,0.001,-0.004,0.0041231056,4.64,1.26,4.8080349416,0.001,-0.004,0.0041231056,4.42,-0.04,4.4201809918
2019-04-09 18:30:00,0.005,-0.016,0.0167630546,4.94,1.26,5.0981565296,0.005,-0.016,0.0167630546,4.58,-0.12,4.5815717827
2019-04-09 19:00:00,0.014,-0.007,0.0156524758,5.04,1.26,5.1951130883,0.014,-0.007,0.0156524758,4.58,-0.18,4.5835357531
2019-04-09 19:30:00,0.002,-0.001,0.0022360680000000003,4.86,1.2,5.0059564521,0.002,-0.001,0.0022360680000000003,4.44,-0.28,4.4488200683
2019-04-09 20:00:00,0.001,-0.001,0.0014142136,4.86,1.2,5.0059564521,0.001,-0.001,0.0014142136,4.44,-0.28,4.4488200683
2019-04-09 20:30:00,0.023,-0.009000000000000001,0.024698178100000003,4.74,1.2,4.8895398557,0.023,-0.009000000000000001,0.024698178100000003,4.32,-0.28,4.3290645641
2019-04-09 21:00:00,0.181,-0.043000000000000003,0.1860376306,4.5600000000000005,1.2,4.7152518491,0.181,-0.043000000000000003,0.1860376306,4.04,-0.28,4.0496913463
2019-04-09 21:30:00,0.28200000000000003,-0.074,0.2915475947,4.34,1.16,4.4923490514,0.28200000000000003,-0.074,0.2915475947,3.7800000000000002,-0.28,3.7903561838
2019-04-09 22:00:00,0.263,-0.07100000000000001,0.2724151244,4.12,1.1400000000000001,4.2748099373,0.263,-0.07100000000000001,0.2724151244,3.6,-0.28,3.6108724707
2019-04-09 22:30:00,0.19,-0.056,0.1980807916,3.88,1.08,4.0275054314,0.19,-0.056,0.1980807916,3.42,-0.32,3.4349381363
2019-04-09 23:00:00,0.213,-0.063,0.2221215883,3.54,1.38,3.7994736478,0.213,-0.063,0.2221215883,2.96,-0.7000000000000001,3.0416442922
2019-04-09 23:30:00,0.28200000000000003,-0.073,0.2912953827,3.22,0.92,3.3488505491,0.28200000000000003,-0.073,0.2912953827,2.7,-0.30000000000000004,2.7166155414
2019-04-10 00:00:00,0.28300000000000003,-0.073,0.2922635797,3.08,0.92,3.2144672965,0.28300000000000003,-0.073,0.2922635797,2.54,-0.30000000000000004,2.5576551761
2019-04-10 00:30:00,0.276,-0.073,0.2854908055,3.0,0.92,3.1378973852,0.276,-0.073,0.2854908055,2.48,-0.30000000000000004,2.4980792622
2019-04-10 01:00:00,0.23700000000000002,-0.064,0.24548930730000001,3.06,0.9,3.1896081264,0.23700000000000002,-0.064,0.24548930730000001,2.52,-0.30000000000000004,2.5377943179
2019-04-10 01:30:00,0.213,-0.061,0.2215626322,3.46,0.92,3.5802234566999998,0.213,-0.061,0.2215626322,2.88,-0.30000000000000004,2.8955828429
2019-04-10 02:00:00,0.164,-0.051000000000000004,0.17174690680000002,4.0,0.92,4.1044366239,0.164,-0.051000000000000004,0.17174690680000002,3.34,-0.36,3.3593451743
2019-04-10 02:30:00,0.153,-0.044,0.15920113060000002,4.16,0.92,4.2605164006,0.153,-0.044,0.15920113060000002,3.48,-0.36,3.4985711369
2019-04-10 03:00:00,0.15,-0.04,0.155241747,4.06,0.92,4.1629316593,0.15,-0.04,0.155241747,3.38,-0.36,3.3991175325
2019-04-10 03:30:00,0.194,-0.049,0.2000924786,3.9,0.92,4.0070437981,0.194,-0.049,0.2000924786,3.2,-0.36,3.22018633
2019-04-10 04:00:00,0.147,-0.049,0.15495160530000002,3.9,0.92,4.0070437981,0.147,-0.049,0.15495160530000002,3.2,-0.36,3.22018633
2019-04-10 04:30:00,0.184,-0.07100000000000001,0.1972232238,3.7800000000000002,0.92,3.8903470282,0.184,-0.07100000000000001,0.1972232238,3.08,-0.30000000000000004,3.0945758999
2019-04-10 05:00:00,0.184,-0.079,0.2002423532,3.66,0.92,3.773857443,0.184,-0.079,0.2002423532,3.02,-0.34,3.0390788078
2019-04-10 05:30:00,0.153,-0.075,0.1703936619,3.7800000000000002,1.06,3.9258120179000002,0.153,-0.075,0.1703936619,3.16,-0.34,3.1782385058
2019-04-10 06:00:00,0.132,-0.061,0.1454132044,4.0,1.1400000000000001,4.1592787836,0.132,-0.061,0.1454132044,3.36,-0.34,3.377158569
2019-04-10 06:30:00,0.082,-0.038,0.09037698820000001,4.2,1.22,4.373602634,0.082,-0.038,0.09037698820000001,3.62,-0.24,3.6279470779
2019-04-10 07:00:00,0.028,-0.031,0.0417731971,4.54,1.16,4.6858510433,0.028,-0.031,0.0417731971,4.04,-0.02,4.0400495046
2019-04-10 07:30:00,0.016,-0.028,0.032249031000000004,5.1,1.2,5.239274759,0.016,-0.028,0.032249031000000004,4.78,0.22,4.7850600832
2019-04-10 08:00:00,0.018000000000000002,-0.028,0.033286634,5.3,1.6600000000000001,5.5538815256,0.018000000000000002,-0.028,0.033286634,4.96,-0.08,4.9606451193000005
2019-04-10 08:30:00,0.02,-0.032,0.037735924500000004,5.2,1.6,5.4405882035,0.02,-0.032,0.037735924500000004,4.88,-0.08,4.8806556937
2019-04-10 09:00:00,0.069,-0.045,0.0823771813,4.92,1.6,5.1736254213,0.069,-0.045,0.0823771813,4.64,-0.04,4.6401724106
2019-04-10 09:30:00,0.062,-0.048,0.0784091831,5.04,1.6600000000000001,5.3063358356,0.062,-0.048,0.0784091831,4.66,0.02,4.6600429183
2019-04-10 10:00:00,0.108,-0.051000000000000004,0.11943617540000001,4.88,1.62,5.1418673651,0.108,-0.051000000000000004,0.11943617540000001,4.7,0.02,4.700042553
2019-04-10 10:30:00,0.064,-0.045,0.07823682,4.68,1.58,4.9395141461000005,0.064,-0.045,0.07823682,4.46,-0.06,4.4604035692
2019-04-10 11:00:00,0.066,-0.044,0.0793221281,4.22,1.48,4.4720017889,0.066,-0.044,0.0793221281,4.1,-0.06,4.1004390009
2019-04-10 11:30:00,0.045,-0.04,0.060207972900000004,4.0,1.3599999999999999,4.2248786965,0.045,-0.04,0.060207972900000004,4.24,0.02,4.2400471695
2019-04-10 12:00:00,0.053,-0.046,0.0701783442,3.7199999999999998,1.3,3.94060909,0.053,-0.046,0.0701783442,4.0,0.08,4.00079992
2019-04-10 12:30:00,0.034,-0.043000000000000003,0.0548178803,3.4,1.3,3.6400549446,0.034,-0.043000000000000003,0.0548178803,3.68,0.08,3.6808694625
2019-04-10 13:00:00,0.038,-0.046,0.059665735600000006,3.1,1.1400000000000001,3.3029683619,0.038,-0.046,0.059665735600000006,3.4,0.02,3.400058823
2019-04-10 13:30:00,0.032,-0.035,0.0474236228,2.8200000000000003,0.9400000000000001,2.9725410006,0.032,-0.035,0.0474236228,3.08,-0.04,3.0802597293
2019-04-10 14:00:00,0.026000000000000002,-0.022,0.0340587727,2.92,0.9400000000000001,3.06757233,0.026000000000000002,-0.022,0.0340587727,3.14,0.08,3.141018943
2019-04-10 14:30:00,0.016,-0.013000000000000001,0.020615528100000002,2.84,0.9400000000000001,2.9915213521,0.016,-0.013000000000000001,0.020615528100000002,3.02,0.08,3.0210594168
2019-04-10 15:00:00,0.011,-0.012,0.0162788206,2.84,1.06,3.0313693275,0.011,-0.012,0.0162788206,2.98,0.18,2.9854312921
2019-04-10 15:30:00,0.011,-0.023,0.025495097600000002,2.88,1.06,3.0688760157,0.011,-0.023,0.025495097600000002,2.98,0.18,2.9854312921
2019-04-10 16:00:00,0.013000000000000001,-0.019,0.0230217289,2.98,1.06,3.1629100525,0.013000000000000001,-0.019,0.0230217289,3.04,0.1,3.0416442922
2019-04-10 16:30:00,0.032,-0.029,0.0431856458,3.24,1.1,3.4216370351,0.032,-0.029,0.0431856458,3.26,0.1,3.2615333817
2019-04-10 17:00:00,0.039,-0.044,0.0587962584,3.48,1.1,3.6497123174,0.039,-0.044,0.0587962584,3.4,0.1,3.4014702703
2019-04-10 17:30:00,0.139,-0.055,0.1494857853,3.48,1.1,3.6497123174,0.139,-0.055,0.1494857853,3.34,-0.02,3.3400598797
2019-04-10 18:00:00,0.22,-0.061,0.2283002409,3.74,1.1,3.8984099323,0.22,-0.061,0.2283002409,3.5,-0.04,3.500228564
2019-04-10 18:30:00,0.139,-0.037,0.14384018910000002,4.06,0.74,4.126887447,0.139,-0.037,0.14384018910000002,3.96,0.32,3.9729082547
2019-04-10 19:00:00,0.163,-0.043000000000000003,0.1685763922,4.02,0.30000000000000004,4.0311784877,0.163,-0.043000000000000003,0.1685763922,4.04,0.64,4.0903789555
2019-04-10 19:30:00,0.031,-0.01,0.0325729949,4.3,1.0,4.4147480109,0.031,-0.01,0.0325729949,4.0,-0.22,4.0060454316
2019-04-10 20:00:00,0.015,-0.007,0.0165529454,4.3,1.04,4.4239801085,0.015,-0.007,0.0165529454,3.92,-0.38,3.9383752995
2019-04-10 20:30:00,0.004,0.001,0.0041231056,4.5,1.04,4.6186145109,0.004,0.001,0.0041231056,4.12,-0.38,4.1374871601
2019-04-10 21:00:00,0.0,-0.002,0.002,4.5,1.04,4.6186145109,0.0,-0.002,0.002,4.12,-0.38,4.1374871601
2019-04-10 21:30:00,0.002,-0.002,0.0028284271,4.72,1.1,4.8464832611,0.002,-0.002,0.0028284271,4.32,-0.38,4.3366807584
2019-04-10 22:00:00,0.0,-0.002,0.002,4.52,1.04,4.6381030605,0.0,-0.002,0.002,4.12,-0.38,4.1374871601
2019-04-10 22:30:00,0.0,-0.001,0.001,4.26,1.04,4.385111173,0.0,-0.001,0.001,3.8,-0.38,3.818952736
2019-04-10 23:00:00,0.0,-0.001,0.001,3.9,0.98,4.0212435887,0.0,-0.001,0.001,3.44,-0.44,3.4680253748
2019-04-10 23:30:00,0.0,-0.001,0.001,3.68,0.98,3.8082541932,0.0,-0.001,0.001,3.22,-0.4,3.2447496051
2019-04-11 00:00:00,0.0,-0.002,0.002,3.42,0.9400000000000001,3.5468295702,0.0,-0.002,0.002,2.98,-0.44,3.0123080852
2019-04-11 00:30:00,0.002,-0.002,0.0028284271,3.36,0.92,3.4836762192,0.002,-0.002,0.0028284271,2.92,-0.38,2.9446222169
2019-04-11 01:00:00,0.005,-0.017,0.0177200451,3.34,0.86,3.4489418667000002,0.005,-0.017,0.0177200451,2.88,-0.38,2.9049612734
2019-04-11 01:30:00,0.03,-0.028,0.0410365691,3.68,0.86,3.7791533443,0.03,-0.028,0.0410365691,3.16,-0.38,3.1827660926
2019-04-11 02:00:00,0.073,-0.041,0.0837257428,4.18,0.92,4.2800467287,0.073,-0.041,0.0837257428,3.58,-0.38,3.6001111094000002
2019-04-11 02:30:00,0.1,-0.048,0.110923397,4.18,0.92,4.2800467287,0.1,-0.048,0.110923397,3.58,-0.38,3.6001111094000002
2019-04-11 03:00:00,0.11,-0.041,0.11739250400000001,4.22,0.92,4.3191202808,0.11,-0.041,0.11739250400000001,3.54,-0.38,3.5603370627
2019-04-11 03:30:00,0.105,-0.044,0.11384638770000001,4.16,0.92,4.2605164006,0.105,-0.044,0.11384638770000001,3.48,-0.38,3.5006856471
2019-04-11 04:00:00,0.059000000000000004,-0.035,0.06860029150000001,4.16,0.92,4.2605164006,0.059000000000000004,-0.035,0.06860029150000001,3.42,-0.38,3.4410463525
2019-04-11 04:30:00,0.051000000000000004,-0.046,0.0686804193,4.16,0.96,4.2693325005,0.051000000000000004,-0.046,0.0686804193,3.42,-0.34,3.4368590312
2019-04-11 05:00:00,0.036000000000000004,-0.047,0.059203040500000005,4.04,0.96,4.152493227,0.036000000000000004,-0.047,0.059203040500000005,3.2800000000000002,-0.38,3.3019388244
2019-04-11 05:30:00,0.011,-0.053,0.0541294744,4.04,0.8,4.118446309,0.011,-0.053,0.0541294744,3.2800000000000002,-0.28,3.2919295254
2019-04-11 06:00:00,0.02,-0.052000000000000005,0.0557135531,4.32,0.9400000000000001,4.4210858395,0.02,-0.052000000000000005,0.0557135531,3.6,-0.14,3.6027211938
2019-04-11 06:30:00,0.041,-0.051000000000000004,0.06543699260000001,4.58,1.24,4.7448919903,0.041,-0.051000000000000004,0.06543699260000001,3.7800000000000002,-0.26,3.7889312477
2019-04-11 07:00:00,0.048,-0.045,0.0657951366,4.68,0.66,4.7263093424000004,0.048,-0.045,0.0657951366,4.3,0.58,4.3389399627
2019-04-11 07:30:00,0.096,-0.045,0.1060235823,5.26,1.02,5.3579846958,0.096,-0.045,0.1060235823,4.78,0.44,4.8002083288
2019-04-11 08:00:00,0.11900000000000001,-0.046,0.1275813466,5.4,1.6800000000000002,5.6552984005999996,0.11900000000000001,-0.046,0.1275813466,4.84,-0.02,4.8400413221
2019-04-11 08:30:00,0.089,-0.04,0.09757561170000001,5.18,1.62,5.4274119062,0.089,-0.04,0.09757561170000001,4.66,-0.08,4.6606866447
2019-04-11 09:00:00,0.04,-0.029,0.0494064773,4.82,1.62,5.0849582103,0.04,-0.029,0.0494064773,4.52,-0.02,4.5200442476
2019-04-11 09:30:00,0.044,-0.019,0.0479270279,4.62,1.54,4.8699075967,0.044,-0.019,0.0479270279,4.4,-0.02,4.4000454543
2019-04-11 10:00:00,0.058,-0.029,0.0648459713,4.34,1.44,4.5726578704000005,0.058,-0.029,0.0648459713,4.2,-0.02,4.2000476188
2019-04-11 10:30:00,0.044,-0.036000000000000004,0.0568506816,3.9,1.28,4.1046802555,0.044,-0.036000000000000004,0.0568506816,4.0,0.04,4.000199995
2019-04-11 11:00:00,0.015,-0.026000000000000002,0.030016662000000003,3.58,1.28,3.8019468697,0.015,-0.026000000000000002,0.030016662000000003,3.7800000000000002,0.08,3.7808464661
2019-04-11 11:30:00,0.007,-0.009000000000000001,0.0114017543,3.4,1.24,3.6190606516,0.007,-0.009000000000000001,0.0114017543,3.64,0.12,3.6419774848
2019-04-11 12:00:00,0.008,-0.014,0.016124515500000002,3.44,1.6,3.7938898244,0.008,-0.014,0.016124515500000002,3.56,-0.2,3.5656135517000003
2019-04-11 12:30:00,0.008,-0.009000000000000001,0.0120415946,3.38,2.04,3.9479108399,0.008,-0.009000000000000001,0.0120415946,3.36,-0.72,3.4362770552
2019-04-11 13:00:00,0.005,-0.007,0.0086023253,3.26,1.32,3.517101079,0.005,-0.007,0.0086023253,3.36,-0.16,3.3638073667
2019-04-11 13:30:00,0.011,-0.004,0.0117046999,3.2,1.02,3.3586306734,0.011,-0.004,0.0117046999,3.22,-0.06,3.2205589577
2019-04-11 14:00:00,0.006,-0.003,0.0067082039,3.26,1.1,3.4405813462,0.006,-0.003,0.0067082039,3.38,0.1,3.3814789664
2019-04-11 14:30:00,0.0,-0.001,0.001,3.32,1.1,3.4974848105,0.0,-0.001,0.001,3.38,0.1,3.3814789664
2019-04-11 15:00:00,0.001,-0.002,0.0022360680000000003,3.16,1.1,3.3459826658000003,0.001,-0.002,0.0022360680000000003,3.22,0.02,3.2200621112
2019-04-11 15:30:00,0.001,-0.007,0.007071067800000001,3.48,1.1,3.6497123174,0.001,-0.007,0.007071067800000001,3.68,0.1,3.6813584449
2019-04-11 16:00:00,0.02,-0.038,0.0429418211,3.52,1.1,3.6878720151,0.02,-0.038,0.0429418211,3.6,0.14,3.6027211938
2019-04-11 16:30:00,0.021,-0.036000000000000004,0.041677332000000004,3.7,1.1,3.8600518131,0.021,-0.036000000000000004,0.041677332000000004,3.7199999999999998,0.14,3.7226334765
2019-04-11 17:00:00,0.019,-0.035,0.0398246155,4.16,1.04,4.2880298506,0.019,-0.035,0.0398246155,4.12,0.30000000000000004,4.1309078905
2019-04-11 17:30:00,0.015,-0.03,0.0335410197,4.2,1.18,4.3626138954,0.015,-0.03,0.0335410197,4.04,-0.06,4.04044552
2019-04-11 18:00:00,0.011,-0.023,0.025495097600000002,4.2,0.66,4.2515408971,0.011,-0.023,0.025495097600000002,4.22,0.48,4.2472108495
2019-04-11 18:30:00,0.038,-0.032,0.0496789694,4.2,0.5,4.2296571965,0.038,-0.032,0.0496789694,4.24,0.62,4.2850904308
2019-04-11 19:00:00,0.026000000000000002,-0.029,0.0389486842,4.2,0.46,4.225115383,0.026000000000000002,-0.029,0.0389486842,4.18,0.56,4.2173451365
2019-04-11 19:30:00,0.024,-0.033,0.0408044115,4.28,0.42,4.3005581033,0.024,-0.033,0.0408044115,4.18,0.46,4.2052348329
2019-04-11 20:00:00,0.03,-0.577,0.5777793697,4.24,0.34,4.2536102313,0.03,-0.577,0.5777793697,4.12,0.38,4.1374871601
2019-04-11 20:30:00,0.009000000000000001,0.23900000000000002,0.239169396,4.32,0.28,4.3290645641,0.009000000000000001,0.23900000000000002,0.239169396,4.18,0.38,4.1972371865
2019-04-11 21:00:00,0.005,0.0,0.005,4.44,0.28,4.4488200683,0.005,0.0,0.005,4.28,0.46,4.30464865
2019-04-11 21:30:00,0.001,-0.001,0.0014142136,4.2,0.4,4.2190046219,0.001,-0.001,0.0014142136,4.04,0.30000000000000004,4.051123301
2019-04-11 22:00:00,0.001,-0.002,0.0022360680000000003,4.1,1.04,4.2298463329,0.001,-0.002,0.0022360680000000003,3.64,-0.4,3.6619120689
2019-04-11 22:30:00,0.001,-0.001,0.0014142136,3.9,1.04,4.036285421,0.001,-0.001,0.0014142136,3.42,-0.4,3.4433123588
2019-04-11 23:00:00,0.0,-0.001,0.001,3.68,1.6800000000000002,4.0453430015,0.0,-0.001,0.001,2.98,-1.12,3.1835200643
2019-04-11 23:30:00,0.0,-0.001,0.001,3.34,1.24,3.5627517455,0.0,-0.001,0.001,2.8,-0.7000000000000001,2.8861739378999998
2019-04-12 00:00:00,0.0,-0.005,0.005,3.18,0.9,3.3049054449,0.0,-0.005,0.005,2.74,-0.46,2.778344831
2019-04-12 00:30:00,0.003,-0.023,0.023194827,3.22,0.84,3.3277620107,0.003,-0.023,0.023194827,2.76,-0.4,2.7888348821999998
2019-04-12 01:00:00,0.014,-0.024,0.027784888,3.3,0.84,3.4052312697,0.014,-0.024,0.027784888,2.86,-0.4,2.8878365605000003
2019-04-12 01:30:00,0.04,-0.026000000000000002,0.0477074418,3.58,0.84,3.6772272163,0.04,-0.026000000000000002,0.0477074418,3.1,-0.4,3.1256999216
2019-04-12 02:00:00,0.062,-0.027,0.06762396030000001,4.06,0.58,4.1012193309,0.062,-0.027,0.06762396030000001,3.58,-0.12,3.5820106086
2019-04-12 02:30:00,0.038,-0.025,0.0454862617,4.32,1.04,4.4434221046,0.038,-0.025,0.0454862617,3.66,-0.54,3.6996216023
2019-04-12 03:00:00,0.043000000000000003,-0.028,0.0513127664,4.32,1.04,4.4434221046,0.043000000000000003,-0.028,0.0513127664,3.6,-0.54,3.6402747149
2019-04-12 03:30:00,0.075,-0.044,0.08695401080000001,4.14,1.04,4.2686297567,0.075,-0.044,0.08695401080000001,3.42,-0.54,3.4623691311
2019-04-12 04:00:00,0.062,-0.053,0.08156592430000001,4.14,1.08,4.2785511566,0.062,-0.053,0.08156592430000001,3.46,-0.5,3.4959405029
2019-04-12 04:30:00,0.056,-0.055,0.0784920378,4.02,1.08,4.162547297,0.056,-0.055,0.0784920378,3.38,-0.5,3.4167821119
2019-04-12 05:00:00,0.107,-0.069,0.1273184983,3.92,1.1400000000000001,4.0824012542,0.107,-0.069,0.1273184983,3.26,-0.46,3.292294033
2019-04-12 05:30:00,0.14400000000000002,-0.077,0.16329421300000002,3.96,1.18,4.1320696993,0.14400000000000002,-0.077,0.16329421300000002,3.26,-0.4,3.2844482033
2019-04-12 06:00:00,0.136,-0.07100000000000001,0.1534177304,4.16,1.22,4.3352047241000005,0.136,-0.07100000000000001,0.1534177304,3.48,-0.38,3.5006856471
2019-04-12 06:30:00,0.115,-0.051000000000000004,0.1258014308,4.42,1.3,4.6072117381,0.115,-0.051000000000000004,0.1258014308,3.7199999999999998,-0.30000000000000004,3.7320771696
2019-04-12 07:00:00,0.122,-0.049,0.1314724306,4.68,0.8,4.7478837391,0.122,-0.049,0.1314724306,4.2,0.28,4.2093229859
2019-04-12 07:30:00,0.189,-0.061,0.1986001007,5.26,1.44,5.453549303,0.189,-0.061,0.1986001007,4.66,0.04,4.6601716707000005
2019-04-12 08:00:00,0.203,-0.069,0.2144061566,5.06,1.7000000000000002,5.3379396774,0.203,-0.069,0.2144061566,4.46,0.0,4.46
2019-04-12 08:30:00,0.242,-0.077,0.2539547204,4.98,1.6600000000000001,5.2493809159,0.242,-0.077,0.2539547204,4.38,-0.04,4.3801826446
2019-04-12 09:00:00,0.247,-0.069,0.256456624,4.74,1.56,4.9901102192,0.247,-0.069,0.256456624,4.16,-0.04,4.1601923032
2019-04-12 09:30:00,0.311,-0.083,0.3218850727,4.4,1.4,4.6173585522,0.311,-0.083,0.3218850727,4.02,-0.04,4.020199
2019-04-12 10:00:00,0.316,-0.085,0.3272323334,4.14,1.4,4.3703089136,0.316,-0.085,0.3272323334,3.76,-0.04,3.7602127599
2019-04-12 10:30:00,0.356,-0.097,0.3689783191,3.98,2.08,4.4907460405,0.356,-0.097,0.3689783191,3.42,-0.74,3.4991427522
2019-04-12 11:00:00,0.29,-0.074,0.2992924991,3.84,2.12,4.3863424399,0.29,-0.074,0.2992924991,3.42,-0.8,3.5123211698
2019-04-12 11:30:00,0.209,-0.063,0.21828879950000002,3.7800000000000002,2.12,4.3339127818,0.209,-0.063,0.21828879950000002,3.52,-0.76,3.6011109397
2019-04-12 12:00:00,0.195,-0.055,0.2026079959,3.8,2.12,4.3513676011,0.195,-0.055,0.2026079959,3.52,-0.76,3.6011109397
2019-04-12 12:30:00,0.171,-0.052000000000000005,0.1787316424,4.02,2.12,4.5447552189,0.171,-0.052000000000000005,0.1787316424,3.34,-0.88,3.4539832078
2019-04-12 13:00:00,0.181,-0.057,0.18976301010000002,4.02,2.16,4.5635512488,0.181,-0.057,0.18976301010000002,3.22,-0.92,3.3488505491
2019-04-12 13:30:00,0.161,-0.052000000000000005,0.1691892432,3.7800000000000002,1.6,4.1046802555,0.161,-0.052000000000000005,0.1691892432,3.04,-0.72,3.1240998704
2019-04-12 14:00:00,0.138,-0.042,0.1442497834,3.7800000000000002,1.06,3.9258120179000002,0.138,-0.042,0.1442497834,3.48,0.06,3.4805172028999998
2019-04-12 14:30:00,0.08,-0.031,0.0857962703,4.24,1.18,4.4011362169,0.08,-0.031,0.0857962703,3.84,-0.02,3.840052083
2019-04-12 15:00:00,0.018000000000000002,-0.023,0.029206163700000003,4.42,1.22,4.5852807984,0.018000000000000002,-0.023,0.029206163700000003,3.98,0.0,3.98
2019-04-12 15:30:00,0.018000000000000002,-0.025,0.0308058436,4.24,1.22,4.4120290117,0.018000000000000002,-0.025,0.0308058436,3.88,0.0,3.88
2019-04-12 16:00:00,0.003,-0.044,0.0441021541,4.16,1.28,4.3524705628,0.003,-0.044,0.0441021541,3.92,0.0,3.92
2019-04-12 16:30:00,0.01,-0.017,0.0197230829,4.2,1.26,4.3849287337,0.01,-0.017,0.0197230829,4.14,0.06,4.1404347598
2019-04-12 17:00:00,0.0,-0.014,0.014,4.7,1.02,4.8094074479,0.0,-0.014,0.014,4.4,0.26,4.4076751241
2019-04-12 17:30:00,0.0,-0.01,0.01,4.76,0.88,4.8406611119,0.0,-0.01,0.01,4.52,0.26,4.5274717006
2019-04-12 18:00:00,0.004,-0.012,0.012649110600000001,5.28,1.2,5.4146468029,0.004,-0.012,0.012649110600000001,4.86,-0.02,4.8600411521
2019-04-12 18:30:00,0.003,-0.002,0.0036055513000000003,5.38,1.42,5.5642429853,0.003,-0.002,0.0036055513000000003,4.86,-0.24,4.8659223175
2019-04-12 19:00:00,0.029,-0.019,0.0346698716,5.2,1.42,5.3903988721000005,0.029,-0.019,0.0346698716,4.68,-0.30000000000000004,4.6896055271
2019-04-12 19:30:00,0.029,0.983,0.9834276791000001,5.16,1.42,5.3518221196,0.029,0.983,0.9834276791000001,4.68,-0.34,4.6923341739
2019-04-12 20:00:00,0.242,-0.008,0.24213219530000002,5.02,1.3599999999999999,5.2009614496,0.242,-0.008,0.24213219530000002,4.42,-0.44,4.4418464629
2019-04-12 20:30:00,0.032,-0.011,0.0338378486,5.02,1.3599999999999999,5.2009614496,0.032,-0.011,0.0338378486,4.44,-0.44,4.4617485362
2019-04-12 21:00:00,0.064,-0.038,0.0744311763,4.92,1.3,5.0888505578,0.064,-0.038,0.0744311763,4.34,-0.44,4.3622471273
2019-04-12 21:30:00,0.139,-0.048,0.1470544117,4.76,1.12,4.889989775,0.139,-0.048,0.1470544117,4.28,-0.12,4.2816819125
2019-04-12 22:00:00,0.252,-0.07200000000000001,0.262083956,4.24,0.44,4.2627690530999995,0.252,-0.07200000000000001,0.262083956,4.0,0.5,4.0311288741
2019-04-12 22:30:00,0.32,-0.085,0.33109666260000004,3.88,0.58,3.9231110104,0.32,-0.085,0.33109666260000004,3.5,0.26,3.5096438566
2019-04-12 23:00:00,0.315,-0.08600000000000001,0.32652871240000003,3.66,0.26,3.6692233511,0.315,-0.08600000000000001,0.32652871240000003,3.38,0.54,3.4228642976
2019-04-12 23:30:00,0.297,-0.082,0.3081119926,3.44,0.4,3.4631777315,0.297,-0.082,0.3081119926,3.12,0.38,3.1430558379
2019-04-13 00:00:00,0.34500000000000003,-0.096,0.3581075258,3.2,0.98,3.346699867,0.34500000000000003,-0.096,0.3581075258,2.58,-0.30000000000000004,2.5973832986
2019-04-14 00:30:00,0.549,-0.162,0.5724028302,3.08,1.92,3.6294352178000002,0.549,-0.162,0.5724028302,2.08,-1.1,2.3529555882
2019-04-14 01:00:00,0.5710000000000001,-0.17,0.5957692506,3.24,1.92,3.7661651583999998,0.5710000000000001,-0.17,0.5957692506,2.2,-1.1,2.4596747752
2019-04-14 01:30:00,0.591,-0.17,0.6149642266,3.5,1.92,3.9920420839,0.591,-0.17,0.6149642266,2.4,-1.1,2.6400757565
2019-04-14 02:00:00,0.612,-0.181,0.6382045127,3.96,1.94,4.4096711896,0.612,-0.181,0.6382045127,2.76,-1.1,2.9711277320000002
2019-04-14 02:30:00,0.606,-0.18,0.6321676993,4.08,1.94,4.5177427992,0.606,-0.18,0.6321676993,2.84,-1.1,3.0455869713
2019-04-14 03:00:00,0.562,-0.163,0.5851606617,4.16,1.94,4.5901198241,0.562,-0.163,0.5851606617,2.92,-1.1,3.1203204964
2019-04-14 03:30:00,0.559,-0.163,0.5822800014,3.98,1.94,4.4276404551,0.559,-0.163,0.5822800014,2.76,-1.1,2.9711277320000002
2019-04-14 04:00:00,0.583,-0.169,0.6070008237,3.98,1.94,4.4276404551,0.583,-0.169,0.6070008237,2.76,-1.1,2.9711277320000002
2019-04-14 04:30:00,0.604,-0.187,0.6322855368,3.84,1.98,4.3204166466,0.604,-0.187,0.6322855368,2.56,-1.1,2.7863237429
2019-04-14 05:00:00,0.619,-0.201,0.6508164104,3.74,1.94,4.213217298,0.619,-0.201,0.6508164104,2.44,-1.1,2.6764902391
2019-04-14 05:30:00,0.634,-0.209,0.6675604842,3.54,1.94,4.036731351,0.634,-0.209,0.6675604842,2.26,-1.1,2.5134836383
2019-04-14 06:00:00,0.638,-0.209,0.6713605589,3.68,2.04,4.2076121494,0.638,-0.209,0.6713605589,2.44,-1.02,2.6446171746
2019-04-14 06:30:00,0.65,-0.202,0.6806643813000001,3.7800000000000002,2.08,4.3144872233000005,0.65,-0.202,0.6806643813000001,2.56,-1.0,2.7483813418
2019-04-14 07:00:00,0.661,-0.2,0.6905946713000001,4.04,2.16,4.5811788876,0.661,-0.2,0.6905946713000001,2.7800000000000002,-0.9,2.9220540721
2019-04-14 07:30:00,0.683,-0.213,0.7154425204,4.22,1.6800000000000002,4.5421140452,0.683,-0.213,0.7154425204,3.14,-0.34,3.1583540017
2019-04-14 08:00:00,0.6980000000000001,-0.211,0.7291947614000001,4.16,0.9400000000000001,4.2648798342,0.6980000000000001,-0.211,0.7291947614000001,3.42,0.4,3.4433123588
2019-04-14 08:30:00,0.6900000000000001,-0.20600000000000002,0.7200944383,3.94,0.5,3.9715991741,0.6900000000000001,-0.20600000000000002,0.7200944383,3.3,0.84,3.4052312697
2019-04-14 09:00:00,0.679,-0.197,0.7070007072000001,3.94,0.46,3.9667619036,0.679,-0.197,0.7070007072000001,3.38,0.8,3.4733845166
2019-04-14 09:30:00,0.63,-0.186,0.6568835513,3.7,0.4,3.7215588132,0.63,-0.186,0.6568835513,3.26,0.84,3.3664818431
2019-04-14 10:00:00,0.623,-0.188,0.6507480311,3.46,0.34,3.4766650687,0.623,-0.188,0.6507480311,3.18,0.84,3.2890728177
2019-04-14 10:30:00,0.672,-0.196,0.7000000000000001,3.54,0.34,3.5562902019,0.672,-0.196,0.7000000000000001,3.18,0.78,3.2742632759
2019-04-14 11:00:00,0.686,-0.199,0.7142807571,3.54,0.30000000000000004,3.5526891223,0.686,-0.199,0.7142807571,3.18,0.74,3.2649655435
2019-04-14 11:30:00,0.678,-0.199,0.706601019,3.48,0.30000000000000004,3.4929070987,0.678,-0.199,0.706601019,3.12,0.74,3.2065557846
2019-04-14 12:00:00,0.651,-0.187,0.6773256233,3.34,0.30000000000000004,3.3534459888,0.651,-0.187,0.6773256233,3.08,0.74,3.1676489705
2019-04-14 12:30:00,0.637,-0.188,0.6641633835,3.16,0.24,3.1691008188,0.637,-0.188,0.6641633835,3.0,0.8200000000000001,3.1100482311
2019-04-14 13:00:00,0.598,-0.17300000000000001,0.6225214856,3.2,0.24,3.2089873792,0.598,-0.17300000000000001,0.6225214856,3.0,0.8200000000000001,3.1100482311
2019-04-14 13:30:00,0.584,-0.169,0.6079613475,3.1,0.24,3.1092764432,0.584,-0.169,0.6079613475,2.94,0.8200000000000001,3.0522123124
2019-04-14 14:00:00,0.514,-0.15,0.5354400060000001,3.06,0.2,3.0665289824,0.514,-0.15,0.5354400060000001,2.86,0.78,2.9644561053
2019-04-14 14:30:00,0.524,-0.453,0.6926651428,3.06,0.84,3.1732002773,0.524,-0.453,0.6926651428,2.56,0.14,2.5638252671
2019-04-14 15:00:00,0.539,-0.155,0.5608440068,3.0,1.04,3.1751535396,0.539,-0.155,0.5608440068,2.46,-0.06,2.4607315985
2019-04-14 15:30:00,0.53,-0.16,0.5536244214,3.24,1.52,3.5788266234,0.53,-0.16,0.5536244214,2.46,-0.58,2.5274493071
2019-04-14 16:00:00,0.498,-0.159,0.5227666784,3.36,1.98,3.9,0.498,-0.159,0.5227666784,2.44,-0.98,2.6294486114
2019-04-14 16:30:00,0.493,-0.16,0.5183136116,3.74,2.0,4.2411790813,0.493,-0.16,0.5183136116,2.7199999999999998,-0.9400000000000001,2.877846417
2019-04-14 17:00:00,0.493,-0.158,0.5176997199,4.06,1.56,4.3493907619,0.493,-0.158,0.5176997199,3.3,-0.36,3.3195782865
2019-04-14 17:30:00,0.43,-0.132,0.44980440190000004,4.22,0.68,4.2744356353,0.43,-0.132,0.44980440190000004,3.92,0.58,3.9626758636
2019-04-14 18:00:00,0.447,-0.132,0.4660826107,4.58,0.54,4.6117241895,0.447,-0.132,0.4660826107,4.18,0.72,4.2415563181
2019-04-14 18:30:00,0.439,-0.124,0.4561765009,4.58,0.54,4.6117241895,0.439,-0.124,0.4561765009,4.18,0.68,4.2349498226
2019-04-14 19:00:00,0.395,-0.109,0.4097633463,4.64,0.52,4.669047012,0.395,-0.109,0.4097633463,4.26,0.66,4.3108235872
2019-04-14 19:30:00,0.405,-0.11,0.4196724914,4.68,0.52,4.7088002718,0.405,-0.11,0.4196724914,4.26,0.66,4.3108235872
2019-04-14 20:00:00,0.34900000000000003,-0.092,0.3609224293,4.54,0.42,4.5593859236,0.34900000000000003,-0.092,0.3609224293,4.16,0.54,4.1949016675
2019-04-14 20:30:00,0.245,-0.061,0.2524797022,4.66,0.42,4.678888757,0.245,-0.061,0.2524797022,4.24,0.5,4.269379346
2019-04-14 21:00:00,0.258,-0.067,0.2665576861,4.52,0.38,4.5359453259,0.258,-0.067,0.2665576861,4.12,0.5,4.1502289093
2019-04-14 21:30:00,0.252,-0.07,0.2615415837,4.32,0.38,4.3366807584,0.252,-0.07,0.2615415837,3.94,0.5,3.9715991741
2019-04-14 22:00:00,0.23900000000000002,-0.065,0.2476812468,4.08,0.30000000000000004,4.0910145441,0.23900000000000002,-0.065,0.2476812468,3.7199999999999998,0.5,3.7534517447
2019-04-14 22:30:00,0.272,-0.076,0.2824181297,3.8200000000000003,0.28,3.8302480337,0.272,-0.076,0.2824181297,3.44,0.5,3.4761472926
2019-04-14 23:00:00,0.321,-0.092,0.333923644,3.52,0.28,3.5311188029,0.321,-0.092,0.333923644,3.12,0.5,3.1598101209
2019-04-14 23:30:00,0.425,-0.123,0.44244095650000004,3.1,0.88,3.2224835143,0.425,-0.123,0.44244095650000004,2.5,-0.12,2.502878343
2019-04-15 00:00:00,0.536,-0.157,0.5585203667,2.94,1.0,3.1054146261,0.536,-0.157,0.5585203667,2.2,-0.24,2.213052191
2019-04-15 00:30:00,0.588,-0.171,0.6123601881,2.8200000000000003,1.0,2.9920561492,0.588,-0.171,0.6123601881,2.1,-0.22,2.1114923632
2019-04-15 01:00:00,0.623,-0.18,0.6484820738,2.9,1.02,3.0741502891,0.623,-0.18,0.6484820738,2.1,-0.22,2.1114923632
2019-04-15 01:30:00,0.668,-0.199,0.6970114777,3.22,1.06,3.3899852507,0.668,-0.199,0.6970114777,2.38,-0.22,2.390146439
2019-04-15 02:00:00,0.639,-0.189,0.6663647650000001,3.7199999999999998,0.76,3.7968407920000002,0.639,-0.189,0.6663647650000001,2.98,0.12,2.9824151287
2019-04-15 02:30:00,0.594,-0.171,0.6181237740000001,4.02,1.08,4.162547297,0.594,-0.171,0.6181237740000001,3.08,-0.22,3.0878471465
2019-04-15 03:00:00,0.63,-0.182,0.655762152,3.94,1.08,4.0853396432,0.63,-0.182,0.655762152,2.96,-0.22,2.9681644159
2019-04-15 03:30:00,0.675,-0.203,0.704864526,3.9,1.1400000000000001,4.0632007088,0.675,-0.203,0.704864526,2.86,-0.16,2.8644720281
2019-04-15 04:00:00,0.6950000000000001,-0.212,0.7266147535,3.8,1.1400000000000001,3.9673164734,0.6950000000000001,-0.212,0.7266147535,2.76,-0.16,2.7646337913
2019-04-15 04:30:00,0.6990000000000001,-0.234,0.7371275331,3.64,1.1400000000000001,3.8143413586,0.6990000000000001,-0.234,0.7371275331,2.54,-0.12,2.5428330657
2019-04-15 05:00:00,0.6950000000000001,-0.241,0.7355990756,3.34,1.1400000000000001,3.5291925422,0.6950000000000001,-0.241,0.7355990756,2.52,-0.12,2.5228555249999998
2019-04-15 05:30:00,0.6980000000000001,-0.243,0.7390893045,3.48,1.2,3.6810867959999998,0.6980000000000001,-0.243,0.7390893045,2.7,-0.1,2.7018512171999998
2019-04-15 06:00:00,0.7020000000000001,-0.246,0.7438548245000001,3.62,1.26,3.8330144795,0.7020000000000001,-0.246,0.7438548245000001,2.84,-0.02,2.8400704217
2019-04-15 06:30:00,0.711,-0.23800000000000002,0.7497766334,3.56,0.84,3.6577588767,0.711,-0.23800000000000002,0.7497766334,3.2,0.54,3.245242672
2019-04-15 07:00:00,0.727,-0.23700000000000002,0.764655478,3.88,0.68,3.9391369613,0.727,-0.23700000000000002,0.764655478,3.68,0.8200000000000001,3.770251981
2019-04-15 07:30:00,0.737,-0.232,0.7726532211,4.64,1.52,4.8826222463,0.737,-0.232,0.7726532211,4.02,0.34,4.0343524883
2019-04-15 08:00:00,0.7030000000000001,-0.225,0.7381287151,4.92,1.78,5.2320932713,0.7030000000000001,-0.225,0.7381287151,4.1,0.22,4.1058981965
2019-04-15 08:30:00,0.631,-0.17500000000000002,0.6548175318,4.96,1.74,5.2563485425,0.631,-0.17500000000000002,0.6548175318,4.02,0.22,4.0260153999
2019-04-15 09:00:00,0.627,-0.167,0.6488589986000001,4.78,1.6600000000000001,5.0600395255,0.627,-0.167,0.6488589986000001,3.7800000000000002,0.18,3.7842832875
2019-04-15 09:30:00,0.671,-0.212,0.7036938255,4.78,1.6600000000000001,5.0600395255,0.671,-0.212,0.7036938255,3.94,0.22,3.9461373519
2019-04-15 10:00:00,0.668,-0.20600000000000002,0.6990422019,4.72,1.6400000000000001,4.9967989753,0.668,-0.20600000000000002,0.6990422019,3.94,0.18,3.9441095319
2019-04-15 10:30:00,0.6980000000000001,-0.22,0.7318497113,4.5600000000000005,1.6,4.8325562594,0.6980000000000001,-0.22,0.7318497113,3.8,0.18,3.8042607692
2019-04-15 11:00:00,0.682,-0.211,0.7138942499,4.32,1.56,4.5930382102,0.682,-0.211,0.7138942499,3.6,0.14,3.6027211938
2019-04-15 11:30:00,0.671,-0.20800000000000002,0.7024991103,4.06,1.56,4.3493907619,0.671,-0.20800000000000002,0.7024991103,3.5,0.2,3.5057096286
2019-04-15 12:00:00,0.677,-0.211,0.7091191719000001,4.02,1.56,4.3120760661,0.677,-0.211,0.7091191719000001,3.84,0.34,3.8550226977
2019-04-15 12:30:00,0.669,-0.211,0.7014855665,3.92,1.56,4.2190046219,0.669,-0.211,0.7014855665,3.58,0.30000000000000004,3.5925478424
2019-04-15 13:00:00,0.682,-0.217,0.7156905756,3.92,1.7000000000000002,4.2727508703,0.682,-0.217,0.7156905756,3.5,0.0,3.5
2019-04-15 13:30:00,0.681,-0.218,0.7150419568,3.6,1.26,3.8141316181000002,0.681,-0.218,0.7150419568,3.1,-0.04,3.1002580538
2019-04-15 14:00:00,0.667,-0.20800000000000002,0.6986794687,3.8200000000000003,1.4,4.0684640837,0.667,-0.20800000000000002,0.6986794687,3.2,0.06,3.2005624506
2019-04-15 14:30:00,0.7000000000000001,-0.216,0.7325680856,3.86,1.4,4.1060443251,0.7000000000000001,-0.216,0.7325680856,3.36,0.1,3.3614877659
2019-04-15 15:00:00,0.73,-0.223,0.7633013822,3.94,1.42,4.1880783183,0.73,-0.223,0.7633013822,3.36,0.1,3.3614877659
2019-04-15 15:30:00,0.728,-0.221,0.7608054942,3.9,1.48,4.171378669,0.728,-0.221,0.7608054942,3.3,0.1,3.3015148038
2019-04-15 16:00:00,0.7030000000000001,-0.23,0.7396681688000001,3.8200000000000003,1.4,4.0684640837,0.7030000000000001,-0.23,0.7396681688000001,3.2,0.14,3.2030610359000002
2019-04-15 16:30:00,0.7020000000000001,-0.23700000000000002,0.7409271219,4.28,1.3,4.473075005,0.7020000000000001,-0.23700000000000002,0.7409271219,3.64,0.32,3.6540388613
2019-04-15 17:00:00,0.6960000000000001,-0.233,0.733965258,4.52,1.0,4.6292980029,0.6960000000000001,-0.233,0.733965258,4.0,0.66,4.0540843602
2019-04-15 17:30:00,0.718,-0.23900000000000002,0.7567331102,4.46,1.58,4.7315959253,0.718,-0.23900000000000002,0.7567331102,3.7199999999999998,0.02,3.7200537631
2019-04-15 18:00:00,0.713,-0.223,0.7470595692,4.34,1.5,4.5919059224000005,0.713,-0.223,0.7470595692,3.66,0.02,3.6600546444
2019-04-15 18:30:00,0.712,-0.218,0.7446260807,4.38,1.5,4.6297300137,0.712,-0.218,0.7446260807,3.68,-0.02,3.6800543474
2019-04-15 19:00:00,0.705,-0.217,0.737640834,4.52,1.5,4.7623943558,0.705,-0.217,0.737640834,3.8200000000000003,-0.02,3.8200523557
2019-04-15 19:30:00,0.71,-0.218,0.7427139422,4.38,1.5,4.6297300137,0.71,-0.218,0.7427139422,3.74,-0.06,3.7404812525
2019-04-15 20:00:00,0.6920000000000001,-0.209,0.7228727412,4.44,1.46,4.6738848937,0.6920000000000001,-0.209,0.7228727412,3.6,-0.1,3.6013886211
2019-04-15 20:30:00,0.652,-0.194,0.6802499541,4.44,1.38,4.6495161039,0.652,-0.194,0.6802499541,3.56,-0.16,3.5635936918
2019-04-15 21:00:00,0.591,-0.168,0.6144143553,4.2,1.1,4.3416586692,0.591,-0.168,0.6144143553,3.4,-0.04,3.400235286
2019-04-15 21:30:00,0.649,-0.193,0.6770893589,3.76,0.42,3.783384728,0.649,-0.193,0.6770893589,3.18,0.6000000000000001,3.2361087744
2019-04-15 22:00:00,0.679,-0.20700000000000002,0.7098520973,3.44,0.42,3.4655446901999998,0.679,-0.20700000000000002,0.7098520973,2.88,0.6000000000000001,2.9418361613
2019-04-15 22:30:00,0.606,-0.17400000000000002,0.6304855272000001,3.32,0.38,3.3416762261,0.606,-0.17400000000000002,0.6304855272000001,2.7800000000000002,0.6000000000000001,2.8440112517
