Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-15 23:00:00,0.436,-0.114,0.4506572977,3.32,1.22,3.5370609268,0.436,-0.114,0.4506572977,2.46,-0.46,2.5026386076
2019-04-15 23:30:00,0.41400000000000003,-0.111,0.4286222113,2.98,0.98,3.137004941,0.41400000000000003,-0.111,0.4286222113,2.36,-0.28,2.3765521244
2019-04-16 00:00:00,0.438,-0.108,0.4511186097,2.7,0.96,2.8655889447,0.438,-0.108,0.4511186097,2.12,-0.32,2.1440149253
2019-04-17 00:30:00,0.001,-0.001,0.0014142136,3.18,0.86,3.2942373928,0.001,-0.001,0.0014142136,2.8,-0.46,2.8375341408
2019-04-17 01:00:00,0.0,-0.001,0.001,3.2800000000000002,0.9,3.4012350698000002,0.0,-0.001,0.001,2.86,-0.44,2.8936482164
2019-04-17 01:30:00,0.0,-0.003,0.003,3.62,0.9,3.7302010670000003,0.0,-0.003,0.003,3.1,-0.44,3.1310701046
2019-04-17 02:00:00,0.002,-0.002,0.0028284271,4.14,0.9,4.2366968265,0.002,-0.002,0.0028284271,3.48,-0.48,3.5129474804000003
2019-04-17 02:30:00,0.0,-0.013000000000000001,0.013000000000000001,4.26,0.9,4.3540326136,0.0,-0.013000000000000001,0.013000000000000001,3.58,-0.48,3.6120354373
2019-04-17 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,4.14,0.9,4.2366968265,0.0,-0.009000000000000001,0.009000000000000001,3.5,-0.54,3.5414121477
2019-04-17 03:30:00,0.0,-0.016,0.016,4.08,0.9,4.1780856861,0.0,-0.016,0.016,3.44,-0.5,3.4761472926
2019-04-17 04:00:00,0.002,-0.024,0.0240831892,4.08,0.9,4.1780856861,0.002,-0.024,0.0240831892,3.44,-0.5,3.4761472926
2019-04-17 04:30:00,0.015,-0.027,0.030886890400000002,4.02,0.9400000000000001,4.1284379613,0.015,-0.027,0.030886890400000002,3.38,-0.5,3.4167821119
2019-04-17 05:00:00,0.016,-0.035,0.0384837628,3.92,0.9400000000000001,4.0311288741,0.016,-0.035,0.0384837628,3.3,-0.5,3.3376638537
2019-04-17 05:30:00,0.023,-0.04,0.046141088000000004,4.0,1.0,4.1231056256,0.023,-0.04,0.046141088000000004,3.36,-0.42,3.3861482543
2019-04-17 06:00:00,0.03,-0.044,0.0532541078,4.08,0.88,4.1738231874,0.03,-0.044,0.0532541078,3.56,-0.14,3.5627517455
2019-04-17 06:30:00,0.064,-0.055,0.0843860178,4.04,0.38,4.0578319334,0.064,-0.055,0.0843860178,3.84,0.58,3.8835550724
2019-04-17 07:00:00,0.085,-0.046,0.0966488489,4.2,0.0,4.2,0.085,-0.046,0.0966488489,4.26,1.06,4.3898974931
2019-04-17 07:30:00,0.092,-0.048,0.1037689742,4.9,1.3599999999999999,5.0852335245999996,0.092,-0.048,0.1037689742,4.62,0.12,4.6215581788
2019-04-17 08:00:00,0.07100000000000001,-0.042,0.0824924239,5.16,1.6,5.4023698504,0.07100000000000001,-0.042,0.0824924239,4.84,-0.02,4.8400413221
2019-04-17 08:30:00,0.079,-0.041,0.0890056178,4.96,1.6,5.211679192,0.079,-0.041,0.0890056178,4.78,-0.02,4.7800418408
2019-04-17 09:00:00,0.078,-0.051000000000000004,0.0931933474,4.64,1.6,4.9081157281,0.078,-0.051000000000000004,0.0931933474,4.58,-0.02,4.5800436679
2019-04-17 09:30:00,0.032,-0.043000000000000003,0.0536003731,4.3,1.52,4.5607455531,0.032,-0.043000000000000003,0.0536003731,4.3,-0.02,4.3000465114
2019-04-17 10:00:00,0.054,-0.052000000000000005,0.0749666593,4.16,1.56,4.4428819476,0.054,-0.052000000000000005,0.0749666593,4.24,0.0,4.24
2019-04-17 10:30:00,0.049,-0.046,0.0672086304,3.7800000000000002,1.42,4.0379202568,0.049,-0.046,0.0672086304,3.94,0.06,3.9404568263
2019-04-17 11:00:00,0.044,-0.043000000000000003,0.061522353700000004,3.42,1.38,3.6879262466,0.044,-0.043000000000000003,0.061522353700000004,3.7199999999999998,0.06,3.7204838395
2019-04-17 11:30:00,0.048,-0.047,0.0671788657,3.42,1.3,3.6587429535,0.048,-0.047,0.0671788657,3.56,-0.06,3.5605055821000002
2019-04-17 12:00:00,0.045,-0.058,0.0734098086,3.14,1.26,3.3833710999999997,0.045,-0.058,0.0734098086,3.42,-0.06,3.4205262753
2019-04-17 12:30:00,0.021,-0.046,0.0505667875,3.58,1.32,3.8155995597,0.021,-0.046,0.0505667875,3.66,-0.06,3.6604917702
2019-04-17 13:00:00,0.011,-0.044,0.0453541619,3.58,1.24,3.7886673119000003,0.011,-0.044,0.0453541619,3.66,-0.12,3.6619666847
2019-04-17 13:30:00,0.004,-0.032,0.032249031000000004,3.46,1.1,3.6306473252,0.004,-0.032,0.032249031000000004,3.46,-0.26,3.4697550346
2019-04-17 14:00:00,0.001,-0.03,0.030016662000000003,3.62,1.28,3.8396353994,0.001,-0.03,0.030016662000000003,3.56,-0.1,3.5614042174
2019-04-17 14:30:00,0.011,-0.022,0.024596747800000002,3.14,1.28,3.3908700948,0.011,-0.022,0.024596747800000002,3.2,-0.04,3.2002499902
2019-04-17 15:00:00,0.038,-0.045,0.0588982173,3.02,1.24,3.2646592471,0.038,-0.045,0.0588982173,3.2,-0.04,3.2002499902
2019-04-17 15:30:00,0.044,-0.051000000000000004,0.0673572565,3.22,1.32,3.4800574708,0.044,-0.051000000000000004,0.0673572565,3.36,-0.04,3.3602380868
2019-04-17 16:00:00,0.038,-0.06,0.0710211236,3.48,1.1400000000000001,3.6619666847,0.038,-0.06,0.0710211236,3.56,0.04,3.560224712
2019-04-17 16:30:00,0.041,-0.058,0.0710281634,3.7199999999999998,1.2,3.908759394,0.041,-0.058,0.0710281634,3.76,0.04,3.7602127599
2019-04-17 17:00:00,0.077,-0.059000000000000004,0.09700515450000001,3.8200000000000003,1.26,4.0224370722,0.077,-0.059000000000000004,0.09700515450000001,3.9,0.1,3.9012818406000003
2019-04-17 17:30:00,0.083,-0.052000000000000005,0.0979438615,3.86,1.2,4.0422271089,0.083,-0.052000000000000005,0.0979438615,3.9,0.02,3.9000512817
2019-04-17 18:00:00,0.068,-0.039,0.07839005040000001,4.3,1.1400000000000001,4.4485503257,0.068,-0.039,0.07839005040000001,4.2,-0.04,4.2001904719
2019-04-17 18:30:00,0.093,-0.05,0.1055888252,4.24,0.42,4.2607511075,0.093,-0.05,0.1055888252,4.4,0.72,4.4585199338
2019-04-17 19:00:00,0.10200000000000001,-0.04,0.10956276740000001,4.3,0.42,4.3204629382,0.10200000000000001,-0.04,0.10956276740000001,4.4,0.68,4.4522353936
2019-04-17 19:30:00,0.10200000000000001,-0.039,0.10920164830000001,4.3,0.30000000000000004,4.3104524125,0.10200000000000001,-0.039,0.10920164830000001,4.32,0.58,4.3587612919
2019-04-17 20:00:00,0.094,-0.037,0.10101979999999999,4.44,0.24,4.4464817553,0.094,-0.037,0.10101979999999999,4.42,0.52,4.4504831198
2019-04-17 20:30:00,0.14400000000000002,-0.051000000000000004,0.15276452470000002,4.3,0.24,4.3066924664,0.14400000000000002,-0.051000000000000004,0.15276452470000002,4.26,0.52,4.2916197408
2019-04-17 21:00:00,0.14300000000000002,-0.05,0.1514892735,4.24,0.30000000000000004,4.2505999577,0.14300000000000002,-0.05,0.1514892735,4.22,0.52,4.2519172146
2019-04-17 21:30:00,0.185,-0.062,0.1951127879,4.02,0.30000000000000004,4.0311784877,0.185,-0.062,0.1951127879,3.98,0.52,4.0138261049
2019-04-17 22:00:00,0.171,-0.058,0.1805685465,3.92,0.30000000000000004,3.9314628321000002,0.171,-0.058,0.1805685465,3.7,0.52,3.7363618668000003
2019-04-17 22:30:00,0.139,-0.048,0.1470544117,3.66,0.26,3.6692233511,0.139,-0.048,0.1470544117,3.42,0.52,3.4593062888
2019-04-17 23:00:00,0.10400000000000001,-0.042,0.11216059910000001,3.32,0.16,3.3238531857,0.10400000000000001,-0.042,0.11216059910000001,3.12,0.52,3.1630365158
2019-04-17 23:30:00,0.129,-0.051000000000000004,0.1387155363,3.1,0.42,3.128322234,0.129,-0.051000000000000004,0.1387155363,2.86,0.30000000000000004,2.8756912213
2019-04-18 00:00:00,0.077,-0.039,0.08631338250000001,3.14,1.52,3.4885527085,0.077,-0.039,0.08631338250000001,2.5,-0.9400000000000001,2.6708800048
2019-04-18 00:30:00,0.049,-0.032,0.0585234996,3.04,1.34,3.322228168,0.049,-0.032,0.0585234996,2.5,-0.74,2.6072207425
2019-04-18 01:00:00,0.083,-0.045,0.09441398200000001,2.94,0.96,3.0927657525,0.083,-0.045,0.09441398200000001,2.58,-0.34,2.6023066691
2019-04-18 01:30:00,0.1,-0.046,0.11007270320000001,3.08,0.84,3.1924911903,0.1,-0.046,0.11007270320000001,2.64,-0.34,2.6618038996
2019-04-18 02:00:00,0.189,-0.056,0.1971217898,3.36,0.32,3.3752036976,0.189,-0.056,0.1971217898,2.96,0.16,2.9643211702
2019-04-18 02:30:00,0.255,-0.069,0.2641703996,3.38,0.12,3.3821295067,0.255,-0.069,0.2641703996,3.02,0.5,3.0611109095
2019-04-18 03:00:00,0.271,-0.074,0.2809216973,3.3,0.08,3.3009695545,0.271,-0.074,0.2809216973,2.9,0.5,2.9427877939
2019-04-18 03:30:00,0.279,-0.07200000000000001,0.28814059070000003,3.26,0.12,3.2622078413,0.279,-0.07200000000000001,0.28814059070000003,2.86,0.5,2.9033773437
2019-04-18 04:00:00,0.18,-0.044,0.1852997572,3.26,0.12,3.2622078413,0.18,-0.044,0.1852997572,2.86,0.5,2.9033773437
2019-04-18 04:30:00,0.116,-0.028,0.1193314711,3.18,0.08,3.1810061301,0.116,-0.028,0.1193314711,2.8200000000000003,0.5,2.8639832402
2019-04-18 05:00:00,0.116,-0.036000000000000004,0.1214578116,3.18,0.12,3.1822633455,0.116,-0.036000000000000004,0.1214578116,2.9,0.5,2.9427877939
2019-04-18 05:30:00,0.18,-0.075,0.195,3.22,0.22,3.2275067777,0.18,-0.075,0.195,3.08,0.62,3.1417829333
2019-04-18 06:00:00,0.202,-0.075,0.2154738963,3.34,0.28,3.3517159784,0.202,-0.075,0.2154738963,3.2,0.68,3.2714522769
2019-04-18 06:30:00,0.242,-0.076,0.2536533067,3.5,0.36,3.5184655747,0.242,-0.076,0.2536533067,3.36,0.72,3.4362770552
2019-04-18 07:00:00,0.234,-0.068,0.24368011820000002,3.8200000000000003,0.84,3.9112657798,0.234,-0.068,0.24368011820000002,3.52,0.28,3.5311188029
2019-04-18 07:30:00,0.198,-0.056,0.2057668584,4.38,1.52,4.6362484834,0.198,-0.056,0.2057668584,4.02,-0.02,4.0200497509
2019-04-18 08:00:00,0.18,-0.052000000000000005,0.1873606149,4.6,1.58,4.8637845347,0.18,-0.052000000000000005,0.1873606149,4.26,0.02,4.2600469481
2019-04-18 08:30:00,0.225,-0.067,0.234763711,4.36,1.58,4.6374561993,0.225,-0.067,0.234763711,4.14,0.02,4.1400483089
2019-04-18 09:00:00,0.342,-0.101,0.3566020191,4.04,1.62,4.3527003113,0.342,-0.101,0.3566020191,3.88,0.06,3.8804638898
2019-04-18 09:30:00,0.41400000000000003,-0.125,0.4324592466,3.7,1.62,4.0391088126,0.41400000000000003,-0.125,0.4324592466,3.68,0.14,3.6826620806
2019-04-18 10:00:00,0.341,-0.099,0.3550802726,3.5,1.46,3.7923080044,0.341,-0.099,0.3550802726,3.54,0.14,3.54276728
2019-04-18 10:30:00,0.389,-0.106,0.403183581,3.24,1.46,3.5537585737,0.389,-0.106,0.403183581,3.36,0.14,3.3629154019
2019-04-18 11:00:00,0.48,-0.136,0.4988947785,3.2,1.5,3.5341194094,0.48,-0.136,0.4988947785,3.38,0.14,3.3828981658
2019-04-18 11:30:00,0.511,-0.148,0.5320009398000001,3.02,1.5,3.3720023725,0.511,-0.148,0.5320009398000001,3.08,0.14,3.0831801764
2019-04-18 12:00:00,0.501,-0.146,0.5218400138,3.02,1.42,3.337184442,0.501,-0.146,0.5218400138,3.1,0.1,3.1016124839
2019-04-18 12:30:00,0.381,-0.108,0.3960113635,3.34,1.42,3.6293250061,0.381,-0.108,0.3960113635,3.16,0.02,3.1600632905
2019-04-18 13:00:00,0.35100000000000003,-0.105,0.3663686668,2.92,1.34,3.2127869522,0.35100000000000003,-0.105,0.3663686668,2.86,0.02,2.8600699292
2019-04-18 13:30:00,0.369,-0.10300000000000001,0.3831057295,2.8,1.06,2.9939271868,0.369,-0.10300000000000001,0.3831057295,2.58,0.0,2.58
2019-04-18 14:00:00,0.334,-0.095,0.34724775020000004,2.7,1.2,2.9546573405,0.334,-0.095,0.34724775020000004,2.7199999999999998,0.14,2.7236005581000002
2019-04-18 14:30:00,0.355,-0.10400000000000001,0.36992026170000003,2.7,1.2,2.9546573405,0.355,-0.10400000000000001,0.36992026170000003,2.64,0.14,2.6437095151000003
2019-04-18 15:00:00,0.264,-0.08,0.27585503440000003,2.7,1.16,2.9386391408,0.264,-0.08,0.27585503440000003,2.8200000000000003,0.14,2.8234730387
2019-04-18 15:30:00,0.17300000000000001,-0.055,0.1815323663,2.7800000000000002,1.16,3.0123080852,0.17300000000000001,-0.055,0.1815323663,2.96,0.12,2.9624314338
2019-04-18 16:00:00,0.12,-0.051000000000000004,0.1303878829,3.04,1.22,3.2756678708,0.12,-0.051000000000000004,0.1303878829,3.2800000000000002,0.12,3.2821943879
2019-04-18 16:30:00,0.096,-0.043000000000000003,0.1051903037,3.52,1.3,3.7523859077,0.096,-0.043000000000000003,0.1051903037,3.56,0.12,3.5620218977
2019-04-18 17:00:00,0.063,-0.031,0.07021395870000001,4.02,1.3,4.2249733727,0.063,-0.031,0.07021395870000001,3.92,0.06,3.9204591568
2019-04-18 17:30:00,0.067,-0.041,0.0785493475,4.02,0.54,4.0561065075,0.067,-0.041,0.0785493475,4.08,0.72,4.1430423604
2019-04-18 18:00:00,0.076,-0.053,0.0926552751,4.26,0.84,4.3420271763,0.076,-0.053,0.0926552751,4.2,0.44,4.2229847265
2019-04-18 18:30:00,0.061,-0.054,0.081467785,4.5,1.3599999999999999,4.7010211657,0.061,-0.054,0.081467785,4.2,-0.1,4.2011903075
2019-04-18 19:00:00,0.058,-0.054,0.07924645100000001,4.54,1.32,4.728001692,0.058,-0.054,0.07924645100000001,4.16,-0.12,4.1617304093
2019-04-18 19:30:00,0.09,-0.047,0.1015332458,4.54,1.26,4.7116026997,0.09,-0.047,0.1015332458,4.12,-0.2,4.1248515125
2019-04-18 20:00:00,0.083,-0.039,0.0917060521,4.54,1.18,4.6908421419,0.083,-0.039,0.0917060521,4.04,-0.30000000000000004,4.051123301
2019-04-18 20:30:00,0.131,-0.05,0.1402176879,4.36,1.1400000000000001,4.5065729773,0.131,-0.05,0.1402176879,3.88,-0.30000000000000004,3.8915806557
2019-04-18 21:00:00,0.135,-0.045,0.1423024947,4.48,1.1400000000000001,4.6227697325,0.135,-0.045,0.1423024947,3.98,-0.38,3.9980995485
2019-04-18 21:30:00,0.177,-0.055,0.1853483207,4.34,1.1400000000000001,4.4872263148,0.177,-0.055,0.1853483207,3.84,-0.38,3.8587562763000003
2019-04-18 22:00:00,0.214,-0.061,0.222524156,4.1,1.1400000000000001,4.2555375689,0.214,-0.061,0.222524156,3.62,-0.30000000000000004,3.6324096685000002
2019-04-18 22:30:00,0.101,-0.039,0.1082681855,4.02,1.1400000000000001,4.1785164832,0.101,-0.039,0.1082681855,3.5,-0.30000000000000004,3.5128336141
2019-04-18 23:00:00,0.081,-0.039,0.0898999444,3.7199999999999998,1.6,4.0494937955,0.081,-0.039,0.0898999444,2.98,-0.9400000000000001,3.1247399892
2019-04-18 23:30:00,0.07200000000000001,-0.039,0.0818840644,3.42,1.46,3.7186018878000002,0.07200000000000001,-0.039,0.0818840644,2.74,-0.88,2.877846417
2019-04-19 00:00:00,0.089,-0.04,0.09757561170000001,3.08,0.86,3.1978117518,0.089,-0.04,0.09757561170000001,2.58,-0.38,2.6078343506
2019-04-19 00:30:00,0.133,-0.047,0.1410602708,3.0,0.96,3.1498571396,0.133,-0.047,0.1410602708,2.5,-0.38,2.5287150887000003
2019-04-19 01:00:00,0.14,-0.051000000000000004,0.149,2.96,0.96,3.1117840542,0.14,-0.051000000000000004,0.149,2.46,-0.38,2.4891765707
2019-04-19 01:30:00,0.149,-0.051000000000000004,0.1574865074,3.3,0.96,3.436800838,0.149,-0.051000000000000004,0.1574865074,2.74,-0.38,2.7662248643
2019-04-19 02:00:00,0.214,-0.063,0.2230807029,3.66,0.92,3.773857443,0.214,-0.063,0.2230807029,2.94,-0.38,2.9644561053
2019-04-19 02:30:00,0.195,-0.062,0.2046191584,3.56,0.86,3.6624035823,0.195,-0.062,0.2046191584,2.84,-0.38,2.8653097564000003
2019-04-19 03:00:00,0.154,-0.051000000000000004,0.1622251522,3.56,0.9400000000000001,3.6820103205,0.154,-0.051000000000000004,0.1622251522,2.92,-0.34,2.9397278786000003
2019-04-19 03:30:00,0.17,-0.051000000000000004,0.1774852107,3.5,0.96,3.629269899,0.17,-0.051000000000000004,0.1774852107,2.86,-0.30000000000000004,2.8756912213
2019-04-19 04:00:00,0.192,-0.07100000000000001,0.2047071078,3.4,0.96,3.5329307947,0.192,-0.07100000000000001,0.2047071078,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-04-19 04:30:00,0.158,-0.067,0.1716187635,3.3,0.96,3.436800838,0.158,-0.067,0.1716187635,2.66,-0.30000000000000004,2.6768638367
2019-04-19 05:00:00,0.10300000000000001,-0.052000000000000005,0.11538197430000001,3.26,0.96,3.3984113936,0.10300000000000001,-0.052000000000000005,0.11538197430000001,2.66,-0.34,2.6816412885
2019-04-19 05:30:00,0.12,-0.058,0.1332816567,3.26,1.04,3.4218708333,0.12,-0.058,0.1332816567,2.66,-0.38,2.6870057685
2019-04-19 06:00:00,0.161,-0.073,0.1767766953,3.26,1.04,3.4218708333,0.161,-0.073,0.1767766953,2.66,-0.34,2.6816412885
2019-04-19 06:30:00,0.166,-0.062,0.1772004515,3.46,1.1,3.6306473252,0.166,-0.062,0.1772004515,2.84,-0.30000000000000004,2.8558011135
2019-04-19 07:00:00,0.112,-0.04,0.11892855000000001,3.66,0.54,3.6996216023,0.112,-0.04,0.11892855000000001,3.2800000000000002,0.30000000000000004,3.2936909387
2019-04-19 07:30:00,0.096,-0.038,0.10324727600000001,3.88,0.42,3.9026657556,0.096,-0.038,0.10324727600000001,3.6,0.58,3.6464229047
2019-04-19 08:00:00,0.085,-0.033,0.0911811384,3.86,0.48,3.8897300678,0.085,-0.033,0.0911811384,3.64,0.5,3.6741801807
2019-04-19 08:30:00,0.128,-0.046,0.1360147051,3.98,1.22,4.1627875276,0.128,-0.046,0.1360147051,3.54,-0.2,3.5456452163
2019-04-19 09:00:00,0.132,-0.047,0.1401178076,3.8,1.16,3.9731096134,0.132,-0.047,0.1401178076,3.5,-0.2,3.5057096286
2019-04-19 09:30:00,0.251,-0.055,0.256955249,3.68,1.2,3.8707105291,0.251,-0.055,0.256955249,3.4,-0.2,3.4058772731999998
2019-04-19 10:00:00,0.112,-0.04,0.11892855000000001,3.46,1.2,3.66218514,0.112,-0.04,0.11892855000000001,3.4,-0.14,3.4028811322
2019-04-19 10:30:00,0.147,-0.025,0.1491106971,3.04,1.12,3.239753077,0.147,-0.025,0.1491106971,3.02,-0.14,3.0232432916
2019-04-19 11:00:00,0.129,-0.041,0.1353587825,3.04,1.12,3.239753077,0.129,-0.041,0.1353587825,2.92,-0.18,2.9255426847
2019-04-19 11:30:00,0.08600000000000001,-0.03,0.0910823803,2.7800000000000002,1.0,2.9543865692,0.08600000000000001,-0.03,0.0910823803,2.7800000000000002,-0.08,2.7811508409
2019-04-19 12:00:00,0.111,-0.035,0.11638728450000001,2.68,1.0,2.8604894686,0.111,-0.035,0.11638728450000001,2.62,-0.08,2.6212210895
2019-04-19 12:30:00,0.17200000000000001,-0.047,0.1783059169,2.68,1.06,2.8820131853,0.17200000000000001,-0.047,0.1783059169,2.76,-0.08,2.7611591769
2019-04-19 13:00:00,0.169,-0.051000000000000004,0.1765276182,2.48,1.06,2.6970354094999998,0.169,-0.051000000000000004,0.1765276182,2.6,-0.08,2.6012304781
2019-04-19 13:30:00,0.105,-0.042,0.1130884609,2.42,1.12,2.6666083327,0.105,-0.042,0.1130884609,2.64,-0.08,2.6412118431
2019-04-19 14:00:00,0.068,-0.043000000000000003,0.0804549563,2.42,1.12,2.6666083327,0.068,-0.043000000000000003,0.0804549563,2.64,-0.08,2.6412118431
2019-04-19 14:30:00,0.069,-0.042,0.0807774721,2.42,1.12,2.6666083327,0.069,-0.042,0.0807774721,2.58,-0.12,2.5827891899999997
2019-04-19 15:00:00,0.016,-0.02,0.0256124969,2.6,1.06,2.8077749198,0.016,-0.02,0.0256124969,2.74,-0.18,2.7459060435
2019-04-19 15:30:00,0.0,-0.007,0.007,2.7,1.06,2.9006206232,0.0,-0.007,0.007,2.7800000000000002,-0.2,2.7871849598000003
2019-04-19 16:00:00,0.0,-0.005,0.005,2.76,1.1,2.9711277320000002,0.0,-0.005,0.005,2.7199999999999998,-0.2,2.7273430294
2019-04-19 16:30:00,0.0,-0.04,0.04,2.98,1.1,3.1765389971,0.0,-0.04,0.04,2.94,-0.2,2.946794869
2019-04-19 17:00:00,0.032,0.001,0.032015621200000004,3.4,1.18,3.5989442896,0.032,0.001,0.032015621200000004,3.14,-0.2,3.1463629797
2019-04-19 17:30:00,0.008,-0.027,0.0281602557,3.6,1.24,3.8075714045,0.008,-0.027,0.0281602557,3.32,-0.04,3.3202409551
2019-04-19 18:00:00,0.016,-0.015,0.0219317122,3.96,1.2,4.1378255159,0.016,-0.015,0.0219317122,3.7,-0.08,3.7008647638000003
2019-04-19 18:30:00,0.007,-0.01,0.0122065556,4.12,1.2,4.2912002983,0.007,-0.01,0.0122065556,3.8200000000000003,-0.08,3.8208376045
2019-04-19 19:00:00,0.012,-0.002,0.012165525100000001,4.18,1.2,4.3488389255,0.012,-0.002,0.012165525100000001,3.8200000000000003,-0.14,3.8225645842000002
2019-04-19 19:30:00,0.002,-0.002,0.0028284271,4.06,1.12,4.2116505078,0.002,-0.002,0.0028284271,3.7199999999999998,-0.2,3.7253724646
2019-04-19 20:00:00,0.002,-0.005,0.0053851648,4.04,1.04,4.1717142759,0.002,-0.005,0.0053851648,3.64,-0.26,3.6492739004
2019-04-19 20:30:00,0.006,-0.015,0.0161554944,4.1,1.04,4.2298463329,0.006,-0.015,0.0161554944,3.64,-0.26,3.6492739004
2019-04-19 21:00:00,0.015,-0.023,0.027459060400000002,4.06,1.02,4.1861676985,0.015,-0.023,0.027459060400000002,3.64,-0.30000000000000004,3.6523417146
2019-04-19 21:30:00,0.009000000000000001,-0.017,0.0192353841,4.06,1.02,4.1861676985,0.009000000000000001,-0.017,0.0192353841,3.64,-0.30000000000000004,3.6523417146
2019-04-19 22:00:00,0.003,0.0,0.003,4.02,0.98,4.1377288456,0.003,0.0,0.003,3.5,-0.34,3.5164755082
2019-04-19 22:30:00,0.001,-0.01,0.0100498756,3.9,1.08,4.0467764949,0.001,-0.01,0.0100498756,3.36,-0.34,3.377158569
2019-04-19 23:00:00,0.001,-0.015,0.0150332964,3.66,1.04,3.8048915885,0.001,-0.015,0.0150332964,3.14,-0.38,3.1629100525
2019-04-19 23:30:00,0.001,-0.013000000000000001,0.0130384048,3.42,1.24,3.6378565117,0.001,-0.013000000000000001,0.0130384048,2.84,-0.6000000000000001,2.902688409
2019-04-20 00:00:00,0.003,-0.026000000000000002,0.0261725047,3.2,0.98,3.346699867,0.003,-0.026000000000000002,0.0261725047,2.74,-0.4,2.769043156
2019-04-21 00:30:00,0.0,-0.015,0.015,3.2,0.9,3.3241540277,0.0,-0.015,0.015,2.7199999999999998,-0.34,2.7411676344
2019-04-21 01:00:00,0.001,-0.025,0.025019992,3.2,0.9,3.3241540277,0.001,-0.025,0.025019992,2.7199999999999998,-0.34,2.7411676344
2019-04-21 01:30:00,0.001,-0.006,0.0060827625,3.34,1.0,3.4864882045,0.001,-0.006,0.0060827625,2.86,-0.42,2.8906746617
2019-04-21 02:00:00,0.01,-0.015,0.0180277564,3.56,0.9400000000000001,3.6820103205,0.01,-0.015,0.0180277564,3.0,-0.48,3.0381573363
2019-04-21 02:30:00,0.016,-0.039,0.0421544778,3.64,0.9400000000000001,3.7594148481,0.016,-0.039,0.0421544778,3.04,-0.48,3.0776614499
2019-04-21 03:00:00,0.021,-0.039,0.0442944692,3.56,0.9400000000000001,3.6820103205,0.021,-0.039,0.0442944692,2.98,-0.48,3.0184101776
2019-04-21 03:30:00,0.009000000000000001,-0.022,0.0237697286,3.52,0.9400000000000001,3.6433501067,0.009000000000000001,-0.022,0.0237697286,2.98,-0.46,3.0152943472
2019-04-21 04:00:00,0.016,-0.02,0.0256124969,3.44,0.9400000000000001,3.5661183379,0.016,-0.02,0.0256124969,2.9,-0.46,2.9362561196
2019-04-21 04:30:00,0.015,-0.013000000000000001,0.019849433200000002,3.34,0.9400000000000001,3.4697550346,0.015,-0.013000000000000001,0.019849433200000002,2.8,-0.48,2.8408449447
2019-04-21 05:00:00,0.006,-0.008,0.01,3.36,0.9400000000000001,3.4890113213,0.006,-0.008,0.01,2.84,-0.46,2.8770123392
2019-04-21 05:30:00,0.007,-0.014,0.0156524758,3.4,1.0,3.5440090293,0.007,-0.014,0.0156524758,2.88,-0.4,2.9076450953
2019-04-21 06:00:00,0.019,-0.01,0.0214709106,3.4,1.0,3.5440090293,0.019,-0.01,0.0214709106,2.88,-0.4,2.9076450953
2019-04-21 06:30:00,0.002,-0.008,0.0082462113,3.64,1.06,3.7912003376000003,0.002,-0.008,0.0082462113,3.12,-0.36,3.1407005588
2019-04-21 07:00:00,0.002,-0.007,0.007280109900000001,3.7800000000000002,1.06,3.9258120179000002,0.002,-0.007,0.007280109900000001,3.24,-0.36,3.2599386497
2019-04-21 07:30:00,0.011,-0.008,0.0136014705,3.86,0.66,3.9160183861,0.011,-0.008,0.0136014705,3.5,0.14,3.5027988809
2019-04-21 08:00:00,0.023,-0.022,0.0318276609,3.86,0.34,3.8749451609000003,0.023,-0.022,0.0318276609,3.7,0.5,3.7336309405
2019-04-21 08:30:00,0.04,-0.025,0.0471699057,3.86,0.34,3.8749451609000003,0.04,-0.025,0.0471699057,3.7199999999999998,0.5,3.7534517447
2019-04-21 09:00:00,0.013000000000000001,-0.024,0.027294688100000002,3.7,0.34,3.7155887824000002,0.013000000000000001,-0.024,0.027294688100000002,3.8,0.56,3.8410415254
2019-04-21 09:30:00,0.026000000000000002,-0.028,0.0382099463,3.52,0.34,3.5363823323,0.026000000000000002,-0.028,0.0382099463,3.74,0.56,3.7816927426999998
2019-04-21 10:00:00,0.029,-0.026000000000000002,0.0389486842,3.36,0.38,3.3814198201,0.029,-0.026000000000000002,0.0389486842,3.74,0.64,3.7943642419
2019-04-21 10:30:00,0.017,-0.026000000000000002,0.031064449100000002,3.2,0.38,3.2224835143,0.017,-0.026000000000000002,0.031064449100000002,3.64,0.66,3.6993512945
2019-04-21 11:00:00,0.006,-0.014,0.015231546200000001,3.02,0.30000000000000004,3.0348640826,0.006,-0.014,0.015231546200000001,3.48,0.6000000000000001,3.5313453527
2019-04-21 11:30:00,0.014,-0.013000000000000001,0.0191049732,2.88,0.26,2.8917122955,0.014,-0.013000000000000001,0.0191049732,3.32,0.6000000000000001,3.3737812614
2019-04-21 12:00:00,0.013000000000000001,-0.018000000000000002,0.0222036033,2.7,0.28,2.7144796923000003,0.013000000000000001,-0.018000000000000002,0.0222036033,3.2,0.6000000000000001,3.2557641192
2019-04-21 12:30:00,0.028,-0.023,0.0362353419,2.62,0.32,2.6394696437,0.028,-0.023,0.0362353419,3.08,0.64,3.1457908386
2019-04-21 13:00:00,0.058,-0.039,0.069892775,2.44,0.32,2.4608941464000003,0.058,-0.039,0.069892775,2.94,0.64,3.0088536023
2019-04-21 13:30:00,0.055,-0.039,0.0674240313,2.38,0.48,2.4279209213,0.055,-0.039,0.0674240313,2.7800000000000002,0.4,2.8086295591
2019-04-21 14:00:00,0.054,-0.039,0.0666108099,2.4,1.06,2.6236615635,0.054,-0.039,0.0666108099,2.6,-0.2,2.6076809621
2019-04-21 14:30:00,0.058,-0.036000000000000004,0.0682641927,2.24,1.06,2.4781444671,0.058,-0.036000000000000004,0.0682641927,2.46,-0.2,2.4681166909
2019-04-21 15:00:00,0.065,-0.044,0.0784920378,2.36,1.06,2.5871219531,0.065,-0.044,0.0784920378,2.52,-0.2,2.5279240495
2019-04-21 15:30:00,0.111,-0.055,0.1238789732,2.36,1.1,2.6037665026,0.111,-0.055,0.1238789732,2.52,-0.2,2.5279240495
2019-04-21 16:00:00,0.105,-0.058,0.11995415790000001,2.48,1.12,2.7211762163,0.105,-0.058,0.11995415790000001,2.52,-0.2,2.5279240495
2019-04-21 16:30:00,0.092,-0.048,0.1037689742,2.76,1.12,2.9785902706,0.092,-0.048,0.1037689742,2.76,-0.2,2.7672368890000003
2019-04-21 17:00:00,0.069,-0.044,0.08183520030000001,3.12,1.08,3.3016359581,0.069,-0.044,0.08183520030000001,3.04,-0.14,3.0432219768
2019-04-21 17:30:00,0.077,-0.042,0.0877097486,3.4,0.5,3.4365680555,0.077,-0.042,0.0877097486,3.44,0.52,3.4790803383
2019-04-21 18:00:00,0.064,-0.041,0.07600657870000001,3.52,0.1,3.5214201681,0.064,-0.041,0.07600657870000001,3.66,1.0,3.794153397
2019-04-21 18:30:00,0.04,-0.032,0.0512249939,3.62,-0.34,3.6359317925,0.04,-0.032,0.0512249939,3.9,1.5,4.1785164832
2019-04-21 19:00:00,0.024,-0.021,0.0318904374,3.62,-0.4,3.6420323996,0.024,-0.021,0.0318904374,3.84,1.42,4.0941421568
2019-04-21 19:30:00,0.008,-0.004,0.0089442719,3.62,-0.46,3.6491094804,0.008,-0.004,0.0089442719,3.76,1.3,3.9783916348
2019-04-21 20:00:00,0.0,-0.004,0.004,3.66,-0.52,3.6967553341,0.0,-0.004,0.004,3.8,1.38,4.0428207974
2019-04-21 20:30:00,0.001,-0.004,0.0041231056,3.62,-0.56,3.6630588311,0.001,-0.004,0.0041231056,3.84,1.38,4.0804411526
2019-04-21 21:00:00,0.002,-0.003,0.0036055513000000003,3.54,-0.62,3.5938836932,0.002,-0.003,0.0036055513000000003,3.74,1.34,3.9728075715
2019-04-21 21:30:00,0.004,-0.002,0.004472136000000001,3.62,-0.64,3.6761392792,0.004,-0.002,0.004472136000000001,3.8,1.34,4.0293423781
2019-04-21 22:00:00,0.007,-0.011,0.0130384048,3.36,-0.64,3.4204093322,0.007,-0.011,0.0130384048,3.58,1.3599999999999999,3.8296213912
2019-04-21 22:30:00,0.01,-0.005,0.0111803399,3.2,-0.72,3.2800000000000002,0.01,-0.005,0.0111803399,3.32,1.26,3.5510561809
2019-04-21 23:00:00,0.003,0.002,0.0036055513000000003,2.96,-0.76,3.0560104712,0.003,0.002,0.0036055513000000003,3.1,1.26,3.3462815183
2019-04-21 23:30:00,0.0,0.0,0.0,2.84,-0.14,2.8434486104000003,0.0,0.0,0.0,2.76,0.7000000000000001,2.847384765
2019-04-22 00:00:00,0.001,-0.002,0.0022360680000000003,2.84,0.76,2.939931972,0.001,-0.002,0.0022360680000000003,2.44,-0.26,2.4538133588
2019-04-22 00:30:00,0.009000000000000001,-0.005,0.0102956301,2.84,1.26,3.1069599289,0.009000000000000001,-0.005,0.0102956301,2.24,-0.76,2.3654175107
2019-04-22 01:00:00,0.037,-0.03,0.0476340215,2.7800000000000002,1.6400000000000001,3.2276926743,0.037,-0.03,0.0476340215,2.0,-1.18,2.3221541723
2019-04-22 01:30:00,0.054,-0.027,0.0603738354,2.9,1.6400000000000001,3.3316062192,0.054,-0.027,0.0603738354,2.12,-1.18,2.4262728618000002
2019-04-22 02:00:00,0.092,-0.044,0.1019803903,3.3,1.6800000000000002,3.7030257898,0.092,-0.044,0.1019803903,2.42,-1.18,2.6923595599
2019-04-22 02:30:00,0.125,-0.051000000000000004,0.1350037037,3.38,1.6400000000000001,3.7568603913,0.125,-0.051000000000000004,0.1350037037,2.42,-1.18,2.6923595599
2019-04-22 03:00:00,0.2,-0.061,0.2090956719,3.3,1.6400000000000001,3.6850508816,0.2,-0.061,0.2090956719,2.32,-1.18,2.6028445977
2019-04-22 03:30:00,0.246,-0.074,0.2568890811,3.24,1.6800000000000002,3.6496575182,0.246,-0.074,0.2568890811,2.24,-1.18,2.5317977802
2019-04-22 04:00:00,0.301,-0.09,0.31416715300000003,3.2,1.7000000000000002,3.6235341864,0.301,-0.09,0.31416715300000003,2.16,-1.12,2.4331050121
2019-04-22 04:30:00,0.381,-0.111,0.3968400181,3.08,1.74,3.5375132509,0.381,-0.111,0.3968400181,2.02,-1.12,2.3097185976
2019-04-22 05:00:00,0.381,-0.117,0.3985599077,3.06,1.8399999999999999,3.5706021901,0.381,-0.117,0.3985599077,2.02,-1.12,2.3097185976
2019-04-22 05:30:00,0.376,-0.106,0.39065585880000003,3.02,1.18,3.2423448305,0.376,-0.106,0.39065585880000003,2.22,-0.52,2.2800877176
2019-04-22 06:00:00,0.442,-0.122,0.45852807980000004,3.02,1.04,3.1940569813,0.442,-0.122,0.45852807980000004,2.22,-0.24,2.2329352879
2019-04-22 06:30:00,0.451,-0.123,0.4674719243,3.08,0.8200000000000001,3.1872872478,0.451,-0.123,0.4674719243,2.4,0.02,2.4000833319
2019-04-22 07:00:00,0.40700000000000003,-0.106,0.42057698460000004,3.16,0.30000000000000004,3.1742085628,0.40700000000000003,-0.106,0.42057698460000004,2.74,0.6000000000000001,2.8049242414
2019-04-22 07:30:00,0.47700000000000004,-0.12,0.4918627857,3.42,1.02,3.5688653659,0.47700000000000004,-0.12,0.4918627857,2.7800000000000002,-0.02,2.7800719415
2019-04-22 08:00:00,0.485,-0.126,0.5010997905,3.54,1.22,3.7443290454,0.485,-0.126,0.5010997905,2.88,-0.14,2.8834007699
2019-04-22 08:30:00,0.443,-0.114,0.4574330552,3.54,1.26,3.7575523948000003,0.443,-0.114,0.4574330552,3.0,-0.14,3.0032648901
2019-04-22 09:00:00,0.362,-0.092,0.3735076974,3.42,1.22,3.6310879912000003,0.362,-0.092,0.3735076974,3.0,-0.14,3.0032648901
2019-04-22 09:30:00,0.31,-0.083,0.32091899290000003,3.38,1.22,3.5934384648,0.31,-0.083,0.32091899290000003,3.14,-0.14,3.1431194696
2019-04-22 10:00:00,0.319,-0.08700000000000001,0.33065087330000004,3.2800000000000002,1.22,3.4995428273,0.319,-0.08700000000000001,0.33065087330000004,3.14,-0.14,3.1431194696
2019-04-22 10:30:00,0.31,-0.084,0.3211790778,3.0,1.22,3.2385799357,0.31,-0.084,0.3211790778,3.02,-0.1,3.0216551756
2019-04-22 11:00:00,0.357,-0.094,0.3691679834,2.74,1.22,2.9993332592,0.357,-0.094,0.3691679834,2.86,-0.06,2.8606293014
2019-04-22 11:30:00,0.417,-0.11,0.43126442,2.7800000000000002,1.22,3.0359183125,0.417,-0.11,0.43126442,2.66,-0.06,2.6606766057
2019-04-22 12:00:00,0.335,-0.09,0.34687894140000003,2.7800000000000002,1.18,3.0200662244,0.335,-0.09,0.34687894140000003,2.66,-0.12,2.6627053911000003
2019-04-22 12:30:00,0.462,-0.13,0.4799416631,2.48,1.22,2.7638379113,0.462,-0.13,0.4799416631,2.42,-0.08,2.421321953
2019-04-22 13:00:00,0.46,-0.133,0.4788413098,2.14,0.62,2.2280035907,0.46,-0.133,0.4788413098,2.5,0.46,2.5419677417
2019-04-22 13:30:00,0.454,-0.125,0.47089383090000003,2.08,0.26,2.0961870146,0.454,-0.125,0.47089383090000003,2.46,0.78,2.5806975801
2019-04-22 14:00:00,0.537,-0.156,0.5592003219,2.14,0.30000000000000004,2.1609257276,0.537,-0.156,0.5592003219,2.26,0.78,2.3908157603999998
2019-04-22 14:30:00,0.58,-0.17400000000000002,0.6055377775,2.14,0.34,2.1668410186,0.58,-0.17400000000000002,0.6055377775,2.14,0.8200000000000001,2.2917242417
2019-04-22 15:00:00,0.46,-0.133,0.4788413098,2.0,0.26,2.0168291946,0.46,-0.133,0.4788413098,2.24,0.78,2.3719190543
2019-04-22 15:30:00,0.493,-0.14100000000000001,0.5127670036,2.14,0.26,2.1557365331,0.493,-0.14100000000000001,0.5127670036,2.44,0.78,2.5616400996
2019-04-22 16:00:00,0.483,-0.153,0.5066537279000001,2.38,0.32,2.4014162488,0.483,-0.153,0.5066537279000001,2.32,0.78,2.4476110802
2019-04-22 16:30:00,0.523,-0.166,0.5487121285000001,2.56,0.4,2.5910615585,0.523,-0.166,0.5487121285000001,2.4,0.8200000000000001,2.5362176563
2019-04-22 17:00:00,0.451,-0.148,0.4746630384,2.84,0.4,2.8680306831999998,0.451,-0.148,0.4746630384,2.7800000000000002,0.8200000000000001,2.8984133591
2019-04-22 17:30:00,0.436,-0.129,0.45468340630000004,3.32,0.44,3.3490297102,0.436,-0.129,0.45468340630000004,3.2,0.74,3.2844482033
2019-04-22 18:00:00,0.41200000000000003,-0.116,0.4280186912,3.7800000000000002,1.12,3.9424357952999998,0.41200000000000003,-0.116,0.4280186912,3.36,0.14,3.3629154019
2019-04-22 18:30:00,0.298,-0.081,0.3088122407,4.06,1.42,4.3011626335,0.298,-0.081,0.3088122407,3.66,-0.16,3.6634955985
2019-04-22 19:00:00,0.275,-0.074,0.2847823731,4.12,1.38,4.3449741081,0.275,-0.074,0.2847823731,3.7,-0.22,3.7065347698
2019-04-22 19:30:00,0.252,-0.073,0.2623604391,4.06,1.32,4.269191961,0.252,-0.073,0.2623604391,3.62,-0.30000000000000004,3.6324096685000002
2019-04-22 20:00:00,0.17300000000000001,-0.049,0.1798054504,3.98,1.24,4.1686928407,0.17300000000000001,-0.049,0.1798054504,3.52,-0.36,3.5383612026
2019-04-22 20:30:00,0.14400000000000002,-0.052000000000000005,0.1531012737,3.9,1.24,4.0923831688,0.14400000000000002,-0.052000000000000005,0.1531012737,3.44,-0.36,3.4587859142
2019-04-22 21:00:00,0.08700000000000001,-0.036000000000000004,0.094154129,3.98,1.18,4.1512407784,0.08700000000000001,-0.036000000000000004,0.094154129,3.5,-0.4,3.5227829908
2019-04-22 21:30:00,0.057,-0.032,0.06536818800000001,4.02,0.96,4.1330376238,0.057,-0.032,0.06536818800000001,3.62,-0.16,3.6235341864
2019-04-22 22:00:00,0.033,-0.022,0.039661064,3.68,0.24,3.6878177829,0.033,-0.022,0.039661064,3.56,0.5,3.5949408896
2019-04-22 22:30:00,0.013000000000000001,-0.009000000000000001,0.0158113883,3.52,0.18,3.5245992680000002,0.013000000000000001,-0.009000000000000001,0.0158113883,3.42,0.5,3.4563564631
2019-04-22 23:00:00,0.0,-0.001,0.001,3.3,0.18,3.3049054449,0.0,-0.001,0.001,3.14,0.38,3.1629100525
2019-04-22 23:30:00,0.0,-0.006,0.006,3.1,0.18,3.1052214092,0.0,-0.006,0.006,2.94,0.38,2.9644561053
2019-04-23 00:00:00,0.017,-0.003,0.0172626765,3.0,0.44,3.0320949853,0.017,-0.003,0.0172626765,2.7199999999999998,0.1,2.7218376146
2019-04-23 00:30:00,0.107,-0.043000000000000003,0.1153169545,2.92,1.0,3.0864866758,0.107,-0.043000000000000003,0.1153169545,2.42,-0.4,2.4528350943
2019-04-23 01:00:00,0.16,-0.06,0.1708800749,2.92,1.0,3.0864866758,0.16,-0.06,0.1708800749,2.38,-0.4,2.4133793734
2019-04-23 01:30:00,0.20600000000000002,-0.066,0.2163145857,2.98,1.0,3.1433103569,0.20600000000000002,-0.066,0.2163145857,2.42,-0.4,2.4528350943
2019-04-23 02:00:00,0.163,-0.061,0.1740402252,3.3,1.0,3.4481879299,0.163,-0.061,0.1740402252,2.7,-0.4,2.7294688128
2019-04-23 02:30:00,0.187,-0.07100000000000001,0.20002499840000001,3.34,1.04,3.4981709507,0.187,-0.07100000000000001,0.20002499840000001,2.7,-0.4,2.7294688128
2019-04-23 03:00:00,0.20500000000000002,-0.065,0.21505813170000002,3.18,1.0,3.3335266611,0.20500000000000002,-0.065,0.21505813170000002,2.56,-0.4,2.5910615585
2019-04-23 03:30:00,0.247,-0.066,0.2556657975,3.04,1.0,3.2002499902,0.247,-0.066,0.2556657975,2.4,-0.4,2.4331050121
2019-04-23 04:00:00,0.14,-0.052000000000000005,0.1493452376,3.18,1.0,3.3335266611,0.14,-0.052000000000000005,0.1493452376,2.58,-0.4,2.6108236248
2019-04-23 04:30:00,0.223,-0.075,0.23527430800000002,3.02,1.04,3.1940569813,0.223,-0.075,0.23527430800000002,2.4,-0.36,2.4268498099
2019-04-23 05:00:00,0.128,-0.068,0.1449413675,2.96,1.04,3.1373874482,0.128,-0.068,0.1449413675,2.4,-0.36,2.4268498099
2019-04-23 05:30:00,0.037,-0.035,0.0509313263,3.12,0.98,3.270290507,0.037,-0.035,0.0509313263,2.62,-0.36,2.6446171746
2019-04-23 06:00:00,0.068,-0.044,0.0809938269,3.16,1.04,3.3267401461,0.068,-0.044,0.0809938269,2.66,-0.36,2.6842503609
2019-04-23 06:30:00,0.089,-0.047,0.1006479011,3.42,1.1400000000000001,3.6049965326,0.089,-0.047,0.1006479011,2.88,-0.28,2.8935790986
2019-04-23 07:00:00,0.18,-0.065,0.19137659210000002,3.46,1.2,3.66218514,0.18,-0.065,0.19137659210000002,2.98,-0.2,2.9867038688000003
2019-04-23 07:30:00,0.17300000000000001,-0.052000000000000005,0.1806460628,3.76,1.1400000000000001,3.9290202341000002,0.17300000000000001,-0.052000000000000005,0.1806460628,3.38,0.02,3.3800591711
2019-04-23 08:00:00,0.149,-0.049,0.1568502471,3.88,0.54,3.917397095,0.149,-0.049,0.1568502471,3.86,0.68,3.9194387353
2019-04-23 08:30:00,0.163,-0.052000000000000005,0.17109354170000002,3.8200000000000003,0.54,3.8579787454,0.163,-0.052000000000000005,0.17109354170000002,3.86,0.8,3.9420299339
2019-04-23 09:00:00,0.179,-0.059000000000000004,0.1884728097,3.56,0.6000000000000001,3.6102077503,0.179,-0.059000000000000004,0.1884728097,3.7199999999999998,0.8,3.8050492769
2019-04-23 09:30:00,0.202,-0.063,0.21159631380000002,3.52,0.6000000000000001,3.570770225,0.202,-0.063,0.21159631380000002,3.7,0.76,3.7772476752
2019-04-23 10:00:00,0.215,-0.074,0.22737853900000002,3.2,0.6000000000000001,3.2557641192,0.215,-0.074,0.22737853900000002,3.52,0.76,3.6011109397
2019-04-23 10:30:00,0.211,-0.065,0.2207849633,2.98,0.54,3.028530997,0.211,-0.065,0.2207849633,3.42,0.76,3.5034268938
2019-04-23 11:00:00,0.187,-0.048,0.1930621662,2.98,0.54,3.028530997,0.187,-0.048,0.1930621662,3.42,0.76,3.5034268938
2019-04-23 11:30:00,0.341,-0.095,0.35398587540000004,2.22,0.54,2.2847319318,0.341,-0.095,0.35398587540000004,2.96,0.9,3.0938002521
2019-04-23 12:00:00,0.336,-0.092,0.34836762190000004,2.16,0.54,2.2264770378,0.336,-0.092,0.34836762190000004,2.86,0.9,2.9982661656
2019-04-23 12:30:00,0.336,-0.091,0.3481048693,2.3,0.54,2.3625410049,0.336,-0.091,0.3481048693,2.84,0.86,2.9673557252
2019-04-23 13:00:00,0.445,-0.122,0.46142063240000003,2.3,0.54,2.3625410049,0.445,-0.122,0.46142063240000003,2.7,0.86,2.8336548837
2019-04-23 13:30:00,0.502,-0.14200000000000002,0.5216972302,2.24,0.58,2.3138712151,0.502,-0.14200000000000002,0.5216972302,2.7,0.68,2.7843132007999998
2019-04-23 14:00:00,0.454,-0.13,0.4722456988,2.5,1.38,2.8555910071,0.454,-0.13,0.4722456988,2.64,0.04,2.6403030129
2019-04-23 14:30:00,0.37,-0.101,0.38353748190000003,2.68,1.34,2.9963310898,0.37,-0.101,0.38353748190000003,2.8200000000000003,0.0,2.8200000000000003
2019-04-23 15:00:00,0.223,-0.063,0.23172828920000002,2.88,1.28,3.1516344966,0.223,-0.063,0.23172828920000002,2.96,0.0,2.96
2019-04-23 15:30:00,0.10200000000000001,-0.042,0.11030865790000001,3.2,1.24,3.4318508126,0.10200000000000001,-0.042,0.11030865790000001,3.16,0.0,3.16
2019-04-23 16:00:00,0.123,-0.047,0.1316738395,3.48,1.28,3.7079374321,0.123,-0.047,0.1316738395,3.38,0.0,3.38
2019-04-23 16:30:00,0.054,-0.045,0.0702922471,3.64,1.28,3.8584971168,0.054,-0.045,0.0702922471,3.6,0.0,3.6
2019-04-23 17:00:00,0.066,-0.047,0.0810246876,3.92,1.28,4.12368767,0.066,-0.047,0.0810246876,3.7800000000000002,0.0,3.7800000000000002
2019-04-23 17:30:00,0.013000000000000001,-0.024,0.027294688100000002,4.02,1.26,4.2128375236,0.013000000000000001,-0.024,0.027294688100000002,3.86,-0.12,3.8618648345
2019-04-23 18:00:00,0.015,-0.025,0.029154759500000002,4.08,1.26,4.2701288037000005,0.015,-0.025,0.029154759500000002,3.94,-0.12,3.9418269876
2019-04-23 18:30:00,0.034,-0.03,0.0453431362,4.16,1.26,4.3466308792,0.034,-0.03,0.0453431362,3.96,-0.12,3.9618177646
2019-04-23 19:00:00,0.036000000000000004,-0.028,0.045607017,4.16,1.26,4.3466308792,0.036000000000000004,-0.028,0.045607017,3.96,-0.14,3.9624739747
2019-04-23 19:30:00,0.059000000000000004,-0.043000000000000003,0.073006849,4.02,1.2,4.1952830655,0.059000000000000004,-0.043000000000000003,0.073006849,3.7800000000000002,-0.2,3.7852873075
2019-04-23 20:00:00,0.067,-0.042,0.0790759129,3.98,1.1400000000000001,4.1400483089,0.067,-0.042,0.0790759129,3.66,-0.26,3.6692233511
2019-04-23 20:30:00,0.075,-0.036000000000000004,0.08319254770000001,3.92,1.1,4.0714125313,0.075,-0.036000000000000004,0.08319254770000001,3.62,-0.30000000000000004,3.6324096685000002
2019-04-23 21:00:00,0.046,-0.03,0.0549181209,3.92,1.1,4.0714125313,0.046,-0.03,0.0549181209,3.62,-0.30000000000000004,3.6324096685000002
2019-04-23 21:30:00,0.058,-0.041,0.0710281634,3.84,1.1,3.9944461443,0.058,-0.041,0.0710281634,3.54,-0.30000000000000004,3.5526891223
2019-04-23 22:00:00,0.058,-0.042,0.07161005520000001,3.66,1.1,3.8217273581,0.058,-0.042,0.07161005520000001,3.42,-0.30000000000000004,3.4331326802
2019-04-23 22:30:00,0.044,-0.018000000000000002,0.047539457300000004,3.46,1.06,3.6187290587,0.044,-0.018000000000000002,0.047539457300000004,3.22,-0.30000000000000004,3.2339449593
2019-04-23 23:00:00,0.008,-0.007,0.0106301458,3.36,1.06,3.5232371478999998,0.008,-0.007,0.0106301458,3.0,-0.4,3.0265491901
2019-04-23 23:30:00,0.025,-0.006,0.0257099203,3.06,0.64,3.1262117651,0.025,-0.006,0.0257099203,2.88,0.1,2.8817355881
2019-04-24 00:00:00,0.053,-0.034,0.062968246,2.8200000000000003,0.64,2.8917122955,0.053,-0.034,0.062968246,2.64,0.06,2.6406817302
2019-04-24 00:30:00,0.014,-0.006,0.015231546200000001,2.9,1.42,3.2289936513,0.014,-0.006,0.015231546200000001,2.4,-0.8200000000000001,2.5362176563
2019-04-24 01:00:00,0.001,-0.001,0.0014142136,3.0,1.72,3.4580919594,0.001,-0.001,0.0014142136,2.36,-1.2,2.6475649189
2019-04-24 01:30:00,0.001,0.0,0.001,3.18,1.72,3.6153561374,0.001,0.0,0.001,2.5,-1.2,2.7730849248
2019-04-24 02:00:00,0.023,-0.007,0.024041630600000002,3.44,1.72,3.8460369213,0.023,-0.007,0.024041630600000002,2.66,-1.2,2.9181500989
2019-04-24 02:30:00,0.036000000000000004,-0.01,0.037363083400000004,3.48,1.72,3.8818552266,0.036000000000000004,-0.01,0.037363083400000004,2.7,-1.2,2.9546573405
2019-04-24 03:00:00,0.032,-0.003,0.0321403174,3.34,1.72,3.7568603913,0.032,-0.003,0.0321403174,2.56,-1.2,2.8272955275
2019-04-24 03:30:00,0.008,0.002,0.0082462113,3.3,1.72,3.7213438433,0.008,0.002,0.0082462113,2.56,-1.2,2.8272955275
2019-04-24 04:00:00,0.028,-0.009000000000000001,0.0294108823,3.3,1.72,3.7213438433,0.028,-0.009000000000000001,0.0294108823,2.52,-1.2,2.7911288039
2019-04-24 04:30:00,0.003,0.0,0.003,3.14,1.02,3.3015148038,0.003,0.0,0.003,2.64,-0.5,2.6869313352
2019-04-24 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.14,0.9400000000000001,3.2776821078,0.0,-0.009000000000000001,0.009000000000000001,2.7,-0.4,2.7294688128
2019-04-24 05:30:00,0.008,-0.013000000000000001,0.0152643375,3.14,0.98,3.2893768407,0.008,-0.013000000000000001,0.0152643375,2.7,-0.36,2.7238942711
2019-04-24 06:00:00,0.037,-0.027,0.04580393,3.3,1.08,3.4722327111,0.037,-0.027,0.04580393,2.9,-0.26,2.9116318449
2019-04-24 06:30:00,0.026000000000000002,-0.036000000000000004,0.0444072066,3.3,1.08,3.4722327111,0.026000000000000002,-0.036000000000000004,0.0444072066,2.96,-0.24,2.9697137909
2019-04-24 07:00:00,0.0,-0.004,0.004,3.54,0.64,3.5973879413,0.0,-0.004,0.004,3.48,0.28,3.4912461958
2019-04-24 07:30:00,0.044,-0.021,0.048754487000000006,3.9,0.6000000000000001,3.9458839314,0.044,-0.021,0.048754487000000006,4.0,0.74,4.0678741377
2019-04-24 08:00:00,0.08,-0.037,0.088141931,4.16,0.68,4.2152105523,0.08,-0.037,0.088141931,4.18,0.78,4.2521523961
2019-04-24 08:30:00,0.07100000000000001,-0.041,0.08198780400000001,4.24,0.68,4.2941821106999996,0.07100000000000001,-0.041,0.08198780400000001,4.3,0.78,4.3701716213
2019-04-24 09:00:00,0.012,-0.02,0.0233238076,4.14,0.64,4.1891765301,0.012,-0.02,0.0233238076,4.26,0.74,4.3237946297
2019-04-24 09:30:00,0.017,0.0,0.017,4.0,0.54,4.036285421,0.017,0.0,0.017,4.22,0.74,4.2843902717
2019-04-24 10:00:00,0.005,-0.016,0.0167630546,3.7800000000000002,0.5,3.8129253861,0.005,-0.016,0.0167630546,4.02,0.74,4.0875420487
2019-04-24 10:30:00,0.08600000000000001,-0.045,0.09706183600000001,3.4,0.44,3.428352374,0.08600000000000001,-0.045,0.09706183600000001,3.8,0.78,3.8792267271
2019-04-24 11:00:00,0.109,-0.051000000000000004,0.1203411816,3.22,0.64,3.2829864453,0.109,-0.051000000000000004,0.1203411816,3.64,0.6000000000000001,3.6891191361
2019-04-24 11:30:00,0.217,-0.074,0.22927058250000001,3.66,1.34,3.8975889983,0.217,-0.074,0.22927058250000001,3.48,-0.1,3.4814364851
2019-04-24 12:00:00,0.391,-0.1,0.4035851831,3.86,1.4,4.1060443251,0.391,-0.1,0.4035851831,3.42,-0.1,3.421461676
2019-04-24 12:30:00,0.257,-0.065,0.2650924367,3.98,1.34,4.1995237825,0.257,-0.065,0.2650924367,3.6,-0.16,3.6035538015
2019-04-24 13:00:00,0.216,-0.067,0.2261526033,4.1,1.34,4.3134209162,0.216,-0.067,0.2261526033,3.6,-0.2,3.6055512755
2019-04-24 13:30:00,0.188,-0.066,0.19924858850000002,3.76,1.22,3.9529735643,0.188,-0.066,0.19924858850000002,3.36,-0.30000000000000004,3.3733662712
2019-04-24 14:00:00,0.23700000000000002,-0.07200000000000001,0.2476953774,3.8,1.34,4.0293423781,0.23700000000000002,-0.07200000000000001,0.2476953774,3.32,-0.2,3.326018641
2019-04-24 14:30:00,0.339,-0.09,0.35074349600000004,3.76,1.34,3.9916412664000003,0.339,-0.09,0.35074349600000004,3.14,-0.2,3.1463629797
2019-04-24 15:00:00,0.34700000000000003,0.373,0.5094487217,3.7,1.34,3.9351747102,0.34700000000000003,0.373,0.5094487217,3.14,-0.2,3.1463629797
2019-04-24 15:30:00,0.511,-0.149,0.5322800015,3.76,1.4,4.0121814515,0.511,-0.149,0.5322800015,3.08,-0.1,3.081622949
2019-04-24 16:00:00,0.435,-0.125,0.4526035793,3.88,1.44,4.1385987967,0.435,-0.125,0.4526035793,3.32,-0.1,3.3215056827
2019-04-24 16:30:00,0.231,-0.069,0.2410850472,4.1,1.44,4.3455264353,0.231,-0.069,0.2410850472,3.7,-0.1,3.7013511047
2019-04-24 17:00:00,0.21,-0.07100000000000001,0.221677694,4.22,1.52,4.485398533,0.21,-0.07100000000000001,0.221677694,3.86,-0.02,3.8600518131
2019-04-24 17:30:00,0.293,-0.088,0.3059297305,4.14,1.44,4.3832864383,0.293,-0.088,0.3059297305,3.66,-0.12,3.6619666847
2019-04-24 18:00:00,0.41400000000000003,-0.111,0.4286222113,4.28,1.5,4.5352397952,0.41400000000000003,-0.111,0.4286222113,3.66,-0.12,3.6619666847
2019-04-24 18:30:00,0.463,-0.127,0.48010207250000003,4.16,1.44,4.4021812775,0.463,-0.127,0.48010207250000003,3.56,-0.12,3.5620218977
2019-04-24 19:00:00,0.368,-0.099,0.3810839802,4.16,1.4,4.3892596187,0.368,-0.099,0.3810839802,3.62,-0.18,3.6244723754
2019-04-24 19:30:00,0.268,-0.07100000000000001,0.2772453787,3.94,1.24,4.1305205483,0.268,-0.07100000000000001,0.2772453787,3.4,-0.30000000000000004,3.4132096332
2019-04-24 20:00:00,0.234,-0.06,0.2415698657,3.98,1.24,4.1686928407,0.234,-0.06,0.2415698657,3.4,-0.34,3.4169577112000002
2019-04-24 20:30:00,0.188,-0.053,0.19532792940000002,3.86,1.2,4.0422271089,0.188,-0.053,0.19532792940000002,3.4,-0.34,3.4169577112000002
2019-04-24 21:00:00,0.196,-0.054,0.2033027299,3.8,1.9,4.2485291572,0.196,-0.054,0.2033027299,3.04,-1.18,3.2609814474
2019-04-24 21:30:00,0.227,-0.059000000000000004,0.2345421071,3.64,1.6,3.9761287706,0.227,-0.059000000000000004,0.2345421071,3.0,-0.92,3.1378973852
2019-04-24 22:00:00,0.192,-0.048,0.19790907,3.34,0.9400000000000001,3.4697550346,0.192,-0.048,0.19790907,2.94,-0.38,2.9644561053
2019-04-24 22:30:00,0.289,-0.073,0.2980771712,3.16,1.02,3.3205421244,0.289,-0.073,0.2980771712,2.7199999999999998,-0.32,2.7387588430000003
2019-04-24 23:00:00,0.397,-0.099,0.4091576713,2.74,0.96,2.9033084576,0.397,-0.099,0.4091576713,2.26,-0.38,2.2917242417
2019-04-24 23:30:00,0.392,-0.10200000000000001,0.4050530829,2.52,0.96,2.6966646065,0.392,-0.10200000000000001,0.4050530829,2.0,-0.38,2.0357799488
2019-04-25 00:00:00,0.315,-0.082,0.3254980799,2.38,0.96,2.5663203230000002,0.315,-0.082,0.3254980799,1.9,-0.34,1.9301813386000002
2019-04-25 00:30:00,0.30000000000000004,-0.077,0.3097240707,2.26,0.96,2.4554429336,0.30000000000000004,-0.077,0.3097240707,1.78,-0.38,1.8201098868
2019-04-25 01:00:00,0.426,-0.113,0.44073234510000003,2.18,0.96,2.3820159529,0.426,-0.113,0.44073234510000003,1.6600000000000001,-0.34,1.6944615664
2019-04-25 01:30:00,0.371,-0.095,0.3829699727,2.36,0.96,2.5477833503,0.371,-0.095,0.3829699727,1.8599999999999999,-0.38,1.8984203960000001
2019-04-25 02:00:00,0.324,-0.081,0.33397155570000003,2.68,0.92,2.8335137197,0.324,-0.081,0.33397155570000003,2.16,-0.42,2.2004544985
2019-04-25 02:30:00,0.331,-0.083,0.34124771060000003,2.76,0.92,2.9092954474,0.331,-0.083,0.34124771060000003,2.16,-0.4,2.1967248348
2019-04-25 03:00:00,0.41000000000000003,-0.106,0.4234808142,2.66,0.96,2.8279321067,0.41000000000000003,-0.106,0.4234808142,1.98,-0.4,2.02
2019-04-25 03:30:00,0.363,-0.091,0.374232548,2.62,0.96,2.7903404810000003,0.363,-0.091,0.374232548,1.98,-0.4,2.02
2019-04-25 04:00:00,0.315,-0.076,0.324038578,2.62,0.9,2.7702707449,0.315,-0.076,0.324038578,2.04,-0.44,2.0869115937
2019-04-25 04:30:00,0.319,-0.08600000000000001,0.3303891645,2.62,0.96,2.7903404810000003,0.319,-0.08600000000000001,0.3303891645,2.04,-0.4,2.0788458336
2019-04-25 05:00:00,0.23,-0.077,0.2425469027,2.62,0.96,2.7903404810000003,0.23,-0.077,0.2425469027,2.16,-0.4,2.1967248348
2019-04-25 05:30:00,0.263,-0.091,0.27829840100000003,2.8,1.02,2.98,0.263,-0.091,0.27829840100000003,2.34,-0.36,2.3675303588
2019-04-25 06:00:00,0.26,-0.089,0.274810844,3.04,1.08,3.2261432082,0.26,-0.089,0.274810844,2.62,-0.30000000000000004,2.6371196408
2019-04-25 06:30:00,0.202,-0.07200000000000001,0.2144481289,3.3,0.88,3.4153184332,0.202,-0.07200000000000001,0.2144481289,3.0,0.12,3.0023990408
2019-04-25 07:00:00,0.262,-0.08,0.27394159960000003,3.52,1.3,3.7523859077,0.262,-0.08,0.27394159960000003,3.18,-0.14,3.1830802692
2019-04-25 07:30:00,0.264,-0.078,0.2752816739,3.9,1.38,4.1369554022,0.264,-0.078,0.2752816739,3.64,-0.1,3.6413733673
