Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-25 08:00:00,0.199,-0.063,0.2087342808,4.16,0.9400000000000001,4.2648798342,0.199,-0.063,0.2087342808,4.18,0.44,4.2030940984
2019-04-25 08:30:00,0.34400000000000003,-0.10200000000000001,0.3588035674,4.12,0.68,4.1757394555,0.34400000000000003,-0.10200000000000001,0.3588035674,4.12,0.8200000000000001,4.2008094458
2019-04-25 09:00:00,0.5720000000000001,-0.17,0.5967277436,3.86,0.78,3.938019807,0.5720000000000001,-0.17,0.5967277436,3.74,0.9400000000000001,3.8563194888
2019-04-25 09:30:00,0.642,-0.199,0.6721346591,3.54,0.78,3.6249137921,0.642,-0.199,0.6721346591,3.46,1.0,3.6016107508
2019-04-25 10:00:00,0.615,-0.185,0.6422227028,3.36,0.78,3.4493477644,0.615,-0.185,0.6422227028,3.6,1.0,3.7363083384999998
2019-04-25 10:30:00,0.636,-0.189,0.6634885078,3.1,0.7000000000000001,3.1780497164,0.636,-0.189,0.6634885078,3.36,0.96,3.4944527469
2019-04-25 11:00:00,0.677,-0.20400000000000001,0.7070678892000001,3.1,0.74,3.1870989944,0.677,-0.20400000000000001,0.7070678892000001,3.08,0.98,3.2321509865999998
2019-04-25 11:30:00,0.678,-0.20400000000000001,0.7080254233000001,2.92,0.74,3.0123080852,0.678,-0.20400000000000001,0.7080254233000001,3.1,1.02,3.2634950590000003
2019-04-25 12:00:00,0.6980000000000001,-0.212,0.7294847497,3.08,0.86,3.1978117518,0.6980000000000001,-0.212,0.7294847497,3.1,0.92,3.2336357247
2019-04-25 12:30:00,0.667,-0.198,0.6957679211000001,3.16,1.56,3.5240885346,0.667,-0.198,0.6957679211000001,2.9,0.16,2.9044104393
2019-04-25 13:00:00,0.66,-0.192,0.6873601676000001,2.64,1.28,2.9339393313,0.66,-0.192,0.6873601676000001,2.68,0.38,2.7068062361000003
2019-04-25 13:30:00,0.648,-0.188,0.6747206829,2.06,0.42,2.1023796042,0.648,-0.188,0.6747206829,2.36,0.8,2.4919069003
2019-04-25 14:00:00,0.64,-0.187,0.6667600768,2.36,0.56,2.4255308697,0.64,-0.187,0.6667600768,2.62,0.88,2.7638379113
2019-04-25 14:30:00,0.641,-0.189,0.6682828742,2.7199999999999998,0.56,2.7770487932,0.641,-0.189,0.6682828742,2.74,0.88,2.877846417
2019-04-25 15:00:00,0.638,-0.184,0.664003012,2.66,0.62,2.7313000567,0.638,-0.184,0.664003012,2.48,0.96,2.6593232222000003
2019-04-25 15:30:00,0.629,-0.186,0.6559245383,2.76,0.68,2.8425340807,0.629,-0.186,0.6559245383,2.68,1.02,2.8675425019
2019-04-25 16:00:00,0.627,-0.20600000000000002,0.6599734843,2.96,0.68,3.0371038836,0.627,-0.20600000000000002,0.6599734843,2.7800000000000002,1.0,2.9543865692
2019-04-25 16:30:00,0.625,-0.202,0.656832551,3.26,0.68,3.3301651611,0.625,-0.202,0.656832551,3.06,1.02,3.2255232134
2019-04-25 17:00:00,0.632,-0.20700000000000002,0.6650360892,3.46,0.74,3.5382481541,0.632,-0.20700000000000002,0.6650360892,3.24,1.02,3.3967631651
2019-04-25 17:30:00,0.651,-0.20800000000000002,0.683421539,3.56,0.58,3.6069377594,0.651,-0.20800000000000002,0.683421539,3.2,0.86,3.3135479474
2019-04-25 18:00:00,0.643,-0.198,0.6727949167,4.02,0.58,4.0616252904,0.643,-0.198,0.6727949167,3.56,0.78,3.644447832
2019-04-25 18:30:00,0.677,-0.209,0.7085266403,4.08,0.58,4.1210192914,0.677,-0.209,0.7085266403,3.6,0.78,3.6835309148
2019-04-25 19:00:00,0.614,-0.186,0.6415543625,3.98,0.56,4.0192039013,0.614,-0.186,0.6415543625,3.52,0.76,3.6011109397
2019-04-25 19:30:00,0.592,-0.169,0.6156500629,3.94,0.5,3.9715991741,0.592,-0.169,0.6156500629,3.52,0.68,3.5850801944
2019-04-25 20:00:00,0.56,-0.154,0.5807891184,3.94,0.46,3.9667619036,0.56,-0.154,0.5807891184,3.6,0.62,3.6529987681
2019-04-25 20:30:00,0.531,-0.14200000000000002,0.5496589852,3.98,0.4,4.0000499997,0.531,-0.14200000000000002,0.5496589852,3.56,0.58,3.6069377594
2019-04-25 21:00:00,0.5630000000000001,-0.156,0.5842131460000001,3.86,0.4,3.8806700452,0.5630000000000001,-0.156,0.5842131460000001,3.34,0.58,3.3899852507
2019-04-25 21:30:00,0.5710000000000001,-0.157,0.5921908476000001,3.64,0.4,3.6619120689,0.5710000000000001,-0.157,0.5921908476000001,3.24,0.58,3.2915042154
2019-04-25 22:00:00,0.215,-0.059000000000000004,0.22294842450000002,3.86,0.24,3.8674539428,0.215,-0.059000000000000004,0.22294842450000002,3.48,0.46,3.5102706448000003
2019-04-25 22:30:00,0.388,-0.108,0.4027505431,3.42,0.32,3.4349381363,0.388,-0.108,0.4027505431,3.02,0.52,3.0644412215
2019-04-25 23:00:00,0.456,-0.115,0.4702775776,3.06,0.26,3.0710258872,0.456,-0.115,0.4702775776,2.7199999999999998,0.52,2.7692598289
2019-04-25 23:30:00,0.397,-0.1,0.40940078160000004,2.98,0.66,3.0522123124,0.397,-0.1,0.40940078160000004,2.46,0.12,2.4629250902
2019-04-26 00:00:00,0.376,-0.097,0.3883104428,2.9,0.98,3.0611109095,0.376,-0.097,0.3883104428,2.22,-0.30000000000000004,2.2401785643
2019-04-26 00:30:00,0.386,-0.10400000000000001,0.39976493090000004,2.7,1.0,2.8792360098,0.386,-0.10400000000000001,0.39976493090000004,2.08,-0.32,2.1044714301
2019-04-26 01:00:00,0.423,-0.116,0.4386171451,2.7,1.0,2.8792360098,0.423,-0.116,0.4386171451,2.08,-0.32,2.1044714301
2019-04-26 01:30:00,0.38,-0.10200000000000001,0.3934513947,2.98,1.04,3.1562636138,0.38,-0.10200000000000001,0.3934513947,2.22,-0.30000000000000004,2.2401785643
2019-04-26 02:00:00,0.421,-0.11800000000000001,0.4372241988,3.22,1.04,3.3837848631,0.421,-0.11800000000000001,0.4372241988,2.38,-0.30000000000000004,2.3988330496
2019-04-26 02:30:00,0.438,-0.122,0.4546735092,3.2800000000000002,1.08,3.4532303717,0.438,-0.122,0.4546735092,2.42,-0.30000000000000004,2.4385241438
2019-04-26 03:00:00,0.498,-0.14400000000000002,0.5184013889,3.06,1.08,3.2449961479000002,0.498,-0.14400000000000002,0.5184013889,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-04-26 03:30:00,0.517,-0.153,0.5391641679,3.06,1.12,3.2585272747,0.517,-0.153,0.5391641679,2.22,-0.24,2.2329352879
2019-04-26 04:00:00,0.499,-0.151,0.5213463340000001,3.06,1.06,3.238394664,0.499,-0.151,0.5213463340000001,2.14,-0.28,2.1582400237
2019-04-26 04:30:00,0.508,-0.159,0.5323016062,2.98,1.08,3.1696687524,0.508,-0.159,0.5323016062,2.08,-0.24,2.0938003725
2019-04-26 05:00:00,0.532,-0.178,0.5609884134,2.84,1.12,3.0528675045,0.532,-0.178,0.5609884134,1.98,-0.24,1.9944924166
2019-04-26 05:30:00,0.533,-0.182,0.5632166546,2.96,1.12,3.1648064712,0.533,-0.182,0.5632166546,2.04,-0.2,2.0497804761
2019-04-26 06:00:00,0.538,-0.187,0.5695726468,3.08,1.2,3.3055105506,0.538,-0.187,0.5695726468,2.14,-0.12,2.1433618453
2019-04-26 06:30:00,0.561,-0.187,0.5913459225000001,3.34,1.26,3.5697618968000002,0.561,-0.187,0.5913459225000001,2.4,-0.08,2.4013329632
2019-04-26 07:00:00,0.5670000000000001,-0.17200000000000001,0.5925141349,3.46,0.9,3.575136361,0.5670000000000001,-0.17200000000000001,0.5925141349,2.8200000000000003,0.4,2.848227519
2019-04-26 07:30:00,0.52,-0.153,0.5420415113,3.92,0.68,3.9785424467,0.52,-0.153,0.5420415113,3.44,0.9400000000000001,3.5661183379
2019-04-26 08:00:00,0.451,-0.13,0.4693623334,4.14,0.72,4.2021423108,0.451,-0.13,0.4693623334,3.84,0.98,3.9630796106
2019-04-26 08:30:00,0.329,-0.09,0.3410879652,4.18,0.64,4.2287113876,0.329,-0.09,0.3410879652,4.02,0.9,4.1195145345
2019-04-26 09:00:00,0.252,-0.07,0.2615415837,3.94,0.58,3.9824615503,0.252,-0.07,0.2615415837,3.92,0.9,4.0219895574
2019-04-26 09:30:00,0.222,-0.065,0.2313201245,3.88,0.54,3.917397095,0.222,-0.065,0.2313201245,3.8200000000000003,0.84,3.9112657798
2019-04-26 10:00:00,0.246,-0.073,0.2566028059,3.7800000000000002,0.54,3.8183766184,0.246,-0.073,0.2566028059,3.76,0.84,3.8526873738000003
2019-04-26 10:30:00,0.263,-0.078,0.2743228026,3.92,0.5,3.951759102,0.263,-0.078,0.2743228026,3.8200000000000003,0.78,3.8988203344
2019-04-26 11:00:00,0.242,-0.07100000000000001,0.2522003172,3.74,0.5,3.7732744401,0.242,-0.07100000000000001,0.2522003172,3.7,0.78,3.78132252
2019-04-26 11:30:00,0.263,-0.07200000000000001,0.2726774651,3.7800000000000002,0.5,3.8129253861,0.263,-0.07200000000000001,0.2726774651,3.7,0.78,3.78132252
2019-04-26 12:00:00,0.385,-0.111,0.40068191870000003,3.56,0.5,3.5949408896,0.385,-0.111,0.40068191870000003,3.48,0.8200000000000001,3.5753041829
2019-04-26 12:30:00,0.359,-0.097,0.3718736345,3.64,0.5,3.6741801807,0.359,-0.097,0.3718736345,3.54,0.8200000000000001,3.6337308651
2019-04-26 13:00:00,0.461,-0.135,0.48036028150000004,3.4,0.5,3.4365680555,0.461,-0.135,0.48036028150000004,3.18,0.8200000000000001,3.2840219244
2019-04-26 13:30:00,0.464,-0.136,0.4835204236,3.1,0.98,3.2512151574,0.464,-0.136,0.4835204236,2.74,0.16,2.7446675573
2019-04-26 14:00:00,0.514,-0.156,0.5371517476000001,3.2800000000000002,1.38,3.5584828228000003,0.514,-0.156,0.5371517476000001,2.7800000000000002,0.06,2.7806474066
2019-04-26 14:30:00,0.5630000000000001,-0.17500000000000002,0.5895710305,3.12,1.38,3.4115685542,0.5630000000000001,-0.17500000000000002,0.5895710305,2.6,0.12,2.6027677576
2019-04-26 15:00:00,0.5680000000000001,-0.17400000000000002,0.5940538696000001,2.98,1.34,3.2674148803,0.5680000000000001,-0.17400000000000002,0.5940538696000001,2.6,0.16,2.6049184248
2019-04-26 15:30:00,0.58,-0.176,0.6061155005000001,2.92,0.9,3.0555523232,0.58,-0.176,0.6061155005000001,2.68,0.44,2.7158792314999998
2019-04-26 16:00:00,0.5690000000000001,-0.19,0.5998841555000001,3.0,0.52,3.0447331574,0.5690000000000001,-0.19,0.5998841555000001,2.86,0.9,2.9982661656
2019-04-26 16:30:00,0.552,-0.186,0.5824946352,3.2800000000000002,0.58,3.3308857681,0.552,-0.186,0.5824946352,3.12,0.9,3.2472141907
2019-04-26 17:00:00,0.554,-0.185,0.5840727694,3.84,0.68,3.8997435813,0.554,-0.185,0.5840727694,3.42,0.98,3.557639667
2019-04-26 17:30:00,0.5630000000000001,-0.188,0.5935596011000001,3.88,0.6000000000000001,3.9261176753,0.5630000000000001,-0.188,0.5935596011000001,3.2800000000000002,0.9,3.4012350698000002
2019-04-26 18:00:00,0.595,-0.19,0.6245998719,4.06,0.56,4.0984387271,0.595,-0.19,0.6245998719,3.38,0.9,3.4977707186
2019-04-26 18:30:00,0.559,-0.184,0.5885040357,4.26,0.52,4.2916197408,0.559,-0.184,0.5885040357,3.6,0.84,3.6967012322
2019-04-26 19:00:00,0.484,-0.155,0.5082135378,4.42,0.44,4.4418464629,0.484,-0.155,0.5082135378,3.74,0.76,3.81643813
2019-04-26 19:30:00,0.491,-0.164,0.5176649496,4.6,0.48,4.6249756756,0.491,-0.164,0.5176649496,3.86,0.76,3.9341072685
2019-04-26 20:00:00,0.496,-0.159,0.5208617859,4.48,0.46,4.5035541519999995,0.496,-0.159,0.5208617859,3.7800000000000002,0.74,3.8517528477000003
2019-04-26 20:30:00,0.431,-0.121,0.44766281950000003,4.28,0.34,4.2934834342,0.431,-0.121,0.44766281950000003,3.62,0.64,3.6761392792
2019-04-26 21:00:00,0.388,-0.094,0.3992242478,4.34,0.28,4.3490228788,0.388,-0.094,0.3992242478,3.62,0.6000000000000001,3.6693868698000003
2019-04-26 21:30:00,0.39,-0.10300000000000001,0.4033720367,4.28,0.28,4.2891490998,0.39,-0.10300000000000001,0.4033720367,3.5,0.6000000000000001,3.5510561809
2019-04-26 22:00:00,0.377,-0.10400000000000001,0.39108183290000004,4.0,0.24,4.0071935316,0.377,-0.10400000000000001,0.39108183290000004,3.26,0.6000000000000001,3.3147548929
2019-04-26 22:30:00,0.373,-0.105,0.3874970968,3.88,0.24,3.8874155939,0.373,-0.105,0.3874970968,3.14,0.6000000000000001,3.1968109109
2019-04-26 23:00:00,0.34400000000000003,-0.115,0.36271338550000004,3.7,0.24,3.7077756135,0.34400000000000003,-0.115,0.36271338550000004,2.96,0.64,3.0283989169
2019-04-26 23:30:00,0.369,-0.113,0.3859144983,3.34,0.2,3.3459826658000003,0.369,-0.113,0.3859144983,2.62,0.64,2.6970354094999998
2019-04-27 00:00:00,0.325,-0.122,0.3471440623,2.9,0.2,2.9068883707,0.325,-0.122,0.3471440623,2.7199999999999998,0.5,2.7655740815
2019-04-27 00:30:00,0.32,-0.122,0.34246751670000003,2.76,0.16,2.7646337913,0.32,-0.122,0.34246751670000003,2.62,0.5,2.6672832619999998
2019-04-27 01:00:00,0.203,-0.077,0.2171128739,2.92,0.62,2.9850963134,0.203,-0.077,0.2171128739,2.58,-0.02,2.5800775182
2019-04-27 01:30:00,0.061,-0.032,0.0688839604,3.02,0.86,3.1400636936,0.061,-0.032,0.0688839604,2.52,-0.4,2.5515485494
2019-04-27 02:00:00,0.06,-0.028,0.0662117814,3.52,0.88,3.6283329505,0.06,-0.028,0.0662117814,2.92,-0.4,2.9472699232
2019-04-27 02:30:00,0.062,-0.031,0.0693181073,3.8,0.92,3.9097826027,0.062,-0.031,0.0693181073,3.18,-0.4,3.2050585018
2019-04-27 03:00:00,0.035,-0.019,0.0398246155,3.6,0.84,3.6967012322,0.035,-0.019,0.0398246155,2.94,-0.44,2.9727428412
2019-04-27 03:30:00,0.054,-0.026000000000000002,0.0599332963,3.62,0.92,3.7350769738,0.054,-0.026000000000000002,0.0599332963,2.94,-0.38,2.9644561053
2019-04-27 04:00:00,0.061,-0.027,0.0667083203,3.62,0.88,3.7254261501,0.061,-0.027,0.0667083203,2.94,-0.38,2.9644561053
2019-04-27 04:30:00,0.017,-0.012,0.020808652,3.46,0.88,3.5701540583,0.017,-0.012,0.020808652,2.8,-0.38,2.8256680626
2019-04-27 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.52,0.8200000000000001,3.6142495762999998,0.0,-0.009000000000000001,0.009000000000000001,2.86,-0.44,2.8936482164
2019-04-27 05:30:00,0.0,-0.013000000000000001,0.013000000000000001,3.58,0.8200000000000001,3.6727101710000003,0.0,-0.013000000000000001,0.013000000000000001,2.94,-0.44,2.9727428412
2019-04-27 06:00:00,0.0,-0.02,0.02,3.58,0.88,3.6865702218000003,0.0,-0.02,0.02,2.94,-0.38,2.9644561053
2019-04-27 06:30:00,0.046,-0.032,0.056035702900000005,3.86,1.02,3.9924929555,0.046,-0.032,0.056035702900000005,3.2,-0.28,3.2122266421
2019-04-27 07:00:00,0.11,-0.043000000000000003,0.11810588470000001,3.86,1.02,3.9924929555,0.11,-0.043000000000000003,0.11810588470000001,3.26,-0.28,3.272002445
2019-04-27 07:30:00,0.132,-0.04,0.13792751720000002,4.14,1.1,4.2836433091,0.132,-0.04,0.13792751720000002,3.5,-0.22,3.5069074695999998
2019-04-27 08:00:00,0.135,-0.038,0.14024621210000002,3.86,1.26,4.0604433255,0.135,-0.038,0.14024621210000002,3.06,0.0,3.06
2019-04-27 08:30:00,0.188,-0.05,0.1945353438,3.8,0.58,3.8440083247,0.188,-0.05,0.1945353438,2.94,0.64,3.0088536023
2019-04-27 09:00:00,0.18,-0.044,0.1852997572,3.86,0.5,3.8922487074000003,0.18,-0.044,0.1852997572,3.16,0.8200000000000001,3.2646592471
2019-04-27 09:30:00,0.17500000000000002,-0.042,0.1799694419,3.74,0.5,3.7732744401,0.17500000000000002,-0.042,0.1799694419,3.16,0.76,3.2501076905
2019-04-27 10:00:00,0.36,-0.129,0.38241469640000003,3.54,0.54,3.5809495947,0.36,-0.129,0.38241469640000003,3.08,0.8,3.1822004965
2019-04-27 10:30:00,0.373,-0.11800000000000001,0.39121988700000004,3.5,0.36,3.5184655747,0.373,-0.11800000000000001,0.39121988700000004,2.96,0.64,3.0283989169
2019-04-27 11:00:00,0.394,-0.122,0.41245605830000004,3.3,0.36,3.3195782865,0.394,-0.122,0.41245605830000004,2.7800000000000002,0.68,2.8619573721
2019-04-27 11:30:00,0.398,-0.11900000000000001,0.4154094366,3.22,0.76,3.3084739685,0.398,-0.11900000000000001,0.4154094366,2.7800000000000002,0.4,2.8086295591
2019-04-27 12:00:00,0.403,-0.11,0.41774274380000004,2.92,1.08,3.1133261956,0.403,-0.11,0.41774274380000004,2.52,-0.08,2.5212695215
2019-04-27 12:30:00,0.398,-0.112,0.4134585832,2.98,0.98,3.137004941,0.398,-0.112,0.4134585832,2.48,-0.08,2.4812899871000003
2019-04-27 13:00:00,0.399,-0.111,0.414152146,2.76,0.98,2.9288222889,0.399,-0.111,0.414152146,2.32,-0.08,2.3213789006
2019-04-27 13:30:00,0.40700000000000003,-0.11,0.42160289370000004,2.6,0.98,2.7785607785,0.40700000000000003,-0.11,0.42160289370000004,2.18,-0.06,2.1808255318
2019-04-27 14:00:00,0.40900000000000003,-0.106,0.42251272170000004,2.56,0.88,2.7070278905,0.40900000000000003,-0.106,0.42251272170000004,2.02,-0.14,2.0248456731
2019-04-27 14:30:00,0.402,-0.108,0.4162547297,2.52,0.88,2.6692320993000003,0.402,-0.108,0.4162547297,2.02,-0.14,2.0248456731
2019-04-27 15:00:00,0.389,-0.107,0.4034476422,2.88,0.88,3.011444836,0.389,-0.107,0.4034476422,2.14,-0.16,2.1459729728
2019-04-27 15:30:00,0.39,-0.112,0.4057634779,2.7,0.9400000000000001,2.8589508565,0.39,-0.112,0.4057634779,2.2800000000000002,-0.12,2.2831557109
2019-04-27 16:00:00,0.417,-0.14400000000000002,0.4411632351,3.02,1.0,3.181257613,0.417,-0.14400000000000002,0.4411632351,2.36,-0.12,2.363048878
2019-04-27 16:30:00,0.467,-0.167,0.4959616921,3.22,1.06,3.3899852507,0.467,-0.167,0.4959616921,2.48,-0.04,2.4803225597000003
2019-04-27 17:00:00,0.498,-0.18,0.5295318687,3.14,1.16,3.3474169146,0.498,-0.18,0.5295318687,2.38,0.0,2.38
2019-04-27 17:30:00,0.483,-0.168,0.5113834178000001,3.38,0.9400000000000001,3.5082759299,0.483,-0.168,0.5113834178000001,2.62,0.24,2.6309694031
2019-04-27 18:00:00,0.495,-0.162,0.5208349067,3.38,0.4,3.4035863438,0.495,-0.162,0.5208349067,2.92,0.84,3.0384206424
2019-04-27 18:30:00,0.47200000000000003,-0.153,0.4961783953,3.7,0.78,3.78132252,0.47200000000000003,-0.153,0.4961783953,3.1,0.44,3.1310701046
2019-04-27 19:00:00,0.432,-0.14,0.4541189272,3.86,0.5,3.8922487074000003,0.432,-0.14,0.4541189272,3.34,0.64,3.4007646199
2019-04-27 19:30:00,0.294,-0.092,0.30805843600000005,3.9,0.44,3.9247420297,0.294,-0.092,0.30805843600000005,3.44,0.56,3.4852833457
2019-04-27 20:00:00,0.404,-0.131,0.4247081351,3.7199999999999998,0.44,3.7459311259,0.404,-0.131,0.4247081351,3.12,0.56,3.169858041
2019-04-27 20:30:00,0.439,-0.14400000000000002,0.462014069,3.62,0.42,3.6442831943,0.439,-0.14400000000000002,0.462014069,3.0,0.56,3.0518191296
2019-04-27 21:00:00,0.417,-0.132,0.4373934156,3.56,0.84,3.6577588767,0.417,-0.132,0.4373934156,2.7800000000000002,0.04,2.7802877549
2019-04-27 21:30:00,0.446,-0.139,0.4671584314,3.66,1.18,3.8455168703,0.446,-0.139,0.4671584314,2.68,-0.30000000000000004,2.6967387712
2019-04-27 22:00:00,0.47700000000000004,-0.151,0.5003298912,3.42,1.18,3.6178446622,0.47700000000000004,-0.151,0.5003298912,2.48,-0.26,2.493591787
2019-04-27 22:30:00,0.48,-0.155,0.5044055908,3.08,1.12,3.277315975,0.48,-0.155,0.5044055908,2.14,-0.30000000000000004,2.1609257276
2019-04-27 23:00:00,0.47600000000000003,-0.152,0.4996798975,2.8200000000000003,1.06,3.0126400382,0.47600000000000003,-0.152,0.4996798975,1.92,-0.30000000000000004,1.9432961689
2019-04-27 23:30:00,0.47500000000000003,-0.149,0.4978212531,2.54,0.9400000000000001,2.7083574358,0.47500000000000003,-0.149,0.4978212531,1.72,-0.26,1.7395401691
2019-04-28 00:00:00,0.485,-0.15,0.5076662289,2.38,0.92,2.551626932,0.485,-0.15,0.5076662289,1.54,-0.30000000000000004,1.5689486926
2019-04-28 00:30:00,0.497,-0.158,0.5215103067,2.3,0.98,2.5000799987,0.497,-0.158,0.5215103067,1.5,-0.26,1.5223665787
2019-04-28 01:00:00,0.498,-0.16,0.5230716968,2.3,0.98,2.5000799987,0.498,-0.16,0.5230716968,1.5,-0.26,1.5223665787
2019-04-28 01:30:00,0.419,-0.129,0.43840848530000004,2.5,0.92,2.6639069053,0.419,-0.129,0.43840848530000004,1.76,-0.34,1.7925400972
2019-04-28 02:00:00,0.354,-0.115,0.3722109617,2.98,0.92,3.1187818135,0.354,-0.115,0.3722109617,2.18,-0.38,2.2128714377
2019-04-28 02:30:00,0.33,-0.109,0.3475356097,3.04,0.92,3.176161205,0.33,-0.109,0.3475356097,2.26,-0.38,2.2917242417
2019-04-28 03:00:00,0.323,-0.105,0.3396380426,3.0,0.92,3.1378973852,0.323,-0.105,0.3396380426,2.2,-0.38,2.2325769864
2019-04-28 03:30:00,0.34600000000000003,-0.107,0.3621670885,2.9,0.92,3.0424332367,0.34600000000000003,-0.107,0.3621670885,2.12,-0.38,2.1537873618
2019-04-28 04:00:00,0.321,-0.109,0.3390014749,2.8200000000000003,0.92,2.966277128,0.321,-0.109,0.3390014749,2.12,-0.38,2.1537873618
2019-04-28 04:30:00,0.266,-0.091,0.2811351988,2.8200000000000003,0.9,2.9601351321,0.266,-0.091,0.2811351988,2.12,-0.38,2.1537873618
2019-04-28 05:00:00,0.158,-0.054,0.1669730517,2.86,0.86,2.9865029717000002,0.158,-0.054,0.1669730517,2.16,-0.38,2.1931712199
2019-04-28 05:30:00,0.149,-0.055,0.15882694990000001,2.76,0.76,2.8627259736,0.149,-0.055,0.15882694990000001,2.12,-0.38,2.1537873618
2019-04-28 06:00:00,0.179,-0.076,0.1944659353,2.58,0.08,2.5812400121,0.179,-0.076,0.1944659353,2.24,0.44,2.2828052917
2019-04-28 06:30:00,0.109,-0.057,0.12300406500000001,2.7800000000000002,0.16,2.7846005099,0.109,-0.057,0.12300406500000001,2.5,0.5,2.5495097568
2019-04-28 07:00:00,0.098,-0.058,0.1138771268,3.1,0.26,3.1108841187,0.098,-0.058,0.1138771268,2.8200000000000003,0.54,2.8712366674
2019-04-28 07:30:00,0.056,-0.045,0.0718401002,3.5,0.54,3.5414121477,0.056,-0.045,0.0718401002,3.14,0.32,3.1562636138
2019-04-28 08:00:00,0.058,-0.042,0.07161005520000001,3.8200000000000003,1.22,4.0100872808,0.058,-0.042,0.07161005520000001,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-04-28 08:30:00,0.07200000000000001,-0.057,0.0918313672,3.7,1.16,3.8775765628,0.07200000000000001,-0.057,0.0918313672,3.2800000000000002,-0.26,3.2902887411
2019-04-28 09:00:00,0.08600000000000001,-0.057,0.1031746093,3.6,1.1,3.7643060449,0.08600000000000001,-0.057,0.1031746093,3.18,-0.26,3.1906112267
2019-04-28 09:30:00,0.048,-0.054,0.0722495675,3.6,1.02,3.7417108386,0.048,-0.054,0.0722495675,3.2,-0.24,3.2089873792
2019-04-28 10:00:00,0.062,-0.055,0.0828794305,3.7,1.1,3.8600518131,0.062,-0.055,0.0828794305,3.38,-0.26,3.3899852507
2019-04-28 10:30:00,0.024,-0.055,0.0600083328,3.64,1.1400000000000001,3.8143413586,0.024,-0.055,0.0600083328,3.48,-0.26,3.4896991274
2019-04-28 11:00:00,0.011,-0.037,0.0386005181,3.56,1.08,3.7202150475,0.011,-0.037,0.0386005181,3.48,-0.32,3.4946816736
2019-04-28 11:30:00,0.004,-0.024,0.0243310501,3.56,1.08,3.7202150475,0.004,-0.024,0.0243310501,3.52,-0.32,3.5345155255
2019-04-28 12:00:00,0.002,-0.016,0.016124515500000002,3.74,1.12,3.9041004085,0.002,-0.016,0.016124515500000002,3.58,-0.32,3.5942732228
2019-04-28 12:30:00,0.002,-0.019,0.0191049732,3.74,1.48,4.022188459,0.002,-0.019,0.0191049732,3.5,-0.68,3.5654452737
2019-04-28 13:00:00,0.002,-0.022,0.022090722,3.74,1.94,4.213217298,0.002,-0.022,0.022090722,3.4,-1.24,3.6190606516
2019-04-28 13:30:00,0.002,-0.018000000000000002,0.018110770300000002,3.66,1.94,4.1423664734,0.002,-0.018000000000000002,0.018110770300000002,3.2800000000000002,-1.24,3.506565271
2019-04-28 14:00:00,0.002,-0.015,0.015132746,3.62,1.94,4.10706708,0.002,-0.015,0.015132746,3.2,-1.26,3.4391277964
2019-04-28 14:30:00,0.001,-0.009000000000000001,0.0090553851,3.7,1.9,4.1593268686,0.001,-0.009000000000000001,0.0090553851,3.2,-1.3,3.4539832078
2019-04-28 15:00:00,0.002,-0.011,0.0111803399,3.8,1.9,4.2485291572,0.002,-0.011,0.0111803399,3.26,-1.3,3.5096438566
2019-04-28 15:30:00,0.001,-0.009000000000000001,0.0090553851,3.86,1.8599999999999999,4.2847637041,0.001,-0.009000000000000001,0.0090553851,3.26,-1.3,3.5096438566
2019-04-28 16:00:00,0.0,-0.016,0.016,4.02,1.92,4.4549747474,0.0,-0.016,0.016,3.42,-1.3,3.6587429535
2019-04-28 16:30:00,0.0,-0.018000000000000002,0.018000000000000002,4.12,1.92,4.5454152726,0.0,-0.018000000000000002,0.018000000000000002,3.48,-1.26,3.7010809232
2019-04-28 17:00:00,0.0,-0.017,0.017,4.5600000000000005,2.02,4.9873840839,0.0,-0.017,0.017,3.84,-1.18,4.0172129642
2019-04-28 17:30:00,0.0,-0.009000000000000001,0.009000000000000001,4.82,2.1,5.257604017,0.0,-0.009000000000000001,0.009000000000000001,4.08,-1.16,4.2416977733
2019-04-28 18:00:00,0.0,-0.008,0.008,4.98,2.1,5.4046646519,0.0,-0.008,0.008,4.24,-1.16,4.3958161927
2019-04-28 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,4.98,2.06,5.3892485562,0.0,-0.009000000000000001,0.009000000000000001,4.24,-1.16,4.3958161927
2019-04-28 19:00:00,0.0,-0.008,0.008,4.94,2.0,5.3295027911,0.0,-0.008,0.008,4.16,-1.2,4.3296189209
2019-04-28 19:30:00,0.0,-0.005,0.005,4.8,2.0,5.2,0.0,-0.005,0.005,4.02,-1.24,4.2068990955
2019-04-28 20:00:00,0.0,-0.005,0.005,4.64,1.9,5.0139405661,0.0,-0.005,0.005,3.9,-1.28,4.1046802555
2019-04-28 20:30:00,0.0,-0.003,0.003,4.48,1.12,4.6178783007,0.0,-0.003,0.003,3.98,-0.54,4.0164661084
2019-04-28 21:00:00,0.0,-0.003,0.003,4.38,1.08,4.5111860968,0.0,-0.003,0.003,3.88,-0.54,3.917397095
2019-04-28 21:30:00,0.0,-0.004,0.004,4.26,1.08,4.3947696185,0.0,-0.004,0.004,3.76,-0.5,3.7930989969
2019-04-28 22:00:00,0.0,-0.008,0.008,3.98,1.04,4.1136358614,0.0,-0.008,0.008,3.52,-0.56,3.5642671056
2019-04-28 22:30:00,0.0,-0.007,0.007,3.88,1.0,4.0067942298,0.0,-0.007,0.007,3.38,-0.56,3.4260764732
2019-04-28 23:00:00,0.0,-0.006,0.006,3.62,1.22,3.8200523557,0.0,-0.006,0.006,3.06,-0.74,3.1482058383
2019-04-28 23:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.2800000000000002,1.1400000000000001,3.4724631028,0.0,-0.009000000000000001,0.009000000000000001,2.74,-0.7000000000000001,2.8280028289
2019-04-29 00:00:00,0.0,-0.011,0.011,3.12,1.6400000000000001,3.5247694960000002,0.0,-0.011,0.011,2.4,-1.32,2.7390509305
2019-04-29 00:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.2,1.6400000000000001,3.5957752989,0.0,-0.009000000000000001,0.009000000000000001,2.46,-1.32,2.7917736297999998
2019-04-29 01:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.2,1.6400000000000001,3.5957752989,0.0,-0.009000000000000001,0.009000000000000001,2.46,-1.32,2.7917736297999998
2019-04-29 01:30:00,0.0,-0.012,0.012,3.36,1.6800000000000002,3.7565942022,0.0,-0.012,0.012,2.58,-1.32,2.8980683222
2019-04-29 02:00:00,0.0,-0.014,0.014,3.7800000000000002,1.6800000000000002,4.1365202768,0.0,-0.014,0.014,2.92,-1.28,3.1882283482
2019-04-29 02:30:00,0.0,-0.015,0.015,3.7800000000000002,1.6800000000000002,4.1365202768,0.0,-0.015,0.015,2.92,-1.28,3.1882283482
2019-04-29 03:00:00,0.0,-0.017,0.017,3.7800000000000002,1.6800000000000002,4.1365202768,0.0,-0.017,0.017,2.92,-1.28,3.1882283482
2019-04-29 03:30:00,0.001,-0.015,0.0150332964,3.7,1.6800000000000002,4.0635452501,0.001,-0.015,0.0150332964,2.8200000000000003,-1.28,3.0969016775
2019-04-29 04:00:00,0.007,-0.03,0.0308058436,3.7,1.72,4.0802450907,0.007,-0.03,0.0308058436,2.7800000000000002,-1.28,3.0605228312
2019-04-29 04:30:00,0.02,-0.058,0.061351446600000005,3.64,1.74,4.0345012083,0.02,-0.058,0.061351446600000005,2.7199999999999998,-1.26,2.9976657586
2019-04-29 05:00:00,0.005,-0.046,0.0462709412,3.6,1.74,3.9984496996,0.005,-0.046,0.0462709412,2.66,-1.26,2.9433314458
2019-04-29 05:30:00,0.003,-0.059000000000000004,0.059076222000000005,3.6,1.8,4.0249223595,0.003,-0.059000000000000004,0.059076222000000005,2.66,-1.26,2.9433314458
2019-04-29 06:00:00,0.01,-0.066,0.06675327710000001,3.8,1.8399999999999999,4.2220374229,0.01,-0.066,0.06675327710000001,2.76,-1.2,3.009584689
2019-04-29 06:30:00,0.031,-0.07,0.0765571682,3.94,1.52,4.2230320861,0.031,-0.07,0.0765571682,3.02,-0.68,3.0956097945
2019-04-29 07:00:00,0.015,-0.065,0.0667083203,4.04,0.92,4.143428532,0.015,-0.065,0.0667083203,3.42,0.0,3.42
2019-04-29 07:30:00,0.013000000000000001,-0.058,0.0594390444,4.64,1.3,4.8186720162,0.013000000000000001,-0.058,0.0594390444,3.92,-0.1,3.9212753028
2019-04-29 08:00:00,0.024,-0.051000000000000004,0.0563648827,4.98,1.5,5.2009999039,0.024,-0.051000000000000004,0.0563648827,4.32,-0.1,4.3211572524
2019-04-29 08:30:00,0.045,-0.059000000000000004,0.0742024258,4.66,1.46,4.8833594994,0.045,-0.059000000000000004,0.0742024258,4.1,-0.12,4.1017557216
2019-04-29 09:00:00,0.046,-0.062,0.0772010363,4.34,1.42,4.5663990189,0.046,-0.062,0.0772010363,3.9,-0.12,3.9018457171
2019-04-29 09:30:00,0.044,-0.06,0.074404301,4.3,1.38,4.5160159433,0.044,-0.06,0.074404301,3.8200000000000003,-0.16,3.823349317
2019-04-29 10:00:00,0.06,-0.06,0.0848528137,4.2,1.38,4.4209048847,0.06,-0.06,0.0848528137,3.76,-0.2,3.7653153918
2019-04-29 10:30:00,0.07200000000000001,-0.062,0.0950157882,3.92,1.38,4.1558152028,0.07200000000000001,-0.062,0.0950157882,3.62,-0.2,3.6255206523
2019-04-29 11:00:00,0.10400000000000001,-0.065,0.12264175470000001,3.66,1.3599999999999999,3.9045102126,0.10400000000000001,-0.065,0.12264175470000001,3.38,-0.2,3.3859119894
2019-04-29 11:30:00,0.117,-0.065,0.1338431918,3.44,1.3599999999999999,3.6990809669,0.117,-0.065,0.1338431918,3.34,-0.2,3.3459826658000003
2019-04-29 12:00:00,0.122,-0.057,0.1346588282,3.34,1.3599999999999999,3.6062723136,0.122,-0.057,0.1346588282,3.3,-0.16,3.303876511
2019-04-29 12:30:00,0.161,-0.07100000000000001,0.1759602228,3.44,1.3599999999999999,3.6990809669,0.161,-0.07100000000000001,0.1759602228,3.3,-0.16,3.303876511
2019-04-29 13:00:00,0.164,-0.073,0.1795132307,3.46,1.3599999999999999,3.7176874532,0.164,-0.073,0.1795132307,3.2,-0.16,3.2039975031
2019-04-29 13:30:00,0.216,-0.083,0.2313979257,3.14,1.18,3.3544000954,0.216,-0.083,0.2313979257,2.96,-0.26,2.9713969779
2019-04-29 14:00:00,0.197,-0.07100000000000001,0.20940391590000001,3.22,1.18,3.4294022803,0.197,-0.07100000000000001,0.20940391590000001,3.06,-0.18,3.0652895459
2019-04-29 14:30:00,0.213,-0.076,0.2261526033,3.2,1.18,3.4106304403,0.213,-0.076,0.2261526033,3.06,-0.18,3.0652895459
2019-04-29 15:00:00,0.242,-0.085,0.2564936646,3.34,1.26,3.5697618968000002,0.242,-0.085,0.2564936646,3.14,-0.12,3.142292157
2019-04-29 15:30:00,0.177,-0.065,0.18855768350000002,3.58,1.26,3.7952602019,0.177,-0.065,0.18855768350000002,3.32,-0.12,3.3221679669
2019-04-29 16:00:00,0.133,-0.064,0.14759742550000002,3.8,1.26,4.0034485135,0.133,-0.064,0.14759742550000002,3.5,-0.12,3.5020565386999998
2019-04-29 16:30:00,0.117,-0.062,0.1324122351,4.1,1.26,4.2892423573,0.117,-0.062,0.1324122351,3.7800000000000002,-0.12,3.7819042822
2019-04-29 17:00:00,0.105,-0.068,0.1250959632,4.24,0.72,4.3006976178,0.105,-0.068,0.1250959632,4.2,0.56,4.2371688661
2019-04-29 17:30:00,0.094,-0.065,0.11428473210000001,4.4,0.52,4.430620724,0.094,-0.065,0.11428473210000001,4.28,0.62,4.3246733981
2019-04-29 18:00:00,0.11900000000000001,-0.065,0.13559498520000002,4.5600000000000005,0.52,4.5895533552,0.11900000000000001,-0.065,0.13559498520000002,4.4,0.62,4.4434671148
2019-04-29 18:30:00,0.10400000000000001,-0.062,0.1210784869,4.6,0.52,4.6292980029,0.10400000000000001,-0.062,0.1210784869,4.46,0.62,4.5028879622
2019-04-29 19:00:00,0.061,-0.05,0.07887331610000001,4.66,0.44,4.6807264393,0.061,-0.05,0.07887331610000001,4.5,0.54,4.5322841923
2019-04-29 19:30:00,0.052000000000000005,-0.047,0.07009279560000001,4.42,0.38,4.4363047686,0.052000000000000005,-0.047,0.07009279560000001,4.3,0.5,4.3289721644
2019-04-29 20:00:00,0.043000000000000003,-0.042,0.060108235700000005,4.44,0.38,4.4562315918,0.043000000000000003,-0.042,0.060108235700000005,4.26,0.5,4.2892423573
2019-04-29 20:30:00,0.059000000000000004,-0.048,0.0760591875,4.18,0.28,4.189367494,0.059000000000000004,-0.048,0.0760591875,4.04,0.46,4.0661037862
2019-04-29 21:00:00,0.077,-0.045,0.0891852006,4.26,0.28,4.269191961,0.077,-0.045,0.0891852006,4.08,0.46,4.1058494858
2019-04-29 21:30:00,0.089,-0.051000000000000004,0.10257680050000001,4.04,0.24,4.0471224345,0.089,-0.051000000000000004,0.10257680050000001,3.84,0.42,3.8629004647
2019-04-29 22:00:00,0.099,-0.054,0.11276967680000001,3.84,0.24,3.8474926901,0.099,-0.054,0.11276967680000001,3.6,0.42,3.6244171945
2019-04-29 22:30:00,0.106,-0.057,0.1203536456,3.62,0.2,3.6255206523,0.106,-0.057,0.1203536456,3.38,0.42,3.4059947152
2019-04-29 23:00:00,0.14400000000000002,-0.059000000000000004,0.1556181223,3.42,0.68,3.4869470888,0.14400000000000002,-0.059000000000000004,0.1556181223,3.0,0.02,3.0000666659
2019-04-29 23:30:00,0.158,-0.061,0.16936646660000002,3.26,1.0,3.4099266854,0.158,-0.061,0.16936646660000002,2.74,-0.4,2.769043156
2019-04-30 00:00:00,0.169,-0.064,0.18071247880000002,2.96,1.0,3.1243559336,0.169,-0.064,0.18071247880000002,2.4,-0.4,2.4331050121
2019-05-01 00:30:00,0.012,-0.004,0.012649110600000001,2.9,0.9400000000000001,3.0485406345,0.012,-0.004,0.012649110600000001,2.46,-0.46,2.5026386076
2019-05-01 01:00:00,0.013000000000000001,-0.009000000000000001,0.0158113883,3.06,0.9400000000000001,3.2011248023,0.013000000000000001,-0.009000000000000001,0.0158113883,2.6,-0.46,2.6403787607
2019-05-01 01:30:00,0.009000000000000001,-0.006,0.010816653800000001,3.3,0.9400000000000001,3.4312679872,0.009000000000000001,-0.006,0.010816653800000001,2.8,-0.46,2.8375341408
2019-05-01 02:00:00,0.012,-0.019,0.0224722051,3.66,0.9400000000000001,3.7787828728,0.012,-0.019,0.0224722051,3.08,-0.46,3.1141612033
2019-05-01 02:30:00,0.021,-0.006,0.0218403297,3.7199999999999998,0.9400000000000001,3.8369258528,0.021,-0.006,0.0218403297,3.1,-0.46,3.1339432031
2019-05-01 03:00:00,0.025,-0.022,0.0333016516,3.62,0.9400000000000001,3.7400534756,0.025,-0.022,0.0333016516,3.04,-0.48,3.0776614499
2019-05-01 03:30:00,0.03,-0.009000000000000001,0.0313209195,3.5,0.9400000000000001,3.6240309049,0.03,-0.009000000000000001,0.0313209195,2.92,-0.48,2.9591890781
2019-05-01 04:00:00,0.036000000000000004,-0.008,0.0368781778,3.48,0.9400000000000001,3.6047191291000003,0.036000000000000004,-0.008,0.0368781778,2.92,-0.48,2.9591890781
2019-05-01 04:30:00,0.026000000000000002,-0.023,0.034713109900000004,3.44,0.9400000000000001,3.5661183379,0.026000000000000002,-0.023,0.034713109900000004,2.88,-0.48,2.9197260145
2019-05-01 05:00:00,0.026000000000000002,-0.026000000000000002,0.0367695526,3.32,0.9400000000000001,3.4505072091,0.026000000000000002,-0.026000000000000002,0.0367695526,2.7800000000000002,-0.48,2.8211345236
2019-05-01 05:30:00,0.019,-0.026000000000000002,0.0322024844,3.5,1.0,3.6400549446,0.019,-0.026000000000000002,0.0322024844,2.96,-0.42,2.9896488088
2019-05-01 06:00:00,0.014,-0.036000000000000004,0.0386264158,3.64,1.08,3.7968407920000002,0.014,-0.036000000000000004,0.0386264158,3.1,-0.34,3.1185894247
2019-05-01 06:30:00,0.014,-0.033,0.0358468967,3.76,0.8200000000000001,3.848376281,0.014,-0.033,0.0358468967,3.38,0.0,3.38
2019-05-01 07:00:00,0.008,-0.03,0.0310483494,4.08,1.0,4.2007618357,0.008,-0.03,0.0310483494,3.7199999999999998,0.04,3.7202150475
2019-05-01 07:30:00,0.01,-0.016,0.0188679623,4.48,1.0,4.5902505378,0.01,-0.016,0.0188679623,4.28,0.28,4.2891490998
2019-05-01 08:00:00,0.008,-0.014,0.016124515500000002,4.52,0.68,4.5708642509,0.008,-0.014,0.016124515500000002,4.54,0.7000000000000001,4.593647788
2019-05-01 08:30:00,0.006,-0.012,0.0134164079,4.52,0.68,4.5708642509,0.006,-0.012,0.0134164079,4.58,0.7000000000000001,4.6331846499000005
2019-05-01 09:00:00,0.02,-0.029,0.0352278299,4.06,0.62,4.10706708,0.02,-0.029,0.0352278299,4.32,0.74,4.3829214002
2019-05-01 09:30:00,0.034,-0.036000000000000004,0.0495176736,4.02,0.62,4.067529963,0.034,-0.036000000000000004,0.0495176736,4.06,0.72,4.1233481541
2019-05-01 10:00:00,0.032,-0.035,0.0474236228,3.98,0.58,4.0220392837,0.032,-0.035,0.0474236228,4.2,0.68,4.2546915282
2019-05-01 10:30:00,0.027,-0.036000000000000004,0.045,3.92,0.52,3.9543393886000002,0.027,-0.036000000000000004,0.045,4.06,0.62,4.10706708
2019-05-01 11:00:00,0.055,-0.033,0.0641404708,3.92,0.56,3.9597979746,0.055,-0.033,0.0641404708,3.96,0.62,4.0082415097
2019-05-01 11:30:00,0.078,-0.045,0.0900499861,3.98,0.6000000000000001,4.0249720496,0.078,-0.045,0.0900499861,3.96,0.68,4.0179596812
2019-05-01 12:00:00,0.065,-0.047,0.0802122185,3.98,0.6000000000000001,4.0249720496,0.065,-0.047,0.0802122185,3.96,0.72,4.0249223595
2019-05-01 12:30:00,0.085,-0.052000000000000005,0.0996443676,3.88,0.56,3.9202040763,0.085,-0.052000000000000005,0.0996443676,3.96,0.66,4.01462327
2019-05-01 13:00:00,0.061,-0.051000000000000004,0.07951100550000001,3.74,0.54,3.7787828728,0.061,-0.051000000000000004,0.07951100550000001,3.8,0.66,3.8568899388
2019-05-01 13:30:00,0.07200000000000001,-0.047,0.08598255640000001,3.6,0.98,3.7310052264999998,0.07200000000000001,-0.047,0.08598255640000001,3.48,-0.02,3.4800574708
2019-05-01 14:00:00,0.125,-0.054,0.1361653407,3.76,1.32,3.984971769,0.125,-0.054,0.1361653407,3.6,-0.2,3.6055512755
2019-05-01 14:30:00,0.034,-0.042,0.0540370243,3.74,1.3599999999999999,3.9795979696,0.034,-0.042,0.0540370243,3.6,-0.2,3.6055512755
2019-05-01 15:00:00,0.056,-0.051000000000000004,0.0757429865,3.64,1.4,3.8999487176,0.056,-0.051000000000000004,0.0757429865,3.38,-0.14,3.3828981658
2019-05-01 15:30:00,0.08600000000000001,-0.061,0.1054371851,3.54,1.4,3.8067834191000003,0.08600000000000001,-0.061,0.1054371851,3.34,-0.14,3.3429328441
2019-05-01 16:00:00,0.091,-0.067,0.11300442470000001,3.8,1.46,4.0708230126,0.091,-0.067,0.11300442470000001,3.5,-0.08,3.5009141663
2019-05-01 16:30:00,0.10400000000000001,-0.064,0.12211470020000001,4.02,1.46,4.2769147759,0.10400000000000001,-0.064,0.12211470020000001,3.66,-0.08,3.6608742125
2019-05-01 17:00:00,0.14300000000000002,-0.066,0.1574960317,3.8,1.46,4.0708230126,0.14300000000000002,-0.066,0.1574960317,3.7,0.08,3.7008647638000003
2019-05-01 17:30:00,0.202,-0.067,0.2128215215,3.58,1.26,3.7952602019,0.202,-0.067,0.2128215215,3.58,-0.02,3.5800558655
2019-05-01 18:00:00,0.139,-0.052000000000000005,0.14840822080000002,3.88,1.26,4.0794607487,0.139,-0.052000000000000005,0.14840822080000002,3.74,-0.06,3.7404812525
2019-05-01 18:30:00,0.12,-0.047,0.1288759093,4.02,1.22,4.2010474884,0.12,-0.047,0.1288759093,3.8200000000000003,-0.08,3.8208376045
2019-05-01 19:00:00,0.076,-0.032,0.0824621125,3.98,1.12,4.1345858317,0.076,-0.032,0.0824621125,3.74,-0.18,3.7443290454
2019-05-01 19:30:00,0.096,-0.037,0.1028834292,3.88,1.04,4.0169640277,0.096,-0.037,0.1028834292,3.62,-0.24,3.6279470779
2019-05-01 20:00:00,0.032,-0.015,0.0353411941,3.88,0.98,4.0018495724,0.032,-0.015,0.0353411941,3.54,-0.32,3.5544338508
2019-05-01 20:30:00,0.056,-0.034,0.0655133574,3.84,0.96,3.9581814006,0.056,-0.034,0.0655133574,3.44,-0.32,3.4548516611
2019-05-01 21:00:00,0.036000000000000004,-0.028,0.045607017,3.9,0.92,4.0070437981,0.036000000000000004,-0.028,0.045607017,3.44,-0.38,3.4609247319
2019-05-01 21:30:00,0.05,-0.025,0.055901699400000004,3.8200000000000003,0.92,3.9292238419,0.05,-0.025,0.055901699400000004,3.4,-0.38,3.4211693907000003
2019-05-01 22:00:00,0.034,-0.023,0.0410487515,3.68,0.8200000000000001,3.770251981,0.034,-0.023,0.0410487515,3.26,-0.44,3.289559241
2019-05-01 22:30:00,0.02,-0.017,0.0262488095,3.5,0.78,3.5858611239,0.02,-0.017,0.0262488095,3.04,-0.44,3.0716770664
2019-05-01 23:00:00,0.026000000000000002,-0.027,0.037483329600000004,3.18,0.86,3.2942373928,0.026000000000000002,-0.027,0.037483329600000004,2.74,-0.44,2.7751036017
2019-05-01 23:30:00,0.035,-0.033,0.0481040539,3.02,0.92,3.157023915,0.035,-0.033,0.0481040539,2.58,-0.44,2.6172504656999998
2019-05-02 00:00:00,0.049,-0.034,0.0596405902,2.76,0.92,2.9092954474,0.049,-0.034,0.0596405902,2.36,-0.44,2.4006665741
2019-05-02 00:30:00,0.064,-0.033,0.0720069441,2.66,0.92,2.814604768,0.064,-0.033,0.0720069441,2.24,-0.4,2.2754340245
2019-05-02 01:00:00,0.067,-0.033,0.0746860094,2.58,0.92,2.7391239475,0.067,-0.033,0.0746860094,2.14,-0.44,2.1847654336
2019-05-02 01:30:00,0.028,-0.019,0.0338378486,2.94,0.96,3.0927657525,0.028,-0.019,0.0338378486,2.44,-0.42,2.4758836806
2019-05-02 02:00:00,0.023,-0.01,0.0250798724,3.32,0.96,3.4560092592,0.023,-0.01,0.0250798724,2.74,-0.46,2.778344831
2019-05-02 02:30:00,0.061,-0.029,0.06754257920000001,3.38,0.96,3.5136875217,0.061,-0.029,0.06754257920000001,2.74,-0.46,2.778344831
2019-05-02 03:00:00,0.074,-0.036000000000000004,0.08229216240000001,3.3,0.96,3.436800838,0.074,-0.036000000000000004,0.08229216240000001,2.68,-0.46,2.7191910562
2019-05-02 03:30:00,0.07200000000000001,-0.034,0.0796241169,3.36,0.98,3.5,0.07200000000000001,-0.034,0.0796241169,2.76,-0.42,2.7917736297999998
2019-05-02 04:00:00,0.052000000000000005,-0.03,0.0600333241,3.56,1.02,3.7032418231,0.052000000000000005,-0.03,0.0600333241,2.94,-0.42,2.969848481
2019-05-02 04:30:00,0.079,-0.041,0.0890056178,3.46,1.02,3.6072149922,0.079,-0.041,0.0890056178,2.8200000000000003,-0.42,2.8511050489
2019-05-02 05:00:00,0.106,-0.054,0.1189621789,3.26,1.02,3.4158454298,0.106,-0.054,0.1189621789,2.64,-0.4,2.6701310829000002
2019-05-02 05:30:00,0.105,-0.059000000000000004,0.1204408569,3.38,1.06,3.5423156268,0.105,-0.059000000000000004,0.1204408569,2.76,-0.36,2.7833792411
2019-05-02 06:00:00,0.123,-0.064,0.1386542462,3.54,1.1,3.7069664147,0.123,-0.064,0.1386542462,2.94,-0.32,2.9573636909000003
2019-05-02 06:30:00,0.098,-0.053,0.11141364370000001,3.7800000000000002,1.16,3.9539853313,0.098,-0.053,0.11141364370000001,3.2,-0.28,3.2122266421
2019-05-02 07:00:00,0.095,-0.051000000000000004,0.1078239306,4.06,1.12,4.2116505078,0.095,-0.051000000000000004,0.1078239306,3.64,0.0,3.64
2019-05-02 07:30:00,0.051000000000000004,-0.04,0.0648151217,4.68,1.24,4.8414873748,0.051000000000000004,-0.04,0.0648151217,4.26,0.06,4.2604225143
2019-05-02 08:00:00,0.08,-0.044,0.0913016977,4.68,0.7000000000000001,4.7320608618,0.08,-0.044,0.0913016977,4.5600000000000005,0.7000000000000001,4.6134152209
2019-05-02 08:30:00,0.146,-0.056,0.1563713529,4.42,0.66,4.4690043634,0.146,-0.056,0.1563713529,4.4,0.84,4.4794642537
2019-05-02 09:00:00,0.151,-0.052000000000000005,0.15970284910000002,4.28,0.66,4.3305888745,0.151,-0.052000000000000005,0.15970284910000002,4.24,0.88,4.3303579529
2019-05-02 09:30:00,0.179,-0.061,0.1891084345,4.16,0.62,4.205948169,0.179,-0.061,0.1891084345,4.24,0.88,4.3303579529
2019-05-02 10:00:00,0.221,-0.077,0.2340299126,3.94,0.58,3.9824615503,0.221,-0.077,0.2340299126,4.08,0.88,4.1738231874
2019-05-02 10:30:00,0.234,-0.07,0.24424577790000002,4.04,1.34,4.2564304294,0.234,-0.07,0.24424577790000002,3.74,-0.02,3.7400534756
2019-05-02 11:00:00,0.189,-0.058,0.1976992666,4.06,1.34,4.2754181082,0.189,-0.058,0.1976992666,3.84,-0.02,3.840052083
2019-05-02 11:30:00,0.178,-0.057,0.1869037185,3.98,1.3,4.186932051,0.178,-0.057,0.1869037185,3.9,-0.06,3.9004615112
2019-05-02 12:00:00,0.226,-0.07,0.23659247660000002,3.92,1.38,4.1558152028,0.226,-0.07,0.23659247660000002,3.8,0.0,3.8
2019-05-02 12:30:00,0.195,-0.06,0.2040220576,3.74,1.38,3.9864771415,0.195,-0.06,0.2040220576,3.74,-0.02,3.7400534756
2019-05-02 13:00:00,0.151,-0.048,0.1584455743,3.58,1.26,3.7952602019,0.151,-0.048,0.1584455743,3.54,-0.12,3.5420333144000002
2019-05-02 13:30:00,0.187,-0.054,0.1946406946,3.2,1.0,3.3526109228,0.187,-0.054,0.1946406946,3.26,-0.2,3.2661292075
2019-05-02 14:00:00,0.213,-0.062,0.2218400325,3.36,1.1400000000000001,3.5481262661,0.213,-0.062,0.2218400325,3.38,-0.06,3.3805325024
2019-05-02 14:30:00,0.198,-0.057,0.206041258,3.4,1.1400000000000001,3.5860284438,0.198,-0.057,0.206041258,3.38,-0.06,3.3805325024
2019-05-02 15:00:00,0.184,-0.051000000000000004,0.1909371624,3.4,1.1400000000000001,3.5860284438,0.184,-0.051000000000000004,0.1909371624,3.5,-0.06,3.5005142479
2019-05-02 15:30:00,0.209,-0.059000000000000004,0.2171681376,3.26,1.2,3.4738451318,0.209,-0.059000000000000004,0.2171681376,3.44,0.0,3.44
2019-05-02 16:00:00,0.194,-0.063,0.2039730374,3.34,1.24,3.5627517455,0.194,-0.063,0.2039730374,3.4,0.0,3.4
2019-05-02 16:30:00,0.202,-0.069,0.2134595981,3.5,1.34,3.7477459893000002,0.202,-0.069,0.2134595981,3.58,0.0,3.58
2019-05-02 17:00:00,0.243,-0.076,0.2546075411,3.7199999999999998,1.34,3.9539853313,0.243,-0.076,0.2546075411,3.7800000000000002,-0.08,3.7808464661
2019-05-02 17:30:00,0.262,-0.07200000000000001,0.271713084,3.68,1.24,3.8832975678,0.262,-0.07200000000000001,0.271713084,3.62,-0.16,3.6235341864
2019-05-02 18:00:00,0.20500000000000002,-0.056,0.2125111762,3.92,1.3,4.1299394669,0.20500000000000002,-0.056,0.2125111762,3.7800000000000002,-0.14,3.7825917041
2019-05-02 18:30:00,0.169,-0.047,0.1754137965,4.18,1.26,4.3657759905999995,0.169,-0.047,0.1754137965,3.92,-0.2,3.9250987249
2019-05-02 19:00:00,0.158,-0.046,0.1645600194,4.18,1.22,4.3544000735,0.158,-0.046,0.1645600194,3.76,-0.26,3.7689786415
2019-05-02 19:30:00,0.089,-0.033,0.0949210198,4.32,1.16,4.4730302928,0.089,-0.033,0.0949210198,3.86,-0.32,3.8732415365
2019-05-02 20:00:00,0.061,-0.042,0.0740607858,4.32,1.16,4.4730302928,0.061,-0.042,0.0740607858,3.8200000000000003,-0.34,3.8351010416999998
2019-05-02 20:30:00,0.041,-0.031,0.0514003891,4.34,1.08,4.4723595562,0.041,-0.031,0.0514003891,3.9,-0.36,3.9165801409
2019-05-02 21:00:00,0.023,-0.014,0.026925824,4.34,1.04,4.4628690324,0.023,-0.014,0.026925824,3.9,-0.36,3.9165801409
2019-05-02 21:30:00,0.008,-0.007,0.0106301458,4.26,1.04,4.385111173,0.008,-0.007,0.0106301458,3.8200000000000003,-0.36,3.8369258528
2019-05-02 22:00:00,0.015,-0.016,0.0219317122,4.1,1.04,4.2298463329,0.015,-0.016,0.0219317122,3.6,-0.42,3.6244171945
2019-05-02 22:30:00,0.019,-0.006,0.0199248588,3.94,1.0,4.0649231235,0.019,-0.006,0.0199248588,3.44,-0.46,3.4706195412
2019-05-02 23:00:00,0.007,0.001,0.007071067800000001,3.7,0.96,3.8225122629,0.007,0.001,0.007071067800000001,3.22,-0.46,3.2526911935
2019-05-02 23:30:00,0.0,-0.001,0.001,3.46,0.96,3.5907102362,0.0,-0.001,0.001,3.02,-0.46,3.0548322376
2019-05-03 00:00:00,0.0,-0.002,0.002,3.18,0.86,3.2942373928,0.0,-0.002,0.002,2.76,-0.46,2.7980707639
2019-05-03 00:30:00,0.0,-0.001,0.001,3.06,0.9,3.1896081264,0.0,-0.001,0.001,2.64,-0.46,2.6797761101
2019-05-03 01:00:00,0.0,-0.001,0.001,3.12,0.9,3.2472141907,0.0,-0.001,0.001,2.7,-0.46,2.7389048905999998
2019-05-03 01:30:00,0.0,-0.001,0.001,3.34,0.9400000000000001,3.4697550346,0.0,-0.001,0.001,2.86,-0.46,2.8967568072
2019-05-03 02:00:00,0.0,-0.001,0.001,3.8,0.9400000000000001,3.9145370097,0.0,-0.001,0.001,3.22,-0.46,3.2526911935
2019-05-03 02:30:00,0.0,-0.002,0.002,3.8,0.9400000000000001,3.9145370097,0.0,-0.002,0.002,3.22,-0.46,3.2526911935
2019-05-03 03:00:00,0.0,-0.001,0.001,3.68,0.9400000000000001,3.798157448,0.0,-0.001,0.001,3.1,-0.46,3.1339432031
2019-05-03 03:30:00,0.0,-0.001,0.001,3.68,0.9400000000000001,3.798157448,0.0,-0.001,0.001,3.1,-0.46,3.1339432031
2019-05-03 04:00:00,0.0,-0.001,0.001,3.52,0.9400000000000001,3.6433501067,0.0,-0.001,0.001,2.96,-0.46,2.9955300032
2019-05-03 04:30:00,0.0,-0.001,0.001,3.52,0.9400000000000001,3.6433501067,0.0,-0.001,0.001,2.96,-0.46,2.9955300032
2019-05-03 05:00:00,0.0,-0.001,0.001,3.52,0.9400000000000001,3.6433501067,0.0,-0.001,0.001,2.98,-0.46,3.0152943472
2019-05-03 05:30:00,0.0,-0.006,0.006,3.52,1.0,3.6592895485,0.0,-0.006,0.006,3.02,-0.42,3.0490654306
2019-05-03 06:00:00,0.0,-0.011,0.011,3.74,1.1,3.8984099323,0.0,-0.011,0.011,3.2,-0.34,3.2180118086
2019-05-03 06:30:00,0.8210000000000001,-0.01,0.8210608991,3.7800000000000002,1.1,3.9368007316,0.8210000000000001,-0.01,0.8210608991,3.38,-0.30000000000000004,3.3932874915
2019-05-03 07:00:00,0.002,-0.009000000000000001,0.009219544500000001,4.04,0.76,4.1108636562,0.002,-0.009000000000000001,0.009219544500000001,3.86,0.22,3.8662643469
2019-05-03 07:30:00,0.002,-0.008,0.0082462113,4.4,0.72,4.4585199338,0.002,-0.008,0.0082462113,4.34,0.52,4.3710410659
2019-05-03 08:00:00,0.0,-0.004,0.004,4.44,0.58,4.4777226354,0.0,-0.004,0.004,4.46,0.74,4.5209733465
2019-05-03 08:30:00,0.0,-0.003,0.003,4.4,0.58,4.4380626404,0.0,-0.003,0.003,4.42,0.74,4.4815176001
2019-05-03 09:00:00,0.0,-0.004,0.004,4.12,0.58,4.1606249531,0.0,-0.004,0.004,4.28,0.8200000000000001,4.3578435034
2019-05-03 09:30:00,0.005,-0.009000000000000001,0.0102956301,3.64,0.52,3.6769552622,0.005,-0.009000000000000001,0.0102956301,4.02,0.78,4.0949725274
2019-05-03 10:00:00,0.015,-0.017,0.0226715681,3.38,0.52,3.4197660739,0.015,-0.017,0.0226715681,3.7,0.8200000000000001,3.789775719
2019-05-03 10:30:00,0.051000000000000004,-0.041,0.06543699260000001,3.04,0.52,3.0841530442,0.051000000000000004,-0.041,0.06543699260000001,3.7,0.8200000000000001,3.789775719
2019-05-03 11:00:00,0.138,-0.057,0.1493084057,2.98,0.48,3.0184101776,0.138,-0.057,0.1493084057,3.34,0.78,3.4298688022
2019-05-03 11:30:00,0.245,-0.066,0.2537341128,2.94,0.46,2.9757688082,0.245,-0.066,0.2537341128,3.2,0.74,3.2844482033
2019-05-03 12:00:00,0.197,-0.057,0.205080472,3.08,0.42,3.1085044636,0.197,-0.057,0.205080472,3.24,0.74,3.3234319611
2019-05-03 12:30:00,0.224,-0.065,0.2332402195,3.2,0.46,3.2328934409,0.224,-0.065,0.2332402195,3.3,0.74,3.3819520990000003
2019-05-03 13:00:00,0.317,-0.08600000000000001,0.328458521,3.04,0.52,3.0841530442,0.317,-0.08600000000000001,0.328458521,3.3,0.66,3.365352879
2019-05-03 13:30:00,0.263,-0.068,0.2716486702,3.04,1.94,3.6062723136,0.263,-0.068,0.2716486702,2.62,-1.02,2.8115476165
2019-05-03 14:00:00,0.28400000000000003,-0.074,0.2934825378,3.18,2.04,3.7780947579,0.28400000000000003,-0.074,0.2934825378,2.84,-0.92,2.9852973051
2019-05-03 14:30:00,0.181,-0.052000000000000005,0.1883215336,3.18,1.98,3.7460379069,0.181,-0.052000000000000005,0.1883215336,2.66,-0.9400000000000001,2.8212054161
2019-05-03 15:00:00,0.305,-0.085,0.31662280400000004,3.2800000000000002,2.08,3.8839155501000002,0.305,-0.085,0.31662280400000004,2.88,-0.84,3.0
2019-05-03 15:30:00,0.38,-0.105,0.3942397748,3.46,2.12,4.0578319334,0.38,-0.105,0.3942397748,2.96,-0.84,3.0768815382
2019-05-03 16:00:00,0.31,-0.096,0.3245242672,3.7800000000000002,2.12,4.3339127818,0.31,-0.096,0.3245242672,3.24,-0.84,3.3471181634000002
2019-05-03 16:30:00,0.332,-0.101,0.347023054,3.62,2.16,4.2154477817,0.332,-0.101,0.347023054,3.2800000000000002,-0.78,3.3714685228
2019-05-03 17:00:00,0.335,-0.099,0.34932220080000004,3.74,2.16,4.3189350539,0.335,-0.099,0.34932220080000004,3.38,-0.78,3.4688326567
