Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-03 17:30:00,0.402,-0.11800000000000001,0.4189606187,3.68,2.12,4.2469753943,0.402,-0.11800000000000001,0.4189606187,3.22,-0.86,3.332866634
2019-05-03 18:00:00,0.399,-0.121,0.4169436413,4.26,2.16,4.7763165724,0.399,-0.121,0.4169436413,3.46,-0.86,3.5652769878
2019-05-03 18:30:00,0.5,-0.15,0.5220153254000001,4.4,2.16,4.9015915783,0.5,-0.15,0.5220153254000001,3.52,-0.86,3.6235341864
2019-05-03 19:00:00,0.559,-0.163,0.5822800014,4.46,2.16,4.9555221723,0.559,-0.163,0.5822800014,3.38,-0.86,3.4876926470000003
2019-05-03 19:30:00,0.488,-0.436,0.654400489,4.52,2.1,4.9840144462,0.488,-0.436,0.654400489,3.38,-0.9400000000000001,3.5082759299
2019-05-03 20:00:00,0.437,-0.114,0.4516248443,4.4,1.98,4.8249766839,0.437,-0.114,0.4516248443,3.3,-1.06,3.4660640502
2019-05-03 20:30:00,0.381,-0.101,0.394159866,4.5,1.92,4.8924840317000005,0.381,-0.101,0.394159866,3.38,-1.1,3.5544901181
2019-05-03 21:00:00,0.36,-0.095,0.37232378380000003,4.54,1.92,4.9293001532,0.36,-0.095,0.37232378380000003,3.44,-1.1,3.6115924466
2019-05-03 21:30:00,0.262,-0.064,0.2697035409,4.6,1.88,4.9693460334,0.262,-0.064,0.2697035409,3.52,-1.1,3.6878720151
2019-05-03 22:00:00,0.265,-0.063,0.2723857559,4.46,1.88,4.8400413221,0.265,-0.063,0.2723857559,3.38,-1.18,3.5800558655
2019-05-03 22:30:00,0.36,-0.092,0.3715696435,4.22,1.96,4.6529560497,0.36,-0.092,0.3715696435,3.14,-1.1,3.3271008401
2019-05-03 23:00:00,0.40800000000000003,-0.111,0.42282975300000003,3.8,2.0,4.2941821106999996,0.40800000000000003,-0.111,0.42282975300000003,2.74,-1.18,2.983286778
2019-05-03 23:30:00,0.441,-0.117,0.4562565068,3.46,1.0,3.6016107508,0.441,-0.117,0.4562565068,2.68,-0.32,2.6990368653
2019-05-04 00:00:00,0.326,-0.08,0.3356724594,3.2800000000000002,0.88,3.3959976443,0.326,-0.08,0.3356724594,2.58,-0.38,2.6078343506
2019-05-04 00:30:00,0.248,-0.065,0.256376676,3.2,0.88,3.318794962,0.248,-0.065,0.256376676,2.58,-0.38,2.6078343506
2019-05-04 01:00:00,0.424,-0.11800000000000001,0.4401136217,3.06,0.9,3.1896081264,0.424,-0.11800000000000001,0.4401136217,2.42,-0.32,2.4410653412
2019-05-04 01:30:00,0.489,-0.133,0.5067642450000001,3.22,0.9400000000000001,3.3544000954,0.489,-0.133,0.5067642450000001,2.44,-0.32,2.4608941464000003
2019-05-04 02:00:00,0.502,-0.145,0.5225217699,3.4,0.30000000000000004,3.4132096332,0.502,-0.145,0.5225217699,2.8200000000000003,0.38,2.8454876559
2019-05-04 02:30:00,0.364,-0.099,0.3772227459,3.58,0.16,3.5835736354,0.364,-0.099,0.3772227459,3.04,0.44,3.0716770664
2019-05-04 03:00:00,0.312,-0.081,0.322342985,3.62,0.16,3.6235341864,0.312,-0.081,0.322342985,3.16,0.46,3.1933054974
2019-05-04 03:30:00,0.316,-0.089,0.3282940755,3.48,0.16,3.4836762192,0.316,-0.089,0.3282940755,3.04,0.46,3.0746056658
2019-05-04 04:00:00,0.323,-0.085,0.33399700600000004,3.44,0.16,3.4437189200000002,0.323,-0.085,0.33399700600000004,2.98,0.42,3.0094517773
2019-05-04 04:30:00,0.425,-0.124,0.44272000180000004,3.22,0.2,3.2262052012,0.425,-0.124,0.44272000180000004,2.74,0.48,2.7817260828
2019-05-04 05:00:00,0.455,-0.128,0.4726616126,3.14,0.2,3.1463629797,0.455,-0.128,0.4726616126,2.68,0.48,2.722645772
2019-05-04 05:30:00,0.09,-0.04,0.09848857800000001,3.52,0.14,3.5227829908,0.09,-0.04,0.09848857800000001,3.2,0.44,3.2301083573
2019-05-04 06:00:00,0.016,-0.028,0.032249031000000004,3.66,0.14,3.6626766169,0.016,-0.028,0.032249031000000004,3.38,0.44,3.4085187399
2019-05-04 06:30:00,0.2,-0.078,0.2146718426,3.66,0.26,3.6692233511,0.2,-0.078,0.2146718426,3.38,0.56,3.4260764732
2019-05-04 07:00:00,0.223,-0.07,0.2337284749,3.9,0.34,3.9147924594,0.223,-0.07,0.2337284749,3.56,0.62,3.6135854771
2019-05-04 07:30:00,0.228,-0.07200000000000001,0.23909830610000002,3.9,0.34,3.9147924594,0.228,-0.07200000000000001,0.23909830610000002,3.66,0.62,3.7121422387000003
2019-05-04 08:00:00,0.136,-0.048,0.14422205100000002,4.26,0.4,4.2787381317,0.136,-0.048,0.14422205100000002,4.14,0.66,4.1922786167
2019-05-04 08:30:00,0.202,-0.067,0.2128215215,4.1,0.4,4.1194659848,0.202,-0.067,0.2128215215,4.08,0.68,4.1362785206
2019-05-04 09:00:00,0.38,-0.105,0.3942397748,3.56,0.4,3.5824014292,0.38,-0.105,0.3942397748,3.6,0.68,3.6636593727999998
2019-05-04 09:30:00,0.292,-0.075,0.3014780257,3.62,1.1400000000000001,3.7952602019,0.292,-0.075,0.3014780257,3.52,-0.06,3.5205113265
2019-05-04 10:00:00,0.373,-0.094,0.38466218950000003,3.2800000000000002,1.1400000000000001,3.4724631028,0.373,-0.094,0.38466218950000003,3.1,-0.1,3.1016124839
2019-05-04 10:30:00,0.41400000000000003,-0.114,0.42940889600000004,3.22,1.2,3.4363352572,0.41400000000000003,-0.114,0.42940889600000004,3.1,-0.04,3.1002580538
2019-05-04 11:00:00,0.455,-0.122,0.4710721813,2.96,1.1400000000000001,3.1719394698,0.455,-0.122,0.4710721813,2.98,-0.06,2.9806039656000003
2019-05-04 11:30:00,0.47100000000000003,-0.124,0.48704927880000004,2.68,1.06,2.8820131853,0.47100000000000003,-0.124,0.48704927880000004,2.54,-0.1,2.5419677417
2019-05-04 12:00:00,0.488,-0.128,0.5045076808,2.64,1.1,2.86,0.488,-0.128,0.5045076808,2.54,-0.1,2.5419677417
2019-05-04 12:30:00,0.516,-0.133,0.5328648984000001,2.6,1.1,2.8231188427,0.516,-0.133,0.5328648984000001,2.6,-0.1,2.6019223663
2019-05-04 13:00:00,0.543,-0.14100000000000001,0.5610080213,2.4,1.1,2.6400757565,0.543,-0.14100000000000001,0.5610080213,2.42,-0.1,2.4220652344999998
2019-05-04 13:30:00,0.619,-0.17,0.6419197769,2.26,1.1400000000000001,2.5312447531,0.619,-0.17,0.6419197769,2.22,-0.04,2.2203603311
2019-05-04 14:00:00,0.667,-0.182,0.6913848422000001,2.18,1.1400000000000001,2.4600812995,0.667,-0.182,0.6913848422000001,2.08,-0.04,2.0803845798
2019-05-04 14:30:00,0.6920000000000001,-0.189,0.7173458022,1.88,1.02,2.1388782107,0.6920000000000001,-0.189,0.7173458022,1.8599999999999999,-0.04,1.8604300578
2019-05-04 15:00:00,0.6910000000000001,-0.193,0.7174468621,2.02,1.08,2.2905894438,0.6910000000000001,-0.193,0.7174468621,1.96,-0.06,1.9609181523
2019-05-04 15:30:00,0.654,-0.191,0.6813200423,2.18,1.1400000000000001,2.4600812995,0.654,-0.191,0.6813200423,2.12,-0.06,2.1208488866
2019-05-04 16:00:00,0.654,-0.20700000000000002,0.6859774049,2.22,1.1400000000000001,2.4955961212,0.654,-0.20700000000000002,0.6859774049,2.16,-0.06,2.1608331726
2019-05-04 16:30:00,0.671,-0.20800000000000002,0.7024991103,2.42,1.18,2.6923595599,0.671,-0.20800000000000002,0.7024991103,2.3,-0.06,2.3007824756
2019-05-04 17:00:00,0.631,-0.197,0.6610370640000001,2.8200000000000003,1.22,3.0725884853,0.631,-0.197,0.6610370640000001,2.58,-0.02,2.5800775182
2019-05-04 17:30:00,0.623,-0.198,0.6537071210000001,3.2,1.16,3.4037626239,0.623,-0.198,0.6537071210000001,2.86,0.04,2.8602797066
2019-05-04 18:00:00,0.629,-0.192,0.6576511233,3.4,0.32,3.4150256222,0.629,-0.192,0.6576511233,3.2800000000000002,0.9400000000000001,3.4120375144
2019-05-04 18:30:00,0.601,-0.182,0.6279530237000001,3.4,-0.42,3.425842962,0.601,-0.182,0.6279530237000001,3.42,1.58,3.7673332743
2019-05-04 19:00:00,0.58,-0.165,0.6030132669,3.9,-0.32,3.9131061831,0.58,-0.165,0.6030132669,3.8200000000000003,1.52,4.1113014971
2019-05-04 19:30:00,0.526,-0.147,0.54615474,3.74,-0.26,3.7490265403,0.526,-0.147,0.54615474,3.56,1.28,3.7831204052
2019-05-04 20:00:00,0.44,-0.125,0.45741119360000004,3.84,0.4,3.8607771238,0.44,-0.125,0.45741119360000004,3.42,0.54,3.4623691311
2019-05-04 20:30:00,0.217,-0.056,0.2241093483,3.9,0.30000000000000004,3.9115214431,0.217,-0.056,0.2241093483,3.56,0.42,3.5846896658
2019-05-04 21:00:00,0.091,-0.025,0.0943716059,4.12,0.26,4.1281957318,0.091,-0.025,0.0943716059,3.8,0.42,3.8231400707
2019-05-04 21:30:00,0.085,-0.027,0.0891852006,4.12,0.26,4.1281957318,0.085,-0.027,0.0891852006,3.76,0.38,3.7791533443
2019-05-04 22:00:00,0.11900000000000001,-0.037,0.1246194206,3.94,0.26,3.9485693612,0.11900000000000001,-0.037,0.1246194206,3.6,0.38,3.62
2019-05-04 22:30:00,0.105,-0.04,0.1123610253,3.7800000000000002,0.30000000000000004,3.7918860742,0.105,-0.04,0.1123610253,3.44,0.32,3.4548516611
2019-05-04 23:00:00,0.116,-0.033,0.12060265340000001,3.74,1.24,3.9402030405,0.116,-0.033,0.12060265340000001,3.02,-0.7000000000000001,3.1000645155
2019-05-04 23:30:00,0.09,-0.014,0.0910823803,3.48,1.2,3.6810867959999998,0.09,-0.014,0.0910823803,2.8,-0.7000000000000001,2.8861739378999998
2019-05-05 00:00:00,0.067,-0.007,0.0673646792,3.18,0.88,3.2995151159000002,0.067,-0.007,0.0673646792,2.64,-0.44,2.6764155133000003
2019-05-05 00:30:00,0.014,-0.007,0.0156524758,3.08,0.88,3.2032483513,0.014,-0.007,0.0156524758,2.58,-0.44,2.6172504656999998
2019-05-05 01:00:00,0.006,-0.005,0.007810249700000001,3.08,0.92,3.2144672965,0.006,-0.005,0.007810249700000001,2.58,-0.48,2.6242713274
2019-05-05 01:30:00,0.006,-0.009000000000000001,0.010816653800000001,3.32,0.9400000000000001,3.4505072091,0.006,-0.009000000000000001,0.010816653800000001,2.76,-0.48,2.8014282072
2019-05-05 02:00:00,0.001,0.0,0.001,3.66,0.88,3.7643060449,0.001,0.0,0.001,3.04,-0.56,3.0911486538
2019-05-05 02:30:00,0.001,-0.002,0.0022360680000000003,3.76,0.88,3.8616058836000002,0.001,-0.002,0.0022360680000000003,3.12,-0.56,3.169858041
2019-05-05 03:00:00,0.001,-0.001,0.0014142136,3.66,0.88,3.7643060449,0.001,-0.001,0.0014142136,3.02,-0.56,3.0714817271
2019-05-05 03:30:00,0.003,0.0,0.003,3.6,0.9,3.7107950631,0.003,0.0,0.003,2.96,-0.5,3.0019327108
2019-05-05 04:00:00,0.016,0.002,0.016124515500000002,3.56,0.9,3.6720021786,0.016,0.002,0.016124515500000002,2.96,-0.54,3.0088536023
2019-05-05 04:30:00,0.014,0.002,0.014142135600000001,3.66,0.96,3.7838076061,0.014,0.002,0.014142135600000001,3.02,-0.48,3.0579077815
2019-05-05 05:00:00,0.022,0.002,0.022090722,3.7800000000000002,0.92,3.8903470282,0.022,0.002,0.022090722,3.12,-0.52,3.1630365158
2019-05-05 05:30:00,0.009000000000000001,0.001,0.0090553851,3.7800000000000002,0.92,3.8903470282,0.009000000000000001,0.001,0.0090553851,3.18,-0.52,3.222235249
2019-05-05 06:00:00,0.01,-0.007,0.0122065556,3.7800000000000002,0.92,3.8903470282,0.01,-0.007,0.0122065556,3.18,-0.48,3.216022388
2019-05-05 06:30:00,0.01,-0.007,0.0122065556,4.0,1.02,4.128001938,0.01,-0.007,0.0122065556,3.36,-0.44,3.3886870614
2019-05-05 07:00:00,0.005,-0.007,0.0086023253,4.06,1.04,4.1910857782,0.005,-0.007,0.0086023253,3.48,-0.4,3.5029130734000002
2019-05-05 07:30:00,0.0,-0.011,0.011,4.18,0.46,4.2052348329,0.0,-0.011,0.011,3.86,0.28,3.8701421163000003
2019-05-05 08:00:00,0.0,-0.006,0.006,4.22,0.36,4.2353276142,0.0,-0.006,0.006,4.04,0.5,4.0708230126
2019-05-05 08:30:00,0.002,-0.004,0.004472136000000001,4.28,0.36,4.2951135026,0.002,-0.004,0.004472136000000001,4.16,0.46,4.185355421
2019-05-05 09:00:00,0.019,-0.012,0.0224722051,3.9,0.28,3.910038363,0.019,-0.012,0.0224722051,3.88,0.46,3.907172891
2019-05-05 09:30:00,0.02,-0.013000000000000001,0.0238537209,3.94,0.34,3.954642841,0.02,-0.013000000000000001,0.0238537209,3.8,0.4,3.8209946349
2019-05-05 10:00:00,0.076,-0.042,0.0868331734,4.2,0.34,4.2137394319,0.076,-0.042,0.0868331734,3.94,0.4,3.9602525172
2019-05-05 10:30:00,0.036000000000000004,-0.026000000000000002,0.0444072066,4.18,0.28,4.189367494,0.036000000000000004,-0.026000000000000002,0.0444072066,4.2,0.4,4.2190046219
2019-05-05 11:00:00,0.094,-0.034,0.09995999200000001,3.8200000000000003,0.28,3.8302480337,0.094,-0.034,0.09995999200000001,3.9,0.5,3.9319206503
2019-05-05 11:30:00,0.184,-0.058,0.19292485580000002,3.54,0.28,3.5510561809,0.184,-0.058,0.19292485580000002,3.7199999999999998,0.54,3.7589892258
2019-05-05 12:00:00,0.168,-0.052000000000000005,0.1758635835,3.38,0.22,3.3871521962,0.168,-0.052000000000000005,0.1758635835,3.64,0.54,3.6798369529
2019-05-05 12:30:00,0.22,-0.062,0.2285694643,3.5,1.04,3.6512463625000002,0.22,-0.062,0.2285694643,3.44,-0.32,3.4548516611
2019-05-05 13:00:00,0.182,-0.051000000000000004,0.1890105817,3.5,1.04,3.6512463625000002,0.182,-0.051000000000000004,0.1890105817,3.44,-0.32,3.4548516611
2019-05-05 13:30:00,0.159,-0.049,0.1663790852,3.5,1.04,3.6512463625000002,0.159,-0.049,0.1663790852,3.44,-0.32,3.4548516611
2019-05-05 14:00:00,0.11800000000000001,-0.049,0.1277693234,2.98,1.0,3.1433103569,0.11800000000000001,-0.049,0.1277693234,3.04,-0.28,3.0528675045
2019-05-05 14:30:00,0.155,-0.05,0.1628649747,2.8200000000000003,0.98,2.9854312921,0.155,-0.05,0.1628649747,2.98,-0.28,2.9931254568
2019-05-05 15:00:00,0.201,-0.058,0.2092008604,3.14,1.0,3.2953907204,0.201,-0.058,0.2092008604,2.98,-0.24,2.9896488088
2019-05-05 15:30:00,0.211,-0.059000000000000004,0.2190935873,3.14,1.0,3.2953907204,0.211,-0.059000000000000004,0.2190935873,3.12,-0.26,3.1308145905
2019-05-05 16:00:00,0.191,-0.064,0.2014373352,3.08,1.0,3.2382711437,0.191,-0.064,0.2014373352,3.12,-0.26,3.1308145905
2019-05-05 16:30:00,0.186,-0.066,0.1973626104,3.7,1.04,3.8433839257,0.186,-0.066,0.1973626104,3.2800000000000002,-0.26,3.2902887411
2019-05-05 17:00:00,0.26,-0.08600000000000001,0.27385397570000003,3.96,1.12,4.1153371672,0.26,-0.08600000000000001,0.27385397570000003,3.52,-0.18,3.5245992680000002
2019-05-05 17:30:00,0.217,-0.07,0.2280109646,4.26,1.18,4.4204072211,0.217,-0.07,0.2280109646,3.8200000000000003,-0.12,3.821884352
2019-05-05 18:00:00,0.033,-0.033,0.0466690476,4.16,0.4,4.1791865237,0.033,-0.033,0.0466690476,4.22,0.64,4.2682549127
2019-05-05 18:30:00,0.053,-0.042,0.06762396030000001,4.26,0.4,4.2787381317,0.053,-0.042,0.06762396030000001,4.22,0.64,4.2682549127
2019-05-05 19:00:00,0.11800000000000001,-0.041,0.12491997440000001,4.36,0.34,4.3732367876,0.11800000000000001,-0.041,0.12491997440000001,4.14,0.58,4.1804305998
2019-05-05 19:30:00,0.106,0.273,0.29285662020000003,4.36,0.26,4.3677454138,0.106,0.273,0.29285662020000003,4.1,0.52,4.1328440571
2019-05-05 20:00:00,0.082,-0.9390000000000001,0.9425736046000001,4.4,1.04,4.5212387683,0.082,-0.9390000000000001,0.9425736046000001,3.8200000000000003,-0.32,3.8333797099
2019-05-05 20:30:00,0.051000000000000004,0.03,0.059169248800000004,4.62,1.1,4.7491472919,0.051000000000000004,0.03,0.059169248800000004,3.96,-0.38,3.9781905435000002
2019-05-05 21:00:00,0.041,-0.031,0.0514003891,4.5600000000000005,1.04,4.6770931143,0.041,-0.031,0.0514003891,3.88,-0.46,3.907172891
2019-05-05 21:30:00,0.045,-0.024,0.051000000000000004,4.62,1.04,4.7356097812,0.045,-0.024,0.051000000000000004,3.9,-0.46,3.9270345046
2019-05-05 22:00:00,0.067,-0.026000000000000002,0.0718679344,4.48,1.04,4.5991303526,0.067,-0.026000000000000002,0.0718679344,3.7800000000000002,-0.46,3.8078865529
2019-05-05 22:30:00,0.07100000000000001,-0.03,0.0770778827,4.24,1.04,4.3656843679,0.07100000000000001,-0.03,0.0770778827,3.54,-0.42,3.5648281866
2019-05-05 23:00:00,0.166,-0.06,0.1765106229,4.2,1.72,4.5385460227,0.166,-0.06,0.1765106229,3.22,-1.02,3.3776915194
2019-05-05 23:30:00,0.135,-0.05,0.14396180050000001,3.98,1.9,4.4102607633,0.135,-0.05,0.14396180050000001,3.0,-1.3,3.2695565449
2019-05-06 00:00:00,0.03,-0.014,0.0331058907,3.6,0.9400000000000001,3.7206988591,0.03,-0.014,0.0331058907,3.02,-0.46,3.0548322376
2019-05-06 00:30:00,0.005,0.004,0.0064031242000000006,3.5,0.84,3.5993888370000002,0.005,0.004,0.0064031242000000006,2.98,-0.4,3.0067257939
2019-05-06 01:00:00,0.0,-0.001,0.001,3.46,0.84,3.5605055821000002,0.0,-0.001,0.001,2.98,-0.48,3.0184101776
2019-05-06 01:30:00,0.0,-0.001,0.001,3.62,0.88,3.7254261501,0.0,-0.001,0.001,3.06,-0.52,3.1038685539
2019-05-06 02:00:00,0.0,-0.001,0.001,4.06,0.9400000000000001,4.1673972693,0.0,-0.001,0.001,3.44,-0.52,3.4790803383
2019-05-06 02:30:00,0.001,0.0,0.001,4.06,0.88,4.1542749066,0.001,0.0,0.001,3.44,-0.56,3.4852833457
2019-05-06 03:00:00,0.002,0.001,0.0022360680000000003,3.98,0.88,4.0761256114,0.002,0.001,0.0022360680000000003,3.34,-0.56,3.3866207346
2019-05-06 03:30:00,0.002,-0.001,0.0022360680000000003,4.04,0.92,4.143428532,0.002,-0.001,0.0022360680000000003,3.38,-0.48,3.4139127112
2019-05-06 04:00:00,0.001,-0.001,0.0014142136,3.94,0.88,4.0370781513,0.001,-0.001,0.0014142136,3.3,-0.54,3.3438899503
2019-05-06 04:30:00,0.002,0.001,0.0022360680000000003,3.94,0.92,4.0459856648,0.002,0.001,0.0022360680000000003,3.3,-0.5,3.3376638537
2019-05-06 05:00:00,0.0,-0.001,0.001,3.7199999999999998,0.9,3.8273228241,0.0,-0.001,0.001,3.12,-0.5,3.1598101209
2019-05-06 05:30:00,0.0,-0.007,0.007,3.92,0.9400000000000001,4.0311288741,0.0,-0.007,0.007,3.3,-0.5,3.3376638537
2019-05-06 06:00:00,0.0,-0.01,0.01,3.9,0.98,4.0212435887,0.0,-0.01,0.01,3.3,-0.46,3.3319063612
2019-05-06 06:30:00,0.0,-0.01,0.01,4.0,1.02,4.128001938,0.0,-0.01,0.01,3.42,-0.4,3.4433123588
2019-05-06 07:00:00,0.0,-0.01,0.01,4.0,0.54,4.036285421,0.0,-0.01,0.01,3.64,0.2,3.6454903648
2019-05-06 07:30:00,0.0,-0.011,0.011,4.26,1.0,4.3757970702,0.0,-0.011,0.011,3.8,-0.16,3.8033669294
2019-05-06 08:00:00,0.001,-0.008,0.0080622577,4.44,1.24,4.6099023851,0.001,-0.008,0.0080622577,3.98,-0.36,3.9962482405
2019-05-06 08:30:00,0.001,-0.003,0.0031622777,4.3,1.18,4.4589684906,0.001,-0.003,0.0031622777,3.98,-0.4,4.0000499997
2019-05-06 09:00:00,0.001,-0.013000000000000001,0.0130384048,4.06,1.18,4.2280018921,0.001,-0.013000000000000001,0.0130384048,3.7800000000000002,-0.34,3.7952602019
2019-05-06 09:30:00,0.008,-0.022,0.0234093998,3.9,1.18,4.0746042753,0.008,-0.022,0.0234093998,3.7,-0.30000000000000004,3.7121422387000003
2019-05-06 10:00:00,0.007,-0.023,0.024041630600000002,3.54,1.12,3.7129503094,0.007,-0.023,0.024041630600000002,3.3,-0.30000000000000004,3.3136083052
2019-05-06 10:30:00,0.03,-0.03,0.042426406900000005,3.7800000000000002,1.06,3.9258120179000002,0.03,-0.03,0.042426406900000005,3.42,-0.38,3.4410463525
2019-05-06 11:00:00,0.111,-0.047,0.1205404496,3.46,1.1400000000000001,3.6429658247,0.111,-0.047,0.1205404496,3.38,-0.28,3.3915778039
2019-05-06 11:30:00,0.193,-0.063,0.2030221663,3.24,1.16,3.441395066,0.193,-0.063,0.2030221663,3.16,-0.2,3.1663227883
2019-05-06 12:00:00,0.232,-0.066,0.2412053067,3.16,1.06,3.3330466543,0.232,-0.066,0.2412053067,3.04,-0.2,3.0465718439
2019-05-06 12:30:00,0.222,-0.063,0.2307661154,2.86,1.06,3.0501147519,0.222,-0.063,0.2307661154,3.1,-0.2,3.1064449134
2019-05-06 13:00:00,0.247,-0.068,0.2561893831,2.76,1.06,2.9565520459,0.247,-0.068,0.2561893831,2.9,-0.2,2.9068883707
2019-05-06 13:30:00,0.261,-0.075,0.2715621476,2.62,1.06,2.8263050083,0.261,-0.075,0.2715621476,2.68,-0.2,2.6874523251999998
2019-05-06 14:00:00,0.34,-0.095,0.3530226622,2.4,1.06,2.6236615635,0.34,-0.095,0.3530226622,2.48,-0.2,2.4880514464
2019-05-06 14:30:00,0.384,-0.107,0.3986289001,2.22,1.56,2.7133005731,0.384,-0.107,0.3986289001,2.0,-0.72,2.1256528409
2019-05-06 15:00:00,0.34900000000000003,-0.098,0.3624982759,2.42,1.82,3.028002642,0.34900000000000003,-0.098,0.3624982759,1.96,-1.02,2.2095248358
2019-05-06 15:30:00,0.354,-0.10200000000000001,0.3684019544,2.34,1.78,2.9400680264,0.354,-0.10200000000000001,0.3684019544,2.06,-1.02,2.2986952821
2019-05-06 16:00:00,0.33,-0.091,0.3423171045,2.5,1.78,3.0689411855,0.33,-0.091,0.3423171045,2.2,-1.02,2.4249536078
2019-05-06 16:30:00,0.179,-0.058,0.1881621641,2.8,1.78,3.3178908963,0.179,-0.058,0.1881621641,2.52,-1.02,2.7186025822
2019-05-06 17:00:00,0.231,-0.073,0.24226019070000002,3.08,1.78,3.5573585706,0.231,-0.073,0.24226019070000002,2.68,-0.9,2.8270833026
2019-05-06 17:30:00,0.146,-0.051000000000000004,0.1546512205,3.36,0.88,3.4733269354000003,0.146,-0.051000000000000004,0.1546512205,3.26,0.0,3.26
2019-05-06 18:00:00,0.12,-0.043000000000000003,0.1274715655,3.76,0.98,3.8856144945,0.12,-0.043000000000000003,0.1274715655,3.62,-0.04,3.6202209877
2019-05-06 18:30:00,0.10200000000000001,-0.034,0.1075174404,4.26,0.66,4.3108235872,0.10200000000000001,-0.034,0.1075174404,4.08,0.4,4.0995609521
2019-05-06 19:00:00,0.05,-0.032,0.059363288300000004,4.34,0.38,4.3566041822,0.05,-0.032,0.059363288300000004,4.24,0.54,4.274248472
2019-05-06 19:30:00,0.057,-0.036000000000000004,0.0674166152,4.38,0.34,4.3931765273,0.057,-0.036000000000000004,0.0674166152,4.24,0.54,4.274248472
2019-05-06 20:00:00,0.027,-0.023,0.0354682957,4.38,0.28,4.3889406467,0.027,-0.023,0.0354682957,4.18,0.46,4.2052348329
2019-05-06 20:30:00,0.001,-0.005,0.0050990195,4.38,0.22,4.3855216337,0.001,-0.005,0.0050990195,4.14,0.4,4.1592787836
2019-05-06 21:00:00,0.004,-0.002,0.004472136000000001,4.32,0.18,4.3237483738,0.004,-0.002,0.004472136000000001,4.1,0.34,4.1140734072
2019-05-06 21:30:00,0.001,-0.001,0.0014142136,4.24,0.18,4.2438190348,0.001,-0.001,0.0014142136,4.04,0.34,4.0542816873
2019-05-06 22:00:00,0.0,-0.003,0.003,4.1,0.18,4.1039493174,0.0,-0.003,0.003,3.88,0.28,3.8900899733000003
2019-05-06 22:30:00,0.0,-0.001,0.001,4.16,1.44,4.4021812775,0.0,-0.001,0.001,3.44,-0.96,3.5714422857
2019-05-06 23:00:00,0.0,-0.001,0.001,3.7800000000000002,1.26,3.9844698518,0.0,-0.001,0.001,3.16,-0.78,3.2548425461
2019-05-06 23:30:00,0.0,-0.002,0.002,3.42,0.86,3.5264713241,0.0,-0.002,0.002,2.94,-0.44,2.9727428412
2019-05-07 00:00:00,0.0,-0.002,0.002,3.3,0.86,3.4102199343,0.0,-0.002,0.002,2.8200000000000003,-0.44,2.8541198293
2019-05-07 00:30:00,0.0,-0.001,0.001,3.14,0.86,3.2556412579,0.0,-0.001,0.001,2.7199999999999998,-0.5,2.7655740815
2019-05-07 01:00:00,0.0,-0.001,0.001,3.2,0.86,3.3135479474,0.0,-0.001,0.001,2.74,-0.5,2.7852468472
2019-05-07 01:30:00,0.0,-0.001,0.001,3.36,0.9,3.4784479298,0.0,-0.001,0.001,2.86,-0.5,2.9033773437
2019-05-07 02:00:00,0.002,0.0,0.002,3.8200000000000003,0.9,3.9245891505,0.002,0.0,0.002,3.22,-0.54,3.2649655435
2019-05-07 02:30:00,0.005,0.003,0.0058309519,3.98,0.96,4.0941421568,0.005,0.003,0.0058309519,3.36,-0.5,3.3969986753
2019-05-07 03:00:00,0.001,-0.001,0.0014142136,3.88,0.96,3.9969988742,0.001,-0.001,0.0014142136,3.2800000000000002,-0.5,3.3178908963
2019-05-07 03:30:00,0.0,0.029,0.029,3.8200000000000003,0.96,3.9387815375,0.0,0.029,0.029,3.22,-0.5,3.2585886515
2019-05-07 04:00:00,0.0,-0.001,0.001,3.74,0.9,3.8467648745,0.0,-0.001,0.001,3.14,-0.54,3.1860947883
2019-05-07 04:30:00,0.0,0.003,0.003,3.68,0.9,3.7884561499,0.0,0.003,0.003,3.1,-0.54,3.1466807909
2019-05-07 05:00:00,0.0,-0.001,0.001,3.68,0.9,3.7884561499,0.0,-0.001,0.001,3.1,-0.54,3.1466807909
2019-05-07 05:30:00,0.0,-0.006,0.006,3.7800000000000002,0.96,3.9,0.0,-0.006,0.006,3.22,-0.48,3.2555798255
2019-05-07 06:00:00,0.0,-0.011,0.011,3.96,1.06,4.0994145924,0.0,-0.011,0.011,3.38,-0.4,3.4035863438
2019-05-07 06:30:00,0.001,-0.012,0.0120415946,4.02,1.1,4.1677811843,0.001,-0.012,0.0120415946,3.54,-0.36,3.5582580008
2019-05-07 07:00:00,0.002,-0.03,0.0300665928,4.22,0.72,4.2809811959,0.002,-0.03,0.0300665928,4.02,0.2,4.0249720496
2019-05-07 07:30:00,0.001,-0.031,0.031016124800000003,4.68,0.8,4.7478837391,0.001,-0.031,0.031016124800000003,4.58,0.4,4.597434067
2019-05-07 08:00:00,0.001,-0.016,0.0160312195,4.54,0.48,4.5653039329,0.001,-0.016,0.0160312195,4.58,0.64,4.624499973
2019-05-07 08:30:00,0.004,-0.011,0.0117046999,4.46,0.6000000000000001,4.5001777743,0.004,-0.011,0.0117046999,4.62,0.74,4.678888757
2019-05-07 09:00:00,0.035,-0.021,0.0408166633,4.2,0.56,4.2371688661,0.035,-0.021,0.0408166633,4.42,0.8200000000000001,4.4954198914
2019-05-07 09:30:00,0.044,-0.027,0.051623638000000006,4.02,0.48,4.0485552979,0.044,-0.027,0.051623638000000006,4.26,0.8200000000000001,4.3382023927
2019-05-07 10:00:00,0.062,-0.039,0.0732461603,3.7,0.44,3.726070316,0.062,-0.039,0.0732461603,3.9,0.8200000000000001,3.985272889
2019-05-07 10:30:00,0.069,-0.037,0.0782943165,3.58,0.48,3.6120354373,0.069,-0.037,0.0782943165,3.8,0.86,3.8961006147
2019-05-07 11:00:00,0.10200000000000001,-0.049,0.1131591799,3.36,0.42,3.3861482543,0.10200000000000001,-0.049,0.1131591799,3.76,0.8,3.8441644086
2019-05-07 11:30:00,0.16,-0.053,0.16854969590000002,3.3,0.42,3.3266199062,0.16,-0.053,0.16854969590000002,3.54,0.84,3.6382963046
2019-05-07 12:00:00,0.152,-0.045,0.1585212919,3.2,0.42,3.2274448098,0.152,-0.045,0.1585212919,3.54,0.84,3.6382963046
2019-05-07 12:30:00,0.14300000000000002,-0.046,0.1502165104,3.06,0.46,3.0943820062,0.14300000000000002,-0.046,0.1502165104,3.44,0.84,3.5410732836000003
2019-05-07 13:00:00,0.154,-0.065,0.16715561610000002,3.22,0.46,3.2526911935,0.154,-0.065,0.16715561610000002,3.44,0.84,3.5410732836000003
2019-05-07 13:30:00,0.227,-0.068,0.23696624230000002,2.98,0.84,3.0961266124,0.227,-0.068,0.23696624230000002,2.76,0.14,2.7635484436
2019-05-07 14:00:00,0.231,-0.069,0.2410850472,3.1,1.22,3.331426121,0.231,-0.069,0.2410850472,3.02,0.02,3.0200662244
2019-05-07 14:30:00,0.263,-0.08,0.27489816300000003,2.92,1.22,3.1646168804,0.263,-0.08,0.27489816300000003,2.7800000000000002,0.02,2.7800719415
2019-05-07 15:00:00,0.17400000000000002,-0.058,0.18341210430000002,2.98,1.22,3.2200621112,0.17400000000000002,-0.058,0.18341210430000002,3.0,0.0,3.0
2019-05-07 15:30:00,0.127,-0.058,0.1396173342,3.2,1.22,3.4246751671,0.127,-0.058,0.1396173342,3.22,0.04,3.2202484376
2019-05-07 16:00:00,0.082,-0.05,0.0960416576,3.4,1.26,3.6259619413,0.082,-0.05,0.0960416576,3.22,0.04,3.2202484376
2019-05-07 16:30:00,0.069,-0.041,0.08026207070000001,3.86,1.26,4.0604433255,0.069,-0.041,0.08026207070000001,3.7199999999999998,0.04,3.7202150475
2019-05-07 17:00:00,0.122,-0.05,0.13184839780000002,4.12,1.3,4.3202314753,0.122,-0.05,0.13184839780000002,3.8,0.04,3.8002105205000003
2019-05-07 17:30:00,0.121,-0.043000000000000003,0.1284133949,4.42,1.24,4.5906426565,0.121,-0.043000000000000003,0.1284133949,3.88,-0.08,3.8808246546
2019-05-07 18:00:00,0.193,-0.062,0.2027140844,4.42,1.24,4.5906426565,0.193,-0.062,0.2027140844,3.88,-0.08,3.8808246546
2019-05-07 18:30:00,0.273,-0.075,0.2831148177,4.24,1.24,4.417601159,0.273,-0.075,0.2831148177,3.76,-0.12,3.7619144063
2019-05-07 19:00:00,0.331,-0.088,0.34249817520000003,4.26,1.24,4.4368006491,0.331,-0.088,0.34249817520000003,3.76,-0.08,3.7608509675
2019-05-07 19:30:00,0.23700000000000002,-0.067,0.2462884488,4.12,1.1,4.2643170614,0.23700000000000002,-0.067,0.2462884488,3.6,-0.2,3.6055512755
2019-05-07 20:00:00,0.247,-0.067,0.2559257705,4.22,1.1,4.3610090575000005,0.247,-0.067,0.2559257705,3.6,-0.24,3.6079911308
2019-05-07 20:30:00,0.21,-0.054,0.21683173200000003,4.02,0.98,4.1377288456,0.21,-0.054,0.21683173200000003,3.48,-0.30000000000000004,3.4929070987
2019-05-07 21:00:00,0.188,-0.046,0.1935458602,4.12,0.98,4.2349498226,0.188,-0.046,0.1935458602,3.56,-0.30000000000000004,3.5726180876
2019-05-07 21:30:00,0.185,-0.052000000000000005,0.1921691963,3.9,0.98,4.0212435887,0.185,-0.052000000000000005,0.1921691963,3.36,-0.30000000000000004,3.3733662712
2019-05-07 22:00:00,0.274,-0.07100000000000001,0.2830494656,3.66,1.0,3.794153397,0.274,-0.07100000000000001,0.2830494656,3.08,-0.32,3.0965787573
2019-05-07 22:30:00,0.312,-0.081,0.322342985,3.58,1.1,3.7451835736,0.312,-0.081,0.322342985,2.92,-0.36,2.9421080877
2019-05-07 23:00:00,0.41600000000000004,-0.107,0.4295404521,3.18,1.02,3.339580812,0.41600000000000004,-0.107,0.4295404521,2.52,-0.28,2.5355078387
2019-05-07 23:30:00,0.47500000000000003,-0.133,0.4932686895,2.7800000000000002,1.02,2.9612159665,0.47500000000000003,-0.133,0.4932686895,2.18,-0.28,2.1979080963
2019-05-08 00:00:00,0.399,-0.11,0.4138852498,2.64,1.06,2.8448550051,0.399,-0.11,0.4138852498,2.12,-0.34,2.1470910554
2019-05-08 00:30:00,0.463,-0.13,0.4809043564,2.4,1.02,2.6077576575,0.463,-0.13,0.4809043564,1.8,-0.32,1.8282231811
2019-05-08 01:00:00,0.462,-0.123,0.47809308720000004,2.46,0.96,2.6406817302,0.462,-0.123,0.47809308720000004,1.8,-0.28,1.8216476059
2019-05-08 01:30:00,0.443,-0.112,0.4569387267,2.6,0.72,2.6978509966,0.443,-0.112,0.4569387267,1.98,-0.18,1.9881649831
2019-05-08 02:00:00,0.531,-0.139,0.5488916104,2.7199999999999998,0.14,2.7236005581000002,0.531,-0.139,0.5488916104,2.3,0.46,2.3455489763
2019-05-08 02:30:00,0.539,-0.149,0.559215522,2.8,0.1,2.8017851452,0.539,-0.149,0.559215522,2.34,0.46,2.3847851056
2019-05-08 03:00:00,0.542,-0.147,0.5615808045,2.68,0.06,2.6806715577,0.542,-0.147,0.5615808045,2.24,0.52,2.2995651763
2019-05-08 03:30:00,0.54,-0.14400000000000002,0.5588702891,2.64,0.1,2.6418932605,0.54,-0.14400000000000002,0.5588702891,2.2,0.58,2.2751703233000002
2019-05-08 04:00:00,0.5640000000000001,-0.152,0.5841232747,2.58,0.12,2.5827891899999997,0.5640000000000001,-0.152,0.5841232747,2.16,0.58,2.2365151464
2019-05-08 04:30:00,0.533,-0.155,0.5550801744,2.58,0.12,2.5827891899999997,0.533,-0.155,0.5550801744,2.24,0.58,2.3138712151
2019-05-08 05:00:00,0.482,-0.135,0.5005486989,2.66,0.12,2.6627053911000003,0.482,-0.135,0.5005486989,2.3,0.58,2.3720033727
2019-05-08 05:30:00,0.462,-0.139,0.482457252,3.1,0.2,3.1064449134,0.462,-0.139,0.482457252,2.74,0.66,2.8183683223
2019-05-08 06:00:00,0.515,-0.167,0.5414000369,3.1,0.32,3.1164723647,0.515,-0.167,0.5414000369,2.74,0.78,2.8488594209
2019-05-08 06:30:00,0.64,-0.2,0.6705221846,3.1,0.4,3.1256999216,0.64,-0.2,0.6705221846,2.7800000000000002,0.68,2.8619573721
2019-05-08 07:00:00,0.593,-0.177,0.6188521633,3.4,0.54,3.4426152849,0.593,-0.177,0.6188521633,3.12,0.64,3.184964678
2019-05-08 07:30:00,0.585,-0.169,0.6089219983,3.98,0.78,4.0557120213,0.585,-0.169,0.6089219983,3.76,0.74,3.8321273465
2019-05-08 08:00:00,0.607,-0.177,0.6322800013000001,3.8200000000000003,0.68,3.880051546,0.607,-0.177,0.6322800013000001,3.66,0.84,3.7551564548
2019-05-08 08:30:00,0.603,-0.171,0.6267774725,3.68,0.64,3.7352376096,0.603,-0.171,0.6267774725,3.7199999999999998,0.8200000000000001,3.8093043984
2019-05-08 09:00:00,0.625,-0.17500000000000002,0.6490377493,3.62,0.6000000000000001,3.6693868698000003,0.625,-0.17500000000000002,0.6490377493,3.48,0.78,3.5663426644
2019-05-08 09:30:00,0.432,-0.112,0.4462824218,3.74,0.52,3.7759766947999998,0.432,-0.112,0.4462824218,3.8,0.72,3.8676090806000003
2019-05-08 10:00:00,0.248,-0.062,0.2556325488,3.92,0.56,3.9597979746,0.248,-0.062,0.2556325488,3.66,0.56,3.7025936855
2019-05-08 10:30:00,0.32,-0.093,0.33324015360000003,3.7800000000000002,0.7000000000000001,3.844268461,0.32,-0.093,0.33324015360000003,3.16,0.46,3.1933054974
2019-05-08 11:00:00,0.492,-0.126,0.5078779381,3.32,0.7000000000000001,3.3929927792,0.492,-0.126,0.5078779381,2.9,0.56,2.9535741061
2019-05-08 11:30:00,0.47900000000000004,-0.126,0.49529486170000003,3.32,0.76,3.4058772731999998,0.47900000000000004,-0.126,0.49529486170000003,2.9,0.56,2.9535741061
2019-05-08 12:00:00,0.5690000000000001,-0.156,0.5899974576,3.26,0.84,3.3664818431,0.5690000000000001,-0.156,0.5899974576,3.1,0.58,3.1537913691
2019-05-08 12:30:00,0.558,-0.15,0.5778096572,3.52,0.8,3.6097645353,0.558,-0.15,0.5778096572,3.24,0.58,3.2915042154
2019-05-08 13:00:00,0.55,-0.149,0.5698254119,3.32,0.84,3.4246167669,0.55,-0.149,0.5698254119,3.24,0.58,3.2915042154
2019-05-08 13:30:00,0.626,-0.176,0.6502707129,3.36,1.42,3.6477390258,0.626,-0.176,0.6502707129,3.24,-0.2,3.2461669704
2019-05-08 14:00:00,0.546,-0.146,0.5651831562,4.18,1.56,4.4616140577,0.546,-0.146,0.5651831562,2.84,-0.24,2.8501228043999998
2019-05-08 14:30:00,0.58,-0.158,0.601135592,3.74,1.56,4.0523079843,0.58,-0.158,0.601135592,2.7,-0.2,2.7073972741
2019-05-08 15:00:00,0.422,-0.11,0.4361009058,3.74,1.56,4.0523079843,0.422,-0.11,0.4361009058,3.22,-0.14,3.2230420413
2019-05-08 15:30:00,0.385,-0.096,0.3967883567,4.46,1.6,4.7383119357,0.385,-0.096,0.3967883567,3.24,-0.22,3.2474605463
2019-05-08 16:00:00,0.47200000000000003,-0.14100000000000001,0.49261039370000004,4.32,1.6600000000000001,4.6279585132,0.47200000000000003,-0.14100000000000001,0.49261039370000004,3.16,-0.14,3.1630997455
2019-05-08 16:30:00,0.397,-0.115,0.4133206987,4.6,1.7000000000000002,4.9040799341,0.397,-0.115,0.4133206987,3.7,-0.14,3.7026477013
2019-05-08 17:00:00,0.387,-0.109,0.4020572099,4.7,1.76,5.0187249377,0.387,-0.109,0.4020572099,3.94,-0.18,3.9441095319
2019-05-08 17:30:00,0.297,-0.078,0.3070716529,5.08,1.6400000000000001,5.3381644785,0.297,-0.078,0.3070716529,3.7199999999999998,-0.4,3.7414435717
2019-05-08 18:00:00,0.33,-0.079,0.3393243286,5.2,1.54,5.4232462603,0.33,-0.079,0.3393243286,3.9,-0.36,3.9165801409
2019-05-08 18:30:00,0.25,-0.063,0.2578158257,5.14,1.16,5.2692693991,0.25,-0.063,0.2578158257,4.18,-0.06,4.1804305998
2019-05-08 19:00:00,0.162,-0.045,0.1681338752,5.0,0.66,5.0433718879,0.162,-0.045,0.1681338752,4.4,0.4,4.4181444069
2019-05-08 19:30:00,0.115,-0.042,0.12242957160000001,4.8,0.64,4.8424787041,0.115,-0.042,0.12242957160000001,4.44,0.4,4.4579816061
2019-05-08 20:00:00,0.059000000000000004,-0.042,0.0724223722,4.72,0.6000000000000001,4.7579827658,0.059000000000000004,-0.042,0.0724223722,4.32,0.34,4.3333589743
2019-05-08 20:30:00,0.025,-0.03,0.0390512484,4.42,0.48,4.4459869545,0.025,-0.03,0.0390512484,4.1,0.30000000000000004,4.1109609582
2019-05-08 21:00:00,0.01,-0.012,0.015620499400000001,4.48,0.48,4.5056409089,0.01,-0.012,0.015620499400000001,4.16,0.30000000000000004,4.1708032799
2019-05-08 21:30:00,0.004,-0.008,0.0089442719,4.48,0.48,4.5056409089,0.004,-0.008,0.0089442719,4.16,0.30000000000000004,4.1708032799
2019-05-08 22:00:00,0.004,-0.013000000000000001,0.0136014705,4.28,0.44,4.302557379,0.004,-0.013000000000000001,0.0136014705,3.74,0.22,3.7464650004999998
2019-05-08 22:30:00,0.0,-0.002,0.002,4.12,0.6000000000000001,4.1634600995,0.0,-0.002,0.002,3.44,-0.02,3.440058139
2019-05-08 23:00:00,0.0,-0.002,0.002,3.8200000000000003,0.76,3.8948684188,0.0,-0.002,0.002,3.14,-0.22,3.1476975712
2019-05-08 23:30:00,0.0,-0.002,0.002,3.64,1.08,3.7968407920000002,0.0,-0.002,0.002,2.8200000000000003,-0.54,2.8712366674
2019-05-09 00:00:00,0.0,-0.001,0.001,3.4,0.96,3.5329307947,0.0,-0.001,0.001,2.64,-0.48,2.683281573
2019-05-09 00:30:00,0.0,-0.001,0.001,3.4,0.96,3.5329307947,0.0,-0.001,0.001,2.64,-0.44,2.6764155133000003
2019-05-09 01:00:00,0.001,-0.003,0.0031622777,3.34,0.96,3.4752266113,0.001,-0.003,0.0031622777,2.56,-0.44,2.5975372952
2019-05-09 01:30:00,0.002,0.001,0.0022360680000000003,3.58,0.96,3.7064808107,0.002,0.001,0.0022360680000000003,2.7,-0.5,2.7459060435
2019-05-09 02:00:00,0.011,-0.009000000000000001,0.0142126704,4.06,1.04,4.1910857782,0.011,-0.009000000000000001,0.0142126704,2.98,-0.54,3.028530997
2019-05-09 02:30:00,0.052000000000000005,-0.032,0.061057350100000005,4.16,1.1,4.3029757145,0.052000000000000005,-0.032,0.061057350100000005,2.98,-0.5,3.0216551756
2019-05-09 03:00:00,0.11,-0.035,0.1154339638,3.9,1.02,4.0311784877,0.11,-0.035,0.1154339638,2.68,-0.56,2.7378823934
2019-05-09 03:30:00,0.15,-0.04,0.155241747,3.86,1.02,3.9924929555,0.15,-0.04,0.155241747,2.56,-0.56,2.6205342967
2019-05-09 04:00:00,0.304,-0.078,0.31384709650000003,3.86,1.12,4.0192039013,0.304,-0.078,0.31384709650000003,2.46,-0.5,2.510298787
2019-05-09 04:30:00,0.459,-0.132,0.4776033919,3.68,1.1400000000000001,3.8525316352,0.459,-0.132,0.4776033919,2.2,-0.46,2.2475764726
2019-05-09 05:00:00,0.439,-0.122,0.4556369169,3.6,1.1400000000000001,3.7761885546,0.439,-0.122,0.4556369169,2.14,-0.46,2.1888809927
2019-05-09 05:30:00,0.383,-0.108,0.39793592450000004,3.52,1.1400000000000001,3.7,0.383,-0.108,0.39793592450000004,2.08,-0.44,2.1260291625
2019-05-09 06:00:00,0.381,-0.116,0.398267498,3.52,1.2,3.7189245757,0.381,-0.116,0.398267498,2.12,-0.38,2.1537873618
2019-05-09 06:30:00,0.439,-0.131,0.4581288028,3.88,1.28,4.0856823176,0.439,-0.131,0.4581288028,2.38,-0.28,2.3964139876
2019-05-09 07:00:00,0.446,-0.132,0.4651236395,4.02,1.06,4.1574030355,0.446,-0.132,0.4651236395,2.84,0.1,2.841760018
2019-05-09 07:30:00,0.393,-0.111,0.4083748278,4.54,0.98,4.6445667182,0.393,-0.111,0.4083748278,3.52,0.4,3.5426543721
2019-05-09 08:00:00,0.467,-0.123,0.48292649540000004,4.64,0.98,4.7423622806,0.467,-0.123,0.48292649540000004,3.62,0.54,3.6600546444
2019-05-09 08:30:00,0.505,-0.139,0.5237804884,4.48,1.02,4.5946490617,0.505,-0.139,0.5237804884,3.44,0.6000000000000001,3.4919335618
2019-05-09 09:00:00,0.486,-0.131,0.5033458056,4.12,0.96,4.2303664144,0.486,-0.131,0.5033458056,3.2,0.6000000000000001,3.2557641192
2019-05-09 09:30:00,0.467,-0.132,0.4852968164,4.08,0.96,4.1914198072,0.467,-0.132,0.4852968164,3.14,0.54,3.1860947883
2019-05-09 10:00:00,0.40900000000000003,-0.112,0.42405777910000003,4.2,0.92,4.299581375,0.40900000000000003,-0.112,0.42405777910000003,3.14,0.54,3.1860947883
2019-05-09 10:30:00,0.383,-0.10400000000000001,0.39686899600000003,4.1,0.8,4.1773197148,0.383,-0.10400000000000001,0.39686899600000003,3.3,0.6000000000000001,3.3541019662
2019-05-09 11:00:00,0.441,-0.11800000000000001,0.4565139647,3.92,0.9,4.0219895574,0.441,-0.11800000000000001,0.4565139647,3.04,0.48,3.0776614499
2019-05-09 11:30:00,0.482,-0.127,0.4984505994,3.4,1.4,3.6769552622,0.482,-0.127,0.4984505994,2.88,-0.12,2.8824989159000003
2019-05-09 12:00:00,0.538,-0.14200000000000002,0.5564242985,3.0,1.22,3.2385799357,0.538,-0.14200000000000002,0.5564242985,3.18,0.26,3.1906112267
2019-05-09 12:30:00,0.51,-0.129,0.5260617834,3.0,0.68,3.0761014288,0.51,-0.129,0.5260617834,3.18,0.76,3.2695565449
2019-05-09 13:00:00,0.47600000000000003,-0.124,0.49188616570000004,2.96,0.84,3.0768815382,0.47600000000000003,-0.124,0.49188616570000004,3.46,0.6000000000000001,3.5116377945
2019-05-09 13:30:00,0.437,-0.111,0.4508769233,2.7,1.3,2.9966648128,0.437,-0.111,0.4508769233,3.08,-0.24,3.0893364983
2019-05-09 14:00:00,0.387,-0.094,0.39825243250000003,3.26,1.4,3.5479007878,0.387,-0.094,0.39825243250000003,3.12,-0.14,3.1231394461
2019-05-09 14:30:00,0.353,-0.093,0.3650452027,3.2,1.4,3.4928498393,0.353,-0.093,0.3650452027,3.38,-0.12,3.3821295067
2019-05-09 15:00:00,0.295,-0.07200000000000001,0.3036593486,2.66,1.3,2.9606755986,0.295,-0.07200000000000001,0.3036593486,3.64,-0.02,3.6400549446
2019-05-09 15:30:00,0.28500000000000003,-0.075,0.2947032406,2.8200000000000003,1.3,3.1052214092,0.28500000000000003,-0.075,0.2947032406,3.64,0.02,3.6400549446
2019-05-09 16:00:00,0.269,-0.082,0.281220554,2.38,1.38,2.7511452161000003,0.269,-0.082,0.281220554,4.1,0.02,4.1000487802
2019-05-09 16:30:00,0.229,-0.07200000000000001,0.2400520777,3.44,1.42,3.7215588132,0.229,-0.07200000000000001,0.2400520777,3.8,0.02,3.8000526312
2019-05-09 17:00:00,0.215,-0.067,0.2251976909,3.7,1.62,4.0391088126,0.215,-0.067,0.2251976909,4.06,-0.16,4.0631514862
2019-05-09 17:30:00,0.188,-0.063,0.19827506150000002,3.92,1.34,4.1427044307,0.188,-0.063,0.19827506150000002,3.94,-0.16,3.9432473927
2019-05-09 18:00:00,0.243,-0.069,0.2526064132,3.92,1.3,4.1299394669,0.243,-0.069,0.2526064132,3.7,-0.16,3.7034578437
2019-05-09 18:30:00,0.225,-0.061,0.2331222855,4.04,1.3,4.24400754,0.225,-0.061,0.2331222855,3.74,-0.16,3.7434208954
2019-05-09 19:00:00,0.277,-0.08,0.2883210017,4.14,1.28,4.3333589743,0.277,-0.08,0.2883210017,3.8,-0.2,3.8052595181
2019-05-09 19:30:00,0.169,-0.044,0.17463390280000002,4.28,1.1400000000000001,4.4292211505,0.169,-0.044,0.17463390280000002,3.74,-0.32,3.7536648758
2019-05-09 20:00:00,0.093,-0.171,0.19465353840000002,4.32,1.12,4.4628242179,0.093,-0.171,0.19465353840000002,3.8,-0.38,3.818952736
2019-05-09 20:30:00,0.047,-0.018000000000000002,0.0503289181,4.32,1.04,4.4434221046,0.047,-0.018000000000000002,0.0503289181,3.8,-0.42,3.8231400707
2019-05-09 21:00:00,0.046,-0.028,0.0538516481,4.32,1.04,4.4434221046,0.046,-0.028,0.0538516481,3.7800000000000002,-0.42,3.803261758
2019-05-09 21:30:00,0.035,-0.039,0.052402290000000004,4.22,0.36,4.2353276142,0.035,-0.039,0.052402290000000004,3.92,0.30000000000000004,3.9314628321000002
2019-05-09 22:00:00,0.029,-0.026000000000000002,0.0389486842,4.06,0.22,4.0659562221,0.029,-0.026000000000000002,0.0389486842,3.8200000000000003,0.36,3.8369258528
2019-05-09 22:30:00,0.021,-0.029,0.035805027600000004,3.8,0.22,3.8063630936,0.021,-0.029,0.035805027600000004,3.6,0.4,3.6221540553000002
2019-05-09 23:00:00,0.041,-0.038,0.055901699400000004,3.5,0.18,3.5046255149,0.041,-0.038,0.055901699400000004,3.34,0.4,3.3638668226
2019-05-09 23:30:00,0.024,-0.041,0.0475078941,3.34,0.8200000000000001,3.4391859502,0.024,-0.041,0.0475078941,2.9,-0.28,2.9134858846
2019-05-10 00:00:00,0.029,-0.041,0.0502195181,3.2800000000000002,0.98,3.4232732874,0.029,-0.041,0.0502195181,2.8,-0.44,2.8343605981
2019-05-10 00:30:00,0.025,-0.023,0.0339705755,3.22,0.98,3.3658282784,0.025,-0.023,0.0339705755,2.76,-0.4,2.7888348821999998
2019-05-10 01:00:00,0.032,-0.027,0.0418688428,3.14,0.98,3.2893768407,0.032,-0.027,0.0418688428,2.66,-0.4,2.6899070616
2019-05-10 01:30:00,0.034,-0.024,0.0416173041,3.38,0.88,3.4926780556,0.034,-0.024,0.0416173041,2.86,-0.4,2.8878365605000003
2019-05-10 02:00:00,0.047,-0.025,0.0532353266,3.64,0.84,3.735665938,0.047,-0.025,0.0532353266,3.04,-0.44,3.0716770664
2019-05-10 02:30:00,0.033,-0.023,0.040224370700000005,3.9,0.88,3.9980495245,0.033,-0.023,0.040224370700000005,3.2800000000000002,-0.4,3.3043002285
2019-05-10 03:00:00,0.048,-0.026000000000000002,0.0545893763,3.7800000000000002,0.88,3.8810823233000002,0.048,-0.026000000000000002,0.0545893763,3.18,-0.4,3.2050585018
2019-05-10 03:30:00,0.08600000000000001,-0.034,0.09247702420000001,3.56,0.88,3.6671514831,0.08600000000000001,-0.034,0.09247702420000001,2.94,-0.4,2.9670861127
2019-05-10 04:00:00,0.091,-0.034,0.0971442227,3.6,0.88,3.705995143,0.091,-0.034,0.0971442227,3.0,-0.4,3.0265491901
2019-05-10 04:30:00,0.089,-0.035,0.09563472170000001,3.6,0.88,3.705995143,0.089,-0.035,0.09563472170000001,3.0,-0.4,3.0265491901
2019-05-10 05:00:00,0.093,-0.035,0.0993680029,3.6,0.88,3.705995143,0.093,-0.035,0.0993680029,3.0,-0.4,3.0265491901
2019-05-10 05:30:00,0.098,-0.04,0.10584894900000001,3.6,0.92,3.7156964354,0.098,-0.04,0.10584894900000001,3.06,-0.34,3.078830947
2019-05-10 06:00:00,0.097,-0.046,0.1073545528,3.74,0.96,3.8612433231,0.097,-0.046,0.1073545528,3.14,-0.32,3.1562636138
2019-05-10 06:30:00,0.082,-0.041,0.0916787871,3.9,0.56,3.94,0.082,-0.041,0.0916787871,3.5,0.22,3.5069074695999998
2019-05-10 07:00:00,0.098,-0.045,0.1078378412,4.2,1.24,4.3792236755000005,0.098,-0.045,0.1078378412,3.66,-0.22,3.6666060601
2019-05-10 07:30:00,0.09,-0.044,0.1001798383,4.64,0.86,4.7190253231,0.09,-0.044,0.1001798383,4.38,0.52,4.4107595718
2019-05-10 08:00:00,0.101,-0.036000000000000004,0.10722406450000001,4.5600000000000005,0.72,4.6164921748,0.101,-0.036000000000000004,0.10722406450000001,4.52,0.74,4.5801746692
2019-05-10 08:30:00,0.065,-0.022,0.0686221539,4.4,0.68,4.4522353936,0.065,-0.022,0.0686221539,4.48,0.84,4.5580697669
2019-05-10 09:00:00,0.11,-0.046,0.1192308685,4.08,0.64,4.1298910397,0.11,-0.046,0.1192308685,4.12,0.84,4.2047592083
2019-05-10 09:30:00,0.233,-0.057,0.23987079860000002,3.74,0.64,3.7943642419,0.233,-0.057,0.23987079860000002,3.92,0.84,4.0089898977
2019-05-10 10:00:00,0.243,-0.059000000000000004,0.2500599928,3.4,0.62,3.456067129,0.243,-0.059000000000000004,0.2500599928,3.68,0.84,3.7746523019
2019-05-10 10:30:00,0.267,-0.065,0.2747981077,3.24,0.56,3.2880389292,0.267,-0.065,0.2747981077,3.6,0.78,3.6835309148
2019-05-10 11:00:00,0.297,-0.074,0.3060800549,3.48,0.56,3.5247694960000002,0.297,-0.074,0.3060800549,3.54,0.74,3.6165176621
2019-05-10 11:30:00,0.157,-0.035,0.160853971,3.8,0.5,3.8327535793000003,0.157,-0.035,0.160853971,4.08,0.7000000000000001,4.1396135085
2019-05-10 12:00:00,0.037,-0.02,0.0420594817,4.0,0.5,4.0311288741,0.037,-0.02,0.0420594817,3.9,0.7000000000000001,3.9623225511999998
2019-05-10 12:30:00,0.091,-0.038,0.0986154146,4.16,0.54,4.1949016675,0.091,-0.038,0.0986154146,4.0,0.72,4.0642834547
2019-05-10 13:00:00,0.088,-0.04,0.0966643678,3.98,0.72,4.0446013401,0.088,-0.04,0.0966643678,4.0,0.46,4.0263631232
2019-05-10 13:30:00,0.054,-0.029,0.0612943717,3.62,1.16,3.8013155617,0.054,-0.029,0.0612943717,3.7800000000000002,-0.24,3.7876113845
2019-05-10 14:00:00,0.04,-0.007,0.040607881000000005,4.0,1.34,4.2184831397,0.04,-0.007,0.040607881000000005,3.92,-0.08,3.9208162415
2019-05-10 14:30:00,0.036000000000000004,-0.008,0.0368781778,3.58,1.3,3.8087268214,0.036000000000000004,-0.008,0.0368781778,3.7199999999999998,-0.08,3.7208601156
2019-05-10 15:00:00,0.054,-0.027,0.0603738354,3.42,1.2,3.6244171945,0.054,-0.027,0.0603738354,3.64,-0.06,3.6404944719
2019-05-10 15:30:00,0.047,-0.016,0.0496487663,3.42,1.24,3.6378565117,0.047,-0.016,0.0496487663,3.76,-0.06,3.7604786929
2019-05-10 16:00:00,0.051000000000000004,-0.036000000000000004,0.0624259561,3.54,1.24,3.750893227,0.051000000000000004,-0.036000000000000004,0.0624259561,3.6,-0.02,3.6000555551
2019-05-10 16:30:00,0.07100000000000001,-0.043000000000000003,0.0830060239,3.7,1.24,3.9022557579,0.07100000000000001,-0.043000000000000003,0.0830060239,3.56,-0.02,3.5600561793
2019-05-10 17:00:00,0.033,-0.024,0.0408044115,4.36,1.3,4.5496813075,0.033,-0.024,0.0408044115,4.18,-0.02,4.1800478466
2019-05-10 17:30:00,0.009000000000000001,-0.015,0.0174928557,4.1,1.24,4.2834098566,0.009000000000000001,-0.015,0.0174928557,3.84,-0.06,3.8404687214
2019-05-10 18:00:00,0.004,-0.006,0.007211102600000001,4.3,1.18,4.4589684906,0.004,-0.006,0.007211102600000001,3.96,-0.12,3.9618177646
2019-05-10 18:30:00,0.008,-0.005,0.0094339811,4.3,1.16,4.4537175483,0.008,-0.005,0.0094339811,3.98,-0.16,3.9832147821
2019-05-10 19:00:00,0.01,-0.005,0.0111803399,4.02,1.12,4.1731043601,0.01,-0.005,0.0111803399,3.7800000000000002,-0.2,3.7852873075
2019-05-10 19:30:00,0.008,-0.006,0.01,4.02,1.06,4.1574030355,0.008,-0.006,0.01,3.66,-0.26,3.6692233511
2019-05-10 20:00:00,0.005,-0.009000000000000001,0.0102956301,4.08,1.06,4.2154477817,0.005,-0.009000000000000001,0.0102956301,3.62,-0.26,3.6293250061
2019-05-10 20:30:00,0.004,-0.008,0.0089442719,3.84,0.92,3.9486706624,0.004,-0.008,0.0089442719,3.4,-0.36,3.4190057034
2019-05-10 21:00:00,0.01,-0.009000000000000001,0.013453624,3.9,0.92,4.0070437981,0.01,-0.009000000000000001,0.013453624,3.4,-0.4,3.4234485537
2019-05-10 21:30:00,0.01,-0.008,0.0128062485,3.94,0.9,4.0414848756,0.01,-0.008,0.0128062485,3.44,-0.4,3.4631777315
2019-05-10 22:00:00,0.005,0.0,0.005,3.84,0.86,3.9351238862,0.005,0.0,0.005,3.34,-0.4,3.3638668226
2019-05-10 22:30:00,0.006,0.002,0.0063245553000000005,3.74,0.86,3.8376034188,0.006,0.002,0.0063245553000000005,3.24,-0.4,3.2645979844
2019-05-10 23:00:00,0.013000000000000001,-0.006,0.014317821100000001,3.38,0.86,3.4876926470000003,0.013000000000000001,-0.006,0.014317821100000001,2.9,-0.4,2.9274562337
2019-05-10 23:30:00,0.015,-0.009000000000000001,0.0174928557,3.18,0.9,3.3049054449,0.015,-0.009000000000000001,0.0174928557,2.74,-0.4,2.769043156
2019-05-11 00:00:00,0.02,-0.021,0.029,2.88,0.9,3.0173498306,0.02,-0.021,0.029,2.46,-0.44,2.4990398155999998
2019-05-11 00:30:00,0.004,0.0,0.004,2.7800000000000002,0.9,2.9220540721,0.004,0.0,0.004,2.4,-0.46,2.4436857408
2019-05-11 01:00:00,0.005,0.002,0.0053851648,2.92,0.9,3.0555523232,0.005,0.002,0.0053851648,2.48,-0.46,2.5223005372
2019-05-11 01:30:00,0.007,-0.005,0.0086023253,3.42,0.9,3.5364388868,0.007,-0.005,0.0086023253,2.9,-0.4,2.9274562337
2019-05-11 02:00:00,0.011,0.002,0.0111803399,3.88,0.88,3.9785424467,0.011,0.002,0.0111803399,3.22,-0.44,3.249923076
2019-05-11 02:30:00,0.012,0.003,0.0123693169,3.88,0.84,3.9698866483,0.012,0.003,0.0123693169,3.22,-0.48,3.2555798255
2019-05-11 03:00:00,0.029,-0.015,0.0326496554,3.8200000000000003,0.86,3.9156097865,0.029,-0.015,0.0326496554,3.16,-0.42,3.1877892026
2019-05-11 03:30:00,0.032,-0.024,0.04,3.68,0.86,3.7791533443,0.032,-0.024,0.04,3.06,-0.42,3.0886890423
2019-05-11 04:00:00,0.033,-0.027,0.0426380112,3.76,0.86,3.8570973542,0.033,-0.027,0.0426380112,3.12,-0.42,3.1481423094
2019-05-11 04:30:00,0.035,-0.021,0.0408166633,3.52,0.86,3.6235341864,0.035,-0.021,0.0408166633,2.88,-0.42,2.9104638806
2019-05-11 05:00:00,0.034,-0.004,0.0342344855,3.7,0.92,3.8126631113,0.034,-0.004,0.0342344855,3.06,-0.4,3.0860330523
2019-05-11 05:30:00,0.045,-0.02,0.049244289000000004,3.7,0.92,3.8126631113,0.045,-0.02,0.049244289000000004,3.06,-0.36,3.0811036984
2019-05-11 06:00:00,0.055,-0.037,0.0662872537,3.64,0.96,3.7644654335,0.055,-0.037,0.0662872537,3.02,-0.32,3.0369063206
2019-05-11 06:30:00,0.067,-0.037,0.0765375725,3.88,1.02,4.011832499,0.067,-0.037,0.0765375725,3.2800000000000002,-0.28,3.2919295254
2019-05-11 07:00:00,0.073,-0.037,0.0818413099,4.1,1.1,4.2449970554,0.073,-0.037,0.0818413099,3.48,-0.22,3.4869470888
2019-05-11 07:30:00,0.083,-0.038,0.0912852672,4.12,1.1400000000000001,4.2748099373,0.083,-0.038,0.0912852672,3.58,-0.18,3.5845222834
2019-05-11 08:00:00,0.107,-0.043000000000000003,0.1153169545,4.24,1.1400000000000001,4.3905808272,0.107,-0.043000000000000003,0.1153169545,3.7199999999999998,-0.16,3.7234392704
