Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-11 08:30:00,0.128,-0.044,0.1353513945,4.0,0.76,4.0715598976,0.128,-0.044,0.1353513945,3.84,0.30000000000000004,3.851700923
2019-05-11 09:00:00,0.196,-0.061,0.20527298900000002,3.8,0.38,3.818952736,0.196,-0.061,0.20527298900000002,3.7800000000000002,0.68,3.8406770237
2019-05-11 09:30:00,0.279,-0.068,0.2871671987,3.7,0.38,3.7194623267,0.279,-0.068,0.2871671987,3.64,0.68,3.7029717795
2019-05-11 10:00:00,0.271,-0.063,0.2782265264,3.3,0.34,3.3174689147,0.271,-0.063,0.2782265264,3.6,0.68,3.6636593727999998
2019-05-11 10:30:00,0.342,-0.079,0.35100569800000003,3.22,0.34,3.2379005544,0.342,-0.079,0.35100569800000003,3.34,0.68,3.4085187399
2019-05-11 11:00:00,0.335,-0.07200000000000001,0.3426499672,2.86,0.30000000000000004,2.8756912213,0.335,-0.07200000000000001,0.3426499672,3.16,0.68,3.2323366161
2019-05-11 11:30:00,0.337,-0.075,0.3452448407,2.96,0.30000000000000004,2.975163861,0.337,-0.075,0.3452448407,3.16,0.68,3.2323366161
2019-05-11 12:00:00,0.341,-0.078,0.3498070897,2.7,0.30000000000000004,2.7166155414,0.341,-0.078,0.3498070897,3.02,0.68,3.0956097945
2019-05-11 12:30:00,0.399,-0.094,0.4099231635,2.64,0.28,2.6548069610000002,0.399,-0.094,0.4099231635,3.02,0.68,3.0956097945
2019-05-11 13:00:00,0.329,-0.076,0.3376640342,2.68,0.28,2.6945871669,0.329,-0.076,0.3376640342,2.96,0.68,3.0371038836
2019-05-11 13:30:00,0.302,-0.07200000000000001,0.31046416860000003,2.44,0.7000000000000001,2.5384247084,0.302,-0.07200000000000001,0.31046416860000003,2.6,0.08,2.6012304781
2019-05-11 14:00:00,0.315,-0.077,0.324274575,2.7199999999999998,1.0,2.8979993099,0.315,-0.077,0.324274575,2.66,-0.14,2.6636816627
2019-05-11 14:30:00,0.426,-0.105,0.438749359,2.44,0.96,2.6220602587,0.426,-0.105,0.438749359,2.46,-0.14,2.4639805194
2019-05-11 15:00:00,0.516,-0.131,0.5323692328,2.52,1.06,2.7338617375,0.516,-0.131,0.5323692328,2.6,-0.1,2.6019223663
2019-05-11 15:30:00,0.548,-0.145,0.566858889,2.32,1.12,2.5761987501,0.548,-0.145,0.566858889,2.42,-0.1,2.4220652344999998
2019-05-11 16:00:00,0.5640000000000001,-0.159,0.5859837882,2.32,1.18,2.6028445977,0.5640000000000001,-0.159,0.5859837882,2.36,-0.04,2.3603389587
2019-05-11 16:30:00,0.487,-0.139,0.5064484179000001,2.62,1.24,2.8986203615,0.487,-0.139,0.5064484179000001,2.58,-0.04,2.5803100589
2019-05-11 17:00:00,0.441,-0.126,0.45864692300000004,2.68,1.24,2.952964612,0.441,-0.126,0.45864692300000004,2.62,-0.04,2.6203053257
2019-05-11 17:30:00,0.454,-0.125,0.47089383090000003,3.16,1.24,3.3945839214999998,0.454,-0.125,0.47089383090000003,3.0,-0.04,3.0002666548
2019-05-11 18:00:00,0.391,-0.099,0.4033385675,3.74,1.24,3.9402030405,0.391,-0.099,0.4033385675,3.4,-0.04,3.400235286
2019-05-11 18:30:00,0.354,-0.08700000000000001,0.364533949,3.88,0.9,3.9830139342,0.354,-0.08700000000000001,0.364533949,3.6,0.24,3.6079911308
2019-05-11 19:00:00,0.295,-0.074,0.3041397705,3.9,0.34,3.9147924594,0.295,-0.074,0.3041397705,3.74,0.6000000000000001,3.7878225935
2019-05-11 19:30:00,0.217,-0.062,0.2256834066,3.98,1.04,4.1136358614,0.217,-0.062,0.2256834066,3.5,-0.22,3.5069074695999998
2019-05-11 20:00:00,0.147,-0.04,0.1523450032,4.08,1.04,4.2104631574,0.147,-0.04,0.1523450032,3.5,-0.4,3.5227829908
2019-05-11 20:30:00,0.054,-0.022,0.0583095189,4.12,1.0,4.2396226247,0.054,-0.022,0.0583095189,3.56,-0.46,3.5895960776
2019-05-11 21:00:00,0.046,-0.026000000000000002,0.0528393793,4.2,1.0,4.317406629,0.046,-0.026000000000000002,0.0528393793,3.64,-0.48,3.6715119501
2019-05-11 21:30:00,0.095,-0.038,0.1023181313,4.26,1.08,4.3947696185,0.095,-0.038,0.1023181313,3.64,-0.44,3.6664969658
2019-05-11 22:00:00,0.115,-0.041,0.1220901306,4.08,1.08,4.2205212948,0.115,-0.041,0.1220901306,3.44,-0.4,3.4631777315
2019-05-11 22:30:00,0.057,-0.022,0.061098281500000004,4.16,1.08,4.2979064671,0.057,-0.022,0.061098281500000004,3.54,-0.4,3.5625271929
2019-05-11 23:00:00,0.018000000000000002,-0.001,0.0180277564,3.88,1.0,4.0067942298,0.018000000000000002,-0.001,0.0180277564,3.32,-0.4,3.3440095694
2019-05-11 23:30:00,0.023,-0.007,0.024041630600000002,3.58,0.96,3.7064808107,0.023,-0.007,0.024041630600000002,3.04,-0.46,3.0746056658
2019-05-12 00:00:00,0.03,-0.012,0.0323109888,3.46,0.96,3.5907102362,0.03,-0.012,0.0323109888,2.94,-0.46,2.9757688082
2019-05-12 00:30:00,0.013000000000000001,0.0,0.013000000000000001,3.34,0.92,3.4643902782,0.013000000000000001,0.0,0.013000000000000001,2.8200000000000003,-0.46,2.8572714257
2019-05-12 01:00:00,0.009000000000000001,-0.002,0.009219544500000001,3.34,0.86,3.4489418667000002,0.009000000000000001,-0.002,0.009219544500000001,2.8200000000000003,-0.42,2.8511050489
2019-05-12 01:30:00,0.005,-0.003,0.0058309519,3.48,0.86,3.5846896658,0.005,-0.003,0.0058309519,2.94,-0.42,2.969848481
2019-05-12 02:00:00,0.004,-0.018000000000000002,0.0184390889,3.96,0.86,4.0523079843,0.004,-0.018000000000000002,0.0184390889,3.32,-0.42,3.346460817
2019-05-12 02:30:00,0.007,0.0,0.007,3.96,0.86,4.0523079843,0.007,0.0,0.007,3.3,-0.48,3.3347263756
2019-05-12 03:00:00,0.012,0.002,0.012165525100000001,3.88,0.8200000000000001,3.9657029642,0.012,0.002,0.012165525100000001,3.24,-0.48,3.2753625753
2019-05-12 03:30:00,0.01,0.003,0.0104403065,3.7800000000000002,0.8200000000000001,3.8679193373,0.01,0.003,0.0104403065,3.18,-0.44,3.2102959365
2019-05-12 04:00:00,0.005,0.001,0.0050990195,3.8200000000000003,0.86,3.9156097865,0.005,0.001,0.0050990195,3.2,-0.44,3.2301083573
2019-05-12 04:30:00,0.001,-0.001,0.0014142136,3.7199999999999998,0.86,3.818114718,0.001,-0.001,0.0014142136,3.12,-0.44,3.1508728949
2019-05-12 05:00:00,0.0,-0.002,0.002,3.7199999999999998,0.86,3.818114718,0.0,-0.002,0.002,3.12,-0.44,3.1508728949
2019-05-12 05:30:00,0.0,-0.007,0.007,3.7199999999999998,0.86,3.818114718,0.0,-0.007,0.007,3.16,-0.4,3.1852158483
2019-05-12 06:00:00,0.0,-0.011,0.011,3.42,0.86,3.5264713241,0.0,-0.011,0.011,2.9,-0.4,2.9274562337
2019-05-12 06:30:00,0.002,-0.011,0.0111803399,3.56,0.98,3.6924246776,0.002,-0.011,0.0111803399,3.04,-0.30000000000000004,3.0547667669
2019-05-12 07:00:00,0.001,-0.011,0.011045361,3.8,1.1400000000000001,3.9673164734,0.001,-0.011,0.011045361,3.3,-0.28,3.3118574849
2019-05-12 07:30:00,0.0,-0.008,0.008,3.7800000000000002,1.1400000000000001,3.9481641303,0.0,-0.008,0.008,3.34,-0.32,3.3552943239
2019-05-12 08:00:00,0.002,0.001,0.0022360680000000003,3.8200000000000003,1.1400000000000001,3.9864771415,0.002,0.001,0.0022360680000000003,3.46,-0.32,3.4747661792
2019-05-12 08:30:00,0.009000000000000001,-0.005,0.0102956301,3.54,1.1400000000000001,3.7190321322,0.009000000000000001,-0.005,0.0102956301,3.26,-0.32,3.2756678708
2019-05-12 09:00:00,0.022,-0.004,0.0223606798,3.3,1.04,3.46,0.022,-0.004,0.0223606798,3.16,-0.36,3.1804402211
2019-05-12 09:30:00,0.031,-0.002,0.031064449100000002,3.06,1.04,3.2319034639,0.031,-0.002,0.031064449100000002,3.04,-0.36,3.0612415782
2019-05-12 10:00:00,0.046,-0.01,0.0470744092,2.7800000000000002,1.02,2.9612159665,0.046,-0.01,0.0470744092,2.88,-0.36,2.9024127894
2019-05-12 10:30:00,0.053,-0.011,0.0541294744,2.7800000000000002,1.02,2.9612159665,0.053,-0.011,0.0541294744,2.98,-0.32,2.9971319624
2019-05-12 11:00:00,0.064,-0.014,0.0655133574,2.5,1.02,2.7000740731,0.064,-0.014,0.0655133574,2.7,-0.34,2.7213232076000002
2019-05-12 11:30:00,0.075,-0.016,0.0766876783,2.5,1.04,2.7076927448,0.075,-0.016,0.0766876783,2.76,-0.30000000000000004,2.7762564723
2019-05-12 12:00:00,0.075,-0.016,0.0766876783,2.38,0.96,2.5663203230000002,0.075,-0.016,0.0766876783,2.64,-0.26,2.652772135
2019-05-12 12:30:00,0.08700000000000001,-0.02,0.0892692556,2.38,0.96,2.5663203230000002,0.08700000000000001,-0.02,0.0892692556,2.64,-0.24,2.6508866441
2019-05-12 13:00:00,0.081,-0.019,0.08319855770000001,2.2800000000000002,0.96,2.4738633754,0.081,-0.019,0.08319855770000001,2.54,-0.24,2.5513133873
2019-05-12 13:30:00,0.088,-0.012,0.0888144132,2.2800000000000002,0.96,2.4738633754,0.088,-0.012,0.0888144132,2.54,-0.24,2.5513133873
2019-05-12 14:00:00,0.074,-0.013000000000000001,0.075133215,2.32,0.96,2.5107767722,0.074,-0.013000000000000001,0.075133215,2.56,-0.24,2.5712253888000003
2019-05-12 14:30:00,0.076,-0.015,0.0774661216,2.4,0.96,2.5848791074,0.076,-0.015,0.0774661216,2.64,-0.24,2.6508866441
2019-05-12 15:00:00,0.083,-0.021,0.0856154192,2.36,0.92,2.5329824318,0.083,-0.021,0.0856154192,2.6,-0.28,2.6150334606
2019-05-12 15:30:00,0.08700000000000001,-0.032,0.0926984358,2.48,0.96,2.6593232222000003,0.08700000000000001,-0.032,0.0926984358,2.7,-0.28,2.7144796923000003
2019-05-12 16:00:00,0.07,-0.037,0.07917701690000001,2.56,1.02,2.7557213212000002,0.07,-0.037,0.07917701690000001,2.76,-0.22,2.7687542325
2019-05-12 16:30:00,0.07200000000000001,-0.031,0.07839005040000001,2.92,1.1,3.1203204964,0.07200000000000001,-0.031,0.07839005040000001,3.04,-0.18,3.0453242849
2019-05-12 17:00:00,0.044,-0.033,0.055,3.32,1.1,3.4974848105,0.044,-0.033,0.055,3.24,-0.18,3.2449961479000002
2019-05-12 17:30:00,0.035,-0.018000000000000002,0.0393573373,3.76,1.16,3.9348697564,0.035,-0.018000000000000002,0.0393573373,3.66,-0.14,3.6626766169
2019-05-12 18:00:00,0.018000000000000002,-0.009000000000000001,0.0201246118,4.06,1.16,4.2224637358,0.018000000000000002,-0.009000000000000001,0.0201246118,3.88,-0.18,3.8841730137
2019-05-12 18:30:00,0.016,-0.01,0.0188679623,4.06,1.1,4.2063761125,0.016,-0.01,0.0188679623,3.88,-0.2,3.8851512197
2019-05-12 19:00:00,0.014,-0.012,0.0184390889,4.06,1.06,4.1960934213,0.014,-0.012,0.0184390889,3.8200000000000003,-0.2,3.8252320191
2019-05-12 19:30:00,0.006,-0.008,0.01,4.06,0.96,4.1719539787,0.006,-0.008,0.01,3.76,-0.30000000000000004,3.7719490983
2019-05-12 20:00:00,0.001,-0.001,0.0014142136,4.06,0.96,4.1719539787,0.001,-0.001,0.0014142136,3.66,-0.36,3.677662301
2019-05-12 20:30:00,0.0,-0.003,0.003,3.98,0.88,4.0761256114,0.0,-0.003,0.003,3.58,-0.4,3.6022770576000003
2019-05-12 21:00:00,0.0,-0.002,0.002,4.1,0.88,4.1933757285,0.0,-0.002,0.002,3.68,-0.4,3.7016752964
2019-05-12 21:30:00,0.0,-0.002,0.002,4.08,0.88,4.1738231874,0.0,-0.002,0.002,3.64,-0.4,3.6619120689
2019-05-12 22:00:00,0.0,-0.001,0.001,3.96,0.88,4.0565995612,0.0,-0.001,0.001,3.5,-0.4,3.5227829908
2019-05-12 22:30:00,0.022,-0.005,0.0225610283,3.7,0.2,3.7054014627000003,0.022,-0.005,0.0225610283,3.42,0.2,3.425842962
2019-05-12 23:00:00,0.116,-0.039,0.122380554,3.32,0.06,3.3205421244,0.116,-0.039,0.122380554,3.08,0.42,3.1085044636
2019-05-12 23:30:00,0.149,-0.049,0.1568502471,3.08,0.06,3.0805843601,0.149,-0.049,0.1568502471,2.86,0.42,2.8906746617
2019-05-13 00:00:00,0.152,-0.049,0.15970284910000002,2.86,0.06,2.8606293014,0.152,-0.049,0.15970284910000002,2.64,0.42,2.6732003292
2019-05-13 00:30:00,0.171,-0.055,0.1796273921,2.74,0.06,2.7406568556,0.171,-0.055,0.1796273921,2.52,0.46,2.5616400996
2019-05-13 01:00:00,0.196,-0.061,0.20527298900000002,2.84,0.06,2.8406337321,0.196,-0.061,0.20527298900000002,2.58,0.48,2.6242713274
2019-05-13 01:30:00,0.217,-0.07200000000000001,0.22863289350000002,3.0,0.1,3.001666204,0.217,-0.07200000000000001,0.22863289350000002,2.7,0.48,2.7423347717
2019-05-13 02:00:00,0.24,-0.074,0.251149358,3.2800000000000002,0.1,3.2815240362,0.24,-0.074,0.251149358,2.9,0.44,2.9331893904
2019-05-13 02:30:00,0.26,-0.079,0.2717370052,3.2800000000000002,0.1,3.2815240362,0.26,-0.079,0.2717370052,2.9,0.44,2.9331893904
2019-05-13 03:00:00,0.26,-0.082,0.2726242836,3.2,0.1,3.2015621187,0.26,-0.082,0.2726242836,2.8200000000000003,0.44,2.8541198293
2019-05-13 03:30:00,0.293,-0.094,0.3077092784,3.26,0.16,3.2639240187,0.293,-0.094,0.3077092784,2.8200000000000003,0.5,2.8639832402
2019-05-13 04:00:00,0.31,-0.109,0.3286046257,3.14,0.12,3.142292157,0.31,-0.109,0.3286046257,2.7199999999999998,0.48,2.7620282403000003
2019-05-13 04:30:00,0.337,-0.105,0.3529787529,3.08,0.16,3.0841530442,0.337,-0.105,0.3529787529,2.64,0.5,2.6869313352
2019-05-13 05:00:00,0.372,-0.105,0.3865346039,2.98,0.16,2.9842922109,0.372,-0.105,0.3865346039,2.52,0.5,2.5691243644
2019-05-13 05:30:00,0.378,-0.108,0.393125934,2.98,0.16,2.9842922109,0.378,-0.108,0.393125934,2.52,0.5,2.5691243644
2019-05-13 06:00:00,0.334,-0.094,0.3469755035,3.32,0.28,3.3317863077,0.334,-0.094,0.3469755035,2.86,0.6000000000000001,2.9222593998
2019-05-13 06:30:00,0.358,-0.108,0.37393582340000003,3.48,0.34,3.4965697476,0.358,-0.108,0.37393582340000003,3.04,0.6000000000000001,3.0986448651
2019-05-13 07:00:00,0.362,-0.11,0.378343759,3.76,0.42,3.783384728,0.362,-0.11,0.378343759,3.38,0.68,3.4477238869
2019-05-13 07:30:00,0.271,-0.084,0.28371993230000003,4.24,1.3599999999999999,4.4527744160000005,0.271,-0.084,0.28371993230000003,3.6,-0.08,3.6008887792
2019-05-13 08:00:00,0.272,-0.069,0.2806153952,4.42,1.44,4.6486557197,0.272,-0.069,0.2806153952,3.92,0.0,3.92
2019-05-13 08:30:00,0.189,-0.041,0.1933959669,4.3,1.4,4.5221676217999995,0.189,-0.041,0.1933959669,3.96,0.0,3.96
2019-05-13 09:00:00,0.11800000000000001,-0.043000000000000003,0.1255906047,3.98,1.34,4.1995237825,0.11800000000000001,-0.043000000000000003,0.1255906047,3.7800000000000002,-0.04,3.7802116343
2019-05-13 09:30:00,0.138,-0.047,0.1457840869,3.68,1.3,3.9028707383,0.138,-0.047,0.1457840869,3.64,-0.04,3.6402197736
2019-05-13 10:00:00,0.18,-0.055,0.18821530220000002,3.56,1.3,3.7899340364,0.18,-0.055,0.18821530220000002,3.56,-0.04,3.560224712
2019-05-13 10:30:00,0.156,-0.05,0.163816971,3.24,1.34,3.5061659972,0.156,-0.05,0.163816971,3.36,-0.04,3.3602380868
2019-05-13 11:00:00,0.16,-0.052000000000000005,0.1682379268,2.92,1.34,3.2127869522,0.16,-0.052000000000000005,0.1682379268,3.14,0.02,3.1400636936
2019-05-13 11:30:00,0.2,-0.058,0.2082402459,2.7800000000000002,1.34,3.0860978598,0.2,-0.058,0.2082402459,3.04,0.02,3.0400657888
2019-05-13 12:00:00,0.182,-0.045,0.1874806657,2.98,1.38,3.2840219244,0.182,-0.045,0.1874806657,3.16,0.06,3.1605695689
2019-05-13 12:30:00,0.19,-0.052000000000000005,0.19698730920000002,2.74,1.3599999999999999,3.0589540696,0.19,-0.052000000000000005,0.19698730920000002,2.98,0.06,2.9806039656000003
2019-05-13 13:00:00,0.186,-0.055,0.19396133640000002,2.8,1.3,3.0870698081,0.186,-0.055,0.19396133640000002,2.98,0.0,2.98
2019-05-13 13:30:00,0.189,-0.05,0.1955019181,2.4,1.02,2.6077576575,0.189,-0.05,0.1955019181,2.56,-0.12,2.5628109567
2019-05-13 14:00:00,0.162,-0.034,0.16552945360000001,2.64,1.16,2.88360885,0.162,-0.034,0.16552945360000001,2.8200000000000003,0.0,2.8200000000000003
2019-05-13 14:30:00,0.165,-0.04,0.1697792685,2.58,1.1400000000000001,2.8206382257,0.165,-0.04,0.1697792685,2.86,0.0,2.86
2019-05-13 15:00:00,0.147,-0.041,0.1526106156,2.62,1.2,2.8817355881,0.147,-0.041,0.1526106156,2.9,0.0,2.9
2019-05-13 15:30:00,0.136,-0.038,0.14120906490000001,2.62,1.26,2.9072323609,0.136,-0.038,0.14120906490000001,2.9,0.06,2.9006206232
2019-05-13 16:00:00,0.108,-0.045,0.117,2.8,1.18,3.0384864653,0.108,-0.045,0.117,3.08,-0.02,3.0800649344
2019-05-13 16:30:00,0.07200000000000001,-0.029,0.0776208735,2.98,1.18,3.2051209026,0.07200000000000001,-0.029,0.0776208735,3.2,-0.02,3.2000624994
2019-05-13 17:00:00,0.10400000000000001,-0.042,0.11216059910000001,3.04,0.86,3.1593037208,0.10400000000000001,-0.042,0.11216059910000001,3.32,0.4,3.3440095694
2019-05-13 17:30:00,0.098,-0.117,0.1526204442,3.2800000000000002,0.68,3.349746259,0.098,-0.117,0.1526204442,3.5,0.44,3.527548724
2019-05-13 18:00:00,0.064,0.497,0.5011037817,3.76,1.22,3.9529735643,0.064,0.497,0.5011037817,3.64,-0.06,3.6404944719
2019-05-13 18:30:00,0.048,-0.026000000000000002,0.0545893763,3.62,1.12,3.789300727,0.048,-0.026000000000000002,0.0545893763,3.44,-0.14,3.4428476586
2019-05-13 19:00:00,0.043000000000000003,-0.028,0.0513127664,3.7800000000000002,1.06,3.9258120179000002,0.043000000000000003,-0.028,0.0513127664,3.5,-0.2,3.5057096286
2019-05-13 19:30:00,0.028,-0.025,0.0375366488,3.7800000000000002,1.06,3.9258120179000002,0.028,-0.025,0.0375366488,3.4,-0.24,3.4084600628
2019-05-13 20:00:00,0.027,-0.02,0.0336005952,3.74,0.98,3.8662643469,0.027,-0.02,0.0336005952,3.3,-0.32,3.3154788493
2019-05-13 20:30:00,0.017,-0.007,0.0183847763,3.64,0.9,3.7496133134000003,0.017,-0.007,0.0183847763,3.2,-0.36,3.22018633
2019-05-13 21:00:00,0.024,-0.029,0.037643060400000004,3.64,0.9400000000000001,3.7594148481,0.024,-0.029,0.037643060400000004,3.2,-0.36,3.22018633
2019-05-13 21:30:00,0.028,-0.023,0.0362353419,3.64,0.9400000000000001,3.7594148481,0.028,-0.023,0.0362353419,3.2,-0.36,3.22018633
2019-05-13 22:00:00,0.01,-0.007,0.0122065556,3.5,0.86,3.6041087664,0.01,-0.007,0.0122065556,3.08,-0.4,3.1058654188
2019-05-13 22:30:00,0.006,0.002,0.0063245553000000005,3.36,0.86,3.4683137113,0.006,0.002,0.0063245553000000005,2.94,-0.4,2.9670861127
2019-05-13 23:00:00,0.002,0.0,0.002,3.04,0.86,3.1593037208,0.002,0.0,0.002,2.62,-0.5,2.6672832619999998
2019-05-13 23:30:00,0.011,-0.011,0.0155563492,2.84,0.88,2.9732137495,0.011,-0.011,0.0155563492,2.4,-0.5,2.4515301344
2019-05-14 00:00:00,0.069,-0.033,0.0764852927,2.54,0.88,2.688122021,0.069,-0.033,0.0764852927,2.06,-0.46,2.1107344693
2019-05-14 00:30:00,0.165,-0.054,0.1736116356,2.42,0.88,2.5750339803999998,0.165,-0.054,0.1736116356,1.96,-0.38,1.9964969321
2019-05-14 01:00:00,0.232,-0.073,0.2432138976,2.4,0.88,2.5562472494,0.232,-0.073,0.2432138976,1.9,-0.30000000000000004,1.9235384062
2019-05-14 01:30:00,0.25,-0.081,0.2627945966,2.52,0.88,2.6692320993000003,0.25,-0.081,0.2627945966,1.96,-0.36,1.9927869931000002
2019-05-14 02:00:00,0.243,-0.076,0.2546075411,2.9,0.88,3.0305775027,0.243,-0.076,0.2546075411,2.22,-0.38,2.2522877258
2019-05-14 02:30:00,0.29,-0.073,0.2990468191,2.84,0.84,2.9616211777,0.29,-0.073,0.2990468191,2.22,-0.38,2.2522877258
2019-05-14 03:00:00,0.265,-0.074,0.2751381471,2.84,0.84,2.9616211777,0.265,-0.074,0.2751381471,2.18,-0.38,2.2128714377
2019-05-14 03:30:00,0.23800000000000002,-0.063,0.2461970755,2.84,0.84,2.9616211777,0.23800000000000002,-0.063,0.2461970755,2.14,-0.38,2.1734764779
2019-05-14 04:00:00,0.364,-0.095,0.37619276970000004,2.8,0.9400000000000001,2.9535741061,0.364,-0.095,0.37619276970000004,2.1,-0.34,2.1273457641
2019-05-14 04:30:00,0.41400000000000003,-0.105,0.42710771480000004,2.86,0.98,3.0232432916,0.41400000000000003,-0.105,0.42710771480000004,2.1,-0.28,2.1185844331
2019-05-14 05:00:00,0.435,-0.114,0.4496898931,2.86,0.98,3.0232432916,0.435,-0.114,0.4496898931,2.1,-0.28,2.1185844331
2019-05-14 05:30:00,0.402,-0.105,0.4154864619,3.06,0.98,3.2130981933,0.402,-0.105,0.4154864619,2.24,-0.28,2.2574321695
2019-05-14 06:00:00,0.423,-0.116,0.4386171451,3.24,1.04,3.402822358,0.423,-0.116,0.4386171451,2.42,-0.22,2.4299794238
2019-05-14 06:30:00,0.399,-0.109,0.41362059910000004,3.5,1.12,3.6748333296,0.399,-0.109,0.41362059910000004,2.7,-0.16,2.7047365861
2019-05-14 07:00:00,0.419,-0.117,0.43502873470000003,3.76,1.18,3.940812099,0.419,-0.117,0.43502873470000003,2.96,-0.1,2.9616887075
2019-05-14 07:30:00,0.369,-0.10300000000000001,0.3831057295,4.04,1.1,4.1870753516,0.369,-0.10300000000000001,0.3831057295,3.44,0.18,3.4447060833
2019-05-14 08:00:00,0.375,-0.093,0.3863599358,3.94,0.6000000000000001,3.9854234405,0.375,-0.093,0.3863599358,3.74,0.8200000000000001,3.8288379438
2019-05-14 08:30:00,0.426,-0.096,0.4366829514,3.7,0.58,3.7451835736,0.426,-0.096,0.4366829514,3.62,0.8200000000000001,3.7117111957
2019-05-14 09:00:00,0.47500000000000003,-0.107,0.4869024543,3.56,0.58,3.6069377594,0.47500000000000003,-0.107,0.4869024543,3.54,0.8200000000000001,3.6337308651
2019-05-14 09:30:00,0.499,-0.122,0.5136973817,3.22,0.54,3.2649655435,0.499,-0.122,0.5136973817,3.18,0.8200000000000001,3.2840219244
2019-05-14 10:00:00,0.437,-0.10400000000000001,0.449204853,3.12,0.54,3.1663859525,0.437,-0.10400000000000001,0.449204853,3.18,0.8200000000000001,3.2840219244
2019-05-14 10:30:00,0.507,-0.132,0.5239017083,2.98,0.58,3.0359183125,0.507,-0.132,0.5239017083,3.02,0.86,3.1400636936
2019-05-14 11:00:00,0.491,-0.11900000000000001,0.5052148058,2.68,0.52,2.7299816849000003,0.491,-0.11900000000000001,0.5052148058,2.98,0.8200000000000001,3.0907604242
2019-05-14 11:30:00,0.43,-0.098,0.4410260763,2.52,0.52,2.5730915258,0.43,-0.098,0.4410260763,2.98,0.86,3.1016124839
2019-05-14 12:00:00,0.446,-0.10300000000000001,0.4577390086,2.32,0.52,2.3775617763,0.446,-0.10300000000000001,0.4577390086,2.84,0.86,2.9673557252
2019-05-14 12:30:00,0.379,-0.08700000000000001,0.38885730030000004,2.4,0.52,2.4556872765,0.379,-0.08700000000000001,0.38885730030000004,2.94,0.86,3.0632009401999998
2019-05-14 13:00:00,0.369,-0.088,0.3793481251,2.26,0.44,2.3024334952,0.369,-0.088,0.3793481251,2.9,0.8,3.0083217913
2019-05-14 13:30:00,0.319,-0.075,0.3276980317,2.1,0.88,2.2769277547,0.319,-0.075,0.3276980317,2.54,0.14,2.5438553418
2019-05-14 14:00:00,0.20800000000000002,-0.064,0.21762352810000002,2.36,1.24,2.6659332325,0.20800000000000002,-0.064,0.21762352810000002,2.64,-0.04,2.6403030129
2019-05-14 14:30:00,0.167,-0.055,0.1758237754,2.56,1.26,2.8532788157,0.167,-0.055,0.1758237754,2.8200000000000003,-0.04,2.8202836737
2019-05-14 15:00:00,0.152,-0.059000000000000004,0.1630490724,2.66,1.32,2.9695117444,0.152,-0.059000000000000004,0.1630490724,2.88,0.02,2.8800694436
2019-05-14 15:30:00,0.188,-0.067,0.1995820633,2.56,1.32,2.8802777644,0.188,-0.067,0.1995820633,2.76,0.02,2.7600724628
2019-05-14 16:00:00,0.139,-0.065,0.1534470593,2.8200000000000003,1.32,3.1136473789,0.139,-0.065,0.1534470593,3.02,0.02,3.0200662244
2019-05-14 16:30:00,0.123,-0.058,0.1359889701,3.08,1.32,3.3509401666,0.123,-0.058,0.1359889701,3.24,-0.02,3.2400617278
2019-05-14 17:00:00,0.076,-0.037,0.0845281018,3.44,1.3599999999999999,3.6990809669,0.076,-0.037,0.0845281018,3.54,-0.02,3.5400564967
2019-05-14 17:30:00,0.056,-0.037,0.0671192968,3.54,1.22,3.7443290454,0.056,-0.037,0.0671192968,3.54,-0.16,3.5436139745
2019-05-14 18:00:00,0.032,-0.029,0.0431856458,3.7800000000000002,1.16,3.9539853313,0.032,-0.029,0.0431856458,3.68,-0.16,3.6834766186
2019-05-14 18:30:00,0.019,-0.019,0.0268700577,3.8200000000000003,1.12,3.9808039389000003,0.019,-0.019,0.0268700577,3.62,-0.16,3.6235341864
2019-05-14 19:00:00,0.001,-0.006,0.0060827625,4.22,1.12,4.3660966549,0.001,-0.006,0.0060827625,3.88,-0.22,3.8862321083999998
2019-05-14 19:30:00,0.0,-0.005,0.005,4.3,1.12,4.4434671148,0.0,-0.005,0.005,3.88,-0.30000000000000004,3.8915806557
2019-05-14 20:00:00,0.0,-0.002,0.002,4.06,1.12,4.2116505078,0.0,-0.002,0.002,3.62,-0.36,3.6378565117
2019-05-14 20:30:00,0.0,-0.002,0.002,4.06,1.12,4.2116505078,0.0,-0.002,0.002,3.68,-0.36,3.6975667675
2019-05-14 21:00:00,0.0,-0.003,0.003,3.92,1.06,4.0607881008,0.0,-0.003,0.003,3.54,-0.36,3.5582580008
2019-05-14 21:30:00,0.0,-0.003,0.003,4.0,1.1,4.1484937025,0.0,-0.003,0.003,3.6,-0.36,3.6179552236
2019-05-14 22:00:00,0.003,-0.002,0.0036055513000000003,3.92,1.06,4.0607881008,0.003,-0.002,0.0036055513000000003,3.5,-0.36,3.5184655747
2019-05-14 22:30:00,0.027,-0.025,0.036796739,3.7800000000000002,1.06,3.9258120179000002,0.027,-0.025,0.036796739,3.24,-0.36,3.2599386497
2019-05-14 23:00:00,0.052000000000000005,-0.034,0.0621288983,3.46,0.98,3.5961090084,0.052000000000000005,-0.034,0.0621288983,2.9,-0.36,2.9222593998
2019-05-14 23:30:00,0.073,-0.036000000000000004,0.08139410300000001,3.24,0.9400000000000001,3.3736034147,0.073,-0.036000000000000004,0.08139410300000001,2.7199999999999998,-0.4,2.7492544444
2019-05-15 00:00:00,0.10400000000000001,-0.04,0.1114271062,3.0,0.9400000000000001,3.1438193332,0.10400000000000001,-0.04,0.1114271062,2.44,-0.4,2.4725695137
2019-05-15 00:30:00,0.14300000000000002,-0.049,0.1511621646,2.9,0.9,3.0364452901,0.14300000000000002,-0.049,0.1511621646,2.34,-0.30000000000000004,2.3591523902000002
2019-05-15 01:00:00,0.135,-0.045,0.1423024947,2.8,0.86,2.9290954235,0.135,-0.045,0.1423024947,2.22,-0.36,2.2489997777
2019-05-15 01:30:00,0.116,-0.041,0.12303251600000001,3.16,0.88,3.2802438933999998,0.116,-0.041,0.12303251600000001,2.5,-0.32,2.5203967942
2019-05-15 02:00:00,0.149,-0.046,0.1559390907,3.42,0.92,3.5415815675999998,0.149,-0.046,0.1559390907,2.66,-0.32,2.6791789787
2019-05-15 02:30:00,0.094,-0.036000000000000004,0.1006578363,3.52,0.92,3.6382413334,0.094,-0.036000000000000004,0.1006578363,2.76,-0.32,2.7784887979
2019-05-15 03:00:00,0.11800000000000001,-0.041,0.12491997440000001,3.36,0.9,3.4784479298,0.11800000000000001,-0.041,0.12491997440000001,2.68,-0.38,2.7068062361000003
2019-05-15 03:30:00,0.138,-0.044,0.1448447445,3.24,0.9,3.3626775046,0.138,-0.044,0.1448447445,2.5,-0.38,2.5287150887000003
2019-05-15 04:00:00,0.088,-0.039,0.09625487,3.3,0.9,3.4205262753,0.088,-0.039,0.09625487,2.54,-0.38,2.5682678988000003
2019-05-15 04:30:00,0.095,-0.033,0.1005683847,3.14,0.9,3.266435366,0.095,-0.033,0.1005683847,2.46,-0.38,2.4891765707
2019-05-15 05:00:00,0.081,-0.035,0.0882383137,3.2,0.9,3.3241540277,0.081,-0.035,0.0882383137,2.52,-0.38,2.5484897489
2019-05-15 05:30:00,0.047,-0.011,0.0482700735,3.04,0.9,3.1704258389,0.047,-0.011,0.0482700735,2.48,-0.38,2.508944001
2019-05-15 06:00:00,0.041,-0.03,0.0508035432,3.5,1.04,3.6512463625000002,0.041,-0.03,0.0508035432,2.94,-0.26,2.9514742079
2019-05-15 06:30:00,0.034,-0.032,0.0466904701,3.7,0.86,3.7986313325000003,0.034,-0.032,0.0466904701,3.22,0.0,3.22
2019-05-15 07:00:00,0.05,-0.039,0.06341135540000001,3.84,0.68,3.8997435813,0.05,-0.039,0.06341135540000001,3.5,0.30000000000000004,3.5128336141
2019-05-15 07:30:00,0.036000000000000004,-0.036000000000000004,0.0509116882,4.22,0.64,4.2682549127,0.036000000000000004,-0.036000000000000004,0.0509116882,4.1,0.7000000000000001,4.1593268686
2019-05-15 08:00:00,0.042,-0.036000000000000004,0.0553172667,3.86,0.54,3.8975889983,0.042,-0.036000000000000004,0.0553172667,3.92,0.76,3.9929938643
2019-05-15 08:30:00,0.035,-0.029,0.0454532727,3.7199999999999998,0.54,3.7589892258,0.035,-0.029,0.0454532727,3.86,0.76,3.9341072685
2019-05-15 09:00:00,0.014,-0.031,0.0340147027,3.54,0.54,3.5809495947,0.014,-0.031,0.0340147027,3.7800000000000002,0.8,3.8637287689
2019-05-15 09:30:00,0.035,-0.039,0.052402290000000004,3.36,0.46,3.3913419173,0.035,-0.039,0.052402290000000004,3.7199999999999998,0.86,3.818114718
2019-05-15 10:00:00,0.034,-0.037,0.0502493781,2.96,0.42,2.9896488088,0.034,-0.037,0.0502493781,3.44,0.86,3.545870838
2019-05-15 10:30:00,0.034,-0.032,0.0466904701,2.74,0.42,2.772002886,0.034,-0.032,0.0466904701,3.2800000000000002,0.86,3.3908700948
2019-05-15 11:00:00,0.027,-0.032,0.0418688428,2.48,0.36,2.5059928172,0.027,-0.032,0.0418688428,3.1,0.8200000000000001,3.2066181563
2019-05-15 11:30:00,0.054,-0.04,0.06720119050000001,2.32,0.36,2.3477648945,0.054,-0.04,0.06720119050000001,2.92,0.8200000000000001,3.032952357
2019-05-15 12:00:00,0.065,-0.04,0.07632168760000001,2.2,0.36,2.2292599669,0.065,-0.04,0.07632168760000001,2.8200000000000003,0.8200000000000001,2.9368009807
2019-05-15 12:30:00,0.098,-0.051000000000000004,0.1104762418,2.26,0.42,2.2986952821,0.098,-0.051000000000000004,0.1104762418,2.9,0.9,3.0364452901
2019-05-15 13:00:00,0.075,-0.049,0.08958794560000001,2.3,0.42,2.3380333616,0.075,-0.049,0.08958794560000001,2.92,0.86,3.0440105125
2019-05-15 13:30:00,0.027,-0.028,0.0388973007,2.34,0.2,2.348531456,0.027,-0.028,0.0388973007,2.8200000000000003,0.68,2.9008274682
2019-05-15 14:00:00,0.014,-0.025,0.0286530976,2.46,0.32,2.4807257003,0.014,-0.025,0.0286530976,2.96,0.8,3.0662028635
2019-05-15 14:30:00,0.019,-0.026000000000000002,0.0322024844,2.32,0.34,2.3447814397,0.019,-0.026000000000000002,0.0322024844,2.88,0.84,3.0
2019-05-15 15:00:00,0.015,-0.026000000000000002,0.030016662000000003,2.48,0.38,2.508944001,0.015,-0.026000000000000002,0.030016662000000003,3.0,0.84,3.1153811966
2019-05-15 15:30:00,0.012,-0.022,0.0250599282,2.86,0.46,2.8967568072,0.012,-0.022,0.0250599282,3.26,0.9,3.3819520990000003
2019-05-15 16:00:00,0.01,-0.013000000000000001,0.0164012195,2.92,0.46,2.9560108254,0.01,-0.013000000000000001,0.0164012195,3.54,0.9,3.6526155013
2019-05-15 16:30:00,0.005,-0.021,0.0215870331,3.26,0.54,3.3044212806,0.005,-0.021,0.0215870331,3.74,0.9400000000000001,3.8563194888
2019-05-15 17:00:00,0.006,-0.028,0.0286356421,3.42,0.54,3.4623691311,0.006,-0.028,0.0286356421,3.9,0.9,4.0024992192
2019-05-15 17:30:00,0.012,-0.023,0.0259422435,3.42,0.38,3.4410463525,0.012,-0.023,0.0259422435,3.7199999999999998,0.8,3.8050492769
2019-05-15 18:00:00,0.033,-0.03,0.044598206200000004,3.56,0.36,3.5781559496,0.033,-0.03,0.044598206200000004,3.92,0.74,3.9892355157
2019-05-15 18:30:00,0.013000000000000001,-0.015,0.019849433200000002,3.84,0.36,3.8568380832,0.013000000000000001,-0.015,0.019849433200000002,4.04,0.74,4.1072131671
2019-05-15 19:00:00,0.003,-0.008,0.0085440037,3.92,0.36,3.9364959037,0.003,-0.008,0.0085440037,4.04,0.7000000000000001,4.1001951173
2019-05-15 19:30:00,0.004,-0.007,0.0080622577,3.96,0.28,3.9698866483,0.004,-0.007,0.0080622577,3.98,0.62,4.0280019861
2019-05-15 20:00:00,0.004,-0.006,0.007211102600000001,3.96,0.2,3.9650472885,0.004,-0.006,0.007211102600000001,3.88,0.5,3.9120838437
2019-05-15 20:30:00,0.001,-0.003,0.0031622777,3.8200000000000003,0.24,3.8275318418,0.001,-0.003,0.0031622777,3.74,0.46,3.7681825858
2019-05-15 21:00:00,0.004,-0.003,0.005,3.8200000000000003,0.24,3.8275318418,0.004,-0.003,0.005,3.74,0.46,3.7681825858
2019-05-15 21:30:00,0.003,-0.004,0.005,3.9,0.24,3.9073776372,0.003,-0.004,0.005,3.8,0.48,3.8301958174
2019-05-15 22:00:00,0.003,-0.01,0.0104403065,3.68,0.14,3.6826620806,0.003,-0.01,0.0104403065,3.58,0.4,3.6022770576000003
2019-05-15 22:30:00,0.009000000000000001,-0.026000000000000002,0.027513633000000003,3.56,0.18,3.5645476571,0.009000000000000001,-0.026000000000000002,0.027513633000000003,3.48,0.44,3.5077058029
2019-05-15 23:00:00,0.01,-0.026000000000000002,0.0278567766,3.4,0.84,3.5022278624,0.01,-0.026000000000000002,0.0278567766,3.06,-0.26,3.0710258872
2019-05-15 23:30:00,0.03,-0.028,0.0410365691,3.18,0.9400000000000001,3.3160217128,0.03,-0.028,0.0410365691,2.8,-0.36,2.8230479982
2019-05-16 00:00:00,0.021,-0.027,0.034205262800000004,2.94,0.86,3.0632009401999998,0.021,-0.027,0.034205262800000004,2.6,-0.36,2.6248047546
2019-05-16 00:30:00,0.024,-0.022,0.0325576412,2.94,0.86,3.0632009401999998,0.024,-0.022,0.0325576412,2.54,-0.36,2.5653849614
2019-05-16 01:00:00,0.036000000000000004,-0.028,0.045607017,2.94,0.92,3.0805843601,0.036000000000000004,-0.028,0.045607017,2.54,-0.36,2.5653849614
2019-05-16 01:30:00,0.08600000000000001,-0.054,0.1015480182,3.06,1.0,3.2192545721,0.08600000000000001,-0.054,0.1015480182,2.6,-0.36,2.6248047546
2019-05-16 02:00:00,0.15,-0.061,0.1619289968,3.2,1.0,3.3526109228,0.15,-0.061,0.1619289968,2.68,-0.4,2.7096863287
2019-05-16 02:30:00,0.12,-0.058,0.1332816567,3.36,1.02,3.5114099732,0.12,-0.058,0.1332816567,2.76,-0.4,2.7888348821999998
2019-05-16 03:00:00,0.101,-0.059000000000000004,0.1169700816,3.3,0.98,3.4424409944,0.101,-0.059000000000000004,0.1169700816,2.68,-0.4,2.7096863287
2019-05-16 03:30:00,0.101,-0.057,0.115974135,3.3,1.0,3.4481879299,0.101,-0.057,0.115974135,2.68,-0.4,2.7096863287
2019-05-16 04:00:00,0.099,-0.048,0.11002272490000001,3.26,1.0,3.4099266854,0.099,-0.048,0.11002272490000001,2.64,-0.4,2.6701310829000002
2019-05-16 04:30:00,0.1,-0.05,0.1118033989,3.14,1.0,3.2953907204,0.1,-0.05,0.1118033989,2.52,-0.4,2.5515485494
2019-05-16 05:00:00,0.111,-0.052000000000000005,0.1225765067,3.14,1.0,3.2953907204,0.111,-0.052000000000000005,0.1225765067,2.64,-0.4,2.6701310829000002
2019-05-16 05:30:00,0.153,-0.06,0.1643441511,3.14,1.04,3.307748479,0.153,-0.06,0.1643441511,2.58,-0.38,2.6078343506
2019-05-16 06:00:00,0.159,-0.064,0.1713971995,3.3,1.08,3.4722327111,0.159,-0.064,0.1713971995,2.74,-0.38,2.7662248643
2019-05-16 06:30:00,0.147,-0.063,0.1599312352,3.62,1.1,3.7834375903,0.147,-0.063,0.1599312352,3.0,-0.30000000000000004,3.0149626863
2019-05-16 07:00:00,0.08600000000000001,-0.05,0.0994786409,3.74,0.44,3.7657934091,0.08600000000000001,-0.05,0.0994786409,3.52,0.56,3.5642671056
2019-05-16 07:30:00,0.14200000000000002,-0.058,0.1533883959,4.22,1.28,4.4098526052,0.14200000000000002,-0.058,0.1533883959,3.86,0.08,3.8608289265
2019-05-16 08:00:00,0.131,-0.053,0.1413152504,4.28,1.4,4.5031544499,0.131,-0.053,0.1413152504,3.98,-0.04,3.9802009999
2019-05-16 08:30:00,0.083,-0.041,0.0925742945,4.24,1.34,4.4467066465,0.083,-0.041,0.0925742945,3.98,-0.04,3.9802009999
2019-05-16 09:00:00,0.064,-0.042,0.0765506368,3.86,1.32,4.0794607487,0.064,-0.042,0.0765506368,3.7199999999999998,-0.04,3.7202150475
2019-05-16 09:30:00,0.069,-0.033,0.0764852927,3.8,1.32,4.0227353878,0.069,-0.033,0.0764852927,3.7800000000000002,-0.04,3.7802116343
2019-05-16 10:00:00,0.258,-0.07200000000000001,0.2678581714,3.58,1.26,3.7952602019,0.258,-0.07200000000000001,0.2678581714,3.56,-0.04,3.560224712
2019-05-16 10:30:00,0.28700000000000003,-0.073,0.2961384811,3.32,1.3,3.5654452737,0.28700000000000003,-0.073,0.2961384811,3.38,-0.04,3.3802366781
2019-05-16 11:00:00,0.295,-0.078,0.3051376738,3.24,1.38,3.5216473418,0.295,-0.078,0.3051376738,3.26,0.04,3.2602453895
2019-05-16 11:30:00,0.242,-0.066,0.2508385935,3.1,1.34,3.3772177898,0.242,-0.066,0.2508385935,3.24,0.04,3.2402469042
2019-05-16 12:00:00,0.252,-0.07200000000000001,0.262083956,3.18,1.4,3.4745359402,0.252,-0.07200000000000001,0.262083956,3.24,0.06,3.2405555079
2019-05-16 12:30:00,0.264,-0.073,0.2739069185,3.12,1.3599999999999999,3.4035275818,0.264,-0.073,0.2739069185,3.16,0.04,3.1602531544
2019-05-16 13:00:00,0.23600000000000002,-0.064,0.2445240274,3.12,1.28,3.3723582253,0.23600000000000002,-0.064,0.2445240274,3.16,-0.04,3.1602531544
2019-05-16 13:30:00,0.23600000000000002,-0.068,0.2456013029,2.7199999999999998,1.12,2.9415642097,0.23600000000000002,-0.068,0.2456013029,2.84,-0.18,2.8456985083
2019-05-16 14:00:00,0.221,-0.057,0.22823233780000002,2.84,1.12,3.0528675045,0.221,-0.057,0.22823233780000002,2.98,-0.06,2.9806039656000003
2019-05-16 14:30:00,0.252,-0.07,0.2615415837,2.68,1.18,2.9282759433,0.252,-0.07,0.2615415837,2.94,0.0,2.94
2019-05-16 15:00:00,0.183,-0.05,0.18970766990000001,2.6,1.18,2.8552407954,0.183,-0.05,0.18970766990000001,2.88,0.0,2.88
2019-05-16 15:30:00,0.11,-0.052000000000000005,0.1216716894,2.7,1.18,2.9465912509,0.11,-0.052000000000000005,0.1216716894,2.96,-0.04,2.9602702579
2019-05-16 16:00:00,0.095,-0.049,0.1068924693,3.08,1.2,3.3055105506,0.095,-0.049,0.1068924693,3.14,-0.04,3.1402547667
2019-05-16 16:30:00,0.164,-0.056,0.17329743220000002,3.44,1.24,3.6566651474,0.164,-0.056,0.17329743220000002,3.2800000000000002,0.0,3.2800000000000002
2019-05-16 17:00:00,0.078,-0.039,0.0872066511,3.56,0.58,3.6069377594,0.078,-0.039,0.0872066511,3.7,0.66,3.7584039166
2019-05-16 17:30:00,0.03,-0.031,0.0431393092,3.66,0.52,3.6967553341,0.03,-0.031,0.0431393092,3.7,0.54,3.7391977749
2019-05-16 18:00:00,0.02,-0.02,0.028284271200000002,3.98,1.24,4.1686928407,0.02,-0.02,0.028284271200000002,3.7,-0.16,3.7034578437
2019-05-16 18:30:00,0.021,-0.022,0.0304138127,4.12,1.24,4.302557379,0.021,-0.022,0.0304138127,3.7199999999999998,-0.2,3.7253724646
2019-05-16 19:00:00,0.001,-0.009000000000000001,0.0090553851,4.16,1.16,4.3187035092,0.001,-0.009000000000000001,0.0090553851,3.8,-0.26,3.8088843511
2019-05-16 19:30:00,0.0,-0.004,0.004,4.0,1.12,4.1538415954,0.0,-0.004,0.004,3.64,-0.30000000000000004,3.6523417146
2019-05-16 20:00:00,0.0,-0.004,0.004,3.94,1.12,4.096095702,0.0,-0.004,0.004,3.6,-0.30000000000000004,3.6124783736
2019-05-16 20:30:00,0.0,-0.003,0.003,3.9,1.04,4.036285421,0.0,-0.003,0.003,3.54,-0.36,3.5582580008
2019-05-16 21:00:00,0.0,-0.004,0.004,3.66,1.04,3.8048915885,0.0,-0.004,0.004,3.34,-0.36,3.3593451743
2019-05-16 21:30:00,0.007,-0.003,0.007615773100000001,3.62,1.02,3.7609573249,0.007,-0.003,0.007615773100000001,3.2800000000000002,-0.36,3.2996969558
2019-05-16 22:00:00,0.004,-0.001,0.0041231056,3.44,1.02,3.5880356743,0.004,-0.001,0.0041231056,3.14,-0.4,3.1653751752
2019-05-16 22:30:00,0.006,-0.015,0.0161554944,3.5,1.8399999999999999,3.9541876536,0.006,-0.015,0.0161554944,2.8,-1.26,3.0704397079
2019-05-16 23:00:00,0.011,-0.025,0.0273130006,3.22,1.8399999999999999,3.7086385642,0.011,-0.025,0.0273130006,2.54,-1.26,2.8353483031
2019-05-16 23:30:00,0.105,-0.046,0.1146342008,2.7800000000000002,1.02,2.9612159665,0.105,-0.046,0.1146342008,2.4,-0.36,2.4268498099
2019-05-17 00:00:00,0.226,-0.067,0.23572229420000002,2.58,0.9,2.7324714088,0.226,-0.067,0.23572229420000002,2.2,-0.30000000000000004,2.2203603311
2019-05-17 00:30:00,0.209,-0.055,0.21611570970000002,2.7,0.9400000000000001,2.8589508565,0.209,-0.055,0.21611570970000002,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-05-17 01:00:00,0.146,-0.052000000000000005,0.1549838701,2.84,0.9400000000000001,2.9915213521,0.146,-0.052000000000000005,0.1549838701,2.42,-0.30000000000000004,2.4385241438
2019-05-17 01:30:00,0.111,-0.044,0.11940268,3.02,1.0,3.181257613,0.111,-0.044,0.11940268,2.56,-0.4,2.5910615585
2019-05-17 02:00:00,0.032,-0.031,0.0445533388,3.32,1.0,3.4673332692,0.032,-0.031,0.0445533388,2.84,-0.44,2.8738823915
2019-05-17 02:30:00,0.069,-0.037,0.0782943165,3.36,1.0,3.5056525783,0.069,-0.037,0.0782943165,2.9,-0.44,2.9331893904
2019-05-17 03:00:00,0.046,-0.032,0.056035702900000005,3.36,1.0,3.5056525783,0.046,-0.032,0.056035702900000005,2.9,-0.4,2.9274562337
2019-05-17 03:30:00,0.058,-0.027,0.0639765582,3.24,0.9,3.3626775046,0.058,-0.027,0.0639765582,2.8,-0.36,2.8230479982
2019-05-17 04:00:00,0.037,-0.025,0.0446542271,3.1,0.86,3.2170794208,0.037,-0.025,0.0446542271,2.66,-0.36,2.6842503609
2019-05-17 04:30:00,0.031,-0.005,0.0314006369,3.18,0.86,3.2942373928,0.031,-0.005,0.0314006369,2.74,-0.36,2.7635484436
2019-05-17 05:00:00,0.016,0.001,0.0160312195,3.18,0.86,3.2942373928,0.016,0.001,0.0160312195,2.74,-0.36,2.7635484436
2019-05-17 05:30:00,0.004,-0.001,0.0041231056,3.26,0.86,3.3715278436,0.004,-0.001,0.0041231056,2.8200000000000003,-0.36,2.8428858577
2019-05-17 06:00:00,0.016,-0.005,0.0167630546,3.38,0.9400000000000001,3.5082759299,0.016,-0.005,0.0167630546,2.96,-0.32,2.9772470505
2019-05-17 06:30:00,0.032,-0.03,0.0438634244,3.48,0.56,3.5247694960000002,0.032,-0.03,0.0438634244,3.2800000000000002,0.28,3.2919295254
2019-05-17 07:00:00,0.031,-0.032,0.0445533388,3.86,1.08,4.0082415097,0.031,-0.032,0.0445533388,3.54,-0.08,3.5409038394
2019-05-17 07:30:00,0.018000000000000002,-0.023,0.029206163700000003,4.4,0.88,4.487137172,0.018000000000000002,-0.023,0.029206163700000003,4.18,0.4,4.1990951406
2019-05-17 08:00:00,0.008,-0.016,0.0178885438,4.52,0.54,4.5521423528,0.008,-0.016,0.0178885438,4.44,0.72,4.4979995554
2019-05-17 08:30:00,0.014,-0.019,0.0236008474,4.46,0.62,4.5028879622,0.014,-0.019,0.0236008474,4.42,0.72,4.4782585901
2019-05-17 09:00:00,0.01,-0.01,0.014142135600000001,4.44,0.62,4.4830792989,0.01,-0.01,0.014142135600000001,4.42,0.68,4.4720017889
2019-05-17 09:30:00,0.007,-0.008,0.0106301458,4.36,0.62,4.4038619415,0.007,-0.008,0.0106301458,4.22,0.6000000000000001,4.2624406154
2019-05-17 10:00:00,0.011,-0.003,0.0114017543,4.28,0.6000000000000001,4.3218514551,0.011,-0.003,0.0114017543,4.08,0.58,4.1210192914
2019-05-17 10:30:00,0.063,-0.04,0.0746257328,4.14,0.6000000000000001,4.1832523233,0.063,-0.04,0.0746257328,4.02,0.58,4.0616252904
2019-05-17 11:00:00,0.11,-0.044,0.11847362580000001,4.18,0.6000000000000001,4.2228426445,0.11,-0.044,0.11847362580000001,4.12,0.6000000000000001,4.1634600995
2019-05-17 11:30:00,0.151,-0.052000000000000005,0.15970284910000002,4.0,0.66,4.0540843602,0.151,-0.052000000000000005,0.15970284910000002,3.94,0.66,3.9948967446
2019-05-17 12:00:00,0.203,-0.054,0.2100595154,4.04,0.66,4.0935559114,0.203,-0.054,0.2100595154,3.9,0.66,3.9554519337
2019-05-17 12:30:00,0.34500000000000003,-0.09,0.3565459297,3.88,0.7000000000000001,3.9426387103,0.34500000000000003,-0.09,0.3565459297,3.76,0.66,3.8174860838
2019-05-17 13:00:00,0.23600000000000002,-0.065,0.2447876631,4.02,0.62,4.067529963,0.23600000000000002,-0.065,0.2447876631,3.7800000000000002,0.6000000000000001,3.8273228241
2019-05-17 13:30:00,0.224,-0.059000000000000004,0.2316398066,3.76,0.96,3.8806185074,0.224,-0.059000000000000004,0.2316398066,3.58,0.06,3.580502758
2019-05-17 14:00:00,0.23900000000000002,-0.061,0.2466617117,4.06,1.44,4.3078068666,0.23900000000000002,-0.061,0.2466617117,3.66,-0.2,3.6654604076
2019-05-17 14:30:00,0.209,-0.057,0.2166333308,3.94,1.4,4.1813394983,0.209,-0.057,0.2166333308,3.66,-0.2,3.6654604076
2019-05-17 15:00:00,0.155,-0.047,0.1619691329,3.94,1.4,4.1813394983,0.155,-0.047,0.1619691329,3.66,-0.1,3.6613658654
2019-05-17 15:30:00,0.049,-0.023,0.0541294744,3.86,0.52,3.8948684188,0.049,-0.023,0.0541294744,3.9,0.7000000000000001,3.9623225511999998
2019-05-17 16:00:00,0.012,-0.027,0.0295465734,4.12,0.58,4.1606249531,0.012,-0.027,0.0295465734,4.12,0.7000000000000001,4.1790429526
2019-05-17 16:30:00,0.025,-0.028,0.0375366488,4.42,0.58,4.4578918785,0.025,-0.028,0.0375366488,4.46,0.7000000000000001,4.5145985425
2019-05-17 17:00:00,0.009000000000000001,-0.023,0.024698178100000003,4.46,0.58,4.4975548913,0.009000000000000001,-0.023,0.024698178100000003,4.5600000000000005,0.7000000000000001,4.6134152209
2019-05-17 17:30:00,0.032,-0.027,0.0418688428,4.36,0.5,4.3885760789,0.032,-0.027,0.0418688428,4.38,0.6000000000000001,4.4209048847
2019-05-17 18:00:00,0.043000000000000003,-0.028,0.0513127664,4.62,0.54,4.6514513864,0.043000000000000003,-0.028,0.0513127664,4.5600000000000005,0.64,4.604693258
2019-05-17 18:30:00,0.038,-0.032,0.0496789694,4.34,0.5,4.3687069025,0.038,-0.032,0.0496789694,4.28,0.6000000000000001,4.3218514551
2019-05-17 19:00:00,0.044,-0.032,0.054405882,4.12,0.42,4.1413524361,0.044,-0.032,0.054405882,4.0,0.52,4.0336583891
2019-05-17 19:30:00,0.044,-0.03,0.0532541078,4.16,0.34,4.1738711049,0.044,-0.03,0.0532541078,4.0,0.48,4.0286970598
2019-05-17 20:00:00,0.019,-0.021,0.0283196045,4.24,0.30000000000000004,4.2505999577,0.019,-0.021,0.0283196045,4.0,0.44,4.0241272346
2019-05-17 20:30:00,0.002,-0.009000000000000001,0.009219544500000001,4.2,0.30000000000000004,4.2107006543,0.002,-0.009000000000000001,0.009219544500000001,4.0,0.44,4.0241272346
2019-05-17 21:00:00,0.001,-0.004,0.0041231056,4.16,0.28,4.1694124286,0.001,-0.004,0.0041231056,3.94,0.44,3.9644924013000002
2019-05-17 21:30:00,0.0,-0.004,0.004,4.06,0.24,4.0670874099,0.0,-0.004,0.004,3.8200000000000003,0.4,3.8408853146
2019-05-17 22:00:00,0.001,-0.001,0.0014142136,4.06,0.22,4.0659562221,0.001,-0.001,0.0014142136,3.8200000000000003,0.42,3.8430196461
2019-05-17 22:30:00,0.002,0.0,0.002,3.8,0.16,3.8033669294,0.002,0.0,0.002,3.6,0.48,3.6318590281
2019-05-17 23:00:00,0.011,-0.006,0.0125299641,3.7,0.22,3.7065347698,0.011,-0.006,0.0125299641,3.52,0.44,3.5473934093
2019-05-17 23:30:00,0.007,0.191,0.1911282292,3.2800000000000002,0.14,3.2829864453,0.007,0.191,0.1911282292,3.12,0.4,3.1455365202
2019-05-18 00:00:00,0.006,-0.001,0.0060827625,3.2800000000000002,0.38,3.3019388244,0.006,-0.001,0.0060827625,3.0,0.12,3.0023990408
2019-05-18 00:30:00,0.003,0.001,0.0031622777,3.18,0.9,3.3049054449,0.003,0.001,0.0031622777,2.74,-0.34,2.7610143064
2019-05-18 01:00:00,0.0,-0.001,0.001,3.18,0.88,3.2995151159000002,0.0,-0.001,0.001,2.74,-0.34,2.7610143064
2019-05-18 01:30:00,0.0,-0.002,0.002,3.22,0.88,3.3380832824,0.0,-0.002,0.002,2.76,-0.38,2.7860366114
2019-05-18 02:00:00,0.0,-0.002,0.002,3.66,0.88,3.7643060449,0.0,-0.002,0.002,3.12,-0.38,3.1430558379
2019-05-18 02:30:00,0.0,-0.002,0.002,3.66,0.88,3.7643060449,0.0,-0.002,0.002,3.1,-0.4,3.1256999216
2019-05-18 03:00:00,0.0,0.0,0.0,3.48,0.88,3.5895403605,0.0,0.0,0.0,2.94,-0.4,2.9670861127
2019-05-18 03:30:00,0.001,0.0,0.001,3.48,0.88,3.5895403605,0.001,0.0,0.001,2.94,-0.4,2.9670861127
2019-05-18 04:00:00,0.0,-0.002,0.002,3.2800000000000002,0.84,3.3858529206,0.0,-0.002,0.002,2.76,-0.4,2.7888348821999998
2019-05-18 04:30:00,0.0,-0.001,0.001,3.08,0.84,3.1924911903,0.0,-0.001,0.001,2.58,-0.4,2.6108236248
2019-05-18 05:00:00,0.0,-0.001,0.001,3.08,0.9,3.2088003989000002,0.0,-0.001,0.001,2.6,-0.38,2.6276224995
2019-05-18 05:30:00,0.0,-0.002,0.002,3.1,0.96,3.245242672,0.0,-0.002,0.002,2.64,-0.32,2.6593232222000003
2019-05-18 06:00:00,0.0,-0.003,0.003,3.1,0.96,3.245242672,0.0,-0.003,0.003,2.64,-0.32,2.6593232222000003
2019-05-18 06:30:00,0.0,-0.01,0.01,3.34,1.04,3.4981709507,0.0,-0.01,0.01,2.88,-0.26,2.8917122955
2019-05-18 07:00:00,0.0,-0.011,0.011,3.46,1.1,3.6306473252,0.0,-0.011,0.011,3.02,-0.18,3.0253594828
2019-05-18 07:30:00,0.0,-0.01,0.01,3.56,1.06,3.7144582378,0.0,-0.01,0.01,3.2,-0.2,3.2062439084
2019-05-18 08:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.52,1.06,3.6761392792,0.0,-0.009000000000000001,0.009000000000000001,3.24,-0.2,3.2461669704
2019-05-18 08:30:00,0.0,-0.007,0.007,3.3,0.4,3.3241540277,0.0,-0.007,0.007,3.34,0.46,3.3715278436
2019-05-18 09:00:00,0.0,-0.004,0.004,3.2,0.26,3.2105451251,0.0,-0.004,0.004,3.34,0.62,3.3970575503
2019-05-18 09:30:00,0.001,-0.003,0.0031622777,3.26,0.26,3.270351663,0.001,-0.003,0.0031622777,3.2800000000000002,0.62,3.3380832824
2019-05-18 10:00:00,0.002,-0.002,0.0028284271,3.26,0.26,3.270351663,0.002,-0.002,0.0028284271,3.34,0.62,3.3970575503
2019-05-18 10:30:00,0.006,-0.015,0.0161554944,2.94,0.26,2.9514742079,0.006,-0.015,0.0161554944,3.14,0.62,3.200624939
2019-05-18 11:00:00,0.025,-0.022,0.0333016516,2.76,0.26,2.7722193275,0.025,-0.022,0.0333016516,2.98,0.62,3.0438133977
2019-05-18 11:30:00,0.073,-0.042,0.0842199501,2.68,0.26,2.6925824036,0.073,-0.042,0.0842199501,3.18,0.68,3.2518917571
2019-05-18 12:00:00,0.076,-0.044,0.0878179936,2.54,0.26,2.5532724101,0.076,-0.044,0.0878179936,3.08,0.68,3.1541718406
2019-05-18 12:30:00,0.044,-0.03,0.0532541078,2.58,0.22,2.589362856,0.044,-0.03,0.0532541078,3.12,0.58,3.1734523787
2019-05-18 13:00:00,0.064,-0.033,0.0720069441,2.64,0.16,2.6448440408,0.064,-0.033,0.0720069441,3.08,0.58,3.1341346493
2019-05-18 13:30:00,0.216,-0.07100000000000001,0.2273697429,2.5,0.16,2.5051147678,0.216,-0.07100000000000001,0.2273697429,2.84,0.58,2.8986203615
2019-05-18 14:00:00,0.35000000000000003,-0.096,0.3629269899,2.32,0.16,2.3255106966,0.35000000000000003,-0.096,0.3629269899,2.52,0.58,2.5858847615
2019-05-18 14:30:00,0.266,-0.076,0.2766441758,2.36,0.16,2.3654175107,0.266,-0.076,0.2766441758,2.7199999999999998,0.58,2.7811508409
2019-05-18 15:00:00,0.24,-0.068,0.2494473892,2.52,0.16,2.5250742563,0.24,-0.068,0.2494473892,2.94,0.58,2.9966648128
2019-05-18 15:30:00,0.198,-0.062,0.2074801195,2.7,0.24,2.7106456795,0.198,-0.062,0.2074801195,3.04,0.58,3.0948344059
2019-05-18 16:00:00,0.24,-0.073,0.2508565327,2.8200000000000003,0.24,2.8301943396,0.24,-0.073,0.2508565327,3.0,0.58,3.0555523232
2019-05-18 16:30:00,0.137,-0.055,0.1476279106,2.96,0.24,2.9697137909,0.137,-0.055,0.1476279106,3.26,0.58,3.3111931384
2019-05-18 17:00:00,0.155,-0.057,0.1651484181,2.96,0.32,2.9772470505,0.155,-0.057,0.1651484181,3.3,0.66,3.365352879
2019-05-18 17:30:00,0.163,-0.059000000000000004,0.1733493582,3.18,0.36,3.2003124847,0.163,-0.059000000000000004,0.1733493582,3.48,0.66,3.5420333144000002
2019-05-18 18:00:00,0.217,-0.068,0.2274049252,3.38,0.36,3.3991175325,0.217,-0.068,0.2274049252,3.52,0.66,3.5813405311
2019-05-18 18:30:00,0.148,-0.046,0.1549838701,4.0,0.36,4.0161673272,0.148,-0.046,0.1549838701,3.84,0.6000000000000001,3.8865923378
2019-05-18 19:00:00,0.054,-0.031,0.0622655603,4.22,0.32,4.2321153103,0.054,-0.031,0.0622655603,4.06,0.56,4.0984387271
2019-05-18 19:30:00,0.036000000000000004,-0.016,0.039395431200000004,4.28,0.54,4.313930922,0.036000000000000004,-0.016,0.039395431200000004,3.96,0.22,3.966106403
2019-05-18 20:00:00,0.013000000000000001,-0.004,0.0136014705,4.32,1.06,4.4481456811,0.013000000000000001,-0.004,0.0136014705,3.74,-0.42,3.7635090009
2019-05-18 20:30:00,0.016,-0.005,0.0167630546,4.24,1.06,4.3704919632,0.016,-0.005,0.0167630546,3.64,-0.42,3.6641506519
2019-05-18 21:00:00,0.037,-0.029,0.0470106371,4.08,1.1,4.2256833767,0.037,-0.029,0.0470106371,3.46,-0.36,3.4786779098
2019-05-18 21:30:00,0.035,-0.023,0.0418807832,4.04,1.06,4.1767451442,0.035,-0.023,0.0418807832,3.46,-0.38,3.4808045047
2019-05-18 22:00:00,0.015,-0.015,0.021213203400000002,3.98,1.02,4.1086250742,0.015,-0.015,0.021213203400000002,3.42,-0.38,3.4410463525
2019-05-18 22:30:00,0.001,0.002,0.0022360680000000003,3.74,0.9400000000000001,3.8563194888,0.001,0.002,0.0022360680000000003,3.22,-0.48,3.2555798255
