Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 23:00:00,0.012,-0.002,0.012165525100000001,3.52,0.88,3.6283329505,0.012,-0.002,0.012165525100000001,2.98,-0.5,3.0216551756
2019-05-18 23:30:00,0.016,-0.006,0.017088007500000002,3.52,0.98,3.6538746558,0.016,-0.006,0.017088007500000002,2.98,-0.46,3.0152943472
2019-05-19 00:00:00,0.031,-0.039,0.049819674800000005,3.2800000000000002,0.98,3.4232732874,0.031,-0.039,0.049819674800000005,2.76,-0.4,2.7888348821999998
2019-05-19 00:30:00,0.011,-0.023,0.025495097600000002,3.26,1.02,3.4158454298,0.011,-0.023,0.025495097600000002,2.76,-0.4,2.7888348821999998
2019-05-19 01:00:00,0.02,-0.01,0.0223606798,3.12,0.8200000000000001,3.2259572223,0.02,-0.01,0.0223606798,2.68,-0.22,2.6890146894
2019-05-19 01:30:00,0.011,-0.018000000000000002,0.021095023100000002,3.2,0.12,3.2022492095,0.011,-0.018000000000000002,0.021095023100000002,3.0,0.48,3.0381573363
2019-05-19 02:00:00,0.025,-0.015,0.029154759500000002,3.44,0.12,3.4420923869,0.025,-0.015,0.029154759500000002,3.2,0.42,3.2274448098
2019-05-19 02:30:00,0.007,-0.003,0.007615773100000001,3.44,0.1,3.4414531814,0.007,-0.003,0.007615773100000001,3.2,0.42,3.2274448098
2019-05-19 03:00:00,0.003,0.004,0.005,3.44,0.1,3.4414531814,0.003,0.004,0.005,3.2,0.42,3.2274448098
2019-05-19 03:30:00,0.001,-0.001,0.0014142136,3.38,0.86,3.4876926470000003,0.001,-0.001,0.0014142136,2.86,-0.36,2.8825682993
2019-05-19 04:00:00,0.002,-0.001,0.0022360680000000003,3.42,0.86,3.5264713241,0.002,-0.001,0.0022360680000000003,2.86,-0.36,2.8825682993
2019-05-19 04:30:00,0.015,0.001,0.0150332964,3.36,0.86,3.4683137113,0.015,0.001,0.0150332964,2.8200000000000003,-0.36,2.8428858577
2019-05-19 05:00:00,0.007,0.004,0.0080622577,3.22,0.86,3.332866634,0.007,0.004,0.0080622577,2.7,-0.36,2.7238942711
2019-05-19 05:30:00,0.01,0.003,0.0104403065,3.2800000000000002,0.86,3.3908700948,0.01,0.003,0.0104403065,2.74,-0.36,2.7635484436
2019-05-19 06:00:00,0.006,0.003,0.0067082039,3.18,0.86,3.2942373928,0.006,0.003,0.0067082039,2.68,-0.36,2.7040710050000003
2019-05-19 06:30:00,0.003,-0.008,0.0085440037,3.54,0.96,3.6678604117,0.003,-0.008,0.0085440037,3.04,-0.30000000000000004,3.0547667669
2019-05-19 07:00:00,0.005,-0.011,0.012083046,3.74,1.02,3.8765964453,0.005,-0.011,0.012083046,3.2,-0.26,3.2105451251
2019-05-19 07:30:00,0.023,-0.017,0.0286006993,3.86,1.06,4.0028989495,0.023,-0.017,0.0286006993,3.34,-0.22,3.3472376671
2019-05-19 08:00:00,0.047,-0.04,0.0617170965,3.86,1.08,4.0082415097,0.047,-0.04,0.0617170965,3.4,-0.2,3.4058772731999998
2019-05-19 08:30:00,0.029,-0.026000000000000002,0.0389486842,3.74,1.08,3.8928138923,0.029,-0.026000000000000002,0.0389486842,3.36,-0.2,3.3659471178
2019-05-19 09:00:00,0.006,-0.005,0.007810249700000001,3.8200000000000003,1.06,3.9643410550000002,0.006,-0.005,0.007810249700000001,3.4,-0.2,3.4058772731999998
2019-05-19 09:30:00,0.014,-0.02,0.0244131112,3.8200000000000003,1.02,3.9538335827,0.014,-0.02,0.0244131112,3.38,-0.24,3.388509997
2019-05-19 10:00:00,0.038,-0.034,0.0509901951,3.6,1.02,3.7417108386,0.038,-0.034,0.0509901951,3.2800000000000002,-0.24,3.2887687666
2019-05-19 10:30:00,0.057,-0.037,0.067955868,3.4,1.02,3.549704213,0.057,-0.037,0.067955868,3.1,-0.24,3.1092764432
2019-05-19 11:00:00,0.125,-0.047,0.1335440002,3.52,1.06,3.6761392792,0.125,-0.047,0.1335440002,3.14,-0.24,3.1491586178
2019-05-19 11:30:00,0.153,-0.046,0.1597654531,3.18,1.04,3.3457435646,0.153,-0.046,0.1597654531,2.96,-0.24,2.9697137909
2019-05-19 12:00:00,0.127,-0.044,0.1344061011,3.32,1.04,3.4790803383,0.127,-0.044,0.1344061011,3.1,-0.22,3.1077966471
2019-05-19 12:30:00,0.128,-0.042,0.134714513,3.26,1.0,3.4099266854,0.128,-0.042,0.134714513,3.2,-0.26,3.2105451251
2019-05-19 13:00:00,0.136,-0.048,0.14422205100000002,3.12,1.0,3.2763394208,0.136,-0.048,0.14422205100000002,3.02,-0.26,3.0311713907
2019-05-19 13:30:00,0.178,-0.057,0.1869037185,3.0,1.0,3.1622776602,0.178,-0.057,0.1869037185,2.9,-0.26,2.9116318449
2019-05-19 14:00:00,0.152,-0.041,0.1574325252,2.68,0.92,2.8335137197,0.152,-0.041,0.1574325252,2.66,-0.30000000000000004,2.6768638367
2019-05-19 14:30:00,0.136,-0.04,0.14176036120000002,2.7199999999999998,0.98,2.8911589372,0.136,-0.04,0.14176036120000002,2.84,-0.22,2.8485083816000003
2019-05-19 15:00:00,0.17,-0.048,0.1766465397,2.36,0.98,2.5553864678,0.17,-0.048,0.1766465397,2.5,-0.22,2.5096613317000003
2019-05-19 15:30:00,0.195,-0.081,0.21115397230000002,2.06,0.98,2.2812277396000002,0.195,-0.081,0.21115397230000002,2.24,-0.18,2.2472205054
2019-05-19 16:00:00,0.249,-0.091,0.2651075254,2.18,1.04,2.4153674669000003,0.249,-0.091,0.2651075254,2.32,-0.18,2.3269722817
2019-05-19 16:30:00,0.258,-0.088,0.27259493760000003,2.46,1.04,2.6708051221,0.258,-0.088,0.27259493760000003,2.56,-0.18,2.5663203230000002
2019-05-19 17:00:00,0.274,-0.095,0.2900017241,2.7199999999999998,1.1400000000000001,2.9492371895,0.274,-0.095,0.2900017241,2.74,-0.12,2.7426264784
2019-05-19 17:30:00,0.34600000000000003,-0.10400000000000001,0.3612921256,3.06,1.16,3.2724914056,0.34600000000000003,-0.10400000000000001,0.3612921256,2.98,-0.12,2.9824151287
2019-05-19 18:00:00,0.371,-0.111,0.3872492737,3.14,1.16,3.3474169146,0.371,-0.111,0.3872492737,3.0,-0.12,3.0023990408
2019-05-19 18:30:00,0.258,-0.069,0.2670674072,3.4,1.12,3.5797206595,0.258,-0.069,0.2670674072,3.12,-0.16,3.1240998704
2019-05-19 19:00:00,0.161,-0.041,0.1661384964,3.46,1.06,3.6187290587,0.161,-0.041,0.1661384964,3.16,-0.2,3.1663227883
2019-05-19 19:30:00,0.133,-0.036000000000000004,0.1377860661,3.56,0.96,3.6871669341,0.133,-0.036000000000000004,0.1377860661,3.18,-0.30000000000000004,3.194119597
2019-05-19 20:00:00,0.073,-0.037,0.0818413099,3.56,0.9,3.6720021786,0.073,-0.037,0.0818413099,3.12,-0.34,3.1384709653
2019-05-19 20:30:00,0.042,-0.029,0.0510392006,3.6,0.86,3.7012970699,0.042,-0.029,0.0510392006,3.12,-0.34,3.1384709653
2019-05-19 21:00:00,0.02,-0.023,0.0304795013,3.7,0.9,3.8078865529,0.02,-0.023,0.0304795013,3.2,-0.38,3.2224835143
2019-05-19 21:30:00,0.032,-0.023,0.039408121000000004,3.62,0.86,3.720752612,0.032,-0.023,0.039408121000000004,3.08,-0.38,3.1033530254
2019-05-19 22:00:00,0.035,-0.024,0.042438190300000005,3.5,0.86,3.6041087664,0.035,-0.024,0.042438190300000005,2.96,-0.38,2.9842922109
2019-05-19 22:30:00,0.028,-0.008,0.029120439600000003,3.38,0.86,3.4876926470000003,0.028,-0.008,0.029120439600000003,2.86,-0.4,2.8878365605000003
2019-05-19 23:00:00,0.021,0.0,0.021,3.36,0.9400000000000001,3.4890113213,0.021,0.0,0.021,2.86,-0.36,2.8825682993
2019-05-19 23:30:00,0.019,0.001,0.019026297600000002,3.2800000000000002,0.9400000000000001,3.4120375144,0.019,0.001,0.019026297600000002,2.7800000000000002,-0.44,2.814604768
2019-05-20 00:00:00,0.017,0.002,0.0171172428,3.02,0.88,3.1456001017,0.017,0.002,0.0171172428,2.52,-0.52,2.5730915258
2019-05-20 00:30:00,0.011,0.002,0.0111803399,2.94,0.92,3.0805843601,0.011,0.002,0.0111803399,2.46,-0.48,2.5063918289
2019-05-20 01:00:00,0.011,0.003,0.0114017543,2.98,0.92,3.1187818135,0.011,0.003,0.0114017543,2.52,-0.48,2.5653069992
2019-05-20 01:30:00,0.001,-0.002,0.0022360680000000003,3.1,0.92,3.2336357247,0.001,-0.002,0.0022360680000000003,2.62,-0.48,2.6636065776
2019-05-20 02:00:00,0.001,-0.001,0.0014142136,3.34,0.88,3.4539832078,0.001,-0.001,0.0014142136,2.8,-0.54,2.8515960443
2019-05-20 02:30:00,0.008,0.002,0.0082462113,3.4,0.9400000000000001,3.527548724,0.008,0.002,0.0082462113,2.86,-0.48,2.9
2019-05-20 03:00:00,0.008,0.003,0.0085440037,3.4,0.9400000000000001,3.527548724,0.008,0.003,0.0085440037,2.86,-0.48,2.9
2019-05-20 03:30:00,0.005,0.003,0.0058309519,3.32,0.9400000000000001,3.4505072091,0.005,0.003,0.0058309519,2.7800000000000002,-0.48,2.8211345236
2019-05-20 04:00:00,0.002,0.001,0.0022360680000000003,3.32,0.9400000000000001,3.4505072091,0.002,0.001,0.0022360680000000003,2.7800000000000002,-0.48,2.8211345236
2019-05-20 04:30:00,0.004,0.0,0.004,3.22,0.9400000000000001,3.3544000954,0.004,0.0,0.004,2.68,-0.48,2.722645772
2019-05-20 05:00:00,0.014,0.002,0.014142135600000001,3.26,0.9400000000000001,3.3928159396,0.014,0.002,0.014142135600000001,2.7199999999999998,-0.48,2.7620282403000003
2019-05-20 05:30:00,0.017,-0.008,0.0187882942,3.34,0.96,3.4752266113,0.017,-0.008,0.0187882942,2.8,-0.46,2.8375341408
2019-05-20 06:00:00,0.033,-0.033,0.0466690476,3.54,1.04,3.6896070251,0.033,-0.033,0.0466690476,2.98,-0.4,3.0067257939
2019-05-20 06:30:00,0.037,-0.029,0.0470106371,3.7800000000000002,1.1,3.9368007316,0.037,-0.029,0.0470106371,3.24,-0.36,3.2599386497
2019-05-20 07:00:00,0.019,-0.009000000000000001,0.021023796,3.86,0.78,3.938019807,0.019,-0.009000000000000001,0.021023796,3.5,0.06,3.5005142479
2019-05-20 07:30:00,0.017,-0.007,0.0183847763,4.4,1.18,4.5554802162,0.017,-0.007,0.0183847763,3.98,-0.02,3.9800502509
2019-05-20 08:00:00,0.002,-0.008,0.0082462113,4.54,1.42,4.7568897402,0.002,-0.008,0.0082462113,4.22,-0.14,4.2223216363
2019-05-20 08:30:00,0.001,-0.008,0.0080622577,4.3,0.72,4.3598623831,0.001,-0.008,0.0080622577,4.24,0.62,4.2850904308
2019-05-20 09:00:00,0.001,-0.006,0.0060827625,4.06,0.52,4.0931650345,0.001,-0.006,0.0060827625,4.06,0.74,4.126887447
2019-05-20 09:30:00,0.016,-0.016,0.022627417,3.96,0.52,3.9939954932,0.016,-0.016,0.022627417,3.94,0.74,4.0088901207
2019-05-20 10:00:00,0.045,-0.03,0.054083269100000005,3.66,0.52,3.6967553341,0.045,-0.03,0.054083269100000005,3.76,0.74,3.8321273465
2019-05-20 10:30:00,0.045,-0.039,0.0595482997,3.5,0.52,3.5384177255,0.045,-0.039,0.0595482997,3.62,0.74,3.6948612964
2019-05-20 11:00:00,0.059000000000000004,-0.041,0.0718470598,3.1,0.96,3.245242672,0.059000000000000004,-0.041,0.0718470598,3.24,0.32,3.2557641192
2019-05-20 11:30:00,0.028,-0.024,0.0368781778,3.18,1.32,3.4430800165,0.028,-0.024,0.0368781778,3.32,-0.02,3.3200602404
2019-05-20 12:00:00,0.032,-0.029,0.0431856458,3.18,1.32,3.4430800165,0.032,-0.029,0.0431856458,3.32,-0.02,3.3200602404
2019-05-20 12:30:00,0.064,-0.045,0.07823682,2.98,1.3599999999999999,3.2756678708,0.064,-0.045,0.07823682,3.18,0.02,3.1800628925
2019-05-20 13:00:00,0.095,-0.051000000000000004,0.1078239306,2.94,1.4,3.2563169379,0.095,-0.051000000000000004,0.1078239306,3.06,-0.12,3.0623520372
2019-05-20 13:30:00,0.131,-0.053,0.1413152504,3.02,1.98,3.6112047851,0.131,-0.053,0.1413152504,2.76,-1.0,2.9355749011
2019-05-20 14:00:00,0.132,-0.058,0.1441804425,3.16,2.02,3.7504666375999998,0.132,-0.058,0.1441804425,2.84,-0.74,2.9348253781
2019-05-20 14:30:00,0.147,-0.061,0.1591540135,3.12,1.24,3.3573799308,0.147,-0.061,0.1591540135,2.98,0.06,2.9806039656000003
2019-05-20 15:00:00,0.16,-0.051000000000000004,0.1679315337,3.0,1.24,3.2461669704,0.16,-0.051000000000000004,0.1679315337,3.02,0.02,3.0200662244
2019-05-20 15:30:00,0.134,-0.047,0.1420035211,3.06,1.2,3.286883022,0.134,-0.047,0.1420035211,3.2,0.02,3.2000624994
2019-05-20 16:00:00,0.125,-0.057,0.1373826772,2.92,1.2,3.1569605636,0.125,-0.057,0.1373826772,3.08,0.04,3.0802597293
2019-05-20 16:30:00,0.126,-0.055,0.1374809078,3.08,1.3,3.3431123224,0.126,-0.055,0.1374809078,3.26,0.08,3.2609814474
2019-05-20 17:00:00,0.17500000000000002,-0.07200000000000001,0.18923266100000002,3.36,1.3,3.6027211938,0.17500000000000002,-0.07200000000000001,0.18923266100000002,3.44,0.04,3.4402325503
2019-05-20 17:30:00,0.184,-0.068,0.19616319740000002,3.44,1.22,3.6499315062,0.184,-0.068,0.19616319740000002,3.38,-0.04,3.3802366781
2019-05-20 18:00:00,0.199,-0.064,0.20903827400000002,3.76,1.22,3.9529735643,0.199,-0.064,0.20903827400000002,3.54,-0.08,3.5409038394
2019-05-20 18:30:00,0.169,-0.053,0.1771157813,4.02,1.18,4.1896061867,0.169,-0.053,0.1771157813,3.66,-0.08,3.6608742125
2019-05-20 19:00:00,0.127,-0.034,0.1314724306,4.14,1.1,4.2836433091,0.127,-0.034,0.1314724306,3.7199999999999998,-0.18,3.7243522927
2019-05-20 19:30:00,0.043000000000000003,-0.024,0.049244289000000004,4.2,1.04,4.3268464267,0.043000000000000003,-0.024,0.049244289000000004,3.76,-0.2,3.7653153918
2019-05-20 20:00:00,0.043000000000000003,-0.025,0.0497393205,4.0,1.0,4.1231056256,0.043000000000000003,-0.025,0.0497393205,3.54,-0.28,3.5510561809
2019-05-20 20:30:00,0.028,-0.027,0.0388973007,4.04,0.96,4.152493227,0.028,-0.027,0.0388973007,3.54,-0.28,3.5510561809
2019-05-20 21:00:00,0.02,-0.02,0.028284271200000002,3.96,0.9400000000000001,4.0700368549,0.02,-0.02,0.028284271200000002,3.44,-0.34,3.4567614902
2019-05-20 21:30:00,0.032,-0.022,0.0388329757,3.92,0.9,4.0219895574,0.032,-0.022,0.0388329757,3.38,-0.36,3.3991175325
2019-05-20 22:00:00,0.033,-0.024,0.0408044115,3.92,0.9,4.0219895574,0.033,-0.024,0.0408044115,3.38,-0.36,3.3991175325
2019-05-20 22:30:00,0.02,-0.025,0.032015621200000004,3.7800000000000002,0.98,3.9049711907,0.02,-0.025,0.032015621200000004,3.24,-0.36,3.2599386497
2019-05-20 23:00:00,0.022,-0.01,0.024166091900000002,3.56,0.92,3.6769552622,0.022,-0.01,0.024166091900000002,3.04,-0.42,3.0688760157
2019-05-20 23:30:00,0.004,0.002,0.004472136000000001,3.18,0.92,3.3104078299,0.004,0.002,0.004472136000000001,2.7199999999999998,-0.42,2.752235455
2019-05-21 00:00:00,0.019,-0.003,0.0192353841,3.12,0.88,3.2417279343,0.019,-0.003,0.0192353841,2.64,-0.38,2.6672082783
2019-05-22 00:30:00,0.003,0.002,0.0036055513000000003,3.04,0.92,3.176161205,0.003,0.002,0.0036055513000000003,2.6,-0.42,2.6337046152
2019-05-22 01:00:00,0.008,0.002,0.0082462113,2.98,0.9400000000000001,3.1247399892,0.008,0.002,0.0082462113,2.56,-0.46,2.6009998078
2019-05-22 01:30:00,0.009000000000000001,0.004,0.009848857800000001,3.14,1.6,3.5241452864,0.009000000000000001,0.004,0.009848857800000001,2.38,-1.22,2.6744719105
2019-05-22 02:00:00,0.005,0.004,0.0064031242000000006,3.6,1.6,3.9395431207,0.005,0.004,0.0064031242000000006,2.7800000000000002,-1.22,3.0359183125
2019-05-22 02:30:00,0.007,0.004,0.0080622577,3.56,1.6,3.9030244683,0.007,0.004,0.0080622577,2.7,-1.22,2.9628364788
2019-05-22 03:00:00,0.001,0.001,0.0014142136,3.52,1.6400000000000001,3.8832975678,0.001,0.001,0.0014142136,2.7,-1.22,2.9628364788
2019-05-22 03:30:00,0.0,-0.002,0.002,3.4,1.6400000000000001,3.774864236,0.0,-0.002,0.002,2.58,-1.22,2.8539095991
2019-05-22 04:00:00,0.001,0.0,0.001,3.48,1.6800000000000002,3.8642981251,0.001,0.0,0.001,2.66,-1.18,2.9099828178
2019-05-22 04:30:00,0.002,0.0,0.002,3.34,1.6,3.7034578437,0.002,0.0,0.002,2.54,-1.18,2.8007141946000003
2019-05-22 05:00:00,0.002,0.0,0.002,3.42,1.6,3.7757648232000003,0.002,0.0,0.002,2.62,-1.18,2.8734648075
2019-05-22 05:30:00,0.0,-0.005,0.005,3.42,1.38,3.6879262466,0.0,-0.005,0.005,2.7,-0.86,2.8336548837
2019-05-22 06:00:00,0.0,-0.014,0.014,3.48,0.96,3.6099861496,0.0,-0.014,0.014,2.98,-0.30000000000000004,2.9950626037
2019-05-22 06:30:00,0.0,-0.008,0.008,3.6,0.6000000000000001,3.6496575182,0.0,-0.008,0.008,3.3,0.16,3.303876511
2019-05-22 07:00:00,0.001,-0.012,0.0120415946,4.0,1.24,4.1877917809,0.001,-0.012,0.0120415946,3.62,-0.16,3.6235341864
2019-05-22 07:30:00,0.002,-0.015,0.015132746,4.38,1.3,4.5688510591,0.002,-0.015,0.015132746,4.0,-0.12,4.0017995952
2019-05-22 08:00:00,0.004,-0.02,0.0203960781,4.44,1.42,4.6615448083,0.004,-0.02,0.0203960781,4.12,-0.12,4.1217472023
2019-05-22 08:30:00,0.009000000000000001,-0.025,0.026570660500000003,4.24,1.46,4.4843282663,0.009000000000000001,-0.025,0.026570660500000003,4.12,-0.08,4.1207766258
2019-05-22 09:00:00,0.016,-0.02,0.0256124969,4.04,1.46,4.295718799,0.016,-0.02,0.0256124969,4.04,-0.04,4.0401980149
2019-05-22 09:30:00,0.018000000000000002,-0.008,0.019697715600000002,3.86,1.3,4.0730332677,0.018000000000000002,-0.008,0.019697715600000002,3.84,-0.04,3.8402083277
2019-05-22 10:00:00,0.033,-0.022,0.039661064,3.52,1.3,3.7523859077,0.033,-0.022,0.039661064,3.6,0.0,3.6
2019-05-22 10:30:00,0.079,-0.034,0.0860058138,3.46,1.34,3.7104177662,0.079,-0.034,0.0860058138,3.56,0.0,3.56
2019-05-22 11:00:00,0.09,-0.037,0.0973087869,3.24,1.3,3.4910743332,0.09,-0.037,0.0973087869,3.2800000000000002,0.0,3.2800000000000002
2019-05-22 11:30:00,0.099,-0.04,0.1067754653,2.7800000000000002,1.24,3.0440105125,0.099,-0.04,0.1067754653,2.96,-0.08,2.9610808837
2019-05-22 12:00:00,0.10300000000000001,-0.044,0.1120044642,2.88,1.28,3.1516344966,0.10300000000000001,-0.044,0.1120044642,3.04,-0.06,3.0405920476
2019-05-22 12:30:00,0.096,-0.045,0.1060235823,2.92,1.28,3.1882283482,0.096,-0.045,0.1060235823,3.08,-0.06,3.0805843601
2019-05-22 13:00:00,0.114,-0.043000000000000003,0.12184005910000001,2.86,1.28,3.1333687941,0.114,-0.043000000000000003,0.12184005910000001,3.08,-0.08,3.0810387859
2019-05-22 13:30:00,0.101,-0.034,0.1065692263,2.62,1.06,2.8263050083,0.101,-0.034,0.1065692263,2.88,-0.24,2.8899826989
2019-05-22 14:00:00,0.076,-0.016,0.0776659514,2.7800000000000002,1.18,3.0200662244,0.076,-0.016,0.0776659514,2.88,-0.14,2.8834007699
2019-05-22 14:30:00,0.115,-0.022,0.1170854389,2.54,1.18,2.8007141946000003,0.115,-0.022,0.1170854389,2.74,-0.14,2.743574311
2019-05-22 15:00:00,0.115,-0.02,0.1167261753,2.3,0.66,2.392822601,0.115,-0.02,0.1167261753,2.64,0.38,2.6672082783
2019-05-22 15:30:00,0.10400000000000001,-0.023,0.10651291,2.14,0.32,2.1637929661,0.10400000000000001,-0.023,0.10651291,2.64,0.78,2.7528167393
2019-05-22 16:00:00,0.088,-0.025,0.09148223870000001,2.42,0.32,2.4410653412,0.088,-0.025,0.09148223870000001,2.8200000000000003,0.78,2.9258844817
2019-05-22 16:30:00,0.11800000000000001,-0.032,0.1222620137,2.54,0.48,2.5849564793,0.11800000000000001,-0.032,0.1222620137,3.0,0.88,3.1264036847
2019-05-22 17:00:00,0.135,-0.031,0.1385135372,2.8,0.54,2.8515960443,0.135,-0.031,0.1385135372,3.24,0.9,3.3626775046
2019-05-22 17:30:00,0.154,-0.024,0.1558589106,2.86,0.4,2.8878365605000003,0.154,-0.024,0.1558589106,3.18,0.76,3.2695565449
2019-05-22 18:00:00,0.182,-0.025,0.183709009,3.12,0.4,3.1455365202,0.182,-0.025,0.183709009,3.34,0.76,3.4253758918
2019-05-22 18:30:00,0.152,-0.019,0.1531828972,3.3,0.4,3.3241540277,0.152,-0.019,0.1531828972,3.44,0.68,3.506565271
2019-05-22 19:00:00,0.113,-0.012,0.1136353818,3.7,0.34,3.7155887824000002,0.113,-0.012,0.1136353818,3.7,0.62,3.7515863311
2019-05-22 19:30:00,0.051000000000000004,-0.009000000000000001,0.0517880295,4.06,0.30000000000000004,4.0710686558,0.051000000000000004,-0.009000000000000001,0.0517880295,3.96,0.56,3.9993999550000003
2019-05-22 20:00:00,0.012,0.005,0.013000000000000001,4.12,0.22,4.1258696053,0.012,0.005,0.013000000000000001,3.96,0.48,3.9889848333
2019-05-22 20:30:00,0.003,-0.002,0.0036055513000000003,3.8200000000000003,0.18,3.8242384863,0.003,-0.002,0.0036055513000000003,3.7199999999999998,0.48,3.7508399059
2019-05-22 21:00:00,0.002,-0.001,0.0022360680000000003,3.7199999999999998,0.12,3.7219349806,0.002,-0.001,0.0022360680000000003,3.6,0.44,3.6267892136
2019-05-22 21:30:00,0.011,0.001,0.011045361,3.7800000000000002,0.12,3.7819042822,0.011,0.001,0.011045361,3.66,0.44,3.6863532115
2019-05-22 22:00:00,0.006,0.002,0.0063245553000000005,3.66,0.1,3.6613658654,0.006,0.002,0.0063245553000000005,3.52,0.44,3.5473934093
2019-05-22 22:30:00,0.0,-0.001,0.001,3.66,0.1,3.6613658654,0.0,-0.001,0.001,3.52,0.44,3.5473934093
2019-05-22 23:00:00,0.0,-0.001,0.001,3.44,0.06,3.440523216,0.0,-0.001,0.001,3.3,0.44,3.3292041091
2019-05-22 23:30:00,0.0,-0.001,0.001,3.22,0.78,3.3131254127,0.0,-0.001,0.001,2.8200000000000003,-0.30000000000000004,2.8359125515
2019-05-23 00:00:00,0.0,-0.001,0.001,3.14,0.9,3.266435366,0.0,-0.001,0.001,2.68,-0.42,2.7127108213
2019-05-23 00:30:00,0.0,-0.001,0.001,3.0,0.9,3.1320919527,0.0,-0.001,0.001,2.58,-0.46,2.6206869328
2019-05-23 01:00:00,0.0,-0.001,0.001,2.94,0.78,3.0417100454,0.0,-0.001,0.001,2.58,-0.32,2.5997692205
2019-05-23 01:30:00,0.0,-0.002,0.002,3.04,0.02,3.0400657888,0.0,-0.002,0.002,2.88,0.42,2.9104638806
2019-05-23 02:00:00,0.0,-0.001,0.001,3.24,-0.04,3.2402469042,0.0,-0.001,0.001,3.04,0.42,3.0688760157
2019-05-23 02:30:00,0.0,-0.001,0.001,3.34,0.38,3.3615472628,0.0,-0.001,0.001,2.98,-0.02,2.9800671133
2019-05-23 03:00:00,0.0,0.0,0.0,3.34,0.78,3.4298688022,0.0,0.0,0.0,2.8200000000000003,-0.46,2.8572714257
2019-05-23 03:30:00,0.0,-0.001,0.001,3.24,0.78,3.3325665785,0.0,-0.001,0.001,2.74,-0.46,2.778344831
2019-05-23 04:00:00,0.0,-0.001,0.001,3.3,0.8200000000000001,3.4003529229,0.0,-0.001,0.001,2.76,-0.46,2.7980707639
2019-05-23 04:30:00,0.0,-0.001,0.001,3.3,0.8200000000000001,3.4003529229,0.0,-0.001,0.001,2.76,-0.42,2.7917736297999998
2019-05-23 05:00:00,0.0,-0.001,0.001,3.22,0.8200000000000001,3.3227699288,0.0,-0.001,0.001,2.7,-0.42,2.7324714088
2019-05-23 05:30:00,0.0,-0.003,0.003,3.3,0.86,3.4102199343,0.0,-0.003,0.003,2.7800000000000002,-0.42,2.8115476165
2019-05-23 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.48,0.92,3.5995555281,0.0,-0.009000000000000001,0.009000000000000001,2.98,-0.38,3.0041304898
2019-05-23 06:30:00,0.0,-0.01,0.01,3.66,0.8200000000000001,3.7507332615999998,0.0,-0.01,0.01,3.26,-0.14,3.2630047502
2019-05-23 07:00:00,0.0,-0.01,0.01,3.96,1.18,4.1320696993,0.0,-0.01,0.01,3.52,-0.26,3.5295892112000002
2019-05-23 07:30:00,0.0,-0.01,0.01,4.4,1.3599999999999999,4.6053881487,0.0,-0.01,0.01,4.08,-0.1,4.0812253062
2019-05-23 08:00:00,0.001,-0.006,0.0060827625,4.48,1.42,4.6996595621,0.001,-0.006,0.0060827625,4.32,-0.1,4.3211572524
2019-05-23 08:30:00,0.004,-0.003,0.005,4.28,1.42,4.5094123786,0.004,-0.003,0.005,4.16,-0.06,4.1604326698
2019-05-23 09:00:00,0.01,-0.005,0.0111803399,3.8200000000000003,1.38,4.0616252904,0.01,-0.005,0.0111803399,3.9,-0.06,3.9004615112
2019-05-23 09:30:00,0.014,-0.005,0.0148660687,3.66,1.38,3.9115214431,0.014,-0.005,0.0148660687,3.9,-0.06,3.9004615112
2019-05-23 10:00:00,0.019,-0.004,0.0194164878,3.44,1.38,3.7064808107,0.019,-0.004,0.0194164878,3.66,-0.06,3.6604917702
2019-05-23 10:30:00,0.018000000000000002,-0.003,0.0182482876,3.44,1.32,3.6845623892,0.018000000000000002,-0.003,0.0182482876,3.48,-0.06,3.4805172028999998
2019-05-23 11:00:00,0.024,-0.003,0.0241867732,3.3,1.22,3.5182950416,0.024,-0.003,0.0241867732,3.4,-0.06,3.4005293706
2019-05-23 11:30:00,0.019,-0.002,0.0191049732,3.42,1.22,3.6310879912000003,0.019,-0.002,0.0191049732,3.64,-0.06,3.6404944719
2019-05-23 12:00:00,0.02,-0.003,0.0202237484,3.36,1.22,3.5746328483000003,0.02,-0.003,0.0202237484,3.5,-0.1,3.50142828
2019-05-23 12:30:00,0.037,-0.002,0.037054014600000004,3.46,1.22,3.6687872656,0.037,-0.002,0.037054014600000004,3.3,-0.1,3.3015148038
2019-05-23 13:00:00,0.05,-0.005,0.0502493781,3.08,1.22,3.3128235691,0.05,-0.005,0.0502493781,3.24,-0.14,3.2430232808
2019-05-23 13:30:00,0.063,-0.014,0.0645368112,2.94,1.1400000000000001,3.1532840024,0.063,-0.014,0.0645368112,3.04,-0.2,3.0465718439
2019-05-23 14:00:00,0.068,-0.01,0.0687313611,2.76,1.24,3.0257561039,0.068,-0.01,0.0687313611,3.06,-0.1,3.0616335509
2019-05-23 14:30:00,0.096,-0.019,0.0978621479,2.8200000000000003,1.28,3.0969016775,0.096,-0.019,0.0978621479,3.1,-0.04,3.1002580538
2019-05-23 15:00:00,0.18,-0.031,0.18264993840000002,2.74,1.28,3.0242354406,0.18,-0.031,0.18264993840000002,3.04,-0.04,3.0402631465
2019-05-23 15:30:00,0.20500000000000002,-0.031,0.20733065380000001,2.96,1.28,3.2249030993,0.20500000000000002,-0.031,0.20733065380000001,3.18,-0.04,3.1802515624
2019-05-23 16:00:00,0.179,-0.034,0.1822004391,3.14,1.24,3.3759739335,0.179,-0.034,0.1822004391,3.26,0.0,3.26
2019-05-23 16:30:00,0.196,-0.034,0.1989271223,3.2800000000000002,1.3,3.5282290175,0.196,-0.034,0.1989271223,3.36,0.02,3.3600595233
2019-05-23 17:00:00,0.199,-0.037,0.202410474,3.8200000000000003,1.34,4.0482094807,0.199,-0.037,0.202410474,3.62,0.02,3.6200552482
2019-05-23 17:30:00,0.19,-0.032,0.19267589370000002,3.8200000000000003,1.22,4.0100872808,0.19,-0.032,0.19267589370000002,3.56,-0.1,3.5614042174
2019-05-23 18:00:00,0.232,-0.035,0.2346252331,4.04,1.22,4.2201895692,0.232,-0.035,0.2346252331,3.62,-0.14,3.6227061708
2019-05-23 18:30:00,0.224,-0.031,0.2261349155,4.22,1.16,4.3765283045,0.224,-0.031,0.2261349155,3.7199999999999998,-0.18,3.7243522927
2019-05-23 19:00:00,0.137,-0.011,0.1374408964,4.28,1.1,4.41909493,0.137,-0.011,0.1374408964,3.8,-0.24,3.8075714045
2019-05-23 19:30:00,0.146,-0.018000000000000002,0.1471054044,4.2,1.06,4.331697127,0.146,-0.018000000000000002,0.1471054044,3.7199999999999998,-0.28,3.7305227516
2019-05-23 20:00:00,0.068,-0.008,0.0684689711,4.26,1.02,4.3804109396,0.068,-0.008,0.0684689711,3.8200000000000003,-0.28,3.8302480337
2019-05-23 20:30:00,0.055,-0.01,0.055901699400000004,4.04,0.96,4.152493227,0.055,-0.01,0.055901699400000004,3.6,-0.34,3.6160199114
2019-05-23 21:00:00,0.052000000000000005,-0.004,0.0521536192,3.92,0.96,4.0358394418,0.052000000000000005,-0.004,0.0521536192,3.52,-0.34,3.5363823323
2019-05-23 21:30:00,0.062,-0.013000000000000001,0.0633482439,3.92,0.96,4.0358394418,0.062,-0.013000000000000001,0.0633482439,3.46,-0.34,3.4766650687
2019-05-23 22:00:00,0.04,-0.007,0.040607881000000005,3.84,0.9,3.9440588230999998,0.04,-0.007,0.040607881000000005,3.34,-0.38,3.3615472628
2019-05-23 22:30:00,0.064,-0.009000000000000001,0.0646297145,3.84,0.9,3.9440588230999998,0.064,-0.009000000000000001,0.0646297145,3.3,-0.38,3.3218067373
2019-05-23 23:00:00,0.064,-0.004,0.0641248782,3.44,0.9,3.5557840204,0.064,-0.004,0.0641248782,2.94,-0.4,2.9670861127
2019-05-23 23:30:00,0.051000000000000004,-0.002,0.0510392006,3.0,0.88,3.1264036847,0.051000000000000004,-0.002,0.0510392006,2.5,-0.44,2.5384247084
2019-05-24 00:00:00,0.057,-0.005,0.057218878,2.76,0.88,2.8968948894,0.057,-0.005,0.057218878,2.32,-0.44,2.3613555429
2019-05-24 00:30:00,0.035,0.001,0.035014282800000004,2.76,0.88,2.8968948894,0.035,0.001,0.035014282800000004,2.32,-0.44,2.3613555429
2019-05-24 01:00:00,0.05,-0.001,0.050009999000000006,2.76,0.8,2.8736040089,0.05,-0.001,0.050009999000000006,2.32,-0.44,2.3613555429
2019-05-24 01:30:00,0.031,0.006,0.0315753068,2.8200000000000003,0.8,2.9312795841,0.031,0.006,0.0315753068,2.34,-0.44,2.3810081898
2019-05-24 02:00:00,0.016,0.003,0.0162788206,3.04,0.8,3.1435012327,0.016,0.003,0.0162788206,2.54,-0.44,2.5778285436
2019-05-24 02:30:00,0.005,0.001,0.0050990195,2.98,0.8,3.0855145438,0.005,0.001,0.0050990195,2.5,-0.44,2.5384247084
2019-05-24 03:00:00,0.009000000000000001,0.002,0.009219544500000001,2.94,0.8,3.046900064,0.009000000000000001,0.002,0.009219544500000001,2.44,-0.48,2.4867649668
2019-05-24 03:30:00,0.001,-0.002,0.0022360680000000003,2.84,0.8,2.9505253769,0.001,-0.002,0.0022360680000000003,2.38,-0.48,2.4279209213
2019-05-24 04:00:00,0.0,-0.001,0.001,2.8,0.8,2.9120439557,0.0,-0.001,0.001,2.34,-0.48,2.3887235085
2019-05-24 04:30:00,0.0,-0.001,0.001,2.84,0.8,2.9505253769,0.0,-0.001,0.001,2.34,-0.48,2.3887235085
2019-05-24 05:00:00,0.0,-0.001,0.001,2.7,0.8,2.8160255681,0.0,-0.001,0.001,2.26,-0.48,2.3104112188
2019-05-24 05:30:00,0.0,-0.007,0.007,2.92,0.8,3.0276063152,0.0,-0.007,0.007,2.46,-0.44,2.4990398155999998
2019-05-24 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.2800000000000002,0.9,3.4012350698000002,0.0,-0.009000000000000001,0.009000000000000001,2.8200000000000003,-0.36,2.8428858577
2019-05-24 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.66,0.64,3.7155349548,0.0,-0.009000000000000001,0.009000000000000001,3.36,0.12,3.3621421743
2019-05-24 07:00:00,0.0,-0.01,0.01,3.98,1.22,4.1627875276,0.0,-0.01,0.01,3.54,-0.2,3.5456452163
2019-05-24 07:30:00,0.001,-0.009000000000000001,0.0090553851,4.2,1.3599999999999999,4.414702708,0.001,-0.009000000000000001,0.0090553851,3.84,-0.12,3.8418745425000003
2019-05-24 08:00:00,0.003,-0.004,0.005,4.32,1.42,4.5473948586,0.003,-0.004,0.005,4.0,-0.04,4.000199995
2019-05-24 08:30:00,0.004,-0.004,0.0056568542,4.32,1.42,4.5473948586,0.004,-0.004,0.0056568542,4.0,-0.02,4.0000499997
2019-05-24 09:00:00,0.008,-0.004,0.0089442719,3.96,1.3,4.1679251433,0.008,-0.004,0.0089442719,3.88,-0.06,3.8804638898
2019-05-24 09:30:00,0.011,-0.005,0.012083046,4.06,1.38,4.2881231326,0.011,-0.005,0.012083046,3.7800000000000002,-0.04,3.7802116343
2019-05-24 10:00:00,0.006,-0.002,0.0063245553000000005,4.02,1.42,4.2634258525,0.006,-0.002,0.0063245553000000005,3.8,-0.08,3.800842012
2019-05-24 10:30:00,0.014,-0.002,0.014142135600000001,3.92,1.34,4.1427044307,0.014,-0.002,0.014142135600000001,3.7,-0.02,3.7000540537
2019-05-24 11:00:00,0.016,-0.001,0.0160312195,3.64,0.52,3.6769552622,0.016,-0.001,0.0160312195,3.76,0.78,3.840052083
2019-05-24 11:30:00,0.018000000000000002,-0.005,0.018681541700000002,3.46,0.52,3.4988569562,0.018000000000000002,-0.005,0.018681541700000002,3.8200000000000003,0.78,3.8988203344
2019-05-24 12:00:00,0.023,-0.004,0.0233452351,3.52,0.52,3.5582017930000003,0.023,-0.004,0.0233452351,3.7800000000000002,0.78,3.8596372887
2019-05-24 12:30:00,0.037,-0.013000000000000001,0.0392173431,3.52,0.52,3.5582017930000003,0.037,-0.013000000000000001,0.0392173431,3.7199999999999998,0.78,3.8008946315000003
2019-05-24 13:00:00,0.027,-0.004,0.027294688100000002,3.62,1.12,3.789300727,0.027,-0.004,0.027294688100000002,3.46,-0.12,3.4620802995
2019-05-24 13:30:00,0.037,-0.012,0.0388973007,3.4,1.08,3.5674080226,0.037,-0.012,0.0388973007,3.26,-0.22,3.2674148803
2019-05-24 14:00:00,0.043000000000000003,-0.004,0.0431856458,3.22,1.22,3.4433704419,0.043000000000000003,-0.004,0.0431856458,3.4,-0.12,3.402116988
2019-05-24 14:30:00,0.054,0.0,0.054,3.56,1.18,3.7504666375999998,0.054,0.0,0.054,3.62,-0.08,3.62088387
2019-05-24 15:00:00,0.056,-0.001,0.056008927900000005,3.62,1.18,3.8074663492000003,0.056,-0.001,0.056008927900000005,3.46,-0.08,3.4609247319
2019-05-24 15:30:00,0.069,-0.011,0.0698713103,3.2800000000000002,1.2,3.4926207925,0.069,-0.011,0.0698713103,3.38,-0.02,3.3800591711
2019-05-24 16:00:00,0.074,-0.013000000000000001,0.075133215,3.58,1.28,3.8019468697,0.074,-0.013000000000000001,0.075133215,3.54,0.04,3.5402259815
2019-05-24 16:30:00,0.10400000000000001,-0.026000000000000002,0.10720074630000001,3.62,1.28,3.8396353994,0.10400000000000001,-0.026000000000000002,0.10720074630000001,3.4,0.04,3.400235286
2019-05-24 17:00:00,0.116,-0.03,0.1198165264,3.74,1.32,3.966106403,0.116,-0.03,0.1198165264,3.7199999999999998,0.04,3.7202150475
2019-05-24 17:30:00,0.082,-0.016,0.08354639430000001,3.96,1.24,4.1496023906,0.082,-0.016,0.08354639430000001,3.7800000000000002,-0.06,3.7804761605
2019-05-24 18:00:00,0.05,-0.013000000000000001,0.0516623654,4.04,1.24,4.2260146711,0.05,-0.013000000000000001,0.0516623654,3.92,-0.06,3.9204591568
2019-05-24 18:30:00,0.023,-0.004,0.0233452351,4.16,1.16,4.3187035092,0.023,-0.004,0.0233452351,3.98,-0.14,3.9824615503
2019-05-24 19:00:00,0.032,-0.005,0.032388269500000004,4.16,1.16,4.3187035092,0.032,-0.005,0.032388269500000004,3.9,-0.14,3.9025120115
2019-05-24 19:30:00,0.007,-0.003,0.007615773100000001,4.2,1.16,4.3572468372,0.007,-0.003,0.007615773100000001,3.86,-0.14,3.8625380257
2019-05-24 20:00:00,0.011,-0.004,0.0117046999,4.2,1.12,4.346768915,0.011,-0.004,0.0117046999,3.76,-0.2,3.7653153918
2019-05-24 20:30:00,0.003,0.0,0.003,4.1,1.02,4.2249733727,0.003,0.0,0.003,3.62,-0.30000000000000004,3.6324096685000002
2019-05-24 21:00:00,0.001,-0.002,0.0022360680000000003,4.1,1.02,4.2249733727,0.001,-0.002,0.0022360680000000003,3.62,-0.30000000000000004,3.6324096685000002
2019-05-24 21:30:00,0.0,-0.002,0.002,4.1,0.9400000000000001,4.2063761125,0.0,-0.002,0.002,3.58,-0.36,3.5980550302000003
2019-05-24 22:00:00,0.001,0.0,0.001,3.94,0.9400000000000001,4.0505802054,0.001,0.0,0.001,3.42,-0.36,3.4388951714
2019-05-24 22:30:00,0.0,-0.001,0.001,3.98,0.9,4.0804901666,0.0,-0.001,0.001,3.48,-0.38,3.5006856471
2019-05-24 23:00:00,0.001,0.001,0.0014142136,3.8200000000000003,0.9,3.9245891505,0.001,0.001,0.0014142136,3.32,-0.38,3.3416762261
2019-05-24 23:30:00,0.004,0.002,0.004472136000000001,3.6,0.9,3.7107950631,0.004,0.002,0.004472136000000001,3.06,-0.38,3.0835044998
2019-05-25 00:00:00,0.0,-0.001,0.001,3.42,0.96,3.5521824277,0.0,-0.001,0.001,2.9,-0.44,2.9331893904
2019-05-25 00:30:00,0.0,-0.001,0.001,3.18,0.92,3.3104078299,0.0,-0.001,0.001,2.7,-0.44,2.7356169322
2019-05-25 01:00:00,0.004,0.002,0.004472136000000001,3.2,0.76,3.2890120097,0.004,0.002,0.004472136000000001,2.7,-0.34,2.7213232076000002
2019-05-25 01:30:00,0.008,0.003,0.0085440037,3.26,0.76,3.3474169146,0.008,0.003,0.0085440037,2.74,-0.38,2.7662248643
2019-05-25 02:00:00,0.014,0.003,0.014317821100000001,3.44,0.14,3.4428476586,0.014,0.003,0.014317821100000001,3.12,0.28,3.1325389064
2019-05-25 02:30:00,0.005,0.002,0.0053851648,3.44,0.06,3.440523216,0.005,0.002,0.0053851648,3.18,0.38,3.2026239242
2019-05-25 03:00:00,0.005,0.001,0.0050990195,3.24,0.0,3.24,0.005,0.001,0.0050990195,3.0,0.38,3.0239708993
2019-05-25 03:30:00,0.02,0.002,0.0200997512,3.3,0.0,3.3,0.02,0.002,0.0200997512,3.04,0.38,3.0636579444
2019-05-25 04:00:00,0.022,0.0,0.022,3.02,0.0,3.02,0.022,0.0,0.022,2.8,0.38,2.8256680626
2019-05-25 04:30:00,0.029,0.0,0.029,3.22,0.06,3.2205589577,0.029,0.0,0.029,2.96,0.42,2.9896488088
2019-05-25 05:00:00,0.012,0.003,0.0123693169,3.18,0.06,3.1805659874,0.012,0.003,0.0123693169,2.96,0.42,2.9896488088
2019-05-25 05:30:00,0.003,-0.003,0.0042426407000000005,3.24,0.12,3.2422214607,0.003,-0.003,0.0042426407000000005,3.02,0.46,3.0548322376
2019-05-25 06:00:00,0.001,-0.01,0.0100498756,3.2800000000000002,0.12,3.2821943879,0.001,-0.01,0.0100498756,3.06,0.46,3.0943820062
2019-05-25 06:30:00,0.001,-0.01,0.0100498756,3.52,0.22,3.5268682992000002,0.001,-0.01,0.0100498756,3.34,0.54,3.3833710999999997
2019-05-25 07:00:00,0.001,-0.01,0.0100498756,3.52,0.28,3.5311188029,0.001,-0.01,0.0100498756,3.34,0.58,3.3899852507
2019-05-25 07:30:00,0.002,-0.006,0.0063245553000000005,3.6,0.32,3.6141942394,0.002,-0.006,0.0063245553000000005,3.6,0.62,3.6529987681
2019-05-25 08:00:00,0.002,0.997,0.9970020060000001,3.66,0.32,3.6739624386000003,0.002,0.997,0.9970020060000001,3.68,0.62,3.7318628056
2019-05-25 08:30:00,0.006,-0.004,0.007211102600000001,3.8,0.36,3.8170145402,0.006,-0.004,0.007211102600000001,3.84,0.62,3.8897300678
2019-05-25 09:00:00,0.004,-0.004,0.0056568542,3.54,0.32,3.5544338508,0.004,-0.004,0.0056568542,3.58,0.62,3.6332905196
2019-05-25 09:30:00,0.007,-0.004,0.0080622577,3.38,0.32,3.3951141365,0.007,-0.004,0.0080622577,3.42,0.6000000000000001,3.4722327111
2019-05-25 10:00:00,0.012,-0.004,0.012649110600000001,2.92,0.32,2.9374819148,0.012,-0.004,0.012649110600000001,3.34,0.6000000000000001,3.3934643066
2019-05-25 10:30:00,0.012,-0.003,0.0123693169,3.1,0.26,3.1108841187,0.012,-0.003,0.0123693169,3.34,0.6000000000000001,3.3934643066
2019-05-25 11:00:00,0.018000000000000002,-0.003,0.0182482876,3.14,0.22,3.1476975712,0.018000000000000002,-0.003,0.0182482876,3.34,0.6000000000000001,3.3934643066
2019-05-25 11:30:00,0.036000000000000004,-0.003,0.0361247837,2.8200000000000003,0.18,2.8257388413999998,0.036000000000000004,-0.003,0.0361247837,3.34,0.56,3.3866207346
2019-05-25 12:00:00,0.077,-0.012,0.0779294553,2.7199999999999998,0.18,2.7259493759,0.077,-0.012,0.0779294553,3.12,0.56,3.169858041
2019-05-25 12:30:00,0.096,-0.015,0.0971648084,2.52,0.12,2.5228555249999998,0.096,-0.015,0.0971648084,2.9,0.56,2.9535741061
2019-05-25 13:00:00,0.098,-0.017,0.09946356120000001,2.16,0.12,2.1633307653,0.098,-0.017,0.09946356120000001,2.74,0.56,2.7966408422
2019-05-25 13:30:00,0.169,-0.033,0.1721917536,2.16,0.12,2.1633307653,0.169,-0.033,0.1721917536,2.56,0.56,2.6205342967
2019-05-25 14:00:00,0.11900000000000001,-0.026000000000000002,0.12180722470000001,2.22,0.08,2.2214409738,0.11900000000000001,-0.026000000000000002,0.12180722470000001,2.46,0.52,2.5143587652
2019-05-25 14:30:00,0.134,-0.032,0.1377679208,2.0,0.12,2.0035967658,0.134,-0.032,0.1377679208,2.46,0.52,2.5143587652
2019-05-25 15:00:00,0.117,-0.029,0.1205404496,2.3,0.12,2.3031283073,0.117,-0.029,0.1205404496,2.56,0.52,2.6122786988
2019-05-25 15:30:00,0.10200000000000001,-0.03,0.1063202709,2.58,0.16,2.5849564793,0.10200000000000001,-0.03,0.1063202709,2.7199999999999998,0.56,2.7770487932
2019-05-25 16:00:00,0.08600000000000001,-0.035,0.0928493403,2.6,0.2,2.6076809621,0.08600000000000001,-0.035,0.0928493403,2.7800000000000002,0.58,2.8398591514
2019-05-25 16:30:00,0.052000000000000005,-0.025,0.057697486900000004,2.84,0.26,2.8518765752,0.052000000000000005,-0.025,0.057697486900000004,3.04,0.58,3.0948344059
2019-05-25 17:00:00,0.075,-0.027,0.0797119815,3.26,0.34,3.2776821078,0.075,-0.027,0.0797119815,3.4,0.64,3.4597109705999998
2019-05-25 17:30:00,0.042,-0.014,0.0442718872,3.7,0.4,3.7215588132,0.042,-0.014,0.0442718872,3.74,0.7000000000000001,3.804944152
2019-05-25 18:00:00,0.045,-0.016,0.0477598157,3.96,0.4,3.9801507509,0.045,-0.016,0.0477598157,4.04,0.7000000000000001,4.1001951173
2019-05-25 18:30:00,0.075,-0.014,0.0762954782,4.32,1.06,4.4481456811,0.075,-0.014,0.0762954782,4.04,0.0,4.04
2019-05-25 19:00:00,0.12,-0.022,0.122,4.22,1.2,4.387299853,0.12,-0.022,0.122,3.76,-0.26,3.7689786415
2019-05-25 19:30:00,0.107,-0.017,0.1083420509,4.12,1.1400000000000001,4.2748099373,0.107,-0.017,0.1083420509,3.6,-0.32,3.6141942394
2019-05-25 20:00:00,0.101,-0.009000000000000001,0.1014001972,4.22,1.1400000000000001,4.3712698384,0.101,-0.009000000000000001,0.1014001972,3.66,-0.36,3.677662301
2019-05-25 20:30:00,0.064,0.006,0.0642806347,4.0,1.04,4.132989233,0.064,0.006,0.0642806347,3.4,-0.44,3.428352374
2019-05-25 21:00:00,0.027,0.006,0.0276586334,4.2,1.08,4.3366346399,0.027,0.006,0.0276586334,3.6,-0.4,3.6221540553000002
2019-05-25 21:30:00,0.036000000000000004,0.004,0.036221540600000005,4.3,1.08,4.4335538792,0.036000000000000004,0.004,0.036221540600000005,3.64,-0.4,3.6619120689
2019-05-25 22:00:00,0.027,0.0,0.027,4.16,1.04,4.2880298506,0.027,0.0,0.027,3.52,-0.46,3.5499295768
2019-05-25 22:30:00,0.057,-0.003,0.0570788928,4.08,1.04,4.2104631574,0.057,-0.003,0.0570788928,3.42,-0.46,3.4507970094
2019-05-25 23:00:00,0.07,-0.011,0.07085901500000001,3.92,1.1,4.0714125313,0.07,-0.011,0.07085901500000001,3.2800000000000002,-0.4,3.3043002285
2019-05-25 23:30:00,0.063,-0.012,0.064132675,3.48,0.4,3.5029130734000002,0.063,-0.012,0.064132675,3.12,0.26,3.1308145905
2019-05-26 00:00:00,0.073,-0.007,0.07333484850000001,3.44,0.8,3.5317984087000003,0.073,-0.007,0.07333484850000001,2.94,-0.2,2.946794869
2019-05-26 00:30:00,0.07100000000000001,-0.008,0.0714492827,3.26,0.9400000000000001,3.3928159396,0.07100000000000001,-0.008,0.0714492827,2.7,-0.42,2.7324714088
2019-05-26 01:00:00,0.074,-0.003,0.0740607858,3.22,0.86,3.332866634,0.074,-0.003,0.0740607858,2.7,-0.42,2.7324714088
2019-05-26 01:30:00,0.057,0.001,0.057008771300000004,3.2800000000000002,0.86,3.3908700948,0.057,0.001,0.057008771300000004,2.74,-0.4,2.769043156
2019-05-26 02:00:00,0.113,-0.022,0.1151216748,3.54,0.86,3.6429658247,0.113,-0.022,0.1151216748,2.92,-0.4,2.9472699232
2019-05-26 02:30:00,0.114,-0.014,0.1148564321,3.46,0.86,3.5652769878,0.114,-0.014,0.1148564321,2.8200000000000003,-0.4,2.848227519
2019-05-26 03:00:00,0.133,-0.022,0.13480726980000002,3.4,0.9400000000000001,3.527548724,0.133,-0.022,0.13480726980000002,2.76,-0.34,2.7808631753
2019-05-26 03:30:00,0.2,-0.039,0.2037670238,3.2800000000000002,0.9400000000000001,3.4120375144,0.2,-0.039,0.2037670238,2.64,-0.30000000000000004,2.6569907791
2019-05-26 04:00:00,0.14200000000000002,-0.025,0.1441839103,3.34,0.9,3.4591328393,0.14200000000000002,-0.025,0.1441839103,2.7199999999999998,-0.36,2.7437201023
2019-05-26 04:30:00,0.192,-0.035,0.1951640336,3.18,0.9,3.3049054449,0.192,-0.035,0.1951640336,2.52,-0.36,2.5455844123
2019-05-26 05:00:00,0.221,-0.029,0.22289459390000002,3.14,0.9,3.266435366,0.221,-0.029,0.22289459390000002,2.46,-0.36,2.4862019226
2019-05-26 05:30:00,0.19,-0.039,0.19396133640000002,3.22,0.96,3.3600595233,0.19,-0.039,0.19396133640000002,2.58,-0.30000000000000004,2.5973832986
2019-05-26 06:00:00,0.148,-0.031,0.15121177200000002,3.22,0.92,3.3488505491,0.148,-0.031,0.15121177200000002,2.64,-0.34,2.6618038996
2019-05-26 06:30:00,0.185,-0.047,0.1908769237,3.52,1.04,3.670422319,0.185,-0.047,0.1908769237,2.8200000000000003,-0.24,2.8301943396
2019-05-26 07:00:00,0.162,-0.04,0.16686521510000002,3.7,1.1,3.8600518131,0.162,-0.04,0.16686521510000002,3.04,-0.2,3.0465718439
2019-05-26 07:30:00,0.241,-0.051000000000000004,0.24633716730000002,3.68,0.56,3.7223648397,0.241,-0.051000000000000004,0.24633716730000002,3.2,0.38,3.2224835143
2019-05-26 08:00:00,0.28200000000000003,-0.067,0.2898499612,4.02,1.24,4.2068990955,0.28200000000000003,-0.067,0.2898499612,3.2,-0.2,3.2062439084
2019-05-26 08:30:00,0.247,-0.049,0.25181342300000004,3.9,1.18,4.0746042753,0.247,-0.049,0.25181342300000004,3.16,-0.26,3.1706781609
2019-05-26 09:00:00,0.242,-0.046,0.2463331078,4.2,1.1400000000000001,4.3519650734,0.242,-0.046,0.2463331078,3.34,-0.22,3.3472376671
2019-05-26 09:30:00,0.485,-0.11,0.4973178058,4.16,1.2,4.3296189209,0.485,-0.11,0.4973178058,3.34,-0.12,3.3421549934
2019-05-26 10:00:00,0.367,-0.066,0.37288738250000003,4.24,1.1400000000000001,4.3905808272,0.367,-0.066,0.37288738250000003,3.46,-0.2,3.4657755265
2019-05-26 10:30:00,0.441,-0.089,0.44989109790000004,4.0,1.1400000000000001,4.1592787836,0.441,-0.089,0.44989109790000004,3.44,-0.2,3.4458090487
2019-05-26 11:00:00,0.43,-0.079,0.437196752,4.04,1.1400000000000001,4.1977613081,0.43,-0.079,0.437196752,3.38,-0.2,3.3859119894
2019-05-26 11:30:00,0.371,-0.063,0.3763110416,3.92,1.06,4.0607881008,0.371,-0.063,0.3763110416,3.36,-0.22,3.3671946781
2019-05-26 12:00:00,0.328,-0.056,0.33274614950000003,3.8,1.06,3.9450728764000003,0.328,-0.056,0.33274614950000003,3.36,-0.22,3.3671946781
2019-05-26 12:30:00,0.317,-0.048,0.3206134745,3.6,1.06,3.7528122788,0.317,-0.048,0.3206134745,3.36,-0.22,3.3671946781
2019-05-26 13:00:00,0.436,-0.08600000000000001,0.44440072010000004,3.22,1.12,3.4092227853,0.436,-0.08600000000000001,0.44440072010000004,3.02,-0.16,3.0242354406
2019-05-26 13:30:00,0.5750000000000001,-0.132,0.5899567781,3.42,1.18,3.6178446622,0.5750000000000001,-0.132,0.5899567781,2.94,-0.1,2.9417001887
2019-05-26 14:00:00,0.5630000000000001,-0.129,0.5775898199,3.04,1.1,3.2328934409,0.5630000000000001,-0.129,0.5775898199,2.64,-0.14,2.6437095151000003
2019-05-26 14:30:00,0.433,-0.083,0.4408832045,2.76,1.0,2.9355749011,0.433,-0.083,0.4408832045,2.58,-0.2,2.587740327
2019-05-26 15:00:00,0.289,-0.049,0.2931245469,2.8200000000000003,0.96,2.978925981,0.289,-0.049,0.2931245469,2.7,-0.22,2.7089481353
2019-05-26 15:30:00,0.309,-0.063,0.3153569406,2.92,1.02,3.0930244099,0.309,-0.063,0.3153569406,2.8,-0.18,2.805779749
2019-05-26 16:00:00,0.375,-0.089,0.3854166577,2.74,1.08,2.9451655302,0.375,-0.089,0.3854166577,2.64,-0.16,2.6448440408
2019-05-26 16:30:00,0.303,-0.065,0.30989353010000004,2.68,1.08,2.8894290093,0.303,-0.065,0.30989353010000004,2.6,-0.16,2.6049184248
2019-05-26 17:00:00,0.242,-0.048,0.2467144098,3.26,1.18,3.4669871647,0.242,-0.048,0.2467144098,3.1,-0.1,3.1016124839
2019-05-26 17:30:00,0.216,-0.032,0.218357505,3.64,1.18,3.8264866392,0.216,-0.032,0.218357505,3.4,-0.1,3.4014702703
2019-05-26 18:00:00,0.249,-0.037,0.2517339866,3.94,1.18,4.1129065149,0.249,-0.037,0.2517339866,3.54,-0.1,3.5414121477
2019-05-26 18:30:00,0.22,-0.03,0.2220360331,3.94,1.18,4.1129065149,0.22,-0.03,0.2220360331,3.5,-0.14,3.5027988809
2019-05-26 19:00:00,0.17,-0.018000000000000002,0.1709502852,3.7,0.74,3.7732744401,0.17,-0.018000000000000002,0.1709502852,3.42,0.18,3.4247335663
2019-05-26 19:30:00,0.211,-0.024,0.2123605425,3.58,0.30000000000000004,3.5925478424,0.211,-0.024,0.2123605425,3.34,0.54,3.3833710999999997
2019-05-26 20:00:00,0.252,-0.038,0.2548489749,3.56,0.24,3.5680807166,0.252,-0.038,0.2548489749,3.2800000000000002,0.5,3.3178908963
2019-05-26 20:30:00,0.306,-0.055,0.31090352200000004,3.46,0.24,3.4683137113,0.306,-0.055,0.31090352200000004,3.14,0.5,3.1795597179
2019-05-26 21:00:00,0.371,-0.074,0.3783080755,3.34,0.24,3.3486116526,0.371,-0.074,0.3783080755,3.02,0.5,3.0611109095
2019-05-26 21:30:00,0.327,-0.059000000000000004,0.3322800024,3.34,0.22,3.3472376671,0.327,-0.059000000000000004,0.3322800024,2.96,0.5,3.0019327108
2019-05-26 22:00:00,0.209,-0.031,0.2112865353,3.44,0.18,3.4447060833,0.209,-0.031,0.2112865353,3.16,0.46,3.1933054974
2019-05-26 22:30:00,0.259,-0.049,0.2635943854,3.32,0.18,3.3248759375,0.259,-0.049,0.2635943854,2.98,0.5,3.0216551756
2019-05-26 23:00:00,0.367,-0.066,0.37288738250000003,3.04,0.58,3.0948344059,0.367,-0.066,0.37288738250000003,2.58,0.06,2.5806975801
2019-05-26 23:30:00,0.329,-0.066,0.3355547645,2.92,1.04,3.0996774026,0.329,-0.066,0.3355547645,2.4,-0.38,2.4298971172
2019-05-27 00:00:00,0.257,-0.044,0.2607393334,2.76,0.88,2.8968948894,0.257,-0.044,0.2607393334,2.2,-0.38,2.2325769864
2019-05-27 00:30:00,0.299,-0.051000000000000004,0.3033183146,2.58,0.88,2.7259493759,0.299,-0.051000000000000004,0.3033183146,2.0,-0.38,2.0357799488
2019-05-27 01:00:00,0.232,-0.032,0.2341964987,2.66,0.88,2.8017851452,0.232,-0.032,0.2341964987,2.04,-0.38,2.0750903595
2019-05-27 01:30:00,0.268,-0.042,0.2712710821,2.8,0.9400000000000001,2.9535741061,0.268,-0.042,0.2712710821,2.16,-0.34,2.1865955273
2019-05-27 02:00:00,0.20500000000000002,-0.022,0.2061771083,3.18,0.92,3.3104078299,0.20500000000000002,-0.022,0.2061771083,2.5,-0.38,2.5287150887000003
2019-05-27 02:30:00,0.163,-0.018000000000000002,0.1639908534,3.38,0.92,3.5029701683,0.163,-0.018000000000000002,0.1639908534,2.68,-0.38,2.7068062361000003
2019-05-27 03:00:00,0.28600000000000003,-0.048,0.29,3.32,0.92,3.44511248,0.28600000000000003,-0.048,0.29,2.52,-0.38,2.5484897489
2019-05-27 03:30:00,0.254,-0.044,0.2577828544,3.24,0.92,3.3680855096,0.254,-0.044,0.2577828544,2.52,-0.38,2.5484897489
2019-05-27 04:00:00,0.332,-0.07,0.33929927790000003,3.16,0.9400000000000001,3.2968469786,0.332,-0.07,0.33929927790000003,2.48,-0.36,2.5059928172
2019-05-27 04:30:00,0.25,-0.044,0.2538424708,3.1,0.9400000000000001,3.2393826572,0.25,-0.044,0.2538424708,2.48,-0.36,2.5059928172
2019-05-27 05:00:00,0.339,-0.069,0.3459508636,3.04,0.9400000000000001,3.1820119422,0.339,-0.069,0.3459508636,2.38,-0.32,2.4014162488
2019-05-27 05:30:00,0.318,-0.073,0.3262713595,3.14,1.0,3.2953907204,0.318,-0.073,0.3262713595,2.5,-0.30000000000000004,2.5179356624
2019-05-27 06:00:00,0.334,-0.082,0.34391859500000005,3.14,1.08,3.3205421244,0.334,-0.082,0.34391859500000005,2.5,-0.30000000000000004,2.5179356624
2019-05-27 06:30:00,0.333,-0.076,0.3415625858,3.24,1.08,3.415259873,0.333,-0.076,0.3415625858,2.66,-0.30000000000000004,2.6768638367
2019-05-27 07:00:00,0.342,-0.079,0.35100569800000003,3.34,0.98,3.4808045047,0.342,-0.079,0.35100569800000003,2.8,-0.06,2.8006427834
2019-05-27 07:30:00,0.41100000000000003,-0.096,0.42206279150000003,3.44,0.64,3.4990284366,0.41100000000000003,-0.096,0.42206279150000003,3.0,0.36,3.0215227949
2019-05-27 08:00:00,0.548,-0.133,0.5639086806,3.44,1.22,3.6499315062,0.548,-0.133,0.5639086806,2.84,-0.06,2.8406337321
2019-05-27 08:30:00,0.545,-0.133,0.5609937611,3.52,1.22,3.7254261501,0.545,-0.133,0.5609937611,3.0,-0.06,3.00059994
2019-05-27 09:00:00,0.562,-0.134,0.577754273,3.66,1.28,3.8773702428,0.562,-0.134,0.577754273,3.0,-0.04,3.0002666548
2019-05-27 09:30:00,0.536,-0.127,0.5508402672,3.32,1.2,3.5302124582000003,0.536,-0.127,0.5508402672,3.04,-0.1,3.0416442922
2019-05-27 10:00:00,0.514,-0.114,0.5264902658,3.14,1.2,3.3614877659,0.514,-0.114,0.5264902658,2.98,-0.1,2.9816773803
2019-05-27 10:30:00,0.5,-0.10400000000000001,0.5107014784,3.02,1.2,3.249676907,0.5,-0.10400000000000001,0.5107014784,2.8,-0.1,2.8017851452
2019-05-27 11:00:00,0.529,-0.114,0.5411441582000001,3.02,1.18,3.2423448305,0.529,-0.114,0.5411441582000001,2.56,-0.06,2.5607030285
2019-05-27 11:30:00,0.468,-0.093,0.4771509195,2.74,1.1400000000000001,2.9676927065000003,0.468,-0.093,0.4771509195,2.64,-0.08,2.6412118431
2019-05-27 12:00:00,0.46,-0.092,0.4691097953,2.66,1.1400000000000001,2.8939937802,0.46,-0.092,0.4691097953,2.5,-0.08,2.5012796725
2019-05-27 12:30:00,0.343,-0.062,0.3485584599,2.56,1.06,2.7707760646,0.343,-0.062,0.3485584599,2.56,-0.12,2.5628109567
2019-05-27 13:00:00,0.4,-0.074,0.4067874138,2.38,1.02,2.589362856,0.4,-0.074,0.4067874138,2.44,-0.18,2.4466303358
2019-05-27 13:30:00,0.41100000000000003,-0.079,0.4185235955,2.42,1.02,2.6261759271000003,0.41100000000000003,-0.079,0.4185235955,2.36,-0.14,2.3641488955
2019-05-27 14:00:00,0.5670000000000001,-0.124,0.5804007236000001,2.2,1.08,2.4507957891,0.5670000000000001,-0.124,0.5804007236000001,2.14,-0.14,2.1445745499
