Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 14:30:00,0.5630000000000001,-0.128,0.5773673008,2.3,1.08,2.5409447062,0.5630000000000001,-0.128,0.5773673008,2.24,-0.14,2.2443707359
2019-05-27 15:00:00,0.529,-0.122,0.5428858075,2.38,1.08,2.6135799203,0.529,-0.122,0.5428858075,2.16,-0.14,2.164532282
2019-05-27 15:30:00,0.604,-0.146,0.6213952044000001,2.2,1.08,2.4507957891,0.604,-0.146,0.6213952044000001,2.16,-0.14,2.164532282
2019-05-27 16:00:00,0.537,-0.132,0.5529855333,2.5,1.1400000000000001,2.7476535444,0.537,-0.132,0.5529855333,2.36,-0.1,2.3621176939
2019-05-27 16:30:00,0.5730000000000001,-0.15,0.5923081968,2.62,1.1400000000000001,2.8572714257,0.5730000000000001,-0.15,0.5923081968,2.48,-0.1,2.4820153102
2019-05-27 17:00:00,0.514,-0.128,0.5296980272,3.54,1.2,3.7378603505,0.514,-0.128,0.5296980272,2.88,-0.14,2.8834007699
2019-05-27 17:30:00,0.499,-0.127,0.5149077587,4.22,1.34,4.4276404551,0.499,-0.127,0.5149077587,3.4,-0.14,3.4028811322
2019-05-27 18:00:00,0.494,-0.116,0.5074366956,4.34,1.28,4.5248204384,0.494,-0.116,0.5074366956,3.52,-0.1,3.5214201681
2019-05-27 18:30:00,0.625,-0.161,0.6454037496,4.26,0.62,4.3048809507,0.625,-0.161,0.6454037496,3.64,0.68,3.7029717795
2019-05-27 19:00:00,0.435,-0.095,0.4452527372,4.38,0.56,4.415653972,0.435,-0.095,0.4452527372,3.98,0.68,4.0376725969
2019-05-27 19:30:00,0.324,-0.065,0.3304557459,4.3,0.46,4.324534657,0.324,-0.065,0.3304557459,3.86,0.54,3.8975889983
2019-05-27 20:00:00,0.163,-0.015,0.163688729,4.32,0.4,4.3384789961,0.163,-0.015,0.163688729,3.96,0.54,3.996648596
2019-05-27 20:30:00,0.273,-0.05,0.27754098800000004,3.84,0.34,3.8550226977,0.273,-0.05,0.27754098800000004,3.46,0.46,3.4904440978
2019-05-27 21:00:00,0.381,-0.076,0.3885061132,4.02,0.4,4.0398514824,0.381,-0.076,0.3885061132,3.46,0.52,3.4988569562
2019-05-27 21:30:00,0.076,-0.003,0.0760591875,4.16,0.26,4.1681170809,0.076,-0.003,0.0760591875,3.7800000000000002,0.42,3.803261758
2019-05-27 22:00:00,0.038,-0.011,0.0395600809,3.86,0.36,3.8767512172,0.038,-0.011,0.0395600809,3.5,0.24,3.5082189213
2019-05-27 22:30:00,0.085,-0.016,0.0864927743,3.94,1.06,4.080098038,0.085,-0.016,0.0864927743,3.24,-0.4,3.2645979844
2019-05-27 23:00:00,0.127,-0.026000000000000002,0.12963410050000002,3.6,0.96,3.7258019271,0.127,-0.026000000000000002,0.12963410050000002,2.9,-0.38,2.9247905908
2019-05-27 23:30:00,0.113,-0.021,0.1149347641,3.34,1.04,3.4981709507,0.113,-0.021,0.1149347641,2.74,-0.4,2.769043156
2019-05-28 00:00:00,0.117,-0.016,0.1180889495,2.98,0.8200000000000001,3.0907604242,0.117,-0.016,0.1180889495,2.42,-0.36,2.4466303358
2019-05-28 00:30:00,0.128,-0.009000000000000001,0.1283160161,3.08,0.78,3.1772314993,0.128,-0.009000000000000001,0.1283160161,2.54,-0.36,2.5653849614
2019-05-28 01:00:00,0.148,-0.027,0.1504426801,3.0,0.86,3.1208332221,0.148,-0.027,0.1504426801,2.48,-0.4,2.5120509549
2019-05-28 01:30:00,0.251,-0.047,0.2553624875,2.92,0.9,3.0555523232,0.251,-0.047,0.2553624875,2.34,-0.4,2.3739418695
2019-05-28 02:00:00,0.202,-0.03,0.20421557240000002,3.2,0.9,3.3241540277,0.202,-0.03,0.20421557240000002,2.56,-0.42,2.5942243542
2019-05-28 02:30:00,0.25,-0.052000000000000005,0.2553507392,3.02,0.9,3.1512537188,0.25,-0.052000000000000005,0.2553507392,2.38,-0.4,2.4133793734
2019-05-28 03:00:00,0.221,-0.043000000000000003,0.2251443981,3.18,0.9,3.3049054449,0.221,-0.043000000000000003,0.2251443981,2.56,-0.4,2.5910615585
2019-05-28 03:30:00,0.225,-0.03,0.2269911893,3.06,0.9,3.1896081264,0.225,-0.03,0.2269911893,2.4,-0.4,2.4331050121
2019-05-28 04:00:00,0.249,-0.047,0.2533969218,3.0,0.9,3.1320919527,0.249,-0.047,0.2533969218,2.34,-0.4,2.3739418695
2019-05-28 04:30:00,0.241,-0.046,0.24535076930000002,2.94,0.9,3.0746707141,0.241,-0.046,0.24535076930000002,2.3,-0.4,2.334523506
2019-05-28 05:00:00,0.194,-0.032,0.1966214637,2.94,0.86,3.0632009401999998,0.194,-0.032,0.1966214637,2.3,-0.4,2.334523506
2019-05-28 05:30:00,0.164,-0.027,0.16620770140000002,3.06,0.86,3.17855313,0.164,-0.027,0.16620770140000002,2.48,-0.4,2.5120509549
2019-05-28 06:00:00,0.191,-0.043000000000000003,0.1957804893,3.12,0.9400000000000001,3.2585272747,0.191,-0.043000000000000003,0.1957804893,2.56,-0.36,2.5851885811
2019-05-28 06:30:00,0.11800000000000001,-0.027,0.1210495766,3.36,0.34,3.377158569,0.11800000000000001,-0.027,0.1210495766,3.08,0.4,3.1058654188
2019-05-28 07:00:00,0.13,-0.027,0.1327742445,3.7199999999999998,1.2,3.908759394,0.13,-0.027,0.1327742445,3.2,-0.2,3.2062439084
2019-05-28 07:30:00,0.168,-0.03,0.1706575518,3.86,1.22,4.0482094807,0.168,-0.03,0.1706575518,3.34,-0.2,3.3459826658000003
2019-05-28 08:00:00,0.171,-0.029,0.1734416328,3.86,0.7000000000000001,3.9229580675999998,0.171,-0.029,0.1734416328,3.56,0.42,3.5846896658
2019-05-28 08:30:00,0.178,-0.029,0.180346888,4.06,1.12,4.2116505078,0.178,-0.029,0.180346888,3.7,0.04,3.7002162098999998
2019-05-28 09:00:00,0.22,-0.042,0.2239732127,3.94,1.38,4.1746856169,0.22,-0.042,0.2239732127,3.5,-0.16,3.5036552342
2019-05-28 09:30:00,0.25,-0.054,0.2557655176,3.8200000000000003,1.42,4.0753895519,0.25,-0.054,0.2557655176,3.44,-0.16,3.4437189200000002
2019-05-28 10:00:00,0.336,-0.07200000000000001,0.3436277055,3.4,0.86,3.5070785562999998,0.336,-0.07200000000000001,0.3436277055,3.34,0.44,3.3688573731
2019-05-28 10:30:00,0.36,-0.079,0.36856614060000004,3.36,0.54,3.403116219,0.36,-0.079,0.36856614060000004,3.18,0.72,3.2604907605999998
2019-05-28 11:00:00,0.47700000000000004,-0.109,0.4892954118,2.84,1.1,3.0455869713,0.47700000000000004,-0.109,0.4892954118,2.7,0.28,2.7144796923000003
2019-05-28 11:30:00,0.516,-0.11800000000000001,0.5293203189,2.7,1.4,3.0413812651,0.516,-0.11800000000000001,0.5293203189,2.58,0.02,2.5800775182
2019-05-28 12:00:00,0.447,-0.098,0.4576166518,2.7,1.24,2.9711277320000002,0.447,-0.098,0.4576166518,2.48,0.02,2.4800806439
2019-05-28 12:30:00,0.496,-0.109,0.5078356033,2.54,1.24,2.8265172917,0.496,-0.109,0.5078356033,2.44,0.06,2.4407375934
2019-05-28 13:00:00,0.507,-0.113,0.5194400832,2.34,1.18,2.6206869328,0.507,-0.113,0.5194400832,2.2800000000000002,0.0,2.2800000000000002
2019-05-28 13:30:00,0.451,-0.095,0.4608969516,2.02,1.04,2.2720035211000003,0.451,-0.095,0.4608969516,2.1,-0.12,2.1034257772
2019-05-28 14:00:00,0.403,-0.078,0.41047898850000003,2.3,1.18,2.5850338489,0.403,-0.078,0.41047898850000003,2.42,0.0,2.42
2019-05-28 14:30:00,0.364,-0.07200000000000001,0.3710525569,2.44,1.22,2.7280029325,0.364,-0.07200000000000001,0.3710525569,2.62,0.0,2.62
2019-05-28 15:00:00,0.381,-0.076,0.3885061132,2.52,1.22,2.7997857060999998,0.381,-0.076,0.3885061132,2.7199999999999998,0.0,2.7199999999999998
2019-05-28 15:30:00,0.34700000000000003,-0.066,0.3532208941,2.66,1.22,2.9264312738,0.34700000000000003,-0.066,0.3532208941,2.8,0.0,2.8
2019-05-28 16:00:00,0.269,-0.062,0.2760525312,2.7800000000000002,1.26,3.0522123124,0.269,-0.062,0.2760525312,2.86,0.0,2.86
2019-05-28 16:30:00,0.216,-0.042,0.2200454499,3.02,1.3,3.2879172738999998,0.216,-0.042,0.2200454499,3.12,0.06,3.1205768697
2019-05-28 17:00:00,0.198,-0.041,0.2022003956,3.46,1.32,3.7032418231,0.198,-0.041,0.2022003956,3.48,0.06,3.4805172028999998
2019-05-28 17:30:00,0.179,-0.039,0.183199345,3.5,1.22,3.7065347698,0.179,-0.039,0.183199345,3.42,-0.06,3.4205262753
2019-05-28 18:00:00,0.163,-0.026000000000000002,0.1650605949,3.86,1.22,4.0482094807,0.163,-0.026000000000000002,0.1650605949,3.66,-0.1,3.6613658654
2019-05-28 18:30:00,0.10400000000000001,-0.023,0.10651291,4.04,1.16,4.203236848,0.10400000000000001,-0.023,0.10651291,3.74,-0.14,3.7426194036
2019-05-28 19:00:00,0.067,-0.016,0.0688839604,4.16,1.1,4.3029757145,0.067,-0.016,0.0688839604,3.8200000000000003,-0.2,3.8252320191
2019-05-28 19:30:00,0.033,-0.004,0.033241540300000004,4.32,1.06,4.4481456811,0.033,-0.004,0.033241540300000004,3.8200000000000003,-0.28,3.8302480337
2019-05-28 20:00:00,0.007,0.0,0.007,4.2,1.0,4.317406629,0.007,0.0,0.007,3.68,-0.34,3.6956731457
2019-05-28 20:30:00,0.001,-0.002,0.0022360680000000003,4.26,1.0,4.3757970702,0.001,-0.002,0.0022360680000000003,3.7800000000000002,-0.34,3.7952602019
2019-05-28 21:00:00,0.006,0.001,0.0060827625,4.18,0.92,4.2800467287,0.006,0.001,0.0060827625,3.68,-0.4,3.7016752964
2019-05-28 21:30:00,0.005,0.001,0.0050990195,4.12,0.92,4.2214689387,0.005,0.001,0.0050990195,3.58,-0.4,3.6022770576000003
2019-05-28 22:00:00,0.009000000000000001,0.0,0.009000000000000001,4.16,0.88,4.2520583251,0.009000000000000001,0.0,0.009000000000000001,3.58,-0.4,3.6022770576000003
2019-05-28 22:30:00,0.003,-0.002,0.0036055513000000003,3.94,0.88,4.0370781513,0.003,-0.002,0.0036055513000000003,3.38,-0.4,3.4035863438
2019-05-28 23:00:00,0.007,-0.002,0.007280109900000001,3.7199999999999998,0.88,3.8226692245000002,0.007,-0.002,0.007280109900000001,3.16,-0.4,3.1852158483
2019-05-28 23:30:00,0.014,-0.001,0.0140356688,3.34,0.88,3.4539832078,0.014,-0.001,0.0140356688,2.8200000000000003,-0.4,2.848227519
2019-05-29 00:00:00,0.022,-0.002,0.022090722,3.24,0.88,3.3573799308,0.022,-0.002,0.022090722,2.7199999999999998,-0.44,2.7553584159
2019-05-29 00:30:00,0.026000000000000002,0.006,0.0266833281,3.08,0.8,3.1822004965,0.026000000000000002,0.006,0.0266833281,2.6,-0.44,2.6369679558
2019-05-29 01:00:00,0.044,0.001,0.0440113622,3.02,0.8,3.1241638881,0.044,0.001,0.0440113622,2.52,-0.44,2.5581243129
2019-05-29 01:30:00,0.058,0.0,0.058,3.12,0.8,3.2209315423,0.058,0.0,0.058,2.6,-0.44,2.6369679558
2019-05-29 02:00:00,0.074,-0.004,0.0741080293,3.32,0.52,3.3604761567,0.074,-0.004,0.0741080293,2.84,-0.18,2.8456985083
2019-05-29 02:30:00,0.07,-0.003,0.07006425620000001,3.1,0.04,3.1002580538,0.07,-0.003,0.07006425620000001,2.7800000000000002,0.32,2.7983566606
2019-05-29 03:00:00,0.07200000000000001,-0.003,0.07206247290000001,3.24,0.04,3.2402469042,0.07200000000000001,-0.003,0.07206247290000001,2.88,0.32,2.8977232442
2019-05-29 03:30:00,0.077,-0.004,0.07710382610000001,3.16,0.06,3.1605695689,0.077,-0.004,0.07710382610000001,2.84,0.34,2.8602797066
2019-05-29 04:00:00,0.08,-0.005,0.0801560977,3.04,0.06,3.0405920476,0.08,-0.005,0.0801560977,2.7199999999999998,0.34,2.7411676344
2019-05-29 04:30:00,0.068,-0.004,0.0681175455,3.14,0.06,3.1405731961,0.068,-0.004,0.0681175455,2.8,0.34,2.8205673188000002
2019-05-29 05:00:00,0.12,-0.016,0.1210619676,2.92,0.06,2.9206163733,0.12,-0.016,0.1210619676,2.58,0.34,2.6023066691
2019-05-29 05:30:00,0.22,-0.045,0.2245551157,2.96,0.14,2.9633089613,0.22,-0.045,0.2245551157,2.58,0.42,2.6139625093000003
2019-05-29 06:00:00,0.265,-0.061,0.2719301381,3.04,0.24,3.0494589684,0.265,-0.061,0.2719301381,2.66,0.5,2.7065845636
2019-05-29 06:30:00,0.257,-0.057,0.2632451329,3.34,1.0,3.4864882045,0.257,-0.057,0.2632451329,2.66,-0.16,2.6648076854
2019-05-29 07:00:00,0.302,-0.063,0.3085012156,3.42,0.58,3.4688326567,0.302,-0.063,0.3085012156,2.94,0.42,2.969848481
2019-05-29 07:30:00,0.401,-0.08600000000000001,0.4101182756,4.06,0.66,4.1132955158,0.401,-0.08600000000000001,0.4101182756,3.48,0.64,3.5383612026
2019-05-29 08:00:00,0.465,-0.10300000000000001,0.47627093130000003,4.2,1.38,4.4209048847,0.465,-0.10300000000000001,0.47627093130000003,3.36,-0.04,3.3602380868
2019-05-29 08:30:00,0.506,-0.121,0.520266278,4.14,0.74,4.2056152939,0.506,-0.121,0.520266278,3.42,0.74,3.4991427522
2019-05-29 09:00:00,0.521,-0.13,0.5369739286,4.02,0.66,4.0738188472,0.521,-0.13,0.5369739286,3.34,0.88,3.4539832078
2019-05-29 09:30:00,0.532,-0.132,0.5481313711,3.88,0.62,3.9292238419,0.532,-0.132,0.5481313711,3.2800000000000002,0.86,3.3908700948
2019-05-29 10:00:00,0.463,-0.10400000000000001,0.47453661610000003,3.88,0.62,3.9292238419,0.463,-0.10400000000000001,0.47453661610000003,3.36,0.86,3.4683137113
2019-05-29 10:30:00,0.45,-0.10200000000000001,0.46141521430000004,3.8200000000000003,0.56,3.8608289265,0.45,-0.10200000000000001,0.46141521430000004,3.36,0.74,3.440523216
2019-05-29 11:00:00,0.392,-0.077,0.39949092610000003,3.76,0.52,3.7957871384,0.392,-0.077,0.39949092610000003,3.46,0.7000000000000001,3.5300991486999997
2019-05-29 11:30:00,0.317,-0.051000000000000004,0.3210763149,3.76,0.52,3.7957871384,0.317,-0.051000000000000004,0.3210763149,3.56,0.7000000000000001,3.6281675816
2019-05-29 12:00:00,0.177,-0.018000000000000002,0.17791289999999998,3.54,0.44,3.5672398293,0.177,-0.018000000000000002,0.17791289999999998,3.5,0.62,3.5544901181
2019-05-29 12:30:00,0.121,-0.015,0.12192620720000001,3.5460000000000003,0.446,3.5739378842000002,0.121,-0.015,0.12192620720000001,3.5060000000000002,0.626,3.5614480201000003
2019-05-29 13:00:00,0.156,-0.027,0.15831929760000002,3.44,0.36,3.4587859142,0.156,-0.027,0.15831929760000002,3.36,0.56,3.406347017
2019-05-29 13:30:00,0.196,-0.039,0.1998424379,3.18,0.22,3.1876009788,0.196,-0.039,0.1998424379,3.12,0.44,3.1508728949
2019-05-29 14:00:00,0.279,-0.046,0.2827666883,3.3,0.38,3.3218067373,0.279,-0.046,0.2827666883,3.12,0.58,3.1734523787
2019-05-29 14:30:00,0.34500000000000003,-0.064,0.3508860214,3.24,0.38,3.2622078413,0.34500000000000003,-0.064,0.3508860214,2.98,0.62,3.0438133977
2019-05-29 15:00:00,0.231,-0.031,0.2330708047,3.2,0.38,3.2224835143,0.231,-0.031,0.2330708047,3.06,0.62,3.1221787265
2019-05-29 15:30:00,0.28300000000000003,-0.059000000000000004,0.2890847627,2.98,0.44,3.0123080852,0.28300000000000003,-0.059000000000000004,0.2890847627,3.06,0.66,3.1303673906
2019-05-29 16:00:00,0.404,-0.092,0.4143428532,3.08,0.5,3.1203204964,0.404,-0.092,0.4143428532,2.92,0.72,3.0074573979
2019-05-29 16:30:00,0.393,-0.095,0.4043191808,3.52,0.56,3.5642671056,0.393,-0.095,0.4043191808,3.2800000000000002,0.74,3.3624395905
2019-05-29 17:00:00,0.427,-0.1,0.4385533035,3.86,0.6000000000000001,3.9063537986,0.427,-0.1,0.4385533035,3.46,0.74,3.5382481541
2019-05-29 17:30:00,0.425,-0.106,0.438019406,4.34,0.6000000000000001,4.3812783523,0.425,-0.106,0.438019406,3.76,0.7000000000000001,3.8246045547
2019-05-29 18:00:00,0.34600000000000003,-0.069,0.3528129816,4.7,0.6000000000000001,4.7381430962,0.34600000000000003,-0.069,0.3528129816,4.12,0.7000000000000001,4.1790429526
2019-05-29 18:30:00,0.406,-0.084,0.4145986011,4.7,0.58,4.7356520142,0.406,-0.084,0.4145986011,4.12,0.64,4.1694124286
2019-05-29 19:00:00,0.481,-0.105,0.49232712700000003,4.7,0.58,4.7356520142,0.481,-0.105,0.49232712700000003,4.1,0.64,4.1496505877
2019-05-29 19:30:00,0.378,-0.07100000000000001,0.3846101923,4.4,0.48,4.426104382,0.378,-0.07100000000000001,0.3846101923,3.88,0.58,3.9231110104
2019-05-29 20:00:00,0.329,-0.06,0.3344263746,4.44,0.48,4.4658705758,0.329,-0.06,0.3344263746,3.96,0.58,4.0022493675
2019-05-29 20:30:00,0.309,-0.054,0.31368296100000004,4.24,0.36,4.255255574,0.309,-0.054,0.31368296100000004,3.7800000000000002,0.5,3.8129253861
2019-05-29 21:00:00,0.231,-0.036000000000000004,0.2337883658,4.16,0.98,4.2738741207,0.231,-0.036000000000000004,0.2337883658,3.46,-0.22,3.4669871647
2019-05-29 21:30:00,0.221,-0.038,0.2242431716,4.16,1.18,4.3241184073,0.221,-0.038,0.2242431716,3.46,-0.4,3.4830446451
2019-05-29 22:00:00,0.297,-0.051000000000000004,0.3013469761,3.88,1.18,4.055465448,0.297,-0.051000000000000004,0.3013469761,3.22,-0.42,3.2472757813
2019-05-29 22:30:00,0.259,-0.039,0.2619198351,3.66,0.28,3.6706947571,0.259,-0.039,0.2619198351,3.32,0.42,3.346460817
2019-05-29 23:00:00,0.222,-0.03,0.22401785640000002,3.24,0.1,3.2415428425,0.222,-0.03,0.22401785640000002,2.96,0.42,2.9896488088
2019-05-29 23:30:00,0.251,-0.035,0.2534284909,3.12,0.1,3.1216021527,0.251,-0.035,0.2534284909,2.8,0.42,2.8313247783
2019-05-30 00:00:00,0.257,-0.037,0.2596497641,2.84,0.04,2.8402816762,0.257,-0.037,0.2596497641,2.42,0.42,2.4561758895
2019-05-30 00:30:00,0.251,-0.051000000000000004,0.2561288738,2.7800000000000002,0.06,2.7806474066,0.251,-0.051000000000000004,0.2561288738,2.48,0.46,2.5223005372
2019-05-30 01:00:00,0.168,-0.032,0.1710204666,2.7800000000000002,0.06,2.7806474066,0.168,-0.032,0.1710204666,2.56,0.46,2.6009998078
2019-05-30 01:30:00,0.201,-0.043000000000000003,0.2055480479,2.98,0.12,2.9824151287,0.201,-0.043000000000000003,0.2055480479,2.7199999999999998,0.48,2.7620282403000003
2019-05-30 02:00:00,0.303,-0.056,0.3081314654,2.98,0.12,2.9824151287,0.303,-0.056,0.3081314654,2.64,0.48,2.683281573
2019-05-30 02:30:00,0.323,-0.063,0.3290866147,3.22,0.16,3.2239727046,0.323,-0.063,0.3290866147,2.7199999999999998,0.48,2.7620282403000003
2019-05-30 03:00:00,0.316,-0.063,0.3222188697,3.08,0.16,3.0841530442,0.316,-0.063,0.3222188697,2.64,0.48,2.683281573
2019-05-30 03:30:00,0.28500000000000003,-0.056,0.2904496514,3.08,0.16,3.0841530442,0.28500000000000003,-0.056,0.2904496514,2.6,0.48,2.6439364591
2019-05-30 04:00:00,0.418,-0.091,0.4277908367,2.96,0.16,2.9643211702,0.418,-0.091,0.4277908367,2.38,0.54,2.4404917537
2019-05-30 04:30:00,0.341,-0.066,0.3473283749,2.96,0.16,2.9643211702,0.341,-0.066,0.3473283749,2.38,0.54,2.4404917537
2019-05-30 05:00:00,0.31,-0.058,0.3153791369,2.9,0.16,2.9044104393,0.31,-0.058,0.3153791369,2.42,0.5,2.4711131095
2019-05-30 05:30:00,0.279,-0.056,0.2845645797,3.14,0.2,3.1463629797,0.279,-0.056,0.2845645797,2.68,0.54,2.7338617375
2019-05-30 06:00:00,0.28600000000000003,-0.063,0.29285662020000003,3.2800000000000002,0.26,3.2902887411,0.28600000000000003,-0.063,0.29285662020000003,2.8200000000000003,0.58,2.8790276136
2019-05-30 06:30:00,0.32,-0.067,0.32693883220000003,3.44,0.30000000000000004,3.453056617,0.32,-0.067,0.32693883220000003,2.98,0.58,3.0359183125
2019-05-30 07:00:00,0.31,-0.06,0.31575306810000003,3.66,0.34,3.6757584251,0.31,-0.06,0.31575306810000003,3.2,0.64,3.2633724887
2019-05-30 07:30:00,0.381,-0.074,0.3881198269,4.0,0.56,4.0390097796,0.381,-0.074,0.3881198269,3.62,0.76,3.6989187609
2019-05-30 08:00:00,0.406,-0.079,0.41361455490000004,4.2,0.64,4.2484820819,0.406,-0.079,0.41361455490000004,3.88,0.76,3.9537324138
2019-05-30 08:30:00,0.363,-0.065,0.3687736433,4.26,0.68,4.313930922,0.363,-0.065,0.3687736433,3.96,0.76,4.0322698322
2019-05-30 09:00:00,0.41500000000000004,-0.079,0.42245236420000004,4.14,0.68,4.1954737516,0.41500000000000004,-0.079,0.42245236420000004,3.8,0.72,3.8676090806000003
2019-05-30 09:30:00,0.453,-0.093,0.4624478349,4.06,0.62,4.10706708,0.453,-0.093,0.4624478349,3.68,0.78,3.7617549096
2019-05-30 10:00:00,0.433,-0.088,0.4418517851,4.06,0.62,4.10706708,0.433,-0.088,0.4418517851,3.7,0.78,3.78132252
2019-05-30 10:30:00,0.41200000000000003,-0.077,0.4191336302,3.7800000000000002,0.6000000000000001,3.8273228241,0.41200000000000003,-0.077,0.4191336302,3.58,0.78,3.6639868995000002
2019-05-30 11:00:00,0.389,-0.069,0.3950721453,3.62,0.62,3.6727101710000003,0.389,-0.069,0.3950721453,3.58,0.86,3.6818473624
2019-05-30 11:30:00,0.363,-0.07,0.369687706,3.68,1.42,3.9444644757000002,0.363,-0.07,0.369687706,3.22,0.12,3.222235249
2019-05-30 12:00:00,0.458,-0.093,0.4673467663,3.36,1.46,3.6634955985,0.458,-0.093,0.4673467663,3.16,0.12,3.1622776602
2019-05-30 12:30:00,0.596,-0.13,0.6100131146000001,3.02,1.5,3.3720023725,0.596,-0.13,0.6100131146000001,2.88,0.16,2.8844410204
2019-05-30 13:00:00,0.594,-0.126,0.6072166006,2.98,1.3,3.2512151574,0.594,-0.126,0.6072166006,2.88,0.08,2.8811108969
2019-05-30 13:30:00,0.654,-0.149,0.6707585258000001,2.3,1.06,2.5325086377,0.654,-0.149,0.6707585258000001,2.2,0.04,2.2003636063
2019-05-30 14:00:00,0.665,-0.147,0.6810535955,2.54,1.2,2.8091991741,0.665,-0.147,0.6810535955,2.26,0.2,2.2688322988
2019-05-30 14:30:00,0.637,-0.145,0.6532947268,2.64,1.26,2.9252692184,0.637,-0.145,0.6532947268,2.58,0.24,2.5911387458
2019-05-30 15:00:00,0.675,-0.168,0.6955925532,2.6,1.26,2.8892213484,0.675,-0.168,0.6955925532,2.54,0.24,2.5513133873
2019-05-30 15:30:00,0.684,-0.164,0.703386096,2.7199999999999998,1.32,3.0233755969,0.684,-0.164,0.703386096,2.54,0.24,2.5513133873
2019-05-30 16:00:00,0.654,-0.169,0.6754827903,2.8200000000000003,1.32,3.1136473789,0.654,-0.169,0.6754827903,2.74,0.24,2.7504908652999998
2019-05-30 16:30:00,0.548,-0.127,0.5625237773,3.22,1.32,3.4800574708,0.548,-0.127,0.5625237773,3.08,0.2,3.0864866758
2019-05-30 17:00:00,0.525,-0.126,0.5399083256,3.48,1.32,3.7219349806,0.525,-0.126,0.5399083256,3.2,0.2,3.2062439084
2019-05-30 17:30:00,0.449,-0.105,0.4611138688,3.48,1.2,3.6810867959999998,0.449,-0.105,0.4611138688,3.16,0.04,3.1602531544
2019-05-30 18:00:00,0.47300000000000003,-0.10200000000000001,0.48387291720000003,4.04,1.2,4.2144513285,0.47300000000000003,-0.10200000000000001,0.48387291720000003,3.44,0.0,3.44
2019-05-30 18:30:00,0.463,-0.096,0.47284775560000003,4.26,1.2,4.4257880654,0.463,-0.096,0.47284775560000003,3.58,0.0,3.58
2019-05-30 19:00:00,0.431,-0.085,0.4393017186,4.12,1.1400000000000001,4.2748099373,0.431,-0.085,0.4393017186,3.42,-0.08,3.4209355446
2019-05-30 19:30:00,0.379,-0.073,0.3859663198,4.18,1.1400000000000001,4.3326666154,0.379,-0.073,0.3859663198,3.42,-0.08,3.4209355446
2019-05-30 20:00:00,0.369,-0.067,0.3750333319,4.14,1.1,4.2836433091,0.369,-0.067,0.3750333319,3.38,-0.12,3.3821295067
2019-05-30 20:30:00,0.323,-0.066,0.3296740815,4.08,1.1,4.2256833767,0.323,-0.066,0.3296740815,3.32,-0.26,3.3301651611
2019-05-30 21:00:00,0.292,-0.056,0.2973213749,4.08,1.02,4.2055677381,0.292,-0.056,0.2973213749,3.36,-0.30000000000000004,3.3733662712
2019-05-30 21:30:00,0.28600000000000003,-0.058,0.2918218635,3.84,1.02,3.9731599515,0.28600000000000003,-0.058,0.2918218635,3.18,-0.30000000000000004,3.194119597
2019-05-30 22:00:00,0.34,-0.062,0.3456067129,3.84,1.02,3.9731599515,0.34,-0.062,0.3456067129,3.24,-0.30000000000000004,3.2538592471
2019-05-30 22:30:00,0.28,-0.042,0.2831324778,3.8,1.02,3.9345139471,0.28,-0.042,0.2831324778,3.24,-0.30000000000000004,3.2538592471
2019-05-30 23:00:00,0.267,-0.04,0.2699796289,3.32,1.02,3.473154186,0.267,-0.04,0.2699796289,2.8200000000000003,-0.4,2.848227519
2019-05-30 23:30:00,0.252,-0.039,0.255,3.2800000000000002,1.02,3.4349381363,0.252,-0.039,0.255,2.76,-0.4,2.7888348821999998
2019-05-31 00:00:00,0.247,-0.037,0.2497558808,2.7800000000000002,0.9,2.9220540721,0.247,-0.037,0.2497558808,2.26,-0.36,2.2884929539
2019-05-31 00:30:00,0.224,-0.035,0.2267178864,2.94,0.98,3.099032107,0.224,-0.035,0.2267178864,2.42,-0.36,2.4466303358
2019-05-31 01:00:00,0.262,-0.042,0.2653450584,2.66,0.98,2.8347839424,0.262,-0.042,0.2653450584,2.16,-0.42,2.2004544985
2019-05-31 01:30:00,0.229,-0.035,0.2316592325,3.06,0.98,3.2130981933,0.229,-0.035,0.2316592325,2.48,-0.38,2.508944001
2019-05-31 02:00:00,0.24,-0.039,0.243148103,2.96,0.96,3.1117840542,0.24,-0.039,0.243148103,2.38,-0.46,2.4240462042
2019-05-31 02:30:00,0.196,-0.039,0.1998424379,2.9,1.02,3.0741502891,0.196,-0.039,0.1998424379,2.38,-0.38,2.4101452238
2019-05-31 03:00:00,0.18,-0.026000000000000002,0.1818680841,2.9,1.02,3.0741502891,0.18,-0.026000000000000002,0.1818680841,2.32,-0.44,2.3613555429
2019-05-31 03:30:00,0.165,-0.035,0.1686712779,2.84,0.98,3.0043302082,0.165,-0.035,0.1686712779,2.24,-0.44,2.2828052917
2019-05-31 04:00:00,0.165,-0.035,0.1686712779,2.84,0.98,3.0043302082,0.165,-0.035,0.1686712779,2.2800000000000002,-0.4,2.3148218074
2019-05-31 04:30:00,0.165,-0.026000000000000002,0.1670359243,2.64,0.98,2.8160255681,0.165,-0.026000000000000002,0.1670359243,2.12,-0.44,2.1651789764
2019-05-31 05:00:00,0.184,-0.023,0.1854319282,2.6,0.98,2.7785607785,0.184,-0.023,0.1854319282,2.08,-0.4,2.1181123672
2019-05-31 05:30:00,0.131,-0.021,0.1326725292,2.7199999999999998,0.98,2.8911589372,0.131,-0.021,0.1326725292,2.2,-0.4,2.2360679775
2019-05-31 06:00:00,0.116,-0.021,0.1178855377,2.86,0.98,3.0232432916,0.116,-0.021,0.1178855377,2.36,-0.30000000000000004,2.3789913829
2019-05-31 06:30:00,0.132,-0.033,0.1360624856,3.06,1.06,3.238394664,0.132,-0.033,0.1360624856,2.58,-0.22,2.589362856
2019-05-31 07:00:00,0.17400000000000002,-0.038,0.1781010949,3.16,1.06,3.3330466543,0.17400000000000002,-0.038,0.1781010949,2.7,-0.2,2.7073972741
2019-05-31 07:30:00,0.17300000000000001,-0.027,0.1750942603,3.56,1.22,3.7632432821,0.17300000000000001,-0.027,0.1750942603,3.1,-0.1,3.1016124839
2019-05-31 08:00:00,0.251,-0.038,0.2538601977,3.7199999999999998,1.34,3.9539853313,0.251,-0.038,0.2538601977,3.26,-0.14,3.2630047502
2019-05-31 08:30:00,0.354,-0.064,0.35973879410000004,3.68,1.42,3.9444644757000002,0.354,-0.064,0.35973879410000004,3.14,-0.04,3.1402547667
2019-05-31 09:00:00,0.423,-0.084,0.4312597825,3.68,1.42,3.9444644757000002,0.423,-0.084,0.4312597825,3.14,0.0,3.14
2019-05-31 09:30:00,0.34900000000000003,-0.063,0.35464066320000004,4.0,1.38,4.2313591197000004,0.34900000000000003,-0.063,0.35464066320000004,3.42,-0.02,3.420058479
2019-05-31 10:00:00,0.395,-0.076,0.4022449502,4.12,1.38,4.3449741081,0.395,-0.076,0.4022449502,3.6,-0.02,3.6000555551
2019-05-31 10:30:00,0.336,-0.058,0.34096920680000004,4.04,1.34,4.2564304294,0.336,-0.058,0.34096920680000004,3.6,-0.08,3.6008887792
2019-05-31 11:00:00,0.369,-0.064,0.3745090119,3.92,1.34,4.1427044307,0.369,-0.064,0.3745090119,3.38,-0.08,3.380946613
2019-05-31 11:30:00,0.443,-0.085,0.45108092400000005,3.7199999999999998,1.34,3.9539853313,0.443,-0.085,0.45108092400000005,3.24,-0.04,3.2402469042
2019-05-31 12:00:00,0.392,-0.082,0.4004847063,3.8200000000000003,1.34,4.0482094807,0.392,-0.082,0.4004847063,3.24,-0.04,3.2402469042
2019-05-31 12:30:00,0.493,-0.107,0.504477948,3.74,1.38,3.9864771415,0.493,-0.107,0.504477948,3.04,-0.04,3.0402631465
2019-05-31 13:00:00,0.442,-0.092,0.4514731443,3.88,1.42,4.131682466,0.442,-0.092,0.4514731443,3.1,-0.1,3.1016124839
2019-05-31 13:30:00,0.494,-0.101,0.5042191984000001,3.34,1.94,3.8625380257,0.494,-0.101,0.5042191984000001,2.56,-0.92,2.7202941017
2019-05-31 14:00:00,0.605,-0.133,0.6194465272,3.04,1.26,3.2907749847,0.605,-0.133,0.6194465272,2.5,0.06,2.5007198963
2019-05-31 14:30:00,0.543,-0.121,0.5563182542,3.1,1.26,3.3462815183,0.543,-0.121,0.5563182542,2.7199999999999998,0.06,2.7206616842
2019-05-31 15:00:00,0.647,-0.157,0.6657762387,2.86,1.3,3.1415919531,0.647,-0.157,0.6657762387,2.7199999999999998,0.1,2.7218376146
2019-05-31 15:30:00,0.677,-0.17300000000000001,0.6987546064,2.88,1.38,3.1935560117,0.677,-0.17300000000000001,0.6987546064,2.64,0.16,2.6448440408
2019-05-31 16:00:00,0.647,-0.17300000000000001,0.6697297963000001,2.96,1.42,3.2829864453,0.647,-0.17300000000000001,0.6697297963000001,2.7,0.2,2.7073972741
2019-05-31 16:30:00,0.656,-0.176,0.6791995289,3.14,1.38,3.4298688022,0.656,-0.176,0.6791995289,2.88,0.14,2.8834007699
2019-05-31 17:00:00,0.631,-0.163,0.6517131271000001,3.56,1.44,3.8402083277,0.631,-0.163,0.6517131271000001,3.26,0.14,3.2630047502
2019-05-31 17:30:00,0.5690000000000001,-0.131,0.5838852627000001,3.5,1.34,3.7477459893000002,0.5690000000000001,-0.131,0.5838852627000001,3.26,0.04,3.2602453895
2019-05-31 18:00:00,0.541,-0.132,0.5568707211,3.8,1.34,4.0293423781,0.541,-0.132,0.5568707211,3.52,0.04,3.5202272654
2019-05-31 18:30:00,0.481,-0.113,0.49409513250000003,4.18,1.28,4.3715900997,0.481,-0.113,0.49409513250000003,3.62,-0.02,3.6200552482
2019-05-31 19:00:00,0.47000000000000003,-0.105,0.48158592170000003,4.18,1.2,4.3488389255,0.47000000000000003,-0.105,0.48158592170000003,3.48,-0.1,3.4814364851
2019-05-31 19:30:00,0.367,-0.07100000000000001,0.3738047619,4.22,1.2,4.387299853,0.367,-0.07100000000000001,0.3738047619,3.52,-0.14,3.5227829908
2019-05-31 20:00:00,0.327,-0.058,0.3321038994,4.12,1.1,4.2643170614,0.327,-0.058,0.3321038994,3.46,-0.22,3.4669871647
2019-05-31 20:30:00,0.225,-0.033,0.2274071239,4.02,1.0,4.1425113156,0.225,-0.033,0.2274071239,3.46,-0.32,3.4747661792
2019-05-31 21:00:00,0.166,-0.02,0.1672004785,4.02,1.0,4.1425113156,0.166,-0.02,0.1672004785,3.46,-0.32,3.4747661792
2019-05-31 21:30:00,0.101,-0.007,0.1012422837,4.18,0.98,4.2933436853,0.101,-0.007,0.1012422837,3.58,-0.32,3.5942732228
2019-05-31 22:00:00,0.084,-0.015,0.0853287759,3.98,0.98,4.0988778952,0.084,-0.015,0.0853287759,3.4,-0.36,3.4190057034
2019-05-31 22:30:00,0.109,-0.025,0.1118302285,3.88,1.04,4.0169640277,0.109,-0.025,0.1118302285,3.32,-0.42,3.346460817
2019-05-31 23:00:00,0.156,-0.023,0.1576863976,3.58,1.04,3.7280021459,0.156,-0.023,0.1576863976,3.06,-0.42,3.0886890423
2019-05-31 23:30:00,0.11900000000000001,-0.032,0.12322743200000001,3.4,1.04,3.5555027774,0.11900000000000001,-0.032,0.12322743200000001,2.88,-0.38,2.9049612734
2019-06-01 00:00:00,0.139,-0.027,0.1415980226,3.2,0.96,3.3408980829,0.139,-0.027,0.1415980226,2.68,-0.38,2.7068062361000003
2019-06-01 00:30:00,0.093,-0.01,0.0935360893,2.98,0.1,2.9816773803,0.093,-0.01,0.0935360893,2.74,0.42,2.772002886
2019-06-01 01:00:00,0.125,-0.023,0.12709838710000002,2.9,0.04,2.9002758489,0.125,-0.023,0.12709838710000002,2.7,0.52,2.7496181553
2019-06-01 01:30:00,0.073,-0.011,0.0738241153,3.04,0.04,3.0402631465,0.073,-0.011,0.0738241153,2.8,0.52,2.8478764018
2019-06-01 02:00:00,0.07100000000000001,-0.003,0.07106335200000001,3.2800000000000002,0.1,3.2815240362,0.07100000000000001,-0.003,0.07106335200000001,3.02,0.44,3.0518846636
2019-06-01 02:30:00,0.066,-0.008,0.06648308060000001,3.32,0.16,3.3238531857,0.066,-0.008,0.06648308060000001,3.06,0.48,3.0974182798
2019-06-01 03:00:00,0.089,-0.018000000000000002,0.09080198240000001,3.14,0.12,3.142292157,0.089,-0.018000000000000002,0.09080198240000001,2.92,0.46,2.9560108254
2019-06-01 03:30:00,0.101,-0.02,0.1029611577,3.06,0.12,3.0623520372,0.101,-0.02,0.1029611577,2.84,0.46,2.8770123392
2019-06-01 04:00:00,0.134,-0.027,0.1366930869,2.98,0.12,2.9824151287,0.134,-0.027,0.1366930869,2.7199999999999998,0.46,2.7586228448
2019-06-01 04:30:00,0.131,-0.026000000000000002,0.133555232,3.0,0.12,3.0023990408,0.131,-0.026000000000000002,0.133555232,2.7199999999999998,0.48,2.7620282403000003
2019-06-01 05:00:00,0.168,-0.03,0.1706575518,2.98,0.16,2.9842922109,0.168,-0.03,0.1706575518,2.68,0.48,2.722645772
2019-06-01 05:30:00,0.098,-0.016,0.09929753270000001,3.16,0.16,3.1640480401,0.098,-0.016,0.09929753270000001,2.88,0.48,2.9197260145
2019-06-01 06:00:00,0.097,-0.025,0.1001698557,3.2,0.24,3.2089873792,0.097,-0.025,0.1001698557,2.9,0.48,2.9394557319
2019-06-01 06:30:00,0.126,-0.028,0.1290736224,3.48,1.12,3.6557899283,0.126,-0.028,0.1290736224,2.9,-0.32,2.9176017549
2019-06-01 07:00:00,0.17300000000000001,-0.038,0.1771242502,3.74,1.2,3.9277983655,0.17300000000000001,-0.038,0.1771242502,3.04,-0.24,3.0494589684
2019-06-01 07:30:00,0.226,-0.052000000000000005,0.231905153,3.74,1.1,3.8984099323,0.226,-0.052000000000000005,0.231905153,3.14,-0.14,3.1431194696
2019-06-01 08:00:00,0.256,-0.037,0.2586600085,3.44,0.34,3.4567614902,0.256,-0.037,0.2586600085,3.14,0.52,3.1827660926
2019-06-01 08:30:00,0.181,-0.029,0.1833084832,3.48,0.34,3.4965697476,0.181,-0.029,0.1833084832,3.3,0.62,3.3577373334000002
2019-06-01 09:00:00,0.178,-0.03,0.1805103875,3.44,0.34,3.4567614902,0.178,-0.03,0.1805103875,3.3,0.62,3.3577373334000002
2019-06-01 09:30:00,0.203,-0.034,0.2058275978,3.44,0.44,3.4680253748,0.203,-0.034,0.2058275978,3.3,0.62,3.3577373334000002
2019-06-01 10:00:00,0.219,-0.039,0.2224454989,3.32,0.4,3.3440095694,0.219,-0.039,0.2224454989,3.18,0.62,3.2398765409
2019-06-01 10:30:00,0.223,-0.04,0.2265590431,3.4,0.28,3.4115099296,0.223,-0.04,0.2265590431,3.3,0.58,3.350582039
2019-06-01 11:00:00,0.22,-0.036000000000000004,0.22292599670000002,3.26,0.28,3.272002445,0.22,-0.036000000000000004,0.22292599670000002,3.3,0.58,3.350582039
2019-06-01 11:30:00,0.255,-0.047,0.2592951986,3.26,1.12,3.4470277051,0.255,-0.047,0.2592951986,3.18,-0.16,3.184022613
2019-06-01 12:00:00,0.232,-0.034,0.23447814400000003,3.26,1.08,3.4342393627,0.232,-0.034,0.23447814400000003,3.08,-0.16,3.0841530442
2019-06-01 12:30:00,0.267,-0.051000000000000004,0.27182715100000004,2.7800000000000002,1.08,2.9824151287,0.267,-0.051000000000000004,0.27182715100000004,2.8,-0.16,2.8045677029
2019-06-01 13:00:00,0.25,-0.042,0.2535034517,2.8200000000000003,1.04,3.0056613249,0.25,-0.042,0.2535034517,2.7,-0.18,2.7059933481
2019-06-01 13:30:00,0.191,-0.043000000000000003,0.1957804893,2.56,1.04,2.7631865663,0.191,-0.043000000000000003,0.1957804893,2.56,-0.18,2.5663203230000002
2019-06-01 14:00:00,0.23900000000000002,-0.04,0.24232416310000002,2.38,1.04,2.5973062969000003,0.23900000000000002,-0.04,0.24232416310000002,2.34,-0.18,2.3469128659000003
2019-06-01 14:30:00,0.183,-0.026000000000000002,0.18483776670000002,2.32,0.98,2.5184916121,0.183,-0.026000000000000002,0.18483776670000002,2.2800000000000002,-0.24,2.2925967809
2019-06-01 15:00:00,0.218,-0.034,0.2206354459,2.48,0.9400000000000001,2.6521689237,0.218,-0.034,0.2206354459,2.2800000000000002,-0.24,2.2925967809
2019-06-01 15:30:00,0.181,-0.027,0.18300273220000002,2.7,0.86,2.8336548837,0.181,-0.027,0.18300273220000002,2.44,-0.24,2.4517748673
2019-06-01 16:00:00,0.14200000000000002,-0.028,0.1447342392,2.74,0.86,2.8717938645,0.14200000000000002,-0.028,0.1447342392,2.5,-0.24,2.5114935795
2019-06-01 16:30:00,0.107,-0.024,0.109658561,2.9,0.92,3.0424332367,0.107,-0.024,0.109658561,2.7800000000000002,-0.2,2.7871849598000003
2019-06-01 17:00:00,0.112,-0.023,0.1143372205,2.9,0.46,2.9362561196,0.112,-0.023,0.1143372205,3.06,0.34,3.078830947
2019-06-01 17:30:00,0.046,-0.012,0.047539457300000004,3.5,1.12,3.6748333296,0.046,-0.012,0.047539457300000004,3.18,-0.18,3.1850902656
2019-06-01 18:00:00,0.11800000000000001,-0.015,0.1189495691,3.5,1.12,3.6748333296,0.11800000000000001,-0.015,0.1189495691,3.14,-0.18,3.1451550041
2019-06-01 18:30:00,0.212,-0.028,0.2138410625,3.58,1.08,3.7393582337,0.212,-0.028,0.2138410625,3.14,-0.18,3.1451550041
2019-06-01 19:00:00,0.14400000000000002,-0.024,0.14598630070000002,3.7199999999999998,1.04,3.8626415832000003,0.14400000000000002,-0.024,0.14598630070000002,3.24,-0.24,3.248876729
2019-06-01 19:30:00,0.15,-0.017,0.15096025970000002,3.64,1.04,3.7856571424,0.15,-0.017,0.15096025970000002,3.12,-0.24,3.1292171545
2019-06-01 20:00:00,0.261,-0.042,0.2643577122,3.5,1.04,3.6512463625000002,0.261,-0.042,0.2643577122,2.92,-0.28,2.9333939388
2019-06-01 20:30:00,0.262,-0.044,0.2656689669,3.4,1.02,3.549704213,0.262,-0.044,0.2656689669,2.76,-0.28,2.7741665415
2019-06-01 21:00:00,0.28600000000000003,-0.051000000000000004,0.2905116177,3.32,1.02,3.473154186,0.28600000000000003,-0.051000000000000004,0.2905116177,2.68,-0.34,2.7014810753000003
2019-06-01 21:30:00,0.224,-0.035,0.2267178864,3.32,1.04,3.4790803383,0.224,-0.035,0.2267178864,2.64,-0.38,2.6672082783
2019-06-01 22:00:00,0.18,-0.037,0.1837634349,3.32,1.04,3.4790803383,0.18,-0.037,0.1837634349,2.56,-0.38,2.5880494586
2019-06-01 22:30:00,0.229,-0.045,0.2333795192,3.3,1.02,3.4540411115,0.229,-0.045,0.2333795192,2.5,-0.38,2.5287150887000003
2019-06-01 23:00:00,0.273,-0.059000000000000004,0.2793027032,3.42,1.02,3.5688653659,0.273,-0.059000000000000004,0.2793027032,2.5,-0.38,2.5287150887000003
2019-06-01 23:30:00,0.305,-0.061,0.3110401903,3.08,0.9400000000000001,3.2202484376,0.305,-0.061,0.3110401903,2.22,-0.32,2.2429444933
2019-06-02 00:00:00,0.41100000000000003,-0.084,0.4194961263,2.8,0.9,2.941088234,0.41100000000000003,-0.084,0.4194961263,1.92,-0.32,1.9464840097
2019-06-02 00:30:00,0.493,-0.112,0.5055620635,2.8,0.98,2.9665468141,0.493,-0.112,0.5055620635,2.02,-0.26,2.0366639389
2019-06-02 01:00:00,0.449,-0.093,0.4585302607,2.9,0.98,3.0611109095,0.449,-0.093,0.4585302607,2.06,-0.26,2.0763429389
2019-06-02 01:30:00,0.561,-0.134,0.5767815878,2.98,1.04,3.1562636138,0.561,-0.134,0.5767815878,2.1,-0.22,2.1114923632
2019-06-02 02:00:00,0.438,-0.08700000000000001,0.4465568273,3.3,1.0,3.4481879299,0.438,-0.08700000000000001,0.4465568273,2.4,-0.26,2.4140422532
2019-06-02 02:30:00,0.41600000000000004,-0.083,0.4241992456,3.3,1.0,3.4481879299,0.41600000000000004,-0.083,0.4241992456,2.4,-0.26,2.4140422532
2019-06-02 03:00:00,0.404,-0.08,0.4118446309,3.12,0.92,3.2528141662,0.404,-0.08,0.4118446309,2.18,-0.30000000000000004,2.2005453869
2019-06-02 03:30:00,0.47100000000000003,-0.1,0.48149870200000006,3.0,0.96,3.1498571396,0.47100000000000003,-0.1,0.48149870200000006,2.16,-0.24,2.1732924332
2019-06-02 04:00:00,0.553,-0.128,0.5676204718,2.84,0.96,2.9978659076,0.553,-0.128,0.5676204718,2.0,-0.24,2.0143485299
2019-06-02 04:30:00,0.5710000000000001,-0.14,0.5879124084,2.88,1.02,3.0552904936,0.5710000000000001,-0.14,0.5879124084,2.04,-0.2,2.0497804761
2019-06-02 05:00:00,0.54,-0.129,0.5551945605,2.7,0.98,2.8723509535,0.54,-0.129,0.5551945605,1.8399999999999999,-0.24,1.8555861608000002
2019-06-02 05:30:00,0.509,-0.115,0.5218294741,2.94,1.04,3.1185252925,0.509,-0.115,0.5218294741,2.08,-0.24,2.0938003725
2019-06-02 06:00:00,0.494,-0.11800000000000001,0.5078976275,3.02,1.04,3.1940569813,0.494,-0.11800000000000001,0.5078976275,2.1,-0.2,2.109502311
2019-06-02 06:30:00,0.518,-0.128,0.5335803595,3.1,1.04,3.2698012172,0.518,-0.128,0.5335803595,2.22,-0.08,2.2214409738
2019-06-02 07:00:00,0.449,-0.101,0.4602195128,3.2,0.26,3.2105451251,0.449,-0.101,0.4602195128,2.58,0.72,2.6785817143
2019-06-02 07:30:00,0.523,-0.13,0.53891465,3.26,1.16,3.4602312061,0.523,-0.13,0.53891465,2.4,-0.06,2.4007498828
2019-06-02 08:00:00,0.5640000000000001,-0.139,0.5808760625,3.5,1.3,3.7336309405,0.5640000000000001,-0.139,0.5808760625,2.64,-0.12,2.6427258655
2019-06-02 08:30:00,0.62,-0.156,0.6393246437,3.34,1.26,3.5697618968000002,0.62,-0.156,0.6393246437,2.54,-0.12,2.5428330657
2019-06-02 09:00:00,0.591,-0.148,0.6092495384000001,3.54,1.3,3.7711536696,0.591,-0.148,0.6092495384000001,2.6,-0.12,2.6027677576
2019-06-02 09:30:00,0.603,-0.147,0.6206593268,3.74,1.24,3.9402030405,0.603,-0.147,0.6206593268,2.8200000000000003,-0.18,2.8257388413999998
2019-06-02 10:00:00,0.615,-0.153,0.6337460059000001,3.8200000000000003,1.3,4.0351455984,0.615,-0.153,0.6337460059000001,2.92,-0.14,2.9233542379
2019-06-02 10:30:00,0.624,-0.155,0.6429626739000001,3.8200000000000003,1.26,4.0224370722,0.624,-0.155,0.6429626739000001,2.92,-0.18,2.9255426847
2019-06-02 11:00:00,0.628,-0.154,0.6466065264,3.76,1.26,3.9655012294,0.628,-0.154,0.6466065264,2.84,-0.18,2.8456985083
2019-06-02 11:30:00,0.659,-0.158,0.6776761764,3.76,1.28,3.9719013079,0.659,-0.158,0.6776761764,2.94,-0.14,2.9433314458
2019-06-02 12:00:00,0.604,-0.139,0.6197878669,3.86,1.24,4.0542816873,0.604,-0.139,0.6197878669,3.04,-0.2,3.0465718439
2019-06-02 12:30:00,0.515,-0.108,0.5262024325,3.74,1.1,3.8984099323,0.515,-0.108,0.5262024325,3.04,-0.2,3.0465718439
2019-06-02 13:00:00,0.405,-0.077,0.4122547756,3.64,1.28,3.8584971168,0.405,-0.077,0.4122547756,3.04,-0.26,3.051098163
2019-06-02 13:30:00,0.446,-0.08,0.4531180862,3.46,1.54,3.7872417404,0.446,-0.08,0.4531180862,2.68,-0.62,2.7507817071
2019-06-02 14:00:00,0.556,-0.122,0.5692275468,3.14,1.04,3.307748479,0.556,-0.122,0.5692275468,2.4,-0.18,2.4067405344
2019-06-02 14:30:00,0.664,-0.169,0.6851693221,3.16,1.12,3.3526109228,0.664,-0.169,0.6851693221,2.2800000000000002,-0.14,2.2842942017
2019-06-02 15:00:00,0.712,-0.193,0.7376943812000001,2.62,1.12,2.8493508033,0.712,-0.193,0.7376943812000001,2.06,-0.08,2.0615528128
2019-06-02 15:30:00,0.723,-0.203,0.7509580548,2.76,1.16,2.9938603842,0.723,-0.203,0.7509580548,2.06,-0.04,2.0603883129
2019-06-02 16:00:00,0.722,-0.194,0.7476095237,2.8,1.16,3.0307754783,0.722,-0.194,0.7476095237,2.22,-0.04,2.2203603311
2019-06-02 16:30:00,0.725,-0.187,0.7487282551000001,2.62,1.16,2.8653097564000003,0.725,-0.187,0.7487282551000001,2.22,-0.04,2.2203603311
2019-06-02 17:00:00,0.706,-0.18,0.7285849298,3.04,1.22,3.2756678708,0.706,-0.18,0.7285849298,2.48,-0.04,2.4803225597000003
2019-06-02 17:30:00,0.6980000000000001,-0.189,0.7231355336,3.7,1.3,3.9217343102,0.6980000000000001,-0.189,0.7231355336,2.96,0.06,2.9606080457
2019-06-02 18:00:00,0.664,-0.169,0.6851693221,3.66,1.28,3.8773702428,0.664,-0.169,0.6851693221,3.02,0.02,3.0200662244
2019-06-02 18:30:00,0.665,-0.164,0.6849240834,3.84,1.32,4.0605418358,0.665,-0.164,0.6849240834,3.06,0.04,3.0602614267
2019-06-02 19:00:00,0.647,-0.155,0.6653074477,4.02,1.24,4.2068990955,0.647,-0.155,0.6653074477,3.2,-0.02,3.2000624994
2019-06-02 19:30:00,0.598,-0.139,0.6139421797,4.1,1.18,4.2664270766,0.598,-0.139,0.6139421797,3.24,-0.06,3.2405555079
2019-06-02 20:00:00,0.599,-0.14,0.6151430728,4.1,1.18,4.2664270766,0.599,-0.14,0.6151430728,3.24,-0.1,3.2415428425
2019-06-02 20:30:00,0.577,-0.132,0.5919062426,3.74,1.1,3.8984099323,0.577,-0.132,0.5919062426,2.92,-0.18,2.9255426847
2019-06-02 21:00:00,0.585,-0.136,0.6006005328,3.74,1.1400000000000001,3.9098849088,0.585,-0.136,0.6006005328,2.92,-0.18,2.9255426847
2019-06-02 21:30:00,0.5740000000000001,-0.132,0.5889821729,3.44,1.04,3.5937723912,0.5740000000000001,-0.132,0.5889821729,2.66,-0.22,2.6690822392999998
2019-06-02 22:00:00,0.577,-0.133,0.5921300533,3.52,1.04,3.670422319,0.577,-0.133,0.5921300533,2.7,-0.22,2.7089481353
2019-06-02 22:30:00,0.558,-0.126,0.572048949,3.32,1.0,3.4673332692,0.558,-0.126,0.572048949,2.56,-0.26,2.5731692521
2019-06-02 23:00:00,0.46900000000000003,-0.101,0.4797520193,3.32,1.0,3.4673332692,0.46900000000000003,-0.101,0.4797520193,2.56,-0.26,2.5731692521
2019-06-02 23:30:00,0.433,-0.08700000000000001,0.4416537105,3.12,0.96,3.2643529221,0.433,-0.08700000000000001,0.4416537105,2.3,-0.30000000000000004,2.3194827009
2019-06-03 00:00:00,0.34700000000000003,-0.076,0.3552252806,2.86,0.92,3.0043302082,0.34700000000000003,-0.076,0.3552252806,2.1,-0.30000000000000004,2.1213203436
2019-06-03 00:30:00,0.307,-0.078,0.3167538476,2.62,0.92,2.7768327281,0.307,-0.078,0.3167538476,1.92,-0.30000000000000004,1.9432961689
2019-06-03 01:00:00,0.30000000000000004,-0.065,0.3069609096,2.88,0.92,3.0233755969,0.30000000000000004,-0.065,0.3069609096,2.24,-0.30000000000000004,2.26
2019-06-03 01:30:00,0.295,-0.061,0.3012407675,3.0,0.92,3.1378973852,0.295,-0.061,0.3012407675,2.34,-0.32,2.3617789905
2019-06-03 02:00:00,0.28600000000000003,-0.05,0.2903377344,3.0,0.92,3.1378973852,0.28600000000000003,-0.05,0.2903377344,2.34,-0.32,2.3617789905
2019-06-03 02:30:00,0.168,-0.038,0.172244013,3.32,0.92,3.44511248,0.168,-0.038,0.172244013,2.68,-0.32,2.6990368653
2019-06-03 03:00:00,0.106,-0.027,0.10938464240000001,3.22,0.92,3.3488505491,0.106,-0.027,0.10938464240000001,2.64,-0.42,2.6732003292
2019-06-03 03:30:00,0.093,-0.014,0.0940478602,3.14,0.92,3.272002445,0.093,-0.014,0.0940478602,2.56,-0.48,2.6046112954
2019-06-03 04:00:00,0.114,-0.025,0.1167090399,3.14,0.92,3.272002445,0.114,-0.025,0.1167090399,2.5,-0.48,2.5456629785000002
2019-06-03 04:30:00,0.131,-0.022,0.13283448350000002,3.14,0.98,3.2893768407,0.131,-0.022,0.13283448350000002,2.5,-0.42,2.5350345165
2019-06-03 05:00:00,0.095,-0.014,0.0960260381,3.08,0.98,3.2321509865999998,0.095,-0.014,0.0960260381,2.44,-0.42,2.4758836806
2019-06-03 05:30:00,0.09,-0.014,0.0910823803,3.02,1.04,3.1940569813,0.09,-0.014,0.0910823803,2.42,-0.36,2.4466303358
2019-06-03 06:00:00,0.063,-0.011,0.0639531078,3.06,1.04,3.2319034639,0.063,-0.011,0.0639531078,2.56,-0.34,2.5824794288
2019-06-03 06:30:00,0.04,-0.006,0.0404474968,3.2,0.8200000000000001,3.3033921959,0.04,-0.006,0.0404474968,2.86,0.02,2.8600699292
2019-06-03 07:00:00,0.081,-0.013000000000000001,0.0820365772,3.4,0.38,3.4211693907000003,0.081,-0.013000000000000001,0.0820365772,3.26,0.62,3.3184333652999998
2019-06-03 07:30:00,0.137,-0.021,0.1386001443,3.8200000000000003,0.48,3.8500389608,0.137,-0.021,0.1386001443,3.62,0.7000000000000001,3.6870584481
2019-06-03 08:00:00,0.21,-0.036000000000000004,0.21306337090000002,3.7199999999999998,0.8,3.8050492769,0.21,-0.036000000000000004,0.21306337090000002,3.52,0.44,3.5473934093
2019-06-03 08:30:00,0.30000000000000004,-0.049,0.30397532790000004,3.7199999999999998,1.38,3.9677197482,0.30000000000000004,-0.049,0.30397532790000004,3.26,-0.02,3.2600613491
2019-06-03 09:00:00,0.364,-0.07,0.37066966430000003,3.26,1.38,3.5400564967,0.364,-0.07,0.37066966430000003,3.02,0.0,3.02
2019-06-03 09:30:00,0.362,-0.07100000000000001,0.3688970046,3.04,1.38,3.3385625649,0.362,-0.07100000000000001,0.3688970046,2.96,0.04,2.9602702579
2019-06-03 10:00:00,0.34800000000000003,-0.061,0.35330581650000004,2.8,1.38,3.1216021527,0.34800000000000003,-0.061,0.35330581650000004,2.92,0.06,2.9206163733
2019-06-03 10:30:00,0.376,-0.076,0.3836039624,2.52,1.38,2.8731167745,0.376,-0.076,0.3836039624,2.66,0.06,2.6606766057
2019-06-03 11:00:00,0.327,-0.061,0.3326409476,2.74,1.34,3.0501147519,0.327,-0.061,0.3326409476,2.76,0.06,2.7606520969
2019-06-03 11:30:00,0.328,-0.057,0.33291590530000004,2.52,1.26,2.8174456516,0.328,-0.057,0.33291590530000004,2.7,0.06,2.7006665844
2019-06-03 12:00:00,0.382,-0.069,0.3881816585,2.66,1.26,2.9433314458,0.382,-0.069,0.3881816585,2.68,0.06,2.6806715577
2019-06-03 12:30:00,0.352,-0.062,0.35741852220000003,2.92,1.18,3.1494126437,0.352,-0.062,0.35741852220000003,3.02,0.0,3.02
2019-06-03 13:00:00,0.243,-0.033,0.2452305038,3.2,1.1400000000000001,3.3969986753,0.243,-0.033,0.2452305038,2.98,-0.06,2.9806039656000003
2019-06-03 13:30:00,0.273,-0.046,0.2768483339,2.7,1.04,2.8933717355,0.273,-0.046,0.2768483339,2.56,-0.14,2.5638252671
2019-06-03 14:00:00,0.397,-0.07100000000000001,0.4032988966,2.86,1.16,3.0862922739,0.397,-0.07100000000000001,0.4032988966,2.76,0.0,2.76
2019-06-03 14:30:00,0.317,-0.056,0.3219083721,2.98,1.16,3.1978117518,0.317,-0.056,0.3219083721,2.96,0.0,2.96
2019-06-03 15:00:00,0.28200000000000003,-0.057,0.2877029718,3.32,1.2,3.5302124582000003,0.28200000000000003,-0.057,0.2877029718,3.12,0.02,3.1200641019
2019-06-03 15:30:00,0.343,-0.076,0.3513189434,3.42,1.2,3.6244171945,0.343,-0.076,0.3513189434,3.1,0.02,3.1000645155
2019-06-03 16:00:00,0.417,-0.1,0.4288228072,3.04,1.2,3.2682717145,0.417,-0.1,0.4288228072,2.8,0.02,2.8000714277
2019-06-03 16:30:00,0.404,-0.092,0.4143428532,3.2800000000000002,1.3,3.5282290175,0.404,-0.092,0.4143428532,3.08,0.08,3.0810387859
2019-06-03 17:00:00,0.446,-0.091,0.4551889717,3.56,1.32,3.7968407920000002,0.446,-0.091,0.4551889717,3.3,0.08,3.3009695545
2019-06-03 17:30:00,0.439,-0.094,0.4489509996,3.64,1.22,3.8390102891,0.439,-0.094,0.4489509996,3.24,-0.04,3.2402469042
2019-06-03 18:00:00,0.453,-0.099,0.4636917079,3.88,0.56,3.9202040763,0.453,-0.099,0.4636917079,3.58,0.64,3.6367567969
2019-06-03 18:30:00,0.419,-0.081,0.4267575424,3.84,0.42,3.8629004647,0.419,-0.081,0.4267575424,3.68,0.7000000000000001,3.7459845168
2019-06-03 19:00:00,0.334,-0.057,0.3388288654,3.74,0.32,3.7536648758,0.334,-0.057,0.3388288654,3.54,0.62,3.5938836932
2019-06-03 19:30:00,0.271,-0.042,0.2742353004,3.74,0.26,3.7490265403,0.271,-0.042,0.2742353004,3.62,0.58,3.6661696633
2019-06-03 20:00:00,0.193,-0.024,0.1944865034,3.92,0.22,3.9261686158,0.193,-0.024,0.1944865034,3.7,0.58,3.7451835736
2019-06-03 20:30:00,0.161,-0.029,0.1635909533,3.86,0.2,3.8651778743,0.161,-0.029,0.1635909533,3.6,0.52,3.6373616812
2019-06-03 21:00:00,0.109,-0.018000000000000002,0.1104762418,3.92,0.2,3.9250987249,0.109,-0.018000000000000002,0.1104762418,3.64,0.52,3.6769552622
2019-06-03 21:30:00,0.101,-0.019,0.1027715914,3.8,0.16,3.8033669294,0.101,-0.019,0.1027715914,3.5,0.52,3.5384177255
2019-06-03 22:00:00,0.129,-0.023,0.13103434660000002,3.8,0.16,3.8033669294,0.129,-0.023,0.13103434660000002,3.44,0.52,3.4790803383
2019-06-03 22:30:00,0.14300000000000002,-0.024,0.145,3.54,0.16,3.5436139745,0.14300000000000002,-0.024,0.145,3.2800000000000002,0.46,3.3120990323
2019-06-03 23:00:00,0.091,-0.013000000000000001,0.09192388160000001,3.38,0.16,3.3837848631,0.091,-0.013000000000000001,0.09192388160000001,3.12,0.38,3.1430558379
2019-06-03 23:30:00,0.08700000000000001,-0.02,0.0892692556,3.14,0.12,3.142292157,0.08700000000000001,-0.02,0.0892692556,2.88,0.38,2.9049612734
2019-06-04 00:00:00,0.098,-0.024,0.10089598600000001,2.84,0.12,2.8425340807,0.098,-0.024,0.10089598600000001,2.66,0.38,2.6870057685
2019-06-04 00:30:00,0.121,-0.015,0.12192620720000001,2.94,0.48,2.978925981,0.121,-0.015,0.12192620720000001,2.6,0.1,2.6019223663
2019-06-04 01:00:00,0.093,-0.006,0.0931933474,3.08,0.96,3.2261432082,0.093,-0.006,0.0931933474,2.52,-0.38,2.5484897489
2019-06-04 01:30:00,0.11800000000000001,-0.016,0.1190798052,3.14,0.96,3.2834737703,0.11800000000000001,-0.016,0.1190798052,2.5,-0.38,2.5287150887000003
2019-06-04 02:00:00,0.134,-0.027,0.1366930869,3.36,0.96,3.4944527469,0.134,-0.027,0.1366930869,2.7,-0.38,2.7266096164
2019-06-04 02:30:00,0.153,-0.032,0.1563105883,3.3,1.0,3.4481879299,0.153,-0.032,0.1563105883,2.64,-0.38,2.6672082783
