Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-04 03:00:00,0.162,-0.034,0.16552945360000001,3.3,1.0,3.4481879299,0.162,-0.034,0.16552945360000001,2.56,-0.38,2.5880494586
2019-06-04 03:30:00,0.128,-0.031,0.1317004176,3.18,1.0,3.3335266611,0.128,-0.031,0.1317004176,2.52,-0.38,2.5484897489
2019-06-04 04:00:00,0.182,-0.038,0.1859247159,3.22,1.02,3.3776915194,0.182,-0.038,0.1859247159,2.58,-0.38,2.6078343506
2019-06-04 04:30:00,0.184,-0.038,0.1878829423,3.12,1.02,3.282499048,0.184,-0.038,0.1878829423,2.5,-0.36,2.5257870061
2019-06-04 05:00:00,0.192,-0.038,0.1957242959,3.14,1.06,3.3140911273,0.192,-0.038,0.1957242959,2.54,-0.32,2.5600781238
2019-06-04 05:30:00,0.14100000000000001,-0.023,0.1428635713,3.24,1.06,3.4089881197,0.14100000000000001,-0.023,0.1428635713,2.62,-0.34,2.6419689627
2019-06-04 06:00:00,0.14100000000000001,-0.021,0.1425552524,3.42,1.1,3.5925478424,0.14100000000000001,-0.021,0.1425552524,2.8200000000000003,-0.30000000000000004,2.8359125515
2019-06-04 06:30:00,0.14200000000000002,-0.031,0.14534441850000002,3.68,1.2,3.8707105291,0.14200000000000002,-0.031,0.14534441850000002,3.02,-0.22,3.028002642
2019-06-04 07:00:00,0.28400000000000003,-0.058,0.2898620361,3.86,1.28,4.066693989,0.28400000000000003,-0.058,0.2898620361,3.16,-0.12,3.1622776602
2019-06-04 07:30:00,0.386,-0.078,0.3938019807,4.02,0.8,4.0988291011,0.386,-0.078,0.3938019807,3.58,0.54,3.6204972034000003
2019-06-04 08:00:00,0.295,-0.048,0.2988795744,4.34,1.1400000000000001,4.4872263148,0.295,-0.048,0.2988795744,3.84,0.18,3.8442164351
2019-06-04 08:30:00,0.317,-0.049,0.3207647113,4.34,1.38,4.5541190147,0.317,-0.049,0.3207647113,3.8,-0.02,3.8000526312
2019-06-04 09:00:00,0.332,-0.056,0.3366897682,4.0,1.38,4.2313591197000004,0.332,-0.056,0.3366897682,3.64,0.02,3.6400549446
2019-06-04 09:30:00,0.311,-0.048,0.3146823796,4.24,1.38,4.4589236369,0.311,-0.048,0.3146823796,3.76,0.02,3.7600531911
2019-06-04 10:00:00,0.422,-0.083,0.4300848753,3.74,1.38,3.9864771415,0.422,-0.083,0.4300848753,3.34,0.06,3.3405388787
2019-06-04 10:30:00,0.425,-0.08,0.4324638713,3.7800000000000002,1.3599999999999999,4.0172129642,0.425,-0.08,0.4324638713,3.56,0.02,3.5600561793
2019-06-04 11:00:00,0.364,-0.061,0.369075873,3.7800000000000002,1.3,3.9972990881,0.364,-0.061,0.369075873,3.48,-0.04,3.4802298775000002
2019-06-04 11:30:00,0.36,-0.064,0.36564463620000004,3.7800000000000002,1.26,3.9844698518,0.36,-0.064,0.36564463620000004,3.52,-0.06,3.5205113265
2019-06-04 12:00:00,0.38,-0.07200000000000001,0.3867609081,3.54,1.26,3.7575523948000003,0.38,-0.07200000000000001,0.3867609081,3.26,-0.06,3.2605521005
2019-06-04 12:30:00,0.42,-0.082,0.42792990080000004,3.54,1.26,3.7575523948000003,0.42,-0.082,0.42792990080000004,3.26,-0.06,3.2605521005
2019-06-04 13:00:00,0.442,-0.08700000000000001,0.4504808542,3.64,1.2,3.8327013972,0.442,-0.08700000000000001,0.4504808542,3.1,-0.14,3.1031596801
2019-06-04 13:30:00,0.47200000000000003,-0.096,0.48166378320000003,3.46,1.1400000000000001,3.6429658247,0.47200000000000003,-0.096,0.48166378320000003,2.92,-0.2,2.9268413008
2019-06-04 14:00:00,0.397,-0.07,0.4031240504,3.5,1.2,3.7,0.397,-0.07,0.4031240504,3.16,-0.12,3.1622776602
2019-06-04 14:30:00,0.312,-0.046,0.3153727953,3.8200000000000003,1.2,4.0040479518,0.312,-0.046,0.3153727953,3.4,-0.12,3.402116988
2019-06-04 15:00:00,0.234,-0.029,0.23579016090000002,3.7,1.18,3.8836065712,0.234,-0.029,0.23579016090000002,3.26,-0.18,3.2649655435
2019-06-04 15:30:00,0.161,-0.013000000000000001,0.161523992,3.48,1.22,3.6876550815,0.161,-0.013000000000000001,0.161523992,3.26,-0.12,3.2622078413
2019-06-04 16:00:00,0.137,-0.018000000000000002,0.1381774222,4.14,1.22,4.3160166821,0.137,-0.018000000000000002,0.1381774222,3.8,-0.12,3.8018942647
2019-06-04 16:30:00,0.056,-0.011,0.0570701323,4.64,1.3599999999999999,4.8352042356,0.056,-0.011,0.0570701323,4.18,-0.12,4.1817221333
2019-06-04 17:00:00,0.061,-0.013000000000000001,0.062369864500000004,4.88,1.44,5.0880251572,0.061,-0.013000000000000001,0.062369864500000004,4.4,-0.12,4.4016360595
2019-06-04 17:30:00,0.035,-0.005,0.0353553391,4.88,1.3599999999999999,5.0659648637,0.035,-0.005,0.0353553391,4.34,-0.24,4.3466308792
2019-06-04 18:00:00,0.041,-0.002,0.0410487515,4.94,1.3599999999999999,5.1237876615,0.041,-0.002,0.0410487515,4.42,-0.24,4.4265110414
2019-06-04 18:30:00,0.047,-0.001,0.0470106371,4.94,1.4,5.1345496395,0.047,-0.001,0.0470106371,4.48,-0.22,4.485398533
2019-06-04 19:00:00,0.061,-0.007,0.0614003257,4.66,1.28,4.8325976452,0.061,-0.007,0.0614003257,4.14,-0.32,4.1523487329
2019-06-04 19:30:00,0.096,-0.012,0.096747093,4.54,1.24,4.7062936585,0.096,-0.012,0.096747093,3.98,-0.36,3.9962482405
2019-06-04 20:00:00,0.113,-0.024,0.1155205609,4.4,1.24,4.5713892855000005,0.113,-0.024,0.1155205609,3.84,-0.36,3.8568380832
2019-06-04 20:30:00,0.116,-0.024,0.1184567432,4.14,1.24,4.3217126235,0.116,-0.024,0.1184567432,3.6,-0.4,3.6221540553000002
2019-06-04 21:00:00,0.129,-0.03,0.1324424403,4.12,1.18,4.2856504757,0.129,-0.03,0.1324424403,3.54,-0.42,3.5648281866
2019-06-04 21:30:00,0.16,-0.032,0.16316862440000002,3.9,1.1,4.0521599179,0.16,-0.032,0.16316862440000002,3.3,-0.48,3.3347263756
2019-06-04 22:00:00,0.12,-0.021,0.12182364300000001,3.98,1.06,4.1187376707,0.12,-0.021,0.12182364300000001,3.34,-0.48,3.3743147452
2019-06-04 22:30:00,0.189,-0.037,0.1925876424,3.7800000000000002,1.06,3.9258120179000002,0.189,-0.037,0.1925876424,3.2,-0.38,3.2224835143
2019-06-04 23:00:00,0.179,-0.035,0.1823896927,3.34,0.26,3.350104476,0.179,-0.035,0.1823896927,3.08,0.32,3.0965787573
2019-06-04 23:30:00,0.168,-0.035,0.1716071094,3.26,0.98,3.4041151567,0.168,-0.035,0.1716071094,2.68,-0.36,2.7040710050000003
2019-06-05 00:00:00,0.256,-0.043000000000000003,0.25958620920000003,3.12,0.98,3.270290507,0.256,-0.043000000000000003,0.25958620920000003,2.48,-0.36,2.5059928172
2019-06-05 00:30:00,0.215,-0.036000000000000004,0.2179931192,2.94,0.9400000000000001,3.0866162703,0.215,-0.036000000000000004,0.2179931192,2.38,-0.36,2.4070729112
2019-06-05 01:00:00,0.184,-0.04,0.18829763670000002,2.94,0.88,3.0688760157,0.184,-0.04,0.18829763670000002,2.4,-0.34,2.4239636961
2019-06-05 01:30:00,0.219,-0.041,0.2228048473,3.1,0.92,3.2336357247,0.219,-0.041,0.2228048473,2.48,-0.34,2.5031979546
2019-06-05 02:00:00,0.27,-0.043000000000000003,0.2734026335,3.24,0.92,3.3680855096,0.27,-0.043000000000000003,0.2734026335,2.52,-0.34,2.5428330657
2019-06-05 02:30:00,0.222,-0.03,0.22401785640000002,3.24,0.92,3.3680855096,0.222,-0.03,0.22401785640000002,2.54,-0.34,2.5626548734
2019-06-05 03:00:00,0.20800000000000002,-0.033,0.2106015195,3.34,0.92,3.4643902782,0.20800000000000002,-0.033,0.2106015195,2.62,-0.36,2.6446171746
2019-06-05 03:30:00,0.28400000000000003,-0.047,0.2878628145,3.14,0.96,3.2834737703,0.28400000000000003,-0.047,0.2878628145,2.46,-0.30000000000000004,2.4782251714
2019-06-05 04:00:00,0.249,-0.041,0.2523529275,2.98,0.96,3.1308145905,0.249,-0.041,0.2523529275,2.3,-0.30000000000000004,2.3194827009
2019-06-05 04:30:00,0.232,-0.052000000000000005,0.2377561776,3.16,0.96,3.3026050324,0.232,-0.052000000000000005,0.2377561776,2.46,-0.30000000000000004,2.4782251714
2019-06-05 05:00:00,0.255,-0.053,0.2604496112,3.16,1.0,3.3144531977,0.255,-0.053,0.2604496112,2.46,-0.30000000000000004,2.4782251714
2019-06-05 05:30:00,0.313,-0.075,0.3218602181,2.92,1.0,3.0864866758,0.313,-0.075,0.3218602181,2.22,-0.28,2.2375879871
2019-06-05 06:00:00,0.309,-0.067,0.31618032830000004,2.96,1.0,3.1243559336,0.309,-0.067,0.31618032830000004,2.3,-0.24,2.3124878378
2019-06-05 06:30:00,0.307,-0.067,0.3142260333,3.2800000000000002,1.12,3.4659486436,0.307,-0.067,0.3142260333,2.64,-0.2,2.6475649189
2019-06-05 07:00:00,0.368,-0.081,0.37680897020000004,3.52,1.22,3.7254261501,0.368,-0.081,0.37680897020000004,2.92,-0.06,2.9206163733
2019-06-05 07:30:00,0.354,-0.065,0.3599180462,3.86,1.16,4.0305334635,0.354,-0.065,0.3599180462,3.4,0.2,3.4058772731999998
2019-06-05 08:00:00,0.333,-0.056,0.3376758801,3.98,0.86,4.0718546143,0.333,-0.056,0.3376758801,3.6,0.5,3.6345563691000002
2019-06-05 08:30:00,0.371,-0.069,0.3773618953,3.74,0.64,3.7943642419,0.371,-0.069,0.3773618953,3.44,0.8,3.5317984087000003
2019-06-05 09:00:00,0.356,-0.068,0.36243620130000004,3.44,0.56,3.4852833457,0.356,-0.068,0.36243620130000004,3.32,0.8,3.4150256222
2019-06-05 09:30:00,0.356,-0.068,0.36243620130000004,3.44,0.56,3.4852833457,0.356,-0.068,0.36243620130000004,3.32,0.86,3.4295772334
2019-06-05 10:00:00,0.336,-0.067,0.3426149442,3.26,0.52,3.3012118987,0.336,-0.067,0.3426149442,3.22,0.8200000000000001,3.3227699288
2019-06-05 10:30:00,0.435,-0.084,0.4430361159,3.12,0.98,3.270290507,0.435,-0.084,0.4430361159,3.06,0.4,3.0860330523
2019-06-05 11:00:00,0.41500000000000004,-0.076,0.4219016473,3.08,1.32,3.3509401666,0.41500000000000004,-0.076,0.4219016473,2.98,-0.02,2.9800671133
2019-06-05 11:30:00,0.258,-0.032,0.2599769221,3.08,1.28,3.3353860346,0.258,-0.032,0.2599769221,3.12,-0.06,3.1205768697
2019-06-05 12:00:00,0.218,-0.027,0.21966565500000002,3.2800000000000002,1.22,3.4995428273,0.218,-0.027,0.21966565500000002,3.12,-0.1,3.1216021527
2019-06-05 12:30:00,0.232,-0.039,0.2352551806,3.2800000000000002,1.22,3.4995428273,0.232,-0.039,0.2352551806,3.08,-0.1,3.081622949
2019-06-05 13:00:00,0.261,-0.041,0.2642006813,3.1,1.22,3.331426121,0.261,-0.041,0.2642006813,2.98,-0.1,2.9816773803
2019-06-05 13:30:00,0.27,-0.043000000000000003,0.2734026335,3.12,1.12,3.3149358968,0.27,-0.043000000000000003,0.2734026335,2.88,-0.2,2.8869360921
2019-06-05 14:00:00,0.225,-0.034,0.2275543891,3.22,1.2,3.4363352572,0.225,-0.034,0.2275543891,3.2,-0.12,3.2022492095
2019-06-05 14:30:00,0.132,-0.02,0.1335065541,3.46,1.26,3.6822819012,0.132,-0.02,0.1335065541,3.3,-0.04,3.3002424153
2019-06-05 15:00:00,0.176,-0.035,0.1794463708,3.3,1.26,3.5323646471,0.176,-0.035,0.1794463708,3.36,-0.04,3.3602380868
2019-06-05 15:30:00,0.15,-0.028,0.1525909565,3.22,1.28,3.4650829716000002,0.15,-0.028,0.1525909565,3.3,-0.04,3.3002424153
2019-06-05 16:00:00,0.094,-0.033,0.0996242942,3.48,1.38,3.7436345976,0.094,-0.033,0.0996242942,3.62,0.06,3.6204972034000003
2019-06-05 16:30:00,0.10400000000000001,-0.029,0.1079675877,3.56,1.38,3.818114718,0.10400000000000001,-0.029,0.1079675877,3.74,0.02,3.7400534756
2019-06-05 17:00:00,0.073,-0.016,0.07473285760000001,3.92,1.38,4.1558152028,0.073,-0.016,0.07473285760000001,4.12,0.02,4.1200485434
2019-06-05 17:30:00,0.08,-0.018000000000000002,0.082,3.98,1.3,4.186932051,0.08,-0.018000000000000002,0.082,4.02,-0.1,4.0212435887
2019-06-05 18:00:00,0.054,-0.002,0.0540370243,4.32,1.3,4.5113634303,0.054,-0.002,0.0540370243,4.22,-0.1,4.2211846678
2019-06-05 18:30:00,0.093,-0.017,0.09454099640000001,4.38,1.3,4.5688510591,0.093,-0.017,0.09454099640000001,4.14,-0.1,4.1412075534
2019-06-05 19:00:00,0.116,-0.028,0.1193314711,4.04,1.22,4.2201895692,0.116,-0.028,0.1193314711,3.84,-0.16,3.8433318878
2019-06-05 19:30:00,0.1,-0.021,0.1021812116,4.08,1.18,4.2472108495,0.1,-0.021,0.1021812116,3.76,-0.22,3.7664306711
2019-06-05 20:00:00,0.069,-0.017,0.07106335200000001,3.98,1.08,4.1239301643,0.069,-0.017,0.07106335200000001,3.52,-0.32,3.5345155255
2019-06-05 20:30:00,0.067,-0.009000000000000001,0.0676017751,4.06,1.08,4.2011903075,0.067,-0.009000000000000001,0.0676017751,3.6,-0.32,3.6141942394
2019-06-05 21:00:00,0.042,-0.007,0.042579337700000004,4.06,1.02,4.1861676985,0.042,-0.007,0.042579337700000004,3.52,-0.38,3.5404519486
2019-06-05 21:30:00,0.015,0.004,0.0155241747,3.98,0.98,4.0988778952,0.015,0.004,0.0155241747,3.48,-0.38,3.5006856471
2019-06-05 22:00:00,0.018000000000000002,0.0,0.018000000000000002,3.92,1.02,4.0505308294,0.018000000000000002,0.0,0.018000000000000002,3.4,-0.38,3.4211693907000003
2019-06-05 22:30:00,0.028,0.002,0.0280713377,3.8200000000000003,0.9400000000000001,3.9339547532,0.028,0.002,0.0280713377,3.3,-0.42,3.3266199062
2019-06-05 23:00:00,0.025,-0.001,0.025019992,3.5,1.0,3.6400549446,0.025,-0.001,0.025019992,2.98,-0.52,3.0250289255
2019-06-05 23:30:00,0.04,-0.006,0.0404474968,3.4,1.38,3.6693868698000003,0.04,-0.006,0.0404474968,2.7199999999999998,-0.88,2.8588109416
2019-06-06 00:00:00,0.075,-0.009000000000000001,0.0755380699,3.22,0.96,3.3600595233,0.075,-0.009000000000000001,0.0755380699,2.7199999999999998,-0.42,2.752235455
2019-06-06 00:30:00,0.052000000000000005,0.001,0.0520096145,2.98,0.92,3.1187818135,0.052000000000000005,0.001,0.0520096145,2.54,-0.42,2.5744902408
2019-06-06 01:00:00,0.065,0.001,0.0650076919,2.98,0.84,3.0961266124,0.065,0.001,0.0650076919,2.54,-0.4,2.5713031715
2019-06-06 01:30:00,0.068,-0.002,0.0680294054,3.18,0.86,3.2942373928,0.068,-0.002,0.0680294054,2.7,-0.4,2.7294688128
2019-06-06 02:00:00,0.058,0.002,0.0580344725,3.42,0.86,3.5264713241,0.058,0.002,0.0580344725,2.88,-0.4,2.9076450953
2019-06-06 02:30:00,0.057,0.0,0.057,3.3,0.86,3.4102199343,0.057,0.0,0.057,2.76,-0.4,2.7888348821999998
2019-06-06 03:00:00,0.064,-0.004,0.0641248782,3.3,0.86,3.4102199343,0.064,-0.004,0.0641248782,2.76,-0.4,2.7888348821999998
2019-06-06 03:30:00,0.052000000000000005,0.001,0.0520096145,3.3,0.86,3.4102199343,0.052000000000000005,0.001,0.0520096145,2.76,-0.4,2.7888348821999998
2019-06-06 04:00:00,0.08600000000000001,-0.009000000000000001,0.0864696479,3.16,0.86,3.2749351139,0.08600000000000001,-0.009000000000000001,0.0864696479,2.62,-0.42,2.6534505836999998
2019-06-06 04:30:00,0.059000000000000004,-0.004,0.0591354378,3.22,0.86,3.332866634,0.059000000000000004,-0.004,0.0591354378,2.7,-0.4,2.7294688128
2019-06-06 05:00:00,0.093,-0.008,0.0933434518,3.16,0.78,3.2548425461,0.093,-0.008,0.0933434518,2.6,-0.34,2.6221365334
2019-06-06 05:30:00,0.112,-0.015,0.113,3.2,0.78,3.2936909387,0.112,-0.015,0.113,2.66,-0.30000000000000004,2.6768638367
2019-06-06 06:00:00,0.121,-0.024,0.1233572049,3.34,0.72,3.4167235768,0.121,-0.024,0.1233572049,2.8200000000000003,-0.16,2.82453536
2019-06-06 06:30:00,0.11,-0.025,0.1128051417,3.42,0.38,3.4410463525,0.11,-0.025,0.1128051417,3.14,0.46,3.1735154009
2019-06-06 07:00:00,0.121,-0.03,0.1246635472,3.7199999999999998,0.38,3.7393582337,0.121,-0.03,0.1246635472,3.5,0.72,3.5732898007
2019-06-06 07:30:00,0.077,-0.017,0.078854296,4.24,0.64,4.2880298506,0.077,-0.017,0.078854296,4.02,0.6000000000000001,4.0645294931
2019-06-06 08:00:00,0.082,-0.007,0.0822982381,4.44,1.32,4.6320621757,0.082,-0.007,0.0822982381,4.06,-0.06,4.0604433255
2019-06-06 08:30:00,0.138,-0.018000000000000002,0.13916896210000002,4.02,1.32,4.2311700509,0.138,-0.018000000000000002,0.13916896210000002,3.74,-0.06,3.7404812525
2019-06-06 09:00:00,0.2,-0.03,0.2022374842,3.9,1.3599999999999999,4.1303268636,0.2,-0.03,0.2022374842,3.74,-0.02,3.7400534756
2019-06-06 09:30:00,0.093,0.002,0.0930215029,3.7,1.28,3.9151500610000003,0.093,0.002,0.0930215029,3.68,-0.1,3.6813584449
2019-06-06 10:00:00,0.14,-0.016,0.1409113196,3.48,1.28,3.7079374321,0.14,-0.016,0.1409113196,3.56,-0.1,3.5614042174
2019-06-06 10:30:00,0.185,-0.019,0.18597311630000002,3.74,1.28,3.9529735643,0.185,-0.019,0.18597311630000002,3.52,-0.1,3.5214201681
2019-06-06 11:00:00,0.166,-0.015,0.16667633310000002,3.64,1.24,3.8454128517,0.166,-0.015,0.16667633310000002,3.3,-0.1,3.3015148038
2019-06-06 11:30:00,0.18,-0.023,0.181463495,3.32,1.2,3.5302124582000003,0.18,-0.023,0.181463495,3.22,-0.1,3.2215524208
2019-06-06 12:00:00,0.295,-0.045,0.2984124662,3.36,1.28,3.5955528087,0.295,-0.045,0.2984124662,2.88,-0.1,2.8817355881
2019-06-06 12:30:00,0.378,-0.073,0.3849844153,3.6,1.28,3.8207852596,0.378,-0.073,0.3849844153,3.26,-0.1,3.2615333817
2019-06-06 13:00:00,0.229,-0.029,0.230828941,3.7,1.28,3.9151500610000003,0.229,-0.029,0.230828941,3.44,-0.22,3.4470277051
2019-06-06 13:30:00,0.122,-0.012,0.1225887434,3.36,1.16,3.5546026501,0.122,-0.012,0.1225887434,3.18,-0.34,3.1981244504
2019-06-06 14:00:00,0.16,-0.03,0.16278820600000002,3.4,1.3,3.6400549446,0.16,-0.03,0.16278820600000002,3.36,-0.18,3.3648179743
2019-06-06 14:30:00,0.20400000000000001,-0.033,0.2066518812,3.52,1.3599999999999999,3.7735924528,0.20400000000000001,-0.033,0.2066518812,3.04,-0.14,3.0432219768
2019-06-06 15:00:00,0.14200000000000002,-0.023,0.14385061700000001,3.44,1.32,3.6845623892,0.14200000000000002,-0.023,0.14385061700000001,3.12,-0.14,3.1231394461
2019-06-06 15:30:00,0.111,-0.01,0.1114495402,3.32,1.3,3.5654452737,0.111,-0.01,0.1114495402,3.12,-0.14,3.1231394461
2019-06-06 16:00:00,0.18,-0.044,0.1852997572,3.24,1.3599999999999999,3.5138582783,0.18,-0.044,0.1852997572,3.0,-0.14,3.0032648901
2019-06-06 16:30:00,0.273,-0.056,0.2786844093,3.56,1.44,3.8402083277,0.273,-0.056,0.2786844093,3.12,-0.04,3.1202563997
2019-06-06 17:00:00,0.278,-0.056,0.2835842027,3.7,1.5,3.9924929555,0.278,-0.056,0.2835842027,3.46,-0.04,3.4602312061
2019-06-06 17:30:00,0.229,-0.043000000000000003,0.2330021459,3.5,1.3599999999999999,3.7549434084,0.229,-0.043000000000000003,0.2330021459,3.38,-0.2,3.3859119894
2019-06-06 18:00:00,0.192,-0.024,0.193494186,3.62,1.3599999999999999,3.8670402118,0.192,-0.024,0.193494186,3.2800000000000002,-0.2,3.2860919038
2019-06-06 18:30:00,0.166,-0.016,0.1667693017,3.62,0.66,3.6796738986,0.166,-0.016,0.1667693017,3.58,0.5,3.6147475707
2019-06-06 19:00:00,0.155,-0.016,0.1558236182,3.7,0.4,3.7215588132,0.155,-0.016,0.1558236182,3.7,0.62,3.7515863311
2019-06-06 19:30:00,0.08,-0.012,0.0808949937,3.6,0.36,3.6179552236,0.08,-0.012,0.0808949937,3.62,0.56,3.6630588311
2019-06-06 20:00:00,0.057,-0.009000000000000001,0.0577061522,3.5,0.30000000000000004,3.5128336141,0.057,-0.009000000000000001,0.0577061522,3.46,0.5,3.4959405029
2019-06-06 20:30:00,0.06,-0.011,0.061,3.5,0.26,3.5096438566,0.06,-0.011,0.061,3.44,0.5,3.4761472926
2019-06-06 21:00:00,0.097,-0.021,0.0992471662,3.36,0.34,3.377158569,0.097,-0.021,0.0992471662,3.24,0.36,3.2599386497
2019-06-06 21:30:00,0.043000000000000003,-0.005,0.043289721600000004,3.52,1.02,3.6648055883,0.043000000000000003,-0.005,0.043289721600000004,3.06,-0.38,3.0835044998
2019-06-06 22:00:00,0.063,-0.01,0.0637887137,3.38,0.98,3.5192044556,0.063,-0.01,0.0637887137,2.9,-0.42,2.9302559615
2019-06-06 22:30:00,0.023,0.002,0.023086792800000002,3.46,0.96,3.5907102362,0.023,0.002,0.023086792800000002,2.96,-0.42,2.9896488088
2019-06-06 23:00:00,0.017,0.001,0.0170293864,3.1,0.9,3.2280024783,0.017,0.001,0.0170293864,2.62,-0.46,2.6600751869
2019-06-06 23:30:00,0.005,0.0,0.005,2.9,0.92,3.0424332367,0.005,0.0,0.005,2.46,-0.46,2.5026386076
2019-06-07 00:00:00,0.0,-0.002,0.002,2.64,0.78,2.7528167393,0.0,-0.002,0.002,2.22,-0.46,2.2671568098
2019-06-07 00:30:00,0.008,-0.002,0.0082462113,2.56,0.78,2.6761913235,0.008,-0.002,0.0082462113,2.16,-0.46,2.2084383623
2019-06-07 01:00:00,0.023,-0.001,0.0230217289,2.52,0.76,2.6321094202,0.023,-0.001,0.0230217289,2.12,-0.38,2.1537873618
2019-06-07 01:30:00,0.026000000000000002,0.003,0.0261725047,2.64,0.72,2.7364210202,0.026000000000000002,0.003,0.0261725047,2.18,-0.38,2.2128714377
2019-06-07 02:00:00,0.048,0.003,0.0480936586,2.64,0.22,2.6491508073,0.048,0.003,0.0480936586,2.34,0.08,2.341367122
2019-06-07 02:30:00,0.027,0.005,0.027459060400000002,2.6,-0.08,2.6012304781,0.027,0.005,0.027459060400000002,2.44,0.42,2.4758836806
2019-06-07 03:00:00,0.056,0.001,0.056008927900000005,2.52,-0.08,2.5212695215,0.056,0.001,0.056008927900000005,2.36,0.42,2.3970815589
2019-06-07 03:30:00,0.056,-0.007,0.0564358042,2.32,-0.8,2.454057864,0.056,-0.007,0.0564358042,2.44,1.18,2.7103505308
2019-06-07 04:00:00,0.059000000000000004,-0.003,0.059076222000000005,2.32,-0.84,2.4673872821,0.059000000000000004,-0.003,0.059076222000000005,2.44,1.22,2.7280029325
2019-06-07 04:30:00,0.066,-0.003,0.0660681466,2.2800000000000002,-0.84,2.4298148078,0.066,-0.003,0.0660681466,2.38,1.22,2.6744719105
2019-06-07 05:00:00,0.069,-0.004,0.0691158448,2.2800000000000002,-0.84,2.4298148078,0.069,-0.004,0.0691158448,2.38,1.22,2.6744719105
2019-06-07 05:30:00,0.07200000000000001,-0.006,0.0722495675,2.38,-0.78,2.5045558488,0.07200000000000001,-0.006,0.0722495675,2.48,1.26,2.7817260828
2019-06-07 06:00:00,0.045,-0.008,0.0457055795,2.54,-0.74,2.645600121,0.045,-0.008,0.0457055795,2.7199999999999998,1.32,3.0233755969
2019-06-07 06:30:00,0.044,-0.006,0.0444072066,2.9,-0.24,2.9099140881,0.044,-0.006,0.0444072066,2.94,0.9,3.0746707141
2019-06-07 07:00:00,0.035,-0.012,0.037,3.36,0.28,3.3716464821,0.035,-0.012,0.037,3.24,0.6000000000000001,3.2950872523
2019-06-07 07:30:00,0.051000000000000004,-0.009000000000000001,0.0517880295,3.76,0.48,3.7905144770000003,0.051000000000000004,-0.009000000000000001,0.0517880295,3.66,0.68,3.7226334765
2019-06-07 08:00:00,0.067,-0.015,0.06865857560000001,4.04,0.58,4.0814213211,0.067,-0.015,0.06865857560000001,3.92,0.68,3.9785424467
2019-06-07 08:30:00,0.038,-0.011,0.0395600809,4.24,0.88,4.3303579529,0.038,-0.011,0.0395600809,4.04,0.52,4.0733278778
2019-06-07 09:00:00,0.039,-0.007,0.039623225500000005,4.3,1.44,4.5347105751,0.039,-0.007,0.039623225500000005,3.96,-0.12,3.9618177646
2019-06-07 09:30:00,0.015,-0.003,0.0152970585,4.26,1.38,4.4779459577,0.015,-0.003,0.0152970585,3.96,-0.14,3.9624739747
2019-06-07 10:00:00,0.018000000000000002,-0.003,0.0182482876,4.36,1.4,4.5792575817,0.018000000000000002,-0.003,0.0182482876,4.08,-0.14,4.0824012542
2019-06-07 10:30:00,0.049,-0.008,0.0496487663,4.28,1.4,4.5031544499,0.049,-0.008,0.0496487663,4.04,-0.14,4.0424250148
2019-06-07 11:00:00,0.083,-0.014,0.084172442,4.12,1.38,4.3449741081,0.083,-0.014,0.084172442,3.92,-0.14,3.9224992033
2019-06-07 11:30:00,0.14300000000000002,-0.018000000000000002,0.144128415,4.0,1.4,4.2379240201,0.14300000000000002,-0.018000000000000002,0.144128415,3.8,-0.14,3.8025780728000003
2019-06-07 12:00:00,0.20400000000000001,-0.029,0.2060509646,4.14,1.4,4.3703089136,0.20400000000000001,-0.029,0.2060509646,3.86,-0.14,3.8625380257
2019-06-07 12:30:00,0.196,-0.027,0.19785095400000002,4.14,1.38,4.363943171,0.196,-0.027,0.19785095400000002,3.8,-0.18,3.8042607692
2019-06-07 13:00:00,0.155,-0.016,0.1558236182,4.4,1.4,4.6173585522,0.155,-0.016,0.1558236182,4.04,-0.14,4.0424250148
2019-06-07 13:30:00,0.122,-0.014,0.12280065150000001,4.16,1.18,4.3241184073,0.122,-0.014,0.12280065150000001,3.8200000000000003,-0.30000000000000004,3.8317619968
2019-06-07 14:00:00,0.232,-0.034,0.23447814400000003,4.22,1.24,4.3984088032,0.232,-0.034,0.23447814400000003,3.8,-0.18,3.8042607692
2019-06-07 14:30:00,0.327,-0.062,0.3328257803,4.06,1.3,4.263050551,0.327,-0.062,0.3328257803,3.64,-0.1,3.6413733673
2019-06-07 15:00:00,0.442,-0.099,0.4529514323,4.22,1.38,4.439909909,0.442,-0.099,0.4529514323,3.7,-0.04,3.7002162098999998
2019-06-07 15:30:00,0.495,-0.116,0.5084102674000001,4.22,1.28,4.4098526052,0.495,-0.116,0.5084102674000001,3.56,-0.04,3.560224712
2019-06-07 16:00:00,0.5700000000000001,-0.157,0.5912266909,4.26,1.34,4.4657810067,0.5700000000000001,-0.157,0.5912266909,3.56,0.04,3.560224712
2019-06-07 16:30:00,0.602,-0.157,0.6221358373,4.5,1.4,4.7127486672,0.602,-0.157,0.6221358373,3.7199999999999998,0.1,3.7213438433
2019-06-07 17:00:00,0.64,-0.17400000000000002,0.663231483,4.5600000000000005,0.7000000000000001,4.6134152209,0.64,-0.17400000000000002,0.663231483,4.02,0.9400000000000001,4.1284379613
2019-06-07 17:30:00,0.6900000000000001,-0.186,0.7146299742000001,4.5600000000000005,0.9400000000000001,4.6558780053,0.6900000000000001,-0.186,0.7146299742000001,3.86,0.62,3.9094756682
2019-06-07 18:00:00,0.686,-0.17400000000000002,0.7077231097000001,4.92,1.48,5.1377816225,0.686,-0.17400000000000002,0.7077231097000001,3.86,0.04,3.8602072483
2019-06-07 18:30:00,0.6990000000000001,-0.177,0.7210617172,5.02,1.48,5.2336220727,0.6990000000000001,-0.177,0.7210617172,3.94,0.04,3.9402030405
2019-06-07 19:00:00,0.7000000000000001,-0.17300000000000001,0.7210610238,4.88,1.42,5.0824010074,0.7000000000000001,-0.17300000000000001,0.7210610238,3.8,-0.04,3.8002105205000003
2019-06-07 19:30:00,0.665,-0.157,0.6832817867000001,4.7,1.3599999999999999,4.892811053,0.665,-0.157,0.6832817867000001,3.64,-0.1,3.6413733673
2019-06-07 20:00:00,0.67,-0.161,0.6890725651,4.58,1.3599999999999999,4.7776563292,0.67,-0.161,0.6890725651,3.5,-0.1,3.50142828
2019-06-07 20:30:00,0.6920000000000001,-0.17,0.71257561,4.4,1.3599999999999999,4.6053881487,0.6920000000000001,-0.17,0.71257561,3.3,-0.1,3.3015148038
2019-06-07 21:00:00,0.6930000000000001,-0.168,0.7130729275000001,4.26,1.32,4.4598206242,0.6930000000000001,-0.168,0.7130729275000001,3.16,-0.1,3.1615818825
2019-06-07 21:30:00,0.7030000000000001,-0.171,0.7234984451,4.2,1.38,4.4209048847,0.7030000000000001,-0.171,0.7234984451,3.1,-0.1,3.1016124839
2019-06-07 22:00:00,0.713,-0.17200000000000001,0.7334527933,3.9,1.26,4.0984875259,0.713,-0.17200000000000001,0.7334527933,2.8,-0.18,2.805779749
2019-06-07 22:30:00,0.729,-0.17400000000000002,0.7494778182,3.84,1.16,4.0113838011,0.729,-0.17400000000000002,0.7494778182,2.74,-0.12,2.7426264784
2019-06-07 23:00:00,0.72,-0.169,0.7395681172,3.56,1.16,3.7442222156,0.72,-0.169,0.7395681172,2.48,-0.22,2.4897389421
2019-06-07 23:30:00,0.687,-0.156,0.7044891766,3.2800000000000002,1.1400000000000001,3.4724631028,0.687,-0.156,0.7044891766,2.26,-0.22,2.2706827167
2019-06-08 00:00:00,0.656,-0.14300000000000002,0.6714052428,3.1,1.04,3.2698012172,0.656,-0.14300000000000002,0.6714052428,2.1,-0.18,2.1077001684
2019-06-08 00:30:00,0.679,-0.17200000000000001,0.7004462863,2.88,1.04,3.0620254734,0.679,-0.17200000000000001,0.7004462863,1.94,-0.16,1.9465867564
2019-06-08 01:00:00,0.661,-0.167,0.6817697559,3.0,1.1,3.1953090617,0.661,-0.167,0.6817697559,2.1,-0.12,2.1034257772
2019-06-08 01:30:00,0.608,-0.14400000000000002,0.6248199741,3.16,1.1,3.3459826658000003,0.608,-0.14400000000000002,0.6248199741,2.2800000000000002,-0.16,2.2856071403
2019-06-08 02:00:00,0.619,-0.153,0.6376284184000001,3.32,1.06,3.485111189,0.619,-0.153,0.6376284184000001,2.4,-0.2,2.4083189158
2019-06-08 02:30:00,0.5660000000000001,-0.132,0.5811884376,3.2800000000000002,1.02,3.4349381363,0.5660000000000001,-0.132,0.5811884376,2.36,-0.22,2.3702320561
2019-06-08 03:00:00,0.544,-0.128,0.5588559743,3.2800000000000002,1.02,3.4349381363,0.544,-0.128,0.5588559743,2.4,-0.22,2.4100622399000002
2019-06-08 03:30:00,0.547,-0.131,0.5624677769,3.08,1.02,3.2445030436,0.547,-0.131,0.5624677769,2.22,-0.22,2.2308742681
2019-06-08 04:00:00,0.456,-0.1,0.46683615970000003,3.22,1.02,3.3776915194,0.456,-0.1,0.46683615970000003,2.44,-0.22,2.4498979571
2019-06-08 04:30:00,0.37,-0.069,0.3763787986,3.16,1.02,3.3205421244,0.37,-0.069,0.3763787986,2.44,-0.22,2.4498979571
2019-06-08 05:00:00,0.336,-0.061,0.3414923132,3.24,1.02,3.3967631651,0.336,-0.061,0.3414923132,2.52,-0.22,2.5295849462
2019-06-08 05:30:00,0.372,-0.083,0.38114695330000004,3.24,1.06,3.4089881197,0.372,-0.083,0.38114695330000004,2.52,-0.22,2.5295849462
2019-06-08 06:00:00,0.311,-0.269,0.4111958171,3.32,1.1,3.4974848105,0.311,-0.269,0.4111958171,2.66,-0.2,2.6675082005
2019-06-08 06:30:00,0.35000000000000003,-0.079,0.3588049609,3.44,1.1,3.6115924466,0.35000000000000003,-0.079,0.3588049609,2.8,-0.2,2.8071337695
2019-06-08 07:00:00,0.445,-0.106,0.4574505438,3.58,1.26,3.7952602019,0.445,-0.106,0.4574505438,2.9,-0.06,2.9006206232
2019-06-08 07:30:00,0.461,-0.099,0.4715103392,3.8200000000000003,1.28,4.0287467034,0.461,-0.099,0.4715103392,3.08,-0.06,3.0805843601
2019-06-08 08:00:00,0.52,-0.116,0.5327813811000001,3.8200000000000003,1.22,4.0100872808,0.52,-0.116,0.5327813811000001,3.14,0.02,3.1400636936
2019-06-08 08:30:00,0.534,-0.124,0.5482079897000001,3.66,1.26,3.8708138679,0.534,-0.124,0.5482079897000001,2.94,-0.08,2.941088234
2019-06-08 09:00:00,0.56,-0.127,0.5742203410000001,3.8,1.3,4.0162171256,0.56,-0.127,0.5742203410000001,3.1,0.02,3.1000645155
2019-06-08 09:30:00,0.584,-0.136,0.5996265504,3.54,1.26,3.7575523948000003,0.584,-0.136,0.5996265504,2.9,-0.02,2.9000689647
2019-06-08 10:00:00,0.541,-0.122,0.5545854307,3.54,1.22,3.7443290454,0.541,-0.122,0.5545854307,3.0,-0.02,3.0000666659
2019-06-08 10:30:00,0.61,-0.136,0.6249767996000001,3.34,1.18,3.5423156268,0.61,-0.136,0.6249767996000001,2.7199999999999998,-0.06,2.7206616842
2019-06-08 11:00:00,0.607,-0.131,0.6209750398,3.1,1.18,3.3169865842,0.607,-0.131,0.6209750398,2.66,-0.06,2.6606766057
2019-06-08 11:30:00,0.633,-0.135,0.6472356603,2.6,1.1400000000000001,2.8389434654,0.633,-0.135,0.6472356603,2.2,-0.06,2.2008180297
2019-06-08 12:00:00,0.676,-0.147,0.691798381,2.44,1.1400000000000001,2.6931765630999998,0.676,-0.147,0.691798381,2.2,-0.02,2.2000909072
2019-06-08 12:30:00,0.653,-0.136,0.6670119939,2.3,1.08,2.5409447062,0.653,-0.136,0.6670119939,2.06,-0.08,2.0615528128
2019-06-08 13:00:00,0.582,-0.11900000000000001,0.5940412444000001,2.24,1.06,2.4781444671,0.582,-0.11900000000000001,0.5940412444000001,2.3,-0.14,2.3042569301
2019-06-08 13:30:00,0.59,-0.12,0.6020797289,2.1,1.06,2.3523605166,0.59,-0.12,0.6020797289,2.1,-0.14,2.104661493
2019-06-08 14:00:00,0.5730000000000001,-0.12,0.5854306107,1.88,1.0,2.1294130647,0.5730000000000001,-0.12,0.5854306107,1.96,-0.14,1.9649936387
2019-06-08 14:30:00,0.5670000000000001,-0.12,0.5795593153,1.92,1.0,2.1648094604,0.5670000000000001,-0.12,0.5795593153,2.0,-0.14,2.0048940122
2019-06-08 15:00:00,0.58,-0.129,0.5941725339,1.9,1.0,2.1470910554,0.58,-0.129,0.5941725339,1.94,-0.14,1.9450449866000001
2019-06-08 15:30:00,0.591,-0.138,0.6068978497,2.08,1.04,2.3255106966,0.591,-0.138,0.6068978497,2.12,-0.14,2.1246176127
2019-06-08 16:00:00,0.608,-0.152,0.6267120551,2.14,1.7000000000000002,2.7330568966,0.608,-0.152,0.6267120551,1.8399999999999999,-0.64,1.9481273059
2019-06-08 16:30:00,0.5660000000000001,-0.137,0.5823443998,2.38,1.94,3.0705048445,0.5660000000000001,-0.137,0.5823443998,1.9,-0.88,2.0938958904
2019-06-08 17:00:00,0.639,-0.161,0.658970409,2.58,2.02,3.2767056627,0.639,-0.161,0.658970409,2.1,-0.8,2.2472205054
2019-06-08 17:30:00,0.511,-0.109,0.5224959330000001,3.02,2.02,3.6332905196,0.511,-0.109,0.5224959330000001,2.46,-0.8,2.5868127107000003
2019-06-08 18:00:00,0.529,-0.109,0.5401129512,3.46,2.02,4.0064947273,0.529,-0.109,0.5401129512,2.8200000000000003,-0.8,2.9312795841
2019-06-08 18:30:00,0.523,-0.11,0.5344427004,3.66,2.06,4.1999047608,0.523,-0.11,0.5344427004,2.88,-0.8200000000000001,2.9944615543
2019-06-08 19:00:00,0.529,-0.113,0.5409343768,4.02,2.06,4.517078702,0.529,-0.113,0.5409343768,3.1,-0.8200000000000001,3.2066181563
2019-06-08 19:30:00,0.47900000000000004,-0.095,0.4883298066,4.06,1.98,4.517078702,0.47900000000000004,-0.095,0.4883298066,3.1,-0.9,3.2280024783
2019-06-08 20:00:00,0.40700000000000003,-0.076,0.41403502270000003,4.0,1.9,4.4283179651,0.40700000000000003,-0.076,0.41403502270000003,3.02,-0.98,3.1750275589
2019-06-08 20:30:00,0.298,-0.043000000000000003,0.3010863663,3.92,1.78,4.3052061507,0.298,-0.043000000000000003,0.3010863663,2.94,-1.12,3.1461087076
2019-06-08 21:00:00,0.294,-0.05,0.2982213943,4.02,1.82,4.4127995649,0.294,-0.05,0.2982213943,3.02,-1.06,3.200624939
2019-06-08 21:30:00,0.255,-0.035,0.2573907535,4.02,1.78,4.3964531159,0.255,-0.035,0.2573907535,3.04,-1.1,3.2328934409
2019-06-08 22:00:00,0.17,-0.022,0.1714176187,3.92,1.6800000000000002,4.2648329393,0.17,-0.022,0.1714176187,2.98,-1.16,3.1978117518
2019-06-08 22:30:00,0.101,-0.014,0.1019656805,3.98,1.6800000000000002,4.320046296,0.101,-0.014,0.1019656805,3.04,-1.16,3.2537977811
2019-06-08 23:00:00,0.10400000000000001,-0.013000000000000001,0.1048093507,3.7,1.6800000000000002,4.0635452501,0.10400000000000001,-0.013000000000000001,0.1048093507,2.8,-1.16,3.0307754783
2019-06-08 23:30:00,0.178,-0.037,0.1818048404,3.56,1.54,3.8788142518,0.178,-0.037,0.1818048404,2.62,-0.98,2.7972843974
2019-06-09 00:00:00,0.186,-0.036000000000000004,0.1894518408,3.24,0.96,3.3792306817,0.186,-0.036000000000000004,0.1894518408,2.54,-0.44,2.5778285436
2019-06-09 00:30:00,0.155,-0.031,0.1580696049,3.08,0.96,3.2261432082,0.155,-0.031,0.1580696049,2.54,-0.44,2.5778285436
2019-06-09 01:00:00,0.109,-0.022,0.1111980216,3.08,0.96,3.2261432082,0.109,-0.022,0.1111980216,2.58,-0.38,2.6078343506
2019-06-09 01:30:00,0.085,-0.012,0.0858428797,3.18,0.96,3.3217465286,0.085,-0.012,0.0858428797,2.7,-0.44,2.7356169322
2019-06-09 02:00:00,0.076,-0.014,0.07727871630000001,3.36,0.96,3.4944527469,0.076,-0.014,0.07727871630000001,2.8,-0.44,2.8343605981
2019-06-09 02:30:00,0.065,-0.01,0.06576473220000001,3.46,0.96,3.5907102362,0.065,-0.01,0.06576473220000001,2.88,-0.46,2.9165047574000003
2019-06-09 03:00:00,0.051000000000000004,-0.005,0.051244511900000005,3.4,0.96,3.5329307947,0.051000000000000004,-0.005,0.051244511900000005,2.8200000000000003,-0.46,2.8572714257
2019-06-09 03:30:00,0.04,-0.001,0.040012498,3.34,0.96,3.4752266113,0.04,-0.001,0.040012498,2.7800000000000002,-0.42,2.8115476165
2019-06-09 04:00:00,0.029,0.005,0.0294278779,3.26,0.92,3.3873293315,0.029,0.005,0.0294278779,2.7199999999999998,-0.48,2.7620282403000003
2019-06-09 04:30:00,0.037,0.005,0.0373363094,3.26,0.92,3.3873293315,0.037,0.005,0.0373363094,2.7199999999999998,-0.48,2.7620282403000003
2019-06-09 05:00:00,0.034,0.003,0.034132096300000005,3.02,0.92,3.157023915,0.034,0.003,0.034132096300000005,2.54,-0.48,2.5849564793
2019-06-09 05:30:00,0.026000000000000002,0.001,0.0260192237,3.08,0.96,3.2261432082,0.026000000000000002,0.001,0.0260192237,2.62,-0.44,2.6566896695
2019-06-09 06:00:00,0.029,-0.007,0.029832867800000003,3.24,1.02,3.3967631651,0.029,-0.007,0.029832867800000003,2.7800000000000002,-0.38,2.8058510295
2019-06-09 06:30:00,0.023,-0.005,0.0235372046,3.42,1.08,3.5864745921,0.023,-0.005,0.0235372046,2.96,-0.34,2.9794630389
2019-06-09 07:00:00,0.009000000000000001,-0.005,0.0102956301,3.54,1.1400000000000001,3.7190321322,0.009000000000000001,-0.005,0.0102956301,3.1,-0.30000000000000004,3.1144823005
2019-06-09 07:30:00,0.004,-0.005,0.0064031242000000006,3.44,0.52,3.4790803383,0.004,-0.005,0.0064031242000000006,3.26,0.32,3.2756678708
2019-06-09 08:00:00,0.012,0.003,0.0123693169,3.58,0.66,3.6403296554,0.012,0.003,0.0123693169,3.44,0.22,3.4470277051
2019-06-09 08:30:00,0.028,0.002,0.0280713377,3.54,1.1400000000000001,3.7190321322,0.028,0.002,0.0280713377,3.22,-0.24,3.2289317119
2019-06-09 09:00:00,0.038,0.007,0.0386393582,3.56,1.1400000000000001,3.7380743706,0.038,0.007,0.0386393582,3.42,-0.24,3.4284107105
2019-06-09 09:30:00,0.053,-0.001,0.0530094331,3.52,1.1400000000000001,3.7,0.053,-0.001,0.0530094331,3.42,-0.24,3.4284107105
2019-06-09 10:00:00,0.081,-0.017,0.08276472680000001,3.42,1.18,3.6178446622,0.081,-0.017,0.08276472680000001,3.4,-0.24,3.4084600628
2019-06-09 10:30:00,0.097,-0.01,0.0975141015,3.42,1.18,3.6178446622,0.097,-0.01,0.0975141015,3.06,-0.2,3.0665289824
2019-06-09 11:00:00,0.1,-0.012,0.1007174265,3.08,1.1,3.2705351244,0.1,-0.012,0.1007174265,3.26,-0.30000000000000004,3.2737745799
2019-06-09 11:30:00,0.09,-0.006,0.0901997783,3.36,1.06,3.5232371478999998,0.09,-0.006,0.0901997783,3.2,-0.30000000000000004,3.214031736
2019-06-09 12:00:00,0.108,-0.02,0.1098362417,3.66,1.22,3.8579787454,0.108,-0.02,0.1098362417,3.2800000000000002,-0.36,3.2996969558
2019-06-09 12:30:00,0.184,-0.031,0.18659314030000002,4.06,1.1,4.2063761125,0.184,-0.031,0.18659314030000002,3.5,-0.34,3.5164755082
2019-06-09 13:00:00,0.049,-0.005,0.0492544414,3.68,1.04,3.8241338889,0.049,-0.005,0.0492544414,3.42,-0.36,3.4388951714
2019-06-09 13:30:00,0.078,-0.003,0.07805767100000001,3.7199999999999998,1.04,3.8626415832000003,0.078,-0.003,0.07805767100000001,3.24,-0.36,3.2599386497
2019-06-09 14:00:00,0.054,0.004,0.0541479455,3.42,1.04,3.5746328483000003,0.054,0.004,0.0541479455,3.12,-0.36,3.1407005588
2019-06-09 14:30:00,0.062,-0.006,0.062289646000000004,3.54,1.04,3.6896070251,0.062,-0.006,0.062289646000000004,3.12,-0.36,3.1407005588
2019-06-09 15:00:00,0.068,-0.007,0.0683593446,3.14,0.9400000000000001,3.2776821078,0.068,-0.007,0.0683593446,3.06,-0.28,3.0727837542
2019-06-09 15:30:00,0.05,-0.003,0.050089919100000005,3.46,0.9400000000000001,3.5854148993,0.05,-0.003,0.050089919100000005,3.2,-0.28,3.2122266421
2019-06-09 16:00:00,0.022,-0.011,0.024596747800000002,3.54,0.98,3.6731457907,0.022,-0.011,0.024596747800000002,3.34,-0.28,3.3517159784
2019-06-09 16:30:00,0.024,-0.005,0.0245153013,3.9,1.04,4.036285421,0.024,-0.005,0.0245153013,3.46,-0.28,3.4713109915
2019-06-09 17:00:00,0.003,-0.007,0.007615773100000001,4.12,1.08,4.2592018032,0.003,-0.007,0.007615773100000001,3.66,-0.24,3.6678604117
2019-06-09 17:30:00,0.017,-0.007,0.0183847763,4.7,1.16,4.8410329476000005,0.017,-0.007,0.0183847763,4.0,-0.16,4.003198721
2019-06-09 18:00:00,0.027,-0.01,0.0287923601,4.5600000000000005,1.16,4.7052311314,0.027,-0.01,0.0287923601,3.92,-0.16,3.9232639473
2019-06-09 18:30:00,0.014,-0.009000000000000001,0.016643317,4.64,1.16,4.7828025257,0.014,-0.009000000000000001,0.016643317,4.06,-0.16,4.0631514862
2019-06-09 19:00:00,0.013000000000000001,-0.003,0.013341664100000001,4.4,1.12,4.5403083596,0.013000000000000001,-0.003,0.013341664100000001,4.12,-0.2,4.1248515125
2019-06-09 19:30:00,0.0,-0.002,0.002,4.28,1.02,4.3998636343,0.0,-0.002,0.002,3.92,-0.26,3.9286129868
2019-06-09 20:00:00,0.003,-0.001,0.0031622777,4.14,0.9400000000000001,4.2453739529,0.003,-0.001,0.0031622777,3.66,-0.34,3.6757584251
2019-06-09 20:30:00,0.0,-0.001,0.001,4.14,0.9400000000000001,4.2453739529,0.0,-0.001,0.001,3.62,-0.34,3.6359317925
2019-06-09 21:00:00,0.0,-0.001,0.001,4.06,0.88,4.1542749066,0.0,-0.001,0.001,3.54,-0.38,3.5603370627
2019-06-09 21:30:00,0.0,-0.001,0.001,3.8,0.84,3.8917348317,0.0,-0.001,0.001,3.3,-0.42,3.3266199062
2019-06-09 22:00:00,0.0,-0.001,0.001,3.54,0.84,3.6382963046,0.0,-0.001,0.001,3.04,-0.42,3.0688760157
2019-06-09 22:30:00,0.0,-0.001,0.001,3.62,0.86,3.720752612,0.0,-0.001,0.001,3.1,-0.38,3.1232034836
2019-06-09 23:00:00,0.0,-0.001,0.001,3.42,0.86,3.5264713241,0.0,-0.001,0.001,2.92,-0.38,2.9446222169
2019-06-09 23:30:00,0.0,-0.001,0.001,3.14,0.9,3.266435366,0.0,-0.001,0.001,2.68,-0.42,2.7127108213
2019-06-10 00:00:00,0.0,-0.001,0.001,2.88,0.9,3.0173498306,0.0,-0.001,0.001,2.44,-0.48,2.4867649668
2019-06-10 00:30:00,0.0,-0.001,0.001,2.6,0.78,2.7144796923000003,0.0,-0.001,0.001,2.2,-0.48,2.2517548712
2019-06-10 01:00:00,0.0,-0.001,0.001,2.6,0.78,2.7144796923000003,0.0,-0.001,0.001,2.2,-0.48,2.2517548712
2019-06-10 01:30:00,0.0,-0.001,0.001,2.7,0.78,2.8104092229,0.0,-0.001,0.001,2.2800000000000002,-0.48,2.3299785407
2019-06-10 02:00:00,0.0,-0.001,0.001,2.92,0.78,3.0223831656,0.0,-0.001,0.001,2.46,-0.48,2.5063918289
2019-06-10 02:30:00,0.0,-0.001,0.001,2.96,0.78,3.061045573,0.0,-0.001,0.001,2.46,-0.48,2.5063918289
2019-06-10 03:00:00,0.0,-0.001,0.001,2.88,0.78,2.9837560222,0.0,-0.001,0.001,2.38,-0.48,2.4279209213
2019-06-10 03:30:00,0.0,-0.001,0.001,2.7800000000000002,0.72,2.8717242207,0.0,-0.001,0.001,2.3,-0.48,2.349553149
2019-06-10 04:00:00,0.0,-0.005,0.005,2.84,0.76,2.939931972,0.0,-0.005,0.005,2.36,-0.48,2.4083189158
2019-06-10 04:30:00,0.0,-0.001,0.001,3.1,0.84,3.2117907777,0.0,-0.001,0.001,2.58,-0.44,2.6172504656999998
2019-06-10 05:00:00,0.0,-0.001,0.001,3.1,0.84,3.2117907777,0.0,-0.001,0.001,2.58,-0.44,2.6172504656999998
2019-06-10 05:30:00,0.0,-0.006,0.006,3.14,0.84,3.2504153581,0.0,-0.006,0.006,2.66,-0.44,2.6961453967
2019-06-10 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.2,0.84,3.3084135171,0.0,-0.009000000000000001,0.009000000000000001,2.7,-0.44,2.7356169322
2019-06-10 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.34,0.26,3.350104476,0.0,-0.009000000000000001,0.009000000000000001,3.16,0.38,3.1827660926
2019-06-10 07:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.7,0.68,3.7619675703,0.0,-0.009000000000000001,0.009000000000000001,3.48,0.2,3.4857423886
2019-06-10 07:30:00,0.001,-0.007,0.007071067800000001,4.16,0.42,4.1811481677,0.001,-0.007,0.007071067800000001,4.1,0.74,4.166245312
2019-06-10 08:00:00,0.004,0.001,0.0041231056,4.08,0.42,4.1015606786,0.004,0.001,0.0041231056,4.02,0.74,4.0875420487
2019-06-10 08:30:00,0.014,0.003,0.014317821100000001,4.08,1.16,4.2416977733,0.014,0.003,0.014317821100000001,3.88,0.0,3.88
2019-06-10 09:00:00,0.013000000000000001,0.001,0.0130384048,3.86,1.34,4.0859760156,0.013000000000000001,0.001,0.0130384048,3.76,-0.2,3.7653153918
2019-06-10 09:30:00,0.012,0.0,0.012,3.62,1.22,3.8200523557,0.012,0.0,0.012,3.7800000000000002,-0.14,3.7825917041
2019-06-10 10:00:00,0.002,0.001,0.0022360680000000003,3.56,1.2,3.756807155,0.002,0.001,0.0022360680000000003,3.88,-0.14,3.8825249515999998
2019-06-10 10:30:00,0.016,0.001,0.0160312195,3.52,1.2,3.7189245757,0.016,0.001,0.0160312195,3.94,-0.14,3.942486525
2019-06-10 11:00:00,0.05,-0.007,0.0504876222,3.3,1.2,3.5114099732,0.05,-0.007,0.0504876222,3.7199999999999998,-0.14,3.7226334765
2019-06-10 11:30:00,0.11,-0.007,0.1102225022,3.24,1.24,3.4691785771,0.11,-0.007,0.1102225022,3.68,-0.08,3.6808694625
2019-06-10 12:00:00,0.164,-0.016,0.1647786394,3.12,1.24,3.3573799308,0.164,-0.016,0.1647786394,3.44,-0.08,3.4409301067999998
2019-06-10 12:30:00,0.15,-0.013000000000000001,0.1505622795,2.98,1.3,3.2512151574,0.15,-0.013000000000000001,0.1505622795,3.36,-0.04,3.3602380868
2019-06-10 13:00:00,0.226,-0.026000000000000002,0.22749065910000002,2.62,1.2,2.8817355881,0.226,-0.026000000000000002,0.22749065910000002,2.94,-0.12,2.9424479605
2019-06-10 13:30:00,0.365,-0.05,0.3684087404,2.08,1.0,2.3078994779,0.365,-0.05,0.3684087404,2.36,-0.18,2.3668544526
2019-06-10 14:00:00,0.383,-0.052000000000000005,0.3865139066,2.36,1.16,2.6296767862,0.383,-0.052000000000000005,0.3865139066,2.64,-0.02,2.6400757565
2019-06-10 14:30:00,0.425,-0.075,0.4315669125,2.4,1.2,2.683281573,0.425,-0.075,0.4315669125,2.6,0.02,2.6000769219
2019-06-10 15:00:00,0.41400000000000003,-0.07200000000000001,0.4202142311,2.52,1.2,2.7911288039,0.41400000000000003,-0.07200000000000001,0.4202142311,2.64,-0.02,2.6400757565
2019-06-10 15:30:00,0.429,-0.085,0.4373396849,2.52,1.26,2.8174456516,0.429,-0.085,0.4373396849,2.64,0.06,2.6406817302
2019-06-10 16:00:00,0.463,-0.10200000000000001,0.4741023096,2.6,1.32,2.915887515,0.463,-0.10200000000000001,0.4741023096,2.68,0.1,2.6818650227000003
2019-06-10 16:30:00,0.489,-0.115,0.502340522,2.88,1.38,3.1935560117,0.489,-0.115,0.502340522,2.88,0.14,2.8834007699
2019-06-10 17:00:00,0.496,-0.114,0.5089322155,2.98,1.34,3.2674148803,0.496,-0.114,0.5089322155,2.96,0.1,2.9616887075
2019-06-10 17:30:00,0.459,-0.105,0.47085666610000004,3.34,1.2,3.549028036,0.459,-0.105,0.47085666610000004,3.14,-0.02,3.1400636936
2019-06-10 18:00:00,0.435,-0.092,0.44462231160000004,3.98,1.2,4.1569700504,0.435,-0.092,0.44462231160000004,3.44,-0.06,3.440523216
2019-06-10 18:30:00,0.41400000000000003,-0.091,0.4238832386,4.18,0.98,4.2933436853,0.41400000000000003,-0.091,0.4238832386,3.7,0.1,3.7013511047
2019-06-10 19:00:00,0.34800000000000003,-0.066,0.3542033314,4.22,0.34,4.2336745269,0.34800000000000003,-0.066,0.3542033314,3.92,0.62,3.9687277558
2019-06-10 19:30:00,0.275,-0.047,0.2789874549,4.08,0.28,4.0895965571,0.275,-0.047,0.2789874549,3.84,0.62,3.8897300678
2019-06-10 20:00:00,0.055,-0.004,0.0551452627,4.14,0.22,4.1458412898,0.055,-0.004,0.0551452627,4.0,0.52,4.0336583891
2019-06-10 20:30:00,0.032,0.002,0.0320624391,3.8200000000000003,0.14,3.8225645842000002,0.032,0.002,0.0320624391,3.76,0.5,3.7930989969
2019-06-10 21:00:00,0.045,-0.002,0.0450444225,3.74,0.12,3.7419246385,0.045,-0.002,0.0450444225,3.7199999999999998,0.46,3.7483329628
2019-06-10 21:30:00,0.092,-0.018000000000000002,0.0937443332,3.74,0.12,3.7419246385,0.092,-0.018000000000000002,0.0937443332,3.6,0.46,3.629269899
2019-06-10 22:00:00,0.177,-0.029,0.1793599732,3.64,0.2,3.6454903648,0.177,-0.029,0.1793599732,3.52,0.46,3.5499295768
2019-06-10 22:30:00,0.329,-0.058,0.33407334520000004,3.36,0.26,3.3700445101,0.329,-0.058,0.33407334520000004,3.22,0.5,3.2585886515
2019-06-10 23:00:00,0.291,-0.051000000000000004,0.29543527210000003,3.24,0.52,3.2814630882999998,0.291,-0.051000000000000004,0.29543527210000003,2.98,0.18,2.9854312921
2019-06-10 23:30:00,0.273,-0.043000000000000003,0.27636569980000003,3.0,0.98,3.1560101394,0.273,-0.043000000000000003,0.27636569980000003,2.5,-0.36,2.5257870061
2019-06-11 00:00:00,0.186,-0.024,0.18754199530000001,2.88,0.98,3.0421702779,0.186,-0.024,0.18754199530000001,2.4,-0.42,2.4364728605
2019-06-11 00:30:00,0.279,-0.059000000000000004,0.2851701247,2.92,0.98,3.0800649344,0.279,-0.059000000000000004,0.2851701247,2.34,-0.42,2.3773935307
2019-06-11 01:00:00,0.393,-0.162,0.4250799925,2.7800000000000002,0.92,2.9282759433,0.393,-0.162,0.4250799925,2.14,-0.34,2.1668410186
2019-06-11 01:30:00,0.298,-0.044,0.3012308085,3.08,0.92,3.2144672965,0.298,-0.044,0.3012308085,2.4,-0.34,2.4239636961
2019-06-11 02:00:00,0.331,-0.052000000000000005,0.33505969620000003,3.16,0.92,3.2912003889,0.331,-0.052000000000000005,0.33505969620000003,2.52,-0.34,2.5428330657
2019-06-11 02:30:00,0.241,-0.036000000000000004,0.2436739625,3.24,0.92,3.3680855096,0.241,-0.036000000000000004,0.2436739625,2.62,-0.38,2.6474138324
2019-06-11 03:00:00,0.14400000000000002,-0.013000000000000001,0.1445856148,3.18,0.92,3.3104078299,0.14400000000000002,-0.013000000000000001,0.1445856148,2.62,-0.46,2.6600751869
2019-06-11 03:30:00,0.068,0.005,0.0681835757,3.22,0.92,3.3488505491,0.068,0.005,0.0681835757,2.66,-0.46,2.6994814316999998
2019-06-11 04:00:00,0.219,-0.032,0.22132555210000002,3.14,0.92,3.272002445,0.219,-0.032,0.22132555210000002,2.46,-0.46,2.5026386076
2019-06-11 04:30:00,0.365,-0.069,0.3714646686,2.92,0.92,3.0615028989,0.365,-0.069,0.3714646686,2.16,-0.4,2.1967248348
2019-06-11 05:00:00,0.339,-0.061,0.3444444803,2.92,0.9400000000000001,3.06757233,0.339,-0.061,0.3444444803,2.16,-0.4,2.1967248348
2019-06-11 05:30:00,0.354,-0.067,0.36028460970000004,2.98,1.0,3.1433103569,0.354,-0.067,0.36028460970000004,2.2800000000000002,-0.38,2.3114497615
2019-06-11 06:00:00,0.46900000000000003,-0.11900000000000001,0.4838615504,2.98,1.08,3.1696687524,0.46900000000000003,-0.11900000000000001,0.4838615504,2.24,-0.30000000000000004,2.26
2019-06-11 06:30:00,0.404,-0.092,0.4143428532,3.36,0.74,3.440523216,0.404,-0.092,0.4143428532,2.8200000000000003,0.22,2.8285685426000002
2019-06-11 07:00:00,0.39,-0.08600000000000001,0.3993695031,3.52,0.74,3.5969431466,0.39,-0.08600000000000001,0.3993695031,3.04,0.46,3.0746056658
2019-06-11 07:30:00,0.438,-0.095,0.448184114,3.9,1.06,4.0414848756,0.438,-0.095,0.448184114,3.34,0.44,3.3688573731
2019-06-11 08:00:00,0.449,-0.099,0.4597847322,4.0,0.64,4.0508764484,0.449,-0.099,0.4597847322,3.56,0.86,3.6624035823
2019-06-11 08:30:00,0.418,-0.08600000000000001,0.42675519910000004,3.9,0.62,3.9489745504,0.418,-0.08600000000000001,0.42675519910000004,3.52,0.86,3.6235341864
2019-06-11 09:00:00,0.398,-0.075,0.4050049382,3.98,0.66,4.0343524883,0.398,-0.075,0.4050049382,3.62,0.9,3.7302010670000003
2019-06-11 09:30:00,0.544,-0.128,0.5588559743,3.68,0.62,3.7318628056,0.544,-0.128,0.5588559743,3.34,0.9,3.4591328393
2019-06-11 10:00:00,0.607,-0.145,0.6240785207,3.68,0.62,3.7318628056,0.607,-0.145,0.6240785207,3.36,0.9,3.4784479298
2019-06-11 10:30:00,0.525,-0.111,0.5366060007,4.04,0.76,4.1108636562,0.525,-0.111,0.5366060007,3.18,0.62,3.2398765409
2019-06-11 11:00:00,0.501,-0.10400000000000001,0.5116805644,3.92,0.7000000000000001,3.9820095429,0.501,-0.10400000000000001,0.5116805644,3.02,0.62,3.082985566
2019-06-11 11:30:00,0.595,-0.135,0.6101229384,3.76,0.7000000000000001,3.8246045547,0.595,-0.135,0.6101229384,2.84,0.62,2.9068883707
2019-06-11 12:00:00,0.614,-0.14,0.6297586839,3.8,0.76,3.8752548303000003,0.614,-0.14,0.6297586839,2.9,0.66,2.9741553423
2019-06-11 12:30:00,0.5720000000000001,-0.125,0.5854989325000001,3.74,0.68,3.8013155617,0.5720000000000001,-0.125,0.5854989325000001,2.9,0.58,2.9574313179000002
2019-06-11 13:00:00,0.47100000000000003,-0.092,0.4799010315,4.02,0.64,4.0706264874,0.47100000000000003,-0.092,0.4799010315,3.08,0.54,3.1269793731
2019-06-11 13:30:00,0.426,-0.081,0.4336323327,3.7199999999999998,0.52,3.7561682603,0.426,-0.081,0.4336323327,2.8200000000000003,0.46,2.8572714257
2019-06-11 14:00:00,0.316,-0.049,0.3197764844,3.84,0.6000000000000001,3.8865923378,0.316,-0.049,0.3197764844,3.06,0.52,3.1038685539
2019-06-11 14:30:00,0.33,-0.054,0.334388995,3.8,0.6000000000000001,3.8470768123,0.33,-0.054,0.334388995,3.06,0.5,3.1005805908
