Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 15:00:00,0.341,-0.059000000000000004,0.34606646760000004,3.8,0.6000000000000001,3.8470768123,0.341,-0.059000000000000004,0.34606646760000004,3.02,0.54,3.0678983034
2019-06-11 15:30:00,0.402,-0.081,0.4100792606,3.9,0.68,3.9588382134,0.402,-0.081,0.4100792606,3.14,0.6000000000000001,3.1968109109
2019-06-11 16:00:00,0.429,-0.101,0.44072894160000003,4.06,0.68,4.1165519552,0.429,-0.101,0.44072894160000003,3.2,0.6000000000000001,3.2557641192
2019-06-11 16:30:00,0.337,-0.07,0.34419325970000003,4.68,0.8,4.7478837391,0.337,-0.07,0.34419325970000003,3.74,0.6000000000000001,3.7878225935
2019-06-11 17:00:00,0.274,-0.055,0.2794655614,5.08,0.86,5.1522810482,0.274,-0.055,0.2794655614,3.98,0.6000000000000001,4.0249720496
2019-06-11 17:30:00,0.28600000000000003,-0.047,0.2898361606,5.08,0.8200000000000001,5.1457555325,0.28600000000000003,-0.047,0.2898361606,3.92,0.48,3.9492784151
2019-06-11 18:00:00,0.365,-0.067,0.3710983697,5.14,0.86,5.2114489348,0.365,-0.067,0.3710983697,3.98,0.48,4.0088402313
2019-06-11 18:30:00,0.429,-0.08600000000000001,0.4375351414,4.94,0.86,5.0142995523,0.429,-0.08600000000000001,0.4375351414,3.8,0.48,3.8301958174
2019-06-11 19:00:00,0.511,-0.113,0.5233450105,4.88,0.8200000000000001,4.9484138873,0.511,-0.113,0.5233450105,3.64,0.48,3.6715119501
2019-06-11 19:30:00,0.41500000000000004,-0.085,0.4236153916,4.8,0.76,4.8597942343,0.41500000000000004,-0.085,0.4236153916,3.56,0.42,3.5846896658
2019-06-11 20:00:00,0.265,-0.041,0.2681529414,4.7,0.64,4.7433743264,0.265,-0.041,0.2681529414,3.56,0.32,3.5743530883
2019-06-11 20:30:00,0.308,-0.052000000000000005,0.3123587681,4.46,0.58,4.4975548913,0.308,-0.052000000000000005,0.3123587681,3.34,0.32,3.3552943239
2019-06-11 21:00:00,0.338,-0.059000000000000004,0.3431107693,4.36,0.54,4.3933131006,0.338,-0.059000000000000004,0.3431107693,3.2800000000000002,0.32,3.2955727878
2019-06-11 21:30:00,0.28700000000000003,-0.046,0.2906630351,4.32,1.04,4.4434221046,0.28700000000000003,-0.046,0.2906630351,3.02,-0.34,3.0390788078
2019-06-11 22:00:00,0.263,-0.039,0.2658759109,4.18,0.76,4.2485291572,0.263,-0.039,0.2658759109,2.96,-0.2,2.9667490625
2019-06-11 22:30:00,0.224,-0.028,0.22574321700000002,4.12,0.8200000000000001,4.2008094458,0.224,-0.028,0.22574321700000002,2.9,-0.28,2.9134858846
2019-06-11 23:00:00,0.242,-0.035,0.24451789300000001,3.66,1.1,3.8217273581,0.242,-0.035,0.24451789300000001,2.56,-0.56,2.6205342967
2019-06-11 23:30:00,0.221,-0.029,0.22289459390000002,3.48,1.06,3.6378565117,0.221,-0.029,0.22289459390000002,2.44,-0.52,2.4947945807
2019-06-12 00:00:00,0.216,-0.028,0.2178072542,3.24,1.0,3.3908111123999998,0.216,-0.028,0.2178072542,2.24,-0.52,2.2995651763
2019-06-12 00:30:00,0.18,-0.019,0.181,3.12,0.66,3.1890437438,0.18,-0.019,0.181,2.2800000000000002,-0.18,2.2870942263
2019-06-12 01:00:00,0.183,-0.02,0.1840896521,2.98,0.1,2.9816773803,0.183,-0.02,0.1840896521,2.32,0.34,2.3447814397
2019-06-12 01:30:00,0.14,-0.013000000000000001,0.14060227590000002,3.16,0.16,3.1640480401,0.14,-0.013000000000000001,0.14060227590000002,2.48,0.34,2.5031979546
2019-06-12 02:00:00,0.17,-0.019,0.1710584695,3.42,0.22,3.4270687183,0.17,-0.019,0.1710584695,2.58,0.26,2.5930676813
2019-06-12 02:30:00,0.117,-0.008,0.1172731853,3.54,0.26,3.5495351808,0.117,-0.008,0.1172731853,2.66,0.26,2.6726765611000003
2019-06-12 03:00:00,0.101,-0.004,0.1010791769,3.42,0.22,3.4270687183,0.101,-0.004,0.1010791769,2.6,0.26,2.6129676615
2019-06-12 03:30:00,0.128,-0.011,0.12847178680000002,3.32,0.22,3.3272811724,0.128,-0.011,0.12847178680000002,2.5,0.26,2.5134836383
2019-06-12 04:00:00,0.127,-0.014,0.1277693234,3.36,0.22,3.3671946781,0.127,-0.014,0.1277693234,2.52,0.26,2.5333771926
2019-06-12 04:30:00,0.169,-0.021,0.17029973580000002,3.2800000000000002,0.22,3.2873697693,0.169,-0.021,0.17029973580000002,2.46,0.30000000000000004,2.4782251714
2019-06-12 05:00:00,0.298,-0.065,0.30500655730000004,3.06,0.26,3.0710258872,0.298,-0.065,0.30500655730000004,2.24,0.32,2.2627416998
2019-06-12 05:30:00,0.252,-0.05,0.2569124364,3.24,0.26,3.2504153581,0.252,-0.05,0.2569124364,2.42,0.36,2.4466303358
2019-06-12 06:00:00,0.133,-0.031,0.1365650028,3.46,0.34,3.4766650687,0.133,-0.031,0.1365650028,2.66,0.42,2.6929537686
2019-06-12 06:30:00,0.187,-0.038,0.1908219065,3.76,0.44,3.7856571424,0.187,-0.038,0.1908219065,2.92,0.46,2.9560108254
2019-06-12 07:00:00,0.16,-0.028,0.16243152400000002,4.36,1.44,4.5916445855,0.16,-0.028,0.16243152400000002,3.14,-0.38,3.1629100525
2019-06-12 07:30:00,0.125,-0.017,0.12615070350000002,4.74,1.24,4.8995101796,0.125,-0.017,0.12615070350000002,3.66,0.22,3.6666060601
2019-06-12 08:00:00,0.076,-0.01,0.0766550716,5.04,1.02,5.1421785267,0.076,-0.01,0.0766550716,4.08,0.58,4.1210192914
2019-06-12 08:30:00,0.051000000000000004,-0.015,0.0531601354,5.04,1.02,5.1421785267,0.051000000000000004,-0.015,0.0531601354,4.14,0.58,4.1804305998
2019-06-12 09:00:00,0.219,-0.039,0.2224454989,4.5600000000000005,0.92,4.6518813398,0.219,-0.039,0.2224454989,3.7800000000000002,0.58,3.8242384863
2019-06-12 09:30:00,0.299,-0.062,0.3053604428,4.24,0.88,4.3303579529,0.299,-0.062,0.3053604428,3.62,0.58,3.6661696633
2019-06-12 10:00:00,0.187,-0.028,0.1890846371,4.36,0.8200000000000001,4.4364400142000004,0.187,-0.028,0.1890846371,3.66,0.52,3.6967553341
2019-06-12 10:30:00,0.17200000000000001,-0.02,0.1731588866,4.08,1.32,4.2882164124,0.17200000000000001,-0.02,0.1731588866,3.42,-0.1,3.421461676
2019-06-12 11:00:00,0.226,-0.03,0.22798245550000001,3.8200000000000003,0.66,3.8765964453,0.226,-0.03,0.22798245550000001,3.42,0.56,3.4655446901999998
2019-06-12 11:30:00,0.267,-0.042,0.2702831848,4.12,0.68,4.1757394555,0.267,-0.042,0.2702831848,3.48,0.54,3.5216473418
2019-06-12 12:00:00,0.245,-0.035,0.24748737340000002,3.92,0.68,3.9785424467,0.245,-0.035,0.24748737340000002,3.38,0.54,3.4228642976
2019-06-12 12:30:00,0.224,-0.033,0.2264177555,3.98,0.72,4.0446013401,0.224,-0.033,0.2264177555,3.2800000000000002,0.54,3.3241540277
2019-06-12 13:00:00,0.216,-0.026000000000000002,0.2175591873,4.08,0.64,4.1298910397,0.216,-0.026000000000000002,0.2175591873,3.2800000000000002,0.46,3.3120990323
2019-06-12 13:30:00,0.212,-0.026000000000000002,0.2135883892,3.8200000000000003,1.24,4.0162171256,0.212,-0.026000000000000002,0.2135883892,2.84,-0.4,2.8680306831999998
2019-06-12 14:00:00,0.177,-0.017,0.17781451010000002,3.98,1.3599999999999999,4.205948169,0.177,-0.017,0.17781451010000002,3.18,-0.26,3.1906112267
2019-06-12 14:30:00,0.147,-0.013000000000000001,0.1475737104,3.98,1.3599999999999999,4.205948169,0.147,-0.013000000000000001,0.1475737104,3.18,-0.26,3.1906112267
2019-06-12 15:00:00,0.139,-0.018000000000000002,0.1401606221,3.98,1.32,4.193184947,0.139,-0.018000000000000002,0.1401606221,3.04,-0.32,3.0567957079
2019-06-12 15:30:00,0.134,-0.027,0.1366930869,4.26,1.4,4.4841498637,0.134,-0.027,0.1366930869,3.3,-0.28,3.3118574849
2019-06-12 16:00:00,0.074,-0.019,0.07640026180000001,4.16,1.4,4.3892596187,0.074,-0.019,0.07640026180000001,3.3,-0.24,3.308715763
2019-06-12 16:30:00,0.048,-0.014,0.05,4.36,1.4,4.5792575817,0.048,-0.014,0.05,3.56,-0.24,3.5680807166
2019-06-12 17:00:00,0.076,-0.022,0.0791201618,4.96,1.56,5.1995384411,0.076,-0.022,0.0791201618,4.12,-0.2,4.1248515125
2019-06-12 17:30:00,0.07,-0.011,0.07085901500000001,4.88,1.3599999999999999,5.0659648637,0.07,-0.011,0.07085901500000001,3.74,-0.30000000000000004,3.7520127932
2019-06-12 18:00:00,0.137,-0.027,0.1396352391,5.04,0.72,5.0911688245,0.137,-0.027,0.1396352391,4.08,0.48,4.1081382645
2019-06-12 18:30:00,0.176,-0.032,0.1788854382,5.14,0.72,5.1901830411,0.176,-0.032,0.1788854382,4.02,0.42,4.0418807503
2019-06-12 19:00:00,0.147,-0.015,0.1477633243,5.02,0.6000000000000001,5.0557294231,0.147,-0.015,0.1477633243,3.9,0.36,3.9165801409
2019-06-12 19:30:00,0.12,-0.008,0.12026637100000001,4.98,0.6000000000000001,5.016014354,0.12,-0.008,0.12026637100000001,3.9,0.36,3.9165801409
2019-06-12 20:00:00,0.093,-0.003,0.0930483745,4.8,0.5,4.8259714048,0.093,-0.003,0.0930483745,3.76,0.30000000000000004,3.7719490983
2019-06-12 20:30:00,0.06,-0.005,0.060207972900000004,4.8,0.5,4.8259714048,0.06,-0.005,0.060207972900000004,3.74,0.26,3.7490265403
2019-06-12 21:00:00,0.05,-0.008,0.050635955600000004,4.5600000000000005,0.46,4.5831430264,0.05,-0.008,0.050635955600000004,3.54,0.26,3.5495351808
2019-06-12 21:30:00,0.043000000000000003,-0.005,0.043289721600000004,4.4,0.42,4.42,0.043000000000000003,-0.005,0.043289721600000004,3.38,0.22,3.3871521962
2019-06-12 22:00:00,0.041,-0.01,0.0422018957,4.3,0.42,4.3204629382,0.041,-0.01,0.0422018957,3.3,0.22,3.3073252032
2019-06-12 22:30:00,0.07,-0.016,0.0718052923,4.06,0.84,4.1459860106,0.07,-0.016,0.0718052923,2.94,-0.22,2.9482198018
2019-06-12 23:00:00,0.057,-0.017,0.0594810894,3.92,1.12,4.076861538,0.057,-0.017,0.0594810894,2.76,-0.56,2.8162386263
2019-06-12 23:30:00,0.031,-0.003,0.031144823000000002,3.64,1.56,3.960202015,0.031,-0.003,0.031144823000000002,2.34,-1.06,2.5688908112
2019-06-13 00:00:00,0.016,0.004,0.0164924225,3.5,1.6800000000000002,3.8823188947,0.016,0.004,0.0164924225,2.2,-1.26,2.5352711887
2019-06-13 00:30:00,0.011,0.004,0.0117046999,3.2800000000000002,0.92,3.4065818646,0.011,0.004,0.0117046999,2.32,-0.48,2.3691348632
2019-06-13 01:00:00,0.013000000000000001,0.002,0.0131529464,3.2800000000000002,0.92,3.4065818646,0.013000000000000001,0.002,0.0131529464,2.32,-0.48,2.3691348632
2019-06-13 01:30:00,0.016,0.001,0.0160312195,3.46,0.98,3.5961090084,0.016,0.001,0.0160312195,2.38,-0.48,2.4279209213
2019-06-13 02:00:00,0.017,0.003,0.0172626765,3.5,0.9400000000000001,3.6240309049,0.017,0.003,0.0172626765,2.34,-0.52,2.3970815589
2019-06-13 02:30:00,0.016,0.003,0.0162788206,3.4,0.9400000000000001,3.527548724,0.016,0.003,0.0162788206,2.24,-0.52,2.2995651763
2019-06-13 03:00:00,0.031,0.002,0.031064449100000002,3.48,0.9400000000000001,3.6047191291000003,0.031,0.002,0.031064449100000002,2.32,-0.52,2.3775617763
2019-06-13 03:30:00,0.052000000000000005,-0.012,0.0533666563,3.4,0.98,3.5384177255,0.052000000000000005,-0.012,0.0533666563,2.24,-0.48,2.2908513701
2019-06-13 04:00:00,0.036000000000000004,-0.01,0.037363083400000004,3.2800000000000002,0.98,3.4232732874,0.036000000000000004,-0.01,0.037363083400000004,2.16,-0.48,2.2126906698
2019-06-13 04:30:00,0.041,-0.01,0.0422018957,3.22,0.9400000000000001,3.3544000954,0.041,-0.01,0.0422018957,2.12,-0.48,2.1736605071
2019-06-13 05:00:00,0.051000000000000004,-0.008,0.051623638000000006,3.16,0.9400000000000001,3.2968469786,0.051000000000000004,-0.008,0.051623638000000006,2.08,-0.48,2.1346662503
2019-06-13 05:30:00,0.038,-0.011,0.0395600809,3.22,0.88,3.3380832824,0.038,-0.011,0.0395600809,2.18,-0.38,2.2128714377
2019-06-13 06:00:00,0.035,-0.017,0.0389101529,3.3,0.32,3.3154788493,0.035,-0.017,0.0389101529,2.52,0.42,2.5547602627
2019-06-13 06:30:00,0.065,-0.023,0.0689492567,3.54,0.38,3.5603370627,0.065,-0.023,0.0689492567,2.7,0.42,2.7324714088
2019-06-13 07:00:00,0.054,-0.022,0.0583095189,3.74,0.5,3.7732744401,0.054,-0.022,0.0583095189,2.88,0.42,2.9104638806
2019-06-13 07:30:00,0.028,-0.009000000000000001,0.0294108823,4.18,-0.04,4.1801913832,0.028,-0.009000000000000001,0.0294108823,3.5,1.04,3.6512463625000002
2019-06-13 08:00:00,0.113,-0.023,0.1153169545,4.24,-0.2,4.2447143602,0.113,-0.023,0.1153169545,3.58,1.22,3.7821686901
2019-06-13 08:30:00,0.301,-0.059000000000000004,0.30672789240000004,4.04,-0.2,4.0449474657,0.301,-0.059000000000000004,0.30672789240000004,3.34,1.28,3.5768701402
2019-06-13 09:00:00,0.489,-0.10400000000000001,0.499936996,3.64,-0.2,3.6454903648,0.489,-0.10400000000000001,0.499936996,3.02,1.32,3.2958762113
2019-06-13 09:30:00,0.404,-0.08600000000000001,0.4130520548,3.58,-0.14,3.5827363844,0.404,-0.08600000000000001,0.4130520548,3.02,1.42,3.337184442
2019-06-13 10:00:00,0.374,-0.075,0.38144593330000004,3.54,-0.14,3.54276728,0.374,-0.075,0.38144593330000004,3.02,1.3599999999999999,3.3120990323
2019-06-13 10:30:00,0.425,-0.083,0.4330288674,3.54,0.08,3.5409038394,0.425,-0.083,0.4330288674,2.96,1.08,3.1508728949
2019-06-13 11:00:00,0.28800000000000003,-0.044,0.2913417238,3.56,0.56,3.6037757977,0.28800000000000003,-0.044,0.2913417238,2.94,0.48,2.978925981
2019-06-13 11:30:00,0.364,-0.066,0.3699351294,3.24,0.56,3.2880389292,0.364,-0.066,0.3699351294,2.7800000000000002,0.54,2.8319604517
2019-06-13 12:00:00,0.507,-0.107,0.5181679264,2.96,1.12,3.1648064712,0.507,-0.107,0.5181679264,2.64,0.14,2.6437095151000003
2019-06-13 12:30:00,0.365,-0.063,0.3703970842,2.86,1.3599999999999999,3.1668912201,0.365,-0.063,0.3703970842,2.54,-0.2,2.5478618487
2019-06-13 13:00:00,0.272,-0.036000000000000004,0.2743720102,2.86,1.26,3.1252519898,0.272,-0.036000000000000004,0.2743720102,2.5,-0.30000000000000004,2.5179356624
2019-06-13 13:30:00,0.269,-0.04,0.2719577173,2.52,1.06,2.7338617375,0.269,-0.04,0.2719577173,2.08,-0.46,2.1302582003
2019-06-13 14:00:00,0.389,-0.07,0.39524802340000004,2.7,1.22,2.9628364788,0.389,-0.07,0.39524802340000004,2.14,-0.24,2.1534158911
2019-06-13 14:30:00,0.397,-0.077,0.4043983185,2.56,1.22,2.8358420266,0.397,-0.077,0.4043983185,2.06,-0.2,2.0696859665
2019-06-13 15:00:00,0.447,-0.097,0.4574035417,2.46,1.22,2.7459060435,0.447,-0.097,0.4574035417,2.06,-0.2,2.0696859665
2019-06-13 15:30:00,0.328,-0.055,0.3325793138,2.46,1.16,2.7197794028,0.328,-0.055,0.3325793138,2.22,-0.2,2.228990803
2019-06-13 16:00:00,0.353,-0.077,0.36130042900000003,2.62,1.22,2.8901211047,0.353,-0.077,0.36130042900000003,2.22,-0.24,2.2329352879
2019-06-13 16:30:00,0.28500000000000003,-0.06,0.2912473176,3.08,1.24,3.3202409551,0.28500000000000003,-0.06,0.2912473176,2.46,-0.26,2.4737016797
2019-06-13 17:00:00,0.203,-0.038,0.2065260274,3.4,1.3,3.6400549446,0.203,-0.038,0.2065260274,2.84,-0.26,2.8518765752
2019-06-13 17:30:00,0.11900000000000001,-0.021,0.1208387355,3.64,1.18,3.8264866392,0.11900000000000001,-0.021,0.1208387355,2.96,-0.4,2.9869047524
2019-06-13 18:00:00,0.132,-0.018000000000000002,0.1332216199,4.06,1.24,4.2451383959,0.132,-0.018000000000000002,0.1332216199,3.32,-0.4,3.3440095694
2019-06-13 18:30:00,0.062,-0.012,0.0631506136,4.42,1.28,4.6016084145,0.062,-0.012,0.0631506136,3.44,-0.4,3.4631777315
2019-06-13 19:00:00,0.027,-0.005,0.027459060400000002,4.42,1.22,4.5852807984,0.027,-0.005,0.027459060400000002,3.32,-0.5,3.3574395006
2019-06-13 19:30:00,0.002,-0.004,0.004472136000000001,4.32,1.1400000000000001,4.4678854059,0.002,-0.004,0.004472136000000001,3.12,-0.58,3.1734523787
2019-06-13 20:00:00,0.0,-0.004,0.004,4.32,0.88,4.4087186347,0.0,-0.004,0.004,3.14,-0.4,3.1653751752
2019-06-13 20:30:00,0.007,-0.003,0.007615773100000001,4.14,0.32,4.1523487329,0.007,-0.003,0.007615773100000001,3.24,0.18,3.2449961479000002
2019-06-13 21:00:00,0.002,-0.001,0.0022360680000000003,4.04,0.26,4.0483576917,0.002,-0.001,0.0022360680000000003,3.16,0.18,3.1651224305
2019-06-13 21:30:00,0.013000000000000001,0.002,0.0131529464,3.88,0.26,3.8887015828,0.013000000000000001,0.002,0.0131529464,2.96,0.18,2.9654679226000003
2019-06-13 22:00:00,0.018000000000000002,-0.002,0.018110770300000002,3.7199999999999998,0.22,3.7264996981,0.018000000000000002,-0.002,0.018110770300000002,2.84,0.18,2.8456985083
2019-06-13 22:30:00,0.037,0.002,0.037054014600000004,3.6,0.18,3.604497191,0.037,0.002,0.037054014600000004,2.76,0.18,2.7658633372
2019-06-13 23:00:00,0.056,-0.003,0.0560802996,3.36,0.18,3.3648179743,0.056,-0.003,0.0560802996,2.56,0.24,2.5712253888000003
2019-06-13 23:30:00,0.07100000000000001,-0.01,0.0717007671,3.3,1.1,3.4785054262,0.07100000000000001,-0.01,0.0717007671,2.24,-0.64,2.3296351646
2019-06-14 00:00:00,0.058,-0.001,0.058008620000000004,3.42,1.8,3.8647638995999998,0.058,-0.001,0.058008620000000004,2.08,-1.34,2.4742675684
2019-06-14 00:30:00,0.065,-0.003,0.0650691939,3.2800000000000002,1.8,3.7414435717,0.065,-0.003,0.0650691939,2.0,-1.3,2.3853720884
2019-06-14 01:00:00,0.054,-0.002,0.0540370243,3.2800000000000002,1.74,3.7129503094,0.054,-0.002,0.0540370243,2.0,-1.3,2.3853720884
2019-06-14 01:30:00,0.012,0.002,0.012165525100000001,3.48,1.74,3.8907582808,0.012,0.002,0.012165525100000001,2.14,-1.3,2.5039169315
2019-06-14 02:00:00,0.005,0.003,0.0058309519,3.52,0.98,3.6538746558,0.005,0.003,0.0058309519,2.4,-0.58,2.4690889008
2019-06-14 02:30:00,0.001,-0.001,0.0014142136,3.68,1.02,3.8187432488,0.001,-0.001,0.0014142136,2.54,-0.58,2.6053790511
2019-06-14 03:00:00,0.001,0.0,0.001,3.64,1.02,3.7802116343,0.001,0.0,0.001,2.48,-0.54,2.5381095327
2019-06-14 03:30:00,0.0,-0.001,0.001,3.56,1.02,3.7032418231,0.0,-0.001,0.001,2.46,-0.54,2.5185710234
2019-06-14 04:00:00,0.0,-0.001,0.001,3.6,1.02,3.7417108386,0.0,-0.001,0.001,2.46,-0.54,2.5185710234
2019-06-14 04:30:00,0.0,-0.001,0.001,3.56,0.98,3.6924246776,0.0,-0.001,0.001,2.46,-0.54,2.5185710234
2019-06-14 05:00:00,0.006,0.002,0.0063245553000000005,3.46,0.98,3.5961090084,0.006,0.002,0.0063245553000000005,2.34,-0.54,2.4014995315
2019-06-14 05:30:00,0.001,-0.005,0.0050990195,3.64,1.04,3.7856571424,0.001,-0.005,0.0050990195,2.54,-0.5,2.5887448696
2019-06-14 06:00:00,0.003,-0.006,0.0067082039,3.7199999999999998,1.08,3.873602974,0.003,-0.006,0.0067082039,2.64,-0.5,2.6869313352
2019-06-14 06:30:00,0.005,-0.006,0.007810249700000001,3.9,0.52,3.9345139471,0.005,-0.006,0.007810249700000001,3.08,0.26,3.0909545451
2019-06-14 07:00:00,0.002,-0.007,0.007280109900000001,4.2,0.6000000000000001,4.2426406871,0.002,-0.007,0.007280109900000001,3.44,0.38,3.4609247319
2019-06-14 07:30:00,0.008,0.003,0.0085440037,4.86,1.54,5.0981565296,0.008,0.003,0.0085440037,3.76,-0.30000000000000004,3.7719490983
2019-06-14 08:00:00,0.013000000000000001,0.007,0.014764823100000001,4.86,1.12,4.9873840839,0.013000000000000001,0.007,0.014764823100000001,3.9,0.18,3.9041516364
2019-06-14 08:30:00,0.016,0.004,0.0164924225,4.86,0.92,4.9463117573,0.016,0.004,0.0164924225,4.06,0.56,4.0984387271
2019-06-14 09:00:00,0.024,0.0,0.024,4.74,1.6800000000000002,5.0289163843,0.024,0.0,0.024,3.8,-0.2,3.8052595181
2019-06-14 09:30:00,0.03,-0.009000000000000001,0.0313209195,4.48,1.6,4.7571419991,0.03,-0.009000000000000001,0.0313209195,3.68,-0.2,3.6854307754
2019-06-14 10:00:00,0.07,-0.015,0.0715891053,4.16,1.6,4.4570842487,0.07,-0.015,0.0715891053,3.48,-0.2,3.4857423886
2019-06-14 10:30:00,0.11800000000000001,-0.021,0.11985407790000001,3.8200000000000003,1.42,4.0753895519,0.11800000000000001,-0.021,0.11985407790000001,3.32,-0.2,3.326018641
2019-06-14 11:00:00,0.116,-0.015,0.116965807,3.7199999999999998,1.32,3.9472522088,0.116,-0.015,0.116965807,3.32,-0.2,3.326018641
2019-06-14 11:30:00,0.126,-0.013000000000000001,0.12666885960000002,3.84,1.32,4.0605418358,0.126,-0.013000000000000001,0.12666885960000002,3.46,-0.2,3.4657755265
2019-06-14 12:00:00,0.233,-0.042,0.2367551478,3.4,1.32,3.647245536,0.233,-0.042,0.2367551478,3.02,-0.14,3.0232432916
2019-06-14 12:30:00,0.302,-0.049,0.30594934220000003,3.54,1.3599999999999999,3.7922552657,0.302,-0.049,0.30594934220000003,2.92,-0.14,2.9233542379
2019-06-14 13:00:00,0.364,-0.067,0.370114847,3.42,1.32,3.6658968889,0.364,-0.067,0.370114847,3.02,-0.2,3.0266152712
2019-06-14 13:30:00,0.343,-0.061,0.3483819743,3.2800000000000002,1.16,3.4790803383,0.343,-0.061,0.3483819743,2.8,-0.32,2.8182263926
2019-06-14 14:00:00,0.339,-0.055,0.3434326717,3.08,1.22,3.3128235691,0.339,-0.055,0.3434326717,2.7199999999999998,-0.26,2.732398214
2019-06-14 14:30:00,0.298,-0.047,0.3016836091,3.24,1.22,3.4620802995,0.298,-0.047,0.3016836091,2.64,-0.26,2.652772135
2019-06-14 15:00:00,0.343,-0.061,0.3483819743,3.4,1.32,3.647245536,0.343,-0.061,0.3483819743,2.76,-0.18,2.7658633372
2019-06-14 15:30:00,0.356,-0.066,0.36206629230000004,3.64,1.42,3.907172891,0.356,-0.066,0.36206629230000004,2.84,-0.12,2.8425340807
2019-06-14 16:00:00,0.377,-0.078,0.3849844153,3.58,1.42,3.85133743,0.377,-0.078,0.3849844153,2.84,-0.16,2.8445034716
2019-06-14 16:30:00,0.363,-0.085,0.37281899090000004,3.94,1.48,4.2088003041,0.363,-0.085,0.37281899090000004,3.06,-0.16,3.0641801514
2019-06-14 17:00:00,0.377,-0.089,0.38736287900000005,4.16,1.54,4.435899007,0.377,-0.089,0.38736287900000005,3.36,-0.08,3.360952246
2019-06-14 17:30:00,0.361,-0.083,0.370418682,4.04,1.44,4.2889625785,0.361,-0.083,0.370418682,3.1,-0.22,3.1077966471
2019-06-14 18:00:00,0.396,-0.081,0.4041992083,4.38,1.48,4.6232888727,0.396,-0.081,0.4041992083,3.38,-0.22,3.3871521962
2019-06-14 18:30:00,0.367,-0.074,0.3743861643,4.58,1.48,4.8131902102,0.367,-0.074,0.3743861643,3.32,-0.26,3.3301651611
2019-06-14 19:00:00,0.367,-0.07200000000000001,0.3739959893,4.34,1.3599999999999999,4.5480985038,0.367,-0.07200000000000001,0.3739959893,3.08,-0.34,3.0987094088
2019-06-14 19:30:00,0.34900000000000003,-0.065,0.3550014084,4.3,1.32,4.4980440193,0.34900000000000003,-0.065,0.3550014084,3.04,-0.38,3.0636579444
2019-06-14 20:00:00,0.325,-0.058,0.3301348209,4.48,1.32,4.6704175402,0.325,-0.058,0.3301348209,3.12,-0.38,3.1430558379
2019-06-14 20:30:00,0.261,-0.034,0.2632052431,4.34,1.22,4.5082147243,0.261,-0.034,0.2632052431,3.0,-0.52,3.0447331574
2019-06-14 21:00:00,0.19,-0.023,0.1913870424,4.44,1.22,4.6045629543,0.19,-0.023,0.1913870424,3.04,-0.56,3.0911486538
2019-06-14 21:30:00,0.228,-0.029,0.22983689870000001,4.3,1.18,4.4589684906,0.228,-0.029,0.22983689870000001,2.86,-0.56,2.9143095237
2019-06-14 22:00:00,0.257,-0.032,0.2589845555,4.18,1.18,4.3433627525,0.257,-0.032,0.2589845555,2.74,-0.56,2.7966408422
2019-06-14 22:30:00,0.275,-0.036000000000000004,0.2773463539,4.14,1.18,4.3048809507,0.275,-0.036000000000000004,0.2773463539,2.68,-0.56,2.7378823934
2019-06-14 23:00:00,0.309,-0.046,0.3124051856,3.7,1.12,3.8657987532,0.309,-0.046,0.3124051856,2.4,-0.56,2.4644674881
2019-06-14 23:30:00,0.329,-0.057,0.33390118300000005,3.52,1.12,3.6938868418,0.329,-0.057,0.33390118300000005,2.26,-0.48,2.3104112188
2019-06-15 00:00:00,0.34400000000000003,-0.062,0.3495425582,3.1,1.06,3.276217331,0.34400000000000003,-0.062,0.3495425582,1.9,-0.48,1.9596938536000001
2019-06-15 00:30:00,0.34500000000000003,-0.06,0.35017852590000004,3.26,1.06,3.4280023337,0.34500000000000003,-0.06,0.35017852590000004,2.04,-0.42,2.0827865949
2019-06-15 01:00:00,0.388,-0.077,0.3955666821,3.1,1.06,3.276217331,0.388,-0.077,0.3955666821,1.96,-0.38,1.9964969321
2019-06-15 01:30:00,0.519,-0.117,0.5320244355,3.16,1.1,3.3459826658000003,0.519,-0.117,0.5320244355,1.88,-0.38,1.9180198122
2019-06-15 02:00:00,0.544,-0.125,0.5581764954,3.38,1.1,3.5544901181,0.544,-0.125,0.5581764954,1.98,-0.38,2.0161349161
2019-06-15 02:30:00,0.521,-0.116,0.5337574355,3.48,1.1,3.6497123174,0.521,-0.116,0.5337574355,2.08,-0.38,2.1144266362
2019-06-15 03:00:00,0.577,-0.138,0.5932731243,3.2800000000000002,1.1,3.4595375413,0.577,-0.138,0.5932731243,1.92,-0.38,1.9572429589
2019-06-15 03:30:00,0.618,-0.155,0.6371412716,3.16,1.1,3.3459826658000003,0.618,-0.155,0.6371412716,1.8,-0.34,1.8318296863999999
2019-06-15 04:00:00,0.638,-0.164,0.6587412239,3.1,1.1400000000000001,3.3029683619,0.638,-0.164,0.6587412239,1.8,-0.30000000000000004,1.8248287590999999
2019-06-15 04:30:00,0.652,-0.17300000000000001,0.6745613389,3.0,1.1400000000000001,3.2092989889,0.652,-0.17300000000000001,0.6745613389,1.7000000000000002,-0.30000000000000004,1.7262676502
2019-06-15 05:00:00,0.637,-0.17,0.6592943197000001,2.92,1.1400000000000001,3.1346451155,0.637,-0.17,0.6592943197000001,1.62,-0.30000000000000004,1.6475436261
2019-06-15 05:30:00,0.611,-0.159,0.6313493486,3.04,1.1400000000000001,3.2467214232,0.611,-0.159,0.6313493486,1.7000000000000002,-0.30000000000000004,1.7262676502
2019-06-15 06:00:00,0.404,-0.088,0.4134730947,3.1,1.08,3.2827427557,0.404,-0.088,0.4134730947,1.94,-0.4,1.980807916
2019-06-15 06:30:00,0.179,-0.023,0.1804716044,3.6,1.1400000000000001,3.7761885546,0.179,-0.023,0.1804716044,2.48,-0.4,2.5120509549
2019-06-15 07:00:00,0.165,-0.035,0.1686712779,3.68,1.02,3.8187432488,0.165,-0.035,0.1686712779,2.66,-0.1,2.6618790356
2019-06-15 07:30:00,0.163,-0.028,0.1653874239,3.8,0.52,3.8354139281,0.163,-0.028,0.1653874239,3.08,0.52,3.1235876809
2019-06-15 08:00:00,0.117,-0.023,0.1192392553,3.56,0.46,3.5895960776,0.117,-0.023,0.1192392553,3.04,0.52,3.0841530442
2019-06-15 08:30:00,0.088,-0.008,0.08836288810000001,3.56,0.42,3.5846896658,0.088,-0.008,0.08836288810000001,3.16,0.52,3.2024990242
2019-06-15 09:00:00,0.05,0.002,0.050039984,3.64,1.1,3.8025780728000003,0.05,0.002,0.050039984,3.16,-0.16,3.1640480401
2019-06-15 09:30:00,0.053,-0.009000000000000001,0.0537587202,3.52,1.3,3.7523859077,0.053,-0.009000000000000001,0.0537587202,3.16,-0.32,3.176161205
2019-06-15 10:00:00,0.046,-0.007,0.046529560500000004,3.34,1.28,3.5768701402,0.046,-0.007,0.046529560500000004,2.84,-0.32,2.8579713085
2019-06-15 10:30:00,0.066,-0.015,0.067683085,3.14,1.28,3.3908700948,0.066,-0.015,0.067683085,2.66,-0.36,2.6842503609
2019-06-15 11:00:00,0.095,-0.018000000000000002,0.096690227,3.14,1.28,3.3908700948,0.095,-0.018000000000000002,0.096690227,2.66,-0.38,2.6870057685
2019-06-15 11:30:00,0.10300000000000001,-0.022,0.1053233118,3.32,1.28,3.5582017930000003,0.10300000000000001,-0.022,0.1053233118,2.64,-0.38,2.6672082783
2019-06-15 12:00:00,0.108,-0.02,0.1098362417,3.6,1.24,3.8075714045,0.108,-0.02,0.1098362417,2.74,-0.44,2.7751036017
2019-06-15 12:30:00,0.148,-0.022,0.1496262009,3.52,1.24,3.7320235798,0.148,-0.022,0.1496262009,2.5,-0.48,2.5456629785000002
2019-06-15 13:00:00,0.339,-0.066,0.3453650243,3.42,1.24,3.6378565117,0.339,-0.066,0.3453650243,2.46,-0.44,2.4990398155999998
2019-06-15 13:30:00,0.233,-0.033,0.2353253068,3.14,1.16,3.3474169146,0.233,-0.033,0.2353253068,2.46,-0.42,2.4955961212
2019-06-15 14:00:00,0.132,-0.015,0.13284953900000002,2.94,1.08,3.1320919527,0.132,-0.015,0.13284953900000002,2.38,-0.34,2.404163056
2019-06-15 14:30:00,0.149,-0.013000000000000001,0.1495660389,3.14,1.08,3.3205421244,0.149,-0.013000000000000001,0.1495660389,2.46,-0.4,2.4923081671
2019-06-15 15:00:00,0.315,-0.056,0.3199390567,3.12,1.1400000000000001,3.3217465286,0.315,-0.056,0.3199390567,2.4,-0.32,2.4212393521
2019-06-15 15:30:00,0.462,-0.091,0.47087684160000004,2.94,1.24,3.1907992729,0.462,-0.091,0.47087684160000004,2.12,-0.32,2.1440149253
2019-06-15 16:00:00,0.385,-0.082,0.3936356183,2.74,1.18,2.983286778,0.385,-0.082,0.3936356183,2.22,-0.32,2.2429444933
2019-06-15 16:30:00,0.33,-0.07,0.3373425559,3.04,1.22,3.2756678708,0.33,-0.07,0.3373425559,2.46,-0.32,2.4807257003
2019-06-15 17:00:00,0.379,-0.088,0.38908225350000003,3.4,0.9400000000000001,3.527548724,0.379,-0.088,0.38908225350000003,2.7199999999999998,0.06,2.7206616842
2019-06-15 17:30:00,0.465,-0.10300000000000001,0.47627093130000003,3.68,1.46,3.9590402877,0.465,-0.10300000000000001,0.47627093130000003,2.62,-0.22,2.6292204168
2019-06-15 18:00:00,0.434,-0.092,0.44364400140000004,3.96,1.48,4.227528829,0.434,-0.092,0.44364400140000004,2.76,-0.22,2.7687542325
2019-06-15 18:30:00,0.384,-0.073,0.3908772186,3.9,1.48,4.171378669,0.384,-0.073,0.3908772186,3.14,-0.22,3.1476975712
2019-06-15 19:00:00,0.454,-0.095,0.46383294410000003,3.84,1.44,4.1011217978,0.454,-0.095,0.46383294410000003,2.94,-0.28,2.9533032354
2019-06-15 19:30:00,0.328,-0.055,0.3325793138,4.18,1.3599999999999999,4.3956796972,0.328,-0.055,0.3325793138,2.94,-0.38,2.9644561053
2019-06-15 20:00:00,0.28300000000000003,-0.052000000000000005,0.2877377278,4.18,1.32,4.3834689459,0.28300000000000003,-0.052000000000000005,0.2877377278,2.94,-0.4,2.9670861127
2019-06-15 20:30:00,0.218,-0.031,0.2201930971,4.18,1.22,4.3544000735,0.218,-0.031,0.2201930971,2.94,-0.48,2.978925981
2019-06-15 21:00:00,0.14300000000000002,-0.023,0.1448378404,4.18,1.22,4.3544000735,0.14300000000000002,-0.023,0.1448378404,2.9,-0.56,2.9535741061
2019-06-15 21:30:00,0.128,-0.021,0.1297112177,4.08,1.16,4.2416977733,0.128,-0.021,0.1297112177,2.7800000000000002,-0.56,2.8358420266
2019-06-15 22:00:00,0.155,-0.025,0.1570031847,4.14,1.16,4.2994418242,0.155,-0.025,0.1570031847,2.7199999999999998,-0.56,2.7770487932
2019-06-15 22:30:00,0.213,-0.04,0.2167233259,4.06,1.12,4.2116505078,0.213,-0.04,0.2167233259,2.6,-0.56,2.6596240336
2019-06-15 23:00:00,0.275,-0.048,0.2791576615,3.8,1.1400000000000001,3.9673164734,0.275,-0.048,0.2791576615,2.44,-0.48,2.4867649668
2019-06-15 23:30:00,0.289,-0.046,0.29263800160000003,3.5,1.6400000000000001,3.8651778743,0.289,-0.046,0.29263800160000003,2.08,-1.04,2.3255106966
2019-06-16 00:00:00,0.246,-0.033,0.2482035455,3.38,1.08,3.5483517300000003,0.246,-0.033,0.2482035455,2.22,-0.42,2.2593804460999998
2019-06-16 00:30:00,0.28,-0.042,0.2831324778,3.22,1.08,3.3962920958,0.28,-0.042,0.2831324778,2.04,-0.42,2.0827865949
2019-06-16 01:00:00,0.28800000000000003,-0.041,0.2909037642,3.14,1.02,3.3015148038,0.28800000000000003,-0.041,0.2909037642,1.96,-0.42,2.0044949489
2019-06-16 01:30:00,0.215,-0.02,0.2159282288,3.3,0.98,3.4424409944,0.215,-0.02,0.2159282288,2.12,-0.5,2.1781643648
2019-06-16 02:00:00,0.184,-0.019,0.1849783771,3.56,1.02,3.7032418231,0.184,-0.019,0.1849783771,2.32,-0.5,2.3732677894
2019-06-16 02:30:00,0.179,-0.015,0.1796273921,3.54,0.98,3.6731457907,0.179,-0.015,0.1796273921,2.26,-0.54,2.3236178688
2019-06-16 03:00:00,0.167,-0.015,0.1676722994,3.54,0.98,3.6731457907,0.167,-0.015,0.1676722994,2.26,-0.48,2.3104112188
2019-06-16 03:30:00,0.192,-0.018000000000000002,0.1928419042,3.4,0.98,3.5384177255,0.192,-0.018000000000000002,0.1928419042,2.2,-0.48,2.2517548712
2019-06-16 04:00:00,0.16,-0.01,0.1603121954,3.22,0.92,3.3488505491,0.16,-0.01,0.1603121954,2.08,-0.48,2.1346662503
2019-06-16 04:30:00,0.146,-0.004,0.1460547842,3.36,0.96,3.4944527469,0.146,-0.004,0.1460547842,2.22,-0.48,2.2712991877
2019-06-16 05:00:00,0.195,-0.023,0.1963517252,3.32,0.96,3.4560092592,0.195,-0.023,0.1963517252,2.16,-0.42,2.2004544985
2019-06-16 05:30:00,0.17300000000000001,-0.015,0.1736490714,3.32,0.98,3.4616181187,0.17300000000000001,-0.015,0.1736490714,2.16,-0.42,2.2004544985
2019-06-16 06:00:00,0.129,-0.015,0.1298691649,3.16,0.9400000000000001,3.2968469786,0.129,-0.015,0.1298691649,2.12,-0.46,2.1693316943
2019-06-16 06:30:00,0.068,-0.023,0.0717843994,3.42,0.36,3.4388951714,0.068,-0.023,0.0717843994,2.6,0.34,2.6221365334
2019-06-16 07:00:00,0.096,-0.026000000000000002,0.09945853410000001,3.64,1.2,3.8327013972,0.096,-0.026000000000000002,0.09945853410000001,2.68,-0.24,2.6907248094
2019-06-16 07:30:00,0.084,-0.017,0.0857029754,3.84,1.32,4.0605418358,0.084,-0.017,0.0857029754,2.8200000000000003,-0.34,2.8404225038
2019-06-16 08:00:00,0.181,-0.03,0.1834693435,3.9,1.3599999999999999,4.1303268636,0.181,-0.03,0.1834693435,2.86,-0.34,2.8801388855
2019-06-16 08:30:00,0.278,-0.043000000000000003,0.2813058833,3.7,1.3599999999999999,3.9420299339,0.278,-0.043000000000000003,0.2813058833,2.7,-0.34,2.7213232076000002
2019-06-16 09:00:00,0.326,-0.054,0.3304421281,3.64,1.24,3.8454128517,0.326,-0.054,0.3304421281,2.66,-0.34,2.6816412885
2019-06-16 09:30:00,0.44,-0.089,0.4489109043,3.64,1.32,3.8719504129,0.44,-0.089,0.4489109043,2.66,-0.34,2.6816412885
2019-06-16 10:00:00,0.427,-0.08,0.43442951100000005,3.6,1.32,3.8343708741,0.427,-0.08,0.43442951100000005,2.7199999999999998,-0.34,2.7411676344
2019-06-16 10:30:00,0.463,-0.091,0.4718580295,3.6,1.32,3.8343708741,0.463,-0.091,0.4718580295,2.7800000000000002,-0.34,2.8007141946000003
2019-06-16 11:00:00,0.521,-0.114,0.5333263541000001,3.14,1.32,3.4061708706,0.521,-0.114,0.5333263541000001,2.74,-0.34,2.7610143064
2019-06-16 11:30:00,0.641,-0.153,0.6590068285,3.24,1.38,3.5216473418,0.641,-0.153,0.6590068285,2.5,-0.26,2.5134836383
2019-06-16 12:00:00,0.671,-0.162,0.6902789291,3.16,1.32,3.4246167669,0.671,-0.162,0.6902789291,2.4,-0.24,2.4119701491
2019-06-16 12:30:00,0.636,-0.154,0.654379095,3.12,1.32,3.3877426112,0.636,-0.154,0.654379095,2.56,-0.24,2.5712253888000003
2019-06-16 13:00:00,0.627,-0.14200000000000002,0.6428786822,3.0,1.28,3.2616560211,0.627,-0.14200000000000002,0.6428786822,2.48,-0.28,2.4957563984
2019-06-16 13:30:00,0.617,-0.148,0.6345021671000001,3.22,1.28,3.4650829716000002,0.617,-0.148,0.6345021671000001,2.36,-0.24,2.3721720005
2019-06-16 14:00:00,0.597,-0.14,0.6131957273,3.18,1.22,3.4059947152,0.597,-0.14,0.6131957273,2.24,-0.32,2.2627416998
2019-06-16 14:30:00,0.582,-0.138,0.5981371080000001,3.4,1.26,3.6259619413,0.582,-0.138,0.5981371080000001,2.3,-0.32,2.3221541723
2019-06-16 15:00:00,0.5630000000000001,-0.132,0.5782672393,3.46,1.26,3.6822819012,0.5630000000000001,-0.132,0.5782672393,2.38,-0.32,2.4014162488
2019-06-16 15:30:00,0.552,-0.133,0.5677966185000001,3.88,1.3,4.0919921799,0.552,-0.133,0.5677966185000001,2.6,-0.34,2.6221365334
2019-06-16 16:00:00,0.676,-0.192,0.7027375043,3.7800000000000002,1.3599999999999999,4.0172129642,0.676,-0.192,0.7027375043,2.34,-0.30000000000000004,2.3591523902000002
2019-06-16 16:30:00,0.68,-0.192,0.7065861589,4.02,1.46,4.2769147759,0.68,-0.192,0.7065861589,2.56,-0.22,2.5694357357
2019-06-16 17:00:00,0.673,-0.189,0.6990350492,3.94,0.8200000000000001,4.0244254248,0.673,-0.189,0.6990350492,2.74,0.42,2.772002886
2019-06-16 17:30:00,0.672,-0.181,0.6959489924000001,4.46,0.84,4.5384138198,0.672,-0.181,0.6959489924000001,3.26,0.58,3.3111931384
2019-06-16 18:00:00,0.676,-0.176,0.6985356111000001,4.38,0.84,4.4598206242,0.676,-0.176,0.6985356111000001,3.14,0.54,3.1860947883
2019-06-16 18:30:00,0.657,-0.166,0.6776466631,4.34,0.7000000000000001,4.3960891711,0.657,-0.166,0.6776466631,3.08,0.5,3.1203204964
2019-06-16 19:00:00,0.669,-0.168,0.6897717014,4.2,0.7000000000000001,4.2579337712,0.669,-0.168,0.6897717014,2.98,0.5,3.0216551756
2019-06-16 19:30:00,0.639,-0.16,0.6587268022,4.0,0.62,4.0477648153,0.639,-0.16,0.6587268022,2.7800000000000002,0.5,2.8246061672
2019-06-16 20:00:00,0.671,-0.17200000000000001,0.6926940161,3.74,0.58,3.7847060652,0.671,-0.17200000000000001,0.6926940161,2.58,0.44,2.6172504656999998
2019-06-16 20:30:00,0.671,-0.171,0.6924463878,3.62,0.56,3.6630588311,0.671,-0.171,0.6924463878,2.44,0.44,2.4793547548
2019-06-16 21:00:00,0.669,-0.168,0.6897717014,3.52,1.02,3.6648055883,0.669,-0.168,0.6897717014,2.16,-0.14,2.164532282
2019-06-16 21:30:00,0.678,-0.171,0.6992317212,3.42,1.28,3.6516845428,0.678,-0.171,0.6992317212,1.94,-0.44,1.9892712233
2019-06-16 22:00:00,0.682,-0.171,0.7031109443,3.3,1.28,3.5395479937000003,0.682,-0.171,0.7031109443,1.9,-0.44,1.9502820309
2019-06-16 22:30:00,0.671,-0.171,0.6924463878,3.3,1.06,3.4660640502,0.671,-0.171,0.6924463878,1.98,-0.12,1.9836330306
2019-06-16 23:00:00,0.6880000000000001,-0.171,0.7089322958000001,2.92,0.72,3.0074573979,0.6880000000000001,-0.171,0.7089322958000001,1.72,0.1,1.7229045243
2019-06-16 23:30:00,0.6920000000000001,-0.176,0.7140308117,2.6,1.04,2.8002856997,0.6920000000000001,-0.176,0.7140308117,1.34,-0.38,1.3928388277
2019-06-17 00:00:00,0.679,-0.169,0.6997156565,2.42,1.04,2.6340083523,0.679,-0.169,0.6997156565,1.18,-0.34,1.2280065146
2019-06-17 00:30:00,0.6950000000000001,-0.18,0.7179310552,2.3,1.04,2.5242028445,0.6950000000000001,-0.18,0.7179310552,1.1,-0.30000000000000004,1.1401754251
2019-06-17 01:00:00,0.712,-0.185,0.7356418966,2.42,1.04,2.6340083523,0.712,-0.185,0.7356418966,1.26,-0.30000000000000004,1.2952219887
2019-06-17 01:30:00,0.674,-0.171,0.6953538667,2.7199999999999998,1.08,2.9265679558,0.674,-0.171,0.6953538667,1.52,-0.30000000000000004,1.5493224325
2019-06-17 02:00:00,0.528,-0.115,0.5403785710000001,3.06,0.4,3.0860330523,0.528,-0.115,0.5403785710000001,2.02,0.36,2.0518284529
2019-06-17 02:30:00,0.301,-0.056,0.3061649882,3.34,0.22,3.3472376671,0.301,-0.056,0.3061649882,2.22,0.36,2.2489997777
2019-06-17 03:00:00,0.18,-0.026000000000000002,0.1818680841,3.38,0.22,3.3871521962,0.18,-0.026000000000000002,0.1818680841,2.36,0.4,2.3936582881
2019-06-17 03:30:00,0.189,-0.034,0.1920338512,3.26,0.22,3.2674148803,0.189,-0.034,0.1920338512,2.2800000000000002,0.4,2.3148218074
2019-06-17 04:00:00,0.155,-0.022,0.1565535052,3.24,0.16,3.2439482117,0.155,-0.022,0.1565535052,2.2,0.36,2.2292599669
2019-06-17 04:30:00,0.28800000000000003,-0.051000000000000004,0.2924807686,2.98,0.22,2.9881097704,0.28800000000000003,-0.051000000000000004,0.2924807686,2.16,0.4,2.1967248348
2019-06-17 05:00:00,0.404,-0.078,0.4114608122,2.9,0.22,2.9083328558,0.404,-0.078,0.4114608122,1.94,0.4,1.980807916
2019-06-17 05:30:00,0.525,-0.138,0.5428342288,2.9,0.32,2.9176017549,0.525,-0.138,0.5428342288,1.88,0.52,1.9505896543999999
2019-06-17 06:00:00,0.484,-0.129,0.5008961968,3.14,0.38,3.1629100525,0.484,-0.129,0.5008961968,2.14,0.54,2.2070795183
2019-06-17 06:30:00,0.547,-0.147,0.5664079802,3.34,0.8,3.434472303,0.547,-0.147,0.5664079802,2.2800000000000002,0.28,2.2971286425
2019-06-17 07:00:00,0.482,-0.114,0.49529789020000003,3.7199999999999998,1.42,3.9818086343,0.482,-0.114,0.49529789020000003,2.58,-0.26,2.5930676813
2019-06-17 07:30:00,0.301,-0.056,0.3061649882,4.28,1.0,4.3952701851,0.301,-0.056,0.3061649882,3.3,0.48,3.3347263756
2019-06-17 08:00:00,0.329,-0.058,0.33407334520000004,4.46,0.9,4.5499010978,0.329,-0.058,0.33407334520000004,3.6,0.66,3.66
2019-06-17 08:30:00,0.23700000000000002,-0.03,0.2388911886,4.46,0.84,4.5384138198,0.23700000000000002,-0.03,0.2388911886,3.68,0.66,3.7387163573
2019-06-17 09:00:00,0.244,-0.036000000000000004,0.2466414402,4.28,0.84,4.3616510635,0.244,-0.036000000000000004,0.2466414402,3.7199999999999998,0.7000000000000001,3.7852873075
2019-06-17 09:30:00,0.39,-0.076,0.39733612970000004,3.84,0.84,3.930801445,0.39,-0.076,0.39733612970000004,3.42,0.76,3.5034268938
2019-06-17 10:00:00,0.384,-0.074,0.39106521200000005,3.84,0.9,3.9440588230999998,0.384,-0.074,0.39106521200000005,3.5,0.8200000000000001,3.5947739845999997
2019-06-17 10:30:00,0.382,-0.069,0.3881816585,3.84,1.3599999999999999,4.0737206581,0.382,-0.069,0.3881816585,3.22,0.30000000000000004,3.2339449593
2019-06-17 11:00:00,0.387,-0.067,0.39275692230000003,3.9,1.6800000000000002,4.246457347,0.387,-0.067,0.39275692230000003,3.14,0.0,3.14
2019-06-17 11:30:00,0.385,-0.068,0.3909590771,3.68,1.62,4.0207959411,0.385,-0.068,0.3909590771,2.84,0.0,2.84
2019-06-17 12:00:00,0.449,-0.091,0.4581288028,3.8,1.7000000000000002,4.1629316593,0.449,-0.091,0.4581288028,2.88,0.04,2.8802777644
2019-06-17 12:30:00,0.461,-0.094,0.47048591900000003,3.86,1.6600000000000001,4.2018091342,0.461,-0.094,0.47048591900000003,2.88,-0.02,2.8800694436
2019-06-17 13:00:00,0.41600000000000004,-0.079,0.42343476480000003,3.96,1.58,4.2635665821,0.41600000000000004,-0.079,0.42343476480000003,3.08,-0.06,3.0805843601
2019-06-17 13:30:00,0.34900000000000003,-0.057,0.3536240942,3.7,1.26,3.9086570584,0.34900000000000003,-0.057,0.3536240942,2.8,-0.22,2.8086295591
2019-06-17 14:00:00,0.359,-0.057,0.3634969051,3.9,1.44,4.1573549283,0.359,-0.057,0.3634969051,2.96,-0.1,2.9616887075
2019-06-17 14:30:00,0.40700000000000003,-0.076,0.41403502270000003,3.52,1.5,3.8262775643999998,0.40700000000000003,-0.076,0.41403502270000003,2.64,-0.06,2.6406817302
2019-06-17 15:00:00,0.405,-0.081,0.4130205806,3.8,1.54,4.1001951173,0.405,-0.081,0.4130205806,2.86,-0.02,2.8600699292
2019-06-17 15:30:00,0.359,-0.07100000000000001,0.36595354900000004,3.96,1.54,4.2489057415,0.359,-0.07100000000000001,0.36595354900000004,3.04,-0.04,3.0402631465
2019-06-17 16:00:00,0.313,-0.064,0.3194761337,3.96,1.54,4.2489057415,0.313,-0.064,0.3194761337,3.04,-0.04,3.0402631465
2019-06-17 16:30:00,0.374,-0.08600000000000001,0.3837603419,4.12,1.58,4.4125729456,0.374,-0.08600000000000001,0.3837603419,3.1,-0.04,3.1002580538
2019-06-17 17:00:00,0.264,-0.052000000000000005,0.2690724809,4.4,1.58,4.675082887,0.264,-0.052000000000000005,0.2690724809,3.38,-0.04,3.3802366781
2019-06-17 17:30:00,0.20400000000000001,-0.046,0.20912197400000002,4.4,1.42,4.6234619064,0.20400000000000001,-0.046,0.20912197400000002,3.54,-0.22,3.5468295702
2019-06-17 18:00:00,0.166,-0.022,0.1674514855,4.52,1.42,4.7378053991,0.166,-0.022,0.1674514855,3.58,-0.28,3.5909330264
2019-06-17 18:30:00,0.137,-0.022,0.13875518010000001,4.58,1.42,4.7950808127,0.137,-0.022,0.13875518010000001,3.7199999999999998,-0.30000000000000004,3.7320771696
2019-06-17 19:00:00,0.137,-0.019,0.13831124320000002,4.42,1.3599999999999999,4.624499973,0.137,-0.019,0.13831124320000002,3.58,-0.38,3.6001111094000002
2019-06-17 19:30:00,0.124,-0.021,0.1257656551,4.42,1.3599999999999999,4.624499973,0.124,-0.021,0.1257656551,3.48,-0.38,3.5006856471
2019-06-17 20:00:00,0.08600000000000001,-0.013000000000000001,0.08697700850000001,4.3,1.3,4.492215489,0.08600000000000001,-0.013000000000000001,0.08697700850000001,3.26,-0.44,3.289559241
2019-06-17 20:30:00,0.07,-0.006,0.0702566723,4.2,1.2,4.3680659336,0.07,-0.006,0.0702566723,3.08,-0.5,3.1203204964
2019-06-17 21:00:00,0.061,-0.008,0.061522353700000004,4.12,1.1400000000000001,4.2748099373,0.061,-0.008,0.061522353700000004,3.0,-0.56,3.0518191296
2019-06-17 21:30:00,0.036000000000000004,0.0,0.036000000000000004,4.1,1.1,4.2449970554,0.036000000000000004,0.0,0.036000000000000004,2.96,-0.56,3.0125072614
2019-06-17 22:00:00,0.074,-0.005,0.0741687266,3.98,1.06,4.1187376707,0.074,-0.005,0.0741687266,2.8200000000000003,-0.56,2.8750652167
2019-06-17 22:30:00,0.099,-0.019,0.1008067458,3.98,1.1,4.1292130001,0.099,-0.019,0.1008067458,2.8200000000000003,-0.48,2.8605593859000003
2019-06-17 23:00:00,0.099,-0.021,0.10120276680000001,3.68,1.1,3.8408853146,0.099,-0.021,0.10120276680000001,2.62,-0.52,2.6711046404000003
2019-06-17 23:30:00,0.111,-0.017,0.1122942563,3.42,1.06,3.580502758,0.111,-0.017,0.1122942563,2.4,-0.48,2.4475293665
2019-06-18 00:00:00,0.153,-0.028,0.1555409914,3.2,1.06,3.3709939187,0.153,-0.028,0.1555409914,2.22,-0.48,2.2712991877
2019-06-18 00:30:00,0.121,-0.02,0.12264175470000001,3.1,1.06,3.276217331,0.121,-0.02,0.12264175470000001,2.16,-0.44,2.2043593174
2019-06-18 01:00:00,0.08600000000000001,-0.014,0.08713208360000001,3.24,1.02,3.3967631651,0.08600000000000001,-0.014,0.08713208360000001,2.24,-0.44,2.2828052917
2019-06-18 01:30:00,0.1,-0.015,0.1011187421,3.2800000000000002,1.02,3.4349381363,0.1,-0.015,0.1011187421,2.24,-0.46,2.2867444107
2019-06-18 02:00:00,0.081,-0.006,0.0812219182,3.56,1.02,3.7032418231,0.081,-0.006,0.0812219182,2.46,-0.5,2.510298787
2019-06-18 02:30:00,0.061,-0.007,0.0614003257,3.52,0.98,3.6538746558,0.061,-0.007,0.0614003257,2.4,-0.56,2.4644674881
2019-06-18 03:00:00,0.066,-0.007,0.066370174,3.52,1.02,3.6648055883,0.066,-0.007,0.066370174,2.4,-0.5,2.4515301344
2019-06-18 03:30:00,0.058,-0.003,0.058077534400000005,3.34,1.02,3.492277194,0.058,-0.003,0.058077534400000005,2.3,-0.5,2.3537204592
2019-06-18 04:00:00,0.044,0.005,0.0442831797,3.44,1.02,3.5880356743,0.044,0.005,0.0442831797,2.38,-0.5,2.4319539469
2019-06-18 04:30:00,0.025,0.005,0.025495097600000002,3.44,1.02,3.5880356743,0.025,0.005,0.025495097600000002,2.38,-0.5,2.4319539469
2019-06-18 05:00:00,0.04,0.004,0.040199502500000005,3.24,1.02,3.3967631651,0.04,0.004,0.040199502500000005,2.2,-0.5,2.2561028345
2019-06-18 05:30:00,0.035,-0.002,0.0350570963,3.5,1.04,3.6512463625000002,0.035,-0.002,0.0350570963,2.42,-0.5,2.4711131095
2019-06-18 06:00:00,0.021,-0.007,0.0221359436,3.62,1.1,3.7834375903,0.021,-0.007,0.0221359436,2.58,-0.44,2.6172504656999998
2019-06-18 06:30:00,0.022,-0.006,0.0228035085,3.86,1.16,4.0305334635,0.022,-0.006,0.0228035085,2.8200000000000003,-0.44,2.8541198293
2019-06-18 07:00:00,0.018000000000000002,-0.004,0.0184390889,3.92,0.88,4.0175614494,0.018000000000000002,-0.004,0.0184390889,3.1,0.1,3.1016124839
2019-06-18 07:30:00,0.008,-0.003,0.0085440037,4.5,1.04,4.6186145109,0.008,-0.003,0.0085440037,3.7199999999999998,0.46,3.7483329628
2019-06-18 08:00:00,0.009000000000000001,-0.002,0.009219544500000001,4.38,0.86,4.4636308091,0.009000000000000001,-0.002,0.009219544500000001,3.76,0.64,3.8140791811
2019-06-18 08:30:00,0.008,-0.002,0.0082462113,4.5600000000000005,0.86,4.6403879148,0.008,-0.002,0.0082462113,3.88,0.74,3.9499367084
2019-06-18 09:00:00,0.011,0.001,0.011045361,4.0,0.8,4.0792156109,0.011,0.001,0.011045361,3.58,0.74,3.6556805112
2019-06-18 09:30:00,0.015,0.001,0.0150332964,3.9,0.7000000000000001,3.9623225511999998,0.015,0.001,0.0150332964,3.58,0.68,3.6440087815
2019-06-18 10:00:00,0.027,0.002,0.0270739727,4.02,0.74,4.0875420487,0.027,0.002,0.0270739727,3.56,0.68,3.6243620128
2019-06-18 10:30:00,0.038,0.001,0.0380131556,4.02,0.68,4.0771068173,0.038,0.001,0.0380131556,3.5,0.66,3.5616849945
2019-06-18 11:00:00,0.094,-0.016,0.0953519795,3.96,1.3,4.1679251433,0.094,-0.016,0.0953519795,3.22,0.02,3.2200621112
2019-06-18 11:30:00,0.11900000000000001,-0.022,0.12101652780000001,3.66,1.6,3.9944461443,0.11900000000000001,-0.022,0.12101652780000001,3.0,-0.22,3.0080558505
2019-06-18 12:00:00,0.193,-0.03,0.1953176899,3.42,1.6600000000000001,3.8015786195,0.193,-0.03,0.1953176899,2.9,-0.16,2.9044104393
2019-06-18 12:30:00,0.145,-0.027,0.1474923727,3.26,1.6600000000000001,3.6583056187,0.145,-0.027,0.1474923727,2.94,-0.16,2.9443505226
2019-06-18 13:00:00,0.076,-0.013000000000000001,0.07710382610000001,3.48,1.52,3.7974728439,0.076,-0.013000000000000001,0.07710382610000001,2.86,-0.24,2.8700522643
2019-06-18 13:30:00,0.051000000000000004,-0.006,0.0513517283,3.48,1.32,3.7219349806,0.051000000000000004,-0.006,0.0513517283,2.66,-0.38,2.6870057685
2019-06-18 14:00:00,0.023,-0.005,0.0235372046,3.22,1.52,3.5607302622,0.023,-0.005,0.0235372046,2.92,-0.2,2.9268413008
2019-06-18 14:30:00,0.022,0.004,0.0223606798,3.22,1.46,3.5355339059,0.022,0.004,0.0223606798,2.92,-0.2,2.9268413008
2019-06-18 15:00:00,0.017,0.006,0.0180277564,3.52,1.46,3.8107741996,0.017,0.006,0.0180277564,2.92,-0.24,2.9298464124
2019-06-18 15:30:00,0.019,-0.002,0.0191049732,3.52,1.48,3.8184813735,0.019,-0.002,0.0191049732,2.94,-0.24,2.9497796528
2019-06-18 16:00:00,0.008,-0.01,0.0128062485,3.7199999999999998,1.54,4.0261644278,0.008,-0.01,0.0128062485,3.1,-0.2,3.1064449134
2019-06-18 16:30:00,0.006,-0.009000000000000001,0.010816653800000001,4.04,1.6600000000000001,4.3677454138,0.006,-0.009000000000000001,0.010816653800000001,3.2800000000000002,-0.2,3.2860919038
2019-06-18 17:00:00,0.003,-0.008,0.0085440037,4.42,1.72,4.7428683305,0.003,-0.008,0.0085440037,3.54,-0.2,3.5456452163
2019-06-18 17:30:00,0.005,-0.006,0.007810249700000001,4.42,1.56,4.6872166581,0.005,-0.006,0.007810249700000001,3.5,-0.38,3.520568136
2019-06-18 18:00:00,0.005,0.0,0.005,4.58,1.56,4.8383881614,0.005,0.0,0.005,3.5,-0.42,3.5251099274
2019-06-18 18:30:00,0.001,0.0,0.001,4.58,1.56,4.8383881614,0.001,0.0,0.001,3.48,-0.44,3.5077058029
2019-06-18 19:00:00,0.001,0.0,0.001,4.52,1.48,4.7561328829,0.001,0.0,0.001,3.42,-0.48,3.4535199435
2019-06-18 19:30:00,0.0,-0.001,0.001,4.78,1.48,5.0038784957,0.0,-0.001,0.001,3.6,-0.48,3.6318590281
2019-06-18 20:00:00,0.0,-0.001,0.001,4.7,1.48,4.9275145865,0.0,-0.001,0.001,3.54,-0.48,3.5723941552
2019-06-18 20:30:00,0.0,-0.001,0.001,4.46,1.0,4.5707329828,0.0,-0.001,0.001,3.46,-0.24,3.4683137113
2019-06-18 21:00:00,0.0,-0.001,0.001,4.12,0.36,4.1356982482,0.0,-0.001,0.001,3.38,0.24,3.388509997
2019-06-18 21:30:00,0.0,-0.001,0.001,4.04,0.34,4.0542816873,0.0,-0.001,0.001,3.22,0.24,3.2289317119
2019-06-18 22:00:00,0.0,-0.001,0.001,3.84,0.34,3.8550226977,0.0,-0.001,0.001,3.04,0.24,3.0494589684
2019-06-18 22:30:00,0.0,-0.001,0.001,3.92,0.34,3.9347172707,0.0,-0.001,0.001,3.16,0.28,3.1723808094
2019-06-18 23:00:00,0.0,-0.001,0.001,3.74,0.42,3.7635090009,0.0,-0.001,0.001,2.94,0.18,2.9455050501
2019-06-18 23:30:00,0.0,-0.001,0.001,3.44,1.02,3.5880356743,0.0,-0.001,0.001,2.44,-0.52,2.4947945807
2019-06-19 00:00:00,0.0,-0.001,0.001,3.2800000000000002,1.02,3.4349381363,0.0,-0.001,0.001,2.34,-0.48,2.3887235085
2019-06-19 00:30:00,0.0,-0.001,0.001,3.1,1.02,3.2634950590000003,0.0,-0.001,0.001,2.18,-0.48,2.2322186273
2019-06-19 01:00:00,0.0,-0.001,0.001,3.1,0.86,3.2170794208,0.0,-0.001,0.001,2.18,-0.48,2.2322186273
2019-06-19 01:30:00,0.0,-0.001,0.001,3.22,0.92,3.3488505491,0.0,-0.001,0.001,2.26,-0.48,2.3104112188
2019-06-19 02:00:00,0.0,-0.001,0.001,3.52,0.36,3.5383612026,0.0,-0.001,0.001,2.68,0.14,2.6836542251
2019-06-19 02:30:00,0.0,-0.001,0.001,3.48,0.24,3.4882660449,0.0,-0.001,0.001,2.68,0.34,2.7014810753000003
2019-06-19 03:00:00,0.0,-0.001,0.001,3.38,0.24,3.388509997,0.0,-0.001,0.001,2.64,0.34,2.6618038996
