Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 03:30:00,0.0,-0.001,0.001,3.24,0.18,3.2449961479000002,0.0,-0.001,0.001,2.54,0.34,2.5626548734
2019-06-19 04:00:00,0.0,-0.001,0.001,3.22,0.18,3.2250271317,0.0,-0.001,0.001,2.5,0.34,2.5230140705
2019-06-19 04:30:00,0.0,-0.001,0.001,3.22,0.24,3.2289317119,0.0,-0.001,0.001,2.52,0.34,2.5428330657
2019-06-19 05:00:00,0.0,-0.001,0.001,3.16,0.24,3.1691008188,0.0,-0.001,0.001,2.46,0.34,2.4833847869
2019-06-19 05:30:00,0.0,-0.007,0.007,3.32,0.26,3.3301651611,0.0,-0.007,0.007,2.62,0.38,2.6474138324
2019-06-19 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.42,0.30000000000000004,3.4331326802,0.0,-0.009000000000000001,0.009000000000000001,2.7199999999999998,0.38,2.7464158462
2019-06-19 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.76,0.62,3.8107741996,0.0,-0.009000000000000001,0.009000000000000001,2.92,0.2,2.9268413008
2019-06-19 07:00:00,0.0,-0.009000000000000001,0.009000000000000001,4.2,1.34,4.4085825386,0.0,-0.009000000000000001,0.009000000000000001,3.14,-0.30000000000000004,3.1542986541999998
2019-06-19 07:30:00,0.0,-0.009000000000000001,0.009000000000000001,4.52,1.44,4.7438381085,0.0,-0.009000000000000001,0.009000000000000001,3.6,-0.12,3.6019994448
2019-06-19 08:00:00,0.001,-0.005,0.0050990195,4.52,0.84,4.5973905642,0.001,-0.005,0.0050990195,3.98,0.7000000000000001,4.0410889621
2019-06-19 08:30:00,0.005,-0.001,0.0050990195,4.44,0.8200000000000001,4.5150858242,0.005,-0.001,0.0050990195,3.98,0.7000000000000001,4.0410889621
2019-06-19 09:00:00,0.008,0.0,0.008,4.08,0.74,4.1465648433,0.008,0.0,0.008,3.7800000000000002,0.7000000000000001,3.844268461
2019-06-19 09:30:00,0.007,0.0,0.007,4.12,0.8,4.1969512744,0.007,0.0,0.007,3.88,0.76,3.9537324138
2019-06-19 10:00:00,0.009000000000000001,-0.001,0.0090553851,3.96,0.88,4.0565995612,0.009000000000000001,-0.001,0.0090553851,3.7800000000000002,0.68,3.8406770237
2019-06-19 10:30:00,0.009000000000000001,-0.001,0.0090553851,4.0,1.56,4.2934368518,0.009000000000000001,-0.001,0.0090553851,3.66,-0.12,3.6619666847
2019-06-19 11:00:00,0.019,0.0,0.019,3.54,1.02,3.6840195439,0.019,0.0,0.019,3.54,0.42,3.5648281866
2019-06-19 11:30:00,0.022,-0.008,0.0234093998,3.3,0.56,3.3471779158,0.022,-0.008,0.0234093998,3.66,0.7000000000000001,3.7263386856
2019-06-19 12:00:00,0.023,0.002,0.023086792800000002,3.04,0.6000000000000001,3.0986448651,0.023,0.002,0.023086792800000002,3.54,0.8,3.629269899
2019-06-19 12:30:00,0.032,0.003,0.0321403174,3.04,0.68,3.1151243956,0.032,0.003,0.0321403174,3.54,0.84,3.6382963046
2019-06-19 13:00:00,0.042,0.0,0.042,3.04,0.68,3.1151243956,0.042,0.0,0.042,3.54,0.74,3.6165176621
2019-06-19 13:30:00,0.048,-0.013000000000000001,0.049729267,2.52,1.18,2.7825887228,0.048,-0.013000000000000001,0.049729267,2.96,-0.18,2.9654679226000003
2019-06-19 14:00:00,0.039,0.001,0.0390128184,2.62,1.3,2.9247905908,0.039,0.001,0.0390128184,3.06,0.0,3.06
2019-06-19 14:30:00,0.073,-0.003,0.0730616178,2.56,1.3,2.8711670101,0.073,-0.003,0.0730616178,3.0,0.0,3.0
2019-06-19 15:00:00,0.083,-0.006,0.0832165849,2.4,1.24,2.7014070408,0.083,-0.006,0.0832165849,2.86,-0.02,2.8600699292
2019-06-19 15:30:00,0.063,-0.002,0.063031738,2.66,1.3599999999999999,2.9875073222,0.063,-0.002,0.063031738,3.12,0.04,3.1202563997
2019-06-19 16:00:00,0.099,-0.007,0.0992471662,2.76,1.4,3.0947697814,0.099,-0.007,0.0992471662,3.18,0.04,3.1802515624
2019-06-19 16:30:00,0.126,-0.021,0.1277380131,2.92,1.4,3.2382711437,0.126,-0.021,0.1277380131,3.18,0.02,3.1800628925
2019-06-19 17:00:00,0.07200000000000001,-0.01,0.0726911274,3.44,1.5,3.7528122788,0.07200000000000001,-0.01,0.0726911274,3.54,0.04,3.5402259815
2019-06-19 17:30:00,0.067,-0.012,0.0680661443,3.44,1.3599999999999999,3.6990809669,0.067,-0.012,0.0680661443,3.38,-0.14,3.3828981658
2019-06-19 18:00:00,0.062,-0.011,0.062968246,3.88,1.3599999999999999,4.1114474337,0.062,-0.011,0.062968246,3.56,-0.16,3.5635936918
2019-06-19 18:30:00,0.10400000000000001,-0.017,0.1053802638,3.98,1.32,4.193184947,0.10400000000000001,-0.017,0.1053802638,3.46,-0.26,3.4697550346
2019-06-19 19:00:00,0.219,-0.03,0.22104524420000002,3.94,1.28,4.1427044307,0.219,-0.03,0.22104524420000002,3.26,-0.30000000000000004,3.2737745799
2019-06-19 19:30:00,0.196,-0.021,0.1971217898,4.02,1.24,4.2068990955,0.196,-0.021,0.1971217898,3.16,-0.38,3.1827660926
2019-06-19 20:00:00,0.224,-0.031,0.2261349155,4.02,1.24,4.2068990955,0.224,-0.031,0.2261349155,3.02,-0.38,3.0438133977
2019-06-19 20:30:00,0.194,-0.023,0.1953586445,4.02,1.16,4.1840172084,0.194,-0.023,0.1953586445,2.98,-0.44,3.0123080852
2019-06-19 21:00:00,0.069,0.0,0.069,4.06,1.08,4.2011903075,0.069,0.0,0.069,2.92,-0.52,2.9659399859
2019-06-19 21:30:00,0.10300000000000001,-0.011,0.1035857133,3.96,1.08,4.1046315304,0.10300000000000001,-0.011,0.1035857133,2.7800000000000002,-0.52,2.8282149847999998
2019-06-19 22:00:00,0.082,-0.007,0.0822982381,3.86,1.08,4.0082415097,0.082,-0.007,0.0822982381,2.68,-0.52,2.7299816849000003
2019-06-19 22:30:00,0.07200000000000001,-0.003,0.07206247290000001,3.7800000000000002,1.08,3.9312593402,0.07200000000000001,-0.003,0.07206247290000001,2.68,-0.52,2.7299816849000003
2019-06-19 23:00:00,0.062,-0.012,0.0631506136,3.6,1.08,3.7585103432,0.062,-0.012,0.0631506136,2.58,-0.52,2.6318814563
2019-06-19 23:30:00,0.051000000000000004,0.001,0.051009803000000006,3.42,1.04,3.5746328483000003,0.051000000000000004,0.001,0.051009803000000006,2.42,-0.52,2.4752373624
2019-06-20 00:00:00,0.063,-0.002,0.063031738,3.12,0.9400000000000001,3.2585272747,0.063,-0.002,0.063031738,2.2,-0.52,2.2606193842
2019-06-20 00:30:00,0.053,0.004,0.0531507291,3.12,1.02,3.282499048,0.053,0.004,0.0531507291,2.2,-0.48,2.2517548712
2019-06-20 01:00:00,0.035,0.006,0.0355105618,3.0,0.96,3.1498571396,0.035,0.006,0.0355105618,2.12,-0.48,2.1736605071
2019-06-20 01:30:00,0.031,0.003,0.031144823000000002,3.2,0.96,3.3408980829,0.031,0.003,0.031144823000000002,2.2800000000000002,-0.48,2.3299785407
2019-06-20 02:00:00,0.029,0.005,0.0294278779,3.38,0.92,3.5029701683,0.029,0.005,0.0294278779,2.38,-0.54,2.4404917537
2019-06-20 02:30:00,0.025,0.005,0.025495097600000002,3.38,0.9400000000000001,3.5082759299,0.025,0.005,0.025495097600000002,2.38,-0.5,2.4319539469
2019-06-20 03:00:00,0.027,0.001,0.0270185122,3.3,0.9400000000000001,3.4312679872,0.027,0.001,0.0270185122,2.3,-0.5,2.3537204592
2019-06-20 03:30:00,0.043000000000000003,-0.005,0.043289721600000004,3.2,0.9400000000000001,3.3352061406,0.043000000000000003,-0.005,0.043289721600000004,2.24,-0.5,2.2951252689
2019-06-20 04:00:00,0.021,-0.004,0.021377558300000002,3.14,0.9400000000000001,3.2776821078,0.021,-0.004,0.021377558300000002,2.18,-0.48,2.2322186273
2019-06-20 04:30:00,0.009000000000000001,-0.007,0.0114017543,3.18,0.9400000000000001,3.3160217128,0.009000000000000001,-0.007,0.0114017543,2.24,-0.48,2.2908513701
2019-06-20 05:00:00,0.015,0.001,0.0150332964,2.94,0.9,3.0746707141,0.015,0.001,0.0150332964,2.06,-0.5,2.1198113124
2019-06-20 05:30:00,0.036000000000000004,0.001,0.036013886200000005,3.1,0.96,3.245242672,0.036000000000000004,0.001,0.036013886200000005,2.18,-0.46,2.2280035907
2019-06-20 06:00:00,0.068,-0.016,0.0698569968,3.22,1.02,3.3776915194,0.068,-0.016,0.0698569968,2.3,-0.44,2.3417087778
2019-06-20 06:30:00,0.058,-0.02,0.061351446600000005,3.36,0.42,3.3861482543,0.058,-0.02,0.061351446600000005,2.7,0.26,2.7124896313
2019-06-20 07:00:00,0.066,-0.017,0.0681542368,3.7,1.04,3.8433839257,0.066,-0.017,0.0681542368,2.86,-0.1,2.8617477177
2019-06-20 07:30:00,0.057,-0.011,0.058051701100000005,4.14,1.04,4.2686297567,0.057,-0.011,0.058051701100000005,3.44,0.32,3.4548516611
2019-06-20 08:00:00,0.108,-0.009000000000000001,0.10837435120000001,4.04,0.76,4.1108636562,0.108,-0.009000000000000001,0.10837435120000001,3.44,0.56,3.4852833457
2019-06-20 08:30:00,0.114,-0.016,0.11511733140000001,3.94,0.76,4.0126300602,0.114,-0.016,0.11511733140000001,3.5,0.64,3.5580331645000003
2019-06-20 09:00:00,0.138,-0.019,0.1393018306,3.52,0.76,3.6011109397,0.138,-0.019,0.1393018306,3.38,0.7000000000000001,3.4517242068
2019-06-20 09:30:00,0.121,-0.011,0.1214989712,3.3,0.64,3.3614877659,0.121,-0.011,0.1214989712,3.3,0.64,3.3614877659
2019-06-20 10:00:00,0.198,-0.029,0.20011246840000002,3.16,0.72,3.2409875038,0.198,-0.029,0.20011246840000002,3.3,0.76,3.3863845027
2019-06-20 10:30:00,0.151,-0.023,0.15274161190000002,2.7,0.64,2.7748153092,0.151,-0.023,0.15274161190000002,3.22,0.76,3.3084739685
2019-06-20 11:00:00,0.131,-0.023,0.1330037593,2.7,0.66,2.7794963573,0.131,-0.023,0.1330037593,3.14,0.78,3.2354288742
2019-06-20 11:30:00,0.18,-0.024,0.1815929514,2.7199999999999998,0.8,2.8352072235,0.18,-0.024,0.1815929514,3.12,0.64,3.184964678
2019-06-20 12:00:00,0.194,-0.03,0.1963058838,2.86,1.5,3.2294891237,0.194,-0.03,0.1963058838,3.12,0.02,3.1200641019
2019-06-20 12:30:00,0.20400000000000001,-0.028,0.2059126028,2.7199999999999998,1.5,3.1061873736,0.20400000000000001,-0.028,0.2059126028,3.0,-0.02,3.0000666659
2019-06-20 13:00:00,0.20400000000000001,-0.034,0.206813926,2.7199999999999998,1.4,3.0591502088,0.20400000000000001,-0.034,0.206813926,3.14,-0.06,3.1405731961
2019-06-20 13:30:00,0.228,-0.029,0.22983689870000001,2.52,1.16,2.7741665415,0.228,-0.029,0.22983689870000001,2.88,-0.26,2.8917122955
2019-06-20 14:00:00,0.184,-0.025,0.1856906029,2.74,1.38,3.0678983034,0.184,-0.025,0.1856906029,3.06,-0.08,3.061045573
2019-06-20 14:30:00,0.24,-0.043000000000000003,0.2438216561,2.74,1.48,3.1141612033,0.24,-0.043000000000000003,0.2438216561,3.0,0.0,3.0
2019-06-20 15:00:00,0.226,-0.033,0.2283965849,2.64,1.38,2.978925981,0.226,-0.033,0.2283965849,3.0,-0.08,3.0010664771
2019-06-20 15:30:00,0.216,-0.044,0.2204359317,2.7199999999999998,1.42,3.0683546079,0.216,-0.044,0.2204359317,3.12,-0.04,3.1202563997
2019-06-20 16:00:00,0.229,-0.061,0.2369852316,2.7199999999999998,1.5,3.1061873736,0.229,-0.061,0.2369852316,3.18,0.0,3.18
2019-06-20 16:30:00,0.211,-0.045,0.2157452201,3.12,1.5,3.4618492168,0.211,-0.045,0.2157452201,3.42,-0.02,3.420058479
2019-06-20 17:00:00,0.263,-0.06,0.2697572983,3.38,1.58,3.7310588309,0.263,-0.06,0.2697572983,3.42,-0.02,3.420058479
2019-06-20 17:30:00,0.242,-0.042,0.24561758890000002,3.52,1.44,3.8031565837,0.242,-0.042,0.24561758890000002,3.46,-0.22,3.4669871647
2019-06-20 18:00:00,0.332,-0.061,0.3375574025,3.56,1.44,3.8402083277,0.332,-0.061,0.3375574025,3.34,-0.26,3.350104476
2019-06-20 18:30:00,0.323,-0.053,0.3273194159,3.7199999999999998,1.44,3.9889848333,0.323,-0.053,0.3273194159,3.2,-0.34,3.2180118086
2019-06-20 19:00:00,0.231,-0.034,0.2334887578,3.96,1.4,4.2001904719,0.231,-0.034,0.2334887578,3.16,-0.38,3.1827660926
2019-06-20 19:30:00,0.291,-0.052000000000000005,0.2956095398,3.94,1.4,4.1813394983,0.291,-0.052000000000000005,0.2956095398,3.06,-0.4,3.0860330523
2019-06-20 20:00:00,0.294,-0.05,0.2982213943,3.88,1.34,4.1048751504,0.294,-0.05,0.2982213943,2.9,-0.42,2.9302559615
2019-06-20 20:30:00,0.196,-0.034,0.1989271223,4.04,1.26,4.2319262754,0.196,-0.034,0.1989271223,3.04,-0.48,3.0776614499
2019-06-20 21:00:00,0.189,-0.028,0.19106281690000002,3.92,1.22,4.1054597794,0.189,-0.028,0.19106281690000002,2.8200000000000003,-0.56,2.8750652167
2019-06-20 21:30:00,0.137,-0.015,0.13781872150000002,3.86,1.18,4.0363349712,0.137,-0.015,0.13781872150000002,2.7,-0.56,2.7574626017
2019-06-20 22:00:00,0.132,-0.024,0.13416407860000001,3.86,1.2,4.0422271089,0.132,-0.024,0.13416407860000001,2.66,-0.56,2.7183082975
2019-06-20 22:30:00,0.11,-0.03,0.1140175425,3.86,1.2,4.0422271089,0.11,-0.03,0.1140175425,2.66,-0.5,2.7065845636
2019-06-20 23:00:00,0.11,-0.026000000000000002,0.1130309692,3.52,1.06,3.6761392792,0.11,-0.026000000000000002,0.1130309692,2.38,-0.5,2.4319539469
2019-06-20 23:30:00,0.133,-0.025,0.1353292282,3.42,1.06,3.580502758,0.133,-0.025,0.1353292282,2.32,-0.5,2.3732677894
2019-06-21 00:00:00,0.112,-0.017,0.1132828319,3.2,1.06,3.3709939187,0.112,-0.017,0.1132828319,2.18,-0.5,2.2366045694
2019-06-21 00:30:00,0.069,-0.015,0.0706116138,2.98,0.9400000000000001,3.1247399892,0.069,-0.015,0.0706116138,2.02,-0.5,2.0809613163
2019-06-21 01:00:00,0.036000000000000004,0.007,0.036674241600000004,3.1,0.86,3.2170794208,0.036000000000000004,0.007,0.036674241600000004,2.14,-0.44,2.1847654336
2019-06-21 01:30:00,0.033,0.0,0.033,3.12,0.86,3.2363559755,0.033,0.0,0.033,2.14,-0.46,2.1888809927
2019-06-21 02:00:00,0.027,0.01,0.0287923601,3.48,0.9,3.5944957922,0.027,0.01,0.0287923601,2.4,-0.46,2.4436857408
2019-06-21 02:30:00,0.01,0.002,0.010198039,3.38,0.9,3.4977707186,0.01,0.002,0.010198039,2.32,-0.46,2.3651638421
2019-06-21 03:00:00,0.013000000000000001,0.001,0.0130384048,3.36,0.9,3.4784479298,0.013000000000000001,0.001,0.0130384048,2.32,-0.46,2.3651638421
2019-06-21 03:30:00,0.014,0.006,0.015231546200000001,3.4,0.9,3.517101079,0.014,0.006,0.015231546200000001,2.38,-0.44,2.4203305559
2019-06-21 04:00:00,0.02,0.008,0.0215406592,3.34,0.9,3.4591328393,0.02,0.008,0.0215406592,2.34,-0.44,2.3810081898
2019-06-21 04:30:00,0.032,0.006,0.0325576412,3.22,0.9,3.3434114315,0.032,0.006,0.0325576412,2.24,-0.44,2.2828052917
2019-06-21 05:00:00,0.027,0.003,0.0271661554,3.18,0.9,3.3049054449,0.027,0.003,0.0271661554,2.2,-0.44,2.243568586
2019-06-21 05:30:00,0.012,0.003,0.0123693169,3.32,0.9,3.439825577,0.012,0.003,0.0123693169,2.36,-0.44,2.4006665741
2019-06-21 06:00:00,0.023,-0.013000000000000001,0.0264196896,3.4,0.9400000000000001,3.527548724,0.023,-0.013000000000000001,0.0264196896,2.44,-0.38,2.4694128857
2019-06-21 06:30:00,0.023,-0.009000000000000001,0.024698178100000003,3.8,0.9,3.905124838,0.023,-0.009000000000000001,0.024698178100000003,2.84,-0.22,2.8485083816000003
2019-06-21 07:00:00,0.011,-0.009000000000000001,0.0142126704,3.74,0.46,3.7681825858,0.011,-0.009000000000000001,0.0142126704,3.1,0.5,3.1400636936
2019-06-21 07:30:00,0.002,-0.009000000000000001,0.009219544500000001,4.4,1.48,4.6422408382,0.002,-0.009000000000000001,0.009219544500000001,3.48,-0.08,3.4809194188
2019-06-21 08:00:00,0.006,-0.002,0.0063245553000000005,4.64,1.6400000000000001,4.9213006411,0.006,-0.002,0.0063245553000000005,3.76,-0.12,3.7619144063
2019-06-21 08:30:00,0.006,0.0,0.006,4.3,1.6400000000000001,4.6021299417,0.006,0.0,0.006,3.58,-0.08,3.5808937432
2019-06-21 09:00:00,0.013000000000000001,0.003,0.013341664100000001,4.18,1.6400000000000001,4.4902115763,0.013000000000000001,0.003,0.013341664100000001,3.7,-0.08,3.7008647638000003
2019-06-21 09:30:00,0.029,0.0,0.029,3.7800000000000002,1.62,4.1125174772,0.029,0.0,0.029,3.56,-0.08,3.560898763
2019-06-21 10:00:00,0.46900000000000003,-0.002,0.46900426440000004,3.62,1.62,3.9659551183,0.46900000000000003,-0.002,0.46900426440000004,3.44,-0.08,3.4409301067999998
2019-06-21 10:30:00,0.034,-0.008,0.0349284984,3.5,1.48,3.8000526312,0.034,-0.008,0.0349284984,3.54,0.08,3.5409038394
2019-06-21 11:00:00,0.04,0.004,0.040199502500000005,3.08,0.6000000000000001,3.1378973852,0.04,0.004,0.040199502500000005,3.36,0.8,3.4539253032
2019-06-21 11:30:00,0.039,-0.005,0.0393192065,3.2,0.6000000000000001,3.2557641192,0.039,-0.005,0.0393192065,3.42,0.8,3.5123211698
2019-06-21 12:00:00,0.041,-0.01,0.0422018957,2.98,0.6000000000000001,3.0398026252,0.041,-0.01,0.0422018957,3.26,0.8,3.356724594
2019-06-21 12:30:00,0.093,-0.012,0.0937709976,2.98,0.6000000000000001,3.0398026252,0.093,-0.012,0.0937709976,3.48,0.8,3.570770225
2019-06-21 13:00:00,0.14,-0.02,0.14142135620000001,2.62,0.58,2.6834306401,0.14,-0.02,0.14142135620000001,3.16,0.66,3.2281883464
2019-06-21 13:30:00,0.171,-0.024,0.17267599720000001,2.58,1.1400000000000001,2.8206382257,0.171,-0.024,0.17267599720000001,2.84,-0.22,2.8485083816000003
2019-06-21 14:00:00,0.17400000000000002,-0.043000000000000003,0.1792344833,2.54,1.3,2.8533489096,0.17400000000000002,-0.043000000000000003,0.1792344833,2.8,-0.02,2.8000714277
2019-06-21 14:30:00,0.147,-0.039,0.1520855023,2.62,1.3,2.9247905908,0.147,-0.039,0.1520855023,2.94,0.04,2.9402720963
2019-06-21 15:00:00,0.137,-0.05,0.14583895230000002,2.62,1.3599999999999999,2.951948509,0.137,-0.05,0.14583895230000002,2.94,0.04,2.9402720963
2019-06-21 15:30:00,0.146,-0.055,0.1560160248,2.52,1.3599999999999999,2.8635642127,0.146,-0.055,0.1560160248,2.94,0.04,2.9402720963
2019-06-21 16:00:00,0.091,-0.048,0.1028834292,2.62,1.3,2.9247905908,0.091,-0.048,0.1028834292,3.02,0.04,3.020264889
2019-06-21 16:30:00,0.065,-0.041,0.0768505042,3.0,1.34,3.2856658382,0.065,-0.041,0.0768505042,3.26,0.04,3.2602453895
2019-06-21 17:00:00,0.047,-0.032,0.056859475900000005,3.26,1.38,3.5400564967,0.047,-0.032,0.056859475900000005,3.38,0.04,3.3802366781
2019-06-21 17:30:00,0.044,-0.028,0.0521536192,3.46,1.26,3.6822819012,0.044,-0.028,0.0521536192,3.38,-0.14,3.3828981658
2019-06-21 18:00:00,0.027,-0.013000000000000001,0.0299666481,3.58,1.28,3.8019468697,0.027,-0.013000000000000001,0.0299666481,3.32,-0.14,3.3229504962
2019-06-21 18:30:00,0.021,-0.006,0.0218403297,3.96,1.28,4.1617304093,0.021,-0.006,0.0218403297,3.46,-0.22,3.4669871647
2019-06-21 19:00:00,0.015,-0.008,0.017,3.96,1.18,4.1320696993,0.015,-0.008,0.017,3.32,-0.30000000000000004,3.3335266611
2019-06-21 19:30:00,0.012,-0.004,0.012649110600000001,3.84,1.1,3.9944461443,0.012,-0.004,0.012649110600000001,3.06,-0.38,3.0835044998
2019-06-21 20:00:00,0.007,-0.008,0.0106301458,3.9,1.08,4.0467764949,0.007,-0.008,0.0106301458,2.98,-0.42,3.0094517773
2019-06-21 20:30:00,0.002,-0.001,0.0022360680000000003,3.9,1.02,4.0311784877,0.002,-0.001,0.0022360680000000003,2.92,-0.42,2.950050847
2019-06-21 21:00:00,0.0,-0.002,0.002,3.66,0.2,3.6654604076,0.0,-0.002,0.002,2.88,0.24,2.8899826989
2019-06-21 21:30:00,0.0,-0.001,0.001,3.6,0.18,3.604497191,0.0,-0.001,0.001,2.8200000000000003,0.24,2.8301943396
2019-06-21 22:00:00,0.0,-0.001,0.001,3.52,0.18,3.5245992680000002,0.0,-0.001,0.001,2.74,0.24,2.7504908652999998
2019-06-21 22:30:00,0.0,-0.001,0.001,3.48,0.18,3.484652063,0.0,-0.001,0.001,2.68,0.24,2.6907248094
2019-06-21 23:00:00,0.0,-0.001,0.001,3.3,0.18,3.3049054449,0.0,-0.001,0.001,2.54,0.28,2.5553864678
2019-06-21 23:30:00,0.0,-0.001,0.001,3.16,0.14,3.1630997455,0.0,-0.001,0.001,2.44,0.32,2.4608941464000003
2019-06-22 00:00:00,0.0,-0.001,0.001,3.08,0.64,3.1457908386,0.0,-0.001,0.001,2.22,-0.18,2.2272853432
2019-06-22 00:30:00,0.0,-0.001,0.001,2.98,1.02,3.1497301472,0.0,-0.001,0.001,2.04,-0.54,2.1102606474
2019-06-22 01:00:00,0.0,-0.001,0.001,3.04,0.8,3.1435012327,0.0,-0.001,0.001,2.18,-0.28,2.1979080963
2019-06-22 01:30:00,0.0,-0.001,0.001,3.12,0.14,3.1231394461,0.0,-0.001,0.001,2.44,0.30000000000000004,2.458373446
2019-06-22 02:00:00,0.0,-0.001,0.001,3.38,0.18,3.384789506,0.0,-0.001,0.001,2.62,0.28,2.6349193536
2019-06-22 02:30:00,0.0,-0.001,0.001,3.3,0.18,3.3049054449,0.0,-0.001,0.001,2.52,0.28,2.5355078387
2019-06-22 03:00:00,0.012,-0.01,0.015620499400000001,3.14,0.14,3.1431194696,0.012,-0.01,0.015620499400000001,2.4,0.28,2.4162781297
2019-06-22 03:30:00,0.006,0.004,0.007211102600000001,3.2,0.1,3.2015621187,0.006,0.004,0.007211102600000001,2.46,0.28,2.4758836806
2019-06-22 04:00:00,0.01,0.004,0.0107703296,3.2,0.14,3.2030610359000002,0.01,0.004,0.0107703296,2.46,0.32,2.4807257003
2019-06-22 04:30:00,0.009000000000000001,0.0,0.009000000000000001,3.14,0.14,3.1431194696,0.009000000000000001,0.0,0.009000000000000001,2.42,0.32,2.4410653412
2019-06-22 05:00:00,0.001,0.002,0.0022360680000000003,3.02,0.14,3.0232432916,0.001,0.002,0.0022360680000000003,2.36,0.32,2.3815961035
2019-06-22 05:30:00,0.001,-0.005,0.0050990195,3.16,0.14,3.1630997455,0.001,-0.005,0.0050990195,2.5,0.32,2.5203967942
2019-06-22 06:00:00,0.001,-0.012,0.0120415946,3.16,0.2,3.1663227883,0.001,-0.012,0.0120415946,2.5,0.32,2.5203967942
2019-06-22 06:30:00,0.004,-0.016,0.0164924225,3.44,0.30000000000000004,3.453056617,0.004,-0.016,0.0164924225,2.76,0.4,2.7888348821999998
2019-06-22 07:00:00,0.007,-0.017,0.0183847763,3.76,0.8,3.8441644086,0.007,-0.017,0.0183847763,2.92,0.02,2.9200684923
2019-06-22 07:30:00,0.003,-0.012,0.0123693169,3.88,1.2,4.0613298315,0.003,-0.012,0.0123693169,2.92,-0.36,2.9421080877
2019-06-22 08:00:00,0.003,-0.004,0.005,3.8,0.56,3.8410415254,0.003,-0.004,0.005,3.22,0.28,3.2321509865999998
2019-06-22 08:30:00,0.005,-0.001,0.0050990195,3.8,0.4,3.8209946349,0.005,-0.001,0.0050990195,3.42,0.5,3.4563564631
2019-06-22 09:00:00,0.011,-0.007,0.0130384048,3.58,0.4,3.6022770576000003,0.011,-0.007,0.0130384048,3.38,0.5,3.4167821119
2019-06-22 09:30:00,0.021,-0.011,0.0237065392,3.2,0.34,3.2180118086,0.021,-0.011,0.0237065392,3.2,0.5,3.2388269481
2019-06-22 10:00:00,0.027,-0.022,0.0348281495,3.2,0.38,3.2224835143,0.027,-0.022,0.0348281495,3.32,0.58,3.3702818873
2019-06-22 10:30:00,0.043000000000000003,-0.023,0.0487647414,2.84,0.34,2.8602797066,0.043000000000000003,-0.023,0.0487647414,3.12,0.58,3.1734523787
2019-06-22 11:00:00,0.044,-0.031,0.0538237866,2.8,0.34,2.8205673188000002,0.044,-0.031,0.0538237866,3.18,0.64,3.2437632466
2019-06-22 11:30:00,0.051000000000000004,-0.021,0.0551543289,2.66,0.28,2.6746962443999998,0.051000000000000004,-0.021,0.0551543289,3.14,0.64,3.2045592521
2019-06-22 12:00:00,0.049,-0.019,0.052554733400000005,2.56,0.28,2.5752669765,0.049,-0.019,0.052554733400000005,3.1,0.64,3.1653751752
2019-06-22 12:30:00,0.051000000000000004,-0.015,0.0531601354,2.34,0.18,2.3469128659000003,0.051000000000000004,-0.015,0.0531601354,2.92,0.6000000000000001,2.9810065414
2019-06-22 13:00:00,0.057,-0.022,0.061098281500000004,2.3,0.18,2.3070327263,0.057,-0.022,0.061098281500000004,2.7199999999999998,0.6000000000000001,2.7853904574
2019-06-22 13:30:00,0.054,-0.023,0.0586941224,2.58,0.26,2.5930676813,0.054,-0.023,0.0586941224,2.88,0.68,2.9591890781
2019-06-22 14:00:00,0.063,-0.02,0.0660984115,2.26,0.22,2.2706827167,0.063,-0.02,0.0660984115,2.76,0.64,2.8332313707
2019-06-22 14:30:00,0.061,-0.03,0.0679779376,2.22,0.24,2.2329352879,0.061,-0.03,0.0679779376,2.66,0.64,2.7359093552
2019-06-22 15:00:00,0.081,-0.036000000000000004,0.08863972020000001,2.2800000000000002,0.30000000000000004,2.2996521476,0.081,-0.036000000000000004,0.08863972020000001,2.68,0.7000000000000001,2.7699097458
2019-06-22 15:30:00,0.079,-0.046,0.0914166287,2.44,0.30000000000000004,2.458373446,0.079,-0.046,0.0914166287,2.68,0.66,2.7600724628
2019-06-22 16:00:00,0.073,-0.051000000000000004,0.0890505474,2.4,0.32,2.4212393521,0.073,-0.051000000000000004,0.0890505474,2.76,0.66,2.8378160617
2019-06-22 16:30:00,0.064,-0.034,0.0724706837,2.58,0.42,2.6139625093000003,0.064,-0.034,0.0724706837,2.96,0.66,3.0326885762
2019-06-22 17:00:00,0.062,-0.037,0.072201108,3.0,0.5,3.0413812651,0.062,-0.037,0.072201108,3.24,0.7000000000000001,3.3147548929
2019-06-22 17:30:00,0.07200000000000001,-0.045,0.0849058302,3.18,0.5,3.2190681882,0.07200000000000001,-0.045,0.0849058302,3.24,0.66,3.306538976
2019-06-22 18:00:00,0.08700000000000001,-0.029,0.0917060521,3.6,0.56,3.6432952118,0.08700000000000001,-0.029,0.0917060521,3.4,0.62,3.456067129
2019-06-22 18:30:00,0.15,-0.052000000000000005,0.158757677,3.7800000000000002,0.56,3.8212563379,0.15,-0.052000000000000005,0.158757677,3.4,0.56,3.4458090487
2019-06-22 19:00:00,0.088,-0.029,0.0926552751,3.96,0.5,3.9914408426,0.088,-0.029,0.0926552751,3.4,0.5,3.4365680555
2019-06-22 19:30:00,0.093,-0.031,0.0980306075,3.96,0.46,3.9866276474999998,0.093,-0.031,0.0980306075,3.34,0.5,3.3772177898
2019-06-22 20:00:00,0.046,-0.028,0.0538516481,4.04,1.12,4.1923740291,0.046,-0.028,0.0538516481,3.06,-0.30000000000000004,3.0746707141
2019-06-22 20:30:00,0.045,-0.021,0.0496588361,4.08,1.3,4.2821022874,0.045,-0.021,0.0496588361,3.06,-0.48,3.0974182798
2019-06-22 21:00:00,0.06,-0.031,0.067535176,3.88,1.22,4.0672841061,0.06,-0.031,0.067535176,2.7800000000000002,-0.54,2.8319604517
2019-06-22 21:30:00,0.093,-0.041,0.1016366076,4.08,1.26,4.2701288037000005,0.093,-0.041,0.1016366076,2.94,-0.5,2.9822139427
2019-06-22 22:00:00,0.126,-0.058,0.1387083271,3.98,1.26,4.1746856169,0.126,-0.058,0.1387083271,2.7800000000000002,-0.5,2.8246061672
2019-06-22 22:30:00,0.192,-0.06,0.2011566554,3.76,1.0,3.8907068766,0.192,-0.06,0.2011566554,2.62,-0.24,2.6309694031
2019-06-22 23:00:00,0.213,-0.061,0.2215626322,3.46,0.38,3.4808045047,0.213,-0.061,0.2215626322,2.58,0.38,2.6078343506
2019-06-22 23:30:00,0.248,-0.671,0.7153635439,3.26,0.8,3.356724594,0.248,-0.671,0.7153635439,2.24,-0.1,2.2422310318
2019-06-23 00:00:00,1.18,-0.053,1.1811896545,3.2,1.08,3.3773362284,1.18,-0.053,1.1811896545,2.12,-0.38,2.1537873618
2019-06-23 00:30:00,0.229,-0.053,0.2350531855,2.86,1.08,3.0571228304,0.229,-0.053,0.2350531855,1.8599999999999999,-0.42,1.9068298298
2019-06-23 01:00:00,0.246,-0.054,0.2518571023,3.06,1.12,3.2585272747,0.246,-0.054,0.2518571023,2.02,-0.38,2.0554318281
2019-06-23 01:30:00,0.234,-0.054,0.24014995320000002,3.06,1.12,3.2585272747,0.234,-0.054,0.24014995320000002,1.94,-0.42,1.9849433241
2019-06-23 02:00:00,0.267,-0.06,0.27365854640000004,3.26,1.12,3.4470277051,0.267,-0.06,0.27365854640000004,2.02,-0.46,2.071714266
2019-06-23 02:30:00,0.381,-0.094,0.39242451500000003,3.16,1.16,3.366184784,0.381,-0.094,0.39242451500000003,1.92,-0.42,1.9654007225
2019-06-23 03:00:00,0.40700000000000003,-0.10200000000000001,0.41958670140000004,3.1,1.16,3.3099244704,0.40700000000000003,-0.10200000000000001,0.41958670140000004,1.88,-0.42,1.9263436869000001
2019-06-23 03:30:00,0.366,-0.088,0.3764306045,2.88,1.1,3.0829206931,0.366,-0.088,0.3764306045,1.62,-0.42,1.6735590817000001
2019-06-23 04:00:00,0.327,-0.08,0.3366437286,2.8200000000000003,1.1,3.0269456553,0.327,-0.08,0.3366437286,1.6600000000000001,-0.44,1.7173234989
2019-06-23 04:30:00,0.34600000000000003,-0.08700000000000001,0.35677023420000004,2.8200000000000003,1.06,3.0126400382,0.34600000000000003,-0.08700000000000001,0.35677023420000004,1.7000000000000002,-0.44,1.7560182230999999
2019-06-23 05:00:00,0.323,-0.09,0.33530433940000004,2.7199999999999998,1.06,2.9192464781,0.323,-0.09,0.33530433940000004,1.7000000000000002,-0.4,1.7464249197
2019-06-23 05:30:00,0.254,-0.07200000000000001,0.2640075756,2.76,1.1,2.9711277320000002,0.254,-0.07200000000000001,0.2640075756,1.78,-0.4,1.8243903091
2019-06-23 06:00:00,0.31,-0.095,0.3242298567,2.76,1.12,2.9785902706,0.31,-0.095,0.3242298567,1.78,-0.4,1.8243903091
2019-06-23 06:30:00,0.343,-0.099,0.3570014006,2.92,1.2,3.1569605636,0.343,-0.099,0.3570014006,1.92,-0.34,1.9498717907
2019-06-23 07:00:00,0.41100000000000003,-0.116,0.42705620240000003,2.96,1.38,3.26588426,0.41100000000000003,-0.116,0.42705620240000003,1.96,-0.22,1.9723082923000002
2019-06-23 07:30:00,0.398,-0.113,0.4137305887,3.06,1.32,3.3325665785,0.398,-0.113,0.4137305887,1.96,-0.26,1.9771696943000001
2019-06-23 08:00:00,0.449,-0.106,0.46134260590000004,2.98,1.3,3.2512151574,0.449,-0.106,0.46134260590000004,2.04,-0.26,2.0565018843
2019-06-23 08:30:00,0.459,-0.112,0.4724669301,2.94,1.26,3.1986247045,0.459,-0.112,0.4724669301,2.12,-0.22,2.1313845265
2019-06-23 09:00:00,0.381,-0.085,0.3903664945,3.08,1.22,3.3128235691,0.381,-0.085,0.3903664945,2.22,-0.30000000000000004,2.2401785643
2019-06-23 09:30:00,0.39,-0.092,0.4007043798,3.26,1.22,3.4808045047,0.39,-0.092,0.4007043798,2.46,-0.32,2.4807257003
2019-06-23 10:00:00,0.213,-0.049,0.21856349190000002,3.26,1.1400000000000001,3.4535778549,0.213,-0.049,0.21856349190000002,2.6,-0.38,2.6276224995
2019-06-23 10:30:00,0.177,-0.047,0.1831338308,3.62,1.16,3.8013155617,0.177,-0.047,0.1831338308,2.8200000000000003,-0.38,2.8454876559
2019-06-23 11:00:00,0.247,-0.058,0.2537183478,3.62,1.16,3.8013155617,0.247,-0.058,0.2537183478,2.86,-0.34,2.8801388855
2019-06-23 11:30:00,0.32,-0.07200000000000001,0.328,3.18,1.16,3.384966765,0.32,-0.07200000000000001,0.328,2.76,-0.28,2.7741665415
2019-06-23 12:00:00,0.325,-0.077,0.33399700600000004,3.12,1.16,3.3286633954,0.325,-0.077,0.33399700600000004,2.76,-0.28,2.7741665415
2019-06-23 12:30:00,0.264,-0.057,0.2700833205,3.46,1.1400000000000001,3.6429658247,0.264,-0.057,0.2700833205,2.9,-0.32,2.9176017549
2019-06-23 13:00:00,0.193,-0.04,0.19710149670000002,3.54,1.1400000000000001,3.7190321322,0.193,-0.04,0.19710149670000002,2.9,-0.36,2.9222593998
2019-06-23 13:30:00,0.268,-0.06,0.2746343023,3.3,1.1,3.4785054262,0.268,-0.06,0.2746343023,2.68,-0.36,2.7040710050000003
2019-06-23 14:00:00,0.267,-0.063,0.2743319158,3.54,1.1,3.7069664147,0.267,-0.063,0.2743319158,2.74,-0.36,2.7635484436
2019-06-23 14:30:00,0.268,-0.068,0.2764923145,3.38,1.1,3.5544901181,0.268,-0.068,0.2764923145,2.6,-0.44,2.6369679558
2019-06-23 15:00:00,0.323,-0.09,0.33530433940000004,3.58,1.12,3.7511065034,0.323,-0.09,0.33530433940000004,2.66,-0.44,2.6961453967
2019-06-23 15:30:00,0.363,-0.098,0.37599601060000004,3.64,1.18,3.8264866392,0.363,-0.098,0.37599601060000004,2.74,-0.4,2.769043156
2019-06-23 16:00:00,0.39,-0.122,0.40863675800000004,3.74,1.02,3.8765964453,0.39,-0.122,0.40863675800000004,2.9,-0.1,2.9017236257
2019-06-23 16:30:00,0.292,-0.092,0.30615028990000004,3.98,0.48,4.0088402313,0.292,-0.092,0.30615028990000004,3.24,0.4,3.2645979844
2019-06-23 17:00:00,0.211,-0.063,0.2202044505,4.38,0.96,4.483971454,0.211,-0.063,0.2202044505,3.44,0.02,3.440058139
2019-06-23 17:30:00,0.14300000000000002,-0.04,0.14848905680000002,4.96,1.24,5.1126509758,0.14300000000000002,-0.04,0.14848905680000002,3.88,-0.14,3.8825249515999998
2019-06-23 18:00:00,0.168,-0.044,0.1736663468,5.12,1.6800000000000002,5.3885805181,0.168,-0.044,0.1736663468,3.8200000000000003,-0.48,3.8500389608
2019-06-23 18:30:00,0.21,-0.069,0.22104524420000002,5.06,1.6800000000000002,5.3316038863,0.21,-0.069,0.22104524420000002,3.7199999999999998,-0.48,3.7508399059
2019-06-23 19:00:00,0.26,-0.08,0.2720294102,5.0,1.6800000000000002,5.2746943039,0.26,-0.08,0.2720294102,3.64,-0.48,3.6715119501
2019-06-23 19:30:00,0.264,-0.088,0.27828043410000003,4.72,1.6400000000000001,4.9967989753,0.264,-0.088,0.27828043410000003,3.36,-0.52,3.4
2019-06-23 20:00:00,0.295,-0.089,0.3081330881,4.46,1.56,4.7249550262,0.295,-0.089,0.3081330881,3.26,-0.52,3.3012118987
2019-06-23 20:30:00,0.185,-0.056,0.1932899377,4.46,1.42,4.6805982524,0.185,-0.056,0.1932899377,3.16,-0.52,3.2024990242
2019-06-23 21:00:00,0.08,-0.01,0.0806225775,4.22,1.34,4.4276404551,0.08,-0.01,0.0806225775,3.08,-0.56,3.1304951685
2019-06-23 21:30:00,0.082,-0.025,0.0857263087,4.22,1.3,4.4156992651,0.082,-0.025,0.0857263087,3.08,-0.52,3.1235876809
2019-06-23 22:00:00,0.139,-0.035,0.1433387596,3.92,1.22,4.1054597794,0.139,-0.035,0.1433387596,2.7800000000000002,-0.52,2.8282149847999998
2019-06-23 22:30:00,0.254,-0.065,0.2621850492,3.68,1.22,3.8769575701,0.254,-0.065,0.2621850492,2.54,-0.48,2.5849564793
2019-06-23 23:00:00,0.214,-0.067,0.2242431716,3.48,1.06,3.6378565117,0.214,-0.067,0.2242431716,2.5,-0.28,2.5156311335
2019-06-23 23:30:00,0.177,-0.059000000000000004,0.1865743819,3.22,1.12,3.4092227853,0.177,-0.059000000000000004,0.1865743819,2.24,-0.42,2.2790348835
2019-06-24 00:00:00,0.17500000000000002,-0.045,0.18069311,3.1,0.4,3.1256999216,0.17500000000000002,-0.045,0.18069311,2.4,0.18,2.4067405344
2019-06-24 00:30:00,0.10400000000000001,-0.036000000000000004,0.1100545319,2.96,0.12,2.9624314338,0.10400000000000001,-0.036000000000000004,0.1100545319,2.4,0.4,2.4331050121
2019-06-24 01:00:00,0.068,-0.02,0.07088018060000001,2.9,0.12,2.9024816968,0.068,-0.02,0.07088018060000001,2.26,0.4,2.2951252689
2019-06-24 01:30:00,0.107,-0.025,0.1098817546,3.14,0.16,3.1440737905,0.107,-0.025,0.1098817546,2.4,0.36,2.4268498099
2019-06-24 02:00:00,0.10200000000000001,-0.031,0.10660675400000001,3.14,0.2,3.1463629797,0.10200000000000001,-0.031,0.10660675400000001,2.36,0.32,2.3815961035
2019-06-24 02:30:00,0.082,-0.026000000000000002,0.0860232527,3.2800000000000002,0.24,3.2887687666,0.082,-0.026000000000000002,0.0860232527,2.5,0.4,2.5317977802
2019-06-24 03:00:00,0.052000000000000005,-0.025,0.057697486900000004,3.2,0.2,3.2062439084,0.052000000000000005,-0.025,0.057697486900000004,2.46,0.4,2.4923081671
2019-06-24 03:30:00,0.062,-0.032,0.0697710542,3.04,0.16,3.0442076145,0.062,-0.032,0.0697710542,2.32,0.4,2.3542302351
2019-06-24 04:00:00,0.065,-0.048,0.0808022277,3.12,0.16,3.1240998704,0.065,-0.048,0.0808022277,2.42,0.4,2.4528350943
2019-06-24 04:30:00,0.046,-0.033,0.056612719400000004,3.04,0.2,3.0465718439,0.046,-0.033,0.056612719400000004,2.38,0.44,2.4203305559
2019-06-24 05:00:00,0.054,-0.026000000000000002,0.0599332963,3.04,0.16,3.0442076145,0.054,-0.026000000000000002,0.0599332963,2.38,0.44,2.4203305559
2019-06-24 05:30:00,0.057,-0.052000000000000005,0.0771556868,3.12,0.24,3.1292171545,0.057,-0.052000000000000005,0.0771556868,2.46,0.48,2.5063918289
2019-06-24 06:00:00,0.056,-0.055,0.0784920378,3.12,0.24,3.1292171545,0.056,-0.055,0.0784920378,2.46,0.48,2.5063918289
2019-06-24 06:30:00,0.051000000000000004,-0.031,0.0596824932,3.12,0.24,3.1292171545,0.051000000000000004,-0.031,0.0596824932,2.46,0.48,2.5063918289
2019-06-24 07:00:00,0.018000000000000002,-0.039,0.0429534632,4.2,1.4,4.4271887242,0.018000000000000002,-0.039,0.0429534632,3.04,-0.28,3.0528675045
2019-06-24 07:30:00,0.002,-0.039,0.0390512484,4.64,1.52,4.8826222463,0.002,-0.039,0.0390512484,3.4,-0.24,3.4084600628
2019-06-24 08:00:00,0.003,-0.003,0.0042426407000000005,4.64,1.52,4.8826222463,0.003,-0.003,0.0042426407000000005,3.56,-0.24,3.5680807166
2019-06-24 08:30:00,0.012,-0.013000000000000001,0.017691806,4.72,1.6,4.9838138007,0.012,-0.013000000000000001,0.017691806,3.6,-0.2,3.6055512755
2019-06-24 09:00:00,0.04,-0.034,0.052497619,4.48,1.6800000000000002,4.7846420974,0.04,-0.034,0.052497619,3.54,-0.1,3.5414121477
2019-06-24 09:30:00,0.069,-0.039,0.07925906890000001,4.44,1.6800000000000002,4.7472097068,0.069,-0.039,0.07925906890000001,3.54,-0.1,3.5414121477
2019-06-24 10:00:00,0.054,-0.032,0.0627694193,4.22,1.6400000000000001,4.5274717006,0.054,-0.032,0.0627694193,3.42,-0.16,3.4237406444
2019-06-24 10:30:00,0.079,-0.046,0.0914166287,4.12,1.62,4.427053196,0.079,-0.046,0.0914166287,3.2,-0.16,3.2039975031
2019-06-24 11:00:00,0.088,-0.05,0.10121264740000001,4.2,1.62,4.5015997157,0.088,-0.05,0.10121264740000001,3.42,-0.2,3.425842962
2019-06-24 11:30:00,0.051000000000000004,-0.036000000000000004,0.0624259561,4.12,1.38,4.3449741081,0.051000000000000004,-0.036000000000000004,0.0624259561,3.52,0.08,3.5209089735
2019-06-24 12:00:00,0.037,-0.017,0.0407185461,3.8200000000000003,0.68,3.880051546,0.037,-0.017,0.0407185461,3.68,0.74,3.7536648758
2019-06-24 12:30:00,0.017,-0.016,0.0233452351,3.7800000000000002,0.62,3.8305091045,0.017,-0.016,0.0233452351,3.32,0.64,3.3811240734
2019-06-24 13:00:00,0.029,-0.036000000000000004,0.0462276973,3.62,0.52,3.657157366,0.029,-0.036000000000000004,0.0462276973,3.24,0.56,3.2880389292
2019-06-24 13:30:00,0.02,-0.023,0.0304795013,3.5,0.38,3.520568136,0.02,-0.023,0.0304795013,3.08,0.44,3.1112698372
2019-06-24 14:00:00,0.013000000000000001,-0.011,0.0170293864,3.58,0.48,3.6120354373,0.013000000000000001,-0.011,0.0170293864,3.08,0.5,3.1203204964
2019-06-24 14:30:00,0.017,-0.012,0.020808652,3.48,0.44,3.5077058029,0.017,-0.012,0.020808652,3.02,0.5,3.0611109095
2019-06-24 15:00:00,0.02,-0.004,0.0203960781,2.84,0.44,2.8738823915,0.02,-0.004,0.0203960781,2.7800000000000002,0.54,2.8319604517
2019-06-24 15:30:00,0.023,-0.015,0.027459060400000002,2.7,0.46,2.7389048905999998,0.023,-0.015,0.027459060400000002,2.84,0.6000000000000001,2.902688409
2019-06-24 16:00:00,0.022,-0.013000000000000001,0.0255538647,2.94,0.52,2.9856322613,0.022,-0.013000000000000001,0.0255538647,2.96,0.7000000000000001,3.0416442922
2019-06-24 16:30:00,0.008,-0.017,0.0187882942,3.22,0.58,3.2718190659,0.008,-0.017,0.0187882942,3.26,0.7000000000000001,3.3343065246
2019-06-24 17:00:00,0.027,-0.022,0.0348281495,3.16,0.64,3.224158805,0.027,-0.022,0.0348281495,3.38,0.7000000000000001,3.4517242068
2019-06-24 17:30:00,0.023,-0.026000000000000002,0.034713109900000004,3.22,0.54,3.2649655435,0.023,-0.026000000000000002,0.034713109900000004,3.32,0.56,3.3668976818
2019-06-24 18:00:00,0.026000000000000002,-0.017,0.031064449100000002,3.64,0.58,3.6859191527,0.026000000000000002,-0.017,0.031064449100000002,3.5,0.56,3.5445168923
2019-06-24 18:30:00,0.02,-0.009000000000000001,0.0219317122,3.56,0.54,3.6007221498,0.02,-0.009000000000000001,0.0219317122,3.26,0.5,3.298120677
2019-06-24 19:00:00,0.015,-0.01,0.0180277564,3.56,0.54,3.6007221498,0.015,-0.01,0.0180277564,3.2,0.5,3.2388269481
2019-06-24 19:30:00,0.016,-0.012,0.02,3.46,0.44,3.4878646763,0.016,-0.012,0.02,3.1,0.44,3.1310701046
2019-06-24 20:00:00,0.015,-0.014,0.0205182845,3.68,0.4,3.7016752964,0.015,-0.014,0.0205182845,3.06,0.36,3.0811036984
2019-06-24 20:30:00,0.053,-0.022,0.0573846669,3.56,0.36,3.5781559496,0.053,-0.022,0.0573846669,2.84,0.32,2.8579713085
2019-06-24 21:00:00,0.035,-0.025,0.0430116263,3.56,0.36,3.5781559496,0.035,-0.025,0.0430116263,2.7800000000000002,0.28,2.7940651388
2019-06-24 21:30:00,0.045,-0.226,0.2304365422,3.5,0.30000000000000004,3.5128336141,0.045,-0.226,0.2304365422,2.68,0.28,2.6945871669
2019-06-24 22:00:00,0.026000000000000002,-0.014,0.0295296461,3.56,0.26,3.5694817551,0.026000000000000002,-0.014,0.0295296461,2.76,0.28,2.7741665415
2019-06-24 22:30:00,0.005,-0.005,0.007071067800000001,3.56,0.26,3.5694817551,0.005,-0.005,0.007071067800000001,2.76,0.28,2.7741665415
2019-06-24 23:00:00,0.005,0.001,0.0050990195,3.48,0.26,3.4896991274,0.005,0.001,0.0050990195,2.74,0.34,2.7610143064
2019-06-24 23:30:00,0.0,-0.002,0.002,3.16,0.2,3.1663227883,0.0,-0.002,0.002,2.5,0.34,2.5230140705
2019-06-25 00:00:00,0.001,-0.002,0.0022360680000000003,3.22,0.78,3.3131254127,0.001,-0.002,0.0022360680000000003,2.36,-0.24,2.3721720005
2019-06-25 00:30:00,0.002,0.0,0.002,3.14,1.02,3.3015148038,0.002,0.0,0.002,2.2,-0.46,2.2475764726
2019-06-25 01:00:00,0.001,0.001,0.0014142136,3.14,1.02,3.3015148038,0.001,0.001,0.0014142136,2.24,-0.4,2.2754340245
2019-06-25 01:30:00,0.005,-0.009000000000000001,0.0102956301,3.2,1.04,3.3647585352,0.005,-0.009000000000000001,0.0102956301,2.24,-0.4,2.2754340245
2019-06-25 02:00:00,0.004,0.004,0.0056568542,3.44,1.04,3.5937723912,0.004,0.004,0.0056568542,2.4,-0.44,2.44
2019-06-25 02:30:00,0.007,0.002,0.007280109900000001,3.38,1.04,3.5363823323,0.007,0.002,0.007280109900000001,2.32,-0.44,2.3613555429
2019-06-25 03:00:00,0.004,0.007,0.0080622577,3.46,1.04,3.6129212557,0.004,0.007,0.0080622577,2.42,-0.44,2.4596747752
2019-06-25 03:30:00,0.006,-0.002,0.0063245553000000005,3.4,1.04,3.5555027774,0.006,-0.002,0.0063245553000000005,2.38,-0.44,2.4203305559
2019-06-25 04:00:00,0.007,0.003,0.007615773100000001,3.24,0.96,3.3792306817,0.007,0.003,0.007615773100000001,2.22,-0.44,2.2631835984
2019-06-25 04:30:00,0.008,0.001,0.0080622577,3.36,1.02,3.5114099732,0.008,0.001,0.0080622577,2.34,-0.38,2.3706539182
2019-06-25 05:00:00,0.003,0.002,0.0036055513000000003,3.26,0.98,3.4041151567,0.003,0.002,0.0036055513000000003,2.26,-0.38,2.2917242417
2019-06-25 05:30:00,0.007,-0.006,0.009219544500000001,3.44,1.04,3.5937723912,0.007,-0.006,0.009219544500000001,2.4,-0.38,2.4298971172
2019-06-25 06:00:00,0.007,-0.007,0.0098994949,3.62,1.08,3.7776712403,0.007,-0.007,0.0098994949,2.58,-0.38,2.6078343506
2019-06-25 06:30:00,0.008,-0.008,0.0113137085,3.7,0.8200000000000001,3.789775719,0.008,-0.008,0.0113137085,2.76,-0.06,2.7606520969
2019-06-25 07:00:00,0.009000000000000001,-0.012,0.015,4.2,1.22,4.373602634,0.009000000000000001,-0.012,0.015,3.14,-0.22,3.1476975712
2019-06-25 07:30:00,0.008,-0.014,0.016124515500000002,4.62,1.48,4.8512678755,0.008,-0.014,0.016124515500000002,3.46,-0.22,3.4669871647
2019-06-25 08:00:00,0.008,-0.01,0.0128062485,4.78,1.48,5.0038784957,0.008,-0.01,0.0128062485,3.64,-0.22,3.6466422912
2019-06-25 08:30:00,0.006,-0.013000000000000001,0.014317821100000001,4.66,0.74,4.7183895558,0.006,-0.013000000000000001,0.014317821100000001,3.84,0.5,3.872415267
2019-06-25 09:00:00,0.032,-0.024,0.04,4.54,0.8,4.6099457697,0.032,-0.024,0.04,3.74,0.58,3.7847060652
2019-06-25 09:30:00,0.024,-0.015,0.0283019434,4.44,0.72,4.4979995554,0.024,-0.015,0.0283019434,3.68,0.58,3.7254261501
2019-06-25 10:00:00,0.01,-0.007,0.0122065556,4.22,0.64,4.2682549127,0.01,-0.007,0.0122065556,3.52,0.54,3.5611795799
2019-06-25 10:30:00,0.001,-0.001,0.0014142136,4.32,0.6000000000000001,4.3614676429,0.001,-0.001,0.0014142136,3.62,0.5,3.6543672503
2019-06-25 11:00:00,0.001,-0.001,0.0014142136,4.34,0.6000000000000001,4.3812783523,0.001,-0.001,0.0014142136,3.68,0.5,3.7138120577000002
2019-06-25 11:30:00,0.002,-0.001,0.0022360680000000003,4.3,0.64,4.3473670192,0.002,-0.001,0.0022360680000000003,3.68,0.54,3.7194085551000002
2019-06-25 12:00:00,0.003,-0.001,0.0031622777,4.26,0.68,4.313930922,0.003,-0.001,0.0031622777,3.62,0.58,3.6661696633
2019-06-25 12:30:00,0.01,-0.002,0.010198039,4.14,0.68,4.1954737516,0.01,-0.002,0.010198039,3.7,0.58,3.7451835736
2019-06-25 13:00:00,0.016,-0.002,0.016124515500000002,3.7800000000000002,0.58,3.8242384863,0.016,-0.002,0.016124515500000002,3.5,0.62,3.5544901181
2019-06-25 13:30:00,0.012,-0.003,0.0123693169,4.02,1.26,4.2128375236,0.012,-0.003,0.0123693169,3.12,-0.28,3.1325389064
2019-06-25 14:00:00,0.011,-0.003,0.0114017543,4.44,2.16,4.9375297467,0.011,-0.003,0.0114017543,3.12,-1.08,3.3016359581
2019-06-25 14:30:00,0.007,-0.002,0.007280109900000001,4.22,2.12,4.7225840384,0.007,-0.002,0.007280109900000001,2.94,-1.08,3.1320919527
2019-06-25 15:00:00,0.008,0.0,0.008,4.26,2.18,4.7853944456,0.008,0.0,0.008,3.1,-1.04,3.2698012172
2019-06-25 15:30:00,0.01,0.002,0.010198039,4.26,2.18,4.7853944456,0.01,0.002,0.010198039,3.1,-1.04,3.2698012172
2019-06-25 16:00:00,0.008,-0.01,0.0128062485,4.3,2.18,4.8210372328,0.008,-0.01,0.0128062485,3.1,-1.04,3.2698012172
2019-06-25 16:30:00,0.005,-0.024,0.0245153013,4.7,2.24,5.2064959426,0.005,-0.024,0.0245153013,3.46,-1.04,3.6129212557
2019-06-25 17:00:00,0.016,-0.028,0.032249031000000004,4.88,2.44,5.4560058651,0.016,-0.028,0.032249031000000004,3.56,-1.0,3.6977831197
2019-06-25 17:30:00,0.023,-0.029,0.037013511,4.8,2.36,5.3487942567,0.023,-0.029,0.037013511,3.56,-1.08,3.7202150475
2019-06-25 18:00:00,0.04,-0.019,0.0442831797,4.8,2.2800000000000002,5.3139815581,0.04,-0.019,0.0442831797,3.44,-1.16,3.6303167906000002
2019-06-25 18:30:00,0.051000000000000004,-0.026000000000000002,0.0572450871,4.8,2.2800000000000002,5.3139815581,0.051000000000000004,-0.026000000000000002,0.0572450871,3.44,-1.16,3.6303167906000002
2019-06-25 19:00:00,0.017,0.003,0.0172626765,4.9,1.72,5.1931108211,0.017,0.003,0.0172626765,3.66,-0.76,3.7380743706
2019-06-25 19:30:00,0.007,0.003,0.007615773100000001,4.68,1.3599999999999999,4.8736023638,0.007,0.003,0.007615773100000001,3.48,-0.5,3.5157360538
2019-06-25 20:00:00,0.01,-0.005,0.0111803399,4.72,1.3599999999999999,4.9120260586,0.01,-0.005,0.0111803399,3.44,-0.5,3.4761472926
2019-06-25 20:30:00,0.0,-0.001,0.001,4.62,1.28,4.794037964,0.0,-0.001,0.001,3.38,-0.56,3.4260764732
2019-06-25 21:00:00,0.0,-0.003,0.003,4.5,1.28,4.6785040344,0.0,-0.003,0.003,3.2800000000000002,-0.56,3.3274614949
2019-06-25 21:30:00,0.003,0.001,0.0031622777,4.5,1.28,4.6785040344,0.003,0.001,0.0031622777,3.2800000000000002,-0.54,3.3241540277
2019-06-25 22:00:00,0.0,0.0,0.0,4.14,1.16,4.2994418242,0.0,0.0,0.0,2.98,-0.5,3.0216551756
2019-06-25 22:30:00,0.003,-0.001,0.0031622777,4.06,1.16,4.2224637358,0.003,-0.001,0.0031622777,2.92,-0.52,2.9659399859
2019-06-25 23:00:00,0.001,0.0,0.001,3.7199999999999998,1.1,3.8792267271,0.001,0.0,0.001,2.66,-0.46,2.6994814316999998
2019-06-25 23:30:00,0.006,0.006,0.008485281400000001,3.66,1.1400000000000001,3.8334318828000002,0.006,0.006,0.008485281400000001,2.66,-0.46,2.6994814316999998
2019-06-26 00:00:00,0.007,0.005,0.0086023253,3.4,1.1,3.573513677,0.007,0.005,0.0086023253,2.46,-0.46,2.5026386076
2019-06-26 00:30:00,0.012,0.002,0.012165525100000001,3.12,0.88,3.2417279343,0.012,0.002,0.012165525100000001,2.2800000000000002,-0.28,2.2971286425
2019-06-26 01:00:00,0.019,-0.006,0.0199248588,2.98,0.12,2.9824151287,0.019,-0.006,0.0199248588,2.38,0.34,2.404163056
2019-06-26 01:30:00,0.01,0.005,0.0111803399,3.14,0.16,3.1440737905,0.01,0.005,0.0111803399,2.5,0.34,2.5230140705
2019-06-26 02:00:00,0.007,0.001,0.007071067800000001,3.24,0.22,3.2474605463,0.007,0.001,0.007071067800000001,2.5,0.34,2.5230140705
2019-06-26 02:30:00,0.051000000000000004,-0.03,0.059169248800000004,3.2,0.24,3.2089873792,0.051000000000000004,-0.03,0.059169248800000004,2.44,0.34,2.4635746386
2019-06-26 03:00:00,0.135,-0.053,0.1450310312,3.2,0.24,3.2089873792,0.135,-0.053,0.1450310312,2.4,0.4,2.4331050121
2019-06-26 03:30:00,0.074,-0.042,0.08508818950000001,3.2,0.24,3.2089873792,0.074,-0.042,0.08508818950000001,2.4,0.4,2.4331050121
2019-06-26 04:00:00,0.056,-0.032,0.06449806200000001,3.02,0.24,3.0295214143,0.056,-0.032,0.06449806200000001,2.2800000000000002,0.4,2.3148218074
2019-06-26 04:30:00,0.055,-0.032,0.06363175310000001,3.1,0.28,3.1126194756,0.055,-0.032,0.06363175310000001,2.36,0.4,2.3936582881
2019-06-26 05:00:00,0.059000000000000004,-0.028,0.06530696750000001,3.02,0.24,3.0295214143,0.059000000000000004,-0.028,0.06530696750000001,2.3,0.4,2.334523506
2019-06-26 05:30:00,0.045,-0.036000000000000004,0.0576281181,3.16,0.26,3.1706781609,0.045,-0.036000000000000004,0.0576281181,2.44,0.4,2.4725695137
2019-06-26 06:00:00,0.015,-0.034,0.0371618084,3.42,0.30000000000000004,3.4331326802,0.015,-0.034,0.0371618084,2.7,0.4,2.7294688128
2019-06-26 06:30:00,0.06,-0.044,0.074404301,3.76,0.48,3.7905144770000003,0.06,-0.044,0.074404301,2.96,0.5,3.0019327108
2019-06-26 07:00:00,0.075,-0.052000000000000005,0.09126335520000001,4.12,1.42,4.3578435034,0.075,-0.052000000000000005,0.09126335520000001,2.96,-0.26,2.9713969779
2019-06-26 07:30:00,0.04,-0.039,0.0558659109,4.66,1.6,4.9270275014,0.04,-0.039,0.0558659109,3.5,-0.2,3.5057096286
2019-06-26 08:00:00,0.047,-0.032,0.056859475900000005,4.48,1.6,4.7571419991,0.047,-0.032,0.056859475900000005,3.4,-0.2,3.4058772731999998
2019-06-26 08:30:00,0.044,-0.028,0.0521536192,4.5600000000000005,1.6,4.8325562594,0.044,-0.028,0.0521536192,3.46,-0.24,3.4683137113
2019-06-26 09:00:00,0.097,-0.038,0.1041777327,4.5,1.6,4.7759815745,0.097,-0.038,0.1041777327,3.52,-0.18,3.5245992680000002
2019-06-26 09:30:00,0.111,-0.041,0.1183300469,4.42,1.6,4.7006808018,0.111,-0.041,0.1183300469,3.56,-0.12,3.5620218977
2019-06-26 10:00:00,0.139,-0.054,0.1491207564,4.04,1.52,4.3164800474,0.139,-0.054,0.1491207564,3.34,-0.18,3.3448467827
2019-06-26 10:30:00,0.08600000000000001,-0.034,0.09247702420000001,4.0,1.52,4.2790653185,0.08600000000000001,-0.034,0.09247702420000001,3.3,-0.12,3.3021810974
2019-06-26 11:00:00,0.109,-0.042,0.1168118145,3.7199999999999998,1.48,4.0035983815,0.109,-0.042,0.1168118145,3.16,-0.16,3.1640480401
2019-06-26 11:30:00,0.159,-0.058,0.16924833820000001,3.58,1.48,3.873861123,0.159,-0.058,0.16924833820000001,3.1,-0.1,3.1016124839
2019-06-26 12:00:00,0.154,-0.058,0.1645600194,3.42,1.48,3.7264996981,0.154,-0.058,0.1645600194,3.1,-0.1,3.1016124839
2019-06-26 12:30:00,0.209,-0.068,0.2197839849,3.04,1.52,3.3988233258,0.209,-0.068,0.2197839849,2.92,-0.02,2.9200684923
2019-06-26 13:00:00,0.214,-0.066,0.2239464222,2.5,0.84,2.6373471520000002,0.214,-0.066,0.2239464222,2.8,0.48,2.8408449447
2019-06-26 13:30:00,0.234,-0.058,0.2410808993,2.2800000000000002,0.8,2.4162781297,0.234,-0.058,0.2410808993,2.5,0.22,2.5096613317000003
2019-06-26 14:00:00,0.214,-0.061,0.222524156,2.52,1.28,2.8264465323,0.214,-0.061,0.222524156,2.46,-0.06,2.4607315985
2019-06-26 14:30:00,0.201,-0.066,0.2115585025,2.66,1.32,2.9695117444,0.201,-0.066,0.2115585025,2.62,-0.06,2.6206869328
2019-06-26 15:00:00,0.24,-0.07200000000000001,0.25056735620000004,2.48,1.3599999999999999,2.8284271247,0.24,-0.07200000000000001,0.25056735620000004,2.58,0.0,2.58
2019-06-26 15:30:00,0.252,-0.07100000000000001,0.2618110005,2.58,1.3599999999999999,2.9165047574000003,0.252,-0.07100000000000001,0.2618110005,2.52,-0.06,2.5207141845
2019-06-26 16:00:00,0.2,-0.069,0.211567956,2.76,1.32,3.0594117082,0.2,-0.069,0.211567956,2.3,-0.12,2.3031283073
2019-06-26 16:30:00,0.17400000000000002,-0.075,0.1894755921,2.98,1.42,3.3010301422,0.17400000000000002,-0.075,0.1894755921,2.58,-0.04,2.5803100589
2019-06-26 17:00:00,0.158,-0.073,0.1740488437,3.06,1.48,3.3991175325,0.158,-0.073,0.1740488437,2.88,0.0,2.88
