Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 17:30:00,0.245,-0.081,0.2580426321,2.96,1.42,3.2829864453,0.245,-0.081,0.2580426321,2.68,-0.12,2.6826852219
2019-06-26 18:00:00,0.264,-0.073,0.2739069185,3.3,1.42,3.5925478424,0.264,-0.073,0.2739069185,2.8200000000000003,-0.12,2.8225520367
2019-06-26 18:30:00,0.334,-0.093,0.3467059273,3.4,1.46,3.7002162098999998,0.334,-0.093,0.3467059273,2.74,-0.12,2.7426264784
2019-06-26 19:00:00,0.40700000000000003,-0.106,0.42057698460000004,3.56,1.4,3.8253888691,0.40700000000000003,-0.106,0.42057698460000004,2.7199999999999998,-0.2,2.7273430294
2019-06-26 19:30:00,0.368,-0.097,0.3805693104,3.56,1.3,3.7899340364,0.368,-0.097,0.3805693104,2.48,-0.30000000000000004,2.4980792622
2019-06-26 20:00:00,0.327,-0.09,0.3391592546,3.6,1.28,3.8207852596,0.327,-0.09,0.3391592546,2.48,-0.34,2.5031979546
2019-06-26 20:30:00,0.312,-0.088,0.3241727934,3.52,1.24,3.7320235798,0.312,-0.088,0.3241727934,2.4,-0.38,2.4298971172
2019-06-26 21:00:00,0.323,-0.085,0.33399700600000004,3.7,1.24,3.9022557579,0.323,-0.085,0.33399700600000004,2.48,-0.38,2.508944001
2019-06-26 21:30:00,0.316,-0.09,0.32856658380000003,3.8,1.2,3.984971769,0.316,-0.09,0.32856658380000003,2.54,-0.44,2.5778285436
2019-06-26 22:00:00,0.309,-0.08600000000000001,0.3207444466,3.9,1.24,4.0923831688,0.309,-0.08600000000000001,0.3207444466,2.6,-0.4,2.6305892876
2019-06-26 22:30:00,0.38,-0.112,0.3961615832,3.7199999999999998,1.24,3.9212242986,0.38,-0.112,0.3961615832,2.46,-0.30000000000000004,2.4782251714
2019-06-26 23:00:00,0.353,-0.10400000000000001,0.3680013587,3.6,1.18,3.7884561499,0.353,-0.10400000000000001,0.3680013587,2.34,-0.30000000000000004,2.3591523902000002
2019-06-26 23:30:00,0.34400000000000003,-0.088,0.35507745630000004,3.26,1.1400000000000001,3.4535778549,0.34400000000000003,-0.088,0.35507745630000004,2.1,-0.36,2.1306337085
2019-06-27 00:00:00,0.227,-0.056,0.23380547470000002,3.12,1.06,3.2951479481,0.227,-0.056,0.23380547470000002,2.1,-0.36,2.1306337085
2019-06-27 00:30:00,0.266,-0.079,0.27748333280000004,2.8200000000000003,1.0,2.9920561492,0.266,-0.079,0.27748333280000004,1.8599999999999999,-0.36,1.8945184085000002
2019-06-27 01:00:00,0.233,-0.067,0.2424417456,3.0,1.04,3.1751535396,0.233,-0.067,0.2424417456,1.96,-0.36,1.9927869931000002
2019-06-27 01:30:00,0.17300000000000001,-0.039,0.1773414785,3.16,1.04,3.3267401461,0.17300000000000001,-0.039,0.1773414785,1.96,-0.36,1.9927869931000002
2019-06-27 02:00:00,0.178,-0.033,0.18103314610000001,3.2800000000000002,1.04,3.4409301067999998,0.178,-0.033,0.18103314610000001,2.08,-0.38,2.1144266362
2019-06-27 02:30:00,0.255,-0.075,0.2658006772,3.12,1.04,3.2887687666,0.255,-0.075,0.2658006772,1.92,-0.38,1.9572429589
2019-06-27 03:00:00,0.22,-0.07100000000000001,0.23117309530000002,2.94,1.04,3.1185252925,0.22,-0.07100000000000001,0.23117309530000002,1.82,-0.38,1.8592471595000002
2019-06-27 03:30:00,0.197,-0.067,0.2080817147,3.12,1.04,3.2887687666,0.197,-0.067,0.2080817147,1.94,-0.38,1.9768662069
2019-06-27 04:00:00,0.273,-0.068,0.2813414296,2.98,1.04,3.1562636138,0.273,-0.068,0.2813414296,1.8399999999999999,-0.38,1.8788294228
2019-06-27 04:30:00,0.241,-0.068,0.2504096644,2.98,1.04,3.1562636138,0.241,-0.068,0.2504096644,1.8399999999999999,-0.38,1.8788294228
2019-06-27 05:00:00,0.292,-0.079,0.3024979339,2.86,1.0,3.029785471,0.292,-0.079,0.3024979339,1.74,-0.38,1.7810109489000001
2019-06-27 05:30:00,0.224,-0.07100000000000001,0.23498297810000002,3.1,1.0,3.257299495,0.224,-0.07100000000000001,0.23498297810000002,1.92,-0.38,1.9572429589
2019-06-27 06:00:00,0.177,-0.078,0.1934244038,3.32,1.08,3.4912461958,0.177,-0.078,0.1934244038,2.18,-0.32,2.2033610689
2019-06-27 06:30:00,0.193,-0.064,0.2033346994,3.46,0.9400000000000001,3.5854148993,0.193,-0.064,0.2033346994,2.44,0.0,2.44
2019-06-27 07:00:00,0.193,-0.075,0.20706037770000002,3.7800000000000002,1.3599999999999999,4.0172129642,0.193,-0.075,0.20706037770000002,2.68,-0.2,2.6874523251999998
2019-06-27 07:30:00,0.189,-0.058,0.1976992666,4.32,1.52,4.57960697,0.189,-0.058,0.1976992666,3.18,-0.2,3.186283101
2019-06-27 08:00:00,0.245,-0.059000000000000004,0.2520039682,4.28,1.56,4.5554363128,0.245,-0.059000000000000004,0.2520039682,3.2800000000000002,-0.12,3.2821943879
2019-06-27 08:30:00,0.25,-0.06,0.2570992026,4.12,1.62,4.427053196,0.25,-0.06,0.2570992026,3.2800000000000002,-0.06,3.2805487346
2019-06-27 09:00:00,0.30000000000000004,-0.08600000000000001,0.3120833222,3.88,1.74,4.2522934988,0.30000000000000004,-0.08600000000000001,0.3120833222,3.2800000000000002,0.04,3.2802438933999998
2019-06-27 09:30:00,0.352,-0.095,0.3645942951,3.5,1.7000000000000002,3.8910152917,0.352,-0.095,0.3645942951,3.12,0.04,3.1202563997
2019-06-27 10:00:00,0.364,-0.093,0.3756926936,3.06,1.08,3.2449961479000002,0.364,-0.093,0.3756926936,3.02,0.5,3.0611109095
2019-06-27 10:30:00,0.268,-0.068,0.2764923145,3.06,0.72,3.1435648554,0.268,-0.068,0.2764923145,3.22,0.88,3.3380832824
2019-06-27 11:00:00,0.34400000000000003,-0.091,0.35583282590000004,2.7,0.7000000000000001,2.7892651362,0.34400000000000003,-0.091,0.35583282590000004,3.02,0.88,3.1456001017
2019-06-27 11:30:00,0.426,-0.114,0.44098979580000003,2.48,0.7000000000000001,2.5768973592,0.426,-0.114,0.44098979580000003,2.92,0.88,3.0497212987
2019-06-27 12:00:00,0.421,-0.111,0.43538718400000004,2.4,0.74,2.5114935795,0.421,-0.111,0.43538718400000004,2.96,0.9,3.0938002521
2019-06-27 12:30:00,0.47500000000000003,-0.127,0.49168485840000004,2.4,0.74,2.5114935795,0.47500000000000003,-0.127,0.49168485840000004,2.92,0.9400000000000001,3.06757233
2019-06-27 13:00:00,0.6000000000000001,-0.161,0.6212254019,2.18,0.7000000000000001,2.2896287909,0.6000000000000001,-0.161,0.6212254019,2.6,0.9400000000000001,2.7647061326999998
2019-06-27 13:30:00,0.628,-0.17500000000000002,0.6519271432,1.9,0.52,1.9698730924,0.628,-0.17500000000000002,0.6519271432,2.4,0.88,2.5562472494
2019-06-27 14:00:00,0.5630000000000001,-0.154,0.5836822766,2.04,0.6000000000000001,2.1264054176,0.5630000000000001,-0.154,0.5836822766,2.58,0.96,2.7528167393
2019-06-27 14:30:00,0.581,-0.165,0.6039751651,2.2,1.04,2.4334337879,0.581,-0.165,0.6039751651,2.58,0.6000000000000001,2.6488488066
2019-06-27 15:00:00,0.577,-0.158,0.59824159,2.32,1.48,2.7518720901,0.577,-0.158,0.59824159,2.46,0.16,2.4651977608
2019-06-27 15:30:00,0.595,-0.17300000000000001,0.6196402182,2.32,1.5,2.7626798584000003,0.595,-0.17300000000000001,0.6196402182,2.44,0.2,2.4481829997
2019-06-27 16:00:00,0.608,-0.194,0.6382005954000001,2.58,1.56,3.0149626863,0.608,-0.194,0.6382005954000001,2.54,0.22,2.5495097568
2019-06-27 16:30:00,0.619,-0.192,0.6480933575000001,2.88,1.6,3.2946016451,0.619,-0.192,0.6480933575000001,2.66,0.18,2.6660832695
2019-06-27 17:00:00,0.621,-0.191,0.6497091657,3.14,1.6800000000000002,3.5611795799,0.621,-0.191,0.6497091657,2.76,0.18,2.7658633372
2019-06-27 17:30:00,0.628,-0.186,0.654965648,3.22,1.58,3.5867534065999997,0.628,-0.186,0.654965648,2.6,0.06,2.6006922155
2019-06-27 18:00:00,0.665,-0.189,0.691336387,3.44,1.58,3.7854986460999998,0.665,-0.189,0.691336387,2.68,-0.02,2.6800746258
2019-06-27 18:30:00,0.611,-0.167,0.6334113987000001,3.66,1.54,3.9707933716,0.611,-0.167,0.6334113987000001,2.7,-0.08,2.7011849251999998
2019-06-27 19:00:00,0.629,-0.176,0.6531592455,3.66,1.5,3.9554519337,0.629,-0.176,0.6531592455,2.58,-0.12,2.5827891899999997
2019-06-27 19:30:00,0.623,-0.17400000000000002,0.6468423301,3.7199999999999998,1.5,4.0110347792,0.623,-0.17400000000000002,0.6468423301,2.5,-0.14,2.5039169315
2019-06-27 20:00:00,0.609,-0.169,0.6320142403,3.7199999999999998,1.46,3.9962482405,0.609,-0.169,0.6320142403,2.46,-0.22,2.469817807
2019-06-27 20:30:00,0.609,-0.164,0.6306956477,3.7800000000000002,1.42,4.0379202568,0.609,-0.164,0.6306956477,2.46,-0.22,2.469817807
2019-06-27 21:00:00,0.621,-0.171,0.6441133441,3.7,1.38,3.9489745504,0.621,-0.171,0.6441133441,2.34,-0.26,2.3544001359
2019-06-27 21:30:00,0.648,-0.182,0.6730735472,3.52,1.34,3.7664306711,0.648,-0.182,0.6730735472,2.16,-0.28,2.1780725424
2019-06-27 22:00:00,0.652,-0.181,0.6766572249,3.48,1.26,3.7010809232,0.652,-0.181,0.6766572249,2.12,-0.28,2.1384106247
2019-06-27 22:30:00,0.6980000000000001,-0.2,0.7260881489000001,3.32,1.26,3.5510561809,0.6980000000000001,-0.2,0.7260881489000001,1.92,-0.26,1.9375241934
2019-06-27 23:00:00,0.732,-0.216,0.7632037736,3.26,1.26,3.4950250357,0.732,-0.216,0.7632037736,1.9,-0.22,1.9126944346
2019-06-27 23:30:00,0.723,-0.212,0.7534407740000001,2.88,1.26,3.1435648554,0.723,-0.212,0.7534407740000001,1.62,-0.22,1.6348700254000001
2019-06-28 00:00:00,0.657,-0.182,0.6817426201,2.76,1.1400000000000001,2.9861681132,0.657,-0.182,0.6817426201,1.56,-0.22,1.5754364475
2019-06-28 00:30:00,0.622,-0.17400000000000002,0.6458792457,2.66,1.1,2.8784718168000003,0.622,-0.17400000000000002,0.6458792457,1.5,-0.22,1.5160474927
2019-06-28 01:00:00,0.646,-0.181,0.6708777832,2.52,1.1,2.7496181553,0.646,-0.181,0.6708777832,1.5,-0.22,1.5160474927
2019-06-28 01:30:00,0.647,-0.184,0.6726551866,2.42,1.1,2.6582701142,0.647,-0.184,0.6726551866,1.34,-0.22,1.3579396156999999
2019-06-28 02:00:00,0.668,-0.193,0.6953222275000001,2.52,1.1400000000000001,2.7658633372,0.668,-0.193,0.6953222275000001,1.38,-0.22,1.3974262056
2019-06-28 02:30:00,0.629,-0.18,0.6542484238,2.52,1.1400000000000001,2.7658633372,0.629,-0.18,0.6542484238,1.38,-0.22,1.3974262056
2019-06-28 03:00:00,0.655,-0.191,0.6822800012,2.44,1.1400000000000001,2.6931765630999998,0.655,-0.191,0.6822800012,1.3,-0.22,1.3184839779
2019-06-28 03:30:00,0.657,-0.189,0.6836446445000001,2.32,1.06,2.5506861821999998,0.657,-0.189,0.6836446445000001,1.2,-0.22,1.22
2019-06-28 04:00:00,0.623,-0.178,0.6479297801,2.2800000000000002,1.06,2.5143587652,0.623,-0.178,0.6479297801,1.2,-0.26,1.2278436383
2019-06-28 04:30:00,0.603,-0.17400000000000002,0.6276025813,2.24,1.06,2.4781444671,0.603,-0.17400000000000002,0.6276025813,1.1400000000000001,-0.26,1.1692732786
2019-06-28 05:00:00,0.5760000000000001,-0.168,0.6000000000000001,2.24,1.06,2.4781444671,0.5760000000000001,-0.168,0.6000000000000001,1.1400000000000001,-0.26,1.1692732786
2019-06-28 05:30:00,0.5630000000000001,-0.169,0.5878179990000001,2.4,1.06,2.6236615635,0.5630000000000001,-0.169,0.5878179990000001,1.3,-0.26,1.3257450735
2019-06-28 06:00:00,0.518,-0.156,0.5409805911000001,2.52,1.06,2.7338617375,0.518,-0.156,0.5409805911000001,1.46,-0.26,1.482969993
2019-06-28 06:30:00,0.501,-0.15,0.5229732307,2.62,0.52,2.6711046404000003,0.501,-0.15,0.5229732307,1.8399999999999999,0.5,1.9067249408
2019-06-28 07:00:00,0.538,-0.163,0.5621503358000001,3.02,0.66,3.0912780528,0.538,-0.163,0.5621503358000001,2.26,0.72,2.3719190543
2019-06-28 07:30:00,0.587,-0.167,0.6102933721,3.84,1.62,4.1677331968,0.587,-0.167,0.6102933721,2.58,0.04,2.5803100589
2019-06-28 08:00:00,0.612,-0.171,0.6354407919,3.76,1.62,4.0941421568,0.612,-0.171,0.6354407919,2.68,0.04,2.6802984908000003
2019-06-28 08:30:00,0.665,-0.188,0.6910636729,3.48,1.72,3.8818552266,0.665,-0.188,0.6910636729,2.52,0.12,2.5228555249999998
2019-06-28 09:00:00,0.708,-0.2,0.7357064632,3.24,1.6400000000000001,3.6314184556,0.708,-0.2,0.7357064632,2.52,0.1,2.5219833465
2019-06-28 09:30:00,0.705,-0.199,0.7325476094000001,2.94,1.6400000000000001,3.3664818431,0.705,-0.199,0.7325476094000001,2.52,0.14,2.5238858928
2019-06-28 10:00:00,0.681,-0.187,0.7062081846,2.94,1.6400000000000001,3.3664818431,0.681,-0.187,0.7062081846,2.48,0.14,2.4839484697
2019-06-28 10:30:00,0.7020000000000001,-0.195,0.728580126,2.66,1.6400000000000001,3.1249319993,0.7020000000000001,-0.195,0.728580126,2.4,0.14,2.4040798656
2019-06-28 11:00:00,0.659,-0.178,0.6826162905000001,2.5,1.54,2.9362561196,0.659,-0.178,0.6826162905000001,2.44,0.14,2.4440130933
2019-06-28 11:30:00,0.591,-0.151,0.6099852457,2.4,1.52,2.8408449447,0.591,-0.151,0.6099852457,2.4,0.1,2.4020824299
2019-06-28 12:00:00,0.588,-0.151,0.6070790723,2.36,1.56,2.8289927536,0.588,-0.151,0.6070790723,2.52,0.16,2.5250742563
2019-06-28 12:30:00,0.481,-0.116,0.4947898544,2.44,1.52,2.8747173774,0.481,-0.116,0.4947898544,2.68,0.1,2.6818650227000003
2019-06-28 13:00:00,0.484,-0.12,0.4986541888,2.24,1.26,2.5700583651,0.484,-0.12,0.4986541888,2.52,0.28,2.5355078387
2019-06-28 13:30:00,0.519,-0.137,0.5367774213000001,2.02,1.2,2.349553149,0.519,-0.137,0.5367774213000001,2.22,0.0,2.22
2019-06-28 14:00:00,0.47300000000000003,-0.125,0.4892381833,2.26,1.3599999999999999,2.6376504696,0.47300000000000003,-0.125,0.4892381833,2.52,0.1,2.5219833465
2019-06-28 14:30:00,0.443,-0.11800000000000001,0.4584462891,2.14,1.32,2.5143587652,0.443,-0.11800000000000001,0.4584462891,2.44,0.06,2.4407375934
2019-06-28 15:00:00,0.34,-0.09,0.3517101079,2.34,1.32,2.6866335813,0.34,-0.09,0.3517101079,2.64,0.06,2.6406817302
2019-06-28 15:30:00,0.28300000000000003,-0.074,0.2925149569,2.5,1.32,2.8270833026,0.28300000000000003,-0.074,0.2925149569,2.64,0.06,2.6406817302
2019-06-28 16:00:00,0.23700000000000002,-0.077,0.24919470300000002,2.74,1.34,3.0501147519,0.23700000000000002,-0.077,0.24919470300000002,2.86,0.06,2.8606293014
2019-06-28 16:30:00,0.223,-0.068,0.23313729860000001,3.08,1.4,3.3832528726,0.223,-0.068,0.23313729860000001,3.08,0.06,3.0805843601
2019-06-28 17:00:00,0.326,-0.095,0.33956000940000003,3.32,1.52,3.6514106863,0.326,-0.095,0.33956000940000003,3.08,0.1,3.081622949
2019-06-28 17:30:00,0.273,-0.07,0.2818315099,3.52,1.48,3.8184813735,0.273,-0.07,0.2818315099,3.04,-0.06,3.0405920476
2019-06-28 18:00:00,0.341,-0.092,0.35319258200000003,3.74,1.52,4.0370781513,0.341,-0.092,0.35319258200000003,3.14,-0.06,3.1405731961
2019-06-28 18:30:00,0.365,-0.1,0.3784507894,3.74,1.52,4.0370781513,0.365,-0.1,0.3784507894,3.02,-0.12,3.0223831656
2019-06-28 19:00:00,0.298,-0.084,0.30961266120000003,3.94,1.44,4.1949016675,0.298,-0.084,0.30961266120000003,3.1,-0.2,3.1064449134
2019-06-28 19:30:00,0.258,-0.074,0.2684026825,3.94,1.4,4.1813394983,0.258,-0.074,0.2684026825,3.1,-0.28,3.1126194756
2019-06-28 20:00:00,0.129,-0.038,0.1344804819,4.1,1.4,4.3324358045,0.129,-0.038,0.1344804819,3.16,-0.36,3.1804402211
2019-06-28 20:30:00,0.101,-0.039,0.1082681855,4.06,1.32,4.269191961,0.101,-0.039,0.1082681855,3.08,-0.36,3.1009675909
2019-06-28 21:00:00,0.074,-0.036000000000000004,0.08229216240000001,4.0,1.28,4.1998095195,0.074,-0.036000000000000004,0.08229216240000001,3.02,-0.44,3.0518846636
2019-06-28 21:30:00,0.097,-0.043000000000000003,0.10610372280000001,3.94,1.28,4.1427044307,0.097,-0.043000000000000003,0.10610372280000001,2.92,-0.44,2.952964612
2019-06-28 22:00:00,0.067,-0.032,0.0742495791,3.9,1.26,4.0984875259,0.067,-0.032,0.0742495791,2.92,-0.44,2.952964612
2019-06-28 22:30:00,0.035,-0.024,0.042438190300000005,4.0,1.22,4.1819134377000005,0.035,-0.024,0.042438190300000005,2.92,-0.44,2.952964612
2019-06-28 23:00:00,0.028,-0.02,0.034409301100000005,3.9,1.22,4.0863675801,0.028,-0.02,0.034409301100000005,2.74,-0.48,2.7817260828
2019-06-28 23:30:00,0.037,-0.01,0.0383275358,3.66,1.18,3.8455168703,0.037,-0.01,0.0383275358,2.54,-0.48,2.5849564793
2019-06-29 00:00:00,0.028,-0.022,0.0356089876,3.5,1.18,3.6935619664,0.028,-0.022,0.0356089876,2.44,-0.44,2.4793547548
2019-06-29 00:30:00,0.031,-0.027,0.0411096096,3.2800000000000002,1.1400000000000001,3.4724631028,0.031,-0.027,0.0411096096,2.2800000000000002,-0.44,2.3220680438
2019-06-29 01:00:00,0.032,-0.022,0.0388329757,3.2800000000000002,1.1400000000000001,3.4724631028,0.032,-0.022,0.0388329757,2.3,-0.4,2.334523506
2019-06-29 01:30:00,0.036000000000000004,-0.01,0.037363083400000004,3.22,1.06,3.3899852507,0.036000000000000004,-0.01,0.037363083400000004,2.22,-0.42,2.2593804460999998
2019-06-29 02:00:00,0.027,-0.006,0.0276586334,3.42,1.12,3.5987219954,0.027,-0.006,0.0276586334,2.34,-0.42,2.3773935307
2019-06-29 02:30:00,0.019,0.0,0.019,3.42,1.12,3.5987219954,0.019,0.0,0.019,2.34,-0.4,2.3739418695
2019-06-29 03:00:00,0.005,0.001,0.0050990195,3.2800000000000002,1.04,3.4409301067999998,0.005,0.001,0.0050990195,2.26,-0.46,2.3063390904
2019-06-29 03:30:00,0.001,0.001,0.0014142136,3.2800000000000002,1.04,3.4409301067999998,0.001,0.001,0.0014142136,2.26,-0.46,2.3063390904
2019-06-29 04:00:00,0.0,-0.002,0.002,3.2,1.06,3.3709939187,0.0,-0.002,0.002,2.22,-0.46,2.2671568098
2019-06-29 04:30:00,0.0,-0.001,0.001,3.14,1.04,3.307748479,0.0,-0.001,0.001,2.2,-0.46,2.2475764726
2019-06-29 05:00:00,0.0,-0.001,0.001,3.14,1.04,3.307748479,0.0,-0.001,0.001,2.2,-0.46,2.2475764726
2019-06-29 05:30:00,0.0,-0.007,0.007,3.08,1.04,3.2508460437,0.0,-0.007,0.007,2.16,-0.46,2.2084383623
2019-06-29 06:00:00,0.0,-0.012,0.012,3.24,1.06,3.4089881197,0.0,-0.012,0.012,2.34,-0.46,2.3847851056
2019-06-29 06:30:00,0.0,-0.013000000000000001,0.013000000000000001,3.34,1.16,3.5357036075,0.0,-0.013000000000000001,0.013000000000000001,2.46,-0.36,2.4862019226
2019-06-29 07:00:00,0.0,-0.012,0.012,3.54,1.22,3.7443290454,0.0,-0.012,0.012,2.66,-0.30000000000000004,2.6768638367
2019-06-29 07:30:00,0.002,-0.007,0.007280109900000001,3.74,1.26,3.9465427908,0.002,-0.007,0.007280109900000001,2.94,-0.30000000000000004,2.9552664854
2019-06-29 08:00:00,0.003,0.0,0.003,3.68,0.66,3.7387163573,0.003,0.0,0.003,3.14,0.4,3.1653751752
2019-06-29 08:30:00,0.002,-0.001,0.0022360680000000003,3.7800000000000002,0.92,3.8903470282,0.002,-0.001,0.0022360680000000003,3.2800000000000002,0.16,3.2839001203000002
2019-06-29 09:00:00,0.005,0.0,0.005,3.7800000000000002,1.38,4.0240278329,0.005,0.0,0.005,3.04,-0.32,3.0567957079
2019-06-29 09:30:00,0.002,0.0,0.002,3.92,1.38,4.1558152028,0.002,0.0,0.002,3.08,-0.36,3.1009675909
2019-06-29 10:00:00,0.002,-0.002,0.0028284271,3.94,1.3599999999999999,4.1681170809,0.002,-0.002,0.0028284271,3.08,-0.36,3.1009675909
2019-06-29 10:30:00,0.002,-0.001,0.0022360680000000003,3.76,1.24,3.9591918367,0.002,-0.001,0.0022360680000000003,3.02,-0.42,3.0490654306
2019-06-29 11:00:00,0.004,0.002,0.004472136000000001,3.76,1.24,3.9591918367,0.004,0.002,0.004472136000000001,3.02,-0.42,3.0490654306
2019-06-29 11:30:00,0.002,0.001,0.0022360680000000003,3.7800000000000002,1.2,3.9659046887000002,0.002,0.001,0.0022360680000000003,3.02,-0.46,3.0548322376
2019-06-29 12:00:00,0.006,-0.001,0.0060827625,3.64,1.24,3.8454128517,0.006,-0.001,0.0060827625,3.0,-0.4,3.0265491901
2019-06-29 12:30:00,0.003,0.003,0.0042426407000000005,3.7,1.22,3.8959466115,0.003,0.003,0.0042426407000000005,3.06,-0.44,3.0914721412
2019-06-29 13:00:00,0.003,-0.003,0.0042426407000000005,3.58,1.16,3.7632432821,0.003,-0.003,0.0042426407000000005,2.96,-0.44,2.9925240183
2019-06-29 13:30:00,0.006,-0.003,0.0067082039,3.5,1.16,3.6872211759,0.006,-0.003,0.0067082039,2.9,-0.46,2.9362561196
2019-06-29 14:00:00,0.01,-0.004,0.0107703296,3.62,1.22,3.8200523557,0.01,-0.004,0.0107703296,2.94,-0.44,2.9727428412
2019-06-29 14:30:00,0.01,-0.004,0.0107703296,3.62,0.98,3.7503066541,0.01,-0.004,0.0107703296,2.98,-0.14,2.983286778
2019-06-29 15:00:00,0.018000000000000002,-0.002,0.018110770300000002,3.08,0.36,3.1009675909,0.018000000000000002,-0.002,0.018110770300000002,2.84,0.52,2.8872131892
2019-06-29 15:30:00,0.013000000000000001,-0.005,0.0139283883,3.12,0.36,3.1407005588,0.013000000000000001,-0.005,0.0139283883,2.88,0.52,2.9265679558
2019-06-29 16:00:00,0.022,-0.023,0.0318276609,2.88,0.38,2.9049612734,0.022,-0.023,0.0318276609,2.96,0.52,3.005328601
2019-06-29 16:30:00,0.049,-0.031,0.057982756100000005,3.56,0.48,3.5922138021,0.049,-0.031,0.057982756100000005,3.2,0.52,3.2419747069
2019-06-29 17:00:00,0.049,-0.042,0.0645368112,3.74,0.52,3.7759766947999998,0.049,-0.042,0.0645368112,3.2,0.52,3.2419747069
2019-06-29 17:30:00,0.096,-0.05,0.108240473,4.14,0.58,4.1804305998,0.096,-0.05,0.108240473,3.36,0.52,3.4
2019-06-29 18:00:00,0.176,-0.055,0.1843936008,3.92,0.58,3.9626758636,0.176,-0.055,0.1843936008,3.24,0.52,3.2814630882999998
2019-06-29 18:30:00,0.181,-0.047,0.18700267380000002,3.8,0.62,3.8502467452999998,0.181,-0.047,0.18700267380000002,3.4,0.52,3.4395348523
2019-06-29 19:00:00,0.062,-0.036000000000000004,0.0716937933,3.88,0.5,3.9120838437,0.062,-0.036000000000000004,0.0716937933,3.3,0.44,3.3292041091
2019-06-29 19:30:00,0.11,-0.037,0.11605602100000001,3.58,0.5,3.6147475707,0.11,-0.037,0.11605602100000001,3.06,0.44,3.0914721412
2019-06-29 20:00:00,0.043000000000000003,-0.022,0.0483011387,3.58,0.44,3.6069377594,0.043000000000000003,-0.022,0.0483011387,2.98,0.38,3.0041304898
2019-06-29 20:30:00,0.123,-0.045,0.1309732797,3.44,0.44,3.4680253748,0.123,-0.045,0.1309732797,2.7800000000000002,0.38,2.8058510295
2019-06-29 21:00:00,0.179,-0.048,0.1853240405,3.26,0.32,3.2756678708,0.179,-0.048,0.1853240405,2.58,0.30000000000000004,2.5973832986
2019-06-29 21:30:00,0.074,-0.035,0.081859636,3.26,0.28,3.272002445,0.074,-0.035,0.081859636,2.64,0.30000000000000004,2.6569907791
2019-06-29 22:00:00,0.1,-0.044,0.1092520023,3.14,0.28,3.1524593574,0.1,-0.044,0.1092520023,2.5,0.30000000000000004,2.5179356624
2019-06-29 22:30:00,0.134,-0.053,0.14410065930000002,3.18,0.32,3.1960600745,0.134,-0.053,0.14410065930000002,2.4,0.30000000000000004,2.4186773245
2019-06-29 23:00:00,0.155,-0.051000000000000004,0.1631747529,3.14,0.32,3.1562636138,0.155,-0.051000000000000004,0.1631747529,2.32,0.30000000000000004,2.3393161394
2019-06-29 23:30:00,0.146,-0.047,0.1533786165,3.06,0.8200000000000001,3.1679646463,0.146,-0.047,0.1533786165,2.02,-0.22,2.0319448811
2019-06-30 00:00:00,0.131,-0.041,0.1372661648,3.0,1.02,3.1686590224,0.131,-0.041,0.1372661648,1.94,-0.46,1.9937903601
2019-06-30 00:30:00,0.164,-0.051000000000000004,0.17174690680000002,2.86,1.02,3.0364452901,0.164,-0.051000000000000004,0.17174690680000002,1.82,-0.4,1.8634376834
2019-06-30 01:00:00,0.156,-0.056,0.1657467948,2.96,1.06,3.1440737905,0.156,-0.056,0.1657467948,1.9,-0.4,1.9416487839
2019-06-30 01:30:00,0.108,-0.049,0.1185959527,3.14,1.06,3.3140911273,0.108,-0.049,0.1185959527,2.12,-0.44,2.1651789764
2019-06-30 02:00:00,0.191,-0.06,0.2002023976,3.14,1.06,3.3140911273,0.191,-0.06,0.2002023976,2.04,-0.4,2.0788458336
2019-06-30 02:30:00,0.289,-0.08600000000000001,0.30152446,3.02,1.12,3.2209936355,0.289,-0.08600000000000001,0.30152446,1.9,-0.36,1.9338045403000002
2019-06-30 03:00:00,0.244,-0.063,0.2520019841,2.96,1.04,3.1373874482,0.244,-0.063,0.2520019841,1.8599999999999999,-0.36,1.8945184085000002
2019-06-30 03:30:00,0.305,-0.094,0.3191567013,2.84,1.0,3.0109134826,0.305,-0.094,0.3191567013,1.72,-0.4,1.7658992044000001
2019-06-30 04:00:00,0.249,-0.074,0.2597633538,2.92,1.0,3.0864866758,0.249,-0.074,0.2597633538,1.78,-0.4,1.8243903091
2019-06-30 04:30:00,0.203,-0.062,0.2122569198,2.92,1.0,3.0864866758,0.203,-0.062,0.2122569198,1.82,-0.4,1.8634376834
2019-06-30 05:00:00,0.188,-0.042,0.1926343687,2.92,1.0,3.0864866758,0.188,-0.042,0.1926343687,1.9,-0.4,1.9416487839
2019-06-30 05:30:00,0.10400000000000001,-0.03,0.108240473,2.84,0.28,2.8537694371,0.10400000000000001,-0.03,0.108240473,2.16,0.36,2.1897945109
2019-06-30 06:00:00,0.095,-0.054,0.1092748827,2.84,0.24,2.8501228043999998,0.095,-0.054,0.1092748827,2.16,0.42,2.2004544985
2019-06-30 06:30:00,0.161,-0.065,0.1736260349,3.1,0.34,3.1185894247,0.161,-0.065,0.1736260349,2.34,0.5,2.392822601
2019-06-30 07:00:00,0.214,-0.069,0.2248488381,3.04,0.38,3.0636579444,0.214,-0.069,0.2248488381,2.4,0.5,2.4515301344
2019-06-30 07:30:00,0.261,-0.08600000000000001,0.2748035662,3.08,0.38,3.1033530254,0.261,-0.08600000000000001,0.2748035662,2.5,0.54,2.5576551761
2019-06-30 08:00:00,0.16,-0.07100000000000001,0.17504570830000002,3.4,1.1,3.573513677,0.16,-0.07100000000000001,0.17504570830000002,2.66,-0.04,2.6603007349
2019-06-30 08:30:00,0.254,-0.075,0.264841462,3.52,1.38,3.7808464661,0.254,-0.075,0.264841462,2.54,-0.30000000000000004,2.5576551761
2019-06-30 09:00:00,0.325,-0.085,0.3359315406,3.54,1.34,3.7851287957,0.325,-0.085,0.3359315406,2.68,-0.30000000000000004,2.6967387712
2019-06-30 09:30:00,0.28200000000000003,-0.073,0.2912953827,3.54,1.3,3.7711536696,0.28200000000000003,-0.073,0.2912953827,2.6,-0.34,2.6221365334
2019-06-30 10:00:00,0.34,-0.08600000000000001,0.3507078556,3.5,1.3,3.7336309405,0.34,-0.08600000000000001,0.3507078556,2.6,-0.34,2.6221365334
2019-06-30 10:30:00,0.337,-0.089,0.3485541565,3.4,1.34,3.6545314337,0.337,-0.089,0.3485541565,2.56,-0.32,2.5799224795
2019-06-30 11:00:00,0.399,-0.099,0.4110985283,3.16,1.32,3.4246167669,0.399,-0.099,0.4110985283,2.56,-0.32,2.5799224795
2019-06-30 11:30:00,0.47900000000000004,-0.126,0.49529486170000003,3.2,1.26,3.4391277964,0.47900000000000004,-0.126,0.49529486170000003,2.44,-0.22,2.4498979571
2019-06-30 12:00:00,0.543,-0.14300000000000002,0.5615140248,2.96,0.44,2.9925240183,0.543,-0.14300000000000002,0.5615140248,2.56,0.56,2.6205342967
2019-06-30 12:30:00,0.595,-0.165,0.6174544518,2.98,0.46,3.0152943472,0.595,-0.165,0.6174544518,2.56,0.56,2.6205342967
2019-06-30 13:00:00,0.605,-0.162,0.6263138191000001,2.7800000000000002,0.42,2.8115476165,0.605,-0.162,0.6263138191000001,2.5,0.6000000000000001,2.5709920264
2019-06-30 13:30:00,0.5730000000000001,-0.154,0.5933338015,2.88,0.42,2.9104638806,0.5730000000000001,-0.154,0.5933338015,2.38,0.54,2.4404917537
2019-06-30 14:00:00,0.579,-0.155,0.5993880212,2.9,0.9400000000000001,3.0485406345,0.579,-0.155,0.5993880212,2.12,-0.02,2.1200943375
2019-06-30 14:30:00,0.61,-0.17400000000000002,0.6343311438,2.58,1.1400000000000001,2.8206382257,0.61,-0.17400000000000002,0.6343311438,2.0,-0.22,2.0120636173
2019-06-30 15:00:00,0.597,-0.161,0.6183283917,2.64,1.18,2.8917122955,0.597,-0.161,0.6183283917,2.06,-0.2,2.0696859665
2019-06-30 15:30:00,0.641,-0.181,0.6660645614,2.64,1.18,2.8917122955,0.641,-0.181,0.6660645614,2.06,-0.2,2.0696859665
2019-06-30 16:00:00,0.672,-0.203,0.7019921652000001,2.42,1.26,2.7283694764,0.672,-0.203,0.7019921652000001,1.8399999999999999,-0.2,1.8508376482000002
2019-06-30 16:30:00,0.642,-0.194,0.6706713055,2.56,1.26,2.8532788157,0.642,-0.194,0.6706713055,2.02,-0.18,2.0280039448
2019-06-30 17:00:00,0.635,-0.195,0.6642665128,2.88,1.34,3.1764760349,0.635,-0.195,0.6642665128,2.24,-0.1,2.2422310318
2019-06-30 17:30:00,0.642,-0.19,0.6695252049,3.2,1.38,3.4848816336,0.642,-0.19,0.6695252049,2.4,-0.1,2.4020824299
2019-06-30 18:00:00,0.601,-0.168,0.6240392616,3.46,1.44,3.7476926235,0.601,-0.168,0.6240392616,2.54,-0.14,2.5438553418
2019-06-30 18:30:00,0.6000000000000001,-0.161,0.6212254019,3.6,1.44,3.8773186611,0.6000000000000001,-0.161,0.6212254019,2.66,-0.14,2.6636816627
2019-06-30 19:00:00,0.494,-0.127,0.5100637215,3.7800000000000002,1.3599999999999999,4.0172129642,0.494,-0.127,0.5100637215,2.76,-0.22,2.7687542325
2019-06-30 19:30:00,0.497,-0.131,0.5139747075000001,3.7199999999999998,1.3599999999999999,3.9608079984,0.497,-0.131,0.5139747075000001,2.64,-0.26,2.652772135
2019-06-30 20:00:00,0.421,-0.107,0.4343846222,3.74,1.3,3.9594949173,0.421,-0.107,0.4343846222,2.6,-0.32,2.6196182928000002
2019-06-30 20:30:00,0.372,-0.093,0.3834488232,3.8,1.24,3.9971990193,0.372,-0.093,0.3834488232,2.6,-0.38,2.6276224995
2019-06-30 21:00:00,0.336,-0.092,0.34836762190000004,3.6,1.04,3.7472122972,0.336,-0.092,0.34836762190000004,2.46,-0.24,2.4716795909
2019-06-30 21:30:00,0.31,-0.08600000000000001,0.32170794210000003,3.56,0.34,3.5761990996,0.31,-0.08600000000000001,0.32170794210000003,2.68,0.44,2.7158792314999998
2019-06-30 22:00:00,0.34900000000000003,-0.096,0.3619627053,3.44,0.38,3.4609247319,0.34900000000000003,-0.096,0.3619627053,2.56,0.44,2.5975372952
2019-06-30 22:30:00,0.353,-0.088,0.3638035184,3.34,0.32,3.3552943239,0.353,-0.088,0.3638035184,2.46,0.44,2.4990398155999998
2019-06-30 23:00:00,0.375,-0.091,0.3858834021,3.26,0.64,3.322228168,0.375,-0.091,0.3858834021,2.32,0.12,2.3231013753
2019-06-30 23:30:00,0.32,-0.079,0.3296073422,2.98,1.04,3.1562636138,0.32,-0.079,0.3296073422,1.96,-0.4,2.00039996
2019-07-01 00:00:00,0.28200000000000003,-0.074,0.2915475947,2.84,1.04,3.0244338313,0.28200000000000003,-0.074,0.2915475947,1.92,-0.4,1.9612241075
2019-07-01 00:30:00,0.307,-0.082,0.3177624899,2.7800000000000002,1.02,2.9612159665,0.307,-0.082,0.3177624899,1.92,-0.38,1.9572429589
2019-07-01 01:00:00,0.226,-0.053,0.2321314283,2.7199999999999998,0.96,2.8844410204,0.226,-0.053,0.2321314283,1.92,-0.38,1.9572429589
2019-07-01 01:30:00,0.218,-0.052000000000000005,0.22411604140000002,2.86,1.0,3.029785471,0.218,-0.052000000000000005,0.22411604140000002,1.92,-0.38,1.9572429589
2019-07-01 02:00:00,0.241,-0.054,0.2469757073,2.96,1.0,3.1243559336,0.241,-0.054,0.2469757073,1.92,-0.38,1.9572429589
2019-07-01 02:30:00,0.215,-0.053,0.2214362211,2.9,0.98,3.0611109095,0.215,-0.053,0.2214362211,1.92,-0.4,1.9612241075
2019-07-01 03:00:00,0.329,-0.088,0.3405657058,2.7800000000000002,1.02,2.9612159665,0.329,-0.088,0.3405657058,1.8,-0.36,1.8356470249
2019-07-01 03:30:00,0.186,-0.046,0.1916037578,2.9,0.98,3.0611109095,0.186,-0.046,0.1916037578,1.94,-0.36,1.9731193578
2019-07-01 04:00:00,0.145,-0.041,0.1506851021,2.9,0.98,3.0611109095,0.145,-0.041,0.1506851021,1.98,-0.4,2.02
2019-07-01 04:30:00,0.168,-0.046,0.17418381100000002,2.9,0.98,3.0611109095,0.168,-0.046,0.17418381100000002,1.98,-0.4,2.02
2019-07-01 05:00:00,0.138,-0.057,0.1493084057,2.9,0.98,3.0611109095,0.138,-0.057,0.1493084057,1.94,-0.4,1.980807916
2019-07-01 05:30:00,0.264,-0.079,0.2755666888,2.94,1.04,3.1185252925,0.264,-0.079,0.2755666888,1.98,-0.36,2.0124611797
2019-07-01 06:00:00,0.268,-0.088,0.2820780034,3.1,1.12,3.2961189299,0.268,-0.088,0.2820780034,2.08,-0.32,2.1044714301
2019-07-01 06:30:00,0.367,-0.115,0.38459589180000003,3.32,1.26,3.5510561809,0.367,-0.115,0.38459589180000003,2.2800000000000002,-0.24,2.2925967809
2019-07-01 07:00:00,0.279,-0.085,0.2916607618,3.56,1.26,3.7764004025,0.279,-0.085,0.2916607618,2.54,-0.24,2.5513133873
2019-07-01 07:30:00,0.22,-0.059000000000000004,0.2277740108,4.12,1.3,4.3202314753,0.22,-0.059000000000000004,0.2277740108,3.16,0.02,3.1600632905
2019-07-01 08:00:00,0.262,-0.061,0.2690074348,4.08,1.48,4.3401382466000005,0.262,-0.061,0.2690074348,3.2,-0.16,3.2039975031
2019-07-01 08:30:00,0.332,-0.084,0.3424616767,3.86,1.54,4.1558633279,0.332,-0.084,0.3424616767,2.8,-0.12,2.8025702489
2019-07-01 09:00:00,0.303,-0.076,0.3123859792,3.64,1.58,3.968122982,0.303,-0.076,0.3123859792,2.7800000000000002,-0.14,2.7835229476
2019-07-01 09:30:00,0.40900000000000003,-0.10300000000000001,0.4217700795,3.54,1.58,3.8765964453,0.40900000000000003,-0.10300000000000001,0.4217700795,2.62,-0.14,2.6237377918
2019-07-01 10:00:00,0.385,-0.099,0.39752484200000004,3.62,1.58,3.9497848043,0.385,-0.099,0.39752484200000004,2.8200000000000003,-0.04,2.8202836737
2019-07-01 10:30:00,0.337,-0.09,0.34881083700000004,3.74,1.62,4.0757821335,0.337,-0.09,0.34881083700000004,2.98,-0.04,2.9802684443
2019-07-01 11:00:00,0.27,-0.07200000000000001,0.2794351445,3.34,1.54,3.6779342028,0.27,-0.07200000000000001,0.2794351445,2.9,-0.04,2.9002758489
2019-07-01 11:30:00,0.299,-0.077,0.3087555668,3.06,1.54,3.4256678181,0.299,-0.077,0.3087555668,2.62,-0.02,2.6200763348000002
2019-07-01 12:00:00,0.41300000000000003,-0.108,0.426887573,2.96,1.54,3.3366450216,0.41300000000000003,-0.108,0.426887573,2.58,0.06,2.5806975801
2019-07-01 12:30:00,0.455,-0.121,0.4708141884,2.92,1.48,3.2736523945,0.455,-0.121,0.4708141884,2.58,0.04,2.5803100589
2019-07-01 13:00:00,0.438,-0.111,0.45184621280000004,2.62,1.32,2.933734821,0.438,-0.111,0.45184621280000004,2.58,0.04,2.5803100589
2019-07-01 13:30:00,0.427,-0.112,0.4414442207,2.18,1.12,2.4508773939,0.427,-0.112,0.4414442207,2.34,-0.08,2.341367122
2019-07-01 14:00:00,0.41500000000000004,-0.106,0.42832347590000003,2.2800000000000002,1.26,2.6049952015,0.41500000000000004,-0.106,0.42832347590000003,2.44,0.04,2.4403278468
2019-07-01 14:30:00,0.47500000000000003,-0.123,0.4906668931,2.2800000000000002,1.26,2.6049952015,0.47500000000000003,-0.123,0.4906668931,2.46,0.04,2.4603251818
2019-07-01 15:00:00,0.393,-0.106,0.40704422360000003,2.42,1.3,2.7470711676,0.393,-0.106,0.40704422360000003,2.46,0.04,2.4603251818
2019-07-01 15:30:00,0.34500000000000003,-0.094,0.35757656520000003,2.3,1.3,2.6419689627,0.34500000000000003,-0.094,0.35757656520000003,2.46,0.0,2.46
2019-07-01 16:00:00,0.325,-0.10400000000000001,0.3412345235,2.38,1.3,2.7118997032000003,0.325,-0.10400000000000001,0.3412345235,2.46,0.0,2.46
2019-07-01 16:30:00,0.275,-0.084,0.2875430403,2.52,1.34,2.8541198293,0.275,-0.084,0.2875430403,2.76,0.0,2.76
2019-07-01 17:00:00,0.322,-0.10200000000000001,0.3377691519,2.7199999999999998,1.38,3.0500491799,0.322,-0.10200000000000001,0.3377691519,2.76,0.0,2.76
2019-07-01 17:30:00,0.296,-0.084,0.30768815380000003,2.76,1.24,3.0257561039,0.296,-0.084,0.30768815380000003,2.64,-0.18,2.6461292485
2019-07-01 18:00:00,0.259,-0.067,0.2675256997,2.92,1.18,3.1494126437,0.259,-0.067,0.2675256997,2.98,-0.18,2.9854312921
2019-07-01 18:30:00,0.17200000000000001,-0.049,0.178843507,3.24,1.18,3.4481879299,0.17200000000000001,-0.049,0.178843507,3.14,-0.18,3.1451550041
2019-07-01 19:00:00,0.20600000000000002,-0.06,0.2145600149,3.24,1.1400000000000001,3.4347052275,0.20600000000000002,-0.06,0.2145600149,3.08,-0.22,3.0878471465
2019-07-01 19:30:00,0.13,-0.04,0.1360147051,3.48,1.1,3.6497123174,0.13,-0.04,0.1360147051,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-07-01 20:00:00,0.14200000000000002,-0.043000000000000003,0.1483677863,3.56,1.1,3.726070316,0.14200000000000002,-0.043000000000000003,0.1483677863,3.22,-0.34,3.2379005544
2019-07-01 20:30:00,0.08,-0.033,0.0865390085,3.6,1.04,3.7472122972,0.08,-0.033,0.0865390085,3.2800000000000002,-0.36,3.2996969558
2019-07-01 21:00:00,0.046,-0.025,0.0523545605,3.64,1.0,3.774864236,0.046,-0.025,0.0523545605,3.2800000000000002,-0.36,3.2996969558
2019-07-01 21:30:00,0.031,-0.019,0.0363593179,3.48,0.96,3.6099861496,0.031,-0.019,0.0363593179,3.16,-0.4,3.1852158483
2019-07-01 22:00:00,0.025,-0.017,0.0302324329,3.48,0.96,3.6099861496,0.025,-0.017,0.0302324329,3.16,-0.4,3.1852158483
2019-07-01 22:30:00,0.04,-0.021,0.045177428000000006,3.42,0.98,3.557639667,0.04,-0.021,0.045177428000000006,3.06,-0.4,3.0860330523
2019-07-01 23:00:00,0.049,-0.024,0.0545618915,3.26,0.98,3.4041151567,0.049,-0.024,0.0545618915,2.9,-0.4,2.9274562337
2019-07-01 23:30:00,0.052000000000000005,-0.023,0.056859475900000005,3.12,1.02,3.282499048,0.052000000000000005,-0.023,0.056859475900000005,2.74,-0.4,2.769043156
2019-07-02 00:00:00,0.046,-0.02,0.0501597448,2.96,0.98,3.1180121873,0.046,-0.02,0.0501597448,2.58,-0.4,2.6108236248
2019-07-02 00:30:00,0.038,-0.013000000000000001,0.0401621713,2.9,0.92,3.0424332367,0.038,-0.013000000000000001,0.0401621713,2.42,-0.44,2.4596747752
2019-07-02 01:00:00,0.036000000000000004,-0.005,0.0363455637,2.76,0.88,2.8968948894,0.036000000000000004,-0.005,0.0363455637,2.3,-0.44,2.3417087778
2019-07-02 01:30:00,0.032,-0.004,0.032249031000000004,2.86,0.88,2.9923235119,0.032,-0.004,0.032249031000000004,2.38,-0.44,2.4203305559
2019-07-02 02:00:00,0.029,-0.009000000000000001,0.0303644529,2.86,0.88,2.9923235119,0.029,-0.009000000000000001,0.0303644529,2.38,-0.44,2.4203305559
2019-07-02 02:30:00,0.014,0.004,0.014560219800000001,2.86,0.84,2.9808052603,0.014,0.004,0.014560219800000001,2.38,-0.48,2.4279209213
2019-07-02 03:00:00,0.003,0.002,0.0036055513000000003,2.7800000000000002,0.84,2.9041349831,0.003,0.002,0.0036055513000000003,2.34,-0.48,2.3887235085
2019-07-02 03:30:00,0.0,-0.001,0.001,2.74,0.84,2.8658681058,0.0,-0.001,0.001,2.3,-0.48,2.349553149
2019-07-02 04:00:00,0.0,-0.001,0.001,2.84,0.88,2.9732137495,0.0,-0.001,0.001,2.36,-0.48,2.4083189158
2019-07-02 04:30:00,0.001,0.001,0.0014142136,2.84,0.88,2.9732137495,0.001,0.001,0.0014142136,2.36,-0.48,2.4083189158
2019-07-02 05:00:00,0.014,-0.008,0.016124515500000002,2.76,0.88,2.8968948894,0.014,-0.008,0.016124515500000002,2.2800000000000002,-0.48,2.3299785407
2019-07-02 05:30:00,0.025,-0.023,0.0339705755,2.92,0.9400000000000001,3.06757233,0.025,-0.023,0.0339705755,2.44,-0.42,2.4758836806
2019-07-02 06:00:00,0.023,-0.025,0.0339705755,3.12,1.02,3.282499048,0.023,-0.025,0.0339705755,2.62,-0.38,2.6474138324
2019-07-02 06:30:00,0.014,-0.014,0.0197989899,3.32,0.78,3.4103958714,0.014,-0.014,0.0197989899,2.96,-0.1,2.9616887075
2019-07-02 07:00:00,0.009000000000000001,-0.007,0.0114017543,3.4,0.26,3.4099266854,0.009000000000000001,-0.007,0.0114017543,3.34,0.52,3.3802366781
2019-07-02 07:30:00,0.015,-0.016,0.0219317122,4.08,1.26,4.2701288037000005,0.015,-0.016,0.0219317122,3.74,-0.04,3.7402138976
2019-07-02 08:00:00,0.011,-0.004,0.0117046999,4.14,1.3599999999999999,4.3576599225,0.011,-0.004,0.0117046999,3.8,-0.12,3.8018942647
2019-07-02 08:30:00,0.011,-0.005,0.012083046,3.84,1.3599999999999999,4.0737206581,0.011,-0.005,0.012083046,3.74,-0.08,3.7408555171
2019-07-02 09:00:00,0.022,-0.018000000000000002,0.0284253408,3.58,1.32,3.8155995597,0.022,-0.018000000000000002,0.0284253408,3.42,-0.12,3.4221046156
2019-07-02 09:30:00,0.021,-0.025,0.0326496554,3.44,1.3599999999999999,3.6990809669,0.021,-0.025,0.0326496554,3.4,-0.06,3.4005293706
2019-07-02 10:00:00,0.022,-0.024,0.0325576412,3.24,1.34,3.5061659972,0.022,-0.024,0.0325576412,3.26,0.02,3.2600613491
2019-07-02 10:30:00,0.053,-0.025,0.058600341300000004,3.04,1.28,3.2984845005,0.053,-0.025,0.058600341300000004,3.14,-0.02,3.1400636936
2019-07-02 11:00:00,0.07200000000000001,-0.036000000000000004,0.0804984472,2.84,1.28,3.1151243956,0.07200000000000001,-0.036000000000000004,0.0804984472,2.88,0.02,2.8800694436
2019-07-02 11:30:00,0.107,-0.045,0.11607756030000001,2.98,1.28,3.2432699548,0.107,-0.045,0.11607756030000001,2.96,0.08,2.9610808837
2019-07-02 12:00:00,0.12,-0.047,0.1288759093,2.7199999999999998,1.28,3.0061270765,0.12,-0.047,0.1288759093,2.9,0.14,2.9033773437
2019-07-02 12:30:00,0.148,-0.052000000000000005,0.1568693724,2.58,1.24,2.8625163755000003,0.148,-0.052000000000000005,0.1568693724,2.7800000000000002,0.08,2.7811508409
2019-07-02 13:00:00,0.14200000000000002,-0.046,0.1492648653,2.5,1.16,2.756011611,0.14200000000000002,-0.046,0.1492648653,2.7199999999999998,0.02,2.7200735284
2019-07-02 13:30:00,0.152,-0.05,0.16001249950000002,2.4,1.04,2.6156452358999998,0.152,-0.05,0.16001249950000002,2.58,-0.08,2.5812400121
2019-07-02 14:00:00,0.165,-0.053,0.1733032025,2.5,1.18,2.7644891029,0.165,-0.053,0.1733032025,2.7800000000000002,0.04,2.7802877549
2019-07-02 14:30:00,0.194,-0.058,0.2024845673,2.38,1.2,2.6654080363,0.194,-0.058,0.2024845673,2.66,0.04,2.6603007349
2019-07-02 15:00:00,0.189,-0.061,0.1986001007,2.38,1.2,2.6654080363,0.189,-0.061,0.1986001007,2.66,0.04,2.6603007349
2019-07-02 15:30:00,0.199,-0.05,0.2051852821,2.48,1.2,2.7550680572,0.199,-0.05,0.2051852821,2.76,0.04,2.7602898399
2019-07-02 16:00:00,0.17300000000000001,-0.06,0.18310925700000003,2.64,1.26,2.9252692184,0.17300000000000001,-0.06,0.18310925700000003,2.9,0.08,2.9011032384
2019-07-02 16:30:00,0.149,-0.057,0.1595305613,2.92,1.3,3.1963103729,0.149,-0.057,0.1595305613,3.18,0.08,3.1810061301
2019-07-02 17:00:00,0.191,-0.068,0.2027436805,3.2,1.34,3.4692362272,0.191,-0.068,0.2027436805,3.34,0.12,3.3421549934
2019-07-02 17:30:00,0.31,-0.081,0.320407553,3.2,1.22,3.4246751671,0.31,-0.081,0.320407553,3.2,0.0,3.2
2019-07-02 18:00:00,0.307,-0.082,0.3177624899,3.4,1.22,3.6122569122,0.307,-0.082,0.3177624899,3.2800000000000002,0.0,3.2800000000000002
2019-07-02 18:30:00,0.298,-0.084,0.30961266120000003,3.62,1.22,3.8200523557,0.298,-0.084,0.30961266120000003,3.4,0.0,3.4
2019-07-02 19:00:00,0.278,-0.074,0.28768037820000003,3.68,1.18,3.8645568957,0.278,-0.074,0.28768037820000003,3.36,-0.08,3.360952246
2019-07-02 19:30:00,0.251,-0.069,0.260311352,3.7199999999999998,1.12,3.8849453021,0.251,-0.069,0.260311352,3.3,-0.14,3.3029683619
2019-07-02 20:00:00,0.233,-0.064,0.24162988230000002,3.68,1.06,3.8296213912,0.233,-0.064,0.24162988230000002,3.22,-0.2,3.2262052012
2019-07-02 20:30:00,0.226,-0.06,0.2338289973,3.58,1.02,3.7224722967,0.226,-0.06,0.2338289973,3.18,-0.2,3.186283101
2019-07-02 21:00:00,0.14400000000000002,-0.022,0.1456708619,3.68,0.96,3.8031565837,0.14400000000000002,-0.022,0.1456708619,3.24,-0.28,3.2520762599
2019-07-02 21:30:00,0.096,-0.006,0.0961873173,3.58,0.92,3.6963224968,0.096,-0.006,0.0961873173,3.1,-0.32,3.1164723647
2019-07-02 22:00:00,0.162,-0.027,0.1642345883,3.54,0.96,3.6678604117,0.162,-0.027,0.1642345883,3.06,-0.28,3.0727837542
2019-07-02 22:30:00,0.14,-0.017,0.1410283659,3.42,0.96,3.5521824277,0.14,-0.017,0.1410283659,2.98,-0.28,2.9931254568
2019-07-02 23:00:00,0.136,-0.011,0.1364441278,3.34,0.96,3.4752266113,0.136,-0.011,0.1364441278,2.88,-0.28,2.8935790986
2019-07-02 23:30:00,0.095,-0.008,0.09533624700000001,3.18,1.04,3.3457435646,0.095,-0.008,0.09533624700000001,2.7199999999999998,-0.38,2.7464158462
2019-07-03 00:00:00,0.055,-0.014,0.0567538545,2.98,1.0,3.1433103569,0.055,-0.014,0.0567538545,2.56,-0.38,2.5880494586
2019-07-03 00:30:00,0.028,-0.018000000000000002,0.033286634,3.02,0.9400000000000001,3.1629100525,0.028,-0.018000000000000002,0.033286634,2.56,-0.28,2.5752669765
2019-07-03 01:00:00,0.063,-0.04,0.0746257328,2.88,0.9400000000000001,3.0295214143,0.063,-0.04,0.0746257328,2.44,-0.28,2.4560130293
2019-07-03 01:30:00,0.041,-0.031,0.0514003891,2.94,0.9400000000000001,3.0866162703,0.041,-0.031,0.0514003891,2.48,-0.28,2.4957563984
2019-07-03 02:00:00,0.043000000000000003,-0.027,0.0507740091,3.08,0.9400000000000001,3.2202484376,0.043000000000000003,-0.027,0.0507740091,2.56,-0.28,2.5752669765
2019-07-03 02:30:00,0.023,-0.02,0.0304795013,2.96,0.84,3.0768815382,0.023,-0.02,0.0304795013,2.44,-0.36,2.4664144015
2019-07-03 03:00:00,0.015,-0.02,0.025,2.96,0.84,3.0768815382,0.015,-0.02,0.025,2.46,-0.30000000000000004,2.4782251714
2019-07-03 03:30:00,0.014,-0.014,0.0197989899,2.96,0.8,3.0662028635,0.014,-0.014,0.0197989899,2.46,-0.36,2.4862019226
2019-07-03 04:00:00,0.015,-0.01,0.0180277564,2.9,0.8,3.0083217913,0.015,-0.01,0.0180277564,2.38,-0.36,2.4070729112
2019-07-03 04:30:00,0.021,-0.01,0.023259406700000002,2.96,0.86,3.082401661,0.021,-0.01,0.023259406700000002,2.44,-0.32,2.4608941464000003
2019-07-03 05:00:00,0.028,-0.023,0.0362353419,2.9,0.86,3.0248305738,0.028,-0.023,0.0362353419,2.4,-0.32,2.4212393521
2019-07-03 05:30:00,0.021,-0.023,0.031144823000000002,3.1,0.86,3.2170794208,0.021,-0.023,0.031144823000000002,2.58,-0.32,2.5997692205
2019-07-03 06:00:00,0.024,-0.034,0.0416173041,3.24,0.96,3.3792306817,0.024,-0.034,0.0416173041,2.7199999999999998,-0.28,2.7343737857
2019-07-03 06:30:00,0.006,-0.014,0.015231546200000001,3.36,0.96,3.4944527469,0.006,-0.014,0.015231546200000001,2.88,-0.28,2.8935790986
2019-07-03 07:00:00,0.017,-0.017,0.024041630600000002,3.56,0.68,3.6243620128,0.017,-0.017,0.024041630600000002,3.3,0.24,3.308715763
2019-07-03 07:30:00,0.024,-0.022,0.0325576412,4.06,1.34,4.2754181082,0.024,-0.022,0.0325576412,3.66,-0.1,3.6613658654
2019-07-03 08:00:00,0.011,-0.018000000000000002,0.021095023100000002,4.0,1.34,4.2184831397,0.011,-0.018000000000000002,0.021095023100000002,3.7,-0.04,3.7002162098999998
2019-07-03 08:30:00,0.02,-0.026000000000000002,0.0328024389,5.4,1.28,5.5496306183,0.02,-0.026000000000000002,0.0328024389,3.54,-0.08,3.5409038394
2019-07-03 09:00:00,0.055,-0.025,0.0604152299,6.82,1.3599999999999999,6.9542792581,0.055,-0.025,0.0604152299,-30.44,-30.44,43.0486608386
2019-07-03 09:30:00,0.07200000000000001,-0.035,0.08005623020000001,6.44,1.3,6.5699010647,0.07200000000000001,-0.035,0.08005623020000001,-30.44,-30.44,43.0486608386
2019-07-03 10:00:00,0.07200000000000001,-0.037,0.0809506022,5.98,1.38,6.1371654695,0.07200000000000001,-0.037,0.0809506022,2.64,0.04,2.6403030129
2019-07-03 10:30:00,0.067,-0.038,0.07702596960000001,2.88,1.26,3.1435648554,0.067,-0.038,0.07702596960000001,3.08,0.0,3.08
2019-07-03 11:00:00,0.078,-0.041,0.08811923740000001,2.58,1.34,2.9072323609,0.078,-0.041,0.08811923740000001,2.98,0.08,2.9810736321
2019-07-03 11:30:00,0.101,-0.05,0.1126987134,2.34,1.3,2.6768638367,0.101,-0.05,0.1126987134,2.76,0.08,2.7611591769
2019-07-03 12:00:00,0.14300000000000002,-0.051000000000000004,0.1518222645,2.2,0.8,2.3409399821,0.14300000000000002,-0.051000000000000004,0.1518222645,2.8200000000000003,0.58,2.8790276136
2019-07-03 12:30:00,0.212,-0.048,0.2173660507,2.14,0.4,2.1770622407,0.212,-0.048,0.2173660507,2.76,0.92,2.9092954474
2019-07-03 13:00:00,0.262,-0.056,0.26791789790000003,1.98,0.30000000000000004,2.0025983122,0.262,-0.056,0.26791789790000003,2.54,0.8200000000000001,2.6690822392999998
2019-07-03 13:30:00,0.23800000000000002,-0.058,0.2449653037,1.6800000000000002,0.16,1.6876018488,0.23800000000000002,-0.058,0.2449653037,2.3,0.68,2.398416144
2019-07-03 14:00:00,0.298,-0.068,0.3056599418,1.6800000000000002,0.30000000000000004,1.7065755184,0.298,-0.068,0.3056599418,2.3,0.8200000000000001,2.4418026128
2019-07-03 14:30:00,0.244,-0.05,0.2490702712,1.8,0.34,1.8318296863999999,0.244,-0.05,0.2490702712,2.4,0.86,2.5494313091
2019-07-03 15:00:00,0.209,-0.045,0.2137896162,1.8399999999999999,0.34,1.8711493794,0.209,-0.045,0.2137896162,2.46,0.86,2.6059930929
2019-07-03 15:30:00,0.269,-0.063,0.2762788446,1.8399999999999999,0.4,1.8829763674,0.269,-0.063,0.2762788446,2.46,0.86,2.6059930929
2019-07-03 16:00:00,0.23800000000000002,-0.067,0.2472508847,2.04,0.42,2.0827865949,0.23800000000000002,-0.067,0.2472508847,2.6,0.88,2.7448861543
2019-07-03 16:30:00,0.256,-0.07100000000000001,0.2656633208,2.16,0.42,2.2004544985,0.256,-0.07100000000000001,0.2656633208,2.66,0.88,2.8017851452
2019-07-03 17:00:00,0.249,-0.066,0.2575985248,2.7800000000000002,0.48,2.8211345236,0.249,-0.066,0.2575985248,3.12,0.88,3.2417279343
2019-07-03 17:30:00,0.248,-0.06,0.2551548549,3.06,0.42,3.0886890423,0.248,-0.06,0.2551548549,3.32,0.8,3.4150256222
2019-07-03 18:00:00,0.215,-0.057,0.22242751630000002,3.54,0.42,3.5648281866,0.215,-0.057,0.22242751630000002,3.66,0.76,3.7380743706
2019-07-03 18:30:00,0.20800000000000002,-0.061,0.2167602362,3.68,0.42,3.7038898472,0.20800000000000002,-0.061,0.2167602362,3.7,0.76,3.7772476752
2019-07-03 19:00:00,0.162,-0.05,0.1695405556,3.58,0.36,3.5980550302000003,0.162,-0.05,0.1695405556,3.62,0.76,3.6989187609
2019-07-03 19:30:00,0.179,-0.057,0.1878563281,3.62,0.36,3.6378565117,0.179,-0.057,0.1878563281,3.56,0.66,3.6206629227000002
2019-07-03 20:00:00,0.122,-0.042,0.1290271289,3.7800000000000002,0.36,3.7971041598,0.122,-0.042,0.1290271289,3.64,0.58,3.6859191527
2019-07-03 20:30:00,0.074,-0.035,0.081859636,3.7800000000000002,0.28,3.7903561838,0.074,-0.035,0.081859636,3.64,0.48,3.6715119501
2019-07-03 21:00:00,0.025,-0.016,0.029681644200000003,3.62,0.2,3.6255206523,0.025,-0.016,0.029681644200000003,3.48,0.4,3.5029130734000002
2019-07-03 21:30:00,0.017,-0.021,0.0270185122,3.66,0.22,3.6666060601,0.017,-0.021,0.0270185122,3.52,0.4,3.5426543721
2019-07-03 22:00:00,0.013000000000000001,-0.014,0.0191049732,3.54,0.16,3.5436139745,0.013000000000000001,-0.014,0.0191049732,3.42,0.4,3.4433123588
2019-07-03 22:30:00,0.008,0.005,0.0094339811,3.46,0.08,3.4609247319,0.008,0.005,0.0094339811,3.3,0.4,3.3241540277
2019-07-03 23:00:00,0.008,0.005,0.0094339811,3.4,0.08,3.4009410462,0.008,0.005,0.0094339811,3.22,0.44,3.249923076
2019-07-03 23:30:00,0.006,0.006,0.008485281400000001,3.2,0.08,3.2009998438,0.006,0.006,0.008485281400000001,3.06,0.5,3.1005805908
2019-07-04 00:00:00,0.003,0.006,0.0067082039,3.0,0.54,3.048212591,0.003,0.006,0.0067082039,2.66,-0.02,2.6600751869
2019-07-04 00:30:00,0.002,0.001,0.0022360680000000003,3.0,0.92,3.1378973852,0.002,0.001,0.0022360680000000003,2.54,-0.38,2.5682678988000003
2019-07-04 01:00:00,0.001,-0.001,0.0014142136,2.9,0.88,3.0305775027,0.001,-0.001,0.0014142136,2.48,-0.4,2.5120509549
2019-07-04 01:30:00,0.001,-0.001,0.0014142136,2.94,0.88,3.0688760157,0.001,-0.001,0.0014142136,2.5,-0.44,2.5384247084
2019-07-04 02:00:00,0.001,-0.001,0.0014142136,3.02,0.88,3.1456001017,0.001,-0.001,0.0014142136,2.54,-0.48,2.5849564793
2019-07-04 02:30:00,0.005,0.005,0.007071067800000001,3.02,0.88,3.1456001017,0.005,0.005,0.007071067800000001,2.54,-0.48,2.5849564793
2019-07-04 03:00:00,0.01,0.004,0.0107703296,2.98,0.9400000000000001,3.1247399892,0.01,0.004,0.0107703296,2.5,-0.44,2.5384247084
2019-07-04 03:30:00,0.016,-0.022,0.027202941,2.98,0.9400000000000001,3.1247399892,0.016,-0.022,0.027202941,2.46,-0.4,2.4923081671
