Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 04:00:00,0.016,-0.024,0.0288444102,2.9,0.9400000000000001,3.0485406345,0.016,-0.024,0.0288444102,2.4,-0.44,2.44
2019-07-04 04:30:00,0.041,-0.029,0.0502195181,2.9,0.9400000000000001,3.0485406345,0.041,-0.029,0.0502195181,2.4,-0.42,2.4364728605
2019-07-04 05:00:00,0.019,-0.019,0.0268700577,2.9,0.9400000000000001,3.0485406345,0.019,-0.019,0.0268700577,2.4,-0.42,2.4364728605
2019-07-04 05:30:00,0.014,-0.004,0.014560219800000001,3.1,0.92,3.2336357247,0.014,-0.004,0.014560219800000001,2.58,-0.38,2.6078343506
2019-07-04 06:00:00,0.01,-0.016,0.0188679623,3.12,0.92,3.2528141662,0.01,-0.016,0.0188679623,2.6,-0.32,2.6196182928000002
2019-07-04 06:30:00,0.01,-0.021,0.023259406700000002,3.46,1.0,3.6016107508,0.01,-0.021,0.023259406700000002,3.02,-0.22,3.028002642
2019-07-04 07:00:00,0.004,-0.009000000000000001,0.009848857800000001,3.52,0.32,3.5345155255,0.004,-0.009000000000000001,0.009848857800000001,3.44,0.6000000000000001,3.4919335618
2019-07-04 07:30:00,0.009000000000000001,-0.026000000000000002,0.027513633000000003,4.02,0.54,4.0561065075,0.009000000000000001,-0.026000000000000002,0.027513633000000003,3.94,0.74,4.0088901207
2019-07-04 08:00:00,0.024,-0.021,0.0318904374,3.9,0.6000000000000001,3.9458839314,0.024,-0.021,0.0318904374,3.9,0.7000000000000001,3.9623225511999998
2019-07-04 08:30:00,0.019,-0.021,0.0283196045,3.76,0.6000000000000001,3.8075714045,0.019,-0.021,0.0283196045,3.86,0.74,3.93029261
2019-07-04 09:00:00,0.036000000000000004,-0.029,0.0462276973,3.48,0.52,3.5186360994,0.036000000000000004,-0.029,0.0462276973,3.7,0.84,3.794153397
2019-07-04 09:30:00,0.046,-0.028,0.0538516481,3.3,0.48,3.3347263756,0.046,-0.028,0.0538516481,3.62,0.84,3.7161808352
2019-07-04 10:00:00,0.041,-0.025,0.0480208288,3.14,0.44,3.1706781609,0.041,-0.025,0.0480208288,3.56,0.8,3.6487806182
2019-07-04 10:30:00,0.045,-0.019,0.048846699,2.9,0.44,2.9331893904,0.045,-0.019,0.048846699,3.38,0.76,3.4643902782
2019-07-04 11:00:00,0.048,-0.017,0.0509215082,2.9,0.44,2.9331893904,0.048,-0.017,0.0509215082,3.46,0.76,3.5424850035
2019-07-04 11:30:00,0.055,-0.006,0.055326304800000004,2.96,0.44,2.9925240183,0.055,-0.006,0.055326304800000004,3.2800000000000002,0.76,3.3668976818
2019-07-04 12:00:00,0.059000000000000004,-0.006,0.0593043,2.9,0.44,2.9331893904,0.059000000000000004,-0.006,0.0593043,3.22,0.76,3.3084739685
2019-07-04 12:30:00,0.057,-0.006,0.0573149195,2.62,0.38,2.6474138324,0.057,-0.006,0.0573149195,3.22,0.76,3.3084739685
2019-07-04 13:00:00,0.053,-0.01,0.0539351462,2.8200000000000003,0.30000000000000004,2.8359125515,0.053,-0.01,0.0539351462,3.36,0.84,3.4634087255
2019-07-04 13:30:00,0.10300000000000001,-0.038,0.10978615580000001,2.58,0.88,2.7259493759,0.10300000000000001,-0.038,0.10978615580000001,2.92,0.08,2.9210956848
2019-07-04 14:00:00,0.155,-0.048,0.1622621336,2.62,1.08,2.8338666165,0.155,-0.048,0.1622621336,2.86,0.08,2.8611186623
2019-07-04 14:30:00,0.186,-0.051000000000000004,0.19286523790000001,2.62,1.2,2.8817355881,0.186,-0.051000000000000004,0.19286523790000001,2.86,0.08,2.8611186623
2019-07-04 15:00:00,0.21,-0.046,0.2149790687,2.56,1.2,2.8272955275,0.21,-0.046,0.2149790687,2.8200000000000003,0.08,2.8211345236
2019-07-04 15:30:00,0.186,-0.044,0.1911334612,2.66,1.16,2.901930392,0.186,-0.044,0.1911334612,2.88,0.04,2.8802777644
2019-07-04 16:00:00,0.169,-0.052000000000000005,0.17681911660000002,2.58,1.22,2.8539095991,0.169,-0.052000000000000005,0.17681911660000002,2.94,0.04,2.9402720963
2019-07-04 16:30:00,0.133,-0.042,0.1394740119,2.98,1.34,3.2674148803,0.133,-0.042,0.1394740119,3.24,0.16,3.2439482117
2019-07-04 17:00:00,0.125,-0.039,0.1309427356,3.36,1.38,3.6323546082,0.125,-0.039,0.1309427356,3.5,0.16,3.5036552342
2019-07-04 17:30:00,0.096,-0.029,0.100284595,3.62,1.26,3.8330144795,0.096,-0.029,0.100284595,3.64,0.02,3.6400549446
2019-07-04 18:00:00,0.055,-0.033,0.0641404708,3.74,1.24,3.9402030405,0.055,-0.033,0.0641404708,3.64,-0.02,3.6400549446
2019-07-04 18:30:00,0.019,-0.017,0.025495097600000002,3.92,1.24,4.1114474337,0.019,-0.017,0.025495097600000002,3.74,-0.06,3.7404812525
2019-07-04 19:00:00,0.013000000000000001,-0.009000000000000001,0.0158113883,3.7800000000000002,1.18,3.9598989886,0.013000000000000001,-0.009000000000000001,0.0158113883,3.56,-0.06,3.5605055821000002
2019-07-04 19:30:00,0.006,-0.005,0.007810249700000001,3.66,1.18,3.8455168703,0.006,-0.005,0.007810249700000001,3.42,-0.18,3.4247335663
2019-07-04 20:00:00,0.003,-0.004,0.005,3.66,1.08,3.8160188679,0.003,-0.004,0.005,3.36,-0.32,3.3752036976
2019-07-04 20:30:00,0.0,-0.002,0.002,4.04,1.08,4.1818656124,0.0,-0.002,0.002,3.64,-0.32,3.6540388613
2019-07-04 21:00:00,0.0,-0.001,0.001,3.98,1.08,4.1239301643,0.0,-0.001,0.001,3.52,-0.34,3.5363823323
2019-07-04 21:30:00,0.0,0.0,0.0,3.8,0.98,3.9243343385,0.0,0.0,0.0,3.34,-0.4,3.3638668226
2019-07-04 22:00:00,0.001,-0.001,0.0014142136,3.54,0.92,3.6575948381,0.001,-0.001,0.0014142136,3.08,-0.44,3.1112698372
2019-07-04 22:30:00,0.006,0.005,0.007810249700000001,3.7,0.96,3.8225122629,0.006,0.005,0.007810249700000001,3.22,-0.4,3.2447496051
2019-07-04 23:00:00,0.016,0.0,0.016,3.48,0.96,3.6099861496,0.016,0.0,0.016,2.98,-0.4,3.0067257939
2019-07-04 23:30:00,0.021,0.003,0.021213203400000002,3.22,0.96,3.3600595233,0.021,0.003,0.021213203400000002,2.74,-0.4,2.769043156
2019-07-05 00:00:00,0.028,-0.008,0.029120439600000003,2.74,0.52,2.7889065958,0.028,-0.008,0.029120439600000003,2.4,-0.12,2.4029981273
2019-07-05 00:30:00,0.015,0.003,0.0152970585,2.6,-0.02,2.6000769219,0.015,0.003,0.0152970585,2.48,0.5,2.5299011838
2019-07-05 01:00:00,0.007,0.003,0.007615773100000001,2.52,-0.02,2.5200793638,0.007,0.003,0.007615773100000001,2.42,0.5,2.4711131095
2019-07-05 01:30:00,0.005,0.003,0.0058309519,2.7,0.8,2.8160255681,0.005,0.003,0.0058309519,2.3,-0.34,2.3249946236
2019-07-05 02:00:00,0.007,0.004,0.0080622577,2.76,0.86,2.8908822183,0.007,0.004,0.0080622577,2.3,-0.46,2.3455489763
2019-07-05 02:30:00,0.005,0.002,0.0053851648,2.58,0.86,2.7195587877,0.005,0.002,0.0053851648,2.18,-0.46,2.2280035907
2019-07-05 03:00:00,0.011,0.003,0.0114017543,2.54,0.86,2.6816412885,0.011,0.003,0.0114017543,2.12,-0.46,2.1693316943
2019-07-05 03:30:00,0.001,-0.001,0.0014142136,2.54,0.86,2.6816412885,0.001,-0.001,0.0014142136,2.12,-0.46,2.1693316943
2019-07-05 04:00:00,0.0,-0.001,0.001,2.54,0.86,2.6816412885,0.0,-0.001,0.001,2.12,-0.46,2.1693316943
2019-07-05 04:30:00,0.0,-0.001,0.001,2.52,0.86,2.6627053911000003,0.0,-0.001,0.001,2.12,-0.46,2.1693316943
2019-07-05 05:00:00,0.0,-0.001,0.001,2.62,0.86,2.7575351312,0.0,-0.001,0.001,2.2,-0.42,2.2397321268
2019-07-05 05:30:00,0.0,-0.004,0.004,2.84,0.86,2.9673557252,0.0,-0.004,0.004,2.42,-0.46,2.463331078
2019-07-05 06:00:00,0.0,-0.012,0.012,3.08,0.98,3.2321509865999998,0.0,-0.012,0.012,2.68,-0.36,2.7040710050000003
2019-07-05 06:30:00,0.0,-0.012,0.012,3.26,0.34,3.2776821078,0.0,-0.012,0.012,3.16,0.48,3.1962478002
2019-07-05 07:00:00,0.0,-0.012,0.012,3.48,0.48,3.5129474804000003,0.0,-0.012,0.012,3.4,0.52,3.4395348523
2019-07-05 07:30:00,0.0,-0.01,0.01,4.04,1.34,4.2564304294,0.0,-0.01,0.01,3.66,-0.04,3.6602185727
2019-07-05 08:00:00,0.005,0.003,0.0058309519,4.12,1.4,4.3513676011,0.005,0.003,0.0058309519,3.92,0.04,3.9202040763
2019-07-05 08:30:00,0.016,0.001,0.0160312195,4.06,1.4,4.2946012620000005,0.016,0.001,0.0160312195,3.96,0.06,3.9604545194
2019-07-05 09:00:00,0.028,-0.004,0.028284271200000002,3.76,1.4,4.0121814515,0.028,-0.004,0.028284271200000002,3.7800000000000002,0.06,3.7804761605
2019-07-05 09:30:00,0.046,-0.003,0.046097722300000005,3.5,1.34,3.7477459893000002,0.046,-0.003,0.046097722300000005,3.58,0.06,3.580502758
2019-07-05 10:00:00,0.09,-0.027,0.0939627586,3.3,1.4,3.5846896658,0.09,-0.027,0.0939627586,3.54,0.12,3.5420333144000002
2019-07-05 10:30:00,0.108,-0.043000000000000003,0.11624543,3.24,1.46,3.5537585737,0.108,-0.043000000000000003,0.11624543,3.3,0.12,3.3021810974
2019-07-05 11:00:00,0.112,-0.037,0.1179533806,3.1,1.38,3.3932874915,0.112,-0.037,0.1179533806,3.22,0.12,3.222235249
2019-07-05 11:30:00,0.052000000000000005,-0.02,0.0557135531,3.04,1.38,3.3385625649,0.052000000000000005,-0.02,0.0557135531,3.22,0.12,3.222235249
2019-07-05 12:00:00,0.054,-0.016,0.0563205114,2.94,1.38,3.2477684647,0.054,-0.016,0.0563205114,3.2,0.12,3.2022492095
2019-07-05 12:30:00,0.062,-0.007,0.062393910000000004,2.88,1.42,3.2110434441,0.062,-0.007,0.062393910000000004,3.14,0.12,3.142292157
2019-07-05 13:00:00,0.067,-0.013000000000000001,0.0682495421,2.6,0.92,2.7579702682000002,0.067,-0.013000000000000001,0.0682495421,2.98,0.44,3.0123080852
2019-07-05 13:30:00,0.085,-0.035,0.09192388160000001,2.44,1.04,2.652395144,0.085,-0.035,0.09192388160000001,2.62,-0.04,2.6203053257
2019-07-05 14:00:00,0.078,-0.021,0.0807774721,2.64,1.2,2.8999310337,0.078,-0.021,0.0807774721,2.76,0.1,2.7618110001
2019-07-05 14:30:00,0.073,-0.018000000000000002,0.0751864349,2.64,1.24,2.9167104759,0.073,-0.018000000000000002,0.0751864349,2.9,0.1,2.9017236257
2019-07-05 15:00:00,0.063,-0.02,0.0660984115,2.68,1.24,2.952964612,0.063,-0.02,0.0660984115,2.94,0.08,2.941088234
2019-07-05 15:30:00,0.07,-0.035,0.07826237920000001,2.52,1.26,2.8174456516,0.07,-0.035,0.07826237920000001,2.8,0.0,2.8
2019-07-05 16:00:00,0.067,-0.035,0.0755910048,2.74,1.3,3.0327545235,0.067,-0.035,0.0755910048,2.98,0.0,2.98
2019-07-05 16:30:00,0.069,-0.047,0.0834865259,2.86,1.3599999999999999,3.1668912201,0.069,-0.047,0.0834865259,3.06,0.02,3.0600653588
2019-07-05 17:00:00,0.07200000000000001,-0.041,0.08285529550000001,3.1,1.3,3.3615472628,0.07200000000000001,-0.041,0.08285529550000001,3.2,-0.02,3.2000624994
2019-07-05 17:30:00,0.05,-0.032,0.059363288300000004,3.46,1.26,3.6822819012,0.05,-0.032,0.059363288300000004,3.42,-0.12,3.4221046156
2019-07-05 18:00:00,0.032,-0.01,0.0335261092,3.46,0.56,3.5050249642,0.032,-0.01,0.0335261092,3.62,0.54,3.6600546444
2019-07-05 18:30:00,0.021,-0.017,0.0270185122,3.5,0.36,3.5184655747,0.021,-0.017,0.0270185122,3.66,0.72,3.7301474502
2019-07-05 19:00:00,0.015,-0.01,0.0180277564,3.68,0.32,3.6938868418,0.015,-0.01,0.0180277564,3.74,0.66,3.7977888304
2019-07-05 19:30:00,0.009000000000000001,-0.003,0.009486833,3.56,0.28,3.5709942593,0.009000000000000001,-0.003,0.009486833,3.54,0.6000000000000001,3.5904874320999998
2019-07-05 20:00:00,0.006,-0.001,0.0060827625,3.56,0.22,3.5667912751,0.006,-0.001,0.0060827625,3.44,0.52,3.4790803383
2019-07-05 20:30:00,0.005,0.001,0.0050990195,3.66,0.22,3.6666060601,0.005,0.001,0.0050990195,3.5,0.52,3.5384177255
2019-07-05 21:00:00,0.002,-0.002,0.0028284271,3.58,0.18,3.5845222834,0.002,-0.002,0.0028284271,3.44,0.52,3.4790803383
2019-07-05 21:30:00,0.016,-0.006,0.017088007500000002,3.52,0.16,3.5236344873,0.016,-0.006,0.017088007500000002,3.36,0.52,3.4
2019-07-05 22:00:00,0.01,-0.001,0.0100498756,3.56,0.2,3.5656135517000003,0.01,-0.001,0.0100498756,3.36,0.52,3.4
2019-07-05 22:30:00,0.008,0.011,0.0136014705,3.76,0.26,3.7689786415,0.008,0.011,0.0136014705,3.56,0.52,3.5977770915000002
2019-07-05 23:00:00,0.002,-0.001,0.0022360680000000003,3.54,0.68,3.6047191291000003,0.002,-0.001,0.0022360680000000003,3.16,-0.02,3.1600632905
2019-07-05 23:30:00,0.006,-0.001,0.0060827625,3.4,1.0,3.5440090293,0.006,-0.001,0.0060827625,2.9,-0.38,2.9247905908
2019-07-06 00:00:00,0.011,0.002,0.0111803399,3.32,0.96,3.4560092592,0.011,0.002,0.0111803399,2.8200000000000003,-0.38,2.8454876559
2019-07-06 00:30:00,0.013000000000000001,0.004,0.0136014705,3.12,0.96,3.2643529221,0.013000000000000001,0.004,0.0136014705,2.62,-0.38,2.6474138324
2019-07-06 01:00:00,0.013000000000000001,0.006,0.014317821100000001,3.12,0.96,3.2643529221,0.013000000000000001,0.006,0.014317821100000001,2.62,-0.38,2.6474138324
2019-07-06 01:30:00,0.016,-0.007,0.0174642492,3.06,0.96,3.2070547236,0.016,-0.007,0.0174642492,2.58,-0.38,2.6078343506
2019-07-06 02:00:00,0.021,-0.005,0.0215870331,3.06,0.96,3.2070547236,0.021,-0.005,0.0215870331,2.54,-0.44,2.5778285436
2019-07-06 02:30:00,0.037,-0.002,0.037054014600000004,3.06,0.96,3.2070547236,0.037,-0.002,0.037054014600000004,2.56,-0.4,2.5910615585
2019-07-06 03:00:00,0.025,-0.002,0.0250798724,3.02,0.96,3.168911485,0.025,-0.002,0.0250798724,2.52,-0.44,2.5581243129
2019-07-06 03:30:00,0.02,0.001,0.0200249844,2.94,0.88,3.0688760157,0.02,0.001,0.0200249844,2.44,-0.46,2.4829820781
2019-07-06 04:00:00,0.024,0.002,0.0240831892,2.98,0.84,3.0961266124,0.024,0.002,0.0240831892,2.48,-0.42,2.5153131018
2019-07-06 04:30:00,0.026000000000000002,-0.002,0.0260768096,2.94,0.84,3.0576461535,0.026000000000000002,-0.002,0.0260768096,2.44,-0.34,2.4635746386
2019-07-06 05:00:00,0.014,0.004,0.014560219800000001,2.98,0.9,3.1129407318,0.014,0.004,0.014560219800000001,2.48,-0.34,2.5031979546
2019-07-06 05:30:00,0.012,0.001,0.0120415946,3.02,0.9400000000000001,3.1629100525,0.012,0.001,0.0120415946,2.56,-0.34,2.5824794288
2019-07-06 06:00:00,0.012,-0.008,0.0144222051,3.2,1.02,3.3586306734,0.012,-0.008,0.0144222051,2.7199999999999998,-0.38,2.7464158462
2019-07-06 06:30:00,0.003,-0.008,0.0085440037,3.38,1.02,3.5305523647,0.003,-0.008,0.0085440037,2.9,-0.32,2.9176017549
2019-07-06 07:00:00,0.0,-0.014,0.014,3.58,1.18,3.7694561942,0.0,-0.014,0.014,3.1,-0.22,3.1077966471
2019-07-06 07:30:00,0.0,-0.008,0.008,3.7,1.1400000000000001,3.8716404792,0.0,-0.008,0.008,3.24,-0.26,3.2504153581
2019-07-06 08:00:00,0.0,-0.001,0.001,3.66,0.74,3.7340594532,0.0,-0.001,0.001,3.36,0.1,3.3614877659
2019-07-06 08:30:00,0.001,-0.008,0.0080622577,3.52,0.36,3.5383612026,0.001,-0.008,0.0080622577,3.4,0.58,3.4491158287
2019-07-06 09:00:00,0.006,0.0,0.006,3.52,0.28,3.5311188029,0.006,0.0,0.006,3.48,0.64,3.5383612026
2019-07-06 09:30:00,0.011,0.002,0.0111803399,3.4,0.22,3.4071102125,0.011,0.002,0.0111803399,3.48,0.58,3.5280022676
2019-07-06 10:00:00,0.017,0.001,0.0170293864,3.18,0.22,3.1876009788,0.017,0.001,0.0170293864,3.48,0.58,3.5280022676
2019-07-06 10:30:00,0.038,-0.01,0.0392937654,3.06,0.26,3.0710258872,0.038,-0.01,0.0392937654,3.24,0.54,3.2846917664
2019-07-06 11:00:00,0.036000000000000004,-0.019,0.040706264900000004,2.92,0.22,2.9282759433,0.036000000000000004,-0.019,0.040706264900000004,3.18,0.54,3.2255232134
2019-07-06 11:30:00,0.034,-0.013000000000000001,0.0364005494,3.0,0.2,3.0066592757,0.034,-0.013000000000000001,0.0364005494,3.2,0.58,3.2521377585
2019-07-06 12:00:00,0.044,-0.015,0.0464865572,2.84,0.2,2.8470335439000003,0.044,-0.015,0.0464865572,3.02,0.58,3.075191051
2019-07-06 12:30:00,0.039,-0.011,0.0405215992,2.8200000000000003,0.2,2.8270833026,0.039,-0.011,0.0405215992,3.02,0.6000000000000001,3.07902582
2019-07-06 13:00:00,0.041,-0.021,0.046065171200000005,2.68,0.16,2.6847718711,0.041,-0.021,0.046065171200000005,2.86,0.56,2.9143095237
2019-07-06 13:30:00,0.032,-0.019,0.0372155881,2.58,0.12,2.5827891899999997,0.032,-0.019,0.0372155881,2.7800000000000002,0.56,2.8358420266
2019-07-06 14:00:00,0.04,-0.005,0.0403112887,2.44,0.24,2.4517748673,0.04,-0.005,0.0403112887,2.5,0.44,2.5384247084
2019-07-06 14:30:00,0.023,-0.016,0.0280178515,2.8200000000000003,0.92,2.966277128,0.023,-0.016,0.0280178515,2.54,-0.28,2.5553864678
2019-07-06 15:00:00,0.054,-0.032,0.0627694193,2.66,0.96,2.8279321067,0.054,-0.032,0.0627694193,2.42,-0.28,2.4361444949
2019-07-06 15:30:00,0.036000000000000004,-0.025,0.043829214000000005,2.64,0.96,2.8091279786000003,0.036000000000000004,-0.025,0.043829214000000005,2.4,-0.26,2.4140422532
2019-07-06 16:00:00,0.014,-0.015,0.0205182845,2.84,0.96,2.9978659076,0.014,-0.015,0.0205182845,2.5,-0.30000000000000004,2.5179356624
2019-07-06 16:30:00,0.039,-0.034,0.0517397333,3.42,1.04,3.5746328483000003,0.039,-0.034,0.0517397333,3.0,-0.22,3.0080558505
2019-07-06 17:00:00,0.017,-0.016,0.0233452351,3.9,1.12,4.057634779,0.017,-0.016,0.0233452351,3.5,-0.2,3.5057096286
2019-07-06 17:30:00,0.009000000000000001,0.003,0.009486833,4.12,1.16,4.2801869117999995,0.009000000000000001,0.003,0.009486833,3.68,-0.16,3.6834766186
2019-07-06 18:00:00,0.02,-0.001,0.0200249844,4.18,1.16,4.3379718763,0.02,-0.001,0.0200249844,3.76,-0.16,3.7634027156
2019-07-06 18:30:00,0.027,-0.018000000000000002,0.0324499615,4.28,1.24,4.4560071813,0.027,-0.018000000000000002,0.0324499615,3.86,-0.2,3.8651778743
2019-07-06 19:00:00,0.056,-0.029,0.0630634601,4.1,1.24,4.2834098566,0.056,-0.029,0.0630634601,3.68,-0.2,3.6854307754
2019-07-06 19:30:00,0.03,-0.025,0.0390512484,4.1,1.2,4.2720018727,0.03,-0.025,0.0390512484,3.64,-0.28,3.6507533469
2019-07-06 20:00:00,0.015,-0.016,0.0219317122,3.92,1.12,4.076861538,0.015,-0.016,0.0219317122,3.5,-0.28,3.5111821371
2019-07-06 20:30:00,0.008,-0.006,0.01,3.92,1.0,4.045540755,0.008,-0.006,0.01,3.44,-0.28,3.451376537
2019-07-06 21:00:00,0.005,-0.014,0.0148660687,3.7800000000000002,0.96,3.9,0.005,-0.014,0.0148660687,3.3,-0.32,3.3154788493
2019-07-06 21:30:00,0.004,0.004,0.0056568542,3.74,0.96,3.8612433231,0.004,0.004,0.0056568542,3.3,-0.32,3.3154788493
2019-07-06 22:00:00,0.004,0.004,0.0056568542,3.66,0.92,3.773857443,0.004,0.004,0.0056568542,3.22,-0.32,3.2358615545
2019-07-06 22:30:00,0.0,-0.001,0.001,3.62,0.9400000000000001,3.7400534756,0.0,-0.001,0.001,3.18,-0.30000000000000004,3.194119597
2019-07-06 23:00:00,0.003,-0.003,0.0042426407000000005,3.54,0.9400000000000001,3.6626766169,0.003,-0.003,0.0042426407000000005,3.02,-0.30000000000000004,3.0348640826
2019-07-06 23:30:00,0.018000000000000002,-0.014,0.0228035085,3.36,0.9400000000000001,3.4890113213,0.018000000000000002,-0.014,0.0228035085,2.84,-0.30000000000000004,2.8558011135
2019-07-07 00:00:00,0.013000000000000001,-0.007,0.014764823100000001,3.2,0.9400000000000001,3.3352061406,0.013000000000000001,-0.007,0.014764823100000001,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-07-07 00:30:00,0.015,-0.003,0.0152970585,3.14,0.98,3.2893768407,0.015,-0.003,0.0152970585,2.66,-0.32,2.6791789787
2019-07-07 01:00:00,0.021,-0.002,0.021095023100000002,3.0,0.92,3.1378973852,0.021,-0.002,0.021095023100000002,2.5,-0.36,2.5257870061
2019-07-07 01:30:00,0.044,-0.025,0.050606323700000004,3.08,0.92,3.2144672965,0.044,-0.025,0.050606323700000004,2.56,-0.30000000000000004,2.5775181862
2019-07-07 02:00:00,0.027,-0.02,0.0336005952,3.08,0.92,3.2144672965,0.027,-0.02,0.0336005952,2.56,-0.30000000000000004,2.5775181862
2019-07-07 02:30:00,0.009000000000000001,-0.012,0.015,3.12,0.88,3.2417279343,0.009000000000000001,-0.012,0.015,2.6,-0.34,2.6221365334
2019-07-07 03:00:00,0.008,-0.028,0.029120439600000003,3.02,0.8200000000000001,3.1293449794,0.008,-0.028,0.029120439600000003,2.52,-0.38,2.5484897489
2019-07-07 03:30:00,0.013000000000000001,-0.01,0.0164012195,2.96,0.86,3.082401661,0.013000000000000001,-0.01,0.0164012195,2.44,-0.38,2.4694128857
2019-07-07 04:00:00,0.025,-0.014,0.0286530976,3.0,0.86,3.1208332221,0.025,-0.014,0.0286530976,2.44,-0.34,2.4635746386
2019-07-07 04:30:00,0.049,-0.025,0.0550090902,2.98,0.86,3.1016124839,0.049,-0.025,0.0550090902,2.44,-0.34,2.4635746386
2019-07-07 05:00:00,0.021,-0.01,0.023259406700000002,2.84,0.8,2.9505253769,0.021,-0.01,0.023259406700000002,2.34,-0.38,2.3706539182
2019-07-07 05:30:00,0.012,-0.01,0.015620499400000001,2.98,0.86,3.1016124839,0.012,-0.01,0.015620499400000001,2.5,-0.36,2.5257870061
2019-07-07 06:00:00,0.002,-0.016,0.016124515500000002,2.9,0.84,3.0192051934,0.002,-0.016,0.016124515500000002,2.46,-0.36,2.4862019226
2019-07-07 06:30:00,0.0,-0.014,0.014,3.08,0.42,3.1085044636,0.0,-0.014,0.014,2.84,0.26,2.8518765752
2019-07-07 07:00:00,0.001,-0.011,0.011045361,3.16,0.24,3.1691008188,0.001,-0.011,0.011045361,3.08,0.6000000000000001,3.1378973852
2019-07-07 07:30:00,0.001,-0.006,0.0060827625,3.24,0.26,3.2504153581,0.001,-0.006,0.0060827625,3.16,0.62,3.2202484376
2019-07-07 08:00:00,0.002,0.001,0.0022360680000000003,3.5,0.92,3.6188948589,0.002,0.001,0.0022360680000000003,3.16,-0.04,3.1602531544
2019-07-07 08:30:00,0.005,0.002,0.0053851648,3.5,1.1400000000000001,3.6809781309,0.005,0.002,0.0053851648,3.22,-0.22,3.2275067777
2019-07-07 09:00:00,0.011,0.001,0.011045361,3.5,1.08,3.6628404279,0.011,0.001,0.011045361,3.2800000000000002,-0.18,3.2849353114
2019-07-07 09:30:00,0.01,0.002,0.010198039,3.5,1.02,3.6456000878,0.01,0.002,0.010198039,3.2800000000000002,-0.18,3.2849353114
2019-07-07 10:00:00,0.027,0.001,0.0270185122,3.18,0.96,3.3217465286,0.027,0.001,0.0270185122,3.18,-0.22,3.1876009788
2019-07-07 10:30:00,0.043000000000000003,0.002,0.0430464865,3.08,0.96,3.2261432082,0.043000000000000003,0.002,0.0430464865,3.18,-0.22,3.1876009788
2019-07-07 11:00:00,0.136,-0.024,0.138101412,2.7800000000000002,0.26,2.792131802,0.136,-0.024,0.138101412,3.24,0.66,3.306538976
2019-07-07 11:30:00,0.092,-0.016,0.0933809402,2.68,0.18,2.6860379744,0.092,-0.016,0.0933809402,3.08,0.7000000000000001,3.1585439683
2019-07-07 12:00:00,0.06,-0.014,0.0616116872,2.68,0.16,2.6847718711,0.06,-0.014,0.0616116872,3.18,0.7000000000000001,3.2561326754
2019-07-07 12:30:00,0.123,-0.032,0.1270944531,2.56,0.22,2.5694357357,0.123,-0.032,0.1270944531,3.1,0.8,3.2015621187
2019-07-07 13:00:00,0.088,-0.036000000000000004,0.09507891460000001,2.52,0.2,2.5279240495,0.088,-0.036000000000000004,0.09507891460000001,3.0,0.8,3.1048349393
2019-07-07 13:30:00,0.074,-0.024,0.0777946014,2.44,0.2,2.4481829997,0.074,-0.024,0.0777946014,2.92,0.76,3.0172835465
2019-07-07 14:00:00,0.08,-0.021,0.0827103379,2.18,0.08,2.181467396,0.08,-0.021,0.0827103379,2.74,0.68,2.8231188427
2019-07-07 14:30:00,0.114,-0.032,0.1184060809,2.36,0.12,2.363048878,0.114,-0.032,0.1184060809,2.8,0.68,2.8813885542
2019-07-07 15:00:00,0.108,-0.038,0.11449017430000001,2.32,0.12,2.3231013753,0.108,-0.038,0.11449017430000001,2.74,0.68,2.8231188427
2019-07-07 15:30:00,0.159,-0.05,0.16667633310000002,2.5,0.18,2.5064716236,0.159,-0.05,0.16667633310000002,2.86,0.72,2.9492371895
2019-07-07 16:00:00,0.098,-0.05,0.1100181803,2.66,0.18,2.6660832695,0.098,-0.05,0.1100181803,3.02,0.68,3.0956097945
2019-07-07 16:30:00,0.063,-0.048,0.0792022727,2.94,0.22,2.9482198018,0.063,-0.048,0.0792022727,3.14,0.72,3.2214903383
2019-07-07 17:00:00,0.046,-0.042,0.062289646000000004,3.12,0.22,3.1277467928,0.046,-0.042,0.062289646000000004,3.42,0.68,3.4869470888
2019-07-07 17:30:00,0.032,-0.017,0.0362353419,3.62,0.74,3.6948612964,0.032,-0.017,0.0362353419,3.6,0.28,3.6108724707
2019-07-07 18:00:00,0.024,-0.019,0.0306104557,3.86,1.2,4.0422271089,0.024,-0.019,0.0306104557,3.6,-0.1,3.6013886211
2019-07-07 18:30:00,0.027,-0.016,0.0313847097,3.94,1.24,4.1305205483,0.027,-0.016,0.0313847097,3.64,-0.18,3.644447832
2019-07-07 19:00:00,0.019,-0.012,0.0224722051,3.84,1.16,4.0113838011,0.019,-0.012,0.0224722051,3.52,-0.24,3.5281723314
2019-07-07 19:30:00,0.028,-0.016,0.032249031000000004,3.92,1.12,4.076861538,0.028,-0.016,0.032249031000000004,3.56,-0.28,3.5709942593
2019-07-07 20:00:00,0.032,-0.025,0.040607881000000005,3.92,1.12,4.076861538,0.032,-0.025,0.040607881000000005,3.46,-0.28,3.4713109915
2019-07-07 20:30:00,0.042,-0.036000000000000004,0.0553172667,3.88,1.12,4.0384155309,0.042,-0.036000000000000004,0.0553172667,3.46,-0.34,3.4766650687
2019-07-07 21:00:00,0.031,-0.03,0.0431393092,3.6,1.04,3.7472122972,0.031,-0.03,0.0431393092,3.16,-0.38,3.1827660926
2019-07-07 21:30:00,0.015,-0.017,0.0226715681,3.76,0.98,3.8856144945,0.015,-0.017,0.0226715681,3.2800000000000002,-0.32,3.2955727878
2019-07-07 22:00:00,0.008,0.003,0.0085440037,3.62,0.9400000000000001,3.7400534756,0.008,0.003,0.0085440037,3.14,-0.36,3.1605695689
2019-07-07 22:30:00,0.016,-0.002,0.016124515500000002,3.5,0.98,3.634611396,0.016,-0.002,0.016124515500000002,3.0,-0.4,3.0265491901
2019-07-07 23:00:00,1.213,-0.002,1.2130016488,3.2800000000000002,1.02,3.4349381363,1.213,-0.002,1.2130016488,2.7800000000000002,-0.4,2.8086295591
2019-07-07 23:30:00,0.029,-0.017,0.0336154726,3.04,0.98,3.1940569813,0.029,-0.017,0.0336154726,2.56,-0.4,2.5910615585
2019-07-08 00:00:00,0.029,-0.024,0.037643060400000004,2.88,0.92,3.0233755969,0.029,-0.024,0.037643060400000004,2.4,-0.36,2.4268498099
2019-07-08 00:30:00,0.036000000000000004,-0.024,0.0432666153,2.74,0.76,2.8434486104000003,0.036000000000000004,-0.024,0.0432666153,2.3,-0.30000000000000004,2.3194827009
2019-07-08 01:00:00,0.03,-0.019,0.0355105618,2.38,0.0,2.38,0.03,-0.019,0.0355105618,2.26,0.42,2.2986952821
2019-07-08 01:30:00,0.014,0.002,0.014142135600000001,2.44,0.04,2.4403278468,0.014,0.002,0.014142135600000001,2.3,0.42,2.3380333616
2019-07-08 02:00:00,0.006,0.003,0.0067082039,2.54,0.04,2.5403149411,0.006,0.003,0.0067082039,2.42,0.42,2.4561758895
2019-07-08 02:30:00,0.003,0.001,0.0031622777,2.52,-0.02,2.5200793638,0.003,0.001,0.0031622777,2.4,0.42,2.4364728605
2019-07-08 03:00:00,0.008,-0.006,0.01,2.46,-0.02,2.4600812995,0.008,-0.006,0.01,2.34,0.42,2.3773935307
2019-07-08 03:30:00,0.008,0.003,0.0085440037,2.56,0.04,2.5603124809,0.008,0.003,0.0085440037,2.44,0.42,2.4758836806
2019-07-08 04:00:00,0.005,0.003,0.0058309519,2.62,0.04,2.6203053257,0.005,0.003,0.0058309519,2.5,0.42,2.5350345165
2019-07-08 04:30:00,0.001,0.0,0.001,2.54,0.04,2.5403149411,0.001,0.0,0.001,2.44,0.44,2.4793547548
2019-07-08 05:00:00,0.006,0.002,0.0063245553000000005,2.7199999999999998,0.06,2.7206616842,0.006,0.002,0.0063245553000000005,2.58,0.44,2.6172504656999998
2019-07-08 05:30:00,0.008,-0.002,0.0082462113,2.84,0.06,2.8406337321,0.008,-0.002,0.0082462113,2.7,0.48,2.7423347717
2019-07-08 06:00:00,0.016,-0.011,0.0194164878,3.02,0.14,3.0232432916,0.016,-0.011,0.0194164878,2.88,0.5,2.9230805668
2019-07-08 06:30:00,0.011,-0.011,0.0155563492,3.16,0.18,3.1651224305,0.011,-0.011,0.0155563492,3.04,0.5,3.0808440402
2019-07-08 07:00:00,0.005,-0.01,0.0111803399,3.54,0.34,3.5562902019,0.005,-0.01,0.0111803399,3.44,0.64,3.4990284366
2019-07-08 07:30:00,0.002,-0.006,0.0063245553000000005,4.08,1.08,4.2205212948,0.002,-0.006,0.0063245553000000005,3.8200000000000003,0.16,3.823349317
2019-07-08 08:00:00,0.002,0.0,0.002,4.1,1.3,4.3011626335,0.002,0.0,0.002,3.8200000000000003,-0.1,3.8213086764
2019-07-08 08:30:00,0.007,0.002,0.007280109900000001,4.1,1.4,4.3324358045,0.007,0.002,0.007280109900000001,3.9,-0.1,3.9012818406000003
2019-07-08 09:00:00,0.02,0.003,0.0202237484,3.84,1.3599999999999999,4.0737206581,0.02,0.003,0.0202237484,3.74,-0.04,3.7402138976
2019-07-08 09:30:00,0.03,-0.001,0.030016662000000003,3.7199999999999998,1.38,3.9677197482,0.03,-0.001,0.030016662000000003,3.66,0.02,3.6600546444
2019-07-08 10:00:00,0.031,0.003,0.031144823000000002,3.56,1.34,3.8038401649,0.031,0.003,0.031144823000000002,3.64,0.02,3.6400549446
2019-07-08 10:30:00,0.034,0.0,0.034,3.38,1.26,3.6072149922,0.034,0.0,0.034,3.44,-0.08,3.4409301067999998
2019-07-08 11:00:00,0.037,-0.004,0.0372155881,3.38,1.3,3.6213809521,0.037,-0.004,0.0372155881,3.4,-0.04,3.400235286
2019-07-08 11:30:00,0.04,-0.001,0.040012498,3.38,1.34,3.6359317925,0.04,-0.001,0.040012498,3.42,0.0,3.42
2019-07-08 12:00:00,0.043000000000000003,-0.001,0.0430116263,3.2800000000000002,1.24,3.506565271,0.043000000000000003,-0.001,0.0430116263,3.42,0.12,3.4221046156
2019-07-08 12:30:00,0.04,-0.003,0.040112342200000005,3.14,0.42,3.1679646463,0.04,-0.003,0.040112342200000005,3.48,0.8200000000000001,3.5753041829
2019-07-08 13:00:00,0.047,-0.001,0.0470106371,2.94,0.34,2.9595945668,0.047,-0.001,0.0470106371,3.38,0.76,3.4643902782
2019-07-08 13:30:00,0.047,-0.001,0.0470106371,2.6,0.8,2.7202941017,0.047,-0.001,0.0470106371,2.94,-0.02,2.9400680264
2019-07-08 14:00:00,0.047,-0.004,0.0471699057,2.7800000000000002,1.1400000000000001,3.0046630427,0.047,-0.004,0.0471699057,3.0,-0.02,3.0000666659
2019-07-08 14:30:00,0.041,-0.004,0.0411946598,2.94,1.18,3.1679646463,0.041,-0.004,0.0411946598,3.14,-0.02,3.1400636936
2019-07-08 15:00:00,0.038,-0.004,0.0382099463,3.04,1.18,3.2609814474,0.038,-0.004,0.0382099463,3.14,-0.02,3.1400636936
2019-07-08 15:30:00,0.046,-0.011,0.047296934400000004,2.7800000000000002,1.26,3.0522123124,0.046,-0.011,0.047296934400000004,2.98,0.08,2.9810736321
2019-07-08 16:00:00,0.044,-0.022,0.049193495500000003,3.1,1.38,3.3932874915,0.044,-0.022,0.049193495500000003,3.14,0.16,3.1440737905
2019-07-08 16:30:00,0.062,-0.046,0.0772010363,3.22,1.38,3.5032556287,0.062,-0.046,0.0772010363,3.26,0.16,3.2639240187
2019-07-08 17:00:00,0.099,-0.055,0.11325193160000001,3.44,1.4,3.7139736133,0.099,-0.055,0.11325193160000001,3.44,0.16,3.4437189200000002
2019-07-08 17:30:00,0.109,-0.035,0.1144814395,3.3,1.26,3.5323646471,0.109,-0.035,0.1144814395,3.2800000000000002,-0.06,3.2805487346
2019-07-08 18:00:00,0.097,-0.041,0.10530906890000001,3.94,1.34,4.1616342944,0.097,-0.041,0.10530906890000001,3.68,-0.12,3.6819560019
2019-07-08 18:30:00,0.052000000000000005,-0.032,0.061057350100000005,3.98,1.34,4.1995237825,0.052000000000000005,-0.032,0.061057350100000005,3.7199999999999998,-0.12,3.7219349806
2019-07-08 19:00:00,0.004,-0.003,0.005,4.02,1.1400000000000001,4.1785164832,0.004,-0.003,0.005,3.7199999999999998,-0.14,3.7226334765
2019-07-08 19:30:00,0.005,0.004,0.0064031242000000006,3.96,1.1,4.1099391723,0.005,0.004,0.0064031242000000006,3.68,-0.18,3.684399544
2019-07-08 20:00:00,0.002,-0.001,0.0022360680000000003,3.98,1.0,4.1037056425,0.002,-0.001,0.0022360680000000003,3.58,-0.30000000000000004,3.5925478424
2019-07-08 20:30:00,0.001,-0.002,0.0022360680000000003,3.88,1.0,4.0067942298,0.001,-0.002,0.0022360680000000003,3.52,-0.30000000000000004,3.5327609599
2019-07-08 21:00:00,0.0,-0.002,0.002,3.92,0.98,4.0406435131,0.0,-0.002,0.002,3.52,-0.30000000000000004,3.5327609599
2019-07-08 21:30:00,0.004,0.002,0.004472136000000001,3.66,0.92,3.773857443,0.004,0.002,0.004472136000000001,3.26,-0.34,3.2776821078
2019-07-08 22:00:00,0.001,0.002,0.0022360680000000003,3.66,0.92,3.773857443,0.001,0.002,0.0022360680000000003,3.22,-0.30000000000000004,3.2339449593
2019-07-08 22:30:00,0.0,-0.001,0.001,3.66,0.92,3.773857443,0.0,-0.001,0.001,3.18,-0.30000000000000004,3.194119597
2019-07-08 23:00:00,0.0,-0.001,0.001,3.34,0.92,3.4643902782,0.0,-0.001,0.001,2.88,-0.30000000000000004,2.8955828429
2019-07-08 23:30:00,0.0,-0.001,0.001,3.18,0.92,3.3104078299,0.0,-0.001,0.001,2.74,-0.34,2.7610143064
2019-07-09 00:00:00,0.0,-0.002,0.002,2.9,0.8,3.0083217913,0.0,-0.002,0.002,2.48,-0.38,2.508944001
2019-07-09 00:30:00,0.0,0.0,0.0,2.52,0.8,2.6439364591,0.0,0.0,0.0,2.12,-0.38,2.1537873618
2019-07-09 01:00:00,0.001,-0.001,0.0014142136,2.48,0.8,2.605839596,0.001,-0.001,0.0014142136,2.08,-0.38,2.1144266362
2019-07-09 01:30:00,0.001,0.0,0.001,2.64,0.84,2.7704151313,0.001,0.0,0.001,2.22,-0.38,2.2522877258
2019-07-09 02:00:00,0.0,-0.001,0.001,2.7199999999999998,0.84,2.8467525358,0.0,-0.001,0.001,2.2800000000000002,-0.38,2.3114497615
2019-07-09 02:30:00,0.0,-0.001,0.001,2.7800000000000002,0.84,2.9041349831,0.0,-0.001,0.001,2.34,-0.38,2.3706539182
2019-07-09 03:00:00,0.0,-0.001,0.001,2.7,0.84,2.8276492002999998,0.0,-0.001,0.001,2.26,-0.38,2.2917242417
2019-07-09 03:30:00,0.0,-0.001,0.001,2.62,0.8,2.7394159962,0.0,-0.001,0.001,2.18,-0.38,2.2128714377
2019-07-09 04:00:00,0.0,-0.001,0.001,2.56,0.78,2.6761913235,0.0,-0.001,0.001,2.14,-0.44,2.1847654336
2019-07-09 04:30:00,0.0,-0.001,0.001,2.5,0.78,2.6188547115,0.0,-0.001,0.001,2.06,-0.38,2.0947553556
2019-07-09 05:00:00,0.0,-0.001,0.001,2.46,0.78,2.5806975801,0.0,-0.001,0.001,2.06,-0.38,2.0947553556
2019-07-09 05:30:00,0.0,-0.004,0.004,2.66,0.84,2.7894802383,0.0,-0.004,0.004,2.24,-0.38,2.2720035211000003
2019-07-09 06:00:00,0.0,-0.012,0.012,2.98,0.9400000000000001,3.1247399892,0.0,-0.012,0.012,2.54,-0.30000000000000004,2.5576551761
2019-07-09 06:30:00,0.0,-0.012,0.012,3.16,0.54,3.2058072306,0.0,-0.012,0.012,2.9,0.2,2.9068883707
2019-07-09 07:00:00,0.0,-0.013000000000000001,0.013000000000000001,3.4,1.16,3.5924364991,0.0,-0.013000000000000001,0.013000000000000001,3.06,-0.18,3.0652895459
2019-07-09 07:30:00,0.0,-0.007,0.007,3.96,1.42,4.2068990955,0.0,-0.007,0.007,3.56,-0.08,3.560898763
2019-07-09 08:00:00,0.0,-0.001,0.001,4.1,1.48,4.3589448264,0.0,-0.001,0.001,3.7199999999999998,-0.08,3.7208601156
2019-07-09 08:30:00,0.0,-0.001,0.001,4.18,1.42,4.4146121007,0.0,-0.001,0.001,3.86,-0.08,3.8608289265
2019-07-09 09:00:00,0.004,0.0,0.004,3.94,1.48,4.2088003041,0.004,0.0,0.004,3.7199999999999998,-0.08,3.7208601156
2019-07-09 09:30:00,0.01,0.001,0.0100498756,3.7800000000000002,1.6,4.1046802555,0.01,0.001,0.0100498756,3.84,-0.18,3.8442164351
2019-07-09 10:00:00,0.008,-0.007,0.0106301458,3.46,1.58,3.8036824263,0.008,-0.007,0.0106301458,3.84,-0.18,3.8442164351
2019-07-09 10:30:00,0.011,0.001,0.011045361,3.36,1.48,3.6715119501,0.011,0.001,0.011045361,3.74,-0.22,3.7464650004999998
2019-07-09 11:00:00,0.028,0.001,0.0280178515,3.16,1.48,3.489412558,0.028,0.001,0.0280178515,3.66,-0.22,3.6666060601
2019-07-09 11:30:00,0.015,-0.001,0.0150332964,2.7800000000000002,1.3599999999999999,3.0948344059,0.015,-0.001,0.0150332964,4.2,-0.14,4.2023326855
2019-07-09 12:00:00,0.033,-0.001,0.033015148,2.48,1.44,2.8677517326,0.033,-0.001,0.033015148,4.28,-0.1,4.2811680649
2019-07-09 12:30:00,0.052000000000000005,0.001,0.0520096145,2.48,1.48,2.888044321,0.052000000000000005,0.001,0.0520096145,4.28,-0.1,4.2811680649
2019-07-09 13:00:00,0.051000000000000004,-0.012,0.052392747600000004,2.16,1.38,2.5632011236,0.051000000000000004,-0.012,0.052392747600000004,4.06,-0.14,4.062413076
2019-07-09 13:30:00,0.058,-0.012,0.0592283716,1.96,1.22,2.3086792761,0.058,-0.012,0.0592283716,3.8,-0.30000000000000004,3.8118237105
2019-07-09 14:00:00,0.073,-0.035,0.0809567786,2.02,1.34,2.4240462042,0.073,-0.035,0.0809567786,4.04,-0.1,4.0412374343
2019-07-09 14:30:00,0.095,-0.04,0.1030776406,2.16,1.34,2.5418890613,0.095,-0.04,0.1030776406,4.24,-0.1,4.2411790813
2019-07-09 15:00:00,0.083,-0.041,0.0925742945,2.32,1.38,2.6994073424,0.083,-0.041,0.0925742945,4.4,-0.1,4.4011362169
2019-07-09 15:30:00,0.048,-0.02,0.052000000000000005,2.48,1.4,2.8478764018,0.048,-0.02,0.052000000000000005,4.6,-0.1,4.6010868281
2019-07-09 16:00:00,0.016,-0.021,0.0264007576,2.76,1.48,3.131772661,0.016,-0.021,0.0264007576,4.84,-0.06,4.8403718865
2019-07-09 16:30:00,0.008,-0.021,0.0224722051,2.94,1.52,3.3096827643,0.008,-0.021,0.0224722051,4.84,-0.1,4.8410329476000005
2019-07-09 17:00:00,0.021,-0.012,0.0241867732,3.42,1.62,3.7842832875,0.021,-0.012,0.0241867732,4.44,-0.1,4.4411259834
2019-07-09 17:30:00,0.019,-0.018000000000000002,0.0261725047,4.04,1.4,4.2756987733,0.019,-0.018000000000000002,0.0261725047,4.12,-0.1,4.1212134135
2019-07-09 18:00:00,0.009000000000000001,-0.001,0.0090553851,4.18,1.34,4.3895330048,0.009000000000000001,-0.001,0.0090553851,4.16,-0.1,4.1612017495
2019-07-09 18:30:00,0.013000000000000001,0.006,0.014317821100000001,4.22,1.3,4.4156992651,0.013000000000000001,0.006,0.014317821100000001,4.06,-0.12,4.0617730119
2019-07-09 19:00:00,0.012,0.002,0.012165525100000001,4.2,1.24,4.3792236755000005,0.012,0.002,0.012165525100000001,3.96,-0.16,3.9632310051
2019-07-09 19:30:00,0.005,0.0,0.005,4.12,1.18,4.2856504757,0.005,0.0,0.005,3.76,-0.24,3.7676517886000003
2019-07-09 20:00:00,0.0,0.0,0.0,3.98,1.18,4.1512407784,0.0,0.0,0.0,3.58,-0.24,3.5880356743
2019-07-09 20:30:00,0.001,-0.007,0.007071067800000001,3.92,1.1,4.0714125313,0.001,-0.007,0.007071067800000001,3.48,-0.30000000000000004,3.4929070987
2019-07-09 21:00:00,0.004,-0.012,0.012649110600000001,3.88,1.1,4.0329145788,0.004,-0.012,0.012649110600000001,3.42,-0.30000000000000004,3.4331326802
2019-07-09 21:30:00,0.001,-0.001,0.0014142136,3.7800000000000002,1.04,3.9204591568,0.001,-0.001,0.0014142136,3.32,-0.36,3.3394610344
2019-07-09 22:00:00,0.001,-0.005,0.0050990195,3.74,1.04,3.881906748,0.001,-0.005,0.0050990195,3.26,-0.32,3.2756678708
2019-07-09 22:30:00,0.001,0.002,0.0022360680000000003,3.74,1.04,3.881906748,0.001,0.002,0.0022360680000000003,3.26,-0.32,3.2756678708
2019-07-09 23:00:00,0.001,0.001,0.0014142136,3.5,0.9400000000000001,3.6240309049,0.001,0.001,0.0014142136,3.0,-0.32,3.0170183957
2019-07-09 23:30:00,0.001,-0.002,0.0022360680000000003,3.2800000000000002,0.9400000000000001,3.4120375144,0.001,-0.002,0.0022360680000000003,2.7800000000000002,-0.30000000000000004,2.7961401968
2019-07-10 00:00:00,0.001,-0.013000000000000001,0.0130384048,3.16,0.98,3.3084739685,0.001,-0.013000000000000001,0.0130384048,2.68,-0.30000000000000004,2.6967387712
2019-07-10 00:30:00,0.003,-0.01,0.0104403065,2.98,0.9400000000000001,3.1247399892,0.003,-0.01,0.0104403065,2.48,-0.30000000000000004,2.4980792622
2019-07-10 01:00:00,0.048,-0.035,0.059405387000000004,2.88,0.9400000000000001,3.0295214143,0.048,-0.035,0.059405387000000004,2.34,-0.30000000000000004,2.3591523902000002
2019-07-10 01:30:00,0.025,-0.022,0.0333016516,2.92,1.04,3.0996774026,0.025,-0.022,0.0333016516,2.38,-0.38,2.4101452238
2019-07-10 02:00:00,0.019,-0.021,0.0283196045,3.04,1.04,3.2129737005,0.019,-0.021,0.0283196045,2.52,-0.38,2.5484897489
2019-07-10 02:30:00,0.043000000000000003,-0.025,0.0497393205,3.04,1.0,3.2002499902,0.043000000000000003,-0.025,0.0497393205,2.52,-0.34,2.5428330657
2019-07-10 03:00:00,0.042,-0.028,0.0504777179,2.9,0.86,3.0248305738,0.042,-0.028,0.0504777179,2.36,-0.38,2.3903974565
2019-07-10 03:30:00,0.046,-0.03,0.0549181209,2.76,0.86,2.8908822183,0.046,-0.03,0.0549181209,2.26,-0.38,2.2917242417
2019-07-10 04:00:00,0.062,-0.035,0.07119691,2.92,0.9400000000000001,3.06757233,0.062,-0.035,0.07119691,2.4,-0.30000000000000004,2.4186773245
2019-07-10 04:30:00,0.047,-0.029,0.055226805100000005,3.0,0.9400000000000001,3.1438193332,0.047,-0.029,0.055226805100000005,2.46,-0.30000000000000004,2.4782251714
2019-07-10 05:00:00,0.03,-0.009000000000000001,0.0313209195,3.0,0.9400000000000001,3.1438193332,0.03,-0.009000000000000001,0.0313209195,2.46,-0.30000000000000004,2.4782251714
2019-07-10 05:30:00,0.056,-0.05,0.0750732975,3.06,1.0,3.2192545721,0.056,-0.05,0.0750732975,2.54,-0.24,2.5513133873
2019-07-10 06:00:00,0.069,-0.053,0.0870057469,3.16,1.04,3.3267401461,0.069,-0.053,0.0870057469,2.64,-0.24,2.6508866441
2019-07-10 06:30:00,0.082,-0.043000000000000003,0.0925904963,3.34,0.64,3.4007646199,0.082,-0.043000000000000003,0.0925904963,3.02,0.30000000000000004,3.0348640826
2019-07-10 07:00:00,0.049,-0.037,0.0614003257,3.64,0.92,3.7544640097,0.049,-0.037,0.0614003257,3.34,0.2,3.3459826658000003
2019-07-10 07:30:00,0.01,-0.017,0.0197230829,4.18,0.8,4.2558665393,0.01,-0.017,0.0197230829,4.06,0.68,4.1165519552
2019-07-10 08:00:00,0.01,-0.007,0.0122065556,4.18,0.6000000000000001,4.2228426445,0.01,-0.007,0.0122065556,4.2,0.84,4.2831763914
2019-07-10 08:30:00,0.007,-0.002,0.007280109900000001,3.96,0.6000000000000001,4.0051966244,0.007,-0.002,0.007280109900000001,4.12,0.84,4.2047592083
2019-07-10 09:00:00,0.005,-0.007,0.0086023253,3.88,0.56,3.9202040763,0.005,-0.007,0.0086023253,4.04,0.76,4.1108636562
2019-07-10 09:30:00,0.009000000000000001,-0.015,0.0174928557,3.74,0.62,3.7910420731,0.009000000000000001,-0.015,0.0174928557,3.9,0.76,3.9733612974
2019-07-10 10:00:00,0.012,-0.024,0.026832815700000002,4.06,0.92,4.1629316593,0.012,-0.024,0.026832815700000002,3.48,0.4,3.5029130734000002
2019-07-10 10:30:00,0.019,-0.022,0.029068883700000003,4.36,1.2,4.522123395,0.019,-0.022,0.029068883700000003,2.8200000000000003,0.08,2.8211345236
2019-07-10 11:00:00,0.048,-0.035,0.059405387000000004,4.22,1.16,4.3765283045,0.048,-0.035,0.059405387000000004,2.62,0.08,2.6212210895
2019-07-10 11:30:00,0.038,-0.028,0.0472016949,4.34,1.1,4.4772312873,0.038,-0.028,0.0472016949,2.96,0.08,2.9610808837
2019-07-10 12:00:00,0.034,-0.015,0.0371618084,4.34,1.1,4.4772312873,0.034,-0.015,0.0371618084,3.02,0.12,3.0223831656
2019-07-10 12:30:00,0.044,-0.024,0.0501198563,4.0,1.1,4.1484937025,0.044,-0.024,0.0501198563,3.32,0.24,3.3286633954
2019-07-10 13:00:00,0.028,-0.021,0.035,3.06,1.06,3.238394664,0.028,-0.021,0.035,3.76,0.22,3.7664306711
2019-07-10 13:30:00,0.07200000000000001,-0.039,0.0818840644,1.98,1.24,2.3362362894,0.07200000000000001,-0.039,0.0818840644,3.34,-0.30000000000000004,3.3534459888
2019-07-10 14:00:00,0.213,-0.059000000000000004,0.2210203611,2.58,0.88,2.7259493759,0.213,-0.059000000000000004,0.2210203611,2.64,0.36,2.6644323973
2019-07-10 14:30:00,0.191,-0.057,0.1993238571,2.44,0.92,2.6076809621,0.191,-0.057,0.1993238571,2.92,0.46,2.9560108254
2019-07-10 15:00:00,0.153,-0.061,0.1647118696,2.76,0.96,2.9221909589,0.153,-0.061,0.1647118696,2.54,0.42,2.5744902408
2019-07-10 15:30:00,0.197,-0.065,0.2074463786,2.66,0.96,2.8279321067,0.197,-0.065,0.2074463786,2.54,0.48,2.5849564793
2019-07-10 16:00:00,0.192,-0.077,0.2068646901,3.14,1.6,3.5241452864,0.192,-0.077,0.2068646901,2.48,-0.14,2.4839484697
2019-07-10 16:30:00,0.126,-0.057,0.13829316690000001,3.6,1.98,4.1085763958,0.126,-0.057,0.13829316690000001,2.7199999999999998,-0.48,2.7620282403000003
2019-07-10 17:00:00,0.082,-0.052000000000000005,0.0970978888,3.7,1.26,3.9086570584,0.082,-0.052000000000000005,0.0970978888,3.32,0.14,3.3229504962
2019-07-10 17:30:00,0.109,-0.044,0.11754573580000001,3.42,0.38,3.4410463525,0.109,-0.044,0.11754573580000001,3.44,0.58,3.4885527085
2019-07-10 18:00:00,0.042,-0.03,0.0516139516,3.64,0.44,3.6664969658,0.042,-0.03,0.0516139516,3.58,0.58,3.6266789215
2019-07-10 18:30:00,0.043000000000000003,-0.029,0.0518652099,3.64,0.4,3.6619120689,0.043000000000000003,-0.029,0.0518652099,3.58,0.64,3.6367567969
2019-07-10 19:00:00,0.05,-0.028,0.057306195100000006,3.74,0.32,3.7536648758,0.05,-0.028,0.057306195100000006,3.58,0.64,3.6367567969
2019-07-10 19:30:00,0.044,-0.032,0.054405882,3.56,0.28,3.5709942593,0.044,-0.032,0.054405882,3.42,0.58,3.4688326567
2019-07-10 20:00:00,0.026000000000000002,-0.028,0.0382099463,3.52,0.22,3.5268682992000002,0.026000000000000002,-0.028,0.0382099463,3.36,0.52,3.4
2019-07-10 20:30:00,0.03,-0.026000000000000002,0.0396988665,3.48,0.22,3.4869470888,0.03,-0.026000000000000002,0.0396988665,3.32,0.52,3.3604761567
2019-07-10 21:00:00,0.073,-0.042,0.0842199501,3.38,0.22,3.3871521962,0.073,-0.042,0.0842199501,3.22,0.56,3.2683329084
2019-07-10 21:30:00,0.023,-0.013000000000000001,0.0264196896,3.5,0.22,3.5069074695999998,0.023,-0.013000000000000001,0.0264196896,3.34,0.56,3.3866207346
2019-07-10 22:00:00,0.001,-0.003,0.0031622777,3.58,0.16,3.5835736354,0.001,-0.003,0.0031622777,3.44,0.52,3.4790803383
2019-07-10 22:30:00,0.001,-0.005,0.0050990195,3.5,0.26,3.5096438566,0.001,-0.005,0.0050990195,3.38,0.46,3.4111581611
2019-07-10 23:00:00,0.011,-0.025,0.0273130006,3.24,0.54,3.2846917664,0.011,-0.025,0.0273130006,3.0,0.2,3.0066592757
2019-07-10 23:30:00,0.006,-0.021,0.0218403297,2.98,0.96,3.1308145905,0.006,-0.021,0.0218403297,2.54,-0.36,2.5653849614
2019-07-11 00:00:00,0.003,-0.016,0.0162788206,3.04,1.0,3.2002499902,0.003,-0.016,0.0162788206,2.58,-0.36,2.6049952015
2019-07-11 00:30:00,0.015,-0.019,0.0242074369,2.98,1.0,3.1433103569,0.015,-0.019,0.0242074369,2.5,-0.36,2.5257870061
2019-07-11 01:00:00,0.013000000000000001,-0.016,0.020615528100000002,2.94,0.98,3.099032107,0.013000000000000001,-0.016,0.020615528100000002,2.5,-0.38,2.5287150887000003
2019-07-11 01:30:00,0.016,-0.023,0.0280178515,2.9,0.98,3.0611109095,0.016,-0.023,0.0280178515,2.44,-0.38,2.4694128857
2019-07-11 02:00:00,0.021,-0.02,0.029,3.02,1.0,3.181257613,0.021,-0.02,0.029,2.52,-0.38,2.5484897489
2019-07-11 02:30:00,0.027,-0.023,0.0354682957,2.98,1.04,3.1562636138,0.027,-0.023,0.0354682957,2.48,-0.38,2.508944001
2019-07-11 03:00:00,0.02,-0.026000000000000002,0.0328024389,2.92,0.98,3.0800649344,0.02,-0.026000000000000002,0.0328024389,2.42,-0.38,2.4496530367
2019-07-11 03:30:00,0.013000000000000001,-0.022,0.0255538647,2.92,0.96,3.0737599126,0.013000000000000001,-0.022,0.0255538647,2.42,-0.38,2.4496530367
2019-07-11 04:00:00,0.006,-0.025,0.0257099203,2.88,0.86,3.0056613249,0.006,-0.025,0.0257099203,2.42,-0.38,2.4496530367
2019-07-11 04:30:00,0.012,-0.02,0.0233238076,2.96,0.92,3.0996774026,0.012,-0.02,0.0233238076,2.48,-0.32,2.5005599373000003
2019-07-11 05:00:00,0.034,-0.023,0.0410487515,3.0,0.96,3.1498571396,0.034,-0.023,0.0410487515,2.48,-0.32,2.5005599373000003
2019-07-11 05:30:00,0.033,-0.034,0.047381431,3.14,1.02,3.3015148038,0.033,-0.034,0.047381431,2.62,-0.24,2.6309694031
2019-07-11 06:00:00,0.03,-0.038,0.0484148737,3.2800000000000002,1.1,3.4595375413,0.03,-0.038,0.0484148737,2.86,-0.32,2.877846417
2019-07-11 06:30:00,0.032,-0.042,0.0528015151,3.58,1.2,3.7757648232000003,0.032,-0.042,0.0528015151,3.18,-0.22,3.1876009788
2019-07-11 07:00:00,0.029,-0.034,0.0446878059,3.8200000000000003,1.2,4.0040479518,0.029,-0.034,0.0446878059,3.46,-0.08,3.4609247319
2019-07-11 07:30:00,0.016,-0.029,0.0331209903,4.16,1.16,4.3187035092,0.016,-0.029,0.0331209903,3.92,0.26,3.9286129868
2019-07-11 08:00:00,0.046,-0.032,0.056035702900000005,4.1,1.16,4.2609388637,0.046,-0.032,0.056035702900000005,3.96,0.26,3.9685261748
2019-07-11 08:30:00,0.11800000000000001,-0.046,0.1266491216,3.92,0.74,3.9892355157,0.11800000000000001,-0.046,0.1266491216,4.02,0.88,4.1151913686
2019-07-11 09:00:00,0.113,-0.044,0.12126417440000001,3.7800000000000002,0.74,3.8517528477000003,0.113,-0.044,0.12126417440000001,3.94,0.98,4.0600492608
2019-07-11 09:30:00,0.14,-0.042,0.1461642911,2.94,0.36,2.9619588113,0.14,-0.042,0.1461642911,4.54,1.18,4.6908421419
2019-07-11 10:00:00,0.133,-0.045,0.1404065526,2.22,0.04,2.2203603311,0.133,-0.045,0.1404065526,5.1,1.48,5.310404881
2019-07-11 10:30:00,0.096,-0.041,0.1043886967,2.22,0.04,2.2203603311,0.096,-0.041,0.1043886967,4.92,1.42,5.1208202468
2019-07-11 11:00:00,0.092,-0.036000000000000004,0.0987927123,2.22,0.04,2.2203603311,0.092,-0.036000000000000004,0.0987927123,5.16,1.42,5.3518221196
2019-07-11 11:30:00,0.126,-0.045,0.1337946187,2.22,-0.04,2.2203603311,0.126,-0.045,0.1337946187,5.2,1.42,5.3903988721000005
2019-07-11 12:00:00,0.08700000000000001,-0.036000000000000004,0.094154129,2.52,0.04,2.5203174403,0.08700000000000001,-0.036000000000000004,0.094154129,5.46,1.42,5.6416309699
2019-07-11 12:30:00,0.091,-0.038,0.0986154146,2.38,0.04,2.3803361107,0.091,-0.038,0.0986154146,5.3,1.42,5.4869299248
2019-07-11 13:00:00,0.121,-0.054,0.1325028302,2.12,-0.02,2.1200943375,0.121,-0.054,0.1325028302,5.04,1.34,5.2150934795
2019-07-11 13:30:00,0.127,-0.044,0.1344061011,2.32,-0.18,2.3269722817,0.127,-0.044,0.1344061011,4.68,1.12,4.8121512861
2019-07-11 14:00:00,0.137,-0.048,0.1451654229,2.2,-0.04,2.2003636063,0.137,-0.048,0.1451654229,4.94,1.32,5.1133159496
2019-07-11 14:30:00,0.091,-0.048,0.1028834292,2.42,0.0,2.42,0.091,-0.048,0.1028834292,5.06,1.38,5.2448069555
2019-07-11 15:00:00,0.133,-0.043000000000000003,0.139778396,2.2800000000000002,0.0,2.2800000000000002,0.133,-0.043000000000000003,0.139778396,5.06,1.38,5.2448069555
2019-07-11 15:30:00,0.109,-0.025,0.1118302285,2.2800000000000002,0.0,2.2800000000000002,0.109,-0.025,0.1118302285,5.02,1.38,5.2062270408
2019-07-11 16:00:00,0.165,-0.07,0.1792344833,2.08,0.06,2.0808652047,0.165,-0.07,0.1792344833,5.1,1.42,5.2939965999
2019-07-11 16:30:00,0.279,-0.089,0.2928514982,2.36,0.26,2.3742788379,0.279,-0.089,0.2928514982,4.5,1.32,4.6896055271
2019-07-11 17:00:00,0.298,-0.096,0.313081459,3.88,0.76,3.9537324138,0.298,-0.096,0.313081459,3.76,0.96,3.8806185074
2019-07-11 17:30:00,0.255,-0.068,0.2639109698,3.88,0.54,3.917397095,0.255,-0.068,0.2639109698,3.76,0.72,3.8283155564999998
2019-07-11 18:00:00,0.217,-0.053,0.22337860240000001,4.28,0.54,4.313930922,0.217,-0.053,0.22337860240000001,4.12,0.72,4.1824394795
2019-07-11 18:30:00,0.23500000000000001,-0.067,0.2443644819,4.34,0.54,4.3734654452,0.23500000000000001,-0.067,0.2443644819,4.14,0.72,4.2021423108
2019-07-11 19:00:00,0.217,-0.054,0.2236179778,4.14,0.5,4.170083932,0.217,-0.054,0.2236179778,4.08,0.72,4.1430423604
2019-07-11 19:30:00,0.14100000000000001,-0.05,0.14960280750000002,4.06,0.42,4.0816663264,0.14100000000000001,-0.05,0.14960280750000002,4.02,0.62,4.067529963
2019-07-11 20:00:00,0.129,-0.049,0.1379927534,3.9,0.36,3.9165801409,0.129,-0.049,0.1379927534,3.86,0.62,3.9094756682
2019-07-11 20:30:00,0.20500000000000002,-0.063,0.2144621179,3.7,0.36,3.7174722595,0.20500000000000002,-0.063,0.2144621179,3.68,0.62,3.7318628056
2019-07-11 21:00:00,0.168,-0.055,0.1767738668,3.74,0.36,3.7572862547,0.168,-0.055,0.1767738668,3.68,0.62,3.7318628056
2019-07-11 21:30:00,0.112,-0.05,0.1226539849,3.68,0.54,3.7194085551000002,0.112,-0.05,0.1226539849,3.56,0.34,3.5761990996
