Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 22:00:00,0.06,-0.039,0.0715611627,3.58,1.06,3.7336309405,0.06,-0.039,0.0715611627,3.2,-0.30000000000000004,3.214031736
2019-07-11 22:30:00,0.055,-0.026000000000000002,0.0608358447,3.5,1.02,3.6456000878,0.055,-0.026000000000000002,0.0608358447,3.08,-0.30000000000000004,3.0945758999
2019-07-11 23:00:00,0.05,-0.033,0.0599082632,3.5,1.06,3.6569933005,0.05,-0.033,0.0599082632,3.02,-0.30000000000000004,3.0348640826
2019-07-11 23:30:00,0.078,-0.042,0.0885889384,3.36,1.02,3.5114099732,0.078,-0.042,0.0885889384,2.88,-0.30000000000000004,2.8955828429
2019-07-12 00:00:00,0.085,-0.04,0.0939414711,3.04,1.02,3.2065557846,0.085,-0.04,0.0939414711,2.6,-0.36,2.6248047546
2019-07-12 00:30:00,0.075,-0.039,0.0845340168,2.98,1.02,3.1497301472,0.075,-0.039,0.0845340168,2.54,-0.30000000000000004,2.5576551761
2019-07-12 01:00:00,0.066,-0.035,0.0747060908,2.94,0.96,3.0927657525,0.066,-0.035,0.0747060908,2.46,-0.26,2.4737016797
2019-07-12 01:30:00,0.052000000000000005,-0.025,0.057697486900000004,3.0,0.96,3.1498571396,0.052000000000000005,-0.025,0.057697486900000004,2.5,-0.26,2.5134836383
2019-07-12 02:00:00,0.049,-0.021,0.053310411700000004,2.98,0.96,3.1308145905,0.049,-0.021,0.053310411700000004,2.44,-0.30000000000000004,2.458373446
2019-07-12 02:30:00,0.032,-0.023,0.039408121000000004,3.16,0.96,3.3026050324,0.032,-0.023,0.039408121000000004,2.62,-0.26,2.6328691574
2019-07-12 03:00:00,0.035,-0.026000000000000002,0.043600458700000004,2.84,0.9,2.9791945220000002,0.035,-0.026000000000000002,0.043600458700000004,2.32,-0.32,2.3419649869
2019-07-12 03:30:00,0.025,-0.014,0.0286530976,2.68,0.9,2.8270833026,0.025,-0.014,0.0286530976,2.18,-0.32,2.2033610689
2019-07-12 04:00:00,0.029,-0.024,0.037643060400000004,2.7199999999999998,0.9,2.8650305408000003,0.029,-0.024,0.037643060400000004,2.22,-0.32,2.2429444933
2019-07-12 04:30:00,0.11800000000000001,-0.043000000000000003,0.1255906047,2.66,0.92,2.814604768,0.11800000000000001,-0.043000000000000003,0.1255906047,2.14,-0.32,2.1637929661
2019-07-12 05:00:00,0.11800000000000001,-0.033,0.1225275479,2.66,0.92,2.814604768,0.11800000000000001,-0.033,0.1225275479,2.16,-0.32,2.1835750502
2019-07-12 05:30:00,0.15,-0.048,0.157492857,2.74,0.92,2.890328701,0.15,-0.048,0.157492857,2.32,-0.32,2.3419649869
2019-07-12 06:00:00,0.214,-0.068,0.2245439823,2.8200000000000003,0.98,2.9854312921,0.214,-0.068,0.2245439823,2.36,-0.26,2.3742788379
2019-07-12 06:30:00,0.23900000000000002,-0.075,0.25049151680000004,2.8200000000000003,0.78,2.9258844817,0.23900000000000002,-0.075,0.25049151680000004,2.54,0.14,2.5438553418
2019-07-12 07:00:00,0.196,-0.058,0.2044015656,3.2,1.12,3.3903392161,0.196,-0.058,0.2044015656,2.86,-0.02,2.8600699292
2019-07-12 07:30:00,0.277,-0.075,0.2869738664,3.58,1.2,3.7757648232000003,0.277,-0.075,0.2869738664,3.3,0.30000000000000004,3.3136083052
2019-07-12 08:00:00,0.266,-0.07200000000000001,0.27557213210000003,3.58,0.74,3.6556805112,0.266,-0.07200000000000001,0.27557213210000003,3.5,0.8200000000000001,3.5947739845999997
2019-07-12 08:30:00,0.326,-0.083,0.3364000595,3.52,0.7000000000000001,3.5889274164,0.326,-0.083,0.3364000595,3.42,0.92,3.5415815675999998
2019-07-12 09:00:00,0.4,-0.10400000000000001,0.4132989233,3.38,0.7000000000000001,3.4517242068,0.4,-0.10400000000000001,0.4132989233,3.32,0.92,3.44511248
2019-07-12 09:30:00,0.383,-0.096,0.39484807200000005,3.5,0.58,3.5477316697,0.383,-0.096,0.39484807200000005,3.4,0.84,3.5022278624
2019-07-12 10:00:00,0.354,-0.08700000000000001,0.364533949,3.56,0.58,3.6069377594,0.354,-0.08700000000000001,0.364533949,3.56,0.84,3.6577588767
2019-07-12 10:30:00,0.4,-0.10300000000000001,0.4130484233,3.48,0.58,3.5280022676,0.4,-0.10300000000000001,0.4130484233,3.48,0.9,3.5944957922
2019-07-12 11:00:00,0.451,-0.11900000000000001,0.4664354189,3.32,0.58,3.3702818873,0.451,-0.11900000000000001,0.4664354189,3.36,0.9,3.4784479298
2019-07-12 11:30:00,0.434,-0.114,0.4487226315,3.2,0.58,3.2521377585,0.434,-0.114,0.4487226315,3.26,0.86,3.3715278436
2019-07-12 12:00:00,0.468,-0.126,0.48466483260000004,3.2,0.62,3.2595091655,0.468,-0.126,0.48466483260000004,3.36,0.9,3.4784479298
2019-07-12 12:30:00,0.402,-0.10300000000000001,0.41498554190000003,3.36,0.62,3.4167235768,0.402,-0.10300000000000001,0.41498554190000003,3.48,0.9,3.5944957922
2019-07-12 13:00:00,0.397,-0.10400000000000001,0.4103961501,3.36,0.62,3.4167235768,0.397,-0.10400000000000001,0.4103961501,3.48,0.9,3.5944957922
2019-07-12 13:30:00,0.403,-0.106,0.41670733130000004,3.12,0.44,3.1508728949,0.403,-0.106,0.41670733130000004,3.22,0.74,3.3039370454
2019-07-12 14:00:00,0.41600000000000004,-0.109,0.43004302110000003,3.18,0.58,3.2324603633,0.41600000000000004,-0.109,0.43004302110000003,3.36,0.92,3.4836762192
2019-07-12 14:30:00,0.449,-0.12,0.4647590774,3.14,0.58,3.1931175988,0.449,-0.12,0.4647590774,3.2800000000000002,0.92,3.4065818646
2019-07-12 15:00:00,0.366,-0.097,0.3786357088,3.14,0.64,3.2045592521,0.366,-0.097,0.3786357088,3.4,0.96,3.5329307947
2019-07-12 15:30:00,0.293,-0.08,0.30372520470000003,3.3,0.64,3.3614877659,0.293,-0.08,0.30372520470000003,3.5,0.96,3.629269899
2019-07-12 16:00:00,0.292,-0.096,0.3073759913,3.24,0.68,3.3105890714,0.292,-0.096,0.3073759913,3.44,0.96,3.5714422857
2019-07-12 16:30:00,0.242,-0.075,0.25335548150000003,3.6,0.68,3.6636593727999998,0.242,-0.075,0.25335548150000003,3.66,0.96,3.7838076061
2019-07-12 17:00:00,0.149,-0.055,0.15882694990000001,3.96,0.68,4.0179596812,0.149,-0.055,0.15882694990000001,4.0,0.9,4.1
2019-07-12 17:30:00,0.129,-0.037,0.1342013413,3.9,0.48,3.9294274392,0.129,-0.037,0.1342013413,4.0,0.74,4.0678741377
2019-07-12 18:00:00,0.08700000000000001,-0.039,0.0953414915,4.2,0.48,4.2273395889,0.08700000000000001,-0.039,0.0953414915,4.22,0.74,4.2843902717
2019-07-12 18:30:00,0.08600000000000001,-0.039,0.0944298682,4.26,0.48,4.2869569627,0.08600000000000001,-0.039,0.0944298682,4.26,0.7000000000000001,4.3171286754
2019-07-12 19:00:00,0.107,-0.044,0.1156935608,4.16,0.48,4.1876007451,0.107,-0.044,0.1156935608,4.1,0.7000000000000001,4.1593268686
2019-07-12 19:30:00,0.047,-0.029,0.055226805100000005,4.2,0.44,4.2229847265,0.047,-0.029,0.055226805100000005,4.12,0.64,4.1694124286
2019-07-12 20:00:00,0.016,-0.021,0.0264007576,4.06,0.4,4.0796568483,0.016,-0.021,0.0264007576,3.96,0.6000000000000001,4.0051966244
2019-07-12 20:30:00,0.024,-0.007,0.025,4.0,0.32,4.0127795853,0.024,-0.007,0.025,3.88,0.56,3.9202040763
2019-07-12 21:00:00,0.042,-0.007,0.042579337700000004,4.0,0.6000000000000001,4.0447496832,0.042,-0.007,0.042579337700000004,3.7,0.2,3.7054014627000003
2019-07-12 21:30:00,0.028,-0.003,0.0281602557,3.94,1.08,4.0853396432,0.028,-0.003,0.0281602557,3.4,-0.34,3.4169577112000002
2019-07-12 22:00:00,0.04,0.004,0.040199502500000005,3.94,1.08,4.0853396432,0.04,0.004,0.040199502500000005,3.4,-0.34,3.4169577112000002
2019-07-12 22:30:00,0.036000000000000004,-0.005,0.0363455637,3.88,1.08,4.0275054314,0.036000000000000004,-0.005,0.0363455637,3.34,-0.30000000000000004,3.3534459888
2019-07-12 23:00:00,0.031,0.005,0.0314006369,3.62,1.02,3.7609573249,0.031,0.005,0.0314006369,3.1,-0.30000000000000004,3.1144823005
2019-07-12 23:30:00,0.033,0.005,0.0333766385,3.38,1.02,3.5305523647,0.033,0.005,0.0333766385,2.88,-0.38,2.9049612734
2019-07-13 00:00:00,0.024,0.005,0.0245153013,3.2,0.98,3.346699867,0.024,0.005,0.0245153013,2.7199999999999998,-0.34,2.7411676344
2019-07-13 00:30:00,0.024,0.001,0.0240208243,3.14,0.9,3.266435366,0.024,0.001,0.0240208243,2.64,-0.34,2.6618038996
2019-07-13 01:00:00,0.051000000000000004,-0.007,0.0514781507,3.08,0.96,3.2261432082,0.051000000000000004,-0.007,0.0514781507,2.6,-0.28,2.6150334606
2019-07-13 01:30:00,0.122,-0.023,0.1241491039,2.98,0.96,3.1308145905,0.122,-0.023,0.1241491039,2.46,-0.28,2.4758836806
2019-07-13 02:00:00,0.094,-0.012,0.09476286190000001,3.2,0.96,3.3408980829,0.094,-0.012,0.09476286190000001,2.64,-0.28,2.6548069610000002
2019-07-13 02:30:00,0.079,-0.007,0.0793095202,3.16,0.96,3.3026050324,0.079,-0.007,0.0793095202,2.64,-0.28,2.6548069610000002
2019-07-13 03:00:00,0.129,-0.005,0.1290968629,2.92,0.9,3.0555523232,0.129,-0.005,0.1290968629,2.4,-0.32,2.4212393521
2019-07-13 03:30:00,0.177,-0.015,0.1776344561,2.92,0.92,3.0615028989,0.177,-0.015,0.1776344561,2.4,-0.32,2.4212393521
2019-07-13 04:00:00,0.194,-0.019,0.19492819190000002,2.84,0.88,2.9732137495,0.194,-0.019,0.19492819190000002,2.32,-0.32,2.3419649869
2019-07-13 04:30:00,0.154,-0.007,0.1541590088,2.94,0.92,3.0805843601,0.154,-0.007,0.1541590088,2.42,-0.32,2.4410653412
2019-07-13 05:00:00,0.159,-0.011,0.15938004890000002,2.94,0.92,3.0805843601,0.159,-0.011,0.15938004890000002,2.42,-0.32,2.4410653412
2019-07-13 05:30:00,0.28200000000000003,-0.04,0.2848227519,3.06,1.0,3.2192545721,0.28200000000000003,-0.04,0.2848227519,2.5,-0.24,2.5114935795
2019-07-13 06:00:00,0.274,-0.049,0.2783469059,3.06,1.0,3.2192545721,0.274,-0.049,0.2783469059,2.5,-0.24,2.5114935795
2019-07-13 06:30:00,0.246,-0.045,0.25008198660000003,3.24,1.04,3.402822358,0.246,-0.045,0.25008198660000003,2.7199999999999998,-0.2,2.7273430294
2019-07-13 07:00:00,0.201,-0.034,0.20385534090000001,3.32,1.08,3.4912461958,0.201,-0.034,0.20385534090000001,2.84,-0.14,2.8434486104000003
2019-07-13 07:30:00,0.184,-0.031,0.18659314030000002,3.48,0.96,3.6099861496,0.184,-0.031,0.18659314030000002,3.1,0.06,3.1005805908
2019-07-13 08:00:00,0.162,-0.019,0.1631103921,3.68,1.24,3.8832975678,0.162,-0.019,0.1631103921,3.26,-0.14,3.2630047502
2019-07-13 08:30:00,0.263,-0.041,0.2661766331,3.74,1.34,3.9728075715,0.263,-0.041,0.2661766331,3.26,-0.16,3.2639240187
2019-07-13 09:00:00,0.28800000000000003,-0.044,0.2913417238,3.74,1.28,3.9529735643,0.28800000000000003,-0.044,0.2913417238,3.26,-0.16,3.2639240187
2019-07-13 09:30:00,0.356,-0.063,0.3615314647,3.66,1.24,3.8643498806,0.356,-0.063,0.3615314647,3.14,-0.16,3.1440737905
2019-07-13 10:00:00,0.38,-0.07200000000000001,0.3867609081,3.66,1.24,3.8643498806,0.38,-0.07200000000000001,0.3867609081,3.2,-0.14,3.2030610359000002
2019-07-13 10:30:00,0.335,-0.058,0.3399838231,3.66,1.2,3.851700923,0.335,-0.058,0.3399838231,3.2,-0.18,3.2050585018
2019-07-13 11:00:00,0.356,-0.066,0.36206629230000004,3.54,1.2,3.7378603505,0.356,-0.066,0.36206629230000004,3.12,-0.18,3.1251879943
2019-07-13 11:30:00,0.448,-0.094,0.4577553932,3.38,1.16,3.573513677,0.448,-0.094,0.4577553932,2.86,-0.14,2.8634245232
2019-07-13 12:00:00,0.401,-0.078,0.4085156056,3.48,1.12,3.6557899283,0.401,-0.078,0.4085156056,3.04,-0.14,3.0432219768
2019-07-13 12:30:00,0.456,-0.09,0.46479672980000003,3.3,1.12,3.4848816336,0.456,-0.09,0.46479672980000003,2.94,-0.12,2.9424479605
2019-07-13 13:00:00,0.508,-0.107,0.5191464148,2.92,1.08,3.1133261956,0.508,-0.107,0.5191464148,2.62,-0.12,2.6227466519
2019-07-13 13:30:00,0.484,-0.1,0.4942226219,2.86,1.04,3.0432219768,0.484,-0.1,0.4942226219,2.52,-0.16,2.5250742563
2019-07-13 14:00:00,0.401,-0.073,0.4075904808,2.98,1.0,3.1433103569,0.401,-0.073,0.4075904808,2.6,-0.22,2.6092910915000003
2019-07-13 14:30:00,0.305,-0.052000000000000005,0.3094010343,3.02,1.0,3.181257613,0.305,-0.052000000000000005,0.3094010343,2.62,-0.26,2.6328691574
2019-07-13 15:00:00,0.293,-0.048,0.2969057089,3.22,1.0,3.3717057997,0.293,-0.048,0.2969057089,2.68,-0.26,2.6925824036
2019-07-13 15:30:00,0.305,-0.057,0.3102805182,3.4,1.04,3.5555027774,0.305,-0.057,0.3102805182,2.76,-0.22,2.7687542325
2019-07-13 16:00:00,0.364,-0.08700000000000001,0.37425258850000004,3.44,1.1,3.6115924466,0.364,-0.08700000000000001,0.37425258850000004,2.86,-0.16,2.8644720281
2019-07-13 16:30:00,0.35000000000000003,-0.084,0.3599388837,3.56,1.1,3.726070316,0.35000000000000003,-0.084,0.3599388837,2.9,-0.16,2.9044104393
2019-07-13 17:00:00,0.318,-0.061,0.3237977764,3.7199999999999998,1.1,3.8792267271,0.318,-0.061,0.3237977764,3.1,-0.16,3.1041262861
2019-07-13 17:30:00,0.267,-0.037,0.2695514793,3.86,1.1,4.0136766188,0.267,-0.037,0.2695514793,3.22,-0.16,3.2239727046
2019-07-13 18:00:00,0.272,-0.042,0.2752235455,4.16,0.5,4.1899403337,0.272,-0.042,0.2752235455,3.7800000000000002,0.62,3.8305091045
2019-07-13 18:30:00,0.23800000000000002,-0.035,0.2405597639,3.84,0.36,3.8568380832,0.23800000000000002,-0.035,0.2405597639,3.52,0.64,3.577708764
2019-07-13 19:00:00,0.261,-0.039,0.2638977075,3.8,0.36,3.8170145402,0.261,-0.039,0.2638977075,3.44,0.64,3.4990284366
2019-07-13 19:30:00,0.34900000000000003,-0.064,0.3548196725,3.44,0.28,3.451376537,0.34900000000000003,-0.064,0.3548196725,3.14,0.62,3.200624939
2019-07-13 20:00:00,0.432,-0.098,0.44297629730000004,3.1,0.28,3.1126194756,0.432,-0.098,0.44297629730000004,2.92,0.62,2.9850963134
2019-07-13 20:30:00,0.34700000000000003,-0.073,0.3545955442,3.12,0.24,3.1292171545,0.34700000000000003,-0.073,0.3545955442,2.92,0.58,2.9770455153
2019-07-13 21:00:00,0.376,-0.085,0.38548800240000003,2.92,0.24,2.9298464124,0.376,-0.085,0.38548800240000003,2.76,0.58,2.8202836737
2019-07-13 21:30:00,0.28,-0.048,0.2840844945,3.0,0.12,3.0023990408,0.28,-0.048,0.2840844945,2.8,0.5,2.8442925306999998
2019-07-13 22:00:00,0.211,-0.023,0.2122498528,3.08,0.12,3.0823367759,0.211,-0.023,0.2122498528,2.8,0.5,2.8442925306999998
2019-07-13 22:30:00,0.115,-0.01,0.1154339638,3.16,0.12,3.1622776602,0.115,-0.01,0.1154339638,2.8,0.5,2.8442925306999998
2019-07-13 23:00:00,0.097,-0.008,0.0973293378,3.0,0.12,3.0023990408,0.097,-0.008,0.0973293378,2.66,0.5,2.7065845636
2019-07-13 23:30:00,0.115,-0.017,0.1162497312,2.7800000000000002,0.06,2.7806474066,0.115,-0.017,0.1162497312,2.4,0.5,2.4515301344
2019-07-14 00:00:00,0.14100000000000001,-0.026000000000000002,0.1433771251,2.7199999999999998,0.8,2.8352072235,0.14100000000000001,-0.026000000000000002,0.1433771251,2.12,-0.24,2.1335416565
2019-07-14 00:30:00,0.131,-0.015,0.131855982,2.7199999999999998,1.18,2.9649283297,0.131,-0.015,0.131855982,1.98,-0.62,2.0748011953
2019-07-14 01:00:00,0.098,-0.005,0.0981274681,2.8200000000000003,1.6600000000000001,3.272308054,0.098,-0.005,0.0981274681,1.94,-1.12,2.2400892839
2019-07-14 01:30:00,0.169,-0.028,0.1713038237,2.64,1.6600000000000001,3.1185252925,0.169,-0.028,0.1713038237,1.82,-1.12,2.1370072531
2019-07-14 02:00:00,0.132,-0.03,0.13536617010000002,2.76,1.6400000000000001,3.2104828297,0.132,-0.03,0.13536617010000002,1.92,-1.1400000000000001,2.2329352879
2019-07-14 02:30:00,0.133,-0.025,0.1353292282,2.76,1.6400000000000001,3.2104828297,0.133,-0.025,0.1353292282,1.88,-1.1400000000000001,2.1986359408
2019-07-14 03:00:00,0.14200000000000002,-0.016,0.1428985654,2.76,1.6400000000000001,3.2104828297,0.14200000000000002,-0.016,0.1428985654,1.88,-1.18,2.2196396104
2019-07-14 03:30:00,0.14100000000000001,-0.025,0.14319916200000002,2.9,1.6800000000000002,3.3514772862,0.14100000000000001,-0.025,0.14319916200000002,2.0,-1.12,2.2922478051
2019-07-14 04:00:00,0.176,-0.035,0.1794463708,2.98,1.6800000000000002,3.4209355446,0.176,-0.035,0.1794463708,2.04,-1.12,2.3272301132
2019-07-14 04:30:00,0.145,-0.016,0.1458800877,3.04,1.6800000000000002,3.4733269354000003,0.145,-0.016,0.1458800877,2.16,-1.16,2.4517748673
2019-07-14 05:00:00,0.132,-0.023,0.1339888055,3.08,1.6400000000000001,3.489412558,0.132,-0.023,0.1339888055,2.2,-1.16,2.4870866491
2019-07-14 05:30:00,0.073,-0.02,0.0756901579,3.18,1.6,3.5598314567,0.073,-0.02,0.0756901579,2.32,-1.2,2.6119724348
2019-07-14 06:00:00,0.037,-0.008,0.0378549865,3.22,1.6,3.5956084325,0.037,-0.008,0.0378549865,2.36,-1.2,2.6475649189
2019-07-14 06:30:00,0.02,-0.016,0.0256124969,3.2800000000000002,1.6800000000000002,3.685213698,0.02,-0.016,0.0256124969,2.46,-1.1,2.6947356086000003
2019-07-14 07:00:00,0.015,-0.007,0.0165529454,3.52,1.78,3.9444644757000002,0.015,-0.007,0.0165529454,2.7800000000000002,-1.02,2.9612159665
2019-07-14 07:30:00,0.003,-0.009000000000000001,0.009486833,3.52,1.3599999999999999,3.7735924528,0.003,-0.009000000000000001,0.009486833,2.98,-0.58,3.0359183125
2019-07-14 08:00:00,0.013000000000000001,-0.005,0.0139283883,3.52,1.02,3.6648055883,0.013000000000000001,-0.005,0.0139283883,3.16,-0.22,3.1676489705
2019-07-14 08:30:00,0.008,0.003,0.0085440037,3.44,0.28,3.451376537,0.008,0.003,0.0085440037,3.44,0.56,3.4852833457
2019-07-14 09:00:00,0.006,0.0,0.006,3.2800000000000002,0.22,3.2873697693,0.006,0.0,0.006,3.44,0.56,3.4852833457
2019-07-14 09:30:00,0.004,0.0,0.004,3.38,0.4,3.4035863438,0.004,0.0,0.004,3.48,0.44,3.5077058029
2019-07-14 10:00:00,0.011,-0.001,0.011045361,3.42,1.16,3.6113709308,0.011,-0.001,0.011045361,3.34,-0.2,3.3459826658000003
2019-07-14 10:30:00,0.016,-0.001,0.0160312195,3.14,1.16,3.3474169146,0.016,-0.001,0.0160312195,3.22,-0.2,3.2262052012
2019-07-14 11:00:00,0.017,-0.003,0.0172626765,3.0,1.12,3.2022492095,0.017,-0.003,0.0172626765,3.22,-0.2,3.2262052012
2019-07-14 11:30:00,0.023,-0.005,0.0235372046,2.92,1.12,3.1274270575,0.023,-0.005,0.0235372046,3.16,-0.2,3.1663227883
2019-07-14 12:00:00,0.03,-0.003,0.0301496269,2.86,1.12,3.0714817271,0.03,-0.003,0.0301496269,3.08,-0.2,3.0864866758
2019-07-14 12:30:00,0.028,-0.003,0.0281602557,3.0,1.12,3.2022492095,0.028,-0.003,0.0281602557,3.2,-0.2,3.2062439084
2019-07-14 13:00:00,0.032,-0.004,0.032249031000000004,2.86,1.12,3.0714817271,0.032,-0.004,0.032249031000000004,3.08,-0.2,3.0864866758
2019-07-14 13:30:00,0.039,-0.011,0.0405215992,2.92,1.12,3.1274270575,0.039,-0.011,0.0405215992,3.1,-0.2,3.1064449134
2019-07-14 14:00:00,0.044,-0.003,0.0441021541,2.76,1.06,2.9565520459,0.044,-0.003,0.0441021541,2.94,-0.24,2.9497796528
2019-07-14 14:30:00,0.069,-0.011,0.0698713103,2.56,1.1,2.7863237429,0.069,-0.011,0.0698713103,2.7800000000000002,-0.2,2.7871849598000003
2019-07-14 15:00:00,0.08,-0.012,0.0808949937,2.64,1.1,2.86,0.08,-0.012,0.0808949937,2.8200000000000003,-0.2,2.8270833026
2019-07-14 15:30:00,0.091,-0.009000000000000001,0.0914439719,2.58,1.1,2.8047103237,0.091,-0.009000000000000001,0.0914439719,2.76,-0.2,2.7672368890000003
2019-07-14 16:00:00,0.096,0.0,0.096,2.64,1.1,2.86,0.096,0.0,0.096,2.8,-0.2,2.8071337695
2019-07-14 16:30:00,0.079,-0.01,0.07963039620000001,2.7800000000000002,1.16,3.0123080852,0.079,-0.01,0.07963039620000001,2.88,-0.2,2.8869360921
2019-07-14 17:00:00,0.041,-0.01,0.0422018957,3.22,1.2,3.4363352572,0.041,-0.01,0.0422018957,3.22,-0.2,3.2262052012
2019-07-14 17:30:00,0.036000000000000004,-0.008,0.0368781778,3.56,1.24,3.7697745291,0.036000000000000004,-0.008,0.0368781778,3.48,-0.14,3.4828149535
2019-07-14 18:00:00,0.027,0.002,0.0270739727,3.76,1.24,3.9591918367,0.027,0.002,0.0270739727,3.6,-0.18,3.604497191
2019-07-14 18:30:00,0.016,0.004,0.0164924225,3.92,1.24,4.1114474337,0.016,0.004,0.0164924225,3.7,-0.18,3.7043757909
2019-07-14 19:00:00,0.012,0.004,0.012649110600000001,3.98,1.18,4.1512407784,0.012,0.004,0.012649110600000001,3.7,-0.22,3.7065347698
2019-07-14 19:30:00,0.005,0.0,0.005,3.88,1.1400000000000001,4.0440079129,0.005,0.0,0.005,3.56,-0.28,3.5709942593
2019-07-14 20:00:00,0.001,-0.004,0.0041231056,4.02,1.1400000000000001,4.1785164832,0.001,-0.004,0.0041231056,3.6,-0.28,3.6108724707
2019-07-14 20:30:00,0.0,-0.003,0.003,3.98,1.08,4.1239301643,0.0,-0.003,0.003,3.52,-0.34,3.5363823323
2019-07-14 21:00:00,0.0,-0.002,0.002,3.92,1.08,4.0660545987,0.0,-0.002,0.002,3.4,-0.38,3.4211693907000003
2019-07-14 21:30:00,0.0,-0.002,0.002,3.92,1.04,4.0556133938,0.0,-0.002,0.002,3.4,-0.38,3.4211693907000003
2019-07-14 22:00:00,0.0,-0.001,0.001,3.86,1.04,3.9976493093,0.0,-0.001,0.001,3.36,-0.38,3.3814198201
2019-07-14 22:30:00,0.0,-0.002,0.002,3.74,1.04,3.881906748,0.0,-0.002,0.002,3.22,-0.38,3.2423448305
2019-07-14 23:00:00,0.004,0.002,0.004472136000000001,3.64,1.04,3.7856571424,0.004,0.002,0.004472136000000001,3.14,-0.32,3.1562636138
2019-07-14 23:30:00,0.012,0.004,0.012649110600000001,3.3,1.0,3.4481879299,0.012,0.004,0.012649110600000001,2.8,-0.36,2.8230479982
2019-07-15 00:00:00,0.043000000000000003,0.001,0.0430116263,3.16,0.96,3.3026050324,0.043000000000000003,0.001,0.0430116263,2.68,-0.38,2.7068062361000003
2019-07-15 00:30:00,0.049,-0.001,0.049010203,2.9,0.96,3.0547667669,0.049,-0.001,0.049010203,2.44,-0.38,2.4694128857
2019-07-15 01:00:00,0.036000000000000004,0.01,0.037363083400000004,2.9,0.96,3.0547667669,0.036000000000000004,0.01,0.037363083400000004,2.46,-0.38,2.4891765707
2019-07-15 01:30:00,0.026000000000000002,0.018000000000000002,0.0316227766,3.02,0.96,3.168911485,0.026000000000000002,0.018000000000000002,0.0316227766,2.56,-0.38,2.5880494586
2019-07-15 02:00:00,0.06,-0.001,0.0600083328,2.9,0.92,3.0424332367,0.06,-0.001,0.0600083328,2.42,-0.46,2.463331078
2019-07-15 02:30:00,0.125,-0.017,0.12615070350000002,2.98,0.96,3.1308145905,0.125,-0.017,0.12615070350000002,2.42,-0.38,2.4496530367
2019-07-15 03:00:00,0.211,-0.037,0.2142195136,2.84,0.98,3.0043302082,0.211,-0.037,0.2142195136,2.2800000000000002,-0.38,2.3114497615
2019-07-15 03:30:00,0.221,-0.033,0.2234502182,2.7800000000000002,0.98,2.9476770515,0.221,-0.033,0.2234502182,2.2,-0.38,2.2325769864
2019-07-15 04:00:00,0.223,-0.031,0.2251443981,2.7800000000000002,0.98,2.9476770515,0.223,-0.031,0.2251443981,2.16,-0.38,2.1931712199
2019-07-15 04:30:00,0.233,-0.024,0.2342327902,2.88,0.98,3.0421702779,0.233,-0.024,0.2342327902,2.26,-0.38,2.2917242417
2019-07-15 05:00:00,0.17200000000000001,-0.005,0.1720726591,2.84,0.92,2.9852973051,0.17200000000000001,-0.005,0.1720726591,2.22,-0.42,2.2593804460999998
2019-07-15 05:30:00,0.132,-0.015,0.13284953900000002,3.06,0.98,3.2130981933,0.132,-0.015,0.13284953900000002,2.46,-0.42,2.4955961212
2019-07-15 06:00:00,0.147,-0.023,0.1487884404,3.16,1.06,3.3330466543,0.147,-0.023,0.1487884404,2.56,-0.34,2.5824794288
2019-07-15 06:30:00,0.128,-0.029,0.13124404750000002,3.38,1.1400000000000001,3.5670716281,0.128,-0.029,0.13124404750000002,2.7800000000000002,-0.26,2.792131802
2019-07-15 07:00:00,0.147,-0.026000000000000002,0.14928161310000002,3.56,1.24,3.7697745291,0.147,-0.026000000000000002,0.14928161310000002,3.04,-0.18,3.0453242849
2019-07-15 07:30:00,0.135,-0.028,0.13787313010000002,3.96,1.16,4.1264027918,0.135,-0.028,0.13787313010000002,3.48,0.16,3.4836762192
2019-07-15 08:00:00,0.149,-0.017,0.149966663,3.96,1.42,4.2068990955,0.149,-0.017,0.149966663,3.48,-0.06,3.4805172028999998
2019-07-15 08:30:00,0.177,-0.027,0.1790474797,2.86,0.84,2.9808052603,0.177,-0.027,0.1790474797,5.22,0.76,5.2750355449
2019-07-15 09:00:00,0.2,-0.059000000000000004,0.2085209822,-0.02,-0.1,0.1019803903,0.2,-0.059000000000000004,0.2085209822,7.0,1.6800000000000002,7.1987776740000005
2019-07-15 09:30:00,0.151,-0.053,0.1600312469,-0.02,-0.1,0.1019803903,0.151,-0.053,0.1600312469,6.66,1.72,6.8785172821
2019-07-15 10:00:00,0.092,-0.038,0.0995389371,-0.02,-0.1,0.1019803903,0.092,-0.038,0.0995389371,6.34,1.6800000000000002,6.5588108678
2019-07-15 10:30:00,0.081,-0.029,0.0860348766,-0.02,-0.1,0.1019803903,0.081,-0.029,0.0860348766,6.1,1.54,6.2913909432
2019-07-15 11:00:00,0.068,-0.029,0.0739256383,-0.02,-0.1,0.1019803903,0.068,-0.029,0.0739256383,5.82,1.54,6.0202989959
2019-07-15 11:30:00,0.067,-0.03,0.0734098086,-0.02,-0.1,0.1019803903,0.067,-0.03,0.0734098086,5.76,1.54,5.9623149866
2019-07-15 12:00:00,0.049,-0.025,0.0550090902,2.68,1.8399999999999999,3.2508460437,0.049,-0.025,0.0550090902,3.6,0.04,3.6002222154
2019-07-15 12:30:00,0.051000000000000004,-0.015,0.0531601354,3.12,1.4,3.4197075898,0.051000000000000004,-0.015,0.0531601354,3.0,0.1,3.001666204
2019-07-15 13:00:00,0.05,-0.023,0.055036351600000005,3.14,1.32,3.4061708706,0.05,-0.023,0.055036351600000005,2.92,0.0,2.92
2019-07-15 13:30:00,0.033,-0.023,0.040224370700000005,2.84,1.1,3.0455869713,0.033,-0.023,0.040224370700000005,2.6,-0.2,2.6076809621
2019-07-15 14:00:00,0.021,-0.015,0.0258069758,3.08,1.3,3.3431123224,0.021,-0.015,0.0258069758,2.98,-0.04,2.9802684443
2019-07-15 14:30:00,0.025,-0.02,0.032015621200000004,2.98,1.3,3.2512151574,0.025,-0.02,0.032015621200000004,2.94,-0.04,2.9402720963
2019-07-15 15:00:00,0.095,-0.044,0.10469479450000001,2.92,1.3599999999999999,3.221179908,0.095,-0.044,0.10469479450000001,2.94,0.04,2.9402720963
2019-07-15 15:30:00,0.094,-0.046,0.10465180360000001,2.7800000000000002,1.38,3.1036752407,0.094,-0.046,0.10465180360000001,3.12,0.04,3.1202563997
2019-07-15 16:00:00,0.039,-0.04,0.0558659109,3.08,1.38,3.3750259258,0.039,-0.04,0.0558659109,3.24,0.08,3.2409875038
2019-07-15 16:30:00,0.046,-0.049,0.0672086304,3.5,1.5,3.8078865529,0.046,-0.049,0.0672086304,3.52,0.12,3.5220448606
2019-07-15 17:00:00,0.07,-0.049,0.08544588930000001,3.74,1.5,4.0295905499,0.07,-0.049,0.08544588930000001,3.66,0.12,3.6619666847
2019-07-15 17:30:00,0.089,-0.038,0.0967729301,3.7800000000000002,1.38,4.0240278329,0.089,-0.038,0.0967729301,3.8200000000000003,-0.04,3.8202094183
2019-07-15 18:00:00,0.062,-0.031,0.0693181073,4.08,1.38,4.3070639652,0.062,-0.031,0.0693181073,4.04,-0.04,4.0401980149
2019-07-15 18:30:00,0.061,-0.036000000000000004,0.0708307843,4.24,1.38,4.4589236369,0.061,-0.036000000000000004,0.0708307843,3.96,-0.06,3.9604545194
2019-07-15 19:00:00,0.019,-0.006,0.0199248588,4.34,1.3599999999999999,4.5480985038,0.019,-0.006,0.0199248588,4.02,-0.06,4.0204477363
2019-07-15 19:30:00,0.004,-0.01,0.0107703296,4.12,1.24,4.302557379,0.004,-0.01,0.0107703296,3.8,-0.2,3.8052595181
2019-07-15 20:00:00,0.001,-0.007,0.007071067800000001,4.12,1.24,4.302557379,0.001,-0.007,0.007071067800000001,3.7,-0.34,3.7155887824000002
2019-07-15 20:30:00,0.001,-0.002,0.0022360680000000003,3.98,1.2,4.1569700504,0.001,-0.002,0.0022360680000000003,3.62,-0.34,3.6359317925
2019-07-15 21:00:00,0.0,-0.002,0.002,3.86,1.16,4.0305334635,0.0,-0.002,0.002,3.5,-0.4,3.5227829908
2019-07-15 21:30:00,0.0,-0.002,0.002,3.76,1.12,3.9232639473,0.0,-0.002,0.002,3.4,-0.4,3.4234485537
2019-07-15 22:00:00,0.001,0.0,0.001,3.7199999999999998,1.12,3.8849453021,0.001,0.0,0.001,3.2800000000000002,-0.42,3.306780912
2019-07-15 22:30:00,0.0,-0.002,0.002,3.7199999999999998,1.08,3.873602974,0.0,-0.002,0.002,3.2800000000000002,-0.42,3.306780912
2019-07-15 23:00:00,0.0,-0.001,0.001,3.44,1.06,3.5996110901,0.0,-0.001,0.001,3.0,-0.46,3.0350617786
2019-07-15 23:30:00,0.0,-0.001,0.001,3.16,0.4,3.1852158483,0.0,-0.001,0.001,2.96,0.2,2.9667490625
2019-07-16 00:00:00,0.0,0.0,0.0,3.08,0.88,3.2032483513,0.0,0.0,0.0,2.68,-0.28,2.6945871669
2019-07-16 00:30:00,0.0,-0.001,0.001,2.92,0.9400000000000001,3.06757233,0.0,-0.001,0.001,2.5,-0.42,2.5350345165
2019-07-16 01:00:00,0.0,0.0,0.0,2.92,0.9400000000000001,3.06757233,0.0,0.0,0.0,2.5,-0.42,2.5350345165
2019-07-16 01:30:00,0.0,0.0,0.0,3.04,0.9400000000000001,3.1820119422,0.0,0.0,0.0,2.58,-0.32,2.5997692205
2019-07-16 02:00:00,0.0,-0.001,0.001,3.04,0.86,3.1593037208,0.0,-0.001,0.001,2.58,-0.38,2.6078343506
2019-07-16 02:30:00,0.0,-0.001,0.001,2.98,0.86,3.1016124839,0.0,-0.001,0.001,2.5,-0.36,2.5257870061
2019-07-16 03:00:00,0.0,-0.001,0.001,3.04,0.88,3.1648064712,0.0,-0.001,0.001,2.56,-0.32,2.5799224795
2019-07-16 03:30:00,0.0,-0.001,0.001,3.04,0.88,3.1648064712,0.0,-0.001,0.001,2.56,-0.32,2.5799224795
2019-07-16 04:00:00,0.0,-0.001,0.001,3.04,0.88,3.1648064712,0.0,-0.001,0.001,2.56,-0.32,2.5799224795
2019-07-16 04:30:00,0.0,-0.001,0.001,2.98,0.88,3.1072174047,0.0,-0.001,0.001,2.5,-0.32,2.5203967942
2019-07-16 05:00:00,0.0,-0.001,0.001,3.02,0.88,3.1456001017,0.0,-0.001,0.001,2.54,-0.32,2.5600781238
2019-07-16 05:30:00,0.0,-0.006,0.006,3.02,0.88,3.1456001017,0.0,-0.006,0.006,2.58,-0.34,2.6023066691
2019-07-16 06:00:00,0.0,-0.012,0.012,3.36,0.96,3.4944527469,0.0,-0.012,0.012,2.86,-0.28,2.8736736071
2019-07-16 06:30:00,0.0,-0.011,0.011,3.54,0.44,3.5672398293,0.0,-0.011,0.011,3.3,0.4,3.3241540277
2019-07-16 07:00:00,0.0,-0.012,0.012,3.66,0.34,3.6757584251,0.0,-0.012,0.012,3.54,0.66,3.6009998611
2019-07-16 07:30:00,0.0,-0.006,0.006,4.3,1.4,4.5221676217999995,0.0,-0.006,0.006,3.9,0.02,3.9000512817
2019-07-16 08:00:00,0.0,-0.002,0.002,4.1,1.44,4.3455264353,0.0,-0.002,0.002,3.86,0.04,3.8602072483
2019-07-16 08:30:00,0.002,0.0,0.002,4.1,1.48,4.3589448264,0.002,0.0,0.002,3.94,0.12,3.9418269876
2019-07-16 09:00:00,0.004,0.0,0.004,3.96,1.4,4.2001904719,0.004,0.0,0.004,3.88,0.04,3.8802061801
2019-07-16 09:30:00,0.005,0.0,0.005,3.68,1.4,3.9373087255,0.005,0.0,0.005,3.7199999999999998,0.04,3.7202150475
2019-07-16 10:00:00,0.009000000000000001,-0.003,0.009486833,3.46,1.34,3.7104177662,0.009000000000000001,-0.003,0.009486833,3.56,0.04,3.560224712
2019-07-16 10:30:00,0.014,-0.002,0.014142135600000001,3.2800000000000002,1.34,3.5431624292,0.014,-0.002,0.014142135600000001,3.44,0.0,3.44
2019-07-16 11:00:00,0.017,-0.003,0.0172626765,3.14,1.34,3.4139712945,0.017,-0.003,0.0172626765,3.38,0.0,3.38
2019-07-16 11:30:00,0.019,-0.003,0.0192353841,2.94,1.3,3.2145917315,0.019,-0.003,0.0192353841,3.32,0.0,3.32
2019-07-16 12:00:00,0.02,-0.002,0.0200997512,2.94,1.26,3.1986247045,0.02,-0.002,0.0200997512,3.32,0.0,3.32
2019-07-16 12:30:00,0.032,-0.006,0.0325576412,3.0,1.26,3.2538592471,0.032,-0.006,0.0325576412,3.4,0.0,3.4
2019-07-16 13:00:00,0.06,-0.029,0.0666408283,3.0,1.26,3.2538592471,0.06,-0.029,0.0666408283,3.32,0.0,3.32
2019-07-16 13:30:00,0.053,-0.029,0.0604152299,2.68,1.12,2.9046170143000003,0.053,-0.029,0.0604152299,3.12,-0.16,3.1240998704
2019-07-16 14:00:00,0.079,-0.027,0.0834865259,2.8200000000000003,1.28,3.0969016775,0.079,-0.027,0.0834865259,3.3,-0.02,3.3000606055
2019-07-16 14:30:00,0.074,-0.03,0.0798498591,3.38,1.28,3.6142495762999998,0.074,-0.03,0.0798498591,3.24,-0.02,3.2400617278
2019-07-16 15:00:00,0.053,-0.03,0.0609015599,3.12,1.28,3.3723582253,0.053,-0.03,0.0609015599,3.18,-0.02,3.1800628925
2019-07-16 15:30:00,0.04,-0.02,0.0447213595,3.1,1.32,3.3693322781,0.04,-0.02,0.0447213595,3.36,-0.02,3.3600595233
2019-07-16 16:00:00,0.024,-0.028,0.0368781778,3.0,1.38,3.3021810974,0.024,-0.028,0.0368781778,3.2800000000000002,0.04,3.2802438933999998
2019-07-16 16:30:00,0.032,-0.028,0.042520583300000005,3.2800000000000002,1.46,3.5902646142,0.032,-0.028,0.042520583300000005,3.48,0.1,3.4814364851
2019-07-16 17:00:00,0.036000000000000004,-0.053,0.0640702739,3.56,1.6,3.9030244683,0.036000000000000004,-0.053,0.0640702739,3.68,0.18,3.684399544
2019-07-16 17:30:00,0.067,-0.038,0.07702596960000001,3.64,1.4,3.8999487176,0.067,-0.038,0.07702596960000001,3.68,0.0,3.68
2019-07-16 18:00:00,0.038,-0.034,0.0509901951,3.68,1.4,3.9373087255,0.038,-0.034,0.0509901951,3.6,-0.04,3.6002222154
2019-07-16 18:30:00,0.038,-0.036000000000000004,0.0523450093,3.68,1.3599999999999999,3.9232639473,0.038,-0.036000000000000004,0.0523450093,3.56,-0.08,3.560898763
2019-07-16 19:00:00,0.026000000000000002,-0.024,0.035383612,3.8,1.3599999999999999,4.0360376609,0.026000000000000002,-0.024,0.035383612,3.62,-0.08,3.62088387
2019-07-16 19:30:00,0.01,-0.007,0.0122065556,3.74,1.24,3.9402030405,0.01,-0.007,0.0122065556,3.44,-0.2,3.4458090487
2019-07-16 20:00:00,0.001,-0.003,0.0031622777,3.66,1.18,3.8455168703,0.001,-0.003,0.0031622777,3.2800000000000002,-0.26,3.2902887411
2019-07-16 20:30:00,0.001,-0.002,0.0022360680000000003,3.58,1.12,3.7511065034,0.001,-0.002,0.0022360680000000003,3.16,-0.30000000000000004,3.1742085628
2019-07-16 21:00:00,0.0,-0.002,0.002,3.44,1.06,3.5996110901,0.0,-0.002,0.002,3.02,-0.36,3.0413812651
2019-07-16 21:30:00,0.0,-0.002,0.002,3.44,1.06,3.5996110901,0.0,-0.002,0.002,2.98,-0.36,3.001666204
2019-07-16 22:00:00,0.0,-0.002,0.002,3.44,1.3599999999999999,3.6990809669,0.0,-0.002,0.002,2.86,-0.72,2.9492371895
2019-07-16 22:30:00,0.0,-0.001,0.001,3.38,1.6400000000000001,3.7568603913,0.0,-0.001,0.001,2.7,-0.98,2.8723509535
2019-07-16 23:00:00,0.0,-0.002,0.002,3.08,0.92,3.2144672965,0.0,-0.002,0.002,2.64,-0.32,2.6593232222000003
2019-07-16 23:30:00,0.0,-0.011,0.011,2.7800000000000002,1.0,2.9543865692,0.0,-0.011,0.011,2.36,-0.4,2.3936582881
2019-07-17 00:00:00,0.001,-0.002,0.0022360680000000003,2.7,0.78,2.8104092229,0.001,-0.002,0.0022360680000000003,2.3,-0.30000000000000004,2.3194827009
2019-07-17 00:30:00,0.004,0.0,0.004,2.68,0.8,2.796855377,0.004,0.0,0.004,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-07-17 01:00:00,0.001,-0.002,0.0022360680000000003,2.7800000000000002,0.8,2.8928186946,0.001,-0.002,0.0022360680000000003,2.36,-0.30000000000000004,2.3789913829
2019-07-17 01:30:00,0.011,-0.018000000000000002,0.021095023100000002,2.86,0.8,2.9697811367,0.011,-0.018000000000000002,0.021095023100000002,2.42,-0.30000000000000004,2.4385241438
2019-07-17 02:00:00,0.012,-0.002,0.012165525100000001,2.96,0.78,3.061045573,0.012,-0.002,0.012165525100000001,2.48,-0.30000000000000004,2.4980792622
2019-07-17 02:30:00,0.009000000000000001,-0.014,0.016643317,2.96,0.8,3.0662028635,0.009000000000000001,-0.014,0.016643317,2.48,-0.30000000000000004,2.4980792622
2019-07-17 03:00:00,0.017,-0.019,0.025495097600000002,2.92,0.8,3.0276063152,0.017,-0.019,0.025495097600000002,2.44,-0.30000000000000004,2.458373446
2019-07-17 03:30:00,0.016,-0.021,0.0264007576,2.92,0.78,3.0223831656,0.016,-0.021,0.0264007576,2.44,-0.30000000000000004,2.458373446
2019-07-17 04:00:00,0.018000000000000002,-0.018000000000000002,0.0254558441,2.98,0.78,3.0803895858,0.018000000000000002,-0.018000000000000002,0.0254558441,2.5,-0.30000000000000004,2.5179356624
2019-07-17 04:30:00,0.023,-0.015,0.027459060400000002,2.98,0.78,3.0803895858,0.023,-0.015,0.027459060400000002,2.46,-0.30000000000000004,2.4782251714
2019-07-17 05:00:00,0.02,-0.016,0.0256124969,3.02,0.84,3.1346451155,0.02,-0.016,0.0256124969,2.52,-0.30000000000000004,2.5377943179
2019-07-17 05:30:00,0.03,-0.023,0.0378021163,3.14,0.84,3.2504153581,0.03,-0.023,0.0378021163,2.62,-0.30000000000000004,2.6371196408
2019-07-17 06:00:00,0.05,-0.033,0.0599082632,3.18,0.84,3.2890728177,0.05,-0.033,0.0599082632,2.68,-0.30000000000000004,2.6967387712
2019-07-17 06:30:00,0.053,-0.036000000000000004,0.0640702739,3.2800000000000002,0.24,3.2887687666,0.053,-0.036000000000000004,0.0640702739,3.1,0.5,3.1400636936
2019-07-17 07:00:00,0.038,-0.033,0.0503289181,3.6,0.86,3.7012970699,0.038,-0.033,0.0503289181,3.24,0.02,3.2400617278
2019-07-17 07:30:00,0.052000000000000005,-0.029,0.0595399026,3.96,0.86,4.0523079843,0.052000000000000005,-0.029,0.0595399026,3.74,0.36,3.7572862547
2019-07-17 08:00:00,0.047,-0.024,0.0527730992,4.22,1.44,4.4589236369,0.047,-0.024,0.0527730992,3.84,-0.1,3.8413018627
2019-07-17 08:30:00,0.046,-0.022,0.0509901951,4.18,1.4,4.4082195953,0.046,-0.022,0.0509901951,3.84,-0.08,3.8408332429
2019-07-17 09:00:00,0.057,-0.028,0.0635059052,4.0,1.34,4.2184831397,0.057,-0.028,0.0635059052,3.7199999999999998,-0.02,3.7200537631
2019-07-17 09:30:00,0.091,-0.039,0.0990050504,3.76,1.34,3.9916412664000003,0.091,-0.039,0.0990050504,3.54,-0.02,3.5400564967
2019-07-17 10:00:00,0.093,-0.038,0.1004639239,3.56,1.3,3.7899340364,0.093,-0.038,0.1004639239,3.46,-0.06,3.4605201921
2019-07-17 10:30:00,0.101,-0.039,0.1082681855,3.44,1.3,3.6774447651,0.101,-0.039,0.1082681855,3.24,-0.06,3.2405555079
2019-07-17 11:00:00,0.08600000000000001,-0.035,0.0928493403,3.64,1.3,3.8651778743,0.08600000000000001,-0.035,0.0928493403,3.4,-0.06,3.4005293706
2019-07-17 11:30:00,0.185,-0.048,0.1911256131,3.34,1.3,3.5840758921,0.185,-0.048,0.1911256131,3.22,-0.06,3.2205589577
2019-07-17 12:00:00,0.193,-0.058,0.2015266732,3.2,1.3599999999999999,3.4770102099,0.193,-0.058,0.2015266732,3.18,0.02,3.1800628925
2019-07-17 12:30:00,0.27,-0.075,0.2802231254,3.38,1.3599999999999999,3.6433501067,0.27,-0.075,0.2802231254,3.18,-0.02,3.1800628925
2019-07-17 13:00:00,0.241,-0.062,0.2488473428,3.46,1.26,3.6822819012,0.241,-0.062,0.2488473428,3.14,-0.1,3.1415919531
2019-07-17 13:30:00,0.211,-0.056,0.2183048327,3.46,1.12,3.6367567969,0.211,-0.056,0.2183048327,3.14,-0.22,3.1476975712
2019-07-17 14:00:00,0.267,-0.066,0.2750363612,3.54,1.26,3.7575523948000003,0.267,-0.066,0.2750363612,3.26,-0.12,3.2622078413
2019-07-17 14:30:00,0.245,-0.063,0.252970354,3.42,1.3,3.6587429535,0.245,-0.063,0.252970354,3.18,-0.12,3.1822633455
2019-07-17 15:00:00,0.261,-0.07200000000000001,0.2707489612,3.42,1.3599999999999999,3.6804890979,0.261,-0.07200000000000001,0.2707489612,3.18,-0.02,3.1800628925
2019-07-17 15:30:00,0.313,-0.089,0.3254074369,3.44,1.42,3.7215588132,0.313,-0.089,0.3254074369,3.18,0.04,3.1802515624
2019-07-17 16:00:00,0.256,-0.082,0.2688122021,3.64,1.42,3.907172891,0.256,-0.082,0.2688122021,3.3,0.04,3.3002424153
2019-07-17 16:30:00,0.302,-0.097,0.3171955233,3.84,1.46,4.108186948,0.302,-0.097,0.3171955233,3.44,0.04,3.4402325503
2019-07-17 17:00:00,0.34800000000000003,-0.105,0.3634955295,3.94,1.54,4.2302718589,0.34800000000000003,-0.105,0.3634955295,3.64,0.08,3.6408790147
2019-07-17 17:30:00,0.35100000000000003,-0.095,0.3636289317,3.98,1.38,4.2124577149,0.35100000000000003,-0.095,0.3636289317,3.6,-0.06,3.6004999653
2019-07-17 18:00:00,0.35100000000000003,-0.08700000000000001,0.36162134890000003,4.26,1.38,4.4779459577,0.35100000000000003,-0.08700000000000001,0.36162134890000003,3.74,-0.06,3.7404812525
2019-07-17 18:30:00,0.368,-0.097,0.3805693104,4.1,1.34,4.3134209162,0.368,-0.097,0.3805693104,3.62,-0.12,3.6219884042
2019-07-17 19:00:00,0.327,-0.08600000000000001,0.3381198013,4.38,1.3,4.5688510591,0.327,-0.08600000000000001,0.3381198013,3.76,-0.14,3.7626054802
2019-07-17 19:30:00,0.41200000000000003,-0.11,0.42643170610000003,3.98,1.24,4.1686928407,0.41200000000000003,-0.11,0.42643170610000003,3.36,-0.24,3.3685605234000002
2019-07-17 20:00:00,0.327,-0.094,0.3402425605,3.84,1.24,4.0352447262,0.327,-0.094,0.3402425605,3.24,-0.26,3.2504153581
2019-07-17 20:30:00,0.292,-0.076,0.30172835470000003,3.98,1.2,4.1569700504,0.292,-0.076,0.30172835470000003,3.34,-0.26,3.350104476
2019-07-17 21:00:00,0.28800000000000003,-0.07200000000000001,0.29686360500000003,3.8200000000000003,1.16,3.9922424776,0.28800000000000003,-0.07200000000000001,0.29686360500000003,3.2,-0.26,3.2105451251
2019-07-17 21:30:00,0.29,-0.074,0.2992924991,3.7199999999999998,1.2,3.908759394,0.29,-0.074,0.2992924991,3.12,-0.26,3.1308145905
2019-07-17 22:00:00,0.28400000000000003,-0.08,0.2950525377,3.52,1.16,3.7062110032,0.28400000000000003,-0.08,0.2950525377,2.98,-0.34,2.9993332592
2019-07-17 22:30:00,0.271,-0.066,0.2789211358,3.52,1.12,3.6938868418,0.271,-0.066,0.2789211358,2.98,-0.30000000000000004,2.9950626037
2019-07-17 23:00:00,0.242,-0.057,0.24862220340000002,3.24,1.04,3.402822358,0.242,-0.057,0.24862220340000002,2.7199999999999998,-0.36,2.7437201023
2019-07-17 23:30:00,0.198,-0.05,0.20421557240000002,3.1,0.98,3.2512151574,0.198,-0.05,0.20421557240000002,2.58,-0.30000000000000004,2.5973832986
2019-07-18 00:00:00,0.158,-0.041,0.16323296240000001,2.98,0.9400000000000001,3.1247399892,0.158,-0.041,0.16323296240000001,2.48,-0.30000000000000004,2.4980792622
2019-07-18 00:30:00,0.135,-0.046,0.1426218777,2.92,0.9400000000000001,3.06757233,0.135,-0.046,0.1426218777,2.44,-0.30000000000000004,2.458373446
2019-07-18 01:00:00,0.097,-0.038,0.1041777327,2.92,0.9400000000000001,3.06757233,0.097,-0.038,0.1041777327,2.48,-0.30000000000000004,2.4980792622
2019-07-18 01:30:00,0.085,-0.034,0.0915478017,2.96,0.9400000000000001,3.10567223,0.085,-0.034,0.0915478017,2.48,-0.30000000000000004,2.4980792622
2019-07-18 02:00:00,0.114,-0.042,0.1214907404,3.02,0.9400000000000001,3.1629100525,0.114,-0.042,0.1214907404,2.52,-0.30000000000000004,2.5377943179
2019-07-18 02:30:00,0.085,-0.029,0.0898109125,3.02,0.9400000000000001,3.1629100525,0.085,-0.029,0.0898109125,2.52,-0.30000000000000004,2.5377943179
2019-07-18 03:00:00,0.055,-0.034,0.06466065260000001,2.94,0.9,3.0746707141,0.055,-0.034,0.06466065260000001,2.42,-0.34,2.4437675831
2019-07-18 03:30:00,0.059000000000000004,-0.036000000000000004,0.0691158448,3.04,0.9400000000000001,3.1820119422,0.059000000000000004,-0.036000000000000004,0.0691158448,2.52,-0.30000000000000004,2.5377943179
2019-07-18 04:00:00,0.006,-0.012,0.0134164079,2.96,0.88,3.0880414505,0.006,-0.012,0.0134164079,2.44,-0.36,2.4664144015
2019-07-18 04:30:00,0.009000000000000001,0.002,0.009219544500000001,3.1,0.9400000000000001,3.2393826572,0.009000000000000001,0.002,0.009219544500000001,2.58,-0.32,2.5997692205
2019-07-18 05:00:00,0.024,0.0,0.024,2.94,0.86,3.0632009401999998,0.024,0.0,0.024,2.4,-0.38,2.4298971172
2019-07-18 05:30:00,0.056,-0.02,0.059464275000000004,3.14,0.9400000000000001,3.2776821078,0.056,-0.02,0.059464275000000004,2.62,-0.30000000000000004,2.6371196408
2019-07-18 06:00:00,0.034,-0.038,0.0509901951,3.24,1.0,3.3908111123999998,0.034,-0.038,0.0509901951,2.7,-0.30000000000000004,2.7166155414
2019-07-18 06:30:00,0.025,-0.047,0.0532353266,3.5,1.06,3.6569933005,0.025,-0.047,0.0532353266,2.98,-0.2,2.9867038688000003
2019-07-18 07:00:00,0.056,-0.046,0.0724706837,3.58,1.1400000000000001,3.7571265616,0.056,-0.046,0.0724706837,3.14,-0.08,3.141018943
2019-07-18 07:30:00,0.028,-0.028,0.0395979797,3.92,1.22,4.1054597794,0.028,-0.028,0.0395979797,3.54,0.14,3.54276728
2019-07-18 08:00:00,0.028,-0.025,0.0375366488,4.18,1.48,4.4342755891,0.028,-0.025,0.0375366488,3.76,-0.08,3.7608509675
2019-07-18 08:30:00,0.047,-0.029,0.055226805100000005,4.0,1.48,4.2650205158,0.047,-0.029,0.055226805100000005,3.76,-0.04,3.7602127599
2019-07-18 09:00:00,0.075,-0.042,0.08595929270000001,3.62,1.48,3.9108566836,0.075,-0.042,0.08595929270000001,3.5,-0.04,3.500228564
2019-07-18 09:30:00,0.14100000000000001,-0.058,0.1524631103,3.2800000000000002,1.48,3.5984441082,0.14100000000000001,-0.058,0.1524631103,3.38,-0.04,3.3802366781
2019-07-18 10:00:00,0.156,-0.062,0.1678689965,3.18,1.48,3.5075347468,0.156,-0.062,0.1678689965,3.2,-0.04,3.2002499902
2019-07-18 10:30:00,0.233,-0.063,0.2413669406,2.74,1.4,3.0769465384,0.233,-0.063,0.2413669406,2.88,-0.04,2.8802777644
2019-07-18 11:00:00,0.214,-0.056,0.2212057865,2.74,1.3599999999999999,3.0589540696,0.214,-0.056,0.2212057865,2.76,-0.1,2.7618110001
2019-07-18 11:30:00,0.244,-0.06,0.2512687804,2.64,1.4,2.9882436313,0.244,-0.06,0.2512687804,2.8,-0.08,2.801142624
2019-07-18 12:00:00,0.21,-0.05,0.2158703314,2.54,1.4,2.9002758489,0.21,-0.05,0.2158703314,2.86,-0.06,2.8606293014
2019-07-18 12:30:00,0.211,-0.056,0.2183048327,2.42,1.4,2.795782538,0.211,-0.056,0.2183048327,2.7,-0.06,2.7006665844
2019-07-18 13:00:00,0.314,-0.083,0.324784544,2.5,1.4,2.8653097564000003,0.314,-0.083,0.324784544,2.66,-0.06,2.6606766057
2019-07-18 13:30:00,0.373,-0.098,0.38565917600000005,2.14,1.24,2.4732973942,0.373,-0.098,0.38565917600000005,2.3,-0.2,2.3086792761
2019-07-18 14:00:00,0.265,-0.069,0.2738357172,2.6,1.4,2.952964612,0.265,-0.069,0.2738357172,2.64,-0.06,2.6406817302
2019-07-18 14:30:00,0.28500000000000003,-0.075,0.2947032406,2.8,1.48,3.1670806747,0.28500000000000003,-0.075,0.2947032406,2.88,0.0,2.88
2019-07-18 15:00:00,0.34,-0.08700000000000001,0.350954413,2.8,1.52,3.1859692403,0.34,-0.08700000000000001,0.350954413,2.92,0.0,2.92
2019-07-18 15:30:00,0.32,-0.08700000000000001,0.3316157415,2.88,1.52,3.2565011899,0.32,-0.08700000000000001,0.3316157415,3.02,0.0,3.02
2019-07-18 16:00:00,0.23800000000000002,-0.083,0.2520575331,2.84,1.52,3.221179908,0.23800000000000002,-0.083,0.2520575331,3.02,0.0,3.02
2019-07-18 16:30:00,0.304,-0.10300000000000001,0.3209750769,3.08,1.56,3.4525353003,0.304,-0.10300000000000001,0.3209750769,3.06,0.04,3.0602614267
2019-07-18 17:00:00,0.29,-0.089,0.30334963330000003,3.3,1.56,3.6501506818,0.29,-0.089,0.30334963330000003,3.2800000000000002,0.04,3.2802438933999998
2019-07-18 17:30:00,0.321,-0.091,0.33364951670000004,3.34,1.44,3.6371967228,0.321,-0.091,0.33364951670000004,3.2800000000000002,-0.1,3.2815240362
2019-07-18 18:00:00,0.332,-0.09,0.3439825577,3.46,1.4,3.7325058607,0.332,-0.09,0.3439825577,3.22,-0.16,3.2239727046
2019-07-18 18:30:00,0.329,-0.08600000000000001,0.34005440740000004,3.9,1.4,4.143669871,0.329,-0.08600000000000001,0.34005440740000004,3.34,-0.16,3.3438301392
2019-07-18 19:00:00,0.316,-0.084,0.3269740051,4.04,1.4,4.2756987733,0.316,-0.084,0.3269740051,3.42,-0.2,3.425842962
2019-07-18 19:30:00,0.28700000000000003,-0.079,0.2976743187,3.6,1.26,3.8141316181000002,0.28700000000000003,-0.079,0.2976743187,3.1,-0.32,3.1164723647
2019-07-18 20:00:00,0.33,-0.095,0.3434020967,3.7800000000000002,1.26,3.9844698518,0.33,-0.095,0.3434020967,3.12,-0.32,3.1363673254
2019-07-18 20:30:00,0.28800000000000003,-0.076,0.2978590271,3.7800000000000002,1.26,3.9844698518,0.28800000000000003,-0.076,0.2978590271,3.16,-0.32,3.176161205
2019-07-18 21:00:00,0.185,-0.053,0.19244219910000002,3.7800000000000002,1.22,3.9720020141,0.185,-0.053,0.19244219910000002,3.16,-0.36,3.1804402211
2019-07-18 21:30:00,0.162,-0.06,0.1727541606,3.64,0.52,3.6769552622,0.162,-0.06,0.1727541606,3.3,0.26,3.3102265783
2019-07-18 22:00:00,0.133,-0.053,0.1431712262,3.5,0.28,3.5111821371,0.133,-0.053,0.1431712262,3.3,0.5,3.3376638537
2019-07-18 22:30:00,0.135,-0.052000000000000005,0.1446685868,3.46,0.28,3.4713109915,0.135,-0.052000000000000005,0.1446685868,3.22,0.5,3.2585886515
2019-07-18 23:00:00,0.10300000000000001,-0.039,0.1101362792,3.2800000000000002,0.24,3.2887687666,0.10300000000000001,-0.039,0.1101362792,3.1,0.5,3.1400636936
2019-07-18 23:30:00,0.111,-0.041,0.1183300469,3.08,0.7000000000000001,3.1585439683,0.111,-0.041,0.1183300469,2.68,-0.1,2.6818650227000003
2019-07-19 00:00:00,0.10400000000000001,-0.042,0.11216059910000001,3.02,0.98,3.1750275589,0.10400000000000001,-0.042,0.11216059910000001,2.52,-0.30000000000000004,2.5377943179
2019-07-19 00:30:00,0.107,-0.04,0.1142322196,2.9,0.98,3.0611109095,0.107,-0.04,0.1142322196,2.4,-0.38,2.4298971172
2019-07-19 01:00:00,0.151,-0.049,0.15875137790000002,2.9,0.98,3.0611109095,0.151,-0.049,0.15875137790000002,2.34,-0.38,2.3706539182
2019-07-19 01:30:00,0.085,-0.032,0.09082400560000001,2.98,1.02,3.1497301472,0.085,-0.032,0.09082400560000001,2.44,-0.38,2.4694128857
2019-07-19 02:00:00,0.10300000000000001,-0.039,0.1101362792,2.98,0.98,3.137004941,0.10300000000000001,-0.039,0.1101362792,2.44,-0.38,2.4694128857
2019-07-19 02:30:00,0.095,-0.041,0.1034698024,2.98,1.04,3.1562636138,0.095,-0.041,0.1034698024,2.44,-0.38,2.4694128857
2019-07-19 03:00:00,0.1,-0.043000000000000003,0.108853112,2.92,0.98,3.0800649344,0.1,-0.043000000000000003,0.108853112,2.38,-0.34,2.404163056
2019-07-19 03:30:00,0.128,-0.045,0.13567977,2.94,0.9,3.0746707141,0.128,-0.045,0.13567977,2.34,-0.30000000000000004,2.3591523902000002
2019-07-19 04:00:00,0.155,-0.049,0.16256075790000002,3.02,0.96,3.168911485,0.155,-0.049,0.16256075790000002,2.34,-0.30000000000000004,2.3591523902000002
2019-07-19 04:30:00,0.23600000000000002,-0.065,0.2447876631,2.92,0.96,3.0737599126,0.23600000000000002,-0.065,0.2447876631,2.12,-0.30000000000000004,2.1411212016
2019-07-19 05:00:00,0.342,-0.088,0.3531401988,2.92,1.02,3.0930244099,0.342,-0.088,0.3531401988,2.12,-0.22,2.1313845265
2019-07-19 05:30:00,0.324,-0.082,0.3342154993,2.92,1.02,3.0930244099,0.324,-0.082,0.3342154993,2.12,-0.22,2.1313845265
2019-07-19 06:00:00,0.481,-0.14300000000000002,0.5018067357,2.98,1.12,3.1835200643,0.481,-0.14300000000000002,0.5018067357,2.02,-0.12,2.0235612173
2019-07-19 06:30:00,0.534,-0.163,0.5583233830000001,3.2800000000000002,1.26,3.5136875217,0.534,-0.163,0.5583233830000001,2.38,0.0,2.38
2019-07-19 07:00:00,0.47500000000000003,-0.132,0.493,3.56,1.26,3.7764004025,0.47500000000000003,-0.132,0.493,2.8200000000000003,0.04,2.8202836737
2019-07-19 07:30:00,0.465,-0.112,0.4782980242,3.88,1.4,4.1248515125,0.465,-0.112,0.4782980242,3.16,0.12,3.1622776602
2019-07-19 08:00:00,0.492,-0.126,0.5078779381,3.88,1.38,4.1181063609,0.492,-0.126,0.5078779381,3.02,-0.02,3.0200662244
2019-07-19 08:30:00,0.519,-0.14,0.5375509278,3.94,1.48,4.2088003041,0.519,-0.14,0.5375509278,3.08,0.04,3.0802597293
2019-07-19 09:00:00,0.536,-0.153,0.5574091854000001,3.86,1.48,4.1340053217,0.536,-0.153,0.5574091854000001,3.1,0.12,3.1023217112
2019-07-19 09:30:00,0.367,-0.092,0.3783556528,4.0,1.42,4.2445730056,0.367,-0.092,0.3783556528,3.22,0.04,3.2202484376
2019-07-19 10:00:00,0.257,-0.064,0.2648490136,3.7800000000000002,1.42,4.0379202568,0.257,-0.064,0.2648490136,3.3,0.04,3.3002424153
2019-07-19 10:30:00,0.271,-0.061,0.2777804889,3.66,1.3599999999999999,3.9045102126,0.271,-0.061,0.2777804889,3.34,-0.02,3.3400598797
2019-07-19 11:00:00,0.432,-0.108,0.4452954076,3.22,1.34,3.4876926470000003,0.432,-0.108,0.4452954076,2.76,-0.02,2.7600724628
