Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-19 11:30:00,0.309,-0.075,0.3179716969,3.3,1.34,3.5616849945,0.309,-0.075,0.3179716969,2.96,-0.02,2.9600675668000003
2019-07-19 12:00:00,0.375,-0.091,0.3858834021,3.44,1.38,3.7064808107,0.375,-0.091,0.3858834021,3.0,0.02,3.0000666659
2019-07-19 12:30:00,0.47600000000000003,-0.12,0.4908930637,3.68,1.46,3.9590402877,0.47600000000000003,-0.12,0.4908930637,3.08,0.06,3.0805843601
2019-07-19 13:00:00,0.401,-0.097,0.4125651464,3.9,1.5,4.1785164832,0.401,-0.097,0.4125651464,3.38,0.1,3.3814789664
2019-07-19 13:30:00,0.496,-0.131,0.5130077972,3.96,1.54,4.2489057415,0.496,-0.131,0.5130077972,3.2800000000000002,0.14,3.2829864453
2019-07-19 14:00:00,0.555,-0.15,0.5749130369000001,3.7199999999999998,1.5,4.0110347792,0.555,-0.15,0.5749130369000001,3.04,0.14,3.0432219768
2019-07-19 14:30:00,0.562,-0.159,0.5840590724,3.2800000000000002,1.34,3.5431624292,0.562,-0.159,0.5840590724,2.56,0.0,2.56
2019-07-19 15:00:00,0.592,-0.17,0.6159253201,3.52,1.4,3.7881921810000003,0.592,-0.17,0.6159253201,2.8200000000000003,0.0,2.8200000000000003
2019-07-19 15:30:00,0.623,-0.182,0.6490400604000001,3.46,1.34,3.7104177662,0.623,-0.182,0.6490400604000001,2.76,0.0,2.76
2019-07-19 16:00:00,0.5650000000000001,-0.177,0.5920760086,3.42,1.34,3.6731457907,0.5650000000000001,-0.177,0.5920760086,2.8,0.0,2.8
2019-07-19 16:30:00,0.492,-0.156,0.5161395160000001,3.84,1.4,4.0872484632,0.492,-0.156,0.5161395160000001,3.18,0.0,3.18
2019-07-19 17:00:00,0.446,-0.131,0.464840833,3.94,1.42,4.1880783183,0.446,-0.131,0.464840833,3.44,0.0,3.44
2019-07-19 17:30:00,0.462,-0.127,0.4791377672,4.18,1.42,4.4146121007,0.462,-0.127,0.4791377672,3.54,0.0,3.54
2019-07-19 18:00:00,0.531,-0.149,0.5515088395000001,4.04,1.42,4.2822891075000005,0.531,-0.149,0.5515088395000001,3.34,0.0,3.34
2019-07-19 18:30:00,0.537,-0.151,0.5578261378,4.18,1.5,4.4409908804,0.537,-0.151,0.5578261378,3.52,-0.04,3.5202272654
2019-07-19 19:00:00,0.562,-0.158,0.5837876326,4.18,1.54,4.4546604809,0.562,-0.158,0.5837876326,3.52,-0.04,3.5202272654
2019-07-19 19:30:00,0.589,-0.168,0.6124908163,3.92,1.48,4.1900835314,0.589,-0.168,0.6124908163,3.16,-0.14,3.1630997455
2019-07-19 20:00:00,0.603,-0.17300000000000001,0.6273260715,3.96,1.42,4.2068990955,0.603,-0.17300000000000001,0.6273260715,3.08,-0.2,3.0864866758
2019-07-19 20:30:00,0.638,-0.186,0.6645600048,3.88,1.42,4.131682466,0.638,-0.186,0.6645600048,2.98,-0.16,2.9842922109
2019-07-19 21:00:00,0.686,-0.20400000000000001,0.7156898770000001,3.7199999999999998,1.38,3.9677197482,0.686,-0.20400000000000001,0.7156898770000001,2.8,-0.2,2.8071337695
2019-07-19 21:30:00,0.654,-0.186,0.679935291,3.66,1.18,3.8455168703,0.654,-0.186,0.679935291,2.74,-0.14,2.743574311
2019-07-19 22:00:00,0.622,-0.171,0.6450775147000001,3.42,1.1,3.5925478424,0.622,-0.171,0.6450775147000001,2.54,-0.14,2.5438553418
2019-07-19 22:30:00,0.594,-0.161,0.6154323683,3.48,1.12,3.6557899283,0.594,-0.161,0.6154323683,2.64,-0.14,2.6437095151000003
2019-07-19 23:00:00,0.5750000000000001,-0.157,0.5960486557,3.12,1.06,3.2951479481,0.5750000000000001,-0.157,0.5960486557,2.34,-0.18,2.3469128659000003
2019-07-19 23:30:00,0.613,-0.171,0.6364039598,2.96,1.1,3.1577840331,0.613,-0.171,0.6364039598,2.22,-0.14,2.2244100341
2019-07-20 00:00:00,0.538,-0.146,0.5574585186000001,2.76,1.02,2.9424479605,0.538,-0.146,0.5574585186000001,2.02,-0.2,2.0298768436
2019-07-20 00:30:00,0.601,-0.167,0.6237707912,2.76,1.08,2.9637813685000003,0.601,-0.167,0.6237707912,1.94,-0.12,1.943707797
2019-07-20 01:00:00,0.553,-0.151,0.5732451483000001,2.56,1.02,2.7557213212000002,0.553,-0.151,0.5732451483000001,1.8599999999999999,-0.18,1.8686893803
2019-07-20 01:30:00,0.558,-0.15,0.5778096572,2.7800000000000002,1.1,2.9897157055,0.558,-0.15,0.5778096572,2.02,-0.18,2.0280039448
2019-07-20 02:00:00,0.584,-0.162,0.6060528030000001,2.68,1.06,2.8820131853,0.584,-0.162,0.6060528030000001,1.94,-0.18,1.9483326205
2019-07-20 02:30:00,0.606,-0.178,0.63160114,2.8,1.1,3.0083217913,0.606,-0.178,0.63160114,2.02,-0.14,2.0248456731
2019-07-20 03:00:00,0.489,-0.13,0.5059851776000001,2.86,1.06,3.0501147519,0.489,-0.13,0.5059851776000001,2.02,-0.18,2.0280039448
2019-07-20 03:30:00,0.488,-0.137,0.50686586,2.74,1.06,2.9378903996,0.488,-0.137,0.50686586,1.92,-0.18,1.9284190416
2019-07-20 04:00:00,0.5650000000000001,-0.163,0.5880425155,2.6,1.06,2.8077749198,0.5650000000000001,-0.163,0.5880425155,1.8,-0.14,1.8054362354
2019-07-20 04:30:00,0.595,-0.183,0.6225062249000001,2.66,1.1,2.8784718168000003,0.595,-0.183,0.6225062249000001,1.9,-0.14,1.9051509127
2019-07-20 05:00:00,0.5720000000000001,-0.171,0.5970134002,2.64,1.1,2.86,0.5720000000000001,-0.171,0.5970134002,1.96,-0.14,1.9649936387
2019-07-20 05:30:00,0.47500000000000003,-0.132,0.493,2.64,1.02,2.8301943396,0.47500000000000003,-0.132,0.493,1.96,-0.2,1.970177657
2019-07-20 06:00:00,0.405,-0.11,0.4196724914,2.86,1.02,3.0364452901,0.405,-0.11,0.4196724914,2.12,-0.24,2.1335416565
2019-07-20 06:30:00,0.354,-0.101,0.368126337,3.02,1.08,3.2073041639,0.354,-0.101,0.368126337,2.38,-0.22,2.390146439
2019-07-20 07:00:00,0.302,-0.082,0.3129344979,3.22,0.9,3.3434114315,0.302,-0.082,0.3129344979,2.76,0.14,2.7635484436
2019-07-20 07:30:00,0.308,-0.07200000000000001,0.3163036516,3.2,0.36,3.22018633,0.308,-0.07200000000000001,0.3163036516,2.96,0.66,3.0326885762
2019-07-20 08:00:00,0.242,-0.056,0.248394847,3.2800000000000002,0.64,3.3418557719,0.242,-0.056,0.248394847,2.96,0.22,2.9681644159
2019-07-20 08:30:00,0.185,-0.046,0.19063315560000002,3.8200000000000003,1.18,3.9980995485,0.185,-0.046,0.19063315560000002,3.3,-0.2,3.306055051
2019-07-20 09:00:00,0.293,-0.074,0.3022002647,3.8,1.18,3.9789948479,0.293,-0.074,0.3022002647,3.36,-0.2,3.3659471178
2019-07-20 09:30:00,0.262,-0.069,0.2709335712,3.8,1.18,3.9789948479,0.262,-0.069,0.2709335712,3.32,-0.2,3.326018641
2019-07-20 10:00:00,0.34900000000000003,-0.08700000000000001,0.35968041370000003,3.68,1.18,3.8645568957,0.34900000000000003,-0.08700000000000001,0.35968041370000003,3.22,-0.24,3.2289317119
2019-07-20 10:30:00,0.314,-0.078,0.32354288740000003,3.88,1.18,4.055465448,0.314,-0.078,0.32354288740000003,3.38,-0.24,3.388509997
2019-07-20 11:00:00,0.319,-0.078,0.3283976248,3.7199999999999998,1.1400000000000001,3.8907582808,0.319,-0.078,0.3283976248,3.22,-0.24,3.2289317119
2019-07-20 11:30:00,0.331,-0.083,0.34124771060000003,3.44,1.1,3.6115924466,0.331,-0.083,0.34124771060000003,3.02,-0.28,3.032952357
2019-07-20 12:00:00,0.38,-0.098,0.3924334338,3.66,1.16,3.8394270406,0.38,-0.098,0.3924334338,3.14,-0.24,3.1491586178
2019-07-20 12:30:00,0.34,-0.08700000000000001,0.350954413,3.7,1.16,3.8775765628,0.34,-0.08700000000000001,0.350954413,3.14,-0.24,3.1491586178
2019-07-20 13:00:00,0.337,-0.08600000000000001,0.34780023,3.42,1.12,3.5987219954,0.337,-0.08600000000000001,0.34780023,2.92,-0.26,2.9315524897
2019-07-20 13:30:00,0.331,-0.083,0.34124771060000003,3.08,1.08,3.2638627422,0.331,-0.083,0.34124771060000003,2.7199999999999998,-0.26,2.732398214
2019-07-20 14:00:00,0.389,-0.094,0.4001962019,3.04,1.08,3.2261432082,0.389,-0.094,0.4001962019,2.64,-0.26,2.652772135
2019-07-20 14:30:00,0.357,-0.092,0.3686638035,3.04,1.12,3.239753077,0.357,-0.092,0.3686638035,2.58,-0.26,2.5930676813
2019-07-20 15:00:00,0.314,-0.08,0.32403086270000003,2.68,1.12,2.9046170143000003,0.314,-0.08,0.32403086270000003,2.5,-0.2,2.5079872408
2019-07-20 15:30:00,0.225,-0.058,0.2323553313,2.44,1.06,2.6603007349,0.225,-0.058,0.2323553313,2.44,-0.2,2.4481829997
2019-07-20 16:00:00,0.171,-0.067,0.18365728950000001,2.56,1.0,2.7483813418,0.171,-0.067,0.18365728950000001,2.52,-0.2,2.5279240495
2019-07-20 16:30:00,0.215,-0.073,0.2270550594,2.6,1.08,2.8153862968,0.215,-0.073,0.2270550594,2.62,-0.14,2.6237377918
2019-07-20 17:00:00,0.196,-0.056,0.2038430769,2.6,1.12,2.8309715647,0.196,-0.056,0.2038430769,2.7,-0.14,2.7036271932
2019-07-20 17:30:00,0.246,-0.064,0.2541889061,3.12,1.12,3.3149358968,0.246,-0.064,0.2541889061,2.9,-0.14,2.9033773437
2019-07-20 18:00:00,0.297,-0.078,0.3070716529,3.14,1.18,3.3544000954,0.297,-0.078,0.3070716529,2.94,-0.1,2.9417001887
2019-07-20 18:30:00,0.352,-0.091,0.36357255120000004,3.24,1.1400000000000001,3.4347052275,0.352,-0.091,0.36357255120000004,2.9,-0.1,2.9017236257
2019-07-20 19:00:00,0.231,-0.061,0.2389183961,3.56,0.8200000000000001,3.6532177597,0.231,-0.061,0.2389183961,3.2,0.12,3.2022492095
2019-07-20 19:30:00,0.20400000000000001,-0.064,0.2138036482,3.6,1.16,3.782274448,0.20400000000000001,-0.064,0.2138036482,3.02,-0.28,3.032952357
2019-07-20 20:00:00,0.152,-0.052000000000000005,0.160648685,3.48,1.06,3.6378565117,0.152,-0.052000000000000005,0.160648685,2.92,-0.38,2.9446222169
2019-07-20 20:30:00,0.191,-0.057,0.1993238571,3.4,1.06,3.5614042174,0.191,-0.057,0.1993238571,2.88,-0.38,2.9049612734
2019-07-20 21:00:00,0.111,-0.036000000000000004,0.11669190200000001,3.52,1.04,3.670422319,0.111,-0.036000000000000004,0.11669190200000001,2.94,-0.42,2.969848481
2019-07-20 21:30:00,0.047,-0.028,0.0547083175,3.48,1.04,3.6320792943,0.047,-0.028,0.0547083175,2.94,-0.42,2.969848481
2019-07-20 22:00:00,0.029,-0.022,0.0364005494,3.6,1.0,3.7363083384999998,0.029,-0.022,0.0364005494,3.06,-0.42,3.0886890423
2019-07-20 22:30:00,0.043000000000000003,-0.024,0.049244289000000004,3.7,1.04,3.8433839257,0.043000000000000003,-0.024,0.049244289000000004,3.14,-0.38,3.1629100525
2019-07-20 23:00:00,0.04,-0.023,0.046141088000000004,3.48,1.02,3.6264031767000002,0.04,-0.023,0.046141088000000004,2.94,-0.38,2.9644561053
2019-07-20 23:30:00,0.043000000000000003,-0.026000000000000002,0.0502493781,3.2800000000000002,1.02,3.4349381363,0.043000000000000003,-0.026000000000000002,0.0502493781,2.76,-0.38,2.7860366114
2019-07-21 00:00:00,0.076,-0.037,0.0845281018,3.18,1.04,3.3457435646,0.076,-0.037,0.0845281018,2.66,-0.34,2.6816412885
2019-07-21 00:30:00,0.136,-0.058,0.1478512766,2.96,1.04,3.1373874482,0.136,-0.058,0.1478512766,2.46,-0.34,2.4833847869
2019-07-21 01:00:00,0.105,-0.043000000000000003,0.11346365060000001,3.0,1.12,3.2022492095,0.105,-0.043000000000000003,0.11346365060000001,2.44,-0.46,2.4829820781
2019-07-21 01:30:00,0.112,-0.051000000000000004,0.12306502350000001,3.24,1.88,3.7459311259,0.112,-0.051000000000000004,0.12306502350000001,2.36,-1.12,2.6122786988
2019-07-21 02:00:00,0.135,-0.063,0.1489765082,3.12,1.8,3.6019994448,0.135,-0.063,0.1489765082,2.24,-1.2,2.5411808279
2019-07-21 02:30:00,0.139,-0.062,0.1522005256,3.22,1.8,3.688956492,0.139,-0.062,0.1522005256,2.38,-1.1,2.6219077024
2019-07-21 03:00:00,0.108,-0.052000000000000005,0.11986659250000001,3.02,0.92,3.157023915,0.108,-0.052000000000000005,0.11986659250000001,2.46,-0.30000000000000004,2.4782251714
2019-07-21 03:30:00,0.09,-0.037,0.0973087869,2.98,0.92,3.1187818135,0.09,-0.037,0.0973087869,2.4,-0.30000000000000004,2.4186773245
2019-07-21 04:00:00,0.095,-0.028,0.0990403958,2.98,0.88,3.1072174047,0.095,-0.028,0.0990403958,2.4,-0.34,2.4239636961
2019-07-21 04:30:00,0.073,-0.022,0.0762430325,2.98,0.88,3.1072174047,0.073,-0.022,0.0762430325,2.46,-0.30000000000000004,2.4782251714
2019-07-21 05:00:00,0.082,-0.026000000000000002,0.0860232527,2.98,0.88,3.1072174047,0.082,-0.026000000000000002,0.0860232527,2.5,-0.30000000000000004,2.5179356624
2019-07-21 05:30:00,0.097,-0.035,0.1031212878,2.92,0.92,3.0615028989,0.097,-0.035,0.1031212878,2.4,-0.30000000000000004,2.4186773245
2019-07-21 06:00:00,0.105,-0.051000000000000004,0.1167304588,3.04,0.96,3.1879774151999998,0.105,-0.051000000000000004,0.1167304588,2.52,-0.30000000000000004,2.5377943179
2019-07-21 06:30:00,0.099,-0.052000000000000005,0.11182575730000001,3.08,1.04,3.2508460437,0.099,-0.052000000000000005,0.11182575730000001,2.56,-0.22,2.5694357357
2019-07-21 07:00:00,0.106,-0.049,0.11677756630000001,3.32,1.1400000000000001,3.5102706448000003,0.106,-0.049,0.11677756630000001,2.8,-0.12,2.8025702489
2019-07-21 07:30:00,0.136,-0.044,0.1429405471,3.4,1.1400000000000001,3.5860284438,0.136,-0.044,0.1429405471,2.92,-0.12,2.9224647132
2019-07-21 08:00:00,0.098,-0.04,0.10584894900000001,3.52,1.08,3.6819560019,0.098,-0.04,0.10584894900000001,3.08,-0.18,3.0852552569
2019-07-21 08:30:00,0.135,-0.042,0.14138246000000002,3.52,1.12,3.6938868418,0.135,-0.042,0.14138246000000002,3.08,-0.16,3.0841530442
2019-07-21 09:00:00,0.13,-0.04,0.1360147051,3.58,0.46,3.6094320883,0.13,-0.04,0.1360147051,3.4,0.46,3.4309765374
2019-07-21 09:30:00,0.15,-0.046,0.15689486930000002,3.58,0.28,3.5909330264,0.15,-0.046,0.15689486930000002,3.44,0.6000000000000001,3.4919335618
2019-07-21 10:00:00,0.177,-0.047,0.1831338308,3.8,0.34,3.8151802054,0.177,-0.047,0.1831338308,3.66,0.62,3.7121422387000003
2019-07-21 10:30:00,0.192,-0.061,0.2014571915,3.48,0.28,3.4912461958,0.192,-0.061,0.2014571915,3.52,0.6000000000000001,3.570770225
2019-07-21 11:00:00,0.275,-0.065,0.282577423,3.12,0.28,3.1325389064,0.275,-0.065,0.282577423,3.32,0.6000000000000001,3.3737812614
2019-07-21 11:30:00,0.34500000000000003,-0.085,0.3553167601,3.16,0.30000000000000004,3.1742085628,0.34500000000000003,-0.085,0.3553167601,3.2800000000000002,0.6000000000000001,3.3344264874
2019-07-21 12:00:00,0.373,-0.094,0.38466218950000003,3.16,0.30000000000000004,3.1742085628,0.373,-0.094,0.38466218950000003,3.22,0.66,3.2869438693
2019-07-21 12:30:00,0.404,-0.10400000000000001,0.41717142760000003,3.16,0.30000000000000004,3.1742085628,0.404,-0.10400000000000001,0.41717142760000003,3.18,0.66,3.2477684647
2019-07-21 13:00:00,0.405,-0.10400000000000001,0.4181399287,3.1,0.34,3.1185894247,0.405,-0.10400000000000001,0.4181399287,3.2,0.68,3.2714522769
2019-07-21 13:30:00,0.523,-0.134,0.539893508,2.7199999999999998,0.30000000000000004,2.7364941074,0.523,-0.134,0.539893508,2.64,0.66,2.7212497129
2019-07-21 14:00:00,0.533,-0.14200000000000002,0.5515913342000001,2.58,0.34,2.6023066691,0.533,-0.14200000000000002,0.5515913342000001,2.64,0.72,2.7364210202
2019-07-21 14:30:00,0.604,-0.165,0.6261317753,2.44,0.34,2.4635746386,0.604,-0.165,0.6261317753,2.42,0.72,2.5248366284
2019-07-21 15:00:00,0.5680000000000001,-0.161,0.5903769982,2.8,0.34,2.8205673188000002,0.5680000000000001,-0.161,0.5903769982,2.64,0.72,2.7364210202
2019-07-21 15:30:00,0.623,-0.181,0.6487603564000001,2.62,0.34,2.6419689627,0.623,-0.181,0.6487603564000001,2.56,0.74,2.6648076854
2019-07-21 16:00:00,0.631,-0.196,0.660739737,2.36,0.4,2.3936582881,0.631,-0.196,0.660739737,2.26,0.8,2.3974152748
2019-07-21 16:30:00,0.638,-0.20700000000000002,0.6707406354000001,2.7,0.42,2.7324714088,0.638,-0.20700000000000002,0.6707406354000001,2.56,0.8200000000000001,2.688122021
2019-07-21 17:00:00,0.683,-0.214,0.7157408749,2.94,0.46,2.9757688082,0.683,-0.214,0.7157408749,2.7,0.8200000000000001,2.8217724926
2019-07-21 17:30:00,0.6900000000000001,-0.20600000000000002,0.7200944383,3.18,0.54,3.2255232134,0.6900000000000001,-0.20600000000000002,0.7200944383,2.84,0.8200000000000001,2.9560108254
2019-07-21 18:00:00,0.617,-0.176,0.641611253,3.64,0.8,3.7268753668,0.617,-0.176,0.641611253,3.1,0.66,3.1694794525
2019-07-21 18:30:00,0.65,-0.186,0.6760887516,3.88,1.32,4.0983899277999996,0.65,-0.186,0.6760887516,3.14,0.12,3.142292157
2019-07-21 19:00:00,0.615,-0.17500000000000002,0.6394137940000001,3.92,0.62,3.9687277558,0.615,-0.17500000000000002,0.6394137940000001,3.44,0.8,3.5317984087000003
2019-07-21 19:30:00,0.659,-0.192,0.6864000291,3.64,0.56,3.6828250026,0.659,-0.192,0.6864000291,3.1,0.76,3.1918019989
2019-07-21 20:00:00,0.605,-0.17200000000000001,0.6289745623,3.64,0.56,3.6828250026,0.605,-0.17200000000000001,0.6289745623,3.06,0.76,3.1529668568
2019-07-21 20:30:00,0.677,-0.201,0.7062081846,3.34,0.48,3.3743147452,0.677,-0.201,0.7062081846,2.76,0.7000000000000001,2.847384765
2019-07-21 21:00:00,0.7000000000000001,-0.211,0.7311094309,3.3,0.48,3.3347263756,0.7000000000000001,-0.211,0.7311094309,2.7,0.7000000000000001,2.7892651362
2019-07-21 21:30:00,0.685,-0.20400000000000001,0.7147314181000001,3.44,0.48,3.4733269354000003,0.685,-0.20400000000000001,0.7147314181000001,2.8200000000000003,0.7000000000000001,2.9055808369
2019-07-21 22:00:00,0.6950000000000001,-0.20600000000000002,0.7248868877,3.22,0.44,3.249923076,0.6950000000000001,-0.20600000000000002,0.7248868877,2.62,0.7000000000000001,2.7118997032000003
2019-07-21 22:30:00,0.6900000000000001,-0.203,0.7192419621,3.22,0.62,3.2791462303,0.6900000000000001,-0.203,0.7192419621,2.46,0.42,2.4955961212
2019-07-21 23:00:00,0.684,-0.197,0.7118040461,2.88,1.1400000000000001,3.0974182798,0.684,-0.197,0.7118040461,2.14,-0.2,2.1493254756
2019-07-21 23:30:00,0.641,-0.179,0.6655238538,2.8200000000000003,1.1400000000000001,3.0417100454,0.641,-0.179,0.6655238538,2.08,-0.24,2.0938003725
2019-07-22 00:00:00,0.646,-0.178,0.6700746227000001,2.58,0.72,2.6785817143,0.646,-0.178,0.6700746227000001,1.96,0.18,1.9682479519
2019-07-22 00:30:00,0.595,-0.163,0.6169230098,2.5,0.22,2.5096613317000003,0.595,-0.163,0.6169230098,2.06,0.62,2.1512786895
2019-07-22 01:00:00,0.561,-0.151,0.5809664362,2.2800000000000002,0.2,2.2887551201,0.561,-0.151,0.5809664362,1.88,0.62,1.9795959184
2019-07-22 01:30:00,0.495,-0.112,0.5075125614,2.68,0.24,2.6907248094,0.495,-0.112,0.5075125614,2.18,0.66,2.2777181564
2019-07-22 02:00:00,0.484,-0.113,0.49701609630000004,2.44,0.2,2.4481829997,0.484,-0.113,0.49701609630000004,1.96,0.6000000000000001,2.0497804761
2019-07-22 02:30:00,0.418,-0.10200000000000001,0.43026503460000004,2.74,0.22,2.7488179278000002,0.418,-0.10200000000000001,0.43026503460000004,2.2800000000000002,0.6000000000000001,2.3576259245
2019-07-22 03:00:00,0.538,-0.134,0.5544366510000001,2.32,0.18,2.3269722817,0.538,-0.134,0.5544366510000001,1.9,0.6000000000000001,1.9924858845000002
2019-07-22 03:30:00,0.602,-0.156,0.6218842336,2.5,0.30000000000000004,2.5179356624,0.602,-0.156,0.6218842336,2.02,0.7000000000000001,2.1378493867
2019-07-22 04:00:00,0.516,-0.131,0.5323692328,2.2800000000000002,0.22,2.2905894438,0.516,-0.131,0.5323692328,1.8599999999999999,0.62,1.9606121493000002
2019-07-22 04:30:00,0.451,-0.114,0.4651849095,2.26,0.18,2.2671568098,0.451,-0.114,0.4651849095,1.8399999999999999,0.62,1.9416487839
2019-07-22 05:00:00,0.511,-0.133,0.5280246206,2.4,0.26,2.4140422532,0.511,-0.133,0.5280246206,1.94,0.66,2.0491949638999998
2019-07-22 05:30:00,0.502,-0.135,0.5198355509,2.76,0.32,2.7784887979,0.502,-0.135,0.5198355509,2.3,0.66,2.392822601
2019-07-22 06:00:00,0.49,-0.14300000000000002,0.5104400063,2.8200000000000003,0.32,2.8380979546000003,0.49,-0.14300000000000002,0.5104400063,2.3,0.7000000000000001,2.404163056
2019-07-22 06:30:00,0.5650000000000001,-0.166,0.5888811425,2.66,0.44,2.6961453967,0.5650000000000001,-0.166,0.5888811425,2.2,0.78,2.3341807985
2019-07-22 07:00:00,0.553,-0.154,0.5740426813,2.8200000000000003,0.48,2.8605593859000003,0.553,-0.154,0.5740426813,2.48,0.78,2.5997692205
2019-07-22 07:30:00,0.382,-0.091,0.3926894447,3.06,0.84,3.1732002773,0.382,-0.091,0.3926894447,2.64,0.26,2.652772135
2019-07-22 08:00:00,0.256,-0.06,0.26293725490000003,3.2800000000000002,1.3,3.5282290175,0.256,-0.06,0.26293725490000003,2.84,-0.2,2.8470335439000003
2019-07-22 08:30:00,0.277,-0.073,0.28645767580000003,3.46,1.38,3.7250503352,0.277,-0.073,0.28645767580000003,3.04,-0.14,3.0432219768
2019-07-22 09:00:00,0.32,-0.074,0.3284448203,3.5,1.32,3.7406416562,0.32,-0.074,0.3284448203,3.04,-0.12,3.0423674992
2019-07-22 09:30:00,0.47400000000000003,-0.11800000000000001,0.4884669897,3.2800000000000002,1.28,3.5209089735,0.47400000000000003,-0.11800000000000001,0.4884669897,2.7800000000000002,-0.08,2.7811508409
2019-07-22 10:00:00,0.385,-0.089,0.39515313490000004,3.2,1.24,3.4318508126,0.385,-0.089,0.39515313490000004,2.7800000000000002,-0.12,2.7825887228
2019-07-22 10:30:00,0.394,-0.09,0.4041484876,3.12,1.24,3.3573799308,0.394,-0.09,0.4041484876,2.7199999999999998,-0.12,2.722645772
2019-07-22 11:00:00,0.338,-0.076,0.3464390278,2.92,1.2,3.1569605636,0.338,-0.076,0.3464390278,2.62,-0.12,2.6227466519
2019-07-22 11:30:00,0.354,-0.084,0.3638296305,3.06,1.2,3.286883022,0.354,-0.084,0.3638296305,2.62,-0.16,2.6248809497
2019-07-22 12:00:00,0.401,-0.10200000000000001,0.41376925940000003,3.02,1.24,3.2646592471,0.401,-0.10200000000000001,0.41376925940000003,2.5,-0.12,2.502878343
2019-07-22 12:30:00,0.375,-0.101,0.388363232,3.08,1.2,3.3055105506,0.375,-0.101,0.388363232,2.64,-0.16,2.6448440408
2019-07-22 13:00:00,0.378,-0.10300000000000001,0.391781827,3.16,1.2,3.3801775101000002,0.378,-0.10300000000000001,0.391781827,2.6,-0.16,2.6049184248
2019-07-22 13:30:00,0.396,-0.113,0.4118069936,3.02,1.2,3.249676907,0.396,-0.113,0.4118069936,2.5,-0.16,2.5051147678
2019-07-22 14:00:00,0.375,-0.1,0.38810436740000004,3.26,1.2,3.4738451318,0.375,-0.1,0.38810436740000004,2.9,-0.16,2.9044104393
2019-07-22 14:30:00,0.394,-0.098,0.4060049261,3.22,1.2,3.4363352572,0.394,-0.098,0.4060049261,2.9,-0.16,2.9044104393
2019-07-22 15:00:00,0.395,-0.101,0.40770822900000003,3.08,1.28,3.3353860346,0.395,-0.101,0.40770822900000003,2.74,-0.1,2.7418242103
2019-07-22 15:30:00,0.384,-0.095,0.3955767941,3.38,1.28,3.6142495762999998,0.384,-0.095,0.3955767941,2.98,-0.1,2.9816773803
2019-07-22 16:00:00,0.378,-0.10400000000000001,0.3920459157,3.3,1.28,3.5395479937000003,0.378,-0.10400000000000001,0.3920459157,2.86,-0.12,2.8625163755000003
2019-07-22 16:30:00,0.321,-0.092,0.333923644,3.62,1.28,3.8396353994,0.321,-0.092,0.333923644,3.16,-0.12,3.1622776602
2019-07-22 17:00:00,0.375,-0.111,0.3910831114,3.66,1.28,3.8773702428,0.375,-0.111,0.3910831114,3.22,-0.12,3.222235249
2019-07-22 17:30:00,0.301,-0.081,0.3117081969,4.18,1.3599999999999999,4.3956796972,0.301,-0.081,0.3117081969,3.68,-0.12,3.6819560019
2019-07-22 18:00:00,0.319,-0.078,0.3283976248,4.3,1.4,4.5221676217999995,0.319,-0.078,0.3283976248,3.7199999999999998,-0.08,3.7208601156
2019-07-22 18:30:00,0.333,-0.084,0.3434312158,4.26,1.3599999999999999,4.4718228945,0.333,-0.084,0.3434312158,3.7199999999999998,-0.12,3.7219349806
2019-07-22 19:00:00,0.299,-0.073,0.3077823907,4.26,1.32,4.4598206242,0.299,-0.073,0.3077823907,3.7199999999999998,-0.12,3.7219349806
2019-07-22 19:30:00,0.217,-0.05,0.2226858774,4.12,1.22,4.2968360453,0.217,-0.05,0.2226858774,3.66,-0.2,3.6654604076
2019-07-22 20:00:00,0.138,-0.05,0.1467787451,4.02,1.16,4.1840172084,0.138,-0.05,0.1467787451,3.5,-0.26,3.5096438566
2019-07-22 20:30:00,0.153,-0.045,0.15948040630000002,4.02,1.16,4.1840172084,0.153,-0.045,0.15948040630000002,3.54,-0.26,3.5495351808
2019-07-22 21:00:00,0.106,-0.029,0.1098954048,3.94,1.08,4.0853396432,0.106,-0.029,0.1098954048,3.44,-0.38,3.4609247319
2019-07-22 21:30:00,0.07200000000000001,-0.033,0.0792022727,3.9,1.08,4.0467764949,0.07200000000000001,-0.033,0.0792022727,3.34,-0.44,3.3688573731
2019-07-22 22:00:00,0.064,-0.032,0.07155417530000001,3.84,1.1400000000000001,4.0056460153,0.064,-0.032,0.07155417530000001,3.24,-0.44,3.2697400508
2019-07-22 22:30:00,0.12,-0.05,0.13,3.7,1.18,3.8836065712,0.12,-0.05,0.13,3.08,-0.38,3.1033530254
2019-07-22 23:00:00,0.193,-0.062,0.2027140844,3.2800000000000002,1.18,3.4857997648,0.193,-0.062,0.2027140844,2.7,-0.38,2.7266096164
2019-07-22 23:30:00,0.187,-0.063,0.1973271395,3.32,1.12,3.5038264797,0.187,-0.063,0.1973271395,2.7,-0.30000000000000004,2.7166155414
2019-07-23 00:00:00,0.185,-0.065,0.1960867155,2.98,1.06,3.1629100525,0.185,-0.065,0.1960867155,2.46,-0.30000000000000004,2.4782251714
2019-07-23 00:30:00,0.17300000000000001,-0.057,0.1821482912,2.96,1.04,3.1373874482,0.17300000000000001,-0.057,0.1821482912,2.46,-0.26,2.4737016797
2019-07-23 01:00:00,0.077,-0.031,0.0830060239,2.84,1.0,3.0109134826,0.077,-0.031,0.0830060239,2.36,-0.28,2.3765521244
2019-07-23 01:30:00,0.084,-0.041,0.0934719209,2.7800000000000002,0.92,2.9282759433,0.084,-0.041,0.0934719209,2.2800000000000002,-0.28,2.2971286425
2019-07-23 02:00:00,0.08,-0.041,0.08989438250000001,2.86,0.86,2.9865029717000002,0.08,-0.041,0.08989438250000001,2.32,-0.34,2.3447814397
2019-07-23 02:30:00,0.131,-0.053,0.1413152504,3.06,0.96,3.2070547236,0.131,-0.053,0.1413152504,2.48,-0.26,2.493591787
2019-07-23 03:00:00,0.14200000000000002,-0.051000000000000004,0.1508807476,3.06,0.96,3.2070547236,0.14200000000000002,-0.051000000000000004,0.1508807476,2.38,-0.30000000000000004,2.3988330496
2019-07-23 03:30:00,0.202,-0.068,0.2131384527,2.96,0.9,3.0938002521,0.202,-0.068,0.2131384527,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-07-23 04:00:00,0.14100000000000001,-0.04,0.1465639792,2.9,0.9,3.0364452901,0.14100000000000001,-0.04,0.1465639792,2.2800000000000002,-0.34,2.3052114870000002
2019-07-23 04:30:00,0.08700000000000001,-0.035,0.0937763296,2.8,0.9,2.941088234,0.08700000000000001,-0.035,0.0937763296,2.24,-0.34,2.2656566377000003
2019-07-23 05:00:00,0.139,-0.045,0.1461027036,2.94,0.92,3.0805843601,0.139,-0.045,0.1461027036,2.34,-0.30000000000000004,2.3591523902000002
2019-07-23 05:30:00,0.139,-0.057,0.15023315210000002,3.08,0.92,3.2144672965,0.139,-0.057,0.15023315210000002,2.46,-0.30000000000000004,2.4782251714
2019-07-23 06:00:00,0.12,-0.058,0.1332816567,3.2,1.0,3.3526109228,0.12,-0.058,0.1332816567,2.66,-0.22,2.6690822392999998
2019-07-23 06:30:00,0.161,-0.069,0.1751627814,3.08,1.0,3.2382711437,0.161,-0.069,0.1751627814,2.5,-0.22,2.5096613317000003
2019-07-23 07:00:00,0.188,-0.061,0.1976486782,3.2800000000000002,0.58,3.3308857681,0.188,-0.061,0.1976486782,2.94,0.42,2.969848481
2019-07-23 07:30:00,0.151,-0.043000000000000003,0.1570031847,3.8200000000000003,1.26,4.0224370722,0.151,-0.043000000000000003,0.1570031847,3.24,-0.14,3.2430232808
2019-07-23 08:00:00,0.156,-0.039,0.1608011194,3.8200000000000003,1.26,4.0224370722,0.156,-0.039,0.1608011194,3.36,-0.14,3.3629154019
2019-07-23 08:30:00,0.145,-0.036000000000000004,0.1494021419,3.52,1.22,3.7254261501,0.145,-0.036000000000000004,0.1494021419,3.14,-0.18,3.1451550041
2019-07-23 09:00:00,0.228,-0.06,0.2357625925,3.34,1.22,3.5558402664,0.228,-0.06,0.2357625925,3.04,-0.14,3.0432219768
2019-07-23 09:30:00,0.202,-0.052000000000000005,0.20858571380000002,3.24,1.22,3.4620802995,0.202,-0.052000000000000005,0.20858571380000002,3.08,-0.12,3.0823367759
2019-07-23 10:00:00,0.227,-0.062,0.23531468290000002,3.0,1.26,3.2538592471,0.227,-0.062,0.23531468290000002,3.0,-0.12,3.0023990408
2019-07-23 10:30:00,0.23700000000000002,-0.062,0.244975509,2.7800000000000002,1.26,3.0522123124,0.23700000000000002,-0.062,0.244975509,2.74,-0.12,2.7426264784
2019-07-23 11:00:00,0.28300000000000003,-0.077,0.29328825410000003,2.46,1.26,2.7639102735,0.28300000000000003,-0.077,0.29328825410000003,2.5,-0.08,2.5012796725
2019-07-23 11:30:00,0.291,-0.079,0.3015327511,2.32,1.22,2.6212210895,0.291,-0.079,0.3015327511,2.12,-0.08,2.121508897
2019-07-23 12:00:00,0.181,-0.062,0.191324332,2.18,1.22,2.4981593224,0.181,-0.062,0.191324332,2.3,-0.08,2.3013908838
2019-07-23 12:30:00,0.179,-0.055,0.1872591787,2.04,1.22,2.3769728648,0.179,-0.055,0.1872591787,2.26,-0.08,2.2614154859
2019-07-23 13:00:00,0.203,-0.06,0.2116813643,1.92,1.16,2.2432119828,0.203,-0.06,0.2116813643,2.24,-0.02,2.2400892839
2019-07-23 13:30:00,0.127,-0.041,0.133454112,1.74,0.28,1.7623847480000001,0.127,-0.041,0.133454112,2.38,0.76,2.4983994877
2019-07-23 14:00:00,0.08600000000000001,-0.043000000000000003,0.096150923,1.74,0.28,1.7623847480000001,0.08600000000000001,-0.043000000000000003,0.096150923,2.38,0.76,2.4983994877
2019-07-23 14:30:00,0.07,-0.038,0.079649231,1.74,0.28,1.7623847480000001,0.07,-0.038,0.079649231,2.38,0.76,2.4983994877
2019-07-23 15:00:00,0.125,-0.053,0.1357718675,1.78,0.28,1.8018878988,0.125,-0.053,0.1357718675,2.44,0.76,2.5556212552
2019-07-23 15:30:00,0.166,-0.057,0.17551353220000002,1.82,0.34,1.8514858898000002,0.166,-0.057,0.17551353220000002,2.44,0.8,2.5678006153
2019-07-23 16:00:00,0.254,-0.088,0.2688122021,1.82,0.38,1.8592471595000002,0.254,-0.088,0.2688122021,2.4,0.86,2.5494313091
2019-07-23 16:30:00,0.302,-0.101,0.3184415174,2.26,0.48,2.3104112188,0.302,-0.101,0.3184415174,2.7199999999999998,0.92,2.8713759768
2019-07-23 17:00:00,0.216,-0.074,0.22832433070000002,3.02,0.54,3.0678983034,0.216,-0.074,0.22832433070000002,3.36,0.92,3.4836762192
2019-07-23 17:30:00,0.184,-0.066,0.19547889910000002,3.4,0.54,3.4426152849,0.184,-0.066,0.19547889910000002,3.6,0.86,3.7012970699
2019-07-23 18:00:00,0.15,-0.062,0.1623083485,3.54,0.48,3.5723941552,0.15,-0.062,0.1623083485,3.66,0.78,3.7421918711
2019-07-23 18:30:00,0.191,-0.07,0.2034232042,3.76,0.48,3.7905144770000003,0.191,-0.07,0.2034232042,3.7800000000000002,0.8200000000000001,3.8679193373
2019-07-23 19:00:00,0.109,-0.044,0.11754573580000001,3.76,0.48,3.7905144770000003,0.109,-0.044,0.11754573580000001,3.7800000000000002,0.78,3.8596372887
2019-07-23 19:30:00,0.162,-0.065,0.1745537167,3.8,0.52,3.8354139281,0.162,-0.065,0.1745537167,3.66,0.68,3.7226334765
2019-07-23 20:00:00,0.159,-0.056,0.1685734261,3.74,0.46,3.7681825858,0.159,-0.056,0.1685734261,3.56,0.6000000000000001,3.6102077503
2019-07-23 20:30:00,0.23600000000000002,-0.066,0.2450550958,3.64,0.46,3.6689508037,0.23600000000000002,-0.066,0.2450550958,3.46,0.6000000000000001,3.5116377945
2019-07-23 21:00:00,0.198,-0.051000000000000004,0.2044627105,3.58,0.38,3.6001111094000002,0.198,-0.051000000000000004,0.2044627105,3.4,0.54,3.4426152849
2019-07-23 21:30:00,0.257,-0.068,0.2658439392,3.64,0.42,3.6641506519,0.257,-0.068,0.2658439392,3.4,0.6000000000000001,3.4525353003
2019-07-23 22:00:00,0.278,-0.07100000000000001,0.28692333470000003,3.64,0.42,3.6641506519,0.278,-0.07100000000000001,0.28692333470000003,3.4,0.6000000000000001,3.4525353003
2019-07-23 22:30:00,0.222,-0.057,0.22920078530000002,3.62,0.38,3.6398901082,0.222,-0.057,0.22920078530000002,3.34,0.58,3.3899852507
2019-07-23 23:00:00,0.242,-0.062,0.2498159322,3.22,0.34,3.2379005544,0.242,-0.062,0.2498159322,2.96,0.58,3.0162891108
2019-07-23 23:30:00,0.152,-0.061,0.1637833935,3.22,0.8200000000000001,3.3227699288,0.152,-0.061,0.1637833935,2.7199999999999998,0.02,2.7200735284
2019-07-24 00:00:00,0.101,-0.042,0.10938464240000001,3.32,1.1,3.4974848105,0.101,-0.042,0.10938464240000001,2.7199999999999998,-0.24,2.7305677065
2019-07-24 00:30:00,0.081,-0.03,0.0863770803,3.22,1.06,3.3899852507,0.081,-0.03,0.0863770803,2.68,-0.30000000000000004,2.6967387712
2019-07-24 01:00:00,0.025,-0.011,0.0273130006,3.18,1.06,3.3520143198,0.025,-0.011,0.0273130006,2.68,-0.36,2.7040710050000003
2019-07-24 01:30:00,0.022,-0.015,0.0266270539,3.04,1.06,3.2195030672,0.022,-0.015,0.0266270539,2.54,-0.36,2.5653849614
2019-07-24 02:00:00,0.0,-0.001,0.001,3.24,1.06,3.4089881197,0.0,-0.001,0.001,2.76,-0.36,2.7833792411
2019-07-24 02:30:00,0.013000000000000001,-0.005,0.0139283883,3.14,1.1,3.3271008401,0.013000000000000001,-0.005,0.0139283883,2.66,-0.32,2.6791789787
2019-07-24 03:00:00,0.0,-0.002,0.002,3.02,0.98,3.1750275589,0.0,-0.002,0.002,2.56,-0.38,2.5880494586
2019-07-24 03:30:00,0.005,-0.004,0.0064031242000000006,3.06,0.98,3.2130981933,0.005,-0.004,0.0064031242000000006,2.58,-0.38,2.6078343506
2019-07-24 04:00:00,0.061,-0.035,0.0703278039,2.86,0.98,3.0232432916,0.061,-0.035,0.0703278039,2.36,-0.38,2.3903974565
2019-07-24 04:30:00,0.073,-0.041,0.0837257428,3.02,1.04,3.1940569813,0.073,-0.041,0.0837257428,2.5,-0.32,2.5203967942
2019-07-24 05:00:00,0.032,-0.035,0.0474236228,2.98,1.04,3.1562636138,0.032,-0.035,0.0474236228,2.5,-0.32,2.5203967942
2019-07-24 05:30:00,0.04,-0.036000000000000004,0.0538144962,3.18,1.1,3.3648774123000003,0.04,-0.036000000000000004,0.0538144962,2.68,-0.32,2.6990368653
2019-07-24 06:00:00,0.045,-0.026000000000000002,0.0519711458,3.16,1.1,3.3459826658000003,0.045,-0.026000000000000002,0.0519711458,2.68,-0.32,2.6990368653
2019-07-24 06:30:00,0.044,-0.022,0.049193495500000003,3.2800000000000002,1.1,3.4595375413,0.044,-0.022,0.049193495500000003,2.8200000000000003,-0.32,2.8380979546000003
2019-07-24 07:00:00,0.037,-0.019,0.0415932687,3.48,0.92,3.5995555281,0.037,-0.019,0.0415932687,3.12,0.02,3.1200641019
2019-07-24 07:30:00,0.07,-0.027,0.0750266619,3.7,0.76,3.7772476752,0.07,-0.027,0.0750266619,3.4,0.30000000000000004,3.4132096332
2019-07-24 08:00:00,0.067,-0.028,0.0726154254,3.92,1.28,4.12368767,0.067,-0.028,0.0726154254,3.4,-0.22,3.4071102125
2019-07-24 08:30:00,0.075,-0.037,0.0836301381,4.08,1.3599999999999999,4.3006976178,0.075,-0.037,0.0836301381,3.58,-0.14,3.5827363844
2019-07-24 09:00:00,0.079,-0.032,0.0852349693,3.8200000000000003,1.3599999999999999,4.0548736109,0.079,-0.032,0.0852349693,3.44,-0.14,3.4428476586
2019-07-24 09:30:00,0.106,-0.04,0.11329607230000001,3.7199999999999998,1.3599999999999999,3.9608079984,0.106,-0.04,0.11329607230000001,3.3,-0.16,3.303876511
2019-07-24 10:00:00,0.166,-0.055,0.1748742405,3.58,1.3599999999999999,3.8296213912,0.166,-0.055,0.1748742405,3.16,-0.16,3.1640480401
2019-07-24 10:30:00,0.17200000000000001,-0.057,0.18119878590000002,3.54,1.32,3.7780947579,0.17200000000000001,-0.057,0.18119878590000002,3.16,-0.2,3.1663227883
2019-07-24 11:00:00,0.321,-0.08700000000000001,0.3325808172,3.46,1.4,3.7325058607,0.321,-0.08700000000000001,0.3325808172,3.16,-0.1,3.1615818825
2019-07-24 11:30:00,0.319,-0.08700000000000001,0.33065087330000004,2.9,1.34,3.1946204782,0.319,-0.08700000000000001,0.33065087330000004,2.68,-0.14,2.6836542251
2019-07-24 12:00:00,0.28800000000000003,-0.074,0.29735500670000004,2.9,1.34,3.1946204782,0.28800000000000003,-0.074,0.29735500670000004,2.68,-0.14,2.6836542251
2019-07-24 12:30:00,0.242,-0.064,0.2503197955,2.84,1.34,3.1402547667,0.242,-0.064,0.2503197955,2.68,-0.14,2.6836542251
2019-07-24 13:00:00,0.341,-0.08700000000000001,0.35192328710000004,2.84,1.26,3.1069599289,0.341,-0.08700000000000001,0.35192328710000004,2.66,-0.2,2.6675082005
2019-07-24 13:30:00,0.449,-0.121,0.4650182792,2.86,1.26,3.1252519898,0.449,-0.121,0.4650182792,2.5,-0.2,2.5079872408
2019-07-24 14:00:00,0.364,-0.098,0.3769615365,2.86,1.26,3.1252519898,0.364,-0.098,0.3769615365,2.54,-0.2,2.5478618487
2019-07-24 14:30:00,0.46,-0.122,0.4759033515,2.44,1.26,2.746124542,0.46,-0.122,0.4759033515,2.16,-0.16,2.1659178193
2019-07-24 15:00:00,0.495,-0.14100000000000001,0.5146901981,1.8399999999999999,0.74,1.9832296892,0.495,-0.14100000000000001,0.5146901981,2.08,0.42,2.1219802073
2019-07-24 15:30:00,0.52,-0.145,0.5398379386000001,2.06,1.26,2.4147877754,0.52,-0.145,0.5398379386000001,2.0,-0.08,2.0015993605
2019-07-24 16:00:00,0.498,-0.149,0.5198124662,2.1,1.3,2.469817807,0.498,-0.149,0.5198124662,2.1,-0.04,2.1003809178
2019-07-24 16:30:00,0.544,-0.171,0.5702429307,2.42,1.3599999999999999,2.7759682995,0.544,-0.171,0.5702429307,2.14,0.02,2.1400934558999998
2019-07-24 17:00:00,0.529,-0.17,0.5556446706,2.48,1.32,2.80941275,0.529,-0.17,0.5556446706,2.44,0.08,2.4413111231
2019-07-24 17:30:00,0.497,-0.149,0.5188545075000001,3.0,1.3599999999999999,3.2938731002,0.497,-0.149,0.5188545075000001,2.84,0.08,2.8411265371
2019-07-24 18:00:00,0.449,-0.124,0.4658079003,3.62,1.3599999999999999,3.8670402118,0.449,-0.124,0.4658079003,3.14,0.08,3.141018943
2019-07-24 18:30:00,0.371,-0.094,0.38272313750000003,3.8200000000000003,1.26,4.0224370722,0.371,-0.094,0.38272313750000003,3.42,-0.02,3.420058479
2019-07-24 19:00:00,0.379,-0.098,0.3914651964,3.8200000000000003,1.26,4.0224370722,0.379,-0.098,0.3914651964,3.42,-0.02,3.420058479
2019-07-24 19:30:00,0.266,-0.068,0.2745541841,3.9,1.2,4.0804411526,0.266,-0.068,0.2745541841,3.46,-0.1,3.4614447851
2019-07-24 20:00:00,0.194,-0.051000000000000004,0.20059162490000002,3.9,1.16,4.0688573335000005,0.194,-0.051000000000000004,0.20059162490000002,3.4,-0.14,3.4028811322
2019-07-24 20:30:00,0.107,-0.031,0.1114001795,3.86,1.1,4.0136766188,0.107,-0.031,0.1114001795,3.4,-0.2,3.4058772731999998
2019-07-24 21:00:00,0.029,-0.024,0.037643060400000004,3.94,1.06,4.080098038,0.029,-0.024,0.037643060400000004,3.48,-0.2,3.4857423886
2019-07-24 21:30:00,0.039,-0.036000000000000004,0.053075418000000006,3.88,1.06,4.022188459,0.039,-0.036000000000000004,0.053075418000000006,3.36,-0.24,3.3685605234000002
2019-07-24 22:00:00,0.094,-0.043000000000000003,0.1033682737,3.84,1.06,3.9836164474,0.094,-0.043000000000000003,0.1033682737,3.2800000000000002,-0.24,3.2887687666
2019-07-24 22:30:00,0.114,-0.044,0.12219656300000001,3.7,1.06,3.8488439823,0.114,-0.044,0.12219656300000001,3.14,-0.28,3.1524593574
2019-07-24 23:00:00,0.184,-0.057,0.1926265818,3.46,1.12,3.6367567969,0.184,-0.057,0.1926265818,2.88,-0.28,2.8935790986
2019-07-24 23:30:00,0.297,-0.078,0.3070716529,3.22,1.08,3.3962920958,0.297,-0.078,0.3070716529,2.62,-0.24,2.6309694031
2019-07-25 00:00:00,0.34,-0.09,0.3517101079,2.86,1.06,3.0501147519,0.34,-0.09,0.3517101079,2.26,-0.30000000000000004,2.2798245547000002
2019-07-25 00:30:00,0.34900000000000003,-0.09,0.36041781310000004,2.86,1.12,3.0714817271,0.34900000000000003,-0.09,0.36041781310000004,2.26,-0.22,2.2706827167
2019-07-25 01:00:00,0.358,-0.092,0.3696322497,2.7,1.08,2.9079889959000003,0.358,-0.092,0.3696322497,2.06,-0.26,2.0763429389
2019-07-25 01:30:00,0.35000000000000003,-0.091,0.3616365579,2.9,1.1400000000000001,3.1160231065,0.35000000000000003,-0.091,0.3616365579,2.22,-0.22,2.2308742681
2019-07-25 02:00:00,0.28800000000000003,-0.077,0.2981157493,3.0,1.08,3.1884792613,0.28800000000000003,-0.077,0.2981157493,2.32,-0.28,2.336835467
2019-07-25 02:30:00,0.245,-0.079,0.25742183280000003,2.88,1.08,3.0758413483,0.245,-0.079,0.25742183280000003,2.22,-0.28,2.2375879871
2019-07-25 03:00:00,0.267,-0.082,0.2793080736,2.86,1.08,3.0571228304,0.267,-0.082,0.2793080736,2.22,-0.28,2.2375879871
2019-07-25 03:30:00,0.28,-0.08600000000000001,0.2929095424,2.88,1.08,3.0758413483,0.28,-0.08600000000000001,0.2929095424,2.22,-0.24,2.2329352879
2019-07-25 04:00:00,0.35000000000000003,-0.09,0.36138622,2.74,1.08,2.9451655302,0.35000000000000003,-0.09,0.36138622,2.04,-0.24,2.0540691322
2019-07-25 04:30:00,0.359,-0.097,0.3718736345,2.8200000000000003,1.12,3.0342709174,0.359,-0.097,0.3718736345,2.16,-0.24,2.1732924332
2019-07-25 05:00:00,0.399,-0.108,0.4133581982,2.9,1.16,3.1233955881,0.399,-0.108,0.4133581982,2.22,-0.2,2.228990803
2019-07-25 05:30:00,0.425,-0.12,0.4416163493,2.86,1.16,3.0862922739,0.425,-0.12,0.4416163493,2.16,-0.2,2.1692394981
2019-07-25 06:00:00,0.489,-0.146,0.5103302852,2.94,1.22,3.1830802692,0.489,-0.146,0.5103302852,2.22,-0.16,2.2257582977
2019-07-25 06:30:00,0.536,-0.164,0.5605283222,3.06,1.28,3.316926288,0.536,-0.164,0.5605283222,2.36,-0.12,2.363048878
2019-07-25 07:00:00,0.562,-0.164,0.5854400055,3.2,1.28,3.4465054766,0.562,-0.164,0.5854400055,2.54,-0.08,2.5412595302
2019-07-25 07:30:00,0.5650000000000001,-0.159,0.5869463349,3.36,0.96,3.4944527469,0.5650000000000001,-0.159,0.5869463349,2.96,0.38,2.9842922109
2019-07-25 08:00:00,0.54,-0.15,0.5604462508,3.1,0.16,3.1041262861,0.54,-0.15,0.5604462508,3.08,1.1400000000000001,3.2842046221
2019-07-25 08:30:00,0.519,-0.146,0.539144693,3.1,-0.26,3.1108841187,0.519,-0.146,0.539144693,3.34,1.7000000000000002,3.7477459893000002
2019-07-25 09:00:00,0.51,-0.138,0.5283407991,2.92,-0.34,2.9397278786000003,0.51,-0.138,0.5283407991,3.3,1.6800000000000002,3.7030257898
2019-07-25 09:30:00,0.514,-0.139,0.5324631443,2.7199999999999998,-0.34,2.7411676344,0.514,-0.139,0.5324631443,3.2,1.6800000000000002,3.6141942394
2019-07-25 10:00:00,0.433,-0.11,0.4467538472,2.4,-0.44,2.44,0.433,-0.11,0.4467538472,3.02,1.6400000000000001,3.4365680555
2019-07-25 10:30:00,0.46900000000000003,-0.125,0.48537202230000004,2.4,-0.46,2.4436857408,0.46900000000000003,-0.125,0.48537202230000004,3.02,1.7000000000000002,3.4656024007
2019-07-25 11:00:00,0.534,-0.148,0.5541299487,2.06,-0.4,2.0984756372,0.534,-0.148,0.5541299487,2.7199999999999998,1.76,3.239753077
2019-07-25 11:30:00,0.5730000000000001,-0.159,0.5946511582,1.96,-0.30000000000000004,1.9828262657,0.5730000000000001,-0.159,0.5946511582,2.7199999999999998,1.78,3.2506614711
2019-07-25 12:00:00,0.599,-0.166,0.6215762222,1.88,-0.30000000000000004,1.9037857022,0.599,-0.166,0.6215762222,2.66,1.78,3.200624939
2019-07-25 12:30:00,0.548,-0.148,0.5676336847,2.06,-0.30000000000000004,2.0817300497,0.548,-0.148,0.5676336847,2.86,1.74,3.3477156391
2019-07-25 13:00:00,0.562,-0.152,0.5821924081000001,1.78,-0.38,1.8201098868,0.562,-0.152,0.5821924081000001,2.6,1.74,3.1285140243
2019-07-25 13:30:00,0.501,-0.133,0.5183531615,1.92,-0.38,1.9572429589,0.501,-0.133,0.5183531615,2.76,1.74,3.2626982698
2019-07-25 14:00:00,0.533,-0.14300000000000002,0.5518496172,1.7000000000000002,-0.4,1.7464249197,0.533,-0.14300000000000002,0.5518496172,2.52,1.74,3.0623520372
2019-07-25 14:30:00,0.5750000000000001,-0.163,0.5976570923,1.74,-0.34,1.7729072170000002,0.5750000000000001,-0.163,0.5976570923,2.52,1.8,3.0968370961
2019-07-25 15:00:00,0.524,-0.145,0.5436920084,1.7000000000000002,-0.34,1.7336666346,0.524,-0.145,0.5436920084,2.52,1.8,3.0968370961
2019-07-25 15:30:00,0.463,-0.128,0.48036756760000004,1.9,-0.38,1.9376274152000001,0.463,-0.128,0.48036756760000004,2.74,1.72,3.2351197814
2019-07-25 16:00:00,0.43,-0.136,0.4509944567,1.82,-0.38,1.8592471595000002,0.43,-0.136,0.4509944567,2.6,1.72,3.1174348429
2019-07-25 16:30:00,0.433,-0.138,0.45445901910000003,2.18,-0.26,2.19544984,0.433,-0.138,0.45445901910000003,2.92,1.78,3.4197660739
2019-07-25 17:00:00,0.47300000000000003,-0.14100000000000001,0.4935686376,2.52,-0.24,2.5314027732,0.47300000000000003,-0.14100000000000001,0.4935686376,3.2,1.8,3.6715119501
2019-07-25 17:30:00,0.525,-0.151,0.5462838090000001,2.46,-0.24,2.4716795909,0.525,-0.151,0.5462838090000001,3.06,1.78,3.5400564967
2019-07-25 18:00:00,0.54,-0.153,0.5612566258,3.34,-0.2,3.3459826658000003,0.54,-0.153,0.5612566258,3.42,1.78,3.8554895928
2019-07-25 18:30:00,0.542,-0.153,0.5631811432,3.42,-0.2,3.425842962,0.542,-0.153,0.5631811432,3.38,1.6800000000000002,3.7744933435
2019-07-25 19:00:00,0.41300000000000003,-0.111,0.4276564041,3.9,-0.22,3.9062001996999998,0.41300000000000003,-0.111,0.4276564041,3.76,1.6,4.0862696925
2019-07-25 19:30:00,0.40900000000000003,-0.108,0.42301891210000003,3.8200000000000003,-0.28,3.8302480337,0.40900000000000003,-0.108,0.42301891210000003,3.68,1.58,4.0048470632
2019-07-25 20:00:00,0.428,-0.115,0.4431805501,3.7199999999999998,-0.32,3.7337380733,0.428,-0.115,0.4431805501,3.6,1.58,3.9314628321000002
2019-07-25 20:30:00,0.377,-0.1,0.3900371777,3.4,-0.46,3.4309765374,0.377,-0.1,0.3900371777,3.3,1.5,3.6249137921
2019-07-25 21:00:00,0.296,-0.07200000000000001,0.3046309242,3.54,-0.46,3.5697618968000002,0.296,-0.07200000000000001,0.3046309242,3.38,1.5,3.697891291
2019-07-25 21:30:00,0.306,-0.081,0.3165390971,3.6,-0.52,3.6373616812,0.306,-0.081,0.3165390971,3.52,1.44,3.8031565837
2019-07-25 22:00:00,0.34800000000000003,-0.093,0.3602124373,3.2800000000000002,-0.52,3.3209637156,0.34800000000000003,-0.093,0.3602124373,3.22,1.44,3.5273219303000003
2019-07-25 22:30:00,0.336,-0.08600000000000001,0.3468313711,3.04,-0.2,3.0465718439,0.336,-0.08600000000000001,0.3468313711,2.8200000000000003,1.2,3.0647022694
2019-07-25 23:00:00,0.361,-0.094,0.3730375316,2.9,0.28,2.9134858846,0.361,-0.094,0.3730375316,2.46,0.64,2.5418890613
2019-07-25 23:30:00,0.36,-0.092,0.3715696435,2.9,1.1,3.1016124839,0.36,-0.092,0.3715696435,2.14,-0.22,2.1512786895
2019-07-26 00:00:00,0.35100000000000003,-0.096,0.3638914673,2.7,1.02,2.886243233,0.35100000000000003,-0.096,0.3638914673,1.98,-0.22,1.9921847304
2019-07-26 00:30:00,0.388,-0.109,0.4030198506,2.5,1.02,2.7000740731,0.388,-0.109,0.4030198506,1.82,-0.22,1.8332484829
2019-07-26 01:00:00,0.42,-0.11900000000000001,0.43653293120000003,2.38,1.04,2.5973062969000003,0.42,-0.11900000000000001,0.43653293120000003,1.7000000000000002,-0.18,1.7095028517
2019-07-26 01:30:00,0.423,-0.117,0.4388826722,2.3,1.04,2.5242028445,0.423,-0.117,0.4388826722,1.7000000000000002,-0.24,1.7168575946
2019-07-26 02:00:00,0.46,-0.127,0.47720959760000004,2.3,0.9400000000000001,2.4846730167,0.46,-0.127,0.47720959760000004,1.6600000000000001,-0.18,1.6697305172
2019-07-26 02:30:00,0.389,-0.10400000000000001,0.4026623896,2.38,0.9400000000000001,2.5589060162,0.389,-0.10400000000000001,0.4026623896,1.72,-0.18,1.7293929571
2019-07-26 03:00:00,0.35000000000000003,-0.09,0.36138622,2.38,0.92,2.551626932,0.35000000000000003,-0.09,0.36138622,1.74,-0.18,1.7492855685
2019-07-26 03:30:00,0.41600000000000004,-0.117,0.43214002360000003,2.26,0.92,2.4400819658,0.41600000000000004,-0.117,0.43214002360000003,1.6600000000000001,-0.18,1.6697305172
2019-07-26 04:00:00,0.437,-0.12,0.453176566,2.26,0.92,2.4400819658,0.437,-0.12,0.453176566,1.56,-0.18,1.5703502794
2019-07-26 04:30:00,0.397,-0.1,0.40940078160000004,2.22,0.22,2.2308742681,0.397,-0.1,0.40940078160000004,1.74,0.48,1.8049930748
2019-07-26 05:00:00,0.267,-0.069,0.2757716447,2.22,0.08,2.2214409738,0.267,-0.069,0.2757716447,1.82,0.54,1.8984203960000001
2019-07-26 05:30:00,0.429,-0.11800000000000001,0.4449325792,2.32,0.2,2.3286047325,0.429,-0.11800000000000001,0.4449325792,1.8599999999999999,0.58,1.9483326205
2019-07-26 06:00:00,0.425,-0.12,0.4416163493,2.6,1.04,2.8002856997,0.425,-0.12,0.4416163493,1.8599999999999999,-0.18,1.8686893803
2019-07-26 06:30:00,0.321,-0.09,0.3333781637,2.8200000000000003,0.54,2.8712366674,0.321,-0.09,0.3333781637,2.34,0.44,2.3810081898
2019-07-26 07:00:00,0.317,-0.089,0.3292567387,3.06,0.38,3.0835044998,0.317,-0.089,0.3292567387,2.68,0.7000000000000001,2.7699097458
2019-07-26 07:30:00,0.293,-0.074,0.3022002647,3.5,1.26,3.7198924716,0.293,-0.074,0.3022002647,2.88,-0.02,2.8800694436
2019-07-26 08:00:00,0.327,-0.08,0.3366437286,3.36,1.26,3.588481573,0.327,-0.08,0.3366437286,2.88,-0.08,2.8811108969
2019-07-26 08:30:00,0.397,-0.105,0.4106507032,3.48,1.32,3.7219349806,0.397,-0.105,0.4106507032,3.02,-0.08,3.0210594168
2019-07-26 09:00:00,0.326,-0.084,0.3366481843,3.38,1.4,3.6584696254,0.326,-0.084,0.3366481843,3.14,-0.08,3.141018943
2019-07-26 09:30:00,0.34800000000000003,-0.093,0.3602124373,3.38,1.4,3.6584696254,0.34800000000000003,-0.093,0.3602124373,3.2,-0.08,3.2009998438
2019-07-26 10:00:00,0.36,-0.094,0.3720698859,3.32,1.34,3.5802234566999998,0.36,-0.094,0.3720698859,3.06,-0.12,3.0623520372
2019-07-26 10:30:00,0.406,-0.112,0.4211650508,3.36,1.34,3.6173470942,0.406,-0.112,0.4211650508,3.14,-0.12,3.142292157
2019-07-26 11:00:00,0.273,-0.067,0.2811014052,3.18,1.28,3.4279439902,0.273,-0.067,0.2811014052,3.14,-0.2,3.1463629797
2019-07-26 11:30:00,0.209,-0.062,0.2180022936,3.3,1.28,3.5395479937000003,0.209,-0.062,0.2180022936,3.2,-0.2,3.2062439084
2019-07-26 12:00:00,0.17300000000000001,-0.055,0.1815323663,3.44,1.28,3.670422319,0.17300000000000001,-0.055,0.1815323663,3.32,-0.2,3.326018641
2019-07-26 12:30:00,0.245,-0.066,0.2537341128,3.48,1.3599999999999999,3.7363083384999998,0.245,-0.066,0.2537341128,3.32,-0.12,3.3221679669
2019-07-26 13:00:00,0.246,-0.068,0.2552253906,3.24,1.32,3.4985711369,0.246,-0.068,0.2552253906,3.06,-0.12,3.0623520372
2019-07-26 13:30:00,0.176,-0.052000000000000005,0.183521116,3.32,1.32,3.5727860277,0.176,-0.052000000000000005,0.183521116,3.3,-0.2,3.306055051
2019-07-26 14:00:00,0.17400000000000002,-0.062,0.1847159982,3.32,1.28,3.5582017930000003,0.17400000000000002,-0.062,0.1847159982,3.2,-0.2,3.2062439084
2019-07-26 14:30:00,0.168,-0.06,0.178392825,2.8200000000000003,1.28,3.0969016775,0.168,-0.06,0.178392825,2.88,-0.2,2.8869360921
2019-07-26 15:00:00,0.114,-0.049,0.1240846485,3.08,1.32,3.3509401666,0.114,-0.049,0.1240846485,3.08,-0.14,3.0831801764
2019-07-26 15:30:00,0.117,-0.049,0.1268463638,3.42,1.22,3.6310879912000003,0.117,-0.049,0.1268463638,3.14,-0.18,3.1451550041
2019-07-26 16:00:00,0.129,-0.059000000000000004,0.1418520356,3.0,1.22,3.2385799357,0.129,-0.059000000000000004,0.1418520356,2.86,-0.18,2.8656587375
2019-07-26 16:30:00,0.126,-0.058,0.1387083271,3.5,1.24,3.7131657652000003,0.126,-0.058,0.1387083271,3.3,-0.12,3.3021810974
2019-07-26 17:00:00,0.133,-0.06,0.1459075049,3.74,1.24,3.9402030405,0.133,-0.06,0.1459075049,3.54,-0.12,3.5420333144000002
2019-07-26 17:30:00,0.123,-0.045,0.1309732797,3.58,1.32,3.8155995597,0.123,-0.045,0.1309732797,3.44,-0.12,3.4420923869
2019-07-26 18:00:00,0.125,-0.048,0.1338992158,3.98,1.12,4.1345858317,0.125,-0.048,0.1338992158,3.66,0.16,3.6634955985
