Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-26 18:30:00,0.092,-0.039,0.0999249719,3.98,0.58,4.0220392837,0.092,-0.039,0.0999249719,3.94,0.68,3.998249617
2019-07-26 19:00:00,0.054,-0.033,0.0632850693,3.98,0.52,4.0138261049,0.054,-0.033,0.0632850693,3.98,0.68,4.0376725969
2019-07-26 19:30:00,0.042,-0.025,0.048877397600000004,4.02,0.46,4.0462328158,0.042,-0.025,0.048877397600000004,3.84,0.6000000000000001,3.8865923378
2019-07-26 20:00:00,0.056,-0.032,0.06449806200000001,3.8200000000000003,0.42,3.8430196461,0.056,-0.032,0.06449806200000001,3.66,0.56,3.7025936855
2019-07-26 20:30:00,0.039,-0.026000000000000002,0.0468721666,3.9,0.38,3.9184690888,0.039,-0.026000000000000002,0.0468721666,3.7199999999999998,0.54,3.7589892258
2019-07-26 21:00:00,0.04,-0.019,0.0442831797,3.8,0.34,3.8151802054,0.04,-0.019,0.0442831797,3.6,0.54,3.6402747149
2019-07-26 21:30:00,0.012,-0.012,0.0169705627,3.74,0.30000000000000004,3.7520127932,0.012,-0.012,0.0169705627,3.54,0.48,3.5723941552
2019-07-26 22:00:00,0.005,-0.001,0.0050990195,3.74,0.26,3.7490265403,0.005,-0.001,0.0050990195,3.54,0.44,3.5672398293
2019-07-26 22:30:00,0.008,-0.004,0.0089442719,3.6,0.26,3.6093766775000002,0.008,-0.004,0.0089442719,3.4,0.48,3.4337151891
2019-07-26 23:00:00,0.014,-0.014,0.0197989899,3.44,0.30000000000000004,3.453056617,0.014,-0.014,0.0197989899,3.26,0.5,3.298120677
2019-07-26 23:30:00,0.021,-0.023,0.031144823000000002,3.36,0.52,3.4,0.021,-0.023,0.031144823000000002,3.08,0.28,3.0927010848
2019-07-27 00:00:00,0.016,-0.018000000000000002,0.0240831892,3.16,0.98,3.3084739685,0.016,-0.018000000000000002,0.0240831892,2.64,-0.32,2.6593232222000003
2019-07-27 00:30:00,0.014,-0.023,0.026925824,3.16,1.04,3.3267401461,0.014,-0.023,0.026925824,2.68,-0.32,2.6990368653
2019-07-27 01:00:00,0.013000000000000001,-0.01,0.0164012195,2.88,0.96,3.0357865538,0.013000000000000001,-0.01,0.0164012195,2.44,-0.38,2.4694128857
2019-07-27 01:30:00,0.007,0.003,0.007615773100000001,3.2,1.04,3.3647585352,0.007,0.003,0.007615773100000001,2.7199999999999998,-0.34,2.7411676344
2019-07-27 02:00:00,0.01,-0.02,0.0223606798,3.24,1.04,3.402822358,0.01,-0.02,0.0223606798,2.74,-0.34,2.7610143064
2019-07-27 02:30:00,0.007,-0.005,0.0086023253,3.06,1.0,3.2192545721,0.007,-0.005,0.0086023253,2.58,-0.34,2.6023066691
2019-07-27 03:00:00,0.006,0.001,0.0060827625,3.12,1.0,3.2763394208,0.006,0.001,0.0060827625,2.64,-0.34,2.6618038996
2019-07-27 03:30:00,0.006,0.002,0.0063245553000000005,3.0,0.96,3.1498571396,0.006,0.002,0.0063245553000000005,2.52,-0.4,2.5515485494
2019-07-27 04:00:00,0.008,0.006,0.01,3.0,0.96,3.1498571396,0.008,0.006,0.01,2.52,-0.4,2.5515485494
2019-07-27 04:30:00,0.005,0.003,0.0058309519,2.96,0.96,3.1117840542,0.005,0.003,0.0058309519,2.48,-0.4,2.5120509549
2019-07-27 05:00:00,0.008,0.003,0.0085440037,2.92,1.0,3.0864866758,0.008,0.003,0.0085440037,2.44,-0.4,2.4725695137
2019-07-27 05:30:00,0.013000000000000001,0.001,0.0130384048,2.8,1.0,2.9732137495,0.013000000000000001,0.001,0.0130384048,2.36,-0.4,2.3936582881
2019-07-27 06:00:00,0.013000000000000001,-0.003,0.013341664100000001,2.84,1.04,3.0244338313,0.013000000000000001,-0.003,0.013341664100000001,2.42,-0.4,2.4528350943
2019-07-27 06:30:00,0.012,-0.006,0.0134164079,3.18,1.08,3.3583924726,0.012,-0.006,0.0134164079,2.74,-0.32,2.7586228448
2019-07-27 07:00:00,0.008,-0.005,0.0094339811,3.36,1.1400000000000001,3.5481262661,0.008,-0.005,0.0094339811,2.92,-0.26,2.9315524897
2019-07-27 07:30:00,0.014,0.0,0.014,3.7800000000000002,1.18,3.9598989886,0.014,0.0,0.014,3.32,-0.2,3.326018641
2019-07-27 08:00:00,0.004,0.001,0.0041231056,3.7800000000000002,1.1400000000000001,3.9481641303,0.004,0.001,0.0041231056,3.32,-0.24,3.3286633954
2019-07-27 08:30:00,0.002,0.0,0.002,3.74,1.12,3.9041004085,0.002,0.0,0.002,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-07-27 09:00:00,0.004,0.001,0.0041231056,4.04,1.16,4.203236848,0.004,0.001,0.0041231056,3.54,-0.26,3.5495351808
2019-07-27 09:30:00,0.008,-0.005,0.0094339811,4.1,1.16,4.2609388637,0.008,-0.005,0.0094339811,3.66,-0.26,3.6692233511
2019-07-27 10:00:00,0.018000000000000002,-0.006,0.018973666,3.7800000000000002,1.12,3.9424357952999998,0.018000000000000002,-0.006,0.018973666,3.44,-0.30000000000000004,3.453056617
2019-07-27 10:30:00,0.053,-0.029,0.0604152299,3.84,1.1400000000000001,4.0056460153,0.053,-0.029,0.0604152299,3.34,-0.28,3.3517159784
2019-07-27 11:00:00,0.274,-0.066,0.2818368322,3.66,1.2,3.851700923,0.274,-0.066,0.2818368322,3.12,-0.2,3.1264036847
2019-07-27 11:30:00,0.193,-0.046,0.1984061491,3.42,1.1400000000000001,3.6049965326,0.193,-0.046,0.1984061491,2.98,-0.26,2.9913207785
2019-07-27 12:00:00,0.221,-0.051000000000000004,0.2268082891,3.02,1.1400000000000001,3.2280024783,0.221,-0.051000000000000004,0.2268082891,2.7199999999999998,-0.26,2.732398214
2019-07-27 12:30:00,0.289,-0.07,0.2973566882,2.94,1.24,3.1907992729,0.289,-0.07,0.2973566882,2.74,-0.14,2.743574311
2019-07-27 13:00:00,0.327,-0.082,0.337124606,2.32,1.1400000000000001,2.5849564793,0.327,-0.082,0.337124606,2.38,-0.18,2.3867970169
2019-07-27 13:30:00,0.352,-0.09,0.3633235473,1.98,1.1400000000000001,2.2847319318,0.352,-0.09,0.3633235473,2.08,-0.18,2.0877739341
2019-07-27 14:00:00,0.376,-0.095,0.3878156779,1.8599999999999999,1.1400000000000001,2.1815590755,0.376,-0.095,0.3878156779,1.88,-0.16,1.8867962264
2019-07-27 14:30:00,0.452,-0.11900000000000001,0.4674023962,1.8599999999999999,1.18,2.2027255844,0.452,-0.11900000000000001,0.4674023962,1.8399999999999999,-0.16,1.8469434209000002
2019-07-27 15:00:00,0.47100000000000003,-0.129,0.4883461887,1.8599999999999999,1.18,2.2027255844,0.47100000000000003,-0.129,0.4883461887,1.88,-0.16,1.8867962264
2019-07-27 15:30:00,0.467,-0.125,0.48343975840000003,1.78,1.16,2.1246176127,0.467,-0.125,0.48343975840000003,1.88,-0.16,1.8867962264
2019-07-27 16:00:00,0.388,-0.109,0.4030198506,1.8599999999999999,1.16,2.192076641,0.388,-0.109,0.4030198506,1.9,-0.18,1.9085072700999999
2019-07-27 16:30:00,0.34700000000000003,-0.105,0.36253827380000003,2.3,1.22,2.603536057,0.34700000000000003,-0.105,0.36253827380000003,2.16,-0.14,2.164532282
2019-07-27 17:00:00,0.336,-0.1,0.35056525780000003,2.52,1.22,2.7997857060999998,0.336,-0.1,0.35056525780000003,2.2800000000000002,-0.12,2.2831557109
2019-07-27 17:30:00,0.28500000000000003,-0.08,0.2960152023,2.76,1.26,3.0340072511,0.28500000000000003,-0.08,0.2960152023,2.56,-0.14,2.5638252671
2019-07-27 18:00:00,0.266,-0.07,0.2750563579,2.96,1.26,3.2170172521,0.266,-0.07,0.2750563579,2.7,-0.18,2.7059933481
2019-07-27 18:30:00,0.18,-0.048,0.1862900964,3.3,1.22,3.5182950416,0.18,-0.048,0.1862900964,2.98,-0.18,2.9854312921
2019-07-27 19:00:00,0.178,-0.047,0.18410051600000002,3.36,1.22,3.5746328483000003,0.178,-0.047,0.18410051600000002,2.98,-0.18,2.9854312921
2019-07-27 19:30:00,0.155,-0.043000000000000003,0.160853971,3.36,1.16,3.5546026501,0.155,-0.043000000000000003,0.160853971,2.94,-0.28,2.9533032354
2019-07-27 20:00:00,0.158,-0.046,0.1645600194,3.56,1.16,3.7442222156,0.158,-0.046,0.1645600194,3.04,-0.28,3.0528675045
2019-07-27 20:30:00,0.14200000000000002,-0.038,0.1469965986,3.56,1.12,3.7320235798,0.14200000000000002,-0.038,0.1469965986,2.98,-0.34,2.9993332592
2019-07-27 21:00:00,0.106,-0.027,0.10938464240000001,3.56,1.04,3.7088003451000002,0.106,-0.027,0.10938464240000001,2.98,-0.38,3.0041304898
2019-07-27 21:30:00,0.097,-0.025,0.1001698557,3.7,1.0,3.8327535793000003,0.097,-0.025,0.1001698557,3.12,-0.38,3.1430558379
2019-07-27 22:00:00,0.059000000000000004,-0.031,0.0666483308,3.52,0.22,3.5268682992000002,0.059000000000000004,-0.031,0.0666483308,3.26,0.4,3.2844482033
2019-07-27 22:30:00,0.05,-0.024,0.0554616985,3.52,0.22,3.5268682992000002,0.05,-0.024,0.0554616985,3.26,0.4,3.2844482033
2019-07-27 23:00:00,0.043000000000000003,-0.024,0.049244289000000004,3.36,0.26,3.3700445101,0.043000000000000003,-0.024,0.049244289000000004,3.1,0.44,3.1310701046
2019-07-27 23:30:00,0.046,-0.027,0.0533385414,3.14,0.2,3.1463629797,0.046,-0.027,0.0533385414,2.88,0.42,2.9104638806
2019-07-28 00:00:00,0.053,-0.026000000000000002,0.0590338886,3.06,0.24,3.069397335,0.053,-0.026000000000000002,0.0590338886,2.8200000000000003,0.46,2.8572714257
2019-07-28 00:30:00,0.043000000000000003,-0.029,0.0518652099,2.94,0.24,2.9497796528,0.043000000000000003,-0.029,0.0518652099,2.74,0.46,2.778344831
2019-07-28 01:00:00,0.037,-0.029,0.0470106371,2.9,0.24,2.9099140881,0.037,-0.029,0.0470106371,2.74,0.5,2.7852468472
2019-07-28 01:30:00,0.032,-0.025,0.040607881000000005,2.94,0.24,2.9497796528,0.032,-0.025,0.040607881000000005,2.74,0.5,2.7852468472
2019-07-28 02:00:00,0.045,-0.03,0.054083269100000005,2.94,0.44,2.9727428412,0.045,-0.03,0.054083269100000005,2.62,0.18,2.6261759271000003
2019-07-28 02:30:00,0.046,-0.025,0.0523545605,3.02,1.02,3.1876009788,0.046,-0.025,0.0523545605,2.5,-0.38,2.5287150887000003
2019-07-28 03:00:00,0.056,-0.024,0.060926184800000005,2.92,0.9,3.0555523232,0.056,-0.024,0.060926184800000005,2.38,-0.30000000000000004,2.3988330496
2019-07-28 03:30:00,0.064,-0.031,0.0711125868,2.92,0.88,3.0497212987,0.064,-0.031,0.0711125868,2.38,-0.36,2.4070729112
2019-07-28 04:00:00,0.054,-0.03,0.061773780800000004,3.0,0.92,3.1378973852,0.054,-0.03,0.061773780800000004,2.46,-0.32,2.4807257003
2019-07-28 04:30:00,0.032,-0.021,0.0382753184,2.94,0.92,3.0805843601,0.032,-0.021,0.0382753184,2.46,-0.32,2.4807257003
2019-07-28 05:00:00,0.037,-0.016,0.0403112887,2.94,0.92,3.0805843601,0.037,-0.016,0.0403112887,2.46,-0.32,2.4807257003
2019-07-28 05:30:00,0.037,-0.021,0.0425440948,2.98,0.92,3.1187818135,0.037,-0.021,0.0425440948,2.5,-0.32,2.5203967942
2019-07-28 06:00:00,0.043000000000000003,-0.03,0.052430906900000004,2.96,0.9400000000000001,3.10567223,0.043000000000000003,-0.03,0.052430906900000004,2.46,-0.30000000000000004,2.4782251714
2019-07-28 06:30:00,0.037,-0.028,0.046400431000000006,3.18,1.0,3.3335266611,0.037,-0.028,0.046400431000000006,2.7,-0.26,2.7124896313
2019-07-28 07:00:00,0.033,-0.029,0.0439317653,3.2800000000000002,1.16,3.4790803383,0.033,-0.029,0.0439317653,2.84,-0.2,2.8470335439000003
2019-07-28 07:30:00,0.025,-0.026000000000000002,0.0360693776,3.56,1.24,3.7697745291,0.025,-0.026000000000000002,0.0360693776,3.1,-0.2,3.1064449134
2019-07-28 08:00:00,0.029,-0.024,0.037643060400000004,3.56,1.16,3.7442222156,0.029,-0.024,0.037643060400000004,3.1,-0.26,3.1108841187
2019-07-28 08:30:00,0.046,-0.027,0.0533385414,3.7199999999999998,1.16,3.8966652409,0.046,-0.027,0.0533385414,3.24,-0.26,3.2504153581
2019-07-28 09:00:00,0.073,-0.035,0.0809567786,3.56,1.1400000000000001,3.7380743706,0.073,-0.035,0.0809567786,3.16,-0.26,3.1706781609
2019-07-28 09:30:00,0.107,-0.032,0.1116825859,3.56,0.76,3.6402197736,0.107,-0.032,0.1116825859,3.32,0.12,3.3221679669
2019-07-28 10:00:00,0.217,-0.057,0.2243613157,3.2800000000000002,0.34,3.2975748665,0.217,-0.057,0.2243613157,3.32,0.52,3.3604761567
2019-07-28 10:30:00,0.249,-0.061,0.2563630239,3.1,0.34,3.1185894247,0.249,-0.061,0.2563630239,3.08,0.52,3.1235876809
2019-07-28 11:00:00,0.281,-0.073,0.2903274014,3.2,0.34,3.2180118086,0.281,-0.073,0.2903274014,3.18,0.72,3.2604907605999998
2019-07-28 11:30:00,0.295,-0.074,0.3041397705,3.08,0.30000000000000004,3.0945758999,0.295,-0.074,0.3041397705,3.18,0.68,3.2518917571
2019-07-28 12:00:00,0.28400000000000003,-0.07100000000000001,0.2927404994,2.8200000000000003,0.24,2.8301943396,0.28400000000000003,-0.07100000000000001,0.2927404994,2.94,0.64,3.0088536023
2019-07-28 12:30:00,0.257,-0.062,0.2643728428,2.94,0.30000000000000004,2.9552664854,0.257,-0.062,0.2643728428,3.08,0.68,3.1541718406
2019-07-28 13:00:00,0.222,-0.054,0.2284731932,2.7199999999999998,0.24,2.7305677065,0.222,-0.054,0.2284731932,2.9,0.66,2.9741553423
2019-07-28 13:30:00,0.222,-0.054,0.2284731932,2.7800000000000002,0.26,2.792131802,0.222,-0.054,0.2284731932,3.04,0.66,3.1108198276
2019-07-28 14:00:00,0.242,-0.06,0.2493270944,2.46,0.26,2.4737016797,0.242,-0.06,0.2493270944,2.84,0.66,2.9156817385
2019-07-28 14:30:00,0.25,-0.068,0.25908299830000003,2.32,0.26,2.334523506,0.25,-0.068,0.25908299830000003,2.62,0.7000000000000001,2.7118997032000003
2019-07-28 15:00:00,0.196,-0.058,0.2044015656,2.22,0.26,2.2351733714,0.196,-0.058,0.2044015656,2.68,0.7000000000000001,2.7699097458
2019-07-28 15:30:00,0.198,-0.058,0.2063201396,2.16,0.26,2.1755918735,0.198,-0.058,0.2063201396,2.64,0.7000000000000001,2.7312268306
2019-07-28 16:00:00,0.195,-0.068,0.2065163432,2.4,0.30000000000000004,2.4186773245,0.195,-0.068,0.2065163432,2.86,0.7000000000000001,2.9444184485
2019-07-28 16:30:00,0.192,-0.066,0.2030270918,2.5,0.30000000000000004,2.5179356624,0.192,-0.066,0.2030270918,2.86,0.7000000000000001,2.9444184485
2019-07-28 17:00:00,0.11,-0.034,0.11513470370000001,2.7800000000000002,0.34,2.8007141946000003,0.11,-0.034,0.11513470370000001,3.12,0.7000000000000001,3.1975615709
2019-07-28 17:30:00,0.075,-0.025,0.0790569415,3.2800000000000002,0.38,3.3019388244,0.075,-0.025,0.0790569415,3.5,0.7000000000000001,3.5693136595
2019-07-28 18:00:00,0.062,-0.036000000000000004,0.0716937933,3.42,0.42,3.4456929637,0.062,-0.036000000000000004,0.0716937933,3.56,0.7000000000000001,3.6281675816
2019-07-28 18:30:00,0.055,-0.023,0.059615434200000005,3.7199999999999998,0.42,3.7436345976,0.055,-0.023,0.059615434200000005,3.74,0.66,3.7977888304
2019-07-28 19:00:00,0.057,-0.031,0.0648845128,3.96,0.8,4.04,0.057,-0.031,0.0648845128,3.74,0.26,3.7490265403
2019-07-28 19:30:00,0.011,-0.012,0.0162788206,4.06,1.18,4.2280018921,0.011,-0.012,0.0162788206,3.6,-0.28,3.6108724707
2019-07-28 20:00:00,0.014,-0.015,0.0205182845,3.8,1.1400000000000001,3.9673164734,0.014,-0.015,0.0205182845,3.32,-0.28,3.3317863077
2019-07-28 20:30:00,0.011,-0.009000000000000001,0.0142126704,3.96,1.12,4.1153371672,0.011,-0.009000000000000001,0.0142126704,3.44,-0.34,3.4567614902
2019-07-28 21:00:00,0.011,-0.004,0.0117046999,3.86,1.04,3.9976493093,0.011,-0.004,0.0117046999,3.32,-0.4,3.3440095694
2019-07-28 21:30:00,0.008,0.004,0.0089442719,3.94,1.1,4.0906723164,0.008,0.004,0.0089442719,3.4,-0.42,3.425842962
2019-07-28 22:00:00,0.011,0.004,0.0117046999,3.96,1.12,4.1153371672,0.011,0.004,0.0117046999,3.4,-0.42,3.425842962
2019-07-28 22:30:00,0.007,0.004,0.0080622577,3.84,1.06,3.9836164474,0.007,0.004,0.0080622577,3.2800000000000002,-0.48,3.3149358968
2019-07-28 23:00:00,0.011,-0.002,0.0111803399,3.6,1.06,3.7528122788,0.011,-0.002,0.0111803399,3.08,-0.48,3.1171782111
2019-07-28 23:30:00,0.0,-0.002,0.002,3.22,0.8,3.3178908963,0.0,-0.002,0.002,2.84,-0.18,2.8456985083
2019-07-29 00:00:00,0.0,-0.001,0.001,2.94,0.18,2.9455050501,0.0,-0.001,0.001,2.84,0.4,2.8680306831999998
2019-07-29 00:30:00,0.002,0.002,0.0028284271,3.02,0.96,3.168911485,0.002,0.002,0.0028284271,2.54,-0.34,2.5626548734
2019-07-29 01:00:00,0.001,0.0,0.001,2.9,0.88,3.0305775027,0.001,0.0,0.001,2.44,-0.34,2.4635746386
2019-07-29 01:30:00,0.001,-0.001,0.0014142136,2.96,0.88,3.0880414505,0.001,-0.001,0.0014142136,2.5,-0.32,2.5203967942
2019-07-29 02:00:00,0.0,0.0,0.0,2.94,0.88,3.0688760157,0.0,0.0,0.0,2.46,-0.32,2.4807257003
2019-07-29 02:30:00,0.0,-0.001,0.001,2.76,0.92,2.9092954474,0.0,-0.001,0.001,2.3,-0.32,2.3221541723
2019-07-29 03:00:00,0.0,-0.001,0.001,2.76,0.92,2.9092954474,0.0,-0.001,0.001,2.3,-0.32,2.3221541723
2019-07-29 03:30:00,0.0,-0.001,0.001,2.76,0.86,2.8908822183,0.0,-0.001,0.001,2.3,-0.36,2.3280034364
2019-07-29 04:00:00,0.017,-0.021,0.0270185122,2.7,0.86,2.8336548837,0.017,-0.021,0.0270185122,2.26,-0.36,2.2884929539
2019-07-29 04:30:00,0.029,-0.025,0.0382883794,2.66,0.86,2.7955679208,0.029,-0.025,0.0382883794,2.2,-0.36,2.2292599669
2019-07-29 05:00:00,0.04,-0.029,0.0494064773,2.56,0.86,2.7005925276,0.04,-0.029,0.0494064773,2.1,-0.36,2.1306337085
2019-07-29 05:30:00,0.033,-0.029,0.0439317653,2.62,0.86,2.7575351312,0.033,-0.029,0.0439317653,2.16,-0.36,2.1897945109
2019-07-29 06:00:00,0.027,-0.026000000000000002,0.037483329600000004,2.8200000000000003,0.9,2.9601351321,0.027,-0.026000000000000002,0.037483329600000004,2.34,-0.36,2.3675303588
2019-07-29 06:30:00,0.011,-0.022,0.024596747800000002,3.02,0.9400000000000001,3.1629100525,0.011,-0.022,0.024596747800000002,2.58,-0.30000000000000004,2.5973832986
2019-07-29 07:00:00,0.021,-0.027,0.034205262800000004,3.1,1.0,3.257299495,0.021,-0.027,0.034205262800000004,2.68,-0.22,2.6890146894
2019-07-29 07:30:00,0.022,-0.031,0.0380131556,3.1,0.46,3.1339432031,0.022,-0.031,0.0380131556,2.96,0.38,2.9842922109
2019-07-29 08:00:00,0.016,-0.034,0.0375765885,3.02,0.28,3.032952357,0.016,-0.034,0.0375765885,3.06,0.58,3.1144823005
2019-07-29 08:30:00,0.021,-0.032,0.0382753184,3.1,0.36,3.1208332221,0.021,-0.032,0.0382753184,3.22,0.62,3.2791462303
2019-07-29 09:00:00,0.029,-0.032,0.0431856458,3.04,0.4,3.0662028635,0.029,-0.032,0.0431856458,3.26,0.68,3.3301651611
2019-07-29 09:30:00,0.034,-0.033,0.047381431,2.96,0.44,2.9925240183,0.034,-0.033,0.047381431,3.32,0.74,3.4014702703
2019-07-29 10:00:00,0.02,-0.018000000000000002,0.0269072481,2.9,0.44,2.9331893904,0.02,-0.018000000000000002,0.0269072481,3.22,0.74,3.3039370454
2019-07-29 10:30:00,0.039,-0.03,0.0492036584,2.74,0.78,2.8488594209,0.039,-0.03,0.0492036584,3.1,0.26,3.1108841187
2019-07-29 11:00:00,0.035,-0.027,0.0442040722,2.9,1.22,3.1461722775,0.035,-0.027,0.0442040722,3.14,-0.12,3.142292157
2019-07-29 11:30:00,0.039,-0.025,0.0463249393,2.86,1.22,3.1093407661,0.039,-0.025,0.0463249393,3.02,-0.12,3.0223831656
2019-07-29 12:00:00,0.062,-0.041,0.07433034370000001,2.76,1.22,3.0176149522,0.062,-0.041,0.07433034370000001,2.8200000000000003,-0.12,2.8225520367
2019-07-29 12:30:00,0.05,-0.022,0.0546260011,2.68,1.1400000000000001,2.9123873369,0.05,-0.022,0.0546260011,2.86,-0.08,2.8611186623
2019-07-29 13:00:00,0.089,-0.038,0.0967729301,2.92,1.1400000000000001,3.1346451155,0.089,-0.038,0.0967729301,2.86,-0.02,2.8600699292
2019-07-29 13:30:00,0.1,-0.047,0.1104943437,2.84,1.1400000000000001,3.0602614267,0.1,-0.047,0.1104943437,2.8200000000000003,-0.1,2.8217724926
2019-07-29 14:00:00,0.14,-0.054,0.1500533239,2.8,1.2,3.0463092423,0.14,-0.054,0.1500533239,2.8200000000000003,-0.1,2.8217724926
2019-07-29 14:30:00,0.107,-0.029,0.1108602724,2.76,1.2,3.009584689,0.107,-0.029,0.1108602724,2.86,-0.1,2.8617477177
2019-07-29 15:00:00,0.107,-0.042,0.1149478142,2.52,1.12,2.7576801845,0.107,-0.042,0.1149478142,2.56,-0.2,2.5678006153
2019-07-29 15:30:00,0.08600000000000001,-0.044,0.0966022774,2.58,1.16,2.828780656,0.08600000000000001,-0.044,0.0966022774,2.66,-0.16,2.6648076854
2019-07-29 16:00:00,0.08600000000000001,-0.044,0.0966022774,2.84,1.16,3.0677679182,0.08600000000000001,-0.044,0.0966022774,3.02,-0.16,3.0242354406
2019-07-29 16:30:00,0.092,-0.051000000000000004,0.1051903037,2.88,1.16,3.1048349393,0.092,-0.051000000000000004,0.1051903037,3.14,-0.16,3.1440737905
2019-07-29 17:00:00,0.08700000000000001,-0.052000000000000005,0.1013558089,3.36,1.28,3.5955528087,0.08700000000000001,-0.052000000000000005,0.1013558089,3.54,-0.1,3.5414121477
2019-07-29 17:30:00,0.135,-0.042,0.14138246000000002,4.1,1.32,4.3072497025,0.135,-0.042,0.14138246000000002,3.88,-0.1,3.8812884459
2019-07-29 18:00:00,0.217,-0.06,0.2251421773,4.44,1.3599999999999999,4.6436192781,0.217,-0.06,0.2251421773,4.06,-0.1,4.0612313404
2019-07-29 18:30:00,0.062,-0.025,0.0668505797,4.76,1.3,4.9343287284,0.062,-0.025,0.0668505797,4.38,-0.18,4.3836970698
2019-07-29 19:00:00,0.022,-0.002,0.022090722,4.66,1.26,4.8273388114,0.022,-0.002,0.022090722,4.16,-0.22,4.1658132459
2019-07-29 19:30:00,0.019,-0.018000000000000002,0.0261725047,4.6,1.26,4.7694444121,0.019,-0.018000000000000002,0.0261725047,4.06,-0.22,4.0659562221
2019-07-29 20:00:00,0.045,-0.018000000000000002,0.0484664833,4.34,1.1400000000000001,4.4872263148,0.045,-0.018000000000000002,0.0484664833,3.8200000000000003,-0.32,3.8333797099
2019-07-29 20:30:00,0.073,-0.014,0.07433034370000001,4.0,0.38,4.0180094574,0.073,-0.014,0.07433034370000001,3.7,0.32,3.7138120577000002
2019-07-29 21:00:00,0.184,-0.05,0.1906724941,3.7800000000000002,0.30000000000000004,3.7918860742,0.184,-0.05,0.1906724941,3.46,0.42,3.4853981121
2019-07-29 21:30:00,0.097,-0.034,0.1027861858,3.88,0.26,3.8887015828,0.097,-0.034,0.1027861858,3.6,0.42,3.6244171945
2019-07-29 22:00:00,0.06,-0.027,0.0657951366,3.62,0.2,3.6255206523,0.06,-0.027,0.0657951366,3.4,0.42,3.425842962
2019-07-29 22:30:00,0.059000000000000004,-0.029,0.0657419197,3.62,0.2,3.6255206523,0.059000000000000004,-0.029,0.0657419197,3.36,0.42,3.3861482543
2019-07-29 23:00:00,0.076,-0.038,0.0849705831,3.2,0.2,3.2062439084,0.076,-0.038,0.0849705831,3.0,0.48,3.0381573363
2019-07-29 23:30:00,0.155,-0.052000000000000005,0.1634900609,3.2,1.0,3.3526109228,0.155,-0.052000000000000005,0.1634900609,2.64,-0.30000000000000004,2.6569907791
2019-07-30 00:00:00,0.085,-0.036000000000000004,0.0923092628,3.2,1.08,3.3773362284,0.085,-0.036000000000000004,0.0923092628,2.7,-0.30000000000000004,2.7166155414
2019-07-30 00:30:00,0.07,-0.03,0.0761577311,3.02,1.02,3.1876009788,0.07,-0.03,0.0761577311,2.56,-0.34,2.5824794288
2019-07-30 01:00:00,0.065,-0.031,0.0720138875,3.02,1.06,3.200624939,0.065,-0.031,0.0720138875,2.56,-0.30000000000000004,2.5775181862
2019-07-30 01:30:00,0.083,-0.033,0.0893196507,3.02,1.0,3.181257613,0.083,-0.033,0.0893196507,2.56,-0.30000000000000004,2.5775181862
2019-07-30 02:00:00,0.113,-0.052000000000000005,0.1243905141,2.7800000000000002,0.14,2.7835229476,0.113,-0.052000000000000005,0.1243905141,2.62,0.5,2.6672832619999998
2019-07-30 02:30:00,0.186,-0.077,0.20130822140000001,2.52,0.14,2.5238858928,0.186,-0.077,0.20130822140000001,2.34,0.54,2.4014995315
2019-07-30 03:00:00,0.23800000000000002,-0.077,0.2501459574,2.62,0.2,2.6276224995,0.23800000000000002,-0.077,0.2501459574,2.46,0.6000000000000001,2.5321137415
2019-07-30 03:30:00,0.20400000000000001,-0.069,0.21535319830000002,2.76,0.2,2.7672368890000003,0.20400000000000001,-0.069,0.21535319830000002,2.56,0.6000000000000001,2.6293725487
2019-07-30 04:00:00,0.151,-0.068,0.1656049516,2.84,0.2,2.8470335439000003,0.151,-0.068,0.1656049516,2.64,0.6000000000000001,2.7073234014
2019-07-30 04:30:00,0.058,-0.041,0.0710281634,2.84,0.14,2.8434486104000003,0.058,-0.041,0.0710281634,2.64,0.54,2.6946613887
2019-07-30 05:00:00,0.093,-0.056,0.1085587399,2.7800000000000002,0.14,2.7835229476,0.093,-0.056,0.1085587399,2.64,0.58,2.702961339
2019-07-30 05:30:00,0.15,-0.063,0.1626929624,2.66,0.14,2.6636816627,0.15,-0.063,0.1626929624,2.54,0.58,2.6053790511
2019-07-30 06:00:00,0.083,-0.042,0.0930215029,3.14,0.74,3.2260192188,0.083,-0.042,0.0930215029,2.8,0.08,2.801142624
2019-07-30 06:30:00,0.025,-0.017,0.0302324329,3.32,1.08,3.4912461958,0.025,-0.017,0.0302324329,2.86,-0.30000000000000004,2.8756912213
2019-07-30 07:00:00,0.011,-0.014,0.0178044938,3.38,0.52,3.4197660739,0.011,-0.014,0.0178044938,3.24,0.44,3.2697400508
2019-07-30 07:30:00,0.027,-0.031,0.0411096096,2.92,0.78,3.0223831656,0.027,-0.031,0.0411096096,3.92,0.2,3.9250987249
2019-07-30 08:00:00,0.068,-0.025,0.0724499827,2.86,0.26,2.8717938645,0.068,-0.025,0.0724499827,4.36,0.68,4.4127089186
2019-07-30 08:30:00,0.10300000000000001,-0.04,0.1104943437,2.86,0.8200000000000001,2.9752310834999998,0.10300000000000001,-0.04,0.1104943437,4.32,0.16,4.3229619476
2019-07-30 09:00:00,0.068,-0.035,0.0764787552,2.86,0.7000000000000001,2.9444184485,0.068,-0.035,0.0764787552,4.44,0.26,4.4476060977
2019-07-30 09:30:00,0.029,-0.026000000000000002,0.0389486842,3.02,0.7000000000000001,3.1000645155,0.029,-0.026000000000000002,0.0389486842,4.5600000000000005,0.26,4.5674062661
2019-07-30 10:00:00,0.017,-0.016,0.0233452351,2.92,0.64,2.9893143026,0.017,-0.016,0.0233452351,4.52,0.22,4.5253508151
2019-07-30 10:30:00,0.013000000000000001,-0.014,0.0191049732,3.08,0.68,3.1541718406,0.013000000000000001,-0.014,0.0191049732,4.5,0.22,4.5053745682
2019-07-30 11:00:00,0.059000000000000004,-0.034,0.0680955211,2.84,0.68,2.9202739598000003,0.059000000000000004,-0.034,0.0680955211,4.14,0.22,4.1458412898
2019-07-30 11:30:00,0.031,-0.023,0.0386005181,3.08,0.72,3.1630365158,0.031,-0.023,0.0386005181,4.36,0.16,4.3629347921
2019-07-30 12:00:00,0.065,-0.03,0.0715891053,3.18,0.8200000000000001,3.2840219244,0.065,-0.03,0.0715891053,4.36,0.1,4.3611466382
2019-07-30 12:30:00,0.093,-0.036000000000000004,0.0997246208,3.08,0.8200000000000001,3.1872872478,0.093,-0.036000000000000004,0.0997246208,4.02,0.08,4.0207959411
2019-07-30 13:00:00,0.08700000000000001,-0.044,0.0974935895,2.8200000000000003,0.8200000000000001,2.9368009807,0.08700000000000001,-0.044,0.0974935895,3.8,0.06,3.8004736547
2019-07-30 13:30:00,0.075,-0.04,0.085,2.74,0.78,2.8488594209,0.075,-0.04,0.085,4.0,0.06,4.0004499747
2019-07-30 14:00:00,0.112,-0.044,0.12033287170000001,2.74,0.86,2.8717938645,0.112,-0.044,0.12033287170000001,3.8,0.02,3.8000526312
2019-07-30 14:30:00,0.268,-0.083,0.2805583718,2.44,1.02,2.6446171746,0.268,-0.083,0.2805583718,3.38,-0.08,3.380946613
2019-07-30 15:00:00,0.419,-0.115,0.4344951093,2.52,1.6800000000000002,3.0286630714,0.419,-0.115,0.4344951093,3.06,-0.64,3.1262117651
2019-07-30 15:30:00,0.451,-0.127,0.4685402864,2.56,1.6800000000000002,3.0620254734,0.451,-0.127,0.4685402864,2.94,-0.64,3.0088536023
2019-07-30 16:00:00,0.395,-0.121,0.4131174167,2.74,1.82,3.2893768407,0.395,-0.121,0.4131174167,3.04,-0.64,3.1066380542
2019-07-30 16:30:00,0.404,-0.126,0.42319262750000003,3.56,2.24,4.2060908217,0.404,-0.126,0.42319262750000003,2.7199999999999998,-0.96,2.8844410204
2019-07-30 17:00:00,0.383,-0.116,0.40018120900000004,4.0,2.2800000000000002,4.6041720211,0.383,-0.116,0.40018120900000004,2.98,-0.96,3.1308145905
2019-07-30 17:30:00,0.464,-0.134,0.4829616962,4.24,2.2800000000000002,4.8141458225000004,0.464,-0.134,0.4829616962,3.12,-0.96,3.2643529221
2019-07-30 18:00:00,0.452,-0.131,0.47060068,4.34,2.24,4.8839737919,0.452,-0.131,0.47060068,3.34,-0.9,3.4591328393
2019-07-30 18:30:00,0.47600000000000003,-0.133,0.494231727,4.28,2.18,4.8032072618,0.47600000000000003,-0.133,0.494231727,3.2800000000000002,-0.9,3.4012350698000002
2019-07-30 19:00:00,0.44,-0.117,0.45529001750000003,4.2,2.06,4.6779910218000005,0.44,-0.117,0.45529001750000003,3.12,-0.9400000000000001,3.2585272747
2019-07-30 19:30:00,0.405,-0.108,0.4191527168,4.12,2.06,4.6063000336,0.405,-0.108,0.4191527168,3.08,-1.0,3.2382711437
2019-07-30 20:00:00,0.389,-0.105,0.40292182860000003,3.96,2.0,4.4363949328,0.389,-0.105,0.40292182860000003,2.9,-1.06,3.0876528302
2019-07-30 20:30:00,0.391,-0.109,0.4059088568,3.8200000000000003,2.0,4.3118905366,0.391,-0.109,0.4059088568,2.84,-1.06,3.0313693275
2019-07-30 21:00:00,0.253,-0.067,0.2617212257,3.94,1.94,4.391719481,0.253,-0.067,0.2617212257,2.96,-1.1,3.1577840331
2019-07-30 21:30:00,0.251,-0.066,0.25953227160000003,3.8200000000000003,1.94,4.2843902717,0.251,-0.066,0.25953227160000003,2.86,-1.1,3.064245421
2019-07-30 22:00:00,0.28300000000000003,-0.074,0.2925149569,3.86,2.0,4.3473670192,0.28300000000000003,-0.074,0.2925149569,2.9,-1.16,3.1233955881
2019-07-30 22:30:00,0.245,-0.064,0.2532212471,3.8,2.04,4.3129572221,0.245,-0.064,0.2532212471,2.8,-1.16,3.0307754783
2019-07-30 23:00:00,0.329,-0.08600000000000001,0.34005440740000004,3.2800000000000002,1.34,3.5431624292,0.329,-0.08600000000000001,0.34005440740000004,2.56,-0.52,2.6122786988
2019-07-30 23:30:00,0.382,-0.107,0.3967026594,3.0,1.08,3.1884792613,0.382,-0.107,0.3967026594,2.4,-0.32,2.4212393521
2019-07-31 00:00:00,0.393,-0.113,0.4089229756,2.88,1.08,3.0758413483,0.393,-0.113,0.4089229756,2.26,-0.28,2.2772790782
2019-07-31 00:30:00,0.274,-0.075,0.2840792143,2.8,1.08,3.0010664771,0.274,-0.075,0.2840792143,2.26,-0.32,2.2825424421
2019-07-31 01:00:00,0.29,-0.073,0.2990468191,2.8,0.96,2.96,0.29,-0.073,0.2990468191,2.22,-0.32,2.2429444933
2019-07-31 01:30:00,0.368,-0.10200000000000001,0.3818743249,2.8,1.0,2.9732137495,0.368,-0.10200000000000001,0.3818743249,2.18,-0.24,2.1931712199
2019-07-31 02:00:00,0.307,-0.082,0.3177624899,2.86,0.96,3.0168195173,0.307,-0.082,0.3177624899,2.26,-0.28,2.2772790782
2019-07-31 02:30:00,0.28500000000000003,-0.074,0.2944503354,2.9,0.96,3.0547667669,0.28500000000000003,-0.074,0.2944503354,2.3,-0.28,2.3169807941
2019-07-31 03:00:00,0.389,-0.108,0.4037140077,2.66,0.96,2.8279321067,0.389,-0.108,0.4037140077,2.06,-0.28,2.0789420386
2019-07-31 03:30:00,0.373,-0.106,0.3877692613,2.7,0.96,2.8655889447,0.373,-0.106,0.3877692613,2.1,-0.28,2.1185844331
2019-07-31 04:00:00,0.275,-0.075,0.2850438563,2.7800000000000002,0.92,2.9282759433,0.275,-0.075,0.2850438563,2.2,-0.28,2.2177466041000002
2019-07-31 04:30:00,0.28800000000000003,-0.075,0.2976054435,2.66,0.92,2.814604768,0.28800000000000003,-0.075,0.2976054435,2.06,-0.32,2.0847062143
2019-07-31 05:00:00,0.257,-0.07,0.2663625349,2.84,0.96,2.9978659076,0.257,-0.07,0.2663625349,2.24,-0.28,2.2574321695
2019-07-31 05:30:00,0.215,-0.056,0.22217335570000002,2.92,0.96,3.0737599126,0.215,-0.056,0.22217335570000002,2.38,-0.28,2.3964139876
2019-07-31 06:00:00,0.189,-0.056,0.1971217898,3.06,0.96,3.2070547236,0.189,-0.056,0.1971217898,2.54,-0.28,2.5553864678
2019-07-31 06:30:00,0.188,-0.065,0.19891958170000001,3.26,1.02,3.4158454298,0.188,-0.065,0.19891958170000001,2.88,-0.04,2.8802777644
2019-07-31 07:00:00,0.139,-0.052000000000000005,0.14840822080000002,3.54,1.28,3.7643060449,0.139,-0.052000000000000005,0.14840822080000002,3.14,-0.12,3.142292157
2019-07-31 07:30:00,0.134,-0.036000000000000004,0.1387515766,3.74,1.22,3.9339547532,0.134,-0.036000000000000004,0.1387515766,3.36,-0.16,3.3638073667
2019-07-31 08:00:00,0.094,-0.023,0.0967729301,3.7800000000000002,1.28,3.9908395107,0.094,-0.023,0.0967729301,3.48,-0.22,3.4869470888
2019-07-31 08:30:00,0.096,-0.016,0.0973242005,3.68,1.18,3.8645568957,0.096,-0.016,0.0973242005,3.44,-0.18,3.4447060833
2019-07-31 09:00:00,0.128,-0.033,0.1321854758,3.58,1.22,3.7821686901,0.128,-0.033,0.1321854758,3.44,-0.14,3.4428476586
2019-07-31 09:30:00,0.169,-0.048,0.1756843761,3.2,1.22,3.4246751671,0.169,-0.048,0.1756843761,3.18,-0.14,3.1830802692
2019-07-31 10:00:00,0.126,-0.043000000000000003,0.1331352696,3.24,1.22,3.4620802995,0.126,-0.043000000000000003,0.1331352696,3.24,-0.14,3.2430232808
2019-07-31 10:30:00,0.23,-0.066,0.2392822601,2.92,1.22,3.1646168804,0.23,-0.066,0.2392822601,2.96,-0.14,2.9633089613
2019-07-31 11:00:00,0.302,-0.085,0.3137339637,2.7,1.22,2.9628364788,0.302,-0.085,0.3137339637,2.7800000000000002,-0.14,2.7835229476
2019-07-31 11:30:00,0.273,-0.075,0.2831148177,2.66,1.22,2.9264312738,0.273,-0.075,0.2831148177,2.8,-0.1,2.8017851452
2019-07-31 12:00:00,0.24,-0.067,0.24917664420000002,2.54,1.18,2.8007141946000003,0.24,-0.067,0.24917664420000002,2.64,-0.1,2.6418932605
2019-07-31 12:30:00,0.259,-0.073,0.2690910627,2.48,1.24,2.7727242921,0.259,-0.073,0.2690910627,2.64,-0.1,2.6418932605
2019-07-31 13:00:00,0.181,-0.052000000000000005,0.1883215336,2.32,0.7000000000000001,2.4233035303,0.181,-0.052000000000000005,0.1883215336,2.8,0.44,2.8343605981
2019-07-31 13:30:00,0.228,-0.062,0.23627949550000002,2.0,0.28,2.0195048898,0.228,-0.062,0.23627949550000002,2.58,0.72,2.6785817143
2019-07-31 14:00:00,0.163,-0.046,0.16936646660000002,2.12,0.28,2.1384106247,0.163,-0.046,0.16936646660000002,2.7,0.72,2.7943514453000002
2019-07-31 14:30:00,0.112,-0.047,0.1214619282,2.24,0.28,2.2574321695,0.112,-0.047,0.1214619282,2.74,0.72,2.8330195905
2019-07-31 15:00:00,0.082,-0.042,0.0921303425,2.26,0.30000000000000004,2.2798245547000002,0.082,-0.042,0.0921303425,2.66,0.76,2.7664417579
2019-07-31 15:30:00,0.081,-0.035,0.0882383137,2.58,0.30000000000000004,2.5973832986,0.081,-0.035,0.0882383137,2.96,0.72,3.0463092423
2019-07-31 16:00:00,0.077,-0.046,0.08969392400000001,2.84,0.30000000000000004,2.8558011135,0.077,-0.046,0.08969392400000001,3.12,0.72,3.2019993754
2019-07-31 16:30:00,0.052000000000000005,-0.043000000000000003,0.0674759216,3.18,0.34,3.1981244504,0.052000000000000005,-0.043000000000000003,0.0674759216,3.2800000000000002,0.72,3.3580946979
2019-07-31 17:00:00,0.036000000000000004,-0.04,0.0538144962,3.4,0.36,3.4190057034,0.036000000000000004,-0.04,0.0538144962,3.34,0.7000000000000001,3.4125650177
2019-07-31 17:30:00,0.019,-0.03,0.0355105618,3.9,0.42,3.9225501909,0.019,-0.03,0.0355105618,3.8,0.7000000000000001,3.8639358173
2019-07-31 18:00:00,0.007,-0.008,0.0106301458,4.26,0.42,4.2806541556,0.007,-0.008,0.0106301458,4.08,0.7000000000000001,4.1396135085
2019-07-31 18:30:00,0.001,-0.006,0.0060827625,4.2,0.4,4.2190046219,0.001,-0.006,0.0060827625,4.02,0.62,4.067529963
2019-07-31 19:00:00,0.001,-0.004,0.0041231056,4.12,0.44,4.143428532,0.001,-0.004,0.0041231056,4.02,0.62,4.067529963
2019-07-31 19:30:00,0.001,-0.004,0.0041231056,3.86,0.38,3.8786595623,0.001,-0.004,0.0041231056,3.7800000000000002,0.52,3.8155995597
2019-07-31 20:00:00,0.0,-0.002,0.002,3.66,0.32,3.6739624386000003,0.0,-0.002,0.002,3.54,0.46,3.5697618968000002
2019-07-31 20:30:00,0.0,-0.002,0.002,3.58,0.28,3.5909330264,0.0,-0.002,0.002,3.48,0.42,3.5052532006
2019-07-31 21:00:00,0.0,-0.002,0.002,3.48,0.24,3.4882660449,0.0,-0.002,0.002,3.4,0.42,3.425842962
2019-07-31 21:30:00,0.0,-0.002,0.002,3.44,0.24,3.44836193,0.0,-0.002,0.002,3.34,0.42,3.3663036108
2019-07-31 22:00:00,0.0,-0.002,0.002,3.62,0.24,3.6279470779,0.0,-0.002,0.002,3.48,0.42,3.5052532006
2019-07-31 22:30:00,0.001,0.0,0.001,3.62,0.28,3.6308125812,0.001,0.0,0.001,3.48,0.42,3.5052532006
2019-07-31 23:00:00,0.019,0.0,0.019,3.54,0.9,3.6526155013,0.019,0.0,0.019,3.06,-0.32,3.0766865294
2019-07-31 23:30:00,0.016,-0.004,0.0164924225,3.3,0.9,3.4205262753,0.016,-0.004,0.0164924225,2.84,-0.32,2.8579713085
2019-08-01 00:00:00,0.0,0.001,0.001,3.1,0.92,3.2336357247,0.0,0.001,0.001,2.64,-0.32,2.6593232222000003
2019-08-01 00:30:00,0.006,0.004,0.007211102600000001,3.0,0.92,3.1378973852,0.006,0.004,0.007211102600000001,2.56,-0.4,2.5910615585
2019-08-01 01:00:00,0.0,-0.001,0.001,2.8200000000000003,0.92,2.966277128,0.0,-0.001,0.001,2.42,-0.4,2.4528350943
2019-08-01 01:30:00,0.0,-0.001,0.001,2.9,0.96,3.0547667669,0.0,-0.001,0.001,2.48,-0.4,2.5120509549
2019-08-01 02:00:00,0.001,0.002,0.0022360680000000003,3.06,0.96,3.2070547236,0.001,0.002,0.0022360680000000003,2.62,-0.4,2.6503584663
2019-08-01 02:30:00,0.0,-0.001,0.001,3.02,0.96,3.168911485,0.0,-0.001,0.001,2.56,-0.4,2.5910615585
2019-08-01 03:00:00,0.0,0.001,0.001,3.02,0.96,3.168911485,0.0,0.001,0.001,2.56,-0.4,2.5910615585
2019-08-01 03:30:00,0.004,-0.002,0.004472136000000001,2.84,0.96,2.9978659076,0.004,-0.002,0.004472136000000001,2.4,-0.44,2.44
2019-08-01 04:00:00,0.019,0.005,0.0196468827,3.02,0.96,3.168911485,0.019,0.005,0.0196468827,2.54,-0.44,2.5778285436
2019-08-01 04:30:00,0.018000000000000002,0.005,0.018681541700000002,3.12,0.96,3.2643529221,0.018000000000000002,0.005,0.018681541700000002,2.64,-0.4,2.6701310829000002
2019-08-01 05:00:00,0.015,-0.009000000000000001,0.0174928557,2.92,0.96,3.0737599126,0.015,-0.009000000000000001,0.0174928557,2.44,-0.42,2.4758836806
2019-08-01 05:30:00,0.016,-0.002,0.016124515500000002,3.16,1.02,3.3205421244,0.016,-0.002,0.016124515500000002,2.66,-0.38,2.6870057685
2019-08-01 06:00:00,0.011,-0.001,0.011045361,3.16,0.96,3.3026050324,0.011,-0.001,0.011045361,2.66,-0.38,2.6870057685
2019-08-01 06:30:00,0.01,0.0,0.01,3.44,1.04,3.5937723912,0.01,0.0,0.01,2.98,-0.34,2.9993332592
2019-08-01 07:00:00,0.018000000000000002,-0.018000000000000002,0.0254558441,3.58,0.62,3.6332905196,0.018000000000000002,-0.018000000000000002,0.0254558441,3.34,0.28,3.3517159784
2019-08-01 07:30:00,0.024,-0.024,0.0339411255,3.7199999999999998,0.98,3.8469208465999998,0.024,-0.024,0.0339411255,3.44,0.0,3.44
2019-08-01 08:00:00,0.03,-0.027,0.0403608721,3.84,1.2,4.0231331074,0.03,-0.027,0.0403608721,3.46,-0.18,3.4646789173
2019-08-01 08:30:00,0.044,-0.041,0.060141499800000005,3.74,1.2,3.9277983655,0.044,-0.041,0.060141499800000005,3.42,-0.14,3.4228642976
2019-08-01 09:00:00,0.062,-0.045,0.0766093989,3.58,1.2,3.7757648232000003,0.062,-0.045,0.0766093989,3.34,-0.12,3.3421549934
2019-08-01 09:30:00,0.108,-0.05,0.1190126044,3.4,1.2,3.6055512755,0.108,-0.05,0.1190126044,3.3,-0.12,3.3021810974
2019-08-01 10:00:00,0.08600000000000001,-0.047,0.0980051019,3.1,1.16,3.3099244704,0.08600000000000001,-0.047,0.0980051019,3.12,-0.14,3.1231394461
2019-08-01 10:30:00,0.091,-0.039,0.0990050504,2.8,1.16,3.0307754783,0.091,-0.039,0.0990050504,2.92,-0.14,2.9233542379
2019-08-01 11:00:00,0.197,-0.061,0.20622802910000002,2.64,1.1400000000000001,2.8756216719000003,0.197,-0.061,0.20622802910000002,2.8,-0.14,2.8034978152
2019-08-01 11:30:00,0.23600000000000002,-0.056,0.24255308700000003,2.56,1.1400000000000001,2.8023561515,0.23600000000000002,-0.056,0.24255308700000003,2.68,-0.12,2.6826852219
2019-08-01 12:00:00,0.14300000000000002,-0.044,0.1496161756,2.5,1.1400000000000001,2.7476535444,0.14300000000000002,-0.044,0.1496161756,2.7199999999999998,-0.12,2.722645772
2019-08-01 12:30:00,0.129,-0.047,0.1372953022,2.48,1.1400000000000001,2.7294688128,0.129,-0.047,0.1372953022,2.7199999999999998,-0.12,2.722645772
2019-08-01 13:00:00,0.149,-0.051000000000000004,0.1574865074,2.12,1.1400000000000001,2.4070729112,0.149,-0.051000000000000004,0.1574865074,2.36,-0.18,2.3668544526
2019-08-01 13:30:00,0.131,-0.042,0.1375681649,2.04,1.08,2.3082460874,0.131,-0.042,0.1375681649,2.32,-0.2,2.3286047325
2019-08-01 14:00:00,0.125,-0.031,0.1287866453,2.04,1.02,2.280789337,0.125,-0.031,0.1287866453,2.26,-0.24,2.2727076363
2019-08-01 14:30:00,0.138,-0.04,0.1436802004,1.94,1.08,2.2203603311,0.138,-0.04,0.1436802004,2.22,-0.2,2.228990803
2019-08-01 15:00:00,0.149,-0.045,0.1556470366,1.9,1.12,2.205538483,0.149,-0.045,0.1556470366,2.16,-0.2,2.1692394981
2019-08-01 15:30:00,0.131,-0.054,0.14169333080000002,1.9,1.12,2.205538483,0.131,-0.054,0.14169333080000002,2.18,-0.2,2.1891550882
2019-08-01 16:00:00,0.139,-0.063,0.1526106156,1.94,1.1400000000000001,2.2501555502,0.139,-0.063,0.1526106156,2.24,-0.14,2.2443707359
2019-08-01 16:30:00,0.154,-0.061,0.1656411785,2.4,1.26,2.7106456795,0.154,-0.061,0.1656411785,2.52,-0.08,2.5212695215
2019-08-01 17:00:00,0.132,-0.042,0.13852075660000002,3.04,1.3,3.3062970223,0.132,-0.042,0.13852075660000002,3.0,-0.08,3.0010664771
2019-08-01 17:30:00,0.114,-0.033,0.11868024270000001,3.32,1.3,3.5654452737,0.114,-0.033,0.11868024270000001,3.24,-0.08,3.2409875038
2019-08-01 18:00:00,0.073,-0.028,0.0781856764,4.04,1.4,4.2756987733,0.073,-0.028,0.0781856764,3.7199999999999998,-0.08,3.7208601156
2019-08-01 18:30:00,0.066,-0.023,0.069892775,4.18,1.34,4.3895330048,0.066,-0.023,0.069892775,3.8200000000000003,-0.12,3.821884352
2019-08-01 19:00:00,0.049,-0.035,0.060216276900000004,4.1,1.24,4.2834098566,0.049,-0.035,0.060216276900000004,3.74,-0.2,3.7453437759
2019-08-01 19:30:00,0.021,-0.018000000000000002,0.0276586334,4.32,1.24,4.4944410108,0.021,-0.018000000000000002,0.0276586334,3.94,-0.2,3.9450728764000003
2019-08-01 20:00:00,0.007,-0.009000000000000001,0.0114017543,4.1,1.18,4.2664270766,0.007,-0.009000000000000001,0.0114017543,3.66,-0.26,3.6692233511
2019-08-01 20:30:00,0.002,0.0,0.002,4.02,1.08,4.162547297,0.002,0.0,0.002,3.52,-0.34,3.5363823323
2019-08-01 21:00:00,0.002,0.001,0.0022360680000000003,4.06,1.08,4.2011903075,0.002,0.001,0.0022360680000000003,3.52,-0.34,3.5363823323
2019-08-01 21:30:00,0.001,-0.002,0.0022360680000000003,3.84,1.04,3.9783413629,0.001,-0.002,0.0022360680000000003,3.32,-0.38,3.3416762261
2019-08-01 22:00:00,0.001,0.0,0.001,3.94,1.04,4.0749478524,0.001,0.0,0.001,3.42,-0.38,3.4410463525
2019-08-01 22:30:00,0.006,0.004,0.007211102600000001,3.9,1.04,4.036285421,0.006,0.004,0.007211102600000001,3.38,-0.38,3.4012938715
2019-08-01 23:00:00,0.004,0.004,0.0056568542,3.66,1.04,3.8048915885,0.004,0.004,0.0056568542,3.16,-0.38,3.1827660926
2019-08-01 23:30:00,0.015,-0.016,0.0219317122,3.2800000000000002,0.9400000000000001,3.4120375144,0.015,-0.016,0.0219317122,2.8,-0.38,2.8256680626
2019-08-02 00:00:00,0.016,-0.004,0.0164924225,3.16,0.9400000000000001,3.2968469786,0.016,-0.004,0.0164924225,2.7199999999999998,-0.42,2.752235455
2019-08-02 00:30:00,0.022,-0.014,0.0260768096,3.04,0.9400000000000001,3.1820119422,0.022,-0.014,0.0260768096,2.6,-0.42,2.6337046152
2019-08-02 01:00:00,0.011,0.006,0.0125299641,2.96,0.88,3.0880414505,0.011,0.006,0.0125299641,2.54,-0.46,2.5813174931000002
2019-08-02 01:30:00,0.007,-0.006,0.009219544500000001,2.84,0.88,2.9732137495,0.007,-0.006,0.009219544500000001,2.42,-0.46,2.463331078
2019-08-02 02:00:00,0.011,-0.015,0.0186010752,3.14,0.96,3.2834737703,0.011,-0.015,0.0186010752,2.64,-0.4,2.6701310829000002
2019-08-02 02:30:00,0.014,-0.007,0.0156524758,3.08,0.96,3.2261432082,0.014,-0.007,0.0156524758,2.6,-0.4,2.6305892876
2019-08-02 03:00:00,0.031,-0.026000000000000002,0.0404598566,3.08,0.96,3.2261432082,0.031,-0.026000000000000002,0.0404598566,2.6,-0.4,2.6305892876
2019-08-02 03:30:00,0.045,-0.028,0.053,2.96,0.96,3.1117840542,0.045,-0.028,0.053,2.52,-0.4,2.5515485494
2019-08-02 04:00:00,0.04,-0.029,0.0494064773,2.92,0.96,3.0737599126,0.04,-0.029,0.0494064773,2.46,-0.4,2.4923081671
2019-08-02 04:30:00,0.031,-0.025,0.0398246155,2.94,0.96,3.0927657525,0.031,-0.025,0.0398246155,2.52,-0.4,2.5515485494
2019-08-02 05:00:00,0.028,-0.027,0.0388973007,2.7800000000000002,0.96,2.941088234,0.028,-0.027,0.0388973007,2.36,-0.4,2.3936582881
2019-08-02 05:30:00,0.027,-0.024,0.0361247837,3.16,1.04,3.3267401461,0.027,-0.024,0.0361247837,2.7199999999999998,-0.36,2.7437201023
2019-08-02 06:00:00,0.021,-0.023,0.031144823000000002,3.32,1.08,3.4912461958,0.021,-0.023,0.031144823000000002,2.86,-0.32,2.877846417
2019-08-02 06:30:00,0.018000000000000002,-0.026000000000000002,0.0316227766,3.4,1.08,3.5674080226,0.018000000000000002,-0.026000000000000002,0.0316227766,2.96,-0.32,2.9772470505
2019-08-02 07:00:00,0.02,-0.024,0.0312409987,3.6,0.74,3.6752686977,0.02,-0.024,0.0312409987,3.34,0.2,3.3459826658000003
2019-08-02 07:30:00,0.01,-0.022,0.024166091900000002,3.6,0.38,3.62,0.01,-0.022,0.024166091900000002,3.58,0.6000000000000001,3.6299311288
2019-08-02 08:00:00,0.006,-0.021,0.0218403297,3.6,0.34,3.6160199114,0.006,-0.021,0.0218403297,3.64,0.6000000000000001,3.6891191361
2019-08-02 08:30:00,0.011,-0.024,0.0264007576,3.46,0.26,3.4697550346,0.011,-0.024,0.0264007576,3.6,0.64,3.6564463622
2019-08-02 09:00:00,0.013000000000000001,-0.002,0.0131529464,3.26,0.26,3.270351663,0.013000000000000001,-0.002,0.0131529464,3.54,0.66,3.6009998611
2019-08-02 09:30:00,0.019,-0.002,0.0191049732,3.2800000000000002,0.26,3.2902887411,0.019,-0.002,0.0191049732,3.6,0.66,3.66
2019-08-02 10:00:00,0.025,-0.007,0.02596151,3.22,0.34,3.2379005544,0.025,-0.007,0.02596151,3.6,0.72,3.6712940498
2019-08-02 10:30:00,0.034,-0.005,0.034365680600000004,3.1,0.34,3.1185894247,0.034,-0.005,0.034365680600000004,3.56,0.72,3.6320792943
2019-08-02 11:00:00,0.024,-0.008,0.0252982213,2.96,0.34,2.9794630389,0.024,-0.008,0.0252982213,3.4,0.72,3.4753992576
2019-08-02 11:30:00,0.036000000000000004,-0.006,0.0364965752,2.9,0.34,2.9198630105000003,0.036000000000000004,-0.006,0.0364965752,3.4,0.72,3.4753992576
2019-08-02 12:00:00,0.045,-0.006,0.0453982379,2.74,0.34,2.7610143064,0.045,-0.006,0.0453982379,3.4,0.72,3.4753992576
2019-08-02 12:30:00,0.062,-0.008,0.0625139984,2.76,0.34,2.7808631753,0.062,-0.008,0.0625139984,3.6,0.72,3.6712940498
2019-08-02 13:00:00,0.041,-0.006,0.0414366987,2.84,0.34,2.8602797066,0.041,-0.006,0.0414366987,3.64,0.72,3.7105255692
2019-08-02 13:30:00,0.029,-0.006,0.0296141858,2.7800000000000002,0.22,2.7886914494,0.029,-0.006,0.0296141858,3.56,0.64,3.617070638
2019-08-02 14:00:00,0.045,-0.008,0.0457055795,2.7800000000000002,0.18,2.7858212434,0.045,-0.008,0.0457055795,3.56,0.64,3.617070638
2019-08-02 14:30:00,0.016,-0.001,0.0160312195,2.7800000000000002,0.24,2.7903404810000003,0.016,-0.001,0.0160312195,3.32,0.68,3.3889231328
2019-08-02 15:00:00,0.041,-0.012,0.0427200187,2.58,0.24,2.5911387458,0.041,-0.012,0.0427200187,3.32,0.68,3.3889231328
2019-08-02 15:30:00,0.081,-0.017,0.08276472680000001,2.7800000000000002,0.28,2.7940651388,0.081,-0.017,0.08276472680000001,3.44,0.68,3.506565271
2019-08-02 16:00:00,0.031,-0.015,0.0344383507,3.14,0.32,3.1562636138,0.031,-0.015,0.0344383507,3.7199999999999998,0.72,3.7890368169
2019-08-02 16:30:00,0.015,-0.005,0.0158113883,3.56,0.32,3.5743530883,0.015,-0.005,0.0158113883,3.68,0.68,3.7422987588
2019-08-02 17:00:00,0.029,-0.002,0.029068883700000003,3.34,0.32,3.3552943239,0.029,-0.002,0.029068883700000003,3.54,0.68,3.6047191291000003
2019-08-02 17:30:00,0.012,0.0,0.012,3.74,0.4,3.7613295522,0.012,0.0,0.012,4.0,0.72,4.0642834547
2019-08-02 18:00:00,0.001,0.0,0.001,4.06,0.48,4.0882759202,0.001,0.0,0.001,4.16,0.76,4.2288532725
2019-08-02 18:30:00,0.0,-0.001,0.001,4.22,0.48,4.2472108495,0.0,-0.001,0.001,4.22,0.74,4.2843902717
2019-08-02 19:00:00,0.0,-0.001,0.001,4.08,0.42,4.1015606786,0.0,-0.001,0.001,4.04,0.7000000000000001,4.1001951173
2019-08-02 19:30:00,0.0,-0.001,0.001,4.36,1.12,4.5015552868,0.0,-0.001,0.001,3.9,-0.16,3.9032806714
2019-08-02 20:00:00,0.0,0.0,0.0,3.98,1.24,4.1686928407,0.0,0.0,0.0,3.5,-0.34,3.5164755082
2019-08-02 20:30:00,0.0,-0.001,0.001,4.2,1.22,4.373602634,0.0,-0.001,0.001,3.7,-0.38,3.7194623267
2019-08-02 21:00:00,0.0,-0.001,0.001,4.2,1.22,4.373602634,0.0,-0.001,0.001,3.66,-0.38,3.6796738986
2019-08-02 21:30:00,0.0,-0.002,0.002,3.92,1.1400000000000001,4.0824012542,0.0,-0.002,0.002,3.42,-0.42,3.4456929637
2019-08-02 22:00:00,0.0,-0.001,0.001,3.64,1.12,3.8084117424,0.0,-0.001,0.001,3.14,-0.46,3.1735154009
2019-08-02 22:30:00,0.0,-0.001,0.001,3.54,1.16,3.7252114034,0.0,-0.001,0.001,3.06,-0.4,3.0860330523
2019-08-02 23:00:00,0.0,-0.001,0.001,3.34,1.12,3.5227829908,0.0,-0.001,0.001,2.88,-0.4,2.9076450953
2019-08-02 23:30:00,0.001,-0.005,0.0050990195,3.04,0.44,3.0716770664,0.001,-0.005,0.0050990195,2.84,0.22,2.8485083816000003
2019-08-03 00:00:00,0.0,-0.001,0.001,2.92,0.98,3.0800649344,0.0,-0.001,0.001,2.48,-0.4,2.5120509549
2019-08-03 00:30:00,0.0,-0.001,0.001,2.8,0.96,2.96,0.0,-0.001,0.001,2.36,-0.36,2.3872997298
2019-08-03 01:00:00,0.007,0.004,0.0080622577,2.58,0.76,2.6896096371000002,0.007,0.004,0.0080622577,2.16,-0.32,2.1835750502
2019-08-03 01:30:00,0.032,-0.024,0.04,2.58,0.76,2.6896096371000002,0.032,-0.024,0.04,2.16,-0.32,2.1835750502
2019-08-03 02:00:00,0.04,-0.028,0.0488262225,2.64,0.76,2.7472167734,0.04,-0.028,0.0488262225,2.2,-0.32,2.2231509171
2019-08-03 02:30:00,0.079,-0.04,0.0885494212,2.58,0.8,2.7011849251999998,0.079,-0.04,0.0885494212,2.1,-0.26,2.1160340262
2019-08-03 03:00:00,0.1,-0.049,0.1113597773,2.52,0.8,2.6439364591,0.1,-0.049,0.1113597773,2.04,-0.32,2.0649455199
2019-08-03 03:30:00,0.151,-0.057,0.1614001239,2.48,0.88,2.6315014725,0.151,-0.057,0.1614001239,2.04,-0.32,2.0649455199
2019-08-03 04:00:00,0.23,-0.07,0.24041630560000002,2.42,0.92,2.5889766318,0.23,-0.07,0.24041630560000002,1.92,-0.28,1.9403092537000002
2019-08-03 04:30:00,0.246,-0.07100000000000001,0.25604101230000004,2.48,0.92,2.6451464988,0.246,-0.07100000000000001,0.25604101230000004,1.96,-0.28,1.9798989873
2019-08-03 05:00:00,0.248,-0.075,0.2590926475,2.46,0.9,2.6194655944000003,0.248,-0.075,0.2590926475,1.92,-0.28,1.9403092537000002
2019-08-03 05:30:00,0.216,-0.059000000000000004,0.2239129295,2.7800000000000002,0.96,2.941088234,0.216,-0.059000000000000004,0.2239129295,2.26,-0.28,2.2772790782
2019-08-03 06:00:00,0.187,-0.062,0.19701015200000002,3.0,1.04,3.1751535396,0.187,-0.062,0.19701015200000002,2.48,-0.22,2.4897389421
2019-08-03 06:30:00,0.21,-0.063,0.21924643670000002,3.06,1.04,3.2319034639,0.21,-0.063,0.21924643670000002,2.54,-0.2,2.5478618487
2019-08-03 07:00:00,0.192,-0.061,0.2014571915,3.24,0.58,3.2915042154,0.192,-0.061,0.2014571915,2.92,0.36,2.9421080877
2019-08-03 07:30:00,0.20600000000000002,-0.053,0.21270872100000002,3.52,1.0,3.6592895485,0.20600000000000002,-0.053,0.21270872100000002,3.12,0.06,3.1205768697
2019-08-03 08:00:00,0.222,-0.054,0.2284731932,3.44,0.42,3.4655446901999998,0.222,-0.054,0.2284731932,3.2800000000000002,0.6000000000000001,3.3344264874
2019-08-03 08:30:00,0.195,-0.054,0.2023388247,3.6,0.42,3.6244171945,0.195,-0.054,0.2023388247,3.44,0.6000000000000001,3.4919335618
