Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-03 09:00:00,0.167,-0.051000000000000004,0.1746138597,3.66,0.34,3.6757584251,0.167,-0.051000000000000004,0.1746138597,3.56,0.56,3.6037757977
2019-08-03 09:30:00,0.213,-0.051000000000000004,0.219020547,3.5,0.26,3.5096438566,0.213,-0.051000000000000004,0.219020547,3.38,0.56,3.4260764732
2019-08-03 10:00:00,0.194,-0.046,0.199379036,3.56,0.28,3.5709942593,0.194,-0.046,0.199379036,3.54,0.6000000000000001,3.5904874320999998
2019-08-03 10:30:00,0.20500000000000002,-0.049,0.2107747613,3.48,0.26,3.4896991274,0.20500000000000002,-0.049,0.2107747613,3.44,0.6000000000000001,3.4919335618
2019-08-03 11:00:00,0.234,-0.051000000000000004,0.2394932149,3.3,0.26,3.3102265783,0.234,-0.051000000000000004,0.2394932149,3.26,0.6000000000000001,3.3147548929
2019-08-03 11:30:00,0.246,-0.065,0.2544425279,3.1,0.26,3.1108841187,0.246,-0.065,0.2544425279,3.1,0.6000000000000001,3.1575306808
2019-08-03 12:00:00,0.296,-0.083,0.3074166554,3.32,0.32,3.3353860346,0.296,-0.083,0.3074166554,3.3,0.68,3.3693322781
2019-08-03 12:30:00,0.352,-0.088,0.3628332951,3.04,0.28,3.0528675045,0.352,-0.088,0.3628332951,3.14,0.64,3.2045592521
2019-08-03 13:00:00,0.326,-0.077,0.3349701479,3.06,0.32,3.0766865294,0.326,-0.077,0.3349701479,3.24,0.68,3.3105890714
2019-08-03 13:30:00,0.34400000000000003,-0.084,0.35410732840000003,2.84,0.30000000000000004,2.8558011135,0.34400000000000003,-0.084,0.35410732840000003,3.2,0.68,3.2714522769
2019-08-03 14:00:00,0.327,-0.085,0.33786683770000003,2.98,0.26,2.9913207785,0.327,-0.085,0.33786683770000003,3.12,0.64,3.184964678
2019-08-03 14:30:00,0.352,-0.096,0.364856136,3.02,0.30000000000000004,3.0348640826,0.352,-0.096,0.364856136,2.86,0.64,2.9307336965
2019-08-03 15:00:00,0.384,-0.106,0.3983616447,2.9,0.34,2.9198630105000003,0.384,-0.106,0.3983616447,2.8,0.7000000000000001,2.8861739378999998
2019-08-03 15:30:00,0.40900000000000003,-0.109,0.4232753241,2.52,0.30000000000000004,2.5377943179,0.40900000000000003,-0.109,0.4232753241,2.74,0.7000000000000001,2.8280028289
2019-08-03 16:00:00,0.418,-0.127,0.43686725670000004,3.08,0.42,3.1085044636,0.418,-0.127,0.43686725670000004,2.94,0.76,3.0366428832
2019-08-03 16:30:00,0.439,-0.134,0.45899564270000004,3.24,0.42,3.2671088136,0.439,-0.134,0.45899564270000004,3.1,0.76,3.1918019989
2019-08-03 17:00:00,0.437,-0.124,0.4542521326,3.36,0.46,3.3913419173,0.437,-0.124,0.4542521326,3.1,0.76,3.1918019989
2019-08-03 17:30:00,0.44,-0.126,0.4576854815,3.74,0.54,3.7787828728,0.44,-0.126,0.4576854815,3.5,0.78,3.5858611239
2019-08-03 18:00:00,0.34,-0.09,0.3517101079,3.84,0.54,3.8777828717,0.34,-0.09,0.3517101079,3.6,0.74,3.6752686977
2019-08-03 18:30:00,0.34500000000000003,-0.088,0.3560463453,3.88,0.46,3.907172891,0.34500000000000003,-0.088,0.3560463453,3.68,0.68,3.7422987588
2019-08-03 19:00:00,0.218,-0.05,0.2236604569,4.16,0.72,4.2218479366,0.218,-0.05,0.2236604569,3.76,0.32,3.7735924528
2019-08-03 19:30:00,0.17200000000000001,-0.04,0.17658992040000002,4.22,1.22,4.392812311,0.17200000000000001,-0.04,0.17658992040000002,3.6,-0.26,3.6093766775000002
2019-08-03 20:00:00,0.186,-0.045,0.1913661412,4.02,1.22,4.2010474884,0.186,-0.045,0.1913661412,3.42,-0.26,3.4298688022
2019-08-03 20:30:00,0.229,-0.052000000000000005,0.2348297255,4.18,1.22,4.3544000735,0.229,-0.052000000000000005,0.2348297255,3.48,-0.26,3.4896991274
2019-08-03 21:00:00,0.28300000000000003,-0.067,0.29082297020000003,3.98,1.22,4.1627875276,0.28300000000000003,-0.067,0.29082297020000003,3.24,-0.22,3.2474605463
2019-08-03 21:30:00,0.291,-0.077,0.3010149498,3.7,1.16,3.8775765628,0.291,-0.077,0.3010149498,3.02,-0.30000000000000004,3.0348640826
2019-08-03 22:00:00,0.223,-0.057,0.2301695028,3.66,1.16,3.8394270406,0.223,-0.057,0.2301695028,3.02,-0.30000000000000004,3.0348640826
2019-08-03 22:30:00,0.17400000000000002,-0.046,0.1799777764,3.64,1.1400000000000001,3.8143413586,0.17400000000000002,-0.046,0.1799777764,3.02,-0.30000000000000004,3.0348640826
2019-08-03 23:00:00,0.202,-0.053,0.20883725720000001,3.68,1.1400000000000001,3.8525316352,0.202,-0.053,0.20883725720000001,3.02,-0.30000000000000004,3.0348640826
2019-08-03 23:30:00,0.292,-0.075,0.3014780257,3.2,0.5,3.2388269481,0.292,-0.075,0.3014780257,2.74,0.36,2.7635484436
2019-08-04 00:00:00,0.321,-0.077,0.3301060436,2.9,0.22,2.9083328558,0.321,-0.077,0.3301060436,2.58,0.6000000000000001,2.6488488066
2019-08-04 00:30:00,0.255,-0.065,0.2631539473,2.9,0.76,2.997932621,0.255,-0.065,0.2631539473,2.4,-0.02,2.4000833319
2019-08-04 01:00:00,0.259,-0.064,0.2667901797,3.0,1.12,3.2022492095,0.259,-0.064,0.2667901797,2.36,-0.28,2.3765521244
2019-08-04 01:30:00,0.28,-0.066,0.287673426,2.9,1.02,3.0741502891,0.28,-0.066,0.287673426,2.22,-0.24,2.2329352879
2019-08-04 02:00:00,0.229,-0.048,0.23397649450000002,2.98,0.9400000000000001,3.1247399892,0.229,-0.048,0.23397649450000002,2.3,-0.24,2.3124878378
2019-08-04 02:30:00,0.232,-0.053,0.23797688960000002,2.86,0.92,3.0043302082,0.232,-0.053,0.23797688960000002,2.2,-0.28,2.2177466041000002
2019-08-04 03:00:00,0.191,-0.055,0.1987611632,3.0,0.9400000000000001,3.1438193332,0.191,-0.055,0.1987611632,2.32,-0.28,2.336835467
2019-08-04 03:30:00,0.233,-0.075,0.24477336460000002,3.0,0.98,3.1560101394,0.233,-0.075,0.24477336460000002,2.32,-0.22,2.3304076897
2019-08-04 04:00:00,0.259,-0.076,0.2699203586,2.92,0.98,3.0800649344,0.259,-0.076,0.2699203586,2.22,-0.22,2.2308742681
2019-08-04 04:30:00,0.243,-0.073,0.25372820100000004,2.86,0.96,3.0168195173,0.243,-0.073,0.25372820100000004,2.12,-0.26,2.135883892
2019-08-04 05:00:00,0.244,-0.067,0.2530316186,2.86,0.96,3.0168195173,0.244,-0.067,0.2530316186,2.18,-0.26,2.19544984
2019-08-04 05:30:00,0.212,-0.055,0.2190182641,2.8,0.96,2.96,0.212,-0.055,0.2190182641,2.2,-0.26,2.215310362
2019-08-04 06:00:00,0.202,-0.062,0.2113007336,3.0,1.04,3.1751535396,0.202,-0.062,0.2113007336,2.4,-0.2,2.4083189158
2019-08-04 06:30:00,0.217,-0.069,0.22770595070000002,2.86,1.04,3.0432219768,0.217,-0.069,0.22770595070000002,2.26,-0.2,2.2688322988
2019-08-04 07:00:00,0.245,-0.066,0.2537341128,3.26,1.1400000000000001,3.4535778549,0.245,-0.066,0.2537341128,2.66,-0.12,2.6627053911000003
2019-08-04 07:30:00,0.23800000000000002,-0.055,0.2442723889,3.44,1.1400000000000001,3.6239757174,0.23800000000000002,-0.055,0.2442723889,2.84,-0.12,2.8425340807
2019-08-04 08:00:00,0.253,-0.055,0.2589092505,3.26,1.08,3.4342393627,0.253,-0.055,0.2589092505,2.7199999999999998,-0.18,2.7259493759
2019-08-04 08:30:00,0.251,-0.057,0.2573907535,3.32,0.52,3.3604761567,0.251,-0.057,0.2573907535,3.06,0.44,3.0914721412
2019-08-04 09:00:00,0.191,-0.045,0.1962294575,3.3,0.26,3.3102265783,0.191,-0.045,0.1962294575,3.06,0.56,3.1108198276
2019-08-04 09:30:00,0.17500000000000002,-0.044,0.180446668,3.34,0.26,3.350104476,0.17500000000000002,-0.044,0.180446668,3.1,0.5,3.1400636936
2019-08-04 10:00:00,0.134,-0.052000000000000005,0.1437358689,3.54,0.30000000000000004,3.5526891223,0.134,-0.052000000000000005,0.1437358689,3.2800000000000002,0.46,3.3120990323
2019-08-04 10:30:00,0.157,-0.056,0.16668833190000001,3.36,0.30000000000000004,3.3733662712,0.157,-0.056,0.16668833190000001,3.2800000000000002,0.5,3.3178908963
2019-08-04 11:00:00,0.148,-0.051000000000000004,0.1565407295,3.36,0.30000000000000004,3.3733662712,0.148,-0.051000000000000004,0.1565407295,3.2800000000000002,0.48,3.3149358968
2019-08-04 11:30:00,0.11,-0.044,0.11847362580000001,3.52,0.30000000000000004,3.5327609599,0.11,-0.044,0.11847362580000001,3.42,0.48,3.4535199435
2019-08-04 12:00:00,0.076,-0.044,0.0878179936,3.32,0.34,3.3373642294,0.076,-0.044,0.0878179936,3.3,0.52,3.3407184856
2019-08-04 12:30:00,0.08700000000000001,-0.043000000000000003,0.0970463807,3.22,0.38,3.2423448305,0.08700000000000001,-0.043000000000000003,0.0970463807,3.2,0.56,3.2486304807
2019-08-04 13:00:00,0.155,-0.051000000000000004,0.1631747529,3.12,0.34,3.1384709653,0.155,-0.051000000000000004,0.1631747529,3.08,0.5,3.1203204964
2019-08-04 13:30:00,0.179,-0.051000000000000004,0.1861236148,3.24,0.32,3.2557641192,0.179,-0.051000000000000004,0.1861236148,3.16,0.46,3.1933054974
2019-08-04 14:00:00,0.095,-0.036000000000000004,0.1015923225,3.06,0.26,3.0710258872,0.095,-0.036000000000000004,0.1015923225,3.0,0.44,3.0320949853
2019-08-04 14:30:00,0.15,-0.046,0.15689486930000002,2.24,0.26,2.2550388023,0.15,-0.046,0.15689486930000002,2.62,0.54,2.6750700925
2019-08-04 15:00:00,0.222,-0.054,0.2284731932,2.56,0.22,2.5694357357,0.222,-0.054,0.2284731932,2.58,0.62,2.6534505836999998
2019-08-04 15:30:00,0.281,-0.077,0.29135888520000003,2.4,0.24,2.4119701491,0.281,-0.077,0.29135888520000003,2.4,0.62,2.4787900274
2019-08-04 16:00:00,0.34800000000000003,-0.10400000000000001,0.3632079294,2.16,0.48,2.2126906698,0.34800000000000003,-0.10400000000000001,0.3632079294,2.22,0.5,2.2756098084
2019-08-04 16:30:00,0.371,-0.11800000000000001,0.3893134984,2.56,1.16,2.8105515473000002,0.371,-0.11800000000000001,0.3893134984,2.38,-0.08,2.3813441582
2019-08-04 17:00:00,0.328,-0.094,0.34120375140000003,3.04,1.24,3.2831692006,0.328,-0.094,0.34120375140000003,2.7199999999999998,-0.08,2.7211762163
2019-08-04 17:30:00,0.339,-0.085,0.3494939198,3.2,1.24,3.4318508126,0.339,-0.085,0.3494939198,3.02,-0.08,3.0210594168
2019-08-04 18:00:00,0.298,-0.08,0.30855145440000004,3.68,1.24,3.8832975678,0.298,-0.08,0.30855145440000004,3.2,-0.08,3.2009998438
2019-08-04 18:30:00,0.322,-0.084,0.3327762011,3.7199999999999998,1.24,3.9212242986,0.322,-0.084,0.3327762011,3.24,-0.08,3.2409875038
2019-08-04 19:00:00,0.338,-0.08600000000000001,0.3487692647,3.98,1.24,4.1686928407,0.338,-0.08600000000000001,0.3487692647,3.44,-0.12,3.4420923869
2019-08-04 19:30:00,0.232,-0.061,0.2398853893,3.9,1.08,4.0467764949,0.232,-0.061,0.2398853893,3.44,-0.2,3.4458090487
2019-08-04 20:00:00,0.28400000000000003,-0.07100000000000001,0.2927404994,3.9,1.08,4.0467764949,0.28400000000000003,-0.07100000000000001,0.2927404994,3.3,-0.2,3.306055051
2019-08-04 20:30:00,0.389,-0.10400000000000001,0.4026623896,3.7,1.08,3.854400083,0.389,-0.10400000000000001,0.4026623896,3.0,-0.2,3.0066592757
2019-08-04 21:00:00,0.491,-0.137,0.5097548430000001,3.7,1.12,3.8657987532,0.491,-0.137,0.5097548430000001,2.98,-0.18,2.9854312921
2019-08-04 21:30:00,0.557,-0.16,0.5795248053000001,3.56,1.12,3.7320235798,0.557,-0.16,0.5795248053000001,2.76,-0.18,2.7658633372
2019-08-04 22:00:00,0.549,-0.153,0.5699210472,3.36,1.04,3.5172716699,0.549,-0.153,0.5699210472,2.56,-0.22,2.5694357357
2019-08-04 22:30:00,0.503,-0.135,0.5208013057,3.42,1.08,3.5864745921,0.503,-0.135,0.5208013057,2.64,-0.22,2.6491508073
2019-08-04 23:00:00,0.499,-0.138,0.5177306249,3.22,1.08,3.3962920958,0.499,-0.138,0.5177306249,2.46,-0.22,2.469817807
2019-08-04 23:30:00,0.545,-0.159,0.5677200014,2.8200000000000003,1.02,2.9987997599,0.545,-0.159,0.5677200014,2.02,-0.22,2.0319448811
2019-08-05 00:00:00,0.605,-0.178,0.6306417366,2.8200000000000003,1.06,3.0126400382,0.605,-0.178,0.6306417366,2.02,-0.14,2.0248456731
2019-08-05 00:30:00,0.614,-0.183,0.6406910332,2.66,1.02,2.8488594209,0.614,-0.183,0.6406910332,1.88,-0.14,1.8852055591
2019-08-05 01:00:00,0.58,-0.171,0.6046825613,2.62,1.02,2.8115476165,0.58,-0.171,0.6046825613,1.88,-0.14,1.8852055591
2019-08-05 01:30:00,0.5750000000000001,-0.17,0.599604036,2.62,1.06,2.8263050083,0.5750000000000001,-0.17,0.599604036,1.88,-0.14,1.8852055591
2019-08-05 02:00:00,0.393,-0.106,0.40704422360000003,2.9,1.0,3.06757233,0.393,-0.106,0.40704422360000003,2.2800000000000002,-0.24,2.2925967809
2019-08-05 02:30:00,0.135,-0.027,0.1376735269,2.9,0.9,3.0364452901,0.135,-0.027,0.1376735269,2.42,-0.30000000000000004,2.4385241438
2019-08-05 03:00:00,0.045,-0.017,0.0481040539,3.02,0.9,3.1512537188,0.045,-0.017,0.0481040539,2.54,-0.30000000000000004,2.5576551761
2019-08-05 03:30:00,0.052000000000000005,-0.029,0.0595399026,2.92,0.9400000000000001,3.06757233,0.052000000000000005,-0.029,0.0595399026,2.44,-0.30000000000000004,2.458373446
2019-08-05 04:00:00,0.017,-0.016,0.0233452351,3.02,0.9400000000000001,3.1629100525,0.017,-0.016,0.0233452351,2.56,-0.30000000000000004,2.5775181862
2019-08-05 04:30:00,0.035,-0.013000000000000001,0.0373363094,3.0,0.9400000000000001,3.1438193332,0.035,-0.013000000000000001,0.0373363094,2.52,-0.30000000000000004,2.5377943179
2019-08-05 05:00:00,0.036000000000000004,-0.019,0.040706264900000004,2.9,0.9400000000000001,3.0485406345,0.036000000000000004,-0.019,0.040706264900000004,2.42,-0.30000000000000004,2.4385241438
2019-08-05 05:30:00,0.042,-0.02,0.046518813400000004,3.04,0.9400000000000001,3.1820119422,0.042,-0.02,0.046518813400000004,2.54,-0.28,2.5553864678
2019-08-05 06:00:00,0.097,-0.044,0.10651291,3.04,0.98,3.1940569813,0.097,-0.044,0.10651291,2.5,-0.24,2.5114935795
2019-08-05 06:30:00,0.108,-0.05,0.1190126044,3.38,1.1,3.5544901181,0.108,-0.05,0.1190126044,2.86,-0.16,2.8644720281
2019-08-05 07:00:00,0.082,-0.044,0.09305912100000001,3.64,1.2,3.8327013972,0.082,-0.044,0.09305912100000001,3.16,-0.08,3.161012496
2019-08-05 07:30:00,0.101,-0.043000000000000003,0.10977249200000001,3.86,0.8,3.9420299339,0.101,-0.043000000000000003,0.10977249200000001,3.58,0.4,3.6022770576000003
2019-08-05 08:00:00,0.115,-0.045,0.12349089040000001,3.7199999999999998,0.66,3.7780947579,0.115,-0.045,0.12349089040000001,3.7800000000000002,0.78,3.8596372887
2019-08-05 08:30:00,0.08,-0.039,0.089,3.62,0.7000000000000001,3.6870584481,0.08,-0.039,0.089,3.7800000000000002,0.78,3.8596372887
2019-08-05 09:00:00,0.108,-0.044,0.1166190379,3.5,0.7000000000000001,3.5693136595,0.108,-0.044,0.1166190379,3.68,0.78,3.7617549096
2019-08-05 09:30:00,0.301,-0.085,0.3127714821,3.42,0.74,3.4991427522,0.301,-0.085,0.3127714821,3.6,0.86,3.7012970699
2019-08-05 10:00:00,0.257,-0.074,0.2674415824,3.2800000000000002,0.7000000000000001,3.3538634439,0.257,-0.074,0.2674415824,3.66,0.8200000000000001,3.7507332615999998
2019-08-05 10:30:00,0.254,-0.067,0.2626880279,3.46,0.7000000000000001,3.5300991486999997,0.254,-0.067,0.2626880279,3.7800000000000002,0.8200000000000001,3.8679193373
2019-08-05 11:00:00,0.268,-0.07100000000000001,0.2772453787,3.54,0.62,3.5938836932,0.268,-0.07100000000000001,0.2772453787,3.64,0.78,3.7226334765
2019-08-05 11:30:00,0.234,-0.07200000000000001,0.2448264692,3.12,0.62,3.1810061301,0.234,-0.07200000000000001,0.2448264692,3.56,0.8200000000000001,3.6532177597
2019-08-05 12:00:00,0.427,-0.112,0.4414442207,2.84,0.7000000000000001,2.9249957265,0.427,-0.112,0.4414442207,3.38,0.9,3.4977707186
2019-08-05 12:30:00,0.5680000000000001,-0.149,0.5872180174,2.52,0.62,2.5951493213,0.5680000000000001,-0.149,0.5872180174,2.8200000000000003,0.9,2.9601351321
2019-08-05 13:00:00,0.51,-0.131,0.52655579,2.8200000000000003,0.62,2.8873517278,0.51,-0.131,0.52655579,3.08,0.92,3.2144672965
2019-08-05 13:30:00,0.358,-0.092,0.3696322497,2.96,0.42,2.9896488088,0.358,-0.092,0.3696322497,3.24,0.74,3.3234319611
2019-08-05 14:00:00,0.313,-0.064,0.3194761337,3.18,0.52,3.222235249,0.313,-0.064,0.3194761337,3.06,0.84,3.1732002773
2019-08-05 14:30:00,0.378,-0.092,0.3890347028,2.56,0.52,2.6122786988,0.378,-0.092,0.3890347028,2.54,0.88,2.688122021
2019-08-05 15:00:00,0.486,-0.12,0.5005956452,2.56,1.3,2.8711670101,0.486,-0.12,0.5005956452,2.5,0.16,2.5051147678
2019-08-05 15:30:00,0.39,-0.101,0.4028659827,2.9,1.38,3.2116039606,0.39,-0.101,0.4028659827,2.6,0.04,2.6003076741
2019-08-05 16:00:00,0.507,-0.138,0.5254455252,2.9,1.42,3.2289936513,0.507,-0.138,0.5254455252,2.7,0.1,2.7018512171999998
2019-08-05 16:30:00,0.499,-0.146,0.5199201862,3.3,1.5,3.6249137921,0.499,-0.146,0.5199201862,2.94,0.1,2.9417001887
2019-08-05 17:00:00,0.532,-0.167,0.5575957317,3.7199999999999998,1.56,4.0338567154,0.532,-0.167,0.5575957317,3.24,0.14,3.2430232808
2019-08-05 17:30:00,0.433,-0.124,0.45040537300000005,3.58,1.38,3.8367694744,0.433,-0.124,0.45040537300000005,3.18,-0.02,3.1800628925
2019-08-05 18:00:00,0.406,-0.114,0.4217013161,3.88,1.46,4.1456000772,0.406,-0.114,0.4217013161,3.54,0.0,3.54
2019-08-05 18:30:00,0.431,-0.121,0.44766281950000003,3.88,1.46,4.1456000772,0.431,-0.121,0.44766281950000003,3.54,-0.02,3.5400564967
2019-08-05 19:00:00,0.329,-0.09,0.3410879652,3.8200000000000003,1.26,4.0224370722,0.329,-0.09,0.3410879652,3.4,-0.18,3.404761372
2019-08-05 19:30:00,0.394,-0.111,0.40933726930000003,4.0,1.3,4.205948169,0.394,-0.111,0.40933726930000003,3.4,-0.18,3.404761372
2019-08-05 20:00:00,0.356,-0.096,0.3687166934,3.9,1.24,4.0923831688,0.356,-0.096,0.3687166934,3.2800000000000002,-0.22,3.2873697693
2019-08-05 20:30:00,0.321,-0.085,0.332063247,3.8200000000000003,1.18,3.9980995485,0.321,-0.085,0.332063247,3.2,-0.26,3.2105451251
2019-08-05 21:00:00,0.27,-0.079,0.2813201024,3.8200000000000003,1.22,4.0100872808,0.27,-0.079,0.2813201024,3.2,-0.24,3.2089873792
2019-08-05 21:30:00,0.246,-0.061,0.2534501923,3.98,1.22,4.1627875276,0.246,-0.061,0.2534501923,3.3,-0.28,3.3118574849
2019-08-05 22:00:00,0.189,-0.052000000000000005,0.1960229578,3.8,1.12,3.961615832,0.189,-0.052000000000000005,0.1960229578,3.18,-0.30000000000000004,3.194119597
2019-08-05 22:30:00,0.095,-0.034,0.10090094150000001,3.7199999999999998,1.04,3.8626415832000003,0.095,-0.034,0.10090094150000001,3.12,-0.36,3.1407005588
2019-08-05 23:00:00,0.139,-0.057,0.15023315210000002,3.52,1.7000000000000002,3.9090152213,0.139,-0.057,0.15023315210000002,2.74,-0.9,2.8840249652
2019-08-05 23:30:00,0.22,-0.063,0.2288427408,3.18,1.16,3.384966765,0.22,-0.063,0.2288427408,2.54,-0.44,2.5778285436
2019-08-06 00:00:00,0.213,-0.046,0.2179105321,2.94,0.98,3.099032107,0.213,-0.046,0.2179105321,2.4,-0.38,2.4298971172
2019-08-06 00:30:00,0.196,-0.045,0.20109947790000002,2.9,0.98,3.0611109095,0.196,-0.045,0.20109947790000002,2.36,-0.38,2.3903974565
2019-08-06 01:00:00,0.23900000000000002,-0.061,0.2466617117,2.7800000000000002,0.98,2.9476770515,0.23900000000000002,-0.061,0.2466617117,2.24,-0.38,2.2720035211000003
2019-08-06 01:30:00,0.23,-0.059000000000000004,0.2374468362,2.74,0.98,2.9099828178,0.23,-0.059000000000000004,0.2374468362,2.16,-0.38,2.1931712199
2019-08-06 02:00:00,0.242,-0.064,0.2503197955,2.62,0.98,2.7972843974,0.242,-0.064,0.2503197955,2.04,-0.38,2.0750903595
2019-08-06 02:30:00,0.232,-0.06,0.2396330528,2.5,0.98,2.6852187993000003,0.232,-0.06,0.2396330528,1.96,-0.38,1.9964969321
2019-08-06 03:00:00,0.169,-0.059000000000000004,0.17900279330000002,2.68,1.06,2.8820131853,0.169,-0.059000000000000004,0.17900279330000002,2.14,-0.30000000000000004,2.1609257276
2019-08-06 03:30:00,0.18,-0.07,0.1931320792,2.64,1.02,2.8301943396,0.18,-0.07,0.1931320792,2.1,-0.36,2.1306337085
2019-08-06 04:00:00,0.185,-0.059000000000000004,0.1941803286,2.64,0.96,2.8091279786000003,0.185,-0.059000000000000004,0.1941803286,2.02,-0.36,2.0518284529
2019-08-06 04:30:00,0.22,-0.062,0.2285694643,2.54,0.96,2.7153636957,0.22,-0.062,0.2285694643,1.94,-0.36,1.9731193578
2019-08-06 05:00:00,0.276,-0.067,0.2840158446,2.48,0.96,2.6593232222000003,0.276,-0.067,0.2840158446,1.8599999999999999,-0.36,1.8945184085000002
2019-08-06 05:30:00,0.232,-0.062,0.24014162490000002,2.48,0.96,2.6593232222000003,0.232,-0.062,0.24014162490000002,1.96,-0.36,1.9927869931000002
2019-08-06 06:00:00,0.126,-0.045,0.1337946187,2.74,1.04,2.9307336965,0.126,-0.045,0.1337946187,2.24,-0.36,2.268744146
2019-08-06 06:30:00,0.073,-0.038,0.0822982381,3.04,1.1,3.2328934409,0.073,-0.038,0.0822982381,2.6,-0.30000000000000004,2.6172504656999998
2019-08-06 07:00:00,0.074,-0.04,0.0841189634,3.24,1.18,3.4481879299,0.074,-0.04,0.0841189634,2.8200000000000003,-0.2,2.8270833026
2019-08-06 07:30:00,0.074,-0.043000000000000003,0.0855862138,3.66,1.28,3.8773702428,0.074,-0.043000000000000003,0.0855862138,3.2,-0.12,3.2022492095
2019-08-06 08:00:00,0.116,-0.052000000000000005,0.1271219887,3.7,1.18,3.8836065712,0.116,-0.052000000000000005,0.1271219887,3.38,0.14,3.3828981658
2019-08-06 08:30:00,0.192,-0.052000000000000005,0.1989170681,3.64,0.58,3.6859191527,0.192,-0.052000000000000005,0.1989170681,3.54,0.86,3.6429658247
2019-08-06 09:00:00,0.28500000000000003,-0.073,0.2942006118,3.7,1.3599999999999999,3.9420299339,0.28500000000000003,-0.073,0.2942006118,3.36,0.12,3.3621421743
2019-08-06 09:30:00,0.497,-0.135,0.5150087378,3.6,1.6,3.9395431207,0.497,-0.135,0.5150087378,2.94,-0.04,2.9402720963
2019-08-06 10:00:00,0.47700000000000004,-0.131,0.4946615004,3.38,1.6,3.739572168,0.47700000000000004,-0.131,0.4946615004,2.94,-0.04,2.9402720963
2019-08-06 10:30:00,0.545,-0.15,0.5652654244,3.06,1.56,3.4347052275,0.545,-0.15,0.5652654244,2.7800000000000002,0.0,2.7800000000000002
2019-08-06 11:00:00,0.5630000000000001,-0.152,0.5831577831,2.76,1.56,3.1703627553000002,0.5630000000000001,-0.152,0.5831577831,2.66,0.0,2.66
2019-08-06 11:30:00,0.587,-0.161,0.6086788973,2.86,1.52,3.2388269481,0.587,-0.161,0.6086788973,2.52,0.0,2.52
2019-08-06 12:00:00,0.596,-0.165,0.6184181433,2.86,1.52,3.2388269481,0.596,-0.165,0.6184181433,2.42,-0.04,2.4203305559
2019-08-06 12:30:00,0.597,-0.167,0.6199177365,3.42,1.58,3.7673332743,0.597,-0.167,0.6199177365,2.8,0.0,2.8
2019-08-06 13:00:00,0.586,-0.162,0.6079802628000001,3.42,1.52,3.7425659647,0.586,-0.162,0.6079802628000001,2.88,-0.04,2.8802777644
2019-08-06 13:30:00,0.522,-0.138,0.5399333292,2.84,1.3599999999999999,3.1488410566,0.522,-0.138,0.5399333292,2.52,-0.16,2.5250742563
2019-08-06 14:00:00,0.5740000000000001,-0.162,0.5964226689000001,3.36,1.5,3.6796195456,0.5740000000000001,-0.162,0.5964226689000001,2.8,0.02,2.8000714277
2019-08-06 14:30:00,0.562,-0.155,0.5829828471,2.98,1.5,3.336225412,0.562,-0.155,0.5829828471,2.46,-0.02,2.4600812995
2019-08-06 15:00:00,0.5650000000000001,-0.155,0.5858754134,3.02,1.5,3.3720023725,0.5650000000000001,-0.155,0.5858754134,2.4,0.02,2.4000833319
2019-08-06 15:30:00,0.593,-0.171,0.6171628634,3.02,1.5,3.3720023725,0.593,-0.171,0.6171628634,2.46,0.02,2.4600812995
2019-08-06 16:00:00,0.559,-0.168,0.5836994089,3.1,1.56,3.4703890272,0.559,-0.168,0.5836994089,2.76,0.02,2.7600724628
2019-08-06 16:30:00,0.58,-0.185,0.6087897831,3.36,1.6600000000000001,3.7476926235,0.58,-0.185,0.6087897831,2.84,0.1,2.841760018
2019-08-06 17:00:00,0.5710000000000001,-0.176,0.5975089957,3.36,1.6600000000000001,3.7476926235,0.5710000000000001,-0.176,0.5975089957,2.98,0.12,2.9824151287
2019-08-06 17:30:00,0.604,-0.184,0.631404783,3.6,1.58,3.9314628321000002,0.604,-0.184,0.631404783,3.1,0.04,3.1002580538
2019-08-06 18:00:00,0.599,-0.17300000000000001,0.6234821569,3.76,1.54,4.0631514862,0.599,-0.17300000000000001,0.6234821569,3.22,-0.04,3.2202484376
2019-08-06 18:30:00,0.58,-0.165,0.6030132669,3.86,1.48,4.1340053217,0.58,-0.165,0.6030132669,3.22,-0.1,3.2215524208
2019-08-06 19:00:00,0.559,-0.158,0.5809001635000001,3.94,1.46,4.2018091342,0.559,-0.158,0.5809001635000001,3.3,-0.1,3.3015148038
2019-08-06 19:30:00,0.5720000000000001,-0.164,0.5950462167,3.86,1.46,4.126887447,0.5720000000000001,-0.164,0.5950462167,3.14,-0.14,3.1431194696
2019-08-06 20:00:00,0.521,-0.147,0.5413409277,3.86,1.38,4.0992682274,0.521,-0.147,0.5413409277,3.08,-0.22,3.0878471465
2019-08-06 20:30:00,0.465,-0.124,0.4812494156,3.9,1.32,4.1173292314,0.465,-0.124,0.4812494156,3.12,-0.22,3.1277467928
2019-08-06 21:00:00,0.44,-0.117,0.45529001750000003,3.86,1.3,4.0730332677,0.44,-0.117,0.45529001750000003,3.04,-0.28,3.0528675045
2019-08-06 21:30:00,0.385,-0.099,0.39752484200000004,3.86,1.26,4.0604433255,0.385,-0.099,0.39752484200000004,3.04,-0.28,3.0528675045
2019-08-06 22:00:00,0.40700000000000003,-0.10400000000000001,0.42007737380000004,3.74,1.26,3.9465427908,0.40700000000000003,-0.10400000000000001,0.42007737380000004,3.0,-0.28,3.0130383336
2019-08-06 22:30:00,0.33,-0.08,0.3395585369,3.54,1.04,3.6896070251,0.33,-0.08,0.3395585369,2.84,-0.28,2.8537694371
2019-08-06 23:00:00,0.297,-0.073,0.3058398274,3.36,1.1,3.5354773369,0.297,-0.073,0.3058398274,2.74,-0.28,2.7542694131000003
2019-08-06 23:30:00,0.318,-0.082,0.3284021924,2.96,1.02,3.1308145905,0.318,-0.082,0.3284021924,2.36,-0.36,2.3872997298
2019-08-07 00:00:00,0.278,-0.073,0.2874247728,2.96,1.02,3.1308145905,0.278,-0.073,0.2874247728,2.4,-0.32,2.4212393521
2019-08-07 00:30:00,0.234,-0.056,0.24060756430000002,2.76,1.0,2.9355749011,0.234,-0.056,0.24060756430000002,2.22,-0.36,2.2489997777
2019-08-07 01:00:00,0.2,-0.049,0.20591503100000003,2.8200000000000003,1.0,2.9920561492,0.2,-0.049,0.20591503100000003,2.2800000000000002,-0.36,2.3082460874
2019-08-07 01:30:00,0.17,-0.039,0.174416169,2.96,1.0,3.1243559336,0.17,-0.039,0.174416169,2.42,-0.36,2.4466303358
2019-08-07 02:00:00,0.128,-0.036000000000000004,0.1329661611,2.86,1.0,3.029785471,0.128,-0.036000000000000004,0.1329661611,2.3,-0.36,2.3280034364
2019-08-07 02:30:00,0.146,-0.049,0.1540032467,2.92,1.0,3.0864866758,0.146,-0.049,0.1540032467,2.42,-0.36,2.4466303358
2019-08-07 03:00:00,0.129,-0.05,0.1383510029,2.66,0.9400000000000001,2.8212054161,0.129,-0.05,0.1383510029,2.2,-0.36,2.2292599669
2019-08-07 03:30:00,0.17200000000000001,-0.053,0.1799805545,2.92,1.0,3.0864866758,0.17200000000000001,-0.053,0.1799805545,2.42,-0.36,2.4466303358
2019-08-07 04:00:00,0.127,-0.042,0.13376471880000002,2.98,0.98,3.137004941,0.127,-0.042,0.13376471880000002,2.46,-0.36,2.4862019226
2019-08-07 04:30:00,0.11800000000000001,-0.043000000000000003,0.1255906047,2.84,0.98,3.0043302082,0.11800000000000001,-0.043000000000000003,0.1255906047,2.34,-0.4,2.3739418695
2019-08-07 05:00:00,0.10300000000000001,-0.041,0.1108602724,2.88,0.98,3.0421702779,0.10300000000000001,-0.041,0.1108602724,2.4,-0.4,2.4331050121
2019-08-07 05:30:00,0.10300000000000001,-0.039,0.1101362792,2.98,0.98,3.137004941,0.10300000000000001,-0.039,0.1101362792,2.46,-0.4,2.4923081671
2019-08-07 06:00:00,0.07200000000000001,-0.047,0.08598255640000001,3.12,0.98,3.270290507,0.07200000000000001,-0.047,0.08598255640000001,2.66,-0.22,2.6690822392999998
2019-08-07 06:30:00,0.079,-0.052000000000000005,0.0945780101,3.46,1.12,3.6367567969,0.079,-0.052000000000000005,0.0945780101,3.06,-0.14,3.0632009401999998
2019-08-07 07:00:00,0.061,-0.047,0.0770064932,3.62,1.22,3.8200523557,0.061,-0.047,0.0770064932,3.24,-0.04,3.2402469042
2019-08-07 07:30:00,0.055,-0.033,0.0641404708,3.98,0.78,4.0557120213,0.055,-0.033,0.0641404708,3.84,0.58,3.8835550724
2019-08-07 08:00:00,0.025,-0.026000000000000002,0.0360693776,3.88,0.74,3.9499367084,0.025,-0.026000000000000002,0.0360693776,3.8,0.64,3.8535178733
2019-08-07 08:30:00,0.017,-0.016,0.0233452351,4.28,1.44,4.5157502145,0.017,-0.016,0.0233452351,3.96,-0.02,3.9600505047
2019-08-07 09:00:00,0.016,-0.002,0.016124515500000002,4.08,1.44,4.3266615306,0.016,-0.002,0.016124515500000002,3.84,-0.08,3.8408332429
2019-08-07 09:30:00,0.011,0.002,0.0111803399,4.08,1.34,4.2944149776,0.011,0.002,0.0111803399,3.84,-0.08,3.8408332429
2019-08-07 10:00:00,0.024,-0.007,0.025,3.8,1.26,4.0034485135,0.024,-0.007,0.025,3.56,-0.08,3.560898763
2019-08-07 10:30:00,0.036000000000000004,-0.007,0.036674241600000004,3.8,1.3,4.0162171256,0.036000000000000004,-0.007,0.036674241600000004,3.7199999999999998,-0.06,3.7204838395
2019-08-07 11:00:00,0.101,-0.018000000000000002,0.10259142260000001,3.62,1.3,3.8463489181,0.101,-0.018000000000000002,0.10259142260000001,3.36,-0.06,3.3605356716
2019-08-07 11:30:00,0.073,-0.019,0.0754320887,3.38,1.3,3.6213809521,0.073,-0.019,0.0754320887,3.14,0.0,3.14
2019-08-07 12:00:00,0.17300000000000001,-0.03,0.1755818897,3.16,1.3,3.4169577112000002,0.17300000000000001,-0.03,0.1755818897,3.22,0.0,3.22
2019-08-07 12:30:00,0.233,-0.048,0.23789283300000003,2.86,1.3,3.1415919531,0.233,-0.048,0.23789283300000003,3.18,0.0,3.18
2019-08-07 13:00:00,0.14400000000000002,-0.021,0.14552319400000002,2.92,1.24,3.1723808094,0.14400000000000002,-0.021,0.14552319400000002,3.2,-0.06,3.2005624506
2019-08-07 13:30:00,0.211,-0.039,0.2145739966,2.3,1.06,2.5325086377,0.211,-0.039,0.2145739966,2.6,-0.18,2.6062233212
2019-08-07 14:00:00,0.191,-0.04,0.1951435369,2.62,1.3,2.9247905908,0.191,-0.04,0.1951435369,2.8,0.0,2.8
2019-08-07 14:30:00,0.25,-0.067,0.2588223329,2.5,1.34,2.8364766877000003,0.25,-0.067,0.2588223329,2.7800000000000002,0.04,2.7802877549
2019-08-07 15:00:00,0.215,-0.06,0.2232151429,2.42,1.34,2.7662248643,0.215,-0.06,0.2232151429,2.64,0.04,2.6403030129
2019-08-07 15:30:00,0.194,-0.059000000000000004,0.2027732724,2.34,1.32,2.6866335813,0.194,-0.059000000000000004,0.2027732724,2.68,0.02,2.6800746258
2019-08-07 16:00:00,0.20500000000000002,-0.075,0.21828879950000002,2.52,1.3599999999999999,2.8635642127,0.20500000000000002,-0.075,0.21828879950000002,2.8,0.06,2.8006427834
2019-08-07 16:30:00,0.252,-0.091,0.26792722890000004,2.68,1.4,3.0236401902,0.252,-0.091,0.26792722890000004,2.8,0.06,2.8006427834
2019-08-07 17:00:00,0.216,-0.078,0.2296519105,3.4,1.44,3.6923705123,0.216,-0.078,0.2296519105,3.2,0.06,3.2005624506
2019-08-07 17:30:00,0.23500000000000001,-0.074,0.2463757293,3.36,1.38,3.6323546082,0.23500000000000001,-0.074,0.2463757293,3.2,-0.04,3.2002499902
2019-08-07 18:00:00,0.269,-0.074,0.27899283140000003,3.5,1.42,3.7770888261,0.269,-0.074,0.27899283140000003,3.16,-0.04,3.1602531544
2019-08-07 18:30:00,0.248,-0.07100000000000001,0.2579631757,3.88,1.4,4.1248515125,0.248,-0.07100000000000001,0.2579631757,3.36,-0.08,3.360952246
2019-08-07 19:00:00,0.216,-0.064,0.22528204540000002,3.92,1.32,4.1362785206,0.216,-0.064,0.22528204540000002,3.48,-0.12,3.4820683509
2019-08-07 19:30:00,0.201,-0.059000000000000004,0.2094803093,3.92,1.26,4.1175235276,0.201,-0.059000000000000004,0.2094803093,3.4,-0.18,3.404761372
2019-08-07 20:00:00,0.177,-0.055,0.1853483207,3.92,1.22,4.1054597794,0.177,-0.055,0.1853483207,3.36,-0.26,3.3700445101
2019-08-07 20:30:00,0.191,-0.065,0.2017572799,3.84,1.18,4.0172129642,0.191,-0.065,0.2017572799,3.2800000000000002,-0.28,3.2919295254
2019-08-07 21:00:00,0.101,-0.034,0.1065692263,3.88,1.1400000000000001,4.0440079129,0.101,-0.034,0.1065692263,3.32,-0.28,3.3317863077
2019-08-07 21:30:00,0.065,-0.028,0.0707742891,3.98,1.1400000000000001,4.1400483089,0.065,-0.028,0.0707742891,3.4,-0.28,3.4115099296
2019-08-07 22:00:00,0.057,-0.027,0.0630713881,3.66,0.88,3.7643060449,0.057,-0.027,0.0630713881,3.24,-0.12,3.2422214607
2019-08-07 22:30:00,0.073,-0.032,0.0797057087,3.6,0.28,3.6108724707,0.073,-0.032,0.0797057087,3.4,0.52,3.4395348523
2019-08-07 23:00:00,0.042,-0.036000000000000004,0.0553172667,3.42,0.42,3.4456929637,0.042,-0.036000000000000004,0.0553172667,3.12,0.32,3.1363673254
2019-08-07 23:30:00,0.028,-0.026000000000000002,0.0382099463,3.32,1.02,3.473154186,0.028,-0.026000000000000002,0.0382099463,2.76,-0.38,2.7860366114
2019-08-08 00:00:00,0.034,-0.027,0.0434165867,3.2,0.96,3.3408980829,0.034,-0.027,0.0434165867,2.64,-0.32,2.6593232222000003
2019-08-08 00:30:00,0.037,-0.037,0.052325901800000005,3.0,0.96,3.1498571396,0.037,-0.037,0.052325901800000005,2.46,-0.38,2.4891765707
2019-08-08 01:00:00,0.024,-0.023,0.033241540300000004,2.96,0.96,3.1117840542,0.024,-0.023,0.033241540300000004,2.46,-0.42,2.4955961212
2019-08-08 01:30:00,0.02,-0.022,0.029732137500000002,2.96,0.96,3.1117840542,0.02,-0.022,0.029732137500000002,2.46,-0.42,2.4955961212
2019-08-08 02:00:00,0.031,-0.029,0.042449970600000005,2.9,0.92,3.0424332367,0.031,-0.029,0.042449970600000005,2.38,-0.46,2.4240462042
2019-08-08 02:30:00,0.025,-0.03,0.0390512484,2.74,0.88,2.877846417,0.025,-0.03,0.0390512484,2.22,-0.46,2.2671568098
2019-08-08 03:00:00,0.02,-0.029,0.0352278299,2.66,0.88,2.8017851452,0.02,-0.029,0.0352278299,2.14,-0.46,2.1888809927
2019-08-08 03:30:00,0.025,-0.026000000000000002,0.0360693776,2.66,0.92,2.814604768,0.025,-0.026000000000000002,0.0360693776,2.14,-0.46,2.1888809927
2019-08-08 04:00:00,0.021,-0.021,0.0296984848,2.86,0.92,3.0043302082,0.021,-0.021,0.0296984848,2.34,-0.42,2.3773935307
2019-08-08 04:30:00,0.025,-0.018000000000000002,0.0308058436,3.0,0.96,3.1498571396,0.025,-0.018000000000000002,0.0308058436,2.46,-0.38,2.4891765707
2019-08-08 05:00:00,0.013000000000000001,-0.019,0.0230217289,2.96,0.96,3.1117840542,0.013000000000000001,-0.019,0.0230217289,2.44,-0.38,2.4694128857
2019-08-08 05:30:00,0.029,-0.021,0.035805027600000004,3.06,0.96,3.2070547236,0.029,-0.021,0.035805027600000004,2.54,-0.42,2.5744902408
2019-08-08 06:00:00,0.025,-0.03,0.0390512484,3.12,1.0,3.2763394208,0.025,-0.03,0.0390512484,2.6,-0.38,2.6276224995
2019-08-08 06:30:00,0.025,-0.034,0.0422018957,3.48,1.16,3.6682420858,0.025,-0.034,0.0422018957,2.98,-0.24,2.9896488088
2019-08-08 07:00:00,0.027,-0.03,0.0403608721,3.68,1.16,3.8584971168,0.027,-0.03,0.0403608721,3.2800000000000002,-0.14,3.2829864453
2019-08-08 07:30:00,0.008,-0.029,0.0300832179,4.24,1.38,4.4589236369,0.008,-0.029,0.0300832179,3.84,-0.04,3.8402083277
2019-08-08 08:00:00,0.001,-0.012,0.0120415946,4.04,1.38,4.269191961,0.001,-0.012,0.0120415946,3.7,-0.14,3.7026477013
2019-08-08 08:30:00,0.01,-0.012,0.015620499400000001,4.16,1.42,4.3956796972,0.01,-0.012,0.015620499400000001,3.8200000000000003,-0.1,3.8213086764
2019-08-08 09:00:00,0.027,-0.019,0.033015148,4.0,1.42,4.2445730056,0.027,-0.019,0.033015148,3.8200000000000003,-0.1,3.8213086764
2019-08-08 09:30:00,0.037,-0.012,0.0388973007,4.06,1.46,4.3145335785,0.037,-0.012,0.0388973007,3.86,-0.04,3.8602072483
2019-08-08 10:00:00,0.049,-0.024,0.0545618915,3.84,1.42,4.0941421568,0.049,-0.024,0.0545618915,3.64,0.02,3.6400549446
2019-08-08 10:30:00,0.059000000000000004,-0.013000000000000001,0.0604152299,3.54,1.3599999999999999,3.7922552657,0.059000000000000004,-0.013000000000000001,0.0604152299,3.34,0.02,3.3400598797
2019-08-08 11:00:00,0.038,-0.014,0.0404969135,3.38,1.3599999999999999,3.6433501067,0.038,-0.014,0.0404969135,3.48,0.02,3.4800574708
2019-08-08 11:30:00,0.063,-0.017,0.0652533524,3.38,1.34,3.6359317925,0.063,-0.017,0.0652533524,3.36,-0.04,3.3602380868
2019-08-08 12:00:00,0.058,-0.017,0.0604400529,3.44,1.34,3.6917746410000003,0.058,-0.017,0.0604400529,3.54,0.0,3.54
2019-08-08 12:30:00,0.082,-0.025,0.0857263087,3.66,1.38,3.9115214431,0.082,-0.025,0.0857263087,3.4,0.0,3.4
2019-08-08 13:00:00,0.07100000000000001,-0.026000000000000002,0.0756108458,3.14,1.34,3.4139712945,0.07100000000000001,-0.026000000000000002,0.0756108458,3.0,0.0,3.0
2019-08-08 13:30:00,0.079,-0.031,0.084864598,2.66,1.12,2.8861739378999998,0.079,-0.031,0.084864598,2.74,-0.18,2.7459060435
2019-08-08 14:00:00,0.111,-0.033,0.1158015544,2.98,1.3,3.2512151574,0.111,-0.033,0.1158015544,2.96,-0.02,2.9600675668000003
2019-08-08 14:30:00,0.129,-0.046,0.1369561974,3.04,1.38,3.3385625649,0.129,-0.046,0.1369561974,2.92,0.04,2.9202739598000003
2019-08-08 15:00:00,0.11,-0.04,0.11704699910000001,3.3,1.38,3.5769260546,0.11,-0.04,0.11704699910000001,3.26,0.04,3.2602453895
2019-08-08 15:30:00,0.11800000000000001,-0.038,0.12396773770000001,3.16,1.38,3.4481879299,0.11800000000000001,-0.038,0.12396773770000001,3.22,0.04,3.2202484376
2019-08-08 16:00:00,0.112,-0.053,0.1239072234,3.24,1.38,3.5216473418,0.112,-0.053,0.1239072234,3.18,0.04,3.1802515624
2019-08-08 16:30:00,0.151,-0.054,0.1603652082,3.14,1.46,3.4628312116,0.151,-0.054,0.1603652082,3.12,0.08,3.1210254725
2019-08-08 17:00:00,0.21,-0.062,0.21896118380000001,3.38,1.48,3.689823844,0.21,-0.062,0.21896118380000001,3.22,0.08,3.2209936355
2019-08-08 17:30:00,0.176,-0.055,0.1843936008,3.76,1.3599999999999999,3.9983996799,0.176,-0.055,0.1843936008,3.44,-0.08,3.4409301067999998
2019-08-08 18:00:00,0.219,-0.061,0.2273367546,4.06,1.3599999999999999,4.2817286229,0.219,-0.061,0.2273367546,3.62,-0.12,3.6219884042
2019-08-08 18:30:00,0.156,-0.043000000000000003,0.1618177988,4.42,1.3599999999999999,4.624499973,0.156,-0.043000000000000003,0.1618177988,3.9,-0.12,3.9018457171
2019-08-08 19:00:00,0.197,-0.051000000000000004,0.2034944717,4.48,1.34,4.676109494,0.197,-0.051000000000000004,0.2034944717,3.94,-0.16,3.9432473927
2019-08-08 19:30:00,0.214,-0.051000000000000004,0.2199931817,4.48,1.24,4.6484405987,0.214,-0.051000000000000004,0.2199931817,3.84,-0.22,3.8462969204
2019-08-08 20:00:00,0.28300000000000003,-0.077,0.29328825410000003,4.42,1.24,4.5906426565,0.28300000000000003,-0.077,0.29328825410000003,3.74,-0.26,3.7490265403
2019-08-08 20:30:00,0.342,-0.097,0.35548980290000004,4.28,1.24,4.4560071813,0.342,-0.097,0.35548980290000004,3.56,-0.22,3.5667912751
2019-08-08 21:00:00,0.451,-0.128,0.46881232920000004,4.0,1.28,4.1998095195,0.451,-0.128,0.46881232920000004,3.32,-0.16,3.3238531857
2019-08-08 21:30:00,0.401,-0.108,0.41528905600000005,3.7800000000000002,1.18,3.9598989886,0.401,-0.108,0.41528905600000005,3.1,-0.22,3.1077966471
2019-08-08 22:00:00,0.441,-0.114,0.4554964325,3.7800000000000002,1.18,3.9598989886,0.441,-0.114,0.4554964325,3.06,-0.22,3.0678983034
2019-08-08 22:30:00,0.554,-0.158,0.5760902707000001,3.22,1.18,3.4294022803,0.554,-0.158,0.5760902707000001,2.44,-0.22,2.4498979571
2019-08-08 23:00:00,0.59,-0.17500000000000002,0.6154063698000001,3.22,1.24,3.4505072091,0.59,-0.17500000000000002,0.6154063698000001,2.46,-0.12,2.4629250902
2019-08-08 23:30:00,0.493,-0.14200000000000002,0.5130428832,3.08,1.12,3.277315975,0.493,-0.14200000000000002,0.5130428832,2.32,-0.18,2.3269722817
2019-08-09 00:00:00,0.578,-0.163,0.6005439201,2.66,1.04,2.8560812313,0.578,-0.163,0.6005439201,1.88,-0.18,1.8885973631000001
2019-08-09 00:30:00,0.49,-0.134,0.5079921259,2.8200000000000003,1.04,3.0056613249,0.49,-0.134,0.5079921259,2.1,-0.18,2.1077001684
2019-08-09 01:00:00,0.529,-0.147,0.5490446248,2.52,1.0,2.7111621125000003,0.529,-0.147,0.5490446248,1.74,-0.18,1.7492855685
2019-08-09 01:30:00,0.498,-0.14,0.5173045525000001,3.04,1.04,3.2129737005,0.498,-0.14,0.5173045525000001,2.04,-0.18,2.0479257799
2019-08-09 02:00:00,0.544,-0.164,0.5681830691,3.02,1.04,3.1940569813,0.544,-0.164,0.5681830691,2.0,-0.18,2.0080836636
2019-08-09 02:30:00,0.581,-0.181,0.6085408778,2.7199999999999998,1.04,2.9120439557,0.581,-0.181,0.6085408778,1.76,-0.14,1.7655594014
2019-08-09 03:00:00,0.528,-0.159,0.5514208919,2.7199999999999998,1.04,2.9120439557,0.528,-0.159,0.5514208919,1.8399999999999999,-0.14,1.8453184007
2019-08-09 03:30:00,0.49,-0.146,0.5112885682,2.8,1.04,2.9869047524,0.49,-0.146,0.5112885682,1.94,-0.14,1.9450449866000001
2019-08-09 04:00:00,0.353,-0.105,0.3682852156,2.58,1.0,2.7670200578,0.353,-0.105,0.3682852156,1.8599999999999999,-0.2,1.8707217858
2019-08-09 04:30:00,0.13,-0.035,0.1346291202,2.62,0.96,2.7903404810000003,0.13,-0.035,0.1346291202,1.8599999999999999,-0.24,1.8754199530000002
2019-08-09 05:00:00,0.129,-0.036000000000000004,0.1339290857,2.7,1.02,2.886243233,0.129,-0.036000000000000004,0.1339290857,1.9,-0.30000000000000004,1.9235384062
2019-08-09 05:30:00,0.11,-0.029,0.1137585162,3.08,1.02,3.2445030436,0.11,-0.029,0.1137585162,2.42,-0.30000000000000004,2.4385241438
2019-08-09 06:00:00,0.08700000000000001,-0.02,0.0892692556,3.08,1.02,3.2445030436,0.08700000000000001,-0.02,0.0892692556,2.5,-0.34,2.5230140705
2019-08-09 06:30:00,0.07100000000000001,-0.019,0.0734982993,3.14,1.12,3.3337666385,0.07100000000000001,-0.019,0.0734982993,2.56,-0.24,2.5712253888000003
2019-08-09 07:00:00,0.199,-0.056,0.2067292916,3.26,0.74,3.3429328441,0.199,-0.056,0.2067292916,2.8,0.36,2.8230479982
2019-08-09 07:30:00,0.267,-0.076,0.2776058357,3.48,0.54,3.5216473418,0.267,-0.076,0.2776058357,3.26,0.88,3.3766847647000002
2019-08-09 08:00:00,0.258,-0.07,0.26732751450000003,3.64,0.92,3.7544640097,0.258,-0.07,0.26732751450000003,3.32,0.48,3.3545193396
2019-08-09 08:30:00,0.303,-0.079,0.31312936620000004,3.68,0.84,3.7746523019,0.303,-0.079,0.31312936620000004,3.42,0.6000000000000001,3.4722327111
2019-08-09 09:00:00,0.312,-0.082,0.3225957222,3.56,0.6000000000000001,3.6102077503,0.312,-0.082,0.3225957222,3.42,0.8,3.5123211698
2019-08-09 09:30:00,0.37,-0.10400000000000001,0.3843383926,3.4,0.66,3.4634664716,0.37,-0.10400000000000001,0.3843383926,3.22,0.8,3.3178908963
2019-08-09 10:00:00,0.366,-0.10300000000000001,0.3802170433,3.48,0.66,3.5420333144000002,0.366,-0.10300000000000001,0.3802170433,3.24,0.84,3.3471181634000002
2019-08-09 10:30:00,0.354,-0.094,0.3662676617,3.4,0.62,3.456067129,0.354,-0.094,0.3662676617,3.24,0.78,3.3325665785
2019-08-09 11:00:00,0.39,-0.106,0.4041484876,3.36,0.62,3.4167235768,0.39,-0.106,0.4041484876,3.24,0.84,3.3471181634000002
2019-08-09 11:30:00,0.423,-0.11800000000000001,0.43915031600000004,3.36,0.58,3.4096920682,0.423,-0.11800000000000001,0.43915031600000004,3.16,0.92,3.2912003889
2019-08-09 12:00:00,0.433,-0.121,0.4495887009,3.08,0.62,3.1417829333,0.433,-0.121,0.4495887009,3.06,0.96,3.2070547236
2019-08-09 12:30:00,0.441,-0.126,0.45864692300000004,3.12,0.62,3.1810061301,0.441,-0.126,0.45864692300000004,3.12,0.96,3.2643529221
2019-08-09 13:00:00,0.457,-0.124,0.47352402260000004,3.12,0.58,3.1734523787,0.457,-0.124,0.47352402260000004,3.12,0.92,3.2528141662
2019-08-09 13:30:00,0.492,-0.138,0.5109872797,3.0,0.44,3.0320949853,0.492,-0.138,0.5109872797,2.74,0.86,2.8717938645
2019-08-09 14:00:00,0.5700000000000001,-0.136,0.586,3.06,1.42,3.3734255587,0.5700000000000001,-0.136,0.586,2.74,0.22,2.7488179278000002
2019-08-09 14:30:00,0.551,-0.133,0.5668244878,3.1,1.42,3.4097507240000002,0.551,-0.133,0.5668244878,2.7,0.14,2.7036271932
2019-08-09 15:00:00,0.498,-0.126,0.513692515,3.46,1.38,3.7250503352,0.498,-0.126,0.513692515,2.86,0.1,2.8617477177
2019-08-09 15:30:00,0.522,-0.134,0.5389248556,3.46,1.4,3.7325058607,0.522,-0.134,0.5389248556,2.9,0.1,2.9017236257
2019-08-09 16:00:00,0.493,-0.14400000000000002,0.5136000389,3.56,1.48,3.8553858432,0.493,-0.14400000000000002,0.5136000389,2.94,0.16,2.9443505226
2019-08-09 16:30:00,0.509,-0.145,0.5292504133,3.6,1.52,3.9077359174,0.509,-0.145,0.5292504133,3.12,0.2,3.1264036847
2019-08-09 17:00:00,0.496,-0.14,0.5153794718,4.1,1.56,4.3867527854,0.496,-0.14,0.5153794718,3.32,0.2,3.326018641
2019-08-09 17:30:00,0.496,-0.135,0.5140437725,4.16,1.34,4.3704919632,0.496,-0.135,0.5140437725,3.26,0.06,3.2605521005
2019-08-09 18:00:00,0.493,-0.127,0.509095276,4.28,1.34,4.4848634316,0.493,-0.127,0.509095276,3.46,0.06,3.4605201921
2019-08-09 18:30:00,0.483,-0.125,0.49891281800000004,4.48,1.34,4.676109494,0.483,-0.125,0.49891281800000004,3.58,0.0,3.58
2019-08-09 19:00:00,0.391,-0.101,0.4038341244,4.54,1.26,4.7116026997,0.391,-0.101,0.4038341244,3.52,-0.1,3.5214201681
2019-08-09 19:30:00,0.515,-0.135,0.5324002254,4.22,1.26,4.4040890091,0.515,-0.135,0.5324002254,3.22,-0.12,3.222235249
2019-08-09 20:00:00,0.512,-0.134,0.5292447449000001,4.22,1.22,4.392812311,0.512,-0.134,0.5292447449000001,3.18,-0.12,3.1822633455
2019-08-09 20:30:00,0.505,-0.131,0.5217144813,4.12,1.22,4.2968360453,0.505,-0.131,0.5217144813,3.1,-0.12,3.1023217112
2019-08-09 21:00:00,0.514,-0.137,0.5319445460000001,3.88,1.22,4.0672841061,0.514,-0.137,0.5319445460000001,2.86,-0.12,2.8625163755000003
2019-08-09 21:30:00,0.488,-0.124,0.5035076961,3.92,1.22,4.1054597794,0.488,-0.124,0.5035076961,2.86,-0.2,2.8669844785
2019-08-09 22:00:00,0.47700000000000004,-0.11800000000000001,0.4913786727,3.8,1.1400000000000001,3.9673164734,0.47700000000000004,-0.11800000000000001,0.4913786727,2.76,-0.28,2.7741665415
2019-08-09 22:30:00,0.496,-0.128,0.512249939,3.66,1.06,3.8104068024,0.496,-0.128,0.512249939,2.6,-0.2,2.6076809621
2019-08-09 23:00:00,0.501,-0.125,0.5163584027,3.4,1.12,3.5797206595,0.501,-0.125,0.5163584027,2.4,-0.22,2.4100622399000002
2019-08-09 23:30:00,0.503,-0.124,0.5180588770000001,3.34,1.06,3.5041689457,0.503,-0.124,0.5180588770000001,2.34,-0.2,2.348531456
2019-08-10 00:00:00,0.502,-0.122,0.5166120401000001,3.1,1.0,3.257299495,0.502,-0.122,0.5166120401000001,2.16,-0.2,2.1692394981
2019-08-10 00:30:00,0.425,-0.094,0.4352711798,2.9,0.8200000000000001,3.0137020423,0.425,-0.094,0.4352711798,2.08,-0.06,2.0808652047
2019-08-10 01:00:00,0.398,-0.084,0.406767747,2.8,0.08,2.801142624,0.398,-0.084,0.406767747,2.2800000000000002,0.6000000000000001,2.3576259245
2019-08-10 01:30:00,0.428,-0.098,0.4390763032,2.8,0.08,2.801142624,0.428,-0.098,0.4390763032,2.18,0.6000000000000001,2.2610616975
2019-08-10 02:00:00,0.448,-0.106,0.4603694169,2.74,0.08,2.7411676344,0.448,-0.106,0.4603694169,2.14,0.58,2.2172054483
2019-08-10 02:30:00,0.422,-0.1,0.4336865227,2.8,0.08,2.801142624,0.422,-0.1,0.4336865227,2.22,0.58,2.2945151993
2019-08-10 03:00:00,0.41500000000000004,-0.097,0.4261854057,2.74,0.08,2.7411676344,0.41500000000000004,-0.097,0.4261854057,2.16,0.58,2.2365151464
2019-08-10 03:30:00,0.485,-0.132,0.5026420197,2.74,0.12,2.7426264784,0.485,-0.132,0.5026420197,2.08,0.66,2.182200724
2019-08-10 04:00:00,0.501,-0.135,0.5188699259,2.7,0.08,2.7011849251999998,0.501,-0.135,0.5188699259,2.0,0.66,2.106086418
2019-08-10 04:30:00,0.501,-0.14,0.5201932333,2.58,0.08,2.5812400121,0.501,-0.14,0.5201932333,1.9,0.64,2.0048940122
2019-08-10 05:00:00,0.503,-0.139,0.5218524696,2.62,0.08,2.6212210895,0.503,-0.139,0.5218524696,1.96,0.64,2.061843835
2019-08-10 05:30:00,0.486,-0.132,0.5036069896,2.76,0.1,2.7618110001,0.486,-0.132,0.5036069896,2.1,0.64,2.1953587406
2019-08-10 06:00:00,0.499,-0.14200000000000002,0.518811141,2.88,0.18,2.8856195175,0.499,-0.14200000000000002,0.518811141,2.22,0.7000000000000001,2.3277456906
2019-08-10 06:30:00,0.494,-0.14200000000000002,0.514003891,3.2,1.12,3.3903392161,0.494,-0.14200000000000002,0.514003891,2.22,-0.04,2.2203603311
2019-08-10 07:00:00,0.481,-0.133,0.4990490958,3.42,1.2,3.6244171945,0.481,-0.133,0.4990490958,2.46,0.02,2.4600812995
2019-08-10 07:30:00,0.42,-0.1,0.4317406629,3.56,1.2,3.756807155,0.42,-0.1,0.4317406629,2.68,0.02,2.6800746258
2019-08-10 08:00:00,0.372,-0.08,0.3805049277,3.62,1.18,3.8074663492000003,0.372,-0.08,0.3805049277,2.7800000000000002,-0.02,2.7800719415
2019-08-10 08:30:00,0.299,-0.05,0.3031517772,3.9,1.18,4.0746042753,0.299,-0.05,0.3031517772,3.04,-0.02,3.0400657888
2019-08-10 09:00:00,0.439,-0.1,0.4502454886,3.98,1.12,4.1345858317,0.439,-0.1,0.4502454886,3.04,0.04,3.0402631465
2019-08-10 09:30:00,0.482,-0.136,0.5008193287,3.9,0.5,3.9319206503,0.482,-0.136,0.5008193287,3.24,0.78,3.3325665785
2019-08-10 10:00:00,0.49,-0.122,0.5049594043,3.7199999999999998,0.46,3.7483329628,0.49,-0.122,0.5049594043,3.18,0.74,3.2649655435
2019-08-10 10:30:00,0.495,-0.121,0.5095743322,3.8200000000000003,0.46,3.8475966525,0.495,-0.121,0.5095743322,3.26,0.74,3.3429328441
2019-08-10 11:00:00,0.502,-0.121,0.5163768004,3.2800000000000002,0.46,3.3120990323,0.502,-0.121,0.5163768004,3.04,0.74,3.1287697263
2019-08-10 11:30:00,0.491,-0.124,0.506415837,3.46,0.46,3.4904440978,0.491,-0.124,0.506415837,3.1,0.7000000000000001,3.1780497164
2019-08-10 12:00:00,0.5,-0.126,0.5156316515,3.68,1.02,3.8187432488,0.5,-0.126,0.5156316515,3.1,0.14,3.1031596801
2019-08-10 12:30:00,0.512,-0.133,0.5289924385,3.8,1.28,4.0097880243,0.512,-0.133,0.5289924385,3.1,-0.1,3.1016124839
2019-08-10 13:00:00,0.521,-0.129,0.5367327082000001,3.68,1.24,3.8832975678,0.521,-0.129,0.5367327082000001,2.98,-0.1,2.9816773803
2019-08-10 13:30:00,0.541,-0.136,0.5578324121,3.44,1.18,3.6367567969,0.541,-0.136,0.5578324121,2.68,-0.18,2.6860379744
2019-08-10 14:00:00,0.535,-0.136,0.5520153983,3.38,1.22,3.5934384648,0.535,-0.136,0.5520153983,2.62,-0.12,2.6227466519
2019-08-10 14:30:00,0.525,-0.14100000000000001,0.5436046357000001,3.12,1.26,3.3648179743,0.525,-0.14100000000000001,0.5436046357000001,2.46,-0.08,2.4613004693000002
2019-08-10 15:00:00,0.538,-0.14,0.55591726,2.86,1.1,3.064245421,0.538,-0.14,0.55591726,2.3,-0.08,2.3013908838
2019-08-10 15:30:00,0.544,-0.14400000000000002,0.5627361726,3.1,1.1,3.2893768407,0.544,-0.14400000000000002,0.5627361726,2.38,-0.08,2.3813441582
2019-08-10 16:00:00,0.511,-0.153,0.5334135356,3.1,1.04,3.2698012172,0.511,-0.153,0.5334135356,2.38,-0.02,2.3800840321
2019-08-10 16:30:00,0.495,-0.151,0.5175190818000001,3.2,1.1,3.3837848631,0.495,-0.151,0.5175190818000001,2.44,0.04,2.4403278468
2019-08-10 17:00:00,0.519,-0.148,0.5396897257000001,3.02,1.1,3.2140939625,0.519,-0.148,0.5396897257000001,2.52,0.06,2.5207141845
2019-08-10 17:30:00,0.525,-0.137,0.5425808695000001,3.42,0.88,3.5314019879,0.525,-0.137,0.5425808695000001,2.88,0.38,2.9049612734
2019-08-10 18:00:00,0.516,-0.131,0.5323692328,3.5,0.38,3.520568136,0.516,-0.131,0.5323692328,3.22,0.86,3.332866634
2019-08-10 18:30:00,0.511,-0.126,0.5263050446,3.64,0.38,3.6597814142000002,0.511,-0.126,0.5263050446,3.22,0.8200000000000001,3.3227699288
