Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 19:00:00,0.504,-0.127,0.5197547499,3.64,0.28,3.6507533469,0.504,-0.127,0.5197547499,3.18,0.76,3.2695565449
2019-08-10 19:30:00,0.508,-0.126,0.5233927779,3.48,0.24,3.4882660449,0.508,-0.126,0.5233927779,3.04,0.74,3.1287697263
2019-08-10 20:00:00,0.489,-0.12,0.5035086891,3.3,0.14,3.3029683619,0.489,-0.12,0.5035086891,2.8200000000000003,0.64,2.8917122955
2019-08-10 20:30:00,0.485,-0.116,0.49867925560000004,3.2,0.1,3.2015621187,0.485,-0.116,0.49867925560000004,2.76,0.6000000000000001,2.824464551
2019-08-10 21:00:00,0.47400000000000003,-0.114,0.4875161536,3.18,0.1,3.1815719385,0.47400000000000003,-0.114,0.4875161536,2.68,0.6000000000000001,2.746343023
2019-08-10 21:30:00,0.482,-0.115,0.4955290103,3.18,0.1,3.1815719385,0.482,-0.115,0.4955290103,2.68,0.6000000000000001,2.746343023
2019-08-10 22:00:00,0.465,-0.108,0.4773772093,3.06,0.06,3.0605881788,0.465,-0.108,0.4773772093,2.56,0.6000000000000001,2.6293725487
2019-08-10 22:30:00,0.49,-0.11800000000000001,0.5040079364,2.9,0.1,2.9017236257,0.49,-0.11800000000000001,0.5040079364,2.42,0.64,2.5031979546
2019-08-10 23:00:00,0.49,-0.116,0.5035434440000001,2.74,0.06,2.7406568556,0.49,-0.116,0.5035434440000001,2.26,0.62,2.3435016535
2019-08-10 23:30:00,0.494,-0.12,0.5083660099,2.74,0.1,2.7418242103,0.494,-0.12,0.5083660099,2.26,0.66,2.3544001359
2019-08-11 00:00:00,0.498,-0.123,0.5129649111,2.52,0.18,2.5264203926,0.498,-0.123,0.5129649111,2.08,0.6000000000000001,2.1648094604
2019-08-11 00:30:00,0.509,-0.13,0.5253389382,2.36,0.12,2.363048878,0.509,-0.13,0.5253389382,1.94,0.56,2.0192077654
2019-08-11 01:00:00,0.504,-0.127,0.5197547499,2.26,0.12,2.2631835984,0.504,-0.127,0.5197547499,1.88,0.56,1.9616319736
2019-08-11 01:30:00,0.501,-0.126,0.5166013937,2.26,0.12,2.2631835984,0.501,-0.126,0.5166013937,1.88,0.56,1.9616319736
2019-08-11 02:00:00,0.47100000000000003,-0.11800000000000001,0.4855563819,2.38,0.16,2.3853720884,0.47100000000000003,-0.11800000000000001,0.4855563819,1.98,0.58,2.0632013959
2019-08-11 02:30:00,0.445,-0.108,0.457918115,2.34,0.12,2.3430749028,0.445,-0.108,0.457918115,1.98,0.56,2.0576685836
2019-08-11 03:00:00,0.397,-0.09,0.40707370340000004,2.58,0.12,2.5827891899999997,0.397,-0.09,0.40707370340000004,2.18,0.56,2.2507776434
2019-08-11 03:30:00,0.34800000000000003,-0.073,0.35557418350000003,2.58,0.06,2.5806975801,0.34800000000000003,-0.073,0.35557418350000003,2.18,0.46,2.2280035907
2019-08-11 04:00:00,0.299,-0.058,0.30457347230000004,2.52,0.06,2.5207141845,0.299,-0.058,0.30457347230000004,2.18,0.46,2.2280035907
2019-08-11 04:30:00,0.28500000000000003,-0.057,0.29064411230000003,2.66,0.1,2.6618790356,0.28500000000000003,-0.057,0.29064411230000003,2.3,0.52,2.3580500419
2019-08-11 05:00:00,0.28700000000000003,-0.063,0.29383328610000004,2.64,0.1,2.6418932605,0.28700000000000003,-0.063,0.29383328610000004,2.3,0.52,2.3580500419
2019-08-11 05:30:00,0.166,-0.024,0.167725967,2.8,0.14,2.8034978152,0.166,-0.024,0.167725967,2.5,0.52,2.5535073918
2019-08-11 06:00:00,0.116,-0.013000000000000001,0.1167261753,2.84,0.14,2.8434486104000003,0.116,-0.013000000000000001,0.1167261753,2.6,0.52,2.6514901471
2019-08-11 06:30:00,0.081,-0.013000000000000001,0.0820365772,2.84,0.14,2.8434486104000003,0.081,-0.013000000000000001,0.0820365772,2.68,0.52,2.7299816849000003
2019-08-11 07:00:00,0.058,-0.014,0.059665735600000006,2.98,0.22,2.9881097704,0.058,-0.014,0.059665735600000006,2.8200000000000003,0.6000000000000001,2.8831233064
2019-08-11 07:30:00,0.128,-0.035,0.1326989073,3.1,0.30000000000000004,3.1144823005,0.128,-0.035,0.1326989073,2.86,0.6000000000000001,2.9222593998
2019-08-11 08:00:00,0.112,-0.026000000000000002,0.11497825880000001,3.1,0.22,3.1077966471,0.112,-0.026000000000000002,0.11497825880000001,2.92,0.6000000000000001,2.9810065414
2019-08-11 08:30:00,0.093,-0.024,0.0960468636,3.1,0.16,3.1041262861,0.093,-0.024,0.0960468636,2.92,0.5,2.9624989451
2019-08-11 09:00:00,0.079,-0.023,0.0822800097,3.1,0.12,3.1023217112,0.079,-0.023,0.0822800097,2.92,0.5,2.9624989451
2019-08-11 09:30:00,0.075,-0.029,0.080411442,3.34,0.16,3.3438301392,0.075,-0.029,0.080411442,3.2,0.48,3.2357997466
2019-08-11 10:00:00,0.04,-0.03,0.05,3.64,0.44,3.6664969658,0.04,-0.03,0.05,3.36,0.28,3.3716464821
2019-08-11 10:30:00,0.059000000000000004,-0.035,0.06860029150000001,4.08,1.1,4.2256833767,0.059000000000000004,-0.035,0.06860029150000001,3.56,-0.36,3.5781559496
2019-08-11 11:00:00,0.045,-0.037,0.0582580467,4.0,1.04,4.132989233,0.045,-0.037,0.0582580467,3.52,-0.36,3.5383612026
2019-08-11 11:30:00,0.07200000000000001,-0.028,0.0772528317,3.84,1.04,3.9783413629,0.07200000000000001,-0.028,0.0772528317,3.44,-0.32,3.4548516611
2019-08-11 12:00:00,0.041,-0.026000000000000002,0.0485489444,3.84,1.12,4.0,0.041,-0.026000000000000002,0.0485489444,3.64,-0.32,3.6540388613
2019-08-11 12:30:00,0.04,-0.03,0.05,3.68,1.04,3.8241338889,0.04,-0.03,0.05,3.52,-0.32,3.5345155255
2019-08-11 13:00:00,0.074,-0.034,0.0814370923,3.62,1.04,3.7664306711,0.074,-0.034,0.0814370923,3.36,-0.38,3.3814198201
2019-08-11 13:30:00,0.092,-0.036000000000000004,0.0987927123,3.56,1.04,3.7088003451000002,0.092,-0.036000000000000004,0.0987927123,3.08,-0.38,3.1033530254
2019-08-11 14:00:00,0.09,-0.038,0.0976933979,3.56,1.04,3.7088003451000002,0.09,-0.038,0.0976933979,3.24,-0.34,3.2577906624
2019-08-11 14:30:00,0.108,-0.042,0.1158792475,3.34,1.06,3.5041689457,0.108,-0.042,0.1158792475,3.12,-0.30000000000000004,3.1343898928
2019-08-11 15:00:00,0.148,-0.046,0.1549838701,3.12,1.06,3.2951479481,0.148,-0.046,0.1549838701,3.06,-0.30000000000000004,3.0746707141
2019-08-11 15:30:00,0.17300000000000001,-0.049,0.1798054504,2.98,1.0,3.1433103569,0.17300000000000001,-0.049,0.1798054504,2.94,-0.30000000000000004,2.9552664854
2019-08-11 16:00:00,0.107,-0.049,0.117686023,3.08,1.0,3.2382711437,0.107,-0.049,0.117686023,2.98,-0.24,2.9896488088
2019-08-11 16:30:00,0.093,-0.049,0.1051189802,3.38,1.0,3.5248262369,0.093,-0.049,0.1051189802,3.22,-0.24,3.2289317119
2019-08-11 17:00:00,0.08,-0.038,0.08856635930000001,3.74,1.08,3.8928138923,0.08,-0.038,0.08856635930000001,3.42,-0.2,3.425842962
2019-08-11 17:30:00,0.067,-0.031,0.0738241153,4.1,0.76,4.1698441218,0.067,-0.031,0.0738241153,3.88,0.1,3.8812884459
2019-08-11 18:00:00,0.048,-0.026000000000000002,0.0545893763,4.24,1.2,4.4065405933,0.048,-0.026000000000000002,0.0545893763,3.7800000000000002,-0.26,3.7889312477
2019-08-11 18:30:00,0.044,-0.03,0.0532541078,4.38,1.26,4.5576309636,0.044,-0.03,0.0532541078,3.92,-0.34,3.9347172707
2019-08-11 19:00:00,0.014,-0.017,0.0220227155,4.38,1.26,4.5576309636,0.014,-0.017,0.0220227155,3.86,-0.34,3.8749451609000003
2019-08-11 19:30:00,0.004,-0.003,0.005,4.32,1.18,4.4782585901,0.004,-0.003,0.005,3.8,-0.44,3.8253888691
2019-08-11 20:00:00,0.0,-0.002,0.002,4.28,1.1,4.41909493,0.0,-0.002,0.002,3.7,-0.48,3.7310052264999998
2019-08-11 20:30:00,0.012,-0.019,0.0224722051,4.28,1.18,4.4396846735,0.012,-0.019,0.0224722051,3.66,-0.44,3.6863532115
2019-08-11 21:00:00,0.006,-0.009000000000000001,0.010816653800000001,4.1,1.12,4.2502235235,0.006,-0.009000000000000001,0.010816653800000001,3.5,-0.48,3.5327609599
2019-08-11 21:30:00,0.001,-0.008,0.0080622577,4.06,1.12,4.2116505078,0.001,-0.008,0.0080622577,3.46,-0.48,3.4931361267
2019-08-11 22:00:00,0.0,-0.001,0.001,3.88,1.08,4.0275054314,0.0,-0.001,0.001,3.3,-0.48,3.3347263756
2019-08-11 22:30:00,0.0,-0.001,0.001,3.7199999999999998,0.96,3.8418745425000003,0.0,-0.001,0.001,3.16,-0.48,3.1962478002
2019-08-11 23:00:00,0.0,0.0,0.0,3.2800000000000002,0.92,3.4065818646,0.0,0.0,0.0,2.76,-0.48,2.8014282072
2019-08-11 23:30:00,0.0,0.0,0.0,3.2800000000000002,0.92,3.4065818646,0.0,0.0,0.0,2.76,-0.48,2.8014282072
2019-08-12 00:00:00,0.0,0.0,0.0,3.16,0.86,3.2749351139,0.0,0.0,0.0,2.64,-0.48,2.683281573
2019-08-12 00:30:00,0.002,-0.007,0.007280109900000001,2.86,0.86,2.9865029717000002,0.002,-0.007,0.007280109900000001,2.38,-0.48,2.4279209213
2019-08-12 01:00:00,0.003,-0.014,0.014317821100000001,2.92,0.78,3.0223831656,0.003,-0.014,0.014317821100000001,2.46,-0.42,2.4955961212
2019-08-12 01:30:00,0.008,-0.02,0.0215406592,2.92,0.18,2.9255426847,0.008,-0.02,0.0215406592,2.64,0.16,2.6448440408
2019-08-12 02:00:00,0.003,-0.007,0.007615773100000001,2.8200000000000003,-0.08,2.8211345236,0.003,-0.007,0.007615773100000001,2.64,0.4,2.6701310829000002
2019-08-12 02:30:00,0.002,0.0,0.002,2.66,-0.08,2.6612027356,0.002,0.0,0.002,2.48,0.4,2.5120509549
2019-08-12 03:00:00,0.007,-0.013000000000000001,0.014764823100000001,2.58,-0.12,2.5827891899999997,0.007,-0.013000000000000001,0.014764823100000001,2.36,0.38,2.3903974565
2019-08-12 03:30:00,0.01,-0.012,0.015620499400000001,2.68,-0.12,2.6826852219,0.01,-0.012,0.015620499400000001,2.46,0.38,2.4891765707
2019-08-12 04:00:00,0.018000000000000002,-0.015,0.023430749,2.8,-0.04,2.8002856997,0.018000000000000002,-0.015,0.023430749,2.56,0.42,2.5942243542
2019-08-12 04:30:00,0.019,-0.018000000000000002,0.0261725047,2.8,-0.04,2.8002856997,0.019,-0.018000000000000002,0.0261725047,2.56,0.46,2.6009998078
2019-08-12 05:00:00,0.017,-0.02,0.0262488095,2.58,-0.1,2.5819372572,0.017,-0.02,0.0262488095,2.38,0.42,2.4167747102
2019-08-12 05:30:00,0.021,-0.027,0.034205262800000004,2.8,-0.06,2.8006427834,0.021,-0.027,0.034205262800000004,2.56,0.42,2.5942243542
2019-08-12 06:00:00,0.023,-0.035,0.0418807832,3.02,0.04,3.020264889,0.023,-0.035,0.0418807832,2.7800000000000002,0.5,2.8246061672
2019-08-12 06:30:00,0.018000000000000002,-0.036000000000000004,0.0402492236,3.36,0.58,3.4096920682,0.018000000000000002,-0.036000000000000004,0.0402492236,2.98,0.22,2.9881097704
2019-08-12 07:00:00,0.023,-0.032,0.039408121000000004,3.36,0.30000000000000004,3.3733662712,0.023,-0.032,0.039408121000000004,3.14,0.62,3.200624939
2019-08-12 07:30:00,0.054,-0.029,0.0612943717,3.7800000000000002,0.76,3.8556452118999998,0.054,-0.029,0.0612943717,3.5,0.32,3.5145981278000002
2019-08-12 08:00:00,0.034,-0.014,0.0367695526,4.06,1.28,4.2569942447999995,0.034,-0.014,0.0367695526,3.64,-0.1,3.6413733673
2019-08-12 08:30:00,0.026000000000000002,-0.02,0.0328024389,4.18,1.38,4.4019086769,0.026000000000000002,-0.02,0.0328024389,3.7800000000000002,-0.1,3.78132252
2019-08-12 09:00:00,0.028,-0.021,0.035,4.0,1.38,4.2313591197000004,0.028,-0.021,0.035,3.64,-0.1,3.6413733673
2019-08-12 09:30:00,0.034,-0.03,0.0453431362,3.88,1.3,4.0919921799,0.034,-0.03,0.0453431362,3.64,-0.04,3.6402197736
2019-08-12 10:00:00,0.07,-0.023,0.0736817481,3.7,1.3,3.9217343102,0.07,-0.023,0.0736817481,3.58,0.0,3.58
2019-08-12 10:30:00,0.117,-0.042,0.1243100961,3.4,1.3,3.6400549446,0.117,-0.042,0.1243100961,3.38,0.0,3.38
2019-08-12 11:00:00,0.137,-0.042,0.1432934053,3.22,1.3,3.4725206983,0.137,-0.042,0.1432934053,3.24,0.0,3.24
2019-08-12 11:30:00,0.091,-0.032,0.09646242790000001,3.32,1.3,3.5654452737,0.091,-0.032,0.09646242790000001,3.24,0.0,3.24
2019-08-12 12:00:00,0.11,-0.033,0.11484337160000001,3.38,1.3599999999999999,3.6433501067,0.11,-0.033,0.11484337160000001,3.36,0.02,3.3600595233
2019-08-12 12:30:00,0.17500000000000002,-0.044,0.180446668,3.02,1.3,3.2879172738999998,0.17500000000000002,-0.044,0.180446668,3.04,-0.02,3.0400657888
2019-08-12 13:00:00,0.171,-0.048,0.17760912140000001,2.54,1.3,2.8533489096,0.171,-0.048,0.17760912140000001,2.7199999999999998,-0.02,2.7200735284
2019-08-12 13:30:00,0.17200000000000001,-0.055,0.18057962230000002,2.4,1.1,2.6400757565,0.17200000000000001,-0.055,0.18057962230000002,2.54,-0.16,2.5450343809
2019-08-12 14:00:00,0.133,-0.05,0.1420880009,2.74,1.24,3.0075238985,0.133,-0.05,0.1420880009,2.8200000000000003,-0.04,2.8202836737
2019-08-12 14:30:00,0.1,-0.041,0.10807867500000001,2.48,1.28,2.7908421668,0.1,-0.041,0.10807867500000001,2.64,0.02,2.6400757565
2019-08-12 15:00:00,0.121,-0.052000000000000005,0.1317004176,2.54,1.32,2.8625163755000003,0.121,-0.052000000000000005,0.1317004176,2.7199999999999998,0.02,2.7200735284
2019-08-12 15:30:00,0.123,-0.051000000000000004,0.1331540461,2.54,1.32,2.8625163755000003,0.123,-0.051000000000000004,0.1331540461,2.68,0.02,2.6800746258
2019-08-12 16:00:00,0.121,-0.059000000000000004,0.134617978,2.68,1.18,2.9282759433,0.121,-0.059000000000000004,0.134617978,2.92,0.02,2.9200684923
2019-08-12 16:30:00,0.14,-0.065,0.15435349040000002,3.02,1.3,3.2879172738999998,0.14,-0.065,0.15435349040000002,3.18,0.08,3.1810061301
2019-08-12 17:00:00,0.221,-0.077,0.2340299126,3.48,1.3,3.714888962,0.221,-0.077,0.2340299126,3.32,0.08,3.3209637156
2019-08-12 17:30:00,0.229,-0.066,0.23832121180000002,3.52,1.16,3.7062110032,0.229,-0.066,0.23832121180000002,3.36,-0.08,3.360952246
2019-08-12 18:00:00,0.303,-0.078,0.3128785707,3.74,1.24,3.9402030405,0.303,-0.078,0.3128785707,3.36,-0.06,3.3605356716
2019-08-12 18:30:00,0.135,-0.047,0.1429475428,4.06,1.18,4.2280018921,0.135,-0.047,0.1429475428,3.5,-0.12,3.5020565386999998
2019-08-12 19:00:00,0.218,-0.06,0.2261061698,3.66,1.1400000000000001,3.8334318828000002,0.218,-0.06,0.2261061698,3.3,-0.16,3.303876511
2019-08-12 19:30:00,0.074,-0.039,0.0836480723,3.7800000000000002,1.04,3.9204591568,0.074,-0.039,0.0836480723,3.3,-0.24,3.308715763
2019-08-12 20:00:00,0.14100000000000001,-0.058,0.1524631103,3.74,1.04,3.881906748,0.14100000000000001,-0.058,0.1524631103,3.2,-0.28,3.2122266421
2019-08-12 20:30:00,0.217,-0.067,0.22710790390000002,3.62,1.12,3.789300727,0.217,-0.067,0.22710790390000002,3.06,-0.34,3.078830947
2019-08-12 21:00:00,0.117,-0.036000000000000004,0.1224132346,3.8,1.08,3.95049364,0.117,-0.036000000000000004,0.1224132346,3.26,-0.38,3.282072516
2019-08-12 21:30:00,0.07,-0.04,0.0806225775,4.04,1.08,4.1818656124,0.07,-0.04,0.0806225775,3.46,-0.38,3.4808045047
2019-08-12 22:00:00,0.037,-0.028,0.046400431000000006,3.98,1.04,4.1136358614,0.037,-0.028,0.046400431000000006,3.42,-0.38,3.4410463525
2019-08-12 22:30:00,0.05,-0.03,0.0583095189,3.56,0.66,3.6206629227000002,0.05,-0.03,0.0583095189,3.16,-0.08,3.161012496
2019-08-12 23:00:00,0.059000000000000004,-0.027,0.0648845128,3.56,0.66,3.6206629227000002,0.059000000000000004,-0.027,0.0648845128,3.16,-0.08,3.161012496
2019-08-12 23:30:00,0.065,-0.042,0.0773886297,3.56,0.66,3.6206629227000002,0.065,-0.042,0.0773886297,3.16,-0.08,3.161012496
2019-08-13 00:00:00,0.059000000000000004,-0.035,0.06860029150000001,2.92,0.9400000000000001,3.06757233,0.059000000000000004,-0.035,0.06860029150000001,2.44,-0.42,2.4758836806
2019-08-13 00:30:00,0.035,-0.025,0.0430116263,2.92,0.9400000000000001,3.06757233,0.035,-0.025,0.0430116263,2.44,-0.44,2.4793547548
2019-08-13 01:00:00,0.03,-0.022,0.0372021505,2.8200000000000003,0.86,2.9482198018,0.03,-0.022,0.0372021505,2.38,-0.44,2.4203305559
2019-08-13 01:30:00,0.096,-0.035,0.1021812116,2.8,0.8200000000000001,2.9176017549,0.096,-0.035,0.1021812116,2.32,-0.4,2.3542302351
2019-08-13 02:00:00,0.064,-0.027,0.0694622199,2.92,0.8200000000000001,3.032952357,0.064,-0.027,0.0694622199,2.44,-0.4,2.4725695137
2019-08-13 02:30:00,0.099,-0.037,0.1056882207,2.88,0.8200000000000001,2.9944615543,0.099,-0.037,0.1056882207,2.34,-0.4,2.3739418695
2019-08-13 03:00:00,0.08700000000000001,-0.033,0.0930483745,2.8200000000000003,0.8200000000000001,2.9368009807,0.08700000000000001,-0.033,0.0930483745,2.34,-0.4,2.3739418695
2019-08-13 03:30:00,0.068,-0.038,0.0778973684,2.8200000000000003,0.8200000000000001,2.9368009807,0.068,-0.038,0.0778973684,2.34,-0.4,2.3739418695
2019-08-13 04:00:00,0.058,-0.034,0.0672309453,2.9,0.8200000000000001,3.0137020423,0.058,-0.034,0.0672309453,2.38,-0.4,2.4133793734
2019-08-13 04:30:00,0.045,-0.023,0.0505371151,2.9,0.8200000000000001,3.0137020423,0.045,-0.023,0.0505371151,2.38,-0.4,2.4133793734
2019-08-13 05:00:00,0.032,-0.026000000000000002,0.0412310563,2.7199999999999998,0.78,2.8296289509,0.032,-0.026000000000000002,0.0412310563,2.26,-0.4,2.2951252689
2019-08-13 05:30:00,0.024,-0.013000000000000001,0.027294688100000002,3.06,0.84,3.1732002773,0.024,-0.013000000000000001,0.027294688100000002,2.56,-0.4,2.5910615585
2019-08-13 06:00:00,0.019,-0.014,0.0236008474,3.38,0.98,3.5192044556,0.019,-0.014,0.0236008474,2.88,-0.28,2.8935790986
2019-08-13 06:30:00,0.01,-0.017,0.0197230829,3.58,1.04,3.7280021459,0.01,-0.017,0.0197230829,3.1,-0.22,3.1077966471
2019-08-13 07:00:00,0.008,-0.012,0.0144222051,3.66,0.86,3.7596808375,0.008,-0.012,0.0144222051,3.26,0.04,3.2602453895
2019-08-13 07:30:00,0.007,-0.005,0.0086023253,4.1,1.22,4.2776629133,0.007,-0.005,0.0086023253,3.68,-0.02,3.6800543474
2019-08-13 08:00:00,0.0,-0.001,0.001,4.22,1.34,4.4276404551,0.0,-0.001,0.001,3.84,-0.18,3.8442164351
2019-08-13 08:30:00,0.005,0.001,0.0050990195,4.1,1.28,4.2951600669,0.005,0.001,0.0050990195,3.84,-0.14,3.8425512358000002
2019-08-13 09:00:00,0.011,0.003,0.0114017543,4.1,1.28,4.2951600669,0.011,0.003,0.0114017543,3.88,-0.1,3.8812884459
2019-08-13 09:30:00,0.01,-0.002,0.010198039,3.92,1.28,4.12368767,0.01,-0.002,0.010198039,3.74,-0.04,3.7402138976
2019-08-13 10:00:00,0.017,-0.003,0.0172626765,3.68,1.28,3.8962546118,0.017,-0.003,0.0172626765,3.62,-0.04,3.6202209877
2019-08-13 10:30:00,0.01,-0.012,0.015620499400000001,3.48,1.34,3.7290749523,0.01,-0.012,0.015620499400000001,3.62,-0.02,3.6200552482
2019-08-13 11:00:00,0.012,-0.008,0.0144222051,3.16,1.26,3.4019406226,0.012,-0.008,0.0144222051,3.34,-0.08,3.3409579465
2019-08-13 11:30:00,0.015,-0.011,0.0186010752,2.92,1.26,3.1802515624,0.015,-0.011,0.0186010752,3.02,-0.04,3.020264889
2019-08-13 12:00:00,0.019,-0.013000000000000001,0.0230217289,2.68,1.32,2.987440376,0.019,-0.013000000000000001,0.0230217289,2.98,-0.04,2.9802684443
2019-08-13 12:30:00,0.019,-0.023,0.029832867800000003,2.54,1.32,2.8625163755000003,0.019,-0.023,0.029832867800000003,2.86,0.0,2.86
2019-08-13 13:00:00,0.028,-0.025,0.0375366488,2.5,1.24,2.7906271697,0.028,-0.025,0.0375366488,2.7199999999999998,-0.08,2.7211762163
2019-08-13 13:30:00,0.022,-0.014,0.0260768096,2.38,1.08,2.6135799203,0.022,-0.014,0.0260768096,2.6,-0.2,2.6076809621
2019-08-13 14:00:00,0.025,-0.025,0.0353553391,2.54,1.24,2.8265172917,0.025,-0.025,0.0353553391,2.92,-0.06,2.9206163733
2019-08-13 14:30:00,0.015,-0.017,0.0226715681,2.4,0.48,2.4475293665,0.015,-0.017,0.0226715681,2.92,0.74,3.0123080852
2019-08-13 15:00:00,0.025,-0.033,0.0414004831,2.46,0.44,2.4990398155999998,0.025,-0.033,0.0414004831,2.88,0.88,3.011444836
2019-08-13 15:30:00,0.031,-0.027,0.0411096096,2.68,0.44,2.7158792314999998,0.031,-0.027,0.0411096096,3.16,0.88,3.2802438933999998
2019-08-13 16:00:00,0.035,-0.039,0.052402290000000004,2.68,0.44,2.7158792314999998,0.035,-0.039,0.052402290000000004,3.3,0.8200000000000001,3.4003529229
2019-08-13 16:30:00,0.054,-0.033,0.0632850693,3.42,0.48,3.4535199435,0.054,-0.033,0.0632850693,3.76,0.84,3.8526873738000003
2019-08-13 17:00:00,0.067,-0.034,0.075133215,4.06,0.56,4.0984387271,0.067,-0.034,0.075133215,4.04,0.84,4.1264027918
2019-08-13 17:30:00,0.089,-0.031,0.0942443632,4.28,0.44,4.302557379,0.089,-0.031,0.0942443632,4.08,0.68,4.1362785206
2019-08-13 18:00:00,0.09,-0.038,0.0976933979,4.52,0.86,4.6010868281,0.09,-0.038,0.0976933979,4.2,0.36,4.2154003369
2019-08-13 18:30:00,0.171,-0.055,0.1796273921,4.58,1.32,4.7664242363,0.171,-0.055,0.1796273921,4.06,-0.16,4.0631514862
2019-08-13 19:00:00,0.075,-0.037,0.0836301381,4.46,1.22,4.6238512087,0.075,-0.037,0.0836301381,3.92,-0.26,3.9286129868
2019-08-13 19:30:00,0.07100000000000001,-0.024,0.07494664770000001,4.5600000000000005,1.22,4.7203813405,0.07100000000000001,-0.024,0.07494664770000001,3.98,-0.30000000000000004,3.9912905181
2019-08-13 20:00:00,0.049,-0.03,0.0574543297,4.5600000000000005,1.18,4.7102016942,0.049,-0.03,0.0574543297,3.94,-0.30000000000000004,3.9514048135
2019-08-13 20:30:00,0.048,-0.027,0.0550726793,4.4,1.18,4.5554802162,0.048,-0.027,0.0550726793,3.86,-0.30000000000000004,3.8716404792
2019-08-13 21:00:00,0.047,-0.028,0.0547083175,4.12,1.1,4.2643170614,0.047,-0.028,0.0547083175,3.58,-0.36,3.5980550302000003
2019-08-13 21:30:00,0.074,-0.032,0.0806225775,4.18,1.1,4.322314195,0.074,-0.032,0.0806225775,3.64,-0.36,3.6577588767
2019-08-13 22:00:00,0.109,-0.043000000000000003,0.1171750827,3.94,1.16,4.1072131671,0.109,-0.043000000000000003,0.1171750827,3.38,-0.4,3.4035863438
2019-08-13 22:30:00,0.07,-0.034,0.0778203058,3.62,1.1,3.7834375903,0.07,-0.034,0.0778203058,3.14,-0.46,3.1735154009
2019-08-13 23:00:00,0.084,-0.036000000000000004,0.0913892773,3.44,0.98,3.5768701402,0.084,-0.036000000000000004,0.0913892773,2.96,-0.36,2.9818115299
2019-08-13 23:30:00,0.082,-0.034,0.0887693641,3.22,0.92,3.3488505491,0.082,-0.034,0.0887693641,2.7199999999999998,-0.36,2.7437201023
2019-08-14 00:00:00,0.074,-0.03,0.0798498591,3.02,0.96,3.168911485,0.074,-0.03,0.0798498591,2.56,-0.46,2.6009998078
2019-08-14 00:30:00,0.067,-0.03,0.0734098086,2.98,0.9,3.1129407318,0.067,-0.03,0.0734098086,2.52,-0.32,2.5402362095
2019-08-14 01:00:00,0.098,-0.039,0.10547511550000001,2.86,0.84,2.9808052603,0.098,-0.039,0.10547511550000001,2.36,-0.38,2.3903974565
2019-08-14 01:30:00,0.116,-0.04,0.12270289320000001,2.96,0.88,3.0880414505,0.116,-0.04,0.12270289320000001,2.46,-0.34,2.4833847869
2019-08-14 02:00:00,0.161,-0.053,0.1694992625,2.8200000000000003,0.88,2.954115773,0.161,-0.053,0.1694992625,2.2800000000000002,-0.34,2.3052114870000002
2019-08-14 02:30:00,0.21,-0.063,0.21924643670000002,2.88,0.6000000000000001,2.9418361613,0.21,-0.063,0.21924643670000002,2.4,-0.02,2.4000833319
2019-08-14 03:00:00,0.327,-0.081,0.3368827689,2.64,0.12,2.6427258655,0.327,-0.081,0.3368827689,2.36,0.5,2.4123847123
2019-08-14 03:30:00,0.326,-0.09,0.3381952099,2.48,0.08,2.4812899871000003,0.326,-0.09,0.3381952099,2.22,0.5,2.2756098084
2019-08-14 04:00:00,0.293,-0.075,0.30244668950000003,2.66,0.08,2.6612027356,0.293,-0.075,0.30244668950000003,2.38,0.5,2.4319539469
2019-08-14 04:30:00,0.372,-0.10200000000000001,0.38573047590000004,2.48,0.14,2.4839484697,0.372,-0.10200000000000001,0.38573047590000004,2.22,0.54,2.2847319318
2019-08-14 05:00:00,0.379,-0.10200000000000001,0.3924856685,2.48,0.14,2.4839484697,0.379,-0.10200000000000001,0.3924856685,2.16,0.54,2.2264770378
2019-08-14 05:30:00,0.493,-0.137,0.5116815416,2.58,0.22,2.589362856,0.493,-0.137,0.5116815416,2.16,0.6000000000000001,2.2417850031
2019-08-14 06:00:00,0.47600000000000003,-0.149,0.49877550060000003,2.8,0.30000000000000004,2.8160255681,0.47600000000000003,-0.149,0.49877550060000003,2.3,0.68,2.398416144
2019-08-14 06:30:00,0.523,-0.163,0.5478120116,3.06,0.42,3.0886890423,0.523,-0.163,0.5478120116,2.54,0.78,2.6570660511
2019-08-14 07:00:00,0.485,-0.14200000000000002,0.5053602675000001,3.22,0.48,3.2555798255,0.485,-0.14200000000000002,0.5053602675000001,2.7800000000000002,0.8200000000000001,2.8984133591
2019-08-14 07:30:00,0.536,-0.151,0.556863538,3.5,0.58,3.5477316697,0.536,-0.151,0.556863538,3.08,0.88,3.2032483513
2019-08-14 08:00:00,0.549,-0.151,0.5693873901000001,3.7,1.16,3.8775765628,0.549,-0.151,0.5693873901000001,3.18,0.34,3.1981244504
2019-08-14 08:30:00,0.5730000000000001,-0.162,0.5954603261,3.8,0.72,3.8676090806000003,0.5730000000000001,-0.162,0.5954603261,3.48,0.9,3.5944957922
2019-08-14 09:00:00,0.432,-0.111,0.44603251,4.06,0.72,4.1233481541,0.432,-0.111,0.44603251,3.8200000000000003,0.9,3.9245891505
2019-08-14 09:30:00,0.193,-0.048,0.1988793604,4.34,1.22,4.5082147243,0.193,-0.048,0.1988793604,3.88,0.32,3.8931735127
2019-08-14 10:00:00,0.191,-0.065,0.2017572799,4.44,1.58,4.7127486672,0.191,-0.065,0.2017572799,3.84,-0.04,3.8402083277
2019-08-14 10:30:00,0.23600000000000002,-0.067,0.24532631330000002,4.38,1.58,4.6562645973,0.23600000000000002,-0.067,0.24532631330000002,3.7800000000000002,-0.04,3.7802116343
2019-08-14 11:00:00,0.223,-0.069,0.233430932,4.02,1.48,4.2837833745000005,0.223,-0.069,0.233430932,3.46,-0.14,3.4628312116
2019-08-14 11:30:00,0.265,-0.075,0.2754087871,4.2,1.56,4.4803571286,0.265,-0.075,0.2754087871,3.74,-0.04,3.7402138976
2019-08-14 12:00:00,0.28700000000000003,-0.074,0.2963865719,4.0,1.56,4.2934368518,0.28700000000000003,-0.074,0.2963865719,3.6,-0.04,3.6002222154
2019-08-14 12:30:00,0.28300000000000003,-0.076,0.29302730250000003,4.06,1.52,4.3352047241000005,0.28300000000000003,-0.076,0.29302730250000003,3.6,-0.1,3.6013886211
2019-08-14 13:00:00,0.297,-0.078,0.3070716529,3.9,1.52,4.1857376889,0.297,-0.078,0.3070716529,3.42,-0.1,3.421461676
2019-08-14 13:30:00,0.311,-0.078,0.32063218800000004,3.5,1.28,3.7267143706,0.311,-0.078,0.32063218800000004,3.06,-0.16,3.0641801514
2019-08-14 14:00:00,0.4,-0.10200000000000001,0.4128001938,3.46,1.46,3.7554227458,0.4,-0.10200000000000001,0.4128001938,3.08,0.02,3.0800649344
2019-08-14 14:30:00,0.363,-0.092,0.3744769686,3.66,1.46,3.9404568263,0.363,-0.092,0.3744769686,3.38,0.0,3.38
2019-08-14 15:00:00,0.42,-0.109,0.4339135859,3.7199999999999998,1.5,4.0110347792,0.42,-0.109,0.4339135859,3.22,0.1,3.2215524208
2019-08-14 15:30:00,0.391,-0.10400000000000001,0.40459485910000004,3.7199999999999998,1.4,3.9747201159000003,0.391,-0.10400000000000001,0.40459485910000004,3.2,0.1,3.2015621187
2019-08-14 16:00:00,0.338,-0.094,0.35082759300000005,3.84,1.4,4.0872484632,0.338,-0.094,0.35082759300000005,3.34,0.1,3.3414966707
2019-08-14 16:30:00,0.41400000000000003,-0.129,0.4336323327,3.92,1.4,4.1624992492,0.41400000000000003,-0.129,0.4336323327,3.46,0.1,3.4614447851
2019-08-14 17:00:00,0.321,-0.093,0.3342005386,4.04,1.3599999999999999,4.2627690530999995,0.321,-0.093,0.3342005386,3.7,0.06,3.7004864545
2019-08-14 17:30:00,0.322,-0.082,0.3322769929,4.26,1.26,4.4424317665,0.322,-0.082,0.3322769929,3.74,-0.06,3.7404812525
2019-08-14 18:00:00,0.308,-0.077,0.3174791332,4.34,1.3,4.5305187341,0.308,-0.077,0.3174791332,3.86,-0.06,3.8604662931
2019-08-14 18:30:00,0.36,-0.094,0.3720698859,4.14,1.26,4.3274935009,0.36,-0.094,0.3720698859,3.54,-0.06,3.5405084381
2019-08-14 19:00:00,0.325,-0.08700000000000001,0.3364431601,4.14,1.24,4.3217126235,0.325,-0.08700000000000001,0.3364431601,3.6,-0.1,3.6013886211
2019-08-14 19:30:00,0.315,-0.083,0.32575143900000003,4.1,1.26,4.2892423573,0.315,-0.083,0.32575143900000003,3.56,-0.14,3.5627517455
2019-08-14 20:00:00,0.43,-0.122,0.44697203490000004,3.88,1.3,4.0919921799,0.43,-0.122,0.44697203490000004,3.3,-0.2,3.306055051
2019-08-14 20:30:00,0.47700000000000004,-0.137,0.4962841928,3.7,1.24,3.9022557579,0.47700000000000004,-0.137,0.4962841928,3.1,-0.2,3.1064449134
2019-08-14 21:00:00,0.456,-0.131,0.474443885,3.52,1.1,3.6878720151,0.456,-0.131,0.474443885,2.96,-0.2,2.9667490625
2019-08-14 21:30:00,0.437,-0.124,0.4542521326,3.54,1.1,3.7069664147,0.437,-0.124,0.4542521326,2.96,-0.2,2.9667490625
2019-08-14 22:00:00,0.425,-0.11900000000000001,0.44134566950000004,3.4,1.06,3.5614042174,0.425,-0.11900000000000001,0.44134566950000004,2.76,-0.2,2.7672368890000003
2019-08-14 22:30:00,0.364,-0.10200000000000001,0.3780211634,3.18,1.06,3.3520143198,0.364,-0.10200000000000001,0.3780211634,2.6,-0.30000000000000004,2.6172504656999998
2019-08-14 23:00:00,0.385,-0.10400000000000001,0.3987994483,2.86,1.02,3.0364452901,0.385,-0.10400000000000001,0.3987994483,2.32,-0.36,2.3477648945
2019-08-14 23:30:00,0.322,-0.088,0.3338083282,2.84,1.02,3.0176149522,0.322,-0.088,0.3338083282,2.3,-0.36,2.3280034364
2019-08-15 00:00:00,0.336,-0.098,0.35000000000000003,2.66,1.04,2.8560812313,0.336,-0.098,0.35000000000000003,2.2,-0.32,2.2231509171
2019-08-15 00:30:00,0.391,-0.112,0.40672472260000003,2.58,1.04,2.7817260828,0.391,-0.112,0.40672472260000003,2.06,-0.32,2.0847062143
2019-08-15 01:00:00,0.41000000000000003,-0.123,0.42805256690000004,2.58,1.1,2.8047103237,0.41000000000000003,-0.123,0.42805256690000004,2.06,-0.28,2.0789420386
2019-08-15 01:30:00,0.461,-0.134,0.48008020160000003,2.64,1.1400000000000001,2.8756216719000003,0.461,-0.134,0.48008020160000003,2.06,-0.28,2.0789420386
2019-08-15 02:00:00,0.46900000000000003,-0.136,0.4883205914,2.7199999999999998,1.1400000000000001,2.9492371895,0.46900000000000003,-0.136,0.4883205914,2.1,-0.28,2.1185844331
2019-08-15 02:30:00,0.481,-0.139,0.5006815355,2.7199999999999998,1.04,2.9120439557,0.481,-0.139,0.5006815355,2.1,-0.2,2.109502311
2019-08-15 03:00:00,0.507,-0.151,0.5290085065,2.56,1.04,2.7631865663,0.507,-0.151,0.5290085065,1.94,-0.2,1.9502820309
2019-08-15 03:30:00,0.531,-0.157,0.5537237578,2.56,1.04,2.7631865663,0.531,-0.157,0.5537237578,1.94,-0.2,1.9502820309
2019-08-15 04:00:00,0.47400000000000003,-0.14,0.4942428553,2.52,0.98,2.7038491082,0.47400000000000003,-0.14,0.4942428553,1.94,-0.24,1.9547889912
2019-08-15 04:30:00,0.465,-0.14200000000000002,0.4861985191,2.6,0.98,2.7785607785,0.465,-0.14200000000000002,0.4861985191,2.06,-0.24,2.0739334608
2019-08-15 05:00:00,0.522,-0.16,0.5459706952,2.56,0.98,2.7411676344,0.522,-0.16,0.5459706952,1.98,-0.24,1.9944924166
2019-08-15 05:30:00,0.539,-0.17200000000000001,0.5657782251,2.52,1.06,2.7338617375,0.539,-0.17200000000000001,0.5657782251,1.98,-0.2,1.9900753755
2019-08-15 06:00:00,0.513,-0.169,0.540120357,2.88,1.12,3.0901132665,0.513,-0.169,0.540120357,2.2800000000000002,-0.14,2.2842942017
2019-08-15 06:30:00,0.529,-0.176,0.5575096412,3.22,1.24,3.4505072091,0.529,-0.176,0.5575096412,2.56,0.02,2.5600781238
2019-08-15 07:00:00,0.526,-0.167,0.5518740798,3.4,1.34,3.6545314337,0.526,-0.167,0.5518740798,2.74,0.06,2.7406568556
2019-08-15 07:30:00,0.562,-0.168,0.5865730986000001,3.84,1.5,4.1225720127,0.562,-0.168,0.5865730986000001,3.18,0.2,3.186283101
2019-08-15 08:00:00,0.5700000000000001,-0.295,0.6418138359000001,3.7800000000000002,1.42,4.0379202568,0.5700000000000001,-0.295,0.6418138359000001,3.18,0.16,3.184022613
2019-08-15 08:30:00,0.535,-0.162,0.5589892664,3.66,1.02,3.7994736478,0.535,-0.162,0.5589892664,3.34,0.62,3.3970575503
2019-08-15 09:00:00,0.527,-0.156,0.5496044032,3.66,0.76,3.7380743706,0.527,-0.156,0.5496044032,3.54,0.98,3.6731457907
2019-08-15 09:30:00,0.585,-0.17400000000000002,0.6103286,3.66,0.72,3.7301474502,0.585,-0.17400000000000002,0.6103286,3.38,0.98,3.5192044556
2019-08-15 10:00:00,0.593,-0.17,0.6168865374,3.54,0.72,3.6124783736,0.593,-0.17,0.6168865374,3.32,0.98,3.4616181187
2019-08-15 10:30:00,0.5670000000000001,-0.159,0.5888718027000001,3.2,0.68,3.2714522769,0.5670000000000001,-0.159,0.5888718027000001,3.38,0.9400000000000001,3.5082759299
2019-08-15 11:00:00,0.578,-0.158,0.5992061415000001,2.92,0.72,3.0074573979,0.578,-0.158,0.5992061415000001,3.06,1.02,3.2255232134
2019-08-15 11:30:00,0.47800000000000004,-0.133,0.4961582409,2.7800000000000002,0.68,2.8619573721,0.47800000000000004,-0.133,0.4961582409,3.12,1.02,3.282499048
2019-08-15 12:00:00,0.454,-0.124,0.47062936580000003,2.84,0.68,2.9202739598000003,0.454,-0.124,0.47062936580000003,3.12,1.02,3.282499048
2019-08-15 12:30:00,0.456,-0.123,0.4722975757,2.7800000000000002,0.68,2.8619573721,0.456,-0.123,0.4722975757,3.14,1.02,3.3015148038
2019-08-15 13:00:00,0.40700000000000003,-0.107,0.420830132,2.6,0.64,2.6776108754,0.40700000000000003,-0.107,0.420830132,3.12,0.92,3.2528141662
2019-08-15 13:30:00,0.28300000000000003,-0.07200000000000001,0.2920154106,2.58,1.1400000000000001,2.8206382257,0.28300000000000003,-0.07200000000000001,0.2920154106,2.68,0.02,2.6800746258
2019-08-15 14:00:00,0.23700000000000002,-0.06,0.24447699280000001,2.84,1.3599999999999999,3.1488410566,0.23700000000000002,-0.06,0.24447699280000001,2.94,0.04,2.9402720963
2019-08-15 14:30:00,0.20400000000000001,-0.054,0.21102606470000002,2.76,1.3599999999999999,3.0768815382,0.20400000000000001,-0.054,0.21102606470000002,2.88,0.04,2.8802777644
2019-08-15 15:00:00,0.28400000000000003,-0.074,0.2934825378,2.76,1.3599999999999999,3.0768815382,0.28400000000000003,-0.074,0.2934825378,2.88,0.02,2.8800694436
2019-08-15 15:30:00,0.28700000000000003,-0.08,0.2979412694,2.8200000000000003,1.3599999999999999,3.1308145905,0.28700000000000003,-0.08,0.2979412694,2.88,0.02,2.8800694436
2019-08-15 16:00:00,0.209,-0.075,0.22204954400000002,3.1,1.44,3.4181281427,0.209,-0.075,0.22204954400000002,3.14,0.1,3.1415919531
2019-08-15 16:30:00,0.209,-0.08,0.223787846,3.18,1.48,3.5075347468,0.209,-0.08,0.223787846,3.2800000000000002,0.1,3.2815240362
2019-08-15 17:00:00,0.209,-0.059000000000000004,0.2171681376,3.58,1.48,3.873861123,0.209,-0.059000000000000004,0.2171681376,3.56,0.1,3.5614042174
2019-08-15 17:30:00,0.135,-0.044,0.1419894362,3.7,1.34,3.9351747102,0.135,-0.044,0.1419894362,3.56,-0.06,3.5605055821000002
2019-08-15 18:00:00,0.15,-0.057,0.1604649494,3.88,1.34,4.1048751504,0.15,-0.057,0.1604649494,3.66,-0.1,3.6613658654
2019-08-15 18:30:00,0.228,-0.075,0.2400187493,4.06,1.34,4.2754181082,0.228,-0.075,0.2400187493,3.62,-0.1,3.6213809521
2019-08-15 19:00:00,0.195,-0.056,0.202881739,4.06,1.24,4.2451383959,0.195,-0.056,0.202881739,3.58,-0.2,3.58558224
2019-08-15 19:30:00,0.148,-0.053,0.1572036895,4.14,1.22,4.3160166821,0.148,-0.053,0.1572036895,3.58,-0.24,3.5880356743
2019-08-15 20:00:00,0.131,-0.051000000000000004,0.1405773808,4.12,1.16,4.2801869117999995,0.131,-0.051000000000000004,0.1405773808,3.5,-0.30000000000000004,3.5128336141
2019-08-15 20:30:00,0.155,-0.043000000000000003,0.160853971,3.9,1.12,4.057634779,0.155,-0.043000000000000003,0.160853971,3.3,-0.30000000000000004,3.3136083052
2019-08-15 21:00:00,0.11900000000000001,-0.049,0.1286934342,3.9,1.12,4.057634779,0.11900000000000001,-0.049,0.1286934342,3.3,-0.30000000000000004,3.3136083052
2019-08-15 21:30:00,0.14100000000000001,-0.046,0.1483138564,4.14,1.12,4.2888226823,0.14100000000000001,-0.046,0.1483138564,3.52,-0.30000000000000004,3.5327609599
2019-08-15 22:00:00,0.137,-0.047,0.1448378404,3.88,1.12,4.0384155309,0.137,-0.047,0.1448378404,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-08-15 22:30:00,0.159,-0.057,0.1689082591,3.84,1.74,4.2158273209,0.159,-0.057,0.1689082591,3.04,-0.92,3.176161205
2019-08-15 23:00:00,0.203,-0.068,0.2140864311,3.56,1.98,4.0735733699,0.203,-0.068,0.2140864311,2.64,-1.2,2.8999310337
2019-08-15 23:30:00,0.14,-0.052000000000000005,0.1493452376,3.52,1.92,4.0095885076,0.14,-0.052000000000000005,0.1493452376,2.62,-1.22,2.8901211047
2019-08-16 00:00:00,0.139,-0.048,0.1470544117,3.24,1.88,3.7459311259,0.139,-0.048,0.1470544117,2.38,-1.22,2.6744719105
2019-08-16 00:30:00,0.195,-0.067,0.2061892335,3.04,1.92,3.5955528087,0.195,-0.067,0.2061892335,2.18,-1.22,2.4981593224
2019-08-16 01:00:00,0.20500000000000002,-0.07100000000000001,0.2169469981,3.04,1.98,3.6279470779,0.20500000000000002,-0.07100000000000001,0.2169469981,2.16,-1.18,2.4613004693000002
2019-08-16 01:30:00,0.268,-0.075,0.27829660440000004,3.1,1.98,3.6783692039,0.268,-0.075,0.27829660440000004,2.16,-1.18,2.4613004693000002
2019-08-16 02:00:00,0.231,-0.06,0.2386650372,3.14,1.98,3.7121422387000003,0.231,-0.06,0.2386650372,2.22,-1.18,2.5141201243999998
2019-08-16 02:30:00,0.324,-0.085,0.3349641772,3.06,1.96,3.6338959809,0.324,-0.085,0.3349641772,2.1,-1.18,2.4088171371
2019-08-16 03:00:00,0.335,-0.08700000000000001,0.34611269840000003,2.94,1.92,3.5114099732,0.335,-0.08700000000000001,0.34611269840000003,2.0,-1.18,2.3221541723
2019-08-16 03:30:00,0.303,-0.076,0.3123859792,2.94,1.92,3.5114099732,0.303,-0.076,0.3123859792,2.0,-1.18,2.3221541723
2019-08-16 04:00:00,0.386,-0.105,0.4000262491,2.68,1.92,3.296786314,0.386,-0.105,0.4000262491,1.72,-1.18,2.085857138
2019-08-16 04:30:00,0.401,-0.109,0.41555023760000004,2.84,1.98,3.4620802995,0.401,-0.109,0.41555023760000004,1.82,-1.12,2.1370072531
2019-08-16 05:00:00,0.421,-0.114,0.4361616673,2.68,1.98,3.3320864335,0.421,-0.114,0.4361616673,1.6600000000000001,-1.12,2.0024984395
2019-08-16 05:30:00,0.47000000000000003,-0.134,0.4887289637,2.58,1.98,3.2521992559,0.47000000000000003,-0.134,0.4887289637,1.58,-1.12,1.9366982212
2019-08-16 06:00:00,0.46900000000000003,-0.14100000000000001,0.48973666390000004,2.7199999999999998,2.04,3.4,0.46900000000000003,-0.14100000000000001,0.48973666390000004,1.6600000000000001,-1.06,1.9695684807
2019-08-16 06:30:00,0.543,-0.169,0.5686914805000001,2.98,2.1,3.6456000878,0.543,-0.169,0.5686914805000001,1.9,-0.88,2.0938958904
2019-08-16 07:00:00,0.602,-0.186,0.6300793601,3.06,1.46,3.3904571963,0.602,-0.186,0.6300793601,2.26,-0.06,2.2607963199
2019-08-16 07:30:00,0.621,-0.182,0.6471205452000001,3.46,1.52,3.7791533443,0.621,-0.182,0.6471205452000001,2.7199999999999998,0.14,2.7236005581000002
2019-08-16 08:00:00,0.642,-0.187,0.6686800431000001,3.54,1.46,3.8292558024,0.642,-0.187,0.6686800431000001,2.7800000000000002,0.14,2.7835229476
2019-08-16 08:30:00,0.654,-0.194,0.6821671349,3.7800000000000002,1.62,4.1125174772,0.654,-0.194,0.6821671349,2.52,-0.02,2.5200793638
2019-08-16 09:00:00,0.654,-0.199,0.6836058806,3.86,1.1,4.0136766188,0.654,-0.199,0.6836058806,2.52,0.54,2.5772077914000002
2019-08-16 09:30:00,0.58,-0.187,0.6094005251,3.94,0.92,4.0459856648,0.58,-0.187,0.6094005251,2.58,0.68,2.6681079438
2019-08-16 10:00:00,0.615,-0.185,0.6422227028,3.9,1.02,4.0311784877,0.615,-0.185,0.6422227028,2.58,0.68,2.6681079438
2019-08-16 10:30:00,0.628,-0.191,0.6564030774,3.58,0.98,3.7117111957,0.628,-0.191,0.6564030774,2.64,0.68,2.7261694738
2019-08-16 11:00:00,0.624,-0.19,0.6522852137,3.04,0.7000000000000001,3.1195512498,0.624,-0.19,0.6522852137,2.7,0.9,2.8460498942
2019-08-16 11:30:00,0.629,-0.186,0.6559245383,3.18,0.7000000000000001,3.2561326754,0.629,-0.186,0.6559245383,2.92,0.9400000000000001,3.06757233
2019-08-16 12:00:00,0.668,-0.196,0.6961609009,3.42,0.7000000000000001,3.4909024621,0.668,-0.196,0.6961609009,3.12,0.9400000000000001,3.2585272747
2019-08-16 12:30:00,0.671,-0.195,0.6987603309,3.36,0.74,3.440523216,0.671,-0.195,0.6987603309,3.0,0.9400000000000001,3.1438193332
2019-08-16 13:00:00,0.682,-0.201,0.7110028129,3.56,0.74,3.6360968084,0.682,-0.201,0.7110028129,3.18,0.9400000000000001,3.3160217128
2019-08-16 13:30:00,0.673,-0.199,0.7018048162,3.38,0.6000000000000001,3.4328413887,0.673,-0.199,0.7018048162,3.04,0.86,3.1593037208
2019-08-16 14:00:00,0.68,-0.201,0.7090846212,3.7,0.8,3.7854986460999998,0.68,-0.201,0.7090846212,3.32,1.04,3.4790803383
2019-08-16 14:30:00,0.668,-0.198,0.6967266322,3.7,0.86,3.7986313325000003,0.668,-0.198,0.6967266322,3.36,1.1,3.5354773369
2019-08-16 15:00:00,0.631,-0.184,0.6572800012000001,3.66,0.8,3.7464116165,0.631,-0.184,0.6572800012000001,3.32,1.02,3.473154186
2019-08-16 15:30:00,0.598,-0.17200000000000001,0.622244325,3.8200000000000003,0.76,3.8948684188,0.598,-0.17200000000000001,0.622244325,3.48,0.96,3.6099861496
2019-08-16 16:00:00,0.56,-0.182,0.5888327437,3.92,0.8200000000000001,4.0048470632,0.56,-0.182,0.5888327437,3.56,1.02,3.7032418231
2019-08-16 16:30:00,0.559,-0.18,0.5872656980000001,4.18,0.88,4.2716273246,0.559,-0.18,0.5872656980000001,3.8,1.04,3.9397461847
2019-08-16 17:00:00,0.578,-0.17300000000000001,0.6033348987,4.34,0.88,4.4283179651,0.578,-0.17300000000000001,0.6033348987,3.94,1.02,4.0698894334
2019-08-16 17:30:00,0.599,-0.176,0.6243212314000001,4.3,0.76,4.3666463104,0.599,-0.176,0.6243212314000001,3.9,0.9,4.0024992192
2019-08-16 18:00:00,0.553,-0.155,0.574311762,4.54,0.76,4.6031728188,0.553,-0.155,0.574311762,4.14,0.9,4.2366968265
2019-08-16 18:30:00,0.486,-0.127,0.5023196194,4.64,0.72,4.6955297891,0.486,-0.127,0.5023196194,4.26,0.84,4.3420271763
2019-08-16 19:00:00,0.40800000000000003,-0.105,0.42129443390000004,4.38,0.6000000000000001,4.4209048847,0.40800000000000003,-0.105,0.42129443390000004,4.08,0.76,4.150180719
2019-08-16 19:30:00,0.423,-0.114,0.438092456,4.28,0.6000000000000001,4.3218514551,0.423,-0.114,0.438092456,3.92,0.76,3.9929938643
2019-08-16 20:00:00,0.465,-0.129,0.4825619131,4.24,1.06,4.3704919632,0.465,-0.129,0.4825619131,3.62,0.22,3.6266789215
2019-08-16 20:30:00,0.441,-0.123,0.4578318469,3.92,1.34,4.1427044307,0.441,-0.123,0.4578318469,3.24,-0.24,3.248876729
2019-08-16 21:00:00,0.368,-0.105,0.3826865558,3.7199999999999998,0.9,3.8273228241,0.368,-0.105,0.3826865558,3.18,0.16,3.184022613
2019-08-16 21:30:00,0.403,-0.108,0.4172205652,3.64,0.34,3.6558446356000003,0.403,-0.108,0.4172205652,3.2800000000000002,0.62,3.3380832824
2019-08-16 22:00:00,0.426,-0.113,0.44073234510000003,3.46,0.34,3.4766650687,0.426,-0.113,0.44073234510000003,3.2,0.58,3.2521377585
2019-08-16 22:30:00,0.44,-0.11800000000000001,0.4555480216,3.16,0.34,3.1782385058,0.44,-0.11800000000000001,0.4555480216,2.94,0.54,2.9891804897
2019-08-16 23:00:00,0.40900000000000003,-0.108,0.42301891210000003,2.86,0.28,2.8736736071,0.40900000000000003,-0.108,0.42301891210000003,2.64,0.54,2.6946613887
2019-08-16 23:30:00,0.38,-0.096,0.3919387707,2.62,0.28,2.6349193536,0.38,-0.096,0.3919387707,2.38,0.54,2.4404917537
2019-08-17 00:00:00,0.341,-0.084,0.3511936788,2.52,0.2,2.5279240495,0.341,-0.084,0.3511936788,2.3,0.46,2.3455489763
2019-08-17 00:30:00,0.367,-0.097,0.3796024236,2.38,0.34,2.404163056,0.367,-0.097,0.3796024236,2.12,0.4,2.1574058496
2019-08-17 01:00:00,0.419,-0.115,0.4344951093,2.38,1.08,2.6135799203,0.419,-0.115,0.4344951093,1.9,-0.30000000000000004,1.9235384062
2019-08-17 01:30:00,0.427,-0.111,0.4411915684,2.3,0.92,2.4771758113,0.427,-0.111,0.4411915684,1.74,-0.30000000000000004,1.7656726763
2019-08-17 02:00:00,0.484,-0.13,0.5011546667,2.34,0.92,2.5143587652,0.484,-0.13,0.5011546667,1.74,-0.30000000000000004,1.7656726763
2019-08-17 02:30:00,0.385,-0.101,0.3980276372,2.62,0.96,2.7903404810000003,0.385,-0.101,0.3980276372,2.02,-0.30000000000000004,2.0421557237
2019-08-17 03:00:00,0.389,-0.099,0.4014000498,2.76,0.96,2.9221909589,0.389,-0.099,0.4014000498,2.12,-0.30000000000000004,2.1411212016
2019-08-17 03:30:00,0.35000000000000003,-0.094,0.3624030905,2.76,0.96,2.9221909589,0.35000000000000003,-0.094,0.3624030905,2.16,-0.30000000000000004,2.1807338214
2019-08-17 04:00:00,0.37,-0.106,0.38488439820000003,2.76,0.96,2.9221909589,0.37,-0.106,0.38488439820000003,2.16,-0.30000000000000004,2.1807338214
2019-08-17 04:30:00,0.367,-0.095,0.37909629380000004,2.8,0.96,2.96,0.367,-0.095,0.37909629380000004,2.16,-0.30000000000000004,2.1807338214
2019-08-17 05:00:00,0.34400000000000003,-0.094,0.3566118338,2.66,0.96,2.8279321067,0.34400000000000003,-0.094,0.3566118338,2.1,-0.30000000000000004,2.1213203436
2019-08-17 05:30:00,0.366,-0.101,0.3796801285,2.7199999999999998,0.98,2.8911589372,0.366,-0.101,0.3796801285,2.16,-0.26,2.1755918735
2019-08-17 06:00:00,0.312,-0.09,0.3247214191,2.86,1.04,3.0432219768,0.312,-0.09,0.3247214191,2.26,-0.22,2.2706827167
2019-08-17 06:30:00,0.329,-0.101,0.3441540353,2.9,0.52,2.9462518562,0.329,-0.101,0.3441540353,2.6,0.44,2.6369679558
2019-08-17 07:00:00,0.314,-0.081,0.3242792007,3.18,0.44,3.2102959365,0.314,-0.081,0.3242792007,2.94,0.76,3.0366428832
2019-08-17 07:30:00,0.304,-0.075,0.3131149949,3.4,0.44,3.428352374,0.304,-0.075,0.3131149949,3.18,0.76,3.2695565449
2019-08-17 08:00:00,0.303,-0.075,0.3121441974,3.4,0.44,3.428352374,0.303,-0.075,0.3121441974,3.26,0.76,3.3474169146
2019-08-17 08:30:00,0.265,-0.064,0.2726187815,3.6,0.44,3.6267892136,0.265,-0.064,0.2726187815,3.48,0.74,3.5578083141
2019-08-17 09:00:00,0.28300000000000003,-0.07,0.2915287293,3.46,0.4,3.4830446451,0.28300000000000003,-0.07,0.2915287293,3.38,0.7000000000000001,3.4517242068
2019-08-17 09:30:00,0.35100000000000003,-0.085,0.3611454001,3.26,0.4,3.2844482033,0.35100000000000003,-0.085,0.3611454001,3.32,0.7000000000000001,3.3929927792
2019-08-17 10:00:00,0.429,-0.11,0.44287808710000004,3.08,0.44,3.1112698372,0.429,-0.11,0.44287808710000004,3.14,0.76,3.2306655661
2019-08-17 10:30:00,0.48,-0.123,0.4955088294,2.7,0.38,2.7266096164,0.48,-0.123,0.4955088294,3.02,0.8200000000000001,3.1293449794
2019-08-17 11:00:00,0.503,-0.133,0.5202864596,2.8,0.38,2.8256680626,0.503,-0.133,0.5202864596,2.84,0.86,2.9673557252
2019-08-17 11:30:00,0.5630000000000001,-0.148,0.5821279928,2.54,0.38,2.5682678988000003,0.5630000000000001,-0.148,0.5821279928,2.7199999999999998,0.86,2.8527180022
2019-08-17 12:00:00,0.663,-0.178,0.686478696,2.36,0.4,2.3936582881,0.663,-0.178,0.686478696,2.46,0.9,2.6194655944000003
2019-08-17 12:30:00,0.616,-0.16,0.6364400993,2.14,0.32,2.1637929661,0.616,-0.16,0.6364400993,2.24,0.86,2.3994165958
2019-08-17 13:00:00,0.599,-0.15,0.617495749,2.18,0.32,2.2033610689,0.599,-0.15,0.617495749,2.42,0.86,2.5682678988000003
2019-08-17 13:30:00,0.602,-0.155,0.6216341368,2.34,0.32,2.3617789905,0.602,-0.155,0.6216341368,2.48,0.8200000000000001,2.6120490041
2019-08-17 14:00:00,0.499,-0.135,0.516939068,2.84,0.32,2.8579713085,0.499,-0.135,0.516939068,2.64,0.78,2.7528167393
2019-08-17 14:30:00,0.459,-0.108,0.47153472830000004,2.48,0.28,2.4957563984,0.459,-0.108,0.47153472830000004,2.64,0.78,2.7528167393
2019-08-17 15:00:00,0.664,-0.179,0.6877041515,1.94,0.34,1.9695684807,0.664,-0.179,0.6877041515,2.26,0.92,2.4400819658
2019-08-17 15:30:00,0.672,-0.184,0.6967352438000001,2.08,0.4,2.1181123672,0.672,-0.184,0.6967352438000001,2.24,0.92,2.4215697388
2019-08-17 16:00:00,0.591,-0.178,0.6172236224000001,2.24,0.4,2.2754340245,0.591,-0.178,0.6172236224000001,2.4,0.92,2.5702918122
2019-08-17 16:30:00,0.584,-0.181,0.6114057573,2.56,0.46,2.6009998078,0.584,-0.181,0.6114057573,2.7199999999999998,0.86,2.8527180022
2019-08-17 17:00:00,0.5740000000000001,-0.16,0.5958825388,2.92,0.52,2.9659399859,0.5740000000000001,-0.16,0.5958825388,2.92,0.8200000000000001,3.032952357
2019-08-17 17:30:00,0.552,-0.162,0.575280801,3.2,0.56,3.2486304807,0.552,-0.162,0.575280801,3.14,0.8200000000000001,3.2453043001
2019-08-17 18:00:00,0.492,-0.134,0.5099215626,3.48,0.72,3.5537022948,0.492,-0.134,0.5099215626,3.26,0.58,3.3111931384
2019-08-17 18:30:00,0.54,-0.154,0.5615300526,3.8200000000000003,1.44,4.0824012542,0.54,-0.154,0.5615300526,3.18,-0.02,3.1800628925
2019-08-17 19:00:00,0.53,-0.15,0.5508175742,3.94,1.3599999999999999,4.1681170809,0.53,-0.15,0.5508175742,3.26,-0.1,3.2615333817
2019-08-17 19:30:00,0.446,-0.11900000000000001,0.46160264300000003,3.9,1.28,4.1046802555,0.446,-0.11900000000000001,0.46160264300000003,3.2,-0.22,3.2075535849
2019-08-17 20:00:00,0.374,-0.091,0.3849116782,3.76,1.24,3.9591918367,0.374,-0.091,0.3849116782,3.06,-0.26,3.0710258872
2019-08-17 20:30:00,0.28700000000000003,-0.073,0.2961384811,3.68,1.2,3.8707105291,0.28700000000000003,-0.073,0.2961384811,3.02,-0.28,3.032952357
2019-08-17 21:00:00,0.293,-0.076,0.3026962174,3.64,1.16,3.8203664746,0.293,-0.076,0.3026962174,2.96,-0.28,2.9732137495
2019-08-17 21:30:00,0.252,-0.07100000000000001,0.2618110005,3.64,1.16,3.8203664746,0.252,-0.07100000000000001,0.2618110005,2.92,-0.28,2.9333939388
2019-08-17 22:00:00,0.216,-0.067,0.2261526033,3.44,1.08,3.6055512755,0.216,-0.067,0.2261526033,2.7800000000000002,-0.34,2.8007141946000003
2019-08-17 22:30:00,0.248,-0.061,0.2553918558,3.38,1.12,3.5607302622,0.248,-0.061,0.2553918558,2.68,-0.30000000000000004,2.6967387712
2019-08-17 23:00:00,0.272,-0.068,0.28037118250000004,3.18,1.06,3.3520143198,0.272,-0.068,0.28037118250000004,2.52,-0.30000000000000004,2.5377943179
2019-08-17 23:30:00,0.28800000000000003,-0.07200000000000001,0.29686360500000003,2.7800000000000002,0.9400000000000001,2.9346209295000003,0.28800000000000003,-0.07200000000000001,0.29686360500000003,2.22,-0.30000000000000004,2.2401785643
2019-08-18 00:00:00,0.215,-0.053,0.2214362211,2.74,0.9400000000000001,2.8967568072,0.215,-0.053,0.2214362211,2.18,-0.36,2.2095248358
2019-08-18 00:30:00,0.184,-0.048,0.19015782920000002,2.62,0.9400000000000001,2.7835229476,0.184,-0.048,0.19015782920000002,2.12,-0.36,2.1503488089
2019-08-18 01:00:00,0.187,-0.059000000000000004,0.1960867155,2.52,0.9400000000000001,2.6896096371000002,0.187,-0.059000000000000004,0.1960867155,2.0,-0.30000000000000004,2.0223748416
2019-08-18 01:30:00,0.179,-0.059000000000000004,0.1884728097,2.58,0.9400000000000001,2.7459060435,0.179,-0.059000000000000004,0.1884728097,2.08,-0.30000000000000004,2.1015232571
2019-08-18 02:00:00,0.228,-0.078,0.24097302750000002,2.6,0.9400000000000001,2.7647061326999998,0.228,-0.078,0.24097302750000002,2.08,-0.30000000000000004,2.1015232571
2019-08-18 02:30:00,0.19,-0.059000000000000004,0.19894974240000002,2.64,0.9400000000000001,2.8023561515,0.19,-0.059000000000000004,0.19894974240000002,2.08,-0.30000000000000004,2.1015232571
2019-08-18 03:00:00,0.195,-0.056,0.202881739,2.68,0.9,2.8270833026,0.195,-0.056,0.202881739,2.1,-0.34,2.1273457641
