Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-18 03:30:00,0.182,-0.057,0.1907170679,2.68,0.9400000000000001,2.8400704217,0.182,-0.057,0.1907170679,2.1,-0.30000000000000004,2.1213203436
2019-08-18 04:00:00,0.136,-0.044,0.1429405471,2.7800000000000002,0.9400000000000001,2.9346209295000003,0.136,-0.044,0.1429405471,2.24,-0.30000000000000004,2.26
2019-08-18 04:30:00,0.092,-0.045,0.1024158191,2.88,0.9400000000000001,3.0295214143,0.092,-0.045,0.1024158191,2.36,-0.30000000000000004,2.3789913829
2019-08-18 05:00:00,0.129,-0.047,0.1372953022,2.8,0.9400000000000001,2.9535741061,0.129,-0.047,0.1372953022,2.3,-0.30000000000000004,2.3194827009
2019-08-18 05:30:00,0.123,-0.046,0.1313202193,2.88,0.96,3.0357865538,0.123,-0.046,0.1313202193,2.34,-0.30000000000000004,2.3591523902000002
2019-08-18 06:00:00,0.107,-0.053,0.1194068675,3.04,1.02,3.2065557846,0.107,-0.053,0.1194068675,2.52,-0.26,2.5333771926
2019-08-18 06:30:00,0.147,-0.06,0.1587734235,3.18,1.08,3.3583924726,0.147,-0.06,0.1587734235,2.62,-0.2,2.6276224995
2019-08-18 07:00:00,0.169,-0.054,0.1774175865,3.26,1.12,3.4470277051,0.169,-0.054,0.1774175865,2.7199999999999998,-0.16,2.7247018185
2019-08-18 07:30:00,0.124,-0.042,0.1309198228,3.42,0.62,3.4757445246,0.124,-0.042,0.1309198228,3.1,0.36,3.1208332221
2019-08-18 08:00:00,0.156,-0.057,0.1660873264,3.34,0.34,3.3572607882,0.156,-0.057,0.1660873264,3.12,0.68,3.1932428658
2019-08-18 08:30:00,0.16,-0.055,0.1691892432,3.46,0.34,3.4766650687,0.16,-0.055,0.1691892432,3.3,0.68,3.3693322781
2019-08-18 09:00:00,0.14200000000000002,-0.053,0.15156846640000002,3.46,0.34,3.4766650687,0.14200000000000002,-0.053,0.15156846640000002,3.36,0.68,3.4281190178
2019-08-18 09:30:00,0.214,-0.064,0.22336517190000002,3.3,0.34,3.3174689147,0.214,-0.064,0.22336517190000002,3.2800000000000002,0.66,3.3457435646
2019-08-18 10:00:00,0.34800000000000003,-0.088,0.35895403610000004,3.16,0.34,3.1782385058,0.34800000000000003,-0.088,0.35895403610000004,3.16,0.7000000000000001,3.2366031576
2019-08-18 10:30:00,0.453,-0.121,0.4688816482,3.04,0.38,3.0636579444,0.453,-0.121,0.4688816482,3.2800000000000002,0.7000000000000001,3.3538634439
2019-08-18 11:00:00,0.462,-0.11900000000000001,0.4770796579,2.8200000000000003,0.38,2.8454876559,0.462,-0.11900000000000001,0.4770796579,3.02,0.7000000000000001,3.1000645155
2019-08-18 11:30:00,0.5710000000000001,-0.156,0.5919265157,2.68,0.4,2.7096863287,0.5710000000000001,-0.156,0.5919265157,2.92,0.76,3.0172835465
2019-08-18 12:00:00,0.628,-0.17300000000000001,0.6513931225,2.58,0.4,2.6108236248,0.628,-0.17300000000000001,0.6513931225,2.68,0.76,2.7856776554
2019-08-18 12:30:00,0.62,-0.17300000000000001,0.6436839286,2.9,0.4,2.9274562337,0.62,-0.17300000000000001,0.6436839286,2.6,0.8,2.7202941017
2019-08-18 13:00:00,0.7000000000000001,-0.199,0.727736903,2.42,0.48,2.4671440979,0.7000000000000001,-0.199,0.727736903,2.54,0.84,2.6752943763
2019-08-18 13:30:00,0.651,-0.177,0.6746332337000001,2.46,0.38,2.4891765707,0.651,-0.177,0.6746332337000001,2.68,0.78,2.7912004586
2019-08-18 14:00:00,0.593,-0.162,0.614730022,2.64,0.34,2.6618038996,0.593,-0.162,0.614730022,2.8,0.74,2.8961353560000003
2019-08-18 14:30:00,0.625,-0.163,0.6459055659,2.22,0.34,2.2458851262,0.625,-0.163,0.6459055659,2.42,0.78,2.5425970975
2019-08-18 15:00:00,0.6900000000000001,-0.189,0.7154166618000001,2.12,0.4,2.1574058496,0.6900000000000001,-0.189,0.7154166618000001,2.3,0.8200000000000001,2.4418026128
2019-08-18 15:30:00,0.711,-0.20400000000000001,0.739687096,2.0,0.4,2.0396078054,0.711,-0.20400000000000001,0.739687096,2.18,0.8200000000000001,2.3291200055
2019-08-18 16:00:00,0.67,-0.20700000000000002,0.7012481729000001,2.38,0.44,2.4203305559,0.67,-0.20700000000000002,0.7012481729000001,2.22,0.86,2.3807561824
2019-08-18 16:30:00,0.658,-0.216,0.6925460274,2.56,0.48,2.6046112954,0.658,-0.216,0.6925460274,2.46,0.86,2.6059930929
2019-08-18 17:00:00,0.656,-0.20500000000000002,0.6872852392000001,2.8,0.5,2.8442925306999998,0.656,-0.20500000000000002,0.6872852392000001,2.64,0.86,2.7765446152
2019-08-18 17:30:00,0.652,-0.2,0.6819853371,3.22,0.56,3.2683329084,0.652,-0.2,0.6819853371,2.96,0.86,3.082401661
2019-08-18 18:00:00,0.617,-0.187,0.6447154411,3.42,0.56,3.4655446901999998,0.617,-0.187,0.6447154411,3.16,0.86,3.2749351139
2019-08-18 18:30:00,0.593,-0.17200000000000001,0.6174406854000001,3.7199999999999998,0.56,3.7619144063,0.593,-0.17200000000000001,0.6174406854000001,3.36,0.86,3.4683137113
2019-08-18 19:00:00,0.536,-0.15,0.5565932087000001,3.8,0.52,3.8354139281,0.536,-0.15,0.5565932087000001,3.48,0.76,3.5620218977
2019-08-18 19:30:00,0.466,-0.124,0.4822157194,3.8,0.42,3.8231400707,0.466,-0.124,0.4822157194,3.42,0.68,3.4869470888
2019-08-18 20:00:00,0.453,-0.116,0.4676162957,3.64,0.66,3.6993512945,0.453,-0.116,0.4676162957,3.16,0.26,3.1706781609
2019-08-18 20:30:00,0.382,-0.096,0.3938781537,4.02,1.12,4.1731043601,0.382,-0.096,0.3938781537,3.2800000000000002,-0.2,3.2860919038
2019-08-18 21:00:00,0.33,-0.081,0.3397955268,4.04,1.12,4.1923740291,0.33,-0.081,0.3397955268,3.3,-0.2,3.306055051
2019-08-18 21:30:00,0.34800000000000003,-0.083,0.3577610935,3.94,1.06,4.080098038,0.34800000000000003,-0.083,0.3577610935,3.18,-0.2,3.186283101
2019-08-18 22:00:00,0.353,-0.088,0.3638035184,3.8200000000000003,1.1,3.9752232642000003,0.353,-0.088,0.3638035184,3.08,-0.2,3.0864866758
2019-08-18 22:30:00,0.326,-0.082,0.33615472630000004,3.6,1.06,3.7528122788,0.326,-0.082,0.33615472630000004,2.92,-0.2,2.9268413008
2019-08-18 23:00:00,0.296,-0.079,0.3063608983,3.18,1.02,3.339580812,0.296,-0.079,0.3063608983,2.54,-0.24,2.5513133873
2019-08-18 23:30:00,0.22,-0.061,0.2283002409,2.9,0.98,3.0611109095,0.22,-0.061,0.2283002409,2.32,-0.32,2.3419649869
2019-08-19 00:00:00,0.224,-0.054,0.2304170133,2.74,0.92,2.890328701,0.224,-0.054,0.2304170133,2.18,-0.30000000000000004,2.2005453869
2019-08-19 00:30:00,0.201,-0.048,0.2066518812,2.7,0.92,2.8524375540999998,0.201,-0.048,0.2066518812,2.16,-0.30000000000000004,2.1807338214
2019-08-19 01:00:00,0.242,-0.062,0.2498159322,2.66,0.88,2.8017851452,0.242,-0.062,0.2498159322,2.12,-0.30000000000000004,2.1411212016
2019-08-19 01:30:00,0.183,-0.042,0.1877578227,2.9,0.88,3.0305775027,0.183,-0.042,0.1877578227,2.36,-0.30000000000000004,2.3789913829
2019-08-19 02:00:00,0.14,-0.03,0.1431782106,2.98,0.88,3.1072174047,0.14,-0.03,0.1431782106,2.42,-0.30000000000000004,2.4385241438
2019-08-19 02:30:00,0.196,-0.047,0.2015564437,2.76,0.88,2.8968948894,0.196,-0.047,0.2015564437,2.2,-0.30000000000000004,2.2203603311
2019-08-19 03:00:00,0.324,-0.09,0.3362677505,2.64,0.9400000000000001,2.8023561515,0.324,-0.09,0.3362677505,2.1,-0.26,2.1160340262
2019-08-19 03:30:00,0.241,-0.064,0.2493531632,2.86,0.9400000000000001,3.0105149061,0.241,-0.064,0.2493531632,2.2800000000000002,-0.26,2.2947766776
2019-08-19 04:00:00,0.161,-0.044,0.1669041641,2.8,0.92,2.9472699232,0.161,-0.044,0.1669041641,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-08-19 04:30:00,0.132,-0.035,0.13656134150000002,2.74,0.92,2.890328701,0.132,-0.035,0.13656134150000002,2.2,-0.30000000000000004,2.2203603311
2019-08-19 05:00:00,0.116,-0.028,0.1193314711,2.94,0.9400000000000001,3.0866162703,0.116,-0.028,0.1193314711,2.38,-0.30000000000000004,2.3988330496
2019-08-19 05:30:00,0.092,-0.022,0.0945938687,3.12,0.98,3.270290507,0.092,-0.022,0.0945938687,2.54,-0.30000000000000004,2.5576551761
2019-08-19 06:00:00,0.038,-0.014,0.0404969135,3.24,0.98,3.384966765,0.038,-0.014,0.0404969135,2.68,-0.26,2.6925824036
2019-08-19 06:30:00,0.037,-0.044,0.057489129400000005,3.58,1.08,3.7393582337,0.037,-0.044,0.057489129400000005,3.02,-0.18,3.0253594828
2019-08-19 07:00:00,0.041,-0.036000000000000004,0.0545618915,3.64,0.42,3.6641506519,0.041,-0.036000000000000004,0.0545618915,3.42,0.6000000000000001,3.4722327111
2019-08-19 07:30:00,0.034,-0.025,0.0422018957,4.06,1.28,4.2569942447999995,0.034,-0.025,0.0422018957,3.56,-0.06,3.5605055821000002
2019-08-19 08:00:00,0.035,-0.024,0.042438190300000005,4.28,1.3599999999999999,4.4908796466,0.035,-0.024,0.042438190300000005,3.86,-0.06,3.8604662931
2019-08-19 08:30:00,0.045,-0.025,0.0514781507,4.28,1.3599999999999999,4.4908796466,0.045,-0.025,0.0514781507,3.8,-0.06,3.8004736547
2019-08-19 09:00:00,0.111,-0.041,0.1183300469,4.14,1.32,4.345342334,0.111,-0.041,0.1183300469,3.68,-0.06,3.6804890979
2019-08-19 09:30:00,0.08600000000000001,-0.038,0.0940212742,4.12,1.38,4.3449741081,0.08600000000000001,-0.038,0.0940212742,3.68,-0.02,3.6800543474
2019-08-19 10:00:00,0.152,-0.06,0.1634135857,3.88,1.38,4.1181063609,0.152,-0.06,0.1634135857,3.6,-0.02,3.6000555551
2019-08-19 10:30:00,0.189,-0.066,0.2001924074,3.8,1.38,4.0428207974,0.189,-0.066,0.2001924074,3.36,-0.02,3.3600595233
2019-08-19 11:00:00,0.294,-0.08600000000000001,0.30632009400000004,3.14,1.34,3.4139712945,0.294,-0.08600000000000001,0.30632009400000004,3.08,-0.02,3.0800649344
2019-08-19 11:30:00,0.336,-0.091,0.3481048693,2.98,1.42,3.3010301422,0.336,-0.091,0.3481048693,2.92,0.08,2.9210956848
2019-08-19 12:00:00,0.378,-0.098,0.3904971191,2.66,1.42,3.0152943472,0.378,-0.098,0.3904971191,2.8,0.08,2.801142624
2019-08-19 12:30:00,0.42,-0.109,0.4339135859,2.62,1.42,2.9800671133,0.42,-0.109,0.4339135859,2.76,0.12,2.7626074640000002
2019-08-19 13:00:00,0.47700000000000004,-0.11800000000000001,0.4913786727,2.2800000000000002,1.32,2.634539808,0.47700000000000004,-0.11800000000000001,0.4913786727,2.52,0.12,2.5228555249999998
2019-08-19 13:30:00,0.512,-0.13,0.5282461547,2.0,1.1400000000000001,2.3020860106,0.512,-0.13,0.5282461547,2.26,0.0,2.26
2019-08-19 14:00:00,0.561,-0.137,0.5774859306,2.16,1.28,2.5107767722,0.561,-0.137,0.5774859306,2.4,0.12,2.4029981273
2019-08-19 14:30:00,0.393,-0.097,0.4047937747,2.3,1.24,2.6129676615,0.393,-0.097,0.4047937747,2.64,0.08,2.6412118431
2019-08-19 15:00:00,0.451,-0.113,0.4649408565,2.64,1.24,2.9167104759,0.451,-0.113,0.4649408565,2.54,0.08,2.5412595302
2019-08-19 15:30:00,0.61,-0.162,0.6311449913,2.38,1.34,2.7313000567,0.61,-0.162,0.6311449913,2.4,0.18,2.4067405344
2019-08-19 16:00:00,0.612,-0.188,0.6402249605,2.7199999999999998,1.44,3.0776614499,0.612,-0.188,0.6402249605,2.46,0.26,2.4737016797
2019-08-19 16:30:00,0.548,-0.176,0.5755692834,2.94,1.44,3.2737134878,0.548,-0.176,0.5755692834,3.0,0.22,3.0080558505
2019-08-19 17:00:00,0.392,-0.117,0.4090880101,3.36,1.44,3.6555710908,0.392,-0.117,0.4090880101,3.3,0.16,3.303876511
2019-08-19 17:30:00,0.405,-0.108,0.4191527168,3.5,1.1400000000000001,3.6809781309,0.405,-0.108,0.4191527168,3.38,0.16,3.3837848631
2019-08-19 18:00:00,0.47700000000000004,-0.126,0.49336092270000004,3.62,0.52,3.657157366,0.47700000000000004,-0.126,0.49336092270000004,3.66,0.8200000000000001,3.7507332615999998
2019-08-19 18:30:00,0.369,-0.096,0.3812833592,3.88,0.46,3.907172891,0.369,-0.096,0.3812833592,3.7800000000000002,0.74,3.8517528477000003
2019-08-19 19:00:00,0.30000000000000004,-0.073,0.3087539473,3.88,0.4,3.9005640618,0.30000000000000004,-0.073,0.3087539473,3.7800000000000002,0.68,3.8406770237
2019-08-19 19:30:00,0.209,-0.049,0.2146671843,4.08,0.36,4.0958515598,0.209,-0.049,0.2146671843,3.92,0.64,3.9719013079
2019-08-19 20:00:00,0.116,-0.043000000000000003,0.1237133784,4.08,0.26,4.0882759202,0.116,-0.043000000000000003,0.1237133784,3.88,0.54,3.917397095
2019-08-19 20:30:00,0.1,-0.042,0.10846197490000001,4.02,0.26,4.0283991858,0.1,-0.042,0.10846197490000001,3.8200000000000003,0.54,3.8579787454
2019-08-19 21:00:00,0.096,-0.037,0.1028834292,4.1,0.26,4.108235631,0.096,-0.037,0.1028834292,3.88,0.54,3.917397095
2019-08-19 21:30:00,0.065,-0.031,0.0720138875,4.14,0.22,4.1458412898,0.065,-0.031,0.0720138875,3.88,0.54,3.917397095
2019-08-19 22:00:00,0.069,-0.042,0.0807774721,3.8,0.18,3.8042607692,0.069,-0.042,0.0807774721,3.58,0.52,3.617568244
2019-08-19 22:30:00,0.075,-0.041,0.0854751426,3.62,0.18,3.6244723754,0.075,-0.041,0.0854751426,3.44,0.52,3.4790803383
2019-08-19 23:00:00,0.10200000000000001,-0.045,0.11148542510000001,3.3,0.14,3.3029683619,0.10200000000000001,-0.045,0.11148542510000001,3.14,0.52,3.1827660926
2019-08-19 23:30:00,0.136,-0.05,0.1448999655,3.08,0.22,3.0878471465,0.136,-0.05,0.1448999655,2.9,0.42,2.9302559615
2019-08-20 00:00:00,0.138,-0.051000000000000004,0.14712239800000002,2.86,0.18,2.8656587375,0.138,-0.051000000000000004,0.14712239800000002,2.7199999999999998,0.42,2.752235455
2019-08-21 00:30:00,0.131,-0.052000000000000005,0.14094325100000002,2.84,0.9400000000000001,2.9915213521,0.131,-0.052000000000000005,0.14094325100000002,2.34,-0.30000000000000004,2.3591523902000002
2019-08-21 01:00:00,0.14100000000000001,-0.05,0.14960280750000002,2.92,0.98,3.0800649344,0.14100000000000001,-0.05,0.14960280750000002,2.4,-0.26,2.4140422532
2019-08-21 01:30:00,0.132,-0.053,0.1422427503,2.86,0.98,3.0232432916,0.132,-0.053,0.1422427503,2.36,-0.26,2.3742788379
2019-08-21 02:00:00,0.096,-0.042,0.10478549520000001,3.0,0.98,3.1560101394,0.096,-0.042,0.10478549520000001,2.48,-0.30000000000000004,2.4980792622
2019-08-21 02:30:00,0.065,-0.03,0.0715891053,3.04,1.04,3.2129737005,0.065,-0.03,0.0715891053,2.48,-0.38,2.508944001
2019-08-21 03:00:00,0.081,-0.036000000000000004,0.08863972020000001,2.88,0.96,3.0357865538,0.081,-0.036000000000000004,0.08863972020000001,2.36,-0.38,2.3903974565
2019-08-21 03:30:00,0.108,-0.04,0.1151694404,2.88,0.9,3.0173498306,0.108,-0.04,0.1151694404,2.36,-0.30000000000000004,2.3789913829
2019-08-21 04:00:00,0.098,-0.038,0.1051094667,2.76,0.9,2.9030328968,0.098,-0.038,0.1051094667,2.26,-0.30000000000000004,2.2798245547000002
2019-08-21 04:30:00,0.116,-0.039,0.122380554,2.56,0.86,2.7005925276,0.116,-0.039,0.122380554,2.06,-0.36,2.0912197398
2019-08-21 05:00:00,0.105,-0.039,0.11200892820000001,2.7199999999999998,0.92,2.8713759768,0.105,-0.039,0.11200892820000001,2.2,-0.32,2.2231509171
2019-08-21 05:30:00,0.114,-0.041,0.12114866900000001,2.86,0.9400000000000001,3.0105149061,0.114,-0.041,0.12114866900000001,2.34,-0.32,2.3617789905
2019-08-21 06:00:00,0.097,-0.046,0.1073545528,3.06,1.0,3.2192545721,0.097,-0.046,0.1073545528,2.54,-0.26,2.5532724101
2019-08-21 06:30:00,0.106,-0.048,0.1163615057,3.14,0.88,3.2609814474,0.106,-0.048,0.1163615057,2.66,-0.14,2.6636816627
2019-08-21 07:00:00,0.15,-0.054,0.1594239631,3.22,0.34,3.2379005544,0.15,-0.054,0.1594239631,3.0,0.68,3.0761014288
2019-08-21 07:30:00,0.161,-0.047,0.16772000480000002,3.6,1.22,3.8011051025,0.161,-0.047,0.16772000480000002,3.2,0.0,3.2
2019-08-21 08:00:00,0.099,-0.031,0.1037400598,3.74,1.32,3.966106403,0.099,-0.031,0.1037400598,3.38,-0.1,3.3814789664
2019-08-21 08:30:00,0.08700000000000001,-0.036000000000000004,0.094154129,3.74,1.26,3.9465427908,0.08700000000000001,-0.036000000000000004,0.094154129,3.38,-0.1,3.3814789664
2019-08-21 09:00:00,0.219,-0.077,0.2321421978,3.56,1.3,3.7899340364,0.219,-0.077,0.2321421978,3.2,-0.04,3.2002499902
2019-08-21 09:30:00,0.328,-0.10200000000000001,0.34349381360000003,3.38,1.34,3.6359317925,0.328,-0.10200000000000001,0.34349381360000003,3.0,0.02,3.0000666659
2019-08-21 10:00:00,0.373,-0.117,0.39091942900000004,3.02,1.3,3.2879172738999998,0.373,-0.117,0.39091942900000004,2.8200000000000003,0.1,2.8217724926
2019-08-21 10:30:00,0.391,-0.10200000000000001,0.404085387,3.06,1.3,3.3246954748,0.391,-0.10200000000000001,0.404085387,2.7800000000000002,0.1,2.7817979797
2019-08-21 11:00:00,0.434,-0.111,0.44796986510000003,3.02,1.22,3.2571152881,0.434,-0.111,0.44796986510000003,2.74,0.0,2.74
2019-08-21 11:30:00,0.341,-0.083,0.3509558377,3.06,1.3599999999999999,3.3486116526,0.341,-0.083,0.3509558377,2.84,0.0,2.84
2019-08-21 12:00:00,0.45,-0.117,0.46496128870000003,3.04,1.42,3.3552943239,0.45,-0.117,0.46496128870000003,2.84,0.18,2.8456985083
2019-08-21 12:30:00,0.403,-0.10300000000000001,0.4159543244,3.22,1.34,3.4876926470000003,0.403,-0.10300000000000001,0.4159543244,3.0,0.1,3.001666204
2019-08-21 13:00:00,0.307,-0.078,0.3167538476,3.56,1.3,3.7899340364,0.307,-0.078,0.3167538476,3.22,-0.06,3.2205589577
2019-08-21 13:30:00,0.337,-0.083,0.347070598,3.04,1.2,3.2682717145,0.337,-0.083,0.347070598,2.9,-0.14,2.9033773437
2019-08-21 14:00:00,0.331,-0.094,0.3440886514,2.86,1.28,3.1333687941,0.331,-0.094,0.3440886514,2.88,-0.04,2.8802777644
2019-08-21 14:30:00,0.392,-0.1,0.4045540755,2.16,1.32,2.5314027732,0.392,-0.1,0.4045540755,2.14,0.02,2.1400934558999998
2019-08-21 15:00:00,0.525,-0.147,0.5451917094000001,1.82,1.4,2.2961707254,0.525,-0.147,0.5451917094000001,1.76,0.22,1.7736967046
2019-08-21 15:30:00,0.557,-0.157,0.5787037239,2.34,1.3599999999999999,2.7065106687,0.557,-0.157,0.5787037239,2.14,0.2,2.1493254756
2019-08-21 16:00:00,0.534,-0.156,0.5563200518,3.24,1.3599999999999999,3.5138582783,0.534,-0.156,0.5563200518,2.9,0.16,2.9044104393
2019-08-21 16:30:00,0.539,-0.17200000000000001,0.5657782251,3.52,1.42,3.7956290651,0.539,-0.17200000000000001,0.5657782251,3.1,0.16,3.1041262861
2019-08-21 17:00:00,0.534,-0.166,0.5592065808000001,3.7,0.9,3.8078865529,0.534,-0.166,0.5592065808000001,3.46,0.74,3.5382481541
2019-08-21 17:30:00,0.43,-0.12,0.44643028570000004,3.86,0.54,3.8975889983,0.43,-0.12,0.44643028570000004,3.66,0.8,3.7464116165
2019-08-21 18:00:00,0.437,-0.116,0.4521338297,4.06,0.54,4.0957538989,0.437,-0.116,0.4521338297,3.84,0.8,3.9224482151
2019-08-21 18:30:00,0.438,-0.114,0.45259253200000005,4.16,0.54,4.1949016675,0.438,-0.114,0.45259253200000005,3.88,0.74,3.9499367084
2019-08-21 19:00:00,0.392,-0.097,0.403822981,4.16,0.42,4.1811481677,0.392,-0.097,0.403822981,3.84,0.68,3.8997435813
2019-08-21 19:30:00,0.276,-0.07200000000000001,0.2852367438,4.12,0.34,4.1340053217,0.276,-0.07200000000000001,0.2852367438,3.84,0.6000000000000001,3.8865923378
2019-08-21 20:00:00,0.258,-0.063,0.2655804963,4.16,0.30000000000000004,4.1708032799,0.258,-0.063,0.2655804963,3.8,0.56,3.8410415254
2019-08-21 20:30:00,0.27,-0.068,0.2784313201,4.0,0.26,4.0084410935,0.27,-0.068,0.2784313201,3.68,0.56,3.7223648397
2019-08-21 21:00:00,0.28500000000000003,-0.07200000000000001,0.293954078,4.0,0.28,4.0097880243,0.28500000000000003,-0.07200000000000001,0.293954078,3.68,0.6000000000000001,3.7285922276
2019-08-21 21:30:00,0.374,-0.098,0.3866264347,3.88,0.28,3.8900899733000003,0.374,-0.098,0.3866264347,3.54,0.6000000000000001,3.5904874320999998
2019-08-21 22:00:00,0.383,-0.099,0.3955881697,3.66,0.28,3.6706947571,0.383,-0.099,0.3955881697,3.34,0.6000000000000001,3.3934643066
2019-08-21 22:30:00,0.418,-0.111,0.432486994,3.32,0.24,3.3286633954,0.418,-0.111,0.432486994,3.0,0.6000000000000001,3.0594117082
2019-08-21 23:00:00,0.451,-0.12,0.46669154700000004,3.16,0.24,3.1691008188,0.451,-0.12,0.46669154700000004,2.8200000000000003,0.6000000000000001,2.8831233064
2019-08-21 23:30:00,0.493,-0.132,0.5103655553,2.84,0.24,2.8501228043999998,0.493,-0.132,0.5103655553,2.52,0.6000000000000001,2.5904439774
2019-08-22 00:00:00,0.527,-0.14400000000000002,0.5463195036,2.64,0.22,2.6491508073,0.527,-0.14400000000000002,0.5463195036,2.3,0.6000000000000001,2.3769728648
2019-08-22 00:30:00,0.61,-0.17,0.6332456080000001,2.5,0.24,2.5114935795,0.61,-0.17,0.6332456080000001,2.2,0.62,2.2856946428000002
2019-08-22 01:00:00,0.529,-0.14200000000000002,0.5477271218,2.54,0.2,2.5478618487,0.529,-0.14200000000000002,0.5477271218,2.24,0.58,2.3138712151
2019-08-22 01:30:00,0.499,-0.132,0.5161637337,2.54,0.24,2.5513133873,0.499,-0.132,0.5161637337,2.24,0.6000000000000001,2.3189652865
2019-08-22 02:00:00,0.491,-0.13,0.5079183005,2.7,0.28,2.7144796923000003,0.491,-0.13,0.5079183005,2.4,0.64,2.4838679514
2019-08-22 02:30:00,0.459,-0.121,0.4746809455,2.62,0.24,2.6309694031,0.459,-0.121,0.4746809455,2.2800000000000002,0.64,2.3681216185
2019-08-22 03:00:00,0.396,-0.106,0.4099414592,2.76,0.22,2.7687542325,0.396,-0.106,0.4099414592,2.4,0.58,2.4690889008
2019-08-22 03:30:00,0.305,-0.085,0.31662280400000004,2.76,0.16,2.7646337913,0.305,-0.085,0.31662280400000004,2.46,0.54,2.5185710234
2019-08-22 04:00:00,0.326,-0.079,0.3354355378,2.74,0.16,2.7446675573,0.326,-0.079,0.3354355378,2.44,0.54,2.4990398155999998
2019-08-22 04:30:00,0.29,-0.079,0.300567796,2.74,0.16,2.7446675573,0.29,-0.079,0.300567796,2.44,0.54,2.4990398155999998
2019-08-22 05:00:00,0.297,-0.08,0.3075857604,2.7800000000000002,0.16,2.7846005099,0.297,-0.08,0.3075857604,2.48,0.54,2.5381095327
2019-08-22 05:30:00,0.229,-0.052000000000000005,0.2348297255,2.92,0.2,2.9268413008,0.229,-0.052000000000000005,0.2348297255,2.68,0.54,2.7338617375
2019-08-22 06:00:00,0.182,-0.062,0.1922706426,3.18,0.26,3.1906112267,0.182,-0.062,0.1922706426,2.86,0.58,2.9182186347
2019-08-22 06:30:00,0.222,-0.074,0.2340085469,3.32,0.32,3.3353860346,0.222,-0.074,0.2340085469,3.02,0.62,3.082985566
2019-08-22 07:00:00,0.265,-0.094,0.2811778796,3.54,0.44,3.5672398293,0.265,-0.094,0.2811778796,3.2800000000000002,0.72,3.3580946979
2019-08-22 07:30:00,0.298,-0.074,0.3070504844,4.02,1.12,4.1731043601,0.298,-0.074,0.3070504844,3.52,0.22,3.5268682992000002
2019-08-22 08:00:00,0.341,-0.08600000000000001,0.351677409,4.02,0.64,4.0706264874,0.341,-0.08600000000000001,0.351677409,3.7,0.8200000000000001,3.789775719
2019-08-22 08:30:00,0.449,-0.112,0.4627580361,4.06,0.72,4.1233481541,0.449,-0.112,0.4627580361,3.74,0.8200000000000001,3.8288379438
2019-08-22 09:00:00,0.42,-0.105,0.4329260907,4.06,0.64,4.1101338178,0.42,-0.105,0.4329260907,3.88,0.8200000000000001,3.9657029642
2019-08-22 09:30:00,0.398,-0.10300000000000001,0.4111119069,3.8,0.58,3.8440083247,0.398,-0.10300000000000001,0.4111119069,3.7800000000000002,0.8,3.8637287689
2019-08-22 10:00:00,0.501,-0.128,0.517092835,3.26,0.58,3.3111931384,0.501,-0.128,0.517092835,3.3,0.84,3.4052312697
2019-08-22 10:30:00,0.5630000000000001,-0.15,0.5826396828,3.2,0.6000000000000001,3.2557641192,0.5630000000000001,-0.15,0.5826396828,3.3,0.88,3.4153184332
2019-08-22 11:00:00,0.47600000000000003,-0.121,0.49113847330000004,3.18,0.52,3.222235249,0.47600000000000003,-0.121,0.49113847330000004,3.3,0.8,3.3955853693
2019-08-22 11:30:00,0.48,-0.12,0.4947726751,3.18,0.52,3.222235249,0.48,-0.12,0.4947726751,3.22,0.8,3.3178908963
2019-08-22 12:00:00,0.535,-0.146,0.5545637925,3.32,1.24,3.5440090293,0.535,-0.146,0.5545637925,3.0,0.26,3.0112455895
2019-08-22 12:30:00,0.496,-0.128,0.512249939,3.36,1.4,3.64,0.496,-0.128,0.512249939,2.86,0.02,2.8600699292
2019-08-22 13:00:00,0.493,-0.129,0.5095978807,3.2,1.3599999999999999,3.4770102099,0.493,-0.129,0.5095978807,2.8,0.02,2.8000714277
2019-08-22 13:30:00,0.497,-0.129,0.5134685969,3.02,1.16,3.2351197814,0.497,-0.129,0.5134685969,2.6,-0.2,2.6076809621
2019-08-22 14:00:00,0.511,-0.132,0.5277736257,3.06,1.24,3.3016965336,0.511,-0.132,0.5277736257,2.6,-0.06,2.6006922155
2019-08-22 14:30:00,0.595,-0.165,0.6174544518,2.76,1.28,3.0423674992,0.595,-0.165,0.6174544518,2.36,0.06,2.3607625887
2019-08-22 15:00:00,0.496,-0.134,0.5137820550000001,2.96,1.28,3.2249030993,0.496,-0.134,0.5137820550000001,2.52,0.06,2.5207141845
2019-08-22 15:30:00,0.634,-0.181,0.6593307213,2.8,1.4,3.1304951685,0.634,-0.181,0.6593307213,2.36,0.14,2.3641488955
2019-08-22 16:00:00,0.552,-0.17,0.5775846258,3.08,1.42,3.3915778039,0.552,-0.17,0.5775846258,2.7,0.14,2.7036271932
2019-08-22 16:30:00,0.523,-0.159,0.5466351617,3.16,1.38,3.4481879299,0.523,-0.159,0.5466351617,2.7,0.12,2.7026653511000003
2019-08-22 17:00:00,0.52,-0.146,0.5401073967,3.24,1.42,3.5375132509,0.52,-0.146,0.5401073967,2.84,0.12,2.8425340807
2019-08-22 17:30:00,0.578,-0.162,0.6002732711000001,3.46,0.96,3.5907102362,0.578,-0.162,0.6002732711000001,3.0,0.34,3.0192051934
2019-08-22 18:00:00,0.511,-0.135,0.528531929,3.86,1.3599999999999999,4.0925786492,0.511,-0.135,0.528531929,3.26,0.02,3.2600613491
2019-08-22 18:30:00,0.373,-0.091,0.3839400995,4.16,1.3599999999999999,4.3766653973,0.373,-0.091,0.3839400995,3.46,-0.14,3.4628312116
2019-08-22 19:00:00,0.264,-0.07100000000000001,0.273380687,4.16,1.32,4.3644014481,0.264,-0.07100000000000001,0.273380687,3.5,-0.2,3.5057096286
2019-08-22 19:30:00,0.244,-0.07,0.2538424708,4.22,1.26,4.4040890091,0.244,-0.07,0.2538424708,3.6,-0.24,3.6079911308
2019-08-22 20:00:00,0.21,-0.066,0.2201272359,4.16,1.2,4.3296189209,0.21,-0.066,0.2201272359,3.5,-0.30000000000000004,3.5128336141
2019-08-22 20:30:00,0.189,-0.061,0.1986001007,4.26,1.2,4.4257880654,0.189,-0.061,0.1986001007,3.56,-0.30000000000000004,3.5726180876
2019-08-22 21:00:00,0.18,-0.06,0.1897366596,4.16,1.2,4.3296189209,0.18,-0.06,0.1897366596,3.5,-0.30000000000000004,3.5128336141
2019-08-22 21:30:00,0.199,-0.065,0.20934660260000001,4.08,1.18,4.2472108495,0.199,-0.065,0.20934660260000001,3.44,-0.30000000000000004,3.453056617
2019-08-22 22:00:00,0.158,-0.061,0.16936646660000002,3.94,1.12,4.096095702,0.158,-0.061,0.16936646660000002,3.26,-0.30000000000000004,3.2737745799
2019-08-22 22:30:00,0.182,-0.066,0.19359752060000002,3.84,1.6400000000000001,4.1755478682,0.182,-0.066,0.19359752060000002,3.04,-0.86,3.1593037208
2019-08-22 23:00:00,0.229,-0.073,0.2403539057,3.7,1.98,4.1964747110000005,0.229,-0.073,0.2403539057,2.74,-1.18,2.983286778
2019-08-22 23:30:00,0.20600000000000002,-0.067,0.2166217902,3.48,1.8,3.9179586522000003,0.20600000000000002,-0.067,0.2166217902,2.6,-1.1,2.8231188427
2019-08-23 00:00:00,0.199,-0.067,0.20997618910000002,3.16,0.92,3.2912003889,0.199,-0.067,0.20997618910000002,2.56,-0.38,2.5880494586
2019-08-23 00:30:00,0.20400000000000001,-0.062,0.21321350800000002,3.0,0.92,3.1378973852,0.20400000000000001,-0.062,0.21321350800000002,2.38,-0.34,2.404163056
2019-08-23 01:00:00,0.178,-0.05,0.184889156,2.94,0.92,3.0805843601,0.178,-0.05,0.184889156,2.46,-0.30000000000000004,2.4782251714
2019-08-23 01:30:00,0.192,-0.062,0.2017622363,2.94,0.92,3.0805843601,0.192,-0.062,0.2017622363,2.46,-0.30000000000000004,2.4782251714
2019-08-23 02:00:00,0.176,-0.048,0.182428068,3.0,0.92,3.1378973852,0.176,-0.048,0.182428068,2.54,-0.30000000000000004,2.5576551761
2019-08-23 02:30:00,0.19,-0.047,0.1957268505,3.0,0.92,3.1378973852,0.19,-0.047,0.1957268505,2.54,-0.30000000000000004,2.5576551761
2019-08-23 03:00:00,0.165,-0.055,0.17392527130000002,2.94,0.9,3.0746707141,0.165,-0.055,0.17392527130000002,2.48,-0.30000000000000004,2.4980792622
2019-08-23 03:30:00,0.123,-0.049,0.1324009063,3.0,0.9,3.1320919527,0.123,-0.049,0.1324009063,2.48,-0.30000000000000004,2.4980792622
2019-08-23 04:00:00,0.121,-0.049,0.1305450114,3.04,0.9400000000000001,3.1820119422,0.121,-0.049,0.1305450114,2.48,-0.30000000000000004,2.4980792622
2019-08-23 04:30:00,0.121,-0.054,0.1325028302,2.94,0.9400000000000001,3.0866162703,0.121,-0.054,0.1325028302,2.38,-0.30000000000000004,2.3988330496
2019-08-23 05:00:00,0.105,-0.039,0.11200892820000001,3.02,0.9400000000000001,3.1629100525,0.105,-0.039,0.11200892820000001,2.46,-0.30000000000000004,2.4782251714
2019-08-23 05:30:00,0.088,-0.029,0.0926552751,3.18,0.9400000000000001,3.3160217128,0.088,-0.029,0.0926552751,2.62,-0.30000000000000004,2.6371196408
2019-08-23 06:00:00,0.047,-0.026000000000000002,0.053712196000000004,3.4,1.06,3.5614042174,0.047,-0.026000000000000002,0.053712196000000004,2.86,-0.22,2.8684490583
2019-08-23 06:30:00,0.021,-0.02,0.029,3.68,1.1,3.8408853146,0.021,-0.02,0.029,3.14,-0.16,3.1440737905
2019-08-23 07:00:00,0.044,-0.033,0.055,3.68,0.72,3.7497733265,0.044,-0.033,0.055,3.36,0.34,3.377158569
2019-08-23 07:30:00,0.067,-0.023,0.070837843,4.2,1.1400000000000001,4.3519650734,0.067,-0.023,0.070837843,3.74,0.14,3.7426194036
2019-08-23 08:00:00,0.085,-0.037,0.0927038295,4.26,1.44,4.4967988614,0.085,-0.037,0.0927038295,3.74,-0.12,3.7419246385
2019-08-23 08:30:00,0.095,-0.038,0.1023181313,4.4,1.44,4.6296436148,0.095,-0.038,0.1023181313,3.92,-0.12,3.9218363046
2019-08-23 09:00:00,0.076,-0.031,0.08207923,4.36,1.44,4.5916445855,0.076,-0.031,0.08207923,3.88,-0.14,3.8825249515999998
2019-08-23 09:30:00,0.04,-0.021,0.045177428000000006,4.42,1.44,4.6486557197,0.04,-0.021,0.045177428000000006,4.04,-0.14,4.0424250148
2019-08-23 10:00:00,0.065,-0.03,0.0715891053,4.18,1.3599999999999999,4.3956796972,0.065,-0.03,0.0715891053,3.9,-0.08,3.9008204265
2019-08-23 10:30:00,0.11,-0.045,0.1188486432,4.18,1.3599999999999999,4.3956796972,0.11,-0.045,0.1188486432,3.84,-0.08,3.8408332429
2019-08-23 11:00:00,0.091,-0.037,0.0982344135,4.04,1.3,4.24400754,0.091,-0.037,0.0982344135,3.7199999999999998,-0.14,3.7226334765
2019-08-23 11:30:00,0.062,-0.031,0.0693181073,4.04,1.34,4.2564304294,0.062,-0.031,0.0693181073,3.66,-0.08,3.6608742125
2019-08-23 12:00:00,0.111,-0.042,0.11868024270000001,3.88,1.38,4.1181063609,0.111,-0.042,0.11868024270000001,3.58,-0.04,3.5802234566999998
2019-08-23 12:30:00,0.109,-0.047,0.1187013058,4.06,1.46,4.3145335785,0.109,-0.047,0.1187013058,3.8,0.0,3.8
2019-08-23 13:00:00,0.078,-0.033,0.08469356530000001,3.8200000000000003,1.46,4.0894987468,0.078,-0.033,0.08469356530000001,3.64,0.0,3.64
2019-08-23 13:30:00,0.079,-0.035,0.0864060183,3.22,0.6000000000000001,3.2754236367000003,0.079,-0.035,0.0864060183,3.34,0.46,3.3715278436
2019-08-23 14:00:00,0.093,-0.049,0.1051189802,3.14,0.5,3.1795597179,0.093,-0.049,0.1051189802,3.34,0.9,3.4591328393
2019-08-23 14:30:00,0.117,-0.05,0.1272360012,2.86,0.5,2.9033773437,0.117,-0.05,0.1272360012,3.22,0.9,3.3434114315
2019-08-23 15:00:00,0.14400000000000002,-0.058,0.155241747,2.48,0.5,2.5299011838,0.14400000000000002,-0.058,0.155241747,2.96,0.9,3.0938002521
2019-08-23 15:30:00,0.244,-0.064,0.2522538404,2.6,1.32,2.915887515,0.244,-0.064,0.2522538404,2.68,0.14,2.6836542251
2019-08-23 16:00:00,0.258,-0.076,0.2689609637,2.74,1.4,3.0769465384,0.258,-0.076,0.2689609637,2.9,0.14,2.9033773437
2019-08-23 16:30:00,0.243,-0.079,0.2555190795,2.76,1.46,3.122370894,0.243,-0.079,0.2555190795,2.9,0.06,2.9006206232
2019-08-23 17:00:00,0.211,-0.07200000000000001,0.2229461818,3.2,1.52,3.5426543721,0.211,-0.07200000000000001,0.2229461818,3.22,0.06,3.2205589577
2019-08-23 17:30:00,0.186,-0.051000000000000004,0.19286523790000001,3.7800000000000002,1.38,4.0240278329,0.186,-0.051000000000000004,0.19286523790000001,3.56,-0.08,3.560898763
2019-08-23 18:00:00,0.14,-0.039,0.14533065750000002,3.92,1.38,4.1558152028,0.14,-0.039,0.14533065750000002,3.66,-0.1,3.6613658654
2019-08-23 18:30:00,0.109,-0.042,0.1168118145,4.2,1.38,4.4209048847,0.109,-0.042,0.1168118145,3.86,-0.1,3.8612951195000003
2019-08-23 19:00:00,0.043000000000000003,-0.026000000000000002,0.0502493781,4.26,1.3,4.4539420742,0.043000000000000003,-0.026000000000000002,0.0502493781,3.8,-0.18,3.8042607692
2019-08-23 19:30:00,0.034,-0.016,0.0375765885,4.32,1.26,4.5,0.034,-0.016,0.0375765885,3.8,-0.24,3.8075714045
2019-08-23 20:00:00,0.081,-0.04,0.09033825320000001,4.38,1.26,4.5576309636,0.081,-0.04,0.09033825320000001,3.74,-0.26,3.7490265403
2019-08-23 20:30:00,0.129,-0.048,0.13764083700000002,4.2,1.1,4.3416586692,0.129,-0.048,0.13764083700000002,3.54,-0.26,3.5495351808
2019-08-23 21:00:00,0.17400000000000002,-0.055,0.1824856159,4.2,1.1400000000000001,4.3519650734,0.17400000000000002,-0.055,0.1824856159,3.48,-0.2,3.4857423886
2019-08-23 21:30:00,0.258,-0.07200000000000001,0.2678581714,4.04,1.1400000000000001,4.1977613081,0.258,-0.07200000000000001,0.2678581714,3.32,-0.2,3.326018641
2019-08-23 22:00:00,0.266,-0.067,0.2743082208,3.76,1.1400000000000001,3.9290202341000002,0.266,-0.067,0.2743082208,3.04,-0.36,3.0612415782
2019-08-23 22:30:00,0.23900000000000002,-0.061,0.2466617117,3.76,1.1,3.9176013069,0.23900000000000002,-0.061,0.2466617117,3.0,-0.36,3.0215227949
2019-08-23 23:00:00,0.227,-0.058,0.2342925522,3.4,1.06,3.5614042174,0.227,-0.058,0.2342925522,2.7,-0.4,2.7294688128
2019-08-23 23:30:00,0.20500000000000002,-0.058,0.2130469432,3.34,1.06,3.5041689457,0.20500000000000002,-0.058,0.2130469432,2.6,-0.4,2.6305892876
2019-08-24 00:00:00,0.227,-0.075,0.23906902770000002,3.24,1.06,3.4089881197,0.227,-0.075,0.23906902770000002,2.52,-0.30000000000000004,2.5377943179
2019-08-24 00:30:00,0.2,-0.069,0.211567956,3.06,1.06,3.238394664,0.2,-0.069,0.211567956,2.36,-0.36,2.3872997298
2019-08-24 01:00:00,0.192,-0.051000000000000004,0.1986579976,3.0,1.06,3.181760519,0.192,-0.051000000000000004,0.1986579976,2.36,-0.36,2.3872997298
2019-08-24 01:30:00,0.17200000000000001,-0.059000000000000004,0.1818378398,2.92,0.98,3.0800649344,0.17200000000000001,-0.059000000000000004,0.1818378398,2.24,-0.36,2.268744146
2019-08-24 02:00:00,0.162,-0.064,0.17418381100000002,3.1,1.04,3.2698012172,0.162,-0.064,0.17418381100000002,2.4,-0.36,2.4268498099
2019-08-24 02:30:00,0.186,-0.061,0.1957472861,3.0,1.0,3.1622776602,0.186,-0.061,0.1957472861,2.2800000000000002,-0.4,2.3148218074
2019-08-24 03:00:00,0.234,-0.069,0.24396106250000002,2.92,1.0,3.0864866758,0.234,-0.069,0.24396106250000002,2.22,-0.4,2.2557482129
2019-08-24 03:30:00,0.269,-0.07200000000000001,0.2784690288,2.84,1.0,3.0109134826,0.269,-0.07200000000000001,0.2784690288,2.1,-0.4,2.1377558326
2019-08-24 04:00:00,0.28800000000000003,-0.08,0.2989046671,2.68,1.0,2.8604894686,0.28800000000000003,-0.08,0.2989046671,1.96,-0.4,2.00039996
2019-08-24 04:30:00,0.31,-0.08700000000000001,0.3219767072,2.74,1.02,2.9236962907,0.31,-0.08700000000000001,0.3219767072,2.02,-0.4,2.0592231545
2019-08-24 05:00:00,0.28300000000000003,-0.08,0.2940901222,2.7800000000000002,1.02,2.9612159665,0.28300000000000003,-0.08,0.2940901222,2.06,-0.4,2.0984756372
2019-08-24 05:30:00,0.253,-0.074,0.2636000759,2.88,1.02,3.0552904936,0.253,-0.074,0.2636000759,2.18,-0.4,2.2163934669
2019-08-24 06:00:00,0.293,-0.094,0.3077092784,3.04,1.12,3.239753077,0.293,-0.094,0.3077092784,2.36,-0.30000000000000004,2.3789913829
2019-08-24 06:30:00,0.321,-0.099,0.3359196332,3.1,1.12,3.2961189299,0.321,-0.099,0.3359196332,2.36,-0.2,2.3684594149000002
2019-08-24 07:00:00,0.34600000000000003,-0.10200000000000001,0.3607214992,3.14,1.12,3.3337666385,0.34600000000000003,-0.10200000000000001,0.3607214992,2.4,-0.16,2.4053274205
2019-08-24 07:30:00,0.30000000000000004,-0.083,0.3112699793,3.36,1.16,3.5546026501,0.30000000000000004,-0.083,0.3112699793,2.68,-0.14,2.6836542251
2019-08-24 08:00:00,0.314,-0.084,0.3250415358,3.36,1.16,3.5546026501,0.314,-0.084,0.3250415358,2.76,-0.14,2.7635484436
2019-08-24 08:30:00,0.297,-0.081,0.3078473648,3.32,0.62,3.3773954462,0.297,-0.081,0.3078473648,3.0,0.38,3.0239708993
2019-08-24 09:00:00,0.249,-0.068,0.25811819,3.22,0.28,3.2321509865999998,0.249,-0.068,0.25811819,3.12,0.66,3.1890437438
2019-08-24 09:30:00,0.203,-0.059000000000000004,0.2114000946,3.06,0.28,3.0727837542,0.203,-0.059000000000000004,0.2114000946,3.12,0.6000000000000001,3.1771685508
2019-08-24 10:00:00,0.166,-0.051000000000000004,0.17365770930000002,2.88,0.28,2.8935790986,0.166,-0.051000000000000004,0.17365770930000002,3.1,0.6000000000000001,3.1575306808
2019-08-24 10:30:00,0.176,-0.055,0.1843936008,2.64,0.28,2.6548069610000002,0.176,-0.055,0.1843936008,2.9,0.6000000000000001,2.961418579
2019-08-24 11:00:00,0.152,-0.053,0.16097515340000002,2.42,0.28,2.4361444949,0.152,-0.053,0.16097515340000002,2.76,0.66,2.8378160617
2019-08-24 11:30:00,0.19,-0.061,0.1995519982,2.2800000000000002,0.28,2.2971286425,0.19,-0.061,0.1995519982,2.66,0.66,2.7406568556
2019-08-24 12:00:00,0.307,-0.084,0.31828446400000004,1.94,0.28,1.9601020382,0.307,-0.084,0.31828446400000004,2.38,0.7000000000000001,2.4808063205
2019-08-24 12:30:00,0.373,-0.10200000000000001,0.3866949702,1.94,0.48,1.9984994371,0.373,-0.10200000000000001,0.3866949702,2.26,0.56,2.3283470532
2019-08-24 13:00:00,0.34500000000000003,-0.088,0.3560463453,2.0,1.08,2.2729716232,0.34500000000000003,-0.088,0.3560463453,2.1,-0.12,2.1034257772
2019-08-24 13:30:00,0.323,-0.084,0.3337439138,2.0,1.08,2.2729716232,0.323,-0.084,0.3337439138,2.1,-0.12,2.1034257772
2019-08-24 14:00:00,0.315,-0.08,0.325,1.9,1.08,2.185497655,0.315,-0.08,0.325,2.02,-0.12,2.0235612173
2019-08-24 14:30:00,0.306,-0.08,0.31628468190000003,1.96,1.08,2.2378561169,0.306,-0.08,0.31628468190000003,2.06,-0.12,2.0634921856
2019-08-24 15:00:00,0.316,-0.083,0.3267185333,2.2,1.1400000000000001,2.4778216239,0.316,-0.083,0.3267185333,2.3,-0.12,2.3031283073
2019-08-24 15:30:00,0.38,-0.1,0.39293765410000003,2.42,1.2,2.7011849251999998,0.38,-0.1,0.39293765410000003,2.34,-0.02,2.3400854685
2019-08-24 16:00:00,0.507,-0.148,0.5281600136,2.3,1.26,2.6225178741,0.507,-0.148,0.5281600136,2.2,0.02,2.2000909072
2019-08-24 16:30:00,0.467,-0.14400000000000002,0.4886972478,2.74,1.26,3.0158249286,0.467,-0.14400000000000002,0.4886972478,2.38,0.02,2.3800840321
2019-08-24 17:00:00,0.498,-0.147,0.5192427178,2.92,1.32,3.2044968404,0.498,-0.147,0.5192427178,2.5,0.02,2.5000799987
2019-08-24 17:30:00,0.454,-0.11800000000000001,0.4690842142,3.42,1.32,3.6658968889,0.454,-0.11800000000000001,0.4690842142,2.88,0.02,2.8800694436
2019-08-24 18:00:00,0.439,-0.107,0.4518517456,3.84,1.38,4.0804411526,0.439,-0.107,0.4518517456,3.24,0.02,3.2400617278
2019-08-24 18:30:00,0.41600000000000004,-0.1,0.42785044120000004,4.12,1.34,4.3324358045,0.41600000000000004,-0.1,0.42785044120000004,3.34,-0.02,3.3400598797
2019-08-24 19:00:00,0.435,-0.109,0.44844843630000003,4.08,1.28,4.2760729648,0.435,-0.109,0.44844843630000003,3.18,-0.1,3.1815719385
2019-08-24 19:30:00,0.369,-0.094,0.38078471610000003,4.08,1.24,4.2642701603,0.369,-0.094,0.38078471610000003,3.22,-0.14,3.2230420413
2019-08-24 20:00:00,0.391,-0.092,0.4016777315,4.08,1.24,4.2642701603,0.391,-0.092,0.4016777315,3.18,-0.18,3.1850902656
2019-08-24 20:30:00,0.377,-0.08700000000000001,0.3869082579,4.0,1.18,4.1704196432,0.377,-0.08700000000000001,0.3869082579,3.1,-0.18,3.1052214092
2019-08-24 21:00:00,0.262,-0.056,0.26791789790000003,4.12,1.1400000000000001,4.2748099373,0.262,-0.056,0.26791789790000003,3.22,-0.22,3.2275067777
2019-08-24 21:30:00,0.195,-0.063,0.20492437630000002,4.04,1.1400000000000001,4.1977613081,0.195,-0.063,0.20492437630000002,3.3,-0.22,3.3073252032
2019-08-24 22:00:00,0.183,-0.06,0.19258504610000002,4.02,1.1400000000000001,4.1785164832,0.183,-0.06,0.19258504610000002,3.22,-0.24,3.2289317119
2019-08-24 22:30:00,0.165,-0.057,0.1745680383,3.76,1.1400000000000001,3.9290202341000002,0.165,-0.057,0.1745680383,3.0,-0.32,3.0170183957
2019-08-24 23:00:00,0.108,-0.032,0.11264102270000001,3.66,1.1400000000000001,3.8334318828000002,0.108,-0.032,0.11264102270000001,2.92,-0.32,2.9374819148
2019-08-24 23:30:00,0.092,-0.033,0.0977394496,3.5,1.04,3.6512463625000002,0.092,-0.033,0.0977394496,2.8,-0.32,2.8182263926
2019-08-25 00:00:00,0.122,-0.045,0.1300346108,3.26,0.96,3.3984113936,0.122,-0.045,0.1300346108,2.56,-0.28,2.5752669765
2019-08-25 00:30:00,0.138,-0.061,0.1508807476,3.2,1.0,3.3526109228,0.138,-0.061,0.1508807476,2.52,-0.24,2.5314027732
2019-08-25 01:00:00,0.129,-0.047,0.1372953022,3.04,0.92,3.176161205,0.129,-0.047,0.1372953022,2.36,-0.30000000000000004,2.3789913829
2019-08-25 01:30:00,0.06,-0.024,0.0646219777,3.2,0.92,3.3296246035,0.06,-0.024,0.0646219777,2.52,-0.30000000000000004,2.5377943179
2019-08-25 02:00:00,0.028,-0.003,0.0281602557,3.24,1.02,3.3967631651,0.028,-0.003,0.0281602557,2.66,-0.38,2.6870057685
2019-08-25 02:30:00,0.025,-0.016,0.029681644200000003,3.14,1.02,3.3015148038,0.025,-0.016,0.029681644200000003,2.54,-0.38,2.5682678988000003
2019-08-25 03:00:00,0.023,-0.008,0.0243515913,3.08,1.02,3.2445030436,0.023,-0.008,0.0243515913,2.54,-0.38,2.5682678988000003
2019-08-25 03:30:00,0.015,0.003,0.0152970585,2.9,0.98,3.0611109095,0.015,0.003,0.0152970585,2.44,-0.38,2.4694128857
2019-08-25 04:00:00,0.009000000000000001,0.006,0.010816653800000001,3.02,0.98,3.1750275589,0.009000000000000001,0.006,0.010816653800000001,2.52,-0.38,2.5484897489
2019-08-25 04:30:00,0.007,0.006,0.009219544500000001,3.14,1.5,3.4798850556,0.007,0.006,0.009219544500000001,2.44,-0.86,2.5871219531
2019-08-25 05:00:00,0.005,0.004,0.0064031242000000006,3.08,1.78,3.5573585706,0.005,0.004,0.0064031242000000006,2.26,-1.2,2.5588278567
2019-08-25 05:30:00,0.0,0.0,0.0,3.24,1.8399999999999999,3.7260166398,0.0,0.0,0.0,2.42,-1.2,2.7011849251999998
2019-08-25 06:00:00,0.0,-0.004,0.004,3.3,1.8399999999999999,3.7783064989,0.0,-0.004,0.004,2.48,-1.16,2.7378823934
2019-08-25 06:30:00,0.0,-0.012,0.012,3.44,1.92,3.9395431207,0.0,-0.012,0.012,2.6,-1.1,2.8231188427
2019-08-25 07:00:00,0.0,-0.012,0.012,3.48,2.0,4.0137762768,0.0,-0.012,0.012,2.66,-1.02,2.8488594209
2019-08-25 07:30:00,0.0,-0.011,0.011,3.84,2.0,4.3296189209,0.0,-0.011,0.011,3.0,-1.02,3.1686590224
2019-08-25 08:00:00,0.0,-0.006,0.006,3.76,1.6,4.0862696925,0.0,-0.006,0.006,3.04,-0.8,3.1435012327
2019-08-25 08:30:00,0.0,-0.005,0.005,3.98,1.2,4.1569700504,0.0,-0.005,0.005,3.44,-0.26,3.4498115891
2019-08-25 09:00:00,0.0,-0.001,0.001,3.92,1.1400000000000001,4.0824012542,0.0,-0.001,0.001,3.44,-0.30000000000000004,3.453056617
2019-08-25 09:30:00,0.0,0.0,0.0,3.7,1.06,3.8488439823,0.0,0.0,0.0,3.2800000000000002,-0.38,3.3019388244
2019-08-25 10:00:00,0.0,0.0,0.0,3.66,1.06,3.8104068024,0.0,0.0,0.0,3.2800000000000002,-0.38,3.3019388244
2019-08-25 10:30:00,0.001,0.0,0.001,3.62,1.12,3.789300727,0.001,0.0,0.001,3.22,-0.34,3.2379005544
2019-08-25 11:00:00,0.001,-0.001,0.0014142136,3.7,1.16,3.8775765628,0.001,-0.001,0.0014142136,3.22,-0.30000000000000004,3.2339449593
2019-08-25 11:30:00,0.003,0.0,0.003,3.74,1.16,3.9157630163,0.003,0.0,0.003,3.44,-0.28,3.451376537
2019-08-25 12:00:00,0.017,0.0,0.017,3.48,1.12,3.6557899283,0.017,0.0,0.017,3.2,-0.22,3.2075535849
2019-08-25 12:30:00,0.013000000000000001,0.0,0.013000000000000001,3.26,1.08,3.4342393627,0.013000000000000001,0.0,0.013000000000000001,3.04,-0.22,3.0479501308
2019-08-25 13:00:00,0.014,0.0,0.014,2.98,1.08,3.1696687524,0.014,0.0,0.014,2.88,-0.22,2.8883905553
2019-08-25 13:30:00,0.02,-0.001,0.0200249844,2.98,1.04,3.1562636138,0.02,-0.001,0.0200249844,2.84,-0.24,2.8501228043999998
2019-08-25 14:00:00,0.022,-0.002,0.022090722,3.08,0.98,3.2321509865999998,0.022,-0.002,0.022090722,2.84,-0.28,2.8537694371
2019-08-25 14:30:00,0.022,-0.001,0.0220227155,2.9,1.48,3.2558255482,0.022,-0.001,0.0220227155,2.68,-0.78,2.7912004586
2019-08-25 15:00:00,0.015,-0.003,0.0152970585,3.22,1.76,3.6696048834,0.015,-0.003,0.0152970585,2.64,-1.02,2.8301943396
2019-08-25 15:30:00,0.009000000000000001,-0.012,0.015,3.14,1.76,3.5996110901,0.009000000000000001,-0.012,0.015,2.7800000000000002,-1.02,2.9612159665
2019-08-25 16:00:00,0.023,-0.016,0.0280178515,3.06,1.76,3.5300424927,0.023,-0.016,0.0280178515,2.7800000000000002,-1.02,2.9612159665
2019-08-25 16:30:00,0.051000000000000004,-0.021,0.0551543289,3.2,1.8399999999999999,3.6912870384,0.051000000000000004,-0.021,0.0551543289,2.8200000000000003,-1.02,2.9987997599
2019-08-25 17:00:00,0.056,-0.003,0.0560802996,3.54,1.92,4.0271578067,0.056,-0.003,0.0560802996,3.06,-0.92,3.1953090617
2019-08-25 17:30:00,0.038,0.003,0.0381182371,3.7800000000000002,1.56,4.0892542107,0.038,0.003,0.0381182371,3.38,-0.52,3.4197660739
2019-08-25 18:00:00,0.047,-0.003,0.0470956474,3.8200000000000003,1.02,3.9538335827,0.047,-0.003,0.0470956474,3.54,0.02,3.5400564967
2019-08-25 18:30:00,0.017,0.007,0.0183847763,4.24,1.3,4.4348167944,0.017,0.007,0.0183847763,3.8,-0.18,3.8042607692
2019-08-25 19:00:00,0.028,0.0,0.028,4.24,1.24,4.417601159,0.028,0.0,0.028,3.7,-0.24,3.7077756135
2019-08-25 19:30:00,0.008,0.012,0.0144222051,4.4,1.24,4.5713892855000005,0.008,0.012,0.0144222051,3.8,-0.28,3.8103018253
2019-08-25 20:00:00,0.004,0.002,0.004472136000000001,4.3,1.16,4.4537175483,0.004,0.002,0.004472136000000001,3.7,-0.32,3.7138120577000002
2019-08-25 20:30:00,0.002,-0.001,0.0022360680000000003,4.24,1.16,4.3958161927,0.002,-0.001,0.0022360680000000003,3.62,-0.32,3.6341161236
2019-08-25 21:00:00,0.001,0.001,0.0014142136,4.22,1.12,4.3660966549,0.001,0.001,0.0014142136,3.58,-0.36,3.5980550302000003
2019-08-25 21:30:00,0.0,0.0,0.0,4.22,1.12,4.3660966549,0.0,0.0,0.0,3.58,-0.38,3.6001111094000002
2019-08-25 22:00:00,0.0,-0.001,0.001,3.92,1.06,4.0607881008,0.0,-0.001,0.001,3.34,-0.38,3.3615472628
2019-08-25 22:30:00,0.0,-0.001,0.001,3.8200000000000003,1.06,3.9643410550000002,0.0,-0.001,0.001,3.24,-0.38,3.2622078413
2019-08-25 23:00:00,0.0,-0.001,0.001,3.64,1.06,3.7912003376000003,0.0,-0.001,0.001,3.08,-0.38,3.1033530254
2019-08-25 23:30:00,0.0,0.0,0.0,3.26,0.9400000000000001,3.3928159396,0.0,0.0,0.0,2.74,-0.46,2.778344831
2019-08-26 00:00:00,0.0,-0.001,0.001,3.26,0.9400000000000001,3.3928159396,0.0,-0.001,0.001,2.74,-0.42,2.772002886
2019-08-26 00:30:00,0.0,0.0,0.0,3.04,0.96,3.1879774151999998,0.0,0.0,0.0,2.56,-0.42,2.5942243542
2019-08-26 01:00:00,0.0,-0.001,0.001,2.84,0.96,2.9978659076,0.0,-0.001,0.001,2.38,-0.42,2.4167747102
2019-08-26 01:30:00,0.001,-0.002,0.0022360680000000003,2.9,0.9400000000000001,3.0485406345,0.001,-0.002,0.0022360680000000003,2.42,-0.38,2.4496530367
2019-08-26 02:00:00,0.0,-0.001,0.001,2.9,0.86,3.0248305738,0.0,-0.001,0.001,2.42,-0.38,2.4496530367
2019-08-26 02:30:00,0.0,0.0,0.0,2.9,0.86,3.0248305738,0.0,0.0,0.0,2.42,-0.38,2.4496530367
2019-08-26 03:00:00,0.0,-0.001,0.001,2.8,0.86,2.9290954235,0.0,-0.001,0.001,2.32,-0.38,2.3509147156
2019-08-26 03:30:00,0.0,0.0,0.0,2.7199999999999998,0.86,2.8527180022,0.0,0.0,0.0,2.26,-0.38,2.2917242417
2019-08-26 04:00:00,0.0,-0.001,0.001,2.64,0.86,2.7765446152,0.0,-0.001,0.001,2.16,-0.38,2.1931712199
2019-08-26 04:30:00,0.0,0.0,0.0,2.74,0.86,2.8717938645,0.0,0.0,0.0,2.26,-0.38,2.2917242417
2019-08-26 05:00:00,0.0,-0.001,0.001,2.66,0.86,2.7955679208,0.0,-0.001,0.001,2.2,-0.38,2.2325769864
2019-08-26 05:30:00,0.0,-0.002,0.002,2.7800000000000002,0.9,2.9220540721,0.0,-0.002,0.002,2.32,-0.34,2.3447814397
2019-08-26 06:00:00,0.0,-0.012,0.012,3.0,0.96,3.1498571396,0.0,-0.012,0.012,2.52,-0.30000000000000004,2.5377943179
2019-08-26 06:30:00,0.0,-0.012,0.012,3.24,1.06,3.4089881197,0.0,-0.012,0.012,2.76,-0.22,2.7687542325
2019-08-26 07:00:00,0.0,-0.011,0.011,3.32,1.06,3.485111189,0.0,-0.011,0.011,2.88,-0.22,2.8883905553
2019-08-26 07:30:00,0.0,-0.005,0.005,3.52,0.54,3.5611795799,0.0,-0.005,0.005,3.26,0.24,3.2688224179
2019-08-26 08:00:00,0.0,0.0,0.0,3.52,0.28,3.5311188029,0.0,0.0,0.0,3.4,0.56,3.4458090487
2019-08-26 08:30:00,0.0,0.0,0.0,3.52,0.28,3.5311188029,0.0,0.0,0.0,3.48,0.58,3.5280022676
2019-08-26 09:00:00,0.001,0.0,0.001,3.52,0.24,3.5281723314,0.001,0.0,0.001,3.54,0.54,3.5809495947
2019-08-26 09:30:00,0.001,-0.001,0.0014142136,3.48,0.56,3.5247694960000002,0.001,-0.001,0.0014142136,3.46,0.24,3.4683137113
2019-08-26 10:00:00,0.002,-0.001,0.0022360680000000003,3.4,1.06,3.5614042174,0.002,-0.001,0.0022360680000000003,3.3,-0.2,3.306055051
2019-08-26 10:30:00,0.009000000000000001,0.0,0.009000000000000001,3.34,1.2,3.549028036,0.009000000000000001,0.0,0.009000000000000001,3.3,-0.2,3.306055051
2019-08-26 11:00:00,0.013000000000000001,-0.001,0.0130384048,3.16,1.2,3.3801775101000002,0.013000000000000001,-0.001,0.0130384048,3.2,-0.2,3.2062439084
2019-08-26 11:30:00,0.015,-0.001,0.0150332964,2.88,1.12,3.0901132665,0.015,-0.001,0.0150332964,3.0,-0.2,3.0066592757
2019-08-26 12:00:00,0.017,-0.002,0.0171172428,2.8,1.12,3.015692292,0.017,-0.002,0.0171172428,2.9,-0.2,2.9068883707
2019-08-26 12:30:00,0.029,0.003,0.029154759500000002,2.84,1.18,3.0753861546,0.029,0.003,0.029154759500000002,3.0,-0.18,3.0053951487
2019-08-26 13:00:00,0.043000000000000003,0.001,0.0430116263,2.64,1.18,2.8917122955,0.043000000000000003,0.001,0.0430116263,2.88,-0.18,2.8856195175
2019-08-26 13:30:00,0.049,-0.011,0.0502195181,2.54,1.18,2.8007141946000003,0.049,-0.011,0.0502195181,2.7800000000000002,-0.14,2.7835229476
2019-08-26 14:00:00,0.076,-0.008,0.0764198927,2.8200000000000003,1.1400000000000001,3.0417100454,0.076,-0.008,0.0764198927,3.0,-0.2,3.0066592757
2019-08-26 14:30:00,0.054,0.007,0.0544518136,2.96,1.08,3.1508728949,0.054,0.007,0.0544518136,2.84,-0.22,2.8485083816000003
2019-08-26 15:00:00,0.05,-0.004,0.0501597448,2.8,1.08,3.0010664771,0.05,-0.004,0.0501597448,2.8,-0.26,2.8120455187999998
2019-08-26 15:30:00,0.032,0.002,0.0320624391,3.08,1.12,3.277315975,0.032,0.002,0.0320624391,2.9,-0.26,2.9116318449
2019-08-26 16:00:00,0.039,-0.008,0.039812058500000004,3.04,1.12,3.239753077,0.039,-0.008,0.039812058500000004,2.84,-0.26,2.8518765752
2019-08-26 16:30:00,0.033,-0.017,0.0371214224,3.04,1.16,3.2537977811,0.033,-0.017,0.0371214224,2.98,-0.26,2.9913207785
