Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-26 17:00:00,0.013000000000000001,-0.007,0.014764823100000001,3.62,1.24,3.8264866392,0.013000000000000001,-0.007,0.014764823100000001,3.3,-0.2,3.306055051
2019-08-26 17:30:00,0.015,-0.005,0.0158113883,3.7,1.26,3.9086570584,0.015,-0.005,0.0158113883,3.44,-0.2,3.4458090487
2019-08-26 18:00:00,0.009000000000000001,-0.001,0.0090553851,4.18,1.26,4.3657759905999995,0.009000000000000001,-0.001,0.0090553851,3.7800000000000002,-0.2,3.7852873075
2019-08-26 18:30:00,0.006,-0.002,0.0063245553000000005,4.28,1.24,4.4560071813,0.006,-0.002,0.0063245553000000005,3.88,-0.24,3.8874155939
2019-08-26 19:00:00,0.002,-0.001,0.0022360680000000003,4.42,1.24,4.5906426565,0.002,-0.001,0.0022360680000000003,3.88,-0.24,3.8874155939
2019-08-26 19:30:00,0.0,-0.001,0.001,4.3,1.16,4.4537175483,0.0,-0.001,0.001,3.76,-0.30000000000000004,3.7719490983
2019-08-26 20:00:00,0.0,-0.001,0.001,4.3,1.16,4.4537175483,0.0,-0.001,0.001,3.76,-0.32,3.7735924528
2019-08-26 20:30:00,0.0,-0.001,0.001,4.22,1.16,4.3765283045,0.0,-0.001,0.001,3.66,-0.32,3.6739624386000003
2019-08-26 21:00:00,0.002,-0.001,0.0022360680000000003,4.3,1.16,4.4537175483,0.002,-0.001,0.0022360680000000003,3.7199999999999998,-0.32,3.7337380733
2019-08-26 21:30:00,0.008,0.001,0.0080622577,4.02,1.1,4.1677811843,0.008,0.001,0.0080622577,3.46,-0.32,3.4747661792
2019-08-26 22:00:00,0.005,0.003,0.0058309519,3.98,1.1,4.1292130001,0.005,0.003,0.0058309519,3.42,-0.32,3.4349381363
2019-08-26 22:30:00,0.0,0.0,0.0,3.7800000000000002,1.02,3.9152011443,0.0,0.0,0.0,3.24,-0.38,3.2622078413
2019-08-26 23:00:00,0.0,0.0,0.0,3.48,0.98,3.6153561374,0.0,0.0,0.0,2.98,-0.38,3.0041304898
2019-08-26 23:30:00,0.0,-0.001,0.001,3.2800000000000002,0.98,3.4232732874,0.0,-0.001,0.001,2.7800000000000002,-0.44,2.814604768
2019-08-27 00:00:00,0.0,0.0,0.0,3.12,0.84,3.2310988843,0.0,0.0,0.0,2.64,-0.38,2.6672082783
2019-08-27 00:30:00,0.0,-0.001,0.001,2.86,0.84,2.9808052603,0.0,-0.001,0.001,2.42,-0.38,2.4496530367
2019-08-27 01:00:00,0.0,0.0,0.0,2.9,0.84,3.0192051934,0.0,0.0,0.0,2.48,-0.36,2.5059928172
2019-08-27 01:30:00,0.0,-0.001,0.001,3.08,0.88,3.2032483513,0.0,-0.001,0.001,2.62,-0.36,2.6446171746
2019-08-27 02:00:00,0.0,0.0,0.0,3.02,0.84,3.1346451155,0.0,0.0,0.0,2.54,-0.38,2.5682678988000003
2019-08-27 02:30:00,0.0,-0.001,0.001,2.98,0.84,3.0961266124,0.0,-0.001,0.001,2.52,-0.38,2.5484897489
2019-08-27 03:00:00,0.0,0.0,0.0,2.84,0.84,2.9616211777,0.0,0.0,0.0,2.4,-0.38,2.4298971172
2019-08-27 03:30:00,0.0,-0.001,0.001,2.84,0.84,2.9616211777,0.0,-0.001,0.001,2.4,-0.38,2.4298971172
2019-08-27 04:00:00,0.0,-0.001,0.001,2.68,0.84,2.808558349,0.0,-0.001,0.001,2.24,-0.38,2.2720035211000003
2019-08-27 04:30:00,0.0,-0.001,0.001,2.74,0.84,2.8658681058,0.0,-0.001,0.001,2.3,-0.38,2.3311799587
2019-08-27 05:00:00,0.0,-0.001,0.001,2.9,0.88,3.0305775027,0.0,-0.001,0.001,2.44,-0.38,2.4694128857
2019-08-27 05:30:00,0.0,-0.002,0.002,2.94,0.88,3.0688760157,0.0,-0.002,0.002,2.48,-0.38,2.508944001
2019-08-27 06:00:00,0.0,-0.011,0.011,3.14,0.9400000000000001,3.2776821078,0.0,-0.011,0.011,2.64,-0.34,2.6618038996
2019-08-27 06:30:00,0.0,-0.012,0.012,3.3,0.4,3.3241540277,0.0,-0.012,0.012,3.08,0.42,3.1085044636
2019-08-27 07:00:00,0.0,-0.006,0.006,3.52,0.9400000000000001,3.6433501067,0.0,-0.006,0.006,3.22,0.06,3.2205589577
2019-08-27 07:30:00,0.0,-0.001,0.001,3.98,1.26,4.1746856169,0.0,-0.001,0.001,3.54,-0.14,3.54276728
2019-08-27 08:00:00,0.0,-0.001,0.001,4.12,0.66,4.172529209,0.0,-0.001,0.001,4.02,0.64,4.0706264874
2019-08-27 08:30:00,0.001,0.0,0.001,4.02,0.5,4.0509751912,0.001,0.0,0.001,3.96,0.7000000000000001,4.0213927935
2019-08-27 09:00:00,0.001,0.0,0.001,4.02,0.52,4.0534923214,0.001,0.0,0.001,4.04,0.74,4.1072131671
2019-08-27 09:30:00,0.0,0.0,0.0,3.96,0.5,3.9914408426,0.0,0.0,0.0,3.9,0.7000000000000001,3.9623225511999998
2019-08-27 10:00:00,0.004,-0.001,0.0041231056,3.5,0.5,3.5355339059,0.004,-0.001,0.0041231056,3.66,0.74,3.7340594532
2019-08-27 10:30:00,0.006,0.0,0.006,3.46,0.52,3.4988569562,0.006,0.0,0.006,3.62,0.78,3.7030797993
2019-08-27 11:00:00,0.01,-0.001,0.0100498756,3.02,0.46,3.0548322376,0.01,-0.001,0.0100498756,3.42,0.78,3.5078198357
2019-08-27 11:30:00,0.014,0.0,0.014,2.8200000000000003,0.5,2.8639832402,0.014,0.0,0.014,3.3,0.8,3.3955853693
2019-08-27 12:00:00,0.017,-0.003,0.0172626765,2.8200000000000003,0.5,2.8639832402,0.017,-0.003,0.0172626765,3.24,0.8,3.3373043014
2019-08-27 12:30:00,0.016,-0.001,0.0160312195,2.8200000000000003,0.44,2.8541198293,0.016,-0.001,0.0160312195,3.32,0.8,3.4150256222
2019-08-27 13:00:00,0.02,-0.002,0.0200997512,2.44,0.48,2.4867649668,0.02,-0.002,0.0200997512,3.06,0.64,3.1262117651
2019-08-27 13:30:00,0.023,-0.003,0.023194827,2.32,1.02,2.5343243676,0.023,-0.003,0.023194827,2.7,-0.14,2.7036271932
2019-08-27 14:00:00,0.032,-0.024,0.04,2.7,1.18,2.9465912509,0.032,-0.024,0.04,2.98,0.0,2.98
2019-08-27 14:30:00,0.027,-0.011,0.029154759500000002,2.7,1.18,2.9465912509,0.027,-0.011,0.029154759500000002,2.96,0.0,2.96
2019-08-27 15:00:00,0.027,-0.017,0.031906112300000004,2.62,1.18,2.8734648075,0.027,-0.017,0.031906112300000004,2.96,0.0,2.96
2019-08-27 15:30:00,0.031,-0.012,0.033241540300000004,2.84,1.22,3.0909545451,0.031,-0.012,0.033241540300000004,3.02,0.0,3.02
2019-08-27 16:00:00,0.024,-0.021,0.0318904374,3.16,1.22,3.3873293315,0.024,-0.021,0.0318904374,3.12,0.0,3.12
2019-08-27 16:30:00,0.006,-0.013000000000000001,0.014317821100000001,3.84,1.26,4.0414353886,0.006,-0.013000000000000001,0.014317821100000001,3.54,0.0,3.54
2019-08-27 17:00:00,0.002,-0.009000000000000001,0.009219544500000001,4.18,1.26,4.3657759905999995,0.002,-0.009000000000000001,0.009219544500000001,3.76,-0.04,3.7602127599
2019-08-27 17:30:00,0.0,-0.001,0.001,4.46,1.2,4.6186145109,0.0,-0.001,0.001,3.98,-0.12,3.9818086343
2019-08-27 18:00:00,0.0,0.0,0.0,4.5600000000000005,0.92,4.6518813398,0.0,0.0,0.0,4.18,0.2,4.1847819537
2019-08-27 18:30:00,0.0,0.0,0.0,4.5600000000000005,0.4,4.5775102403,0.0,0.0,0.0,4.38,0.64,4.4265110414
2019-08-27 19:00:00,0.006,0.003,0.0067082039,4.74,0.4,4.7568476957,0.006,0.003,0.0067082039,4.52,0.64,4.5650848842
2019-08-27 19:30:00,0.013000000000000001,-0.008,0.0152643375,4.52,0.38,4.5359453259,0.013000000000000001,-0.008,0.0152643375,4.3,0.64,4.3473670192
2019-08-27 20:00:00,0.019,-0.008,0.020615528100000002,4.24,0.34,4.2536102313,0.019,-0.008,0.020615528100000002,4.02,0.46,4.0462328158
2019-08-27 20:30:00,0.044,-0.025,0.050606323700000004,3.96,0.34,3.974569159,0.044,-0.025,0.050606323700000004,3.74,0.46,3.7681825858
2019-08-27 21:00:00,0.049,-0.03,0.0574543297,4.14,0.34,4.1539378907,0.049,-0.03,0.0574543297,3.9,0.5,3.9319206503
2019-08-27 21:30:00,0.054,-0.031,0.0622655603,3.8200000000000003,0.30000000000000004,3.8317619968,0.054,-0.031,0.0622655603,3.62,0.46,3.6491094804
2019-08-27 22:00:00,0.056,-0.033,0.065,3.5,0.30000000000000004,3.5128336141,0.056,-0.033,0.065,3.32,0.52,3.3604761567
2019-08-27 22:30:00,0.07,-0.031,0.0765571682,3.5,0.30000000000000004,3.5128336141,0.07,-0.031,0.0765571682,3.2800000000000002,0.52,3.3209637156
2019-08-27 23:00:00,0.11900000000000001,-0.049,0.1286934342,3.38,0.58,3.4294022803,0.11900000000000001,-0.049,0.1286934342,3.0,0.16,3.0042636369
2019-08-27 23:30:00,0.15,-0.049,0.157800507,3.04,0.9,3.1704258389,0.15,-0.049,0.157800507,2.46,-0.36,2.4862019226
2019-08-28 00:00:00,0.139,-0.045,0.1461027036,2.94,0.9,3.0746707141,0.139,-0.045,0.1461027036,2.36,-0.36,2.3872997298
2019-08-28 00:30:00,0.153,-0.044,0.15920113060000002,2.94,0.96,3.0927657525,0.153,-0.044,0.15920113060000002,2.36,-0.30000000000000004,2.3789913829
2019-08-28 01:00:00,0.17,-0.052000000000000005,0.17777513890000002,2.8,0.96,2.96,0.17,-0.052000000000000005,0.17777513890000002,2.22,-0.30000000000000004,2.2401785643
2019-08-28 01:30:00,0.229,-0.07,0.2394598087,2.76,0.96,2.9221909589,0.229,-0.07,0.2394598087,2.14,-0.30000000000000004,2.1609257276
2019-08-28 02:00:00,0.226,-0.069,0.23629854,2.88,0.96,3.0357865538,0.226,-0.069,0.23629854,2.2,-0.30000000000000004,2.2203603311
2019-08-28 02:30:00,0.196,-0.06,0.20497804760000002,2.94,1.0,3.1054146261,0.196,-0.06,0.20497804760000002,2.3,-0.30000000000000004,2.3194827009
2019-08-28 03:00:00,0.228,-0.076,0.2403331022,2.8,1.02,2.98,0.228,-0.076,0.2403331022,2.18,-0.30000000000000004,2.2005453869
2019-08-28 03:30:00,0.201,-0.052000000000000005,0.2076174366,2.7199999999999998,0.96,2.8844410204,0.201,-0.052000000000000005,0.2076174366,2.18,-0.38,2.2128714377
2019-08-28 04:00:00,0.218,-0.05,0.2236604569,2.86,1.02,3.0364452901,0.218,-0.05,0.2236604569,2.26,-0.34,2.2854321254
2019-08-28 04:30:00,0.277,-0.066,0.28475428,2.64,1.02,2.8301943396,0.277,-0.066,0.28475428,2.08,-0.34,2.1076052761
2019-08-28 05:00:00,0.243,-0.066,0.2518034948,2.76,1.02,2.9424479605,0.243,-0.066,0.2518034948,2.22,-0.34,2.2458851262
2019-08-28 05:30:00,0.145,-0.049,0.1530555455,2.88,1.02,3.0552904936,0.145,-0.049,0.1530555455,2.38,-0.34,2.404163056
2019-08-28 06:00:00,0.085,-0.045,0.09617692030000001,3.04,0.98,3.1940569813,0.085,-0.045,0.09617692030000001,2.52,-0.28,2.5355078387
2019-08-28 06:30:00,0.06,-0.041,0.07267048920000001,3.2800000000000002,0.76,3.3668976818,0.06,-0.041,0.07267048920000001,2.9,0.08,2.9011032384
2019-08-28 07:00:00,0.038,-0.037,0.0530377224,3.6,1.28,3.8207852596,0.038,-0.037,0.0530377224,3.14,-0.18,3.1451550041
2019-08-28 07:30:00,0.043000000000000003,-0.03,0.052430906900000004,4.02,1.12,4.1731043601,0.043000000000000003,-0.03,0.052430906900000004,3.62,0.12,3.6219884042
2019-08-28 08:00:00,0.016,-0.021,0.0264007576,4.12,0.64,4.1694124286,0.016,-0.021,0.0264007576,4.0,0.72,4.0642834547
2019-08-28 08:30:00,0.008,-0.022,0.0234093998,4.22,0.68,4.2744356353,0.008,-0.022,0.0234093998,4.08,0.72,4.1430423604
2019-08-28 09:00:00,0.022,-0.021,0.0304138127,4.26,0.72,4.3204166466,0.022,-0.021,0.0304138127,4.12,0.76,4.1895107113
2019-08-28 09:30:00,0.02,-0.023,0.0304795013,4.18,0.72,4.2415563181,0.02,-0.023,0.0304795013,4.12,0.76,4.1895107113
2019-08-28 10:00:00,0.007,-0.01,0.0122065556,4.18,0.68,4.2349498226,0.007,-0.01,0.0122065556,4.2,0.76,4.2682080549
2019-08-28 10:30:00,0.003,-0.008,0.0085440037,4.32,0.68,4.3731910546,0.003,-0.008,0.0085440037,4.26,0.7000000000000001,4.3171286754
2019-08-28 11:00:00,0.024,-0.022,0.0325576412,3.98,0.58,4.0220392837,0.024,-0.022,0.0325576412,4.02,0.68,4.0771068173
2019-08-28 11:30:00,0.005,-0.002,0.0053851648,4.16,0.64,4.2089428601,0.005,-0.002,0.0053851648,4.18,0.7000000000000001,4.2382071681
2019-08-28 12:00:00,0.005,-0.007,0.0086023253,4.06,1.04,4.1910857782,0.005,-0.007,0.0086023253,3.94,0.28,3.9499367084
2019-08-28 12:30:00,0.007,-0.006,0.009219544500000001,4.28,1.44,4.5157502145,0.007,-0.006,0.009219544500000001,3.98,-0.12,3.9818086343
2019-08-28 13:00:00,0.004,0.0,0.004,4.12,1.42,4.3578435034,0.004,0.0,0.004,3.86,-0.16,3.863314639
2019-08-28 13:30:00,0.004,0.0,0.004,3.76,1.54,4.0631514862,0.004,0.0,0.004,3.38,-0.64,3.440058139
2019-08-28 14:00:00,0.004,-0.004,0.0056568542,3.84,1.28,4.047715405,0.004,-0.004,0.0056568542,3.62,-0.1,3.6213809521
2019-08-28 14:30:00,0.007,-0.006,0.009219544500000001,3.76,1.34,3.9916412664000003,0.007,-0.006,0.009219544500000001,3.56,-0.08,3.560898763
2019-08-28 15:00:00,0.012,-0.006,0.0134164079,3.76,1.34,3.9916412664000003,0.012,-0.006,0.0134164079,3.52,-0.08,3.5209089735
2019-08-28 15:30:00,0.017,-0.016,0.0233452351,3.76,1.38,4.0052465592,0.017,-0.016,0.0233452351,3.52,-0.02,3.5200568177
2019-08-28 16:00:00,0.018000000000000002,-0.028,0.033286634,3.44,1.32,3.6845623892,0.018000000000000002,-0.028,0.033286634,3.32,-0.02,3.3200602404
2019-08-28 16:30:00,0.016,-0.026000000000000002,0.030528675,3.7,1.3,3.9217343102,0.016,-0.026000000000000002,0.030528675,3.62,0.04,3.6202209877
2019-08-28 17:00:00,0.018000000000000002,-0.023,0.029206163700000003,3.66,1.3,3.8840185375000003,0.018000000000000002,-0.023,0.029206163700000003,3.66,0.04,3.6602185727
2019-08-28 17:30:00,0.026000000000000002,-0.015,0.030016662000000003,3.66,1.18,3.8455168703,0.026000000000000002,-0.015,0.030016662000000003,3.54,-0.08,3.5409038394
2019-08-28 18:00:00,0.02,-0.02,0.028284271200000002,4.08,1.18,4.2472108495,0.02,-0.02,0.028284271200000002,3.8200000000000003,-0.08,3.8208376045
2019-08-28 18:30:00,0.012,-0.006,0.0134164079,4.26,1.18,4.4204072211,0.012,-0.006,0.0134164079,3.9,-0.14,3.9025120115
2019-08-28 19:00:00,0.014,-0.016,0.0212602916,4.3,1.1400000000000001,4.4485503257,0.014,-0.016,0.0212602916,3.86,-0.14,3.8625380257
2019-08-28 19:30:00,0.015,-0.016,0.0219317122,4.02,1.06,4.1574030355,0.015,-0.016,0.0219317122,3.54,-0.24,3.5481262661
2019-08-28 20:00:00,0.033,-0.031,0.045276925700000005,3.9,1.04,4.036285421,0.033,-0.031,0.045276925700000005,3.38,-0.28,3.3915778039
2019-08-28 20:30:00,0.07,-0.037,0.07917701690000001,3.9,1.04,4.036285421,0.07,-0.037,0.07917701690000001,3.38,-0.28,3.3915778039
2019-08-28 21:00:00,0.04,-0.028,0.0488262225,3.94,1.04,4.0749478524,0.04,-0.028,0.0488262225,3.38,-0.28,3.3915778039
2019-08-28 21:30:00,0.021,-0.013000000000000001,0.024698178100000003,4.06,1.04,4.1910857782,0.021,-0.013000000000000001,0.024698178100000003,3.48,-0.32,3.4946816736
2019-08-28 22:00:00,0.014,-0.023,0.026925824,3.98,1.04,4.1136358614,0.014,-0.023,0.026925824,3.42,-0.32,3.4349381363
2019-08-28 22:30:00,0.048,-0.031,0.0571401785,3.64,0.96,3.7644654335,0.048,-0.031,0.0571401785,3.08,-0.32,3.0965787573
2019-08-28 23:00:00,0.066,-0.033,0.0737902433,3.44,0.96,3.5714422857,0.066,-0.033,0.0737902433,2.88,-0.32,2.8977232442
2019-08-28 23:30:00,0.06,-0.033,0.0684762733,3.08,0.86,3.1978117518,0.06,-0.033,0.0684762733,2.54,-0.4,2.5713031715
2019-08-29 00:00:00,0.062,-0.029,0.0684470598,3.0,0.86,3.1208332221,0.062,-0.029,0.0684470598,2.48,-0.4,2.5120509549
2019-08-29 00:30:00,0.067,-0.028,0.0726154254,3.0,0.86,3.1208332221,0.067,-0.028,0.0726154254,2.4,-0.4,2.4331050121
2019-08-29 01:00:00,0.066,-0.034,0.0742428448,2.94,0.86,3.0632009401999998,0.066,-0.034,0.0742428448,2.32,-0.4,2.3542302351
2019-08-29 01:30:00,0.07100000000000001,-0.031,0.0774725758,2.9,0.86,3.0248305738,0.07100000000000001,-0.031,0.0774725758,2.32,-0.4,2.3542302351
2019-08-29 02:00:00,0.052000000000000005,-0.027,0.0585918083,2.84,0.8,2.9505253769,0.052000000000000005,-0.027,0.0585918083,2.2800000000000002,-0.4,2.3148218074
2019-08-29 02:30:00,0.061,-0.027,0.0667083203,3.0,0.86,3.1208332221,0.061,-0.027,0.0667083203,2.4,-0.4,2.4331050121
2019-08-29 03:00:00,0.121,-0.05,0.1309236419,2.96,0.88,3.0880414505,0.121,-0.05,0.1309236419,2.4,-0.36,2.4268498099
2019-08-29 03:30:00,0.14,-0.053,0.1496963593,2.7199999999999998,0.88,2.8588109416,0.14,-0.053,0.1496963593,2.2,-0.36,2.2292599669
2019-08-29 04:00:00,0.184,-0.065,0.1951435369,2.46,0.88,2.6126614783,0.184,-0.065,0.1951435369,1.92,-0.36,1.9534584715
2019-08-29 04:30:00,0.167,-0.059000000000000004,0.1771157813,2.58,0.88,2.7259493759,0.167,-0.059000000000000004,0.1771157813,2.02,-0.36,2.0518284529
2019-08-29 05:00:00,0.164,-0.063,0.1756843761,2.6,0.88,2.7448861543,0.164,-0.063,0.1756843761,2.02,-0.36,2.0518284529
2019-08-29 05:30:00,0.188,-0.062,0.1979595918,2.7,0.88,2.8397887245,0.188,-0.062,0.1979595918,2.12,-0.36,2.1503488089
2019-08-29 06:00:00,0.23,-0.078,0.24286621830000002,2.7800000000000002,0.98,2.9476770515,0.23,-0.078,0.24286621830000002,2.12,-0.30000000000000004,2.1411212016
2019-08-29 06:30:00,0.276,-0.078,0.2868100417,2.86,0.56,2.9143095237,0.276,-0.078,0.2868100417,2.34,0.22,2.3503191273
2019-08-29 07:00:00,0.19,-0.053,0.19725364380000002,3.1,0.56,3.1501745983,0.19,-0.053,0.19725364380000002,2.7,0.36,2.7238942711
2019-08-29 07:30:00,0.089,-0.036000000000000004,0.0960052082,3.7,1.28,3.9151500610000003,0.089,-0.036000000000000004,0.0960052082,3.18,-0.16,3.184022613
2019-08-29 08:00:00,0.132,-0.048,0.1404563989,3.76,1.3599999999999999,3.9983996799,0.132,-0.048,0.1404563989,3.32,-0.12,3.3221679669
2019-08-29 08:30:00,0.14100000000000001,-0.048,0.148946299,3.76,1.38,4.0052465592,0.14100000000000001,-0.048,0.148946299,3.36,-0.12,3.3621421743
2019-08-29 09:00:00,0.178,-0.055,0.1863035158,3.46,1.38,3.7250503352,0.178,-0.055,0.1863035158,3.18,-0.12,3.1822633455
2019-08-29 09:30:00,0.28600000000000003,-0.069,0.29420571030000003,3.36,1.34,3.6173470942,0.28600000000000003,-0.069,0.29420571030000003,3.12,-0.02,3.1200641019
2019-08-29 10:00:00,0.34600000000000003,-0.08700000000000001,0.35677023420000004,3.24,1.46,3.5537585737,0.34600000000000003,-0.08700000000000001,0.35677023420000004,3.06,0.08,3.061045573
2019-08-29 10:30:00,0.395,-0.111,0.4102998903,2.98,1.46,3.3184333652999998,0.395,-0.111,0.4102998903,2.7,0.08,2.7011849251999998
2019-08-29 11:00:00,0.481,-0.131,0.49851980900000004,2.7800000000000002,1.46,3.1400636936,0.481,-0.131,0.49851980900000004,2.56,0.08,2.561249695
2019-08-29 11:30:00,0.524,-0.14300000000000002,0.5431620384,2.74,2.26,3.551788282,0.524,-0.14300000000000002,0.5431620384,2.3,-0.7000000000000001,2.404163056
2019-08-29 12:00:00,0.46900000000000003,-0.127,0.4858909343,2.8,2.22,3.5732898007,0.46900000000000003,-0.127,0.4858909343,2.3,-0.72,2.4100622399000002
2019-08-29 12:30:00,0.499,-0.137,0.5174649747,2.96,2.2800000000000002,3.7363083384999998,0.499,-0.137,0.5174649747,2.38,-0.72,2.4865236777
2019-08-29 13:00:00,0.578,-0.161,0.6000041667,3.2800000000000002,2.2800000000000002,3.9945963501,0.578,-0.161,0.6000041667,2.58,-0.72,2.6785817143
2019-08-29 13:30:00,0.541,-0.15,0.5614098325,3.18,2.1,3.810826682,0.541,-0.15,0.5614098325,2.54,-0.9,2.6947356086000003
2019-08-29 14:00:00,0.529,-0.146,0.5487777328,3.52,2.26,4.1830610801,0.529,-0.146,0.5487777328,2.88,-0.84,3.0
2019-08-29 14:30:00,0.516,-0.14400000000000002,0.5357163429,3.46,2.26,4.132698876,0.516,-0.14400000000000002,0.5357163429,2.66,-0.88,2.8017851452
2019-08-29 15:00:00,0.491,-0.138,0.5100245092,3.34,2.26,4.0327658003,0.491,-0.138,0.5100245092,2.58,-0.88,2.7259493759
2019-08-29 15:30:00,0.489,-0.139,0.5083719111,3.42,2.3,4.1214560534,0.489,-0.139,0.5083719111,2.68,-0.88,2.820780034
2019-08-29 16:00:00,0.557,-0.169,0.5820738785,3.22,2.38,4.0040979009,0.557,-0.169,0.5820738785,2.62,-0.78,2.733642259
2019-08-29 16:30:00,0.51,-0.164,0.5357200762000001,3.58,2.38,4.2989300995,0.51,-0.164,0.5357200762000001,2.88,-0.78,2.9837560222
2019-08-29 17:00:00,0.454,-0.137,0.4742204129,4.28,2.4,4.906974628,0.454,-0.137,0.4742204129,3.38,-0.78,3.4688326567
2019-08-29 17:30:00,0.508,-0.14400000000000002,0.5280151513,3.98,2.2800000000000002,4.5868071684,0.508,-0.14400000000000002,0.5280151513,3.08,-0.9400000000000001,3.2202484376
2019-08-29 18:00:00,0.507,-0.14300000000000002,0.5267807893,4.32,2.2800000000000002,4.8847517849,0.507,-0.14300000000000002,0.5267807893,3.42,-0.9400000000000001,3.5468295702
2019-08-29 18:30:00,0.458,-0.121,0.4737140488,4.44,2.22,4.96407091,0.458,-0.121,0.4737140488,3.52,-0.98,3.6538746558
2019-08-29 19:00:00,0.461,-0.123,0.4771268175,4.46,2.18,4.9642723535,0.461,-0.123,0.4771268175,3.46,-1.02,3.6072149922
2019-08-29 19:30:00,0.405,-0.108,0.4191527168,4.6,2.18,5.0904223793,0.405,-0.108,0.4191527168,3.56,-1.02,3.7032418231
2019-08-29 20:00:00,0.311,-0.076,0.3201515266,4.36,2.08,4.8307349337000005,0.311,-0.076,0.3201515266,3.3,-1.16,3.4979422522
2019-08-29 20:30:00,0.377,-0.097,0.3892788204,4.4,2.14,4.892811053,0.377,-0.097,0.3892788204,3.3,-1.08,3.4722327111
2019-08-29 21:00:00,0.382,-0.097,0.3941230772,4.28,2.1,4.7674311741,0.382,-0.097,0.3941230772,3.14,-1.1400000000000001,3.3405388787
2019-08-29 21:30:00,0.315,-0.079,0.3247552925,4.04,2.02,4.5168573145,0.315,-0.079,0.3247552925,2.94,-1.18,3.1679646463
2019-08-29 22:00:00,0.368,-0.095,0.3800644682,3.92,2.02,4.4098526052,0.368,-0.095,0.3800644682,2.7800000000000002,-1.08,2.9824151287
2019-08-29 22:30:00,0.40800000000000003,-0.109,0.4223091285,3.54,2.02,4.0757821335,0.40800000000000003,-0.109,0.4223091285,2.52,-1.1400000000000001,2.7658633372
2019-08-29 23:00:00,0.34600000000000003,-0.095,0.3588049609,3.26,1.9,3.7732744401,0.34600000000000003,-0.095,0.3588049609,2.3,-1.1400000000000001,2.5670216205000003
2019-08-29 23:30:00,0.28200000000000003,-0.082,0.2936800981,3.2,1.26,3.4391277964,0.28200000000000003,-0.082,0.2936800981,2.38,-0.56,2.4449948875
2019-08-30 00:00:00,0.229,-0.069,0.239169396,2.94,0.28,2.9533032354,0.229,-0.069,0.239169396,2.52,0.36,2.5455844123
2019-08-30 00:30:00,0.265,-0.081,0.27710286900000003,2.86,0.98,3.0232432916,0.265,-0.081,0.27710286900000003,2.2800000000000002,-0.22,2.2905894438
2019-08-30 01:00:00,0.279,-0.091,0.29346550050000003,2.62,1.04,2.8188650198,0.279,-0.091,0.29346550050000003,1.98,-0.32,2.0056919006
2019-08-30 01:30:00,0.311,-0.088,0.3232104578,2.8200000000000003,1.04,3.0056613249,0.311,-0.088,0.3232104578,2.04,-0.32,2.0649455199
2019-08-30 02:00:00,0.328,-0.083,0.33833858780000003,2.96,1.12,3.1648064712,0.328,-0.083,0.33833858780000003,2.22,-0.28,2.2375879871
2019-08-30 02:30:00,0.307,-0.093,0.32077718120000004,2.8,1.04,2.9869047524,0.307,-0.093,0.32077718120000004,2.1,-0.28,2.1185844331
2019-08-30 03:00:00,0.357,-0.099,0.37047267110000004,2.74,1.0,2.9167790455000002,0.357,-0.099,0.37047267110000004,2.04,-0.28,2.0591260282
2019-08-30 03:30:00,0.406,-0.11,0.4206376113,2.58,0.98,2.7598550687000003,0.406,-0.11,0.4206376113,1.8399999999999999,-0.28,1.8611824199
2019-08-30 04:00:00,0.393,-0.111,0.4083748278,2.54,0.98,2.7224988522,0.393,-0.111,0.4083748278,1.76,-0.28,1.7821335528
2019-08-30 04:30:00,0.372,-0.098,0.3846920847,2.8,1.04,2.9869047524,0.372,-0.098,0.3846920847,2.02,-0.2,2.0298768436
2019-08-30 05:00:00,0.402,-0.105,0.4154864619,2.8,1.02,2.98,0.402,-0.105,0.4154864619,1.96,-0.2,1.970177657
2019-08-30 05:30:00,0.467,-0.129,0.484489422,2.8,1.04,2.9869047524,0.467,-0.129,0.484489422,2.0,-0.2,2.0099751242
2019-08-30 06:00:00,0.435,-0.132,0.4545866254,2.88,1.1,3.0829206931,0.435,-0.132,0.4545866254,2.1,-0.16,2.106086418
2019-08-30 06:30:00,0.505,-0.16,0.5297405025,3.14,1.24,3.3759739335,0.505,-0.16,0.5297405025,2.32,-0.04,2.320344802
2019-08-30 07:00:00,0.47100000000000003,-0.138,0.4908003667,3.4,0.98,3.5384177255,0.47100000000000003,-0.138,0.4908003667,2.7199999999999998,0.30000000000000004,2.7364941074
2019-08-30 07:30:00,0.49,-0.132,0.5074682256,3.58,0.68,3.6440087815,0.49,-0.132,0.5074682256,3.14,0.9,3.266435366
2019-08-30 08:00:00,0.518,-0.14100000000000001,0.5368472781,3.76,0.68,3.8209946349,0.518,-0.14100000000000001,0.5368472781,3.32,0.9,3.439825577
2019-08-30 08:30:00,0.537,-0.148,0.5570215436,3.7199999999999998,0.68,3.7816398559,0.537,-0.148,0.5570215436,3.38,0.9,3.4977707186
2019-08-30 09:00:00,0.47400000000000003,-0.126,0.4904610076,3.8200000000000003,0.64,3.8732415365,0.47400000000000003,-0.126,0.4904610076,3.5,0.84,3.5993888370000002
2019-08-30 09:30:00,0.455,-0.115,0.4693080012,3.86,0.64,3.9126972794,0.455,-0.115,0.4693080012,3.54,0.84,3.6382963046
2019-08-30 10:00:00,0.53,-0.145,0.5494770241,3.56,0.64,3.617070638,0.53,-0.145,0.5494770241,3.32,0.88,3.4346469979
2019-08-30 10:30:00,0.561,-0.155,0.5820189,3.4,0.64,3.4597109705999998,0.561,-0.155,0.5820189,3.36,0.88,3.4733269354000003
2019-08-30 11:00:00,0.554,-0.153,0.5747390712,3.22,0.58,3.2718190659,0.554,-0.153,0.5747390712,3.1,0.86,3.2170794208
2019-08-30 11:30:00,0.522,-0.14400000000000002,0.5414979224,3.52,0.62,3.5741852218,0.522,-0.14400000000000002,0.5414979224,3.32,0.88,3.4346469979
2019-08-30 12:00:00,0.531,-0.149,0.5515088395000001,3.08,0.62,3.1417829333,0.531,-0.149,0.5515088395000001,3.02,0.88,3.1456001017
2019-08-30 12:30:00,0.53,-0.146,0.5497417576,3.0,0.62,3.0633968075,0.53,-0.146,0.5497417576,2.92,0.88,3.0497212987
2019-08-30 13:00:00,0.586,-0.163,0.6082474825,3.04,0.56,3.0911486538,0.586,-0.163,0.6082474825,2.98,0.86,3.1016124839
2019-08-30 13:30:00,0.602,-0.171,0.625815468,2.88,0.48,2.9197260145,0.602,-0.171,0.625815468,2.6,0.76,2.7088004725
2019-08-30 14:00:00,0.583,-0.161,0.6048222879,2.74,0.56,2.7966408422,0.583,-0.161,0.6048222879,2.74,0.84,2.8658681058
2019-08-30 14:30:00,0.613,-0.17400000000000002,0.6372166037,2.86,0.56,2.9143095237,0.613,-0.17400000000000002,0.6372166037,2.6,0.84,2.7323250173
2019-08-30 15:00:00,0.578,-0.165,0.6010898435,2.9,0.56,2.9535741061,0.578,-0.165,0.6010898435,2.6,0.84,2.7323250173
2019-08-30 15:30:00,0.608,-0.18,0.6340851678,2.94,0.56,2.9928581657,0.608,-0.18,0.6340851678,2.6,0.84,2.7323250173
2019-08-30 16:00:00,0.582,-0.186,0.6109991817,2.94,0.6000000000000001,3.00059994,0.582,-0.186,0.6109991817,2.6,0.88,2.7448861543
2019-08-30 16:30:00,0.586,-0.19,0.6160324667,3.14,0.66,3.2086134077,0.586,-0.19,0.6160324667,2.8,0.88,2.9350298125
2019-08-30 17:00:00,0.584,-0.17500000000000002,0.6096564606,3.14,0.66,3.2086134077,0.584,-0.17500000000000002,0.6096564606,2.96,0.88,3.0880414505
2019-08-30 17:30:00,0.522,-0.149,0.5428489661,3.2800000000000002,0.62,3.3380832824,0.522,-0.149,0.5428489661,2.96,0.8200000000000001,3.0714817271
2019-08-30 18:00:00,0.59,-0.167,0.6131794191000001,3.42,0.62,3.4757445246,0.59,-0.167,0.6131794191000001,3.18,0.8200000000000001,3.2840219244
2019-08-30 18:30:00,0.536,-0.147,0.5557922274,3.66,0.58,3.7056713292,0.536,-0.147,0.5557922274,3.2800000000000002,0.74,3.3624395905
2019-08-30 19:00:00,0.461,-0.121,0.4766151487,3.6,0.48,3.6318590281,0.461,-0.121,0.4766151487,3.14,0.64,3.2045592521
2019-08-30 19:30:00,0.47500000000000003,-0.128,0.49194410250000004,3.54,0.44,3.5672398293,0.47500000000000003,-0.128,0.49194410250000004,3.08,0.64,3.1457908386
2019-08-30 20:00:00,0.47800000000000004,-0.129,0.4951009998,3.54,0.4,3.5625271929,0.47800000000000004,-0.129,0.4951009998,3.04,0.72,3.1240998704
2019-08-30 20:30:00,0.443,-0.12,0.4589651403,3.46,0.4,3.4830446451,0.443,-0.12,0.4589651403,2.98,0.62,3.0438133977
2019-08-30 21:00:00,0.437,-0.116,0.4521338297,3.3,0.48,3.3347263756,0.437,-0.116,0.4521338297,2.76,0.44,2.7948524111
2019-08-30 21:30:00,0.463,-0.122,0.4788037176,3.24,1.12,3.4281190178,0.463,-0.122,0.4788037176,2.46,-0.30000000000000004,2.4782251714
2019-08-30 22:00:00,0.424,-0.111,0.4382887176,3.24,1.24,3.4691785771,0.424,-0.111,0.4382887176,2.4,-0.4,2.4331050121
2019-08-30 22:30:00,0.542,-0.148,0.5618433946,2.88,1.12,3.0901132665,0.542,-0.148,0.5618433946,2.08,-0.22,2.0916022566
2019-08-30 23:00:00,0.487,-0.125,0.5027862369,2.68,0.98,2.8535591811,0.487,-0.125,0.5027862369,1.92,-0.26,1.9375241934
2019-08-30 23:30:00,0.462,-0.11800000000000001,0.47683120700000003,2.54,0.98,2.7224988522,0.462,-0.11800000000000001,0.47683120700000003,1.78,-0.26,1.7988885457000001
2019-08-31 00:00:00,0.525,-0.14100000000000001,0.5436046357000001,2.46,0.98,2.6480181268000003,0.525,-0.14100000000000001,0.5436046357000001,1.6600000000000001,-0.24,1.6772596698000002
2019-08-31 00:30:00,0.6000000000000001,-0.171,0.6238918175,2.4,1.06,2.6236615635,0.6000000000000001,-0.171,0.6238918175,1.58,-0.16,1.5880806025
2019-08-31 01:00:00,0.5660000000000001,-0.161,0.5884530568,2.48,1.04,2.6892378102,0.5660000000000001,-0.161,0.5884530568,1.62,-0.16,1.6278820596
2019-08-31 01:30:00,0.637,-0.189,0.6644471386,2.52,1.04,2.7261694738,0.637,-0.189,0.6644471386,1.6600000000000001,-0.16,1.6676930173
2019-08-31 02:00:00,0.535,-0.153,0.5564476615,2.68,1.04,2.8747173774,0.535,-0.153,0.5564476615,1.74,-0.16,1.7473408368
2019-08-31 02:30:00,0.628,-0.188,0.6555364216,2.54,1.04,2.7446675573,0.628,-0.188,0.6555364216,1.6,-0.16,1.6079800994
2019-08-31 03:00:00,0.638,-0.191,0.6659767263,2.44,1.06,2.6603007349,0.638,-0.191,0.6659767263,1.56,-0.12,1.5646085772
2019-08-31 03:30:00,0.644,-0.197,0.6734574968,2.36,1.06,2.5871219531,0.644,-0.197,0.6734574968,1.5,-0.12,1.5047923445
2019-08-31 04:00:00,0.65,-0.198,0.6794880426000001,2.44,1.06,2.6603007349,0.65,-0.198,0.6794880426000001,1.58,-0.12,1.5845504094
2019-08-31 04:30:00,0.649,-0.20500000000000002,0.6806070819000001,2.44,1.12,2.6847718711,0.649,-0.20500000000000002,0.6806070819000001,1.58,-0.12,1.5845504094
2019-08-31 05:00:00,0.603,-0.185,0.6307408343,2.32,1.08,2.5590623283,0.603,-0.185,0.6307408343,1.5,-0.12,1.5047923445
2019-08-31 05:30:00,0.6000000000000001,-0.189,0.6290635898,2.56,1.1400000000000001,2.8023561515,0.6000000000000001,-0.189,0.6290635898,1.7000000000000002,-0.08,1.701881312
2019-08-31 06:00:00,0.628,-0.211,0.6624990566,2.76,1.18,3.001666204,0.628,-0.211,0.6624990566,1.92,-0.04,1.9204166215
2019-08-31 06:30:00,0.634,-0.21,0.6678742397,2.7800000000000002,1.22,3.0359183125,0.634,-0.21,0.6678742397,1.98,-0.04,1.9804039992
2019-08-31 07:00:00,0.604,-0.185,0.6316969210000001,2.9,1.22,3.1461722775,0.604,-0.185,0.6316969210000001,2.1,-0.04,2.1003809178
2019-08-31 07:30:00,0.618,-0.178,0.6431236273000001,3.04,1.26,3.2907749847,0.618,-0.178,0.6431236273000001,2.2,-0.04,2.2003636063
2019-08-31 08:00:00,0.661,-0.193,0.6886000290000001,3.04,0.74,3.1287697263,0.661,-0.193,0.6886000290000001,2.32,0.48,2.3691348632
2019-08-31 08:30:00,0.662,-0.197,0.6906902345,3.04,0.42,3.0688760157,0.662,-0.197,0.6906902345,2.38,0.74,2.4923884127
2019-08-31 09:00:00,0.645,-0.187,0.6715608684000001,3.34,1.12,3.5227829908,0.645,-0.187,0.6715608684000001,2.46,0.06,2.4607315985
2019-08-31 09:30:00,0.605,-0.181,0.6314950514000001,3.44,1.24,3.6566651474,0.605,-0.181,0.6314950514000001,2.58,-0.04,2.5803100589
2019-08-31 10:00:00,0.501,-0.135,0.5188699259,3.24,1.16,3.441395066,0.501,-0.135,0.5188699259,2.58,-0.1,2.5819372572
2019-08-31 10:30:00,0.463,-0.123,0.4790594953,2.96,1.16,3.1791822848,0.463,-0.123,0.4790594953,2.58,-0.1,2.5819372572
2019-08-31 11:00:00,0.5680000000000001,-0.16,0.5901050754,2.64,1.2,2.8999310337,0.5680000000000001,-0.16,0.5901050754,2.36,-0.04,2.3603389587
2019-08-31 11:30:00,0.539,-0.151,0.5597517307000001,2.54,1.2,2.8091991741,0.539,-0.151,0.5597517307000001,2.36,-0.04,2.3603389587
2019-08-31 12:00:00,0.497,-0.133,0.5144880951,2.6,1.16,2.8470335439000003,0.497,-0.133,0.5144880951,2.3,-0.08,2.3013908838
2019-08-31 12:30:00,0.43,-0.116,0.4453717548,2.44,1.1400000000000001,2.6931765630999998,0.43,-0.116,0.4453717548,2.22,-0.1,2.2222511109
2019-08-31 13:00:00,0.497,-0.135,0.5150087378,2.52,1.1400000000000001,2.7658633372,0.497,-0.135,0.5150087378,2.12,-0.1,2.1223571801
2019-08-31 13:30:00,0.446,-0.121,0.4621222782,2.64,1.1400000000000001,2.8756216719000003,0.446,-0.121,0.4621222782,2.3,-0.1,2.3021728866
2019-08-31 14:00:00,0.462,-0.125,0.4786115335,2.52,1.1400000000000001,2.7658633372,0.462,-0.125,0.4786115335,2.26,-0.04,2.2603539546
2019-08-31 14:30:00,0.47700000000000004,-0.138,0.49656117450000004,2.64,1.1400000000000001,2.8756216719000003,0.47700000000000004,-0.138,0.49656117450000004,2.3,-0.08,2.3013908838
2019-08-31 15:00:00,0.437,-0.127,0.45508021270000004,2.7,1.6600000000000001,3.1694794525,0.437,-0.127,0.45508021270000004,2.2,-0.66,2.296867432
2019-08-31 15:30:00,0.417,-0.11800000000000001,0.43337397250000004,2.5,1.1,2.7313000567,0.417,-0.11800000000000001,0.43337397250000004,2.3,-0.14,2.3042569301
2019-08-31 16:00:00,0.327,-0.108,0.3443733439,2.6,1.1,2.8231188427,0.327,-0.108,0.3443733439,2.56,-0.16,2.5649951267
2019-08-31 16:30:00,0.34,-0.112,0.3579720659,2.86,1.1,3.064245421,0.34,-0.112,0.3579720659,2.56,-0.12,2.5628109567
2019-08-31 17:00:00,0.326,-0.101,0.341287269,2.9,1.1,3.1016124839,0.326,-0.101,0.341287269,2.74,-0.12,2.7426264784
2019-08-31 17:30:00,0.40900000000000003,-0.116,0.4251317443,3.18,1.2,3.3988821692,0.40900000000000003,-0.116,0.4251317443,2.92,-0.08,2.9210956848
2019-08-31 18:00:00,0.398,-0.108,0.41239301640000003,3.38,1.2,3.5866976455,0.398,-0.108,0.41239301640000003,3.02,-0.1,3.0216551756
2019-08-31 18:30:00,0.374,-0.097,0.38637417100000004,3.6,0.96,3.7258019271,0.374,-0.097,0.38637417100000004,3.2,0.14,3.2030610359000002
2019-08-31 19:00:00,0.305,-0.08,0.3153173005,3.88,1.16,4.0496913463,0.305,-0.08,0.3153173005,3.38,-0.08,3.380946613
2019-08-31 19:30:00,0.176,-0.043000000000000003,0.18117670930000002,4.02,1.16,4.1840172084,0.176,-0.043000000000000003,0.18117670930000002,3.46,-0.30000000000000004,3.4729814280999998
2019-08-31 20:00:00,0.085,-0.025,0.08860022570000001,4.02,1.04,4.1523487329,0.085,-0.025,0.08860022570000001,3.4,-0.4,3.4234485537
2019-08-31 20:30:00,0.088,-0.032,0.0936375993,4.1,1.1400000000000001,4.2555375689,0.088,-0.032,0.0936375993,3.46,-0.4,3.4830446451
2019-08-31 21:00:00,0.081,-0.035,0.0882383137,4.04,1.1400000000000001,4.1977613081,0.081,-0.035,0.0882383137,3.46,-0.46,3.4904440978
2019-08-31 21:30:00,0.091,-0.04,0.0994032193,3.94,1.1400000000000001,4.1016094402,0.091,-0.04,0.0994032193,3.4,-0.46,3.4309765374
2019-08-31 22:00:00,0.06,-0.026000000000000002,0.0653911309,3.84,1.1400000000000001,4.0056460153,0.06,-0.026000000000000002,0.0653911309,3.3,-0.46,3.3319063612
2019-08-31 22:30:00,0.062,-0.035,0.07119691,3.7199999999999998,1.12,3.8849453021,0.062,-0.035,0.07119691,3.2,-0.46,3.2328934409
2019-08-31 23:00:00,0.112,-0.04,0.11892855000000001,3.46,1.12,3.6367567969,0.112,-0.04,0.11892855000000001,2.92,-0.46,2.9560108254
2019-08-31 23:30:00,0.17500000000000002,-0.046,0.1809447429,3.08,0.98,3.2321509865999998,0.17500000000000002,-0.046,0.1809447429,2.52,-0.46,2.5616400996
2019-09-01 00:00:00,0.11,-0.032,0.1145600279,3.08,0.98,3.2321509865999998,0.11,-0.032,0.1145600279,2.56,-0.42,2.5942243542
2019-09-01 00:30:00,0.091,-0.037,0.0982344135,2.8,0.9400000000000001,2.9535741061,0.091,-0.037,0.0982344135,2.32,-0.42,2.3577107541
2019-09-01 01:00:00,0.128,-0.049,0.1370583817,2.54,0.84,2.6752943763,0.128,-0.049,0.1370583817,2.06,-0.38,2.0947553556
2019-09-01 01:30:00,0.127,-0.042,0.13376471880000002,2.7800000000000002,0.84,2.9041349831,0.127,-0.042,0.13376471880000002,2.2800000000000002,-0.36,2.3082460874
2019-09-01 02:00:00,0.09,-0.031,0.0951892851,2.98,0.84,3.0961266124,0.09,-0.031,0.0951892851,2.44,-0.36,2.4664144015
2019-09-01 02:30:00,0.095,-0.029,0.09932774030000001,2.98,0.84,3.0961266124,0.095,-0.029,0.09932774030000001,2.44,-0.36,2.4664144015
2019-09-01 03:00:00,0.106,-0.031,0.11044002900000001,2.84,0.84,2.9616211777,0.106,-0.031,0.11044002900000001,2.34,-0.38,2.3706539182
2019-09-01 03:30:00,0.111,-0.032,0.1155205609,2.8,0.84,2.9232858225,0.111,-0.032,0.1155205609,2.2800000000000002,-0.38,2.3114497615
2019-09-01 04:00:00,0.147,-0.037,0.1515849597,2.8200000000000003,0.84,2.9424479605,0.147,-0.037,0.1515849597,2.3,-0.34,2.3249946236
2019-09-01 04:30:00,0.107,-0.03,0.11112605460000001,2.7199999999999998,0.84,2.8467525358,0.107,-0.03,0.11112605460000001,2.24,-0.34,2.2656566377000003
2019-09-01 05:00:00,0.066,-0.023,0.069892775,2.84,0.92,2.9852973051,0.066,-0.023,0.069892775,2.34,-0.34,2.3645718429
2019-09-01 05:30:00,0.12,-0.044,0.1278123625,2.84,0.92,2.9852973051,0.12,-0.044,0.1278123625,2.34,-0.32,2.3617789905
2019-09-01 06:00:00,0.083,-0.047,0.0953834367,2.88,0.9400000000000001,3.0295214143,0.083,-0.047,0.0953834367,2.4,-0.32,2.4212393521
2019-09-01 06:30:00,0.101,-0.037,0.1075639345,3.1,1.0,3.257299495,0.101,-0.037,0.1075639345,2.58,-0.26,2.5930676813
2019-09-01 07:00:00,0.148,-0.047,0.1552836115,3.1,1.04,3.2698012172,0.148,-0.047,0.1552836115,2.62,-0.22,2.6292204168
2019-09-01 07:30:00,0.099,-0.023,0.1016366076,3.4,1.04,3.5555027774,0.099,-0.023,0.1016366076,2.88,-0.22,2.8883905553
2019-09-01 08:00:00,0.08700000000000001,-0.025,0.0905207159,3.44,1.0,3.5824014292,0.08700000000000001,-0.025,0.0905207159,2.94,-0.26,2.9514742079
2019-09-01 08:30:00,0.125,-0.03,0.1285496013,3.5,1.04,3.6512463625000002,0.125,-0.03,0.1285496013,3.0,-0.22,3.0080558505
2019-09-01 09:00:00,0.258,-0.067,0.2665576861,3.36,1.04,3.5172716699,0.258,-0.067,0.2665576861,2.86,-0.22,2.8684490583
2019-09-01 09:30:00,0.295,-0.07200000000000001,0.3036593486,3.36,1.04,3.5172716699,0.295,-0.07200000000000001,0.3036593486,2.86,-0.22,2.8684490583
2019-09-01 10:00:00,0.424,-0.111,0.4382887176,3.08,1.04,3.2508460437,0.424,-0.111,0.4382887176,2.7800000000000002,-0.18,2.7858212434
2019-09-01 10:30:00,0.443,-0.122,0.45949211090000003,2.9,0.58,2.9574313179000002,0.443,-0.122,0.45949211090000003,2.7800000000000002,0.34,2.8007141946000003
2019-09-01 11:00:00,0.459,-0.123,0.4751946969,2.58,0.28,2.5951493213,0.459,-0.123,0.4751946969,2.76,0.66,2.8378160617
2019-09-01 11:30:00,0.454,-0.11800000000000001,0.4690842142,2.62,0.32,2.6394696437,0.454,-0.11800000000000001,0.4690842142,2.7800000000000002,0.68,2.8619573721
2019-09-01 12:00:00,0.458,-0.121,0.4737140488,2.62,0.42,2.6534505836999998,0.458,-0.121,0.4737140488,2.7800000000000002,0.56,2.8358420266
2019-09-01 12:30:00,0.429,-0.113,0.443632731,2.56,1.1,2.7863237429,0.429,-0.113,0.443632731,2.58,-0.12,2.5827891899999997
2019-09-01 13:00:00,0.43,-0.115,0.4451123454,2.32,1.06,2.5506861821999998,0.43,-0.115,0.4451123454,2.32,-0.12,2.3231013753
2019-09-01 13:30:00,0.463,-0.122,0.4788037176,2.18,1.06,2.4240462042,0.463,-0.122,0.4788037176,2.2,-0.12,2.2032702966
2019-09-01 14:00:00,0.432,-0.11,0.44578470140000004,2.3,1.02,2.5160286167,0.432,-0.11,0.44578470140000004,2.2,-0.12,2.2032702966
2019-09-01 14:30:00,0.311,-0.075,0.3199156139,2.3,1.02,2.5160286167,0.311,-0.075,0.3199156139,2.4,-0.2,2.4083189158
2019-09-01 15:00:00,0.302,-0.08,0.3124163888,2.42,1.02,2.6261759271000003,0.302,-0.08,0.3124163888,2.4,-0.2,2.4083189158
2019-09-01 15:30:00,0.266,-0.076,0.2766441758,2.52,1.02,2.7186025822,0.266,-0.076,0.2766441758,2.44,-0.2,2.4481829997
2019-09-01 16:00:00,0.298,-0.10300000000000001,0.3152982715,2.52,1.06,2.7338617375,0.298,-0.10300000000000001,0.3152982715,2.54,-0.18,2.5463699653000003
2019-09-01 16:30:00,0.19,-0.074,0.2039019372,2.62,1.06,2.8263050083,0.19,-0.074,0.2039019372,2.62,-0.2,2.6276224995
2019-09-01 17:00:00,0.2,-0.067,0.210924157,3.06,1.1400000000000001,3.2654555578,0.2,-0.067,0.210924157,2.98,-0.12,2.9824151287
2019-09-01 17:30:00,0.156,-0.046,0.16264070830000002,3.5,1.1400000000000001,3.6809781309,0.156,-0.046,0.16264070830000002,3.24,-0.16,3.2439482117
2019-09-01 18:00:00,0.15,-0.046,0.15689486930000002,3.9,0.44,3.9247420297,0.15,-0.046,0.15689486930000002,3.76,0.54,3.7985786816
2019-09-01 18:30:00,0.094,-0.034,0.09995999200000001,4.2,0.78,4.2718146027,0.094,-0.034,0.09995999200000001,3.9,0.18,3.9041516364
2019-09-01 19:00:00,0.101,-0.041,0.10900458710000001,4.2,1.16,4.3572468372,0.101,-0.041,0.10900458710000001,3.7,-0.30000000000000004,3.7121422387000003
2019-09-01 19:30:00,0.045,-0.025,0.0514781507,4.24,1.16,4.3958161927,0.045,-0.025,0.0514781507,3.7,-0.36,3.7174722595
2019-09-01 20:00:00,0.078,-0.041,0.08811923740000001,3.94,1.1400000000000001,4.1016094402,0.078,-0.041,0.08811923740000001,3.4,-0.46,3.4309765374
2019-09-01 20:30:00,0.152,-0.046,0.15880806020000002,3.74,1.16,3.9157630163,0.152,-0.046,0.15880806020000002,3.2,-0.42,3.2274448098
2019-09-01 21:00:00,0.08,-0.04,0.0894427191,3.7800000000000002,1.16,3.9539853313,0.08,-0.04,0.0894427191,3.24,-0.46,3.2724914056
2019-09-01 21:30:00,0.115,-0.053,0.1266254319,3.66,1.16,3.8394270406,0.115,-0.053,0.1266254319,3.1,-0.4,3.1256999216
2019-09-01 22:00:00,0.114,-0.049,0.1240846485,3.66,1.12,3.8275318418,0.114,-0.049,0.1240846485,3.1,-0.4,3.1256999216
2019-09-01 22:30:00,0.066,-0.039,0.076661594,3.52,1.02,3.6648055883,0.066,-0.039,0.076661594,3.0,-0.4,3.0265491901
2019-09-01 23:00:00,0.05,-0.037,0.062201286200000004,3.32,0.96,3.4560092592,0.05,-0.037,0.062201286200000004,2.8,-0.4,2.8284271247
2019-09-01 23:30:00,0.084,-0.039,0.09261209420000001,3.12,0.96,3.2643529221,0.084,-0.039,0.09261209420000001,2.6,-0.42,2.6337046152
2019-09-02 00:00:00,0.083,-0.04,0.0921357694,2.98,0.96,3.1308145905,0.083,-0.04,0.0921357694,2.46,-0.42,2.4955961212
2019-09-02 00:30:00,0.069,-0.036000000000000004,0.0778267306,2.84,0.96,2.9978659076,0.069,-0.036000000000000004,0.0778267306,2.36,-0.42,2.3970815589
2019-09-02 01:00:00,0.07200000000000001,-0.044,0.08438009240000001,2.7800000000000002,0.96,2.941088234,0.07200000000000001,-0.044,0.08438009240000001,2.34,-0.4,2.3739418695
2019-09-02 01:30:00,0.07100000000000001,-0.032,0.0778781099,2.86,0.9400000000000001,3.0105149061,0.07100000000000001,-0.032,0.0778781099,2.4,-0.42,2.4364728605
2019-09-02 02:00:00,0.076,-0.038,0.0849705831,2.86,0.9400000000000001,3.0105149061,0.076,-0.038,0.0849705831,2.38,-0.42,2.4167747102
2019-09-02 02:30:00,0.04,-0.04,0.0565685425,2.94,0.98,3.099032107,0.04,-0.04,0.0565685425,2.46,-0.38,2.4891765707
2019-09-02 03:00:00,0.036000000000000004,-0.036000000000000004,0.0509116882,2.8200000000000003,0.98,2.9854312921,0.036000000000000004,-0.036000000000000004,0.0509116882,2.38,-0.38,2.4101452238
2019-09-02 03:30:00,0.014,-0.011,0.0178044938,2.94,0.98,3.099032107,0.014,-0.011,0.0178044938,2.48,-0.38,2.508944001
2019-09-02 04:00:00,0.01,-0.009000000000000001,0.013453624,2.88,0.92,3.0233755969,0.01,-0.009000000000000001,0.013453624,2.42,-0.42,2.4561758895
2019-09-02 04:30:00,0.034,-0.023,0.0410487515,2.7800000000000002,0.92,2.9282759433,0.034,-0.023,0.0410487515,2.32,-0.46,2.3651638421
2019-09-02 05:00:00,0.012,-0.018000000000000002,0.0216333077,2.86,0.92,3.0043302082,0.012,-0.018000000000000002,0.0216333077,2.4,-0.46,2.4436857408
2019-09-02 05:30:00,0.001,-0.009000000000000001,0.0090553851,2.96,0.92,3.0996774026,0.001,-0.009000000000000001,0.0090553851,2.5,-0.42,2.5350345165
2019-09-02 06:00:00,0.005,-0.025,0.025495097600000002,3.02,0.96,3.168911485,0.005,-0.025,0.025495097600000002,2.56,-0.38,2.5880494586
2019-09-02 06:30:00,0.012,-0.035,0.037,3.2,1.06,3.3709939187,0.012,-0.035,0.037,2.7199999999999998,-0.32,2.7387588430000003
2019-09-02 07:00:00,0.023,-0.031,0.0386005181,3.42,0.5,3.4563564631,0.023,-0.031,0.0386005181,3.18,0.46,3.2130981933
2019-09-02 07:30:00,0.043000000000000003,-0.026000000000000002,0.0502493781,3.7800000000000002,0.6000000000000001,3.8273228241,0.043000000000000003,-0.026000000000000002,0.0502493781,3.64,0.68,3.7029717795
2019-09-02 08:00:00,0.025,-0.024,0.034655446900000005,3.86,0.6000000000000001,3.9063537986,0.025,-0.024,0.034655446900000005,3.8,0.64,3.8535178733
2019-09-02 08:30:00,0.017,-0.024,0.0294108823,3.8,0.6000000000000001,3.8470768123,0.017,-0.024,0.0294108823,3.8,0.68,3.8603626773
2019-09-02 09:00:00,0.033,-0.026000000000000002,0.042011903100000005,3.52,0.66,3.5813405311,0.033,-0.026000000000000002,0.042011903100000005,3.7,0.74,3.7732744401
2019-09-02 09:30:00,0.066,-0.034,0.0742428448,3.32,1.28,3.5582017930000003,0.066,-0.034,0.0742428448,3.36,0.04,3.3602380868
2019-09-02 10:00:00,0.126,-0.054,0.1370839159,3.08,1.12,3.277315975,0.126,-0.054,0.1370839159,3.24,0.30000000000000004,3.2538592471
2019-09-02 10:30:00,0.138,-0.051000000000000004,0.14712239800000002,2.9,1.02,3.0741502891,0.138,-0.051000000000000004,0.14712239800000002,3.08,0.30000000000000004,3.0945758999
2019-09-02 11:00:00,0.194,-0.063,0.2039730374,3.02,1.34,3.3039370454,0.194,-0.063,0.2039730374,2.96,-0.04,2.9602702579
2019-09-02 11:30:00,0.292,-0.075,0.3014780257,2.9,1.34,3.1946204782,0.292,-0.075,0.3014780257,2.7800000000000002,-0.04,2.7802877549
2019-09-02 12:00:00,0.28600000000000003,-0.069,0.29420571030000003,2.96,1.3,3.2328934409,0.28600000000000003,-0.069,0.29420571030000003,2.96,-0.08,2.9610808837
2019-09-02 12:30:00,0.342,-0.084,0.3521647342,2.84,1.34,3.1402547667,0.342,-0.084,0.3521647342,2.9,-0.02,2.9000689647
2019-09-02 13:00:00,0.42,-0.111,0.43442030340000004,2.92,1.34,3.2127869522,0.42,-0.111,0.43442030340000004,2.8,0.12,2.8025702489
2019-09-02 13:30:00,0.445,-0.117,0.4601238964,2.4,1.1,2.6400757565,0.445,-0.117,0.4601238964,2.42,0.02,2.4200826431999998
2019-09-02 14:00:00,0.468,-0.125,0.4844058216,2.68,1.2,2.9363923444,0.468,-0.125,0.4844058216,2.7199999999999998,0.1,2.7218376146
2019-09-02 14:30:00,0.326,-0.08700000000000001,0.33740924710000003,3.06,1.16,3.2724914056,0.326,-0.08700000000000001,0.33740924710000003,3.0,0.04,3.0002666548
2019-09-02 15:00:00,0.368,-0.094,0.3798157448,3.06,1.2,3.286883022,0.368,-0.094,0.3798157448,2.94,0.04,2.9402720963
2019-09-02 15:30:00,0.432,-0.116,0.44730302930000004,3.02,1.24,3.2646592471,0.432,-0.116,0.44730302930000004,2.8,0.1,2.8017851452
2019-09-02 16:00:00,0.47100000000000003,-0.139,0.49108247780000003,2.7199999999999998,1.3,3.0146973314,0.47100000000000003,-0.139,0.49108247780000003,2.68,0.06,2.6806715577
2019-09-02 16:30:00,0.39,-0.124,0.4092383169,3.46,1.34,3.7104177662,0.39,-0.124,0.4092383169,3.12,0.06,3.1205768697
2019-09-02 17:00:00,0.37,-0.115,0.38745967530000003,4.04,1.34,4.2564304294,0.37,-0.115,0.38745967530000003,3.58,0.02,3.5800558655
2019-09-02 17:30:00,0.379,-0.099,0.3917167344,4.04,1.2,4.2144513285,0.379,-0.099,0.3917167344,3.58,-0.08,3.5808937432
2019-09-02 18:00:00,0.354,-0.094,0.3662676617,4.08,0.42,4.1015606786,0.354,-0.094,0.3662676617,3.9,0.68,3.9588382134
2019-09-02 18:30:00,0.318,-0.078,0.3274263276,4.2,0.42,4.2209477609,0.318,-0.078,0.3274263276,3.94,0.68,3.998249617
2019-09-02 19:00:00,0.295,-0.075,0.30438462510000003,4.24,0.38,4.2569942447999995,0.295,-0.075,0.30438462510000003,3.94,0.64,3.9916412664000003
2019-09-02 19:30:00,0.311,-0.076,0.3201515266,4.08,0.34,4.0941421568,0.311,-0.076,0.3201515266,3.84,0.64,3.8929680194
2019-09-02 20:00:00,0.277,-0.07200000000000001,0.2862044724,3.84,0.34,3.8550226977,0.277,-0.07200000000000001,0.2862044724,3.6,0.64,3.6564463622
2019-09-02 20:30:00,0.24,-0.073,0.2508565327,3.94,0.34,3.954642841,0.24,-0.073,0.2508565327,3.7199999999999998,0.64,3.7746523019
2019-09-02 21:00:00,0.23,-0.058,0.2372003373,3.84,0.28,3.8501948003,0.23,-0.058,0.2372003373,3.6,0.54,3.6402747149
2019-09-02 21:30:00,0.275,-0.067,0.2830441662,3.56,0.28,3.5709942593,0.275,-0.067,0.2830441662,3.32,0.5,3.3574395006
2019-09-02 22:00:00,0.28200000000000003,-0.07,0.2905580837,3.3,0.16,3.303876511,0.28200000000000003,-0.07,0.2905580837,3.14,0.5,3.1795597179
2019-09-02 22:30:00,0.259,-0.059000000000000004,0.265635088,3.2,0.16,3.2039975031,0.259,-0.059000000000000004,0.265635088,3.06,0.5,3.1005805908
2019-09-02 23:00:00,0.266,-0.068,0.2745541841,2.88,0.36,2.9024127894,0.266,-0.068,0.2745541841,2.66,0.30000000000000004,2.6768638367
2019-09-02 23:30:00,0.268,-0.064,0.2755358416,2.86,0.78,2.9644561053,0.268,-0.064,0.2755358416,2.44,-0.22,2.4498979571
2019-09-03 00:00:00,0.221,-0.056,0.2279846486,2.62,0.06,2.6206869328,0.221,-0.056,0.2279846486,2.48,0.56,2.5424397731
2019-09-03 00:30:00,0.213,-0.057,0.22049489790000001,2.48,0.06,2.4807257003,0.213,-0.057,0.22049489790000001,2.36,0.58,2.4302263269
2019-09-03 01:00:00,0.225,-0.058,0.2323553313,2.4,0.06,2.4007498828,0.225,-0.058,0.2323553313,2.2800000000000002,0.56,2.3477648945
2019-09-03 01:30:00,0.161,-0.048,0.16800297620000001,2.68,0.06,2.6806715577,0.161,-0.048,0.16800297620000001,2.54,0.56,2.6009998078
2019-09-03 02:00:00,0.131,-0.051000000000000004,0.1405773808,2.7,0.06,2.7006665844,0.131,-0.051000000000000004,0.1405773808,2.58,0.56,2.6400757565
2019-09-03 02:30:00,0.122,-0.055,0.133824512,2.62,0.06,2.6206869328,0.122,-0.055,0.133824512,2.48,0.56,2.5424397731
2019-09-03 03:00:00,0.108,-0.051000000000000004,0.11943617540000001,2.68,0.06,2.6806715577,0.108,-0.051000000000000004,0.11943617540000001,2.54,0.58,2.6053790511
2019-09-03 03:30:00,0.073,-0.036000000000000004,0.08139410300000001,2.68,0.02,2.6800746258,0.073,-0.036000000000000004,0.08139410300000001,2.54,0.54,2.596767221
2019-09-03 04:00:00,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.74,0.02,2.7400729917,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.56,0.5,2.6083711392
2019-09-03 04:30:00,0.064,-0.03,0.0706823882,2.68,0.02,2.6800746258,0.064,-0.03,0.0706823882,2.52,0.5,2.5691243644
2019-09-03 05:00:00,0.063,-0.036000000000000004,0.0725603197,2.68,0.02,2.6800746258,0.063,-0.036000000000000004,0.0725603197,2.52,0.5,2.5691243644
2019-09-03 05:30:00,0.081,-0.045,0.0926606713,2.68,0.06,2.6806715577,0.081,-0.045,0.0926606713,2.56,0.5,2.6083711392
2019-09-03 06:00:00,0.075,-0.043000000000000003,0.08645229900000001,2.98,0.14,2.983286778,0.075,-0.043000000000000003,0.08645229900000001,2.7800000000000002,0.5,2.8246061672
2019-09-03 06:30:00,0.07200000000000001,-0.042,0.0833546639,3.3,0.30000000000000004,3.3136083052,0.07200000000000001,-0.042,0.0833546639,3.12,0.6000000000000001,3.1771685508
2019-09-03 07:00:00,0.073,-0.04,0.0832406151,3.62,0.4,3.6420323996,0.073,-0.04,0.0832406151,3.44,0.72,3.5145412218
