Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 07:30:00,0.07100000000000001,-0.029,0.076694198,4.06,1.2,4.2336272864,0.07100000000000001,-0.029,0.076694198,3.66,0.08,3.6608742125
2019-09-03 08:00:00,0.084,-0.037,0.0917877988,4.24,1.5,4.4975104224,0.084,-0.037,0.0917877988,3.8200000000000003,-0.12,3.821884352
2019-09-03 08:30:00,0.179,-0.064,0.19009734350000002,3.98,1.5,4.2532810864,0.179,-0.064,0.19009734350000002,3.66,-0.12,3.6619666847
2019-09-03 09:00:00,0.254,-0.07100000000000001,0.263736611,3.86,1.5,4.1412075534,0.254,-0.07100000000000001,0.263736611,3.54,-0.1,3.5414121477
2019-09-03 09:30:00,0.276,-0.07100000000000001,0.28498596460000003,3.86,1.5,4.1412075534,0.276,-0.07100000000000001,0.28498596460000003,3.54,-0.1,3.5414121477
2019-09-03 10:00:00,0.271,-0.07200000000000001,0.2804014979,3.62,1.48,3.9108566836,0.271,-0.07200000000000001,0.2804014979,3.4,-0.1,3.4014702703
2019-09-03 10:30:00,0.23900000000000002,-0.077,0.25109759060000003,3.62,1.44,3.8958952758,0.23900000000000002,-0.077,0.25109759060000003,3.4,-0.16,3.4037626239
2019-09-03 11:00:00,0.322,-0.093,0.3351611553,3.56,1.44,3.8402083277,0.322,-0.093,0.3351611553,3.26,-0.16,3.2639240187
2019-09-03 11:30:00,0.363,-0.092,0.3744769686,3.52,1.48,3.8184813735,0.363,-0.092,0.3744769686,3.26,-0.1,3.2615333817
2019-09-03 12:00:00,0.302,-0.08,0.3124163888,3.58,1.48,3.873861123,0.302,-0.08,0.3124163888,3.4,-0.1,3.4014702703
2019-09-03 12:30:00,0.279,-0.081,0.290520223,3.7,1.48,3.9850219573,0.279,-0.081,0.290520223,3.52,-0.06,3.5205113265
2019-09-03 13:00:00,0.28400000000000003,-0.08600000000000001,0.2967355725,3.8,1.48,4.0780387443,0.28400000000000003,-0.08600000000000001,0.2967355725,3.56,-0.1,3.5614042174
2019-09-03 13:30:00,0.394,-0.105,0.40775114960000003,3.32,1.02,3.473154186,0.394,-0.105,0.40775114960000003,3.16,0.12,3.1622776602
2019-09-03 14:00:00,0.427,-0.11800000000000001,0.4430045146,3.2,0.6000000000000001,3.2557641192,0.427,-0.11800000000000001,0.4430045146,3.24,0.78,3.3325665785
2019-09-03 14:30:00,0.484,-0.138,0.5032891813,3.32,0.68,3.3889231328,0.484,-0.138,0.5032891813,3.32,0.84,3.4246167669
2019-09-03 15:00:00,0.439,-0.123,0.45590569200000003,3.22,0.64,3.2829864453,0.439,-0.123,0.45590569200000003,3.2800000000000002,0.8200000000000001,3.380946613
2019-09-03 15:30:00,0.42,-0.11900000000000001,0.43653293120000003,3.44,0.68,3.506565271,0.42,-0.11900000000000001,0.43653293120000003,3.38,0.8200000000000001,3.4780454281
2019-09-03 16:00:00,0.375,-0.11900000000000001,0.3934285196,3.52,0.64,3.577708764,0.375,-0.11900000000000001,0.3934285196,3.38,0.9,3.4977707186
2019-09-03 16:30:00,0.47600000000000003,-0.154,0.5002919148,3.58,0.68,3.6440087815,0.47600000000000003,-0.154,0.5002919148,3.44,0.9,3.5557840204
2019-09-03 17:00:00,0.448,-0.133,0.4673253685,3.9,0.68,3.9588382134,0.448,-0.133,0.4673253685,3.76,0.8,3.8441644086
2019-09-03 17:30:00,0.403,-0.105,0.41645407910000004,4.2,0.9,4.295346319,0.403,-0.105,0.41645407910000004,3.8200000000000003,0.36,3.8369258528
2019-09-03 18:00:00,0.359,-0.093,0.3708503741,4.5,1.42,4.7187286423,0.359,-0.093,0.3708503741,3.88,-0.2,3.8851512197
2019-09-03 18:30:00,0.326,-0.08,0.3356724594,4.66,1.42,4.8715500613,0.326,-0.08,0.3356724594,3.94,-0.2,3.9450728764000003
2019-09-03 19:00:00,0.358,-0.095,0.37039033460000004,4.42,1.4,4.6364210335,0.358,-0.095,0.37039033460000004,3.64,-0.2,3.6454903648
2019-09-03 19:30:00,0.336,-0.106,0.3523237148,4.42,1.44,4.6486557197,0.336,-0.106,0.3523237148,3.54,-0.2,3.5456452163
2019-09-03 20:00:00,0.404,-0.106,0.41767451440000003,4.44,1.3599999999999999,4.6436192781,0.404,-0.106,0.41767451440000003,3.54,-0.26,3.5495351808
2019-09-03 20:30:00,0.41000000000000003,-0.107,0.4237322268,4.18,1.26,4.3657759905999995,0.41000000000000003,-0.107,0.4237322268,3.46,-0.34,3.4766650687
2019-09-03 21:00:00,0.332,-0.08,0.3415025622,3.94,1.22,4.1245605827,0.332,-0.08,0.3415025622,3.26,-0.38,3.282072516
2019-09-03 21:30:00,0.338,-0.08600000000000001,0.3487692647,3.64,1.22,3.8390102891,0.338,-0.08600000000000001,0.3487692647,2.96,-0.34,2.9794630389
2019-09-03 22:00:00,0.356,-0.091,0.3674465948,3.64,1.22,3.8390102891,0.356,-0.091,0.3674465948,2.92,-0.34,2.9397278786000003
2019-09-03 22:30:00,0.367,-0.091,0.3781137395,3.22,1.0,3.3717057997,0.367,-0.091,0.3781137395,2.52,-0.28,2.5355078387
2019-09-03 23:00:00,0.42,-0.107,0.43341550500000003,3.12,1.08,3.3016359581,0.42,-0.107,0.43341550500000003,2.38,-0.28,2.3964139876
2019-09-03 23:30:00,0.449,-0.116,0.4637423854,2.8,1.04,2.9869047524,0.449,-0.116,0.4637423854,2.06,-0.32,2.0847062143
2019-09-04 00:00:00,0.435,-0.105,0.4474930167,2.74,1.04,2.9307336965,0.435,-0.105,0.4474930167,2.06,-0.32,2.0847062143
2019-09-04 00:30:00,0.373,-0.093,0.3844190422,2.66,1.04,2.8560812313,0.373,-0.093,0.3844190422,1.98,-0.32,2.0056919006
2019-09-04 01:00:00,0.275,-0.077,0.2855766097,2.58,1.0,2.7670200578,0.275,-0.077,0.2855766097,2.12,-0.38,2.1537873618
2019-09-04 01:30:00,0.188,-0.053,0.19532792940000002,2.8,1.02,2.98,0.188,-0.053,0.19532792940000002,2.34,-0.38,2.3706539182
2019-09-04 02:00:00,0.248,-0.065,0.256376676,2.7,0.92,2.8524375540999998,0.248,-0.065,0.256376676,2.18,-0.32,2.2033610689
2019-09-04 02:30:00,0.277,-0.076,0.2872368361,2.7,0.92,2.8524375540999998,0.277,-0.076,0.2872368361,2.14,-0.32,2.1637929661
2019-09-04 03:00:00,0.295,-0.083,0.3064539117,2.7800000000000002,0.96,2.941088234,0.295,-0.083,0.3064539117,2.2,-0.30000000000000004,2.2203603311
2019-09-04 03:30:00,0.356,-0.107,0.3717324307,2.74,1.0,2.9167790455000002,0.356,-0.107,0.3717324307,2.1,-0.24,2.1136697945
2019-09-04 04:00:00,0.385,-0.11,0.4004060439,2.66,1.0,2.841760018,0.385,-0.11,0.4004060439,2.04,-0.24,2.0540691322
2019-09-04 04:30:00,0.317,-0.08600000000000001,0.328458521,2.7199999999999998,1.0,2.8979993099,0.317,-0.08600000000000001,0.328458521,2.12,-0.24,2.1335416565
2019-09-04 05:00:00,0.34900000000000003,-0.097,0.3622292092,2.46,0.98,2.6480181268000003,0.34900000000000003,-0.097,0.3622292092,1.8399999999999999,-0.24,1.8555861608000002
2019-09-04 05:30:00,0.47000000000000003,-0.146,0.4921544473,2.46,1.02,2.6630809225,0.47000000000000003,-0.146,0.4921544473,1.78,-0.22,1.7935439777000002
2019-09-04 06:00:00,0.48,-0.156,0.5047137803,2.74,1.08,2.9451655302,0.48,-0.156,0.5047137803,1.96,-0.14,1.9649936387
2019-09-04 06:30:00,0.41400000000000003,-0.127,0.4330415684,3.02,0.96,3.168911485,0.41400000000000003,-0.127,0.4330415684,2.32,0.02,2.3200862053
2019-09-04 07:00:00,0.402,-0.124,0.4206899096,3.16,0.7000000000000001,3.2366031576,0.402,-0.124,0.4206899096,2.7199999999999998,0.38,2.7464158462
2019-09-04 07:30:00,0.275,-0.07100000000000001,0.2840176051,3.8200000000000003,1.4,4.0684640837,0.275,-0.07100000000000001,0.2840176051,3.26,-0.06,3.2605521005
2019-09-04 08:00:00,0.216,-0.053,0.22240728410000002,3.94,1.3,4.1489275723,0.216,-0.053,0.22240728410000002,3.44,0.0,3.44
2019-09-04 08:30:00,0.356,-0.096,0.3687166934,3.56,0.7000000000000001,3.6281675816,0.356,-0.096,0.3687166934,3.44,0.78,3.5273219303000003
2019-09-04 09:00:00,0.34900000000000003,-0.095,0.36169876970000003,3.3,0.64,3.3614877659,0.34900000000000003,-0.095,0.36169876970000003,3.4,0.78,3.4883233795
2019-09-04 09:30:00,0.491,-0.135,0.5092209736000001,2.96,0.68,3.0371038836,0.491,-0.135,0.5092209736000001,3.04,0.84,3.1539181981
2019-09-04 10:00:00,0.5650000000000001,-0.16,0.5872180174,2.54,0.72,2.6400757565,0.5650000000000001,-0.16,0.5872180174,2.9,0.88,3.0305775027
2019-09-04 10:30:00,0.549,-0.157,0.5710078809,2.58,1.46,2.9644561053,0.549,-0.157,0.5710078809,2.52,0.0,2.52
2019-09-04 11:00:00,0.627,-0.183,0.6531600110000001,2.32,1.52,2.7735897317,0.627,-0.183,0.6531600110000001,2.36,0.08,2.3613555429
2019-09-04 11:30:00,0.639,-0.184,0.6649639088,2.24,1.54,2.7183082975,0.639,-0.184,0.6649639088,2.2,0.08,2.2014540649
2019-09-04 12:00:00,0.613,-0.171,0.6364039598,2.14,0.66,2.2394642216,0.613,-0.171,0.6364039598,2.36,0.9400000000000001,2.5403149411
2019-09-04 12:30:00,0.665,-0.194,0.6927200012,2.3,0.7000000000000001,2.404163056,0.665,-0.194,0.6927200012,2.5,0.98,2.6852187993000003
2019-09-04 13:00:00,0.676,-0.196,0.7038408911,2.3,0.54,2.3625410049,0.676,-0.196,0.7038408911,2.4,0.84,2.5427544121
2019-09-04 13:30:00,0.672,-0.195,0.6997206585,2.1,0.42,2.1415881957,0.672,-0.195,0.6997206585,2.24,0.74,2.3590676124
2019-09-04 14:00:00,0.654,-0.187,0.6802095265,2.44,0.6000000000000001,2.5126878039,0.654,-0.187,0.6802095265,2.68,0.88,2.820780034
2019-09-04 14:30:00,0.591,-0.163,0.613066065,2.14,0.6000000000000001,2.222521091,0.591,-0.163,0.613066065,2.56,0.9400000000000001,2.7271230262
2019-09-04 15:00:00,0.5710000000000001,-0.16,0.5929932546000001,2.14,0.6000000000000001,2.222521091,0.5710000000000001,-0.16,0.5929932546000001,2.38,0.86,2.5306125741
2019-09-04 15:30:00,0.47200000000000003,-0.129,0.4893107397,2.76,0.56,2.8162386263,0.47200000000000003,-0.129,0.4893107397,2.8,0.78,2.9066131494
2019-09-04 16:00:00,0.422,-0.122,0.4392812311,2.58,0.56,2.6400757565,0.422,-0.122,0.4392812311,2.8,0.84,2.9232858225
2019-09-04 16:30:00,0.53,-0.163,0.5544988729,2.64,0.7000000000000001,2.7312268306,0.53,-0.163,0.5544988729,2.94,0.9400000000000001,3.0866162703
2019-09-04 17:00:00,0.593,-0.196,0.6245518393,2.98,0.7000000000000001,3.0611109095,0.593,-0.196,0.6245518393,3.1,0.9400000000000001,3.2393826572
2019-09-04 17:30:00,0.658,-0.22,0.6938040069,3.12,0.6000000000000001,3.1771685508,0.658,-0.22,0.6938040069,3.2,0.78,3.2936909387
2019-09-04 18:00:00,0.626,-0.196,0.6559664626,3.74,0.98,3.8662643469,0.626,-0.196,0.6559664626,3.48,0.36,3.4985711369
2019-09-04 18:30:00,0.643,-0.19,0.6704841534,3.7800000000000002,1.46,4.0521599179,0.643,-0.19,0.6704841534,3.36,-0.1,3.3614877659
2019-09-04 19:00:00,0.663,-0.198,0.6919342454,3.86,1.46,4.126887447,0.663,-0.198,0.6919342454,3.26,-0.14,3.2630047502
2019-09-04 19:30:00,0.675,-0.20400000000000001,0.7051531748000001,4.0,1.46,4.2581216516,0.675,-0.20400000000000001,0.7051531748000001,3.26,-0.14,3.2630047502
2019-09-04 20:00:00,0.7020000000000001,-0.217,0.7347741149,3.84,1.42,4.0941421568,0.7020000000000001,-0.217,0.7347741149,3.04,-0.14,3.0432219768
2019-09-04 20:30:00,0.7000000000000001,-0.215,0.7322738559,3.66,1.38,3.9115214431,0.7000000000000001,-0.215,0.7322738559,2.86,-0.16,2.8644720281
2019-09-04 21:00:00,0.706,-0.215,0.7380115175,3.6,1.34,3.8413018627,0.706,-0.215,0.7380115175,2.8200000000000003,-0.16,2.82453536
2019-09-04 21:30:00,0.704,-0.21,0.7346536599,3.42,1.28,3.6516845428,0.704,-0.21,0.7346536599,2.62,-0.22,2.6292204168
2019-09-04 22:00:00,0.715,-0.219,0.7477874029,3.22,1.44,3.5273219303000003,0.715,-0.219,0.7477874029,2.34,-0.34,2.3645718429
2019-09-04 22:30:00,0.712,-0.215,0.7437533193,3.22,1.98,3.7800529097,0.712,-0.215,0.7437533193,1.98,-1.0,2.2181974664
2019-09-04 23:00:00,0.6920000000000001,-0.20500000000000002,0.7217264025,2.8,1.3599999999999999,3.1128122333,0.6920000000000001,-0.20500000000000002,0.7217264025,1.8599999999999999,-0.44,1.9113346123000001
2019-09-04 23:30:00,0.661,-0.195,0.6891632608,2.62,1.08,2.8338666165,0.661,-0.195,0.6891632608,1.8,-0.12,1.8039955654000002
2019-09-05 00:00:00,0.6960000000000001,-0.20700000000000002,0.7261301536,2.48,1.08,2.70495841,0.6960000000000001,-0.20700000000000002,0.7261301536,1.6400000000000001,-0.12,1.6443843833
2019-09-05 00:30:00,0.763,-0.225,0.7954835008000001,2.32,1.08,2.5590623283,0.763,-0.225,0.7954835008000001,1.5,-0.12,1.5047923445
2019-09-05 01:00:00,0.738,-0.22,0.7700935008,2.38,1.08,2.6135799203,0.738,-0.22,0.7700935008,1.54,-0.12,1.5446682492
2019-09-05 01:30:00,0.77,-0.234,0.8047707748,2.38,1.08,2.6135799203,0.77,-0.234,0.8047707748,1.54,-0.12,1.5446682492
2019-09-05 02:00:00,0.761,-0.233,0.7958705925,2.6,1.08,2.8153862968,0.761,-0.233,0.7958705925,1.6800000000000002,-0.12,1.6842802617000001
2019-09-05 02:30:00,0.761,-0.234,0.7961639278,2.58,1.08,2.796926885,0.761,-0.234,0.7961639278,1.62,-0.12,1.6244383645
2019-09-05 03:00:00,0.747,-0.226,0.780438979,2.44,1.04,2.652395144,0.747,-0.226,0.780438979,1.56,-0.16,1.5681836627
2019-09-05 03:30:00,0.6980000000000001,-0.20700000000000002,0.7280473886000001,2.44,1.04,2.652395144,0.6980000000000001,-0.20700000000000002,0.7280473886000001,1.6,-0.16,1.6079800994
2019-09-05 04:00:00,0.606,-0.17300000000000001,0.6302102824,2.7,1.04,2.8933717355,0.606,-0.17300000000000001,0.6302102824,1.74,-0.2,1.7514565367000001
2019-09-05 04:30:00,0.6900000000000001,-0.211,0.7215407126000001,2.54,1.08,2.7600724628,0.6900000000000001,-0.211,0.7215407126000001,1.74,-0.14,1.7456230979
2019-09-05 05:00:00,0.6960000000000001,-0.218,0.7293421694000001,2.4,1.08,2.6318054639,0.6960000000000001,-0.218,0.7293421694000001,1.62,-0.14,1.6260381299
2019-09-05 05:30:00,0.6900000000000001,-0.22,0.7242237223,2.48,1.12,2.7211762163,0.6900000000000001,-0.22,0.7242237223,1.76,-0.14,1.7655594014
2019-09-05 06:00:00,0.625,-0.20700000000000002,0.6583874239,2.7199999999999998,1.12,2.9415642097,0.625,-0.20700000000000002,0.6583874239,1.96,-0.14,1.9649936387
2019-09-05 06:30:00,0.643,-0.20500000000000002,0.6748881389,3.02,1.18,3.2423448305,0.643,-0.20500000000000002,0.6748881389,2.22,-0.06,2.2208106628
2019-09-05 07:00:00,0.672,-0.20800000000000002,0.703454334,3.2800000000000002,0.9400000000000001,3.4120375144,0.672,-0.20800000000000002,0.703454334,2.68,0.42,2.7127108213
2019-09-05 07:30:00,0.607,-0.169,0.6300872955,3.74,0.84,3.8331710111,0.607,-0.169,0.6300872955,3.2800000000000002,0.66,3.3457435646
2019-09-05 08:00:00,0.496,-0.129,0.5125007317,3.88,0.64,3.9324292746,0.496,-0.129,0.5125007317,3.56,0.8200000000000001,3.6532177597
2019-09-05 08:30:00,0.379,-0.096,0.39096930830000004,3.94,0.96,4.0552681786,0.379,-0.096,0.39096930830000004,3.64,0.6000000000000001,3.6891191361
2019-09-05 09:00:00,0.443,-0.114,0.4574330552,3.88,1.54,4.174446071,0.443,-0.114,0.4574330552,3.36,0.0,3.36
2019-09-05 09:30:00,0.464,-0.12,0.4792661056,3.62,1.54,3.9339547532,0.464,-0.12,0.4792661056,3.2800000000000002,0.02,3.280060975
2019-09-05 10:00:00,0.553,-0.15,0.5729825477,3.62,1.54,3.9339547532,0.553,-0.15,0.5729825477,3.22,0.06,3.2205589577
2019-09-05 10:30:00,0.677,-0.192,0.7036995097000001,3.3,1.6,3.6674241642,0.677,-0.192,0.7036995097000001,3.02,0.12,3.0223831656
2019-09-05 11:00:00,0.6940000000000001,-0.19,0.7195387411,2.74,1.44,3.0953513532,0.6940000000000001,-0.19,0.7195387411,2.68,0.1,2.6818650227000003
2019-09-05 11:30:00,0.681,-0.185,0.7056812312,2.98,1.44,3.3096827643,0.681,-0.185,0.7056812312,2.9,0.12,2.9024816968
2019-09-05 12:00:00,0.485,-0.124,0.5006006392,3.56,1.4,3.8253888691,0.485,-0.124,0.5006006392,3.2,0.04,3.2002499902
2019-09-05 12:30:00,0.328,-0.079,0.3373796082,3.56,1.32,3.7968407920000002,0.328,-0.079,0.3373796082,3.4,-0.02,3.400058823
2019-09-05 13:00:00,0.396,-0.1,0.4084311447,3.08,1.32,3.3509401666,0.396,-0.1,0.4084311447,2.96,-0.02,2.9600675668000003
2019-09-05 13:30:00,0.381,-0.093,0.3921861803,2.7,1.12,2.9230805668,0.381,-0.093,0.3921861803,2.66,-0.18,2.6660832695
2019-09-05 14:00:00,0.227,-0.051000000000000004,0.2326585481,2.88,1.2,3.12,0.227,-0.051000000000000004,0.2326585481,2.9,-0.08,2.9011032384
2019-09-05 14:30:00,0.14400000000000002,-0.038,0.1489295135,2.8200000000000003,1.2,3.0647022694,0.14400000000000002,-0.038,0.1489295135,2.98,0.02,2.9800671133
2019-09-05 15:00:00,0.105,-0.032,0.10976793700000001,3.14,1.24,3.3759739335,0.105,-0.032,0.10976793700000001,3.14,0.08,3.141018943
2019-09-05 15:30:00,0.157,-0.057,0.1670269439,3.0,1.3,3.2695565449,0.157,-0.057,0.1670269439,3.04,0.08,3.0410524494
2019-09-05 16:00:00,0.145,-0.054,0.154728795,3.04,1.3,3.3062970223,0.145,-0.054,0.154728795,3.12,-0.04,3.1202563997
2019-09-05 16:30:00,0.123,-0.04,0.1293406355,3.26,1.32,3.517101079,0.123,-0.04,0.1293406355,3.34,-0.04,3.3402395124
2019-09-05 17:00:00,0.07,-0.039,0.0801311425,3.58,1.32,3.8155995597,0.07,-0.039,0.0801311425,3.56,-0.04,3.560224712
2019-09-05 17:30:00,0.075,-0.033,0.0819390017,3.58,1.22,3.7821686901,0.075,-0.033,0.0819390017,3.48,-0.16,3.4836762192
2019-09-05 18:00:00,0.032,-0.023,0.039408121000000004,3.96,1.22,4.143669871,0.032,-0.023,0.039408121000000004,3.74,-0.16,3.7434208954
2019-09-05 18:30:00,0.041,-0.027,0.0490917508,4.08,0.78,4.1538897434,0.041,-0.027,0.0490917508,3.94,0.22,3.9461373519
2019-09-05 19:00:00,0.017,-0.017,0.024041630600000002,4.06,0.4,4.0796568483,0.017,-0.017,0.024041630600000002,4.0,0.52,4.0336583891
2019-09-05 19:30:00,0.046,-0.021,0.0505667875,4.12,0.64,4.1694124286,0.046,-0.021,0.0505667875,3.88,0.18,3.8841730137
2019-09-05 20:00:00,0.096,-0.037,0.1028834292,4.1,1.2,4.2720018727,0.096,-0.037,0.1028834292,3.56,-0.38,3.5802234566999998
2019-09-05 20:30:00,0.127,-0.043000000000000003,0.1340820644,4.14,1.2,4.3104060134,0.127,-0.043000000000000003,0.1340820644,3.62,-0.38,3.6398901082
2019-09-05 21:00:00,0.126,-0.039,0.1318976876,4.14,1.2,4.3104060134,0.126,-0.039,0.1318976876,3.62,-0.38,3.6398901082
2019-09-05 21:30:00,0.101,-0.043000000000000003,0.10977249200000001,3.84,1.1400000000000001,4.0056460153,0.101,-0.043000000000000003,0.10977249200000001,3.36,-0.42,3.3861482543
2019-09-05 22:00:00,0.151,-0.049,0.15875137790000002,3.7800000000000002,1.1400000000000001,3.9481641303,0.151,-0.049,0.15875137790000002,3.24,-0.38,3.2622078413
2019-09-05 22:30:00,0.189,-0.055,0.19684003660000002,3.48,0.9400000000000001,3.6047191291000003,0.189,-0.055,0.19684003660000002,2.9,-0.30000000000000004,2.9154759474
2019-09-05 23:00:00,0.2,-0.061,0.2090956719,3.3,0.9400000000000001,3.4312679872,0.2,-0.061,0.2090956719,2.6,-0.30000000000000004,2.6172504656999998
2019-09-05 23:30:00,0.178,-0.053,0.1857229119,3.0,0.9,3.1320919527,0.178,-0.053,0.1857229119,2.36,-0.36,2.3872997298
2019-09-06 00:00:00,0.184,-0.055,0.1920442657,2.88,0.9,3.0173498306,0.184,-0.055,0.1920442657,2.22,-0.36,2.2489997777
2019-09-06 00:30:00,0.185,-0.067,0.1967587355,2.92,0.9,3.0555523232,0.185,-0.067,0.1967587355,2.2800000000000002,-0.32,2.302346629
2019-09-06 01:00:00,0.222,-0.064,0.2310411219,2.88,1.34,3.1764760349,0.222,-0.064,0.2310411219,2.04,-0.8,2.191255348
2019-09-06 01:30:00,0.148,-0.053,0.1572036895,2.7800000000000002,0.46,2.8178005607000003,0.148,-0.053,0.1572036895,2.38,0.02,2.3800840321
2019-09-06 02:00:00,0.146,-0.045,0.1527776162,2.7800000000000002,0.0,2.7800000000000002,0.146,-0.045,0.1527776162,2.54,0.5,2.5887448696
2019-09-06 02:30:00,0.085,-0.031,0.0904765163,2.8200000000000003,0.0,2.8200000000000003,0.085,-0.031,0.0904765163,2.58,0.5,2.6280030441
2019-09-06 03:00:00,0.083,-0.026000000000000002,0.08697700850000001,2.8200000000000003,-0.02,2.8200709211,0.083,-0.026000000000000002,0.08697700850000001,2.58,0.5,2.6280030441
2019-09-06 03:30:00,0.091,-0.038,0.0986154146,2.64,-0.02,2.6400757565,0.091,-0.038,0.0986154146,2.46,0.5,2.510298787
2019-09-06 04:00:00,0.075,-0.034,0.0823468275,2.6,-0.02,2.6000769219,0.075,-0.034,0.0823468275,2.46,0.5,2.510298787
2019-09-06 04:30:00,0.08,-0.04,0.0894427191,2.52,-0.02,2.5200793638,0.08,-0.04,0.0894427191,2.4,0.5,2.4515301344
2019-09-06 05:00:00,0.146,-0.052000000000000005,0.1549838701,2.46,-0.02,2.4600812995,0.146,-0.052000000000000005,0.1549838701,2.26,0.5,2.3146490015
2019-09-06 05:30:00,0.195,-0.066,0.2058664616,2.5,0.04,2.5003199795,0.195,-0.066,0.2058664616,2.32,0.58,2.3914012629
2019-09-06 06:00:00,0.195,-0.078,0.2100214275,2.66,0.1,2.6618790356,0.195,-0.078,0.2100214275,2.46,0.58,2.5274493071
2019-09-06 06:30:00,0.299,-0.10200000000000001,0.31591929350000003,2.84,0.22,2.8485083816000003,0.299,-0.10200000000000001,0.31591929350000003,2.56,0.68,2.6487733010000003
2019-09-06 07:00:00,0.356,-0.10300000000000001,0.3706008635,3.16,1.26,3.4019406226,0.356,-0.10300000000000001,0.3706008635,2.6,-0.1,2.6019223663
2019-09-06 07:30:00,0.423,-0.107,0.43632327460000003,3.7,1.46,3.9776374898,0.423,-0.107,0.43632327460000003,3.12,0.0,3.12
2019-09-06 08:00:00,0.485,-0.126,0.5010997905,3.66,0.76,3.7380743706,0.485,-0.126,0.5010997905,3.4,0.84,3.5022278624
2019-09-06 08:30:00,0.5,-0.134,0.5176446658,3.66,0.76,3.7380743706,0.5,-0.134,0.5176446658,3.44,0.98,3.5768701402
2019-09-06 09:00:00,0.43,-0.121,0.4467001231,3.56,0.68,3.6243620128,0.43,-0.121,0.4467001231,3.36,0.92,3.4836762192
2019-09-06 09:30:00,0.547,-0.153,0.5679947183,3.32,0.88,3.4346469979,0.547,-0.153,0.5679947183,3.1,0.84,3.2117907777
2019-09-06 10:00:00,0.451,-0.11900000000000001,0.4664354189,3.48,1.48,3.7816398559,0.451,-0.11900000000000001,0.4664354189,3.04,0.08,3.0410524494
2019-09-06 10:30:00,0.592,-0.162,0.6137654275000001,3.62,1.6,3.957827687,0.592,-0.162,0.6137654275000001,3.14,0.08,3.141018943
2019-09-06 11:00:00,0.584,-0.162,0.6060528030000001,3.56,1.6,3.9030244683,0.584,-0.162,0.6060528030000001,3.06,0.04,3.0602614267
2019-09-06 11:30:00,0.5690000000000001,-0.158,0.5905294235,3.56,1.52,3.870917204,0.5690000000000001,-0.158,0.5905294235,3.16,-0.02,3.1600632905
2019-09-06 12:00:00,0.438,-0.122,0.4546735092,3.68,1.52,3.9815574842,0.438,-0.122,0.4546735092,3.34,0.0,3.34
2019-09-06 12:30:00,0.523,-0.14400000000000002,0.5424619802,3.62,1.52,3.9261686158,0.523,-0.14400000000000002,0.5424619802,3.18,0.0,3.18
2019-09-06 13:00:00,0.5710000000000001,-0.161,0.5932638536,3.58,1.48,3.873861123,0.5710000000000001,-0.161,0.5932638536,3.18,-0.06,3.1805659874
2019-09-06 13:30:00,0.597,-0.168,0.6201878748,2.98,1.28,3.2432699548,0.597,-0.168,0.6201878748,2.76,-0.18,2.7658633372
2019-09-06 14:00:00,0.56,-0.152,0.5802620098,3.24,1.3599999999999999,3.5138582783,0.56,-0.152,0.5802620098,2.92,0.0,2.92
2019-09-06 14:30:00,0.551,-0.158,0.5732058967,3.1,1.42,3.4097507240000002,0.551,-0.158,0.5732058967,2.8200000000000003,0.06,2.8206382257
2019-09-06 15:00:00,0.602,-0.169,0.6252719408,2.76,1.32,3.0594117082,0.602,-0.169,0.6252719408,2.76,0.06,2.7606520969
2019-09-06 15:30:00,0.488,-0.13,0.5050188115,2.76,1.3599999999999999,3.0768815382,0.488,-0.13,0.5050188115,2.86,0.04,2.8602797066
2019-09-06 16:00:00,0.48,-0.15,0.5028916384000001,3.0,1.3599999999999999,3.2938731002,0.48,-0.15,0.5028916384000001,2.86,0.0,2.86
2019-09-06 16:30:00,0.464,-0.14400000000000002,0.4858312464,3.26,1.3599999999999999,3.5323080273,0.464,-0.14400000000000002,0.4858312464,3.14,0.0,3.14
2019-09-06 17:00:00,0.316,-0.092,0.3291200389,3.46,0.7000000000000001,3.5300991486999997,0.316,-0.092,0.3291200389,3.58,0.58,3.6266789215
2019-09-06 17:30:00,0.274,-0.065,0.2816043324,3.46,0.38,3.4808045047,0.274,-0.065,0.2816043324,3.48,0.72,3.5537022948
2019-09-06 18:00:00,0.178,-0.047,0.18410051600000002,3.8,0.42,3.8231400707,0.178,-0.047,0.18410051600000002,3.84,0.72,3.9069169431
2019-09-06 18:30:00,0.12,-0.027,0.123,4.04,0.32,4.0526534518,0.12,-0.027,0.123,3.98,0.58,4.0220392837
2019-09-06 19:00:00,0.05,-0.028,0.057306195100000006,4.38,1.1,4.5160159433,0.05,-0.028,0.057306195100000006,3.9,-0.2,3.905124838
2019-09-06 19:30:00,0.005,-0.006,0.007810249700000001,4.48,1.1400000000000001,4.6227697325,0.005,-0.006,0.007810249700000001,3.94,-0.32,3.9529735643
2019-09-06 20:00:00,0.02,-0.016,0.0256124969,4.32,1.1400000000000001,4.4678854059,0.02,-0.016,0.0256124969,3.7800000000000002,-0.32,3.7935207921
2019-09-06 20:30:00,0.028,-0.022,0.0356089876,4.3,1.1400000000000001,4.4485503257,0.028,-0.022,0.0356089876,3.7800000000000002,-0.30000000000000004,3.7918860742
2019-09-06 21:00:00,0.048,-0.028,0.055569776,4.24,1.1400000000000001,4.3905808272,0.048,-0.028,0.055569776,3.7,-0.30000000000000004,3.7121422387000003
2019-09-06 21:30:00,0.018000000000000002,-0.016,0.0240831892,3.96,1.02,4.0892542107,0.018000000000000002,-0.016,0.0240831892,3.48,-0.4,3.5029130734000002
2019-09-06 22:00:00,0.031,-0.014,0.0340147027,3.9,1.02,4.0311784877,0.031,-0.014,0.0340147027,3.4,-0.36,3.4190057034
2019-09-06 22:30:00,0.043000000000000003,-0.035,0.055443665100000004,3.7800000000000002,1.44,4.0449969098,0.043000000000000003,-0.035,0.055443665100000004,3.12,-0.76,3.2112302938
2019-09-06 23:00:00,0.073,-0.036000000000000004,0.08139410300000001,3.54,1.7000000000000002,3.9270345046,0.073,-0.036000000000000004,0.08139410300000001,2.8200000000000003,-1.02,2.9987997599
2019-09-06 23:30:00,0.203,-0.05,0.2090669749,2.9,0.9400000000000001,3.0485406345,0.203,-0.05,0.2090669749,2.46,-0.42,2.4955961212
2019-09-07 00:00:00,0.249,-0.065,0.2573441276,2.7,0.9400000000000001,2.8589508565,0.249,-0.065,0.2573441276,2.26,-0.42,2.2986952821
2019-09-07 00:30:00,0.342,-0.09,0.3536438887,2.64,1.0,2.8230479982,0.342,-0.09,0.3536438887,2.18,-0.38,2.2128714377
2019-09-07 01:00:00,0.336,-0.089,0.3475873991,2.64,1.0,2.8230479982,0.336,-0.089,0.3475873991,2.18,-0.38,2.2128714377
2019-09-07 01:30:00,0.217,-0.053,0.22337860240000001,2.88,1.0,3.048671842,0.217,-0.053,0.22337860240000001,2.4,-0.38,2.4298971172
2019-09-07 02:00:00,0.184,-0.05,0.1906724941,2.98,1.02,3.1497301472,0.184,-0.05,0.1906724941,2.48,-0.38,2.508944001
2019-09-07 02:30:00,0.194,-0.047,0.1996121239,2.96,0.9400000000000001,3.10567223,0.194,-0.047,0.1996121239,2.46,-0.32,2.4807257003
2019-09-07 03:00:00,0.17200000000000001,-0.042,0.17705366420000002,2.92,0.88,3.0497212987,0.17200000000000001,-0.042,0.17705366420000002,2.42,-0.36,2.4466303358
2019-09-07 03:30:00,0.136,-0.035,0.140431478,2.8200000000000003,0.84,2.9424479605,0.136,-0.035,0.140431478,2.34,-0.38,2.3706539182
2019-09-07 04:00:00,0.169,-0.04,0.1736692258,2.88,0.9,3.0173498306,0.169,-0.04,0.1736692258,2.34,-0.34,2.3645718429
2019-09-07 04:30:00,0.23700000000000002,-0.059000000000000004,0.2442334948,2.76,0.92,2.9092954474,0.23700000000000002,-0.059000000000000004,0.2442334948,2.24,-0.30000000000000004,2.26
2019-09-07 05:00:00,0.23600000000000002,-0.062,0.2440081966,2.68,0.92,2.8335137197,0.23600000000000002,-0.062,0.2440081966,2.18,-0.30000000000000004,2.2005453869
2019-09-07 05:30:00,0.197,-0.054,0.2042669822,2.9,0.92,3.0424332367,0.197,-0.054,0.2042669822,2.38,-0.34,2.404163056
2019-09-07 06:00:00,0.185,-0.058,0.1938788281,2.96,0.96,3.1117840542,0.185,-0.058,0.1938788281,2.42,-0.30000000000000004,2.4385241438
2019-09-07 06:30:00,0.213,-0.061,0.2215626322,3.16,1.04,3.3267401461,0.213,-0.061,0.2215626322,2.62,-0.24,2.6309694031
2019-09-07 07:00:00,0.2,-0.057,0.2079639392,3.26,0.64,3.322228168,0.2,-0.057,0.2079639392,2.9,0.24,2.9099140881
2019-09-07 07:30:00,0.242,-0.061,0.2495696296,3.32,0.36,3.3394610344,0.242,-0.061,0.2495696296,3.08,0.58,3.1341346493
2019-09-07 08:00:00,0.20800000000000002,-0.05,0.21392522060000002,3.5,0.48,3.5327609599,0.20800000000000002,-0.05,0.21392522060000002,3.2,0.46,3.2328934409
2019-09-07 08:30:00,0.28200000000000003,-0.068,0.2900827468,3.68,1.24,3.8832975678,0.28200000000000003,-0.068,0.2900827468,3.14,-0.26,3.1507459434
2019-09-07 09:00:00,0.339,-0.08600000000000001,0.3497384737,3.64,1.3,3.8651778743,0.339,-0.08600000000000001,0.3497384737,3.14,-0.26,3.1507459434
2019-09-07 09:30:00,0.28300000000000003,-0.067,0.29082297020000003,3.64,1.3,3.8651778743,0.28300000000000003,-0.067,0.29082297020000003,3.14,-0.26,3.1507459434
2019-09-07 10:00:00,0.30000000000000004,-0.07200000000000001,0.3085190432,3.5,1.26,3.7198924716,0.30000000000000004,-0.07200000000000001,0.3085190432,3.08,-0.30000000000000004,3.0945758999
2019-09-07 10:30:00,0.375,-0.091,0.3858834021,3.46,1.26,3.6822819012,0.375,-0.091,0.3858834021,2.92,-0.30000000000000004,2.9353705047
2019-09-07 11:00:00,0.28600000000000003,-0.07100000000000001,0.2946811837,3.3,1.2,3.5114099732,0.28600000000000003,-0.07100000000000001,0.2946811837,2.86,-0.32,2.877846417
2019-09-07 11:30:00,0.183,-0.046,0.18869287210000002,3.48,1.1400000000000001,3.6619666847,0.183,-0.046,0.18869287210000002,3.2,-0.28,3.2122266421
2019-09-07 12:00:00,0.122,-0.04,0.1283900308,3.48,1.18,3.6746156262,0.122,-0.04,0.1283900308,3.26,-0.22,3.2674148803
2019-09-07 12:30:00,0.325,-0.08700000000000001,0.3364431601,3.18,1.26,3.4205262753,0.325,-0.08700000000000001,0.3364431601,2.84,-0.18,2.8456985083
2019-09-07 13:00:00,0.265,-0.07200000000000001,0.2746069919,3.5,1.6600000000000001,3.8737062356000003,0.265,-0.07200000000000001,0.2746069919,2.84,-0.76,2.939931972
2019-09-07 13:30:00,0.318,-0.089,0.33021962390000004,3.18,1.06,3.3520143198,0.318,-0.089,0.33021962390000004,2.92,-0.22,2.9282759433
2019-09-07 14:00:00,0.491,-0.13,0.5079183005,2.6,1.16,2.8470335439000003,0.491,-0.13,0.5079183005,2.68,-0.22,2.6890146894
2019-09-07 14:30:00,0.464,-0.11800000000000001,0.4787692555,2.56,1.06,2.7707760646,0.464,-0.11800000000000001,0.4787692555,2.62,-0.16,2.6248809497
2019-09-07 15:00:00,0.46900000000000003,-0.129,0.4864175161,2.52,1.06,2.7338617375,0.46900000000000003,-0.129,0.4864175161,2.32,-0.16,2.3255106966
2019-09-07 15:30:00,0.462,-0.13,0.4799416631,2.7199999999999998,1.12,2.9415642097,0.462,-0.13,0.4799416631,2.58,-0.16,2.5849564793
2019-09-07 16:00:00,0.41300000000000003,-0.132,0.43358159560000004,2.7800000000000002,1.2,3.0279365911,0.41300000000000003,-0.132,0.43358159560000004,2.7199999999999998,-0.2,2.7273430294
2019-09-07 16:30:00,0.396,-0.126,0.41556226970000004,2.96,1.2,3.1939943644,0.396,-0.126,0.41556226970000004,2.74,-0.2,2.7472895734
2019-09-07 17:00:00,0.386,-0.115,0.4027666818,2.86,1.2,3.1015480006,0.386,-0.115,0.4027666818,2.74,-0.2,2.7472895734
2019-09-07 17:30:00,0.448,-0.128,0.46592703290000004,3.2800000000000002,1.24,3.506565271,0.448,-0.128,0.46592703290000004,2.96,-0.2,2.9667490625
2019-09-07 18:00:00,0.447,-0.124,0.4638803725,3.5,1.18,3.6935619664,0.447,-0.124,0.4638803725,3.18,-0.06,3.1805659874
2019-09-07 18:30:00,0.364,-0.096,0.3764465433,3.6,0.44,3.6267892136,0.364,-0.096,0.3764465433,3.52,0.58,3.5674640853
2019-09-07 19:00:00,0.182,-0.051000000000000004,0.1890105817,3.76,0.34,3.7753410442,0.182,-0.051000000000000004,0.1890105817,3.64,0.46,3.6689508037
2019-09-07 19:30:00,0.07200000000000001,-0.033,0.0792022727,3.84,0.28,3.8501948003,0.07200000000000001,-0.033,0.0792022727,3.64,0.42,3.6641506519
2019-09-07 20:00:00,0.065,-0.03,0.0715891053,3.7199999999999998,0.24,3.7277338961,0.065,-0.03,0.0715891053,3.48,0.34,3.4965697476
2019-09-07 20:30:00,0.047,-0.028,0.0547083175,3.84,0.24,3.8474926901,0.047,-0.028,0.0547083175,3.56,0.34,3.5761990996
2019-09-07 21:00:00,0.023,-0.018000000000000002,0.029206163700000003,3.7800000000000002,0.24,3.7876113845,0.023,-0.018000000000000002,0.029206163700000003,3.52,0.34,3.5363823323
2019-09-07 21:30:00,0.039,-0.029,0.0486004115,3.5,0.18,3.5046255149,0.039,-0.029,0.0486004115,3.2800000000000002,0.34,3.2975748665
2019-09-07 22:00:00,0.027,-0.025,0.036796739,3.44,0.14,3.4428476586,0.027,-0.025,0.036796739,3.2,0.34,3.2180118086
2019-09-07 22:30:00,0.015,-0.026000000000000002,0.030016662000000003,3.18,0.14,3.1830802692,0.015,-0.026000000000000002,0.030016662000000003,2.98,0.34,2.9993332592
2019-09-07 23:00:00,0.014,-0.023,0.026925824,3.04,0.12,3.0423674992,0.014,-0.023,0.026925824,2.86,0.34,2.8801388855
2019-09-07 23:30:00,0.003,-0.015,0.0152970585,3.1,0.78,3.1966232183,0.003,-0.015,0.0152970585,2.68,-0.34,2.7014810753000003
2019-09-08 00:00:00,0.001,-0.001,0.0014142136,3.04,0.8200000000000001,3.1486505046,0.001,-0.001,0.0014142136,2.58,-0.42,2.6139625093000003
2019-09-08 00:30:00,0.001,0.0,0.001,3.04,0.8200000000000001,3.1486505046,0.001,0.0,0.001,2.58,-0.42,2.6139625093000003
2019-09-08 01:00:00,0.0,-0.001,0.001,3.04,0.76,3.1335602755,0.0,-0.001,0.001,2.58,-0.46,2.6206869328
2019-09-08 01:30:00,0.0,0.0,0.0,3.04,0.76,3.1335602755,0.0,0.0,0.0,2.58,-0.46,2.6206869328
2019-09-08 02:00:00,0.0,-0.001,0.001,3.14,0.76,3.2306655661,0.0,-0.001,0.001,2.66,-0.46,2.6994814316999998
2019-09-08 02:30:00,0.0,0.0,0.0,3.12,0.76,3.2112302938,0.0,0.0,0.0,2.64,-0.46,2.6797761101
2019-09-08 03:00:00,0.0,-0.001,0.001,3.12,0.7000000000000001,3.1975615709,0.0,-0.001,0.001,2.64,-0.46,2.6797761101
2019-09-08 03:30:00,0.0,0.0,0.0,3.02,0.7000000000000001,3.1000645155,0.0,0.0,0.0,2.52,-0.46,2.5616400996
2019-09-08 04:00:00,0.0,0.0,0.0,3.06,0.7000000000000001,3.1390444406,0.0,0.0,0.0,2.58,-0.46,2.6206869328
2019-09-08 04:30:00,0.0,-0.001,0.001,3.04,0.74,3.1287697263,0.0,-0.001,0.001,2.56,-0.46,2.6009998078
2019-09-08 05:00:00,0.0,0.0,0.0,2.96,0.74,3.051098163,0.0,0.0,0.0,2.48,-0.46,2.5223005372
2019-09-08 05:30:00,0.0,-0.002,0.002,3.02,0.74,3.1093407661,0.0,-0.002,0.002,2.54,-0.46,2.5813174931000002
2019-09-08 06:00:00,0.0,-0.011,0.011,3.1,0.8200000000000001,3.2066181563,0.0,-0.011,0.011,2.62,-0.4,2.6503584663
2019-09-08 06:30:00,0.0,-0.012,0.012,3.2,0.8200000000000001,3.3033921959,0.0,-0.012,0.012,2.74,-0.4,2.769043156
2019-09-08 07:00:00,0.0,-0.012,0.012,3.44,0.9400000000000001,3.5661183379,0.0,-0.012,0.012,2.94,-0.32,2.9573636909000003
2019-09-08 07:30:00,0.0,-0.004,0.004,3.48,0.9400000000000001,3.6047191291000003,0.0,-0.004,0.004,3.0,-0.36,3.0215227949
2019-09-08 08:00:00,0.0,-0.001,0.001,3.68,0.74,3.7536648758,0.0,-0.001,0.001,3.2800000000000002,-0.2,3.2860919038
2019-09-08 08:30:00,0.002,0.001,0.0022360680000000003,3.6,0.14,3.6027211938,0.002,0.001,0.0022360680000000003,3.52,0.42,3.544968265
2019-09-08 09:00:00,0.009000000000000001,0.002,0.009219544500000001,3.48,0.2,3.4857423886,0.009000000000000001,0.002,0.009219544500000001,3.52,0.42,3.544968265
2019-09-08 09:30:00,0.011,0.002,0.0111803399,3.48,0.24,3.4882660449,0.011,0.002,0.0111803399,3.64,0.42,3.6641506519
2019-09-08 10:00:00,0.018000000000000002,0.001,0.0180277564,3.32,0.24,3.3286633954,0.018000000000000002,0.001,0.0180277564,3.6,0.42,3.6244171945
2019-09-08 10:30:00,0.024,0.0,0.024,3.2800000000000002,0.2,3.2860919038,0.024,0.0,0.024,3.42,0.42,3.4456929637
2019-09-08 11:00:00,0.026000000000000002,-0.002,0.0260768096,3.02,0.18,3.0253594828,0.026000000000000002,-0.002,0.0260768096,3.42,0.42,3.4456929637
2019-09-08 11:30:00,0.026000000000000002,-0.002,0.0260768096,2.86,0.18,2.8656587375,0.026000000000000002,-0.002,0.0260768096,3.38,0.42,3.4059947152
2019-09-08 12:00:00,0.015,-0.004,0.0155241747,2.7800000000000002,0.18,2.7858212434,0.015,-0.004,0.0155241747,3.32,0.42,3.346460817
2019-09-08 12:30:00,0.036000000000000004,-0.001,0.036013886200000005,2.66,0.18,2.6660832695,0.036000000000000004,-0.001,0.036013886200000005,3.2,0.42,3.2274448098
2019-09-08 13:00:00,0.031,-0.002,0.031064449100000002,2.8,0.18,2.805779749,0.031,-0.002,0.031064449100000002,3.26,0.42,3.2869438693
2019-09-08 13:30:00,0.019,-0.003,0.0192353841,2.7,0.18,2.7059933481,0.019,-0.003,0.0192353841,3.2,0.42,3.2274448098
2019-09-08 14:00:00,0.015,-0.002,0.015132746,2.86,0.12,2.8625163755000003,0.015,-0.002,0.015132746,3.2,0.38,3.2224835143
2019-09-08 14:30:00,0.017,-0.004,0.0174642492,2.86,0.12,2.8625163755000003,0.017,-0.004,0.0174642492,3.12,0.38,3.1430558379
2019-09-08 15:00:00,0.014,-0.004,0.014560219800000001,3.14,0.14,3.1431194696,0.014,-0.004,0.014560219800000001,3.2,0.38,3.2224835143
2019-09-08 15:30:00,0.014,-0.009000000000000001,0.016643317,2.84,0.14,2.8434486104000003,0.014,-0.009000000000000001,0.016643317,3.04,0.38,3.0636579444
2019-09-08 16:00:00,0.017,-0.025,0.0302324329,2.84,0.2,2.8470335439000003,0.017,-0.025,0.0302324329,2.96,0.4,2.9869047524
2019-09-08 16:30:00,0.015,-0.019,0.0242074369,3.06,0.26,3.0710258872,0.015,-0.019,0.0242074369,3.2800000000000002,0.46,3.3120990323
2019-09-08 17:00:00,0.006,-0.016,0.017088007500000002,3.56,0.30000000000000004,3.5726180876,0.006,-0.016,0.017088007500000002,3.7,0.54,3.7391977749
2019-09-08 17:30:00,0.006,-0.009000000000000001,0.010816653800000001,3.9,0.24,3.9073776372,0.006,-0.009000000000000001,0.010816653800000001,4.02,0.54,4.0561065075
2019-09-08 18:00:00,0.0,-0.001,0.001,4.22,0.56,4.2569942447999995,0.0,-0.001,0.001,4.12,0.22,4.1258696053
2019-09-08 18:30:00,0.0,-0.003,0.003,4.4,0.5,4.4283179651,0.0,-0.003,0.003,4.28,0.36,4.2951135026
2019-09-08 19:00:00,0.0,-0.001,0.001,4.4,0.4,4.4181444069,0.0,-0.001,0.001,4.24,0.42,4.2607511075
2019-09-08 19:30:00,0.0,-0.001,0.001,4.3,0.36,4.3150434529,0.0,-0.001,0.001,4.14,0.38,4.1574030355
2019-09-08 20:00:00,0.0,-0.001,0.001,4.3,0.36,4.3150434529,0.0,-0.001,0.001,4.08,0.38,4.0976578676
2019-09-08 20:30:00,0.004,-0.011,0.0117046999,4.36,0.4,4.3783101763,0.004,-0.011,0.0117046999,4.16,0.42,4.1811481677
2019-09-08 21:00:00,0.003,-0.006,0.0067082039,4.12,0.34,4.1340053217,0.003,-0.006,0.0067082039,3.92,0.38,3.9383752995
2019-09-08 21:30:00,0.011,-0.01,0.0148660687,3.98,0.54,4.0164661084,0.011,-0.01,0.0148660687,3.68,0.14,3.6826620806
2019-09-08 22:00:00,0.041,-0.024,0.0475078941,3.84,0.54,3.8777828717,0.041,-0.024,0.0475078941,3.5,0.04,3.500228564
2019-09-08 22:30:00,0.06,-0.025,0.065,3.62,0.86,3.720752612,0.06,-0.025,0.065,3.08,-0.4,3.1058654188
2019-09-08 23:00:00,0.065,-0.028,0.0707742891,3.44,0.86,3.545870838,0.065,-0.028,0.0707742891,2.92,-0.4,2.9472699232
2019-09-08 23:30:00,0.075,-0.035,0.08276472680000001,3.12,0.86,3.2363559755,0.075,-0.035,0.08276472680000001,2.64,-0.42,2.6732003292
2019-09-09 00:00:00,0.111,-0.042,0.11868024270000001,2.96,0.9,3.0938002521,0.111,-0.042,0.11868024270000001,2.46,-0.48,2.5063918289
2019-09-09 00:30:00,0.145,-0.059000000000000004,0.15654392350000002,2.8200000000000003,0.96,2.978925981,0.145,-0.059000000000000004,0.15654392350000002,2.3,-0.42,2.3380333616
2019-09-09 01:00:00,0.127,-0.044,0.1344061011,2.86,0.92,3.0043302082,0.127,-0.044,0.1344061011,2.36,-0.36,2.3872997298
2019-09-09 01:30:00,0.134,-0.039,0.1395600229,2.86,0.8200000000000001,2.9752310834999998,0.134,-0.039,0.1395600229,2.36,-0.36,2.3872997298
2019-09-09 02:00:00,0.14400000000000002,-0.041,0.1497230777,3.0,0.86,3.1208332221,0.14400000000000002,-0.041,0.1497230777,2.44,-0.36,2.4664144015
2019-09-09 02:30:00,0.163,-0.049,0.1702057578,3.06,0.86,3.17855313,0.163,-0.049,0.1702057578,2.44,-0.36,2.4664144015
2019-09-09 03:00:00,0.223,-0.068,0.23313729860000001,2.96,0.86,3.082401661,0.223,-0.068,0.23313729860000001,2.32,-0.36,2.3477648945
2019-09-09 03:30:00,0.214,-0.067,0.2242431716,2.96,0.86,3.082401661,0.214,-0.067,0.2242431716,2.32,-0.36,2.3477648945
2019-09-09 04:00:00,0.212,-0.058,0.2197908096,2.96,0.86,3.082401661,0.212,-0.058,0.2197908096,2.32,-0.36,2.3477648945
2019-09-09 04:30:00,0.23500000000000001,-0.065,0.2438237068,2.8200000000000003,0.86,2.9482198018,0.23500000000000001,-0.065,0.2438237068,2.2,-0.36,2.2292599669
2019-09-09 05:00:00,0.184,-0.052000000000000005,0.19120669440000002,2.8200000000000003,0.86,2.9482198018,0.184,-0.052000000000000005,0.19120669440000002,2.2,-0.36,2.2292599669
2019-09-09 05:30:00,0.182,-0.056,0.1904205871,2.9,0.86,3.0248305738,0.182,-0.056,0.1904205871,2.2800000000000002,-0.36,2.3082460874
2019-09-09 06:00:00,0.18,-0.061,0.19005525510000001,3.18,0.86,3.2942373928,0.18,-0.061,0.19005525510000001,2.54,-0.22,2.5495097568
2019-09-09 06:30:00,0.169,-0.057,0.17835358140000002,3.4,0.34,3.4169577112000002,0.169,-0.057,0.17835358140000002,3.06,0.64,3.1262117651
2019-09-09 07:00:00,0.338,-0.101,0.3527676289,3.64,1.2,3.8327013972,0.338,-0.101,0.3527676289,2.98,0.08,2.9810736321
2019-09-09 07:30:00,0.299,-0.074,0.30802110320000003,4.02,0.88,4.1151913686,0.299,-0.074,0.30802110320000003,3.62,0.56,3.6630588311
2019-09-09 08:00:00,0.149,-0.045,0.1556470366,4.36,0.72,4.4190496716,0.149,-0.045,0.1556470366,4.14,0.8,4.216586297
2019-09-09 08:30:00,0.079,-0.033,0.0856154192,4.3,0.72,4.3598623831,0.079,-0.033,0.0856154192,4.2,0.8,4.2755116653
2019-09-09 09:00:00,0.032,-0.024,0.04,4.18,0.68,4.2349498226,0.032,-0.024,0.04,4.16,0.78,4.232493355
2019-09-09 09:30:00,0.005,-0.015,0.0158113883,3.9,0.62,3.9489745504,0.005,-0.015,0.0158113883,3.9,0.74,3.9695843611
2019-09-09 10:00:00,0.01,-0.002,0.010198039,3.58,0.54,3.6204972034000003,0.01,-0.002,0.010198039,3.7800000000000002,0.68,3.8406770237
2019-09-09 10:30:00,0.006,0.001,0.0060827625,3.66,0.54,3.6996216023,0.006,0.001,0.0060827625,3.76,0.62,3.8107741996
2019-09-09 11:00:00,0.009000000000000001,-0.004,0.009848857800000001,3.64,0.5,3.6741801807,0.009000000000000001,-0.004,0.009848857800000001,3.66,0.68,3.7226334765
2019-09-09 11:30:00,0.003,-0.004,0.005,3.7199999999999998,0.4,3.7414435717,0.003,-0.004,0.005,3.64,0.68,3.7029717795
2019-09-09 12:00:00,0.008,-0.004,0.0089442719,3.58,0.44,3.6069377594,0.008,-0.004,0.0089442719,3.64,0.68,3.7029717795
2019-09-09 12:30:00,0.003,0.0,0.003,3.8,0.5,3.8327535793000003,0.003,0.0,0.003,3.7199999999999998,0.64,3.7746523019
2019-09-09 13:00:00,0.003,-0.001,0.0031622777,3.7,0.5,3.7336309405,0.003,-0.001,0.0031622777,3.6,0.56,3.6432952118
2019-09-09 13:30:00,0.009000000000000001,-0.004,0.009848857800000001,3.54,1.16,3.7252114034,0.009000000000000001,-0.004,0.009848857800000001,3.06,-0.36,3.0811036984
2019-09-09 14:00:00,0.01,-0.003,0.0104403065,3.76,1.34,3.9916412664000003,0.01,-0.003,0.0104403065,3.26,-0.22,3.2674148803
2019-09-09 14:30:00,0.082,-0.035,0.0891571646,4.6,1.96,5.0001599974,0.082,-0.035,0.0891571646,2.62,-0.62,2.6923595599
2019-09-09 15:00:00,0.181,-0.061,0.1910026178,4.86,2.1,5.2942988204,0.181,-0.061,0.1910026178,2.06,-0.72,2.182200724
2019-09-09 15:30:00,0.199,-0.066,0.2096592474,4.66,1.28,4.8325976452,0.199,-0.066,0.2096592474,2.3,0.02,2.3000869549000003
2019-09-09 16:00:00,0.442,-0.132,0.46128949700000005,4.7,1.38,4.8984079046,0.442,-0.132,0.46128949700000005,2.16,0.08,2.1614809738
2019-09-09 16:30:00,0.525,-0.167,0.550921047,5.1,1.52,5.3216914604,0.525,-0.167,0.550921047,2.44,0.16,2.4452402745
2019-09-09 17:00:00,0.614,-0.199,0.6454432585000001,5.44,1.58,5.6648036153,0.614,-0.199,0.6454432585000001,2.68,0.2,2.6874523251999998
2019-09-09 17:30:00,0.645,-0.20800000000000002,0.6777086395,5.4,1.42,5.583583079,0.645,-0.20800000000000002,0.6777086395,2.42,0.04,2.4203305559
2019-09-09 18:00:00,0.621,-0.191,0.6497091657,5.68,1.42,5.8548099883999996,0.621,-0.191,0.6497091657,2.54,0.04,2.5403149411
2019-09-09 18:30:00,0.622,-0.181,0.6478001235,5.5600000000000005,1.32,5.7145428514,0.622,-0.181,0.6478001235,2.3,-0.02,2.3000869549000003
2019-09-09 19:00:00,0.684,-0.20500000000000002,0.7140595213,5.62,1.32,5.7729368609,0.684,-0.20500000000000002,0.7140595213,2.3,0.02,2.3000869549000003
2019-09-09 19:30:00,0.673,-0.199,0.7018048162,5.38,1.1,5.4913022135,0.673,-0.199,0.7018048162,2.14,0.1,2.1423351745
2019-09-09 20:00:00,0.668,-0.191,0.6947697460000001,5.12,0.92,5.2019996155,0.668,-0.191,0.6947697460000001,1.92,0.1,1.922602403
2019-09-09 20:30:00,0.652,-0.186,0.6780117993,5.0,0.92,5.0839354835,0.652,-0.186,0.6780117993,1.82,0.02,1.8201098868
2019-09-09 21:00:00,0.62,-0.17500000000000002,0.6442243398,5.1,0.84,5.168713573,0.62,-0.17500000000000002,0.6442243398,2.06,0.06,2.0608736012
2019-09-09 21:30:00,0.618,-0.171,0.6412214906,4.94,1.38,5.1291324803,0.618,-0.171,0.6412214906,1.8,-0.58,1.891137224
2019-09-09 22:00:00,0.631,-0.177,0.6553548657,4.68,1.52,4.9206503635,0.631,-0.177,0.6553548657,1.6600000000000001,-0.72,1.8094197965
2019-09-09 22:30:00,0.668,-0.191,0.6947697460000001,4.16,1.42,4.3956796972,0.668,-0.191,0.6947697460000001,1.22,-0.72,1.4166156854
2019-09-09 23:00:00,0.628,-0.17500000000000002,0.6519271432,3.98,1.38,4.2124577149,0.628,-0.17500000000000002,0.6519271432,1.3,-0.68,1.4671059948
2019-09-09 23:30:00,0.605,-0.171,0.6287018371,3.54,1.3,3.7711536696,0.605,-0.171,0.6287018371,1.04,-0.62,1.2107848694
2019-09-10 00:00:00,0.55,-0.15,0.5700877125,3.58,1.26,3.7952602019,0.55,-0.15,0.5700877125,1.18,-0.58,1.3148383931
2019-09-10 00:30:00,0.48,-0.128,0.4967735903,3.46,1.22,3.6687872656,0.48,-0.128,0.4967735903,1.28,-0.58,1.4052757736
2019-09-10 01:00:00,0.482,-0.127,0.4984505994,3.26,0.98,3.4041151567,0.482,-0.127,0.4984505994,1.1,-0.54,1.2253978946
2019-09-10 01:30:00,0.34500000000000003,-0.08,0.3541539213,3.52,0.98,3.6538746558,0.34500000000000003,-0.08,0.3541539213,1.3599999999999999,-0.54,1.4632839779
2019-09-10 02:00:00,0.318,-0.078,0.3274263276,3.8200000000000003,1.1400000000000001,3.9864771415,0.318,-0.078,0.3274263276,1.54,-0.62,1.6601204776
2019-09-10 02:30:00,0.226,-0.056,0.2328347053,3.7199999999999998,1.04,3.8626415832000003,0.226,-0.056,0.2328347053,1.46,-0.56,1.5637135288000001
2019-09-10 03:00:00,0.214,-0.052000000000000005,0.22022715550000002,3.84,1.04,3.9783413629,0.214,-0.052000000000000005,0.22022715550000002,1.6,-0.56,1.695169608
2019-09-10 03:30:00,0.274,-0.07,0.28280028290000003,3.84,1.04,3.9783413629,0.274,-0.07,0.28280028290000003,1.46,-0.56,1.5637135288000001
2019-09-10 04:00:00,0.33,-0.083,0.34027782770000004,3.66,1.04,3.8048915885,0.33,-0.083,0.34027782770000004,1.4,-0.56,1.5078461459999999
2019-09-10 04:30:00,0.247,-0.059000000000000004,0.2539488137,3.7,1.04,3.8433839257,0.247,-0.059000000000000004,0.2539488137,1.48,-0.52,1.5686937241
2019-09-10 05:00:00,0.28400000000000003,-0.066,0.2915681738,3.7,1.04,3.8433839257,0.28400000000000003,-0.066,0.2915681738,1.48,-0.52,1.5686937241
2019-09-10 05:30:00,0.261,-0.065,0.2689721175,3.66,1.06,3.8104068024,0.261,-0.065,0.2689721175,1.48,-0.52,1.5686937241
2019-09-10 06:00:00,0.231,-0.064,0.2397018982,3.96,1.18,4.1320696993,0.231,-0.064,0.2397018982,1.74,-0.5,1.8104143172
2019-09-10 06:30:00,0.196,-0.057,0.20412006270000002,4.18,0.8200000000000001,4.2596713488,0.196,-0.057,0.20412006270000002,2.1,0.08,2.1015232571
2019-09-10 07:00:00,0.15,-0.049,0.157800507,4.6,0.96,4.699106298,0.15,-0.049,0.157800507,2.34,0.16,2.3454637068
2019-09-10 07:30:00,0.107,-0.039,0.1138859078,5.28,0.62,5.3162768927,0.107,-0.039,0.1138859078,2.98,0.8,3.0855145438
2019-09-10 08:00:00,0.129,-0.033,0.1331540461,5.3,0.44,5.3182327892,0.129,-0.033,0.1331540461,2.94,0.86,3.0632009401999998
2019-09-10 08:30:00,0.17500000000000002,-0.041,0.17973869920000002,5.2,0.42,5.2169339655,0.17500000000000002,-0.041,0.17973869920000002,3.1,0.9400000000000001,3.2393826572
2019-09-10 09:00:00,0.197,-0.048,0.2027634089,4.86,0.38,4.8748333305,0.197,-0.048,0.2027634089,3.06,0.9400000000000001,3.2011248023
2019-09-10 09:30:00,0.168,-0.039,0.17246738820000002,4.42,0.30000000000000004,4.430169297,0.168,-0.039,0.17246738820000002,3.26,1.06,3.4280023337
2019-09-10 10:00:00,0.166,-0.047,0.1725253605,4.04,0.30000000000000004,4.051123301,0.166,-0.047,0.1725253605,3.12,1.06,3.2951479481
2019-09-10 10:30:00,0.101,-0.031,0.1056503668,3.68,0.22,3.6865702218000003,0.101,-0.031,0.1056503668,3.52,1.12,3.6938868418
2019-09-10 11:00:00,0.046,-0.038,0.059665735600000006,3.06,0.12,3.0623520372,0.046,-0.038,0.059665735600000006,3.7199999999999998,1.16,3.8966652409
2019-09-10 11:30:00,0.067,-0.039,0.0775241898,3.18,0.08,3.1810061301,0.067,-0.039,0.0775241898,3.54,1.2,3.7378603505
2019-09-10 12:00:00,0.059000000000000004,-0.034,0.0680955211,2.84,0.16,2.8445034716,0.059000000000000004,-0.034,0.0680955211,3.84,1.2,4.0231331074
2019-09-10 12:30:00,0.035,-0.03,0.046097722300000005,2.46,0.12,2.4629250902,0.035,-0.03,0.046097722300000005,3.92,1.24,4.1114474337
2019-09-10 13:00:00,0.068,-0.034,0.0760263112,2.4,0.08,2.4013329632,0.068,-0.034,0.0760263112,3.7800000000000002,1.2,3.9659046887000002
2019-09-10 13:30:00,0.026000000000000002,-0.017,0.031064449100000002,2.36,0.64,2.4452402745,0.026000000000000002,-0.017,0.031064449100000002,3.44,0.32,3.4548516611
2019-09-10 14:00:00,0.057,-0.034,0.066370174,2.52,0.8200000000000001,2.6500566032,0.057,-0.034,0.066370174,3.24,0.36,3.2599386497
2019-09-10 14:30:00,0.08600000000000001,-0.043000000000000003,0.096150923,2.22,0.8200000000000001,2.3666009381,0.08600000000000001,-0.043000000000000003,0.096150923,3.66,0.54,3.6996216023
2019-09-10 15:00:00,0.069,-0.039,0.07925906890000001,1.92,0.78,2.0723899247,0.069,-0.039,0.07925906890000001,3.6,0.5,3.6345563691000002
2019-09-10 15:30:00,0.074,-0.045,0.08660831370000001,2.42,1.04,2.6340083523,0.074,-0.045,0.08660831370000001,3.34,0.32,3.3552943239
2019-09-10 16:00:00,0.056,-0.054,0.0777946014,2.58,1.54,3.0046630427,0.056,-0.054,0.0777946014,3.18,-0.30000000000000004,3.194119597
2019-09-10 16:30:00,0.056,-0.055,0.0784920378,2.9,1.6600000000000001,3.3414966707,0.056,-0.055,0.0784920378,3.08,-0.32,3.0965787573
2019-09-10 17:00:00,0.078,-0.051000000000000004,0.0931933474,3.96,1.8,4.3498965505000005,0.078,-0.051000000000000004,0.0931933474,2.8,-0.42,2.8313247783
2019-09-10 17:30:00,0.031,-0.028,0.0417731971,4.72,1.32,4.9011019169,0.031,-0.028,0.0417731971,2.96,-0.24,2.9697137909
2019-09-10 18:00:00,0.111,-0.046,0.1201540678,5.28,0.38,5.2936565812,0.111,-0.046,0.1201540678,3.14,0.78,3.2354288742
