Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-10 18:30:00,0.14400000000000002,-0.052000000000000005,0.1531012737,5.38,0.32,5.3895083264,0.14400000000000002,-0.052000000000000005,0.1531012737,2.92,0.66,2.9936599673
2019-09-10 19:00:00,0.126,-0.051000000000000004,0.1359301291,5.38,0.42,5.3963691497,0.126,-0.051000000000000004,0.1359301291,3.02,0.54,3.0678983034
2019-09-10 19:30:00,0.093,-0.046,0.103754518,5.42,0.38,5.4333047034,0.093,-0.046,0.103754518,2.94,0.54,2.9891804897
2019-09-10 20:00:00,0.11,-0.043000000000000003,0.11810588470000001,5.32,0.34,5.3308535902,0.11,-0.043000000000000003,0.11810588470000001,2.7800000000000002,0.54,2.8319604517
2019-09-10 20:30:00,0.137,-0.048,0.1451654229,5.32,0.34,5.3308535902,0.137,-0.048,0.1451654229,2.68,0.52,2.7299816849000003
2019-09-10 21:00:00,0.155,-0.055,0.164468842,5.32,0.58,5.3515231477,0.155,-0.055,0.164468842,2.58,0.22,2.589362856
2019-09-10 21:30:00,0.191,-0.059000000000000004,0.19990497740000002,4.96,1.02,5.0637930447,0.191,-0.059000000000000004,0.19990497740000002,2.08,-0.28,2.0987615396
2019-09-10 22:00:00,0.247,-0.078,0.259023165,4.8,1.52,5.0349180728,0.247,-0.078,0.259023165,1.8,-0.8200000000000001,1.9779787663000001
2019-09-10 22:30:00,0.248,-0.077,0.25967864760000003,4.64,1.48,4.8703182648,0.248,-0.077,0.25967864760000003,1.8,-0.8200000000000001,1.9779787663000001
2019-09-10 23:00:00,0.233,-0.074,0.2444688119,4.34,1.4,4.560219293,0.233,-0.074,0.2444688119,1.76,-0.8200000000000001,1.9416487839
2019-09-10 23:30:00,0.29,-0.091,0.3039424288,3.84,1.34,4.0670874099,0.29,-0.091,0.3039424288,1.5,-0.74,1.6726027622
2019-09-11 00:00:00,0.325,-0.097,0.3391666257,3.7199999999999998,1.2,3.908759394,0.325,-0.097,0.3391666257,1.3599999999999999,-0.58,1.4785127663
2019-09-11 00:30:00,0.299,-0.091,0.3125411973,3.48,1.1400000000000001,3.6619666847,0.299,-0.091,0.3125411973,1.2,-0.6000000000000001,1.3416407865
2019-09-11 01:00:00,0.314,-0.092,0.3272002445,3.5,1.2,3.7,0.314,-0.092,0.3272002445,1.3,-0.58,1.4235167719000001
2019-09-11 01:30:00,0.326,-0.109,0.3437397271,3.62,1.2,3.8137121024000002,0.326,-0.109,0.3437397271,1.3,-0.58,1.4235167719000001
2019-09-11 02:00:00,0.41100000000000003,-0.112,0.42598708900000004,3.62,1.2,3.8137121024000002,0.41100000000000003,-0.112,0.42598708900000004,1.2,-0.58,1.3328165665
2019-09-11 02:30:00,0.403,-0.106,0.41670733130000004,3.52,1.2,3.7189245757,0.403,-0.106,0.41670733130000004,1.08,-0.62,1.2453112061
2019-09-11 03:00:00,0.386,-0.106,0.400289895,3.52,1.2,3.7189245757,0.386,-0.106,0.400289895,1.12,-0.62,1.2801562405
2019-09-11 03:30:00,0.333,-0.08700000000000001,0.3441772799,3.5,1.16,3.6872211759,0.333,-0.08700000000000001,0.3441772799,1.2,-0.58,1.3328165665
2019-09-11 04:00:00,0.357,-0.11,0.3735625784,3.46,1.18,3.6556805112,0.357,-0.11,0.3735625784,1.1400000000000001,-0.54,1.2614277624999999
2019-09-11 04:30:00,0.367,-0.108,0.3825611062,3.38,1.18,3.5800558655,0.367,-0.108,0.3825611062,1.04,-0.54,1.171836166
2019-09-11 05:00:00,0.47000000000000003,-0.133,0.4884557298,3.18,1.18,3.3918726391,0.47000000000000003,-0.133,0.4884557298,0.8200000000000001,-0.54,0.9818350167000001
2019-09-11 05:30:00,0.453,-0.133,0.47212074730000003,3.36,1.3,3.6027211938,0.453,-0.133,0.47212074730000003,0.98,-0.48,1.0912378293
2019-09-11 06:00:00,0.41600000000000004,-0.13,0.43583942000000003,3.48,1.38,3.7436345976,0.41600000000000004,-0.13,0.43583942000000003,1.1,-0.46,1.1923086849
2019-09-11 06:30:00,0.533,-0.169,0.5591511424,3.7800000000000002,1.54,4.0816663264,0.533,-0.169,0.5591511424,1.2,-0.38,1.2587295182
2019-09-11 07:00:00,0.55,-0.168,0.5750860805,3.96,0.9400000000000001,4.0700368549,0.55,-0.168,0.5750860805,1.48,0.38,1.5280052356
2019-09-11 07:30:00,0.577,-0.169,0.6012403845000001,4.32,0.46,4.3444217107,0.577,-0.169,0.6012403845000001,1.9,1.16,2.2261176968
2019-09-11 08:00:00,0.547,-0.155,0.5685367183,4.74,0.62,4.7803765542,0.547,-0.155,0.5685367183,2.12,1.12,2.3976655313
2019-09-11 08:30:00,0.558,-0.156,0.5793962375,4.68,0.58,4.715803219,0.558,-0.156,0.5793962375,2.12,1.12,2.3976655313
2019-09-11 09:00:00,0.554,-0.152,0.5744736722,4.62,0.5,4.6469775123,0.554,-0.152,0.5744736722,2.18,1.12,2.4508773939
2019-09-11 09:30:00,0.46,-0.12,0.47539457300000004,4.66,0.44,4.6807264393,0.46,-0.12,0.47539457300000004,2.44,1.02,2.6446171746
2019-09-11 10:00:00,0.395,-0.10300000000000001,0.4082082802,4.54,0.44,4.5612717525,0.395,-0.10300000000000001,0.4082082802,2.5,0.96,2.6779843166
2019-09-11 10:30:00,0.42,-0.112,0.4346768915,4.26,0.32,4.2720018727,0.42,-0.112,0.4346768915,2.54,1.02,2.7371518043
2019-09-11 11:00:00,0.393,-0.099,0.4052776826,4.1,0.32,4.1124688449,0.393,-0.099,0.4052776826,2.44,0.96,2.6220602587
2019-09-11 11:30:00,0.425,-0.108,0.4385076966,4.46,0.42,4.4797321348,0.425,-0.108,0.4385076966,2.6,0.92,2.7579702682000002
2019-09-11 12:00:00,0.365,-0.097,0.3776691674,4.36,0.34,4.3732367876,0.365,-0.097,0.3776691674,3.02,1.0,3.181257613
2019-09-11 12:30:00,0.234,-0.061,0.2418201811,3.98,0.28,3.9898370894,0.234,-0.061,0.2418201811,3.4,1.08,3.5674080226
2019-09-11 13:00:00,0.203,-0.058,0.2111231868,3.8200000000000003,0.28,3.8302480337,0.203,-0.058,0.2111231868,3.6,1.08,3.7585103432
2019-09-11 13:30:00,0.161,-0.048,0.16800297620000001,3.64,0.8,3.7268753668,0.161,-0.048,0.16800297620000001,2.98,0.18,2.9854312921
2019-09-11 14:00:00,0.075,-0.025,0.0790569415,3.84,0.96,3.9581814006,0.075,-0.025,0.0790569415,3.56,0.18,3.5645476571
2019-09-11 14:30:00,0.11900000000000001,-0.046,0.1275813466,3.62,0.96,3.7451301713,0.11900000000000001,-0.046,0.1275813466,3.32,0.18,3.3248759375
2019-09-11 15:00:00,0.196,-0.057,0.20412006270000002,3.2800000000000002,1.62,3.6582509482,0.196,-0.057,0.20412006270000002,3.26,-0.36,3.2798170681
2019-09-11 15:30:00,0.20600000000000002,-0.079,0.2206286473,3.44,1.7000000000000002,3.8371343474,0.20600000000000002,-0.079,0.2206286473,3.0,-0.36,3.0215227949
2019-09-11 16:00:00,0.196,-0.073,0.209153054,3.8,1.7000000000000002,4.1629316593,0.196,-0.073,0.209153054,2.86,-0.36,2.8825682993
2019-09-11 16:30:00,0.134,-0.062,0.1476482306,4.32,1.78,4.6723441654,0.134,-0.062,0.1476482306,2.98,-0.46,3.0152943472
2019-09-11 17:00:00,0.131,-0.064,0.14579780520000002,4.48,1.82,4.835576491,0.131,-0.064,0.14579780520000002,3.24,-0.38,3.2622078413
2019-09-11 17:30:00,0.258,-0.076,0.2689609637,4.18,1.7000000000000002,4.5124716066,0.258,-0.076,0.2689609637,2.96,-0.54,3.0088536023
2019-09-11 18:00:00,0.214,-0.059000000000000004,0.2219842337,5.04,1.54,5.2700284629,0.214,-0.059000000000000004,0.2219842337,2.86,-0.30000000000000004,2.8756912213
2019-09-11 18:30:00,0.099,-0.038,0.10604244430000001,5.36,1.02,5.4561891463,0.099,-0.038,0.10604244430000001,3.04,0.02,3.0400657888
2019-09-11 19:00:00,0.038,-0.025,0.0454862617,5.48,0.9400000000000001,5.5600359711,0.038,-0.025,0.0454862617,2.96,-0.08,2.9610808837
2019-09-11 19:30:00,0.049,-0.03,0.0574543297,5.38,0.9,5.4547593897,0.049,-0.03,0.0574543297,2.7199999999999998,-0.12,2.722645772
2019-09-11 20:00:00,0.074,-0.033,0.0810246876,5.5,0.86,5.5668303369,0.074,-0.033,0.0810246876,2.7199999999999998,-0.16,2.7247018185
2019-09-11 20:30:00,0.08700000000000001,-0.039,0.0953414915,5.5,0.9,5.5731499172,0.08700000000000001,-0.039,0.0953414915,2.68,-0.16,2.6847718711
2019-09-11 21:00:00,0.057,-0.033,0.0658634952,5.4,0.84,5.4649428176,0.057,-0.033,0.0658634952,2.68,-0.16,2.6847718711
2019-09-11 21:30:00,0.016,-0.028,0.032249031000000004,5.0,0.8,5.0635955605,0.016,-0.028,0.032249031000000004,2.42,-0.16,2.4252834886
2019-09-11 22:00:00,0.013000000000000001,-0.03,0.0326955654,4.9,0.72,4.9526154706,0.013000000000000001,-0.03,0.0326955654,2.52,-0.08,2.5212695215
2019-09-11 22:30:00,0.041,-0.029,0.0502195181,4.42,0.62,4.4632723421,0.041,-0.029,0.0502195181,2.18,-0.08,2.181467396
2019-09-11 23:00:00,0.059000000000000004,-0.031,0.0666483308,4.34,0.62,4.3840620434,0.059000000000000004,-0.031,0.0666483308,2.26,0.04,2.2603539546
2019-09-11 23:30:00,0.08,-0.042,0.09035485600000001,4.06,1.44,4.3078068666,0.08,-0.042,0.09035485600000001,1.92,-0.8200000000000001,2.0877739341
2019-09-12 00:00:00,0.121,-0.046,0.1294488316,3.68,0.76,3.7576588456,0.121,-0.046,0.1294488316,1.82,-0.2,1.8309560344
2019-09-12 00:30:00,0.132,-0.039,0.13764083700000002,3.42,0.36,3.4388951714,0.132,-0.039,0.13764083700000002,1.74,0.12,1.7441330224
2019-09-12 01:00:00,0.126,-0.043000000000000003,0.1331352696,3.42,0.36,3.4388951714,0.126,-0.043000000000000003,0.1331352696,1.76,0.12,1.7640861657
2019-09-12 01:30:00,0.158,-0.045,0.16428329190000002,3.56,0.36,3.5781559496,0.158,-0.045,0.16428329190000002,1.76,0.12,1.7640861657
2019-09-12 02:00:00,0.138,-0.05,0.1467787451,3.8,0.4,3.8209946349,0.138,-0.05,0.1467787451,1.8599999999999999,0.12,1.863866948
2019-09-12 02:30:00,0.128,-0.041,0.1344061011,3.76,0.4,3.7812167354,0.128,-0.041,0.1344061011,1.78,0.12,1.7840403583
2019-09-12 03:00:00,0.109,-0.028,0.11253888220000001,3.8,0.4,3.8209946349,0.109,-0.028,0.11253888220000001,1.92,0.12,1.923746345
2019-09-12 03:30:00,0.10200000000000001,-0.028,0.1057733426,3.76,0.4,3.7812167354,0.10200000000000001,-0.028,0.1057733426,1.96,0.12,1.9636700334000001
2019-09-12 04:00:00,0.085,-0.029,0.0898109125,3.6,0.4,3.6221540553000002,0.085,-0.029,0.0898109125,1.8399999999999999,0.12,1.8439088915
2019-09-12 04:30:00,0.079,-0.028,0.0838152731,3.64,0.4,3.6619120689,0.079,-0.028,0.0838152731,1.88,0.16,1.8867962264
2019-09-12 05:00:00,0.076,-0.032,0.0824621125,3.64,0.4,3.6619120689,0.076,-0.032,0.0824621125,1.96,0.16,1.9665197685
2019-09-12 05:30:00,0.063,-0.029,0.0693541635,3.58,0.4,3.6022770576000003,0.063,-0.029,0.0693541635,1.8599999999999999,0.1,1.8626862323000002
2019-09-12 06:00:00,0.099,-0.051000000000000004,0.1113642672,3.88,0.56,3.9202040763,0.099,-0.051000000000000004,0.1113642672,2.14,0.18,2.1475567513
2019-09-12 06:30:00,0.112,-0.059000000000000004,0.126589889,4.1,0.64,4.1496505877,0.112,-0.059000000000000004,0.126589889,2.16,0.18,2.1674870242
2019-09-12 07:00:00,0.211,-0.073,0.2232711356,4.66,1.24,4.8221571936,0.211,-0.073,0.2232711356,2.36,-0.06,2.3607625887
2019-09-12 07:30:00,0.256,-0.08700000000000001,0.2703793631,5.42,1.38,5.592924101,0.256,-0.08700000000000001,0.2703793631,2.84,0.22,2.8485083816000003
2019-09-12 08:00:00,0.391,-0.097,0.4028523303,5.42,1.34,5.5831890529,0.391,-0.097,0.4028523303,2.58,0.22,2.589362856
2019-09-12 08:30:00,0.376,-0.097,0.3883104428,5.32,1.34,5.4861644161,0.376,-0.097,0.3883104428,2.52,0.14,2.5238858928
2019-09-12 09:00:00,0.317,-0.091,0.3298029715,5.18,1.3,5.3406366662,0.317,-0.091,0.3298029715,2.48,0.14,2.4839484697
2019-09-12 09:30:00,0.324,-0.093,0.3370830758,5.1,1.1400000000000001,5.2258587811,0.324,-0.093,0.3370830758,2.44,0.26,2.4538133588
2019-09-12 10:00:00,0.46,-0.11900000000000001,0.4751431363,4.78,1.1400000000000001,4.9140614567,0.46,-0.11900000000000001,0.4751431363,2.52,0.46,2.5616400996
2019-09-12 10:30:00,0.509,-0.137,0.5271147883,4.24,1.0,4.3563287296,0.509,-0.137,0.5271147883,2.2800000000000002,0.5,2.3341807985
2019-09-12 11:00:00,0.525,-0.14100000000000001,0.5436046357000001,3.56,0.56,3.6037757977,0.525,-0.14100000000000001,0.5436046357000001,3.1,0.98,3.2512151574
2019-09-12 11:30:00,0.596,-0.164,0.6181520848000001,3.5,0.62,3.5544901181,0.596,-0.164,0.6181520848000001,3.1,1.02,3.2634950590000003
2019-09-12 12:00:00,0.62,-0.171,0.6431492828,3.22,0.62,3.2791462303,0.62,-0.171,0.6431492828,2.9,1.02,3.0741502891
2019-09-12 12:30:00,0.611,-0.166,0.6331484818,3.48,0.66,3.5420333144000002,0.611,-0.166,0.6331484818,3.14,1.02,3.3015148038
2019-09-12 13:00:00,0.66,-0.184,0.6851685924,3.12,0.72,3.2019993754,0.66,-0.184,0.6851685924,2.7800000000000002,0.88,2.9159561039
2019-09-12 13:30:00,0.63,-0.171,0.652794761,2.66,1.82,3.2230420413,0.63,-0.171,0.652794761,2.02,-0.68,2.1313845265
2019-09-12 14:00:00,0.668,-0.188,0.6939510069,3.02,2.18,3.7246207861,0.668,-0.188,0.6939510069,2.16,-0.78,2.2965191051
2019-09-12 14:30:00,0.588,-0.155,0.6080863426,3.44,2.16,4.0619207279,0.588,-0.155,0.6080863426,2.4,-0.8200000000000001,2.5362176563
2019-09-12 15:00:00,0.54,-0.138,0.5573544653,3.54,2.16,4.146950687,0.54,-0.138,0.5573544653,2.42,-0.8200000000000001,2.5551516589
2019-09-12 15:30:00,0.525,-0.138,0.5428342288,3.64,2.2,4.2531870403,0.525,-0.138,0.5428342288,2.56,-0.8200000000000001,2.688122021
2019-09-12 16:00:00,0.501,-0.149,0.522687287,3.76,2.16,4.3362656745,0.501,-0.149,0.522687287,2.68,-0.8200000000000001,2.8026416111
2019-09-12 16:30:00,0.41500000000000004,-0.12,0.4320011574,4.0,1.6,4.3081318457,0.41500000000000004,-0.12,0.4320011574,3.1,-0.26,3.1108841187
2019-09-12 17:00:00,0.341,-0.09,0.352676906,4.12,1.34,4.3324358045,0.341,-0.09,0.352676906,3.38,0.08,3.380946613
2019-09-12 17:30:00,0.404,-0.105,0.417421849,4.06,0.7000000000000001,4.1199029115,0.404,-0.105,0.417421849,3.56,0.68,3.6243620128
2019-09-12 18:00:00,0.316,-0.081,0.326216186,4.26,0.66,4.3108235872,0.316,-0.081,0.326216186,3.76,0.62,3.8107741996
2019-09-12 18:30:00,0.258,-0.076,0.2689609637,4.32,0.6000000000000001,4.3614676429,0.258,-0.076,0.2689609637,3.88,0.54,3.917397095
2019-09-12 19:00:00,0.229,-0.06,0.2367298038,4.16,0.48,4.1876007451,0.229,-0.06,0.2367298038,3.8200000000000003,0.48,3.8500389608
2019-09-12 19:30:00,0.105,-0.036000000000000004,0.111,4.16,0.44,4.1832045133,0.105,-0.036000000000000004,0.111,3.8200000000000003,0.42,3.8430196461
2019-09-12 20:00:00,0.184,-0.06,0.1935355265,4.04,0.4,4.0597536871,0.184,-0.06,0.1935355265,3.74,0.42,3.7635090009
2019-09-12 20:30:00,0.328,-0.09,0.34012350700000005,3.9,0.42,3.9225501909,0.328,-0.09,0.34012350700000005,3.54,0.46,3.5697618968000002
2019-09-12 21:00:00,0.397,-0.109,0.4116916322,3.7800000000000002,0.9,3.8856659661,0.397,-0.109,0.4116916322,3.14,-0.02,3.1400636936
2019-09-12 21:30:00,0.154,-0.047,0.1610124219,3.92,1.46,4.1830610801,0.154,-0.047,0.1610124219,3.14,-0.66,3.2086134077
2019-09-12 22:00:00,0.128,-0.037,0.13324038430000001,4.08,1.08,4.2205212948,0.128,-0.037,0.13324038430000001,3.42,-0.36,3.4388951714
2019-09-12 22:30:00,0.209,-0.051000000000000004,0.21513251730000002,3.8,1.02,3.9345139471,0.209,-0.051000000000000004,0.21513251730000002,3.14,-0.4,3.1653751752
2019-09-12 23:00:00,0.322,-0.084,0.3327762011,3.02,0.92,3.157023915,0.322,-0.084,0.3327762011,2.4,-0.44,2.44
2019-09-12 23:30:00,0.126,-0.032,0.13,3.24,0.92,3.3680855096,0.126,-0.032,0.13,2.66,-0.46,2.6994814316999998
2019-09-13 00:00:00,0.051000000000000004,-0.018000000000000002,0.054083269100000005,3.34,0.92,3.4643902782,0.051000000000000004,-0.018000000000000002,0.054083269100000005,2.76,-0.46,2.7980707639
2019-09-13 00:30:00,0.09,-0.026000000000000002,0.09368030740000001,3.22,0.98,3.3658282784,0.09,-0.026000000000000002,0.09368030740000001,2.64,-0.42,2.6732003292
2019-09-13 01:00:00,0.12,-0.028,0.1232233744,2.96,0.84,3.0768815382,0.12,-0.028,0.1232233744,2.4,-0.38,2.4298971172
2019-09-13 01:30:00,0.11,-0.04,0.11704699910000001,3.1,0.9400000000000001,3.2393826572,0.11,-0.04,0.11704699910000001,2.48,-0.42,2.5153131018
2019-09-13 02:00:00,0.082,-0.044,0.09305912100000001,3.46,0.98,3.5961090084,0.082,-0.044,0.09305912100000001,2.8200000000000003,-0.42,2.8511050489
2019-09-13 02:30:00,0.082,-0.04,0.0912359578,3.4,0.9400000000000001,3.527548724,0.082,-0.04,0.0912359578,2.74,-0.48,2.7817260828
2019-09-13 03:00:00,0.133,-0.055,0.1439235908,3.22,0.9400000000000001,3.3544000954,0.133,-0.055,0.1439235908,2.56,-0.44,2.5975372952
2019-09-13 03:30:00,0.123,-0.049,0.1324009063,3.22,0.9400000000000001,3.3544000954,0.123,-0.049,0.1324009063,2.56,-0.46,2.6009998078
2019-09-13 04:00:00,0.115,-0.057,0.128351081,3.14,0.9400000000000001,3.2776821078,0.115,-0.057,0.128351081,2.5,-0.46,2.5419677417
2019-09-13 04:30:00,0.10200000000000001,-0.051000000000000004,0.11403946690000001,3.2800000000000002,1.02,3.4349381363,0.10200000000000001,-0.051000000000000004,0.11403946690000001,2.64,-0.38,2.6672082783
2019-09-13 05:00:00,0.048,-0.021,0.052392747600000004,3.2800000000000002,1.02,3.4349381363,0.048,-0.021,0.052392747600000004,2.68,-0.42,2.7127108213
2019-09-13 05:30:00,0.023,0.0,0.023,3.42,0.98,3.557639667,0.023,0.0,0.023,2.8200000000000003,-0.42,2.8511050489
2019-09-13 06:00:00,0.015,-0.031,0.0344383507,3.48,1.06,3.6378565117,0.015,-0.031,0.0344383507,2.9,-0.36,2.9222593998
2019-09-13 06:30:00,0.02,-0.037,0.0420594817,3.66,0.7000000000000001,3.7263386856,0.02,-0.037,0.0420594817,3.24,0.16,3.2439482117
2019-09-13 07:00:00,0.014,-0.025,0.0286530976,4.1,0.92,4.2019519274,0.014,-0.025,0.0286530976,3.62,0.16,3.6235341864
2019-09-13 07:30:00,0.013000000000000001,-0.002,0.0131529464,4.5,1.38,4.7068460778,0.013000000000000001,-0.002,0.0131529464,3.9,-0.16,3.9032806714
2019-09-13 08:00:00,0.015,-0.008,0.017,4.72,1.32,4.9011019169,0.015,-0.008,0.017,4.14,-0.1,4.1412075534
2019-09-13 08:30:00,0.016,-0.022,0.027202941,4.78,1.54,5.0219518118,0.016,-0.022,0.027202941,4.28,-0.04,4.2801869117999995
2019-09-13 09:00:00,0.009000000000000001,-0.01,0.013453624,4.44,1.54,4.699489334,0.009000000000000001,-0.01,0.013453624,4.08,-0.04,4.0801960737
2019-09-13 09:30:00,0.013000000000000001,0.001,0.0130384048,4.3,1.52,4.5607455531,0.013000000000000001,0.001,0.0130384048,4.08,-0.04,4.0801960737
2019-09-13 10:00:00,0.058,-0.037,0.0687968023,3.86,1.52,4.1484937025,0.058,-0.037,0.0687968023,3.76,0.0,3.76
2019-09-13 10:30:00,0.11800000000000001,-0.055,0.1301883251,3.8,1.52,4.0927252534,0.11800000000000001,-0.055,0.1301883251,3.66,-0.04,3.6602185727
2019-09-13 11:00:00,0.179,-0.056,0.1875553252,3.6,2.2800000000000002,4.2612674171,0.179,-0.056,0.1875553252,3.2800000000000002,-0.84,3.3858529206
2019-09-13 11:30:00,0.201,-0.051000000000000004,0.2073692359,3.2800000000000002,1.8599999999999999,3.7706763319,0.201,-0.051000000000000004,0.2073692359,3.18,-0.48,3.216022388
2019-09-13 12:00:00,0.178,-0.026000000000000002,0.1798888546,3.2800000000000002,1.3599999999999999,3.5507745634,0.178,-0.026000000000000002,0.1798888546,3.36,-0.02,3.3600595233
2019-09-13 12:30:00,0.133,-0.04,0.1388848444,3.16,1.3599999999999999,3.4402325503,0.133,-0.04,0.1388848444,3.32,0.0,3.32
2019-09-13 13:00:00,0.112,-0.037,0.1179533806,3.08,1.3599999999999999,3.3668976818,0.112,-0.037,0.1179533806,3.24,0.0,3.24
2019-09-13 13:30:00,0.11,-0.034,0.11513470370000001,2.9,1.1400000000000001,3.1160231065,0.11,-0.034,0.11513470370000001,3.06,-0.08,3.061045573
2019-09-13 14:00:00,0.107,-0.038,0.113547347,2.8200000000000003,1.22,3.0725884853,0.107,-0.038,0.113547347,2.98,0.0,2.98
2019-09-13 14:30:00,0.108,-0.036000000000000004,0.1138419958,3.08,1.28,3.3353860346,0.108,-0.036000000000000004,0.1138419958,3.22,0.0,3.22
2019-09-13 15:00:00,0.171,-0.043000000000000003,0.1763235662,3.0,1.24,3.2461669704,0.171,-0.043000000000000003,0.1763235662,3.12,0.0,3.12
2019-09-13 15:30:00,0.234,-0.061,0.2418201811,2.76,1.3,3.050835951,0.234,-0.061,0.2418201811,2.86,0.08,2.8611186623
2019-09-13 16:00:00,0.233,-0.074,0.2444688119,2.64,1.26,2.9252692184,0.233,-0.074,0.2444688119,2.7,0.04,2.70029628
2019-09-13 16:30:00,0.192,-0.057,0.2002823008,2.94,1.34,3.230975085,0.192,-0.057,0.2002823008,2.96,-0.02,2.9600675668000003
2019-09-13 17:00:00,0.186,-0.054,0.1936801487,3.18,1.38,3.4665256382000003,0.186,-0.054,0.1936801487,3.04,-0.02,3.0400657888
2019-09-13 17:30:00,0.108,-0.03,0.1120892502,3.44,1.3,3.6774447651,0.108,-0.03,0.1120892502,3.24,-0.12,3.2422214607
2019-09-13 18:00:00,0.07100000000000001,-0.02,0.0737631344,4.3,1.3,4.492215489,0.07100000000000001,-0.02,0.0737631344,3.96,-0.02,3.9600505047
2019-09-13 18:30:00,0.028,-0.029,0.0403112887,4.5600000000000005,1.3,4.7416874633,0.028,-0.029,0.0403112887,4.12,-0.16,4.1231056256
2019-09-13 19:00:00,0.014,-0.027,0.0304138127,4.42,1.16,4.5696827023,0.014,-0.027,0.0304138127,3.94,-0.30000000000000004,3.9514048135
2019-09-13 19:30:00,0.017,-0.023,0.0286006993,4.5,1.16,4.6471066267,0.017,-0.023,0.0286006993,3.94,-0.30000000000000004,3.9514048135
2019-09-13 20:00:00,0.047,-0.031,0.056302753000000004,4.42,1.1400000000000001,4.5646467552,0.047,-0.031,0.056302753000000004,3.8200000000000003,-0.36,3.8369258528
2019-09-13 20:30:00,0.036000000000000004,-0.034,0.0495176736,4.22,1.0,4.3368652273,0.036000000000000004,-0.034,0.0495176736,3.68,-0.36,3.6975667675
2019-09-13 21:00:00,0.032,-0.03,0.0438634244,3.98,0.96,4.0941421568,0.032,-0.03,0.0438634244,3.44,-0.42,3.4655446901999998
2019-09-13 21:30:00,0.022,-0.026000000000000002,0.0340587727,3.88,0.96,3.9969988742,0.022,-0.026000000000000002,0.0340587727,3.34,-0.48,3.3743147452
2019-09-13 22:00:00,0.013000000000000001,-0.025,0.0281780056,3.66,0.96,3.7838076061,0.013000000000000001,-0.025,0.0281780056,3.14,-0.5,3.1795597179
2019-09-13 22:30:00,0.015,-0.022,0.0266270539,3.66,0.92,3.773857443,0.015,-0.022,0.0266270539,3.14,-0.5,3.1795597179
2019-09-13 23:00:00,0.033,-0.027,0.0426380112,3.74,0.96,3.8612433231,0.033,-0.027,0.0426380112,3.22,-0.44,3.249923076
2019-09-13 23:30:00,0.004,-0.009000000000000001,0.009848857800000001,3.56,0.8,3.6487806182,0.004,-0.009000000000000001,0.009848857800000001,3.04,-0.44,3.0716770664
2019-09-14 00:00:00,0.011,-0.019,0.0219544984,3.1,0.76,3.1918019989,0.011,-0.019,0.0219544984,2.6,-0.48,2.6439364591
2019-09-14 00:30:00,0.028,-0.019,0.0338378486,3.2800000000000002,0.88,3.3959976443,0.028,-0.019,0.0338378486,2.7800000000000002,-0.38,2.8058510295
2019-09-14 01:00:00,0.099,-0.039,0.1064048871,3.1,0.88,3.2224835143,0.099,-0.039,0.1064048871,2.62,-0.38,2.6474138324
2019-09-14 01:30:00,0.08,-0.031,0.0857962703,3.38,0.92,3.5029701683,0.08,-0.031,0.0857962703,2.7800000000000002,-0.46,2.8178005607000003
2019-09-14 02:00:00,0.088,-0.029,0.0926552751,3.42,0.92,3.5415815675999998,0.088,-0.029,0.0926552751,2.8200000000000003,-0.5,2.8639832402
2019-09-14 02:30:00,0.074,-0.041,0.0845990544,3.18,0.84,3.2890728177,0.074,-0.041,0.0845990544,2.64,-0.54,2.6946613887
2019-09-14 03:00:00,0.069,-0.043000000000000003,0.0813019065,3.36,0.9400000000000001,3.4890113213,0.069,-0.043000000000000003,0.0813019065,2.8200000000000003,-0.46,2.8572714257
2019-09-14 03:30:00,0.048,-0.04,0.0624819974,2.9,0.84,3.0192051934,0.048,-0.04,0.0624819974,2.34,-0.54,2.4014995315
2019-09-14 04:00:00,0.036000000000000004,-0.035,0.050209560800000004,2.9,0.88,3.0305775027,0.036000000000000004,-0.035,0.050209560800000004,2.34,-0.48,2.3887235085
2019-09-14 04:30:00,0.059000000000000004,-0.043000000000000003,0.073006849,2.9,0.88,3.0305775027,0.059000000000000004,-0.043000000000000003,0.073006849,2.3,-0.48,2.349553149
2019-09-14 05:00:00,0.055,-0.044,0.0704343666,2.9,0.9,3.0364452901,0.055,-0.044,0.0704343666,2.3,-0.48,2.349553149
2019-09-14 05:30:00,0.048,-0.042,0.0637808749,3.0,0.9,3.1320919527,0.048,-0.042,0.0637808749,2.36,-0.48,2.4083189158
2019-09-14 06:00:00,0.07100000000000001,-0.052000000000000005,0.0880056816,3.12,0.96,3.2643529221,0.07100000000000001,-0.052000000000000005,0.0880056816,2.46,-0.42,2.4955961212
2019-09-14 06:30:00,0.075,-0.052000000000000005,0.09126335520000001,3.16,0.96,3.3026050324,0.075,-0.052000000000000005,0.09126335520000001,2.54,-0.30000000000000004,2.5576551761
2019-09-14 07:00:00,0.135,-0.063,0.1489765082,3.2,0.44,3.2301083573,0.135,-0.063,0.1489765082,2.74,0.34,2.7610143064
2019-09-14 07:30:00,0.20700000000000002,-0.069,0.2181971586,3.32,0.26,3.3301651611,0.20700000000000002,-0.069,0.2181971586,2.88,0.58,2.9378223226999998
2019-09-14 08:00:00,0.254,-0.07100000000000001,0.263736611,3.42,0.34,3.4368590312,0.254,-0.07100000000000001,0.263736611,3.0,0.58,3.0555523232
2019-09-14 08:30:00,0.221,-0.065,0.2303605869,3.52,0.4,3.5426543721,0.221,-0.065,0.2303605869,3.24,0.58,3.2915042154
2019-09-14 09:00:00,0.162,-0.055,0.17108185180000002,3.2800000000000002,0.36,3.2996969558,0.162,-0.055,0.17108185180000002,3.2,0.54,3.245242672
2019-09-14 09:30:00,0.202,-0.067,0.2128215215,3.1,0.4,3.1256999216,0.202,-0.067,0.2128215215,3.16,0.58,3.2127869522
2019-09-14 10:00:00,0.194,-0.065,0.20459960900000002,3.14,0.48,3.1764760349,0.194,-0.065,0.20459960900000002,3.22,0.66,3.2869438693
2019-09-14 10:30:00,0.20700000000000002,-0.064,0.2166679487,3.02,0.44,3.0518846636,0.20700000000000002,-0.064,0.2166679487,3.22,0.66,3.2869438693
2019-09-14 11:00:00,0.228,-0.073,0.23940133670000002,2.98,0.44,3.0123080852,0.228,-0.073,0.23940133670000002,3.22,0.62,3.2791462303
2019-09-14 11:30:00,0.199,-0.054,0.20619650820000002,2.68,0.34,2.7014810753000003,0.199,-0.054,0.20619650820000002,3.0,0.58,3.0555523232
2019-09-14 12:00:00,0.188,-0.051000000000000004,0.19479476380000002,2.74,0.38,2.7662248643,0.188,-0.051000000000000004,0.19479476380000002,3.16,0.62,3.2202484376
2019-09-14 12:30:00,0.164,-0.049,0.1711636644,2.74,0.32,2.7586228448,0.164,-0.049,0.1711636644,3.24,0.58,3.2915042154
2019-09-14 13:00:00,0.17,-0.054,0.17837040110000002,2.7,0.28,2.7144796923000003,0.17,-0.054,0.17837040110000002,3.2,0.56,3.2486304807
2019-09-14 13:30:00,0.166,-0.053,0.17425555950000002,2.52,0.28,2.5355078387,0.166,-0.053,0.17425555950000002,3.04,0.56,3.0911486538
2019-09-14 14:00:00,0.156,-0.046,0.16264070830000002,2.46,0.46,2.5026386076,0.156,-0.046,0.16264070830000002,2.9,0.26,2.9116318449
2019-09-14 14:30:00,0.109,-0.036000000000000004,0.11479111460000001,2.6,1.04,2.8002856997,0.109,-0.036000000000000004,0.11479111460000001,2.7800000000000002,-0.32,2.7983566606
2019-09-14 15:00:00,0.094,-0.034,0.09995999200000001,2.8200000000000003,1.04,3.0056613249,0.094,-0.034,0.09995999200000001,2.84,-0.32,2.8579713085
2019-09-14 15:30:00,0.099,-0.034,0.10467568960000001,2.94,1.06,3.1252519898,0.099,-0.034,0.10467568960000001,2.88,-0.32,2.8977232442
2019-09-14 16:00:00,0.095,-0.038,0.1023181313,2.98,1.06,3.1629100525,0.095,-0.038,0.1023181313,2.84,-0.32,2.8579713085
2019-09-14 16:30:00,0.091,-0.048,0.1028834292,3.14,1.1400000000000001,3.3405388787,0.091,-0.048,0.1028834292,3.04,-0.24,3.0494589684
2019-09-14 17:00:00,0.07100000000000001,-0.036000000000000004,0.0796052762,3.6,1.22,3.8011051025,0.07100000000000001,-0.036000000000000004,0.0796052762,3.44,-0.2,3.4458090487
2019-09-14 17:30:00,0.082,-0.033,0.088391176,3.66,0.8200000000000001,3.7507332615999998,0.082,-0.033,0.088391176,3.56,0.16,3.5635936918
2019-09-14 18:00:00,0.054,-0.028,0.0608276253,3.6,0.38,3.62,0.054,-0.028,0.0608276253,3.64,0.52,3.6769552622
2019-09-14 18:30:00,0.035,-0.025,0.0430116263,3.9,0.38,3.9184690888,0.035,-0.025,0.0430116263,3.7800000000000002,0.52,3.8155995597
2019-09-14 19:00:00,0.037,-0.02,0.0420594817,3.96,0.28,3.9698866483,0.037,-0.02,0.0420594817,3.7800000000000002,0.48,3.8103543142
2019-09-14 19:30:00,0.123,-0.04,0.1293406355,3.96,0.2,3.9650472885,0.123,-0.04,0.1293406355,3.68,0.44,3.7062110032
2019-09-14 20:00:00,0.137,-0.048,0.1451654229,4.38,1.12,4.520929108,0.137,-0.048,0.1451654229,3.76,-0.28,3.7704111182
2019-09-14 20:30:00,0.125,-0.043000000000000003,0.1321892583,4.54,1.1400000000000001,4.6809400765,0.125,-0.043000000000000003,0.1321892583,3.88,-0.34,3.8948684188
2019-09-14 21:00:00,0.034,-0.016,0.0375765885,4.46,1.08,4.5888996502,0.034,-0.016,0.0375765885,3.8200000000000003,-0.4,3.8408853146
2019-09-14 21:30:00,0.031,-0.023,0.0386005181,4.28,1.08,4.4141590366,0.031,-0.023,0.0386005181,3.68,-0.4,3.7016752964
2019-09-14 22:00:00,0.028,-0.023,0.0362353419,4.18,1.04,4.3074354319,0.028,-0.023,0.0362353419,3.56,-0.4,3.5824014292
2019-09-14 22:30:00,0.088,-0.036000000000000004,0.09507891460000001,4.08,1.42,4.320046296,0.088,-0.036000000000000004,0.09507891460000001,3.3,-0.8200000000000001,3.4003529229
2019-09-14 23:00:00,0.10400000000000001,-0.036000000000000004,0.1100545319,3.74,1.1,3.8984099323,0.10400000000000001,-0.036000000000000004,0.1100545319,3.06,-0.58,3.1144823005
2019-09-14 23:30:00,0.088,-0.031,0.0933005895,3.58,0.9400000000000001,3.7013511047,0.088,-0.031,0.0933005895,2.94,-0.48,2.978925981
2019-09-15 00:00:00,0.091,-0.032,0.09646242790000001,3.36,0.92,3.4836762192,0.091,-0.032,0.09646242790000001,2.76,-0.48,2.8014282072
2019-09-15 00:30:00,0.116,-0.04,0.12270289320000001,3.18,0.9400000000000001,3.3160217128,0.116,-0.04,0.12270289320000001,2.56,-0.48,2.6046112954
2019-09-15 01:00:00,0.122,-0.039,0.128082005,3.22,1.0,3.3717057997,0.122,-0.039,0.128082005,2.6,-0.42,2.6337046152
2019-09-15 01:30:00,0.11800000000000001,-0.042,0.1252517465,3.26,1.0,3.4099266854,0.11800000000000001,-0.042,0.1252517465,2.6,-0.42,2.6337046152
2019-09-15 02:00:00,0.13,-0.037,0.1351628647,3.54,1.0,3.678532316,0.13,-0.037,0.1351628647,2.8200000000000003,-0.42,2.8511050489
2019-09-15 02:30:00,0.137,-0.041,0.1430034965,3.34,0.9,3.4591328393,0.137,-0.041,0.1430034965,2.68,-0.42,2.7127108213
2019-09-15 03:00:00,0.08,-0.032,0.0861626369,3.2800000000000002,0.9,3.4012350698000002,0.08,-0.032,0.0861626369,2.68,-0.42,2.7127108213
2019-09-15 03:30:00,0.037,-0.026000000000000002,0.045221676200000005,3.1,0.84,3.2117907777,0.037,-0.026000000000000002,0.045221676200000005,2.58,-0.42,2.6139625093000003
2019-09-15 04:00:00,0.008,-0.014,0.016124515500000002,3.42,0.92,3.5415815675999998,0.008,-0.014,0.016124515500000002,2.88,-0.36,2.9024127894
2019-09-15 04:30:00,0.008,-0.015,0.017,3.4,0.92,3.522271994,0.008,-0.015,0.017,2.84,-0.36,2.8627259736
2019-09-15 05:00:00,0.022,-0.018000000000000002,0.0284253408,3.32,0.96,3.4560092592,0.022,-0.018000000000000002,0.0284253408,2.7800000000000002,-0.42,2.8115476165
2019-09-15 05:30:00,0.056,-0.03,0.06352952070000001,3.1,0.96,3.245242672,0.056,-0.03,0.06352952070000001,2.58,-0.44,2.6172504656999998
2019-09-15 06:00:00,0.044,-0.037,0.057489129400000005,3.24,0.96,3.3792306817,0.044,-0.037,0.057489129400000005,2.7199999999999998,-0.42,2.752235455
2019-09-15 06:30:00,0.033,-0.03,0.044598206200000004,3.6,1.06,3.7528122788,0.033,-0.03,0.044598206200000004,3.04,-0.34,3.0589540696
2019-09-15 07:00:00,0.03,-0.03,0.042426406900000005,3.7,1.1400000000000001,3.8716404792,0.03,-0.03,0.042426406900000005,3.14,-0.30000000000000004,3.1542986541999998
2019-09-15 07:30:00,0.01,-0.03,0.0316227766,3.8200000000000003,1.1400000000000001,3.9864771415,0.01,-0.03,0.0316227766,3.26,-0.30000000000000004,3.2737745799
2019-09-15 08:00:00,0.029,-0.023,0.037013511,3.62,1.1,3.7834375903,0.029,-0.023,0.037013511,3.12,-0.34,3.1384709653
2019-09-15 08:30:00,0.018000000000000002,-0.025,0.0308058436,3.68,1.1,3.8408853146,0.018000000000000002,-0.025,0.0308058436,3.18,-0.34,3.1981244504
2019-09-15 09:00:00,0.009000000000000001,-0.025,0.026570660500000003,3.5,0.36,3.5184655747,0.009000000000000001,-0.025,0.026570660500000003,3.2800000000000002,0.28,3.2919295254
2019-09-15 09:30:00,0.004,-0.022,0.0223606798,3.9,0.92,4.0070437981,0.004,-0.022,0.0223606798,3.44,-0.2,3.4458090487
2019-09-15 10:00:00,0.002,-0.015,0.015132746,4.14,1.1,4.2836433091,0.002,-0.015,0.015132746,3.64,-0.34,3.6558446356000003
2019-09-15 10:30:00,0.002,-0.008,0.0082462113,4.04,1.08,4.1818656124,0.002,-0.008,0.0082462113,3.64,-0.34,3.6558446356000003
2019-09-15 11:00:00,0.006,-0.007,0.009219544500000001,4.0,1.04,4.132989233,0.006,-0.007,0.009219544500000001,3.66,-0.38,3.6796738986
2019-09-15 11:30:00,0.008,-0.014,0.016124515500000002,3.96,1.04,4.094288705,0.008,-0.014,0.016124515500000002,3.5,-0.38,3.520568136
2019-09-15 12:00:00,0.024,-0.01,0.026000000000000002,3.96,0.98,4.0794607487,0.024,-0.01,0.026000000000000002,3.5,-0.42,3.5251099274
2019-09-15 12:30:00,0.037,-0.022,0.0430464865,3.68,0.98,3.8082541932,0.037,-0.022,0.0430464865,3.46,-0.38,3.4808045047
2019-09-15 13:00:00,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.8,1.06,3.9450728764000003,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.64,-0.34,3.6558446356000003
2019-09-15 13:30:00,0.058,-0.022,0.0620322497,3.32,0.98,3.4616181187,0.058,-0.022,0.0620322497,3.5,-0.38,3.520568136
2019-09-15 14:00:00,0.061,-0.021,0.06451356450000001,3.42,1.04,3.5746328483000003,0.061,-0.021,0.06451356450000001,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-09-15 14:30:00,0.048,-0.023,0.0532259335,3.42,1.04,3.5746328483000003,0.048,-0.023,0.0532259335,3.2800000000000002,-0.34,3.2975748665
2019-09-15 15:00:00,0.063,-0.03,0.0697782201,3.42,1.04,3.5746328483000003,0.063,-0.03,0.0697782201,3.4,-0.34,3.4169577112000002
2019-09-15 15:30:00,0.059000000000000004,-0.03,0.066189123,3.66,1.08,3.8160188679,0.059000000000000004,-0.03,0.066189123,3.36,-0.34,3.377158569
2019-09-15 16:00:00,0.091,-0.056,0.1068503627,3.68,1.08,3.83520534,0.091,-0.056,0.1068503627,3.26,-0.38,3.282072516
2019-09-15 16:30:00,0.08,-0.045,0.0917877988,3.84,1.08,3.9889848333,0.08,-0.045,0.0917877988,3.42,-0.38,3.4410463525
2019-09-15 17:00:00,0.037,-0.03,0.0476340215,4.26,0.9,4.3540326136,0.037,-0.03,0.0476340215,3.9,-0.1,3.9012818406000003
2019-09-15 17:30:00,0.027,-0.017,0.031906112300000004,4.26,0.38,4.2769147759,0.027,-0.017,0.031906112300000004,4.16,0.48,4.1876007451
2019-09-15 18:00:00,0.039,-0.017,0.0425440948,4.44,0.38,4.4562315918,0.039,-0.017,0.0425440948,4.26,0.56,4.2966498577
2019-09-15 18:30:00,0.026000000000000002,-0.021,0.0334215499,4.52,0.38,4.5359453259,0.026000000000000002,-0.021,0.0334215499,4.36,0.52,4.39089968
2019-09-15 19:00:00,0.016,-0.009000000000000001,0.0183575598,4.58,0.38,4.5957371552,0.016,-0.009000000000000001,0.0183575598,4.36,0.52,4.39089968
2019-09-15 19:30:00,0.016,-0.017,0.0233452351,4.42,0.32,4.4315685711,0.016,-0.017,0.0233452351,4.2,0.44,4.2229847265
2019-09-15 20:00:00,0.028,-0.027,0.0388973007,4.42,0.42,4.439909909,0.028,-0.027,0.0388973007,4.2,0.44,4.2229847265
2019-09-15 20:30:00,0.036000000000000004,0.535,0.5362098470000001,4.36,0.38,4.3765283045,0.036000000000000004,0.535,0.5362098470000001,4.12,0.42,4.1413524361
2019-09-15 21:00:00,0.046,-0.027,0.0533385414,4.12,0.30000000000000004,4.1309078905,0.046,-0.027,0.0533385414,3.86,0.34,3.8749451609000003
2019-09-15 21:30:00,0.038,-0.028,0.0472016949,3.96,0.26,3.9685261748,0.038,-0.028,0.0472016949,3.7199999999999998,0.34,3.7355053206
2019-09-15 22:00:00,0.058,-0.031,0.06576473220000001,3.74,0.9,3.8467648745,0.058,-0.031,0.06576473220000001,3.24,-0.4,3.2645979844
2019-09-15 22:30:00,0.046,-0.027,0.0533385414,3.74,1.02,3.8765964453,0.046,-0.027,0.0533385414,3.16,-0.46,3.1933054974
2019-09-15 23:00:00,0.04,-0.024,0.0466476152,3.36,0.88,3.4733269354000003,0.04,-0.024,0.0466476152,2.8200000000000003,-0.38,2.8454876559
2019-09-15 23:30:00,0.032,-0.023,0.039408121000000004,3.22,0.9,3.3434114315,0.032,-0.023,0.039408121000000004,2.74,-0.38,2.7662248643
2019-09-16 00:00:00,0.067,-0.03,0.0734098086,3.08,0.96,3.2261432082,0.067,-0.03,0.0734098086,2.58,-0.44,2.6172504656999998
2019-09-16 00:30:00,0.056,-0.032,0.06449806200000001,2.88,0.84,3.0,0.056,-0.032,0.06449806200000001,2.38,-0.38,2.4101452238
2019-09-16 01:00:00,0.064,-0.032,0.07155417530000001,2.96,0.88,3.0880414505,0.064,-0.032,0.07155417530000001,2.46,-0.34,2.4833847869
2019-09-16 01:30:00,0.052000000000000005,-0.03,0.0600333241,2.9,0.8200000000000001,3.0137020423,0.052000000000000005,-0.03,0.0600333241,2.46,-0.4,2.4923081671
2019-09-16 02:00:00,0.026000000000000002,-0.025,0.0360693776,3.16,0.8200000000000001,3.2646592471,0.026000000000000002,-0.025,0.0360693776,2.64,-0.4,2.6701310829000002
2019-09-16 02:30:00,0.023,-0.024,0.033241540300000004,3.26,0.86,3.3715278436,0.023,-0.024,0.033241540300000004,2.74,-0.4,2.769043156
2019-09-16 03:00:00,0.006,-0.02,0.020880613000000003,3.14,0.84,3.2504153581,0.006,-0.02,0.020880613000000003,2.64,-0.4,2.6701310829000002
2019-09-16 03:30:00,0.003,-0.012,0.0123693169,2.9,0.78,3.0030651009,0.003,-0.012,0.0123693169,2.42,-0.44,2.4596747752
2019-09-16 04:00:00,0.016,-0.026000000000000002,0.030528675,2.8,0.78,2.9066131494,0.016,-0.026000000000000002,0.030528675,2.3,-0.44,2.3417087778
2019-09-16 04:30:00,0.035,-0.027,0.0442040722,2.8,0.78,2.9066131494,0.035,-0.027,0.0442040722,2.3,-0.44,2.3417087778
2019-09-16 05:00:00,0.034,-0.026000000000000002,0.0428018691,2.84,0.8,2.9505253769,0.034,-0.026000000000000002,0.0428018691,2.3,-0.42,2.3380333616
2019-09-16 05:30:00,0.037,-0.035,0.0509313263,2.84,0.84,2.9616211777,0.037,-0.035,0.0509313263,2.36,-0.38,2.3903974565
2019-09-16 06:00:00,0.013000000000000001,-0.037,0.0392173431,3.04,0.9,3.1704258389,0.013000000000000001,-0.037,0.0392173431,2.58,-0.38,2.6078343506
2019-09-16 06:30:00,0.027,-0.037,0.04580393,3.2,1.0,3.3526109228,0.027,-0.037,0.04580393,2.7199999999999998,-0.26,2.732398214
2019-09-16 07:00:00,0.028,-0.036000000000000004,0.045607017,3.5,1.0,3.6400549446,0.028,-0.036000000000000004,0.045607017,3.12,0.08,3.1210254725
2019-09-16 07:30:00,0.041,-0.037,0.055226805100000005,4.04,1.42,4.2822891075000005,0.041,-0.037,0.055226805100000005,3.56,-0.06,3.5605055821000002
2019-09-16 08:00:00,0.013000000000000001,-0.025,0.0281780056,4.2,1.42,4.4335538792,0.013000000000000001,-0.025,0.0281780056,3.76,-0.1,3.7613295522
2019-09-16 08:30:00,0.009000000000000001,-0.022,0.0237697286,4.1,0.84,4.185164274,0.009000000000000001,-0.022,0.0237697286,3.88,0.48,3.9095779823
2019-09-16 09:00:00,0.011,-0.018000000000000002,0.021095023100000002,3.84,0.54,3.8777828717,0.011,-0.018000000000000002,0.021095023100000002,3.76,0.76,3.8360396244
2019-09-16 09:30:00,0.01,-0.014,0.0172046505,3.88,0.5,3.9120838437,0.01,-0.014,0.0172046505,3.8,0.72,3.8676090806000003
2019-09-16 10:00:00,0.019,-0.018000000000000002,0.0261725047,3.62,0.44,3.6466422912,0.019,-0.018000000000000002,0.0261725047,3.6,0.7000000000000001,3.6674241642
2019-09-16 10:30:00,0.039,-0.025,0.0463249393,3.58,0.48,3.6120354373,0.039,-0.025,0.0463249393,3.6,0.7000000000000001,3.6674241642
2019-09-16 11:00:00,0.055,-0.031,0.0631347765,3.58,0.48,3.6120354373,0.055,-0.031,0.0631347765,3.64,0.74,3.7144582378
2019-09-16 11:30:00,0.036000000000000004,-0.025,0.043829214000000005,3.64,0.48,3.6715119501,0.036000000000000004,-0.025,0.043829214000000005,3.7199999999999998,0.74,3.7928880817
2019-09-16 12:00:00,0.036000000000000004,-0.023,0.0427200187,3.74,0.44,3.7657934091,0.036000000000000004,-0.023,0.0427200187,3.7199999999999998,0.68,3.7816398559
2019-09-16 12:30:00,0.016,-0.015,0.0219317122,3.8,0.44,3.8253888691,0.016,-0.015,0.0219317122,3.7800000000000002,0.68,3.8406770237
2019-09-16 13:00:00,0.034,-0.024,0.0416173041,3.8,0.44,3.8253888691,0.034,-0.024,0.0416173041,3.84,0.68,3.8997435813
2019-09-16 13:30:00,0.097,-0.043000000000000003,0.10610372280000001,3.42,0.28,3.4314428452,0.097,-0.043000000000000003,0.10610372280000001,3.48,0.58,3.5280022676
2019-09-16 14:00:00,0.066,-0.037,0.07566372980000001,3.32,0.44,3.3490297102,0.066,-0.037,0.07566372980000001,3.64,0.72,3.7105255692
2019-09-16 14:30:00,0.047,-0.037,0.0598163857,3.32,0.48,3.3545193396,0.047,-0.037,0.0598163857,3.74,0.78,3.8204711751
2019-09-16 15:00:00,0.075,-0.042,0.08595929270000001,3.36,0.44,3.3886870614,0.075,-0.042,0.08595929270000001,3.64,0.78,3.7226334765
2019-09-16 15:30:00,0.055,-0.031,0.0631347765,3.44,0.44,3.4680253748,0.055,-0.031,0.0631347765,3.64,0.78,3.7226334765
2019-09-16 16:00:00,0.043000000000000003,-0.027,0.0507740091,3.38,0.5,3.4167821119,0.043000000000000003,-0.027,0.0507740091,3.68,0.8200000000000001,3.770251981
2019-09-16 16:30:00,0.052000000000000005,-0.034,0.0621288983,3.7800000000000002,0.58,3.8242384863,0.052000000000000005,-0.034,0.0621288983,3.92,0.86,4.0132281271
2019-09-16 17:00:00,0.051000000000000004,-0.038,0.0636003145,4.3,0.6000000000000001,4.3416586692,0.051000000000000004,-0.038,0.0636003145,4.26,0.8200000000000001,4.3382023927
2019-09-16 17:30:00,0.062,-0.05,0.079649231,4.26,0.46,4.2847637041,0.062,-0.05,0.079649231,4.26,0.68,4.313930922
2019-09-16 18:00:00,0.058,-0.046,0.0740270221,4.38,0.46,4.4040890091,0.058,-0.046,0.0740270221,4.3,0.68,4.353435425
2019-09-16 18:30:00,0.094,-0.047,0.10509519490000001,4.44,0.46,4.4637652268,0.094,-0.047,0.10509519490000001,4.3,0.64,4.3473670192
2019-09-16 19:00:00,0.1,-0.047,0.1104943437,4.58,0.4,4.597434067,0.1,-0.047,0.1104943437,4.42,0.6000000000000001,4.4605380841
2019-09-16 19:30:00,0.11800000000000001,-0.05,0.1281561547,4.48,0.36,4.4944410108,0.11800000000000001,-0.05,0.1281561547,4.28,0.6000000000000001,4.3218514551
2019-09-16 20:00:00,0.179,-0.061,0.1891084345,4.2,0.36,4.2154003369,0.179,-0.061,0.1891084345,3.96,0.6000000000000001,4.0051966244
2019-09-16 20:30:00,0.169,-0.06,0.1793348823,4.1,0.30000000000000004,4.1109609582,0.169,-0.06,0.1793348823,3.88,0.52,3.9146902815
2019-09-16 21:00:00,0.123,-0.051000000000000004,0.1331540461,4.06,0.34,4.0742115802,0.123,-0.051000000000000004,0.1331540461,3.7800000000000002,0.38,3.7990525135
2019-09-16 21:30:00,0.089,-0.041,0.09798979540000001,3.88,1.02,4.011832499,0.089,-0.041,0.09798979540000001,3.36,-0.44,3.3886870614
2019-09-16 22:00:00,0.075,-0.035,0.08276472680000001,3.88,1.02,4.011832499,0.075,-0.035,0.08276472680000001,3.36,-0.44,3.3886870614
2019-09-16 22:30:00,0.045,-0.013000000000000001,0.046840153700000005,3.62,0.9400000000000001,3.7400534756,0.045,-0.013000000000000001,0.046840153700000005,3.1,-0.44,3.1310701046
2019-09-16 23:00:00,0.017,-0.024,0.0294108823,3.2800000000000002,0.88,3.3959976443,0.017,-0.024,0.0294108823,2.8,-0.4,2.8284271247
2019-09-16 23:30:00,0.098,-0.04,0.10584894900000001,3.18,0.88,3.2995151159000002,0.098,-0.04,0.10584894900000001,2.62,-0.34,2.6419689627
2019-09-17 00:00:00,0.176,-0.05,0.18296447740000002,2.96,0.88,3.0880414505,0.176,-0.05,0.18296447740000002,2.4,-0.34,2.4239636961
2019-09-17 00:30:00,0.134,-0.041,0.14013208060000001,2.86,1.42,3.1931175988,0.134,-0.041,0.14013208060000001,2.16,-0.92,2.3477648945
2019-09-17 01:00:00,0.051000000000000004,-0.014,0.0528866713,3.1,1.7000000000000002,3.5355339059,0.051000000000000004,-0.014,0.0528866713,2.2800000000000002,-1.24,2.5953805116
2019-09-17 01:30:00,0.077,-0.021,0.0798122798,3.08,1.6600000000000001,3.4988569562,0.077,-0.021,0.0798122798,2.22,-1.24,2.5428330657
2019-09-17 02:00:00,0.054,-0.015,0.0560446251,3.32,1.6600000000000001,3.7118728426,0.054,-0.015,0.0560446251,2.46,-1.28,2.7730849248
2019-09-17 02:30:00,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.32,1.6600000000000001,3.7118728426,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.46,-1.28,2.7730849248
2019-09-17 03:00:00,0.045,-0.009000000000000001,0.0458911756,3.12,1.6,3.5063371201,0.045,-0.009000000000000001,0.0458911756,2.2800000000000002,-1.32,2.634539808
2019-09-17 03:30:00,0.035,-0.017,0.0389101529,3.22,1.6800000000000002,3.6319140959,0.035,-0.017,0.0389101529,2.38,-1.28,2.7023693308
2019-09-17 04:00:00,0.085,-0.034,0.0915478017,3.06,1.6800000000000002,3.4908451699,0.085,-0.034,0.0915478017,2.22,-1.28,2.5625768281
2019-09-17 04:30:00,0.189,-0.044,0.19405411620000002,3.06,1.6800000000000002,3.4908451699,0.189,-0.044,0.19405411620000002,2.22,-1.28,2.5625768281
2019-09-17 05:00:00,0.20700000000000002,-0.046,0.2120495225,2.96,1.7000000000000002,3.4134440086,0.20700000000000002,-0.046,0.2120495225,2.14,-1.28,2.493591787
2019-09-17 05:30:00,0.154,-0.043000000000000003,0.1598905876,3.08,1.76,3.5473934093,0.154,-0.043000000000000003,0.1598905876,2.26,-1.18,2.5495097568
2019-09-17 06:00:00,0.11,-0.053,0.122102416,3.36,1.82,3.8212563379,0.11,-0.053,0.122102416,2.54,-1.18,2.8007141946000003
2019-09-17 06:30:00,0.08,-0.041,0.08989438250000001,3.58,1.5,3.8815460837,0.08,-0.041,0.08989438250000001,2.98,-0.64,3.0479501308
2019-09-17 07:00:00,0.088,-0.045,0.0988382517,3.68,1.18,3.8645568957,0.088,-0.045,0.0988382517,3.26,-0.18,3.2649655435
2019-09-17 07:30:00,0.115,-0.055,0.1274754878,4.22,0.9,4.3149044022,0.115,-0.055,0.1274754878,3.92,0.28,3.9299872773
2019-09-17 08:00:00,0.127,-0.045,0.1347367804,4.22,0.6000000000000001,4.2624406154,0.127,-0.045,0.1347367804,4.12,0.72,4.1824394795
2019-09-17 08:30:00,0.095,-0.038,0.1023181313,4.14,0.6000000000000001,4.1832523233,0.095,-0.038,0.1023181313,4.14,0.72,4.2021423108
2019-09-17 09:00:00,0.043000000000000003,-0.023,0.0487647414,3.84,0.6000000000000001,3.8865923378,0.043000000000000003,-0.023,0.0487647414,4.1,0.76,4.1698441218
2019-09-17 09:30:00,0.011,-0.017,0.0202484567,3.7800000000000002,0.64,3.8337970734,0.011,-0.017,0.0202484567,4.06,0.78,4.1342472108
2019-09-17 10:00:00,0.006,-0.018000000000000002,0.018973666,3.8200000000000003,1.28,4.0287467034,0.006,-0.018000000000000002,0.018973666,3.7800000000000002,0.14,3.7825917041
2019-09-17 10:30:00,0.026000000000000002,-0.034,0.0428018691,3.74,0.64,3.7943642419,0.026000000000000002,-0.034,0.0428018691,3.88,0.7000000000000001,3.9426387103
2019-09-17 11:00:00,0.062,-0.041,0.07433034370000001,3.52,0.48,3.5525765298,0.062,-0.041,0.07433034370000001,3.64,0.76,3.7184943189
2019-09-17 11:30:00,0.067,-0.045,0.0807093551,3.44,0.48,3.4733269354000003,0.067,-0.045,0.0807093551,3.7199999999999998,0.76,3.7968407920000002
2019-09-17 12:00:00,0.089,-0.045,0.0997296345,3.06,0.52,3.1038685539,0.089,-0.045,0.0997296345,3.54,0.8200000000000001,3.6337308651
2019-09-17 12:30:00,0.077,-0.046,0.08969392400000001,2.96,0.52,3.005328601,0.077,-0.046,0.08969392400000001,3.46,0.8200000000000001,3.5558402664
2019-09-17 13:00:00,0.132,-0.058,0.1441804425,2.8,0.7000000000000001,2.8861739378999998,0.132,-0.058,0.1441804425,3.22,0.58,3.2718190659
2019-09-17 13:30:00,0.088,-0.05,0.10121264740000001,2.38,1.04,2.5973062969000003,0.088,-0.05,0.10121264740000001,2.74,-0.12,2.7426264784
2019-09-17 14:00:00,0.10300000000000001,-0.047,0.1132166066,2.38,1.1400000000000001,2.6389391808,0.10300000000000001,-0.047,0.1132166066,2.68,-0.02,2.6800746258
2019-09-17 14:30:00,0.095,-0.045,0.1051189802,2.38,1.18,2.6564638149,0.095,-0.045,0.1051189802,2.68,-0.02,2.6800746258
2019-09-17 15:00:00,0.078,-0.037,0.0863307593,2.62,1.2,2.8817355881,0.078,-0.037,0.0863307593,2.88,0.06,2.8806249322
2019-09-17 15:30:00,0.133,-0.038,0.1383220879,2.76,1.2,3.009584689,0.133,-0.038,0.1383220879,2.96,0.02,2.9600675668000003
2019-09-17 16:00:00,0.185,-0.069,0.1974487275,2.86,1.2,3.1015480006,0.185,-0.069,0.1974487275,2.96,0.02,2.9600675668000003
2019-09-17 16:30:00,0.197,-0.07,0.2090669749,3.0,1.24,3.2461669704,0.197,-0.07,0.2090669749,3.06,0.02,3.0600653588
2019-09-17 17:00:00,0.254,-0.081,0.26660270070000003,3.44,1.28,3.670422319,0.254,-0.081,0.26660270070000003,3.36,0.04,3.3602380868
2019-09-17 17:30:00,0.256,-0.07,0.2653978146,3.74,1.16,3.9157630163,0.256,-0.07,0.2653978146,3.54,-0.1,3.5414121477
2019-09-17 18:00:00,0.164,-0.043000000000000003,0.16954350470000001,4.12,1.22,4.2968360453,0.164,-0.043000000000000003,0.16954350470000001,3.86,-0.1,3.8612951195000003
2019-09-17 18:30:00,0.15,-0.041,0.1555024116,4.12,1.08,4.2592018032,0.15,-0.041,0.1555024116,3.76,-0.22,3.7664306711
2019-09-17 19:00:00,0.133,-0.037,0.13805071530000002,4.28,1.04,4.4045431091000005,0.133,-0.037,0.13805071530000002,3.86,-0.28,3.8701421163000003
2019-09-17 19:30:00,0.048,-0.003,0.0480936586,4.52,1.02,4.6336594609,0.048,-0.003,0.0480936586,4.08,-0.28,4.0895965571
2019-09-17 20:00:00,0.06,-0.019,0.0629364759,4.34,0.62,4.3840620434,0.06,-0.019,0.0629364759,4.02,-0.04,4.020199
2019-09-17 20:30:00,0.07200000000000001,-0.022,0.0752861209,4.34,0.18,4.3437311151,0.07200000000000001,-0.022,0.0752861209,4.22,0.48,4.2472108495
2019-09-17 21:00:00,0.049,-0.022,0.053712196000000004,4.14,0.14,4.1423664734,0.049,-0.022,0.053712196000000004,4.04,0.48,4.0684149248
2019-09-17 21:30:00,0.032,-0.009000000000000001,0.033241540300000004,3.7800000000000002,0.08,3.7808464661,0.032,-0.009000000000000001,0.033241540300000004,3.7199999999999998,0.42,3.7436345976
2019-09-17 22:00:00,0.027,0.001,0.0270185122,3.56,0.12,3.5620218977,0.027,0.001,0.0270185122,3.52,0.4,3.5426543721
2019-09-17 22:30:00,0.013000000000000001,0.0,0.013000000000000001,3.46,0.12,3.4620802995,0.013000000000000001,0.0,0.013000000000000001,3.42,0.4,3.4433123588
2019-09-17 23:00:00,0.007,-0.004,0.0080622577,3.22,0.30000000000000004,3.2339449593,0.007,-0.004,0.0080622577,3.12,0.14,3.1231394461
2019-09-17 23:30:00,0.024,-0.025,0.034655446900000005,3.12,0.86,3.2363559755,0.024,-0.025,0.034655446900000005,2.7800000000000002,-0.46,2.8178005607000003
2019-09-18 00:00:00,0.051000000000000004,-0.029,0.0586685606,2.92,0.9,3.0555523232,0.051000000000000004,-0.029,0.0586685606,2.6,-0.46,2.6403787607
