Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 00:30:00,0.058,-0.031,0.06576473220000001,2.8200000000000003,0.9400000000000001,2.9725410006,0.058,-0.031,0.06576473220000001,2.42,-0.46,2.463331078
2019-09-18 01:00:00,0.042,-0.028,0.0504777179,2.76,0.9,2.9030328968,0.042,-0.028,0.0504777179,2.34,-0.46,2.3847851056
2019-09-18 01:30:00,0.03,-0.025,0.0390512484,2.94,0.9,3.0746707141,0.03,-0.025,0.0390512484,2.5,-0.46,2.5419677417
2019-09-18 02:00:00,0.026000000000000002,-0.026000000000000002,0.0367695526,3.14,0.9,3.266435366,0.026000000000000002,-0.026000000000000002,0.0367695526,2.66,-0.46,2.6994814316999998
2019-09-18 02:30:00,0.007,-0.027,0.0278926514,3.14,0.9,3.266435366,0.007,-0.027,0.0278926514,2.66,-0.46,2.6994814316999998
2019-09-18 03:00:00,0.019,-0.026000000000000002,0.0322024844,2.96,0.9,3.0938002521,0.019,-0.026000000000000002,0.0322024844,2.5,-0.46,2.5419677417
2019-09-18 03:30:00,0.035,-0.027,0.0442040722,2.92,0.86,3.0440105125,0.035,-0.027,0.0442040722,2.5,-0.52,2.5535073918
2019-09-18 04:00:00,0.027,-0.027,0.038183766200000004,2.92,0.9,3.0555523232,0.027,-0.027,0.038183766200000004,2.5,-0.48,2.5456629785000002
2019-09-18 04:30:00,0.013000000000000001,-0.023,0.0264196896,2.88,0.9,3.0173498306,0.013000000000000001,-0.023,0.0264196896,2.44,-0.48,2.4867649668
2019-09-18 05:00:00,0.005,-0.004,0.0064031242000000006,2.7800000000000002,0.8200000000000001,2.8984133591,0.005,-0.004,0.0064031242000000006,2.34,-0.56,2.406075643
2019-09-18 05:30:00,0.003,-0.01,0.0104403065,2.96,0.92,3.0996774026,0.003,-0.01,0.0104403065,2.52,-0.44,2.5581243129
2019-09-18 06:00:00,0.01,-0.034,0.035440090300000004,3.04,0.92,3.176161205,0.01,-0.034,0.035440090300000004,2.58,-0.38,2.6078343506
2019-09-18 06:30:00,0.01,-0.034,0.035440090300000004,3.24,0.76,3.3279423072,0.01,-0.034,0.035440090300000004,2.86,-0.08,2.8611186623
2019-09-18 07:00:00,0.002,-0.025,0.0250798724,3.54,0.6000000000000001,3.5904874320999998,0.002,-0.025,0.0250798724,3.32,0.32,3.3353860346
2019-09-18 07:30:00,0.0,-0.011,0.011,4.06,1.3,4.263050551,0.0,-0.011,0.011,3.7,-0.2,3.7054014627000003
2019-09-18 08:00:00,0.0,-0.003,0.003,4.12,0.84,4.2047592083,0.0,-0.003,0.003,4.0,0.30000000000000004,4.011234224
2019-09-18 08:30:00,0.0,0.0,0.0,3.9,0.56,3.94,0.0,0.0,0.0,4.04,0.68,4.0968280413
2019-09-18 09:00:00,0.0,-0.001,0.001,3.62,0.52,3.657157366,0.0,-0.001,0.001,3.86,0.68,3.9194387353
2019-09-18 09:30:00,0.001,-0.001,0.0014142136,3.4,0.52,3.4395348523,0.001,-0.001,0.0014142136,3.8,0.68,3.8603626773
2019-09-18 10:00:00,0.002,-0.001,0.0022360680000000003,3.32,0.54,3.3636289926,0.002,-0.001,0.0022360680000000003,3.74,0.7000000000000001,3.804944152
2019-09-18 10:30:00,0.008,-0.001,0.0080622577,3.2,0.5,3.2388269481,0.008,-0.001,0.0080622577,3.7,0.7000000000000001,3.7656340768
2019-09-18 11:00:00,0.013000000000000001,0.0,0.013000000000000001,2.92,0.4,2.9472699232,0.013000000000000001,0.0,0.013000000000000001,3.48,0.64,3.5383612026
2019-09-18 11:30:00,0.015,0.0,0.015,2.92,0.4,2.9472699232,0.015,0.0,0.015,3.48,0.76,3.5620218977
2019-09-18 12:00:00,0.017,0.0,0.017,2.92,0.52,2.9659399859,0.017,0.0,0.017,3.48,0.68,3.5458144339
2019-09-18 12:30:00,0.019,0.0,0.019,2.86,1.26,3.1252519898,0.019,0.0,0.019,3.2,-0.06,3.2005624506
2019-09-18 13:00:00,0.021,0.0,0.021,2.76,1.26,3.0340072511,0.021,0.0,0.021,3.1,-0.08,3.1010320863
2019-09-18 13:30:00,0.021,0.0,0.021,2.52,0.96,2.6966646065,0.021,0.0,0.021,2.88,-0.22,2.8883905553
2019-09-18 14:00:00,0.022,-0.001,0.0220227155,2.62,1.12,2.8493508033,0.022,-0.001,0.0220227155,2.98,-0.04,2.9802684443
2019-09-18 14:30:00,0.022,-0.002,0.022090722,2.7199999999999998,1.16,2.9570255325,0.022,-0.002,0.022090722,3.04,-0.02,3.0400657888
2019-09-18 15:00:00,0.023,-0.003,0.023194827,2.7199999999999998,1.2,2.9729446682000003,0.023,-0.003,0.023194827,3.02,-0.02,3.0200662244
2019-09-18 15:30:00,0.038,-0.037,0.0530377224,2.7800000000000002,1.32,3.0774664905,0.038,-0.037,0.0530377224,3.02,-0.02,3.0200662244
2019-09-18 16:00:00,0.041,-0.035,0.0539073279,2.98,1.32,3.2592637205,0.041,-0.035,0.0539073279,3.16,-0.02,3.1600632905
2019-09-18 16:30:00,0.028,-0.03,0.0410365691,3.3,1.32,3.5542087727,0.028,-0.03,0.0410365691,3.4,-0.02,3.400058823
2019-09-18 17:00:00,0.023,-0.021,0.031144823000000002,3.76,1.32,3.984971769,0.023,-0.021,0.031144823000000002,3.74,-0.02,3.7400534756
2019-09-18 17:30:00,0.026000000000000002,-0.027,0.037483329600000004,3.84,1.2,4.0231331074,0.026000000000000002,-0.027,0.037483329600000004,3.7,-0.2,3.7054014627000003
2019-09-18 18:00:00,0.021,-0.007,0.0221359436,4.2,1.2,4.3680659336,0.021,-0.007,0.0221359436,3.96,-0.2,3.9650472885
2019-09-18 18:30:00,0.011,0.005,0.012083046,4.28,0.68,4.3336820373,0.011,0.005,0.012083046,4.16,0.2,4.1648049174
2019-09-18 19:00:00,0.006,0.003,0.0067082039,4.42,0.52,4.4504831198,0.006,0.003,0.0067082039,4.22,0.2,4.2247366782
2019-09-18 19:30:00,0.004,0.001,0.0041231056,4.52,1.1,4.651924333,0.004,0.001,0.0041231056,4.0,-0.34,4.0144239936
2019-09-18 20:00:00,0.005,0.003,0.0058309519,4.7,1.04,4.8136888142,0.005,0.003,0.0058309519,4.14,-0.4,4.1592787836
2019-09-18 20:30:00,0.013000000000000001,-0.003,0.013341664100000001,4.52,1.04,4.6381030605,0.013000000000000001,-0.003,0.013341664100000001,3.98,-0.4,4.0000499997
2019-09-18 21:00:00,0.003,-0.012,0.0123693169,4.36,0.96,4.4644372546,0.003,-0.012,0.0123693169,3.84,-0.46,3.8674539428
2019-09-18 21:30:00,0.003,0.001,0.0031622777,4.16,0.96,4.2693325005,0.003,0.001,0.0031622777,3.66,-0.46,3.6887938408
2019-09-18 22:00:00,0.013000000000000001,-0.009000000000000001,0.0158113883,4.04,0.96,4.152493227,0.013000000000000001,-0.009000000000000001,0.0158113883,3.54,-0.46,3.5697618968000002
2019-09-18 22:30:00,0.016,-0.026000000000000002,0.030528675,3.7199999999999998,0.96,3.8418745425000003,0.016,-0.026000000000000002,0.030528675,3.22,-0.4,3.2447496051
2019-09-18 23:00:00,0.024,-0.027,0.0361247837,3.44,0.92,3.560898763,0.024,-0.027,0.0361247837,2.98,-0.44,3.0123080852
2019-09-18 23:30:00,0.026000000000000002,-0.028,0.0382099463,3.16,0.8,3.2596932371,0.026000000000000002,-0.028,0.0382099463,2.68,-0.42,2.7127108213
2019-09-19 00:00:00,0.037,-0.028,0.046400431000000006,3.1,0.8,3.2015621187,0.037,-0.028,0.046400431000000006,2.62,-0.42,2.6534505836999998
2019-09-19 00:30:00,0.037,-0.024,0.0441021541,2.92,0.8,3.0276063152,0.037,-0.024,0.0441021541,2.48,-0.42,2.5153131018
2019-09-19 01:00:00,0.044,-0.024,0.0501198563,2.92,0.84,3.0384206424,0.044,-0.024,0.0501198563,2.48,-0.36,2.5059928172
2019-09-19 01:30:00,0.052000000000000005,-0.025,0.057697486900000004,3.0,0.88,3.1264036847,0.052000000000000005,-0.025,0.057697486900000004,2.52,-0.46,2.5616400996
2019-09-19 02:00:00,0.053,-0.031,0.0614003257,3.02,0.88,3.1456001017,0.053,-0.031,0.0614003257,2.52,-0.5,2.5691243644
2019-09-19 02:30:00,0.08700000000000001,-0.036000000000000004,0.094154129,3.18,0.9400000000000001,3.3160217128,0.08700000000000001,-0.036000000000000004,0.094154129,2.64,-0.46,2.6797761101
2019-09-19 03:00:00,0.107,-0.05,0.11810588470000001,2.9,0.9,3.0364452901,0.107,-0.05,0.11810588470000001,2.38,-0.46,2.4240462042
2019-09-19 03:30:00,0.073,-0.045,0.0857554663,2.86,0.74,2.9541834743,0.073,-0.045,0.0857554663,2.34,-0.38,2.3706539182
2019-09-19 04:00:00,0.076,-0.049,0.0904267659,2.86,0.7000000000000001,2.9444184485,0.076,-0.049,0.0904267659,2.34,-0.4,2.3739418695
2019-09-19 04:30:00,0.065,-0.041,0.0768505042,2.86,0.7000000000000001,2.9444184485,0.065,-0.041,0.0768505042,2.34,-0.4,2.3739418695
2019-09-19 05:00:00,0.04,-0.039,0.0558659109,2.8,0.64,2.8722116914,0.04,-0.039,0.0558659109,2.34,-0.42,2.3773935307
2019-09-19 05:30:00,0.022,-0.034,0.0404969135,2.84,0.7000000000000001,2.9249957265,0.022,-0.034,0.0404969135,2.42,-0.4,2.4528350943
2019-09-19 06:00:00,0.014,-0.035,0.037696153600000004,2.88,0.44,2.9134172375,0.014,-0.035,0.037696153600000004,2.58,-0.04,2.5803100589
2019-09-19 06:30:00,0.007,-0.024,0.025,3.2,0.34,3.2180118086,0.007,-0.024,0.025,3.02,0.38,3.0438133977
2019-09-19 07:00:00,0.004,-0.02,0.0203960781,3.44,0.34,3.4567614902,0.004,-0.02,0.0203960781,3.38,0.64,3.440058139
2019-09-19 07:30:00,0.005,-0.023,0.0235372046,4.0,0.74,4.0678741377,0.005,-0.023,0.0235372046,3.86,0.5,3.8922487074000003
2019-09-19 08:00:00,0.006,-0.011,0.0125299641,3.9,0.48,3.9294274392,0.006,-0.011,0.0125299641,3.9,0.7000000000000001,3.9623225511999998
2019-09-19 08:30:00,0.005,-0.002,0.0053851648,3.84,0.44,3.8651261299,0.005,-0.002,0.0053851648,3.94,0.7000000000000001,4.0016996389
2019-09-19 09:00:00,0.002,-0.021,0.021095023100000002,3.58,0.44,3.6069377594,0.002,-0.021,0.021095023100000002,3.8,0.76,3.8752548303000003
2019-09-19 09:30:00,0.001,-0.02,0.0200249844,3.44,0.44,3.4680253748,0.001,-0.02,0.0200249844,3.8,0.76,3.8752548303000003
2019-09-19 10:00:00,0.006,-0.02,0.020880613000000003,3.02,0.44,3.0518846636,0.006,-0.02,0.020880613000000003,3.48,0.74,3.5578083141
2019-09-19 10:30:00,0.011,-0.021,0.0237065392,2.86,0.44,2.8936482164,0.011,-0.021,0.0237065392,3.4,0.78,3.4883233795
2019-09-19 11:00:00,0.013000000000000001,-0.014,0.0191049732,2.76,0.44,2.7948524111,0.013000000000000001,-0.014,0.0191049732,3.36,0.78,3.4493477644
2019-09-19 11:30:00,0.013000000000000001,0.0,0.013000000000000001,2.86,0.44,2.8936482164,0.013000000000000001,0.0,0.013000000000000001,3.5,0.78,3.5858611239
2019-09-19 12:00:00,0.016,-0.001,0.0160312195,2.84,0.44,2.8738823915,0.016,-0.001,0.0160312195,3.46,0.78,3.5468295702
2019-09-19 12:30:00,0.016,-0.001,0.0160312195,2.8,0.52,2.8478764018,0.016,-0.001,0.0160312195,3.46,0.84,3.5605055821000002
2019-09-19 13:00:00,0.017,-0.001,0.0170293864,2.58,0.46,2.6206869328,0.017,-0.001,0.0170293864,3.2800000000000002,0.84,3.3858529206
2019-09-19 13:30:00,0.019,-0.001,0.019026297600000002,2.24,0.22,2.2507776434,0.019,-0.001,0.019026297600000002,2.96,0.6000000000000001,3.020198669
2019-09-19 14:00:00,0.02,-0.001,0.0200249844,2.48,0.44,2.5187298386,0.02,-0.001,0.0200249844,3.2,0.8,3.2984845005
2019-09-19 14:30:00,0.018000000000000002,0.0,0.018000000000000002,2.56,0.48,2.6046112954,0.018000000000000002,0.0,0.018000000000000002,3.24,0.8,3.3373043014
2019-09-19 15:00:00,0.018000000000000002,-0.003,0.0182482876,2.46,0.48,2.5063918289,0.018000000000000002,-0.003,0.0182482876,3.14,0.8,3.2403086273
2019-09-19 15:30:00,0.018000000000000002,-0.003,0.0182482876,2.84,0.54,2.8908822183,0.018000000000000002,-0.003,0.0182482876,3.44,0.86,3.545870838
2019-09-19 16:00:00,0.019,-0.024,0.0306104557,2.62,0.5,2.6672832619999998,0.019,-0.024,0.0306104557,3.18,0.8200000000000001,3.2840219244
2019-09-19 16:30:00,0.019,-0.029,0.0346698716,3.18,0.56,3.2289317119,0.019,-0.029,0.0346698716,3.62,0.8200000000000001,3.7117111957
2019-09-19 17:00:00,0.018000000000000002,-0.024,0.03,3.56,0.56,3.6037757977,0.018000000000000002,-0.024,0.03,3.92,0.8200000000000001,4.0048470632
2019-09-19 17:30:00,0.018000000000000002,-0.02,0.0269072481,3.68,0.44,3.7062110032,0.018000000000000002,-0.02,0.0269072481,3.92,0.62,3.9687277558
2019-09-19 18:00:00,0.01,-0.003,0.0104403065,4.1,0.5,4.1303752856,0.01,-0.003,0.0104403065,4.24,0.62,4.2850904308
2019-09-19 18:30:00,0.002,-0.002,0.0028284271,4.16,0.4,4.1791865237,0.002,-0.002,0.0028284271,4.2,0.44,4.2229847265
2019-09-19 19:00:00,0.002,0.0,0.002,4.34,0.36,4.3549052803,0.002,0.0,0.002,4.26,0.4,4.2787381317
2019-09-19 19:30:00,0.0,-0.001,0.001,4.1,0.30000000000000004,4.1109609582,0.0,-0.001,0.001,4.04,0.34,4.0542816873
2019-09-19 20:00:00,0.0,-0.001,0.001,4.48,0.36,4.4944410108,0.0,-0.001,0.001,4.36,0.46,4.3841989006
2019-09-19 20:30:00,0.0,-0.001,0.001,4.42,0.30000000000000004,4.430169297,0.0,-0.001,0.001,4.32,0.46,4.3444217107
2019-09-19 21:00:00,0.0,-0.005,0.005,4.12,0.2,4.1248515125,0.0,-0.005,0.005,4.04,0.4,4.0597536871
2019-09-19 21:30:00,0.002,-0.025,0.0250798724,3.94,0.26,3.9485693612,0.002,-0.025,0.0250798724,3.8200000000000003,0.32,3.8333797099
2019-09-19 22:00:00,0.005,-0.027,0.027459060400000002,3.8200000000000003,0.9400000000000001,3.9339547532,0.005,-0.027,0.027459060400000002,3.44,-0.46,3.4706195412
2019-09-19 22:30:00,0.004,-0.026000000000000002,0.026305892900000002,3.7199999999999998,0.9400000000000001,3.8369258528,0.004,-0.026000000000000002,0.026305892900000002,3.32,-0.46,3.3517159784
2019-09-19 23:00:00,0.005,-0.025,0.025495097600000002,3.48,1.6600000000000001,3.8556452118999998,0.005,-0.025,0.025495097600000002,2.84,-1.18,3.0753861546
2019-09-19 23:30:00,0.001,-0.005,0.0050990195,3.14,0.86,3.2556412579,0.001,-0.005,0.0050990195,2.8,-0.5,2.8442925306999998
2019-09-20 00:00:00,0.0,0.0,0.0,3.04,0.8200000000000001,3.1486505046,0.0,0.0,0.0,2.7,-0.46,2.7389048905999998
2019-09-20 00:30:00,0.01,-0.002,0.010198039,2.96,0.8,3.0662028635,0.01,-0.002,0.010198039,2.58,-0.44,2.6172504656999998
2019-09-20 01:00:00,0.032,-0.022,0.0388329757,2.84,0.8,2.9505253769,0.032,-0.022,0.0388329757,2.42,-0.44,2.4596747752
2019-09-20 01:30:00,0.04,-0.022,0.045650848800000005,3.04,0.84,3.1539181981,0.04,-0.022,0.045650848800000005,2.58,-0.44,2.6172504656999998
2019-09-20 02:00:00,0.082,-0.033,0.088391176,3.18,0.84,3.2890728177,0.082,-0.033,0.088391176,2.62,-0.4,2.6503584663
2019-09-20 02:30:00,0.145,-0.054,0.154728795,3.12,0.9,3.2472141907,0.145,-0.054,0.154728795,2.52,-0.4,2.5515485494
2019-09-20 03:00:00,0.17500000000000002,-0.061,0.1853267385,3.08,0.9,3.2088003989000002,0.17500000000000002,-0.061,0.1853267385,2.48,-0.4,2.5120509549
2019-09-20 03:30:00,0.168,-0.062,0.1790754031,2.98,0.84,3.0961266124,0.168,-0.062,0.1790754031,2.32,-0.4,2.3542302351
2019-09-20 04:00:00,0.192,-0.068,0.2036860329,2.94,0.84,3.0576461535,0.192,-0.068,0.2036860329,2.2800000000000002,-0.4,2.3148218074
2019-09-20 04:30:00,0.191,-0.065,0.2017572799,2.94,0.84,3.0576461535,0.191,-0.065,0.2017572799,2.22,-0.4,2.2557482129
2019-09-20 05:00:00,0.257,-0.076,0.2680018657,2.92,0.9400000000000001,3.06757233,0.257,-0.076,0.2680018657,2.18,-0.46,2.2280035907
2019-09-20 05:30:00,0.28800000000000003,-0.084,0.30000000000000004,2.98,1.0,3.1433103569,0.28800000000000003,-0.084,0.30000000000000004,2.32,-0.42,2.3577107541
2019-09-20 06:00:00,0.303,-0.1,0.3190752262,3.12,1.08,3.3016359581,0.303,-0.1,0.3190752262,2.46,-0.34,2.4833847869
2019-09-20 06:30:00,0.364,-0.10200000000000001,0.3780211634,3.32,1.2,3.5302124582000003,0.364,-0.10200000000000001,0.3780211634,2.64,-0.22,2.6491508073
2019-09-20 07:00:00,0.394,-0.10400000000000001,0.40749478520000004,3.64,1.02,3.7802116343,0.394,-0.10400000000000001,0.40749478520000004,3.1,0.2,3.1064449134
2019-09-20 07:30:00,0.463,-0.133,0.4817239874,4.04,1.2,4.2144513285,0.463,-0.133,0.4817239874,3.48,0.38,3.5006856471
2019-09-20 08:00:00,0.485,-0.133,0.5029055577,4.1,0.76,4.1698441218,0.485,-0.133,0.5029055577,3.74,0.88,3.8421348232
2019-09-20 08:30:00,0.429,-0.106,0.44190157280000003,3.86,0.76,3.9341072685,0.429,-0.106,0.44190157280000003,3.8,0.88,3.9005640618
2019-09-20 09:00:00,0.365,-0.088,0.3754583865,3.66,0.76,3.7380743706,0.365,-0.088,0.3754583865,3.76,0.88,3.8616058836000002
2019-09-20 09:30:00,0.545,-0.147,0.5644767489,3.3,0.8200000000000001,3.4003529229,0.545,-0.147,0.5644767489,3.5,0.9400000000000001,3.6240309049
2019-09-20 10:00:00,0.47900000000000004,-0.128,0.4958074223,3.16,0.8,3.2596932371,0.47900000000000004,-0.128,0.4958074223,3.38,0.9400000000000001,3.5082759299
2019-09-20 10:30:00,0.548,-0.155,0.5694989025,2.84,0.8,2.9505253769,0.548,-0.155,0.5694989025,3.16,0.9400000000000001,3.2968469786
2019-09-20 11:00:00,0.518,-0.145,0.5379117028,2.7199999999999998,0.96,2.8844410204,0.518,-0.145,0.5379117028,2.98,0.72,3.0657462387
2019-09-20 11:30:00,0.439,-0.123,0.45590569200000003,2.54,0.68,2.6294486114,0.439,-0.123,0.45590569200000003,3.0,0.96,3.1498571396
2019-09-20 12:00:00,0.452,-0.127,0.46950292860000004,2.58,0.68,2.6681079438,0.452,-0.127,0.46950292860000004,3.08,1.0,3.2382711437
2019-09-20 12:30:00,0.383,-0.105,0.3971322198,2.42,0.58,2.4885337048,0.383,-0.105,0.3971322198,2.98,1.0,3.1433103569
2019-09-20 13:00:00,0.465,-0.132,0.4833725271,2.48,0.58,2.5469197082,0.465,-0.132,0.4833725271,3.06,1.06,3.238394664
2019-09-20 13:30:00,0.455,-0.127,0.47239178660000003,2.18,0.36,2.2095248358,0.455,-0.127,0.47239178660000003,2.8,0.88,2.9350298125
2019-09-20 14:00:00,0.445,-0.125,0.46222289,2.18,1.1,2.4418026128,0.445,-0.125,0.46222289,2.52,0.34,2.5428330657
2019-09-20 14:30:00,0.499,-0.139,0.5179980695,2.36,1.34,2.7138901967,0.499,-0.139,0.5179980695,2.58,0.28,2.5951493213
2019-09-20 15:00:00,0.489,-0.14400000000000002,0.5097617090000001,2.36,1.34,2.7138901967,0.489,-0.14400000000000002,0.5097617090000001,2.52,0.28,2.5355078387
2019-09-20 15:30:00,0.53,-0.159,0.553336245,2.4,1.34,2.7487451683,0.53,-0.159,0.553336245,2.5,0.32,2.5203967942
2019-09-20 16:00:00,0.524,-0.164,0.5490646592,2.44,1.34,2.7837384935,0.524,-0.164,0.5490646592,2.5,0.32,2.5203967942
2019-09-20 16:30:00,0.539,-0.164,0.5633977281,2.8,1.34,3.1041262861,0.539,-0.164,0.5633977281,2.74,0.32,2.7586228448
2019-09-20 17:00:00,0.606,-0.187,0.6341963418000001,3.2800000000000002,1.44,3.5821781084,0.606,-0.187,0.6341963418000001,3.08,0.34,3.0987094088
2019-09-20 17:30:00,0.507,-0.145,0.5273272229,3.58,1.26,3.7952602019,0.507,-0.145,0.5273272229,3.24,0.16,3.2439482117
2019-09-20 18:00:00,0.5670000000000001,-0.153,0.5872801716,3.54,1.22,3.7443290454,0.5670000000000001,-0.153,0.5872801716,3.12,0.08,3.1210254725
2019-09-20 18:30:00,0.591,-0.163,0.613066065,3.74,1.22,3.9339547532,0.591,-0.163,0.613066065,3.32,0.06,3.3205421244
2019-09-20 19:00:00,0.482,-0.134,0.5002799216,4.0,1.1400000000000001,4.1592787836,0.482,-0.134,0.5002799216,3.48,-0.06,3.4805172028999998
2019-09-20 19:30:00,0.535,-0.146,0.5545637925,3.92,1.06,4.0607881008,0.535,-0.146,0.5545637925,3.24,-0.12,3.2422214607
2019-09-20 20:00:00,0.594,-0.164,0.6162239853,3.7800000000000002,1.02,3.9152011443,0.594,-0.164,0.6162239853,3.06,-0.12,3.0623520372
2019-09-20 20:30:00,0.639,-0.179,0.6635977697000001,3.7,1.02,3.8380203230000003,0.639,-0.179,0.6635977697000001,2.94,-0.1,2.9417001887
2019-09-20 21:00:00,0.598,-0.168,0.6211505454,3.7,1.1,3.8600518131,0.598,-0.168,0.6211505454,2.94,-0.16,2.9443505226
2019-09-20 21:30:00,0.642,-0.18,0.6667563273,3.62,1.1,3.7834375903,0.642,-0.18,0.6667563273,2.7800000000000002,-0.22,2.7886914494
2019-09-20 22:00:00,0.611,-0.17300000000000001,0.6350196847,3.42,1.06,3.580502758,0.611,-0.17300000000000001,0.6350196847,2.66,-0.22,2.6690822392999998
2019-09-20 22:30:00,0.648,-0.185,0.6738909407,2.98,0.24,2.9896488088,0.648,-0.185,0.6738909407,2.52,0.6000000000000001,2.5904439774
2019-09-20 23:00:00,0.613,-0.181,0.6391635159,2.88,0.2,2.8869360921,0.613,-0.181,0.6391635159,2.4,0.6000000000000001,2.4738633754
2019-09-20 23:30:00,0.638,-0.184,0.664003012,2.66,0.16,2.6648076854,0.638,-0.184,0.664003012,2.14,0.52,2.2022715546000002
2019-09-21 00:00:00,0.6960000000000001,-0.2,0.7241657269,2.52,0.16,2.5250742563,0.6960000000000001,-0.2,0.7241657269,2.04,0.66,2.1441082062
2019-09-21 00:30:00,0.653,-0.186,0.6789734899000001,2.48,0.08,2.4812899871000003,0.653,-0.186,0.6789734899000001,1.88,0.66,1.9924858845000002
2019-09-21 01:00:00,0.655,-0.192,0.6825606200000001,2.44,0.08,2.4413111231,0.655,-0.192,0.6825606200000001,1.82,0.66,1.9359752065
2019-09-21 01:30:00,0.678,-0.203,0.7077379459,2.32,0.08,2.3213789006,0.678,-0.203,0.7077379459,1.6800000000000002,0.62,1.7907540311
2019-09-21 02:00:00,0.708,-0.214,0.7396350451,2.52,0.12,2.5228555249999998,0.708,-0.214,0.7396350451,1.8599999999999999,0.66,1.9736261044
2019-09-21 02:30:00,0.646,-0.22,0.6824338796,2.56,0.16,2.5649951267,0.646,-0.22,0.6824338796,1.9,0.7000000000000001,2.0248456731
2019-09-21 03:00:00,0.628,-0.216,0.6641084249,2.48,0.16,2.4851559307,0.628,-0.216,0.6641084249,1.8599999999999999,0.7000000000000001,1.9873600580000002
2019-09-21 03:30:00,0.634,-0.216,0.6697850401000001,2.42,0.12,2.42297338,0.634,-0.216,0.6697850401000001,1.82,0.7000000000000001,1.9499743588
2019-09-21 04:00:00,0.646,-0.216,0.6811549016,2.22,0.08,2.2214409738,0.646,-0.216,0.6811549016,1.6400000000000001,0.7000000000000001,1.7831432921
2019-09-21 04:30:00,0.65,-0.222,0.6868653434,2.22,0.12,2.2232408776,0.65,-0.222,0.6868653434,1.6400000000000001,0.7000000000000001,1.7831432921
2019-09-21 05:00:00,0.622,-0.213,0.6574595045,2.14,0.08,2.141494805,0.622,-0.213,0.6574595045,1.58,0.7000000000000001,1.7281203662
2019-09-21 05:30:00,0.635,-0.214,0.6700902924000001,2.3,0.18,2.3070327263,0.635,-0.214,0.6700902924000001,1.72,0.72,1.8646179233
2019-09-21 06:00:00,0.596,-0.209,0.631582932,2.5,0.26,2.5134836383,0.596,-0.209,0.631582932,1.9,0.8,2.0615528128
2019-09-21 06:30:00,0.603,-0.217,0.6408572384,2.62,0.32,2.6394696437,0.603,-0.217,0.6408572384,2.04,0.84,2.2061731573
2019-09-21 07:00:00,0.595,-0.21,0.6309714732,2.76,0.38,2.7860366114,0.595,-0.21,0.6309714732,2.18,0.86,2.3435016535
2019-09-21 07:30:00,0.611,-0.213,0.6470625936000001,2.86,0.38,2.8851343123,0.611,-0.213,0.6470625936000001,2.32,0.86,2.4742675684
2019-09-21 08:00:00,0.614,-0.211,0.6492434058000001,3.06,1.22,3.2942373928,0.614,-0.211,0.6492434058000001,2.32,0.06,2.3207757324
2019-09-21 08:30:00,0.609,-0.20500000000000002,0.6425776218,3.26,1.3599999999999999,3.5323080273,0.609,-0.20500000000000002,0.6425776218,2.56,-0.04,2.5603124809
2019-09-21 09:00:00,0.558,-0.184,0.5875542528000001,3.24,1.3599999999999999,3.5138582783,0.558,-0.184,0.5875542528000001,2.56,-0.04,2.5603124809
2019-09-21 09:30:00,0.5630000000000001,-0.177,0.5901677728,3.24,1.4,3.529532547,0.5630000000000001,-0.177,0.5901677728,2.68,0.0,2.68
2019-09-21 10:00:00,0.5740000000000001,-0.183,0.6024657667000001,3.04,1.4,3.3468791433,0.5740000000000001,-0.183,0.6024657667000001,2.58,0.0,2.58
2019-09-21 10:30:00,0.614,-0.2,0.6457522745000001,2.8200000000000003,1.4,3.1483964172,0.614,-0.2,0.6457522745000001,2.4,0.0,2.4
2019-09-21 11:00:00,0.617,-0.195,0.6470811387000001,2.52,1.22,2.7997857060999998,0.617,-0.195,0.6470811387000001,2.16,0.0,2.16
2019-09-21 11:30:00,0.559,-0.17300000000000001,0.5851580983,2.46,1.18,2.7283694764,0.559,-0.17300000000000001,0.5851580983,2.16,0.0,2.16
2019-09-21 12:00:00,0.583,-0.181,0.6104506532,2.56,1.24,2.8445034716,0.583,-0.181,0.6104506532,2.2800000000000002,0.04,2.2803508502
2019-09-21 12:30:00,0.622,-0.197,0.6524515308000001,2.3,1.16,2.5759658383,0.622,-0.197,0.6524515308000001,2.04,0.0,2.04
2019-09-21 13:00:00,0.632,-0.196,0.6616947937000001,2.04,1.12,2.3272301132,0.632,-0.196,0.6616947937000001,1.88,0.0,1.88
2019-09-21 13:30:00,0.635,-0.195,0.6642665128,1.82,1.12,2.1370072531,0.635,-0.195,0.6642665128,1.76,-0.06,1.7610224303000002
2019-09-21 14:00:00,0.626,-0.196,0.6559664626,2.2,1.12,2.4686838599,0.626,-0.196,0.6559664626,2.04,-0.06,2.0408821622
2019-09-21 14:30:00,0.547,-0.167,0.5719248202,2.08,1.12,2.3623716895999998,0.547,-0.167,0.5719248202,1.92,-0.06,1.9209372712000001
2019-09-21 15:00:00,0.603,-0.192,0.6328293609,2.04,1.12,2.3272301132,0.603,-0.192,0.6328293609,1.92,-0.06,1.9209372712000001
2019-09-21 15:30:00,0.611,-0.197,0.6419735197,2.16,1.16,2.4517748673,0.611,-0.197,0.6419735197,1.98,-0.06,1.9809088823
2019-09-21 16:00:00,0.59,-0.191,0.6201459506,2.48,1.12,2.7211762163,0.59,-0.191,0.6201459506,2.1,-0.1,2.1023796042
2019-09-21 16:30:00,0.531,-0.183,0.5616493568,3.16,1.12,3.3526109228,0.531,-0.183,0.5616493568,2.56,-0.1,2.5619523805
2019-09-21 17:00:00,0.562,-0.201,0.5968626308,3.3,1.12,3.4848816336,0.562,-0.201,0.5968626308,2.6,0.06,2.6006922155
2019-09-21 17:30:00,0.5660000000000001,-0.203,0.6013027524,3.5,0.54,3.5414121477,0.5660000000000001,-0.203,0.6013027524,3.0,0.76,3.0947697814
2019-09-21 18:00:00,0.555,-0.191,0.5869463349,3.7,0.58,3.7451835736,0.555,-0.191,0.5869463349,3.14,0.76,3.2306655661
2019-09-21 18:30:00,0.49,-0.157,0.5145376565,3.6,0.46,3.629269899,0.49,-0.157,0.5145376565,3.14,0.66,3.2086134077
2019-09-21 19:00:00,0.493,-0.153,0.5161956993,3.86,0.46,3.8873126965,0.493,-0.153,0.5161956993,3.44,0.66,3.5027417832000003
2019-09-21 19:30:00,0.426,-0.13,0.4453942074,3.8200000000000003,0.36,3.8369258528,0.426,-0.13,0.4453942074,3.44,0.6000000000000001,3.4919335618
2019-09-21 20:00:00,0.30000000000000004,-0.082,0.3110048231,4.04,0.34,4.0542816873,0.30000000000000004,-0.082,0.3110048231,3.68,0.6000000000000001,3.7285922276
2019-09-21 20:30:00,0.23900000000000002,-0.062,0.24691091510000002,4.08,0.28,4.0895965571,0.23900000000000002,-0.062,0.24691091510000002,3.7800000000000002,0.52,3.8155995597
2019-09-21 21:00:00,0.246,-0.067,0.2549607813,3.58,0.2,3.58558224,0.246,-0.067,0.2549607813,3.34,0.5,3.3772177898
2019-09-21 21:30:00,0.227,-0.065,0.2361228494,3.62,0.2,3.6255206523,0.227,-0.065,0.2361228494,3.38,0.5,3.4167821119
2019-09-21 22:00:00,0.365,-0.109,0.38092781470000003,3.32,0.2,3.326018641,0.365,-0.109,0.38092781470000003,2.92,0.5,2.9624989451
2019-09-21 22:30:00,0.464,-0.14400000000000002,0.4858312464,3.04,0.24,3.0494589684,0.464,-0.14400000000000002,0.4858312464,2.58,0.56,2.6400757565
2019-09-21 23:00:00,0.456,-0.14300000000000002,0.4778964323,2.98,0.42,3.0094517773,0.456,-0.14300000000000002,0.4778964323,2.42,0.36,2.4466303358
2019-09-21 23:30:00,0.41600000000000004,-0.127,0.4349540206,3.12,1.0,3.2763394208,0.41600000000000004,-0.127,0.4349540206,2.3,-0.30000000000000004,2.3194827009
2019-09-22 00:00:00,0.354,-0.10200000000000001,0.3684019544,2.86,0.9400000000000001,3.0105149061,0.354,-0.10200000000000001,0.3684019544,2.08,-0.34,2.1076052761
2019-09-22 00:30:00,0.363,-0.111,0.3795918861,2.66,0.9400000000000001,2.8212054161,0.363,-0.111,0.3795918861,1.96,-0.30000000000000004,1.9828262657
2019-09-22 01:00:00,0.312,-0.096,0.3264352922,2.76,0.9400000000000001,2.9156817385,0.312,-0.096,0.3264352922,2.06,-0.30000000000000004,2.0817300497
2019-09-22 01:30:00,0.343,-0.105,0.3587115833,2.8,0.9400000000000001,2.9535741061,0.343,-0.105,0.3587115833,2.06,-0.30000000000000004,2.0817300497
2019-09-22 02:00:00,0.405,-0.122,0.4229763587,2.88,0.9400000000000001,3.0295214143,0.405,-0.122,0.4229763587,2.16,-0.30000000000000004,2.1807338214
2019-09-22 02:30:00,0.327,-0.1,0.34194882660000003,2.94,0.9400000000000001,3.0866162703,0.327,-0.1,0.34194882660000003,2.16,-0.30000000000000004,2.1807338214
2019-09-22 03:00:00,0.273,-0.1,0.29073871430000003,3.02,0.9400000000000001,3.1629100525,0.273,-0.1,0.29073871430000003,2.26,-0.30000000000000004,2.2798245547000002
2019-09-22 03:30:00,0.26,-0.101,0.27892830620000003,2.7800000000000002,0.9,2.9220540721,0.26,-0.101,0.27892830620000003,2.08,-0.34,2.1076052761
2019-09-22 04:00:00,0.302,-0.10400000000000001,0.3194056981,2.9,0.96,3.0547667669,0.302,-0.10400000000000001,0.3194056981,2.18,-0.28,2.1979080963
2019-09-22 04:30:00,0.318,-0.111,0.33681597350000003,2.76,0.96,2.9221909589,0.318,-0.111,0.33681597350000003,2.04,-0.28,2.0591260282
2019-09-22 05:00:00,0.34400000000000003,-0.10200000000000001,0.3588035674,2.7,0.96,2.8655889447,0.34400000000000003,-0.10200000000000001,0.3588035674,2.04,-0.28,2.0591260282
2019-09-22 05:30:00,0.34400000000000003,-0.101,0.3585205712,2.7800000000000002,1.0,2.9543865692,0.34400000000000003,-0.101,0.3585205712,2.18,-0.28,2.1979080963
2019-09-22 06:00:00,0.326,-0.111,0.34437915150000004,2.68,1.0,2.8604894686,0.326,-0.111,0.34437915150000004,2.06,-0.24,2.0739334608
2019-09-22 06:30:00,0.385,-0.138,0.4089853298,3.08,1.1400000000000001,3.2842046221,0.385,-0.138,0.4089853298,2.34,-0.14,2.3441842931
2019-09-22 07:00:00,0.312,-0.1,0.3276339421,3.36,1.1400000000000001,3.5481262661,0.312,-0.1,0.3276339421,2.68,-0.14,2.6836542251
2019-09-22 07:30:00,0.124,-0.06,0.13775340290000002,3.5,1.1400000000000001,3.6809781309,0.124,-0.06,0.13775340290000002,2.88,-0.30000000000000004,2.8955828429
2019-09-22 08:00:00,0.154,-0.076,0.1717323499,3.7,1.1400000000000001,3.8716404792,0.154,-0.076,0.1717323499,3.08,-0.30000000000000004,3.0945758999
2019-09-22 08:30:00,0.255,-0.092,0.2710885464,3.52,1.48,3.8184813735,0.255,-0.092,0.2710885464,2.76,-0.58,2.8202836737
2019-09-22 09:00:00,0.223,-0.062,0.23145841960000002,3.84,2.02,4.3388938683,0.223,-0.062,0.23145841960000002,2.96,-1.1400000000000001,3.1719394698
2019-09-22 09:30:00,0.358,-0.105,0.3730804203,3.7199999999999998,2.06,4.2522934988,0.358,-0.105,0.3730804203,2.7800000000000002,-1.1400000000000001,3.0046630427
2019-09-22 10:00:00,0.455,-0.14,0.4760514678,3.76,2.06,4.2873301716,0.455,-0.14,0.4760514678,2.7800000000000002,-1.1400000000000001,3.0046630427
2019-09-22 10:30:00,0.34800000000000003,-0.101,0.3623603179,4.0,2.0,4.472135955,0.34800000000000003,-0.101,0.3623603179,2.94,-1.1400000000000001,3.1532840024
2019-09-22 11:00:00,0.296,-0.08600000000000001,0.3082401661,4.0,2.0,4.472135955,0.296,-0.08600000000000001,0.3082401661,3.02,-1.24,3.2646592471
2019-09-22 11:30:00,0.364,-0.116,0.3820366475,3.42,2.06,3.9924929555,0.364,-0.116,0.3820366475,2.76,-1.1400000000000001,2.9861681132
2019-09-22 12:00:00,0.427,-0.129,0.446060534,3.2800000000000002,2.06,3.8732415365,0.427,-0.129,0.446060534,2.64,-1.1,2.86
2019-09-22 12:30:00,0.439,-0.131,0.4581288028,3.14,2.04,3.7444892843,0.439,-0.131,0.4581288028,2.68,-1.1,2.896963928
2019-09-22 13:00:00,0.445,-0.134,0.4647375603,3.08,2.04,3.6943199645,0.445,-0.134,0.4647375603,2.56,-1.1,2.7863237429
2019-09-22 13:30:00,0.483,-0.148,0.5051663092,2.98,2.04,3.6113709308,0.483,-0.148,0.5051663092,2.52,-1.1,2.7496181553
2019-09-22 14:00:00,0.485,-0.154,0.5088624569,2.92,1.6,3.3296246035,0.485,-0.154,0.5088624569,2.6,-0.72,2.6978509966
2019-09-22 14:30:00,0.526,-0.161,0.5500881748,2.46,1.08,2.6866335813,0.526,-0.161,0.5500881748,2.04,-0.12,2.0435263639
2019-09-22 15:00:00,0.487,-0.147,0.5087022705,2.7,1.08,2.9079889959000003,0.487,-0.147,0.5087022705,2.5,-0.16,2.5051147678
2019-09-22 15:30:00,0.396,-0.116,0.4126402792,2.92,1.06,3.1064449134,0.396,-0.116,0.4126402792,2.58,-0.22,2.589362856
2019-09-22 16:00:00,0.363,-0.594,0.6961357626,2.76,1.02,2.9424479605,0.363,-0.594,0.6961357626,2.52,-0.26,2.5333771926
2019-09-22 16:30:00,0.358,-0.126,0.37952602020000004,3.14,1.1,3.3271008401,0.358,-0.126,0.37952602020000004,2.76,-0.22,2.7687542325
2019-09-22 17:00:00,0.25,-0.092,0.2663906905,3.44,1.1,3.6115924466,0.25,-0.092,0.2663906905,3.08,-0.22,3.0878471465
2019-09-22 17:30:00,0.221,-0.082,0.23572229420000002,3.8,0.48,3.8301958174,0.221,-0.082,0.23572229420000002,3.7800000000000002,0.52,3.8155995597
2019-09-22 18:00:00,0.10400000000000001,-0.041,0.1117899817,4.06,0.4,4.0796568483,0.10400000000000001,-0.041,0.1117899817,3.98,0.52,4.0138261049
2019-09-22 18:30:00,0.07100000000000001,-0.032,0.0778781099,4.28,0.44,4.302557379,0.07100000000000001,-0.032,0.0778781099,4.18,0.52,4.2122203171
2019-09-22 19:00:00,0.041,-0.027,0.0490917508,4.54,0.44,4.5612717525,0.041,-0.027,0.0490917508,4.4,0.44,4.4219452733
2019-09-22 19:30:00,0.022,-0.02,0.029732137500000002,4.16,0.34,4.1738711049,0.022,-0.02,0.029732137500000002,4.04,0.36,4.0560078895
2019-09-22 20:00:00,0.01,-0.011,0.0148660687,4.0,0.34,4.0144239936,0.01,-0.011,0.0148660687,3.92,0.36,3.9364959037
2019-09-22 20:30:00,0.001,-0.012,0.0120415946,4.0,0.34,4.0144239936,0.001,-0.012,0.0120415946,3.86,0.36,3.8767512172
2019-09-22 21:00:00,0.033,-0.028,0.04327817,3.7800000000000002,0.26,3.7889312477,0.033,-0.028,0.04327817,3.64,0.4,3.6619120689
2019-09-22 21:30:00,0.029,-0.032,0.0431856458,3.64,0.68,3.7029717795,0.029,-0.032,0.0431856458,3.32,-0.08,3.3209637156
2019-09-22 22:00:00,0.033,-0.028,0.04327817,3.7,1.6800000000000002,4.0635452501,0.033,-0.028,0.04327817,2.96,-1.12,3.1648064712
2019-09-22 22:30:00,0.039,-0.029,0.0486004115,3.62,1.0,3.7555825114,0.039,-0.029,0.0486004115,3.12,-0.42,3.1481423094
2019-09-22 23:00:00,0.052000000000000005,-0.038,0.0644049688,3.4,1.0,3.5440090293,0.052000000000000005,-0.038,0.0644049688,2.92,-0.42,2.950050847
2019-09-22 23:30:00,0.055,-0.036000000000000004,0.0657343137,3.22,0.9400000000000001,3.3544000954,0.055,-0.036000000000000004,0.0657343137,2.68,-0.42,2.7127108213
2019-09-23 00:00:00,0.085,-0.042,0.09481033700000001,3.14,0.92,3.272002445,0.085,-0.042,0.09481033700000001,2.58,-0.42,2.6139625093000003
2019-09-23 00:30:00,0.036000000000000004,-0.024,0.0432666153,2.84,0.92,2.9852973051,0.036000000000000004,-0.024,0.0432666153,2.4,-0.46,2.4436857408
2019-09-23 01:00:00,0.013000000000000001,-0.013000000000000001,0.0183847763,2.84,0.92,2.9852973051,0.013000000000000001,-0.013000000000000001,0.0183847763,2.44,-0.46,2.4829820781
2019-09-23 01:30:00,0.027,-0.017,0.031906112300000004,3.06,0.96,3.2070547236,0.027,-0.017,0.031906112300000004,2.58,-0.4,2.6108236248
2019-09-23 02:00:00,0.061,-0.026000000000000002,0.0663098786,3.14,0.96,3.2834737703,0.061,-0.026000000000000002,0.0663098786,2.58,-0.46,2.6206869328
2019-09-23 02:30:00,0.058,-0.029,0.0648459713,3.14,0.96,3.2834737703,0.058,-0.029,0.0648459713,2.58,-0.46,2.6206869328
2019-09-23 03:00:00,0.108,-0.041,0.1155205609,2.92,0.96,3.0737599126,0.108,-0.041,0.1155205609,2.36,-0.44,2.4006665741
2019-09-23 03:30:00,0.10200000000000001,-0.048,0.1127297654,2.7800000000000002,0.9400000000000001,2.9346209295000003,0.10200000000000001,-0.048,0.1127297654,2.2,-0.44,2.243568586
2019-09-23 04:00:00,0.066,-0.027,0.0713091859,2.8200000000000003,0.9400000000000001,2.9725410006,0.066,-0.027,0.0713091859,2.2800000000000002,-0.46,2.3259406699
2019-09-23 04:30:00,0.067,-0.031,0.0738241153,2.7800000000000002,0.9,2.9220540721,0.067,-0.031,0.0738241153,2.24,-0.46,2.2867444107
2019-09-23 05:00:00,0.098,-0.042,0.1066208235,2.7,0.9,2.8460498942,0.098,-0.042,0.1066208235,2.12,-0.46,2.1693316943
2019-09-23 05:30:00,0.109,-0.05,0.1199208072,2.7800000000000002,0.9400000000000001,2.9346209295000003,0.109,-0.05,0.1199208072,2.2,-0.46,2.2475764726
2019-09-23 06:00:00,0.094,-0.051000000000000004,0.1069439105,2.92,1.06,3.1064449134,0.094,-0.051000000000000004,0.1069439105,2.4,-0.38,2.4298971172
2019-09-23 06:30:00,0.12,-0.059000000000000004,0.1337198564,3.06,0.8,3.1628468189,0.12,-0.059000000000000004,0.1337198564,2.64,0.0,2.64
2019-09-23 07:00:00,0.115,-0.052000000000000005,0.12621014220000001,3.2,0.32,3.2159601988,0.115,-0.052000000000000005,0.12621014220000001,3.02,0.62,3.082985566
2019-09-23 07:30:00,0.127,-0.064,0.1422146265,3.66,0.58,3.7056713292,0.127,-0.064,0.1422146265,3.44,0.86,3.545870838
2019-09-23 08:00:00,0.13,-0.053,0.140388746,3.96,1.26,4.155622697,0.13,-0.053,0.140388746,3.5,0.18,3.5046255149
2019-09-23 08:30:00,0.178,-0.061,0.1881621641,3.92,1.6,4.2339579592,0.178,-0.061,0.1881621641,3.44,0.0,3.44
2019-09-23 09:00:00,0.229,-0.067,0.2386000838,3.64,1.6,3.9761287706,0.229,-0.067,0.2386000838,3.26,0.06,3.2605521005
2019-09-23 09:30:00,0.211,-0.06,0.2193649926,3.58,1.6800000000000002,3.9545922672,0.211,-0.06,0.2193649926,3.26,0.0,3.26
2019-09-23 10:00:00,0.226,-0.064,0.23488720700000001,3.62,2.38,4.3322973121,0.226,-0.064,0.23488720700000001,3.04,-0.76,3.1335602755
2019-09-23 10:30:00,0.321,-0.1,0.3362157046,3.54,2.38,4.2656769685,0.321,-0.1,0.3362157046,2.86,-0.76,2.9592566634
2019-09-23 11:00:00,0.497,-0.157,0.5212082118,3.54,2.34,4.2434891304,0.497,-0.157,0.5212082118,2.84,-0.6000000000000001,2.902688409
2019-09-23 11:30:00,0.591,-0.191,0.6210974159,3.54,2.42,4.2881231326,0.591,-0.191,0.6210974159,2.84,-0.56,2.8946847842
2019-09-23 12:00:00,0.611,-0.195,0.6413626119,3.4,2.46,4.1966176857,0.611,-0.195,0.6413626119,2.7800000000000002,-0.66,2.8572714257
2019-09-23 12:30:00,0.544,-0.17,0.5699438569,3.7800000000000002,2.46,4.5099889135,0.544,-0.17,0.5699438569,3.02,-0.7000000000000001,3.1000645155
2019-09-23 13:00:00,0.605,-0.197,0.6362656678,3.52,2.3,4.2048067732,0.605,-0.197,0.6362656678,2.76,-0.8200000000000001,2.8792360098
2019-09-23 13:30:00,0.601,-0.194,0.6315354305,3.38,2.12,3.9898370894,0.601,-0.194,0.6315354305,2.58,-0.98,2.7598550687000003
2019-09-23 14:00:00,0.634,-0.20700000000000002,0.6669370285,3.04,2.22,3.7643060449,0.634,-0.20700000000000002,0.6669370285,2.34,-0.86,2.4930302846
2019-09-23 14:30:00,0.645,-0.215,0.6798896969,3.24,2.3,3.9733612974,0.645,-0.215,0.6798896969,2.4,-0.78,2.5235689014
2019-09-23 15:00:00,0.664,-0.227,0.7017300051,3.24,2.3,3.9733612974,0.664,-0.227,0.7017300051,2.44,-0.78,2.5616400996
2019-09-23 15:30:00,0.666,-0.225,0.7029800851,3.38,2.42,4.1570181621,0.666,-0.225,0.7029800851,2.6,-0.68,2.6874523251999998
2019-09-23 16:00:00,0.648,-0.233,0.6886167294000001,3.64,2.42,4.3710410659,0.648,-0.233,0.6886167294000001,2.8200000000000003,-0.68,2.9008274682
2019-09-23 16:30:00,0.638,-0.231,0.6785315026000001,3.86,2.42,4.5558753275,0.638,-0.231,0.6785315026000001,3.0,-0.68,3.0761014288
2019-09-23 17:00:00,0.589,-0.21,0.6253167198,4.08,1.98,4.5350633954,0.589,-0.21,0.6253167198,3.4,-0.22,3.4071102125
2019-09-23 17:30:00,0.517,-0.18,0.547438581,4.34,1.48,4.58541165,0.517,-0.18,0.547438581,3.7,-0.12,3.7019454345
2019-09-23 18:00:00,0.435,-0.136,0.4557641934,4.7,1.48,4.9275145865,0.435,-0.136,0.4557641934,4.08,-0.14,4.0824012542
2019-09-23 18:30:00,0.397,-0.11900000000000001,0.4144514447,4.66,1.44,4.8774173494,0.397,-0.11900000000000001,0.4144514447,4.02,-0.2,4.0249720496
2019-09-23 19:00:00,0.358,-0.10300000000000001,0.37252248250000003,4.52,1.28,4.6977441395,0.358,-0.10300000000000001,0.37252248250000003,3.88,-0.2,3.8851512197
2019-09-23 19:30:00,0.399,-0.117,0.4158004329,4.32,1.22,4.4889642458,0.399,-0.117,0.4158004329,3.68,-0.2,3.6854307754
2019-09-23 20:00:00,0.388,-0.117,0.40525670880000003,4.12,1.2,4.2912002983,0.388,-0.117,0.40525670880000003,3.4,-0.24,3.4084600628
2019-09-23 20:30:00,0.383,-0.116,0.40018120900000004,4.16,1.2,4.3296189209,0.383,-0.116,0.40018120900000004,3.4,-0.24,3.4084600628
2019-09-23 21:00:00,0.325,-0.095,0.3386000591,4.1,1.1400000000000001,4.2555375689,0.325,-0.095,0.3386000591,3.36,-0.30000000000000004,3.3733662712
2019-09-23 21:30:00,0.32,-0.094,0.3335206141,3.64,1.08,3.7968407920000002,0.32,-0.094,0.3335206141,3.0,-0.36,3.0215227949
2019-09-23 22:00:00,0.264,-0.076,0.2747216773,3.64,1.76,4.0431670754,0.264,-0.076,0.2747216773,2.7800000000000002,-1.12,2.9971319624
2019-09-23 22:30:00,0.20600000000000002,-0.067,0.2166217902,3.46,1.28,3.6891733491,0.20600000000000002,-0.067,0.2166217902,2.8,-0.64,2.8722116914
2019-09-23 23:00:00,0.28500000000000003,-0.091,0.2991755338,3.26,1.08,3.4342393627,0.28500000000000003,-0.091,0.2991755338,2.64,-0.32,2.6593232222000003
2019-09-23 23:30:00,0.24,-0.066,0.2489096222,3.1,0.96,3.245242672,0.24,-0.066,0.2489096222,2.48,-0.32,2.5005599373000003
2019-09-24 00:00:00,0.243,-0.068,0.2523350947,3.0,0.96,3.1498571396,0.243,-0.068,0.2523350947,2.3,-0.32,2.3221541723
2019-09-24 00:30:00,0.256,-0.078,0.2676191324,2.7199999999999998,0.92,2.8713759768,0.256,-0.078,0.2676191324,2.02,-0.32,2.0451894778
2019-09-24 01:00:00,0.281,-0.089,0.2947575275,2.7199999999999998,0.96,2.8844410204,0.281,-0.089,0.2947575275,2.1,-0.28,2.1185844331
2019-09-24 01:30:00,0.35000000000000003,-0.105,0.3654107278,2.7199999999999998,1.04,2.9120439557,0.35000000000000003,-0.105,0.3654107278,2.1,-0.30000000000000004,2.1213203436
2019-09-24 02:00:00,0.299,-0.084,0.3105752727,2.98,1.0,3.1433103569,0.299,-0.084,0.3105752727,2.34,-0.38,2.3706539182
2019-09-24 02:30:00,0.25,-0.069,0.2593472576,3.04,1.0,3.2002499902,0.25,-0.069,0.2593472576,2.4,-0.38,2.4298971172
2019-09-24 03:00:00,0.232,-0.069,0.24204338450000001,2.9,1.0,3.06757233,0.232,-0.069,0.24204338450000001,2.24,-0.38,2.2720035211000003
2019-09-24 03:30:00,0.192,-0.053,0.1991808224,2.98,1.0,3.1433103569,0.192,-0.053,0.1991808224,2.38,-0.38,2.4101452238
2019-09-24 04:00:00,0.179,-0.052000000000000005,0.1864001073,2.86,1.0,3.029785471,0.179,-0.052000000000000005,0.1864001073,2.36,-0.38,2.3903974565
2019-09-24 04:30:00,0.105,-0.046,0.1146342008,3.04,1.0,3.2002499902,0.105,-0.046,0.1146342008,2.44,-0.38,2.4694128857
2019-09-24 05:00:00,0.168,-0.063,0.17942407870000002,2.8,1.0,2.9732137495,0.168,-0.063,0.17942407870000002,2.06,-0.38,2.0947553556
2019-09-24 05:30:00,0.176,-0.067,0.1883215336,3.06,1.0,3.2192545721,0.176,-0.067,0.1883215336,2.32,-0.38,2.3509147156
2019-09-24 06:00:00,0.189,-0.083,0.2064218981,3.06,1.0,3.2192545721,0.189,-0.083,0.2064218981,2.56,-0.28,2.5752669765
2019-09-24 06:30:00,0.09,-0.051000000000000004,0.1034456379,3.36,0.46,3.3913419173,0.09,-0.051000000000000004,0.1034456379,3.16,0.48,3.1962478002
2019-09-24 07:00:00,0.053,-0.034,0.062968246,3.76,1.08,3.9120327197,0.053,-0.034,0.062968246,3.44,0.12,3.4420923869
2019-09-24 07:30:00,0.018000000000000002,-0.019,0.0261725047,4.34,0.96,4.4449071981,0.018000000000000002,-0.019,0.0261725047,4.16,0.68,4.2152105523
2019-09-24 08:00:00,0.008,-0.013000000000000001,0.0152643375,5.48,1.06,5.5815768381,0.008,-0.013000000000000001,0.0152643375,3.46,0.54,3.5018852066
2019-09-24 08:30:00,0.037,-0.018000000000000002,0.041146081200000004,6.28,1.16,6.3862351977,0.037,-0.018000000000000002,0.041146081200000004,2.38,0.44,2.4203305559
2019-09-24 09:00:00,0.097,-0.033,0.1024597482,6.18,1.22,6.299269799,0.097,-0.033,0.1024597482,2.34,0.44,2.3810081898
2019-09-24 09:30:00,0.018000000000000002,-0.007,0.0193132079,5.92,1.1400000000000001,6.0287643842,0.018000000000000002,-0.007,0.0193132079,2.24,0.34,2.2656566377000003
2019-09-24 10:00:00,0.04,-0.012,0.041761226000000005,5.78,1.1400000000000001,5.8913495907,0.04,-0.012,0.041761226000000005,2.5,0.34,2.5230140705
2019-09-24 10:30:00,0.09,-0.04,0.09848857800000001,4.9,1.06,5.0133421986,0.09,-0.04,0.09848857800000001,2.5,0.46,2.5419677417
2019-09-24 11:00:00,0.117,-0.042,0.1243100961,4.2,1.1400000000000001,4.3519650734,0.117,-0.042,0.1243100961,3.18,0.5,3.2190681882
2019-09-24 11:30:00,0.203,-0.068,0.2140864311,3.56,1.08,3.7202150475,0.203,-0.068,0.2140864311,3.1,0.5,3.1400636936
2019-09-24 12:00:00,0.241,-0.075,0.2524004754,3.38,1.08,3.5483517300000003,0.241,-0.075,0.2524004754,2.9,0.58,2.9574313179000002
2019-09-24 12:30:00,0.406,-0.13,0.4263050551,2.56,1.04,2.7631865663,0.406,-0.13,0.4263050551,3.06,0.74,3.1482058383
2019-09-24 13:00:00,0.386,-0.123,0.405123438,3.12,1.52,3.4705619142,0.386,-0.123,0.405123438,2.9,0.16,2.9044104393
2019-09-24 13:30:00,0.426,-0.132,0.4459820624,1.9,1.32,2.3135254483,0.426,-0.132,0.4459820624,3.24,-0.04,3.2402469042
2019-09-24 14:00:00,0.388,-0.117,0.40525670880000003,2.66,1.5,3.0537845373,0.388,-0.117,0.40525670880000003,3.16,0.06,3.1605695689
2019-09-24 14:30:00,0.219,-0.064,0.2281600316,3.64,1.46,3.9218873008,0.219,-0.064,0.2281600316,3.08,0.02,3.0800649344
2019-09-24 15:00:00,0.263,-0.08,0.27489816300000003,4.08,1.46,4.3333589743,0.263,-0.08,0.27489816300000003,2.32,-0.08,2.3213789006
2019-09-24 15:30:00,0.335,-0.10400000000000001,0.3507720057,4.12,1.5,4.3845638324,0.335,-0.10400000000000001,0.3507720057,2.08,-0.02,2.0800961516
2019-09-24 16:00:00,0.295,-0.10300000000000001,0.31246439800000003,4.54,1.62,4.8203734295,0.295,-0.10300000000000001,0.31246439800000003,1.96,-0.02,1.9601020382
2019-09-24 16:30:00,0.218,-0.082,0.23291200050000002,5.16,1.54,5.3849048274,0.218,-0.082,0.23291200050000002,2.16,-0.02,2.1600925906
2019-09-24 17:00:00,0.186,-0.073,0.19981241200000002,5.64,1.08,5.7424733347,0.186,-0.073,0.19981241200000002,2.46,0.46,2.5026386076
2019-09-24 17:30:00,0.17500000000000002,-0.064,0.1863357185,5.7,0.88,5.7675298005,0.17500000000000002,-0.064,0.1863357185,2.22,0.28,2.2375879871
2019-09-24 18:00:00,0.242,-0.08,0.25488036410000003,5.92,0.88,5.9850480366,0.242,-0.08,0.25488036410000003,2.16,0.32,2.1835750502
2019-09-24 18:30:00,0.233,-0.07,0.2432878953,5.92,0.7000000000000001,5.9612414814,0.233,-0.07,0.2432878953,1.96,0.28,1.9798989873
2019-09-24 19:00:00,0.179,-0.056,0.1875553252,5.92,0.64,5.9544941011,0.179,-0.056,0.1875553252,1.96,0.24,1.9746392076000001
2019-09-24 19:30:00,0.209,-0.062,0.2180022936,6.08,1.3,6.2174271206,0.209,-0.062,0.2180022936,1.6400000000000001,-0.46,1.7032909323
2019-09-24 20:00:00,0.23500000000000001,-0.069,0.2449203952,5.92,1.22,6.0444023691,0.23500000000000001,-0.069,0.2449203952,1.54,-0.46,1.6072336482
2019-09-24 20:30:00,0.28200000000000003,-0.089,0.2957110076,5.6,1.26,5.74,0.28200000000000003,-0.089,0.2957110076,1.38,-0.36,1.4261837189
2019-09-24 21:00:00,0.218,-0.068,0.2283593659,5.3,1.12,5.4170471661,0.218,-0.068,0.2283593659,1.3,-0.36,1.3489254983
2019-09-24 21:30:00,0.194,-0.063,0.2039730374,5.0,1.02,5.1029795218,0.194,-0.063,0.2039730374,1.2,-0.32,1.2419339757
2019-09-24 22:00:00,0.17200000000000001,-0.062,0.1828332574,4.78,1.26,4.9432782645,0.17200000000000001,-0.062,0.1828332574,1.1,-0.56,1.2343419299
2019-09-24 22:30:00,0.182,-0.068,0.1942884454,4.58,1.04,4.6965945109,0.182,-0.068,0.1942884454,0.9400000000000001,-0.36,1.0065783626
2019-09-24 23:00:00,0.265,-0.079,0.27652486330000003,4.08,0.78,4.1538897434,0.265,-0.079,0.27652486330000003,0.9400000000000001,-0.12,0.9476286192000001
2019-09-24 23:30:00,0.166,-0.051000000000000004,0.17365770930000002,4.28,0.78,4.3504942248,0.166,-0.051000000000000004,0.17365770930000002,1.06,-0.12,1.0667708282
2019-09-25 00:00:00,0.053,-0.032,0.061911226800000004,4.34,0.78,4.4095351229,0.053,-0.032,0.061911226800000004,1.32,-0.12,1.3254433221
2019-09-25 00:30:00,0.038,-0.025,0.0454862617,4.22,0.74,4.2843902717,0.038,-0.025,0.0454862617,1.32,-0.12,1.3254433221
2019-09-25 01:00:00,0.029,-0.023,0.037013511,4.22,0.72,4.2809811959,0.029,-0.023,0.037013511,1.32,-0.12,1.3254433221
2019-09-25 01:30:00,0.027,-0.023,0.0354682957,4.16,0.66,4.2120303893,0.027,-0.023,0.0354682957,1.18,-0.2,1.196829144
2019-09-25 02:00:00,0.014,-0.024,0.027784888,4.42,0.7000000000000001,4.4750865913,0.014,-0.024,0.027784888,1.22,-0.2,1.2362847568
2019-09-25 02:30:00,0.036000000000000004,-0.023,0.0427200187,4.7,0.72,4.7548291242000005,0.036000000000000004,-0.023,0.0427200187,1.38,-0.2,1.3944174410999999
2019-09-25 03:00:00,0.108,-0.05,0.1190126044,4.48,0.72,4.537488292,0.108,-0.05,0.1190126044,1.22,-0.12,1.2258874337
2019-09-25 03:30:00,0.125,-0.052000000000000005,0.13538463720000002,4.44,0.72,4.4979995554,0.125,-0.052000000000000005,0.13538463720000002,1.22,-0.12,1.2258874337
2019-09-25 04:00:00,0.131,-0.044,0.1381918956,4.34,0.68,4.3929488957,0.131,-0.044,0.1381918956,1.16,-0.12,1.166190379
2019-09-25 04:30:00,0.164,-0.052000000000000005,0.1720465053,4.1,0.64,4.1496505877,0.164,-0.052000000000000005,0.1720465053,1.02,-0.12,1.0270345661
2019-09-25 05:00:00,0.17500000000000002,-0.048,0.181463495,4.1,0.68,4.1560076997,0.17500000000000002,-0.048,0.181463495,1.06,-0.12,1.0667708282
2019-09-25 05:30:00,0.271,-0.088,0.2849298159,4.04,0.8,4.118446309,0.271,-0.088,0.2849298159,0.96,-0.06,0.9618731725
2019-09-25 06:00:00,0.314,-0.114,0.3340538879,4.34,1.0,4.4537175483,0.314,-0.114,0.3340538879,1.12,-0.02,1.1201785572
2019-09-25 06:30:00,0.231,-0.078,0.2438134533,4.88,1.12,5.0068752731,0.231,-0.078,0.2438134533,1.48,-0.08,1.4821605851
2019-09-25 07:00:00,0.313,-0.108,0.3311087435,5.04,1.26,5.1951130883,0.313,-0.108,0.3311087435,1.44,-0.02,1.4401388822
2019-09-25 07:30:00,0.20600000000000002,-0.067,0.2166217902,5.96,1.6,6.1710290876,0.20600000000000002,-0.067,0.2166217902,1.9,-0.04,1.9004210060000002
2019-09-25 08:00:00,0.182,-0.054,0.1898420396,6.34,1.9,6.6185799081,0.182,-0.054,0.1898420396,1.94,-0.26,1.9573451407
2019-09-25 08:30:00,0.134,-0.041,0.14013208060000001,6.34,1.24,6.4601238378,0.134,-0.041,0.14013208060000001,2.12,0.4,2.1574058496
2019-09-25 09:00:00,0.109,-0.04,0.1161077086,6.08,1.04,6.1683060884,0.109,-0.04,0.1161077086,2.42,0.8,2.5488036409
2019-09-25 09:30:00,0.077,-0.045,0.0891852006,5.68,0.9400000000000001,5.757256291,0.077,-0.045,0.0891852006,2.34,0.88,2.5
2019-09-25 10:00:00,0.107,-0.053,0.1194068675,5.38,0.9400000000000001,5.461501625,0.107,-0.053,0.1194068675,2.3,0.8,2.4351591324
2019-09-25 10:30:00,0.101,-0.051000000000000004,0.11314592350000001,5.38,2.12,5.7826291598,0.101,-0.051000000000000004,0.11314592350000001,2.06,-0.46,2.1107344693
2019-09-25 11:00:00,0.106,-0.031,0.11044002900000001,5.8,2.46,6.3001269828,0.106,-0.031,0.11044002900000001,2.02,-0.9,2.21142488
2019-09-25 11:30:00,0.093,-0.025,0.09630160950000001,5.8,2.42,6.2846161378,0.093,-0.025,0.09630160950000001,2.18,-0.9,2.358474083
2019-09-25 12:00:00,0.081,-0.028,0.0857029754,5.54,2.42,6.0454941899,0.081,-0.028,0.0857029754,2.34,-0.9,2.5071098899
