Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 12:30:00,0.083,-0.041,0.0925742945,5.1,2.48,5.6710140187,0.083,-0.041,0.0925742945,2.7,-0.9,2.8460498942
2019-09-25 13:00:00,0.111,-0.051000000000000004,0.1221556384,4.3,2.52,4.9840144462,0.111,-0.051000000000000004,0.1221556384,2.98,-0.9400000000000001,3.1247399892
2019-09-25 13:30:00,0.125,-0.056,0.13697079980000001,4.46,1.6600000000000001,4.7589074376,0.125,-0.056,0.13697079980000001,2.3,-0.6000000000000001,2.3769728648
2019-09-25 14:00:00,0.096,-0.049,0.1077821878,4.7,1.6,4.9648766349,0.096,-0.049,0.1077821878,2.74,-0.14,2.743574311
2019-09-25 14:30:00,0.074,-0.042,0.08508818950000001,4.64,1.6600000000000001,4.9280016234,0.074,-0.042,0.08508818950000001,2.56,-0.22,2.5694357357
2019-09-25 15:00:00,0.109,-0.056,0.1225438697,3.46,1.92,3.9570190801000003,0.109,-0.056,0.1225438697,3.38,-0.42,3.4059947152
2019-09-25 15:30:00,0.126,-0.059000000000000004,0.1391294361,3.84,1.92,4.2932505168,0.126,-0.059000000000000004,0.1391294361,2.98,-0.30000000000000004,2.9950626037
2019-09-25 16:00:00,0.2,-0.08600000000000001,0.2177062241,4.48,2.0,4.9061593941,0.2,-0.08600000000000001,0.2177062241,2.3,-0.38,2.3311799587
2019-09-25 16:30:00,0.15,-0.073,0.16682026260000002,5.26,2.06,5.6489999115,0.15,-0.073,0.16682026260000002,2.34,-0.46,2.3847851056
2019-09-25 17:00:00,0.053,-0.049,0.0721803297,6.16,1.98,6.4703941147,0.053,-0.049,0.0721803297,2.34,-0.36,2.3675303588
2019-09-25 17:30:00,0.023,-0.033,0.040224370700000005,6.34,1.32,6.475955528,0.023,-0.033,0.040224370700000005,2.46,-0.06,2.4607315985
2019-09-25 18:00:00,0.031,-0.033,0.045276925700000005,6.62,1.32,6.750318511,0.031,-0.033,0.045276925700000005,2.58,-0.06,2.5806975801
2019-09-25 18:30:00,0.07100000000000001,-0.039,0.08100617260000001,6.7,1.2,6.8066144301,0.07100000000000001,-0.039,0.08100617260000001,2.36,-0.1,2.3621176939
2019-09-25 19:00:00,0.14400000000000002,-0.054,0.1537920674,6.76,1.2,6.8656827774,0.14400000000000002,-0.054,0.1537920674,2.2,-0.1,2.2022715546000002
2019-09-25 19:30:00,0.20600000000000002,-0.064,0.21571277200000002,6.68,1.1400000000000001,6.7765773072,0.20600000000000002,-0.064,0.21571277200000002,2.1,-0.06,2.100856968
2019-09-25 20:00:00,0.17200000000000001,-0.066,0.1842281195,6.4,1.0,6.4776538963,0.17200000000000001,-0.066,0.1842281195,1.8599999999999999,-0.06,1.8609674903000002
2019-09-25 20:30:00,0.218,-0.074,0.2302172887,6.2,1.0,6.2801273872,0.218,-0.074,0.2302172887,1.8599999999999999,0.0,1.8599999999999999
2019-09-25 21:00:00,0.2,-0.079,0.21503720610000002,5.76,0.8200000000000001,5.8180752831,0.2,-0.079,0.21503720610000002,1.72,0.04,1.7204650533999999
2019-09-25 21:30:00,0.268,-0.096,0.2846752536,5.36,0.66,5.40048146,0.268,-0.096,0.2846752536,1.62,0.24,1.6376812877
2019-09-25 22:00:00,0.369,-0.12,0.3880219066,5.1,1.12,5.2215323421,0.369,-0.12,0.3880219066,1.1400000000000001,-0.26,1.1692732786
2019-09-25 22:30:00,0.33,-0.10300000000000001,0.34570073760000003,5.0,1.38,5.186945151,0.33,-0.10300000000000001,0.34570073760000003,1.08,-0.52,1.1986659251
2019-09-25 23:00:00,0.317,-0.098,0.3318026522,4.48,1.6,4.7571419991,0.317,-0.098,0.3318026522,0.76,-0.86,1.1476933388
2019-09-25 23:30:00,0.359,-0.108,0.3748933182,3.94,1.38,4.1746856169,0.359,-0.108,0.3748933182,0.64,-0.76,0.9935793879
2019-09-26 00:00:00,0.248,-0.073,0.2585207922,3.8200000000000003,1.1400000000000001,3.9864771415,0.248,-0.073,0.2585207922,0.72,-0.64,0.9633275663
2019-09-26 00:30:00,0.225,-0.075,0.23717082450000002,3.66,1.0,3.794153397,0.225,-0.075,0.23717082450000002,0.84,-0.54,0.9985990186
2019-09-26 01:00:00,0.261,-0.078,0.2724059471,3.66,1.12,3.8275318418,0.261,-0.078,0.2724059471,0.78,-0.58,0.9720082304000001
2019-09-26 01:30:00,0.23700000000000002,-0.069,0.2468400292,3.84,1.12,4.0,0.23700000000000002,-0.069,0.2468400292,0.66,-0.58,0.8786353055
2019-09-26 02:00:00,0.259,-0.076,0.2699203586,3.94,1.12,4.096095702,0.259,-0.076,0.2699203586,0.66,-0.66,0.9333809512000001
2019-09-26 02:30:00,0.296,-0.093,0.3102660149,3.94,1.22,4.1245605827,0.296,-0.093,0.3102660149,0.58,-0.6000000000000001,0.8345058418
2019-09-26 03:00:00,0.352,-0.108,0.36819560020000003,3.74,1.18,3.9217343102,0.352,-0.108,0.36819560020000003,0.46,-0.56,0.7247068373000001
2019-09-26 03:30:00,0.46900000000000003,-0.149,0.49209958340000004,3.6,1.24,3.8075714045,0.46900000000000003,-0.149,0.49209958340000004,0.34,-0.48,0.5882176468
2019-09-26 04:00:00,0.394,-0.121,0.41216137620000004,3.54,1.18,3.731487639,0.394,-0.121,0.41216137620000004,0.44,-0.54,0.6965629907
2019-09-26 04:30:00,0.337,-0.109,0.354189215,3.36,1.24,3.5815080623,0.337,-0.109,0.354189215,0.58,-0.54,0.7924645102000001
2019-09-26 05:00:00,0.248,-0.075,0.2590926475,3.36,1.18,3.5611795799,0.248,-0.075,0.2590926475,0.58,-0.6000000000000001,0.8345058418
2019-09-26 05:30:00,0.335,-0.101,0.34989426970000004,3.36,1.26,3.588481573,0.335,-0.101,0.34989426970000004,0.7000000000000001,-0.6000000000000001,0.9219544457000001
2019-09-26 06:00:00,0.381,-0.124,0.4006706877,3.56,1.44,3.8402083277,0.381,-0.124,0.4006706877,0.84,-0.58,1.0207840124
2019-09-26 06:30:00,0.304,-0.10400000000000001,0.32129737,4.06,1.32,4.269191961,0.304,-0.10400000000000001,0.32129737,1.38,-0.26,1.4042791745
2019-09-26 07:00:00,0.182,-0.059000000000000004,0.191324332,4.94,1.3599999999999999,5.1237876615,0.182,-0.059000000000000004,0.191324332,1.9,-0.16,1.9067249408
2019-09-26 07:30:00,0.268,-0.091,0.2830282671,5.7,1.74,5.9596644201,0.268,-0.091,0.2830282671,2.1,-0.02,2.1000952359
2019-09-26 08:00:00,0.334,-0.111,0.35196164560000004,5.7,1.92,6.0146820365,0.334,-0.111,0.35196164560000004,1.8399999999999999,-0.1,1.8427153877
2019-09-26 08:30:00,0.367,-0.116,0.3848960899,5.42,1.9,5.7433787965,0.367,-0.116,0.3848960899,1.76,-0.14,1.7655594014
2019-09-26 09:00:00,0.307,-0.1,0.3228761372,4.62,1.94,5.0107883611,0.307,-0.1,0.3228761372,2.18,-0.14,2.1844907873
2019-09-26 09:30:00,0.299,-0.101,0.3155978454,4.64,1.94,5.0292345342,0.299,-0.101,0.3155978454,2.08,-0.14,2.0847062143
2019-09-26 10:00:00,0.291,-0.095,0.3061143577,3.9,1.88,4.3294803383,0.291,-0.095,0.3061143577,2.74,-0.14,2.743574311
2019-09-26 10:30:00,0.267,-0.09,0.2817605366,3.56,1.8,3.9891853805,0.267,-0.09,0.2817605366,2.8200000000000003,-0.1,2.8217724926
2019-09-26 11:00:00,0.36,-0.11900000000000001,0.37915827830000004,2.98,1.8399999999999999,3.5022849684,0.36,-0.11900000000000001,0.37915827830000004,3.24,-0.16,3.2439482117
2019-09-26 11:30:00,0.377,-0.11900000000000001,0.3953353007,2.74,1.92,3.3457435646,0.377,-0.11900000000000001,0.3953353007,3.42,-0.2,3.425842962
2019-09-26 12:00:00,0.403,-0.122,0.4210617532,2.2,1.06,2.4420483206,0.403,-0.122,0.4210617532,3.6,0.58,3.6464229047
2019-09-26 12:30:00,0.438,-0.135,0.4583328485,3.12,1.06,3.2951479481,0.438,-0.135,0.4583328485,2.8,0.52,2.8478764018
2019-09-26 13:00:00,0.39,-0.11800000000000001,0.4074604275,3.02,0.86,3.1400636936,0.39,-0.11800000000000001,0.4074604275,2.88,0.64,2.9502542263000002
2019-09-26 13:30:00,0.435,-0.138,0.45636498550000004,2.76,0.66,2.8378160617,0.435,-0.138,0.45636498550000004,2.74,0.56,2.7966408422
2019-09-26 14:00:00,0.435,-0.14100000000000001,0.45728109520000004,2.76,0.72,2.8523674378,0.435,-0.14100000000000001,0.45728109520000004,3.2,0.8,3.2984845005
2019-09-26 14:30:00,0.397,-0.13,0.41774274380000004,2.7199999999999998,0.98,2.8911589372,0.397,-0.13,0.41774274380000004,3.2,0.62,3.2595091655
2019-09-26 15:00:00,0.451,-0.151,0.4756069806,2.34,1.02,2.5526456863,0.451,-0.151,0.4756069806,3.48,0.86,3.5846896658
2019-09-26 15:30:00,0.482,-0.162,0.508495821,2.24,1.48,2.6847718711,0.482,-0.162,0.508495821,3.36,0.34,3.377158569
2019-09-26 16:00:00,0.448,-0.163,0.4767315807,2.7800000000000002,-0.1,2.7817979797,0.448,-0.163,0.4767315807,3.36,1.8599999999999999,3.8404687214
2019-09-26 16:30:00,0.5670000000000001,-0.199,0.6009076468,2.98,-0.06,2.9806039656000003,0.5670000000000001,-0.199,0.6009076468,3.36,1.94,3.8798453577
2019-09-26 17:00:00,0.5760000000000001,-0.203,0.610724979,3.56,-0.06,3.5605055821000002,0.5760000000000001,-0.203,0.610724979,3.74,1.8599999999999999,4.1769845583
2019-09-26 17:30:00,0.422,-0.138,0.4439909909,3.66,-0.26,3.6692233511,0.422,-0.138,0.4439909909,3.7800000000000002,1.62,4.1125174772
2019-09-26 18:00:00,0.486,-0.157,0.5107298699,3.86,-0.22,3.8662643469,0.486,-0.157,0.5107298699,3.92,1.62,4.2415563181
2019-09-26 18:30:00,0.459,-0.139,0.47958523750000004,4.06,-0.34,4.0742115802,0.459,-0.139,0.47958523750000004,4.06,1.54,4.3422574774000005
2019-09-26 19:00:00,0.506,-0.16,0.5306938854000001,4.06,-0.38,4.0777444746,0.506,-0.16,0.5306938854000001,3.96,1.54,4.2489057415
2019-09-26 19:30:00,0.44,-0.131,0.45908713770000004,4.18,0.0,4.18,0.44,-0.131,0.45908713770000004,3.96,1.1,4.1099391723
2019-09-26 20:00:00,0.435,-0.13,0.4540099118,4.1,0.44,4.1235421666,0.435,-0.13,0.4540099118,3.7,0.6000000000000001,3.7483329628
2019-09-26 20:30:00,0.41500000000000004,-0.127,0.4339976958,3.96,0.4,3.9801507509,0.41500000000000004,-0.127,0.4339976958,3.56,0.6000000000000001,3.6102077503
2019-09-26 21:00:00,0.431,-0.135,0.45164809310000004,3.7,0.36,3.7174722595,0.431,-0.135,0.45164809310000004,3.36,0.6000000000000001,3.4131510368
2019-09-26 21:30:00,0.447,-0.139,0.4681132342,3.52,0.88,3.6283329505,0.447,-0.139,0.4681132342,2.92,0.0,2.92
2019-09-26 22:00:00,0.546,-0.17200000000000001,0.5724508713,3.34,1.1400000000000001,3.5291925422,0.546,-0.17200000000000001,0.5724508713,2.62,-0.26,2.6328691574
2019-09-26 22:30:00,0.537,-0.163,0.5611933713,3.08,0.98,3.2321509865999998,0.537,-0.163,0.5611933713,2.44,-0.26,2.4538133588
2019-09-26 23:00:00,0.436,-0.13,0.45496813080000004,2.96,0.98,3.1180121873,0.436,-0.13,0.45496813080000004,2.2800000000000002,-0.26,2.2947766776
2019-09-26 23:30:00,0.384,-0.109,0.3991703897,2.8200000000000003,0.92,2.966277128,0.384,-0.109,0.3991703897,2.18,-0.32,2.2033610689
2019-09-27 00:00:00,0.374,-0.111,0.3901243392,2.74,0.92,2.890328701,0.374,-0.111,0.3901243392,2.02,-0.32,2.0451894778
2019-09-27 00:30:00,0.381,-0.113,0.39740407650000004,2.7,0.96,2.8655889447,0.381,-0.113,0.39740407650000004,2.08,-0.26,2.0961870146
2019-09-27 01:00:00,0.309,-0.095,0.3232738777,2.7199999999999998,0.92,2.8713759768,0.309,-0.095,0.3232738777,2.14,-0.30000000000000004,2.1609257276
2019-09-27 01:30:00,0.35100000000000003,-0.109,0.3675350323,2.66,0.92,2.814604768,0.35100000000000003,-0.109,0.3675350323,2.06,-0.30000000000000004,2.0817300497
2019-09-27 02:00:00,0.36,-0.112,0.37701989340000003,2.9,0.96,3.0547667669,0.36,-0.112,0.37701989340000003,2.22,-0.30000000000000004,2.2401785643
2019-09-27 02:30:00,0.41200000000000003,-0.131,0.4323251091,2.68,0.96,2.8467525358,0.41200000000000003,-0.131,0.4323251091,2.02,-0.30000000000000004,2.0421557237
2019-09-27 03:00:00,0.47300000000000003,-0.148,0.49561376090000003,2.68,0.96,2.8467525358,0.47300000000000003,-0.148,0.49561376090000003,2.02,-0.26,2.0366639389
2019-09-27 03:30:00,0.49,-0.157,0.5145376565,2.48,0.96,2.6593232222000003,0.49,-0.157,0.5145376565,1.82,-0.26,1.8384776311
2019-09-27 04:00:00,0.396,-0.123,0.4146625134,2.7,0.96,2.8655889447,0.396,-0.123,0.4146625134,2.08,-0.26,2.0961870146
2019-09-27 04:30:00,0.362,-0.113,0.37922684500000003,2.7,0.96,2.8655889447,0.362,-0.113,0.37922684500000003,2.1,-0.28,2.1185844331
2019-09-27 05:00:00,0.358,-0.111,0.3748132869,2.62,0.92,2.7768327281,0.358,-0.111,0.3748132869,1.98,-0.32,2.0056919006
2019-09-27 05:30:00,0.417,-0.136,0.4386171451,2.66,1.0,2.841760018,0.417,-0.136,0.4386171451,1.94,-0.22,1.9524343779
2019-09-27 06:00:00,0.442,-0.159,0.4697286451,2.62,1.06,2.8263050083,0.442,-0.159,0.4697286451,1.94,-0.18,1.9483326205
2019-09-27 06:30:00,0.505,-0.179,0.5357854048,2.84,0.98,3.0043302082,0.505,-0.179,0.5357854048,2.2800000000000002,0.12,2.2831557109
2019-09-27 07:00:00,0.455,-0.155,0.4806766065,3.12,0.46,3.1537279528,0.455,-0.155,0.4806766065,2.8,0.88,2.9350298125
2019-09-27 07:30:00,0.457,-0.156,0.4828923275,3.6,0.8200000000000001,3.6922080115,0.457,-0.156,0.4828923275,3.3,0.98,3.4424409944
2019-09-27 08:00:00,0.546,-0.187,0.5771351661,3.66,0.86,3.7596808375,0.546,-0.187,0.5771351661,3.3,1.04,3.46
2019-09-27 08:30:00,0.452,-0.14300000000000002,0.47408121670000003,3.8,0.8,3.8832975678,0.452,-0.14300000000000002,0.47408121670000003,3.46,0.98,3.5961090084
2019-09-27 09:00:00,0.513,-0.162,0.5379711888,3.6,0.74,3.6752686977,0.513,-0.162,0.5379711888,3.24,0.98,3.384966765
2019-09-27 09:30:00,0.441,-0.136,0.461494312,3.56,0.74,3.6360968084,0.441,-0.136,0.461494312,3.24,0.98,3.384966765
2019-09-27 10:00:00,0.463,-0.14300000000000002,0.4845802307,3.44,0.7000000000000001,3.5104985401,0.463,-0.14300000000000002,0.4845802307,3.12,0.98,3.270290507
2019-09-27 10:30:00,0.599,-0.19,0.6284114894,3.16,0.76,3.2501076905,0.599,-0.19,0.6284114894,2.9,1.04,3.0808440402
2019-09-27 11:00:00,0.636,-0.21,0.6697730959,2.94,0.76,3.0366428832,0.636,-0.21,0.6697730959,2.7800000000000002,1.1,2.9897157055
2019-09-27 11:30:00,0.63,-0.209,0.6637627588,3.0,0.76,3.0947697814,0.63,-0.209,0.6637627588,2.8200000000000003,1.1,3.0269456553
2019-09-27 12:00:00,0.66,-0.22,0.6957010852000001,3.22,0.76,3.3084739685,0.66,-0.22,0.6957010852000001,2.9,1.04,3.0808440402
2019-09-27 12:30:00,0.55,-0.177,0.5777793697,3.66,0.8,3.7464116165,0.55,-0.177,0.5777793697,3.52,1.04,3.670422319
2019-09-27 13:00:00,0.523,-0.167,0.5490154825,3.44,1.02,3.5880356743,0.523,-0.167,0.5490154825,3.14,0.8200000000000001,3.2453043001
2019-09-27 13:30:00,0.5720000000000001,-0.17400000000000002,0.5978795865000001,3.3,1.96,3.8381766504,0.5720000000000001,-0.17400000000000002,0.5978795865000001,2.88,-0.48,2.9197260145
2019-09-27 14:00:00,0.598,-0.18,0.6245030024,3.36,2.34,4.0945329404,0.598,-0.18,0.6245030024,2.6,-0.54,2.6554848898
2019-09-27 14:30:00,0.659,-0.211,0.6919552009000001,3.14,2.34,3.9160183861,0.659,-0.211,0.6919552009000001,2.46,-0.54,2.5185710234
2019-09-27 15:00:00,0.659,-0.215,0.6931854009,3.18,2.34,3.9481641303,0.659,-0.215,0.6931854009,2.34,-0.54,2.4014995315
2019-09-27 15:30:00,0.633,-0.202,0.6644493961,3.34,2.34,4.0781368295,0.633,-0.202,0.6644493961,2.46,-0.52,2.5143587652
2019-09-27 16:00:00,0.581,-0.199,0.6141351643,3.16,2.42,3.9802009999,0.581,-0.199,0.6141351643,2.64,-0.58,2.702961339
2019-09-27 16:30:00,0.5660000000000001,-0.193,0.5980008361,3.38,2.46,4.1804305998,0.5660000000000001,-0.193,0.5980008361,2.74,-0.58,2.8007141946000003
2019-09-27 17:00:00,0.587,-0.2,0.6201362753,3.76,2.42,4.4714650843,0.587,-0.2,0.6201362753,2.92,-0.58,2.9770455153
2019-09-27 17:30:00,0.499,-0.169,0.5268415322000001,3.84,2.16,4.4058143402,0.499,-0.169,0.5268415322000001,3.02,-0.84,3.1346451155
2019-09-27 18:00:00,0.387,-0.123,0.4060763475,4.22,2.16,4.7406750574,0.387,-0.123,0.4060763475,3.36,-0.9,3.4784479298
2019-09-27 18:30:00,0.28800000000000003,-0.08,0.2989046671,4.54,2.1,5.0021595336,0.28800000000000003,-0.08,0.2989046671,3.62,-0.96,3.7451301713
2019-09-27 19:00:00,0.266,-0.075,0.2763711273,4.46,1.96,4.8716732239,0.266,-0.075,0.2763711273,3.62,-1.08,3.7776712403
2019-09-27 19:30:00,0.21,-0.058,0.2178623419,4.5,1.52,4.7497789422,0.21,-0.058,0.2178623419,3.7800000000000002,-0.64,3.8337970734
2019-09-27 20:00:00,0.249,-0.08,0.2615358484,4.44,1.1400000000000001,4.5840157068,0.249,-0.08,0.2615358484,3.74,-0.30000000000000004,3.7520127932
2019-09-27 20:30:00,0.267,-0.081,0.2790161286,4.36,1.1400000000000001,4.5065729773,0.267,-0.081,0.2790161286,3.68,-0.30000000000000004,3.6922080115
2019-09-27 21:00:00,0.219,-0.082,0.23384824140000002,4.18,1.12,4.3274472845,0.219,-0.082,0.23384824140000002,3.44,-0.36,3.4587859142
2019-09-27 21:30:00,0.271,-0.096,0.28750130430000004,3.98,1.6400000000000001,4.30464865,0.271,-0.096,0.28750130430000004,3.06,-0.9400000000000001,3.2011248023
2019-09-27 22:00:00,0.23800000000000002,-0.075,0.2495375723,3.86,1.8399999999999999,4.2761197364,0.23800000000000002,-0.075,0.2495375723,2.86,-1.24,3.1172423711
2019-09-27 22:30:00,0.213,-0.073,0.2251621638,3.7199999999999998,1.8399999999999999,4.150180719,0.213,-0.073,0.2251621638,2.76,-1.18,3.001666204
2019-09-27 23:00:00,0.202,-0.07200000000000001,0.2144481289,3.48,1.78,3.9088105608,0.202,-0.07200000000000001,0.2144481289,2.54,-1.18,2.8007141946000003
2019-09-27 23:30:00,0.223,-0.083,0.2379453719,3.24,1.78,3.6967553341,0.223,-0.083,0.2379453719,2.3,-1.24,2.6129676615
2019-09-28 00:00:00,0.222,-0.079,0.2356374334,3.16,1.76,3.617070638,0.222,-0.079,0.2356374334,2.18,-1.26,2.5179356624
2019-09-28 00:30:00,0.343,-0.09,0.3546110545,2.94,1.8,3.4472597813,0.343,-0.09,0.3546110545,1.96,-1.2,2.2981731876
2019-09-28 01:00:00,0.367,-0.098,0.3798591844,2.94,1.82,3.4577449299,0.367,-0.098,0.3798591844,1.96,-1.2,2.2981731876
2019-09-28 01:30:00,0.41300000000000003,-0.112,0.427917048,2.94,1.72,3.4061708706,0.41300000000000003,-0.112,0.427917048,1.98,-1.04,2.2365151464
2019-09-28 02:00:00,0.383,-0.101,0.3960934233,3.04,0.98,3.1940569813,0.383,-0.101,0.3960934233,2.3,-0.30000000000000004,2.3194827009
2019-09-28 02:30:00,0.548,-0.153,0.5689578192,2.9,1.04,3.0808440402,0.548,-0.153,0.5689578192,2.14,-0.22,2.1512786895
2019-09-28 03:00:00,0.614,-0.18,0.6398406052000001,2.76,1.04,2.9494406249000003,0.614,-0.18,0.6398406052000001,1.98,-0.18,1.9881649831
2019-09-28 03:30:00,0.666,-0.198,0.6948093264,2.56,1.04,2.7631865663,0.666,-0.198,0.6948093264,1.8,-0.18,1.8089776118
2019-09-28 04:00:00,0.648,-0.19,0.6752806824,2.64,1.04,2.8374636562,0.648,-0.19,0.6752806824,1.92,-0.18,1.9284190416
2019-09-28 04:30:00,0.611,-0.185,0.6383932957,2.6,1.04,2.8002856997,0.611,-0.185,0.6383932957,1.88,-0.18,1.8885973631000001
2019-09-28 05:00:00,0.552,-0.165,0.5761327972,2.64,1.0,2.8230479982,0.552,-0.165,0.5761327972,1.92,-0.22,1.9325630649
2019-09-28 05:30:00,0.5630000000000001,-0.17,0.5881062829,2.66,1.04,2.8560812313,0.5630000000000001,-0.17,0.5881062829,1.92,-0.22,1.9325630649
2019-09-28 06:00:00,0.55,-0.176,0.5774738089,2.88,1.1400000000000001,3.0974182798,0.55,-0.176,0.5774738089,2.1,-0.12,2.1034257772
2019-09-28 06:30:00,0.588,-0.181,0.6152276002,3.04,1.2,3.2682717145,0.588,-0.181,0.6152276002,2.3,-0.06,2.3007824756
2019-09-28 07:00:00,0.615,-0.189,0.6433863536000001,3.12,1.1400000000000001,3.3217465286,0.615,-0.189,0.6433863536000001,2.48,0.14,2.4839484697
2019-09-28 07:30:00,0.59,-0.17300000000000001,0.6148406298,3.42,1.46,3.7186018878000002,0.59,-0.17300000000000001,0.6148406298,2.7,0.0,2.7
2019-09-28 08:00:00,0.524,-0.157,0.5470146250000001,3.52,1.32,3.7593616479,0.524,-0.157,0.5470146250000001,2.8200000000000003,-0.12,2.8225520367
2019-09-28 08:30:00,0.505,-0.135,0.5227332015,3.7,0.7000000000000001,3.7656340768,0.505,-0.135,0.5227332015,3.22,0.58,3.2718190659
2019-09-28 09:00:00,0.577,-0.157,0.5979782605,3.6,0.48,3.6318590281,0.577,-0.157,0.5979782605,3.22,0.8200000000000001,3.3227699288
2019-09-28 09:30:00,0.592,-0.161,0.6135022412000001,3.52,0.54,3.5611795799,0.592,-0.161,0.6135022412000001,3.16,0.74,3.2454891773
2019-09-28 10:00:00,0.546,-0.145,0.5649256588,3.48,0.54,3.5216473418,0.546,-0.145,0.5649256588,3.16,0.74,3.2454891773
2019-09-28 10:30:00,0.591,-0.162,0.6128009465,3.36,0.58,3.4096920682,0.591,-0.162,0.6128009465,3.08,0.74,3.1676489705
2019-09-28 11:00:00,0.587,-0.163,0.6092109651000001,3.1,0.54,3.1466807909,0.587,-0.163,0.6092109651000001,2.94,0.74,3.0316991935
2019-09-28 11:30:00,0.559,-0.152,0.5792969877,2.92,0.5,2.9624989451,0.559,-0.152,0.5792969877,2.98,0.74,3.0705048445
2019-09-28 12:00:00,0.589,-0.164,0.6114057573,2.86,0.5,2.9033773437,0.589,-0.164,0.6114057573,2.98,0.74,3.0705048445
2019-09-28 12:30:00,0.653,-0.189,0.6798014416,2.76,0.5,2.8049242414,0.653,-0.189,0.6798014416,2.76,0.74,2.8574814085
2019-09-28 13:00:00,0.646,-0.181,0.6708777832,2.98,0.5,3.0216551756,0.646,-0.181,0.6708777832,2.76,0.74,2.8574814085
2019-09-28 13:30:00,0.6990000000000001,-0.20700000000000002,0.7290061728,2.56,0.5,2.6083711392,0.6990000000000001,-0.20700000000000002,0.7290061728,2.48,0.74,2.5880494586
2019-09-28 14:00:00,0.538,-0.149,0.5582517353,3.04,1.1400000000000001,3.2467214232,0.538,-0.149,0.5582517353,2.7,0.04,2.70029628
2019-09-28 14:30:00,0.502,-0.138,0.5206227041,3.22,1.32,3.4800574708,0.502,-0.138,0.5206227041,2.74,-0.16,2.7446675573
2019-09-28 15:00:00,0.31,-0.082,0.3206618156,3.32,1.18,3.5234642043999997,0.31,-0.082,0.3206618156,2.9,-0.28,2.9134858846
2019-09-28 15:30:00,0.251,-0.066,0.25953227160000003,3.58,1.18,3.7694561942,0.251,-0.066,0.25953227160000003,3.14,-0.28,3.1524593574
2019-09-28 16:00:00,0.252,-0.079,0.2640927867,3.64,1.22,3.8390102891,0.252,-0.079,0.2640927867,3.18,-0.28,3.1923032437
2019-09-28 16:30:00,0.197,-0.07100000000000001,0.20940391590000001,4.18,1.28,4.3715900997,0.197,-0.07100000000000001,0.20940391590000001,3.64,-0.22,3.6466422912
2019-09-28 17:00:00,0.17,-0.069,0.1834693435,4.38,1.24,4.5521423528,0.17,-0.069,0.1834693435,3.74,-0.22,3.7464650004999998
2019-09-28 17:30:00,0.223,-0.07,0.2337284749,4.66,1.32,4.8433459509,0.223,-0.07,0.2337284749,3.92,-0.18,3.9241304769000003
2019-09-28 18:00:00,0.28200000000000003,-0.084,0.29424479600000003,4.48,1.26,4.6538156388,0.28200000000000003,-0.084,0.29424479600000003,3.7199999999999998,-0.22,3.7264996981
2019-09-28 18:30:00,0.333,-0.099,0.3474046632,4.38,0.7000000000000001,4.4355833889,0.333,-0.099,0.3474046632,3.84,0.38,3.8587562763000003
2019-09-28 19:00:00,0.4,-0.114,0.4159278784,4.38,0.48,4.4062228723,0.4,-0.114,0.4159278784,3.96,0.58,4.0022493675
2019-09-28 19:30:00,0.582,-0.164,0.6046651966000001,4.1,0.46,4.1257241789,0.582,-0.164,0.6046651966000001,3.54,0.58,3.5871994648000003
2019-09-28 20:00:00,0.663,-0.197,0.6916487548,3.84,0.46,3.8674539428,0.663,-0.197,0.6916487548,3.16,0.62,3.2202484376
2019-09-28 20:30:00,0.6930000000000001,-0.20400000000000001,0.7224022425000001,3.5,0.46,3.5300991486999997,0.6930000000000001,-0.20400000000000001,0.7224022425000001,2.9,0.66,2.9741553423
2019-09-28 21:00:00,0.677,-0.203,0.7067800224,3.36,0.46,3.3913419173,0.677,-0.203,0.7067800224,2.86,0.66,2.9351660941
2019-09-28 21:30:00,0.629,-0.183,0.6550801478,3.2,0.38,3.2224835143,0.629,-0.183,0.6550801478,2.7199999999999998,0.62,2.7897670154
2019-09-28 22:00:00,0.7000000000000001,-0.20700000000000002,0.7299650677,2.96,0.38,2.9842922109,0.7000000000000001,-0.20700000000000002,0.7299650677,2.3,0.66,2.392822601
2019-09-28 22:30:00,0.7020000000000001,-0.21,0.7327373336,2.86,0.66,2.9351660941,0.7020000000000001,-0.21,0.7327373336,2.12,0.36,2.1503488089
2019-09-28 23:00:00,0.656,-0.194,0.6840847901,2.64,0.26,2.652772135,0.656,-0.194,0.6840847901,2.06,0.7000000000000001,2.1756838006
2019-09-28 23:30:00,0.704,-0.211,0.7349401336,2.32,0.16,2.3255106966,0.704,-0.211,0.7349401336,1.74,0.7000000000000001,1.8755265927
2019-09-29 00:00:00,0.722,-0.22,0.7547741384000001,2.32,0.24,2.3323807579,0.722,-0.22,0.7547741384000001,1.74,0.74,1.890819928
2019-09-29 00:30:00,0.6990000000000001,-0.215,0.7313179883,2.32,0.26,2.334523506,0.6990000000000001,-0.215,0.7313179883,1.74,0.68,1.8681541691999999
2019-09-29 01:00:00,0.6910000000000001,-0.214,0.7233788772,2.32,0.26,2.334523506,0.6910000000000001,-0.214,0.7233788772,1.78,0.68,1.9054658223
2019-09-29 01:30:00,0.639,-0.189,0.6663647650000001,2.66,0.30000000000000004,2.6768638367,0.639,-0.189,0.6663647650000001,2.1,0.68,2.207351354
2019-09-29 02:00:00,0.609,-0.17300000000000001,0.6330955694,2.74,0.24,2.7504908652999998,0.609,-0.17300000000000001,0.6330955694,2.18,0.64,2.2720035211000003
2019-09-29 02:30:00,0.604,-0.17200000000000001,0.6280127387000001,2.74,0.28,2.7542694131000003,0.604,-0.17200000000000001,0.6280127387000001,2.26,0.64,2.3488720697
2019-09-29 03:00:00,0.589,-0.169,0.6127658607,2.6,0.24,2.6110534273,0.589,-0.169,0.6127658607,2.14,0.64,2.2336517186
2019-09-29 03:30:00,0.514,-0.14100000000000001,0.5329887428,2.6,0.24,2.6110534273,0.514,-0.14100000000000001,0.5329887428,2.18,0.6000000000000001,2.2610616975
2019-09-29 04:00:00,0.632,-0.188,0.6593693957,2.42,0.24,2.4318717071,0.632,-0.188,0.6593693957,1.96,0.64,2.061843835
2019-09-29 04:30:00,0.40700000000000003,-0.106,0.42057698460000004,2.68,0.18,2.6860379744,0.40700000000000003,-0.106,0.42057698460000004,2.24,0.6000000000000001,2.3189652865
2019-09-29 05:00:00,0.494,-0.138,0.512913248,2.52,0.18,2.5264203926,0.494,-0.138,0.512913248,2.14,0.6000000000000001,2.222521091
2019-09-29 05:30:00,0.433,-0.11900000000000001,0.4490545624,2.64,0.18,2.6461292485,0.433,-0.11900000000000001,0.4490545624,2.14,0.6000000000000001,2.222521091
2019-09-29 06:00:00,0.545,-0.17300000000000001,0.5717989157,2.68,0.32,2.6990368653,0.545,-0.17300000000000001,0.5717989157,2.22,0.7000000000000001,2.3277456906
2019-09-29 06:30:00,0.547,-0.17200000000000001,0.5734047436,2.88,0.36,2.9024127894,0.547,-0.17200000000000001,0.5734047436,2.36,0.74,2.4732973942
2019-09-29 07:00:00,0.462,-0.136,0.48160149500000005,3.0,0.4,3.0265491901,0.462,-0.136,0.48160149500000005,2.5,0.74,2.6072207425
2019-09-29 07:30:00,0.41100000000000003,-0.113,0.4262510997,3.26,0.4,3.2844482033,0.41100000000000003,-0.113,0.4262510997,2.74,0.74,2.8381684235
2019-09-29 08:00:00,0.417,-0.11,0.43126442,3.2800000000000002,0.34,3.2975748665,0.417,-0.11,0.43126442,2.8200000000000003,0.66,2.8962044127
2019-09-29 08:30:00,0.421,-0.106,0.4341393785,3.6,0.66,3.66,0.421,-0.106,0.4341393785,3.06,0.32,3.0766865294
2019-09-29 09:00:00,0.376,-0.093,0.38733060810000003,3.84,1.18,4.0172129642,0.376,-0.093,0.38733060810000003,3.1,-0.28,3.1126194756
2019-09-29 09:30:00,0.32,-0.095,0.3338038346,3.94,1.2,4.1186891118,0.32,-0.095,0.3338038346,3.26,-0.28,3.272002445
2019-09-29 10:00:00,0.355,-0.09,0.36623080150000004,3.94,0.84,4.0285481256,0.355,-0.09,0.36623080150000004,3.44,0.04,3.4402325503
2019-09-29 10:30:00,0.58,-0.168,0.6038410387,3.52,0.34,3.5363823323,0.58,-0.168,0.6038410387,3.06,0.64,3.1262117651
2019-09-29 11:00:00,0.64,-0.186,0.6664803073000001,3.56,0.38,3.5802234566999998,0.64,-0.186,0.6664803073000001,3.06,0.68,3.1346451155
2019-09-29 11:30:00,0.6890000000000001,-0.20600000000000002,0.7191362875,3.56,0.38,3.5802234566999998,0.6890000000000001,-0.20600000000000002,0.7191362875,3.2,0.68,3.2714522769
2019-09-29 12:00:00,0.734,-0.221,0.7665487590000001,3.64,0.46,3.6689508037,0.734,-0.221,0.7665487590000001,3.2,0.68,3.2714522769
2019-09-29 12:30:00,0.768,-0.23900000000000002,0.8043289128000001,3.66,0.52,3.6967553341,0.768,-0.23900000000000002,0.8043289128000001,3.1,0.74,3.1870989944
2019-09-29 13:00:00,0.776,-0.23900000000000002,0.8119710586000001,3.64,0.52,3.6769552622,0.776,-0.23900000000000002,0.8119710586000001,3.04,0.74,3.1287697263
2019-09-29 13:30:00,0.765,-0.233,0.7996961923,3.2800000000000002,0.46,3.3120990323,0.765,-0.233,0.7996961923,2.86,0.7000000000000001,2.9444184485
2019-09-29 14:00:00,0.77,-0.234,0.8047707748,3.2800000000000002,0.46,3.3120990323,0.77,-0.234,0.8047707748,2.7199999999999998,0.7000000000000001,2.8086295591
2019-09-29 14:30:00,0.754,-0.231,0.7885917829,3.32,0.38,3.3416762261,0.754,-0.231,0.7885917829,2.7800000000000002,0.74,2.876803782
2019-09-29 15:00:00,0.743,-0.222,0.7754566397,3.14,0.34,3.1583540017,0.743,-0.222,0.7754566397,2.7800000000000002,0.78,2.8873517278
2019-09-29 15:30:00,0.755,-0.227,0.7883869608,2.96,0.34,2.9794630389,0.755,-0.227,0.7883869608,2.54,0.8,2.6630058205
2019-09-29 16:00:00,0.723,-0.226,0.7574991749000001,2.7199999999999998,0.38,2.7464158462,0.723,-0.226,0.7574991749000001,2.7,0.8,2.8160255681
2019-09-29 16:30:00,0.6880000000000001,-0.22,0.7223184893,3.06,0.4,3.0860330523,0.6880000000000001,-0.22,0.7223184893,2.86,0.8,2.9697811367
2019-09-29 17:00:00,0.664,-0.212,0.6970222378,3.4,0.48,3.4337151891,0.664,-0.212,0.6970222378,3.12,0.84,3.2310988843
2019-09-29 17:30:00,0.525,-0.166,0.5506187429,3.64,0.48,3.6715119501,0.525,-0.166,0.5506187429,3.5,0.8,3.5902646142
2019-09-29 18:00:00,0.396,-0.11900000000000001,0.4134936517,3.84,0.44,3.8651261299,0.396,-0.11900000000000001,0.4134936517,3.66,0.74,3.7340594532
2019-09-29 18:30:00,0.28200000000000003,-0.067,0.2898499612,4.0,0.38,4.0180094574,0.28200000000000003,-0.067,0.2898499612,3.8200000000000003,0.68,3.880051546
2019-09-29 19:00:00,0.14300000000000002,-0.034,0.1469863939,4.16,0.32,4.1722895393,0.14300000000000002,-0.034,0.1469863939,3.98,0.62,4.0280019861
2019-09-29 19:30:00,0.084,-0.023,0.0870919055,4.26,0.24,4.2667552074,0.084,-0.023,0.0870919055,4.06,0.54,4.0957538989
2019-09-29 20:00:00,0.044,-0.021,0.048754487000000006,4.14,0.2,4.1448281026,0.044,-0.021,0.048754487000000006,3.98,0.5,4.0112840837
2019-09-29 20:30:00,0.043000000000000003,-0.031,0.0530094331,3.9,0.2,3.905124838,0.043000000000000003,-0.031,0.0530094331,3.76,0.46,3.7880337908
2019-09-29 21:00:00,0.034,-0.03,0.0453431362,3.7,0.2,3.7054014627000003,0.034,-0.03,0.0453431362,3.62,0.42,3.6442831943
2019-09-29 21:30:00,0.055,-0.033,0.0641404708,3.62,0.86,3.720752612,0.055,-0.033,0.0641404708,3.2,-0.34,3.2180118086
2019-09-29 22:00:00,0.082,-0.039,0.09080198240000001,3.46,1.24,3.6754863624,0.082,-0.039,0.09080198240000001,2.86,-0.78,2.9644561053
2019-09-29 22:30:00,0.085,-0.043000000000000003,0.09525754560000001,3.12,0.86,3.2363559755,0.085,-0.043000000000000003,0.09525754560000001,2.66,-0.38,2.6870057685
2019-09-29 23:00:00,0.111,-0.048,0.1209338662,2.86,0.88,2.9923235119,0.111,-0.048,0.1209338662,2.4,-0.42,2.4364728605
2019-09-29 23:30:00,0.136,-0.052000000000000005,0.1456021978,2.58,0.8200000000000001,2.70717565,0.136,-0.052000000000000005,0.1456021978,2.18,-0.38,2.2128714377
2019-09-30 00:00:00,0.108,-0.044,0.1166190379,2.42,0.8,2.5488036409,0.108,-0.044,0.1166190379,2.04,-0.46,2.0912197398
2019-09-30 00:30:00,0.05,-0.032,0.059363288300000004,2.46,0.88,2.6126614783,0.05,-0.032,0.059363288300000004,2.12,-0.46,2.1693316943
2019-09-30 01:00:00,0.037,-0.026000000000000002,0.045221676200000005,2.46,0.76,2.5747232861000002,0.037,-0.026000000000000002,0.045221676200000005,2.08,-0.42,2.1219802073
2019-09-30 01:30:00,0.016,-0.009000000000000001,0.0183575598,2.56,0.72,2.6593232222000003,0.016,-0.009000000000000001,0.0183575598,2.16,-0.46,2.2084383623
2019-09-30 02:00:00,0.023,-0.011,0.025495097600000002,2.86,0.72,2.9492371895,0.023,-0.011,0.025495097600000002,2.4,-0.46,2.4436857408
2019-09-30 02:30:00,0.015,0.003,0.0152970585,2.8200000000000003,0.72,2.9104638806,0.015,0.003,0.0152970585,2.38,-0.54,2.4404917537
2019-09-30 03:00:00,0.0,-0.001,0.001,2.8200000000000003,0.76,2.9206163733,0.0,-0.001,0.001,2.38,-0.5,2.4319539469
2019-09-30 03:30:00,0.0,0.0,0.0,2.88,0.76,2.9785902706,0.0,0.0,0.0,2.46,-0.5,2.510298787
2019-09-30 04:00:00,0.0,-0.001,0.001,3.0,0.76,3.0947697814,0.0,-0.001,0.001,2.56,-0.5,2.6083711392
2019-09-30 04:30:00,0.0,0.0,0.0,3.04,0.76,3.1335602755,0.0,0.0,0.0,2.62,-0.5,2.6672832619999998
2019-09-30 05:00:00,0.0,0.0,0.0,2.94,0.76,3.0366428832,0.0,0.0,0.0,2.5,-0.5,2.5495097568
2019-09-30 05:30:00,0.0,-0.003,0.003,3.12,0.8,3.2209315423,0.0,-0.003,0.003,2.68,-0.46,2.7191910562
2019-09-30 06:00:00,0.0,-0.011,0.011,3.2,0.84,3.3084135171,0.0,-0.011,0.011,2.76,-0.42,2.7917736297999998
2019-09-30 06:30:00,0.0,-0.013000000000000001,0.013000000000000001,3.5,0.44,3.527548724,0.0,-0.013000000000000001,0.013000000000000001,3.3,0.26,3.3102265783
2019-09-30 07:00:00,0.017,-0.033,0.0371214224,3.92,1.18,4.0937513359,0.017,-0.033,0.0371214224,3.58,-0.08,3.5808937432
2019-09-30 07:30:00,0.03,-0.034,0.0453431362,4.22,0.8200000000000001,4.2989300995,0.03,-0.034,0.0453431362,4.06,0.62,4.10706708
2019-09-30 08:00:00,0.045,-0.032,0.0552177508,4.44,0.76,4.5045754517,0.045,-0.032,0.0552177508,4.34,0.76,4.4060413071
2019-09-30 08:30:00,0.024,-0.018000000000000002,0.03,4.38,0.7000000000000001,4.4355833889,0.024,-0.018000000000000002,0.03,4.28,0.7000000000000001,4.3368652273
2019-09-30 09:00:00,0.048,-0.017,0.0509215082,4.22,0.7000000000000001,4.2776629133,0.048,-0.017,0.0509215082,4.2,0.72,4.2612674171
2019-09-30 09:30:00,0.075,-0.031,0.0811541743,4.02,0.62,4.067529963,0.075,-0.031,0.0811541743,4.0,0.8,4.0792156109
2019-09-30 10:00:00,0.08600000000000001,-0.037,0.0936215787,3.84,0.56,3.8806185074,0.08600000000000001,-0.037,0.0936215787,3.8200000000000003,0.8,3.9028707383
2019-09-30 10:30:00,0.132,-0.052000000000000005,0.1418731828,3.64,0.56,3.6828250026,0.132,-0.052000000000000005,0.1418731828,3.68,0.8,3.7659527347
2019-09-30 11:00:00,0.165,-0.053,0.1733032025,3.64,0.52,3.6769552622,0.165,-0.053,0.1733032025,3.66,0.8,3.7464116165
2019-09-30 11:30:00,0.125,-0.048,0.1338992158,3.64,0.56,3.6828250026,0.125,-0.048,0.1338992158,3.66,0.8,3.7464116165
2019-09-30 12:00:00,0.187,-0.059000000000000004,0.1960867155,3.54,0.56,3.5840200892,0.187,-0.059000000000000004,0.1960867155,3.48,0.8,3.570770225
2019-09-30 12:30:00,0.147,-0.051000000000000004,0.1555956298,3.62,0.56,3.6630588311,0.147,-0.051000000000000004,0.1555956298,3.6,0.76,3.6793477683
2019-09-30 13:00:00,0.213,-0.057,0.22049489790000001,3.46,0.56,3.5050249642,0.213,-0.057,0.22049489790000001,3.46,0.76,3.5424850035
2019-09-30 13:30:00,0.369,-0.099,0.382049735,3.2,0.38,3.2224835143,0.369,-0.099,0.382049735,3.1,0.64,3.1653751752
2019-09-30 14:00:00,0.491,-0.133,0.5086944073,3.26,0.62,3.3184333652999998,0.491,-0.133,0.5086944073,3.1,0.86,3.2170794208
2019-09-30 14:30:00,0.555,-0.154,0.5759696173000001,3.44,0.68,3.506565271,0.555,-0.154,0.5759696173000001,3.22,0.9400000000000001,3.3544000954
2019-09-30 15:00:00,0.625,-0.182,0.6509600602000001,3.64,0.76,3.7184943189,0.625,-0.182,0.6509600602000001,3.32,0.98,3.4616181187
2019-09-30 15:30:00,0.611,-0.17500000000000002,0.635567463,3.8,0.76,3.8752548303000003,0.611,-0.17500000000000002,0.635567463,3.48,1.0,3.6208286344
2019-09-30 16:00:00,0.659,-0.20600000000000002,0.6904469567,3.76,0.8,3.8441644086,0.659,-0.20600000000000002,0.6904469567,3.48,1.04,3.6320792943
2019-09-30 16:30:00,0.6980000000000001,-0.227,0.7339843323,4.14,0.88,4.232493355,0.6980000000000001,-0.227,0.7339843323,3.7800000000000002,1.08,3.9312593402
2019-09-30 17:00:00,0.675,-0.213,0.7078092964,4.48,0.88,4.5656105835,0.675,-0.213,0.7078092964,4.02,1.04,4.1523487329
2019-09-30 17:30:00,0.656,-0.20600000000000002,0.6875841767,4.34,0.68,4.3929488957,0.656,-0.20600000000000002,0.6875841767,3.9,0.8200000000000001,3.985272889
2019-09-30 18:00:00,0.599,-0.176,0.6243212314000001,4.44,0.62,4.4830792989,0.599,-0.176,0.6243212314000001,3.9,0.76,3.9733612974
2019-09-30 18:30:00,0.636,-0.187,0.662921564,4.36,0.58,4.3984088032,0.636,-0.187,0.662921564,3.76,0.76,3.8360396244
2019-09-30 19:00:00,0.533,-0.154,0.5548017664,4.42,0.58,4.4578918785,0.533,-0.154,0.5548017664,3.88,0.72,3.9462387155
2019-09-30 19:30:00,0.602,-0.17300000000000001,0.6263649096,4.34,0.48,4.3664630996,0.602,-0.17300000000000001,0.6263649096,3.7,0.66,3.7584039166
2019-09-30 20:00:00,0.58,-0.165,0.6030132669,4.2,0.44,4.2229847265,0.58,-0.165,0.6030132669,3.6,0.6000000000000001,3.6496575182
2019-09-30 20:30:00,0.559,-0.152,0.5792969877,3.7800000000000002,0.38,3.7990525135,0.559,-0.152,0.5792969877,3.34,0.56,3.3866207346
2019-09-30 21:00:00,0.5650000000000001,-0.153,0.5853494683,3.66,0.78,3.7421918711,0.5650000000000001,-0.153,0.5853494683,3.08,0.18,3.0852552569
2019-09-30 21:30:00,0.562,-0.151,0.5819321266,3.2800000000000002,0.66,3.3457435646,0.562,-0.151,0.5819321266,2.76,0.14,2.7635484436
2019-09-30 22:00:00,0.48,-0.128,0.4967735903,2.96,0.2,2.9667490625,0.48,-0.128,0.4967735903,2.62,0.46,2.6600751869
2019-09-30 22:30:00,0.444,-0.113,0.4581539043,2.8200000000000003,0.1,2.8217724926,0.444,-0.113,0.4581539043,2.5,0.46,2.5419677417
2019-09-30 23:00:00,0.41000000000000003,-0.10400000000000001,0.4229846333,2.7,0.54,2.7534705373,0.41000000000000003,-0.10400000000000001,0.4229846333,2.26,0.02,2.2600884938
2019-09-30 23:30:00,0.333,-0.085,0.34367717410000004,2.58,0.88,2.7259493759,0.333,-0.085,0.34367717410000004,2.04,-0.38,2.0750903595
2019-10-01 00:00:00,0.291,-0.07,0.299300852,2.44,0.88,2.5938388539,0.291,-0.07,0.299300852,1.96,-0.38,1.9964969321
2019-10-01 00:30:00,0.323,-0.077,0.3320512009,2.36,0.8200000000000001,2.4983994877,0.323,-0.077,0.3320512009,1.82,-0.38,1.8592471595000002
2019-10-01 01:00:00,0.381,-0.094,0.39242451500000003,2.4,0.88,2.5562472494,0.381,-0.094,0.39242451500000003,1.76,-0.38,1.8005554698
2019-10-01 01:30:00,0.353,-0.089,0.3640467003,2.46,0.88,2.6126614783,0.353,-0.089,0.3640467003,1.82,-0.38,1.8592471595000002
2019-10-01 02:00:00,0.31,-0.079,0.3199077992,2.66,0.88,2.8017851452,0.31,-0.079,0.3199077992,2.04,-0.38,2.0750903595
2019-10-01 02:30:00,0.234,-0.057,0.24084227200000002,2.7,0.8200000000000001,2.8217724926,0.234,-0.057,0.24084227200000002,2.12,-0.4,2.1574058496
2019-10-01 03:00:00,0.187,-0.053,0.19436563480000002,2.66,0.8200000000000001,2.7835229476,0.187,-0.053,0.19436563480000002,2.12,-0.4,2.1574058496
2019-10-01 03:30:00,0.241,-0.07200000000000001,0.25152534660000003,2.62,0.8200000000000001,2.7453232961,0.241,-0.07200000000000001,0.25152534660000003,2.0,-0.4,2.0396078054
2019-10-01 04:00:00,0.304,-0.081,0.3146061029,2.52,0.84,2.6563132345,0.304,-0.081,0.3146061029,1.9,-0.4,1.9416487839
2019-10-01 04:30:00,0.261,-0.06,0.2678077669,2.52,0.84,2.6563132345,0.261,-0.06,0.2678077669,1.9,-0.4,1.9416487839
2019-10-01 05:00:00,0.196,-0.047,0.2015564437,2.42,0.78,2.5425970975,0.196,-0.047,0.2015564437,1.8599999999999999,-0.44,1.9113346123000001
2019-10-01 05:30:00,0.20500000000000002,-0.064,0.2147580033,2.46,0.58,2.5274493071,0.20500000000000002,-0.064,0.2147580033,2.02,-0.12,2.0235612173
2019-10-01 06:00:00,0.133,-0.061,0.14632156370000002,2.58,0.14,2.5837956576,0.133,-0.061,0.14632156370000002,2.42,0.48,2.4671440979
2019-10-01 06:30:00,0.062,-0.039,0.0732461603,2.9,0.0,2.9,0.062,-0.039,0.0732461603,2.86,0.76,2.9592566634
2019-10-01 07:00:00,0.062,-0.037,0.072201108,3.04,-0.42,3.0688760157,0.062,-0.037,0.072201108,3.2800000000000002,1.46,3.5902646142
2019-10-01 07:30:00,0.053,-0.035,0.063513778,3.66,0.5,3.6939951272,0.053,-0.035,0.063513778,3.64,0.92,3.7544640097
2019-10-01 08:00:00,0.045,-0.033,0.0558032257,3.8,0.68,3.8603626773,0.045,-0.033,0.0558032257,3.7199999999999998,0.74,3.7928880817
2019-10-01 08:30:00,0.045,-0.03,0.054083269100000005,3.8,0.64,3.8535178733,0.045,-0.03,0.054083269100000005,3.7199999999999998,0.74,3.7928880817
2019-10-01 09:00:00,0.035,-0.023,0.0418807832,3.52,0.6000000000000001,3.570770225,0.035,-0.023,0.0418807832,3.56,0.7000000000000001,3.6281675816
2019-10-01 09:30:00,0.007,-0.012,0.013892444,3.52,0.6000000000000001,3.570770225,0.007,-0.012,0.013892444,3.66,0.7000000000000001,3.7263386856
2019-10-01 10:00:00,0.001,0.0,0.001,3.3,0.48,3.3347263756,0.001,0.0,0.001,3.46,0.62,3.5151102401000003
2019-10-01 10:30:00,0.003,-0.002,0.0036055513000000003,3.14,0.48,3.1764760349,0.003,-0.002,0.0036055513000000003,3.36,0.66,3.4242079376
2019-10-01 11:00:00,0.002,-0.003,0.0036055513000000003,2.8200000000000003,0.52,2.8675425019,0.002,-0.003,0.0036055513000000003,3.38,0.7000000000000001,3.4517242068
2019-10-01 11:30:00,0.001,-0.002,0.0022360680000000003,2.86,0.52,2.9068883707,0.001,-0.002,0.0022360680000000003,3.38,0.7000000000000001,3.4517242068
2019-10-01 12:00:00,0.013000000000000001,-0.004,0.0136014705,3.0,0.56,3.0518191296,0.013000000000000001,-0.004,0.0136014705,3.38,0.7000000000000001,3.4517242068
2019-10-01 12:30:00,0.073,-0.045,0.0857554663,2.94,0.56,2.9928581657,0.073,-0.045,0.0857554663,3.14,0.7000000000000001,3.2170794208
2019-10-01 13:00:00,0.272,-0.077,0.2826888749,2.88,0.58,2.9378223226999998,0.272,-0.077,0.2826888749,2.92,0.7000000000000001,3.0027320893
2019-10-01 13:30:00,0.373,-0.105,0.3874970968,2.46,0.72,2.5632011236,0.373,-0.105,0.3874970968,2.36,0.16,2.3654175107
2019-10-01 14:00:00,0.317,-0.09,0.329528451,2.52,0.46,2.5616400996,0.317,-0.09,0.329528451,2.64,0.72,2.7364210202
2019-10-01 14:30:00,0.28200000000000003,-0.075,0.2918030157,2.62,0.46,2.6600751869,0.28200000000000003,-0.075,0.2918030157,2.74,0.72,2.8330195905
2019-10-01 15:00:00,0.146,-0.042,0.1519210321,2.76,0.46,2.7980707639,0.146,-0.042,0.1519210321,2.86,0.72,2.9492371895
2019-10-01 15:30:00,0.243,-0.068,0.2523350947,2.84,0.52,2.8872131892,0.243,-0.068,0.2523350947,2.96,0.78,3.061045573
2019-10-01 16:00:00,0.20800000000000002,-0.073,0.2204382,2.84,0.52,2.8872131892,0.20800000000000002,-0.073,0.2204382,2.96,0.78,3.061045573
2019-10-01 16:30:00,0.258,-0.088,0.27259493760000003,2.84,0.52,2.8872131892,0.258,-0.088,0.27259493760000003,2.96,0.78,3.061045573
2019-10-01 17:00:00,0.291,-0.096,0.30642617380000003,3.22,0.62,3.2791462303,0.291,-0.096,0.30642617380000003,3.3,0.84,3.4052312697
2019-10-01 17:30:00,0.127,-0.048,0.1357681848,3.36,0.4,3.3837257572,0.127,-0.048,0.1357681848,3.44,0.58,3.4885527085
2019-10-01 18:00:00,0.243,-0.073,0.25372820100000004,3.66,0.44,3.6863532115,0.243,-0.073,0.25372820100000004,3.66,0.58,3.7056713292
2019-10-01 18:30:00,0.295,-0.082,0.3061845849,3.7800000000000002,0.38,3.7990525135,0.295,-0.082,0.3061845849,3.66,0.5,3.6939951272
2019-10-01 19:00:00,0.29,-0.076,0.2997932621,3.7800000000000002,0.34,3.7952602019,0.29,-0.076,0.2997932621,3.7,0.46,3.728484947
2019-10-01 19:30:00,0.281,-0.074,0.2905804536,3.8200000000000003,0.34,3.8351010416999998,0.281,-0.074,0.2905804536,3.66,0.44,3.6863532115
2019-10-01 20:00:00,0.448,-0.123,0.4645783034,3.58,0.28,3.5909330264,0.448,-0.123,0.4645783034,3.34,0.4,3.3638668226
2019-10-01 20:30:00,0.397,-0.107,0.4111666329,3.44,0.24,3.44836193,0.397,-0.107,0.4111666329,3.24,0.4,3.2645979844
2019-10-01 21:00:00,0.181,-0.061,0.1910026178,3.34,0.16,3.3438301392,0.181,-0.061,0.1910026178,3.2800000000000002,0.34,3.2975748665
2019-10-01 21:30:00,0.145,-0.054,0.154728795,3.12,0.16,3.1240998704,0.145,-0.054,0.154728795,3.14,0.34,3.1583540017
2019-10-01 22:00:00,0.168,-0.063,0.17942407870000002,2.9,0.46,2.9362561196,0.168,-0.063,0.17942407870000002,2.7199999999999998,-0.06,2.7206616842
2019-10-01 22:30:00,0.179,-0.057,0.1878563281,2.8200000000000003,0.88,2.954115773,0.179,-0.057,0.1878563281,2.48,-0.46,2.5223005372
2019-10-01 23:00:00,0.081,-0.043000000000000003,0.0917060521,2.64,0.78,2.7528167393,0.081,-0.043000000000000003,0.0917060521,2.3,-0.46,2.3455489763
2019-10-01 23:30:00,0.036000000000000004,-0.038,0.0523450093,2.46,0.78,2.5806975801,0.036000000000000004,-0.038,0.0523450093,2.16,-0.46,2.2084383623
2019-10-02 00:00:00,0.041,-0.032,0.0520096145,2.42,1.18,2.6923595599,0.041,-0.032,0.0520096145,1.94,-0.9400000000000001,2.1557365331
2019-10-02 00:30:00,0.034,-0.027,0.0434165867,2.38,1.44,2.7817260828,0.034,-0.027,0.0434165867,1.8,-1.26,2.1971800108
2019-10-02 01:00:00,0.036000000000000004,-0.027,0.045,2.34,1.44,2.747580754,0.036000000000000004,-0.027,0.045,1.8,-1.26,2.1971800108
2019-10-02 01:30:00,0.04,-0.029,0.0494064773,2.48,1.48,2.888044321,0.04,-0.029,0.0494064773,1.88,-1.26,2.2631835984
2019-10-02 02:00:00,0.076,-0.041,0.0863539229,2.64,1.48,3.0265491901,0.076,-0.041,0.0863539229,2.0,-1.3,2.3853720884
2019-10-02 02:30:00,0.057,-0.036000000000000004,0.0674166152,2.68,1.48,3.0615028989,0.057,-0.036000000000000004,0.0674166152,2.0,-1.28,2.3745315327
2019-10-02 03:00:00,0.081,-0.04,0.09033825320000001,2.6,1.48,2.9917219122,0.081,-0.04,0.09033825320000001,1.92,-1.28,2.3075528163
2019-10-02 03:30:00,0.096,-0.047,0.1068877916,2.56,1.48,2.9570255325,0.096,-0.047,0.1068877916,1.8599999999999999,-1.28,2.2578751073
2019-10-02 04:00:00,0.085,-0.037,0.0927038295,2.52,1.48,2.9224647132,0.085,-0.037,0.0927038295,1.8599999999999999,-1.32,2.280789337
2019-10-02 04:30:00,0.113,-0.045,0.12163058830000001,2.46,1.48,2.8708883643,0.113,-0.045,0.12163058830000001,1.78,-1.28,2.1924415614
2019-10-02 05:00:00,0.127,-0.047,0.1354178718,2.4,1.44,2.7988569095,0.127,-0.047,0.1354178718,1.7000000000000002,-1.32,2.1523010942
2019-10-02 05:30:00,0.066,-0.039,0.076661594,2.44,1.02,2.6446171746,0.066,-0.039,0.076661594,1.92,-0.9,2.1204716456
2019-10-02 06:00:00,0.044,-0.043000000000000003,0.061522353700000004,2.52,0.14,2.5238858928,0.044,-0.043000000000000003,0.061522353700000004,2.44,0.22,2.4498979571
2019-10-02 06:30:00,0.041,-0.042,0.0586941224,2.86,0.14,2.8634245232,0.041,-0.042,0.0586941224,2.84,0.48,2.8802777644
2019-10-02 07:00:00,0.001,-0.023,0.0230217289,3.38,0.8200000000000001,3.4780454281,0.001,-0.023,0.0230217289,3.2,0.06,3.2005624506
2019-10-02 07:30:00,0.0,-0.016,0.016,3.94,1.3599999999999999,4.1681170809,0.0,-0.016,0.016,3.62,-0.1,3.6213809521
2019-10-02 08:00:00,0.0,-0.013000000000000001,0.013000000000000001,4.14,1.3599999999999999,4.3576599225,0.0,-0.013000000000000001,0.013000000000000001,3.84,-0.06,3.8404687214
2019-10-02 08:30:00,0.0,-0.009000000000000001,0.009000000000000001,4.08,1.3599999999999999,4.3006976178,0.0,-0.009000000000000001,0.009000000000000001,3.74,-0.06,3.7404812525
2019-10-02 09:00:00,0.0,-0.007,0.007,3.9,1.3,4.1109609582,0.0,-0.007,0.007,3.6,-0.12,3.6019994448
2019-10-02 09:30:00,0.0,-0.006,0.006,3.7800000000000002,1.3,3.9972990881,0.0,-0.006,0.006,3.48,-0.12,3.4820683509
2019-10-02 10:00:00,0.0,-0.007,0.007,3.76,1.3,3.9783916348,0.0,-0.007,0.007,3.52,-0.12,3.5220448606
2019-10-02 10:30:00,0.002,-0.005,0.0053851648,3.4,1.3,3.6400549446,0.002,-0.005,0.0053851648,3.26,-0.06,3.2605521005
2019-10-02 11:00:00,0.003,-0.017,0.0172626765,3.02,1.3,3.2879172738999998,0.003,-0.017,0.0172626765,3.06,-0.04,3.0602614267
2019-10-02 11:30:00,0.042,-0.045,0.0615548536,2.74,1.3,3.0327545235,0.042,-0.045,0.0615548536,2.86,-0.04,2.8602797066
2019-10-02 12:00:00,0.191,-0.075,0.20519746590000001,2.68,1.32,2.987440376,0.191,-0.075,0.20519746590000001,2.66,0.0,2.66
2019-10-02 12:30:00,0.20700000000000002,-0.078,0.2212080469,2.64,1.32,2.9516097303,0.20700000000000002,-0.078,0.2212080469,2.7199999999999998,0.0,2.7199999999999998
2019-10-02 13:00:00,0.211,-0.078,0.22495555120000002,2.38,1.32,2.7215436796,0.211,-0.078,0.22495555120000002,2.64,0.02,2.6400757565
2019-10-02 13:30:00,0.19,-0.07200000000000001,0.2031846451,2.0,0.96,2.2184679398,0.19,-0.07200000000000001,0.2031846451,2.38,-0.18,2.3867970169
2019-10-02 14:00:00,0.14,-0.054,0.1500533239,2.2,1.1400000000000001,2.4778216239,0.14,-0.054,0.1500533239,2.46,0.0,2.46
2019-10-02 14:30:00,0.105,-0.047,0.1150391238,2.5,1.2,2.7730849248,0.105,-0.047,0.1150391238,2.58,-0.06,2.5806975801
2019-10-02 15:00:00,0.061,-0.048,0.0776208735,2.66,1.2,2.9181500989,0.061,-0.048,0.0776208735,2.76,-0.12,2.7626074640000002
2019-10-02 15:30:00,0.036000000000000004,-0.044,0.0568506816,2.8,1.24,3.0622867273,0.036000000000000004,-0.044,0.0568506816,2.76,-0.12,2.7626074640000002
2019-10-02 16:00:00,0.022,-0.048,0.0528015151,2.8,1.24,3.0622867273,0.022,-0.048,0.0528015151,3.04,-0.12,3.0423674992
2019-10-02 16:30:00,0.012,-0.043000000000000003,0.0446430286,3.22,1.28,3.4650829716000002,0.012,-0.043000000000000003,0.0446430286,3.22,-0.08,3.2209936355
2019-10-02 17:00:00,0.016,-0.043000000000000003,0.045880279,3.5,1.28,3.7267143706,0.016,-0.043000000000000003,0.045880279,3.44,-0.08,3.4409301067999998
2019-10-02 17:30:00,0.006,-0.026000000000000002,0.0266833281,3.68,1.06,3.8296213912,0.006,-0.026000000000000002,0.0266833281,3.5,-0.32,3.5145981278000002
2019-10-02 18:00:00,0.004,-0.014,0.014560219800000001,3.88,0.34,3.8948684188,0.004,-0.014,0.014560219800000001,3.84,0.38,3.8587562763000003
2019-10-02 18:30:00,0.0,-0.006,0.006,4.44,0.96,4.5425983754,0.0,-0.006,0.006,4.08,-0.32,4.09252978
2019-10-02 19:00:00,0.0,-0.005,0.005,4.44,1.04,4.5601754352,0.0,-0.005,0.005,4.02,-0.42,4.0418807503
2019-10-02 19:30:00,0.0,-0.006,0.006,4.4,1.0,4.5122056691,0.0,-0.006,0.006,4.02,-0.46,4.0462328158
2019-10-02 20:00:00,0.0,-0.006,0.006,4.34,0.96,4.4449071981,0.0,-0.006,0.006,3.9,-0.46,3.9270345046
2019-10-02 20:30:00,0.0,-0.005,0.005,4.2,1.02,4.3220828312,0.0,-0.005,0.005,3.7800000000000002,-0.52,3.8155995597
2019-10-02 21:00:00,0.0,-0.005,0.005,3.92,1.0,4.045540755,0.0,-0.005,0.005,3.54,-0.56,3.5840200892
2019-10-02 21:30:00,0.0,-0.006,0.006,3.62,0.44,3.6466422912,0.0,-0.006,0.006,3.44,-0.06,3.440523216
2019-10-02 22:00:00,0.0,-0.007,0.007,3.4,0.52,3.4395348523,0.0,-0.007,0.007,3.14,-0.24,3.1491586178
2019-10-02 22:30:00,0.0,-0.006,0.006,3.26,0.84,3.3664818431,0.0,-0.006,0.006,2.9,-0.54,2.9498474537
2019-10-02 23:00:00,0.0,-0.006,0.006,3.0,0.76,3.0947697814,0.0,-0.006,0.006,2.64,-0.5,2.6869313352
