Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-02 23:30:00,0.0,-0.005,0.005,2.76,0.68,2.8425340807,0.0,-0.005,0.005,2.42,-0.54,2.4795160818
2019-10-03 00:00:00,0.0,-0.006,0.006,2.68,0.76,2.7856776554,0.0,-0.006,0.006,2.3,-0.48,2.349553149
2019-10-03 00:30:00,0.0,-0.001,0.001,2.58,0.8200000000000001,2.70717565,0.0,-0.001,0.001,2.2,-0.54,2.2653035117
2019-10-03 01:00:00,0.0,-0.001,0.001,2.7199999999999998,1.58,3.1456001017,0.0,-0.001,0.001,2.06,-1.3599999999999999,2.4684408034
2019-10-03 01:30:00,0.005,-0.013000000000000001,0.0139283883,2.88,1.58,3.2849353114,0.005,-0.013000000000000001,0.0139283883,2.18,-1.3599999999999999,2.5694357357
2019-10-03 02:00:00,0.012,-0.028,0.030463092400000003,3.14,1.58,3.5151102401000003,0.012,-0.028,0.030463092400000003,2.36,-1.3599999999999999,2.7238208458
2019-10-03 02:30:00,0.011,-0.025,0.0273130006,3.18,1.6400000000000001,3.5779882616,0.011,-0.025,0.0273130006,2.36,-1.3599999999999999,2.7238208458
2019-10-03 03:00:00,0.026000000000000002,-0.025,0.0360693776,3.32,1.6400000000000001,3.7029717795,0.026000000000000002,-0.025,0.0360693776,2.48,-1.3599999999999999,2.8284271247
2019-10-03 03:30:00,0.026000000000000002,-0.027,0.037483329600000004,3.1,1.58,3.4794252399,0.026000000000000002,-0.027,0.037483329600000004,2.3,-1.3599999999999999,2.672002994
2019-10-03 04:00:00,0.074,-0.041,0.0845990544,2.94,1.52,3.3096827643,0.074,-0.041,0.0845990544,2.14,-1.3599999999999999,2.5355867171
2019-10-03 04:30:00,0.096,-0.044,0.1056030303,2.84,1.56,3.2402469042,0.096,-0.044,0.1056030303,2.06,-1.4,2.4907027121
2019-10-03 05:00:00,0.136,-0.051000000000000004,0.1452480637,2.7199999999999998,1.56,3.1356020156,0.136,-0.051000000000000004,0.1452480637,1.94,-1.4,2.392404648
2019-10-03 05:30:00,0.231,-0.077,0.24349537980000002,2.7,1.6600000000000001,3.1694794525,0.231,-0.077,0.24349537980000002,1.9,-1.3,2.3021728866
2019-10-03 06:00:00,0.243,-0.08700000000000001,0.2581046299,2.88,1.72,3.3545193396,0.243,-0.08700000000000001,0.2581046299,2.06,-1.2,2.3840302012
2019-10-03 06:30:00,0.297,-0.093,0.3112201793,3.1,1.16,3.3099244704,0.297,-0.093,0.3112201793,2.52,-0.34,2.5428330657
2019-10-03 07:00:00,0.34700000000000003,-0.097,0.3603026506,3.34,1.16,3.5357036075,0.34700000000000003,-0.097,0.3603026506,2.8200000000000003,-0.06,2.8206382257
2019-10-03 07:30:00,0.36,-0.099,0.3733644332,3.88,1.22,4.0672841061,0.36,-0.099,0.3733644332,3.38,0.30000000000000004,3.3932874915
2019-10-03 08:00:00,0.429,-0.12,0.4454671705,3.84,0.86,3.9351238862,0.429,-0.12,0.4454671705,3.52,0.74,3.5969431466
2019-10-03 08:30:00,0.44,-0.112,0.45403083600000005,3.84,0.68,3.8997435813,0.44,-0.112,0.45403083600000005,3.58,0.84,3.6772272163
2019-10-03 09:00:00,0.47200000000000003,-0.122,0.4875120511,3.66,0.66,3.7190321322,0.47200000000000003,-0.122,0.4875120511,3.48,0.88,3.5895403605
2019-10-03 09:30:00,0.352,-0.085,0.3621173843,3.58,0.56,3.6235341864,0.352,-0.085,0.3621173843,3.5,0.8,3.5902646142
2019-10-03 10:00:00,0.329,-0.078,0.3381198013,3.58,0.56,3.6235341864,0.329,-0.078,0.3381198013,3.5,0.8,3.5902646142
2019-10-03 10:30:00,0.36,-0.092,0.3715696435,3.38,0.6000000000000001,3.4328413887,0.36,-0.092,0.3715696435,3.3,0.88,3.4153184332
2019-10-03 11:00:00,0.51,-0.139,0.5286028755000001,2.96,0.6000000000000001,3.020198669,0.51,-0.139,0.5286028755000001,2.94,0.9400000000000001,3.0866162703
2019-10-03 11:30:00,0.621,-0.181,0.6468400111,2.88,0.66,2.9546573405,0.621,-0.181,0.6468400111,2.88,0.98,3.0421702779
2019-10-03 12:00:00,0.676,-0.203,0.7058222156,3.02,0.66,3.0912780528,0.676,-0.203,0.7058222156,2.88,0.98,3.0421702779
2019-10-03 12:30:00,0.6930000000000001,-0.209,0.7238300906,2.86,0.66,2.9351660941,0.6930000000000001,-0.209,0.7238300906,2.88,0.98,3.0421702779
2019-10-03 13:00:00,0.6950000000000001,-0.21,0.7260337458,2.8200000000000003,0.66,2.8962044127,0.6950000000000001,-0.21,0.7260337458,2.8200000000000003,0.98,2.9854312921
2019-10-03 13:30:00,0.679,-0.203,0.7086959856,2.6,0.42,2.6337046152,0.679,-0.203,0.7086959856,2.58,0.74,2.6840268255
2019-10-03 14:00:00,0.64,-0.185,0.6662019213,2.98,0.62,3.0438133977,0.64,-0.185,0.6662019213,2.96,0.9,3.0938002521
2019-10-03 14:30:00,0.627,-0.181,0.6526024824000001,3.02,0.66,3.0912780528,0.627,-0.181,0.6526024824000001,2.9,0.92,3.0424332367
2019-10-03 15:00:00,0.624,-0.181,0.6497207092,2.8200000000000003,0.62,2.8873517278,0.624,-0.181,0.6497207092,2.58,0.88,2.7259493759
2019-10-03 15:30:00,0.666,-0.201,0.6956701805000001,2.8200000000000003,0.66,2.8962044127,0.666,-0.201,0.6956701805000001,2.62,0.92,2.7768327281
2019-10-03 16:00:00,0.646,-0.211,0.6795859033,2.9,0.66,2.9741553423,0.646,-0.211,0.6795859033,2.76,0.92,2.9092954474
2019-10-03 16:30:00,0.641,-0.212,0.6751481319,3.18,0.74,3.2649655435,0.641,-0.212,0.6751481319,2.98,0.96,3.1308145905
2019-10-03 17:00:00,0.64,-0.20700000000000002,0.6726432933000001,3.62,0.78,3.7030797993,0.64,-0.20700000000000002,0.6726432933000001,3.42,1.0,3.5632008083
2019-10-03 17:30:00,0.65,-0.209,0.6827744869,3.66,0.58,3.7056713292,0.65,-0.209,0.6827744869,3.42,0.78,3.5078198357
2019-10-03 18:00:00,0.648,-0.197,0.6772835448,3.92,0.62,3.9687277558,0.648,-0.197,0.6772835448,3.68,0.78,3.7617549096
2019-10-03 18:30:00,0.639,-0.187,0.6658002704,4.38,0.62,4.42366364,0.639,-0.187,0.6658002704,3.92,0.7000000000000001,3.9820095429
2019-10-03 19:00:00,0.5670000000000001,-0.158,0.5886025824000001,4.38,0.56,4.415653972,0.5670000000000001,-0.158,0.5886025824000001,3.92,0.68,3.9785424467
2019-10-03 19:30:00,0.28700000000000003,-0.073,0.2961384811,4.7,0.48,4.7244470576,0.28700000000000003,-0.073,0.2961384811,4.38,0.56,4.415653972
2019-10-03 20:00:00,0.28400000000000003,-0.074,0.2934825378,4.64,0.44,4.6608153793,0.28400000000000003,-0.074,0.2934825378,4.16,0.56,4.1975230792
2019-10-03 20:30:00,0.41600000000000004,-0.116,0.43187035090000003,4.22,0.44,4.2428763828000005,0.41600000000000004,-0.116,0.43187035090000003,3.7,0.62,3.7515863311
2019-10-03 21:00:00,0.405,-0.109,0.41941149250000004,4.02,0.88,4.1151913686,0.405,-0.109,0.41941149250000004,3.38,0.06,3.3805325024
2019-10-03 21:30:00,0.438,-0.116,0.45310043040000003,3.8,1.44,4.0636929018,0.438,-0.116,0.45310043040000003,2.92,-0.56,2.9732137495
2019-10-03 22:00:00,0.601,-0.17300000000000001,0.6254038695,3.6,2.04,4.1378255159,0.601,-0.17300000000000001,0.6254038695,2.5,-1.08,2.7233068134
2019-10-03 22:30:00,0.591,-0.166,0.6138705075,3.3,1.9,3.8078865529,0.591,-0.166,0.6138705075,2.2800000000000002,-1.1,2.5314817795
2019-10-03 23:00:00,0.47200000000000003,-0.125,0.4882714409,3.12,1.9,3.6529987681,0.47200000000000003,-0.125,0.4882714409,2.2,-1.16,2.4870866491
2019-10-03 23:30:00,0.4,-0.10300000000000001,0.4130484233,2.7800000000000002,0.96,2.941088234,0.4,-0.10300000000000001,0.4130484233,2.18,-0.42,2.2200900883
2019-10-04 00:00:00,0.362,-0.089,0.372780096,2.54,0.16,2.5450343809,0.362,-0.089,0.372780096,2.2,0.28,2.2177466041000002
2019-10-04 00:30:00,0.34600000000000003,-0.08600000000000001,0.3565276988,2.5,0.02,2.5000799987,0.34600000000000003,-0.08600000000000001,0.3565276988,2.16,0.52,2.2217110523
2019-10-04 01:00:00,0.364,-0.092,0.37544640100000004,2.54,0.02,2.5400787389,0.364,-0.092,0.37544640100000004,2.22,0.52,2.2800877176
2019-10-04 01:30:00,0.512,-0.14400000000000002,0.5318646444,2.5,0.06,2.5007198963,0.512,-0.14400000000000002,0.5318646444,2.16,0.56,2.231412109
2019-10-04 02:00:00,0.557,-0.158,0.5789758199,2.76,0.12,2.7626074640000002,0.557,-0.158,0.5789758199,2.3,0.56,2.3671924299000002
2019-10-04 02:30:00,0.506,-0.14100000000000001,0.5252780216,2.8200000000000003,0.12,2.8225520367,0.506,-0.14100000000000001,0.5252780216,2.4,0.56,2.4644674881
2019-10-04 03:00:00,0.47100000000000003,-0.132,0.48914721710000003,2.74,0.08,2.7411676344,0.47100000000000003,-0.132,0.48914721710000003,2.3,0.56,2.3671924299000002
2019-10-04 03:30:00,0.491,-0.139,0.5102959925,2.74,0.08,2.7411676344,0.491,-0.139,0.5102959925,2.24,0.56,2.3089391503
2019-10-04 04:00:00,0.559,-0.163,0.5822800014,2.58,0.08,2.5812400121,0.559,-0.163,0.5822800014,2.12,0.56,2.1927152118
2019-10-04 04:30:00,0.52,-0.155,0.542609436,2.58,0.08,2.5812400121,0.52,-0.155,0.542609436,2.2,0.56,2.2701541798
2019-10-04 05:00:00,0.421,-0.124,0.43888153300000005,2.6,0.08,2.6012304781,0.421,-0.124,0.43888153300000005,2.32,0.56,2.3866294224
2019-10-04 05:30:00,0.499,-0.14100000000000001,0.5185383303000001,2.54,0.12,2.5428330657,0.499,-0.14100000000000001,0.5185383303000001,2.2,0.56,2.2701541798
2019-10-04 06:00:00,0.468,-0.138,0.48792212490000003,2.84,0.58,2.8986203615,0.468,-0.138,0.48792212490000003,2.2800000000000002,0.22,2.2905894438
2019-10-04 06:30:00,0.439,-0.135,0.4592885803,3.32,1.3,3.5654452737,0.439,-0.135,0.4592885803,2.62,-0.08,2.6212210895
2019-10-04 07:00:00,0.531,-0.165,0.5560449622,3.68,1.5,3.9739652741000002,0.531,-0.165,0.5560449622,2.94,0.04,2.9402720963
2019-10-04 07:30:00,0.509,-0.155,0.5320770621,4.18,1.7000000000000002,4.5124716066,0.509,-0.155,0.5320770621,3.5,0.2,3.5057096286
2019-10-04 08:00:00,0.389,-0.107,0.4034476422,4.48,1.6,4.7571419991,0.389,-0.107,0.4034476422,3.8,0.14,3.8025780728000003
2019-10-04 08:30:00,0.465,-0.13,0.48283019790000004,4.26,1.1,4.3997272643,0.465,-0.13,0.48283019790000004,3.84,0.62,3.8897300678
2019-10-04 09:00:00,0.523,-0.15,0.5440854712000001,3.9,0.78,3.9772352206,0.523,-0.15,0.5440854712000001,3.68,0.98,3.8082541932
2019-10-04 09:30:00,0.612,-0.176,0.6368045226,3.7199999999999998,0.8200000000000001,3.8093043984,0.612,-0.176,0.6368045226,3.52,1.02,3.6648055883
2019-10-04 10:00:00,0.607,-0.17200000000000001,0.6308985655,3.76,0.8200000000000001,3.848376281,0.607,-0.17200000000000001,0.6308985655,3.52,1.02,3.6648055883
2019-10-04 10:30:00,0.618,-0.183,0.6445254068,3.86,0.8200000000000001,3.9461373519,0.618,-0.183,0.6445254068,3.46,1.1,3.6306473252
2019-10-04 11:00:00,0.626,-0.183,0.6522001227,3.7199999999999998,0.78,3.8008946315000003,0.626,-0.183,0.6522001227,3.32,1.04,3.4790803383
2019-10-04 11:30:00,0.5760000000000001,-0.163,0.5986192446,3.8200000000000003,0.78,3.8988203344,0.5760000000000001,-0.163,0.5986192446,3.48,1.04,3.6320792943
2019-10-04 12:00:00,0.558,-0.157,0.5796662833,3.7800000000000002,0.78,3.8596372887,0.558,-0.157,0.5796662833,3.56,1.04,3.7088003451000002
2019-10-04 12:30:00,0.537,-0.151,0.5578261378,3.86,0.8200000000000001,3.9461373519,0.537,-0.151,0.5578261378,3.68,1.04,3.8241338889
2019-10-04 13:00:00,0.517,-0.14100000000000001,0.5358824498,3.9,1.26,4.0984875259,0.517,-0.14100000000000001,0.5358824498,3.46,0.54,3.5018852066
2019-10-04 13:30:00,0.496,-0.135,0.5140437725,3.66,1.32,3.8907582808,0.496,-0.135,0.5140437725,3.08,-0.08,3.0810387859
2019-10-04 14:00:00,0.503,-0.138,0.5215870014,3.7800000000000002,1.48,4.059408824,0.503,-0.138,0.5215870014,3.2,0.08,3.2009998438
2019-10-04 14:30:00,0.504,-0.136,0.5220268192,3.84,1.54,4.1372938015,0.504,-0.136,0.5220268192,3.2,0.12,3.2022492095
2019-10-04 15:00:00,0.41100000000000003,-0.108,0.4249529386,3.86,1.48,4.1340053217,0.41100000000000003,-0.108,0.4249529386,3.22,0.04,3.2202484376
2019-10-04 15:30:00,0.376,-0.10300000000000001,0.3898525362,4.0,1.48,4.2650205158,0.376,-0.10300000000000001,0.3898525362,3.34,0.04,3.3402395124
2019-10-04 16:00:00,0.34600000000000003,-0.105,0.36158124950000003,4.0,1.48,4.2650205158,0.34600000000000003,-0.105,0.36158124950000003,3.42,0.04,3.4202339101
2019-10-04 16:30:00,0.153,-0.054,0.1622498074,4.34,1.56,4.6118542908,0.153,-0.054,0.1622498074,3.94,0.1,3.9412688312
2019-10-04 17:00:00,0.07200000000000001,-0.043000000000000003,0.0838629835,4.48,1.46,4.7118998292,0.07200000000000001,-0.043000000000000003,0.0838629835,4.24,0.02,4.2400471695
2019-10-04 17:30:00,0.043000000000000003,-0.036000000000000004,0.0560802996,4.68,0.9400000000000001,4.7734683407,0.043000000000000003,-0.036000000000000004,0.0560802996,4.44,0.22,4.4454471091
2019-10-04 18:00:00,0.016,-0.02,0.0256124969,4.76,0.58,4.7952059393,0.016,-0.02,0.0256124969,4.66,0.58,4.6959557068
2019-10-04 18:30:00,0.014,-0.012,0.0184390889,4.86,0.56,4.8921569885,0.014,-0.012,0.0184390889,4.76,0.52,4.7883191205
2019-10-04 19:00:00,0.004,-0.004,0.0056568542,4.92,0.42,4.9378942881,0.004,-0.004,0.0056568542,4.76,0.52,4.7883191205
2019-10-04 19:30:00,0.0,-0.001,0.001,4.68,0.30000000000000004,4.6896055271,0.0,-0.001,0.001,4.54,0.42,4.5593859236
2019-10-04 20:00:00,0.005,-0.005,0.007071067800000001,4.62,0.32,4.6310689911,0.005,-0.005,0.007071067800000001,4.48,0.42,4.4996444304
2019-10-04 20:30:00,0.018000000000000002,-0.015,0.023430749,4.38,0.30000000000000004,4.3902619512,0.018000000000000002,-0.015,0.023430749,4.24,0.42,4.2607511075
2019-10-04 21:00:00,0.027,-0.021,0.034205262800000004,4.2,0.30000000000000004,4.2107006543,0.027,-0.021,0.034205262800000004,4.06,0.48,4.0882759202
2019-10-04 21:30:00,0.021,-0.013000000000000001,0.024698178100000003,4.18,0.8200000000000001,4.2596713488,0.021,-0.013000000000000001,0.024698178100000003,3.8200000000000003,-0.12,3.821884352
2019-10-04 22:00:00,0.0,-0.001,0.001,3.9,1.0,4.0261644278,0.0,-0.001,0.001,3.5,-0.52,3.5384177255
2019-10-04 22:30:00,0.0,-0.001,0.001,3.64,0.9400000000000001,3.7594148481,0.0,-0.001,0.001,3.24,-0.52,3.2814630882999998
2019-10-04 23:00:00,0.0,-0.001,0.001,3.52,0.9400000000000001,3.6433501067,0.0,-0.001,0.001,3.12,-0.46,3.1537279528
2019-10-04 23:30:00,0.0,0.0,0.0,3.08,0.12,3.0823367759,0.0,0.0,0.0,2.98,0.24,2.9896488088
2019-10-05 00:00:00,0.0,-0.001,0.001,2.92,0.0,2.92,0.0,-0.001,0.001,2.84,0.36,2.8627259736
2019-10-05 00:30:00,0.001,-0.001,0.0014142136,2.74,0.0,2.74,0.001,-0.001,0.0014142136,2.7199999999999998,0.36,2.7437201023
2019-10-05 01:00:00,0.0,-0.001,0.001,2.74,0.0,2.74,0.0,-0.001,0.001,2.7199999999999998,0.36,2.7437201023
2019-10-05 01:30:00,0.0,-0.001,0.001,2.98,0.0,2.98,0.0,-0.001,0.001,2.9,0.36,2.9222593998
2019-10-05 02:00:00,0.0,-0.001,0.001,3.16,0.0,3.16,0.0,-0.001,0.001,3.0,0.36,3.0215227949
2019-10-05 02:30:00,0.0,-0.001,0.001,3.16,0.0,3.16,0.0,-0.001,0.001,3.0,0.36,3.0215227949
2019-10-05 03:00:00,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,2.8,0.36,2.8230479982
2019-10-05 03:30:00,0.0,-0.001,0.001,2.94,0.0,2.94,0.0,-0.001,0.001,2.8,0.36,2.8230479982
2019-10-05 04:00:00,0.0,-0.002,0.002,2.9,0.0,2.9,0.0,-0.002,0.002,2.7800000000000002,0.36,2.8032124429
2019-10-05 04:30:00,0.0,0.0,0.0,2.8,-0.04,2.8002856997,0.0,0.0,0.0,2.68,0.36,2.7040710050000003
2019-10-05 05:00:00,0.006,-0.007,0.009219544500000001,2.7,-0.04,2.70029628,0.006,-0.007,0.009219544500000001,2.6,0.36,2.6248047546
2019-10-05 05:30:00,0.033,-0.043000000000000003,0.054203320900000004,2.64,0.02,2.6400757565,0.033,-0.043000000000000003,0.054203320900000004,2.52,0.4,2.5515485494
2019-10-05 06:00:00,0.036000000000000004,-0.044,0.0568506816,2.84,0.08,2.8411265371,0.036000000000000004,-0.044,0.0568506816,2.7199999999999998,0.44,2.7553584159
2019-10-05 06:30:00,0.063,-0.052000000000000005,0.0816884325,3.08,0.18,3.0852552569,0.063,-0.052000000000000005,0.0816884325,2.92,0.5,2.9624989451
2019-10-05 07:00:00,0.076,-0.05,0.0909725233,3.54,0.92,3.6575948381,0.076,-0.05,0.0909725233,3.14,0.06,3.1405731961
2019-10-05 07:30:00,0.089,-0.053,0.1035857133,3.92,1.26,4.1175235276,0.089,-0.053,0.1035857133,3.36,-0.22,3.3671946781
2019-10-05 08:00:00,0.105,-0.058,0.11995415790000001,3.98,1.3,4.186932051,0.105,-0.058,0.11995415790000001,3.46,-0.28,3.4713109915
2019-10-05 08:30:00,0.132,-0.055,0.14300000000000002,4.2,1.3,4.3965895874,0.132,-0.055,0.14300000000000002,3.64,-0.2,3.6454903648
2019-10-05 09:00:00,0.125,-0.048,0.1338992158,4.1,1.3,4.3011626335,0.125,-0.048,0.1338992158,3.6,-0.30000000000000004,3.6124783736
2019-10-05 09:30:00,0.13,-0.05,0.1392838828,3.96,1.26,4.155622697,0.13,-0.05,0.1392838828,3.52,-0.34,3.5363823323
2019-10-05 10:00:00,0.169,-0.054,0.1774175865,4.0,1.3,4.205948169,0.169,-0.054,0.1774175865,3.58,-0.30000000000000004,3.5925478424
2019-10-05 10:30:00,0.18,-0.066,0.1917185437,3.94,1.34,4.1616342944,0.18,-0.066,0.1917185437,3.54,-0.30000000000000004,3.5526891223
2019-10-05 11:00:00,0.122,-0.053,0.1330150367,3.94,1.34,4.1616342944,0.122,-0.053,0.1330150367,3.6,-0.30000000000000004,3.6124783736
2019-10-05 11:30:00,0.139,-0.05,0.1477193285,3.94,1.22,4.1245605827,0.139,-0.05,0.1477193285,3.6,-0.30000000000000004,3.6124783736
2019-10-05 12:00:00,0.196,-0.056,0.2038430769,3.98,1.22,4.1627875276,0.196,-0.056,0.2038430769,3.64,-0.22,3.6466422912
2019-10-05 12:30:00,0.244,-0.061,0.2515094432,3.94,1.1400000000000001,4.1016094402,0.244,-0.061,0.2515094432,3.48,-0.22,3.4869470888
2019-10-05 13:00:00,0.307,-0.074,0.3157926535,3.68,1.1400000000000001,3.8525316352,0.307,-0.074,0.3157926535,3.08,-0.22,3.0878471465
2019-10-05 13:30:00,0.361,-0.091,0.3722928954,3.52,1.1,3.6878720151,0.361,-0.091,0.3722928954,2.88,-0.22,2.8883905553
2019-10-05 14:00:00,0.303,-0.08,0.3133831521,3.52,1.1400000000000001,3.7,0.303,-0.08,0.3133831521,3.0,-0.26,3.0112455895
2019-10-05 14:30:00,0.216,-0.057,0.2233942703,3.54,1.1400000000000001,3.7190321322,0.216,-0.057,0.2233942703,3.2,-0.32,3.2159601988
2019-10-05 15:00:00,0.097,-0.037,0.1038171469,3.7199999999999998,1.1400000000000001,3.8907582808,0.097,-0.037,0.1038171469,3.34,-0.32,3.3552943239
2019-10-05 15:30:00,0.147,-0.05,0.1552707313,3.8200000000000003,1.1400000000000001,3.9864771415,0.147,-0.05,0.1552707313,3.34,-0.32,3.3552943239
2019-10-05 16:00:00,0.16,-0.054,0.1688668114,3.8200000000000003,1.16,3.9922424776,0.16,-0.054,0.1688668114,3.34,-0.30000000000000004,3.3534459888
2019-10-05 16:30:00,0.229,-0.083,0.2435775031,4.12,1.26,4.3083639586,0.229,-0.083,0.2435775031,3.5,-0.24,3.5082189213
2019-10-05 17:00:00,0.324,-0.1,0.3390811112,4.16,0.84,4.2439604145,0.324,-0.1,0.3390811112,3.68,0.26,3.6891733491
2019-10-05 17:30:00,0.39,-0.115,0.40660177080000004,4.52,1.1,4.651924333,0.39,-0.115,0.40660177080000004,3.84,0.1,3.8413018627
2019-10-05 18:00:00,0.374,-0.109,0.38956000820000003,4.68,0.58,4.715803219,0.374,-0.109,0.38956000820000003,4.18,0.68,4.2349498226
2019-10-05 18:30:00,0.34700000000000003,-0.111,0.36432128680000003,4.74,0.58,4.7753533901,0.34700000000000003,-0.111,0.36432128680000003,4.2,0.66,4.2515408971
2019-10-05 19:00:00,0.387,-0.099,0.3994621384,4.64,0.5,4.6668619007,0.387,-0.099,0.3994621384,4.12,0.6000000000000001,4.1634600995
2019-10-05 19:30:00,0.308,-0.078,0.3177231499,4.48,0.42,4.4996444304,0.308,-0.078,0.3177231499,4.04,0.54,4.0759293419
2019-10-05 20:00:00,0.455,-0.122,0.4710721813,4.26,0.42,4.2806541556,0.455,-0.122,0.4710721813,3.7,0.6000000000000001,3.7483329628
2019-10-05 20:30:00,0.47600000000000003,-0.13,0.49343287280000003,4.08,0.46,4.1058494858,0.47600000000000003,-0.13,0.49343287280000003,3.52,0.6000000000000001,3.570770225
2019-10-05 21:00:00,0.552,-0.154,0.5730794011,3.68,0.46,3.7086385642,0.552,-0.154,0.5730794011,3.16,0.64,3.224158805
2019-10-05 21:30:00,0.5690000000000001,-0.164,0.5921629843,3.62,1.0,3.7555825114,0.5690000000000001,-0.164,0.5921629843,2.84,0.04,2.8402816762
2019-10-05 22:00:00,0.5700000000000001,-0.166,0.5936800485,3.5,1.22,3.7065347698,0.5700000000000001,-0.166,0.5936800485,2.68,-0.22,2.6890146894
2019-10-05 22:30:00,0.417,-0.12,0.4339228042,3.36,1.18,3.5611795799,0.417,-0.12,0.4339228042,2.74,-0.26,2.7523081223
2019-10-05 23:00:00,0.20700000000000002,-0.063,0.21637467500000002,3.4,1.08,3.5674080226,0.20700000000000002,-0.063,0.21637467500000002,2.88,-0.36,2.9024127894
2019-10-05 23:30:00,0.399,-0.11,0.4138852498,2.9,1.0,3.06757233,0.399,-0.11,0.4138852498,2.22,-0.36,2.2489997777
2019-10-06 00:00:00,0.132,-0.038,0.13736083870000002,3.2,1.3599999999999999,3.4770102099,0.132,-0.038,0.13736083870000002,2.54,-0.86,2.6816412885
2019-10-06 00:30:00,0.126,-0.052000000000000005,0.13630847370000002,3.16,1.8,3.6367018025,0.126,-0.052000000000000005,0.13630847370000002,2.38,-1.24,2.6836542251
2019-10-06 01:00:00,0.30000000000000004,-0.085,0.3118092366,2.96,1.8399999999999999,3.4852833457,0.30000000000000004,-0.085,0.3118092366,2.12,-1.18,2.4262728618000002
2019-10-06 01:30:00,0.308,-0.08700000000000001,0.32005155830000004,3.1,1.8399999999999999,3.6049410536,0.308,-0.08700000000000001,0.32005155830000004,2.2800000000000002,-1.18,2.5672553437
2019-10-06 02:00:00,0.20800000000000002,-0.056,0.2154065923,3.4,1.82,3.8564750745,0.20800000000000002,-0.056,0.2154065923,2.58,-1.24,2.8625163755000003
2019-10-06 02:30:00,0.18,-0.052000000000000005,0.1873606149,3.4,1.3,3.6400549446,0.18,-0.052000000000000005,0.1873606149,2.7199999999999998,-0.7000000000000001,2.8086295591
2019-10-06 03:00:00,0.275,-0.076,0.28530860480000003,3.18,0.92,3.3104078299,0.275,-0.076,0.28530860480000003,2.58,-0.38,2.6078343506
2019-10-06 03:30:00,0.273,-0.07200000000000001,0.2823349075,3.04,0.92,3.176161205,0.273,-0.07200000000000001,0.2823349075,2.46,-0.38,2.4891765707
2019-10-06 04:00:00,0.278,-0.076,0.2882013185,2.94,0.88,3.0688760157,0.278,-0.076,0.2882013185,2.42,-0.38,2.4496530367
2019-10-06 04:30:00,0.338,-0.093,0.350560979,2.9,0.9400000000000001,3.0485406345,0.338,-0.093,0.350560979,2.3,-0.34,2.3249946236
2019-10-06 05:00:00,0.324,-0.08600000000000001,0.3352193312,2.7800000000000002,0.88,2.9159561039,0.324,-0.08600000000000001,0.3352193312,2.18,-0.38,2.2128714377
2019-10-06 05:30:00,0.355,-0.099,0.3685457909,2.68,0.96,2.8467525358,0.355,-0.099,0.3685457909,2.1,-0.34,2.1273457641
2019-10-06 06:00:00,0.395,-0.11800000000000001,0.4122487113,2.74,0.98,2.9099828178,0.395,-0.11800000000000001,0.4122487113,2.16,-0.28,2.1780725424
2019-10-06 06:30:00,0.38,-0.123,0.3994108161,3.06,1.08,3.2449961479000002,0.38,-0.123,0.3994108161,2.44,-0.22,2.4498979571
2019-10-06 07:00:00,0.305,-0.1,0.3209750769,3.24,1.1,3.4216370351,0.305,-0.1,0.3209750769,2.7199999999999998,-0.22,2.7288825552000002
2019-10-06 07:30:00,0.319,-0.10300000000000001,0.3352163481,3.2800000000000002,1.1,3.4595375413,0.319,-0.10300000000000001,0.3352163481,2.7199999999999998,-0.22,2.7288825552000002
2019-10-06 08:00:00,0.378,-0.126,0.3984469852,3.44,1.1,3.6115924466,0.378,-0.126,0.3984469852,2.8,-0.22,2.8086295591
2019-10-06 08:30:00,0.41000000000000003,-0.124,0.4283409857,3.46,1.1,3.6306473252,0.41000000000000003,-0.124,0.4283409857,2.8,-0.24,2.8102668912
2019-10-06 09:00:00,0.459,-0.135,0.47844121900000003,3.34,0.68,3.4085187399,0.459,-0.135,0.47844121900000003,2.8,0.18,2.805779749
2019-10-06 09:30:00,0.466,-0.127,0.48299585920000004,3.34,0.28,3.3517159784,0.466,-0.127,0.48299585920000004,3.0,0.56,3.0518191296
2019-10-06 10:00:00,0.512,-0.14400000000000002,0.5318646444,3.34,1.08,3.5102706448000003,0.512,-0.14400000000000002,0.5318646444,2.7199999999999998,-0.18,2.7259493759
2019-10-06 10:30:00,0.547,-0.153,0.5679947183,3.34,1.12,3.5227829908,0.547,-0.153,0.5679947183,2.66,-0.18,2.6660832695
2019-10-06 11:00:00,0.527,-0.149,0.5476586528,3.34,1.12,3.5227829908,0.527,-0.149,0.5476586528,2.8200000000000003,-0.18,2.8257388413999998
2019-10-06 11:30:00,0.559,-0.154,0.5798249736000001,3.16,1.12,3.3526109228,0.559,-0.154,0.5798249736000001,2.66,-0.18,2.6660832695
2019-10-06 12:00:00,0.596,-0.162,0.6176244814,2.96,1.12,3.1648064712,0.596,-0.162,0.6176244814,2.54,-0.18,2.5463699653000003
2019-10-06 12:30:00,0.581,-0.157,0.6018388489000001,2.74,1.08,2.9451655302,0.581,-0.157,0.6018388489000001,2.54,-0.18,2.5463699653000003
2019-10-06 13:00:00,0.5690000000000001,-0.153,0.5892113373,2.56,1.1400000000000001,2.8023561515,0.5690000000000001,-0.153,0.5892113373,2.44,-0.12,2.4429490375
2019-10-06 13:30:00,0.5740000000000001,-0.157,0.5950840277,2.36,1.08,2.5953805116,0.5740000000000001,-0.157,0.5950840277,2.36,-0.12,2.363048878
2019-10-06 14:00:00,0.55,-0.151,0.5703516459,2.24,1.02,2.4613004693000002,0.55,-0.151,0.5703516459,2.2,-0.2,2.2090722034
2019-10-06 14:30:00,0.556,-0.157,0.5777412916,2.24,1.82,2.8861739378999998,0.556,-0.157,0.5777412916,1.88,-1.0,2.1294130647
2019-10-06 15:00:00,0.562,-0.157,0.5835177804,2.24,1.24,2.5603124809,0.562,-0.157,0.5835177804,2.0,-0.42,2.0436242316
2019-10-06 15:30:00,0.536,-0.15,0.5565932087000001,2.36,1.04,2.5789920512,0.536,-0.15,0.5565932087000001,2.1,-0.22,2.1114923632
2019-10-06 16:00:00,0.492,-0.139,0.5112582518000001,2.48,1.04,2.6892378102,0.492,-0.139,0.5112582518000001,2.16,-0.22,2.1711747972
2019-10-06 16:30:00,0.429,-0.138,0.4506495312,2.98,1.08,3.1696687524,0.429,-0.138,0.4506495312,2.52,-0.22,2.5295849462
2019-10-06 17:00:00,0.362,-0.114,0.37952602020000004,3.34,1.08,3.5102706448000003,0.362,-0.114,0.37952602020000004,2.86,-0.22,2.8684490583
2019-10-06 17:30:00,0.278,-0.08600000000000001,0.29099828180000004,3.8,1.04,3.9397461847,0.278,-0.08600000000000001,0.29099828180000004,3.2800000000000002,-0.16,3.2839001203000002
2019-10-06 18:00:00,0.19,-0.059000000000000004,0.19894974240000002,4.08,0.44,4.1036569057,0.19,-0.059000000000000004,0.19894974240000002,3.8200000000000003,0.44,3.8452568185000002
2019-10-06 18:30:00,0.074,-0.03,0.0798498591,4.54,1.16,4.6858510433,0.074,-0.03,0.0798498591,4.04,-0.32,4.0526534518
2019-10-06 19:00:00,0.059000000000000004,-0.031,0.0666483308,4.44,0.44,4.4617485362,0.059000000000000004,-0.031,0.0666483308,4.24,0.44,4.2627690530999995
2019-10-06 19:30:00,0.015,-0.014,0.0205182845,4.4,0.38,4.416378607,0.015,-0.014,0.0205182845,4.28,0.42,4.3005581033
2019-10-06 20:00:00,0.026000000000000002,-0.019,0.0322024844,4.4,0.34,4.4131168124,0.026000000000000002,-0.019,0.0322024844,4.24,0.42,4.2607511075
2019-10-06 20:30:00,0.009000000000000001,-0.013000000000000001,0.0158113883,4.32,0.34,4.3333589743,0.009000000000000001,-0.013000000000000001,0.0158113883,4.16,0.42,4.1811481677
2019-10-06 21:00:00,0.002,-0.007,0.007280109900000001,4.12,0.28,4.1295036021,0.002,-0.007,0.007280109900000001,4.0,0.34,4.0144239936
2019-10-06 21:30:00,0.003,-0.019,0.0192353841,3.88,0.52,3.9146902815,0.003,-0.019,0.0192353841,3.64,0.04,3.6402197736
2019-10-06 22:00:00,0.0,-0.007,0.007,3.8200000000000003,1.06,3.9643410550000002,0.0,-0.007,0.007,3.38,-0.5,3.4167821119
2019-10-06 22:30:00,0.015,-0.026000000000000002,0.030016662000000003,3.56,0.98,3.6924246776,0.015,-0.026000000000000002,0.030016662000000003,3.1,-0.44,3.1310701046
2019-10-06 23:00:00,0.054,-0.032,0.0627694193,3.36,0.86,3.4683137113,0.054,-0.032,0.0627694193,2.88,-0.4,2.9076450953
2019-10-06 23:30:00,0.075,-0.036000000000000004,0.08319254770000001,3.02,0.8200000000000001,3.1293449794,0.075,-0.036000000000000004,0.08319254770000001,2.58,-0.42,2.6139625093000003
2019-10-07 00:00:00,0.08,-0.036000000000000004,0.0877268488,2.7800000000000002,0.76,2.8820131853,0.08,-0.036000000000000004,0.0877268488,2.32,-0.48,2.3691348632
2019-10-07 00:30:00,0.084,-0.036000000000000004,0.0913892773,2.92,0.84,3.0384206424,0.084,-0.036000000000000004,0.0913892773,2.42,-0.38,2.4496530367
2019-10-07 01:00:00,0.16,-0.054,0.1688668114,2.92,0.86,3.0440105125,0.16,-0.054,0.1688668114,2.3,-0.38,2.3311799587
2019-10-07 01:30:00,0.178,-0.057,0.1869037185,3.0,0.86,3.1208332221,0.178,-0.057,0.1869037185,2.34,-0.38,2.3706539182
2019-10-07 02:00:00,0.138,-0.046,0.1454647724,3.34,0.86,3.4489418667000002,0.138,-0.046,0.1454647724,2.64,-0.38,2.6672082783
2019-10-07 02:30:00,0.168,-0.055,0.1767738668,3.2,0.86,3.3135479474,0.168,-0.055,0.1767738668,2.58,-0.38,2.6078343506
2019-10-07 03:00:00,0.194,-0.067,0.2052437575,3.2,0.9,3.3241540277,0.194,-0.067,0.2052437575,2.52,-0.38,2.5484897489
2019-10-07 03:30:00,0.194,-0.058,0.2024845673,3.18,0.9,3.3049054449,0.194,-0.058,0.2024845673,2.48,-0.38,2.508944001
2019-10-07 04:00:00,0.34,-0.09,0.3517101079,2.88,0.9400000000000001,3.0295214143,0.34,-0.09,0.3517101079,2.22,-0.46,2.2671568098
2019-10-07 04:30:00,0.41300000000000003,-0.117,0.4292528392,2.84,0.98,3.0043302082,0.41300000000000003,-0.117,0.4292528392,2.06,-0.4,2.0984756372
2019-10-07 05:00:00,0.511,-0.151,0.5328433166000001,2.7,1.04,2.8933717355,0.511,-0.151,0.5328433166000001,1.82,-0.32,1.8479177471
2019-10-07 05:30:00,0.591,-0.187,0.6198790205,2.74,1.1400000000000001,2.9676927065000003,0.591,-0.187,0.6198790205,1.8599999999999999,-0.22,1.8729655630000002
2019-10-07 06:00:00,0.539,-0.169,0.5648734372,2.94,1.1400000000000001,3.1532840024,0.539,-0.169,0.5648734372,2.04,-0.22,2.0518284529
2019-10-07 06:30:00,0.609,-0.198,0.6403787942,3.18,1.28,3.4279439902,0.609,-0.198,0.6403787942,2.22,-0.06,2.2208106628
2019-10-07 07:00:00,0.617,-0.196,0.6473831941,3.48,0.92,3.5995555281,0.617,-0.196,0.6473831941,2.68,0.5,2.7262428358
2019-10-07 07:30:00,0.5660000000000001,-0.182,0.5945418404,3.92,0.92,4.0265121383,0.5660000000000001,-0.182,0.5945418404,3.22,0.9,3.3434114315
2019-10-07 08:00:00,0.516,-0.159,0.5399416635000001,4.42,1.78,4.7649554038,0.516,-0.159,0.5399416635000001,3.58,0.22,3.5867534065999997
2019-10-07 08:30:00,0.607,-0.189,0.6357436590000001,4.32,1.82,4.6877286610999995,0.607,-0.189,0.6357436590000001,3.48,0.28,3.4912461958
2019-10-07 09:00:00,0.63,-0.191,0.658316793,4.14,1.82,4.5223887493,0.63,-0.191,0.658316793,3.34,0.28,3.3517159784
2019-10-07 09:30:00,0.587,-0.169,0.6108436789,4.24,1.76,4.5907733553,0.587,-0.169,0.6108436789,3.44,0.24,3.44836193
2019-10-07 10:00:00,0.493,-0.137,0.5116815416,4.24,1.72,4.575587394,0.493,-0.137,0.5116815416,3.4,0.24,3.4084600628
2019-10-07 10:30:00,0.554,-0.163,0.5774816014,4.08,1.76,4.4434221046,0.554,-0.163,0.5774816014,3.46,0.24,3.4683137113
2019-10-07 11:00:00,0.581,-0.17300000000000001,0.6062095347,3.4,1.6400000000000001,3.774864236,0.581,-0.17300000000000001,0.6062095347,3.16,0.14,3.1630997455
2019-10-07 11:30:00,0.617,-0.179,0.6424406587,3.2800000000000002,1.6400000000000001,3.6671514831,0.617,-0.179,0.6424406587,3.18,0.14,3.1830802692
2019-10-07 12:00:00,0.629,-0.185,0.6556416704,3.5,1.6800000000000002,3.8823188947,0.629,-0.185,0.6556416704,3.38,0.14,3.3828981658
2019-10-07 12:30:00,0.609,-0.17200000000000001,0.63282304,3.7,1.6800000000000002,4.0635452501,0.609,-0.17200000000000001,0.63282304,3.56,0.14,3.5627517455
2019-10-07 13:00:00,0.526,-0.14300000000000002,0.5450917354,3.7800000000000002,1.32,4.003848149,0.526,-0.14300000000000002,0.5450917354,3.68,0.32,3.6938868418
2019-10-07 13:30:00,0.368,-0.09,0.378845615,3.26,0.38,3.282072516,0.368,-0.09,0.378845615,3.62,0.72,3.6909077474
2019-10-07 14:00:00,0.263,-0.065,0.2709132703,3.5,0.6000000000000001,3.5510561809,0.263,-0.065,0.2709132703,3.76,0.88,3.8616058836000002
2019-10-07 14:30:00,0.295,-0.074,0.3041397705,3.5,0.64,3.5580331645000003,0.295,-0.074,0.3041397705,3.76,0.9400000000000001,3.8757192881
2019-10-07 15:00:00,0.323,-0.08600000000000001,0.3342528983,3.54,1.46,3.8292558024,0.323,-0.08600000000000001,0.3342528983,3.44,0.12,3.4420923869
2019-10-07 15:30:00,0.30000000000000004,-0.091,0.31349800640000003,3.54,1.46,3.8292558024,0.30000000000000004,-0.091,0.31349800640000003,3.52,0.1,3.5214201681
2019-10-07 16:00:00,0.324,-0.10400000000000001,0.3402822358,3.74,1.5,4.0295905499,0.324,-0.10400000000000001,0.3402822358,3.6,0.1,3.6013886211
2019-10-07 16:30:00,0.245,-0.08,0.2577304794,4.0,1.54,4.2862104475,0.245,-0.08,0.2577304794,3.9,0.04,3.9002051228
2019-10-07 17:00:00,0.28300000000000003,-0.088,0.2963663274,4.16,1.62,4.4643028571,0.28300000000000003,-0.088,0.2963663274,4.02,0.04,4.020199
2019-10-07 17:30:00,0.254,-0.085,0.2678451045,4.48,1.4,4.693655292,0.254,-0.085,0.2678451045,4.18,-0.2,4.1847819537
2019-10-07 18:00:00,0.265,-0.083,0.27769407630000004,4.78,1.44,4.9921939065,0.265,-0.083,0.27769407630000004,4.42,-0.2,4.4245225731
2019-10-07 18:30:00,0.23800000000000002,-0.06,0.24544653190000001,4.82,1.34,5.0027992164,0.23800000000000002,-0.06,0.24544653190000001,4.42,-0.30000000000000004,4.430169297
2019-10-07 19:00:00,0.243,-0.075,0.2543108334,4.7,1.34,4.8872896374,0.243,-0.075,0.2543108334,4.34,-0.30000000000000004,4.3503563072
2019-10-07 19:30:00,0.266,-0.077,0.2769205662,4.6,1.3599999999999999,4.7968322881,0.266,-0.077,0.2769205662,4.24,-0.30000000000000004,4.2505999577
2019-10-07 20:00:00,0.262,-0.069,0.2709335712,4.52,1.32,4.7088002718,0.262,-0.069,0.2709335712,4.14,-0.32,4.1523487329
2019-10-07 20:30:00,0.195,-0.054,0.2023388247,4.38,1.28,4.5632006311,0.195,-0.054,0.2023388247,4.04,-0.32,4.0526534518
2019-10-07 21:00:00,0.193,-0.054,0.2004120755,4.08,1.18,4.2472108495,0.193,-0.054,0.2004120755,3.7800000000000002,-0.38,3.7990525135
2019-10-07 21:30:00,0.21,-0.056,0.21733844570000002,3.8,1.1,3.956008089,0.21,-0.056,0.21733844570000002,3.5,-0.34,3.5164755082
2019-10-07 22:00:00,0.181,-0.06,0.19068560510000002,3.7199999999999998,1.52,4.0185569549,0.181,-0.06,0.19068560510000002,3.22,-0.84,3.3277620107
2019-10-07 22:30:00,0.178,-0.064,0.1891560203,3.6,1.96,4.0989754818,0.178,-0.064,0.1891560203,2.98,-1.22,3.2200621112
2019-10-07 23:00:00,0.228,-0.063,0.2365438649,3.2,1.92,3.7318092127,0.228,-0.063,0.2365438649,2.64,-1.22,2.908264087
2019-10-07 23:30:00,0.209,-0.053,0.2156153983,3.04,1.74,3.5027417832000003,0.209,-0.053,0.2156153983,2.38,-1.22,2.6744719105
2019-10-08 00:00:00,0.225,-0.06,0.2328626204,2.8,1.6800000000000002,3.2653330610999998,0.225,-0.06,0.2328626204,2.14,-1.26,2.4833847869
2019-10-08 00:30:00,0.257,-0.067,0.2655899094,2.62,1.6800000000000002,3.1123624468,0.257,-0.067,0.2655899094,2.02,-1.26,2.3807561824
2019-10-08 01:00:00,0.167,-0.059000000000000004,0.1771157813,2.7,1.6800000000000002,3.18,0.167,-0.059000000000000004,0.1771157813,2.16,-1.26,2.5006399181
2019-10-08 01:30:00,0.154,-0.044,0.1601624176,2.96,1.6800000000000002,3.4035275818,0.154,-0.044,0.1601624176,2.38,-1.26,2.6929537686
2019-10-08 02:00:00,0.157,-0.045,0.1633217683,3.12,1.6800000000000002,3.5435575345,0.157,-0.045,0.1633217683,2.48,-1.26,2.7817260828
2019-10-08 02:30:00,0.101,-0.043000000000000003,0.10977249200000001,3.18,1.6800000000000002,3.596498297,0.101,-0.043000000000000003,0.10977249200000001,2.5,-1.26,2.7995713958
2019-10-08 03:00:00,0.107,-0.048,0.1172731853,3.0,1.6800000000000002,3.4383717077,0.107,-0.048,0.1172731853,2.34,-1.26,2.6576681508
2019-10-08 03:30:00,0.164,-0.058,0.1739540169,2.92,1.6800000000000002,3.3687980052,0.164,-0.058,0.1739540169,2.24,-1.26,2.5700583651
2019-10-08 04:00:00,0.136,-0.05,0.1448999655,2.94,1.72,3.4061708706,0.136,-0.05,0.1448999655,2.24,-1.26,2.5700583651
2019-10-08 04:30:00,0.139,-0.045,0.1461027036,2.84,1.72,3.3202409551,0.139,-0.045,0.1461027036,2.18,-1.26,2.5179356624
2019-10-08 05:00:00,0.179,-0.052000000000000005,0.1864001073,2.7199999999999998,1.72,3.2181982537,0.179,-0.052000000000000005,0.1864001073,2.08,-1.26,2.4318717071
2019-10-08 05:30:00,0.199,-0.066,0.2096592474,2.7199999999999998,1.74,3.2289317119,0.199,-0.066,0.2096592474,2.08,-1.24,2.4215697388
2019-10-08 06:00:00,0.14300000000000002,-0.058,0.1543146137,2.92,1.8,3.4302186519,0.14300000000000002,-0.058,0.1543146137,2.32,-1.1400000000000001,2.5849564793
2019-10-08 06:30:00,0.241,-0.084,0.2552195134,3.26,1.98,3.8141840543,0.241,-0.084,0.2552195134,2.64,-1.0,2.8230479982
2019-10-08 07:00:00,0.251,-0.089,0.2663118473,3.44,1.54,3.7689786415,0.251,-0.089,0.2663118473,3.02,-0.36,3.0413812651
2019-10-08 07:30:00,0.291,-0.099,0.3073792446,3.94,0.86,4.0327658003,0.291,-0.099,0.3073792446,4.0,0.9400000000000001,4.1089658066
2019-10-08 08:00:00,0.256,-0.076,0.2670430677,4.18,0.9,4.2757923242,0.256,-0.076,0.2670430677,4.28,0.96,4.3863424399
2019-10-08 08:30:00,0.187,-0.06,0.1963899183,4.18,0.9,4.2757923242,0.187,-0.06,0.1963899183,4.22,0.96,4.3278170017
2019-10-08 09:00:00,0.356,-0.1,0.369778312,3.7800000000000002,0.8200000000000001,3.8679193373,0.356,-0.1,0.369778312,3.9,0.96,4.0164163131
2019-10-08 09:30:00,0.36,-0.097,0.37283910740000004,3.6,0.78,3.6835309148,0.36,-0.097,0.37283910740000004,3.74,0.9,3.8467648745
2019-10-08 10:00:00,0.451,-0.123,0.4674719243,3.64,0.8200000000000001,3.7312196397,0.451,-0.123,0.4674719243,3.8,0.9400000000000001,3.9145370097
2019-10-08 10:30:00,0.245,-0.07200000000000001,0.25536052940000004,3.56,0.76,3.6402197736,0.245,-0.07200000000000001,0.25536052940000004,3.9,0.86,3.9936950309
2019-10-08 11:00:00,0.29,-0.077,0.30004832940000004,3.14,1.02,3.3015148038,0.29,-0.077,0.30004832940000004,3.58,0.58,3.6266789215
2019-10-08 11:30:00,0.44,-0.121,0.4563343073,3.02,1.52,3.380946613,0.44,-0.121,0.4563343073,3.34,0.04,3.3402395124
2019-10-08 12:00:00,0.522,-0.145,0.5417647091000001,3.34,1.6,3.7034578437,0.522,-0.145,0.5417647091000001,3.34,0.14,3.3429328441
2019-10-08 12:30:00,0.436,-0.117,0.4514255199,3.12,1.6,3.5063371201,0.436,-0.117,0.4514255199,3.18,0.1,3.1815719385
2019-10-08 13:00:00,0.615,-0.17200000000000001,0.6385992484,2.52,1.48,2.9224647132,0.615,-0.17200000000000001,0.6385992484,2.86,0.14,2.8634245232
2019-10-08 13:30:00,0.593,-0.166,0.6157962325,2.68,1.18,2.9282759433,0.593,-0.166,0.6157962325,2.88,-0.12,2.8824989159000003
2019-10-08 14:00:00,0.482,-0.127,0.4984505994,2.8,1.3599999999999999,3.1128122333,0.482,-0.127,0.4984505994,3.2,0.06,3.2005624506
2019-10-08 14:30:00,0.579,-0.164,0.6017781983,2.86,1.44,3.2020618358,0.579,-0.164,0.6017781983,2.92,0.14,2.9233542379
2019-10-08 15:00:00,0.631,-0.188,0.6584109659,2.86,1.5,3.2294891237,0.631,-0.188,0.6584109659,2.7199999999999998,0.14,2.7236005581000002
2019-10-08 15:30:00,0.625,-0.181,0.6506811815,2.92,1.56,3.3105890714,0.625,-0.181,0.6506811815,2.76,0.2,2.7672368890000003
2019-10-08 16:00:00,0.629,-0.20800000000000002,0.6624990566,3.16,1.6,3.5419768492,0.629,-0.20800000000000002,0.6624990566,2.86,0.24,2.8700522643
2019-10-08 16:30:00,0.622,-0.20500000000000002,0.6549114444,3.2,1.6,3.577708764,0.622,-0.20500000000000002,0.6549114444,3.06,0.24,3.069397335
2019-10-08 17:00:00,0.624,-0.20600000000000002,0.657124037,3.74,1.6400000000000001,4.0837727655,0.624,-0.20600000000000002,0.657124037,3.22,0.24,3.2289317119
2019-10-08 17:30:00,0.551,-0.17200000000000001,0.5772217945,3.92,1.44,4.1761226036,0.551,-0.17200000000000001,0.5772217945,3.32,-0.02,3.3200602404
2019-10-08 18:00:00,0.535,-0.154,0.5567234502,4.26,1.44,4.4967988614,0.535,-0.154,0.5567234502,3.68,-0.06,3.6804890979
2019-10-08 18:30:00,0.552,-0.155,0.5733489339,4.4,1.44,4.6296436148,0.552,-0.155,0.5733489339,3.68,-0.06,3.6804890979
2019-10-08 19:00:00,0.497,-0.132,0.5142304931,4.52,1.08,4.6472357375,0.497,-0.132,0.5142304931,3.92,0.14,3.9224992033
2019-10-08 19:30:00,0.47500000000000003,-0.124,0.49091852680000003,4.36,0.48,4.3863424399,0.47500000000000003,-0.124,0.49091852680000003,4.06,0.62,4.10706708
2019-10-08 20:00:00,0.526,-0.145,0.545619831,4.24,0.44,4.2627690530999995,0.526,-0.145,0.545619831,3.84,0.6000000000000001,3.8865923378
2019-10-08 20:30:00,0.511,-0.139,0.5295677483,3.96,0.36,3.9763299662,0.511,-0.139,0.5295677483,3.62,0.6000000000000001,3.6693868698000003
2019-10-08 21:00:00,0.526,-0.14200000000000002,0.5448302488,3.8,0.34,3.8151802054,0.526,-0.14200000000000002,0.5448302488,3.46,0.56,3.5050249642
2019-10-08 21:30:00,0.502,-0.137,0.5203585302,3.68,0.34,3.6956731457,0.502,-0.137,0.5203585302,3.34,0.52,3.3802366781
2019-10-08 22:00:00,0.40900000000000003,-0.105,0.4222629513,3.66,1.76,4.0611820939,0.40900000000000003,-0.105,0.4222629513,2.8,-1.06,2.9939271868
2019-10-08 22:30:00,0.443,-0.116,0.45793558500000003,3.54,1.88,4.0082415097,0.443,-0.116,0.45793558500000003,2.52,-1.16,2.7741665415
2019-10-08 23:00:00,0.40700000000000003,-0.10300000000000001,0.4198309183,3.14,1.3,3.3984702441,0.40700000000000003,-0.10300000000000001,0.4198309183,2.36,-0.72,2.4673872821
2019-10-08 23:30:00,0.377,-0.094,0.388542147,2.94,0.9,3.0746707141,0.377,-0.094,0.388542147,2.24,-0.34,2.2656566377000003
2019-10-09 00:00:00,0.324,-0.074,0.3323431961,2.8200000000000003,0.86,2.9482198018,0.324,-0.074,0.3323431961,2.14,-0.36,2.1700691233000002
2019-10-09 00:30:00,0.229,-0.058,0.2362308193,2.7199999999999998,0.86,2.8527180022,0.229,-0.058,0.2362308193,2.16,-0.36,2.1897945109
2019-10-09 01:00:00,0.256,-0.065,0.2641230774,2.8200000000000003,0.86,2.9482198018,0.256,-0.065,0.2641230774,2.18,-0.36,2.2095248358
2019-10-09 01:30:00,0.214,-0.057,0.2214610575,3.0,0.86,3.1208332221,0.214,-0.057,0.2214610575,2.34,-0.36,2.3675303588
2019-10-09 02:00:00,0.17400000000000002,-0.049,0.1807678069,3.3,0.86,3.4102199343,0.17400000000000002,-0.049,0.1807678069,2.6,-0.36,2.6248047546
2019-10-09 02:30:00,0.187,-0.066,0.1983053202,3.34,0.86,3.4489418667000002,0.187,-0.066,0.1983053202,2.68,-0.36,2.7040710050000003
2019-10-09 03:00:00,0.158,-0.059000000000000004,0.1686564556,3.3,0.86,3.4102199343,0.158,-0.059000000000000004,0.1686564556,2.6,-0.36,2.6248047546
2019-10-09 03:30:00,0.138,-0.058,0.1496930192,3.16,0.86,3.2749351139,0.138,-0.058,0.1496930192,2.48,-0.42,2.5153131018
2019-10-09 04:00:00,0.145,-0.053,0.1543826415,3.14,0.86,3.2556412579,0.145,-0.053,0.1543826415,2.48,-0.42,2.5153131018
2019-10-09 04:30:00,0.153,-0.058,0.1636245703,3.08,0.86,3.1978117518,0.153,-0.058,0.1636245703,2.44,-0.38,2.4694128857
2019-10-09 05:00:00,0.097,-0.041,0.10530906890000001,3.12,0.86,3.2363559755,0.097,-0.041,0.10530906890000001,2.5,-0.38,2.5287150887000003
2019-10-09 05:30:00,0.066,-0.049,0.0822009732,3.2,0.9,3.3241540277,0.066,-0.049,0.0822009732,2.62,-0.36,2.6446171746
2019-10-09 06:00:00,0.079,-0.061,0.0998098192,3.38,1.04,3.5363823323,0.079,-0.061,0.0998098192,2.7800000000000002,-0.26,2.792131802
2019-10-09 06:30:00,0.14,-0.068,0.15564061170000001,3.68,1.16,3.8584971168,0.14,-0.068,0.15564061170000001,3.2,-0.12,3.2022492095
2019-10-09 07:00:00,0.083,-0.054,0.09902019999999999,3.84,1.02,3.9731599515,0.083,-0.054,0.09902019999999999,3.52,0.06,3.5205113265
2019-10-09 07:30:00,0.096,-0.053,0.109658561,4.4,0.76,4.4651539727,0.096,-0.053,0.109658561,4.26,0.78,4.3308197838
2019-10-09 08:00:00,0.155,-0.055,0.164468842,4.58,0.74,4.6393965125,0.155,-0.055,0.164468842,4.46,0.88,4.5459872415
2019-10-09 08:30:00,0.199,-0.052000000000000005,0.2056817931,4.36,0.7000000000000001,4.4158351419,0.199,-0.052000000000000005,0.2056817931,4.22,0.88,4.3107771921
2019-10-09 09:00:00,0.227,-0.058,0.2342925522,4.08,0.7000000000000001,4.1396135085,0.227,-0.058,0.2342925522,4.06,0.88,4.1542749066
2019-10-09 09:30:00,0.265,-0.064,0.2726187815,3.74,0.66,3.7977888304,0.265,-0.064,0.2726187815,3.8200000000000003,0.88,3.9200510201
2019-10-09 10:00:00,0.389,-0.10400000000000001,0.4026623896,3.54,0.72,3.6124783736,0.389,-0.10400000000000001,0.4026623896,3.66,0.9400000000000001,3.7787828728
2019-10-09 10:30:00,0.46900000000000003,-0.129,0.4864175161,3.2800000000000002,0.72,3.3580946979,0.46900000000000003,-0.129,0.4864175161,3.44,0.9400000000000001,3.5661183379
2019-10-09 11:00:00,0.547,-0.16,0.5699201698,3.14,0.88,3.2609814474,0.547,-0.16,0.5699201698,3.08,0.78,3.1772314993
2019-10-09 11:30:00,0.608,-0.17400000000000002,0.6324080961,2.92,1.5,3.2827427557,0.608,-0.17400000000000002,0.6324080961,2.76,0.18,2.7658633372
2019-10-09 12:00:00,0.545,-0.146,0.5642171568000001,2.92,1.5,3.2827427557,0.545,-0.146,0.5642171568000001,2.84,0.18,2.8456985083
2019-10-09 12:30:00,0.617,-0.171,0.6402577606000001,2.8,1.5,3.1764760349,0.617,-0.171,0.6402577606000001,2.7199999999999998,0.18,2.7259493759
2019-10-09 13:00:00,0.658,-0.184,0.6832422704000001,2.62,1.46,2.9993332592,0.658,-0.184,0.6832422704000001,2.44,0.14,2.4440130933
2019-10-09 13:30:00,0.63,-0.17500000000000002,0.6538539592,2.46,1.24,2.7548502682000002,0.63,-0.17500000000000002,0.6538539592,2.34,-0.04,2.3403418554
2019-10-09 14:00:00,0.608,-0.17,0.6313192536000001,2.74,2.22,3.5264713241,0.608,-0.17,0.6313192536000001,2.2800000000000002,-0.7000000000000001,2.3850366873
2019-10-09 14:30:00,0.587,-0.161,0.6086788973,2.7,2.22,3.4954827993,0.587,-0.161,0.6086788973,2.24,-0.7000000000000001,2.346827646
2019-10-09 15:00:00,0.595,-0.17,0.6188093406,2.7,2.18,3.4702161316,0.595,-0.17,0.6188093406,2.34,-0.74,2.454220854
2019-10-09 15:30:00,0.432,-0.114,0.4467885406,3.12,2.18,3.8061529134,0.432,-0.114,0.4467885406,2.7199999999999998,-0.78,2.8296289509
2019-10-09 16:00:00,0.34500000000000003,-0.092,0.35705601800000003,3.44,2.26,4.1159689017,0.34500000000000003,-0.092,0.35705601800000003,2.7199999999999998,-0.78,2.8296289509
2019-10-09 16:30:00,0.492,-0.154,0.5155385534,3.58,2.36,4.287889924,0.492,-0.154,0.5155385534,2.92,-0.66,2.9936599673
2019-10-09 17:00:00,0.395,-0.123,0.4137076262,4.06,2.36,4.6960834746,0.395,-0.123,0.4137076262,3.14,-0.7000000000000001,3.2170794208
2019-10-09 17:30:00,0.389,-0.123,0.4079828428,4.2,1.8599999999999999,4.5934300909,0.389,-0.123,0.4079828428,3.44,-0.68,3.506565271
2019-10-09 18:00:00,0.326,-0.1,0.34099266850000004,4.6,1.08,4.7250820099,0.326,-0.1,0.34099266850000004,4.14,0.2,4.1448281026
2019-10-09 18:30:00,0.105,-0.035,0.1106797181,4.78,0.46,4.8020828814000005,0.105,-0.035,0.1106797181,4.66,0.62,4.7010637094
2019-10-09 19:00:00,0.049,-0.029,0.0569385634,4.92,0.76,4.9783531414,0.049,-0.029,0.0569385634,4.72,0.26,4.727155593
2019-10-09 19:30:00,0.055,-0.031,0.0631347765,5.02,1.28,5.1806177238,0.055,-0.031,0.0631347765,4.58,-0.38,4.5957371552
2019-10-09 20:00:00,0.16,-0.056,0.1695169608,4.64,1.28,4.8133148661,0.16,-0.056,0.1695169608,4.18,-0.38,4.1972371865
2019-10-09 20:30:00,0.319,-0.095,0.3328453094,4.2,1.24,4.3792236755000005,0.319,-0.095,0.3328453094,3.76,-0.38,3.7791533443
2019-10-09 21:00:00,0.321,-0.093,0.3342005386,4.02,1.24,4.2068990955,0.321,-0.093,0.3342005386,3.6,-0.38,3.62
2019-10-09 21:30:00,0.447,-0.133,0.4663668084,3.76,1.28,3.9719013079,0.447,-0.133,0.4663668084,3.2800000000000002,-0.34,3.2975748665
2019-10-09 22:00:00,0.443,-0.126,0.4605702987,3.42,1.12,3.5987219954,0.443,-0.126,0.4605702987,2.9,-0.34,2.9198630105000003
2019-10-09 22:30:00,0.492,-0.14300000000000002,0.5123602248,3.2,1.12,3.3903392161,0.492,-0.14300000000000002,0.5123602248,2.64,-0.26,2.652772135
2019-10-09 23:00:00,0.519,-0.152,0.5408003328000001,2.92,1.0,3.0864866758,0.519,-0.152,0.5408003328000001,2.3,-0.26,2.3146490015
2019-10-09 23:30:00,0.529,-0.151,0.5501290758,2.62,0.9400000000000001,2.7835229476,0.529,-0.151,0.5501290758,2.06,-0.30000000000000004,2.0817300497
2019-10-10 00:00:00,0.41500000000000004,-0.115,0.43063906,2.54,0.88,2.688122021,0.41500000000000004,-0.115,0.43063906,2.06,-0.34,2.0878697277
2019-10-10 00:30:00,0.40700000000000003,-0.111,0.42186490730000004,2.54,0.92,2.7014810753000003,0.40700000000000003,-0.111,0.42186490730000004,1.98,-0.34,2.0089798406
2019-10-10 01:00:00,0.417,-0.123,0.4347620039,2.54,0.92,2.7014810753000003,0.417,-0.123,0.4347620039,2.02,-0.34,2.0484140207
2019-10-10 01:30:00,0.355,-0.097,0.3680135867,2.74,0.88,2.877846417,0.355,-0.097,0.3680135867,2.14,-0.38,2.1734764779
2019-10-10 02:00:00,0.28500000000000003,-0.07100000000000001,0.29371074210000003,3.2,0.88,3.318794962,0.28500000000000003,-0.07100000000000001,0.29371074210000003,2.52,-0.38,2.5484897489
2019-10-10 02:30:00,0.322,-0.08600000000000001,0.3332866634,3.2,0.88,3.318794962,0.322,-0.08600000000000001,0.3332866634,2.48,-0.38,2.508944001
2019-10-10 03:00:00,0.327,-0.09,0.3391592546,3.14,0.88,3.2609814474,0.327,-0.09,0.3391592546,2.42,-0.38,2.4496530367
2019-10-10 03:30:00,0.352,-0.091,0.36357255120000004,3.08,0.88,3.2032483513,0.352,-0.091,0.36357255120000004,2.36,-0.38,2.3903974565
2019-10-10 04:00:00,0.34800000000000003,-0.09,0.35944957920000004,2.92,0.88,3.0497212987,0.34800000000000003,-0.09,0.35944957920000004,2.2,-0.38,2.2325769864
2019-10-10 04:30:00,0.431,-0.117,0.44659825350000004,2.8200000000000003,0.88,2.954115773,0.431,-0.117,0.44659825350000004,2.02,-0.38,2.0554318281
2019-10-10 05:00:00,0.423,-0.116,0.4386171451,2.7800000000000002,0.88,2.9159561039,0.423,-0.116,0.4386171451,2.02,-0.38,2.0554318281
2019-10-10 05:30:00,0.316,-0.083,0.3267185333,2.7800000000000002,0.84,2.9041349831,0.316,-0.083,0.3267185333,2.18,-0.38,2.2128714377
2019-10-10 06:00:00,0.23600000000000002,-0.07,0.2461625479,3.04,0.44,3.0716770664,0.23600000000000002,-0.07,0.2461625479,2.64,0.16,2.6448440408
2019-10-10 06:30:00,0.177,-0.061,0.1872164523,3.36,0.36,3.3792306817,0.177,-0.061,0.1872164523,3.14,0.56,3.1895454222
2019-10-10 07:00:00,0.125,-0.049,0.13426094,3.94,1.26,4.1365686263,0.125,-0.049,0.13426094,3.42,-0.12,3.4221046156
2019-10-10 07:30:00,0.185,-0.076,0.2000025,4.46,1.5,4.7054861598,0.185,-0.076,0.2000025,3.98,0.1,3.9812560832
2019-10-10 08:00:00,0.211,-0.067,0.2213820228,4.54,1.6,4.8136888142,0.211,-0.067,0.2213820228,4.04,0.0,4.04
