Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 08:30:00,0.253,-0.07100000000000001,0.26277366690000004,4.44,1.6400000000000001,4.7332018761,0.253,-0.07100000000000001,0.26277366690000004,3.98,0.04,3.9802009999
2019-10-10 09:00:00,0.309,-0.085,0.3204777683,4.12,1.6400000000000001,4.4344108966,0.309,-0.085,0.3204777683,3.74,0.04,3.7402138976
2019-10-10 09:30:00,0.28200000000000003,-0.07200000000000001,0.2910463881,3.96,1.6,4.2710186139,0.28200000000000003,-0.07200000000000001,0.2910463881,3.66,0.04,3.6602185727
2019-10-10 10:00:00,0.23900000000000002,-0.07,0.24904015740000002,3.94,1.6,4.2524816284,0.23900000000000002,-0.07,0.24904015740000002,3.7199999999999998,0.04,3.7202150475
2019-10-10 10:30:00,0.311,-0.091,0.324040121,3.86,1.62,4.1861676985,0.311,-0.091,0.324040121,3.54,0.04,3.5402259815
2019-10-10 11:00:00,0.47500000000000003,-0.133,0.4932686895,3.68,1.62,4.0207959411,0.47500000000000003,-0.133,0.4932686895,3.26,0.04,3.2602453895
2019-10-10 11:30:00,0.527,-0.148,0.5473874314,3.58,1.62,3.9294783369,0.527,-0.148,0.5473874314,3.08,0.1,3.081622949
2019-10-10 12:00:00,0.581,-0.168,0.6048016204000001,3.5,1.6800000000000002,3.8823188947,0.581,-0.168,0.6048016204000001,3.08,0.1,3.081622949
2019-10-10 12:30:00,0.54,-0.151,0.5607147225,3.5,1.52,3.8158092195,0.54,-0.151,0.5607147225,3.18,0.1,3.1815719385
2019-10-10 13:00:00,0.587,-0.169,0.6108436789,3.68,1.52,3.9815574842,0.587,-0.169,0.6108436789,3.22,0.1,3.2215524208
2019-10-10 13:30:00,0.557,-0.156,0.5784332286,3.36,1.28,3.5955528087,0.557,-0.156,0.5784332286,2.98,-0.12,2.9824151287
2019-10-10 14:00:00,0.612,-0.176,0.6368045226,3.64,1.48,3.9293765409,0.612,-0.176,0.6368045226,3.12,0.1,3.1216021527
2019-10-10 14:30:00,0.638,-0.182,0.6634515808,3.54,1.54,3.8604662931,0.638,-0.182,0.6634515808,3.02,0.18,3.0253594828
2019-10-10 15:00:00,0.667,-0.194,0.6946401946,3.32,1.58,3.6767920801000002,0.667,-0.194,0.6946401946,2.86,0.22,2.8684490583
2019-10-10 15:30:00,0.654,-0.192,0.6816010563,3.48,1.58,3.821884352,0.654,-0.192,0.6816010563,2.86,0.18,2.8656587375
2019-10-10 16:00:00,0.589,-0.188,0.6182758284000001,3.48,1.58,3.821884352,0.589,-0.188,0.6182758284000001,2.8,0.18,2.805779749
2019-10-10 16:30:00,0.606,-0.196,0.6369081566,3.9,1.58,4.2078973372,0.606,-0.196,0.6369081566,3.2,0.18,3.2050585018
2019-10-10 17:00:00,0.622,-0.203,0.6542881628,4.12,1.58,4.4125729456,0.622,-0.203,0.6542881628,3.38,0.18,3.384789506
2019-10-10 17:30:00,0.635,-0.203,0.6666588333,4.3,1.24,4.475220665,0.635,-0.203,0.6666588333,3.52,0.26,3.5295892112000002
2019-10-10 18:00:00,0.66,-0.20600000000000002,0.6914014753000001,4.38,0.7000000000000001,4.4355833889,0.66,-0.20600000000000002,0.6914014753000001,3.8200000000000003,0.88,3.9200510201
2019-10-10 18:30:00,0.665,-0.202,0.6950028777,4.42,0.66,4.4690043634,0.665,-0.202,0.6950028777,3.88,0.8200000000000001,3.9657029642
2019-10-10 19:00:00,0.672,-0.20400000000000001,0.7022819946000001,4.38,0.6000000000000001,4.4209048847,0.672,-0.20400000000000001,0.7022819946000001,3.8200000000000003,0.78,3.8988203344
2019-10-10 19:30:00,0.632,-0.198,0.6622899667000001,4.36,0.6000000000000001,4.4010907739,0.632,-0.198,0.6622899667000001,3.7800000000000002,0.78,3.8596372887
2019-10-10 20:00:00,0.621,-0.19,0.6494158914,4.06,0.5,4.0906723164,0.621,-0.19,0.6494158914,3.54,0.7000000000000001,3.6085454133
2019-10-10 20:30:00,0.589,-0.178,0.6153088655,3.96,0.58,4.0022493675,0.589,-0.178,0.6153088655,3.3,0.58,3.350582039
2019-10-10 21:00:00,0.553,-0.161,0.5759600681,4.0,1.3,4.205948169,0.553,-0.161,0.5759600681,3.08,-0.18,3.0852552569
2019-10-10 21:30:00,0.553,-0.156,0.5745824571,3.8200000000000003,1.26,4.0224370722,0.553,-0.156,0.5745824571,2.98,-0.24,2.9896488088
2019-10-10 22:00:00,0.605,-0.17300000000000001,0.6292487584,3.66,1.1,3.8217273581,0.605,-0.17300000000000001,0.6292487584,2.76,-0.2,2.7672368890000003
2019-10-10 22:30:00,0.55,-0.156,0.5716957233000001,3.56,1.06,3.7144582378,0.55,-0.156,0.5716957233000001,2.62,-0.2,2.6276224995
2019-10-10 23:00:00,0.561,-0.158,0.5828250166,3.14,1.02,3.3015148038,0.561,-0.158,0.5828250166,2.26,-0.24,2.2727076363
2019-10-10 23:30:00,0.5650000000000001,-0.155,0.5858754134,2.7800000000000002,0.96,2.941088234,0.5650000000000001,-0.155,0.5858754134,1.92,-0.28,1.9403092537000002
2019-10-11 00:00:00,0.596,-0.17,0.6197709254,2.66,1.0,2.841760018,0.596,-0.17,0.6197709254,1.8399999999999999,-0.22,1.8531055016
2019-10-11 00:30:00,0.542,-0.15,0.5623735413000001,2.54,0.96,2.7153636957,0.542,-0.15,0.5623735413000001,1.7000000000000002,-0.22,1.714176187
2019-10-11 01:00:00,0.602,-0.177,0.6274814738000001,2.58,1.0,2.7670200578,0.602,-0.177,0.6274814738000001,1.7000000000000002,-0.22,1.714176187
2019-10-11 01:30:00,0.616,-0.183,0.6426079676,2.8200000000000003,0.9400000000000001,2.9725410006,0.616,-0.183,0.6426079676,1.8599999999999999,-0.14,1.8652613758
2019-10-11 02:00:00,0.603,-0.17500000000000002,0.6278805619000001,3.12,0.9400000000000001,3.2585272747,0.603,-0.17500000000000002,0.6278805619000001,2.1,-0.18,2.1077001684
2019-10-11 02:30:00,0.5710000000000001,-0.17300000000000001,0.5966322150000001,3.08,0.9400000000000001,3.2202484376,0.5710000000000001,-0.17300000000000001,0.5966322150000001,2.1,-0.18,2.1077001684
2019-10-11 03:00:00,0.543,-0.161,0.5663656063,2.98,0.9400000000000001,3.1247399892,0.543,-0.161,0.5663656063,2.06,-0.18,2.0678491241
2019-10-11 03:30:00,0.537,-0.157,0.5594801158,2.88,0.88,3.011444836,0.537,-0.157,0.5594801158,1.96,-0.22,1.9723082923000002
2019-10-11 04:00:00,0.5670000000000001,-0.17400000000000002,0.5930977997,2.92,0.9,3.0555523232,0.5670000000000001,-0.17400000000000002,0.5930977997,1.9,-0.18,1.9085072700999999
2019-10-11 04:30:00,0.56,-0.176,0.5870059625,2.84,0.9,2.9791945220000002,0.56,-0.176,0.5870059625,1.88,-0.18,1.8885973631000001
2019-10-11 05:00:00,0.58,-0.182,0.6078848575,2.64,0.9,2.7891934318000002,0.58,-0.182,0.6078848575,1.7000000000000002,-0.18,1.7095028517
2019-10-11 05:30:00,0.533,-0.167,0.5585499082000001,2.68,0.48,2.722645772,0.533,-0.167,0.5585499082000001,1.98,0.32,2.0056919006
2019-10-11 06:00:00,0.523,-0.179,0.5527838637,2.86,0.38,2.8851343123,0.523,-0.179,0.5527838637,2.3,0.68,2.398416144
2019-10-11 06:30:00,0.548,-0.188,0.5793513614,3.3,1.22,3.5182950416,0.548,-0.188,0.5793513614,2.56,0.22,2.5694357357
2019-10-11 07:00:00,0.6000000000000001,-0.20600000000000002,0.634378436,3.54,1.22,3.7443290454,0.6000000000000001,-0.20600000000000002,0.634378436,2.76,0.38,2.7860366114
2019-10-11 07:30:00,0.635,-0.212,0.6694542553,3.88,0.88,3.9785424467,0.635,-0.212,0.6694542553,3.24,1.12,3.4281190178
2019-10-11 08:00:00,0.641,-0.211,0.6748347946000001,4.26,1.56,4.536650747,0.641,-0.211,0.6748347946000001,3.44,0.6000000000000001,3.4919335618
2019-10-11 08:30:00,0.64,-0.20700000000000002,0.6726432933000001,4.34,1.8399999999999999,4.7139367836,0.64,-0.20700000000000002,0.6726432933000001,3.44,0.32,3.4548516611
2019-10-11 09:00:00,0.644,-0.198,0.6737506957,4.1,1.8,4.4777226354,0.644,-0.198,0.6737506957,3.2800000000000002,0.26,3.2902887411
2019-10-11 09:30:00,0.591,-0.187,0.6198790205,4.06,1.76,4.4250649713,0.591,-0.187,0.6198790205,3.3,0.22,3.3073252032
2019-10-11 10:00:00,0.466,-0.13,0.48379334430000004,4.12,1.72,4.4646164449,0.466,-0.13,0.48379334430000004,3.5,0.16,3.5036552342
2019-10-11 10:30:00,0.417,-0.124,0.4350459746,4.16,1.76,4.5169901483,0.417,-0.124,0.4350459746,3.68,0.16,3.6834766186
2019-10-11 11:00:00,0.184,-0.065,0.1951435369,4.16,1.6,4.4570842487,0.184,-0.065,0.1951435369,3.7800000000000002,0.04,3.7802116343
2019-10-11 11:30:00,0.139,-0.052000000000000005,0.14840822080000002,4.4,1.48,4.6422408382,0.139,-0.052000000000000005,0.14840822080000002,3.92,0.02,3.9200510201
2019-10-11 12:00:00,0.195,-0.062,0.2046191584,4.22,1.48,4.4720017889,0.195,-0.062,0.2046191584,3.86,0.06,3.8604662931
2019-10-11 12:30:00,0.163,-0.053,0.1714001167,4.18,1.44,4.4210858395,0.163,-0.053,0.1714001167,3.74,0.0,3.74
2019-10-11 13:00:00,0.116,-0.057,0.129247824,4.18,1.44,4.4210858395,0.116,-0.057,0.129247824,3.64,0.0,3.64
2019-10-11 13:30:00,0.26,-0.079,0.2717370052,3.68,1.78,4.0878845385,0.26,-0.079,0.2717370052,3.06,-0.68,3.1346451155
2019-10-11 14:00:00,0.203,-0.07100000000000001,0.21505813170000002,3.9,2.24,4.4975104224,0.203,-0.07100000000000001,0.21505813170000002,3.2,-0.78,3.2936909387
2019-10-11 14:30:00,0.267,-0.084,0.27990176850000004,3.9,2.2800000000000002,4.5175657162,0.267,-0.084,0.27990176850000004,3.24,-0.72,3.3190360046
2019-10-11 15:00:00,0.34,-0.10300000000000001,0.3552590604,3.68,2.2800000000000002,4.3290645641,0.34,-0.10300000000000001,0.3552590604,2.98,-0.72,3.0657462387
2019-10-11 15:30:00,0.302,-0.096,0.3168911485,3.88,2.4,4.5622801317,0.302,-0.096,0.3168911485,3.14,-0.78,3.2354288742
2019-10-11 16:00:00,0.275,-0.099,0.2922772656,4.0,2.4,4.6647615159,0.275,-0.099,0.2922772656,3.26,-0.78,3.3520143198
2019-10-11 16:30:00,0.182,-0.068,0.1942884454,4.4,2.4,5.0119856345,0.182,-0.068,0.1942884454,3.58,-0.8200000000000001,3.6727101710000003
2019-10-11 17:00:00,0.154,-0.065,0.16715561610000002,4.82,2.44,5.402406871,0.154,-0.065,0.16715561610000002,3.94,-0.8,4.0203979902
2019-10-11 17:30:00,0.164,-0.07,0.1783143292,4.92,2.2800000000000002,5.4226192933,0.164,-0.07,0.1783143292,4.0,-0.98,4.1183006204
2019-10-11 18:00:00,0.20600000000000002,-0.083,0.22209232310000002,5.22,2.34,5.7204894895,0.20600000000000002,-0.083,0.22209232310000002,4.28,-0.9400000000000001,4.3820086718
2019-10-11 18:30:00,0.162,-0.07,0.1764766273,5.32,2.3,5.7958950991,0.162,-0.07,0.1764766273,4.4,-1.0,4.5122056691
2019-10-11 19:00:00,0.14100000000000001,-0.041,0.146840049,5.32,2.18,5.7493303958,0.14100000000000001,-0.041,0.146840049,4.4,-1.1,4.5354161882
2019-10-11 19:30:00,0.12,-0.037,0.125574679,5.16,2.1,5.5709604199000005,0.12,-0.037,0.125574679,4.24,-1.18,4.4011362169
2019-10-11 20:00:00,0.114,-0.037,0.11985407790000001,4.96,2.04,5.3631334125,0.114,-0.037,0.11985407790000001,4.08,-1.18,4.2472108495
2019-10-11 20:30:00,0.145,-0.046,0.1521216618,4.68,2.04,5.1052913727,0.145,-0.046,0.1521216618,3.7800000000000002,-1.22,3.9720020141
2019-10-11 21:00:00,0.179,-0.058,0.1881621641,4.46,2.0,4.887903436,0.179,-0.058,0.1881621641,3.56,-1.24,3.7697745291
2019-10-11 21:30:00,0.085,-0.038,0.0931074648,4.38,1.9,4.774348123,0.085,-0.038,0.0931074648,3.54,-1.24,3.750893227
2019-10-11 22:00:00,0.1,-0.052000000000000005,0.1127120224,4.06,1.98,4.517078702,0.1,-0.052000000000000005,0.1127120224,3.26,-1.24,3.4878646763
2019-10-11 22:30:00,0.20600000000000002,-0.069,0.21724870540000002,3.8200000000000003,1.9,4.2664270766,0.20600000000000002,-0.069,0.21724870540000002,2.96,-1.24,3.2092366694
2019-10-11 23:00:00,0.305,-0.091,0.3182860349,3.46,1.94,3.9667619036,0.305,-0.091,0.3182860349,2.56,-1.24,2.8445034716
2019-10-11 23:30:00,0.28600000000000003,-0.079,0.2967102964,3.12,1.32,3.3877426112,0.28600000000000003,-0.079,0.2967102964,2.4,-0.74,2.5114935795
2019-10-12 00:00:00,0.17300000000000001,-0.053,0.18093645290000002,3.02,0.88,3.1456001017,0.17300000000000001,-0.053,0.18093645290000002,2.46,-0.38,2.4891765707
2019-10-12 00:30:00,0.158,-0.045,0.16428329190000002,2.7800000000000002,0.8200000000000001,2.8984133591,0.158,-0.045,0.16428329190000002,2.2800000000000002,-0.38,2.3114497615
2019-10-12 01:00:00,0.145,-0.056,0.1554380906,2.74,0.8200000000000001,2.8600699292,0.145,-0.056,0.1554380906,2.22,-0.38,2.2522877258
2019-10-12 01:30:00,0.11,-0.053,0.122102416,2.96,0.8200000000000001,3.0714817271,0.11,-0.053,0.122102416,2.44,-0.44,2.4793547548
2019-10-12 02:00:00,0.152,-0.059000000000000004,0.1630490724,3.14,0.26,3.1507459434,0.152,-0.059000000000000004,0.1630490724,2.74,0.2,2.7472895734
2019-10-12 02:30:00,0.145,-0.053,0.1543826415,3.2,0.1,3.2015621187,0.145,-0.053,0.1543826415,2.8200000000000003,0.4,2.848227519
2019-10-12 03:00:00,0.105,-0.047,0.1150391238,3.1,0.02,3.1000645155,0.105,-0.047,0.1150391238,2.8,0.36,2.8230479982
2019-10-12 03:30:00,0.088,-0.044,0.09838699100000001,2.92,0.02,2.9200684923,0.088,-0.044,0.09838699100000001,2.66,0.36,2.6842503609
2019-10-12 04:00:00,0.094,-0.046,0.10465180360000001,2.88,0.02,2.8800694436,0.094,-0.046,0.10465180360000001,2.6,0.36,2.6248047546
2019-10-12 04:30:00,0.078,-0.042,0.0885889384,2.88,0.02,2.8800694436,0.078,-0.042,0.0885889384,2.6,0.36,2.6248047546
2019-10-12 05:00:00,0.079,-0.043000000000000003,0.0899444273,2.76,0.0,2.76,0.079,-0.043000000000000003,0.0899444273,2.48,0.36,2.5059928172
2019-10-12 05:30:00,0.109,-0.051000000000000004,0.1203411816,2.92,0.1,2.921711827,0.109,-0.051000000000000004,0.1203411816,2.62,0.42,2.6534505836999998
2019-10-12 06:00:00,0.11,-0.059000000000000004,0.1248238759,2.96,0.18,2.9654679226000003,0.11,-0.059000000000000004,0.1248238759,2.7,0.5,2.7459060435
2019-10-12 06:30:00,0.084,-0.052000000000000005,0.0987927123,3.14,0.22,3.1476975712,0.084,-0.052000000000000005,0.0987927123,2.88,0.5,2.9230805668
2019-10-12 07:00:00,0.076,-0.048,0.0898888202,3.5,0.44,3.527548724,0.076,-0.048,0.0898888202,3.14,0.38,3.1629100525
2019-10-12 07:30:00,0.059000000000000004,-0.041,0.0718470598,3.94,1.24,4.1305205483,0.059000000000000004,-0.041,0.0718470598,3.36,-0.22,3.3671946781
2019-10-12 08:00:00,0.067,-0.036000000000000004,0.0760591875,4.1,1.24,4.2834098566,0.067,-0.036000000000000004,0.0760591875,3.54,-0.22,3.5468295702
2019-10-12 08:30:00,0.064,-0.037,0.0739256383,4.16,1.24,4.3408754877,0.064,-0.037,0.0739256383,3.62,-0.22,3.6266789215
2019-10-12 09:00:00,0.059000000000000004,-0.036000000000000004,0.0691158448,4.16,1.18,4.3241184073,0.059000000000000004,-0.036000000000000004,0.0691158448,3.7,-0.22,3.7065347698
2019-10-12 09:30:00,0.074,-0.04,0.0841189634,4.06,1.18,4.2280018921,0.074,-0.04,0.0841189634,3.7,-0.22,3.7065347698
2019-10-12 10:00:00,0.065,-0.042,0.0773886297,3.8200000000000003,1.18,3.9980995485,0.065,-0.042,0.0773886297,3.6,-0.22,3.6067159578
2019-10-12 10:30:00,0.078,-0.041,0.08811923740000001,3.96,1.18,4.1320696993,0.078,-0.041,0.08811923740000001,3.7,-0.22,3.7065347698
2019-10-12 11:00:00,0.097,-0.047,0.1077868267,3.56,1.18,3.7504666375999998,0.097,-0.047,0.1077868267,3.5,-0.22,3.5069074695999998
2019-10-12 11:30:00,0.056,-0.036000000000000004,0.0665732679,3.76,1.1400000000000001,3.9290202341000002,0.056,-0.036000000000000004,0.0665732679,3.44,-0.28,3.451376537
2019-10-12 12:00:00,0.064,-0.04,0.0754718491,3.58,1.1,3.7451835736,0.064,-0.04,0.0754718491,3.3,-0.28,3.3118574849
2019-10-12 12:30:00,0.10400000000000001,-0.059000000000000004,0.1195700631,3.58,1.1,3.7451835736,0.10400000000000001,-0.059000000000000004,0.1195700631,3.2800000000000002,-0.32,3.2955727878
2019-10-12 13:00:00,0.14,-0.063,0.1535219854,3.42,1.1,3.5925478424,0.14,-0.063,0.1535219854,3.14,-0.30000000000000004,3.1542986541999998
2019-10-12 13:30:00,0.137,-0.067,0.1525057376,3.2800000000000002,1.1,3.4595375413,0.137,-0.067,0.1525057376,3.1,-0.30000000000000004,3.1144823005
2019-10-12 14:00:00,0.156,-0.069,0.1705784277,3.52,1.1,3.6878720151,0.156,-0.069,0.1705784277,3.1,-0.30000000000000004,3.1144823005
2019-10-12 14:30:00,0.15,-0.064,0.1630828011,3.42,1.06,3.580502758,0.15,-0.064,0.1630828011,2.98,-0.36,3.001666204
2019-10-12 15:00:00,0.11800000000000001,-0.054,0.1297690256,3.6,1.06,3.7528122788,0.11800000000000001,-0.054,0.1297690256,3.12,-0.36,3.1407005588
2019-10-12 15:30:00,0.081,-0.043000000000000003,0.0917060521,3.6,1.06,3.7528122788,0.081,-0.043000000000000003,0.0917060521,3.12,-0.38,3.1430558379
2019-10-12 16:00:00,0.089,-0.05,0.1020832993,3.92,1.12,4.076861538,0.089,-0.05,0.1020832993,3.36,-0.38,3.3814198201
2019-10-12 16:30:00,0.027,-0.048,0.0550726793,4.14,1.18,4.3048809507,0.027,-0.048,0.0550726793,3.62,-0.30000000000000004,3.6324096685000002
2019-10-12 17:00:00,0.022,-0.04,0.045650848800000005,4.52,1.26,4.6923341739,0.022,-0.04,0.045650848800000005,4.0,-0.22,4.0060454316
2019-10-12 17:30:00,0.033,-0.034,0.047381431,4.88,1.26,5.0400396824,0.033,-0.034,0.047381431,4.28,-0.28,4.2891490998
2019-10-12 18:00:00,0.045,-0.033,0.0558032257,4.92,0.58,4.9540690346,0.045,-0.033,0.0558032257,4.64,0.54,4.6713167309
2019-10-12 18:30:00,0.031,-0.027,0.0411096096,5.02,0.52,5.0468604102,0.031,-0.027,0.0411096096,4.72,0.54,4.7507894081
2019-10-12 19:00:00,0.061,-0.034,0.069835521,5.04,0.52,5.0667543852,0.061,-0.034,0.069835521,4.76,0.46,4.7821752373
2019-10-12 19:30:00,0.049,-0.034,0.0596405902,4.88,0.52,4.9076267177,0.049,-0.034,0.0596405902,4.62,0.46,4.642843956
2019-10-12 20:00:00,0.039,-0.034,0.0517397333,4.62,0.44,4.6409050841,0.039,-0.034,0.0517397333,4.32,0.42,4.3403686479
2019-10-12 20:30:00,0.035,-0.039,0.052402290000000004,4.46,0.68,4.5115407568,0.035,-0.039,0.052402290000000004,4.04,0.1,4.0412374343
2019-10-12 21:00:00,0.049,-0.051000000000000004,0.0707248188,4.36,1.22,4.5274717006,0.049,-0.051000000000000004,0.0707248188,3.7199999999999998,-0.46,3.7483329628
2019-10-12 21:30:00,0.043000000000000003,-0.045,0.0622414653,4.16,1.18,4.3241184073,0.043000000000000003,-0.045,0.0622414653,3.56,-0.46,3.5895960776
2019-10-12 22:00:00,0.026000000000000002,-0.032,0.0412310563,3.9,0.9400000000000001,4.0116829386,0.026000000000000002,-0.032,0.0412310563,3.34,-0.46,3.3715278436
2019-10-12 22:30:00,0.016,-0.032,0.0357770876,3.84,0.9400000000000001,3.9533783022,0.016,-0.032,0.0357770876,3.2800000000000002,-0.4,3.3043002285
2019-10-12 23:00:00,0.018000000000000002,-0.03,0.0349857114,3.62,0.9400000000000001,3.7400534756,0.018000000000000002,-0.03,0.0349857114,3.08,-0.48,3.1171782111
2019-10-12 23:30:00,0.009000000000000001,-0.039,0.0400249922,3.44,0.9400000000000001,3.5661183379,0.009000000000000001,-0.039,0.0400249922,2.92,-0.48,2.9591890781
2019-10-13 00:00:00,0.006,-0.017,0.0180277564,3.2800000000000002,0.86,3.3908700948,0.006,-0.017,0.0180277564,2.76,-0.4,2.7888348821999998
2019-10-13 00:30:00,0.005,-0.019,0.0196468827,3.2,0.86,3.3135479474,0.005,-0.019,0.0196468827,2.7,-0.4,2.7294688128
2019-10-13 01:00:00,0.002,-0.024,0.0240831892,3.1,0.8,3.2015621187,0.002,-0.024,0.0240831892,2.62,-0.4,2.6503584663
2019-10-13 01:30:00,0.0,-0.015,0.015,3.2800000000000002,0.8200000000000001,3.380946613,0.0,-0.015,0.015,2.76,-0.4,2.7888348821999998
2019-10-13 02:00:00,0.001,-0.024,0.0240208243,3.52,0.8200000000000001,3.6142495762999998,0.001,-0.024,0.0240208243,2.94,-0.46,2.9757688082
2019-10-13 02:30:00,0.004,-0.009000000000000001,0.009848857800000001,3.58,0.8,3.6682966074000003,0.004,-0.009000000000000001,0.009848857800000001,2.94,-0.46,2.9757688082
2019-10-13 03:00:00,0.001,-0.002,0.0022360680000000003,3.48,0.8,3.570770225,0.001,-0.002,0.0022360680000000003,2.86,-0.46,2.8967568072
2019-10-13 03:30:00,0.013000000000000001,-0.01,0.0164012195,3.48,0.8200000000000001,3.5753041829,0.013000000000000001,-0.01,0.0164012195,2.8,-0.46,2.8375341408
2019-10-13 04:00:00,0.038,-0.035,0.0516623654,3.22,0.78,3.3131254127,0.038,-0.035,0.0516623654,2.58,-0.46,2.6206869328
2019-10-13 04:30:00,0.091,-0.052000000000000005,0.1048093507,3.22,0.8200000000000001,3.3227699288,0.091,-0.052000000000000005,0.1048093507,2.54,-0.44,2.5778285436
2019-10-13 05:00:00,0.155,-0.058,0.1654962235,3.04,0.8200000000000001,3.1486505046,0.155,-0.058,0.1654962235,2.36,-0.44,2.4006665741
2019-10-13 05:30:00,0.228,-0.07100000000000001,0.2387990787,2.96,0.86,3.082401661,0.228,-0.07100000000000001,0.2387990787,2.24,-0.38,2.2720035211000003
2019-10-13 06:00:00,0.22,-0.081,0.234437625,3.22,0.96,3.3600595233,0.22,-0.081,0.234437625,2.42,-0.30000000000000004,2.4385241438
2019-10-13 06:30:00,0.232,-0.077,0.2444442677,3.22,0.84,3.3277620107,0.232,-0.077,0.2444442677,2.48,-0.16,2.4851559307
2019-10-13 07:00:00,0.23,-0.075,0.2419194081,3.2800000000000002,0.28,3.2919295254,0.23,-0.075,0.2419194081,2.8,0.56,2.8554509276
2019-10-13 07:30:00,0.289,-0.083,0.3006825569,3.64,0.9,3.7496133134000003,0.289,-0.083,0.3006825569,2.84,0.0,2.84
2019-10-13 08:00:00,0.30000000000000004,-0.08600000000000001,0.3120833222,3.88,1.08,4.0275054314,0.30000000000000004,-0.08600000000000001,0.3120833222,2.9,-0.22,2.9083328558
2019-10-13 08:30:00,0.354,-0.094,0.3662676617,3.88,1.06,4.022188459,0.354,-0.094,0.3662676617,2.94,-0.22,2.9482198018
2019-10-13 09:00:00,0.34600000000000003,-0.097,0.3593396722,3.8200000000000003,1.12,3.9808039389000003,0.34600000000000003,-0.097,0.3593396722,2.94,-0.34,2.9595945668
2019-10-13 09:30:00,0.27,-0.076,0.2804924241,3.9,1.12,4.057634779,0.27,-0.076,0.2804924241,3.14,-0.38,3.1629100525
2019-10-13 10:00:00,0.294,-0.083,0.3054914074,3.9,1.12,4.057634779,0.294,-0.083,0.3054914074,3.18,-0.38,3.2026239242
2019-10-13 10:30:00,0.291,-0.083,0.3026053536,3.9,1.08,4.0467764949,0.291,-0.083,0.3026053536,3.26,-0.38,3.282072516
2019-10-13 11:00:00,0.36,-0.105,0.375,3.9,1.08,4.0467764949,0.36,-0.105,0.375,3.22,-0.34,3.2379005544
2019-10-13 11:30:00,0.455,-0.132,0.47376048800000004,3.8200000000000003,1.12,3.9808039389000003,0.455,-0.132,0.47376048800000004,3.22,-0.34,3.2379005544
2019-10-13 12:00:00,0.437,-0.124,0.4542521326,3.94,1.12,4.096095702,0.437,-0.124,0.4542521326,3.16,-0.34,3.1782385058
2019-10-13 12:30:00,0.533,-0.163,0.5573670245,3.7199999999999998,1.16,3.8966652409,0.533,-0.163,0.5573670245,2.96,-0.28,2.9732137495
2019-10-13 13:00:00,0.397,-0.135,0.41932564910000003,3.36,1.16,3.5546026501,0.397,-0.135,0.41932564910000003,2.88,-0.28,2.8935790986
2019-10-13 13:30:00,0.482,-0.163,0.5088152907,3.1,1.16,3.3099244704,0.482,-0.163,0.5088152907,2.54,-0.22,2.5495097568
2019-10-13 14:00:00,0.539,-0.17200000000000001,0.5657782251,3.1,1.16,3.3099244704,0.539,-0.17200000000000001,0.5657782251,2.48,-0.22,2.4897389421
2019-10-13 14:30:00,0.492,-0.158,0.5167475206000001,3.2800000000000002,1.16,3.4790803383,0.492,-0.158,0.5167475206000001,2.56,-0.22,2.5694357357
2019-10-13 15:00:00,0.503,-0.16,0.5278342543,3.1,1.54,3.4614447851,0.503,-0.16,0.5278342543,2.26,-0.68,2.3600847442
2019-10-13 15:30:00,0.462,-0.145,0.48421999130000004,2.94,1.0,3.1054146261,0.462,-0.145,0.48421999130000004,2.38,-0.16,2.3853720884
2019-10-13 16:00:00,0.405,-0.256,0.4791252446,3.02,1.0,3.181257613,0.405,-0.256,0.4791252446,2.52,-0.18,2.5264203926
2019-10-13 16:30:00,0.314,-0.112,0.33337666390000004,3.54,1.02,3.6840195439,0.314,-0.112,0.33337666390000004,3.0,-0.14,3.0032648901
2019-10-13 17:00:00,0.214,-0.079,0.2281161985,4.04,0.8200000000000001,4.1223779545,0.214,-0.079,0.2281161985,3.6,0.12,3.6019994448
2019-10-13 17:30:00,0.134,-0.053,0.14410065930000002,4.2,0.5,4.2296571965,0.134,-0.053,0.14410065930000002,4.0,0.46,4.0263631232
2019-10-13 18:00:00,0.079,-0.032,0.0852349693,4.64,1.08,4.7640319059,0.079,-0.032,0.0852349693,4.16,-0.18,4.1638924098
2019-10-13 18:30:00,0.057,-0.028,0.0635059052,4.68,0.36,4.6938257317000005,0.057,-0.028,0.0635059052,4.52,0.6000000000000001,4.5596491093000004
2019-10-13 19:00:00,0.043000000000000003,-0.032,0.0536003731,4.88,0.42,4.8980404244999995,0.043000000000000003,-0.032,0.0536003731,4.68,0.5,4.7066336165
2019-10-13 19:30:00,0.067,-0.037,0.0765375725,4.84,0.42,4.858188963,0.067,-0.037,0.0765375725,4.62,0.5,4.6469775123
2019-10-13 20:00:00,0.089,-0.041,0.09798979540000001,4.64,0.36,4.6539445635,0.089,-0.041,0.09798979540000001,4.38,0.46,4.4040890091
2019-10-13 20:30:00,0.093,0.098,0.1351036639,4.48,0.36,4.4944410108,0.093,0.098,0.1351036639,4.22,0.46,4.2449970554
2019-10-13 21:00:00,0.11,-0.044,0.11847362580000001,4.18,0.4,4.1990951406,0.11,-0.044,0.11847362580000001,3.86,0.26,3.868746567
2019-10-13 21:30:00,0.131,-0.052000000000000005,0.14094325100000002,3.9,1.02,4.0311784877,0.131,-0.052000000000000005,0.14094325100000002,3.34,-0.46,3.3715278436
2019-10-13 22:00:00,0.123,-0.048,0.1320340865,3.8200000000000003,0.96,3.9387815375,0.123,-0.048,0.1320340865,3.2800000000000002,-0.4,3.3043002285
2019-10-13 22:30:00,0.116,-0.046,0.1247878199,3.52,0.88,3.6283329505,0.116,-0.046,0.1247878199,3.04,-0.4,3.0662028635
2019-10-13 23:00:00,0.109,-0.048,0.1191007976,3.4,0.88,3.5120364463,0.109,-0.048,0.1191007976,2.86,-0.4,2.8878365605000003
2019-10-13 23:30:00,0.076,-0.04,0.0858836422,3.18,0.88,3.2995151159000002,0.076,-0.04,0.0858836422,2.66,-0.4,2.6899070616
2019-10-14 00:00:00,0.06,-0.031,0.067535176,3.0,0.88,3.1264036847,0.06,-0.031,0.067535176,2.52,-0.4,2.5515485494
2019-10-14 00:30:00,0.045,-0.036000000000000004,0.0576281181,3.06,0.96,3.2070547236,0.045,-0.036000000000000004,0.0576281181,2.6,-0.4,2.6305892876
2019-10-14 01:00:00,0.064,-0.041,0.07600657870000001,2.92,0.88,3.0497212987,0.064,-0.041,0.07600657870000001,2.46,-0.36,2.4862019226
2019-10-14 01:30:00,0.093,-0.044,0.1028834292,3.04,0.14,3.0432219768,0.093,-0.044,0.1028834292,2.7800000000000002,0.30000000000000004,2.7961401968
2019-10-14 02:00:00,0.159,-0.05,0.16667633310000002,3.22,0.1,3.2215524208,0.159,-0.05,0.16667633310000002,2.9,0.44,2.9331893904
2019-10-14 02:30:00,0.106,-0.035,0.1116288493,3.26,0.1,3.2615333817,0.106,-0.035,0.1116288493,2.94,0.44,2.9727428412
2019-10-14 03:00:00,0.083,-0.037,0.0908735385,3.26,0.1,3.2615333817,0.083,-0.037,0.0908735385,2.88,0.44,2.9134172375
2019-10-14 03:30:00,0.17500000000000002,-0.051000000000000004,0.1822800044,3.1,0.1,3.1016124839,0.17500000000000002,-0.051000000000000004,0.1822800044,2.76,0.44,2.7948524111
2019-10-14 04:00:00,0.188,-0.051000000000000004,0.19479476380000002,3.02,0.1,3.0216551756,0.188,-0.051000000000000004,0.19479476380000002,2.68,0.44,2.7158792314999998
2019-10-14 04:30:00,0.217,-0.059000000000000004,0.2248777446,2.98,0.14,2.983286778,0.217,-0.059000000000000004,0.2248777446,2.64,0.44,2.6764155133000003
2019-10-14 05:00:00,0.215,-0.062,0.22376103320000001,2.86,0.14,2.8634245232,0.215,-0.062,0.22376103320000001,2.52,0.46,2.5616400996
2019-10-14 05:30:00,0.229,-0.069,0.239169396,2.86,0.14,2.8634245232,0.229,-0.069,0.239169396,2.54,0.5,2.5887448696
2019-10-14 06:00:00,0.258,-0.081,0.2704163457,3.04,0.24,3.0494589684,0.258,-0.081,0.2704163457,2.68,0.56,2.7378823934
2019-10-14 06:30:00,0.271,-0.08700000000000001,0.2846225571,3.38,1.0,3.5248262369,0.271,-0.08700000000000001,0.2846225571,2.8200000000000003,-0.02,2.8200709211
2019-10-14 07:00:00,0.263,-0.08700000000000001,0.277016245,3.74,1.32,3.966106403,0.263,-0.08700000000000001,0.277016245,3.14,-0.12,3.142292157
2019-10-14 07:30:00,0.281,-0.091,0.2953675676,4.18,0.9400000000000001,4.2843902717,0.281,-0.091,0.2953675676,3.86,0.74,3.93029261
2019-10-14 08:00:00,0.318,-0.095,0.331887029,4.36,0.8,4.4327869337,0.318,-0.095,0.331887029,4.1,0.88,4.1933757285
2019-10-14 08:30:00,0.326,-0.099,0.34070074850000004,4.32,0.88,4.4087186347,0.326,-0.099,0.34070074850000004,4.06,0.92,4.1629316593
2019-10-14 09:00:00,0.34,-0.099,0.35412003610000004,4.2,0.9400000000000001,4.3039052034,0.34,-0.099,0.35412003610000004,4.0,0.96,4.1135872423
2019-10-14 09:30:00,0.34500000000000003,-0.107,0.3612118492,3.96,0.88,4.0565995612,0.34500000000000003,-0.107,0.3612118492,3.8,0.96,3.9193877073000003
2019-10-14 10:00:00,0.429,-0.129,0.44797544580000004,3.88,0.88,3.9785424467,0.429,-0.129,0.44797544580000004,3.74,0.96,3.8612433231
2019-10-14 10:30:00,0.43,-0.127,0.4483625765,3.7199999999999998,0.8,3.8050492769,0.43,-0.127,0.4483625765,3.66,0.9,3.7690317059
2019-10-14 11:00:00,0.316,-0.088,0.3280243893,3.8200000000000003,0.8,3.9028707383,0.316,-0.088,0.3280243893,3.7800000000000002,0.86,3.8765964453
2019-10-14 11:30:00,0.34400000000000003,-0.098,0.357687014,3.8200000000000003,0.72,3.8872612467,0.34400000000000003,-0.098,0.357687014,3.74,0.8,3.8246045547
2019-10-14 12:00:00,0.28800000000000003,-0.084,0.30000000000000004,3.58,0.72,3.6516845428,0.28800000000000003,-0.084,0.30000000000000004,3.64,0.8,3.7268753668
2019-10-14 12:30:00,0.306,-0.095,0.320407553,3.7,0.72,3.7694031358,0.306,-0.095,0.320407553,3.84,0.8,3.9224482151
2019-10-14 13:00:00,0.299,-0.09,0.3122515012,3.64,0.72,3.7105255692,0.299,-0.09,0.3122515012,3.7800000000000002,0.8,3.8637287689
2019-10-14 13:30:00,0.273,-0.08,0.2844802278,3.58,1.1400000000000001,3.7571265616,0.273,-0.08,0.2844802278,3.42,-0.2,3.425842962
2019-10-14 14:00:00,0.256,-0.077,0.2673293848,3.74,1.4,3.9934446284,0.256,-0.077,0.2673293848,3.52,-0.14,3.5227829908
2019-10-14 14:30:00,0.244,-0.07200000000000001,0.2544012579,3.7199999999999998,1.44,3.9889848333,0.244,-0.07200000000000001,0.2544012579,3.56,-0.1,3.5614042174
2019-10-14 15:00:00,0.221,-0.064,0.2300804207,3.8200000000000003,1.46,4.0894987468,0.221,-0.064,0.2300804207,3.66,-0.1,3.6613658654
2019-10-14 15:30:00,0.194,-0.065,0.20459960900000002,3.86,1.5,4.1412075534,0.194,-0.065,0.20459960900000002,3.7,-0.06,3.7004864545
2019-10-14 16:00:00,0.148,-0.066,0.1620493752,3.92,1.5,4.1971895359,0.148,-0.066,0.1620493752,3.8200000000000003,-0.06,3.8204711751
2019-10-14 16:30:00,0.186,-0.078,0.2016928358,4.14,1.58,4.4312526446,0.186,-0.078,0.2016928358,4.02,0.02,4.0200497509
2019-10-14 17:00:00,0.26,-0.091,0.27546506130000004,4.4,1.58,4.675082887,0.26,-0.091,0.27546506130000004,4.18,-0.02,4.1800478466
2019-10-14 17:30:00,0.154,-0.067,0.16794344290000002,4.6,1.38,4.8025409941,0.154,-0.067,0.16794344290000002,4.28,-0.24,4.2867236907
2019-10-14 18:00:00,0.111,-0.057,0.1247798061,4.8,0.66,4.845162536,0.111,-0.057,0.1247798061,4.7,0.52,4.7286784622999996
2019-10-14 18:30:00,0.109,-0.044,0.11754573580000001,4.82,0.58,4.8547708494,0.109,-0.044,0.11754573580000001,4.7,0.56,4.7332441306
2019-10-14 19:00:00,0.14300000000000002,-0.049,0.1511621646,4.9,0.54,4.929665303,0.14300000000000002,-0.049,0.1511621646,4.76,0.6000000000000001,4.7976660993
2019-10-14 19:30:00,0.148,-0.054,0.1575436447,4.74,0.5,4.7662983541,0.148,-0.054,0.1575436447,4.6,0.58,4.6364210335
2019-10-14 20:00:00,0.08600000000000001,-0.04,0.0948472456,4.58,0.42,4.5992173247,0.08600000000000001,-0.04,0.0948472456,4.46,0.54,4.4925716466
2019-10-14 20:30:00,0.056,-0.036000000000000004,0.0665732679,4.26,0.36,4.2751842066,0.056,-0.036000000000000004,0.0665732679,4.18,0.5,4.2097980949
2019-10-14 21:00:00,0.027,-0.025,0.036796739,4.26,1.22,4.4312526446,0.027,-0.025,0.036796739,3.84,-0.42,3.8629004647
2019-10-14 21:30:00,0.031,-0.027,0.0411096096,3.8200000000000003,0.54,3.8579787454,0.031,-0.027,0.0411096096,3.66,0.12,3.6619666847
2019-10-14 22:00:00,0.012,-0.002,0.012165525100000001,3.52,0.16,3.5236344873,0.012,-0.002,0.012165525100000001,3.5,0.34,3.5164755082
2019-10-14 22:30:00,0.0,-0.002,0.002,3.52,0.56,3.5642671056,0.0,-0.002,0.002,3.32,-0.02,3.3200602404
2019-10-14 23:00:00,0.018000000000000002,-0.023,0.029206163700000003,3.24,0.84,3.3471181634000002,0.018000000000000002,-0.023,0.029206163700000003,2.8,-0.42,2.8313247783
2019-10-14 23:30:00,0.048,-0.026000000000000002,0.0545893763,2.94,0.84,3.0576461535,0.048,-0.026000000000000002,0.0545893763,2.52,-0.42,2.5547602627
2019-10-15 00:00:00,0.03,-0.025,0.0390512484,2.74,0.78,2.8488594209,0.03,-0.025,0.0390512484,2.36,-0.38,2.3903974565
2019-10-15 00:30:00,0.018000000000000002,-0.012,0.0216333077,2.7800000000000002,0.78,2.8873517278,0.018000000000000002,-0.012,0.0216333077,2.36,-0.42,2.3970815589
2019-10-15 01:00:00,0.002,-0.005,0.0053851648,2.7199999999999998,0.74,2.8188650198,0.002,-0.005,0.0053851648,2.32,-0.46,2.3651638421
2019-10-15 01:30:00,0.005,-0.026000000000000002,0.0264764046,2.8200000000000003,0.78,2.9258844817,0.005,-0.026000000000000002,0.0264764046,2.38,-0.46,2.4240462042
2019-10-15 02:00:00,0.004,-0.025,0.025317977800000002,3.12,0.78,3.216022388,0.004,-0.025,0.025317977800000002,2.62,-0.46,2.6600751869
2019-10-15 02:30:00,0.014,-0.025,0.0286530976,3.22,0.84,3.3277620107,0.014,-0.025,0.0286530976,2.68,-0.42,2.7127108213
2019-10-15 03:00:00,0.003,-0.019,0.0192353841,3.24,0.84,3.3471181634000002,0.003,-0.019,0.0192353841,2.7,-0.42,2.7324714088
2019-10-15 03:30:00,0.005,-0.03,0.0304138127,3.18,0.84,3.2890728177,0.005,-0.03,0.0304138127,2.64,-0.44,2.6764155133000003
2019-10-15 04:00:00,0.015,-0.023,0.027459060400000002,3.26,0.8,3.356724594,0.015,-0.023,0.027459060400000002,2.7,-0.44,2.7356169322
2019-10-15 04:30:00,0.012,-0.021,0.0241867732,3.22,0.8,3.3178908963,0.012,-0.021,0.0241867732,2.66,-0.44,2.6961453967
2019-10-15 05:00:00,0.004,-0.001,0.0041231056,3.08,0.8,3.1822004965,0.004,-0.001,0.0041231056,2.54,-0.48,2.5849564793
2019-10-15 05:30:00,0.007,-0.004,0.0080622577,3.2,0.84,3.3084135171,0.007,-0.004,0.0080622577,2.66,-0.44,2.6961453967
2019-10-15 06:00:00,0.003,-0.02,0.0202237484,3.38,0.92,3.5029701683,0.003,-0.02,0.0202237484,2.86,-0.36,2.8825682993
2019-10-15 06:30:00,0.001,-0.013000000000000001,0.0130384048,3.7800000000000002,1.0,3.910038363,0.001,-0.013000000000000001,0.0130384048,3.3,-0.26,3.3102265783
2019-10-15 07:00:00,0.003,-0.013000000000000001,0.013341664100000001,4.02,1.08,4.162547297,0.003,-0.013000000000000001,0.013341664100000001,3.6,-0.14,3.6027211938
2019-10-15 07:30:00,0.001,-0.009000000000000001,0.0090553851,4.32,0.68,4.3731910546,0.001,-0.009000000000000001,0.0090553851,4.22,0.64,4.2682549127
2019-10-15 08:00:00,0.0,0.0,0.0,4.64,0.68,4.6895628794,0.0,0.0,0.0,4.58,0.74,4.6393965125
2019-10-15 08:30:00,0.0,-0.001,0.001,4.64,0.76,4.7018294312,0.0,-0.001,0.001,4.54,0.8200000000000001,4.6134585725
2019-10-15 09:00:00,0.0,-0.001,0.001,4.34,0.7000000000000001,4.3960891711,0.0,-0.001,0.001,4.34,0.8200000000000001,4.4167861619
2019-10-15 09:30:00,0.002,-0.008,0.0082462113,4.12,0.66,4.172529209,0.002,-0.008,0.0082462113,4.22,0.78,4.2914799312
2019-10-15 10:00:00,0.003,-0.016,0.0162788206,4.12,0.66,4.172529209,0.003,-0.016,0.0162788206,4.22,0.78,4.2914799312
2019-10-15 10:30:00,0.001,-0.025,0.025019992,4.34,1.3599999999999999,4.5480985038,0.001,-0.025,0.025019992,4.04,0.14,4.0424250148
2019-10-15 11:00:00,0.004,-0.022,0.0223606798,4.26,1.5,4.516370224,0.004,-0.022,0.0223606798,3.9,-0.02,3.9000512817
2019-10-15 11:30:00,0.023,-0.027,0.0354682957,4.0,1.32,4.212172836,0.023,-0.027,0.0354682957,3.7199999999999998,-0.02,3.7200537631
2019-10-15 12:00:00,0.008,-0.03,0.0310483494,4.04,1.3599999999999999,4.2627690530999995,0.008,-0.03,0.0310483494,3.86,-0.02,3.8600518131
2019-10-15 12:30:00,0.051000000000000004,-0.044,0.0673572565,3.9,1.3599999999999999,4.1303268636,0.051000000000000004,-0.044,0.0673572565,3.8,-0.02,3.8000526312
2019-10-15 13:00:00,0.049,-0.041,0.0638905314,3.98,1.3,4.186932051,0.049,-0.041,0.0638905314,3.66,-0.08,3.6608742125
2019-10-15 13:30:00,0.067,-0.042,0.0790759129,3.44,1.06,3.5996110901,0.067,-0.042,0.0790759129,3.42,-0.28,3.4314428452
2019-10-15 14:00:00,0.039,-0.044,0.0587962584,3.52,1.28,3.7455039714,0.039,-0.044,0.0587962584,3.42,-0.08,3.4209355446
2019-10-15 14:30:00,0.11,-0.047,0.1196202324,3.88,1.3599999999999999,4.1114474337,0.11,-0.047,0.1196202324,3.6,-0.04,3.6002222154
2019-10-15 15:00:00,0.266,-0.077,0.2769205662,3.94,1.4,4.1813394983,0.266,-0.077,0.2769205662,3.44,-0.02,3.440058139
2019-10-15 15:30:00,0.272,-0.08,0.2835207223,3.7,1.4,3.956008089,0.272,-0.08,0.2835207223,3.2,-0.02,3.2000624994
2019-10-15 16:00:00,0.227,-0.074,0.23875719880000001,3.8,1.48,4.0780387443,0.227,-0.074,0.23875719880000001,3.46,0.04,3.4602312061
2019-10-15 16:30:00,0.274,-0.083,0.28629530210000004,4.26,1.48,4.509767178,0.274,-0.083,0.28629530210000004,3.76,0.0,3.76
2019-10-15 17:00:00,0.247,-0.085,0.26121638540000003,4.3,1.48,4.5475707801,0.247,-0.085,0.26121638540000003,3.98,0.12,3.9818086343
2019-10-15 17:30:00,0.177,-0.07200000000000001,0.1910837513,4.34,1.22,4.5082147243,0.177,-0.07200000000000001,0.1910837513,3.98,-0.1,3.9812560832
2019-10-15 18:00:00,0.157,-0.061,0.16843396330000002,4.76,1.22,4.9138579548,0.157,-0.061,0.16843396330000002,4.28,-0.14,4.2822891075000005
2019-10-15 18:30:00,0.167,-0.063,0.1784880948,4.86,0.46,4.881721008,0.167,-0.063,0.1784880948,4.58,0.66,4.6273102338
2019-10-15 19:00:00,0.216,-0.066,0.2258583627,5.08,1.34,5.2537605579,0.216,-0.066,0.2258583627,4.42,-0.1,4.421131077
2019-10-15 19:30:00,0.281,-0.08600000000000001,0.2938656155,4.98,1.38,5.16766872,0.281,-0.08600000000000001,0.2938656155,4.36,-0.12,4.3616510635
2019-10-15 20:00:00,0.28500000000000003,-0.075,0.2947032406,4.74,1.3,4.9150381484,0.28500000000000003,-0.075,0.2947032406,4.14,-0.2,4.1448281026
2019-10-15 20:30:00,0.34500000000000003,-0.09,0.3565459297,4.44,1.3,4.6264024901,0.34500000000000003,-0.09,0.3565459297,3.88,-0.2,3.8851512197
2019-10-15 21:00:00,0.377,-0.10300000000000001,0.3908170928,4.2,1.3599999999999999,4.414702708,0.377,-0.10300000000000001,0.3908170928,3.52,-0.28,3.5311188029
2019-10-15 21:30:00,0.397,-0.107,0.4111666329,3.84,1.22,4.0291438296,0.397,-0.107,0.4111666329,3.14,-0.22,3.1476975712
2019-10-15 22:00:00,0.433,-0.115,0.4480111606,3.6,1.12,3.7701989337,0.433,-0.115,0.4480111606,2.8,-0.22,2.8086295591
2019-10-15 22:30:00,0.48,-0.133,0.4980853341,3.44,1.12,3.6177340975,0.48,-0.133,0.4980853341,2.58,-0.22,2.589362856
2019-10-15 23:00:00,0.543,-0.154,0.564415627,2.94,0.32,2.9573636909000003,0.543,-0.154,0.564415627,2.36,0.42,2.3970815589
2019-10-15 23:30:00,0.577,-0.169,0.6012403845000001,2.56,0.2,2.5678006153,0.577,-0.169,0.6012403845000001,2.04,0.58,2.1208488866
2019-10-16 00:00:00,0.578,-0.169,0.6022001328000001,2.48,0.2,2.4880514464,0.578,-0.169,0.6022001328000001,1.92,0.58,2.0056919006
2019-10-16 00:30:00,0.5640000000000001,-0.162,0.5868049080000001,2.4,0.18,2.4067405344,0.5640000000000001,-0.162,0.5868049080000001,1.78,0.58,1.8721111078
2019-10-16 01:00:00,0.559,-0.162,0.5820008591,2.44,0.22,2.4498979571,0.559,-0.162,0.5820008591,1.8399999999999999,0.58,1.9292485583999999
2019-10-16 01:30:00,0.534,-0.154,0.5557625392000001,2.56,0.18,2.5663203230000002,0.534,-0.154,0.5557625392000001,1.96,0.58,2.0440156555
2019-10-16 02:00:00,0.521,-0.149,0.5418874422000001,2.92,0.18,2.9255426847,0.521,-0.149,0.5418874422000001,2.2800000000000002,0.54,2.3430749028
2019-10-16 02:30:00,0.508,-0.14400000000000002,0.5280151513,2.98,0.18,2.9854312921,0.508,-0.14400000000000002,0.5280151513,2.4,0.54,2.46
2019-10-16 03:00:00,0.527,-0.15,0.5479315651000001,2.88,0.22,2.8883905553,0.527,-0.15,0.5479315651000001,2.4,0.54,2.46
2019-10-16 03:30:00,0.432,-0.121,0.4486256792,2.76,0.18,2.7658633372,0.432,-0.121,0.4486256792,2.42,0.48,2.4671440979
2019-10-16 04:00:00,0.244,-0.055,0.2501219702,2.98,0.12,2.9824151287,0.244,-0.055,0.2501219702,2.62,0.44,2.6566896695
2019-10-16 04:30:00,0.244,-0.07200000000000001,0.2544012579,2.9,0.12,2.9024816968,0.244,-0.07200000000000001,0.2544012579,2.52,0.44,2.5581243129
2019-10-16 05:00:00,0.27,-0.077,0.2807650263,2.86,0.12,2.8625163755000003,0.27,-0.077,0.2807650263,2.42,0.44,2.4596747752
2019-10-16 05:30:00,0.317,-0.098,0.3318026522,2.76,0.18,2.7658633372,0.317,-0.098,0.3318026522,2.38,0.52,2.4361444949
2019-10-16 06:00:00,0.251,-0.084,0.2646828291,3.12,0.24,3.1292171545,0.251,-0.084,0.2646828291,2.7,0.52,2.7496181553
2019-10-16 06:30:00,0.289,-0.095,0.3042137406,3.38,0.36,3.3991175325,0.289,-0.095,0.3042137406,3.1,0.62,3.1613920984
2019-10-16 07:00:00,0.17500000000000002,-0.06,0.185,3.76,0.84,3.8526873738000003,0.17500000000000002,-0.06,0.185,3.48,0.32,3.4946816736
2019-10-16 07:30:00,0.152,-0.056,0.1619876539,4.24,0.74,4.3040910771,0.152,-0.056,0.1619876539,4.14,0.84,4.2243579394
2019-10-16 08:00:00,0.148,-0.049,0.1559006094,4.54,0.74,4.5999130427,0.148,-0.049,0.1559006094,4.46,0.84,4.5384138198
2019-10-16 08:30:00,0.15,-0.042,0.1557690598,4.44,0.74,4.5012442724,0.15,-0.042,0.1557690598,4.3,0.84,4.3812783523
2019-10-16 09:00:00,0.165,-0.051000000000000004,0.17270205560000002,3.98,0.68,4.0376725969,0.165,-0.051000000000000004,0.17270205560000002,4.04,0.88,4.1347309465
2019-10-16 09:30:00,0.07200000000000001,-0.032,0.07879086240000001,3.98,0.76,4.0519131284,0.07200000000000001,-0.032,0.07879086240000001,4.12,0.88,4.2129324704
2019-10-16 10:00:00,0.046,-0.033,0.056612719400000004,3.96,1.18,4.1320696993,0.046,-0.033,0.056612719400000004,4.0,0.5,4.0311288741
2019-10-16 10:30:00,0.095,-0.058,0.1113058848,3.7,1.6,4.0311288741,0.095,-0.058,0.1113058848,3.6,0.06,3.6004999653
2019-10-16 11:00:00,0.202,-0.062,0.2113007336,3.44,1.48,3.7448631484,0.202,-0.062,0.2113007336,3.3,0.06,3.3005454095
2019-10-16 11:30:00,0.156,-0.053,0.1647573974,3.32,1.28,3.5582017930000003,0.156,-0.053,0.1647573974,3.4,0.06,3.4005293706
2019-10-16 12:00:00,0.159,-0.047,0.1658010856,3.1,1.28,3.3538634439,0.159,-0.047,0.1658010856,3.26,0.06,3.2605521005
2019-10-16 12:30:00,0.163,-0.051000000000000004,0.1707922715,3.16,1.32,3.4246167669,0.163,-0.051000000000000004,0.1707922715,3.24,0.06,3.2405555079
2019-10-16 13:00:00,0.197,-0.06,0.2059344556,3.06,1.28,3.316926288,0.197,-0.06,0.2059344556,2.96,0.06,2.9606080457
2019-10-16 13:30:00,0.136,-0.057,0.14746185950000001,2.7199999999999998,1.04,2.9120439557,0.136,-0.057,0.14746185950000001,2.68,-0.12,2.6826852219
2019-10-16 14:00:00,0.101,-0.049,0.11225863,2.84,1.24,3.0989030317,0.101,-0.049,0.11225863,2.96,0.06,2.9606080457
2019-10-16 14:30:00,0.11900000000000001,-0.051000000000000004,0.1294681428,2.88,1.24,3.1356020156,0.11900000000000001,-0.051000000000000004,0.1294681428,3.04,0.06,3.0405920476
2019-10-16 15:00:00,0.147,-0.048,0.1546382876,2.96,1.34,3.2491845131,0.147,-0.048,0.1546382876,3.04,0.06,3.0405920476
2019-10-16 15:30:00,0.088,-0.035,0.0947048045,3.22,1.4,3.5111821371,0.088,-0.035,0.0947048045,3.3,0.06,3.3005454095
2019-10-16 16:00:00,0.073,-0.043000000000000003,0.0847230783,3.32,1.4,3.603109768,0.073,-0.043000000000000003,0.0847230783,3.34,0.06,3.3405388787
2019-10-16 16:30:00,0.055,-0.045,0.07106335200000001,3.74,1.4,3.9934446284,0.055,-0.045,0.07106335200000001,3.66,0.06,3.6604917702
2019-10-16 17:00:00,0.06,-0.054,0.08072174430000001,4.14,1.52,4.4102154142,0.06,-0.054,0.08072174430000001,3.96,0.06,3.9604545194
2019-10-16 17:30:00,0.052000000000000005,-0.048,0.0707672241,4.34,1.26,4.5192034696,0.052000000000000005,-0.048,0.0707672241,4.04,-0.18,4.0440079129
2019-10-16 18:00:00,0.019,-0.031,0.0363593179,4.7,0.68,4.7489367231,0.019,-0.031,0.0363593179,4.48,0.34,4.4928832613
2019-10-16 18:30:00,0.059000000000000004,-0.039,0.0707248188,4.82,0.8200000000000001,4.8892535218,0.059000000000000004,-0.039,0.0707248188,4.5600000000000005,0.24,4.5663114217
2019-10-16 19:00:00,0.07200000000000001,-0.035,0.08005623020000001,5.02,0.52,5.0468604102,0.07200000000000001,-0.035,0.08005623020000001,4.9,0.62,4.9390687381
2019-10-16 19:30:00,0.10300000000000001,-0.042,0.1112339876,4.94,0.44,4.9595564318,0.10300000000000001,-0.042,0.1112339876,4.8,0.56,4.8325562594
2019-10-16 20:00:00,0.107,-0.042,0.1149478142,4.66,0.4,4.6771358757,0.107,-0.042,0.1149478142,4.48,0.5,4.5078154354
2019-10-16 20:30:00,0.054,-0.039,0.0666108099,4.38,0.32,4.3916739405000005,0.054,-0.039,0.0666108099,4.24,0.5,4.269379346
2019-10-16 21:00:00,0.067,-0.036000000000000004,0.0760591875,4.18,0.26,4.1880783183,0.067,-0.036000000000000004,0.0760591875,4.06,0.44,4.0837727655
2019-10-16 21:30:00,0.107,-0.045,0.11607756030000001,4.02,0.34,4.0343524883,0.107,-0.045,0.11607756030000001,3.7800000000000002,0.36,3.7971041598
2019-10-16 22:00:00,0.121,-0.055,0.13291350570000002,3.8,1.06,3.9450728764000003,0.121,-0.055,0.13291350570000002,3.3,-0.4,3.3241540277
2019-10-16 22:30:00,0.14300000000000002,-0.059000000000000004,0.15469324480000002,3.64,1.06,3.7912003376000003,0.14300000000000002,-0.059000000000000004,0.15469324480000002,3.08,-0.4,3.1058654188
2019-10-16 23:00:00,0.138,-0.054,0.1481890684,3.36,1.0,3.5056525783,0.138,-0.054,0.1481890684,2.8,-0.4,2.8284271247
2019-10-16 23:30:00,0.14300000000000002,-0.055,0.153212271,3.12,0.92,3.2528141662,0.14300000000000002,-0.055,0.153212271,2.52,-0.46,2.5616400996
2019-10-17 00:00:00,0.217,-0.073,0.2289497762,2.94,0.92,3.0805843601,0.217,-0.073,0.2289497762,2.4,-0.44,2.44
2019-10-17 00:30:00,0.256,-0.084,0.2694290259,2.7800000000000002,0.96,2.941088234,0.256,-0.084,0.2694290259,2.2,-0.44,2.243568586
2019-10-17 01:00:00,0.251,-0.085,0.26500188680000003,2.84,0.96,2.9978659076,0.251,-0.085,0.26500188680000003,2.24,-0.38,2.2720035211000003
2019-10-17 01:30:00,0.276,-0.085,0.2887923129,3.04,0.96,3.1879774151999998,0.276,-0.085,0.2887923129,2.36,-0.42,2.3970815589
2019-10-17 02:00:00,0.338,-0.096,0.3513687522,3.2800000000000002,0.98,3.4232732874,0.338,-0.096,0.3513687522,2.54,-0.42,2.5744902408
2019-10-17 02:30:00,0.256,-0.068,0.26487733010000003,3.48,0.98,3.6153561374,0.256,-0.068,0.26487733010000003,2.66,-0.46,2.6994814316999998
2019-10-17 03:00:00,0.273,-0.069,0.2815848007,3.32,0.96,3.4560092592,0.273,-0.069,0.2815848007,2.5,-0.46,2.5419677417
2019-10-17 03:30:00,0.291,-0.094,0.3058054937,3.32,0.96,3.4560092592,0.291,-0.094,0.3058054937,2.44,-0.42,2.4758836806
2019-10-17 04:00:00,0.274,-0.092,0.2890328701,3.22,0.96,3.3600595233,0.274,-0.092,0.2890328701,2.44,-0.46,2.4829820781
2019-10-17 04:30:00,0.301,-0.09,0.31416715300000003,3.02,0.96,3.168911485,0.301,-0.09,0.31416715300000003,2.32,-0.44,2.3613555429
2019-10-17 05:00:00,0.281,-0.083,0.2930017065,2.98,0.96,3.1308145905,0.281,-0.083,0.2930017065,2.32,-0.44,2.3613555429
2019-10-17 05:30:00,0.266,-0.084,0.2789480238,3.02,1.02,3.1876009788,0.266,-0.084,0.2789480238,2.4,-0.4,2.4331050121
2019-10-17 06:00:00,0.214,-0.085,0.2302628932,3.3,1.02,3.4540411115,0.214,-0.085,0.2302628932,2.68,-0.28,2.6945871669
2019-10-17 06:30:00,0.127,-0.047,0.1354178718,3.74,1.06,3.8873126965,0.127,-0.047,0.1354178718,3.16,-0.22,3.1676489705
2019-10-17 07:00:00,0.131,-0.045,0.1385135372,3.9,1.04,4.036285421,0.131,-0.045,0.1385135372,3.44,-0.02,3.440058139
2019-10-17 07:30:00,0.166,-0.053,0.17425555950000002,4.54,1.26,4.7116026997,0.166,-0.053,0.17425555950000002,4.08,0.4,4.0995609521
2019-10-17 08:00:00,0.342,-0.097,0.35548980290000004,4.78,1.76,5.0937216257,0.342,-0.097,0.35548980290000004,4.16,0.14,4.1623551026
2019-10-17 08:30:00,0.386,-0.095,0.39751855300000005,4.6,1.6800000000000002,4.8971828636,0.386,-0.095,0.39751855300000005,3.98,0.12,3.9818086343
2019-10-17 09:00:00,0.422,-0.11,0.4361009058,4.38,1.6800000000000002,4.6911405862999995,0.422,-0.11,0.4361009058,3.8,0.12,3.8018942647
2019-10-17 09:30:00,0.31,-0.08,0.3201562119,4.38,1.62,4.6699892933000005,0.31,-0.08,0.3201562119,3.88,0.06,3.8804638898
2019-10-17 10:00:00,0.263,-0.067,0.2714000737,4.32,1.54,4.5862838988,0.263,-0.067,0.2714000737,3.8,0.0,3.8
2019-10-17 10:30:00,0.306,-0.094,0.3201124802,4.24,1.5,4.4975104224,0.306,-0.094,0.3201124802,3.7,0.0,3.7
2019-10-17 11:00:00,0.225,-0.07,0.2356374334,4.16,1.44,4.4021812775,0.225,-0.07,0.2356374334,3.48,-0.06,3.4805172028999998
2019-10-17 11:30:00,0.386,-0.108,0.400824151,4.16,1.56,4.4428819476,0.386,-0.108,0.400824151,3.8,0.06,3.8004736547
2019-10-17 12:00:00,0.513,-0.147,0.53364595,3.7800000000000002,1.6,4.1046802555,0.513,-0.147,0.53364595,3.24,0.1,3.2415428425
2019-10-17 12:30:00,0.633,-0.193,0.6617688418000001,4.1,1.6400000000000001,4.4158351419,0.633,-0.193,0.6617688418000001,3.3,0.1,3.3015148038
2019-10-17 13:00:00,0.506,-0.15,0.5277650993,4.28,1.56,4.5554363128,0.506,-0.15,0.5277650993,3.4,0.02,3.400058823
2019-10-17 13:30:00,0.556,-0.167,0.5805385431,3.62,1.28,3.8396353994,0.556,-0.167,0.5805385431,2.98,-0.18,2.9854312921
2019-10-17 14:00:00,0.503,-0.14300000000000002,0.5229321180000001,3.54,1.48,3.8369258528,0.503,-0.14300000000000002,0.5229321180000001,3.3,0.1,3.3015148038
2019-10-17 14:30:00,0.55,-0.159,0.5725216153,3.2800000000000002,1.54,3.6235341864,0.55,-0.159,0.5725216153,3.06,0.14,3.0632009401999998
2019-10-17 15:00:00,0.59,-0.17400000000000002,0.615122752,3.56,1.54,3.8788142518,0.59,-0.17400000000000002,0.615122752,3.06,0.14,3.0632009401999998
2019-10-17 15:30:00,0.498,-0.14300000000000002,0.5181245024,3.9,1.56,4.2004285496,0.498,-0.14300000000000002,0.5181245024,3.22,0.14,3.2230420413
2019-10-17 16:00:00,0.5730000000000001,-0.19,0.6036795508,3.7199999999999998,1.6,4.0494937955,0.5730000000000001,-0.19,0.6036795508,3.16,0.2,3.1663227883
2019-10-17 16:30:00,0.546,-0.179,0.5745928994,4.26,1.56,4.536650747,0.546,-0.179,0.5745928994,3.56,0.14,3.5627517455
2019-10-17 17:00:00,0.483,-0.158,0.5081859896,4.54,1.62,4.8203734295,0.483,-0.158,0.5081859896,3.88,0.16,3.8832975678
2019-10-17 17:30:00,0.432,-0.132,0.4517167254,4.54,1.4,4.7509577982,0.432,-0.132,0.4517167254,4.0,-0.1,4.0012498047
2019-10-17 18:00:00,0.335,-0.093,0.3476693832,4.92,1.4,5.1153103523,0.335,-0.093,0.3476693832,4.32,-0.12,4.3216663453
