Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 18:30:00,0.352,-0.094,0.3643350107,4.82,1.12,4.9484138873,0.352,-0.094,0.3643350107,4.36,0.18,4.3637140145
2019-10-17 19:00:00,0.385,-0.106,0.39932568160000004,4.64,0.56,4.6736709341000005,0.385,-0.106,0.39932568160000004,4.3,0.68,4.353435425
2019-10-17 19:30:00,0.429,-0.117,0.4446684158,4.76,0.52,4.7883191205,0.429,-0.117,0.4446684158,4.32,0.64,4.3671501005
2019-10-17 20:00:00,0.359,-0.097,0.3718736345,4.52,0.44,4.5413654334,0.359,-0.097,0.3718736345,4.18,0.58,4.2200473931
2019-10-17 20:30:00,0.266,-0.07200000000000001,0.27557213210000003,4.34,0.38,4.3566041822,0.266,-0.07200000000000001,0.27557213210000003,4.04,0.54,4.0759293419
2019-10-17 21:00:00,0.2,-0.063,0.2096878633,4.1,0.34,4.1140734072,0.2,-0.063,0.2096878633,3.86,0.54,3.8975889983
2019-10-17 21:30:00,0.159,-0.06,0.1699441085,3.94,1.04,4.0749478524,0.159,-0.06,0.1699441085,3.38,-0.30000000000000004,3.3932874915
2019-10-17 22:00:00,0.199,-0.069,0.2106228857,3.68,1.06,3.8296213912,0.199,-0.069,0.2106228857,3.1,-0.4,3.1256999216
2019-10-17 22:30:00,0.28400000000000003,-0.08600000000000001,0.2967355725,3.42,1.06,3.580502758,0.28400000000000003,-0.08600000000000001,0.2967355725,2.7800000000000002,-0.36,2.8032124429
2019-10-17 23:00:00,0.258,-0.073,0.26812870040000003,3.16,0.98,3.3084739685,0.258,-0.073,0.26812870040000003,2.58,-0.32,2.5997692205
2019-10-17 23:30:00,0.11800000000000001,-0.042,0.1252517465,2.96,0.98,3.1180121873,0.11800000000000001,-0.042,0.1252517465,2.42,-0.46,2.463331078
2019-10-18 00:00:00,0.126,-0.047,0.1344804819,2.86,0.96,3.0168195173,0.126,-0.047,0.1344804819,2.34,-0.46,2.3847851056
2019-10-18 00:30:00,0.129,-0.049,0.1379927534,2.9,0.96,3.0547667669,0.129,-0.049,0.1379927534,2.34,-0.38,2.3706539182
2019-10-18 01:00:00,0.09,-0.034,0.0962081078,2.92,0.84,3.0384206424,0.09,-0.034,0.0962081078,2.4,-0.38,2.4298971172
2019-10-18 01:30:00,0.034,-0.025,0.0422018957,3.16,0.84,3.2697400508,0.034,-0.025,0.0422018957,2.66,-0.42,2.6929537686
2019-10-18 02:00:00,0.059000000000000004,-0.03,0.066189123,3.5,0.84,3.5993888370000002,0.059000000000000004,-0.03,0.066189123,2.9,-0.46,2.9362561196
2019-10-18 02:30:00,0.063,-0.03,0.0697782201,3.5,0.84,3.5993888370000002,0.063,-0.03,0.0697782201,2.9,-0.46,2.9362561196
2019-10-18 03:00:00,0.091,-0.037,0.0982344135,3.44,0.84,3.5410732836000003,0.091,-0.037,0.0982344135,2.8,-0.46,2.8375341408
2019-10-18 03:30:00,0.123,-0.047,0.1316738395,3.44,0.84,3.5410732836000003,0.123,-0.047,0.1316738395,2.76,-0.46,2.7980707639
2019-10-18 04:00:00,0.20800000000000002,-0.073,0.2204382,3.22,0.84,3.3277620107,0.20800000000000002,-0.073,0.2204382,2.56,-0.46,2.6009998078
2019-10-18 04:30:00,0.20600000000000002,-0.073,0.21855205330000002,3.22,0.84,3.3277620107,0.20600000000000002,-0.073,0.21855205330000002,2.56,-0.46,2.6009998078
2019-10-18 05:00:00,0.17500000000000002,-0.056,0.1837416665,3.16,0.84,3.2697400508,0.17500000000000002,-0.056,0.1837416665,2.46,-0.46,2.5026386076
2019-10-18 05:30:00,0.19,-0.067,0.20146711890000002,3.26,0.92,3.3873293315,0.19,-0.067,0.20146711890000002,2.56,-0.36,2.5851885811
2019-10-18 06:00:00,0.224,-0.09,0.2414042253,3.44,1.0,3.5824014292,0.224,-0.09,0.2414042253,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-10-18 06:30:00,0.248,-0.091,0.26416850680000004,3.7,1.12,3.8657987532,0.248,-0.091,0.26416850680000004,3.04,-0.18,3.0453242849
2019-10-18 07:00:00,0.156,-0.061,0.1675022388,4.08,1.04,4.2104631574,0.156,-0.061,0.1675022388,3.64,0.14,3.6426913128000002
2019-10-18 07:30:00,0.28600000000000003,-0.095,0.3013652269,4.5600000000000005,0.86,4.6403879148,0.28600000000000003,-0.095,0.3013652269,4.24,0.86,4.3263379433
2019-10-18 08:00:00,0.176,-0.068,0.1886796226,4.94,1.8,5.2577181362,0.176,-0.068,0.1886796226,4.4,0.02,4.4000454543
2019-10-18 08:30:00,0.308,-0.08700000000000001,0.32005155830000004,4.94,1.8399999999999999,5.2715462627,0.308,-0.08700000000000001,0.32005155830000004,4.16,0.06,4.1604326698
2019-10-18 09:00:00,0.275,-0.073,0.2845241642,4.68,1.78,5.0070749944,0.275,-0.073,0.2845241642,4.0,0.0,4.0
2019-10-18 09:30:00,0.311,-0.082,0.3216286679,4.58,1.72,4.8923205128,0.311,-0.082,0.3216286679,3.94,0.0,3.94
2019-10-18 10:00:00,0.428,-0.12,0.4445042182,4.28,1.76,4.6277424302,0.428,-0.12,0.4445042182,3.68,0.0,3.68
2019-10-18 10:30:00,0.436,-0.13,0.45496813080000004,4.22,1.76,4.5723079511,0.436,-0.13,0.45496813080000004,3.56,0.04,3.560224712
2019-10-18 11:00:00,0.4,-0.113,0.4156549049,4.28,1.76,4.6277424302,0.4,-0.113,0.4156549049,3.7199999999999998,0.04,3.7202150475
2019-10-18 11:30:00,0.424,-0.11900000000000001,0.440382788,4.08,1.76,4.4434221046,0.424,-0.11900000000000001,0.440382788,3.64,0.04,3.6402197736
2019-10-18 12:00:00,0.468,-0.133,0.48653160230000003,4.08,1.76,4.4434221046,0.468,-0.133,0.48653160230000003,3.58,0.04,3.5802234566999998
2019-10-18 12:30:00,0.41000000000000003,-0.112,0.4250223524,4.12,1.76,4.4801785679,0.41000000000000003,-0.112,0.4250223524,3.7,0.0,3.7
2019-10-18 13:00:00,0.405,-0.112,0.4202011423,4.0,0.96,4.1135872423,0.405,-0.112,0.4202011423,3.7,0.76,3.7772476752
2019-10-18 13:30:00,0.557,-0.162,0.5800801669,3.56,1.24,3.7697745291,0.557,-0.162,0.5800801669,2.96,-0.12,2.9624314338
2019-10-18 14:00:00,0.629,-0.187,0.6562088082,3.96,1.44,4.2136919679,0.629,-0.187,0.6562088082,3.18,0.2,3.186283101
2019-10-18 14:30:00,0.666,-0.202,0.695959769,3.88,1.48,4.1526858778,0.666,-0.202,0.695959769,3.02,0.2,3.0266152712
2019-10-18 15:00:00,0.6970000000000001,-0.225,0.7324165481,3.48,1.52,3.7974728439,0.6970000000000001,-0.225,0.7324165481,2.8200000000000003,0.26,2.8319604517
2019-10-18 15:30:00,0.6960000000000001,-0.224,0.7311579857,3.56,1.5,3.8631075574000002,0.6960000000000001,-0.224,0.7311579857,2.64,0.26,2.652772135
2019-10-18 16:00:00,0.674,-0.233,0.7131374342,3.9,1.6,4.2154477817,0.674,-0.233,0.7131374342,3.04,0.2,3.0465718439
2019-10-18 16:30:00,0.669,-0.226,0.7061423369000001,4.12,1.28,4.3142554398,0.669,-0.226,0.7061423369000001,3.42,0.58,3.4688326567
2019-10-18 17:00:00,0.579,-0.188,0.6087569301,4.5600000000000005,1.38,4.7642418075,0.579,-0.188,0.6087569301,3.84,0.58,3.8835550724
2019-10-18 17:30:00,0.61,-0.19,0.6389053138,4.7,1.6,4.9648766349,0.61,-0.19,0.6389053138,3.84,-0.04,3.8402083277
2019-10-18 18:00:00,0.522,-0.149,0.5428489661,5.0,1.56,5.237709423,0.522,-0.149,0.5428489661,4.18,-0.1,4.1811960011
2019-10-18 18:30:00,0.492,-0.131,0.5091414342,4.94,1.4,5.1345496395,0.492,-0.131,0.5091414342,4.24,0.0,4.24
2019-10-18 19:00:00,0.418,-0.10300000000000001,0.4305031939,4.98,0.7000000000000001,5.0289561541,0.418,-0.10300000000000001,0.4305031939,4.5600000000000005,0.66,4.6075155995
2019-10-18 19:30:00,0.459,-0.124,0.4754545194,4.92,0.68,4.9667695739,0.459,-0.124,0.4754545194,4.48,0.76,4.5440070422000005
2019-10-18 20:00:00,0.40800000000000003,-0.107,0.4217973447,4.52,0.52,4.549813183,0.40800000000000003,-0.107,0.4217973447,4.12,0.64,4.1694124286
2019-10-18 20:30:00,0.231,-0.06,0.2386650372,4.46,0.44,4.4816514813,0.231,-0.06,0.2386650372,4.18,0.56,4.2173451365
2019-10-18 21:00:00,0.16,-0.046,0.1664812302,4.3,0.44,4.3224530073,0.16,-0.046,0.1664812302,4.06,0.46,4.0859760156
2019-10-18 21:30:00,0.134,-0.045,0.1413541651,4.26,1.18,4.4204072211,0.134,-0.045,0.1413541651,3.74,-0.42,3.7635090009
2019-10-18 22:00:00,0.127,-0.052000000000000005,0.1372333779,4.08,1.18,4.2472108495,0.127,-0.052000000000000005,0.1372333779,3.56,-0.36,3.5781559496
2019-10-18 22:30:00,0.107,-0.049,0.117686023,3.94,1.12,4.096095702,0.107,-0.049,0.117686023,3.4,-0.32,3.4150256222
2019-10-18 23:00:00,0.078,-0.037,0.0863307593,3.7199999999999998,1.06,3.8680744564,0.078,-0.037,0.0863307593,3.2,-0.38,3.2224835143
2019-10-18 23:30:00,0.061,-0.036000000000000004,0.0708307843,3.42,0.9400000000000001,3.5468295702,0.061,-0.036000000000000004,0.0708307843,2.92,-0.38,2.9446222169
2019-10-19 00:00:00,0.079,-0.046,0.0914166287,3.26,0.88,3.3766847647000002,0.079,-0.046,0.0914166287,2.7199999999999998,-0.38,2.7464158462
2019-10-19 00:30:00,0.082,-0.043000000000000003,0.0925904963,3.1,0.84,3.2117907777,0.082,-0.043000000000000003,0.0925904963,2.56,-0.38,2.5880494586
2019-10-19 01:00:00,0.073,-0.046,0.08628441340000001,3.1,0.84,3.2117907777,0.073,-0.046,0.08628441340000001,2.56,-0.38,2.5880494586
2019-10-19 01:30:00,0.066,-0.041,0.0776981338,3.4,0.88,3.5120364463,0.066,-0.041,0.0776981338,2.8,-0.38,2.8256680626
2019-10-19 02:00:00,0.062,-0.038,0.07271863590000001,3.5,0.1,3.50142828,0.062,-0.038,0.07271863590000001,3.12,0.30000000000000004,3.1343898928
2019-10-19 02:30:00,0.043000000000000003,-0.04,0.0587281874,3.66,0.1,3.6613658654,0.043000000000000003,-0.04,0.0587281874,3.3,0.36,3.3195782865
2019-10-19 03:00:00,0.075,-0.036000000000000004,0.08319254770000001,3.56,0.1,3.5614042174,0.075,-0.036000000000000004,0.08319254770000001,3.2,0.4,3.2249030993
2019-10-19 03:30:00,0.075,-0.042,0.08595929270000001,3.36,0.1,3.3614877659,0.075,-0.042,0.08595929270000001,2.98,0.4,3.0067257939
2019-10-19 04:00:00,0.095,-0.046,0.1055509356,3.2,0.06,3.2005624506,0.095,-0.046,0.1055509356,2.84,0.36,2.8627259736
2019-10-19 04:30:00,0.101,-0.052000000000000005,0.1136001761,3.2,0.06,3.2005624506,0.101,-0.052000000000000005,0.1136001761,2.84,0.4,2.8680306831999998
2019-10-19 05:00:00,0.125,-0.044,0.1325179233,3.04,0.06,3.0405920476,0.125,-0.044,0.1325179233,2.7,0.4,2.7294688128
2019-10-19 05:30:00,0.053,-0.039,0.0658027355,3.1,0.1,3.1016124839,0.053,-0.039,0.0658027355,2.86,0.46,2.8967568072
2019-10-19 06:00:00,0.041,-0.042,0.0586941224,3.34,0.2,3.3459826658000003,0.041,-0.042,0.0586941224,3.12,0.52,3.1630365158
2019-10-19 06:30:00,0.022,-0.038,0.0439089968,3.5,0.22,3.5069074695999998,0.022,-0.038,0.0439089968,3.2800000000000002,0.52,3.3209637156
2019-10-19 07:00:00,0.037,-0.036000000000000004,0.051623638000000006,3.64,0.34,3.6558446356000003,0.037,-0.036000000000000004,0.051623638000000006,3.42,0.52,3.4593062888
2019-10-19 07:30:00,0.062,-0.047,0.0778010283,3.96,1.2,4.1378255159,0.062,-0.047,0.0778010283,3.42,-0.26,3.4298688022
2019-10-19 08:00:00,0.06,-0.047,0.076216796,4.04,0.8200000000000001,4.1223779545,0.06,-0.047,0.076216796,3.66,0.16,3.6634955985
2019-10-19 08:30:00,0.031,-0.024,0.0392045916,4.18,0.44,4.2030940984,0.031,-0.024,0.0392045916,3.98,0.6000000000000001,4.0249720496
2019-10-19 09:00:00,0.006,-0.003,0.0067082039,4.04,0.34,4.0542816873,0.006,-0.003,0.0067082039,3.94,0.52,3.9741665793000003
2019-10-19 09:30:00,0.001,-0.006,0.0060827625,4.26,0.48,4.2869569627,0.001,-0.006,0.0060827625,4.14,0.52,4.172529209
2019-10-19 10:00:00,0.0,-0.006,0.006,4.28,0.48,4.3068317822,0.0,-0.006,0.006,4.14,0.52,4.172529209
2019-10-19 10:30:00,0.0,-0.006,0.006,4.46,0.48,4.4857552318,0.0,-0.006,0.006,4.36,0.52,4.39089968
2019-10-19 11:00:00,0.001,-0.008,0.0080622577,4.46,0.44,4.4816514813,0.001,-0.008,0.0080622577,4.3,0.48,4.3267077553
2019-10-19 11:30:00,0.015,-0.014,0.0205182845,4.4,0.44,4.4219452733,0.015,-0.014,0.0205182845,4.3,0.52,4.331327741
2019-10-19 12:00:00,0.049,-0.042,0.0645368112,4.18,0.5,4.2097980949,0.049,-0.042,0.0645368112,4.02,0.52,4.0534923214
2019-10-19 12:30:00,0.112,-0.056,0.1252198067,4.08,0.54,4.1155801535,0.112,-0.056,0.1252198067,4.12,0.56,4.1578840773
2019-10-19 13:00:00,0.18,-0.06,0.1897366596,3.76,0.62,3.8107741996,0.18,-0.06,0.1897366596,3.76,0.4,3.7812167354
2019-10-19 13:30:00,0.187,-0.059000000000000004,0.1960867155,3.66,1.06,3.8104068024,0.187,-0.059000000000000004,0.1960867155,3.22,-0.26,3.2304798405
2019-10-19 14:00:00,0.187,-0.057,0.19549424540000002,3.66,1.06,3.8104068024,0.187,-0.057,0.19549424540000002,3.18,-0.26,3.1906112267
2019-10-19 14:30:00,0.121,-0.04,0.127440182,3.66,1.02,3.7994736478,0.121,-0.04,0.127440182,3.4,-0.30000000000000004,3.4132096332
2019-10-19 15:00:00,0.152,-0.051000000000000004,0.16032778920000001,3.62,1.02,3.7609573249,0.152,-0.051000000000000004,0.16032778920000001,3.4,-0.28,3.4115099296
2019-10-19 15:30:00,0.113,-0.045,0.12163058830000001,3.62,1.06,3.7720021209,0.113,-0.045,0.12163058830000001,3.4,-0.28,3.4115099296
2019-10-19 16:00:00,0.112,-0.065,0.1294951737,3.88,1.06,4.022188459,0.112,-0.065,0.1294951737,3.36,-0.22,3.3671946781
2019-10-19 16:30:00,0.127,-0.057,0.139204885,4.12,1.1,4.2643170614,0.127,-0.057,0.139204885,3.54,-0.28,3.5510561809
2019-10-19 17:00:00,0.101,-0.061,0.11799152510000001,4.54,0.88,4.624499973,0.101,-0.061,0.11799152510000001,4.1,0.1,4.1012193309
2019-10-19 17:30:00,0.05,-0.04,0.06403124240000001,4.86,0.72,4.913043863,0.05,-0.04,0.06403124240000001,4.5600000000000005,0.38,4.5758059399
2019-10-19 18:00:00,0.047,-0.035,0.058600341300000004,5.18,0.78,5.2383967013,0.047,-0.035,0.058600341300000004,4.9,0.5,4.9254441424
2019-10-19 18:30:00,0.004,-0.01,0.0107703296,5.3,1.24,5.4431241029,0.004,-0.01,0.0107703296,4.86,0.0,4.86
2019-10-19 19:00:00,0.0,-0.006,0.006,5.3,1.46,5.4974175756,0.0,-0.006,0.006,4.78,-0.36,4.793537316
2019-10-19 19:30:00,0.018000000000000002,-0.008,0.019697715600000002,5.04,1.42,5.2362200107,0.018000000000000002,-0.008,0.019697715600000002,4.48,-0.38,4.4960871878
2019-10-19 20:00:00,0.083,-0.047,0.0953834367,4.8,1.42,5.0056368226,0.083,-0.047,0.0953834367,4.22,-0.38,4.2370744624
2019-10-19 20:30:00,0.113,-0.058,0.1270157471,4.44,0.78,4.5079929015,0.113,-0.058,0.1270157471,4.08,0.22,4.0859270674
2019-10-19 21:00:00,0.138,-0.06,0.1504792344,4.26,0.44,4.2826627231,0.138,-0.06,0.1504792344,3.96,0.44,3.9843694608
2019-10-19 21:30:00,0.126,-0.06,0.1395564402,4.26,1.2,4.4257880654,0.126,-0.06,0.1395564402,3.6,-0.38,3.62
2019-10-19 22:00:00,0.311,-0.089,0.3234841573,3.9,1.1,4.0521599179,0.311,-0.089,0.3234841573,3.24,-0.34,3.2577906624
2019-10-19 22:30:00,0.419,-0.11900000000000001,0.4355708898,3.56,1.1,3.726070316,0.419,-0.11900000000000001,0.4355708898,2.86,-0.34,2.8801388855
2019-10-19 23:00:00,0.446,-0.122,0.4623851209,3.24,1.1,3.4216370351,0.446,-0.122,0.4623851209,2.58,-0.34,2.6023066691
2019-10-19 23:30:00,0.354,-0.095,0.36652557890000004,3.24,1.1,3.4216370351,0.354,-0.095,0.36652557890000004,2.62,-0.34,2.6419689627
2019-10-20 00:00:00,0.305,-0.083,0.3160917588,3.08,0.96,3.2261432082,0.305,-0.083,0.3160917588,2.52,-0.36,2.5455844123
2019-10-20 00:30:00,0.30000000000000004,-0.083,0.3112699793,2.96,0.92,3.0996774026,0.30000000000000004,-0.083,0.3112699793,2.46,-0.34,2.4833847869
2019-10-20 01:00:00,0.101,-0.035,0.1068924693,3.14,0.88,3.2609814474,0.101,-0.035,0.1068924693,2.6,-0.38,2.6276224995
2019-10-20 01:30:00,0.045,-0.027,0.052478567100000005,3.36,0.88,3.4733269354000003,0.045,-0.027,0.052478567100000005,2.76,-0.38,2.7860366114
2019-10-20 02:00:00,0.07,-0.039,0.0801311425,3.7,0.88,3.8032091712,0.07,-0.039,0.0801311425,3.02,-0.42,3.0490654306
2019-10-20 02:30:00,0.128,-0.049,0.1370583817,3.64,0.88,3.7448631484,0.128,-0.049,0.1370583817,2.94,-0.4,2.9670861127
2019-10-20 03:00:00,0.115,-0.049,0.1250039999,3.58,0.88,3.6865702218000003,0.115,-0.049,0.1250039999,2.94,-0.4,2.9670861127
2019-10-20 03:30:00,0.056,-0.037,0.0671192968,3.44,0.8200000000000001,3.5363823323,0.056,-0.037,0.0671192968,2.84,-0.44,2.8738823915
2019-10-20 04:00:00,0.045,-0.033,0.0558032257,3.48,0.86,3.5846896658,0.045,-0.033,0.0558032257,2.98,-0.44,3.0123080852
2019-10-20 04:30:00,0.019,-0.012,0.0224722051,3.48,0.86,3.5846896658,0.019,-0.012,0.0224722051,2.98,-0.42,3.0094517773
2019-10-20 05:00:00,0.031,-0.028,0.0417731971,3.34,0.86,3.4489418667000002,0.031,-0.028,0.0417731971,2.84,-0.42,2.8708883643
2019-10-20 05:30:00,0.03,-0.021,0.0366196668,3.4,0.86,3.5070785562999998,0.03,-0.021,0.0366196668,2.84,-0.38,2.8653097564000003
2019-10-20 06:00:00,0.037,-0.042,0.0559732079,3.52,0.9400000000000001,3.6433501067,0.037,-0.042,0.0559732079,2.98,-0.38,3.0041304898
2019-10-20 06:30:00,0.035,-0.042,0.0546717477,3.76,1.02,3.8958952758,0.035,-0.042,0.0546717477,3.22,-0.26,3.2304798405
2019-10-20 07:00:00,0.068,-0.043000000000000003,0.0804549563,3.84,0.7000000000000001,3.9032806714,0.068,-0.043000000000000003,0.0804549563,3.46,0.22,3.4669871647
2019-10-20 07:30:00,0.126,-0.061,0.13998928530000002,4.04,0.9400000000000001,4.147915139,0.126,-0.061,0.13998928530000002,3.54,0.02,3.5400564967
2019-10-20 08:00:00,0.181,-0.073,0.1951665955,4.2,0.76,4.2682080549,0.181,-0.073,0.1951665955,3.74,0.24,3.7476926235
2019-10-20 08:30:00,0.148,-0.065,0.16164467200000002,4.34,0.36,4.3549052803,0.148,-0.065,0.16164467200000002,4.06,0.5,4.0906723164
2019-10-20 09:00:00,0.147,-0.059000000000000004,0.1583982323,4.12,0.36,4.1356982482,0.147,-0.059000000000000004,0.1583982323,3.94,0.5,3.9715991741
2019-10-20 09:30:00,0.108,-0.052000000000000005,0.11986659250000001,4.28,0.36,4.2951135026,0.108,-0.052000000000000005,0.11986659250000001,4.18,0.54,4.2147360534
2019-10-20 10:00:00,0.134,-0.058,0.146013698,3.94,0.4,3.9602525172,0.134,-0.058,0.146013698,4.0,0.58,4.0418312681
2019-10-20 10:30:00,0.1,-0.054,0.1136485812,3.66,0.38,3.6796738986,0.1,-0.054,0.1136485812,3.84,0.52,3.8750483868
2019-10-20 11:00:00,0.08700000000000001,-0.055,0.10292715870000001,3.8,1.22,3.9910399647,0.08700000000000001,-0.055,0.10292715870000001,3.7199999999999998,-0.24,3.7277338961
2019-10-20 11:30:00,0.136,-0.065,0.15073486660000002,3.58,1.22,3.7821686901,0.136,-0.065,0.15073486660000002,3.56,-0.24,3.5680807166
2019-10-20 12:00:00,0.28400000000000003,-0.082,0.2956010825,3.3,1.04,3.46,0.28400000000000003,-0.082,0.2956010825,3.22,-0.18,3.2250271317
2019-10-20 12:30:00,0.259,-0.079,0.2707803538,3.38,0.96,3.5136875217,0.259,-0.079,0.2707803538,3.1,-0.18,3.1052214092
2019-10-20 13:00:00,0.373,-0.105,0.3874970968,3.46,1.0,3.6016107508,0.373,-0.105,0.3874970968,3.18,-0.18,3.1850902656
2019-10-20 13:30:00,0.405,-0.114,0.4207386362,3.34,0.9400000000000001,3.4697550346,0.405,-0.114,0.4207386362,2.7800000000000002,-0.18,2.7858212434
2019-10-20 14:00:00,0.432,-0.122,0.4488964246,3.34,0.9400000000000001,3.4697550346,0.432,-0.122,0.4488964246,2.68,-0.18,2.6860379744
2019-10-20 14:30:00,0.315,-0.088,0.3270611564,3.06,0.9400000000000001,3.2011248023,0.315,-0.088,0.3270611564,2.74,-0.24,2.7504908652999998
2019-10-20 15:00:00,0.361,-0.10300000000000001,0.37540644640000004,3.16,0.9400000000000001,3.2968469786,0.361,-0.10300000000000001,0.37540644640000004,2.7,-0.2,2.7073972741
2019-10-20 15:30:00,0.398,-0.115,0.4142813054,3.16,1.0,3.3144531977,0.398,-0.115,0.4142813054,2.96,-0.2,2.9667490625
2019-10-20 16:00:00,0.424,-0.25,0.49221539999999997,3.38,1.0,3.5248262369,0.424,-0.25,0.49221539999999997,2.7800000000000002,-0.16,2.7846005099
2019-10-20 16:30:00,0.352,-0.115,0.3703093302,3.7199999999999998,0.54,3.7589892258,0.352,-0.115,0.3703093302,3.38,0.42,3.4059947152
2019-10-20 17:00:00,0.358,-0.116,0.3763243282,4.02,0.36,4.0360872141,0.358,-0.116,0.3763243282,3.7199999999999998,0.68,3.7816398559
2019-10-20 17:30:00,0.40800000000000003,-0.13,0.42821022870000003,4.44,1.02,4.5556558255,0.40800000000000003,-0.13,0.42821022870000003,3.9,0.16,3.9032806714
2019-10-20 18:00:00,0.366,-0.113,0.3830469945,4.76,0.6000000000000001,4.7976660993,0.366,-0.113,0.3830469945,4.44,0.66,4.4887860274
2019-10-20 18:30:00,0.309,-0.084,0.3202139909,4.98,0.98,5.0755098266,0.309,-0.084,0.3202139909,4.54,0.2,4.5444031511
2019-10-20 19:00:00,0.387,-0.10200000000000001,0.4002161916,5.12,1.46,5.3240961674000005,0.387,-0.10200000000000001,0.4002161916,4.54,-0.24,4.5463391866
2019-10-20 19:30:00,0.406,-0.11,0.4206376113,4.94,1.38,5.1291324803,0.406,-0.11,0.4206376113,4.22,-0.30000000000000004,4.2306500683
2019-10-20 20:00:00,0.438,-0.124,0.4552142353,4.66,1.38,4.8600411521,0.438,-0.124,0.4552142353,3.98,-0.36,3.9962482405
2019-10-20 20:30:00,0.422,0.023,0.4226263125,4.46,1.34,4.6569517928,0.422,0.023,0.4226263125,3.8,-0.32,3.8134498817
2019-10-20 21:00:00,0.48,-0.131,0.4975550221,3.94,0.48,3.9691308872,0.48,-0.131,0.4975550221,3.6,0.48,3.6318590281
2019-10-20 21:30:00,0.47900000000000004,-0.134,0.49739018890000003,3.7800000000000002,0.54,3.8183766184,0.47900000000000004,-0.134,0.49739018890000003,3.42,0.36,3.4388951714
2019-10-20 22:00:00,0.48,-0.133,0.4980853341,3.5,0.26,3.5096438566,0.48,-0.133,0.4980853341,3.24,0.58,3.2915042154
2019-10-20 22:30:00,0.456,-0.123,0.4722975757,3.32,0.26,3.3301651611,0.456,-0.123,0.4722975757,3.02,0.54,3.0678983034
2019-10-20 23:00:00,0.296,-0.074,0.3051098163,3.14,0.14,3.1431194696,0.296,-0.074,0.3051098163,2.88,0.5,2.9230805668
2019-10-20 23:30:00,0.245,-0.067,0.253996063,2.98,0.1,2.9816773803,0.245,-0.067,0.253996063,2.8200000000000003,0.5,2.8639832402
2019-10-21 00:00:00,0.321,-0.08600000000000001,0.33232062830000003,2.9,0.74,2.9929249907,0.321,-0.08600000000000001,0.33232062830000003,2.44,-0.18,2.4466303358
2019-10-21 00:30:00,0.405,-0.11,0.4196724914,2.7199999999999998,0.92,2.8713759768,0.405,-0.11,0.4196724914,2.18,-0.34,2.2063544593
2019-10-21 01:00:00,0.34800000000000003,-0.098,0.36153561370000004,2.76,0.92,2.9092954474,0.34800000000000003,-0.098,0.36153561370000004,2.24,-0.34,2.2656566377000003
2019-10-21 01:30:00,0.33,-0.089,0.3417908717,3.08,0.92,3.2144672965,0.33,-0.089,0.3417908717,2.52,-0.34,2.5428330657
2019-10-21 02:00:00,0.298,-0.075,0.3072930198,3.48,0.9,3.5944957922,0.298,-0.075,0.3072930198,2.8200000000000003,-0.4,2.848227519
2019-10-21 02:30:00,0.335,-0.083,0.3451289614,3.44,0.9,3.5557840204,0.335,-0.083,0.3451289614,2.76,-0.4,2.7888348821999998
2019-10-21 03:00:00,0.222,-0.054,0.2284731932,3.48,0.9,3.5944957922,0.222,-0.054,0.2284731932,2.76,-0.4,2.7888348821999998
2019-10-21 03:30:00,0.192,-0.045,0.1972029412,3.42,0.86,3.5264713241,0.192,-0.045,0.1972029412,2.76,-0.44,2.7948524111
2019-10-21 04:00:00,0.244,-0.062,0.251753848,3.2800000000000002,0.86,3.3908700948,0.244,-0.062,0.251753848,2.62,-0.44,2.6566896695
2019-10-21 04:30:00,0.23,-0.063,0.2384722206,3.26,0.86,3.3715278436,0.23,-0.063,0.2384722206,2.66,-0.44,2.6961453967
2019-10-21 05:00:00,0.181,-0.051000000000000004,0.1880478662,3.12,0.86,3.2363559755,0.181,-0.051000000000000004,0.1880478662,2.54,-0.44,2.5778285436
2019-10-21 05:30:00,0.094,-0.033,0.0996242942,3.4,0.92,3.522271994,0.094,-0.033,0.0996242942,2.84,-0.36,2.8627259736
2019-10-21 06:00:00,0.033,-0.03,0.044598206200000004,3.68,1.0,3.8134498817,0.033,-0.03,0.044598206200000004,3.12,-0.30000000000000004,3.1343898928
2019-10-21 06:30:00,0.024,-0.041,0.0475078941,3.88,0.68,3.9391369613,0.024,-0.041,0.0475078941,3.54,0.14,3.54276728
2019-10-21 07:00:00,0.023,-0.036000000000000004,0.0427200187,4.12,0.74,4.1859288097,0.023,-0.036000000000000004,0.0427200187,3.9,0.32,3.9131061831
2019-10-21 07:30:00,0.042,-0.041,0.0586941224,4.52,0.74,4.5801746692,0.042,-0.041,0.0586941224,4.42,0.84,4.4991110233
2019-10-21 08:00:00,0.045,-0.035,0.057008771300000004,4.94,0.96,5.0324149272,0.045,-0.035,0.057008771300000004,4.72,0.76,4.780794913
2019-10-21 08:30:00,0.042,-0.037,0.0559732079,5.18,1.82,5.4904280343,0.042,-0.037,0.0559732079,4.76,0.06,4.7603781362
2019-10-21 09:00:00,0.041,-0.032,0.0520096145,4.86,1.74,5.1620925989,0.041,-0.032,0.0520096145,4.5600000000000005,-0.02,4.5600438594
2019-10-21 09:30:00,0.016,-0.025,0.029681644200000003,4.82,1.74,5.1244511901,0.016,-0.025,0.029681644200000003,4.52,-0.02,4.5200442476
2019-10-21 10:00:00,0.015,-0.027,0.030886890400000002,4.58,1.6400000000000001,4.8647713204,0.015,-0.027,0.030886890400000002,4.4,0.06,4.4004090719
2019-10-21 10:30:00,0.019,-0.027,0.033015148,4.36,1.18,4.5168573145,0.019,-0.027,0.033015148,4.32,0.44,4.3423495944
2019-10-21 11:00:00,0.022,-0.034,0.0404969135,4.18,1.56,4.4616140577,0.022,-0.034,0.0404969135,3.94,-0.02,3.9400507611
2019-10-21 11:30:00,0.027,-0.029,0.039623225500000005,4.12,1.56,4.4054511687,0.027,-0.029,0.039623225500000005,3.9,-0.02,3.9000512817
2019-10-21 12:00:00,0.047,-0.038,0.0604400529,4.08,1.6,4.3825106959,0.047,-0.038,0.0604400529,3.9,0.02,3.9000512817
2019-10-21 12:30:00,0.043000000000000003,-0.03,0.052430906900000004,3.84,1.56,4.1447798494,0.043000000000000003,-0.03,0.052430906900000004,3.8,-0.02,3.8000526312
2019-10-21 13:00:00,0.032,-0.032,0.045254834,3.66,1.48,3.9479108399,0.032,-0.032,0.045254834,3.7800000000000002,0.02,3.7800529097
2019-10-21 13:30:00,0.049,-0.034,0.0596405902,3.04,1.04,3.2129737005,0.049,-0.034,0.0596405902,3.26,-0.18,3.2649655435
2019-10-21 14:00:00,0.069,-0.045,0.0823771813,3.04,1.3,3.3062970223,0.069,-0.045,0.0823771813,3.2,0.08,3.2009998438
2019-10-21 14:30:00,0.076,-0.042,0.0868331734,3.16,1.34,3.4323752709,0.076,-0.042,0.0868331734,3.3,0.08,3.3009695545
2019-10-21 15:00:00,0.05,-0.044,0.0666033032,3.2800000000000002,1.38,3.5584828228000003,0.05,-0.044,0.0666033032,3.36,0.14,3.3629154019
2019-10-21 15:30:00,0.041,-0.027,0.0490917508,3.4,1.34,3.6545314337,0.041,-0.027,0.0490917508,3.48,0.1,3.4814364851
2019-10-21 16:00:00,0.027,-0.033,0.0426380112,3.5,1.34,3.7477459893000002,0.027,-0.033,0.0426380112,3.52,0.06,3.5205113265
2019-10-21 16:30:00,0.016,-0.029,0.0331209903,3.94,1.38,4.1746856169,0.016,-0.029,0.0331209903,3.86,0.1,3.8612951195000003
2019-10-21 17:00:00,0.027,-0.045,0.052478567100000005,4.38,1.38,4.5922543484,0.027,-0.045,0.052478567100000005,4.16,0.1,4.1612017495
2019-10-21 17:30:00,0.026000000000000002,-0.045,0.0519711458,4.6,1.22,4.7590335153000005,0.026000000000000002,-0.045,0.0519711458,4.28,-0.12,4.2816819125
2019-10-21 18:00:00,0.016,-0.026000000000000002,0.030528675,4.88,0.76,4.9388257714,0.016,-0.026000000000000002,0.030528675,4.68,0.38,4.6954020062
2019-10-21 18:30:00,0.006,-0.006,0.008485281400000001,5.24,1.2,5.3756487981,0.006,-0.006,0.008485281400000001,4.8,-0.12,4.8014997657
2019-10-21 19:00:00,0.005,0.001,0.0050990195,5.3,0.48,5.3216914604,0.005,0.001,0.0050990195,5.18,0.58,5.2123699025
2019-10-21 19:30:00,0.004,0.0,0.004,5.12,0.44,5.1388714714,0.004,0.0,0.004,4.98,0.54,5.0091915515
2019-10-21 20:00:00,0.002,-0.003,0.0036055513000000003,4.96,0.38,4.9745351542,0.002,-0.003,0.0036055513000000003,4.7,0.48,4.7244470576
2019-10-21 20:30:00,0.001,-0.003,0.0031622777,4.7,0.34,4.7122818252,0.001,-0.003,0.0031622777,4.48,0.48,4.5056409089
2019-10-21 21:00:00,0.0,-0.002,0.002,4.42,0.30000000000000004,4.430169297,0.0,-0.002,0.002,4.24,0.48,4.267083313
2019-10-21 21:30:00,0.0,-0.003,0.003,4.42,0.9,4.5106983938,0.0,-0.003,0.003,3.98,-0.2,3.9850219573
2019-10-21 22:00:00,0.0,-0.003,0.003,4.14,1.02,4.2638011211,0.0,-0.003,0.003,3.64,-0.44,3.6664969658
2019-10-21 22:30:00,0.0,-0.002,0.002,3.8,0.96,3.9193877073000003,0.0,-0.002,0.002,3.32,-0.44,3.3490297102
2019-10-21 23:00:00,0.0,-0.002,0.002,3.52,0.92,3.6382413334,0.0,-0.002,0.002,3.06,-0.44,3.0914721412
2019-10-21 23:30:00,0.0,-0.002,0.002,3.26,0.92,3.3873293315,0.0,-0.002,0.002,2.8200000000000003,-0.5,2.8639832402
2019-10-22 00:00:00,0.0,-0.001,0.001,3.14,0.76,3.2306655661,0.0,-0.001,0.001,2.7,-0.5,2.7459060435
2019-10-22 00:30:00,0.0,-0.001,0.001,3.06,0.76,3.1529668568,0.0,-0.001,0.001,2.62,-0.46,2.6600751869
2019-10-22 01:00:00,0.0,-0.002,0.002,3.1,0.76,3.1918019989,0.0,-0.002,0.002,2.66,-0.46,2.6994814316999998
2019-10-22 01:30:00,0.001,-0.001,0.0014142136,3.32,0.76,3.4058772731999998,0.001,-0.001,0.0014142136,2.86,-0.46,2.8967568072
2019-10-22 02:00:00,0.0,-0.002,0.002,3.56,0.54,3.6007221498,0.0,-0.002,0.002,3.1,-0.26,3.1108841187
2019-10-22 02:30:00,0.0,-0.001,0.001,3.56,0.0,3.56,0.0,-0.001,0.001,3.2800000000000002,0.30000000000000004,3.2936909387
2019-10-22 03:00:00,0.0,-0.001,0.001,3.56,0.06,3.5605055821000002,0.0,-0.001,0.001,3.2800000000000002,0.34,3.2975748665
2019-10-22 03:30:00,0.0,0.0,0.0,3.48,0.06,3.4805172028999998,0.0,0.0,0.0,3.2,0.34,3.2180118086
2019-10-22 04:00:00,0.0,-0.002,0.002,3.42,0.06,3.4205262753,0.0,-0.002,0.002,3.14,0.34,3.1583540017
2019-10-22 04:30:00,0.001,-0.008,0.0080622577,3.22,0.0,3.22,0.001,-0.008,0.0080622577,2.98,0.34,2.9993332592
2019-10-22 05:00:00,0.0,-0.002,0.002,3.14,0.0,3.14,0.0,-0.002,0.002,2.92,0.34,2.9397278786000003
2019-10-22 05:30:00,0.005,-0.01,0.0111803399,3.22,0.08,3.2209936355,0.005,-0.01,0.0111803399,3.0,0.36,3.0215227949
2019-10-22 06:00:00,0.006,-0.036000000000000004,0.0364965752,3.44,0.22,3.4470277051,0.006,-0.036000000000000004,0.0364965752,3.22,0.48,3.2555798255
2019-10-22 06:30:00,0.013000000000000001,-0.036000000000000004,0.0382753184,3.68,0.54,3.7194085551000002,0.013000000000000001,-0.036000000000000004,0.0382753184,3.36,0.32,3.3752036976
2019-10-22 07:00:00,0.016,-0.032,0.0357770876,4.24,1.3,4.4348167944,0.016,-0.032,0.0357770876,3.7199999999999998,-0.2,3.7253724646
2019-10-22 07:30:00,0.02,-0.031,0.0368917335,4.84,1.3599999999999999,5.027444679,0.02,-0.031,0.0368917335,4.48,0.38,4.4960871878
2019-10-22 08:00:00,0.033,-0.027,0.0426380112,5.06,1.8,5.3706237999,0.033,-0.027,0.0426380112,4.64,-0.02,4.6400431032
2019-10-22 08:30:00,0.036000000000000004,-0.029,0.0462276973,5.06,1.82,5.377359947,0.036000000000000004,-0.029,0.0462276973,4.64,0.02,4.6400431032
2019-10-22 09:00:00,0.035,-0.028,0.0448218697,4.5,0.86,4.5814408214,0.035,-0.028,0.0448218697,4.48,0.84,4.5580697669
2019-10-22 09:30:00,0.051000000000000004,-0.032,0.060207972900000004,4.46,0.8200000000000001,4.5347546791,0.051000000000000004,-0.032,0.060207972900000004,4.48,0.88,4.5656105835
2019-10-22 10:00:00,0.041,-0.031,0.0514003891,4.46,0.96,4.5621486166,0.041,-0.031,0.0514003891,4.36,0.62,4.4038619415
2019-10-22 10:30:00,0.059000000000000004,-0.031,0.0666483308,4.46,1.48,4.6991488591,0.059000000000000004,-0.031,0.0666483308,4.12,-0.02,4.1200485434
2019-10-22 11:00:00,0.044,-0.024,0.0501198563,4.58,1.48,4.8131902102,0.044,-0.024,0.0501198563,4.28,-0.02,4.2800467287
2019-10-22 11:30:00,0.07,-0.031,0.0765571682,4.54,1.46,4.7689831201,0.07,-0.031,0.0765571682,4.12,-0.12,4.1217472023
2019-10-22 12:00:00,0.085,-0.037,0.0927038295,4.54,1.5,4.7813805538,0.085,-0.037,0.0927038295,4.08,-0.12,4.0817643244
2019-10-22 12:30:00,0.074,-0.033,0.0810246876,4.36,1.44,4.5916445855,0.074,-0.033,0.0810246876,4.0,-0.08,4.00079992
2019-10-22 13:00:00,0.045,-0.029,0.0535350353,4.36,1.38,4.5731826992,0.045,-0.029,0.0535350353,4.1,-0.02,4.1000487802
2019-10-22 13:30:00,0.022,-0.027,0.0348281495,4.14,1.1,4.2836433091,0.022,-0.027,0.0348281495,3.86,-0.28,3.8701421163000003
2019-10-22 14:00:00,0.023,-0.024,0.033241540300000004,4.28,1.38,4.4969767622,0.023,-0.024,0.033241540300000004,4.02,-0.02,4.0200497509
2019-10-22 14:30:00,0.021,-0.021,0.0296984848,4.08,1.48,4.3401382466000005,0.021,-0.021,0.0296984848,3.92,0.06,3.9204591568
2019-10-22 15:00:00,0.034,-0.028,0.044045431100000004,4.12,1.48,4.3777619853,0.034,-0.028,0.044045431100000004,3.8200000000000003,0.06,3.8204711751
2019-10-22 15:30:00,0.046,-0.034,0.0572013986,3.86,1.48,4.1340053217,0.046,-0.034,0.0572013986,3.52,0.1,3.5214201681
2019-10-22 16:00:00,0.085,-0.063,0.10580170130000001,3.9,1.54,4.1930418553,0.085,-0.063,0.10580170130000001,3.76,0.1,3.7613295522
2019-10-22 16:30:00,0.055,-0.053,0.0763806258,4.24,1.56,4.517875607,0.055,-0.053,0.0763806258,4.1,0.14,4.1023895476
2019-10-22 17:00:00,0.052000000000000005,-0.051000000000000004,0.0728354309,4.6,1.6,4.8703182648,0.052000000000000005,-0.051000000000000004,0.0728354309,4.34,0.14,4.3422574774000005
2019-10-22 17:30:00,0.08,-0.046,0.09228217600000001,4.72,1.32,4.9011019169,0.08,-0.046,0.09228217600000001,4.42,-0.14,4.4222166387
2019-10-22 18:00:00,0.068,-0.045,0.0815414005,5.06,1.3599999999999999,5.2395801359,0.068,-0.045,0.0815414005,4.66,-0.14,4.66210253
2019-10-22 18:30:00,0.069,-0.029,0.0748465096,5.34,1.3599999999999999,5.5104627755,0.069,-0.029,0.0748465096,4.82,-0.14,4.8220327664
2019-10-22 19:00:00,0.094,-0.036000000000000004,0.1006578363,5.52,1.3599999999999999,5.6850681614,0.094,-0.036000000000000004,0.1006578363,5.0,-0.18,5.0032389509
2019-10-22 19:30:00,0.089,-0.044,0.0992824254,5.48,1.3,5.6320866471,0.089,-0.044,0.0992824254,4.92,-0.22,4.9249162429
2019-10-22 20:00:00,0.083,-0.036000000000000004,0.0904709898,5.14,0.5,5.1642618059,0.083,-0.036000000000000004,0.0904709898,4.78,0.46,4.8020828814000005
2019-10-22 20:30:00,0.098,-0.045,0.1078378412,4.88,0.4,4.8963659994,0.098,-0.045,0.1078378412,4.58,0.5,4.6072117381
2019-10-22 21:00:00,0.11900000000000001,-0.051000000000000004,0.1294681428,4.46,0.30000000000000004,4.4700782991,0.11900000000000001,-0.051000000000000004,0.1294681428,4.2,0.5,4.2296571965
2019-10-22 21:30:00,0.101,-0.045,0.11057124400000001,4.36,0.54,4.3933131006,0.101,-0.045,0.11057124400000001,4.04,0.24,4.0471224345
2019-10-22 22:00:00,0.083,-0.038,0.0912852672,4.22,1.38,4.439909909,0.083,-0.038,0.0912852672,3.58,-0.68,3.6440087815
2019-10-22 22:30:00,0.061,-0.029,0.06754257920000001,4.26,1.94,4.6809400765,0.061,-0.029,0.06754257920000001,3.42,-1.16,3.6113709308
2019-10-22 23:00:00,0.083,-0.04,0.0921357694,3.62,1.0,3.7555825114,0.083,-0.04,0.0921357694,3.1,-0.4,3.1256999216
2019-10-22 23:30:00,0.147,-0.053,0.15626259950000002,3.34,1.0,3.4864882045,0.147,-0.053,0.15626259950000002,2.8200000000000003,-0.4,2.848227519
2019-10-23 00:00:00,0.202,-0.064,0.211896201,3.1,0.92,3.2336357247,0.202,-0.064,0.211896201,2.56,-0.36,2.5851885811
2019-10-23 00:30:00,0.161,-0.055,0.17013524030000002,3.1,0.92,3.2336357247,0.161,-0.055,0.17013524030000002,2.6,-0.36,2.6248047546
2019-10-23 01:00:00,0.113,-0.04,0.11987076370000001,2.86,0.0,2.86,0.113,-0.04,0.11987076370000001,2.66,0.42,2.6929537686
2019-10-23 01:30:00,0.1,-0.042,0.10846197490000001,3.18,0.0,3.18,0.1,-0.042,0.10846197490000001,2.94,0.48,2.978925981
2019-10-23 02:00:00,0.106,-0.041,0.11365298060000001,3.5,0.06,3.5005142479,0.106,-0.041,0.11365298060000001,3.16,0.36,3.1804402211
2019-10-23 02:30:00,0.128,-0.046,0.1360147051,3.56,0.1,3.5614042174,0.128,-0.046,0.1360147051,3.22,0.36,3.2400617278
2019-10-23 03:00:00,0.123,-0.043000000000000003,0.1302996546,3.52,0.1,3.5214201681,0.123,-0.043000000000000003,0.1302996546,3.16,0.36,3.1804402211
2019-10-23 03:30:00,0.08700000000000001,-0.035,0.0937763296,3.52,0.06,3.5205113265,0.08700000000000001,-0.035,0.0937763296,3.12,0.34,3.1384709653
2019-10-23 04:00:00,0.135,-0.056,0.14615402830000002,3.4,0.06,3.4005293706,0.135,-0.056,0.14615402830000002,3.06,0.34,3.078830947
2019-10-23 04:30:00,0.164,-0.059000000000000004,0.1742899882,3.2,0.06,3.2005624506,0.164,-0.059000000000000004,0.1742899882,2.88,0.34,2.9
2019-10-23 05:00:00,0.211,-0.057,0.21856349190000002,3.18,0.1,3.1815719385,0.211,-0.057,0.21856349190000002,2.8200000000000003,0.4,2.848227519
2019-10-23 05:30:00,0.20700000000000002,-0.063,0.21637467500000002,3.22,0.14,3.2230420413,0.20700000000000002,-0.063,0.21637467500000002,2.86,0.44,2.8936482164
2019-10-23 06:00:00,0.231,-0.089,0.24755201470000002,3.4,0.24,3.4084600628,0.231,-0.089,0.24755201470000002,3.1,0.56,3.1501745983
2019-10-23 06:30:00,0.211,-0.078,0.22495555120000002,3.68,0.34,3.6956731457,0.211,-0.078,0.22495555120000002,3.42,0.64,3.4793677587
2019-10-23 07:00:00,0.217,-0.081,0.2316246964,3.98,0.64,4.0311288741,0.217,-0.081,0.2316246964,3.7,0.56,3.7421384261
2019-10-23 07:30:00,0.259,-0.075,0.2696405014,4.74,1.28,4.9097861461,0.259,-0.075,0.2696405014,4.38,0.5,4.4084464384
2019-10-23 08:00:00,0.289,-0.068,0.2968922363,5.0,1.76,5.3007169326,0.289,-0.068,0.2968922363,4.48,0.1,4.4811159324
2019-10-23 08:30:00,0.332,-0.09,0.3439825577,4.82,1.82,5.1521645936,0.332,-0.09,0.3439825577,4.28,0.1,4.2811680649
2019-10-23 09:00:00,0.263,-0.069,0.27190071720000003,4.58,1.7000000000000002,4.8853249636000005,0.263,-0.069,0.27190071720000003,4.14,0.14,4.1423664734
2019-10-23 09:30:00,0.252,-0.067,0.260754674,4.28,1.6400000000000001,4.5834484834,0.252,-0.067,0.260754674,3.92,0.14,3.9224992033
2019-10-23 10:00:00,0.25,-0.064,0.2580620081,4.04,1.56,4.3307274216,0.25,-0.064,0.2580620081,3.88,0.14,3.8825249515999998
2019-10-23 10:30:00,0.24,-0.063,0.24813101380000002,3.9,1.6,4.2154477817,0.24,-0.063,0.24813101380000002,3.88,0.16,3.8832975678
2019-10-23 11:00:00,0.186,-0.057,0.194537914,3.84,1.56,4.1447798494,0.186,-0.057,0.194537914,3.84,0.16,3.8433318878
2019-10-23 11:30:00,0.166,-0.051000000000000004,0.17365770930000002,3.64,1.56,3.960202015,0.166,-0.051000000000000004,0.17365770930000002,3.7,0.14,3.7026477013
2019-10-23 12:00:00,0.25,-0.067,0.2588223329,3.44,1.62,3.8023676834,0.25,-0.067,0.2588223329,3.54,0.1,3.5414121477
2019-10-23 12:30:00,0.293,-0.081,0.30399013140000003,3.38,1.6600000000000001,3.7656340768,0.293,-0.081,0.30399013140000003,3.54,0.14,3.54276728
2019-10-23 13:00:00,0.433,-0.117,0.4485287059,3.1,2.12,3.7555825114,0.433,-0.117,0.4485287059,2.98,-0.34,2.9993332592
2019-10-23 13:30:00,0.524,-0.14400000000000002,0.5434261679,2.52,1.26,2.8174456516,0.524,-0.14400000000000002,0.5434261679,2.7199999999999998,-0.24,2.7305677065
2019-10-23 14:00:00,0.536,-0.14300000000000002,0.5547476904,2.76,1.42,3.1038685539,0.536,-0.14300000000000002,0.5547476904,2.7199999999999998,0.18,2.7259493759
2019-10-23 14:30:00,0.491,-0.13,0.5079183005,2.76,1.42,3.1038685539,0.491,-0.13,0.5079183005,2.92,0.18,2.9255426847
2019-10-23 15:00:00,0.47600000000000003,-0.13,0.49343287280000003,2.84,1.42,3.175216528,0.47600000000000003,-0.13,0.49343287280000003,2.92,0.18,2.9255426847
2019-10-23 15:30:00,0.47400000000000003,-0.125,0.4902050591,3.1,1.42,3.4097507240000002,0.47400000000000003,-0.125,0.4902050591,3.04,0.18,3.0453242849
2019-10-23 16:00:00,0.394,-0.112,0.4096095702,3.32,1.42,3.6109278586,0.394,-0.112,0.4096095702,3.16,0.18,3.1651224305
2019-10-23 16:30:00,0.41600000000000004,-0.128,0.4352470563,3.7800000000000002,1.42,4.0379202568,0.41600000000000004,-0.128,0.4352470563,3.5,0.14,3.5027988809
2019-10-23 17:00:00,0.261,-0.075,0.2715621476,4.28,1.06,4.4093083358000005,0.261,-0.075,0.2715621476,4.02,0.44,4.0440079129
2019-10-23 17:30:00,0.201,-0.064,0.2109431203,4.46,0.76,4.5242899995,0.201,-0.064,0.2109431203,4.26,0.32,4.2720018727
2019-10-23 18:00:00,0.176,-0.062,0.186601179,4.82,0.6000000000000001,4.85720084,0.176,-0.062,0.186601179,4.62,0.54,4.6514513864
2019-10-23 18:30:00,0.133,-0.048,0.1413966053,5.06,0.74,5.1138244006,0.133,-0.048,0.1413966053,4.74,0.30000000000000004,4.7494841825
2019-10-23 19:00:00,0.148,-0.051000000000000004,0.1565407295,5.34,1.4,5.5204709944,0.148,-0.051000000000000004,0.1565407295,4.7,-0.28,4.7083330383
2019-10-23 19:30:00,0.191,-0.067,0.202410474,5.28,1.4,5.4624536611,0.191,-0.067,0.202410474,4.62,-0.28,4.6284770713
2019-10-23 20:00:00,0.264,-0.082,0.2764416756,4.9,1.3599999999999999,5.0852335245999996,0.264,-0.082,0.2764416756,4.22,-0.28,4.2292788983
2019-10-23 20:30:00,0.198,-0.06,0.2068912758,4.8,1.3,4.9729267037,0.198,-0.06,0.2068912758,4.14,-0.36,4.155622697
2019-10-23 21:00:00,0.225,-0.061,0.2331222855,4.46,1.24,4.6291683918,0.225,-0.061,0.2331222855,3.8,-0.4,3.8209946349
2019-10-23 21:30:00,0.17500000000000002,-0.058,0.1843610588,4.2,0.8,4.2755116653,0.17500000000000002,-0.058,0.1843610588,3.68,-0.08,3.6808694625
2019-10-23 22:00:00,0.189,-0.064,0.1995419755,3.8200000000000003,0.22,3.8263298342,0.189,-0.064,0.1995419755,3.52,0.46,3.5499295768
2019-10-23 22:30:00,0.27,-0.081,0.2818882757,3.42,0.18,3.4247335663,0.27,-0.081,0.2818882757,3.16,0.5,3.1993124261
2019-10-23 23:00:00,0.20800000000000002,-0.059000000000000004,0.2162059204,3.24,0.66,3.306538976,0.20800000000000002,-0.059000000000000004,0.2162059204,2.8,-0.12,2.8025702489
2019-10-23 23:30:00,0.202,-0.066,0.2125088233,3.0,0.8200000000000001,3.1100482311,0.202,-0.066,0.2125088233,2.46,-0.44,2.4990398155999998
2019-10-24 00:00:00,0.231,-0.066,0.2402436263,2.8,0.8200000000000001,2.9176017549,0.231,-0.066,0.2402436263,2.24,-0.44,2.2828052917
2019-10-24 00:30:00,0.234,-0.078,0.24665765750000002,2.8,0.88,2.9350298125,0.234,-0.078,0.24665765750000002,2.24,-0.38,2.2720035211000003
2019-10-24 01:00:00,0.232,-0.081,0.24573359560000002,2.7199999999999998,0.88,2.8588109416,0.232,-0.081,0.24573359560000002,2.14,-0.38,2.1734764779
2019-10-24 01:30:00,0.217,-0.074,0.22927058250000001,3.02,0.88,3.1456001017,0.217,-0.074,0.22927058250000001,2.36,-0.38,2.3903974565
2019-10-24 02:00:00,0.253,-0.074,0.2636000759,3.38,0.88,3.4926780556,0.253,-0.074,0.2636000759,2.56,-0.42,2.5942243542
2019-10-24 02:30:00,0.314,-0.099,0.3292369967,3.38,0.88,3.4926780556,0.314,-0.099,0.3292369967,2.56,-0.42,2.5942243542
2019-10-24 03:00:00,0.306,-0.095,0.320407553,3.44,0.9,3.5557840204,0.306,-0.095,0.320407553,2.6,-0.38,2.6276224995
2019-10-24 03:30:00,0.313,-0.098,0.3279832313,3.44,0.9400000000000001,3.5661183379,0.313,-0.098,0.3279832313,2.6,-0.38,2.6276224995
2019-10-24 04:00:00,0.34400000000000003,-0.099,0.3579622885,3.36,0.9400000000000001,3.4890113213,0.34400000000000003,-0.099,0.3579622885,2.52,-0.34,2.5428330657
2019-10-24 04:30:00,0.33,-0.093,0.34285419640000003,3.3,0.9400000000000001,3.4312679872,0.33,-0.093,0.34285419640000003,2.48,-0.34,2.5031979546
2019-10-24 05:00:00,0.32,-0.094,0.3335206141,3.24,0.9400000000000001,3.3736034147,0.32,-0.094,0.3335206141,2.48,-0.34,2.5031979546
2019-10-24 05:30:00,0.267,-0.076,0.2776058357,3.38,0.9400000000000001,3.5082759299,0.267,-0.076,0.2776058357,2.66,-0.34,2.6816412885
2019-10-24 06:00:00,0.153,-0.056,0.1629263637,3.6,0.9400000000000001,3.7206988591,0.153,-0.056,0.1629263637,2.98,-0.34,2.9993332592
2019-10-24 06:30:00,0.058,-0.039,0.069892775,3.8200000000000003,0.42,3.8430196461,0.058,-0.039,0.069892775,3.66,0.46,3.6887938408
2019-10-24 07:00:00,0.009000000000000001,-0.029,0.0303644529,4.08,0.46,4.1058494858,0.009000000000000001,-0.029,0.0303644529,4.02,0.62,4.067529963
2019-10-24 07:30:00,0.009000000000000001,-0.018000000000000002,0.0201246118,4.74,0.78,4.8037485363,0.009000000000000001,-0.018000000000000002,0.0201246118,4.64,0.88,4.7227110858
2019-10-24 08:00:00,0.006,-0.008,0.01,4.96,0.78,5.0209560843,0.006,-0.008,0.01,4.84,0.88,4.9193495505
2019-10-24 08:30:00,0.013000000000000001,-0.006,0.014317821100000001,5.16,1.54,5.3849048274,0.013000000000000001,-0.006,0.014317821100000001,4.76,0.2,4.7641998279
2019-10-24 09:00:00,0.018000000000000002,-0.017,0.0247588368,4.88,1.62,5.1418673651,0.018000000000000002,-0.017,0.0247588368,4.5,0.02,4.5000444442
2019-10-24 09:30:00,0.047,-0.026000000000000002,0.053712196000000004,4.58,1.58,4.8448735794,0.047,-0.026000000000000002,0.053712196000000004,4.28,0.02,4.2800467287
2019-10-24 10:00:00,0.025,-0.025,0.0353553391,4.5600000000000005,1.62,4.8392148123,0.025,-0.025,0.0353553391,4.24,0.02,4.2400471695
2019-10-24 10:30:00,0.039,-0.035,0.052402290000000004,4.36,1.62,4.6512363948,0.039,-0.035,0.052402290000000004,4.12,-0.04,4.1201941702
2019-10-24 11:00:00,0.051000000000000004,-0.032,0.060207972900000004,4.1,1.5,4.3657759905999995,0.051000000000000004,-0.032,0.060207972900000004,3.92,-0.04,3.9202040763
2019-10-24 11:30:00,0.076,-0.05,0.0909725233,4.02,1.5,4.2907342029,0.076,-0.05,0.0909725233,3.7199999999999998,-0.04,3.7202150475
2019-10-24 12:00:00,0.083,-0.036000000000000004,0.0904709898,3.94,1.5,4.2158747609,0.083,-0.036000000000000004,0.0904709898,3.62,-0.04,3.6202209877
2019-10-24 12:30:00,0.094,-0.031,0.0989797959,3.88,1.5,4.1598557667,0.094,-0.031,0.0989797959,3.92,0.0,3.92
2019-10-24 13:00:00,0.095,-0.029,0.09932774030000001,3.64,1.46,3.9218873008,0.095,-0.029,0.09932774030000001,3.6,-0.06,3.6004999653
2019-10-24 13:30:00,0.169,-0.032,0.172002907,3.3,1.12,3.4848816336,0.169,-0.032,0.172002907,3.32,-0.28,3.3317863077
2019-10-24 14:00:00,0.18,-0.035,0.1833712082,3.44,1.34,3.6917746410000003,0.18,-0.035,0.1833712082,3.58,-0.06,3.580502758
2019-10-24 14:30:00,0.2,-0.036000000000000004,0.2032141727,3.32,1.34,3.5802234566999998,0.2,-0.036000000000000004,0.2032141727,3.38,0.0,3.38
2019-10-24 15:00:00,0.245,-0.043000000000000003,0.2487448492,3.4,1.3,3.6400549446,0.245,-0.043000000000000003,0.2487448492,3.3,0.0,3.3
2019-10-24 15:30:00,0.217,-0.041,0.22083930810000002,3.48,1.34,3.7290749523,0.217,-0.041,0.22083930810000002,3.5,0.0,3.5
2019-10-24 16:00:00,0.171,-0.042,0.1760823671,3.68,1.34,3.9163758757,0.171,-0.042,0.1760823671,3.5,-0.06,3.5005142479
2019-10-24 16:30:00,0.135,-0.039,0.1405204611,4.18,1.38,4.4019086769,0.135,-0.039,0.1405204611,4.02,-0.06,4.0204477363
2019-10-24 17:00:00,0.184,-0.047,0.1899078724,4.48,1.18,4.6327961319,0.184,-0.047,0.1899078724,4.28,0.28,4.2891490998
2019-10-24 17:30:00,0.138,-0.04,0.1436802004,4.66,1.38,4.8600411521,0.138,-0.04,0.1436802004,4.38,-0.26,4.3877101089
2019-10-24 18:00:00,0.124,-0.037,0.1294024729,5.04,1.38,5.2255143288,0.124,-0.037,0.1294024729,4.64,-0.22,4.6452125893
2019-10-24 18:30:00,0.128,-0.025,0.13041855700000002,5.28,1.2,5.4146468029,0.128,-0.025,0.13041855700000002,4.86,-0.04,4.8601646063
2019-10-24 19:00:00,0.14,-0.029,0.1429720252,5.4,1.46,5.5938895234,0.14,-0.029,0.1429720252,4.92,-0.22,4.9249162429
2019-10-24 19:30:00,0.163,-0.033,0.16630694510000002,5.2,1.4,5.3851648071,0.163,-0.033,0.16630694510000002,4.68,-0.30000000000000004,4.6896055271
2019-10-24 20:00:00,0.125,-0.015,0.1258967831,4.94,1.34,5.1185154098,0.125,-0.015,0.1258967831,4.42,-0.36,4.4346364
2019-10-24 20:30:00,0.137,-0.022,0.13875518010000001,4.78,1.34,4.9642723535,0.137,-0.022,0.13875518010000001,4.22,-0.36,4.2353276142
2019-10-24 21:00:00,0.21,-0.033,0.2125770449,4.44,1.26,4.6153223073,0.21,-0.033,0.2125770449,3.8,-0.36,3.8170145402
2019-10-24 21:30:00,0.068,-0.007,0.0683593446,4.28,1.18,4.4396846735,0.068,-0.007,0.0683593446,3.7199999999999998,-0.48,3.7508399059
2019-10-24 22:00:00,0.044,0.001,0.0440113622,4.16,1.06,4.2929244112,0.044,0.001,0.0440113622,3.6,-0.44,3.6267892136
2019-10-24 22:30:00,0.057,-0.004,0.0571401785,3.94,1.0,4.0649231235,0.057,-0.004,0.0571401785,3.4,-0.44,3.428352374
2019-10-24 23:00:00,0.08600000000000001,-0.007,0.08628441340000001,3.56,1.0,3.6977831197,0.08600000000000001,-0.007,0.08628441340000001,3.1,-0.44,3.1310701046
2019-10-24 23:30:00,0.077,-0.007,0.0773175271,3.36,0.92,3.4836762192,0.077,-0.007,0.0773175271,2.86,-0.4,2.8878365605000003
2019-10-25 00:00:00,0.051000000000000004,0.001,0.051009803000000006,3.14,0.84,3.2504153581,0.051000000000000004,0.001,0.051009803000000006,2.68,-0.42,2.7127108213
2019-10-25 00:30:00,0.041,-0.001,0.0410121933,3.14,0.92,3.272002445,0.041,-0.001,0.0410121933,2.62,-0.5,2.6672832619999998
2019-10-25 01:00:00,0.048,-0.001,0.0480104155,3.1,0.92,3.2336357247,0.048,-0.001,0.0480104155,2.58,-0.5,2.6280030441
2019-10-25 01:30:00,0.06,-0.006,0.0602992537,3.3,0.92,3.425842962,0.06,-0.006,0.0602992537,2.76,-0.5,2.8049242414
2019-10-25 02:00:00,0.078,-0.011,0.0787718224,3.68,0.92,3.7932571756,0.078,-0.011,0.0787718224,3.04,-0.56,3.0911486538
2019-10-25 02:30:00,0.036000000000000004,-0.003,0.0361247837,3.76,0.92,3.870917204,0.036000000000000004,-0.003,0.0361247837,3.1,-0.56,3.1501745983
2019-10-25 03:00:00,0.03,-0.001,0.030016662000000003,3.66,0.88,3.7643060449,0.03,-0.001,0.030016662000000003,3.04,-0.56,3.0911486538
2019-10-25 03:30:00,0.036000000000000004,0.004,0.036221540600000005,3.64,0.92,3.7544640097,0.036000000000000004,0.004,0.036221540600000005,3.04,-0.56,3.0911486538
2019-10-25 04:00:00,0.024,0.004,0.0243310501,3.56,0.92,3.6769552622,0.024,0.004,0.0243310501,2.98,-0.56,3.0321609456
2019-10-25 04:30:00,0.046,-0.001,0.0460108683,3.52,0.92,3.6382413334,0.046,-0.001,0.0460108683,2.9,-0.56,2.9535741061
2019-10-25 05:00:00,0.098,-0.017,0.09946356120000001,3.4,0.92,3.522271994,0.098,-0.017,0.09946356120000001,2.7,-0.54,2.7534705373
2019-10-25 05:30:00,0.112,-0.023,0.1143372205,3.36,0.96,3.4944527469,0.112,-0.023,0.1143372205,2.76,-0.48,2.8014282072
2019-10-25 06:00:00,0.083,-0.031,0.08860022570000001,3.54,0.98,3.6731457907,0.083,-0.031,0.08860022570000001,2.92,-0.48,2.9591890781
2019-10-25 06:30:00,0.07200000000000001,-0.03,0.078,3.8,0.7000000000000001,3.8639358173,0.07200000000000001,-0.03,0.078,3.32,-0.02,3.3200602404
2019-10-25 07:00:00,0.076,-0.019,0.07833900690000001,4.3,1.26,4.4808034994,0.076,-0.019,0.07833900690000001,3.68,-0.22,3.6865702218000003
2019-10-25 07:30:00,0.084,-0.027,0.08823264700000001,4.7,0.92,4.7891961747,0.084,-0.027,0.08823264700000001,4.32,0.64,4.3671501005
2019-10-25 08:00:00,0.106,-0.023,0.10846658470000001,4.82,1.6,5.0786218603,0.106,-0.023,0.10846658470000001,4.36,-0.04,4.3601834824
2019-10-25 08:30:00,0.063,-0.007,0.06338769600000001,4.78,0.86,4.8567478831,0.063,-0.007,0.06338769600000001,4.6,0.64,4.6443083446
