Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 09:00:00,0.043000000000000003,0.001,0.0430116263,4.58,0.76,4.6426285658,0.043000000000000003,0.001,0.0430116263,4.54,0.78,4.6065171225
2019-10-25 09:30:00,0.037,-0.002,0.037054014600000004,4.58,0.72,4.6362484834,0.037,-0.002,0.037054014600000004,4.54,0.74,4.5999130427
2019-10-25 10:00:00,0.093,-0.02,0.0951262319,4.52,0.72,4.5769859078,0.093,-0.02,0.0951262319,4.48,0.74,4.5407047911
2019-10-25 10:30:00,0.209,-0.046,0.21400233640000002,4.46,0.72,4.5177427992,0.209,-0.046,0.21400233640000002,4.28,0.78,4.3504942248
2019-10-25 11:00:00,0.34700000000000003,-0.07,0.3539901129,4.24,0.76,4.3075747237,0.34700000000000003,-0.07,0.3539901129,4.08,0.8,4.1576916673
2019-10-25 11:30:00,0.376,-0.077,0.38380333510000003,4.2,0.8,4.2755116653,0.376,-0.077,0.38380333510000003,4.08,0.84,4.1655731899
2019-10-25 12:00:00,0.551,-0.137,0.5677763644,4.2,0.8200000000000001,4.279299008,0.551,-0.137,0.5677763644,3.84,0.88,3.9395431207
2019-10-25 12:30:00,0.605,-0.163,0.62657322,4.14,0.86,4.2283803046,0.605,-0.163,0.62657322,3.7199999999999998,0.92,3.8320751558
2019-10-25 13:00:00,0.655,-0.182,0.6798154161000001,4.14,0.84,4.2243579394,0.655,-0.182,0.6798154161000001,3.7199999999999998,0.92,3.8320751558
2019-10-25 13:30:00,0.433,-0.161,0.461963202,4.3,0.54,4.3337743365,0.433,-0.161,0.461963202,3.7800000000000002,0.76,3.8556452118999998
2019-10-25 14:00:00,0.373,-0.125,0.39338784930000004,4.62,0.74,4.678888757,0.373,-0.125,0.39338784930000004,4.08,0.92,4.1824394795
2019-10-25 14:30:00,0.40800000000000003,-0.125,0.42671887700000005,4.48,0.78,4.5473948586,0.40800000000000003,-0.125,0.42671887700000005,3.96,0.96,4.0747024431
2019-10-25 15:00:00,0.468,-0.135,0.4870821286,4.44,0.8200000000000001,4.5150858242,0.468,-0.135,0.4870821286,3.92,1.0,4.045540755
2019-10-25 15:30:00,0.497,-0.149,0.5188545075000001,4.48,0.8200000000000001,4.5544264183,0.497,-0.149,0.5188545075000001,3.92,1.0,4.045540755
2019-10-25 16:00:00,0.456,-0.171,0.4870082135,4.5600000000000005,0.88,4.6441360876,0.456,-0.171,0.4870082135,4.02,1.06,4.1574030355
2019-10-25 16:30:00,0.505,-0.167,0.5318966065,4.78,0.92,4.8677304773,0.505,-0.167,0.5318966065,4.24,1.06,4.3704919632
2019-10-25 17:00:00,0.493,-0.152,0.5159001841,5.0,0.92,5.0839354835,0.493,-0.152,0.5159001841,4.44,1.06,4.5647781983
2019-10-25 17:30:00,0.356,-0.094,0.36820103200000004,5.28,0.68,5.3236077992,0.356,-0.094,0.36820103200000004,4.66,0.78,4.7248280392
2019-10-25 18:00:00,0.185,-0.028,0.1871069213,5.74,1.18,5.8600341296,0.185,-0.028,0.1871069213,4.94,0.26,4.9468373735
2019-10-25 18:30:00,0.107,-0.008,0.1072986486,5.62,0.9,5.6916078572,0.107,-0.008,0.1072986486,5.32,0.5,5.3434445819
2019-10-25 19:00:00,0.091,-0.01,0.0915478017,5.36,0.78,5.4164564062,0.091,-0.01,0.0915478017,5.22,0.6000000000000001,5.2543696101
2019-10-25 19:30:00,0.049,-0.004,0.049162994200000004,5.26,1.46,5.4588643508,0.049,-0.004,0.049162994200000004,4.74,-0.26,4.747125446
2019-10-25 20:00:00,0.059000000000000004,-0.006,0.0593043,5.16,1.4,5.3465502897,0.059000000000000004,-0.006,0.0593043,4.5600000000000005,-0.30000000000000004,4.5698577658
2019-10-25 20:30:00,0.033,-0.001,0.033015148,4.86,1.28,5.0257337773,0.033,-0.001,0.033015148,4.3,-0.38,4.3167580428
2019-10-25 21:00:00,0.039,-0.01,0.0402616443,4.66,1.26,4.8273388114,0.039,-0.01,0.0402616443,4.12,-0.38,4.1374871601
2019-10-25 21:30:00,0.069,-0.018000000000000002,0.0713091859,4.5,1.26,4.6730717949,0.069,-0.018000000000000002,0.0713091859,3.96,-0.38,3.9781905435000002
2019-10-25 22:00:00,0.02,-0.016,0.0256124969,4.32,1.26,4.5,0.02,-0.016,0.0256124969,3.8,-0.38,3.818952736
2019-10-25 22:30:00,0.007,-0.004,0.0080622577,4.16,1.18,4.3241184073,0.007,-0.004,0.0080622577,3.68,-0.34,3.6956731457
2019-10-25 23:00:00,0.003,-0.004,0.005,3.62,0.18,3.6244723754,0.003,-0.004,0.005,3.52,0.5,3.5553340209
2019-10-25 23:30:00,0.001,-0.005,0.0050990195,3.44,0.18,3.4447060833,0.001,-0.005,0.0050990195,3.36,0.5,3.3969986753
2019-10-26 00:00:00,0.0,-0.006,0.006,3.14,0.1,3.1415919531,0.0,-0.006,0.006,3.08,0.44,3.1112698372
2019-10-26 00:30:00,0.0,-0.006,0.006,3.14,0.1,3.1415919531,0.0,-0.006,0.006,3.08,0.44,3.1112698372
2019-10-26 01:00:00,0.0,-0.006,0.006,3.08,0.04,3.0802597293,0.0,-0.006,0.006,3.0,0.48,3.0381573363
2019-10-26 01:30:00,0.0,-0.006,0.006,3.36,0.04,3.3602380868,0.0,-0.006,0.006,3.22,0.48,3.2555798255
2019-10-26 02:00:00,0.0,-0.005,0.005,3.64,0.1,3.6413733673,0.0,-0.005,0.005,3.44,0.38,3.4609247319
2019-10-26 02:30:00,0.0,-0.006,0.006,3.7800000000000002,0.14,3.7825917041,0.0,-0.006,0.006,3.52,0.42,3.544968265
2019-10-26 03:00:00,0.001,-0.005,0.0050990195,3.64,0.1,3.6413733673,0.001,-0.005,0.0050990195,3.38,0.42,3.4059947152
2019-10-26 03:30:00,0.005,-0.005,0.007071067800000001,3.5,0.1,3.50142828,0.005,-0.005,0.007071067800000001,3.2800000000000002,0.42,3.306780912
2019-10-26 04:00:00,0.004,-0.008,0.0089442719,3.5,0.1,3.50142828,0.004,-0.008,0.0089442719,3.32,0.42,3.346460817
2019-10-26 04:30:00,0.024,-0.019,0.0306104557,3.36,0.1,3.3614877659,0.024,-0.019,0.0306104557,3.16,0.42,3.1877892026
2019-10-26 05:00:00,0.079,-0.027,0.0834865259,3.3,0.1,3.3015148038,0.079,-0.027,0.0834865259,3.06,0.42,3.0886890423
2019-10-26 05:30:00,0.123,-0.031,0.1268463638,3.3,0.18,3.3049054449,0.123,-0.031,0.1268463638,3.02,0.46,3.0548322376
2019-10-26 06:00:00,0.214,-0.065,0.2236537502,3.38,0.28,3.3915778039,0.214,-0.065,0.2236537502,3.02,0.58,3.075191051
2019-10-26 06:30:00,0.354,-0.099,0.3675826438,3.58,0.38,3.6001111094000002,0.354,-0.099,0.3675826438,3.12,0.68,3.1932428658
2019-10-26 07:00:00,0.34900000000000003,-0.097,0.3622292092,3.7199999999999998,0.42,3.7436345976,0.34900000000000003,-0.097,0.3622292092,3.2800000000000002,0.7000000000000001,3.3538634439
2019-10-26 07:30:00,0.34400000000000003,-0.08,0.3531798409,4.02,0.42,4.0418807503,0.34400000000000003,-0.08,0.3531798409,3.58,0.68,3.6440087815
2019-10-26 08:00:00,0.28400000000000003,-0.054,0.2890882218,4.26,0.7000000000000001,4.3171286754,0.28400000000000003,-0.054,0.2890882218,3.86,0.44,3.8849967825
2019-10-26 08:30:00,0.279,-0.05,0.28344488,4.48,0.52,4.5100776047,0.279,-0.05,0.28344488,4.12,0.64,4.1694124286
2019-10-26 09:00:00,0.29,-0.052000000000000005,0.2946251856,4.48,0.52,4.5100776047,0.29,-0.052000000000000005,0.2946251856,4.16,0.64,4.2089428601
2019-10-26 09:30:00,0.201,-0.037,0.2043771024,4.5600000000000005,0.46,4.5831430264,0.201,-0.037,0.2043771024,4.16,0.58,4.2002380885
2019-10-26 10:00:00,0.192,-0.026000000000000002,0.1937524193,4.62,0.66,4.6669047558,0.192,-0.026000000000000002,0.1937524193,4.16,0.34,4.1738711049
2019-10-26 10:30:00,0.234,-0.041,0.237564728,4.66,1.32,4.8433459509,0.234,-0.041,0.237564728,3.98,-0.34,3.9944962135
2019-10-26 11:00:00,0.298,-0.056,0.3032160946,4.66,1.34,4.8488349116,0.298,-0.056,0.3032160946,3.88,-0.30000000000000004,3.8915806557
2019-10-26 11:30:00,0.273,-0.048,0.2771876621,4.74,1.34,4.9257689755000005,0.273,-0.048,0.2771876621,4.0,-0.36,4.0161673272
2019-10-26 12:00:00,0.372,-0.079,0.3802959374,4.7,1.46,4.921544473,0.372,-0.079,0.3802959374,3.92,-0.36,3.9364959037
2019-10-26 12:30:00,0.452,-0.107,0.4644921958,4.7,1.46,4.921544473,0.452,-0.107,0.4644921958,3.84,-0.22,3.8462969204
2019-10-26 13:00:00,0.40800000000000003,-0.091,0.4180251189,4.54,1.46,4.7689831201,0.40800000000000003,-0.091,0.4180251189,3.74,-0.22,3.7464650004999998
2019-10-26 13:30:00,0.33,-0.065,0.33634060120000003,4.48,1.3,4.6648043903000005,0.33,-0.065,0.33634060120000003,3.7800000000000002,-0.22,3.786396704
2019-10-26 14:00:00,0.318,-0.065,0.3245751069,4.26,1.3,4.4539420742,0.318,-0.065,0.3245751069,3.56,-0.22,3.5667912751
2019-10-26 14:30:00,0.339,-0.064,0.3449884056,3.86,1.26,4.0604433255,0.339,-0.064,0.3449884056,3.42,-0.22,3.4270687183
2019-10-26 15:00:00,0.387,-0.081,0.39538588750000003,3.92,1.26,4.1175235276,0.387,-0.081,0.39538588750000003,3.3,-0.26,3.3102265783
2019-10-26 15:30:00,0.34,-0.07100000000000001,0.3473341331,3.92,1.26,4.1175235276,0.34,-0.07100000000000001,0.3473341331,3.3,-0.26,3.3102265783
2019-10-26 16:00:00,0.249,-0.058,0.2556657975,4.12,1.26,4.3083639586,0.249,-0.058,0.2556657975,3.44,-0.26,3.4498115891
2019-10-26 16:30:00,0.147,-0.034,0.1508807476,4.5600000000000005,1.26,4.7308772971,0.147,-0.034,0.1508807476,3.86,-0.26,3.868746567
2019-10-26 17:00:00,0.293,-0.073,0.3019569506,4.5600000000000005,1.3599999999999999,4.7584871545,0.293,-0.073,0.3019569506,3.84,-0.2,3.845204806
2019-10-26 17:30:00,0.245,-0.057,0.2515432368,4.98,1.4,5.1730455246,0.245,-0.057,0.2515432368,4.26,-0.2,4.2646922515
2019-10-26 18:00:00,0.163,-0.029,0.16555965690000002,5.18,1.04,5.2833701366,0.163,-0.029,0.16555965690000002,4.66,0.18,4.6634750991
2019-10-26 18:30:00,0.217,-0.037,0.2201317787,5.28,0.96,5.366563146,0.217,-0.037,0.2201317787,4.76,0.24,4.7660465797
2019-10-26 19:00:00,0.223,-0.037,0.2260486673,5.58,1.42,5.7578468198,0.223,-0.037,0.2260486673,4.82,-0.30000000000000004,4.8293270753
2019-10-26 19:30:00,0.195,-0.031,0.1974487275,5.38,1.42,5.5642429853,0.195,-0.031,0.1974487275,4.58,-0.30000000000000004,4.5898148111
2019-10-26 20:00:00,0.191,-0.035,0.1941803286,5.06,1.38,5.2448069555,0.191,-0.035,0.1941803286,4.26,-0.34,4.2735465365
2019-10-26 20:30:00,0.212,-0.046,0.21693316940000001,4.76,1.3,4.9343287284,0.212,-0.046,0.21693316940000001,4.02,-0.30000000000000004,4.0311784877
2019-10-26 21:00:00,0.203,-0.04,0.20690335910000002,4.46,1.2,4.6186145109,0.203,-0.04,0.20690335910000002,3.7800000000000002,-0.34,3.7952602019
2019-10-26 21:30:00,0.193,-0.035,0.19614790340000002,4.24,1.16,4.3958161927,0.193,-0.035,0.19614790340000002,3.62,-0.38,3.6398901082
2019-10-26 22:00:00,0.218,-0.042,0.22200900880000002,4.12,1.16,4.2801869117999995,0.218,-0.042,0.22200900880000002,3.5,-0.34,3.5164755082
2019-10-26 22:30:00,0.275,-0.063,0.2821240862,3.8,1.24,3.9971990193,0.275,-0.063,0.2821240862,3.2,-0.38,3.2224835143
2019-10-26 23:00:00,0.28600000000000003,-0.06,0.29222594,3.56,1.12,3.7320235798,0.28600000000000003,-0.06,0.29222594,2.96,-0.38,2.9842922109
2019-10-26 23:30:00,0.249,-0.054,0.2547881473,3.34,0.96,3.4752266113,0.249,-0.054,0.2547881473,2.7199999999999998,-0.38,2.7464158462
2019-10-27 00:00:00,0.259,-0.049,0.2635943854,3.2800000000000002,0.96,3.4176014981,0.259,-0.049,0.2635943854,2.58,-0.36,2.6049952015
2019-10-27 00:30:00,0.176,-0.029,0.1783732043,3.18,0.92,3.3104078299,0.176,-0.029,0.1783732043,2.58,-0.36,2.6049952015
2019-10-27 01:00:00,0.158,-0.023,0.15966527490000001,3.14,0.86,3.2556412579,0.158,-0.023,0.15966527490000001,2.58,-0.38,2.6078343506
2019-10-27 01:30:00,0.11900000000000001,-0.01,0.1194194289,3.86,0.12,3.8618648345,0.11900000000000001,-0.01,0.1194194289,3.48,0.38,3.5006856471
2019-10-27 02:00:00,0.097,-0.003,0.0970463807,3.86,0.12,3.8618648345,0.097,-0.003,0.0970463807,3.48,0.38,3.5006856471
2019-10-27 02:30:00,0.06,-0.002,0.0600333241,3.92,0.12,3.9218363046,0.06,-0.002,0.0600333241,3.56,0.42,3.5846896658
2019-10-27 03:00:00,0.023,0.001,0.0230217289,3.8,0.08,3.800842012,0.023,0.001,0.0230217289,3.44,0.42,3.4655446901999998
2019-10-27 03:30:00,0.017,0.004,0.0174642492,3.7,0.08,3.7008647638000003,0.017,0.004,0.0174642492,3.36,0.42,3.3861482543
2019-10-27 04:00:00,0.008,-0.001,0.0080622577,3.66,0.08,3.6608742125,0.008,-0.001,0.0080622577,3.32,0.42,3.346460817
2019-10-27 04:30:00,0.015,0.002,0.015132746,3.54,0.08,3.5409038394,0.015,0.002,0.015132746,3.22,0.42,3.2472757813
2019-10-27 05:00:00,0.004,0.003,0.005,3.54,0.08,3.5409038394,0.004,0.003,0.005,3.22,0.42,3.2472757813
2019-10-27 05:30:00,0.014,-0.002,0.014142135600000001,3.54,0.12,3.5420333144000002,0.014,-0.002,0.014142135600000001,3.2800000000000002,0.46,3.3120990323
2019-10-27 06:00:00,0.01,0.0,0.01,3.74,0.30000000000000004,3.7520127932,0.01,0.0,0.01,3.52,0.52,3.5582017930000003
2019-10-27 06:30:00,0.01,-0.01,0.014142135600000001,3.96,0.4,3.9801507509,0.01,-0.01,0.014142135600000001,3.7,0.56,3.7421384261
2019-10-27 07:00:00,0.021,-0.013000000000000001,0.024698178100000003,4.28,0.4,4.2986509512,0.021,-0.013000000000000001,0.024698178100000003,3.94,0.56,3.9795979696
2019-10-27 07:30:00,0.028,-0.014,0.0313049517,4.36,0.5,4.3885760789,0.028,-0.014,0.0313049517,3.98,0.6000000000000001,4.0249720496
2019-10-27 08:00:00,0.04,-0.023,0.046141088000000004,4.52,0.74,4.5801746692,0.04,-0.023,0.046141088000000004,4.12,0.24,4.1269843712
2019-10-27 08:30:00,0.168,-0.046,0.17418381100000002,4.7,1.24,4.8608229756,0.168,-0.046,0.17418381100000002,4.12,-0.22,4.1258696053
2019-10-27 09:00:00,0.085,-0.017,0.0866833317,4.66,1.22,4.817053041,0.085,-0.017,0.0866833317,4.32,-0.26,4.3278170017
2019-10-27 09:30:00,0.10200000000000001,-0.024,0.10478549520000001,4.28,1.16,4.4344108966,0.10200000000000001,-0.024,0.10478549520000001,4.1,-0.26,4.108235631
2019-10-27 10:00:00,0.062,-0.013000000000000001,0.0633482439,4.02,1.16,4.1840172084,0.062,-0.013000000000000001,0.0633482439,3.98,-0.30000000000000004,3.9912905181
2019-10-27 10:30:00,0.073,-0.016,0.07473285760000001,3.94,1.16,4.1072131671,0.073,-0.016,0.07473285760000001,3.98,-0.30000000000000004,3.9912905181
2019-10-27 11:00:00,0.081,-0.024,0.08448076700000001,3.58,0.8,3.6682966074000003,0.081,-0.024,0.08448076700000001,3.7800000000000002,0.0,3.7800000000000002
2019-10-27 11:30:00,0.057,-0.018000000000000002,0.0597745765,3.7199999999999998,0.26,3.7290749523,0.057,-0.018000000000000002,0.0597745765,4.06,0.56,4.0984387271
2019-10-27 12:00:00,0.067,-0.023,0.070837843,3.64,0.26,3.6492739004,0.067,-0.023,0.070837843,3.94,0.56,3.9795979696
2019-10-27 12:30:00,0.038,-0.016,0.0412310563,3.76,0.26,3.7689786415,0.038,-0.016,0.0412310563,4.0,0.56,4.0390097796
2019-10-27 13:00:00,0.024,-0.018000000000000002,0.03,3.6,0.22,3.6067159578,0.024,-0.018000000000000002,0.03,3.66,0.54,3.6996216023
2019-10-27 13:30:00,0.027,-0.014,0.0304138127,3.48,0.18,3.484652063,0.027,-0.014,0.0304138127,3.48,0.54,3.5216473418
2019-10-27 14:00:00,0.036000000000000004,-0.011,0.037643060400000004,3.48,0.18,3.484652063,0.036000000000000004,-0.011,0.037643060400000004,3.76,0.46,3.7880337908
2019-10-27 14:30:00,0.047,-0.014,0.0490407993,3.44,0.18,3.4447060833,0.047,-0.014,0.0490407993,3.56,0.46,3.5895960776
2019-10-27 15:00:00,0.036000000000000004,-0.013000000000000001,0.0382753184,3.58,0.18,3.5845222834,0.036000000000000004,-0.013000000000000001,0.0382753184,3.8,0.46,3.8277408481
2019-10-27 15:30:00,0.043000000000000003,-0.011,0.044384682,3.7800000000000002,0.18,3.7842832875,0.043000000000000003,-0.011,0.044384682,3.84,0.46,3.8674539428
2019-10-27 16:00:00,0.049,-0.125,0.13426094,4.16,0.42,4.1811481677,0.049,-0.125,0.13426094,4.06,0.30000000000000004,4.0710686558
2019-10-27 16:30:00,0.068,-0.016,0.0698569968,4.6,0.64,4.6443083446,0.068,-0.016,0.0698569968,4.38,0.30000000000000004,4.3902619512
2019-10-27 17:00:00,0.043000000000000003,-0.024,0.049244289000000004,5.2,1.22,5.3411983674,0.043000000000000003,-0.024,0.049244289000000004,4.76,-0.1,4.7610503043
2019-10-27 17:30:00,0.029,-0.017,0.0336154726,5.74,1.22,5.8682194915,0.029,-0.017,0.0336154726,5.3,0.06,5.3003396118
2019-10-27 18:00:00,0.015,-0.009000000000000001,0.0174928557,5.92,0.8,5.9738095048,0.015,-0.009000000000000001,0.0174928557,5.68,0.56,5.7075388742
2019-10-27 18:30:00,0.019,-0.009000000000000001,0.021023796,5.84,0.76,5.8892444337,0.019,-0.009000000000000001,0.021023796,5.6,0.5,5.6222771187
2019-10-27 19:00:00,0.024,-0.001,0.0240208243,5.54,0.68,5.5815768381,0.024,-0.001,0.0240208243,5.32,0.48,5.3416102441
2019-10-27 19:30:00,0.024,0.001,0.0240208243,5.26,0.62,5.2964138811,0.024,0.001,0.0240208243,5.04,0.44,5.0591698924
2019-10-27 20:00:00,0.008,0.0,0.008,5.04,0.78,5.1,0.008,0.0,0.008,4.64,0.22,4.6452125893
2019-10-27 20:30:00,0.009000000000000001,0.14,0.14028898750000002,5.04,1.3599999999999999,5.2202681923,0.009000000000000001,0.14,0.14028898750000002,4.34,-0.48,4.3664630996
2019-10-27 21:00:00,0.022,-0.002,0.022090722,4.66,0.88,4.7423622806,0.022,-0.002,0.022090722,4.16,-0.06,4.1604326698
2019-10-27 21:30:00,0.01,0.002,0.010198039,4.52,0.58,4.557060456,0.01,0.002,0.010198039,4.12,0.22,4.1258696053
2019-10-27 22:00:00,0.02,-0.003,0.0202237484,4.32,1.06,4.4481456811,0.02,-0.003,0.0202237484,3.66,-0.42,3.6840195439
2019-10-27 22:30:00,0.016,-0.001,0.0160312195,4.0,0.96,4.1135872423,0.016,-0.001,0.0160312195,3.4,-0.36,3.4190057034
2019-10-27 23:00:00,0.028,0.001,0.0280178515,3.74,0.96,3.8612433231,0.028,0.001,0.0280178515,3.16,-0.42,3.1877892026
2019-10-27 23:30:00,0.024,0.003,0.0241867732,3.62,0.88,3.7254261501,0.024,0.003,0.0241867732,3.04,-0.42,3.0688760157
2019-10-28 00:00:00,0.027,0.004,0.027294688100000002,3.54,0.88,3.6477390258,0.027,0.004,0.027294688100000002,2.94,-0.46,2.9757688082
2019-10-28 00:30:00,0.063,-0.005,0.06319810120000001,3.76,0.88,3.8616058836000002,0.063,-0.005,0.06319810120000001,3.12,-0.46,3.1537279528
2019-10-28 01:00:00,0.066,-0.002,0.0660302961,4.12,0.88,4.2129324704,0.066,-0.002,0.0660302961,3.42,-0.46,3.4507970094
2019-10-28 01:30:00,0.045,0.004,0.045177428000000006,4.26,0.88,4.3499425284,0.045,0.004,0.045177428000000006,3.54,-0.46,3.5697618968000002
2019-10-28 02:00:00,0.038,0.001,0.0380131556,4.2,0.92,4.299581375,0.038,0.001,0.0380131556,3.54,-0.46,3.5697618968000002
2019-10-28 02:30:00,0.034,0.002,0.0340587727,4.02,0.92,4.1239301643,0.034,0.002,0.0340587727,3.4,-0.46,3.4309765374
2019-10-28 03:00:00,0.041,0.0,0.041,3.96,1.0,4.0843114475,0.041,0.0,0.041,3.4,-0.48,3.4337151891
2019-10-28 03:30:00,0.034,0.001,0.0340147027,3.76,0.96,3.8806185074,0.034,0.001,0.0340147027,3.2,-0.52,3.2419747069
2019-10-28 04:00:00,0.029,0.002,0.029068883700000003,3.76,0.96,3.8806185074,0.029,0.002,0.029068883700000003,3.2,-0.52,3.2419747069
2019-10-28 04:30:00,0.027,0.002,0.0270739727,3.64,0.96,3.7644654335,0.027,0.002,0.0270739727,3.1,-0.52,3.1433103569
2019-10-28 05:00:00,0.037,-0.001,0.037013511,3.6,0.96,3.7258019271,0.037,-0.001,0.037013511,3.04,-0.5,3.0808440402
2019-10-28 05:30:00,0.049,-0.009000000000000001,0.049819674800000005,3.64,1.0,3.774864236,0.049,-0.009000000000000001,0.049819674800000005,3.08,-0.46,3.1141612033
2019-10-28 06:00:00,0.03,-0.012,0.0323109888,3.88,1.1,4.0329145788,0.03,-0.012,0.0323109888,3.32,-0.38,3.3416762261
2019-10-28 06:30:00,0.047,-0.016,0.0496487663,4.16,0.98,4.2738741207,0.047,-0.016,0.0496487663,3.66,-0.18,3.6644235563
2019-10-28 07:00:00,0.025,-0.012,0.0277308492,4.52,1.26,4.6923341739,0.025,-0.012,0.0277308492,3.98,-0.22,3.9860757645
2019-10-28 07:30:00,0.04,-0.017,0.043462627600000005,4.78,1.26,4.9432782645,0.04,-0.017,0.043462627600000005,4.22,-0.22,4.225730706
2019-10-28 08:00:00,0.035,-0.009000000000000001,0.036138622,4.62,0.78,4.6853815213,0.035,-0.009000000000000001,0.036138622,4.3,0.22,4.3056242288
2019-10-28 08:30:00,0.036000000000000004,-0.006,0.0364965752,4.62,0.46,4.642843956,0.036000000000000004,-0.006,0.0364965752,4.52,0.52,4.549813183
2019-10-28 09:00:00,0.046,-0.008,0.0466904701,4.46,0.46,4.4836592199,0.046,-0.008,0.0466904701,4.44,0.52,4.4703467427
2019-10-28 09:30:00,0.06,-0.014,0.0616116872,4.22,0.4,4.2389149555,0.06,-0.014,0.0616116872,4.38,0.58,4.4182349417
2019-10-28 10:00:00,0.039,-0.01,0.0402616443,4.12,0.4,4.139371933,0.039,-0.01,0.0402616443,4.28,0.58,4.3191202808
2019-10-28 10:30:00,0.029,-0.007,0.029832867800000003,4.12,0.4,4.139371933,0.029,-0.007,0.029832867800000003,4.28,0.58,4.3191202808
2019-10-28 11:00:00,0.027,-0.005,0.027459060400000002,4.18,0.34,4.1938049549,0.027,-0.005,0.027459060400000002,4.4,0.54,4.4330125197
2019-10-28 11:30:00,0.031,-0.005,0.0314006369,3.86,0.34,3.8749451609000003,0.031,-0.005,0.0314006369,4.24,0.56,4.2768212495
2019-10-28 12:00:00,0.029,-0.006,0.0296141858,3.7,0.34,3.7155887824000002,0.029,-0.006,0.0296141858,4.24,0.56,4.2768212495
2019-10-28 12:30:00,0.076,-0.017,0.0778781099,3.7,0.34,3.7155887824000002,0.076,-0.017,0.0778781099,4.02,0.6000000000000001,4.0645294931
2019-10-28 13:00:00,0.062,-0.016,0.06403124240000001,3.7800000000000002,0.34,3.7952602019,0.062,-0.016,0.06403124240000001,3.98,0.56,4.0192039013
2019-10-28 13:30:00,0.078,-0.02,0.0805232886,3.7199999999999998,0.30000000000000004,3.7320771696,0.078,-0.02,0.0805232886,3.9,0.56,3.94
2019-10-28 14:00:00,0.075,-0.019,0.0773692445,3.7199999999999998,0.30000000000000004,3.7320771696,0.075,-0.019,0.0773692445,3.7800000000000002,0.52,3.8155995597
2019-10-28 14:30:00,0.07100000000000001,-0.02,0.0737631344,3.94,0.32,3.9529735643,0.07100000000000001,-0.02,0.0737631344,3.94,0.52,3.9741665793000003
2019-10-28 15:00:00,0.05,-0.021,0.0542309875,4.04,0.32,4.0526534518,0.05,-0.021,0.0542309875,4.1,0.52,4.1328440571
2019-10-28 15:30:00,0.025,-0.016,0.029681644200000003,4.24,0.32,4.2520583251,0.025,-0.016,0.029681644200000003,4.3,0.52,4.331327741
2019-10-28 16:00:00,0.033,-0.013000000000000001,0.0354682957,4.4,0.38,4.416378607,0.033,-0.013000000000000001,0.0354682957,4.4,0.52,4.430620724
2019-10-28 16:30:00,0.069,-0.024,0.073054774,4.78,0.52,4.8082013269,0.069,-0.024,0.073054774,4.7,0.62,4.7407172453
2019-10-28 17:00:00,0.079,-0.031,0.084864598,5.26,1.12,5.3779178127,0.079,-0.031,0.084864598,4.9,0.08,4.9006530177
2019-10-28 17:30:00,0.126,-0.038,0.131605471,5.78,1.56,5.9868188548,0.126,-0.038,0.131605471,5.26,-0.18,5.2630789468
2019-10-28 18:00:00,0.159,-0.039,0.1637131638,6.02,1.56,6.218842336,0.159,-0.039,0.1637131638,5.44,-0.18,5.4429771265
2019-10-28 18:30:00,0.162,-0.029,0.1645752108,6.08,1.56,6.2769419306,0.162,-0.029,0.1645752108,5.48,-0.18,5.4829554074
2019-10-28 19:00:00,0.14200000000000002,-0.023,0.14385061700000001,5.66,1.46,5.8452715933,0.14200000000000002,-0.023,0.14385061700000001,5.1,-0.28,5.1076804912
2019-10-28 19:30:00,0.214,-0.037,0.2171750446,5.52,1.46,5.7098161091,0.214,-0.037,0.2171750446,4.92,-0.28,4.9279610388
2019-10-28 20:00:00,0.25,-0.039,0.25302371430000004,5.24,1.42,5.4289962240000005,0.25,-0.039,0.25302371430000004,4.64,-0.28,4.6484405987
2019-10-28 20:30:00,0.224,-0.036000000000000004,0.22687441460000002,4.86,0.8,4.9254035368,0.224,-0.036000000000000004,0.22687441460000002,4.46,0.2,4.4644820528
2019-10-28 21:00:00,0.274,-0.048,0.2781726083,4.5600000000000005,0.7000000000000001,4.6134152209,0.274,-0.048,0.2781726083,4.18,0.24,4.1868842831
2019-10-28 21:30:00,0.318,-0.057,0.3230681043,4.42,1.26,4.5960852908,0.318,-0.057,0.3230681043,3.7800000000000002,-0.32,3.7935207921
2019-10-28 22:00:00,0.343,-0.065,0.3491045689,4.18,1.26,4.3657759905999995,0.343,-0.065,0.3491045689,3.56,-0.32,3.5743530883
2019-10-28 22:30:00,0.368,-0.07100000000000001,0.374786606,3.8,1.12,3.961615832,0.368,-0.07100000000000001,0.374786606,3.12,-0.32,3.1363673254
2019-10-28 23:00:00,0.389,-0.077,0.3965476012,3.64,1.12,3.8084117424,0.389,-0.077,0.3965476012,2.96,-0.32,2.9772470505
2019-10-28 23:30:00,0.386,-0.076,0.3934107268,3.36,1.04,3.5172716699,0.386,-0.076,0.3934107268,2.7199999999999998,-0.32,2.7387588430000003
2019-10-29 00:00:00,0.377,-0.07100000000000001,0.3836274234,3.26,1.0,3.4099266854,0.377,-0.07100000000000001,0.3836274234,2.6,-0.30000000000000004,2.6172504656999998
2019-10-29 00:30:00,0.387,-0.074,0.3940114212,3.48,0.96,3.6099861496,0.387,-0.074,0.3940114212,2.8200000000000003,-0.36,2.8428858577
2019-10-29 01:00:00,0.366,-0.07,0.37263386860000003,3.92,0.96,4.0358394418,0.366,-0.07,0.37263386860000003,3.2,-0.36,3.22018633
2019-10-29 01:30:00,0.39,-0.076,0.39733612970000004,3.92,0.96,4.0358394418,0.39,-0.076,0.39733612970000004,3.14,-0.36,3.1605695689
2019-10-29 02:00:00,0.429,-0.09,0.43833891,3.84,1.0,3.9680725800000003,0.429,-0.09,0.43833891,3.04,-0.36,3.0612415782
2019-10-29 02:30:00,0.504,-0.115,0.5169535763,3.6,1.0,3.7363083384999998,0.504,-0.115,0.5169535763,2.8,-0.36,2.8230479982
2019-10-29 03:00:00,0.525,-0.125,0.5396758286000001,3.6,1.0,3.7363083384999998,0.525,-0.125,0.5396758286000001,2.74,-0.34,2.7610143064
2019-10-29 03:30:00,0.494,-0.11900000000000001,0.5081308886,3.5,1.0,3.6400549446,0.494,-0.11900000000000001,0.5081308886,2.64,-0.36,2.6644323973
2019-10-29 04:00:00,0.512,-0.131,0.5284931409,3.34,0.96,3.4752266113,0.512,-0.131,0.5284931409,2.48,-0.36,2.5059928172
2019-10-29 04:30:00,0.503,-0.137,0.5213233162,3.2,0.96,3.3408980829,0.503,-0.137,0.5213233162,2.36,-0.36,2.3872997298
2019-10-29 05:00:00,0.559,-0.147,0.5780051903,3.14,0.96,3.2834737703,0.559,-0.147,0.5780051903,2.3,-0.32,2.3221541723
2019-10-29 05:30:00,0.56,-0.156,0.5813226299,3.14,0.36,3.1605695689,0.56,-0.156,0.5813226299,2.64,0.42,2.6732003292
2019-10-29 06:00:00,0.528,-0.14400000000000002,0.547284204,3.22,0.28,3.2321509865999998,0.528,-0.14400000000000002,0.547284204,2.84,0.56,2.8946847842
2019-10-29 06:30:00,0.534,-0.14300000000000002,0.5528155208000001,3.84,1.26,4.0414353886,0.534,-0.14300000000000002,0.5528155208000001,3.22,-0.08,3.2209936355
2019-10-29 07:00:00,0.53,-0.14400000000000002,0.5492139838,4.08,1.38,4.3070639652,0.53,-0.14400000000000002,0.5492139838,3.38,-0.12,3.3821295067
2019-10-29 07:30:00,0.545,-0.14200000000000002,0.563195348,4.2,0.98,4.3128181042,0.545,-0.14200000000000002,0.563195348,3.68,0.38,3.6995675423
2019-10-29 08:00:00,0.51,-0.121,0.5241574191,4.12,0.54,4.1552376587,0.51,-0.121,0.5241574191,3.8,0.76,3.8752548303000003
2019-10-29 08:30:00,0.46900000000000003,-0.1,0.4795424903,4.3,0.64,4.3473670192,0.46900000000000003,-0.1,0.4795424903,4.04,0.76,4.1108636562
2019-10-29 09:00:00,0.542,-0.125,0.5562274715000001,4.08,0.6000000000000001,4.1238816666,0.542,-0.125,0.5562274715000001,3.98,0.76,4.0519131284
2019-10-29 09:30:00,0.58,-0.15,0.599082632,3.98,0.58,4.0220392837,0.58,-0.15,0.599082632,3.88,0.76,3.9537324138
2019-10-29 10:00:00,0.579,-0.14200000000000002,0.596158536,3.7199999999999998,0.52,3.7561682603,0.579,-0.14200000000000002,0.596158536,3.8200000000000003,0.76,3.8948684188
2019-10-29 10:30:00,0.5740000000000001,-0.14100000000000001,0.5910642943000001,3.7199999999999998,0.52,3.7561682603,0.5740000000000001,-0.14100000000000001,0.5910642943000001,3.7,0.72,3.7694031358
2019-10-29 11:00:00,0.5680000000000001,-0.14200000000000002,0.5854809988,3.6,0.46,3.629269899,0.5680000000000001,-0.14200000000000002,0.5854809988,3.52,0.72,3.5928818517
2019-10-29 11:30:00,0.621,-0.157,0.6405388357,3.52,0.44,3.5473934093,0.621,-0.157,0.6405388357,3.4,0.72,3.4753992576
2019-10-29 12:00:00,0.645,-0.169,0.6667728249,3.44,0.44,3.4680253748,0.645,-0.169,0.6667728249,3.34,0.72,3.4167235768
2019-10-29 12:30:00,0.598,-0.158,0.6185208161,3.56,0.48,3.5922138021,0.598,-0.158,0.6185208161,3.52,0.76,3.6011109397
2019-10-29 13:00:00,0.562,-0.14200000000000002,0.5796619705,3.56,0.44,3.5870879554,0.562,-0.14200000000000002,0.5796619705,3.7,0.68,3.7619675703
2019-10-29 13:30:00,0.507,-0.114,0.5196585417,3.62,0.44,3.6466422912,0.507,-0.114,0.5196585417,3.7,0.68,3.7619675703
2019-10-29 14:00:00,0.553,-0.134,0.5690035149,3.54,0.44,3.5672398293,0.553,-0.134,0.5690035149,3.64,0.66,3.6993512945
2019-10-29 14:30:00,0.512,-0.11900000000000001,0.5256472201,3.54,0.38,3.5603370627,0.512,-0.11900000000000001,0.5256472201,3.62,0.62,3.6727101710000003
2019-10-29 15:00:00,0.505,-0.12,0.5190616534,3.58,0.38,3.6001111094000002,0.505,-0.12,0.5190616534,3.76,0.62,3.8107741996
2019-10-29 15:30:00,0.502,-0.116,0.5152281048,3.7,0.44,3.726070316,0.502,-0.116,0.5152281048,3.92,0.68,3.9785424467
2019-10-29 16:00:00,0.495,-0.138,0.5138764443,3.94,0.54,3.9768329107,0.495,-0.138,0.5138764443,3.98,0.7000000000000001,4.0410889621
2019-10-29 16:30:00,0.453,-0.121,0.4688816482,4.18,0.54,4.2147360534,0.453,-0.121,0.4688816482,4.14,0.7000000000000001,4.1987617222
2019-10-29 17:00:00,0.40700000000000003,-0.105,0.4203260639,4.7,0.64,4.7433743264,0.40700000000000003,-0.105,0.4203260639,4.5600000000000005,0.7000000000000001,4.6134152209
2019-10-29 17:30:00,0.457,-0.121,0.4727472898,5.38,1.3,5.5348351376,0.457,-0.121,0.4727472898,4.96,0.28,4.9678969393
2019-10-29 18:00:00,0.514,-0.128,0.5296980272,5.62,0.96,5.701403336,0.514,-0.128,0.5296980272,5.3,0.7000000000000001,5.3460265618000005
2019-10-29 18:30:00,0.491,-0.11,0.5031709451,5.62,0.9,5.6916078572,0.491,-0.11,0.5031709451,5.3,0.66,5.3409362475
2019-10-29 19:00:00,0.489,-0.106,0.5003568726000001,5.32,0.84,5.3859075373,0.489,-0.106,0.5003568726000001,4.92,0.64,4.9614514005
2019-10-29 19:30:00,0.485,-0.109,0.49709757590000003,4.84,0.72,4.8932606716,0.485,-0.109,0.49709757590000003,4.52,0.54,4.5521423528
2019-10-29 20:00:00,0.534,-0.128,0.5491265792,4.64,1.08,4.7640319059,0.534,-0.128,0.5491265792,4.14,0.1,4.1412075534
2019-10-29 20:30:00,0.559,-0.14,0.5762646961,4.42,1.46,4.654889902,0.559,-0.14,0.5762646961,3.7,-0.38,3.7194623267
2019-10-29 21:00:00,0.498,-0.114,0.5108815910000001,4.26,1.3,4.4539420742,0.498,-0.114,0.5108815910000001,3.5,-0.38,3.520568136
2019-10-29 21:30:00,0.559,-0.132,0.5743735718,4.06,1.3,4.263050551,0.559,-0.132,0.5743735718,3.2800000000000002,-0.30000000000000004,3.2936909387
2019-10-29 22:00:00,0.552,-0.131,0.5673314728000001,3.7800000000000002,1.22,3.9720020141,0.552,-0.131,0.5673314728000001,3.04,-0.30000000000000004,3.0547667669
2019-10-29 22:30:00,0.5700000000000001,-0.137,0.5862328889,3.42,0.56,3.4655446901999998,0.5700000000000001,-0.137,0.5862328889,2.94,0.32,2.9573636909000003
2019-10-29 23:00:00,0.536,-0.124,0.5501563414,3.18,0.26,3.1906112267,0.536,-0.124,0.5501563414,2.8,0.54,2.8515960443
2019-10-29 23:30:00,0.553,-0.132,0.5685358388,2.98,0.26,2.9913207785,0.553,-0.132,0.5685358388,2.6,0.54,2.6554848898
2019-10-30 00:00:00,0.532,-0.129,0.5474166603,2.92,0.2,2.9268413008,0.532,-0.129,0.5474166603,2.56,0.58,2.6248809497
2019-10-30 00:30:00,0.51,-0.122,0.5243891685000001,3.04,0.16,3.0442076145,0.51,-0.122,0.5243891685000001,2.66,0.52,2.7103505308
2019-10-30 01:00:00,0.486,-0.115,0.4994206644,3.6,0.22,3.6067159578,0.486,-0.115,0.4994206644,3.16,0.52,3.2024990242
2019-10-30 01:30:00,0.486,-0.115,0.4994206644,3.66,0.24,3.6678604117,0.486,-0.115,0.4994206644,3.18,0.52,3.222235249
2019-10-30 02:00:00,0.467,-0.10400000000000001,0.47844017390000004,3.66,0.24,3.6678604117,0.467,-0.10400000000000001,0.47844017390000004,3.14,0.52,3.1827660926
2019-10-30 02:30:00,0.47100000000000003,-0.10300000000000001,0.4821306877,3.52,0.24,3.5281723314,0.47100000000000003,-0.10300000000000001,0.4821306877,3.06,0.52,3.1038685539
2019-10-30 03:00:00,0.435,-0.095,0.4452527372,3.48,0.18,3.484652063,0.435,-0.095,0.4452527372,3.06,0.52,3.1038685539
2019-10-30 03:30:00,0.424,-0.094,0.4342948307,3.42,0.18,3.4247335663,0.424,-0.094,0.4342948307,3.0,0.52,3.0447331574
2019-10-30 04:00:00,0.46,-0.106,0.47205508150000003,3.22,0.18,3.2250271317,0.46,-0.106,0.47205508150000003,2.8200000000000003,0.52,2.8675425019
2019-10-30 04:30:00,0.486,-0.122,0.5010788361,3.04,0.22,3.0479501308,0.486,-0.122,0.5010788361,2.66,0.52,2.7103505308
2019-10-30 05:00:00,0.486,-0.125,0.501817696,3.1,0.24,3.1092764432,0.486,-0.125,0.501817696,2.74,0.58,2.8007141946000003
2019-10-30 05:30:00,0.511,-0.14200000000000002,0.5303630832,3.1,0.24,3.1092764432,0.511,-0.14200000000000002,0.5303630832,2.74,0.58,2.8007141946000003
2019-10-30 06:00:00,0.528,-0.153,0.5497208382000001,3.32,0.34,3.3373642294,0.528,-0.153,0.5497208382000001,2.96,0.68,3.0371038836
2019-10-30 06:30:00,0.537,-0.152,0.5580976617,3.56,0.42,3.5846896658,0.537,-0.152,0.5580976617,3.18,0.7000000000000001,3.2561326754
2019-10-30 07:00:00,0.602,-0.17200000000000001,0.6260894505,3.88,1.0,4.0067942298,0.602,-0.17200000000000001,0.6260894505,3.24,0.32,3.2557641192
2019-10-30 07:30:00,0.587,-0.158,0.6078922602,4.04,0.62,4.0872973956,0.587,-0.158,0.6078922602,3.56,0.76,3.6402197736
2019-10-30 08:00:00,0.554,-0.139,0.5711716029,4.04,0.62,4.0872973956,0.554,-0.139,0.5711716029,3.68,0.72,3.7497733265
2019-10-30 08:30:00,0.597,-0.145,0.614356574,4.04,0.62,4.0872973956,0.597,-0.145,0.614356574,3.64,0.72,3.7105255692
2019-10-30 09:00:00,0.603,-0.149,0.6211360559,3.96,0.62,4.0082415097,0.603,-0.149,0.6211360559,3.64,0.78,3.7226334765
2019-10-30 09:30:00,0.6000000000000001,-0.148,0.6179838186000001,3.62,0.56,3.6630588311,0.6000000000000001,-0.148,0.6179838186000001,3.52,0.78,3.6053848616
2019-10-30 10:00:00,0.633,-0.163,0.6536497533,3.7800000000000002,0.6000000000000001,3.8273228241,0.633,-0.163,0.6536497533,3.66,0.8,3.7464116165
2019-10-30 10:30:00,0.62,-0.161,0.6405630336,3.74,0.6000000000000001,3.7878225935,0.62,-0.161,0.6405630336,3.56,0.8,3.6487806182
2019-10-30 11:00:00,0.604,-0.151,0.6225889495,3.26,0.5,3.298120677,0.604,-0.151,0.6225889495,3.34,0.8,3.434472303
2019-10-30 11:30:00,0.584,-0.14400000000000002,0.6014914796,3.38,0.44,3.4085187399,0.584,-0.14400000000000002,0.6014914796,3.34,0.72,3.4167235768
2019-10-30 12:00:00,0.6000000000000001,-0.15,0.6184658438,3.42,0.44,3.4481879299,0.6000000000000001,-0.15,0.6184658438,3.34,0.72,3.4167235768
2019-10-30 12:30:00,0.597,-0.147,0.6148316843,3.48,0.44,3.5077058029,0.597,-0.147,0.6148316843,3.34,0.7000000000000001,3.4125650177
2019-10-30 13:00:00,0.599,-0.149,0.6172535946000001,3.42,0.4,3.4433123588,0.599,-0.149,0.6172535946000001,3.34,0.7000000000000001,3.4125650177
2019-10-30 13:30:00,0.617,-0.156,0.6364157446,3.34,0.4,3.3638668226,0.617,-0.156,0.6364157446,3.34,0.7000000000000001,3.4125650177
2019-10-30 14:00:00,0.612,-0.159,0.6323171673,3.4,0.4,3.4234485537,0.612,-0.159,0.6323171673,3.38,0.7000000000000001,3.4517242068
2019-10-30 14:30:00,0.595,-0.151,0.6138615479,3.66,0.4,3.6817930414,0.595,-0.151,0.6138615479,3.42,0.7000000000000001,3.4909024621
2019-10-30 15:00:00,0.521,-0.12,0.534641001,3.8200000000000003,0.4,3.8408853146,0.521,-0.12,0.534641001,3.54,0.64,3.5973879413
2019-10-30 15:30:00,0.517,-0.123,0.5314301459,3.98,0.42,4.002099449,0.517,-0.123,0.5314301459,3.7,0.64,3.7549434084
2019-10-30 16:00:00,0.517,-0.137,0.5348439025,4.12,0.48,4.1478669217,0.517,-0.137,0.5348439025,3.8200000000000003,0.68,3.880051546
2019-10-30 16:30:00,0.499,-0.134,0.5166788171,4.46,0.48,4.4857552318,0.499,-0.134,0.5166788171,4.12,0.68,4.1757394555
2019-10-30 17:00:00,0.488,-0.127,0.5042548959,5.04,1.46,5.2472087818,0.488,-0.127,0.5042548959,4.38,0.04,4.3801826446
2019-10-30 17:30:00,0.41000000000000003,-0.1,0.4220189569,5.5,0.8,5.5578772926,0.41000000000000003,-0.1,0.4220189569,5.08,0.8,5.1426063431
2019-10-30 18:00:00,0.437,-0.10200000000000001,0.4487460306,5.74,0.8,5.7954809982,0.437,-0.10200000000000001,0.4487460306,5.32,0.84,5.3859075373
2019-10-30 18:30:00,0.49,-0.107,0.5015466080000001,5.66,0.72,5.7056112731,0.49,-0.107,0.5015466080000001,5.2,0.84,5.2674092304
2019-10-30 19:00:00,0.47100000000000003,-0.101,0.4817073801,5.3,0.64,5.3385016625,0.47100000000000003,-0.101,0.4817073801,4.8,0.78,4.8629620603
2019-10-30 19:30:00,0.501,-0.115,0.5140291821,4.96,0.6000000000000001,4.9961585243,0.501,-0.115,0.5140291821,4.54,0.78,4.6065171225
2019-10-30 20:00:00,0.541,-0.131,0.55663453,4.74,0.56,4.7729655352,0.541,-0.131,0.55663453,4.2,0.78,4.2718146027
2019-10-30 20:30:00,0.509,-0.11900000000000001,0.5227255494,4.68,1.16,4.8216179857,0.509,-0.11900000000000001,0.5227255494,3.92,0.02,3.9200510201
2019-10-30 21:00:00,0.501,-0.12,0.5151708454,4.54,1.32,4.728001692,0.501,-0.12,0.5151708454,3.66,-0.24,3.6678604117
2019-10-30 21:30:00,0.505,-0.122,0.5195276701,4.3,1.28,4.4864685444,0.505,-0.122,0.5195276701,3.44,-0.24,3.44836193
2019-10-30 22:00:00,0.487,-0.111,0.49948973960000004,4.04,1.2,4.2144513285,0.487,-0.111,0.49948973960000004,3.18,-0.26,3.1906112267
2019-10-30 22:30:00,0.538,-0.129,0.5532494916,3.64,1.12,3.8084117424,0.538,-0.129,0.5532494916,2.7800000000000002,-0.30000000000000004,2.7961401968
2019-10-30 23:00:00,0.519,-0.122,0.5331463214000001,3.42,1.1,3.5925478424,0.519,-0.122,0.5331463214000001,2.64,-0.24,2.6508866441
2019-10-30 23:30:00,0.495,-0.115,0.5081830379,3.14,1.04,3.307748479,0.495,-0.115,0.5081830379,2.34,-0.22,2.3503191273
2019-10-31 00:00:00,0.509,-0.124,0.5238864381,3.14,1.04,3.307748479,0.509,-0.124,0.5238864381,2.38,-0.22,2.390146439
2019-10-31 00:30:00,0.497,-0.117,0.5105859379000001,3.42,1.0,3.5632008083,0.497,-0.117,0.5105859379000001,2.62,-0.28,2.6349193536
2019-10-31 01:00:00,0.512,-0.12,0.5258745097,3.66,0.96,3.7838076061,0.512,-0.12,0.5258745097,2.8200000000000003,-0.34,2.8404225038
2019-10-31 01:30:00,0.481,-0.112,0.4938673911,3.76,0.42,3.783384728,0.481,-0.112,0.4938673911,3.14,0.28,3.1524593574
2019-10-31 02:00:00,0.446,-0.1,0.45707329830000004,3.54,0.16,3.5436139745,0.446,-0.1,0.45707329830000004,3.0,0.46,3.0350617786
2019-10-31 02:30:00,0.457,-0.106,0.4691321775,3.5,0.22,3.5069074695999998,0.457,-0.106,0.4691321775,2.96,0.5,3.0019327108
2019-10-31 03:00:00,0.466,-0.108,0.4783513353,3.4,0.22,3.4071102125,0.466,-0.108,0.4783513353,2.9,0.5,2.9427877939
2019-10-31 03:30:00,0.464,-0.106,0.4759537793,3.2,0.22,3.2075535849,0.464,-0.106,0.4759537793,2.74,0.5,2.7852468472
2019-10-31 04:00:00,0.459,-0.106,0.4710806725,3.1,0.16,3.1041262861,0.459,-0.106,0.4710806725,2.64,0.5,2.6869313352
2019-10-31 04:30:00,0.447,-0.101,0.4582684803,2.96,0.16,2.9643211702,0.447,-0.101,0.4582684803,2.54,0.42,2.5744902408
2019-10-31 05:00:00,0.397,-0.083,0.40558353020000004,2.96,0.08,2.9610808837,0.397,-0.083,0.40558353020000004,2.54,0.42,2.5744902408
2019-10-31 05:30:00,0.371,-0.084,0.38039058870000003,3.14,0.12,3.142292157,0.371,-0.084,0.38039058870000003,2.68,0.42,2.7127108213
2019-10-31 06:00:00,0.446,-0.108,0.458889965,3.2,0.28,3.2122266421,0.446,-0.108,0.458889965,2.8,0.56,2.8554509276
2019-10-31 06:30:00,0.432,-0.107,0.44505392930000004,3.62,0.98,3.7503066541,0.432,-0.107,0.44505392930000004,3.02,0.06,3.0205959677
2019-10-31 07:00:00,0.5,-0.128,0.5161240161,3.62,0.8,3.7073440628,0.5,-0.128,0.5161240161,3.26,0.52,3.3012118987
2019-10-31 07:30:00,0.453,-0.112,0.4666401183,4.16,0.86,4.2479642183,0.453,-0.112,0.4666401183,3.8200000000000003,1.0,3.948721312
2019-10-31 08:00:00,0.392,-0.08600000000000001,0.40132281270000003,4.24,0.86,4.3263379433,0.392,-0.08600000000000001,0.40132281270000003,3.92,1.0,4.045540755
2019-10-31 08:30:00,0.451,-0.099,0.46173802100000005,4.36,0.86,4.4440072007,0.451,-0.099,0.46173802100000005,4.06,1.0,4.1813394983
2019-10-31 09:00:00,0.435,-0.098,0.44590245570000003,4.14,0.76,4.2091804428,0.435,-0.098,0.44590245570000003,4.06,0.92,4.1629316593
2019-10-31 09:30:00,0.452,-0.101,0.46314684500000003,4.32,0.76,4.3863424399,0.452,-0.101,0.46314684500000003,4.26,0.92,4.358210642
2019-10-31 10:00:00,0.431,-0.092,0.44070965500000003,4.24,0.72,4.3006976178,0.431,-0.092,0.44070965500000003,4.16,0.92,4.2605164006
2019-10-31 10:30:00,0.451,-0.098,0.4615246472,4.24,0.68,4.2941821106999996,0.451,-0.098,0.4615246472,4.16,0.84,4.2439604145
2019-10-31 11:00:00,0.455,-0.097,0.4652246769,4.2,0.68,4.2546915282,0.455,-0.097,0.4652246769,4.08,0.84,4.1655731899
2019-10-31 11:30:00,0.44,-0.097,0.4505652006,4.14,0.68,4.1954737516,0.44,-0.097,0.4505652006,4.08,0.84,4.1655731899
2019-10-31 12:00:00,0.449,-0.099,0.4597847322,4.24,0.72,4.3006976178,0.449,-0.099,0.4597847322,4.12,0.88,4.2129324704
2019-10-31 12:30:00,0.463,-0.105,0.47475677980000003,4.3,0.72,4.3598623831,0.463,-0.105,0.47475677980000003,4.12,0.88,4.2129324704
2019-10-31 13:00:00,0.451,-0.101,0.462170964,4.12,0.64,4.1694124286,0.451,-0.101,0.462170964,4.0,0.84,4.0872484632
2019-10-31 13:30:00,0.43,-0.098,0.4410260763,3.8,0.42,3.8231400707,0.43,-0.098,0.4410260763,3.7800000000000002,0.66,3.8371864693
2019-10-31 14:00:00,0.441,-0.10300000000000001,0.4528686344,4.14,0.68,4.1954737516,0.441,-0.10300000000000001,0.4528686344,4.0,0.88,4.0956562356
2019-10-31 14:30:00,0.486,-0.12,0.5005956452,3.98,0.68,4.0376725969,0.486,-0.12,0.5005956452,3.86,0.88,3.9590402877
2019-10-31 15:00:00,0.463,-0.11,0.4758875918,4.2,0.68,4.2546915282,0.463,-0.11,0.4758875918,4.0,0.88,4.0956562356
2019-10-31 15:30:00,0.495,-0.121,0.5095743322,4.32,0.72,4.3795890218,0.495,-0.121,0.5095743322,4.16,0.88,4.2520583251
2019-10-31 16:00:00,0.449,-0.11900000000000001,0.4645018837,4.5,0.72,4.5572360044,0.449,-0.11900000000000001,0.4645018837,4.34,0.88,4.4283179651
2019-10-31 16:30:00,0.441,-0.111,0.454754879,4.8,0.8,4.8662100242,0.441,-0.111,0.454754879,4.6,0.88,4.6834175556
2019-10-31 17:00:00,0.42,-0.10400000000000001,0.4326846427,5.28,1.3599999999999999,5.4523389476,0.42,-0.10400000000000001,0.4326846427,4.8,0.46,4.8219912899
2019-10-31 17:30:00,0.458,-0.122,0.4739704632,5.64,1.28,5.783424591,0.458,-0.122,0.4739704632,4.96,0.34,4.9716395686
2019-10-31 18:00:00,0.428,-0.10200000000000001,0.4399863634,5.68,0.86,5.7447367216,0.428,-0.10200000000000001,0.4399863634,5.14,0.84,5.2081858646
2019-10-31 18:30:00,0.495,-0.11900000000000001,0.509103133,5.36,0.8200000000000001,5.4223611093,0.495,-0.11900000000000001,0.509103133,4.9,0.84,4.9714786533
2019-10-31 19:00:00,0.47900000000000004,-0.11,0.4914682085,5.28,1.02,5.3776202915,0.47900000000000004,-0.11,0.4914682085,4.72,0.48,4.744344001
2019-10-31 19:30:00,0.5,-0.12,0.5141984053,5.0,1.48,5.214441485,0.5,-0.12,0.5141984053,4.22,-0.16,4.2230320861
2019-10-31 20:00:00,0.467,-0.106,0.47887889910000003,4.84,1.44,5.0496732568,0.467,-0.106,0.47887889910000003,4.02,-0.2,4.0249720496
2019-10-31 20:30:00,0.47300000000000003,-0.108,0.485173165,4.5600000000000005,1.26,4.7308772971,0.47300000000000003,-0.108,0.485173165,3.74,-0.22,3.7464650004999998
2019-10-31 21:00:00,0.442,-0.096,0.4523052067,4.38,1.26,4.5576309636,0.442,-0.096,0.4523052067,3.62,-0.36,3.6378565117
2019-10-31 21:30:00,0.448,-0.099,0.4588082388,4.16,1.26,4.3466308792,0.448,-0.099,0.4588082388,3.4,-0.32,3.4150256222
2019-10-31 22:00:00,0.47300000000000003,-0.106,0.4847318847,3.92,1.12,4.076861538,0.47300000000000003,-0.106,0.4847318847,3.2,-0.22,3.2075535849
2019-10-31 22:30:00,0.527,-0.125,0.5416216392000001,3.7199999999999998,1.1400000000000001,3.8907582808,0.527,-0.125,0.5416216392000001,3.04,-0.22,3.0479501308
2019-10-31 23:00:00,0.54,-0.131,0.5556626675,3.42,1.08,3.5864745921,0.54,-0.131,0.5556626675,2.76,-0.22,2.7687542325
2019-10-31 23:30:00,0.446,-0.095,0.4560054824,3.22,1.04,3.3837848631,0.446,-0.095,0.4560054824,2.62,-0.30000000000000004,2.6371196408
2019-11-01 00:00:00,0.507,-0.117,0.5203248985,3.1,1.04,3.2698012172,0.507,-0.117,0.5203248985,2.48,-0.22,2.4897389421
2019-11-01 00:30:00,0.547,-0.132,0.5627015195,3.18,0.46,3.2130981933,0.547,-0.132,0.5627015195,2.66,0.38,2.6870057685
2019-11-01 01:00:00,0.535,-0.128,0.550099082,3.54,0.18,3.5445733171000002,0.535,-0.128,0.550099082,2.98,0.58,3.0359183125
2019-11-01 01:30:00,0.544,-0.133,0.560022321,3.66,0.18,3.6644235563,0.544,-0.133,0.560022321,3.08,0.62,3.1417829333
2019-11-01 02:00:00,0.578,-0.151,0.5973985269000001,3.56,0.24,3.5680807166,0.578,-0.151,0.5973985269000001,2.98,0.68,3.0565994177
2019-11-01 02:30:00,0.584,-0.154,0.6039635751,3.4,0.24,3.4084600628,0.584,-0.154,0.6039635751,2.7800000000000002,0.68,2.8619573721
2019-11-01 03:00:00,0.608,-0.168,0.6307836396000001,3.32,0.28,3.3317863077,0.608,-0.168,0.6307836396000001,2.74,0.66,2.8183683223
2019-11-01 03:30:00,0.618,-0.168,0.6404279819,3.08,0.28,3.0927010848,0.618,-0.168,0.6404279819,2.6,0.62,2.6729010456999998
2019-11-01 04:00:00,0.586,-0.152,0.6053924347,2.92,0.28,2.9333939388,0.586,-0.152,0.6053924347,2.6,0.6000000000000001,2.6683328128
2019-11-01 04:30:00,0.5700000000000001,-0.14300000000000002,0.5876640197,2.7800000000000002,0.24,2.7903404810000003,0.5700000000000001,-0.14300000000000002,0.5876640197,2.48,0.6000000000000001,2.5515485494
2019-11-01 05:00:00,0.515,-0.12,0.5287958018,2.8,0.24,2.8102668912,0.515,-0.12,0.5287958018,2.48,0.56,2.5424397731
2019-11-01 05:30:00,0.425,-0.095,0.4354882318,3.06,0.24,3.069397335,0.425,-0.095,0.4354882318,2.76,0.6000000000000001,2.824464551
2019-11-01 06:00:00,0.338,-0.077,0.3466597756,3.4,0.34,3.4169577112000002,0.338,-0.077,0.3466597756,3.1,0.62,3.1613920984
2019-11-01 06:30:00,0.218,-0.054,0.2245885126,3.92,1.06,4.0607881008,0.218,-0.054,0.2245885126,3.44,-0.04,3.4402325503
2019-11-01 07:00:00,0.281,-0.07,0.28958763790000003,4.04,0.6000000000000001,4.0843114475,0.281,-0.07,0.28958763790000003,3.76,0.68,3.8209946349
2019-11-01 07:30:00,0.263,-0.067,0.2714000737,4.46,1.54,4.7183895558,0.263,-0.067,0.2714000737,3.94,0.12,3.9418269876
2019-11-01 08:00:00,0.219,-0.054,0.2255593048,4.64,1.74,4.9555221723,0.219,-0.054,0.2255593048,4.08,0.02,4.0800490193
2019-11-01 08:30:00,0.257,-0.061,0.2641401143,4.64,1.6400000000000001,4.9213006411,0.257,-0.061,0.2641401143,4.14,0.06,4.1404347598
2019-11-01 09:00:00,0.292,-0.057,0.29751134430000004,4.54,1.6400000000000001,4.8271316535,0.292,-0.057,0.29751134430000004,4.12,0.02,4.1200485434
2019-11-01 09:30:00,0.28500000000000003,-0.062,0.2916659048,4.44,1.26,4.6153223073,0.28500000000000003,-0.062,0.2916659048,4.42,0.58,4.4578918785
2019-11-01 10:00:00,0.322,-0.077,0.3310785405,4.22,0.86,4.3067389055,0.322,-0.077,0.3310785405,4.34,0.96,4.4449071981
2019-11-01 10:30:00,0.43,-0.1,0.44147480110000004,4.06,0.8200000000000001,4.1419802028,0.43,-0.1,0.44147480110000004,4.16,1.04,4.2880298506
2019-11-01 11:00:00,0.499,-0.123,0.5139357937,3.84,0.8200000000000001,3.9265761167,0.499,-0.123,0.5139357937,3.98,1.04,4.1136358614
2019-11-01 11:30:00,0.524,-0.131,0.5401268370000001,3.8,0.8200000000000001,3.8874670417,0.524,-0.131,0.5401268370000001,3.94,1.06,4.080098038
2019-11-01 12:00:00,0.432,-0.095,0.4423222807,4.04,0.78,4.1146081223,0.432,-0.095,0.4423222807,4.02,1.02,4.1473847181
2019-11-01 12:30:00,0.41000000000000003,-0.089,0.41954856690000003,4.04,0.78,4.1146081223,0.41000000000000003,-0.089,0.41954856690000003,3.86,1.02,3.9924929555
2019-11-01 13:00:00,0.34800000000000003,-0.075,0.35599016840000003,4.2,0.74,4.2646922515,0.34800000000000003,-0.075,0.35599016840000003,3.92,0.9400000000000001,4.0311288741
2019-11-01 13:30:00,0.382,-0.081,0.39049327780000004,4.18,1.3,4.3774878641,0.382,-0.081,0.39049327780000004,3.46,-0.14,3.4628312116
2019-11-01 14:00:00,0.34600000000000003,-0.07,0.3530099149,4.28,1.56,4.5554363128,0.34600000000000003,-0.07,0.3530099149,3.6,-0.04,3.6002222154
2019-11-01 14:30:00,0.405,-0.08600000000000001,0.4140301921,4.34,1.62,4.6324939288,0.405,-0.08600000000000001,0.4140301921,3.64,0.0,3.64
2019-11-01 15:00:00,0.398,-0.085,0.4069754292,4.44,1.62,4.7263093424000004,0.398,-0.085,0.4069754292,3.7199999999999998,0.0,3.7199999999999998
2019-11-01 15:30:00,0.446,-0.101,0.4572931226,4.52,1.6600000000000001,4.8151843163,0.446,-0.101,0.4572931226,3.7199999999999998,0.02,3.7200537631
2019-11-01 16:00:00,0.47700000000000004,-0.125,0.4931064794,4.66,1.7000000000000002,4.9604032094,0.47700000000000004,-0.125,0.4931064794,3.8200000000000003,0.06,3.8204711751
2019-11-01 16:30:00,0.417,-0.106,0.4302615484,4.88,1.7000000000000002,5.1676300177,0.417,-0.106,0.4302615484,4.06,0.06,4.0604433255
2019-11-01 17:00:00,0.267,-0.064,0.2745632896,5.4,1.7000000000000002,5.6612719419,0.267,-0.064,0.2745632896,4.54,0.02,4.5400440526
2019-11-01 17:30:00,0.302,-0.074,0.3109340766,5.52,1.58,5.7416722303,0.302,-0.074,0.3109340766,4.58,-0.12,4.5815717827
2019-11-01 18:00:00,0.35000000000000003,-0.08600000000000001,0.36041087660000004,5.7,1.6400000000000001,5.9312393309,0.35000000000000003,-0.08600000000000001,0.36041087660000004,4.76,-0.04,4.7601680643
2019-11-01 18:30:00,0.389,-0.095,0.4004322664,5.46,1.6400000000000001,5.7009823715,0.389,-0.095,0.4004322664,4.5,-0.04,4.5001777743
2019-11-01 19:00:00,0.399,-0.093,0.4096950085,5.3,1.56,5.524816739,0.399,-0.093,0.4096950085,4.3,-0.1,4.3011626335
2019-11-01 19:30:00,0.4,-0.096,0.4113587242,4.9,1.44,5.107210589,0.4,-0.096,0.4113587242,4.02,-0.14,4.0224370722
2019-11-01 20:00:00,0.423,-0.106,0.43607912130000004,4.6,1.34,4.7912002672,0.423,-0.106,0.43607912130000004,3.7199999999999998,-0.18,3.7243522927
2019-11-01 20:30:00,0.369,-0.084,0.37844021980000003,4.5600000000000005,1.28,4.736243237,0.369,-0.084,0.37844021980000003,3.64,-0.24,3.6479035075
2019-11-01 21:00:00,0.431,-0.107,0.4440833255,4.2,1.32,4.4025447187,0.431,-0.107,0.4440833255,3.32,-0.32,3.3353860346
2019-11-01 21:30:00,0.364,-0.083,0.3733430058,4.04,1.26,4.2319262754,0.364,-0.083,0.3733430058,3.2,-0.32,3.2159601988
2019-11-01 22:00:00,0.369,-0.09,0.37981706120000003,3.8,1.1400000000000001,3.9673164734,0.369,-0.09,0.37981706120000003,2.92,-0.28,2.9333939388
