Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-01 22:30:00,0.22,-0.039,0.22343007850000002,3.74,1.08,3.8928138923,0.22,-0.039,0.22343007850000002,2.88,-0.34,2.9
2019-11-01 23:00:00,0.257,-0.054,0.2626118809,3.5,1.08,3.6628404279,0.257,-0.054,0.2626118809,2.64,-0.32,2.6593232222000003
2019-11-01 23:30:00,0.326,-0.082,0.33615472630000004,3.2800000000000002,1.1400000000000001,3.4724631028,0.326,-0.082,0.33615472630000004,2.42,-0.26,2.4339268683
2019-11-02 00:00:00,0.309,-0.077,0.318449368,3.38,1.6400000000000001,3.7568603913,0.309,-0.077,0.318449368,2.32,-0.8200000000000001,2.4606503205
2019-11-02 00:30:00,0.28700000000000003,-0.069,0.29517791250000003,3.6,1.78,4.0160179282,0.28700000000000003,-0.069,0.29517791250000003,2.38,-1.08,2.6135799203
2019-11-02 01:00:00,0.295,-0.069,0.3029620438,4.04,1.42,4.2822891075000005,0.295,-0.069,0.3029620438,2.7800000000000002,-0.8,2.8928186946
2019-11-02 01:30:00,0.274,-0.065,0.2816043324,4.1,1.0,4.2201895692,0.274,-0.065,0.2816043324,3.04,-0.30000000000000004,3.0547667669
2019-11-02 02:00:00,0.2,-0.041,0.2041592516,4.02,0.98,4.1377288456,0.2,-0.041,0.2041592516,3.08,-0.34,3.0987094088
2019-11-02 02:30:00,0.219,-0.047,0.2239866067,3.84,0.98,3.9630796106,0.219,-0.047,0.2239866067,2.92,-0.34,2.9397278786000003
2019-11-02 03:00:00,0.20400000000000001,-0.048,0.20957099040000002,3.74,0.98,3.8662643469,0.20400000000000001,-0.048,0.20957099040000002,2.8200000000000003,-0.36,2.8428858577
2019-11-02 03:30:00,0.194,-0.044,0.1989271223,3.6,0.9,3.7107950631,0.194,-0.044,0.1989271223,2.68,-0.4,2.7096863287
2019-11-02 04:00:00,0.231,-0.065,0.23997083160000002,3.54,0.9,3.6526155013,0.231,-0.065,0.23997083160000002,2.52,-0.34,2.5428330657
2019-11-02 04:30:00,0.219,-0.081,0.23349946470000002,3.44,0.96,3.5714422857,0.219,-0.081,0.23349946470000002,2.52,-0.30000000000000004,2.5377943179
2019-11-02 05:00:00,0.167,-0.058,0.17678518040000002,3.44,0.92,3.560898763,0.167,-0.058,0.17678518040000002,2.52,-0.34,2.5428330657
2019-11-02 05:30:00,0.17200000000000001,-0.07100000000000001,0.1860779407,3.58,1.02,3.7224722967,0.17200000000000001,-0.07100000000000001,0.1860779407,2.64,-0.26,2.652772135
2019-11-02 06:00:00,0.177,-0.081,0.19465353840000002,3.58,1.02,3.7224722967,0.177,-0.081,0.19465353840000002,2.7199999999999998,-0.26,2.732398214
2019-11-02 06:30:00,0.084,-0.04,0.09303762680000001,3.9,1.08,4.0467764949,0.084,-0.04,0.09303762680000001,3.08,-0.26,3.0909545451
2019-11-02 07:00:00,0.036000000000000004,-0.033,0.0488364618,4.28,1.3,4.473075005,0.036000000000000004,-0.033,0.0488364618,3.5,-0.2,3.5057096286
2019-11-02 07:30:00,0.038,-0.03,0.0484148737,4.2,1.3,4.3965895874,0.038,-0.03,0.0484148737,3.58,-0.2,3.58558224
2019-11-02 08:00:00,0.012,-0.013000000000000001,0.017691806,4.32,1.1400000000000001,4.4678854059,0.012,-0.013000000000000001,0.017691806,3.8200000000000003,-0.12,3.821884352
2019-11-02 08:30:00,0.004,-0.011,0.0117046999,4.38,0.5,4.4084464384,0.004,-0.011,0.0117046999,4.22,0.5,4.2495176197
2019-11-02 09:00:00,0.001,-0.007,0.007071067800000001,4.28,0.46,4.30464865,0.001,-0.007,0.007071067800000001,4.18,0.46,4.2052348329
2019-11-02 09:30:00,0.04,-0.014,0.0423792402,4.28,0.52,4.3114730661,0.04,-0.014,0.0423792402,4.22,0.52,4.2519172146
2019-11-02 10:00:00,0.12,-0.034,0.1247236946,4.34,0.52,4.3710410659,0.12,-0.034,0.1247236946,4.16,0.52,4.1923740291
2019-11-02 10:30:00,0.209,-0.047,0.2142195136,4.34,0.52,4.3710410659,0.209,-0.047,0.2142195136,4.08,0.52,4.1130037685
2019-11-02 11:00:00,0.331,-0.085,0.341739667,4.08,0.52,4.1130037685,0.331,-0.085,0.341739667,3.84,0.52,3.8750483868
2019-11-02 11:30:00,0.27,-0.061,0.2768049855,4.08,0.52,4.1130037685,0.27,-0.061,0.2768049855,3.98,0.52,4.0138261049
2019-11-02 12:00:00,0.15,-0.04,0.155241747,4.28,0.52,4.3114730661,0.15,-0.04,0.155241747,4.18,0.52,4.2122203171
2019-11-02 12:30:00,0.063,-0.02,0.0660984115,4.44,0.52,4.4703467427,0.063,-0.02,0.0660984115,4.34,0.46,4.3643097965
2019-11-02 13:00:00,0.058,-0.013000000000000001,0.0594390444,4.3,0.44,4.3224530073,0.058,-0.013000000000000001,0.0594390444,4.22,0.42,4.2408489716
2019-11-02 13:30:00,0.1,-0.025,0.1030776406,4.24,0.44,4.2627690530999995,0.1,-0.025,0.1030776406,4.1,0.42,4.1214560534
2019-11-02 14:00:00,0.17400000000000002,-0.055,0.1824856159,4.22,0.44,4.2428763828000005,0.17400000000000002,-0.055,0.1824856159,3.92,0.42,3.9424357952999998
2019-11-02 14:30:00,0.512,-0.152,0.5340861354,4.02,0.58,4.0616252904,0.512,-0.152,0.5340861354,3.42,0.64,3.4793677587
2019-11-02 15:00:00,0.553,-0.168,0.5779558807,4.14,0.62,4.1861676985,0.553,-0.168,0.5779558807,3.48,0.66,3.5420333144000002
2019-11-02 15:30:00,0.529,-0.166,0.5544339456,4.18,0.62,4.225730706,0.529,-0.166,0.5544339456,3.54,0.66,3.6009998611
2019-11-02 16:00:00,0.467,-0.152,0.4911140397,4.38,0.64,4.4265110414,0.467,-0.152,0.4911140397,3.8,0.64,3.8535178733
2019-11-02 16:30:00,0.521,-0.17500000000000002,0.5496053129,4.58,0.68,4.630205179,0.521,-0.17500000000000002,0.5496053129,3.92,0.74,3.9892355157
2019-11-02 17:00:00,0.388,-0.14,0.4124851512,5.04,1.56,5.2759075049,0.388,-0.14,0.4124851512,4.04,-0.02,4.0400495046
2019-11-02 17:30:00,0.36,-0.133,0.3837824905,5.36,1.8,5.6541666053,0.36,-0.133,0.3837824905,4.4,-0.02,4.4000454543
2019-11-02 18:00:00,0.35000000000000003,-0.114,0.3680978131,5.5600000000000005,1.6800000000000002,5.8082699662,0.35000000000000003,-0.114,0.3680978131,4.6,-0.04,4.6001739098000005
2019-11-02 18:30:00,0.36,-0.10300000000000001,0.3744449225,5.46,1.6,5.6896045557,0.36,-0.10300000000000001,0.3744449225,4.52,-0.1,4.5211060594
2019-11-02 19:00:00,0.35100000000000003,-0.096,0.3638914673,5.18,1.52,5.3984071725,0.35100000000000003,-0.096,0.3638914673,4.3,-0.2,4.30464865
2019-11-02 19:30:00,0.29,-0.077,0.30004832940000004,4.88,1.42,5.0824010074,0.29,-0.077,0.30004832940000004,4.02,-0.28,4.0297394457
2019-11-02 20:00:00,0.296,-0.083,0.3074166554,4.66,1.42,4.8715500613,0.296,-0.083,0.3074166554,3.84,-0.28,3.8501948003
2019-11-02 20:30:00,0.293,-0.078,0.3032045514,4.62,1.42,4.8333011493,0.293,-0.078,0.3032045514,3.7800000000000002,-0.28,3.7903561838
2019-11-02 21:00:00,0.242,-0.061,0.2495696296,4.52,1.34,4.7144458847,0.242,-0.061,0.2495696296,3.7199999999999998,-0.34,3.7355053206
2019-11-02 21:30:00,0.215,-0.054,0.221677694,4.36,1.3,4.5496813075,0.215,-0.054,0.221677694,3.54,-0.34,3.5562902019
2019-11-02 22:00:00,0.223,-0.058,0.23041918320000002,4.14,1.3,4.3393087007,0.223,-0.058,0.23041918320000002,3.42,-0.34,3.4368590312
2019-11-02 22:30:00,0.168,-0.04,0.1726962652,3.88,0.78,3.9576255508,0.168,-0.04,0.1726962652,3.42,0.06,3.4205262753
2019-11-02 23:00:00,0.153,-0.032,0.1563105883,3.7199999999999998,1.1,3.8792267271,0.153,-0.032,0.1563105883,3.18,-0.38,3.2026239242
2019-11-02 23:30:00,0.131,-0.026000000000000002,0.133555232,3.5,1.1,3.6687872656,0.131,-0.026000000000000002,0.133555232,2.98,-0.38,3.0041304898
2019-11-03 00:00:00,0.113,-0.026000000000000002,0.1159525765,3.56,1.0,3.6977831197,0.113,-0.026000000000000002,0.1159525765,2.98,-0.32,2.9971319624
2019-11-03 00:30:00,0.054,-0.006,0.0543323108,3.7199999999999998,0.96,3.8418745425000003,0.054,-0.006,0.0543323108,3.14,-0.38,3.1629100525
2019-11-03 01:00:00,0.054,-0.015,0.0560446251,3.94,0.28,3.9499367084,0.054,-0.015,0.0560446251,3.6,0.30000000000000004,3.6124783736
2019-11-03 01:30:00,0.049,-0.015,0.051244511900000005,4.04,0.18,4.0440079129,0.049,-0.015,0.051244511900000005,3.7,0.42,3.7237615391
2019-11-03 02:00:00,0.058,-0.023,0.062393910000000004,3.9,0.18,3.9041516364,0.058,-0.023,0.062393910000000004,3.52,0.42,3.544968265
2019-11-03 02:30:00,0.066,-0.012,0.06708203930000001,3.8,0.18,3.8042607692,0.066,-0.012,0.06708203930000001,3.44,0.42,3.4655446901999998
2019-11-03 03:00:00,0.123,-0.03,0.1266056871,3.7,0.18,3.7043757909,0.123,-0.03,0.1266056871,3.36,0.46,3.3913419173
2019-11-03 03:30:00,0.10400000000000001,-0.022,0.10630145810000001,3.52,0.18,3.5245992680000002,0.10400000000000001,-0.022,0.10630145810000001,3.22,0.46,3.2526911935
2019-11-03 04:00:00,0.089,-0.02,0.0912195155,3.3,0.14,3.3029683619,0.089,-0.02,0.0912195155,3.0,0.46,3.0350617786
2019-11-03 04:30:00,0.089,-0.02,0.0912195155,3.14,0.14,3.1431194696,0.089,-0.02,0.0912195155,2.88,0.46,2.9165047574000003
2019-11-03 05:00:00,0.073,-0.016,0.07473285760000001,3.22,0.14,3.2230420413,0.073,-0.016,0.07473285760000001,2.88,0.5,2.9230805668
2019-11-03 05:30:00,0.159,-0.051000000000000004,0.16697904060000002,3.14,0.18,3.1451550041,0.159,-0.051000000000000004,0.16697904060000002,2.88,0.5,2.9230805668
2019-11-03 06:00:00,0.164,-0.051000000000000004,0.17174690680000002,3.22,0.24,3.2289317119,0.164,-0.051000000000000004,0.17174690680000002,2.94,0.54,2.9891804897
2019-11-03 06:30:00,0.132,-0.045,0.1394596716,3.48,0.28,3.4912461958,0.132,-0.045,0.1394596716,3.16,0.58,3.2127869522
2019-11-03 07:00:00,0.129,-0.044,0.13629746880000002,3.56,0.30000000000000004,3.5726180876,0.129,-0.044,0.13629746880000002,3.22,0.58,3.2718190659
2019-11-03 07:30:00,0.047,-0.021,0.0514781507,3.8200000000000003,0.30000000000000004,3.8317619968,0.047,-0.021,0.0514781507,3.46,0.58,3.5082759299
2019-11-03 08:00:00,0.021,-0.014,0.0252388589,3.7800000000000002,0.28,3.7903561838,0.021,-0.014,0.0252388589,3.54,0.52,3.5779882616
2019-11-03 08:30:00,0.008,-0.011,0.0136014705,3.92,0.8200000000000001,4.0048470632,0.008,-0.011,0.0136014705,3.54,-0.06,3.5405084381
2019-11-03 09:00:00,0.01,-0.003,0.0104403065,3.98,1.08,4.1239301643,0.01,-0.003,0.0104403065,3.66,-0.38,3.6796738986
2019-11-03 09:30:00,0.001,-0.007,0.007071067800000001,4.24,1.12,4.3854304236,0.001,-0.007,0.007071067800000001,3.8200000000000003,-0.42,3.8430196461
2019-11-03 10:00:00,0.006,-0.01,0.0116619038,4.1,1.12,4.2502235235,0.006,-0.01,0.0116619038,3.76,-0.42,3.783384728
2019-11-03 10:30:00,0.003,-0.01,0.0104403065,4.22,1.08,4.3560073462,0.003,-0.01,0.0104403065,3.88,-0.36,3.8966652409
2019-11-03 11:00:00,0.007,-0.011,0.0130384048,4.32,1.12,4.4628242179,0.007,-0.011,0.0130384048,3.96,-0.32,3.9729082547
2019-11-03 11:30:00,0.015,-0.012,0.0192093727,4.2,1.12,4.346768915,0.015,-0.012,0.0192093727,3.88,-0.32,3.8931735127
2019-11-03 12:00:00,0.048,-0.02,0.052000000000000005,4.04,1.16,4.203236848,0.048,-0.02,0.052000000000000005,3.76,-0.32,3.7735924528
2019-11-03 12:30:00,0.115,-0.021,0.11690166810000001,4.0,1.16,4.1648049174,0.115,-0.021,0.11690166810000001,3.66,-0.32,3.6739624386000003
2019-11-03 13:00:00,0.106,-0.014,0.1069205312,3.7199999999999998,1.12,3.8849453021,0.106,-0.014,0.1069205312,3.66,-0.36,3.677662301
2019-11-03 13:30:00,0.066,-0.017,0.0681542368,3.8,1.12,3.961615832,0.066,-0.017,0.0681542368,3.46,-0.30000000000000004,3.4729814280999998
2019-11-03 14:00:00,0.035,-0.016,0.0384837628,3.7,1.12,3.8657987532,0.035,-0.016,0.0384837628,3.46,-0.30000000000000004,3.4729814280999998
2019-11-03 14:30:00,0.03,-0.016,0.034,3.7,1.1,3.8600518131,0.03,-0.016,0.034,3.6,-0.30000000000000004,3.6124783736
2019-11-03 15:00:00,0.01,-0.132,0.1323782459,3.8,1.1,3.956008089,0.01,-0.132,0.1323782459,3.6,-0.34,3.6160199114
2019-11-03 15:30:00,0.004,-0.012,0.012649110600000001,4.0,1.06,4.1380671817,0.004,-0.012,0.012649110600000001,3.74,-0.38,3.7592552454
2019-11-03 16:00:00,0.016,-0.01,0.0188679623,4.28,1.1,4.41909493,0.016,-0.01,0.0188679623,3.92,-0.38,3.9383752995
2019-11-03 16:30:00,0.009000000000000001,-0.011,0.0142126704,4.58,0.86,4.6600429183,0.009000000000000001,-0.011,0.0142126704,4.3,-0.02,4.3000465114
2019-11-03 17:00:00,0.0,-0.014,0.014,5.1,1.1400000000000001,5.2258587811,0.0,-0.014,0.014,4.78,-0.1,4.7810459107
2019-11-03 17:30:00,0.0,-0.013000000000000001,0.013000000000000001,5.68,1.28,5.8224393513,0.0,-0.013000000000000001,0.013000000000000001,5.32,0.04,5.3201503738
2019-11-03 18:00:00,0.001,-0.009000000000000001,0.0090553851,5.68,0.78,5.7333062015,0.001,-0.009000000000000001,0.0090553851,5.5600000000000005,0.58,5.5901699437
2019-11-03 18:30:00,0.074,-0.022,0.0772010363,5.5,0.78,5.5550337533,0.074,-0.022,0.0772010363,5.22,0.58,5.2521233801000005
2019-11-03 19:00:00,0.176,-0.045,0.1816617736,5.4,0.86,5.4680526698000005,0.176,-0.045,0.1816617736,5.02,0.64,5.0606323716
2019-11-03 19:30:00,0.201,0.091,0.2206399782,5.06,1.3,5.2243277079,0.201,0.091,0.2206399782,4.5,0.04,4.5001777743
2019-11-03 20:00:00,0.261,-0.056,0.2669400682,4.72,1.4,4.9232509585,0.261,-0.056,0.2669400682,4.08,-0.28,4.0895965571
2019-11-03 20:30:00,0.10400000000000001,-0.027,0.1074476617,4.72,1.32,4.9011019169,0.10400000000000001,-0.027,0.1074476617,4.08,-0.36,4.0958515598
2019-11-03 21:00:00,0.077,-0.02,0.0795550124,4.4,1.18,4.5554802162,0.077,-0.02,0.0795550124,3.94,-0.4,3.9602525172
2019-11-03 21:30:00,0.042,-0.004,0.042190046200000005,4.28,1.1,4.41909493,0.042,-0.004,0.042190046200000005,3.86,-0.38,3.8786595623
2019-11-03 22:00:00,0.038,-0.005,0.0383275358,3.9,0.62,3.9489745504,0.038,-0.005,0.0383275358,3.7199999999999998,0.12,3.7219349806
2019-11-03 22:30:00,0.023,-0.002,0.023086792800000002,3.68,0.24,3.6878177829,0.023,-0.002,0.023086792800000002,3.6,0.42,3.6244171945
2019-11-03 23:00:00,0.042,-0.002,0.0420475921,3.44,0.22,3.4470277051,0.042,-0.002,0.0420475921,3.34,0.42,3.3663036108
2019-11-03 23:30:00,0.056,-0.008,0.0565685425,3.3,0.42,3.3266199062,0.056,-0.008,0.0565685425,3.1,0.16,3.1041262861
2019-11-04 00:00:00,0.057,-0.007,0.057428216100000005,3.36,0.96,3.4944527469,0.057,-0.007,0.057428216100000005,2.84,-0.36,2.8627259736
2019-11-04 00:30:00,0.114,-0.025,0.1167090399,3.68,1.02,3.8187432488,0.114,-0.025,0.1167090399,3.02,-0.44,3.0518846636
2019-11-04 01:00:00,0.199,-0.035,0.2020544481,3.96,0.96,4.0747024431,0.199,-0.035,0.2020544481,3.14,-0.44,3.1706781609
2019-11-04 01:30:00,0.182,-0.03,0.18445595680000001,4.1,0.96,4.2108906421,0.182,-0.03,0.18445595680000001,3.22,-0.4,3.2447496051
2019-11-04 02:00:00,0.157,-0.021,0.1583982323,3.88,0.96,3.9969988742,0.157,-0.021,0.1583982323,3.12,-0.4,3.1455365202
2019-11-04 02:30:00,0.064,0.0,0.064,3.88,0.92,3.9875807202,0.064,0.0,0.064,3.2,-0.4,3.2249030993
2019-11-04 03:00:00,0.052000000000000005,-0.005,0.0522398315,3.76,0.88,3.8616058836000002,0.052000000000000005,-0.005,0.0522398315,3.16,-0.4,3.1852158483
2019-11-04 03:30:00,0.023,0.001,0.0230217289,3.64,0.88,3.7448631484,0.023,0.001,0.0230217289,3.04,-0.42,3.0688760157
2019-11-04 04:00:00,0.029,0.001,0.029017236300000002,3.64,0.88,3.7448631484,0.029,0.001,0.029017236300000002,3.04,-0.4,3.0662028635
2019-11-04 04:30:00,0.025,-0.001,0.025019992,3.52,0.88,3.6283329505,0.025,-0.001,0.025019992,2.96,-0.4,2.9869047524
2019-11-04 05:00:00,0.005,-0.002,0.0053851648,3.44,0.88,3.5507745634,0.005,-0.002,0.0053851648,2.92,-0.44,2.952964612
2019-11-04 05:30:00,0.002,-0.013000000000000001,0.0131529464,3.58,0.96,3.7064808107,0.002,-0.013000000000000001,0.0131529464,3.16,-0.36,3.1804402211
2019-11-04 06:00:00,0.0,-0.015,0.015,3.7800000000000002,1.02,3.9152011443,0.0,-0.015,0.015,3.36,-0.28,3.3716464821
2019-11-04 06:30:00,0.038,-0.023,0.0444184646,4.1,0.84,4.185164274,0.038,-0.023,0.0444184646,3.7199999999999998,0.02,3.7200537631
2019-11-04 07:00:00,0.001,-0.017,0.0170293864,4.24,0.52,4.271767784,0.001,-0.017,0.0170293864,4.2,0.6000000000000001,4.2426406871
2019-11-04 07:30:00,0.0,-0.014,0.014,4.74,0.76,4.8005416361,0.0,-0.014,0.014,4.66,0.8,4.7281708937
2019-11-04 08:00:00,0.024,-0.015,0.0283019434,4.82,0.86,4.8961209135,0.024,-0.015,0.0283019434,4.7,0.86,4.7780330681
2019-11-04 08:30:00,0.039,-0.006,0.0394588393,4.78,0.8200000000000001,4.8498247391,0.039,-0.006,0.0394588393,4.62,0.8,4.6887524993
2019-11-04 09:00:00,0.041,-0.011,0.042449970600000005,4.66,0.8200000000000001,4.7315959253,0.041,-0.011,0.042449970600000005,4.5600000000000005,0.8,4.6296436148
2019-11-04 09:30:00,0.036000000000000004,-0.006,0.0364965752,4.66,0.76,4.7215675363,0.036000000000000004,-0.006,0.0364965752,4.5600000000000005,0.76,4.622899523
2019-11-04 10:00:00,0.08,-0.013000000000000001,0.0810493677,4.66,0.76,4.7215675363,0.08,-0.013000000000000001,0.0810493677,4.46,0.76,4.5242899995
2019-11-04 10:30:00,0.021,-0.011,0.0237065392,4.58,0.72,4.6362484834,0.021,-0.011,0.0237065392,4.46,0.76,4.5242899995
2019-11-04 11:00:00,0.044,-0.013000000000000001,0.045880279,4.2,0.72,4.2612674171,0.044,-0.013000000000000001,0.045880279,4.22,0.8,4.2951600669
2019-11-04 11:30:00,0.061,-0.016,0.0630634601,3.8200000000000003,0.76,3.8948684188,0.061,-0.016,0.0630634601,4.34,0.84,4.4205429531
2019-11-04 12:00:00,0.07100000000000001,-0.023,0.0746324326,3.9,0.76,3.9733612974,0.07100000000000001,-0.023,0.0746324326,4.34,0.88,4.4283179651
2019-11-04 12:30:00,0.034,-0.011,0.035735136800000004,4.04,0.72,4.1036569057,0.034,-0.011,0.035735136800000004,4.46,0.84,4.5384138198
2019-11-04 13:00:00,0.016,-0.006,0.017088007500000002,4.1,0.6000000000000001,4.143669871,0.016,-0.006,0.017088007500000002,4.28,0.68,4.3336820373
2019-11-04 13:30:00,0.004,-0.01,0.0107703296,3.8200000000000003,0.36,3.8369258528,0.004,-0.01,0.0107703296,4.0,0.48,4.0286970598
2019-11-04 14:00:00,0.008,-0.01,0.0128062485,4.08,0.62,4.126838984,0.008,-0.01,0.0128062485,4.22,0.68,4.2744356353
2019-11-04 14:30:00,0.011,-0.009000000000000001,0.0142126704,4.24,0.62,4.2850904308,0.011,-0.009000000000000001,0.0142126704,4.32,0.68,4.3731910546
2019-11-04 15:00:00,0.014,-0.01,0.0172046505,4.32,0.68,4.3731910546,0.014,-0.01,0.0172046505,4.4,0.72,4.4585199338
2019-11-04 15:30:00,0.023,-0.006,0.0237697286,4.2,0.68,4.2546915282,0.023,-0.006,0.0237697286,4.32,0.72,4.3795890218
2019-11-04 16:00:00,0.077,-0.023,0.08036168240000001,4.2,0.68,4.2546915282,0.077,-0.023,0.08036168240000001,4.32,0.72,4.3795890218
2019-11-04 16:30:00,0.129,-0.025,0.1314001522,4.5600000000000005,0.78,4.6262295663,0.129,-0.025,0.1314001522,4.62,0.78,4.6853815213
2019-11-04 17:00:00,0.159,-0.026000000000000002,0.1611117625,5.02,1.18,5.156820726,0.159,-0.026000000000000002,0.1611117625,4.86,0.38,4.8748333305
2019-11-04 17:30:00,0.168,-0.038,0.172244013,5.32,1.52,5.5328835159,0.168,-0.038,0.172244013,4.94,-0.22,4.9448963589
2019-11-04 18:00:00,0.159,-0.032,0.1621881623,5.6,1.52,5.8026200979,0.159,-0.032,0.1621881623,5.2,-0.14,5.201884274
2019-11-04 18:30:00,0.223,-0.052000000000000005,0.2289825321,5.52,1.56,5.7362008333,0.223,-0.052000000000000005,0.2289825321,5.12,-0.14,5.1219137049
2019-11-04 19:00:00,0.216,-0.054,0.2226477038,5.26,1.1,5.3737882355,0.216,-0.054,0.2226477038,5.08,0.30000000000000004,5.0888505578
2019-11-04 19:30:00,0.154,-0.034,0.157708592,5.16,1.42,5.3518221196,0.154,-0.034,0.157708592,4.84,-0.04,4.8401652863999995
2019-11-04 20:00:00,0.134,-0.021,0.1356355411,4.92,0.8,4.9846163343,0.134,-0.021,0.1356355411,4.72,0.34,4.7322299183
2019-11-04 20:30:00,0.078,-0.005,0.07816009210000001,4.74,1.2,4.8895398557,0.078,-0.005,0.07816009210000001,4.3,-0.32,4.3118905366
2019-11-04 21:00:00,0.1,-0.008,0.1003194896,4.5,1.2,4.6572524089,0.1,-0.008,0.1003194896,4.1,-0.4,4.1194659848
2019-11-04 21:30:00,0.17500000000000002,-0.026000000000000002,0.1769208863,4.24,1.2,4.4065405933,0.17500000000000002,-0.026000000000000002,0.1769208863,3.8200000000000003,-0.4,3.8408853146
2019-11-04 22:00:00,0.183,-0.029,0.1852835665,4.02,1.12,4.1731043601,0.183,-0.029,0.1852835665,3.62,-0.4,3.6420323996
2019-11-04 22:30:00,0.231,-0.038,0.23410467740000002,3.7800000000000002,1.12,3.9424357952999998,0.231,-0.038,0.23410467740000002,3.32,-0.44,3.3490297102
2019-11-04 23:00:00,0.302,-0.055,0.306967425,3.24,0.2,3.2461669704,0.302,-0.055,0.306967425,3.08,0.46,3.1141612033
2019-11-04 23:30:00,0.359,-0.079,0.3675894449,3.02,0.14,3.0232432916,0.359,-0.079,0.3675894449,2.8200000000000003,0.5,2.8639832402
2019-11-05 00:00:00,0.355,-0.07100000000000001,0.3620303855,3.02,0.1,3.0216551756,0.355,-0.07100000000000001,0.3620303855,2.7800000000000002,0.46,2.8178005607000003
2019-11-05 00:30:00,0.255,-0.039,0.2579651139,3.24,0.08,3.2409875038,0.255,-0.039,0.2579651139,3.02,0.42,3.0490654306
2019-11-05 01:00:00,0.251,-0.033,0.2531600284,3.7800000000000002,0.12,3.7819042822,0.251,-0.033,0.2531600284,3.4,0.42,3.425842962
2019-11-05 01:30:00,0.357,-0.075,0.36479309200000004,3.7199999999999998,0.18,3.7243522927,0.357,-0.075,0.36479309200000004,3.3,0.42,3.3266199062
2019-11-05 02:00:00,0.34600000000000003,-0.067,0.3524272975,3.56,0.12,3.5620218977,0.34600000000000003,-0.067,0.3524272975,3.14,0.38,3.1629100525
2019-11-05 02:30:00,0.343,-0.064,0.34891976150000004,3.52,0.12,3.5220448606,0.343,-0.064,0.34891976150000004,3.14,0.38,3.1629100525
2019-11-05 03:00:00,0.357,-0.068,0.3634184915,3.3,0.12,3.3021810974,0.357,-0.068,0.3634184915,2.94,0.38,2.9644561053
2019-11-05 03:30:00,0.434,-0.096,0.4444907198,3.06,0.12,3.0623520372,0.434,-0.096,0.4444907198,2.7,0.44,2.7356169322
2019-11-05 04:00:00,0.302,-0.05,0.3061110909,3.24,0.12,3.2422214607,0.302,-0.05,0.3061110909,2.84,0.44,2.8738823915
2019-11-05 04:30:00,0.398,-0.084,0.406767747,3.04,0.12,3.0423674992,0.398,-0.084,0.406767747,2.7,0.44,2.7356169322
2019-11-05 05:00:00,0.487,-0.114,0.5001649728,2.98,0.18,2.9854312921,0.487,-0.114,0.5001649728,2.56,0.5,2.6083711392
2019-11-05 05:30:00,0.391,-0.081,0.3993018908,3.18,0.18,3.1850902656,0.391,-0.081,0.3993018908,2.76,0.5,2.8049242414
2019-11-05 06:00:00,0.37,-0.084,0.3794153397,3.4,0.30000000000000004,3.4132096332,0.37,-0.084,0.3794153397,3.0,0.6000000000000001,3.0594117082
2019-11-05 06:30:00,0.463,-0.121,0.4785498929,3.8,1.1400000000000001,3.9673164734,0.463,-0.121,0.4785498929,3.14,-0.04,3.1402547667
2019-11-05 07:00:00,0.526,-0.139,0.5440560633,3.98,1.02,4.1086250742,0.526,-0.139,0.5440560633,3.42,0.22,3.4270687183
2019-11-05 07:30:00,0.5760000000000001,-0.154,0.5962314987,4.46,0.98,4.5663990189,0.5760000000000001,-0.154,0.5962314987,3.96,0.84,4.0481106704
2019-11-05 08:00:00,0.606,-0.158,0.6262587325,4.54,1.8,4.8838099881,0.606,-0.158,0.6262587325,3.8,0.18,3.8042607692
2019-11-05 08:30:00,0.5640000000000001,-0.133,0.5794695851,4.46,1.76,4.7947054133,0.5640000000000001,-0.133,0.5794695851,3.8,0.18,3.8042607692
2019-11-05 09:00:00,0.606,-0.145,0.62310593,4.22,1.6800000000000002,4.5421140452,0.606,-0.145,0.62310593,3.7,0.12,3.7019454345
2019-11-05 09:30:00,0.5630000000000001,-0.134,0.5787270514,4.24,1.78,4.5984780091,0.5630000000000001,-0.134,0.5787270514,3.88,0.16,3.8832975678
2019-11-05 10:00:00,0.388,-0.07200000000000001,0.3946238716,4.24,1.6800000000000002,4.5607017004,0.388,-0.07200000000000001,0.3946238716,3.94,0.08,3.940812099
2019-11-05 10:30:00,0.34800000000000003,-0.06,0.3531345353,4.1,1.26,4.2892423573,0.34800000000000003,-0.06,0.3531345353,3.94,0.34,3.954642841
2019-11-05 11:00:00,0.511,-0.116,0.5240009542,3.86,0.76,3.9341072685,0.511,-0.116,0.5240009542,3.8200000000000003,0.9400000000000001,3.9339547532
2019-11-05 11:30:00,0.5730000000000001,-0.135,0.5886883726000001,3.74,0.72,3.80867431,0.5730000000000001,-0.135,0.5886883726000001,3.7199999999999998,0.9400000000000001,3.8369258528
2019-11-05 12:00:00,0.562,-0.128,0.5763922276,3.7,0.78,3.78132252,0.562,-0.128,0.5763922276,3.68,1.02,3.8187432488
2019-11-05 12:30:00,0.505,-0.111,0.5170551228,3.64,0.78,3.7226334765,0.505,-0.111,0.5170551228,3.7800000000000002,0.96,3.9
2019-11-05 13:00:00,0.47800000000000004,-0.105,0.4893965672,3.7199999999999998,0.66,3.7780947579,0.47800000000000004,-0.105,0.4893965672,3.7199999999999998,0.88,3.8226692245000002
2019-11-05 13:30:00,0.492,-0.114,0.5050346523,3.62,1.2,3.8137121024000002,0.492,-0.114,0.5050346523,3.2800000000000002,-0.18,3.2849353114
2019-11-05 14:00:00,0.47800000000000004,-0.10300000000000001,0.4889713693,3.8200000000000003,1.3599999999999999,4.0548736109,0.47800000000000004,-0.10300000000000001,0.4889713693,3.32,-0.08,3.3209637156
2019-11-05 14:30:00,0.511,-0.111,0.5229168194,3.88,1.38,4.1181063609,0.511,-0.111,0.5229168194,3.36,-0.08,3.360952246
2019-11-05 15:00:00,0.489,-0.106,0.5003568726000001,4.02,1.48,4.2837833745000005,0.489,-0.106,0.5003568726000001,3.52,0.02,3.5200568177
2019-11-05 15:30:00,0.459,-0.10300000000000001,0.4704147107,4.22,1.52,4.485398533,0.459,-0.10300000000000001,0.4704147107,3.7199999999999998,0.02,3.7200537631
2019-11-05 16:00:00,0.343,-0.074,0.3508917212,4.38,1.52,4.6362484834,0.343,-0.074,0.3508917212,3.96,0.02,3.9600505047
2019-11-05 16:30:00,0.311,-0.065,0.3177200025,4.78,1.52,5.0158548623,0.311,-0.065,0.3177200025,4.3,0.02,4.3000465114
2019-11-05 17:00:00,0.269,-0.05,0.27360738290000003,5.32,1.26,5.4671747731,0.269,-0.05,0.27360738290000003,4.92,0.38,4.9346529767
2019-11-05 17:30:00,0.28400000000000003,-0.055,0.2892766842,5.52,1.22,5.6532114767,0.28400000000000003,-0.055,0.2892766842,5.08,0.12,5.0814171252
2019-11-05 18:00:00,0.281,-0.052000000000000005,0.2857708873,5.46,0.8,5.5182968386999995,0.281,-0.052000000000000005,0.2857708873,5.24,0.64,5.2789392874
2019-11-05 18:30:00,0.299,-0.047,0.30267143900000004,5.38,0.7000000000000001,5.4253479151,0.299,-0.047,0.30267143900000004,5.14,0.64,5.1796911105
2019-11-05 19:00:00,0.155,-0.026000000000000002,0.15716551780000002,5.14,0.64,5.1796911105,0.155,-0.026000000000000002,0.15716551780000002,5.0,0.64,5.0407935883
2019-11-05 19:30:00,0.198,-0.031,0.2004120755,4.88,1.3599999999999999,5.0659648637,0.198,-0.031,0.2004120755,4.4,-0.2,4.4045431091000005
2019-11-05 20:00:00,0.1,-0.008,0.1003194896,4.72,1.28,4.890480549,0.1,-0.008,0.1003194896,4.2,-0.34,4.2137394319
2019-11-05 20:30:00,0.155,-0.017,0.1559294712,4.68,1.28,4.8518862311,0.155,-0.017,0.1559294712,4.1,-0.38,4.1175721002
2019-11-05 21:00:00,0.191,-0.027,0.19289893730000002,4.48,1.26,4.6538156388,0.191,-0.027,0.19289893730000002,3.92,-0.38,3.9383752995
2019-11-05 21:30:00,0.153,-0.03,0.1559134375,4.28,0.98,4.3907630316,0.153,-0.03,0.1559134375,3.92,-0.18,3.9241304769000003
2019-11-05 22:00:00,0.136,-0.021,0.1376117728,3.8200000000000003,0.18,3.8242384863,0.136,-0.021,0.1376117728,3.76,0.48,3.7905144770000003
2019-11-05 22:30:00,0.088,-0.022,0.0907083238,3.56,0.18,3.5645476571,0.088,-0.022,0.0907083238,3.54,0.42,3.5648281866
2019-11-05 23:00:00,0.047,-0.009000000000000001,0.0478539445,3.22,0.1,3.2215524208,0.047,-0.009000000000000001,0.0478539445,3.24,0.42,3.2671088136
2019-11-05 23:30:00,0.025,0.0,0.025,3.16,0.38,3.1827660926,0.025,0.0,0.025,3.08,0.2,3.0864866758
2019-11-06 00:00:00,0.015,0.003,0.0152970585,3.38,0.88,3.4926780556,0.015,0.003,0.0152970585,2.9,-0.4,2.9274562337
2019-11-06 00:30:00,0.001,0.0,0.001,3.5,0.88,3.6089333604,0.001,0.0,0.001,3.0,-0.44,3.0320949853
2019-11-06 01:00:00,0.004,0.003,0.005,3.96,0.88,4.0565995612,0.004,0.003,0.005,3.38,-0.48,3.4139127112
2019-11-06 01:30:00,0.0,0.0,0.0,4.0,0.2,4.0049968789,0.0,0.0,0.0,3.68,0.28,3.6906368014
2019-11-06 02:00:00,0.0,0.0,0.0,3.92,0.14,3.9224992033,0.0,0.0,0.0,3.62,0.38,3.6398901082
2019-11-06 02:30:00,0.0,-0.001,0.001,3.9,0.14,3.9025120115,0.0,-0.001,0.001,3.62,0.38,3.6398901082
2019-11-06 03:00:00,0.008,0.003,0.0085440037,3.8200000000000003,0.1,3.8213086764,0.008,0.003,0.0085440037,3.52,0.38,3.5404519486
2019-11-06 03:30:00,0.02,0.006,0.020880613000000003,3.66,0.06,3.6604917702,0.02,0.006,0.020880613000000003,3.36,0.34,3.377158569
2019-11-06 04:00:00,0.025,0.003,0.0251793566,3.52,0.06,3.5205113265,0.025,0.003,0.0251793566,3.22,0.34,3.2379005544
2019-11-06 04:30:00,0.035,0.003,0.035128336100000004,3.44,0.06,3.440523216,0.035,0.003,0.035128336100000004,3.14,0.34,3.1583540017
2019-11-06 05:00:00,0.007,0.0,0.007,3.48,0.06,3.4805172028999998,0.007,0.0,0.007,3.22,0.38,3.2423448305
2019-11-06 05:30:00,0.002,-0.008,0.0082462113,3.48,0.1,3.4814364851,0.002,-0.008,0.0082462113,3.2800000000000002,0.38,3.3019388244
2019-11-06 06:00:00,0.005,-0.007,0.0086023253,3.74,0.16,3.7434208954,0.005,-0.007,0.0086023253,3.52,0.44,3.5473934093
2019-11-06 06:30:00,0.023,-0.01,0.0250798724,4.2,0.96,4.308317537,0.023,-0.01,0.0250798724,3.7199999999999998,-0.06,3.7204838395
2019-11-06 07:00:00,0.046,-0.012,0.047539457300000004,4.4,0.58,4.4380626404,0.046,-0.012,0.047539457300000004,4.16,0.5,4.1899403337
2019-11-06 07:30:00,0.052000000000000005,-0.011,0.0531507291,4.82,0.8200000000000001,4.8892535218,0.052000000000000005,-0.011,0.0531507291,4.7,0.8,4.7675989764
2019-11-06 08:00:00,0.055,-0.012,0.0562938718,5.0,1.06,5.1111251208,0.055,-0.012,0.0562938718,4.84,0.7000000000000001,4.8903578601
2019-11-06 08:30:00,0.089,-0.012,0.0898053451,5.06,1.7000000000000002,5.3379396774,0.089,-0.012,0.0898053451,4.66,0.08,4.6606866447
2019-11-06 09:00:00,0.105,-0.012,0.10568348970000001,4.82,1.58,5.0723564544,0.105,-0.012,0.10568348970000001,4.5,-0.04,4.5001777743
2019-11-06 09:30:00,0.064,-0.002,0.06403124240000001,5.0,1.54,5.2317874575,0.064,-0.002,0.06403124240000001,4.54,-0.04,4.540176208
2019-11-06 10:00:00,0.044,0.0,0.044,5.12,1.58,5.3582459817,0.044,0.0,0.044,4.62,-0.04,4.6201731569
2019-11-06 10:30:00,0.023,-0.002,0.023086792800000002,5.02,1.58,5.2627749334,0.023,-0.002,0.023086792800000002,4.52,-0.04,4.5201769877
2019-11-06 11:00:00,0.034,-0.003,0.034132096300000005,4.86,2.02,5.2630789468,0.034,-0.003,0.034132096300000005,4.36,-0.48,4.3863424399
2019-11-06 11:30:00,0.011,0.001,0.011045361,4.58,2.36,5.1522810482,0.011,0.001,0.011045361,4.06,-0.86,4.1500843365
2019-11-06 12:00:00,0.018000000000000002,0.004,0.0184390889,4.68,2.3,5.2146332565,0.018000000000000002,0.004,0.0184390889,4.1,-0.68,4.1560076997
2019-11-06 12:30:00,0.033,0.002,0.0330605505,4.32,1.44,4.5536798306,0.033,0.002,0.0330605505,4.2,0.0,4.2
2019-11-06 13:00:00,0.021,0.007,0.0221359436,4.16,1.44,4.4021812775,0.021,0.007,0.0221359436,4.2,0.0,4.2
2019-11-06 13:30:00,0.03,-0.002,0.0300665928,4.1,1.18,4.2664270766,0.03,-0.002,0.0300665928,4.1,-0.24,4.1070183832
2019-11-06 14:00:00,0.03,0.004,0.0302654919,4.42,1.42,4.6424993269,0.03,0.004,0.0302654919,4.2,-0.04,4.2001904719
2019-11-06 14:30:00,0.03,0.001,0.030016662000000003,4.42,1.42,4.6424993269,0.03,0.001,0.030016662000000003,4.2,-0.04,4.2001904719
2019-11-06 15:00:00,0.029,0.005,0.0294278779,4.62,1.44,4.8392148123,0.029,0.005,0.0294278779,4.34,-0.04,4.3401843279
2019-11-06 15:30:00,0.031,0.006,0.0315753068,4.62,1.44,4.8392148123,0.031,0.006,0.0315753068,4.34,-0.04,4.3401843279
2019-11-06 16:00:00,0.031,-0.004,0.0312569992,4.92,1.44,5.1264022472,0.031,-0.004,0.0312569992,4.54,-0.04,4.540176208
2019-11-06 16:30:00,0.06,-0.019,0.0629364759,5.36,1.62,5.5994642600999995,0.06,-0.019,0.0629364759,4.9,0.08,4.9006530177
2019-11-06 17:00:00,0.069,-0.024,0.073054774,5.72,1.58,5.9342059283,0.069,-0.024,0.073054774,5.22,0.02,5.220038314
2019-11-06 17:30:00,0.088,-0.029,0.0926552751,5.72,0.78,5.7729368609,0.088,-0.029,0.0926552751,5.48,0.5,5.5027629424
2019-11-06 18:00:00,0.155,-0.043000000000000003,0.160853971,5.8,0.64,5.8352035097,0.155,-0.043000000000000003,0.160853971,5.54,0.7000000000000001,5.5840487104
2019-11-06 18:30:00,0.198,-0.038,0.2016134916,5.8,0.6000000000000001,5.8309518948,0.198,-0.038,0.2016134916,5.4,0.7000000000000001,5.445181356
2019-11-06 19:00:00,0.201,-0.029,0.2030812645,5.6,0.54,5.625975471,0.201,-0.029,0.2030812645,5.26,0.64,5.2987923152
2019-11-06 19:30:00,0.271,-0.048,0.2752180953,5.14,0.54,5.1682879177,0.271,-0.048,0.2752180953,4.92,0.64,4.9614514005
2019-11-06 20:00:00,0.11900000000000001,-0.011,0.11950732200000001,5.14,0.44,5.1587983097,0.11900000000000001,-0.011,0.11950732200000001,4.78,0.5,4.8060794833
2019-11-06 20:30:00,0.164,-0.028,0.1663730747,4.96,0.44,4.9794778843,0.164,-0.028,0.1663730747,4.7,0.54,4.7309195723
2019-11-06 21:00:00,0.319,-0.068,0.3261671351,4.6,0.44,4.6209955637,0.319,-0.068,0.3261671351,4.38,0.54,4.4131621316
2019-11-06 21:30:00,0.058,-0.009000000000000001,0.0586941224,4.48,0.28,4.4887414717,0.058,-0.009000000000000001,0.0586941224,4.28,0.48,4.3068317822
2019-11-06 22:00:00,0.085,-0.013000000000000001,0.0859883713,4.38,0.96,4.483971454,0.085,-0.013000000000000001,0.0859883713,3.84,-0.22,3.8462969204
2019-11-06 22:30:00,0.263,-0.051000000000000004,0.2678992348,4.12,1.76,4.4801785679,0.263,-0.051000000000000004,0.2678992348,3.16,-1.02,3.3205421244
2019-11-06 23:00:00,0.166,-0.024,0.167725967,3.94,1.6600000000000001,4.2754181082,0.166,-0.024,0.167725967,3.04,-0.96,3.1879774151999998
2019-11-06 23:30:00,0.034,0.007,0.034713109900000004,3.7,0.88,3.8032091712,0.034,0.007,0.034713109900000004,3.12,-0.4,3.1455365202
2019-11-07 00:00:00,0.092,-0.007,0.09226592,3.62,0.88,3.7254261501,0.092,-0.007,0.09226592,2.9,-0.4,2.9274562337
2019-11-07 00:30:00,0.28200000000000003,-0.055,0.2873134177,3.66,0.92,3.773857443,0.28200000000000003,-0.055,0.2873134177,2.88,-0.4,2.9076450953
2019-11-07 01:00:00,0.328,-0.06,0.3334426487,3.94,0.58,3.9824615503,0.328,-0.06,0.3334426487,3.24,-0.04,3.2402469042
2019-11-07 01:30:00,0.247,-0.04,0.250217905,4.04,0.18,4.0440079129,0.247,-0.04,0.250217905,3.5,0.4,3.5227829908
2019-11-07 02:00:00,0.336,-0.07,0.3432142188,3.9,0.18,3.9041516364,0.336,-0.07,0.3432142188,3.3,0.4,3.3241540277
2019-11-07 02:30:00,0.343,-0.073,0.35068219230000003,3.7800000000000002,0.18,3.7842832875,0.343,-0.073,0.35068219230000003,3.2,0.4,3.2249030993
2019-11-07 03:00:00,0.369,-0.084,0.37844021980000003,3.68,0.18,3.684399544,0.369,-0.084,0.37844021980000003,3.12,0.4,3.1455365202
2019-11-07 03:30:00,0.304,-0.058,0.3094834406,3.52,0.12,3.5220448606,0.304,-0.058,0.3094834406,3.02,0.4,3.0463748949
2019-11-07 04:00:00,0.231,-0.035,0.2336364698,3.4,0.06,3.4005293706,0.231,-0.035,0.2336364698,3.02,0.36,3.0413812651
2019-11-07 04:30:00,0.214,-0.03,0.21609257280000002,3.3,0.06,3.3005454095,0.214,-0.03,0.21609257280000002,2.94,0.36,2.9619588113
2019-11-07 05:00:00,0.15,-0.012,0.1504792344,3.3,0.06,3.3005454095,0.15,-0.012,0.1504792344,2.98,0.36,3.001666204
2019-11-07 05:30:00,0.157,-0.019,0.15814550260000002,3.5,0.16,3.5036552342,0.157,-0.019,0.15814550260000002,3.18,0.42,3.2076159371
2019-11-07 06:00:00,0.11,-0.011,0.1105486318,3.7800000000000002,0.56,3.8212563379,0.11,-0.011,0.1105486318,3.34,0.16,3.3438301392
2019-11-07 06:30:00,0.043000000000000003,-0.008,0.0437378555,4.32,0.9400000000000001,4.4210858395,0.043000000000000003,-0.008,0.0437378555,3.86,0.02,3.8600518131
2019-11-07 07:00:00,0.028,-0.009000000000000001,0.0294108823,4.4,0.52,4.430620724,0.028,-0.009000000000000001,0.0294108823,4.2,0.64,4.2484820819
2019-11-07 07:30:00,0.064,-0.023,0.0680073525,4.9,0.9,4.9819674828,0.064,-0.023,0.0680073525,4.72,0.9,4.8050390217
2019-11-07 08:00:00,0.029,-0.01,0.030675723300000002,4.96,0.9,5.0409919659,0.029,-0.01,0.030675723300000002,4.88,0.86,4.9551992896
2019-11-07 08:30:00,0.003,0.0,0.003,4.74,0.8200000000000001,4.8104053883,0.003,0.0,0.003,4.7,0.86,4.7780330681
2019-11-07 09:00:00,0.0,-0.001,0.001,4.48,0.74,4.5407047911,0.0,-0.001,0.001,4.54,0.78,4.6065171225
2019-11-07 09:30:00,0.0,-0.002,0.002,4.36,0.68,4.4127089186,0.0,-0.002,0.002,4.4,0.72,4.4585199338
2019-11-07 10:00:00,0.003,-0.004,0.005,3.9,0.64,3.9521639642,0.003,-0.004,0.005,4.16,0.72,4.2218479366
2019-11-07 10:30:00,0.002,-0.002,0.0028284271,3.8,0.64,3.8535178733,0.002,-0.002,0.0028284271,4.16,0.72,4.2218479366
2019-11-07 11:00:00,0.004,-0.002,0.004472136000000001,2.88,0.84,3.0,0.004,-0.002,0.004472136000000001,2.98,-0.32,2.9971319624
2019-11-07 11:30:00,0.005,-0.001,0.0050990195,2.86,0.9400000000000001,3.0105149061,0.005,-0.001,0.0050990195,3.14,-0.44,3.1706781609
2019-11-07 12:00:00,0.005,-0.004,0.0064031242000000006,2.9,0.9400000000000001,3.0485406345,0.005,-0.004,0.0064031242000000006,3.2800000000000002,-0.44,3.3093806067
2019-11-07 12:30:00,0.021,0.0,0.021,3.34,1.08,3.5102706448000003,0.021,0.0,0.021,3.2800000000000002,-0.32,3.2955727878
2019-11-07 13:00:00,0.033,-0.006,0.0335410197,4.08,1.38,4.3070639652,0.033,-0.006,0.0335410197,3.92,-0.12,3.9218363046
2019-11-07 13:30:00,0.033,-0.005,0.0333766385,3.8,1.16,3.9731096134,0.033,-0.005,0.0333766385,3.66,-0.30000000000000004,3.6722744995000003
2019-11-07 14:00:00,0.036000000000000004,-0.003,0.0361247837,3.84,1.32,4.0605418358,0.036000000000000004,-0.003,0.0361247837,3.7,-0.16,3.7034578437
2019-11-07 14:30:00,0.027,0.005,0.027459060400000002,3.86,1.32,4.0794607487,0.027,0.005,0.027459060400000002,3.76,-0.16,3.7634027156
2019-11-07 15:00:00,0.014,0.0,0.014,3.92,1.38,4.1558152028,0.014,0.0,0.014,3.8200000000000003,-0.14,3.8225645842000002
2019-11-07 15:30:00,0.011,0.003,0.0114017543,4.28,1.42,4.5094123786,0.011,0.003,0.0114017543,4.08,-0.14,4.0824012542
2019-11-07 16:00:00,0.0,-0.007,0.007,4.5600000000000005,1.44,4.7819661228,0.0,-0.007,0.007,4.4,-0.1,4.4011362169
2019-11-07 16:30:00,0.0,-0.009000000000000001,0.009000000000000001,5.02,1.48,5.2336220727,0.0,-0.009000000000000001,0.009000000000000001,4.84,-0.1,4.8410329476000005
2019-11-07 17:00:00,0.0,-0.013000000000000001,0.013000000000000001,5.34,1.22,5.4775907113,0.0,-0.013000000000000001,0.013000000000000001,5.32,0.30000000000000004,5.3284519328
2019-11-07 17:30:00,0.0,-0.013000000000000001,0.013000000000000001,5.52,0.7000000000000001,5.5642070413999996,0.0,-0.013000000000000001,0.013000000000000001,5.74,0.68,5.7801384066
2019-11-07 18:00:00,0.0,-0.013000000000000001,0.013000000000000001,5.92,0.88,5.9850480366,0.0,-0.013000000000000001,0.013000000000000001,5.86,0.68,5.8993219949
2019-11-07 18:30:00,0.0,-0.006,0.006,5.88,0.8,5.9341722253,0.0,-0.006,0.006,5.72,0.6000000000000001,5.7513824425
2019-11-07 19:00:00,0.0,-0.005,0.005,5.68,0.68,5.7205594132,0.0,-0.005,0.005,5.52,0.52,5.5444386551000004
2019-11-07 19:30:00,0.0,-0.001,0.001,5.4,0.62,5.4354760601,0.0,-0.001,0.001,5.24,0.46,5.2601520891
2019-11-07 20:00:00,0.0,-0.001,0.001,5.4,1.24,5.5405414898,0.0,-0.001,0.001,4.94,-0.22,4.9448963589
2019-11-07 20:30:00,0.0,-0.001,0.001,5.06,0.86,5.1325627127,0.0,-0.001,0.001,4.74,0.0,4.74
2019-11-07 21:00:00,0.007,-0.008,0.0106301458,4.92,1.22,5.0690038469,0.007,-0.008,0.0106301458,4.42,-0.42,4.439909909
2019-11-07 21:30:00,0.014,-0.007,0.0156524758,4.76,1.22,4.9138579548,0.014,-0.007,0.0156524758,4.22,-0.42,4.2408489716
2019-11-07 22:00:00,0.091,-0.018000000000000002,0.0927631392,4.18,0.28,4.189367494,0.091,-0.018000000000000002,0.0927631392,3.92,0.38,3.9383752995
2019-11-07 22:30:00,0.198,-0.028,0.1999699977,3.76,0.16,3.7634027156,0.198,-0.028,0.1999699977,3.52,0.46,3.5499295768
2019-11-07 23:00:00,0.157,-0.021,0.1583982323,3.54,0.16,3.5436139745,0.157,-0.021,0.1583982323,3.32,0.46,3.3517159784
2019-11-07 23:30:00,0.095,-0.006,0.0951892851,3.32,0.06,3.3205421244,0.095,-0.006,0.0951892851,3.16,0.4,3.1852158483
2019-11-08 00:00:00,0.08600000000000001,-0.008,0.0863712915,3.32,0.06,3.3205421244,0.08600000000000001,-0.008,0.0863712915,3.18,0.4,3.2050585018
2019-11-08 00:30:00,0.17300000000000001,-0.023,0.1745222049,3.5,0.06,3.5005142479,0.17300000000000001,-0.023,0.1745222049,3.22,0.4,3.2447496051
2019-11-08 01:00:00,0.266,-0.048,0.2702961339,3.88,0.14,3.8825249515999998,0.266,-0.048,0.2702961339,3.4,0.38,3.4211693907000003
2019-11-08 01:30:00,0.455,-0.10200000000000001,0.46629282650000003,3.8200000000000003,0.2,3.8252320191,0.455,-0.10200000000000001,0.46629282650000003,3.24,0.44,3.2697400508
2019-11-08 02:00:00,0.526,-0.126,0.5408807632,3.68,0.2,3.6854307754,0.526,-0.126,0.5408807632,3.06,0.44,3.0914721412
2019-11-08 02:30:00,0.5660000000000001,-0.136,0.5821099552,3.52,0.2,3.5256772399000003,0.5660000000000001,-0.136,0.5821099552,2.94,0.48,2.978925981
2019-11-08 03:00:00,0.591,-0.146,0.6087667862,3.44,0.2,3.4458090487,0.591,-0.146,0.6087667862,2.88,0.48,2.9197260145
2019-11-08 03:30:00,0.606,-0.149,0.6240488763,3.34,0.2,3.3459826658000003,0.606,-0.149,0.6240488763,2.74,0.48,2.7817260828
2019-11-08 04:00:00,0.586,-0.14300000000000002,0.6031956565000001,3.2,0.2,3.2062439084,0.586,-0.14300000000000002,0.6031956565000001,2.7,0.5,2.7459060435
2019-11-08 04:30:00,0.595,-0.157,0.6153649324,3.1,0.2,3.1064449134,0.595,-0.157,0.6153649324,2.64,0.54,2.6946613887
2019-11-08 05:00:00,0.5730000000000001,-0.147,0.5915555764,3.0,0.2,3.0066592757,0.5730000000000001,-0.147,0.5915555764,2.64,0.54,2.6946613887
2019-11-08 05:30:00,0.5700000000000001,-0.157,0.5912266909,3.14,0.28,3.1524593574,0.5700000000000001,-0.157,0.5912266909,2.74,0.58,2.8007141946000003
2019-11-08 06:00:00,0.492,-0.138,0.5109872797,3.32,0.30000000000000004,3.3335266611,0.492,-0.138,0.5109872797,3.0,0.58,3.0555523232
2019-11-08 06:30:00,0.358,-0.09,0.36913954,3.92,0.42,3.9424357952999998,0.358,-0.09,0.36913954,3.6,0.58,3.6464229047
2019-11-08 07:00:00,0.34700000000000003,-0.079,0.35587919300000004,4.26,0.5,4.2892423573,0.34700000000000003,-0.079,0.35587919300000004,3.98,0.64,4.0311288741
2019-11-08 07:30:00,0.243,-0.047,0.24750353530000002,4.82,0.8200000000000001,4.8892535218,0.243,-0.047,0.24750353530000002,4.52,0.78,4.5868071684
2019-11-08 08:00:00,0.192,-0.025,0.1936207633,4.82,0.72,4.87347925,0.192,-0.025,0.1936207633,4.52,0.8,4.5902505378
2019-11-08 08:30:00,0.245,-0.03,0.2468299009,4.6,0.68,4.6499892473,0.245,-0.03,0.2468299009,4.36,0.8,4.4327869337
2019-11-08 09:00:00,0.226,-0.028,0.22772790780000002,4.52,0.68,4.5708642509,0.226,-0.028,0.22772790780000002,4.46,0.8200000000000001,4.5347546791
2019-11-08 09:30:00,0.168,-0.015,0.1686683136,4.42,0.68,4.4720017889,0.168,-0.015,0.1686683136,4.54,0.86,4.6207358721
2019-11-08 10:00:00,0.198,-0.025,0.1995720421,4.06,0.68,4.1165519552,0.198,-0.025,0.1995720421,4.26,0.86,4.3459406347
2019-11-08 10:30:00,0.233,-0.033,0.2353253068,3.88,0.62,3.9292238419,0.233,-0.033,0.2353253068,4.12,0.86,4.2088003041
2019-11-08 11:00:00,0.276,-0.044,0.2794852411,3.64,0.62,3.6924246776,0.276,-0.044,0.2794852411,4.08,0.9,4.1780856861
2019-11-08 11:30:00,0.293,-0.049,0.2970690156,3.5,0.58,3.5477316697,0.293,-0.049,0.2970690156,4.02,0.9,4.1195145345
2019-11-08 12:00:00,0.225,-0.032,0.2272641635,3.5,0.56,3.5445168923,0.225,-0.032,0.2272641635,3.98,0.9,4.0804901666
2019-11-08 12:30:00,0.233,-0.035,0.2356140913,3.58,0.62,3.6332905196,0.233,-0.035,0.2356140913,4.06,0.92,4.1629316593
2019-11-08 13:00:00,0.15,-0.023,0.1517530889,3.58,0.54,3.6204972034000003,0.15,-0.023,0.1517530889,3.96,0.8200000000000001,4.0440079129
2019-11-08 13:30:00,0.199,-0.035,0.2020544481,3.32,0.32,3.3353860346,0.199,-0.035,0.2020544481,3.7199999999999998,0.6000000000000001,3.7680764323
2019-11-08 14:00:00,0.249,-0.051000000000000004,0.254169235,3.46,0.54,3.5018852066,0.249,-0.051000000000000004,0.254169235,3.7199999999999998,0.8,3.8050492769
2019-11-08 14:30:00,0.243,-0.043000000000000003,0.2467752013,3.46,0.52,3.4988569562,0.243,-0.043000000000000003,0.2467752013,3.66,0.76,3.7380743706
2019-11-08 15:00:00,0.182,-0.026000000000000002,0.1838477631,3.66,0.54,3.6996216023,0.182,-0.026000000000000002,0.1838477631,3.8,0.8,3.8832975678
2019-11-08 15:30:00,0.11800000000000001,-0.015,0.1189495691,3.94,0.58,3.9824615503,0.11800000000000001,-0.015,0.1189495691,4.02,0.8,4.0988291011
2019-11-08 16:00:00,0.052000000000000005,-0.016,0.054405882,4.22,0.58,4.2596713488,0.052000000000000005,-0.016,0.054405882,4.28,0.8,4.3541244815
2019-11-08 16:30:00,0.036000000000000004,-0.009000000000000001,0.0371079506,4.66,0.58,4.6959557068,0.036000000000000004,-0.009000000000000001,0.0371079506,4.68,0.74,4.7381430962
2019-11-08 17:00:00,0.039,-0.016,0.0421544778,5.34,1.3599999999999999,5.5104627755,0.039,-0.016,0.0421544778,5.04,0.16,5.042539043
2019-11-08 17:30:00,0.031,-0.02,0.0368917335,5.82,1.6,6.0359257782,0.031,-0.02,0.0368917335,5.36,-0.22,5.3645130254
2019-11-08 18:00:00,0.054,-0.023,0.0586941224,5.9,1.6,6.1131006862,0.054,-0.023,0.0586941224,5.44,-0.22,5.444446712
2019-11-08 18:30:00,0.053,-0.009000000000000001,0.0537587202,5.92,1.54,6.1170254209,0.053,-0.009000000000000001,0.0537587202,5.44,-0.28,5.4472011162000005
2019-11-08 19:00:00,0.045,-0.008,0.0457055795,5.62,1.46,5.8065480279,0.045,-0.008,0.0457055795,5.12,-0.36,5.1326406459
2019-11-08 19:30:00,0.033,0.001,0.033015148,5.3,1.38,5.4767143435,0.033,0.001,0.033015148,4.86,-0.36,4.8733150934000005
2019-11-08 20:00:00,0.023,0.0,0.023,5.24,1.38,5.4186714239,0.023,0.0,0.023,4.78,-0.42,4.7984164054
2019-11-08 20:30:00,0.004,0.0,0.004,5.2,1.26,5.3504766143,0.004,0.0,0.004,4.78,-0.42,4.7984164054
2019-11-08 21:00:00,0.014,0.002,0.014142135600000001,5.06,1.22,5.2049975985,0.014,0.002,0.014142135600000001,4.58,-0.38,4.5957371552
2019-11-08 21:30:00,0.027,-0.001,0.0270185122,4.82,1.18,4.9623381586,0.027,-0.001,0.0270185122,4.38,-0.46,4.4040890091
2019-11-08 22:00:00,0.02,0.004,0.0203960781,4.6,1.1400000000000001,4.739156043,0.02,0.004,0.0203960781,4.2,-0.46,4.225115383
2019-11-08 22:30:00,0.006,0.002,0.0063245553000000005,4.36,1.0,4.4732091389,0.006,0.002,0.0063245553000000005,3.84,-0.46,3.8674539428
2019-11-08 23:00:00,0.002,-0.001,0.0022360680000000003,4.22,1.1400000000000001,4.3712698384,0.002,-0.001,0.0022360680000000003,3.64,-0.58,3.6859191527
2019-11-08 23:30:00,0.019,-0.002,0.0191049732,4.1,1.72,4.4461668885,0.019,-0.002,0.0191049732,3.3,-1.22,3.5182950416
2019-11-09 00:00:00,0.043000000000000003,-0.004,0.0431856458,3.92,0.9400000000000001,4.0311288741,0.043000000000000003,-0.004,0.0431856458,3.36,-0.44,3.3886870614
2019-11-09 00:30:00,0.062,-0.008,0.0625139984,4.1,0.88,4.1933757285,0.062,-0.008,0.0625139984,3.48,-0.44,3.5077058029
2019-11-09 01:00:00,0.085,-0.008,0.0853756406,4.46,0.54,4.4925716466,0.085,-0.008,0.0853756406,3.7800000000000002,-0.16,3.783384728
2019-11-09 01:30:00,0.152,-0.039,0.1569235483,4.5,0.14,4.5021772511,0.152,-0.039,0.1569235483,3.9,0.38,3.9184690888
2019-11-09 02:00:00,0.249,-0.067,0.2578565493,4.32,0.14,4.3222679232,0.249,-0.067,0.2578565493,3.66,0.42,3.6840195439
2019-11-09 02:30:00,0.276,-0.07,0.2847384765,4.14,0.14,4.1423664734,0.276,-0.07,0.2847384765,3.48,0.42,3.5052532006
2019-11-09 03:00:00,0.341,-0.085,0.3514342044,3.9,0.08,3.9008204265,0.341,-0.085,0.3514342044,3.22,0.42,3.2472757813
2019-11-09 03:30:00,0.488,-0.113,0.5009121679,3.62,0.08,3.62088387,0.488,-0.113,0.5009121679,2.86,0.42,2.8906746617
2019-11-09 04:00:00,0.542,-0.13,0.5573724069,3.46,0.14,3.4628312116,0.542,-0.13,0.5573724069,2.7199999999999998,0.5,2.7655740815
2019-11-09 04:30:00,0.514,-0.116,0.5269269399000001,3.46,0.7000000000000001,3.5300991486999997,0.514,-0.116,0.5269269399000001,2.48,-0.14,2.4839484697
2019-11-09 05:00:00,0.5750000000000001,-0.138,0.5913281661,3.4,1.04,3.5555027774,0.5750000000000001,-0.138,0.5913281661,2.34,-0.4,2.3739418695
2019-11-09 05:30:00,0.586,-0.148,0.6044005295,3.56,1.08,3.7202150475,0.586,-0.148,0.6044005295,2.48,-0.34,2.5031979546
2019-11-09 06:00:00,0.628,-0.181,0.6535633099,3.76,1.22,3.9529735643,0.628,-0.181,0.6535633099,2.7,-0.22,2.7089481353
2019-11-09 06:30:00,0.644,-0.186,0.6703223105,3.96,1.22,4.143669871,0.644,-0.186,0.6703223105,2.86,-0.18,2.8656587375
2019-11-09 07:00:00,0.634,-0.177,0.6582438758,4.02,0.78,4.0949725274,0.634,-0.177,0.6582438758,3.14,0.4,3.1653751752
2019-11-09 07:30:00,0.666,-0.181,0.6901572285,4.24,1.3,4.4348167944,0.666,-0.181,0.6901572285,3.14,0.04,3.1402547667
2019-11-09 08:00:00,0.685,-0.177,0.7074984099,4.24,1.42,4.4714650843,0.685,-0.177,0.7074984099,3.22,-0.02,3.2200621112
2019-11-09 08:30:00,0.525,-0.111,0.5366060007,4.42,1.38,4.6304211472,0.525,-0.111,0.5366060007,3.64,-0.12,3.6419774848
2019-11-09 09:00:00,0.276,-0.036000000000000004,0.2783379241,4.64,0.72,4.6955297891,0.276,-0.036000000000000004,0.2783379241,4.34,0.42,4.3602752207
2019-11-09 09:30:00,0.049,0.002,0.0490407993,4.98,0.52,5.0070749944,0.049,0.002,0.0490407993,4.76,0.52,4.7883191205
2019-11-09 10:00:00,0.009000000000000001,-0.003,0.009486833,4.8,0.42,4.8183399631,0.009000000000000001,-0.003,0.009486833,4.68,0.52,4.7088002718
2019-11-09 10:30:00,0.027,-0.003,0.0271661554,4.7,0.42,4.7187286423,0.027,-0.003,0.0271661554,4.64,0.56,4.6736709341000005
2019-11-09 11:00:00,0.023,0.0,0.023,4.82,0.42,4.8382641515,0.023,0.0,0.023,4.66,0.52,4.6889231173
2019-11-09 11:30:00,0.014,0.0,0.014,4.82,0.4,4.8365690319,0.014,0.0,0.014,4.74,0.52,4.7684378994
2019-11-09 12:00:00,0.016,-0.001,0.0160312195,4.82,0.4,4.8365690319,0.016,-0.001,0.0160312195,4.68,0.52,4.7088002718
2019-11-09 12:30:00,0.004,0.0,0.004,4.82,0.36,4.8334252865,0.004,0.0,0.004,4.58,0.48,4.6050841469
2019-11-09 13:00:00,0.001,-0.005,0.0050990195,4.82,0.36,4.8334252865,0.001,-0.005,0.0050990195,4.66,0.5,4.6867472729
2019-11-09 13:30:00,0.088,-0.015,0.0892692556,4.82,0.4,4.8365690319,0.088,-0.015,0.0892692556,4.54,0.5,4.5674500545
