Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 14:00:00,0.128,-0.022,0.1298768648,4.72,0.4,4.7369188298000005,0.128,-0.022,0.1298768648,4.46,0.5,4.4879393935
2019-11-09 14:30:00,0.312,-0.067,0.3191128327,4.58,0.46,4.6030424721,0.312,-0.067,0.3191128327,4.26,0.58,4.299302269
2019-11-09 15:00:00,0.358,-0.08,0.3668296607,4.68,0.46,4.7025524984,0.358,-0.08,0.3668296607,4.16,0.58,4.2002380885
2019-11-09 15:30:00,0.41000000000000003,-0.105,0.4232316151,4.62,0.5,4.6469775123,0.41000000000000003,-0.105,0.4232316151,4.1,0.58,4.1408211746
2019-11-09 16:00:00,0.47700000000000004,-0.14200000000000002,0.4976876531,4.82,0.56,4.8524220756,0.47700000000000004,-0.14200000000000002,0.4976876531,4.22,0.66,4.271299568
2019-11-09 16:30:00,0.489,-0.139,0.5083719111,5.0,0.66,5.0433718879,0.489,-0.139,0.5083719111,4.38,0.72,4.4387836172
2019-11-09 17:00:00,0.503,-0.165,0.5293713253,5.42,0.74,5.4702833565,0.503,-0.165,0.5293713253,4.76,0.78,4.8234842179
2019-11-09 17:30:00,0.522,-0.18,0.5521630194,5.9,1.38,6.0592408765,0.522,-0.18,0.5521630194,4.9,0.26,4.9068931107000004
2019-11-09 18:00:00,0.612,-0.202,0.6444749801,5.96,1.6800000000000002,6.1922532248,0.612,-0.202,0.6444749801,4.78,0.0,4.78
2019-11-09 18:30:00,0.601,-0.191,0.6306203295,5.92,1.6800000000000002,6.1537630764,0.601,-0.191,0.6306203295,4.78,0.0,4.78
2019-11-09 19:00:00,0.613,-0.178,0.6383204524,5.72,1.6400000000000001,5.9504621669,0.613,-0.178,0.6383204524,4.6,-0.06,4.6003912877
2019-11-09 19:30:00,0.615,-0.186,0.6425114785,5.38,1.52,5.5905992523,0.615,-0.186,0.6425114785,4.16,-0.14,4.1623551026
2019-11-09 20:00:00,0.588,-0.17,0.6120816939,5.14,1.52,5.3600373133,0.588,-0.17,0.6120816939,3.98,-0.2,3.9850219573
2019-11-09 20:30:00,0.5720000000000001,-0.163,0.5947713847,4.92,1.44,5.1264022472,0.5720000000000001,-0.163,0.5947713847,3.74,-0.24,3.7476926235
2019-11-09 21:00:00,0.445,-0.116,0.45987063400000006,4.92,1.34,5.099215626,0.445,-0.116,0.45987063400000006,3.8,-0.30000000000000004,3.8118237105
2019-11-09 21:30:00,0.508,-0.139,0.5266735232,4.64,1.38,4.8408676908,0.508,-0.139,0.5266735232,3.62,-0.26,3.6293250061
2019-11-09 22:00:00,0.266,-0.05,0.2706584564,4.44,0.68,4.4917702524,0.266,-0.05,0.2706584564,3.8200000000000003,0.2,3.8252320191
2019-11-09 22:30:00,0.125,-0.01,0.12539936200000001,4.2,0.68,4.2546915282,0.125,-0.01,0.12539936200000001,3.7199999999999998,0.0,3.7199999999999998
2019-11-09 23:00:00,0.091,0.0,0.091,3.98,0.16,3.9832147821,0.091,0.0,0.091,3.7199999999999998,0.5,3.7534517447
2019-11-09 23:30:00,0.07200000000000001,-0.004,0.07211102550000001,3.66,0.18,3.6644235563,0.07200000000000001,-0.004,0.07211102550000001,3.46,0.46,3.4904440978
2019-11-10 00:00:00,0.124,-0.018000000000000002,0.1252996409,3.44,0.18,3.4447060833,0.124,-0.018000000000000002,0.1252996409,3.24,0.4,3.2645979844
2019-11-10 00:30:00,0.228,-0.047,0.2327939003,3.58,0.26,3.5894289239,0.228,-0.047,0.2327939003,3.24,0.4,3.2645979844
2019-11-10 01:00:00,0.17200000000000001,-0.024,0.1736663468,4.12,0.26,4.1281957318,0.17200000000000001,-0.024,0.1736663468,3.7199999999999998,0.32,3.7337380733
2019-11-10 01:30:00,0.228,-0.042,0.23183614900000002,4.12,0.26,4.1281957318,0.228,-0.042,0.23183614900000002,3.66,0.32,3.6739624386000003
2019-11-10 02:00:00,0.218,-0.04,0.22163934670000002,4.08,0.26,4.0882759202,0.218,-0.04,0.22163934670000002,3.58,0.34,3.5961090084
2019-11-10 02:30:00,0.266,-0.056,0.2718308297,3.76,0.2,3.7653153918,0.266,-0.056,0.2718308297,3.32,0.34,3.3373642294
2019-11-10 03:00:00,0.354,-0.08600000000000001,0.3642965825,3.62,0.24,3.6279470779,0.354,-0.08600000000000001,0.3642965825,3.2,0.34,3.2180118086
2019-11-10 03:30:00,0.337,-0.078,0.3459089476,3.56,0.24,3.5680807166,0.337,-0.078,0.3459089476,3.12,0.38,3.1430558379
2019-11-10 04:00:00,0.378,-0.094,0.3895125158,3.34,0.24,3.3486116526,0.378,-0.094,0.3895125158,2.94,0.38,2.9644561053
2019-11-10 04:30:00,0.389,-0.099,0.4014000498,3.34,0.24,3.3486116526,0.389,-0.099,0.4014000498,2.94,0.38,2.9644561053
2019-11-10 05:00:00,0.267,-0.06,0.27365854640000004,3.42,0.24,3.4284107105,0.267,-0.06,0.27365854640000004,3.02,0.38,3.0438133977
2019-11-10 05:30:00,0.139,-0.027,0.1415980226,3.54,0.24,3.5481262661,0.139,-0.027,0.1415980226,3.2,0.42,3.2274448098
2019-11-10 06:00:00,0.1,-0.022,0.10239140590000001,3.64,0.30000000000000004,3.6523417146,0.1,-0.022,0.10239140590000001,3.32,0.42,3.346460817
2019-11-10 06:30:00,0.099,-0.024,0.1018675611,3.92,0.36,3.9364959037,0.099,-0.024,0.1018675611,3.58,0.48,3.6120354373
2019-11-10 07:00:00,0.109,-0.021,0.11100450440000001,4.12,0.36,4.1356982482,0.109,-0.021,0.11100450440000001,3.76,0.58,3.8044710539
2019-11-10 07:30:00,0.08,-0.011,0.0807527089,4.2,0.2,4.2047592083,0.08,-0.011,0.0807527089,3.94,0.78,4.0164661084
2019-11-10 08:00:00,0.049,-0.001,0.049010203,4.36,0.42,4.3801826446,0.049,-0.001,0.049010203,4.08,0.52,4.1130037685
2019-11-10 08:30:00,0.064,-0.007,0.0643816744,4.52,0.42,4.5394713349,0.064,-0.007,0.0643816744,4.26,0.52,4.2916197408
2019-11-10 09:00:00,0.057,-0.009000000000000001,0.0577061522,4.5600000000000005,0.36,4.5741884526,0.057,-0.009000000000000001,0.0577061522,4.36,0.52,4.39089968
2019-11-10 09:30:00,0.031,-0.009000000000000001,0.0322800248,4.5600000000000005,0.38,4.5758059399,0.031,-0.009000000000000001,0.0322800248,4.5,0.52,4.529944812
2019-11-10 10:00:00,0.035,-0.003,0.035128336100000004,4.48,0.36,4.4944410108,0.035,-0.003,0.035128336100000004,4.5,0.52,4.529944812
2019-11-10 10:30:00,0.022,-0.001,0.0220227155,4.22,0.36,4.2353276142,0.022,-0.001,0.0220227155,4.34,0.52,4.3710410659
2019-11-10 11:00:00,0.022,-0.008,0.0234093998,4.14,0.36,4.155622697,0.022,-0.008,0.0234093998,4.34,0.52,4.3710410659
2019-11-10 11:30:00,0.021,-0.011,0.0237065392,4.02,0.32,4.0327162062,0.021,-0.011,0.0237065392,4.3,0.54,4.3337743365
2019-11-10 12:00:00,0.024,-0.009000000000000001,0.025632011200000002,3.8,0.28,3.8103018253,0.024,-0.009000000000000001,0.025632011200000002,4.12,0.54,4.1552376587
2019-11-10 12:30:00,0.03,-0.006,0.030594117100000002,3.8,0.24,3.8075714045,0.03,-0.006,0.030594117100000002,4.06,0.5,4.0906723164
2019-11-10 13:00:00,0.03,-0.008,0.0310483494,3.86,0.24,3.8674539428,0.03,-0.008,0.0310483494,4.12,0.5,4.1502289093
2019-11-10 13:30:00,0.036000000000000004,-0.006,0.0364965752,3.8,0.24,3.8075714045,0.036000000000000004,-0.006,0.0364965752,4.02,0.5,4.0509751912
2019-11-10 14:00:00,0.017,-0.002,0.0171172428,3.94,0.2,3.9450728764000003,0.017,-0.002,0.0171172428,3.98,0.4,4.0000499997
2019-11-10 14:30:00,0.007,0.001,0.007071067800000001,4.18,0.2,4.1847819537,0.007,0.001,0.007071067800000001,4.08,0.4,4.0995609521
2019-11-10 15:00:00,0.002,0.001,0.0022360680000000003,4.4,0.26,4.4076751241,0.002,0.001,0.0022360680000000003,4.22,0.32,4.2321153103
2019-11-10 15:30:00,0.025,0.004,0.025317977800000002,4.62,0.36,4.6340047475,0.025,0.004,0.025317977800000002,4.4,0.32,4.4116210173
2019-11-10 16:00:00,0.049,-0.01,0.050009999000000006,4.82,0.56,4.8524220756,0.049,-0.01,0.050009999000000006,4.58,0.26,4.5873739765
2019-11-10 16:30:00,0.082,-0.018000000000000002,0.0839523674,5.36,1.32,5.5201449256,0.082,-0.018000000000000002,0.0839523674,4.74,-0.4,4.7568476957
2019-11-10 17:00:00,0.161,-0.039,0.16565627060000002,5.88,1.46,6.0585476808,0.161,-0.039,0.16565627060000002,5.14,-0.30000000000000004,5.1487474205
2019-11-10 17:30:00,0.445,-0.111,0.45863493110000003,5.8,0.9,5.8694122363000005,0.445,-0.111,0.45863493110000003,5.26,0.6000000000000001,5.2941099346
2019-11-10 18:00:00,0.394,-0.089,0.4039269736,5.86,0.8,5.9143554171,0.394,-0.089,0.4039269736,5.42,0.68,5.4624902746
2019-11-10 18:30:00,0.162,-0.029,0.1645752108,5.96,0.7000000000000001,6.0009665888,0.162,-0.029,0.1645752108,5.6,0.58,5.6299555949
2019-11-10 19:00:00,0.17500000000000002,-0.032,0.1779016582,5.66,0.6000000000000001,5.6917132746,0.17500000000000002,-0.032,0.1779016582,5.32,0.52,5.3453531221
2019-11-10 19:30:00,0.289,-0.051000000000000004,0.29346550050000003,5.22,0.56,5.2499523807,0.289,-0.051000000000000004,0.29346550050000003,4.86,0.52,4.8877397639
2019-11-10 20:00:00,0.279,-0.048,0.2830989226,4.9,0.52,4.9275145865,0.279,-0.048,0.2830989226,4.48,0.52,4.5100776047
2019-11-10 20:30:00,0.421,-0.084,0.42929826460000003,4.64,0.66,4.6867045992000005,0.421,-0.084,0.42929826460000003,4.18,0.30000000000000004,4.1907517225
2019-11-10 21:00:00,0.359,-0.062,0.3643144246,4.6,1.18,4.7489367231,0.359,-0.062,0.3643144246,3.94,-0.36,3.9564125164
2019-11-10 21:30:00,0.309,-0.048,0.31270593210000003,4.4,1.1400000000000001,4.5452832695000005,0.309,-0.048,0.31270593210000003,3.7,-0.36,3.7174722595
2019-11-10 22:00:00,0.47700000000000004,-0.116,0.49090223060000004,4.06,1.26,4.2510234062,0.47700000000000004,-0.116,0.49090223060000004,3.36,-0.26,3.3700445101
2019-11-10 22:30:00,0.46900000000000003,-0.123,0.48486080480000004,3.9,1.26,4.0984875259,0.46900000000000003,-0.123,0.48486080480000004,3.12,-0.30000000000000004,3.1343898928
2019-11-10 23:00:00,0.521,-0.146,0.5410702357,3.54,0.78,3.6249137921,0.521,-0.146,0.5410702357,2.86,0.14,2.8634245232
2019-11-10 23:30:00,0.515,-0.14300000000000002,0.5344847987,3.22,0.22,3.2275067777,0.515,-0.14300000000000002,0.5344847987,2.7,0.62,2.7702707449
2019-11-11 00:00:00,0.558,-0.157,0.5796662833,3.12,0.22,3.1277467928,0.558,-0.157,0.5796662833,2.56,0.54,2.6163333121
2019-11-11 00:30:00,0.637,-0.194,0.665886627,3.2800000000000002,0.22,3.2873697693,0.637,-0.194,0.665886627,2.66,0.54,2.7142586465000003
2019-11-11 01:00:00,0.587,-0.182,0.6145673275,3.94,0.64,3.9916412664000003,0.587,-0.182,0.6145673275,3.06,0.12,3.0623520372
2019-11-11 01:30:00,0.493,-0.14200000000000002,0.5130428832,3.98,0.24,3.9872296147,0.493,-0.14200000000000002,0.5130428832,3.34,0.52,3.3802366781
2019-11-11 02:00:00,0.397,-0.10400000000000001,0.4103961501,4.04,0.30000000000000004,4.051123301,0.397,-0.10400000000000001,0.4103961501,3.48,0.48,3.5129474804000003
2019-11-11 02:30:00,0.189,-0.03,0.1913661412,4.12,0.24,4.1269843712,0.189,-0.03,0.1913661412,3.6,0.4,3.6221540553000002
2019-11-11 03:00:00,0.393,-0.111,0.4083748278,3.9,0.30000000000000004,3.9115214431,0.393,-0.111,0.4083748278,3.22,0.48,3.2555798255
2019-11-11 03:30:00,0.529,-0.162,0.5532494916,3.66,0.34,3.6757584251,0.529,-0.162,0.5532494916,3.0,0.52,3.0447331574
2019-11-11 04:00:00,0.515,-0.157,0.5383994799,3.58,0.64,3.6367567969,0.515,-0.157,0.5383994799,2.9,0.16,2.9044104393
2019-11-11 04:30:00,0.53,-0.162,0.5542057380000001,3.46,1.12,3.6367567969,0.53,-0.162,0.5542057380000001,2.58,-0.30000000000000004,2.5973832986
2019-11-11 05:00:00,0.553,-0.177,0.5806358583,3.42,1.12,3.5987219954,0.553,-0.177,0.5806358583,2.52,-0.30000000000000004,2.5377943179
2019-11-11 05:30:00,0.541,-0.184,0.5714341607,3.42,1.16,3.6113709308,0.541,-0.184,0.5714341607,2.56,-0.26,2.5731692521
2019-11-11 06:00:00,0.531,-0.185,0.5623041881,3.5,1.28,3.7267143706,0.531,-0.185,0.5623041881,2.62,-0.18,2.6261759271000003
2019-11-11 06:30:00,0.541,-0.185,0.5717569414,3.8,1.28,4.0097880243,0.541,-0.185,0.5717569414,2.92,-0.12,2.9224647132
2019-11-11 07:00:00,0.538,-0.17200000000000001,0.5648256368,4.0,0.66,4.0540843602,0.538,-0.17200000000000001,0.5648256368,3.48,0.64,3.5383612026
2019-11-11 07:30:00,0.602,-0.171,0.625815468,4.46,0.9,4.5499010978,0.602,-0.171,0.625815468,4.02,1.04,4.1523487329
2019-11-11 08:00:00,0.593,-0.151,0.6119231978,4.38,0.8200000000000001,4.4560969469,0.593,-0.151,0.6119231978,3.94,0.96,4.0552681786
2019-11-11 08:30:00,0.654,-0.161,0.6735257976,4.32,0.8200000000000001,4.3971354312,0.654,-0.161,0.6735257976,3.94,0.96,4.0552681786
2019-11-11 09:00:00,0.623,-0.146,0.6398788948,4.14,0.76,4.2091804428,0.623,-0.146,0.6398788948,3.84,0.9,3.9440588230999998
2019-11-11 09:30:00,0.602,-0.14300000000000002,0.6187511616,4.02,0.76,4.0912100899,0.602,-0.14300000000000002,0.6187511616,3.7800000000000002,0.9,3.8856659661
2019-11-11 10:00:00,0.625,-0.152,0.6432176925,3.92,0.72,3.9855739863,0.625,-0.152,0.6432176925,3.7,0.9,3.8078865529
2019-11-11 10:30:00,0.643,-0.157,0.6618897189,3.92,0.72,3.9855739863,0.643,-0.157,0.6618897189,3.56,0.9,3.6720021786
2019-11-11 11:00:00,0.67,-0.168,0.6907416304,3.8,0.72,3.8676090806000003,0.67,-0.168,0.6907416304,3.46,0.9,3.575136361
2019-11-11 11:30:00,0.634,-0.154,0.6524354374,3.66,0.7000000000000001,3.7263386856,0.634,-0.154,0.6524354374,3.48,0.9,3.5944957922
2019-11-11 12:00:00,0.671,-0.171,0.6924463878,3.6,0.76,3.6793477683,0.671,-0.171,0.6924463878,3.38,0.96,3.5136875217
2019-11-11 12:30:00,0.649,-0.162,0.6689132978,3.7199999999999998,0.7000000000000001,3.7852873075,0.649,-0.162,0.6689132978,3.6,0.9,3.7107950631
2019-11-11 13:00:00,0.636,-0.155,0.6546151541,3.64,0.66,3.6993512945,0.636,-0.155,0.6546151541,3.64,0.88,3.7448631484
2019-11-11 13:30:00,0.603,-0.14400000000000002,0.6199556436,3.38,0.44,3.4085187399,0.603,-0.14400000000000002,0.6199556436,3.24,0.68,3.3105890714
2019-11-11 14:00:00,0.606,-0.148,0.6238108688,3.66,0.62,3.7121422387000003,0.606,-0.148,0.6238108688,3.48,0.8200000000000001,3.5753041829
2019-11-11 14:30:00,0.508,-0.115,0.5208541063000001,3.88,0.66,3.9357337308,0.508,-0.115,0.5208541063000001,3.58,0.8200000000000001,3.6727101710000003
2019-11-11 15:00:00,0.602,-0.149,0.6201653005000001,3.66,0.66,3.7190321322,0.602,-0.149,0.6201653005000001,3.38,0.8200000000000001,3.4780454281
2019-11-11 15:30:00,0.586,-0.14200000000000002,0.6029593684,4.0,0.66,4.0540843602,0.586,-0.14200000000000002,0.6029593684,3.6,0.8200000000000001,3.6922080115
2019-11-11 16:00:00,0.513,-0.128,0.5287277182,4.12,0.72,4.1824394795,0.513,-0.128,0.5287277182,3.8,0.86,3.8961006147
2019-11-11 16:30:00,0.46,-0.117,0.474646184,4.58,0.8200000000000001,4.6528270976,0.46,-0.117,0.474646184,4.36,0.92,4.4560071813
2019-11-11 17:00:00,0.381,-0.08700000000000001,0.3908068577,5.24,1.42,5.4289962240000005,0.381,-0.08700000000000001,0.3908068577,4.7,0.26,4.7071859959
2019-11-11 17:30:00,0.434,-0.105,0.4465209961,5.44,1.56,5.6592579019,0.434,-0.105,0.4465209961,4.8,-0.16,4.8026659262999996
2019-11-11 18:00:00,0.491,-0.132,0.5084338698,5.48,1.56,5.6977188418,0.491,-0.132,0.5084338698,4.8,-0.16,4.8026659262999996
2019-11-11 18:30:00,0.423,-0.096,0.4337568443,5.36,0.98,5.4488530903,0.423,-0.096,0.4337568443,4.98,0.34,4.9915929321
2019-11-11 19:00:00,0.546,-0.137,0.5629253947,4.92,0.74,4.9753391844,0.546,-0.137,0.5629253947,4.52,0.58,4.557060456
2019-11-11 19:30:00,0.639,-0.17300000000000001,0.6620045317000001,4.64,0.7000000000000001,4.6925046617,0.639,-0.17300000000000001,0.6620045317000001,4.2,0.58,4.2398584882
2019-11-11 20:00:00,0.593,-0.159,0.6139462517000001,4.48,0.86,4.5617978912,0.593,-0.159,0.6139462517000001,3.86,0.22,3.8662643469
2019-11-11 20:30:00,0.56,-0.139,0.5769930675,4.32,1.24,4.4944410108,0.56,-0.139,0.5769930675,3.5,-0.32,3.5145981278000002
2019-11-11 21:00:00,0.629,-0.157,0.6482977711,4.14,1.18,4.3048809507,0.629,-0.157,0.6482977711,3.2800000000000002,-0.32,3.2955727878
2019-11-11 21:30:00,0.5630000000000001,-0.137,0.5794290293000001,3.76,0.52,3.7957871384,0.5630000000000001,-0.137,0.5794290293000001,3.22,0.24,3.2289317119
2019-11-11 22:00:00,0.653,-0.17,0.6747658853,3.3,0.28,3.3118574849,0.653,-0.17,0.6747658853,2.86,0.52,2.9068883707
2019-11-11 22:30:00,0.651,-0.168,0.6723280449,3.0,0.22,3.0080558505,0.651,-0.168,0.6723280449,2.62,0.48,2.6636065776
2019-11-11 23:00:00,0.675,-0.17300000000000001,0.6968170492,2.7800000000000002,0.38,2.8058510295,0.675,-0.17300000000000001,0.6968170492,2.3,0.30000000000000004,2.3194827009
2019-11-11 23:30:00,0.629,-0.156,0.6480563247000001,2.62,0.18,2.6261759271000003,0.629,-0.156,0.6480563247000001,2.18,0.34,2.2063544593
2019-11-12 00:00:00,0.637,-0.158,0.6563025217,2.56,0.06,2.5607030285,0.637,-0.158,0.6563025217,2.14,0.52,2.2022715546000002
2019-11-12 00:30:00,0.674,-0.176,0.6966003158,2.86,0.18,2.8656587375,0.674,-0.176,0.6966003158,2.36,0.56,2.4255308697
2019-11-12 01:00:00,0.664,-0.17300000000000001,0.6861668893,3.4,0.28,3.4115099296,0.664,-0.17300000000000001,0.6861668893,2.7800000000000002,0.46,2.8178005607000003
2019-11-12 01:30:00,0.679,-0.183,0.7032282702,3.56,0.32,3.5743530883,0.679,-0.183,0.7032282702,2.84,0.5,2.8836782067
2019-11-12 02:00:00,0.684,-0.185,0.7085767425,3.48,0.28,3.4912461958,0.684,-0.185,0.7085767425,2.7800000000000002,0.5,2.8246061672
2019-11-12 02:30:00,0.671,-0.18,0.6947236861,3.52,0.28,3.5311188029,0.671,-0.18,0.6947236861,2.7800000000000002,0.52,2.8282149847999998
2019-11-12 03:00:00,0.672,-0.181,0.6959489924000001,3.62,1.04,3.7664306711,0.672,-0.181,0.6959489924000001,2.64,-0.22,2.6491508073
2019-11-12 03:30:00,0.672,-0.181,0.6959489924000001,3.52,1.1400000000000001,3.7,0.672,-0.181,0.6959489924000001,2.56,-0.30000000000000004,2.5775181862
2019-11-12 04:00:00,0.6910000000000001,-0.19,0.7166456586000001,3.32,1.1400000000000001,3.5102706448000003,0.6910000000000001,-0.19,0.7166456586000001,2.4,-0.30000000000000004,2.4186773245
2019-11-12 04:30:00,0.647,-0.177,0.6707741796000001,3.08,1.1,3.2705351244,0.647,-0.177,0.6707741796000001,2.24,-0.30000000000000004,2.26
2019-11-12 05:00:00,0.66,-0.186,0.6857083928000001,2.96,1.06,3.1440737905,0.66,-0.186,0.6857083928000001,2.12,-0.30000000000000004,2.1411212016
2019-11-12 05:30:00,0.663,-0.195,0.6910817607,3.06,1.04,3.2319034639,0.663,-0.195,0.6910817607,2.2,-0.22,2.2109726366
2019-11-12 06:00:00,0.66,-0.195,0.6882041848,3.3,1.1400000000000001,3.4913607662,0.66,-0.195,0.6882041848,2.46,-0.14,2.4639805194
2019-11-12 06:30:00,0.654,-0.193,0.6818834211,3.54,0.5,3.575136361,0.654,-0.193,0.6818834211,3.0,0.68,3.0761014288
2019-11-12 07:00:00,0.675,-0.196,0.7028805019000001,4.0,0.6000000000000001,4.0447496832,0.675,-0.196,0.7028805019000001,3.44,0.8200000000000001,3.5363823323
2019-11-12 07:30:00,0.686,-0.199,0.7142807571,4.64,0.92,4.7303276842,0.686,-0.199,0.7142807571,4.02,1.1,4.1677811843
2019-11-12 08:00:00,0.704,-0.193,0.7299760270000001,4.64,0.92,4.7303276842,0.704,-0.193,0.7299760270000001,4.02,1.1,4.1677811843
2019-11-12 08:30:00,0.704,-0.184,0.7276482667,4.36,0.8,4.4327869337,0.704,-0.184,0.7276482667,3.8200000000000003,1.02,3.9538335827
2019-11-12 09:00:00,0.714,-0.188,0.7383359669,4.14,0.8,4.216586297,0.714,-0.188,0.7383359669,3.7199999999999998,1.02,3.8573047584999998
2019-11-12 09:30:00,0.721,-0.193,0.7463846193,4.14,0.76,4.2091804428,0.721,-0.193,0.7463846193,3.66,0.98,3.7889312477
2019-11-12 10:00:00,0.725,-0.195,0.7507662752,4.18,0.76,4.2485291572,0.725,-0.195,0.7507662752,3.62,0.98,3.7503066541
2019-11-12 10:30:00,0.721,-0.191,0.7458699619,4.18,0.72,4.2415563181,0.721,-0.191,0.7458699619,3.62,0.9400000000000001,3.7400534756
2019-11-12 11:00:00,0.725,-0.195,0.7507662752,4.22,0.64,4.2682549127,0.725,-0.195,0.7507662752,3.64,0.86,3.7402138976
2019-11-12 11:30:00,0.728,-0.198,0.7544454917000001,4.64,1.3,4.8186720162,0.728,-0.198,0.7544454917000001,3.8,0.4,3.8209946349
2019-11-12 12:00:00,0.726,-0.196,0.7519920212000001,4.78,1.54,5.0219518118,0.726,-0.196,0.7519920212000001,3.8,0.18,3.8042607692
2019-11-12 12:30:00,0.721,-0.195,0.7469042777,4.88,1.72,5.1742439061,0.721,-0.195,0.7469042777,3.94,0.18,3.9441095319
2019-11-12 13:00:00,0.729,-0.196,0.7548887335000001,4.8,1.6800000000000002,5.0855088241,0.729,-0.196,0.7548887335000001,3.86,0.12,3.8618648345
2019-11-12 13:30:00,0.72,-0.194,0.7456782148000001,4.48,1.42,4.6996595621,0.72,-0.194,0.7456782148000001,3.54,-0.04,3.5402259815
2019-11-12 14:00:00,0.727,-0.194,0.7524393663000001,4.64,1.62,4.9146719117,0.727,-0.194,0.7524393663000001,3.7,0.1,3.7013511047
2019-11-12 14:30:00,0.717,-0.194,0.7427819330000001,4.7,1.6800000000000002,4.9912323128,0.717,-0.194,0.7427819330000001,3.8200000000000003,0.1,3.8213086764
2019-11-12 15:00:00,0.713,-0.193,0.7386595968,4.5600000000000005,1.6800000000000002,4.8596296155,0.713,-0.193,0.7386595968,3.7,0.1,3.7013511047
2019-11-12 15:30:00,0.715,-0.201,0.7427152887,4.64,1.6800000000000002,4.9347745643,0.715,-0.201,0.7427152887,3.7800000000000002,0.1,3.78132252
2019-11-12 16:00:00,0.71,-0.214,0.7415497286,4.8,1.72,5.0988626183,0.71,-0.214,0.7415497286,3.98,0.1,3.9812560832
2019-11-12 16:30:00,0.6970000000000001,-0.211,0.7282375986,5.2,1.8599999999999999,5.5226442942,0.6970000000000001,-0.211,0.7282375986,4.3,0.22,4.3056242288
2019-11-12 17:00:00,0.6890000000000001,-0.20600000000000002,0.7191362875,5.6,1.8599999999999999,5.9008135032,0.6890000000000001,-0.20600000000000002,0.7191362875,4.64,0.22,4.6452125893
2019-11-12 17:30:00,0.667,-0.197,0.6954840041,5.5600000000000005,1.6600000000000001,5.8025166954,0.667,-0.197,0.6954840041,4.68,-0.02,4.6800427348
2019-11-12 18:00:00,0.667,-0.188,0.6929884559,5.88,1.6600000000000001,6.1098281482,0.667,-0.188,0.6929884559,4.94,-0.02,4.9400404857
2019-11-12 18:30:00,0.668,-0.17500000000000002,0.6905425403000001,5.74,1.62,5.9642266892,0.668,-0.17500000000000002,0.6905425403000001,4.78,-0.06,4.7803765542
2019-11-12 19:00:00,0.657,-0.162,0.6766779145,5.5,1.58,5.722447029,0.657,-0.162,0.6766779145,4.6,-0.12,4.6015649512
2019-11-12 19:30:00,0.639,-0.156,0.657766676,5.3,1.46,5.4974175756,0.639,-0.156,0.657766676,4.38,-0.1,4.3811414038
2019-11-12 20:00:00,0.612,-0.148,0.6296411677,5.16,1.3599999999999999,5.3362158877,0.612,-0.148,0.6296411677,4.3,-0.18,4.3037657929
2019-11-12 20:30:00,0.5630000000000001,-0.134,0.5787270514,4.94,1.3599999999999999,5.1237876615,0.5630000000000001,-0.134,0.5787270514,4.12,-0.2,4.1248515125
2019-11-12 21:00:00,0.461,-0.097,0.4710944704,4.68,1.26,4.8466483264,0.461,-0.097,0.4710944704,4.0,-0.32,4.0127795853
2019-11-12 21:30:00,0.5,-0.113,0.5126099882,4.36,1.3,4.5496813075,0.5,-0.113,0.5126099882,3.7199999999999998,-0.32,3.7337380733
2019-11-12 22:00:00,0.46900000000000003,-0.108,0.48127435,4.16,1.28,4.3524705628,0.46900000000000003,-0.108,0.48127435,3.58,-0.32,3.5942732228
2019-11-12 22:30:00,0.432,-0.091,0.4414804639,3.84,1.22,4.0291438296,0.432,-0.091,0.4414804639,3.2800000000000002,-0.38,3.3019388244
2019-11-12 23:00:00,0.41300000000000003,-0.088,0.42227123980000003,3.52,1.12,3.6938868418,0.41300000000000003,-0.088,0.42227123980000003,3.04,-0.46,3.0746056658
2019-11-12 23:30:00,0.291,-0.049,0.2950965944,3.36,1.08,3.5293058808,0.291,-0.049,0.2950965944,2.88,-0.46,2.9165047574000003
2019-11-13 00:00:00,0.295,-0.06,0.30103986450000003,3.18,1.08,3.3583924726,0.295,-0.06,0.30103986450000003,2.7199999999999998,-0.48,2.7620282403000003
2019-11-13 00:30:00,0.363,-0.078,0.3712856044,3.58,1.16,3.7632432821,0.363,-0.078,0.3712856044,2.98,-0.44,3.0123080852
2019-11-13 01:00:00,0.27,-0.044,0.2735616932,4.18,1.12,4.3274472845,0.27,-0.044,0.2735616932,3.52,-0.52,3.5582017930000003
2019-11-13 01:30:00,0.17,-0.025,0.1718284028,4.36,1.12,4.5015552868,0.17,-0.025,0.1718284028,3.7,-0.48,3.7310052264999998
2019-11-13 02:00:00,0.036000000000000004,-0.005,0.0363455637,4.4,1.04,4.5212387683,0.036000000000000004,-0.005,0.0363455637,3.7800000000000002,-0.44,3.8055223032
2019-11-13 02:30:00,0.101,-0.019,0.1027715914,4.28,1.04,4.4045431091000005,0.101,-0.019,0.1027715914,3.6,-0.44,3.6267892136
2019-11-13 03:00:00,0.14400000000000002,-0.018000000000000002,0.1451206395,4.12,1.04,4.2492352253,0.14400000000000002,-0.018000000000000002,0.1451206395,3.44,-0.48,3.4733269354000003
2019-11-13 03:30:00,0.095,-0.005,0.095131488,4.06,0.98,4.1766014892,0.095,-0.005,0.095131488,3.44,-0.48,3.4733269354000003
2019-11-13 04:00:00,0.093,-0.005,0.0931343116,3.92,0.9400000000000001,4.0311288741,0.093,-0.005,0.0931343116,3.3,-0.52,3.3407184856
2019-11-13 04:30:00,0.138,-0.019,0.1393018306,3.7,0.9400000000000001,3.8175384739,0.138,-0.019,0.1393018306,3.06,-0.52,3.1038685539
2019-11-13 05:00:00,0.123,-0.018000000000000002,0.1243100961,3.7,0.98,3.8275840944,0.123,-0.018000000000000002,0.1243100961,3.1,-0.48,3.1369411853
2019-11-13 05:30:00,0.094,-0.031,0.0989797959,3.56,0.26,3.5694817551,0.094,-0.031,0.0989797959,3.38,0.32,3.3951141365
2019-11-13 06:00:00,0.043000000000000003,-0.038,0.0573846669,3.9,0.30000000000000004,3.9115214431,0.043000000000000003,-0.038,0.0573846669,3.76,0.46,3.7880337908
2019-11-13 06:30:00,0.039,-0.023,0.045276925700000005,4.36,0.46,4.3841989006,0.039,-0.023,0.045276925700000005,4.16,0.44,4.1832045133
2019-11-13 07:00:00,0.066,-0.035,0.0747060908,4.66,0.52,4.6889231173,0.066,-0.035,0.0747060908,4.52,0.68,4.5708642509
2019-11-13 07:30:00,0.047,-0.028,0.0547083175,5.08,1.3,5.2437009831,0.047,-0.028,0.0547083175,4.74,0.30000000000000004,4.7494841825
2019-11-13 08:00:00,0.043000000000000003,-0.011,0.044384682,5.18,1.6,5.4214758138,0.043000000000000003,-0.011,0.044384682,4.74,-0.02,4.7400421939
2019-11-13 08:30:00,0.027,-0.003,0.0271661554,5.0,1.6,5.2497618994,0.027,-0.003,0.0271661554,4.68,-0.08,4.6806837107
2019-11-13 09:00:00,0.012,-0.004,0.012649110600000001,5.0,1.6600000000000001,5.2683583781,0.012,-0.004,0.012649110600000001,4.72,-0.08,4.7206779174
2019-11-13 09:30:00,0.02,-0.002,0.0200997512,4.96,1.52,5.1876777078,0.02,-0.002,0.0200997512,4.72,-0.08,4.7206779174
2019-11-13 10:00:00,0.043000000000000003,-0.007,0.043566041800000004,4.78,1.48,5.0038784957,0.043000000000000003,-0.007,0.043566041800000004,4.5,-0.08,4.5007110549
2019-11-13 10:30:00,0.084,-0.016,0.0855102333,4.5,1.52,4.7497789422,0.084,-0.016,0.0855102333,4.24,-0.08,4.2407546498
2019-11-13 11:00:00,0.101,-0.029,0.10508092120000001,4.1,1.5,4.3657759905999995,0.101,-0.029,0.10508092120000001,4.0,-0.08,4.00079992
2019-11-13 11:30:00,0.147,-0.039,0.1520855023,4.16,1.52,4.4289953714,0.147,-0.039,0.1520855023,4.06,-0.02,4.0600492608
2019-11-13 12:00:00,0.342,-0.076,0.3503426894,4.0,1.58,4.3007441217,0.342,-0.076,0.3503426894,3.88,0.04,3.8802061801
2019-11-13 12:30:00,0.418,-0.10200000000000001,0.43026503460000004,3.7800000000000002,1.58,4.0969256767,0.418,-0.10200000000000001,0.43026503460000004,3.8200000000000003,0.04,3.8202094183
2019-11-13 13:00:00,0.333,-0.067,0.3396733725,4.12,1.46,4.3710410659,0.333,-0.067,0.3396733725,3.8200000000000003,-0.08,3.8208376045
2019-11-13 13:30:00,0.335,-0.067,0.3416343074,4.14,1.24,4.3217126235,0.335,-0.067,0.3416343074,3.68,-0.30000000000000004,3.6922080115
2019-11-13 14:00:00,0.434,-0.10200000000000001,0.4458250778,4.34,1.52,4.5984780091,0.434,-0.10200000000000001,0.4458250778,3.84,-0.06,3.8404687214
2019-11-13 14:30:00,0.589,-0.154,0.6087996386,4.3,1.6400000000000001,4.6021299417,0.589,-0.154,0.6087996386,3.7199999999999998,0.04,3.7202150475
2019-11-13 15:00:00,0.5700000000000001,-0.146,0.5884012237,4.36,1.6400000000000001,4.658240011,0.5700000000000001,-0.146,0.5884012237,3.7800000000000002,0.04,3.7802116343
2019-11-13 15:30:00,0.616,-0.168,0.6384982381000001,4.4,1.6800000000000002,4.7098195295,0.616,-0.168,0.6384982381000001,3.7800000000000002,0.08,3.7808464661
2019-11-13 16:00:00,0.537,-0.15,0.5575562752000001,4.48,1.58,4.75045261,0.537,-0.15,0.5575562752000001,4.08,0.12,4.0817643244
2019-11-13 16:30:00,0.289,-0.061,0.2953675676,5.24,1.0,5.3345665240999995,0.289,-0.061,0.2953675676,5.14,0.72,5.1901830411
2019-11-13 17:00:00,0.112,-0.027,0.11520850660000001,5.72,0.8,5.7756731209000005,0.112,-0.027,0.11520850660000001,5.66,0.84,5.7219926599
2019-11-13 17:30:00,0.106,-0.025,0.1089082182,5.82,0.78,5.8720354222,0.106,-0.025,0.1089082182,5.7,0.48,5.7201748225
2019-11-13 18:00:00,0.059000000000000004,-0.012,0.060207972900000004,6.06,1.44,6.2287398404,0.059000000000000004,-0.012,0.060207972900000004,5.66,-0.24,5.6650860541
2019-11-13 18:30:00,0.047,-0.004,0.0471699057,6.06,1.44,6.2287398404,0.047,-0.004,0.0471699057,5.66,-0.24,5.6650860541
2019-11-13 19:00:00,0.033,-0.013000000000000001,0.0354682957,5.86,1.4,6.0249149372,0.033,-0.013000000000000001,0.0354682957,5.52,-0.28,5.5270968872
2019-11-13 19:30:00,0.025,-0.014,0.0286530976,5.72,1.3599999999999999,5.8794557571,0.025,-0.014,0.0286530976,5.36,-0.32,5.3695437423
2019-11-13 20:00:00,0.002,-0.006,0.0063245553000000005,5.5,1.3599999999999999,5.6656508894,0.002,-0.006,0.0063245553000000005,5.06,-0.38,5.0742487129
2019-11-13 20:30:00,0.014,-0.001,0.0140356688,5.3,1.3599999999999999,5.4717090566,0.014,-0.001,0.0140356688,4.86,-0.46,4.881721008
2019-11-13 21:00:00,0.016,-0.004,0.0164924225,5.14,1.34,5.3117981889,0.016,-0.004,0.0164924225,4.7,-0.46,4.7224569876
2019-11-13 21:30:00,0.022,-0.012,0.0250599282,4.94,1.24,5.0932504356,0.022,-0.012,0.0250599282,4.48,-0.46,4.5035541519999995
2019-11-13 22:00:00,0.013000000000000001,0.001,0.0130384048,4.6,1.12,4.7343848597000004,0.013000000000000001,0.001,0.0130384048,4.18,-0.44,4.2030940984
2019-11-13 22:30:00,0.011,0.001,0.011045361,4.3,1.0,4.4147480109,0.011,0.001,0.011045361,3.94,-0.32,3.9529735643
2019-11-13 23:00:00,0.015,-0.001,0.0150332964,3.9,0.18,3.9041516364,0.015,-0.001,0.0150332964,3.86,0.44,3.8849967825
2019-11-13 23:30:00,0.013000000000000001,0.001,0.0130384048,3.66,0.14,3.6626766169,0.013000000000000001,0.001,0.0130384048,3.64,0.44,3.6664969658
2019-11-14 00:00:00,0.004,0.003,0.005,3.52,0.1,3.5214201681,0.004,0.003,0.005,3.48,0.38,3.5006856471
2019-11-14 00:30:00,0.001,-0.008,0.0080622577,3.96,0.92,4.0654643031,0.001,-0.008,0.0080622577,3.6,-0.4,3.6221540553000002
2019-11-14 01:00:00,0.004,-0.006,0.007211102600000001,4.5,0.98,4.6054750026,0.004,-0.006,0.007211102600000001,3.98,-0.48,4.0088402313
2019-11-14 01:30:00,0.054,-0.018000000000000002,0.0569209979,4.54,1.04,4.6575959464,0.054,-0.018000000000000002,0.0569209979,3.94,-0.44,3.9644924013000002
2019-11-14 02:00:00,0.092,-0.028,0.09616652220000001,4.52,1.04,4.6381030605,0.092,-0.028,0.09616652220000001,3.9,-0.44,3.9247420297
2019-11-14 02:30:00,0.089,-0.017,0.09060905030000001,4.48,1.0,4.5902505378,0.089,-0.017,0.09060905030000001,3.7800000000000002,-0.46,3.8078865529
2019-11-14 03:00:00,0.069,-0.011,0.0698713103,4.34,0.96,4.4449071981,0.069,-0.011,0.0698713103,3.66,-0.46,3.6887938408
2019-11-14 03:30:00,0.049,-0.005,0.0492544414,4.3,0.96,4.4058597345,0.049,-0.005,0.0492544414,3.66,-0.46,3.6887938408
2019-11-14 04:00:00,0.017,0.0,0.017,4.16,1.0,4.2785044116,0.017,0.0,0.017,3.58,-0.46,3.6094320883
2019-11-14 04:30:00,0.081,-0.027,0.0853814968,3.94,1.04,4.0749478524,0.081,-0.027,0.0853814968,3.36,-0.4,3.3837257572
2019-11-14 05:00:00,0.151,-0.017,0.15195394040000001,3.7800000000000002,1.0,3.910038363,0.151,-0.017,0.15195394040000001,3.22,-0.46,3.2526911935
2019-11-14 05:30:00,0.225,-0.047,0.229856477,3.74,1.04,3.881906748,0.225,-0.047,0.229856477,3.22,-0.38,3.2423448305
2019-11-14 06:00:00,0.278,-0.07200000000000001,0.2871724221,3.86,1.1400000000000001,4.0248229775,0.278,-0.07200000000000001,0.2871724221,3.34,-0.30000000000000004,3.3534459888
2019-11-14 06:30:00,0.378,-0.105,0.39231237550000003,3.86,0.8,3.9420299339,0.378,-0.105,0.39231237550000003,3.58,0.22,3.5867534065999997
2019-11-14 07:00:00,0.47800000000000004,-0.135,0.49669809740000004,4.18,0.86,4.2675519915,0.47800000000000004,-0.135,0.49669809740000004,3.88,0.48,3.9095779823
2019-11-14 07:30:00,0.589,-0.168,0.6124908163,4.68,1.72,4.9860605692,0.589,-0.168,0.6124908163,4.04,0.24,4.0471224345
2019-11-14 08:00:00,0.603,-0.167,0.6256980102,4.82,1.82,5.1521645936,0.603,-0.167,0.6256980102,4.12,0.18,4.1239301643
2019-11-14 08:30:00,0.605,-0.157,0.6250391988,5.02,1.76,5.3195864501,0.605,-0.157,0.6250391988,4.28,0.18,4.2837833745000005
2019-11-14 09:00:00,0.636,-0.169,0.6580706649,4.74,1.6800000000000002,5.0289163843,0.636,-0.169,0.6580706649,4.02,0.12,4.021790646
2019-11-14 09:30:00,0.643,-0.17200000000000001,0.6656072415000001,4.8,1.72,5.0988626183,0.643,-0.17200000000000001,0.6656072415000001,4.02,0.16,4.0231828196
2019-11-14 10:00:00,0.649,-0.171,0.6711497597,4.62,1.72,4.9297870137,0.649,-0.171,0.6711497597,3.92,0.16,3.9232639473
2019-11-14 10:30:00,0.653,-0.17400000000000002,0.6757847290000001,4.68,1.8,5.0142197798,0.653,-0.17400000000000002,0.6757847290000001,3.98,0.2,3.9850219573
2019-11-14 11:00:00,0.65,-0.17300000000000001,0.6726284264,4.62,1.72,4.9297870137,0.65,-0.17300000000000001,0.6726284264,3.9,0.14,3.9025120115
2019-11-14 11:30:00,0.652,-0.176,0.6753369529000001,4.68,1.72,4.9860605692,0.652,-0.176,0.6753369529000001,4.0,0.14,4.0024492501
2019-11-14 12:00:00,0.655,-0.177,0.6784939204,4.6,1.72,4.9110487678,0.655,-0.177,0.6784939204,3.9,0.18,3.9041516364
2019-11-14 12:30:00,0.659,-0.18,0.6831405419000001,4.66,1.72,4.9672930254,0.659,-0.18,0.6831405419000001,3.9,0.14,3.9025120115
2019-11-14 13:00:00,0.655,-0.17400000000000002,0.6777174928,4.68,1.6600000000000001,4.9656822291000005,0.655,-0.17400000000000002,0.6777174928,3.9,0.1,3.9012818406000003
2019-11-14 13:30:00,0.662,-0.179,0.6857732862,4.4,1.4,4.6173585522,0.662,-0.179,0.6857732862,3.62,-0.14,3.6227061708
2019-11-14 14:00:00,0.663,-0.181,0.6872626863,4.64,1.62,4.9146719117,0.663,-0.181,0.6872626863,3.7800000000000002,0.04,3.7802116343
2019-11-14 14:30:00,0.661,-0.185,0.6864007576000001,4.68,1.7000000000000002,4.9791967224,0.661,-0.185,0.6864007576000001,3.8200000000000003,0.14,3.8225645842000002
2019-11-14 15:00:00,0.659,-0.182,0.6836702421,4.52,1.6800000000000002,4.8221157182,0.659,-0.182,0.6836702421,3.7800000000000002,0.08,3.7808464661
2019-11-14 15:30:00,0.656,-0.184,0.6813163729,4.5600000000000005,1.72,4.8736023638,0.656,-0.184,0.6813163729,3.92,0.12,3.9218363046
2019-11-14 16:00:00,0.645,-0.192,0.6729702817000001,4.62,1.72,4.9297870137,0.645,-0.192,0.6729702817000001,3.96,0.12,3.9618177646
2019-11-14 16:30:00,0.639,-0.191,0.6669347794,4.98,1.78,5.2885536775,0.639,-0.191,0.6669347794,4.28,0.18,4.2837833745000005
2019-11-14 17:00:00,0.634,-0.192,0.6624349025,5.32,1.22,5.4580949057,0.634,-0.192,0.6624349025,4.82,0.84,4.892647545
2019-11-14 17:30:00,0.621,-0.188,0.6488335688,5.34,0.84,5.4056636965,0.621,-0.188,0.6488335688,4.92,0.8,4.9846163343
2019-11-14 18:00:00,0.616,-0.183,0.6426079676,5.64,0.84,5.7022100978,0.616,-0.183,0.6426079676,5.18,0.8,5.2414120235
2019-11-14 18:30:00,0.641,-0.167,0.6623971618000001,5.68,0.84,5.7417767285,0.641,-0.167,0.6623971618000001,5.18,0.78,5.2383967013
2019-11-14 19:00:00,0.648,-0.169,0.6696752945000001,5.3,0.72,5.3486820807,0.648,-0.169,0.6696752945000001,4.84,0.7000000000000001,4.8903578601
2019-11-14 19:30:00,0.646,-0.169,0.6677402189,5.08,0.66,5.1226946034,0.646,-0.169,0.6677402189,4.58,0.66,4.6273102338
2019-11-14 20:00:00,0.657,-0.17300000000000001,0.6793953194,4.74,0.52,4.7684378994,0.657,-0.17300000000000001,0.6793953194,4.22,0.66,4.271299568
2019-11-14 20:30:00,0.636,-0.163,0.6565554051,4.58,0.46,4.6030424721,0.636,-0.163,0.6565554051,4.12,0.66,4.172529209
2019-11-14 21:00:00,0.634,-0.163,0.6546182093,4.4,0.52,4.430620724,0.634,-0.163,0.6546182093,3.92,0.62,3.9687277558
2019-11-14 21:30:00,0.647,-0.171,0.6692159592,4.4,0.52,4.430620724,0.647,-0.171,0.6692159592,3.7199999999999998,0.62,3.7713127688
2019-11-14 22:00:00,0.64,-0.166,0.6611777371,4.06,1.04,4.1910857782,0.64,-0.166,0.6611777371,3.2800000000000002,0.02,3.280060975
2019-11-14 22:30:00,0.651,-0.17,0.6728305879,3.62,1.16,3.8013155617,0.651,-0.17,0.6728305879,2.7,-0.30000000000000004,2.7166155414
2019-11-14 23:00:00,0.639,-0.166,0.6602098151,3.24,0.4,3.2645979844,0.639,-0.166,0.6602098151,2.62,0.36,2.6446171746
2019-11-14 23:30:00,0.656,-0.17300000000000001,0.6784283308,3.0,0.22,3.0080558505,0.656,-0.17300000000000001,0.6784283308,2.4,0.54,2.46
2019-11-15 00:00:00,0.642,-0.169,0.6638712225,2.8,0.22,2.8086295591,0.642,-0.169,0.6638712225,2.36,0.46,2.4044126102
2019-11-15 00:30:00,0.624,-0.158,0.6436924732,3.16,0.22,3.1676489705,0.624,-0.158,0.6436924732,2.7,0.46,2.7389048905999998
2019-11-15 01:00:00,0.555,-0.128,0.5695691354,3.86,0.22,3.8662643469,0.555,-0.128,0.5695691354,3.34,0.46,3.3715278436
2019-11-15 01:30:00,0.624,-0.16,0.6441863085,3.9,0.26,3.9086570584,0.624,-0.16,0.6441863085,3.44,0.5,3.4761472926
2019-11-15 02:00:00,0.628,-0.164,0.64906086,3.84,0.26,3.8487920183,0.628,-0.164,0.64906086,3.32,0.5,3.3574395006
2019-11-15 02:30:00,0.602,-0.15,0.6204063185,3.88,0.26,3.8887015828,0.602,-0.15,0.6204063185,3.2,0.56,3.2486304807
2019-11-15 03:00:00,0.62,-0.163,0.6410686391,3.7800000000000002,0.26,3.7889312477,0.62,-0.163,0.6410686391,3.12,0.56,3.169858041
2019-11-15 03:30:00,0.613,-0.164,0.6345589019,3.62,0.26,3.6293250061,0.613,-0.164,0.6345589019,2.98,0.54,3.028530997
2019-11-15 04:00:00,0.5760000000000001,-0.145,0.593970538,3.46,0.18,3.4646789173,0.5760000000000001,-0.145,0.593970538,2.9,0.5,2.9427877939
2019-11-15 04:30:00,0.562,-0.14,0.5791752757,3.4,0.18,3.404761372,0.562,-0.14,0.5791752757,2.84,0.5,2.8836782067
2019-11-15 05:00:00,0.5730000000000001,-0.15,0.5923081968,3.4,0.22,3.4071102125,0.5730000000000001,-0.15,0.5923081968,2.84,0.54,2.8908822183
2019-11-15 05:30:00,0.51,-0.132,0.5268054669000001,3.54,0.22,3.5468295702,0.51,-0.132,0.5268054669000001,2.98,0.54,3.028530997
2019-11-15 06:00:00,0.512,-0.14,0.5307956292,3.66,0.34,3.6757584251,0.512,-0.14,0.5307956292,3.14,0.64,3.2045592521
2019-11-15 06:30:00,0.546,-0.152,0.566762737,4.0,0.66,4.0540843602,0.546,-0.152,0.566762737,3.48,0.48,3.5129474804000003
2019-11-15 07:00:00,0.483,-0.124,0.49866321300000005,4.34,0.74,4.4026355743,0.483,-0.124,0.49866321300000005,3.8200000000000003,0.5,3.8525835487
2019-11-15 07:30:00,0.386,-0.107,0.4005558638,5.14,1.4,5.3272506981,0.386,-0.107,0.4005558638,4.34,0.38,4.3566041822
2019-11-15 08:00:00,0.417,-0.096,0.4279077003,5.16,1.72,5.4391175755,0.417,-0.096,0.4279077003,4.34,0.1,4.3411519209
2019-11-15 08:30:00,0.336,-0.069,0.3430116616,5.12,1.6,5.3641774766,0.336,-0.069,0.3430116616,4.48,0.22,4.485398533
2019-11-15 09:00:00,0.47700000000000004,-0.106,0.4886358562,4.76,0.98,4.8598353882000005,0.47700000000000004,-0.106,0.4886358562,4.58,1.02,4.6922063041
2019-11-15 09:30:00,0.526,-0.122,0.5399629617,4.48,0.98,4.5859350192,0.526,-0.122,0.5399629617,4.34,1.02,4.4582507781
2019-11-15 10:00:00,0.531,-0.124,0.5452861634,4.4,0.98,4.5078154354,0.531,-0.124,0.5452861634,4.26,1.02,4.3804109396
2019-11-15 10:30:00,0.53,-0.124,0.5443124103,4.44,0.9400000000000001,4.5384138198,0.53,-0.124,0.5443124103,4.3,1.02,4.4193212148
2019-11-15 11:00:00,0.49,-0.112,0.502637046,4.44,0.88,4.5263671968,0.49,-0.112,0.502637046,4.34,0.9400000000000001,4.4406305859
2019-11-15 11:30:00,0.519,-0.125,0.5338408002,4.38,0.88,4.4675272803,0.519,-0.125,0.5338408002,4.44,0.9400000000000001,4.5384138198
2019-11-15 12:00:00,0.425,-0.252,0.4940941206,4.44,0.8,4.5114964258,0.425,-0.252,0.4940941206,4.4,0.88,4.487137172
2019-11-15 12:30:00,0.41500000000000004,-0.098,0.426414118,4.54,1.04,4.6575959464,0.41500000000000004,-0.098,0.426414118,4.4,0.68,4.4522353936
2019-11-15 13:00:00,0.376,-0.07200000000000001,0.38283155560000004,4.58,1.46,4.8070781146,0.376,-0.07200000000000001,0.38283155560000004,4.16,0.02,4.1600480766
2019-11-15 13:30:00,0.364,-0.079,0.3724741602,4.46,1.28,4.6400431032,0.364,-0.079,0.3724741602,4.02,-0.30000000000000004,4.0311784877
2019-11-15 14:00:00,0.323,-0.07100000000000001,0.3307113545,4.7,1.5,4.9335585534,0.323,-0.07100000000000001,0.3307113545,4.32,-0.08,4.3207406772
2019-11-15 14:30:00,0.442,-0.106,0.45453272710000003,4.7,1.54,4.9458669614,0.442,-0.106,0.45453272710000003,4.18,-0.06,4.1804305998
2019-11-15 15:00:00,0.466,-0.115,0.4799802079,4.52,1.54,4.7751439769,0.466,-0.115,0.4799802079,3.96,-0.06,3.9604545194
2019-11-15 15:30:00,0.483,-0.125,0.49891281800000004,4.52,1.54,4.7751439769,0.483,-0.125,0.49891281800000004,3.96,-0.06,3.9604545194
2019-11-15 16:00:00,0.47300000000000003,-0.132,0.4910733143,4.72,1.54,4.9648766349,0.47300000000000003,-0.132,0.4910733143,4.08,-0.06,4.0804411526
2019-11-15 16:30:00,0.528,-0.151,0.5491675518,5.16,1.6800000000000002,5.4266011462,0.528,-0.151,0.5491675518,4.46,0.06,4.4604035692
2019-11-15 17:00:00,0.501,-0.133,0.5183531615,5.64,1.54,5.8464690198,0.501,-0.133,0.5183531615,4.96,0.30000000000000004,4.9690642982
2019-11-15 17:30:00,0.532,-0.149,0.5524717187,5.92,1.7000000000000002,6.1592532015,0.532,-0.149,0.5524717187,5.0,-0.12,5.0014397927
2019-11-15 18:00:00,0.547,-0.153,0.5679947183,5.92,1.7000000000000002,6.1592532015,0.547,-0.153,0.5679947183,5.0,-0.12,5.0014397927
2019-11-15 18:30:00,0.597,-0.159,0.6178106506000001,5.92,1.74,6.1704132763,0.597,-0.159,0.6178106506000001,4.96,-0.12,4.9614514005
2019-11-15 19:00:00,0.621,-0.161,0.6415309813,5.48,1.6400000000000001,5.7201398584,0.621,-0.161,0.6415309813,4.6,-0.18,4.603520392
2019-11-15 19:30:00,0.56,-0.138,0.5767529801,5.32,1.58,5.5496666567,0.56,-0.138,0.5767529801,4.46,-0.24,4.4664527312
2019-11-15 20:00:00,0.49,-0.108,0.5017608992,5.06,1.52,5.2833701366,0.49,-0.108,0.5017608992,4.16,-0.30000000000000004,4.1708032799
2019-11-15 20:30:00,0.458,-0.1,0.46878993160000004,4.76,1.26,4.9239415106,0.458,-0.1,0.46878993160000004,4.06,-0.1,4.0612313404
2019-11-15 21:00:00,0.514,-0.123,0.5285120623,4.42,0.58,4.4578918785,0.514,-0.123,0.5285120623,4.0,0.54,4.036285421
2019-11-15 21:30:00,0.492,-0.112,0.5045869598,4.42,1.3,4.6072117381,0.492,-0.112,0.5045869598,3.56,-0.32,3.5743530883
2019-11-15 22:00:00,0.578,-0.14100000000000001,0.5949495777,4.08,1.26,4.2701288037000005,0.578,-0.14100000000000001,0.5949495777,3.26,-0.30000000000000004,3.2737745799
2019-11-15 22:30:00,0.561,-0.134,0.5767815878,3.76,1.26,3.9655012294,0.561,-0.134,0.5767815878,3.0,-0.30000000000000004,3.0149626863
2019-11-15 23:00:00,0.547,-0.132,0.5627015195,3.62,1.1,3.7834375903,0.547,-0.132,0.5627015195,2.88,-0.30000000000000004,2.8955828429
2019-11-15 23:30:00,0.594,-0.153,0.6133881316,3.2800000000000002,1.1,3.4595375413,0.594,-0.153,0.6133881316,2.52,-0.30000000000000004,2.5377943179
2019-11-16 00:00:00,0.5650000000000001,-0.134,0.5806728855000001,3.16,0.76,3.2501076905,0.5650000000000001,-0.134,0.5806728855000001,2.42,-0.08,2.421321953
2019-11-16 00:30:00,0.561,-0.13,0.5758654357,3.4,0.18,3.404761372,0.561,-0.13,0.5758654357,2.7199999999999998,0.52,2.7692598289
2019-11-16 01:00:00,0.55,-0.126,0.5642481723,3.92,0.68,3.9785424467,0.55,-0.126,0.5642481723,3.08,-0.02,3.0800649344
2019-11-16 01:30:00,0.47500000000000003,-0.10200000000000001,0.48582815890000003,4.26,1.12,4.4047701416,0.47500000000000003,-0.10200000000000001,0.48582815890000003,3.34,-0.36,3.3593451743
2019-11-16 02:00:00,0.457,-0.10300000000000001,0.46846344570000004,4.1,1.12,4.2502235235,0.457,-0.10300000000000001,0.46846344570000004,3.24,-0.36,3.2599386497
2019-11-16 02:30:00,0.44,-0.095,0.45013886750000004,4.1,1.12,4.2502235235,0.44,-0.095,0.45013886750000004,3.32,-0.36,3.3394610344
2019-11-16 03:00:00,0.343,-0.067,0.34948247450000003,4.18,1.12,4.3274472845,0.343,-0.067,0.34948247450000003,3.24,-0.36,3.2599386497
2019-11-16 03:30:00,0.426,-0.091,0.43561106510000003,4.02,1.12,4.1731043601,0.426,-0.091,0.43561106510000003,2.94,-0.36,2.9619588113
2019-11-16 04:00:00,0.441,-0.099,0.45197566310000004,3.9,1.08,4.0467764949,0.441,-0.099,0.45197566310000004,2.8,-0.36,2.8230479982
2019-11-16 04:30:00,0.47900000000000004,-0.111,0.4916929936,3.64,1.02,3.7802116343,0.47900000000000004,-0.111,0.4916929936,2.62,-0.34,2.6419689627
2019-11-16 05:00:00,0.504,-0.127,0.5197547499,3.54,0.98,3.6731457907,0.504,-0.127,0.5197547499,2.56,-0.34,2.5824794288
2019-11-16 05:30:00,0.444,-0.112,0.45790828780000004,3.64,1.02,3.7802116343,0.444,-0.112,0.45790828780000004,2.7199999999999998,-0.28,2.7343737857
2019-11-16 06:00:00,0.45,-0.125,0.4670385423,3.74,1.08,3.8928138923,0.45,-0.125,0.4670385423,2.9,-0.24,2.9099140881
2019-11-16 06:30:00,0.451,-0.121,0.46694967610000004,3.8200000000000003,0.8200000000000001,3.9070193242,0.451,-0.121,0.46694967610000004,3.22,0.12,3.222235249
2019-11-16 07:00:00,0.306,-0.07200000000000001,0.3143564855,4.04,0.4,4.0597536871,0.306,-0.07200000000000001,0.3143564855,3.74,0.58,3.7847060652
2019-11-16 07:30:00,0.29,-0.073,0.2990468191,4.2,0.74,4.2646922515,0.29,-0.073,0.2990468191,3.94,0.34,3.954642841
2019-11-16 08:00:00,0.17200000000000001,-0.037,0.175934647,4.32,0.54,4.3536191841,0.17200000000000001,-0.037,0.175934647,4.2,0.54,4.2345719973
2019-11-16 08:30:00,0.125,-0.026000000000000002,0.1276753696,4.44,0.46,4.4637652268,0.125,-0.026000000000000002,0.1276753696,4.36,0.58,4.3984088032
2019-11-16 09:00:00,0.042,-0.012,0.0436806593,4.6,0.4,4.6173585522,0.042,-0.012,0.0436806593,4.62,0.58,4.6562645973
2019-11-16 09:30:00,0.013000000000000001,-0.001,0.0130384048,4.6,0.4,4.6173585522,0.013000000000000001,-0.001,0.0130384048,4.62,0.54,4.6514513864
2019-11-16 10:00:00,0.012,-0.002,0.012165525100000001,4.6,0.38,4.6156689656,0.012,-0.002,0.012165525100000001,4.66,0.54,4.6911832196
2019-11-16 10:30:00,0.004,-0.002,0.004472136000000001,4.5600000000000005,0.32,4.5712142807,0.004,-0.002,0.004472136000000001,4.62,0.54,4.6514513864
2019-11-16 11:00:00,0.001,-0.011,0.011045361,4.44,0.32,4.4515165955,0.001,-0.011,0.011045361,4.52,0.54,4.5521423528
2019-11-16 11:30:00,0.001,-0.006,0.0060827625,4.44,0.36,4.4545706864,0.001,-0.006,0.0060827625,4.46,0.54,4.4925716466
2019-11-16 12:00:00,0.005,0.0,0.005,4.44,0.36,4.4545706864,0.005,0.0,0.005,4.32,0.48,4.3465848663
2019-11-16 12:30:00,0.011,0.0,0.011,4.44,0.36,4.4545706864,0.011,0.0,0.011,4.54,0.52,4.5696827023
2019-11-16 13:00:00,0.004,-0.004,0.0056568542,4.28,0.36,4.2951135026,0.004,-0.004,0.0056568542,4.5,0.52,4.529944812
2019-11-16 13:30:00,0.01,-0.014,0.0172046505,4.28,0.36,4.2951135026,0.01,-0.014,0.0172046505,4.34,0.52,4.3710410659
2019-11-16 14:00:00,0.002,-0.006,0.0063245553000000005,4.22,0.32,4.2321153103,0.002,-0.006,0.0063245553000000005,4.24,0.5,4.269379346
2019-11-16 14:30:00,0.0,-0.007,0.007,4.32,0.32,4.3318356386,0.0,-0.007,0.007,4.32,0.5,4.3488389255
2019-11-16 15:00:00,0.0,-0.007,0.007,4.32,0.28,4.3290645641,0.0,-0.007,0.007,4.32,0.44,4.3423495944
2019-11-16 15:30:00,0.0,-0.014,0.014,4.48,0.28,4.4887414717,0.0,-0.014,0.014,4.44,0.44,4.4617485362
2019-11-16 16:00:00,0.0,-0.02,0.02,4.58,0.4,4.597434067,0.0,-0.02,0.02,4.5,0.52,4.529944812
2019-11-16 16:30:00,0.001,-0.02,0.0200249844,4.88,0.4,4.8963659994,0.001,-0.02,0.0200249844,4.76,0.52,4.7883191205
2019-11-16 17:00:00,0.0,-0.02,0.02,5.48,1.0,5.5704936945,0.0,-0.02,0.02,5.16,0.16,5.1624800242
2019-11-16 17:30:00,0.0,-0.022,0.022,6.1,1.6800000000000002,6.3271162468,0.0,-0.022,0.022,5.58,-0.22,5.5843352335
2019-11-16 18:00:00,0.0,-0.02,0.02,6.18,1.7000000000000002,6.4095553668,0.0,-0.02,0.02,5.68,-0.22,5.6842589667
2019-11-16 18:30:00,0.0,-0.008,0.008,6.06,1.6400000000000001,6.27799331,0.0,-0.008,0.008,5.5600000000000005,-0.28,5.5670458953
2019-11-16 19:00:00,0.0,-0.008,0.008,5.72,1.2,5.8445187997,0.0,-0.008,0.008,5.34,0.0,5.34
2019-11-16 19:30:00,0.0,-0.008,0.008,5.34,0.48,5.3615296325,0.0,-0.008,0.008,5.2,0.54,5.2279632745
2019-11-16 20:00:00,0.0,-0.007,0.007,5.08,0.48,5.1026267745,0.0,-0.007,0.007,4.96,0.46,4.9812849748
2019-11-16 20:30:00,0.0,-0.007,0.007,4.9,0.4,4.9162994213,0.0,-0.007,0.007,4.68,0.42,4.6988083596
2019-11-16 21:00:00,0.0,-0.005,0.005,4.84,0.4,4.8565007979,0.0,-0.005,0.005,4.6,0.42,4.619134118
2019-11-16 21:30:00,0.0,-0.004,0.004,4.78,1.04,4.8918299235,0.0,-0.004,0.004,4.28,-0.24,4.2867236907
2019-11-16 22:00:00,0.0,-0.003,0.003,4.4,0.36,4.414702708,0.0,-0.003,0.003,4.1,0.26,4.108235631
2019-11-16 22:30:00,0.01,0.001,0.0100498756,4.1,0.16,4.1031207635,0.01,0.001,0.0100498756,3.88,0.34,3.8948684188
2019-11-16 23:00:00,0.026000000000000002,-0.001,0.0260192237,3.8,0.16,3.8033669294,0.026000000000000002,-0.001,0.0260192237,3.6,0.34,3.6160199114
2019-11-16 23:30:00,0.013000000000000001,0.001,0.0130384048,3.74,0.16,3.7434208954,0.013000000000000001,0.001,0.0130384048,3.54,0.34,3.5562902019
2019-11-17 00:00:00,0.01,0.003,0.0104403065,3.64,0.12,3.6419774848,0.01,0.003,0.0104403065,3.44,0.34,3.4567614902
2019-11-17 00:30:00,0.012,0.003,0.0123693169,3.88,0.12,3.8818552266,0.012,0.003,0.0123693169,3.66,0.34,3.6757584251
2019-11-17 01:00:00,0.016,0.003,0.0162788206,4.36,0.12,4.3616510635,0.016,0.003,0.0162788206,4.0,0.28,4.0097880243
2019-11-17 01:30:00,0.021,0.003,0.021213203400000002,4.28,0.16,4.2829896101,0.021,0.003,0.021213203400000002,3.88,0.28,3.8900899733000003
2019-11-17 02:00:00,0.009000000000000001,-0.002,0.009219544500000001,4.28,0.16,4.2829896101,0.009000000000000001,-0.002,0.009219544500000001,3.88,0.32,3.8931735127
2019-11-17 02:30:00,0.012,-0.007,0.013892444,4.18,0.16,4.1830610801,0.012,-0.007,0.013892444,3.8,0.32,3.8134498817
