Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 03:00:00,0.008,0.0,0.008,4.08,0.16,4.0831360497,0.008,0.0,0.008,3.7199999999999998,0.32,3.7337380733
2019-11-17 03:30:00,0.021,0.003,0.021213203400000002,3.86,0.14,3.8625380257,0.021,0.003,0.021213203400000002,3.52,0.32,3.5345155255
2019-11-17 04:00:00,0.021,0.003,0.021213203400000002,3.62,0.1,3.6213809521,0.021,0.003,0.021213203400000002,3.3,0.28,3.3118574849
2019-11-17 04:30:00,0.021,0.001,0.021023796,3.46,0.1,3.4614447851,0.021,0.001,0.021023796,3.18,0.32,3.1960600745
2019-11-17 05:00:00,0.01,0.002,0.010198039,3.4,0.1,3.4014702703,0.01,0.002,0.010198039,3.16,0.32,3.176161205
2019-11-17 05:30:00,0.018000000000000002,-0.002,0.018110770300000002,3.34,0.16,3.3438301392,0.018000000000000002,-0.002,0.018110770300000002,3.12,0.34,3.1384709653
2019-11-17 06:00:00,0.024,-0.015,0.0283019434,3.48,0.2,3.4857423886,0.024,-0.015,0.0283019434,3.24,0.42,3.2671088136
2019-11-17 06:30:00,0.056,-0.026000000000000002,0.0617413962,3.7,0.28,3.7105794696,0.056,-0.026000000000000002,0.0617413962,3.42,0.42,3.4456929637
2019-11-17 07:00:00,0.047,-0.022,0.051894123,3.9,0.32,3.9131061831,0.047,-0.022,0.051894123,3.6,0.46,3.629269899
2019-11-17 07:30:00,0.062,-0.017,0.0642884126,4.18,0.38,4.1972371865,0.062,-0.017,0.0642884126,3.8200000000000003,0.5,3.8525835487
2019-11-17 08:00:00,0.083,-0.029,0.08792041860000001,4.12,0.38,4.1374871601,0.083,-0.029,0.08792041860000001,3.76,0.5,3.7930989969
2019-11-17 08:30:00,0.079,-0.024,0.0825651258,4.2,0.28,4.2093229859,0.079,-0.024,0.0825651258,3.86,0.46,3.8873126965
2019-11-17 09:00:00,0.066,-0.024,0.0702281995,4.32,0.24,4.3266615306,0.066,-0.024,0.0702281995,4.02,0.5,4.0509751912
2019-11-17 09:30:00,0.056,-0.018000000000000002,0.0588217647,4.5,0.28,4.5087026959,0.056,-0.018000000000000002,0.0588217647,4.3,0.52,4.331327741
2019-11-17 10:00:00,0.09,-0.01,0.09055385140000001,4.66,0.28,4.6684044383,0.09,-0.01,0.09055385140000001,4.46,0.52,4.4902115763
2019-11-17 10:30:00,0.129,-0.019,0.1303917175,4.5,0.28,4.5087026959,0.129,-0.019,0.1303917175,4.32,0.52,4.351183747
2019-11-17 11:00:00,0.116,-0.018000000000000002,0.1173882447,4.36,0.2,4.3645847454,0.116,-0.018000000000000002,0.1173882447,4.22,0.48,4.2472108495
2019-11-17 11:30:00,0.128,-0.019,0.1294024729,4.58,0.2,4.5843647324,0.128,-0.019,0.1294024729,4.4,0.48,4.426104382
2019-11-17 12:00:00,0.115,-0.015,0.115974135,4.64,0.38,4.655534341,0.115,-0.015,0.115974135,4.5600000000000005,0.4,4.5775102403
2019-11-17 12:30:00,0.11900000000000001,-0.022,0.12101652780000001,4.44,0.30000000000000004,4.4501235938,0.11900000000000001,-0.022,0.12101652780000001,4.4,0.4,4.4181444069
2019-11-17 13:00:00,0.1,-0.019,0.1017889974,4.3,0.66,4.3503563072,0.1,-0.019,0.1017889974,4.26,0.0,4.26
2019-11-17 13:30:00,0.126,-0.016,0.12701181050000002,4.3,1.1,4.4384682042,0.126,-0.016,0.12701181050000002,4.14,-0.4,4.1592787836
2019-11-17 14:00:00,0.176,-0.026000000000000002,0.1779100897,4.18,1.1,4.322314195,0.176,-0.026000000000000002,0.1779100897,4.04,-0.4,4.0597536871
2019-11-17 14:30:00,0.17500000000000002,-0.024,0.17663804800000002,4.52,1.1400000000000001,4.6615448083,0.17500000000000002,-0.024,0.17663804800000002,4.12,-0.4,4.139371933
2019-11-17 15:00:00,0.128,-0.01,0.1283900308,4.64,1.1,4.7686056662,0.128,-0.01,0.1283900308,4.1,-0.42,4.1214560534
2019-11-17 15:30:00,0.158,-0.019,0.1591383046,4.76,1.1,4.8854477789,0.158,-0.019,0.1591383046,4.16,-0.42,4.1811481677
2019-11-17 16:00:00,0.14200000000000002,-0.017,0.1430139853,4.96,1.12,5.0848795463,0.14200000000000002,-0.017,0.1430139853,4.36,-0.42,4.3801826446
2019-11-17 16:30:00,0.192,-0.037,0.19553260600000003,5.22,1.16,5.3473357852,0.192,-0.037,0.19553260600000003,4.54,-0.36,4.5542507617
2019-11-17 17:00:00,0.197,-0.035,0.20008498190000001,5.58,0.88,5.6489645069000005,0.197,-0.035,0.20008498190000001,5.1,0.18,5.103175482
2019-11-17 17:30:00,0.17,-0.031,0.1728033564,6.0,1.2,6.1188234163,0.17,-0.031,0.1728033564,5.48,0.06,5.4803284573
2019-11-17 18:00:00,0.158,-0.029,0.1606393476,5.92,0.7000000000000001,5.9612414814,0.158,-0.029,0.1606393476,5.64,0.6000000000000001,5.6718251031
2019-11-17 18:30:00,0.17300000000000001,-0.031,0.175755512,5.92,0.74,5.9660707337000005,0.17300000000000001,-0.031,0.175755512,5.64,0.64,5.6761959092000005
2019-11-17 19:00:00,0.249,-0.04,0.2521923869,5.44,0.6000000000000001,5.4729882149,0.249,-0.04,0.2521923869,5.22,0.56,5.2499523807
2019-11-17 19:30:00,0.251,-0.041,0.2543265617,5.24,0.6000000000000001,5.2742392816,0.251,-0.041,0.2543265617,4.96,0.56,4.9915127967
2019-11-17 20:00:00,0.246,-0.04,0.2492308167,5.14,1.1400000000000001,5.2649026582000005,0.246,-0.04,0.2492308167,4.5600000000000005,-0.12,4.5615786741
2019-11-17 20:30:00,0.304,-0.052000000000000005,0.30841530440000003,4.7,0.42,4.7187286423,0.304,-0.052000000000000005,0.30841530440000003,4.4,0.54,4.4330125197
2019-11-17 21:00:00,0.315,-0.055,0.3197655391,4.62,1.54,4.8699075967,0.315,-0.055,0.3197655391,3.84,-0.76,3.9144859177
2019-11-17 21:30:00,0.33,-0.056,0.33471779160000004,4.5600000000000005,1.98,4.9713177328,0.33,-0.056,0.33471779160000004,3.5,-1.28,3.7267143706
2019-11-17 22:00:00,0.304,-0.051000000000000004,0.30824827660000004,4.4,1.98,4.8249766839,0.304,-0.051000000000000004,0.30824827660000004,3.34,-1.28,3.5768701402
2019-11-17 22:30:00,0.20600000000000002,-0.029,0.2080312477,4.28,1.98,4.715803219,0.20600000000000002,-0.029,0.2080312477,3.2800000000000002,-1.28,3.5209089735
2019-11-17 23:00:00,0.199,-0.029,0.2011019642,3.8200000000000003,1.32,4.0416333332,0.199,-0.029,0.2011019642,3.08,-0.72,3.1630365158
2019-11-17 23:30:00,0.213,-0.031,0.2152440475,3.56,0.96,3.6871669341,0.213,-0.031,0.2152440475,2.96,-0.46,2.9955300032
2019-11-18 00:00:00,0.147,-0.017,0.1479797283,3.56,0.92,3.6769552622,0.147,-0.017,0.1479797283,3.0,-0.46,3.0350617786
2019-11-18 00:30:00,0.125,-0.007,0.1251958466,3.8200000000000003,0.86,3.9156097865,0.125,-0.007,0.1251958466,3.22,-0.46,3.2526911935
2019-11-18 01:00:00,0.12,-0.008,0.12026637100000001,4.3,0.86,4.3851567817,0.12,-0.008,0.12026637100000001,3.66,-0.46,3.6887938408
2019-11-18 01:30:00,0.14400000000000002,-0.013000000000000001,0.1445856148,4.4,0.9,4.4911023146,0.14400000000000002,-0.013000000000000001,0.1445856148,3.74,-0.42,3.7635090009
2019-11-18 02:00:00,0.068,0.0,0.068,4.4,0.86,4.4832577441,0.068,0.0,0.068,3.74,-0.42,3.7635090009
2019-11-18 02:30:00,0.028,0.009000000000000001,0.0294108823,4.2,0.06,4.2004285496,0.028,0.009000000000000001,0.0294108823,3.86,0.32,3.8732415365
2019-11-18 03:00:00,0.02,0.001,0.0200249844,4.12,0.06,4.12043687,0.02,0.001,0.0200249844,3.8,0.32,3.8134498817
2019-11-18 03:30:00,0.027,0.001,0.0270185122,4.04,0.06,4.04044552,0.027,0.001,0.0270185122,3.7,0.32,3.7138120577000002
2019-11-18 04:00:00,0.03,-0.001,0.030016662000000003,3.92,0.02,3.9200510201,0.03,-0.001,0.030016662000000003,3.56,0.28,3.5709942593
2019-11-18 04:30:00,0.019,-0.001,0.019026297600000002,3.8,0.06,3.8004736547,0.019,-0.001,0.019026297600000002,3.46,0.32,3.4747661792
2019-11-18 05:00:00,0.008,0.0,0.008,3.86,0.06,3.8604662931,0.008,0.0,0.008,3.56,0.32,3.5743530883
2019-11-18 05:30:00,0.006,-0.008,0.01,4.04,0.84,4.1264027918,0.006,-0.008,0.01,3.52,-0.36,3.5383612026
2019-11-18 06:00:00,0.011,-0.013000000000000001,0.0170293864,4.2,1.1,4.3416586692,0.011,-0.013000000000000001,0.0170293864,3.6,-0.5,3.6345563691000002
2019-11-18 06:30:00,0.015,-0.013000000000000001,0.019849433200000002,4.54,1.2,4.6959131167,0.015,-0.013000000000000001,0.019849433200000002,3.94,-0.36,3.9564125164
2019-11-18 07:00:00,0.01,-0.013000000000000001,0.0164012195,4.72,1.12,4.8510617395,0.01,-0.013000000000000001,0.0164012195,4.2,-0.1,4.2011903075
2019-11-18 07:30:00,0.006,-0.015,0.0161554944,5.14,0.84,5.2081858646,0.006,-0.015,0.0161554944,4.82,0.7000000000000001,4.870564649
2019-11-18 08:00:00,0.001,-0.017,0.0170293864,5.36,1.72,5.629209536,0.001,-0.017,0.0170293864,4.82,-0.06,4.8203734295
2019-11-18 08:30:00,0.0,-0.016,0.016,5.32,1.72,5.5911358417,0.0,-0.016,0.016,4.92,-0.02,4.9200406502
2019-11-18 09:00:00,0.0,-0.008,0.008,5.18,1.6800000000000002,5.4456220949,0.0,-0.008,0.008,4.86,-0.02,4.8600411521
2019-11-18 09:30:00,0.0,-0.004,0.004,4.88,1.56,5.1232801992,0.0,-0.004,0.004,4.66,-0.02,4.6600429183
2019-11-18 10:00:00,0.0,-0.005,0.005,4.82,1.46,5.0362684599,0.0,-0.005,0.005,4.7,0.02,4.700042553
2019-11-18 10:30:00,0.0,-0.005,0.005,4.54,1.52,4.7876925549,0.0,-0.005,0.005,4.5,-0.04,4.5001777743
2019-11-18 11:00:00,0.0,-0.006,0.006,4.2,1.44,4.44,0.0,-0.006,0.006,4.2,-0.12,4.201713936
2019-11-18 11:30:00,0.0,-0.005,0.005,4.08,1.4,4.313513649,0.0,-0.005,0.005,3.92,-0.12,3.9218363046
2019-11-18 12:00:00,0.0,-0.005,0.005,3.94,1.42,4.1880783183,0.0,-0.005,0.005,3.98,-0.12,3.9818086343
2019-11-18 12:30:00,0.0,-0.006,0.006,3.94,1.42,4.1880783183,0.0,-0.006,0.006,3.86,-0.12,3.8618648345
2019-11-18 13:00:00,0.0,-0.006,0.006,3.8,1.3599999999999999,4.0360376609,0.0,-0.006,0.006,3.8,-0.18,3.8042607692
2019-11-18 13:30:00,0.0,-0.004,0.004,3.54,1.1,3.7069664147,0.0,-0.004,0.004,3.52,-0.4,3.5426543721
2019-11-18 14:00:00,0.0,-0.005,0.005,3.66,1.3,3.8840185375000003,0.0,-0.005,0.005,3.6,-0.24,3.6079911308
2019-11-18 14:30:00,0.0,-0.004,0.004,3.7800000000000002,1.32,4.003848149,0.0,-0.004,0.004,3.66,-0.2,3.6654604076
2019-11-18 15:00:00,0.0,-0.005,0.005,4.04,1.32,4.2501764669,0.0,-0.005,0.005,3.76,-0.2,3.7653153918
2019-11-18 15:30:00,0.0,-0.005,0.005,4.12,1.4,4.3513676011,0.0,-0.005,0.005,3.96,-0.2,3.9650472885
2019-11-18 16:00:00,0.0,-0.016,0.016,4.4,1.4,4.6173585522,0.0,-0.016,0.016,4.16,-0.2,4.1648049174
2019-11-18 16:30:00,0.0,-0.015,0.015,4.88,1.18,5.0206374097,0.0,-0.015,0.015,4.68,0.14,4.6820935488
2019-11-18 17:00:00,0.0,-0.016,0.016,5.54,1.5,5.7394773280999996,0.0,-0.016,0.016,5.22,0.08,5.2206129908
2019-11-18 17:30:00,0.0,-0.016,0.016,5.76,1.5,5.95210887,0.0,-0.016,0.016,5.32,-0.32,5.3296153707
2019-11-18 18:00:00,0.0,-0.017,0.017,5.9,1.5,6.0876925021,0.0,-0.017,0.017,5.46,-0.32,5.4693692507
2019-11-18 18:30:00,0.001,-0.009000000000000001,0.0090553851,5.74,1.5,5.9327565263,0.001,-0.009000000000000001,0.0090553851,5.32,-0.36,5.332166539
2019-11-18 19:00:00,0.003,-0.004,0.005,5.58,1.38,5.7481127338,0.003,-0.004,0.005,5.16,-0.46,5.1804632997
2019-11-18 19:30:00,0.001,-0.006,0.0060827625,5.42,1.4,5.5978924606,0.001,-0.006,0.0060827625,5.0,-0.42,5.0176089923
2019-11-18 20:00:00,0.004,-0.005,0.0064031242000000006,5.2,1.06,5.306938854,0.004,-0.005,0.0064031242000000006,4.86,-0.22,4.8649768756
2019-11-18 20:30:00,0.011,-0.005,0.012083046,4.8,0.54,4.830279495,0.011,-0.005,0.012083046,4.64,0.14,4.6421115885
2019-11-18 21:00:00,0.016,-0.007,0.0174642492,4.7,1.12,4.8316042884,0.016,-0.007,0.0174642492,4.28,-0.5,4.309106636
2019-11-18 21:30:00,0.032,-0.009000000000000001,0.033241540300000004,4.46,1.06,4.5842338509000005,0.032,-0.009000000000000001,0.033241540300000004,3.98,-0.56,4.0192039013
2019-11-18 22:00:00,0.048,-0.017,0.0509215082,4.2,1.06,4.331697127,0.048,-0.017,0.0509215082,3.7199999999999998,-0.52,3.7561682603
2019-11-18 22:30:00,0.045,-0.019,0.048846699,3.8200000000000003,0.26,3.8288379438,0.045,-0.019,0.048846699,3.6,0.2,3.6055512755
2019-11-18 23:00:00,0.064,-0.024,0.06835203000000001,3.68,0.88,3.7837547489,0.064,-0.024,0.06835203000000001,3.22,-0.54,3.2649655435
2019-11-18 23:30:00,0.083,-0.032,0.08895504480000001,3.54,0.92,3.6575948381,0.083,-0.032,0.08895504480000001,3.02,-0.5,3.0611109095
2019-11-19 00:00:00,0.077,-0.037,0.08542833250000001,3.56,0.92,3.6769552622,0.077,-0.037,0.08542833250000001,3.02,-0.5,3.0611109095
2019-11-19 00:30:00,0.08,-0.027,0.0844334057,3.96,0.92,4.0654643031,0.08,-0.027,0.0844334057,3.42,-0.46,3.4507970094
2019-11-19 01:00:00,0.078,-0.023,0.0813203542,4.38,0.8200000000000001,4.4560969469,0.078,-0.023,0.0813203542,3.7800000000000002,-0.46,3.8078865529
2019-11-19 01:30:00,0.133,-0.04,0.1388848444,4.42,0.68,4.4720017889,0.133,-0.04,0.1388848444,3.7800000000000002,-0.28,3.7903561838
2019-11-19 02:00:00,0.20500000000000002,-0.051000000000000004,0.2112486686,4.2,0.06,4.2004285496,0.20500000000000002,-0.051000000000000004,0.2112486686,3.68,0.34,3.6956731457
2019-11-19 02:30:00,0.20800000000000002,-0.051000000000000004,0.21416115430000002,4.16,0.06,4.1604326698,0.20800000000000002,-0.051000000000000004,0.21416115430000002,3.6,0.34,3.6160199114
2019-11-19 03:00:00,0.222,-0.054,0.2284731932,4.08,0.06,4.0804411526,0.222,-0.054,0.2284731932,3.52,0.34,3.5363823323
2019-11-19 03:30:00,0.23,-0.056,0.23671924300000002,3.92,0.06,3.9204591568,0.23,-0.056,0.23671924300000002,3.4,0.34,3.4169577112000002
2019-11-19 04:00:00,0.21,-0.051000000000000004,0.21610414160000002,3.8200000000000003,0.06,3.8204711751,0.21,-0.051000000000000004,0.21610414160000002,3.3,0.34,3.3174689147
2019-11-19 04:30:00,0.186,-0.045,0.1913661412,3.68,0.02,3.6800543474,0.186,-0.045,0.1913661412,3.14,0.34,3.1583540017
2019-11-19 05:00:00,0.23900000000000002,-0.062,0.24691091510000002,3.64,0.06,3.6404944719,0.23900000000000002,-0.062,0.24691091510000002,3.1,0.34,3.1185894247
2019-11-19 05:30:00,0.218,-0.064,0.2272003521,3.7800000000000002,0.12,3.7819042822,0.218,-0.064,0.2272003521,3.2800000000000002,0.4,3.3043002285
2019-11-19 06:00:00,0.317,-0.101,0.332701067,3.86,0.26,3.868746567,0.317,-0.101,0.332701067,3.44,0.54,3.4821257875000002
2019-11-19 06:30:00,0.317,-0.10200000000000001,0.333006006,4.22,0.76,4.287889924,0.317,-0.10200000000000001,0.333006006,3.7199999999999998,0.32,3.7337380733
2019-11-19 07:00:00,0.405,-0.114,0.4207386362,4.42,0.76,4.4848634316,0.405,-0.114,0.4207386362,4.0,0.54,4.036285421
2019-11-19 07:30:00,0.381,-0.101,0.394159866,5.06,1.44,5.2609124684,0.381,-0.101,0.394159866,4.46,0.30000000000000004,4.4700782991
2019-11-19 08:00:00,0.466,-0.129,0.4835255939,5.14,1.78,5.4394852698000005,0.466,-0.129,0.4835255939,4.46,0.12,4.4616140577
2019-11-19 08:30:00,0.554,-0.146,0.5729153515000001,5.02,1.78,5.3262369455,0.554,-0.146,0.5729153515000001,4.34,0.08,4.3407372646
2019-11-19 09:00:00,0.544,-0.137,0.5609857396,4.92,1.78,5.2320932713,0.544,-0.137,0.5609857396,4.3,0.04,4.3001860425
2019-11-19 09:30:00,0.517,-0.137,0.5348439025,4.86,1.76,5.1688683481,0.517,-0.137,0.5348439025,4.2,0.0,4.2
2019-11-19 10:00:00,0.536,-0.13,0.5515396631,4.72,1.76,5.0374596773,0.536,-0.13,0.5515396631,4.06,0.0,4.06
2019-11-19 10:30:00,0.53,-0.128,0.5452375629,4.72,1.76,5.0374596773,0.53,-0.128,0.5452375629,4.06,-0.04,4.0601970396
2019-11-19 11:00:00,0.539,-0.137,0.556138472,4.76,1.76,5.0749581279000004,0.539,-0.137,0.556138472,4.12,-0.04,4.1201941702
2019-11-19 11:30:00,0.547,-0.136,0.5636532622,4.64,1.76,4.9625799742000005,0.547,-0.136,0.5636532622,4.0,0.0,4.0
2019-11-19 12:00:00,0.532,-0.133,0.5483730482,4.78,1.78,5.1006666231,0.532,-0.133,0.5483730482,4.04,0.0,4.04
2019-11-19 12:30:00,0.534,-0.134,0.5505560825,4.76,1.78,5.0819287677,0.534,-0.134,0.5505560825,4.04,0.0,4.04
2019-11-19 13:00:00,0.5690000000000001,-0.149,0.5881853449000001,4.46,1.6400000000000001,4.7519680134,0.5690000000000001,-0.149,0.5881853449000001,3.8200000000000003,-0.08,3.8208376045
2019-11-19 13:30:00,0.5740000000000001,-0.149,0.5930236083,3.96,1.3,4.1679251433,0.5740000000000001,-0.149,0.5930236083,3.56,-0.28,3.5709942593
2019-11-19 14:00:00,0.535,-0.135,0.5517698796,4.26,1.52,4.5230520669,0.535,-0.135,0.5517698796,3.84,-0.1,3.8413018627
2019-11-19 14:30:00,0.529,-0.133,0.545463106,4.4,1.52,4.6551476883,0.529,-0.133,0.545463106,3.88,-0.1,3.8812884459
2019-11-19 15:00:00,0.533,-0.134,0.549586208,4.48,1.52,4.7308350214,0.533,-0.134,0.549586208,3.84,-0.1,3.8413018627
2019-11-19 15:30:00,0.58,-0.157,0.6008735308,4.5,1.58,4.7693186096,0.58,-0.157,0.6008735308,3.7800000000000002,-0.04,3.7802116343
2019-11-19 16:00:00,0.5750000000000001,-0.17,0.599604036,4.7,1.6400000000000001,4.9779112085,0.5750000000000001,-0.17,0.599604036,3.92,0.0,3.92
2019-11-19 16:30:00,0.557,-0.165,0.5809251243,4.94,1.3599999999999999,5.1237876615,0.557,-0.165,0.5809251243,4.3,0.34,4.3134209162
2019-11-19 17:00:00,0.546,-0.159,0.5686800506,5.62,1.7000000000000002,5.8714904411,0.546,-0.159,0.5686800506,4.84,0.22,4.84499742
2019-11-19 17:30:00,0.532,-0.15,0.5527422546,5.92,1.7000000000000002,6.1592532015,0.532,-0.15,0.5527422546,5.06,-0.02,5.0600395255
2019-11-19 18:00:00,0.548,-0.151,0.5684232578,5.98,1.6400000000000001,6.2008063992,0.548,-0.151,0.5684232578,5.08,-0.02,5.0800393699
2019-11-19 18:30:00,0.5750000000000001,-0.158,0.5963128374000001,5.88,1.6400000000000001,6.1044246248,0.5750000000000001,-0.158,0.5963128374000001,5.06,-0.02,5.0600395255
2019-11-19 19:00:00,0.5640000000000001,-0.151,0.5838638540000001,5.64,1.58,5.8571324042,0.5640000000000001,-0.151,0.5838638540000001,4.86,-0.12,4.8614812557
2019-11-19 19:30:00,0.56,-0.139,0.5769930675,5.54,1.5,5.7394773280999996,0.56,-0.139,0.5769930675,4.64,-0.2,4.6443083446
2019-11-19 20:00:00,0.588,-0.15,0.6068311132,5.24,1.48,5.4449977043,0.588,-0.15,0.6068311132,4.28,-0.22,4.2856504757
2019-11-19 20:30:00,0.5700000000000001,-0.145,0.5881538914000001,4.78,1.38,4.9752185882,0.5700000000000001,-0.145,0.5881538914000001,3.92,-0.28,3.9299872773
2019-11-19 21:00:00,0.581,-0.147,0.5993079342000001,4.58,1.34,4.7720016764,0.581,-0.147,0.5993079342000001,3.7,-0.28,3.7105794696
2019-11-19 21:30:00,0.5630000000000001,-0.14200000000000002,0.5806315527,4.3,1.06,4.4287244213,0.5630000000000001,-0.14200000000000002,0.5806315527,3.6,0.02,3.6000555551
2019-11-19 22:00:00,0.548,-0.13,0.5632086647,4.06,1.28,4.2569942447999995,0.548,-0.13,0.5632086647,3.2,-0.28,3.2122266421
2019-11-19 22:30:00,0.56,-0.135,0.5760425332,3.68,1.12,3.8466608897,0.56,-0.135,0.5760425332,2.9,-0.28,2.9134858846
2019-11-19 23:00:00,0.5680000000000001,-0.138,0.5845237378,3.32,1.04,3.4790803383,0.5680000000000001,-0.138,0.5845237378,2.62,-0.28,2.6349193536
2019-11-19 23:30:00,0.579,-0.14300000000000002,0.5963975184,3.0,0.98,3.1560101394,0.579,-0.14300000000000002,0.5963975184,2.2800000000000002,-0.28,2.2971286425
2019-11-20 00:00:00,0.5740000000000001,-0.14400000000000002,0.5917871239,2.96,0.98,3.1180121873,0.5740000000000001,-0.14400000000000002,0.5917871239,2.16,-0.28,2.1780725424
2019-11-20 00:30:00,0.5710000000000001,-0.14300000000000002,0.5886340119,3.22,0.92,3.3488505491,0.5710000000000001,-0.14300000000000002,0.5886340119,2.34,-0.28,2.3566925977
2019-11-20 01:00:00,0.556,-0.137,0.5726298979000001,3.76,1.02,3.8958952758,0.556,-0.137,0.5726298979000001,2.74,-0.38,2.7662248643
2019-11-20 01:30:00,0.583,-0.149,0.6017391461,3.8200000000000003,1.02,3.9538335827,0.583,-0.149,0.6017391461,2.76,-0.30000000000000004,2.7762564723
2019-11-20 02:00:00,0.548,-0.135,0.5643837347,3.7800000000000002,1.02,3.9152011443,0.548,-0.135,0.5643837347,2.7199999999999998,-0.30000000000000004,2.7364941074
2019-11-20 02:30:00,0.527,-0.127,0.5420867089,3.7,1.02,3.8380203230000003,0.527,-0.127,0.5420867089,2.64,-0.30000000000000004,2.6569907791
2019-11-20 03:00:00,0.545,-0.131,0.5605229701000001,3.58,1.02,3.7224722967,0.545,-0.131,0.5605229701000001,2.52,-0.30000000000000004,2.5377943179
2019-11-20 03:30:00,0.523,-0.126,0.5379637534,3.44,0.98,3.5768701402,0.523,-0.126,0.5379637534,2.44,-0.34,2.4635746386
2019-11-20 04:00:00,0.528,-0.131,0.544008272,3.3,0.98,3.4424409944,0.528,-0.131,0.544008272,2.3,-0.34,2.3249946236
2019-11-20 04:30:00,0.502,-0.121,0.5163768004,3.2,0.96,3.3408980829,0.502,-0.121,0.5163768004,2.18,-0.34,2.2063544593
2019-11-20 05:00:00,0.558,-0.151,0.578070065,3.1,0.96,3.245242672,0.558,-0.151,0.578070065,2.06,-0.30000000000000004,2.0817300497
2019-11-20 05:30:00,0.593,-0.176,0.6185668921,3.1,1.0,3.257299495,0.593,-0.176,0.6185668921,2.06,-0.22,2.071714266
2019-11-20 06:00:00,0.591,-0.177,0.6169359772,3.26,1.08,3.4342393627,0.591,-0.177,0.6169359772,2.22,-0.16,2.2257582977
2019-11-20 06:30:00,0.586,-0.17300000000000001,0.6110032733,3.64,1.1400000000000001,3.8143413586,0.586,-0.17300000000000001,0.6110032733,2.58,-0.08,2.5812400121
2019-11-20 07:00:00,0.63,-0.186,0.6568835513,3.84,1.08,3.9889848333,0.63,-0.186,0.6568835513,2.86,0.16,2.8644720281
2019-11-20 07:30:00,0.627,-0.185,0.653723183,4.16,0.78,4.232493355,0.627,-0.185,0.653723183,3.48,0.96,3.6099861496
2019-11-20 08:00:00,0.617,-0.17500000000000002,0.6413376646,4.16,0.78,4.232493355,0.617,-0.17500000000000002,0.6413376646,3.48,0.96,3.6099861496
2019-11-20 08:30:00,0.624,-0.17300000000000001,0.6475376437,4.16,0.78,4.232493355,0.624,-0.17300000000000001,0.6475376437,3.48,0.96,3.6099861496
2019-11-20 09:00:00,0.635,-0.169,0.6571042535,4.06,0.72,4.1233481541,0.635,-0.169,0.6571042535,3.62,0.96,3.7451301713
2019-11-20 09:30:00,0.64,-0.169,0.6619373082000001,3.96,0.64,4.0113838011,0.64,-0.169,0.6619373082000001,3.56,0.86,3.6624035823
2019-11-20 10:00:00,0.643,-0.168,0.6645848328,3.84,0.58,3.8835550724,0.643,-0.168,0.6645848328,3.46,0.8200000000000001,3.5558402664
2019-11-20 10:30:00,0.643,-0.168,0.6645848328,3.74,0.58,3.7847060652,0.643,-0.168,0.6645848328,3.34,0.8200000000000001,3.4391859502
2019-11-20 11:00:00,0.643,-0.169,0.6648383262,3.86,0.64,3.9126972794,0.643,-0.169,0.6648383262,3.54,0.88,3.6477390258
2019-11-20 11:30:00,0.642,-0.169,0.6638712225,3.92,0.64,3.9719013079,0.642,-0.169,0.6638712225,3.66,0.88,3.7643060449
2019-11-20 12:00:00,0.633,-0.163,0.6536497533,3.92,0.7000000000000001,3.9820095429,0.633,-0.163,0.6536497533,3.68,0.9400000000000001,3.798157448
2019-11-20 12:30:00,0.645,-0.17,0.667026986,4.14,0.7000000000000001,4.1987617222,0.645,-0.17,0.667026986,3.7800000000000002,0.9400000000000001,3.8951251585
2019-11-20 13:00:00,0.652,-0.177,0.6755982534,3.84,0.62,3.8897300678,0.652,-0.177,0.6755982534,3.52,0.9400000000000001,3.6433501067
2019-11-20 13:30:00,0.68,-0.182,0.7039346561000001,3.5,0.46,3.5300991486999997,0.68,-0.182,0.7039346561000001,3.2,0.8,3.2984845005
2019-11-20 14:00:00,0.678,-0.181,0.7017442554000001,3.7199999999999998,0.68,3.7816398559,0.678,-0.181,0.7017442554000001,3.38,0.9400000000000001,3.5082759299
2019-11-20 14:30:00,0.675,-0.176,0.6975679178,3.7199999999999998,0.68,3.7816398559,0.675,-0.176,0.6975679178,3.48,0.9400000000000001,3.6047191291000003
2019-11-20 15:00:00,0.64,-0.164,0.6606784392,3.94,0.68,3.998249617,0.64,-0.164,0.6606784392,3.64,0.9400000000000001,3.7594148481
2019-11-20 15:30:00,0.655,-0.178,0.6787554788,4.12,0.74,4.1859288097,0.655,-0.178,0.6787554788,3.8,0.96,3.9193877073000003
2019-11-20 16:00:00,0.635,-0.182,0.6605671805000001,4.34,0.74,4.4026355743,0.635,-0.182,0.6605671805000001,3.96,0.96,4.0747024431
2019-11-20 16:30:00,0.636,-0.187,0.662921564,4.82,1.16,4.9576203969,0.636,-0.187,0.662921564,4.26,0.64,4.3078068666
2019-11-20 17:00:00,0.637,-0.192,0.6653066962,5.52,1.8399999999999999,5.8185908947,0.637,-0.192,0.6653066962,4.7,0.2,4.7042533945
2019-11-20 17:30:00,0.638,-0.187,0.6648405824,5.62,1.6800000000000002,5.865730986,0.638,-0.187,0.6648405824,4.84,0.04,4.8401652863999995
2019-11-20 18:00:00,0.618,-0.177,0.6428475714,5.98,1.72,6.22244325,0.618,-0.177,0.6428475714,5.1,0.04,5.1001568603
2019-11-20 18:30:00,0.645,-0.165,0.6657702306000001,5.84,1.72,6.0880210249,0.645,-0.165,0.6657702306000001,5.02,0.04,5.02015936
2019-11-20 19:00:00,0.628,-0.156,0.6470857748000001,5.58,1.6,5.8048600328,0.628,-0.156,0.6470857748000001,4.76,-0.06,4.7603781362
2019-11-20 19:30:00,0.633,-0.162,0.6534011019,5.36,1.6,5.5937107541,0.633,-0.162,0.6534011019,4.58,-0.06,4.5803929962000005
2019-11-20 20:00:00,0.624,-0.158,0.6436924732,5.04,1.48,5.2528087725,0.624,-0.158,0.6436924732,4.24,-0.2,4.2447143602
2019-11-20 20:30:00,0.58,-0.139,0.5964235072,4.86,1.32,5.0360698963,0.58,-0.139,0.5964235072,4.12,-0.30000000000000004,4.1309078905
2019-11-20 21:00:00,0.559,-0.136,0.5753060055,4.66,1.32,4.8433459509,0.559,-0.136,0.5753060055,3.88,-0.30000000000000004,3.8915806557
2019-11-20 21:30:00,0.583,-0.145,0.6007611838,4.34,1.28,4.5248204384,0.583,-0.145,0.6007611838,3.52,-0.30000000000000004,3.5327609599
2019-11-20 22:00:00,0.594,-0.145,0.6114417388,4.04,1.1400000000000001,4.1977613081,0.594,-0.145,0.6114417388,3.3,-0.30000000000000004,3.3136083052
2019-11-20 22:30:00,0.5640000000000001,-0.135,0.5799318926,3.7800000000000002,1.18,3.9598989886,0.5640000000000001,-0.135,0.5799318926,3.1,-0.30000000000000004,3.1144823005
2019-11-20 23:00:00,0.582,-0.14300000000000002,0.5993104371,3.52,0.8,3.6097645353,0.582,-0.14300000000000002,0.5993104371,2.84,0.06,2.8406337321
2019-11-20 23:30:00,0.585,-0.148,0.6034310234,3.2,0.2,3.2062439084,0.585,-0.148,0.6034310234,2.66,0.6000000000000001,2.726829661
2019-11-21 00:00:00,0.595,-0.149,0.6133726437,3.08,0.2,3.0864866758,0.595,-0.149,0.6133726437,2.54,0.6000000000000001,2.6099042128
2019-11-21 00:30:00,0.6000000000000001,-0.156,0.6199483849,3.38,0.24,3.388509997,0.6000000000000001,-0.156,0.6199483849,2.8,0.6000000000000001,2.8635642127
2019-11-21 01:00:00,0.589,-0.149,0.6075541128,3.88,0.24,3.8874155939,0.589,-0.149,0.6075541128,3.14,0.56,3.1895454222
2019-11-21 01:30:00,0.552,-0.137,0.5687468681,4.06,0.24,4.0670874099,0.552,-0.137,0.5687468681,3.2800000000000002,0.56,3.3274614949
2019-11-21 02:00:00,0.547,-0.135,0.5634128149000001,3.96,0.24,3.9672660612,0.547,-0.135,0.5634128149000001,3.2,0.54,3.245242672
2019-11-21 02:30:00,0.562,-0.14200000000000002,0.5796619705,3.76,0.24,3.7676517886000003,0.562,-0.14200000000000002,0.5796619705,3.08,0.54,3.1269793731
2019-11-21 03:00:00,0.602,-0.159,0.6226435577,3.62,0.24,3.6279470779,0.602,-0.159,0.6226435577,2.96,0.5,3.0019327108
2019-11-21 03:30:00,0.613,-0.162,0.6340449511,3.52,0.24,3.5281723314,0.613,-0.162,0.6340449511,2.86,0.5,2.9033773437
2019-11-21 04:00:00,0.5760000000000001,-0.147,0.5944619416,3.38,0.18,3.384789506,0.5760000000000001,-0.147,0.5944619416,2.8,0.5,2.8442925306999998
2019-11-21 04:30:00,0.546,-0.14300000000000002,0.564415627,3.22,0.18,3.2250271317,0.546,-0.14300000000000002,0.564415627,2.76,0.5,2.8049242414
2019-11-21 05:00:00,0.5760000000000001,-0.152,0.5957180541,3.16,0.22,3.1676489705,0.5760000000000001,-0.152,0.5957180541,2.64,0.5,2.6869313352
2019-11-21 05:30:00,0.5650000000000001,-0.156,0.5861407681,3.2,0.24,3.2089873792,0.5650000000000001,-0.156,0.5861407681,2.64,0.54,2.6946613887
2019-11-21 06:00:00,0.5720000000000001,-0.158,0.5934205928,3.5,0.34,3.5164755082,0.5720000000000001,-0.158,0.5934205928,2.92,0.62,2.9850963134
2019-11-21 06:30:00,0.549,-0.15,0.5691230096000001,4.06,0.92,4.1629316593,0.549,-0.15,0.5691230096000001,3.34,0.24,3.3486116526
2019-11-21 07:00:00,0.584,-0.167,0.6074084293,4.22,0.58,4.2596713488,0.584,-0.167,0.6074084293,3.62,0.8,3.7073440628
2019-11-21 07:30:00,0.594,-0.166,0.6167592723,4.72,1.3,4.8957532618,0.594,-0.166,0.6167592723,3.98,0.56,4.0192039013
2019-11-21 08:00:00,0.605,-0.168,0.6278925067000001,4.82,1.78,5.1381708808,0.605,-0.168,0.6278925067000001,3.98,0.2,3.9850219573
2019-11-21 08:30:00,0.612,-0.166,0.6341135545000001,4.72,1.82,5.0587350197,0.612,-0.166,0.6341135545000001,4.02,0.12,4.021790646
2019-11-21 09:00:00,0.599,-0.151,0.6177394273,4.54,1.82,4.8912166176,0.599,-0.151,0.6177394273,3.92,0.08,3.9208162415
2019-11-21 09:30:00,0.59,-0.147,0.6080370055000001,4.54,1.8599999999999999,4.9062409236,0.59,-0.147,0.6080370055000001,3.88,0.08,3.8808246546
2019-11-21 10:00:00,0.5650000000000001,-0.132,0.5802146155,4.4,1.82,4.7615543681,0.5650000000000001,-0.132,0.5802146155,3.84,0.08,3.8408332429
2019-11-21 10:30:00,0.603,-0.149,0.6211360559,4.02,1.18,4.1896061867,0.603,-0.149,0.6211360559,3.7800000000000002,0.7000000000000001,3.844268461
2019-11-21 11:00:00,0.596,-0.146,0.6136220335,4.0,0.86,4.0914056264,0.596,-0.146,0.6136220335,3.7800000000000002,0.9400000000000001,3.8951251585
2019-11-21 11:30:00,0.609,-0.148,0.6267256178,3.88,1.02,4.011832499,0.609,-0.148,0.6267256178,3.7199999999999998,0.76,3.7968407920000002
2019-11-21 12:00:00,0.58,-0.14,0.5966573556,4.04,1.6400000000000001,4.3601834824,0.58,-0.14,0.5966573556,3.56,0.08,3.560898763
2019-11-21 12:30:00,0.505,-0.11,0.5168413683,4.0,1.5,4.2720018727,0.505,-0.11,0.5168413683,3.56,0.08,3.560898763
2019-11-21 13:00:00,0.534,-0.122,0.5477590711,3.86,1.5,4.1412075534,0.534,-0.122,0.5477590711,3.48,0.08,3.4809194188
2019-11-21 13:30:00,0.583,-0.14200000000000002,0.600044165,3.76,1.28,3.9719013079,0.583,-0.14200000000000002,0.600044165,3.26,-0.12,3.2622078413
2019-11-21 14:00:00,0.598,-0.15,0.6165257497000001,3.94,1.48,4.2088003041,0.598,-0.15,0.6165257497000001,3.44,0.04,3.4402325503
2019-11-21 14:30:00,0.533,-0.128,0.5481541754,4.0,1.48,4.2650205158,0.533,-0.128,0.5481541754,3.58,0.04,3.5802234566999998
2019-11-21 15:00:00,0.544,-0.135,0.5605006690000001,4.0,1.5,4.2720018727,0.544,-0.135,0.5605006690000001,3.54,0.04,3.5402259815
2019-11-21 15:30:00,0.5750000000000001,-0.149,0.5939915824,4.06,1.58,4.3566041822,0.5750000000000001,-0.149,0.5939915824,3.64,0.08,3.6408790147
2019-11-21 16:00:00,0.598,-0.17,0.6216944587000001,4.24,1.58,4.5248204384,0.598,-0.17,0.6216944587000001,3.8,0.08,3.800842012
2019-11-21 16:30:00,0.5760000000000001,-0.167,0.5997207684,4.68,1.44,4.8965293831,0.5760000000000001,-0.167,0.5997207684,4.28,0.4,4.2986509512
2019-11-21 17:00:00,0.585,-0.169,0.6089219983,5.02,1.04,5.1265973121,0.585,-0.169,0.6089219983,4.8,0.9,4.8836461788
2019-11-21 17:30:00,0.584,-0.168,0.6076841285,5.34,0.8200000000000001,5.4025919705,0.584,-0.168,0.6076841285,5.04,0.78,5.1
2019-11-21 18:00:00,0.596,-0.162,0.6176244814,5.34,0.78,5.3966656372,0.596,-0.162,0.6176244814,5.06,0.78,5.1197656196
2019-11-21 18:30:00,0.589,-0.149,0.6075541128,5.22,0.7000000000000001,5.2667257381,0.589,-0.149,0.6075541128,4.96,0.68,5.0063959092
2019-11-21 19:00:00,0.5680000000000001,-0.137,0.5842884562,4.9,0.64,4.9416191678,0.5680000000000001,-0.137,0.5842884562,4.74,0.64,4.7830116036
2019-11-21 19:30:00,0.551,-0.133,0.5668244878,4.8,0.6000000000000001,4.837354649,0.551,-0.133,0.5668244878,4.62,0.6000000000000001,4.6587981283
2019-11-21 20:00:00,0.501,-0.12,0.5151708454,4.8,0.54,4.830279495,0.501,-0.12,0.5151708454,4.58,0.56,4.614108798
2019-11-21 20:30:00,0.493,-0.121,0.5076317563,4.76,0.54,4.7905323295,0.493,-0.121,0.5076317563,4.46,0.56,4.4950194660000005
2019-11-21 21:00:00,0.539,-0.132,0.5549279232000001,4.7,1.34,4.8872896374,0.539,-0.132,0.5549279232000001,4.08,-0.30000000000000004,4.0910145441
2019-11-21 21:30:00,0.486,-0.11,0.49829308640000003,4.54,1.2,4.6959131167,0.486,-0.11,0.49829308640000003,3.84,-0.30000000000000004,3.851700923
2019-11-21 22:00:00,0.48,-0.10400000000000001,0.4911374553,4.22,1.2,4.387299853,0.48,-0.10400000000000001,0.4911374553,3.58,-0.36,3.5980550302000003
2019-11-21 22:30:00,0.42,-0.08600000000000001,0.4287143571,3.92,1.04,4.0556133938,0.42,-0.08600000000000001,0.4287143571,3.32,-0.34,3.3373642294
2019-11-21 23:00:00,0.47300000000000003,-0.10300000000000001,0.48408470330000003,3.6,0.96,3.7258019271,0.47300000000000003,-0.10300000000000001,0.48408470330000003,3.02,-0.42,3.0490654306
2019-11-21 23:30:00,0.446,-0.095,0.4560054824,3.4,0.96,3.5329307947,0.446,-0.095,0.4560054824,2.92,-0.42,2.950050847
2019-11-22 00:00:00,0.397,-0.08600000000000001,0.40620807480000004,3.4,0.96,3.5329307947,0.397,-0.08600000000000001,0.40620807480000004,2.88,-0.42,2.9104638806
2019-11-22 00:30:00,0.34600000000000003,-0.068,0.3526187743,3.76,0.96,3.8806185074,0.34600000000000003,-0.068,0.3526187743,3.2,-0.46,3.2328934409
2019-11-22 01:00:00,0.332,-0.067,0.3386930764,4.24,0.96,4.3473210141,0.332,-0.067,0.3386930764,3.6,-0.46,3.629269899
2019-11-22 01:30:00,0.419,-0.097,0.43008138760000003,4.24,1.02,4.3609631964,0.419,-0.097,0.43008138760000003,3.56,-0.46,3.5895960776
2019-11-22 02:00:00,0.41100000000000003,-0.096,0.42206279150000003,4.16,1.02,4.2832230855,0.41100000000000003,-0.096,0.42206279150000003,3.48,-0.46,3.5102706448000003
2019-11-22 02:30:00,0.41500000000000004,-0.093,0.42529284030000003,4.12,1.02,4.2443845255,0.41500000000000004,-0.093,0.42529284030000003,3.42,-0.46,3.4507970094
2019-11-22 03:00:00,0.274,-0.048,0.2781726083,4.14,0.9400000000000001,4.2453739529,0.274,-0.048,0.2781726083,3.48,-0.52,3.5186360994
2019-11-22 03:30:00,0.225,-0.036000000000000004,0.22786180020000002,4.08,0.9400000000000001,4.1868842831,0.225,-0.036000000000000004,0.22786180020000002,3.38,-0.56,3.4260764732
2019-11-22 04:00:00,0.194,-0.031,0.19646119210000001,3.9,0.9400000000000001,4.0116829386,0.194,-0.031,0.19646119210000001,3.24,-0.56,3.2880389292
2019-11-22 04:30:00,0.219,-0.038,0.22227235550000002,3.8,0.9400000000000001,3.9145370097,0.219,-0.038,0.22227235550000002,3.1,-0.48,3.1369411853
2019-11-22 05:00:00,0.314,-0.058,0.3193117599,3.62,0.9400000000000001,3.7400534756,0.314,-0.058,0.3193117599,2.92,-0.48,2.9591890781
2019-11-22 05:30:00,0.397,-0.092,0.4075205516,3.66,1.02,3.7994736478,0.397,-0.092,0.4075205516,2.98,-0.42,3.0094517773
2019-11-22 06:00:00,0.439,-0.111,0.4528156358,3.9,1.1400000000000001,4.0632007088,0.439,-0.111,0.4528156358,3.14,-0.30000000000000004,3.1542986541999998
2019-11-22 06:30:00,0.47900000000000004,-0.129,0.49606652780000005,4.24,0.9400000000000001,4.3429483073,0.47900000000000004,-0.129,0.49606652780000005,3.58,0.16,3.5835736354
2019-11-22 07:00:00,0.439,-0.107,0.4518517456,4.58,1.3599999999999999,4.7776563292,0.439,-0.107,0.4518517456,3.7800000000000002,-0.2,3.7852873075
2019-11-22 07:30:00,0.313,-0.091,0.3259601203,5.08,1.48,5.2912002419,0.313,-0.091,0.3259601203,4.42,0.1,4.421131077
2019-11-22 08:00:00,0.193,-0.041,0.19730686760000002,5.04,1.58,5.2818557345,0.193,-0.041,0.19730686760000002,4.52,0.0,4.52
2019-11-22 08:30:00,0.291,-0.064,0.2979546945,4.9,1.34,5.0799212592,0.291,-0.064,0.2979546945,4.46,0.54,4.4925716466
2019-11-22 09:00:00,0.317,-0.065,0.3235954264,4.66,0.86,4.7386918026,0.317,-0.065,0.3235954264,4.46,0.92,4.553899428
2019-11-22 09:30:00,0.309,-0.06,0.31477134560000003,4.76,0.78,4.8234842179,0.309,-0.06,0.31477134560000003,4.46,0.84,4.5384138198
2019-11-22 10:00:00,0.307,-0.06,0.312808248,4.54,0.74,4.5999130427,0.307,-0.06,0.312808248,4.28,0.8,4.3541244815
2019-11-22 10:30:00,0.263,-0.049,0.2675256997,4.5600000000000005,1.04,4.6770931143,0.263,-0.049,0.2675256997,4.28,0.48,4.3068317822
2019-11-22 11:00:00,0.36,-0.078,0.3683530915,4.62,1.6,4.8892126155,0.36,-0.078,0.3683530915,4.04,0.0,4.04
2019-11-22 11:30:00,0.395,-0.089,0.4049024574,4.46,1.6,4.7383119357,0.395,-0.089,0.4049024574,3.98,0.0,3.98
2019-11-22 12:00:00,0.384,-0.245,0.4555008233,4.6,1.6,4.8703182648,0.384,-0.245,0.4555008233,3.98,0.0,3.98
2019-11-22 12:30:00,0.289,-0.064,0.29600168920000003,4.78,1.6,5.040674558,0.289,-0.064,0.29600168920000003,4.24,-0.04,4.240188675
2019-11-22 13:00:00,0.369,-0.081,0.37778565350000004,4.72,1.54,4.9648766349,0.369,-0.081,0.37778565350000004,4.2,-0.08,4.2007618357
2019-11-22 13:30:00,0.383,-0.083,0.39189029080000004,4.5,1.28,4.6785040344,0.383,-0.083,0.39189029080000004,4.0,-0.28,4.0097880243
2019-11-22 14:00:00,0.296,-0.057,0.3014382192,4.66,1.38,4.8600411521,0.296,-0.057,0.3014382192,4.22,-0.22,4.225730706
2019-11-22 14:30:00,0.313,-0.063,0.3192773089,4.7,1.44,4.9156484821,0.313,-0.063,0.3192773089,4.3,-0.14,4.3022784661
2019-11-22 15:00:00,0.293,-0.055,0.2981174265,4.68,1.44,4.8965293831,0.293,-0.055,0.2981174265,4.18,-0.14,4.1823438405
2019-11-22 15:30:00,0.29,-0.056,0.29535741060000004,4.76,1.5,4.9907514464,0.29,-0.056,0.29535741060000004,4.22,-0.12,4.2217058164
2019-11-22 16:00:00,0.364,-0.085,0.3737927233,4.76,1.54,5.0029191479,0.364,-0.085,0.3737927233,4.28,-0.06,4.2804205401
2019-11-22 16:30:00,0.352,-0.088,0.3628332951,5.28,1.5,5.4889343228000005,0.352,-0.088,0.3628332951,4.78,0.24,4.7860213121
2019-11-22 17:00:00,0.334,-0.085,0.3446461954,5.5600000000000005,0.9,5.6323707264,0.334,-0.085,0.3446461954,5.34,0.84,5.4056636965
2019-11-22 17:30:00,0.34500000000000003,-0.085,0.3553167601,5.66,0.8,5.7162575169,0.34500000000000003,-0.085,0.3553167601,5.44,0.74,5.4901001812
2019-11-22 18:00:00,0.355,-0.084,0.3648026864,5.7,0.78,5.7531208922,0.355,-0.084,0.3648026864,5.44,0.74,5.4901001812
2019-11-22 18:30:00,0.397,-0.09,0.40707370340000004,5.7,0.78,5.7531208922,0.397,-0.09,0.40707370340000004,5.4,0.74,5.4504678698
2019-11-22 19:00:00,0.528,-0.128,0.5432936591,5.24,0.78,5.2977353652,0.528,-0.128,0.5432936591,4.96,0.74,5.0148978055
2019-11-22 19:30:00,0.501,-0.116,0.5142538284,5.1,0.7000000000000001,5.1478150705,0.501,-0.116,0.5142538284,4.8,0.72,4.8536996199
2019-11-22 20:00:00,0.497,-0.111,0.5092445385000001,4.86,0.62,4.8993877168,0.497,-0.111,0.5092445385000001,4.52,0.62,4.5623239692
2019-11-22 20:30:00,0.4,-0.081,0.4081188552,4.82,0.56,4.8524220756,0.4,-0.081,0.4081188552,4.38,0.58,4.4182349417
2019-11-22 21:00:00,0.489,-0.109,0.5010009980000001,4.52,0.7000000000000001,4.5738823771,0.489,-0.109,0.5010009980000001,4.0,0.38,4.0180094574
2019-11-22 21:30:00,0.513,-0.117,0.5261729754,4.32,1.28,4.5056409089,0.513,-0.117,0.5261729754,3.54,-0.24,3.5481262661
2019-11-22 22:00:00,0.516,-0.123,0.5304573498,4.04,1.2,4.2144513285,0.516,-0.123,0.5304573498,3.34,-0.32,3.3552943239
2019-11-22 22:30:00,0.41100000000000003,-0.085,0.4196975101,3.9,1.04,4.036285421,0.41100000000000003,-0.085,0.4196975101,3.3,-0.22,3.3073252032
2019-11-22 23:00:00,0.381,-0.07200000000000001,0.3877434719,3.5,0.14,3.5027988809,0.381,-0.07200000000000001,0.3877434719,3.16,0.5,3.1993124261
2019-11-22 23:30:00,0.338,-0.061,0.3434603325,3.44,0.92,3.560898763,0.338,-0.061,0.3434603325,2.7800000000000002,-0.36,2.8032124429
2019-11-23 00:00:00,0.17200000000000001,-0.022,0.1734012687,3.5,0.92,3.6188948589,0.17200000000000001,-0.022,0.1734012687,2.94,-0.44,2.9727428412
2019-11-23 00:30:00,0.14100000000000001,-0.015,0.1417956276,3.6,0.92,3.7156964354,0.14100000000000001,-0.015,0.1417956276,3.06,-0.48,3.0974182798
2019-11-23 01:00:00,0.182,-0.028,0.18414125010000001,4.08,0.92,4.1824394795,0.182,-0.028,0.18414125010000001,3.44,-0.42,3.4655446901999998
2019-11-23 01:30:00,0.188,-0.031,0.19053871,4.24,1.0,4.3563287296,0.188,-0.031,0.19053871,3.56,-0.46,3.5895960776
2019-11-23 02:00:00,0.161,-0.022,0.16249615380000001,4.2,1.02,4.3220828312,0.161,-0.022,0.16249615380000001,3.5,-0.46,3.5300991486999997
2019-11-23 02:30:00,0.101,-0.018000000000000002,0.10259142260000001,4.12,1.0,4.2396226247,0.101,-0.018000000000000002,0.10259142260000001,3.42,-0.46,3.4507970094
2019-11-23 03:00:00,0.083,-0.023,0.08612781200000001,4.08,1.0,4.2007618357,0.083,-0.023,0.08612781200000001,3.38,-0.46,3.4111581611
2019-11-23 03:30:00,0.067,-0.024,0.0711688134,3.84,0.96,3.9581814006,0.067,-0.024,0.0711688134,3.22,-0.46,3.2526911935
2019-11-23 04:00:00,0.129,-0.029,0.13221951440000002,3.7199999999999998,0.96,3.8418745425000003,0.129,-0.029,0.13221951440000002,3.08,-0.46,3.1141612033
2019-11-23 04:30:00,0.148,-0.029,0.1508144555,3.66,0.96,3.7838076061,0.148,-0.029,0.1508144555,3.04,-0.42,3.0688760157
2019-11-23 05:00:00,0.124,-0.022,0.1259364919,3.7199999999999998,1.0,3.8520643816,0.124,-0.022,0.1259364919,3.04,-0.42,3.0688760157
2019-11-23 05:30:00,0.095,-0.036000000000000004,0.1015923225,3.76,1.0,3.8907068766,0.095,-0.036000000000000004,0.1015923225,3.12,-0.38,3.1430558379
2019-11-23 06:00:00,0.07200000000000001,-0.04,0.08236504110000001,3.8200000000000003,1.0,3.948721312,0.07200000000000001,-0.04,0.08236504110000001,3.2,-0.38,3.2224835143
2019-11-23 06:30:00,0.053,-0.033,0.0624339651,4.12,1.1,4.2643170614,0.053,-0.033,0.0624339651,3.52,-0.32,3.5345155255
2019-11-23 07:00:00,0.062,-0.024,0.06648308060000001,4.36,1.18,4.5168573145,0.062,-0.024,0.06648308060000001,3.76,-0.24,3.7676517886000003
2019-11-23 07:30:00,0.063,-0.039,0.0740945342,4.44,1.24,4.6099023851,0.063,-0.039,0.0740945342,3.84,-0.22,3.8462969204
2019-11-23 08:00:00,0.07100000000000001,-0.036000000000000004,0.0796052762,4.44,1.24,4.6099023851,0.07100000000000001,-0.036000000000000004,0.0796052762,3.9,-0.22,3.9062001996999998
2019-11-23 08:30:00,0.098,-0.029,0.1022007828,4.54,1.12,4.676109494,0.098,-0.029,0.1022007828,4.06,-0.12,4.0617730119
2019-11-23 09:00:00,0.089,-0.021,0.0914439719,4.54,0.42,4.5593859236,0.089,-0.021,0.0914439719,4.44,0.58,4.4777226354
2019-11-23 09:30:00,0.137,-0.023,0.13891724160000002,4.62,0.38,4.6356013634,0.137,-0.023,0.13891724160000002,4.52,0.54,4.5521423528
2019-11-23 10:00:00,0.156,-0.021,0.1574071155,4.62,0.5,4.6469775123,0.156,-0.021,0.1574071155,4.52,0.54,4.5521423528
2019-11-23 10:30:00,0.14200000000000002,-0.017,0.1430139853,4.48,0.44,4.5015552868,0.14200000000000002,-0.017,0.1430139853,4.42,0.46,4.4438721854
2019-11-23 11:00:00,0.156,-0.021,0.1574071155,4.5600000000000005,0.4,4.5775102403,0.156,-0.021,0.1574071155,4.42,0.42,4.439909909
2019-11-23 11:30:00,0.13,-0.027,0.1327742445,4.64,0.4,4.6572094649,0.13,-0.027,0.1327742445,4.46,0.42,4.4797321348
2019-11-23 12:00:00,0.099,-0.024,0.1018675611,4.64,0.44,4.6608153793,0.099,-0.024,0.1018675611,4.46,0.42,4.4797321348
2019-11-23 12:30:00,0.088,-0.021,0.0904709898,4.42,0.44,4.4418464629,0.088,-0.021,0.0904709898,4.4,0.5,4.4283179651
2019-11-23 13:00:00,0.091,-0.015,0.09222797840000001,4.52,0.42,4.5394713349,0.091,-0.015,0.09222797840000001,4.44,0.44,4.4617485362
2019-11-23 13:30:00,0.074,-0.017,0.07592759710000001,4.58,0.42,4.5992173247,0.074,-0.017,0.07592759710000001,4.4,0.44,4.4219452733
2019-11-23 14:00:00,0.046,-0.001,0.0460108683,4.62,0.42,4.6390516272,0.046,-0.001,0.0460108683,4.4,0.44,4.4219452733
2019-11-23 14:30:00,0.041,-0.009000000000000001,0.0419761837,4.52,0.42,4.5394713349,0.041,-0.009000000000000001,0.0419761837,4.34,0.44,4.3622471273
2019-11-23 15:00:00,0.034,-0.012,0.0360555128,4.52,0.42,4.5394713349,0.034,-0.012,0.0360555128,4.4,0.44,4.4219452733
2019-11-23 15:30:00,0.044,-0.009000000000000001,0.0449110231,4.52,0.42,4.5394713349,0.044,-0.009000000000000001,0.0449110231,4.34,0.44,4.3622471273
2019-11-23 16:00:00,0.042,-0.016,0.0449444101,4.62,0.42,4.6390516272,0.042,-0.016,0.0449444101,4.46,0.44,4.4816514813
2019-11-23 16:30:00,0.029,-0.019,0.0346698716,4.94,0.5,4.9652391685,0.029,-0.019,0.0346698716,4.74,0.48,4.7642418075
2019-11-23 17:00:00,0.036000000000000004,-0.022,0.042190046200000005,5.32,0.96,5.405922678,0.036000000000000004,-0.022,0.042190046200000005,5.0,0.12,5.0014397927
2019-11-23 17:30:00,0.022,-0.02,0.029732137500000002,5.76,1.02,5.849615372,0.022,-0.02,0.029732137500000002,5.52,0.30000000000000004,5.528146163
2019-11-23 18:00:00,0.026000000000000002,-0.02,0.0328024389,5.8,0.74,5.8470163331,0.026000000000000002,-0.02,0.0328024389,5.7,0.56,5.7274427103
2019-11-23 18:30:00,0.005,-0.016,0.0167630546,5.72,0.7000000000000001,5.7626729909000005,0.005,-0.016,0.0167630546,5.52,0.52,5.5444386551000004
2019-11-23 19:00:00,0.002,-0.01,0.010198039,5.5600000000000005,0.66,5.5990356312,0.002,-0.01,0.010198039,5.34,0.52,5.3652586145
2019-11-23 19:30:00,0.0,-0.009000000000000001,0.009000000000000001,5.32,0.6000000000000001,5.3537276733,0.0,-0.009000000000000001,0.009000000000000001,5.12,0.48,5.1424507776
2019-11-23 20:00:00,0.005,-0.007,0.0086023253,4.88,0.42,4.8980404244999995,0.005,-0.007,0.0086023253,4.7,0.34,4.7122818252
2019-11-23 20:30:00,0.007,-0.004,0.0080622577,4.74,0.42,4.7585712141,0.007,-0.004,0.0080622577,4.52,0.38,4.5359453259
2019-11-23 21:00:00,0.012,-0.009000000000000001,0.015,4.66,0.42,4.678888757,0.012,-0.009000000000000001,0.015,4.42,0.38,4.4363047686
2019-11-23 21:30:00,0.006,-0.009000000000000001,0.010816653800000001,4.66,1.18,4.8070781146,0.006,-0.009000000000000001,0.010816653800000001,4.14,-0.38,4.1574030355
2019-11-23 22:00:00,0.004,-0.013000000000000001,0.0136014705,4.38,0.68,4.4324710941,0.004,-0.013000000000000001,0.0136014705,4.04,0.04,4.0401980149
2019-11-23 22:30:00,0.006,0.0,0.006,4.22,1.0,4.3368652273,0.006,0.0,0.006,3.7,-0.46,3.728484947
2019-11-23 23:00:00,0.001,0.002,0.0022360680000000003,4.0,0.92,4.1044366239,0.001,0.002,0.0022360680000000003,3.48,-0.46,3.5102706448000003
2019-11-23 23:30:00,0.0,-0.002,0.002,3.76,0.92,3.870917204,0.0,-0.002,0.002,3.26,-0.48,3.2951479481
2019-11-24 00:00:00,0.0,-0.001,0.001,3.7,0.86,3.7986313325000003,0.0,-0.001,0.001,3.2,-0.52,3.2419747069
2019-11-24 00:30:00,0.0,-0.001,0.001,4.02,0.86,4.1109609582,0.0,-0.001,0.001,3.46,-0.56,3.5050249642
2019-11-24 01:00:00,0.0,0.001,0.001,4.38,0.56,4.415653972,0.0,0.001,0.001,3.84,-0.22,3.8462969204
2019-11-24 01:30:00,0.0,0.001,0.001,4.4,0.16,4.4029081299,0.0,0.001,0.001,4.04,0.24,4.0471224345
2019-11-24 02:00:00,0.0,0.001,0.001,4.34,0.16,4.3429483073,0.0,0.001,0.001,3.96,0.24,3.9672660612
2019-11-24 02:30:00,0.0,-0.001,0.001,4.24,0.16,4.243017794,0.0,-0.001,0.001,3.86,0.24,3.8674539428
2019-11-24 03:00:00,0.0,-0.001,0.001,4.12,0.16,4.1231056256,0.0,-0.001,0.001,3.7800000000000002,0.24,3.7876113845
2019-11-24 03:30:00,0.0,-0.001,0.001,3.98,0.12,3.9818086343,0.0,-0.001,0.001,3.66,0.24,3.6678604117
2019-11-24 04:00:00,0.0,-0.001,0.001,3.8,0.08,3.800842012,0.0,-0.001,0.001,3.5,0.24,3.5082189213
2019-11-24 04:30:00,0.0,-0.002,0.002,3.58,0.08,3.5808937432,0.0,-0.002,0.002,3.32,0.30000000000000004,3.3335266611
2019-11-24 05:00:00,0.0,-0.002,0.002,3.46,0.08,3.4609247319,0.0,-0.002,0.002,3.2,0.30000000000000004,3.214031736
2019-11-24 05:30:00,0.0,-0.009000000000000001,0.009000000000000001,3.56,0.16,3.5635936918,0.0,-0.009000000000000001,0.009000000000000001,3.32,0.34,3.3373642294
2019-11-24 06:00:00,0.0,-0.014,0.014,3.62,0.18,3.6244723754,0.0,-0.014,0.014,3.4,0.4,3.4234485537
2019-11-24 06:30:00,0.0,-0.013000000000000001,0.013000000000000001,3.84,0.24,3.8474926901,0.0,-0.013000000000000001,0.013000000000000001,3.62,0.4,3.6420323996
2019-11-24 07:00:00,0.0,-0.012,0.012,3.96,0.24,3.9672660612,0.0,-0.012,0.012,3.7199999999999998,0.4,3.7414435717
2019-11-24 07:30:00,0.0,-0.012,0.012,3.96,0.32,3.9729082547,0.0,-0.012,0.012,3.7199999999999998,0.4,3.7414435717
2019-11-24 08:00:00,0.004,-0.007,0.0080622577,3.8200000000000003,0.26,3.8288379438,0.004,-0.007,0.0080622577,3.6,0.4,3.6221540553000002
2019-11-24 08:30:00,0.009000000000000001,-0.005,0.0102956301,3.94,0.38,3.9582824558,0.009000000000000001,-0.005,0.0102956301,3.68,0.32,3.6938868418
2019-11-24 09:00:00,0.015,-0.003,0.0152970585,4.3,1.1,4.4384682042,0.015,-0.003,0.0152970585,3.8,-0.36,3.8170145402
2019-11-24 09:30:00,0.024,-0.005,0.0245153013,4.26,1.1,4.3997272643,0.024,-0.005,0.0245153013,3.86,-0.36,3.8767512172
2019-11-24 10:00:00,0.024,-0.002,0.0240831892,4.34,1.1,4.4772312873,0.024,-0.002,0.0240831892,3.98,-0.36,3.9962482405
2019-11-24 10:30:00,0.03,-0.004,0.0302654919,4.22,1.06,4.351091817,0.03,-0.004,0.0302654919,3.86,-0.38,3.8786595623
2019-11-24 11:00:00,0.022,-0.002,0.022090722,4.3,1.06,4.4287244213,0.022,-0.002,0.022090722,3.94,-0.42,3.9623225511999998
2019-11-24 11:30:00,0.021,0.001,0.021023796,4.42,1.06,4.5453272709,0.021,0.001,0.021023796,4.02,-0.42,4.0418807503
2019-11-24 12:00:00,0.01,0.0,0.01,4.36,1.02,4.4777226354,0.01,0.0,0.01,3.86,-0.44,3.8849967825
2019-11-24 12:30:00,0.017,0.0,0.017,4.42,1.02,4.5361657818,0.017,0.0,0.017,3.86,-0.44,3.8849967825
2019-11-24 13:00:00,0.017,0.002,0.0171172428,4.36,1.0,4.4732091389,0.017,0.002,0.0171172428,3.86,-0.48,3.8897300678
2019-11-24 13:30:00,0.032,-0.002,0.0320624391,4.22,1.0,4.3368652273,0.032,-0.002,0.0320624391,3.86,-0.48,3.8897300678
2019-11-24 14:00:00,0.039,-0.009000000000000001,0.0400249922,4.22,1.0,4.3368652273,0.039,-0.009000000000000001,0.0400249922,3.7800000000000002,-0.48,3.8103543142
2019-11-24 14:30:00,0.03,-0.002,0.0300665928,4.28,1.04,4.4045431091000005,0.03,-0.002,0.0300665928,3.84,-0.48,3.8698837192
2019-11-24 15:00:00,0.049,-0.01,0.050009999000000006,4.34,1.04,4.4628690324,0.049,-0.01,0.050009999000000006,3.84,-0.44,3.8651261299
2019-11-24 15:30:00,0.105,-0.035,0.1106797181,4.34,1.04,4.4628690324,0.105,-0.035,0.1106797181,3.8,-0.44,3.8253888691
2019-11-24 16:00:00,0.166,-0.05,0.17336666350000002,4.44,1.12,4.5790828776,0.166,-0.05,0.17336666350000002,3.88,-0.38,3.8985638381000003
2019-11-24 16:30:00,0.186,-0.042,0.190682983,4.72,1.18,4.8652646382,0.186,-0.042,0.190682983,4.18,-0.30000000000000004,4.1907517225
2019-11-24 17:00:00,0.20800000000000002,-0.047,0.2132439917,4.88,0.74,4.9357876778000005,0.20800000000000002,-0.047,0.2132439917,4.6,0.18,4.603520392
