Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 17:30:00,0.216,-0.055,0.22289235070000002,5.26,1.4,5.4431241029,0.216,-0.055,0.22289235070000002,4.8,-0.34,4.8120266001
2019-11-24 18:00:00,0.233,-0.056,0.23963513930000002,5.3,1.44,5.492139838,0.233,-0.056,0.23963513930000002,4.72,-0.38,4.7352719035
2019-11-24 18:30:00,0.267,-0.049,0.2714590208,5.14,1.42,5.3325416079,0.267,-0.049,0.2714590208,4.52,-0.38,4.5359453259
2019-11-24 19:00:00,0.262,-0.046,0.2660075187,4.98,1.34,5.1571309853,0.262,-0.046,0.2660075187,4.44,-0.46,4.4637652268
2019-11-24 19:30:00,0.34400000000000003,-0.07100000000000001,0.3512506228,4.54,0.92,4.6322780573,0.34400000000000003,-0.07100000000000001,0.3512506228,4.22,0.04,4.2201895692
2019-11-24 20:00:00,0.317,-0.063,0.3231996287,4.24,0.34,4.2536102313,0.317,-0.063,0.3231996287,4.02,0.42,4.0418807503
2019-11-24 20:30:00,0.336,-0.066,0.3424207938,4.16,0.9,4.2562424743000005,0.336,-0.066,0.3424207938,3.66,-0.14,3.6626766169
2019-11-24 21:00:00,0.387,-0.079,0.39498101220000004,4.06,1.1,4.2063761125,0.387,-0.079,0.39498101220000004,3.38,-0.44,3.4085187399
2019-11-24 21:30:00,0.439,-0.1,0.4502454886,3.84,1.1400000000000001,4.0056460153,0.439,-0.1,0.4502454886,3.14,-0.44,3.1706781609
2019-11-24 22:00:00,0.455,-0.105,0.46695824220000004,3.6,1.52,3.9077359174,0.455,-0.105,0.46695824220000004,2.76,-0.84,2.8849956672
2019-11-24 22:30:00,0.514,-0.125,0.5289810961,3.36,1.42,3.6477390258,0.514,-0.125,0.5289810961,2.42,-0.76,2.536533067
2019-11-24 23:00:00,0.579,-0.14200000000000002,0.596158536,2.98,0.92,3.1187818135,0.579,-0.14200000000000002,0.596158536,2.16,-0.30000000000000004,2.1807338214
2019-11-24 23:30:00,0.562,-0.138,0.5786950838,2.84,0.92,2.9852973051,0.562,-0.138,0.5786950838,2.08,-0.30000000000000004,2.1015232571
2019-11-25 00:00:00,0.504,-0.122,0.5185556865000001,2.86,0.92,3.0043302082,0.504,-0.122,0.5185556865000001,2.12,-0.30000000000000004,2.1411212016
2019-11-25 00:30:00,0.549,-0.131,0.5644129694000001,3.16,0.92,3.2912003889,0.549,-0.131,0.5644129694000001,2.3,-0.30000000000000004,2.3194827009
2019-11-25 01:00:00,0.552,-0.134,0.5680316893,3.7199999999999998,0.62,3.7713127688,0.552,-0.134,0.5680316893,2.86,-0.02,2.8600699292
2019-11-25 01:30:00,0.584,-0.148,0.602461617,3.84,1.04,3.9783413629,0.584,-0.148,0.602461617,2.8,-0.38,2.8256680626
2019-11-25 02:00:00,0.592,-0.154,0.6117025421,3.74,1.04,3.881906748,0.592,-0.154,0.6117025421,2.66,-0.38,2.6870057685
2019-11-25 02:30:00,0.605,-0.157,0.6250391988,3.64,1.04,3.7856571424,0.605,-0.157,0.6250391988,2.62,-0.32,2.6394696437
2019-11-25 03:00:00,0.6000000000000001,-0.163,0.621746733,3.56,1.08,3.7202150475,0.6000000000000001,-0.163,0.621746733,2.56,-0.32,2.5799224795
2019-11-25 03:30:00,0.593,-0.157,0.6134313328000001,3.46,1.12,3.6367567969,0.593,-0.157,0.6134313328000001,2.46,-0.32,2.4807257003
2019-11-25 04:00:00,0.588,-0.158,0.6088579473,3.34,1.04,3.4981709507,0.588,-0.158,0.6088579473,2.36,-0.36,2.3872997298
2019-11-25 04:30:00,0.539,-0.133,0.5551666416000001,3.3,1.04,3.46,0.539,-0.133,0.5551666416000001,2.36,-0.36,2.3872997298
2019-11-25 05:00:00,0.373,-0.07200000000000001,0.3798855091,3.34,0.96,3.4752266113,0.373,-0.07200000000000001,0.3798855091,2.48,-0.44,2.5187298386
2019-11-25 05:30:00,0.319,-0.07100000000000001,0.3268057527,3.4,1.0,3.5440090293,0.319,-0.07100000000000001,0.3268057527,2.7800000000000002,-0.4,2.8086295591
2019-11-25 06:00:00,0.358,-0.084,0.3677227216,3.56,1.1,3.726070316,0.358,-0.084,0.3677227216,3.0,-0.32,3.0170183957
2019-11-25 06:30:00,0.364,-0.083,0.3733430058,3.92,1.16,4.088031311,0.364,-0.083,0.3733430058,3.3,-0.28,3.3118574849
2019-11-25 07:00:00,0.296,-0.062,0.3024235441,4.28,1.22,4.4504831198,0.296,-0.062,0.3024235441,3.7,-0.22,3.7065347698
2019-11-25 07:30:00,0.258,-0.054,0.26359059160000003,4.82,1.48,5.042102736,0.258,-0.054,0.26359059160000003,4.26,0.04,4.2601877893
2019-11-25 08:00:00,0.225,-0.046,0.2296540877,4.78,1.16,4.918739676,0.225,-0.046,0.2296540877,4.48,0.52,4.5100776047
2019-11-25 08:30:00,0.22,-0.035,0.2227666941,4.78,0.78,4.843222068,0.22,-0.035,0.2227666941,4.5600000000000005,0.86,4.6403879148
2019-11-25 09:00:00,0.256,-0.05,0.26083711390000003,4.58,0.8200000000000001,4.6528270976,0.256,-0.05,0.26083711390000003,4.44,0.86,4.5225214206
2019-11-25 09:30:00,0.23900000000000002,-0.047,0.2435775031,4.62,0.8200000000000001,4.6922063041,0.23900000000000002,-0.047,0.2435775031,4.48,0.86,4.5617978912
2019-11-25 10:00:00,0.262,-0.042,0.2653450584,4.48,0.74,4.5407047911,0.262,-0.042,0.2653450584,4.28,0.8200000000000001,4.3578435034
2019-11-25 10:30:00,0.309,-0.057,0.3142133033,4.44,0.74,4.5012442724,0.309,-0.057,0.3142133033,4.22,0.8200000000000001,4.2989300995
2019-11-25 11:00:00,0.366,-0.074,0.3734059453,4.46,0.7000000000000001,4.5145985425,0.366,-0.074,0.3734059453,4.1,0.76,4.1698441218
2019-11-25 11:30:00,0.354,-0.07100000000000001,0.3610498581,4.46,0.7000000000000001,4.5145985425,0.354,-0.07100000000000001,0.3610498581,4.16,0.76,4.2288532725
2019-11-25 12:00:00,0.316,-0.053,0.320413795,4.5,0.7000000000000001,4.5541190147,0.316,-0.053,0.320413795,4.16,0.76,4.2288532725
2019-11-25 12:30:00,0.339,-0.061,0.3444444803,4.46,0.7000000000000001,4.5145985425,0.339,-0.061,0.3444444803,4.2,0.76,4.2682080549
2019-11-25 13:00:00,0.292,-0.055,0.2971346496,4.36,0.66,4.4096711896,0.292,-0.055,0.2971346496,4.2,0.72,4.2612674171
2019-11-25 13:30:00,0.255,-0.046,0.2591158042,4.22,0.46,4.2449970554,0.255,-0.046,0.2591158042,4.08,0.54,4.1155801535
2019-11-25 14:00:00,0.194,-0.025,0.1956041922,4.48,0.66,4.5283551098,0.194,-0.025,0.1956041922,4.36,0.72,4.4190496716
2019-11-25 14:30:00,0.23,-0.046,0.2345548976,4.48,0.7000000000000001,4.5343577274,0.23,-0.046,0.2345548976,4.36,0.76,4.4257428755
2019-11-25 15:00:00,0.159,-0.022,0.1605147968,4.54,0.7000000000000001,4.593647788,0.159,-0.022,0.1605147968,4.44,0.76,4.5045754517
2019-11-25 15:30:00,0.105,-0.029,0.1089311709,4.54,0.68,4.5906426565,0.105,-0.029,0.1089311709,4.48,0.7000000000000001,4.5343577274
2019-11-25 16:00:00,0.105,-0.032,0.10976793700000001,4.54,0.68,4.5906426565,0.105,-0.032,0.10976793700000001,4.48,0.7000000000000001,4.5343577274
2019-11-25 16:30:00,0.11800000000000001,-0.035,0.123081274,4.82,0.74,4.8764741361,0.11800000000000001,-0.035,0.123081274,4.72,0.74,4.7776563292
2019-11-25 17:00:00,0.167,-0.035,0.1706282509,5.54,1.3599999999999999,5.7044894601,0.167,-0.035,0.1706282509,5.12,0.30000000000000004,5.1287815317
2019-11-25 17:30:00,0.128,-0.029,0.13124404750000002,5.78,1.54,5.9816385715,0.128,-0.029,0.13124404750000002,5.26,-0.22,5.2645987501
2019-11-25 18:00:00,0.07200000000000001,-0.031,0.07839005040000001,5.94,1.54,6.1363832996,0.07200000000000001,-0.031,0.07839005040000001,5.42,-0.22,5.4244631071
2019-11-25 18:30:00,0.08600000000000001,-0.026000000000000002,0.08984430980000001,5.68,1.5,5.8747255255,0.08600000000000001,-0.026000000000000002,0.08984430980000001,5.22,-0.28,5.2275041846
2019-11-25 19:00:00,0.097,-0.02,0.0990403958,5.42,1.42,5.6029278061,0.097,-0.02,0.0990403958,5.0,-0.28,5.0078338631
2019-11-25 19:30:00,0.128,-0.03,0.1314686274,5.28,1.42,5.4676137391,0.128,-0.03,0.1314686274,4.76,-0.32,4.7707441768
2019-11-25 20:00:00,0.169,-0.031,0.1718196729,5.06,1.3599999999999999,5.2395801359,0.169,-0.031,0.1718196729,4.46,-0.44,4.4816514813
2019-11-25 20:30:00,0.163,-0.024,0.1647573974,4.92,1.3,5.0888505578,0.163,-0.024,0.1647573974,4.28,-0.46,4.30464865
2019-11-25 21:00:00,0.121,-0.016,0.1220532671,4.82,1.28,4.9870632641,0.121,-0.016,0.1220532671,4.2,-0.46,4.225115383
2019-11-25 21:30:00,0.123,-0.032,0.1270944531,4.54,1.2,4.6959131167,0.123,-0.032,0.1270944531,3.96,-0.46,3.9866276474999998
2019-11-25 22:00:00,0.121,-0.026000000000000002,0.1237618681,4.12,0.5,4.1502289093,0.121,-0.026000000000000002,0.1237618681,3.8200000000000003,0.14,3.8225645842000002
2019-11-25 22:30:00,0.107,-0.027,0.1103539759,3.86,0.22,3.8662643469,0.107,-0.027,0.1103539759,3.64,0.44,3.6664969658
2019-11-25 23:00:00,0.10400000000000001,-0.024,0.10673331250000001,3.68,0.38,3.6995675423,0.10400000000000001,-0.024,0.10673331250000001,3.44,0.34,3.4567614902
2019-11-25 23:30:00,0.14400000000000002,-0.029,0.1468911161,3.48,0.9400000000000001,3.6047191291000003,0.14400000000000002,-0.029,0.1468911161,2.88,-0.32,2.8977232442
2019-11-26 00:00:00,0.201,-0.039,0.2047486264,3.48,0.9400000000000001,3.6047191291000003,0.201,-0.039,0.2047486264,2.84,-0.36,2.8627259736
2019-11-26 00:30:00,0.228,-0.037,0.23098268330000002,3.48,0.52,3.5186360994,0.228,-0.037,0.23098268330000002,3.02,-0.12,3.0223831656
2019-11-26 01:00:00,0.08700000000000001,-0.009000000000000001,0.0874642784,4.2,0.86,4.2871435712,0.08700000000000001,-0.009000000000000001,0.0874642784,3.48,-0.42,3.5052532006
2019-11-26 01:30:00,0.159,-0.038,0.1634778272,4.14,1.0,4.2590609294,0.159,-0.038,0.1634778272,3.3,-0.52,3.3407184856
2019-11-26 02:00:00,0.193,-0.044,0.19795201440000001,4.04,1.06,4.1767451442,0.193,-0.044,0.19795201440000001,3.16,-0.52,3.2024990242
2019-11-26 02:30:00,0.23700000000000002,-0.05,0.24221684500000001,3.86,1.06,4.0028989495,0.23700000000000002,-0.05,0.24221684500000001,3.06,-0.52,3.1038685539
2019-11-26 03:00:00,0.281,-0.057,0.2867228627,3.74,1.06,3.8873126965,0.281,-0.057,0.2867228627,2.88,-0.54,2.9301877073
2019-11-26 03:30:00,0.339,-0.075,0.34719735020000003,3.6,1.06,3.7528122788,0.339,-0.075,0.34719735020000003,2.7,-0.5,2.7459060435
2019-11-26 04:00:00,0.403,-0.092,0.4133678749,3.3,1.0,3.4481879299,0.403,-0.092,0.4133678749,2.4,-0.46,2.4436857408
2019-11-26 04:30:00,0.457,-0.112,0.4705241758,3.08,0.96,3.2261432082,0.457,-0.112,0.4705241758,2.24,-0.46,2.2867444107
2019-11-26 05:00:00,0.539,-0.146,0.5584236743000001,3.08,1.04,3.2508460437,0.539,-0.146,0.5584236743000001,2.14,-0.38,2.1734764779
2019-11-26 05:30:00,0.554,-0.169,0.5792037638,3.2,1.1,3.3837848631,0.554,-0.169,0.5792037638,2.2800000000000002,-0.28,2.2971286425
2019-11-26 06:00:00,0.591,-0.178,0.6172236224000001,3.26,1.1,3.4405813462,0.591,-0.178,0.6172236224000001,2.36,-0.16,2.3654175107
2019-11-26 06:30:00,0.589,-0.18,0.6158904123,3.56,0.96,3.6871669341,0.589,-0.18,0.6158904123,2.7800000000000002,0.22,2.7886914494
2019-11-26 07:00:00,0.607,-0.192,0.6366419716,3.96,1.28,4.1617304093,0.607,-0.192,0.6366419716,3.06,0.14,3.0632009401999998
2019-11-26 07:30:00,0.613,-0.19,0.6417702081000001,4.22,0.8200000000000001,4.2989300995,0.613,-0.19,0.6417702081000001,3.6,1.0,3.7363083384999998
2019-11-26 08:00:00,0.605,-0.185,0.6326531435,4.48,0.9,4.5695076321,0.605,-0.185,0.6326531435,3.92,1.1400000000000001,4.0824012542
2019-11-26 08:30:00,0.61,-0.181,0.6362868850000001,4.54,0.86,4.6207358721,0.61,-0.181,0.6362868850000001,4.02,1.08,4.162547297
2019-11-26 09:00:00,0.62,-0.17500000000000002,0.6442243398,4.5,0.8,4.5705579528,0.62,-0.17500000000000002,0.6442243398,3.88,1.02,4.011832499
2019-11-26 09:30:00,0.623,-0.17,0.6457778256000001,4.5,0.8,4.5705579528,0.623,-0.17,0.6457778256000001,3.8200000000000003,1.02,3.9538335827
2019-11-26 10:00:00,0.637,-0.171,0.6595528789,4.42,0.74,4.4815176001,0.637,-0.171,0.6595528789,3.76,0.98,3.8856144945
2019-11-26 10:30:00,0.637,-0.17500000000000002,0.6606012413,4.26,0.74,4.3237946297,0.637,-0.17500000000000002,0.6606012413,3.68,1.04,3.8241338889
2019-11-26 11:00:00,0.65,-0.181,0.6747303165,4.1,0.68,4.1560076997,0.65,-0.181,0.6747303165,3.56,0.96,3.6871669341
2019-11-26 11:30:00,0.641,-0.17400000000000002,0.6641965071,4.32,0.76,4.3863424399,0.641,-0.17400000000000002,0.6641965071,3.76,1.04,3.9011793089
2019-11-26 12:00:00,0.646,-0.183,0.6714201367,4.24,0.76,4.3075747237,0.646,-0.183,0.6714201367,3.66,1.04,3.8048915885
2019-11-26 12:30:00,0.631,-0.177,0.6553548657,4.18,0.76,4.2485291572,0.631,-0.177,0.6553548657,3.66,1.0,3.794153397
2019-11-26 13:00:00,0.645,-0.17500000000000002,0.6683187862000001,4.06,0.7000000000000001,4.1199029115,0.645,-0.17500000000000002,0.6683187862000001,3.64,1.0,3.774864236
2019-11-26 13:30:00,0.643,-0.177,0.6669167864000001,3.74,0.48,3.7706763319,0.643,-0.177,0.6669167864000001,3.2800000000000002,0.8200000000000001,3.380946613
2019-11-26 14:00:00,0.649,-0.177,0.6727035008000001,4.0,0.68,4.0573883226,0.649,-0.177,0.6727035008000001,3.54,0.98,3.6731457907
2019-11-26 14:30:00,0.637,-0.176,0.6608668550000001,4.0,0.74,4.0678741377,0.637,-0.176,0.6608668550000001,3.6,0.98,3.7310052264999998
2019-11-26 15:00:00,0.63,-0.17400000000000002,0.6535870256,4.0,0.76,4.0715598976,0.63,-0.17400000000000002,0.6535870256,3.6,1.02,3.7417108386
2019-11-26 15:30:00,0.625,-0.17300000000000001,0.6485013493,4.2,0.8,4.2755116653,0.625,-0.17300000000000001,0.6485013493,3.7,1.02,3.8380203230000003
2019-11-26 16:00:00,0.608,-0.191,0.6372950651,4.42,0.86,4.5028879622,0.608,-0.191,0.6372950651,3.84,1.1,3.9944461443
2019-11-26 16:30:00,0.54,-0.161,0.5634900177000001,4.86,0.86,4.9355040269,0.54,-0.161,0.5634900177000001,4.46,1.06,4.5842338509000005
2019-11-26 17:00:00,0.5660000000000001,-0.167,0.5901228686000001,5.52,1.26,5.6619784528,0.5660000000000001,-0.167,0.5901228686000001,4.78,0.76,4.8400413221
2019-11-26 17:30:00,0.599,-0.183,0.6263305836,5.66,1.6400000000000001,5.8928091773,0.599,-0.183,0.6263305836,4.7,0.08,4.7006808018
2019-11-26 18:00:00,0.5670000000000001,-0.17,0.591936652,5.8,1.6400000000000001,6.0274040847,0.5670000000000001,-0.17,0.591936652,4.88,0.04,4.8801639317
2019-11-26 18:30:00,0.5710000000000001,-0.161,0.5932638536,5.72,1.6400000000000001,5.9504621669,0.5710000000000001,-0.161,0.5932638536,4.84,-0.02,4.8400413221
2019-11-26 19:00:00,0.5660000000000001,-0.145,0.5842781872,5.54,1.58,5.760902707,0.5660000000000001,-0.145,0.5842781872,4.66,-0.04,4.6601716707000005
2019-11-26 19:30:00,0.489,-0.112,0.501662237,5.26,1.5,5.4696983463,0.489,-0.112,0.501662237,4.48,-0.14,4.4821869662000005
2019-11-26 20:00:00,0.56,-0.14400000000000002,0.578217952,5.06,1.46,5.2664219352,0.56,-0.14400000000000002,0.578217952,4.16,-0.14,4.1623551026
2019-11-26 20:30:00,0.553,-0.136,0.569477831,4.52,0.56,4.5545581564,0.553,-0.136,0.569477831,4.02,0.6000000000000001,4.0645294931
2019-11-26 21:00:00,0.5650000000000001,-0.14200000000000002,0.5825710257,4.36,0.52,4.39089968,0.5650000000000001,-0.14200000000000002,0.5825710257,3.76,0.6000000000000001,3.8075714045
2019-11-26 21:30:00,0.611,-0.162,0.6321115408,4.2,0.58,4.2398584882,0.611,-0.162,0.6321115408,3.5,0.58,3.5477316697
2019-11-26 22:00:00,0.607,-0.157,0.6269752786,4.0,1.24,4.1877917809,0.607,-0.157,0.6269752786,3.1,-0.2,3.1064449134
2019-11-26 22:30:00,0.581,-0.146,0.5990634357,3.7199999999999998,1.24,3.9212242986,0.581,-0.146,0.5990634357,2.88,-0.2,2.8869360921
2019-11-26 23:00:00,0.542,-0.13,0.5573724069,3.58,1.74,3.9804522356,0.542,-0.13,0.5573724069,2.56,-0.84,2.694290259
2019-11-26 23:30:00,0.5650000000000001,-0.138,0.5816089752,3.42,1.98,3.951809712,0.5650000000000001,-0.138,0.5816089752,2.24,-1.04,2.4696558465000003
2019-11-27 00:00:00,0.523,-0.124,0.5374988372,3.42,1.92,3.9220912789,0.523,-0.124,0.5374988372,2.24,-1.08,2.4867649668
2019-11-27 00:30:00,0.47700000000000004,-0.105,0.4884199013,3.7,1.8399999999999999,4.1322633024,0.47700000000000004,-0.105,0.4884199013,2.52,-1.18,2.7825887228
2019-11-27 01:00:00,0.451,-0.094,0.46069187100000003,4.1,1.3,4.3011626335,0.451,-0.094,0.46069187100000003,3.04,-0.66,3.1108198276
2019-11-27 01:30:00,0.377,-0.07200000000000001,0.3838137569,4.22,1.04,4.3462627624,0.377,-0.07200000000000001,0.3838137569,3.22,-0.42,3.2472757813
2019-11-27 02:00:00,0.449,-0.094,0.4587341278,4.02,1.04,4.1523487329,0.449,-0.094,0.4587341278,3.04,-0.42,3.0688760157
2019-11-27 02:30:00,0.432,-0.094,0.4421085839,3.9,1.08,4.0467764949,0.432,-0.094,0.4421085839,3.04,-0.42,3.0688760157
2019-11-27 03:00:00,0.292,-0.049,0.2960827587,3.96,1.02,4.0892542107,0.292,-0.049,0.2960827587,3.1,-0.42,3.128322234
2019-11-27 03:30:00,0.28300000000000003,-0.045,0.2865554048,3.8,1.02,3.9345139471,0.28300000000000003,-0.045,0.2865554048,3.06,-0.42,3.0886890423
2019-11-27 04:00:00,0.201,-0.027,0.2028053254,3.68,0.96,3.8031565837,0.201,-0.027,0.2028053254,2.98,-0.48,3.0184101776
2019-11-27 04:30:00,0.209,-0.03,0.2111421322,3.54,0.96,3.6678604117,0.209,-0.03,0.2111421322,2.88,-0.48,2.9197260145
2019-11-27 05:00:00,0.108,-0.012,0.1086646217,3.46,0.96,3.5907102362,0.108,-0.012,0.1086646217,2.8200000000000003,-0.48,2.8605593859000003
2019-11-27 05:30:00,0.127,-0.025,0.1294372435,3.52,1.0,3.6592895485,0.127,-0.025,0.1294372435,2.92,-0.42,2.950050847
2019-11-27 06:00:00,0.113,-0.028,0.1164173527,3.7800000000000002,1.1,3.9368007316,0.113,-0.028,0.1164173527,3.16,-0.34,3.1782385058
2019-11-27 06:30:00,0.14300000000000002,-0.029,0.1459109317,4.08,1.16,4.2416977733,0.14300000000000002,-0.029,0.1459109317,3.46,-0.28,3.4713109915
2019-11-27 07:00:00,0.115,-0.022,0.1170854389,4.46,1.24,4.6291683918,0.115,-0.022,0.1170854389,3.8200000000000003,-0.24,3.8275318418
2019-11-27 07:30:00,0.069,-0.017,0.07106335200000001,4.72,0.84,4.7941631178,0.069,-0.017,0.07106335200000001,4.32,0.58,4.3587612919
2019-11-27 08:00:00,0.04,-0.015,0.0427200187,4.72,0.68,4.7687314875,0.04,-0.015,0.0427200187,4.52,0.8,4.5902505378
2019-11-27 08:30:00,0.052000000000000005,-0.012,0.0533666563,4.72,0.7000000000000001,4.7716244613,0.052000000000000005,-0.012,0.0533666563,4.54,0.8,4.6099457697
2019-11-27 09:00:00,0.033,-0.006,0.0335410197,4.54,0.66,4.5877227466,0.033,-0.006,0.0335410197,4.42,0.7000000000000001,4.4750865913
2019-11-27 09:30:00,0.007,-0.01,0.0122065556,4.58,0.68,4.630205179,0.007,-0.01,0.0122065556,4.48,0.7000000000000001,4.5343577274
2019-11-27 10:00:00,0.002,-0.004,0.004472136000000001,4.54,0.64,4.5848882211,0.002,-0.004,0.004472136000000001,4.54,0.7000000000000001,4.593647788
2019-11-27 10:30:00,0.002,-0.006,0.0063245553000000005,4.34,0.64,4.3869351488,0.002,-0.006,0.0063245553000000005,4.38,0.7000000000000001,4.4355833889
2019-11-27 11:00:00,0.0,-0.006,0.006,4.3,0.64,4.3473670192,0.0,-0.006,0.006,4.26,0.7000000000000001,4.3171286754
2019-11-27 11:30:00,0.002,-0.004,0.004472136000000001,4.2,0.54,4.2345719973,0.002,-0.004,0.004472136000000001,4.14,0.74,4.2056152939
2019-11-27 12:00:00,0.017,-0.006,0.0180277564,4.18,0.54,4.2147360534,0.017,-0.006,0.0180277564,4.14,0.74,4.2056152939
2019-11-27 12:30:00,0.023,-0.006,0.0237697286,4.32,0.54,4.3536191841,0.023,-0.006,0.0237697286,4.24,0.74,4.3040910771
2019-11-27 13:00:00,0.046,-0.017,0.0490407993,4.32,0.48,4.3465848663,0.046,-0.017,0.0490407993,4.2,0.7000000000000001,4.2579337712
2019-11-27 13:30:00,0.026000000000000002,-0.015,0.030016662000000003,4.18,0.4,4.1990951406,0.026000000000000002,-0.015,0.030016662000000003,4.02,0.38,4.0379202568
2019-11-27 14:00:00,0.051000000000000004,-0.016,0.053450912100000005,4.54,1.4,4.7509577982,0.051000000000000004,-0.016,0.053450912100000005,4.12,-0.16,4.1231056256
2019-11-27 14:30:00,0.032,-0.009000000000000001,0.033241540300000004,4.48,1.44,4.7057411744,0.032,-0.009000000000000001,0.033241540300000004,4.04,-0.14,4.0424250148
2019-11-27 15:00:00,0.022,-0.008,0.0234093998,4.52,1.48,4.7561328829,0.022,-0.008,0.0234093998,4.12,-0.1,4.1212134135
2019-11-27 15:30:00,0.022,-0.001,0.0220227155,4.66,1.46,4.8833594994,0.022,-0.001,0.0220227155,4.22,-0.16,4.2230320861
2019-11-27 16:00:00,0.022,-0.011,0.024596747800000002,4.78,1.5,5.0098303364,0.022,-0.011,0.024596747800000002,4.34,-0.12,4.3416586692
2019-11-27 16:30:00,0.013000000000000001,-0.02,0.0238537209,5.28,1.62,5.5229340029,0.013000000000000001,-0.02,0.0238537209,4.84,-0.02,4.8400413221
2019-11-27 17:00:00,0.009000000000000001,-0.014,0.016643317,5.52,1.62,5.75280801,0.009000000000000001,-0.014,0.016643317,5.06,-0.02,5.0600395255
2019-11-27 17:30:00,0.005,-0.014,0.0148660687,5.58,1.44,5.7628118137,0.005,-0.014,0.0148660687,5.12,-0.22,5.1247243828
2019-11-27 18:00:00,0.002,-0.013000000000000001,0.0131529464,5.74,1.44,5.9178712389,0.002,-0.013000000000000001,0.0131529464,5.26,-0.22,5.2645987501
2019-11-27 18:30:00,0.0,-0.007,0.007,5.52,0.74,5.569380576,0.0,-0.007,0.007,5.2,0.34,5.21110353
2019-11-27 19:00:00,0.0,-0.006,0.006,5.14,0.44,5.1587983097,0.0,-0.006,0.006,4.94,0.44,4.9595564318
2019-11-27 19:30:00,0.0,-0.004,0.004,4.78,0.38,4.7950808127,0.0,-0.004,0.004,4.6,0.4,4.6173585522
2019-11-27 20:00:00,0.001,-0.006,0.0060827625,4.62,0.32,4.6310689911,0.001,-0.006,0.0060827625,4.42,0.34,4.4330576355
2019-11-27 20:30:00,0.0,-0.005,0.005,4.44,0.42,4.4598206242,0.0,-0.005,0.005,4.22,0.16,4.2230320861
2019-11-27 21:00:00,0.0,-0.006,0.006,4.36,1.08,4.4917702524,0.0,-0.006,0.006,3.88,-0.52,3.9146902815
2019-11-27 21:30:00,0.0,-0.005,0.005,4.18,1.3,4.3774878641,0.0,-0.005,0.005,3.62,-0.76,3.6989187609
2019-11-27 22:00:00,0.0,-0.003,0.003,3.92,0.92,4.0265121383,0.0,-0.003,0.003,3.44,-0.46,3.4706195412
2019-11-27 22:30:00,0.0,-0.005,0.005,3.66,0.92,3.773857443,0.0,-0.005,0.005,3.18,-0.46,3.2130981933
2019-11-27 23:00:00,0.0,-0.006,0.006,3.38,0.8200000000000001,3.4780454281,0.0,-0.006,0.006,2.94,-0.52,2.9856322613
2019-11-27 23:30:00,0.0,-0.006,0.006,3.22,0.86,3.332866634,0.0,-0.006,0.006,2.7800000000000002,-0.52,2.8282149847999998
2019-11-28 00:00:00,0.0,-0.003,0.003,3.12,0.86,3.2363559755,0.0,-0.003,0.003,2.68,-0.52,2.7299816849000003
2019-11-28 00:30:00,0.001,-0.006,0.0060827625,3.4,0.86,3.5070785562999998,0.001,-0.006,0.0060827625,2.92,-0.52,2.9659399859
2019-11-28 01:00:00,0.0,-0.007,0.007,3.8200000000000003,0.56,3.8608289265,0.0,-0.007,0.007,3.36,-0.24,3.3685605234000002
2019-11-28 01:30:00,0.0,-0.006,0.006,3.8200000000000003,0.12,3.821884352,0.0,-0.006,0.006,3.54,0.26,3.5495351808
2019-11-28 02:00:00,0.001,-0.009000000000000001,0.0090553851,3.7,0.08,3.7008647638000003,0.001,-0.009000000000000001,0.0090553851,3.4,0.26,3.4099266854
2019-11-28 02:30:00,0.002,-0.008,0.0082462113,3.6,0.08,3.6008887792,0.002,-0.008,0.0082462113,3.3,0.26,3.3102265783
2019-11-28 03:00:00,0.013000000000000001,-0.008,0.0152643375,3.46,0.06,3.4605201921,0.013000000000000001,-0.008,0.0152643375,3.16,0.26,3.1706781609
2019-11-28 03:30:00,0.004,-0.007,0.0080622577,3.32,0.06,3.3205421244,0.004,-0.007,0.0080622577,3.02,0.26,3.0311713907
2019-11-28 04:00:00,0.008,-0.006,0.01,3.14,0.06,3.1405731961,0.008,-0.006,0.01,2.88,0.26,2.8917122955
2019-11-28 04:30:00,0.011,-0.004,0.0117046999,3.14,0.66,3.2086134077,0.011,-0.004,0.0117046999,2.66,-0.36,2.6842503609
2019-11-28 05:00:00,0.022,-0.001,0.0220227155,3.14,0.84,3.2504153581,0.022,-0.001,0.0220227155,2.56,-0.56,2.6205342967
2019-11-28 05:30:00,0.081,-0.016,0.0825651258,3.22,0.9,3.3434114315,0.081,-0.016,0.0825651258,2.62,-0.48,2.6636065776
2019-11-28 06:00:00,0.097,-0.032,0.1021420579,3.42,0.96,3.5521824277,0.097,-0.032,0.1021420579,2.76,-0.34,2.7808631753
2019-11-28 06:30:00,0.133,-0.04,0.1388848444,3.7800000000000002,1.0,3.910038363,0.133,-0.04,0.1388848444,3.08,-0.30000000000000004,3.0945758999
2019-11-28 07:00:00,0.125,-0.037,0.1303610371,4.04,0.8200000000000001,4.1223779545,0.125,-0.037,0.1303610371,3.46,0.02,3.460057803
2019-11-28 07:30:00,0.12,-0.037,0.125574679,4.54,0.9,4.6283474373,0.12,-0.037,0.125574679,4.1,0.48,4.128001938
2019-11-28 08:00:00,0.109,-0.025,0.1118302285,4.6,0.6000000000000001,4.6389654019,0.109,-0.025,0.1118302285,4.3,0.78,4.3701716213
2019-11-28 08:30:00,0.122,-0.024,0.12433824830000001,4.68,0.76,4.7413078365,0.122,-0.024,0.12433824830000001,4.4,0.78,4.468601571
2019-11-28 09:00:00,0.079,-0.017,0.0808084154,4.42,0.66,4.4690043634,0.079,-0.017,0.0808084154,4.28,0.7000000000000001,4.3368652273
2019-11-28 09:30:00,0.046,-0.011,0.047296934400000004,4.5,0.6000000000000001,4.5398237851,0.046,-0.011,0.047296934400000004,4.46,0.72,4.5177427992
2019-11-28 10:00:00,0.026000000000000002,-0.002,0.0260768096,4.46,0.6000000000000001,4.5001777743,0.026000000000000002,-0.002,0.0260768096,4.46,0.72,4.5177427992
2019-11-28 10:30:00,0.016,-0.001,0.0160312195,4.42,0.64,4.4660944907,0.016,-0.001,0.0160312195,4.54,0.78,4.6065171225
2019-11-28 11:00:00,0.011,0.001,0.011045361,4.46,0.64,4.5056852975,0.011,0.001,0.011045361,4.46,0.78,4.5276925691
2019-11-28 11:30:00,0.007,-0.004,0.0080622577,4.42,0.68,4.4720017889,0.007,-0.004,0.0080622577,4.42,0.78,4.4882958904
2019-11-28 12:00:00,0.014,-0.005,0.0148660687,4.52,0.68,4.5708642509,0.014,-0.005,0.0148660687,4.6,0.78,4.6656617966
2019-11-28 12:30:00,0.032,-0.013000000000000001,0.0345398321,4.68,0.64,4.723557981,0.032,-0.013000000000000001,0.0345398321,4.66,0.72,4.7152942644
2019-11-28 13:00:00,0.033,0.0,0.033,4.58,0.5,4.6072117381,0.033,0.0,0.033,4.54,0.64,4.5848882211
2019-11-28 13:30:00,0.016,0.002,0.016124515500000002,4.32,0.36,4.3349740484,0.016,0.002,0.016124515500000002,4.36,0.5,4.3885760789
2019-11-28 14:00:00,0.003,-0.001,0.0031622777,4.52,0.52,4.549813183,0.003,-0.001,0.0031622777,4.52,0.64,4.5650848842
2019-11-28 14:30:00,0.001,-0.007,0.007071067800000001,4.7,0.58,4.7356520142,0.001,-0.007,0.007071067800000001,4.62,0.64,4.6641183518
2019-11-28 15:00:00,0.001,-0.006,0.0060827625,4.58,0.58,4.6165788199,0.001,-0.006,0.0060827625,4.52,0.64,4.5650848842
2019-11-28 15:30:00,0.017,-0.014,0.0220227155,4.66,0.58,4.6959557068,0.017,-0.014,0.0220227155,4.5600000000000005,0.64,4.604693258
2019-11-28 16:00:00,0.01,-0.015,0.0180277564,4.84,1.0,4.942226219,0.01,-0.015,0.0180277564,4.62,0.34,4.6324939288
2019-11-28 16:30:00,0.0,-0.016,0.016,5.38,1.5,5.5851947146,0.0,-0.016,0.016,4.94,-0.12,4.9414572749
2019-11-28 17:00:00,0.0,-0.016,0.016,5.86,1.6600000000000001,6.0905828949,0.0,-0.016,0.016,5.42,-0.02,5.4200369002
2019-11-28 17:30:00,0.0,-0.017,0.017,5.98,1.54,6.175111335,0.0,-0.017,0.017,5.54,-0.14,5.5417686707
2019-11-28 18:00:00,0.003,-0.011,0.0114017543,6.08,1.54,6.2720012755,0.003,-0.011,0.0114017543,5.66,-0.14,5.661731184
2019-11-28 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,5.96,1.54,6.1557452839,0.0,-0.009000000000000001,0.009000000000000001,5.5600000000000005,-0.14,5.5617623106
2019-11-28 19:00:00,0.0,-0.007,0.007,5.68,1.46,5.8646398014,0.0,-0.007,0.007,5.28,-0.26,5.2863976392
2019-11-28 19:30:00,0.0,-0.006,0.006,5.54,1.38,5.709290674,0.0,-0.006,0.006,5.14,-0.30000000000000004,5.1487474205
2019-11-28 20:00:00,0.014,-0.006,0.015231546200000001,5.36,1.3,5.5153966312,0.014,-0.006,0.015231546200000001,4.96,-0.36,4.9730473555
2019-11-28 20:30:00,0.11900000000000001,-0.021,0.1208387355,4.96,1.3,5.1275335201,0.11900000000000001,-0.021,0.1208387355,4.58,-0.32,4.5911654294
2019-11-28 21:00:00,0.225,-0.039,0.22835498680000002,4.66,1.3,4.8379334431,0.225,-0.039,0.22835498680000002,4.2,-0.32,4.212172836
2019-11-28 21:30:00,0.185,-0.034,0.1880983785,4.36,1.16,4.5116737471,0.185,-0.034,0.1880983785,3.92,-0.38,3.9383752995
2019-11-28 22:00:00,0.218,-0.037,0.2211176158,4.14,1.16,4.2994418242,0.218,-0.037,0.2211176158,3.7,-0.4,3.7215588132
2019-11-28 22:30:00,0.221,-0.037,0.22407588,3.94,1.1,4.0906723164,0.221,-0.037,0.22407588,3.5,-0.4,3.5227829908
2019-11-28 23:00:00,0.31,-0.057,0.3151967639,3.62,0.96,3.7451301713,0.31,-0.057,0.3151967639,3.12,-0.32,3.1363673254
2019-11-28 23:30:00,0.241,-0.042,0.2446323773,3.48,1.0,3.6208286344,0.241,-0.042,0.2446323773,3.02,-0.4,3.0463748949
2019-11-29 00:00:00,0.199,-0.028,0.20096019510000002,3.4,0.96,3.5329307947,0.199,-0.028,0.20096019510000002,2.94,-0.46,2.9757688082
2019-11-29 00:30:00,0.138,-0.011,0.1384377116,3.74,0.9400000000000001,3.8563194888,0.138,-0.011,0.1384377116,3.22,-0.48,3.2555798255
2019-11-29 01:00:00,0.106,0.001,0.1060047169,4.18,0.44,4.2030940984,0.106,0.001,0.1060047169,3.7199999999999998,-0.06,3.7204838395
2019-11-29 01:30:00,0.058,0.001,0.058008620000000004,4.3,0.08,4.3007441217,0.058,0.001,0.058008620000000004,3.92,0.34,3.9347172707
2019-11-29 02:00:00,0.057,-0.013000000000000001,0.058463663900000004,4.2,0.08,4.2007618357,0.057,-0.013000000000000001,0.058463663900000004,3.84,0.34,3.8550226977
2019-11-29 02:30:00,0.025,0.007,0.02596151,4.14,0.08,4.1407728747,0.025,0.007,0.02596151,3.8,0.34,3.8151802054
2019-11-29 03:00:00,0.016,-0.002,0.016124515500000002,3.98,0.04,3.9802009999,0.016,-0.002,0.016124515500000002,3.66,0.34,3.6757584251
2019-11-29 03:30:00,0.005,-0.001,0.0050990195,3.94,0.04,3.9402030405,0.005,-0.001,0.0050990195,3.66,0.34,3.6757584251
2019-11-29 04:00:00,0.002,-0.001,0.0022360680000000003,3.8200000000000003,0.04,3.8202094183,0.002,-0.001,0.0022360680000000003,3.56,0.34,3.5761990996
2019-11-29 04:30:00,0.001,-0.001,0.0014142136,3.76,0.04,3.7602127599,0.001,-0.001,0.0014142136,3.5,0.42,3.5251099274
2019-11-29 05:00:00,0.0,-0.004,0.004,3.68,0.04,3.6802173849,0.0,-0.004,0.004,3.44,0.42,3.4655446901999998
2019-11-29 05:30:00,0.0,-0.015,0.015,3.86,0.12,3.8618648345,0.0,-0.015,0.015,3.62,0.46,3.6491094804
2019-11-29 06:00:00,0.002,-0.012,0.012165525100000001,4.02,0.30000000000000004,4.0311784877,0.002,-0.012,0.012165525100000001,3.7800000000000002,0.46,3.8078865529
2019-11-29 06:30:00,0.001,-0.011,0.011045361,4.32,0.38,4.3366807584,0.001,-0.011,0.011045361,4.06,0.5,4.0906723164
2019-11-29 07:00:00,0.004,-0.009000000000000001,0.009848857800000001,4.64,1.02,4.7507894081,0.004,-0.009000000000000001,0.009848857800000001,4.24,0.02,4.2400471695
2019-11-29 07:30:00,0.012,-0.031,0.033241540300000004,5.06,0.9,5.1394163093,0.012,-0.031,0.033241540300000004,4.82,0.54,4.8501546367
2019-11-29 08:00:00,0.026000000000000002,-0.014,0.0295296461,5.4,1.6600000000000001,5.6493893475,0.026000000000000002,-0.014,0.0295296461,4.96,-0.06,4.96036289
2019-11-29 08:30:00,0.055,-0.012,0.0562938718,5.26,1.6,5.4979632592,0.055,-0.012,0.0562938718,4.88,-0.1,4.8810244826
2019-11-29 09:00:00,0.07,-0.01,0.07071067810000001,4.88,1.46,5.0937216257,0.07,-0.01,0.07071067810000001,4.66,-0.16,4.6627459721
2019-11-29 09:30:00,0.075,-0.008,0.0754254599,4.82,1.5,5.0480095087,0.075,-0.008,0.0754254599,4.66,-0.16,4.6627459721
2019-11-29 10:00:00,0.083,-0.011,0.0837257428,4.5,1.5,4.7434164903,0.083,-0.011,0.0837257428,4.44,-0.16,4.4428819476
2019-11-29 10:30:00,0.067,-0.006,0.0672681202,4.46,1.48,4.6991488591,0.067,-0.006,0.0672681202,4.44,-0.16,4.4428819476
2019-11-29 11:00:00,0.065,-0.017,0.06718630810000001,4.38,1.5,4.6297300137,0.065,-0.017,0.06718630810000001,4.44,-0.16,4.4428819476
2019-11-29 11:30:00,0.052000000000000005,-0.013000000000000001,0.0536003731,4.28,1.4,4.5031544499,0.052000000000000005,-0.013000000000000001,0.0536003731,4.3,-0.16,4.3029757145
2019-11-29 12:00:00,0.027,-0.171,0.1731184566,4.28,1.4,4.5031544499,0.027,-0.171,0.1731184566,4.3,-0.08,4.3007441217
2019-11-29 12:30:00,0.021,-0.023,0.031144823000000002,4.2,1.48,4.4531337281,0.021,-0.023,0.031144823000000002,4.3,-0.08,4.3007441217
2019-11-29 13:00:00,0.012,-0.015,0.0192093727,4.02,1.44,4.2701288037000005,0.012,-0.015,0.0192093727,4.08,-0.18,4.0839686581
2019-11-29 13:30:00,0.011,-0.012,0.0162788206,3.8200000000000003,1.16,3.9922424776,0.011,-0.012,0.0162788206,3.86,-0.34,3.8749451609000003
2019-11-29 14:00:00,0.004,-0.011,0.0117046999,4.22,1.34,4.4276404551,0.004,-0.011,0.0117046999,4.06,-0.2,4.0649231235
2019-11-29 14:30:00,0.004,-0.013000000000000001,0.0136014705,4.28,1.38,4.4969767622,0.004,-0.013000000000000001,0.0136014705,4.1,-0.16,4.1031207635
2019-11-29 15:00:00,0.006,-0.007,0.009219544500000001,4.24,1.38,4.4589236369,0.006,-0.007,0.009219544500000001,4.0,-0.2,4.0049968789
2019-11-29 15:30:00,0.003,-0.025,0.0251793566,4.46,1.42,4.6805982524,0.003,-0.025,0.0251793566,4.14,-0.16,4.1430906338
2019-11-29 16:00:00,0.006,-0.025,0.0257099203,4.78,1.42,4.9864616714,0.006,-0.025,0.0257099203,4.38,-0.16,4.3829214002
2019-11-29 16:30:00,0.025,-0.022,0.0333016516,5.28,1.5,5.4889343228000005,0.025,-0.022,0.0333016516,4.84,-0.12,4.8414873748
2019-11-29 17:00:00,0.07200000000000001,-0.028,0.0772528317,5.74,1.56,5.9482098147,0.07200000000000001,-0.028,0.0772528317,5.28,-0.08,5.2806060258
2019-11-29 17:30:00,0.084,-0.034,0.0906200861,5.98,1.2,6.099213064,0.084,-0.034,0.0906200861,5.54,0.14,5.5417686707
2019-11-29 18:00:00,0.083,-0.023,0.08612781200000001,5.98,0.74,6.0256120021,0.083,-0.023,0.08612781200000001,5.7,0.66,5.7380833037
2019-11-29 18:30:00,0.139,-0.028,0.1417921013,5.86,0.68,5.8993219949,0.139,-0.028,0.1417921013,5.58,0.62,5.6143387856
2019-11-29 19:00:00,0.158,-0.029,0.1606393476,5.6,0.6000000000000001,5.6320511361,0.158,-0.029,0.1606393476,5.34,0.56,5.3692830061
2019-11-29 19:30:00,0.134,-0.025,0.1363121418,5.4,0.58,5.4310588286,0.134,-0.025,0.1363121418,5.14,0.52,5.1662365412
2019-11-29 20:00:00,0.14100000000000001,-0.028,0.1437532608,5.3,0.52,5.3254483379,0.14100000000000001,-0.028,0.1437532608,5.02,0.5,5.0448389469
2019-11-29 20:30:00,0.179,-0.038,0.1829890707,5.04,0.46,5.0609485277,0.179,-0.038,0.1829890707,4.74,0.5,4.7662983541
2019-11-29 21:00:00,0.223,-0.049,0.2283199509,4.84,0.46,4.8618103624,0.223,-0.049,0.2283199509,4.52,0.5,4.5475707801
2019-11-29 21:30:00,0.299,-0.052000000000000005,0.3034880558,4.68,0.9400000000000001,4.7734683407,0.299,-0.052000000000000005,0.3034880558,4.08,-0.04,4.0801960737
2019-11-29 22:00:00,0.29,-0.05,0.2942787794,4.54,1.18,4.6908421419,0.29,-0.05,0.2942787794,3.84,-0.4,3.8607771238
2019-11-29 22:30:00,0.338,-0.061,0.3434603325,4.16,1.06,4.2929244112,0.338,-0.061,0.3434603325,3.52,-0.4,3.5426543721
2019-11-29 23:00:00,0.356,-0.061,0.3611883165,3.92,0.96,4.0358394418,0.356,-0.061,0.3611883165,3.24,-0.4,3.2645979844
2019-11-29 23:30:00,0.35100000000000003,-0.062,0.3564337246,3.84,1.02,3.9731599515,0.35100000000000003,-0.062,0.3564337246,3.08,-0.4,3.1058654188
2019-11-30 00:00:00,0.41100000000000003,-0.083,0.4192970308,3.7,1.06,3.8488439823,0.41100000000000003,-0.083,0.4192970308,2.88,-0.4,2.9076450953
2019-11-30 00:30:00,0.319,-0.053,0.32337284980000003,4.04,1.02,4.166773332,0.319,-0.053,0.32337284980000003,3.2,-0.44,3.2301083573
2019-11-30 01:00:00,0.384,-0.068,0.38997435810000003,4.42,1.02,4.5361657818,0.384,-0.068,0.38997435810000003,3.46,-0.46,3.4904440978
2019-11-30 01:30:00,0.47600000000000003,-0.105,0.48744333,4.36,1.02,4.4777226354,0.47600000000000003,-0.105,0.48744333,3.4,-0.42,3.425842962
2019-11-30 02:00:00,0.503,-0.114,0.5157567256,4.24,1.08,4.3753856973,0.503,-0.114,0.5157567256,3.32,-0.4,3.3440095694
2019-11-30 02:30:00,0.494,-0.107,0.5054552404,4.24,1.08,4.3753856973,0.494,-0.107,0.5054552404,3.32,-0.4,3.3440095694
2019-11-30 03:00:00,0.56,-0.138,0.5767529801,4.0,1.08,4.1432354507,0.56,-0.138,0.5767529801,3.1,-0.4,3.1256999216
2019-11-30 03:30:00,0.533,-0.131,0.54886246,3.9,1.08,4.0467764949,0.533,-0.131,0.54886246,3.1,-0.4,3.1256999216
2019-11-30 04:00:00,0.558,-0.146,0.5767841884,3.7,1.08,3.854400083,0.558,-0.146,0.5767841884,2.84,-0.4,2.8680306831999998
2019-11-30 04:30:00,0.557,-0.148,0.5763271640000001,3.58,1.12,3.7511065034,0.557,-0.148,0.5763271640000001,2.7800000000000002,-0.4,2.8086295591
2019-11-30 05:00:00,0.5680000000000001,-0.156,0.589033106,3.5,1.02,3.6456000878,0.5680000000000001,-0.156,0.589033106,2.7,-0.30000000000000004,2.7166155414
2019-11-30 05:30:00,0.549,-0.151,0.5693873901000001,3.7,1.04,3.8433839257,0.549,-0.151,0.5693873901000001,2.84,-0.30000000000000004,2.8558011135
2019-11-30 06:00:00,0.51,-0.139,0.5286028755000001,3.86,1.1,4.0136766188,0.51,-0.139,0.5286028755000001,3.02,-0.24,3.0295214143
2019-11-30 06:30:00,0.378,-0.092,0.3890347028,4.12,0.88,4.2129324704,0.378,-0.092,0.3890347028,3.4,0.0,3.4
2019-11-30 07:00:00,0.437,-0.116,0.4521338297,4.04,0.4,4.0597536871,0.437,-0.116,0.4521338297,3.62,0.64,3.6761392792
2019-11-30 07:30:00,0.448,-0.11900000000000001,0.4635353277,4.22,0.48,4.2472108495,0.448,-0.11900000000000001,0.4635353277,3.76,0.7000000000000001,3.8246045547
2019-11-30 08:00:00,0.53,-0.14300000000000002,0.5489526391,4.3,0.9,4.3931765273,0.53,-0.14300000000000002,0.5489526391,3.66,0.42,3.6840195439
2019-11-30 08:30:00,0.583,-0.161,0.6048222879,4.36,0.7000000000000001,4.4158351419,0.583,-0.161,0.6048222879,3.8200000000000003,0.68,3.880051546
2019-11-30 09:00:00,0.525,-0.137,0.5425808695000001,4.48,0.56,4.514864339,0.525,-0.137,0.5425808695000001,4.08,0.68,4.1362785206
2019-11-30 09:30:00,0.521,-0.126,0.5360195892,4.54,0.5,4.5674500545,0.521,-0.126,0.5360195892,4.18,0.66,4.2317844936
2019-11-30 10:00:00,0.577,-0.139,0.593506529,4.46,0.5,4.4879393935,0.577,-0.139,0.593506529,4.14,0.66,4.1922786167
2019-11-30 10:30:00,0.5700000000000001,-0.136,0.586,4.32,0.5,4.3488389255,0.5700000000000001,-0.136,0.586,4.02,0.66,4.0738188472
2019-11-30 11:00:00,0.539,-0.128,0.5539900721000001,4.24,0.46,4.2648798342,0.539,-0.128,0.5539900721000001,3.96,0.66,4.01462327
2019-11-30 11:30:00,0.545,-0.128,0.5598294383,4.14,0.46,4.1654771635,0.545,-0.128,0.5598294383,4.02,0.66,4.0738188472
2019-11-30 12:00:00,0.546,-0.133,0.5619653014,4.2,0.46,4.225115383,0.546,-0.133,0.5619653014,4.0,0.66,4.0540843602
2019-11-30 12:30:00,0.497,-0.11800000000000001,0.5108160138,4.2,0.46,4.225115383,0.497,-0.11800000000000001,0.5108160138,4.14,0.66,4.1922786167
2019-11-30 13:00:00,0.492,-0.116,0.5054898614000001,4.14,0.42,4.1612498123,0.492,-0.116,0.5054898614000001,4.06,0.6000000000000001,4.1040955155
2019-11-30 13:30:00,0.462,-0.109,0.4746841055,4.14,0.42,4.1612498123,0.462,-0.109,0.4746841055,4.06,0.6000000000000001,4.1040955155
2019-11-30 14:00:00,0.47000000000000003,-0.10400000000000001,0.4813688814,4.14,0.36,4.155622697,0.47000000000000003,-0.10400000000000001,0.4813688814,3.86,0.54,3.8975889983
2019-11-30 14:30:00,0.591,-0.15,0.6097384685,3.94,0.36,3.9564125164,0.591,-0.15,0.6097384685,3.56,0.58,3.6069377594
2019-11-30 15:00:00,0.546,-0.139,0.5634154772000001,3.94,0.36,3.9564125164,0.546,-0.139,0.5634154772000001,3.48,0.56,3.5247694960000002
2019-11-30 15:30:00,0.554,-0.155,0.575274717,4.22,0.48,4.2472108495,0.554,-0.155,0.575274717,3.76,0.62,3.8107741996
2019-11-30 16:00:00,0.543,-0.159,0.5658003181,4.36,0.48,4.3863424399,0.543,-0.159,0.5658003181,3.92,0.62,3.9687277558
2019-11-30 16:30:00,0.43,-0.123,0.4472460173,4.78,0.54,4.8104053883,0.43,-0.123,0.4472460173,4.48,0.62,4.5226983096
2019-11-30 17:00:00,0.437,-0.125,0.4545261269,5.22,0.58,5.2521233801000005,0.437,-0.125,0.4545261269,5.08,0.74,5.1336147109
2019-11-30 17:30:00,0.433,-0.11900000000000001,0.4490545624,5.72,0.8,5.7756731209000005,0.433,-0.11900000000000001,0.4490545624,5.38,0.66,5.4203320931
2019-11-30 18:00:00,0.47400000000000003,-0.132,0.49203658400000005,5.72,0.8,5.7756731209000005,0.47400000000000003,-0.132,0.49203658400000005,5.42,0.74,5.4702833565
2019-11-30 18:30:00,0.5630000000000001,-0.148,0.5821279928,5.36,0.8,5.4193726574,0.5630000000000001,-0.148,0.5821279928,5.06,0.74,5.1138244006
2019-11-30 19:00:00,0.537,-0.135,0.55370931,5.3,0.74,5.3514110289,0.537,-0.135,0.55370931,4.98,0.7000000000000001,5.0289561541
2019-11-30 19:30:00,0.498,-0.124,0.5132056118,4.98,0.84,5.0503465228,0.498,-0.124,0.5132056118,4.68,0.5,4.7066336165
2019-11-30 20:00:00,0.466,-0.113,0.4795049531,4.8,1.4,5.0,0.466,-0.113,0.4795049531,4.2,-0.30000000000000004,4.2107006543
2019-11-30 20:30:00,0.41600000000000004,-0.093,0.4262686946,4.8,1.34,4.9835328834,0.41600000000000004,-0.093,0.4262686946,4.14,-0.26,4.1481562169
2019-11-30 21:00:00,0.365,-0.069,0.3714646686,4.5,0.38,4.5160159433,0.365,-0.069,0.3714646686,4.14,0.54,4.1750688617
2019-11-30 21:30:00,0.295,-0.05,0.299207286,4.46,0.52,4.4902115763,0.295,-0.05,0.299207286,4.02,0.28,4.0297394457
2019-11-30 22:00:00,0.211,-0.034,0.2137217818,4.46,1.1400000000000001,4.6033900552,0.211,-0.034,0.2137217818,3.68,-0.4,3.7016752964
2019-11-30 22:30:00,0.209,-0.036000000000000004,0.2120778159,4.18,1.08,4.3172676544,0.209,-0.036000000000000004,0.2120778159,3.52,-0.4,3.5426543721
2019-11-30 23:00:00,0.221,-0.034,0.2236000894,3.8200000000000003,0.14,3.8225645842000002,0.221,-0.034,0.2236000894,3.44,0.48,3.4733269354000003
2019-11-30 23:30:00,0.20600000000000002,-0.049,0.21174749110000002,3.7,0.14,3.7026477013,0.20600000000000002,-0.049,0.21174749110000002,3.26,0.48,3.2951479481
2019-12-01 00:00:00,0.152,-0.028,0.1545574327,3.66,0.2,3.6654604076,0.152,-0.028,0.1545574327,3.22,0.42,3.2472757813
2019-12-01 00:30:00,0.083,-0.014,0.084172442,4.12,0.2,4.1248515125,0.083,-0.014,0.084172442,3.66,0.38,3.6796738986
2019-12-01 01:00:00,0.088,-0.015,0.0892692556,4.5600000000000005,0.2,4.5643838577,0.088,-0.015,0.0892692556,4.02,0.32,4.0327162062
2019-12-01 01:30:00,0.074,-0.007,0.07433034370000001,4.74,0.2,4.7442175330000005,0.074,-0.007,0.07433034370000001,4.16,0.32,4.1722895393
2019-12-01 02:00:00,0.03,-0.011,0.031953090600000005,4.68,0.24,4.6861498055,0.03,-0.011,0.031953090600000005,4.16,0.32,4.1722895393
2019-12-01 02:30:00,0.077,-0.021,0.0798122798,4.52,0.24,4.5263671968,0.077,-0.021,0.0798122798,4.02,0.34,4.0343524883
2019-12-01 03:00:00,0.098,-0.024,0.10089598600000001,4.42,0.18,4.42366364,0.098,-0.024,0.10089598600000001,3.94,0.32,3.9529735643
2019-12-01 03:30:00,0.094,-0.018000000000000002,0.09570788890000001,4.34,0.18,4.3437311151,0.094,-0.018000000000000002,0.09570788890000001,3.88,0.32,3.8931735127
2019-12-01 04:00:00,0.094,-0.015,0.0951892851,4.12,0.14,4.1223779545,0.094,-0.015,0.0951892851,3.7,0.32,3.7138120577000002
2019-12-01 04:30:00,0.082,-0.019,0.084172442,3.98,0.14,3.9824615503,0.082,-0.019,0.084172442,3.54,0.32,3.5544338508
2019-12-01 05:00:00,0.052000000000000005,-0.015,0.0541202365,3.94,0.14,3.942486525,0.052000000000000005,-0.015,0.0541202365,3.54,0.32,3.5544338508
2019-12-01 05:30:00,0.066,-0.011,0.0669103878,4.02,0.14,4.0224370722,0.066,-0.011,0.0669103878,3.62,0.32,3.6341161236
2019-12-01 06:00:00,0.018000000000000002,-0.01,0.0205912603,4.1,0.22,4.1058981965,0.018000000000000002,-0.01,0.0205912603,3.76,0.38,3.7791533443
2019-12-01 06:30:00,0.017,-0.017,0.024041630600000002,4.36,0.32,4.3717273474,0.017,-0.017,0.024041630600000002,4.04,0.46,4.0661037862
2019-12-01 07:00:00,0.045,-0.029,0.0535350353,4.48,0.38,4.4960871878,0.045,-0.029,0.0535350353,4.1,0.5,4.1303752856
2019-12-01 07:30:00,0.048,-0.034,0.0588217647,4.48,0.38,4.4960871878,0.048,-0.034,0.0588217647,4.1,0.5,4.1303752856
2019-12-01 08:00:00,0.031,-0.019,0.0363593179,4.48,0.38,4.4960871878,0.031,-0.019,0.0363593179,4.1,0.5,4.1303752856
2019-12-01 08:30:00,0.047,-0.017,0.049979996000000006,4.76,1.02,4.8680591615,0.047,-0.017,0.049979996000000006,4.1,-0.18,4.1039493174
2019-12-01 09:00:00,0.082,-0.025,0.0857263087,4.96,1.12,5.0848795463,0.082,-0.025,0.0857263087,4.26,-0.36,4.2751842066
2019-12-01 09:30:00,0.053,-0.016,0.0553624421,5.02,0.4,5.0359110397,0.053,-0.016,0.0553624421,4.76,0.42,4.7784934864
2019-12-01 10:00:00,0.032,-0.009000000000000001,0.033241540300000004,4.9,0.4,4.9162994213,0.032,-0.009000000000000001,0.033241540300000004,4.76,0.42,4.7784934864
2019-12-01 10:30:00,0.069,-0.015,0.0706116138,4.76,0.4,4.7767771562,0.069,-0.015,0.0706116138,4.7,0.42,4.7187286423
2019-12-01 11:00:00,0.109,-0.018000000000000002,0.1104762418,4.66,0.36,4.6738848937,0.109,-0.018000000000000002,0.1104762418,4.62,0.42,4.6390516272
2019-12-01 11:30:00,0.084,-0.003,0.08405355440000001,4.62,0.36,4.6340047475,0.084,-0.003,0.08405355440000001,4.62,0.42,4.6390516272
2019-12-01 12:00:00,0.129,-0.022,0.1308625233,4.44,0.38,4.4562315918,0.129,-0.022,0.1308625233,4.48,0.46,4.5035541519999995
2019-12-01 12:30:00,0.14100000000000001,-0.029,0.1439513807,4.44,0.38,4.4562315918,0.14100000000000001,-0.029,0.1439513807,4.48,0.46,4.5035541519999995
2019-12-01 13:00:00,0.139,-0.028,0.1417921013,4.34,0.34,4.3532976007,0.139,-0.028,0.1417921013,4.34,0.38,4.3566041822
2019-12-01 13:30:00,0.137,-0.026000000000000002,0.13944532980000002,4.28,0.34,4.2934834342,0.137,-0.026000000000000002,0.13944532980000002,4.3,0.42,4.3204629382
2019-12-01 14:00:00,0.109,-0.006,0.10916501270000001,4.22,0.30000000000000004,4.2306500683,0.109,-0.006,0.10916501270000001,4.16,0.34,4.1738711049
2019-12-01 14:30:00,0.10300000000000001,-0.02,0.1049237819,4.3,0.32,4.3118905366,0.10300000000000001,-0.02,0.1049237819,4.2,0.34,4.2137394319
2019-12-01 15:00:00,0.096,-0.017,0.0974935895,4.46,0.28,4.4687805943,0.096,-0.017,0.0974935895,4.26,0.34,4.2735465365
2019-12-01 15:30:00,0.117,-0.037,0.12271104270000001,4.5,0.24,4.5063954554,0.117,-0.037,0.12271104270000001,4.26,0.34,4.2735465365
2019-12-01 16:00:00,0.107,-0.036000000000000004,0.1128937554,4.78,0.28,4.788193814,0.107,-0.036000000000000004,0.1128937554,4.52,0.46,4.543346784
2019-12-01 16:30:00,0.168,-0.042,0.1731704363,5.08,0.34,5.0913652393,0.168,-0.042,0.1731704363,4.78,0.46,4.8020828814000005
2019-12-01 17:00:00,0.22,-0.043000000000000003,0.22416288720000002,5.78,1.2,5.9032533403,0.22,-0.043000000000000003,0.22416288720000002,5.2,-0.1,5.2009614496
2019-12-01 17:30:00,0.107,-0.023,0.10944404960000001,6.26,1.24,6.3816298859,0.107,-0.023,0.10944404960000001,5.74,-0.04,5.7401393711
2019-12-01 18:00:00,0.10200000000000001,-0.013000000000000001,0.10282509420000001,6.18,0.64,6.2130507804,0.10200000000000001,-0.013000000000000001,0.10282509420000001,6.0,0.56,6.0260766673
2019-12-01 18:30:00,0.058,0.001,0.058008620000000004,5.98,0.58,6.0080612514,0.058,0.001,0.058008620000000004,5.78,0.52,5.8033438637
2019-12-01 19:00:00,0.056,-0.003,0.0560802996,5.86,0.52,5.883026432,0.056,-0.003,0.0560802996,5.68,0.52,5.7037531503
2019-12-01 19:30:00,0.034,-0.001,0.0340147027,5.74,0.52,5.7635058775,0.034,-0.001,0.0340147027,5.46,0.44,5.4777002474
2019-12-01 20:00:00,0.024,-0.004,0.0243310501,5.62,0.56,5.6478314422,0.024,-0.004,0.0243310501,5.28,0.44,5.2983016147
2019-12-01 20:30:00,0.039,-0.003,0.0391152144,5.62,1.08,5.722831467,0.039,-0.003,0.0391152144,5.04,-0.2,5.043966693
2019-12-01 21:00:00,0.024,0.0,0.024,5.24,0.48,5.2619388062,0.024,0.0,0.024,4.88,0.24,4.8858980751
2019-12-01 21:30:00,0.02,0.001,0.0200249844,5.12,0.58,5.1527468403,0.02,0.001,0.0200249844,4.7,0.18,4.7034455456
2019-12-01 22:00:00,0.026000000000000002,0.0,0.026000000000000002,4.98,1.1400000000000001,5.1088159098,0.026000000000000002,0.0,0.026000000000000002,4.34,-0.38,4.3566041822
2019-12-01 22:30:00,0.021,0.0,0.021,4.48,0.22,4.485398533,0.021,0.0,0.021,4.16,0.4,4.1791865237
2019-12-01 23:00:00,0.044,0.0,0.044,4.14,0.16,4.1430906338,0.044,0.0,0.044,3.84,0.4,3.8607771238
2019-12-01 23:30:00,0.029,0.0,0.029,3.92,0.16,3.9232639473,0.029,0.0,0.029,3.66,0.36,3.677662301
2019-12-02 00:00:00,0.033,-0.001,0.033015148,3.8200000000000003,0.16,3.823349317,0.033,-0.001,0.033015148,3.58,0.36,3.5980550302000003
2019-12-02 00:30:00,0.028,-0.001,0.0280178515,4.1,0.2,4.1048751504,0.028,-0.001,0.0280178515,3.84,0.36,3.8568380832
2019-12-02 01:00:00,0.034,-0.002,0.0340587727,4.48,0.14,4.4821869662000005,0.034,-0.002,0.0340587727,4.12,0.30000000000000004,4.1309078905
2019-12-02 01:30:00,0.013000000000000001,0.002,0.0131529464,4.54,0.1,4.541101188,0.013000000000000001,0.002,0.0131529464,4.18,0.34,4.1938049549
2019-12-02 02:00:00,0.004,-0.001,0.0041231056,4.5,0.06,4.5003999822,0.004,-0.001,0.0041231056,4.18,0.34,4.1938049549
2019-12-02 02:30:00,0.009000000000000001,0.002,0.009219544500000001,4.5,0.06,4.5003999822,0.009000000000000001,0.002,0.009219544500000001,4.18,0.34,4.1938049549
2019-12-02 03:00:00,0.015,-0.001,0.0150332964,4.4,0.06,4.4004090719,0.015,-0.001,0.0150332964,4.06,0.34,4.0742115802
2019-12-02 03:30:00,0.02,-0.003,0.0202237484,4.32,0.06,4.3204166466,0.02,-0.003,0.0202237484,3.94,0.34,3.954642841
2019-12-02 04:00:00,0.021,-0.005,0.0215870331,4.12,0.06,4.12043687,0.021,-0.005,0.0215870331,3.7800000000000002,0.34,3.7952602019
2019-12-02 04:30:00,0.027,-0.005,0.027459060400000002,4.04,0.06,4.04044552,0.027,-0.005,0.027459060400000002,3.7,0.38,3.7194623267
2019-12-02 05:00:00,0.017,-0.003,0.0172626765,4.04,0.06,4.04044552,0.017,-0.003,0.0172626765,3.7,0.34,3.7155887824000002
2019-12-02 05:30:00,0.012,-0.007,0.013892444,4.04,0.06,4.04044552,0.012,-0.007,0.013892444,3.74,0.4,3.7613295522
2019-12-02 06:00:00,0.0,-0.008,0.008,4.42,0.22,4.4254717263,0.0,-0.008,0.008,4.12,0.5,4.1502289093
2019-12-02 06:30:00,0.004,-0.011,0.0117046999,4.62,-0.34,4.6324939288,0.004,-0.011,0.0117046999,4.5600000000000005,1.1,4.6907995054
2019-12-02 07:00:00,0.007,-0.013000000000000001,0.014764823100000001,4.94,0.2,4.9440469253,0.007,-0.013000000000000001,0.014764823100000001,4.76,0.68,4.8083261121
2019-12-02 07:30:00,0.001,-0.018000000000000002,0.0180277564,5.8,1.48,5.9858499814,0.001,-0.018000000000000002,0.0180277564,5.28,0.02,5.2800378787
