Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-02 08:00:00,0.0,-0.017,0.017,5.92,1.72,6.1648033221,0.0,-0.017,0.017,5.38,-0.1,5.3809292878
2019-12-02 08:30:00,0.0,-0.016,0.016,5.98,1.76,6.2336185318,0.0,-0.016,0.016,5.5,-0.06,5.500327263
2019-12-02 09:00:00,0.0,-0.019,0.019,5.78,1.6800000000000002,6.019202605,0.0,-0.019,0.019,5.38,-0.12,5.3813381236
2019-12-02 09:30:00,0.0,-0.017,0.017,5.68,1.6400000000000001,5.9120216508,0.0,-0.017,0.017,5.34,-0.12,5.3413481444
2019-12-02 10:00:00,0.0,-0.005,0.005,5.62,1.6400000000000001,5.8544000547,0.0,-0.005,0.005,5.34,-0.12,5.3413481444
2019-12-02 10:30:00,0.006,-0.005,0.007810249700000001,5.32,1.28,5.4718187104,0.006,-0.005,0.007810249700000001,5.24,0.2,5.2438154048
2019-12-02 11:00:00,0.008,-0.006,0.01,5.16,0.62,5.1971145841,0.008,-0.006,0.01,5.3,0.66,5.3409362475
2019-12-02 11:30:00,0.007,-0.004,0.0080622577,4.96,0.58,4.9937961512,0.007,-0.004,0.0080622577,5.12,0.66,5.1623637997
2019-12-02 12:00:00,0.001,-0.004,0.0041231056,5.0,0.58,5.0335275901,0.001,-0.004,0.0041231056,5.04,0.66,5.0830305921
2019-12-02 12:30:00,0.0,-0.006,0.006,5.2,0.58,5.2322461716,0.0,-0.006,0.006,5.18,0.66,5.2218770572
2019-12-02 13:00:00,0.0,-0.006,0.006,5.2,0.54,5.2279632745,0.0,-0.006,0.006,5.14,0.58,5.1726202258
2019-12-02 13:30:00,0.0,-0.005,0.005,5.02,0.36,5.0328918129,0.0,-0.005,0.005,4.96,0.42,4.9777504960000005
2019-12-02 14:00:00,0.0,-0.005,0.005,5.14,0.54,5.1682879177,0.0,-0.005,0.005,5.1,0.6000000000000001,5.1351728306
2019-12-02 14:30:00,0.0,-0.003,0.003,5.18,0.58,5.2123699025,0.0,-0.003,0.003,5.1,0.6000000000000001,5.1351728306
2019-12-02 15:00:00,0.0,-0.006,0.006,5.24,0.58,5.2720015175,0.0,-0.006,0.006,5.1,0.6000000000000001,5.1351728306
2019-12-02 15:30:00,0.0,-0.012,0.012,5.24,0.58,5.2720015175,0.0,-0.012,0.012,5.12,0.6000000000000001,5.1550363723
2019-12-02 16:00:00,0.0,-0.015,0.015,5.5,0.64,5.5371111602,0.0,-0.015,0.015,5.34,0.64,5.3782153174000005
2019-12-02 16:30:00,0.0,-0.016,0.016,5.92,0.78,5.9711640406,0.0,-0.016,0.016,5.82,0.76,5.8694122363000005
2019-12-02 17:00:00,0.0,-0.016,0.016,6.42,0.88,6.4800308641,0.0,-0.016,0.016,6.28,0.8200000000000001,6.3333087719
2019-12-02 17:30:00,0.0,-0.016,0.016,6.54,0.74,6.5817322948,0.0,-0.016,0.016,6.36,0.68,6.3962489007
2019-12-02 18:00:00,0.0,-0.017,0.017,6.64,0.74,6.6811076926,0.0,-0.017,0.017,6.46,0.68,6.4956908793
2019-12-02 18:30:00,0.0,-0.017,0.017,6.46,0.68,6.4956908793,0.0,-0.017,0.017,6.32,0.64,6.35232241
2019-12-02 19:00:00,0.0,-0.008,0.008,6.2,0.6000000000000001,6.228964601,0.0,-0.008,0.008,6.1,0.58,6.1275117299
2019-12-02 19:30:00,0.0,-0.007,0.007,5.98,0.6000000000000001,6.0100249584,0.0,-0.007,0.007,5.86,0.54,5.8848279499
2019-12-02 20:00:00,0.0,-0.007,0.007,5.74,0.56,5.7672523787,0.0,-0.007,0.007,5.6,0.44,5.6172591181
2019-12-02 20:30:00,0.0,-0.006,0.006,5.46,0.42,5.4761300204,0.0,-0.006,0.006,5.36,0.44,5.3780293789
2019-12-02 21:00:00,0.0,-0.007,0.007,5.2,0.38,5.2138661279,0.0,-0.007,0.007,5.12,0.44,5.1388714714
2019-12-02 21:30:00,0.0,-0.007,0.007,4.94,0.34,4.9516865814,0.0,-0.007,0.007,4.78,0.36,4.793537316
2019-12-02 22:00:00,0.0,-0.008,0.008,4.82,0.8,4.885939009,0.0,-0.008,0.008,4.48,-0.1,4.4811159324
2019-12-02 22:30:00,0.001,-0.008,0.0080622577,4.6,1.08,4.7250820099,0.001,-0.008,0.0080622577,4.12,-0.5,4.1502289093
2019-12-02 23:00:00,0.001,-0.008,0.0080622577,4.22,0.8,4.2951600669,0.001,-0.008,0.0080622577,3.84,-0.30000000000000004,3.851700923
2019-12-02 23:30:00,0.025,0.0,0.025,3.8200000000000003,0.0,3.8200000000000003,0.025,0.0,0.025,3.68,0.36,3.6975667675
2019-12-03 00:00:00,0.025,0.002,0.0250798724,3.76,0.04,3.7602127599,0.025,0.002,0.0250798724,3.58,0.36,3.5980550302000003
2019-12-03 00:30:00,0.013000000000000001,0.002,0.0131529464,3.94,0.04,3.9402030405,0.013000000000000001,0.002,0.0131529464,3.74,0.36,3.7572862547
2019-12-03 01:00:00,0.014,-0.002,0.014142135600000001,4.58,0.46,4.6030424721,0.014,-0.002,0.014142135600000001,4.16,0.02,4.1600480766
2019-12-03 01:30:00,0.014,-0.002,0.014142135600000001,4.62,0.18,4.6235051638,0.014,-0.002,0.014142135600000001,4.3,0.32,4.3118905366
2019-12-03 02:00:00,0.017,-0.005,0.0177200451,4.62,0.18,4.6235051638,0.017,-0.005,0.0177200451,4.3,0.32,4.3118905366
2019-12-03 02:30:00,0.009000000000000001,-0.009000000000000001,0.0127279221,4.48,0.18,4.4836146132,0.009000000000000001,-0.009000000000000001,0.0127279221,4.2,0.34,4.2137394319
2019-12-03 03:00:00,0.005,-0.008,0.0094339811,4.52,0.18,4.523582651,0.005,-0.008,0.0094339811,4.24,0.34,4.2536102313
2019-12-03 03:30:00,0.008,-0.003,0.0085440037,4.4,0.16,4.4029081299,0.008,-0.003,0.0085440037,4.08,0.34,4.0941421568
2019-12-03 04:00:00,0.012,-0.007,0.013892444,4.32,0.16,4.3229619476,0.012,-0.007,0.013892444,3.98,0.34,3.9944962135
2019-12-03 04:30:00,0.008,-0.006,0.01,4.18,0.16,4.1830610801,0.008,-0.006,0.01,3.88,0.34,3.8948684188
2019-12-03 05:00:00,0.008,-0.008,0.0113137085,4.12,0.16,4.1231056256,0.008,-0.008,0.0113137085,3.88,0.34,3.8948684188
2019-12-03 05:30:00,0.027,-0.016,0.0313847097,4.22,0.22,4.225730706,0.027,-0.016,0.0313847097,3.98,0.44,4.0042477446
2019-12-03 06:00:00,0.041,-0.02,0.0456179789,4.42,0.32,4.4315685711,0.041,-0.02,0.0456179789,4.18,0.5,4.2097980949
2019-12-03 06:30:00,0.057,-0.024,0.0618465844,4.52,0.38,4.5359453259,0.057,-0.024,0.0618465844,4.26,0.56,4.2966498577
2019-12-03 07:00:00,0.043000000000000003,-0.025,0.0497393205,4.68,0.42,4.6988083596,0.043000000000000003,-0.025,0.0497393205,4.52,0.56,4.5545581564
2019-12-03 07:30:00,0.031,-0.021,0.037443290500000004,5.06,0.06,5.0603557187,0.031,-0.021,0.037443290500000004,5.1,1.34,5.2731015541
2019-12-03 08:00:00,0.032,-0.021,0.0382753184,5.06,-0.12,5.0614227249,0.032,-0.021,0.0382753184,5.22,1.5,5.4312429517
2019-12-03 08:30:00,0.052000000000000005,-0.019,0.0553624421,4.98,-0.26,4.9867825298,0.052000000000000005,-0.019,0.0553624421,5.18,1.58,5.4156070759
2019-12-03 09:00:00,0.085,-0.023,0.08805679990000001,5.04,-0.26,5.0467018933,0.085,-0.023,0.08805679990000001,5.22,1.58,5.4538793533
2019-12-03 09:30:00,0.082,-0.016,0.08354639430000001,5.04,0.34,5.0514552359,0.082,-0.016,0.08354639430000001,5.08,1.18,5.2152468781
2019-12-03 10:00:00,0.085,-0.016,0.0864927743,5.08,1.52,5.3025276991,0.085,-0.016,0.0864927743,4.72,-0.06,4.7203813405
2019-12-03 10:30:00,0.081,-0.015,0.0823771813,4.74,1.46,4.9597580586,0.081,-0.015,0.0823771813,4.46,-0.12,4.4616140577
2019-12-03 11:00:00,0.058,-0.012,0.0592283716,4.68,1.46,4.9024483679,0.058,-0.012,0.0592283716,4.46,-0.12,4.4616140577
2019-12-03 11:30:00,0.078,-0.014,0.07924645100000001,4.54,1.42,4.7568897402,0.078,-0.014,0.07924645100000001,4.32,-0.08,4.3207406772
2019-12-03 12:00:00,0.124,-0.027,0.1269054766,4.34,1.38,4.5541190147,0.124,-0.027,0.1269054766,4.14,-0.14,4.1423664734
2019-12-03 12:30:00,0.123,-0.029,0.1263724654,4.34,1.42,4.5663990189,0.123,-0.029,0.1263724654,4.08,-0.14,4.0824012542
2019-12-03 13:00:00,0.15,-0.043000000000000003,0.1560416611,4.22,1.3599999999999999,4.4337343177,0.15,-0.043000000000000003,0.1560416611,3.94,-0.22,3.9461373519
2019-12-03 13:30:00,0.184,-0.051000000000000004,0.1909371624,3.86,1.2,4.0422271089,0.184,-0.051000000000000004,0.1909371624,3.6,-0.32,3.6141942394
2019-12-03 14:00:00,0.186,-0.044,0.1911334612,3.9,1.3599999999999999,4.1303268636,0.186,-0.044,0.1911334612,3.6,-0.16,3.6035538015
2019-12-03 14:30:00,0.179,-0.039,0.183199345,4.0,1.34,4.2184831397,0.179,-0.039,0.183199345,3.64,-0.2,3.6454903648
2019-12-03 15:00:00,0.151,-0.04,0.1562081944,4.32,1.42,4.5473948586,0.151,-0.04,0.1562081944,3.8,-0.16,3.8033669294
2019-12-03 15:30:00,0.153,-0.042,0.1586600139,4.48,1.42,4.6996595621,0.153,-0.042,0.1586600139,3.92,-0.2,3.9250987249
2019-12-03 16:00:00,0.179,-0.054,0.18696791170000002,4.74,1.42,4.9481309603,0.179,-0.054,0.18696791170000002,4.22,-0.2,4.2247366782
2019-12-03 16:30:00,0.163,-0.045,0.169097605,5.24,1.5,5.4504678698,0.163,-0.045,0.169097605,4.58,-0.14,4.5821392384
2019-12-03 17:00:00,0.214,-0.058,0.2217205448,5.62,1.06,5.7190908368,0.214,-0.058,0.2217205448,5.12,0.42,5.1371976797
2019-12-03 17:30:00,0.164,-0.053,0.1723513853,5.68,0.64,5.7159426169,0.164,-0.053,0.1723513853,5.3,0.56,5.3295027911
2019-12-03 18:00:00,0.169,-0.046,0.1751485084,5.8,0.72,5.8445187997,0.169,-0.046,0.1751485084,5.38,0.56,5.4090664629
2019-12-03 18:30:00,0.176,-0.042,0.1809419797,5.72,0.62,5.7535032806,0.176,-0.042,0.1809419797,5.3,0.46,5.3199248115
2019-12-03 19:00:00,0.189,-0.04,0.1931864384,5.4,0.52,5.4249792626,0.189,-0.04,0.1931864384,5.02,0.46,5.0410316404
2019-12-03 19:30:00,0.167,-0.036000000000000004,0.17083617880000002,5.24,0.46,5.2601520891,0.167,-0.036000000000000004,0.17083617880000002,4.9,0.46,4.921544473
2019-12-03 20:00:00,0.162,-0.031,0.1649393828,5.18,0.8,5.2414120235,0.162,-0.031,0.1649393828,4.5600000000000005,0.0,4.5600000000000005
2019-12-03 20:30:00,0.158,-0.03,0.16082288390000002,5.14,1.16,5.2692693991,0.158,-0.03,0.16082288390000002,4.3,-0.46,4.324534657
2019-12-03 21:00:00,0.244,-0.053,0.2496898076,4.74,1.16,4.8798770476,0.244,-0.053,0.2496898076,4.0,-0.46,4.0263631232
2019-12-03 21:30:00,0.30000000000000004,-0.06,0.3059411708,4.36,1.16,4.5116737471,0.30000000000000004,-0.06,0.3059411708,3.68,-0.46,3.7086385642
2019-12-03 22:00:00,0.32,-0.061,0.3257621832,3.98,1.08,4.1239301643,0.32,-0.061,0.3257621832,3.32,-0.52,3.3604761567
2019-12-03 22:30:00,0.338,-0.062,0.3436393458,3.7199999999999998,1.08,3.873602974,0.338,-0.062,0.3436393458,3.0,-0.54,3.048212591
2019-12-03 23:00:00,0.265,-0.044,0.2686279956,3.48,0.92,3.5995555281,0.265,-0.044,0.2686279956,2.8,-0.54,2.8515960443
2019-12-03 23:30:00,0.20400000000000001,-0.027,0.20577900770000002,3.3,0.8200000000000001,3.4003529229,0.20400000000000001,-0.027,0.20577900770000002,2.62,-0.48,2.6636065776
2019-12-04 00:00:00,0.218,-0.034,0.2206354459,3.22,0.88,3.3380832824,0.218,-0.034,0.2206354459,2.46,-0.54,2.5185710234
2019-12-04 00:30:00,0.136,-0.025,0.1382787041,3.66,0.84,3.7551564548,0.136,-0.025,0.1382787041,2.86,-0.48,2.9
2019-12-04 01:00:00,0.10200000000000001,-0.019,0.103754518,4.16,0.78,4.232493355,0.10200000000000001,-0.019,0.103754518,3.2800000000000002,-0.52,3.3209637156
2019-12-04 01:30:00,0.13,-0.024,0.13219682300000002,4.26,0.8200000000000001,4.3382023927,0.13,-0.024,0.13219682300000002,3.38,-0.5,3.4167821119
2019-12-04 02:00:00,0.23,-0.047,0.23475306170000002,4.2,0.88,4.2912002983,0.23,-0.047,0.23475306170000002,3.2800000000000002,-0.46,3.3120990323
2019-12-04 02:30:00,0.242,-0.045,0.2461483293,3.88,0.26,3.8887015828,0.242,-0.045,0.2461483293,3.2800000000000002,0.06,3.2805487346
2019-12-04 03:00:00,0.28400000000000003,-0.057,0.289663598,3.74,0.0,3.74,0.28400000000000003,-0.057,0.289663598,3.18,0.30000000000000004,3.194119597
2019-12-04 03:30:00,0.224,-0.04,0.22754340250000002,3.7199999999999998,0.0,3.7199999999999998,0.224,-0.04,0.22754340250000002,3.18,0.30000000000000004,3.194119597
2019-12-04 04:00:00,0.17300000000000001,-0.031,0.175755512,3.68,0.0,3.68,0.17300000000000001,-0.031,0.175755512,3.14,0.32,3.1562636138
2019-12-04 04:30:00,0.14,-0.022,0.14171802990000001,3.58,0.0,3.58,0.14,-0.022,0.14171802990000001,3.08,0.32,3.0965787573
2019-12-04 05:00:00,0.169,-0.031,0.1718196729,3.5,0.0,3.5,0.169,-0.031,0.1718196729,3.08,0.32,3.0965787573
2019-12-04 05:30:00,0.20700000000000002,-0.049,0.2127204739,3.7,0.1,3.7013511047,0.20700000000000002,-0.049,0.2127204739,3.22,0.38,3.2423448305
2019-12-04 06:00:00,0.28,-0.07,0.2886173938,3.98,0.62,4.0280019861,0.28,-0.07,0.2886173938,3.38,0.12,3.3821295067
2019-12-04 06:30:00,0.296,-0.077,0.30585127100000004,4.44,0.92,4.5343136195,0.296,-0.077,0.30585127100000004,3.8200000000000003,0.12,3.821884352
2019-12-04 07:00:00,0.296,-0.07100000000000001,0.3043961235,4.66,0.6000000000000001,4.6984678354,0.296,-0.07100000000000001,0.3043961235,4.24,0.6000000000000001,4.2822424032
2019-12-04 07:30:00,0.262,-0.055,0.2677106647,5.22,0.9400000000000001,5.3039607842,0.262,-0.055,0.2677106647,4.66,0.56,4.6935274581
2019-12-04 08:00:00,0.221,-0.045,0.2255349197,5.48,1.6800000000000002,5.7317362117,0.221,-0.045,0.2255349197,4.66,-0.12,4.6615448083
2019-12-04 08:30:00,0.196,-0.037,0.19946177580000002,5.48,1.6400000000000001,5.7201398584,0.196,-0.037,0.19946177580000002,4.76,-0.12,4.7615123648
2019-12-04 09:00:00,0.279,-0.05,0.28344488,5.22,1.6400000000000001,5.471562848,0.279,-0.05,0.28344488,4.54,-0.14,4.5421580774
2019-12-04 09:30:00,0.178,-0.032,0.1808535319,5.26,1.58,5.4921762535,0.178,-0.032,0.1808535319,4.6,-0.2,4.6043457733
2019-12-04 10:00:00,0.17500000000000002,-0.022,0.17637743620000002,5.14,1.58,5.377359947,0.17500000000000002,-0.022,0.17637743620000002,4.6,-0.2,4.6043457733
2019-12-04 10:30:00,0.243,-0.038,0.2459532476,4.96,1.58,5.2055739357,0.243,-0.038,0.2459532476,4.48,-0.2,4.4844620636
2019-12-04 11:00:00,0.196,-0.032,0.19859506540000002,5.08,1.54,5.3082953949,0.196,-0.032,0.19859506540000002,4.58,-0.2,4.5843647324
2019-12-04 11:30:00,0.077,-0.017,0.078854296,5.2,1.54,5.4232462603,0.077,-0.017,0.078854296,4.8,-0.2,4.8041648598
2019-12-04 12:00:00,0.04,-0.014,0.0423792402,5.1,1.5,5.3160135440000005,0.04,-0.014,0.0423792402,4.88,-0.2,4.8840966411
2019-12-04 12:30:00,0.067,-0.023,0.070837843,4.84,1.5,5.0671096298,0.067,-0.023,0.070837843,4.68,-0.2,4.6842715549000005
2019-12-04 13:00:00,0.088,-0.019,0.0900277735,4.76,1.44,4.9730473555,0.088,-0.019,0.0900277735,4.5600000000000005,-0.34,4.5726578704000005
2019-12-04 13:30:00,0.068,-0.022,0.0714702735,4.66,1.3,4.8379334431,0.068,-0.022,0.0714702735,4.42,-0.44,4.4418464629
2019-12-04 14:00:00,0.10200000000000001,-0.019,0.103754518,4.66,1.48,4.8893762383,0.10200000000000001,-0.019,0.103754518,4.34,-0.26,4.3477810432
2019-12-04 14:30:00,0.089,-0.009000000000000001,0.0894538987,4.66,1.48,4.8893762383,0.089,-0.009000000000000001,0.0894538987,4.34,-0.26,4.3477810432
2019-12-04 15:00:00,0.085,-0.007,0.0852877482,4.82,1.48,5.042102736,0.085,-0.007,0.0852877482,4.34,-0.30000000000000004,4.3503563072
2019-12-04 15:30:00,0.059000000000000004,-0.013000000000000001,0.0604152299,5.16,1.42,5.3518221196,0.059000000000000004,-0.013000000000000001,0.0604152299,4.6,-0.26,4.6073419669
2019-12-04 16:00:00,0.06,-0.018000000000000002,0.0626418391,5.48,1.54,5.6922754677,0.06,-0.018000000000000002,0.0626418391,4.92,-0.2,4.9240633627
2019-12-04 16:30:00,0.07200000000000001,-0.02,0.07472616680000001,5.82,1.54,6.0202989959,0.07200000000000001,-0.02,0.07472616680000001,5.32,-0.14,5.3218417864
2019-12-04 17:00:00,0.088,-0.02,0.0902441134,6.1,1.16,6.2093155823,0.088,-0.02,0.0902441134,5.74,0.34,5.7500608692
2019-12-04 17:30:00,0.095,-0.023,0.0977445651,6.1,0.72,6.1423448291,0.095,-0.023,0.0977445651,5.88,0.6000000000000001,5.9105329709
2019-12-04 18:00:00,0.066,-0.015,0.067683085,6.1,0.72,6.1423448291,0.066,-0.015,0.067683085,5.88,0.6000000000000001,5.9105329709
2019-12-04 18:30:00,0.081,-0.013000000000000001,0.0820365772,5.82,0.68,5.8595904294,0.081,-0.013000000000000001,0.0820365772,5.68,0.6000000000000001,5.711602227
2019-12-04 19:00:00,0.108,-0.019,0.109658561,5.6,0.6000000000000001,5.6320511361,0.108,-0.019,0.109658561,5.46,0.56,5.4886428195
2019-12-04 19:30:00,0.105,-0.014,0.1059292217,5.36,0.54,5.3871328180999996,0.105,-0.014,0.1059292217,5.18,0.5,5.2040753261
2019-12-04 20:00:00,0.163,-0.028,0.1653874239,5.22,0.5,5.2438916846,0.163,-0.028,0.1653874239,5.04,0.46,5.0609485277
2019-12-04 20:30:00,0.15,-0.024,0.1519078668,5.1,0.44,5.1189452038,0.15,-0.024,0.1519078668,4.84,0.42,4.858188963
2019-12-04 21:00:00,0.14,-0.027,0.1425798022,4.9,0.44,4.9197154389,0.14,-0.027,0.1425798022,4.68,0.42,4.6988083596
2019-12-04 21:30:00,0.157,-0.033,0.1604306704,4.72,0.44,4.7404641123,0.157,-0.033,0.1604306704,4.44,0.42,4.4598206242
2019-12-04 22:00:00,0.121,-0.025,0.1235556555,4.48,0.36,4.4944410108,0.121,-0.025,0.1235556555,4.24,0.42,4.2607511075
2019-12-04 22:30:00,0.075,-0.023,0.0784474346,4.28,0.84,4.3616510635,0.075,-0.023,0.0784474346,3.88,-0.2,3.8851512197
2019-12-04 23:00:00,0.002,-0.002,0.0028284271,4.08,1.0,4.2007618357,0.002,-0.002,0.0028284271,3.6,-0.5,3.6345563691000002
2019-12-04 23:30:00,0.002,-0.003,0.0036055513000000003,3.9,1.0,4.0261644278,0.002,-0.003,0.0036055513000000003,3.44,-0.46,3.4706195412
2019-12-05 00:00:00,0.001,0.001,0.0014142136,3.76,0.96,3.8806185074,0.001,0.001,0.0014142136,3.3,-0.42,3.3266199062
2019-12-05 00:30:00,0.005,-0.001,0.0050990195,4.06,0.9,4.1585574422,0.005,-0.001,0.0050990195,3.54,-0.38,3.5603370627
2019-12-05 01:00:00,0.009000000000000001,-0.006,0.010816653800000001,4.44,0.42,4.4598206242,0.009000000000000001,-0.006,0.010816653800000001,4.06,0.02,4.0600492608
2019-12-05 01:30:00,0.012,-0.016,0.02,4.52,0.24,4.5263671968,0.012,-0.016,0.02,4.2,0.24,4.2068515543
2019-12-05 02:00:00,0.02,-0.005,0.020615528100000002,4.46,0.24,4.4664527312,0.02,-0.005,0.020615528100000002,4.12,0.24,4.1269843712
2019-12-05 02:30:00,0.047,-0.013000000000000001,0.0487647414,4.4,0.24,4.4065405933,0.047,-0.013000000000000001,0.0487647414,4.02,0.24,4.0271578067
2019-12-05 03:00:00,0.047,-0.015,0.0493355855,4.34,0.18,4.3437311151,0.047,-0.015,0.0493355855,3.98,0.24,3.9872296147
2019-12-05 03:30:00,0.051000000000000004,-0.015,0.0531601354,4.2,0.18,4.2038553733,0.051000000000000004,-0.015,0.0531601354,3.8,0.22,3.8063630936
2019-12-05 04:00:00,0.074,-0.019,0.07640026180000001,4.08,0.18,4.0839686581,0.074,-0.019,0.07640026180000001,3.7,0.22,3.7065347698
2019-12-05 04:30:00,0.101,-0.025,0.1040480658,3.94,0.18,3.9441095319,0.101,-0.025,0.1040480658,3.54,0.22,3.5468295702
2019-12-05 05:00:00,0.09,-0.02,0.09219544460000001,3.9,0.18,3.9041516364,0.09,-0.02,0.09219544460000001,3.54,0.26,3.5495351808
2019-12-05 05:30:00,0.107,-0.043000000000000003,0.1153169545,3.98,0.30000000000000004,3.9912905181,0.107,-0.043000000000000003,0.1153169545,3.64,0.36,3.6577588767
2019-12-05 06:00:00,0.109,-0.05,0.1199208072,4.14,0.38,4.1574030355,0.109,-0.05,0.1199208072,3.74,0.38,3.7592552454
2019-12-05 06:30:00,0.1,-0.048,0.110923397,4.44,0.48,4.4658705758,0.1,-0.048,0.110923397,4.08,0.46,4.1058494858
2019-12-05 07:00:00,0.138,-0.052000000000000005,0.1474720312,4.76,0.48,4.7841404662,0.138,-0.052000000000000005,0.1474720312,4.34,0.56,4.3759798903
2019-12-05 07:30:00,0.162,-0.053,0.170449406,5.22,1.46,5.4203320931,0.162,-0.053,0.170449406,4.44,0.04,4.4401801765
2019-12-05 08:00:00,0.163,-0.062,0.17439323380000002,5.28,1.58,5.5113337769,0.163,-0.062,0.17439323380000002,4.54,-0.08,4.5407047911
2019-12-05 08:30:00,0.19,-0.054,0.197524682,5.28,1.6400000000000001,5.5288335117,0.19,-0.054,0.197524682,4.64,-0.08,4.6406896039
2019-12-05 09:00:00,0.2,-0.053,0.20690335910000002,5.12,1.6800000000000002,5.3885805181,0.2,-0.053,0.20690335910000002,4.52,-0.12,4.5215926398
2019-12-05 09:30:00,0.203,-0.061,0.2119669786,5.12,1.6800000000000002,5.3885805181,0.203,-0.061,0.2119669786,4.44,-0.12,4.4416213256
2019-12-05 10:00:00,0.247,-0.062,0.2546625218,4.92,1.62,5.1798455575,0.247,-0.062,0.2546625218,4.26,-0.12,4.2616898057
2019-12-05 10:30:00,0.249,-0.066,0.2575985248,4.8,1.62,5.0660043427,0.249,-0.066,0.2575985248,4.14,-0.12,4.1417387653
2019-12-05 11:00:00,0.304,-0.091,0.3173279061,4.74,1.6,5.0027592387,0.304,-0.091,0.3173279061,4.0,-0.14,4.0024492501
2019-12-05 11:30:00,0.41400000000000003,-0.112,0.4288822682,4.72,1.6600000000000001,5.0033988448,0.41400000000000003,-0.112,0.4288822682,3.94,-0.08,3.940812099
2019-12-05 12:00:00,0.464,-0.13,0.4818672016,4.5600000000000005,1.26,4.7308772971,0.464,-0.13,0.4818672016,4.04,0.42,4.0617730119
2019-12-05 12:30:00,0.531,-0.152,0.5523268960000001,4.46,0.84,4.5384138198,0.531,-0.152,0.5523268960000001,4.18,0.9,4.2757923242
2019-12-05 13:00:00,0.541,-0.157,0.5633205127,4.2,0.7000000000000001,4.2579337712,0.541,-0.157,0.5633205127,3.84,0.8,3.9224482151
2019-12-05 13:30:00,0.512,-0.14400000000000002,0.5318646444,4.14,0.48,4.1677331968,0.512,-0.14400000000000002,0.5318646444,3.6,0.6000000000000001,3.6496575182
2019-12-05 14:00:00,0.554,-0.165,0.5780493059,4.3,0.72,4.3598623831,0.554,-0.165,0.5780493059,3.7800000000000002,0.78,3.8596372887
2019-12-05 14:30:00,0.526,-0.156,0.5486456051,4.2,0.72,4.2612674171,0.526,-0.156,0.5486456051,3.74,0.78,3.8204711751
2019-12-05 15:00:00,0.522,-0.151,0.543401325,4.2,0.72,4.2612674171,0.522,-0.151,0.543401325,3.7800000000000002,0.78,3.8596372887
2019-12-05 15:30:00,0.485,-0.149,0.5073716586,4.38,0.74,4.4420715888,0.485,-0.149,0.5073716586,3.88,0.78,3.9576255508
2019-12-05 16:00:00,0.466,-0.152,0.4901632381,4.5,0.74,4.5604385754,0.466,-0.152,0.4901632381,3.96,0.78,4.0360872141
2019-12-05 16:30:00,0.503,-0.162,0.5284439422,4.88,0.8200000000000001,4.9484138873,0.503,-0.162,0.5284439422,4.26,0.8200000000000001,4.3382023927
2019-12-05 17:00:00,0.601,-0.17200000000000001,0.6251279869,5.34,1.4,5.5204709944,0.601,-0.17200000000000001,0.6251279869,4.46,0.32,4.4714650843
2019-12-05 17:30:00,0.597,-0.169,0.6204595071,5.42,1.6400000000000001,5.6626848756,0.597,-0.169,0.6204595071,4.46,-0.14,4.4621967684
2019-12-05 18:00:00,0.579,-0.16,0.6007004245,5.5600000000000005,1.6400000000000001,5.7968267181,0.579,-0.16,0.6007004245,4.6,-0.14,4.6021299417
2019-12-05 18:30:00,0.597,-0.157,0.6172989551,5.4,1.6400000000000001,5.6435449852,0.597,-0.157,0.6172989551,4.42,-0.2,4.4245225731
2019-12-05 19:00:00,0.627,-0.163,0.6478410299,5.24,1.58,5.4730247578,0.627,-0.163,0.6478410299,4.24,-0.2,4.2447143602
2019-12-05 19:30:00,0.621,-0.161,0.6415309813,4.92,1.54,5.1553855336,0.621,-0.161,0.6415309813,3.96,-0.26,3.9685261748
2019-12-05 20:00:00,0.579,-0.14100000000000001,0.5959211357,4.64,0.92,4.7303276842,0.579,-0.14100000000000001,0.5959211357,3.88,0.24,3.8874155939
2019-12-05 20:30:00,0.595,-0.146,0.6126507978,4.42,1.16,4.5696827023,0.595,-0.146,0.6126507978,3.52,-0.14,3.5227829908
2019-12-05 21:00:00,0.62,-0.162,0.6408151059,4.14,1.16,4.2994418242,0.62,-0.162,0.6408151059,3.2,-0.24,3.2089873792
2019-12-05 21:30:00,0.588,-0.148,0.6063398387,3.98,1.2,4.1569700504,0.588,-0.148,0.6063398387,3.04,-0.28,3.0528675045
2019-12-05 22:00:00,0.594,-0.149,0.6124026453,3.64,1.1400000000000001,3.8143413586,0.594,-0.149,0.6124026453,2.76,-0.28,2.7741665415
2019-12-05 22:30:00,0.605,-0.158,0.6252911322,3.36,1.08,3.5293058808,0.605,-0.158,0.6252911322,2.48,-0.28,2.4957563984
2019-12-05 23:00:00,0.5750000000000001,-0.146,0.5932461546000001,3.16,1.08,3.3394610344,0.5750000000000001,-0.146,0.5932461546000001,2.3,-0.28,2.3169807941
2019-12-05 23:30:00,0.55,-0.134,0.5660883323,2.96,0.9400000000000001,3.10567223,0.55,-0.134,0.5660883323,2.16,-0.28,2.1780725424
2019-12-06 00:00:00,0.535,-0.124,0.5491821192,2.86,0.92,3.0043302082,0.535,-0.124,0.5491821192,2.08,-0.32,2.1044714301
2019-12-06 00:30:00,0.53,-0.121,0.5436368273000001,3.04,0.92,3.176161205,0.53,-0.121,0.5436368273000001,2.2800000000000002,-0.36,2.3082460874
2019-12-06 01:00:00,0.501,-0.115,0.5140291821,3.52,0.54,3.5611795799,0.501,-0.115,0.5140291821,2.7800000000000002,0.02,2.7800719415
2019-12-06 01:30:00,0.521,-0.126,0.5360195892,3.64,0.18,3.644447832,0.521,-0.126,0.5360195892,2.94,0.46,2.9757688082
2019-12-06 02:00:00,0.375,-0.076,0.3826238362,3.64,0.14,3.6426913128000002,0.375,-0.076,0.3826238362,3.02,0.42,3.0490654306
2019-12-06 02:30:00,0.448,-0.109,0.4610694091,3.44,0.14,3.4428476586,0.448,-0.109,0.4610694091,2.7800000000000002,0.42,2.8115476165
2019-12-06 03:00:00,0.497,-0.121,0.5115173506,3.2800000000000002,0.08,3.2809754647,0.497,-0.121,0.5115173506,2.6,0.42,2.6337046152
2019-12-06 03:30:00,0.487,-0.12,0.5015665459,3.18,0.08,3.1810061301,0.487,-0.12,0.5015665459,2.48,0.42,2.5153131018
2019-12-06 04:00:00,0.494,-0.12,0.5083660099,3.06,0.08,3.061045573,0.494,-0.12,0.5083660099,2.36,0.42,2.3970815589
2019-12-06 04:30:00,0.523,-0.132,0.5394005933,2.9,0.14,2.9033773437,0.523,-0.132,0.5394005933,2.24,0.48,2.2908513701
2019-12-06 05:00:00,0.456,-0.109,0.4688464567,2.86,0.14,2.8634245232,0.456,-0.109,0.4688464567,2.2800000000000002,0.44,2.3220680438
2019-12-06 05:30:00,0.454,-0.113,0.4678514722,3.04,0.2,3.0465718439,0.454,-0.113,0.4678514722,2.48,0.5,2.5299011838
2019-12-06 06:00:00,0.526,-0.146,0.5458864351,3.18,0.34,3.1981244504,0.526,-0.146,0.5458864351,2.6,0.64,2.6776108754
2019-12-06 06:30:00,0.521,-0.137,0.5387114255000001,3.54,0.34,3.5562902019,0.521,-0.137,0.5387114255000001,2.94,0.64,3.0088536023
2019-12-06 07:00:00,0.561,-0.148,0.5801939331,3.94,0.78,4.0164661084,0.561,-0.148,0.5801939331,3.24,0.4,3.2645979844
2019-12-06 07:30:00,0.491,-0.14100000000000001,0.510844399,4.46,1.44,4.6867045992000005,0.491,-0.14100000000000001,0.510844399,3.7,0.16,3.7034578437
2019-12-06 08:00:00,0.359,-0.077,0.3671648131,4.72,1.58,4.9774290552,0.359,-0.077,0.3671648131,3.9,-0.04,3.9002051228
2019-12-06 08:30:00,0.517,-0.131,0.5333385416,4.92,1.7000000000000002,5.205420252,0.517,-0.131,0.5333385416,4.06,0.02,4.0600492608
2019-12-06 09:00:00,0.43,-0.099,0.44124936260000003,5.0,1.58,5.2437009831,0.43,-0.099,0.44124936260000003,4.24,-0.04,4.240188675
2019-12-06 09:30:00,0.491,-0.116,0.5045166003,5.0,1.58,5.2437009831,0.491,-0.116,0.5045166003,4.24,-0.04,4.240188675
2019-12-06 10:00:00,0.506,-0.11900000000000001,0.519804771,4.88,1.54,5.1172258109,0.506,-0.11900000000000001,0.519804771,4.14,-0.08,4.1407728747
2019-12-06 10:30:00,0.522,-0.125,0.5367578597,4.98,1.6,5.2307169681,0.522,-0.125,0.5367578597,4.2,-0.04,4.2001904719
2019-12-06 11:00:00,0.451,-0.101,0.462170964,4.54,1.48,4.7751439769,0.451,-0.101,0.462170964,3.86,-0.12,3.8618648345
2019-12-06 11:30:00,0.551,-0.14100000000000001,0.5687547802,4.5,1.6,4.7759815745,0.551,-0.14100000000000001,0.5687547802,3.74,0.0,3.74
2019-12-06 12:00:00,0.586,-0.311,0.6634131443,4.5,1.72,4.8175097301,0.586,-0.311,0.6634131443,3.74,0.08,3.7408555171
2019-12-06 12:30:00,0.628,-0.178,0.6527388452,4.8,1.74,5.1056439359,0.628,-0.178,0.6527388452,3.96,0.14,3.9624739747
2019-12-06 13:00:00,0.624,-0.169,0.6464804715,4.5600000000000005,1.7000000000000002,4.8665799079,0.624,-0.169,0.6464804715,3.86,0.14,3.8625380257
2019-12-06 13:30:00,0.616,-0.176,0.6406496703,4.24,1.3599999999999999,4.4527744160000005,0.616,-0.176,0.6406496703,3.46,-0.06,3.4605201921
2019-12-06 14:00:00,0.5730000000000001,-0.169,0.5974027117,4.36,1.5,4.6108133773,0.5730000000000001,-0.169,0.5974027117,3.56,0.08,3.560898763
2019-12-06 14:30:00,0.635,-0.18,0.6600189391,4.36,1.58,4.6374561993,0.635,-0.18,0.6600189391,3.5,0.08,3.5009141663
2019-12-06 15:00:00,0.612,-0.168,0.6346400555,4.38,1.62,4.6699892933000005,0.612,-0.168,0.6346400555,3.6,0.0,3.6
2019-12-06 15:30:00,0.591,-0.182,0.6183890361000001,4.54,1.58,4.8070781146,0.591,-0.182,0.6183890361000001,3.7,0.08,3.7008647638000003
2019-12-06 16:00:00,0.5760000000000001,-0.169,0.6002807676,4.72,1.58,4.9774290552,0.5760000000000001,-0.169,0.6002807676,3.88,0.08,3.8808246546
2019-12-06 16:30:00,0.545,-0.158,0.5674407458,5.04,1.5,5.2584788675,0.545,-0.158,0.5674407458,4.26,0.24,4.2667552074
2019-12-06 17:00:00,0.55,-0.154,0.5711532194,5.3,1.18,5.4297697925,0.55,-0.154,0.5711532194,4.68,0.58,4.715803219
2019-12-06 17:30:00,0.497,-0.139,0.5160717004,5.5,1.6400000000000001,5.7393030936,0.497,-0.139,0.5160717004,4.7,-0.04,4.7001702096999995
2019-12-06 18:00:00,0.485,-0.123,0.5003538748,5.64,1.6400000000000001,5.8736019613,0.485,-0.123,0.5003538748,4.86,-0.08,4.8606583916
2019-12-06 18:30:00,0.504,-0.121,0.5183213289,5.5600000000000005,1.56,5.7747034556,0.504,-0.121,0.5183213289,4.82,-0.1,4.8210372328
2019-12-06 19:00:00,0.462,-0.10400000000000001,0.47356097810000003,5.22,1.46,5.4203320931,0.462,-0.10400000000000001,0.47356097810000003,4.58,-0.2,4.5843647324
2019-12-06 19:30:00,0.377,-0.079,0.38518826570000003,4.98,1.42,5.1784939896,0.377,-0.079,0.38518826570000003,4.36,-0.24,4.3666005084
2019-12-06 20:00:00,0.387,-0.088,0.3968790748,4.8,1.42,5.0056368226,0.387,-0.088,0.3968790748,4.1,-0.28,4.1095498537
2019-12-06 20:30:00,0.379,-0.079,0.3871459673,4.76,1.38,4.9560064568,0.379,-0.079,0.3871459673,4.02,-0.28,4.0297394457
2019-12-06 21:00:00,0.296,-0.057,0.3014382192,4.66,1.3,4.8379334431,0.296,-0.057,0.3014382192,3.96,-0.34,3.974569159
2019-12-06 21:30:00,0.244,-0.044,0.2479354755,4.4,1.22,4.5660048182,0.244,-0.044,0.2479354755,3.76,-0.36,3.7771947262000003
2019-12-06 22:00:00,0.268,-0.048,0.2722645772,4.34,1.28,4.5248204384,0.268,-0.048,0.2722645772,3.66,-0.36,3.677662301
2019-12-06 22:30:00,0.305,-0.059000000000000004,0.3106541485,3.98,1.18,4.1512407784,0.305,-0.059000000000000004,0.3106541485,3.36,-0.38,3.3814198201
2019-12-06 23:00:00,0.297,-0.05,0.3011793486,3.74,0.96,3.8612433231,0.297,-0.05,0.3011793486,3.1,-0.34,3.1185894247
2019-12-06 23:30:00,0.259,-0.043000000000000003,0.26254523420000003,3.58,0.96,3.7064808107,0.259,-0.043000000000000003,0.26254523420000003,3.02,-0.34,3.0390788078
2019-12-07 00:00:00,0.23,-0.038,0.2331179959,3.52,0.9400000000000001,3.6433501067,0.23,-0.038,0.2331179959,2.98,-0.38,3.0041304898
2019-12-07 00:30:00,0.243,-0.039,0.24610973160000002,3.74,0.9400000000000001,3.8563194888,0.243,-0.039,0.24610973160000002,3.16,-0.38,3.1827660926
2019-12-07 01:00:00,0.216,-0.028,0.2178072542,4.2,0.7000000000000001,4.2579337712,0.216,-0.028,0.2178072542,3.64,-0.26,3.6492739004
2019-12-07 01:30:00,0.176,-0.024,0.1776288265,4.2,0.12,4.201713936,0.176,-0.024,0.1776288265,3.84,0.34,3.8550226977
2019-12-07 02:00:00,0.108,-0.008,0.108295891,4.16,0.1,4.1612017495,0.108,-0.008,0.108295891,3.84,0.34,3.8550226977
2019-12-07 02:30:00,0.111,-0.008,0.1112879149,4.1,0.1,4.1012193309,0.111,-0.008,0.1112879149,3.7199999999999998,0.34,3.7355053206
2019-12-07 03:00:00,0.11,-0.007,0.1102225022,4.0,0.06,4.0004499747,0.11,-0.007,0.1102225022,3.64,0.34,3.6558446356000003
2019-12-07 03:30:00,0.13,-0.015,0.1308625233,3.86,0.06,3.8604662931,0.13,-0.015,0.1308625233,3.48,0.34,3.4965697476
2019-12-07 04:00:00,0.123,-0.021,0.1247798061,3.68,0.06,3.6804890979,0.123,-0.021,0.1247798061,3.4,0.38,3.4211693907000003
2019-12-07 04:30:00,0.06,-0.002,0.0600333241,3.6,0.06,3.6004999653,0.06,-0.002,0.0600333241,3.32,0.38,3.3416762261
2019-12-07 05:00:00,0.09,-0.028,0.0942549733,3.52,0.06,3.5205113265,0.09,-0.028,0.0942549733,3.24,0.38,3.2622078413
2019-12-07 05:30:00,0.114,-0.037,0.11985407790000001,3.66,0.14,3.6626766169,0.114,-0.037,0.11985407790000001,3.36,0.44,3.3886870614
2019-12-07 06:00:00,0.094,-0.046,0.10465180360000001,3.76,0.2,3.7653153918,0.094,-0.046,0.10465180360000001,3.52,0.5,3.5553340209
2019-12-07 06:30:00,0.066,-0.024,0.0702281995,4.08,0.42,4.1015606786,0.066,-0.024,0.0702281995,3.76,0.30000000000000004,3.7719490983
2019-12-07 07:00:00,0.03,-0.012,0.0323109888,4.44,1.1400000000000001,4.5840157068,0.03,-0.012,0.0323109888,3.86,-0.30000000000000004,3.8716404792
2019-12-07 07:30:00,0.051000000000000004,-0.016,0.053450912100000005,4.4,0.56,4.4354932082000005,0.051000000000000004,-0.016,0.053450912100000005,4.1,0.42,4.1214560534
2019-12-07 08:00:00,0.069,-0.02,0.0718401002,4.4,0.4,4.4181444069,0.069,-0.02,0.0718401002,4.14,0.58,4.1804305998
2019-12-07 08:30:00,0.055,-0.012,0.0562938718,4.44,0.4,4.4579816061,0.055,-0.012,0.0562938718,4.22,0.58,4.2596713488
2019-12-07 09:00:00,0.10200000000000001,-0.026000000000000002,0.1052615789,4.44,0.44,4.4617485362,0.10200000000000001,-0.026000000000000002,0.1052615789,4.26,0.52,4.2916197408
2019-12-07 09:30:00,0.145,-0.033,0.1487077671,4.44,0.48,4.4658705758,0.145,-0.033,0.1487077671,4.22,0.5,4.2495176197
2019-12-07 10:00:00,0.151,-0.029,0.1537595525,4.44,0.46,4.4637652268,0.151,-0.029,0.1537595525,4.22,0.5,4.2495176197
2019-12-07 10:30:00,0.137,-0.029,0.1400357097,4.44,0.5,4.4680644579,0.137,-0.029,0.1400357097,4.26,0.5,4.2892423573
2019-12-07 11:00:00,0.222,-0.045,0.2265149002,4.48,0.5,4.5078154354,0.222,-0.045,0.2265149002,4.16,0.5,4.1899403337
2019-12-07 11:30:00,0.278,-0.046,0.2817800561,4.4,0.5,4.4283179651,0.278,-0.046,0.2817800561,4.08,0.52,4.1130037685
2019-12-07 12:00:00,0.312,-0.061,0.31790721920000004,4.34,0.5,4.3687069025,0.312,-0.061,0.31790721920000004,4.02,0.52,4.0534923214
2019-12-07 12:30:00,0.321,-0.058,0.3261977928,4.3,0.46,4.324534657,0.321,-0.058,0.3261977928,4.02,0.46,4.0462328158
2019-12-07 13:00:00,0.417,-0.088,0.42618423250000004,4.1,0.44,4.1235421666,0.417,-0.088,0.42618423250000004,3.7199999999999998,0.46,3.7483329628
2019-12-07 13:30:00,0.40700000000000003,-0.088,0.41640485110000003,4.22,0.44,4.2428763828000005,0.40700000000000003,-0.088,0.41640485110000003,3.7800000000000002,0.44,3.8055223032
2019-12-07 14:00:00,0.319,-0.062,0.3249692293,4.22,0.44,4.2428763828000005,0.319,-0.062,0.3249692293,3.7800000000000002,0.44,3.8055223032
2019-12-07 14:30:00,0.34700000000000003,-0.074,0.3548027621,4.22,0.42,4.2408489716,0.34700000000000003,-0.074,0.3548027621,3.66,0.44,3.6863532115
2019-12-07 15:00:00,0.426,-0.098,0.43712698380000004,4.22,0.42,4.2408489716,0.426,-0.098,0.43712698380000004,3.66,0.44,3.6863532115
2019-12-07 15:30:00,0.465,-0.123,0.48099272340000004,4.26,0.48,4.2869569627,0.465,-0.123,0.48099272340000004,3.66,0.48,3.6913412197
2019-12-07 16:00:00,0.517,-0.149,0.5380427492000001,4.34,0.54,4.3734654452,0.517,-0.149,0.5380427492000001,3.76,0.52,3.7957871384
2019-12-07 16:30:00,0.362,-0.092,0.3735076974,4.9,0.54,4.929665303,0.362,-0.092,0.3735076974,4.3,0.5,4.3289721644
2019-12-07 17:00:00,0.424,-0.12,0.4406540593,5.28,1.44,5.4728420405,0.424,-0.12,0.4406540593,4.24,-0.12,4.2416977733
2019-12-07 17:30:00,0.526,-0.155,0.5483621066000001,5.4,1.56,5.6208184457,0.526,-0.155,0.5483621066000001,4.34,-0.08,4.3407372646
2019-12-07 18:00:00,0.5730000000000001,-0.171,0.5979715712,5.54,1.6600000000000001,5.7833554274,0.5730000000000001,-0.171,0.5979715712,4.44,-0.04,4.4401801765
2019-12-07 18:30:00,0.624,-0.179,0.6491663885,5.3,1.6600000000000001,5.5538815256,0.624,-0.179,0.6491663885,4.26,-0.04,4.2601877893
2019-12-07 19:00:00,0.65,-0.182,0.6749992593,5.08,1.58,5.3200375939,0.65,-0.182,0.6749992593,4.02,-0.1,4.0212435887
2019-12-07 19:30:00,0.606,-0.17300000000000001,0.6302102824,4.84,1.52,5.073066134,0.606,-0.17300000000000001,0.6302102824,3.86,-0.12,3.8618648345
2019-12-07 20:00:00,0.534,-0.155,0.5560404662,4.5600000000000005,1.3599999999999999,4.7584871545,0.534,-0.155,0.5560404662,3.56,-0.22,3.5667912751
2019-12-07 20:30:00,0.523,-0.152,0.5446402482,4.66,1.9,5.0324546694,0.523,-0.152,0.5446402482,3.34,-0.8,3.434472303
2019-12-07 21:00:00,0.54,-0.15,0.5604462508,4.38,1.52,4.6362484834,0.54,-0.15,0.5604462508,3.22,-0.56,3.2683329084
2019-12-07 21:30:00,0.541,-0.155,0.5627663814,4.18,1.26,4.3657759905999995,0.541,-0.155,0.5627663814,3.12,-0.28,3.1325389064
2019-12-07 22:00:00,0.544,-0.154,0.5653777498,3.98,1.16,4.1456000772,0.544,-0.154,0.5653777498,2.9,-0.22,2.9083328558
2019-12-07 22:30:00,0.523,-0.154,0.5452017975,3.7,1.16,3.8775765628,0.523,-0.154,0.5452017975,2.64,-0.22,2.6491508073
2019-12-07 23:00:00,0.544,-0.152,0.5648362595,3.38,1.04,3.5363823323,0.544,-0.152,0.5648362595,2.36,-0.28,2.3765521244
2019-12-07 23:30:00,0.554,-0.151,0.5742098919,3.2,0.98,3.346699867,0.554,-0.151,0.5742098919,2.22,-0.24,2.2329352879
2019-12-08 00:00:00,0.55,-0.147,0.5693057175,3.08,0.96,3.2261432082,0.55,-0.147,0.5693057175,2.1,-0.24,2.1136697945
2019-12-08 00:30:00,0.545,-0.146,0.5642171568000001,3.32,0.96,3.4560092592,0.545,-0.146,0.5642171568000001,2.3,-0.24,2.3124878378
2019-12-08 01:00:00,0.522,-0.134,0.5389248556,3.76,0.58,3.8044710539,0.522,-0.134,0.5389248556,2.8,0.1,2.8017851452
2019-12-08 01:30:00,0.525,-0.14,0.5433461144,3.76,0.22,3.7664306711,0.525,-0.14,0.5433461144,2.94,0.52,2.9856322613
2019-12-08 02:00:00,0.509,-0.132,0.5258374273,3.68,0.22,3.6865702218000003,0.509,-0.132,0.5258374273,2.88,0.52,2.9265679558
2019-12-08 02:30:00,0.47000000000000003,-0.117,0.4843438861,3.6,0.18,3.604497191,0.47000000000000003,-0.117,0.4843438861,2.84,0.52,2.8872131892
2019-12-08 03:00:00,0.447,-0.11,0.460335747,3.52,0.18,3.5245992680000002,0.447,-0.11,0.460335747,2.8,0.52,2.8478764018
2019-12-08 03:30:00,0.46900000000000003,-0.117,0.4833735615,3.3,0.14,3.3029683619,0.46900000000000003,-0.117,0.4833735615,2.62,0.46,2.6600751869
2019-12-08 04:00:00,0.45,-0.112,0.4637283688,3.16,0.1,3.1615818825,0.45,-0.112,0.4637283688,2.48,0.46,2.5223005372
2019-12-08 04:30:00,0.47900000000000004,-0.124,0.4947898544,2.98,0.1,2.9816773803,0.47900000000000004,-0.124,0.4947898544,2.32,0.5,2.3732677894
2019-12-08 05:00:00,0.46900000000000003,-0.127,0.4858909343,2.98,0.14,2.983286778,0.46900000000000003,-0.127,0.4858909343,2.32,0.5,2.3732677894
2019-12-08 05:30:00,0.41200000000000003,-0.112,0.4269519879,3.06,0.14,3.0632009401999998,0.41200000000000003,-0.112,0.4269519879,2.46,0.52,2.5143587652
2019-12-08 06:00:00,0.452,-0.133,0.47116133120000003,3.18,0.2,3.186283101,0.452,-0.133,0.47116133120000003,2.6,0.56,2.6596240336
2019-12-08 06:30:00,0.435,-0.121,0.4515152268,3.64,0.28,3.6507533469,0.435,-0.121,0.4515152268,3.02,0.6000000000000001,3.07902582
2019-12-08 07:00:00,0.45,-0.128,0.4678504034,3.7800000000000002,0.34,3.7952602019,0.45,-0.128,0.4678504034,3.12,0.64,3.184964678
2019-12-08 07:30:00,0.461,-0.127,0.4781736086,3.98,0.72,4.0446013401,0.461,-0.127,0.4781736086,3.12,0.30000000000000004,3.1343898928
2019-12-08 08:00:00,0.444,-0.11900000000000001,0.45967053420000004,4.16,1.24,4.3408754877,0.444,-0.11900000000000001,0.45967053420000004,3.16,-0.18,3.1651224305
2019-12-08 08:30:00,0.468,-0.12,0.48313973130000004,4.16,1.24,4.3408754877,0.468,-0.12,0.48313973130000004,3.16,-0.18,3.1651224305
2019-12-08 09:00:00,0.486,-0.126,0.5020677245,4.14,0.46,4.1654771635,0.486,-0.126,0.5020677245,3.5,0.6000000000000001,3.5510561809
2019-12-08 09:30:00,0.502,-0.129,0.5183097529,4.14,0.36,4.155622697,0.502,-0.129,0.5183097529,3.54,0.66,3.6009998611
2019-12-08 10:00:00,0.528,-0.137,0.5454841886,4.14,0.36,4.155622697,0.528,-0.137,0.5454841886,3.54,0.6000000000000001,3.5904874320999998
2019-12-08 10:30:00,0.537,-0.138,0.5544483745000001,4.06,0.36,4.0759293419,0.537,-0.138,0.5544483745000001,3.6,0.6000000000000001,3.6496575182
2019-12-08 11:00:00,0.485,-0.11900000000000001,0.4993856225,4.06,0.36,4.0759293419,0.485,-0.11900000000000001,0.4993856225,3.64,0.6000000000000001,3.6891191361
2019-12-08 11:30:00,0.483,-0.124,0.49866321300000005,4.06,0.32,4.0725913127,0.483,-0.124,0.49866321300000005,3.64,0.66,3.6993512945
2019-12-08 12:00:00,0.483,-0.124,0.49866321300000005,4.3,0.32,4.3118905366,0.483,-0.124,0.49866321300000005,3.74,0.66,3.7977888304
2019-12-08 12:30:00,0.487,-0.125,0.5027862369,4.2,0.32,4.212172836,0.487,-0.125,0.5027862369,3.7,0.7000000000000001,3.7656340768
2019-12-08 13:00:00,0.47900000000000004,-0.122,0.49429242360000003,4.46,0.32,4.4714650843,0.47900000000000004,-0.122,0.49429242360000003,3.84,0.7000000000000001,3.9032806714
2019-12-08 13:30:00,0.485,-0.123,0.5003538748,4.38,0.32,4.3916739405000005,0.485,-0.123,0.5003538748,3.7800000000000002,0.7000000000000001,3.844268461
2019-12-08 14:00:00,0.46900000000000003,-0.114,0.4826561923,4.12,0.32,4.1324084987,0.46900000000000003,-0.114,0.4826561923,3.56,0.7000000000000001,3.6281675816
2019-12-08 14:30:00,0.4,-0.098,0.41183006200000005,4.38,0.32,4.3916739405000005,0.4,-0.098,0.41183006200000005,3.76,0.7000000000000001,3.8246045547
2019-12-08 15:00:00,0.394,-0.10300000000000001,0.40724071510000004,4.38,0.38,4.3964531159,0.394,-0.10300000000000001,0.40724071510000004,3.76,0.62,3.8107741996
2019-12-08 15:30:00,0.39,-0.10400000000000001,0.4036285421,4.62,0.38,4.6356013634,0.39,-0.10400000000000001,0.4036285421,4.02,0.62,4.067529963
2019-12-08 16:00:00,0.357,-0.106,0.3724043501,4.72,0.42,4.7386495967,0.357,-0.106,0.3724043501,4.12,0.58,4.1606249531
2019-12-08 16:30:00,0.362,-0.107,0.3774824499,5.2,1.0,5.2952809178999996,0.362,-0.107,0.3774824499,4.36,0.1,4.3611466382
2019-12-08 17:00:00,0.377,-0.115,0.3941497177,5.44,0.68,5.4823352688,0.377,-0.115,0.3941497177,4.82,0.68,4.8677304773
2019-12-08 17:30:00,0.36,-0.111,0.3767240369,5.78,0.78,5.832392305,0.36,-0.111,0.3767240369,5.18,0.7000000000000001,5.2270833167
2019-12-08 18:00:00,0.353,-0.10300000000000001,0.3677200022,5.84,0.78,5.8918587899,0.353,-0.10300000000000001,0.3677200022,5.28,0.7000000000000001,5.3261993954
2019-12-08 18:30:00,0.382,-0.10400000000000001,0.39590402880000003,5.84,0.78,5.8918587899,0.382,-0.10400000000000001,0.39590402880000003,5.24,0.74,5.2919939531
2019-12-08 19:00:00,0.37,-0.093,0.3815088466,5.52,0.68,5.5617263507,0.37,-0.093,0.3815088466,4.96,0.66,5.0037186172
2019-12-08 19:30:00,0.366,-0.088,0.3764306045,5.3,0.62,5.3361409277,0.366,-0.088,0.3764306045,4.68,0.66,4.7263093424000004
2019-12-08 20:00:00,0.339,-0.078,0.3478577295,4.98,0.76,5.0376581861,0.339,-0.078,0.3478577295,4.34,0.34,4.3532976007
2019-12-08 20:30:00,0.28600000000000003,-0.058,0.2918218635,5.02,1.32,5.1906454319,0.28600000000000003,-0.058,0.2918218635,4.14,-0.38,4.1574030355
2019-12-08 21:00:00,0.10300000000000001,-0.021,0.1051189802,4.94,1.2,5.0836600988,0.10300000000000001,-0.021,0.1051189802,4.14,-0.44,4.1633159861
2019-12-08 21:30:00,0.329,-0.083,0.3393081196,4.54,1.24,4.7062936585,0.329,-0.083,0.3393081196,3.46,-0.36,3.4786779098
2019-12-08 22:00:00,0.389,-0.109,0.4039826729,4.3,1.24,4.475220665,0.389,-0.109,0.4039826729,3.18,-0.28,3.1923032437
2019-12-08 22:30:00,0.401,-0.105,0.4145189984,4.04,1.1400000000000001,4.1977613081,0.401,-0.105,0.4145189984,2.98,-0.28,2.9931254568
2019-12-08 23:00:00,0.406,-0.108,0.4201190308,3.86,1.1400000000000001,4.0248229775,0.406,-0.108,0.4201190308,2.8200000000000003,-0.28,2.8338666165
2019-12-08 23:30:00,0.39,-0.10400000000000001,0.4036285421,3.58,1.26,3.7952602019,0.39,-0.10400000000000001,0.4036285421,2.48,-0.52,2.5339297544
2019-12-09 00:00:00,0.354,-0.091,0.3655092338,3.7,1.8399999999999999,4.1322633024,0.354,-0.091,0.3655092338,2.34,-1.16,2.6117427132
2019-12-09 00:30:00,0.326,-0.092,0.3387329331,3.94,1.76,4.3152288468,0.326,-0.092,0.3387329331,2.54,-1.18,2.8007141946000003
2019-12-09 01:00:00,0.20700000000000002,-0.07,0.2185154457,4.46,1.02,4.5751502708,0.20700000000000002,-0.07,0.2185154457,3.22,-0.52,3.2617173391
2019-12-09 01:30:00,0.056,-0.022,0.0601664358,4.72,1.02,4.8289543382,0.056,-0.022,0.0601664358,3.6,-0.46,3.629269899
2019-12-09 02:00:00,0.091,-0.029,0.0955091619,4.52,1.02,4.6336594609,0.091,-0.029,0.0955091619,3.66,-0.46,3.6887938408
2019-12-09 02:30:00,0.075,-0.025,0.0790569415,4.16,0.96,4.2693325005,0.075,-0.025,0.0790569415,3.42,-0.5,3.4563564631
2019-12-09 03:00:00,0.082,-0.03,0.0873155198,4.2,0.96,4.308317537,0.082,-0.03,0.0873155198,3.46,-0.5,3.4959405029
2019-12-09 03:30:00,0.084,-0.03,0.0891964125,4.2,0.96,4.308317537,0.084,-0.03,0.0891964125,3.32,-0.5,3.3574395006
2019-12-09 04:00:00,0.127,-0.037,0.132280006,4.16,0.96,4.2693325005,0.127,-0.037,0.132280006,3.14,-0.48,3.1764760349
2019-12-09 04:30:00,0.23900000000000002,-0.09,0.25538402460000004,3.88,1.02,4.011832499,0.23900000000000002,-0.09,0.25538402460000004,2.9,-0.42,2.9302559615
2019-12-09 05:00:00,0.187,-0.054,0.1946406946,3.88,0.98,4.0018495724,0.187,-0.054,0.1946406946,2.9,-0.46,2.9362561196
2019-12-09 05:30:00,0.135,-0.037,0.1399785698,3.96,1.0,4.0843114475,0.135,-0.037,0.1399785698,3.0,-0.46,3.0350617786
2019-12-09 06:00:00,0.14300000000000002,-0.042,0.149040263,4.16,1.08,4.2979064671,0.14300000000000002,-0.042,0.149040263,3.22,-0.38,3.2423448305
2019-12-09 06:30:00,0.163,-0.047,0.169640797,4.34,0.64,4.3869351488,0.163,-0.047,0.169640797,3.64,0.34,3.6558446356000003
2019-12-09 07:00:00,0.171,-0.049,0.17788198330000002,4.78,1.24,4.9382183022,0.171,-0.049,0.17788198330000002,3.96,0.0,3.96
2019-12-09 07:30:00,0.333,-0.1,0.3476909547,4.96,1.72,5.2497618994,0.333,-0.1,0.3476909547,4.06,0.08,4.0607881008
2019-12-09 08:00:00,0.362,-0.105,0.37692041600000004,5.14,1.76,5.4329734032,0.362,-0.105,0.37692041600000004,4.3,0.1,4.3011626335
2019-12-09 08:30:00,0.402,-0.106,0.4157403036,4.92,1.6800000000000002,5.1989229654,0.402,-0.106,0.4157403036,4.2,0.1,4.2011903075
2019-12-09 09:00:00,0.428,-0.117,0.44370373,4.78,1.6400000000000001,5.0535136291,0.428,-0.117,0.44370373,3.94,0.06,3.9404568263
2019-12-09 09:30:00,0.457,-0.11900000000000001,0.4722393461,4.48,1.52,4.7308350214,0.457,-0.11900000000000001,0.4722393461,3.66,-0.02,3.6600546444
2019-12-09 10:00:00,0.543,-0.14200000000000002,0.5612601892,4.12,1.52,4.391446231,0.543,-0.14200000000000002,0.5612601892,3.4,-0.02,3.400058823
2019-12-09 10:30:00,0.649,-0.17400000000000002,0.6719203822,3.8200000000000003,1.58,4.1338601815,0.649,-0.17400000000000002,0.6719203822,3.18,0.02,3.1800628925
2019-12-09 11:00:00,0.657,-0.178,0.6806856837,3.64,1.5,3.9369531366,0.657,-0.178,0.6806856837,3.04,-0.02,3.0400657888
2019-12-09 11:30:00,0.651,-0.17500000000000002,0.6741112668,3.64,1.42,3.907172891,0.651,-0.17500000000000002,0.6741112668,3.1,0.04,3.1002580538
2019-12-09 12:00:00,0.653,-0.17400000000000002,0.6757847290000001,3.38,1.42,3.6661696633,0.653,-0.17400000000000002,0.6757847290000001,2.9,0.04,2.9002758489
2019-12-09 12:30:00,0.663,-0.183,0.6877921198,3.76,1.5,4.0481600759,0.663,-0.183,0.6877921198,3.14,0.1,3.1415919531
2019-12-09 13:00:00,0.665,-0.182,0.6894555823,3.62,1.46,3.90333191,0.665,-0.182,0.6894555823,3.1,0.1,3.1016124839
2019-12-09 13:30:00,0.652,-0.179,0.6761249884,3.42,1.28,3.6516845428,0.652,-0.179,0.6761249884,2.92,-0.08,2.9210956848
2019-12-09 14:00:00,0.609,-0.153,0.6279251548,3.58,1.44,3.8587562763000003,0.609,-0.153,0.6279251548,3.24,0.02,3.2400617278
2019-12-09 14:30:00,0.482,-0.108,0.4939514146,3.62,1.38,3.8741192547,0.482,-0.108,0.4939514146,3.24,-0.02,3.2400617278
2019-12-09 15:00:00,0.423,-0.08700000000000001,0.43185414200000005,3.8,1.32,4.0227353878,0.423,-0.08700000000000001,0.43185414200000005,3.34,-0.08,3.3409579465
2019-12-09 15:30:00,0.271,-0.055,0.27652486330000003,4.04,1.26,4.2319262754,0.271,-0.055,0.27652486330000003,3.66,-0.16,3.6634955985
2019-12-09 16:00:00,0.191,-0.038,0.19474342090000002,4.32,1.26,4.5,0.191,-0.038,0.19474342090000002,3.94,-0.16,3.9432473927
2019-12-09 16:30:00,0.08700000000000001,-0.015,0.0882836338,5.0,1.3,5.1662365412,0.08700000000000001,-0.015,0.0882836338,4.62,-0.06,4.620389594
2019-12-09 17:00:00,0.079,-0.018000000000000002,0.0810246876,5.6,1.5,5.7974132163,0.079,-0.018000000000000002,0.0810246876,5.1,-0.16,5.1025091867
2019-12-09 17:30:00,0.022,-0.02,0.029732137500000002,5.76,1.4,5.9276976981,0.022,-0.02,0.029732137500000002,5.34,-0.32,5.3495794227
2019-12-09 18:00:00,0.005,-0.017,0.0177200451,5.86,1.44,6.0343350918,0.005,-0.017,0.0177200451,5.44,-0.38,5.4532559082
2019-12-09 18:30:00,0.0,-0.017,0.017,5.72,1.4,5.888836897,0.0,-0.017,0.017,5.3,-0.4,5.3150729064
2019-12-09 19:00:00,0.0,-0.011,0.011,5.5,1.4,5.6753854495,0.0,-0.011,0.011,5.06,-0.44,5.0790944075
2019-12-09 19:30:00,0.025,-0.005,0.025495097600000002,5.28,1.32,5.4424994258,0.025,-0.005,0.025495097600000002,4.8,-0.46,4.8219912899
2019-12-09 20:00:00,0.046,-0.008,0.0466904701,5.18,1.22,5.3217290423,0.046,-0.008,0.0466904701,4.62,-0.46,4.642843956
2019-12-09 20:30:00,0.056,-0.009000000000000001,0.0567186036,4.88,1.12,5.0068752731,0.056,-0.009000000000000001,0.0567186036,4.36,-0.46,4.3841989006
2019-12-09 21:00:00,0.098,-0.018000000000000002,0.0996393497,4.7,1.12,4.8316042884,0.098,-0.018000000000000002,0.0996393497,4.16,-0.46,4.185355421
2019-12-09 21:30:00,0.131,-0.025,0.13336416310000002,4.36,0.52,4.39089968,0.131,-0.025,0.13336416310000002,4.0,0.08,4.00079992
2019-12-09 22:00:00,0.20600000000000002,-0.049,0.21174749110000002,4.12,1.06,4.2541744205,0.20600000000000002,-0.049,0.21174749110000002,3.46,-0.52,3.4988569562
2019-12-09 22:30:00,0.299,-0.069,0.3068582735,3.86,0.92,3.968122982,0.299,-0.069,0.3068582735,3.1,-0.42,3.128322234
2019-12-09 23:00:00,0.315,-0.067,0.3220465805,3.54,0.92,3.6575948381,0.315,-0.067,0.3220465805,2.76,-0.42,2.7917736297999998
2019-12-09 23:30:00,0.343,-0.07200000000000001,0.3504753914,3.32,0.86,3.4295772334,0.343,-0.07200000000000001,0.3504753914,2.48,-0.4,2.5120509549
2019-12-10 00:00:00,0.328,-0.07200000000000001,0.33580946980000004,3.32,0.86,3.4295772334,0.328,-0.07200000000000001,0.33580946980000004,2.4,-0.4,2.4331050121
