Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 00:30:00,0.401,-0.10300000000000001,0.4140169079,3.56,0.86,3.6624035823,0.401,-0.10300000000000001,0.4140169079,2.56,-0.4,2.5910615585
2019-12-10 01:00:00,0.404,-0.093,0.41456603820000004,4.06,0.86,4.1500843365,0.404,-0.093,0.41456603820000004,2.98,-0.4,3.0067257939
2019-12-10 01:30:00,0.392,-0.092,0.4026512138,4.22,0.9400000000000001,4.3234245686,0.392,-0.092,0.4026512138,3.1,-0.4,3.1256999216
2019-12-10 02:00:00,0.361,-0.078,0.3693304753,4.3,0.98,4.4102607633,0.361,-0.078,0.3693304753,3.24,-0.4,3.2645979844
2019-12-10 02:30:00,0.557,-0.15,0.5768439997,4.04,1.04,4.1717142759,0.557,-0.15,0.5768439997,2.92,-0.30000000000000004,2.9353705047
2019-12-10 03:00:00,0.592,-0.165,0.6145640731,3.86,1.04,3.9976493093,0.592,-0.165,0.6145640731,2.76,-0.30000000000000004,2.7762564723
2019-12-10 03:30:00,0.5710000000000001,-0.155,0.5916637559,3.8,1.02,3.9345139471,0.5710000000000001,-0.155,0.5916637559,2.66,-0.30000000000000004,2.6768638367
2019-12-10 04:00:00,0.583,-0.162,0.6050892496,3.7199999999999998,1.02,3.8573047584999998,0.583,-0.162,0.6050892496,2.6,-0.24,2.6110534273
2019-12-10 04:30:00,0.595,-0.17200000000000001,0.6193617683,3.6,1.06,3.7528122788,0.595,-0.17200000000000001,0.6193617683,2.52,-0.22,2.5295849462
2019-12-10 05:00:00,0.607,-0.185,0.6345659934,3.5,1.06,3.6569933005,0.607,-0.185,0.6345659934,2.46,-0.22,2.469817807
2019-12-10 05:30:00,0.578,-0.188,0.6078058901,3.66,1.1,3.8217273581,0.578,-0.188,0.6078058901,2.64,-0.14,2.6437095151000003
2019-12-10 06:00:00,0.533,-0.201,0.5696402373,3.9,0.9400000000000001,4.0116829386,0.533,-0.201,0.5696402373,2.96,0.24,2.9697137909
2019-12-10 06:30:00,0.602,-0.199,0.6340386424000001,4.0,0.56,4.0390097796,0.602,-0.199,0.6340386424000001,3.3,0.76,3.3863845027
2019-12-10 07:00:00,0.614,-0.199,0.6454432585000001,4.38,0.96,4.483971454,0.614,-0.199,0.6454432585000001,3.64,0.64,3.6958354942
2019-12-10 07:30:00,0.609,-0.194,0.6391533462,5.04,1.76,5.3384641986,0.609,-0.194,0.6391533462,4.0,0.22,4.0060454316
2019-12-10 08:00:00,0.612,-0.199,0.6435409855,4.88,1.0,4.9814054242,0.612,-0.199,0.6435409855,4.26,1.04,4.385111173
2019-12-10 08:30:00,0.579,-0.195,0.6109549902,5.02,1.0,5.1186326299000005,0.579,-0.195,0.6109549902,4.42,1.06,4.5453272709
2019-12-10 09:00:00,0.5650000000000001,-0.192,0.5967319331000001,4.9,0.96,4.993155315,0.5650000000000001,-0.192,0.5967319331000001,4.3,1.04,4.4239801085
2019-12-10 09:30:00,0.5640000000000001,-0.185,0.59356634,4.8,0.9,4.8836461788,0.5640000000000001,-0.185,0.59356634,4.24,0.98,4.3517812445
2019-12-10 10:00:00,0.498,-0.162,0.5236869294000001,4.84,0.86,4.915811225,0.498,-0.162,0.5236869294000001,4.24,0.96,4.3473210141
2019-12-10 10:30:00,0.496,-0.163,0.5220967343,4.84,0.86,4.915811225,0.496,-0.163,0.5220967343,4.24,0.96,4.3473210141
2019-12-10 11:00:00,0.522,-0.167,0.5480629526,4.74,0.86,4.8173851829,0.522,-0.167,0.5480629526,4.24,0.96,4.3473210141
2019-12-10 11:30:00,0.584,-0.17500000000000002,0.6096564606,4.74,0.9,4.8246865183,0.584,-0.17500000000000002,0.6096564606,4.24,1.0,4.3563287296
2019-12-10 12:00:00,0.5700000000000001,-0.176,0.5965534343000001,4.8,0.9,4.8836461788,0.5700000000000001,-0.176,0.5965534343000001,4.26,1.0,4.3757970702
2019-12-10 12:30:00,0.54,-0.17400000000000002,0.5673411672,4.9,0.9,4.9819674828,0.54,-0.17400000000000002,0.5673411672,4.34,1.0,4.4537175483
2019-12-10 13:00:00,0.537,-0.178,0.5657322688,4.9,0.9400000000000001,4.9893486549,0.537,-0.178,0.5657322688,4.3,0.9400000000000001,4.4015451832
2019-12-10 13:30:00,0.421,-0.138,0.4430406302,4.84,1.46,5.0554129406,0.421,-0.138,0.4430406302,3.92,-0.1,3.9212753028
2019-12-10 14:00:00,0.266,-0.091,0.2811351988,5.06,1.62,5.3130029174,0.266,-0.091,0.2811351988,4.12,0.06,4.12043687
2019-12-10 14:30:00,0.23500000000000001,-0.08700000000000001,0.2505873101,5.14,1.62,5.3892485562,0.23500000000000001,-0.08700000000000001,0.2505873101,4.18,0.06,4.1804305998
2019-12-10 15:00:00,0.185,-0.067,0.1967587355,5.14,1.62,5.3892485562,0.185,-0.067,0.1967587355,4.34,0.06,4.3404147267
2019-12-10 15:30:00,0.15,-0.062,0.1623083485,5.38,1.6800000000000002,5.6362043966,0.15,-0.062,0.1623083485,4.44,0.08,4.4407206622
2019-12-10 16:00:00,0.179,-0.07100000000000001,0.19256687150000001,5.34,1.6400000000000001,5.5861614728,0.179,-0.07100000000000001,0.19256687150000001,4.54,0.02,4.5400440526
2019-12-10 16:30:00,0.34,-0.111,0.35766045350000003,5.6,1.7000000000000002,5.8523499554,0.34,-0.111,0.35766045350000003,4.82,0.06,4.8203734295
2019-12-10 17:00:00,0.492,-0.14300000000000002,0.5123602248,5.64,1.58,5.8571324042,0.492,-0.14300000000000002,0.5123602248,5.06,0.34,5.0714100603
2019-12-10 17:30:00,0.518,-0.153,0.5401231341,5.52,0.88,5.5897048223,0.518,-0.153,0.5401231341,5.2,0.86,5.2706356353
2019-12-10 18:00:00,0.539,-0.162,0.5628187985,5.58,0.88,5.6489645069000005,0.539,-0.162,0.5628187985,5.2,0.86,5.2706356353
2019-12-10 18:30:00,0.491,-0.125,0.5066616228,5.54,0.78,5.5946402923,0.491,-0.125,0.5066616228,5.1,0.76,5.1563165147
2019-12-10 19:00:00,0.534,-0.146,0.5535991329000001,5.28,0.78,5.3373026896,0.534,-0.146,0.5535991329000001,4.92,0.74,4.9753391844
2019-12-10 19:30:00,0.556,-0.14300000000000002,0.5740949399,5.1,0.78,5.1593022784,0.556,-0.14300000000000002,0.5740949399,4.72,0.74,4.7776563292
2019-12-10 20:00:00,0.54,-0.134,0.5563775696000001,4.98,1.4,5.1730455246,0.54,-0.134,0.5563775696000001,4.32,0.0,4.32
2019-12-10 20:30:00,0.485,-0.112,0.4977640003,4.72,1.4,4.9232509585,0.485,-0.112,0.4977640003,4.08,-0.2,4.0848990196
2019-12-10 21:00:00,0.361,-0.075,0.36870855700000005,4.48,0.6000000000000001,4.52,0.361,-0.075,0.36870855700000005,4.14,0.38,4.1574030355
2019-12-10 21:30:00,0.321,-0.061,0.3267445485,4.48,1.3,4.6648043903000005,0.321,-0.061,0.3267445485,3.8,-0.36,3.8170145402
2019-12-10 22:00:00,0.381,-0.077,0.38870297140000004,4.16,1.18,4.3241184073,0.381,-0.077,0.38870297140000004,3.44,-0.30000000000000004,3.453056617
2019-12-10 22:30:00,0.401,-0.084,0.40970355140000003,3.74,1.18,3.9217343102,0.401,-0.084,0.40970355140000003,3.12,-0.36,3.1407005588
2019-12-10 23:00:00,0.30000000000000004,-0.054,0.3048212591,3.52,0.96,3.6485613603,0.30000000000000004,-0.054,0.3048212591,2.98,-0.36,3.001666204
2019-12-10 23:30:00,0.192,-0.027,0.1938891436,3.4,0.9,3.517101079,0.192,-0.027,0.1938891436,2.86,-0.36,2.8825682993
2019-12-11 00:00:00,0.14300000000000002,-0.017,0.1440069443,3.4,0.86,3.5070785562999998,0.14300000000000002,-0.017,0.1440069443,2.86,-0.46,2.8967568072
2019-12-11 00:30:00,0.164,-0.035,0.16769317220000002,3.7,0.88,3.8032091712,0.164,-0.035,0.16769317220000002,3.04,-0.42,3.0688760157
2019-12-11 01:00:00,0.188,-0.035,0.1912302277,4.12,0.44,4.143428532,0.188,-0.035,0.1912302277,3.52,0.04,3.5202272654
2019-12-11 01:30:00,0.253,-0.043000000000000003,0.25662813560000003,4.12,0.16,4.1231056256,0.253,-0.043000000000000003,0.25662813560000003,3.64,0.4,3.6619120689
2019-12-11 02:00:00,0.261,-0.05,0.26574611940000004,4.0,0.16,4.003198721,0.261,-0.05,0.26574611940000004,3.52,0.4,3.5426543721
2019-12-11 02:30:00,0.187,-0.032,0.1897182121,4.0,0.16,4.003198721,0.187,-0.032,0.1897182121,3.56,0.4,3.5824014292
2019-12-11 03:00:00,0.188,-0.024,0.18952572380000002,3.9,0.08,3.9008204265,0.188,-0.024,0.18952572380000002,3.5,0.34,3.5164755082
2019-12-11 03:30:00,0.299,-0.053,0.3036609952,3.74,0.14,3.7426194036,0.299,-0.053,0.3036609952,3.22,0.4,3.2447496051
2019-12-11 04:00:00,0.335,-0.075,0.3432928779,3.6,0.14,3.6027211938,0.335,-0.075,0.3432928779,3.08,0.44,3.1112698372
2019-12-11 04:30:00,0.41200000000000003,-0.097,0.4232646926,3.32,0.18,3.3248759375,0.41200000000000003,-0.097,0.4232646926,2.8200000000000003,0.44,2.8541198293
2019-12-11 05:00:00,0.392,-0.079,0.3998812324,3.2,0.14,3.2030610359000002,0.392,-0.079,0.3998812324,2.8,0.4,2.8284271247
2019-12-11 05:30:00,0.304,-0.059000000000000004,0.30967240760000003,3.32,0.14,3.3229504962,0.304,-0.059000000000000004,0.30967240760000003,3.0,0.4,3.0265491901
2019-12-11 06:00:00,0.191,-0.041,0.1953509662,3.6,0.18,3.604497191,0.191,-0.041,0.1953509662,3.3,0.44,3.3292041091
2019-12-11 06:30:00,0.11900000000000001,-0.024,0.1213960461,4.14,1.04,4.2686297567,0.11900000000000001,-0.024,0.1213960461,3.7199999999999998,-0.18,3.7243522927
2019-12-11 07:00:00,0.156,-0.043000000000000003,0.1618177988,4.26,0.58,4.299302269,0.156,-0.043000000000000003,0.1618177988,4.08,0.48,4.1081382645
2019-12-11 07:30:00,0.28800000000000003,-0.076,0.2978590271,4.78,0.98,4.8794261958,0.28800000000000003,-0.076,0.2978590271,4.4,0.54,4.4330125197
2019-12-11 08:00:00,0.293,-0.083,0.30452914470000003,4.92,1.62,5.1798455575,0.293,-0.083,0.30452914470000003,4.38,0.02,4.3800456619
2019-12-11 08:30:00,0.247,-0.065,0.2554094752,5.1,1.62,5.351112034,0.247,-0.065,0.2554094752,4.54,0.02,4.5400440526
2019-12-11 09:00:00,0.23900000000000002,-0.05,0.2441741182,4.82,1.54,5.0600395255,0.23900000000000002,-0.05,0.2441741182,4.4,-0.04,4.4001818144
2019-12-11 09:30:00,0.23500000000000001,-0.041,0.2385497852,4.82,1.5,5.0480095087,0.23500000000000001,-0.041,0.2385497852,4.44,-0.1,4.4411259834
2019-12-11 10:00:00,0.128,-0.02,0.1295530779,4.86,1.46,5.0745640207,0.128,-0.02,0.1295530779,4.52,-0.12,4.5215926398
2019-12-11 10:30:00,0.14100000000000001,-0.026000000000000002,0.1433771251,4.866,1.466,5.0820381738,0.14100000000000001,-0.026000000000000002,0.1433771251,4.526,-0.126,4.5277535269
2019-12-11 11:00:00,0.078,-0.012,0.0789176786,-30.44,-30.44,43.0486608386,0.078,-0.012,0.0789176786,-30.44,-30.44,43.0486608386
2019-12-11 11:30:00,0.139,-0.027,0.1415980226,4.78,1.42,4.9864616714,0.139,-0.027,0.1415980226,4.44,-0.16,4.4428819476
2019-12-11 12:00:00,0.197,-0.033,0.1997448372,4.78,1.46,4.9979995998,0.197,-0.033,0.1997448372,4.34,-0.16,4.3429483073
2019-12-11 12:30:00,0.058,-0.008,0.0585491247,4.9,1.54,5.1363021718,0.058,-0.008,0.0585491247,4.5,-0.22,4.5053745682
2019-12-11 13:00:00,0.041,-0.005,0.041303752900000004,0.006,0.006,0.008485281400000001,0.041,-0.005,0.041303752900000004,0.006,0.006,0.008485281400000001
2019-12-11 13:30:00,0.154,-0.038,0.1586190405,4.1,0.92,4.2019519274,0.154,-0.038,0.1586190405,3.9,0.06,3.9004615112
2019-12-11 14:00:00,0.244,-0.05,0.2490702712,3.94,0.6000000000000001,3.9854234405,0.244,-0.05,0.2490702712,3.9,0.64,3.9521639642
2019-12-11 14:30:00,0.332,-0.07100000000000001,0.3395069955,4.1,0.64,4.1496505877,0.332,-0.07100000000000001,0.3395069955,3.9,0.68,3.9588382134
2019-12-11 15:00:00,0.319,-0.064,0.32535672730000004,4.2,0.72,4.2612674171,0.319,-0.064,0.32535672730000004,3.98,0.58,4.0220392837
2019-12-11 15:30:00,0.313,-0.077,0.3223321269,4.32,1.46,4.5600438594,0.313,-0.077,0.3223321269,3.88,-0.12,3.8818552266
2019-12-11 16:00:00,0.171,-0.038,0.1751713447,4.68,1.4,4.8849155571,0.171,-0.038,0.1751713447,4.28,-0.12,4.2816819125
2019-12-11 16:30:00,0.221,-0.055,0.22774108110000002,5.08,1.42,5.2747322207,0.221,-0.055,0.22774108110000002,4.72,0.0,4.72
2019-12-11 17:00:00,0.228,-0.049,0.2332059176,5.54,1.58,5.760902707,0.228,-0.049,0.2332059176,5.1,-0.1,5.1009802979
2019-12-11 17:30:00,0.279,-0.066,0.2867001918,5.54,1.08,5.6442891492000005,0.279,-0.066,0.2867001918,5.2,0.12,5.2013844311
2019-12-11 18:00:00,0.34800000000000003,-0.091,0.35970126490000004,5.54,0.76,5.5918869803,0.34800000000000003,-0.091,0.35970126490000004,5.32,0.6000000000000001,5.3537276733
2019-12-11 18:30:00,0.453,-0.114,0.46712418050000004,5.54,0.7000000000000001,5.5840487104,0.453,-0.114,0.46712418050000004,5.18,0.66,5.2218770572
2019-12-11 19:00:00,0.355,-0.081,0.3641236054,5.42,0.6000000000000001,5.4531092048,0.355,-0.081,0.3641236054,5.18,0.58,5.2123699025
2019-12-11 19:30:00,0.187,-0.033,0.1898894415,5.42,0.48,5.4412131,0.187,-0.033,0.1898894415,5.06,0.46,5.0808660679
2019-12-11 20:00:00,0.082,-0.019,0.084172442,5.3,0.42,5.3166154647,0.082,-0.019,0.084172442,4.94,0.4,4.9561678745
2019-12-11 20:30:00,0.11900000000000001,-0.027,0.1220245877,5.08,0.42,5.0973326358,0.11900000000000001,-0.027,0.1220245877,4.68,0.4,4.6970629121
2019-12-11 21:00:00,0.108,-0.026000000000000002,0.1110855526,5.0,1.1400000000000001,5.128313563,0.108,-0.026000000000000002,0.1110855526,4.32,-0.48,4.3465848663
2019-12-11 21:30:00,0.08,-0.02,0.0824621125,4.78,0.88,4.860329207,0.08,-0.02,0.0824621125,4.18,-0.28,4.189367494
2019-12-11 22:00:00,0.096,-0.02,0.0980612054,4.6,0.8,4.669047012,0.096,-0.02,0.0980612054,4.08,-0.28,4.0895965571
2019-12-11 22:30:00,0.147,-0.032,0.1504426801,4.16,0.14,4.1623551026,0.147,-0.032,0.1504426801,3.8,0.4,3.8209946349
2019-12-11 23:00:00,0.14200000000000002,-0.036000000000000004,0.1464923206,3.76,0.1,3.7613295522,0.14200000000000002,-0.036000000000000004,0.1464923206,3.5,0.4,3.5227829908
2019-12-11 23:30:00,0.124,-0.024,0.1263012272,3.56,0.1,3.5614042174,0.124,-0.024,0.1263012272,3.3,0.4,3.3241540277
2019-12-12 00:00:00,0.108,-0.017,0.10932977640000001,3.64,0.74,3.7144582378,0.108,-0.017,0.10932977640000001,3.12,-0.32,3.1363673254
2019-12-12 00:30:00,0.13,-0.033,0.13412307780000002,3.92,0.9400000000000001,4.0311288741,0.13,-0.033,0.13412307780000002,3.32,-0.52,3.3604761567
2019-12-12 01:00:00,0.193,-0.048,0.1988793604,4.44,0.9400000000000001,4.5384138198,0.193,-0.048,0.1988793604,3.66,-0.52,3.6967553341
2019-12-12 01:30:00,0.244,-0.059000000000000004,0.25103187050000003,4.58,1.04,4.6965945109,0.244,-0.059000000000000004,0.25103187050000003,3.76,-0.48,3.7905144770000003
2019-12-12 02:00:00,0.201,-0.043000000000000003,0.2055480479,4.48,1.0,4.5902505378,0.201,-0.043000000000000003,0.2055480479,3.66,-0.5,3.6939951272
2019-12-12 02:30:00,0.219,-0.053,0.2253219918,4.38,1.04,4.5017774268,0.219,-0.053,0.2253219918,3.56,-0.5,3.5949408896
2019-12-12 03:00:00,0.252,-0.056,0.2581472448,4.34,1.0,4.4537175483,0.252,-0.056,0.2581472448,3.4,-0.5,3.4365680555
2019-12-12 03:30:00,0.341,-0.067,0.3475197836,4.06,1.02,4.1861676985,0.341,-0.067,0.3475197836,3.1,-0.5,3.1400636936
2019-12-12 04:00:00,0.34,-0.066,0.3463466472,3.94,1.02,4.0698894334,0.34,-0.066,0.3463466472,3.06,-0.44,3.0914721412
2019-12-12 04:30:00,0.353,-0.069,0.35968041370000003,3.74,0.98,3.8662643469,0.353,-0.069,0.35968041370000003,2.76,-0.42,2.7917736297999998
2019-12-12 05:00:00,0.422,-0.08700000000000001,0.43087469180000004,3.64,1.04,3.7856571424,0.422,-0.08700000000000001,0.43087469180000004,2.68,-0.42,2.7127108213
2019-12-12 05:30:00,0.47800000000000004,-0.121,0.49307707310000004,3.68,1.12,3.8466608897,0.47800000000000004,-0.121,0.49307707310000004,2.8,-0.34,2.8205673188000002
2019-12-12 06:00:00,0.523,-0.14200000000000002,0.5419344979,3.76,1.28,3.9719013079,0.523,-0.14200000000000002,0.5419344979,3.02,-0.22,3.028002642
2019-12-12 06:30:00,0.468,-0.121,0.4833890772,4.06,0.9400000000000001,4.1673972693,0.468,-0.121,0.4833890772,3.46,0.2,3.4657755265
2019-12-12 07:00:00,0.46,-0.112,0.47343848600000005,4.36,0.66,4.4096711896,0.46,-0.112,0.47343848600000005,3.98,0.62,4.0280019861
2019-12-12 07:30:00,0.461,-0.112,0.47441016010000003,5.08,1.6400000000000001,5.3381644785,0.461,-0.112,0.47441016010000003,4.34,0.0,4.34
2019-12-12 08:00:00,0.35000000000000003,-0.08600000000000001,0.36041087660000004,5.2,1.82,5.5093012261,0.35000000000000003,-0.08600000000000001,0.36041087660000004,4.58,0.0,4.58
2019-12-12 08:30:00,0.247,-0.052000000000000005,0.2524143419,5.32,1.82,5.6227039758,0.247,-0.052000000000000005,0.2524143419,4.84,0.0,4.84
2019-12-12 09:00:00,0.164,-0.035,0.16769317220000002,5.38,1.74,5.6543788341,0.164,-0.035,0.16769317220000002,4.84,-0.1,4.8410329476000005
2019-12-12 09:30:00,0.196,-0.037,0.19946177580000002,5.34,1.6800000000000002,5.5980353697,0.196,-0.037,0.19946177580000002,4.74,-0.1,4.7410547350000005
2019-12-12 10:00:00,0.459,-0.1,0.4697669635,5.08,1.62,5.3320540132,0.459,-0.1,0.4697669635,4.34,0.0,4.34
2019-12-12 10:30:00,0.352,-0.065,0.357951114,5.02,1.56,5.2568051134000005,0.352,-0.065,0.357951114,4.38,-0.06,4.3804109396
2019-12-12 11:00:00,0.088,-0.007,0.0882779701,5.06,1.48,5.2720015175,0.088,-0.007,0.0882779701,4.64,-0.12,4.6415514648
2019-12-12 11:30:00,0.128,-0.018000000000000002,0.12925942910000002,5.0,1.48,5.214441485,0.128,-0.018000000000000002,0.12925942910000002,4.54,-0.12,4.5415856262
2019-12-12 12:00:00,0.192,-0.032,0.194648401,5.0,1.56,5.237709423,0.192,-0.032,0.194648401,4.54,-0.1,4.541101188
2019-12-12 12:30:00,0.148,-0.027,0.1504426801,5.18,1.58,5.4156070759,0.148,-0.027,0.1504426801,4.6,-0.1,4.6010868281
2019-12-12 13:00:00,0.456,-0.107,0.468385525,4.96,1.6400000000000001,5.2240980083,0.456,-0.107,0.468385525,4.18,-0.02,4.1800478466
2019-12-12 13:30:00,0.553,-0.138,0.5699587704,4.58,1.44,4.8010415537,0.553,-0.138,0.5699587704,3.8,-0.12,3.8018942647
2019-12-12 14:00:00,0.5760000000000001,-0.147,0.5944619416,4.62,1.52,4.8636200509,0.5760000000000001,-0.147,0.5944619416,3.88,0.04,3.8802061801
2019-12-12 14:30:00,0.527,-0.134,0.5437692525,4.72,1.6,4.9838138007,0.527,-0.134,0.5437692525,4.02,0.04,4.020199
2019-12-12 15:00:00,0.528,-0.134,0.5447384694,4.68,1.6600000000000001,4.9656822291000005,0.528,-0.134,0.5447384694,4.02,0.0,4.02
2019-12-12 15:30:00,0.437,-0.116,0.4521338297,4.82,1.6600000000000001,5.097842681,0.437,-0.116,0.4521338297,4.24,0.0,4.24
2019-12-12 16:00:00,0.361,-0.09,0.3720497279,5.04,1.7000000000000002,5.3189848656,0.361,-0.09,0.3720497279,4.5,0.0,4.5
2019-12-12 16:30:00,0.364,-0.08600000000000001,0.3740213898,5.42,1.7000000000000002,5.6803521018000005,0.364,-0.08600000000000001,0.3740213898,4.78,0.0,4.78
2019-12-12 17:00:00,0.34,-0.079,0.3490573019,5.84,1.7000000000000002,6.0824008418,0.34,-0.079,0.3490573019,5.18,-0.04,5.1801544379
2019-12-12 17:30:00,0.296,-0.07100000000000001,0.3043961235,5.94,1.6,6.151715208,0.296,-0.07100000000000001,0.3043961235,5.34,-0.12,5.3413481444
2019-12-12 18:00:00,0.228,-0.038,0.23114497620000002,6.0,1.56,6.1994838495,0.228,-0.038,0.23114497620000002,5.42,-0.16,5.4223611093
2019-12-12 18:30:00,0.233,-0.033,0.2353253068,5.82,1.34,5.9722692505,0.233,-0.033,0.2353253068,5.34,-0.02,5.3400374531
2019-12-12 19:00:00,0.222,-0.037,0.2250622136,5.52,0.64,5.5569775958,0.222,-0.037,0.2250622136,5.2,0.54,5.2279632745
2019-12-12 19:30:00,0.107,-0.014,0.10791200120000001,5.36,0.54,5.3871328180999996,0.107,-0.014,0.10791200120000001,5.12,0.46,5.1406225304
2019-12-12 20:00:00,0.231,-0.045,0.23534230390000002,5.18,0.54,5.20807066,0.231,-0.045,0.23534230390000002,4.76,0.46,4.7821752373
2019-12-12 20:30:00,0.31,-0.057,0.3151967639,4.98,0.52,5.0070749944,0.31,-0.057,0.3151967639,4.54,0.46,4.5632444598
2019-12-12 21:00:00,0.561,-0.14300000000000002,0.5789386841,4.5600000000000005,0.52,4.5895533552,0.561,-0.14300000000000002,0.5789386841,3.9,0.58,3.9428923394
2019-12-12 21:30:00,0.639,-0.176,0.6627948401,4.32,0.6000000000000001,4.3614676429,0.639,-0.176,0.6627948401,3.66,0.58,3.7056713292
2019-12-12 22:00:00,0.643,-0.17400000000000002,0.6661268648,4.28,1.34,4.4848634316,0.643,-0.17400000000000002,0.6661268648,3.24,-0.22,3.2474605463
2019-12-12 22:30:00,0.642,-0.17200000000000001,0.6646412566000001,3.94,1.18,4.1129065149,0.642,-0.17200000000000001,0.6646412566000001,2.98,-0.22,2.9881097704
2019-12-12 23:00:00,0.641,-0.17200000000000001,0.6636753725,3.64,1.1400000000000001,3.8143413586,0.641,-0.17200000000000001,0.6636753725,2.76,-0.22,2.7687542325
2019-12-12 23:30:00,0.639,-0.17,0.66122689,3.44,1.1400000000000001,3.6239757174,0.639,-0.17,0.66122689,2.58,-0.22,2.589362856
2019-12-13 00:00:00,0.647,-0.17400000000000002,0.6699888059,3.2800000000000002,1.1400000000000001,3.4724631028,0.647,-0.17400000000000002,0.6699888059,2.4,-0.22,2.4100622399000002
2019-12-13 00:30:00,0.646,-0.17300000000000001,0.6687637849,3.56,1.2,3.756807155,0.646,-0.17300000000000001,0.6687637849,2.66,-0.22,2.6690822392999998
2019-12-13 01:00:00,0.641,-0.17,0.6631598601,4.06,1.2,4.2336272864,0.641,-0.17,0.6631598601,3.06,-0.24,3.069397335
2019-12-13 01:30:00,0.638,-0.171,0.6605187355000001,4.2,1.2,4.3680659336,0.638,-0.171,0.6605187355000001,3.14,-0.24,3.1491586178
2019-12-13 02:00:00,0.64,-0.17500000000000002,0.6634945365,4.02,1.2,4.1952830655,0.64,-0.17500000000000002,0.6634945365,2.98,-0.24,2.9896488088
2019-12-13 02:30:00,0.638,-0.17400000000000002,0.6613017466000001,3.84,1.2,4.0231331074,0.638,-0.17400000000000002,0.6613017466000001,2.8,-0.28,2.8139651739
2019-12-13 03:00:00,0.637,-0.178,0.6614022982000001,3.8,1.2,3.984971769,0.637,-0.178,0.6614022982000001,2.76,-0.24,2.7704151313
2019-12-13 03:30:00,0.641,-0.17500000000000002,0.6644591786,3.66,1.2,3.851700923,0.641,-0.17500000000000002,0.6644591786,2.62,-0.26,2.6328691574
2019-12-13 04:00:00,0.639,-0.17400000000000002,0.6622665626,3.44,1.12,3.6177340975,0.639,-0.17400000000000002,0.6622665626,2.44,-0.22,2.4498979571
2019-12-13 04:30:00,0.636,-0.17500000000000002,0.6596370214,3.22,1.16,3.4225721322,0.636,-0.17500000000000002,0.6596370214,2.26,-0.28,2.2772790782
2019-12-13 05:00:00,0.631,-0.177,0.6553548657,3.18,1.16,3.384966765,0.631,-0.177,0.6553548657,2.22,-0.28,2.2375879871
2019-12-13 05:30:00,0.626,-0.183,0.6522001227,3.44,1.2,3.6432952118,0.626,-0.183,0.6522001227,2.46,-0.22,2.469817807
2019-12-13 06:00:00,0.622,-0.185,0.6489291179000001,3.64,1.26,3.8519086178,0.622,-0.185,0.6489291179000001,2.68,-0.14,2.6836542251
2019-12-13 06:30:00,0.617,-0.178,0.6421627520000001,3.98,1.34,4.1995237825,0.617,-0.178,0.6421627520000001,3.02,-0.1,3.0216551756
2019-12-13 07:00:00,0.626,-0.177,0.6505420817,4.1,0.8200000000000001,4.1811960011,0.626,-0.177,0.6505420817,3.38,0.52,3.4197660739
2019-12-13 07:30:00,0.628,-0.195,0.6575781322,4.58,0.88,4.6637752948,0.628,-0.195,0.6575781322,3.94,0.96,4.0552681786
2019-12-13 08:00:00,0.624,-0.17400000000000002,0.6478055264,4.58,0.88,4.6637752948,0.624,-0.17400000000000002,0.6478055264,4.04,0.96,4.152493227
2019-12-13 08:30:00,0.62,-0.17300000000000001,0.6436839286,4.66,1.04,4.7746413478,0.62,-0.17300000000000001,0.6436839286,4.2,0.96,4.308317537
2019-12-13 09:00:00,0.622,-0.167,0.6440287261000001,4.66,1.04,4.7746413478,0.622,-0.167,0.6440287261000001,4.26,0.96,4.3668295135
2019-12-13 09:30:00,0.617,-0.166,0.6389405293,4.66,1.02,4.7703249365,0.617,-0.166,0.6389405293,4.2,0.96,4.308317537
2019-12-13 10:00:00,0.624,-0.156,0.6432044776,4.58,1.38,4.7833879207,0.624,-0.156,0.6432044776,3.96,0.42,3.9822104415
2019-12-13 10:30:00,0.616,-0.153,0.6347164721,4.58,1.7000000000000002,4.8853249636000005,0.616,-0.153,0.6347164721,3.84,0.0,3.84
2019-12-13 11:00:00,0.625,-0.161,0.6454037496,4.42,1.56,4.6872166581,0.625,-0.161,0.6454037496,3.62,-0.02,3.6200552482
2019-12-13 11:30:00,0.63,-0.166,0.6515028780000001,4.46,1.6400000000000001,4.7519680134,0.63,-0.166,0.6515028780000001,3.7,0.06,3.7004864545
2019-12-13 12:00:00,0.621,-0.319,0.6981418194,4.52,1.6800000000000002,4.8221157182,0.621,-0.319,0.6981418194,3.74,0.1,3.7413366595
2019-12-13 12:30:00,0.622,-0.165,0.6435130146,4.44,1.6800000000000002,4.7472097068,0.622,-0.165,0.6435130146,3.64,0.1,3.6413733673
2019-12-13 13:00:00,0.627,-0.161,0.647340714,4.44,1.5,4.6865339004,0.627,-0.161,0.647340714,3.62,0.1,3.6213809521
2019-12-13 13:30:00,0.633,-0.163,0.6536497533,4.18,1.38,4.4019086769,0.633,-0.163,0.6536497533,3.44,-0.02,3.440058139
2019-12-13 14:00:00,0.622,-0.161,0.6424990272000001,4.46,1.48,4.6991488591,0.622,-0.161,0.6424990272000001,3.64,0.04,3.6402197736
2019-12-13 14:30:00,0.581,-0.149,0.5998016339000001,4.68,1.54,4.9268651291,0.581,-0.149,0.5998016339000001,3.86,0.04,3.8602072483
2019-12-13 15:00:00,0.523,-0.124,0.5374988372,4.72,1.54,4.9648766349,0.523,-0.124,0.5374988372,4.02,0.02,4.0200497509
2019-12-13 15:30:00,0.495,-0.115,0.5081830379,4.82,1.54,5.0600395255,0.495,-0.115,0.5081830379,4.14,0.02,4.1400483089
2019-12-13 16:00:00,0.439,-0.099,0.4500244438,4.92,1.54,5.1553855336,0.439,-0.099,0.4500244438,4.24,0.02,4.2400471695
2019-12-13 16:30:00,0.255,-0.054,0.2606549443,5.46,1.54,5.673023885,0.255,-0.054,0.2606549443,4.92,0.02,4.9200406502
2019-12-13 17:00:00,0.181,-0.031,0.18363550850000002,5.82,1.04,5.9121907953,0.181,-0.031,0.18363550850000002,5.54,0.56,5.568231317
2019-12-13 17:30:00,0.082,-0.021,0.08464632300000001,5.82,0.9400000000000001,5.8954219527,0.082,-0.021,0.08464632300000001,5.66,0.4,5.6741166713
2019-12-13 18:00:00,0.089,-0.024,0.09217917340000001,6.04,1.54,6.2332335108,0.089,-0.024,0.09217917340000001,5.58,-0.16,5.5822934355000005
2019-12-13 18:30:00,0.037,-0.013000000000000001,0.0392173431,6.1,1.5,6.2817195098,0.037,-0.013000000000000001,0.0392173431,5.66,-0.2,5.6635324665999995
2019-12-13 19:00:00,0.031,-0.007,0.0317804972,5.84,1.4,6.0054641786,0.031,-0.007,0.0317804972,5.42,-0.26,5.4262325789
2019-12-13 19:30:00,0.05,-0.004,0.0501597448,5.6,1.34,5.7580899611,0.05,-0.004,0.0501597448,5.16,-0.30000000000000004,5.168713573
2019-12-13 20:00:00,0.022,0.001,0.0220227155,5.46,1.32,5.6172947226000005,0.022,0.001,0.0220227155,5.0,-0.34,5.0115466674
2019-12-13 20:30:00,0.048,-0.014,0.05,5.32,1.32,5.4813137111,0.048,-0.014,0.05,4.8,-0.34,4.8120266001
2019-12-13 21:00:00,0.045,-0.01,0.046097722300000005,5.16,1.24,5.3069011673,0.045,-0.01,0.046097722300000005,4.6,-0.38,4.6156689656
2019-12-13 21:30:00,0.057,-0.013000000000000001,0.058463663900000004,4.92,1.1400000000000001,5.0503465228,0.057,-0.013000000000000001,0.058463663900000004,4.4,-0.30000000000000004,4.4102154142
2019-12-13 22:00:00,0.164,-0.036000000000000004,0.16790473490000002,4.5600000000000005,1.02,4.6726865934,0.164,-0.036000000000000004,0.16790473490000002,4.0,-0.16,4.003198721
2019-12-13 22:30:00,0.296,-0.062,0.3024235441,4.2,1.22,4.373602634,0.296,-0.062,0.3024235441,3.58,-0.34,3.5961090084
2019-12-13 23:00:00,0.432,-0.1,0.44342304860000004,3.74,1.22,3.9339547532,0.432,-0.1,0.44342304860000004,3.16,-0.34,3.1782385058
2019-12-13 23:30:00,0.491,-0.11800000000000001,0.5049801976,3.56,1.06,3.7144582378,0.491,-0.11800000000000001,0.5049801976,2.92,-0.24,2.9298464124
2019-12-14 00:00:00,0.615,-0.159,0.6352212213,3.32,1.06,3.485111189,0.615,-0.159,0.6352212213,2.7,-0.22,2.7089481353
2019-12-14 00:30:00,0.614,-0.159,0.6342531041,3.58,1.06,3.7336309405,0.614,-0.159,0.6342531041,2.9,-0.22,2.9083328558
2019-12-14 01:00:00,0.634,-0.168,0.6558810868,4.1,1.1,4.2449970554,0.634,-0.168,0.6558810868,3.3,-0.16,3.303876511
2019-12-14 01:30:00,0.591,-0.161,0.6125373458000001,4.32,1.22,4.4889642458,0.591,-0.161,0.6125373458000001,3.36,-0.28,3.3716464821
2019-12-14 02:00:00,0.595,-0.165,0.6174544518,4.24,1.22,4.4120290117,0.595,-0.165,0.6174544518,3.22,-0.28,3.2321509865999998
2019-12-14 02:30:00,0.583,-0.159,0.6042929753,4.14,1.16,4.2994418242,0.583,-0.159,0.6042929753,3.14,-0.28,3.1524593574
2019-12-14 03:00:00,0.591,-0.166,0.6138705075,4.0,1.1,4.1484937025,0.591,-0.166,0.6138705075,3.02,-0.34,3.0390788078
2019-12-14 03:30:00,0.588,-0.164,0.6104424625,3.86,1.1400000000000001,4.0248229775,0.588,-0.164,0.6104424625,2.92,-0.30000000000000004,2.9353705047
2019-12-14 04:00:00,0.585,-0.159,0.6062227313,3.64,1.1,3.8025780728000003,0.585,-0.159,0.6062227313,2.7800000000000002,-0.36,2.8032124429
2019-12-14 04:30:00,0.5670000000000001,-0.158,0.5886025824000001,3.52,1.1400000000000001,3.7,0.5670000000000001,-0.158,0.5886025824000001,2.7,-0.36,2.7238942711
2019-12-14 05:00:00,0.532,-0.145,0.5514063837000001,3.44,1.1400000000000001,3.6239757174,0.532,-0.145,0.5514063837000001,2.66,-0.36,2.6842503609
2019-12-14 05:30:00,0.43,-0.107,0.44311285240000003,3.66,1.1400000000000001,3.8334318828000002,0.43,-0.107,0.44311285240000003,2.92,-0.36,2.9421080877
2019-12-14 06:00:00,0.34700000000000003,-0.08700000000000001,0.3577401291,3.76,1.16,3.9348697564,0.34700000000000003,-0.08700000000000001,0.3577401291,3.08,-0.32,3.0965787573
2019-12-14 06:30:00,0.335,-0.082,0.3448898375,3.86,1.16,4.0305334635,0.335,-0.082,0.3448898375,3.18,-0.32,3.1960600745
2019-12-14 07:00:00,0.516,-0.148,0.5368053651,3.92,1.3,4.1299394669,0.516,-0.148,0.5368053651,3.18,-0.18,3.1850902656
2019-12-14 07:30:00,0.493,-0.137,0.5116815416,4.12,1.32,4.3262917146,0.493,-0.137,0.5116815416,3.3,-0.14,3.3029683619
2019-12-14 08:00:00,0.559,-0.161,0.5817233019,4.12,1.16,4.2801869117999995,0.559,-0.161,0.5817233019,3.38,0.1,3.3814789664
2019-12-14 08:30:00,0.531,-0.14400000000000002,0.5501790618,4.18,0.66,4.2317844936,0.531,-0.14400000000000002,0.5501790618,3.8,0.76,3.8752548303000003
2019-12-14 09:00:00,0.544,-0.167,0.5690562362,4.18,0.62,4.225730706,0.544,-0.167,0.5690562362,3.8200000000000003,0.72,3.8872612467
2019-12-14 09:30:00,0.55,-0.14100000000000001,0.5677860513,4.18,0.54,4.2147360534,0.55,-0.14100000000000001,0.5677860513,3.9,0.72,3.9659046887000002
2019-12-14 10:00:00,0.597,-0.158,0.6175540462,4.04,0.54,4.0759293419,0.597,-0.158,0.6175540462,3.68,0.72,3.7497733265
2019-12-14 10:30:00,0.597,-0.155,0.6167933203,3.84,0.52,3.8750483868,0.597,-0.155,0.6167933203,3.6,0.72,3.6712940498
2019-12-14 11:00:00,0.607,-0.16,0.6277332236000001,3.9,0.52,3.9345139471,0.607,-0.16,0.6277332236000001,3.6,0.72,3.6712940498
2019-12-14 11:30:00,0.653,-0.17200000000000001,0.6752725376000001,3.9,0.52,3.9345139471,0.653,-0.17200000000000001,0.6752725376000001,3.6,0.72,3.6712940498
2019-12-14 12:00:00,0.658,-0.176,0.6811314117,3.84,0.52,3.8750483868,0.658,-0.176,0.6811314117,3.54,0.72,3.6124783736
2019-12-14 12:30:00,0.651,-0.17300000000000001,0.6735948337000001,3.76,0.52,3.7957871384,0.651,-0.17300000000000001,0.6735948337000001,3.42,0.72,3.494967811
2019-12-14 13:00:00,0.647,-0.168,0.6684556829,3.58,1.0,3.7170418346,0.647,-0.168,0.6684556829,3.1,0.16,3.1041262861
2019-12-14 13:30:00,0.615,-0.153,0.6337460059000001,3.62,1.3,3.8463489181,0.615,-0.153,0.6337460059000001,3.1,-0.14,3.1031596801
2019-12-14 14:00:00,0.541,-0.121,0.5543663049,3.7,1.22,3.8959466115,0.541,-0.121,0.5543663049,3.22,-0.24,3.2289317119
2019-12-14 14:30:00,0.325,-0.062,0.330860998,4.0,1.16,4.1648049174,0.325,-0.062,0.330860998,3.52,-0.32,3.5345155255
2019-12-14 15:00:00,0.299,-0.055,0.3040164469,4.32,1.16,4.4730302928,0.299,-0.055,0.3040164469,3.66,-0.32,3.6739624386000003
2019-12-14 15:30:00,0.366,-0.08,0.3746411616,4.16,1.2,4.3296189209,0.366,-0.08,0.3746411616,3.66,-0.32,3.6739624386000003
2019-12-14 16:00:00,0.28600000000000003,-0.07100000000000001,0.2946811837,4.3,1.2,4.4643028571,0.28600000000000003,-0.07100000000000001,0.2946811837,3.8200000000000003,-0.32,3.8333797099
2019-12-14 16:30:00,0.278,-0.081,0.2895600111,4.8,1.32,4.978192443,0.278,-0.081,0.2895600111,4.34,-0.28,4.3490228788
2019-12-14 17:00:00,0.018000000000000002,-0.022,0.0284253408,5.3,0.9400000000000001,5.3827130706,0.018000000000000002,-0.022,0.0284253408,5.12,0.08,5.1206249619
2019-12-14 17:30:00,0.181,-0.061,0.1910026178,5.46,0.8,5.5182968386999995,0.181,-0.061,0.1910026178,5.32,0.64,5.3583579574
2019-12-14 18:00:00,0.302,-0.077,0.3116616755,5.5600000000000005,0.84,5.6230952331,0.302,-0.077,0.3116616755,5.14,0.64,5.1796911105
2019-12-14 18:30:00,0.303,-0.068,0.3105366323,5.44,0.8,5.4985088888,0.303,-0.068,0.3105366323,5.08,0.6000000000000001,5.1153103523
2019-12-14 19:00:00,0.459,-0.11800000000000001,0.4739250996,5.14,1.04,5.2441586551,0.459,-0.11800000000000001,0.4739250996,4.62,0.38,4.6356013634
2019-12-14 19:30:00,0.438,-0.106,0.45064398370000003,4.8,0.8200000000000001,4.8695379658,0.438,-0.106,0.45064398370000003,4.28,0.34,4.2934834342
2019-12-14 20:00:00,0.439,-0.098,0.44980551350000003,4.54,0.46,4.5632444598,0.439,-0.098,0.44980551350000003,4.1,0.56,4.1380671817
2019-12-14 20:30:00,0.37,-0.079,0.37833979440000004,4.36,0.6000000000000001,4.4010907739,0.37,-0.079,0.37833979440000004,3.9,0.36,3.9165801409
2019-12-14 21:00:00,0.354,-0.067,0.36028460970000004,4.38,1.18,4.5361657818,0.354,-0.067,0.36028460970000004,3.62,-0.36,3.6378565117
2019-12-14 21:30:00,0.295,-0.061,0.3012407675,4.34,1.12,4.4821869662000005,0.295,-0.061,0.3012407675,3.62,-0.36,3.6378565117
2019-12-14 22:00:00,0.30000000000000004,-0.074,0.30899190930000003,4.16,1.18,4.3241184073,0.30000000000000004,-0.074,0.30899190930000003,3.34,-0.34,3.3572607882
2019-12-14 22:30:00,0.5700000000000001,-0.15,0.5894064811,3.76,1.04,3.9011793089,0.5700000000000001,-0.15,0.5894064811,2.74,-0.28,2.7542694131000003
2019-12-14 23:00:00,0.58,-0.149,0.5988330318,3.56,1.04,3.7088003451000002,0.58,-0.149,0.5988330318,2.58,-0.24,2.5911387458
2019-12-14 23:30:00,0.517,-0.123,0.5314301459,3.46,1.04,3.6129212557,0.517,-0.123,0.5314301459,2.64,-0.30000000000000004,2.6569907791
2019-12-15 00:00:00,0.48,-0.11800000000000001,0.49429141200000004,3.36,0.9,3.4784479298,0.48,-0.11800000000000001,0.49429141200000004,2.56,-0.38,2.5880494586
2019-12-15 00:30:00,0.397,-0.1,0.40940078160000004,3.7,0.9,3.8078865529,0.397,-0.1,0.40940078160000004,2.86,-0.38,2.8851343123
2019-12-15 01:00:00,0.521,-0.135,0.5382062802,4.1,0.8,4.1773197148,0.521,-0.135,0.5382062802,3.1,-0.18,3.1052214092
2019-12-15 01:30:00,0.503,-0.128,0.5190308276,4.34,1.12,4.4821869662000005,0.503,-0.128,0.5190308276,3.2800000000000002,-0.4,3.3043002285
2019-12-15 02:00:00,0.43,-0.097,0.4408049455,4.38,1.12,4.520929108,0.43,-0.097,0.4408049455,3.34,-0.4,3.3638668226
2019-12-15 02:30:00,0.467,-0.115,0.480951141,4.32,1.16,4.4730302928,0.467,-0.115,0.480951141,3.2800000000000002,-0.4,3.3043002285
2019-12-15 03:00:00,0.46900000000000003,-0.115,0.482893363,4.18,1.16,4.3379718763,0.46900000000000003,-0.115,0.482893363,3.16,-0.4,3.1852158483
2019-12-15 03:30:00,0.513,-0.136,0.5307212074000001,4.1,1.12,4.2502235235,0.513,-0.136,0.5307212074000001,2.98,-0.4,3.0067257939
2019-12-15 04:00:00,0.51,-0.132,0.5268054669000001,3.84,1.12,4.0,0.51,-0.132,0.5268054669000001,2.86,-0.4,2.8878365605000003
2019-12-15 04:30:00,0.486,-0.126,0.5020677245,3.76,1.08,3.9120327197,0.486,-0.126,0.5020677245,2.74,-0.4,2.769043156
2019-12-15 05:00:00,0.41600000000000004,-0.099,0.42761782,3.76,1.08,3.9120327197,0.41600000000000004,-0.099,0.42761782,2.7800000000000002,-0.4,2.8086295591
2019-12-15 05:30:00,0.435,-0.108,0.4482064257,3.76,1.12,3.9232639473,0.435,-0.108,0.4482064257,2.88,-0.36,2.9024127894
2019-12-15 06:00:00,0.31,-0.068,0.31737044600000003,3.86,1.12,4.0192039013,0.31,-0.068,0.31737044600000003,3.06,-0.36,3.0811036984
2019-12-15 06:30:00,0.31,-0.079,0.3199077992,4.14,1.2,4.3104060134,0.31,-0.079,0.3199077992,3.3,-0.32,3.3154788493
2019-12-15 07:00:00,0.30000000000000004,-0.07,0.30805843600000005,4.26,1.24,4.4368006491,0.30000000000000004,-0.07,0.30805843600000005,3.48,-0.28,3.4912461958
2019-12-15 07:30:00,0.114,-0.027,0.1171537451,4.46,1.24,4.6291683918,0.114,-0.027,0.1171537451,3.7800000000000002,-0.28,3.7903561838
2019-12-15 08:00:00,0.02,-0.006,0.020880613000000003,4.64,1.24,4.8028324976,0.02,-0.006,0.020880613000000003,4.02,-0.28,4.0297394457
2019-12-15 08:30:00,0.016,-0.013000000000000001,0.020615528100000002,4.66,1.12,4.7927027865,0.016,-0.013000000000000001,0.020615528100000002,4.16,-0.24,4.1669173258
2019-12-15 09:00:00,0.046,-0.01,0.0470744092,4.58,0.36,4.5941266852,0.046,-0.01,0.0470744092,4.38,0.44,4.4020449793
2019-12-15 09:30:00,0.218,-0.048,0.2232218627,4.68,0.36,4.6938257317000005,0.218,-0.048,0.2232218627,4.32,0.5,4.3488389255
2019-12-15 10:00:00,0.194,-0.037,0.19749683540000001,4.6,0.36,4.6140654525,0.194,-0.037,0.19749683540000001,4.36,0.5,4.3885760789
2019-12-15 10:30:00,0.225,-0.044,0.229261859,4.72,0.36,4.7337089053,0.225,-0.044,0.229261859,4.36,0.5,4.3885760789
2019-12-15 11:00:00,0.373,-0.073,0.38007630810000004,4.72,0.42,4.7386495967,0.373,-0.073,0.38007630810000004,4.28,0.52,4.3114730661
2019-12-15 11:30:00,0.262,-0.042,0.2653450584,4.86,0.36,4.8733150934000005,0.262,-0.042,0.2653450584,4.5,0.48,4.5255275936
2019-12-15 12:00:00,0.399,-0.08600000000000001,0.4081629577,4.96,0.46,4.9812849748,0.399,-0.08600000000000001,0.4081629577,4.4,0.56,4.4354932082000005
2019-12-15 12:30:00,0.424,-0.10200000000000001,0.4360963196,5.08,0.46,5.1007842534,0.424,-0.10200000000000001,0.4360963196,4.4,0.56,4.4354932082000005
2019-12-15 13:00:00,0.553,-0.14300000000000002,0.5711899859,4.74,0.52,4.7684378994,0.553,-0.14300000000000002,0.5711899859,4.24,0.62,4.2850904308
2019-12-15 13:30:00,0.40900000000000003,-0.083,0.4173367944,4.86,0.46,4.881721008,0.40900000000000003,-0.083,0.4173367944,4.42,0.54,4.4528642468
2019-12-15 14:00:00,0.212,-0.038,0.2153787362,4.86,0.38,4.8748333305,0.212,-0.038,0.2153787362,4.52,0.5,4.5475707801
2019-12-15 14:30:00,0.20500000000000002,-0.045,0.2098809186,4.7,0.38,4.7153366794,0.20500000000000002,-0.045,0.2098809186,4.18,0.5,4.2097980949
2019-12-15 15:00:00,0.358,-0.081,0.367049043,4.64,0.38,4.655534341,0.358,-0.081,0.367049043,3.94,0.56,3.9795979696
2019-12-15 15:30:00,0.449,-0.12,0.4647590774,4.64,0.46,4.6627459721,0.449,-0.12,0.4647590774,3.9,0.6000000000000001,3.9458839314
2019-12-15 16:00:00,0.424,-0.122,0.4412029012,4.84,0.46,4.8618103624,0.424,-0.122,0.4412029012,4.14,0.58,4.1804305998
2019-12-15 16:30:00,0.442,-0.127,0.45988368090000004,5.26,0.98,5.350513994,0.442,-0.127,0.45988368090000004,4.36,0.2,4.3645847454
2019-12-15 17:00:00,0.297,-0.077,0.306819165,6.0,1.6,6.2096698785,0.297,-0.077,0.306819165,4.96,-0.24,4.9658030569000005
2019-12-15 17:30:00,0.056,-0.017,0.0585234996,6.26,1.6400000000000001,6.4712595374,0.056,-0.017,0.0585234996,5.7,-0.28,5.7068730492
2019-12-15 18:00:00,0.14300000000000002,-0.032,0.1465366848,6.38,1.6400000000000001,6.5874122385,0.14300000000000002,-0.032,0.1465366848,5.44,-0.22,5.444446712
2019-12-15 18:30:00,0.297,-0.065,0.3040296038,6.16,1.6400000000000001,6.3745744956,0.297,-0.065,0.3040296038,5.1,-0.22,5.1047428926
2019-12-15 19:00:00,0.444,-0.107,0.45671106840000003,5.84,1.7000000000000002,6.0824008418,0.444,-0.107,0.45671106840000003,4.84,-0.2,4.8441304688999995
2019-12-15 19:30:00,0.41300000000000003,-0.097,0.4242381407,5.46,1.52,5.6676273695,0.41300000000000003,-0.097,0.4242381407,4.52,-0.22,4.5253508151
2019-12-15 20:00:00,0.292,-0.055,0.2971346496,5.3,1.4,5.4817880295,0.292,-0.055,0.2971346496,4.32,-0.30000000000000004,4.3304041382000005
2019-12-15 20:30:00,0.323,-0.07200000000000001,0.33092748450000004,5.24,1.4,5.4237994063,0.323,-0.07200000000000001,0.33092748450000004,4.18,-0.30000000000000004,4.1907517225
2019-12-15 21:00:00,0.391,-0.08600000000000001,0.4003461003,4.82,1.28,4.9870632641,0.391,-0.08600000000000001,0.4003461003,3.8,-0.30000000000000004,3.8118237105
2019-12-15 21:30:00,0.4,-0.088,0.40956562360000004,4.54,1.28,4.716990566,0.4,-0.088,0.40956562360000004,3.6,-0.38,3.62
2019-12-15 22:00:00,0.328,-0.059000000000000004,0.3332641595,4.44,1.16,4.5890303987,0.328,-0.059000000000000004,0.3332641595,3.48,-0.38,3.5006856471
2019-12-15 22:30:00,0.322,-0.063,0.3281051661,4.0,0.96,4.1135872423,0.322,-0.063,0.3281051661,3.2,-0.26,3.2105451251
2019-12-15 23:00:00,0.262,-0.042,0.2653450584,3.5,0.12,3.5020565386999998,0.262,-0.042,0.2653450584,2.92,0.42,2.950050847
2019-12-15 23:30:00,0.371,-0.08,0.3795273376,3.14,0.14,3.1431194696,0.371,-0.08,0.3795273376,2.58,0.5,2.6280030441
2019-12-16 00:00:00,0.255,-0.043000000000000003,0.2586000773,3.22,0.1,3.2215524208,0.255,-0.043000000000000003,0.2586000773,2.7199999999999998,0.44,2.7553584159
2019-12-16 00:30:00,0.196,-0.025,0.19758795510000002,3.5,0.06,3.5005142479,0.196,-0.025,0.19758795510000002,2.96,0.34,2.9794630389
2019-12-16 01:00:00,0.266,-0.045,0.2697795396,3.92,0.06,3.9204591568,0.266,-0.045,0.2697795396,3.2,0.34,3.2180118086
2019-12-16 01:30:00,0.34700000000000003,-0.07,0.3539901129,3.96,0.1,3.961262425,0.34700000000000003,-0.07,0.3539901129,3.2,0.34,3.2180118086
2019-12-16 02:00:00,0.41400000000000003,-0.095,0.4247599322,3.7,0.1,3.7013511047,0.41400000000000003,-0.095,0.4247599322,2.96,0.34,2.9794630389
2019-12-16 02:30:00,0.426,-0.098,0.43712698380000004,3.6,0.1,3.6013886211,0.426,-0.098,0.43712698380000004,2.88,0.34,2.9
2019-12-16 03:00:00,0.441,-0.108,0.4540319372,3.54,0.1,3.5414121477,0.441,-0.108,0.4540319372,2.88,0.34,2.9
2019-12-16 03:30:00,0.363,-0.081,0.37192741230000004,3.5,0.14,3.5027988809,0.363,-0.081,0.37192741230000004,2.88,0.30000000000000004,2.8955828429
2019-12-16 04:00:00,0.289,-0.054,0.29400170070000003,3.36,0.14,3.3629154019,0.289,-0.054,0.29400170070000003,2.92,0.26,2.9315524897
2019-12-16 04:30:00,0.18,-0.03,0.1824828759,3.36,0.14,3.3629154019,0.18,-0.03,0.1824828759,2.96,0.32,2.9772470505
2019-12-16 05:00:00,0.17,-0.04,0.174642492,3.26,0.14,3.2630047502,0.17,-0.04,0.174642492,2.9,0.32,2.9176017549
2019-12-16 05:30:00,0.17,-0.038,0.1741952927,3.32,0.14,3.3229504962,0.17,-0.038,0.1741952927,2.98,0.32,2.9971319624
2019-12-16 06:00:00,0.108,-0.026000000000000002,0.1110855526,3.62,0.22,3.6266789215,0.108,-0.026000000000000002,0.1110855526,3.32,0.38,3.3416762261
2019-12-16 06:30:00,0.063,-0.031,0.07021395870000001,4.02,0.38,4.0379202568,0.063,-0.031,0.07021395870000001,3.7800000000000002,0.42,3.803261758
2019-12-16 07:00:00,0.052000000000000005,-0.027,0.0585918083,4.26,0.46,4.2847637041,0.052000000000000005,-0.027,0.0585918083,4.1,0.42,4.1214560534
2019-12-16 07:30:00,0.02,-0.016,0.0256124969,4.84,0.64,4.8821306824,0.02,-0.016,0.0256124969,4.68,0.66,4.7263093424000004
2019-12-16 08:00:00,0.002,-0.02,0.0200997512,4.96,0.78,5.0209560843,0.002,-0.02,0.0200997512,4.88,0.66,4.9244289009
2019-12-16 08:30:00,0.013000000000000001,-0.016,0.020615528100000002,4.9,0.8200000000000001,4.9681384844,0.013000000000000001,-0.016,0.020615528100000002,4.84,0.7000000000000001,4.8903578601
2019-12-16 09:00:00,0.011,-0.017,0.0202484567,4.78,0.76,4.8400413221,0.011,-0.017,0.0202484567,4.78,0.7000000000000001,4.8309833368
2019-12-16 09:30:00,0.005,-0.009000000000000001,0.0102956301,4.62,0.7000000000000001,4.6727293951,0.005,-0.009000000000000001,0.0102956301,4.68,0.62,4.7208897466
2019-12-16 10:00:00,0.01,-0.003,0.0104403065,4.54,0.64,4.5848882211,0.01,-0.003,0.0104403065,4.62,0.6000000000000001,4.6587981283
2019-12-16 10:30:00,0.028,-0.011,0.0300832179,4.7,1.02,4.8094074479,0.028,-0.011,0.0300832179,4.58,0.22,4.5852807984
2019-12-16 11:00:00,0.037,-0.008,0.0378549865,4.78,1.48,5.0038784957,0.037,-0.008,0.0378549865,4.48,-0.30000000000000004,4.4900334074
2019-12-16 11:30:00,0.05,-0.007,0.0504876222,4.68,1.48,4.9084417079,0.05,-0.007,0.0504876222,4.36,-0.30000000000000004,4.3703089136
2019-12-16 12:00:00,0.039,-0.007,0.039623225500000005,4.72,1.48,4.9465947883,0.039,-0.007,0.039623225500000005,4.36,-0.30000000000000004,4.3703089136
2019-12-16 12:30:00,0.023,-0.006,0.0237697286,4.68,1.48,4.9084417079,0.023,-0.006,0.0237697286,4.36,-0.30000000000000004,4.3703089136
2019-12-16 13:00:00,0.003,-0.004,0.005,4.64,1.3599999999999999,4.8352042356,0.003,-0.004,0.005,4.44,-0.24,4.4464817553
2019-12-16 13:30:00,0.004,-0.004,0.0056568542,4.32,0.36,4.3349740484,0.004,-0.004,0.0056568542,4.4,0.42,4.42
2019-12-16 14:00:00,0.009000000000000001,0.001,0.0090553851,4.38,0.54,4.4131621316,0.009000000000000001,0.001,0.0090553851,4.46,0.58,4.4975548913
2019-12-16 14:30:00,0.009000000000000001,-0.003,0.009486833,4.34,0.58,4.3785842461,0.009000000000000001,-0.003,0.009486833,4.42,0.62,4.4632723421
2019-12-16 15:00:00,0.01,-0.002,0.010198039,4.36,0.58,4.3984088032,0.01,-0.002,0.010198039,4.46,0.62,4.5028879622
2019-12-16 15:30:00,0.008,0.0,0.008,4.48,0.58,4.5173886262,0.008,0.0,0.008,4.54,0.62,4.5821392384
2019-12-16 16:00:00,0.021,-0.011,0.0237065392,4.6,0.58,4.6364210335,0.021,-0.011,0.0237065392,4.58,0.62,4.621774551
2019-12-16 16:30:00,0.011,-0.013000000000000001,0.0170293864,5.12,0.66,5.1623637997,0.011,-0.013000000000000001,0.0170293864,5.1,0.66,5.1425285609
2019-12-16 17:00:00,0.02,-0.013000000000000001,0.0238537209,5.66,0.74,5.708169584,0.02,-0.013000000000000001,0.0238537209,5.58,0.66,5.6188966889
2019-12-16 17:30:00,0.033,-0.014,0.0358468967,5.7,0.6000000000000001,5.7314919524,0.033,-0.014,0.0358468967,5.58,0.52,5.6041770136
2019-12-16 18:00:00,0.028,-0.014,0.0313049517,5.84,0.6000000000000001,5.8707410094,0.028,-0.014,0.0313049517,5.72,0.52,5.7435877289
2019-12-16 18:30:00,0.01,-0.008,0.0128062485,5.7,0.54,5.7255218103,0.01,-0.008,0.0128062485,5.6,0.52,5.6240910377
2019-12-16 19:00:00,0.001,-0.005,0.0050990195,5.5,0.48,5.5209057228,0.001,-0.005,0.0050990195,5.4,0.42,5.4163087061
2019-12-16 19:30:00,0.001,-0.007,0.007071067800000001,5.34,0.48,5.3615296325,0.001,-0.007,0.007071067800000001,5.22,0.42,5.2368692938
2019-12-16 20:00:00,0.001,-0.006,0.0060827625,5.1,0.38,5.1141372684,0.001,-0.006,0.0060827625,4.98,0.36,4.9929950931
2019-12-16 20:30:00,0.001,-0.006,0.0060827625,4.86,0.28,4.8680591615,0.001,-0.006,0.0060827625,4.76,0.32,4.7707441768
2019-12-16 21:00:00,0.001,-0.007,0.007071067800000001,4.7,0.26,4.7071859959,0.001,-0.007,0.007071067800000001,4.6,0.32,4.6111170013
2019-12-16 21:30:00,0.001,-0.007,0.007071067800000001,4.5600000000000005,0.52,4.5895533552,0.001,-0.007,0.007071067800000001,4.36,0.04,4.3601834824
2019-12-16 22:00:00,0.0,-0.007,0.007,4.34,1.0,4.4537175483,0.0,-0.007,0.007,3.84,-0.56,3.8806185074
2019-12-16 22:30:00,0.0,-0.008,0.008,4.06,1.0,4.1813394983,0.0,-0.008,0.008,3.6,-0.56,3.6432952118
2019-12-16 23:00:00,0.0,-0.007,0.007,3.74,0.78,3.8204711751,0.0,-0.007,0.007,3.32,-0.38,3.3416762261
2019-12-16 23:30:00,0.0,-0.007,0.007,3.46,0.84,3.5605055821000002,0.0,-0.007,0.007,3.02,-0.52,3.0644412215
2019-12-17 00:00:00,0.0,-0.007,0.007,3.36,0.86,3.4683137113,0.0,-0.007,0.007,2.92,-0.56,2.9732137495
2019-12-17 00:30:00,0.0,-0.007,0.007,3.58,0.86,3.6818473624,0.0,-0.007,0.007,3.1,-0.6000000000000001,3.1575306808
2019-12-17 01:00:00,0.0,-0.006,0.006,4.14,0.84,4.2243579394,0.0,-0.006,0.006,3.54,-0.66,3.6009998611
2019-12-17 01:30:00,0.0,-0.007,0.007,4.28,0.84,4.3616510635,0.0,-0.007,0.007,3.62,-0.66,3.6796738986
2019-12-17 02:00:00,0.0,-0.008,0.008,4.22,0.84,4.3027897927,0.0,-0.008,0.008,3.58,-0.66,3.6403296554
2019-12-17 02:30:00,0.0,-0.01,0.01,4.16,0.86,4.2479642183,0.0,-0.01,0.01,3.52,-0.66,3.5813405311
2019-12-17 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,4.12,0.86,4.2088003041,0.0,-0.009000000000000001,0.009000000000000001,3.48,-0.66,3.5420333144000002
2019-12-17 03:30:00,0.0,-0.01,0.01,3.86,0.18,3.8641946121,0.0,-0.01,0.01,3.48,-0.02,3.4800574708
2019-12-17 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.66,0.04,3.6602185727,0.0,-0.009000000000000001,0.009000000000000001,3.38,0.16,3.3837848631
2019-12-17 04:30:00,0.0,-0.01,0.01,3.56,0.04,3.560224712,0.0,-0.01,0.01,3.3,0.18,3.3049054449
2019-12-17 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,3.5,0.0,3.5,0.0,-0.009000000000000001,0.009000000000000001,3.24,0.18,3.2449961479000002
2019-12-17 05:30:00,0.0,-0.015,0.015,3.52,0.04,3.5202272654,0.0,-0.015,0.015,3.2800000000000002,0.18,3.2849353114
2019-12-17 06:00:00,0.0,-0.023,0.023,3.68,0.04,3.6802173849,0.0,-0.023,0.023,3.46,0.30000000000000004,3.4729814280999998
2019-12-17 06:30:00,0.0,-0.022,0.022,4.18,0.66,4.2317844936,0.0,-0.022,0.022,3.74,-0.14,3.7426194036
2019-12-17 07:00:00,0.0,-0.024,0.024,4.62,1.12,4.753819517,0.0,-0.024,0.024,4.1,-0.38,4.1175721002
2019-12-17 07:30:00,0.0,-0.024,0.024,5.04,0.78,5.1,0.0,-0.024,0.024,4.74,0.5,4.7662983541
2019-12-17 08:00:00,0.0,-0.024,0.024,5.22,0.74,5.2721911953,0.0,-0.024,0.024,5.0,0.72,5.0515740121
2019-12-17 08:30:00,0.0,-0.018000000000000002,0.018000000000000002,5.12,0.7000000000000001,5.1676300177,0.0,-0.018000000000000002,0.018000000000000002,5.08,0.72,5.1307699227
2019-12-17 09:00:00,0.0,-0.013000000000000001,0.013000000000000001,5.0,0.7000000000000001,5.0487622245,0.0,-0.013000000000000001,0.013000000000000001,5.02,0.72,5.0713706234
2019-12-17 09:30:00,0.001,-0.009000000000000001,0.0090553851,4.94,0.68,4.9865819957,0.001,-0.009000000000000001,0.0090553851,4.96,0.7000000000000001,5.0091516248
2019-12-17 10:00:00,0.002,-0.009000000000000001,0.009219544500000001,4.98,0.68,5.0262112968,0.002,-0.009000000000000001,0.009219544500000001,5.02,0.7000000000000001,5.068569818
2019-12-17 10:30:00,0.004,-0.005,0.0064031242000000006,4.82,0.6000000000000001,4.85720084,0.004,-0.005,0.0064031242000000006,4.92,0.7000000000000001,4.9695472631
2019-12-17 11:00:00,0.002,-0.007,0.007280109900000001,4.66,0.64,4.7037431903,0.002,-0.007,0.007280109900000001,4.86,0.62,4.8993877168
2019-12-17 11:30:00,0.007,-0.003,0.007615773100000001,4.66,1.3599999999999999,4.8544000659,0.007,-0.003,0.007615773100000001,4.58,-0.18,4.5835357531
