Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 12:00:00,0.004,-0.012,0.012649110600000001,4.5600000000000005,1.4,4.7700733747,0.004,-0.012,0.012649110600000001,4.52,-0.18,4.523582651
2019-12-17 12:30:00,0.002,-0.009000000000000001,0.009219544500000001,4.5,1.4,4.7127486672,0.002,-0.009000000000000001,0.009219544500000001,4.46,-0.22,4.4654227124
2019-12-17 13:00:00,0.004,-0.009000000000000001,0.009848857800000001,4.46,1.3599999999999999,4.6627459721,0.004,-0.009000000000000001,0.009848857800000001,4.34,-0.22,4.3455724594
2019-12-17 13:30:00,0.013000000000000001,-0.009000000000000001,0.0158113883,4.14,1.1,4.2836433091,0.013000000000000001,-0.009000000000000001,0.0158113883,4.1,-0.46,4.1257241789
2019-12-17 14:00:00,0.005,-0.008,0.0094339811,4.28,1.3,4.473075005,0.005,-0.008,0.0094339811,4.2,-0.28,4.2093229859
2019-12-17 14:30:00,0.005,-0.01,0.0111803399,4.38,1.3,4.5688510591,0.005,-0.01,0.0111803399,4.2,-0.28,4.2093229859
2019-12-17 15:00:00,0.008,-0.006,0.01,4.46,1.3,4.6456000689,0.008,-0.006,0.01,4.26,-0.28,4.269191961
2019-12-17 15:30:00,0.009000000000000001,-0.012,0.015,4.62,1.3,4.7994166312,0.009000000000000001,-0.012,0.015,4.36,-0.28,4.3689815747
2019-12-17 16:00:00,0.016,-0.016,0.022627417,4.92,1.3599999999999999,5.1045078117,0.016,-0.016,0.022627417,4.58,-0.24,4.5862838988
2019-12-17 16:30:00,0.03,-0.018000000000000002,0.0349857114,5.4,1.42,5.583583079,0.03,-0.018000000000000002,0.0349857114,5.0,-0.24,5.0057566861
2019-12-17 17:00:00,0.044,-0.027,0.051623638000000006,5.86,1.34,6.0112561083,0.044,-0.027,0.051623638000000006,5.48,0.0,5.48
2019-12-17 17:30:00,0.074,-0.024,0.0777946014,5.78,0.6000000000000001,5.8110584234000004,0.074,-0.024,0.0777946014,5.66,0.52,5.6838367323
2019-12-17 18:00:00,0.083,-0.029,0.08792041860000001,5.98,0.6000000000000001,6.0100249584,0.083,-0.029,0.08792041860000001,5.84,0.52,5.8631049794
2019-12-17 18:30:00,0.085,-0.034,0.0915478017,5.98,0.6000000000000001,6.0100249584,0.085,-0.034,0.0915478017,5.84,0.48,5.8596928247
2019-12-17 19:00:00,0.108,-0.029,0.11182575730000001,5.58,0.5,5.602356647,0.108,-0.029,0.11182575730000001,5.46,0.44,5.4777002474
2019-12-17 19:30:00,0.10200000000000001,-0.022,0.10434557970000001,5.48,0.44,5.4976358555000004,0.10200000000000001,-0.022,0.10434557970000001,5.34,0.44,5.358096677
2019-12-17 20:00:00,0.098,-0.019,0.0998248466,5.34,0.4,5.3549603173,0.098,-0.019,0.0998248466,5.18,0.36,5.1924945835
2019-12-17 20:30:00,0.096,-0.019,0.0978621479,5.08,0.34,5.0913652393,0.096,-0.019,0.0978621479,4.94,0.34,4.9516865814
2019-12-17 21:00:00,0.067,-0.008,0.0674759216,4.88,0.24,4.8858980751,0.067,-0.008,0.0674759216,4.66,0.26,4.6672475829
2019-12-17 21:30:00,0.08,-0.012,0.0808949937,4.66,0.24,4.6661761647,0.08,-0.012,0.0808949937,4.4,0.26,4.4076751241
2019-12-17 22:00:00,0.128,-0.025,0.13041855700000002,4.3,0.24,4.3066924664,0.128,-0.025,0.13041855700000002,4.08,0.26,4.0882759202
2019-12-17 22:30:00,0.095,-0.022,0.0975141015,4.02,0.48,4.0485552979,0.095,-0.022,0.0975141015,3.7,-0.08,3.7008647638000003
2019-12-17 23:00:00,0.092,-0.02,0.0941488184,3.68,0.04,3.6802173849,0.092,-0.02,0.0941488184,3.52,0.30000000000000004,3.5327609599
2019-12-17 23:30:00,0.11,-0.027,0.1132651756,3.42,0.04,3.4202339101,0.11,-0.027,0.1132651756,3.2,0.30000000000000004,3.214031736
2019-12-18 00:00:00,0.154,-0.039,0.158861575,3.26,0.04,3.2602453895,0.154,-0.039,0.158861575,3.02,0.24,3.0295214143
2019-12-18 00:30:00,0.148,-0.03,0.15100993340000002,3.4,0.04,3.400235286,0.148,-0.03,0.15100993340000002,3.14,0.14,3.1431194696
2019-12-18 01:00:00,0.176,-0.034,0.1792540097,3.88,-0.04,3.8802061801,0.176,-0.034,0.1792540097,3.48,0.22,3.4869470888
2019-12-18 01:30:00,0.262,-0.054,0.2675070093,3.98,-0.64,4.0311288741,0.262,-0.054,0.2675070093,3.7,0.96,3.8225122629
2019-12-18 02:00:00,0.297,-0.061,0.30319960420000003,3.86,-0.74,3.93029261,0.297,-0.061,0.30319960420000003,3.64,1.12,3.8084117424
2019-12-18 02:30:00,0.361,-0.07,0.3677240813,3.66,-0.74,3.7340594532,0.361,-0.07,0.3677240813,3.48,1.12,3.6557899283
2019-12-18 03:00:00,0.371,-0.069,0.3773618953,3.58,-0.74,3.6556805112,0.371,-0.069,0.3773618953,3.38,1.12,3.5607302622
2019-12-18 03:30:00,0.395,-0.079,0.40282254160000003,3.5,-0.74,3.5773733381,0.395,-0.079,0.40282254160000003,3.24,1.12,3.4281190178
2019-12-18 04:00:00,0.35100000000000003,-0.065,0.35696778570000004,3.36,-0.8,3.4539253032,0.35100000000000003,-0.065,0.35696778570000004,3.16,1.12,3.3526109228
2019-12-18 04:30:00,0.4,-0.084,0.4087248463,3.22,-0.8,3.3178908963,0.4,-0.084,0.4087248463,3.02,1.18,3.2423448305
2019-12-18 05:00:00,0.496,-0.121,0.5105457864,3.06,-0.74,3.1482058383,0.496,-0.121,0.5105457864,2.76,1.24,3.0257561039
2019-12-18 05:30:00,0.505,-0.132,0.5219664740000001,3.2,-0.68,3.2714522769,0.505,-0.132,0.5219664740000001,2.86,1.3,3.1415919531
2019-12-18 06:00:00,0.465,-0.124,0.4812494156,3.38,-0.64,3.440058139,0.465,-0.124,0.4812494156,3.0,1.3,3.2695565449
2019-12-18 06:30:00,0.523,-0.14300000000000002,0.542197381,3.7,-0.22,3.7065347698,0.523,-0.14300000000000002,0.542197381,3.3,1.1400000000000001,3.4913607662
2019-12-18 07:00:00,0.555,-0.159,0.5773265973,4.12,0.5,4.1502289093,0.555,-0.159,0.5773265973,3.54,0.62,3.5938836932
2019-12-18 07:30:00,0.507,-0.148,0.5281600136,4.64,0.92,4.7303276842,0.507,-0.148,0.5281600136,3.94,0.58,3.9824615503
2019-12-18 08:00:00,0.436,-0.129,0.45468340630000004,4.92,1.74,5.2186205074,0.436,-0.129,0.45468340630000004,4.04,0.0,4.04
2019-12-18 08:30:00,0.44,-0.121,0.4563343073,5.06,1.8,5.3706237999,0.44,-0.121,0.4563343073,4.16,0.04,4.1601923032
2019-12-18 09:00:00,0.438,-0.11800000000000001,0.4536165782,4.98,1.72,5.2686620693,0.438,-0.11800000000000001,0.4536165782,4.08,-0.06,4.0804411526
2019-12-18 09:30:00,0.502,-0.137,0.5203585302,4.76,1.6600000000000001,5.0411506623,0.502,-0.137,0.5203585302,3.86,-0.06,3.8604662931
2019-12-18 10:00:00,0.522,-0.14300000000000002,0.5412328519,4.68,1.6400000000000001,4.9590321636,0.522,-0.14300000000000002,0.5412328519,3.7800000000000002,-0.12,3.7819042822
2019-12-18 10:30:00,0.507,-0.136,0.524923804,4.64,1.6400000000000001,4.9213006411,0.507,-0.136,0.524923804,3.7800000000000002,-0.12,3.7819042822
2019-12-18 11:00:00,0.517,-0.139,0.5353596922,4.58,1.58,4.8448735794,0.517,-0.139,0.5353596922,3.74,-0.16,3.7434208954
2019-12-18 11:30:00,0.531,-0.146,0.5507059106000001,4.66,1.58,4.9205690728,0.531,-0.146,0.5507059106000001,3.86,-0.12,3.8618648345
2019-12-18 12:00:00,0.53,-0.145,0.5494770241,4.58,1.6400000000000001,4.8647713204,0.53,-0.145,0.5494770241,3.84,-0.12,3.8418745425000003
2019-12-18 12:30:00,0.537,-0.149,0.5572880763,4.58,1.6400000000000001,4.8647713204,0.537,-0.149,0.5572880763,3.84,-0.12,3.8418745425000003
2019-12-18 13:00:00,0.533,-0.147,0.5528996292,4.54,1.58,4.8070781146,0.533,-0.147,0.5528996292,3.84,-0.12,3.8418745425000003
2019-12-18 13:30:00,0.514,-0.136,0.5316878784,4.28,0.72,4.3401382466000005,0.514,-0.136,0.5316878784,3.8,0.28,3.8103018253
2019-12-18 14:00:00,0.516,-0.139,0.5343940494,4.34,0.62,4.3840620434,0.516,-0.139,0.5343940494,3.86,0.7000000000000001,3.9229580675999998
2019-12-18 14:30:00,0.449,-0.124,0.4658079003,4.52,0.62,4.5623239692,0.449,-0.124,0.4658079003,3.98,0.7000000000000001,4.0410889621
2019-12-18 15:00:00,0.428,-0.121,0.44477522410000003,4.64,0.68,4.6895628794,0.428,-0.121,0.44477522410000003,4.06,0.74,4.126887447
2019-12-18 15:30:00,0.371,-0.14100000000000001,0.3968904131,4.84,0.72,4.8932606716,0.371,-0.14100000000000001,0.3968904131,4.2,0.78,4.2718146027
2019-12-18 16:00:00,0.42,-0.137,0.4417793567,5.02,0.78,5.080236215,0.42,-0.137,0.4417793567,4.42,0.78,4.4882958904
2019-12-18 16:30:00,0.37,-0.136,0.39420299340000003,5.46,1.16,5.5818634881,0.37,-0.136,0.39420299340000003,4.84,0.58,4.8746281909
2019-12-18 17:00:00,0.389,-0.135,0.41175963860000003,5.86,1.82,6.1361225542,0.389,-0.135,0.41175963860000003,5.04,0.02,5.0400396824
2019-12-18 17:30:00,0.376,-0.135,0.39950093870000003,5.86,1.72,6.1072088551,0.376,-0.135,0.39950093870000003,5.04,-0.1,5.0409919659
2019-12-18 18:00:00,0.387,-0.129,0.4079338182,5.92,1.6600000000000001,6.1483331074,0.387,-0.129,0.4079338182,5.04,-0.16,5.042539043
2019-12-18 18:30:00,0.403,-0.124,0.4216455858,5.86,1.6600000000000001,6.0905828949,0.403,-0.124,0.4216455858,5.0,-0.16,5.002559345
2019-12-18 19:00:00,0.452,-0.125,0.4689658836,5.62,1.6,5.8433209736,0.452,-0.125,0.4689658836,4.78,-0.22,4.7850600832
2019-12-18 19:30:00,0.457,-0.122,0.4730042283,5.18,1.56,5.4098059115,0.457,-0.122,0.4730042283,4.36,-0.28,4.3689815747
2019-12-18 20:00:00,0.428,-0.122,0.445048312,5.04,1.24,5.1902986427,0.428,-0.122,0.445048312,4.24,-0.06,4.2404245071
2019-12-18 20:30:00,0.446,-0.12,0.46186145110000004,4.58,0.4,4.597434067,0.446,-0.12,0.46186145110000004,4.04,0.56,4.0786272199999996
2019-12-18 21:00:00,0.42,-0.121,0.4370823721,4.42,0.32,4.4315685711,0.42,-0.121,0.4370823721,3.88,0.52,3.9146902815
2019-12-18 21:30:00,0.405,-0.121,0.422689011,4.26,0.32,4.2720018727,0.405,-0.121,0.422689011,3.7199999999999998,0.52,3.7561682603
2019-12-18 22:00:00,0.444,-0.11900000000000001,0.45967053420000004,3.88,0.38,3.8985638381000003,0.444,-0.11900000000000001,0.45967053420000004,3.36,0.48,3.3941125497
2019-12-18 22:30:00,0.452,-0.121,0.4679155907,3.7199999999999998,1.12,3.8849453021,0.452,-0.121,0.4679155907,2.9,-0.32,2.9176017549
2019-12-18 23:00:00,0.457,-0.117,0.4717393348,3.36,0.72,3.4362770552,0.457,-0.117,0.4717393348,2.58,-0.02,2.5800775182
2019-12-18 23:30:00,0.45,-0.113,0.46397090430000004,2.98,0.12,2.9824151287,0.45,-0.113,0.46397090430000004,2.46,0.48,2.5063918289
2019-12-19 00:00:00,0.446,-0.109,0.45912634430000004,2.84,0.16,2.8445034716,0.446,-0.109,0.45912634430000004,2.4,0.52,2.4556872765
2019-12-21 00:30:00,0.279,-0.041,0.2819964539,3.5,0.92,3.6188948589,0.279,-0.041,0.2819964539,2.74,-0.38,2.7662248643
2019-12-21 01:00:00,0.34800000000000003,-0.06,0.3531345353,3.88,0.36,3.8966652409,0.34800000000000003,-0.06,0.3531345353,3.26,0.2,3.2661292075
2019-12-21 01:30:00,0.392,-0.078,0.3996848759,4.0,0.24,4.0071935316,0.392,-0.078,0.3996848759,3.42,0.46,3.4507970094
2019-12-21 02:00:00,0.40800000000000003,-0.082,0.4161586236,3.8,0.24,3.8075714045,0.40800000000000003,-0.082,0.4161586236,3.24,0.46,3.2724914056
2019-12-21 02:30:00,0.45,-0.097,0.460335747,3.64,0.24,3.6479035075,0.45,-0.097,0.460335747,3.08,0.46,3.1141612033
2019-12-21 03:00:00,0.279,-0.043000000000000003,0.2822941728,3.8200000000000003,0.16,3.823349317,0.279,-0.043000000000000003,0.2822941728,3.26,0.42,3.2869438693
2019-12-21 03:30:00,0.336,-0.062,0.34167235770000004,3.7199999999999998,0.2,3.7253724646,0.336,-0.062,0.34167235770000004,3.14,0.42,3.1679646463
2019-12-21 04:00:00,0.28200000000000003,-0.049,0.2862254356,3.56,0.16,3.5635936918,0.28200000000000003,-0.049,0.2862254356,3.08,0.42,3.1085044636
2019-12-21 04:30:00,0.303,-0.065,0.30989353010000004,3.46,0.16,3.4636974464,0.303,-0.065,0.30989353010000004,2.88,0.46,2.9165047574000003
2019-12-21 05:00:00,0.364,-0.079,0.3724741602,3.2800000000000002,0.16,3.2839001203000002,0.364,-0.079,0.3724741602,2.8,0.46,2.8375341408
2019-12-21 05:30:00,0.199,-0.036000000000000004,0.202230067,3.46,0.16,3.4636974464,0.199,-0.036000000000000004,0.202230067,3.06,0.46,3.0943820062
2019-12-21 06:00:00,0.24,-0.051000000000000004,0.24535892080000002,3.56,0.24,3.5680807166,0.24,-0.051000000000000004,0.24535892080000002,3.2,0.52,3.2419747069
2019-12-21 06:30:00,0.187,-0.044,0.19210674120000001,3.84,0.46,3.8674539428,0.187,-0.044,0.19210674120000001,3.44,0.32,3.4548516611
2019-12-21 07:00:00,0.177,-0.047,0.1831338308,4.16,0.52,4.1923740291,0.177,-0.047,0.1831338308,3.7800000000000002,0.54,3.8183766184
2019-12-21 07:30:00,0.187,-0.051000000000000004,0.1938298223,4.22,0.46,4.2449970554,0.187,-0.051000000000000004,0.1938298223,3.84,0.62,3.8897300678
2019-12-21 08:00:00,0.183,-0.051000000000000004,0.1899736824,4.18,0.46,4.2052348329,0.183,-0.051000000000000004,0.1899736824,3.84,0.62,3.8897300678
2019-12-21 08:30:00,0.166,-0.036000000000000004,0.16985876490000001,4.4,0.46,4.4239801085,0.166,-0.036000000000000004,0.16985876490000001,4.04,0.58,4.0814213211
2019-12-21 09:00:00,0.191,-0.039,0.1949410167,4.46,0.44,4.4816514813,0.191,-0.039,0.1949410167,4.16,0.58,4.2002380885
2019-12-21 09:30:00,0.171,-0.027,0.1731184566,4.66,0.44,4.6807264393,0.171,-0.027,0.1731184566,4.38,0.56,4.415653972
2019-12-21 10:00:00,0.199,-0.035,0.2020544481,4.5,0.44,4.5214599412,0.199,-0.035,0.2020544481,4.24,0.56,4.2768212495
2019-12-21 10:30:00,0.20800000000000002,-0.034,0.2107605276,4.5,0.44,4.5214599412,0.20800000000000002,-0.034,0.2107605276,4.22,0.56,4.2569942447999995
2019-12-21 11:00:00,0.215,-0.043000000000000003,0.21925783910000002,4.44,0.38,4.4562315918,0.215,-0.043000000000000003,0.21925783910000002,4.22,0.56,4.2569942447999995
2019-12-21 11:30:00,0.232,-0.036000000000000004,0.23477648950000002,4.4,0.38,4.416378607,0.232,-0.036000000000000004,0.23477648950000002,4.28,0.56,4.3164800474
2019-12-21 12:00:00,0.23500000000000001,-0.04,0.23837994880000002,4.54,0.38,4.5558753275,0.23500000000000001,-0.04,0.23837994880000002,4.28,0.56,4.3164800474
2019-12-21 12:30:00,0.279,-0.047,0.282931087,4.6,0.42,4.619134118,0.279,-0.047,0.282931087,4.28,0.56,4.3164800474
2019-12-21 13:00:00,0.193,-0.034,0.1959719368,4.44,0.4,4.4579816061,0.193,-0.034,0.1959719368,4.34,0.56,4.3759798903
2019-12-21 13:30:00,0.14200000000000002,-0.028,0.1447342392,4.52,0.4,4.5376645976,0.14200000000000002,-0.028,0.1447342392,4.42,0.56,4.455333882
2019-12-21 14:00:00,0.182,-0.031,0.18462123390000001,4.48,0.4,4.497821695,0.182,-0.031,0.18462123390000001,4.32,0.56,4.3561450848
2019-12-21 14:30:00,0.266,-0.042,0.2692953769,4.48,0.4,4.497821695,0.266,-0.042,0.2692953769,4.26,0.56,4.2966498577
2019-12-21 15:00:00,0.23700000000000002,-0.043000000000000003,0.2408692591,4.6,0.4,4.6173585522,0.23700000000000002,-0.043000000000000003,0.2408692591,4.36,0.56,4.3958161927
2019-12-21 15:30:00,0.28,-0.058,0.2859440505,4.58,0.4,4.597434067,0.28,-0.058,0.2859440505,4.36,0.56,4.3958161927
2019-12-21 16:00:00,0.313,-0.073,0.3214000622,4.66,0.46,4.682648823,0.313,-0.073,0.3214000622,4.36,0.6000000000000001,4.4010907739
2019-12-21 16:30:00,0.359,-0.085,0.36892546670000004,4.96,0.64,5.0011198746,0.359,-0.085,0.36892546670000004,4.5600000000000005,0.52,4.5895533552
2019-12-21 17:00:00,0.303,-0.075,0.3121441974,5.58,1.52,5.7833208453000005,0.303,-0.075,0.3121441974,4.8,-0.2,4.8041648598
2019-12-21 17:30:00,0.227,-0.056,0.23380547470000002,5.86,1.56,6.0640910283,0.227,-0.056,0.23380547470000002,5.18,-0.16,5.1824704534
2019-12-21 18:00:00,0.10400000000000001,-0.019,0.1057213318,6.06,1.5,6.2428839489,0.10400000000000001,-0.019,0.1057213318,5.42,-0.22,5.4244631071
2019-12-21 18:30:00,0.154,-0.024,0.1558589106,5.96,1.54,6.1557452839,0.154,-0.024,0.1558589106,5.32,-0.18,5.3230442418
2019-12-21 19:00:00,0.187,-0.034,0.1900657781,5.84,1.54,6.0396357506,0.187,-0.034,0.1900657781,5.2,-0.2,5.2038447325
2019-12-21 19:30:00,0.123,-0.021,0.1247798061,5.52,1.16,5.6405673474,0.123,-0.021,0.1247798061,5.04,0.02,5.0400396824
2019-12-21 20:00:00,0.059000000000000004,-0.019,0.0619838689,5.3,0.58,5.3316413983,0.059000000000000004,-0.019,0.0619838689,5.02,0.5,5.0448389469
2019-12-21 20:30:00,0.084,-0.017,0.0857029754,5.18,1.24,5.3263495942,0.084,-0.017,0.0857029754,4.58,-0.32,4.5911654294
2019-12-21 21:00:00,0.198,-0.033,0.2007311635,4.92,1.24,5.0738545505,0.198,-0.033,0.2007311635,4.3,-0.36,4.3150434529
2019-12-21 21:30:00,0.256,-0.048,0.2604611295,4.66,1.3,4.8379334431,0.256,-0.048,0.2604611295,4.08,-0.36,4.0958515598
2019-12-21 22:00:00,0.218,-0.04,0.22163934670000002,4.46,1.3,4.6456000689,0.218,-0.04,0.22163934670000002,3.92,-0.36,3.9364959037
2019-12-21 22:30:00,0.232,-0.041,0.23559499150000002,4.22,1.18,4.3818717462,0.232,-0.041,0.23559499150000002,3.68,-0.36,3.6975667675
2019-12-21 23:00:00,0.169,-0.021,0.17029973580000002,4.0,0.98,4.1183006204,0.169,-0.021,0.17029973580000002,3.48,-0.36,3.4985711369
2019-12-21 23:30:00,0.111,-0.008,0.1112879149,3.84,0.92,3.9486706624,0.111,-0.008,0.1112879149,3.34,-0.36,3.3593451743
2019-12-22 00:00:00,0.062,0.0,0.062,3.8200000000000003,0.86,3.9156097865,0.062,0.0,0.062,3.24,-0.44,3.2697400508
2019-12-22 00:30:00,0.097,-0.012,0.0977394496,4.1,0.86,4.1892242719,0.097,-0.012,0.0977394496,3.44,-0.44,3.4680253748
2019-12-22 01:00:00,0.077,0.0,0.077,4.58,0.4,4.597434067,0.077,0.0,0.077,4.0,0.0,4.0
2019-12-22 01:30:00,0.043000000000000003,0.0,0.043000000000000003,4.58,0.08,4.5806986367,0.043000000000000003,0.0,0.043000000000000003,4.14,0.32,4.1523487329
2019-12-22 02:00:00,0.085,-0.011,0.08570880930000001,4.46,0.12,4.4616140577,0.085,-0.011,0.08570880930000001,3.98,0.32,3.9928435982
2019-12-22 02:30:00,0.17400000000000002,-0.019,0.17503428240000002,4.3,0.12,4.3016740927,0.17400000000000002,-0.019,0.17503428240000002,3.8,0.32,3.8134498817
2019-12-22 03:00:00,0.241,-0.035,0.24352823240000002,4.16,0.12,4.1617304093,0.241,-0.035,0.24352823240000002,3.64,0.32,3.6540388613
2019-12-22 03:30:00,0.266,-0.046,0.2699481432,4.02,0.12,4.021790646,0.266,-0.046,0.2699481432,3.48,0.38,3.5006856471
2019-12-22 04:00:00,0.222,-0.031,0.2241539649,3.86,0.12,3.8618648345,0.222,-0.031,0.2241539649,3.38,0.38,3.4012938715
2019-12-22 04:30:00,0.106,-0.003,0.10604244430000001,3.86,0.08,3.8608289265,0.106,-0.003,0.10604244430000001,3.44,0.34,3.4567614902
2019-12-22 05:00:00,0.06,-0.006,0.0602992537,3.8,0.08,3.800842012,0.06,-0.006,0.0602992537,3.44,0.34,3.4567614902
2019-12-22 05:30:00,0.034,-0.01,0.035440090300000004,3.86,0.16,3.863314639,0.034,-0.01,0.035440090300000004,3.54,0.42,3.5648281866
2019-12-22 06:00:00,0.019,-0.017,0.025495097600000002,3.96,0.16,3.9632310051,0.019,-0.017,0.025495097600000002,3.7,0.42,3.7237615391
2019-12-22 06:30:00,0.06,-0.01,0.0608276253,4.36,0.9400000000000001,4.4601793686,0.06,-0.01,0.0608276253,3.7800000000000002,-0.2,3.7852873075
2019-12-22 07:00:00,0.055,-0.009000000000000001,0.0557314992,4.52,1.1400000000000001,4.6615448083,0.055,-0.009000000000000001,0.0557314992,3.86,-0.30000000000000004,3.8716404792
2019-12-22 07:30:00,0.063,-0.014,0.0645368112,4.46,0.5,4.4879393935,0.063,-0.014,0.0645368112,4.1,0.52,4.1328440571
2019-12-22 08:00:00,0.062,-0.016,0.06403124240000001,4.46,0.5,4.4879393935,0.062,-0.016,0.06403124240000001,4.16,0.64,4.2089428601
2019-12-22 08:30:00,0.113,-0.025,0.11573245010000001,4.46,0.42,4.4797321348,0.113,-0.025,0.11573245010000001,4.16,0.6000000000000001,4.2030465141
2019-12-22 09:00:00,0.13,-0.034,0.1343726163,4.5600000000000005,0.42,4.5793012567,0.13,-0.034,0.1343726163,4.22,0.56,4.2569942447999995
2019-12-22 09:30:00,0.153,-0.031,0.1561089363,4.5600000000000005,0.36,4.5741884526,0.153,-0.031,0.1561089363,4.22,0.54,4.2544094772
2019-12-22 10:00:00,0.158,-0.024,0.15981239,4.5600000000000005,0.36,4.5741884526,0.158,-0.024,0.15981239,4.22,0.54,4.2544094772
2019-12-22 10:30:00,0.152,-0.021,0.1534438008,4.46,0.42,4.4797321348,0.152,-0.021,0.1534438008,4.14,0.44,4.1633159861
2019-12-22 11:00:00,0.20600000000000002,-0.037,0.2092964405,4.4,0.42,4.42,0.20600000000000002,-0.037,0.2092964405,4.14,0.44,4.1633159861
2019-12-22 11:30:00,0.213,-0.027,0.21470444800000002,4.52,0.36,4.5343136195,0.213,-0.027,0.21470444800000002,4.22,0.5,4.2495176197
2019-12-22 12:00:00,0.189,-0.025,0.1906462693,4.3,0.36,4.3150434529,0.189,-0.025,0.1906462693,3.92,0.5,3.951759102
2019-12-22 12:30:00,0.267,-0.051000000000000004,0.27182715100000004,4.3,0.36,4.3150434529,0.267,-0.051000000000000004,0.27182715100000004,3.92,0.5,3.951759102
2019-12-22 13:00:00,0.354,-0.07,0.3608545413,4.12,0.36,4.1356982482,0.354,-0.07,0.3608545413,3.92,0.5,3.951759102
2019-12-22 13:30:00,0.226,-0.029,0.2278530228,4.28,0.34,4.2934834342,0.226,-0.029,0.2278530228,3.92,0.5,3.951759102
2019-12-22 14:00:00,0.125,-0.014,0.1257815567,4.4,0.34,4.4131168124,0.125,-0.014,0.1257815567,4.12,0.44,4.143428532
2019-12-22 14:30:00,0.183,-0.034,0.1861316738,4.54,0.34,4.5527134766,0.183,-0.034,0.1861316738,4.12,0.48,4.1478669217
2019-12-22 15:00:00,0.153,-0.03,0.1559134375,4.64,0.34,4.6524402199,0.153,-0.03,0.1559134375,4.34,0.44,4.3622471273
2019-12-22 15:30:00,0.099,-0.03,0.1034456379,4.7,0.34,4.7122818252,0.099,-0.03,0.1034456379,4.44,0.44,4.4617485362
2019-12-22 16:00:00,0.107,-0.032,0.1116825859,4.68,0.34,4.6923341739,0.107,-0.032,0.1116825859,4.44,0.44,4.4617485362
2019-12-22 16:30:00,0.106,-0.03,0.1101635148,4.92,0.42,4.9378942881,0.106,-0.03,0.1101635148,4.74,0.52,4.7684378994
2019-12-22 17:00:00,0.123,-0.036000000000000004,0.1281600562,5.5,1.32,5.6561824582,0.123,-0.036000000000000004,0.1281600562,4.98,-0.16,4.9825696182
2019-12-22 17:30:00,0.131,-0.043000000000000003,0.1378767566,5.92,1.5,6.107077861,0.131,-0.043000000000000003,0.1378767566,5.24,-0.22,5.2446162872
2019-12-22 18:00:00,0.163,-0.045,0.169097605,6.04,1.58,6.2432363402,0.163,-0.045,0.169097605,5.46,-0.18,5.4629662272
2019-12-22 18:30:00,0.186,-0.037,0.1896444041,5.92,1.52,6.1120209424,0.186,-0.037,0.1896444041,5.38,-0.18,5.3830103102
2019-12-22 19:00:00,0.183,-0.037,0.1867029727,5.84,1.48,6.0246161703,0.183,-0.037,0.1867029727,5.28,-0.26,5.2863976392
2019-12-22 19:30:00,0.167,-0.039,0.1714934401,5.5600000000000005,1.48,5.753607564,0.167,-0.039,0.1714934401,4.98,-0.22,4.9848570692
2019-12-22 20:00:00,0.165,-0.035,0.1686712779,5.36,1.42,5.5449075736,0.165,-0.035,0.1686712779,4.76,-0.30000000000000004,4.7694444121
2019-12-22 20:30:00,0.193,-0.034,0.1959719368,5.04,1.34,5.2150934795,0.193,-0.034,0.1959719368,4.46,-0.36,4.4745055593
2019-12-22 21:00:00,0.18,-0.025,0.1817278185,4.86,1.18,5.001199856,0.18,-0.025,0.1817278185,4.28,-0.36,4.2951135026
2019-12-22 21:30:00,0.252,-0.044,0.25581243130000003,4.68,1.18,4.8264686884,0.252,-0.044,0.25581243130000003,4.08,-0.34,4.0941421568
2019-12-22 22:00:00,0.29,-0.063,0.2967642162,4.44,1.24,4.6099023851,0.29,-0.063,0.2967642162,3.86,-0.4,3.8806700452
2019-12-22 22:30:00,0.437,-0.096,0.447420384,4.08,1.24,4.2642701603,0.437,-0.096,0.447420384,3.48,-0.38,3.5006856471
2019-12-22 23:00:00,0.545,-0.132,0.5607575234000001,3.7199999999999998,1.24,3.9212242986,0.545,-0.132,0.5607575234000001,3.1,-0.38,3.1232034836
2019-12-22 23:30:00,0.593,-0.148,0.6111898232,3.4,1.1400000000000001,3.5860284438,0.593,-0.148,0.6111898232,2.76,-0.32,2.7784887979
2019-12-23 00:00:00,0.63,-0.162,0.650495196,3.3,1.1400000000000001,3.4913607662,0.63,-0.162,0.650495196,2.52,-0.32,2.5402362095
2019-12-23 00:30:00,0.643,-0.17,0.6650932265,3.6,1.1400000000000001,3.7761885546,0.643,-0.17,0.6650932265,2.66,-0.32,2.6791789787
2019-12-23 01:00:00,0.607,-0.156,0.6267256178,4.18,1.1400000000000001,4.3326666154,0.607,-0.156,0.6267256178,3.18,-0.36,3.2003124847
2019-12-23 01:30:00,0.622,-0.159,0.6420007788000001,4.3,1.1400000000000001,4.4485503257,0.622,-0.159,0.6420007788000001,3.2,-0.36,3.22018633
2019-12-23 02:00:00,0.613,-0.158,0.6330347542,4.26,1.1400000000000001,4.409897958,0.613,-0.158,0.6330347542,3.12,-0.32,3.1363673254
2019-12-23 02:30:00,0.577,-0.14,0.5937415263,4.26,1.18,4.4204072211,0.577,-0.14,0.5937415263,3.16,-0.32,3.176161205
2019-12-23 03:00:00,0.5720000000000001,-0.14,0.5888836897,4.2,1.18,4.3626138954,0.5720000000000001,-0.14,0.5888836897,3.1,-0.32,3.1164723647
2019-12-23 03:30:00,0.502,-0.117,0.5154541687,4.08,1.18,4.2472108495,0.502,-0.117,0.5154541687,3.1,-0.34,3.1185894247
2019-12-23 04:00:00,0.428,-0.095,0.4384164687,3.88,1.1,4.0329145788,0.428,-0.095,0.4384164687,3.02,-0.38,3.0438133977
2019-12-23 04:30:00,0.425,-0.096,0.43570747070000004,3.66,1.1,3.8217273581,0.425,-0.096,0.43570747070000004,2.8200000000000003,-0.38,2.8454876559
2019-12-23 05:00:00,0.468,-0.113,0.481448855,3.56,1.1,3.726070316,0.468,-0.113,0.481448855,2.7199999999999998,-0.38,2.7464158462
2019-12-23 05:30:00,0.5,-0.137,0.5184293587000001,3.66,1.16,3.8394270406,0.5,-0.137,0.5184293587000001,2.8,-0.30000000000000004,2.8160255681
2019-12-23 06:00:00,0.515,-0.14100000000000001,0.5339531815,3.74,1.22,3.9339547532,0.515,-0.14100000000000001,0.5339531815,2.84,-0.24,2.8501228043999998
2019-12-23 06:30:00,0.535,-0.151,0.5559010703,3.96,1.08,4.1046315304,0.535,-0.151,0.5559010703,3.12,0.06,3.1205768697
2019-12-23 07:00:00,0.518,-0.139,0.5363254609,4.14,0.5,4.170083932,0.518,-0.139,0.5363254609,3.52,0.76,3.6011109397
2019-12-23 07:30:00,0.551,-0.151,0.5713160246,4.34,0.6000000000000001,4.3812783523,0.551,-0.151,0.5713160246,3.7199999999999998,0.74,3.7928880817
2019-12-23 08:00:00,0.46,-0.11900000000000001,0.4751431363,4.34,0.6000000000000001,4.3812783523,0.46,-0.11900000000000001,0.4751431363,3.86,0.74,3.93029261
2019-12-23 08:30:00,0.388,-0.088,0.3978542447,4.44,0.6000000000000001,4.4803571286,0.388,-0.088,0.3978542447,4.04,0.74,4.1072131671
2019-12-23 09:00:00,0.307,-0.058,0.31243079230000004,4.54,0.48,4.5653039329,0.307,-0.058,0.31243079230000004,4.2,0.6000000000000001,4.2426406871
2019-12-23 09:30:00,0.322,-0.063,0.3281051661,4.6,0.54,4.6315872009,0.322,-0.063,0.3281051661,4.3,0.64,4.3473670192
2019-12-23 10:00:00,0.326,-0.062,0.33184333650000003,4.5600000000000005,0.58,4.5967379738,0.326,-0.062,0.33184333650000003,4.16,0.6000000000000001,4.2030465141
2019-12-23 10:30:00,0.355,-0.07100000000000001,0.3620303855,4.32,0.58,4.3587612919,0.355,-0.07100000000000001,0.3620303855,3.98,0.64,4.0311288741
2019-12-23 11:00:00,0.323,-0.063,0.3290866147,4.18,0.54,4.2147360534,0.323,-0.063,0.3290866147,3.98,0.56,4.0192039013
2019-12-23 11:30:00,0.28800000000000003,-0.056,0.2933939331,4.36,0.54,4.3933131006,0.28800000000000003,-0.056,0.2933939331,4.16,0.56,4.1975230792
2019-12-23 12:00:00,0.302,-0.06,0.30790258200000004,4.26,0.54,4.2940889604,0.302,-0.06,0.30790258200000004,4.16,0.56,4.1975230792
2019-12-23 12:30:00,0.23,-0.044,0.2341708778,4.166,0.446,4.1898057234,0.23,-0.044,0.2341708778,4.166,0.506,4.1966167326
2019-12-23 13:00:00,0.113,-0.023,0.1153169545,4.26,0.36,4.2751842066,0.113,-0.023,0.1153169545,4.26,0.44,4.2826627231
2019-12-23 13:30:00,0.044,-0.004,0.0441814441,4.4,0.36,4.414702708,0.044,-0.004,0.0441814441,4.42,0.44,4.4418464629
2019-12-23 14:00:00,0.113,-0.02,0.1147562634,4.34,0.36,4.3549052803,0.113,-0.02,0.1147562634,4.24,0.36,4.255255574
2019-12-23 14:30:00,0.121,-0.026000000000000002,0.1237618681,4.2,0.36,4.2154003369,0.121,-0.026000000000000002,0.1237618681,4.04,0.36,4.0560078895
2019-12-23 15:00:00,0.131,-0.03,0.13439122,4.3,0.34,4.3134209162,0.131,-0.03,0.13439122,4.14,0.36,4.155622697
2019-12-23 15:30:00,0.106,-0.017,0.1073545528,4.58,0.34,4.5926027479,0.106,-0.017,0.1073545528,4.42,0.36,4.4346364
2019-12-23 16:00:00,0.054,-0.024,0.0590931468,4.76,0.38,4.7751439769,0.054,-0.024,0.0590931468,4.6,0.38,4.6156689656
2019-12-23 16:30:00,0.08600000000000001,-0.024,0.0892860571,5.16,0.46,5.1804632997,0.08600000000000001,-0.024,0.0892860571,4.86,0.5,4.8856524641
2019-12-23 17:00:00,0.115,-0.029,0.1186001686,5.54,0.66,5.5791755663,0.115,-0.029,0.1186001686,5.28,0.58,5.3117605368
2019-12-23 17:30:00,0.106,-0.029,0.1098954048,5.86,0.74,5.9065387496,0.106,-0.029,0.1098954048,5.54,0.62,5.5745851864
2019-12-23 18:00:00,0.092,-0.033,0.0977394496,6.1,0.74,6.1447213118,0.092,-0.033,0.0977394496,5.78,0.62,5.8131574897
2019-12-23 18:30:00,0.116,-0.026000000000000002,0.1188780888,5.96,0.74,6.0057638981,0.116,-0.026000000000000002,0.1188780888,5.64,0.62,5.6739756785
2019-12-23 19:00:00,0.17,-0.032,0.1729855485,5.78,0.66,5.8175596258,0.17,-0.032,0.1729855485,5.44,0.58,5.4708317466
2019-12-23 19:30:00,0.223,-0.051000000000000004,0.2287575135,5.42,0.62,5.4553460019,0.223,-0.051000000000000004,0.2287575135,5.1,0.54,5.1285085551
2019-12-23 20:00:00,0.214,-0.05,0.21976350930000002,5.22,0.56,5.2499523807,0.214,-0.05,0.21976350930000002,4.84,0.5,4.865757906
2019-12-23 20:30:00,0.20500000000000002,-0.048,0.21054453210000001,5.0,0.52,5.0269672766,0.20500000000000002,-0.048,0.21054453210000001,4.62,0.5,4.6469775123
2019-12-23 21:00:00,0.228,-0.049,0.2332059176,4.9,1.02,5.0050374624,0.228,-0.049,0.2332059176,4.2,-0.16,4.2030465141
2019-12-23 21:30:00,0.164,-0.038,0.1683448841,4.78,1.18,4.9234946938,0.164,-0.038,0.1683448841,4.08,-0.34,4.0941421568
2019-12-23 22:00:00,0.292,-0.067,0.29958805050000004,4.44,1.18,4.5941266852,0.292,-0.067,0.29958805050000004,3.66,-0.34,3.6757584251
2019-12-23 22:30:00,0.153,-0.025,0.1550290295,4.06,0.56,4.0984387271,0.153,-0.025,0.1550290295,3.6,0.04,3.6002222154
2019-12-23 23:00:00,0.20400000000000001,-0.047,0.20934421420000002,3.64,0.14,3.6426913128000002,0.20400000000000001,-0.047,0.20934421420000002,3.3,0.46,3.3319063612
2019-12-23 23:30:00,0.34400000000000003,-0.07100000000000001,0.3512506228,3.3,0.2,3.306055051,0.34400000000000003,-0.07100000000000001,0.3512506228,2.92,0.44,2.952964612
2019-12-24 00:00:00,0.455,-0.105,0.46695824220000004,3.1,0.2,3.1064449134,0.455,-0.105,0.46695824220000004,2.66,0.5,2.7065845636
2019-12-24 00:30:00,0.463,-0.1,0.47367604960000004,3.36,0.28,3.3716464821,0.463,-0.1,0.47367604960000004,2.7800000000000002,0.38,2.8058510295
2019-12-24 01:00:00,0.464,-0.10400000000000001,0.4755123553,4.22,1.1400000000000001,4.3712698384,0.464,-0.10400000000000001,0.4755123553,3.18,-0.36,3.2003124847
2019-12-24 01:30:00,0.399,-0.085,0.4079534287,4.28,1.1400000000000001,4.4292211505,0.399,-0.085,0.4079534287,3.3,-0.38,3.3218067373
2019-12-24 02:00:00,0.34400000000000003,-0.064,0.3499028437,4.24,1.1400000000000001,4.3905808272,0.34400000000000003,-0.064,0.3499028437,3.34,-0.42,3.3663036108
2019-12-24 02:30:00,0.463,-0.106,0.47497894690000003,4.08,1.04,4.2104631574,0.463,-0.106,0.47497894690000003,3.04,-0.32,3.0567957079
2019-12-24 03:00:00,0.595,-0.154,0.6146063781000001,3.76,1.04,3.9011793089,0.595,-0.154,0.6146063781000001,2.7,-0.32,2.7188968351
2019-12-24 03:30:00,0.616,-0.162,0.6369458376,3.54,1.0,3.678532316,0.616,-0.162,0.6369458376,2.52,-0.32,2.5402362095
2019-12-24 04:00:00,0.591,-0.15,0.6097384685,3.36,0.92,3.4836762192,0.591,-0.15,0.6097384685,2.4,-0.28,2.4162781297
2019-12-24 04:30:00,0.579,-0.148,0.5976160975,3.22,1.02,3.3776915194,0.579,-0.148,0.5976160975,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-12-24 05:00:00,0.561,-0.149,0.5804498256,3.18,1.02,3.339580812,0.561,-0.149,0.5804498256,2.24,-0.30000000000000004,2.26
2019-12-24 05:30:00,0.541,-0.151,0.5616778436000001,3.26,1.02,3.4158454298,0.541,-0.151,0.5616778436000001,2.36,-0.30000000000000004,2.3789913829
2019-12-24 06:00:00,0.541,-0.151,0.5616778436000001,3.5,1.1400000000000001,3.6809781309,0.541,-0.151,0.5616778436000001,2.56,-0.2,2.5678006153
2019-12-24 06:30:00,0.552,-0.156,0.5736200833,3.7800000000000002,0.86,3.8765964453,0.552,-0.156,0.5736200833,2.96,0.26,2.9713969779
2019-12-24 07:00:00,0.5670000000000001,-0.155,0.5878043892,4.08,1.3599999999999999,4.3006976178,0.5670000000000001,-0.155,0.5878043892,3.14,-0.12,3.142292157
2019-12-24 07:30:00,0.535,-0.139,0.552762155,4.08,0.56,4.1182520564,0.535,-0.139,0.552762155,3.5,0.7000000000000001,3.5693136595
2019-12-24 08:00:00,0.496,-0.115,0.5091571467,4.14,0.52,4.172529209,0.496,-0.115,0.5091571467,3.6,0.68,3.6636593727999998
2019-12-24 08:30:00,0.583,-0.146,0.6010033278,4.14,0.52,4.172529209,0.583,-0.146,0.6010033278,3.54,0.68,3.6047191291000003
2019-12-24 09:00:00,0.546,-0.133,0.5619653014,4.32,0.5,4.3488389255,0.546,-0.133,0.5619653014,3.76,0.68,3.8209946349
2019-12-24 09:30:00,0.553,-0.129,0.5678468103000001,4.38,0.5,4.4084464384,0.553,-0.129,0.5678468103000001,3.88,0.68,3.9391369613
2019-12-24 10:00:00,0.616,-0.151,0.6342373373,4.34,0.54,4.3734654452,0.616,-0.151,0.6342373373,3.84,0.68,3.8997435813
2019-12-24 10:30:00,0.538,-0.122,0.5516593152,4.38,0.54,4.4131621316,0.538,-0.122,0.5516593152,3.9,0.68,3.9588382134
2019-12-24 11:00:00,0.5700000000000001,-0.133,0.5853110284,4.3,0.54,4.3337743365,0.5700000000000001,-0.133,0.5853110284,3.92,0.68,3.9785424467
2019-12-24 11:30:00,0.528,-0.115,0.5403785710000001,4.58,0.54,4.6117241895,0.528,-0.115,0.5403785710000001,4.22,0.68,4.2744356353
2019-12-24 12:00:00,0.37,-0.063,0.3753251923,4.82,0.54,4.8501546367,0.37,-0.063,0.3753251923,4.5,0.62,4.5425103192
2019-12-24 12:30:00,0.303,-0.048,0.3067784217,4.88,0.48,4.9035497346,0.303,-0.048,0.3067784217,4.5,0.58,4.5372238207999995
2019-12-24 13:00:00,0.343,-0.063,0.3487377238,4.68,0.48,4.7045509881,0.343,-0.063,0.3487377238,4.3,0.62,4.3444677465
2019-12-24 13:30:00,0.46,-0.1,0.47074409180000004,4.52,0.54,4.5521423528,0.46,-0.1,0.47074409180000004,4.02,0.66,4.0738188472
2019-12-24 14:00:00,0.383,-0.076,0.3904676683,4.68,0.5,4.7066336165,0.383,-0.076,0.3904676683,4.32,0.6000000000000001,4.3614676429
2019-12-24 14:30:00,0.216,-0.028,0.2178072542,4.72,0.44,4.7404641123,0.216,-0.028,0.2178072542,4.42,0.54,4.4528642468
2019-12-24 15:00:00,0.176,-0.023,0.1774964788,4.64,0.44,4.6608153793,0.176,-0.023,0.1774964788,4.42,0.54,4.4528642468
2019-12-24 15:30:00,0.307,-0.07200000000000001,0.3153299859,4.5,0.46,4.5234500107999995,0.307,-0.07200000000000001,0.3153299859,4.28,0.58,4.3191202808
2019-12-24 16:00:00,0.41500000000000004,-0.109,0.4290757509,4.5,0.46,4.5234500107999995,0.41500000000000004,-0.109,0.4290757509,4.14,0.58,4.1804305998
2019-12-24 16:30:00,0.34500000000000003,-0.083,0.35484362750000004,4.92,0.52,4.9474033593,0.34500000000000003,-0.083,0.35484362750000004,4.5,0.58,4.5372238207999995
2019-12-24 17:00:00,0.35100000000000003,-0.08600000000000001,0.3613820693,5.44,1.12,5.5540975865,0.35100000000000003,-0.08600000000000001,0.3613820693,4.84,0.14,4.84202437
2019-12-24 17:30:00,0.382,-0.1,0.39487213120000003,5.8,1.2,5.922837158,0.382,-0.1,0.39487213120000003,5.22,0.22,5.2246339585
2019-12-24 18:00:00,0.554,-0.154,0.5750060869,5.72,0.84,5.7813493235,0.554,-0.154,0.5750060869,5.3,0.78,5.3570887616
2019-12-24 18:30:00,0.533,-0.145,0.552371252,5.62,0.8200000000000001,5.6795070209,0.533,-0.145,0.552371252,5.18,0.78,5.2383967013
2019-12-24 19:00:00,0.454,-0.096,0.4640387915,5.5,0.7000000000000001,5.5443665103,0.454,-0.096,0.4640387915,5.04,0.66,5.0830305921
2019-12-24 19:30:00,0.396,-0.084,0.404811067,5.26,0.76,5.3146213412,0.396,-0.084,0.404811067,4.88,0.48,4.9035497346
2019-12-24 20:00:00,0.39,-0.085,0.39915535820000003,5.3,1.48,5.5027629424,0.39,-0.085,0.39915535820000003,4.62,-0.24,4.6262295663
2019-12-24 20:30:00,0.461,-0.10400000000000001,0.472585442,4.9,1.1400000000000001,5.0308647368,0.461,-0.10400000000000001,0.472585442,4.3,-0.02,4.3000465114
2019-12-24 21:00:00,0.47300000000000003,-0.10300000000000001,0.48408470330000003,4.6,0.64,4.6443083446,0.47300000000000003,-0.10300000000000001,0.48408470330000003,4.1,0.38,4.1175721002
2019-12-24 21:30:00,0.46,-0.10400000000000001,0.4716100084,4.6,1.3,4.7801673611,0.46,-0.10400000000000001,0.4716100084,3.84,-0.30000000000000004,3.851700923
2019-12-24 22:00:00,0.41200000000000003,-0.08600000000000001,0.4208800304,4.38,1.3,4.5688510591,0.41200000000000003,-0.08600000000000001,0.4208800304,3.68,-0.36,3.6975667675
2019-12-24 22:30:00,0.4,-0.084,0.4087248463,4.2,1.3,4.3965895874,0.4,-0.084,0.4087248463,3.56,-0.36,3.5781559496
2019-12-24 23:00:00,0.342,-0.07200000000000001,0.3494967811,4.1,1.22,4.2776629133,0.342,-0.07200000000000001,0.3494967811,3.46,-0.42,3.4853981121
2019-12-24 23:30:00,0.28700000000000003,-0.052000000000000005,0.2916727618,4.1,1.22,4.2776629133,0.28700000000000003,-0.052000000000000005,0.2916727618,3.38,-0.36,3.3991175325
2019-12-25 00:00:00,0.371,-0.068,0.3771803282,3.8,1.06,3.9450728764000003,0.371,-0.068,0.3771803282,3.08,-0.36,3.1009675909
2019-12-25 00:30:00,0.397,-0.08,0.4049802464,3.88,1.06,4.022188459,0.397,-0.08,0.4049802464,3.2800000000000002,-0.4,3.3043002285
2019-12-25 01:00:00,0.34800000000000003,-0.064,0.3538361203,4.5,1.06,4.6231590931,0.34800000000000003,-0.064,0.3538361203,3.68,-0.4,3.7016752964
2019-12-25 01:30:00,0.28300000000000003,-0.044,0.2864000698,4.58,1.06,4.7010637094,0.28300000000000003,-0.044,0.2864000698,3.84,-0.42,3.8629004647
2019-12-25 02:00:00,0.188,-0.02,0.18906083680000002,4.58,1.06,4.7010637094,0.188,-0.02,0.18906083680000002,3.7800000000000002,-0.46,3.8078865529
2019-12-25 02:30:00,0.111,-0.006,0.11116204390000001,4.52,0.98,4.6250189189,0.111,-0.006,0.11116204390000001,3.7800000000000002,-0.46,3.8078865529
2019-12-25 03:00:00,0.068,0.005,0.0681835757,4.46,0.98,4.5663990189,0.068,0.005,0.0681835757,3.74,-0.52,3.7759766947999998
2019-12-25 03:30:00,0.045,-0.006,0.0453982379,4.36,0.98,4.4687805943,0.045,-0.006,0.0453982379,3.64,-0.52,3.6769552622
2019-12-25 04:00:00,0.028,-0.012,0.030463092400000003,4.3,0.98,4.4102607633,0.028,-0.012,0.030463092400000003,3.62,-0.48,3.6516845428
2019-12-25 04:30:00,0.026000000000000002,-0.009000000000000001,0.027513633000000003,4.24,0.98,4.3517812445,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.6,-0.48,3.6318590281
2019-12-25 05:00:00,0.018000000000000002,-0.012,0.0216333077,4.12,0.98,4.2349498226,0.018000000000000002,-0.012,0.0216333077,3.5,-0.48,3.5327609599
2019-12-25 05:30:00,0.021,-0.011,0.0237065392,4.12,1.04,4.2492352253,0.021,-0.011,0.0237065392,3.5,-0.48,3.5327609599
2019-12-25 06:00:00,0.011,-0.009000000000000001,0.0142126704,4.26,1.04,4.385111173,0.011,-0.009000000000000001,0.0142126704,3.66,-0.4,3.6817930414
2019-12-25 06:30:00,0.002,-0.009000000000000001,0.009219544500000001,4.5,1.1400000000000001,4.6421546721,0.002,-0.009000000000000001,0.009219544500000001,3.94,-0.34,3.954642841
2019-12-25 07:00:00,0.0,-0.005,0.005,4.72,1.28,4.890480549,0.0,-0.005,0.005,4.16,-0.22,4.1658132459
2019-12-25 07:30:00,0.0,-0.001,0.001,4.86,1.28,5.0257337773,0.0,-0.001,0.001,4.28,-0.22,4.2856504757
2019-12-25 08:00:00,0.0,-0.001,0.001,4.82,1.2,4.9671319693000004,0.0,-0.001,0.001,4.28,-0.22,4.2856504757
2019-12-25 08:30:00,0.0,-0.001,0.001,5.02,1.16,5.1522810482,0.0,-0.001,0.001,4.54,-0.30000000000000004,4.5499010978
2019-12-25 09:00:00,0.0,0.0,0.0,4.98,0.34,4.9915929321,0.0,0.0,0.0,4.86,0.46,4.881721008
2019-12-25 09:30:00,0.0,0.0,0.0,5.06,0.34,5.0714100603,0.0,0.0,0.0,4.96,0.46,4.9812849748
2019-12-25 10:00:00,0.0,0.0,0.0,4.92,0.34,4.931733975,0.0,0.0,0.0,4.86,0.42,4.8781143898
2019-12-25 10:30:00,0.0,-0.001,0.001,4.92,0.28,4.9279610388,0.0,-0.001,0.001,4.86,0.42,4.8781143898
2019-12-25 11:00:00,0.0,-0.001,0.001,4.8,0.28,4.8081597311,0.0,-0.001,0.001,4.9,0.42,4.9179670597000005
2019-12-25 11:30:00,0.0,-0.001,0.001,4.94,0.32,4.9503535227,0.0,-0.001,0.001,5.16,0.44,5.178725712
2019-12-25 12:00:00,0.0,-0.001,0.001,5.34,0.42,5.356491389,0.0,-0.001,0.001,5.32,0.38,5.3335541621
2019-12-25 12:30:00,0.0,0.0,0.0,5.64,1.1400000000000001,5.7540594366,0.0,0.0,0.0,5.32,-0.32,5.3296153707
2019-12-25 13:00:00,0.0,0.0,0.0,5.08,1.22,5.224442554,0.0,0.0,0.0,4.94,-0.56,4.9716395686
2019-12-25 13:30:00,0.0,-0.001,0.001,5.04,1.22,5.185556865,0.0,-0.001,0.001,4.78,-0.56,4.8126915546
2019-12-25 14:00:00,0.0,-0.001,0.001,4.98,1.26,5.1369251503,0.0,-0.001,0.001,4.64,-0.56,4.6736709341000005
2019-12-25 14:30:00,0.004,-0.004,0.0056568542,4.66,0.92,4.7499473681,0.004,-0.004,0.0056568542,4.48,-0.14,4.4821869662000005
2019-12-25 15:00:00,0.017,-0.016,0.0233452351,4.66,0.34,4.6723869703,0.017,-0.016,0.0233452351,4.52,0.36,4.5343136195
2019-12-25 15:30:00,0.061,-0.029,0.06754257920000001,4.62,0.34,4.6324939288,0.061,-0.029,0.06754257920000001,4.32,0.36,4.3349740484
2019-12-25 16:00:00,0.073,-0.022,0.0762430325,4.58,0.34,4.5926027479,0.073,-0.022,0.0762430325,4.2,0.36,4.2154003369
2019-12-25 16:30:00,0.148,-0.046,0.1549838701,4.66,0.46,4.682648823,0.148,-0.046,0.1549838701,4.2,0.46,4.225115383
2019-12-25 17:00:00,0.281,-0.061,0.28754477910000004,4.8,0.56,4.8325562594,0.281,-0.061,0.28754477910000004,4.32,0.52,4.351183747
2019-12-25 17:30:00,0.242,-0.048,0.2467144098,5.04,0.6000000000000001,5.0755886358,0.242,-0.048,0.2467144098,4.5,0.58,4.5372238207999995
2019-12-25 18:00:00,0.301,-0.056,0.3061649882,5.0,0.6000000000000001,5.0358713248,0.301,-0.056,0.3061649882,4.38,0.58,4.4182349417
2019-12-25 18:30:00,0.393,-0.079,0.4008615721,4.96,0.6000000000000001,4.9961585243,0.393,-0.079,0.4008615721,4.32,0.58,4.3587612919
2019-12-25 19:00:00,0.41500000000000004,-0.084,0.4234158712,4.78,0.56,4.8126915546,0.41500000000000004,-0.084,0.4234158712,4.16,0.58,4.2002380885
2019-12-25 19:30:00,0.522,-0.132,0.5384310541,4.54,0.56,4.5744070654,0.522,-0.132,0.5384310541,4.02,0.58,4.0616252904
2019-12-25 20:00:00,0.468,-0.11800000000000001,0.4826468688,4.4,0.5,4.4283179651,0.468,-0.11800000000000001,0.4826468688,3.96,0.52,3.9939954932
2019-12-25 20:30:00,0.587,-0.15,0.6058621956,4.28,0.5,4.309106636,0.587,-0.15,0.6058621956,3.64,0.52,3.6769552622
2019-12-25 21:00:00,0.605,-0.155,0.6245398306000001,4.06,0.42,4.0816663264,0.605,-0.155,0.6245398306000001,3.42,0.52,3.4593062888
2019-12-25 21:30:00,0.624,-0.159,0.6439386617,3.98,0.6000000000000001,4.0249720496,0.624,-0.159,0.6439386617,3.22,0.4,3.2447496051
2019-12-25 22:00:00,0.582,-0.14200000000000002,0.5990726166,4.1,1.28,4.2951600669,0.582,-0.14200000000000002,0.5990726166,3.06,-0.30000000000000004,3.0746707141
2019-12-25 22:30:00,0.61,-0.15,0.628171951,3.92,1.1,4.0714125313,0.61,-0.15,0.628171951,2.88,-0.30000000000000004,2.8955828429
2019-12-25 23:00:00,0.629,-0.162,0.6495267508,3.7800000000000002,1.1,3.9368007316,0.629,-0.162,0.6495267508,2.74,-0.30000000000000004,2.7563744303
2019-12-25 23:30:00,0.591,-0.157,0.6114981603,3.48,1.1,3.6497123174,0.591,-0.157,0.6114981603,2.6,-0.26,2.6129676615
2019-12-26 00:00:00,0.603,-0.161,0.6241233852,3.38,1.1400000000000001,3.5670716281,0.603,-0.161,0.6241233852,2.54,-0.26,2.5532724101
2019-12-27 00:30:00,0.0,0.0,0.0,3.56,0.78,3.644447832,0.0,0.0,0.0,3.1,-0.46,3.1339432031
2019-12-27 01:00:00,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,0.0,0.0,0.0,3.56,-0.04,3.560224712
2019-12-27 01:30:00,0.0,0.0,0.0,4.2,0.9400000000000001,4.3039052034,0.0,0.0,0.0,3.56,-0.56,3.6037757977
2019-12-27 02:00:00,0.0,0.0,0.0,4.16,0.9400000000000001,4.2648798342,0.0,0.0,0.0,3.56,-0.56,3.6037757977
2019-12-27 02:30:00,0.0,0.0,0.0,4.08,0.9400000000000001,4.1868842831,0.0,0.0,0.0,3.48,-0.48,3.5129474804000003
2019-12-27 03:00:00,0.003,-0.001,0.0031622777,3.98,0.9400000000000001,4.0894987468,0.003,-0.001,0.0031622777,3.38,-0.48,3.4139127112
2019-12-27 03:30:00,0.022,0.001,0.0220227155,3.86,0.9400000000000001,3.9728075715,0.022,0.001,0.0220227155,3.24,-0.48,3.2753625753
2019-12-27 04:00:00,0.034,-0.002,0.0340587727,3.62,0.9,3.7302010670000003,0.034,-0.002,0.0340587727,3.04,-0.48,3.0776614499
2019-12-27 04:30:00,0.033,-0.002,0.0330605505,3.52,0.8200000000000001,3.6142495762999998,0.033,-0.002,0.0330605505,2.96,-0.48,2.9986663702
2019-12-27 05:00:00,0.037,-0.001,0.037013511,3.52,0.8200000000000001,3.6142495762999998,0.037,-0.001,0.037013511,2.96,-0.48,2.9986663702
2019-12-27 05:30:00,0.048,-0.014,0.05,3.56,0.86,3.6624035823,0.048,-0.014,0.05,3.0,-0.44,3.0320949853
2019-12-27 06:00:00,0.056,-0.015,0.0579741322,3.62,0.9,3.7302010670000003,0.056,-0.015,0.0579741322,3.04,-0.38,3.0636579444
2019-12-27 06:30:00,0.059000000000000004,-0.014,0.0606382717,4.06,1.02,4.1861676985,0.059000000000000004,-0.014,0.0606382717,3.44,-0.30000000000000004,3.453056617
2019-12-27 07:00:00,0.068,-0.015,0.06963476140000001,4.16,1.06,4.2929244112,0.068,-0.015,0.06963476140000001,3.54,-0.30000000000000004,3.5526891223
2019-12-27 07:30:00,0.051000000000000004,-0.011,0.0521727898,4.24,1.06,4.3704919632,0.051000000000000004,-0.011,0.0521727898,3.6,-0.30000000000000004,3.6124783736
2019-12-27 08:00:00,0.059000000000000004,-0.019,0.0619838689,4.28,1.12,4.4241157309,0.059000000000000004,-0.019,0.0619838689,3.66,-0.22,3.6666060601
2019-12-27 08:30:00,0.059000000000000004,-0.013000000000000001,0.0604152299,4.4,0.74,4.4617933614,0.059000000000000004,-0.013000000000000001,0.0604152299,3.98,0.18,3.9840682725
2019-12-27 09:00:00,0.076,-0.014,0.07727871630000001,4.52,1.16,4.6664761866,0.076,-0.014,0.07727871630000001,3.94,-0.30000000000000004,3.9514048135
2019-12-27 09:30:00,0.083,-0.015,0.0843445315,4.6,1.22,4.7590335153000005,0.083,-0.015,0.0843445315,4.04,-0.34,4.0542816873
2019-12-27 10:00:00,0.097,-0.016,0.0983107319,4.6,0.92,4.6910979525,0.097,-0.016,0.0983107319,4.08,-0.06,4.0804411526
2019-12-27 10:30:00,0.164,-0.03,0.1667213244,4.54,0.42,4.5593859236,0.164,-0.03,0.1667213244,4.2,0.52,4.2320680524
2019-12-27 11:00:00,0.248,-0.043000000000000003,0.2517002185,4.54,0.42,4.5593859236,0.248,-0.043000000000000003,0.2517002185,4.14,0.52,4.172529209
2019-12-27 11:30:00,0.23800000000000002,-0.038,0.24101452240000001,4.54,0.38,4.5558753275,0.23800000000000002,-0.038,0.24101452240000001,4.2,0.52,4.2320680524
2019-12-27 12:00:00,0.2,-0.039,0.2037670238,4.46,0.34,4.472940867,0.2,-0.039,0.2037670238,4.28,0.48,4.3068317822
2019-12-27 12:30:00,0.246,-0.048,0.25063918290000003,4.66,0.42,4.678888757,0.246,-0.048,0.25063918290000003,4.34,0.52,4.3710410659
2019-12-27 13:00:00,0.227,-0.047,0.2318145811,4.62,0.36,4.6340047475,0.227,-0.047,0.2318145811,4.4,0.52,4.430620724
2019-12-27 13:30:00,0.218,-0.042,0.22200900880000002,4.54,0.36,4.5542507617,0.218,-0.042,0.22200900880000002,4.38,0.52,4.4107595718
2019-12-27 14:00:00,0.115,-0.022,0.1170854389,4.5,0.30000000000000004,4.5099889135,0.115,-0.022,0.1170854389,4.38,0.46,4.4040890091
2019-12-27 14:30:00,0.097,-0.021,0.0992471662,4.46,0.30000000000000004,4.4700782991,0.097,-0.021,0.0992471662,4.38,0.5,4.4084464384
2019-12-27 15:00:00,0.09,-0.021,0.09241753080000001,4.46,0.30000000000000004,4.4700782991,0.09,-0.021,0.09241753080000001,4.34,0.5,4.3687069025
2019-12-27 15:30:00,0.10400000000000001,-0.018000000000000002,0.1055461984,4.58,0.34,4.5926027479,0.10400000000000001,-0.018000000000000002,0.1055461984,4.42,0.5,4.4481906434
2019-12-27 16:00:00,0.117,-0.035,0.1221228889,4.7,0.4,4.716990566,0.117,-0.035,0.1221228889,4.54,0.54,4.5720017498
2019-12-27 16:30:00,0.135,-0.042,0.14138246000000002,4.98,0.46,5.001199856,0.135,-0.042,0.14138246000000002,4.84,0.58,4.8746281909
2019-12-27 17:00:00,0.13,-0.037,0.1351628647,5.52,0.96,5.6028564144,0.13,-0.037,0.1351628647,5.14,0.22,5.1447060169
2019-12-27 17:30:00,0.154,-0.041,0.15936436240000001,5.88,0.96,5.9578519619,0.154,-0.041,0.15936436240000001,5.5,0.44,5.5175719298
2019-12-27 18:00:00,0.155,-0.036000000000000004,0.1591257364,5.94,0.72,5.9834772499,0.155,-0.036000000000000004,0.1591257364,5.6,0.64,5.6364527852
2019-12-27 18:30:00,0.226,-0.062,0.2343501654,5.74,0.76,5.7900949906,0.226,-0.062,0.2343501654,5.42,0.68,5.4624902746
2019-12-27 19:00:00,0.245,-0.065,0.2534758371,5.6,0.66,5.6387587287,0.245,-0.065,0.2534758371,5.12,0.62,5.157402447
2019-12-27 19:30:00,0.221,-0.053,0.2272663635,5.36,0.6000000000000001,5.3934775424,0.221,-0.053,0.2272663635,5.12,0.56,5.1505339529
2019-12-27 20:00:00,0.225,-0.052000000000000005,0.23093072550000002,5.1,0.66,5.1425285609,0.225,-0.052000000000000005,0.23093072550000002,4.86,0.46,4.881721008
2019-12-27 20:30:00,0.234,-0.042,0.2377393531,5.02,1.34,5.1957675083,0.234,-0.042,0.2377393531,4.38,-0.34,4.3931765273
2019-12-27 21:00:00,0.131,-0.015,0.131855982,4.92,1.28,5.0837781226,0.131,-0.015,0.131855982,4.22,-0.38,4.2370744624
2019-12-27 21:30:00,0.165,-0.023,0.1665953181,4.72,1.1400000000000001,4.8557182785,0.165,-0.023,0.1665953181,3.98,-0.38,3.9980995485
2019-12-27 22:00:00,0.179,-0.025,0.18073737850000002,4.5,1.1400000000000001,4.6421546721,0.179,-0.025,0.18073737850000002,3.74,-0.44,3.7657934091
2019-12-27 22:30:00,0.2,-0.027,0.2018142711,4.16,1.04,4.2880298506,0.2,-0.027,0.2018142711,3.42,-0.44,3.4481879299
2019-12-27 23:00:00,0.23700000000000002,-0.036000000000000004,0.239718585,3.88,1.04,4.0169640277,0.23700000000000002,-0.036000000000000004,0.239718585,3.14,-0.44,3.1706781609
2019-12-27 23:30:00,0.166,-0.02,0.1672004785,3.76,0.96,3.8806185074,0.166,-0.02,0.1672004785,3.06,-0.4,3.0860330523
2019-12-28 00:00:00,0.189,-0.021,0.1901630879,3.66,0.86,3.7596808375,0.189,-0.021,0.1901630879,2.94,-0.4,2.9670861127
2019-12-28 00:30:00,0.23800000000000002,-0.037,0.2408588798,3.8200000000000003,0.68,3.880051546,0.23800000000000002,-0.037,0.2408588798,3.06,-0.26,3.0710258872
2019-12-28 01:00:00,0.319,-0.055,0.32370665730000003,4.38,1.0,4.4927051984,0.319,-0.055,0.32370665730000003,3.3,-0.46,3.3319063612
