Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 01:30:00,0.333,-0.064,0.33909438210000004,4.5,1.0,4.6097722286,0.333,-0.064,0.33909438210000004,3.36,-0.42,3.3861482543
2019-12-28 02:00:00,0.372,-0.08,0.3805049277,4.34,0.9400000000000001,4.4406305859,0.372,-0.08,0.3805049277,3.14,-0.38,3.1629100525
2019-12-28 02:30:00,0.402,-0.089,0.41173413750000004,4.22,0.9400000000000001,4.3234245686,0.402,-0.089,0.41173413750000004,3.06,-0.34,3.078830947
2019-12-28 03:00:00,0.432,-0.099,0.44319860110000003,4.1,0.98,4.2154952259,0.432,-0.099,0.44319860110000003,3.02,-0.34,3.0390788078
2019-12-28 03:30:00,0.424,-0.093,0.4340794858,3.96,1.02,4.0892542107,0.424,-0.093,0.4340794858,2.94,-0.46,2.9757688082
2019-12-28 04:00:00,0.378,-0.085,0.38743902750000003,3.8,1.02,3.9345139471,0.378,-0.085,0.38743902750000003,2.9,-0.46,2.9362561196
2019-12-28 04:30:00,0.327,-0.07200000000000001,0.3348327941,3.7800000000000002,1.02,3.9152011443,0.327,-0.07200000000000001,0.3348327941,2.86,-0.44,2.8936482164
2019-12-28 05:00:00,0.331,-0.082,0.3410058651,3.68,1.02,3.8187432488,0.331,-0.082,0.3410058651,2.74,-0.44,2.7751036017
2019-12-28 05:30:00,0.364,-0.091,0.37520261190000004,3.68,1.04,3.8241338889,0.364,-0.091,0.37520261190000004,2.74,-0.38,2.7662248643
2019-12-28 06:00:00,0.312,-0.08,0.3220931542,3.7800000000000002,1.04,3.9204591568,0.312,-0.08,0.3220931542,2.88,-0.36,2.9024127894
2019-12-28 06:30:00,0.245,-0.081,0.2580426321,4.1,1.1400000000000001,4.2555375689,0.245,-0.081,0.2580426321,3.1,-0.28,3.1126194756
2019-12-28 07:00:00,0.20500000000000002,-0.066,0.2153624851,4.3,1.2,4.4643028571,0.20500000000000002,-0.066,0.2153624851,3.24,-0.22,3.2474605463
2019-12-28 07:30:00,0.17400000000000002,-0.062,0.1847159982,4.52,1.24,4.687003307,0.17400000000000002,-0.062,0.1847159982,3.36,-0.18,3.3648179743
2019-12-28 08:00:00,0.17200000000000001,-0.061,0.18249657530000002,4.52,1.24,4.687003307,0.17200000000000001,-0.061,0.18249657530000002,3.36,-0.18,3.3648179743
2019-12-28 08:30:00,0.20600000000000002,-0.058,0.2140093456,4.62,1.24,4.7835133532,0.20600000000000002,-0.058,0.2140093456,3.5,-0.18,3.5046255149
2019-12-28 09:00:00,0.272,-0.076,0.2824181297,4.5,1.16,4.6471066267,0.272,-0.076,0.2824181297,3.4,-0.18,3.404761372
2019-12-28 09:30:00,0.261,-0.077,0.2721212965,4.38,0.9,4.4715098121,0.261,-0.077,0.2721212965,3.44,0.04,3.4402325503
2019-12-28 10:00:00,0.314,-0.091,0.32692047960000004,4.38,0.36,4.3947696185,0.314,-0.091,0.32692047960000004,3.7,0.66,3.7584039166
2019-12-28 10:30:00,0.374,-0.09,0.3846764875,4.3,0.4,4.3185645763,0.374,-0.09,0.3846764875,3.7,0.56,3.7421384261
2019-12-28 11:00:00,0.419,-0.098,0.4303080292,4.16,0.36,4.1755478682,0.419,-0.098,0.4303080292,3.66,0.56,3.7025936855
2019-12-28 11:30:00,0.44,-0.096,0.45035097420000003,4.1,0.32,4.1124688449,0.44,-0.096,0.45035097420000003,3.56,0.7000000000000001,3.6281675816
2019-12-28 12:00:00,0.492,-0.111,0.5043659386,3.92,0.32,3.9330395371,0.492,-0.111,0.5043659386,3.36,0.7000000000000001,3.4321421882
2019-12-28 12:30:00,0.52,-0.122,0.5341198367000001,3.84,0.32,3.8533102652,0.52,-0.122,0.5341198367000001,3.36,0.7000000000000001,3.4321421882
2019-12-28 13:00:00,0.511,-0.116,0.5240009542,3.84,0.30000000000000004,3.851700923,0.511,-0.116,0.5240009542,3.42,0.7000000000000001,3.4909024621
2019-12-28 13:30:00,0.418,-0.09,0.4275792324,4.02,0.32,4.0327162062,0.418,-0.09,0.4275792324,3.52,0.6000000000000001,3.570770225
2019-12-28 14:00:00,0.34700000000000003,-0.069,0.3537937252,4.02,0.32,4.0327162062,0.34700000000000003,-0.069,0.3537937252,3.44,0.52,3.4790803383
2019-12-28 14:30:00,0.371,-0.077,0.37890632090000004,3.88,0.4,3.9005640618,0.371,-0.077,0.37890632090000004,3.2800000000000002,0.38,3.3019388244
2019-12-28 15:00:00,0.322,-0.066,0.3286943869,4.18,1.08,4.3172676544,0.322,-0.066,0.3286943869,3.24,-0.36,3.2599386497
2019-12-28 15:30:00,0.378,-0.093,0.38927239820000004,4.14,1.2,4.3104060134,0.378,-0.093,0.38927239820000004,3.24,-0.30000000000000004,3.2538592471
2019-12-28 16:00:00,0.34500000000000003,-0.094,0.35757656520000003,4.32,1.2,4.4835700061,0.34500000000000003,-0.094,0.35757656520000003,3.4,-0.30000000000000004,3.4132096332
2019-12-28 16:30:00,0.327,-0.096,0.3408005282,4.7,1.26,4.8659634195,0.327,-0.096,0.3408005282,3.8,-0.28,3.8103018253
2019-12-28 17:00:00,0.41300000000000003,-0.114,0.4284448623,4.92,0.8200000000000001,4.9878652748,0.41300000000000003,-0.114,0.4284448623,4.14,0.34,4.1539378907
2019-12-28 17:30:00,0.406,-0.116,0.4222463736,5.26,0.8200000000000001,5.3235326617,0.406,-0.116,0.4222463736,4.66,0.64,4.7037431903
2019-12-28 18:00:00,0.451,-0.123,0.4674719243,5.38,0.8,5.4391543460000005,0.451,-0.123,0.4674719243,4.72,0.64,4.7631922069
2019-12-28 18:30:00,0.384,-0.09,0.3944058823,5.38,0.8,5.4391543460000005,0.384,-0.09,0.3944058823,4.76,0.64,4.8028324976
2019-12-28 19:00:00,0.445,-0.11,0.4583939354,5.24,1.38,5.4186714239,0.445,-0.11,0.4583939354,4.42,0.0,4.42
2019-12-28 19:30:00,0.429,-0.097,0.4398295124,4.96,1.38,5.148397809,0.429,-0.097,0.4398295124,4.02,-0.28,4.0297394457
2019-12-28 20:00:00,0.394,-0.084,0.4028548126,4.86,1.32,5.0360698963,0.394,-0.084,0.4028548126,3.92,-0.34,3.9347172707
2019-12-28 20:30:00,0.377,-0.084,0.3862447411,4.62,1.24,4.7835133532,0.377,-0.084,0.3862447411,3.68,-0.34,3.6956731457
2019-12-28 21:00:00,0.403,-0.097,0.41450934850000004,4.34,1.24,4.5136681314,0.403,-0.097,0.41450934850000004,3.46,-0.4,3.4830446451
2019-12-28 21:30:00,0.436,-0.095,0.44622976140000004,4.2,1.24,4.3792236755000005,0.436,-0.095,0.44622976140000004,3.38,-0.4,3.4035863438
2019-12-28 22:00:00,0.429,-0.097,0.4398295124,4.08,1.18,4.2472108495,0.429,-0.097,0.4398295124,3.24,-0.4,3.2645979844
2019-12-28 22:30:00,0.47400000000000003,-0.106,0.48570773100000003,3.7800000000000002,1.18,3.9598989886,0.47400000000000003,-0.106,0.48570773100000003,3.02,-0.4,3.0463748949
2019-12-28 23:00:00,0.425,-0.092,0.43484365010000003,3.56,1.04,3.7088003451000002,0.425,-0.092,0.43484365010000003,2.92,-0.4,2.9472699232
2019-12-28 23:30:00,0.41300000000000003,-0.082,0.4210617532,3.4,0.96,3.5329307947,0.41300000000000003,-0.082,0.4210617532,2.7,-0.32,2.7188968351
2019-12-29 00:00:00,0.394,-0.07200000000000001,0.4005246559,3.34,0.92,3.4643902782,0.394,-0.07200000000000001,0.4005246559,2.64,-0.38,2.6672082783
2019-12-29 00:30:00,0.48,-0.108,0.492,3.46,0.98,3.5961090084,0.48,-0.108,0.492,2.76,-0.32,2.7784887979
2019-12-29 01:00:00,0.502,-0.111,0.5141254711000001,4.0,0.98,4.1183006204,0.502,-0.111,0.5141254711000001,3.16,-0.26,3.1706781609
2019-12-29 01:30:00,0.41500000000000004,-0.085,0.4236153916,4.3,1.04,4.4239801085,0.41500000000000004,-0.085,0.4236153916,3.34,-0.30000000000000004,3.3534459888
2019-12-29 02:00:00,0.517,-0.122,0.5311995858,4.06,1.04,4.1910857782,0.517,-0.122,0.5311995858,3.1,-0.30000000000000004,3.1144823005
2019-12-29 02:30:00,0.562,-0.14100000000000001,0.5794178113,3.92,1.04,4.0556133938,0.562,-0.14100000000000001,0.5794178113,2.96,-0.30000000000000004,2.975163861
2019-12-29 03:00:00,0.455,-0.10300000000000001,0.4665125936,3.98,0.98,4.0988778952,0.455,-0.10300000000000001,0.4665125936,2.96,-0.30000000000000004,2.975163861
2019-12-29 03:30:00,0.41200000000000003,-0.089,0.4215032621,3.92,0.92,4.0265121383,0.41200000000000003,-0.089,0.4215032621,2.88,-0.34,2.9
2019-12-29 04:00:00,0.47800000000000004,-0.111,0.4907188604,3.74,0.92,3.8514932169,0.47800000000000004,-0.111,0.4907188604,2.7,-0.34,2.7213232076000002
2019-12-29 04:30:00,0.459,-0.109,0.4717647719,3.62,0.92,3.7350769738,0.459,-0.109,0.4717647719,2.6,-0.32,2.6196182928000002
2019-12-29 05:00:00,0.451,-0.108,0.46375101080000003,3.52,0.92,3.6382413334,0.451,-0.108,0.46375101080000003,2.52,-0.32,2.5402362095
2019-12-29 05:30:00,0.458,-0.111,0.4712589522,3.54,0.92,3.6575948381,0.458,-0.111,0.4712589522,2.56,-0.32,2.5799224795
2019-12-29 06:00:00,0.5,-0.133,0.5173867026,3.48,1.02,3.6264031767000002,0.5,-0.133,0.5173867026,2.56,-0.24,2.5712253888000003
2019-12-29 06:30:00,0.519,-0.146,0.539144693,3.76,1.1,3.9176013069,0.519,-0.146,0.539144693,2.8,-0.16,2.8045677029
2019-12-29 07:00:00,0.532,-0.15,0.5527422546,3.96,0.84,4.0481106704,0.532,-0.15,0.5527422546,2.88,0.16,2.8844410204
2019-12-29 07:30:00,0.579,-0.162,0.6012362265,3.86,0.52,3.8948684188,0.579,-0.162,0.6012362265,3.06,0.72,3.1435648554
2019-12-29 08:00:00,0.551,-0.151,0.5713160246,3.9,0.52,3.9345139471,0.551,-0.151,0.5713160246,3.06,0.72,3.1435648554
2019-12-29 08:30:00,0.588,-0.165,0.6107118797000001,4.12,1.18,4.2856504757,0.588,-0.165,0.6107118797000001,3.02,0.02,3.0200662244
2019-12-29 09:00:00,0.528,-0.14100000000000001,0.546502516,4.24,1.28,4.4289953714,0.528,-0.14100000000000001,0.546502516,3.12,-0.18,3.1251879943
2019-12-29 09:30:00,0.487,-0.11,0.49926846490000004,4.4,0.9,4.4911023146,0.487,-0.11,0.49926846490000004,3.46,0.18,3.4646789173
2019-12-29 10:00:00,0.515,-0.122,0.5292532475,4.4,0.4,4.4181444069,0.515,-0.122,0.5292532475,3.68,0.7000000000000001,3.7459845168
2019-12-29 10:30:00,0.51,-0.11900000000000001,0.5236993412000001,4.4,0.4,4.4181444069,0.51,-0.11900000000000001,0.5236993412000001,3.62,0.7000000000000001,3.6870584481
2019-12-29 11:00:00,0.47600000000000003,-0.10300000000000001,0.4870164268,4.58,0.34,4.5926027479,0.47600000000000003,-0.10300000000000001,0.4870164268,3.7800000000000002,0.66,3.8371864693
2019-12-29 11:30:00,0.521,-0.11800000000000001,0.534195657,4.66,0.34,4.6723869703,0.521,-0.11800000000000001,0.534195657,3.86,0.66,3.9160183861
2019-12-29 12:00:00,0.509,-0.116,0.5220507638,4.48,0.34,4.4928832613,0.509,-0.116,0.5220507638,3.7199999999999998,0.66,3.7780947579
2019-12-29 12:30:00,0.429,-0.091,0.4385453226,4.72,0.38,4.7352719035,0.429,-0.091,0.4385453226,3.94,0.54,3.9768329107
2019-12-29 13:00:00,0.47700000000000004,-0.10200000000000001,0.48778376360000003,4.48,0.38,4.4960871878,0.47700000000000004,-0.10200000000000001,0.48778376360000003,3.86,0.58,3.90333191
2019-12-29 13:30:00,0.589,-0.145,0.6065855257,4.2,0.46,4.225115383,0.589,-0.145,0.6065855257,3.68,0.58,3.7254261501
2019-12-29 14:00:00,0.5,-0.109,0.5117430996,4.24,0.42,4.2607511075,0.5,-0.109,0.5117430996,3.74,0.58,3.7847060652
2019-12-29 14:30:00,0.447,-0.099,0.4578318469,4.28,0.36,4.2951135026,0.447,-0.099,0.4578318469,3.62,0.54,3.6600546444
2019-12-29 15:00:00,0.486,-0.114,0.49919134610000004,4.28,0.38,4.2968360453,0.486,-0.114,0.49919134610000004,3.54,0.58,3.5871994648000003
2019-12-29 15:30:00,0.47900000000000004,-0.108,0.4910244393,4.4,0.38,4.416378607,0.47900000000000004,-0.108,0.4910244393,3.62,0.58,3.6661696633
2019-12-29 16:00:00,0.44,-0.11800000000000001,0.4555480216,4.58,0.38,4.5957371552,0.44,-0.11800000000000001,0.4555480216,3.7800000000000002,0.54,3.8183766184
2019-12-29 16:30:00,0.364,-0.08600000000000001,0.3740213898,5.06,0.48,5.0827158095,0.364,-0.08600000000000001,0.3740213898,4.32,0.58,4.3587612919
2019-12-29 17:00:00,0.448,-0.111,0.461546314,5.52,1.0,5.6098484828,0.448,-0.111,0.461546314,4.6,0.28,4.6085138602
2019-12-29 17:30:00,0.392,-0.093,0.40288087570000003,5.92,1.5,6.107077861,0.392,-0.093,0.40288087570000003,4.8,-0.18,4.8033738143
2019-12-29 18:00:00,0.34800000000000003,-0.08600000000000001,0.3584689666,6.04,1.5,6.2234716999,0.34800000000000003,-0.08600000000000001,0.3584689666,4.96,-0.18,4.9632650544
2019-12-29 18:30:00,0.371,-0.101,0.3845022757,5.8,1.5,5.9908263203,0.371,-0.101,0.3845022757,4.9,-0.18,4.9033050078
2019-12-29 19:00:00,0.392,-0.10300000000000001,0.4053060572,5.62,1.5,5.8167344791,0.392,-0.10300000000000001,0.4053060572,4.62,-0.22,4.6252351292
2019-12-29 19:30:00,0.424,-0.107,0.43729280810000004,5.24,1.42,5.4289962240000005,0.424,-0.107,0.43729280810000004,4.24,-0.28,4.2492352253
2019-12-29 20:00:00,0.47100000000000003,-0.112,0.4841332461,5.04,1.42,5.2362200107,0.47100000000000003,-0.112,0.4841332461,4.02,-0.28,4.0297394457
2019-12-29 20:30:00,0.493,-0.113,0.5057845391,4.94,1.04,5.0482868381,0.493,-0.113,0.5057845391,4.0,0.06,4.0004499747
2019-12-29 21:00:00,0.5750000000000001,-0.14100000000000001,0.5920354719,4.68,1.26,4.8466483264,0.5750000000000001,-0.14100000000000001,0.5920354719,3.58,-0.26,3.5894289239
2019-12-29 21:30:00,0.558,-0.14,0.5752947071,4.52,1.3,4.7032329307000005,0.558,-0.14,0.5752947071,3.36,-0.32,3.3752036976
2019-12-29 22:00:00,0.444,-0.101,0.45534272810000004,4.42,1.16,4.5696827023,0.444,-0.101,0.45534272810000004,3.22,-0.32,3.2358615545
2019-12-29 22:30:00,0.426,-0.092,0.4358210642,4.12,1.1,4.2643170614,0.426,-0.092,0.4358210642,3.08,-0.34,3.0987094088
2019-12-29 23:00:00,0.463,-0.105,0.47475677980000003,3.66,1.0,3.794153397,0.463,-0.105,0.47475677980000003,2.76,-0.38,2.7860366114
2019-12-29 23:30:00,0.465,-0.10400000000000001,0.476488195,3.34,0.92,3.4643902782,0.465,-0.10400000000000001,0.476488195,2.38,-0.34,2.404163056
2019-12-30 00:00:00,0.489,-0.111,0.5014399266,3.24,0.92,3.3680855096,0.489,-0.111,0.5014399266,2.24,-0.30000000000000004,2.26
2019-12-30 00:30:00,0.445,-0.088,0.4536176804,3.6,0.92,3.7156964354,0.445,-0.088,0.4536176804,2.54,-0.34,2.5626548734
2019-12-30 01:00:00,0.47300000000000003,-0.1,0.48345527200000005,4.04,0.88,4.1347309465,0.47300000000000003,-0.1,0.48345527200000005,2.92,-0.24,2.9298464124
2019-12-30 01:30:00,0.454,-0.098,0.4644566718,4.16,1.0,4.2785044116,0.454,-0.098,0.4644566718,3.08,-0.34,3.0987094088
2019-12-30 02:00:00,0.429,-0.089,0.43813468250000004,4.02,1.0,4.1425113156,0.429,-0.089,0.43813468250000004,2.94,-0.34,2.9595945668
2019-12-30 02:30:00,0.37,-0.073,0.37713260270000004,3.92,1.06,4.0607881008,0.37,-0.073,0.37713260270000004,2.86,-0.46,2.8967568072
2019-12-30 03:00:00,0.35100000000000003,-0.069,0.35771776580000003,3.92,1.06,4.0607881008,0.35100000000000003,-0.069,0.35771776580000003,2.76,-0.46,2.7980707639
2019-12-30 03:30:00,0.383,-0.079,0.3910626548,3.64,0.66,3.6993512945,0.383,-0.079,0.3910626548,2.7199999999999998,-0.06,2.7206616842
2019-12-30 04:00:00,0.422,-0.091,0.4317001274,3.3,0.14,3.3029683619,0.422,-0.091,0.4317001274,2.54,0.42,2.5744902408
2019-12-30 04:30:00,0.538,-0.13,0.5534835138,2.96,0.14,2.9633089613,0.538,-0.13,0.5534835138,2.22,0.46,2.2671568098
2019-12-30 05:00:00,0.525,-0.14,0.5433461144,2.88,0.14,2.8834007699,0.525,-0.14,0.5433461144,2.2,0.46,2.2475764726
2019-12-30 05:30:00,0.5670000000000001,-0.16,0.5891425973000001,2.86,0.2,2.8669844785,0.5670000000000001,-0.16,0.5891425973000001,2.36,0.46,2.4044126102
2019-12-30 06:00:00,0.552,-0.156,0.5736200833,2.96,0.2,2.9667490625,0.552,-0.156,0.5736200833,2.42,0.56,2.4839484697
2019-12-30 06:30:00,0.593,-0.166,0.6157962325,3.16,0.26,3.1706781609,0.593,-0.166,0.6157962325,2.64,0.68,2.7261694738
2019-12-30 07:00:00,0.612,-0.17500000000000002,0.6365288682,3.38,0.32,3.3951141365,0.612,-0.17500000000000002,0.6365288682,2.84,0.72,2.9298464124
2019-12-30 07:30:00,0.557,-0.152,0.5773673008,3.58,0.32,3.5942732228,0.557,-0.152,0.5773673008,2.9,0.68,2.9786574157
2019-12-30 08:00:00,0.224,-0.05,0.2295125269,3.68,0.32,3.6938868418,0.224,-0.05,0.2295125269,3.4,0.54,3.4426152849
2019-12-30 08:30:00,0.20700000000000002,-0.04,0.2108293148,3.74,0.32,3.7536648758,0.20700000000000002,-0.04,0.2108293148,3.56,0.52,3.5977770915000002
2019-12-30 09:00:00,0.242,-0.04,0.24528350940000002,3.8,0.32,3.8134498817,0.242,-0.04,0.24528350940000002,3.66,0.46,3.6887938408
2019-12-30 09:30:00,0.248,-0.04,0.25120509550000003,3.86,0.32,3.8732415365,0.248,-0.04,0.25120509550000003,3.74,0.46,3.7681825858
2019-12-30 10:00:00,0.268,-0.045,0.2717517249,3.92,0.26,3.9286129868,0.268,-0.045,0.2717517249,3.6,0.46,3.629269899
2019-12-30 10:30:00,0.266,-0.046,0.2699481432,4.0,0.32,4.0127795853,0.266,-0.046,0.2699481432,3.62,0.5,3.6543672503
2019-12-30 11:00:00,0.201,-0.032,0.20353132440000002,4.0,0.32,4.0127795853,0.201,-0.032,0.20353132440000002,3.7800000000000002,0.5,3.8129253861
2019-12-30 11:30:00,0.228,-0.036000000000000004,0.23082460870000002,3.94,0.32,3.9529735643,0.228,-0.036000000000000004,0.23082460870000002,3.7199999999999998,0.5,3.7534517447
2019-12-30 12:00:00,0.271,-0.048,0.2752180953,4.04,0.9400000000000001,4.147915139,0.271,-0.048,0.2752180953,3.36,-0.22,3.3671946781
2019-12-30 12:30:00,0.331,-0.067,0.3377128958,4.06,1.12,4.2116505078,0.331,-0.067,0.3377128958,3.32,-0.38,3.3416762261
2019-12-30 13:00:00,0.307,-0.055,0.3118878003,4.06,1.08,4.2011903075,0.307,-0.055,0.3118878003,3.24,-0.42,3.2671088136
2019-12-30 13:30:00,0.17500000000000002,-0.028,0.17722584460000002,4.12,1.02,4.2443845255,0.17500000000000002,-0.028,0.17722584460000002,3.38,-0.46,3.4111581611
2019-12-30 14:00:00,0.195,-0.034,0.1979419107,4.04,1.02,4.166773332,0.195,-0.034,0.1979419107,3.34,-0.46,3.3715278436
2019-12-30 14:30:00,0.166,-0.028,0.1683448841,4.04,1.02,4.166773332,0.166,-0.028,0.1683448841,3.42,-0.46,3.4507970094
2019-12-30 15:00:00,0.113,-0.022,0.1151216748,4.04,1.02,4.166773332,0.113,-0.022,0.1151216748,3.44,-0.46,3.4706195412
2019-12-30 15:30:00,0.101,-0.023,0.1035857133,4.14,1.02,4.2638011211,0.101,-0.023,0.1035857133,3.52,-0.46,3.5499295768
2019-12-30 16:00:00,0.05,-0.009000000000000001,0.0508035432,4.3,1.02,4.4193212148,0.05,-0.009000000000000001,0.0508035432,3.76,-0.46,3.7880337908
2019-12-30 16:30:00,0.022,-0.01,0.024166091900000002,4.78,1.02,4.8876170063,0.022,-0.01,0.024166091900000002,4.2,-0.34,4.2137394319
2019-12-30 17:00:00,0.029,-0.01,0.030675723300000002,5.1,0.96,5.1895664559,0.029,-0.01,0.030675723300000002,4.66,-0.08,4.6606866447
2019-12-30 17:30:00,0.028,-0.011,0.0300832179,5.5600000000000005,1.38,5.7286996779,0.028,-0.011,0.0300832179,4.98,-0.36,4.9929950931
2019-12-30 18:00:00,0.01,-0.012,0.015620499400000001,5.78,1.38,5.9424574041,0.01,-0.012,0.015620499400000001,5.22,-0.32,5.2297992313
2019-12-30 18:30:00,0.005,-0.012,0.013000000000000001,5.7,1.38,5.864673904,0.005,-0.012,0.013000000000000001,5.16,-0.32,5.1699129586
2019-12-30 19:00:00,0.006,-0.007,0.009219544500000001,5.54,1.3,5.6904832835,0.006,-0.007,0.009219544500000001,4.96,-0.42,4.9777504960000005
2019-12-30 19:30:00,0.005,-0.006,0.007810249700000001,5.4,1.3,5.5542776308,0.005,-0.006,0.007810249700000001,4.78,-0.42,4.7984164054
2019-12-30 20:00:00,0.004,-0.001,0.0041231056,5.02,1.2,5.1614339093,0.004,-0.001,0.0041231056,4.4,-0.5,4.4283179651
2019-12-30 20:30:00,0.006,-0.001,0.0060827625,4.86,1.1400000000000001,4.9919134608,0.006,-0.001,0.0060827625,4.26,-0.46,4.2847637041
2019-12-30 21:00:00,0.011,-0.001,0.011045361,4.74,1.1400000000000001,4.8751615358,0.011,-0.001,0.011045361,4.12,-0.5,4.1502289093
2019-12-30 21:30:00,0.004,-0.001,0.0041231056,4.44,0.64,4.4858889866,0.004,-0.001,0.0041231056,4.02,-0.1,4.0212435887
2019-12-30 22:00:00,0.007,-0.001,0.007071067800000001,4.16,0.12,4.1617304093,0.007,-0.001,0.007071067800000001,3.94,0.34,3.954642841
2019-12-30 22:30:00,0.005,-0.001,0.0050990195,4.0,0.12,4.0017995952,0.005,-0.001,0.0050990195,3.7800000000000002,0.34,3.7952602019
2019-12-30 23:00:00,0.004,0.001,0.0041231056,3.74,0.04,3.7402138976,0.004,0.001,0.0041231056,3.56,0.26,3.5694817551
2019-12-30 23:30:00,0.01,0.003,0.0104403065,3.62,0.1,3.6213809521,0.01,0.003,0.0104403065,3.44,0.30000000000000004,3.453056617
2019-12-31 00:00:00,0.004,0.001,0.0041231056,3.56,0.1,3.5614042174,0.004,0.001,0.0041231056,3.38,0.30000000000000004,3.3932874915
2019-12-31 00:30:00,0.004,-0.001,0.0041231056,3.76,0.1,3.7613295522,0.004,-0.001,0.0041231056,3.58,0.30000000000000004,3.5925478424
2019-12-31 01:00:00,0.004,-0.001,0.0041231056,4.22,0.1,4.2211846678,0.004,-0.001,0.0041231056,3.92,0.24,3.9273400668000003
2019-12-31 01:30:00,0.01,0.001,0.0100498756,4.36,0.14,4.3622471273,0.01,0.001,0.0100498756,3.98,0.24,3.9872296147
2019-12-31 02:00:00,0.029,0.003,0.029154759500000002,4.26,0.14,4.2622998487,0.029,0.003,0.029154759500000002,3.86,0.24,3.8674539428
2019-12-31 02:30:00,0.014,0.0,0.014,4.18,0.2,4.1847819537,0.014,0.0,0.014,3.8200000000000003,0.30000000000000004,3.8317619968
2019-12-31 03:00:00,0.011,0.004,0.0117046999,4.12,0.12,4.1217472023,0.011,0.004,0.0117046999,3.7800000000000002,0.24,3.7876113845
2019-12-31 03:30:00,0.015,0.003,0.0152970585,3.94,0.06,3.9404568263,0.015,0.003,0.0152970585,3.6,0.24,3.6079911308
2019-12-31 04:00:00,0.011,0.0,0.011,3.7800000000000002,0.06,3.7804761605,0.011,0.0,0.011,3.5,0.24,3.5082189213
2019-12-31 04:30:00,0.007,0.004,0.0080622577,3.66,0.06,3.6604917702,0.007,0.004,0.0080622577,3.4,0.24,3.4084600628
2019-12-31 05:00:00,0.014,-0.005,0.0148660687,3.6,0.06,3.6004999653,0.014,-0.005,0.0148660687,3.38,0.24,3.388509997
2019-12-31 05:30:00,0.01,-0.012,0.015620499400000001,3.68,0.12,3.6819560019,0.01,-0.012,0.015620499400000001,3.46,0.32,3.4747661792
2019-12-31 06:00:00,0.07100000000000001,-0.017,0.073006849,3.7199999999999998,0.18,3.7243522927,0.07100000000000001,-0.017,0.073006849,3.46,0.36,3.4786779098
2019-12-31 06:30:00,0.048,-0.007,0.0485077313,3.94,0.26,3.9485693612,0.048,-0.007,0.0485077313,3.7199999999999998,0.4,3.7414435717
2019-12-31 07:00:00,0.039,-0.013000000000000001,0.0411096096,4.22,0.34,4.2336745269,0.039,-0.013000000000000001,0.0411096096,3.98,0.42,4.002099449
2019-12-31 07:30:00,0.04,-0.012,0.041761226000000005,4.5,1.22,4.6624457101,0.04,-0.012,0.041761226000000005,3.94,-0.26,3.9485693612
2019-12-31 08:00:00,0.063,-0.015,0.06476109940000001,4.42,1.22,4.5852807984,0.063,-0.015,0.06476109940000001,3.9,-0.22,3.9062001996999998
2019-12-31 08:30:00,0.083,-0.014,0.084172442,4.36,0.96,4.4644372546,0.083,-0.014,0.084172442,3.96,-0.02,3.9600505047
2019-12-31 09:00:00,0.052000000000000005,-0.002,0.0520384473,4.42,0.42,4.439909909,0.052000000000000005,-0.002,0.0520384473,4.26,0.46,4.2847637041
2019-12-31 09:30:00,0.049,-0.008,0.0496487663,4.5600000000000005,0.34,4.5726578704000005,0.049,-0.008,0.0496487663,4.32,0.5,4.3488389255
2019-12-31 10:00:00,0.018000000000000002,-0.005,0.018681541700000002,4.7,0.4,4.716990566,0.018000000000000002,-0.005,0.018681541700000002,4.52,0.5,4.5475707801
2019-12-31 10:30:00,0.009000000000000001,0.001,0.0090553851,4.68,0.34,4.6923341739,0.009000000000000001,0.001,0.0090553851,4.6,0.44,4.6209955637
2019-12-31 11:00:00,0.023,-0.004,0.0233452351,4.6,0.34,4.6125481027,0.023,-0.004,0.0233452351,4.52,0.48,4.5454152726
2019-12-31 11:30:00,0.012,-0.005,0.013000000000000001,4.6,0.34,4.6125481027,0.012,-0.005,0.013000000000000001,4.64,0.48,4.6647615159
2019-12-31 12:00:00,0.013000000000000001,-0.008,0.0152643375,4.44,0.34,4.4529989894,0.013000000000000001,-0.008,0.0152643375,4.78,0.48,4.8040399664999995
2019-12-31 12:30:00,0.025,-0.006,0.0257099203,4.5,0.34,4.5128261655,0.025,-0.006,0.0257099203,4.66,0.52,4.6889231173
2019-12-31 13:00:00,0.068,-0.019,0.0706045324,4.48,0.30000000000000004,4.4900334074,0.068,-0.019,0.0706045324,4.44,0.52,4.4703467427
2019-12-31 13:30:00,0.224,-0.044,0.2282805292,4.3,0.34,4.3134209162,0.224,-0.044,0.2282805292,4.3,0.52,4.331327741
2019-12-31 14:00:00,0.165,-0.025,0.16688319270000002,4.36,0.34,4.3732367876,0.165,-0.025,0.16688319270000002,4.22,0.44,4.2428763828000005
2019-12-31 14:30:00,0.135,-0.025,0.1372953022,4.4,0.34,4.4131168124,0.135,-0.025,0.1372953022,4.28,0.44,4.302557379
2019-12-31 15:00:00,0.082,-0.017,0.0837436565,4.4,0.34,4.4131168124,0.082,-0.017,0.0837436565,4.28,0.4,4.2986509512
2019-12-31 15:30:00,0.077,-0.023,0.08036168240000001,4.6,1.18,4.7489367231,0.077,-0.023,0.08036168240000001,4.24,-0.48,4.267083313
2019-12-31 16:00:00,0.042,-0.019,0.046097722300000005,4.92,1.18,5.0595256695,0.042,-0.019,0.046097722300000005,4.5,-0.48,4.5255275936
2019-12-31 16:30:00,0.044,-0.01,0.0451220567,5.24,1.1,5.3542132942,0.044,-0.01,0.0451220567,4.9,-0.22,4.9049362891
2019-12-31 17:00:00,0.053,-0.022,0.0573846669,5.66,0.72,5.7056112731,0.053,-0.022,0.0573846669,5.54,0.5,5.5625174157
2019-12-31 17:30:00,0.068,-0.026000000000000002,0.0728010989,6.06,0.72,6.1026223871,0.068,-0.026000000000000002,0.0728010989,5.94,0.6000000000000001,5.9702261264
2019-12-31 18:00:00,0.013000000000000001,-0.021,0.024698178100000003,6.14,0.72,6.1820708505,0.013000000000000001,-0.021,0.024698178100000003,6.02,0.6000000000000001,6.0498264438
2019-12-31 18:30:00,0.013000000000000001,-0.004,0.0136014705,6.04,0.66,6.0759526002,0.013000000000000001,-0.004,0.0136014705,5.9,0.56,5.9265166835
2019-12-31 19:00:00,0.045,-0.005,0.045276925700000005,5.72,0.58,5.7493303958,0.045,-0.005,0.045276925700000005,5.54,0.52,5.5643508157
2019-12-31 19:30:00,0.048,-0.017,0.0509215082,5.44,0.52,5.464796428,0.048,-0.017,0.0509215082,5.18,0.52,5.2060349595
2019-12-31 20:00:00,0.054,-0.011,0.0551089829,5.28,1.08,5.3893227775,0.054,-0.011,0.0551089829,4.78,-0.14,4.7820497697
2019-12-31 20:30:00,0.031,0.001,0.031016124800000003,5.06,0.92,5.1429563482,0.031,0.001,0.031016124800000003,4.6,-0.06,4.6003912877
2019-12-31 21:00:00,0.053,0.0,0.053,4.8,0.54,4.830279495,0.053,0.0,0.053,4.44,0.18,4.4436471507
2019-12-31 21:30:00,0.068,-0.006,0.0682641927,4.76,1.2,4.9089306371,0.068,-0.006,0.0682641927,4.14,-0.48,4.1677331968
2019-12-31 22:00:00,0.046,-0.008,0.0466904701,4.52,1.1400000000000001,4.6615448083,0.046,-0.008,0.0466904701,3.92,-0.48,3.9492784151
2019-12-31 22:30:00,0.005,-0.001,0.0050990195,4.3,1.1,4.4384682042,0.005,-0.001,0.0050990195,3.7800000000000002,-0.5,3.8129253861
2019-12-31 23:00:00,0.004,0.0,0.004,4.14,1.06,4.2735465365,0.004,0.0,0.004,3.62,-0.54,3.6600546444
2019-12-31 23:30:00,0.005,0.0,0.005,4.0,1.12,4.1538415954,0.005,0.0,0.005,3.48,-0.48,3.5129474804000003
2020-01-01 00:00:00,0.004,-0.001,0.0041231056,3.84,0.72,3.9069169431,0.004,-0.001,0.0041231056,3.46,-0.14,3.4628312116
2020-01-01 00:30:00,0.004,0.001,0.0041231056,4.04,0.14,4.0424250148,0.004,0.001,0.0041231056,3.7800000000000002,0.32,3.7935207921
2020-01-01 01:00:00,0.006,0.004,0.007211102600000001,4.5,0.14,4.5021772511,0.006,0.004,0.007211102600000001,4.16,0.24,4.1669173258
2020-01-01 01:30:00,0.007,0.001,0.007071067800000001,4.5600000000000005,0.18,4.5635512488,0.007,0.001,0.007071067800000001,4.16,0.24,4.1669173258
2020-01-01 02:00:00,0.005,0.0,0.005,4.44,0.18,4.4436471507,0.005,0.0,0.005,4.04,0.30000000000000004,4.051123301
2020-01-01 02:30:00,0.005,-0.001,0.0050990195,4.18,0.16,4.1830610801,0.005,-0.001,0.0050990195,3.84,0.30000000000000004,3.851700923
2020-01-01 03:00:00,0.005,-0.001,0.0050990195,4.18,0.54,4.2147360534,0.005,-0.001,0.0050990195,3.64,-0.12,3.6419774848
2020-01-01 03:30:00,0.004,-0.001,0.0041231056,4.0,0.84,4.0872484632,0.004,-0.001,0.0041231056,3.32,-0.5,3.3574395006
2020-01-01 04:00:00,0.005,0.0,0.005,3.8200000000000003,0.84,3.9112657798,0.005,0.0,0.005,3.18,-0.56,3.2289317119
2020-01-01 04:30:00,0.004,0.0,0.004,3.7199999999999998,0.88,3.8226692245000002,0.004,0.0,0.004,3.12,-0.56,3.169858041
2020-01-01 05:00:00,0.004,-0.006,0.007211102600000001,3.5,0.88,3.6089333604,0.004,-0.006,0.007211102600000001,2.94,-0.56,2.9928581657
2020-01-01 05:30:00,0.004,-0.013000000000000001,0.0136014705,3.58,0.92,3.6963224968,0.004,-0.013000000000000001,0.0136014705,3.02,-0.52,3.0644412215
2020-01-01 06:00:00,0.10400000000000001,-0.033,0.10911003620000001,3.56,0.98,3.6924246776,0.10400000000000001,-0.033,0.10911003620000001,2.98,-0.44,3.0123080852
2020-01-01 06:30:00,0.079,-0.026000000000000002,0.08316850370000001,3.8,1.06,3.9450728764000003,0.079,-0.026000000000000002,0.08316850370000001,3.24,-0.38,3.2622078413
2020-01-01 07:00:00,0.037,-0.01,0.0383275358,4.02,1.1,4.1677811843,0.037,-0.01,0.0383275358,3.48,-0.38,3.5006856471
2020-01-01 07:30:00,0.033,-0.015,0.0362491379,4.08,1.1,4.2256833767,0.033,-0.015,0.0362491379,3.52,-0.38,3.5404519486
2020-01-01 08:00:00,0.005,-0.01,0.0111803399,4.04,1.1,4.1870753516,0.005,-0.01,0.0111803399,3.5,-0.38,3.520568136
2020-01-01 08:30:00,0.01,-0.011,0.0148660687,4.14,0.96,4.2498470561,0.01,-0.011,0.0148660687,3.6,-0.2,3.6055512755
2020-01-01 09:00:00,0.022,-0.006,0.0228035085,3.96,0.24,3.9672660612,0.022,-0.006,0.0228035085,3.68,0.38,3.6995675423
2020-01-01 09:30:00,0.018000000000000002,-0.013000000000000001,0.0222036033,4.1,0.2,4.1048751504,0.018000000000000002,-0.013000000000000001,0.0222036033,3.7800000000000002,0.4,3.8011051025
2020-01-01 10:00:00,0.035,-0.002,0.0350570963,4.34,0.16,4.3429483073,0.035,-0.002,0.0350570963,3.98,0.38,3.9980995485
2020-01-01 10:30:00,0.049,-0.003,0.0490917508,4.52,0.2,4.5244226151,0.049,-0.003,0.0490917508,4.14,0.38,4.1574030355
2020-01-01 11:00:00,0.053,-0.008,0.0536003731,4.58,0.2,4.5843647324,0.053,-0.008,0.0536003731,4.3,0.42,4.3204629382
2020-01-01 11:30:00,0.07,-0.013000000000000001,0.07119691,4.62,0.2,4.6243269781,0.07,-0.013000000000000001,0.07119691,4.38,0.42,4.4000909082
2020-01-01 12:00:00,0.054,-0.009000000000000001,0.0547448628,4.66,0.2,4.6642898709,0.054,-0.009000000000000001,0.0547448628,4.44,0.42,4.4598206242
2020-01-01 12:30:00,0.039,-0.008,0.039812058500000004,4.88,0.36,4.8932606716,0.039,-0.008,0.039812058500000004,4.52,0.30000000000000004,4.529944812
2020-01-01 13:00:00,0.048,-0.009000000000000001,0.0488364618,4.84,0.28,4.8480924084,0.048,-0.009000000000000001,0.0488364618,4.48,0.34,4.4928832613
2020-01-01 13:30:00,0.053,-0.007,0.0534602656,4.84,0.28,4.8480924084,0.053,-0.007,0.0534602656,4.48,0.34,4.4928832613
2020-01-01 14:00:00,0.066,-0.007,0.066370174,4.68,0.24,4.6861498055,0.066,-0.007,0.066370174,4.38,0.34,4.3931765273
2020-01-01 14:30:00,0.066,-0.007,0.066370174,4.72,0.30000000000000004,4.729524289,0.066,-0.007,0.066370174,4.5,0.42,4.5195575005
2020-01-01 15:00:00,0.068,-0.005,0.0681835757,4.58,0.24,4.5862838988,0.068,-0.005,0.0681835757,4.34,0.38,4.3566041822
2020-01-01 15:30:00,0.085,-0.017,0.0866833317,4.68,0.28,4.6883685862,0.085,-0.017,0.0866833317,4.38,0.42,4.4000909082
2020-01-01 16:00:00,0.088,-0.025,0.09148223870000001,4.78,0.32,4.7906993226,0.088,-0.025,0.09148223870000001,4.5,0.44,4.5214599412
2020-01-01 16:30:00,0.129,-0.034,0.1334053972,5.12,0.4,5.1356012306,0.129,-0.034,0.1334053972,4.88,0.5,4.9055478797
2020-01-01 17:00:00,0.128,-0.032,0.13193938,5.68,1.06,5.7780619588,0.128,-0.032,0.13193938,5.22,0.02,5.220038314
2020-01-01 17:30:00,0.115,-0.019,0.1165589979,5.9,0.7000000000000001,5.941380311,0.115,-0.019,0.1165589979,5.66,0.5,5.6820418865
2020-01-01 18:00:00,0.057,-0.026000000000000002,0.0626498204,6.0,0.76,6.0479417987,0.057,-0.026000000000000002,0.0626498204,5.82,0.54,5.8449978613999996
2020-01-01 18:30:00,0.068,-0.023,0.0717843994,5.8,0.76,5.8495811816,0.068,-0.023,0.0717843994,5.62,0.58,5.6498495555
2020-01-01 19:00:00,0.074,-0.017,0.07592759710000001,5.64,0.98,5.7245087125000005,0.074,-0.017,0.07592759710000001,5.34,0.26,5.3463258412
2020-01-01 19:30:00,0.082,-0.012,0.0828733974,5.32,0.8,5.3798141232,0.082,-0.012,0.0828733974,5.02,0.26,5.0267285584
2020-01-01 20:00:00,0.096,-0.02,0.0980612054,5.08,0.48,5.1026267745,0.096,-0.02,0.0980612054,4.78,0.48,4.8040399664999995
2020-01-01 20:30:00,0.109,-0.018000000000000002,0.1104762418,5.04,1.02,5.1421785267,0.109,-0.018000000000000002,0.1104762418,4.4,-0.2,4.4045431091000005
2020-01-01 21:00:00,0.177,-0.032,0.1798693971,4.72,1.18,4.8652646382,0.177,-0.032,0.1798693971,4.0,-0.44,4.0241272346
2020-01-01 21:30:00,0.215,-0.043000000000000003,0.21925783910000002,4.58,1.22,4.7397046321000005,0.215,-0.043000000000000003,0.21925783910000002,3.76,-0.44,3.7856571424
2020-01-01 22:00:00,0.234,-0.034,0.2364571843,4.32,1.06,4.4481456811,0.234,-0.034,0.2364571843,3.48,-0.4,3.5029130734000002
2020-01-01 22:30:00,0.271,-0.04,0.2739361239,4.02,1.06,4.1574030355,0.271,-0.04,0.2739361239,3.2,-0.4,3.2249030993
2020-01-01 23:00:00,0.297,-0.047,0.3006958596,3.76,0.96,3.8806185074,0.297,-0.047,0.3006958596,2.9,-0.4,2.9274562337
2020-01-01 23:30:00,0.366,-0.07100000000000001,0.37282301430000003,3.54,1.0,3.678532316,0.366,-0.07100000000000001,0.37282301430000003,2.64,-0.30000000000000004,2.6569907791
2020-01-02 00:00:00,0.34900000000000003,-0.061,0.354290841,3.42,0.9,3.5364388868,0.34900000000000003,-0.061,0.354290841,2.52,-0.36,2.5455844123
2020-01-02 00:30:00,0.48,-0.11,0.49244289010000003,3.42,0.52,3.4593062888,0.48,-0.11,0.49244289010000003,2.68,0.12,2.6826852219
2020-01-02 01:00:00,0.425,-0.089,0.4342188388,4.08,0.52,4.1130037685,0.425,-0.089,0.4342188388,3.14,0.08,3.141018943
2020-01-02 01:30:00,0.45,-0.10400000000000001,0.46186145110000004,4.32,0.98,4.4297629733,0.45,-0.10400000000000001,0.46186145110000004,3.14,-0.34,3.1583540017
2020-01-02 02:00:00,0.462,-0.101,0.47291119670000004,4.22,1.02,4.341520471,0.462,-0.101,0.47291119670000004,3.08,-0.34,3.0987094088
2020-01-02 02:30:00,0.438,-0.092,0.4475578175,4.1,1.02,4.2249733727,0.438,-0.092,0.4475578175,3.02,-0.34,3.0390788078
2020-01-02 03:00:00,0.372,-0.07200000000000001,0.3789036817,4.1,0.98,4.2154952259,0.372,-0.07200000000000001,0.3789036817,2.98,-0.38,3.0041304898
2020-01-02 03:30:00,0.432,-0.091,0.4414804639,3.86,1.02,3.9924929555,0.432,-0.091,0.4414804639,2.8,-0.34,2.8205673188000002
2020-01-02 04:00:00,0.40700000000000003,-0.096,0.4181686263,3.8,1.02,3.9345139471,0.40700000000000003,-0.096,0.4181686263,2.68,-0.34,2.7014810753000003
2020-01-02 04:30:00,0.424,-0.10300000000000001,0.4363312962,3.6,0.98,3.7310052264999998,0.424,-0.10300000000000001,0.4363312962,2.52,-0.34,2.5428330657
2020-01-02 05:00:00,0.398,-0.099,0.4101280288,3.6,0.98,3.7310052264999998,0.398,-0.099,0.4101280288,2.52,-0.30000000000000004,2.5377943179
2020-01-02 05:30:00,0.365,-0.1,0.3784507894,3.6,1.04,3.7472122972,0.365,-0.1,0.3784507894,2.62,-0.26,2.6328691574
2020-01-02 06:00:00,0.354,-0.1,0.3678532316,3.6,1.1,3.7643060449,0.354,-0.1,0.3678532316,2.76,-0.22,2.7687542325
2020-01-02 06:30:00,0.447,-0.121,0.4630874647,3.96,1.2,4.1378255159,0.447,-0.121,0.4630874647,2.96,-0.12,2.9624314338
2020-01-02 07:00:00,0.433,-0.111,0.4470011186,4.12,1.1,4.2643170614,0.433,-0.111,0.4470011186,3.14,0.02,3.1400636936
2020-01-02 07:30:00,0.5720000000000001,-0.157,0.5931551230000001,3.94,0.54,3.9768329107,0.5720000000000001,-0.157,0.5931551230000001,3.26,0.76,3.3474169146
2020-01-02 08:00:00,0.588,-0.161,0.6096433384000001,3.86,0.54,3.8975889983,0.588,-0.161,0.6096433384000001,3.18,0.76,3.2695565449
2020-01-02 08:30:00,0.5650000000000001,-0.14100000000000001,0.5823280862,4.04,0.48,4.0684149248,0.5650000000000001,-0.14100000000000001,0.5823280862,3.34,0.76,3.4253758918
2020-01-02 09:00:00,0.552,-0.136,0.5685068161,4.04,0.48,4.0684149248,0.552,-0.136,0.5685068161,3.38,0.66,3.4438350715
2020-01-02 09:30:00,0.588,-0.148,0.6063398387,4.1,0.52,4.1328440571,0.588,-0.148,0.6063398387,3.46,0.7000000000000001,3.5300991486999997
2020-01-02 10:00:00,0.5750000000000001,-0.137,0.5910955929,4.1,0.52,4.1328440571,0.5750000000000001,-0.137,0.5910955929,3.46,0.7000000000000001,3.5300991486999997
2020-01-02 10:30:00,0.5720000000000001,-0.14,0.5888836897,3.92,0.52,3.9543393886000002,0.5720000000000001,-0.14,0.5888836897,3.36,0.7000000000000001,3.4321421882
2020-01-02 11:00:00,0.641,-0.167,0.6623971618000001,3.92,0.52,3.9543393886000002,0.641,-0.167,0.6623971618000001,3.36,0.7000000000000001,3.4321421882
2020-01-02 11:30:00,0.621,-0.155,0.6400515604,3.98,0.46,4.0064947273,0.621,-0.155,0.6400515604,3.34,0.7000000000000001,3.4125650177
2020-01-02 12:00:00,0.642,-0.166,0.6631138665,3.98,0.46,4.0064947273,0.642,-0.166,0.6631138665,3.34,0.7000000000000001,3.4125650177
2020-01-02 12:30:00,0.585,-0.152,0.6044245197,4.12,0.46,4.1456000772,0.585,-0.152,0.6044245197,3.42,0.66,3.4831020657
2020-01-02 13:00:00,0.597,-0.158,0.6175540462,4.0,0.42,4.0219895574,0.597,-0.158,0.6175540462,3.38,0.66,3.4438350715
2020-01-02 13:30:00,0.594,-0.159,0.6149121889,3.74,0.36,3.7572862547,0.594,-0.159,0.6149121889,3.2,0.62,3.2595091655
2020-01-02 14:00:00,0.591,-0.154,0.6107348033000001,3.86,0.36,3.8767512172,0.591,-0.154,0.6107348033000001,3.24,0.62,3.2987876561
2020-01-02 14:30:00,0.582,-0.15,0.6010191345,3.86,0.36,3.8767512172,0.582,-0.15,0.6010191345,3.24,0.62,3.2987876561
2020-01-02 15:00:00,0.587,-0.158,0.6078922602,3.9,0.42,3.9225501909,0.587,-0.158,0.6078922602,3.34,0.62,3.3970575503
2020-01-02 15:30:00,0.5750000000000001,-0.167,0.5987603861,4.02,0.44,4.0440079129,0.5750000000000001,-0.167,0.5987603861,3.44,0.62,3.4954255821
2020-01-02 16:00:00,0.58,-0.17400000000000002,0.6055377775,4.2,0.44,4.2229847265,0.58,-0.17400000000000002,0.6055377775,3.62,0.62,3.6727101710000003
2020-01-02 16:30:00,0.5720000000000001,-0.169,0.5964436268000001,4.5,0.54,4.5322841923,0.5720000000000001,-0.169,0.5964436268000001,3.86,0.68,3.9194387353
2020-01-02 17:00:00,0.578,-0.168,0.6019202605,4.92,0.62,4.9589111708,0.578,-0.168,0.6019202605,4.22,0.7000000000000001,4.2776629133
2020-01-02 17:30:00,0.5630000000000001,-0.163,0.5861211479,5.32,1.06,5.424573716,0.5630000000000001,-0.163,0.5861211479,4.48,0.30000000000000004,4.4900334074
2020-01-02 18:00:00,0.555,-0.155,0.5762377981,5.52,1.48,5.714962817,0.555,-0.155,0.5762377981,4.5,-0.2,4.5044422518000005
2020-01-02 18:30:00,0.548,-0.14300000000000002,0.5663505981,5.42,1.42,5.6029278061,0.548,-0.14300000000000002,0.5663505981,4.42,-0.22,4.4254717263
2020-01-02 19:00:00,0.537,-0.135,0.55370931,5.18,1.4,5.3658550111,0.537,-0.135,0.55370931,4.2,-0.26,4.2080399238
2020-01-02 19:30:00,0.505,-0.114,0.5177074463,5.02,1.4,5.2115640647,0.505,-0.114,0.5177074463,4.1,-0.30000000000000004,4.1109609582
2020-01-02 20:00:00,0.509,-0.115,0.5218294741,4.74,1.3599999999999999,4.9312473066999996,0.509,-0.115,0.5218294741,3.88,-0.34,3.8948684188
2020-01-02 20:30:00,0.457,-0.096,0.4669743034,4.46,1.18,4.6134585725,0.457,-0.096,0.4669743034,3.68,-0.38,3.6995675423
2020-01-02 21:00:00,0.41400000000000003,-0.084,0.4224357939,4.2,1.12,4.346768915,0.41400000000000003,-0.084,0.4224357939,3.42,-0.38,3.4410463525
2020-01-02 21:30:00,0.44,-0.095,0.45013886750000004,4.02,1.18,4.1896061867,0.44,-0.095,0.45013886750000004,3.2,-0.46,3.2328934409
2020-01-02 22:00:00,0.34,-0.059000000000000004,0.3450811499,4.06,1.88,4.4741479636,0.34,-0.059000000000000004,0.3450811499,3.0,-1.32,3.2775600681
2020-01-02 22:30:00,0.34900000000000003,-0.064,0.3548196725,3.86,1.82,4.2675519915,0.34900000000000003,-0.064,0.3548196725,2.7800000000000002,-1.26,3.0522123124
2020-01-02 23:00:00,0.23,-0.036000000000000004,0.23280034360000001,3.74,1.82,4.1593268686,0.23,-0.036000000000000004,0.23280034360000001,2.74,-1.34,3.0501147519
2020-01-02 23:30:00,0.12,-0.016,0.1210619676,3.62,1.72,4.0078423123,0.12,-0.016,0.1210619676,2.74,-1.28,3.0242354406
2020-01-03 00:00:00,0.183,-0.035,0.18631693430000001,3.2800000000000002,0.92,3.4065818646,0.183,-0.035,0.18631693430000001,2.62,-0.54,2.6750700925
2020-01-03 00:30:00,0.176,-0.027,0.178058979,3.68,0.92,3.7932571756,0.176,-0.027,0.178058979,3.02,-0.54,3.0678983034
2020-01-03 01:00:00,0.193,-0.03,0.1953176899,4.02,0.2,4.0249720496,0.193,-0.03,0.1953176899,3.6,0.24,3.6079911308
2020-01-03 01:30:00,0.187,-0.028,0.1890846371,4.24,0.14,4.2423106911,0.187,-0.028,0.1890846371,3.76,0.34,3.7753410442
2020-01-03 02:00:00,0.171,-0.026000000000000002,0.17296531440000001,4.1,0.14,4.1023895476,0.171,-0.026000000000000002,0.17296531440000001,3.76,0.34,3.7753410442
2020-01-03 02:30:00,0.128,-0.012,0.1285612694,4.04,0.5,4.0708230126,0.128,-0.012,0.1285612694,3.54,-0.12,3.5420333144000002
2020-01-03 03:00:00,0.23,-0.045,0.2343608329,3.9,0.9400000000000001,4.0116829386,0.23,-0.045,0.2343608329,3.22,-0.56,3.2683329084
2020-01-03 03:30:00,0.318,-0.07100000000000001,0.3258297101,3.7800000000000002,0.98,3.9049711907,0.318,-0.07100000000000001,0.3258297101,2.98,-0.52,3.0250289255
2020-01-03 04:00:00,0.557,-0.157,0.5787037239,3.52,1.06,3.6761392792,0.557,-0.157,0.5787037239,2.52,-0.4,2.5515485494
2020-01-03 04:30:00,0.6000000000000001,-0.17500000000000002,0.625,3.38,0.96,3.5136875217,0.6000000000000001,-0.17500000000000002,0.625,2.3,-0.32,2.3221541723
2020-01-03 05:00:00,0.58,-0.17200000000000001,0.6049661148000001,3.38,0.96,3.5136875217,0.58,-0.17200000000000001,0.6049661148000001,2.3,-0.32,2.3221541723
2020-01-03 05:30:00,0.523,-0.16,0.546926869,3.5,1.0,3.6400549446,0.523,-0.16,0.546926869,2.54,-0.32,2.5600781238
2020-01-03 06:00:00,0.492,-0.14300000000000002,0.5123602248,3.76,1.12,3.9232639473,0.492,-0.14300000000000002,0.5123602248,2.7199999999999998,-0.32,2.7387588430000003
2020-01-03 06:30:00,0.501,-0.14100000000000001,0.5204632552,3.98,1.16,4.1456000772,0.501,-0.14100000000000001,0.5204632552,2.96,-0.2,2.9667490625
2020-01-03 07:00:00,0.423,-0.111,0.43732139210000004,4.28,1.32,4.4789284433,0.423,-0.111,0.43732139210000004,3.32,-0.12,3.3221679669
2020-01-03 07:30:00,0.547,-0.176,0.5746172639,4.28,1.0,4.3952701851,0.547,-0.176,0.5746172639,3.2800000000000002,0.2,3.2860919038
2020-01-03 08:00:00,0.583,-0.17200000000000001,0.6078429073,4.16,0.54,4.1949016675,0.583,-0.17200000000000001,0.6078429073,3.4,0.76,3.4839058541
2020-01-03 08:30:00,0.561,-0.155,0.5820189,4.22,0.54,4.2544094772,0.561,-0.155,0.5820189,3.48,0.7000000000000001,3.549704213
2020-01-03 09:00:00,0.518,-0.122,0.5321729042000001,4.28,0.42,4.3005581033,0.518,-0.122,0.5321729042000001,3.7199999999999998,0.58,3.7649435587
2020-01-03 09:30:00,0.526,-0.138,0.5438014343,4.34,0.46,4.3643097965,0.526,-0.138,0.5438014343,3.8,0.58,3.8440083247
2020-01-03 10:00:00,0.539,-0.129,0.5542219772,4.24,0.42,4.2607511075,0.539,-0.129,0.5542219772,3.84,0.58,3.8835550724
2020-01-03 10:30:00,0.5750000000000001,-0.14100000000000001,0.5920354719,4.18,0.42,4.2010474884,0.5750000000000001,-0.14100000000000001,0.5920354719,3.84,0.62,3.8897300678
2020-01-03 11:00:00,0.554,-0.139,0.5711716029,3.86,0.46,3.8873126965,0.554,-0.139,0.5711716029,3.84,0.68,3.8997435813
2020-01-03 11:30:00,0.517,-0.127,0.532370172,4.02,0.52,4.0534923214,0.517,-0.127,0.532370172,3.84,0.62,3.8897300678
2020-01-03 12:00:00,0.505,-0.275,0.5750217387000001,4.02,1.22,4.2010474884,0.505,-0.275,0.5750217387000001,3.6,-0.24,3.6079911308
2020-01-03 12:30:00,0.525,-0.129,0.5406163150000001,4.0,1.22,4.1819134377000005,0.525,-0.129,0.5406163150000001,3.46,-0.24,3.4683137113
2020-01-03 13:00:00,0.488,-0.12,0.5025375608,3.84,1.22,4.0291438296,0.488,-0.12,0.5025375608,3.46,-0.24,3.4683137113
2020-01-03 13:30:00,0.438,-0.109,0.4513590588,3.9,1.22,4.0863675801,0.438,-0.109,0.4513590588,3.42,-0.24,3.4284107105
2020-01-03 14:00:00,0.357,-0.081,0.3660737631,4.02,1.16,4.1840172084,0.357,-0.081,0.3660737631,3.54,-0.30000000000000004,3.5526891223
2020-01-03 14:30:00,0.307,-0.064,0.3136000638,4.02,1.16,4.1840172084,0.307,-0.064,0.3136000638,3.58,-0.30000000000000004,3.5925478424
2020-01-03 15:00:00,0.311,-0.069,0.3185623958,4.08,1.1,4.2256833767,0.311,-0.069,0.3185623958,3.52,-0.34,3.5363823323
2020-01-03 15:30:00,0.225,-0.055,0.2316246964,4.26,1.1,4.3997272643,0.225,-0.055,0.2316246964,3.7199999999999998,-0.36,3.7373787606
2020-01-03 16:00:00,0.156,-0.033,0.1594521872,4.48,1.06,4.6036941688,0.156,-0.033,0.1594521872,3.94,-0.36,3.9564125164
2020-01-03 16:30:00,0.178,-0.037,0.1818048404,4.78,0.68,4.8281259304,0.178,-0.037,0.1818048404,4.36,0.06,4.3604128245
2020-01-03 17:00:00,0.179,-0.039,0.183199345,5.34,1.3,5.4959621542,0.179,-0.039,0.183199345,4.78,-0.18,4.7833879207
2020-01-03 17:30:00,0.139,-0.025,0.1412303084,5.76,1.56,5.9675120444,0.139,-0.025,0.1412303084,5.2,-0.28,5.2075330052
2020-01-03 18:00:00,0.131,-0.02,0.1325179233,6.12,1.56,6.3156947361,0.131,-0.02,0.1325179233,5.48,-0.34,5.4905373143
2020-01-03 18:30:00,0.082,-0.01,0.0826075057,6.24,1.56,6.432044776,0.082,-0.01,0.0826075057,5.6,-0.34,5.6103119343
2020-01-03 19:00:00,0.077,-0.012,0.0779294553,6.06,1.44,6.2287398404,0.077,-0.012,0.0779294553,5.5,-0.4,5.5145262716
2020-01-03 19:30:00,0.048,-0.008,0.0486621002,5.7,1.38,5.864673904,0.048,-0.008,0.0486621002,5.12,-0.46,5.1406225304
2020-01-03 20:00:00,0.054,-0.011,0.0551089829,5.5,1.38,5.6704849881,0.054,-0.011,0.0551089829,4.88,-0.46,4.9016323812
2020-01-03 20:30:00,0.046,-0.009000000000000001,0.0468721666,5.28,1.32,5.4424994258,0.046,-0.009000000000000001,0.0468721666,4.68,-0.52,4.7088002718
2020-01-03 21:00:00,0.066,-0.01,0.06675327710000001,4.92,0.76,4.9783531414,0.066,-0.01,0.06675327710000001,4.52,-0.06,4.5203982125
2020-01-03 21:30:00,0.075,-0.024,0.0787464285,4.76,1.2,4.9089306371,0.075,-0.024,0.0787464285,4.16,-0.44,4.1832045133
2020-01-03 22:00:00,0.091,-0.022,0.0936215787,4.58,1.12,4.7149549309,0.091,-0.022,0.0936215787,3.98,-0.44,4.0042477446
2020-01-03 22:30:00,0.135,-0.028,0.13787313010000002,4.36,1.12,4.5015552868,0.135,-0.028,0.13787313010000002,3.74,-0.38,3.7592552454
2020-01-03 23:00:00,0.12,-0.023,0.122184287,4.1,1.04,4.2298463329,0.12,-0.023,0.122184287,3.46,-0.42,3.4853981121
2020-01-03 23:30:00,0.111,-0.023,0.1133578405,3.8,0.9400000000000001,3.9145370097,0.111,-0.023,0.1133578405,3.24,-0.44,3.2697400508
2020-01-04 00:00:00,0.09,-0.015,0.09124143800000001,3.68,0.84,3.7746523019,0.09,-0.015,0.09124143800000001,3.2,-0.42,3.2274448098
2020-01-04 00:30:00,0.042,0.001,0.042011903100000005,3.86,0.14,3.8625380257,0.042,0.001,0.042011903100000005,3.68,0.32,3.6938868418
2020-01-04 01:00:00,0.095,-0.014,0.0960260381,4.24,0.18,4.2438190348,0.095,-0.014,0.0960260381,3.9,0.32,3.9131061831
2020-01-04 01:30:00,0.101,-0.021,0.1031600698,4.18,0.18,4.1838738031,0.101,-0.021,0.1031600698,3.9,0.32,3.9131061831
2020-01-04 02:00:00,0.07100000000000001,-0.017,0.073006849,4.1,0.26,4.108235631,0.07100000000000001,-0.017,0.073006849,3.8,0.28,3.8103018253
2020-01-04 02:30:00,0.1,-0.01,0.1004987562,4.22,1.04,4.3462627624,0.1,-0.01,0.1004987562,3.54,-0.48,3.5723941552
2020-01-04 03:00:00,0.101,-0.013000000000000001,0.1018331969,4.18,1.04,4.3074354319,0.101,-0.013000000000000001,0.1018331969,3.5,-0.48,3.5327609599
2020-01-04 03:30:00,0.092,-0.009000000000000001,0.0924391692,3.94,0.98,4.0600492608,0.092,-0.009000000000000001,0.0924391692,3.3,-0.56,3.3471779158
2020-01-04 04:00:00,0.15,-0.023,0.1517530889,3.76,0.9400000000000001,3.8757192881,0.15,-0.023,0.1517530889,3.14,-0.56,3.1895454222
2020-01-04 04:30:00,0.097,-0.011,0.0976217189,3.66,0.86,3.7596808375,0.097,-0.011,0.0976217189,3.04,-0.48,3.0776614499
2020-01-04 05:00:00,0.099,-0.026000000000000002,0.10235721760000001,3.42,0.8200000000000001,3.5169304798,0.099,-0.026000000000000002,0.10235721760000001,2.8200000000000003,-0.52,2.8675425019
2020-01-04 05:30:00,0.131,-0.044,0.1381918956,3.46,0.9,3.575136361,0.131,-0.044,0.1381918956,2.86,-0.46,2.8967568072
2020-01-04 06:00:00,0.069,-0.027,0.0740945342,3.58,0.9,3.6913954001000002,0.069,-0.027,0.0740945342,3.06,-0.46,3.0943820062
2020-01-04 06:30:00,0.111,-0.03,0.1149826074,3.58,0.48,3.6120354373,0.111,-0.03,0.1149826074,3.24,0.08,3.2409875038
2020-01-04 07:00:00,0.057,-0.016,0.059203040500000005,3.8,0.56,3.8410415254,0.057,-0.016,0.059203040500000005,3.48,0.12,3.4820683509
2020-01-04 07:30:00,0.047,-0.015,0.0493355855,4.06,1.1,4.2063761125,0.047,-0.015,0.0493355855,3.48,-0.36,3.4985711369
2020-01-04 08:00:00,0.064,-0.028,0.0698569968,4.12,1.18,4.2856504757,0.064,-0.028,0.0698569968,3.58,-0.30000000000000004,3.5925478424
2020-01-04 08:30:00,0.07100000000000001,-0.02,0.0737631344,4.22,1.18,4.3818717462,0.07100000000000001,-0.02,0.0737631344,3.7,-0.30000000000000004,3.7121422387000003
2020-01-04 09:00:00,0.054,-0.016,0.0563205114,4.14,1.1,4.2836433091,0.054,-0.016,0.0563205114,3.7,-0.38,3.7194623267
2020-01-04 09:30:00,0.052000000000000005,-0.01,0.0529528092,4.22,1.06,4.351091817,0.052000000000000005,-0.01,0.0529528092,3.8,-0.4,3.8209946349
2020-01-04 10:00:00,0.069,-0.013000000000000001,0.07021395870000001,4.12,0.88,4.2129324704,0.069,-0.013000000000000001,0.07021395870000001,3.8,-0.24,3.8075714045
2020-01-04 10:30:00,0.08700000000000001,-0.011,0.08769264510000001,3.92,0.28,3.9299872773,0.08700000000000001,-0.011,0.08769264510000001,3.88,0.38,3.8985638381000003
2020-01-04 11:00:00,0.127,-0.017,0.1281327437,4.0,0.2,4.0049968789,0.127,-0.017,0.1281327437,3.88,0.32,3.8931735127
2020-01-04 11:30:00,0.211,-0.036000000000000004,0.2140490598,4.0,0.24,4.0071935316,0.211,-0.036000000000000004,0.2140490598,3.7800000000000002,0.4,3.8011051025
2020-01-04 12:00:00,0.268,-0.048,0.2722645772,3.86,0.24,3.8674539428,0.268,-0.048,0.2722645772,3.7199999999999998,0.42,3.7436345976
2020-01-04 12:30:00,0.221,-0.036000000000000004,0.2239129295,3.8200000000000003,0.24,3.8275318418,0.221,-0.036000000000000004,0.2239129295,3.76,0.42,3.783384728
