Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-04 13:00:00,0.042,-0.008,0.0427551167,3.96,0.24,3.9672660612,0.042,-0.008,0.0427551167,4.06,0.42,4.0816663264
2020-01-04 13:30:00,0.026000000000000002,-0.007,0.026925824,3.7199999999999998,0.24,3.7277338961,0.026000000000000002,-0.007,0.026925824,3.88,0.42,3.9026657556
2020-01-04 14:00:00,0.049,-0.018000000000000002,0.0522015325,3.68,0.2,3.6854307754,0.049,-0.018000000000000002,0.0522015325,3.74,0.4,3.7613295522
2020-01-04 14:30:00,0.064,-0.019,0.0667607669,3.7199999999999998,0.16,3.7234392704,0.064,-0.019,0.0667607669,3.74,0.34,3.7554227458
2020-01-04 15:00:00,0.097,-0.033,0.1024597482,3.58,0.16,3.5835736354,0.097,-0.033,0.1024597482,3.64,0.34,3.6558446356000003
2020-01-04 15:30:00,0.051000000000000004,-0.03,0.059169248800000004,3.7,0.16,3.7034578437,0.051000000000000004,-0.03,0.059169248800000004,3.76,0.38,3.7791533443
2020-01-04 16:00:00,0.058,-0.031,0.06576473220000001,3.98,0.2,3.9850219573,0.058,-0.031,0.06576473220000001,3.96,0.38,3.9781905435000002
2020-01-04 16:30:00,0.039,-0.017,0.0425440948,4.36,0.28,4.3689815747,0.039,-0.017,0.0425440948,4.32,0.38,4.3366807584
2020-01-04 17:00:00,0.024,-0.016,0.0288444102,4.84,0.38,4.8548944376000005,0.024,-0.016,0.0288444102,4.76,0.38,4.7751439769
2020-01-04 17:30:00,0.043000000000000003,-0.017,0.046238512100000004,5.48,1.3,5.6320866471,0.043000000000000003,-0.017,0.046238512100000004,5.02,-0.38,5.0343619258
2020-01-04 18:00:00,0.045,-0.015,0.0474341649,5.58,1.38,5.7481127338,0.045,-0.015,0.0474341649,5.12,-0.46,5.1406225304
2020-01-04 18:30:00,0.049,-0.011,0.0502195181,5.54,1.38,5.709290674,0.049,-0.011,0.0502195181,5.08,-0.46,5.1007842534
2020-01-04 19:00:00,0.077,-0.013000000000000001,0.078089692,5.36,1.38,5.5347990027,0.077,-0.013000000000000001,0.078089692,4.88,-0.46,4.9016323812
2020-01-04 19:30:00,0.056,-0.01,0.0568858506,5.06,1.38,5.2448069555,0.056,-0.01,0.0568858506,4.54,-0.48,4.5653039329
2020-01-04 20:00:00,0.059000000000000004,-0.01,0.0598414572,4.72,1.16,4.8604526538,0.059000000000000004,-0.01,0.0598414572,4.28,-0.46,4.30464865
2020-01-04 20:30:00,0.081,-0.016,0.0825651258,4.34,0.44,4.3622471273,0.081,-0.016,0.0825651258,4.08,0.2,4.0848990196
2020-01-04 21:00:00,0.057,-0.009000000000000001,0.0577061522,4.3,1.06,4.4287244213,0.057,-0.009000000000000001,0.0577061522,3.76,-0.52,3.7957871384
2020-01-04 21:30:00,0.111,-0.024,0.1135649594,3.9,0.14,3.9025120115,0.111,-0.024,0.1135649594,3.66,0.34,3.6757584251
2020-01-04 22:00:00,0.168,-0.035,0.1716071094,3.66,0.14,3.6626766169,0.168,-0.035,0.1716071094,3.42,0.34,3.4368590312
2020-01-04 22:30:00,0.112,-0.023,0.1143372205,3.46,0.04,3.4602312061,0.112,-0.023,0.1143372205,3.24,0.30000000000000004,3.2538592471
2020-01-04 23:00:00,0.148,-0.026000000000000002,0.15026643010000001,3.2,0.04,3.2002499902,0.148,-0.026000000000000002,0.15026643010000001,2.98,0.32,2.9971319624
2020-01-04 23:30:00,0.178,-0.031,0.18067927390000002,3.04,0.04,3.0402631465,0.178,-0.031,0.18067927390000002,2.7800000000000002,0.32,2.7983566606
2020-01-05 00:00:00,0.202,-0.039,0.2057304061,2.92,-0.02,2.9200684923,0.202,-0.039,0.2057304061,2.66,0.32,2.6791789787
2020-01-05 00:30:00,0.214,-0.044,0.2184765434,3.14,0.02,3.1400636936,0.214,-0.044,0.2184765434,2.84,0.32,2.8579713085
2020-01-05 01:00:00,0.20700000000000002,-0.035,0.2099380861,3.62,0.06,3.6204972034000003,0.20700000000000002,-0.035,0.2099380861,3.26,0.26,3.270351663
2020-01-05 01:30:00,0.156,-0.027,0.15831929760000002,3.88,0.06,3.8804638898,0.156,-0.027,0.15831929760000002,3.5,0.32,3.5145981278000002
2020-01-05 02:00:00,0.137,-0.025,0.13926234240000002,3.8200000000000003,0.06,3.8204711751,0.137,-0.025,0.13926234240000002,3.46,0.32,3.4747661792
2020-01-05 02:30:00,0.132,-0.025,0.1343465668,3.7199999999999998,0.06,3.7204838395,0.132,-0.025,0.1343465668,3.36,0.32,3.3752036976
2020-01-05 03:00:00,0.162,-0.031,0.1649393828,3.64,0.06,3.6404944719,0.162,-0.031,0.1649393828,3.2,0.32,3.2159601988
2020-01-05 03:30:00,0.167,-0.036000000000000004,0.17083617880000002,3.48,0.02,3.4800574708,0.167,-0.036000000000000004,0.17083617880000002,3.06,0.32,3.0766865294
2020-01-05 04:00:00,0.199,-0.039,0.20278560110000002,3.3,0.02,3.3000606055,0.199,-0.039,0.20278560110000002,2.92,0.36,2.9421080877
2020-01-05 04:30:00,0.198,-0.04,0.202,3.1,-0.02,3.1000645155,0.198,-0.04,0.202,2.74,0.36,2.7635484436
2020-01-05 05:00:00,0.197,-0.039,0.2008233054,3.04,0.02,3.0400657888,0.197,-0.039,0.2008233054,2.7,0.36,2.7238942711
2020-01-05 05:30:00,0.22,-0.059000000000000004,0.2277740108,3.1,0.1,3.1016124839,0.22,-0.059000000000000004,0.2277740108,2.7,0.44,2.7356169322
2020-01-05 06:00:00,0.23800000000000002,-0.052000000000000005,0.2436144495,3.1,0.14,3.1031596801,0.23800000000000002,-0.052000000000000005,0.2436144495,2.8,0.48,2.8408449447
2020-01-05 06:30:00,0.2,-0.04,0.2039607805,3.4,0.2,3.4058772731999998,0.2,-0.04,0.2039607805,3.08,0.5,3.1203204964
2020-01-05 07:00:00,0.221,-0.04,0.2245907389,3.58,0.24,3.5880356743,0.221,-0.04,0.2245907389,3.2,0.5,3.2388269481
2020-01-05 07:30:00,0.257,-0.054,0.2626118809,3.56,0.30000000000000004,3.5726180876,0.257,-0.054,0.2626118809,3.2,0.54,3.245242672
2020-01-05 08:00:00,0.303,-0.065,0.30989353010000004,3.56,0.38,3.5802234566999998,0.303,-0.065,0.30989353010000004,3.2,0.58,3.2521377585
2020-01-05 08:30:00,0.247,-0.044,0.2508884214,3.84,1.1400000000000001,4.0056460153,0.247,-0.044,0.2508884214,3.2,-0.26,3.2105451251
2020-01-05 09:00:00,0.297,-0.058,0.30261031050000003,3.98,1.1400000000000001,4.1400483089,0.297,-0.058,0.30261031050000003,3.2,-0.36,3.22018633
2020-01-05 09:30:00,0.291,-0.051000000000000004,0.29543527210000003,4.14,1.1,4.2836433091,0.291,-0.051000000000000004,0.29543527210000003,3.38,-0.38,3.4012938715
2020-01-05 10:00:00,0.266,-0.037,0.26856098,4.2,0.72,4.2612674171,0.266,-0.037,0.26856098,3.68,0.04,3.6802173849
2020-01-05 10:30:00,0.259,-0.047,0.2632299375,4.28,0.32,4.2919459456,0.259,-0.047,0.2632299375,3.88,0.42,3.9026657556
2020-01-05 11:00:00,0.241,-0.042,0.2446323773,4.38,0.32,4.3916739405000005,0.241,-0.042,0.2446323773,4.08,0.42,4.1015606786
2020-01-05 11:30:00,0.329,-0.055,0.3335655858,4.38,0.32,4.3916739405000005,0.329,-0.055,0.3335655858,3.96,0.46,3.9866276474999998
2020-01-05 12:00:00,0.388,-0.076,0.3953732414,4.28,0.38,4.2968360453,0.388,-0.076,0.3953732414,3.84,0.5,3.872415267
2020-01-05 12:30:00,0.355,-0.065,0.3609016487,4.44,0.34,4.4529989894,0.355,-0.065,0.3609016487,4.0,0.5,4.0311288741
2020-01-05 13:00:00,0.432,-0.08600000000000001,0.4404770142,4.42,0.30000000000000004,4.430169297,0.432,-0.08600000000000001,0.4404770142,3.92,0.54,3.9570190801000003
2020-01-05 13:30:00,0.48,-0.11,0.49244289010000003,4.5600000000000005,0.86,4.6403879148,0.48,-0.11,0.49244289010000003,3.8,0.18,3.8042607692
2020-01-05 14:00:00,0.452,-0.097,0.46229103390000004,4.5,1.32,4.6896055271,0.452,-0.097,0.46229103390000004,3.58,-0.36,3.5980550302000003
2020-01-05 14:30:00,0.326,-0.075,0.33451606840000003,4.66,1.32,4.8433459509,0.326,-0.075,0.33451606840000003,3.74,-0.4,3.7613295522
2020-01-05 15:00:00,0.302,-0.074,0.3109340766,4.58,1.26,4.7501578921,0.302,-0.074,0.3109340766,3.8,-0.42,3.8231400707
2020-01-05 15:30:00,0.264,-0.067,0.2723692347,4.58,1.26,4.7501578921,0.264,-0.067,0.2723692347,3.92,-0.42,3.9424357952999998
2020-01-05 16:00:00,0.189,-0.05,0.1955019181,4.8,1.26,4.9626202756,0.189,-0.05,0.1955019181,4.22,-0.42,4.2408489716
2020-01-05 16:30:00,0.218,-0.045,0.2225960467,5.08,1.1,5.1977302739,0.218,-0.045,0.2225960467,4.48,-0.18,4.4836146132
2020-01-05 17:00:00,0.23,-0.056,0.23671924300000002,5.54,1.1400000000000001,5.6560763786,0.23,-0.056,0.23671924300000002,4.84,-0.02,4.8400413221
2020-01-05 17:30:00,0.245,-0.06,0.2522399651,6.06,1.5,6.2428839489,0.245,-0.06,0.2522399651,5.18,-0.22,5.1846697098
2020-01-05 18:00:00,0.272,-0.069,0.2806153952,6.14,1.5,6.3205695946,0.272,-0.069,0.2806153952,5.38,-0.22,5.3844962624
2020-01-05 18:30:00,0.359,-0.083,0.3684698088,5.64,0.8,5.696455038,0.359,-0.083,0.3684698088,5.38,0.5,5.4031842463
2020-01-05 19:00:00,0.366,-0.067,0.3720819802,5.24,0.58,5.2720015175,0.366,-0.067,0.3720819802,5.06,0.56,5.0908938311
2020-01-05 19:30:00,0.402,-0.081,0.4100792606,4.98,0.58,5.0136613368,0.402,-0.081,0.4100792606,4.68,0.56,4.7133851954
2020-01-05 20:00:00,0.398,-0.08,0.4059605892,4.88,1.02,4.9854588555,0.398,-0.08,0.4059605892,4.3,0.02,4.3000465114
2020-01-05 20:30:00,0.503,-0.116,0.5162024797,4.68,1.6600000000000001,4.9656822291000005,0.503,-0.116,0.5162024797,3.8,-0.7000000000000001,3.8639358173
2020-01-05 21:00:00,0.368,-0.067,0.374049462,4.44,1.2,4.5993042952,0.368,-0.067,0.374049462,3.7199999999999998,-0.44,3.7459311259
2020-01-05 21:30:00,0.43,-0.089,0.4391138804,4.16,1.2,4.3296189209,0.43,-0.089,0.4391138804,3.38,-0.44,3.4085187399
2020-01-05 22:00:00,0.467,-0.097,0.4769675041,4.0,1.16,4.1648049174,0.467,-0.097,0.4769675041,3.1,-0.4,3.1256999216
2020-01-05 22:30:00,0.381,-0.07100000000000001,0.3875590278,3.8,0.98,3.9243343385,0.381,-0.07100000000000001,0.3875590278,2.96,-0.36,2.9818115299
2020-01-05 23:00:00,0.452,-0.094,0.46167087840000004,3.52,0.9400000000000001,3.6433501067,0.452,-0.094,0.46167087840000004,2.68,-0.36,2.7040710050000003
2020-01-05 23:30:00,0.436,-0.08700000000000001,0.44459532160000004,3.4,0.9400000000000001,3.527548724,0.436,-0.08700000000000001,0.44459532160000004,2.52,-0.32,2.5402362095
2020-01-06 00:00:00,0.547,-0.133,0.5629369414000001,3.24,0.98,3.384966765,0.547,-0.133,0.5629369414000001,2.2800000000000002,-0.28,2.2971286425
2020-01-06 00:30:00,0.555,-0.14,0.5723853597,3.48,0.9400000000000001,3.6047191291000003,0.555,-0.14,0.5723853597,2.46,-0.32,2.4807257003
2020-01-06 01:00:00,0.5740000000000001,-0.14300000000000002,0.5915445883,3.94,0.9400000000000001,4.0505802054,0.5740000000000001,-0.14300000000000002,0.5915445883,2.86,-0.36,2.8825682993
2020-01-06 01:30:00,0.555,-0.138,0.5718994667,4.16,0.96,4.2693325005,0.555,-0.138,0.5718994667,3.04,-0.36,3.0612415782
2020-01-06 02:00:00,0.613,-0.16,0.6335368971,4.02,1.0,4.1425113156,0.613,-0.16,0.6335368971,2.84,-0.32,2.8579713085
2020-01-06 02:30:00,0.602,-0.151,0.620648854,3.88,1.0,4.0067942298,0.602,-0.151,0.620648854,2.7800000000000002,-0.32,2.7983566606
2020-01-06 03:00:00,0.597,-0.155,0.6167933203,3.7,0.98,3.8275840944,0.597,-0.155,0.6167933203,2.6,-0.32,2.6196182928000002
2020-01-06 03:30:00,0.615,-0.163,0.6362342336,3.52,0.38,3.5404519486,0.615,-0.163,0.6362342336,2.6,0.32,2.6196182928000002
2020-01-06 04:00:00,0.595,-0.156,0.6151105592,3.38,0.18,3.384789506,0.595,-0.156,0.6151105592,2.56,0.5,2.6083711392
2020-01-06 04:30:00,0.596,-0.166,0.6186857037,3.32,0.74,3.4014702703,0.596,-0.166,0.6186857037,2.26,-0.08,2.2614154859
2020-01-06 05:00:00,0.535,-0.152,0.5561735341,3.46,0.9400000000000001,3.5854148993,0.535,-0.152,0.5561735341,2.34,-0.30000000000000004,2.3591523902000002
2020-01-06 05:30:00,0.546,-0.168,0.5712617614000001,3.46,1.02,3.6072149922,0.546,-0.168,0.5712617614000001,2.34,-0.26,2.3544001359
2020-01-06 06:00:00,0.541,-0.166,0.5658948666,3.7,1.1,3.8600518131,0.541,-0.166,0.5658948666,2.6,-0.18,2.6062233212
2020-01-06 06:30:00,0.527,-0.158,0.5501754266000001,4.0,0.78,4.0753404766,0.527,-0.158,0.5501754266000001,3.08,0.36,3.1009675909
2020-01-06 07:00:00,0.515,-0.149,0.5361212549000001,4.3,0.6000000000000001,4.3416586692,0.515,-0.149,0.5361212549000001,3.52,0.78,3.6053848616
2020-01-06 07:30:00,0.516,-0.146,0.5362574009000001,4.88,1.46,5.0937216257,0.516,-0.146,0.5362574009000001,3.86,0.36,3.8767512172
2020-01-06 08:00:00,0.551,-0.16,0.5737604030000001,4.88,1.76,5.1876777078,0.551,-0.16,0.5737604030000001,3.86,0.2,3.8651778743
2020-01-06 08:30:00,0.537,-0.152,0.5580976617,5.0,1.8399999999999999,5.3278138106,0.537,-0.152,0.5580976617,3.98,0.2,3.9850219573
2020-01-06 09:00:00,0.535,-0.152,0.5561735341,4.92,1.76,5.2253229565,0.535,-0.152,0.5561735341,3.88,0.16,3.8832975678
2020-01-06 09:30:00,0.534,-0.154,0.5557625392000001,4.86,1.76,5.1688683481,0.534,-0.154,0.5557625392000001,3.84,0.16,3.8433318878
2020-01-06 10:00:00,0.541,-0.161,0.5644484033,4.74,1.7000000000000002,5.0356330287,0.541,-0.161,0.5644484033,3.7199999999999998,0.12,3.7219349806
2020-01-06 10:30:00,0.601,-0.176,0.6262403692,4.74,1.74,5.049277176,0.601,-0.176,0.6262403692,3.76,0.12,3.7619144063
2020-01-06 11:00:00,0.616,-0.17,0.6390273860000001,4.74,1.6600000000000001,5.0222704029,0.616,-0.17,0.6390273860000001,3.7800000000000002,0.08,3.7808464661
2020-01-06 11:30:00,0.611,-0.166,0.6331484818,4.8,1.6800000000000002,5.0855088241,0.611,-0.166,0.6331484818,3.84,0.08,3.8408332429
2020-01-06 12:00:00,0.61,-0.164,0.6316613016,4.82,1.76,5.1312766443,0.61,-0.164,0.6316613016,3.9,0.12,3.9018457171
2020-01-06 12:30:00,0.622,-0.17300000000000001,0.6456105637,4.78,1.76,5.0937216257,0.622,-0.17300000000000001,0.6456105637,3.84,0.12,3.8418745425000003
2020-01-06 13:00:00,0.608,-0.163,0.6294704123,4.66,1.6600000000000001,4.9468373735,0.608,-0.163,0.6294704123,3.7800000000000002,0.02,3.7800529097
2020-01-06 13:30:00,0.525,-0.125,0.5396758286000001,4.26,1.52,4.5230520669,0.525,-0.125,0.5396758286000001,3.6,-0.12,3.6019994448
2020-01-06 14:00:00,0.482,-0.107,0.4937337339,4.16,1.58,4.4499438199,0.482,-0.107,0.4937337339,3.66,0.08,3.6608742125
2020-01-06 14:30:00,0.436,-0.096,0.4464437255,4.02,1.58,4.3193518032,0.436,-0.096,0.4464437255,3.58,0.08,3.5808937432
2020-01-06 15:00:00,0.433,-0.096,0.4435143741,4.12,1.58,4.4125729456,0.433,-0.096,0.4435143741,3.58,0.0,3.58
2020-01-06 15:30:00,0.424,-0.10300000000000001,0.4363312962,4.2,1.62,4.5015997157,0.424,-0.10300000000000001,0.4363312962,3.7,0.0,3.7
2020-01-06 16:00:00,0.307,-0.076,0.31626729200000003,4.3,1.58,4.581091573,0.307,-0.076,0.31626729200000003,3.8200000000000003,-0.04,3.8202094183
2020-01-06 16:30:00,0.28400000000000003,-0.07,0.29249957260000004,4.82,1.6600000000000001,5.097842681,0.28400000000000003,-0.07,0.29249957260000004,4.26,-0.02,4.2600469481
2020-01-06 17:00:00,0.23600000000000002,-0.055,0.24232416310000002,5.24,1.6600000000000001,5.4966535274,0.23600000000000002,-0.055,0.24232416310000002,4.7,-0.06,4.7003829631
2020-01-06 17:30:00,0.228,-0.05,0.2334180798,5.34,0.88,5.4120236511,0.228,-0.05,0.2334180798,5.04,0.36,5.0528407851
2020-01-06 18:00:00,0.184,-0.041,0.188512599,5.5,0.64,5.5371111602,0.184,-0.041,0.188512599,5.32,0.54,5.3473357852
2020-01-06 18:30:00,0.177,-0.03,0.1795243716,5.5,0.6000000000000001,5.5326304774,0.177,-0.03,0.1795243716,5.36,0.54,5.3871328180999996
2020-01-06 19:00:00,0.157,-0.023,0.15867577,5.24,0.48,5.2619388062,0.157,-0.023,0.15867577,5.0,0.44,5.0193226635
2020-01-06 19:30:00,0.168,-0.032,0.1710204666,5.02,0.38,5.0343619258,0.168,-0.032,0.1710204666,4.72,0.48,4.744344001
2020-01-06 20:00:00,0.149,-0.035,0.1530555455,4.88,0.34,4.8918299235,0.149,-0.035,0.1530555455,4.58,0.48,4.6050841469
2020-01-06 20:30:00,0.146,-0.037,0.1506154043,4.64,0.30000000000000004,4.6496881616,0.146,-0.037,0.1506154043,4.46,0.48,4.4857552318
2020-01-06 21:00:00,0.126,-0.033,0.1302497601,4.6,0.8200000000000001,4.6725153825,0.126,-0.033,0.1302497601,4.14,-0.1,4.1412075534
2020-01-06 21:30:00,0.107,-0.028,0.1106028933,4.46,1.1,4.593647788,0.107,-0.028,0.1106028933,3.8200000000000003,-0.52,3.8552302136
2020-01-06 22:00:00,0.117,-0.033,0.1215647975,4.36,1.06,4.4870034544,0.117,-0.033,0.1215647975,3.74,-0.52,3.7759766947999998
2020-01-06 22:30:00,0.111,-0.026000000000000002,0.1140043859,4.2,1.48,4.4531337281,0.111,-0.026000000000000002,0.1140043859,3.42,-1.04,3.5746328483000003
2020-01-06 23:00:00,0.098,-0.026000000000000002,0.10139033480000001,4.0,1.78,4.378173135,0.098,-0.026000000000000002,0.10139033480000001,3.14,-1.38,3.4298688022
2020-01-06 23:30:00,0.08600000000000001,-0.029,0.0907579198,3.66,1.18,3.8455168703,0.08600000000000001,-0.029,0.0907579198,3.04,-0.78,3.1384709653
2020-01-07 00:00:00,0.088,-0.02,0.0902441134,3.46,0.4,3.4830446451,0.088,-0.02,0.0902441134,3.0,-0.2,3.0066592757
2020-01-07 00:30:00,0.083,-0.019,0.0851469318,3.64,-0.04,3.6402197736,0.083,-0.019,0.0851469318,3.34,0.26,3.350104476
2020-01-07 01:00:00,0.122,-0.036000000000000004,0.1272006289,4.02,-0.72,4.0839686581,0.122,-0.036000000000000004,0.1272006289,3.88,1.0,4.0067942298
2020-01-07 01:30:00,0.122,-0.033,0.1263843345,4.14,-0.8,4.216586297,0.122,-0.033,0.1263843345,4.02,1.06,4.1574030355
2020-01-07 02:00:00,0.20500000000000002,-0.05,0.21100947850000001,4.0,-0.76,4.0715598976,0.20500000000000002,-0.05,0.21100947850000001,3.86,1.1400000000000001,4.0248229775
2020-01-07 02:30:00,0.252,-0.049,0.2567196915,3.9,-0.76,3.9733612974,0.252,-0.049,0.2567196915,3.66,1.18,3.8455168703
2020-01-07 03:00:00,0.35100000000000003,-0.079,0.3597804886,3.74,-0.76,3.81643813,0.35100000000000003,-0.079,0.3597804886,3.42,1.22,3.6310879912000003
2020-01-07 03:30:00,0.41500000000000004,-0.10300000000000001,0.42759092600000004,3.62,-0.58,3.6661696633,0.41500000000000004,-0.10300000000000001,0.42759092600000004,3.16,1.06,3.3330466543
2020-01-07 04:00:00,0.489,-0.131,0.5062430246,3.56,0.14,3.5627517455,0.489,-0.131,0.5062430246,2.88,0.48,2.9197260145
2020-01-07 04:30:00,0.501,-0.136,0.5191310047000001,3.46,0.14,3.4628312116,0.501,-0.136,0.5191310047000001,2.7199999999999998,0.52,2.7692598289
2020-01-07 05:00:00,0.419,-0.11800000000000001,0.435298748,3.46,0.08,3.4609247319,0.419,-0.11800000000000001,0.435298748,2.7,0.46,2.7389048905999998
2020-01-07 05:30:00,0.443,-0.133,0.46253432310000003,3.46,0.16,3.4636974464,0.443,-0.133,0.46253432310000003,2.74,0.52,2.7889065958
2020-01-07 06:00:00,0.48,-0.145,0.5014229751,3.6,0.22,3.6067159578,0.48,-0.145,0.5014229751,2.84,0.56,2.8946847842
2020-01-07 06:30:00,0.489,-0.148,0.5109060579,4.0,0.36,4.0161673272,0.489,-0.148,0.5109060579,3.2,0.66,3.2673536693
2020-01-07 07:00:00,0.531,-0.163,0.5554547686,4.32,0.7000000000000001,4.3763455074,0.531,-0.163,0.5554547686,3.44,0.54,3.4821257875000002
2020-01-07 07:30:00,0.536,-0.162,0.559946426,4.8,1.56,5.0471378028,0.536,-0.162,0.559946426,3.7199999999999998,0.28,3.7305227516
2020-01-07 08:00:00,0.546,-0.166,0.5706767912,4.88,1.7000000000000002,5.1676300177,0.546,-0.166,0.5706767912,3.92,0.16,3.9232639473
2020-01-07 08:30:00,0.584,-0.171,0.6085203366,4.78,1.78,5.1006666231,0.584,-0.171,0.6085203366,3.92,0.16,3.9232639473
2020-01-07 09:00:00,0.581,-0.163,0.603431852,4.78,1.74,5.086845781,0.581,-0.163,0.603431852,3.96,0.12,3.9618177646
2020-01-07 09:30:00,0.55,-0.147,0.5693057175,4.94,1.74,5.2374803102,0.55,-0.147,0.5693057175,4.08,0.18,4.0839686581
2020-01-07 10:00:00,0.5690000000000001,-0.154,0.5894717975,4.9,1.74,5.1997692256,0.5690000000000001,-0.154,0.5894717975,4.08,0.18,4.0839686581
2020-01-07 10:30:00,0.621,-0.17,0.6438485847000001,4.8,1.74,5.1056439359,0.621,-0.17,0.6438485847000001,3.94,0.14,3.942486525
2020-01-07 11:00:00,0.597,-0.163,0.6188521633,4.84,1.74,5.143267444,0.597,-0.163,0.6188521633,4.04,0.14,4.0424250148
2020-01-07 11:30:00,0.625,-0.167,0.6469265801,4.68,1.74,4.9929950931,0.625,-0.167,0.6469265801,3.96,0.14,3.9624739747
2020-01-07 12:00:00,0.64,-0.17200000000000001,0.6627095895,4.6,1.6800000000000002,4.8971828636,0.64,-0.17200000000000001,0.6627095895,3.96,0.08,3.9608079984
2020-01-07 12:30:00,0.653,-0.178,0.6768256792,4.8,1.6800000000000002,5.0855088241,0.653,-0.178,0.6768256792,3.86,0.1,3.8612951195000003
2020-01-07 13:00:00,0.663,-0.181,0.6872626863,4.74,1.6600000000000001,5.0222704029,0.663,-0.181,0.6872626863,3.8,0.1,3.8013155617
2020-01-07 13:30:00,0.6900000000000001,-0.193,0.7164837751,4.46,1.4,4.6745694989,0.6900000000000001,-0.193,0.7164837751,3.5,-0.16,3.5036552342
2020-01-07 14:00:00,0.678,-0.188,0.7035822624,4.58,1.6400000000000001,4.8647713204,0.678,-0.188,0.7035822624,3.6,0.08,3.6008887792
2020-01-07 14:30:00,0.669,-0.193,0.6962829884,4.58,1.6600000000000001,4.8715500613,0.669,-0.193,0.6962829884,3.6,0.08,3.6008887792
2020-01-07 15:00:00,0.676,-0.192,0.7027375043,4.58,1.6600000000000001,4.8715500613,0.676,-0.192,0.7027375043,3.6,0.08,3.6008887792
2020-01-07 15:30:00,0.672,-0.21,0.7040482938,4.7,1.74,5.0117462027,0.672,-0.21,0.7040482938,3.74,0.14,3.7426194036
2020-01-07 16:00:00,0.648,-0.202,0.6787547422,4.76,1.8,5.0889684613,0.648,-0.202,0.6787547422,3.88,0.14,3.8825249515999998
2020-01-07 16:30:00,0.579,-0.171,0.6037234466,5.3,1.8,5.5973207877,0.579,-0.171,0.6037234466,4.36,0.14,4.3622471273
2020-01-07 17:00:00,0.5660000000000001,-0.161,0.5884530568,5.6,1.8,5.8821764679,0.5660000000000001,-0.161,0.5884530568,4.66,0.14,4.66210253
2020-01-07 17:30:00,0.607,-0.181,0.6334113987000001,5.6,1.58,5.8186252672,0.607,-0.181,0.6334113987000001,4.66,-0.08,4.6606866447
2020-01-07 18:00:00,0.62,-0.177,0.6447705018000001,5.76,1.58,5.972771551,0.62,-0.177,0.6447705018000001,4.82,-0.08,4.8206638547
2020-01-07 18:30:00,0.561,-0.145,0.5794359326,5.84,1.58,6.0499586775,0.561,-0.145,0.5794359326,4.88,-0.12,4.8814751869
2020-01-07 19:00:00,0.507,-0.128,0.5229082137000001,5.74,1.52,5.9378447268,0.507,-0.128,0.5229082137000001,4.78,-0.12,4.7815060389
2020-01-07 19:30:00,0.521,-0.128,0.5364932432,5.46,1.52,5.6676273695,0.521,-0.128,0.5364932432,4.52,-0.12,4.5215926398
2020-01-07 20:00:00,0.5680000000000001,-0.14400000000000002,0.5859692825,5.1,1.44,5.299396192,0.5680000000000001,-0.14400000000000002,0.5859692825,4.12,-0.2,4.1248515125
2020-01-07 20:30:00,0.452,-0.108,0.4647235738,4.84,0.8,4.9056701887,0.452,-0.108,0.4647235738,4.08,0.26,4.0882759202
2020-01-07 21:00:00,0.452,-0.106,0.4642628566,4.52,0.74,4.5801746692,0.452,-0.106,0.4642628566,3.84,0.26,3.8487920183
2020-01-07 21:30:00,0.46,-0.11900000000000001,0.4751431363,4.4,1.18,4.5554802162,0.46,-0.11900000000000001,0.4751431363,3.44,-0.26,3.4498115891
2020-01-07 22:00:00,0.5740000000000001,-0.14100000000000001,0.5910642943000001,3.94,1.12,4.096095702,0.5740000000000001,-0.14100000000000001,0.5910642943000001,3.08,-0.26,3.0909545451
2020-01-07 22:30:00,0.583,-0.14400000000000002,0.6005206075,3.7,1.12,3.8657987532,0.583,-0.14400000000000002,0.6005206075,2.9,-0.30000000000000004,2.9154759474
2020-01-07 23:00:00,0.543,-0.129,0.5581128918,3.36,1.12,3.5417509794,0.543,-0.129,0.5581128918,2.64,-0.30000000000000004,2.6569907791
2020-01-07 23:30:00,0.377,-0.07200000000000001,0.3838137569,3.16,0.86,3.2749351139,0.377,-0.07200000000000001,0.3838137569,2.58,-0.2,2.587740327
2020-01-08 00:00:00,0.406,-0.083,0.41439715250000003,2.9,0.16,2.9044104393,0.406,-0.083,0.41439715250000003,2.62,0.5,2.6672832619999998
2020-01-08 00:30:00,0.406,-0.084,0.4145986011,3.1,0.16,3.1041262861,0.406,-0.084,0.4145986011,2.7800000000000002,0.5,2.8246061672
2020-01-08 01:00:00,0.356,-0.064,0.3617070638,3.6,0.1,3.6013886211,0.356,-0.064,0.3617070638,3.14,0.34,3.1583540017
2020-01-08 01:30:00,0.383,-0.08,0.3912658942,3.7199999999999998,0.12,3.7219349806,0.383,-0.08,0.3912658942,3.26,0.34,3.2776821078
2020-01-08 02:00:00,0.448,-0.101,0.4592439439,3.42,0.12,3.4221046156,0.448,-0.101,0.4592439439,3.02,0.4,3.0463748949
2020-01-08 02:30:00,0.312,-0.059000000000000004,0.3175295262,3.5,0.08,3.5009141663,0.312,-0.059000000000000004,0.3175295262,3.08,0.36,3.1009675909
2020-01-08 03:00:00,0.23500000000000001,-0.037,0.2378949348,3.46,0.08,3.4609247319,0.23500000000000001,-0.037,0.2378949348,3.12,0.36,3.1407005588
2020-01-08 03:30:00,0.319,-0.061,0.3247799255,3.24,0.08,3.2409875038,0.319,-0.061,0.3247799255,2.86,0.4,2.8878365605000003
2020-01-08 04:00:00,0.313,-0.063,0.3192773089,3.08,0.18,3.0852552569,0.313,-0.063,0.3192773089,2.68,0.26,2.6925824036
2020-01-08 04:30:00,0.272,-0.053,0.2771154994,3.04,0.86,3.1593037208,0.272,-0.053,0.2771154994,2.42,-0.48,2.4671440979
2020-01-08 05:00:00,0.26,-0.054,0.265548489,3.0,0.86,3.1208332221,0.26,-0.054,0.265548489,2.38,-0.48,2.4279209213
2020-01-08 05:30:00,0.156,-0.035,0.1598780785,3.14,0.8200000000000001,3.2453043001,0.156,-0.035,0.1598780785,2.6,-0.48,2.6439364591
2020-01-08 06:00:00,0.08,-0.023,0.0832406151,3.2800000000000002,0.48,3.3149358968,0.08,-0.023,0.0832406151,2.96,-0.04,2.9602702579
2020-01-08 06:30:00,0.093,-0.033,0.0986813052,3.7199999999999998,0.28,3.7305227516,0.093,-0.033,0.0986813052,3.44,0.5,3.4761472926
2020-01-08 07:00:00,0.075,-0.031,0.0811541743,4.02,0.38,4.0379202568,0.075,-0.031,0.0811541743,3.7800000000000002,0.56,3.8212563379
2020-01-08 07:30:00,0.059000000000000004,-0.027,0.0648845128,4.48,0.72,4.537488292,0.059000000000000004,-0.027,0.0648845128,4.24,0.74,4.3040910771
2020-01-08 08:00:00,0.046,-0.029,0.0543783045,4.44,0.7000000000000001,4.4948414878000005,0.046,-0.029,0.0543783045,4.32,0.8,4.3934496697
2020-01-08 08:30:00,0.04,-0.013000000000000001,0.0420594817,4.58,0.7000000000000001,4.6331846499000005,0.04,-0.013000000000000001,0.0420594817,4.5,0.84,4.5777286945
2020-01-08 09:00:00,0.057,-0.014,0.0586941224,4.42,0.7000000000000001,4.4750865913,0.057,-0.014,0.0586941224,4.4,0.84,4.4794642537
2020-01-08 09:30:00,0.035,-0.008,0.035902646100000005,4.34,0.64,4.3869351488,0.035,-0.008,0.035902646100000005,4.34,0.78,4.4095351229
2020-01-08 10:00:00,0.007,-0.005,0.0086023253,4.3,0.64,4.3473670192,0.007,-0.005,0.0086023253,4.34,0.78,4.4095351229
2020-01-08 10:30:00,0.008,-0.003,0.0085440037,4.3,0.58,4.3389399627,0.008,-0.003,0.0085440037,4.3,0.74,4.3632098276
2020-01-08 11:00:00,0.007,-0.007,0.0098994949,4.22,0.58,4.2596713488,0.007,-0.007,0.0098994949,4.22,0.68,4.2744356353
2020-01-08 11:30:00,0.006,-0.005,0.007810249700000001,4.14,0.58,4.1804305998,0.006,-0.005,0.007810249700000001,4.22,0.68,4.2744356353
2020-01-08 12:00:00,0.005,-0.005,0.007071067800000001,4.14,0.58,4.1804305998,0.005,-0.005,0.007071067800000001,4.22,0.68,4.2744356353
2020-01-08 12:30:00,0.011,-0.006,0.0125299641,4.14,0.58,4.1804305998,0.011,-0.006,0.0125299641,4.22,0.68,4.2744356353
2020-01-08 13:00:00,0.019,-0.003,0.0192353841,4.18,0.54,4.2147360534,0.019,-0.003,0.0192353841,4.18,0.58,4.2200473931
2020-01-08 13:30:00,0.024,-0.003,0.0241867732,3.88,0.26,3.8887015828,0.024,-0.003,0.0241867732,3.92,0.34,3.9347172707
2020-01-08 14:00:00,0.02,-0.004,0.0203960781,4.06,0.48,4.0882759202,0.02,-0.004,0.0203960781,4.04,0.66,4.0935559114
2020-01-08 14:30:00,0.025,-0.004,0.025317977800000002,4.06,0.52,4.0931650345,0.025,-0.004,0.025317977800000002,4.02,0.7000000000000001,4.0804901666
2020-01-08 15:00:00,0.018000000000000002,0.001,0.0180277564,4.1,0.52,4.1328440571,0.018000000000000002,0.001,0.0180277564,4.02,0.7000000000000001,4.0804901666
2020-01-08 15:30:00,0.005,-0.001,0.0050990195,4.14,0.56,4.177702718,0.005,-0.001,0.0050990195,4.1,0.74,4.166245312
2020-01-08 16:00:00,0.006,-0.005,0.007810249700000001,4.1,0.56,4.1380671817,0.006,-0.005,0.007810249700000001,4.04,0.74,4.1072131671
2020-01-08 16:30:00,0.007,-0.017,0.0183847763,4.44,0.68,4.4917702524,0.007,-0.017,0.0183847763,4.48,0.86,4.5617978912
2020-01-08 17:00:00,0.009000000000000001,-0.015,0.0174928557,5.06,0.72,5.110968597,0.009000000000000001,-0.015,0.0174928557,5.06,0.86,5.1325627127
2020-01-08 17:30:00,0.01,-0.013000000000000001,0.0164012195,5.28,0.48,5.3017732882,0.01,-0.013000000000000001,0.0164012195,5.2,0.58,5.2322461716
2020-01-08 18:00:00,0.021,-0.015,0.0258069758,5.42,0.48,5.4412131,0.021,-0.015,0.0258069758,5.32,0.58,5.3515231477
2020-01-08 18:30:00,0.044,-0.021,0.048754487000000006,5.46,0.48,5.481058292,0.044,-0.021,0.048754487000000006,5.32,0.58,5.3515231477
2020-01-08 19:00:00,0.155,-0.043000000000000003,0.160853971,5.1,0.48,5.1225384332,0.155,-0.043000000000000003,0.160853971,4.98,0.58,5.0136613368
2020-01-08 19:30:00,0.209,-0.05,0.2148976501,4.92,0.42,4.9378942881,0.209,-0.05,0.2148976501,4.72,0.58,4.7555020765
2020-01-08 20:00:00,0.2,-0.036000000000000004,0.2032141727,4.7,0.42,4.7187286423,0.2,-0.036000000000000004,0.2032141727,4.54,0.5,4.5674500545
2020-01-08 20:30:00,0.152,-0.022,0.15358385330000002,4.44,0.38,4.4562315918,0.152,-0.022,0.15358385330000002,4.2,0.38,4.2171554394
2020-01-08 21:00:00,0.088,-0.024,0.091214034,4.28,0.32,4.2919459456,0.088,-0.024,0.091214034,4.12,0.34,4.1340053217
2020-01-08 21:30:00,0.203,-0.039,0.2067123605,4.1,0.56,4.1380671817,0.203,-0.039,0.2067123605,3.8,0.14,3.8025780728000003
2020-01-08 22:00:00,0.264,-0.048,0.26832815730000004,3.76,0.30000000000000004,3.7719490983,0.264,-0.048,0.26832815730000004,3.5,0.34,3.5164755082
2020-01-08 22:30:00,0.302,-0.056,0.3071481727,3.52,0.18,3.5245992680000002,0.302,-0.056,0.3071481727,3.22,0.42,3.2472757813
2020-01-08 23:00:00,0.38,-0.08700000000000001,0.38983201510000004,3.16,0.14,3.1630997455,0.38,-0.08700000000000001,0.38983201510000004,2.84,0.46,2.8770123392
2020-01-08 23:30:00,0.419,-0.101,0.4310011601,3.16,0.14,3.1630997455,0.419,-0.101,0.4310011601,2.62,0.54,2.6750700925
2020-01-09 00:00:00,0.612,-0.159,0.6323171673,2.98,0.18,2.9854312921,0.612,-0.159,0.6323171673,2.34,0.6000000000000001,2.4156986567
2020-01-09 00:30:00,0.663,-0.183,0.6877921198,3.22,0.12,3.222235249,0.663,-0.183,0.6877921198,2.48,0.6000000000000001,2.5515485494
2020-01-09 01:00:00,0.687,-0.194,0.713866234,3.7199999999999998,0.16,3.7234392704,0.687,-0.194,0.713866234,2.86,0.6000000000000001,2.9222593998
2020-01-09 01:30:00,0.677,-0.193,0.7039730108000001,3.86,0.16,3.863314639,0.677,-0.193,0.7039730108000001,3.0,0.6000000000000001,3.0594117082
2020-01-09 02:00:00,0.676,-0.196,0.7038408911,3.76,0.2,3.7653153918,0.676,-0.196,0.7038408911,2.96,0.66,3.0326885762
2020-01-09 02:30:00,0.66,-0.188,0.6862535974,3.64,0.16,3.6435147866,0.66,-0.188,0.6862535974,2.84,0.66,2.9156817385
2020-01-09 03:00:00,0.63,-0.189,0.6577393101,3.58,0.16,3.5835736354,0.63,-0.189,0.6577393101,2.7800000000000002,0.6000000000000001,2.8440112517
2020-01-09 03:30:00,0.631,-0.183,0.657000761,3.42,0.16,3.4237406444,0.631,-0.183,0.657000761,2.62,0.6000000000000001,2.687824399
2020-01-09 04:00:00,0.517,-0.166,0.5429963167,3.48,0.12,3.4820683509,0.517,-0.166,0.5429963167,2.66,0.6000000000000001,2.726829661
2020-01-09 04:30:00,0.514,-0.153,0.5362881688,3.3,0.12,3.3021810974,0.514,-0.153,0.5362881688,2.52,0.6000000000000001,2.5904439774
2020-01-09 05:00:00,0.524,-0.154,0.5461611484000001,3.16,0.18,3.1651224305,0.524,-0.154,0.5461611484000001,2.52,0.6000000000000001,2.5904439774
2020-01-09 05:30:00,0.4,-0.106,0.41380671820000003,3.34,0.22,3.3472376671,0.4,-0.106,0.41380671820000003,2.8,0.52,2.8478764018
2020-01-09 06:00:00,0.311,-0.07100000000000001,0.3190015674,3.6,0.22,3.6067159578,0.311,-0.07100000000000001,0.3190015674,3.1,0.52,3.1433103569
2020-01-09 06:30:00,0.262,-0.06,0.2687824399,4.06,0.34,4.0742115802,0.262,-0.06,0.2687824399,3.6,0.6000000000000001,3.6496575182
2020-01-09 07:00:00,0.125,-0.031,0.1287866453,4.5600000000000005,0.68,4.6104229741000005,0.125,-0.031,0.1287866453,4.06,0.36,4.0759293419
2020-01-09 07:30:00,0.17500000000000002,-0.045,0.18069311,5.02,1.44,5.2224515316,0.17500000000000002,-0.045,0.18069311,4.34,0.22,4.3455724594
2020-01-09 08:00:00,0.11900000000000001,-0.037,0.1246194206,5.22,1.76,5.5087203596,0.11900000000000001,-0.037,0.1246194206,4.58,0.0,4.58
2020-01-09 08:30:00,0.114,-0.031,0.1181397478,5.18,1.76,5.4708317466,0.114,-0.031,0.1181397478,4.58,0.0,4.58
2020-01-09 09:00:00,0.10300000000000001,-0.023,0.1055367235,5.02,1.6600000000000001,5.2873433783,0.10300000000000001,-0.023,0.1055367235,4.58,-0.06,4.5803929962000005
2020-01-09 09:30:00,0.01,-0.002,0.010198039,5.06,1.58,5.3009433123,0.01,-0.002,0.010198039,4.7,-0.12,4.7015316653
2020-01-09 10:00:00,0.006,-0.002,0.0063245553000000005,4.88,1.58,5.1294054236,0.006,-0.002,0.0063245553000000005,4.5600000000000005,-0.12,4.5615786741
2020-01-09 10:30:00,0.011,-0.001,0.011045361,4.7,1.58,4.9584675052,0.011,-0.001,0.011045361,4.38,-0.16,4.3829214002
2020-01-09 11:00:00,0.006,-0.002,0.0063245553000000005,4.64,1.46,4.8642779526,0.006,-0.002,0.0063245553000000005,4.38,-0.14,4.3822368717
2020-01-09 11:30:00,0.005,-0.002,0.0053851648,4.78,1.5,5.0098303364,0.005,-0.002,0.0053851648,4.54,-0.06,4.5403964585
2020-01-09 12:00:00,0.004,-0.002,0.004472136000000001,4.84,1.52,5.073066134,0.004,-0.002,0.004472136000000001,4.6,-0.1,4.6010868281
2020-01-09 12:30:00,0.005,-0.002,0.0053851648,4.98,1.56,5.2186205074,0.005,-0.002,0.0053851648,4.64,-0.2,4.6443083446
2020-01-09 13:00:00,0.021,-0.003,0.021213203400000002,4.88,1.5,5.1053305476,0.021,-0.003,0.021213203400000002,4.54,-0.2,4.5444031511
2020-01-09 13:30:00,0.043000000000000003,-0.011,0.044384682,4.66,1.28,4.8325976452,0.043000000000000003,-0.011,0.044384682,4.3,-0.44,4.3224530073
2020-01-09 14:00:00,0.004,-0.004,0.0056568542,4.9,1.46,5.1128856823,0.004,-0.004,0.0056568542,4.48,-0.28,4.4887414717
2020-01-09 14:30:00,0.02,-0.004,0.0203960781,4.96,1.52,5.1876777078,0.02,-0.004,0.0203960781,4.5,-0.2,4.5044422518000005
2020-01-09 15:00:00,0.018000000000000002,-0.008,0.019697715600000002,4.9,1.52,5.1303411193,0.018000000000000002,-0.008,0.019697715600000002,4.5,-0.2,4.5044422518000005
2020-01-09 15:30:00,0.014,-0.017,0.0220227155,4.98,1.58,5.2246339585,0.014,-0.017,0.0220227155,4.5600000000000005,-0.18,4.5635512488
2020-01-09 16:00:00,0.045,-0.028,0.053,5.06,1.58,5.3009433123,0.045,-0.028,0.053,4.58,-0.18,4.5835357531
2020-01-09 16:30:00,0.145,-0.036000000000000004,0.1494021419,5.34,1.7000000000000002,5.6040699496,0.145,-0.036000000000000004,0.1494021419,4.88,-0.1,4.8810244826
2020-01-09 17:00:00,0.218,-0.055,0.2248310477,5.8,1.78,6.0669926652,0.218,-0.055,0.2248310477,5.3,-0.06,5.3003396118
2020-01-09 17:30:00,0.28,-0.068,0.2881388554,5.92,1.62,6.137654275,0.28,-0.068,0.2881388554,5.3,-0.22,5.3045640726
2020-01-09 18:00:00,0.291,-0.07,0.299300852,6.06,1.62,6.2727984186,0.291,-0.07,0.299300852,5.48,-0.22,5.4844142805
2020-01-09 18:30:00,0.439,-0.106,0.4516159873,5.82,1.6600000000000001,6.0521070711,0.439,-0.106,0.4516159873,5.1,-0.22,5.1047428926
2020-01-09 19:00:00,0.352,-0.083,0.36165314870000004,5.7,1.56,5.9096192771,0.352,-0.083,0.36165314870000004,5.02,-0.28,5.027802701
2020-01-09 19:30:00,0.43,-0.10300000000000001,0.4421639967,5.42,1.56,5.6400354609,0.43,-0.10300000000000001,0.4421639967,4.68,-0.28,4.6883685862
2020-01-09 20:00:00,0.41400000000000003,-0.08700000000000001,0.4230425511,5.22,1.48,5.4257534039,0.41400000000000003,-0.08700000000000001,0.4230425511,4.52,-0.36,4.5343136195
2020-01-09 20:30:00,0.47700000000000004,-0.10400000000000001,0.4882058992,5.0,1.3599999999999999,5.1816599657,0.47700000000000004,-0.10400000000000001,0.4882058992,4.12,-0.34,4.1340053217
2020-01-09 21:00:00,0.388,-0.076,0.3953732414,4.82,1.26,4.9819674828,0.388,-0.076,0.3953732414,3.86,-0.4,3.8806700452
2020-01-09 21:30:00,0.41500000000000004,-0.088,0.4242275333,4.58,1.3,4.76092428,0.41500000000000004,-0.088,0.4242275333,3.7,-0.36,3.7174722595
2020-01-09 22:00:00,0.314,-0.059000000000000004,0.3194949139,4.3,1.18,4.4589684906,0.314,-0.059000000000000004,0.3194949139,3.46,-0.36,3.4786779098
2020-01-09 22:30:00,0.304,-0.057,0.3092975913,3.94,0.56,3.9795979696,0.304,-0.057,0.3092975913,3.36,0.12,3.3621421743
2020-01-09 23:00:00,0.333,-0.062,0.3387226004,3.46,0.1,3.4614447851,0.333,-0.062,0.3387226004,3.06,0.44,3.0914721412
2020-01-09 23:30:00,0.352,-0.065,0.357951114,3.26,0.74,3.3429328441,0.352,-0.065,0.357951114,2.62,-0.22,2.6292204168
2020-01-10 00:00:00,0.267,-0.045,0.2707655813,3.34,0.9,3.4591328393,0.267,-0.045,0.2707655813,2.62,-0.4,2.6503584663
2020-01-10 00:30:00,0.277,-0.051000000000000004,0.2816558183,3.7199999999999998,0.9,3.8273228241,0.277,-0.051000000000000004,0.2816558183,3.02,-0.44,3.0518846636
2020-01-10 01:00:00,0.196,-0.03,0.1982826266,4.16,0.66,4.2120303893,0.196,-0.03,0.1982826266,3.54,-0.30000000000000004,3.5526891223
2020-01-10 01:30:00,0.373,-0.076,0.38066389370000003,4.2,1.0,4.317406629,0.373,-0.076,0.38066389370000003,3.3,-0.48,3.3347263756
2020-01-10 02:00:00,0.426,-0.099,0.4373522608,4.04,1.04,4.1717142759,0.426,-0.099,0.4373522608,3.1,-0.48,3.1369411853
2020-01-10 02:30:00,0.355,-0.07200000000000001,0.3622278289,4.0,1.0,4.1231056256,0.355,-0.07200000000000001,0.3622278289,3.1,-0.48,3.1369411853
2020-01-10 03:00:00,0.331,-0.07,0.3383208536,3.88,1.0,4.0067942298,0.331,-0.07,0.3383208536,3.06,-0.48,3.0974182798
2020-01-10 03:30:00,0.277,-0.057,0.2828038189,3.7199999999999998,0.96,3.8418745425000003,0.277,-0.057,0.2828038189,2.94,-0.52,2.9856322613
2020-01-10 04:00:00,0.21,-0.039,0.21359073010000001,3.66,0.88,3.7643060449,0.21,-0.039,0.21359073010000001,2.98,-0.56,3.0321609456
2020-01-10 04:30:00,0.192,-0.034,0.19498717910000002,3.66,0.9400000000000001,3.7787828728,0.192,-0.034,0.19498717910000002,2.98,-0.56,3.0321609456
2020-01-10 05:00:00,0.148,-0.025,0.1500966355,3.54,0.84,3.6382963046,0.148,-0.025,0.1500966355,2.84,-0.52,2.8872131892
2020-01-10 05:30:00,0.092,-0.022,0.0945938687,3.7199999999999998,0.84,3.8136596597,0.092,-0.022,0.0945938687,3.02,-0.48,3.0579077815
2020-01-10 06:00:00,0.078,-0.015,0.07942921380000001,3.74,0.88,3.8421348232,0.078,-0.015,0.07942921380000001,3.1,-0.42,3.128322234
2020-01-10 06:30:00,0.084,-0.013000000000000001,0.085,4.08,0.98,4.1960457576,0.084,-0.013000000000000001,0.085,3.48,-0.30000000000000004,3.4929070987
2020-01-10 07:00:00,0.07100000000000001,-0.012,0.0720069441,4.46,1.2,4.6186145109,0.07100000000000001,-0.012,0.0720069441,3.7800000000000002,-0.30000000000000004,3.7918860742
2020-01-10 07:30:00,0.234,-0.063,0.24233241630000002,4.58,0.84,4.6563934542,0.234,-0.063,0.24233241630000002,4.12,0.66,4.172529209
2020-01-10 08:00:00,0.28700000000000003,-0.066,0.2944910865,4.24,0.76,4.3075747237,0.28700000000000003,-0.066,0.2944910865,4.04,0.78,4.1146081223
2020-01-10 08:30:00,0.139,-0.031,0.1424148869,4.14,0.66,4.1922786167,0.139,-0.031,0.1424148869,4.08,0.7000000000000001,4.1396135085
2020-01-10 09:00:00,0.045,-0.007,0.045541190100000004,4.14,0.58,4.1804305998,0.045,-0.007,0.045541190100000004,4.18,0.62,4.225730706
2020-01-10 09:30:00,0.07,-0.014,0.0713862732,4.0,0.58,4.0418312681,0.07,-0.014,0.0713862732,4.08,0.62,4.126838984
2020-01-10 10:00:00,0.032,-0.004,0.032249031000000004,3.96,0.52,3.9939954932,0.032,-0.004,0.032249031000000004,4.16,0.7000000000000001,4.2184831397
2020-01-10 10:30:00,0.015,-0.002,0.015132746,3.8,0.52,3.8354139281,0.015,-0.002,0.015132746,4.1,0.7000000000000001,4.1593268686
2020-01-10 11:00:00,0.011,-0.009000000000000001,0.0142126704,3.64,0.52,3.6769552622,0.011,-0.009000000000000001,0.0142126704,4.04,0.74,4.1072131671
2020-01-10 11:30:00,0.029,-0.008,0.0300832179,3.52,0.52,3.5582017930000003,0.029,-0.008,0.0300832179,3.98,0.74,4.0482094807
2020-01-10 12:00:00,0.041,-0.168,0.1729306219,3.36,0.52,3.4,0.041,-0.168,0.1729306219,3.84,0.74,3.9106521195
2020-01-10 12:30:00,0.088,-0.029,0.0926552751,3.3,0.52,3.3407184856,0.088,-0.029,0.0926552751,3.7199999999999998,0.78,3.8008946315000003
2020-01-10 13:00:00,0.245,-0.053,0.2506671099,3.2,0.52,3.2419747069,0.245,-0.053,0.2506671099,3.56,0.7000000000000001,3.6281675816
2020-01-10 13:30:00,0.262,-0.049,0.2665426795,3.02,1.06,3.200624939,0.262,-0.049,0.2665426795,3.06,-0.32,3.0766865294
2020-01-10 14:00:00,0.249,-0.048,0.2535843055,3.2800000000000002,1.24,3.506565271,0.249,-0.048,0.2535843055,3.2,-0.16,3.2039975031
2020-01-10 14:30:00,0.275,-0.051000000000000004,0.2796891131,3.2800000000000002,0.8,3.3761516554,0.275,-0.051000000000000004,0.2796891131,3.36,0.28,3.3716464821
2020-01-10 15:00:00,0.307,-0.059000000000000004,0.3126179777,3.7800000000000002,1.28,3.9908395107,0.307,-0.059000000000000004,0.3126179777,3.36,-0.12,3.3621421743
2020-01-10 15:30:00,0.298,-0.07100000000000001,0.3063413129,4.06,1.38,4.2881231326,0.298,-0.07100000000000001,0.3063413129,3.52,-0.08,3.5209089735
2020-01-10 16:00:00,0.291,-0.066,0.29839068350000003,4.28,1.0,4.3952701851,0.291,-0.066,0.29839068350000003,3.84,0.26,3.8487920183
2020-01-10 16:30:00,0.325,-0.07,0.3324530042,4.66,0.64,4.7037431903,0.325,-0.07,0.3324530042,4.32,0.74,4.3829214002
2020-01-10 17:00:00,0.307,-0.068,0.3144407734,5.16,0.96,5.2485426549,0.307,-0.068,0.3144407734,4.7,0.5,4.7265209192
2020-01-10 17:30:00,0.30000000000000004,-0.069,0.3078327468,5.52,1.22,5.6532114767,0.30000000000000004,-0.069,0.3078327468,4.96,0.04,4.9601612877
2020-01-10 18:00:00,0.48,-0.113,0.4931216888,5.34,0.7000000000000001,5.385684729,0.48,-0.113,0.4931216888,4.96,0.66,5.0037186172
2020-01-10 18:30:00,0.439,-0.101,0.4504686449,5.44,0.7000000000000001,5.4848518667,0.439,-0.101,0.4504686449,5.0,0.66,5.0433718879
2020-01-10 19:00:00,0.424,-0.095,0.4345123704,5.16,0.6000000000000001,5.1947665973,0.424,-0.095,0.4345123704,4.74,0.6000000000000001,4.7778237724
2020-01-10 19:30:00,0.44,-0.1,0.4512205669,5.16,0.6000000000000001,5.1947665973,0.44,-0.1,0.4512205669,4.64,0.6000000000000001,4.6786322788
2020-01-10 20:00:00,0.5630000000000001,-0.14100000000000001,0.5803878014,4.82,0.7000000000000001,4.870564649,0.5630000000000001,-0.14100000000000001,0.5803878014,4.16,0.5,4.1899403337
2020-01-10 20:30:00,0.59,-0.14300000000000002,0.6070823667,4.72,1.28,4.890480549,0.59,-0.14300000000000002,0.6070823667,3.7800000000000002,-0.24,3.7876113845
2020-01-10 21:00:00,0.6000000000000001,-0.149,0.6182240694000001,4.42,1.2,4.58,0.6000000000000001,-0.149,0.6182240694000001,3.48,-0.24,3.4882660449
2020-01-10 21:30:00,0.614,-0.156,0.6335076953000001,4.32,1.26,4.5,0.614,-0.156,0.6335076953000001,3.34,-0.34,3.3572607882
2020-01-10 22:00:00,0.593,-0.148,0.6111898232,4.06,1.24,4.2451383959,0.593,-0.148,0.6111898232,3.14,-0.34,3.1583540017
2020-01-10 22:30:00,0.61,-0.153,0.6288950628000001,3.8200000000000003,1.12,3.9808039389000003,0.61,-0.153,0.6288950628000001,2.84,-0.30000000000000004,2.8558011135
2020-01-10 23:00:00,0.638,-0.166,0.6592419890000001,3.52,1.06,3.6761392792,0.638,-0.166,0.6592419890000001,2.54,-0.30000000000000004,2.5576551761
2020-01-10 23:30:00,0.648,-0.17200000000000001,0.6704386624,3.3,1.1,3.4785054262,0.648,-0.17200000000000001,0.6704386624,2.38,-0.30000000000000004,2.3988330496
2020-01-11 00:00:00,0.657,-0.171,0.678888798,3.3,1.1400000000000001,3.4913607662,0.657,-0.171,0.678888798,2.38,-0.26,2.3941595603
2020-01-11 00:30:00,0.657,-0.171,0.678888798,3.5,1.1400000000000001,3.6809781309,0.657,-0.171,0.678888798,2.52,-0.26,2.5333771926
2020-01-11 01:00:00,0.654,-0.17300000000000001,0.6764946415,4.04,1.1400000000000001,4.1977613081,0.654,-0.17300000000000001,0.6764946415,2.92,-0.34,2.9397278786000003
2020-01-11 01:30:00,0.652,-0.17500000000000002,0.6750770326000001,4.2,1.1400000000000001,4.3519650734,0.652,-0.17500000000000002,0.6750770326000001,3.04,-0.34,3.0589540696
2020-01-11 02:00:00,0.64,-0.17300000000000001,0.6629698334,4.08,1.1400000000000001,4.2362719459000004,0.64,-0.17300000000000001,0.6629698334,2.94,-0.34,2.9595945668
2020-01-11 02:30:00,0.631,-0.169,0.6532396191000001,3.96,1.1400000000000001,4.1208251601,0.631,-0.169,0.6532396191000001,2.86,-0.30000000000000004,2.8756912213
2020-01-11 03:00:00,0.621,-0.164,0.6422904327,3.86,1.1400000000000001,4.0248229775,0.621,-0.164,0.6422904327,2.76,-0.34,2.7808631753
2020-01-11 03:30:00,0.647,-0.176,0.6705109992,3.76,1.1,3.9176013069,0.647,-0.176,0.6705109992,2.64,-0.34,2.6618038996
2020-01-11 04:00:00,0.66,-0.187,0.6859803204,3.56,1.1,3.726070316,0.66,-0.187,0.6859803204,2.46,-0.34,2.4833847869
2020-01-11 04:30:00,0.647,-0.186,0.6732050208,3.44,1.1,3.6115924466,0.647,-0.186,0.6732050208,2.38,-0.34,2.404163056
2020-01-11 05:00:00,0.647,-0.201,0.6775027675,3.36,1.1,3.5354773369,0.647,-0.201,0.6775027675,2.34,-0.34,2.3645718429
2020-01-11 05:30:00,0.643,-0.20800000000000002,0.6758054454,3.5,1.1400000000000001,3.6809781309,0.643,-0.20800000000000002,0.6758054454,2.46,-0.26,2.4737016797
2020-01-11 06:00:00,0.659,-0.214,0.6928758908,3.5,1.2,3.7,0.659,-0.214,0.6928758908,2.46,-0.2,2.4681166909
2020-01-11 06:30:00,0.653,-0.20500000000000002,0.6844223842,3.68,1.26,3.8897300678,0.653,-0.20500000000000002,0.6844223842,2.64,-0.14,2.6437095151000003
2020-01-11 07:00:00,0.666,-0.20400000000000001,0.6965428917,3.92,1.34,4.1427044307,0.666,-0.20400000000000001,0.6965428917,2.88,-0.08,2.8811108969
2020-01-11 07:30:00,0.666,-0.202,0.695959769,4.0,1.34,4.2184831397,0.666,-0.202,0.695959769,2.92,-0.08,2.9210956848
2020-01-11 08:00:00,0.68,-0.20800000000000002,0.7111005555000001,4.04,1.4,4.2756987733,0.68,-0.20800000000000002,0.7111005555000001,3.0,0.0,3.0
2020-01-11 08:30:00,0.674,-0.197,0.7022001139,4.18,1.4,4.4082195953,0.674,-0.197,0.7022001139,3.16,-0.04,3.1602531544
2020-01-11 09:00:00,0.6890000000000001,-0.192,0.7152517039,4.32,1.4,4.5411892715,0.6890000000000001,-0.192,0.7152517039,3.32,-0.04,3.3202409551
2020-01-11 09:30:00,0.6960000000000001,-0.188,0.7209438258,4.44,1.4,4.6554913812,0.6960000000000001,-0.188,0.7209438258,3.46,-0.04,3.4602312061
2020-01-11 10:00:00,0.7000000000000001,-0.19,0.7253275122,4.38,1.3599999999999999,4.5862838988,0.7000000000000001,-0.19,0.7253275122,3.38,-0.1,3.3814789664
2020-01-11 10:30:00,0.7010000000000001,-0.192,0.7268184092000001,4.42,1.32,4.6128949695,0.7010000000000001,-0.192,0.7268184092000001,3.46,-0.1,3.4614447851
2020-01-11 11:00:00,0.673,-0.187,0.6984969578,4.42,1.32,4.6128949695,0.673,-0.187,0.6984969578,3.44,-0.1,3.4414531814
2020-01-11 11:30:00,0.622,-0.167,0.6440287261000001,4.5600000000000005,1.32,4.7472097068,0.622,-0.167,0.6440287261000001,3.64,-0.1,3.6413733673
2020-01-11 12:00:00,0.682,-0.189,0.7077040342,4.5,1.3599999999999999,4.7010211657,0.682,-0.189,0.7077040342,3.58,-0.1,3.5813963757
2020-01-11 12:30:00,0.7030000000000001,-0.196,0.7298116195000001,4.36,0.9400000000000001,4.4601793686,0.7030000000000001,-0.196,0.7298116195000001,3.64,0.36,3.6577588767
2020-01-11 13:00:00,0.658,-0.179,0.681912751,4.2,0.46,4.225115383,0.658,-0.179,0.681912751,3.64,0.64,3.6958354942
2020-01-11 13:30:00,0.616,-0.165,0.6377154538,4.34,0.46,4.3643097965,0.616,-0.165,0.6377154538,3.74,0.64,3.7943642419
2020-01-11 14:00:00,0.629,-0.17200000000000001,0.6520927848,4.28,0.46,4.30464865,0.629,-0.17200000000000001,0.6520927848,3.68,0.64,3.7352376096
2020-01-11 14:30:00,0.6900000000000001,-0.192,0.7162150515,4.24,0.46,4.2648798342,0.6900000000000001,-0.192,0.7162150515,3.62,0.64,3.6761392792
2020-01-11 15:00:00,0.68,-0.20400000000000001,0.7099408426,4.24,0.46,4.2648798342,0.68,-0.20400000000000001,0.7099408426,3.6,0.64,3.6564463622
2020-01-11 15:30:00,0.675,-0.20500000000000002,0.7054431232,4.28,0.54,4.313930922,0.675,-0.20500000000000002,0.7054431232,3.64,0.7000000000000001,3.7066966426
2020-01-11 16:00:00,0.67,-0.20700000000000002,0.7012481729000001,4.42,0.56,4.455333882,0.67,-0.20700000000000002,0.7012481729000001,3.7199999999999998,0.74,3.7928880817
2020-01-11 16:30:00,0.672,-0.20800000000000002,0.703454334,4.7,0.9,4.7853944456,0.672,-0.20800000000000002,0.703454334,3.84,0.5,3.872415267
2020-01-11 17:00:00,0.676,-0.209,0.7075711978,5.0,1.54,5.2317874575,0.676,-0.209,0.7075711978,4.0,0.02,4.0000499997
2020-01-11 17:30:00,0.683,-0.20600000000000002,0.7133897953,5.32,0.84,5.3859075373,0.683,-0.20600000000000002,0.7133897953,4.66,1.0,4.766088543
2020-01-11 18:00:00,0.679,-0.197,0.7070007072000001,5.48,0.92,5.556689662,0.679,-0.197,0.7070007072000001,4.82,0.98,4.918617692
2020-01-11 18:30:00,0.685,-0.198,0.7130420745,5.44,0.92,5.5172456897,0.685,-0.198,0.7130420745,4.7,0.9,4.7853944456
2020-01-11 19:00:00,0.686,-0.196,0.7134507691,5.28,0.8,5.3402621658000005,0.686,-0.196,0.7134507691,4.5,0.8200000000000001,4.5741010046
2020-01-11 19:30:00,0.662,-0.184,0.6870953355,4.96,1.06,5.0720015773,0.662,-0.184,0.6870953355,4.08,0.42,4.1015606786
2020-01-11 20:00:00,0.546,-0.134,0.5622028104,4.96,1.92,5.3186464444,0.546,-0.134,0.5622028104,3.7199999999999998,-0.7000000000000001,3.7852873075
2020-01-11 20:30:00,0.21,-0.034,0.21273457640000001,4.92,2.12,5.3573127592,0.21,-0.034,0.21273457640000001,3.7199999999999998,-1.22,3.9149457212
2020-01-11 21:00:00,0.23700000000000002,-0.045,0.24123432590000002,4.64,1.82,4.9841749568000004,0.23700000000000002,-0.045,0.24123432590000002,3.64,-1.0,3.774864236
2020-01-11 21:30:00,0.332,-0.064,0.33811240730000003,4.24,1.22,4.4120290117,0.332,-0.064,0.33811240730000003,3.46,-0.38,3.4808045047
2020-01-11 22:00:00,0.26,-0.039,0.2629087294,3.86,0.38,3.8786595623,0.26,-0.039,0.2629087294,3.46,0.30000000000000004,3.4729814280999998
