Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-11 22:30:00,0.177,-0.029,0.1793599732,3.64,0.14,3.6426913128000002,0.177,-0.029,0.1793599732,3.36,0.44,3.3886870614
2020-01-11 23:00:00,0.114,-0.022,0.11610340220000001,3.38,0.08,3.380946613,0.114,-0.022,0.11610340220000001,3.2,0.44,3.2301083573
2020-01-11 23:30:00,0.08700000000000001,-0.018000000000000002,0.08884255740000001,3.14,0.08,3.141018943,0.08700000000000001,-0.018000000000000002,0.08884255740000001,3.02,0.44,3.0518846636
2020-01-12 00:00:00,0.053,-0.005,0.0532353266,3.2800000000000002,0.86,3.3908700948,0.053,-0.005,0.0532353266,2.8200000000000003,-0.42,2.8511050489
2020-01-12 00:30:00,0.025,0.005,0.025495097600000002,3.5,0.86,3.6041087664,0.025,0.005,0.025495097600000002,3.02,-0.46,3.0548322376
2020-01-12 01:00:00,0.03,0.006,0.030594117100000002,3.98,0.86,4.0718546143,0.03,0.006,0.030594117100000002,3.44,-0.46,3.4706195412
2020-01-12 01:30:00,0.062,-0.001,0.062008064,3.98,0.08,3.9808039389000003,0.062,-0.001,0.062008064,3.64,0.34,3.6558446356000003
2020-01-12 02:00:00,0.076,-0.006,0.0762364742,3.7800000000000002,0.08,3.7808464661,0.076,-0.006,0.0762364742,3.5,0.34,3.5164755082
2020-01-12 02:30:00,0.08600000000000001,-0.006,0.0862090482,3.68,0.08,3.6808694625,0.08600000000000001,-0.006,0.0862090482,3.36,0.34,3.377158569
2020-01-12 03:00:00,0.136,-0.018000000000000002,0.1371860051,3.5,0.04,3.500228564,0.136,-0.018000000000000002,0.1371860051,3.16,0.34,3.1782385058
2020-01-12 03:30:00,0.216,-0.04,0.21967248350000002,3.2800000000000002,0.04,3.2802438933999998,0.216,-0.04,0.21967248350000002,2.88,0.34,2.9
2020-01-12 04:00:00,0.275,-0.059000000000000004,0.2812578888,3.12,0.04,3.1202563997,0.275,-0.059000000000000004,0.2812578888,2.64,0.34,2.6618038996
2020-01-12 04:30:00,0.242,-0.054,0.2479516082,3.02,0.04,3.020264889,0.242,-0.054,0.2479516082,2.56,0.34,2.5824794288
2020-01-12 05:00:00,0.243,-0.056,0.2493692042,2.9,0.04,2.9002758489,0.243,-0.056,0.2493692042,2.56,0.34,2.5824794288
2020-01-12 05:30:00,0.265,-0.07,0.2740894015,2.94,0.1,2.9417001887,0.265,-0.07,0.2740894015,2.58,0.42,2.6139625093000003
2020-01-12 06:00:00,0.405,-0.108,0.4191527168,2.8200000000000003,0.14,2.8234730387,0.405,-0.108,0.4191527168,2.4,0.5,2.4515301344
2020-01-12 06:30:00,0.5720000000000001,-0.166,0.5956005373000001,2.96,0.28,2.9732137495,0.5720000000000001,-0.166,0.5956005373000001,2.5,0.62,2.5757329053999998
2020-01-12 07:00:00,0.531,-0.145,0.5504416409,3.2,0.32,3.2159601988,0.531,-0.145,0.5504416409,2.7199999999999998,0.62,2.7897670154
2020-01-12 07:30:00,0.559,-0.149,0.5785170698000001,3.3,0.78,3.3909290762,0.559,-0.149,0.5785170698000001,2.64,0.22,2.6491508073
2020-01-12 08:00:00,0.424,-0.099,0.4354044097,3.42,1.2,3.6244171945,0.424,-0.099,0.4354044097,2.7199999999999998,-0.26,2.732398214
2020-01-12 08:30:00,0.296,-0.056,0.30125072610000003,3.64,1.12,3.8084117424,0.296,-0.056,0.30125072610000003,2.96,-0.32,2.9772470505
2020-01-12 09:00:00,0.314,-0.057,0.3191316343,3.7800000000000002,1.06,3.9258120179000002,0.314,-0.057,0.3191316343,3.08,-0.32,3.0965787573
2020-01-12 09:30:00,0.334,-0.06,0.33934643070000003,3.7199999999999998,1.02,3.8573047584999998,0.334,-0.06,0.33934643070000003,3.16,-0.32,3.176161205
2020-01-12 10:00:00,0.158,-0.012,0.1584550409,3.88,0.92,3.9875807202,0.158,-0.012,0.1584550409,3.48,-0.4,3.5029130734000002
2020-01-12 10:30:00,0.152,-0.021,0.1534438008,4.04,1.04,4.1717142759,0.152,-0.021,0.1534438008,3.54,-0.42,3.5648281866
2020-01-12 11:00:00,0.185,-0.031,0.18757931660000002,4.0,1.04,4.132989233,0.185,-0.031,0.18757931660000002,3.62,-0.42,3.6442831943
2020-01-12 11:30:00,0.17300000000000001,-0.031,0.175755512,3.88,1.04,4.0169640277,0.17300000000000001,-0.031,0.175755512,3.44,-0.42,3.4655446901999998
2020-01-12 12:00:00,0.248,-0.041,0.2513662666,3.76,1.04,3.9011793089,0.248,-0.041,0.2513662666,3.36,-0.42,3.3861482543
2020-01-12 12:30:00,0.219,-0.032,0.22132555210000002,3.86,1.04,3.9976493093,0.219,-0.032,0.22132555210000002,3.46,-0.42,3.4853981121
2020-01-12 13:00:00,0.272,-0.049,0.2763783638,3.86,1.08,4.0082415097,0.272,-0.049,0.2763783638,3.42,-0.42,3.4456929637
2020-01-12 13:30:00,0.258,-0.039,0.2609310254,3.66,1.04,3.8048915885,0.258,-0.039,0.2609310254,3.42,-0.42,3.4456929637
2020-01-12 14:00:00,0.253,-0.041,0.2563006048,3.5,0.98,3.634611396,0.253,-0.041,0.2563006048,3.32,-0.46,3.3517159784
2020-01-12 14:30:00,0.223,-0.035,0.2257299271,3.76,0.98,3.8856144945,0.223,-0.035,0.2257299271,3.38,-0.46,3.4111581611
2020-01-12 15:00:00,0.227,-0.048,0.23201939570000002,3.8200000000000003,0.98,3.9437038428,0.227,-0.048,0.23201939570000002,3.42,-0.46,3.4507970094
2020-01-12 15:30:00,0.14300000000000002,-0.032,0.1465366848,3.94,0.98,4.0600492608,0.14300000000000002,-0.032,0.1465366848,3.52,-0.46,3.5499295768
2020-01-12 16:00:00,0.14200000000000002,-0.03,0.1451344205,4.08,0.98,4.1960457576,0.14200000000000002,-0.03,0.1451344205,3.52,-0.5,3.5553340209
2020-01-12 16:30:00,0.155,-0.031,0.1580696049,4.38,1.06,4.5064398365,0.155,-0.031,0.1580696049,3.84,-0.44,3.8651261299
2020-01-12 17:00:00,0.099,-0.017,0.100448992,4.86,0.54,4.8899079746,0.099,-0.017,0.100448992,4.6,0.30000000000000004,4.6097722286
2020-01-12 17:30:00,0.16,-0.026000000000000002,0.16209873530000002,5.3,0.64,5.3385016625,0.16,-0.026000000000000002,0.16209873530000002,5.08,0.44,5.0990195136
2020-01-12 18:00:00,0.167,-0.026000000000000002,0.16901183390000002,5.48,0.64,5.5172456897,0.167,-0.026000000000000002,0.16901183390000002,5.3,0.44,5.3182327892
2020-01-12 18:30:00,0.191,-0.027,0.19289893730000002,5.48,0.68,5.5220286127,0.191,-0.027,0.19289893730000002,5.24,0.48,5.2619388062
2020-01-12 19:00:00,0.263,-0.042,0.266332499,5.32,0.8,5.3798141232,0.263,-0.042,0.266332499,4.94,0.32,4.9503535227
2020-01-12 19:30:00,0.261,-0.044,0.2646828291,5.06,1.3599999999999999,5.2395801359,0.261,-0.044,0.2646828291,4.42,-0.42,4.439909909
2020-01-12 20:00:00,0.364,-0.074,0.3714458238,4.7,1.26,4.8659634195,0.364,-0.074,0.3714458238,4.0,-0.42,4.0219895574
2020-01-12 20:30:00,0.111,-0.018000000000000002,0.1124499889,4.76,1.18,4.9040799341,0.111,-0.018000000000000002,0.1124499889,4.16,-0.5,4.1899403337
2020-01-12 21:00:00,0.147,-0.024,0.148946299,4.5600000000000005,1.1400000000000001,4.7003404132,0.147,-0.024,0.148946299,3.92,-0.5,3.951759102
2020-01-12 21:30:00,0.117,-0.016,0.1180889495,4.32,1.04,4.4434221046,0.117,-0.016,0.1180889495,3.74,-0.46,3.7681825858
2020-01-12 22:00:00,0.185,-0.037,0.188663722,4.18,1.12,4.3274472845,0.185,-0.037,0.188663722,3.54,-0.52,3.5779882616
2020-01-12 22:30:00,0.23500000000000001,-0.053,0.2409024699,3.92,0.98,4.0406435131,0.23500000000000001,-0.053,0.2409024699,3.22,-0.48,3.2555798255
2020-01-12 23:00:00,0.252,-0.051000000000000004,0.2571089263,3.7,0.98,3.8275840944,0.252,-0.051000000000000004,0.2571089263,2.98,-0.48,3.0184101776
2020-01-12 23:30:00,0.28,-0.051000000000000004,0.28460674620000004,3.44,0.98,3.5768701402,0.28,-0.051000000000000004,0.28460674620000004,2.7199999999999998,-0.48,2.7620282403000003
2020-01-13 00:00:00,0.319,-0.053,0.32337284980000003,3.3,0.98,3.4424409944,0.319,-0.053,0.32337284980000003,2.68,-0.48,2.722645772
2020-01-13 00:30:00,0.358,-0.063,0.3635010316,3.56,0.98,3.6924246776,0.358,-0.063,0.3635010316,2.84,-0.48,2.8802777644
2020-01-13 01:00:00,0.39,-0.074,0.39695843610000003,4.04,0.98,4.1571624938,0.39,-0.074,0.39695843610000003,3.2,-0.44,3.2301083573
2020-01-13 01:30:00,0.393,-0.077,0.40047222130000004,4.16,0.98,4.2738741207,0.393,-0.077,0.40047222130000004,3.2800000000000002,-0.38,3.3019388244
2020-01-13 02:00:00,0.395,-0.084,0.4038328862,4.08,1.02,4.2055677381,0.395,-0.084,0.4038328862,3.24,-0.38,3.2622078413
2020-01-13 02:30:00,0.364,-0.069,0.3704821183,4.02,1.02,4.1473847181,0.364,-0.069,0.3704821183,3.2,-0.38,3.2224835143
2020-01-13 03:00:00,0.34600000000000003,-0.066,0.3522385555,4.0,0.98,4.1183006204,0.34600000000000003,-0.066,0.3522385555,3.14,-0.38,3.1629100525
2020-01-13 03:30:00,0.369,-0.074,0.3763469144,3.9,0.98,4.0212435887,0.369,-0.074,0.3763469144,2.98,-0.34,2.9993332592
2020-01-13 04:00:00,0.358,-0.07100000000000001,0.3649726017,3.8200000000000003,0.98,3.9437038428,0.358,-0.07100000000000001,0.3649726017,2.86,-0.34,2.8801388855
2020-01-13 04:30:00,0.394,-0.081,0.4022399781,3.7,1.1,3.8600518131,0.394,-0.081,0.4022399781,2.7199999999999998,-0.38,2.7464158462
2020-01-13 05:00:00,0.406,-0.096,0.41719539790000004,3.62,1.1,3.7834375903,0.406,-0.096,0.41719539790000004,2.58,-0.38,2.6078343506
2020-01-13 05:30:00,0.512,-0.14300000000000002,0.5315947705,3.58,1.18,3.7694561942,0.512,-0.14300000000000002,0.5315947705,2.64,-0.26,2.652772135
2020-01-13 06:00:00,0.539,-0.157,0.5614000356000001,3.68,1.26,3.8897300678,0.539,-0.157,0.5614000356000001,2.7800000000000002,-0.22,2.7886914494
2020-01-13 06:30:00,0.559,-0.164,0.5825607264,4.04,1.38,4.269191961,0.559,-0.164,0.5825607264,3.18,-0.08,3.1810061301
2020-01-13 07:00:00,0.59,-0.166,0.6129078234,4.14,0.86,4.2283803046,0.59,-0.166,0.6129078234,3.5,0.58,3.5477316697
2020-01-13 07:30:00,0.609,-0.176,0.6339219195,4.5600000000000005,0.48,4.5851935619,0.609,-0.176,0.6339219195,4.2,1.38,4.4209048847
2020-01-13 08:00:00,0.589,-0.164,0.6114057573,4.62,0.9400000000000001,4.714657994,0.589,-0.164,0.6114057573,4.2,0.98,4.3128181042
2020-01-13 08:30:00,0.608,-0.169,0.6310507111,4.58,0.9400000000000001,4.675467891,0.608,-0.169,0.6310507111,4.2,0.98,4.3128181042
2020-01-13 09:00:00,0.638,-0.17200000000000001,0.6607783289,4.48,0.86,4.5617978912,0.638,-0.17200000000000001,0.6607783289,4.08,0.98,4.1960457576
2020-01-13 09:30:00,0.652,-0.17400000000000002,0.6748184941,4.46,0.8,4.5311808615,0.652,-0.17400000000000002,0.6748184941,4.08,1.06,4.2154477817
2020-01-13 10:00:00,0.5760000000000001,-0.155,0.5964905699,4.6,0.8,4.669047012,0.5760000000000001,-0.155,0.5964905699,4.22,1.06,4.351091817
2020-01-13 10:30:00,0.528,-0.146,0.5478138370000001,4.5,0.74,4.5604385754,0.528,-0.146,0.5478138370000001,4.14,1.02,4.2638011211
2020-01-13 11:00:00,0.526,-0.149,0.5466964423,4.44,0.72,4.4979995554,0.526,-0.149,0.5466964423,4.06,0.96,4.1719539787
2020-01-13 11:30:00,0.511,-0.15,0.5325607947000001,4.62,0.74,4.678888757,0.511,-0.15,0.5325607947000001,4.18,0.96,4.2888226823
2020-01-13 12:00:00,0.495,-0.14200000000000002,0.5149650474,4.76,0.7000000000000001,4.8111952776999996,0.495,-0.14200000000000002,0.5149650474,4.28,0.96,4.3863424399
2020-01-13 12:30:00,0.331,-0.112,0.34943525870000003,4.96,0.76,5.0178880019,0.331,-0.112,0.34943525870000003,4.44,0.88,4.5263671968
2020-01-13 13:00:00,0.167,-0.064,0.178843507,5.2,1.42,5.3903988721000005,0.167,-0.064,0.178843507,4.36,0.08,4.3607338832
2020-01-13 13:30:00,0.0,-0.004,0.004,5.16,1.34,5.3311537213,0.0,-0.004,0.004,4.3,-0.38,4.3167580428
2020-01-13 14:00:00,0.0,-0.004,0.004,5.3,1.56,5.524816739,0.0,-0.004,0.004,4.46,-0.2,4.4644820528
2020-01-13 14:30:00,0.0,-0.004,0.004,5.4,1.6,5.6320511361,0.0,-0.004,0.004,4.72,-0.2,4.7242353879
2020-01-13 15:00:00,0.0,-0.009000000000000001,0.009000000000000001,5.3,1.6,5.5362442143,0.0,-0.009000000000000001,0.009000000000000001,4.78,-0.16,4.7826770746000005
2020-01-13 15:30:00,0.0,-0.015,0.015,5.3,1.46,5.4974175756,0.0,-0.015,0.015,4.78,-0.12,4.7815060389
2020-01-13 16:00:00,0.258,-0.089,0.27291940200000003,5.04,1.5,5.2584788675,0.258,-0.089,0.27291940200000003,4.3,-0.08,4.3007441217
2020-01-13 16:30:00,0.336,-0.099,0.3502813155,5.24,1.54,5.4616114838,0.336,-0.099,0.3502813155,4.4,-0.08,4.4007272126
2020-01-13 17:00:00,0.481,-0.145,0.502380334,5.46,0.92,5.5369666786,0.481,-0.145,0.502380334,4.94,0.8,5.0043581007
2020-01-13 17:30:00,0.504,-0.147,0.525,5.7,0.92,5.7737682669,0.504,-0.147,0.525,5.2,0.74,5.2523899322
2020-01-13 18:00:00,0.502,-0.138,0.5206227041,6.0,0.92,6.0701235572,0.502,-0.138,0.5206227041,5.46,0.74,5.5099183297
2020-01-13 18:30:00,0.483,-0.121,0.4979256973,5.84,0.92,5.9120216508,0.483,-0.121,0.4979256973,5.32,0.74,5.3712196008
2020-01-13 19:00:00,0.47700000000000004,-0.11800000000000001,0.4913786727,5.58,0.84,5.6428716094,0.47700000000000004,-0.11800000000000001,0.4913786727,5.06,0.68,5.1054872441
2020-01-13 19:30:00,0.336,-0.069,0.3430116616,5.5,1.08,5.6050334522,0.336,-0.069,0.3430116616,4.8,0.28,4.8081597311
2020-01-13 20:00:00,0.418,-0.1,0.4297953001,5.16,1.54,5.3849048274,0.418,-0.1,0.4297953001,4.34,-0.30000000000000004,4.3503563072
2020-01-13 20:30:00,0.432,-0.099,0.44319860110000003,4.76,0.66,4.8055384714,0.432,-0.099,0.44319860110000003,4.24,0.46,4.2648798342
2020-01-13 21:00:00,0.354,-0.074,0.3616517662,4.48,0.42,4.4996444304,0.354,-0.074,0.3616517662,4.06,0.54,4.0957538989
2020-01-13 21:30:00,0.383,-0.08700000000000001,0.39275692230000003,4.36,0.68,4.4127089186,0.383,-0.08700000000000001,0.39275692230000003,3.8,0.28,3.8103018253
2020-01-13 22:00:00,0.53,-0.146,0.5497417576,4.14,1.2,4.3104060134,0.53,-0.146,0.5497417576,3.22,-0.26,3.2304798405
2020-01-13 22:30:00,0.47900000000000004,-0.123,0.49454019050000003,3.94,1.16,4.1072131671,0.47900000000000004,-0.123,0.49454019050000003,3.1,-0.28,3.1126194756
2020-01-13 23:00:00,0.47000000000000003,-0.115,0.4838646505,3.42,0.5,3.4563564631,0.47000000000000003,-0.115,0.4838646505,2.84,0.22,2.8485083816000003
2020-01-13 23:30:00,0.453,-0.10400000000000001,0.46478489650000004,3.0,0.16,3.0042636369,0.453,-0.10400000000000001,0.46478489650000004,2.58,0.48,2.6242713274
2020-01-14 00:00:00,0.462,-0.113,0.4756185446,2.96,0.2,2.9667490625,0.462,-0.113,0.4756185446,2.48,0.54,2.5381095327
2020-01-14 00:30:00,0.451,-0.10400000000000001,0.462835824,3.2,0.2,3.2062439084,0.451,-0.10400000000000001,0.462835824,2.8,0.5,2.8442925306999998
2020-01-14 01:00:00,0.325,-0.059000000000000004,0.33031197370000004,3.8,0.34,3.8151802054,0.325,-0.059000000000000004,0.33031197370000004,3.2,0.22,3.2075535849
2020-01-14 01:30:00,0.308,-0.057,0.3132299475,4.22,0.98,4.3322973121,0.308,-0.057,0.3132299475,3.36,-0.38,3.3814198201
2020-01-14 02:00:00,0.269,-0.048,0.2732489707,4.12,0.96,4.2303664144,0.269,-0.048,0.2732489707,3.18,-0.38,3.2026239242
2020-01-14 02:30:00,0.289,-0.057,0.2945674795,4.04,1.0,4.1619226326,0.289,-0.057,0.2945674795,3.1,-0.38,3.1232034836
2020-01-14 03:00:00,0.303,-0.062,0.3092781919,3.96,0.96,4.0747024431,0.303,-0.062,0.3092781919,3.0,-0.38,3.0239708993
2020-01-14 03:30:00,0.372,-0.085,0.3815874736,3.7,1.04,3.8433839257,0.372,-0.085,0.3815874736,2.8,-0.44,2.8343605981
2020-01-14 04:00:00,0.388,-0.092,0.398758072,3.64,1.1,3.8025780728000003,0.388,-0.092,0.398758072,2.7,-0.38,2.7266096164
2020-01-14 04:30:00,0.39,-0.096,0.4016416313,3.48,1.1,3.6497123174,0.39,-0.096,0.4016416313,2.6,-0.38,2.6276224995
2020-01-14 05:00:00,0.45,-0.132,0.46896055270000003,3.32,1.06,3.485111189,0.45,-0.132,0.46896055270000003,2.4,-0.38,2.4298971172
2020-01-14 05:30:00,0.455,-0.14100000000000001,0.47634651250000004,3.44,1.1,3.6115924466,0.455,-0.14100000000000001,0.47634651250000004,2.48,-0.34,2.5031979546
2020-01-14 06:00:00,0.43,-0.131,0.4495119576,3.56,1.1400000000000001,3.7380743706,0.43,-0.131,0.4495119576,2.68,-0.28,2.6945871669
2020-01-14 06:30:00,0.432,-0.13,0.45113634300000005,3.92,0.8,4.00079992,0.432,-0.13,0.45113634300000005,3.2,0.34,3.2180118086
2020-01-14 07:00:00,0.448,-0.136,0.46818799640000003,4.28,0.62,4.3246733981,0.448,-0.136,0.46818799640000003,3.7199999999999998,0.74,3.7928880817
2020-01-14 07:30:00,0.465,-0.137,0.4847617972,4.84,0.9400000000000001,4.9304360862,0.465,-0.137,0.4847617972,4.26,0.92,4.358210642
2020-01-14 08:00:00,0.444,-0.13,0.462640249,4.88,0.96,4.9735299336,0.444,-0.13,0.462640249,4.42,0.98,4.5273391744
2020-01-14 08:30:00,0.437,-0.116,0.4521338297,4.74,0.96,4.8362382075,0.437,-0.116,0.4521338297,4.42,0.98,4.5273391744
2020-01-14 09:00:00,0.424,-0.113,0.4387994986,4.66,0.9400000000000001,4.7538615882,0.424,-0.113,0.4387994986,4.42,0.98,4.5273391744
2020-01-14 09:30:00,0.45,-0.114,0.4642154672,4.68,0.9400000000000001,4.7734683407,0.45,-0.114,0.4642154672,4.42,0.98,4.5273391744
2020-01-14 10:00:00,0.393,-0.09,0.40317365990000004,4.8,0.88,4.88,0.393,-0.09,0.40317365990000004,4.5,0.9,4.5891175622
2020-01-14 10:30:00,0.41100000000000003,-0.099,0.4227552483,4.8,0.8,4.8662100242,0.41100000000000003,-0.099,0.4227552483,6.44,1.26,6.5621033213
2020-01-14 11:00:00,0.503,-0.136,0.5210614167000001,-30.44,-30.44,43.0486608386,0.503,-0.136,0.5210614167000001,9.04,1.78,9.2135769384
2020-01-14 11:30:00,0.522,-0.14,0.5404479623,-30.44,-30.44,43.0486608386,0.522,-0.14,0.5404479623,9.16,1.88,9.350935782
2020-01-14 12:00:00,0.532,-0.151,0.5530144664000001,-30.44,-30.44,43.0486608386,0.532,-0.151,0.5530144664000001,9.08,1.88,9.2725832431
2020-01-14 12:30:00,0.47500000000000003,-0.157,0.500273925,-30.44,-30.44,43.0486608386,0.47500000000000003,-0.157,0.500273925,9.58,1.88,9.7627250294
2020-01-14 13:00:00,0.366,-0.139,0.3915060664,-30.44,-30.44,43.0486608386,0.366,-0.139,0.3915060664,9.58,1.72,9.7331803641
2020-01-14 13:30:00,0.14300000000000002,-0.058,0.1543146137,-30.44,-30.44,43.0486608386,0.14300000000000002,-0.058,0.1543146137,9.58,1.28,9.6651332117
2020-01-14 14:00:00,0.059000000000000004,-0.029,0.0657419197,4.4,0.64,4.4463018341,0.059000000000000004,-0.029,0.0657419197,7.74,1.12,7.8206137867
2020-01-14 14:30:00,0.184,-0.077,0.19946177580000002,4.68,0.8,4.7478837391,0.184,-0.077,0.19946177580000002,4.76,0.8,4.8267587468
2020-01-14 15:00:00,0.073,-0.034,0.08052949770000001,4.9,0.78,4.9616932594000005,0.073,-0.034,0.08052949770000001,4.96,0.78,5.0209560843
2020-01-14 15:30:00,0.376,-0.126,0.3965501229,4.76,0.96,4.8558418426,0.376,-0.126,0.3965501229,4.82,0.92,4.9070153862
2020-01-14 16:00:00,0.377,-0.112,0.393284884,4.78,0.92,4.8677304773,0.377,-0.112,0.393284884,4.86,0.88,4.9390282445
2020-01-14 16:30:00,0.363,-0.10400000000000001,0.3776042902,5.04,0.96,5.1306139983,0.363,-0.10400000000000001,0.3776042902,5.06,0.92,5.1429563482
2020-01-14 17:00:00,0.323,-0.09,0.33530433940000004,5.48,0.96,5.5634521657,0.323,-0.09,0.33530433940000004,5.42,0.92,5.4975267166
2020-01-14 17:30:00,0.249,-0.064,0.2570933683,5.74,0.86,5.8040675392,0.249,-0.064,0.2570933683,5.7,0.78,5.7531208922
2020-01-14 18:00:00,0.307,-0.07100000000000001,0.3151031577,5.8,0.8200000000000001,5.8576787211,0.307,-0.07100000000000001,0.3151031577,5.72,0.72,5.7651365986
2020-01-14 18:30:00,0.367,-0.077,0.3749906666,5.74,0.78,5.7927540946,0.367,-0.077,0.3749906666,5.62,0.72,5.6659332859
2020-01-14 19:00:00,0.307,-0.058,0.31243079230000004,5.52,0.68,5.5617263507,0.307,-0.058,0.31243079230000004,5.32,0.6000000000000001,5.3537276733
2020-01-14 19:30:00,0.20600000000000002,-0.033,0.2086264605,5.32,0.6000000000000001,5.3537276733,0.20600000000000002,-0.033,0.2086264605,5.14,0.58,5.1726202258
2020-01-14 20:00:00,0.177,-0.031,0.1796941847,5.28,0.84,5.3464006584,0.177,-0.031,0.1796941847,4.92,0.30000000000000004,4.9291378556000005
2020-01-14 20:30:00,0.17,-0.033,0.1731733236,4.96,0.46,4.9812849748,0.17,-0.033,0.1731733236,4.72,0.54,4.7507894081
2020-01-14 21:00:00,0.229,-0.044,0.2331887647,4.58,0.38,4.5957371552,0.229,-0.044,0.2331887647,4.34,0.54,4.3734654452
2020-01-14 21:30:00,0.136,-0.031,0.1394883508,4.52,0.34,4.5327695728,0.136,-0.031,0.1394883508,4.34,0.5,4.3687069025
2020-01-14 22:00:00,0.183,-0.036000000000000004,0.18650737250000002,4.2,0.38,4.2171554394,0.183,-0.036000000000000004,0.18650737250000002,4.02,0.42,4.0418807503
2020-01-14 22:30:00,0.171,-0.036000000000000004,0.1747483906,3.9,0.46,3.9270345046,0.171,-0.036000000000000004,0.1747483906,3.7199999999999998,0.32,3.7337380733
2020-01-14 23:00:00,0.20600000000000002,-0.042,0.2102379604,3.76,1.06,3.9065585878,0.20600000000000002,-0.042,0.2102379604,3.2800000000000002,-0.38,3.3019388244
2020-01-14 23:30:00,0.23600000000000002,-0.051000000000000004,0.2414477169,3.54,0.84,3.6382963046,0.23600000000000002,-0.051000000000000004,0.2414477169,3.08,-0.14,3.0831801764
2020-01-15 00:00:00,0.209,-0.04,0.212793327,3.2800000000000002,0.12,3.2821943879,0.209,-0.04,0.212793327,3.08,0.44,3.1112698372
2020-01-15 00:30:00,0.162,-0.029,0.1645752108,3.54,0.12,3.5420333144000002,0.162,-0.029,0.1645752108,3.26,0.4,3.2844482033
2020-01-15 01:00:00,0.211,-0.043000000000000003,0.2153369453,3.84,0.12,3.8418745425000003,0.211,-0.043000000000000003,0.2153369453,3.44,0.34,3.4567614902
2020-01-15 01:30:00,0.265,-0.046,0.2689628227,3.88,-0.42,3.9026657556,0.265,-0.046,0.2689628227,3.66,0.9400000000000001,3.7787828728
2020-01-15 02:00:00,0.224,-0.033,0.2264177555,3.8200000000000003,-0.64,3.8732415365,0.224,-0.033,0.2264177555,3.66,1.2,3.851700923
2020-01-15 02:30:00,0.231,-0.034,0.2334887578,3.74,-0.64,3.7943642419,0.231,-0.034,0.2334887578,3.6,1.2,3.7947331922
2020-01-15 03:00:00,0.223,-0.03,0.22500888870000002,3.62,-0.72,3.6909077474,0.223,-0.03,0.22500888870000002,3.46,1.2,3.66218514
2020-01-15 03:30:00,0.226,-0.038,0.2291724242,3.44,-0.72,3.5145412218,0.226,-0.038,0.2291724242,3.46,1.26,3.6822819012
2020-01-15 04:00:00,0.203,-0.03,0.20520477580000002,3.3,-0.78,3.3909290762,0.203,-0.03,0.20520477580000002,3.3,1.3,3.5468295702
2020-01-15 04:30:00,0.27,-0.058,0.2761593743,3.18,-0.78,3.2742632759,0.27,-0.058,0.2761593743,3.06,1.3,3.3246954748
2020-01-15 05:00:00,0.232,-0.041,0.23559499150000002,3.14,-0.78,3.2354288742,0.232,-0.041,0.23559499150000002,3.06,1.24,3.3016965336
2020-01-15 05:30:00,0.396,-0.098,0.4079460749,3.1,-0.68,3.1737044601,0.396,-0.098,0.4079460749,2.98,1.38,3.2840219244
2020-01-15 06:00:00,0.34400000000000003,-0.08,0.3531798409,3.1,-0.68,3.1737044601,0.34400000000000003,-0.08,0.3531798409,3.08,1.38,3.3750259258
2020-01-15 06:30:00,0.265,-0.055,0.2706473721,3.58,-0.34,3.5961090084,0.265,-0.055,0.2706473721,3.48,1.22,3.6876550815
2020-01-15 07:00:00,0.308,-0.066,0.3149920634,4.06,0.5,4.0906723164,0.308,-0.066,0.3149920634,3.66,0.64,3.7155349548
2020-01-15 07:30:00,0.34500000000000003,-0.08700000000000001,0.3558005059,4.54,0.92,4.6322780573,0.34500000000000003,-0.08700000000000001,0.3558005059,4.08,0.64,4.1298910397
2020-01-15 08:00:00,0.326,-0.079,0.3354355378,4.7,1.62,4.9713579634,0.326,-0.079,0.3354355378,4.02,0.02,4.0200497509
2020-01-15 08:30:00,0.299,-0.08,0.30951736620000003,4.74,1.62,5.0091915515,0.299,-0.08,0.30951736620000003,4.12,0.02,4.1200485434
2020-01-15 09:00:00,0.32,-0.07200000000000001,0.328,4.54,1.56,4.8005416361,0.32,-0.07200000000000001,0.328,4.08,-0.02,4.0800490193
2020-01-15 09:30:00,0.278,-0.055,0.283388426,4.48,1.56,4.7438381085,0.278,-0.055,0.283388426,4.18,-0.02,4.1800478466
2020-01-15 10:00:00,0.46,-0.108,0.472508201,4.26,1.56,4.536650747,0.46,-0.108,0.472508201,3.96,-0.02,3.9600505047
2020-01-15 10:30:00,0.371,-0.085,0.38061266400000004,4.12,1.24,4.302557379,0.371,-0.085,0.38061266400000004,3.96,0.30000000000000004,3.9713473784
2020-01-15 11:00:00,0.467,-0.11,0.479780158,3.84,0.68,3.8997435813,0.467,-0.11,0.479780158,3.92,0.8200000000000001,4.0048470632
2020-01-15 11:30:00,0.388,-0.079,0.39596085670000003,3.56,0.72,3.6320792943,0.388,-0.079,0.39596085670000003,3.84,0.8200000000000001,3.9265761167
2020-01-15 12:00:00,0.342,-0.067,0.348501076,3.66,1.5,3.9554519337,0.342,-0.067,0.348501076,3.52,-0.08,3.5209089735
2020-01-15 12:30:00,0.511,-0.11900000000000001,0.5246732316,3.6,1.5,3.9,0.511,-0.11900000000000001,0.5246732316,3.26,0.02,3.2600613491
2020-01-15 13:00:00,0.515,-0.122,0.5292532475,3.56,1.42,3.8327535793000003,0.515,-0.122,0.5292532475,3.18,0.02,3.1800628925
2020-01-15 13:30:00,0.529,-0.124,0.5433387525,3.42,1.22,3.6310879912000003,0.529,-0.124,0.5433387525,2.94,-0.2,2.946794869
2020-01-15 14:00:00,0.41300000000000003,-0.082,0.4210617532,3.76,1.34,3.9916412664000003,0.41300000000000003,-0.082,0.4210617532,3.32,-0.08,3.3209637156
2020-01-15 14:30:00,0.454,-0.101,0.4650989142,3.96,1.34,4.1805741233,0.454,-0.101,0.4650989142,3.46,-0.08,3.4609247319
2020-01-15 15:00:00,0.47500000000000003,-0.113,0.4882560804,3.8200000000000003,1.3599999999999999,4.0548736109,0.47500000000000003,-0.113,0.4882560804,3.3,-0.08,3.3009695545
2020-01-15 15:30:00,0.533,-0.14200000000000002,0.5515913342000001,4.12,1.46,4.3710410659,0.533,-0.14200000000000002,0.5515913342000001,3.42,0.0,3.42
2020-01-15 16:00:00,0.49,-0.132,0.5074682256,4.26,1.42,4.4904342774,0.49,-0.132,0.5074682256,3.58,-0.04,3.5802234566999998
2020-01-15 16:30:00,0.377,-0.08700000000000001,0.3869082579,4.76,1.42,4.9672930254,0.377,-0.08700000000000001,0.3869082579,4.06,-0.04,4.0601970396
2020-01-15 17:00:00,0.51,-0.136,0.5278219397,4.9,0.9,4.9819674828,0.51,-0.136,0.5278219397,4.48,0.68,4.5313132754000005
2020-01-15 17:30:00,0.399,-0.091,0.40924564750000003,5.42,1.48,5.6184339455,0.399,-0.091,0.40924564750000003,4.7,-0.2,4.7042533945
2020-01-15 18:00:00,0.379,-0.075,0.3863495826,5.7,1.48,5.8890067074,0.379,-0.075,0.3863495826,4.98,-0.2,4.9840144462
2020-01-15 18:30:00,0.212,-0.033,0.2145530237,5.7,1.4,5.8694122363000005,0.212,-0.033,0.2145530237,5.0,-0.30000000000000004,5.0089919145
2020-01-15 19:00:00,0.334,-0.074,0.3420994008,5.38,1.32,5.5395667701,0.334,-0.074,0.3420994008,4.62,-0.30000000000000004,4.6297300137
2020-01-15 19:30:00,0.332,-0.064,0.33811240730000003,5.16,1.32,5.3261618451,0.332,-0.064,0.33811240730000003,4.36,-0.34,4.3732367876
2020-01-15 20:00:00,0.228,-0.043000000000000003,0.23201939570000002,5.08,1.22,5.224442554,0.228,-0.043000000000000003,0.23201939570000002,4.12,-0.44,4.143428532
2020-01-15 20:30:00,0.377,-0.084,0.3862447411,4.74,1.22,4.8944866942,0.377,-0.084,0.3862447411,3.84,-0.44,3.8651261299
2020-01-15 21:00:00,0.444,-0.10200000000000001,0.4555655825,4.4,1.22,4.5660048182,0.444,-0.10200000000000001,0.4555655825,3.54,-0.44,3.5672398293
2020-01-15 21:30:00,0.382,-0.095,0.3936356183,4.16,1.16,4.3187035092,0.382,-0.095,0.3936356183,3.32,-0.44,3.3490297102
2020-01-15 22:00:00,0.431,-0.092,0.44070965500000003,3.76,0.88,3.8616058836000002,0.431,-0.092,0.44070965500000003,3.04,-0.28,3.0528675045
2020-01-15 22:30:00,0.461,-0.099,0.4715103392,3.26,0.1,3.2615333817,0.461,-0.099,0.4715103392,2.88,0.46,2.9165047574000003
2020-01-15 23:00:00,0.47100000000000003,-0.105,0.4825619131,2.94,0.06,2.9406121812,0.47100000000000003,-0.105,0.4825619131,2.62,0.44,2.6566896695
2020-01-15 23:30:00,0.534,-0.125,0.5484350463000001,2.74,0.12,2.7426264784,0.534,-0.125,0.5484350463000001,2.36,0.5,2.4123847123
2020-01-16 00:00:00,0.524,-0.122,0.5380148697,2.66,0.06,2.6606766057,0.524,-0.122,0.5380148697,2.2800000000000002,0.5,2.3341807985
2020-01-16 00:30:00,0.579,-0.145,0.5968802225000001,2.9,0.14,2.9033773437,0.579,-0.145,0.5968802225000001,2.46,0.5,2.510298787
2020-01-16 01:00:00,0.607,-0.157,0.6269752786,3.4,0.18,3.404761372,0.607,-0.157,0.6269752786,2.8200000000000003,0.5,2.8639832402
2020-01-16 01:30:00,0.619,-0.163,0.6401015544,3.56,0.22,3.5667912751,0.619,-0.163,0.6401015544,2.94,0.5,2.9822139427
2020-01-16 02:00:00,0.604,-0.161,0.6250895936,3.56,0.22,3.5667912751,0.604,-0.161,0.6250895936,3.0,0.5,3.0413812651
2020-01-16 02:30:00,0.613,-0.167,0.6353408534,3.48,0.22,3.4869470888,0.613,-0.167,0.6353408534,2.92,0.5,2.9624989451
2020-01-16 03:00:00,0.613,-0.167,0.6353408534,3.38,0.18,3.384789506,0.613,-0.167,0.6353408534,2.7800000000000002,0.44,2.814604768
2020-01-16 03:30:00,0.627,-0.17300000000000001,0.6504290891,3.2800000000000002,0.22,3.2873697693,0.627,-0.17300000000000001,0.6504290891,2.68,0.48,2.722645772
2020-01-16 04:00:00,0.642,-0.177,0.665952701,3.2800000000000002,0.22,3.2873697693,0.642,-0.177,0.665952701,2.7199999999999998,0.48,2.7620282403000003
2020-01-16 04:30:00,0.633,-0.177,0.6572807619000001,3.24,0.26,3.2504153581,0.633,-0.177,0.6572807619000001,2.68,0.54,2.7338617375
2020-01-16 05:00:00,0.634,-0.179,0.6587844868,3.12,0.26,3.1308145905,0.634,-0.179,0.6587844868,2.6,0.54,2.6554848898
2020-01-16 05:30:00,0.634,-0.192,0.6624349025,3.3,0.32,3.3154788493,0.634,-0.192,0.6624349025,2.7199999999999998,0.58,2.7811508409
2020-01-16 06:00:00,0.641,-0.192,0.6691375046,3.3,0.02,3.3000606055,0.641,-0.192,0.6691375046,2.86,1.0,3.029785471
2020-01-16 06:30:00,0.644,-0.196,0.6731656557,3.8,0.46,3.8277408481,0.644,-0.196,0.6731656557,3.24,1.0,3.3908111123999998
2020-01-16 07:00:00,0.651,-0.194,0.6792915427,4.1,0.66,4.1527821999,0.651,-0.194,0.6792915427,3.56,0.88,3.6671514831
2020-01-16 07:30:00,0.649,-0.19,0.6762403419,4.42,0.58,4.4578918785,0.649,-0.19,0.6762403419,4.08,1.32,4.2882164124
2020-01-16 08:00:00,0.646,-0.188,0.6728001189,4.42,0.12,4.4216286592,0.646,-0.188,0.6728001189,4.34,1.78,4.6908421419
2020-01-16 08:30:00,0.631,-0.17500000000000002,0.6548175318,4.6,0.98,4.7032329307000005,0.631,-0.17500000000000002,0.6548175318,4.26,1.04,4.385111173
2020-01-16 09:00:00,0.633,-0.169,0.6551717332,4.6,0.9400000000000001,4.695061235,0.633,-0.169,0.6551717332,4.18,1.04,4.3074354319
2020-01-16 09:30:00,0.632,-0.17200000000000001,0.6549870228,4.52,0.9,4.6087308448,0.632,-0.17200000000000001,0.6549870228,4.1,0.98,4.2154952259
2020-01-16 10:00:00,0.641,-0.183,0.6666108310000001,4.4,0.84,4.4794642537,0.641,-0.183,0.6666108310000001,4.02,0.9400000000000001,4.1284379613
2020-01-16 10:30:00,0.672,-0.184,0.6967352438000001,4.34,0.84,4.4205429531,0.672,-0.184,0.6967352438000001,4.02,0.98,4.1377288456
2020-01-16 11:00:00,0.675,-0.183,0.6993668565000001,4.4,0.8200000000000001,4.4757569192,0.675,-0.183,0.6993668565000001,4.14,1.04,4.2686297567
2020-01-16 11:30:00,0.664,-0.182,0.6884911038,4.58,0.9,4.6675903848,0.664,-0.182,0.6884911038,4.24,1.0,4.3563287296
2020-01-16 12:00:00,0.622,-0.179,0.6472441579,4.48,0.9,4.5695076321,0.622,-0.179,0.6472441579,4.4,0.9400000000000001,4.4992888327
2020-01-16 12:30:00,0.655,-0.182,0.6798154161000001,4.62,1.18,4.7683120703,0.655,-0.182,0.6798154161000001,4.54,0.74,4.5999130427
2020-01-16 13:00:00,0.489,-0.152,0.5120790955,4.84,1.72,5.1365357976,0.489,-0.152,0.5120790955,4.48,0.04,4.4801785679
2020-01-16 13:30:00,0.268,-0.085,0.28115654,4.76,1.42,4.9672930254,0.268,-0.085,0.28115654,4.42,-0.2,4.4245225731
2020-01-16 14:00:00,0.504,-0.149,0.5255635071,4.6,1.6600000000000001,4.8903578601,0.504,-0.149,0.5255635071,4.24,0.0,4.24
2020-01-16 14:30:00,0.501,-0.148,0.5224031011,4.46,1.6600000000000001,4.7589074376,0.501,-0.148,0.5224031011,4.14,0.0,4.14
2020-01-16 15:00:00,0.505,-0.157,0.5288421315,4.7,1.72,5.0048376597,0.505,-0.157,0.5288421315,4.3,0.04,4.3001860425
2020-01-16 15:30:00,0.525,-0.162,0.5494260642000001,4.5600000000000005,1.28,4.736243237,0.525,-0.162,0.5494260642000001,4.36,0.5,4.3885760789
2020-01-16 16:00:00,0.546,-0.17,0.571853128,4.6,0.8200000000000001,4.6725153825,0.546,-0.17,0.571853128,4.6,0.9400000000000001,4.695061235
2020-01-16 16:30:00,0.586,-0.179,0.6127291408000001,4.94,0.9,5.0213145689,0.586,-0.179,0.6127291408000001,4.88,0.9400000000000001,4.9697082409
2020-01-16 17:00:00,0.5720000000000001,-0.176,0.5984647024,5.18,1.04,5.2833701366,0.5720000000000001,-0.176,0.5984647024,5.18,0.9400000000000001,5.2645987501
2020-01-16 17:30:00,0.5650000000000001,-0.168,0.5894480469,5.42,1.0,5.5114789304,0.5650000000000001,-0.168,0.5894480469,5.28,0.84,5.3464006584
2020-01-16 18:00:00,0.528,-0.145,0.5475481714,5.7,0.96,5.78027681,0.528,-0.145,0.5475481714,5.28,0.8,5.3402621658000005
2020-01-16 18:30:00,0.41000000000000003,-0.092,0.4201951927,5.7,0.92,5.7737682669,0.41000000000000003,-0.092,0.4201951927,5.46,0.74,5.5099183297
2020-01-16 19:00:00,0.264,-0.05,0.2686931335,5.7,0.8,5.7558665725000004,0.264,-0.05,0.2686931335,5.54,0.62,5.5745851864
2020-01-16 19:30:00,0.21,-0.038,0.2134104027,5.54,1.22,5.6727418415,0.21,-0.038,0.2134104027,5.22,0.12,5.2213791282
2020-01-16 20:00:00,0.105,-0.022,0.10728000750000001,5.48,1.54,5.6922754677,0.105,-0.022,0.10728000750000001,4.96,-0.34,4.9716395686
2020-01-16 20:30:00,0.146,-0.032,0.1494657151,5.06,0.68,5.1054872441,0.146,-0.032,0.1494657151,4.74,0.30000000000000004,4.7494841825
2020-01-16 21:00:00,0.222,-0.046,0.226715681,4.74,0.4,4.7568476957,0.222,-0.046,0.226715681,4.42,0.44,4.4418464629
2020-01-16 21:30:00,0.293,-0.057,0.29849288100000004,4.64,0.86,4.7190253231,0.293,-0.057,0.29849288100000004,4.0,-0.04,4.000199995
2020-01-16 22:00:00,0.368,-0.075,0.3755649078,4.36,1.22,4.5274717006,0.368,-0.075,0.3755649078,3.6,-0.36,3.6179552236
2020-01-16 22:30:00,0.545,-0.129,0.5600589255,3.7,0.58,3.7451835736,0.545,-0.129,0.5600589255,3.2,0.24,3.2089873792
2020-01-16 23:00:00,0.602,-0.151,0.620648854,3.24,-0.58,3.2915042154,0.602,-0.151,0.620648854,3.1,1.4,3.4014702703
2020-01-16 23:30:00,0.592,-0.146,0.6097376485,3.06,-0.58,3.1144823005,0.592,-0.146,0.6097376485,2.88,1.4,3.2022492095
2020-01-17 00:00:00,0.5710000000000001,-0.137,0.5872052452000001,2.92,-0.62,2.9850963134,0.5710000000000001,-0.137,0.5872052452000001,2.8200000000000003,1.4,3.1483964172
2020-01-17 00:30:00,0.422,-0.082,0.4298930099,3.22,-0.68,3.2910180796,0.422,-0.082,0.4298930099,3.18,1.3,3.4354621231999998
2020-01-17 01:00:00,0.394,-0.076,0.40126300600000003,3.8,-0.62,3.8502467452999998,0.394,-0.076,0.40126300600000003,3.68,1.24,3.8832975678
2020-01-17 01:30:00,0.401,-0.082,0.4092981798,3.9,-0.62,3.9489745504,0.401,-0.082,0.4092981798,3.7800000000000002,1.24,3.9781905435000002
2020-01-17 02:00:00,0.138,-0.023,0.1399035382,4.04,-0.66,4.0935559114,0.138,-0.023,0.1399035382,3.98,1.24,4.1686928407
2020-01-17 02:30:00,0.20500000000000002,-0.036000000000000004,0.2081369741,3.92,-0.66,3.9751729522,0.20500000000000002,-0.036000000000000004,0.2081369741,3.8200000000000003,1.24,4.0162171256
2020-01-17 03:00:00,0.081,-0.014,0.0822009732,4.0,-0.72,4.0642834547,0.081,-0.014,0.0822009732,3.9,1.22,4.0863675801
2020-01-17 03:30:00,0.109,-0.024,0.1116109314,3.86,-0.7000000000000001,3.9229580675999998,0.109,-0.024,0.1116109314,3.7800000000000002,1.22,3.9720020141
2020-01-17 04:00:00,0.032,-0.008,0.032984845,3.86,-0.72,3.9265761167,0.032,-0.008,0.032984845,3.84,1.22,4.0291438296
2020-01-17 04:30:00,0.07100000000000001,-0.019,0.0734982993,3.68,-0.72,3.7497733265,0.07100000000000001,-0.019,0.0734982993,3.66,1.28,3.8773702428
2020-01-17 05:00:00,0.158,-0.032,0.16120794030000002,3.64,0.1,3.6413733673,0.158,-0.032,0.16120794030000002,3.26,0.42,3.2869438693
2020-01-17 05:30:00,0.14300000000000002,-0.028,0.1457154762,3.64,0.1,3.6413733673,0.14300000000000002,-0.028,0.1457154762,3.26,0.42,3.2869438693
2020-01-17 06:00:00,0.156,-0.037,0.16032778920000001,3.74,0.24,3.7476926235,0.156,-0.037,0.16032778920000001,3.32,0.52,3.3604761567
2020-01-17 06:30:00,0.277,-0.07200000000000001,0.2862044724,4.0,0.22,4.0060454316,0.277,-0.07200000000000001,0.2862044724,3.6,0.8200000000000001,3.6922080115
2020-01-17 07:00:00,0.614,-0.18,0.6398406052000001,4.0,0.36,4.0161673272,0.614,-0.18,0.6398406052000001,3.5,1.12,3.6748333296
2020-01-17 07:30:00,0.501,-0.148,0.5224031011,4.62,0.9,4.7068460778,0.501,-0.148,0.5224031011,4.14,0.9400000000000001,4.2453739529
2020-01-17 08:00:00,0.331,-0.079,0.3402969292,4.66,0.9,4.7461142001,0.331,-0.079,0.3402969292,4.4,0.9,4.4911023146
2020-01-17 08:30:00,0.383,-0.099,0.3955881697,4.58,0.9,4.6675903848,0.383,-0.099,0.3955881697,4.36,0.9400000000000001,4.4601793686
2020-01-17 09:00:00,0.224,-0.044,0.2282805292,4.74,0.8,4.8070365091,0.224,-0.044,0.2282805292,4.6,0.86,4.6797008451
2020-01-17 09:30:00,0.092,-0.008,0.092347171,4.84,0.76,4.8993060733,0.092,-0.008,0.092347171,4.78,0.78,4.843222068
2020-01-17 10:00:00,0.096,-0.021,0.0982700361,4.64,0.72,4.6955297891,0.096,-0.021,0.0982700361,4.64,0.78,4.705103612
2020-01-17 10:30:00,0.084,-0.016,0.0855102333,4.26,0.72,4.3204166466,0.084,-0.016,0.0855102333,4.42,0.72,4.4782585901
2020-01-17 11:00:00,0.299,-0.068,0.3066349621,4.18,0.68,4.2349498226,0.299,-0.068,0.3066349621,4.12,0.72,4.1824394795
2020-01-17 11:30:00,0.101,-0.019,0.1027715914,4.28,0.62,4.3246733981,0.101,-0.019,0.1027715914,4.44,0.64,4.4858889866
2020-01-17 12:00:00,0.108,-0.189,0.2176809592,4.2,0.66,4.2515408971,0.108,-0.189,0.2176809592,4.26,0.68,4.313930922
2020-01-17 12:30:00,0.246,-0.066,0.2546998233,4.08,0.66,4.1330376238,0.246,-0.066,0.2546998233,4.08,0.68,4.1362785206
2020-01-17 13:00:00,0.242,-0.049,0.24691091510000002,3.88,0.66,3.9357337308,0.242,-0.049,0.24691091510000002,4.04,0.52,4.0733278778
2020-01-17 13:30:00,0.218,-0.046,0.2228003591,3.88,1.22,4.0672841061,0.218,-0.046,0.2228003591,3.58,-0.4,3.6022770576000003
2020-01-17 14:00:00,0.304,-0.066,0.3110819828,4.5,1.38,4.7068460778,0.304,-0.066,0.3110819828,3.92,-0.26,3.9286129868
2020-01-17 14:30:00,0.223,-0.039,0.22638462850000002,4.42,1.38,4.6304211472,0.223,-0.039,0.22638462850000002,3.98,-0.26,3.9884834210999998
2020-01-17 15:00:00,0.194,-0.039,0.1978812775,4.54,1.38,4.7451027386,0.194,-0.039,0.1978812775,4.02,-0.26,4.0283991858
2020-01-17 15:30:00,0.217,-0.059000000000000004,0.2248777446,4.7,1.46,4.921544473,0.217,-0.059000000000000004,0.2248777446,4.08,-0.2,4.0848990196
2020-01-17 16:00:00,0.158,-0.055,0.1672991333,4.88,1.04,4.9895891614,0.158,-0.055,0.1672991333,4.52,0.34,4.5327695728
2020-01-17 16:30:00,0.076,-0.029,0.0813449445,5.3,0.74,5.3514110289,0.076,-0.029,0.0813449445,5.08,0.7000000000000001,5.1280015601
2020-01-17 17:00:00,0.084,-0.025,0.0876413145,5.78,0.8,5.8351006846,0.084,-0.025,0.0876413145,5.5,0.74,5.549558541
2020-01-17 17:30:00,0.03,-0.011,0.031953090600000005,5.94,0.7000000000000001,5.9811035771,0.03,-0.011,0.031953090600000005,5.72,0.62,5.7535032806
2020-01-17 18:00:00,0.046,-0.001,0.0460108683,6.2,0.74,6.2440051249,0.046,-0.001,0.0460108683,5.9,0.62,5.932486831
2020-01-17 18:30:00,0.062,-0.011,0.062968246,6.2,0.74,6.2440051249,0.062,-0.011,0.062968246,5.86,0.62,5.8927073574
2020-01-17 19:00:00,0.101,-0.02,0.1029611577,5.86,0.66,5.89705011,0.101,-0.02,0.1029611577,5.54,0.58,5.5702782695
2020-01-17 19:30:00,0.13,-0.029,0.13319534530000002,5.64,0.6000000000000001,5.6718251031,0.13,-0.029,0.13319534530000002,5.3,0.54,5.3274384088
2020-01-17 20:00:00,0.245,-0.046,0.24928096600000002,5.22,0.52,5.2458364443,0.245,-0.046,0.24928096600000002,4.92,0.54,4.9495454337
2020-01-17 20:30:00,0.428,-0.101,0.4397556139,4.82,0.56,4.8524220756,0.428,-0.101,0.4397556139,4.42,0.54,4.4528642468
2020-01-17 21:00:00,0.422,-0.092,0.4319120281,4.78,1.2,4.9283262879,0.422,-0.092,0.4319120281,4.02,-0.22,4.0260153999
2020-01-17 21:30:00,0.40800000000000003,-0.085,0.41676012290000003,4.6,1.26,4.7694444121,0.40800000000000003,-0.085,0.41676012290000003,3.88,-0.32,3.8931735127
2020-01-17 22:00:00,0.336,-0.067,0.3426149442,4.42,1.24,4.5906426565,0.336,-0.067,0.3426149442,3.7800000000000002,-0.38,3.7990525135
2020-01-17 22:30:00,0.358,-0.07100000000000001,0.3649726017,4.1,1.1400000000000001,4.2555375689,0.358,-0.07100000000000001,0.3649726017,3.48,-0.34,3.4965697476
2020-01-17 23:00:00,0.363,-0.07100000000000001,0.3698783584,3.8,0.66,3.8568899388,0.363,-0.07100000000000001,0.3698783584,3.36,0.06,3.3605356716
2020-01-17 23:30:00,0.398,-0.084,0.406767747,3.48,0.2,3.4857423886,0.398,-0.084,0.406767747,3.18,0.48,3.216022388
2020-01-18 00:00:00,0.312,-0.052000000000000005,0.3163036516,3.4,0.2,3.4058772731999998,0.312,-0.052000000000000005,0.3163036516,3.12,0.48,3.1567071451
2020-01-18 00:30:00,0.28400000000000003,-0.046,0.2877012339,3.74,0.14,3.7426194036,0.28400000000000003,-0.046,0.2877012339,3.4,0.4,3.4234485537
2020-01-18 01:00:00,0.289,-0.049,0.2931245469,4.06,-0.64,4.1101338178,0.289,-0.049,0.2931245469,3.92,1.12,4.076861538
2020-01-18 01:30:00,0.314,-0.062,0.3200624939,4.12,-0.64,4.1694124286,0.314,-0.062,0.3200624939,4.02,1.22,4.2010474884
2020-01-18 02:00:00,0.277,-0.049,0.281300551,4.12,-0.66,4.172529209,0.277,-0.049,0.281300551,4.02,1.26,4.2128375236
2020-01-18 02:30:00,0.231,-0.038,0.23410467740000002,4.18,-0.26,4.1880783183,0.231,-0.038,0.23410467740000002,3.96,0.9,4.0609851022
2020-01-18 03:00:00,0.198,-0.029,0.20011246840000002,4.18,0.22,4.1857854699,0.198,-0.029,0.20011246840000002,3.8,0.34,3.8151802054
2020-01-18 03:30:00,0.134,-0.014,0.13472935830000002,4.14,0.12,4.1417387653,0.134,-0.014,0.13472935830000002,3.74,0.34,3.7554227458
2020-01-18 04:00:00,0.07,-0.006,0.0702566723,4.12,0.12,4.1217472023,0.07,-0.006,0.0702566723,3.74,0.36,3.7572862547
2020-01-18 04:30:00,0.034,-0.006,0.034525353,4.06,0.12,4.0617730119,0.034,-0.006,0.034525353,3.74,0.36,3.7572862547
2020-01-18 05:00:00,0.04,-0.007,0.040607881000000005,3.98,0.06,3.9804522356,0.04,-0.007,0.040607881000000005,3.66,0.36,3.677662301
2020-01-18 05:30:00,0.039,-0.011,0.0405215992,4.06,0.14,4.062413076,0.039,-0.011,0.0405215992,3.74,0.42,3.7635090009
2020-01-18 06:00:00,0.02,-0.016,0.0256124969,4.18,0.2,4.1847819537,0.02,-0.016,0.0256124969,3.9,0.46,3.9270345046
2020-01-18 06:30:00,0.033,-0.015,0.0362491379,4.48,0.28,4.4887414717,0.033,-0.015,0.0362491379,4.22,0.52,4.2519172146
2020-01-18 07:00:00,0.017,-0.016,0.0233452351,4.64,0.34,4.6524402199,0.017,-0.016,0.0233452351,4.4,0.56,4.4354932082000005
2020-01-18 07:30:00,0.009000000000000001,-0.017,0.0192353841,4.7,0.4,4.716990566,0.009000000000000001,-0.017,0.0192353841,4.5,0.6000000000000001,4.5398237851
2020-01-18 08:00:00,0.008,-0.017,0.0187882942,4.78,0.74,4.8369411822,0.008,-0.017,0.0187882942,4.5,0.30000000000000004,4.5099889135
2020-01-18 08:30:00,0.007,-0.014,0.0156524758,4.92,1.1,5.0414680402,0.007,-0.014,0.0156524758,4.5,-0.16,4.502843546
2020-01-18 09:00:00,0.01,-0.01,0.014142135600000001,4.84,0.44,4.8599588476,0.01,-0.01,0.014142135600000001,4.8,0.46,4.8219912899
2020-01-18 09:30:00,0.011,-0.007,0.0130384048,4.84,0.38,4.8548944376000005,0.011,-0.007,0.0130384048,4.9,0.5,4.9254441424
2020-01-18 10:00:00,0.008,-0.001,0.0080622577,4.84,0.38,4.8548944376000005,0.008,-0.001,0.0080622577,4.94,0.5,4.9652391685
2020-01-18 10:30:00,0.012,-0.002,0.012165525100000001,4.66,0.38,4.675467891,0.012,-0.002,0.012165525100000001,4.82,0.5,4.845864216
2020-01-18 11:00:00,0.01,-0.011,0.0148660687,4.6,0.38,4.6156689656,0.01,-0.011,0.0148660687,4.82,0.5,4.845864216
2020-01-18 11:30:00,0.011,-0.009000000000000001,0.0142126704,4.38,0.32,4.3916739405000005,0.011,-0.009000000000000001,0.0142126704,4.68,0.5,4.7066336165
2020-01-18 12:00:00,0.009000000000000001,-0.005,0.0102956301,4.38,0.36,4.3947696185,0.009000000000000001,-0.005,0.0102956301,4.68,0.54,4.7110508382
2020-01-18 12:30:00,0.007,-0.005,0.0086023253,4.3,0.36,4.3150434529,0.007,-0.005,0.0086023253,4.64,0.54,4.6713167309
2020-01-18 13:00:00,0.007,-0.003,0.007615773100000001,4.5,0.34,4.5128261655,0.007,-0.003,0.007615773100000001,4.58,0.5,4.6072117381
2020-01-18 13:30:00,0.014,-0.007,0.0156524758,4.44,0.34,4.4529989894,0.014,-0.007,0.0156524758,4.66,0.5,4.6867472729
2020-01-18 14:00:00,0.016,-0.013000000000000001,0.020615528100000002,4.08,0.30000000000000004,4.0910145441,0.016,-0.013000000000000001,0.020615528100000002,4.34,0.5,4.3687069025
2020-01-18 14:30:00,0.029,-0.021,0.035805027600000004,4.08,0.30000000000000004,4.0910145441,0.029,-0.021,0.035805027600000004,4.16,0.5,4.1899403337
2020-01-18 15:00:00,0.061,-0.026000000000000002,0.0663098786,4.08,0.28,4.0895965571,0.061,-0.026000000000000002,0.0663098786,4.16,0.46,4.185355421
2020-01-18 15:30:00,0.06,-0.029,0.0666408283,4.38,0.30000000000000004,4.3902619512,0.06,-0.029,0.0666408283,4.34,0.46,4.3643097965
2020-01-18 16:00:00,0.048,-0.026000000000000002,0.0545893763,4.66,0.30000000000000004,4.6696466676,0.048,-0.026000000000000002,0.0545893763,4.5,0.46,4.5234500107999995
2020-01-18 16:30:00,0.042,-0.018000000000000002,0.045694638600000004,5.0,0.38,5.0144192086,0.042,-0.018000000000000002,0.045694638600000004,4.76,0.48,4.7841404662
2020-01-18 17:00:00,0.046,-0.017,0.0490407993,5.08,-0.2,5.0839354835,0.046,-0.017,0.0490407993,5.16,1.26,5.3116099254
2020-01-18 17:30:00,0.047,-0.021,0.0514781507,5.72,-0.26,5.7259060418,0.047,-0.021,0.0514781507,5.86,1.46,6.0391390115
2020-01-18 18:00:00,0.056,-0.013000000000000001,0.057489129400000005,6.0,-0.2,6.0033324079,0.056,-0.013000000000000001,0.057489129400000005,6.14,1.48,6.3158530699
2020-01-18 18:30:00,0.069,-0.016,0.0708307843,5.84,-0.2,5.843423654,0.069,-0.016,0.0708307843,5.94,1.48,6.1216010978
2020-01-18 19:00:00,0.067,-0.025,0.07151223670000001,5.72,-0.28,5.7268490464,0.067,-0.025,0.07151223670000001,5.8,1.48,5.9858499814
2020-01-18 19:30:00,0.067,-0.02,0.06992138440000001,5.26,-0.28,5.2674471995,0.067,-0.02,0.06992138440000001,5.4,1.38,5.5735446531
2020-01-18 20:00:00,0.05,-0.008,0.050635955600000004,4.84,0.14,4.84202437,0.05,-0.008,0.050635955600000004,4.8,0.7000000000000001,4.8507731343
2020-01-18 20:30:00,0.037,-0.009000000000000001,0.0380788655,4.9,0.38,4.914712606,0.037,-0.009000000000000001,0.0380788655,4.62,0.38,4.6356013634
2020-01-18 21:00:00,0.02,-0.004,0.0203960781,4.8,0.36,4.8134810688,0.02,-0.004,0.0203960781,4.52,0.38,4.5359453259
2020-01-18 21:30:00,0.02,-0.003,0.0202237484,4.8,0.98,4.8990203102,0.02,-0.003,0.0202237484,4.24,-0.36,4.255255574
2020-01-18 22:00:00,0.021,-0.003,0.021213203400000002,4.58,1.08,4.7056136688,0.021,-0.003,0.021213203400000002,4.0,-0.44,4.0241272346
2020-01-18 22:30:00,0.022,-0.002,0.022090722,4.26,0.78,4.3308197838,0.022,-0.002,0.022090722,3.8200000000000003,-0.28,3.8302480337
2020-01-18 23:00:00,0.032,0.0,0.032,3.9,0.06,3.9004615112,0.032,0.0,0.032,3.66,0.34,3.6757584251
2020-01-18 23:30:00,0.106,-0.017,0.1073545528,3.62,0.1,3.6213809521,0.106,-0.017,0.1073545528,3.34,0.34,3.3572607882
2020-01-19 00:00:00,0.195,-0.036000000000000004,0.19829523440000002,3.54,0.08,3.5409038394,0.195,-0.036000000000000004,0.19829523440000002,3.2,0.38,3.2224835143
2020-01-19 00:30:00,0.128,-0.022,0.1298768648,3.98,0.08,3.9808039389000003,0.128,-0.022,0.1298768648,3.66,0.38,3.6796738986
2020-01-19 01:00:00,0.07200000000000001,-0.01,0.0726911274,4.62,0.2,4.6243269781,0.07200000000000001,-0.01,0.0726911274,4.24,0.34,4.2536102313
2020-01-19 01:30:00,0.057,-0.001,0.057008771300000004,4.72,0.24,4.7260977561,0.057,-0.001,0.057008771300000004,4.32,0.34,4.3333589743
2020-01-19 02:00:00,0.035,0.004,0.0352278299,4.66,0.24,4.6661761647,0.035,0.004,0.0352278299,4.24,0.34,4.2536102313
2020-01-19 02:30:00,0.058,-0.002,0.0580344725,4.66,0.24,4.6661761647,0.058,-0.002,0.0580344725,4.24,0.36,4.255255574
2020-01-19 03:00:00,0.093,-0.018000000000000002,0.0947259204,4.52,0.24,4.5263671968,0.093,-0.018000000000000002,0.0947259204,4.12,0.36,4.1356982482
2020-01-19 03:30:00,0.07100000000000001,-0.005,0.0711758386,4.4,0.24,4.4065405933,0.07100000000000001,-0.005,0.0711758386,3.98,0.34,3.9944962135
2020-01-19 04:00:00,0.057,-0.004,0.0571401785,4.32,0.18,4.3237483738,0.057,-0.004,0.0571401785,3.98,0.34,3.9944962135
2020-01-19 04:30:00,0.032,-0.001,0.032015621200000004,4.26,0.36,4.2751842066,0.032,-0.001,0.032015621200000004,3.9,0.24,3.9073776372
2020-01-19 05:00:00,0.011,0.002,0.0111803399,4.32,1.04,4.4434221046,0.011,0.002,0.0111803399,3.7,-0.48,3.7310052264999998
2020-01-19 05:30:00,0.007,-0.011,0.0130384048,4.36,1.1,4.4966209536,0.007,-0.011,0.0130384048,3.74,-0.4,3.7613295522
2020-01-19 06:00:00,0.008,-0.013000000000000001,0.0152643375,4.4,1.1,4.5354161882,0.008,-0.013000000000000001,0.0152643375,3.7800000000000002,-0.4,3.8011051025
2020-01-19 06:30:00,0.007,-0.013000000000000001,0.014764823100000001,4.7,1.2,4.8507731343,0.007,-0.013000000000000001,0.014764823100000001,4.1,-0.32,4.1124688449
2020-01-19 07:00:00,0.007,-0.013000000000000001,0.014764823100000001,4.84,1.24,4.9963186448,0.007,-0.013000000000000001,0.014764823100000001,4.22,-0.32,4.2321153103
2020-01-19 07:30:00,0.007,-0.012,0.013892444,4.88,1.24,5.0350769607,0.007,-0.012,0.013892444,4.24,-0.28,4.2492352253
2020-01-19 08:00:00,0.005,-0.011,0.012083046,4.82,1.24,4.9769468553,0.005,-0.011,0.012083046,4.24,-0.28,4.2492352253
2020-01-19 08:30:00,0.006,-0.007,0.009219544500000001,4.94,1.24,5.0932504356,0.006,-0.007,0.009219544500000001,4.38,-0.28,4.3889406467
2020-01-19 09:00:00,0.005,-0.006,0.007810249700000001,5.04,0.72,5.0911688245,0.005,-0.006,0.007810249700000001,4.72,0.14,4.7220758147
2020-01-19 09:30:00,0.006,-0.001,0.0060827625,5.0,0.34,5.0115466674,0.006,-0.001,0.0060827625,4.9,0.42,4.9179670597000005
2020-01-19 10:00:00,0.005,-0.001,0.0050990195,4.88,0.34,4.8918299235,0.005,-0.001,0.0050990195,4.86,0.42,4.8781143898
2020-01-19 10:30:00,0.008,-0.002,0.0082462113,4.78,0.38,4.7950808127,0.008,-0.002,0.0082462113,4.9,0.48,4.9234540721
