Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 11:00:00,0.01,-0.006,0.0116619038,4.64,0.34,4.6524402199,0.01,-0.006,0.0116619038,4.82,0.44,4.8400413221
2020-01-19 11:30:00,0.009000000000000001,-0.004,0.009848857800000001,4.6,0.34,4.6125481027,0.009000000000000001,-0.004,0.009848857800000001,4.82,0.44,4.8400413221
2020-01-19 12:00:00,0.005,-0.004,0.0064031242000000006,4.46,0.34,4.472940867,0.005,-0.004,0.0064031242000000006,4.72,0.48,4.744344001
2020-01-19 12:30:00,0.012,-0.006,0.0134164079,4.46,0.36,4.4745055593,0.012,-0.006,0.0134164079,4.74,0.48,4.7642418075
2020-01-19 13:00:00,0.013000000000000001,-0.006,0.014317821100000001,4.26,0.32,4.2720018727,0.013000000000000001,-0.006,0.014317821100000001,4.58,0.44,4.6010868281
2020-01-19 13:30:00,0.015,-0.005,0.0158113883,4.12,0.32,4.1324084987,0.015,-0.005,0.0158113883,4.44,0.44,4.4617485362
2020-01-19 14:00:00,0.007,-0.007,0.0098994949,4.24,0.24,4.2467870208,0.007,-0.007,0.0098994949,4.34,0.4,4.3583941997
2020-01-19 14:30:00,0.005,-0.001,0.0050990195,4.6,0.24,4.6062566146,0.005,-0.001,0.0050990195,4.52,0.34,4.5327695728
2020-01-19 15:00:00,0.005,-0.003,0.0058309519,4.72,0.24,4.7260977561,0.005,-0.003,0.0058309519,4.62,0.34,4.6324939288
2020-01-19 15:30:00,0.005,-0.012,0.013000000000000001,4.66,0.28,4.6684044383,0.005,-0.012,0.013000000000000001,4.68,0.4,4.6970629121
2020-01-19 16:00:00,0.005,-0.013000000000000001,0.0139283883,4.82,0.30000000000000004,4.8293270753,0.005,-0.013000000000000001,0.0139283883,4.76,0.4,4.7767771562
2020-01-19 16:30:00,0.005,-0.012,0.013000000000000001,5.14,0.36,5.1525915809,0.005,-0.012,0.013000000000000001,5.0,0.4,5.0159744816
2020-01-19 17:00:00,0.004,-0.012,0.012649110600000001,5.5600000000000005,-0.08,5.5605755098,0.004,-0.012,0.012649110600000001,5.62,1.1,5.7266395032
2020-01-19 17:30:00,0.006,-0.014,0.015231546200000001,6.24,0.68,6.2769419306,0.006,-0.014,0.015231546200000001,6.12,0.54,6.1437773397
2020-01-19 18:00:00,0.006,-0.006,0.008485281400000001,6.44,0.76,6.484689661,0.006,-0.006,0.008485281400000001,6.3,0.5,6.3198101237
2020-01-19 18:30:00,0.007,-0.001,0.007071067800000001,6.34,0.76,6.3853895731,0.007,-0.001,0.007071067800000001,6.2,0.5,6.220128616
2020-01-19 19:00:00,0.004,-0.002,0.004472136000000001,6.24,0.72,6.2814011176,0.004,-0.002,0.004472136000000001,6.12,0.5,6.140390867
2020-01-19 19:30:00,0.005,-0.002,0.0053851648,5.94,0.68,5.9787958654,0.005,-0.002,0.0053851648,5.82,0.5,5.8414381791
2020-01-19 20:00:00,0.009000000000000001,-0.003,0.009486833,5.74,1.28,5.8809863118,0.009000000000000001,-0.003,0.009486833,5.34,-0.2,5.3437440058
2020-01-19 20:30:00,0.005,0.0,0.005,5.3,0.48,5.3216914604,0.005,0.0,0.005,5.38,0.5,5.4031842463
2020-01-19 21:00:00,0.013000000000000001,-0.001,0.0130384048,4.96,0.26,4.9668098413,0.013000000000000001,-0.001,0.0130384048,5.06,0.4,5.0757856535
2020-01-19 21:30:00,0.016,0.0,0.016,4.76,0.30000000000000004,4.7694444121,0.016,0.0,0.016,4.84,0.36,4.8533699632000005
2020-01-19 22:00:00,0.032,-0.002,0.0320624391,4.58,0.88,4.6637752948,0.032,-0.002,0.0320624391,4.4,-0.28,4.4089000896
2020-01-19 22:30:00,0.04,-0.002,0.0400499688,4.44,1.06,4.5647781983,0.04,-0.002,0.0400499688,4.02,-0.44,4.0440079129
2020-01-19 23:00:00,0.06,-0.004,0.060133185500000005,4.02,0.36,4.0360872141,0.06,-0.004,0.060133185500000005,3.84,0.12,3.8418745425000003
2020-01-19 23:30:00,0.051000000000000004,0.001,0.051009803000000006,3.8200000000000003,0.06,3.8204711751,0.051000000000000004,0.001,0.051009803000000006,3.6,0.34,3.6160199114
2020-01-20 00:00:00,0.029,0.003,0.029154759500000002,3.62,-0.72,3.6909077474,0.029,0.003,0.029154759500000002,3.68,1.1,3.8408853146
2020-01-20 00:30:00,0.037,0.003,0.0371214224,3.94,-0.8,4.0203979902,0.037,0.003,0.0371214224,4.0,1.1400000000000001,4.1592787836
2020-01-20 01:00:00,0.036000000000000004,-0.001,0.036013886200000005,4.48,-0.74,4.5407047911,0.036000000000000004,-0.001,0.036013886200000005,4.44,1.12,4.5790828776
2020-01-20 01:30:00,0.03,0.002,0.0300665928,4.64,-0.7000000000000001,4.6925046617,0.03,0.002,0.0300665928,4.6,1.12,4.7343848597000004
2020-01-20 02:00:00,0.028,0.0,0.028,4.38,-0.74,4.4420715888,0.028,0.0,0.028,4.32,1.1400000000000001,4.4678854059
2020-01-20 02:30:00,0.036000000000000004,0.001,0.036013886200000005,4.32,-0.7000000000000001,4.3763455074,0.036000000000000004,0.001,0.036013886200000005,4.24,1.18,4.4011362169
2020-01-20 03:00:00,0.039,-0.003,0.0391152144,4.32,-0.7000000000000001,4.3763455074,0.039,-0.003,0.0391152144,4.24,1.18,4.4011362169
2020-01-20 03:30:00,0.031,-0.004,0.0312569992,4.22,-0.7000000000000001,4.2776629133,0.031,-0.004,0.0312569992,4.16,1.24,4.3408754877
2020-01-20 04:00:00,0.02,-0.004,0.0203960781,4.22,-0.2,4.2247366782,0.02,-0.004,0.0203960781,4.0,0.7000000000000001,4.0607881008
2020-01-20 04:30:00,0.006,-0.003,0.0067082039,4.08,0.08,4.0807842384,0.006,-0.003,0.0067082039,3.76,0.34,3.7753410442
2020-01-20 05:00:00,0.015,-0.008,0.017,4.02,0.08,4.0207959411,0.015,-0.008,0.017,3.66,0.34,3.6757584251
2020-01-20 05:30:00,0.036000000000000004,-0.014,0.0386264158,4.12,0.14,4.1223779545,0.036000000000000004,-0.014,0.0386264158,3.7800000000000002,0.42,3.803261758
2020-01-20 06:00:00,0.034,-0.014,0.0367695526,4.36,0.24,4.3666005084,0.034,-0.014,0.0367695526,4.04,0.5,4.0708230126
2020-01-20 06:30:00,0.044,-0.012,0.045607017,4.6,0.30000000000000004,4.6097722286,0.044,-0.012,0.045607017,4.3,0.54,4.3337743365
2020-01-20 07:00:00,0.054,-0.016,0.0563205114,4.92,0.4,4.9362333818,0.054,-0.016,0.0563205114,4.66,0.58,4.6959557068
2020-01-20 07:30:00,0.03,-0.018000000000000002,0.0349857114,5.12,0.0,5.12,0.03,-0.018000000000000002,0.0349857114,5.28,1.52,5.4944335468
2020-01-20 08:00:00,0.021,-0.015,0.0258069758,5.12,-0.1,5.1209764694,0.021,-0.015,0.0258069758,5.4,1.6,5.6320511361
2020-01-20 08:30:00,0.012,-0.003,0.0123693169,5.1,-0.1,5.1009802979,0.012,-0.003,0.0123693169,5.4,1.52,5.6098484828
2020-01-20 09:00:00,0.014,-0.001,0.0140356688,4.98,-0.24,4.9857797784999995,0.014,-0.001,0.0140356688,5.4,1.46,5.5938895234
2020-01-20 09:30:00,0.026000000000000002,0.003,0.0261725047,4.82,-0.32,4.8306107274,0.026000000000000002,0.003,0.0261725047,5.3,1.48,5.5027629424
2020-01-20 10:00:00,0.035,0.001,0.035014282800000004,4.74,-0.36,4.7536512283,0.035,0.001,0.035014282800000004,5.24,1.48,5.4449977043
2020-01-20 10:30:00,0.037,-0.002,0.037054014600000004,4.68,-0.32,4.6909274136,0.037,-0.002,0.037054014600000004,5.22,1.48,5.4257534039
2020-01-20 11:00:00,0.041,-0.004,0.0411946598,4.58,-0.32,4.5911654294,0.041,-0.004,0.0411946598,5.18,1.54,5.4040725384
2020-01-20 11:30:00,0.021,0.002,0.021095023100000002,4.52,-0.30000000000000004,4.529944812,0.021,0.002,0.021095023100000002,5.02,1.46,5.2280015302
2020-01-20 12:00:00,0.018000000000000002,0.001,0.0180277564,4.4,-0.30000000000000004,4.4102154142,0.018000000000000002,0.001,0.0180277564,5.06,1.46,5.2664219352
2020-01-20 12:30:00,0.018000000000000002,-0.003,0.0182482876,4.18,-0.24,4.1868842831,0.018000000000000002,-0.003,0.0182482876,4.9,1.48,5.1186326299000005
2020-01-20 13:00:00,0.008,-0.005,0.0094339811,3.9,-0.34,3.9147924594,0.008,-0.005,0.0094339811,4.66,1.4,4.865757906
2020-01-20 13:30:00,0.014,-0.008,0.016124515500000002,3.6,-0.48,3.6318590281,0.014,-0.008,0.016124515500000002,4.38,1.3,4.5688510591
2020-01-20 14:00:00,0.011,-0.008,0.0136014705,3.84,-0.36,3.8568380832,0.011,-0.008,0.0136014705,4.44,1.4,4.6554913812
2020-01-20 14:30:00,0.013000000000000001,-0.01,0.0164012195,3.92,-0.36,3.9364959037,0.013000000000000001,-0.01,0.0164012195,4.44,1.4,4.6554913812
2020-01-20 15:00:00,0.008,-0.01,0.0128062485,3.9,-0.36,3.9165801409,0.008,-0.01,0.0128062485,4.44,1.4,4.6554913812
2020-01-20 15:30:00,0.007,-0.009000000000000001,0.0114017543,4.28,0.36,4.2951135026,0.007,-0.009000000000000001,0.0114017543,4.52,0.78,4.5868071684
2020-01-20 16:00:00,0.014,-0.008,0.016124515500000002,4.48,0.56,4.514864339,0.014,-0.008,0.016124515500000002,4.58,0.62,4.621774551
2020-01-20 16:30:00,0.007,-0.014,0.0156524758,5.0,0.66,5.0433718879,0.007,-0.014,0.0156524758,5.02,0.66,5.0632005688
2020-01-20 17:00:00,0.004,-0.016,0.0164924225,5.5,0.74,5.549558541,0.004,-0.016,0.0164924225,5.46,0.66,5.4997454487
2020-01-20 17:30:00,0.008,-0.015,0.017,5.9,0.66,5.9368004851,0.008,-0.015,0.017,5.78,0.58,5.8090274573
2020-01-20 18:00:00,0.009000000000000001,-0.015,0.0174928557,6.06,0.62,6.0916336068,0.009000000000000001,-0.015,0.0174928557,5.96,0.54,5.9844130873
2020-01-20 18:30:00,0.019,-0.013000000000000001,0.0230217289,6.12,0.62,6.1513250605,0.019,-0.013000000000000001,0.0230217289,5.98,0.54,6.0043317696
2020-01-20 19:00:00,0.027,-0.013000000000000001,0.0299666481,6.06,0.62,6.0916336068,0.027,-0.013000000000000001,0.0299666481,5.92,0.54,5.9445773609
2020-01-20 19:30:00,0.039,-0.006,0.0394588393,5.78,0.56,5.807064663,0.039,-0.006,0.0394588393,5.64,0.5,5.6621197444
2020-01-20 20:00:00,0.044,-0.003,0.0441021541,5.5,0.42,5.5160130529,0.044,-0.003,0.0441021541,5.24,0.36,5.2523518542
2020-01-20 20:30:00,0.038,-0.004,0.0382099463,5.24,0.42,5.2568051134000005,0.038,-0.004,0.0382099463,5.0,0.36,5.0129432472
2020-01-20 21:00:00,0.029,-0.006,0.0296141858,5.18,0.36,5.1924945835,0.029,-0.006,0.0296141858,4.92,0.32,4.9303955217
2020-01-20 21:30:00,0.038,-0.007,0.0386393582,4.9,0.32,4.9104378623,0.038,-0.007,0.0386393582,4.62,0.32,4.6310689911
2020-01-20 22:00:00,0.047,-0.009000000000000001,0.0478539445,4.74,0.6000000000000001,4.7778237724,0.047,-0.009000000000000001,0.0478539445,4.38,0.02,4.3800456619
2020-01-20 22:30:00,0.035,-0.007,0.0356931366,4.36,0.12,4.3616510635,0.035,-0.007,0.0356931366,4.1,0.4,4.1194659848
2020-01-20 23:00:00,0.023,-0.006,0.0237697286,4.08,0.14,4.0824012542,0.023,-0.006,0.0237697286,3.86,0.32,3.8732415365
2020-01-20 23:30:00,0.012,-0.004,0.012649110600000001,3.94,0.12,3.9418269876,0.012,-0.004,0.012649110600000001,3.7199999999999998,0.36,3.7373787606
2020-01-21 00:00:00,0.006,-0.01,0.0116619038,3.88,0.14,3.8825249515999998,0.006,-0.01,0.0116619038,3.68,0.36,3.6975667675
2020-01-21 00:30:00,0.008,-0.008,0.0113137085,4.08,0.14,4.0824012542,0.008,-0.008,0.0113137085,3.8200000000000003,0.32,3.8333797099
2020-01-21 01:00:00,0.011,-0.003,0.0114017543,4.62,0.14,4.6221207254,0.011,-0.003,0.0114017543,4.24,0.24,4.2467870208
2020-01-21 01:30:00,0.015,-0.005,0.0158113883,4.82,0.22,4.8250181347000005,0.015,-0.005,0.0158113883,4.44,0.24,4.4464817553
2020-01-21 02:00:00,0.017,-0.006,0.0180277564,4.7,0.22,4.7051461189,0.017,-0.006,0.0180277564,4.32,0.30000000000000004,4.3304041382000005
2020-01-21 02:30:00,0.013000000000000001,-0.005,0.0139283883,4.58,0.14,4.5821392384,0.013000000000000001,-0.005,0.0139283883,4.22,0.34,4.2336745269
2020-01-21 03:00:00,0.014,-0.006,0.015231546200000001,4.62,0.14,4.6221207254,0.014,-0.006,0.015231546200000001,4.22,0.34,4.2336745269
2020-01-21 03:30:00,0.022,-0.006,0.0228035085,4.58,0.14,4.5821392384,0.022,-0.006,0.0228035085,4.22,0.34,4.2336745269
2020-01-21 04:00:00,0.035,-0.008,0.035902646100000005,4.42,0.08,4.4207239226,0.035,-0.008,0.035902646100000005,4.06,0.34,4.0742115802
2020-01-21 04:30:00,0.024,-0.007,0.025,4.32,0.08,4.3207406772,0.024,-0.007,0.025,3.98,0.34,3.9944962135
2020-01-21 05:00:00,0.011,-0.011,0.0155563492,4.28,0.08,4.2807475983,0.011,-0.011,0.0155563492,3.98,0.34,3.9944962135
2020-01-21 05:30:00,0.016,-0.014,0.0212602916,4.34,0.12,4.3416586692,0.016,-0.014,0.0212602916,4.04,0.38,4.0578319334
2020-01-21 06:00:00,0.019,-0.021,0.0283196045,4.46,0.26,4.4675720475,0.019,-0.021,0.0283196045,4.2,0.48,4.2273395889
2020-01-21 06:30:00,0.017,-0.021,0.0270185122,4.88,0.84,4.9517673613,0.017,-0.021,0.0270185122,4.52,0.0,4.52
2020-01-21 07:00:00,0.011,-0.022,0.024596747800000002,5.0,0.54,5.0290754618,0.011,-0.022,0.024596747800000002,4.86,0.48,4.8836461788
2020-01-21 07:30:00,0.007,-0.024,0.025,5.5600000000000005,1.42,5.7384666941999996,0.007,-0.024,0.025,5.16,-0.08,5.1606201178
2020-01-21 08:00:00,0.004,-0.022,0.0223606798,5.74,1.56,5.9482098147,0.004,-0.022,0.0223606798,5.26,-0.12,5.2613686432
2020-01-21 08:30:00,0.005,-0.01,0.0111803399,5.74,1.56,5.9482098147,0.005,-0.01,0.0111803399,5.3,-0.12,5.3013583165
2020-01-21 09:00:00,0.004,-0.01,0.0107703296,5.5600000000000005,1.5,5.758784594,0.004,-0.01,0.0107703296,5.14,-0.16,5.1424896694
2020-01-21 09:30:00,0.006,-0.01,0.0116619038,5.48,1.44,5.6660391809,0.006,-0.01,0.0116619038,5.1,-0.16,5.1025091867
2020-01-21 10:00:00,0.005,-0.01,0.0111803399,5.48,1.44,5.6660391809,0.005,-0.01,0.0111803399,5.1,-0.2,5.1039200621
2020-01-21 10:30:00,0.006,-0.01,0.0116619038,5.3,1.4,5.4817880295,0.006,-0.01,0.0116619038,4.94,-0.22,4.9448963589
2020-01-21 11:00:00,0.006,-0.01,0.0116619038,5.0,1.3599999999999999,5.1816599657,0.006,-0.01,0.0116619038,4.66,-0.22,4.6651902426
2020-01-21 11:30:00,0.007,-0.011,0.0130384048,4.86,1.38,5.0521282644,0.007,-0.011,0.0130384048,4.6,-0.22,4.6052578647
2020-01-21 12:00:00,0.005,-0.014,0.0148660687,4.76,1.38,4.9560064568,0.005,-0.014,0.0148660687,4.64,-0.28,4.6484405987
2020-01-21 12:30:00,0.005,-0.012,0.013000000000000001,4.84,1.38,5.0328918129,0.005,-0.012,0.013000000000000001,4.54,-0.24,4.5463391866
2020-01-21 13:00:00,0.004,-0.01,0.0107703296,4.6,1.3599999999999999,4.7968322881,0.004,-0.01,0.0107703296,4.54,-0.28,4.5486261662
2020-01-21 13:30:00,0.005,-0.009000000000000001,0.0102956301,4.26,1.16,4.4151104176,0.005,-0.009000000000000001,0.0102956301,4.1,-0.42,4.1214560534
2020-01-21 14:00:00,0.006,-0.01,0.0116619038,4.26,1.26,4.4424317665,0.006,-0.01,0.0116619038,4.08,-0.32,4.09252978
2020-01-21 14:30:00,0.006,-0.009000000000000001,0.010816653800000001,4.34,1.3599999999999999,4.5480985038,0.006,-0.009000000000000001,0.010816653800000001,4.22,-0.22,4.225730706
2020-01-21 15:00:00,0.006,-0.012,0.0134164079,4.5600000000000005,1.3599999999999999,4.7584871545,0.006,-0.012,0.0134164079,4.26,-0.22,4.2656769685
2020-01-21 15:30:00,0.012,-0.017,0.020808652,4.8,1.32,4.978192443,0.012,-0.017,0.020808652,4.46,-0.28,4.4687805943
2020-01-21 16:00:00,0.02,-0.016,0.0256124969,5.12,1.3599999999999999,5.297546602,0.02,-0.016,0.0256124969,4.72,-0.24,4.7260977561
2020-01-21 16:30:00,0.02,-0.017,0.0262488095,5.38,1.4,5.5591726003,0.02,-0.017,0.0262488095,4.96,-0.24,4.9658030569000005
2020-01-21 17:00:00,0.007,-0.021,0.0221359436,5.7,0.9400000000000001,5.776988835,0.007,-0.021,0.0221359436,5.46,0.42,5.4761300204
2020-01-21 17:30:00,0.008,-0.02,0.0215406592,5.78,0.56,5.807064663,0.008,-0.02,0.0215406592,5.64,0.5,5.6621197444
2020-01-21 18:00:00,0.007,-0.014,0.0156524758,5.9,0.56,5.9265166835,0.007,-0.014,0.0156524758,5.72,0.5,5.7418115608
2020-01-21 18:30:00,0.007,-0.013000000000000001,0.014764823100000001,6.2,1.34,6.3431537897,0.007,-0.013000000000000001,0.014764823100000001,5.72,-0.28,5.7268490464
2020-01-21 19:00:00,0.005,-0.012,0.013000000000000001,5.86,1.3599999999999999,6.0157460053,0.005,-0.012,0.013000000000000001,5.44,-0.42,5.4561891463
2020-01-21 19:30:00,0.006,-0.007,0.009219544500000001,5.6,1.3,5.7489129407,0.006,-0.007,0.009219544500000001,5.12,-0.5,5.1443561308
2020-01-21 20:00:00,0.007,-0.007,0.0098994949,5.32,1.18,5.4492935322000005,0.007,-0.007,0.0098994949,4.86,-0.5,4.8856524641
2020-01-21 20:30:00,0.01,-0.006,0.0116619038,5.16,1.1400000000000001,5.2844299598,0.01,-0.006,0.0116619038,4.7,-0.5,4.7265209192
2020-01-21 21:00:00,0.01,-0.006,0.0116619038,4.86,0.9,4.9426308784,0.01,-0.006,0.0116619038,4.48,-0.32,4.4914140312
2020-01-21 21:30:00,0.006,-0.007,0.009219544500000001,4.6,0.54,4.6315872009,0.006,-0.007,0.009219544500000001,4.36,0.0,4.36
2020-01-21 22:00:00,0.004,-0.004,0.0056568542,4.2,0.9400000000000001,4.3039052034,0.004,-0.004,0.0056568542,3.8,-0.54,3.8381766504
2020-01-21 22:30:00,0.006,-0.005,0.007810249700000001,3.86,0.86,3.954642841,0.006,-0.005,0.007810249700000001,3.44,-0.56,3.4852833457
2020-01-21 23:00:00,0.015,-0.003,0.0152970585,3.56,0.78,3.644447832,0.015,-0.003,0.0152970585,3.1,-0.56,3.1501745983
2020-01-21 23:30:00,0.006,-0.003,0.0067082039,3.34,0.72,3.4167235768,0.006,-0.003,0.0067082039,2.88,-0.52,2.9265679558
2020-01-22 00:00:00,0.005,-0.005,0.007071067800000001,3.2800000000000002,0.72,3.3580946979,0.005,-0.005,0.007071067800000001,2.8200000000000003,-0.52,2.8675425019
2020-01-22 00:30:00,0.006,-0.005,0.007810249700000001,3.58,0.72,3.6516845428,0.006,-0.005,0.007810249700000001,3.04,-0.52,3.0841530442
2020-01-22 01:00:00,0.016,-0.001,0.0160312195,4.0,0.02,4.0000499997,0.016,-0.001,0.0160312195,3.66,0.18,3.6644235563
2020-01-22 01:30:00,0.01,-0.004,0.0107703296,4.12,0.02,4.1200485434,0.01,-0.004,0.0107703296,3.7800000000000002,0.24,3.7876113845
2020-01-22 02:00:00,0.009000000000000001,-0.005,0.0102956301,3.98,0.02,3.9800502509,0.009000000000000001,-0.005,0.0102956301,3.66,0.24,3.6678604117
2020-01-22 02:30:00,0.007,-0.003,0.007615773100000001,3.98,0.0,3.98,0.007,-0.003,0.007615773100000001,3.66,0.24,3.6678604117
2020-01-22 03:00:00,0.01,0.002,0.010198039,3.9,0.0,3.9,0.01,0.002,0.010198039,3.56,0.24,3.5680807166
2020-01-22 03:30:00,0.013000000000000001,0.0,0.013000000000000001,3.7800000000000002,0.0,3.7800000000000002,0.013000000000000001,0.0,0.013000000000000001,3.46,0.24,3.4683137113
2020-01-22 04:00:00,0.019,0.0,0.019,3.64,-0.08,3.6408790147,0.019,0.0,0.019,3.34,0.2,3.3459826658000003
2020-01-22 04:30:00,0.033,-0.001,0.033015148,3.56,-0.04,3.560224712,0.033,-0.001,0.033015148,3.24,0.24,3.248876729
2020-01-22 05:00:00,0.033,-0.01,0.034481879300000004,3.46,-0.08,3.4609247319,0.033,-0.01,0.034481879300000004,3.16,0.24,3.1691008188
2020-01-22 05:30:00,0.026000000000000002,-0.014,0.0295296461,3.56,0.0,3.56,0.026000000000000002,-0.014,0.0295296461,3.3,0.26,3.3102265783
2020-01-22 06:00:00,0.021,-0.013000000000000001,0.024698178100000003,3.7,0.06,3.7004864545,0.021,-0.013000000000000001,0.024698178100000003,3.46,0.34,3.4766650687
2020-01-22 06:30:00,0.02,-0.012,0.0233238076,4.3,1.0,4.4147480109,0.02,-0.012,0.0233238076,3.8,-0.32,3.8134498817
2020-01-22 07:00:00,0.027,-0.018000000000000002,0.0324499615,4.48,1.0,4.5902505378,0.027,-0.018000000000000002,0.0324499615,4.04,-0.22,4.0459856648
2020-01-22 07:30:00,0.037,-0.019,0.0415932687,4.74,0.52,4.7684378994,0.037,-0.019,0.0415932687,4.58,0.6000000000000001,4.619134118
2020-01-22 08:00:00,0.033,-0.017,0.0371214224,4.92,0.52,4.9474033593,0.033,-0.017,0.0371214224,4.8,0.68,4.8479273922
2020-01-22 08:30:00,0.015,-0.002,0.015132746,5.0,0.58,5.0335275901,0.015,-0.002,0.015132746,4.9,0.7000000000000001,4.9497474683
2020-01-22 09:00:00,0.011,-0.008,0.0136014705,4.88,0.52,4.9076267177,0.011,-0.008,0.0136014705,4.82,0.64,4.8623039806
2020-01-22 09:30:00,0.024,-0.004,0.0243310501,4.72,0.52,4.7485576758,0.024,-0.004,0.0243310501,4.7,0.6000000000000001,4.7381430962
2020-01-22 10:00:00,0.03,-0.004,0.0302654919,4.68,0.46,4.7025524984,0.03,-0.004,0.0302654919,4.7,0.6000000000000001,4.7381430962
2020-01-22 10:30:00,0.018000000000000002,-0.001,0.0180277564,4.76,0.46,4.7821752373,0.018000000000000002,-0.001,0.0180277564,4.82,0.6000000000000001,4.85720084
2020-01-22 11:00:00,0.023,-0.008,0.0243515913,4.8,0.46,4.8219912899,0.023,-0.008,0.0243515913,4.86,0.6000000000000001,4.8968969767
2020-01-22 11:30:00,0.051000000000000004,-0.008,0.051623638000000006,4.84,0.46,4.8618103624,0.051000000000000004,-0.008,0.051623638000000006,4.9,0.6000000000000001,4.9365980189
2020-01-22 12:00:00,0.026000000000000002,0.002,0.0260768096,4.78,0.46,4.8020828814000005,0.026000000000000002,0.002,0.0260768096,4.9,0.6000000000000001,4.9365980189
2020-01-22 12:30:00,0.008,0.0,0.008,4.84,0.46,4.8618103624,0.008,0.0,0.008,5.04,0.6000000000000001,5.0755886358
2020-01-22 13:00:00,0.004,-0.006,0.007211102600000001,4.74,0.42,4.7585712141,0.004,-0.006,0.007211102600000001,4.92,0.54,4.9495454337
2020-01-22 13:30:00,0.005,-0.009000000000000001,0.0102956301,4.44,0.24,4.4464817553,0.005,-0.009000000000000001,0.0102956301,4.58,0.4,4.597434067
2020-01-22 14:00:00,0.006,-0.007,0.009219544500000001,4.64,0.44,4.6608153793,0.006,-0.007,0.009219544500000001,4.66,0.5,4.6867472729
2020-01-22 14:30:00,0.005,-0.004,0.0064031242000000006,4.54,0.38,4.5558753275,0.005,-0.004,0.0064031242000000006,4.58,0.54,4.6117241895
2020-01-22 15:00:00,0.006,-0.006,0.008485281400000001,4.62,0.42,4.6390516272,0.006,-0.006,0.008485281400000001,4.64,0.58,4.676109494
2020-01-22 15:30:00,0.005,-0.017,0.0177200451,4.72,0.6000000000000001,4.7579827658,0.005,-0.017,0.0177200451,4.86,0.58,4.8944866942
2020-01-22 16:00:00,0.006,-0.016,0.017088007500000002,4.76,0.56,4.7928279752,0.006,-0.016,0.017088007500000002,4.82,0.58,4.8547708494
2020-01-22 16:30:00,0.007,-0.016,0.0174642492,5.16,0.64,5.1995384411,0.007,-0.016,0.0174642492,5.16,0.58,5.1924945835
2020-01-22 17:00:00,0.004,-0.016,0.0164924225,5.62,0.74,5.6685095043,0.004,-0.016,0.0164924225,5.5600000000000005,0.66,5.5990356312
2020-01-22 17:30:00,0.009000000000000001,-0.011,0.0142126704,5.88,0.96,5.9578519619,0.009000000000000001,-0.011,0.0142126704,5.64,0.24,5.6451040734
2020-01-22 18:00:00,0.007,-0.007,0.0098994949,6.16,0.84,6.2170089271,0.007,-0.007,0.0098994949,6.06,0.44,6.0759526002
2020-01-22 18:30:00,0.006,-0.002,0.0063245553000000005,6.16,0.76,6.2067060507,0.006,-0.002,0.0063245553000000005,6.08,0.52,6.1021963259
2020-01-22 19:00:00,0.009000000000000001,-0.003,0.009486833,6.06,0.76,6.107470835,0.009000000000000001,-0.003,0.009486833,5.96,0.52,5.982641557
2020-01-22 19:30:00,0.009000000000000001,-0.005,0.0102956301,5.78,0.66,5.8175596258,0.009000000000000001,-0.005,0.0102956301,5.7,0.48,5.7201748225
2020-01-22 20:00:00,0.012,-0.002,0.012165525100000001,5.54,0.84,5.6033204441999995,0.012,-0.002,0.012165525100000001,5.34,0.18,5.3430328466
2020-01-22 20:30:00,0.014,-0.004,0.014560219800000001,5.24,1.3599999999999999,5.4136124723,0.014,-0.004,0.014560219800000001,4.82,-0.46,4.8419004533
2020-01-22 21:00:00,0.021,-0.004,0.021377558300000002,4.98,0.84,5.0503465228,0.021,-0.004,0.021377558300000002,4.68,-0.08,4.6806837107
2020-01-22 21:30:00,0.03,-0.003,0.0301496269,4.98,1.16,5.1133159496,0.03,-0.003,0.0301496269,4.44,-0.48,4.4658705758
2020-01-22 22:00:00,0.013000000000000001,-0.002,0.0131529464,4.5600000000000005,0.72,4.6164921748,0.013000000000000001,-0.002,0.0131529464,4.22,-0.12,4.2217058164
2020-01-22 22:30:00,0.004,-0.003,0.005,4.14,0.18,4.143911196,0.004,-0.003,0.005,4.02,0.34,4.0343524883
2020-01-22 23:00:00,0.006,-0.006,0.008485281400000001,3.84,0.1,3.8413018627,0.006,-0.006,0.008485281400000001,3.74,0.34,3.7554227458
2020-01-22 23:30:00,0.008,-0.004,0.0089442719,3.64,0.14,3.6426913128000002,0.008,-0.004,0.0089442719,3.48,0.34,3.4965697476
2020-01-23 00:00:00,0.008,0.001,0.0080622577,3.7,0.76,3.7772476752,0.008,0.001,0.0080622577,3.26,-0.34,3.2776821078
2020-01-23 00:30:00,0.006,-0.008,0.01,3.9,0.44,3.9247420297,0.006,-0.008,0.01,3.48,-0.1,3.4814364851
2020-01-23 01:00:00,0.003,-0.005,0.0058309519,4.46,0.12,4.4616140577,0.003,-0.005,0.0058309519,4.16,0.28,4.1694124286
2020-01-23 01:30:00,0.001,-0.007,0.007071067800000001,4.54,0.16,4.5428185084,0.001,-0.007,0.007071067800000001,4.24,0.34,4.2536102313
2020-01-23 02:00:00,0.016,-0.005,0.0167630546,4.46,0.16,4.4628690324,0.016,-0.005,0.0167630546,4.12,0.34,4.1340053217
2020-01-23 02:30:00,0.037,-0.007,0.0376563408,4.36,0.14,4.3622471273,0.037,-0.007,0.0376563408,4.0,0.30000000000000004,4.011234224
2020-01-23 03:00:00,0.038,-0.007,0.0386393582,4.36,0.14,4.3622471273,0.038,-0.007,0.0386393582,4.0,0.30000000000000004,4.011234224
2020-01-23 03:30:00,0.02,-0.008,0.0215406592,4.32,0.56,4.3561450848,0.02,-0.008,0.0215406592,3.8200000000000003,-0.12,3.821884352
2020-01-23 04:00:00,0.014,-0.003,0.014317821100000001,4.4,1.42,4.6234619064,0.014,-0.003,0.014317821100000001,3.56,-1.06,3.7144582378
2020-01-23 04:30:00,0.013000000000000001,-0.006,0.014317821100000001,4.34,1.7000000000000002,4.6610728379,0.013000000000000001,-0.006,0.014317821100000001,3.38,-1.38,3.6508629117
2020-01-23 05:00:00,0.002,-0.005,0.0053851648,4.24,1.74,4.5831430264,0.002,-0.005,0.0053851648,3.3,-1.38,3.5769260546
2020-01-23 05:30:00,0.005,-0.014,0.0148660687,4.24,1.74,4.5831430264,0.005,-0.014,0.0148660687,3.34,-1.34,3.5987775702
2020-01-23 06:00:00,0.005,-0.015,0.0158113883,4.5,1.82,4.8541116592,0.005,-0.015,0.0158113883,3.58,-1.26,3.7952602019
2020-01-23 06:30:00,0.006,-0.015,0.0161554944,4.7,1.4,4.9040799341,0.006,-0.015,0.0161554944,3.98,-0.64,4.0311288741
2020-01-23 07:00:00,0.006,-0.017,0.0180277564,4.92,1.28,5.0837781226,0.006,-0.017,0.0180277564,4.38,-0.34,4.3931765273
2020-01-23 07:30:00,0.006,-0.016,0.017088007500000002,5.16,0.88,5.2345009313,0.006,-0.016,0.017088007500000002,4.96,0.36,4.9730473555
2020-01-23 08:00:00,0.006,-0.015,0.0161554944,5.16,0.74,5.2127919583,0.006,-0.015,0.0161554944,5.14,0.68,5.1847854343
2020-01-23 08:30:00,0.005,-0.01,0.0111803399,2.98,0.42,3.0094517773,0.005,-0.01,0.0111803399,8.52,1.3,8.6186077762
2020-01-23 09:00:00,0.004,-0.005,0.0064031242000000006,-30.44,-30.44,43.0486608386,0.004,-0.005,0.0064031242000000006,9.8,1.5,9.9141313286
2020-01-23 09:30:00,0.004,-0.005,0.0064031242000000006,-30.44,-30.44,43.0486608386,0.004,-0.005,0.0064031242000000006,9.54,1.34,9.6336493604
2020-01-23 10:00:00,0.005,-0.002,0.0053851648,-30.44,-30.44,43.0486608386,0.005,-0.002,0.0053851648,9.54,1.34,9.6336493604
2020-01-23 10:30:00,0.004,-0.003,0.005,-30.44,-30.44,43.0486608386,0.004,-0.003,0.005,9.5,1.3,9.5885348203
2020-01-23 11:00:00,0.006,-0.002,0.0063245553000000005,-30.44,-30.44,43.0486608386,0.006,-0.002,0.0063245553000000005,9.32,1.2,9.3969356707
2020-01-23 11:30:00,0.006,-0.002,0.0063245553000000005,-30.44,-30.44,43.0486608386,0.006,-0.002,0.0063245553000000005,9.22,1.2,9.2977631719
2020-01-23 12:00:00,0.006,-0.002,0.0063245553000000005,-30.44,-30.44,43.0486608386,0.006,-0.002,0.0063245553000000005,9.22,1.26,9.3056971797
2020-01-23 12:30:00,0.005,-0.002,0.0053851648,-30.44,-30.44,43.0486608386,0.005,-0.002,0.0053851648,9.44,1.26,9.5237177615
2020-01-23 13:00:00,0.004,-0.002,0.004472136000000001,-30.44,-30.44,43.0486608386,0.004,-0.002,0.004472136000000001,9.0,1.18,9.0770259447
2020-01-23 13:30:00,0.004,-0.002,0.004472136000000001,-30.44,-30.44,43.0486608386,0.004,-0.002,0.004472136000000001,8.6,0.92,8.6490693141
2020-01-23 14:00:00,0.005,-0.004,0.0064031242000000006,-30.44,-30.44,43.0486608386,0.005,-0.004,0.0064031242000000006,8.96,1.12,9.0297286781
2020-01-23 14:30:00,0.005,-0.006,0.007810249700000001,-30.44,-30.44,43.0486608386,0.005,-0.006,0.007810249700000001,8.9,1.16,8.9752771545
2020-01-23 15:00:00,0.005,-0.005,0.007071067800000001,-30.44,-30.44,43.0486608386,0.005,-0.005,0.007071067800000001,8.78,1.16,8.8562971947
2020-01-23 15:30:00,0.005,-0.015,0.0158113883,-30.44,-30.44,43.0486608386,0.005,-0.015,0.0158113883,8.9,1.16,8.9752771545
2020-01-23 16:00:00,0.006,-0.015,0.0161554944,-30.44,-30.44,43.0486608386,0.006,-0.015,0.0161554944,9.02,1.2,9.0994725122
2020-01-23 16:30:00,0.005,-0.014,0.0148660687,-0.02,0.04,0.0447213595,0.005,-0.014,0.0148660687,9.74,1.52,9.8578902408
2020-01-23 17:00:00,0.006,-0.016,0.017088007500000002,6.08,3.4,6.9660892903,0.006,-0.016,0.017088007500000002,5.04,-1.8,5.351784749
2020-01-23 17:30:00,0.006,-0.016,0.017088007500000002,6.32,3.34,7.148286508,0.006,-0.016,0.017088007500000002,5.14,-1.98,5.5081757416
2020-01-23 18:00:00,0.007,-0.008,0.0106301458,6.54,3.34,7.3435141451,0.007,-0.008,0.0106301458,5.34,-1.98,5.695261188
2020-01-23 18:30:00,0.007,-0.003,0.007615773100000001,6.54,3.34,7.3435141451,0.007,-0.003,0.007615773100000001,5.34,-1.98,5.695261188
2020-01-23 19:00:00,0.007,-0.005,0.0086023253,6.02,3.2,6.8176535553,0.007,-0.005,0.0086023253,4.92,-2.08,5.3416102441
2020-01-23 19:30:00,0.005,-0.004,0.0064031242000000006,5.8,3.2,6.6241980647,0.005,-0.004,0.0064031242000000006,4.7,-2.16,5.1725815605
2020-01-23 20:00:00,0.007,-0.004,0.0080622577,5.42,2.32,5.8956594203,0.007,-0.004,0.0080622577,4.6,-1.48,4.8322251603
2020-01-23 20:30:00,0.01,-0.004,0.0107703296,5.12,2.12,5.5415521291,0.01,-0.004,0.0107703296,4.36,-1.3599999999999999,4.5671873183
2020-01-23 21:00:00,0.009000000000000001,-0.004,0.009848857800000001,4.86,1.76,5.1688683481,0.009000000000000001,-0.004,0.009848857800000001,4.18,-1.1400000000000001,4.3326666154
2020-01-23 21:30:00,0.007,-0.004,0.0080622577,4.52,1.06,4.6426285658,0.007,-0.004,0.0080622577,3.98,-0.56,4.0192039013
2020-01-23 22:00:00,0.008,-0.003,0.0085440037,4.22,1.06,4.351091817,0.008,-0.003,0.0085440037,3.7,-0.62,3.7515863311
2020-01-23 22:30:00,0.013000000000000001,-0.002,0.0131529464,3.98,1.54,4.2675519915,0.013000000000000001,-0.002,0.0131529464,3.26,-1.16,3.4602312061
2020-01-23 23:00:00,0.01,-0.003,0.0104403065,3.46,0.78,3.5468295702,0.01,-0.003,0.0104403065,3.02,-0.56,3.0714817271
2020-01-23 23:30:00,0.009000000000000001,-0.003,0.009486833,3.32,0.78,3.4103958714,0.009000000000000001,-0.003,0.009486833,2.86,-0.5,2.9033773437
2020-01-24 00:00:00,0.006,-0.003,0.0067082039,3.24,0.8,3.3373043014,0.006,-0.003,0.0067082039,2.7800000000000002,-0.6000000000000001,2.8440112517
2020-01-24 00:30:00,0.01,-0.002,0.010198039,3.56,0.86,3.6624035823,0.01,-0.002,0.010198039,3.02,-0.6000000000000001,3.07902582
2020-01-24 01:00:00,0.006,-0.002,0.0063245553000000005,4.06,0.86,4.1500843365,0.006,-0.002,0.0063245553000000005,3.44,-0.6000000000000001,3.4919335618
2020-01-24 01:30:00,0.007,-0.003,0.007615773100000001,4.2,0.88,4.2912002983,0.007,-0.003,0.007615773100000001,3.56,-0.62,3.6135854771
2020-01-24 02:00:00,0.005,-0.004,0.0064031242000000006,4.1,0.88,4.1933757285,0.005,-0.004,0.0064031242000000006,3.48,-0.6000000000000001,3.5313453527
2020-01-24 02:30:00,0.005,-0.004,0.0064031242000000006,3.96,0.88,4.0565995612,0.005,-0.004,0.0064031242000000006,3.36,-0.64,3.4204093322
2020-01-24 03:00:00,0.004,-0.004,0.0056568542,3.9,0.88,3.9980495245,0.004,-0.004,0.0056568542,3.2800000000000002,-0.64,3.3418557719
2020-01-24 03:30:00,0.005,-0.006,0.007810249700000001,3.8200000000000003,0.86,3.9156097865,0.005,-0.006,0.007810249700000001,3.22,-0.64,3.2829864453
2020-01-24 04:00:00,0.005,-0.008,0.0094339811,3.7199999999999998,0.86,3.818114718,0.005,-0.008,0.0094339811,3.14,-0.64,3.2045592521
2020-01-24 04:30:00,0.003,-0.009000000000000001,0.009486833,3.52,0.8,3.6097645353,0.003,-0.009000000000000001,0.009486833,2.98,-0.64,3.0479501308
2020-01-24 05:00:00,0.003,-0.004,0.005,3.46,0.8,3.5512814589,0.003,-0.004,0.005,2.92,-0.64,2.9893143026
2020-01-24 05:30:00,0.005,-0.012,0.013000000000000001,3.64,0.86,3.7402138976,0.005,-0.012,0.013000000000000001,3.08,-0.56,3.1304951685
2020-01-24 06:00:00,0.006,-0.014,0.015231546200000001,3.7199999999999998,0.32,3.7337380733,0.006,-0.014,0.015231546200000001,3.4,0.08,3.4009410462
2020-01-24 06:30:00,0.006,-0.012,0.0134164079,4.22,0.78,4.2914799312,0.006,-0.012,0.0134164079,3.8200000000000003,-0.08,3.8208376045
2020-01-24 07:00:00,0.006,-0.012,0.0134164079,4.5,1.12,4.6372836877,0.006,-0.012,0.0134164079,4.0,-0.4,4.0199502484
2020-01-24 07:30:00,0.006,-0.033,0.0335410197,4.82,0.68,4.8677304773,0.006,-0.033,0.0335410197,4.64,0.5,4.6668619007
2020-01-24 08:00:00,0.005,-0.014,0.0148660687,4.96,0.68,5.0063959092,0.005,-0.014,0.0148660687,4.9,0.68,4.9469586616
2020-01-24 08:30:00,0.004,-0.013000000000000001,0.0136014705,4.96,0.68,5.0063959092,0.004,-0.013000000000000001,0.0136014705,4.9,0.68,4.9469586616
2020-01-24 09:00:00,0.004,-0.008,0.0089442719,4.86,0.6000000000000001,4.8968969767,0.004,-0.008,0.0089442719,4.86,0.6000000000000001,4.8968969767
2020-01-24 09:30:00,0.004,-0.008,0.0089442719,4.86,0.6000000000000001,4.8968969767,0.004,-0.008,0.0089442719,4.9,0.6000000000000001,4.9365980189
2020-01-24 10:00:00,0.004,-0.01,0.0107703296,4.94,0.6000000000000001,4.9763038492,0.004,-0.01,0.0107703296,4.96,0.6000000000000001,4.9961585243
2020-01-24 10:30:00,0.004,-0.009000000000000001,0.009848857800000001,5.04,0.6000000000000001,5.0755886358,0.004,-0.009000000000000001,0.009848857800000001,5.06,0.6000000000000001,5.0954489498
2020-01-24 11:00:00,0.006,-0.01,0.0116619038,5.02,0.6000000000000001,5.0557294231,0.006,-0.01,0.0116619038,5.02,0.6000000000000001,5.0557294231
2020-01-24 11:30:00,0.008,-0.01,0.0128062485,4.96,0.56,4.9915127967,0.008,-0.01,0.0128062485,4.86,0.6000000000000001,4.8968969767
2020-01-24 12:00:00,0.006,-0.166,0.16610839830000002,5.04,0.6000000000000001,5.0755886358,0.006,-0.166,0.16610839830000002,4.9,0.6000000000000001,4.9365980189
2020-01-24 12:30:00,0.005,-0.015,0.0158113883,5.16,0.64,5.1995384411,0.005,-0.015,0.0158113883,5.0,0.62,5.0382933618
2020-01-24 13:00:00,0.004,-0.009000000000000001,0.009848857800000001,5.1,0.6000000000000001,5.1351728306,0.004,-0.009000000000000001,0.009848857800000001,4.96,0.6000000000000001,4.9961585243
2020-01-24 13:30:00,0.004,-0.008,0.0089442719,4.86,0.44,4.8798770476,0.004,-0.008,0.0089442719,4.74,0.48,4.7642418075
2020-01-24 14:00:00,0.006,-0.01,0.0116619038,5.08,0.6000000000000001,5.1153103523,0.006,-0.01,0.0116619038,4.94,0.6000000000000001,4.9763038492
2020-01-24 14:30:00,0.005,-0.011,0.012083046,5.2,0.68,5.2442730669,0.005,-0.011,0.012083046,5.02,0.66,5.0632005688
2020-01-24 15:00:00,0.006,-0.021,0.0218403297,5.08,0.7000000000000001,5.1280015601,0.006,-0.021,0.0218403297,4.92,0.7000000000000001,4.9695472631
2020-01-24 15:30:00,0.007,-0.023,0.024041630600000002,5.22,0.7000000000000001,5.2667257381,0.007,-0.023,0.024041630600000002,5.02,0.7000000000000001,5.068569818
2020-01-24 16:00:00,0.006,-0.021,0.0218403297,5.28,0.7000000000000001,5.3261993954,0.006,-0.021,0.0218403297,5.18,0.7000000000000001,5.2270833167
2020-01-24 16:30:00,0.007,-0.017,0.0183847763,5.54,0.76,5.5918869803,0.007,-0.017,0.0183847763,5.48,0.7000000000000001,5.5245271291
2020-01-24 17:00:00,0.007,-0.013000000000000001,0.014764823100000001,5.8,0.78,5.8522132565,0.007,-0.013000000000000001,0.014764823100000001,5.68,0.7000000000000001,5.7229712563
2020-01-24 17:30:00,0.005,-0.008,0.0094339811,6.06,0.7000000000000001,6.1002950748,0.005,-0.008,0.0094339811,5.9,0.6000000000000001,5.9304300013
2020-01-24 18:00:00,0.011,-0.003,0.0114017543,6.22,0.7000000000000001,6.2592651326,0.011,-0.003,0.0114017543,6.04,0.6000000000000001,6.0697281652
2020-01-24 18:30:00,0.01,-0.003,0.0104403065,6.32,0.7000000000000001,6.358647655,0.01,-0.003,0.0104403065,6.16,0.6000000000000001,6.1891517997
2020-01-24 19:00:00,0.008,-0.004,0.0089442719,6.04,0.62,6.0717378073,0.008,-0.004,0.0089442719,5.88,0.54,5.9047438556
2020-01-24 19:30:00,0.007,-0.003,0.007615773100000001,5.72,0.54,5.7454329689,0.007,-0.003,0.007615773100000001,5.54,0.52,5.5643508157
2020-01-24 20:00:00,0.005,-0.002,0.0053851648,5.5,0.48,5.5209057228,0.005,-0.002,0.0053851648,5.26,0.42,5.2767414187
2020-01-24 20:30:00,0.009000000000000001,-0.001,0.0090553851,5.3,0.42,5.3166154647,0.009000000000000001,-0.001,0.0090553851,5.02,0.38,5.0343619258
2020-01-24 21:00:00,0.013000000000000001,-0.005,0.0139283883,5.2,0.8,5.2611785752,0.013000000000000001,-0.005,0.0139283883,4.76,-0.04,4.7601680643
2020-01-24 21:30:00,0.011,-0.002,0.0111803399,5.16,1.12,5.280151513,0.011,-0.002,0.0111803399,4.52,-0.48,4.5454152726
2020-01-24 22:00:00,0.005,-0.002,0.0053851648,4.78,1.12,4.9094602555,0.005,-0.002,0.0053851648,4.18,-0.54,4.2147360534
2020-01-24 22:30:00,0.01,-0.001,0.0100498756,4.6,1.82,4.9469586616,0.01,-0.001,0.0100498756,3.7199999999999998,-1.28,3.9340564307
2020-01-24 23:00:00,0.015,0.002,0.015132746,4.34,1.78,4.6908421419,0.015,0.002,0.015132746,3.46,-1.32,3.7032418231
2020-01-24 23:30:00,0.01,-0.001,0.0100498756,3.96,0.9,4.0609851022,0.01,-0.001,0.0100498756,3.42,-0.52,3.4593062888
2020-01-25 00:00:00,0.007,-0.001,0.007071067800000001,3.88,0.92,3.9875807202,0.007,-0.001,0.007071067800000001,3.34,-0.48,3.3743147452
2020-01-25 00:30:00,0.008,-0.001,0.0080622577,4.16,0.86,4.2479642183,0.008,-0.001,0.0080622577,3.56,-0.56,3.6037757977
2020-01-25 01:00:00,0.007,0.0,0.007,4.58,0.86,4.6600429183,0.007,0.0,0.007,3.94,-0.56,3.9795979696
2020-01-25 01:30:00,0.01,0.002,0.010198039,4.62,0.38,4.6356013634,0.01,0.002,0.010198039,4.16,-0.02,4.1600480766
2020-01-25 02:00:00,0.02,0.006,0.020880613000000003,4.46,0.08,4.4607174311,0.02,0.006,0.020880613000000003,4.1,0.2,4.1048751504
2020-01-25 02:30:00,0.017,0.006,0.0180277564,4.38,0.12,4.3816435273,0.017,0.006,0.0180277564,4.02,0.24,4.0271578067
2020-01-25 03:00:00,0.016,0.0,0.016,4.3,0.12,4.3016740927,0.016,0.0,0.016,3.96,0.24,3.9672660612
2020-01-25 03:30:00,0.012,0.004,0.012649110600000001,4.22,0.12,4.2217058164,0.012,0.004,0.012649110600000001,3.88,0.24,3.8874155939
2020-01-25 04:00:00,0.03,-0.005,0.0304138127,4.06,0.12,4.0617730119,0.03,-0.005,0.0304138127,3.7199999999999998,0.24,3.7277338961
2020-01-25 04:30:00,0.055,-0.006,0.055326304800000004,3.94,0.08,3.940812099,0.055,-0.006,0.055326304800000004,3.58,0.24,3.5880356743
2020-01-25 05:00:00,0.068,-0.021,0.0711688134,3.84,0.12,3.8418745425000003,0.068,-0.021,0.0711688134,3.5,0.28,3.5111821371
2020-01-25 05:30:00,0.063,-0.029,0.0693541635,3.92,0.16,3.9232639473,0.063,-0.029,0.0693541635,3.58,0.32,3.5942732228
2020-01-25 06:00:00,0.069,-0.035,0.0773692445,4.0,0.22,4.0060454316,0.069,-0.035,0.0773692445,3.64,0.34,3.6558446356000003
2020-01-25 06:30:00,0.081,-0.04,0.09033825320000001,4.2,0.30000000000000004,4.2107006543,0.081,-0.04,0.09033825320000001,3.84,0.4,3.8607771238
2020-01-25 07:00:00,0.066,-0.035,0.0747060908,4.42,0.42,4.439909909,0.066,-0.035,0.0747060908,4.08,0.5,4.1105230811
2020-01-25 07:30:00,0.064,-0.03,0.0706823882,4.42,0.42,4.439909909,0.064,-0.03,0.0706823882,4.12,0.5,4.1502289093
2020-01-25 08:00:00,0.039,-0.028,0.0480104155,4.64,0.98,4.7423622806,0.039,-0.028,0.0480104155,4.12,-0.06,4.12043687
2020-01-25 08:30:00,0.058,-0.022,0.0620322497,4.74,1.2,4.8895398557,0.058,-0.022,0.0620322497,4.18,-0.36,4.1954737516
2020-01-25 09:00:00,0.075,-0.01,0.07566372980000001,4.76,0.68,4.8083261121,0.075,-0.01,0.07566372980000001,4.42,0.14,4.4222166387
2020-01-25 09:30:00,0.112,-0.014,0.1128716085,4.76,0.42,4.7784934864,0.112,-0.014,0.1128716085,4.58,0.42,4.5992173247
2020-01-25 10:00:00,0.114,-0.015,0.1149826074,4.68,0.42,4.6988083596,0.114,-0.015,0.1149826074,4.52,0.42,4.5394713349
2020-01-25 10:30:00,0.109,-0.016,0.11016805340000001,4.78,0.38,4.7950808127,0.109,-0.016,0.11016805340000001,4.6,0.48,4.6249756756
2020-01-25 11:00:00,0.125,-0.021,0.1267517258,4.7,0.38,4.7153366794,0.125,-0.021,0.1267517258,4.52,0.48,4.5454152726
2020-01-25 11:30:00,0.152,-0.03,0.1549322433,4.58,0.38,4.5957371552,0.152,-0.03,0.1549322433,4.36,0.48,4.3863424399
2020-01-25 12:00:00,0.134,-0.023,0.1359595528,4.62,0.34,4.6324939288,0.134,-0.023,0.1359595528,4.3,0.44,4.3224530073
2020-01-25 12:30:00,0.188,-0.03,0.1903785702,4.68,0.9,4.7657528262,0.188,-0.03,0.1903785702,4.18,0.0,4.18
2020-01-25 13:00:00,0.20600000000000002,-0.031,0.2083194662,4.68,1.3,4.85720084,0.20600000000000002,-0.031,0.2083194662,4.0,-0.4,4.0199502484
2020-01-25 13:30:00,0.216,-0.033,0.2185062928,4.64,1.22,4.797707786,0.216,-0.033,0.2185062928,4.0,-0.32,4.0127795853
2020-01-25 14:00:00,0.153,-0.019,0.154175225,4.5600000000000005,1.06,4.6815809296,0.153,-0.019,0.154175225,3.94,-0.42,3.9623225511999998
2020-01-25 14:30:00,0.149,-0.033,0.1526106156,4.4,1.06,4.5258811297,0.149,-0.033,0.1526106156,3.76,-0.42,3.783384728
2020-01-25 15:00:00,0.153,-0.032,0.1563105883,4.52,1.06,4.6426285658,0.153,-0.032,0.1563105883,3.9,-0.42,3.9225501909
2020-01-25 15:30:00,0.122,-0.043000000000000003,0.1293560977,4.64,1.06,4.7595377927,0.122,-0.043000000000000003,0.1293560977,4.0,-0.42,4.0219895574
2020-01-25 16:00:00,0.112,-0.042,0.1196160524,4.64,1.12,4.7732588449,0.112,-0.042,0.1196160524,4.04,-0.4,4.0597536871
2020-01-25 16:30:00,0.133,-0.04,0.1388848444,4.9,1.1400000000000001,5.0308647368,0.133,-0.04,0.1388848444,4.26,-0.36,4.2751842066
2020-01-25 17:00:00,0.179,-0.04,0.1834148304,5.08,1.22,5.224442554,0.179,-0.04,0.1834148304,4.42,-0.30000000000000004,4.430169297
2020-01-25 17:30:00,0.209,-0.05,0.2148976501,5.32,0.86,5.3890629983,0.209,-0.05,0.2148976501,4.86,0.16,4.8626330316
2020-01-25 18:00:00,0.252,-0.051000000000000004,0.2571089263,5.62,1.42,5.7966197046,0.252,-0.051000000000000004,0.2571089263,4.96,-0.30000000000000004,4.9690642982
2020-01-25 18:30:00,0.298,-0.059000000000000004,0.3037844631,5.58,1.42,5.7578468198,0.298,-0.059000000000000004,0.3037844631,4.86,-0.30000000000000004,4.8692504557
2020-01-25 19:00:00,0.332,-0.069,0.33909438210000004,5.34,1.42,5.525576893,0.332,-0.069,0.33909438210000004,4.5600000000000005,-0.30000000000000004,4.5698577658
2020-01-25 19:30:00,0.311,-0.064,0.31751692870000003,5.12,1.32,5.2874190301,0.311,-0.064,0.31751692870000003,4.36,-0.38,4.3765283045
2020-01-25 20:00:00,0.307,-0.061,0.3130015974,4.88,1.26,5.0400396824,0.307,-0.061,0.3130015974,4.1,-0.38,4.1175721002
2020-01-25 20:30:00,0.34400000000000003,-0.073,0.3516603475,4.64,1.38,4.8408676908,0.34400000000000003,-0.073,0.3516603475,3.76,-0.6000000000000001,3.8075714045
2020-01-25 21:00:00,0.331,-0.061,0.3365739146,4.52,1.9,4.9031010595,0.331,-0.061,0.3365739146,3.38,-1.26,3.6072149922
2020-01-25 21:30:00,0.34400000000000003,-0.065,0.350087132,4.32,1.9,4.7193643640000005,0.34400000000000003,-0.065,0.350087132,3.2,-1.26,3.4391277964
2020-01-25 22:00:00,0.33,-0.059000000000000004,0.335232755,4.12,1.9,4.5370034164,0.33,-0.059000000000000004,0.335232755,2.98,-1.34,3.2674148803
2020-01-25 22:30:00,0.318,-0.057,0.3230681043,3.8200000000000003,1.56,4.1262573841,0.318,-0.057,0.3230681043,2.8200000000000003,-1.06,3.0126400382
2020-01-25 23:00:00,0.362,-0.068,0.36833137250000003,3.38,0.9,3.4977707186,0.362,-0.068,0.36833137250000003,2.6,-0.48,2.6439364591
2020-01-25 23:30:00,0.325,-0.055,0.3296209945,3.0,0.0,3.0,0.325,-0.055,0.3296209945,2.64,0.30000000000000004,2.6569907791
2020-01-26 00:00:00,0.252,-0.032,0.2540236209,3.0,-0.04,3.0002666548,0.252,-0.032,0.2540236209,2.64,0.26,2.652772135
2020-01-26 00:30:00,0.23500000000000001,-0.031,0.2370358623,3.24,-0.1,3.2415428425,0.23500000000000001,-0.031,0.2370358623,2.86,0.32,2.877846417
2020-01-26 01:00:00,0.23,-0.027,0.23157936,3.92,0.46,3.9468975158,0.23,-0.027,0.23157936,3.22,-0.18,3.2250271317
2020-01-26 01:30:00,0.395,-0.075,0.4020572099,4.02,0.9400000000000001,4.1284379613,0.395,-0.075,0.4020572099,3.04,-0.54,3.0875880554
2020-01-26 02:00:00,0.433,-0.089,0.4420520331,3.94,0.9400000000000001,4.0505802054,0.433,-0.089,0.4420520331,2.92,-0.5,2.9624989451
2020-01-26 02:30:00,0.428,-0.09,0.4373602634,3.84,0.9400000000000001,3.9533783022,0.428,-0.09,0.4373602634,2.84,-0.5,2.8836782067
2020-01-26 03:00:00,0.497,-0.116,0.5103577177,3.68,1.02,3.8187432488,0.497,-0.116,0.5103577177,2.68,-0.5,2.7262428358
2020-01-26 03:30:00,0.541,-0.13,0.5564000359,3.48,1.02,3.6264031767000002,0.541,-0.13,0.5564000359,2.46,-0.5,2.510298787
2020-01-26 04:00:00,0.554,-0.132,0.5695085601000001,3.2800000000000002,0.92,3.4065818646,0.554,-0.132,0.5695085601000001,2.26,-0.42,2.2986952821
2020-01-26 04:30:00,0.549,-0.136,0.5655943776,3.16,0.92,3.2912003889,0.549,-0.136,0.5655943776,2.26,-0.42,2.2986952821
2020-01-26 05:00:00,0.554,-0.149,0.573687197,3.1,0.92,3.2336357247,0.554,-0.149,0.573687197,2.1,-0.42,2.1415881957
2020-01-26 05:30:00,0.5690000000000001,-0.161,0.5913391582,3.14,0.96,3.2834737703,0.5690000000000001,-0.161,0.5913391582,2.1,-0.32,2.1242410409
2020-01-26 06:00:00,0.599,-0.17300000000000001,0.6234821569,3.18,0.96,3.3217465286,0.599,-0.17300000000000001,0.6234821569,2.1,-0.30000000000000004,2.1213203436
2020-01-26 06:30:00,0.613,-0.181,0.6391635159,3.2800000000000002,0.48,3.3149358968,0.613,-0.181,0.6391635159,2.46,0.36,2.4862019226
2020-01-26 07:00:00,0.626,-0.177,0.6505420817,3.38,0.6000000000000001,3.4328413887,0.626,-0.177,0.6505420817,2.52,0.32,2.5402362095
2020-01-26 07:30:00,0.637,-0.181,0.6622159769,3.54,1.16,3.7252114034,0.637,-0.181,0.6622159769,2.48,-0.1,2.4820153102
2020-01-26 08:00:00,0.636,-0.177,0.6601704325000001,3.5,1.16,3.6872211759,0.636,-0.177,0.6601704325000001,2.48,-0.1,2.4820153102
2020-01-26 08:30:00,0.651,-0.179,0.6751607216000001,3.54,0.68,3.6047191291000003,0.651,-0.179,0.6751607216000001,2.66,0.34,2.6816412885
2020-01-26 09:00:00,0.646,-0.169,0.6677402189,3.68,0.34,3.6956731457,0.646,-0.169,0.6677402189,2.94,0.68,3.0176149522
2020-01-26 09:30:00,0.65,-0.165,0.6706153890000001,3.94,0.34,3.954642841,0.65,-0.165,0.6706153890000001,3.2800000000000002,0.68,3.349746259
2020-01-26 10:00:00,0.453,-0.092,0.46224776910000004,4.14,0.30000000000000004,4.1508553335,0.453,-0.092,0.46224776910000004,3.66,0.48,3.6913412197
2020-01-26 10:30:00,0.153,-0.022,0.1545736071,4.42,0.26,4.4276404551,0.153,-0.022,0.1545736071,4.2,0.42,4.2209477609
2020-01-26 11:00:00,0.083,-0.009000000000000001,0.0834865259,4.46,0.26,4.4675720475,0.083,-0.009000000000000001,0.0834865259,4.32,0.42,4.3403686479
2020-01-26 11:30:00,0.128,-0.018000000000000002,0.12925942910000002,4.58,0.26,4.5873739765,0.128,-0.018000000000000002,0.12925942910000002,4.36,0.42,4.3801826446
2020-01-26 12:00:00,0.158,-0.026000000000000002,0.1601249512,4.8,0.26,4.8070365091,0.158,-0.026000000000000002,0.1601249512,4.5600000000000005,0.36,4.5741884526
2020-01-26 12:30:00,0.13,-0.02,0.13152946440000002,4.92,0.36,4.9331531499,0.13,-0.02,0.13152946440000002,4.7,0.36,4.713767071
2020-01-26 13:00:00,0.075,-0.016,0.0766876783,4.8,0.28,4.8081597311,0.075,-0.016,0.0766876783,4.72,0.42,4.7386495967
2020-01-26 13:30:00,0.07200000000000001,-0.007,0.0723394775,4.74,0.28,4.7482628402,0.07200000000000001,-0.007,0.0723394775,4.58,0.42,4.5992173247
2020-01-26 14:00:00,0.078,-0.011,0.0787718224,4.66,0.28,4.6684044383,0.078,-0.011,0.0787718224,4.52,0.42,4.5394713349
2020-01-26 14:30:00,0.021,-0.008,0.0224722051,4.66,0.28,4.6684044383,0.021,-0.008,0.0224722051,4.52,0.42,4.5394713349
2020-01-26 15:00:00,0.008,-0.004,0.0089442719,4.54,0.24,4.5463391866,0.008,-0.004,0.0089442719,4.38,0.38,4.3964531159
2020-01-26 15:30:00,0.026000000000000002,-0.01,0.0278567766,4.64,0.24,4.6462027506,0.026000000000000002,-0.01,0.0278567766,4.44,0.42,4.4598206242
2020-01-26 16:00:00,0.042,-0.018000000000000002,0.045694638600000004,4.76,0.32,4.7707441768,0.042,-0.018000000000000002,0.045694638600000004,4.54,0.42,4.5593859236
2020-01-26 16:30:00,0.024,-0.013000000000000001,0.027294688100000002,5.04,0.32,5.0501485127,0.024,-0.013000000000000001,0.027294688100000002,4.8,0.42,4.8183399631
2020-01-26 17:00:00,0.011,-0.015,0.0186010752,5.34,0.42,5.356491389,0.011,-0.015,0.0186010752,5.12,0.5,5.1443561308
2020-01-26 17:30:00,0.021,-0.007,0.0221359436,5.84,0.64,5.8749638297,0.021,-0.007,0.0221359436,5.66,0.56,5.6876357127
2020-01-26 18:00:00,0.028,-0.009000000000000001,0.0294108823,6.04,0.68,6.0781576156,0.028,-0.009000000000000001,0.0294108823,5.84,0.56,5.8667878775
2020-01-26 18:30:00,0.059000000000000004,0.001,0.059008474000000005,5.96,0.66,5.9964322726,0.059000000000000004,0.001,0.059008474000000005,5.76,0.56,5.7871581973
2020-01-26 19:00:00,0.117,-0.014,0.1178346299,5.68,0.58,5.7095358831,0.117,-0.014,0.1178346299,5.4,0.52,5.4249792626
2020-01-26 19:30:00,0.203,-0.037,0.2063443723,5.4,0.54,5.4269328354,0.203,-0.037,0.2063443723,5.06,0.52,5.0866491918
2020-01-26 20:00:00,0.259,-0.049,0.2635943854,5.22,1.22,5.3606715997,0.259,-0.049,0.2635943854,4.4,-0.30000000000000004,4.4102154142
2020-01-26 20:30:00,0.354,-0.067,0.36028460970000004,4.98,1.28,5.1418673651,0.354,-0.067,0.36028460970000004,4.04,-0.34,4.0542816873
2020-01-26 21:00:00,0.438,-0.099,0.4490489951,4.66,1.24,4.8221571936,0.438,-0.099,0.4490489951,3.66,-0.30000000000000004,3.6722744995000003
2020-01-26 21:30:00,0.59,-0.148,0.608279541,4.3,1.24,4.475220665,0.59,-0.148,0.608279541,3.36,-0.28,3.3716464821
2020-01-26 22:00:00,0.5740000000000001,-0.137,0.5901228686000001,3.96,0.24,3.9672660612,0.5740000000000001,-0.137,0.5901228686000001,3.2800000000000002,0.54,3.3241540277
2020-01-26 22:30:00,0.56,-0.133,0.5755771017,3.74,0.18,3.7443290454,0.56,-0.133,0.5755771017,3.1,0.5,3.1400636936
2020-01-26 23:00:00,0.592,-0.146,0.6097376485,3.36,0.14,3.3629154019,0.592,-0.146,0.6097376485,2.74,0.5,2.7852468472
2020-01-26 23:30:00,0.649,-0.168,0.6703916766,3.12,0.14,3.1231394461,0.649,-0.168,0.6703916766,2.44,0.54,2.4990398155999998
