Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-27 00:00:00,0.514,-0.116,0.5269269399000001,3.24,0.14,3.2430232808,0.514,-0.116,0.5269269399000001,2.56,0.48,2.6046112954
2020-01-27 00:30:00,0.554,-0.129,0.5688207099,3.42,0.1,3.421461676,0.554,-0.129,0.5688207099,2.7800000000000002,0.44,2.814604768
2020-01-27 01:00:00,0.47400000000000003,-0.096,0.4836238208,4.0,0.24,4.0071935316,0.47400000000000003,-0.096,0.4836238208,3.3,0.26,3.3102265783
2020-01-27 01:30:00,0.379,-0.065,0.3845334836,4.4,0.9,4.4911023146,0.379,-0.065,0.3845334836,3.4,-0.46,3.4309765374
2020-01-27 02:00:00,0.34900000000000003,-0.061,0.354290841,4.34,0.9,4.4323357274,0.34900000000000003,-0.061,0.354290841,3.32,-0.46,3.3517159784
2020-01-27 02:30:00,0.317,-0.051000000000000004,0.3210763149,4.34,0.9400000000000001,4.4406305859,0.317,-0.051000000000000004,0.3210763149,3.32,-0.4,3.3440095694
2020-01-27 03:00:00,0.36,-0.07,0.3667424164,4.28,0.9400000000000001,4.3820086718,0.36,-0.07,0.3667424164,3.2,-0.4,3.2249030993
2020-01-27 03:30:00,0.391,-0.077,0.3985097238,3.98,0.9400000000000001,4.0894987468,0.391,-0.077,0.3985097238,2.96,-0.4,2.9869047524
2020-01-27 04:00:00,0.33,-0.064,0.33614877660000003,3.76,0.9400000000000001,3.8757192881,0.33,-0.064,0.33614877660000003,2.92,-0.4,2.9472699232
2020-01-27 04:30:00,0.233,-0.034,0.2354676199,3.64,0.88,3.7448631484,0.233,-0.034,0.2354676199,2.92,-0.46,2.9560108254
2020-01-27 05:00:00,0.18,-0.039,0.1841765457,3.8200000000000003,0.92,3.9292238419,0.18,-0.039,0.1841765457,3.1,-0.4,3.1256999216
2020-01-27 05:30:00,0.11,-0.04,0.11704699910000001,4.02,0.98,4.1377288456,0.11,-0.04,0.11704699910000001,3.34,-0.36,3.3593451743
2020-01-27 06:00:00,0.17400000000000002,-0.044,0.17947701800000002,4.16,1.04,4.2880298506,0.17400000000000002,-0.044,0.17947701800000002,3.44,-0.30000000000000004,3.453056617
2020-01-27 06:30:00,0.193,-0.047,0.1986403786,4.48,1.1400000000000001,4.6227697325,0.193,-0.047,0.1986403786,3.7199999999999998,-0.2,3.7253724646
2020-01-27 07:00:00,0.224,-0.059000000000000004,0.2316398066,4.54,0.62,4.5821392384,0.224,-0.059000000000000004,0.2316398066,4.14,0.46,4.1654771635
2020-01-27 07:30:00,0.13,-0.032,0.1338805438,5.04,0.62,5.077991729,0.13,-0.032,0.1338805438,4.76,0.66,4.8055384714
2020-01-27 08:00:00,0.11800000000000001,-0.027,0.1210495766,5.12,0.66,5.1623637997,0.11800000000000001,-0.027,0.1210495766,4.82,0.72,4.87347925
2020-01-27 08:30:00,0.096,-0.018000000000000002,0.0976729236,5.42,1.54,5.6345363607,0.096,-0.018000000000000002,0.0976729236,4.86,-0.02,4.8600411521
2020-01-27 09:00:00,0.12,-0.027,0.123,5.36,1.6600000000000001,5.6111674365,0.12,-0.027,0.123,4.86,-0.12,4.8614812557
2020-01-27 09:30:00,0.136,-0.032,0.1397139936,5.28,1.58,5.5113337769,0.136,-0.032,0.1397139936,4.82,-0.12,4.8214935445
2020-01-27 10:00:00,0.095,-0.015,0.09617692030000001,5.12,1.46,5.3240961674000005,0.095,-0.015,0.09617692030000001,4.58,-0.16,4.5827939077
2020-01-27 10:30:00,0.115,-0.015,0.115974135,5.12,1.46,5.3240961674000005,0.115,-0.015,0.115974135,4.62,-0.16,4.6227697325
2020-01-27 11:00:00,0.032,-0.001,0.032015621200000004,5.12,1.4,5.3079562922,0.032,-0.001,0.032015621200000004,4.74,-0.2,4.7442175330000005
2020-01-27 11:30:00,0.012,0.002,0.012165525100000001,5.26,1.4,5.4431241029,0.012,0.002,0.012165525100000001,4.8,-0.22,4.8050390217
2020-01-27 12:00:00,0.012,0.0,0.012,5.2,1.38,5.38,0.012,0.0,0.012,4.86,-0.22,4.8649768756
2020-01-27 12:30:00,0.003,-0.005,0.0058309519,5.24,1.42,5.4289962240000005,0.003,-0.005,0.0058309519,4.86,-0.2,4.8641134855
2020-01-27 13:00:00,0.007,-0.01,0.0122065556,4.84,1.38,5.0328918129,0.007,-0.01,0.0122065556,4.74,-0.2,4.7442175330000005
2020-01-27 13:30:00,0.041,-0.013000000000000001,0.0430116263,4.2,1.0,4.317406629,0.041,-0.013000000000000001,0.0430116263,4.3,-0.08,4.3007441217
2020-01-27 14:00:00,0.14100000000000001,-0.027,0.1435618334,4.38,0.46,4.4040890091,0.14100000000000001,-0.027,0.1435618334,4.4,0.6000000000000001,4.4407206622
2020-01-27 14:30:00,0.166,-0.026000000000000002,0.1680238078,4.52,0.38,4.5359453259,0.166,-0.026000000000000002,0.1680238078,4.5,0.68,4.5510877821
2020-01-27 15:00:00,0.158,-0.034,0.1616168308,4.42,0.38,4.4363047686,0.158,-0.034,0.1616168308,4.32,0.68,4.3731910546
2020-01-27 15:30:00,0.17300000000000001,-0.051000000000000004,0.1803607496,4.52,0.5,4.5475707801,0.17300000000000001,-0.051000000000000004,0.1803607496,4.4,0.62,4.4434671148
2020-01-27 16:00:00,0.417,-0.114,0.4323019778,4.62,0.6000000000000001,4.6587981283,0.417,-0.114,0.4323019778,4.4,0.72,4.4585199338
2020-01-27 16:30:00,0.224,-0.043000000000000003,0.2280898946,5.16,0.6000000000000001,5.1947665973,0.224,-0.043000000000000003,0.2280898946,4.94,0.66,4.9838940599
2020-01-27 17:00:00,0.305,-0.066,0.31205928920000003,5.5600000000000005,0.9400000000000001,5.6389006021,0.305,-0.066,0.31205928920000003,5.1,0.52,5.1264412608
2020-01-27 17:30:00,0.451,-0.109,0.46398491350000004,5.66,1.26,5.7985515433,0.451,-0.109,0.46398491350000004,5.0,0.1,5.0009999
2020-01-27 18:00:00,0.451,-0.097,0.4613133425,5.62,0.72,5.6659332859,0.451,-0.097,0.4613133425,5.2,0.64,5.2392365856
2020-01-27 18:30:00,0.47200000000000003,-0.105,0.4835380026,5.54,0.72,5.5865910894,0.47200000000000003,-0.105,0.4835380026,5.14,0.64,5.1796911105
2020-01-27 19:00:00,0.47800000000000004,-0.109,0.4902703336,5.16,0.66,5.2020380621,0.47800000000000004,-0.109,0.4902703336,4.82,0.64,4.8623039806
2020-01-27 19:30:00,0.459,-0.10200000000000001,0.47019676730000004,4.94,0.54,4.9694265263,0.459,-0.10200000000000001,0.47019676730000004,4.48,0.52,4.5100776047
2020-01-27 20:00:00,0.488,-0.114,0.5011387034,4.66,0.5,4.6867472729,0.488,-0.114,0.5011387034,4.26,0.48,4.2869569627
2020-01-27 20:30:00,0.259,-0.045,0.2628802009,4.6,0.38,4.6156689656,0.259,-0.045,0.2628802009,4.4,0.4,4.4181444069
2020-01-27 21:00:00,0.227,-0.05,0.2324413905,4.44,0.38,4.4562315918,0.227,-0.05,0.2324413905,4.16,0.4,4.1791865237
2020-01-27 21:30:00,0.228,-0.055,0.2345399753,4.14,0.44,4.1633159861,0.228,-0.055,0.2345399753,3.9,0.26,3.9086570584
2020-01-27 22:00:00,0.35000000000000003,-0.08700000000000001,0.3606508006,4.04,1.3599999999999999,4.2627690530999995,0.35000000000000003,-0.08700000000000001,0.3606508006,3.2800000000000002,-0.64,3.3418557719
2020-01-27 22:30:00,0.132,-0.025,0.1343465668,4.0,1.8599999999999999,4.4113036622,0.132,-0.025,0.1343465668,3.24,-1.34,3.5061659972
2020-01-27 23:00:00,0.169,-0.042,0.17414074770000001,3.68,1.74,4.0706264874,0.169,-0.042,0.17414074770000001,2.8,-1.3,3.0870698081
2020-01-27 23:30:00,0.274,-0.055,0.2794655614,3.14,0.86,3.2556412579,0.274,-0.055,0.2794655614,2.54,-0.42,2.5744902408
2020-01-28 00:00:00,0.323,-0.061,0.3287095983,3.04,0.8200000000000001,3.1486505046,0.323,-0.061,0.3287095983,2.36,-0.46,2.4044126102
2020-01-28 00:30:00,0.264,-0.046,0.267977611,3.36,0.8200000000000001,3.4586124385,0.264,-0.046,0.267977611,2.6,-0.46,2.6403787607
2020-01-28 01:00:00,0.4,-0.096,0.4113587242,3.74,0.88,3.8421348232,0.4,-0.096,0.4113587242,2.92,-0.46,2.9560108254
2020-01-28 01:30:00,0.526,-0.131,0.542067339,3.68,0.42,3.7038898472,0.526,-0.131,0.542067339,3.02,0.1,3.0216551756
2020-01-28 02:00:00,0.527,-0.136,0.5442655602,3.56,0.14,3.5627517455,0.527,-0.136,0.5442655602,2.98,0.38,3.0041304898
2020-01-28 02:30:00,0.452,-0.111,0.4654299088,3.52,0.14,3.5227829908,0.452,-0.111,0.4654299088,3.1,0.38,3.1232034836
2020-01-28 03:00:00,0.327,-0.069,0.3342005386,3.52,0.06,3.5205113265,0.327,-0.069,0.3342005386,3.1,0.30000000000000004,3.1144823005
2020-01-28 03:30:00,0.424,-0.10200000000000001,0.4360963196,3.36,0.06,3.3605356716,0.424,-0.10200000000000001,0.4360963196,2.88,0.34,2.9
2020-01-28 04:00:00,0.523,-0.134,0.539893508,3.18,0.06,3.1805659874,0.523,-0.134,0.539893508,2.62,0.34,2.6419689627
2020-01-28 04:30:00,0.5630000000000001,-0.153,0.5834192318,3.06,0.1,3.0616335509,0.5630000000000001,-0.153,0.5834192318,2.5,0.42,2.5350345165
2020-01-28 05:00:00,0.51,-0.135,0.5275651619,3.06,0.08,3.061045573,0.51,-0.135,0.5275651619,2.5,0.42,2.5350345165
2020-01-28 05:30:00,0.435,-0.113,0.44943742610000004,3.24,0.12,3.2422214607,0.435,-0.113,0.44943742610000004,2.76,0.42,2.7917736297999998
2020-01-28 06:00:00,0.341,-0.089,0.3524230412,3.5,0.18,3.5046255149,0.341,-0.089,0.3524230412,3.02,0.44,3.0518846636
2020-01-28 06:30:00,0.267,-0.06,0.27365854640000004,4.08,0.72,4.1430423604,0.267,-0.06,0.27365854640000004,3.36,-0.06,3.3605356716
2020-01-28 07:00:00,0.341,-0.089,0.3524230412,4.32,0.8,4.3934496697,0.341,-0.089,0.3524230412,3.7800000000000002,0.22,3.786396704
2020-01-28 07:30:00,0.375,-0.094,0.3866018624,4.54,0.64,4.5848882211,0.375,-0.094,0.3866018624,4.14,0.68,4.1954737516
2020-01-28 08:00:00,0.23,-0.057,0.2369578022,4.98,1.58,5.2246339585,0.23,-0.057,0.2369578022,4.34,-0.18,4.3437311151
2020-01-28 08:30:00,0.169,-0.035,0.17258621030000001,5.1,1.58,5.3391385073,0.169,-0.035,0.17258621030000001,4.5,-0.18,4.5035985612000005
2020-01-28 09:00:00,0.28600000000000003,-0.062,0.29264312740000004,4.88,1.58,5.1294054236,0.28600000000000003,-0.062,0.29264312740000004,4.28,-0.22,4.2856504757
2020-01-28 09:30:00,0.306,-0.058,0.31144823,4.84,1.58,5.0913652393,0.306,-0.058,0.31144823,4.24,-0.22,4.2457037108
2020-01-28 10:00:00,0.359,-0.075,0.3667505965,4.68,1.62,4.9524539372,0.359,-0.075,0.3667505965,4.22,-0.16,4.2230320861
2020-01-28 10:30:00,0.353,-0.077,0.36130042900000003,4.78,1.6600000000000001,5.0600395255,0.353,-0.077,0.36130042900000003,4.22,-0.16,4.2230320861
2020-01-28 11:00:00,0.367,-0.081,0.3758324095,4.68,1.58,4.9395141461000005,0.367,-0.081,0.3758324095,4.1,-0.2,4.1048751504
2020-01-28 11:30:00,0.28300000000000003,-0.064,0.2901465147,4.68,1.54,4.9268651291,0.28300000000000003,-0.064,0.2901465147,4.22,-0.24,4.226819135
2020-01-28 12:00:00,0.489,-0.13,0.5059851776000001,4.18,1.0,4.2979530011,0.489,-0.13,0.5059851776000001,4.02,0.42,4.0418807503
2020-01-28 12:30:00,0.598,-0.161,0.6192939528,4.0,0.76,4.0715598976,0.598,-0.161,0.6192939528,3.88,0.8,3.961615832
2020-01-28 13:00:00,0.595,-0.155,0.6148577071,4.3,0.66,4.3503563072,0.595,-0.155,0.6148577071,3.96,0.72,4.0249223595
2020-01-28 13:30:00,0.612,-0.161,0.63282304,4.04,0.48,4.0684149248,0.612,-0.161,0.63282304,3.76,0.6000000000000001,3.8075714045
2020-01-28 14:00:00,0.614,-0.163,0.6352676601,4.08,0.6000000000000001,4.1238816666,0.614,-0.163,0.6352676601,3.76,0.68,3.8209946349
2020-01-28 14:30:00,0.5660000000000001,-0.151,0.5857960396,4.26,0.64,4.3078068666,0.5660000000000001,-0.151,0.5857960396,3.96,0.68,4.0179596812
2020-01-28 15:00:00,0.614,-0.17,0.6370996782,4.14,0.7000000000000001,4.1987617222,0.614,-0.17,0.6370996782,3.74,0.74,3.8125057377
2020-01-28 15:30:00,0.611,-0.17400000000000002,0.6352928459,4.22,0.78,4.2914799312,0.611,-0.17400000000000002,0.6352928459,3.7800000000000002,0.8200000000000001,3.8679193373
2020-01-28 16:00:00,0.59,-0.178,0.6162661763,4.42,0.78,4.4882958904,0.59,-0.178,0.6162661763,4.02,0.78,4.0949725274
2020-01-28 16:30:00,0.545,-0.16,0.5680008803000001,4.8,0.8200000000000001,4.8695379658,0.545,-0.16,0.5680008803000001,4.48,0.78,4.5473948586
2020-01-28 17:00:00,0.536,-0.15,0.5565932087000001,5.26,0.92,5.3398501851999995,0.536,-0.15,0.5565932087000001,4.92,0.8200000000000001,4.9878652748
2020-01-28 17:30:00,0.455,-0.131,0.47348284020000003,5.5600000000000005,0.84,5.6230952331,0.455,-0.131,0.47348284020000003,5.24,0.68,5.2839379254
2020-01-28 18:00:00,0.45,-0.121,0.4659839053,5.86,0.9,5.9287098091,0.45,-0.121,0.4659839053,5.48,0.68,5.5220286127
2020-01-28 18:30:00,0.509,-0.134,0.526343044,5.86,0.9,5.9287098091,0.509,-0.134,0.526343044,5.52,0.62,5.5547097134
2020-01-28 19:00:00,0.515,-0.132,0.5316474396,5.72,0.8200000000000001,5.7784773081,0.515,-0.132,0.5316474396,5.38,0.58,5.411173625
2020-01-28 19:30:00,0.581,-0.145,0.5988205073,5.48,1.1400000000000001,5.5973207877,0.581,-0.145,0.5988205073,4.88,0.14,4.8820077837
2020-01-28 20:00:00,0.485,-0.122,0.5001089881,5.46,1.42,5.6416309699,0.485,-0.122,0.5001089881,4.66,-0.30000000000000004,4.6696466676
2020-01-28 20:30:00,0.591,-0.15,0.6097384685,5.18,1.42,5.3711078932,0.591,-0.15,0.6097384685,4.2,-0.26,4.2080399238
2020-01-28 21:00:00,0.54,-0.132,0.5558992715000001,4.92,1.28,5.0837781226,0.54,-0.132,0.5558992715000001,4.06,-0.26,4.0683166052
2020-01-28 21:30:00,0.497,-0.11900000000000001,0.511047943,4.66,1.28,4.8325976452,0.497,-0.11900000000000001,0.511047943,3.84,-0.34,3.8550226977
2020-01-28 22:00:00,0.508,-0.122,0.5224442554000001,4.28,1.26,4.4616140577,0.508,-0.122,0.5224442554000001,3.54,-0.34,3.5562902019
2020-01-28 22:30:00,0.525,-0.123,0.5392160977,4.0,1.12,4.1538415954,0.525,-0.123,0.5392160977,3.22,-0.34,3.2379005544
2020-01-28 23:00:00,0.46,-0.101,0.4709575352,3.7,1.02,3.8380203230000003,0.46,-0.101,0.4709575352,2.94,-0.4,2.9670861127
2020-01-28 23:30:00,0.47200000000000003,-0.107,0.48397623910000004,3.5,1.06,3.6569933005,0.47200000000000003,-0.107,0.48397623910000004,2.74,-0.36,2.7635484436
2020-01-29 00:00:00,0.484,-0.116,0.497706741,3.4,1.1,3.573513677,0.484,-0.116,0.497706741,2.64,-0.36,2.6644323973
2020-01-29 00:30:00,0.47800000000000004,-0.113,0.49117512150000003,3.7199999999999998,1.1,3.8792267271,0.47800000000000004,-0.113,0.49117512150000003,2.9,-0.36,2.9222593998
2020-01-29 01:00:00,0.419,-0.093,0.4291969245,4.24,1.1,4.3803652816,0.419,-0.093,0.4291969245,3.32,-0.42,3.346460817
2020-01-29 01:30:00,0.552,-0.138,0.5689885763,4.3,1.1,4.4384682042,0.552,-0.138,0.5689885763,3.2800000000000002,-0.28,3.2919295254
2020-01-29 02:00:00,0.458,-0.111,0.4712589522,4.3,1.06,4.4287244213,0.458,-0.111,0.4712589522,3.42,-0.28,3.4314428452
2020-01-29 02:30:00,0.368,-0.078,0.37617549100000003,4.3,1.06,4.4287244213,0.368,-0.078,0.37617549100000003,3.42,-0.36,3.4388951714
2020-01-29 03:00:00,0.335,-0.063,0.3408724101,4.34,1.02,4.4582507781,0.335,-0.063,0.3408724101,3.42,-0.36,3.4388951714
2020-01-29 03:30:00,0.403,-0.088,0.4124960606,4.12,1.08,4.2592018032,0.403,-0.088,0.4124960606,3.26,-0.36,3.2798170681
2020-01-29 04:00:00,0.403,-0.094,0.4138175927,3.98,1.1,4.1292130001,0.403,-0.094,0.4138175927,3.12,-0.4,3.1455365202
2020-01-29 04:30:00,0.309,-0.061,0.3149634899,3.98,1.04,4.1136358614,0.309,-0.061,0.3149634899,3.12,-0.46,3.1537279528
2020-01-29 05:00:00,0.249,-0.05,0.2539704707,3.94,1.02,4.0698894334,0.249,-0.05,0.2539704707,3.12,-0.46,3.1537279528
2020-01-29 05:30:00,0.224,-0.053,0.23018470840000002,4.02,1.02,4.1473847181,0.224,-0.053,0.23018470840000002,3.24,-0.46,3.2724914056
2020-01-29 06:00:00,0.138,-0.032,0.1416615685,4.16,1.06,4.2929244112,0.138,-0.032,0.1416615685,3.44,-0.42,3.4655446901999998
2020-01-29 06:30:00,0.211,-0.056,0.2183048327,4.46,0.66,4.508569618,0.211,-0.056,0.2183048327,3.9,0.24,3.9073776372
2020-01-29 07:00:00,0.129,-0.045,0.1366235704,4.78,0.52,4.8082013269,0.129,-0.045,0.1366235704,4.38,0.62,4.42366364
2020-01-29 07:30:00,0.159,-0.045,0.16524527220000002,5.26,0.68,5.3037722425,0.159,-0.045,0.16524527220000002,4.82,0.68,4.8677304773
2020-01-29 08:00:00,0.188,-0.036000000000000004,0.19141577780000002,5.22,0.64,5.2590873733,0.188,-0.036000000000000004,0.19141577780000002,4.88,0.74,4.9357876778000005
2020-01-29 08:30:00,0.15,-0.024,0.1519078668,5.16,0.68,5.2046133382,0.15,-0.024,0.1519078668,4.94,0.78,5.001199856
2020-01-29 09:00:00,0.121,-0.031,0.1249079661,5.06,0.64,5.1003137158,0.121,-0.031,0.1249079661,4.94,0.78,5.001199856
2020-01-29 09:30:00,0.194,-0.039,0.1978812775,5.0,0.64,5.0407935883,0.194,-0.039,0.1978812775,4.76,0.74,4.8171775969
2020-01-29 10:00:00,0.217,-0.035,0.2198044586,4.78,0.68,4.8281259304,0.217,-0.035,0.2198044586,4.76,0.8,4.8267587468
2020-01-29 10:30:00,0.242,-0.049,0.24691091510000002,4.48,0.68,4.5313132754000005,0.242,-0.049,0.24691091510000002,4.5600000000000005,0.76,4.622899523
2020-01-29 11:00:00,0.331,-0.07100000000000001,0.3385291716,3.98,0.56,4.0192039013,0.331,-0.07100000000000001,0.3385291716,4.2,0.66,4.2515408971
2020-01-29 11:30:00,0.371,-0.082,0.37995394460000004,3.74,0.66,3.7977888304,0.371,-0.082,0.37995394460000004,4.04,0.74,4.1072131671
2020-01-29 12:00:00,0.454,-0.10400000000000001,0.4657595946,3.58,0.62,3.6332905196,0.454,-0.10400000000000001,0.4657595946,3.7,0.74,3.7732744401
2020-01-29 12:30:00,0.542,-0.134,0.5583189053000001,3.64,0.66,3.6993512945,0.542,-0.134,0.5583189053000001,3.58,0.74,3.6556805112
2020-01-29 13:00:00,0.5640000000000001,-0.14100000000000001,0.5813578932,3.64,0.62,3.6924246776,0.5640000000000001,-0.14100000000000001,0.5813578932,3.48,0.74,3.5578083141
2020-01-29 13:30:00,0.543,-0.133,0.5590509816,3.44,0.48,3.4733269354000003,0.543,-0.133,0.5590509816,3.34,0.6000000000000001,3.3934643066
2020-01-29 14:00:00,0.586,-0.148,0.6044005295,3.7199999999999998,0.6000000000000001,3.7680764323,0.586,-0.148,0.6044005295,3.4,0.72,3.4753992576
2020-01-29 14:30:00,0.591,-0.147,0.6090073891000001,3.8200000000000003,0.6000000000000001,3.8668333297,0.591,-0.147,0.6090073891000001,3.46,0.64,3.5186929391
2020-01-29 15:00:00,0.593,-0.16,0.6142059915,4.04,0.6000000000000001,4.0843114475,0.593,-0.16,0.6142059915,3.58,0.7000000000000001,3.6477938538
2020-01-29 15:30:00,0.525,-0.14300000000000002,0.5441268235,4.24,0.6000000000000001,4.2822424032,0.525,-0.14300000000000002,0.5441268235,3.8,0.76,3.8752548303000003
2020-01-29 16:00:00,0.447,-0.114,0.4613079232,4.28,0.52,4.3114730661,0.447,-0.114,0.4613079232,3.84,0.7000000000000001,3.9032806714
2020-01-29 16:30:00,0.47500000000000003,-0.122,0.4904171694,4.6,0.6000000000000001,4.6389654019,0.47500000000000003,-0.122,0.4904171694,4.24,0.76,4.3075747237
2020-01-29 17:00:00,0.394,-0.1,0.4064923124,5.24,1.26,5.3893598878,0.394,-0.1,0.4064923124,4.68,0.34,4.6923341739
2020-01-29 17:30:00,0.357,-0.082,0.3662963281,5.52,1.52,5.7254519472,0.357,-0.082,0.3662963281,4.78,-0.16,4.7826770746000005
2020-01-29 18:00:00,0.40700000000000003,-0.074,0.4136725758,5.74,1.52,5.9378447268,0.40700000000000003,-0.074,0.4136725758,4.9,-0.2,4.9040799341
2020-01-29 18:30:00,0.371,-0.069,0.3773618953,5.74,1.5,5.9327565263,0.371,-0.069,0.3773618953,4.94,-0.22,4.9448963589
2020-01-29 19:00:00,0.398,-0.076,0.40519131280000004,5.52,1.4,5.69476953,0.398,-0.076,0.40519131280000004,4.74,-0.28,4.7482628402
2020-01-29 19:30:00,0.39,-0.075,0.39714606880000003,5.16,1.32,5.3261618451,0.39,-0.075,0.39714606880000003,4.42,-0.36,4.4346364
2020-01-29 20:00:00,0.47300000000000003,-0.107,0.484951544,5.08,1.94,5.4378304497,0.47300000000000003,-0.107,0.484951544,3.98,-0.88,4.0761256114
2020-01-29 20:30:00,0.443,-0.094,0.452863114,4.72,1.54,4.9648766349,0.443,-0.094,0.452863114,3.74,-0.62,3.7910420731
2020-01-29 21:00:00,0.376,-0.073,0.3830208872,4.52,1.18,4.6714879856,0.376,-0.073,0.3830208872,3.66,-0.42,3.6840195439
2020-01-29 21:30:00,0.339,-0.061,0.3444444803,4.26,1.1400000000000001,4.409897958,0.339,-0.061,0.3444444803,3.4,-0.48,3.4337151891
2020-01-29 22:00:00,0.327,-0.062,0.3328257803,4.0,1.1400000000000001,4.1592787836,0.327,-0.062,0.3328257803,3.1,-0.48,3.1369411853
2020-01-29 22:30:00,0.352,-0.066,0.3581340531,3.8200000000000003,1.8599999999999999,4.2487645263000005,0.352,-0.066,0.3581340531,2.64,-1.26,2.9252692184
2020-01-29 23:00:00,0.271,-0.058,0.2771371502,3.52,1.74,3.9265761167,0.271,-0.058,0.2771371502,2.4,-1.3,2.7294688128
2020-01-29 23:30:00,0.309,-0.076,0.3182090508,3.32,1.74,3.7483329628,0.309,-0.076,0.3182090508,2.12,-1.3,2.4868453913
2020-01-30 00:00:00,0.299,-0.066,0.30619764860000004,3.2,1.74,3.6424716883,0.299,-0.066,0.30619764860000004,2.08,-1.3,2.4528350943
2020-01-30 00:30:00,0.306,-0.059000000000000004,0.3116360056,3.46,1.7000000000000002,3.8550745777,0.306,-0.059000000000000004,0.3116360056,2.36,-1.3,2.6943644891
2020-01-30 01:00:00,0.295,-0.055,0.3000833218,3.8200000000000003,1.3599999999999999,4.0548736109,0.295,-0.055,0.3000833218,2.92,-0.96,3.0737599126
2020-01-30 01:30:00,0.28400000000000003,-0.051000000000000004,0.28854289110000003,3.9,0.96,4.0164163131,0.28400000000000003,-0.051000000000000004,0.28854289110000003,3.12,-0.52,3.1630365158
2020-01-30 02:00:00,0.243,-0.059000000000000004,0.2500599928,3.9,0.96,4.0164163131,0.243,-0.059000000000000004,0.2500599928,3.08,-0.52,3.1235876809
2020-01-30 02:30:00,0.242,-0.051000000000000004,0.24731558790000002,3.8200000000000003,0.96,3.9387815375,0.242,-0.051000000000000004,0.24731558790000002,2.96,-0.48,2.9986663702
2020-01-30 03:00:00,0.229,-0.059000000000000004,0.2364783288,3.88,0.96,3.9969988742,0.229,-0.059000000000000004,0.2364783288,2.88,-0.48,2.9197260145
2020-01-30 03:30:00,0.297,-0.075,0.3063233586,3.62,0.96,3.7451301713,0.297,-0.075,0.3063233586,2.74,-0.54,2.7927047821
2020-01-30 04:00:00,0.328,-0.066,0.3345743565,3.46,0.96,3.5907102362,0.328,-0.066,0.3345743565,2.6,-0.54,2.6554848898
2020-01-30 04:30:00,0.334,-0.067,0.3406537832,3.34,0.8200000000000001,3.4391859502,0.334,-0.067,0.3406537832,2.48,-0.5,2.5299011838
2020-01-30 05:00:00,0.298,-0.052000000000000005,0.3025028925,3.26,0.76,3.3474169146,0.298,-0.052000000000000005,0.3025028925,2.44,-0.56,2.5034376365
2020-01-30 05:30:00,0.292,-0.059000000000000004,0.2979009903,3.3,0.32,3.3154788493,0.292,-0.059000000000000004,0.2979009903,2.62,0.06,2.6206869328
2020-01-30 06:00:00,0.216,-0.056,0.2231412109,3.44,0.14,3.4428476586,0.216,-0.056,0.2231412109,2.94,0.46,2.9757688082
2020-01-30 06:30:00,0.268,-0.07,0.2769909746,3.86,-0.02,3.8600518131,0.268,-0.07,0.2769909746,3.44,0.84,3.5410732836000003
2020-01-30 07:00:00,0.384,-0.1,0.39680725800000005,4.06,0.38,4.0777444746,0.384,-0.1,0.39680725800000005,3.5,0.74,3.5773733381
2020-01-30 07:30:00,0.493,-0.134,0.5108864845000001,4.44,0.74,4.5012442724,0.493,-0.134,0.5108864845000001,3.88,0.84,3.9698866483
2020-01-30 08:00:00,0.43,-0.109,0.4436000451,4.66,0.74,4.7183895558,0.43,-0.109,0.4436000451,4.08,0.88,4.1738231874
2020-01-30 08:30:00,0.335,-0.07200000000000001,0.3426499672,4.82,0.68,4.8677304773,0.335,-0.07200000000000001,0.3426499672,4.38,0.84,4.4598206242
2020-01-30 09:00:00,0.381,-0.085,0.3903664945,4.52,0.64,4.5650848842,0.381,-0.085,0.3903664945,4.12,0.84,4.2047592083
2020-01-30 09:30:00,0.358,-0.082,0.3672710171,4.66,0.58,4.6959557068,0.358,-0.082,0.3672710171,4.16,0.78,4.232493355
2020-01-30 10:00:00,0.331,-0.063,0.3369421315,4.5600000000000005,0.54,4.5918623673,0.331,-0.063,0.3369421315,4.08,0.78,4.1538897434
2020-01-30 10:30:00,0.394,-0.079,0.40184200880000004,4.5600000000000005,0.58,4.5967379738,0.394,-0.079,0.40184200880000004,4.1,0.78,4.1735356713
2020-01-30 11:00:00,0.274,-0.063,0.2811494265,4.5600000000000005,0.54,4.5918623673,0.274,-0.063,0.2811494265,4.04,0.7000000000000001,4.1001951173
2020-01-30 11:30:00,0.431,-0.089,0.44009317200000003,4.28,0.54,4.313930922,0.431,-0.089,0.44009317200000003,3.92,0.7000000000000001,3.9820095429
2020-01-30 12:00:00,0.444,-0.095,0.45404955680000003,4.28,0.58,4.3191202808,0.444,-0.095,0.45404955680000003,4.02,0.76,4.0912100899
2020-01-30 12:30:00,0.309,-0.059000000000000004,0.3145822627,4.46,0.58,4.4975548913,0.309,-0.059000000000000004,0.3145822627,4.18,0.7000000000000001,4.2382071681
2020-01-30 13:00:00,0.28600000000000003,-0.052000000000000005,0.2906888371,4.5600000000000005,0.5,4.5873303783,0.28600000000000003,-0.052000000000000005,0.2906888371,4.24,0.66,4.291060475
2020-01-30 13:30:00,0.278,-0.058,0.2839859151,4.08,0.34,4.0941421568,0.278,-0.058,0.2839859151,3.84,0.54,3.8777828717
2020-01-30 14:00:00,0.255,-0.055,0.2608639492,4.46,0.46,4.4836592199,0.255,-0.055,0.2608639492,4.06,0.64,4.1101338178
2020-01-30 14:30:00,0.246,-0.054,0.2518571023,4.46,0.5,4.4879393935,0.246,-0.054,0.2518571023,4.1,0.64,4.1496505877
2020-01-30 15:00:00,0.226,-0.045,0.2304365422,4.32,0.5,4.3488389255,0.226,-0.045,0.2304365422,4.1,0.68,4.1560076997
2020-01-30 15:30:00,0.23800000000000002,-0.054,0.2440491754,4.36,0.54,4.3933131006,0.23800000000000002,-0.054,0.2440491754,4.1,0.7000000000000001,4.1593268686
2020-01-30 16:00:00,0.341,-0.079,0.3500314272,4.42,0.58,4.4578918785,0.341,-0.079,0.3500314272,4.04,0.74,4.1072131671
2020-01-30 16:30:00,0.392,-0.097,0.403822981,4.74,0.64,4.7830116036,0.392,-0.097,0.403822981,4.32,0.78,4.3898519337
2020-01-30 17:00:00,0.193,-0.046,0.1984061491,5.28,0.64,5.3186464444,0.193,-0.046,0.1984061491,4.8,0.74,4.8567067031
2020-01-30 17:30:00,0.164,-0.045,0.1700617535,5.7,1.3,5.8463663929,0.164,-0.045,0.1700617535,5.02,-0.04,5.02015936
2020-01-30 18:00:00,0.201,-0.053,0.2078701518,5.88,1.1,5.9820063524,0.201,-0.053,0.2078701518,5.32,0.14,5.3218417864
2020-01-30 18:30:00,0.215,-0.046,0.2198658682,5.88,0.8,5.9341722253,0.215,-0.046,0.2198658682,5.52,0.56,5.548333083
2020-01-30 19:00:00,0.234,-0.047,0.23867341700000003,5.62,0.76,5.6711550852,0.234,-0.047,0.23867341700000003,5.38,0.56,5.4090664629
2020-01-30 19:30:00,0.268,-0.067,0.27624807690000003,5.36,0.76,5.4136124723,0.268,-0.067,0.27624807690000003,5.08,0.54,5.108620166
2020-01-30 20:00:00,0.20600000000000002,-0.045,0.21085777200000003,5.22,1.38,5.3993332922,0.20600000000000002,-0.045,0.21085777200000003,4.6,-0.28,4.6085138602
2020-01-30 20:30:00,0.244,-0.05,0.2490702712,4.94,0.68,4.9865819957,0.244,-0.05,0.2490702712,4.6,0.4,4.6173585522
2020-01-30 21:00:00,0.337,-0.07,0.34419325970000003,4.64,0.54,4.6713167309,0.337,-0.07,0.34419325970000003,4.24,0.46,4.2648798342
2020-01-30 21:30:00,0.247,-0.053,0.2526222476,4.6,1.22,4.7590335153000005,0.247,-0.053,0.2526222476,3.98,-0.36,3.9962482405
2020-01-30 22:00:00,0.356,-0.078,0.3644447832,4.24,1.18,4.4011362169,0.356,-0.078,0.3644447832,3.56,-0.36,3.5781559496
2020-01-30 22:30:00,0.266,-0.059000000000000004,0.2724646766,4.02,1.12,4.1731043601,0.266,-0.059000000000000004,0.2724646766,3.36,-0.42,3.3861482543
2020-01-30 23:00:00,0.362,-0.064,0.3676139279,3.6,0.86,3.7012970699,0.362,-0.064,0.3676139279,2.84,-0.42,2.8708883643
2020-01-30 23:30:00,0.32,-0.055,0.3246921619,3.36,0.86,3.4683137113,0.32,-0.055,0.3246921619,2.66,-0.42,2.6929537686
2020-01-31 00:00:00,0.266,-0.051000000000000004,0.2708449741,3.44,0.86,3.545870838,0.266,-0.051000000000000004,0.2708449741,2.66,-0.42,2.6929537686
2020-01-31 00:30:00,0.28200000000000003,-0.059000000000000004,0.28810588330000003,3.7199999999999998,0.86,3.818114718,0.28200000000000003,-0.059000000000000004,0.28810588330000003,2.92,-0.42,2.950050847
2020-01-31 01:00:00,0.352,-0.069,0.3586990382,4.18,0.78,4.2521523961,0.352,-0.069,0.3586990382,3.34,-0.32,3.3552943239
2020-01-31 01:30:00,0.341,-0.065,0.3471397413,4.24,0.96,4.3473210141,0.341,-0.065,0.3471397413,3.48,-0.54,3.5216473418
2020-01-31 02:00:00,0.113,-0.012,0.1136353818,4.24,0.92,4.3386633886,0.113,-0.012,0.1136353818,3.52,-0.56,3.5642671056
2020-01-31 02:30:00,0.181,-0.038,0.184945938,4.16,0.96,4.2693325005,0.181,-0.038,0.184945938,3.44,-0.52,3.4790803383
2020-01-31 03:00:00,0.333,-0.07200000000000001,0.3406948782,4.04,1.0,4.1619226326,0.333,-0.07200000000000001,0.3406948782,3.26,-0.48,3.2951479481
2020-01-31 03:30:00,0.33,-0.07,0.3373425559,3.94,1.0,4.0649231235,0.33,-0.07,0.3373425559,3.1,-0.48,3.1369411853
2020-01-31 04:00:00,0.321,-0.08600000000000001,0.33232062830000003,3.88,1.04,4.0169640277,0.321,-0.08600000000000001,0.33232062830000003,2.98,-0.4,3.0067257939
2020-01-31 04:30:00,0.366,-0.09,0.3769031706,3.7800000000000002,1.04,3.9204591568,0.366,-0.09,0.3769031706,2.86,-0.4,2.8878365605000003
2020-01-31 05:00:00,0.41000000000000003,-0.11900000000000001,0.4269203673,3.54,0.92,3.6575948381,0.41000000000000003,-0.11900000000000001,0.4269203673,2.8,-0.36,2.8230479982
2020-01-31 05:30:00,0.417,-0.117,0.4331027592,3.62,0.98,3.7503066541,0.417,-0.117,0.4331027592,2.92,-0.32,2.9374819148
2020-01-31 06:00:00,0.435,-0.115,0.44994444100000003,3.76,0.78,3.840052083,0.435,-0.115,0.44994444100000003,3.16,-0.04,3.1602531544
2020-01-31 06:30:00,0.532,-0.14300000000000002,0.5508838353000001,3.86,0.6000000000000001,3.9063537986,0.532,-0.14300000000000002,0.5508838353000001,3.4,0.4,3.4234485537
2020-01-31 07:00:00,0.602,-0.167,0.6247343435,4.12,0.74,4.1859288097,0.602,-0.167,0.6247343435,3.7,0.48,3.7310052264999998
2020-01-31 07:30:00,0.591,-0.179,0.6175127529000001,4.58,1.34,4.7720016764,0.591,-0.179,0.6175127529000001,4.1,0.22,4.1058981965
2020-01-31 08:00:00,0.606,-0.16,0.6267663041,4.68,1.6800000000000002,4.9724038452,0.606,-0.16,0.6267663041,4.14,0.08,4.1407728747
2020-01-31 08:30:00,0.62,-0.162,0.6408151059,4.5600000000000005,1.56,4.8194605507,0.62,-0.162,0.6408151059,4.02,-0.02,4.0200497509
2020-01-31 09:00:00,0.611,-0.152,0.629622903,4.52,1.56,4.7816315207,0.611,-0.152,0.629622903,4.02,-0.02,4.0200497509
2020-01-31 09:30:00,0.612,-0.151,0.6303530757,4.48,1.54,4.7372988084,0.612,-0.151,0.6303530757,3.96,-0.06,3.9604545194
2020-01-31 10:00:00,0.558,-0.129,0.5727172077,4.4,1.5,4.6486557197,0.558,-0.129,0.5727172077,3.88,-0.08,3.8808246546
2020-01-31 10:30:00,0.615,-0.154,0.6339881702,4.34,1.56,4.6118542908,0.615,-0.154,0.6339881702,3.84,-0.04,3.8402083277
2020-01-31 11:00:00,0.577,-0.14200000000000002,0.5942162906,4.3,1.42,4.5283992757,0.577,-0.14200000000000002,0.5942162906,3.66,-0.14,3.6626766169
2020-01-31 11:30:00,0.519,-0.126,0.5340758373,4.42,1.48,4.6612015618000004,0.519,-0.126,0.5340758373,3.7800000000000002,-0.1,3.78132252
2020-01-31 12:00:00,0.532,-0.28500000000000003,0.6035304466,4.42,1.48,4.6612015618000004,0.532,-0.28500000000000003,0.6035304466,3.7,-0.1,3.7013511047
2020-01-31 12:30:00,0.524,-0.138,0.5418671424,4.46,1.48,4.6991488591,0.524,-0.138,0.5418671424,3.7,-0.1,3.7013511047
2020-01-31 13:00:00,0.5730000000000001,-0.146,0.5913078724,4.3,1.48,4.5475707801,0.5730000000000001,-0.146,0.5913078724,3.58,-0.1,3.5813963757
2020-01-31 13:30:00,0.616,-0.162,0.6369458376,4.0,1.34,4.2184831397,0.616,-0.162,0.6369458376,3.32,-0.22,3.3272811724
2020-01-31 14:00:00,0.586,-0.149,0.6046461775,3.9,1.3,4.1109609582,0.586,-0.149,0.6046461775,3.24,-0.24,3.248876729
2020-01-31 14:30:00,0.5740000000000001,-0.151,0.5935292748000001,3.84,1.0,3.9680725800000003,0.5740000000000001,-0.151,0.5935292748000001,3.32,0.08,3.3209637156
2020-01-31 15:00:00,0.613,-0.165,0.6348180842000001,3.58,0.4,3.6022770576000003,0.613,-0.165,0.6348180842000001,3.2,0.7000000000000001,3.2756678708
2020-01-31 15:30:00,0.626,-0.187,0.6533337585,3.58,0.44,3.6069377594,0.626,-0.187,0.6533337585,3.2800000000000002,0.7000000000000001,3.3538634439
2020-01-31 16:00:00,0.617,-0.181,0.6430007776000001,3.58,0.4,3.6022770576000003,0.617,-0.181,0.6430007776000001,3.32,0.7000000000000001,3.3929927792
2020-01-31 16:30:00,0.6000000000000001,-0.17400000000000002,0.6247207376,4.0,0.48,4.0286970598,0.6000000000000001,-0.17400000000000002,0.6247207376,3.68,0.7000000000000001,3.7459845168
2020-01-31 17:00:00,0.59,-0.167,0.6131794191000001,4.3,0.56,4.3363117969000005,0.59,-0.167,0.6131794191000001,3.92,0.78,3.9968487587
2020-01-31 17:30:00,0.518,-0.131,0.5343079636,4.72,0.68,4.7687314875,0.518,-0.131,0.5343079636,4.42,0.68,4.4720017889
2020-01-31 18:00:00,0.516,-0.128,0.5316389752,5.02,0.84,5.089793709,0.516,-0.128,0.5316389752,4.64,0.68,4.6895628794
2020-01-31 18:30:00,0.509,-0.123,0.5236506469000001,5.04,0.84,5.1095205255,0.509,-0.123,0.5236506469000001,4.68,0.68,4.7291436857
2020-01-31 19:00:00,0.539,-0.126,0.5535313903,4.9,1.24,5.0544633741,0.539,-0.126,0.5535313903,4.3,0.06,4.3004185843
2020-01-31 19:30:00,0.429,-0.09,0.43833891,4.64,0.8200000000000001,4.7118998292,0.429,-0.09,0.43833891,4.2,0.26,4.2080399238
2020-01-31 20:00:00,0.40700000000000003,-0.081,0.4149819273,4.64,1.26,4.8080349416,0.40700000000000003,-0.081,0.4149819273,3.92,-0.28,3.9299872773
2020-01-31 20:30:00,0.429,-0.088,0.4379326432,4.32,1.26,4.5,0.429,-0.088,0.4379326432,3.62,-0.36,3.6378565117
2020-01-31 21:00:00,0.523,-0.122,0.5370409668,4.06,1.26,4.2510234062,0.523,-0.122,0.5370409668,3.3,-0.32,3.3154788493
2020-01-31 21:30:00,0.533,-0.125,0.5474614142,3.84,1.18,4.0172129642,0.533,-0.125,0.5474614142,3.08,-0.32,3.0965787573
2020-01-31 22:00:00,0.549,-0.133,0.5648805183,3.6,1.62,3.9477081958999998,0.549,-0.133,0.5648805183,2.7199999999999998,-0.8200000000000001,2.8409153454
2020-01-31 22:30:00,0.611,-0.153,0.6298650649,3.32,1.96,3.8553858432,0.611,-0.153,0.6298650649,2.34,-1.18,2.6206869328
2020-01-31 23:00:00,0.607,-0.15,0.6252591463,3.16,1.8599999999999999,3.6667696955,0.607,-0.15,0.6252591463,2.14,-1.18,2.4437675831
2020-01-31 23:30:00,0.609,-0.153,0.6279251548,2.98,1.8399999999999999,3.5022849684,0.609,-0.153,0.6279251548,1.94,-1.16,2.2603539546
2020-02-01 00:00:00,0.526,-0.12,0.5395145967,2.92,1.72,3.3889231328,0.526,-0.12,0.5395145967,1.9,-1.16,2.2261176968
2020-02-01 00:30:00,0.5750000000000001,-0.136,0.5908646207,2.94,0.9,3.0746707141,0.5750000000000001,-0.136,0.5908646207,2.24,-0.36,2.268744146
2020-02-01 01:00:00,0.586,-0.14100000000000001,0.6027246469,3.46,0.9400000000000001,3.5854148993,0.586,-0.14100000000000001,0.6027246469,2.68,-0.36,2.7040710050000003
2020-02-01 01:30:00,0.47000000000000003,-0.10400000000000001,0.4813688814,3.7,0.9400000000000001,3.8175384739,0.47000000000000003,-0.10400000000000001,0.4813688814,2.86,-0.4,2.8878365605000003
2020-02-01 02:00:00,0.556,-0.137,0.5726298979000001,3.52,0.92,3.6382413334,0.556,-0.137,0.5726298979000001,2.66,-0.4,2.6899070616
2020-02-01 02:30:00,0.56,-0.138,0.5767529801,3.44,0.96,3.5714422857,0.56,-0.138,0.5767529801,2.6,-0.36,2.6248047546
2020-02-01 03:00:00,0.599,-0.153,0.6182313483,3.2800000000000002,0.96,3.4176014981,0.599,-0.153,0.6182313483,2.46,-0.36,2.4862019226
2020-02-01 03:30:00,0.619,-0.162,0.6398476381,3.16,0.96,3.3026050324,0.619,-0.162,0.6398476381,2.32,-0.32,2.3419649869
2020-02-01 04:00:00,0.598,-0.15,0.6165257497000001,3.02,0.92,3.157023915,0.598,-0.15,0.6165257497000001,2.22,-0.32,2.2429444933
2020-02-01 04:30:00,0.59,-0.155,0.6100204915,2.86,0.92,3.0043302082,0.59,-0.155,0.6100204915,2.12,-0.36,2.1503488089
2020-02-01 05:00:00,0.562,-0.147,0.5809070494,2.8,0.88,2.9350298125,0.562,-0.147,0.5809070494,2.06,-0.36,2.0912197398
2020-02-01 05:30:00,0.5660000000000001,-0.158,0.5876393452,2.86,0.92,3.0043302082,0.5660000000000001,-0.158,0.5876393452,2.14,-0.34,2.1668410186
2020-02-01 06:00:00,0.5720000000000001,-0.166,0.5956005373000001,2.86,0.5,2.9033773437,0.5720000000000001,-0.166,0.5956005373000001,2.32,0.2,2.3286047325
2020-02-01 06:30:00,0.602,-0.178,0.6277642870000001,3.14,0.6000000000000001,3.1968109109,0.602,-0.178,0.6277642870000001,2.48,0.28,2.4957563984
2020-02-01 07:00:00,0.5760000000000001,-0.16,0.5978093342,3.42,1.12,3.5987219954,0.5760000000000001,-0.16,0.5978093342,2.62,-0.14,2.6237377918
2020-02-01 07:30:00,0.5760000000000001,-0.158,0.5972771551,3.5,1.12,3.6748333296,0.5760000000000001,-0.158,0.5972771551,2.68,-0.12,2.6826852219
2020-02-01 08:00:00,0.593,-0.161,0.6144672489,3.5,1.16,3.6872211759,0.593,-0.161,0.6144672489,2.76,-0.12,2.7626074640000002
2020-02-01 08:30:00,0.562,-0.14200000000000002,0.5796619705,3.6,0.74,3.6752686977,0.562,-0.14200000000000002,0.5796619705,3.02,0.24,3.0295214143
2020-02-01 09:00:00,0.589,-0.148,0.6073096410000001,3.56,0.42,3.5846896658,0.589,-0.148,0.6073096410000001,3.18,0.64,3.2437632466
2020-02-01 09:30:00,0.5640000000000001,-0.131,0.5790138168,3.56,0.38,3.5802234566999998,0.5640000000000001,-0.131,0.5790138168,3.2800000000000002,0.62,3.3380832824
2020-02-01 10:00:00,0.594,-0.138,0.6098196455,3.44,0.38,3.4609247319,0.594,-0.138,0.6098196455,3.18,0.62,3.2398765409
2020-02-01 10:30:00,0.6000000000000001,-0.14,0.6161168720000001,3.32,0.42,3.346460817,0.6000000000000001,-0.14,0.6161168720000001,3.08,0.62,3.1417829333
2020-02-01 11:00:00,0.618,-0.157,0.6376307709,3.26,0.42,3.2869438693,0.618,-0.157,0.6376307709,2.98,0.62,3.0438133977
2020-02-01 11:30:00,0.639,-0.162,0.6592154428,3.14,0.36,3.1605695689,0.639,-0.162,0.6592154428,2.86,0.62,2.9264312738
2020-02-01 12:00:00,0.657,-0.17300000000000001,0.6793953194,3.14,0.36,3.1605695689,0.657,-0.17300000000000001,0.6793953194,2.9,0.62,2.9655353648
2020-02-01 12:30:00,0.664,-0.177,0.6871862921,3.14,0.36,3.1605695689,0.664,-0.177,0.6871862921,2.98,0.62,3.0438133977
2020-02-01 13:00:00,0.665,-0.17500000000000002,0.6876408947,2.94,0.36,2.9619588113,0.665,-0.17500000000000002,0.6876408947,2.8,0.62,2.8678214728
2020-02-01 13:30:00,0.667,-0.187,0.6927178358,2.66,0.36,2.6842503609,0.667,-0.187,0.6927178358,2.7,0.62,2.7702707449
2020-02-01 14:00:00,0.659,-0.182,0.6836702421,2.96,0.36,2.9818115299,0.659,-0.182,0.6836702421,2.62,0.62,2.6923595599
2020-02-01 14:30:00,0.648,-0.177,0.6717387885,3.06,0.36,3.0811036984,0.648,-0.177,0.6717387885,2.7,0.58,2.7615937428
2020-02-01 15:00:00,0.639,-0.17,0.66122689,3.32,0.36,3.3394610344,0.639,-0.17,0.66122689,2.9,0.58,2.9574313179000002
2020-02-01 15:30:00,0.631,-0.18,0.6561714715,3.54,0.36,3.5582580008,0.631,-0.18,0.6561714715,3.14,0.58,3.1931175988
2020-02-01 16:00:00,0.611,-0.18,0.6369623223,3.54,0.38,3.5603370627,0.611,-0.18,0.6369623223,3.1,0.58,3.1537913691
2020-02-01 16:30:00,0.5730000000000001,-0.165,0.5962834896,3.94,0.44,3.9644924013000002,0.5730000000000001,-0.165,0.5962834896,3.52,0.62,3.5741852218
2020-02-01 17:00:00,0.516,-0.146,0.5362574009000001,4.42,0.54,4.4528642468,0.516,-0.146,0.5362574009000001,4.0,0.66,4.0540843602
2020-02-01 17:30:00,0.397,-0.10400000000000001,0.4103961501,5.08,0.96,5.1699129586,0.397,-0.10400000000000001,0.4103961501,4.58,0.34,4.5926027479
2020-02-01 18:00:00,0.41300000000000003,-0.101,0.42517055400000003,5.22,0.68,5.2641048622,0.41300000000000003,-0.101,0.42517055400000003,4.92,0.68,4.9667695739
2020-02-01 18:30:00,0.253,-0.047,0.2573285837,5.4,0.66,5.4401838204,0.253,-0.047,0.2573285837,5.26,0.6000000000000001,5.2941099346
2020-02-01 19:00:00,0.127,-0.032,0.13096946210000002,5.34,0.56,5.3692830061,0.127,-0.032,0.13096946210000002,5.26,0.52,5.2856409261
2020-02-01 19:30:00,0.101,-0.029,0.10508092120000001,5.04,0.5,5.0647408621,0.101,-0.029,0.10508092120000001,4.98,0.5,5.0050374624
2020-02-01 20:00:00,0.108,-0.029,0.11182575730000001,4.94,0.8200000000000001,5.0075942328,0.108,-0.029,0.11182575730000001,4.54,0.1,4.541101188
2020-02-01 20:30:00,0.124,-0.027,0.1269054766,4.86,1.26,5.0206772452,0.124,-0.027,0.1269054766,4.24,-0.38,4.2569942447999995
2020-02-01 21:00:00,0.125,-0.026000000000000002,0.1276753696,4.66,1.16,4.8022078256,0.125,-0.026000000000000002,0.1276753696,4.02,-0.38,4.0379202568
2020-02-01 21:30:00,0.057,-0.007,0.057428216100000005,4.54,1.08,4.6666904761,0.057,-0.007,0.057428216100000005,3.94,-0.38,3.9582824558
2020-02-01 22:00:00,0.043000000000000003,-0.007,0.043566041800000004,4.42,1.08,4.5500329669,0.043000000000000003,-0.007,0.043566041800000004,3.76,-0.42,3.783384728
2020-02-01 22:30:00,0.115,-0.021,0.11690166810000001,4.08,1.02,4.2055677381,0.115,-0.021,0.11690166810000001,3.42,-0.46,3.4507970094
2020-02-01 23:00:00,0.153,-0.033,0.1565183695,3.8,1.02,3.9345139471,0.153,-0.033,0.1565183695,3.14,-0.46,3.1735154009
2020-02-01 23:30:00,0.18,-0.041,0.1846104006,3.62,0.9,3.7302010670000003,0.18,-0.041,0.1846104006,2.96,-0.4,2.9869047524
2020-02-02 00:00:00,0.185,-0.033,0.1879201958,3.58,0.84,3.6772272163,0.185,-0.033,0.1879201958,2.96,-0.44,2.9925240183
2020-02-02 00:30:00,0.158,-0.016,0.15880806020000002,3.86,0.84,3.9503417574,0.158,-0.016,0.15880806020000002,3.24,-0.44,3.2697400508
2020-02-02 01:00:00,0.176,-0.016,0.1767257763,4.22,0.38,4.2370744624,0.176,-0.016,0.1767257763,3.66,0.0,3.66
2020-02-02 01:30:00,0.232,-0.033,0.23433523,4.3,0.12,4.3016740927,0.232,-0.033,0.23433523,3.8,0.36,3.8170145402
2020-02-02 02:00:00,0.296,-0.051000000000000004,0.3003614489,4.16,0.12,4.1617304093,0.296,-0.051000000000000004,0.3003614489,3.58,0.36,3.5980550302000003
2020-02-02 02:30:00,0.452,-0.107,0.4644921958,3.92,0.16,3.9232639473,0.452,-0.107,0.4644921958,3.26,0.46,3.292294033
2020-02-02 03:00:00,0.502,-0.121,0.5163768004,3.76,0.16,3.7634027156,0.502,-0.121,0.5163768004,3.12,0.46,3.1537279528
2020-02-02 03:30:00,0.465,-0.10400000000000001,0.476488195,3.76,0.16,3.7634027156,0.465,-0.10400000000000001,0.476488195,3.06,0.46,3.0943820062
2020-02-02 04:00:00,0.462,-0.105,0.4737815953,3.58,0.16,3.5835736354,0.462,-0.105,0.4737815953,2.96,0.52,3.005328601
2020-02-02 04:30:00,0.41400000000000003,-0.094,0.4245373953,3.52,0.2,3.5256772399000003,0.41400000000000003,-0.094,0.4245373953,2.9,0.46,2.9362561196
2020-02-02 05:00:00,0.41200000000000003,-0.099,0.42372750680000004,3.42,0.2,3.425842962,0.41200000000000003,-0.099,0.42372750680000004,2.8200000000000003,0.42,2.8511050489
2020-02-02 05:30:00,0.49,-0.131,0.5072090299,3.42,0.26,3.4298688022,0.49,-0.131,0.5072090299,2.8,0.5,2.8442925306999998
2020-02-02 06:00:00,0.5660000000000001,-0.166,0.5898406564,3.32,0.32,3.3353860346,0.5660000000000001,-0.166,0.5898406564,2.7,0.58,2.7615937428
2020-02-02 06:30:00,0.619,-0.183,0.6454843143,3.54,0.4,3.5625271929,0.619,-0.183,0.6454843143,2.92,0.62,2.9850963134
2020-02-02 07:00:00,0.615,-0.177,0.6399640615000001,3.7,0.46,3.728484947,0.615,-0.177,0.6399640615000001,3.06,0.66,3.1303673906
2020-02-02 07:30:00,0.61,-0.171,0.6335147986,3.8,0.56,3.8410415254,0.61,-0.171,0.6335147986,3.22,0.74,3.3039370454
2020-02-02 08:00:00,0.556,-0.146,0.5748495455,3.74,0.5,3.7732744401,0.556,-0.146,0.5748495455,3.22,0.68,3.2910180796
2020-02-02 08:30:00,0.456,-0.10200000000000001,0.4672686593,3.8,0.4,3.8209946349,0.456,-0.10200000000000001,0.4672686593,3.34,0.56,3.3866207346
2020-02-02 09:00:00,0.491,-0.112,0.5036119538,3.94,0.36,3.9564125164,0.491,-0.112,0.5036119538,3.46,0.52,3.4988569562
2020-02-02 09:30:00,0.505,-0.128,0.5209692889,4.14,0.76,4.2091804428,0.505,-0.128,0.5209692889,3.5,0.12,3.5020565386999998
2020-02-02 10:00:00,0.588,-0.14400000000000002,0.6053759163,4.14,1.22,4.3160166821,0.588,-0.14400000000000002,0.6053759163,3.42,-0.2,3.425842962
2020-02-02 10:30:00,0.621,-0.153,0.6395701682,4.04,1.1400000000000001,4.1977613081,0.621,-0.153,0.6395701682,3.44,-0.04,3.4402325503
2020-02-02 11:00:00,0.585,-0.14100000000000001,0.6017524408,3.94,0.42,3.9623225511999998,0.585,-0.14100000000000001,0.6017524408,3.64,0.62,3.6924246776
2020-02-02 11:30:00,0.592,-0.145,0.6094989746,3.9,0.42,3.9225501909,0.592,-0.145,0.6094989746,3.7199999999999998,0.62,3.7713127688
2020-02-02 12:00:00,0.58,-0.138,0.5961912445,3.86,0.42,3.8827825074,0.58,-0.138,0.5961912445,3.7199999999999998,0.62,3.7713127688
2020-02-02 12:30:00,0.577,-0.138,0.5932731243,4.02,0.42,4.0418807503,0.577,-0.138,0.5932731243,3.7800000000000002,0.56,3.8212563379
2020-02-02 13:00:00,0.509,-0.115,0.5218294741,4.1,0.32,4.1124688449,0.509,-0.115,0.5218294741,3.7199999999999998,0.48,3.7508399059
2020-02-02 13:30:00,0.552,-0.131,0.5673314728000001,4.1,0.36,4.1157745322,0.552,-0.131,0.5673314728000001,3.7199999999999998,0.52,3.7561682603
2020-02-02 14:00:00,0.58,-0.14400000000000002,0.5976085675,3.94,0.4,3.9602525172,0.58,-0.14400000000000002,0.5976085675,3.56,0.56,3.6037757977
2020-02-02 14:30:00,0.615,-0.158,0.6349716529,4.04,0.36,4.0560078895,0.615,-0.158,0.6349716529,3.6,0.64,3.6564463622
2020-02-02 15:00:00,0.649,-0.17200000000000001,0.6714052428,4.04,0.36,4.0560078895,0.649,-0.17200000000000001,0.6714052428,3.54,0.68,3.6047191291000003
2020-02-02 15:30:00,0.616,-0.17200000000000001,0.6395623504,4.14,0.4,4.1592787836,0.616,-0.17200000000000001,0.6395623504,3.66,0.68,3.7226334765
2020-02-02 16:00:00,0.578,-0.164,0.6008161116,4.24,0.4,4.2588261293,0.578,-0.164,0.6008161116,3.7800000000000002,0.68,3.8406770237
2020-02-02 16:30:00,0.607,-0.171,0.6306266724,4.32,0.4,4.3384789961,0.607,-0.171,0.6306266724,3.7800000000000002,0.68,3.8406770237
2020-02-02 17:00:00,0.61,-0.17300000000000001,0.6340575684,4.46,0.54,4.4925716466,0.61,-0.17300000000000001,0.6340575684,3.8200000000000003,0.6000000000000001,3.8668333297
2020-02-02 17:30:00,0.594,-0.169,0.6175734774,5.26,1.58,5.4921762535,0.594,-0.169,0.6175734774,4.34,-0.08,4.3407372646
2020-02-02 18:00:00,0.628,-0.176,0.6521962895,5.48,1.6400000000000001,5.7201398584,0.628,-0.176,0.6521962895,4.52,-0.04,4.5201769877
2020-02-02 18:30:00,0.656,-0.176,0.6791995289,5.48,1.6800000000000002,5.7317362117,0.656,-0.176,0.6791995289,4.48,0.0,4.48
2020-02-02 19:00:00,0.658,-0.177,0.6813904901000001,5.2,1.6400000000000001,5.4524856717,0.658,-0.177,0.6813904901000001,4.24,-0.14,4.2423106911
2020-02-02 19:30:00,0.663,-0.177,0.6862200813,4.88,1.56,5.1232801992,0.663,-0.177,0.6862200813,3.94,-0.2,3.9450728764000003
2020-02-02 20:00:00,0.663,-0.17500000000000002,0.6857069345,4.5600000000000005,1.3,4.7416874633,0.663,-0.17500000000000002,0.6857069345,3.64,-0.2,3.6454903648
2020-02-02 20:30:00,0.658,-0.17,0.6796057681000001,4.3,1.24,4.475220665,0.658,-0.17,0.6796057681000001,3.4,-0.2,3.4058772731999998
2020-02-02 21:00:00,0.657,-0.17400000000000002,0.6796506456,3.96,1.16,4.1264027918,0.657,-0.17400000000000002,0.6796506456,3.1,-0.2,3.1064449134
2020-02-02 21:30:00,0.667,-0.176,0.6898296891,3.86,1.24,4.0542816873,0.667,-0.176,0.6898296891,3.0,-0.26,3.0112455895
2020-02-02 22:00:00,0.658,-0.17500000000000002,0.6808737034,3.58,1.16,3.7632432821,0.658,-0.17500000000000002,0.6808737034,2.74,-0.22,2.7488179278000002
2020-02-02 22:30:00,0.662,-0.17500000000000002,0.6847400967,3.32,1.28,3.5582017930000003,0.662,-0.17500000000000002,0.6847400967,2.46,-0.4,2.4923081671
2020-02-02 23:00:00,0.662,-0.17300000000000001,0.6842316859,3.12,1.8599999999999999,3.6323546082,0.662,-0.17300000000000001,0.6842316859,2.04,-1.22,2.3769728648
2020-02-02 23:30:00,0.662,-0.17300000000000001,0.6842316859,3.02,1.9,3.5679686097000003,0.662,-0.17300000000000001,0.6842316859,1.94,-1.18,2.2706827167
2020-02-03 00:00:00,0.661,-0.17300000000000001,0.6832642241,2.88,1.94,3.4724631028,0.661,-0.17300000000000001,0.6832642241,1.8,-1.18,2.1523010942
2020-02-03 00:30:00,0.618,-0.152,0.6364181016,3.24,1.94,3.7764004025,0.618,-0.152,0.6364181016,2.14,-1.18,2.4437675831
2020-02-03 01:00:00,0.55,-0.127,0.56447232,3.7800000000000002,1.82,4.1953307379,0.55,-0.127,0.56447232,2.62,-1.18,2.8734648075
2020-02-03 01:30:00,0.623,-0.155,0.6419922118,3.86,1.12,4.0192039013,0.623,-0.155,0.6419922118,2.92,-0.36,2.9421080877
2020-02-03 02:00:00,0.604,-0.152,0.6228322407,3.8,1.12,3.961615832,0.604,-0.152,0.6228322407,2.88,-0.32,2.8977232442
2020-02-03 02:30:00,0.5640000000000001,-0.133,0.5794695851,3.7199999999999998,1.12,3.8849453021,0.5640000000000001,-0.133,0.5794695851,2.8200000000000003,-0.32,2.8380979546000003
2020-02-03 03:00:00,0.505,-0.117,0.5183763112,3.58,1.04,3.7280021459,0.505,-0.117,0.5183763112,2.76,-0.38,2.7860366114
2020-02-03 03:30:00,0.333,-0.061,0.33854098720000003,3.62,0.88,3.7254261501,0.333,-0.061,0.33854098720000003,2.86,-0.44,2.8936482164
2020-02-03 04:00:00,0.19,-0.024,0.1915097909,3.7800000000000002,0.88,3.8810823233000002,0.19,-0.024,0.1915097909,3.04,-0.46,3.0746056658
2020-02-03 04:30:00,0.139,-0.015,0.1398070098,3.7199999999999998,0.88,3.8226692245000002,0.139,-0.015,0.1398070098,3.04,-0.46,3.0746056658
2020-02-03 05:00:00,0.108,-0.025,0.1108557621,3.76,0.88,3.8616058836000002,0.108,-0.025,0.1108557621,3.1,-0.46,3.1339432031
2020-02-03 05:30:00,0.11800000000000001,-0.04,0.12459534500000001,3.76,0.88,3.8616058836000002,0.11800000000000001,-0.04,0.12459534500000001,3.14,-0.4,3.1653751752
2020-02-03 06:00:00,0.14200000000000002,-0.043000000000000003,0.1483677863,3.76,0.22,3.7664306711,0.14200000000000002,-0.043000000000000003,0.1483677863,3.4,0.44,3.428352374
2020-02-03 06:30:00,0.182,-0.039,0.1861316738,4.24,0.76,4.3075747237,0.182,-0.039,0.1861316738,3.7,0.12,3.7019454345
2020-02-03 07:00:00,0.108,-0.021,0.11002272490000001,4.5,0.48,4.5255275936,0.108,-0.021,0.11002272490000001,4.2,0.6000000000000001,4.2426406871
2020-02-03 07:30:00,0.089,-0.019,0.0910054943,5.04,0.62,5.077991729,0.089,-0.019,0.0910054943,4.74,0.76,4.8005416361
2020-02-03 08:00:00,0.083,-0.026000000000000002,0.08697700850000001,5.04,0.62,5.077991729,0.083,-0.026000000000000002,0.08697700850000001,4.8,0.76,4.8597942343
2020-02-03 08:30:00,0.148,-0.032,0.1514199458,4.78,0.62,4.8200414936,0.148,-0.032,0.1514199458,4.64,0.78,4.705103612
2020-02-03 09:00:00,0.125,-0.014,0.1257815567,4.78,0.54,4.8104053883,0.125,-0.014,0.1257815567,4.64,0.7000000000000001,4.6925046617
2020-02-03 09:30:00,0.14,-0.016,0.1409113196,4.78,0.64,4.8226548705,0.14,-0.016,0.1409113196,4.7,0.68,4.7489367231
