Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-03 10:00:00,0.189,-0.028,0.19106281690000002,4.74,0.64,4.7830116036,0.189,-0.028,0.19106281690000002,4.64,0.68,4.6895628794
2020-02-03 10:30:00,0.185,-0.027,0.1869598887,4.74,0.64,4.7830116036,0.185,-0.027,0.1869598887,4.64,0.68,4.6895628794
2020-02-03 11:00:00,0.16,-0.024,0.1617899873,4.5600000000000005,0.56,4.5942572849,0.16,-0.024,0.1617899873,4.48,0.6000000000000001,4.52
2020-02-03 11:30:00,0.16,-0.019,0.1611241757,4.62,0.56,4.6538156388,0.16,-0.019,0.1611241757,4.54,0.6000000000000001,4.5794759526
2020-02-03 12:00:00,0.133,-0.015,0.1338431918,4.52,0.56,4.5545581564,0.133,-0.015,0.1338431918,4.54,0.6000000000000001,4.5794759526
2020-02-03 12:30:00,0.145,-0.027,0.1474923727,4.74,0.62,4.7803765542,0.145,-0.027,0.1474923727,4.72,0.66,4.7659206874999995
2020-02-03 13:00:00,0.129,-0.027,0.13179529580000002,4.62,0.58,4.6562645973,0.129,-0.027,0.13179529580000002,4.6,0.62,4.6415945536
2020-02-03 13:30:00,0.195,-0.041,0.1992636445,4.24,0.4,4.2588261293,0.195,-0.041,0.1992636445,4.24,0.46,4.2648798342
2020-02-03 14:00:00,0.308,-0.06,0.3137897385,4.32,0.52,4.351183747,0.308,-0.06,0.3137897385,4.28,0.6000000000000001,4.3218514551
2020-02-03 14:30:00,0.20700000000000002,-0.036000000000000004,0.2101071155,4.38,0.58,4.4182349417,0.20700000000000002,-0.036000000000000004,0.2101071155,4.42,0.6000000000000001,4.4605380841
2020-02-03 15:00:00,0.218,-0.049,0.2234390297,4.38,0.58,4.4182349417,0.218,-0.049,0.2234390297,4.42,0.64,4.4660944907
2020-02-03 15:30:00,0.225,-0.052000000000000005,0.23093072550000002,4.44,0.58,4.4777226354,0.225,-0.052000000000000005,0.23093072550000002,4.46,0.64,4.5056852975
2020-02-03 16:00:00,0.217,-0.048,0.2222453599,4.5600000000000005,0.6000000000000001,4.5993042952,0.217,-0.048,0.2222453599,4.54,0.64,4.5848882211
2020-02-03 16:30:00,0.243,-0.058,0.2498259394,4.84,0.68,4.8875351661,0.243,-0.058,0.2498259394,4.78,0.64,4.8226548705
2020-02-03 17:00:00,0.293,-0.073,0.3019569506,5.2,0.76,5.255244999,0.293,-0.073,0.3019569506,5.1,0.76,5.1563165147
2020-02-03 17:30:00,0.293,-0.069,0.3010149498,5.36,0.64,5.3980737305,0.293,-0.069,0.3010149498,5.18,0.58,5.2123699025
2020-02-03 18:00:00,0.34800000000000003,-0.08,0.3570770225,5.62,0.7000000000000001,5.6634265246,0.34800000000000003,-0.08,0.3570770225,5.44,0.62,5.4752168907
2020-02-03 18:30:00,0.424,-0.095,0.4345123704,5.7,1.54,5.904371262,0.424,-0.095,0.4345123704,5.26,-0.08,5.2606083298
2020-02-03 19:00:00,0.425,-0.094,0.4352711798,5.52,1.58,5.7416722303,0.425,-0.094,0.4352711798,5.04,-0.28,5.0477717856
2020-02-03 19:30:00,0.534,-0.134,0.5505560825,5.2,1.58,5.4347401042,0.534,-0.134,0.5505560825,4.64,-0.28,4.6484405987
2020-02-03 20:00:00,0.5700000000000001,-0.148,0.5889006707000001,5.02,1.58,5.2627749334,0.5700000000000001,-0.148,0.5889006707000001,4.4,-0.28,4.4089000896
2020-02-03 20:30:00,0.591,-0.154,0.6107348033000001,4.74,1.28,4.9097861461,0.591,-0.154,0.6107348033000001,4.2,0.0,4.2
2020-02-03 21:00:00,0.626,-0.168,0.6481512169,4.46,0.9400000000000001,4.5579820096,0.626,-0.168,0.6481512169,3.84,0.26,3.8487920183
2020-02-03 21:30:00,0.578,-0.148,0.5966472995000001,4.3,1.3,4.492215489,0.578,-0.148,0.5966472995000001,3.56,-0.28,3.5709942593
2020-02-03 22:00:00,0.61,-0.161,0.6308890552,4.0,1.2,4.1761226036,0.61,-0.161,0.6308890552,3.26,-0.24,3.2688224179
2020-02-03 22:30:00,0.629,-0.166,0.6505359329,3.6,0.64,3.6564463622,0.629,-0.166,0.6505359329,3.04,0.28,3.0528675045
2020-02-03 23:00:00,0.621,-0.163,0.6420358245000001,3.22,0.18,3.2250271317,0.621,-0.163,0.6420358245000001,2.76,0.56,2.8162386263
2020-02-03 23:30:00,0.629,-0.164,0.6500284609,3.02,0.22,3.028002642,0.629,-0.164,0.6500284609,2.56,0.56,2.6205342967
2020-02-04 00:00:00,0.628,-0.166,0.6495690879,2.98,0.22,2.9881097704,0.628,-0.166,0.6495690879,2.52,0.6000000000000001,2.5904439774
2020-02-04 00:30:00,0.648,-0.17300000000000001,0.6706959072,3.24,0.22,3.2474605463,0.648,-0.17300000000000001,0.6706959072,2.74,0.6000000000000001,2.8049242414
2020-02-04 01:00:00,0.656,-0.178,0.6797205308000001,3.7,0.22,3.7065347698,0.656,-0.178,0.6797205308000001,3.08,0.52,3.1235876809
2020-02-04 01:30:00,0.638,-0.17200000000000001,0.6607783289,3.94,0.22,3.9461373519,0.638,-0.17200000000000001,0.6607783289,3.32,0.52,3.3604761567
2020-02-04 02:00:00,0.639,-0.177,0.6630610832,3.8200000000000003,0.22,3.8263298342,0.639,-0.177,0.6630610832,3.22,0.52,3.2617173391
2020-02-04 02:30:00,0.638,-0.177,0.6620974249,3.74,0.22,3.7464650004999998,0.638,-0.177,0.6620974249,3.12,0.52,3.1630365158
2020-02-04 03:00:00,0.652,-0.183,0.6771949498000001,3.64,0.16,3.6435147866,0.652,-0.183,0.6771949498000001,3.02,0.52,3.0644412215
2020-02-04 03:30:00,0.648,-0.181,0.6728038347,3.62,0.16,3.6235341864,0.648,-0.181,0.6728038347,2.96,0.54,3.0088536023
2020-02-04 04:00:00,0.647,-0.18,0.6715720363000001,3.44,0.2,3.4458090487,0.647,-0.18,0.6715720363000001,2.8,0.54,2.8515960443
2020-02-04 04:30:00,0.638,-0.18,0.6629057248,3.34,0.2,3.3459826658000003,0.638,-0.18,0.6629057248,2.7,0.5,2.7459060435
2020-02-04 05:00:00,0.626,-0.189,0.6539090151,3.22,0.2,3.2262052012,0.626,-0.189,0.6539090151,2.62,0.5,2.6672832619999998
2020-02-04 05:30:00,0.621,-0.192,0.6500038461000001,3.16,0.2,3.1663227883,0.621,-0.192,0.6500038461000001,2.56,0.58,2.6248809497
2020-02-04 06:00:00,0.617,-0.194,0.6467804883,3.32,0.24,3.3286633954,0.617,-0.194,0.6467804883,2.7199999999999998,0.7000000000000001,2.8086295591
2020-02-04 06:30:00,0.637,-0.193,0.6655959735,3.8,0.8,3.8832975678,0.637,-0.193,0.6655959735,3.04,0.4,3.0662028635
2020-02-04 07:00:00,0.643,-0.197,0.6725013011000001,4.1,1.16,4.2609388637,0.643,-0.197,0.6725013011000001,3.4,0.28,3.4115099296
2020-02-04 07:30:00,0.641,-0.193,0.6694251265000001,4.58,1.6600000000000001,4.8715500613,0.641,-0.193,0.6694251265000001,3.7800000000000002,0.08,3.7808464661
2020-02-04 08:00:00,0.653,-0.191,0.6803601987,4.58,1.6600000000000001,4.8715500613,0.653,-0.191,0.6803601987,3.8200000000000003,0.08,3.8208376045
2020-02-04 08:30:00,0.646,-0.179,0.670340958,4.52,1.7000000000000002,4.8291200027,0.646,-0.179,0.670340958,3.8200000000000003,0.12,3.821884352
2020-02-04 09:00:00,0.653,-0.17500000000000002,0.6760428980000001,4.36,1.62,4.6512363948,0.653,-0.17500000000000002,0.6760428980000001,3.7,0.08,3.7008647638000003
2020-02-04 09:30:00,0.645,-0.17300000000000001,0.6677978736,4.5600000000000005,1.74,4.8806966716,0.645,-0.17300000000000001,0.6677978736,3.48,-0.02,3.4800574708
2020-02-04 10:00:00,0.638,-0.171,0.6605187355000001,4.3,0.98,4.4102607633,0.638,-0.171,0.6605187355000001,3.58,0.7000000000000001,3.6477938538
2020-02-04 10:30:00,0.618,-0.163,0.6391345711,4.5600000000000005,1.8399999999999999,4.9172349954,0.618,-0.163,0.6391345711,3.2800000000000002,-0.36,3.2996969558
2020-02-04 11:00:00,0.609,-0.16,0.6296673725,4.5600000000000005,1.76,4.8878625185,0.609,-0.16,0.6296673725,2.88,-0.4,2.9076450953
2020-02-04 11:30:00,0.627,-0.163,0.6478410299,4.6,1.76,4.9252005035,0.627,-0.163,0.6478410299,2.94,-0.4,2.9670861127
2020-02-04 12:00:00,0.62,-0.162,0.6408151059,4.54,1.8,4.8838099881,0.62,-0.162,0.6408151059,2.94,-0.44,2.9727428412
2020-02-04 12:30:00,0.604,-0.157,0.62407131,4.36,1.8,4.7169481659,0.604,-0.157,0.62407131,3.14,-0.38,3.1629100525
2020-02-04 13:00:00,0.618,-0.162,0.6388802705000001,3.8200000000000003,1.6400000000000001,4.1571624938,0.618,-0.162,0.6388802705000001,3.06,-0.26,3.0710258872
2020-02-04 13:30:00,0.625,-0.162,0.6456539321,3.6,1.46,3.8847908567,0.625,-0.162,0.6456539321,3.06,-0.42,3.0886890423
2020-02-04 14:00:00,0.63,-0.166,0.6515028780000001,4.22,1.62,4.5202654789,0.63,-0.166,0.6515028780000001,2.92,-0.24,2.9298464124
2020-02-04 14:30:00,0.608,-0.159,0.6284464973,4.18,1.62,4.4829454603,0.608,-0.159,0.6284464973,3.08,-0.18,3.0852552569
2020-02-04 15:00:00,0.577,-0.149,0.595927848,4.18,1.62,4.4829454603,0.577,-0.149,0.595927848,3.0,-0.18,3.0053951487
2020-02-04 15:30:00,0.5720000000000001,-0.162,0.5944981077,4.36,1.62,4.6512363948,0.5720000000000001,-0.162,0.5944981077,3.18,-0.18,3.1850902656
2020-02-04 16:00:00,0.515,-0.147,0.5355688565,4.66,1.6600000000000001,4.9468373735,0.515,-0.147,0.5355688565,3.3,-0.22,3.3073252032
2020-02-04 16:30:00,0.383,-0.101,0.3960934233,5.14,1.6400000000000001,5.3952942459,0.383,-0.101,0.3960934233,3.7800000000000002,-0.26,3.7889312477
2020-02-04 17:00:00,0.268,-0.065,0.2757698316,5.48,1.6,5.7088002242,0.268,-0.065,0.2757698316,4.22,-0.30000000000000004,4.2306500683
2020-02-04 17:30:00,0.242,-0.055,0.24817131180000002,5.38,1.12,5.4953434834,0.242,-0.055,0.24817131180000002,4.58,-0.02,4.5800436679
2020-02-04 18:00:00,0.24,-0.049,0.2449510155,5.46,0.48,5.481058292,0.24,-0.049,0.2449510155,5.08,0.54,5.108620166
2020-02-04 18:30:00,0.16,-0.029,0.1626068879,5.76,1.28,5.9005084527000005,0.16,-0.029,0.1626068879,5.08,-0.36,5.0927399305
2020-02-04 19:00:00,0.168,-0.03,0.1706575518,5.5,1.28,5.6469814946,0.168,-0.03,0.1706575518,4.78,-0.44,4.8002083288
2020-02-04 19:30:00,0.255,-0.048,0.2594783228,5.18,1.28,5.3358035946,0.255,-0.048,0.2594783228,4.46,-0.52,4.4902115763
2020-02-04 20:00:00,0.319,-0.07,0.32658995700000004,4.82,1.06,4.9351798345999995,0.319,-0.07,0.32658995700000004,4.2,-0.32,4.212172836
2020-02-04 20:30:00,0.161,-0.033,0.16434719350000002,4.7,0.68,4.7489367231,0.161,-0.033,0.16434719350000002,4.2,-0.12,4.201713936
2020-02-04 21:00:00,0.10400000000000001,-0.018000000000000002,0.1055461984,4.66,1.06,4.77903756,0.10400000000000001,-0.018000000000000002,0.1055461984,3.98,-0.56,4.0192039013
2020-02-04 21:30:00,0.186,-0.039,0.19004473160000002,4.2,0.66,4.2515408971,0.186,-0.039,0.19004473160000002,3.7,-0.2,3.7054014627000003
2020-02-04 22:00:00,0.077,-0.017,0.078854296,3.96,0.0,3.96,0.077,-0.017,0.078854296,3.7,0.34,3.7155887824000002
2020-02-04 22:30:00,0.08,-0.022,0.08296987410000001,3.66,0.0,3.66,0.08,-0.022,0.08296987410000001,3.46,0.26,3.4697550346
2020-02-04 23:00:00,0.049,-0.015,0.051244511900000005,3.44,0.74,3.5186929391,0.049,-0.015,0.051244511900000005,2.96,-0.62,3.0242354406
2020-02-04 23:30:00,0.04,-0.006,0.0404474968,3.26,0.74,3.3429328441,0.04,-0.006,0.0404474968,2.74,-0.64,2.8137519436
2020-02-05 00:00:00,0.03,-0.003,0.0301496269,3.26,0.74,3.3429328441,0.03,-0.003,0.0301496269,2.7,-0.64,2.7748153092
2020-02-05 00:30:00,0.056,-0.013000000000000001,0.057489129400000005,3.5,0.8,3.5902646142,0.056,-0.013000000000000001,0.057489129400000005,2.92,-0.6000000000000001,2.9810065414
2020-02-05 01:00:00,0.111,-0.02,0.1127874106,3.96,0.8,4.04,0.111,-0.02,0.1127874106,3.2800000000000002,-0.64,3.3418557719
2020-02-05 01:30:00,0.073,-0.014,0.07433034370000001,4.14,0.8,4.216586297,0.073,-0.014,0.07433034370000001,3.44,-0.64,3.4990284366
2020-02-05 02:00:00,0.051000000000000004,-0.007,0.0514781507,4.14,0.8,4.216586297,0.051000000000000004,-0.007,0.0514781507,3.44,-0.64,3.4990284366
2020-02-05 02:30:00,0.013000000000000001,-0.001,0.0130384048,4.2,0.84,4.2831763914,0.013000000000000001,-0.001,0.0130384048,3.54,-0.64,3.5973879413
2020-02-05 03:00:00,0.01,0.0,0.01,4.06,0.8,4.1380671817,0.01,0.0,0.01,3.4,-0.64,3.4597109705999998
2020-02-05 03:30:00,0.01,-0.001,0.0100498756,4.06,0.8,4.1380671817,0.01,-0.001,0.0100498756,3.4,-0.64,3.4597109705999998
2020-02-05 04:00:00,0.006,-0.003,0.0067082039,3.96,0.8,4.04,0.006,-0.003,0.0067082039,3.36,-0.64,3.4204093322
2020-02-05 04:30:00,0.006,-0.006,0.008485281400000001,3.8200000000000003,0.8,3.9028707383,0.006,-0.006,0.008485281400000001,3.24,-0.64,3.3026050324
2020-02-05 05:00:00,0.006,-0.014,0.015231546200000001,3.7800000000000002,0.8,3.8637287689,0.006,-0.014,0.015231546200000001,3.2,-0.64,3.2633724887
2020-02-05 05:30:00,0.007,-0.017,0.0183847763,4.02,0.9,4.1195145345,0.007,-0.017,0.0183847763,3.42,-0.54,3.4623691311
2020-02-05 06:00:00,0.006,-0.016,0.017088007500000002,4.2,0.96,4.308317537,0.006,-0.016,0.017088007500000002,3.6,-0.46,3.629269899
2020-02-05 06:30:00,0.005,-0.014,0.0148660687,4.74,1.06,4.8570773105,0.005,-0.014,0.0148660687,4.1,-0.34,4.1140734072
2020-02-05 07:00:00,0.063,-0.027,0.068541958,4.9,0.66,4.9442491847,0.063,-0.027,0.068541958,4.48,0.34,4.4928832613
2020-02-05 07:30:00,0.046,-0.028,0.0538516481,5.38,0.92,5.4580949057,0.046,-0.028,0.0538516481,4.92,0.38,4.9346529767
2020-02-05 08:00:00,0.009000000000000001,-0.011,0.0142126704,5.52,1.48,5.714962817,0.009000000000000001,-0.011,0.0142126704,4.92,-0.12,4.9214631971
2020-02-05 08:30:00,0.029,-0.009000000000000001,0.0303644529,5.52,1.6,5.7472080178,0.029,-0.009000000000000001,0.0303644529,4.92,-0.12,4.9214631971
2020-02-05 09:00:00,0.034,-0.004,0.0342344855,5.24,1.6,5.4788319923,0.034,-0.004,0.0342344855,4.74,-0.16,4.7426996532
2020-02-05 09:30:00,0.019,0.002,0.0191049732,5.58,1.46,5.7678418841,0.019,0.002,0.0191049732,5.12,-0.16,5.1224993899
2020-02-05 10:00:00,0.014,-0.001,0.0140356688,5.24,1.38,5.4186714239,0.014,-0.001,0.0140356688,5.04,-0.16,5.042539043
2020-02-05 10:30:00,0.006,-0.006,0.008485281400000001,5.24,1.42,5.4289962240000005,0.006,-0.006,0.008485281400000001,5.0,-0.2,5.0039984013
2020-02-05 11:00:00,0.005,-0.008,0.0094339811,5.06,1.32,5.2293403026,0.005,-0.008,0.0094339811,4.96,-0.1,4.9610079621
2020-02-05 11:30:00,0.007,-0.008,0.0106301458,4.46,0.58,4.4975548913,0.007,-0.008,0.0106301458,4.66,0.64,4.7037431903
2020-02-05 12:00:00,0.007,-0.008,0.0106301458,4.66,0.58,4.6959557068,0.007,-0.008,0.0106301458,4.94,0.64,4.9812849748
2020-02-05 12:30:00,0.008,-0.007,0.0106301458,4.3,0.72,4.3598623831,0.008,-0.007,0.0106301458,4.5,0.58,4.5372238207999995
2020-02-05 13:00:00,0.017,-0.009000000000000001,0.0192353841,4.0,1.24,4.1877917809,0.017,-0.009000000000000001,0.0192353841,3.98,-0.34,3.9944962135
2020-02-05 13:30:00,0.016,-0.007,0.0174642492,4.2,1.3,4.3965895874,0.016,-0.007,0.0174642492,4.08,-0.28,4.0895965571
2020-02-05 14:00:00,0.021,-0.003,0.021213203400000002,4.04,1.3,4.24400754,0.021,-0.003,0.021213203400000002,3.94,-0.28,3.9499367084
2020-02-05 14:30:00,0.015,-0.004,0.0155241747,4.2,1.24,4.3792236755000005,0.015,-0.004,0.0155241747,3.98,-0.22,3.9860757645
2020-02-05 15:00:00,0.009000000000000001,-0.016,0.0183575598,4.08,0.32,4.09252978,0.009000000000000001,-0.016,0.0183575598,4.16,0.6000000000000001,4.2030465141
2020-02-05 15:30:00,0.01,-0.016,0.0188679623,4.24,0.38,4.2569942447999995,0.01,-0.016,0.0188679623,4.32,0.68,4.3731910546
2020-02-05 16:00:00,0.008,-0.014,0.016124515500000002,4.36,0.38,4.3765283045,0.008,-0.014,0.016124515500000002,4.38,0.68,4.4324710941
2020-02-05 16:30:00,0.01,-0.015,0.0180277564,4.78,0.42,4.7984164054,0.01,-0.015,0.0180277564,4.8,0.68,4.8479273922
2020-02-05 17:00:00,0.022,-0.007,0.023086792800000002,5.24,0.54,5.2677509432,0.022,-0.007,0.023086792800000002,5.08,0.68,5.1253097467
2020-02-05 17:30:00,0.029,-0.002,0.029068883700000003,5.48,0.72,5.5270968872,0.029,-0.002,0.029068883700000003,5.16,0.28,5.1675913151
2020-02-05 18:00:00,0.031,0.001,0.031016124800000003,5.86,0.6000000000000001,5.8906366379,0.031,0.001,0.031016124800000003,5.6,0.5,5.6222771187
2020-02-05 18:30:00,0.03,0.001,0.030016662000000003,6.2,1.28,6.3307503505,0.03,0.001,0.030016662000000003,5.68,-0.2,5.683520036
2020-02-05 19:00:00,0.014,0.001,0.0140356688,6.0,1.4,6.1611687203,0.014,0.001,0.0140356688,5.5,-0.38,5.5131116441
2020-02-05 19:30:00,0.016,0.001,0.0160312195,5.74,1.34,5.8943362646,0.016,0.001,0.0160312195,5.26,-0.46,5.280075757
2020-02-05 20:00:00,0.018000000000000002,0.001,0.0180277564,5.5600000000000005,1.28,5.7054360044,0.018000000000000002,0.001,0.0180277564,5.06,-0.48,5.0827158095
2020-02-05 20:30:00,0.016,-0.003,0.0162788206,5.24,1.24,5.3847191199,0.016,-0.003,0.0162788206,4.78,-0.48,4.8040399664999995
2020-02-05 21:00:00,0.03,-0.005,0.0304138127,4.98,1.18,5.1178901903,0.03,-0.005,0.0304138127,4.54,-0.58,4.5768985132
2020-02-05 21:30:00,0.032,-0.004,0.032249031000000004,4.74,1.08,4.8614812557,0.032,-0.004,0.032249031000000004,4.3,-0.58,4.3389399627
2020-02-05 22:00:00,0.043000000000000003,-0.003,0.0431045241,4.34,0.42,4.3602752207,0.043000000000000003,-0.003,0.0431045241,4.02,0.0,4.02
2020-02-05 22:30:00,0.043000000000000003,-0.004,0.0431856458,4.02,0.06,4.0204477363,0.043000000000000003,-0.004,0.0431856458,3.76,0.28,3.7704111182
2020-02-05 23:00:00,0.025,-0.003,0.0251793566,3.74,0.4,3.7613295522,0.025,-0.003,0.0251793566,3.34,-0.2,3.3459826658000003
2020-02-05 23:30:00,0.036000000000000004,-0.003,0.0361247837,3.62,0.8,3.7073440628,0.036000000000000004,-0.003,0.0361247837,3.06,-0.52,3.1038685539
2020-02-06 00:00:00,0.025,0.0,0.025,3.48,0.66,3.5420333144000002,0.025,0.0,0.025,2.94,-0.56,2.9928581657
2020-02-06 00:30:00,0.035,-0.004,0.0352278299,3.64,0.66,3.6993512945,0.035,-0.004,0.0352278299,3.06,-0.56,3.1108198276
2020-02-06 01:00:00,0.04,-0.007,0.040607881000000005,4.2,0.6000000000000001,4.2426406871,0.04,-0.007,0.040607881000000005,3.58,-0.48,3.6120354373
2020-02-06 01:30:00,0.018000000000000002,-0.005,0.018681541700000002,4.38,0.84,4.4598206242,0.018000000000000002,-0.005,0.018681541700000002,3.7,-0.64,3.7549434084
2020-02-06 02:00:00,0.014,-0.006,0.015231546200000001,4.26,0.8,4.3344665185,0.014,-0.006,0.015231546200000001,3.58,-0.64,3.6367567969
2020-02-06 02:30:00,0.031,-0.008,0.032015621200000004,4.26,0.86,4.3459406347,0.031,-0.008,0.032015621200000004,3.58,-0.64,3.6367567969
2020-02-06 03:00:00,0.051000000000000004,-0.022,0.0555427763,4.2,0.86,4.2871435712,0.051000000000000004,-0.022,0.0555427763,3.5,-0.64,3.5580331645000003
2020-02-06 03:30:00,0.061,-0.018000000000000002,0.0636003145,4.12,0.86,4.2088003041,0.061,-0.018000000000000002,0.0636003145,3.38,-0.64,3.440058139
2020-02-06 04:00:00,0.043000000000000003,-0.01,0.044147480100000004,3.94,0.8200000000000001,4.0244254248,0.043000000000000003,-0.01,0.044147480100000004,3.2800000000000002,-0.64,3.3418557719
2020-02-06 04:30:00,0.04,-0.011,0.041484937,3.8200000000000003,0.8200000000000001,3.9070193242,0.04,-0.011,0.041484937,3.14,-0.68,3.2127869522
2020-02-06 05:00:00,0.062,-0.012,0.0631506136,3.8200000000000003,1.6,4.1415456052,0.062,-0.012,0.0631506136,2.84,-1.46,3.1933054974
2020-02-06 05:30:00,0.078,-0.029,0.0832165849,3.9,1.7000000000000002,4.2544094772,0.078,-0.029,0.0832165849,2.98,-1.38,3.2840219244
2020-02-06 06:00:00,0.063,-0.028,0.06894200460000001,4.02,1.8399999999999999,4.4210858395,0.063,-0.028,0.06894200460000001,3.16,-1.38,3.4481879299
2020-02-06 06:30:00,0.052000000000000005,-0.019,0.0553624421,4.4,1.88,4.7848092961,0.052000000000000005,-0.019,0.0553624421,3.54,-1.3,3.7711536696
2020-02-06 07:00:00,0.056,-0.027,0.0621691242,4.48,1.0,4.5902505378,0.056,-0.027,0.0621691242,4.04,-0.14,4.0424250148
2020-02-06 07:30:00,0.046,-0.02,0.0501597448,5.1,1.26,5.2533417936,0.046,-0.02,0.0501597448,4.6,0.02,4.6000434781
2020-02-06 08:00:00,0.041,-0.013000000000000001,0.0430116263,5.2,1.46,5.4010739673,0.041,-0.013000000000000001,0.0430116263,4.64,-0.12,4.6415514648
2020-02-06 08:30:00,0.058,-0.013000000000000001,0.0594390444,5.02,1.38,5.2062270408,0.058,-0.013000000000000001,0.0594390444,4.48,-0.2,4.4844620636
2020-02-06 09:00:00,0.14400000000000002,-0.029,0.1468911161,4.28,1.1400000000000001,4.4292211505,0.14400000000000002,-0.029,0.1468911161,4.78,0.0,4.78
2020-02-06 09:30:00,0.168,-0.035,0.1716071094,3.26,0.86,3.3715278436,0.168,-0.035,0.1716071094,5.5600000000000005,0.22,5.5643508157
2020-02-06 10:00:00,0.14100000000000001,-0.023,0.1428635713,3.14,0.8,3.2403086273,0.14100000000000001,-0.023,0.1428635713,5.28,0.26,5.2863976392
2020-02-06 10:30:00,0.154,-0.032,0.1572895419,3.08,0.68,3.1541718406,0.154,-0.032,0.1572895419,4.94,0.38,4.954593828
2020-02-06 11:00:00,0.146,-0.027,0.1484755872,2.68,0.6000000000000001,2.746343023,0.146,-0.027,0.1484755872,4.78,0.38,4.7950808127
2020-02-06 11:30:00,0.184,-0.032,0.1867618805,2.68,0.64,2.7553584159,0.184,-0.032,0.1867618805,4.54,0.38,4.5558753275
2020-02-06 12:00:00,0.176,-0.027,0.178058979,2.54,0.64,2.6193892418,0.176,-0.027,0.178058979,4.36,0.34,4.3732367876
2020-02-06 12:30:00,0.256,-0.054,0.2616333312,2.7,0.84,2.8276492002999998,0.256,-0.054,0.2616333312,4.3,0.34,4.3134209162
2020-02-06 13:00:00,0.23800000000000002,-0.046,0.24240462040000002,2.66,0.68,2.7455418409,0.23800000000000002,-0.046,0.24240462040000002,4.14,0.26,4.1481562169
2020-02-06 13:30:00,0.187,-0.034,0.1900657781,2.4,0.48,2.4475293665,0.187,-0.034,0.1900657781,3.88,0.12,3.8818552266
2020-02-06 14:00:00,0.147,-0.027,0.1494590245,2.58,0.64,2.6581948762,0.147,-0.027,0.1494590245,4.08,0.30000000000000004,4.0910145441
2020-02-06 14:30:00,0.11800000000000001,-0.024,0.12041594580000001,2.58,0.6000000000000001,2.6488488066,0.11800000000000001,-0.024,0.12041594580000001,4.14,0.36,4.155622697
2020-02-06 15:00:00,0.10300000000000001,-0.031,0.1075639345,2.64,0.6000000000000001,2.7073234014,0.10300000000000001,-0.031,0.1075639345,4.2,0.34,4.2137394319
2020-02-06 15:30:00,0.136,-0.049,0.1445579469,2.8,0.72,2.8910897599,0.136,-0.049,0.1445579469,4.34,0.34,4.3532976007
2020-02-06 16:00:00,0.117,-0.03,0.12078493280000001,2.8,0.76,2.9013100489,0.117,-0.03,0.12078493280000001,4.64,0.34,4.6524402199
2020-02-06 16:30:00,0.085,-0.021,0.0875556966,3.24,0.92,3.3680855096,0.085,-0.021,0.0875556966,5.2,0.14,5.201884274
2020-02-06 17:00:00,0.13,-0.03,0.1334166406,4.9,1.34,5.0799212592,0.13,-0.03,0.1334166406,4.44,-0.26,4.4476060977
2020-02-06 17:30:00,0.158,-0.034,0.1616168308,5.14,1.28,5.2969802718,0.158,-0.034,0.1616168308,4.5600000000000005,-0.34,4.5726578704000005
2020-02-06 18:00:00,0.19,-0.035,0.1931967909,5.62,1.32,5.7729368609,0.19,-0.035,0.1931967909,4.88,-0.34,4.8918299235
2020-02-06 18:30:00,0.245,-0.05,0.250049995,5.72,1.0,5.8067546874,0.245,-0.05,0.250049995,5.24,0.12,5.2413738657
2020-02-06 19:00:00,0.23,-0.049,0.23516164650000002,5.38,0.52,5.4050716924,0.23,-0.049,0.23516164650000002,5.18,0.48,5.2021918458
2020-02-06 19:30:00,0.255,-0.051000000000000004,0.2600499952,5.1,0.52,5.1264412608,0.255,-0.051000000000000004,0.2600499952,4.84,0.48,4.8637434143
2020-02-06 20:00:00,0.181,-0.026000000000000002,0.1828578683,5.1,0.4,5.115662225,0.181,-0.026000000000000002,0.1828578683,4.76,0.4,4.7767771562
2020-02-06 20:30:00,0.232,-0.035,0.2346252331,4.84,0.34,4.8519274521,0.232,-0.035,0.2346252331,4.34,0.38,4.3566041822
2020-02-06 21:00:00,0.262,-0.044,0.2656689669,4.66,0.30000000000000004,4.6696466676,0.262,-0.044,0.2656689669,4.1,0.34,4.1140734072
2020-02-06 21:30:00,0.343,-0.065,0.3491045689,4.4,0.36,4.414702708,0.343,-0.065,0.3491045689,3.86,0.34,3.8749451609000003
2020-02-06 22:00:00,0.34900000000000003,-0.065,0.3550014084,4.36,1.06,4.4870034544,0.34900000000000003,-0.065,0.3550014084,3.54,-0.42,3.5648281866
2020-02-06 22:30:00,0.457,-0.10200000000000001,0.46824459420000003,4.02,1.1400000000000001,4.1785164832,0.457,-0.10200000000000001,0.46824459420000003,3.26,-0.46,3.292294033
2020-02-06 23:00:00,0.433,-0.09,0.44225445160000004,3.74,0.96,3.8612433231,0.433,-0.09,0.44225445160000004,2.98,-0.46,3.0152943472
2020-02-06 23:30:00,0.46,-0.101,0.4709575352,3.46,0.92,3.5802234566999998,0.46,-0.101,0.4709575352,2.68,-0.36,2.7040710050000003
2020-02-07 00:00:00,0.41100000000000003,-0.08,0.4187135059,3.42,0.9,3.5364388868,0.41100000000000003,-0.08,0.4187135059,2.64,-0.36,2.6644323973
2020-02-07 00:30:00,0.391,-0.076,0.3983177124,3.7,0.9,3.8078865529,0.391,-0.076,0.3983177124,2.92,-0.36,2.9421080877
2020-02-07 01:00:00,0.41200000000000003,-0.079,0.4195056615,4.2,0.9,4.295346319,0.41200000000000003,-0.079,0.4195056615,3.32,-0.42,3.346460817
2020-02-07 01:30:00,0.458,-0.097,0.46815916100000005,4.3,0.9400000000000001,4.4015451832,0.458,-0.097,0.46815916100000005,3.42,-0.38,3.4410463525
2020-02-07 02:00:00,0.439,-0.097,0.4495887009,4.3,0.9400000000000001,4.4015451832,0.439,-0.097,0.4495887009,3.4,-0.38,3.4211693907000003
2020-02-07 02:30:00,0.514,-0.122,0.5282802287,4.16,0.9400000000000001,4.2648798342,0.514,-0.122,0.5282802287,3.26,-0.38,3.282072516
2020-02-07 03:00:00,0.5690000000000001,-0.14400000000000002,0.586938668,4.08,0.9400000000000001,4.1868842831,0.5690000000000001,-0.14400000000000002,0.586938668,3.1,-0.36,3.1208332221
2020-02-07 03:30:00,0.5670000000000001,-0.14100000000000001,0.5842687738,3.98,0.9400000000000001,4.0894987468,0.5670000000000001,-0.14100000000000001,0.5842687738,2.96,-0.36,2.9818115299
2020-02-07 04:00:00,0.529,-0.129,0.544501607,3.9,0.9400000000000001,4.0116829386,0.529,-0.129,0.544501607,2.96,-0.36,2.9818115299
2020-02-07 04:30:00,0.51,-0.122,0.5243891685000001,3.8,0.9400000000000001,3.9145370097,0.51,-0.122,0.5243891685000001,2.86,-0.36,2.8825682993
2020-02-07 05:00:00,0.551,-0.145,0.5697595984,3.7199999999999998,0.9400000000000001,3.8369258528,0.551,-0.145,0.5697595984,2.7199999999999998,-0.30000000000000004,2.7364941074
2020-02-07 05:30:00,0.593,-0.177,0.6188521633,3.76,1.08,3.9120327197,0.593,-0.177,0.6188521633,2.7800000000000002,-0.26,2.792131802
2020-02-07 06:00:00,0.602,-0.178,0.6277642870000001,3.88,1.16,4.0496913463,0.602,-0.178,0.6277642870000001,2.96,-0.26,2.9713969779
2020-02-07 06:30:00,0.611,-0.178,0.6364000314,4.16,0.62,4.205948169,0.611,-0.178,0.6364000314,3.48,0.46,3.5102706448000003
2020-02-07 07:00:00,0.623,-0.177,0.6476557728,4.48,1.08,4.6083402652,0.623,-0.177,0.6476557728,3.68,0.22,3.6865702218000003
2020-02-07 07:30:00,0.639,-0.20600000000000002,0.6713843906,4.96,1.58,5.2055739357,0.639,-0.20600000000000002,0.6713843906,4.14,0.12,4.1417387653
2020-02-07 08:00:00,0.598,-0.171,0.6219686487,5.06,1.42,5.2554733374,0.598,-0.171,0.6219686487,4.38,0.44,4.4020449793
2020-02-07 08:30:00,0.586,-0.146,0.6039139011,4.74,0.7000000000000001,4.7914089786,0.586,-0.146,0.6039139011,4.3,0.92,4.397317364
2020-02-07 09:00:00,0.591,-0.145,0.6085277315000001,4.54,0.66,4.5877227466,0.591,-0.145,0.6085277315000001,4.26,0.92,4.358210642
2020-02-07 09:30:00,0.544,-0.123,0.5577320145,4.58,0.6000000000000001,4.619134118,0.544,-0.123,0.5577320145,4.26,0.84,4.3420271763
2020-02-07 10:00:00,0.5740000000000001,-0.138,0.5903558249,4.42,0.6000000000000001,4.4605380841,0.5740000000000001,-0.138,0.5903558249,4.12,0.84,4.2047592083
2020-02-07 10:30:00,0.5660000000000001,-0.135,0.5818771348,4.36,0.6000000000000001,4.4010907739,0.5660000000000001,-0.135,0.5818771348,4.0,0.88,4.0956562356
2020-02-07 11:00:00,0.555,-0.135,0.5711829829,4.12,0.54,4.1552376587,0.555,-0.135,0.5711829829,3.9,0.8200000000000001,3.985272889
2020-02-07 11:30:00,0.58,-0.147,0.5983385329,3.98,0.6000000000000001,4.0249720496,0.58,-0.147,0.5983385329,3.9,0.9,4.0024992192
2020-02-07 12:00:00,0.6000000000000001,-0.312,0.6762721346,3.7,0.64,3.7549434084,0.6000000000000001,-0.312,0.6762721346,3.9,0.9400000000000001,4.0116829386
2020-02-07 12:30:00,0.664,-0.19,0.6906489702,3.88,1.26,4.0794607487,0.664,-0.19,0.6906489702,3.58,0.36,3.5980550302000003
2020-02-07 13:00:00,0.637,-0.17200000000000001,0.6598128523,4.08,1.46,4.3333589743,0.637,-0.17200000000000001,0.6598128523,3.36,-0.06,3.3605356716
2020-02-07 13:30:00,0.618,-0.166,0.6399062431,4.24,1.28,4.4289953714,0.618,-0.166,0.6399062431,3.36,-0.24,3.3685605234000002
2020-02-07 14:00:00,0.625,-0.167,0.6469265801,4.52,1.46,4.7499473681,0.625,-0.167,0.6469265801,3.6,-0.12,3.6019994448
2020-02-07 14:30:00,0.625,-0.169,0.6474457506,4.52,1.42,4.7378053991,0.625,-0.169,0.6474457506,3.6,-0.12,3.6019994448
2020-02-07 15:00:00,0.653,-0.182,0.6778886339,4.46,1.42,4.6805982524,0.653,-0.182,0.6778886339,3.52,-0.04,3.5202272654
2020-02-07 15:30:00,0.64,-0.189,0.6673237595,4.58,1.5,4.8193775532,0.64,-0.189,0.6673237595,3.68,0.04,3.6802173849
2020-02-07 16:00:00,0.626,-0.189,0.6539090151,4.58,1.46,4.8070781146,0.626,-0.189,0.6539090151,3.84,0.04,3.8402083277
2020-02-07 16:30:00,0.622,-0.181,0.6478001235,5.02,1.6,5.2688139083,0.622,-0.181,0.6478001235,4.32,0.1,4.3211572524
2020-02-07 17:00:00,0.626,-0.178,0.6508148738,5.3,1.38,5.4767143435,0.626,-0.178,0.6508148738,4.66,0.36,4.6738848937
2020-02-07 17:30:00,0.606,-0.17200000000000001,0.6299365047000001,5.26,0.78,5.3175182181,0.606,-0.17200000000000001,0.6299365047000001,5.0,0.88,5.0768494167
2020-02-07 18:00:00,0.593,-0.159,0.6139462517000001,5.58,0.8200000000000001,5.6399290776,0.593,-0.159,0.6139462517000001,5.16,0.88,5.2345009313
2020-02-07 18:30:00,0.5740000000000001,-0.14300000000000002,0.5915445883,5.66,0.78,5.7134928021,0.5740000000000001,-0.14300000000000002,0.5915445883,5.16,0.88,5.2345009313
2020-02-07 19:00:00,0.579,-0.15,0.5981145375,5.6,0.7000000000000001,5.6435804238,0.579,-0.15,0.5981145375,5.06,0.8,5.1228507689
2020-02-07 19:30:00,0.65,-0.176,0.6734062667,5.28,0.64,5.3186464444,0.65,-0.176,0.6734062667,4.64,0.8,4.7084604703
2020-02-07 20:00:00,0.658,-0.18,0.6821759304,4.92,0.58,4.9540690346,0.658,-0.18,0.6821759304,4.26,0.74,4.3237946297
2020-02-07 20:30:00,0.68,-0.184,0.7044543988,4.66,0.58,4.6959557068,0.68,-0.184,0.7044543988,3.98,0.6000000000000001,4.0249720496
2020-02-07 21:00:00,0.632,-0.178,0.656588151,4.5,0.58,4.5372238207999995,0.632,-0.178,0.656588151,3.84,0.6000000000000001,3.8865923378
2020-02-07 21:30:00,0.681,-0.188,0.7064736372,4.38,1.22,4.5467350923000005,0.681,-0.188,0.7064736372,3.44,-0.04,3.4402325503
2020-02-07 22:00:00,0.68,-0.187,0.7052439294,4.18,1.32,4.3834689459,0.68,-0.187,0.7052439294,3.22,-0.2,3.2262052012
2020-02-07 22:30:00,0.676,-0.181,0.6998121176000001,3.84,1.22,4.0291438296,0.676,-0.181,0.6998121176000001,2.92,-0.2,2.9268413008
2020-02-07 23:00:00,0.668,-0.177,0.6910520964,3.46,1.04,3.6129212557,0.668,-0.177,0.6910520964,2.64,-0.1,2.6418932605
2020-02-07 23:30:00,0.656,-0.171,0.6779210869,2.96,0.12,2.9624314338,0.656,-0.171,0.6779210869,2.42,0.58,2.4885337048
2020-02-08 00:00:00,0.672,-0.17300000000000001,0.6939113776,2.7800000000000002,0.08,2.7811508409,0.672,-0.17300000000000001,0.6939113776,2.24,0.58,2.3138712151
2020-02-08 00:30:00,0.657,-0.166,0.6776466631,3.12,0.12,3.1223068395,0.657,-0.166,0.6776466631,2.54,0.58,2.6053790511
2020-02-08 01:00:00,0.628,-0.154,0.6466065264,3.86,0.92,3.968122982,0.628,-0.154,0.6466065264,2.92,-0.18,2.9255426847
2020-02-08 01:30:00,0.612,-0.153,0.6308351607,4.06,1.04,4.1910857782,0.612,-0.153,0.6308351607,3.06,-0.28,3.0727837542
2020-02-08 02:00:00,0.599,-0.147,0.6167738646,3.94,1.04,4.0749478524,0.599,-0.147,0.6167738646,2.98,-0.28,2.9931254568
2020-02-08 02:30:00,0.505,-0.113,0.5174881641,3.88,1.04,4.0169640277,0.505,-0.113,0.5174881641,3.02,-0.34,3.0390788078
2020-02-08 03:00:00,0.304,-0.051000000000000004,0.30824827660000004,3.94,0.9,4.0414848756,0.304,-0.051000000000000004,0.30824827660000004,3.12,-0.46,3.1537279528
2020-02-08 03:30:00,0.266,-0.037,0.26856098,3.8,0.9,3.905124838,0.266,-0.037,0.26856098,3.0,-0.46,3.0350617786
2020-02-08 04:00:00,0.275,-0.044,0.2784977558,3.58,0.86,3.6818473624,0.275,-0.044,0.2784977558,2.8200000000000003,-0.46,2.8572714257
2020-02-08 04:30:00,0.194,-0.029,0.1961555505,3.62,0.86,3.720752612,0.194,-0.029,0.1961555505,2.88,-0.46,2.9165047574000003
2020-02-08 05:00:00,0.188,-0.049,0.19428072470000002,3.56,0.86,3.6624035823,0.188,-0.049,0.19428072470000002,2.8200000000000003,-0.4,2.848227519
2020-02-08 05:30:00,0.186,-0.051000000000000004,0.19286523790000001,3.6,0.92,3.7156964354,0.186,-0.051000000000000004,0.19286523790000001,2.92,-0.4,2.9472699232
2020-02-08 06:00:00,0.169,-0.038,0.1732195139,3.74,0.92,3.8514932169,0.169,-0.038,0.1732195139,3.02,-0.36,3.0413812651
2020-02-08 06:30:00,0.193,-0.043000000000000003,0.1977321421,4.0,1.04,4.132989233,0.193,-0.043000000000000003,0.1977321421,3.24,-0.30000000000000004,3.2538592471
2020-02-08 07:00:00,0.242,-0.06,0.2493270944,4.2,1.12,4.346768915,0.242,-0.06,0.2493270944,3.46,-0.18,3.4646789173
2020-02-08 07:30:00,0.258,-0.059000000000000004,0.2646601594,4.16,0.4,4.1791865237,0.258,-0.059000000000000004,0.2646601594,3.62,0.6000000000000001,3.6693868698000003
2020-02-08 08:00:00,0.276,-0.059000000000000004,0.2822357171,4.16,0.98,4.2738741207,0.276,-0.059000000000000004,0.2822357171,3.52,0.06,3.5205113265
2020-02-08 08:30:00,0.326,-0.064,0.3322228168,4.2,1.28,4.3907174812,0.326,-0.064,0.3322228168,3.52,-0.34,3.5363823323
2020-02-08 09:00:00,0.247,-0.041,0.2503797116,4.2,1.18,4.3626138954,0.247,-0.041,0.2503797116,3.7199999999999998,-0.42,3.7436345976
2020-02-08 09:30:00,0.27,-0.053,0.2751526849,4.08,1.12,4.2309337031,0.27,-0.053,0.2751526849,3.7199999999999998,-0.34,3.7355053206
2020-02-08 10:00:00,0.381,-0.083,0.3899358922,3.9,1.28,4.1046802555,0.381,-0.083,0.3899358922,3.52,-0.34,3.5363823323
2020-02-08 10:30:00,0.43,-0.092,0.4397317364,3.62,1.22,3.8200523557,0.43,-0.092,0.4397317364,3.2800000000000002,-0.34,3.2975748665
2020-02-08 11:00:00,0.426,-0.095,0.4364642024,3.62,1.1400000000000001,3.7952602019,0.426,-0.095,0.4364642024,3.24,-0.30000000000000004,3.2538592471
2020-02-08 11:30:00,0.519,-0.132,0.5355231087,3.4,1.2,3.6055512755,0.519,-0.132,0.5355231087,3.0,-0.22,3.0080558505
2020-02-08 12:00:00,0.516,-0.13,0.5321240457,3.4,1.2,3.6055512755,0.516,-0.13,0.5321240457,3.0,-0.22,3.0080558505
2020-02-08 12:30:00,0.532,-0.14,0.5501127157,3.54,1.1400000000000001,3.7190321322,0.532,-0.14,0.5501127157,3.0,-0.28,3.0130383336
2020-02-08 13:00:00,0.545,-0.14200000000000002,0.563195348,3.58,1.1400000000000001,3.7571265616,0.545,-0.14200000000000002,0.563195348,3.12,-0.28,3.1325389064
2020-02-08 13:30:00,0.542,-0.14,0.5597892461,3.62,1.1,3.7834375903,0.542,-0.14,0.5597892461,3.04,-0.28,3.0528675045
2020-02-08 14:00:00,0.545,-0.14300000000000002,0.5634483117,3.7199999999999998,1.1,3.8792267271,0.545,-0.14300000000000002,0.5634483117,3.04,-0.28,3.0528675045
2020-02-08 14:30:00,0.533,-0.16,0.55649708,3.9,1.1,4.0521599179,0.533,-0.16,0.55649708,3.1,-0.28,3.1126194756
2020-02-08 15:00:00,0.53,-0.167,0.5556878620000001,3.94,1.1,4.0906723164,0.53,-0.167,0.5556878620000001,3.1,-0.32,3.1164723647
2020-02-08 15:30:00,0.453,-0.14300000000000002,0.47503473560000004,4.18,1.1,4.322314195,0.453,-0.14300000000000002,0.47503473560000004,3.26,-0.36,3.2798170681
2020-02-08 16:00:00,0.372,-0.11900000000000001,0.39057009610000004,4.3,1.1,4.4384682042,0.372,-0.11900000000000001,0.39057009610000004,3.42,-0.36,3.4388951714
2020-02-08 16:30:00,0.31,-0.10300000000000001,0.32666343540000004,4.64,0.9400000000000001,4.7342581256,0.31,-0.10300000000000001,0.32666343540000004,3.8200000000000003,-0.1,3.8213086764
2020-02-08 17:00:00,0.309,-0.097,0.3238672568,5.04,1.06,5.1502621293,0.309,-0.097,0.3238672568,4.24,-0.1,4.2411790813
2020-02-08 17:30:00,0.301,-0.099,0.3168627463,5.36,0.86,5.4285541353,0.301,-0.099,0.3168627463,4.68,0.38,4.6954020062
2020-02-08 18:00:00,0.332,-0.092,0.34451124800000005,5.6,0.68,5.6411346376000004,0.332,-0.092,0.34451124800000005,5.04,0.68,5.0856661314
2020-02-08 18:30:00,0.28700000000000003,-0.09,0.300780651,5.54,0.68,5.5815768381,0.28700000000000003,-0.09,0.300780651,4.98,0.68,5.0262112968
2020-02-08 19:00:00,0.267,-0.089,0.2814427118,5.54,1.42,5.7190908368,0.267,-0.089,0.2814427118,4.6,-0.24,4.6062566146
2020-02-08 19:30:00,0.18,-0.079,0.1965731416,5.46,1.42,5.6416309699,0.18,-0.079,0.1965731416,4.52,-0.34,4.5327695728
2020-02-08 20:00:00,0.264,-0.09,0.2789193432,4.96,1.18,5.0984311312,0.264,-0.09,0.2789193432,4.32,-0.24,4.3266615306
2020-02-08 20:30:00,0.272,-0.09,0.2865030541,4.54,0.4,4.5575870809,0.272,-0.09,0.2865030541,4.32,0.5,4.3488389255
2020-02-08 21:00:00,0.26,-0.09,0.2751363298,4.48,1.2,4.637930573,0.26,-0.09,0.2751363298,3.9,-0.38,3.9184690888
2020-02-08 21:30:00,0.217,-0.074,0.22927058250000001,4.38,1.2,4.5414094728,0.217,-0.074,0.22927058250000001,3.8200000000000003,-0.44,3.8452568185000002
2020-02-08 22:00:00,0.203,-0.081,0.21856349190000002,4.22,1.2,4.387299853,0.203,-0.081,0.21856349190000002,3.68,-0.44,3.7062110032
2020-02-08 22:30:00,0.20600000000000002,-0.081,0.22135265980000002,4.06,1.1400000000000001,4.217013161,0.20600000000000002,-0.081,0.22135265980000002,3.52,-0.36,3.5383612026
2020-02-08 23:00:00,0.203,-0.073,0.2157266789,3.68,0.6000000000000001,3.7285922276,0.203,-0.073,0.2157266789,3.34,0.06,3.3405388787
2020-02-08 23:30:00,0.14,-0.061,0.1527121475,3.42,0.14,3.4228642976,0.14,-0.061,0.1527121475,3.24,0.48,3.2753625753
2020-02-09 00:00:00,0.20400000000000001,-0.069,0.21535319830000002,3.34,0.14,3.3429328441,0.20400000000000001,-0.069,0.21535319830000002,3.12,0.48,3.1567071451
2020-02-09 00:30:00,0.199,-0.068,0.2102974084,3.66,0.14,3.6626766169,0.199,-0.068,0.2102974084,3.38,0.48,3.4139127112
2020-02-09 01:00:00,0.134,-0.042,0.1404279175,4.26,0.14,4.2622998487,0.134,-0.042,0.1404279175,3.88,0.38,3.8985638381000003
2020-02-09 01:30:00,0.199,-0.07100000000000001,0.2112865353,4.32,0.2,4.3246271516,0.199,-0.07100000000000001,0.2112865353,3.92,0.42,3.9424357952999998
2020-02-09 02:00:00,0.2,-0.068,0.2112439348,4.22,0.2,4.2247366782,0.2,-0.068,0.2112439348,3.84,0.42,3.8629004647
2020-02-09 02:30:00,0.202,-0.063,0.21159631380000002,4.1,0.16,4.1031207635,0.202,-0.063,0.21159631380000002,3.7199999999999998,0.42,3.7436345976
2020-02-09 03:00:00,0.20700000000000002,-0.061,0.2158008341,4.02,0.16,4.0231828196,0.20700000000000002,-0.061,0.2158008341,3.66,0.42,3.6840195439
2020-02-09 03:30:00,0.213,-0.061,0.2215626322,3.92,0.18,3.9241304769000003,0.213,-0.061,0.2215626322,3.56,0.42,3.5846896658
2020-02-09 04:00:00,0.203,-0.061,0.2119669786,3.7800000000000002,0.18,3.7842832875,0.203,-0.061,0.2119669786,3.48,0.48,3.5129474804000003
2020-02-09 04:30:00,0.197,-0.07200000000000001,0.2097450834,3.64,0.18,3.644447832,0.197,-0.07200000000000001,0.2097450834,3.36,0.48,3.3941125497
2020-02-09 05:00:00,0.191,-0.08,0.2070772803,3.6,0.14,3.6027211938,0.191,-0.08,0.2070772803,3.36,0.46,3.3913419173
2020-02-09 05:30:00,0.012,-0.006,0.0134164079,3.84,0.14,3.8425512358000002,0.012,-0.006,0.0134164079,3.56,0.46,3.5895960776
2020-02-09 06:00:00,0.005,-0.001,0.0050990195,3.84,0.14,3.8425512358000002,0.005,-0.001,0.0050990195,3.56,0.46,3.5895960776
2020-02-09 06:30:00,0.019,-0.014,0.0236008474,4.02,0.22,4.0260153999,0.019,-0.014,0.0236008474,3.76,0.5,3.7930989969
2020-02-09 07:00:00,0.018000000000000002,-0.027,0.0324499615,4.22,0.32,4.2321153103,0.018000000000000002,-0.027,0.0324499615,3.92,0.56,3.9597979746
2020-02-09 07:30:00,0.007,-0.012,0.013892444,4.24,0.28,4.2492352253,0.007,-0.012,0.013892444,3.92,0.6000000000000001,3.9656525314
2020-02-09 08:00:00,0.007,-0.012,0.013892444,4.24,0.32,4.2520583251,0.007,-0.012,0.013892444,3.92,0.64,3.9719013079
2020-02-09 08:30:00,0.062,-0.04,0.073783467,4.3,0.44,4.3224530073,0.062,-0.04,0.073783467,3.98,0.58,4.0220392837
2020-02-09 09:00:00,0.181,-0.097,0.20535335400000002,4.3,0.44,4.3224530073,0.181,-0.097,0.20535335400000002,4.02,0.58,4.0616252904
2020-02-09 09:30:00,0.02,-0.009000000000000001,0.0219317122,4.7,0.34,4.7122818252,0.02,-0.009000000000000001,0.0219317122,4.38,0.44,4.4020449793
2020-02-09 10:00:00,0.047,-0.032,0.056859475900000005,4.78,0.42,4.7984164054,0.047,-0.032,0.056859475900000005,4.5600000000000005,0.54,4.5918623673
2020-02-09 10:30:00,0.19,-0.10400000000000001,0.2166010157,4.6,0.48,4.6249756756,0.19,-0.10400000000000001,0.2166010157,4.48,0.54,4.5124272847
2020-02-09 11:00:00,0.073,-0.031,0.0793095202,4.76,0.42,4.7784934864,0.073,-0.031,0.0793095202,4.62,0.44,4.6409050841
2020-02-09 11:30:00,0.005,-0.001,0.0050990195,5.0,0.42,5.0176089923,0.005,-0.001,0.0050990195,4.84,0.44,4.8599588476
2020-02-09 12:00:00,0.004,-0.002,0.004472136000000001,5.0,0.42,5.0176089923,0.004,-0.002,0.004472136000000001,4.84,0.34,4.8519274521
2020-02-09 12:30:00,0.009000000000000001,-0.004,0.009848857800000001,5.3,0.46,5.3199248115,0.009000000000000001,-0.004,0.009848857800000001,5.04,0.38,5.0543050957
2020-02-09 13:00:00,0.261,-0.063,0.26849581,4.92,0.52,4.9474033593,0.261,-0.063,0.26849581,4.76,0.5,4.7861884626
2020-02-09 13:30:00,0.253,-0.064,0.2609693469,4.84,0.52,4.8678537365,0.253,-0.064,0.2609693469,4.74,0.5,4.7662983541
2020-02-09 14:00:00,0.266,-0.089,0.2804942067,4.36,0.52,4.39089968,0.266,-0.089,0.2804942067,4.46,0.5,4.4879393935
2020-02-09 14:30:00,0.23900000000000002,-0.08700000000000001,0.2543422891,4.62,0.96,4.7186862578,0.23900000000000002,-0.08700000000000001,0.2543422891,4.42,0.04,4.4201809918
2020-02-09 15:00:00,0.196,-0.091,0.2160948866,4.48,1.18,4.6327961319,0.196,-0.091,0.2160948866,4.14,-0.30000000000000004,4.1508553335
2020-02-09 15:30:00,0.227,-0.07200000000000001,0.2381449139,4.5600000000000005,1.18,4.7102016942,0.227,-0.07200000000000001,0.2381449139,4.14,-0.30000000000000004,4.1508553335
2020-02-09 16:00:00,0.246,-0.073,0.2566028059,4.52,1.18,4.6714879856,0.246,-0.073,0.2566028059,4.14,-0.30000000000000004,4.1508553335
2020-02-09 16:30:00,0.211,-0.068,0.2216867159,4.86,1.08,4.9785540069,0.211,-0.068,0.2216867159,4.4,-0.08,4.4007272126
2020-02-09 17:00:00,0.211,-0.063,0.2202044505,5.06,0.52,5.0866491918,0.211,-0.063,0.2202044505,4.84,0.54,4.8700308007
2020-02-09 17:30:00,0.229,-0.063,0.23750789460000002,5.48,1.08,5.5854095642,0.229,-0.063,0.23750789460000002,5.08,0.14,5.0819287677
2020-02-09 18:00:00,0.253,-0.063,0.26072590970000004,5.7,0.72,5.7452937262,0.253,-0.063,0.26072590970000004,5.46,0.62,5.4950887163
2020-02-09 18:30:00,0.254,-0.07,0.26346916330000003,5.66,0.72,5.7056112731,0.254,-0.07,0.26346916330000003,5.46,0.62,5.4950887163
2020-02-09 19:00:00,0.252,-0.062,0.2595149321,5.44,0.68,5.4823352688,0.252,-0.062,0.2595149321,5.24,0.62,5.2765519044
2020-02-09 19:30:00,0.273,-0.074,0.2828515512,5.24,0.68,5.2839379254,0.273,-0.074,0.2828515512,4.96,0.62,4.9985998039
2020-02-09 20:00:00,0.29,-0.084,0.3019205193,5.24,1.46,5.4395955732,0.29,-0.084,0.3019205193,4.34,-0.24,4.3466308792
2020-02-09 20:30:00,0.306,-0.085,0.3175862088,4.94,1.3599999999999999,5.1237876615,0.306,-0.085,0.3175862088,4.0,-0.28,4.0097880243
2020-02-09 21:00:00,0.322,-0.083,0.332525187,4.68,1.22,4.8364036225,0.322,-0.083,0.332525187,3.74,-0.28,3.7504666375999998
2020-02-09 21:30:00,0.309,-0.081,0.31944013520000003,4.5,1.18,4.6521392928,0.309,-0.081,0.31944013520000003,3.52,-0.28,3.5311188029
2020-02-09 22:00:00,0.305,-0.081,0.3155724956,4.28,1.18,4.4396846735,0.305,-0.081,0.3155724956,3.3,-0.28,3.3118574849
2020-02-09 22:30:00,0.38,-0.101,0.3931933367,3.9,1.1,4.0521599179,0.38,-0.101,0.3931933367,2.94,-0.28,2.9533032354
2020-02-09 23:00:00,0.47400000000000003,-0.126,0.4904610076,3.46,0.96,3.5907102362,0.47400000000000003,-0.126,0.4904610076,2.56,-0.2,2.5678006153
2020-02-09 23:30:00,0.47300000000000003,-0.128,0.49001326510000004,3.22,0.96,3.3600595233,0.47300000000000003,-0.128,0.49001326510000004,2.36,-0.2,2.3684594149000002
2020-02-10 00:00:00,0.463,-0.125,0.4795768969,3.16,0.96,3.3026050324,0.463,-0.125,0.4795768969,2.2800000000000002,-0.2,2.2887551201
2020-02-10 00:30:00,0.47900000000000004,-0.131,0.49659037450000004,3.46,1.04,3.6129212557,0.47900000000000004,-0.131,0.49659037450000004,2.54,-0.28,2.5553864678
2020-02-10 01:00:00,0.46900000000000003,-0.128,0.486153268,3.86,0.5,3.8922487074000003,0.46900000000000003,-0.128,0.486153268,3.06,0.18,3.0652895459
2020-02-10 01:30:00,0.434,-0.121,0.4505518838,4.0,0.24,4.0071935316,0.434,-0.121,0.4505518838,3.2800000000000002,0.5,3.3178908963
2020-02-10 02:00:00,0.42,-0.106,0.43316971270000004,3.88,0.24,3.8874155939,0.42,-0.106,0.43316971270000004,3.16,0.5,3.1993124261
2020-02-10 02:30:00,0.41600000000000004,-0.10300000000000001,0.42856154750000003,3.7800000000000002,0.2,3.7852873075,0.41600000000000004,-0.10300000000000001,0.42856154750000003,3.06,0.46,3.0943820062
2020-02-10 03:00:00,0.42,-0.109,0.4339135859,3.68,0.16,3.6834766186,0.42,-0.109,0.4339135859,2.96,0.46,2.9955300032
2020-02-10 03:30:00,0.402,-0.108,0.4162547297,3.58,0.16,3.5835736354,0.402,-0.108,0.4162547297,2.86,0.46,2.8967568072
2020-02-10 04:00:00,0.40900000000000003,-0.114,0.4245903908,3.48,0.16,3.4836762192,0.40900000000000003,-0.114,0.4245903908,2.7800000000000002,0.48,2.8211345236
2020-02-10 04:30:00,0.394,-0.114,0.410160944,3.4,0.16,3.4037626239,0.394,-0.114,0.410160944,2.7199999999999998,0.48,2.7620282403000003
2020-02-10 05:00:00,0.40900000000000003,-0.12,0.42624054240000003,3.38,0.2,3.3859119894,0.40900000000000003,-0.12,0.42624054240000003,2.7199999999999998,0.48,2.7620282403000003
2020-02-10 05:30:00,0.406,-0.12,0.4233627286,3.44,0.24,3.44836193,0.406,-0.12,0.4233627286,2.7800000000000002,0.52,2.8282149847999998
2020-02-10 06:00:00,0.41000000000000003,-0.12,0.42720018730000003,3.52,0.28,3.5311188029,0.41000000000000003,-0.12,0.42720018730000003,2.92,0.6000000000000001,2.9810065414
2020-02-10 06:30:00,0.41300000000000003,-0.11800000000000001,0.4295264835,3.9,0.4,3.9204591568,0.41300000000000003,-0.11800000000000001,0.4295264835,3.34,0.68,3.4085187399
2020-02-10 07:00:00,0.40900000000000003,-0.115,0.4248599769,4.18,0.78,4.2521523961,0.40900000000000003,-0.115,0.4248599769,3.54,0.4,3.5625271929
2020-02-10 07:30:00,0.40800000000000003,-0.117,0.4244443426,4.72,1.34,4.9065262661,0.40800000000000003,-0.117,0.4244443426,3.94,0.16,3.9432473927
2020-02-10 08:00:00,0.41400000000000003,-0.12,0.4310406013,4.8,1.6,5.0596442563,0.41400000000000003,-0.12,0.4310406013,4.0,-0.02,4.0000499997
2020-02-10 08:30:00,0.417,-0.115,0.43256675790000004,4.5600000000000005,1.6,4.8325562594,0.417,-0.115,0.43256675790000004,3.86,-0.02,3.8600518131
2020-02-10 09:00:00,0.419,-0.10400000000000001,0.4317140257,4.44,1.56,4.7060811723,0.419,-0.10400000000000001,0.4317140257,3.86,-0.06,3.8604662931
2020-02-10 09:30:00,0.421,-0.106,0.4341393785,4.32,1.52,4.57960697,0.421,-0.106,0.4341393785,3.7800000000000002,-0.06,3.7804761605
2020-02-10 10:00:00,0.422,-0.10200000000000001,0.4341520471,4.46,1.5,4.7054861598,0.422,-0.10200000000000001,0.4341520471,3.94,-0.12,3.9418269876
2020-02-10 10:30:00,0.421,-0.106,0.4341393785,4.64,1.5,4.8764331227,0.421,-0.106,0.4341393785,4.04,-0.12,4.0417817853
2020-02-10 11:00:00,0.34900000000000003,-0.085,0.3592018931,4.6,1.46,4.8261371717,0.34900000000000003,-0.085,0.3592018931,4.18,-0.16,4.1830610801
2020-02-10 11:30:00,0.341,-0.079,0.3500314272,3.88,1.46,4.1456000772,0.341,-0.079,0.3500314272,3.8200000000000003,-0.16,3.823349317
2020-02-10 12:00:00,0.451,-0.117,0.46592917920000004,4.08,1.48,4.3401382466000005,0.451,-0.117,0.46592917920000004,3.7199999999999998,-0.06,3.7204838395
2020-02-10 12:30:00,0.464,-0.133,0.4826851976,4.52,1.42,4.7378053991,0.464,-0.133,0.4826851976,3.9,0.0,3.9
2020-02-10 13:00:00,0.449,-0.132,0.4680010684,4.34,1.38,4.5541190147,0.449,-0.132,0.4680010684,3.9,0.06,3.9004615112
2020-02-10 13:30:00,0.42,-0.11900000000000001,0.43653293120000003,4.38,1.22,4.5467350923000005,0.42,-0.11900000000000001,0.43653293120000003,3.7,-0.1,3.7013511047
2020-02-10 14:00:00,0.321,-0.069,0.3283321489,4.5,1.42,4.7187286423,0.321,-0.069,0.3283321489,3.98,-0.1,3.9812560832
2020-02-10 14:30:00,0.14300000000000002,-0.022,0.1446824108,4.5,1.42,4.7187286423,0.14300000000000002,-0.022,0.1446824108,4.36,-0.1,4.3611466382
2020-02-10 15:00:00,0.251,-0.057,0.2573907535,4.78,1.42,4.9864616714,0.251,-0.057,0.2573907535,4.36,-0.1,4.3611466382
2020-02-10 15:30:00,0.278,-0.091,0.2925149569,5.0,1.52,5.225935323,0.278,-0.091,0.2925149569,4.52,-0.1,4.5211060594
2020-02-10 16:00:00,0.447,-0.138,0.467817272,4.8,1.16,4.9381778016,0.447,-0.138,0.467817272,4.44,0.36,4.4545706864
2020-02-10 16:30:00,0.458,-0.14200000000000002,0.4795080813,4.806,1.166,4.9454213167,0.458,-0.14200000000000002,0.4795080813,4.446,0.366,4.4610393408
2020-02-10 17:00:00,0.459,-0.149,0.48257849100000005,5.4,0.86,5.4680526698000005,0.459,-0.149,0.48257849100000005,5.06,0.92,5.1429563482
2020-02-10 17:30:00,0.46900000000000003,-0.136,0.4883205914,5.52,0.8,5.5776697643,0.46900000000000003,-0.136,0.4883205914,5.14,0.84,5.2081858646
2020-02-10 18:00:00,0.47200000000000003,-0.131,0.48984181120000003,5.86,0.86,5.9227696224,0.47200000000000003,-0.131,0.48984181120000003,5.44,0.86,5.5075584427
2020-02-10 18:30:00,0.47700000000000004,-0.134,0.4954644286,5.86,0.8200000000000001,5.9170938813,0.47700000000000004,-0.134,0.4954644286,5.44,0.84,5.5044709101
2020-02-10 19:00:00,0.481,-0.132,0.4987835202,5.64,0.7000000000000001,5.6832737045,0.481,-0.132,0.4987835202,5.2,0.74,5.2523899322
