Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 19:30:00,0.47200000000000003,-0.134,0.49065262660000003,5.46,0.66,5.4997454487,0.47200000000000003,-0.134,0.49065262660000003,5.1,0.68,5.1451336230999996
2020-02-10 20:00:00,0.47800000000000004,-0.134,0.4964272354,5.18,0.58,5.2123699025,0.47800000000000004,-0.134,0.4964272354,4.74,0.64,4.7830116036
2020-02-10 20:30:00,0.47300000000000003,-0.132,0.4910733143,5.04,1.1400000000000001,5.1673203888,0.47300000000000003,-0.132,0.4910733143,4.38,0.08,4.3807305327
2020-02-10 21:00:00,0.47000000000000003,-0.14,0.4904079934,4.9,1.44,5.107210589,0.47000000000000003,-0.14,0.4904079934,4.14,-0.32,4.1523487329
2020-02-10 21:30:00,0.46900000000000003,-0.136,0.4883205914,4.4,0.66,4.4492246516,0.46900000000000003,-0.136,0.4883205914,4.04,0.38,4.0578319334
2020-02-10 22:00:00,0.436,-0.135,0.4564219539,4.34,0.4,4.3583941997,0.436,-0.135,0.4564219539,3.9,0.66,3.9554519337
2020-02-10 22:30:00,0.481,-0.134,0.4993165329,4.04,1.0,4.1619226326,0.481,-0.134,0.4993165329,3.32,-0.18,3.3248759375
2020-02-10 23:00:00,0.47900000000000004,-0.14100000000000001,0.49932153970000004,3.84,1.54,4.1372938015,0.47900000000000004,-0.14100000000000001,0.49932153970000004,2.84,-0.74,2.9348253781
2020-02-10 23:30:00,0.47800000000000004,-0.131,0.49562586700000005,3.7,1.8599999999999999,4.1412075534,0.47800000000000004,-0.131,0.49562586700000005,2.54,-1.1,2.7679595373
2020-02-11 00:00:00,0.486,-0.132,0.5036069896,3.64,1.8599999999999999,4.0876888336,0.486,-0.132,0.5036069896,2.44,-1.1,2.6764902391
2020-02-11 00:30:00,0.481,-0.135,0.4995858285,3.94,1.8599999999999999,4.3569714252,0.481,-0.135,0.4995858285,2.7199999999999998,-1.1,2.9340074983
2020-02-11 01:00:00,0.47300000000000003,-0.134,0.4916146865,4.4,1.28,4.5824011173,0.47300000000000003,-0.134,0.4916146865,3.2800000000000002,-0.64,3.3418557719
2020-02-11 01:30:00,0.47100000000000003,-0.14100000000000001,0.4916523162,4.52,1.08,4.6472357375,0.47100000000000003,-0.14100000000000001,0.4916523162,3.46,-0.38,3.4808045047
2020-02-11 02:00:00,0.47800000000000004,-0.137,0.4972454122,4.48,1.08,4.6083402652,0.47800000000000004,-0.137,0.4972454122,3.42,-0.38,3.4410463525
2020-02-11 02:30:00,0.47300000000000003,-0.14,0.4932838939,4.42,1.08,4.5500329669,0.47300000000000003,-0.14,0.4932838939,3.34,-0.38,3.3615472628
2020-02-11 03:00:00,0.46900000000000003,-0.137,0.48860004090000003,4.24,1.08,4.3753856973,0.46900000000000003,-0.137,0.48860004090000003,3.18,-0.38,3.2026239242
2020-02-11 03:30:00,0.47500000000000003,-0.138,0.49464027330000004,4.2,1.08,4.3366346399,0.47500000000000003,-0.138,0.49464027330000004,3.14,-0.38,3.1629100525
2020-02-11 04:00:00,0.47300000000000003,-0.138,0.4927200016,4.1,1.08,4.2398584882,0.47300000000000003,-0.138,0.4927200016,3.06,-0.38,3.0835044998
2020-02-11 04:30:00,0.467,-0.14200000000000002,0.4881116676,3.98,1.04,4.1136358614,0.467,-0.14200000000000002,0.4881116676,2.94,-0.38,2.9644561053
2020-02-11 05:00:00,0.461,-0.14,0.48178937310000003,3.88,1.04,4.0169640277,0.461,-0.14,0.48178937310000003,2.88,-0.38,2.9049612734
2020-02-11 05:30:00,0.45,-0.15,0.47434164900000003,3.98,1.04,4.1136358614,0.45,-0.15,0.47434164900000003,2.98,-0.38,3.0041304898
2020-02-11 06:00:00,0.452,-0.15,0.47623943560000004,4.1,1.12,4.2502235235,0.452,-0.15,0.47623943560000004,3.18,-0.28,3.1923032437
2020-02-11 06:30:00,0.451,-0.14400000000000002,0.47343109320000004,4.32,0.66,4.3701258563,0.451,-0.14400000000000002,0.47343109320000004,3.68,0.42,3.7038898472
2020-02-11 07:00:00,0.458,-0.149,0.4816274494,4.84,1.44,5.0496732568,0.458,-0.149,0.4816274494,4.0,0.02,4.0000499997
2020-02-11 07:30:00,0.458,-0.146,0.4807078115,5.08,1.04,5.1853640181,0.458,-0.146,0.4807078115,4.54,0.76,4.6031728188
2020-02-11 08:00:00,0.461,-0.148,0.48417455530000003,5.08,0.88,5.1556570871,0.461,-0.148,0.48417455530000003,4.64,0.9400000000000001,4.7342581256
2020-02-11 08:30:00,0.463,-0.139,0.48341493560000004,5.02,0.84,5.089793709,0.463,-0.139,0.48341493560000004,4.64,0.88,4.7227110858
2020-02-11 09:00:00,0.47400000000000003,-0.134,0.4925768976,4.78,0.78,4.843222068,0.47400000000000003,-0.134,0.4925768976,4.44,0.88,4.5263671968
2020-02-11 09:30:00,0.441,-0.136,0.461494312,4.62,0.78,4.6853815213,0.441,-0.136,0.461494312,4.4,0.88,4.487137172
2020-02-11 10:00:00,0.481,-0.134,0.4993165329,4.44,0.78,4.5079929015,0.481,-0.134,0.4993165329,4.3,0.92,4.397317364
2020-02-11 10:30:00,0.48,-0.137,0.49916830830000003,4.36,0.78,4.4292211505,0.48,-0.137,0.49916830830000003,4.36,0.92,4.4560071813
2020-02-11 11:00:00,0.47900000000000004,-0.136,0.4979327264,4.36,0.72,4.4190496716,0.47900000000000004,-0.136,0.4979327264,4.3,0.86,4.3851567817
2020-02-11 11:30:00,0.482,-0.134,0.5002799216,4.24,0.72,4.3006976178,0.482,-0.134,0.5002799216,4.3,0.86,4.3851567817
2020-02-11 12:00:00,0.491,-0.14400000000000002,0.5116805644,4.02,0.8,4.0988291011,0.491,-0.14400000000000002,0.5116805644,4.06,0.92,4.1629316593
2020-02-11 12:30:00,0.48,-0.151,0.5031908187,3.98,0.8,4.0596058922,0.48,-0.151,0.5031908187,4.1,0.9,4.1976183724
2020-02-11 13:00:00,0.487,-0.14,0.5067237906000001,3.7800000000000002,0.7000000000000001,3.844268461,0.487,-0.14,0.5067237906000001,3.94,0.84,4.0285481256
2020-02-11 13:30:00,0.483,-0.137,0.5020537820000001,3.88,0.52,3.9146902815,0.483,-0.137,0.5020537820000001,3.84,0.7000000000000001,3.9032806714
2020-02-11 14:00:00,0.488,-0.139,0.5074100906,3.7199999999999998,0.66,3.7780947579,0.488,-0.139,0.5074100906,3.84,0.8200000000000001,3.9265761167
2020-02-11 14:30:00,0.47700000000000004,-0.134,0.4954644286,3.88,0.66,3.9357337308,0.47700000000000004,-0.134,0.4954644286,3.94,0.8200000000000001,4.0244254248
2020-02-11 15:00:00,0.47600000000000003,-0.136,0.49504747250000003,4.18,0.66,4.2317844936,0.47600000000000003,-0.136,0.49504747250000003,4.0,0.78,4.0753404766
2020-02-11 15:30:00,0.45,-0.138,0.47068460780000004,4.26,0.62,4.3048809507,0.45,-0.138,0.47068460780000004,4.12,0.74,4.1859288097
2020-02-11 16:00:00,0.442,-0.14400000000000002,0.464865572,4.48,0.7000000000000001,4.5343577274,0.442,-0.14400000000000002,0.464865572,4.3,0.8,4.3737855457
2020-02-11 16:30:00,0.43,-0.134,0.4503953819,4.88,0.7000000000000001,4.9299492898,0.43,-0.134,0.4503953819,4.5600000000000005,0.8,4.6296436148
2020-02-11 17:00:00,0.436,-0.135,0.4564219539,5.12,0.8200000000000001,5.1852483065,0.436,-0.135,0.4564219539,4.84,0.86,4.915811225
2020-02-11 17:30:00,0.436,-0.136,0.4567187318,5.16,0.56,5.1902986427,0.436,-0.136,0.4567187318,4.96,0.86,5.0340043703
2020-02-11 18:00:00,0.448,-0.135,0.4678984933,5.5,0.0,5.5,0.448,-0.135,0.4678984933,5.58,1.6600000000000001,5.8216836053000005
2020-02-11 18:30:00,0.444,-0.131,0.4629222397,5.72,0.0,5.72,0.444,-0.131,0.4629222397,5.82,1.62,6.0412581471
2020-02-11 19:00:00,0.459,-0.134,0.4781600151,5.58,0.32,5.5891680955,0.459,-0.134,0.4781600151,5.44,1.16,5.5623016819
2020-02-11 19:30:00,0.452,-0.124,0.4687003307,5.44,0.8,5.4985088888,0.452,-0.124,0.4687003307,5.12,0.56,5.1505339529
2020-02-11 20:00:00,0.46,-0.125,0.4766812352,5.24,1.24,5.3847191199,0.46,-0.125,0.4766812352,4.66,-0.06,4.6603862501
2020-02-11 20:30:00,0.44,-0.115,0.45478016670000004,4.86,0.44,4.8798770476,0.44,-0.115,0.45478016670000004,4.5600000000000005,0.6000000000000001,4.5993042952
2020-02-11 21:00:00,0.445,-0.11800000000000001,0.4603791915,4.64,0.44,4.6608153793,0.445,-0.11800000000000001,0.4603791915,4.34,0.6000000000000001,4.3812783523
2020-02-11 21:30:00,0.451,-0.121,0.46694967610000004,4.46,0.4,4.4779012941000005,0.451,-0.121,0.46694967610000004,4.16,0.6000000000000001,4.2030465141
2020-02-11 22:00:00,0.418,-0.10400000000000001,0.4307435432,4.1,0.32,4.1124688449,0.418,-0.10400000000000001,0.4307435432,3.88,0.54,3.917397095
2020-02-11 22:30:00,0.378,-0.091,0.3887994342,3.84,0.36,3.8568380832,0.378,-0.091,0.3887994342,3.64,0.48,3.6715119501
2020-02-11 23:00:00,0.355,-0.083,0.3645737237,3.58,1.22,3.7821686901,0.355,-0.083,0.3645737237,2.96,-0.52,3.005328601
2020-02-11 23:30:00,0.39,-0.094,0.40116829390000003,3.42,1.92,3.9220912789,0.39,-0.094,0.40116829390000003,2.52,-1.28,2.8264465323
2020-02-12 00:00:00,0.357,-0.08600000000000001,0.3672124726,3.38,1.82,3.8388539957,0.357,-0.08600000000000001,0.3672124726,2.48,-1.24,2.7727242921
2020-02-12 00:30:00,0.329,-0.077,0.3378905148,3.68,1.82,4.1054597794,0.329,-0.077,0.3378905148,2.76,-1.24,3.0257561039
2020-02-12 01:00:00,0.33,-0.08,0.3395585369,4.1,1.24,4.2834098566,0.33,-0.08,0.3395585369,3.32,-0.68,3.3889231328
2020-02-12 01:30:00,0.28400000000000003,-0.06,0.2902688409,4.36,1.06,4.4870034544,0.28400000000000003,-0.06,0.2902688409,3.58,-0.46,3.6094320883
2020-02-12 02:00:00,0.302,-0.067,0.3093428519,4.2,1.06,4.331697127,0.302,-0.067,0.3093428519,3.46,-0.46,3.4904440978
2020-02-12 02:30:00,0.17500000000000002,-0.031,0.1777245059,4.3,1.06,4.4287244213,0.17500000000000002,-0.031,0.1777245059,3.56,-0.46,3.5895960776
2020-02-12 03:00:00,0.227,-0.038,0.23015864090000002,4.18,0.98,4.2933436853,0.227,-0.038,0.23015864090000002,3.38,-0.5,3.4167821119
2020-02-12 03:30:00,0.301,-0.065,0.3079383055,4.12,1.04,4.2492352253,0.301,-0.065,0.3079383055,3.2800000000000002,-0.46,3.3120990323
2020-02-12 04:00:00,0.23600000000000002,-0.048,0.24083189160000001,4.08,1.0,4.2007618357,0.23600000000000002,-0.048,0.24083189160000001,3.2800000000000002,-0.5,3.3178908963
2020-02-12 04:30:00,0.304,-0.077,0.3136000638,3.9,1.04,4.036285421,0.304,-0.077,0.3136000638,3.1,-0.44,3.1310701046
2020-02-12 05:00:00,0.35100000000000003,-0.096,0.3638914673,3.86,1.04,3.9976493093,0.35100000000000003,-0.096,0.3638914673,3.1,-0.4,3.1256999216
2020-02-12 05:30:00,0.322,-0.091,0.3346117153,3.98,1.12,4.1345858317,0.322,-0.091,0.3346117153,3.22,-0.34,3.2379005544
2020-02-12 06:00:00,0.303,-0.093,0.3169511003,4.02,0.88,4.1151913686,0.303,-0.093,0.3169511003,3.44,0.0,3.44
2020-02-12 06:30:00,0.332,-0.10300000000000001,0.3476104141,4.32,0.48,4.3465848663,0.332,-0.10300000000000001,0.3476104141,3.98,0.68,4.0376725969
2020-02-12 07:00:00,0.34800000000000003,-0.101,0.3623603179,4.74,0.84,4.8138550040000005,0.34800000000000003,-0.101,0.3623603179,4.28,0.5,4.309106636
2020-02-12 07:30:00,0.322,-0.095,0.3357216109,5.14,0.84,5.2081858646,0.322,-0.095,0.3357216109,4.9,0.8200000000000001,4.9681384844
2020-02-12 08:00:00,0.255,-0.074,0.265520244,5.24,0.92,5.3201503738,0.255,-0.074,0.265520244,5.06,0.8200000000000001,5.1260120952
2020-02-12 08:30:00,0.243,-0.055,0.24914654320000001,5.16,0.84,5.2279250186,0.243,-0.055,0.24914654320000001,5.06,0.74,5.1138244006
2020-02-12 09:00:00,0.20500000000000002,-0.039,0.2086767836,5.08,0.84,5.1489804816,0.20500000000000002,-0.039,0.2086767836,4.94,0.74,4.9951176162
2020-02-12 09:30:00,0.231,-0.044,0.2351531416,4.86,1.1,4.9829308645,0.231,-0.044,0.2351531416,4.76,0.56,4.7928279752
2020-02-12 10:00:00,0.228,-0.041,0.2316570741,4.58,0.96,4.6795298909,0.228,-0.041,0.2316570741,4.72,0.56,4.7531042488
2020-02-12 10:30:00,0.228,-0.043000000000000003,0.23201939570000002,4.46,1.22,4.6238512087,0.228,-0.043000000000000003,0.23201939570000002,4.42,0.1,4.421131077
2020-02-12 11:00:00,0.364,-0.077,0.37205510340000003,4.22,1.32,4.4216286592,0.364,-0.077,0.37205510340000003,4.1,-0.08,4.1007804135
2020-02-12 11:30:00,0.272,-0.051000000000000004,0.2767399501,4.42,1.32,4.6128949695,0.272,-0.051000000000000004,0.2767399501,4.3,-0.12,4.3016740927
2020-02-12 12:00:00,0.28400000000000003,-0.053,0.2889030979,4.32,1.32,4.5171672539,0.28400000000000003,-0.053,0.2889030979,4.26,-0.12,4.2616898057
2020-02-12 12:30:00,0.34800000000000003,-0.074,0.3557808314,4.16,1.4,4.3892596187,0.34800000000000003,-0.074,0.3557808314,4.18,-0.06,4.1804305998
2020-02-12 13:00:00,0.28200000000000003,-0.053,0.2869372754,4.02,1.32,4.2311700509,0.28200000000000003,-0.053,0.2869372754,4.1,-0.12,4.1017557216
2020-02-12 13:30:00,0.36,-0.076,0.36793477680000003,3.58,1.2,3.7757648232000003,0.36,-0.076,0.36793477680000003,3.7800000000000002,-0.24,3.7876113845
2020-02-12 14:00:00,0.262,-0.048,0.2663606578,4.1,1.32,4.3072497025,0.262,-0.048,0.2663606578,4.02,-0.24,4.0271578067
2020-02-12 14:30:00,0.124,-0.024,0.1263012272,4.72,1.32,4.9011019169,0.124,-0.024,0.1263012272,4.34,-0.28,4.3490228788
2020-02-12 15:00:00,0.082,-0.028,0.08664871610000001,4.68,1.32,4.8625919014,0.082,-0.028,0.08664871610000001,4.3,-0.28,4.309106636
2020-02-12 15:30:00,0.125,-0.04,0.13124404750000002,4.76,1.34,4.9450176946,0.125,-0.04,0.13124404750000002,4.3,-0.22,4.3056242288
2020-02-12 16:00:00,0.199,-0.047,0.20447493730000002,4.74,1.38,4.9368005834,0.199,-0.047,0.20447493730000002,4.42,-0.18,4.42366364
2020-02-12 16:30:00,0.107,-0.033,0.1119732111,5.14,0.96,5.2288813335,0.107,-0.033,0.1119732111,4.98,0.32,4.9902705337
2020-02-12 17:00:00,0.075,-0.015,0.0764852927,5.62,1.12,5.7305148111,0.075,-0.015,0.0764852927,5.38,0.30000000000000004,5.3883578202999995
2020-02-12 17:30:00,0.136,-0.022,0.1377679208,5.74,1.56,5.9482098147,0.136,-0.022,0.1377679208,5.26,-0.26,5.2664219352
2020-02-12 18:00:00,0.139,-0.03,0.1422005626,5.9,0.9400000000000001,5.974412105,0.139,-0.03,0.1422005626,5.62,0.30000000000000004,5.6280014215000005
2020-02-12 18:30:00,0.251,-0.048,0.2555484299,5.98,0.68,6.0185380285,0.251,-0.048,0.2555484299,5.78,0.64,5.8153245825
2020-02-12 19:00:00,0.247,-0.043000000000000003,0.2507149776,5.92,0.68,5.9589260777,0.247,-0.043000000000000003,0.2507149776,5.72,0.64,5.7556928340999995
2020-02-12 19:30:00,0.312,-0.066,0.3189043744,5.6,0.62,5.6342168932,0.312,-0.066,0.3189043744,5.32,0.64,5.3583579574
2020-02-12 20:00:00,0.367,-0.075,0.37458510380000004,5.34,0.56,5.3692830061,0.367,-0.075,0.37458510380000004,4.98,0.6000000000000001,5.016014354
2020-02-12 20:30:00,0.511,-0.125,0.5260665357000001,4.96,0.56,4.9915127967,0.511,-0.125,0.5260665357000001,4.6,0.6000000000000001,4.6389654019
2020-02-12 21:00:00,0.515,-0.127,0.530428129,4.64,0.5,4.6668619007,0.515,-0.127,0.530428129,4.32,0.56,4.3561450848
2020-02-12 21:30:00,0.553,-0.14,0.5704463165,4.54,0.9400000000000001,4.6362916215,0.553,-0.14,0.5704463165,4.0,0.14,4.0024492501
2020-02-12 22:00:00,0.616,-0.157,0.6356925357000001,4.22,1.18,4.3818717462,0.616,-0.157,0.6356925357000001,3.52,-0.14,3.5227829908
2020-02-12 22:30:00,0.616,-0.157,0.6356925357000001,3.92,1.18,4.0937513359,0.616,-0.157,0.6356925357000001,3.16,-0.24,3.1691008188
2020-02-12 23:00:00,0.638,-0.168,0.6597484369000001,3.5,1.1400000000000001,3.6809781309,0.638,-0.168,0.6597484369000001,2.76,-0.24,2.7704151313
2020-02-12 23:30:00,0.633,-0.17400000000000002,0.6564792457,3.36,1.1400000000000001,3.5481262661,0.633,-0.17400000000000002,0.6564792457,2.56,-0.24,2.5712253888000003
2020-02-13 00:00:00,0.59,-0.163,0.6121021157000001,3.32,1.1,3.4974848105,0.59,-0.163,0.6121021157000001,2.52,-0.24,2.5314027732
2020-02-13 00:30:00,0.5730000000000001,-0.17500000000000002,0.5991276992,3.66,1.1,3.8217273581,0.5730000000000001,-0.17500000000000002,0.5991276992,2.8,-0.24,2.8102668912
2020-02-13 01:00:00,0.591,-0.171,0.615241416,4.2,1.1,4.3416586692,0.591,-0.171,0.615241416,3.24,-0.34,3.2577906624
2020-02-13 01:30:00,0.593,-0.171,0.6171628634,4.36,1.1,4.4966209536,0.593,-0.171,0.6171628634,3.42,-0.34,3.4368590312
2020-02-13 02:00:00,0.47800000000000004,-0.127,0.49458366330000003,4.28,1.1,4.41909493,0.47800000000000004,-0.127,0.49458366330000003,3.5,-0.36,3.5184655747
2020-02-13 02:30:00,0.36,-0.08,0.36878177830000003,4.4,1.1,4.5354161882,0.36,-0.08,0.36878177830000003,3.58,-0.4,3.6022770576000003
2020-02-13 03:00:00,0.444,-0.106,0.4564778198,4.2,1.1,4.3416586692,0.444,-0.106,0.4564778198,3.38,-0.4,3.4035863438
2020-02-13 03:30:00,0.491,-0.123,0.5061719076,4.02,1.06,4.1574030355,0.491,-0.123,0.5061719076,3.14,-0.4,3.1653751752
2020-02-13 04:00:00,0.428,-0.1,0.43952701850000003,3.9,1.0,4.0261644278,0.428,-0.1,0.43952701850000003,3.14,-0.4,3.1653751752
2020-02-13 04:30:00,0.336,-0.062,0.34167235770000004,3.84,0.96,3.9581814006,0.336,-0.062,0.34167235770000004,3.06,-0.48,3.0974182798
2020-02-13 05:00:00,0.421,-0.095,0.4315854492,3.66,1.0,3.794153397,0.421,-0.095,0.4315854492,2.86,-0.44,2.8936482164
2020-02-13 05:30:00,0.352,-0.07100000000000001,0.3590891254,3.74,1.0,3.8713821821,0.352,-0.07100000000000001,0.3590891254,2.98,-0.44,3.0123080852
2020-02-13 06:00:00,0.34500000000000003,-0.075,0.3530580689,3.86,0.84,3.9503417574,0.34500000000000003,-0.075,0.3530580689,3.1,-0.14,3.1031596801
2020-02-13 06:30:00,0.47400000000000003,-0.13,0.4915038148,3.94,0.46,3.9667619036,0.47400000000000003,-0.13,0.4915038148,3.44,0.58,3.4885527085
2020-02-13 07:00:00,0.318,-0.07,0.3256132675,4.34,0.06,4.3404147267,0.318,-0.07,0.3256132675,4.06,1.08,4.2011903075
2020-02-13 07:30:00,0.23800000000000002,-0.05,0.2431953947,5.04,1.16,5.1717695231,0.23800000000000002,-0.05,0.2431953947,4.44,0.30000000000000004,4.4501235938
2020-02-13 08:00:00,0.21,-0.049,0.2156409052,5.04,1.54,5.2700284629,0.21,-0.049,0.2156409052,4.44,-0.1,4.4411259834
2020-02-13 08:30:00,0.123,-0.033,0.1273499117,5.0,1.58,5.2437009831,0.123,-0.033,0.1273499117,4.54,-0.18,4.5435668808
2020-02-13 09:00:00,0.125,-0.035,0.1298075499,4.9,1.58,5.1484366559,0.125,-0.035,0.1298075499,4.48,-0.12,4.4816068547
2020-02-13 09:30:00,0.11,-0.03,0.1140175425,4.74,1.54,4.9838940599,0.11,-0.03,0.1140175425,4.42,-0.18,4.42366364
2020-02-13 10:00:00,0.105,-0.023,0.1074895344,4.5600000000000005,1.54,4.8130239974,0.105,-0.023,0.1074895344,4.26,-0.16,4.2630036359
2020-02-13 10:30:00,0.248,-0.07,0.2576897359,4.26,1.54,4.5298123581,0.248,-0.07,0.2576897359,4.08,-0.16,4.0831360497
2020-02-13 11:00:00,0.381,-0.111,0.3968400181,4.18,1.5,4.4409908804,0.381,-0.111,0.3968400181,3.74,-0.08,3.7408555171
2020-02-13 11:30:00,0.4,-0.11900000000000001,0.4173260117,3.94,0.72,4.0052465592,0.4,-0.11900000000000001,0.4173260117,3.86,0.8200000000000001,3.9461373519
2020-02-13 12:00:00,0.395,-0.114,0.4111216365,4.14,0.72,4.2021423108,0.395,-0.114,0.4111216365,3.98,0.84,4.06767747
2020-02-13 12:30:00,0.352,-0.1,0.3659289549,4.08,0.76,4.150180719,0.352,-0.1,0.3659289549,4.14,0.8,4.216586297
2020-02-13 13:00:00,0.335,-0.095,0.3482097069,4.08,1.02,4.2055677381,0.335,-0.095,0.3482097069,4.0,0.38,4.0180094574
2020-02-13 13:30:00,0.337,-0.095,0.35013426000000003,3.92,1.2,4.0995609521,0.337,-0.095,0.35013426000000003,3.7800000000000002,-0.2,3.7852873075
2020-02-13 14:00:00,0.35000000000000003,-0.095,0.3626637561,3.8200000000000003,1.38,4.0616252904,0.35000000000000003,-0.095,0.3626637561,3.86,0.0,3.86
2020-02-13 14:30:00,0.369,-0.107,0.3842004685,4.06,1.38,4.2881231326,0.369,-0.107,0.3842004685,3.7,0.0,3.7
2020-02-13 15:00:00,0.397,-0.11,0.41195752210000003,4.22,1.4,4.4461668885,0.397,-0.11,0.41195752210000003,3.7800000000000002,0.0,3.7800000000000002
2020-02-13 15:30:00,0.457,-0.13,0.47513050840000004,4.42,1.52,4.6740560544,0.457,-0.13,0.47513050840000004,3.92,0.06,3.9204591568
2020-02-13 16:00:00,0.432,-0.121,0.4486256792,4.5600000000000005,1.52,4.8066620435,0.432,-0.121,0.4486256792,4.06,0.06,4.0604433255
2020-02-13 16:30:00,0.388,-0.10300000000000001,0.4014386628,4.98,1.52,5.2068032419,0.388,-0.10300000000000001,0.4014386628,4.46,0.06,4.4604035692
2020-02-13 17:00:00,0.309,-0.084,0.3202139909,5.32,1.22,5.4580949057,0.309,-0.084,0.3202139909,5.02,0.36,5.0328918129
2020-02-13 17:30:00,0.384,-0.10200000000000001,0.39731599510000004,5.32,0.8,5.3798141232,0.384,-0.10200000000000001,0.39731599510000004,5.1,0.6000000000000001,5.1351728306
2020-02-13 18:00:00,0.311,-0.061,0.3169258588,5.86,1.5,6.0489337903,0.311,-0.061,0.3169258588,5.3,-0.18,5.3030557229
2020-02-13 18:30:00,0.176,-0.025,0.177766701,5.9,0.76,5.9487477674,0.176,-0.025,0.177766701,5.7,0.5,5.7218878004
2020-02-13 19:00:00,0.269,-0.051000000000000004,0.2737918918,5.5600000000000005,0.64,5.5967133212,0.269,-0.051000000000000004,0.2737918918,5.38,0.62,5.4156070759
2020-02-13 19:30:00,0.231,-0.046,0.2355355599,5.42,0.56,5.4488530903,0.231,-0.046,0.2355355599,5.26,0.54,5.2876459791
2020-02-13 20:00:00,0.368,-0.08600000000000001,0.3779153344,5.16,0.72,5.2099904031,0.368,-0.08600000000000001,0.3779153344,4.86,0.42,4.8781143898
2020-02-13 20:30:00,0.315,-0.064,0.3214358412,5.1,1.34,5.2731015541,0.315,-0.064,0.3214358412,4.54,-0.32,4.5512635608
2020-02-13 21:00:00,0.213,-0.033,0.2155411794,5.04,1.28,5.2,0.213,-0.033,0.2155411794,4.48,-0.36,4.4944410108
2020-02-13 21:30:00,0.148,-0.024,0.1499333185,4.82,1.22,4.972001609,0.148,-0.024,0.1499333185,4.36,-0.32,4.3717273474
2020-02-13 22:00:00,0.123,-0.016,0.12403628500000001,4.42,0.34,4.4330576355,0.123,-0.016,0.12403628500000001,4.26,0.5,4.2892423573
2020-02-13 22:30:00,0.032,-0.01,0.0335261092,4.38,1.08,4.5111860968,0.032,-0.01,0.0335261092,3.94,-0.4,3.9602525172
2020-02-13 23:00:00,0.008,-0.003,0.0085440037,4.02,0.96,4.1330376238,0.008,-0.003,0.0085440037,3.56,-0.46,3.5895960776
2020-02-13 23:30:00,0.007,-0.004,0.0080622577,3.8,0.86,3.8961006147,0.007,-0.004,0.0080622577,3.2800000000000002,-0.46,3.3120990323
2020-02-14 00:00:00,0.011,0.0,0.011,3.8,0.8200000000000001,3.8874670417,0.011,0.0,0.011,3.24,-0.46,3.2724914056
2020-02-14 00:30:00,0.047,0.005,0.047265209200000005,4.06,0.92,4.1629316593,0.047,0.005,0.047265209200000005,3.44,-0.56,3.4852833457
2020-02-14 01:00:00,0.012,0.003,0.0123693169,4.58,0.92,4.6714879856,0.012,0.003,0.0123693169,3.9,-0.56,3.94
2020-02-14 01:30:00,0.106,-0.015,0.1070560601,4.5,0.2,4.5044422518000005,0.106,-0.015,0.1070560601,4.06,0.18,4.063988189
2020-02-14 02:00:00,0.169,-0.039,0.1734416328,4.4,0.16,4.4029081299,0.169,-0.039,0.1734416328,3.92,0.24,3.9273400668000003
2020-02-14 02:30:00,0.226,-0.052000000000000005,0.231905153,4.26,0.22,4.2656769685,0.226,-0.052000000000000005,0.231905153,3.7199999999999998,0.32,3.7337380733
2020-02-14 03:00:00,0.23900000000000002,-0.051000000000000004,0.2443808503,4.18,0.18,4.1838738031,0.23900000000000002,-0.051000000000000004,0.2443808503,3.58,0.32,3.5942732228
2020-02-14 03:30:00,0.267,-0.063,0.2743319158,4.06,0.22,4.0659562221,0.267,-0.063,0.2743319158,3.44,0.32,3.4548516611
2020-02-14 04:00:00,0.28300000000000003,-0.07100000000000001,0.2917704577,3.94,0.22,3.9461373519,0.28300000000000003,-0.07100000000000001,0.2917704577,3.36,0.34,3.377158569
2020-02-14 04:30:00,0.335,-0.08600000000000001,0.3458626895,3.8200000000000003,0.16,3.823349317,0.335,-0.08600000000000001,0.3458626895,3.16,0.38,3.1827660926
2020-02-14 05:00:00,0.299,-0.078,0.3090064724,3.76,0.16,3.7634027156,0.299,-0.078,0.3090064724,3.06,0.38,3.0835044998
2020-02-14 05:30:00,0.397,-0.115,0.4133206987,3.7,0.28,3.7105794696,0.397,-0.115,0.4133206987,3.14,0.46,3.1735154009
2020-02-14 06:00:00,0.47900000000000004,-0.122,0.49429242360000003,3.74,0.36,3.7572862547,0.47900000000000004,-0.122,0.49429242360000003,3.2,0.52,3.2419747069
2020-02-14 06:30:00,0.536,-0.14200000000000002,0.5544907574,4.0,0.44,4.0241272346,0.536,-0.14200000000000002,0.5544907574,3.46,0.6000000000000001,3.5116377945
2020-02-14 07:00:00,0.614,-0.17400000000000002,0.6381786584,4.32,0.88,4.4087186347,0.614,-0.17400000000000002,0.6381786584,3.7,0.44,3.726070316
2020-02-14 07:30:00,0.642,-0.20800000000000002,0.6748540583,4.8,1.16,4.9381778016,0.642,-0.20800000000000002,0.6748540583,4.24,0.8200000000000001,4.3185645763
2020-02-14 08:00:00,0.65,-0.19,0.6772001181,4.72,1.0,4.8247694245,0.65,-0.19,0.6772001181,4.32,1.06,4.4481456811
2020-02-14 08:30:00,0.656,-0.187,0.682132685,4.6,0.96,4.699106298,0.656,-0.187,0.682132685,4.24,1.06,4.3704919632
2020-02-14 09:00:00,0.657,-0.18,0.6812114209,4.48,0.92,4.5734888215,0.657,-0.18,0.6812114209,4.18,1.0,4.2979530011
2020-02-14 09:30:00,0.661,-0.176,0.6840299701,4.46,0.92,4.553899428,0.661,-0.176,0.6840299701,4.18,1.0,4.2979530011
2020-02-14 10:00:00,0.619,-0.164,0.6403569317000001,4.46,0.88,4.5459872415,0.619,-0.164,0.6403569317000001,4.18,0.96,4.2888226823
2020-02-14 10:30:00,0.591,-0.158,0.6117556702,4.42,0.8,4.491814778,0.591,-0.158,0.6117556702,4.18,0.88,4.2716273246
2020-02-14 11:00:00,0.586,-0.165,0.6087864979000001,4.42,0.88,4.5067504923,0.586,-0.165,0.6087864979000001,4.28,0.9400000000000001,4.3820086718
2020-02-14 11:30:00,0.587,-0.165,0.6097491287,4.48,0.88,4.5656105835,0.587,-0.165,0.6097491287,4.38,0.9400000000000001,4.4797321348
2020-02-14 12:00:00,0.601,-0.327,0.6842002631,4.44,0.92,4.5343136195,0.601,-0.327,0.6842002631,4.34,0.98,4.449269603
2020-02-14 12:30:00,0.608,-0.182,0.6346558122,4.6,0.96,4.699106298,0.608,-0.182,0.6346558122,4.42,1.04,4.5407047911
2020-02-14 13:00:00,0.609,-0.176,0.6339219195,4.6,0.92,4.6910979525,0.609,-0.176,0.6339219195,4.32,1.0,4.4342304857
2020-02-14 13:30:00,0.593,-0.165,0.6155274161000001,4.4,0.74,4.4617933614,0.593,-0.165,0.6155274161000001,4.08,0.58,4.1210192914
2020-02-14 14:00:00,0.514,-0.132,0.5306788106,4.76,1.6800000000000002,5.0477717856,0.514,-0.132,0.5306788106,4.16,-0.02,4.1600480766
2020-02-14 14:30:00,0.359,-0.078,0.3673758294,4.84,1.72,5.1365357976,0.359,-0.078,0.3673758294,4.3,0.04,4.3001860425
2020-02-14 15:00:00,0.278,-0.057,0.2837833681,4.5,0.88,4.5852371803,0.278,-0.057,0.2837833681,4.3,0.76,4.3666463104
2020-02-14 15:30:00,0.272,-0.069,0.2806153952,4.58,1.62,4.8580654586000005,0.272,-0.069,0.2806153952,4.18,-0.02,4.1800478466
2020-02-14 16:00:00,0.343,-0.097,0.35645196030000004,4.46,1.62,4.7451027386,0.343,-0.097,0.35645196030000004,4.1,0.0,4.1
2020-02-14 16:30:00,0.281,-0.068,0.2891107054,4.88,1.62,5.1418673651,0.281,-0.068,0.2891107054,4.4,-0.04,4.4001818144
2020-02-14 17:00:00,0.244,-0.054,0.24990398160000002,5.18,1.24,5.3263495942,0.244,-0.054,0.24990398160000002,4.82,0.36,4.8334252865
2020-02-14 17:30:00,0.27,-0.063,0.2772525924,5.18,0.7000000000000001,5.2270833167,0.27,-0.063,0.2772525924,4.98,0.62,5.0184459746
2020-02-14 18:00:00,0.311,-0.06,0.3167349049,5.58,1.26,5.7204894895,0.311,-0.06,0.3167349049,5.08,0.12,5.0814171252
2020-02-14 18:30:00,0.312,-0.057,0.3171639954,5.76,1.58,5.972771551,0.312,-0.057,0.3171639954,5.14,-0.28,5.1476208097
2020-02-14 19:00:00,0.28700000000000003,-0.048,0.290986254,5.7,1.48,5.8890067074,0.28700000000000003,-0.048,0.290986254,5.1,-0.34,5.1113207686
2020-02-14 19:30:00,0.23800000000000002,-0.035,0.2405597639,5.36,1.46,5.5552857712,0.23800000000000002,-0.035,0.2405597639,4.78,-0.36,4.793537316
2020-02-14 20:00:00,0.194,-0.027,0.19586985480000002,5.14,1.42,5.3325416079,0.194,-0.027,0.19586985480000002,4.58,-0.4,4.597434067
2020-02-14 20:30:00,0.154,-0.02,0.1552932709,4.96,1.3599999999999999,5.1430730113,0.154,-0.02,0.1552932709,4.36,-0.46,4.3841989006
2020-02-14 21:00:00,0.113,-0.014,0.11386395390000001,4.86,1.28,5.0257337773,0.113,-0.014,0.11386395390000001,4.26,-0.52,4.2916197408
2020-02-14 21:30:00,0.116,-0.014,0.1168417734,4.58,1.06,4.7010637094,0.116,-0.014,0.1168417734,4.08,-0.28,4.0895965571
2020-02-14 22:00:00,0.075,-0.019,0.0773692445,4.32,1.06,4.4481456811,0.075,-0.019,0.0773692445,3.76,-0.44,3.7856571424
2020-02-14 22:30:00,0.167,-0.036000000000000004,0.17083617880000002,4.06,1.0,4.1813394983,0.167,-0.036000000000000004,0.17083617880000002,3.44,-0.44,3.4680253748
2020-02-14 23:00:00,0.112,-0.019,0.1136001761,3.8,0.54,3.8381766504,0.112,-0.019,0.1136001761,3.34,-0.14,3.3429328441
2020-02-14 23:30:00,0.061,-0.014,0.0625859409,3.62,0.06,3.6204972034000003,0.061,-0.014,0.0625859409,3.34,0.38,3.3615472628
2020-02-15 00:00:00,0.057,-0.009000000000000001,0.0577061522,3.52,0.02,3.5200568177,0.057,-0.009000000000000001,0.0577061522,3.24,0.34,3.2577906624
2020-02-15 00:30:00,0.054,-0.015,0.0560446251,3.9,0.02,3.9000512817,0.054,-0.015,0.0560446251,3.56,0.34,3.5761990996
2020-02-15 01:00:00,0.11800000000000001,-0.019,0.11951987280000001,4.52,0.56,4.5545581564,0.11800000000000001,-0.019,0.11951987280000001,3.8200000000000003,-0.18,3.8242384863
2020-02-15 01:30:00,0.179,-0.026000000000000002,0.1808784122,4.74,1.0,4.8443368999,0.179,-0.026000000000000002,0.1808784122,3.8200000000000003,-0.54,3.8579787454
2020-02-15 02:00:00,0.291,-0.054,0.29596790370000003,4.5600000000000005,1.0,4.6683615970000005,0.291,-0.054,0.29596790370000003,3.6,-0.48,3.6318590281
2020-02-15 02:30:00,0.371,-0.085,0.38061266400000004,4.36,1.04,4.4823208274,0.371,-0.085,0.38061266400000004,3.34,-0.48,3.3743147452
2020-02-15 03:00:00,0.43,-0.107,0.44311285240000003,4.26,1.04,4.385111173,0.43,-0.107,0.44311285240000003,3.22,-0.46,3.2526911935
2020-02-15 03:30:00,0.457,-0.114,0.47100424630000004,4.08,1.0,4.2007618357,0.457,-0.114,0.47100424630000004,3.0,-0.46,3.0350617786
2020-02-15 04:00:00,0.47800000000000004,-0.124,0.49382183020000003,3.84,0.96,3.9581814006,0.47800000000000004,-0.124,0.49382183020000003,2.8,-0.46,2.8375341408
2020-02-15 04:30:00,0.5,-0.137,0.5184293587000001,3.76,1.02,3.8958952758,0.5,-0.137,0.5184293587000001,2.74,-0.42,2.772002886
2020-02-15 05:00:00,0.488,-0.138,0.5071370623,3.7,1.02,3.8380203230000003,0.488,-0.138,0.5071370623,2.7,-0.42,2.7324714088
2020-02-15 05:30:00,0.47200000000000003,-0.14,0.4923250958,3.74,1.08,3.8928138923,0.47200000000000003,-0.14,0.4923250958,2.8,-0.38,2.8256680626
2020-02-15 06:00:00,0.47700000000000004,-0.148,0.4994326781,3.86,1.1400000000000001,4.0248229775,0.47700000000000004,-0.148,0.4994326781,2.9,-0.30000000000000004,2.9154759474
2020-02-15 06:30:00,0.49,-0.153,0.5133312771,4.04,1.22,4.2201895692,0.49,-0.153,0.5133312771,3.08,-0.22,3.0878471465
2020-02-15 07:00:00,0.463,-0.138,0.48312834730000004,4.16,0.44,4.1832045133,0.463,-0.138,0.48312834730000004,3.5,0.64,3.5580331645000003
2020-02-15 07:30:00,0.514,-0.151,0.5357210095,4.22,0.5,4.2495176197,0.514,-0.151,0.5357210095,3.56,0.7000000000000001,3.6281675816
2020-02-15 08:00:00,0.524,-0.164,0.5490646592,4.22,0.56,4.2569942447999995,0.524,-0.164,0.5490646592,3.56,0.76,3.6402197736
2020-02-15 08:30:00,0.487,-0.158,0.5119892577,4.34,0.5,4.3687069025,0.487,-0.158,0.5119892577,3.7,0.72,3.7694031358
2020-02-15 09:00:00,0.47100000000000003,-0.151,0.49461298000000004,4.52,0.5,4.5475707801,0.47100000000000003,-0.151,0.49461298000000004,3.92,0.7000000000000001,3.9820095429
2020-02-15 09:30:00,0.47300000000000003,-0.14300000000000002,0.4941437038,4.62,0.5,4.6469775123,0.47300000000000003,-0.14300000000000002,0.4941437038,4.0,0.58,4.0418312681
2020-02-15 10:00:00,0.394,-0.12,0.4118689112,4.96,1.22,5.1078371156,0.394,-0.12,0.4118689112,4.12,-0.22,4.1258696053
2020-02-15 10:30:00,0.292,-0.10300000000000001,0.3096336545,5.12,1.38,5.3027162851,0.292,-0.10300000000000001,0.3096336545,4.26,-0.22,4.2656769685
2020-02-15 11:00:00,0.249,-0.092,0.265452444,5.16,1.38,5.3413481444,0.249,-0.092,0.265452444,4.32,-0.28,4.3290645641
2020-02-15 11:30:00,0.074,-0.024,0.0777946014,5.28,1.28,5.4329365908,0.074,-0.024,0.0777946014,4.68,-0.38,4.6954020062
2020-02-15 12:00:00,0.063,-0.019,0.0658027355,5.08,1.28,5.2387784836,0.063,-0.019,0.0658027355,4.68,-0.38,4.6954020062
2020-02-15 12:30:00,0.058,-0.018000000000000002,0.0607289058,5.12,1.28,5.2775752008,0.058,-0.018000000000000002,0.0607289058,4.54,-0.38,4.5558753275
2020-02-15 13:00:00,0.06,-0.016,0.0620966988,5.12,1.28,5.2775752008,0.06,-0.016,0.0620966988,4.64,-0.38,4.655534341
2020-02-15 13:30:00,0.089,-0.032,0.0945780101,5.2,1.3599999999999999,5.3749046503,0.089,-0.032,0.0945780101,4.64,-0.38,4.655534341
2020-02-15 14:00:00,0.25,-0.10300000000000001,0.27038676,4.86,1.4,5.0576279025,0.25,-0.10300000000000001,0.27038676,4.4,-0.34,4.4131168124
2020-02-15 14:30:00,0.125,-0.069,0.1427795504,4.8,1.3599999999999999,4.9889477849,0.125,-0.069,0.1427795504,4.4,-0.34,4.4131168124
2020-02-15 15:00:00,0.062,-0.025,0.0668505797,4.62,0.88,4.7030628318000005,0.062,-0.025,0.0668505797,4.4,0.14,4.4022267093
2020-02-15 15:30:00,0.191,-0.097,0.2142195136,4.54,0.48,4.5653039329,0.191,-0.097,0.2142195136,4.44,0.6000000000000001,4.4803571286
2020-02-15 16:00:00,0.061,-0.033,0.0693541635,4.8,0.42,4.8183399631,0.061,-0.033,0.0693541635,4.68,0.52,4.7088002718
2020-02-15 16:30:00,0.063,-0.033,0.0711196175,4.96,0.42,4.9777504960000005,0.063,-0.033,0.0711196175,4.8,0.52,4.8280845063
2020-02-15 17:00:00,0.064,-0.035,0.0729451849,5.3,0.5,5.3235326617,0.064,-0.035,0.0729451849,5.12,0.56,5.1505339529
2020-02-15 17:30:00,0.064,-0.031,0.0711125868,5.76,0.58,5.7891277409,0.064,-0.031,0.0711125868,5.48,0.6000000000000001,5.5127488606
2020-02-15 18:00:00,0.063,-0.024,0.0674166152,6.16,1.4,6.3170879367,0.063,-0.024,0.0674166152,5.5600000000000005,-0.14,5.5617623106
2020-02-15 18:30:00,0.059000000000000004,-0.023,0.0633245608,6.26,1.58,6.4563147383,0.059000000000000004,-0.023,0.0633245608,5.66,-0.2,5.6635324665999995
2020-02-15 19:00:00,0.058,-0.023,0.062393910000000004,5.98,1.5,6.1652574967,0.058,-0.023,0.062393910000000004,5.34,-0.24,5.3453905377
2020-02-15 19:30:00,0.056,-0.023,0.0605392435,5.64,1.44,5.8209277611,0.056,-0.023,0.0605392435,5.04,-0.30000000000000004,5.0489206767
2020-02-15 20:00:00,0.088,-0.023,0.0909560333,5.3,1.38,5.4767143435,0.088,-0.023,0.0909560333,4.72,-0.34,4.7322299183
2020-02-15 20:30:00,0.11900000000000001,-0.022,0.12101652780000001,4.92,1.34,5.099215626,0.11900000000000001,-0.022,0.12101652780000001,4.34,-0.34,4.3532976007
2020-02-15 21:00:00,0.179,-0.038,0.1829890707,4.44,1.22,4.6045629543,0.179,-0.038,0.1829890707,3.9,-0.34,3.9147924594
2020-02-15 21:30:00,0.17500000000000002,-0.04,0.1795132307,4.36,1.22,4.5274717006,0.17500000000000002,-0.04,0.1795132307,3.8,-0.38,3.818952736
2020-02-15 22:00:00,0.148,-0.026000000000000002,0.15026643010000001,4.2,1.1400000000000001,4.3519650734,0.148,-0.026000000000000002,0.15026643010000001,3.64,-0.38,3.6597814142000002
2020-02-15 22:30:00,0.292,-0.078,0.3022383166,3.76,1.1400000000000001,3.9290202341000002,0.292,-0.078,0.3022383166,3.18,-0.32,3.1960600745
2020-02-15 23:00:00,0.386,-0.094,0.3972807571,3.5,1.1400000000000001,3.6809781309,0.386,-0.094,0.3972807571,2.88,-0.32,2.8977232442
2020-02-15 23:30:00,0.362,-0.085,0.37184539800000005,3.26,1.0,3.4099266854,0.362,-0.085,0.37184539800000005,2.68,-0.32,2.6990368653
2020-02-16 00:00:00,0.294,-0.058,0.2996664813,3.26,1.0,3.4099266854,0.294,-0.058,0.2996664813,2.74,-0.32,2.7586228448
2020-02-16 00:30:00,0.329,-0.07,0.3363643857,3.48,0.96,3.6099861496,0.329,-0.07,0.3363643857,2.92,-0.34,2.9397278786000003
2020-02-16 01:00:00,0.334,-0.07,0.3412565018,3.92,0.62,3.9687277558,0.334,-0.07,0.3412565018,3.44,0.04,3.4402325503
2020-02-16 01:30:00,0.362,-0.085,0.37184539800000005,3.98,0.26,3.9884834210999998,0.362,-0.085,0.37184539800000005,3.64,0.48,3.6715119501
2020-02-16 02:00:00,0.373,-0.089,0.3834709898,4.02,0.24,4.0271578067,0.373,-0.089,0.3834709898,3.38,0.48,3.4139127112
2020-02-16 02:30:00,0.361,-0.088,0.37157098920000003,3.86,0.2,3.8651778743,0.361,-0.088,0.37157098920000003,3.22,0.52,3.2617173391
2020-02-16 03:00:00,0.373,-0.095,0.3849077812,3.7800000000000002,0.1,3.78132252,0.373,-0.095,0.3849077812,3.14,0.52,3.1827660926
2020-02-16 03:30:00,0.37,-0.096,0.3822512263,3.66,0.1,3.6613658654,0.37,-0.096,0.3822512263,3.04,0.52,3.0841530442
2020-02-16 04:00:00,0.366,-0.1,0.3794153397,3.52,0.1,3.5214201681,0.366,-0.1,0.3794153397,2.92,0.52,2.9659399859
2020-02-16 04:30:00,0.34500000000000003,-0.098,0.3586488533,3.56,0.1,3.5614042174,0.34500000000000003,-0.098,0.3586488533,2.92,0.56,2.9732137495
2020-02-16 05:00:00,0.357,-0.1,0.3707411496,3.52,0.1,3.5214201681,0.357,-0.1,0.3707411496,2.92,0.56,2.9732137495
2020-02-16 05:30:00,0.34900000000000003,-0.10300000000000001,0.36388184900000003,3.56,0.14,3.5627517455,0.34900000000000003,-0.10300000000000001,0.36388184900000003,2.98,0.62,3.0438133977
2020-02-16 06:00:00,0.354,-0.108,0.3701080923,3.56,0.18,3.5645476571,0.354,-0.108,0.3701080923,3.02,0.66,3.0912780528
2020-02-16 06:30:00,0.362,-0.108,0.377767124,3.8,0.22,3.8063630936,0.362,-0.108,0.377767124,3.26,0.66,3.3261389027
2020-02-16 07:00:00,0.353,-0.105,0.3682852156,4.12,0.88,4.2129324704,0.353,-0.105,0.3682852156,3.36,0.24,3.3685605234000002
2020-02-16 07:30:00,0.302,-0.074,0.3109340766,4.3,1.2,4.4643028571,0.302,-0.074,0.3109340766,3.46,-0.1,3.4614447851
2020-02-16 08:00:00,0.327,-0.078,0.3361740621,4.3,1.2,4.4643028571,0.327,-0.078,0.3361740621,3.36,-0.1,3.3614877659
2020-02-16 08:30:00,0.427,-0.107,0.4402022263,4.16,1.2,4.3296189209,0.427,-0.107,0.4402022263,3.3,-0.1,3.3015148038
2020-02-16 09:00:00,0.484,-0.12,0.4986541888,4.16,1.06,4.2929244112,0.484,-0.12,0.4986541888,3.38,-0.02,3.3800591711
2020-02-16 09:30:00,0.433,-0.114,0.44775551360000004,4.36,0.46,4.3841989006,0.433,-0.114,0.44775551360000004,3.8200000000000003,0.6000000000000001,3.8668333297
2020-02-16 10:00:00,0.377,-0.078,0.3849844153,4.5,0.36,4.5143770334,0.377,-0.078,0.3849844153,3.96,0.6000000000000001,4.0051966244
2020-02-16 10:30:00,0.41600000000000004,-0.098,0.42738741210000003,4.38,0.48,4.4062228723,0.41600000000000004,-0.098,0.42738741210000003,3.86,0.6000000000000001,3.9063537986
2020-02-16 11:00:00,0.438,-0.109,0.4513590588,4.42,0.48,4.4459869545,0.438,-0.109,0.4513590588,4.04,0.6000000000000001,4.0843114475
2020-02-16 11:30:00,0.453,-0.113,0.4668811412,4.66,0.52,4.6889231173,0.453,-0.113,0.4668811412,4.2,0.6000000000000001,4.2426406871
2020-02-16 12:00:00,0.45,-0.112,0.4637283688,4.8,0.56,4.8325562594,0.45,-0.112,0.4637283688,4.32,0.64,4.3671501005
2020-02-16 12:30:00,0.458,-0.116,0.4724616387,4.68,0.56,4.7133851954,0.458,-0.116,0.4724616387,4.26,0.64,4.3078068666
2020-02-16 13:00:00,0.466,-0.12,0.48120266,4.42,0.56,4.455333882,0.466,-0.12,0.48120266,4.1,0.58,4.1408211746
2020-02-16 13:30:00,0.48,-0.12,0.4947726751,4.08,1.24,4.2642701603,0.48,-0.12,0.4947726751,3.7,-0.22,3.7065347698
2020-02-16 14:00:00,0.47200000000000003,-0.121,0.4872627628,4.12,1.24,4.302557379,0.47200000000000003,-0.121,0.4872627628,3.58,-0.24,3.5880356743
2020-02-16 14:30:00,0.47100000000000003,-0.124,0.48704927880000004,3.7800000000000002,1.24,3.9781905435000002,0.47100000000000003,-0.124,0.48704927880000004,3.38,-0.24,3.388509997
2020-02-16 15:00:00,0.47400000000000003,-0.123,0.48969888710000004,3.74,1.2,3.9277983655,0.47400000000000003,-0.123,0.48969888710000004,3.34,-0.24,3.3486116526
2020-02-16 15:30:00,0.446,-0.125,0.4631857079,3.94,1.24,4.1305205483,0.446,-0.125,0.4631857079,3.46,-0.2,3.4657755265
2020-02-16 16:00:00,0.42,-0.132,0.4402544719,4.26,1.24,4.4368006491,0.42,-0.132,0.4402544719,3.64,-0.2,3.6454903648
2020-02-16 16:30:00,0.41300000000000003,-0.133,0.43388708210000004,4.54,1.26,4.7116026997,0.41300000000000003,-0.133,0.43388708210000004,3.8,-0.2,3.8052595181
2020-02-16 17:00:00,0.377,-0.116,0.3944426448,4.92,0.78,4.9814455733,0.377,-0.116,0.3944426448,4.26,0.38,4.2769147759
2020-02-16 17:30:00,0.369,-0.107,0.3842004685,5.5,0.7000000000000001,5.5443665103,0.369,-0.107,0.3842004685,4.88,0.76,4.9388257714
2020-02-16 18:00:00,0.354,-0.108,0.3701080923,5.9,0.8,5.9539902586,0.354,-0.108,0.3701080923,5.24,0.76,5.2948276648
2020-02-16 18:30:00,0.398,-0.098,0.4098877895,6.0,0.84,6.0585146695,0.398,-0.098,0.4098877895,5.38,0.76,5.4334151323
2020-02-16 19:00:00,0.44,-0.116,0.4550340647,5.62,0.76,5.6711550852,0.44,-0.116,0.4550340647,5.14,0.7000000000000001,5.1874463853
2020-02-16 19:30:00,0.443,-0.113,0.45718486410000003,5.38,0.92,5.4580949057,0.443,-0.113,0.45718486410000003,4.74,0.48,4.7642418075
2020-02-16 20:00:00,0.265,-0.069,0.2738357172,5.48,1.4,5.6560056577,0.265,-0.069,0.2738357172,4.44,-0.26,4.4476060977
2020-02-16 20:30:00,0.309,-0.076,0.3182090508,5.1,1.2,5.239274759,0.309,-0.076,0.3182090508,4.1,-0.32,4.1124688449
2020-02-16 21:00:00,0.41000000000000003,-0.1,0.4220189569,4.74,1.2,4.8895398557,0.41000000000000003,-0.1,0.4220189569,3.92,-0.32,3.9330395371
2020-02-16 21:30:00,0.431,-0.106,0.4438434409,4.62,1.2,4.7733007448,0.431,-0.106,0.4438434409,3.7,-0.32,3.7138120577000002
2020-02-16 22:00:00,0.443,-0.11800000000000001,0.4584462891,4.42,1.2,4.58,0.443,-0.11800000000000001,0.4584462891,3.42,-0.28,3.4314428452
2020-02-16 22:30:00,0.46,-0.122,0.4759033515,4.14,1.2,4.3104060134,0.46,-0.122,0.4759033515,3.2,-0.24,3.2089873792
2020-02-16 23:00:00,0.464,-0.123,0.480026041,3.8200000000000003,1.1400000000000001,3.9864771415,0.464,-0.123,0.480026041,2.92,-0.28,2.9333939388
2020-02-16 23:30:00,0.43,-0.107,0.44311285240000003,3.64,1.1400000000000001,3.8143413586,0.43,-0.107,0.44311285240000003,2.8,-0.28,2.8139651739
2020-02-17 00:00:00,0.448,-0.113,0.4620313842,3.64,1.1400000000000001,3.8143413586,0.448,-0.113,0.4620313842,2.7,-0.28,2.7144796923000003
2020-02-17 00:30:00,0.448,-0.11900000000000001,0.4635353277,4.04,1.9,4.4644820528,0.448,-0.11900000000000001,0.4635353277,2.74,-1.12,2.9600675668000003
2020-02-17 01:00:00,0.443,-0.122,0.45949211090000003,4.5,1.62,4.782718892,0.443,-0.122,0.45949211090000003,3.22,-0.9400000000000001,3.3544000954
2020-02-17 01:30:00,0.437,-0.122,0.45371026000000003,4.52,1.12,4.6566941063,0.437,-0.122,0.45371026000000003,3.48,-0.38,3.5006856471
2020-02-17 02:00:00,0.445,-0.11800000000000001,0.4603791915,4.46,1.1,4.593647788,0.445,-0.11800000000000001,0.4603791915,3.32,-0.38,3.3416762261
2020-02-17 02:30:00,0.404,-0.096,0.41524932270000003,4.38,1.1,4.5160159433,0.404,-0.096,0.41524932270000003,3.32,-0.38,3.3416762261
2020-02-17 03:00:00,0.444,-0.11800000000000001,0.4594126685,4.3,1.1,4.4384682042,0.444,-0.11800000000000001,0.4594126685,3.22,-0.38,3.2423448305
2020-02-17 03:30:00,0.438,-0.122,0.4546735092,4.22,1.1,4.3610090575000005,0.438,-0.122,0.4546735092,3.1,-0.38,3.1232034836
2020-02-17 04:00:00,0.443,-0.11800000000000001,0.4584462891,4.1,1.1,4.2449970554,0.443,-0.11800000000000001,0.4584462891,3.04,-0.38,3.0636579444
2020-02-17 04:30:00,0.401,-0.106,0.4147734321,4.04,1.06,4.1767451442,0.401,-0.106,0.4147734321,3.0,-0.38,3.0239708993
2020-02-17 05:00:00,0.41300000000000003,-0.114,0.4284448623,3.9,1.1,4.0521599179,0.41300000000000003,-0.114,0.4284448623,2.9,-0.38,2.9247905908
2020-02-17 05:30:00,0.395,-0.116,0.4116807015,4.02,1.1,4.1677811843,0.395,-0.116,0.4116807015,3.02,-0.34,3.0390788078
2020-02-17 06:00:00,0.398,-0.122,0.41627875280000004,4.12,1.22,4.2968360453,0.398,-0.122,0.41627875280000004,3.16,-0.26,3.1706781609
2020-02-17 06:30:00,0.404,-0.11800000000000001,0.4208800304,4.26,1.28,4.4481456811,0.404,-0.11800000000000001,0.4208800304,3.4,-0.2,3.4058772731999998
2020-02-17 07:00:00,0.377,-0.101,0.3902947604,4.38,0.62,4.42366364,0.377,-0.101,0.3902947604,3.8200000000000003,0.62,3.8699870801
2020-02-17 07:30:00,0.34,-0.08600000000000001,0.3507078556,4.76,0.74,4.8171775969,0.34,-0.08600000000000001,0.3507078556,4.24,0.84,4.322406737
2020-02-17 08:00:00,0.274,-0.064,0.28137519440000003,4.76,1.22,4.9138579548,0.274,-0.064,0.28137519440000003,4.24,0.34,4.2536102313
2020-02-17 08:30:00,0.328,-0.074,0.3362439591,4.76,1.62,5.0281209214,0.328,-0.074,0.3362439591,4.18,0.02,4.1800478466
2020-02-17 09:00:00,0.307,-0.061,0.3130015974,4.76,1.62,5.0281209214,0.307,-0.061,0.3130015974,4.22,-0.02,4.2200473931
2020-02-17 09:30:00,0.328,-0.068,0.3349746259,4.64,1.58,4.9016323812,0.328,-0.068,0.3349746259,4.18,0.06,4.1804305998
2020-02-17 10:00:00,0.41600000000000004,-0.10400000000000001,0.42880298510000003,4.28,1.6,4.5692887849,0.41600000000000004,-0.10400000000000001,0.42880298510000003,3.7800000000000002,0.12,3.7819042822
2020-02-17 10:30:00,0.508,-0.131,0.5246189093,4.1,1.6400000000000001,4.4158351419,0.508,-0.131,0.5246189093,3.68,0.18,3.684399544
2020-02-17 11:00:00,0.582,-0.159,0.6033282689,3.7800000000000002,1.6400000000000001,4.12043687,0.582,-0.159,0.6033282689,3.68,0.22,3.6865702218000003
2020-02-17 11:30:00,0.583,-0.156,0.6035105633,3.56,1.6800000000000002,3.9364959037,0.583,-0.156,0.6035105633,3.52,0.22,3.5268682992000002
2020-02-17 12:00:00,0.596,-0.158,0.6165873823,3.56,1.72,3.9537324138,0.596,-0.158,0.6165873823,3.44,0.18,3.4447060833
2020-02-17 12:30:00,0.597,-0.158,0.6175540462,3.5,1.72,3.8997948664,0.597,-0.158,0.6175540462,3.3,0.12,3.3021810974
2020-02-17 13:00:00,0.592,-0.16,0.6132405727,3.5,1.52,3.8158092195,0.592,-0.16,0.6132405727,3.2,0.16,3.2039975031
2020-02-17 13:30:00,0.605,-0.152,0.6238020519,2.86,0.7000000000000001,2.9444184485,0.605,-0.152,0.6238020519,3.08,0.46,3.1141612033
2020-02-17 14:00:00,0.5750000000000001,-0.14100000000000001,0.5920354719,3.24,1.34,3.5061659972,0.5750000000000001,-0.14100000000000001,0.5920354719,2.94,0.06,2.9406121812
2020-02-17 14:30:00,0.5750000000000001,-0.148,0.5937415263,3.44,1.4,3.7139736133,0.5750000000000001,-0.148,0.5937415263,3.0,0.1,3.001666204
2020-02-17 15:00:00,0.561,-0.159,0.5830969045000001,3.5,1.4,3.769615365,0.561,-0.159,0.5830969045000001,3.0,0.06,3.00059994
2020-02-17 15:30:00,0.552,-0.152,0.5725451947,3.76,1.4,4.0121814515,0.552,-0.152,0.5725451947,3.22,0.06,3.2205589577
2020-02-17 16:00:00,0.509,-0.134,0.526343044,3.86,1.4,4.1060443251,0.509,-0.134,0.526343044,3.38,0.06,3.3805325024
2020-02-17 16:30:00,0.538,-0.148,0.5579856629000001,4.14,0.98,4.2544094772,0.538,-0.148,0.5579856629000001,3.66,0.56,3.7025936855
2020-02-17 17:00:00,0.538,-0.14100000000000001,0.5561699381,4.5600000000000005,1.28,4.736243237,0.538,-0.14100000000000001,0.5561699381,4.02,0.34,4.0343524883
2020-02-17 17:30:00,0.531,-0.137,0.5483885484000001,4.86,1.04,4.970030181,0.531,-0.137,0.5483885484000001,4.28,0.18,4.2837833745000005
2020-02-17 18:00:00,0.41400000000000003,-0.1,0.42590609290000003,5.26,0.74,5.3117981889,0.41400000000000003,-0.1,0.42590609290000003,4.9,0.54,4.929665303
2020-02-17 18:30:00,0.41500000000000004,-0.093,0.42529284030000003,5.64,0.78,5.6936807076000004,0.41500000000000004,-0.093,0.42529284030000003,5.3,0.56,5.3295027911
2020-02-17 19:00:00,0.53,-0.134,0.5466772357,5.24,0.74,5.2919939531,0.53,-0.134,0.5466772357,4.88,0.56,4.9120260586
2020-02-17 19:30:00,0.336,-0.074,0.3440523216,5.24,0.66,5.2814013292,0.336,-0.074,0.3440523216,5.02,0.44,5.0392459753
2020-02-17 20:00:00,0.333,-0.067,0.3396733725,5.06,0.88,5.1359517132,0.333,-0.067,0.3396733725,4.72,0.12,4.7215251773
2020-02-17 20:30:00,0.328,-0.065,0.334378528,5.02,1.42,5.216972302,0.328,-0.065,0.334378528,4.4,-0.46,4.4239801085
2020-02-17 21:00:00,0.28400000000000003,-0.055,0.2892766842,4.94,1.3599999999999999,5.1237876615,0.28400000000000003,-0.055,0.2892766842,4.36,-0.5,4.3885760789
2020-02-17 21:30:00,0.379,-0.083,0.38798195830000004,4.52,0.9400000000000001,4.6167087844,0.379,-0.083,0.38798195830000004,4.02,-0.1,4.0212435887
2020-02-17 22:00:00,0.26,-0.049,0.2645770209,4.4,1.1400000000000001,4.5452832695000005,0.26,-0.049,0.2645770209,3.84,-0.44,3.8651261299
2020-02-17 22:30:00,0.297,-0.058,0.30261031050000003,4.2,1.1,4.3416586692,0.297,-0.058,0.30261031050000003,3.6,-0.44,3.6267892136
2020-02-17 23:00:00,0.277,-0.051000000000000004,0.2816558183,3.9,1.1,4.0521599179,0.277,-0.051000000000000004,0.2816558183,3.42,-0.52,3.4593062888
2020-02-17 23:30:00,0.20700000000000002,-0.039,0.2106418762,3.66,0.72,3.7301474502,0.20700000000000002,-0.039,0.2106418762,3.2800000000000002,-0.18,3.2849353114
2020-02-18 00:00:00,0.249,-0.046,0.2532133488,3.44,0.08,3.4409301067999998,0.249,-0.046,0.2532133488,3.16,0.42,3.1877892026
2020-02-18 00:30:00,0.394,-0.08700000000000001,0.40349101600000004,3.54,0.14,3.54276728,0.394,-0.08700000000000001,0.40349101600000004,3.2,0.44,3.2301083573
2020-02-18 01:00:00,0.28600000000000003,-0.057,0.2916247589,4.28,0.54,4.313930922,0.28600000000000003,-0.057,0.2916247589,3.7199999999999998,-0.04,3.7202150475
2020-02-18 01:30:00,0.22,-0.041,0.223787846,4.62,1.02,4.7312577609,0.22,-0.041,0.223787846,3.84,-0.48,3.8698837192
2020-02-18 02:00:00,0.25,-0.052000000000000005,0.2553507392,4.52,1.04,4.6381030605,0.25,-0.052000000000000005,0.2553507392,3.74,-0.48,3.7706763319
2020-02-18 02:30:00,0.30000000000000004,-0.066,0.30717421770000003,4.36,1.04,4.4823208274,0.30000000000000004,-0.066,0.30717421770000003,3.58,-0.46,3.6094320883
2020-02-18 03:00:00,0.335,-0.074,0.3430757934,4.22,1.04,4.3462627624,0.335,-0.074,0.3430757934,3.42,-0.46,3.4507970094
2020-02-18 03:30:00,0.34600000000000003,-0.074,0.3538248154,4.22,1.08,4.3560073462,0.34600000000000003,-0.074,0.3538248154,3.42,-0.42,3.4456929637
2020-02-18 04:00:00,0.319,-0.068,0.3261671351,4.1,1.04,4.2298463329,0.319,-0.068,0.3261671351,3.32,-0.46,3.3517159784
2020-02-18 04:30:00,0.466,-0.122,0.4817053041,3.8200000000000003,1.04,3.9590402877,0.466,-0.122,0.4817053041,3.04,-0.4,3.0662028635
