Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 05:00:00,0.418,-0.106,0.43123079670000003,3.7,1.04,3.8433839257,0.418,-0.106,0.43123079670000003,2.98,-0.4,3.0067257939
2020-02-18 05:30:00,0.337,-0.085,0.3475543123,3.88,1.08,4.0275054314,0.337,-0.085,0.3475543123,3.14,-0.4,3.1653751752
2020-02-18 06:00:00,0.299,-0.076,0.30850769840000003,4.08,1.18,4.2472108495,0.299,-0.076,0.30850769840000003,3.38,-0.30000000000000004,3.3932874915
2020-02-18 06:30:00,0.372,-0.101,0.3854672489,4.22,0.6000000000000001,4.2624406154,0.372,-0.101,0.3854672489,3.76,0.48,3.7905144770000003
2020-02-18 07:00:00,0.40800000000000003,-0.11,0.4225683377,4.48,0.52,4.5100776047,0.40800000000000003,-0.11,0.4225683377,4.06,0.76,4.1305205483
2020-02-18 07:30:00,0.544,-0.164,0.5681830691,5.0,1.76,5.3007169326,0.544,-0.164,0.5681830691,4.18,0.2,4.1847819537
2020-02-18 08:00:00,0.486,-0.14,0.5057627902,5.0,1.8599999999999999,5.3347539775,0.486,-0.14,0.5057627902,4.24,0.12,4.2416977733
2020-02-18 08:30:00,0.544,-0.15,0.5643013379,4.84,1.72,5.1365357976,0.544,-0.15,0.5643013379,4.12,0.12,4.1217472023
2020-02-18 09:00:00,0.486,-0.124,0.5015695366,4.94,1.72,5.2308699085,0.486,-0.124,0.5015695366,4.3,0.08,4.3007441217
2020-02-18 09:30:00,0.484,-0.11900000000000001,0.4984144861,5.08,2.4,5.6183983483,0.484,-0.11900000000000001,0.4984144861,4.2,-0.54,4.2345719973
2020-02-18 10:00:00,0.5740000000000001,-0.15,0.5932756526,4.86,2.6,5.5117692259,0.5740000000000001,-0.15,0.5932756526,3.88,-0.78,3.9576255508
2020-02-18 10:30:00,0.542,-0.14100000000000001,0.5600401771,4.8,2.52,5.4212913591,0.542,-0.14100000000000001,0.5600401771,3.84,-0.76,3.9144859177
2020-02-18 11:00:00,0.511,-0.134,0.5282773893,4.6,2.52,5.2450357482,0.511,-0.134,0.5282773893,3.66,-0.76,3.7380743706
2020-02-18 11:30:00,0.559,-0.146,0.5777516768000001,4.48,2.52,5.1401167302,0.559,-0.146,0.5777516768000001,3.66,-0.76,3.7380743706
2020-02-18 12:00:00,0.577,-0.153,0.5969405331000001,4.4,2.5,5.0606323716,0.577,-0.153,0.5969405331000001,3.66,-0.76,3.7380743706
2020-02-18 12:30:00,0.579,-0.156,0.5996473964,4.58,2.46,5.1988460258,0.579,-0.156,0.5996473964,3.68,-0.78,3.7617549096
2020-02-18 13:00:00,0.584,-0.155,0.604219331,4.54,2.38,5.1260120952,0.584,-0.155,0.604219331,3.64,-0.84,3.735665938
2020-02-18 13:30:00,0.585,-0.156,0.6054428132,4.34,2.14,4.8389255006,0.585,-0.156,0.6054428132,3.38,-1.06,3.5423156268
2020-02-18 14:00:00,0.5700000000000001,-0.15,0.5894064811,4.52,2.34,5.089793709,0.5700000000000001,-0.15,0.5894064811,3.62,-0.88,3.7254261501
2020-02-18 14:30:00,0.594,-0.164,0.6162239853,4.52,2.34,5.089793709,0.594,-0.164,0.6162239853,3.62,-0.88,3.7254261501
2020-02-18 15:00:00,0.5750000000000001,-0.154,0.595265487,4.4,2.4,5.0119856345,0.5750000000000001,-0.154,0.595265487,3.52,-0.8200000000000001,3.6142495762999998
2020-02-18 15:30:00,0.562,-0.161,0.5846067054,4.48,2.46,5.110968597,0.562,-0.161,0.5846067054,3.6,-0.78,3.6835309148
2020-02-18 16:00:00,0.54,-0.162,0.5637765515000001,4.58,2.5,5.2178922948,0.54,-0.162,0.5637765515000001,3.7,-0.78,3.78132252
2020-02-18 16:30:00,0.485,-0.137,0.5039781741,4.92,2.54,5.5369666786,0.485,-0.137,0.5039781741,4.08,-0.78,4.1538897434
2020-02-18 17:00:00,0.47900000000000004,-0.135,0.4976605269,5.3,2.5,5.8600341296,0.47900000000000004,-0.135,0.4976605269,4.32,-0.8200000000000001,4.3971354312
2020-02-18 17:30:00,0.484,-0.14,0.5038412448,5.46,2.16,5.8717288766,0.484,-0.14,0.5038412448,4.64,-0.72,4.6955297891
2020-02-18 18:00:00,0.514,-0.14200000000000002,0.5332541608,5.62,1.6,5.8433209736,0.514,-0.14200000000000002,0.5332541608,4.96,-0.12,4.9614514005
2020-02-18 18:30:00,0.544,-0.15,0.5643013379,5.78,1.18,5.8992202875,0.544,-0.15,0.5643013379,5.18,0.30000000000000004,5.1886799863
2020-02-18 19:00:00,0.554,-0.149,0.573687197,5.5,0.7000000000000001,5.5443665103,0.554,-0.149,0.573687197,5.14,0.64,5.1796911105
2020-02-18 19:30:00,0.5690000000000001,-0.15,0.5884394616,5.2,0.68,5.2442730669,0.5690000000000001,-0.15,0.5884394616,4.76,0.64,4.8028324976
2020-02-18 20:00:00,0.5690000000000001,-0.15,0.5884394616,4.94,0.58,4.9739320462,0.5690000000000001,-0.15,0.5884394616,4.52,0.58,4.557060456
2020-02-18 20:30:00,0.53,-0.134,0.5466772357,4.78,0.86,4.8567478831,0.53,-0.134,0.5466772357,4.26,0.24,4.2667552074
2020-02-18 21:00:00,0.542,-0.139,0.5595399896000001,4.74,1.26,4.9046100762,0.542,-0.139,0.5595399896000001,4.04,-0.16,4.0431670754
2020-02-18 21:30:00,0.517,-0.13,0.5330938004,4.54,0.88,4.624499973,0.517,-0.13,0.5330938004,3.94,0.12,3.9418269876
2020-02-18 22:00:00,0.528,-0.129,0.543530128,4.36,1.28,4.5440070422000005,0.528,-0.129,0.543530128,3.64,-0.32,3.6540388613
2020-02-18 22:30:00,0.504,-0.11900000000000001,0.5178580887,4.06,1.1,4.2063761125,0.504,-0.11900000000000001,0.5178580887,3.36,-0.38,3.3814198201
2020-02-18 23:00:00,0.482,-0.11,0.49439255660000003,3.76,1.02,3.8958952758,0.482,-0.11,0.49439255660000003,3.06,-0.38,3.0835044998
2020-02-18 23:30:00,0.482,-0.111,0.4946160127,3.6,1.08,3.7585103432,0.482,-0.111,0.4946160127,2.9,-0.34,2.9198630105000003
2020-02-19 00:00:00,0.483,-0.115,0.49650176230000004,3.56,1.08,3.7202150475,0.483,-0.115,0.49650176230000004,2.8,-0.34,2.8205673188000002
2020-02-19 00:30:00,0.439,-0.10200000000000001,0.45069390940000004,3.84,1.08,3.9889848333,0.439,-0.10200000000000001,0.45069390940000004,3.1,-0.4,3.1256999216
2020-02-19 01:00:00,0.382,-0.082,0.3907019324,4.44,1.08,4.5694638635,0.382,-0.082,0.3907019324,3.66,-0.46,3.6887938408
2020-02-19 01:30:00,0.35000000000000003,-0.076,0.3581563904,4.5600000000000005,1.08,4.6861498055,0.35000000000000003,-0.076,0.3581563904,3.7800000000000002,-0.46,3.8078865529
2020-02-19 02:00:00,0.34400000000000003,-0.075,0.3520809566,4.36,1.04,4.4823208274,0.34400000000000003,-0.075,0.3520809566,3.62,-0.46,3.6491094804
2020-02-19 02:30:00,0.367,-0.079,0.37540644640000004,4.32,1.1,4.457847014,0.367,-0.079,0.37540644640000004,3.52,-0.42,3.544968265
2020-02-19 03:00:00,0.218,-0.036000000000000004,0.2209524836,4.4,1.04,4.5212387683,0.218,-0.036000000000000004,0.2209524836,3.64,-0.46,3.6689508037
2020-02-19 03:30:00,0.216,-0.041,0.2198567716,4.34,1.04,4.4628690324,0.216,-0.041,0.2198567716,3.56,-0.46,3.5895960776
2020-02-19 04:00:00,0.222,-0.037,0.2250622136,4.14,1.04,4.2686297567,0.222,-0.037,0.2250622136,3.4,-0.46,3.4309765374
2020-02-19 04:30:00,0.191,-0.033,0.1938298223,4.04,1.04,4.1717142759,0.191,-0.033,0.1938298223,3.4,-0.46,3.4309765374
2020-02-19 05:00:00,0.149,-0.022,0.1506154043,4.0,1.0,4.1231056256,0.149,-0.022,0.1506154043,3.36,-0.46,3.3913419173
2020-02-19 05:30:00,0.16,-0.031,0.16297545830000001,4.04,1.04,4.1717142759,0.16,-0.031,0.16297545830000001,3.36,-0.46,3.3913419173
2020-02-19 06:00:00,0.157,-0.044,0.1630490724,4.24,1.1400000000000001,4.3905808272,0.157,-0.044,0.1630490724,3.52,-0.36,3.5383612026
2020-02-19 06:30:00,0.156,-0.037,0.16032778920000001,4.6,0.92,4.6910979525,0.156,-0.037,0.16032778920000001,4.02,0.06,4.0204477363
2020-02-19 07:00:00,0.318,-0.08,0.3279085238,4.6,0.56,4.6339615881,0.318,-0.08,0.3279085238,4.24,0.66,4.291060475
2020-02-19 07:30:00,0.197,-0.045,0.2020742438,5.04,0.78,5.1,0.197,-0.045,0.2020742438,4.74,0.72,4.7943717002
2020-02-19 08:00:00,0.124,-0.033,0.1283160161,5.18,1.2,5.3171797036,0.124,-0.033,0.1283160161,4.7,0.32,4.7108810216
2020-02-19 08:30:00,0.116,-0.028,0.1193314711,5.42,1.72,5.6863696679,0.116,-0.028,0.1193314711,4.86,-0.12,4.8614812557
2020-02-19 09:00:00,0.131,-0.036000000000000004,0.135856542,5.3,1.6400000000000001,5.5479365534,0.131,-0.036000000000000004,0.135856542,4.72,-0.16,4.7227110858
2020-02-19 09:30:00,0.214,-0.048,0.219317122,0.006,0.006,0.008485281400000001,0.214,-0.048,0.219317122,0.006,0.006,0.008485281400000001
2020-02-19 10:00:00,0.321,-0.07100000000000001,0.3287582699,5.1,1.6400000000000001,5.3572007616,0.321,-0.07100000000000001,0.3287582699,4.54,-0.02,4.5400440526
2020-02-19 10:30:00,0.385,-0.08600000000000001,0.39448827610000003,5.1,1.6800000000000002,5.3695809892,0.385,-0.08600000000000001,0.39448827610000003,4.54,0.04,4.540176208
2020-02-19 11:00:00,0.41200000000000003,-0.096,0.4230366414,5.1,1.7000000000000002,5.3758720223,0.41200000000000003,-0.096,0.4230366414,4.54,0.06,4.5403964585
2020-02-19 11:30:00,0.435,-0.101,0.44657138290000004,5.06,1.62,5.3130029174,0.435,-0.101,0.44657138290000004,4.48,0.0,4.48
2020-02-19 12:00:00,0.55,-0.14200000000000002,0.5680352102,4.92,1.62,5.1798455575,0.55,-0.14200000000000002,0.5680352102,4.32,0.0,4.32
2020-02-19 12:30:00,0.511,-0.127,0.5265453447,4.98,1.62,5.2368692938,0.511,-0.127,0.5265453447,4.36,0.0,4.36
2020-02-19 13:00:00,0.559,-0.14400000000000002,0.5772495128,4.82,1.62,5.0849582103,0.559,-0.14400000000000002,0.5772495128,4.2,0.0,4.2
2020-02-19 13:30:00,0.54,-0.138,0.5573544653,4.64,1.42,4.8524220756,0.54,-0.138,0.5573544653,4.02,-0.18,4.0240278329
2020-02-19 14:00:00,0.577,-0.148,0.5956786046,4.74,1.58,4.9963987031,0.577,-0.148,0.5956786046,4.02,-0.06,4.0204477363
2020-02-19 14:30:00,0.561,-0.145,0.5794359326,4.8,1.58,5.053355321,0.561,-0.145,0.5794359326,4.1,-0.06,4.1004390009
2020-02-19 15:00:00,0.553,-0.154,0.5740426813,4.68,1.58,4.9395141461000005,0.553,-0.154,0.5740426813,4.06,-0.06,4.0604433255
2020-02-19 15:30:00,0.5660000000000001,-0.165,0.5895600054,4.82,1.6600000000000001,5.097842681,0.5660000000000001,-0.165,0.5895600054,4.14,-0.02,4.1400483089
2020-02-19 16:00:00,0.579,-0.17300000000000001,0.6042929753,5.0,1.6600000000000001,5.2683583781,0.579,-0.17300000000000001,0.6042929753,4.3,0.02,4.3000465114
2020-02-19 16:30:00,0.581,-0.171,0.6056418083,5.22,1.72,5.4960713241,0.581,-0.171,0.6056418083,4.46,0.02,4.4600448428
2020-02-19 17:00:00,0.5690000000000001,-0.169,0.5935671824000001,5.34,1.34,5.5055608252,0.5690000000000001,-0.169,0.5935671824000001,4.74,0.42,4.7585712141
2020-02-19 17:30:00,0.582,-0.168,0.6057623296,5.52,0.8,5.5776697643,0.582,-0.168,0.6057623296,4.88,0.74,4.9357876778000005
2020-02-19 18:00:00,0.587,-0.157,0.607633113,5.72,0.8,5.7756731209000005,0.587,-0.157,0.607633113,5.08,0.74,5.1336147109
2020-02-19 18:30:00,0.589,-0.155,0.6090533638,5.84,0.86,5.9029822971,0.589,-0.155,0.6090533638,5.22,0.68,5.2641048622
2020-02-19 19:00:00,0.586,-0.153,0.605644285,5.5600000000000005,0.8,5.6172591181,0.586,-0.153,0.605644285,4.96,0.62,4.9985998039
2020-02-19 19:30:00,0.585,-0.157,0.6057012465,5.4,0.8,5.4589376256,0.585,-0.157,0.6057012465,4.82,0.62,4.8597119256
2020-02-19 20:00:00,0.582,-0.153,0.6017748748,5.26,1.32,5.4230987452,0.582,-0.153,0.6017748748,4.38,-0.08,4.3807305327
2020-02-19 20:30:00,0.578,-0.151,0.5973985269000001,5.02,1.32,5.1906454319,0.578,-0.151,0.5973985269000001,4.12,-0.2,4.1248515125
2020-02-19 21:00:00,0.559,-0.138,0.5757820768,4.82,1.24,4.9769468553,0.559,-0.138,0.5757820768,3.94,-0.26,3.9485693612
2020-02-19 21:30:00,0.5750000000000001,-0.147,0.5934930497,4.52,1.3,4.7032329307000005,0.5750000000000001,-0.147,0.5934930497,3.66,-0.22,3.6666060601
2020-02-19 22:00:00,0.588,-0.15,0.6068311132,4.28,1.26,4.4616140577,0.588,-0.15,0.6068311132,3.42,-0.26,3.4298688022
2020-02-19 22:30:00,0.5680000000000001,-0.14100000000000001,0.5852392673,3.96,1.3,4.1679251433,0.5680000000000001,-0.14100000000000001,0.5852392673,3.16,-0.30000000000000004,3.1742085628
2020-02-19 23:00:00,0.5760000000000001,-0.152,0.5957180541,3.7,1.1400000000000001,3.8716404792,0.5760000000000001,-0.152,0.5957180541,2.86,-0.26,2.8717938645
2020-02-19 23:30:00,0.597,-0.159,0.6178106506000001,3.36,1.38,3.6323546082,0.597,-0.159,0.6178106506000001,2.42,-0.52,2.4752373624
2020-02-20 00:00:00,0.577,-0.145,0.5949403331,3.32,1.88,3.8153374687,0.577,-0.145,0.5949403331,2.18,-1.1,2.4418026128
2020-02-20 00:30:00,0.608,-0.162,0.6292122059,3.46,1.88,3.937765864,0.608,-0.162,0.6292122059,2.3,-1.1,2.5495097568
2020-02-20 01:00:00,0.597,-0.159,0.6178106506000001,4.02,1.88,4.4378823779,0.597,-0.159,0.6178106506000001,2.76,-1.1400000000000001,2.9861681132
2020-02-20 01:30:00,0.603,-0.168,0.625965654,4.1,1.18,4.2664270766,0.603,-0.168,0.625965654,3.06,-0.34,3.078830947
2020-02-20 02:00:00,0.605,-0.169,0.6281608074,4.04,1.18,4.2088003041,0.605,-0.169,0.6281608074,3.06,-0.30000000000000004,3.0746707141
2020-02-20 02:30:00,0.597,-0.163,0.6188521633,3.92,1.18,4.0937513359,0.597,-0.163,0.6188521633,2.94,-0.30000000000000004,2.9552664854
2020-02-20 03:00:00,0.593,-0.165,0.6155274161000001,3.8200000000000003,1.1,3.9752232642000003,0.593,-0.165,0.6155274161000001,2.8,-0.34,2.8205673188000002
2020-02-20 03:30:00,0.593,-0.162,0.614730022,3.7,1.1,3.8600518131,0.593,-0.162,0.614730022,2.7,-0.30000000000000004,2.7166155414
2020-02-20 04:00:00,0.597,-0.165,0.61938195,3.5,1.1,3.6687872656,0.597,-0.165,0.61938195,2.56,-0.30000000000000004,2.5775181862
2020-02-20 04:30:00,0.593,-0.161,0.6144672489,3.36,1.1,3.5354773369,0.593,-0.161,0.6144672489,2.44,-0.30000000000000004,2.458373446
2020-02-20 05:00:00,0.586,-0.159,0.6071877799000001,3.32,1.1,3.4974848105,0.586,-0.159,0.6071877799000001,2.4,-0.30000000000000004,2.4186773245
2020-02-20 05:30:00,0.585,-0.169,0.6089219983,3.42,1.1400000000000001,3.6049965326,0.585,-0.169,0.6089219983,2.48,-0.26,2.493591787
2020-02-20 06:00:00,0.582,-0.176,0.6080296045,3.54,1.24,3.750893227,0.582,-0.176,0.6080296045,2.6,-0.16,2.6049184248
2020-02-20 06:30:00,0.588,-0.176,0.6137752031,3.76,1.24,3.9591918367,0.588,-0.176,0.6137752031,2.88,-0.16,2.8844410204
2020-02-20 07:00:00,0.595,-0.177,0.6207688781,3.9,0.8,3.9812058475,0.595,-0.177,0.6207688781,3.26,0.5,3.298120677
2020-02-20 07:30:00,0.548,-0.17400000000000002,0.5749608682,4.4,1.48,4.6422408382,0.548,-0.17400000000000002,0.5749608682,3.6,0.26,3.6093766775000002
2020-02-20 08:00:00,0.562,-0.15,0.5816734479,4.34,1.72,4.6684044383,0.562,-0.15,0.5816734479,3.64,0.12,3.6419774848
2020-02-20 08:30:00,0.459,-0.105,0.47085666610000004,4.34,1.56,4.6118542908,0.459,-0.105,0.47085666610000004,3.76,-0.02,3.7600531911
2020-02-20 09:00:00,0.28200000000000003,-0.045,0.2855678553,4.54,1.48,4.7751439769,0.28200000000000003,-0.045,0.2855678553,4.1,-0.14,4.1023895476
2020-02-20 09:30:00,0.40700000000000003,-0.089,0.41661733040000004,4.42,1.5,4.6675903848,0.40700000000000003,-0.089,0.41661733040000004,3.96,-0.1,3.961262425
2020-02-20 10:00:00,0.582,-0.145,0.5997907969,4.22,1.54,4.492215489,0.582,-0.145,0.5997907969,3.8,-0.06,3.8004736547
2020-02-20 10:30:00,0.541,-0.132,0.5568707211,4.44,1.54,4.699489334,0.541,-0.132,0.5568707211,4.04,-0.06,4.04044552
2020-02-20 11:00:00,0.516,-0.121,0.5299971698,4.38,1.54,4.642843956,0.516,-0.121,0.5299971698,3.98,-0.06,3.9804522356
2020-02-20 11:30:00,0.464,-0.106,0.4759537793,4.28,1.54,4.5486261662,0.464,-0.106,0.4759537793,3.94,-0.08,3.940812099
2020-02-20 12:00:00,0.559,-0.138,0.5757820768,3.88,1.5,4.1598557667,0.559,-0.138,0.5757820768,3.64,-0.04,3.6402197736
2020-02-20 12:30:00,0.598,-0.158,0.6185208161,3.7800000000000002,1.56,4.0892542107,0.598,-0.158,0.6185208161,3.68,0.0,3.68
2020-02-20 13:00:00,0.605,-0.163,0.62657322,3.4,1.56,3.740802053,0.605,-0.163,0.62657322,3.34,0.04,3.3402395124
2020-02-20 13:30:00,0.59,-0.152,0.6092651311,3.22,1.24,3.4505072091,0.59,-0.152,0.6092651311,3.1,-0.16,3.1041262861
2020-02-20 14:00:00,0.596,-0.157,0.6163318911,3.52,1.44,3.8031565837,0.596,-0.157,0.6163318911,3.18,0.04,3.1802515624
2020-02-20 14:30:00,0.555,-0.14200000000000002,0.5728778229,3.8200000000000003,1.44,4.0824012542,0.555,-0.14200000000000002,0.5728778229,3.44,0.04,3.4402325503
2020-02-20 15:00:00,0.585,-0.152,0.6044245197,3.2800000000000002,1.5,3.6067159578,0.585,-0.152,0.6044245197,3.16,0.04,3.1602531544
2020-02-20 15:30:00,0.584,-0.159,0.6052577963,3.7,1.54,4.007692603,0.584,-0.159,0.6052577963,3.2800000000000002,0.04,3.2802438933999998
2020-02-20 16:00:00,0.5670000000000001,-0.164,0.590241476,3.7,1.42,3.9631300761,0.5670000000000001,-0.164,0.590241476,3.38,0.0,3.38
2020-02-20 16:30:00,0.546,-0.156,0.5678485714,4.14,1.3,4.3393087007,0.546,-0.156,0.5678485714,3.7,0.26,3.7091238858
2020-02-20 17:00:00,0.489,-0.135,0.5072928149,4.62,1.58,4.8827041688,0.489,-0.135,0.5072928149,4.1,-0.04,4.1001951173
2020-02-20 17:30:00,0.425,-0.116,0.4405462518,4.98,1.44,5.1840138889,0.425,-0.116,0.4405462518,4.34,-0.24,4.3466308792
2020-02-20 18:00:00,0.434,-0.112,0.4482186966,5.34,1.44,5.5307504012,0.434,-0.112,0.4482186966,4.8,-0.12,4.8014997657
2020-02-20 18:30:00,0.314,-0.068,0.3212786952,5.62,0.76,5.6711550852,0.314,-0.068,0.3212786952,5.34,0.54,5.3672339245
2020-02-20 19:00:00,0.275,-0.049,0.2793313445,5.5600000000000005,0.7000000000000001,5.603891505,0.275,-0.049,0.2793313445,5.3,0.48,5.3216914604
2020-02-20 19:30:00,0.331,-0.067,0.3377128958,5.34,0.66,5.3806319331,0.331,-0.067,0.3377128958,5.04,0.42,5.0574697231
2020-02-20 20:00:00,0.33,-0.064,0.33614877660000003,5.38,1.18,5.5078852566,0.33,-0.064,0.33614877660000003,4.8,-0.14,4.8020412326
2020-02-20 20:30:00,0.431,-0.096,0.4415620002,5.06,0.74,5.1138244006,0.431,-0.096,0.4415620002,4.68,0.26,4.6872166581
2020-02-20 21:00:00,0.45,-0.1,0.46097722290000004,4.74,0.48,4.7642418075,0.45,-0.1,0.46097722290000004,4.48,0.48,4.5056409089
2020-02-20 21:30:00,0.446,-0.099,0.456855557,4.52,0.66,4.5679316983,0.446,-0.099,0.456855557,4.22,0.32,4.2321153103
2020-02-20 22:00:00,0.363,-0.074,0.3704659229,4.52,1.18,4.6714879856,0.363,-0.074,0.3704659229,3.92,-0.38,3.9383752995
2020-02-20 22:30:00,0.17400000000000002,-0.033,0.1771016657,4.48,1.1400000000000001,4.6227697325,0.17400000000000002,-0.033,0.1771016657,3.86,-0.44,3.8849967825
2020-02-20 23:00:00,0.11800000000000001,-0.026000000000000002,0.1208304597,4.12,1.04,4.2492352253,0.11800000000000001,-0.026000000000000002,0.1208304597,3.58,-0.48,3.6120354373
2020-02-20 23:30:00,0.17400000000000002,-0.035,0.1774852107,3.88,0.9,3.9830139342,0.17400000000000002,-0.035,0.1774852107,3.2800000000000002,-0.42,3.306780912
2020-02-21 00:00:00,0.30000000000000004,-0.062,0.3063396807,3.68,0.98,3.8082541932,0.30000000000000004,-0.062,0.3063396807,3.1,-0.46,3.1339432031
2020-02-21 00:30:00,0.311,-0.057,0.31618032830000004,3.8,0.38,3.818952736,0.311,-0.057,0.31618032830000004,3.38,0.14,3.3828981658
2020-02-21 01:00:00,0.299,-0.058,0.30457347230000004,4.48,0.96,4.5817027402,0.299,-0.058,0.30457347230000004,3.74,-0.36,3.7572862547
2020-02-21 01:30:00,0.327,-0.063,0.3330135132,4.58,1.08,4.7056136688,0.327,-0.063,0.3330135132,3.74,-0.46,3.7681825858
2020-02-21 02:00:00,0.365,-0.076,0.3728283787,4.52,1.08,4.6472357375,0.365,-0.076,0.3728283787,3.66,-0.42,3.6840195439
2020-02-21 02:30:00,0.41200000000000003,-0.095,0.4228108324,4.4,1.1400000000000001,4.5452832695000005,0.41200000000000003,-0.095,0.4228108324,3.5,-0.38,3.520568136
2020-02-21 03:00:00,0.339,-0.07,0.3461517008,4.36,1.1,4.4966209536,0.339,-0.07,0.3461517008,3.48,-0.42,3.5052532006
2020-02-21 03:30:00,0.40700000000000003,-0.094,0.41771401700000005,4.2,1.1,4.3416586692,0.40700000000000003,-0.094,0.41771401700000005,3.3,-0.42,3.3266199062
2020-02-21 04:00:00,0.43,-0.10300000000000001,0.4421639967,4.08,1.1,4.2256833767,0.43,-0.10300000000000001,0.4421639967,3.2,-0.42,3.2274448098
2020-02-21 04:30:00,0.426,-0.10400000000000001,0.43851111730000003,3.98,1.1,4.1292130001,0.426,-0.10400000000000001,0.43851111730000003,3.06,-0.42,3.0886890423
2020-02-21 05:00:00,0.484,-0.127,0.5003848519,3.8200000000000003,1.1,3.9752232642000003,0.484,-0.127,0.5003848519,2.96,-0.38,2.9842922109
2020-02-21 05:30:00,0.481,-0.131,0.49851980900000004,3.92,1.12,4.076861538,0.481,-0.131,0.49851980900000004,2.98,-0.32,2.9971319624
2020-02-21 06:00:00,0.528,-0.157,0.5508475288,3.98,1.24,4.1686928407,0.528,-0.157,0.5508475288,3.04,-0.22,3.0479501308
2020-02-21 06:30:00,0.537,-0.154,0.5586456838,4.26,1.12,4.4047701416,0.537,-0.154,0.5586456838,3.4,0.0,3.4
2020-02-21 07:00:00,0.547,-0.155,0.5685367183,4.6,1.18,4.7489367231,0.547,-0.155,0.5685367183,3.86,0.34,3.8749451609000003
2020-02-21 07:30:00,0.5750000000000001,-0.187,0.6046436967000001,4.92,1.72,5.2119861857,0.5750000000000001,-0.187,0.6046436967000001,4.08,0.12,4.0817643244
2020-02-21 08:00:00,0.58,-0.164,0.6027404085,4.84,1.72,5.1365357976,0.58,-0.164,0.6027404085,4.08,0.14,4.0824012542
2020-02-21 08:30:00,0.584,-0.16,0.6055212630000001,4.8,1.7000000000000002,5.0921508226,0.584,-0.16,0.6055212630000001,4.08,0.08,4.0807842384
2020-02-21 09:00:00,0.59,-0.159,0.6110490979000001,4.86,1.7000000000000002,5.1487474205,0.59,-0.159,0.6110490979000001,4.08,0.08,4.0807842384
2020-02-21 09:30:00,0.594,-0.156,0.6141433058,4.82,1.7000000000000002,5.1110077284,0.594,-0.156,0.6141433058,4.08,0.08,4.0807842384
2020-02-21 10:00:00,0.596,-0.159,0.6168443888,4.74,1.6,5.0027592387,0.596,-0.159,0.6168443888,4.08,0.1,4.0812253062
2020-02-21 10:30:00,0.584,-0.152,0.6034567093000001,4.78,1.6,5.040674558,0.584,-0.152,0.6034567093000001,4.2,0.16,4.2030465141
2020-02-21 11:00:00,0.597,-0.161,0.6183283917,4.74,1.54,4.9838940599,0.597,-0.161,0.6183283917,4.1,0.12,4.1017557216
2020-02-21 11:30:00,0.596,-0.159,0.6168443888,4.86,1.54,5.0981565296,0.596,-0.159,0.6168443888,4.14,0.12,4.1417387653
2020-02-21 12:00:00,0.595,-0.318,0.6746473153,4.86,1.56,5.104233537,0.595,-0.318,0.6746473153,4.14,0.16,4.1430906338
2020-02-21 12:30:00,0.582,-0.163,0.6043947386,4.96,1.56,5.1995384411,0.582,-0.163,0.6043947386,4.18,0.1,4.1811960011
2020-02-21 13:00:00,0.584,-0.159,0.6052577963,4.96,1.54,5.1935729513,0.584,-0.159,0.6052577963,4.12,0.06,4.12043687
2020-02-21 13:30:00,0.594,-0.159,0.6149121889,4.82,2.08,5.2496476072,0.594,-0.159,0.6149121889,3.7199999999999998,-0.88,3.8226692245000002
2020-02-21 14:00:00,0.578,-0.157,0.598943236,5.06,2.4,5.6003214193,0.578,-0.157,0.598943236,3.9,-0.88,3.9980495245
2020-02-21 14:30:00,0.581,-0.159,0.6023636775,5.02,2.4,5.5642070413999996,0.581,-0.159,0.6023636775,3.84,-0.88,3.9395431207
2020-02-21 15:00:00,0.58,-0.179,0.6069934102,5.02,2.6,5.6533529874,0.58,-0.179,0.6069934102,3.84,-0.88,3.9395431207
2020-02-21 15:30:00,0.5690000000000001,-0.176,0.5955980188000001,5.12,2.52,5.7065576314,0.5690000000000001,-0.176,0.5955980188000001,3.9,-0.8200000000000001,3.985272889
2020-02-21 16:00:00,0.5690000000000001,-0.17500000000000002,0.595303284,5.2,2.52,5.7784426968,0.5690000000000001,-0.17500000000000002,0.595303284,4.0,-0.8200000000000001,4.0831850313
2020-02-21 16:30:00,0.5750000000000001,-0.177,0.6016261298000001,5.44,2.52,5.9953315171,0.5750000000000001,-0.177,0.6016261298000001,4.26,-0.74,4.3237946297
2020-02-21 17:00:00,0.577,-0.169,0.6012403845000001,5.48,1.18,5.6056043385,0.577,-0.169,0.6012403845000001,4.88,0.68,4.9271492772
2020-02-21 17:30:00,0.581,-0.164,0.6037027414,5.44,0.76,5.4928316923,0.581,-0.164,0.6037027414,4.92,0.72,4.9724038452
2020-02-21 18:00:00,0.591,-0.158,0.6117556702,5.58,0.78,5.6342523905,0.591,-0.158,0.6117556702,5.06,0.72,5.110968597
2020-02-21 18:30:00,0.6000000000000001,-0.161,0.6212254019,5.72,0.8200000000000001,5.7784773081,0.6000000000000001,-0.161,0.6212254019,5.18,0.78,5.2383967013
2020-02-21 19:00:00,0.592,-0.159,0.6129804238000001,5.54,1.02,5.6331163666,0.592,-0.159,0.6129804238000001,4.96,0.6000000000000001,4.9961585243
2020-02-21 19:30:00,0.593,-0.163,0.6149943089000001,5.54,1.6800000000000002,5.7891277409,0.593,-0.163,0.6149943089000001,4.6,-0.2,4.6043457733
2020-02-21 20:00:00,0.595,-0.162,0.6166595495,5.2,1.1400000000000001,5.3234950925,0.595,-0.162,0.6166595495,4.38,0.2,4.3845638324
2020-02-21 20:30:00,0.615,-0.164,0.6364911625,4.86,0.58,4.8944866942,0.615,-0.164,0.6364911625,4.26,0.7000000000000001,4.3171286754
2020-02-21 21:00:00,0.611,-0.165,0.6328870357,4.6,0.58,4.6364210335,0.611,-0.165,0.6328870357,4.0,0.64,4.0508764484
2020-02-21 21:30:00,0.5730000000000001,-0.169,0.5974027117,4.34,1.06,4.4675720475,0.5730000000000001,-0.169,0.5974027117,3.46,0.02,3.460057803
2020-02-21 22:00:00,0.577,-0.169,0.6012403845000001,4.1,1.22,4.2776629133,0.577,-0.169,0.6012403845000001,3.16,-0.26,3.1706781609
2020-02-21 22:30:00,0.613,-0.167,0.6353408534,3.86,1.16,4.0305334635,0.613,-0.167,0.6353408534,2.96,-0.26,2.9713969779
2020-02-21 23:00:00,0.611,-0.167,0.6334113987000001,3.56,1.16,3.7442222156,0.611,-0.167,0.6334113987000001,2.68,-0.26,2.6925824036
2020-02-21 23:30:00,0.511,-0.152,0.5331275645,3.5,1.12,3.6748333296,0.511,-0.152,0.5331275645,2.58,-0.26,2.5930676813
2020-02-22 00:00:00,0.489,-0.147,0.5106172735,3.5,1.58,3.8401041653,0.489,-0.147,0.5106172735,2.4,-0.74,2.5114935795
2020-02-22 00:30:00,0.541,-0.165,0.5656023338,3.56,1.8599999999999999,4.0166154907,0.541,-0.165,0.5656023338,2.34,-1.1,2.5856527222
2020-02-22 01:00:00,0.547,-0.164,0.5710560393,4.06,1.5,4.3282328958,0.547,-0.164,0.5710560393,2.88,-0.74,2.9735500668
2020-02-22 01:30:00,0.559,-0.161,0.5817233019,4.1,1.12,4.2502235235,0.559,-0.161,0.5817233019,3.06,-0.34,3.078830947
2020-02-22 02:00:00,0.461,-0.139,0.48149974040000004,4.04,1.08,4.1818656124,0.461,-0.139,0.48149974040000004,3.0,-0.38,3.0239708993
2020-02-22 02:30:00,0.371,-0.106,0.3858458241,4.08,1.08,4.2205212948,0.371,-0.106,0.3858458241,3.06,-0.38,3.0835044998
2020-02-22 03:00:00,0.34700000000000003,-0.107,0.3631225688,3.92,1.04,4.0556133938,0.34700000000000003,-0.107,0.3631225688,2.92,-0.42,2.950050847
2020-02-22 03:30:00,0.339,-0.105,0.354888715,3.76,1.04,3.9011793089,0.339,-0.105,0.354888715,2.76,-0.42,2.7917736297999998
2020-02-22 04:00:00,0.342,-0.109,0.3589498572,3.58,1.04,3.7280021459,0.342,-0.109,0.3589498572,2.68,-0.38,2.7068062361000003
2020-02-22 04:30:00,0.339,-0.108,0.3557878581,3.44,1.04,3.5937723912,0.339,-0.108,0.3557878581,2.56,-0.38,2.5880494586
2020-02-22 05:00:00,0.338,-0.112,0.35607302620000003,3.36,1.04,3.5172716699,0.338,-0.112,0.35607302620000003,2.5,-0.38,2.5287150887000003
2020-02-22 05:30:00,0.369,-0.121,0.3883323319,3.42,1.1,3.5925478424,0.369,-0.121,0.3883323319,2.56,-0.30000000000000004,2.5775181862
2020-02-22 06:00:00,0.376,-0.116,0.3934869756,3.52,1.1,3.6878720151,0.376,-0.116,0.3934869756,2.66,-0.30000000000000004,2.6768638367
2020-02-22 06:30:00,0.366,-0.11,0.3821727358,3.64,1.1,3.8025780728000003,0.366,-0.11,0.3821727358,2.8,-0.28,2.8139651739
2020-02-22 07:00:00,0.374,-0.106,0.38873126960000004,3.88,1.18,4.055465448,0.374,-0.106,0.38873126960000004,3.04,-0.24,3.0494589684
2020-02-22 07:30:00,0.368,-0.10300000000000001,0.3821426435,3.88,1.22,4.0672841061,0.368,-0.10300000000000001,0.3821426435,3.1,-0.24,3.1092764432
2020-02-22 08:00:00,0.362,-0.097,0.3747705965,3.84,0.96,3.9581814006,0.362,-0.097,0.3747705965,3.26,0.06,3.2605521005
2020-02-22 08:30:00,0.355,-0.09,0.36623080150000004,3.88,0.38,3.8985638381000003,0.355,-0.09,0.36623080150000004,3.54,0.68,3.6047191291000003
2020-02-22 09:00:00,0.34600000000000003,-0.084,0.35605055820000003,3.74,0.28,3.7504666375999998,0.34600000000000003,-0.084,0.35605055820000003,3.5,0.6000000000000001,3.5510561809
2020-02-22 09:30:00,0.327,-0.084,0.3376166465,3.84,0.36,3.8568380832,0.327,-0.084,0.3376166465,3.68,0.58,3.7254261501
2020-02-22 10:00:00,0.34600000000000003,-0.076,0.3542485003,3.9,0.38,3.9184690888,0.34600000000000003,-0.076,0.3542485003,3.68,0.58,3.7254261501
2020-02-22 10:30:00,0.34400000000000003,-0.078,0.352732193,3.98,0.38,3.9980995485,0.34400000000000003,-0.078,0.352732193,3.7,0.58,3.7451835736
2020-02-22 11:00:00,0.362,-0.09,0.3730201067,4.08,0.44,4.1036569057,0.362,-0.09,0.3730201067,3.66,0.6000000000000001,3.7088542705
2020-02-22 11:30:00,0.367,-0.089,0.37763739220000003,3.94,0.44,3.9644924013000002,0.367,-0.089,0.37763739220000003,3.62,0.6000000000000001,3.6693868698000003
2020-02-22 12:00:00,0.35100000000000003,-0.081,0.36022492970000003,4.08,0.38,4.0976578676,0.35100000000000003,-0.081,0.36022492970000003,3.7800000000000002,0.6000000000000001,3.8273228241
2020-02-22 12:30:00,0.36,-0.08700000000000001,0.3703633351,4.26,0.42,4.2806541556,0.36,-0.08700000000000001,0.3703633351,3.94,0.6000000000000001,3.9854234405
2020-02-22 13:00:00,0.367,-0.08700000000000001,0.3771710487,4.16,0.36,4.1755478682,0.367,-0.08700000000000001,0.3771710487,3.8200000000000003,0.56,3.8608289265
2020-02-22 13:30:00,0.359,-0.08600000000000001,0.3691571481,4.16,0.36,4.1755478682,0.359,-0.08600000000000001,0.3691571481,3.8200000000000003,0.56,3.8608289265
2020-02-22 14:00:00,0.359,-0.084,0.368696352,4.2,0.36,4.2154003369,0.359,-0.084,0.368696352,3.86,0.52,3.8948684188
2020-02-22 14:30:00,0.35000000000000003,-0.095,0.3626637561,4.16,0.36,4.1755478682,0.35000000000000003,-0.095,0.3626637561,3.86,0.52,3.8948684188
2020-02-22 15:00:00,0.361,-0.106,0.3762406145,4.22,0.36,4.2353276142,0.361,-0.106,0.3762406145,3.86,0.56,3.9004102348
2020-02-22 15:30:00,0.363,-0.112,0.3798855091,4.42,0.42,4.439909909,0.363,-0.112,0.3798855091,4.02,0.58,4.0616252904
2020-02-22 16:00:00,0.359,-0.109,0.37518262220000004,4.46,0.42,4.4797321348,0.359,-0.109,0.37518262220000004,4.04,0.58,4.0814213211
2020-02-22 16:30:00,0.342,-0.101,0.3566020191,4.7,0.46,4.7224569876,0.342,-0.101,0.3566020191,4.28,0.56,4.3164800474
2020-02-22 17:00:00,0.353,-0.096,0.3658209945,4.94,0.58,4.9739320462,0.353,-0.096,0.3658209945,4.46,0.46,4.4836592199
2020-02-22 17:30:00,0.341,-0.088,0.3521718331,5.22,0.9,5.297018029,0.341,-0.088,0.3521718331,4.7,0.30000000000000004,4.7095647357
2020-02-22 18:00:00,0.308,-0.073,0.3165327787,5.44,0.7000000000000001,5.4848518667,0.308,-0.073,0.3165327787,5.16,0.68,5.2046133382
2020-02-22 18:30:00,0.28200000000000003,-0.063,0.288951553,5.6,0.7000000000000001,5.6435804238,0.28200000000000003,-0.063,0.288951553,5.26,0.68,5.3037722425
2020-02-22 19:00:00,0.234,-0.047,0.23867341700000003,5.44,0.64,5.477517686,0.234,-0.047,0.23867341700000003,5.12,0.6000000000000001,5.1550363723
2020-02-22 19:30:00,0.225,-0.05,0.23048861140000002,5.38,0.64,5.4179331853,0.225,-0.05,0.23048861140000002,5.08,0.6000000000000001,5.1153103523
2020-02-22 20:00:00,0.273,-0.064,0.2804014979,5.18,1.1400000000000001,5.3039607842,0.273,-0.064,0.2804014979,4.64,-0.04,4.6401724106
2020-02-22 20:30:00,0.274,-0.062,0.28092703680000003,4.96,1.32,5.1326406459,0.274,-0.062,0.28092703680000003,4.3,-0.26,4.3078532937
2020-02-22 21:00:00,0.28500000000000003,-0.064,0.2920975864,4.5600000000000005,0.38,4.5758059399,0.28500000000000003,-0.064,0.2920975864,4.24,0.54,4.274248472
2020-02-22 21:30:00,0.272,-0.059000000000000004,0.2783253492,4.6,0.9,4.6872166581,0.272,-0.059000000000000004,0.2783253492,4.06,0.02,4.0600492608
2020-02-22 22:00:00,0.272,-0.058,0.2781150841,4.42,1.2,4.58,0.272,-0.058,0.2781150841,3.76,-0.36,3.7771947262000003
2020-02-22 22:30:00,0.254,-0.051000000000000004,0.2590694887,4.28,1.2,4.445042182,0.254,-0.051000000000000004,0.2590694887,3.6,-0.4,3.6221540553000002
2020-02-22 23:00:00,0.323,-0.076,0.3318207347,3.98,1.04,4.1136358614,0.323,-0.076,0.3318207347,3.22,-0.36,3.2400617278
2020-02-22 23:30:00,0.353,-0.089,0.3640467003,3.8200000000000003,1.1,3.9752232642000003,0.353,-0.089,0.3640467003,2.98,-0.30000000000000004,2.9950626037
2020-02-23 00:00:00,0.34400000000000003,-0.083,0.3538714456,3.7199999999999998,1.1,3.8792267271,0.34400000000000003,-0.083,0.3538714456,2.9,-0.30000000000000004,2.9154759474
2020-02-23 00:30:00,0.34900000000000003,-0.084,0.3589665723,3.94,1.1,4.0906723164,0.34900000000000003,-0.084,0.3589665723,3.1,-0.30000000000000004,3.1144823005
2020-02-23 01:00:00,0.342,-0.078,0.3507819836,4.46,1.06,4.5842338509000005,0.342,-0.078,0.3507819836,3.52,-0.4,3.5426543721
2020-02-23 01:30:00,0.296,-0.058,0.3016289111,4.66,1.06,4.77903756,0.296,-0.058,0.3016289111,3.68,-0.46,3.7086385642
2020-02-23 02:00:00,0.35000000000000003,-0.085,0.3601735693,4.44,1.08,4.5694638635,0.35000000000000003,-0.085,0.3601735693,3.4,-0.36,3.4190057034
2020-02-23 02:30:00,0.362,-0.106,0.3772002121,4.34,1.08,4.4723595562,0.362,-0.106,0.3772002121,3.3,-0.36,3.3195782865
2020-02-23 03:00:00,0.333,-0.101,0.3479798845,4.2,1.04,4.3268464267,0.333,-0.101,0.3479798845,3.22,-0.36,3.2400617278
2020-02-23 03:30:00,0.201,-0.07100000000000001,0.2131712926,4.26,1.04,4.385111173,0.201,-0.07100000000000001,0.2131712926,3.2800000000000002,-0.36,3.2996969558
2020-02-23 04:00:00,0.193,-0.065,0.20365166340000002,4.12,1.0,4.2396226247,0.193,-0.065,0.20365166340000002,3.16,-0.36,3.1804402211
2020-02-23 04:30:00,0.189,-0.069,0.2012013916,4.08,1.04,4.2104631574,0.189,-0.069,0.2012013916,3.1,-0.36,3.1208332221
2020-02-23 05:00:00,0.176,-0.07,0.189409609,3.94,1.04,4.0749478524,0.176,-0.07,0.189409609,3.0,-0.36,3.0215227949
2020-02-23 05:30:00,0.136,-0.053,0.1459623239,4.1,1.04,4.2298463329,0.136,-0.053,0.1459623239,3.12,-0.36,3.1407005588
2020-02-23 06:00:00,0.128,-0.054,0.1389244399,4.16,1.12,4.3081318457,0.128,-0.054,0.1389244399,3.18,-0.30000000000000004,3.194119597
2020-02-23 06:30:00,0.131,-0.054,0.14169333080000002,4.38,1.18,4.5361657818,0.131,-0.054,0.14169333080000002,3.38,-0.22,3.3871521962
2020-02-23 07:00:00,0.148,-0.052000000000000005,0.1568693724,4.5,1.18,4.6521392928,0.148,-0.052000000000000005,0.1568693724,3.5,-0.22,3.5069074695999998
2020-02-23 07:30:00,0.165,-0.049,0.1721220497,4.62,1.22,4.7783679222,0.165,-0.049,0.1721220497,3.62,-0.22,3.6266789215
2020-02-23 08:00:00,0.194,-0.05,0.20033971150000002,4.44,0.8200000000000001,4.5150858242,0.194,-0.05,0.20033971150000002,3.62,0.16,3.6235341864
2020-02-23 08:30:00,0.194,-0.042,0.1984943324,4.36,0.32,4.3717273474,0.194,-0.042,0.1984943324,3.7800000000000002,0.54,3.8183766184
2020-02-23 09:00:00,0.182,-0.037,0.1857229119,4.54,0.58,4.5768985132,0.182,-0.037,0.1857229119,3.92,0.26,3.9286129868
2020-02-23 09:30:00,0.163,-0.025,0.16490603380000002,4.74,1.22,4.8944866942,0.163,-0.025,0.16490603380000002,4.02,-0.32,4.0327162062
2020-02-23 10:00:00,0.18,-0.031,0.18264993840000002,4.74,1.26,4.9046100762,0.18,-0.031,0.18264993840000002,4.1,-0.36,4.1157745322
2020-02-23 10:30:00,0.32,-0.075,0.3286715686,4.5600000000000005,1.26,4.7308772971,0.32,-0.075,0.3286715686,3.92,-0.36,3.9364959037
2020-02-23 11:00:00,0.338,-0.079,0.34710949280000003,4.64,1.26,4.8080349416,0.338,-0.079,0.34710949280000003,3.92,-0.36,3.9364959037
2020-02-23 11:30:00,0.273,-0.054,0.2782894177,4.68,1.26,4.8466483264,0.273,-0.054,0.2782894177,4.08,-0.36,4.0958515598
2020-02-23 12:00:00,0.23700000000000002,-0.046,0.2414228655,4.62,1.26,4.7887367854,0.23700000000000002,-0.046,0.2414228655,4.18,-0.36,4.1954737516
2020-02-23 12:30:00,0.216,-0.043000000000000003,0.2202385071,4.58,1.26,4.7501578921,0.216,-0.043000000000000003,0.2202385071,4.22,-0.36,4.2353276142
2020-02-23 13:00:00,0.231,-0.044,0.2351531416,4.58,1.26,4.7501578921,0.231,-0.044,0.2351531416,4.22,-0.36,4.2353276142
2020-02-23 13:30:00,0.11800000000000001,-0.015,0.1189495691,4.46,1.22,4.6238512087,0.11800000000000001,-0.015,0.1189495691,4.16,-0.36,4.1755478682
2020-02-23 14:00:00,0.101,-0.012,0.1017103731,4.32,0.76,4.3863424399,0.101,-0.012,0.1017103731,4.12,-0.02,4.1200485434
2020-02-23 14:30:00,0.10200000000000001,-0.019,0.103754518,4.18,0.24,4.1868842831,0.10200000000000001,-0.019,0.103754518,4.16,0.44,4.1832045133
2020-02-23 15:00:00,0.046,-0.012,0.047539457300000004,4.24,0.24,4.2467870208,0.046,-0.012,0.047539457300000004,4.32,0.44,4.3423495944
2020-02-23 15:30:00,0.038,-0.007,0.0386393582,4.24,0.24,4.2467870208,0.038,-0.007,0.0386393582,4.22,0.44,4.2428763828000005
2020-02-23 16:00:00,0.026000000000000002,-0.006,0.0266833281,4.52,0.30000000000000004,4.529944812,0.026000000000000002,-0.006,0.0266833281,4.42,0.44,4.4418464629
2020-02-23 16:30:00,0.017,-0.011,0.0202484567,4.72,0.34,4.7322299183,0.017,-0.011,0.0202484567,4.64,0.48,4.6647615159
2020-02-23 17:00:00,0.011,-0.007,0.0130384048,4.94,0.46,4.9613707783,0.011,-0.007,0.0130384048,4.8,0.42,4.8183399631
2020-02-23 17:30:00,0.007,-0.003,0.007615773100000001,5.54,1.44,5.7240894472,0.007,-0.003,0.007615773100000001,5.08,-0.36,5.0927399305
2020-02-23 18:00:00,0.007,-0.003,0.007615773100000001,5.84,1.54,6.0396357506,0.007,-0.003,0.007615773100000001,5.34,-0.36,5.3521210749
2020-02-23 18:30:00,0.008,-0.001,0.0080622577,5.94,1.48,6.1216010978,0.008,-0.001,0.0080622577,5.44,-0.36,5.4518987518
2020-02-23 19:00:00,0.009000000000000001,-0.002,0.009219544500000001,5.7,1.4,5.8694122363000005,0.009000000000000001,-0.002,0.009219544500000001,5.24,-0.44,5.2584408336
2020-02-23 19:30:00,0.005,-0.002,0.0053851648,5.3,1.34,5.4667723567,0.005,-0.002,0.0053851648,4.86,-0.48,4.8836461788
2020-02-23 20:00:00,0.007,-0.002,0.007280109900000001,5.08,1.28,5.2387784836,0.007,-0.002,0.007280109900000001,4.66,-0.56,4.6935274581
2020-02-23 20:30:00,0.025,-0.001,0.025019992,4.86,1.58,5.1103815904,0.025,-0.001,0.025019992,4.34,-0.84,4.4205429531
2020-02-23 21:00:00,0.051000000000000004,-0.001,0.051009803000000006,4.52,1.18,4.6714879856,0.051000000000000004,-0.001,0.051009803000000006,4.1,-0.54,4.1354080814
2020-02-23 21:30:00,0.057,-0.004,0.0571401785,4.22,1.1,4.3610090575000005,0.057,-0.004,0.0571401785,3.84,-0.54,3.8777828717
2020-02-23 22:00:00,0.114,-0.015,0.1149826074,3.94,1.52,4.2230320861,0.114,-0.015,0.1149826074,3.38,-0.96,3.5136875217
2020-02-23 22:30:00,0.17500000000000002,-0.03,0.177552809,3.7800000000000002,1.9,4.2306500683,0.17500000000000002,-0.03,0.177552809,3.06,-1.3,3.3246954748
2020-02-23 23:00:00,0.274,-0.053,0.2790788419,3.44,1.9,3.9298346021,0.274,-0.053,0.2790788419,2.68,-1.3,2.9786574157
2020-02-23 23:30:00,0.299,-0.066,0.30619764860000004,3.1,1.08,3.2827427557,0.299,-0.066,0.30619764860000004,2.58,-0.5,2.6280030441
2020-02-24 00:00:00,0.256,-0.049,0.26064727120000003,2.98,0.86,3.1016124839,0.256,-0.049,0.26064727120000003,2.48,-0.4,2.5120509549
2020-02-24 00:30:00,0.301,-0.06,0.3069218141,3.18,0.8200000000000001,3.2840219244,0.301,-0.06,0.3069218141,2.6,-0.4,2.6305892876
2020-02-24 01:00:00,0.375,-0.088,0.38518696760000004,3.66,0.92,3.773857443,0.375,-0.088,0.38518696760000004,2.96,-0.4,2.9869047524
2020-02-24 01:30:00,0.387,-0.093,0.3980175876,3.54,0.14,3.54276728,0.387,-0.093,0.3980175876,3.2,0.4,3.2249030993
2020-02-24 02:00:00,0.293,-0.057,0.29849288100000004,3.54,0.06,3.5405084381,0.293,-0.057,0.29849288100000004,3.2,0.34,3.2180118086
2020-02-24 02:30:00,0.358,-0.078,0.36639869,3.38,0.06,3.3805325024,0.358,-0.078,0.36639869,3.04,0.4,3.0662028635
2020-02-24 03:00:00,0.387,-0.096,0.3987292314,3.24,0.06,3.2405555079,0.387,-0.096,0.3987292314,2.92,0.4,2.9472699232
2020-02-24 03:30:00,0.404,-0.10300000000000001,0.4169232543,3.16,0.1,3.1615818825,0.404,-0.10300000000000001,0.4169232543,2.84,0.4,2.8680306831999998
2020-02-24 04:00:00,0.46,-0.125,0.4766812352,2.96,0.1,2.9616887075,0.46,-0.125,0.4766812352,2.66,0.44,2.6961453967
2020-02-24 04:30:00,0.435,-0.137,0.4560635921,2.8200000000000003,0.1,2.8217724926,0.435,-0.137,0.4560635921,2.52,0.44,2.5581243129
2020-02-24 05:00:00,0.446,-0.137,0.46656725130000004,2.76,0.1,2.7618110001,0.446,-0.137,0.46656725130000004,2.5,0.44,2.5384247084
2020-02-24 05:30:00,0.454,-0.145,0.47659311790000003,2.8200000000000003,0.14,2.8234730387,0.454,-0.145,0.47659311790000003,2.62,0.5,2.6672832619999998
2020-02-24 06:00:00,0.447,-0.147,0.4705507412,3.06,0.44,3.0914721412,0.447,-0.147,0.4705507412,2.7,0.36,2.7238942711
2020-02-24 06:30:00,0.468,-0.14200000000000002,0.4890685024,3.5,1.1400000000000001,3.6809781309,0.468,-0.14200000000000002,0.4890685024,2.8200000000000003,-0.24,2.8301943396
2020-02-24 07:00:00,0.46900000000000003,-0.136,0.4883205914,3.7199999999999998,0.66,3.7780947579,0.46900000000000003,-0.136,0.4883205914,3.2800000000000002,0.42,3.306780912
2020-02-24 07:30:00,0.463,-0.136,0.48256087700000005,4.3,1.54,4.5674500545,0.463,-0.136,0.48256087700000005,3.64,-0.02,3.6400549446
2020-02-24 08:00:00,0.466,-0.13,0.48379334430000004,4.42,1.7000000000000002,4.7356520142,0.466,-0.13,0.48379334430000004,3.7800000000000002,0.08,3.7808464661
2020-02-24 08:30:00,0.459,-0.122,0.4749368379,4.34,1.7000000000000002,4.6610728379,0.459,-0.122,0.4749368379,3.7,0.08,3.7008647638000003
2020-02-24 09:00:00,0.462,-0.122,0.4778367922,4.2,1.6,4.4944410108,0.462,-0.122,0.4778367922,3.6,0.04,3.6002222154
2020-02-24 09:30:00,0.463,-0.122,0.4788037176,4.28,1.6,4.5692887849,0.463,-0.122,0.4788037176,3.68,0.04,3.6802173849
2020-02-24 10:00:00,0.437,-0.124,0.4542521326,4.28,1.56,4.5554363128,0.437,-0.124,0.4542521326,3.68,0.04,3.6802173849
2020-02-24 10:30:00,0.466,-0.127,0.48299585920000004,4.1,1.5,4.3657759905999995,0.466,-0.127,0.48299585920000004,3.54,-0.02,3.5400564967
2020-02-24 11:00:00,0.451,-0.126,0.4682702211,4.02,1.5,4.2907342029,0.451,-0.126,0.4682702211,3.46,-0.02,3.460057803
2020-02-24 11:30:00,0.458,-0.124,0.47448919900000003,4.1,1.5,4.3657759905999995,0.458,-0.124,0.47448919900000003,3.52,-0.02,3.5200568177
2020-02-24 12:00:00,0.429,-0.11800000000000001,0.4449325792,4.04,1.5,4.3094779266,0.429,-0.11800000000000001,0.4449325792,3.48,-0.02,3.4800574708
2020-02-24 12:30:00,0.446,-0.114,0.4603390055,4.0,1.5,4.2720018727,0.446,-0.114,0.4603390055,3.48,-0.02,3.4800574708
2020-02-24 13:00:00,0.442,-0.114,0.45646467550000003,3.86,1.78,4.2506470096,0.442,-0.114,0.45646467550000003,3.26,-0.42,3.2869438693
2020-02-24 13:30:00,0.445,-0.11,0.4583939354,3.36,1.12,3.5417509794,0.445,-0.11,0.4583939354,2.96,-0.22,2.9681644159
2020-02-24 14:00:00,0.443,-0.11,0.4564526262,3.48,1.34,3.7290749523,0.443,-0.11,0.4564526262,3.14,-0.04,3.1402547667
2020-02-24 14:30:00,0.435,-0.111,0.4489387486,3.48,1.3599999999999999,3.7363083384999998,0.435,-0.111,0.4489387486,3.1,-0.04,3.1002580538
2020-02-24 15:00:00,0.436,-0.11900000000000001,0.4519480059,3.48,1.3599999999999999,3.7363083384999998,0.436,-0.11900000000000001,0.4519480059,3.06,-0.04,3.0602614267
2020-02-24 15:30:00,0.431,-0.123,0.4482075412,3.7,1.42,3.9631300761,0.431,-0.123,0.4482075412,3.14,0.0,3.14
2020-02-24 16:00:00,0.422,-0.124,0.4398408803,3.76,1.38,4.0052465592,0.422,-0.124,0.4398408803,3.3,-0.04,3.3002424153
2020-02-24 16:30:00,0.379,-0.105,0.3932759845,4.2,1.48,4.4531337281,0.379,-0.105,0.3932759845,3.68,-0.04,3.6802173849
2020-02-24 17:00:00,0.34800000000000003,-0.092,0.3599555528,4.58,1.58,4.8448735794,0.34800000000000003,-0.092,0.3599555528,4.06,-0.08,4.0607881008
2020-02-24 17:30:00,0.254,-0.058,0.2605379051,4.72,1.3599999999999999,4.9120260586,0.254,-0.058,0.2605379051,4.16,-0.32,4.1722895393
2020-02-24 18:00:00,0.191,-0.032,0.1936620768,4.86,1.28,5.0257337773,0.191,-0.032,0.1936620768,4.38,-0.36,4.3947696185
2020-02-24 18:30:00,0.129,-0.016,0.129988461,5.12,1.24,5.2680167046,0.129,-0.016,0.129988461,4.62,-0.44,4.6409050841
2020-02-24 19:00:00,0.126,-0.016,0.12701181050000002,5.04,1.2,5.1808879548,0.126,-0.016,0.12701181050000002,4.5,-0.48,4.5255275936
2020-02-24 19:30:00,0.17200000000000001,-0.031,0.1747712791,4.78,1.1400000000000001,4.9140614567,0.17200000000000001,-0.031,0.1747712791,4.24,-0.5,4.269379346
2020-02-24 20:00:00,0.23700000000000002,-0.049,0.2420123964,4.44,1.1,4.574232176,0.23700000000000002,-0.049,0.2420123964,3.84,-0.56,3.8806185074
2020-02-24 20:30:00,0.23700000000000002,-0.048,0.2418119104,4.18,1.04,4.3074354319,0.23700000000000002,-0.048,0.2418119104,3.7199999999999998,-0.56,3.7619144063
2020-02-24 21:00:00,0.253,-0.057,0.2593414737,4.02,1.04,4.1523487329,0.253,-0.057,0.2593414737,3.56,-0.56,3.6037757977
2020-02-24 21:30:00,0.257,-0.053,0.2624080791,3.8,1.0,3.9293765409,0.257,-0.053,0.2624080791,3.38,-0.5,3.4167821119
2020-02-24 22:00:00,0.155,-0.029,0.15768956850000002,3.62,1.12,3.789300727,0.155,-0.029,0.15768956850000002,3.2,-0.74,3.2844482033
2020-02-24 22:30:00,0.17400000000000002,-0.034,0.17729072170000001,3.56,1.74,3.9624739747,0.17400000000000002,-0.034,0.17729072170000001,2.84,-1.42,3.175216528
2020-02-24 23:00:00,0.189,-0.037,0.1925876424,3.22,1.74,3.6600546444,0.189,-0.037,0.1925876424,2.56,-1.42,2.9274562337
2020-02-24 23:30:00,0.161,-0.031,0.1639573115,3.22,1.74,3.6600546444,0.161,-0.031,0.1639573115,2.52,-1.42,2.8925421345
2020-02-25 00:00:00,0.137,-0.025,0.13926234240000002,3.1,1.74,3.5549402245,0.137,-0.025,0.13926234240000002,2.36,-1.42,2.7542694131000003
2020-02-25 00:30:00,0.08,-0.011,0.0807527089,3.42,1.74,3.8371864693,0.08,-0.011,0.0807527089,2.74,-1.46,3.1047061053
2020-02-25 01:00:00,0.10300000000000001,-0.014,0.1039471019,3.94,1.74,4.3071104003,0.10300000000000001,-0.014,0.1039471019,3.14,-1.46,3.4628312116
2020-02-25 01:30:00,0.158,-0.032,0.16120794030000002,4.04,1.74,4.3987725561,0.158,-0.032,0.16120794030000002,3.14,-1.46,3.4628312116
2020-02-25 02:00:00,0.14,-0.027,0.1425798022,3.96,1.6800000000000002,4.3016275989,0.14,-0.027,0.1425798022,3.14,-1.3599999999999999,3.4218708333
2020-02-25 02:30:00,0.091,-0.015,0.09222797840000001,3.96,1.7000000000000002,4.3094779266,0.091,-0.015,0.09222797840000001,3.14,-1.3599999999999999,3.4218708333
2020-02-25 03:00:00,0.124,-0.026000000000000002,0.1266964877,3.8200000000000003,1.7000000000000002,4.1811960011,0.124,-0.026000000000000002,0.1266964877,3.0,-1.3599999999999999,3.2938731002
2020-02-25 03:30:00,0.168,-0.035,0.1716071094,3.7199999999999998,1.7000000000000002,4.0900366747,0.168,-0.035,0.1716071094,2.86,-1.3599999999999999,3.1668912201
2020-02-25 04:00:00,0.213,-0.047,0.21812381800000002,3.52,1.74,3.9265761167,0.213,-0.047,0.21812381800000002,2.64,-1.3599999999999999,2.9697137909
2020-02-25 04:30:00,0.333,-0.085,0.34367717410000004,3.4,1.74,3.8193716761000003,0.333,-0.085,0.34367717410000004,2.36,-1.32,2.7040710050000003
2020-02-25 05:00:00,0.336,-0.091,0.3481048693,3.2800000000000002,1.74,3.7129503094,0.336,-0.091,0.3481048693,2.26,-1.32,2.6172504656999998
2020-02-25 05:30:00,0.331,-0.095,0.3443631804,3.2800000000000002,1.74,3.7129503094,0.331,-0.095,0.3443631804,2.4,-1.28,2.7199999999999998
2020-02-25 06:00:00,0.223,-0.061,0.2311925604,3.54,1.8,3.9713473784,0.223,-0.061,0.2311925604,2.68,-1.28,2.9699831649
2020-02-25 06:30:00,0.133,-0.034,0.13727709200000002,3.94,1.72,4.2990696668,0.133,-0.034,0.13727709200000002,3.2,-0.96,3.3408980829
2020-02-25 07:00:00,0.132,-0.035,0.13656134150000002,4.06,0.46,4.0859760156,0.132,-0.035,0.13656134150000002,3.92,0.5,3.951759102
2020-02-25 07:30:00,0.108,-0.031,0.1123610253,4.72,1.38,4.9176010412,0.108,-0.031,0.1123610253,4.32,-0.02,4.320046296
2020-02-25 08:00:00,0.13,-0.034,0.1343726163,4.72,1.5,4.9526154706,0.13,-0.034,0.1343726163,4.3,-0.12,4.3016740927
2020-02-25 08:30:00,0.07,-0.016,0.0718052923,4.64,1.44,4.8583124642,0.07,-0.016,0.0718052923,4.26,-0.18,4.2638011211
2020-02-25 09:00:00,0.10400000000000001,-0.023,0.10651291,4.5600000000000005,1.42,4.7759815745,0.10400000000000001,-0.023,0.10651291,4.2,-0.18,4.2038553733
2020-02-25 09:30:00,0.135,-0.024,0.1371167386,4.32,1.38,4.5350633954,0.135,-0.024,0.1371167386,4.0,-0.18,4.0040479518
2020-02-25 10:00:00,0.295,-0.07100000000000001,0.303423796,3.84,1.6800000000000002,4.1914198072,0.295,-0.07100000000000001,0.303423796,3.58,-0.30000000000000004,3.5925478424
2020-02-25 10:30:00,0.402,-0.10400000000000001,0.41523487330000003,3.94,2.02,4.4276404551,0.402,-0.10400000000000001,0.41523487330000003,3.4,-0.62,3.456067129
2020-02-25 11:00:00,0.371,-0.093,0.3824787576,3.46,1.34,3.7104177662,0.371,-0.093,0.3824787576,3.44,0.02,3.440058139
2020-02-25 11:30:00,0.39,-0.097,0.4018818234,3.62,1.28,3.8396353994,0.39,-0.097,0.4018818234,3.4,0.02,3.400058823
2020-02-25 12:00:00,0.337,-0.078,0.3459089476,3.88,1.28,4.0856823176,0.337,-0.078,0.3459089476,3.56,-0.12,3.5620218977
2020-02-25 12:30:00,0.267,-0.057,0.27301648300000003,4.1,1.24,4.2834098566,0.267,-0.057,0.27301648300000003,3.68,-0.22,3.6865702218000003
2020-02-25 13:00:00,0.281,-0.061,0.28754477910000004,3.9,1.24,4.0923831688,0.281,-0.061,0.28754477910000004,3.6,-0.22,3.6067159578
2020-02-25 13:30:00,0.314,-0.07,0.32170794210000003,3.38,1.04,3.5363823323,0.314,-0.07,0.32170794210000003,3.12,-0.36,3.1407005588
2020-02-25 14:00:00,0.39,-0.096,0.4016416313,3.9,1.22,4.0863675801,0.39,-0.096,0.4016416313,3.38,-0.16,3.3837848631
2020-02-25 14:30:00,0.431,-0.11800000000000001,0.44686127600000003,3.5,1.26,3.7198924716,0.431,-0.11800000000000001,0.44686127600000003,3.06,-0.12,3.0623520372
2020-02-25 15:00:00,0.526,-0.146,0.5458864351,3.5,1.34,3.7477459893000002,0.526,-0.146,0.5458864351,3.0,-0.04,3.0002666548
2020-02-25 15:30:00,0.647,-0.188,0.6737603431,3.66,1.34,3.8975889983,0.647,-0.188,0.6737603431,3.02,-0.04,3.020264889
