Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 16:00:00,0.639,-0.194,0.6678001198,3.46,1.42,3.7400534756,0.639,-0.194,0.6678001198,3.1,0.04,3.1002580538
2020-02-25 16:30:00,0.637,-0.19,0.6647322769,3.88,1.48,4.1526858778,0.637,-0.19,0.6647322769,3.4,0.04,3.400235286
2020-02-25 17:00:00,0.625,-0.185,0.6518051856,4.24,1.48,4.4908796466,0.625,-0.185,0.6518051856,3.68,0.04,3.6802173849
2020-02-25 17:30:00,0.628,-0.189,0.6558239093,4.4,1.16,4.5503406466000005,0.628,-0.189,0.6558239093,3.84,0.0,3.84
2020-02-25 18:00:00,0.636,-0.179,0.6607094672,4.72,0.84,4.7941631178,0.636,-0.179,0.6607094672,4.24,0.30000000000000004,4.2505999577
2020-02-25 18:30:00,0.611,-0.165,0.6328870357,5.06,1.42,5.2554733374,0.611,-0.165,0.6328870357,4.38,-0.22,4.3855216337
2020-02-25 19:00:00,0.613,-0.163,0.6343011903,4.92,1.3599999999999999,5.1045078117,0.613,-0.163,0.6343011903,4.28,-0.28,4.2891490998
2020-02-25 19:30:00,0.652,-0.17500000000000002,0.6750770326000001,4.74,1.3,4.9150381484,0.652,-0.17500000000000002,0.6750770326000001,4.04,-0.32,4.0526534518
2020-02-25 20:00:00,0.659,-0.178,0.6826162905000001,4.62,1.24,4.7835133532,0.659,-0.178,0.6826162905000001,3.86,-0.36,3.8767512172
2020-02-25 20:30:00,0.627,-0.159,0.6468461950000001,4.36,1.2,4.522123395,0.627,-0.159,0.6468461950000001,3.68,-0.4,3.7016752964
2020-02-25 21:00:00,0.615,-0.156,0.6344769499,4.06,1.2,4.2336272864,0.615,-0.156,0.6344769499,3.46,-0.4,3.4830446451
2020-02-25 21:30:00,0.634,-0.165,0.6551190731000001,3.86,1.1400000000000001,4.0248229775,0.634,-0.165,0.6551190731000001,3.22,-0.4,3.2447496051
2020-02-25 22:00:00,0.629,-0.161,0.6492780606,3.6,1.1400000000000001,3.7761885546,0.629,-0.161,0.6492780606,3.0,-0.4,3.0265491901
2020-02-25 22:30:00,0.626,-0.157,0.6453874805,3.2800000000000002,1.08,3.4532303717,0.626,-0.157,0.6453874805,2.76,-0.4,2.7888348821999998
2020-02-25 23:00:00,0.599,-0.149,0.6172535946000001,2.98,0.92,3.1187818135,0.599,-0.149,0.6172535946000001,2.42,-0.4,2.4528350943
2020-02-25 23:30:00,0.588,-0.14400000000000002,0.6053759163,2.74,0.88,2.877846417,0.588,-0.14400000000000002,0.6053759163,2.22,-0.36,2.2489997777
2020-02-26 00:00:00,0.604,-0.15,0.6223471700000001,2.62,0.8,2.7394159962,0.604,-0.15,0.6223471700000001,2.04,-0.30000000000000004,2.0619408333
2020-02-26 00:30:00,0.623,-0.157,0.6424780152,2.86,0.8,2.9697811367,0.623,-0.157,0.6424780152,2.2,-0.30000000000000004,2.2203603311
2020-02-26 01:00:00,0.603,-0.152,0.621862525,3.48,0.8200000000000001,3.5753041829,0.603,-0.152,0.621862525,2.7199999999999998,-0.30000000000000004,2.7364941074
2020-02-26 01:30:00,0.602,-0.159,0.6226435577,3.48,0.2,3.4857423886,0.602,-0.159,0.6226435577,3.04,0.42,3.0688760157
2020-02-26 02:00:00,0.629,-0.169,0.6513079149000001,3.42,0.24,3.4284107105,0.629,-0.169,0.6513079149000001,2.96,0.42,2.9896488088
2020-02-26 02:30:00,0.612,-0.162,0.6330781942,3.36,0.24,3.3685605234000002,0.612,-0.162,0.6330781942,2.96,0.42,2.9896488088
2020-02-26 03:00:00,0.62,-0.162,0.6408151059,3.26,0.24,3.2688224179,0.62,-0.162,0.6408151059,2.8,0.42,2.8313247783
2020-02-26 03:30:00,0.627,-0.165,0.6483471292,3.2,0.52,3.2419747069,0.627,-0.165,0.6483471292,2.62,0.08,2.6212210895
2020-02-26 04:00:00,0.641,-0.171,0.6634169127,3.12,0.98,3.270290507,0.641,-0.171,0.6634169127,2.36,-0.4,2.3936582881
2020-02-26 04:30:00,0.636,-0.17200000000000001,0.6588474786,3.0,0.98,3.1560101394,0.636,-0.17200000000000001,0.6588474786,2.3,-0.4,2.334523506
2020-02-26 05:00:00,0.633,-0.177,0.6572807619000001,2.94,0.98,3.099032107,0.633,-0.177,0.6572807619000001,2.24,-0.4,2.2754340245
2020-02-26 05:30:00,0.61,-0.186,0.6377272144,3.02,1.04,3.1940569813,0.61,-0.186,0.6377272144,2.34,-0.36,2.3675303588
2020-02-26 06:00:00,0.619,-0.187,0.6466297240000001,3.22,1.1400000000000001,3.4158454298,0.619,-0.187,0.6466297240000001,2.5,-0.30000000000000004,2.5179356624
2020-02-26 06:30:00,0.62,-0.183,0.6464433463,3.56,1.24,3.7697745291,0.62,-0.183,0.6464433463,2.84,-0.22,2.8485083816000003
2020-02-26 07:00:00,0.622,-0.182,0.6480802419,3.74,0.46,3.7681825858,0.622,-0.182,0.6480802419,3.36,0.7000000000000001,3.4321421882
2020-02-26 07:30:00,0.615,-0.17500000000000002,0.6394137940000001,4.36,1.56,4.6306802956,0.615,-0.17500000000000002,0.6394137940000001,3.68,0.0,3.68
2020-02-26 08:00:00,0.624,-0.17,0.6467426072,4.42,1.6800000000000002,4.7285092788,0.624,-0.17,0.6467426072,3.7800000000000002,0.02,3.7800529097
2020-02-26 08:30:00,0.623,-0.166,0.6447363802,4.32,1.6800000000000002,4.6351698998,0.623,-0.166,0.6447363802,3.74,0.02,3.7400534756
2020-02-26 09:00:00,0.605,-0.157,0.6250391988,4.1,1.6,4.4011362169,0.605,-0.157,0.6250391988,3.6,-0.02,3.6000555551
2020-02-26 09:30:00,0.603,-0.159,0.6236104553,4.16,1.54,4.435899007,0.603,-0.159,0.6236104553,3.68,-0.02,3.6800543474
2020-02-26 10:00:00,0.602,-0.152,0.6208929054,4.06,1.54,4.3422574774000005,0.602,-0.152,0.6208929054,3.6,-0.06,3.6004999653
2020-02-26 10:30:00,0.603,-0.154,0.6223544006,3.86,1.54,4.1558633279,0.603,-0.154,0.6223544006,3.44,-0.06,3.440523216
2020-02-26 11:00:00,0.549,-0.134,0.5651168021,3.68,1.54,3.9892355157,0.549,-0.134,0.5651168021,3.38,-0.04,3.3802366781
2020-02-26 11:30:00,0.524,-0.122,0.5380148697,3.42,1.04,3.5746328483000003,0.524,-0.122,0.5380148697,3.48,0.42,3.5052532006
2020-02-26 12:00:00,0.486,-0.114,0.49919134610000004,3.32,0.6000000000000001,3.3737812614,0.486,-0.114,0.49919134610000004,3.62,0.84,3.7161808352
2020-02-26 12:30:00,0.51,-0.12,0.5239274759,3.38,0.6000000000000001,3.4328413887,0.51,-0.12,0.5239274759,3.6,0.84,3.6967012322
2020-02-26 13:00:00,0.522,-0.123,0.5362956274,3.3,0.56,3.3471779158,0.522,-0.123,0.5362956274,3.4,0.84,3.5022278624
2020-02-26 13:30:00,0.468,-0.105,0.4796342356,3.12,0.88,3.2417279343,0.468,-0.105,0.4796342356,2.96,-0.08,2.9610808837
2020-02-26 14:00:00,0.435,-0.092,0.44462231160000004,3.06,1.1,3.2517072439,0.435,-0.092,0.44462231160000004,3.08,0.0,3.08
2020-02-26 14:30:00,0.419,-0.08700000000000001,0.4279369112,2.92,1.1,3.1203204964,0.419,-0.08700000000000001,0.4279369112,3.1,0.02,3.1000645155
2020-02-26 15:00:00,0.331,-0.07100000000000001,0.3385291716,3.18,1.1,3.3648774123000003,0.331,-0.07100000000000001,0.3385291716,3.1,0.02,3.1000645155
2020-02-26 15:30:00,0.296,-0.068,0.30371038840000003,3.52,1.12,3.6938868418,0.296,-0.068,0.30371038840000003,3.36,-0.02,3.3600595233
2020-02-26 16:00:00,0.24,-0.055,0.246221445,3.76,1.12,3.9232639473,0.24,-0.055,0.246221445,3.54,-0.04,3.5402259815
2020-02-26 16:30:00,0.153,-0.032,0.1563105883,4.34,0.98,4.449269603,0.153,-0.032,0.1563105883,4.12,0.16,4.1231056256
2020-02-26 17:00:00,0.161,-0.032,0.1641493223,4.76,0.56,4.7928279752,0.161,-0.032,0.1641493223,4.66,0.66,4.7065061351
2020-02-26 17:30:00,0.067,-0.01,0.0677421582,4.9,0.56,4.9318961870999996,0.067,-0.01,0.0677421582,4.74,0.26,4.747125446
2020-02-26 18:00:00,0.077,-0.013000000000000001,0.078089692,5.44,1.32,5.5978567327,0.077,-0.013000000000000001,0.078089692,4.98,-0.36,4.9929950931
2020-02-26 18:30:00,0.074,-0.013000000000000001,0.075133215,5.5,0.66,5.5394584573,0.074,-0.013000000000000001,0.075133215,5.32,0.30000000000000004,5.3284519328
2020-02-26 19:00:00,0.07200000000000001,-0.015,0.07354590400000001,5.38,0.54,5.4070324578,0.07200000000000001,-0.015,0.07354590400000001,5.26,0.38,5.2737083727
2020-02-26 19:30:00,0.08,-0.019,0.0822253002,5.28,0.5,5.3036214043,0.08,-0.019,0.0822253002,5.12,0.32,5.1299902534
2020-02-26 20:00:00,0.132,-0.027,0.13473306940000002,4.96,0.46,4.9812849748,0.132,-0.027,0.13473306940000002,4.82,0.32,4.8306107274
2020-02-26 20:30:00,0.123,-0.026000000000000002,0.1257179383,4.76,0.64,4.8028324976,0.123,-0.026000000000000002,0.1257179383,4.52,0.08,4.5207079092
2020-02-26 21:00:00,0.145,-0.027,0.1474923727,4.48,0.32,4.4914140312,0.145,-0.027,0.1474923727,4.34,0.32,4.3517812445
2020-02-26 21:30:00,0.12,-0.019,0.1214948559,4.3,0.28,4.309106636,0.12,-0.019,0.1214948559,4.16,0.32,4.1722895393
2020-02-26 22:00:00,0.145,-0.028,0.14767870530000002,4.14,0.78,4.2128375236,0.145,-0.028,0.14767870530000002,3.8200000000000003,-0.22,3.8263298342
2020-02-26 22:30:00,0.194,-0.044,0.1989271223,3.9,1.06,4.0414848756,0.194,-0.044,0.1989271223,3.36,-0.52,3.4
2020-02-26 23:00:00,0.163,-0.037,0.1671466422,3.4,0.18,3.404761372,0.163,-0.037,0.1671466422,3.18,0.32,3.1960600745
2020-02-26 23:30:00,0.126,-0.026000000000000002,0.12865457630000002,3.3,0.74,3.3819520990000003,0.126,-0.026000000000000002,0.12865457630000002,2.86,-0.34,2.8801388855
2020-02-27 00:00:00,0.094,-0.017,0.0955248659,3.26,0.78,3.3520143198,0.094,-0.017,0.0955248659,2.74,-0.48,2.7817260828
2020-02-27 00:30:00,0.042,-0.006,0.042426406900000005,3.5,0.78,3.5858611239,0.042,-0.006,0.042426406900000005,2.98,-0.48,3.0184101776
2020-02-27 01:00:00,0.014,-0.006,0.015231546200000001,3.98,0.08,3.9808039389000003,0.014,-0.006,0.015231546200000001,3.62,0.2,3.6255206523
2020-02-27 01:30:00,0.042,-0.008,0.0427551167,4.08,0.02,4.0800490193,0.042,-0.008,0.0427551167,3.7199999999999998,0.26,3.7290749523
2020-02-27 02:00:00,0.025,-0.011,0.0273130006,4.02,0.02,4.0200497509,0.025,-0.011,0.0273130006,3.68,0.30000000000000004,3.6922080115
2020-02-27 02:30:00,0.006,-0.01,0.0116619038,4.02,0.02,4.0200497509,0.006,-0.01,0.0116619038,3.68,0.30000000000000004,3.6922080115
2020-02-27 03:00:00,0.006,-0.01,0.0116619038,3.88,0.0,3.88,0.006,-0.01,0.0116619038,3.56,0.26,3.5694817551
2020-02-27 03:30:00,0.011,-0.009000000000000001,0.0142126704,3.76,0.0,3.76,0.011,-0.009000000000000001,0.0142126704,3.54,0.26,3.5495351808
2020-02-27 04:00:00,0.025,-0.01,0.026925824,3.54,0.06,3.5405084381,0.025,-0.01,0.026925824,3.38,0.26,3.3899852507
2020-02-27 04:30:00,0.039,-0.015,0.0417851648,3.44,0.06,3.440523216,0.039,-0.015,0.0417851648,3.26,0.26,3.270351663
2020-02-27 05:00:00,0.1,-0.018000000000000002,0.1016070864,3.34,0.1,3.3414966707,0.1,-0.018000000000000002,0.1016070864,3.2,0.26,3.2105451251
2020-02-27 05:30:00,0.092,-0.027,0.0958801335,3.42,0.14,3.4228642976,0.092,-0.027,0.0958801335,3.26,0.32,3.2756678708
2020-02-27 06:00:00,0.083,-0.029,0.08792041860000001,3.58,0.18,3.5845222834,0.083,-0.029,0.08792041860000001,3.42,0.32,3.4349381363
2020-02-27 06:30:00,0.101,-0.038,0.10791200120000001,3.96,0.48,3.9889848333,0.101,-0.038,0.10791200120000001,3.7,0.26,3.7091238858
2020-02-27 07:00:00,0.371,-0.096,0.38321925840000004,4.1,0.9400000000000001,4.2063761125,0.371,-0.096,0.38321925840000004,3.7,0.12,3.7019454345
2020-02-27 07:30:00,0.34800000000000003,-0.085,0.35823037280000003,4.74,0.9400000000000001,4.8323079372,0.34800000000000003,-0.085,0.35823037280000003,4.34,0.54,4.3734654452
2020-02-27 08:00:00,0.539,-0.148,0.5589499083,4.64,1.6600000000000001,4.9280016234,0.539,-0.148,0.5589499083,4.06,0.06,4.0604433255
2020-02-27 08:30:00,0.602,-0.17300000000000001,0.6263649096,4.36,1.62,4.6512363948,0.602,-0.17300000000000001,0.6263649096,3.7800000000000002,0.02,3.7800529097
2020-02-27 09:00:00,0.63,-0.165,0.6512488004,4.2,1.62,4.5015997157,0.63,-0.165,0.6512488004,3.66,0.02,3.6600546444
2020-02-27 09:30:00,0.5720000000000001,-0.138,0.5884114207000001,4.14,1.62,4.4456720527,0.5720000000000001,-0.138,0.5884114207000001,3.66,0.02,3.6600546444
2020-02-27 10:00:00,0.62,-0.154,0.638839573,3.86,1.62,4.1861676985,0.62,-0.154,0.638839573,3.6,0.02,3.6000555551
2020-02-27 10:30:00,0.648,-0.165,0.6686770521000001,3.86,1.6600000000000001,4.2018091342,0.648,-0.165,0.6686770521000001,3.46,0.08,3.4609247319
2020-02-27 11:00:00,0.635,-0.159,0.6546036969,3.7199999999999998,1.6,4.0494937955,0.635,-0.159,0.6546036969,3.4,0.04,3.400235286
2020-02-27 11:30:00,0.667,-0.162,0.6863912878,3.62,1.6,3.957827687,0.667,-0.162,0.6863912878,3.3,0.04,3.3002424153
2020-02-27 12:00:00,0.643,-0.157,0.6618897189,3.34,1.52,3.6696048834,0.643,-0.157,0.6618897189,3.24,0.04,3.2402469042
2020-02-27 12:30:00,0.63,-0.153,0.6483124247000001,3.54,1.46,3.8292558024,0.63,-0.153,0.6483124247000001,3.36,0.06,3.3605356716
2020-02-27 13:00:00,0.632,-0.155,0.6507295905,3.52,1.46,3.8107741996,0.632,-0.155,0.6507295905,3.36,0.06,3.3605356716
2020-02-27 13:30:00,0.654,-0.153,0.6716583953,3.06,1.12,3.2585272747,0.654,-0.153,0.6716583953,3.04,-0.12,3.0423674992
2020-02-27 14:00:00,0.637,-0.148,0.6539671246000001,3.34,1.34,3.5987775702,0.637,-0.148,0.6539671246000001,3.2,0.06,3.2005624506
2020-02-27 14:30:00,0.372,-0.079,0.3802959374,3.7800000000000002,1.3,3.9972990881,0.372,-0.079,0.3802959374,3.56,0.0,3.56
2020-02-27 15:00:00,0.281,-0.057,0.2867228627,3.8200000000000003,1.24,4.0162171256,0.281,-0.057,0.2867228627,3.66,-0.04,3.6602185727
2020-02-27 15:30:00,0.231,-0.056,0.2376909758,4.1,1.24,4.2834098566,0.231,-0.056,0.2376909758,3.8200000000000003,-0.08,3.8208376045
2020-02-27 16:00:00,0.261,-0.06,0.2678077669,4.06,0.9,4.1585574422,0.261,-0.06,0.2678077669,3.94,0.28,3.9499367084
2020-02-27 16:30:00,0.194,-0.04,0.1980807916,4.5,0.84,4.5777286945,0.194,-0.04,0.1980807916,4.32,0.32,4.3318356386
2020-02-27 17:00:00,0.101,-0.021,0.1031600698,4.94,1.04,5.0482868381,0.101,-0.021,0.1031600698,4.8,0.2,4.8041648598
2020-02-27 17:30:00,0.047,-0.01,0.048052055100000005,5.28,1.3599999999999999,5.4523389476,0.047,-0.01,0.048052055100000005,4.9,-0.34,4.9117817541
2020-02-27 18:00:00,0.026000000000000002,-0.003,0.0261725047,5.72,1.42,5.8936236731000005,0.026000000000000002,-0.003,0.0261725047,5.26,-0.34,5.270977139
2020-02-27 18:30:00,0.044,-0.008,0.0447213595,6.14,1.3,6.276113447,0.044,-0.008,0.0447213595,5.74,-0.14,5.7417070632
2020-02-27 19:00:00,0.062,-0.019,0.0648459713,6.06,0.66,6.0958346434,0.062,-0.019,0.0648459713,5.92,0.62,5.9523776762
2020-02-27 19:30:00,0.11900000000000001,-0.028,0.1222497444,5.94,1.1,6.0409932958,0.11900000000000001,-0.028,0.1222497444,5.52,0.04,5.5201449256
2020-02-27 20:00:00,0.1,-0.023,0.1026109156,5.72,1.44,5.898474379,0.1,-0.023,0.1026109156,5.12,-0.46,5.1406225304
2020-02-27 20:30:00,0.082,-0.014,0.0831865374,5.32,0.56,5.3493924889,0.082,-0.014,0.0831865374,5.08,0.34,5.0913652393
2020-02-27 21:00:00,0.085,-0.019,0.0870976464,5.16,0.44,5.178725712,0.085,-0.019,0.0870976464,4.94,0.44,4.9595564318
2020-02-27 21:30:00,0.1,-0.021,0.1021812116,4.88,0.38,4.894772722,0.1,-0.021,0.1021812116,4.62,0.42,4.6390516272
2020-02-27 22:00:00,0.135,-0.035,0.13946325680000002,4.7,1.22,4.8557594669,0.135,-0.035,0.13946325680000002,4.16,-0.38,4.1773197148
2020-02-27 22:30:00,0.161,-0.036000000000000004,0.1649757558,4.38,1.1400000000000001,4.5259253198,0.161,-0.036000000000000004,0.1649757558,3.8200000000000003,-0.42,3.8430196461
2020-02-27 23:00:00,0.187,-0.035,0.1902472076,4.04,1.0,4.1619226326,0.187,-0.035,0.1902472076,3.44,-0.42,3.4655446901999998
2020-02-27 23:30:00,0.23500000000000001,-0.046,0.2394598087,3.7800000000000002,0.9400000000000001,3.8951251585,0.23500000000000001,-0.046,0.2394598087,3.1,-0.38,3.1232034836
2020-02-28 00:00:00,0.28200000000000003,-0.049,0.2862254356,3.64,0.9400000000000001,3.7594148481,0.28200000000000003,-0.049,0.2862254356,2.96,-0.38,2.9842922109
2020-02-28 00:30:00,0.189,-0.023,0.1903943276,3.98,0.9400000000000001,4.0894987468,0.189,-0.023,0.1903943276,3.26,-0.48,3.2951479481
2020-02-28 01:00:00,0.17500000000000002,-0.019,0.1760284068,4.54,0.9400000000000001,4.6362916215,0.17500000000000002,-0.019,0.1760284068,3.66,-0.5,3.6939951272
2020-02-28 01:30:00,0.234,-0.046,0.2384785106,4.62,0.86,4.6993616588,0.234,-0.046,0.2384785106,3.7800000000000002,-0.28,3.7903561838
2020-02-28 02:00:00,0.297,-0.06,0.303,4.42,0.8,4.491814778,0.297,-0.06,0.303,3.7,-0.14,3.7026477013
2020-02-28 02:30:00,0.274,-0.045,0.2776706682,4.46,1.04,4.5796506417,0.274,-0.045,0.2776706682,3.62,-0.44,3.6466422912
2020-02-28 03:00:00,0.42,-0.096,0.43083175370000004,4.26,1.08,4.3947696185,0.42,-0.096,0.43083175370000004,3.32,-0.44,3.3490297102
2020-02-28 03:30:00,0.5730000000000001,-0.146,0.5913078724,3.94,1.1400000000000001,4.1016094402,0.5730000000000001,-0.146,0.5913078724,3.08,-0.38,3.1033530254
2020-02-28 04:00:00,0.56,-0.14300000000000002,0.5779697224,3.8,1.1400000000000001,3.9673164734,0.56,-0.14300000000000002,0.5779697224,3.0,-0.34,3.0192051934
2020-02-28 04:30:00,0.547,-0.139,0.5643846206,3.74,1.1400000000000001,3.9098849088,0.547,-0.139,0.5643846206,2.92,-0.34,2.9397278786000003
2020-02-28 05:00:00,0.555,-0.14400000000000002,0.5733768394000001,3.66,1.1400000000000001,3.8334318828000002,0.555,-0.14400000000000002,0.5733768394000001,2.88,-0.34,2.9
2020-02-28 05:30:00,0.556,-0.159,0.5782879905,3.7800000000000002,1.1400000000000001,3.9481641303,0.556,-0.159,0.5782879905,2.94,-0.30000000000000004,2.9552664854
2020-02-28 06:00:00,0.5680000000000001,-0.159,0.5898347226,3.92,1.2,4.0995609521,0.5680000000000001,-0.159,0.5898347226,3.06,-0.24,3.069397335
2020-02-28 06:30:00,0.612,-0.181,0.6382045127,4.12,0.88,4.2129324704,0.612,-0.181,0.6382045127,3.46,0.4,3.4830446451
2020-02-28 07:00:00,0.616,-0.184,0.6428934593,4.38,0.74,4.4420715888,0.616,-0.184,0.6428934593,3.8,0.72,3.8676090806000003
2020-02-28 07:30:00,0.612,-0.198,0.6432324619,5.0,1.74,5.2941099346,0.612,-0.198,0.6432324619,4.2,0.14,4.2023326855
2020-02-28 08:00:00,0.633,-0.18,0.6580949779,5.0,1.74,5.2941099346,0.633,-0.18,0.6580949779,4.2,0.14,4.2023326855
2020-02-28 08:30:00,0.618,-0.162,0.6388802705000001,4.92,1.74,5.2186205074,0.618,-0.162,0.6388802705000001,4.1,0.14,4.1023895476
2020-02-28 09:00:00,0.636,-0.166,0.6573066256,4.86,1.74,5.1620925989,0.636,-0.166,0.6573066256,4.04,0.14,4.0424250148
2020-02-28 09:30:00,0.597,-0.166,0.6196490942,4.82,1.7000000000000002,5.1110077284,0.597,-0.166,0.6196490942,4.04,0.14,4.0424250148
2020-02-28 10:00:00,0.632,-0.164,0.6529318494,4.9,1.6800000000000002,5.18,0.632,-0.164,0.6529318494,4.12,0.06,4.12043687
2020-02-28 10:30:00,0.537,-0.124,0.551130656,5.0,1.72,5.2875703305,0.537,-0.124,0.551130656,4.32,0.06,4.3204166466
2020-02-28 11:00:00,0.46900000000000003,-0.10300000000000001,0.4801770507,5.0,1.6600000000000001,5.2683583781,0.46900000000000003,-0.10300000000000001,0.4801770507,4.32,0.06,4.3204166466
2020-02-28 11:30:00,0.507,-0.11900000000000001,0.5207782638,5.04,1.6600000000000001,5.3063358356,0.507,-0.11900000000000001,0.5207782638,4.36,0.06,4.3604128245
2020-02-28 12:00:00,0.653,-0.332,0.7325523872,4.8,1.62,5.0660043427,0.653,-0.332,0.7325523872,4.06,0.06,4.0604433255
2020-02-28 12:30:00,0.658,-0.184,0.6832422704000001,4.88,1.6800000000000002,5.1610851572,0.658,-0.184,0.6832422704000001,4.0,0.06,4.0004499747
2020-02-28 13:00:00,0.663,-0.183,0.6877921198,4.8,1.62,5.0660043427,0.663,-0.183,0.6877921198,4.0,0.04,4.000199995
2020-02-28 13:30:00,0.663,-0.182,0.6875267268,4.6,1.44,4.8201244797000005,0.663,-0.182,0.6875267268,3.7800000000000002,-0.14,3.7825917041
2020-02-28 14:00:00,0.666,-0.183,0.6906844431,4.72,1.6600000000000001,5.0033988448,0.666,-0.183,0.6906844431,3.9,0.06,3.9004615112
2020-02-28 14:30:00,0.669,-0.188,0.6949136637000001,4.62,1.7000000000000002,4.9228447061,0.669,-0.188,0.6949136637000001,3.86,0.1,3.8612951195000003
2020-02-28 15:00:00,0.659,-0.18,0.6831405419000001,4.52,1.7000000000000002,4.8291200027,0.659,-0.18,0.6831405419000001,3.76,0.1,3.7613295522
2020-02-28 15:30:00,0.649,-0.189,0.675960058,4.48,1.7000000000000002,4.7917011593000005,0.649,-0.189,0.675960058,3.76,0.1,3.7613295522
2020-02-28 16:00:00,0.635,-0.192,0.663392041,4.4,1.7000000000000002,4.716990566,0.635,-0.192,0.663392041,3.68,0.1,3.6813584449
2020-02-28 16:30:00,0.634,-0.186,0.6607208185,4.8,1.8,5.1264022472,0.634,-0.186,0.6607208185,4.04,0.14,4.0424250148
2020-02-28 17:00:00,0.594,-0.166,0.6167592723,5.14,1.8,5.446062798,0.594,-0.166,0.6167592723,4.28,0.12,4.2816819125
2020-02-28 17:30:00,0.5660000000000001,-0.152,0.5860546050000001,5.24,1.6,5.4788319923,0.5660000000000001,-0.152,0.5860546050000001,4.4,-0.08,4.4007272126
2020-02-28 18:00:00,0.526,-0.128,0.5413501639,5.38,1.56,5.6016069123,0.526,-0.128,0.5413501639,4.52,-0.1,4.5211060594
2020-02-28 18:30:00,0.5680000000000001,-0.137,0.5842884562,5.46,1.54,5.673023885,0.5680000000000001,-0.137,0.5842884562,4.64,-0.12,4.6415514648
2020-02-28 19:00:00,0.536,-0.129,0.5513048159,5.46,1.5,5.662296354,0.536,-0.129,0.5513048159,4.64,-0.18,4.6434900667
2020-02-28 19:30:00,0.632,-0.16,0.6519386474000001,5.14,1.5,5.3544000598,0.632,-0.16,0.6519386474000001,4.38,-0.18,4.3836970698
2020-02-28 20:00:00,0.602,-0.148,0.619925802,4.98,1.5,5.2009999039,0.602,-0.148,0.619925802,4.18,-0.22,4.1857854699
2020-02-28 20:30:00,0.588,-0.14300000000000002,0.605138827,4.84,1.46,5.0554129406,0.588,-0.14300000000000002,0.605138827,4.02,-0.22,4.0260153999
2020-02-28 21:00:00,0.625,-0.157,0.6444175665,4.36,1.26,4.5384138198,0.625,-0.157,0.6444175665,3.6,-0.22,3.6067159578
2020-02-28 21:30:00,0.626,-0.156,0.6451449450000001,4.1,1.2,4.2720018727,0.626,-0.156,0.6451449450000001,3.3,-0.26,3.3102265783
2020-02-28 22:00:00,0.658,-0.17200000000000001,0.6801088148000001,3.88,1.22,4.0672841061,0.658,-0.17200000000000001,0.6801088148000001,3.06,-0.2,3.0665289824
2020-02-28 22:30:00,0.668,-0.181,0.6920874222000001,3.6,1.28,3.8207852596,0.668,-0.181,0.6920874222000001,2.7800000000000002,-0.18,2.7858212434
2020-02-28 23:00:00,0.679,-0.182,0.7029687049000001,3.38,1.1400000000000001,3.5670716281,0.679,-0.182,0.7029687049000001,2.58,-0.14,2.5837956576
2020-02-28 23:30:00,0.661,-0.18,0.6850700694,3.38,1.1400000000000001,3.5670716281,0.661,-0.18,0.6850700694,2.58,-0.16,2.5849564793
2020-02-29 00:00:00,0.674,-0.177,0.6968536432,3.32,1.1,3.4974848105,0.674,-0.177,0.6968536432,2.48,-0.16,2.4851559307
2020-02-29 00:30:00,0.662,-0.179,0.6857732862,3.62,1.1,3.7834375903,0.662,-0.179,0.6857732862,2.68,-0.12,2.6826852219
2020-02-29 01:00:00,0.628,-0.17500000000000002,0.6519271432,4.18,1.1,4.322314195,0.628,-0.17500000000000002,0.6519271432,3.12,-0.18,3.1251879943
2020-02-29 01:30:00,0.624,-0.17500000000000002,0.6480748414,4.3,1.1400000000000001,4.4485503257,0.624,-0.17500000000000002,0.6480748414,3.26,-0.18,3.2649655435
2020-02-29 02:00:00,0.599,-0.147,0.6167738646,4.22,1.1400000000000001,4.3712698384,0.599,-0.147,0.6167738646,3.26,-0.22,3.2674148803
2020-02-29 02:30:00,0.5750000000000001,-0.14100000000000001,0.5920354719,4.12,1.1400000000000001,4.2748099373,0.5750000000000001,-0.14100000000000001,0.5920354719,3.22,-0.22,3.2275067777
2020-02-29 03:00:00,0.482,-0.10300000000000001,0.4928823389,4.12,1.08,4.2592018032,0.482,-0.10300000000000001,0.4928823389,3.2800000000000002,-0.28,3.2919295254
2020-02-29 03:30:00,0.355,-0.065,0.3609016487,4.06,1.04,4.1910857782,0.355,-0.065,0.3609016487,3.2800000000000002,-0.28,3.2919295254
2020-02-29 04:00:00,0.393,-0.082,0.4014635724,3.86,1.04,3.9976493093,0.393,-0.082,0.4014635724,3.12,-0.28,3.1325389064
2020-02-29 04:30:00,0.47800000000000004,-0.112,0.4909460255,3.66,1.04,3.8048915885,0.47800000000000004,-0.112,0.4909460255,2.86,-0.24,2.8700522643
2020-02-29 05:00:00,0.492,-0.124,0.5073854551,3.6,1.04,3.7472122972,0.492,-0.124,0.5073854551,2.8200000000000003,-0.24,2.8301943396
2020-02-29 05:30:00,0.463,-0.121,0.4785498929,3.7,1.04,3.8433839257,0.463,-0.121,0.4785498929,2.94,-0.24,2.9497796528
2020-02-29 06:00:00,0.457,-0.128,0.474587189,3.7199999999999998,1.1400000000000001,3.8907582808,0.457,-0.128,0.474587189,3.02,-0.18,3.0253594828
2020-02-29 06:30:00,0.328,-0.078,0.3371468523,4.06,1.1400000000000001,4.217013161,0.328,-0.078,0.3371468523,3.4,-0.22,3.4071102125
2020-02-29 07:00:00,0.47000000000000003,-0.123,0.48582815890000003,4.1,1.24,4.2834098566,0.47000000000000003,-0.123,0.48582815890000003,3.36,-0.1,3.3614877659
2020-02-29 07:30:00,0.561,-0.155,0.5820189,4.02,0.7000000000000001,4.0804901666,0.561,-0.155,0.5820189,3.52,0.58,3.5674640853
2020-02-29 08:00:00,0.444,-0.109,0.45718377050000003,4.12,0.46,4.1456000772,0.444,-0.109,0.45718377050000003,3.8,0.74,3.8713821821
2020-02-29 08:30:00,0.542,-0.132,0.5578422716,3.98,0.52,4.0138261049,0.542,-0.132,0.5578422716,3.7199999999999998,0.74,3.7928880817
2020-02-29 09:00:00,0.599,-0.146,0.6165362925,3.7800000000000002,0.6000000000000001,3.8273228241,0.599,-0.146,0.6165362925,3.66,0.78,3.7421918711
2020-02-29 09:30:00,0.651,-0.169,0.6725786199,3.68,0.5,3.7138120577000002,0.651,-0.169,0.6725786199,3.56,0.78,3.644447832
2020-02-29 10:00:00,0.622,-0.146,0.6389053138,3.18,0.44,3.2102959365,0.622,-0.146,0.6389053138,3.36,0.78,3.4493477644
2020-02-29 10:30:00,0.653,-0.16,0.6723161459,3.08,0.4,3.1058654188,0.653,-0.16,0.6723161459,3.26,0.78,3.3520143198
2020-02-29 11:00:00,0.6900000000000001,-0.178,0.7125896435,3.2,0.78,3.2936909387,0.6900000000000001,-0.178,0.7125896435,3.14,0.44,3.1706781609
2020-02-29 11:30:00,0.6890000000000001,-0.178,0.7116213881,3.38,1.3,3.6213809521,0.6890000000000001,-0.178,0.7116213881,3.1,-0.08,3.1010320863
2020-02-29 12:00:00,0.687,-0.182,0.7106989517000001,3.16,1.3,3.4169577112000002,0.687,-0.182,0.7106989517000001,2.98,-0.1,2.9816773803
2020-02-29 12:30:00,0.6940000000000001,-0.188,0.7190132127000001,3.12,1.3,3.38,0.6940000000000001,-0.188,0.7190132127000001,2.8200000000000003,-0.1,2.8217724926
2020-02-29 13:00:00,0.6980000000000001,-0.183,0.7215906042,3.02,1.22,3.2571152881,0.6980000000000001,-0.183,0.7215906042,2.7800000000000002,-0.14,2.7835229476
2020-02-29 13:30:00,0.677,-0.177,0.6997556716000001,3.5,1.22,3.7065347698,0.677,-0.177,0.6997556716000001,3.02,-0.14,3.0232432916
2020-02-29 14:00:00,0.632,-0.15,0.6495567720000001,3.3,1.26,3.5323646471,0.632,-0.15,0.6495567720000001,3.14,-0.14,3.1431194696
2020-02-29 14:30:00,0.683,-0.17500000000000002,0.7050631177000001,3.12,1.12,3.3149358968,0.683,-0.17500000000000002,0.7050631177000001,3.0,-0.14,3.0032648901
2020-02-29 15:00:00,0.661,-0.177,0.6842879511000001,3.12,1.08,3.3016359581,0.661,-0.177,0.6842879511000001,2.8200000000000003,-0.2,2.8270833026
2020-02-29 15:30:00,0.648,-0.191,0.6755627284,3.24,1.1,3.4216370351,0.648,-0.191,0.6755627284,2.9,-0.14,2.9033773437
2020-02-29 16:00:00,0.639,-0.19,0.6666490831,3.58,0.54,3.6204972034000003,0.639,-0.19,0.6666490831,3.16,0.46,3.1933054974
2020-02-29 16:30:00,0.633,-0.195,0.6623548898,4.22,1.1400000000000001,4.3712698384,0.633,-0.195,0.6623548898,3.5,0.06,3.5005142479
2020-02-29 17:00:00,0.644,-0.2,0.6743411599,4.46,1.1400000000000001,4.6033900552,0.644,-0.2,0.6743411599,3.7199999999999998,0.06,3.7204838395
2020-02-29 17:30:00,0.589,-0.17200000000000001,0.6136000326000001,4.98,1.4,5.1730455246,0.589,-0.17200000000000001,0.6136000326000001,4.12,-0.18,4.1239301643
2020-02-29 18:00:00,0.518,-0.153,0.5401231341,5.32,1.3,5.4765317492,0.518,-0.153,0.5401231341,4.48,0.06,4.4804017677
2020-02-29 18:30:00,0.424,-0.127,0.4426115679,5.44,0.72,5.4874402047,0.424,-0.127,0.4426115679,4.96,0.72,5.0119856345
2020-02-29 19:00:00,0.444,-0.124,0.46099023850000004,5.32,0.64,5.3583579574,0.444,-0.124,0.46099023850000004,4.82,0.64,4.8623039806
2020-02-29 19:30:00,0.45,-0.126,0.4673071795,5.14,0.6000000000000001,5.1749009652,0.45,-0.126,0.4673071795,4.58,0.64,4.624499973
2020-02-29 20:00:00,0.492,-0.134,0.5099215626,4.92,0.9,5.0016397311,0.492,-0.134,0.5099215626,4.22,0.26,4.2280018921
2020-02-29 20:30:00,0.525,-0.146,0.5449229303,4.7,1.3599999999999999,4.892811053,0.525,-0.146,0.5449229303,3.8,-0.24,3.8075714045
2020-02-29 21:00:00,0.526,-0.14,0.5443124103,4.42,1.22,4.5852807984,0.526,-0.14,0.5443124103,3.56,-0.28,3.5709942593
2020-02-29 21:30:00,0.529,-0.14,0.5472120247,4.24,1.22,4.4120290117,0.529,-0.14,0.5472120247,3.4,-0.28,3.4115099296
2020-02-29 22:00:00,0.518,-0.132,0.5345540197,4.04,1.16,4.203236848,0.518,-0.132,0.5345540197,3.2800000000000002,-0.28,3.2919295254
2020-02-29 22:30:00,0.518,-0.132,0.5345540197,3.8200000000000003,1.1400000000000001,3.9864771415,0.518,-0.132,0.5345540197,3.08,-0.32,3.0965787573
2020-02-29 23:00:00,0.516,-0.131,0.5323692328,3.56,1.1400000000000001,3.7380743706,0.516,-0.131,0.5323692328,2.8,-0.32,2.8182263926
2020-02-29 23:30:00,0.526,-0.136,0.5432973403,3.36,1.02,3.5114099732,0.526,-0.136,0.5432973403,2.62,-0.26,2.6328691574
2020-03-01 00:00:00,0.506,-0.127,0.521694355,3.2800000000000002,1.02,3.4349381363,0.506,-0.127,0.521694355,2.54,-0.34,2.5626548734
2020-03-01 00:30:00,0.485,-0.116,0.49867925560000004,3.66,1.1,3.8217273581,0.485,-0.116,0.49867925560000004,2.88,-0.38,2.9049612734
2020-03-01 01:00:00,0.482,-0.112,0.4948413887,4.3,1.1,4.4384682042,0.482,-0.112,0.4948413887,3.38,-0.38,3.4012938715
2020-03-01 01:30:00,0.484,-0.114,0.49724440670000003,4.46,1.16,4.6083836646,0.484,-0.114,0.49724440670000003,3.54,-0.38,3.5603370627
2020-03-01 02:00:00,0.496,-0.122,0.5107837116,4.36,1.16,4.5116737471,0.496,-0.122,0.5107837116,3.44,-0.38,3.4609247319
2020-03-01 02:30:00,0.486,-0.121,0.5008363006000001,4.26,1.16,4.4151104176,0.486,-0.121,0.5008363006000001,3.34,-0.38,3.3615472628
2020-03-01 03:00:00,0.447,-0.10400000000000001,0.45893899380000003,4.16,1.1,4.3029757145,0.447,-0.10400000000000001,0.45893899380000003,3.26,-0.38,3.282072516
2020-03-01 03:30:00,0.386,-0.083,0.39482274500000003,4.08,1.1,4.2256833767,0.386,-0.083,0.39482274500000003,3.26,-0.42,3.2869438693
2020-03-01 04:00:00,0.41200000000000003,-0.092,0.42214689390000004,3.8200000000000003,1.04,3.9590402877,0.41200000000000003,-0.092,0.42214689390000004,3.06,-0.42,3.0886890423
2020-03-01 04:30:00,0.452,-0.11,0.46519243330000004,3.7199999999999998,1.08,3.873602974,0.452,-0.11,0.46519243330000004,2.96,-0.38,2.9842922109
2020-03-01 05:00:00,0.385,-0.089,0.39515313490000004,3.7199999999999998,1.08,3.873602974,0.385,-0.089,0.39515313490000004,2.96,-0.38,2.9842922109
2020-03-01 05:30:00,0.34800000000000003,-0.088,0.35895403610000004,3.7800000000000002,1.08,3.9312593402,0.34800000000000003,-0.088,0.35895403610000004,3.06,-0.38,3.0835044998
2020-03-01 06:00:00,0.34,-0.085,0.3504639782,3.8,1.12,3.961615832,0.34,-0.085,0.3504639782,3.12,-0.38,3.1430558379
2020-03-01 06:30:00,0.304,-0.074,0.3128769726,4.02,1.12,4.1731043601,0.304,-0.074,0.3128769726,3.34,-0.34,3.3572607882
2020-03-01 07:00:00,0.243,-0.049,0.2478911051,4.14,0.58,4.1804305998,0.243,-0.049,0.2478911051,3.7,0.30000000000000004,3.7121422387000003
2020-03-01 07:30:00,0.262,-0.053,0.2673069397,4.14,0.42,4.1612498123,0.262,-0.053,0.2673069397,3.8200000000000003,0.52,3.8552302136
2020-03-01 08:00:00,0.254,-0.047,0.2583118271,4.08,0.42,4.1015606786,0.254,-0.047,0.2583118271,3.8200000000000003,0.52,3.8552302136
2020-03-01 08:30:00,0.326,-0.056,0.3307748479,3.84,0.38,3.8587562763000003,0.326,-0.056,0.3307748479,3.7,0.52,3.7363618668000003
2020-03-01 09:00:00,0.462,-0.096,0.4718686258,3.66,0.34,3.6757584251,0.462,-0.096,0.4718686258,3.64,0.58,3.6859191527
2020-03-01 09:30:00,0.428,-0.083,0.43597362310000004,3.66,0.28,3.6706947571,0.428,-0.083,0.43597362310000004,3.64,0.58,3.6859191527
2020-03-01 10:00:00,0.556,-0.123,0.56944271,3.34,0.32,3.3552943239,0.556,-0.123,0.56944271,3.4,0.6000000000000001,3.4525353003
2020-03-01 10:30:00,0.56,-0.131,0.5751182487000001,3.66,0.74,3.7340594532,0.56,-0.131,0.5751182487000001,3.5,0.26,3.5096438566
2020-03-01 11:00:00,0.581,-0.139,0.5973960161,3.54,1.18,3.731487639,0.581,-0.139,0.5973960161,3.32,-0.14,3.3229504962
2020-03-01 11:30:00,0.519,-0.122,0.5331463214000001,3.48,1.12,3.6557899283,0.519,-0.122,0.5331463214000001,3.4,-0.14,3.4028811322
2020-03-01 12:00:00,0.516,-0.111,0.5278039409,3.2800000000000002,1.02,3.4349381363,0.516,-0.111,0.5278039409,3.22,-0.2,3.2262052012
2020-03-01 12:30:00,0.458,-0.1,0.46878993160000004,3.48,1.02,3.6264031767000002,0.458,-0.1,0.46878993160000004,3.34,-0.2,3.3459826658000003
2020-03-01 13:00:00,0.35000000000000003,-0.068,0.35654452740000003,3.44,0.98,3.5768701402,0.35000000000000003,-0.068,0.35654452740000003,3.38,-0.24,3.388509997
2020-03-01 13:30:00,0.629,-0.148,0.6461772203,2.94,1.1400000000000001,3.1532840024,0.629,-0.148,0.6461772203,2.86,-0.2,2.8669844785
2020-03-01 14:00:00,0.663,-0.162,0.682504945,2.88,1.1400000000000001,3.0974182798,0.663,-0.162,0.682504945,2.86,-0.24,2.8700522643
2020-03-01 14:30:00,0.671,-0.164,0.6907510405,2.84,1.1400000000000001,3.0602614267,0.671,-0.164,0.6907510405,2.76,-0.24,2.7704151313
2020-03-01 15:00:00,0.553,-0.136,0.569477831,3.2,1.1400000000000001,3.3969986753,0.553,-0.136,0.569477831,3.02,-0.28,3.032952357
2020-03-01 15:30:00,0.61,-0.168,0.6327116247,3.22,1.18,3.4294022803,0.61,-0.168,0.6327116247,2.92,-0.22,2.9282759433
2020-03-01 16:00:00,0.524,-0.14,0.5423799406,3.44,1.18,3.6367567969,0.524,-0.14,0.5423799406,3.2,-0.22,3.2075535849
2020-03-01 16:30:00,0.508,-0.135,0.5256320005,3.8,1.24,3.9971990193,0.508,-0.135,0.5256320005,3.48,-0.22,3.4869470888
2020-03-01 17:00:00,0.423,-0.10400000000000001,0.4355972911,4.28,1.24,4.4560071813,0.423,-0.10400000000000001,0.4355972911,3.84,-0.22,3.8462969204
2020-03-01 17:30:00,0.269,-0.049,0.27342640690000003,4.7,0.98,4.8010832111,0.269,-0.049,0.27342640690000003,4.36,0.02,4.3600458713
2020-03-01 18:00:00,0.218,-0.032,0.2203361069,5.2,0.68,5.2442730669,0.218,-0.032,0.2203361069,5.0,0.5,5.0249378106
2020-03-01 18:30:00,0.234,-0.032,0.2361778991,5.66,0.68,5.7007017112,0.234,-0.032,0.2361778991,5.36,0.58,5.3912892707
2020-03-01 19:00:00,0.22,-0.028,0.22177466040000002,5.5600000000000005,0.6000000000000001,5.5922803935,0.22,-0.028,0.22177466040000002,5.32,0.58,5.3515231477
2020-03-01 19:30:00,0.23500000000000001,-0.029,0.2367826007,5.42,0.56,5.4488530903,0.23500000000000001,-0.029,0.2367826007,5.16,0.52,5.1861353627
2020-03-01 20:00:00,0.226,-0.037,0.2290087335,5.24,0.68,5.2839379254,0.226,-0.037,0.2290087335,4.9,0.30000000000000004,4.9091750835
2020-03-01 20:30:00,0.146,-0.02,0.1473634962,5.24,1.26,5.3893598878,0.146,-0.02,0.1473634962,4.68,-0.32,4.6909274136
2020-03-01 21:00:00,0.106,-0.015,0.1070560601,4.78,0.34,4.792076794,0.106,-0.015,0.1070560601,4.62,0.5,4.6469775123
2020-03-01 21:30:00,0.09,-0.01,0.09055385140000001,4.6,0.30000000000000004,4.6097722286,0.09,-0.01,0.09055385140000001,4.46,0.5,4.4879393935
2020-03-01 22:00:00,0.044,0.0,0.044,4.5,1.0,4.6097722286,0.044,0.0,0.044,4.12,-0.30000000000000004,4.1309078905
2020-03-01 22:30:00,0.02,0.004,0.0203960781,4.24,1.06,4.3704919632,0.02,0.004,0.0203960781,3.8,-0.44,3.8253888691
2020-03-01 23:00:00,0.011,0.0,0.011,4.06,1.58,4.3566041822,0.011,0.0,0.011,3.44,-0.98,3.5768701402
2020-03-01 23:30:00,0.007,-0.001,0.007071067800000001,3.86,1.8,4.2590609294,0.007,-0.001,0.007071067800000001,3.1,-1.28,3.3538634439
2020-03-02 00:00:00,0.007,-0.002,0.007280109900000001,3.8,1.76,4.1877917809,0.007,-0.002,0.007280109900000001,3.06,-1.28,3.316926288
2020-03-02 00:30:00,0.005,-0.002,0.0053851648,4.08,1.76,4.4434221046,0.005,-0.002,0.0053851648,3.2800000000000002,-1.28,3.5209089735
2020-03-02 01:00:00,0.014,0.001,0.0140356688,4.52,1.3599999999999999,4.7201694885,0.014,0.001,0.0140356688,3.7800000000000002,-0.88,3.8810823233000002
2020-03-02 01:30:00,0.011,0.0,0.011,4.62,1.0,4.726986355,0.011,0.0,0.011,4.0,-0.48,4.0286970598
2020-03-02 02:00:00,0.007,-0.002,0.007280109900000001,4.58,1.02,4.6922063041,0.007,-0.002,0.007280109900000001,3.98,-0.48,4.0088402313
2020-03-02 02:30:00,0.008,0.003,0.0085440037,4.54,1.02,4.6531709618,0.008,0.003,0.0085440037,3.92,-0.48,3.9492784151
2020-03-02 03:00:00,0.005,-0.003,0.0058309519,4.42,0.98,4.5273391744,0.005,-0.003,0.0058309519,3.8,-0.54,3.8381766504
2020-03-02 03:30:00,0.018000000000000002,-0.003,0.0182482876,4.34,0.98,4.449269603,0.018000000000000002,-0.003,0.0182482876,3.7,-0.54,3.7391977749
2020-03-02 04:00:00,0.029,0.0,0.029,4.24,0.98,4.3517812445,0.029,0.0,0.029,3.62,-0.5,3.6543672503
2020-03-02 04:30:00,0.04,-0.003,0.040112342200000005,4.08,0.98,4.1960457576,0.04,-0.003,0.040112342200000005,3.48,-0.5,3.5157360538
2020-03-02 05:00:00,0.107,-0.025,0.1098817546,3.9,0.98,4.0212435887,0.107,-0.025,0.1098817546,3.3,-0.46,3.3319063612
2020-03-02 05:30:00,0.189,-0.044,0.19405411620000002,3.9,1.02,4.0311784877,0.189,-0.044,0.19405411620000002,3.24,-0.44,3.2697400508
2020-03-02 06:00:00,0.229,-0.05,0.23439496580000002,4.02,1.06,4.1574030355,0.229,-0.05,0.23439496580000002,3.42,-0.38,3.4410463525
2020-03-02 06:30:00,0.187,-0.038,0.1908219065,4.44,1.18,4.5941266852,0.187,-0.038,0.1908219065,3.84,-0.26,3.8487920183
2020-03-02 07:00:00,0.169,-0.036000000000000004,0.1727917822,4.88,1.4,5.0768494167,0.169,-0.036000000000000004,0.1727917822,4.26,-0.24,4.2667552074
2020-03-02 07:30:00,0.158,-0.032,0.16120794030000002,5.18,0.86,5.250904684,0.158,-0.032,0.16120794030000002,4.84,0.58,4.8746281909
2020-03-02 08:00:00,0.181,-0.031,0.18363550850000002,5.06,0.72,5.110968597,0.181,-0.031,0.18363550850000002,4.9,0.86,4.9748969839
2020-03-02 08:30:00,0.148,-0.014,0.1486606875,4.92,0.72,4.9724038452,0.148,-0.014,0.1486606875,4.86,0.86,4.9355040269
2020-03-02 09:00:00,0.21,-0.031,0.212275764,4.5,0.64,4.5452832695000005,0.21,-0.031,0.212275764,4.58,0.8200000000000001,4.6528270976
2020-03-02 09:30:00,0.352,-0.07200000000000001,0.3592881852,4.28,0.72,4.3401382466000005,0.352,-0.07200000000000001,0.3592881852,4.42,0.9,4.5106983938
2020-03-02 10:00:00,0.46,-0.105,0.4718315377,3.88,0.72,3.9462387155,0.46,-0.105,0.4718315377,4.12,0.9,4.2171554394
2020-03-02 10:30:00,0.5630000000000001,-0.139,0.5799051647,7.48,1.74,7.6797135362999995,0.5630000000000001,-0.139,0.5799051647,2.04,0.22,2.0518284529
2020-03-02 11:00:00,0.542,-0.129,0.5571400183,7.5600000000000005,1.7000000000000002,7.7487805492,0.542,-0.129,0.5571400183,-30.44,-30.44,43.0486608386
2020-03-02 11:30:00,0.558,-0.132,0.5734003837,7.72,1.74,7.9136590778,0.558,-0.132,0.5734003837,-30.44,-30.44,43.0486608386
2020-03-02 12:00:00,0.585,-0.14100000000000001,0.6017524408,7.26,1.7000000000000002,7.4563798187,0.585,-0.14100000000000001,0.6017524408,-30.44,-30.44,43.0486608386
2020-03-02 12:30:00,0.607,-0.149,0.6250199997,7.3,1.78,7.5138804888,0.607,-0.149,0.6250199997,-30.44,-30.44,43.0486608386
2020-03-02 13:00:00,0.618,-0.156,0.6373852838,6.68,1.6400000000000001,6.8783719004,0.618,-0.156,0.6373852838,-30.44,-30.44,43.0486608386
2020-03-02 13:30:00,0.587,-0.135,0.6023238332,5.98,1.2,6.099213064,0.587,-0.135,0.6023238332,-30.44,-30.44,43.0486608386
2020-03-02 14:00:00,0.629,-0.145,0.645496708,6.3,1.6,6.5,0.629,-0.145,0.645496708,-30.44,-30.44,43.0486608386
2020-03-02 14:30:00,0.593,-0.14400000000000002,0.6102335618,6.42,1.54,6.6021208714,0.593,-0.14400000000000002,0.6102335618,-30.44,-30.44,43.0486608386
2020-03-02 15:00:00,0.55,-0.14100000000000001,0.5677860513,6.78,1.52,6.9482947548,0.55,-0.14100000000000001,0.5677860513,-30.44,-30.44,43.0486608386
2020-03-02 15:30:00,0.504,-0.131,0.5207465794,7.22,1.52,7.3782653788,0.504,-0.131,0.5207465794,-30.44,-30.44,43.0486608386
2020-03-02 16:00:00,0.551,-0.15,0.571052537,7.12,1.56,7.288895664,0.551,-0.15,0.571052537,-30.44,-30.44,43.0486608386
2020-03-02 16:30:00,0.485,-0.12,0.4996248593,8.08,1.7000000000000002,8.2569001447,0.485,-0.12,0.4996248593,-30.44,-30.44,43.0486608386
2020-03-02 17:00:00,0.402,-0.089,0.41173413750000004,8.96,1.72,9.1235957824,0.402,-0.089,0.41173413750000004,-30.44,-30.44,43.0486608386
2020-03-02 17:30:00,0.41300000000000003,-0.091,0.4229066091,9.38,1.42,9.4868751441,0.41300000000000003,-0.091,0.4229066091,-30.44,-30.44,43.0486608386
2020-03-02 18:00:00,0.323,-0.059000000000000004,0.32834433150000003,10.02,1.3599999999999999,10.1118742081,0.323,-0.059000000000000004,0.32834433150000003,-30.44,-30.44,43.0486608386
2020-03-02 18:30:00,0.213,-0.028,0.2148324929,10.66,1.22,10.7295852669,0.213,-0.028,0.2148324929,-30.44,-30.44,43.0486608386
2020-03-02 19:00:00,0.169,-0.024,0.1706956356,10.98,1.22,11.0475698685,0.169,-0.024,0.1706956356,-30.44,-30.44,43.0486608386
2020-03-02 19:30:00,0.129,-0.03,0.1324424403,10.48,1.1400000000000001,10.5418214745,0.129,-0.03,0.1324424403,-30.44,-30.44,43.0486608386
2020-03-02 20:00:00,0.193,-0.046,0.1984061491,10.2,1.1400000000000001,10.2635081722,0.193,-0.046,0.1984061491,-30.44,-30.44,43.0486608386
2020-03-02 20:30:00,0.24,-0.057,0.2466759007,9.74,1.04,9.7953662514,0.24,-0.057,0.2466759007,-30.44,-30.44,43.0486608386
2020-03-02 21:00:00,0.203,-0.038,0.2065260274,9.28,0.88,9.3216307586,0.203,-0.038,0.2065260274,-30.44,-30.44,43.0486608386
2020-03-02 21:30:00,0.36,-0.077,0.36814263540000003,8.54,0.9400000000000001,8.5915772708,0.36,-0.077,0.36814263540000003,-30.44,-30.44,43.0486608386
2020-03-02 22:00:00,0.514,-0.124,0.5287456856,7.62,0.9400000000000001,7.67776009,0.514,-0.124,0.5287456856,-30.44,-30.44,43.0486608386
2020-03-02 22:30:00,0.425,-0.094,0.4352711798,7.18,0.8200000000000001,7.2266728167,0.425,-0.094,0.4352711798,-30.44,-30.44,43.0486608386
2020-03-02 23:00:00,0.304,-0.061,0.3100596717,6.5600000000000005,0.62,6.5892336428,0.304,-0.061,0.3100596717,-30.44,-30.44,43.0486608386
2020-03-02 23:30:00,0.265,-0.048,0.2693120866,6.12,0.62,6.1513250605,0.265,-0.048,0.2693120866,-30.44,-30.44,43.0486608386
2020-03-03 00:00:00,0.19,-0.037,0.1935691091,6.3,0.58,6.3266420793,0.19,-0.037,0.1935691091,-30.44,-30.44,43.0486608386
2020-03-03 00:30:00,0.252,-0.057,0.25836601940000004,6.7,0.58,6.7250576206,0.252,-0.057,0.25836601940000004,-30.44,-30.44,43.0486608386
2020-03-03 01:00:00,0.219,-0.048,0.22419857270000002,7.78,0.58,7.8015895816,0.219,-0.048,0.22419857270000002,-30.44,-30.44,43.0486608386
2020-03-03 01:30:00,0.257,-0.048,0.26144406670000003,8.4,0.72,8.4308006737,0.257,-0.048,0.26144406670000003,-30.44,-30.44,43.0486608386
2020-03-03 02:00:00,0.258,-0.048,0.2624271327,8.18,0.74,8.2134036794,0.258,-0.048,0.2624271327,-30.44,-30.44,43.0486608386
2020-03-03 02:30:00,0.294,-0.059000000000000004,0.2998616348,7.88,0.74,7.9146699236,0.294,-0.059000000000000004,0.2998616348,-30.44,-30.44,43.0486608386
2020-03-03 03:00:00,0.275,-0.057,0.2808451531,7.78,0.72,7.8132451645,0.275,-0.057,0.2808451531,-30.44,-30.44,43.0486608386
2020-03-03 03:30:00,0.272,-0.052000000000000005,0.27692598290000003,7.5600000000000005,0.72,7.5942083195,0.272,-0.052000000000000005,0.27692598290000003,-30.44,-30.44,43.0486608386
2020-03-03 04:00:00,0.311,-0.066,0.317926092,6.96,0.68,6.9931394952,0.311,-0.066,0.317926092,-30.44,-30.44,43.0486608386
2020-03-03 04:30:00,0.343,-0.074,0.3508917212,6.52,0.56,6.54400489,0.343,-0.074,0.3508917212,-30.44,-30.44,43.0486608386
2020-03-03 05:00:00,0.353,-0.075,0.3608794813,6.38,0.56,6.4045296471,0.353,-0.075,0.3608794813,-30.44,-30.44,43.0486608386
2020-03-03 05:30:00,0.338,-0.084,0.3482814953,6.64,0.7000000000000001,6.6767956386,0.338,-0.084,0.3482814953,-30.44,-30.44,43.0486608386
2020-03-03 06:00:00,0.41100000000000003,-0.121,0.42844136120000004,6.82,0.86,6.8740090195,0.41100000000000003,-0.121,0.42844136120000004,-30.44,-30.44,43.0486608386
2020-03-03 06:30:00,0.41000000000000003,-0.12,0.42720018730000003,7.5600000000000005,1.06,7.6339504845,0.41000000000000003,-0.12,0.42720018730000003,-30.44,-30.44,43.0486608386
2020-03-03 07:00:00,0.358,-0.094,0.37013511050000003,8.36,1.26,8.4544189629,0.358,-0.094,0.37013511050000003,-30.44,-30.44,43.0486608386
2020-03-03 07:30:00,0.33,-0.08700000000000001,0.3412755485,9.46,1.76,9.6223282006,0.33,-0.08700000000000001,0.3412755485,-30.44,-30.44,43.0486608386
2020-03-03 08:00:00,0.295,-0.075,0.30438462510000003,9.46,1.76,9.6223282006,0.295,-0.075,0.30438462510000003,-30.44,-30.44,43.0486608386
2020-03-03 08:30:00,0.39,-0.093,0.40093515690000003,9.34,1.72,9.4970521742,0.39,-0.093,0.40093515690000003,-30.44,-30.44,43.0486608386
2020-03-03 09:00:00,0.452,-0.107,0.4644921958,8.92,1.78,9.0958671934,0.452,-0.107,0.4644921958,-30.44,-30.44,43.0486608386
2020-03-03 09:30:00,0.516,-0.126,0.5311609925,8.36,1.78,8.5473972647,0.516,-0.126,0.5311609925,-30.44,-30.44,43.0486608386
2020-03-03 10:00:00,0.47600000000000003,-0.11800000000000001,0.4904079934,0.006,0.006,0.008485281400000001,0.47600000000000003,-0.11800000000000001,0.4904079934,0.006,0.006,0.008485281400000001
2020-03-03 10:30:00,0.549,-0.14100000000000001,0.5668174309,7.46,1.6800000000000002,7.6468294083,0.549,-0.14100000000000001,0.5668174309,-30.44,-30.44,43.0486608386
2020-03-03 11:00:00,0.54,-0.135,0.5566192595,7.26,1.6800000000000002,7.451845409,0.54,-0.135,0.5566192595,-30.44,-30.44,43.0486608386
2020-03-03 11:30:00,0.581,-0.138,0.5971641315,6.9,1.6,7.0830784268,0.581,-0.138,0.5971641315,-30.44,-30.44,43.0486608386
2020-03-03 12:00:00,0.437,-0.106,0.44967210280000003,6.82,1.44,6.9703658441,0.437,-0.106,0.44967210280000003,-30.44,-30.44,43.0486608386
2020-03-03 12:30:00,0.442,-0.108,0.4550032967,6.82,1.38,6.9582181627,0.442,-0.108,0.4550032967,-30.44,-30.44,43.0486608386
2020-03-03 13:00:00,0.463,-0.108,0.47542927970000004,6.42,1.28,6.546357766,0.463,-0.108,0.47542927970000004,-30.44,-30.44,43.0486608386
2020-03-03 13:30:00,0.404,-0.084,0.4126402792,6.1,0.9400000000000001,6.1720012962,0.404,-0.084,0.4126402792,-30.44,-30.44,43.0486608386
2020-03-03 14:00:00,0.35000000000000003,-0.066,0.3561684994,6.68,1.22,6.7904933547,0.35000000000000003,-0.066,0.3561684994,-30.44,-30.44,43.0486608386
2020-03-03 14:30:00,0.379,-0.08,0.3873512618,6.78,1.34,6.9111504107,0.379,-0.08,0.3873512618,-30.44,-30.44,43.0486608386
2020-03-03 15:00:00,0.34900000000000003,-0.077,0.3573933407,6.98,1.38,7.1151106808,0.34900000000000003,-0.077,0.3573933407,-30.44,-30.44,43.0486608386
2020-03-03 15:30:00,0.271,-0.067,0.2791594526,7.32,1.38,7.4489462342,0.271,-0.067,0.2791594526,-30.44,-30.44,43.0486608386
2020-03-03 16:00:00,0.17,-0.041,0.1748742405,7.76,1.32,7.8714674617,0.17,-0.041,0.1748742405,-30.44,-30.44,43.0486608386
2020-03-03 16:30:00,0.232,-0.059000000000000004,0.23938462770000002,8.6,1.44,8.7197247663,0.232,-0.059000000000000004,0.23938462770000002,-30.44,-30.44,43.0486608386
2020-03-03 17:00:00,0.22,-0.048,0.22517548710000002,9.2,1.42,9.3089419377,0.22,-0.048,0.22517548710000002,-30.44,-30.44,43.0486608386
2020-03-03 17:30:00,0.191,-0.035,0.1941803286,9.84,1.16,9.9081380693,0.191,-0.035,0.1941803286,-30.44,-30.44,43.0486608386
2020-03-03 18:00:00,0.097,-0.008,0.0973293378,10.66,1.26,10.7342070038,0.097,-0.008,0.0973293378,-30.44,-30.44,43.0486608386
2020-03-03 18:30:00,0.047,-0.005,0.047265209200000005,11.22,1.26,11.2905270028,0.047,-0.005,0.047265209200000005,-30.44,-30.44,43.0486608386
2020-03-03 19:00:00,0.057,-0.005,0.057218878,11.38,1.2,11.4430939872,0.057,-0.005,0.057218878,-30.44,-30.44,43.0486608386
2020-03-03 19:30:00,0.08700000000000001,-0.02,0.0892692556,11.16,1.1400000000000001,11.2180747011,0.08700000000000001,-0.02,0.0892692556,-30.44,-30.44,43.0486608386
2020-03-03 20:00:00,0.059000000000000004,-0.014,0.0606382717,10.88,1.0,10.9258592339,0.059000000000000004,-0.014,0.0606382717,-30.44,-30.44,43.0486608386
2020-03-03 20:30:00,0.056,-0.014,0.057723478800000005,10.26,0.96,10.3048144088,0.056,-0.014,0.057723478800000005,-30.44,-30.44,43.0486608386
2020-03-03 21:00:00,0.026000000000000002,-0.008,0.027202941,9.94,0.9,9.9806613007,0.026000000000000002,-0.008,0.027202941,-30.44,-30.44,43.0486608386
2020-03-03 21:30:00,0.033,-0.006,0.0335410197,9.38,0.86,9.4193418029,0.033,-0.006,0.0335410197,-30.44,-30.44,43.0486608386
2020-03-03 22:00:00,0.044,-0.006,0.0444072066,8.72,0.78,8.7548158176,0.044,-0.006,0.0444072066,-30.44,-30.44,43.0486608386
2020-03-03 22:30:00,0.037,-0.008,0.0378549865,8.16,0.66,8.1866476656,0.037,-0.008,0.0378549865,-30.44,-30.44,43.0486608386
2020-03-03 23:00:00,0.015,-0.001,0.0150332964,7.5600000000000005,0.54,7.5792611777,0.015,-0.001,0.0150332964,-30.44,-30.44,43.0486608386
2020-03-03 23:30:00,0.017,-0.001,0.0170293864,7.28,0.54,7.3,0.017,-0.001,0.0170293864,-30.44,-30.44,43.0486608386
2020-03-04 00:00:00,0.03,0.006,0.030594117100000002,6.84,0.38,6.8505474234,0.03,0.006,0.030594117100000002,-30.44,-30.44,43.0486608386
2020-03-04 00:30:00,0.063,-0.005,0.06319810120000001,7.42,0.46,7.4342450861,0.063,-0.005,0.06319810120000001,-30.44,-30.44,43.0486608386
2020-03-04 01:00:00,0.068,-0.012,0.069050706,8.36,0.5,8.3749388057,0.068,-0.012,0.069050706,-30.44,-30.44,43.0486608386
2020-03-04 01:30:00,0.034,-0.002,0.0340587727,8.76,0.64,8.7833478811,0.034,-0.002,0.0340587727,-30.44,-30.44,43.0486608386
2020-03-04 02:00:00,0.028,0.002,0.0280713377,8.66,0.6000000000000001,8.6807603354,0.028,0.002,0.0280713377,-30.44,-30.44,43.0486608386
2020-03-04 02:30:00,0.033,0.002,0.0330605505,8.52,0.66,8.5455251448,0.033,0.002,0.0330605505,-30.44,-30.44,43.0486608386
