Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 03:00:00,0.052000000000000005,-0.005,0.0522398315,8.3,0.66,8.3261996133,0.052000000000000005,-0.005,0.0522398315,-30.44,-30.44,43.0486608386
2020-03-04 03:30:00,0.082,-0.031,0.0876641318,7.98,0.66,8.0072467178,0.082,-0.031,0.0876641318,-30.44,-30.44,43.0486608386
2020-03-04 04:00:00,0.09,-0.019,0.09198369420000001,7.68,0.64,7.7066205304,0.09,-0.019,0.09198369420000001,-30.44,-30.44,43.0486608386
2020-03-04 04:30:00,0.07100000000000001,-0.011,0.0718470598,7.54,0.6000000000000001,7.5638350061,0.07100000000000001,-0.011,0.0718470598,-30.44,-30.44,43.0486608386
2020-03-04 05:00:00,0.07,-0.015,0.0715891053,7.3,0.6000000000000001,7.3246160309,0.07,-0.015,0.0715891053,-30.44,-30.44,43.0486608386
2020-03-04 05:30:00,0.08700000000000001,-0.039,0.0953414915,7.18,0.64,7.2084672435,0.08700000000000001,-0.039,0.0953414915,-30.44,-30.44,43.0486608386
2020-03-04 06:00:00,0.106,-0.044,0.1147693339,7.5600000000000005,0.78,7.6001315778,0.106,-0.044,0.1147693339,-30.44,-30.44,43.0486608386
2020-03-04 06:30:00,0.133,-0.042,0.1394740119,8.34,1.04,8.4045939819,0.133,-0.042,0.1394740119,-30.44,-30.44,43.0486608386
2020-03-04 07:00:00,0.186,-0.048,0.1920937271,8.86,1.22,8.9436010644,0.186,-0.048,0.1920937271,-30.44,-30.44,43.0486608386
2020-03-04 07:30:00,0.20800000000000002,-0.055,0.2151487857,9.68,1.74,9.8351410768,0.20800000000000002,-0.055,0.2151487857,-30.44,-30.44,43.0486608386
2020-03-04 08:00:00,0.178,-0.047,0.18410051600000002,9.86,1.7000000000000002,10.0054784993,0.178,-0.047,0.18410051600000002,-30.44,-30.44,43.0486608386
2020-03-04 08:30:00,0.23600000000000002,-0.043000000000000003,0.2398853893,9.12,1.56,9.2524591326,0.23600000000000002,-0.043000000000000003,0.2398853893,-30.44,-30.44,43.0486608386
2020-03-04 09:00:00,0.227,-0.037,0.2299956521,9.04,1.6,9.1805010756,0.227,-0.037,0.2299956521,-30.44,-30.44,43.0486608386
2020-03-04 09:30:00,0.243,-0.041,0.2464345755,8.82,1.54,8.953435095,0.243,-0.041,0.2464345755,-30.44,-30.44,43.0486608386
2020-03-04 10:00:00,0.183,-0.028,0.1851296843,9.4,1.5,9.5189285111,0.183,-0.028,0.1851296843,-30.44,-30.44,43.0486608386
2020-03-04 10:30:00,0.152,-0.023,0.1537302833,9.4,1.44,9.5096582483,0.152,-0.023,0.1537302833,-30.44,-30.44,43.0486608386
2020-03-04 11:00:00,0.109,-0.015,0.11002726930000001,9.18,1.38,9.2831460185,0.109,-0.015,0.11002726930000001,-30.44,-30.44,43.0486608386
2020-03-04 11:30:00,0.112,-0.014,0.1128716085,9.28,1.38,9.382046685,0.112,-0.014,0.1128716085,-30.44,-30.44,43.0486608386
2020-03-04 12:00:00,0.098,-0.011,0.0986154146,9.4,1.38,9.5007578645,0.098,-0.011,0.0986154146,-30.44,-30.44,43.0486608386
2020-03-04 12:30:00,0.083,-0.024,0.08640023150000001,9.4,1.38,9.5007578645,0.083,-0.024,0.08640023150000001,-30.44,-30.44,43.0486608386
2020-03-04 13:00:00,0.112,-0.029,0.1156935608,9.5,1.34,9.5940398165,0.112,-0.029,0.1156935608,-30.44,-30.44,43.0486608386
2020-03-04 13:30:00,0.128,-0.026000000000000002,0.1306139349,9.04,0.98,9.0929643131,0.128,-0.026000000000000002,0.1306139349,-30.44,-30.44,43.0486608386
2020-03-04 14:00:00,0.177,-0.034,0.18023595650000002,8.4,1.28,8.4969641637,0.177,-0.034,0.18023595650000002,-30.44,-30.44,43.0486608386
2020-03-04 14:30:00,0.241,-0.045,0.2451652504,8.12,1.5,8.2573845738,0.241,-0.045,0.2451652504,-30.44,-30.44,43.0486608386
2020-03-04 15:00:00,0.243,-0.05,0.2480907092,7.68,1.38,7.8029994233,0.243,-0.05,0.2480907092,-30.44,-30.44,43.0486608386
2020-03-04 15:30:00,0.177,-0.041,0.1816865433,8.26,1.38,8.3744850588,0.177,-0.041,0.1816865433,-30.44,-30.44,43.0486608386
2020-03-04 16:00:00,0.123,-0.031,0.1268463638,8.6,1.38,8.7100172216,0.123,-0.031,0.1268463638,-30.44,-30.44,43.0486608386
2020-03-04 16:30:00,0.067,-0.013000000000000001,0.0682495421,9.44,1.34,9.5346316132,0.067,-0.013000000000000001,0.0682495421,-30.44,-30.44,43.0486608386
2020-03-04 17:00:00,0.07,-0.025,0.07433034370000001,10.4,1.5,10.5076162853,0.07,-0.025,0.07433034370000001,-30.44,-30.44,43.0486608386
2020-03-04 17:30:00,0.07100000000000001,-0.024,0.07494664770000001,10.72,1.3,10.7985369379,0.07100000000000001,-0.024,0.07494664770000001,-30.44,-30.44,43.0486608386
2020-03-04 18:00:00,0.085,-0.021,0.0875556966,11.28,1.22,11.3457833577,0.085,-0.021,0.0875556966,-30.44,-30.44,43.0486608386
2020-03-04 18:30:00,0.075,-0.006,0.0752396172,11.64,1.22,11.7037600796,0.075,-0.006,0.0752396172,-30.44,-30.44,43.0486608386
2020-03-04 19:00:00,0.07200000000000001,-0.009000000000000001,0.0725603197,11.64,1.16,11.6976578852,0.07200000000000001,-0.009000000000000001,0.0725603197,-30.44,-30.44,43.0486608386
2020-03-04 19:30:00,0.069,-0.007,0.0693541635,11.4,1.16,11.4588655634,0.069,-0.007,0.0693541635,-30.44,-30.44,43.0486608386
2020-03-04 20:00:00,0.044,-0.003,0.0441021541,10.8,0.98,10.8443718121,0.044,-0.003,0.0441021541,-30.44,-30.44,43.0486608386
2020-03-04 20:30:00,0.06,-0.005,0.060207972900000004,10.24,0.9,10.2794746947,0.06,-0.005,0.060207972900000004,-30.44,-30.44,43.0486608386
2020-03-04 21:00:00,0.047,-0.002,0.0470425339,9.94,0.9,9.9806613007,0.047,-0.002,0.0470425339,-30.44,-30.44,43.0486608386
2020-03-04 21:30:00,0.053,-0.014,0.0548178803,9.32,0.9400000000000001,9.367283491,0.053,-0.014,0.0548178803,-30.44,-30.44,43.0486608386
2020-03-04 22:00:00,0.109,-0.021,0.11100450440000001,8.58,0.84,8.6210208212,0.109,-0.021,0.11100450440000001,-30.44,-30.44,43.0486608386
2020-03-04 22:30:00,0.088,-0.013000000000000001,0.08895504480000001,8.04,0.68,8.0687049766,0.088,-0.013000000000000001,0.08895504480000001,-30.44,-30.44,43.0486608386
2020-03-04 23:00:00,0.07100000000000001,-0.016,0.07278049190000001,7.46,0.58,7.4825129469,0.07100000000000001,-0.016,0.07278049190000001,-30.44,-30.44,43.0486608386
2020-03-04 23:30:00,0.073,-0.013000000000000001,0.0741484996,7.08,0.64,7.1088677017,0.073,-0.013000000000000001,0.0741484996,-30.44,-30.44,43.0486608386
2020-03-05 00:00:00,0.063,-0.01,0.0637887137,7.0,0.7000000000000001,7.0349129348,0.063,-0.01,0.0637887137,-30.44,-30.44,43.0486608386
2020-03-05 00:30:00,0.057,-0.013000000000000001,0.058463663900000004,7.5600000000000005,0.7000000000000001,7.5923382433,0.057,-0.013000000000000001,0.058463663900000004,-30.44,-30.44,43.0486608386
2020-03-05 01:00:00,0.077,-0.016,0.078644771,8.36,0.6000000000000001,8.3815034451,0.077,-0.016,0.078644771,-30.44,-30.44,43.0486608386
2020-03-05 01:30:00,0.061,-0.008,0.061522353700000004,8.68,0.6000000000000001,8.7007126145,0.061,-0.008,0.061522353700000004,-30.44,-30.44,43.0486608386
2020-03-05 02:00:00,0.083,-0.02,0.0853756406,8.56,0.6000000000000001,8.5810022725,0.083,-0.02,0.0853756406,-30.44,-30.44,43.0486608386
2020-03-05 02:30:00,0.052000000000000005,-0.008,0.052611785800000005,8.4,0.6000000000000001,8.4214013086,0.052000000000000005,-0.008,0.052611785800000005,-30.44,-30.44,43.0486608386
2020-03-05 03:00:00,0.026000000000000002,-0.007,0.026925824,8.26,0.56,8.2789612875,0.026000000000000002,-0.007,0.026925824,-30.44,-30.44,43.0486608386
2020-03-05 03:30:00,0.04,-0.009000000000000001,0.041,8.14,0.56,8.1592401607,0.04,-0.009000000000000001,0.041,-30.44,-30.44,43.0486608386
2020-03-05 04:00:00,0.105,-0.023,0.1074895344,7.74,0.58,7.7617008445,0.105,-0.023,0.1074895344,-30.44,-30.44,43.0486608386
2020-03-05 04:30:00,0.195,-0.035,0.1981161276,7.34,0.58,7.3628798714,0.195,-0.035,0.1981161276,-30.44,-30.44,43.0486608386
2020-03-05 05:00:00,0.149,-0.021,0.1504725889,7.28,0.58,7.3030678485,0.149,-0.021,0.1504725889,-30.44,-30.44,43.0486608386
2020-03-05 05:30:00,0.168,-0.029,0.17048460340000002,7.32,0.62,7.3462099072,0.168,-0.029,0.17048460340000002,-30.44,-30.44,43.0486608386
2020-03-05 06:00:00,0.216,-0.041,0.2198567716,7.74,0.8,7.7812338353,0.216,-0.041,0.2198567716,-30.44,-30.44,43.0486608386
2020-03-05 06:30:00,0.229,-0.045,0.2333795192,8.42,1.04,8.4839849128,0.229,-0.045,0.2333795192,-30.44,-30.44,43.0486608386
2020-03-05 07:00:00,0.309,-0.07200000000000001,0.31727748110000004,8.92,1.28,9.011370595,0.309,-0.07200000000000001,0.31727748110000004,-30.44,-30.44,43.0486608386
2020-03-05 07:30:00,0.248,-0.052000000000000005,0.2533929754,9.8,1.62,9.93299552,0.248,-0.052000000000000005,0.2533929754,-30.44,-30.44,43.0486608386
2020-03-05 08:00:00,0.23,-0.042,0.23380333620000002,10.06,1.72,10.20597864,0.23,-0.042,0.23380333620000002,-30.44,-30.44,43.0486608386
2020-03-05 08:30:00,0.214,-0.031,0.2162336699,9.98,1.72,10.1271318743,0.214,-0.031,0.2162336699,-30.44,-30.44,43.0486608386
2020-03-05 09:00:00,0.161,-0.022,0.16249615380000001,9.82,1.72,9.9694934676,0.161,-0.022,0.16249615380000001,-30.44,-30.44,43.0486608386
2020-03-05 09:30:00,0.17300000000000001,-0.026000000000000002,0.1749428478,9.68,1.72,9.83162245,0.17300000000000001,-0.026000000000000002,0.1749428478,-30.44,-30.44,43.0486608386
2020-03-05 10:00:00,0.14300000000000002,-0.014,0.1436836804,9.62,1.6400000000000001,9.7587909087,0.14300000000000002,-0.014,0.1436836804,-30.44,-30.44,43.0486608386
2020-03-05 10:30:00,0.146,-0.018000000000000002,0.1471054044,9.34,1.52,9.4628748275,0.146,-0.018000000000000002,0.1471054044,-30.44,-30.44,43.0486608386
2020-03-05 11:00:00,0.224,-0.039,0.2273697429,8.64,1.52,8.7726848798,0.224,-0.039,0.2273697429,-30.44,-30.44,43.0486608386
2020-03-05 11:30:00,0.295,-0.056,0.3002682134,8.64,1.56,8.7797038674,0.295,-0.056,0.3002682134,-30.44,-30.44,43.0486608386
2020-03-05 12:00:00,0.23500000000000001,-0.042,0.2387236896,8.54,1.56,8.6813132647,0.23500000000000001,-0.042,0.2387236896,-30.44,-30.44,43.0486608386
2020-03-05 12:30:00,0.278,-0.048,0.2821134524,8.54,1.44,8.660554254800001,0.278,-0.048,0.2821134524,-30.44,-30.44,43.0486608386
2020-03-05 13:00:00,0.28600000000000003,-0.047,0.2898361606,8.54,1.32,8.6414119217,0.28600000000000003,-0.047,0.2898361606,-30.44,-30.44,43.0486608386
2020-03-05 13:30:00,0.256,-0.042,0.2594224354,8.22,1.0,8.2806038427,0.256,-0.042,0.2594224354,-30.44,-30.44,43.0486608386
2020-03-05 14:00:00,0.20800000000000002,-0.03,0.2101523257,8.48,1.3,8.5790675484,0.20800000000000002,-0.03,0.2101523257,-30.44,-30.44,43.0486608386
2020-03-05 14:30:00,0.28500000000000003,-0.059000000000000004,0.29104295220000004,7.84,1.42,7.9675592248000005,0.28500000000000003,-0.059000000000000004,0.29104295220000004,-30.44,-30.44,43.0486608386
2020-03-05 15:00:00,0.342,-0.07100000000000001,0.3492921413,7.2,1.42,7.3386919815,0.342,-0.07100000000000001,0.3492921413,-30.44,-30.44,43.0486608386
2020-03-05 15:30:00,0.34400000000000003,-0.084,0.35410732840000003,7.36,1.5,7.5112981568,0.34400000000000003,-0.084,0.35410732840000003,-30.44,-30.44,43.0486608386
2020-03-05 16:00:00,0.295,-0.077,0.3048835843,7.9,1.58,8.0564508315,0.295,-0.077,0.3048835843,-30.44,-30.44,43.0486608386
2020-03-05 16:30:00,0.302,-0.073,0.31069760220000003,8.62,1.6800000000000002,8.7821865159,0.302,-0.073,0.31069760220000003,-30.44,-30.44,43.0486608386
2020-03-05 17:00:00,0.214,-0.046,0.2188880993,9.32,1.54,9.4463749661,0.214,-0.046,0.2188880993,-30.44,-30.44,43.0486608386
2020-03-05 17:30:00,0.093,-0.011,0.09364827810000001,9.74,1.08,9.7996938728,0.093,-0.011,0.09364827810000001,-30.44,-30.44,43.0486608386
2020-03-05 18:00:00,0.032,-0.003,0.0321403174,10.66,1.16,10.7229287044,0.032,-0.003,0.0321403174,-30.44,-30.44,43.0486608386
2020-03-05 18:30:00,0.024,-0.001,0.0240208243,11.1,1.16,11.1604480197,0.024,-0.001,0.0240208243,-30.44,-30.44,43.0486608386
2020-03-05 19:00:00,0.02,-0.002,0.0200997512,11.24,1.16,11.299699111,0.02,-0.002,0.0200997512,-30.44,-30.44,43.0486608386
2020-03-05 19:30:00,0.012,-0.004,0.012649110600000001,10.96,0.96,11.0019634611,0.012,-0.004,0.012649110600000001,-30.44,-30.44,43.0486608386
2020-03-05 20:00:00,0.011,-0.003,0.0114017543,10.4,0.86,10.4354971132,0.011,-0.003,0.0114017543,-30.44,-30.44,43.0486608386
2020-03-05 20:30:00,0.011,-0.003,0.0114017543,9.82,0.7000000000000001,9.8449174705,0.011,-0.003,0.0114017543,-30.44,-30.44,43.0486608386
2020-03-05 21:00:00,0.01,-0.003,0.0104403065,9.38,0.7000000000000001,9.4060831381,0.01,-0.003,0.0104403065,-30.44,-30.44,43.0486608386
2020-03-05 21:30:00,0.008,-0.003,0.0085440037,8.66,0.56,8.6780873469,0.008,-0.003,0.0085440037,-30.44,-30.44,43.0486608386
2020-03-05 22:00:00,0.007,-0.003,0.007615773100000001,8.22,0.54,8.2377181306,0.007,-0.003,0.007615773100000001,-30.44,-30.44,43.0486608386
2020-03-05 22:30:00,0.009000000000000001,-0.002,0.009219544500000001,7.72,0.48,7.7349078857,0.009000000000000001,-0.002,0.009219544500000001,-30.44,-30.44,43.0486608386
2020-03-05 23:00:00,0.008,-0.002,0.0082462113,7.0,0.32,7.0073104684,0.008,-0.002,0.0082462113,-30.44,-30.44,43.0486608386
2020-03-05 23:30:00,0.007,-0.002,0.007280109900000001,6.68,0.26,6.6850579653,0.007,-0.002,0.007280109900000001,-30.44,-30.44,43.0486608386
2020-03-06 00:00:00,0.011,-0.002,0.0111803399,6.52,0.26,6.5251819898,0.011,-0.002,0.0111803399,-30.44,-30.44,43.0486608386
2020-03-06 00:30:00,0.012,0.002,0.012165525100000001,7.18,0.26,7.1847059787,0.012,0.002,0.012165525100000001,-30.44,-30.44,43.0486608386
2020-03-06 01:00:00,0.019,0.003,0.0192353841,8.06,0.30000000000000004,8.0655811942,0.019,0.003,0.0192353841,-30.44,-30.44,43.0486608386
2020-03-06 01:30:00,0.022,0.004,0.0223606798,8.32,0.30000000000000004,8.325406897,0.022,0.004,0.0223606798,-30.44,-30.44,43.0486608386
2020-03-06 02:00:00,0.016,0.001,0.0160312195,8.32,0.38,8.3286733637,0.016,0.001,0.0160312195,-30.44,-30.44,43.0486608386
2020-03-06 02:30:00,0.019,0.002,0.0191049732,8.22,0.46,8.2328609851,0.019,0.002,0.0191049732,-30.44,-30.44,43.0486608386
2020-03-06 03:00:00,0.052000000000000005,-0.007,0.0524690385,8.12,0.4,8.129846247,0.052000000000000005,-0.007,0.0524690385,-30.44,-30.44,43.0486608386
2020-03-06 03:30:00,0.01,-0.002,0.010198039,7.98,0.32,7.9864134629,0.01,-0.002,0.010198039,-30.44,-30.44,43.0486608386
2020-03-06 04:00:00,0.011,-0.002,0.0111803399,8.02,0.4,8.0299688667,0.011,-0.002,0.0111803399,-30.44,-30.44,43.0486608386
2020-03-06 04:30:00,0.006,-0.004,0.007211102600000001,7.9,0.48,7.9145688449,0.006,-0.004,0.007211102600000001,-30.44,-30.44,43.0486608386
2020-03-06 05:00:00,0.006,-0.01,0.0116619038,7.66,0.38,7.6694197955,0.006,-0.01,0.0116619038,-30.44,-30.44,43.0486608386
2020-03-06 05:30:00,0.008,-0.016,0.0178885438,7.88,0.38,7.8891571159,0.008,-0.016,0.0178885438,-30.44,-30.44,43.0486608386
2020-03-06 06:00:00,0.008,-0.012,0.0144222051,8.2,0.56,8.2190997074,0.008,-0.012,0.0144222051,-30.44,-30.44,43.0486608386
2020-03-06 06:30:00,0.012,-0.008,0.0144222051,8.98,0.92,9.0270039326,0.012,-0.008,0.0144222051,-30.44,-30.44,43.0486608386
2020-03-06 07:00:00,0.015,-0.006,0.0161554944,9.64,1.12,9.7048441512,0.015,-0.006,0.0161554944,-30.44,-30.44,43.0486608386
2020-03-06 07:30:00,0.024,-0.027,0.0361247837,10.42,1.62,10.5451789933,0.024,-0.027,0.0361247837,-30.44,-30.44,43.0486608386
2020-03-06 08:00:00,0.042,-0.006,0.042426406900000005,10.66,1.72,10.7978701604,0.042,-0.006,0.042426406900000005,-30.44,-30.44,43.0486608386
2020-03-06 08:30:00,0.046,0.002,0.0460434577,10.4,1.6,10.5223571504,0.046,0.002,0.0460434577,-30.44,-30.44,43.0486608386
2020-03-06 09:00:00,0.041,0.001,0.0410121933,9.92,1.52,10.0357760039,0.041,0.001,0.0410121933,-30.44,-30.44,43.0486608386
2020-03-06 09:30:00,0.031,0.003,0.031144823000000002,9.46,1.52,9.5813360237,0.031,0.003,0.031144823000000002,-30.44,-30.44,43.0486608386
2020-03-06 10:00:00,0.017,-0.003,0.0172626765,8.82,1.42,8.9335771111,0.017,-0.003,0.0172626765,-30.44,-30.44,43.0486608386
2020-03-06 10:30:00,0.022,-0.001,0.0220227155,8.76,1.5,8.8874968354,0.022,-0.001,0.0220227155,-30.44,-30.44,43.0486608386
2020-03-06 11:00:00,0.026000000000000002,-0.003,0.0261725047,8.56,1.5,8.6904315198,0.026000000000000002,-0.003,0.0261725047,-30.44,-30.44,43.0486608386
2020-03-06 11:30:00,0.027,-0.004,0.027294688100000002,8.72,1.42,8.8348627607,0.027,-0.004,0.027294688100000002,-30.44,-30.44,43.0486608386
2020-03-06 12:00:00,0.014,-0.161,0.16160754930000001,8.62,1.4,8.732949100999999,0.014,-0.161,0.16160754930000001,-30.44,-30.44,43.0486608386
2020-03-06 12:30:00,0.008,-0.008,0.0113137085,9.12,1.34,9.2179173353,0.008,-0.008,0.0113137085,-30.44,-30.44,43.0486608386
2020-03-06 13:00:00,0.017,0.002,0.0171172428,9.38,1.2,9.4564475359,0.017,0.002,0.0171172428,-30.44,-30.44,43.0486608386
2020-03-06 13:30:00,0.025,-0.009000000000000001,0.026570660500000003,9.02,0.86,9.0609050321,0.025,-0.009000000000000001,0.026570660500000003,-30.44,-30.44,43.0486608386
2020-03-06 14:00:00,0.217,-0.048,0.2222453599,8.76,1.24,8.84732728,0.217,-0.048,0.2222453599,-30.44,-30.44,43.0486608386
2020-03-06 14:30:00,0.356,-0.079,0.3646601157,8.64,1.48,8.7658428003,0.356,-0.079,0.3646601157,-30.44,-30.44,43.0486608386
2020-03-06 15:00:00,0.352,-0.085,0.3621173843,8.52,1.48,8.6475892594,0.352,-0.085,0.3621173843,-30.44,-30.44,43.0486608386
2020-03-06 15:30:00,0.368,-0.10300000000000001,0.3821426435,8.26,1.4,8.3778040082,0.368,-0.10300000000000001,0.3821426435,-30.44,-30.44,43.0486608386
2020-03-06 16:00:00,0.316,-0.091,0.3288419073,8.7,1.48,8.8249872521,0.316,-0.091,0.3288419073,-30.44,-30.44,43.0486608386
2020-03-06 16:30:00,0.34500000000000003,-0.093,0.35731498710000004,9.5,1.7000000000000002,9.6509066932,0.34500000000000003,-0.093,0.35731498710000004,-30.44,-30.44,43.0486608386
2020-03-06 17:00:00,0.20500000000000002,-0.041,0.2090598001,10.38,1.58,10.4995618956,0.20500000000000002,-0.041,0.2090598001,-30.44,-30.44,43.0486608386
2020-03-06 17:30:00,0.14100000000000001,-0.018000000000000002,0.1421442929,10.8,1.28,10.8755873405,0.14100000000000001,-0.018000000000000002,0.1421442929,-30.44,-30.44,43.0486608386
2020-03-06 18:00:00,0.037,-0.001,0.037013511,11.32,1.2,11.3834265492,0.037,-0.001,0.037013511,-30.44,-30.44,43.0486608386
2020-03-06 18:30:00,0.01,-0.002,0.010198039,11.9,1.2,11.9603511654,0.01,-0.002,0.010198039,-30.44,-30.44,43.0486608386
2020-03-06 19:00:00,0.011,-0.002,0.0111803399,11.82,1.1,11.8710740879,0.011,-0.002,0.0111803399,-30.44,-30.44,43.0486608386
2020-03-06 19:30:00,0.012,-0.004,0.012649110600000001,11.62,1.1400000000000001,11.6757869114,0.012,-0.004,0.012649110600000001,-30.44,-30.44,43.0486608386
2020-03-06 20:00:00,0.018000000000000002,-0.005,0.018681541700000002,11.28,1.08,11.3315841787,0.018000000000000002,-0.005,0.018681541700000002,-30.44,-30.44,43.0486608386
2020-03-06 20:30:00,0.016,0.0,0.016,10.8,0.9400000000000001,10.8408302265,0.016,0.0,0.016,-30.44,-30.44,43.0486608386
2020-03-06 21:00:00,0.025,-0.002,0.0250798724,10.5,0.84,10.5335464113,0.025,-0.002,0.0250798724,-30.44,-30.44,43.0486608386
2020-03-06 21:30:00,0.017,-0.003,0.0172626765,10.06,0.84,10.0950086677,0.017,-0.003,0.0172626765,-30.44,-30.44,43.0486608386
2020-03-06 22:00:00,0.009000000000000001,-0.001,0.0090553851,9.38,0.74,9.4091444882,0.009000000000000001,-0.001,0.0090553851,-30.44,-30.44,43.0486608386
2020-03-06 22:30:00,0.05,-0.007,0.0504876222,8.88,0.62,8.9016178305,0.05,-0.007,0.0504876222,-30.44,-30.44,43.0486608386
2020-03-06 23:00:00,0.053,-0.011,0.0541294744,8.26,0.5,8.2751193345,0.053,-0.011,0.0541294744,-30.44,-30.44,43.0486608386
2020-03-06 23:30:00,0.044,-0.002,0.044045431100000004,7.76,0.42,7.7713576677,0.044,-0.002,0.044045431100000004,-30.44,-30.44,43.0486608386
2020-03-07 00:00:00,0.041,-0.007,0.0415932687,7.5600000000000005,0.48,7.575222769,0.041,-0.007,0.0415932687,-30.44,-30.44,43.0486608386
2020-03-07 00:30:00,0.025,0.001,0.025019992,8.06,0.44,8.0720009911,0.025,0.001,0.025019992,-30.44,-30.44,43.0486608386
2020-03-07 01:00:00,0.055,-0.001,0.0550090902,8.9,0.5,8.9140338792,0.055,-0.001,0.0550090902,-30.44,-30.44,43.0486608386
2020-03-07 01:30:00,0.05,-0.004,0.0501597448,9.14,0.5,9.1536659323,0.05,-0.004,0.0501597448,-30.44,-30.44,43.0486608386
2020-03-07 02:00:00,0.128,-0.022,0.1298768648,8.74,0.5,8.7542903767,0.128,-0.022,0.1298768648,-30.44,-30.44,43.0486608386
2020-03-07 02:30:00,0.125,-0.026000000000000002,0.1276753696,8.6,0.56,8.6182132719,0.125,-0.026000000000000002,0.1276753696,-30.44,-30.44,43.0486608386
2020-03-07 03:00:00,0.20500000000000002,-0.05,0.21100947850000001,8.28,0.6000000000000001,8.3017106671,0.20500000000000002,-0.05,0.21100947850000001,-30.44,-30.44,43.0486608386
2020-03-07 03:30:00,0.23700000000000002,-0.048,0.2418119104,8.02,0.6000000000000001,8.0424125734,0.23700000000000002,-0.048,0.2418119104,-30.44,-30.44,43.0486608386
2020-03-07 04:00:00,0.319,-0.079,0.3286365774,7.5600000000000005,0.56,7.5807123676,0.319,-0.079,0.3286365774,-30.44,-30.44,43.0486608386
2020-03-07 04:30:00,0.30000000000000004,-0.077,0.3097240707,7.32,0.56,7.3413895143,0.30000000000000004,-0.077,0.3097240707,-30.44,-30.44,43.0486608386
2020-03-07 05:00:00,0.273,-0.07100000000000001,0.2820815485,7.32,0.6000000000000001,7.3445489991,0.273,-0.07100000000000001,0.2820815485,-30.44,-30.44,43.0486608386
2020-03-07 05:30:00,0.17200000000000001,-0.039,0.1763660965,7.38,0.54,7.3997297248,0.17200000000000001,-0.039,0.1763660965,-30.44,-30.44,43.0486608386
2020-03-07 06:00:00,0.201,-0.051000000000000004,0.2073692359,7.38,0.64,7.407698698,0.201,-0.051000000000000004,0.2073692359,-30.44,-30.44,43.0486608386
2020-03-07 06:30:00,0.219,-0.055,0.22580079720000001,7.68,0.84,7.7258009294,0.219,-0.055,0.22580079720000001,-30.44,-30.44,43.0486608386
2020-03-07 07:00:00,0.199,-0.053,0.2059368835,8.32,1.04,8.3847480582,0.199,-0.053,0.2059368835,-30.44,-30.44,43.0486608386
2020-03-07 07:30:00,0.222,-0.057,0.22920078530000002,8.32,1.04,8.3847480582,0.222,-0.057,0.22920078530000002,-30.44,-30.44,43.0486608386
2020-03-07 08:00:00,0.263,-0.056,0.2688958906,8.22,1.0,8.2806038427,0.263,-0.056,0.2688958906,-30.44,-30.44,43.0486608386
2020-03-07 08:30:00,0.322,-0.06,0.3275423637,8.3,1.04,8.3649028685,0.322,-0.06,0.3275423637,-30.44,-30.44,43.0486608386
2020-03-07 09:00:00,0.443,-0.092,0.45245220740000003,8.1,1.0,8.1614949611,0.443,-0.092,0.45245220740000003,-30.44,-30.44,43.0486608386
2020-03-07 09:30:00,0.509,-0.111,0.5209625706000001,8.26,1.08,8.3303061168,0.509,-0.111,0.5209625706000001,-30.44,-30.44,43.0486608386
2020-03-07 10:00:00,0.514,-0.112,0.5260608330000001,8.18,1.12,8.2563187923,0.514,-0.112,0.5260608330000001,-30.44,-30.44,43.0486608386
2020-03-07 10:30:00,0.462,-0.096,0.4718686258,7.98,1.04,8.0474840789,0.462,-0.096,0.4718686258,-30.44,-30.44,43.0486608386
2020-03-07 11:00:00,0.561,-0.132,0.5763202235,7.52,1.04,7.5915742768,0.561,-0.132,0.5763202235,-30.44,-30.44,43.0486608386
2020-03-07 11:30:00,0.544,-0.126,0.5584012894,7.26,1.04,7.3341120799,0.544,-0.126,0.5584012894,-30.44,-30.44,43.0486608386
2020-03-07 12:00:00,0.532,-0.123,0.5460338817,7.26,1.04,7.3341120799,0.532,-0.123,0.5460338817,-30.44,-30.44,43.0486608386
2020-03-07 12:30:00,0.543,-0.124,0.5569784556,7.4,1.04,7.4727237337,0.543,-0.124,0.5569784556,-30.44,-30.44,43.0486608386
2020-03-07 13:00:00,0.547,-0.132,0.5627015195,7.02,0.86,7.072481884,0.547,-0.132,0.5627015195,-30.44,-30.44,43.0486608386
2020-03-07 13:30:00,0.612,-0.157,0.6318172204,6.66,0.92,6.723243265,0.612,-0.157,0.6318172204,-30.44,-30.44,43.0486608386
2020-03-07 14:00:00,0.642,-0.167,0.6633649071000001,6.72,0.92,6.7826838346,0.642,-0.167,0.6633649071000001,-30.44,-30.44,43.0486608386
2020-03-07 14:30:00,0.62,-0.179,0.6453224,6.48,0.92,6.5449828113,0.62,-0.179,0.6453224,-30.44,-30.44,43.0486608386
2020-03-07 15:00:00,0.633,-0.189,0.6606133514,6.48,0.96,6.5507251507,0.633,-0.189,0.6606133514,-30.44,-30.44,43.0486608386
2020-03-07 15:30:00,0.636,-0.195,0.6652225192,6.64,1.0,6.7148790011,0.636,-0.195,0.6652225192,-30.44,-30.44,43.0486608386
2020-03-07 16:00:00,0.638,-0.196,0.6674278987000001,6.94,0.98,7.0088515464,0.638,-0.196,0.6674278987000001,-30.44,-30.44,43.0486608386
2020-03-07 16:30:00,0.649,-0.193,0.6770893589,7.3,1.0,7.3681748079,0.649,-0.193,0.6770893589,-30.44,-30.44,43.0486608386
2020-03-07 17:00:00,0.644,-0.192,0.6720119047,7.94,1.1400000000000001,8.0214213204,0.644,-0.192,0.6720119047,-30.44,-30.44,43.0486608386
2020-03-07 17:30:00,0.652,-0.188,0.6785631879,8.4,1.22,8.4881328925,0.652,-0.188,0.6785631879,-30.44,-30.44,43.0486608386
2020-03-07 18:00:00,0.651,-0.182,0.6759622771,9.04,1.28,9.1301697684,0.651,-0.182,0.6759622771,-30.44,-30.44,43.0486608386
2020-03-07 18:30:00,0.656,-0.185,0.6815871184,9.3,1.42,9.4077840111,0.656,-0.185,0.6815871184,-30.44,-30.44,43.0486608386
2020-03-07 19:00:00,0.661,-0.189,0.6874896363,9.14,1.42,9.249648642,0.661,-0.189,0.6874896363,-30.44,-30.44,43.0486608386
2020-03-07 19:30:00,0.641,-0.184,0.6668860472,9.08,1.32,9.1754454933,0.641,-0.184,0.6668860472,-30.44,-30.44,43.0486608386
2020-03-07 20:00:00,0.648,-0.186,0.6741661516,8.7,1.22,8.7851237897,0.648,-0.186,0.6741661516,-30.44,-30.44,43.0486608386
2020-03-07 20:30:00,0.623,-0.177,0.6476557728,8.2,1.1,8.2734515167,0.623,-0.177,0.6476557728,-30.44,-30.44,43.0486608386
2020-03-07 21:00:00,0.616,-0.171,0.639294142,7.86,1.06,7.9311537622,0.616,-0.171,0.639294142,-30.44,-30.44,43.0486608386
2020-03-07 21:30:00,0.6000000000000001,-0.168,0.6230762393,7.52,1.06,7.5943399977,0.6000000000000001,-0.168,0.6230762393,-30.44,-30.44,43.0486608386
2020-03-07 22:00:00,0.592,-0.167,0.6151040562,7.22,0.96,7.2835430939,0.592,-0.167,0.6151040562,-30.44,-30.44,43.0486608386
2020-03-07 22:30:00,0.603,-0.17,0.626505387,6.9,0.92,6.9610631372,0.603,-0.17,0.626505387,-30.44,-30.44,43.0486608386
2020-03-07 23:00:00,0.611,-0.166,0.6331484818,6.38,0.86,6.4377014532,0.611,-0.166,0.6331484818,-30.44,-30.44,43.0486608386
2020-03-07 23:30:00,0.598,-0.166,0.6206126006,6.12,0.92,6.1887640123,0.598,-0.166,0.6206126006,-30.44,-30.44,43.0486608386
2020-03-08 00:00:00,0.598,-0.168,0.6211505454,5.94,0.92,6.0108235709,0.598,-0.168,0.6211505454,-30.44,-30.44,43.0486608386
2020-03-08 00:30:00,0.607,-0.158,0.6272264344,6.48,0.8,6.5291959689,0.607,-0.158,0.6272264344,-30.44,-30.44,43.0486608386
2020-03-08 01:00:00,0.597,-0.157,0.6172989551,7.34,0.8,7.3834680198000004,0.597,-0.157,0.6172989551,-30.44,-30.44,43.0486608386
2020-03-08 01:30:00,0.602,-0.158,0.6223889459,7.66,0.86,7.7081255828,0.602,-0.158,0.6223889459,-30.44,-30.44,43.0486608386
2020-03-08 02:00:00,0.5710000000000001,-0.146,0.5893700026,7.46,0.86,7.5094074333,0.5710000000000001,-0.146,0.5893700026,-30.44,-30.44,43.0486608386
2020-03-08 02:30:00,0.558,-0.14200000000000002,0.575784682,7.36,0.86,7.4100742236,0.558,-0.14200000000000002,0.575784682,-30.44,-30.44,43.0486608386
2020-03-08 03:00:00,0.5680000000000001,-0.148,0.5869650756,7.28,0.8200000000000001,7.3260357629,0.5680000000000001,-0.148,0.5869650756,-30.44,-30.44,43.0486608386
2020-03-08 03:30:00,0.559,-0.15,0.5787754314,6.98,0.86,7.032780389,0.559,-0.15,0.5787754314,-30.44,-30.44,43.0486608386
2020-03-08 04:00:00,0.467,-0.11,0.479780158,6.78,0.74,6.8202639245,0.467,-0.11,0.479780158,-30.44,-30.44,43.0486608386
2020-03-08 04:30:00,0.529,-0.131,0.5449788987,6.44,0.78,6.4870640509,0.529,-0.131,0.5449788987,-30.44,-30.44,43.0486608386
2020-03-08 05:00:00,0.538,-0.14200000000000002,0.5564242985,6.18,0.74,6.2241465278,0.538,-0.14200000000000002,0.5564242985,-30.44,-30.44,43.0486608386
2020-03-08 05:30:00,0.501,-0.129,0.51734128,6.32,0.7000000000000001,6.358647655,0.501,-0.129,0.51734128,-30.44,-30.44,43.0486608386
2020-03-08 06:00:00,0.379,-0.093,0.3902435137,6.7,0.74,6.7407417989,0.379,-0.093,0.3902435137,-30.44,-30.44,43.0486608386
2020-03-08 06:30:00,0.41200000000000003,-0.10200000000000001,0.4244384525,7.04,0.84,7.08993653,0.41200000000000003,-0.10200000000000001,0.4244384525,-30.44,-30.44,43.0486608386
2020-03-08 07:00:00,0.383,-0.091,0.3936622918,7.66,1.04,7.7302781321000005,0.383,-0.091,0.3936622918,-30.44,-30.44,43.0486608386
2020-03-08 07:30:00,0.301,-0.063,0.3075223569,8.0,0.98,8.0598014864,0.301,-0.063,0.3075223569,-30.44,-30.44,43.0486608386
2020-03-08 08:00:00,0.333,-0.074,0.3411231449,7.84,0.98,7.9010125933,0.333,-0.074,0.3411231449,-30.44,-30.44,43.0486608386
2020-03-08 08:30:00,0.399,-0.09,0.4090244491,7.92,1.1,7.996024012,0.399,-0.09,0.4090244491,-30.44,-30.44,43.0486608386
2020-03-08 09:00:00,0.428,-0.097,0.4388541899,7.92,1.04,7.9879909865,0.428,-0.097,0.4388541899,-30.44,-30.44,43.0486608386
2020-03-08 09:30:00,0.368,-0.08,0.3765952735,8.34,1.0,8.3997380912,0.368,-0.08,0.3765952735,-30.44,-30.44,43.0486608386
2020-03-08 10:00:00,0.34800000000000003,-0.063,0.3536566131,7.74,0.92,7.79448523,0.34800000000000003,-0.063,0.3536566131,-30.44,-30.44,43.0486608386
2020-03-08 10:30:00,0.364,-0.074,0.3714458238,7.82,0.9400000000000001,7.8762935446,0.364,-0.074,0.3714458238,-30.44,-30.44,43.0486608386
2020-03-08 11:00:00,0.40900000000000003,-0.084,0.41753682470000003,7.44,0.9400000000000001,7.4991466181,0.40900000000000003,-0.084,0.41753682470000003,-30.44,-30.44,43.0486608386
2020-03-08 11:30:00,0.51,-0.11900000000000001,0.5236993412000001,7.24,1.04,7.3143147321,0.51,-0.11900000000000001,0.5236993412000001,-30.44,-30.44,43.0486608386
2020-03-08 12:00:00,0.55,-0.138,0.5670484988,7.42,1.08,7.4981864474,0.55,-0.138,0.5670484988,-30.44,-30.44,43.0486608386
2020-03-08 12:30:00,0.56,-0.14100000000000001,0.5774781381,7.22,1.08,7.3003287597,0.56,-0.14100000000000001,0.5774781381,-30.44,-30.44,43.0486608386
2020-03-08 13:00:00,0.5710000000000001,-0.146,0.5893700026,7.1,1.08,7.1816711147,0.5710000000000001,-0.146,0.5893700026,-30.44,-30.44,43.0486608386
2020-03-08 13:30:00,0.551,-0.136,0.5675359019,7.46,1.12,7.5436065645,0.551,-0.136,0.5675359019,-30.44,-30.44,43.0486608386
2020-03-08 14:00:00,0.56,-0.14100000000000001,0.5774781381,7.1,1.12,7.1877952113,0.56,-0.14100000000000001,0.5774781381,-30.44,-30.44,43.0486608386
2020-03-08 14:30:00,0.524,-0.14300000000000002,0.5431620384,6.62,1.06,6.704326961,0.524,-0.14300000000000002,0.5431620384,-30.44,-30.44,43.0486608386
2020-03-08 15:00:00,0.586,-0.168,0.6096064304000001,6.62,1.06,6.704326961,0.586,-0.168,0.6096064304000001,-30.44,-30.44,43.0486608386
2020-03-08 15:30:00,0.5630000000000001,-0.159,0.5850213671,7.24,1.06,7.3171852512,0.5630000000000001,-0.159,0.5850213671,-30.44,-30.44,43.0486608386
2020-03-08 16:00:00,0.534,-0.153,0.5554862735,7.52,0.98,7.5835875415,0.534,-0.153,0.5554862735,-30.44,-30.44,43.0486608386
2020-03-08 16:30:00,0.452,-0.113,0.46591093570000003,7.94,1.02,8.0052482785,0.452,-0.113,0.46591093570000003,-30.44,-30.44,43.0486608386
2020-03-08 17:00:00,0.495,-0.12,0.5093378054000001,8.24,1.1,8.3130980988,0.495,-0.12,0.5093378054000001,-30.44,-30.44,43.0486608386
2020-03-08 17:30:00,0.489,-0.121,0.5037479528000001,8.96,1.2,9.04,0.489,-0.121,0.5037479528000001,-30.44,-30.44,43.0486608386
2020-03-08 18:00:00,0.491,-0.112,0.5036119538,9.76,1.3,9.8461972355,0.491,-0.112,0.5036119538,-30.44,-30.44,43.0486608386
2020-03-08 18:30:00,0.499,-0.117,0.5125329258,10.16,1.38,10.2532921542,0.499,-0.117,0.5125329258,-30.44,-30.44,43.0486608386
2020-03-08 19:00:00,0.439,-0.1,0.4502454886,10.48,1.32,10.5628026584,0.439,-0.1,0.4502454886,-30.44,-30.44,43.0486608386
2020-03-08 19:30:00,0.325,-0.063,0.3310498452,10.2,1.08,10.2570171103,0.325,-0.063,0.3310498452,-30.44,-30.44,43.0486608386
2020-03-08 20:00:00,0.292,-0.051000000000000004,0.2964203097,9.8,0.9400000000000001,9.8449784154,0.292,-0.051000000000000004,0.2964203097,-30.44,-30.44,43.0486608386
2020-03-08 20:30:00,0.28400000000000003,-0.049,0.2881961138,9.38,0.9400000000000001,9.4269825501,0.28400000000000003,-0.049,0.2881961138,-30.44,-30.44,43.0486608386
2020-03-08 21:00:00,0.385,-0.083,0.3938451472,8.7,0.9400000000000001,8.7506342627,0.385,-0.083,0.3938451472,-30.44,-30.44,43.0486608386
2020-03-08 21:30:00,0.367,-0.077,0.3749906666,8.28,0.8200000000000001,8.3205047924,0.367,-0.077,0.3749906666,-30.44,-30.44,43.0486608386
2020-03-08 22:00:00,0.30000000000000004,-0.055,0.305,7.94,0.74,7.974409069,0.30000000000000004,-0.055,0.305,-30.44,-30.44,43.0486608386
2020-03-08 22:30:00,0.397,-0.092,0.4075205516,7.24,0.78,7.2818953577,0.397,-0.092,0.4075205516,-30.44,-30.44,43.0486608386
2020-03-08 23:00:00,0.494,-0.125,0.5095694261,6.52,0.8200000000000001,6.5713621115,0.494,-0.125,0.5095694261,-30.44,-30.44,43.0486608386
2020-03-08 23:30:00,0.535,-0.131,0.5508048656,6.02,0.78,6.0703212436,0.535,-0.131,0.5508048656,-30.44,-30.44,43.0486608386
2020-03-09 00:00:00,0.522,-0.128,0.5374644174000001,5.74,0.68,5.7801384066,0.522,-0.128,0.5374644174000001,-30.44,-30.44,43.0486608386
2020-03-09 00:30:00,0.526,-0.129,0.5415874814,6.28,0.7000000000000001,6.318892308,0.526,-0.129,0.5415874814,-30.44,-30.44,43.0486608386
2020-03-09 01:00:00,0.555,-0.14300000000000002,0.5731265131000001,7.12,0.74,7.1583517656,0.555,-0.14300000000000002,0.5731265131000001,-30.44,-30.44,43.0486608386
2020-03-09 01:30:00,0.526,-0.132,0.5423098745,7.58,0.78,7.6200262467,0.526,-0.132,0.5423098745,-30.44,-30.44,43.0486608386
2020-03-09 02:00:00,0.494,-0.121,0.5086029886,7.22,0.8,7.264186121,0.494,-0.121,0.5086029886,-30.44,-30.44,43.0486608386
2020-03-09 02:30:00,0.507,-0.121,0.5212389088,6.76,0.72,6.7982350651,0.507,-0.121,0.5212389088,-30.44,-30.44,43.0486608386
2020-03-09 03:00:00,0.499,-0.123,0.5139357937,6.78,0.68,6.8140149692000005,0.499,-0.123,0.5139357937,-30.44,-30.44,43.0486608386
2020-03-09 03:30:00,0.497,-0.126,0.5127231222,6.6,0.68,6.6349378294,0.497,-0.126,0.5127231222,-30.44,-30.44,43.0486608386
2020-03-09 04:00:00,0.505,-0.131,0.5217144813,6.36,0.74,6.4029055904,0.505,-0.131,0.5217144813,-30.44,-30.44,43.0486608386
2020-03-09 04:30:00,0.45,-0.112,0.4637283688,6.28,0.66,6.3145862889,0.45,-0.112,0.4637283688,-30.44,-30.44,43.0486608386
2020-03-09 05:00:00,0.41000000000000003,-0.10300000000000001,0.4227398727,6.1,0.6000000000000001,6.1294371683,0.41000000000000003,-0.10300000000000001,0.4227398727,-30.44,-30.44,43.0486608386
2020-03-09 05:30:00,0.392,-0.115,0.4085205013,6.1,0.62,6.13142724,0.392,-0.115,0.4085205013,-30.44,-30.44,43.0486608386
2020-03-09 06:00:00,0.297,-0.078,0.3070716529,6.72,0.68,6.7543171379,0.297,-0.078,0.3070716529,-30.44,-30.44,43.0486608386
2020-03-09 06:30:00,0.325,-0.08600000000000001,0.33618596040000004,7.14,0.86,7.1916062184,0.325,-0.08600000000000001,0.33618596040000004,-30.44,-30.44,43.0486608386
2020-03-09 07:00:00,0.332,-0.084,0.3424616767,7.86,1.16,7.9451368774,0.332,-0.084,0.3424616767,-30.44,-30.44,43.0486608386
2020-03-09 07:30:00,0.356,-0.099,0.3695091339,8.88,1.7000000000000002,9.041260974,0.356,-0.099,0.3695091339,-30.44,-30.44,43.0486608386
2020-03-09 08:00:00,0.26,-0.065,0.2680018657,8.56,1.74,8.7350558098,0.26,-0.065,0.2680018657,-30.44,-30.44,43.0486608386
2020-03-09 08:30:00,0.298,-0.061,0.3041792235,8.38,1.74,8.5587382248,0.298,-0.061,0.3041792235,-30.44,-30.44,43.0486608386
2020-03-09 09:00:00,0.355,-0.078,0.3634680179,7.72,1.6600000000000001,7.8964549008,0.355,-0.078,0.3634680179,-30.44,-30.44,43.0486608386
2020-03-09 09:30:00,0.401,-0.088,0.41054232420000003,7.72,1.72,7.909285682,0.401,-0.088,0.41054232420000003,-30.44,-30.44,43.0486608386
2020-03-09 10:00:00,0.41000000000000003,-0.088,0.4193375728,7.72,1.6400000000000001,7.8922747038,0.41000000000000003,-0.088,0.4193375728,-30.44,-30.44,43.0486608386
2020-03-09 10:30:00,0.41400000000000003,-0.08700000000000001,0.4230425511,7.78,1.6400000000000001,7.950974783,0.41400000000000003,-0.08700000000000001,0.4230425511,-30.44,-30.44,43.0486608386
2020-03-09 11:00:00,0.402,-0.09,0.4119514535,7.12,1.56,7.288895664,0.402,-0.09,0.4119514535,-30.44,-30.44,43.0486608386
2020-03-09 11:30:00,0.491,-0.111,0.5033905045,7.12,1.5,7.2762902636,0.491,-0.111,0.5033905045,-30.44,-30.44,43.0486608386
2020-03-09 12:00:00,0.497,-0.113,0.509684216,7.52,1.5,7.6681418871,0.497,-0.113,0.509684216,-30.44,-30.44,43.0486608386
2020-03-09 12:30:00,0.439,-0.092,0.44853650910000004,7.92,1.46,8.0534464672,0.439,-0.092,0.44853650910000004,-30.44,-30.44,43.0486608386
2020-03-09 13:00:00,0.406,-0.078,0.4134247211,8.12,1.3599999999999999,8.2331039104,0.406,-0.078,0.4134247211,-30.44,-30.44,43.0486608386
2020-03-09 13:30:00,0.421,-0.084,0.42929826460000003,7.66,0.9400000000000001,7.7174607223,0.421,-0.084,0.42929826460000003,-30.44,-30.44,43.0486608386
2020-03-09 14:00:00,0.554,-0.13,0.5690483284,7.58,1.26,7.6840093701,0.554,-0.13,0.5690483284,-30.44,-30.44,43.0486608386
2020-03-09 14:30:00,0.579,-0.145,0.5968802225000001,7.8,1.4,7.9246451024999995,0.579,-0.145,0.5968802225000001,-30.44,-30.44,43.0486608386
2020-03-09 15:00:00,0.605,-0.17500000000000002,0.629801556,8.06,1.5,8.1983900859,0.605,-0.17500000000000002,0.629801556,-30.44,-30.44,43.0486608386
2020-03-09 15:30:00,0.587,-0.168,0.6105677686000001,5.94,2.96,6.6366557844,0.587,-0.168,0.6105677686000001,-30.44,-30.44,43.0486608386
2020-03-09 16:00:00,0.641,-0.189,0.6682828742,7.14,1.6,7.3170759187,0.641,-0.189,0.6682828742,-30.44,-30.44,43.0486608386
2020-03-09 16:30:00,0.562,-0.168,0.5865730986000001,7.84,1.6,8.00159984,0.562,-0.168,0.5865730986000001,-30.44,-30.44,43.0486608386
2020-03-09 17:00:00,0.548,-0.149,0.5678952368,8.44,1.6,8.5903201337,0.548,-0.149,0.5678952368,-30.44,-30.44,43.0486608386
2020-03-09 17:30:00,0.457,-0.114,0.47100424630000004,8.64,1.34,8.7432945736,0.457,-0.114,0.47100424630000004,-30.44,-30.44,43.0486608386
2020-03-09 18:00:00,0.48,-0.121,0.49501616140000004,8.64,1.38,8.7495142722,0.48,-0.121,0.49501616140000004,-30.44,-30.44,43.0486608386
2020-03-09 18:30:00,0.584,-0.157,0.6047354794,8.64,1.42,8.7559122883,0.584,-0.157,0.6047354794,-30.44,-30.44,43.0486608386
2020-03-09 19:00:00,0.597,-0.163,0.6188521633,8.4,1.3,8.5,0.597,-0.163,0.6188521633,-30.44,-30.44,43.0486608386
2020-03-09 19:30:00,0.587,-0.161,0.6086788973,8.04,1.2,8.1290589861,0.587,-0.161,0.6086788973,-30.44,-30.44,43.0486608386
2020-03-09 20:00:00,0.593,-0.161,0.6144672489,7.48,1.02,7.5492251258,0.593,-0.161,0.6144672489,-30.44,-30.44,43.0486608386
2020-03-09 20:30:00,0.603,-0.163,0.6246422976,0.006,0.006,0.008485281400000001,0.603,-0.163,0.6246422976,0.006,0.006,0.008485281400000001
2020-03-09 21:00:00,0.604,-0.166,0.6263960409,6.66,0.86,6.7152959726,0.604,-0.166,0.6263960409,-30.44,-30.44,43.0486608386
2020-03-09 21:30:00,0.589,-0.159,0.6100836008,6.38,0.8200000000000001,6.4324800816,0.589,-0.159,0.6100836008,-30.44,-30.44,43.0486608386
2020-03-09 22:00:00,0.6000000000000001,-0.163,0.621746733,6.04,0.78,6.0901559914,0.6000000000000001,-0.163,0.621746733,-30.44,-30.44,43.0486608386
2020-03-09 22:30:00,0.5720000000000001,-0.151,0.5915953009,5.68,0.76,5.7306195128,0.5720000000000001,-0.151,0.5915953009,-30.44,-30.44,43.0486608386
2020-03-09 23:00:00,0.561,-0.145,0.5794359326,5.24,0.7000000000000001,5.2865489688,0.561,-0.145,0.5794359326,-30.44,-30.44,43.0486608386
2020-03-09 23:30:00,0.562,-0.14400000000000002,0.5801551517,4.9,0.7000000000000001,4.9497474683,0.562,-0.14400000000000002,0.5801551517,-30.44,-30.44,43.0486608386
2020-03-10 00:00:00,0.554,-0.14300000000000002,0.5721581949,4.8,0.6000000000000001,4.837354649,0.554,-0.14300000000000002,0.5721581949,-30.44,-30.44,43.0486608386
2020-03-10 00:30:00,0.5720000000000001,-0.15,0.5913408493,5.0,0.56,5.0312622671,0.5720000000000001,-0.15,0.5913408493,-30.44,-30.44,43.0486608386
2020-03-10 01:00:00,0.5680000000000001,-0.151,0.5877286789,5.7,0.66,5.7380833037,0.5680000000000001,-0.151,0.5877286789,-30.44,-30.44,43.0486608386
2020-03-10 01:30:00,0.559,-0.151,0.5790354048,5.92,0.72,5.9636230599,0.559,-0.151,0.5790354048,-30.44,-30.44,43.0486608386
2020-03-10 02:00:00,0.5720000000000001,-0.156,0.5928912211,5.76,0.72,5.8048255788,0.5720000000000001,-0.156,0.5928912211,-30.44,-30.44,43.0486608386
2020-03-10 02:30:00,0.5640000000000001,-0.156,0.5851768963,5.64,0.7000000000000001,5.6832737045,0.5640000000000001,-0.156,0.5851768963,-30.44,-30.44,43.0486608386
2020-03-10 03:00:00,0.541,-0.146,0.5603543522000001,5.5600000000000005,0.7000000000000001,5.603891505,0.541,-0.146,0.5603543522000001,-30.44,-30.44,43.0486608386
2020-03-10 03:30:00,0.539,-0.146,0.5584236743000001,5.36,0.7000000000000001,5.4055157016,0.539,-0.146,0.5584236743000001,-30.44,-30.44,43.0486608386
2020-03-10 04:00:00,0.556,-0.154,0.5769332717,5.22,0.7000000000000001,5.2667257381,0.556,-0.154,0.5769332717,-30.44,-30.44,43.0486608386
2020-03-10 04:30:00,0.55,-0.157,0.5719694048,5.16,0.74,5.2127919583,0.55,-0.157,0.5719694048,-30.44,-30.44,43.0486608386
2020-03-10 05:00:00,0.522,-0.14400000000000002,0.5414979224,5.02,0.64,5.0606323716,0.522,-0.14400000000000002,0.5414979224,-30.44,-30.44,43.0486608386
2020-03-10 05:30:00,0.47500000000000003,-0.137,0.4943622154,5.32,0.66,5.3607835248,0.47500000000000003,-0.137,0.4943622154,-30.44,-30.44,43.0486608386
2020-03-10 06:00:00,0.491,-0.152,0.5139892995,5.64,0.8200000000000001,5.6992982024,0.491,-0.152,0.5139892995,-30.44,-30.44,43.0486608386
2020-03-10 06:30:00,0.539,-0.166,0.5639831558,6.12,1.0,6.2011611816,0.539,-0.166,0.5639831558,-30.44,-30.44,43.0486608386
2020-03-10 07:00:00,0.531,-0.16,0.5545818244,6.58,1.24,6.6958195914,0.531,-0.16,0.5545818244,-30.44,-30.44,43.0486608386
2020-03-10 07:30:00,0.558,-0.17200000000000001,0.5839075269,7.5600000000000005,1.72,7.7531928907,0.558,-0.17200000000000001,0.5839075269,-30.44,-30.44,43.0486608386
2020-03-10 08:00:00,0.5640000000000001,-0.167,0.5882048963000001,7.44,1.8599999999999999,7.6689764636,0.5640000000000001,-0.167,0.5882048963000001,-30.44,-30.44,43.0486608386
2020-03-10 08:30:00,0.5660000000000001,-0.159,0.5879090066,6.54,1.7000000000000002,6.7573367535,0.5660000000000001,-0.159,0.5879090066,-30.44,-30.44,43.0486608386
2020-03-10 09:00:00,0.5710000000000001,-0.156,0.5919265157,6.2,1.62,6.4081510594,0.5710000000000001,-0.156,0.5919265157,-30.44,-30.44,43.0486608386
2020-03-10 09:30:00,0.58,-0.163,0.6024690863000001,6.06,1.54,6.2526154528,0.58,-0.163,0.6024690863000001,-30.44,-30.44,43.0486608386
2020-03-10 10:00:00,0.596,-0.167,0.6189547641,6.1,1.54,6.2913909432,0.596,-0.167,0.6189547641,-30.44,-30.44,43.0486608386
2020-03-10 10:30:00,0.596,-0.167,0.6189547641,6.02,1.54,6.2138554859,0.596,-0.167,0.6189547641,-30.44,-30.44,43.0486608386
2020-03-10 11:00:00,0.597,-0.169,0.6204595071,5.74,1.34,5.8943362646,0.597,-0.169,0.6204595071,-30.44,-30.44,43.0486608386
2020-03-10 11:30:00,0.588,-0.16,0.6093800128,5.92,1.34,6.0697611156,0.588,-0.16,0.6093800128,-30.44,-30.44,43.0486608386
2020-03-10 12:00:00,0.591,-0.169,0.6146885390000001,5.74,1.34,5.8943362646,0.591,-0.169,0.6146885390000001,-30.44,-30.44,43.0486608386
2020-03-10 12:30:00,0.598,-0.171,0.6219686487,6.0,1.4,6.1611687203,0.598,-0.171,0.6219686487,-30.44,-30.44,43.0486608386
2020-03-10 13:00:00,0.591,-0.164,0.6133326993,5.9,1.3,6.0415229868,0.591,-0.164,0.6133326993,-30.44,-30.44,43.0486608386
2020-03-10 13:30:00,0.598,-0.166,0.6206126006,5.48,0.88,5.5502072033,0.598,-0.166,0.6206126006,-30.44,-30.44,43.0486608386
2020-03-10 14:00:00,0.58,-0.162,0.6021993026,5.68,1.3,5.8268687989,0.58,-0.162,0.6021993026,-30.44,-30.44,43.0486608386
2020-03-10 14:30:00,0.581,-0.165,0.6039751651,5.8,1.38,5.9619124448,0.581,-0.165,0.6039751651,-30.44,-30.44,43.0486608386
2020-03-10 15:00:00,0.5680000000000001,-0.163,0.5909255452000001,5.68,1.3,5.8268687989,0.5680000000000001,-0.163,0.5909255452000001,-30.44,-30.44,43.0486608386
2020-03-10 15:30:00,0.509,-0.14400000000000002,0.5289773152,5.94,1.3599999999999999,6.0937016665,0.509,-0.14400000000000002,0.5289773152,-30.44,-30.44,43.0486608386
2020-03-10 16:00:00,0.493,-0.15,0.5153144671000001,6.12,1.46,6.2917406177,0.493,-0.15,0.5153144671000001,-30.44,-30.44,43.0486608386
2020-03-10 16:30:00,0.47400000000000003,-0.14100000000000001,0.49452704680000004,6.26,1.52,6.4418941314,0.47400000000000003,-0.14100000000000001,0.49452704680000004,-30.44,-30.44,43.0486608386
2020-03-10 17:00:00,0.422,-0.116,0.4376528304,6.3,1.38,6.4493720625,0.422,-0.116,0.4376528304,-30.44,-30.44,43.0486608386
2020-03-10 17:30:00,0.326,-0.075,0.33451606840000003,6.5600000000000005,1.04,6.6419274311,0.326,-0.075,0.33451606840000003,-30.44,-30.44,43.0486608386
2020-03-10 18:00:00,0.33,-0.07100000000000001,0.33755147760000004,6.78,1.04,6.8593002559,0.33,-0.07100000000000001,0.33755147760000004,-30.44,-30.44,43.0486608386
2020-03-10 18:30:00,0.234,-0.042,0.2377393531,7.22,1.18,7.3157911397,0.234,-0.042,0.2377393531,-30.44,-30.44,43.0486608386
2020-03-10 19:00:00,0.17500000000000002,-0.03,0.177552809,7.12,1.1,7.2044708341,0.17500000000000002,-0.03,0.177552809,-30.44,-30.44,43.0486608386
2020-03-10 19:30:00,0.147,-0.024,0.148946299,6.84,0.98,6.9098480446,0.147,-0.024,0.148946299,-30.44,-30.44,43.0486608386
2020-03-10 20:00:00,0.123,-0.036000000000000004,0.1281600562,6.26,0.84,6.3161063956,0.123,-0.036000000000000004,0.1281600562,-30.44,-30.44,43.0486608386
2020-03-10 20:30:00,0.123,-0.034,0.1276126953,5.9,0.74,5.9462256937,0.123,-0.034,0.1276126953,-30.44,-30.44,43.0486608386
2020-03-10 21:00:00,0.14100000000000001,-0.032,0.1445856148,5.7,0.62,5.7336201479,0.14100000000000001,-0.032,0.1445856148,-30.44,-30.44,43.0486608386
2020-03-10 21:30:00,0.089,-0.024,0.09217917340000001,5.44,0.62,5.4752168907,0.089,-0.024,0.09217917340000001,-30.44,-30.44,43.0486608386
2020-03-10 22:00:00,0.116,-0.025,0.11866338950000001,5.12,0.54,5.148397809,0.116,-0.025,0.11866338950000001,-30.44,-30.44,43.0486608386
2020-03-10 22:30:00,0.108,-0.024,0.1106345335,4.82,0.5,4.845864216,0.108,-0.024,0.1106345335,-30.44,-30.44,43.0486608386
2020-03-10 23:00:00,0.10200000000000001,-0.023,0.10456098700000001,4.18,0.42,4.2010474884,0.10200000000000001,-0.023,0.10456098700000001,-30.44,-30.44,43.0486608386
2020-03-10 23:30:00,0.11800000000000001,-0.026000000000000002,0.1208304597,3.96,0.42,3.9822104415,0.11800000000000001,-0.026000000000000002,0.1208304597,-30.44,-30.44,43.0486608386
2020-03-11 00:00:00,0.10400000000000001,-0.025,0.10696261030000001,3.9,0.36,3.9165801409,0.10400000000000001,-0.025,0.10696261030000001,-30.44,-30.44,43.0486608386
2020-03-11 00:30:00,0.14200000000000002,-0.029,0.1449310181,4.02,0.36,4.0360872141,0.14200000000000002,-0.029,0.1449310181,-30.44,-30.44,43.0486608386
2020-03-11 01:00:00,0.19,-0.037,0.1935691091,4.46,0.4,4.4779012941000005,0.19,-0.037,0.1935691091,-30.44,-30.44,43.0486608386
2020-03-11 01:30:00,0.2,-0.036000000000000004,0.2032141727,4.74,0.44,4.7603781362,0.2,-0.036000000000000004,0.2032141727,-30.44,-30.44,43.0486608386
2020-03-11 02:00:00,0.133,-0.024,0.1351480669,4.54,0.42,4.5593859236,0.133,-0.024,0.1351480669,-30.44,-30.44,43.0486608386
2020-03-11 02:30:00,0.131,-0.031,0.134617978,4.58,0.42,4.5992173247,0.131,-0.031,0.134617978,-30.44,-30.44,43.0486608386
2020-03-11 03:00:00,0.116,-0.016,0.1170982493,4.68,0.46,4.7025524984,0.116,-0.016,0.1170982493,-30.44,-30.44,43.0486608386
2020-03-11 03:30:00,0.098,-0.019,0.0998248466,4.72,0.48,4.744344001,0.098,-0.019,0.0998248466,-30.44,-30.44,43.0486608386
2020-03-11 04:00:00,0.134,-0.031,0.1375390854,4.66,0.52,4.6889231173,0.134,-0.031,0.1375390854,-30.44,-30.44,43.0486608386
2020-03-11 04:30:00,0.197,-0.052000000000000005,0.20374739260000002,4.4,0.52,4.430620724,0.197,-0.052000000000000005,0.20374739260000002,-30.44,-30.44,43.0486608386
2020-03-11 05:00:00,0.151,-0.026000000000000002,0.1532220611,4.44,0.52,4.4703467427,0.151,-0.026000000000000002,0.1532220611,-30.44,-30.44,43.0486608386
2020-03-11 05:30:00,0.129,-0.037,0.1342013413,4.84,0.52,4.8678537365,0.129,-0.037,0.1342013413,-30.44,-30.44,43.0486608386
2020-03-11 06:00:00,0.131,-0.045,0.1385135372,5.14,0.66,5.1822003049,0.131,-0.045,0.1385135372,-30.44,-30.44,43.0486608386
2020-03-11 06:30:00,0.215,-0.057,0.22242751630000002,5.7,0.8200000000000001,5.7586804044,0.215,-0.057,0.22242751630000002,-30.44,-30.44,43.0486608386
2020-03-11 07:00:00,0.338,-0.085,0.3485240307,5.86,0.9,5.9287098091,0.338,-0.085,0.3485240307,-30.44,-30.44,43.0486608386
2020-03-11 07:30:00,0.303,-0.077,0.3126307726,6.5,1.26,6.6209969038,0.303,-0.077,0.3126307726,-30.44,-30.44,43.0486608386
2020-03-11 08:00:00,0.372,-0.08700000000000001,0.38203795620000003,5.32,1.04,5.4207010617,0.372,-0.08700000000000001,0.38203795620000003,-30.44,-30.44,43.0486608386
2020-03-11 08:30:00,0.376,-0.082,0.3848376281,4.74,0.58,4.7753533901,0.376,-0.082,0.3848376281,-30.44,-30.44,43.0486608386
2020-03-11 09:00:00,0.361,-0.073,0.3683069372,4.42,0.58,4.4578918785,0.361,-0.073,0.3683069372,-30.44,-30.44,43.0486608386
