Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 09:30:00,0.40900000000000003,-0.098,0.42057698460000004,4.18,0.5,4.2097980949,0.40900000000000003,-0.098,0.42057698460000004,-30.44,-30.44,43.0486608386
2020-03-11 10:00:00,0.41500000000000004,-0.09,0.4246469122,4.0,0.5,4.0311288741,0.41500000000000004,-0.09,0.4246469122,-30.44,-30.44,43.0486608386
2020-03-11 10:30:00,0.513,-0.124,0.5277736257,4.0,0.5,4.0311288741,0.513,-0.124,0.5277736257,-30.44,-30.44,43.0486608386
2020-03-11 11:00:00,0.521,-0.129,0.5367327082000001,4.12,0.58,4.1606249531,0.521,-0.129,0.5367327082000001,-30.44,-30.44,43.0486608386
2020-03-11 11:30:00,0.534,-0.132,0.5500727225,4.06,0.46,4.0859760156,0.534,-0.132,0.5500727225,-30.44,-30.44,43.0486608386
2020-03-11 12:00:00,0.5700000000000001,-0.151,0.5896617675,4.02,0.42,4.0418807503,0.5700000000000001,-0.151,0.5896617675,-30.44,-30.44,43.0486608386
2020-03-11 12:30:00,0.583,-0.156,0.6035105633,4.12,0.42,4.1413524361,0.583,-0.156,0.6035105633,-30.44,-30.44,43.0486608386
2020-03-11 13:00:00,0.588,-0.162,0.6099081898000001,4.04,0.38,4.0578319334,0.588,-0.162,0.6099081898000001,-30.44,-30.44,43.0486608386
2020-03-11 13:30:00,0.588,-0.158,0.6088579473,4.04,0.42,4.0617730119,0.588,-0.158,0.6088579473,-30.44,-30.44,43.0486608386
2020-03-11 14:00:00,0.597,-0.159,0.6178106506000001,4.04,0.38,4.0578319334,0.597,-0.159,0.6178106506000001,-30.44,-30.44,43.0486608386
2020-03-11 14:30:00,0.593,-0.16,0.6142059915,4.16,0.44,4.1832045133,0.593,-0.16,0.6142059915,-30.44,-30.44,43.0486608386
2020-03-11 15:00:00,0.5650000000000001,-0.166,0.5888811425,4.12,0.44,4.143428532,0.5650000000000001,-0.166,0.5888811425,-30.44,-30.44,43.0486608386
2020-03-11 15:30:00,0.587,-0.17300000000000001,0.6119624171,4.12,0.4,4.139371933,0.587,-0.17300000000000001,0.6119624171,-30.44,-30.44,43.0486608386
2020-03-11 16:00:00,0.577,-0.171,0.6018056165,4.12,0.46,4.1456000772,0.577,-0.171,0.6018056165,-30.44,-30.44,43.0486608386
2020-03-11 16:30:00,0.5760000000000001,-0.17400000000000002,0.6017075702,4.3,0.48,4.3267077553,0.5760000000000001,-0.17400000000000002,0.6017075702,-30.44,-30.44,43.0486608386
2020-03-11 17:00:00,0.578,-0.17300000000000001,0.6033348987,4.46,0.48,4.4857552318,0.578,-0.17300000000000001,0.6033348987,-30.44,-30.44,43.0486608386
2020-03-11 17:30:00,0.5750000000000001,-0.165,0.5982056503000001,4.8,0.56,4.8325562594,0.5750000000000001,-0.165,0.5982056503000001,-30.44,-30.44,43.0486608386
2020-03-11 18:00:00,0.595,-0.163,0.6169230098,5.02,0.58,5.0533948985,0.595,-0.163,0.6169230098,-30.44,-30.44,43.0486608386
2020-03-11 18:30:00,0.596,-0.159,0.6168443888,5.16,0.64,5.1995384411,0.596,-0.159,0.6168443888,-30.44,-30.44,43.0486608386
2020-03-11 19:00:00,0.595,-0.158,0.6156208249,5.16,0.64,5.1995384411,0.595,-0.158,0.6156208249,-30.44,-30.44,43.0486608386
2020-03-11 19:30:00,0.554,-0.156,0.5755449591,5.0,0.56,5.0312622671,0.554,-0.156,0.5755449591,-30.44,-30.44,43.0486608386
2020-03-11 20:00:00,0.483,-0.146,0.5045839871,4.78,0.5,4.8060794833,0.483,-0.146,0.5045839871,-30.44,-30.44,43.0486608386
2020-03-11 20:30:00,0.529,-0.145,0.548512534,4.7,0.5,4.7265209192,0.529,-0.145,0.548512534,-30.44,-30.44,43.0486608386
2020-03-11 21:00:00,0.523,-0.14200000000000002,0.5419344979,4.52,0.5,4.5475707801,0.523,-0.14200000000000002,0.5419344979,-30.44,-30.44,43.0486608386
2020-03-11 21:30:00,0.58,-0.153,0.5998408122000001,4.26,0.36,4.2751842066,0.58,-0.153,0.5998408122000001,-30.44,-30.44,43.0486608386
2020-03-11 22:00:00,0.593,-0.152,0.6121707278,3.94,0.32,3.9529735643,0.593,-0.152,0.6121707278,-30.44,-30.44,43.0486608386
2020-03-11 22:30:00,0.591,-0.156,0.6112421779,3.7,0.32,3.7138120577000002,0.591,-0.156,0.6112421779,-30.44,-30.44,43.0486608386
2020-03-11 23:00:00,0.59,-0.154,0.6097671687,3.58,0.26,3.5894289239,0.59,-0.154,0.6097671687,-30.44,-30.44,43.0486608386
2020-03-11 23:30:00,0.5700000000000001,-0.145,0.5881538914000001,3.5,0.30000000000000004,3.5128336141,0.5700000000000001,-0.145,0.5881538914000001,-30.44,-30.44,43.0486608386
2020-03-12 00:00:00,0.59,-0.151,0.6090164201,3.54,0.30000000000000004,3.5526891223,0.59,-0.151,0.6090164201,-30.44,-30.44,43.0486608386
2020-03-12 00:30:00,0.588,-0.157,0.6085992113,3.7199999999999998,0.30000000000000004,3.7320771696,0.588,-0.157,0.6085992113,-30.44,-30.44,43.0486608386
2020-03-12 01:00:00,0.588,-0.157,0.6085992113,4.1,0.32,4.1124688449,0.588,-0.157,0.6085992113,-30.44,-30.44,43.0486608386
2020-03-12 01:30:00,0.5720000000000001,-0.153,0.5921089427,4.24,0.32,4.2520583251,0.5720000000000001,-0.153,0.5921089427,-30.44,-30.44,43.0486608386
2020-03-12 02:00:00,0.47500000000000003,-0.112,0.4880256141,4.28,0.32,4.2919459456,0.47500000000000003,-0.112,0.4880256141,-30.44,-30.44,43.0486608386
2020-03-12 02:30:00,0.31,-0.059000000000000004,0.3155645734,4.28,0.32,4.2919459456,0.31,-0.059000000000000004,0.3155645734,-30.44,-30.44,43.0486608386
2020-03-12 03:00:00,0.379,-0.085,0.3884147268,4.28,0.32,4.2919459456,0.379,-0.085,0.3884147268,-30.44,-30.44,43.0486608386
2020-03-12 03:30:00,0.42,-0.10200000000000001,0.43220828310000003,4.16,0.32,4.1722895393,0.42,-0.10200000000000001,0.43220828310000003,-30.44,-30.44,43.0486608386
2020-03-12 04:00:00,0.495,-0.125,0.5105389309,3.98,0.28,3.9898370894,0.495,-0.125,0.5105389309,-30.44,-30.44,43.0486608386
2020-03-12 04:30:00,0.518,-0.138,0.53606716,3.88,0.28,3.8900899733000003,0.518,-0.138,0.53606716,-30.44,-30.44,43.0486608386
2020-03-12 05:00:00,0.321,-0.074,0.3294191858,3.84,0.24,3.8474926901,0.321,-0.074,0.3294191858,-30.44,-30.44,43.0486608386
2020-03-12 05:30:00,0.385,-0.092,0.395839614,3.96,0.34,3.974569159,0.385,-0.092,0.395839614,-30.44,-30.44,43.0486608386
2020-03-12 06:00:00,0.336,-0.085,0.34658476600000004,3.96,0.34,3.974569159,0.336,-0.085,0.34658476600000004,-30.44,-30.44,43.0486608386
2020-03-12 06:30:00,0.366,-0.092,0.3773857443,4.42,0.44,4.4418464629,0.366,-0.092,0.3773857443,-30.44,-30.44,43.0486608386
2020-03-12 07:00:00,0.427,-0.115,0.4422148799,4.62,0.5,4.6469775123,0.427,-0.115,0.4422148799,-30.44,-30.44,43.0486608386
2020-03-12 07:30:00,0.558,-0.162,0.5810404461,4.52,0.62,4.5623239692,0.558,-0.162,0.5810404461,-30.44,-30.44,43.0486608386
2020-03-12 08:00:00,0.443,-0.11,0.4564526262,2.98,0.48,3.0184101776,0.443,-0.11,0.4564526262,-30.44,-30.44,43.0486608386
2020-03-12 08:30:00,0.457,-0.111,0.4702871463,2.8,0.32,2.8182263926,0.457,-0.111,0.4702871463,-30.44,-30.44,43.0486608386
2020-03-12 09:00:00,0.502,-0.123,0.5168491076,2.7800000000000002,0.32,2.7983566606,0.502,-0.123,0.5168491076,-30.44,-30.44,43.0486608386
2020-03-12 09:30:00,0.5710000000000001,-0.149,0.5901203267,2.56,0.26,2.5731692521,0.5710000000000001,-0.149,0.5901203267,-30.44,-30.44,43.0486608386
2020-03-12 10:00:00,0.605,-0.161,0.626055908,2.92,0.2,2.9268413008,0.605,-0.161,0.626055908,-30.44,-30.44,43.0486608386
2020-03-12 10:30:00,0.609,-0.164,0.6306956477,3.0,0.16,3.0042636369,0.609,-0.164,0.6306956477,-30.44,-30.44,43.0486608386
2020-03-12 11:00:00,0.632,-0.166,0.6534370666,2.88,0.24,2.8899826989,0.632,-0.166,0.6534370666,-30.44,-30.44,43.0486608386
2020-03-12 11:30:00,0.635,-0.164,0.6558361076,2.68,0.28,2.6945871669,0.635,-0.164,0.6558361076,-30.44,-30.44,43.0486608386
2020-03-12 12:00:00,0.625,-0.168,0.6471854448000001,3.04,0.22,3.0479501308,0.625,-0.168,0.6471854448000001,-30.44,-30.44,43.0486608386
2020-03-12 12:30:00,0.629,-0.168,0.6510491533,2.94,0.22,2.9482198018,0.629,-0.168,0.6510491533,-30.44,-30.44,43.0486608386
2020-03-12 13:00:00,0.64,-0.168,0.6616827034,2.12,0.22,2.1313845265,0.64,-0.168,0.6616827034,-30.44,-30.44,43.0486608386
2020-03-12 13:30:00,0.633,-0.162,0.6534011019,1.9,0.12,1.9037857022,0.633,-0.162,0.6534011019,-30.44,-30.44,43.0486608386
2020-03-12 14:00:00,0.616,-0.162,0.6369458376,1.94,0.16,1.9465867564,0.616,-0.162,0.6369458376,-30.44,-30.44,43.0486608386
2020-03-12 14:30:00,0.614,-0.163,0.6352676601,1.94,0.16,1.9465867564,0.614,-0.163,0.6352676601,-30.44,-30.44,43.0486608386
2020-03-12 15:00:00,0.603,-0.17,0.626505387,2.06,0.26,2.0763429389,0.603,-0.17,0.626505387,-30.44,-30.44,43.0486608386
2020-03-12 15:30:00,0.608,-0.177,0.6332400809000001,1.96,0.26,1.9771696943000001,0.608,-0.177,0.6332400809000001,-30.44,-30.44,43.0486608386
2020-03-12 16:00:00,0.587,-0.17,0.6111211009,2.06,0.22,2.071714266,0.587,-0.17,0.6111211009,-30.44,-30.44,43.0486608386
2020-03-12 16:30:00,0.582,-0.169,0.6060404277,2.22,0.28,2.2375879871,0.582,-0.169,0.6060404277,-30.44,-30.44,43.0486608386
2020-03-12 17:00:00,0.5690000000000001,-0.17200000000000001,0.5944282968,2.26,0.28,2.2772790782,0.5690000000000001,-0.17200000000000001,0.5944282968,-30.44,-30.44,43.0486608386
2020-03-12 17:30:00,0.577,-0.17,0.6015222357000001,2.34,0.24,2.3522754941,0.577,-0.17,0.6015222357000001,-30.44,-30.44,43.0486608386
2020-03-12 18:00:00,0.584,-0.159,0.6052577963,2.46,0.24,2.4716795909,0.584,-0.159,0.6052577963,-30.44,-30.44,43.0486608386
2020-03-12 18:30:00,0.548,-0.138,0.5651088391,2.6,0.24,2.6110534273,0.548,-0.138,0.5651088391,-30.44,-30.44,43.0486608386
2020-03-12 19:00:00,0.587,-0.158,0.6078922602,2.74,0.32,2.7586228448,0.587,-0.158,0.6078922602,-30.44,-30.44,43.0486608386
2020-03-12 19:30:00,0.5680000000000001,-0.15,0.5874725526,2.52,0.32,2.5402362095,0.5680000000000001,-0.15,0.5874725526,-30.44,-30.44,43.0486608386
2020-03-12 20:00:00,0.541,-0.138,0.5583233830000001,2.68,0.32,2.6990368653,0.541,-0.138,0.5583233830000001,-30.44,-30.44,43.0486608386
2020-03-12 20:30:00,0.5700000000000001,-0.149,0.5891527815000001,2.6,0.28,2.6150334606,0.5700000000000001,-0.149,0.5891527815000001,-30.44,-30.44,43.0486608386
2020-03-12 21:00:00,0.582,-0.152,0.6015214044,2.54,0.2,2.5478618487,0.582,-0.152,0.6015214044,-30.44,-30.44,43.0486608386
2020-03-12 21:30:00,0.557,-0.14300000000000002,0.5750634748,2.7199999999999998,0.2,2.7273430294,0.557,-0.14300000000000002,0.5750634748,-30.44,-30.44,43.0486608386
2020-03-12 22:00:00,0.556,-0.14200000000000002,0.5738466694000001,2.7800000000000002,0.16,2.7846005099,0.556,-0.14200000000000002,0.5738466694000001,-30.44,-30.44,43.0486608386
2020-03-12 22:30:00,0.562,-0.14100000000000001,0.5794178113,2.68,0.1,2.6818650227000003,0.562,-0.14100000000000001,0.5794178113,-30.44,-30.44,43.0486608386
2020-03-12 23:00:00,0.5710000000000001,-0.146,0.5893700026,2.68,0.1,2.6818650227000003,0.5710000000000001,-0.146,0.5893700026,-30.44,-30.44,43.0486608386
2020-03-12 23:30:00,0.5710000000000001,-0.145,0.5891230771,2.58,0.1,2.5819372572,0.5710000000000001,-0.145,0.5891230771,-30.44,-30.44,43.0486608386
2020-03-13 00:00:00,0.5640000000000001,-0.14400000000000002,0.5820927761,2.62,0.12,2.6227466519,0.5640000000000001,-0.14400000000000002,0.5820927761,-30.44,-30.44,43.0486608386
2020-03-13 00:30:00,0.523,-0.126,0.5379637534,2.76,0.08,2.7611591769,0.523,-0.126,0.5379637534,-30.44,-30.44,43.0486608386
2020-03-13 01:00:00,0.497,-0.11800000000000001,0.5108160138,3.06,0.14,3.0632009401999998,0.497,-0.11800000000000001,0.5108160138,-30.44,-30.44,43.0486608386
2020-03-13 01:30:00,0.527,-0.131,0.5430377519,3.16,0.14,3.1630997455,0.527,-0.131,0.5430377519,-30.44,-30.44,43.0486608386
2020-03-13 02:00:00,0.443,-0.10400000000000001,0.4550439539,3.18,0.18,3.1850902656,0.443,-0.10400000000000001,0.4550439539,-30.44,-30.44,43.0486608386
2020-03-13 02:30:00,0.364,-0.08,0.3726875367,3.1,0.18,3.1052214092,0.364,-0.08,0.3726875367,-30.44,-30.44,43.0486608386
2020-03-13 03:00:00,0.333,-0.069,0.34007352150000003,3.1,0.14,3.1031596801,0.333,-0.069,0.34007352150000003,-30.44,-30.44,43.0486608386
2020-03-13 03:30:00,0.358,-0.084,0.3677227216,2.98,0.14,2.983286778,0.358,-0.084,0.3677227216,-30.44,-30.44,43.0486608386
2020-03-13 04:00:00,0.391,-0.091,0.4014498723,2.92,0.14,2.9233542379,0.391,-0.091,0.4014498723,-30.44,-30.44,43.0486608386
2020-03-13 04:30:00,0.378,-0.089,0.3883361946,2.84,0.14,2.8434486104000003,0.378,-0.089,0.3883361946,-30.44,-30.44,43.0486608386
2020-03-13 05:00:00,0.337,-0.075,0.3452448407,2.84,0.14,2.8434486104000003,0.337,-0.075,0.3452448407,-30.44,-30.44,43.0486608386
2020-03-13 05:30:00,0.28600000000000003,-0.07200000000000001,0.29492371900000003,2.92,0.14,2.9233542379,0.28600000000000003,-0.07200000000000001,0.29492371900000003,-30.44,-30.44,43.0486608386
2020-03-13 06:00:00,0.194,-0.047,0.1996121239,2.98,0.2,2.9867038688000003,0.194,-0.047,0.1996121239,-30.44,-30.44,43.0486608386
2020-03-13 06:30:00,0.219,-0.052000000000000005,0.22508887130000002,3.14,0.26,3.1507459434,0.219,-0.052000000000000005,0.22508887130000002,-30.44,-30.44,43.0486608386
2020-03-13 07:00:00,0.252,-0.059000000000000004,0.2588146055,3.22,0.26,3.2304798405,0.252,-0.059000000000000004,0.2588146055,-30.44,-30.44,43.0486608386
2020-03-13 07:30:00,0.171,-0.056,0.1799360998,3.14,0.26,3.1507459434,0.171,-0.056,0.1799360998,-30.44,-30.44,43.0486608386
2020-03-13 08:00:00,0.108,-0.024,0.1106345335,3.14,0.30000000000000004,3.1542986541999998,0.108,-0.024,0.1106345335,-30.44,-30.44,43.0486608386
2020-03-13 08:30:00,0.125,-0.023,0.12709838710000002,3.18,0.32,3.1960600745,0.125,-0.023,0.12709838710000002,-30.44,-30.44,43.0486608386
2020-03-13 09:00:00,0.08600000000000001,-0.02,0.08829496020000001,3.14,0.32,3.1562636138,0.08600000000000001,-0.02,0.08829496020000001,-30.44,-30.44,43.0486608386
2020-03-13 09:30:00,0.244,-0.047,0.24848541200000002,2.96,0.26,2.9713969779,0.244,-0.047,0.24848541200000002,-30.44,-30.44,43.0486608386
2020-03-13 10:00:00,0.273,-0.056,0.2786844093,2.96,0.30000000000000004,2.975163861,0.273,-0.056,0.2786844093,-30.44,-30.44,43.0486608386
2020-03-13 10:30:00,0.272,-0.053,0.2771154994,2.96,0.30000000000000004,2.975163861,0.272,-0.053,0.2771154994,-30.44,-30.44,43.0486608386
2020-03-13 11:00:00,0.17500000000000002,-0.033,0.1780842497,2.9,0.26,2.9116318449,0.17500000000000002,-0.033,0.1780842497,-30.44,-30.44,43.0486608386
2020-03-13 11:30:00,0.105,-0.026000000000000002,0.1081711607,3.02,0.26,3.0311713907,0.105,-0.026000000000000002,0.1081711607,-30.44,-30.44,43.0486608386
2020-03-13 12:00:00,0.07200000000000001,-0.18,0.1938659331,2.8200000000000003,0.30000000000000004,2.8359125515,0.07200000000000001,-0.18,0.1938659331,-30.44,-30.44,43.0486608386
2020-03-13 12:30:00,0.074,-0.035,0.081859636,2.94,0.30000000000000004,2.9552664854,0.074,-0.035,0.081859636,-30.44,-30.44,43.0486608386
2020-03-13 13:00:00,0.083,-0.027,0.0872811549,2.98,0.32,2.9971319624,0.083,-0.027,0.0872811549,-30.44,-30.44,43.0486608386
2020-03-13 13:30:00,0.098,-0.025,0.1011385189,2.98,0.32,2.9971319624,0.098,-0.025,0.1011385189,-30.44,-30.44,43.0486608386
2020-03-13 14:00:00,0.233,-0.052000000000000005,0.2387320674,3.06,0.28,3.0727837542,0.233,-0.052000000000000005,0.2387320674,-30.44,-30.44,43.0486608386
2020-03-13 14:30:00,0.166,-0.039,0.1705197936,3.26,-0.54,3.3044212806,0.166,-0.039,0.1705197936,-30.44,-30.44,43.0486608386
2020-03-13 15:00:00,0.24,-0.061,0.2476307735,1.44,-0.22,1.4567086188,0.24,-0.061,0.2476307735,-30.44,-30.44,43.0486608386
2020-03-13 15:30:00,0.336,-0.085,0.34658476600000004,0.64,-0.02,0.6403124237000001,0.336,-0.085,0.34658476600000004,-30.44,-30.44,43.0486608386
2020-03-13 16:00:00,0.41200000000000003,-0.109,0.4261748467,0.64,-0.02,0.6403124237000001,0.41200000000000003,-0.109,0.4261748467,-30.44,-30.44,43.0486608386
2020-03-13 16:30:00,0.386,-0.096,0.3977587208,0.78,0.0,0.78,0.386,-0.096,0.3977587208,-30.44,-30.44,43.0486608386
2020-03-13 17:00:00,0.403,-0.098,0.4147444997,0.84,0.0,0.84,0.403,-0.098,0.4147444997,-30.44,-30.44,43.0486608386
2020-03-13 17:30:00,0.369,-0.077,0.3769482723,0.96,0.04,0.9608329720000001,0.369,-0.077,0.3769482723,-30.44,-30.44,43.0486608386
2020-03-13 18:00:00,0.314,-0.055,0.31878048870000003,1.0,0.04,1.0007996803,0.314,-0.055,0.31878048870000003,-30.44,-30.44,43.0486608386
2020-03-13 18:30:00,0.337,-0.064,0.34302332280000003,1.0,0.04,1.0007996803,0.337,-0.064,0.34302332280000003,-30.44,-30.44,43.0486608386
2020-03-13 19:00:00,0.427,-0.095,0.43744028160000004,1.0,-0.02,1.00019998,0.427,-0.095,0.43744028160000004,-30.44,-30.44,43.0486608386
2020-03-13 19:30:00,0.482,-0.11,0.49439255660000003,1.16,-0.02,1.160172401,0.482,-0.11,0.49439255660000003,-30.44,-30.44,43.0486608386
2020-03-13 20:00:00,0.561,-0.14,0.5782049810000001,1.0,-0.02,1.00019998,0.561,-0.14,0.5782049810000001,-30.44,-30.44,43.0486608386
2020-03-13 20:30:00,0.579,-0.14400000000000002,0.5966380813000001,1.0,-0.02,1.00019998,0.579,-0.14400000000000002,0.5966380813000001,-30.44,-30.44,43.0486608386
2020-03-13 21:00:00,0.585,-0.147,0.6031865383,0.9400000000000001,-0.02,0.9402127419,0.585,-0.147,0.6031865383,-30.44,-30.44,43.0486608386
2020-03-13 21:30:00,0.5690000000000001,-0.14,0.5859701358,0.9400000000000001,-0.02,0.9402127419,0.5690000000000001,-0.14,0.5859701358,-30.44,-30.44,43.0486608386
2020-03-13 22:00:00,0.497,-0.109,0.5088123426,0.8,-0.02,0.8002499609,0.497,-0.109,0.5088123426,-30.44,-30.44,43.0486608386
2020-03-13 22:30:00,0.531,-0.122,0.5448348374,0.7000000000000001,-0.02,0.700285656,0.531,-0.122,0.5448348374,-30.44,-30.44,43.0486608386
2020-03-13 23:00:00,0.41600000000000004,-0.083,0.4241992456,0.62,-0.02,0.6203224968000001,0.41600000000000004,-0.083,0.4241992456,-30.44,-30.44,43.0486608386
2020-03-13 23:30:00,0.41600000000000004,-0.08600000000000001,0.4247964218,0.62,-0.02,0.6203224968000001,0.41600000000000004,-0.08600000000000001,0.4247964218,-30.44,-30.44,43.0486608386
2020-03-14 00:00:00,0.303,-0.049,0.30693647550000003,0.62,-0.02,0.6203224968000001,0.303,-0.049,0.30693647550000003,-30.44,-30.44,43.0486608386
2020-03-14 00:30:00,0.20800000000000002,-0.025,0.2094970167,0.72,-0.02,0.7202777242,0.20800000000000002,-0.025,0.2094970167,-30.44,-30.44,43.0486608386
2020-03-14 01:00:00,0.131,-0.011,0.1314610208,0.86,-0.02,0.8602325267,0.131,-0.011,0.1314610208,-30.44,-30.44,43.0486608386
2020-03-14 01:30:00,0.057,-0.009000000000000001,0.0577061522,0.92,-0.02,0.9202173656,0.057,-0.009000000000000001,0.0577061522,-30.44,-30.44,43.0486608386
2020-03-14 02:00:00,0.038,0.0,0.038,0.9,-0.02,0.9002221948,0.038,0.0,0.038,-30.44,-30.44,43.0486608386
2020-03-14 02:30:00,0.047,-0.005,0.047265209200000005,0.86,-0.02,0.8602325267,0.047,-0.005,0.047265209200000005,-30.44,-30.44,43.0486608386
2020-03-14 03:00:00,0.076,-0.014,0.07727871630000001,0.86,-0.02,0.8602325267,0.076,-0.014,0.07727871630000001,-30.44,-30.44,43.0486608386
2020-03-14 03:30:00,0.056,-0.002,0.056035702900000005,0.86,-0.02,0.8602325267,0.056,-0.002,0.056035702900000005,-30.44,-30.44,43.0486608386
2020-03-14 04:00:00,0.083,-0.011,0.0837257428,0.8,-0.02,0.8002499609,0.083,-0.011,0.0837257428,-30.44,-30.44,43.0486608386
2020-03-14 04:30:00,0.043000000000000003,-0.004,0.0431856458,0.78,-0.02,0.7802563681,0.043000000000000003,-0.004,0.0431856458,-30.44,-30.44,43.0486608386
2020-03-14 05:00:00,0.057,-0.01,0.057870545200000005,0.78,-0.02,0.7802563681,0.057,-0.01,0.057870545200000005,-30.44,-30.44,43.0486608386
2020-03-14 05:30:00,0.042,-0.018000000000000002,0.045694638600000004,0.78,-0.02,0.7802563681,0.042,-0.018000000000000002,0.045694638600000004,-30.44,-30.44,43.0486608386
2020-03-14 06:00:00,0.039,-0.017,0.0425440948,0.78,0.02,0.7802563681,0.039,-0.017,0.0425440948,-30.44,-30.44,43.0486608386
2020-03-14 06:30:00,0.06,-0.018000000000000002,0.0626418391,0.78,0.04,0.7810249676000001,0.06,-0.018000000000000002,0.0626418391,-30.44,-30.44,43.0486608386
2020-03-14 07:00:00,0.067,-0.021,0.07021395870000001,0.78,0.04,0.7810249676000001,0.067,-0.021,0.07021395870000001,-30.44,-30.44,43.0486608386
2020-03-14 07:30:00,0.093,-0.029,0.097416631,0.7000000000000001,0.04,0.7011419257,0.093,-0.029,0.097416631,-30.44,-30.44,43.0486608386
2020-03-14 08:00:00,0.108,-0.024,0.1106345335,0.7000000000000001,0.04,0.7011419257,0.108,-0.024,0.1106345335,-30.44,-30.44,43.0486608386
2020-03-14 08:30:00,0.112,-0.019,0.1136001761,0.7000000000000001,0.04,0.7011419257,0.112,-0.019,0.1136001761,-30.44,-30.44,43.0486608386
2020-03-14 09:00:00,0.088,-0.013000000000000001,0.08895504480000001,0.64,-0.02,0.6403124237000001,0.088,-0.013000000000000001,0.08895504480000001,-30.44,-30.44,43.0486608386
2020-03-14 09:30:00,0.193,-0.029,0.1951665955,0.64,-0.02,0.6403124237000001,0.193,-0.029,0.1951665955,-30.44,-30.44,43.0486608386
2020-03-14 10:00:00,0.212,-0.03,0.2141121202,0.62,-0.02,0.6203224968000001,0.212,-0.03,0.2141121202,-30.44,-30.44,43.0486608386
2020-03-14 10:30:00,0.28700000000000003,-0.049,0.2911528808,0.58,-0.02,0.5803447251,0.28700000000000003,-0.049,0.2911528808,-30.44,-30.44,43.0486608386
2020-03-14 11:00:00,0.326,-0.057,0.3309456149,0.58,-0.02,0.5803447251,0.326,-0.057,0.3309456149,-30.44,-30.44,43.0486608386
2020-03-14 11:30:00,0.316,-0.056,0.3209236669,0.64,-0.02,0.6403124237000001,0.316,-0.056,0.3209236669,-30.44,-30.44,43.0486608386
2020-03-14 12:00:00,0.303,-0.051000000000000004,0.3072621031,0.64,-0.02,0.6403124237000001,0.303,-0.051000000000000004,0.3072621031,-30.44,-30.44,43.0486608386
2020-03-14 12:30:00,0.428,-0.09,0.4373602634,0.64,-0.02,0.6403124237000001,0.428,-0.09,0.4373602634,-30.44,-30.44,43.0486608386
2020-03-14 13:00:00,0.388,-0.073,0.3948075481,0.58,-0.02,0.5803447251,0.388,-0.073,0.3948075481,-30.44,-30.44,43.0486608386
2020-03-14 13:30:00,0.502,-0.113,0.5145609779,0.62,-0.02,0.6203224968000001,0.502,-0.113,0.5145609779,-30.44,-30.44,43.0486608386
2020-03-14 14:00:00,0.526,-0.122,0.5399629617,0.62,-0.02,0.6203224968000001,0.526,-0.122,0.5399629617,-30.44,-30.44,43.0486608386
2020-03-14 14:30:00,0.535,-0.127,0.5498672567,0.68,-0.02,0.6802940541,0.535,-0.127,0.5498672567,-30.44,-30.44,43.0486608386
2020-03-14 15:00:00,0.549,-0.139,0.5663232293,0.68,-0.02,0.6802940541,0.549,-0.139,0.5663232293,-30.44,-30.44,43.0486608386
2020-03-14 15:30:00,0.556,-0.149,0.5756187975,0.66,-0.02,0.6603029608000001,0.556,-0.149,0.5756187975,-30.44,-30.44,43.0486608386
2020-03-14 16:00:00,0.508,-0.133,0.5251218906,0.7000000000000001,-0.02,0.700285656,0.508,-0.133,0.5251218906,-30.44,-30.44,43.0486608386
2020-03-14 16:30:00,0.5700000000000001,-0.159,0.5917609315,0.8,-0.02,0.8002499609,0.5700000000000001,-0.159,0.5917609315,-30.44,-30.44,43.0486608386
2020-03-14 17:00:00,0.5730000000000001,-0.16,0.5949193223,0.8,0.0,0.8,0.5730000000000001,-0.16,0.5949193223,-30.44,-30.44,43.0486608386
2020-03-14 17:30:00,0.5700000000000001,-0.159,0.5917609315,0.92,0.06,0.9219544457000001,0.5700000000000001,-0.159,0.5917609315,-30.44,-30.44,43.0486608386
2020-03-14 18:00:00,0.584,-0.156,0.6044766331,1.0,0.06,1.0017983829,0.584,-0.156,0.6044766331,-30.44,-30.44,43.0486608386
2020-03-14 18:30:00,0.583,-0.15,0.6019875414,0.96,0.02,0.9602083107,0.583,-0.15,0.6019875414,-30.44,-30.44,43.0486608386
2020-03-14 19:00:00,0.631,-0.167,0.652725057,0.96,-0.02,0.9602083107,0.631,-0.167,0.652725057,-30.44,-30.44,43.0486608386
2020-03-14 19:30:00,0.664,-0.184,0.6890224960000001,0.92,-0.02,0.9202173656,0.664,-0.184,0.6890224960000001,-30.44,-30.44,43.0486608386
2020-03-14 20:00:00,0.666,-0.182,0.6904201619,0.84,-0.02,0.8402380615,0.666,-0.182,0.6904201619,-30.44,-30.44,43.0486608386
2020-03-14 20:30:00,0.674,-0.186,0.6991938215,0.84,-0.02,0.8402380615,0.674,-0.186,0.6991938215,-30.44,-30.44,43.0486608386
2020-03-14 21:00:00,0.669,-0.182,0.6933145029000001,0.84,-0.02,0.8402380615,0.669,-0.182,0.6933145029000001,-30.44,-30.44,43.0486608386
2020-03-14 21:30:00,0.673,-0.185,0.6979641825,0.8,-0.02,0.8002499609,0.673,-0.185,0.6979641825,-30.44,-30.44,43.0486608386
2020-03-14 22:00:00,0.682,-0.186,0.7069087636,0.74,-0.02,0.7402702209,0.682,-0.186,0.7069087636,-30.44,-30.44,43.0486608386
2020-03-14 22:30:00,0.685,-0.186,0.7098034939,0.64,-0.02,0.6403124237000001,0.685,-0.186,0.7098034939,-30.44,-30.44,43.0486608386
2020-03-14 23:00:00,0.6880000000000001,-0.187,0.7129607282,0.6000000000000001,-0.02,0.6003332408000001,0.6880000000000001,-0.187,0.7129607282,-30.44,-30.44,43.0486608386
2020-03-14 23:30:00,0.687,-0.186,0.7117337986000001,0.6000000000000001,-0.02,0.6003332408000001,0.687,-0.186,0.7117337986000001,-30.44,-30.44,43.0486608386
2020-03-15 00:00:00,0.682,-0.182,0.705866843,0.6000000000000001,-0.02,0.6003332408000001,0.682,-0.182,0.705866843,-30.44,-30.44,43.0486608386
2020-03-15 00:30:00,0.662,-0.17300000000000001,0.6842316859,0.76,-0.02,0.7602631123,0.662,-0.17300000000000001,0.6842316859,-30.44,-30.44,43.0486608386
2020-03-15 01:00:00,0.604,-0.147,0.6216309194,0.88,-0.02,0.8802272434,0.604,-0.147,0.6216309194,-30.44,-30.44,43.0486608386
2020-03-15 01:30:00,0.613,-0.153,0.6318053498,0.9400000000000001,-0.02,0.9402127419,0.613,-0.153,0.6318053498,-30.44,-30.44,43.0486608386
2020-03-15 02:00:00,0.464,-0.097,0.4740305897,0.88,-0.02,0.8802272434,0.464,-0.097,0.4740305897,-30.44,-30.44,43.0486608386
2020-03-15 02:30:00,0.364,-0.063,0.3694116945,0.88,-0.02,0.8802272434,0.364,-0.063,0.3694116945,-30.44,-30.44,43.0486608386
2020-03-15 03:00:00,0.382,-0.07200000000000001,0.3887261247,0.88,-0.02,0.8802272434,0.382,-0.07200000000000001,0.3887261247,-30.44,-30.44,43.0486608386
2020-03-15 03:30:00,0.363,-0.064,0.3685986978,0.84,-0.02,0.8402380615,0.363,-0.064,0.3685986978,-30.44,-30.44,43.0486608386
2020-03-15 04:00:00,0.448,-0.094,0.4577553932,0.78,-0.02,0.7802563681,0.448,-0.094,0.4577553932,-30.44,-30.44,43.0486608386
2020-03-15 04:30:00,0.423,-0.08600000000000001,0.4316537965,0.74,-0.02,0.7402702209,0.423,-0.08600000000000001,0.4316537965,-30.44,-30.44,43.0486608386
2020-03-15 05:00:00,0.449,-0.10400000000000001,0.4608871879,0.7000000000000001,-0.02,0.700285656,0.449,-0.10400000000000001,0.4608871879,-30.44,-30.44,43.0486608386
2020-03-15 05:30:00,0.377,-0.085,0.3864634523,0.76,-0.02,0.7602631123,0.377,-0.085,0.3864634523,-30.44,-30.44,43.0486608386
2020-03-15 06:00:00,0.381,-0.092,0.3919502519,0.76,-0.02,0.7602631123,0.381,-0.092,0.3919502519,-30.44,-30.44,43.0486608386
2020-03-15 06:30:00,0.306,-0.065,0.3128274285,0.76,0.04,0.7610519036000001,0.306,-0.065,0.3128274285,-30.44,-30.44,43.0486608386
2020-03-15 07:00:00,0.201,-0.039,0.2047486264,0.76,0.04,0.7610519036000001,0.201,-0.039,0.2047486264,-30.44,-30.44,43.0486608386
2020-03-15 07:30:00,0.195,-0.038,0.1986680649,0.68,0.04,0.6811754546000001,0.195,-0.038,0.1986680649,-30.44,-30.44,43.0486608386
2020-03-15 08:00:00,0.194,-0.036000000000000004,0.1973119358,0.68,0.04,0.6811754546000001,0.194,-0.036000000000000004,0.1973119358,-30.44,-30.44,43.0486608386
2020-03-15 08:30:00,0.161,-0.029,0.1635909533,0.68,0.04,0.6811754546000001,0.161,-0.029,0.1635909533,-30.44,-30.44,43.0486608386
2020-03-15 09:00:00,0.077,-0.003,0.07705841940000001,0.68,-0.02,0.6802940541,0.077,-0.003,0.07705841940000001,-30.44,-30.44,43.0486608386
2020-03-15 09:30:00,0.061,-0.013000000000000001,0.062369864500000004,0.68,-0.02,0.6802940541,0.061,-0.013000000000000001,0.062369864500000004,-30.44,-30.44,43.0486608386
2020-03-15 10:00:00,0.08600000000000001,-0.012,0.0868331734,0.68,-0.02,0.6802940541,0.08600000000000001,-0.012,0.0868331734,-30.44,-30.44,43.0486608386
2020-03-15 10:30:00,0.147,-0.026000000000000002,0.14928161310000002,0.68,-0.02,0.6802940541,0.147,-0.026000000000000002,0.14928161310000002,-30.44,-30.44,43.0486608386
2020-03-15 11:00:00,0.185,-0.031,0.18757931660000002,0.68,-0.02,0.6802940541,0.185,-0.031,0.18757931660000002,-30.44,-30.44,43.0486608386
2020-03-15 11:30:00,0.17,-0.029,0.1724557914,0.68,-0.02,0.6802940541,0.17,-0.029,0.1724557914,-30.44,-30.44,43.0486608386
2020-03-15 12:00:00,0.338,-0.07,0.34517242070000004,0.68,-0.02,0.6802940541,0.338,-0.07,0.34517242070000004,-30.44,-30.44,43.0486608386
2020-03-15 12:30:00,0.274,-0.052000000000000005,0.27889065960000003,0.68,-0.02,0.6802940541,0.274,-0.052000000000000005,0.27889065960000003,-30.44,-30.44,43.0486608386
2020-03-15 13:00:00,0.184,-0.033,0.1869358179,0.78,-0.02,0.7802563681,0.184,-0.033,0.1869358179,-30.44,-30.44,43.0486608386
2020-03-15 13:30:00,0.358,-0.075,0.3657717868,0.86,-0.02,0.8602325267,0.358,-0.075,0.3657717868,-30.44,-30.44,43.0486608386
2020-03-15 14:00:00,0.228,-0.033,0.23037578,0.8,-0.02,0.8002499609,0.228,-0.033,0.23037578,-30.44,-30.44,43.0486608386
2020-03-15 14:30:00,0.36,-0.07100000000000001,0.36693459910000004,0.8,-0.02,0.8002499609,0.36,-0.07100000000000001,0.36693459910000004,-30.44,-30.44,43.0486608386
2020-03-15 15:00:00,0.425,-0.10300000000000001,0.43730309850000004,0.8,-0.02,0.8002499609,0.425,-0.10300000000000001,0.43730309850000004,-30.44,-30.44,43.0486608386
2020-03-15 15:30:00,0.434,-0.113,0.4484696199,0.72,-0.02,0.7202777242,0.434,-0.113,0.4484696199,-30.44,-30.44,43.0486608386
2020-03-15 16:00:00,0.358,-0.088,0.3686570222,0.78,-0.02,0.7802563681,0.358,-0.088,0.3686570222,-30.44,-30.44,43.0486608386
2020-03-15 16:30:00,0.218,-0.046,0.2228003591,0.78,-0.02,0.7802563681,0.218,-0.046,0.2228003591,-30.44,-30.44,43.0486608386
2020-03-15 17:00:00,0.161,-0.027,0.1632482772,0.84,0.02,0.8402380615,0.161,-0.027,0.1632482772,-30.44,-30.44,43.0486608386
2020-03-15 17:30:00,0.16,-0.019,0.1611241757,0.9400000000000001,0.06,0.9419129471000001,0.16,-0.019,0.1611241757,-30.44,-30.44,43.0486608386
2020-03-15 18:00:00,0.168,-0.019,0.169070991,0.98,0.06,0.9818350167000001,0.168,-0.019,0.169070991,-30.44,-30.44,43.0486608386
2020-03-15 18:30:00,0.085,-0.001,0.0850058821,0.98,0.06,0.9818350167000001,0.085,-0.001,0.0850058821,-30.44,-30.44,43.0486608386
2020-03-15 19:00:00,0.065,0.004,0.0651229606,0.98,0.0,0.98,0.065,0.004,0.0651229606,-30.44,-30.44,43.0486608386
2020-03-15 19:30:00,0.11,-0.006,0.1101635148,0.92,0.0,0.92,0.11,-0.006,0.1101635148,-30.44,-30.44,43.0486608386
2020-03-15 20:00:00,0.155,-0.024,0.1568470593,0.86,0.0,0.86,0.155,-0.024,0.1568470593,-30.44,-30.44,43.0486608386
2020-03-15 20:30:00,0.164,-0.028,0.1663730747,0.8,0.0,0.8,0.164,-0.028,0.1663730747,-30.44,-30.44,43.0486608386
2020-03-15 21:00:00,0.101,-0.02,0.1029611577,0.8,0.0,0.8,0.101,-0.02,0.1029611577,-30.44,-30.44,43.0486608386
2020-03-15 21:30:00,0.099,-0.02,0.101,0.8,0.0,0.8,0.099,-0.02,0.101,-30.44,-30.44,43.0486608386
2020-03-15 22:00:00,0.218,-0.042,0.22200900880000002,0.72,0.0,0.72,0.218,-0.042,0.22200900880000002,-30.44,-30.44,43.0486608386
2020-03-15 22:30:00,0.162,-0.023,0.1636245703,0.68,0.0,0.68,0.162,-0.023,0.1636245703,-30.44,-30.44,43.0486608386
2020-03-15 23:00:00,0.106,-0.012,0.1066770828,0.62,0.0,0.62,0.106,-0.012,0.1066770828,-30.44,-30.44,43.0486608386
2020-03-15 23:30:00,0.17200000000000001,-0.024,0.1736663468,0.58,0.0,0.58,0.17200000000000001,-0.024,0.1736663468,-30.44,-30.44,43.0486608386
2020-03-16 00:00:00,0.094,-0.004,0.0940850679,0.58,0.0,0.58,0.094,-0.004,0.0940850679,-30.44,-30.44,43.0486608386
2020-03-16 00:30:00,0.036000000000000004,0.005,0.0363455637,0.74,0.0,0.74,0.036000000000000004,0.005,0.0363455637,-30.44,-30.44,43.0486608386
2020-03-16 01:00:00,0.062,-0.005,0.062201286200000004,0.92,0.0,0.92,0.062,-0.005,0.062201286200000004,-30.44,-30.44,43.0486608386
2020-03-16 01:30:00,0.051000000000000004,-0.008,0.051623638000000006,0.9400000000000001,0.0,0.9400000000000001,0.051000000000000004,-0.008,0.051623638000000006,-30.44,-30.44,43.0486608386
2020-03-16 02:00:00,0.113,-0.018000000000000002,0.1144246477,0.88,0.0,0.88,0.113,-0.018000000000000002,0.1144246477,-30.44,-30.44,43.0486608386
2020-03-16 02:30:00,0.05,-0.008,0.050635955600000004,0.88,0.0,0.88,0.05,-0.008,0.050635955600000004,-30.44,-30.44,43.0486608386
2020-03-16 03:00:00,0.042,-0.012,0.0436806593,0.88,0.0,0.88,0.042,-0.012,0.0436806593,-30.44,-30.44,43.0486608386
2020-03-16 03:30:00,0.032,-0.007,0.0327566787,0.88,0.0,0.88,0.032,-0.007,0.0327566787,-30.44,-30.44,43.0486608386
2020-03-16 04:00:00,0.024,-0.012,0.026832815700000002,0.8,0.0,0.8,0.024,-0.012,0.026832815700000002,-30.44,-30.44,43.0486608386
2020-03-16 04:30:00,0.021,-0.002,0.021095023100000002,0.8,0.0,0.8,0.021,-0.002,0.021095023100000002,-30.44,-30.44,43.0486608386
2020-03-16 05:00:00,0.007,-0.005,0.0086023253,0.8,0.0,0.8,0.007,-0.005,0.0086023253,-30.44,-30.44,43.0486608386
2020-03-16 05:30:00,0.007,-0.013000000000000001,0.014764823100000001,0.8,0.0,0.8,0.007,-0.013000000000000001,0.014764823100000001,-30.44,-30.44,43.0486608386
2020-03-16 06:00:00,0.006,-0.017,0.0180277564,0.8,0.0,0.8,0.006,-0.017,0.0180277564,-30.44,-30.44,43.0486608386
2020-03-16 06:30:00,0.005,-0.015,0.0158113883,0.8,0.02,0.8002499609,0.005,-0.015,0.0158113883,-30.44,-30.44,43.0486608386
2020-03-16 07:00:00,0.005,-0.015,0.0158113883,0.86,0.02,0.8602325267,0.005,-0.015,0.0158113883,-30.44,-30.44,43.0486608386
2020-03-16 07:30:00,0.008,-0.017,0.0187882942,0.9,0.02,0.9002221948,0.008,-0.017,0.0187882942,-30.44,-30.44,43.0486608386
2020-03-16 08:00:00,0.008,-0.013000000000000001,0.0152643375,0.84,-0.12,0.8485281374,0.008,-0.013000000000000001,0.0152643375,-30.44,-30.44,43.0486608386
2020-03-16 08:30:00,0.009000000000000001,-0.007,0.0114017543,0.8,-0.42,0.9035485598,0.009000000000000001,-0.007,0.0114017543,-30.44,-30.44,43.0486608386
2020-03-16 09:00:00,0.014,-0.013000000000000001,0.0191049732,-0.02,-0.04,0.0447213595,0.014,-0.013000000000000001,0.0191049732,-30.44,-30.44,43.0486608386
2020-03-16 09:30:00,0.029,-0.009000000000000001,0.0303644529,-30.44,-30.44,43.0486608386,0.029,-0.009000000000000001,0.0303644529,-30.44,-30.44,43.0486608386
2020-03-16 10:00:00,0.055,-0.01,0.055901699400000004,-30.44,-30.44,43.0486608386,0.055,-0.01,0.055901699400000004,-30.44,-30.44,43.0486608386
2020-03-16 10:30:00,0.065,-0.016,0.0669402719,-30.44,-30.44,43.0486608386,0.065,-0.016,0.0669402719,-30.44,-30.44,43.0486608386
2020-03-16 11:00:00,0.115,-0.025,0.117686023,-30.44,-30.44,43.0486608386,0.115,-0.025,0.117686023,-30.44,-30.44,43.0486608386
2020-03-16 11:30:00,0.17300000000000001,-0.034,0.1763093872,-30.44,-30.44,43.0486608386,0.17300000000000001,-0.034,0.1763093872,-30.44,-30.44,43.0486608386
2020-03-16 12:00:00,0.20500000000000002,-0.051000000000000004,0.2112486686,-30.44,-30.44,43.0486608386,0.20500000000000002,-0.051000000000000004,0.2112486686,-30.44,-30.44,43.0486608386
2020-03-16 12:30:00,0.27,-0.058,0.2761593743,-30.44,-30.44,43.0486608386,0.27,-0.058,0.2761593743,-30.44,-30.44,43.0486608386
2020-03-16 13:00:00,0.304,-0.063,0.3104593371,-30.44,-30.44,43.0486608386,0.304,-0.063,0.3104593371,-30.44,-30.44,43.0486608386
2020-03-16 13:30:00,0.341,-0.068,0.3477139629,-30.44,-30.44,43.0486608386,0.341,-0.068,0.3477139629,-30.44,-30.44,43.0486608386
2020-03-16 14:00:00,0.405,-0.081,0.4130205806,-30.44,-30.44,43.0486608386,0.405,-0.081,0.4130205806,-30.44,-30.44,43.0486608386
2020-03-16 14:30:00,0.526,-0.122,0.5399629617,-30.44,-30.44,43.0486608386,0.526,-0.122,0.5399629617,-30.44,-30.44,43.0486608386
2020-03-16 15:00:00,0.534,-0.14,0.5520470994000001,-30.44,-30.44,43.0486608386,0.534,-0.14,0.5520470994000001,-30.44,-30.44,43.0486608386
2020-03-16 15:30:00,0.541,-0.14,0.5588210805,-30.44,-30.44,43.0486608386,0.541,-0.14,0.5588210805,-30.44,-30.44,43.0486608386
2020-03-16 16:00:00,0.553,-0.147,0.5722045089000001,-30.44,-30.44,43.0486608386,0.553,-0.147,0.5722045089000001,-30.44,-30.44,43.0486608386
2020-03-16 16:30:00,0.526,-0.136,0.5432973403,-30.44,-30.44,43.0486608386,0.526,-0.136,0.5432973403,-30.44,-30.44,43.0486608386
2020-03-16 17:00:00,0.5700000000000001,-0.14300000000000002,0.5876640197,-30.44,-30.44,43.0486608386,0.5700000000000001,-0.14300000000000002,0.5876640197,-30.44,-30.44,43.0486608386
2020-03-16 17:30:00,0.52,-0.126,0.5350476614,-30.44,-30.44,43.0486608386,0.52,-0.126,0.5350476614,-30.44,-30.44,43.0486608386
2020-03-16 18:00:00,0.457,-0.10200000000000001,0.46824459420000003,-30.44,-30.44,43.0486608386,0.457,-0.10200000000000001,0.46824459420000003,-30.44,-30.44,43.0486608386
2020-03-16 18:30:00,0.442,-0.092,0.4514731443,-30.44,-30.44,43.0486608386,0.442,-0.092,0.4514731443,-30.44,-30.44,43.0486608386
2020-03-16 19:00:00,0.383,-0.075,0.3902742625,-30.44,-30.44,43.0486608386,0.383,-0.075,0.3902742625,-30.44,-30.44,43.0486608386
2020-03-16 19:30:00,0.391,-0.082,0.3995059449,-30.44,-30.44,43.0486608386,0.391,-0.082,0.3995059449,-30.44,-30.44,43.0486608386
2020-03-16 20:00:00,0.41400000000000003,-0.085,0.42263577700000005,-30.44,-30.44,43.0486608386,0.41400000000000003,-0.085,0.42263577700000005,-30.44,-30.44,43.0486608386
2020-03-16 20:30:00,0.47400000000000003,-0.109,0.48637125740000003,-30.44,-30.44,43.0486608386,0.47400000000000003,-0.109,0.48637125740000003,-30.44,-30.44,43.0486608386
2020-03-16 21:00:00,0.552,-0.136,0.5685068161,-30.44,-30.44,43.0486608386,0.552,-0.136,0.5685068161,-30.44,-30.44,43.0486608386
2020-03-16 21:30:00,0.524,-0.125,0.5387030722,-30.44,-30.44,43.0486608386,0.524,-0.125,0.5387030722,-30.44,-30.44,43.0486608386
2020-03-16 22:00:00,0.578,-0.14400000000000002,0.5956676926000001,-30.44,-30.44,43.0486608386,0.578,-0.14400000000000002,0.5956676926000001,-30.44,-30.44,43.0486608386
2020-03-16 22:30:00,0.582,-0.145,0.5997907969,-30.44,-30.44,43.0486608386,0.582,-0.145,0.5997907969,-30.44,-30.44,43.0486608386
2020-03-16 23:00:00,0.524,-0.13,0.539885173,-30.44,-30.44,43.0486608386,0.524,-0.13,0.539885173,-30.44,-30.44,43.0486608386
2020-03-16 23:30:00,0.519,-0.125,0.5338408002,-30.44,-30.44,43.0486608386,0.519,-0.125,0.5338408002,-30.44,-30.44,43.0486608386
2020-03-17 00:00:00,0.518,-0.122,0.5321729042000001,-30.44,-30.44,43.0486608386,0.518,-0.122,0.5321729042000001,-30.44,-30.44,43.0486608386
2020-03-17 00:30:00,0.541,-0.129,0.556167241,-30.44,-30.44,43.0486608386,0.541,-0.129,0.556167241,-30.44,-30.44,43.0486608386
2020-03-17 01:00:00,0.5650000000000001,-0.14300000000000002,0.5828155798,-30.44,-30.44,43.0486608386,0.5650000000000001,-0.14300000000000002,0.5828155798,-30.44,-30.44,43.0486608386
2020-03-17 01:30:00,0.554,-0.137,0.5706881811,-30.44,-30.44,43.0486608386,0.554,-0.137,0.5706881811,-30.44,-30.44,43.0486608386
2020-03-17 02:00:00,0.54,-0.134,0.5563775696000001,-30.44,-30.44,43.0486608386,0.54,-0.134,0.5563775696000001,-30.44,-30.44,43.0486608386
2020-03-17 02:30:00,0.5650000000000001,-0.145,0.5833095233,-30.44,-30.44,43.0486608386,0.5650000000000001,-0.145,0.5833095233,-30.44,-30.44,43.0486608386
2020-03-17 03:00:00,0.527,-0.131,0.5430377519,-30.44,-30.44,43.0486608386,0.527,-0.131,0.5430377519,-30.44,-30.44,43.0486608386
2020-03-17 03:30:00,0.5,-0.11900000000000001,0.5139659522,-30.44,-30.44,43.0486608386,0.5,-0.11900000000000001,0.5139659522,-30.44,-30.44,43.0486608386
2020-03-17 04:00:00,0.47100000000000003,-0.11,0.4836744773,-30.44,-30.44,43.0486608386,0.47100000000000003,-0.11,0.4836744773,-30.44,-30.44,43.0486608386
2020-03-17 04:30:00,0.41600000000000004,-0.096,0.4269332501,-30.44,-30.44,43.0486608386,0.41600000000000004,-0.096,0.4269332501,-30.44,-30.44,43.0486608386
2020-03-17 05:00:00,0.37,-0.082,0.37897757190000003,-30.44,-30.44,43.0486608386,0.37,-0.082,0.37897757190000003,-30.44,-30.44,43.0486608386
2020-03-17 05:30:00,0.367,-0.084,0.3764903717,-30.44,-30.44,43.0486608386,0.367,-0.084,0.3764903717,-30.44,-30.44,43.0486608386
2020-03-17 06:00:00,0.358,-0.09,0.36913954,-30.44,-30.44,43.0486608386,0.358,-0.09,0.36913954,-30.44,-30.44,43.0486608386
2020-03-17 06:30:00,0.364,-0.09,0.37496133130000003,-30.44,-30.44,43.0486608386,0.364,-0.09,0.37496133130000003,-30.44,-30.44,43.0486608386
2020-03-17 07:00:00,0.392,-0.096,0.4035839442,-30.44,-30.44,43.0486608386,0.392,-0.096,0.4035839442,-30.44,-30.44,43.0486608386
2020-03-17 07:30:00,0.363,-0.09,0.3739906416,-30.44,-30.44,43.0486608386,0.363,-0.09,0.3739906416,-30.44,-30.44,43.0486608386
2020-03-17 08:00:00,0.34800000000000003,-0.083,0.3577610935,-30.44,-30.44,43.0486608386,0.34800000000000003,-0.083,0.3577610935,-30.44,-30.44,43.0486608386
2020-03-17 08:30:00,0.332,-0.067,0.3386930764,-30.44,-30.44,43.0486608386,0.332,-0.067,0.3386930764,-30.44,-30.44,43.0486608386
2020-03-17 09:00:00,0.359,-0.08,0.3678056552,-30.44,-30.44,43.0486608386,0.359,-0.08,0.3678056552,-30.44,-30.44,43.0486608386
2020-03-17 09:30:00,0.365,-0.085,0.374766594,-30.44,-30.44,43.0486608386,0.365,-0.085,0.374766594,-30.44,-30.44,43.0486608386
2020-03-17 10:00:00,0.353,-0.074,0.36067298210000004,-30.44,-30.44,43.0486608386,0.353,-0.074,0.36067298210000004,-30.44,-30.44,43.0486608386
2020-03-17 10:30:00,0.41200000000000003,-0.091,0.421930089,-30.44,-30.44,43.0486608386,0.41200000000000003,-0.091,0.421930089,-30.44,-30.44,43.0486608386
2020-03-17 11:00:00,0.422,-0.094,0.4323424569,-30.44,-30.44,43.0486608386,0.422,-0.094,0.4323424569,-30.44,-30.44,43.0486608386
2020-03-17 11:30:00,0.47100000000000003,-0.111,0.48390288280000004,-30.44,-30.44,43.0486608386,0.47100000000000003,-0.111,0.48390288280000004,-30.44,-30.44,43.0486608386
2020-03-17 12:00:00,0.509,-0.126,0.5243634236,-30.44,-30.44,43.0486608386,0.509,-0.126,0.5243634236,-30.44,-30.44,43.0486608386
2020-03-17 12:30:00,0.545,-0.138,0.5622001423,-30.44,-30.44,43.0486608386,0.545,-0.138,0.5622001423,-30.44,-30.44,43.0486608386
2020-03-17 13:00:00,0.496,-0.12,0.5103097099,-30.44,-30.44,43.0486608386,0.496,-0.12,0.5103097099,-30.44,-30.44,43.0486608386
2020-03-17 13:30:00,0.5760000000000001,-0.145,0.593970538,-30.44,-30.44,43.0486608386,0.5760000000000001,-0.145,0.593970538,-30.44,-30.44,43.0486608386
2020-03-17 14:00:00,0.593,-0.151,0.6119231978,-30.44,-30.44,43.0486608386,0.593,-0.151,0.6119231978,-30.44,-30.44,43.0486608386
2020-03-17 14:30:00,0.592,-0.155,0.6119550637,-30.44,-30.44,43.0486608386,0.592,-0.155,0.6119550637,-30.44,-30.44,43.0486608386
2020-03-17 15:00:00,0.5690000000000001,-0.151,0.5886951673,-30.44,-30.44,43.0486608386,0.5690000000000001,-0.151,0.5886951673,-30.44,-30.44,43.0486608386
2020-03-17 15:30:00,0.616,-0.181,0.6420412759,-30.44,-30.44,43.0486608386,0.616,-0.181,0.6420412759,-30.44,-30.44,43.0486608386
2020-03-17 16:00:00,0.605,-0.182,0.6317823992,-30.44,-30.44,43.0486608386,0.605,-0.182,0.6317823992,-30.44,-30.44,43.0486608386
2020-03-17 16:30:00,0.6000000000000001,-0.179,0.6261317753,-30.44,-30.44,43.0486608386,0.6000000000000001,-0.179,0.6261317753,-30.44,-30.44,43.0486608386
2020-03-17 17:00:00,0.616,-0.176,0.6406496703,-30.44,-30.44,43.0486608386,0.616,-0.176,0.6406496703,-30.44,-30.44,43.0486608386
2020-03-17 17:30:00,0.637,-0.178,0.6614022982000001,-30.44,-30.44,43.0486608386,0.637,-0.178,0.6614022982000001,-30.44,-30.44,43.0486608386
2020-03-17 18:00:00,0.619,-0.171,0.6421853315,-30.44,-30.44,43.0486608386,0.619,-0.171,0.6421853315,-30.44,-30.44,43.0486608386
2020-03-17 18:30:00,0.603,-0.157,0.6231035227,-30.44,-30.44,43.0486608386,0.603,-0.157,0.6231035227,-30.44,-30.44,43.0486608386
2020-03-17 19:00:00,0.643,-0.171,0.6653495322,-30.44,-30.44,43.0486608386,0.643,-0.171,0.6653495322,-30.44,-30.44,43.0486608386
2020-03-17 19:30:00,0.622,-0.163,0.6430031104,-30.44,-30.44,43.0486608386,0.622,-0.163,0.6430031104,-30.44,-30.44,43.0486608386
2020-03-17 20:00:00,0.581,-0.15,0.6000508312,-30.44,-30.44,43.0486608386,0.581,-0.15,0.6000508312,-30.44,-30.44,43.0486608386
2020-03-17 20:30:00,0.61,-0.158,0.6301301453,-30.44,-30.44,43.0486608386,0.61,-0.158,0.6301301453,-30.44,-30.44,43.0486608386
2020-03-17 21:00:00,0.593,-0.155,0.6129225073,-30.44,-30.44,43.0486608386,0.593,-0.155,0.6129225073,-30.44,-30.44,43.0486608386
2020-03-17 21:30:00,0.599,-0.153,0.6182313483,-30.44,-30.44,43.0486608386,0.599,-0.153,0.6182313483,-30.44,-30.44,43.0486608386
2020-03-17 22:00:00,0.59,-0.15,0.6087692502000001,-30.44,-30.44,43.0486608386,0.59,-0.15,0.6087692502000001,-30.44,-30.44,43.0486608386
2020-03-17 22:30:00,0.601,-0.157,0.6211682542,-30.44,-30.44,43.0486608386,0.601,-0.157,0.6211682542,-30.44,-30.44,43.0486608386
2020-03-17 23:00:00,0.626,-0.164,0.6471259537,-30.44,-30.44,43.0486608386,0.626,-0.164,0.6471259537,-30.44,-30.44,43.0486608386
2020-03-17 23:30:00,0.607,-0.158,0.6272264344,-30.44,-30.44,43.0486608386,0.607,-0.158,0.6272264344,-30.44,-30.44,43.0486608386
2020-03-18 00:00:00,0.615,-0.159,0.6352212213,-30.44,-30.44,43.0486608386,0.615,-0.159,0.6352212213,-30.44,-30.44,43.0486608386
2020-03-18 00:30:00,0.548,-0.13,0.5632086647,-30.44,-30.44,43.0486608386,0.548,-0.13,0.5632086647,-30.44,-30.44,43.0486608386
2020-03-18 01:00:00,0.521,-0.121,0.5348663384,-30.44,-30.44,43.0486608386,0.521,-0.121,0.5348663384,-30.44,-30.44,43.0486608386
2020-03-18 01:30:00,0.483,-0.112,0.4958154899,-30.44,-30.44,43.0486608386,0.483,-0.112,0.4958154899,-30.44,-30.44,43.0486608386
2020-03-18 02:00:00,0.553,-0.139,0.5702017187,-30.44,-30.44,43.0486608386,0.553,-0.139,0.5702017187,-30.44,-30.44,43.0486608386
2020-03-18 02:30:00,0.502,-0.12,0.5161433909,-30.44,-30.44,43.0486608386,0.502,-0.12,0.5161433909,-30.44,-30.44,43.0486608386
2020-03-18 03:00:00,0.499,-0.115,0.5120800719,-30.44,-30.44,43.0486608386,0.499,-0.115,0.5120800719,-30.44,-30.44,43.0486608386
2020-03-18 03:30:00,0.44,-0.095,0.45013886750000004,-30.44,-30.44,43.0486608386,0.44,-0.095,0.45013886750000004,-30.44,-30.44,43.0486608386
2020-03-18 04:00:00,0.428,-0.091,0.4375671377,-30.44,-30.44,43.0486608386,0.428,-0.091,0.4375671377,-30.44,-30.44,43.0486608386
2020-03-18 04:30:00,0.357,-0.067,0.3632327078,-30.44,-30.44,43.0486608386,0.357,-0.067,0.3632327078,-30.44,-30.44,43.0486608386
2020-03-18 05:00:00,0.246,-0.048,0.25063918290000003,-30.44,-30.44,43.0486608386,0.246,-0.048,0.25063918290000003,-30.44,-30.44,43.0486608386
2020-03-18 05:30:00,0.16,-0.022,0.1615054179,-30.44,-30.44,43.0486608386,0.16,-0.022,0.1615054179,-30.44,-30.44,43.0486608386
2020-03-18 06:00:00,0.04,-0.007,0.040607881000000005,-30.44,-30.44,43.0486608386,0.04,-0.007,0.040607881000000005,-30.44,-30.44,43.0486608386
2020-03-18 06:30:00,0.018000000000000002,-0.014,0.0228035085,-30.44,-30.44,43.0486608386,0.018000000000000002,-0.014,0.0228035085,-30.44,-30.44,43.0486608386
2020-03-18 07:00:00,0.018000000000000002,-0.016,0.0240831892,-30.44,-30.44,43.0486608386,0.018000000000000002,-0.016,0.0240831892,-30.44,-30.44,43.0486608386
2020-03-18 07:30:00,0.041,-0.017,0.044384682,-30.44,-30.44,43.0486608386,0.041,-0.017,0.044384682,-30.44,-30.44,43.0486608386
2020-03-18 08:00:00,0.054,-0.03,0.061773780800000004,-30.44,-30.44,43.0486608386,0.054,-0.03,0.061773780800000004,-30.44,-30.44,43.0486608386
2020-03-18 08:30:00,0.107,-0.026000000000000002,0.1101135777,-30.44,-30.44,43.0486608386,0.107,-0.026000000000000002,0.1101135777,-30.44,-30.44,43.0486608386
2020-03-18 09:00:00,0.073,-0.009000000000000001,0.0735527022,-30.44,-30.44,43.0486608386,0.073,-0.009000000000000001,0.0735527022,-30.44,-30.44,43.0486608386
2020-03-18 09:30:00,0.094,-0.024,0.0970154627,-30.44,-30.44,43.0486608386,0.094,-0.024,0.0970154627,-30.44,-30.44,43.0486608386
2020-03-18 10:00:00,0.233,-0.046,0.23749736840000002,-30.44,-30.44,43.0486608386,0.233,-0.046,0.23749736840000002,-30.44,-30.44,43.0486608386
2020-03-18 10:30:00,0.262,-0.054,0.2675070093,-30.44,-30.44,43.0486608386,0.262,-0.054,0.2675070093,-30.44,-30.44,43.0486608386
2020-03-18 11:00:00,0.258,-0.046,0.2620686933,-30.44,-30.44,43.0486608386,0.258,-0.046,0.2620686933,-30.44,-30.44,43.0486608386
2020-03-18 11:30:00,0.225,-0.041,0.2287050502,-30.44,-30.44,43.0486608386,0.225,-0.041,0.2287050502,-30.44,-30.44,43.0486608386
2020-03-18 12:00:00,0.122,-0.012,0.1225887434,-30.44,-30.44,43.0486608386,0.122,-0.012,0.1225887434,-30.44,-30.44,43.0486608386
2020-03-18 12:30:00,0.112,-0.013000000000000001,0.1127519401,-30.44,-30.44,43.0486608386,0.112,-0.013000000000000001,0.1127519401,-30.44,-30.44,43.0486608386
2020-03-18 13:00:00,0.093,-0.024,0.0960468636,-30.44,-30.44,43.0486608386,0.093,-0.024,0.0960468636,-30.44,-30.44,43.0486608386
2020-03-18 13:30:00,0.051000000000000004,-0.013000000000000001,0.052630789500000004,-30.44,-30.44,43.0486608386,0.051000000000000004,-0.013000000000000001,0.052630789500000004,-30.44,-30.44,43.0486608386
2020-03-18 14:00:00,0.016,0.0,0.016,-30.44,-30.44,43.0486608386,0.016,0.0,0.016,-30.44,-30.44,43.0486608386
2020-03-18 14:30:00,0.032,-0.015,0.0353411941,-30.44,-30.44,43.0486608386,0.032,-0.015,0.0353411941,-30.44,-30.44,43.0486608386
2020-03-18 15:00:00,0.099,-0.025,0.10210778620000001,-30.44,-30.44,43.0486608386,0.099,-0.025,0.10210778620000001,-30.44,-30.44,43.0486608386
2020-03-18 15:30:00,0.027,-0.021,0.034205262800000004,-30.44,-30.44,43.0486608386,0.027,-0.021,0.034205262800000004,-30.44,-30.44,43.0486608386
