Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-18 16:00:00,0.04,-0.022,0.045650848800000005,-30.44,-30.44,43.0486608386,0.04,-0.022,0.045650848800000005,-30.44,-30.44,43.0486608386
2020-03-18 16:30:00,0.044,-0.018000000000000002,0.047539457300000004,-30.44,-30.44,43.0486608386,0.044,-0.018000000000000002,0.047539457300000004,-30.44,-30.44,43.0486608386
2020-03-18 17:00:00,0.024,-0.001,0.0240208243,-30.44,-30.44,43.0486608386,0.024,-0.001,0.0240208243,-30.44,-30.44,43.0486608386
2020-03-18 17:30:00,0.019,0.004,0.0194164878,-30.44,-30.44,43.0486608386,0.019,0.004,0.0194164878,-30.44,-30.44,43.0486608386
2020-03-18 18:00:00,0.037,-0.001,0.037013511,-30.44,-30.44,43.0486608386,0.037,-0.001,0.037013511,-30.44,-30.44,43.0486608386
2020-03-18 18:30:00,0.034,0.003,0.034132096300000005,-30.44,-30.44,43.0486608386,0.034,0.003,0.034132096300000005,-30.44,-30.44,43.0486608386
2020-03-18 19:00:00,0.07200000000000001,-0.005,0.07217340230000001,-30.44,-30.44,43.0486608386,0.07200000000000001,-0.005,0.07217340230000001,-30.44,-30.44,43.0486608386
2020-03-18 19:30:00,0.053,-0.001,0.0530094331,-30.44,-30.44,43.0486608386,0.053,-0.001,0.0530094331,-30.44,-30.44,43.0486608386
2020-03-18 20:00:00,0.08700000000000001,-0.011,0.08769264510000001,-30.44,-30.44,43.0486608386,0.08700000000000001,-0.011,0.08769264510000001,-30.44,-30.44,43.0486608386
2020-03-18 20:30:00,0.096,-0.015,0.0971648084,-30.44,-30.44,43.0486608386,0.096,-0.015,0.0971648084,-30.44,-30.44,43.0486608386
2020-03-18 21:00:00,0.091,-0.02,0.0931718842,-30.44,-30.44,43.0486608386,0.091,-0.02,0.0931718842,-30.44,-30.44,43.0486608386
2020-03-18 21:30:00,0.031,-0.004,0.0312569992,-30.44,-30.44,43.0486608386,0.031,-0.004,0.0312569992,-30.44,-30.44,43.0486608386
2020-03-18 22:00:00,0.034,-0.002,0.0340587727,-30.44,-30.44,43.0486608386,0.034,-0.002,0.0340587727,-30.44,-30.44,43.0486608386
2020-03-18 22:30:00,0.06,-0.004,0.060133185500000005,-30.44,-30.44,43.0486608386,0.06,-0.004,0.060133185500000005,-30.44,-30.44,43.0486608386
2020-03-18 23:00:00,0.046,-0.009000000000000001,0.0468721666,-30.44,-30.44,43.0486608386,0.046,-0.009000000000000001,0.0468721666,-30.44,-30.44,43.0486608386
2020-03-18 23:30:00,0.027,-0.004,0.027294688100000002,-30.44,-30.44,43.0486608386,0.027,-0.004,0.027294688100000002,-30.44,-30.44,43.0486608386
2020-03-19 00:00:00,0.041,-0.004,0.0411946598,-30.44,-30.44,43.0486608386,0.041,-0.004,0.0411946598,-30.44,-30.44,43.0486608386
2020-03-19 00:30:00,0.069,-0.015,0.0706116138,-30.44,-30.44,43.0486608386,0.069,-0.015,0.0706116138,-30.44,-30.44,43.0486608386
2020-03-19 01:00:00,0.09,-0.02,0.09219544460000001,-30.44,-30.44,43.0486608386,0.09,-0.02,0.09219544460000001,-30.44,-30.44,43.0486608386
2020-03-19 01:30:00,0.117,-0.025,0.1196411301,-30.44,-30.44,43.0486608386,0.117,-0.025,0.1196411301,-30.44,-30.44,43.0486608386
2020-03-19 02:00:00,0.145,-0.034,0.1489328708,-30.44,-30.44,43.0486608386,0.145,-0.034,0.1489328708,-30.44,-30.44,43.0486608386
2020-03-19 02:30:00,0.185,-0.046,0.19063315560000002,-30.44,-30.44,43.0486608386,0.185,-0.046,0.19063315560000002,-30.44,-30.44,43.0486608386
2020-03-19 03:00:00,0.223,-0.045,0.22749505490000002,-30.44,-30.44,43.0486608386,0.223,-0.045,0.22749505490000002,-30.44,-30.44,43.0486608386
2020-03-19 03:30:00,0.159,-0.025,0.1609534094,-30.44,-30.44,43.0486608386,0.159,-0.025,0.1609534094,-30.44,-30.44,43.0486608386
2020-03-19 04:00:00,0.093,-0.023,0.0958018789,-30.44,-30.44,43.0486608386,0.093,-0.023,0.0958018789,-30.44,-30.44,43.0486608386
2020-03-19 04:30:00,0.14,-0.033,0.143836713,-30.44,-30.44,43.0486608386,0.14,-0.033,0.143836713,-30.44,-30.44,43.0486608386
2020-03-19 05:00:00,0.17300000000000001,-0.032,0.175934647,-30.44,-30.44,43.0486608386,0.17300000000000001,-0.032,0.175934647,-30.44,-30.44,43.0486608386
2020-03-19 05:30:00,0.133,-0.035,0.1375281789,-30.44,-30.44,43.0486608386,0.133,-0.035,0.1375281789,-30.44,-30.44,43.0486608386
2020-03-19 06:00:00,0.116,-0.034,0.1208801059,-30.44,-30.44,43.0486608386,0.116,-0.034,0.1208801059,-30.44,-30.44,43.0486608386
2020-03-19 06:30:00,0.07200000000000001,-0.026000000000000002,0.0765506368,-30.44,-30.44,43.0486608386,0.07200000000000001,-0.026000000000000002,0.0765506368,-30.44,-30.44,43.0486608386
2020-03-19 07:00:00,0.10400000000000001,-0.032,0.1088117641,-30.44,-30.44,43.0486608386,0.10400000000000001,-0.032,0.1088117641,-30.44,-30.44,43.0486608386
2020-03-19 07:30:00,0.124,-0.031,0.1278162744,-30.44,-30.44,43.0486608386,0.124,-0.031,0.1278162744,-30.44,-30.44,43.0486608386
2020-03-19 08:00:00,0.164,-0.048,0.1708800749,-30.44,-30.44,43.0486608386,0.164,-0.048,0.1708800749,-30.44,-30.44,43.0486608386
2020-03-19 08:30:00,0.28300000000000003,-0.054,0.28810588330000003,-30.44,-30.44,43.0486608386,0.28300000000000003,-0.054,0.28810588330000003,-30.44,-30.44,43.0486608386
2020-03-19 09:00:00,0.194,-0.026000000000000002,0.1957345141,-30.44,-30.44,43.0486608386,0.194,-0.026000000000000002,0.1957345141,-30.44,-30.44,43.0486608386
2020-03-19 09:30:00,0.212,-0.031,0.21425452150000002,-30.44,-30.44,43.0486608386,0.212,-0.031,0.21425452150000002,-30.44,-30.44,43.0486608386
2020-03-19 10:00:00,0.24,-0.036000000000000004,0.24268498100000002,-30.44,-30.44,43.0486608386,0.24,-0.036000000000000004,0.24268498100000002,-30.44,-30.44,43.0486608386
2020-03-19 10:30:00,0.271,-0.051000000000000004,0.2757571395,-30.44,-30.44,43.0486608386,0.271,-0.051000000000000004,0.2757571395,-30.44,-30.44,43.0486608386
2020-03-19 11:00:00,0.258,-0.045,0.2618950171,-30.44,-30.44,43.0486608386,0.258,-0.045,0.2618950171,-30.44,-30.44,43.0486608386
2020-03-19 11:30:00,0.228,-0.03,0.2299652148,-30.44,-30.44,43.0486608386,0.228,-0.03,0.2299652148,-30.44,-30.44,43.0486608386
2020-03-19 12:00:00,0.115,-0.016,0.1161077086,-30.44,-30.44,43.0486608386,0.115,-0.016,0.1161077086,-30.44,-30.44,43.0486608386
2020-03-19 12:30:00,0.116,-0.024,0.1184567432,-30.44,-30.44,43.0486608386,0.116,-0.024,0.1184567432,-30.44,-30.44,43.0486608386
2020-03-19 13:00:00,0.154,-0.032,0.1572895419,-30.44,-30.44,43.0486608386,0.154,-0.032,0.1572895419,-30.44,-30.44,43.0486608386
2020-03-19 13:30:00,0.12,-0.019,0.1214948559,-30.44,-30.44,43.0486608386,0.12,-0.019,0.1214948559,-30.44,-30.44,43.0486608386
2020-03-19 14:00:00,0.185,-0.024,0.18655026130000002,-30.44,-30.44,43.0486608386,0.185,-0.024,0.18655026130000002,-30.44,-30.44,43.0486608386
2020-03-19 14:30:00,0.19,-0.037,0.1935691091,-30.44,-30.44,43.0486608386,0.19,-0.037,0.1935691091,-30.44,-30.44,43.0486608386
2020-03-19 15:00:00,0.19,-0.036000000000000004,0.193380454,-30.44,-30.44,43.0486608386,0.19,-0.036000000000000004,0.193380454,-30.44,-30.44,43.0486608386
2020-03-19 15:30:00,0.12,-0.042,0.1271377206,-30.44,-30.44,43.0486608386,0.12,-0.042,0.1271377206,-30.44,-30.44,43.0486608386
2020-03-19 16:00:00,0.127,-0.039,0.1328533026,-30.44,-30.44,43.0486608386,0.127,-0.039,0.1328533026,-30.44,-30.44,43.0486608386
2020-03-19 16:30:00,0.11900000000000001,-0.037,0.1246194206,-30.44,-30.44,43.0486608386,0.11900000000000001,-0.037,0.1246194206,-30.44,-30.44,43.0486608386
2020-03-19 17:00:00,0.123,-0.023,0.1251319304,-30.44,-30.44,43.0486608386,0.123,-0.023,0.1251319304,-30.44,-30.44,43.0486608386
2020-03-19 17:30:00,0.114,-0.015,0.1149826074,-30.44,-30.44,43.0486608386,0.114,-0.015,0.1149826074,-30.44,-30.44,43.0486608386
2020-03-19 18:00:00,0.095,-0.012,0.0957548954,-30.44,-30.44,43.0486608386,0.095,-0.012,0.0957548954,-30.44,-30.44,43.0486608386
2020-03-19 18:30:00,0.092,-0.013000000000000001,0.0929139387,-30.44,-30.44,43.0486608386,0.092,-0.013000000000000001,0.0929139387,-30.44,-30.44,43.0486608386
2020-03-19 19:00:00,0.139,-0.027,0.1415980226,-30.44,-30.44,43.0486608386,0.139,-0.027,0.1415980226,-30.44,-30.44,43.0486608386
2020-03-19 19:30:00,0.135,-0.028,0.13787313010000002,-30.44,-30.44,43.0486608386,0.135,-0.028,0.13787313010000002,-30.44,-30.44,43.0486608386
2020-03-19 20:00:00,0.27,-0.054,0.2753470537,-30.44,-30.44,43.0486608386,0.27,-0.054,0.2753470537,-30.44,-30.44,43.0486608386
2020-03-19 20:30:00,0.20600000000000002,-0.034,0.2087869728,-30.44,-30.44,43.0486608386,0.20600000000000002,-0.034,0.2087869728,-30.44,-30.44,43.0486608386
2020-03-19 21:00:00,0.11800000000000001,-0.018000000000000002,0.1193649865,-30.44,-30.44,43.0486608386,0.11800000000000001,-0.018000000000000002,0.1193649865,-30.44,-30.44,43.0486608386
2020-03-19 21:30:00,0.125,-0.018000000000000002,0.1262893503,-30.44,-30.44,43.0486608386,0.125,-0.018000000000000002,0.1262893503,-30.44,-30.44,43.0486608386
2020-03-19 22:00:00,0.176,-0.023,0.1774964788,-30.44,-30.44,43.0486608386,0.176,-0.023,0.1774964788,-30.44,-30.44,43.0486608386
2020-03-19 22:30:00,0.23600000000000002,-0.036000000000000004,0.238729973,-30.44,-30.44,43.0486608386,0.23600000000000002,-0.036000000000000004,0.238729973,-30.44,-30.44,43.0486608386
2020-03-19 23:00:00,0.216,-0.032,0.218357505,-30.44,-30.44,43.0486608386,0.216,-0.032,0.218357505,-30.44,-30.44,43.0486608386
2020-03-19 23:30:00,0.226,-0.035,0.22869411890000002,-30.44,-30.44,43.0486608386,0.226,-0.035,0.22869411890000002,-30.44,-30.44,43.0486608386
2020-03-20 00:00:00,0.211,-0.032,0.2134127456,-30.44,-30.44,43.0486608386,0.211,-0.032,0.2134127456,-30.44,-30.44,43.0486608386
2020-03-20 00:30:00,0.225,-0.033,0.2274071239,-30.44,-30.44,43.0486608386,0.225,-0.033,0.2274071239,-30.44,-30.44,43.0486608386
2020-03-20 01:00:00,0.272,-0.043000000000000003,0.2753779221,-30.44,-30.44,43.0486608386,0.272,-0.043000000000000003,0.2753779221,-30.44,-30.44,43.0486608386
2020-03-20 01:30:00,0.256,-0.038,0.2588049459,-30.44,-30.44,43.0486608386,0.256,-0.038,0.2588049459,-30.44,-30.44,43.0486608386
2020-03-20 02:00:00,0.194,-0.025,0.1956041922,-30.44,-30.44,43.0486608386,0.194,-0.025,0.1956041922,-30.44,-30.44,43.0486608386
2020-03-20 02:30:00,0.14300000000000002,-0.021,0.1445337331,-30.44,-30.44,43.0486608386,0.14300000000000002,-0.021,0.1445337331,-30.44,-30.44,43.0486608386
2020-03-20 03:00:00,0.11,-0.017,0.1113058848,-30.44,-30.44,43.0486608386,0.11,-0.017,0.1113058848,-30.44,-30.44,43.0486608386
2020-03-20 03:30:00,0.133,-0.022,0.13480726980000002,-30.44,-30.44,43.0486608386,0.133,-0.022,0.13480726980000002,-30.44,-30.44,43.0486608386
2020-03-20 04:00:00,0.187,-0.038,0.1908219065,-30.44,-30.44,43.0486608386,0.187,-0.038,0.1908219065,-30.44,-30.44,43.0486608386
2020-03-20 04:30:00,0.248,-0.043000000000000003,0.2517002185,-30.44,-30.44,43.0486608386,0.248,-0.043000000000000003,0.2517002185,-30.44,-30.44,43.0486608386
2020-03-20 05:00:00,0.326,-0.07200000000000001,0.3338562565,-30.44,-30.44,43.0486608386,0.326,-0.07200000000000001,0.3338562565,-30.44,-30.44,43.0486608386
2020-03-20 05:30:00,0.32,-0.08,0.32984845,-30.44,-30.44,43.0486608386,0.32,-0.08,0.32984845,-30.44,-30.44,43.0486608386
2020-03-20 06:00:00,0.314,-0.07,0.32170794210000003,-30.44,-30.44,43.0486608386,0.314,-0.07,0.32170794210000003,-30.44,-30.44,43.0486608386
2020-03-20 06:30:00,0.313,-0.063,0.3192773089,-30.44,-30.44,43.0486608386,0.313,-0.063,0.3192773089,-30.44,-30.44,43.0486608386
2020-03-20 07:00:00,0.322,-0.068,0.329101808,-30.44,-30.44,43.0486608386,0.322,-0.068,0.329101808,-30.44,-30.44,43.0486608386
2020-03-20 07:30:00,0.337,-0.097,0.35068219230000003,-30.44,-30.44,43.0486608386,0.337,-0.097,0.35068219230000003,-30.44,-30.44,43.0486608386
2020-03-20 08:00:00,0.455,-0.10300000000000001,0.4665125936,-30.44,-30.44,43.0486608386,0.455,-0.10300000000000001,0.4665125936,-30.44,-30.44,43.0486608386
2020-03-20 08:30:00,0.429,-0.08700000000000001,0.4377327952,-30.44,-30.44,43.0486608386,0.429,-0.08700000000000001,0.4377327952,-30.44,-30.44,43.0486608386
2020-03-20 09:00:00,0.47000000000000003,-0.10400000000000001,0.4813688814,-30.44,-30.44,43.0486608386,0.47000000000000003,-0.10400000000000001,0.4813688814,-30.44,-30.44,43.0486608386
2020-03-20 09:30:00,0.47300000000000003,-0.11,0.4856222812,-30.44,-30.44,43.0486608386,0.47300000000000003,-0.11,0.4856222812,-30.44,-30.44,43.0486608386
2020-03-20 10:00:00,0.41200000000000003,-0.082,0.4200809446,-30.44,-30.44,43.0486608386,0.41200000000000003,-0.082,0.4200809446,-30.44,-30.44,43.0486608386
2020-03-20 10:30:00,0.535,-0.122,0.5487339975000001,-30.44,-30.44,43.0486608386,0.535,-0.122,0.5487339975000001,-30.44,-30.44,43.0486608386
2020-03-20 11:00:00,0.512,-0.12,0.5258745097,-30.44,-30.44,43.0486608386,0.512,-0.12,0.5258745097,-30.44,-30.44,43.0486608386
2020-03-20 11:30:00,0.577,-0.148,0.5956786046,-30.44,-30.44,43.0486608386,0.577,-0.148,0.5956786046,-30.44,-30.44,43.0486608386
2020-03-20 12:00:00,0.586,-0.312,0.6638825197,-30.44,-30.44,43.0486608386,0.586,-0.312,0.6638825197,-30.44,-30.44,43.0486608386
2020-03-20 12:30:00,0.558,-0.148,0.5772936861,-30.44,-30.44,43.0486608386,0.558,-0.148,0.5772936861,-30.44,-30.44,43.0486608386
2020-03-20 13:00:00,0.514,-0.124,0.5287456856,-30.44,-30.44,43.0486608386,0.514,-0.124,0.5287456856,-30.44,-30.44,43.0486608386
2020-03-20 13:30:00,0.615,-0.163,0.6362342336,-30.44,-30.44,43.0486608386,0.615,-0.163,0.6362342336,-30.44,-30.44,43.0486608386
2020-03-20 14:00:00,0.58,-0.149,0.5988330318,-30.44,-30.44,43.0486608386,0.58,-0.149,0.5988330318,-30.44,-30.44,43.0486608386
2020-03-20 14:30:00,0.525,-0.129,0.5406163150000001,-30.44,-30.44,43.0486608386,0.525,-0.129,0.5406163150000001,-30.44,-30.44,43.0486608386
2020-03-20 15:00:00,0.511,-0.128,0.5267874334,-30.44,-30.44,43.0486608386,0.511,-0.128,0.5267874334,-30.44,-30.44,43.0486608386
2020-03-20 15:30:00,0.34,-0.08,0.3492849839,-30.44,-30.44,43.0486608386,0.34,-0.08,0.3492849839,-30.44,-30.44,43.0486608386
2020-03-20 16:00:00,0.439,-0.112,0.4530618059,-30.44,-30.44,43.0486608386,0.439,-0.112,0.4530618059,-30.44,-30.44,43.0486608386
2020-03-20 16:30:00,0.399,-0.099,0.4110985283,-30.44,-30.44,43.0486608386,0.399,-0.099,0.4110985283,-30.44,-30.44,43.0486608386
2020-03-20 17:00:00,0.47000000000000003,-0.124,0.4860822976,-30.44,-30.44,43.0486608386,0.47000000000000003,-0.124,0.4860822976,-30.44,-30.44,43.0486608386
2020-03-20 17:30:00,0.451,-0.106,0.46328932640000003,-30.44,-30.44,43.0486608386,0.451,-0.106,0.46328932640000003,-30.44,-30.44,43.0486608386
2020-03-20 18:00:00,0.452,-0.10400000000000001,0.4638103061,-30.44,-30.44,43.0486608386,0.452,-0.10400000000000001,0.4638103061,-30.44,-30.44,43.0486608386
2020-03-20 18:30:00,0.418,-0.092,0.4280046729,-30.44,-30.44,43.0486608386,0.418,-0.092,0.4280046729,-30.44,-30.44,43.0486608386
2020-03-20 19:00:00,0.43,-0.094,0.4401545183,-30.44,-30.44,43.0486608386,0.43,-0.094,0.4401545183,-30.44,-30.44,43.0486608386
2020-03-20 19:30:00,0.462,-0.105,0.4737815953,-30.44,-30.44,43.0486608386,0.462,-0.105,0.4737815953,-30.44,-30.44,43.0486608386
2020-03-20 20:00:00,0.481,-0.11,0.49341767300000006,-30.44,-30.44,43.0486608386,0.481,-0.11,0.49341767300000006,-30.44,-30.44,43.0486608386
2020-03-20 20:30:00,0.494,-0.109,0.5058823974000001,-30.44,-30.44,43.0486608386,0.494,-0.109,0.5058823974000001,-30.44,-30.44,43.0486608386
2020-03-20 21:00:00,0.554,-0.133,0.5697411693000001,-30.44,-30.44,43.0486608386,0.554,-0.133,0.5697411693000001,-30.44,-30.44,43.0486608386
2020-03-20 21:30:00,0.5730000000000001,-0.14,0.5898550669,-30.44,-30.44,43.0486608386,0.5730000000000001,-0.14,0.5898550669,-30.44,-30.44,43.0486608386
2020-03-20 22:00:00,0.553,-0.137,0.5697174738,-30.44,-30.44,43.0486608386,0.553,-0.137,0.5697174738,-30.44,-30.44,43.0486608386
2020-03-20 22:30:00,0.58,-0.146,0.5980936382,-30.44,-30.44,43.0486608386,0.58,-0.146,0.5980936382,-30.44,-30.44,43.0486608386
2020-03-20 23:00:00,0.66,-0.17400000000000002,0.682551097,-30.44,-30.44,43.0486608386,0.66,-0.17400000000000002,0.682551097,-30.44,-30.44,43.0486608386
2020-03-20 23:30:00,0.672,-0.18,0.6956895860000001,-30.44,-30.44,43.0486608386,0.672,-0.18,0.6956895860000001,-30.44,-30.44,43.0486608386
2020-03-21 00:00:00,0.658,-0.17300000000000001,0.6803624034,-30.44,-30.44,43.0486608386,0.658,-0.17300000000000001,0.6803624034,-30.44,-30.44,43.0486608386
2020-03-21 00:30:00,0.653,-0.17,0.6747658853,-30.44,-30.44,43.0486608386,0.653,-0.17,0.6747658853,-30.44,-30.44,43.0486608386
2020-03-21 01:00:00,0.636,-0.168,0.6578145635,-30.44,-30.44,43.0486608386,0.636,-0.168,0.6578145635,-30.44,-30.44,43.0486608386
2020-03-21 01:30:00,0.606,-0.156,0.6257571414,-30.44,-30.44,43.0486608386,0.606,-0.156,0.6257571414,-30.44,-30.44,43.0486608386
2020-03-21 02:00:00,0.594,-0.154,0.61363833,-30.44,-30.44,43.0486608386,0.594,-0.154,0.61363833,-30.44,-30.44,43.0486608386
2020-03-21 02:30:00,0.605,-0.157,0.6250391988,-30.44,-30.44,43.0486608386,0.605,-0.157,0.6250391988,-30.44,-30.44,43.0486608386
2020-03-21 03:00:00,0.579,-0.146,0.5971239402,-30.44,-30.44,43.0486608386,0.579,-0.146,0.5971239402,-30.44,-30.44,43.0486608386
2020-03-21 03:30:00,0.5640000000000001,-0.138,0.5806375806,-30.44,-30.44,43.0486608386,0.5640000000000001,-0.138,0.5806375806,-30.44,-30.44,43.0486608386
2020-03-21 04:00:00,0.5680000000000001,-0.14100000000000001,0.5852392673,-30.44,-30.44,43.0486608386,0.5680000000000001,-0.14100000000000001,0.5852392673,-30.44,-30.44,43.0486608386
2020-03-21 04:30:00,0.5740000000000001,-0.153,0.5940412444000001,-30.44,-30.44,43.0486608386,0.5740000000000001,-0.153,0.5940412444000001,-30.44,-30.44,43.0486608386
2020-03-21 05:00:00,0.609,-0.168,0.6317475762,-30.44,-30.44,43.0486608386,0.609,-0.168,0.6317475762,-30.44,-30.44,43.0486608386
2020-03-21 05:30:00,0.605,-0.18,0.6312091571,-30.44,-30.44,43.0486608386,0.605,-0.18,0.6312091571,-30.44,-30.44,43.0486608386
2020-03-21 06:00:00,0.61,-0.184,0.6371467649,-30.44,-30.44,43.0486608386,0.61,-0.184,0.6371467649,-30.44,-30.44,43.0486608386
2020-03-21 06:30:00,0.5670000000000001,-0.163,0.5899644057,-30.44,-30.44,43.0486608386,0.5670000000000001,-0.163,0.5899644057,-30.44,-30.44,43.0486608386
2020-03-21 07:00:00,0.558,-0.155,0.5791277925,-30.44,-30.44,43.0486608386,0.558,-0.155,0.5791277925,-30.44,-30.44,43.0486608386
2020-03-21 07:30:00,0.5760000000000001,-0.157,0.5970134002,-30.44,-30.44,43.0486608386,0.5760000000000001,-0.157,0.5970134002,-30.44,-30.44,43.0486608386
2020-03-21 08:00:00,0.541,-0.128,0.5559361474,-30.44,-30.44,43.0486608386,0.541,-0.128,0.5559361474,-30.44,-30.44,43.0486608386
2020-03-21 08:30:00,0.532,-0.117,0.5447136863,-30.44,-30.44,43.0486608386,0.532,-0.117,0.5447136863,-30.44,-30.44,43.0486608386
2020-03-21 09:00:00,0.562,-0.131,0.5770658541,-30.44,-30.44,43.0486608386,0.562,-0.131,0.5770658541,-30.44,-30.44,43.0486608386
2020-03-21 09:30:00,0.539,-0.12,0.552196523,-30.44,-30.44,43.0486608386,0.539,-0.12,0.552196523,-30.44,-30.44,43.0486608386
2020-03-21 10:00:00,0.516,-0.112,0.5280151513,-30.44,-30.44,43.0486608386,0.516,-0.112,0.5280151513,-30.44,-30.44,43.0486608386
2020-03-21 10:30:00,0.611,-0.149,0.6289053983,-30.44,-30.44,43.0486608386,0.611,-0.149,0.6289053983,-30.44,-30.44,43.0486608386
2020-03-21 11:00:00,0.61,-0.151,0.6284114894,-30.44,-30.44,43.0486608386,0.61,-0.151,0.6284114894,-30.44,-30.44,43.0486608386
2020-03-21 11:30:00,0.619,-0.152,0.6373892061,-30.44,-30.44,43.0486608386,0.619,-0.152,0.6373892061,-30.44,-30.44,43.0486608386
2020-03-21 12:00:00,0.637,-0.164,0.6577727571,-30.44,-30.44,43.0486608386,0.637,-0.164,0.6577727571,-30.44,-30.44,43.0486608386
2020-03-21 12:30:00,0.653,-0.177,0.6765633747,-30.44,-30.44,43.0486608386,0.653,-0.177,0.6765633747,-30.44,-30.44,43.0486608386
2020-03-21 13:00:00,0.651,-0.169,0.6725786199,-30.44,-30.44,43.0486608386,0.651,-0.169,0.6725786199,-30.44,-30.44,43.0486608386
2020-03-21 13:30:00,0.651,-0.17,0.6728305879,-30.44,-30.44,43.0486608386,0.651,-0.17,0.6728305879,-30.44,-30.44,43.0486608386
2020-03-21 14:00:00,0.639,-0.163,0.6594619019,-30.44,-30.44,43.0486608386,0.639,-0.163,0.6594619019,-30.44,-30.44,43.0486608386
2020-03-21 14:30:00,0.638,-0.17,0.6602605546,-30.44,-30.44,43.0486608386,0.638,-0.17,0.6602605546,-30.44,-30.44,43.0486608386
2020-03-21 15:00:00,0.599,-0.162,0.6205199433,-30.44,-30.44,43.0486608386,0.599,-0.162,0.6205199433,-30.44,-30.44,43.0486608386
2020-03-21 15:30:00,0.558,-0.155,0.5791277925,-30.44,-30.44,43.0486608386,0.558,-0.155,0.5791277925,-30.44,-30.44,43.0486608386
2020-03-21 16:00:00,0.522,-0.145,0.5417647091000001,-30.44,-30.44,43.0486608386,0.522,-0.145,0.5417647091000001,-30.44,-30.44,43.0486608386
2020-03-21 16:30:00,0.526,-0.14400000000000002,0.5453549303,-30.44,-30.44,43.0486608386,0.526,-0.14400000000000002,0.5453549303,-30.44,-30.44,43.0486608386
2020-03-21 17:00:00,0.406,-0.108,0.4201190308,-30.44,-30.44,43.0486608386,0.406,-0.108,0.4201190308,-30.44,-30.44,43.0486608386
2020-03-21 17:30:00,0.374,-0.101,0.38739772840000003,-30.44,-30.44,43.0486608386,0.374,-0.101,0.38739772840000003,-30.44,-30.44,43.0486608386
2020-03-21 18:00:00,0.34500000000000003,-0.078,0.35370750630000003,-30.44,-30.44,43.0486608386,0.34500000000000003,-0.078,0.35370750630000003,-30.44,-30.44,43.0486608386
2020-03-21 18:30:00,0.281,-0.055,0.28633197520000003,-30.44,-30.44,43.0486608386,0.281,-0.055,0.28633197520000003,-30.44,-30.44,43.0486608386
2020-03-21 19:00:00,0.298,-0.059000000000000004,0.3037844631,-30.44,-30.44,43.0486608386,0.298,-0.059000000000000004,0.3037844631,-30.44,-30.44,43.0486608386
2020-03-21 19:30:00,0.258,-0.049,0.2626118809,-30.44,-30.44,43.0486608386,0.258,-0.049,0.2626118809,-30.44,-30.44,43.0486608386
2020-03-21 20:00:00,0.224,-0.043000000000000003,0.2280898946,-30.44,-30.44,43.0486608386,0.224,-0.043000000000000003,0.2280898946,-30.44,-30.44,43.0486608386
2020-03-21 20:30:00,0.36,-0.075,0.3677295202,-30.44,-30.44,43.0486608386,0.36,-0.075,0.3677295202,-30.44,-30.44,43.0486608386
2020-03-21 21:00:00,0.41400000000000003,-0.092,0.424099045,-30.44,-30.44,43.0486608386,0.41400000000000003,-0.092,0.424099045,-30.44,-30.44,43.0486608386
2020-03-21 21:30:00,0.497,-0.116,0.5103577177,-30.44,-30.44,43.0486608386,0.497,-0.116,0.5103577177,-30.44,-30.44,43.0486608386
2020-03-21 22:00:00,0.47500000000000003,-0.11,0.48757050770000004,-30.44,-30.44,43.0486608386,0.47500000000000003,-0.11,0.48757050770000004,-30.44,-30.44,43.0486608386
2020-03-21 22:30:00,0.44,-0.097,0.4505652006,-30.44,-30.44,43.0486608386,0.44,-0.097,0.4505652006,-30.44,-30.44,43.0486608386
2020-03-21 23:00:00,0.27,-0.047,0.2740602124,-30.44,-30.44,43.0486608386,0.27,-0.047,0.2740602124,-30.44,-30.44,43.0486608386
2020-03-21 23:30:00,0.136,-0.014,0.1367186893,-30.44,-30.44,43.0486608386,0.136,-0.014,0.1367186893,-30.44,-30.44,43.0486608386
2020-03-22 00:00:00,0.129,-0.011,0.1294681428,-30.44,-30.44,43.0486608386,0.129,-0.011,0.1294681428,-30.44,-30.44,43.0486608386
2020-03-22 00:30:00,0.112,-0.006,0.11216059910000001,-30.44,-30.44,43.0486608386,0.112,-0.006,0.11216059910000001,-30.44,-30.44,43.0486608386
2020-03-22 01:00:00,0.094,-0.005,0.0941328848,-30.44,-30.44,43.0486608386,0.094,-0.005,0.0941328848,-30.44,-30.44,43.0486608386
2020-03-22 01:30:00,0.111,-0.012,0.1116467644,-30.44,-30.44,43.0486608386,0.111,-0.012,0.1116467644,-30.44,-30.44,43.0486608386
2020-03-22 02:00:00,0.117,-0.015,0.1179576195,-30.44,-30.44,43.0486608386,0.117,-0.015,0.1179576195,-30.44,-30.44,43.0486608386
2020-03-22 02:30:00,0.096,-0.011,0.0966281532,-30.44,-30.44,43.0486608386,0.096,-0.011,0.0966281532,-30.44,-30.44,43.0486608386
2020-03-22 03:00:00,0.094,-0.019,0.0959009906,-30.44,-30.44,43.0486608386,0.094,-0.019,0.0959009906,-30.44,-30.44,43.0486608386
2020-03-22 03:30:00,0.128,-0.026000000000000002,0.1306139349,-30.44,-30.44,43.0486608386,0.128,-0.026000000000000002,0.1306139349,-30.44,-30.44,43.0486608386
2020-03-22 04:00:00,0.152,-0.03,0.1549322433,-30.44,-30.44,43.0486608386,0.152,-0.03,0.1549322433,-30.44,-30.44,43.0486608386
2020-03-22 04:30:00,0.14,-0.039,0.14533065750000002,-30.44,-30.44,43.0486608386,0.14,-0.039,0.14533065750000002,-30.44,-30.44,43.0486608386
2020-03-22 05:00:00,0.153,-0.036000000000000004,0.1571782428,-30.44,-30.44,43.0486608386,0.153,-0.036000000000000004,0.1571782428,-30.44,-30.44,43.0486608386
2020-03-22 05:30:00,0.234,-0.054,0.24014995320000002,-30.44,-30.44,43.0486608386,0.234,-0.054,0.24014995320000002,-30.44,-30.44,43.0486608386
2020-03-22 06:00:00,0.17200000000000001,-0.034,0.1753282636,-30.44,-30.44,43.0486608386,0.17200000000000001,-0.034,0.1753282636,-30.44,-30.44,43.0486608386
2020-03-22 06:30:00,0.093,-0.023,0.0958018789,-30.44,-30.44,43.0486608386,0.093,-0.023,0.0958018789,-30.44,-30.44,43.0486608386
2020-03-22 07:00:00,0.23700000000000002,-0.05,0.24221684500000001,-30.44,-30.44,43.0486608386,0.23700000000000002,-0.05,0.24221684500000001,-30.44,-30.44,43.0486608386
2020-03-22 07:30:00,0.26,-0.052000000000000005,0.2651490147,-30.44,-30.44,43.0486608386,0.26,-0.052000000000000005,0.2651490147,-30.44,-30.44,43.0486608386
2020-03-22 08:00:00,0.403,-0.097,0.41450934850000004,-30.44,-30.44,43.0486608386,0.403,-0.097,0.41450934850000004,-30.44,-30.44,43.0486608386
2020-03-22 08:30:00,0.34700000000000003,-0.065,0.353035409,-30.44,-30.44,43.0486608386,0.34700000000000003,-0.065,0.353035409,-30.44,-30.44,43.0486608386
2020-03-22 09:00:00,0.23,-0.035,0.2326478025,-30.44,-30.44,43.0486608386,0.23,-0.035,0.2326478025,-30.44,-30.44,43.0486608386
2020-03-22 09:30:00,0.101,-0.002,0.10101979999999999,-30.44,-30.44,43.0486608386,0.101,-0.002,0.10101979999999999,-30.44,-30.44,43.0486608386
2020-03-22 10:00:00,0.14200000000000002,-0.014,0.1426884719,-30.44,-30.44,43.0486608386,0.14200000000000002,-0.014,0.1426884719,-30.44,-30.44,43.0486608386
2020-03-22 10:30:00,0.11,-0.015,0.1110180166,-30.44,-30.44,43.0486608386,0.11,-0.015,0.1110180166,-30.44,-30.44,43.0486608386
2020-03-22 11:00:00,0.094,-0.024,0.0970154627,-30.44,-30.44,43.0486608386,0.094,-0.024,0.0970154627,-30.44,-30.44,43.0486608386
2020-03-22 11:30:00,0.074,-0.016,0.0757099729,-30.44,-30.44,43.0486608386,0.074,-0.016,0.0757099729,-30.44,-30.44,43.0486608386
2020-03-22 12:00:00,0.053,-0.015,0.0550817574,-30.44,-30.44,43.0486608386,0.053,-0.015,0.0550817574,-30.44,-30.44,43.0486608386
2020-03-22 12:30:00,0.063,-0.017,0.0652533524,-30.44,-30.44,43.0486608386,0.063,-0.017,0.0652533524,-30.44,-30.44,43.0486608386
2020-03-22 13:00:00,0.073,-0.022,0.0762430325,-30.44,-30.44,43.0486608386,0.073,-0.022,0.0762430325,-30.44,-30.44,43.0486608386
2020-03-22 13:30:00,0.117,-0.021,0.11886967650000001,-30.44,-30.44,43.0486608386,0.117,-0.021,0.11886967650000001,-30.44,-30.44,43.0486608386
2020-03-22 14:00:00,0.085,-0.021,0.0875556966,-30.44,-30.44,43.0486608386,0.085,-0.021,0.0875556966,-30.44,-30.44,43.0486608386
2020-03-22 14:30:00,0.085,-0.012,0.0858428797,-30.44,-30.44,43.0486608386,0.085,-0.012,0.0858428797,-30.44,-30.44,43.0486608386
2020-03-22 15:00:00,0.078,-0.024,0.0816088231,-30.44,-30.44,43.0486608386,0.078,-0.024,0.0816088231,-30.44,-30.44,43.0486608386
2020-03-22 15:30:00,0.062,-0.019,0.0648459713,-30.44,-30.44,43.0486608386,0.062,-0.019,0.0648459713,-30.44,-30.44,43.0486608386
2020-03-22 16:00:00,0.067,-0.021,0.07021395870000001,-30.44,-30.44,43.0486608386,0.067,-0.021,0.07021395870000001,-30.44,-30.44,43.0486608386
2020-03-22 16:30:00,0.082,-0.021,0.08464632300000001,-30.44,-30.44,43.0486608386,0.082,-0.021,0.08464632300000001,-30.44,-30.44,43.0486608386
2020-03-22 17:00:00,0.059000000000000004,-0.019,0.0619838689,-30.44,-30.44,43.0486608386,0.059000000000000004,-0.019,0.0619838689,-30.44,-30.44,43.0486608386
2020-03-22 17:30:00,0.053,0.002,0.0530377224,-30.44,-30.44,43.0486608386,0.053,0.002,0.0530377224,-30.44,-30.44,43.0486608386
2020-03-22 18:00:00,0.05,-0.004,0.0501597448,-30.44,-30.44,43.0486608386,0.05,-0.004,0.0501597448,-30.44,-30.44,43.0486608386
2020-03-22 18:30:00,0.097,-0.008,0.0973293378,-30.44,-30.44,43.0486608386,0.097,-0.008,0.0973293378,-30.44,-30.44,43.0486608386
2020-03-22 19:00:00,0.17300000000000001,-0.029,0.1754137965,-30.44,-30.44,43.0486608386,0.17300000000000001,-0.029,0.1754137965,-30.44,-30.44,43.0486608386
2020-03-22 19:30:00,0.196,-0.026000000000000002,0.1977169694,-30.44,-30.44,43.0486608386,0.196,-0.026000000000000002,0.1977169694,-30.44,-30.44,43.0486608386
2020-03-22 20:00:00,0.165,-0.024,0.1667363188,-30.44,-30.44,43.0486608386,0.165,-0.024,0.1667363188,-30.44,-30.44,43.0486608386
2020-03-22 20:30:00,0.132,-0.025,0.1343465668,-30.44,-30.44,43.0486608386,0.132,-0.025,0.1343465668,-30.44,-30.44,43.0486608386
2020-03-22 21:00:00,0.201,-0.032,0.20353132440000002,-30.44,-30.44,43.0486608386,0.201,-0.032,0.20353132440000002,-30.44,-30.44,43.0486608386
2020-03-22 21:30:00,0.368,-0.083,0.3772439529,-30.44,-30.44,43.0486608386,0.368,-0.083,0.3772439529,-30.44,-30.44,43.0486608386
2020-03-22 22:00:00,0.34900000000000003,-0.069,0.35575553400000004,-30.44,-30.44,43.0486608386,0.34900000000000003,-0.069,0.35575553400000004,-30.44,-30.44,43.0486608386
2020-03-22 22:30:00,0.259,-0.042,0.2623833074,-30.44,-30.44,43.0486608386,0.259,-0.042,0.2623833074,-30.44,-30.44,43.0486608386
2020-03-22 23:00:00,0.23900000000000002,-0.035,0.24154916680000002,-30.44,-30.44,43.0486608386,0.23900000000000002,-0.035,0.24154916680000002,-30.44,-30.44,43.0486608386
2020-03-22 23:30:00,0.34,-0.06,0.34525353000000003,-30.44,-30.44,43.0486608386,0.34,-0.06,0.34525353000000003,-30.44,-30.44,43.0486608386
2020-03-23 00:00:00,0.385,-0.074,0.392047191,-30.44,-30.44,43.0486608386,0.385,-0.074,0.392047191,-30.44,-30.44,43.0486608386
2020-03-23 00:30:00,0.303,-0.05,0.3070977043,-30.44,-30.44,43.0486608386,0.303,-0.05,0.3070977043,-30.44,-30.44,43.0486608386
2020-03-23 01:00:00,0.376,-0.073,0.3830208872,-30.44,-30.44,43.0486608386,0.376,-0.073,0.3830208872,-30.44,-30.44,43.0486608386
2020-03-23 01:30:00,0.327,-0.059000000000000004,0.3322800024,-30.44,-30.44,43.0486608386,0.327,-0.059000000000000004,0.3322800024,-30.44,-30.44,43.0486608386
2020-03-23 02:00:00,0.315,-0.054,0.3195950563,-30.44,-30.44,43.0486608386,0.315,-0.054,0.3195950563,-30.44,-30.44,43.0486608386
2020-03-23 02:30:00,0.311,-0.05,0.3149936507,-30.44,-30.44,43.0486608386,0.311,-0.05,0.3149936507,-30.44,-30.44,43.0486608386
2020-03-23 03:00:00,0.229,-0.036000000000000004,0.2318124242,-30.44,-30.44,43.0486608386,0.229,-0.036000000000000004,0.2318124242,-30.44,-30.44,43.0486608386
2020-03-23 03:30:00,0.11900000000000001,-0.015,0.11994165250000001,-30.44,-30.44,43.0486608386,0.11900000000000001,-0.015,0.11994165250000001,-30.44,-30.44,43.0486608386
2020-03-23 04:00:00,0.059000000000000004,-0.006,0.0593043,-30.44,-30.44,43.0486608386,0.059000000000000004,-0.006,0.0593043,-30.44,-30.44,43.0486608386
2020-03-23 04:30:00,0.14,-0.021,0.1415662389,-30.44,-30.44,43.0486608386,0.14,-0.021,0.1415662389,-30.44,-30.44,43.0486608386
2020-03-23 05:00:00,0.167,-0.023,0.1685763922,-30.44,-30.44,43.0486608386,0.167,-0.023,0.1685763922,-30.44,-30.44,43.0486608386
2020-03-23 05:30:00,0.195,-0.035,0.1981161276,-30.44,-30.44,43.0486608386,0.195,-0.035,0.1981161276,-30.44,-30.44,43.0486608386
2020-03-23 06:00:00,0.203,-0.046,0.20814658300000002,-30.44,-30.44,43.0486608386,0.203,-0.046,0.20814658300000002,-30.44,-30.44,43.0486608386
2020-03-23 06:30:00,0.234,-0.051000000000000004,0.2394932149,-30.44,-30.44,43.0486608386,0.234,-0.051000000000000004,0.2394932149,-30.44,-30.44,43.0486608386
2020-03-23 07:00:00,0.276,-0.059000000000000004,0.2822357171,-30.44,-30.44,43.0486608386,0.276,-0.059000000000000004,0.2822357171,-30.44,-30.44,43.0486608386
2020-03-23 07:30:00,0.161,-0.035,0.1647604321,-30.44,-30.44,43.0486608386,0.161,-0.035,0.1647604321,-30.44,-30.44,43.0486608386
2020-03-23 08:00:00,0.186,-0.038,0.1898420396,-30.44,-30.44,43.0486608386,0.186,-0.038,0.1898420396,-30.44,-30.44,43.0486608386
2020-03-23 08:30:00,0.155,-0.024,0.1568470593,-30.44,-30.44,43.0486608386,0.155,-0.024,0.1568470593,-30.44,-30.44,43.0486608386
2020-03-23 09:00:00,0.10300000000000001,-0.018000000000000002,0.10456098700000001,-30.44,-30.44,43.0486608386,0.10300000000000001,-0.018000000000000002,0.10456098700000001,-30.44,-30.44,43.0486608386
2020-03-23 09:30:00,0.222,-0.045,0.2265149002,-30.44,-30.44,43.0486608386,0.222,-0.045,0.2265149002,-30.44,-30.44,43.0486608386
2020-03-23 10:00:00,0.212,-0.038,0.2153787362,-30.446,-30.446,43.05714612,0.212,-0.038,0.2153787362,-30.446,-30.446,43.05714612
2020-03-23 10:30:00,0.19,-0.03,0.19235384060000002,-30.446,-30.446,43.05714612,0.19,-0.03,0.19235384060000002,-30.446,-30.446,43.05714612
2020-03-23 11:00:00,0.258,-0.047,0.26224606770000003,-30.446,-30.446,43.05714612,0.258,-0.047,0.26224606770000003,-30.446,-30.446,43.05714612
2020-03-23 11:30:00,0.199,-0.025,0.2005642042,-30.446,-30.446,43.05714612,0.199,-0.025,0.2005642042,-30.446,-30.446,43.05714612
2020-03-23 12:00:00,0.075,-0.009000000000000001,0.0755380699,-30.446,-30.446,43.05714612,0.075,-0.009000000000000001,0.0755380699,-30.446,-30.446,43.05714612
2020-03-23 12:30:00,0.07100000000000001,-0.018000000000000002,0.0732461603,-30.446,-30.446,43.05714612,0.07100000000000001,-0.018000000000000002,0.0732461603,-30.446,-30.446,43.05714612
2020-03-23 13:00:00,0.149,-0.023,0.1507647174,-30.44,-30.44,43.0486608386,0.149,-0.023,0.1507647174,-30.44,-30.44,43.0486608386
2020-03-23 13:30:00,0.166,-0.024,0.167725967,-30.44,-30.44,43.0486608386,0.166,-0.024,0.167725967,-30.44,-30.44,43.0486608386
2020-03-23 14:00:00,0.12,-0.015,0.1209338662,-30.44,-30.44,43.0486608386,0.12,-0.015,0.1209338662,-30.44,-30.44,43.0486608386
2020-03-23 14:30:00,0.065,-0.003,0.0650691939,-30.44,-30.44,43.0486608386,0.065,-0.003,0.0650691939,-30.44,-30.44,43.0486608386
2020-03-23 15:00:00,0.063,-0.018000000000000002,0.065520989,-30.44,-30.44,43.0486608386,0.063,-0.018000000000000002,0.065520989,-30.44,-30.44,43.0486608386
2020-03-23 15:30:00,0.054,-0.01,0.0549181209,-30.44,-30.44,43.0486608386,0.054,-0.01,0.0549181209,-30.44,-30.44,43.0486608386
2020-03-23 16:00:00,0.056,-0.015,0.0579741322,-30.44,-30.44,43.0486608386,0.056,-0.015,0.0579741322,-30.44,-30.44,43.0486608386
2020-03-23 16:30:00,0.08,-0.031,0.0857962703,-30.44,-30.44,43.0486608386,0.08,-0.031,0.0857962703,-30.44,-30.44,43.0486608386
2020-03-23 17:00:00,0.092,-0.008,0.092347171,-30.44,-30.44,43.0486608386,0.092,-0.008,0.092347171,-30.44,-30.44,43.0486608386
2020-03-23 17:30:00,0.116,-0.012,0.1166190379,-30.44,-30.44,43.0486608386,0.116,-0.012,0.1166190379,-30.44,-30.44,43.0486608386
2020-03-23 18:00:00,0.056,-0.004,0.0561426754,-30.44,-30.44,43.0486608386,0.056,-0.004,0.0561426754,-30.44,-30.44,43.0486608386
2020-03-23 18:30:00,0.098,-0.02,0.10001999800000001,-30.44,-30.44,43.0486608386,0.098,-0.02,0.10001999800000001,-30.44,-30.44,43.0486608386
2020-03-23 19:00:00,0.226,-0.046,0.23063390900000003,-30.44,-30.44,43.0486608386,0.226,-0.046,0.23063390900000003,-30.44,-30.44,43.0486608386
2020-03-23 19:30:00,0.267,-0.05,0.2716413076,-30.44,-30.44,43.0486608386,0.267,-0.05,0.2716413076,-30.44,-30.44,43.0486608386
2020-03-23 20:00:00,0.193,-0.032,0.19563486400000002,-30.44,-30.44,43.0486608386,0.193,-0.032,0.19563486400000002,-30.44,-30.44,43.0486608386
2020-03-23 20:30:00,0.259,-0.042,0.2623833074,-30.44,-30.44,43.0486608386,0.259,-0.042,0.2623833074,-30.44,-30.44,43.0486608386
2020-03-23 21:00:00,0.248,-0.042,0.2515313102,-30.44,-30.44,43.0486608386,0.248,-0.042,0.2515313102,-30.44,-30.44,43.0486608386
2020-03-23 21:30:00,0.423,-0.10300000000000001,0.4353596215,-30.44,-30.44,43.0486608386,0.423,-0.10300000000000001,0.4353596215,-30.44,-30.44,43.0486608386
2020-03-23 22:00:00,0.34800000000000003,-0.08,0.3570770225,-30.44,-30.44,43.0486608386,0.34800000000000003,-0.08,0.3570770225,-30.44,-30.44,43.0486608386
2020-03-23 22:30:00,0.292,-0.061,0.29830353670000004,-30.44,-30.44,43.0486608386,0.292,-0.061,0.29830353670000004,-30.44,-30.44,43.0486608386
2020-03-23 23:00:00,0.368,-0.085,0.3776890255,-30.44,-30.44,43.0486608386,0.368,-0.085,0.3776890255,-30.44,-30.44,43.0486608386
2020-03-23 23:30:00,0.393,-0.09,0.40317365990000004,-30.44,-30.44,43.0486608386,0.393,-0.09,0.40317365990000004,-30.44,-30.44,43.0486608386
2020-03-24 00:00:00,0.366,-0.08,0.3746411616,-30.44,-30.44,43.0486608386,0.366,-0.08,0.3746411616,-30.44,-30.44,43.0486608386
2020-03-24 00:30:00,0.316,-0.068,0.3232336616,-30.44,-30.44,43.0486608386,0.316,-0.068,0.3232336616,-30.44,-30.44,43.0486608386
2020-03-24 01:00:00,0.292,-0.069,0.3000416638,-30.44,-30.44,43.0486608386,0.292,-0.069,0.3000416638,-30.44,-30.44,43.0486608386
2020-03-24 01:30:00,0.327,-0.074,0.33526854910000004,-30.44,-30.44,43.0486608386,0.327,-0.074,0.33526854910000004,-30.44,-30.44,43.0486608386
2020-03-24 02:00:00,0.444,-0.101,0.45534272810000004,-30.44,-30.44,43.0486608386,0.444,-0.101,0.45534272810000004,-30.44,-30.44,43.0486608386
2020-03-24 02:30:00,0.379,-0.078,0.38694314830000004,-30.44,-30.44,43.0486608386,0.379,-0.078,0.38694314830000004,-30.44,-30.44,43.0486608386
2020-03-24 03:00:00,0.308,-0.061,0.31398248360000003,-30.44,-30.44,43.0486608386,0.308,-0.061,0.31398248360000003,-30.44,-30.44,43.0486608386
2020-03-24 03:30:00,0.331,-0.067,0.3377128958,-30.44,-30.44,43.0486608386,0.331,-0.067,0.3377128958,-30.44,-30.44,43.0486608386
2020-03-24 04:00:00,0.361,-0.073,0.3683069372,-30.44,-30.44,43.0486608386,0.361,-0.073,0.3683069372,-30.44,-30.44,43.0486608386
2020-03-24 04:30:00,0.439,-0.105,0.4513823213,-30.44,-30.44,43.0486608386,0.439,-0.105,0.4513823213,-30.44,-30.44,43.0486608386
2020-03-24 05:00:00,0.424,-0.098,0.43517812450000004,-30.44,-30.44,43.0486608386,0.424,-0.098,0.43517812450000004,-30.44,-30.44,43.0486608386
2020-03-24 05:30:00,0.333,-0.07100000000000001,0.34048494830000003,-30.44,-30.44,43.0486608386,0.333,-0.07100000000000001,0.34048494830000003,-30.44,-30.44,43.0486608386
2020-03-24 06:00:00,0.296,-0.068,0.30371038840000003,-30.44,-30.44,43.0486608386,0.296,-0.068,0.30371038840000003,-30.44,-30.44,43.0486608386
2020-03-24 06:30:00,0.317,-0.073,0.3252967876,-30.44,-30.44,43.0486608386,0.317,-0.073,0.3252967876,-30.44,-30.44,43.0486608386
2020-03-24 07:00:00,0.35100000000000003,-0.08600000000000001,0.3613820693,-30.44,-30.44,43.0486608386,0.35100000000000003,-0.08600000000000001,0.3613820693,-30.44,-30.44,43.0486608386
2020-03-24 07:30:00,0.40700000000000003,-0.10300000000000001,0.4198309183,-30.44,-30.44,43.0486608386,0.40700000000000003,-0.10300000000000001,0.4198309183,-30.44,-30.44,43.0486608386
2020-03-24 08:00:00,0.44,-0.111,0.4537851915,-30.44,-30.44,43.0486608386,0.44,-0.111,0.4537851915,-30.44,-30.44,43.0486608386
2020-03-24 08:30:00,0.35000000000000003,-0.078,0.3585861124,-30.44,-30.44,43.0486608386,0.35000000000000003,-0.078,0.3585861124,-30.44,-30.44,43.0486608386
2020-03-24 09:00:00,0.316,-0.065,0.32261587070000003,-30.44,-30.44,43.0486608386,0.316,-0.065,0.32261587070000003,-30.44,-30.44,43.0486608386
2020-03-24 09:30:00,0.28600000000000003,-0.056,0.2914309524,-30.44,-30.44,43.0486608386,0.28600000000000003,-0.056,0.2914309524,-30.44,-30.44,43.0486608386
2020-03-24 10:00:00,0.305,-0.06,0.3108456208,-30.44,-30.44,43.0486608386,0.305,-0.06,0.3108456208,-30.44,-30.44,43.0486608386
2020-03-24 10:30:00,0.358,-0.074,0.3655680511,-30.44,-30.44,43.0486608386,0.358,-0.074,0.3655680511,-30.44,-30.44,43.0486608386
2020-03-24 11:00:00,0.423,-0.097,0.4339792622,-30.44,-30.44,43.0486608386,0.423,-0.097,0.4339792622,-30.44,-30.44,43.0486608386
2020-03-24 11:30:00,0.577,-0.145,0.5949403331,-30.44,-30.44,43.0486608386,0.577,-0.145,0.5949403331,-30.44,-30.44,43.0486608386
2020-03-24 12:00:00,0.598,-0.165,0.6203458713000001,-30.44,-30.44,43.0486608386,0.598,-0.165,0.6203458713000001,-30.44,-30.44,43.0486608386
2020-03-24 12:30:00,0.603,-0.165,0.6251671776000001,-30.44,-30.44,43.0486608386,0.603,-0.165,0.6251671776000001,-30.44,-30.44,43.0486608386
2020-03-24 13:00:00,0.639,-0.17400000000000002,0.6622665626,-30.44,-30.44,43.0486608386,0.639,-0.17400000000000002,0.6622665626,-30.44,-30.44,43.0486608386
2020-03-24 13:30:00,0.639,-0.168,0.6607155212,-30.44,-30.44,43.0486608386,0.639,-0.168,0.6607155212,-30.44,-30.44,43.0486608386
2020-03-24 14:00:00,0.648,-0.17200000000000001,0.6704386624,-30.446,-30.446,43.05714612,0.648,-0.17200000000000001,0.6704386624,-30.446,-30.446,43.05714612
2020-03-24 14:30:00,0.614,-0.169,0.6368335732,-30.446,-30.446,43.05714612,0.614,-0.169,0.6368335732,-30.446,-30.446,43.05714612
2020-03-24 15:00:00,0.586,-0.155,0.606152621,-30.446,-30.446,43.05714612,0.586,-0.155,0.606152621,-30.446,-30.446,43.05714612
2020-03-24 15:30:00,0.53,-0.14300000000000002,0.5489526391,-30.446,-30.446,43.05714612,0.53,-0.14300000000000002,0.5489526391,-30.446,-30.446,43.05714612
2020-03-24 16:00:00,0.46,-0.124,0.47641998280000003,-30.446,-30.446,43.05714612,0.46,-0.124,0.47641998280000003,-30.446,-30.446,43.05714612
2020-03-24 16:30:00,0.362,-0.088,0.372542615,-30.446,-30.446,43.05714612,0.362,-0.088,0.372542615,-30.446,-30.446,43.05714612
2020-03-24 17:00:00,0.332,-0.075,0.3403659795,-30.446,-30.446,43.05714612,0.332,-0.075,0.3403659795,-30.446,-30.446,43.05714612
2020-03-24 17:30:00,0.34500000000000003,-0.075,0.3530580689,-30.446,-30.446,43.05714612,0.34500000000000003,-0.075,0.3530580689,-30.446,-30.446,43.05714612
2020-03-24 18:00:00,0.218,-0.036000000000000004,0.2209524836,-30.446,-30.446,43.05714612,0.218,-0.036000000000000004,0.2209524836,-30.446,-30.446,43.05714612
2020-03-24 18:30:00,0.17500000000000002,-0.036000000000000004,0.17866449,-30.446,-30.446,43.05714612,0.17500000000000002,-0.036000000000000004,0.17866449,-30.446,-30.446,43.05714612
2020-03-24 19:00:00,0.13,-0.026000000000000002,0.1325745074,-30.446,-30.446,43.05714612,0.13,-0.026000000000000002,0.1325745074,-30.446,-30.446,43.05714612
2020-03-24 19:30:00,0.11900000000000001,-0.028,0.1222497444,-30.446,-30.446,43.05714612,0.11900000000000001,-0.028,0.1222497444,-30.446,-30.446,43.05714612
2020-03-24 20:00:00,0.133,-0.019,0.13435028840000002,-30.446,-30.446,43.05714612,0.133,-0.019,0.13435028840000002,-30.446,-30.446,43.05714612
2020-03-24 20:30:00,0.106,-0.017,0.1073545528,-30.446,-30.446,43.05714612,0.106,-0.017,0.1073545528,-30.446,-30.446,43.05714612
2020-03-24 21:00:00,0.117,-0.024,0.11943617540000001,-30.446,-30.446,43.05714612,0.117,-0.024,0.11943617540000001,-30.446,-30.446,43.05714612
2020-03-24 21:30:00,0.165,-0.04,0.1697792685,-30.446,-30.446,43.05714612,0.165,-0.04,0.1697792685,-30.446,-30.446,43.05714612
2020-03-24 22:00:00,0.21,-0.047,0.21519526020000002,-30.446,-30.446,43.05714612,0.21,-0.047,0.21519526020000002,-30.446,-30.446,43.05714612
2020-03-24 22:30:00,0.255,-0.057,0.2612929391,-30.446,-30.446,43.05714612,0.255,-0.057,0.2612929391,-30.446,-30.446,43.05714612
2020-03-24 23:00:00,0.311,-0.073,0.3194526569,-30.446,-30.446,43.05714612,0.311,-0.073,0.3194526569,-30.446,-30.446,43.05714612
2020-03-24 23:30:00,0.34400000000000003,-0.085,0.3543458762,-30.446,-30.446,43.05714612,0.34400000000000003,-0.085,0.3543458762,-30.446,-30.446,43.05714612
2020-03-25 00:00:00,0.34800000000000003,-0.083,0.3577610935,-30.446,-30.446,43.05714612,0.34800000000000003,-0.083,0.3577610935,-30.446,-30.446,43.05714612
2020-03-25 00:30:00,0.274,-0.056,0.2796640842,-30.446,-30.446,43.05714612,0.274,-0.056,0.2796640842,-30.446,-30.446,43.05714612
2020-03-25 01:00:00,0.187,-0.032,0.1897182121,-30.446,-30.446,43.05714612,0.187,-0.032,0.1897182121,-30.446,-30.446,43.05714612
2020-03-25 01:30:00,0.157,-0.032,0.1602279626,-30.446,-30.446,43.05714612,0.157,-0.032,0.1602279626,-30.446,-30.446,43.05714612
2020-03-25 02:00:00,0.051000000000000004,-0.013000000000000001,0.052630789500000004,-30.446,-30.446,43.05714612,0.051000000000000004,-0.013000000000000001,0.052630789500000004,-30.446,-30.446,43.05714612
2020-03-25 02:30:00,0.027,-0.008,0.0281602557,-30.446,-30.446,43.05714612,0.027,-0.008,0.0281602557,-30.446,-30.446,43.05714612
2020-03-25 03:00:00,0.077,-0.018000000000000002,0.0790759129,-30.446,-30.446,43.05714612,0.077,-0.018000000000000002,0.0790759129,-30.446,-30.446,43.05714612
2020-03-25 03:30:00,0.084,-0.02,0.0863481326,-30.446,-30.446,43.05714612,0.084,-0.02,0.0863481326,-30.446,-30.446,43.05714612
2020-03-25 04:00:00,0.079,-0.01,0.07963039620000001,-30.446,-30.446,43.05714612,0.079,-0.01,0.07963039620000001,-30.446,-30.446,43.05714612
2020-03-25 04:30:00,0.074,-0.023,0.0774919351,-30.446,-30.446,43.05714612,0.074,-0.023,0.0774919351,-30.446,-30.446,43.05714612
2020-03-25 05:00:00,0.08600000000000001,-0.031,0.0914166287,-30.446,-30.446,43.05714612,0.08600000000000001,-0.031,0.0914166287,-30.446,-30.446,43.05714612
2020-03-25 05:30:00,0.105,-0.031,0.10948059190000001,-30.446,-30.446,43.05714612,0.105,-0.031,0.10948059190000001,-30.446,-30.446,43.05714612
2020-03-25 06:00:00,0.149,-0.041,0.15453802120000001,-30.446,-30.446,43.05714612,0.149,-0.041,0.15453802120000001,-30.446,-30.446,43.05714612
2020-03-25 06:30:00,0.191,-0.047,0.1966977377,-30.446,-30.446,43.05714612,0.191,-0.047,0.1966977377,-30.446,-30.446,43.05714612
2020-03-25 07:00:00,0.148,-0.04,0.1533101432,-30.446,-30.446,43.05714612,0.148,-0.04,0.1533101432,-30.446,-30.446,43.05714612
2020-03-25 07:30:00,0.08700000000000001,-0.026000000000000002,0.09080198240000001,-30.446,-30.446,43.05714612,0.08700000000000001,-0.026000000000000002,0.09080198240000001,-30.446,-30.446,43.05714612
2020-03-25 08:00:00,0.064,-0.019,0.0667607669,-30.446,-30.446,43.05714612,0.064,-0.019,0.0667607669,-30.446,-30.446,43.05714612
2020-03-25 08:30:00,0.101,-0.022,0.1033682737,-30.446,-30.446,43.05714612,0.101,-0.022,0.1033682737,-30.446,-30.446,43.05714612
2020-03-25 09:00:00,0.061,-0.021,0.06451356450000001,-30.446,-30.446,43.05714612,0.061,-0.021,0.06451356450000001,-30.446,-30.446,43.05714612
2020-03-25 09:30:00,0.088,-0.025,0.09148223870000001,-30.446,-30.446,43.05714612,0.088,-0.025,0.09148223870000001,-30.446,-30.446,43.05714612
2020-03-25 10:00:00,0.057,-0.027,0.0630713881,-30.446,-30.446,43.05714612,0.057,-0.027,0.0630713881,-30.446,-30.446,43.05714612
2020-03-25 10:30:00,0.113,-0.03,0.11691449870000001,-30.446,-30.446,43.05714612,0.113,-0.03,0.11691449870000001,-30.446,-30.446,43.05714612
2020-03-25 11:00:00,0.098,-0.016,0.09929753270000001,-30.446,-30.446,43.05714612,0.098,-0.016,0.09929753270000001,-30.446,-30.446,43.05714612
2020-03-25 11:30:00,0.07,-0.02,0.0728010989,-30.446,-30.446,43.05714612,0.07,-0.02,0.0728010989,-30.446,-30.446,43.05714612
2020-03-25 12:00:00,0.052000000000000005,-0.015,0.0541202365,-30.446,-30.446,43.05714612,0.052000000000000005,-0.015,0.0541202365,-30.446,-30.446,43.05714612
2020-03-25 12:30:00,0.056,-0.015,0.0579741322,-30.446,-30.446,43.05714612,0.056,-0.015,0.0579741322,-30.446,-30.446,43.05714612
2020-03-25 13:00:00,0.063,-0.018000000000000002,0.065520989,-30.446,-30.446,43.05714612,0.063,-0.018000000000000002,0.065520989,-30.446,-30.446,43.05714612
2020-03-25 13:30:00,0.06,-0.019,0.0629364759,-30.446,-30.446,43.05714612,0.06,-0.019,0.0629364759,-30.446,-30.446,43.05714612
2020-03-25 14:00:00,0.033,-0.005,0.0333766385,-30.446,-30.446,43.05714612,0.033,-0.005,0.0333766385,-30.446,-30.446,43.05714612
2020-03-25 14:30:00,0.03,-0.005,0.0304138127,-30.446,-30.446,43.05714612,0.03,-0.005,0.0304138127,-30.446,-30.446,43.05714612
2020-03-25 15:00:00,0.028,-0.005,0.0284429253,-30.446,-30.446,43.05714612,0.028,-0.005,0.0284429253,-30.446,-30.446,43.05714612
2020-03-25 15:30:00,0.022,-0.015,0.0266270539,-30.446,-30.446,43.05714612,0.022,-0.015,0.0266270539,-30.446,-30.446,43.05714612
2020-03-25 16:00:00,0.021,-0.02,0.029,-30.446,-30.446,43.05714612,0.021,-0.02,0.029,-30.446,-30.446,43.05714612
2020-03-25 16:30:00,0.027,-0.023,0.0354682957,-30.446,-30.446,43.05714612,0.027,-0.023,0.0354682957,-30.446,-30.446,43.05714612
2020-03-25 17:00:00,0.026000000000000002,-0.02,0.0328024389,-30.446,-30.446,43.05714612,0.026000000000000002,-0.02,0.0328024389,-30.446,-30.446,43.05714612
2020-03-25 17:30:00,0.021,-0.015,0.0258069758,-30.446,-30.446,43.05714612,0.021,-0.015,0.0258069758,-30.446,-30.446,43.05714612
2020-03-25 18:00:00,0.012,-0.004,0.012649110600000001,-30.446,-30.446,43.05714612,0.012,-0.004,0.012649110600000001,-30.446,-30.446,43.05714612
2020-03-25 18:30:00,0.01,-0.003,0.0104403065,-30.446,-30.446,43.05714612,0.01,-0.003,0.0104403065,-30.446,-30.446,43.05714612
