Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-25 19:00:00,0.01,-0.004,0.0107703296,-30.446,-30.446,43.05714612,0.01,-0.004,0.0107703296,-30.446,-30.446,43.05714612
2020-03-25 19:30:00,0.004,-0.003,0.005,-30.446,-30.446,43.05714612,0.004,-0.003,0.005,-30.446,-30.446,43.05714612
2020-03-25 20:00:00,0.011,-0.004,0.0117046999,-30.446,-30.446,43.05714612,0.011,-0.004,0.0117046999,-30.446,-30.446,43.05714612
2020-03-25 20:30:00,0.008,-0.004,0.0089442719,-30.446,-30.446,43.05714612,0.008,-0.004,0.0089442719,-30.446,-30.446,43.05714612
2020-03-25 21:00:00,0.011,-0.005,0.012083046,-30.446,-30.446,43.05714612,0.011,-0.005,0.012083046,-30.446,-30.446,43.05714612
2020-03-25 21:30:00,0.008,-0.004,0.0089442719,-30.446,-30.446,43.05714612,0.008,-0.004,0.0089442719,-30.446,-30.446,43.05714612
2020-03-25 22:00:00,0.018000000000000002,0.001,0.0180277564,-30.446,-30.446,43.05714612,0.018000000000000002,0.001,0.0180277564,-30.446,-30.446,43.05714612
2020-03-25 22:30:00,0.023,0.0,0.023,-30.446,-30.446,43.05714612,0.023,0.0,0.023,-30.446,-30.446,43.05714612
2020-03-25 23:00:00,0.011,-0.001,0.011045361,-30.446,-30.446,43.05714612,0.011,-0.001,0.011045361,-30.446,-30.446,43.05714612
2020-03-25 23:30:00,0.009000000000000001,-0.001,0.0090553851,-30.446,-30.446,43.05714612,0.009000000000000001,-0.001,0.0090553851,-30.446,-30.446,43.05714612
2020-03-26 00:00:00,0.016,0.002,0.016124515500000002,-30.446,-30.446,43.05714612,0.016,0.002,0.016124515500000002,-30.446,-30.446,43.05714612
2020-03-26 00:30:00,0.01,-0.003,0.0104403065,-30.446,-30.446,43.05714612,0.01,-0.003,0.0104403065,-30.446,-30.446,43.05714612
2020-03-26 01:00:00,0.013000000000000001,0.0,0.013000000000000001,-30.446,-30.446,43.05714612,0.013000000000000001,0.0,0.013000000000000001,-30.446,-30.446,43.05714612
2020-03-26 01:30:00,0.026000000000000002,-0.003,0.0261725047,-30.446,-30.446,43.05714612,0.026000000000000002,-0.003,0.0261725047,-30.446,-30.446,43.05714612
2020-03-26 02:00:00,0.035,-0.005,0.0353553391,-30.446,-30.446,43.05714612,0.035,-0.005,0.0353553391,-30.446,-30.446,43.05714612
2020-03-26 02:30:00,0.03,-0.005,0.0304138127,-30.446,-30.446,43.05714612,0.03,-0.005,0.0304138127,-30.446,-30.446,43.05714612
2020-03-26 03:00:00,0.024,-0.005,0.0245153013,-30.446,-30.446,43.05714612,0.024,-0.005,0.0245153013,-30.446,-30.446,43.05714612
2020-03-26 03:30:00,0.018000000000000002,0.002,0.018110770300000002,-30.446,-30.446,43.05714612,0.018000000000000002,0.002,0.018110770300000002,-30.446,-30.446,43.05714612
2020-03-26 04:00:00,0.013000000000000001,0.006,0.014317821100000001,-30.446,-30.446,43.05714612,0.013000000000000001,0.006,0.014317821100000001,-30.446,-30.446,43.05714612
2020-03-26 04:30:00,0.01,0.004,0.0107703296,-30.446,-30.446,43.05714612,0.01,0.004,0.0107703296,-30.446,-30.446,43.05714612
2020-03-26 05:00:00,0.037,0.003,0.0371214224,-30.446,-30.446,43.05714612,0.037,0.003,0.0371214224,-30.446,-30.446,43.05714612
2020-03-26 05:30:00,0.042,-0.005,0.042296572000000004,-30.446,-30.446,43.05714612,0.042,-0.005,0.042296572000000004,-30.446,-30.446,43.05714612
2020-03-26 06:00:00,0.049,-0.012,0.050447993000000003,-30.446,-30.446,43.05714612,0.049,-0.012,0.050447993000000003,-30.446,-30.446,43.05714612
2020-03-26 06:30:00,0.067,-0.026000000000000002,0.0718679344,-30.446,-30.446,43.05714612,0.067,-0.026000000000000002,0.0718679344,-30.446,-30.446,43.05714612
2020-03-26 07:00:00,0.097,-0.041,0.10530906890000001,-30.446,-30.446,43.05714612,0.097,-0.041,0.10530906890000001,-30.446,-30.446,43.05714612
2020-03-26 07:30:00,0.107,-0.044,0.1156935608,-30.446,-30.446,43.05714612,0.107,-0.044,0.1156935608,-30.446,-30.446,43.05714612
2020-03-26 08:00:00,0.14400000000000002,-0.039,0.14918780110000002,-30.446,-30.446,43.05714612,0.14400000000000002,-0.039,0.14918780110000002,-30.446,-30.446,43.05714612
2020-03-26 08:30:00,0.10400000000000001,-0.021,0.1060990104,-30.446,-30.446,43.05714612,0.10400000000000001,-0.021,0.1060990104,-30.446,-30.446,43.05714612
2020-03-26 09:00:00,0.085,-0.004,0.0850940656,-30.446,-30.446,43.05714612,0.085,-0.004,0.0850940656,-30.446,-30.446,43.05714612
2020-03-26 09:30:00,0.04,0.006,0.0404474968,-30.446,-30.446,43.05714612,0.04,0.006,0.0404474968,-30.446,-30.446,43.05714612
2020-03-26 10:00:00,0.033,0.009000000000000001,0.034205262800000004,-30.446,-30.446,43.05714612,0.033,0.009000000000000001,0.034205262800000004,-30.446,-30.446,43.05714612
2020-03-26 10:30:00,0.025,0.003,0.0251793566,-30.446,-30.446,43.05714612,0.025,0.003,0.0251793566,-30.446,-30.446,43.05714612
2020-03-26 11:00:00,0.034,-0.002,0.0340587727,-30.446,-30.446,43.05714612,0.034,-0.002,0.0340587727,-30.446,-30.446,43.05714612
2020-03-26 11:30:00,0.039,-0.001,0.0390128184,-30.446,-30.446,43.05714612,0.039,-0.001,0.0390128184,-30.446,-30.446,43.05714612
2020-03-26 12:00:00,0.092,-0.015,0.0932148057,-30.446,-30.446,43.05714612,0.092,-0.015,0.0932148057,-30.446,-30.446,43.05714612
2020-03-26 12:30:00,0.055,-0.003,0.0550817574,-30.446,-30.446,43.05714612,0.055,-0.003,0.0550817574,-30.446,-30.446,43.05714612
2020-03-26 13:00:00,0.085,-0.011,0.08570880930000001,-30.446,-30.446,43.05714612,0.085,-0.011,0.08570880930000001,-30.446,-30.446,43.05714612
2020-03-26 13:30:00,0.065,-0.006,0.06527633570000001,-30.446,-30.446,43.05714612,0.065,-0.006,0.06527633570000001,-30.446,-30.446,43.05714612
2020-03-26 14:00:00,0.052000000000000005,-0.001,0.0520096145,-30.446,-30.446,43.05714612,0.052000000000000005,-0.001,0.0520096145,-30.446,-30.446,43.05714612
2020-03-26 14:30:00,0.089,-0.006,0.0892020179,-30.446,-30.446,43.05714612,0.089,-0.006,0.0892020179,-30.446,-30.446,43.05714612
2020-03-26 15:00:00,0.084,0.004,0.0840951842,-30.446,-30.446,43.05714612,0.084,0.004,0.0840951842,-30.446,-30.446,43.05714612
2020-03-26 15:30:00,0.032,-0.018000000000000002,0.036715119500000004,-30.446,-30.446,43.05714612,0.032,-0.018000000000000002,0.036715119500000004,-30.446,-30.446,43.05714612
2020-03-26 16:00:00,0.023,-0.01,0.0250798724,-30.446,-30.446,43.05714612,0.023,-0.01,0.0250798724,-30.446,-30.446,43.05714612
2020-03-26 16:30:00,0.027,-0.016,0.0313847097,-30.446,-30.446,43.05714612,0.027,-0.016,0.0313847097,-30.446,-30.446,43.05714612
2020-03-26 17:00:00,0.042,-0.021,0.0469574275,-30.446,-30.446,43.05714612,0.042,-0.021,0.0469574275,-30.446,-30.446,43.05714612
2020-03-26 17:30:00,0.019,-0.005,0.0196468827,-30.446,-30.446,43.05714612,0.019,-0.005,0.0196468827,-30.446,-30.446,43.05714612
2020-03-26 18:00:00,0.009000000000000001,-0.003,0.009486833,-30.446,-30.446,43.05714612,0.009000000000000001,-0.003,0.009486833,-30.446,-30.446,43.05714612
2020-03-26 18:30:00,0.005,-0.003,0.0058309519,-30.446,-30.446,43.05714612,0.005,-0.003,0.0058309519,-30.446,-30.446,43.05714612
2020-03-26 19:00:00,0.004,-0.004,0.0056568542,-30.446,-30.446,43.05714612,0.004,-0.004,0.0056568542,-30.446,-30.446,43.05714612
2020-03-26 19:30:00,0.005,-0.002,0.0053851648,-30.446,-30.446,43.05714612,0.005,-0.002,0.0053851648,-30.446,-30.446,43.05714612
2020-03-26 20:00:00,0.0,-0.004,0.004,-30.446,-30.446,43.05714612,0.0,-0.004,0.004,-30.446,-30.446,43.05714612
2020-03-26 20:30:00,0.016,-0.002,0.016124515500000002,-30.446,-30.446,43.05714612,0.016,-0.002,0.016124515500000002,-30.446,-30.446,43.05714612
2020-03-26 21:00:00,0.045,-0.009000000000000001,0.0458911756,-30.446,-30.446,43.05714612,0.045,-0.009000000000000001,0.0458911756,-30.446,-30.446,43.05714612
2020-03-26 21:30:00,0.076,-0.01,0.0766550716,-30.446,-30.446,43.05714612,0.076,-0.01,0.0766550716,-30.446,-30.446,43.05714612
2020-03-26 22:00:00,0.085,-0.012,0.0858428797,-30.446,-30.446,43.05714612,0.085,-0.012,0.0858428797,-30.446,-30.446,43.05714612
2020-03-26 22:30:00,0.07100000000000001,-0.01,0.0717007671,-30.446,-30.446,43.05714612,0.07100000000000001,-0.01,0.0717007671,-30.446,-30.446,43.05714612
2020-03-26 23:00:00,0.062,-0.02,0.0651459899,-30.446,-30.446,43.05714612,0.062,-0.02,0.0651459899,-30.446,-30.446,43.05714612
2020-03-26 23:30:00,0.067,-0.004,0.0671192968,-30.446,-30.446,43.05714612,0.067,-0.004,0.0671192968,-30.446,-30.446,43.05714612
2020-03-27 00:00:00,0.106,-0.015,0.1070560601,-30.446,-30.446,43.05714612,0.106,-0.015,0.1070560601,-30.446,-30.446,43.05714612
2020-03-27 00:30:00,0.154,-0.019,0.15516765130000001,0.0,0.0,0.0,0.154,-0.019,0.15516765130000001,0.0,0.0,0.0
2020-03-27 01:00:00,0.166,-0.032,0.16905620370000002,0.0,0.0,0.0,0.166,-0.032,0.16905620370000002,0.0,0.0,0.0
2020-03-27 01:30:00,0.263,-0.043000000000000003,0.2664920261,0.0,0.0,0.0,0.263,-0.043000000000000003,0.2664920261,0.0,0.0,0.0
2020-03-27 02:00:00,0.178,-0.033,0.18103314610000001,0.0,0.0,0.0,0.178,-0.033,0.18103314610000001,0.0,0.0,0.0
2020-03-27 02:30:00,0.147,-0.027,0.1494590245,0.0,0.0,0.0,0.147,-0.027,0.1494590245,0.0,0.0,0.0
2020-03-27 03:00:00,0.134,-0.026000000000000002,0.1364990842,0.0,0.0,0.0,0.134,-0.026000000000000002,0.1364990842,0.0,0.0,0.0
2020-03-27 03:30:00,0.123,-0.028,0.1261467399,0.0,0.0,0.0,0.123,-0.028,0.1261467399,0.0,0.0,0.0
2020-03-27 04:00:00,0.07100000000000001,-0.014,0.0723671196,0.0,0.0,0.0,0.07100000000000001,-0.014,0.0723671196,0.0,0.0,0.0
2020-03-27 04:30:00,0.07,-0.008,0.0704556598,0.0,0.0,0.0,0.07,-0.008,0.0704556598,0.0,0.0,0.0
2020-03-27 05:00:00,0.07100000000000001,-0.008,0.0714492827,0.0,0.0,0.0,0.07100000000000001,-0.008,0.0714492827,0.0,0.0,0.0
2020-03-27 05:30:00,0.057,-0.016,0.059203040500000005,0.0,0.0,0.0,0.057,-0.016,0.059203040500000005,0.0,0.0,0.0
2020-03-27 06:00:00,0.035,-0.014,0.037696153600000004,0.0,0.0,0.0,0.035,-0.014,0.037696153600000004,0.0,0.0,0.0
2020-03-27 06:30:00,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0
2020-03-27 07:00:00,0.025,-0.009000000000000001,0.026570660500000003,0.0,0.0,0.0,0.025,-0.009000000000000001,0.026570660500000003,0.0,0.0,0.0
2020-03-27 07:30:00,0.004,-0.036000000000000004,0.036221540600000005,0.0,0.0,0.0,0.004,-0.036000000000000004,0.036221540600000005,0.0,0.0,0.0
2020-03-27 08:00:00,0.006,-0.013000000000000001,0.014317821100000001,0.0,0.0,0.0,0.006,-0.013000000000000001,0.014317821100000001,0.0,0.0,0.0
2020-03-27 08:30:00,0.018000000000000002,0.0,0.018000000000000002,0.0,0.0,0.0,0.018000000000000002,0.0,0.018000000000000002,0.0,0.0,0.0
2020-03-27 09:00:00,0.053,-0.001,0.0530094331,0.0,0.0,0.0,0.053,-0.001,0.0530094331,0.0,0.0,0.0
2020-03-27 09:30:00,0.09,-0.009000000000000001,0.0904488806,0.0,0.0,0.0,0.09,-0.009000000000000001,0.0904488806,0.0,0.0,0.0
2020-03-27 10:00:00,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0
2020-03-27 10:30:00,0.085,-0.018000000000000002,0.0868849814,0.0,0.0,0.0,0.085,-0.018000000000000002,0.0868849814,0.0,0.0,0.0
2020-03-27 11:00:00,0.076,-0.016,0.0776659514,0.0,0.0,0.0,0.076,-0.016,0.0776659514,0.0,0.0,0.0
2020-03-27 11:30:00,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0,0.081,-0.021,0.08367795410000001,0.0,-0.26,0.26
2020-03-27 12:00:00,0.085,-0.17300000000000001,0.1927537289,0.0,0.0,0.0,0.085,-0.17300000000000001,0.1927537289,0.0,0.0,0.0
2020-03-27 12:30:00,0.078,-0.029,0.0832165849,0.0,0.0,0.0,0.078,-0.029,0.0832165849,0.0,0.0,0.0
2020-03-27 13:00:00,0.089,-0.023,0.09192388160000001,0.0,0.0,0.0,0.089,-0.023,0.09192388160000001,0.0,0.0,0.0
2020-03-27 13:30:00,0.183,-0.032,0.1857767477,0.0,0.0,0.0,0.183,-0.032,0.1857767477,0.0,0.0,0.0
2020-03-27 14:00:00,0.26,-0.048,0.26439364590000003,0.0,0.0,0.0,0.26,-0.048,0.26439364590000003,0.0,0.0,0.0
2020-03-27 14:30:00,0.243,-0.05,0.2480907092,0.0,0.0,0.0,0.243,-0.05,0.2480907092,0.0,0.0,0.0
2020-03-27 15:00:00,0.258,-0.053,0.2633875472,0.0,0.0,0.0,0.258,-0.053,0.2633875472,0.0,0.0,0.0
2020-03-27 15:30:00,0.254,-0.055,0.2598865137,0.0,0.0,0.0,0.254,-0.055,0.2598865137,0.0,0.0,0.0
2020-03-27 16:00:00,0.33,-0.081,0.3397955268,0.0,0.0,0.0,0.33,-0.081,0.3397955268,0.0,0.0,0.0
2020-03-27 16:30:00,0.33,-0.083,0.34027782770000004,0.0,0.0,0.0,0.33,-0.083,0.34027782770000004,0.0,0.0,0.0
2020-03-27 17:00:00,0.245,-0.052000000000000005,0.2504575812,0.0,0.0,0.0,0.245,-0.052000000000000005,0.2504575812,0.0,0.0,0.0
2020-03-27 17:30:00,0.187,-0.036000000000000004,0.19043371550000002,0.0,0.0,0.0,0.187,-0.036000000000000004,0.19043371550000002,0.0,0.0,0.0
2020-03-27 18:00:00,0.26,-0.054,0.265548489,0.0,0.0,0.0,0.26,-0.054,0.265548489,0.0,0.0,0.0
2020-03-27 18:30:00,0.311,-0.059000000000000004,0.3165469949,0.0,0.0,0.0,0.311,-0.059000000000000004,0.3165469949,0.0,0.0,0.0
2020-03-27 19:00:00,0.276,-0.048,0.2801428207,0.0,0.0,0.0,0.276,-0.048,0.2801428207,0.0,0.0,0.0
2020-03-27 19:30:00,0.338,-0.06,0.34328413890000004,0.0,0.0,0.0,0.338,-0.06,0.34328413890000004,0.0,0.0,0.0
2020-03-27 20:00:00,0.298,-0.044,0.3012308085,0.0,0.0,0.0,0.298,-0.044,0.3012308085,0.0,0.0,0.0
2020-03-27 20:30:00,0.28600000000000003,-0.044,0.2893648216,0.0,0.0,0.0,0.28600000000000003,-0.044,0.2893648216,0.0,0.0,0.0
2020-03-27 21:00:00,0.28200000000000003,-0.048,0.2860559386,0.0,0.0,0.0,0.28200000000000003,-0.048,0.2860559386,0.0,0.0,0.0
2020-03-27 21:30:00,0.258,-0.04,0.2610823625,0.0,0.0,0.0,0.258,-0.04,0.2610823625,0.0,0.0,0.0
2020-03-27 22:00:00,0.232,-0.032,0.2341964987,0.0,0.0,0.0,0.232,-0.032,0.2341964987,0.0,0.0,0.0
2020-03-27 22:30:00,0.139,-0.016,0.13991783300000002,0.0,0.0,0.0,0.139,-0.016,0.13991783300000002,0.0,0.0,0.0
2020-03-27 23:00:00,0.109,-0.017,0.110317723,0.0,0.0,0.0,0.109,-0.017,0.110317723,0.0,0.0,0.0
2020-03-27 23:30:00,0.112,-0.021,0.11395174420000001,0.0,0.0,0.0,0.112,-0.021,0.11395174420000001,0.0,0.0,0.0
2020-03-28 00:00:00,0.157,-0.027,0.1593047394,0.0,0.0,0.0,0.157,-0.027,0.1593047394,0.0,0.0,0.0
2020-03-28 00:30:00,0.209,-0.033,0.2115892247,0.0,0.0,0.0,0.209,-0.033,0.2115892247,0.0,0.0,0.0
2020-03-28 01:00:00,0.20800000000000002,-0.024,0.20938003730000002,0.0,0.0,0.0,0.20800000000000002,-0.024,0.20938003730000002,0.0,0.0,0.0
2020-03-28 01:30:00,0.113,-0.004,0.11307077430000001,0.0,0.0,0.0,0.113,-0.004,0.11307077430000001,0.0,0.0,0.0
2020-03-28 02:00:00,0.056,0.008,0.0565685425,0.0,0.0,0.0,0.056,0.008,0.0565685425,0.0,0.0,0.0
2020-03-28 02:30:00,0.088,-0.008,0.08836288810000001,0.0,0.0,0.0,0.088,-0.008,0.08836288810000001,0.0,0.0,0.0
2020-03-28 03:00:00,0.074,-0.008,0.0744311763,0.0,0.0,0.0,0.074,-0.008,0.0744311763,0.0,0.0,0.0
2020-03-28 03:30:00,0.158,-0.035,0.1618301579,0.0,0.0,0.0,0.158,-0.035,0.1618301579,0.0,0.0,0.0
2020-03-28 04:00:00,0.17500000000000002,-0.046,0.1809447429,0.0,0.0,0.0,0.17500000000000002,-0.046,0.1809447429,0.0,0.0,0.0
2020-03-28 04:30:00,0.20800000000000002,-0.04,0.21181123670000002,0.0,0.0,0.0,0.20800000000000002,-0.04,0.21181123670000002,0.0,0.0,0.0
2020-03-28 05:00:00,0.213,-0.036000000000000004,0.21602083230000002,0.0,0.0,0.0,0.213,-0.036000000000000004,0.21602083230000002,0.0,0.0,0.0
2020-03-28 05:30:00,0.155,-0.042,0.1605895389,0.0,0.0,0.0,0.155,-0.042,0.1605895389,0.0,0.0,0.0
2020-03-28 06:00:00,0.198,-0.064,0.2080865205,0.0,0.0,0.0,0.198,-0.064,0.2080865205,0.0,0.0,0.0
2020-03-28 06:30:00,0.278,-0.077,0.2884666359,0.0,0.0,0.0,0.278,-0.077,0.2884666359,0.0,0.0,0.0
2020-03-28 07:00:00,0.294,-0.084,0.3057646153,0.0,0.0,0.0,0.294,-0.084,0.3057646153,0.0,0.0,0.0
2020-03-28 07:30:00,0.271,-0.065,0.2786862035,0.0,0.0,0.0,0.271,-0.065,0.2786862035,0.0,0.0,0.0
2020-03-28 08:00:00,0.36,-0.073,0.36732682990000004,0.0,0.0,0.0,0.36,-0.073,0.36732682990000004,0.0,0.0,0.0
2020-03-28 08:30:00,0.357,-0.065,0.3628691224,0.0,0.0,0.0,0.357,-0.065,0.3628691224,0.0,0.0,0.0
2020-03-28 09:00:00,0.441,-0.091,0.450291017,0.0,0.0,0.0,0.441,-0.091,0.450291017,0.0,0.0,0.0
2020-03-28 09:30:00,0.511,-0.11800000000000001,0.5244473281,0.0,0.0,0.0,0.511,-0.11800000000000001,0.5244473281,0.0,0.0,0.0
2020-03-28 10:00:00,0.494,-0.108,0.5056678752,0.0,0.0,0.0,0.494,-0.108,0.5056678752,0.0,0.0,0.0
2020-03-28 10:30:00,0.47500000000000003,-0.10200000000000001,0.48582815890000003,0.0,0.0,0.0,0.47500000000000003,-0.10200000000000001,0.48582815890000003,0.0,0.0,0.0
2020-03-28 11:00:00,0.56,-0.133,0.5755771017,0.0,0.0,0.0,0.56,-0.133,0.5755771017,0.0,0.0,0.0
2020-03-28 11:30:00,0.521,-0.115,0.5335410012,0.0,0.0,0.0,0.521,-0.115,0.5335410012,0.0,0.0,0.0
2020-03-28 12:00:00,0.5690000000000001,-0.134,0.5845656507,0.0,0.0,0.0,0.5690000000000001,-0.134,0.5845656507,0.0,0.0,0.0
2020-03-28 12:30:00,0.505,-0.115,0.5179285665,0.0,0.0,0.0,0.505,-0.115,0.5179285665,0.0,0.0,0.0
2020-03-28 13:00:00,0.5760000000000001,-0.139,0.5925343872000001,0.0,0.0,0.0,0.5760000000000001,-0.139,0.5925343872000001,0.0,0.0,0.0
2020-03-28 13:30:00,0.5690000000000001,-0.135,0.5847956908,0.0,0.0,0.0,0.5690000000000001,-0.135,0.5847956908,0.0,0.0,0.0
2020-03-28 14:00:00,0.525,-0.124,0.5394450852,0.0,0.0,0.0,0.525,-0.124,0.5394450852,0.0,0.0,0.0
2020-03-28 14:30:00,0.47900000000000004,-0.115,0.49261140870000003,0.0,0.0,0.0,0.47900000000000004,-0.115,0.49261140870000003,0.0,0.0,0.0
2020-03-28 15:00:00,0.447,-0.113,0.461061818,0.0,0.0,0.0,0.447,-0.113,0.461061818,0.0,0.0,0.0
2020-03-28 15:30:00,0.47200000000000003,-0.135,0.4909266748,0.0,0.0,0.0,0.47200000000000003,-0.135,0.4909266748,0.0,0.0,0.0
2020-03-28 16:00:00,0.485,-0.139,0.5045255197,0.0,0.0,0.0,0.485,-0.139,0.5045255197,0.0,0.0,0.0
2020-03-28 16:30:00,0.487,-0.14,0.5067237906000001,0.0,0.0,0.0,0.487,-0.14,0.5067237906000001,0.0,0.0,0.0
2020-03-28 17:00:00,0.439,-0.124,0.4561765009,0.0,0.0,0.0,0.439,-0.124,0.4561765009,0.0,0.0,0.0
2020-03-28 17:30:00,0.386,-0.09,0.3963533777,0.0,0.0,0.0,0.386,-0.09,0.3963533777,0.0,0.0,0.0
2020-03-28 18:00:00,0.42,-0.098,0.4312818104,0.0,0.0,0.0,0.42,-0.098,0.4312818104,0.0,0.0,0.0
2020-03-28 18:30:00,0.525,-0.135,0.54207933,0.0,0.0,0.0,0.525,-0.135,0.54207933,0.0,0.0,0.0
2020-03-28 19:00:00,0.46900000000000003,-0.11,0.4817271012,0.0,0.0,0.0,0.46900000000000003,-0.11,0.4817271012,0.0,0.0,0.0
2020-03-28 19:30:00,0.513,-0.126,0.5282471013,0.0,0.0,0.0,0.513,-0.126,0.5282471013,0.0,0.0,0.0
2020-03-28 20:00:00,0.47800000000000004,-0.111,0.4907188604,0.0,0.0,0.0,0.47800000000000004,-0.111,0.4907188604,0.0,0.0,0.0
2020-03-28 20:30:00,0.444,-0.095,0.45404955680000003,0.0,0.0,0.0,0.444,-0.095,0.45404955680000003,0.0,0.0,0.0
2020-03-28 21:00:00,0.45,-0.093,0.45950952110000004,0.0,0.0,0.0,0.45,-0.093,0.45950952110000004,0.0,0.0,0.0
2020-03-28 21:30:00,0.529,-0.123,0.5431114066,0.0,0.0,0.0,0.529,-0.123,0.5431114066,0.0,0.0,0.0
2020-03-28 22:00:00,0.54,-0.127,0.5547332692,0.0,0.0,0.0,0.54,-0.127,0.5547332692,0.0,0.0,0.0
2020-03-28 22:30:00,0.507,-0.115,0.5198788320000001,0.0,0.0,0.0,0.507,-0.115,0.5198788320000001,0.0,0.0,0.0
2020-03-28 23:00:00,0.40700000000000003,-0.075,0.4138526308,0.0,0.0,0.0,0.40700000000000003,-0.075,0.4138526308,0.0,0.0,0.0
2020-03-28 23:30:00,0.42,-0.079,0.4273651834,0.0,0.0,0.0,0.42,-0.079,0.4273651834,0.0,0.0,0.0
2020-03-29 00:00:00,0.40700000000000003,-0.073,0.41349486090000004,0.0,0.0,0.0,0.40700000000000003,-0.073,0.41349486090000004,0.0,0.0,0.0
2020-03-29 00:30:00,0.406,-0.077,0.41323722,0.0,0.0,0.0,0.406,-0.077,0.41323722,0.0,0.0,0.0
2020-03-29 01:00:00,0.424,-0.081,0.4316676963,0.0,0.0,0.0,0.424,-0.081,0.4316676963,0.0,0.0,0.0
2020-03-29 01:30:00,0.47000000000000003,-0.098,0.4801083211,0.006,0.006,0.008485281400000001,0.47000000000000003,-0.098,0.4801083211,0.006,0.006,0.008485281400000001
2020-03-29 02:00:00,0.454,-0.093,0.4634274485,0.006,0.006,0.008485281400000001,0.454,-0.093,0.4634274485,0.006,0.006,0.008485281400000001
2020-03-29 02:30:00,0.446,-0.097,0.4564263358,0.0,0.0,0.0,0.446,-0.097,0.4564263358,0.0,0.0,0.0
2020-03-29 03:00:00,0.404,-0.083,0.4124378741,0.0,0.0,0.0,0.404,-0.083,0.4124378741,0.0,0.0,0.0
2020-03-29 03:30:00,0.41200000000000003,-0.089,0.4215032621,0.0,0.0,0.0,0.41200000000000003,-0.089,0.4215032621,0.0,0.0,0.0
2020-03-29 04:00:00,0.47500000000000003,-0.113,0.4882560804,0.0,0.0,0.0,0.47500000000000003,-0.113,0.4882560804,0.0,0.0,0.0
2020-03-29 04:30:00,0.35000000000000003,-0.076,0.3581563904,0.0,0.0,0.0,0.35000000000000003,-0.076,0.3581563904,0.0,0.0,0.0
2020-03-29 05:00:00,0.432,-0.106,0.44481456810000003,0.0,0.0,0.0,0.432,-0.106,0.44481456810000003,0.0,0.0,0.0
2020-03-29 05:30:00,0.418,-0.101,0.4300290688,0.0,0.0,0.0,0.418,-0.101,0.4300290688,0.0,0.0,0.0
2020-03-29 06:00:00,0.42,-0.099,0.4315101389,0.0,0.0,0.0,0.42,-0.099,0.4315101389,0.0,0.0,0.0
2020-03-29 06:30:00,0.47100000000000003,-0.111,0.48390288280000004,0.0,0.0,0.0,0.47100000000000003,-0.111,0.48390288280000004,0.0,0.0,0.0
2020-03-29 07:00:00,0.396,-0.073,0.40267232340000003,0.0,0.0,0.0,0.396,-0.073,0.40267232340000003,0.0,0.0,0.0
2020-03-29 07:30:00,0.447,-0.08600000000000001,0.4551977592,0.0,0.0,0.0,0.447,-0.08600000000000001,0.4551977592,0.0,0.0,0.0
2020-03-29 08:00:00,0.432,-0.08600000000000001,0.4404770142,0.0,0.0,0.0,0.432,-0.08600000000000001,0.4404770142,0.0,0.0,0.0
2020-03-29 08:30:00,0.483,-0.107,0.49471001610000004,0.0,0.0,0.0,0.483,-0.107,0.49471001610000004,0.0,0.0,0.0
2020-03-29 09:00:00,0.579,-0.136,0.594757934,0.0,0.0,0.0,0.579,-0.136,0.594757934,0.0,0.0,0.0
2020-03-29 09:30:00,0.595,-0.147,0.6128898759,0.0,0.0,0.0,0.595,-0.147,0.6128898759,0.0,0.0,0.0
2020-03-29 10:00:00,0.559,-0.135,0.5750704305000001,0.0,0.0,0.0,0.559,-0.135,0.5750704305000001,0.0,0.0,0.0
2020-03-29 10:30:00,0.579,-0.145,0.5968802225000001,0.0,0.0,0.0,0.579,-0.145,0.5968802225000001,0.0,0.0,0.0
2020-03-29 11:00:00,0.55,-0.133,0.5658524543,0.0,0.0,0.0,0.55,-0.133,0.5658524543,0.0,0.0,0.0
2020-03-29 11:30:00,0.5740000000000001,-0.14,0.5908265397,0.0,0.0,0.0,0.5740000000000001,-0.14,0.5908265397,0.0,0.0,0.0
2020-03-29 12:00:00,0.56,-0.135,0.5760425332,0.0,0.0,0.0,0.56,-0.135,0.5760425332,0.0,0.0,0.0
2020-03-29 12:30:00,0.561,-0.138,0.5777239825,0.0,0.0,0.0,0.561,-0.138,0.5777239825,0.0,0.0,0.0
2020-03-29 13:00:00,0.528,-0.126,0.542825939,0.0,0.0,0.0,0.528,-0.126,0.542825939,0.0,0.0,0.0
2020-03-29 13:30:00,0.544,-0.134,0.5602606536,0.0,0.0,0.0,0.544,-0.134,0.5602606536,0.0,0.0,0.0
2020-03-29 14:00:00,0.5640000000000001,-0.14400000000000002,0.5820927761,0.0,0.0,0.0,0.5640000000000001,-0.14400000000000002,0.5820927761,0.0,0.0,0.0
2020-03-29 14:30:00,0.51,-0.138,0.5283407991,0.0,0.0,0.0,0.51,-0.138,0.5283407991,0.0,0.0,0.0
2020-03-29 15:00:00,0.523,-0.149,0.5438106288,0.0,0.0,0.0,0.523,-0.149,0.5438106288,0.0,0.0,0.0
2020-03-29 15:30:00,0.487,-0.13,0.5040525766,0.0,0.0,0.0,0.487,-0.13,0.5040525766,0.0,0.0,0.0
2020-03-29 16:00:00,0.46,-0.124,0.47641998280000003,0.0,0.0,0.0,0.46,-0.124,0.47641998280000003,0.0,0.0,0.0
2020-03-29 16:30:00,0.468,-0.113,0.481448855,0.0,0.0,0.0,0.468,-0.113,0.481448855,0.0,0.0,0.0
2020-03-29 17:00:00,0.43,-0.096,0.4405859734,0.0,0.0,0.0,0.43,-0.096,0.4405859734,0.0,0.0,0.0
2020-03-29 17:30:00,0.454,-0.105,0.4659839053,0.0,0.0,0.0,0.454,-0.105,0.4659839053,0.0,0.0,0.0
2020-03-29 18:00:00,0.488,-0.116,0.5015974482000001,0.0,0.0,0.0,0.488,-0.116,0.5015974482000001,0.0,0.0,0.0
2020-03-29 18:30:00,0.41300000000000003,-0.091,0.4229066091,0.0,0.0,0.0,0.41300000000000003,-0.091,0.4229066091,0.0,0.0,0.0
2020-03-29 19:00:00,0.303,-0.053,0.3076003901,0.0,0.0,0.0,0.303,-0.053,0.3076003901,0.0,0.0,0.0
2020-03-29 19:30:00,0.323,-0.057,0.3279908535,0.0,0.0,0.0,0.323,-0.057,0.3279908535,0.0,0.0,0.0
2020-03-29 20:00:00,0.394,-0.085,0.403064511,0.0,0.0,0.0,0.394,-0.085,0.403064511,0.0,0.0,0.0
2020-03-29 20:30:00,0.437,-0.101,0.4485197877,0.0,0.0,0.0,0.437,-0.101,0.4485197877,0.0,0.0,0.0
2020-03-29 21:00:00,0.383,-0.078,0.3908618682,0.0,0.0,0.0,0.383,-0.078,0.3908618682,0.0,0.0,0.0
2020-03-29 21:30:00,0.395,-0.083,0.4036260646,0.0,0.0,0.0,0.395,-0.083,0.4036260646,0.0,0.0,0.0
2020-03-29 22:00:00,0.443,-0.1,0.45414645210000004,0.0,0.0,0.0,0.443,-0.1,0.45414645210000004,0.0,0.0,0.0
2020-03-29 22:30:00,0.308,-0.049,0.3118733717,0.0,0.0,0.0,0.308,-0.049,0.3118733717,0.0,0.0,0.0
2020-03-29 23:00:00,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0
2020-03-29 23:30:00,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0
2020-03-30 00:00:00,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0,0.34600000000000003,-0.06,0.3511637795,0.0,0.0,0.0
2020-03-30 00:30:00,0.341,-0.059000000000000004,0.34606646760000004,0.0,0.0,0.0,0.341,-0.059000000000000004,0.34606646760000004,0.0,0.0,0.0
2020-03-30 01:00:00,0.316,-0.052000000000000005,0.3202499024,0.0,0.0,0.0,0.316,-0.052000000000000005,0.3202499024,0.0,0.0,0.0
2020-03-30 01:30:00,0.34400000000000003,-0.064,0.3499028437,0.0,0.0,0.0,0.34400000000000003,-0.064,0.3499028437,0.0,0.0,0.0
2020-03-30 02:00:00,0.28200000000000003,-0.056,0.2875065217,0.0,0.0,0.0,0.28200000000000003,-0.056,0.2875065217,0.0,0.0,0.0
2020-03-30 02:30:00,0.139,-0.015,0.1398070098,0.0,0.0,0.0,0.139,-0.015,0.1398070098,0.0,0.0,0.0
2020-03-30 03:00:00,0.127,-0.013000000000000001,0.1276636205,0.0,0.0,0.0,0.127,-0.013000000000000001,0.1276636205,0.0,0.0,0.0
2020-03-30 03:30:00,0.126,-0.013000000000000001,0.12666885960000002,0.0,0.0,0.0,0.126,-0.013000000000000001,0.12666885960000002,0.0,0.0,0.0
2020-03-30 04:00:00,0.223,-0.04,0.2265590431,0.0,0.0,0.0,0.223,-0.04,0.2265590431,0.0,0.0,0.0
2020-03-30 04:30:00,0.189,-0.031,0.1915254552,0.0,0.0,0.0,0.189,-0.031,0.1915254552,0.0,0.0,0.0
2020-03-30 05:00:00,0.088,-0.009000000000000001,0.0884590301,0.0,0.0,0.0,0.088,-0.009000000000000001,0.0884590301,0.0,0.0,0.0
2020-03-30 05:30:00,0.036000000000000004,-0.022,0.042190046200000005,0.0,0.0,0.0,0.036000000000000004,-0.022,0.042190046200000005,0.0,0.0,0.0
2020-03-30 06:00:00,0.023,-0.028,0.0362353419,0.0,0.0,0.0,0.023,-0.028,0.0362353419,0.0,0.0,0.0
2020-03-30 06:30:00,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0
2020-03-30 07:00:00,0.011,-0.01,0.0148660687,0.0,0.0,0.0,0.011,-0.01,0.0148660687,0.0,0.0,0.0
2020-03-30 07:30:00,0.019,-0.009000000000000001,0.021023796,0.0,0.0,0.0,0.019,-0.009000000000000001,0.021023796,0.0,0.0,0.0
2020-03-30 08:00:00,0.02,-0.014,0.0244131112,0.0,0.0,0.0,0.02,-0.014,0.0244131112,0.0,0.0,0.0
2020-03-30 08:30:00,0.02,-0.014,0.0244131112,0.0,0.0,0.0,0.02,-0.014,0.0244131112,0.0,0.0,0.0
2020-03-30 09:00:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,0.0,0.0,0.0
2020-03-30 09:30:00,0.021,-0.001,0.021023796,0.0,0.0,0.0,0.021,-0.001,0.021023796,0.0,0.0,0.0
2020-03-30 10:00:00,0.032,-0.012,0.034176015000000004,0.0,0.0,0.0,0.032,-0.012,0.034176015000000004,0.0,0.0,0.0
2020-03-30 10:30:00,0.196,-0.039,0.1998424379,0.0,0.0,0.0,0.196,-0.039,0.1998424379,0.0,0.0,0.0
2020-03-30 11:00:00,0.243,-0.044,0.2469514122,0.0,0.0,0.0,0.243,-0.044,0.2469514122,0.0,0.0,0.0
2020-03-30 11:30:00,0.165,-0.023,0.1665953181,0.0,0.0,0.0,0.165,-0.023,0.1665953181,0.0,0.0,0.0
2020-03-30 12:00:00,0.20400000000000001,-0.033,0.2066518812,0.0,0.0,0.0,0.20400000000000001,-0.033,0.2066518812,0.0,0.0,0.0
2020-03-30 12:30:00,0.21,-0.034,0.21273457640000001,0.0,0.0,0.0,0.21,-0.034,0.21273457640000001,0.0,0.0,0.0
2020-03-30 13:00:00,0.198,-0.029,0.20011246840000002,0.0,0.0,0.0,0.198,-0.029,0.20011246840000002,0.0,0.0,0.0
2020-03-30 13:30:00,0.316,-0.06,0.3216457679,0.0,0.0,0.0,0.316,-0.06,0.3216457679,0.0,0.0,0.0
2020-03-30 14:00:00,0.424,-0.096,0.4347321014,0.0,0.0,0.0,0.424,-0.096,0.4347321014,0.0,0.0,0.0
2020-03-30 14:30:00,0.427,-0.098,0.4381015864,0.0,0.0,0.0,0.427,-0.098,0.4381015864,0.0,0.0,0.0
2020-03-30 15:00:00,0.431,-0.11,0.4448156922,0.0,0.0,0.0,0.431,-0.11,0.4448156922,0.0,0.0,0.0
2020-03-30 15:30:00,0.481,-0.134,0.4993165329,0.0,0.0,0.0,0.481,-0.134,0.4993165329,0.0,0.0,0.0
2020-03-30 16:00:00,0.47300000000000003,-0.138,0.4927200016,0.0,0.0,0.0,0.47300000000000003,-0.138,0.4927200016,0.0,0.0,0.0
2020-03-30 16:30:00,0.354,-0.091,0.3655092338,0.0,0.0,0.0,0.354,-0.091,0.3655092338,0.0,0.0,0.0
2020-03-30 17:00:00,0.28600000000000003,-0.063,0.29285662020000003,0.0,0.0,0.0,0.28600000000000003,-0.063,0.29285662020000003,0.0,0.0,0.0
2020-03-30 17:30:00,0.317,-0.061,0.32281573690000004,0.0,0.0,0.0,0.317,-0.061,0.32281573690000004,0.0,0.0,0.0
2020-03-30 18:00:00,0.395,-0.088,0.4046838272,0.0,0.0,0.0,0.395,-0.088,0.4046838272,0.0,0.0,0.0
2020-03-30 18:30:00,0.338,-0.063,0.34382117440000004,0.0,0.0,0.0,0.338,-0.063,0.34382117440000004,0.0,0.0,0.0
2020-03-30 19:00:00,0.276,-0.049,0.2803158932,0.0,0.0,0.0,0.276,-0.049,0.2803158932,0.0,0.0,0.0
2020-03-30 19:30:00,0.322,-0.063,0.3281051661,0.0,0.0,0.0,0.322,-0.063,0.3281051661,0.0,0.0,0.0
2020-03-30 20:00:00,0.245,-0.038,0.24792942540000001,0.0,0.0,0.0,0.245,-0.038,0.24792942540000001,0.0,0.0,0.0
2020-03-30 20:30:00,0.23500000000000001,-0.039,0.23821418930000002,0.0,0.0,0.0,0.23500000000000001,-0.039,0.23821418930000002,0.0,0.0,0.0
2020-03-30 21:00:00,0.17400000000000002,-0.027,0.1760823671,0.0,0.0,0.0,0.17400000000000002,-0.027,0.1760823671,0.0,0.0,0.0
2020-03-30 21:30:00,0.221,-0.033,0.2234502182,0.0,0.0,0.0,0.221,-0.033,0.2234502182,0.0,0.0,0.0
2020-03-30 22:00:00,0.227,-0.039,0.2303258561,0.0,0.0,0.0,0.227,-0.039,0.2303258561,0.0,0.0,0.0
2020-03-30 22:30:00,0.215,-0.038,0.2183323155,0.0,0.0,0.0,0.215,-0.038,0.2183323155,0.0,0.0,0.0
2020-03-30 23:00:00,0.14200000000000002,-0.017,0.1430139853,0.0,0.0,0.0,0.14200000000000002,-0.017,0.1430139853,0.0,0.0,0.0
2020-03-30 23:30:00,0.155,-0.016,0.1558236182,0.0,0.0,0.0,0.155,-0.016,0.1558236182,0.0,0.0,0.0
2020-03-31 00:00:00,0.177,-0.027,0.1790474797,0.0,0.0,0.0,0.177,-0.027,0.1790474797,0.0,0.0,0.0
2020-03-31 00:30:00,0.115,-0.006,0.1151564154,0.0,0.0,0.0,0.115,-0.006,0.1151564154,0.0,0.0,0.0
2020-03-31 01:00:00,0.099,-0.008,0.0993227064,0.0,0.0,0.0,0.099,-0.008,0.0993227064,0.0,0.0,0.0
2020-03-31 01:30:00,0.129,-0.016,0.129988461,0.0,0.0,0.0,0.129,-0.016,0.129988461,0.0,0.0,0.0
2020-03-31 02:00:00,0.181,-0.034,0.18416568630000002,0.0,0.0,0.0,0.181,-0.034,0.18416568630000002,0.0,0.0,0.0
2020-03-31 02:30:00,0.223,-0.042,0.226920691,0.0,0.0,0.0,0.223,-0.042,0.226920691,0.0,0.0,0.0
2020-03-31 03:00:00,0.248,-0.053,0.2536000789,0.0,0.0,0.0,0.248,-0.053,0.2536000789,0.0,0.0,0.0
2020-03-31 03:30:00,0.291,-0.064,0.2979546945,0.0,0.0,0.0,0.291,-0.064,0.2979546945,0.0,0.0,0.0
2020-03-31 04:00:00,0.259,-0.061,0.26608645210000004,0.0,0.0,0.0,0.259,-0.061,0.26608645210000004,0.0,0.0,0.0
2020-03-31 04:30:00,0.165,-0.031,0.1678868667,0.0,0.0,0.0,0.165,-0.031,0.1678868667,0.0,0.0,0.0
2020-03-31 05:00:00,0.17,-0.039,0.174416169,0.0,0.0,0.0,0.17,-0.039,0.174416169,0.0,0.0,0.0
2020-03-31 05:30:00,0.057,-0.015,0.0589406481,0.0,0.0,0.0,0.057,-0.015,0.0589406481,0.0,0.0,0.0
2020-03-31 06:00:00,0.04,-0.036000000000000004,0.0538144962,0.0,0.0,0.0,0.04,-0.036000000000000004,0.0538144962,0.0,0.0,0.0
2020-03-31 06:30:00,0.059000000000000004,-0.023,0.0633245608,0.0,0.0,0.0,0.059000000000000004,-0.023,0.0633245608,0.0,0.0,0.0
2020-03-31 07:00:00,0.06,-0.028,0.0662117814,0.0,0.0,0.0,0.06,-0.028,0.0662117814,0.0,0.0,0.0
2020-03-31 07:30:00,0.07200000000000001,-0.033,0.0792022727,0.0,0.0,0.0,0.07200000000000001,-0.033,0.0792022727,0.0,0.0,0.0
2020-03-31 08:00:00,0.036000000000000004,-0.029,0.0462276973,0.0,0.0,0.0,0.036000000000000004,-0.029,0.0462276973,0.0,0.0,0.0
2020-03-31 08:30:00,0.044,-0.027,0.051623638000000006,0.0,0.0,0.0,0.044,-0.027,0.051623638000000006,0.0,0.0,0.0
2020-03-31 09:00:00,0.098,-0.021,0.10022474740000001,0.0,0.0,0.0,0.098,-0.021,0.10022474740000001,0.0,0.0,0.0
2020-03-31 09:30:00,0.214,-0.053,0.2204654168,0.0,0.0,0.0,0.214,-0.053,0.2204654168,0.0,0.0,0.0
2020-03-31 10:00:00,0.28,-0.067,0.2879044981,0.0,0.0,0.0,0.28,-0.067,0.2879044981,0.0,0.0,0.0
2020-03-31 10:30:00,0.294,-0.067,0.30153772570000004,0.0,0.0,0.0,0.294,-0.067,0.30153772570000004,0.0,0.0,0.0
2020-03-31 11:00:00,0.397,-0.094,0.40797671500000005,0.0,0.0,0.0,0.397,-0.094,0.40797671500000005,0.0,0.0,0.0
2020-03-31 11:30:00,0.357,-0.077,0.3652095289,0.0,0.0,0.0,0.357,-0.077,0.3652095289,0.0,0.0,0.0
2020-03-31 12:00:00,0.218,-0.046,0.2228003591,0.0,0.0,0.0,0.218,-0.046,0.2228003591,0.0,0.0,0.0
2020-03-31 12:30:00,0.248,-0.05,0.2529901184,0.0,0.0,0.0,0.248,-0.05,0.2529901184,0.0,0.0,0.0
2020-03-31 13:00:00,0.146,-0.03,0.14905032710000002,0.0,0.0,0.0,0.146,-0.03,0.14905032710000002,0.0,0.0,0.0
2020-03-31 13:30:00,0.156,-0.027,0.15831929760000002,0.0,0.0,0.0,0.156,-0.027,0.15831929760000002,0.0,0.0,0.0
2020-03-31 14:00:00,0.166,-0.036000000000000004,0.16985876490000001,0.0,0.0,0.0,0.166,-0.036000000000000004,0.16985876490000001,0.0,0.0,0.0
2020-03-31 14:30:00,0.187,-0.035,0.1902472076,0.0,0.0,0.0,0.187,-0.035,0.1902472076,0.0,0.0,0.0
2020-03-31 15:00:00,0.117,-0.02,0.1186970935,0.0,-0.26,0.26,0.117,-0.02,0.1186970935,0.0,0.0,0.0
2020-03-31 15:30:00,0.233,-0.063,0.2413669406,0.0,0.0,0.0,0.233,-0.063,0.2413669406,0.0,0.0,0.0
2020-03-31 16:00:00,0.293,-0.073,0.3019569506,0.0,0.0,0.0,0.293,-0.073,0.3019569506,0.0,0.0,0.0
2020-03-31 16:30:00,0.357,-0.091,0.3684155263,0.0,0.0,0.0,0.357,-0.091,0.3684155263,0.0,0.0,0.0
2020-03-31 17:00:00,0.374,-0.10200000000000001,0.3876596445,0.0,0.0,0.0,0.374,-0.10200000000000001,0.3876596445,0.0,0.0,0.0
2020-03-31 17:30:00,0.272,-0.063,0.2792006447,0.0,0.0,0.0,0.272,-0.063,0.2792006447,0.0,0.0,0.0
2020-03-31 18:00:00,0.23,-0.047,0.23475306170000002,0.0,0.0,0.0,0.23,-0.047,0.23475306170000002,0.0,0.0,0.0
2020-03-31 18:30:00,0.231,-0.047,0.2357328997,0.0,0.0,0.0,0.231,-0.047,0.2357328997,0.0,0.0,0.0
2020-03-31 19:00:00,0.247,-0.045,0.2510657284,0.0,0.0,0.0,0.247,-0.045,0.2510657284,0.0,0.0,0.0
2020-03-31 19:30:00,0.182,-0.026000000000000002,0.1838477631,0.0,0.0,0.0,0.182,-0.026000000000000002,0.1838477631,0.0,0.0,0.0
2020-03-31 20:00:00,0.084,-0.01,0.0845931439,0.0,0.0,0.0,0.084,-0.01,0.0845931439,0.0,0.0,0.0
2020-03-31 20:30:00,0.065,-0.019,0.06772001180000001,0.0,0.0,0.0,0.065,-0.019,0.06772001180000001,0.0,0.0,0.0
2020-03-31 21:00:00,0.105,-0.024,0.10770793840000001,0.0,0.0,0.0,0.105,-0.024,0.10770793840000001,0.0,0.0,0.0
2020-03-31 21:30:00,0.156,-0.028,0.15849290200000002,0.0,0.0,0.0,0.156,-0.028,0.15849290200000002,0.0,0.0,0.0
2020-03-31 22:00:00,0.213,-0.036000000000000004,0.21602083230000002,0.0,0.0,0.0,0.213,-0.036000000000000004,0.21602083230000002,0.0,0.0,0.0
2020-03-31 22:30:00,0.198,-0.038,0.2016134916,0.0,0.0,0.0,0.198,-0.038,0.2016134916,0.0,0.0,0.0
2020-03-31 23:00:00,0.157,-0.019,0.15814550260000002,0.0,0.0,0.0,0.157,-0.019,0.15814550260000002,0.0,0.0,0.0
2020-03-31 23:30:00,0.137,-0.014,0.1377134707,0.0,0.0,0.0,0.137,-0.014,0.1377134707,0.0,0.0,0.0
2020-04-01 00:00:00,0.074,0.002,0.0740270221,0.0,0.0,0.0,0.074,0.002,0.0740270221,0.0,0.0,0.0
2020-04-01 00:30:00,0.036000000000000004,0.0,0.036000000000000004,0.0,0.0,0.0,0.036000000000000004,0.0,0.036000000000000004,0.0,0.0,0.0
2020-04-01 01:00:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0
2020-04-01 01:30:00,0.015,0.005,0.0158113883,0.0,0.0,0.0,0.015,0.005,0.0158113883,0.0,0.0,0.0
2020-04-01 02:00:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0
2020-04-01 02:30:00,0.007,-0.005,0.0086023253,0.0,0.0,0.0,0.007,-0.005,0.0086023253,0.0,0.0,0.0
2020-04-01 03:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-04-01 03:30:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,0.0,0.0,0.0
2020-04-01 04:00:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,0.0,0.0,0.0
2020-04-01 04:30:00,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0
2020-04-01 05:00:00,0.007,-0.003,0.007615773100000001,0.0,0.0,0.0,0.007,-0.003,0.007615773100000001,0.0,0.0,0.0
2020-04-01 05:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-01 06:00:00,0.01,-0.002,0.010198039,0.0,0.0,0.0,0.01,-0.002,0.010198039,0.0,0.0,0.0
2020-04-01 06:30:00,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0
2020-04-01 07:00:00,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0
2020-04-01 07:30:00,0.01,-0.003,0.0104403065,0.0,0.0,0.0,0.01,-0.003,0.0104403065,0.0,0.0,0.0
2020-04-01 08:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0
2020-04-01 08:30:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0
2020-04-01 09:00:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0
2020-04-01 09:30:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0
2020-04-01 10:00:00,0.012,-0.006,0.0134164079,0.0,0.0,0.0,0.012,-0.006,0.0134164079,0.0,0.0,0.0
2020-04-01 10:30:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,0.0,0.0,0.0
2020-04-01 11:00:00,0.028,-0.007,0.028861739400000003,0.0,0.0,0.0,0.028,-0.007,0.028861739400000003,0.0,0.0,0.0
2020-04-01 11:30:00,0.035,-0.009000000000000001,0.036138622,0.0,0.0,0.0,0.035,-0.009000000000000001,0.036138622,0.0,0.0,0.0
2020-04-01 12:00:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,0.0,0.0,0.0
2020-04-01 12:30:00,0.078,-0.021,0.0807774721,0.0,0.0,0.0,0.078,-0.021,0.0807774721,0.0,0.0,0.0
2020-04-01 13:00:00,0.11900000000000001,-0.029,0.12248265180000001,0.0,0.0,0.0,0.11900000000000001,-0.029,0.12248265180000001,0.0,0.0,0.0
2020-04-01 13:30:00,0.17,-0.038,0.1741952927,0.0,0.0,0.0,0.17,-0.038,0.1741952927,0.0,0.0,0.0
2020-04-01 14:00:00,0.14,-0.024,0.1420422472,0.0,0.0,0.0,0.14,-0.024,0.1420422472,0.0,0.0,0.0
2020-04-01 14:30:00,0.212,-0.046,0.21693316940000001,0.0,0.0,0.0,0.212,-0.046,0.21693316940000001,0.0,0.0,0.0
2020-04-01 15:00:00,0.29,-0.066,0.2974155342,0.0,0.0,0.0,0.29,-0.066,0.2974155342,0.0,0.0,0.0
2020-04-01 15:30:00,0.428,-0.115,0.4431805501,0.0,0.0,0.0,0.428,-0.115,0.4431805501,0.0,0.0,0.0
2020-04-01 16:00:00,0.355,-0.096,0.3677512746,0.0,0.0,0.0,0.355,-0.096,0.3677512746,0.0,0.0,0.0
2020-04-01 16:30:00,0.378,-0.105,0.39231237550000003,0.0,0.0,0.0,0.378,-0.105,0.39231237550000003,0.0,0.0,0.0
2020-04-01 17:00:00,0.312,-0.077,0.3213611675,0.0,0.0,0.0,0.312,-0.077,0.3213611675,0.0,0.0,0.0
2020-04-01 17:30:00,0.329,-0.077,0.3378905148,0.0,0.0,0.0,0.329,-0.077,0.3378905148,0.0,0.0,0.0
2020-04-01 18:00:00,0.248,-0.043000000000000003,0.2517002185,0.0,0.0,0.0,0.248,-0.043000000000000003,0.2517002185,0.0,0.0,0.0
2020-04-01 18:30:00,0.258,-0.049,0.2626118809,0.0,0.0,0.0,0.258,-0.049,0.2626118809,0.0,0.0,0.0
2020-04-01 19:00:00,0.17500000000000002,-0.024,0.17663804800000002,0.0,0.0,0.0,0.17500000000000002,-0.024,0.17663804800000002,0.0,0.0,0.0
2020-04-01 19:30:00,0.099,-0.006,0.09918165150000001,0.0,0.0,0.0,0.099,-0.006,0.09918165150000001,0.0,0.0,0.0
2020-04-01 20:00:00,0.05,0.002,0.050039984,0.0,0.0,0.0,0.05,0.002,0.050039984,0.0,0.0,0.0
2020-04-01 20:30:00,0.038,0.002,0.038052595200000004,0.0,0.0,0.0,0.038,0.002,0.038052595200000004,0.0,0.0,0.0
2020-04-01 21:00:00,0.027,0.003,0.0271661554,0.0,0.0,0.0,0.027,0.003,0.0271661554,0.0,0.0,0.0
2020-04-01 21:30:00,0.037,0.002,0.037054014600000004,0.0,0.0,0.0,0.037,0.002,0.037054014600000004,0.0,0.0,0.0
2020-04-01 22:00:00,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0
2020-04-01 22:30:00,0.028,0.001,0.0280178515,0.0,0.0,0.0,0.028,0.001,0.0280178515,0.0,0.0,0.0
2020-04-01 23:00:00,0.024,0.007,0.025,0.0,0.0,0.0,0.024,0.007,0.025,0.0,0.0,0.0
2020-04-01 23:30:00,0.013000000000000001,0.006,0.014317821100000001,0.0,0.0,0.0,0.013000000000000001,0.006,0.014317821100000001,0.0,0.0,0.0
2020-04-02 00:00:00,0.028,0.001,0.0280178515,0.0,0.0,0.0,0.028,0.001,0.0280178515,0.0,0.0,0.0
2020-04-02 00:30:00,0.037,0.004,0.0372155881,0.0,0.0,0.0,0.037,0.004,0.0372155881,0.0,0.0,0.0
2020-04-02 01:00:00,0.027,0.011,0.029154759500000002,0.0,0.0,0.0,0.027,0.011,0.029154759500000002,0.0,0.0,0.0
2020-04-02 01:30:00,0.039,-0.001,0.0390128184,0.0,0.0,0.0,0.039,-0.001,0.0390128184,0.0,0.0,0.0
2020-04-02 02:00:00,0.048,-0.001,0.0480104155,0.0,0.0,0.0,0.048,-0.001,0.0480104155,0.0,0.0,0.0
2020-04-02 02:30:00,0.031,0.001,0.031016124800000003,0.0,0.0,0.0,0.031,0.001,0.031016124800000003,0.0,0.0,0.0
2020-04-02 03:00:00,0.039,-0.002,0.0390512484,0.0,0.0,0.0,0.039,-0.002,0.0390512484,0.0,0.0,0.0
2020-04-02 03:30:00,0.07,-0.014,0.0713862732,0.0,0.0,0.0,0.07,-0.014,0.0713862732,0.0,0.0,0.0
2020-04-02 04:00:00,0.065,-0.015,0.0667083203,0.0,0.0,0.0,0.065,-0.015,0.0667083203,0.0,0.0,0.0
2020-04-02 04:30:00,0.107,-0.017,0.1083420509,0.0,0.0,0.0,0.107,-0.017,0.1083420509,0.0,0.0,0.0
2020-04-02 05:00:00,0.054,-0.013000000000000001,0.0555427763,0.0,0.0,0.0,0.054,-0.013000000000000001,0.0555427763,0.0,0.0,0.0
2020-04-02 05:30:00,0.073,-0.022,0.0762430325,0.0,0.0,0.0,0.073,-0.022,0.0762430325,0.0,0.0,0.0
2020-04-02 06:00:00,0.035,-0.003,0.035128336100000004,0.0,0.0,0.0,0.035,-0.003,0.035128336100000004,0.0,0.0,0.0
2020-04-02 06:30:00,0.033,-0.003,0.0331360831,0.0,0.0,0.0,0.033,-0.003,0.0331360831,0.0,0.0,0.0
2020-04-02 07:00:00,0.065,-0.022,0.0686221539,0.0,0.0,0.0,0.065,-0.022,0.0686221539,0.0,0.0,0.0
2020-04-02 07:30:00,0.1,-0.033,0.1053043209,0.0,0.0,0.0,0.1,-0.033,0.1053043209,0.0,0.0,0.0
2020-04-02 08:00:00,0.088,-0.032,0.0936375993,0.0,0.0,0.0,0.088,-0.032,0.0936375993,0.0,0.0,0.0
2020-04-02 08:30:00,0.109,-0.021,0.11100450440000001,0.0,0.0,0.0,0.109,-0.021,0.11100450440000001,0.0,0.0,0.0
2020-04-02 09:00:00,0.233,-0.042,0.2367551478,0.0,0.0,0.0,0.233,-0.042,0.2367551478,0.0,0.0,0.0
2020-04-02 09:30:00,0.294,-0.063,0.3006742423,0.0,0.0,0.0,0.294,-0.063,0.3006742423,0.0,0.0,0.0
2020-04-02 10:00:00,0.41200000000000003,-0.096,0.4230366414,0.0,0.0,0.0,0.41200000000000003,-0.096,0.4230366414,0.0,0.0,0.0
2020-04-02 10:30:00,0.446,-0.10300000000000001,0.4577390086,0.0,0.0,0.0,0.446,-0.10300000000000001,0.4577390086,0.0,0.0,0.0
2020-04-02 11:00:00,0.48,-0.111,0.4926672305,0.0,0.0,0.0,0.48,-0.111,0.4926672305,0.0,0.0,0.0
2020-04-02 11:30:00,0.446,-0.099,0.456855557,0.0,0.0,0.0,0.446,-0.099,0.456855557,0.0,0.0,0.0
2020-04-02 12:00:00,0.47300000000000003,-0.11,0.4856222812,0.0,0.0,0.0,0.47300000000000003,-0.11,0.4856222812,0.0,0.0,0.0
2020-04-02 12:30:00,0.402,-0.089,0.41173413750000004,0.0,0.0,0.0,0.402,-0.089,0.41173413750000004,0.0,0.0,0.0
2020-04-02 13:00:00,0.364,-0.075,0.3716463373,0.0,0.0,0.0,0.364,-0.075,0.3716463373,0.0,0.0,0.0
2020-04-02 13:30:00,0.307,-0.059000000000000004,0.3126179777,0.0,0.0,0.0,0.307,-0.059000000000000004,0.3126179777,0.0,0.0,0.0
2020-04-02 14:00:00,0.329,-0.062,0.33479097960000004,0.0,0.0,0.0,0.329,-0.062,0.33479097960000004,0.0,0.0,0.0
2020-04-02 14:30:00,0.279,-0.048,0.2830989226,0.0,0.0,0.0,0.279,-0.048,0.2830989226,0.0,0.0,0.0
2020-04-02 15:00:00,0.219,-0.037,0.2221035794,0.0,0.0,0.0,0.219,-0.037,0.2221035794,0.0,0.0,0.0
2020-04-02 15:30:00,0.215,-0.051000000000000004,0.2209660607,0.0,0.0,0.0,0.215,-0.051000000000000004,0.2209660607,0.0,0.0,0.0
2020-04-02 16:00:00,0.219,-0.053,0.2253219918,0.0,0.0,0.0,0.219,-0.053,0.2253219918,0.0,0.0,0.0
2020-04-02 16:30:00,0.222,-0.054,0.2284731932,0.0,0.0,0.0,0.222,-0.054,0.2284731932,0.0,0.0,0.0
2020-04-02 17:00:00,0.217,-0.05,0.2226858774,0.0,0.0,0.0,0.217,-0.05,0.2226858774,0.0,0.0,0.0
2020-04-02 17:30:00,0.229,-0.043000000000000003,0.2330021459,0.0,0.0,0.0,0.229,-0.043000000000000003,0.2330021459,0.0,0.0,0.0
2020-04-02 18:00:00,0.261,-0.051000000000000004,0.2659360825,0.0,0.0,0.0,0.261,-0.051000000000000004,0.2659360825,0.0,0.0,0.0
2020-04-02 18:30:00,0.247,-0.046,0.2512468905,0.0,0.0,0.0,0.247,-0.046,0.2512468905,0.0,0.0,0.0
2020-04-02 19:00:00,0.181,-0.025,0.1827183625,0.0,0.0,0.0,0.181,-0.025,0.1827183625,0.0,0.0,0.0
2020-04-02 19:30:00,0.221,-0.039,0.22441479450000001,0.0,0.0,0.0,0.221,-0.039,0.22441479450000001,0.0,0.0,0.0
2020-04-02 20:00:00,0.14400000000000002,-0.025,0.14615402830000002,0.0,0.0,0.0,0.14400000000000002,-0.025,0.14615402830000002,0.0,0.0,0.0
2020-04-02 20:30:00,0.155,-0.025,0.1570031847,0.0,0.0,0.0,0.155,-0.025,0.1570031847,0.0,0.0,0.0
2020-04-02 21:00:00,0.162,-0.022,0.1634870025,0.0,0.0,0.0,0.162,-0.022,0.1634870025,0.0,0.0,0.0
2020-04-02 21:30:00,0.08600000000000001,-0.006,0.0862090482,0.0,0.0,0.0,0.08600000000000001,-0.006,0.0862090482,0.0,0.0,0.0
2020-04-02 22:00:00,0.10300000000000001,-0.019,0.1047377678,0.0,0.0,0.0,0.10300000000000001,-0.019,0.1047377678,0.0,0.0,0.0
2020-04-02 22:30:00,0.113,-0.023,0.1153169545,0.0,0.0,0.0,0.113,-0.023,0.1153169545,0.0,0.0,0.0
2020-04-02 23:00:00,0.147,-0.015,0.1477633243,0.0,0.0,0.0,0.147,-0.015,0.1477633243,0.0,0.0,0.0
2020-04-02 23:30:00,0.188,-0.026000000000000002,0.1897893569,0.0,0.0,0.0,0.188,-0.026000000000000002,0.1897893569,0.0,0.0,0.0
2020-04-03 00:00:00,0.064,0.002,0.06403124240000001,0.0,0.0,0.0,0.064,0.002,0.06403124240000001,0.0,0.0,0.0
2020-04-03 00:30:00,0.04,0.001,0.040012498,0.0,0.0,0.0,0.04,0.001,0.040012498,0.0,0.0,0.0
2020-04-03 01:00:00,0.026000000000000002,0.001,0.0260192237,0.0,0.0,0.0,0.026000000000000002,0.001,0.0260192237,0.0,0.0,0.0
2020-04-03 01:30:00,0.029,0.002,0.029068883700000003,0.0,0.0,0.0,0.029,0.002,0.029068883700000003,0.0,0.0,0.0
2020-04-03 02:00:00,0.028,0.001,0.0280178515,0.0,0.0,0.0,0.028,0.001,0.0280178515,0.0,0.0,0.0
2020-04-03 02:30:00,0.028,-0.003,0.0281602557,0.0,0.0,0.0,0.028,-0.003,0.0281602557,0.0,0.0,0.0
2020-04-03 03:00:00,0.047,-0.005,0.047265209200000005,0.0,0.0,0.0,0.047,-0.005,0.047265209200000005,0.0,0.0,0.0
2020-04-03 03:30:00,0.052000000000000005,-0.005,0.0522398315,0.0,0.0,0.0,0.052000000000000005,-0.005,0.0522398315,0.0,0.0,0.0
2020-04-03 04:00:00,0.075,-0.008,0.0754254599,0.0,0.0,0.0,0.075,-0.008,0.0754254599,0.0,0.0,0.0
2020-04-03 04:30:00,0.055,-0.005,0.055226805100000005,0.0,0.0,0.0,0.055,-0.005,0.055226805100000005,0.0,0.0,0.0
2020-04-03 05:00:00,0.075,-0.001,0.0750066664,0.0,0.0,0.0,0.075,-0.001,0.0750066664,0.0,0.0,0.0
2020-04-03 05:30:00,0.06,0.006,0.0602992537,0.0,0.0,0.0,0.06,0.006,0.0602992537,0.0,0.0,0.0
2020-04-03 06:00:00,0.089,-0.009000000000000001,0.0894538987,0.0,0.0,0.0,0.089,-0.009000000000000001,0.0894538987,0.0,0.0,0.0
2020-04-03 06:30:00,0.042,-0.009000000000000001,0.0429534632,0.0,0.0,0.0,0.042,-0.009000000000000001,0.0429534632,0.0,0.0,0.0
2020-04-03 07:00:00,0.035,-0.018000000000000002,0.0393573373,0.0,0.0,0.0,0.035,-0.018000000000000002,0.0393573373,0.0,0.0,0.0
2020-04-03 07:30:00,0.029,0.003,0.029154759500000002,0.0,0.0,0.0,0.029,0.003,0.029154759500000002,0.0,0.0,0.0
2020-04-03 08:00:00,0.015,-0.003,0.0152970585,0.0,0.0,0.0,0.015,-0.003,0.0152970585,0.0,0.0,0.0
2020-04-03 08:30:00,0.01,-0.027,0.0287923601,0.0,0.0,0.0,0.01,-0.027,0.0287923601,0.0,0.0,0.0
2020-04-03 09:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-04-03 09:30:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0
2020-04-03 10:00:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,0.0,0.0,0.0
2020-04-03 10:30:00,0.012,-0.005,0.013000000000000001,0.0,0.0,0.0,0.012,-0.005,0.013000000000000001,0.0,0.0,0.0
2020-04-03 11:00:00,0.023,-0.008,0.0243515913,0.0,0.0,0.0,0.023,-0.008,0.0243515913,0.0,0.0,0.0
2020-04-03 11:30:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,0.0,0.0,0.0
2020-04-03 12:00:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,0.0,0.0,0.0
2020-04-03 12:30:00,0.009000000000000001,-0.01,0.013453624,0.0,0.0,0.0,0.009000000000000001,-0.01,0.013453624,0.0,0.0,0.0
2020-04-03 13:00:00,0.02,-0.166,0.1672004785,0.0,0.0,0.0,0.02,-0.166,0.1672004785,0.0,0.0,0.0
2020-04-03 13:30:00,0.05,-0.02,0.0538516481,0.0,0.0,0.0,0.05,-0.02,0.0538516481,0.0,0.0,0.0
2020-04-03 14:00:00,0.054,-0.006,0.0543323108,0.0,0.0,0.0,0.054,-0.006,0.0543323108,0.0,0.0,0.0
2020-04-03 14:30:00,0.085,-0.018000000000000002,0.0868849814,0.0,0.0,0.0,0.085,-0.018000000000000002,0.0868849814,0.0,0.0,0.0
2020-04-03 15:00:00,0.049,-0.012,0.050447993000000003,0.0,0.0,0.0,0.049,-0.012,0.050447993000000003,0.0,0.0,0.0
2020-04-03 15:30:00,0.06,-0.015,0.0618465844,0.0,0.0,0.0,0.06,-0.015,0.0618465844,0.0,0.0,0.0
