Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 16:00:00,0.047,-0.018000000000000002,0.0503289181,0.0,0.0,0.0,0.047,-0.018000000000000002,0.0503289181,0.0,0.0,0.0
2020-04-03 16:30:00,0.042,-0.008,0.0427551167,0.0,0.0,0.0,0.042,-0.008,0.0427551167,0.0,0.0,0.0
2020-04-03 17:00:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-04-03 17:30:00,0.022,-0.004,0.0223606798,0.0,0.0,0.0,0.022,-0.004,0.0223606798,0.0,0.0,0.0
2020-04-03 18:00:00,0.054,-0.005,0.0542309875,0.0,0.0,0.0,0.054,-0.005,0.0542309875,0.0,0.0,0.0
2020-04-03 18:30:00,0.077,-0.01,0.0776466355,0.0,0.0,0.0,0.077,-0.01,0.0776466355,0.0,0.0,0.0
2020-04-03 19:00:00,0.07100000000000001,-0.009000000000000001,0.07156814930000001,0.0,0.0,0.0,0.07100000000000001,-0.009000000000000001,0.07156814930000001,0.0,0.0,0.0
2020-04-03 19:30:00,0.114,-0.022,0.11610340220000001,0.0,0.0,0.0,0.114,-0.022,0.11610340220000001,0.0,0.0,0.0
2020-04-03 20:00:00,0.122,-0.022,0.12396773770000001,0.0,0.0,0.0,0.122,-0.022,0.12396773770000001,0.0,0.0,0.0
2020-04-03 20:30:00,0.067,-0.007,0.0673646792,0.0,0.0,0.0,0.067,-0.007,0.0673646792,0.0,0.0,0.0
2020-04-03 21:00:00,0.066,-0.001,0.0660075753,0.0,0.0,0.0,0.066,-0.001,0.0660075753,0.0,0.0,0.0
2020-04-03 21:30:00,0.089,-0.005,0.0891403388,0.0,0.0,0.0,0.089,-0.005,0.0891403388,0.0,0.0,0.0
2020-04-03 22:00:00,0.115,-0.015,0.115974135,0.0,0.0,0.0,0.115,-0.015,0.115974135,0.0,0.0,0.0
2020-04-03 22:30:00,0.113,-0.014,0.11386395390000001,0.0,0.0,0.0,0.113,-0.014,0.11386395390000001,0.0,0.0,0.0
2020-04-03 23:00:00,0.093,-0.012,0.0937709976,0.0,0.0,0.0,0.093,-0.012,0.0937709976,0.0,0.0,0.0
2020-04-03 23:30:00,0.074,-0.007,0.07433034370000001,0.0,0.0,0.0,0.074,-0.007,0.07433034370000001,0.0,0.0,0.0
2020-04-04 00:00:00,0.079,-0.01,0.07963039620000001,0.0,0.0,0.0,0.079,-0.01,0.07963039620000001,0.0,0.0,0.0
2020-04-04 00:30:00,0.075,-0.012,0.0759539334,0.0,0.0,0.0,0.075,-0.012,0.0759539334,0.0,0.0,0.0
2020-04-04 01:00:00,0.042,0.001,0.042011903100000005,0.0,0.0,0.0,0.042,0.001,0.042011903100000005,0.0,0.0,0.0
2020-04-04 01:30:00,0.024,0.007,0.025,0.0,0.0,0.0,0.024,0.007,0.025,0.0,0.0,0.0
2020-04-04 02:00:00,0.034,0.001,0.0340147027,0.0,0.0,0.0,0.034,0.001,0.0340147027,0.0,0.0,0.0
2020-04-04 02:30:00,0.035,0.0,0.035,0.0,0.0,0.0,0.035,0.0,0.035,0.0,0.0,0.0
2020-04-04 03:00:00,0.044,-0.005,0.0442831797,0.0,0.0,0.0,0.044,-0.005,0.0442831797,0.0,0.0,0.0
2020-04-04 03:30:00,0.034,0.0,0.034,0.0,0.0,0.0,0.034,0.0,0.034,0.0,0.0,0.0
2020-04-04 04:00:00,0.039,0.005,0.0393192065,0.0,0.0,0.0,0.039,0.005,0.0393192065,0.0,0.0,0.0
2020-04-04 04:30:00,0.038,0.001,0.0380131556,0.0,0.0,0.0,0.038,0.001,0.0380131556,0.0,0.0,0.0
2020-04-04 05:00:00,0.033,0.001,0.033015148,0.0,0.0,0.0,0.033,0.001,0.033015148,0.0,0.0,0.0
2020-04-04 05:30:00,0.032,0.001,0.032015621200000004,0.0,0.0,0.0,0.032,0.001,0.032015621200000004,0.0,0.0,0.0
2020-04-04 06:00:00,0.028,0.002,0.0280713377,0.0,0.0,0.0,0.028,0.002,0.0280713377,0.0,0.0,0.0
2020-04-04 06:30:00,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0
2020-04-04 07:00:00,0.034,-0.025,0.0422018957,0.0,0.0,0.0,0.034,-0.025,0.0422018957,0.0,0.0,0.0
2020-04-04 07:30:00,0.065,-0.025,0.0696419414,0.0,0.0,0.0,0.065,-0.025,0.0696419414,0.0,0.0,0.0
2020-04-04 08:00:00,0.116,-0.037,0.12175795660000001,0.0,0.0,0.0,0.116,-0.037,0.12175795660000001,0.0,0.0,0.0
2020-04-04 08:30:00,0.139,-0.03,0.1422005626,0.0,0.0,0.0,0.139,-0.03,0.1422005626,0.0,0.0,0.0
2020-04-04 09:00:00,0.14300000000000002,-0.023,0.1448378404,0.0,0.0,0.0,0.14300000000000002,-0.023,0.1448378404,0.0,0.0,0.0
2020-04-04 09:30:00,0.214,-0.033,0.21652944370000002,0.0,0.0,0.0,0.214,-0.033,0.21652944370000002,0.0,0.0,0.0
2020-04-04 10:00:00,0.34800000000000003,-0.07,0.3549704213,0.0,0.0,0.0,0.34800000000000003,-0.07,0.3549704213,0.0,0.0,0.0
2020-04-04 10:30:00,0.419,-0.093,0.4291969245,0.0,0.0,0.0,0.419,-0.093,0.4291969245,0.0,0.0,0.0
2020-04-04 11:00:00,0.397,-0.08700000000000001,0.40642096400000005,0.0,0.0,0.0,0.397,-0.08700000000000001,0.40642096400000005,0.0,0.0,0.0
2020-04-04 11:30:00,0.391,-0.082,0.3995059449,0.0,0.0,0.0,0.391,-0.082,0.3995059449,0.0,0.0,0.0
2020-04-04 12:00:00,0.365,-0.079,0.3734514694,0.0,0.0,0.0,0.365,-0.079,0.3734514694,0.0,0.0,0.0
2020-04-04 12:30:00,0.463,-0.106,0.47497894690000003,0.0,0.0,0.0,0.463,-0.106,0.47497894690000003,0.0,0.0,0.0
2020-04-04 13:00:00,0.495,-0.11,0.5070749452000001,0.0,0.0,0.0,0.495,-0.11,0.5070749452000001,0.0,0.0,0.0
2020-04-04 13:30:00,0.559,-0.132,0.5743735718,0.0,0.0,0.0,0.559,-0.132,0.5743735718,0.0,0.0,0.0
2020-04-04 14:00:00,0.594,-0.14100000000000001,0.6105055282,0.0,0.0,0.0,0.594,-0.14100000000000001,0.6105055282,0.0,0.0,0.0
2020-04-04 14:30:00,0.5740000000000001,-0.14400000000000002,0.5917871239,0.0,0.0,0.0,0.5740000000000001,-0.14400000000000002,0.5917871239,0.0,0.0,0.0
2020-04-04 15:00:00,0.598,-0.166,0.6206126006,0.0,0.0,0.0,0.598,-0.166,0.6206126006,0.0,0.0,0.0
2020-04-04 15:30:00,0.616,-0.185,0.6431803791,0.0,0.0,0.0,0.616,-0.185,0.6431803791,0.0,0.0,0.0
2020-04-04 16:00:00,0.596,-0.181,0.6228779977000001,0.0,0.0,0.0,0.596,-0.181,0.6228779977000001,0.0,0.0,0.0
2020-04-04 16:30:00,0.581,-0.17300000000000001,0.6062095347,0.0,0.0,0.0,0.581,-0.17300000000000001,0.6062095347,0.0,0.0,0.0
2020-04-04 17:00:00,0.589,-0.17200000000000001,0.6136000326000001,0.0,0.0,0.0,0.589,-0.17200000000000001,0.6136000326000001,0.0,0.0,0.0
2020-04-04 17:30:00,0.5760000000000001,-0.157,0.5970134002,0.0,0.0,0.0,0.5760000000000001,-0.157,0.5970134002,0.0,0.0,0.0
2020-04-04 18:00:00,0.502,-0.14100000000000001,0.5214259295,0.0,0.0,0.0,0.502,-0.14100000000000001,0.5214259295,0.0,0.0,0.0
2020-04-04 18:30:00,0.4,-0.094,0.4108965807,0.0,0.0,0.0,0.4,-0.094,0.4108965807,0.0,0.0,0.0
2020-04-04 19:00:00,0.313,-0.063,0.3192773089,0.0,0.0,0.0,0.313,-0.063,0.3192773089,0.0,0.0,0.0
2020-04-04 19:30:00,0.211,-0.04,0.2147580033,0.0,0.0,0.0,0.211,-0.04,0.2147580033,0.0,0.0,0.0
2020-04-04 20:00:00,0.224,-0.037,0.22703523960000002,0.0,0.0,0.0,0.224,-0.037,0.22703523960000002,0.0,0.0,0.0
2020-04-04 20:30:00,0.263,-0.049,0.2675256997,0.0,0.0,0.0,0.263,-0.049,0.2675256997,0.0,0.0,0.0
2020-04-04 21:00:00,0.38,-0.079,0.3881249799,0.0,0.0,0.0,0.38,-0.079,0.3881249799,0.0,0.0,0.0
2020-04-04 21:30:00,0.44,-0.1,0.4512205669,0.0,0.0,0.0,0.44,-0.1,0.4512205669,0.0,0.0,0.0
2020-04-04 22:00:00,0.488,-0.113,0.5009121679,0.0,0.0,0.0,0.488,-0.113,0.5009121679,0.0,0.0,0.0
2020-04-04 22:30:00,0.509,-0.124,0.5238864381,0.0,0.0,0.0,0.509,-0.124,0.5238864381,0.0,0.0,0.0
2020-04-04 23:00:00,0.527,-0.133,0.5435236885,0.0,0.0,0.0,0.527,-0.133,0.5435236885,0.0,0.0,0.0
2020-04-04 23:30:00,0.522,-0.128,0.5374644174000001,0.0,0.0,0.0,0.522,-0.128,0.5374644174000001,0.0,0.0,0.0
2020-04-05 00:00:00,0.514,-0.12,0.5278219397,0.0,0.0,0.0,0.514,-0.12,0.5278219397,0.0,0.0,0.0
2020-04-05 00:30:00,0.47400000000000003,-0.107,0.4859269492,0.0,0.0,0.0,0.47400000000000003,-0.107,0.4859269492,0.0,0.0,0.0
2020-04-05 01:00:00,0.435,-0.093,0.4448303047,0.0,0.0,0.0,0.435,-0.093,0.4448303047,0.0,0.0,0.0
2020-04-05 01:30:00,0.464,-0.106,0.4759537793,0.0,0.0,0.0,0.464,-0.106,0.4759537793,0.0,0.0,0.0
2020-04-05 02:00:00,0.454,-0.10300000000000001,0.46553732400000003,0.0,0.0,0.0,0.454,-0.10300000000000001,0.46553732400000003,0.0,0.0,0.0
2020-04-05 02:30:00,0.41300000000000003,-0.091,0.4229066091,0.0,0.0,0.0,0.41300000000000003,-0.091,0.4229066091,0.0,0.0,0.0
2020-04-05 03:00:00,0.46,-0.106,0.47205508150000003,0.0,0.0,0.0,0.46,-0.106,0.47205508150000003,0.0,0.0,0.0
2020-04-05 03:30:00,0.512,-0.129,0.528000947,0.0,0.0,0.0,0.512,-0.129,0.528000947,0.0,0.0,0.0
2020-04-05 04:00:00,0.514,-0.131,0.5304309569,0.0,0.0,0.0,0.514,-0.131,0.5304309569,0.0,0.0,0.0
2020-04-05 04:30:00,0.522,-0.138,0.5399333292,0.0,0.0,0.0,0.522,-0.138,0.5399333292,0.0,0.0,0.0
2020-04-05 05:00:00,0.529,-0.14100000000000001,0.5474687206000001,0.0,0.0,0.0,0.529,-0.14100000000000001,0.5474687206000001,0.0,0.0,0.0
2020-04-05 05:30:00,0.531,-0.154,0.5528806381,0.0,0.0,0.0,0.531,-0.154,0.5528806381,0.0,0.0,0.0
2020-04-05 06:00:00,0.509,-0.151,0.5309256068,0.0,0.0,0.0,0.509,-0.151,0.5309256068,0.0,0.0,0.0
2020-04-05 06:30:00,0.511,-0.147,0.5317236124,0.0,0.0,0.0,0.511,-0.147,0.5317236124,0.0,0.0,0.0
2020-04-05 07:00:00,0.512,-0.14400000000000002,0.5318646444,0.0,0.0,0.0,0.512,-0.14400000000000002,0.5318646444,0.0,0.0,0.0
2020-04-05 07:30:00,0.506,-0.138,0.5244806955,0.0,0.0,0.0,0.506,-0.138,0.5244806955,0.0,0.0,0.0
2020-04-05 08:00:00,0.486,-0.13,0.5030864737,0.0,0.0,0.0,0.486,-0.13,0.5030864737,0.0,0.0,0.0
2020-04-05 08:30:00,0.492,-0.128,0.5083778123,0.0,0.0,0.0,0.492,-0.128,0.5083778123,0.0,0.0,0.0
2020-04-05 09:00:00,0.466,-0.10200000000000001,0.4770324937,0.0,0.0,0.0,0.466,-0.10200000000000001,0.4770324937,0.0,0.0,0.0
2020-04-05 09:30:00,0.487,-0.105,0.4981907265,0.0,0.0,0.0,0.487,-0.105,0.4981907265,0.0,0.0,0.0
2020-04-05 10:00:00,0.535,-0.126,0.549637153,0.0,0.0,0.0,0.535,-0.126,0.549637153,0.0,0.0,0.0
2020-04-05 10:30:00,0.532,-0.12,0.5453659322000001,0.0,0.0,0.0,0.532,-0.12,0.5453659322000001,0.0,0.0,0.0
2020-04-05 11:00:00,0.613,-0.145,0.6299158674,0.0,0.0,0.0,0.613,-0.145,0.6299158674,0.0,0.0,0.0
2020-04-05 11:30:00,0.642,-0.159,0.6613962504,0.0,0.0,0.0,0.642,-0.159,0.6613962504,0.0,0.0,0.0
2020-04-05 12:00:00,0.668,-0.164,0.68783719,0.0,0.0,0.0,0.668,-0.164,0.68783719,0.0,0.0,0.0
2020-04-05 12:30:00,0.684,-0.167,0.7040916134,0.0,0.0,0.0,0.684,-0.167,0.7040916134,0.0,0.0,0.0
2020-04-05 13:00:00,0.686,-0.178,0.7087171509,0.0,0.0,0.0,0.686,-0.178,0.7087171509,0.0,0.0,0.0
2020-04-05 13:30:00,0.686,-0.17400000000000002,0.7077231097000001,0.0,0.0,0.0,0.686,-0.17400000000000002,0.7077231097000001,0.0,0.0,0.0
2020-04-05 14:00:00,0.662,-0.17,0.683479334,0.0,0.0,0.0,0.662,-0.17,0.683479334,0.0,0.0,0.0
2020-04-05 14:30:00,0.655,-0.166,0.6757077771000001,0.0,0.0,0.0,0.655,-0.166,0.6757077771000001,0.0,0.0,0.0
2020-04-05 15:00:00,0.651,-0.182,0.6759622771,0.0,0.0,0.0,0.651,-0.182,0.6759622771,0.0,0.0,0.0
2020-04-05 15:30:00,0.623,-0.179,0.6482052144,0.0,0.0,0.0,0.623,-0.179,0.6482052144,0.0,0.0,0.0
2020-04-05 16:00:00,0.611,-0.179,0.6366804536,0.0,0.0,0.0,0.611,-0.179,0.6366804536,0.0,0.0,0.0
2020-04-05 16:30:00,0.588,-0.165,0.6107118797000001,0.0,0.0,0.0,0.588,-0.165,0.6107118797000001,0.0,0.0,0.0
2020-04-05 17:00:00,0.5720000000000001,-0.153,0.5921089427,0.0,0.0,0.0,0.5720000000000001,-0.153,0.5921089427,0.0,0.0,0.0
2020-04-05 17:30:00,0.583,-0.155,0.6032528491,0.0,0.0,0.0,0.583,-0.155,0.6032528491,0.0,0.0,0.0
2020-04-05 18:00:00,0.586,-0.159,0.6071877799000001,0.0,0.0,0.0,0.586,-0.159,0.6071877799000001,0.0,0.0,0.0
2020-04-05 18:30:00,0.594,-0.159,0.6149121889,0.0,0.0,0.0,0.594,-0.159,0.6149121889,0.0,0.0,0.0
2020-04-05 19:00:00,0.604,-0.161,0.6250895936,0.0,0.0,0.0,0.604,-0.161,0.6250895936,0.0,0.0,0.0
2020-04-05 19:30:00,0.59,-0.154,0.6097671687,0.0,0.0,0.0,0.59,-0.154,0.6097671687,0.0,0.0,0.0
2020-04-05 20:00:00,0.595,-0.153,0.614356574,0.0,0.0,0.0,0.595,-0.153,0.614356574,0.0,0.0,0.0
2020-04-05 20:30:00,0.608,-0.158,0.6281942375,0.0,0.0,0.0,0.608,-0.158,0.6281942375,0.0,0.0,0.0
2020-04-05 21:00:00,0.611,-0.162,0.6321115408,0.0,0.0,0.0,0.611,-0.162,0.6321115408,0.0,0.0,0.0
2020-04-05 21:30:00,0.613,-0.162,0.6340449511,0.0,0.0,0.0,0.613,-0.162,0.6340449511,0.0,0.0,0.0
2020-04-05 22:00:00,0.615,-0.166,0.6370094191,0.0,0.0,0.0,0.615,-0.166,0.6370094191,0.0,0.0,0.0
2020-04-05 22:30:00,0.616,-0.164,0.6374574496000001,0.0,0.0,0.0,0.616,-0.164,0.6374574496000001,0.0,0.0,0.0
2020-04-05 23:00:00,0.615,-0.162,0.6359787732000001,0.0,0.0,0.0,0.615,-0.162,0.6359787732000001,0.0,0.0,0.0
2020-04-05 23:30:00,0.615,-0.165,0.6367495583,0.0,0.0,0.0,0.615,-0.165,0.6367495583,0.0,0.0,0.0
2020-04-06 00:00:00,0.62,-0.165,0.6415800807,0.0,0.0,0.0,0.62,-0.165,0.6415800807,0.0,0.0,0.0
2020-04-06 00:30:00,0.618,-0.164,0.6393903346,0.0,0.0,0.0,0.618,-0.164,0.6393903346,0.0,0.0,0.0
2020-04-06 01:00:00,0.5650000000000001,-0.145,0.5833095233,0.0,0.0,0.0,0.5650000000000001,-0.145,0.5833095233,0.0,0.0,0.0
2020-04-06 01:30:00,0.372,-0.07,0.37852873070000004,0.0,0.0,0.0,0.372,-0.07,0.37852873070000004,0.0,0.0,0.0
2020-04-06 02:00:00,0.279,-0.043000000000000003,0.2822941728,0.0,0.0,0.0,0.279,-0.043000000000000003,0.2822941728,0.0,0.0,0.0
2020-04-06 02:30:00,0.247,-0.036000000000000004,0.24960969530000002,0.0,0.0,0.0,0.247,-0.036000000000000004,0.24960969530000002,0.0,0.0,0.0
2020-04-06 03:00:00,0.28,-0.045,0.2835930182,0.0,0.0,0.0,0.28,-0.045,0.2835930182,0.0,0.0,0.0
2020-04-06 03:30:00,0.28400000000000003,-0.046,0.2877012339,0.0,0.0,0.0,0.28400000000000003,-0.046,0.2877012339,0.0,0.0,0.0
2020-04-06 04:00:00,0.359,-0.073,0.36634683020000003,0.0,0.0,0.0,0.359,-0.073,0.36634683020000003,0.0,0.0,0.0
2020-04-06 04:30:00,0.336,-0.075,0.3442687903,0.0,0.0,0.0,0.336,-0.075,0.3442687903,0.0,0.0,0.0
2020-04-06 05:00:00,0.302,-0.064,0.30870698080000003,0.0,0.0,0.0,0.302,-0.064,0.30870698080000003,0.0,0.0,0.0
2020-04-06 05:30:00,0.276,-0.062,0.2828780656,0.0,0.0,0.0,0.276,-0.062,0.2828780656,0.0,0.0,0.0
2020-04-06 06:00:00,0.244,-0.056,0.2503437637,0.0,0.0,0.0,0.244,-0.056,0.2503437637,0.0,0.0,0.0
2020-04-06 06:30:00,0.262,-0.058,0.268343064,-0.26,0.0,0.26,0.262,-0.058,0.268343064,0.0,0.0,0.0
2020-04-06 07:00:00,0.273,-0.056,0.2786844093,0.0,0.0,0.0,0.273,-0.056,0.2786844093,0.0,0.0,0.0
2020-04-06 07:30:00,0.23600000000000002,-0.05,0.2412384712,0.0,0.0,0.0,0.23600000000000002,-0.05,0.2412384712,0.0,0.0,0.0
2020-04-06 08:00:00,0.17500000000000002,-0.034,0.17827226370000002,0.0,0.0,0.0,0.17500000000000002,-0.034,0.17827226370000002,0.0,0.0,0.0
2020-04-06 08:30:00,0.19,-0.038,0.1937627415,0.0,0.0,0.0,0.19,-0.038,0.1937627415,0.0,0.0,0.0
2020-04-06 09:00:00,0.178,-0.032,0.1808535319,0.0,0.0,0.0,0.178,-0.032,0.1808535319,0.0,0.0,0.0
2020-04-06 09:30:00,0.222,-0.036000000000000004,0.2248999778,0.0,0.0,0.0,0.222,-0.036000000000000004,0.2248999778,0.0,0.0,0.0
2020-04-06 10:00:00,0.301,-0.06,0.3069218141,0.0,0.0,0.0,0.301,-0.06,0.3069218141,0.0,0.0,0.0
2020-04-06 10:30:00,0.335,-0.07200000000000001,0.3426499672,0.0,0.0,0.0,0.335,-0.07200000000000001,0.3426499672,0.0,0.0,0.0
2020-04-06 11:00:00,0.297,-0.052000000000000005,0.301517827,0.0,0.0,0.0,0.297,-0.052000000000000005,0.301517827,0.0,0.0,0.0
2020-04-06 11:30:00,0.328,-0.065,0.334378528,0.0,0.0,0.0,0.328,-0.065,0.334378528,0.0,0.0,0.0
2020-04-06 12:00:00,0.367,-0.064,0.3725385886,0.0,0.0,0.0,0.367,-0.064,0.3725385886,0.0,0.0,0.0
2020-04-06 12:30:00,0.389,-0.07100000000000001,0.3954263522,0.0,0.0,0.0,0.389,-0.07100000000000001,0.3954263522,0.0,0.0,0.0
2020-04-06 13:00:00,0.299,-0.05,0.3031517772,0.0,0.0,0.0,0.299,-0.05,0.3031517772,0.0,0.0,0.0
2020-04-06 13:30:00,0.273,-0.047,0.277016245,-0.26,0.0,0.26,0.273,-0.047,0.277016245,0.0,0.0,0.0
2020-04-06 14:00:00,0.313,-0.056,0.3179701244,0.0,0.0,0.0,0.313,-0.056,0.3179701244,0.0,0.0,0.0
2020-04-06 14:30:00,0.228,-0.029,0.22983689870000001,0.0,0.0,0.0,0.228,-0.029,0.22983689870000001,0.0,0.0,0.0
2020-04-06 15:00:00,0.224,-0.038,0.2272003521,0.0,0.0,0.0,0.224,-0.038,0.2272003521,0.0,0.0,0.0
2020-04-06 15:30:00,0.191,-0.03,0.1933416665,0.0,0.0,0.0,0.191,-0.03,0.1933416665,0.0,0.0,0.0
2020-04-06 16:00:00,0.14400000000000002,-0.032,0.14751271130000002,0.0,-0.26,0.26,0.14400000000000002,-0.032,0.14751271130000002,0.0,0.0,0.0
2020-04-06 16:30:00,0.17400000000000002,-0.042,0.1789972067,0.0,0.0,0.0,0.17400000000000002,-0.042,0.1789972067,0.0,0.0,0.0
2020-04-06 17:00:00,0.20800000000000002,-0.043000000000000003,0.2123982109,0.0,0.0,0.0,0.20800000000000002,-0.043000000000000003,0.2123982109,0.0,0.0,0.0
2020-04-06 17:30:00,0.234,-0.044,0.23810081900000002,0.0,0.0,0.0,0.234,-0.044,0.23810081900000002,0.0,0.0,0.0
2020-04-06 18:00:00,0.164,-0.032,0.16709278860000001,0.0,0.0,0.0,0.164,-0.032,0.16709278860000001,0.0,0.0,0.0
2020-04-06 18:30:00,0.133,-0.028,0.1359154149,0.0,0.0,0.0,0.133,-0.028,0.1359154149,0.0,0.0,0.0
2020-04-06 19:00:00,0.065,-0.017,0.06718630810000001,0.0,0.0,0.0,0.065,-0.017,0.06718630810000001,0.0,0.0,0.0
2020-04-06 19:30:00,0.049,-0.006,0.0493659802,0.0,0.0,0.0,0.049,-0.006,0.0493659802,0.0,0.0,0.0
2020-04-06 20:00:00,0.044,0.0,0.044,0.0,0.0,0.0,0.044,0.0,0.044,0.0,0.0,0.0
2020-04-06 20:30:00,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0
2020-04-06 21:00:00,0.038,-0.002,0.038052595200000004,0.0,0.0,0.0,0.038,-0.002,0.038052595200000004,0.0,0.0,0.0
2020-04-06 21:30:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-04-06 22:00:00,0.027,-0.002,0.0270739727,0.0,0.0,0.0,0.027,-0.002,0.0270739727,0.0,0.0,0.0
2020-04-06 22:30:00,0.019,0.0,0.019,0.0,0.0,0.0,0.019,0.0,0.019,0.0,0.0,0.0
2020-04-06 23:00:00,0.034,-0.002,0.0340587727,0.0,0.0,0.0,0.034,-0.002,0.0340587727,0.0,0.0,0.0
2020-04-06 23:30:00,0.033,0.001,0.033015148,0.0,0.0,0.0,0.033,0.001,0.033015148,0.0,0.0,0.0
2020-04-07 00:00:00,0.013000000000000001,0.001,0.0130384048,0.0,0.0,0.0,0.013000000000000001,0.001,0.0130384048,0.0,0.0,0.0
2020-04-07 00:30:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0
2020-04-07 01:00:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,0.0,0.0,0.0
2020-04-07 01:30:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0
2020-04-07 02:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-07 02:30:00,0.005,0.001,0.0050990195,0.0,0.0,0.0,0.005,0.001,0.0050990195,0.0,0.0,0.0
2020-04-07 03:00:00,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0
2020-04-07 03:30:00,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0
2020-04-07 04:00:00,0.012,-0.005,0.013000000000000001,0.0,0.0,0.0,0.012,-0.005,0.013000000000000001,0.0,0.0,0.0
2020-04-07 04:30:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,0.0,0.0,0.0
2020-04-07 05:00:00,0.019,0.0,0.019,0.0,0.0,0.0,0.019,0.0,0.019,0.0,0.0,0.0
2020-04-07 05:30:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,0.0,0.0,0.0
2020-04-07 06:00:00,0.006,-0.008,0.01,0.0,0.0,0.0,0.006,-0.008,0.01,0.0,0.0,0.0
2020-04-07 06:30:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,0.0,0.0,0.0
2020-04-07 07:00:00,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0
2020-04-07 07:30:00,0.058,-0.026000000000000002,0.0635609943,0.0,0.0,0.0,0.058,-0.026000000000000002,0.0635609943,0.0,0.0,0.0
2020-04-07 08:00:00,0.048,-0.026000000000000002,0.0545893763,0.0,0.0,0.0,0.048,-0.026000000000000002,0.0545893763,0.0,0.0,0.0
2020-04-07 08:30:00,0.033,-0.007,0.0337342556,0.0,0.0,0.0,0.033,-0.007,0.0337342556,0.0,0.0,0.0
2020-04-07 09:00:00,0.041,-0.013000000000000001,0.0430116263,0.0,0.0,0.0,0.041,-0.013000000000000001,0.0430116263,0.0,0.0,0.0
2020-04-07 09:30:00,0.039,-0.011,0.0405215992,0.0,0.0,0.0,0.039,-0.011,0.0405215992,0.0,0.0,0.0
2020-04-07 10:00:00,0.10400000000000001,-0.021,0.1060990104,0.0,0.0,0.0,0.10400000000000001,-0.021,0.1060990104,0.0,0.0,0.0
2020-04-07 10:30:00,0.17500000000000002,-0.032,0.1779016582,0.0,0.0,0.0,0.17500000000000002,-0.032,0.1779016582,0.0,0.0,0.0
2020-04-07 11:00:00,0.20500000000000002,-0.029,0.2070410587,0.0,0.0,0.0,0.20500000000000002,-0.029,0.2070410587,0.0,0.0,0.0
2020-04-07 11:30:00,0.271,-0.054,0.276327704,0.0,0.0,0.0,0.271,-0.054,0.276327704,0.0,0.0,0.0
2020-04-07 12:00:00,0.33,-0.063,0.33595981900000005,0.0,0.0,0.0,0.33,-0.063,0.33595981900000005,0.0,0.0,0.0
2020-04-07 12:30:00,0.372,-0.07,0.37852873070000004,0.0,0.0,0.0,0.372,-0.07,0.37852873070000004,0.0,0.0,0.0
2020-04-07 13:00:00,0.41600000000000004,-0.095,0.4267095031,0.0,0.0,0.0,0.41600000000000004,-0.095,0.4267095031,0.0,0.0,0.0
2020-04-07 13:30:00,0.337,-0.073,0.34481589290000003,0.0,0.0,0.0,0.337,-0.073,0.34481589290000003,0.0,0.0,0.0
2020-04-07 14:00:00,0.371,-0.078,0.3791108017,0.0,0.0,0.0,0.371,-0.078,0.3791108017,0.0,0.0,0.0
2020-04-07 14:30:00,0.399,-0.079,0.40674562080000004,0.0,0.0,0.0,0.399,-0.079,0.40674562080000004,0.0,0.0,0.0
2020-04-07 15:00:00,0.28200000000000003,-0.047,0.2858898389,0.0,0.0,0.0,0.28200000000000003,-0.047,0.2858898389,0.0,0.0,0.0
2020-04-07 15:30:00,0.233,-0.056,0.23963513930000002,0.0,0.0,0.0,0.233,-0.056,0.23963513930000002,0.0,0.0,0.0
2020-04-07 16:00:00,0.132,-0.034,0.13630847370000002,0.0,0.0,0.0,0.132,-0.034,0.13630847370000002,0.0,0.0,0.0
2020-04-07 16:30:00,0.115,-0.029,0.1186001686,0.0,0.0,0.0,0.115,-0.029,0.1186001686,0.0,0.0,0.0
2020-04-07 17:00:00,0.074,-0.022,0.0772010363,0.0,0.0,0.0,0.074,-0.022,0.0772010363,0.0,0.0,0.0
2020-04-07 17:30:00,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0
2020-04-07 18:00:00,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0
2020-04-07 18:30:00,0.03,-0.006,0.030594117100000002,0.0,0.0,0.0,0.03,-0.006,0.030594117100000002,0.0,0.0,0.0
2020-04-07 19:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0
2020-04-07 19:30:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0
2020-04-07 20:00:00,0.005,-0.007,0.0086023253,0.0,0.0,0.0,0.005,-0.007,0.0086023253,0.0,0.0,0.0
2020-04-07 20:30:00,0.016,-0.004,0.0164924225,0.0,0.0,0.0,0.016,-0.004,0.0164924225,0.0,0.0,0.0
2020-04-07 21:00:00,0.041,-0.005,0.041303752900000004,0.0,0.0,0.0,0.041,-0.005,0.041303752900000004,0.0,0.0,0.0
2020-04-07 21:30:00,0.089,-0.012,0.0898053451,0.0,0.0,0.0,0.089,-0.012,0.0898053451,0.0,0.0,0.0
2020-04-07 22:00:00,0.13,-0.023,0.132018938,0.0,0.0,0.0,0.13,-0.023,0.132018938,0.0,0.0,0.0
2020-04-07 22:30:00,0.154,-0.039,0.158861575,0.0,0.0,0.0,0.154,-0.039,0.158861575,0.0,0.0,0.0
2020-04-07 23:00:00,0.159,-0.031,0.161993827,0.0,0.0,0.0,0.159,-0.031,0.161993827,0.0,0.0,0.0
2020-04-07 23:30:00,0.154,-0.031,0.15708914670000002,0.0,0.0,0.0,0.154,-0.031,0.15708914670000002,0.0,0.0,0.0
2020-04-08 00:00:00,0.136,-0.028,0.1388524397,0.0,0.0,0.0,0.136,-0.028,0.1388524397,0.0,0.0,0.0
2020-04-08 00:30:00,0.11900000000000001,-0.02,0.1206689687,0.0,0.0,0.0,0.11900000000000001,-0.02,0.1206689687,0.0,0.0,0.0
2020-04-08 01:00:00,0.101,-0.019,0.1027715914,0.0,0.0,0.0,0.101,-0.019,0.1027715914,0.0,0.0,0.0
2020-04-08 01:30:00,0.089,-0.01,0.0895600357,0.0,0.0,0.0,0.089,-0.01,0.0895600357,0.0,0.0,0.0
2020-04-08 02:00:00,0.064,-0.009000000000000001,0.0646297145,0.0,0.0,0.0,0.064,-0.009000000000000001,0.0646297145,0.0,0.0,0.0
2020-04-08 02:30:00,0.067,-0.016,0.0688839604,0.0,0.0,0.0,0.067,-0.016,0.0688839604,0.0,0.0,0.0
2020-04-08 03:00:00,0.05,-0.008,0.050635955600000004,0.0,0.0,0.0,0.05,-0.008,0.050635955600000004,0.0,0.0,0.0
2020-04-08 03:30:00,0.039,-0.003,0.0391152144,0.0,0.0,0.0,0.039,-0.003,0.0391152144,0.0,0.0,0.0
2020-04-08 04:00:00,0.022,0.006,0.0228035085,0.0,0.0,0.0,0.022,0.006,0.0228035085,0.0,0.0,0.0
2020-04-08 04:30:00,0.009000000000000001,0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,0.004,0.009848857800000001,0.0,0.0,0.0
2020-04-08 05:00:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,0.0,0.0,0.0
2020-04-08 05:30:00,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0
2020-04-08 06:00:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,0.0,0.0,0.0
2020-04-08 06:30:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-08 07:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-08 07:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,0.0,0.0,0.0
2020-04-08 08:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,0.0,0.0,0.0
2020-04-08 08:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,0.0,0.0,0.0
2020-04-08 09:00:00,0.007,-0.008,0.0106301458,0.0,0.0,0.0,0.007,-0.008,0.0106301458,0.0,0.0,0.0
2020-04-08 09:30:00,0.013000000000000001,-0.01,0.0164012195,0.0,0.0,0.0,0.013000000000000001,-0.01,0.0164012195,0.0,0.0,0.0
2020-04-08 10:00:00,0.013000000000000001,-0.012,0.017691806,0.0,0.0,0.0,0.013000000000000001,-0.012,0.017691806,0.0,0.0,0.0
2020-04-08 10:30:00,0.012,-0.011,0.0162788206,0.0,0.0,0.0,0.012,-0.011,0.0162788206,0.0,0.0,0.0
2020-04-08 11:00:00,0.009000000000000001,-0.009000000000000001,0.0127279221,0.0,0.0,0.0,0.009000000000000001,-0.009000000000000001,0.0127279221,0.0,0.0,0.0
2020-04-08 11:30:00,0.031,-0.014,0.0340147027,0.0,0.0,0.0,0.031,-0.014,0.0340147027,0.0,0.0,0.0
2020-04-08 12:00:00,0.053,-0.013000000000000001,0.0545710546,0.0,0.0,0.0,0.053,-0.013000000000000001,0.0545710546,0.0,0.0,0.0
2020-04-08 12:30:00,0.074,-0.013000000000000001,0.075133215,0.0,0.0,0.0,0.074,-0.013000000000000001,0.075133215,0.0,0.0,0.0
2020-04-08 13:00:00,0.068,-0.021,0.0711688134,0.0,0.0,0.0,0.068,-0.021,0.0711688134,0.0,0.0,0.0
2020-04-08 13:30:00,0.069,-0.017,0.07106335200000001,0.0,0.0,0.0,0.069,-0.017,0.07106335200000001,0.0,0.0,0.0
2020-04-08 14:00:00,0.073,-0.015,0.0745251635,0.0,0.0,0.0,0.073,-0.015,0.0745251635,0.0,0.0,0.0
2020-04-08 14:30:00,0.076,-0.014,0.07727871630000001,0.0,0.0,0.0,0.076,-0.014,0.07727871630000001,0.0,0.0,0.0
2020-04-08 15:00:00,0.073,-0.014,0.07433034370000001,0.0,0.0,0.0,0.073,-0.014,0.07433034370000001,0.0,0.0,0.0
2020-04-08 15:30:00,0.07100000000000001,-0.01,0.0717007671,0.0,0.0,0.0,0.07100000000000001,-0.01,0.0717007671,0.0,0.0,0.0
2020-04-08 16:00:00,0.059000000000000004,-0.017,0.0614003257,0.0,0.0,0.0,0.059000000000000004,-0.017,0.0614003257,0.0,0.0,0.0
2020-04-08 16:30:00,0.053,-0.003,0.0530848378,0.0,0.0,0.0,0.053,-0.003,0.0530848378,0.0,0.0,0.0
2020-04-08 17:00:00,0.069,-0.019,0.07156814930000001,0.0,0.0,0.0,0.069,-0.019,0.07156814930000001,0.0,0.0,0.0
2020-04-08 17:30:00,0.094,-0.024,0.0970154627,0.0,0.0,0.0,0.094,-0.024,0.0970154627,0.0,0.0,0.0
2020-04-08 18:00:00,0.039,-0.015,0.0417851648,0.0,0.0,0.0,0.039,-0.015,0.0417851648,0.0,0.0,0.0
2020-04-08 18:30:00,0.08600000000000001,-0.017,0.0876641318,0.0,0.0,0.0,0.08600000000000001,-0.017,0.0876641318,0.0,0.0,0.0
2020-04-08 19:00:00,0.06,-0.012,0.061188234200000004,0.0,0.0,0.0,0.06,-0.012,0.061188234200000004,0.0,0.0,0.0
2020-04-08 19:30:00,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0
2020-04-08 20:00:00,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0
2020-04-08 20:30:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0
2020-04-08 21:00:00,0.022,-0.001,0.0220227155,0.0,0.0,0.0,0.022,-0.001,0.0220227155,0.0,0.0,0.0
2020-04-08 21:30:00,0.014,-0.001,0.0140356688,0.0,0.0,0.0,0.014,-0.001,0.0140356688,0.0,0.0,0.0
2020-04-08 22:00:00,0.028,-0.004,0.028284271200000002,0.0,0.0,0.0,0.028,-0.004,0.028284271200000002,0.0,0.0,0.0
2020-04-08 22:30:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-04-08 23:00:00,0.05,-0.002,0.050039984,0.0,0.0,0.0,0.05,-0.002,0.050039984,0.0,0.0,0.0
2020-04-08 23:30:00,0.052000000000000005,-0.001,0.0520096145,0.0,0.0,0.0,0.052000000000000005,-0.001,0.0520096145,0.0,0.0,0.0
2020-04-09 00:00:00,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0
2020-04-09 00:30:00,0.024,-0.002,0.0240831892,0.0,0.0,0.0,0.024,-0.002,0.0240831892,0.0,0.0,0.0
2020-04-09 01:00:00,0.021,0.001,0.021023796,0.0,0.0,0.0,0.021,0.001,0.021023796,0.0,0.0,0.0
2020-04-09 01:30:00,0.022,-0.002,0.022090722,0.0,0.0,0.0,0.022,-0.002,0.022090722,0.0,0.0,0.0
2020-04-09 02:00:00,0.015,-0.001,0.0150332964,0.0,0.0,0.0,0.015,-0.001,0.0150332964,0.0,0.0,0.0
2020-04-09 02:30:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,0.0,0.0,0.0
2020-04-09 03:00:00,0.022,-0.004,0.0223606798,0.0,0.0,0.0,0.022,-0.004,0.0223606798,0.0,0.0,0.0
2020-04-09 03:30:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-04-09 04:00:00,0.03,-0.008,0.0310483494,0.0,0.0,0.0,0.03,-0.008,0.0310483494,0.0,0.0,0.0
2020-04-09 04:30:00,0.057,-0.018000000000000002,0.0597745765,0.0,0.0,0.0,0.057,-0.018000000000000002,0.0597745765,0.0,0.0,0.0
2020-04-09 05:00:00,0.092,-0.013000000000000001,0.0929139387,0.0,0.0,0.0,0.092,-0.013000000000000001,0.0929139387,0.0,0.0,0.0
2020-04-09 05:30:00,0.116,-0.021,0.1178855377,0.0,0.0,0.0,0.116,-0.021,0.1178855377,0.0,0.0,0.0
2020-04-09 06:00:00,0.085,-0.01,0.0855862138,0.0,0.0,0.0,0.085,-0.01,0.0855862138,0.0,0.0,0.0
2020-04-09 06:30:00,0.068,-0.018000000000000002,0.0703420216,0.0,0.0,0.0,0.068,-0.018000000000000002,0.0703420216,0.0,0.0,0.0
2020-04-09 07:00:00,0.105,-0.042,0.1130884609,0.0,0.0,0.0,0.105,-0.042,0.1130884609,0.0,0.0,0.0
2020-04-09 07:30:00,0.122,-0.028,0.1251718818,0.0,0.0,0.0,0.122,-0.028,0.1251718818,0.0,0.0,0.0
2020-04-09 08:00:00,0.112,-0.016,0.11313708500000001,0.0,0.0,0.0,0.112,-0.016,0.11313708500000001,0.0,0.0,0.0
2020-04-09 08:30:00,0.105,-0.012,0.10568348970000001,0.0,0.0,0.0,0.105,-0.012,0.10568348970000001,0.0,0.0,0.0
2020-04-09 09:00:00,0.085,-0.006,0.0852115016,0.0,0.0,0.0,0.085,-0.006,0.0852115016,0.0,0.0,0.0
2020-04-09 09:30:00,0.097,-0.009000000000000001,0.097416631,0.0,0.0,0.0,0.097,-0.009000000000000001,0.097416631,0.0,0.0,0.0
2020-04-09 10:00:00,0.092,-0.008,0.092347171,0.0,0.0,0.0,0.092,-0.008,0.092347171,0.0,0.0,0.0
2020-04-09 10:30:00,0.109,-0.016,0.11016805340000001,0.0,0.0,0.0,0.109,-0.016,0.11016805340000001,0.0,0.0,0.0
2020-04-09 11:00:00,0.10400000000000001,-0.009000000000000001,0.1043886967,0.0,0.0,0.0,0.10400000000000001,-0.009000000000000001,0.1043886967,0.0,0.0,0.0
2020-04-09 11:30:00,0.131,-0.015,0.131855982,0.0,0.0,0.0,0.131,-0.015,0.131855982,0.0,0.0,0.0
2020-04-09 12:00:00,0.157,-0.018000000000000002,0.1580284784,0.0,0.0,0.0,0.157,-0.018000000000000002,0.1580284784,0.0,0.0,0.0
2020-04-09 12:30:00,0.137,-0.013000000000000001,0.1376154061,0.0,0.0,0.0,0.137,-0.013000000000000001,0.1376154061,0.0,0.0,0.0
2020-04-09 13:00:00,0.136,-0.017,0.1370583817,0.0,0.0,0.0,0.136,-0.017,0.1370583817,0.0,0.0,0.0
2020-04-09 13:30:00,0.153,-0.022,0.1545736071,0.0,0.0,0.0,0.153,-0.022,0.1545736071,0.0,0.0,0.0
2020-04-09 14:00:00,0.18,-0.018000000000000002,0.1808977612,0.0,0.0,0.0,0.18,-0.018000000000000002,0.1808977612,0.0,0.0,0.0
2020-04-09 14:30:00,0.17200000000000001,-0.019,0.17304623660000001,0.0,0.0,0.0,0.17200000000000001,-0.019,0.17304623660000001,0.0,0.0,0.0
2020-04-09 15:00:00,0.168,-0.026000000000000002,0.17,0.0,0.0,0.0,0.168,-0.026000000000000002,0.17,0.0,0.0,0.0
2020-04-09 15:30:00,0.126,-0.029,0.12929423810000001,0.0,0.0,0.0,0.126,-0.029,0.12929423810000001,0.0,0.0,0.0
2020-04-09 16:00:00,0.107,-0.02,0.108853112,0.0,0.0,0.0,0.107,-0.02,0.108853112,0.0,0.0,0.0
2020-04-09 16:30:00,0.059000000000000004,0.002,0.0590338886,0.0,0.0,0.0,0.059000000000000004,0.002,0.0590338886,0.0,0.0,0.0
2020-04-09 17:00:00,0.033,0.007,0.0337342556,0.0,0.0,0.0,0.033,0.007,0.0337342556,0.0,0.0,0.0
2020-04-09 17:30:00,0.029,0.008,0.0300832179,0.0,0.0,0.0,0.029,0.008,0.0300832179,0.0,0.0,0.0
2020-04-09 18:00:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0
2020-04-09 18:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,0.0,0.0,0.0
2020-04-09 19:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0
2020-04-09 19:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,0.0,0.0,0.0
2020-04-09 20:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0
2020-04-09 20:30:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,0.0,0.0,0.0
2020-04-09 21:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,0.0,0.0,0.0
2020-04-09 21:30:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0
2020-04-09 22:00:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,0.0,0.0,0.0
2020-04-09 22:30:00,0.026000000000000002,0.001,0.0260192237,0.0,0.0,0.0,0.026000000000000002,0.001,0.0260192237,0.0,0.0,0.0
2020-04-09 23:00:00,0.039,0.002,0.0390512484,0.0,0.0,0.0,0.039,0.002,0.0390512484,0.0,0.0,0.0
2020-04-09 23:30:00,0.046,-0.001,0.0460108683,0.0,0.0,0.0,0.046,-0.001,0.0460108683,0.0,0.0,0.0
2020-04-10 00:00:00,0.05,-0.006,0.0503587132,0.0,0.0,0.0,0.05,-0.006,0.0503587132,0.0,0.0,0.0
2020-04-10 00:30:00,0.1,-0.021,0.1021812116,0.0,0.0,0.0,0.1,-0.021,0.1021812116,0.0,0.0,0.0
2020-04-10 01:00:00,0.128,-0.029,0.13124404750000002,0.0,0.0,0.0,0.128,-0.029,0.13124404750000002,0.0,0.0,0.0
2020-04-10 01:30:00,0.182,-0.03,0.18445595680000001,0.0,0.0,0.0,0.182,-0.03,0.18445595680000001,0.0,0.0,0.0
2020-04-10 02:00:00,0.306,-0.059000000000000004,0.3116360056,0.0,0.0,0.0,0.306,-0.059000000000000004,0.3116360056,0.0,0.0,0.0
2020-04-10 02:30:00,0.385,-0.077,0.3926245025,0.0,0.0,0.0,0.385,-0.077,0.3926245025,0.0,0.0,0.0
2020-04-10 03:00:00,0.361,-0.069,0.3675350323,0.0,0.0,0.0,0.361,-0.069,0.3675350323,0.0,0.0,0.0
2020-04-10 03:30:00,0.359,-0.07,0.36576085080000004,0.0,0.0,0.0,0.359,-0.07,0.36576085080000004,0.0,0.0,0.0
2020-04-10 04:00:00,0.356,-0.069,0.3626251508,0.0,0.0,0.0,0.356,-0.069,0.3626251508,0.0,0.0,0.0
2020-04-10 04:30:00,0.354,-0.067,0.36028460970000004,0.0,0.0,0.0,0.354,-0.067,0.36028460970000004,0.0,0.0,0.0
2020-04-10 05:00:00,0.384,-0.075,0.3912556709,0.0,0.0,0.0,0.384,-0.075,0.3912556709,0.0,0.0,0.0
2020-04-10 05:30:00,0.405,-0.083,0.4134174646,0.0,0.0,0.0,0.405,-0.083,0.4134174646,0.0,0.0,0.0
2020-04-10 06:00:00,0.421,-0.098,0.4322557114,0.0,0.0,0.0,0.421,-0.098,0.4322557114,0.0,0.0,0.0
2020-04-10 06:30:00,0.323,-0.065,0.3294753405,0.0,0.0,0.0,0.323,-0.065,0.3294753405,0.0,0.0,0.0
2020-04-10 07:00:00,0.23700000000000002,-0.04,0.2403518255,0.0,0.0,0.0,0.23700000000000002,-0.04,0.2403518255,0.0,0.0,0.0
2020-04-10 07:30:00,0.268,-0.053,0.27319040980000003,0.0,0.0,0.0,0.268,-0.053,0.27319040980000003,0.0,0.0,0.0
2020-04-10 08:00:00,0.276,-0.06,0.2824464551,0.0,0.0,0.0,0.276,-0.06,0.2824464551,0.0,0.0,0.0
2020-04-10 08:30:00,0.209,-0.032,0.2114355694,0.0,0.0,0.0,0.209,-0.032,0.2114355694,0.0,0.0,0.0
2020-04-10 09:00:00,0.18,-0.02,0.18110770280000002,0.0,0.0,0.0,0.18,-0.02,0.18110770280000002,0.0,0.0,0.0
2020-04-10 09:30:00,0.121,-0.012,0.12159358540000001,0.0,0.0,0.0,0.121,-0.012,0.12159358540000001,0.0,0.0,0.0
2020-04-10 10:00:00,0.151,-0.013000000000000001,0.15155856950000002,0.0,0.0,0.0,0.151,-0.013000000000000001,0.15155856950000002,0.0,0.0,0.0
2020-04-10 10:30:00,0.146,-0.024,0.1479594539,0.0,0.0,0.0,0.146,-0.024,0.1479594539,0.0,0.0,0.0
2020-04-10 11:00:00,0.14,-0.023,0.14187670700000002,0.0,0.0,0.0,0.14,-0.023,0.14187670700000002,0.0,0.0,0.0
2020-04-10 11:30:00,0.115,-0.016,0.1161077086,0.0,0.0,0.0,0.115,-0.016,0.1161077086,0.0,0.0,0.0
2020-04-10 12:00:00,0.11,-0.014,0.11088733020000001,0.0,0.0,0.0,0.11,-0.014,0.11088733020000001,0.0,0.0,0.0
2020-04-10 12:30:00,0.112,-0.012,0.11264102270000001,0.0,0.0,0.0,0.112,-0.012,0.11264102270000001,0.0,0.0,0.0
2020-04-10 13:00:00,0.1,-0.011,0.1006031809,0.0,0.0,0.0,0.1,-0.011,0.1006031809,0.0,0.0,0.0
2020-04-10 13:30:00,0.159,-0.024,0.1608011194,0.0,0.0,0.0,0.159,-0.024,0.1608011194,0.0,0.0,0.0
2020-04-10 14:00:00,0.22,-0.032,0.2223150917,0.0,0.0,0.0,0.22,-0.032,0.2223150917,0.0,0.0,0.0
2020-04-10 14:30:00,0.192,-0.032,0.194648401,0.0,0.0,0.0,0.192,-0.032,0.194648401,0.0,0.0,0.0
2020-04-10 15:00:00,0.165,-0.025,0.16688319270000002,0.0,0.0,0.0,0.165,-0.025,0.16688319270000002,0.0,0.0,0.0
2020-04-10 15:30:00,0.115,-0.001,0.11500434770000001,0.0,0.0,0.0,0.115,-0.001,0.11500434770000001,0.0,0.0,0.0
2020-04-10 16:00:00,0.10200000000000001,-0.011,0.10259142260000001,0.0,0.0,0.0,0.10200000000000001,-0.011,0.10259142260000001,0.0,0.0,0.0
2020-04-10 16:30:00,0.12,-0.016,0.1210619676,0.0,0.0,0.0,0.12,-0.016,0.1210619676,0.0,0.0,0.0
2020-04-10 17:00:00,0.09,-0.009000000000000001,0.0904488806,0.0,0.0,0.0,0.09,-0.009000000000000001,0.0904488806,0.0,0.0,0.0
2020-04-10 17:30:00,0.056,-0.005,0.0562227712,0.0,0.0,0.0,0.056,-0.005,0.0562227712,0.0,0.0,0.0
2020-04-10 18:00:00,0.043000000000000003,0.001,0.0430116263,0.0,0.0,0.0,0.043000000000000003,0.001,0.0430116263,0.0,0.0,0.0
2020-04-10 18:30:00,0.035,0.003,0.035128336100000004,0.0,0.0,0.0,0.035,0.003,0.035128336100000004,0.0,0.0,0.0
2020-04-10 19:00:00,0.023,0.007,0.024041630600000002,0.0,0.0,0.0,0.023,0.007,0.024041630600000002,0.0,0.0,0.0
2020-04-10 19:30:00,0.018000000000000002,0.007,0.0193132079,0.0,0.0,0.0,0.018000000000000002,0.007,0.0193132079,0.0,0.0,0.0
2020-04-10 20:00:00,0.01,0.005,0.0111803399,0.0,0.0,0.0,0.01,0.005,0.0111803399,0.0,0.0,0.0
2020-04-10 20:30:00,0.004,0.002,0.004472136000000001,0.0,0.0,0.0,0.004,0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-10 21:00:00,0.002,0.002,0.0028284271,0.0,0.0,0.0,0.002,0.002,0.0028284271,0.0,0.0,0.0
2020-04-10 21:30:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,0.0,0.0,0.0
2020-04-10 22:00:00,0.027,0.002,0.0270739727,0.0,0.0,0.0,0.027,0.002,0.0270739727,0.0,0.0,0.0
2020-04-10 22:30:00,0.034,0.005,0.034365680600000004,0.0,0.0,0.0,0.034,0.005,0.034365680600000004,0.0,0.0,0.0
2020-04-10 23:00:00,0.075,-0.005,0.0751664819,0.0,0.0,0.0,0.075,-0.005,0.0751664819,0.0,0.0,0.0
2020-04-10 23:30:00,0.121,-0.015,0.12192620720000001,0.0,0.0,0.0,0.121,-0.015,0.12192620720000001,0.0,0.0,0.0
2020-04-11 00:00:00,0.14200000000000002,-0.026000000000000002,0.14436065950000002,0.0,0.0,0.0,0.14200000000000002,-0.026000000000000002,0.14436065950000002,0.0,0.0,0.0
2020-04-11 00:30:00,0.158,-0.03,0.16082288390000002,0.0,0.0,0.0,0.158,-0.03,0.16082288390000002,0.0,0.0,0.0
2020-04-11 01:00:00,0.18,-0.031,0.18264993840000002,0.0,0.0,0.0,0.18,-0.031,0.18264993840000002,0.0,0.0,0.0
2020-04-11 01:30:00,0.137,-0.023,0.13891724160000002,0.0,0.0,0.0,0.137,-0.023,0.13891724160000002,0.0,0.0,0.0
2020-04-11 02:00:00,0.126,-0.021,0.1277380131,0.0,0.0,0.0,0.126,-0.021,0.1277380131,0.0,0.0,0.0
2020-04-11 02:30:00,0.12,-0.02,0.1216552506,0.0,0.0,0.0,0.12,-0.02,0.1216552506,0.0,0.0,0.0
2020-04-11 03:00:00,0.08700000000000001,-0.014,0.08811923740000001,0.0,0.0,0.0,0.08700000000000001,-0.014,0.08811923740000001,0.0,0.0,0.0
2020-04-11 03:30:00,0.076,-0.007,0.07632168760000001,0.0,0.0,0.0,0.076,-0.007,0.07632168760000001,0.0,0.0,0.0
2020-04-11 04:00:00,0.059000000000000004,-0.002,0.0590338886,0.0,0.0,0.0,0.059000000000000004,-0.002,0.0590338886,0.0,0.0,0.0
2020-04-11 04:30:00,0.017,0.005,0.0177200451,0.0,0.0,0.0,0.017,0.005,0.0177200451,0.0,0.0,0.0
2020-04-11 05:00:00,0.021,0.003,0.021213203400000002,0.0,0.0,0.0,0.021,0.003,0.021213203400000002,0.0,0.0,0.0
2020-04-11 05:30:00,0.017,-0.002,0.0171172428,0.0,0.0,0.0,0.017,-0.002,0.0171172428,0.0,0.0,0.0
2020-04-11 06:00:00,0.013000000000000001,0.001,0.0130384048,0.0,0.0,0.0,0.013000000000000001,0.001,0.0130384048,0.0,0.0,0.0
2020-04-11 06:30:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-11 07:00:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,0.0,0.0,0.0
2020-04-11 07:30:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0
2020-04-11 08:00:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,0.0,0.0,0.0
2020-04-11 08:30:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,0.0,0.0,0.0
2020-04-11 09:00:00,0.014,-0.008,0.016124515500000002,0.0,0.0,0.0,0.014,-0.008,0.016124515500000002,0.0,0.0,0.0
2020-04-11 09:30:00,0.024,-0.006,0.0247386338,0.0,0.0,0.0,0.024,-0.006,0.0247386338,0.0,0.0,0.0
2020-04-11 10:00:00,0.039,-0.005,0.0393192065,0.0,0.0,0.0,0.039,-0.005,0.0393192065,0.0,0.0,0.0
2020-04-11 10:30:00,0.043000000000000003,-0.005,0.043289721600000004,0.0,0.0,0.0,0.043000000000000003,-0.005,0.043289721600000004,0.0,0.0,0.0
2020-04-11 11:00:00,0.045,-0.006,0.0453982379,0.0,0.0,0.0,0.045,-0.006,0.0453982379,0.0,0.0,0.0
2020-04-11 11:30:00,0.088,-0.013000000000000001,0.08895504480000001,0.0,0.0,0.0,0.088,-0.013000000000000001,0.08895504480000001,0.0,0.0,0.0
2020-04-11 12:00:00,0.10200000000000001,-0.011,0.10259142260000001,0.0,0.0,0.0,0.10200000000000001,-0.011,0.10259142260000001,0.0,0.0,0.0
2020-04-11 12:30:00,0.084,-0.009000000000000001,0.08448076700000001,0.0,0.0,0.0,0.084,-0.009000000000000001,0.08448076700000001,0.0,0.0,0.0
2020-04-11 13:00:00,0.07,-0.014,0.0713862732,0.0,0.0,0.0,0.07,-0.014,0.0713862732,0.0,0.0,0.0
2020-04-11 13:30:00,0.073,-0.011,0.0738241153,0.0,0.0,0.0,0.073,-0.011,0.0738241153,0.0,0.0,0.0
2020-04-11 14:00:00,0.07100000000000001,-0.01,0.0717007671,0.0,0.0,0.0,0.07100000000000001,-0.01,0.0717007671,0.0,0.0,0.0
2020-04-11 14:30:00,0.098,-0.015,0.0991413133,0.0,0.0,0.0,0.098,-0.015,0.0991413133,0.0,0.0,0.0
2020-04-11 15:00:00,0.07,-0.007,0.07034912930000001,0.0,0.0,0.0,0.07,-0.007,0.07034912930000001,0.0,0.0,0.0
2020-04-11 15:30:00,0.076,-0.009000000000000001,0.07653103950000001,0.0,0.0,0.0,0.076,-0.009000000000000001,0.07653103950000001,0.0,0.0,0.0
2020-04-11 16:00:00,0.07100000000000001,-0.002,0.0710281634,0.0,0.0,0.0,0.07100000000000001,-0.002,0.0710281634,0.0,0.0,0.0
2020-04-11 16:30:00,0.052000000000000005,0.001,0.0520096145,0.0,0.0,0.0,0.052000000000000005,0.001,0.0520096145,0.0,0.0,0.0
2020-04-11 17:00:00,0.138,-0.038,0.1431362987,0.0,0.0,0.0,0.138,-0.038,0.1431362987,0.0,0.0,0.0
2020-04-11 17:30:00,0.064,-0.015,0.0657343137,0.0,0.0,0.0,0.064,-0.015,0.0657343137,0.0,0.0,0.0
2020-04-11 18:00:00,0.023,-0.008,0.0243515913,0.0,0.0,0.0,0.023,-0.008,0.0243515913,0.0,0.0,0.0
2020-04-11 18:30:00,0.015,-0.013000000000000001,0.019849433200000002,0.0,0.0,0.0,0.015,-0.013000000000000001,0.019849433200000002,0.0,0.0,0.0
2020-04-11 19:00:00,0.043000000000000003,-0.013000000000000001,0.044922154900000004,0.0,0.0,0.0,0.043000000000000003,-0.013000000000000001,0.044922154900000004,0.0,0.0,0.0
2020-04-11 19:30:00,0.014,-0.005,0.0148660687,0.0,0.0,0.0,0.014,-0.005,0.0148660687,0.0,0.0,0.0
2020-04-11 20:00:00,0.01,-0.005,0.0111803399,0.0,0.0,0.0,0.01,-0.005,0.0111803399,0.0,0.0,0.0
2020-04-11 20:30:00,0.004,-0.008,0.0089442719,0.0,0.0,0.0,0.004,-0.008,0.0089442719,0.0,0.0,0.0
2020-04-11 21:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0
2020-04-11 21:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,0.0,0.0,0.0
2020-04-11 22:00:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,0.0,0.0,0.0
2020-04-11 22:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,0.0,0.0,0.0
2020-04-11 23:00:00,0.019,-0.001,0.019026297600000002,0.0,0.0,0.0,0.019,-0.001,0.019026297600000002,0.0,0.0,0.0
2020-04-11 23:30:00,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0
2020-04-12 00:00:00,0.025,0.0,0.025,0.0,0.0,0.0,0.025,0.0,0.025,0.0,0.0,0.0
2020-04-12 00:30:00,0.041,-0.001,0.0410121933,0.0,0.0,0.0,0.041,-0.001,0.0410121933,0.0,0.0,0.0
2020-04-12 01:00:00,0.063,-0.007,0.06338769600000001,0.0,0.0,0.0,0.063,-0.007,0.06338769600000001,0.0,0.0,0.0
2020-04-12 01:30:00,0.025,0.002,0.0250798724,0.0,0.0,0.0,0.025,0.002,0.0250798724,0.0,0.0,0.0
2020-04-12 02:00:00,0.039,0.002,0.0390512484,0.0,0.0,0.0,0.039,0.002,0.0390512484,0.0,0.0,0.0
2020-04-12 02:30:00,0.013000000000000001,0.008,0.0152643375,0.0,0.0,0.0,0.013000000000000001,0.008,0.0152643375,0.0,0.0,0.0
2020-04-12 03:00:00,0.003,0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-12 03:30:00,0.011,0.011,0.0155563492,0.0,0.0,0.0,0.011,0.011,0.0155563492,0.0,0.0,0.0
2020-04-12 04:00:00,0.031,0.011,0.0328937684,0.0,0.0,0.0,0.031,0.011,0.0328937684,0.0,0.0,0.0
2020-04-12 04:30:00,0.043000000000000003,0.005,0.043289721600000004,0.0,0.0,0.0,0.043000000000000003,0.005,0.043289721600000004,0.0,0.0,0.0
2020-04-12 05:00:00,0.065,0.002,0.065030762,0.0,0.0,0.0,0.065,0.002,0.065030762,0.0,0.0,0.0
2020-04-12 05:30:00,0.085,-0.003,0.0850529247,0.0,0.0,0.0,0.085,-0.003,0.0850529247,0.0,0.0,0.0
2020-04-12 06:00:00,0.10400000000000001,-0.006,0.1041729331,0.0,0.0,0.0,0.10400000000000001,-0.006,0.1041729331,0.0,0.0,0.0
2020-04-12 06:30:00,0.11800000000000001,-0.019,0.11951987280000001,0.0,0.0,0.0,0.11800000000000001,-0.019,0.11951987280000001,0.0,0.0,0.0
2020-04-12 07:00:00,0.145,-0.014,0.1456742942,0.0,0.0,0.0,0.145,-0.014,0.1456742942,0.0,0.0,0.0
2020-04-12 07:30:00,0.179,-0.025,0.18073737850000002,0.0,0.0,0.0,0.179,-0.025,0.18073737850000002,0.0,0.0,0.0
2020-04-12 08:00:00,0.191,-0.036000000000000004,0.1943630623,0.0,0.0,0.0,0.191,-0.036000000000000004,0.1943630623,0.0,0.0,0.0
2020-04-12 08:30:00,0.158,-0.025,0.1599656213,0.0,0.0,0.0,0.158,-0.025,0.1599656213,0.0,0.0,0.0
2020-04-12 09:00:00,0.107,-0.016,0.10818964830000001,0.0,0.0,0.0,0.107,-0.016,0.10818964830000001,0.0,0.0,0.0
2020-04-12 09:30:00,0.049,0.003,0.0490917508,0.0,0.0,0.0,0.049,0.003,0.0490917508,0.0,0.0,0.0
2020-04-12 10:00:00,0.033,0.007,0.0337342556,0.0,0.0,0.0,0.033,0.007,0.0337342556,0.0,0.0,0.0
2020-04-12 10:30:00,0.027,0.004,0.027294688100000002,0.0,0.0,0.0,0.027,0.004,0.027294688100000002,0.0,0.0,0.0
2020-04-12 11:00:00,0.025,0.001,0.025019992,0.0,0.0,0.0,0.025,0.001,0.025019992,0.0,0.0,0.0
2020-04-12 11:30:00,0.022,-0.001,0.0220227155,0.0,0.0,0.0,0.022,-0.001,0.0220227155,0.0,0.0,0.0
2020-04-12 12:00:00,0.027,-0.004,0.027294688100000002,0.0,0.0,0.0,0.027,-0.004,0.027294688100000002,0.0,0.0,0.0
2020-04-12 12:30:00,0.018000000000000002,-0.004,0.0184390889,0.0,0.0,0.0,0.018000000000000002,-0.004,0.0184390889,0.0,0.0,0.0
2020-04-12 13:00:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0
2020-04-12 13:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,0.0,0.0,0.0
2020-04-12 14:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-12 14:30:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,0.0,0.0,0.0
2020-04-12 15:00:00,0.019,0.001,0.019026297600000002,0.0,0.0,0.0,0.019,0.001,0.019026297600000002,0.0,0.0,0.0
2020-04-12 15:30:00,0.041,-0.003,0.0411096096,0.0,0.0,0.0,0.041,-0.003,0.0411096096,0.0,0.0,0.0
2020-04-12 16:00:00,0.038,-0.005,0.0383275358,0.0,0.0,0.0,0.038,-0.005,0.0383275358,0.0,0.0,0.0
2020-04-12 16:30:00,0.018000000000000002,0.0,0.018000000000000002,0.0,0.0,0.0,0.018000000000000002,0.0,0.018000000000000002,0.0,0.0,0.0
2020-04-12 17:00:00,0.009000000000000001,0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,0.002,0.009219544500000001,0.0,0.0,0.0
2020-04-12 17:30:00,0.005,0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-12 18:00:00,0.02,0.004,0.0203960781,0.0,0.0,0.0,0.02,0.004,0.0203960781,0.0,0.0,0.0
2020-04-12 18:30:00,0.109,-0.011,0.1095536398,0.0,0.0,0.0,0.109,-0.011,0.1095536398,0.0,0.0,0.0
2020-04-12 19:00:00,0.091,-0.005,0.0911372591,0.0,0.0,0.0,0.091,-0.005,0.0911372591,0.0,0.0,0.0
2020-04-12 19:30:00,0.057,-0.002,0.0570350769,0.0,0.0,0.0,0.057,-0.002,0.0570350769,0.0,0.0,0.0
2020-04-12 20:00:00,0.033,0.001,0.033015148,0.0,0.0,0.0,0.033,0.001,0.033015148,0.0,0.0,0.0
2020-04-12 20:30:00,0.029,0.001,0.029017236300000002,0.0,0.0,0.0,0.029,0.001,0.029017236300000002,0.0,0.0,0.0
2020-04-12 21:00:00,0.028,0.0,0.028,0.0,0.0,0.0,0.028,0.0,0.028,0.0,0.0,0.0
2020-04-12 21:30:00,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0
2020-04-12 22:00:00,0.016,0.002,0.016124515500000002,0.0,0.0,0.0,0.016,0.002,0.016124515500000002,0.0,0.0,0.0
2020-04-12 22:30:00,0.033,-0.001,0.033015148,0.0,0.0,0.0,0.033,-0.001,0.033015148,0.0,0.0,0.0
