Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 23:00:00,0.075,-0.011,0.0758023746,0.0,0.0,0.0,0.075,-0.011,0.0758023746,0.0,0.0,0.0
2020-04-12 23:30:00,0.272,-0.054,0.2773084925,0.0,0.0,0.0,0.272,-0.054,0.2773084925,0.0,0.0,0.0
2020-04-13 00:00:00,0.481,-0.112,0.4938673911,0.0,0.0,0.0,0.481,-0.112,0.4938673911,0.0,0.0,0.0
2020-04-13 00:30:00,0.5750000000000001,-0.14100000000000001,0.5920354719,0.0,0.0,0.0,0.5750000000000001,-0.14100000000000001,0.5920354719,0.0,0.0,0.0
2020-04-13 01:00:00,0.554,-0.146,0.5729153515000001,0.0,0.0,0.0,0.554,-0.146,0.5729153515000001,0.0,0.0,0.0
2020-04-13 01:30:00,0.613,-0.156,0.6325385364,0.0,0.0,0.0,0.613,-0.156,0.6325385364,0.0,0.0,0.0
2020-04-13 02:00:00,0.629,-0.165,0.6502814775,0.0,0.0,0.0,0.629,-0.165,0.6502814775,0.0,0.0,0.0
2020-04-13 02:30:00,0.586,-0.149,0.6046461775,0.0,0.0,0.0,0.586,-0.149,0.6046461775,0.0,0.0,0.0
2020-04-13 03:00:00,0.598,-0.153,0.6172625049,0.0,0.0,0.0,0.598,-0.153,0.6172625049,0.0,0.0,0.0
2020-04-13 03:30:00,0.594,-0.152,0.6131394621,0.0,0.0,0.0,0.594,-0.152,0.6131394621,0.0,0.0,0.0
2020-04-13 04:00:00,0.584,-0.153,0.6037093672,0.0,0.0,0.0,0.584,-0.153,0.6037093672,0.0,0.0,0.0
2020-04-13 04:30:00,0.64,-0.178,0.6642921044,0.0,0.0,0.0,0.64,-0.178,0.6642921044,0.0,0.0,0.0
2020-04-13 05:00:00,0.639,-0.179,0.6635977697000001,0.0,0.0,0.0,0.639,-0.179,0.6635977697000001,0.0,0.0,0.0
2020-04-13 05:30:00,0.58,-0.158,0.601135592,0.0,0.0,0.0,0.58,-0.158,0.601135592,0.0,0.0,0.0
2020-04-13 06:00:00,0.545,-0.153,0.5660689004,0.0,0.0,0.0,0.545,-0.153,0.5660689004,0.0,0.0,0.0
2020-04-13 06:30:00,0.616,-0.176,0.6406496703,0.0,0.0,0.0,0.616,-0.176,0.6406496703,0.0,0.0,0.0
2020-04-13 07:00:00,0.595,-0.162,0.6166595495,0.0,0.0,0.0,0.595,-0.162,0.6166595495,0.0,0.0,0.0
2020-04-13 07:30:00,0.609,-0.163,0.6304363568,0.0,0.0,0.0,0.609,-0.163,0.6304363568,0.0,0.0,0.0
2020-04-13 08:00:00,0.599,-0.157,0.619233397,0.0,0.0,0.0,0.599,-0.157,0.619233397,0.0,0.0,0.0
2020-04-13 08:30:00,0.549,-0.13,0.5641817083,0.0,0.0,0.0,0.549,-0.13,0.5641817083,0.0,0.0,0.0
2020-04-13 09:00:00,0.486,-0.10200000000000001,0.4965883607,0.0,0.0,0.0,0.486,-0.10200000000000001,0.4965883607,0.0,0.0,0.0
2020-04-13 09:30:00,0.47100000000000003,-0.105,0.4825619131,0.0,0.0,0.0,0.47100000000000003,-0.105,0.4825619131,0.0,0.0,0.0
2020-04-13 10:00:00,0.586,-0.125,0.5991836113,0.0,0.0,0.0,0.586,-0.125,0.5991836113,0.0,0.0,0.0
2020-04-13 10:30:00,0.552,-0.109,0.5626588665,0.0,0.0,0.0,0.552,-0.109,0.5626588665,0.0,0.0,0.0
2020-04-13 11:00:00,0.547,-0.109,0.5577544262,0.0,0.0,0.0,0.547,-0.109,0.5577544262,0.0,0.0,0.0
2020-04-13 11:30:00,0.47000000000000003,-0.083,0.47727245890000003,0.0,0.0,0.0,0.47000000000000003,-0.083,0.47727245890000003,0.0,0.0,0.0
2020-04-13 12:00:00,0.445,-0.07,0.4504719747,0.0,0.0,0.0,0.445,-0.07,0.4504719747,0.0,0.0,0.0
2020-04-13 12:30:00,0.436,-0.073,0.4420689991,0.0,0.0,0.0,0.436,-0.073,0.4420689991,0.0,0.0,0.0
2020-04-13 13:00:00,0.418,-0.073,0.4243265252,0.0,0.0,0.0,0.418,-0.073,0.4243265252,0.0,0.0,0.0
2020-04-13 13:30:00,0.398,-0.064,0.4031128874,0.0,0.0,0.0,0.398,-0.064,0.4031128874,0.0,0.0,0.0
2020-04-13 14:00:00,0.343,-0.055,0.34738163450000004,0.0,0.0,0.0,0.343,-0.055,0.34738163450000004,0.0,0.0,0.0
2020-04-13 14:30:00,0.265,-0.029,0.2665820699,0.0,0.0,0.0,0.265,-0.029,0.2665820699,0.0,0.0,0.0
2020-04-13 15:00:00,0.23900000000000002,-0.038,0.2420020661,0.0,0.0,0.0,0.23900000000000002,-0.038,0.2420020661,0.0,0.0,0.0
2020-04-13 15:30:00,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0
2020-04-13 16:00:00,0.183,-0.034,0.1861316738,0.0,0.0,0.0,0.183,-0.034,0.1861316738,0.0,0.0,0.0
2020-04-13 16:30:00,0.157,-0.019,0.15814550260000002,0.0,0.0,0.0,0.157,-0.019,0.15814550260000002,0.0,0.0,0.0
2020-04-13 17:00:00,0.157,-0.03,0.15984054550000001,0.0,0.0,0.0,0.157,-0.03,0.15984054550000001,0.0,0.0,0.0
2020-04-13 17:30:00,0.151,-0.024,0.1528953891,0.0,0.0,0.0,0.151,-0.024,0.1528953891,0.0,0.0,0.0
2020-04-13 18:00:00,0.128,-0.021,0.1297112177,0.0,0.0,0.0,0.128,-0.021,0.1297112177,0.0,0.0,0.0
2020-04-13 18:30:00,0.125,-0.02,0.126589889,0.0,0.0,0.0,0.125,-0.02,0.126589889,0.0,0.0,0.0
2020-04-13 19:00:00,0.165,-0.023,0.1665953181,0.0,0.0,0.0,0.165,-0.023,0.1665953181,0.0,0.0,0.0
2020-04-13 19:30:00,0.137,-0.013000000000000001,0.1376154061,0.0,0.0,0.0,0.137,-0.013000000000000001,0.1376154061,0.0,0.0,0.0
2020-04-13 20:00:00,0.14400000000000002,-0.021,0.14552319400000002,0.0,0.0,0.0,0.14400000000000002,-0.021,0.14552319400000002,0.0,0.0,0.0
2020-04-13 20:30:00,0.129,-0.023,0.13103434660000002,0.0,0.0,0.0,0.129,-0.023,0.13103434660000002,0.0,0.0,0.0
2020-04-13 21:00:00,0.107,-0.018000000000000002,0.1085034562,0.0,0.0,0.0,0.107,-0.018000000000000002,0.1085034562,0.0,0.0,0.0
2020-04-13 21:30:00,0.091,-0.014,0.0920706251,0.0,0.0,0.0,0.091,-0.014,0.0920706251,0.0,0.0,0.0
2020-04-13 22:00:00,0.052000000000000005,-0.007,0.0524690385,0.0,0.0,0.0,0.052000000000000005,-0.007,0.0524690385,0.0,0.0,0.0
2020-04-13 22:30:00,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0
2020-04-13 23:00:00,0.063,-0.016,0.065,0.0,0.0,0.0,0.063,-0.016,0.065,0.0,0.0,0.0
2020-04-13 23:30:00,0.04,-0.005,0.0403112887,0.0,0.0,0.0,0.04,-0.005,0.0403112887,0.0,0.0,0.0
2020-04-14 00:00:00,0.051000000000000004,-0.003,0.0510881591,0.0,0.0,0.0,0.051000000000000004,-0.003,0.0510881591,0.0,0.0,0.0
2020-04-14 00:30:00,0.136,-0.018000000000000002,0.1371860051,0.0,0.0,0.0,0.136,-0.018000000000000002,0.1371860051,0.0,0.0,0.0
2020-04-14 01:00:00,0.243,-0.037,0.24580073230000002,0.0,0.0,0.0,0.243,-0.037,0.24580073230000002,0.0,0.0,0.0
2020-04-14 01:30:00,0.212,-0.029,0.21397429750000002,0.0,0.0,0.0,0.212,-0.029,0.21397429750000002,0.0,0.0,0.0
2020-04-14 02:00:00,0.157,-0.018000000000000002,0.1580284784,0.0,0.0,0.0,0.157,-0.018000000000000002,0.1580284784,0.0,0.0,0.0
2020-04-14 02:30:00,0.177,-0.029,0.1793599732,0.0,0.0,0.0,0.177,-0.029,0.1793599732,0.0,0.0,0.0
2020-04-14 03:00:00,0.067,-0.015,0.06865857560000001,0.0,0.0,0.0,0.067,-0.015,0.06865857560000001,0.0,0.0,0.0
2020-04-14 03:30:00,0.073,-0.015,0.0745251635,0.0,0.0,0.0,0.073,-0.015,0.0745251635,0.0,0.0,0.0
2020-04-14 04:00:00,0.038,-0.005,0.0383275358,0.0,0.0,0.0,0.038,-0.005,0.0383275358,0.0,0.0,0.0
2020-04-14 04:30:00,0.018000000000000002,-0.003,0.0182482876,0.0,0.0,0.0,0.018000000000000002,-0.003,0.0182482876,0.0,0.0,0.0
2020-04-14 05:00:00,0.035,-0.001,0.035014282800000004,0.0,0.0,0.0,0.035,-0.001,0.035014282800000004,0.0,0.0,0.0
2020-04-14 05:30:00,0.021,-0.004,0.021377558300000002,0.0,0.0,0.0,0.021,-0.004,0.021377558300000002,0.0,0.0,0.0
2020-04-14 06:00:00,0.023,0.003,0.023194827,0.0,0.0,0.0,0.023,0.003,0.023194827,0.0,0.0,0.0
2020-04-14 06:30:00,0.021,0.002,0.021095023100000002,0.0,0.0,0.0,0.021,0.002,0.021095023100000002,0.0,0.0,0.0
2020-04-14 07:00:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0
2020-04-14 07:30:00,0.009000000000000001,-0.008,0.0120415946,0.0,0.0,0.0,0.009000000000000001,-0.008,0.0120415946,0.0,0.0,0.0
2020-04-14 08:00:00,0.036000000000000004,-0.013000000000000001,0.0382753184,0.0,0.0,0.0,0.036000000000000004,-0.013000000000000001,0.0382753184,0.0,0.0,0.0
2020-04-14 08:30:00,0.037,-0.014,0.0395600809,0.0,0.0,0.0,0.037,-0.014,0.0395600809,0.0,0.0,0.0
2020-04-14 09:00:00,0.034,-0.013000000000000001,0.0364005494,0.0,0.0,0.0,0.034,-0.013000000000000001,0.0364005494,0.0,0.0,0.0
2020-04-14 09:30:00,0.048,-0.007,0.0485077313,0.0,0.0,0.0,0.048,-0.007,0.0485077313,0.0,0.0,0.0
2020-04-14 10:00:00,0.068,-0.006,0.0682641927,0.0,0.0,0.0,0.068,-0.006,0.0682641927,0.0,0.0,0.0
2020-04-14 10:30:00,0.067,-0.006,0.0672681202,0.0,0.0,0.0,0.067,-0.006,0.0672681202,0.0,-0.26,0.26
2020-04-14 11:00:00,0.067,-0.013000000000000001,0.0682495421,0.0,0.0,0.0,0.067,-0.013000000000000001,0.0682495421,0.0,0.0,0.0
2020-04-14 11:30:00,0.074,-0.015,0.07550496670000001,0.0,0.0,0.0,0.074,-0.015,0.07550496670000001,0.0,0.0,0.0
2020-04-14 12:00:00,0.082,-0.014,0.0831865374,0.0,0.0,0.0,0.082,-0.014,0.0831865374,0.0,0.0,0.0
2020-04-14 12:30:00,0.083,-0.012,0.0838629835,0.0,0.0,0.0,0.083,-0.012,0.0838629835,0.0,0.0,0.0
2020-04-14 13:00:00,0.082,-0.02,0.0844037914,0.0,0.0,0.0,0.082,-0.02,0.0844037914,0.0,0.0,0.0
2020-04-14 13:30:00,0.084,-0.019,0.0861220065,0.0,0.0,0.0,0.084,-0.019,0.0861220065,0.0,0.0,0.0
2020-04-14 14:00:00,0.088,-0.019,0.0900277735,0.0,0.0,0.0,0.088,-0.019,0.0900277735,0.0,0.0,0.0
2020-04-14 14:30:00,0.08700000000000001,-0.016,0.0884590301,0.0,0.0,0.0,0.08700000000000001,-0.016,0.0884590301,0.0,0.0,0.0
2020-04-14 15:00:00,0.077,-0.019,0.0793095202,0.0,0.0,0.0,0.077,-0.019,0.0793095202,0.0,0.0,0.0
2020-04-14 15:30:00,0.07,-0.021,0.07308214560000001,0.0,0.0,0.0,0.07,-0.021,0.07308214560000001,0.0,0.0,0.0
2020-04-14 16:00:00,0.139,-0.046,0.1464137972,0.0,0.0,0.0,0.139,-0.046,0.1464137972,0.0,0.0,0.0
2020-04-14 16:30:00,0.131,-0.035,0.13559498520000002,0.0,0.0,0.0,0.131,-0.035,0.13559498520000002,0.0,0.0,0.0
2020-04-14 17:00:00,0.094,-0.017,0.0955248659,0.0,0.0,0.0,0.094,-0.017,0.0955248659,0.0,0.0,0.0
2020-04-14 17:30:00,0.07100000000000001,-0.009000000000000001,0.07156814930000001,0.0,0.0,0.0,0.07100000000000001,-0.009000000000000001,0.07156814930000001,0.0,0.0,0.0
2020-04-14 18:00:00,0.029,-0.016,0.0331209903,0.0,0.0,0.0,0.029,-0.016,0.0331209903,0.0,0.0,0.0
2020-04-14 18:30:00,0.021,-0.011,0.0237065392,0.0,0.0,0.0,0.021,-0.011,0.0237065392,0.0,0.0,0.0
2020-04-14 19:00:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0
2020-04-14 19:30:00,0.009000000000000001,-0.007,0.0114017543,0.0,0.0,0.0,0.009000000000000001,-0.007,0.0114017543,0.0,0.0,0.0
2020-04-14 20:00:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,0.0,0.0,0.0
2020-04-14 20:30:00,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0
2020-04-14 21:00:00,0.005,-0.007,0.0086023253,0.0,0.0,0.0,0.005,-0.007,0.0086023253,0.0,0.0,0.0
2020-04-14 21:30:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0
2020-04-14 22:00:00,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0
2020-04-14 22:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,0.0,0.0,0.0
2020-04-14 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-14 23:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-15 00:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-15 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-15 01:00:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,0.0,0.0,0.0
2020-04-15 01:30:00,0.003,0.006,0.0067082039,0.0,0.0,0.0,0.003,0.006,0.0067082039,0.0,0.0,0.0
2020-04-15 02:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,0.0,0.0,0.0
2020-04-15 02:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,0.0,0.0,0.0
2020-04-15 03:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-15 03:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-15 04:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,0.0,0.0,0.0
2020-04-15 04:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-15 05:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0
2020-04-15 05:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,0.0,0.0,0.0
2020-04-15 06:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,0.0,0.0,0.0
2020-04-15 06:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,0.0,0.0,0.0
2020-04-15 07:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-15 07:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0
2020-04-15 08:00:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0
2020-04-15 08:30:00,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0
2020-04-15 09:00:00,0.025,-0.006,0.0257099203,0.0,0.0,0.0,0.025,-0.006,0.0257099203,0.0,0.0,0.0
2020-04-15 09:30:00,0.036000000000000004,-0.007,0.036674241600000004,0.0,0.0,0.0,0.036000000000000004,-0.007,0.036674241600000004,0.0,0.0,0.0
2020-04-15 10:00:00,0.042,-0.007,0.042579337700000004,0.0,0.0,0.0,0.042,-0.007,0.042579337700000004,0.0,0.0,0.0
2020-04-15 10:30:00,0.051000000000000004,-0.01,0.0519711458,0.0,0.0,0.0,0.051000000000000004,-0.01,0.0519711458,0.0,0.0,0.0
2020-04-15 11:00:00,0.059000000000000004,-0.011,0.0600166644,0.0,0.0,0.0,0.059000000000000004,-0.011,0.0600166644,0.0,0.0,0.0
2020-04-15 11:30:00,0.066,-0.012,0.06708203930000001,0.0,0.0,0.0,0.066,-0.012,0.06708203930000001,0.0,0.0,0.0
2020-04-15 12:00:00,0.074,-0.011,0.07481310050000001,0.0,0.0,0.0,0.074,-0.011,0.07481310050000001,0.0,0.0,0.0
2020-04-15 12:30:00,0.078,-0.012,0.0789176786,0.0,0.0,0.0,0.078,-0.012,0.0789176786,0.0,0.0,0.0
2020-04-15 13:00:00,0.073,-0.018000000000000002,0.0751864349,0.0,0.0,0.0,0.073,-0.018000000000000002,0.0751864349,0.0,0.0,0.0
2020-04-15 13:30:00,0.077,-0.015,0.0784474346,0.0,0.0,0.0,0.077,-0.015,0.0784474346,0.0,0.0,0.0
2020-04-15 14:00:00,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0
2020-04-15 14:30:00,0.116,-0.013000000000000001,0.1167261753,0.0,0.0,0.0,0.116,-0.013000000000000001,0.1167261753,0.0,0.0,0.0
2020-04-15 15:00:00,0.12,-0.015,0.1209338662,0.0,0.0,0.0,0.12,-0.015,0.1209338662,0.0,0.0,0.0
2020-04-15 15:30:00,0.08600000000000001,-0.01,0.0865794433,0.0,0.0,0.0,0.08600000000000001,-0.01,0.0865794433,0.0,0.0,0.0
2020-04-15 16:00:00,0.123,-0.017,0.1241692393,0.0,0.0,0.0,0.123,-0.017,0.1241692393,0.0,0.0,0.0
2020-04-15 16:30:00,0.12,-0.015,0.1209338662,0.0,0.0,0.0,0.12,-0.015,0.1209338662,0.0,0.0,0.0
2020-04-15 17:00:00,0.101,-0.003,0.10104454460000001,0.0,0.0,0.0,0.101,-0.003,0.10104454460000001,0.0,0.0,0.0
2020-04-15 17:30:00,0.063,0.01,0.0637887137,0.0,0.0,0.0,0.063,0.01,0.0637887137,0.0,0.0,0.0
2020-04-15 18:00:00,0.032,0.0,0.032,0.0,0.0,0.0,0.032,0.0,0.032,0.0,0.0,0.0
2020-04-15 18:30:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,0.0,0.0,0.0
2020-04-15 19:00:00,0.01,0.003,0.0104403065,0.0,0.0,0.0,0.01,0.003,0.0104403065,0.0,0.0,0.0
2020-04-15 19:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-15 20:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-15 20:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-15 21:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-15 21:30:00,0.027,-0.002,0.0270739727,0.0,0.0,0.0,0.027,-0.002,0.0270739727,0.0,0.0,0.0
2020-04-15 22:00:00,0.046,-0.006,0.046389654,0.0,0.0,0.0,0.046,-0.006,0.046389654,0.0,0.0,0.0
2020-04-15 22:30:00,0.034,-0.002,0.0340587727,0.0,0.0,0.0,0.034,-0.002,0.0340587727,0.0,0.0,0.0
2020-04-15 23:00:00,0.045,0.002,0.0450444225,0.0,0.0,0.0,0.045,0.002,0.0450444225,0.0,0.0,0.0
2020-04-15 23:30:00,0.085,-0.008,0.0853756406,0.0,0.0,0.0,0.085,-0.008,0.0853756406,0.0,0.0,0.0
2020-04-16 00:00:00,0.098,-0.011,0.0986154146,0.0,0.0,0.0,0.098,-0.011,0.0986154146,0.0,0.0,0.0
2020-04-16 00:30:00,0.083,-0.01,0.08360023920000001,0.0,0.0,0.0,0.083,-0.01,0.08360023920000001,0.0,0.0,0.0
2020-04-16 01:00:00,0.09,-0.008,0.09035485600000001,0.0,0.0,0.0,0.09,-0.008,0.09035485600000001,0.0,0.0,0.0
2020-04-16 01:30:00,0.081,-0.011,0.08174350130000001,0.0,0.0,0.0,0.081,-0.011,0.08174350130000001,0.0,0.0,0.0
2020-04-16 02:00:00,0.07200000000000001,-0.014,0.0733484833,0.0,0.0,0.0,0.07200000000000001,-0.014,0.0733484833,0.0,0.0,0.0
2020-04-16 02:30:00,0.116,-0.025,0.11866338950000001,0.0,0.0,0.0,0.116,-0.025,0.11866338950000001,0.0,0.0,0.0
2020-04-16 03:00:00,0.111,-0.029,0.11472576,0.0,0.0,0.0,0.111,-0.029,0.11472576,0.0,0.0,0.0
2020-04-16 03:30:00,0.098,-0.021,0.10022474740000001,0.0,0.0,0.0,0.098,-0.021,0.10022474740000001,0.0,0.0,0.0
2020-04-16 04:00:00,0.065,-0.012,0.0660984115,0.0,0.0,0.0,0.065,-0.012,0.0660984115,0.0,0.0,0.0
2020-04-16 04:30:00,0.061,-0.002,0.061032778100000004,0.0,0.0,0.0,0.061,-0.002,0.061032778100000004,0.0,0.0,0.0
2020-04-16 05:00:00,0.055,0.003,0.0550817574,0.0,0.0,0.0,0.055,0.003,0.0550817574,0.0,0.0,0.0
2020-04-16 05:30:00,0.046,0.0,0.046,0.0,0.0,0.0,0.046,0.0,0.046,0.0,0.0,0.0
2020-04-16 06:00:00,0.034,0.001,0.0340147027,0.0,0.0,0.0,0.034,0.001,0.0340147027,0.0,0.0,0.0
2020-04-16 06:30:00,0.032,0.003,0.0321403174,0.0,0.0,0.0,0.032,0.003,0.0321403174,0.0,0.0,0.0
2020-04-16 07:00:00,0.022,0.002,0.022090722,0.0,0.0,0.0,0.022,0.002,0.022090722,0.0,0.0,0.0
2020-04-16 07:30:00,0.048,-0.002,0.0480416486,0.0,0.0,0.0,0.048,-0.002,0.0480416486,0.0,0.0,0.0
2020-04-16 08:00:00,0.054,-0.002,0.0540370243,0.0,0.0,0.0,0.054,-0.002,0.0540370243,0.0,0.0,0.0
2020-04-16 08:30:00,0.042,0.006,0.042426406900000005,0.0,0.0,0.0,0.042,0.006,0.042426406900000005,0.0,0.0,0.0
2020-04-16 09:00:00,0.062,0.0,0.062,0.0,0.0,0.0,0.062,0.0,0.062,0.0,0.0,0.0
2020-04-16 09:30:00,0.061,0.0,0.061,0.0,0.0,0.0,0.061,0.0,0.061,0.0,0.0,0.0
2020-04-16 10:00:00,0.056,-0.001,0.056008927900000005,0.0,0.0,0.0,0.056,-0.001,0.056008927900000005,0.0,0.0,0.0
2020-04-16 10:30:00,0.052000000000000005,-0.002,0.0520384473,0.0,0.0,0.0,0.052000000000000005,-0.002,0.0520384473,0.0,0.0,0.0
2020-04-16 11:00:00,0.08700000000000001,-0.005,0.0871435597,0.0,0.0,0.0,0.08700000000000001,-0.005,0.0871435597,0.0,0.0,0.0
2020-04-16 11:30:00,0.114,-0.008,0.11428035700000001,0.0,0.0,0.0,0.114,-0.008,0.11428035700000001,0.0,0.0,0.0
2020-04-16 12:00:00,0.132,-0.013000000000000001,0.1326386067,0.0,0.0,0.0,0.132,-0.013000000000000001,0.1326386067,0.0,0.0,0.0
2020-04-16 12:30:00,0.121,-0.011,0.1214989712,0.0,0.0,0.0,0.121,-0.011,0.1214989712,0.0,0.0,0.0
2020-04-16 13:00:00,0.13,-0.019,0.13138112500000002,0.0,0.0,0.0,0.13,-0.019,0.13138112500000002,0.0,0.0,0.0
2020-04-16 13:30:00,0.124,-0.026000000000000002,0.1266964877,0.0,0.0,0.0,0.124,-0.026000000000000002,0.1266964877,0.0,0.0,0.0
2020-04-16 14:00:00,0.15,-0.026000000000000002,0.15223665790000002,0.0,0.0,0.0,0.15,-0.026000000000000002,0.15223665790000002,0.0,0.0,0.0
2020-04-16 14:30:00,0.12,-0.017,0.12119818480000001,0.0,0.0,0.0,0.12,-0.017,0.12119818480000001,0.0,0.0,0.0
2020-04-16 15:00:00,0.114,-0.015,0.1149826074,0.0,0.0,0.0,0.114,-0.015,0.1149826074,0.0,0.0,0.0
2020-04-16 15:30:00,0.10400000000000001,-0.023,0.10651291,0.0,0.0,0.0,0.10400000000000001,-0.023,0.10651291,0.0,0.0,0.0
2020-04-16 16:00:00,0.08600000000000001,-0.021,0.08852683210000001,0.0,0.0,0.0,0.08600000000000001,-0.021,0.08852683210000001,0.0,0.0,0.0
2020-04-16 16:30:00,0.092,-0.026000000000000002,0.09560334720000001,0.0,0.0,0.0,0.092,-0.026000000000000002,0.09560334720000001,0.0,0.0,0.0
2020-04-16 17:00:00,0.168,-0.034,0.1714059509,0.0,0.0,0.0,0.168,-0.034,0.1714059509,0.0,0.0,0.0
2020-04-16 17:30:00,0.198,-0.042,0.2024055335,0.0,0.0,0.0,0.198,-0.042,0.2024055335,0.0,0.0,0.0
2020-04-16 18:00:00,0.178,-0.029,0.180346888,0.0,0.0,0.0,0.178,-0.029,0.180346888,0.0,0.0,0.0
2020-04-16 18:30:00,0.157,-0.019,0.15814550260000002,0.0,0.0,0.0,0.157,-0.019,0.15814550260000002,-0.26,0.0,0.26
2020-04-16 19:00:00,0.11,-0.01,0.11045361020000001,0.0,0.0,0.0,0.11,-0.01,0.11045361020000001,0.0,0.0,0.0
2020-04-16 19:30:00,0.068,-0.012,0.069050706,0.0,0.0,0.0,0.068,-0.012,0.069050706,0.0,0.0,0.0
2020-04-16 20:00:00,0.083,-0.019,0.0851469318,0.0,0.0,0.0,0.083,-0.019,0.0851469318,0.0,0.0,0.0
2020-04-16 20:30:00,0.091,-0.019,0.09296235800000001,0.0,0.0,0.0,0.091,-0.019,0.09296235800000001,0.0,0.0,0.0
2020-04-16 21:00:00,0.096,-0.018000000000000002,0.0976729236,0.0,0.0,0.0,0.096,-0.018000000000000002,0.0976729236,0.0,0.0,0.0
2020-04-16 21:30:00,0.133,-0.028,0.1359154149,0.0,0.0,0.0,0.133,-0.028,0.1359154149,0.0,0.0,0.0
2020-04-16 22:00:00,0.161,-0.031,0.1639573115,0.0,0.0,0.0,0.161,-0.031,0.1639573115,0.0,0.0,0.0
2020-04-16 22:30:00,0.069,-0.01,0.0697208721,0.0,0.0,0.0,0.069,-0.01,0.0697208721,0.0,0.0,0.0
2020-04-16 23:00:00,0.179,-0.035,0.1823896927,0.0,0.0,0.0,0.179,-0.035,0.1823896927,0.0,0.0,0.0
2020-04-16 23:30:00,0.258,-0.042,0.2613962509,0.0,0.0,0.0,0.258,-0.042,0.2613962509,0.0,0.0,0.0
2020-04-17 00:00:00,0.23,-0.033,0.2323553313,0.0,0.0,0.0,0.23,-0.033,0.2323553313,0.0,0.0,0.0
2020-04-17 00:30:00,0.111,-0.015,0.11200892820000001,0.0,0.0,0.0,0.111,-0.015,0.11200892820000001,0.0,0.0,0.0
2020-04-17 01:00:00,0.047,-0.004,0.0471699057,0.0,0.0,0.0,0.047,-0.004,0.0471699057,0.0,0.0,0.0
2020-04-17 01:30:00,0.05,-0.005,0.0502493781,0.0,0.0,0.0,0.05,-0.005,0.0502493781,0.0,0.0,0.0
2020-04-17 02:00:00,0.013000000000000001,0.0,0.013000000000000001,0.0,0.0,0.0,0.013000000000000001,0.0,0.013000000000000001,0.0,0.0,0.0
2020-04-17 02:30:00,0.006,0.003,0.0067082039,0.0,0.0,0.0,0.006,0.003,0.0067082039,0.0,0.0,0.0
2020-04-17 03:00:00,0.015,0.002,0.015132746,0.0,0.0,0.0,0.015,0.002,0.015132746,0.0,0.0,0.0
2020-04-17 03:30:00,0.02,0.001,0.0200249844,0.0,0.0,0.0,0.02,0.001,0.0200249844,0.0,0.0,0.0
2020-04-17 04:00:00,0.041,-0.001,0.0410121933,0.0,0.0,0.0,0.041,-0.001,0.0410121933,0.0,0.0,0.0
2020-04-17 04:30:00,0.078,-0.01,0.078638413,0.0,0.0,0.0,0.078,-0.01,0.078638413,0.0,0.0,0.0
2020-04-17 05:00:00,0.146,-0.034,0.1499066376,0.0,0.0,0.0,0.146,-0.034,0.1499066376,0.0,0.0,0.0
2020-04-17 05:30:00,0.223,-0.045,0.22749505490000002,0.0,0.0,0.0,0.223,-0.045,0.22749505490000002,0.0,0.0,0.0
2020-04-17 06:00:00,0.232,-0.051000000000000004,0.2375394704,0.0,0.0,0.0,0.232,-0.051000000000000004,0.2375394704,0.0,0.0,0.0
2020-04-17 06:30:00,0.302,-0.08,0.3124163888,0.0,0.0,0.0,0.302,-0.08,0.3124163888,0.0,0.0,0.0
2020-04-17 07:00:00,0.218,-0.037,0.2211176158,0.0,0.0,0.0,0.218,-0.037,0.2211176158,0.0,0.0,0.0
2020-04-17 07:30:00,0.168,-0.017,0.1688579284,0.0,0.0,0.0,0.168,-0.017,0.1688579284,0.0,0.0,0.0
2020-04-17 08:00:00,0.163,-0.034,0.1665082581,0.0,0.0,0.0,0.163,-0.034,0.1665082581,0.0,0.0,0.0
2020-04-17 08:30:00,0.337,-0.097,0.35068219230000003,0.0,0.0,0.0,0.337,-0.097,0.35068219230000003,0.0,0.0,0.0
2020-04-17 09:00:00,0.484,-0.12,0.4986541888,0.0,0.0,0.0,0.484,-0.12,0.4986541888,0.0,0.0,0.0
2020-04-17 09:30:00,0.41400000000000003,-0.08700000000000001,0.4230425511,0.0,0.0,0.0,0.41400000000000003,-0.08700000000000001,0.4230425511,0.0,0.0,0.0
2020-04-17 10:00:00,0.529,-0.114,0.5411441582000001,0.0,0.0,0.0,0.529,-0.114,0.5411441582000001,0.0,0.0,0.0
2020-04-17 10:30:00,0.525,-0.116,0.5376625336,0.0,0.0,0.0,0.525,-0.116,0.5376625336,0.0,0.0,0.0
2020-04-17 11:00:00,0.505,-0.122,0.5195276701,0.0,0.0,0.0,0.505,-0.122,0.5195276701,0.0,0.0,0.0
2020-04-17 11:30:00,0.553,-0.13,0.568074819,0.0,0.0,0.0,0.553,-0.13,0.568074819,0.0,0.0,0.0
2020-04-17 12:00:00,0.488,-0.115,0.5013671310000001,0.0,0.0,0.0,0.488,-0.115,0.5013671310000001,0.0,0.0,0.0
2020-04-17 12:30:00,0.435,-0.10200000000000001,0.4467986124,0.0,0.0,0.0,0.435,-0.10200000000000001,0.4467986124,0.0,0.0,0.0
2020-04-17 13:00:00,0.549,-0.292,0.6218239301,0.0,0.0,0.0,0.549,-0.292,0.6218239301,0.0,0.0,0.0
2020-04-17 13:30:00,0.508,-0.133,0.5251218906,0.0,0.0,0.0,0.508,-0.133,0.5251218906,0.0,0.0,0.0
2020-04-17 14:00:00,0.529,-0.133,0.545463106,0.0,0.0,0.0,0.529,-0.133,0.545463106,0.0,0.0,0.0
2020-04-17 14:30:00,0.427,-0.09,0.4363817136,0.0,0.0,0.0,0.427,-0.09,0.4363817136,0.0,0.0,0.0
2020-04-17 15:00:00,0.392,-0.081,0.4002811512,0.0,0.0,0.0,0.392,-0.081,0.4002811512,0.0,0.0,0.0
2020-04-17 15:30:00,0.514,-0.14200000000000002,0.5332541608,0.0,0.0,0.0,0.514,-0.14200000000000002,0.5332541608,0.0,0.0,0.0
2020-04-17 16:00:00,0.504,-0.146,0.5247208782,0.0,0.0,0.0,0.504,-0.146,0.5247208782,0.0,0.0,0.0
2020-04-17 16:30:00,0.486,-0.139,0.505486894,0.0,0.0,0.0,0.486,-0.139,0.505486894,0.0,0.0,0.0
2020-04-17 17:00:00,0.456,-0.125,0.4728223768,0.0,0.0,0.0,0.456,-0.125,0.4728223768,0.0,0.0,0.0
2020-04-17 17:30:00,0.528,-0.134,0.5447384694,0.0,0.0,0.0,0.528,-0.134,0.5447384694,0.0,0.0,0.0
2020-04-17 18:00:00,0.549,-0.14,0.5665695015000001,0.0,0.0,0.0,0.549,-0.14,0.5665695015000001,0.0,0.0,0.0
2020-04-17 18:30:00,0.546,-0.132,0.5617294723,0.0,0.0,0.0,0.546,-0.132,0.5617294723,0.0,0.0,0.0
2020-04-17 19:00:00,0.549,-0.134,0.5651168021,0.0,0.0,0.0,0.549,-0.134,0.5651168021,0.0,0.0,0.0
2020-04-17 19:30:00,0.532,-0.132,0.5481313711,0.0,0.0,0.0,0.532,-0.132,0.5481313711,0.0,0.0,0.0
2020-04-17 20:00:00,0.47700000000000004,-0.111,0.48974483150000003,0.0,0.0,0.0,0.47700000000000004,-0.111,0.48974483150000003,0.0,0.0,0.0
2020-04-17 20:30:00,0.481,-0.106,0.49254136880000005,0.0,0.0,0.0,0.481,-0.106,0.49254136880000005,0.0,0.0,0.0
2020-04-17 21:00:00,0.532,-0.12,0.5453659322000001,0.0,0.0,0.0,0.532,-0.12,0.5453659322000001,0.0,0.0,0.0
2020-04-17 21:30:00,0.464,-0.094,0.4734258126,0.0,0.0,0.0,0.464,-0.094,0.4734258126,0.0,0.0,0.0
2020-04-17 22:00:00,0.485,-0.10300000000000001,0.4958164983,0.0,0.0,0.0,0.485,-0.10300000000000001,0.4958164983,0.0,0.0,0.0
2020-04-17 22:30:00,0.517,-0.115,0.5296357239,0.0,0.0,0.0,0.517,-0.115,0.5296357239,0.0,0.0,0.0
2020-04-17 23:00:00,0.52,-0.123,0.5343491368000001,0.0,0.0,0.0,0.52,-0.123,0.5343491368000001,0.0,0.0,0.0
2020-04-17 23:30:00,0.499,-0.111,0.5111966354,0.0,0.0,0.0,0.499,-0.111,0.5111966354,0.0,0.0,0.0
2020-04-18 00:00:00,0.491,-0.11,0.5031709451,0.0,0.0,0.0,0.491,-0.11,0.5031709451,0.0,0.0,0.0
2020-04-18 00:30:00,0.521,-0.11900000000000001,0.5344174398,0.0,0.0,0.0,0.521,-0.11900000000000001,0.5344174398,0.0,0.0,0.0
2020-04-18 01:00:00,0.492,-0.10200000000000001,0.5024619389,0.0,0.0,0.0,0.492,-0.10200000000000001,0.5024619389,0.0,0.0,0.0
2020-04-18 01:30:00,0.49,-0.11,0.5021951812000001,0.0,0.0,0.0,0.49,-0.11,0.5021951812000001,0.0,0.0,0.0
2020-04-18 02:00:00,0.42,-0.089,0.4293262163,0.0,0.0,0.0,0.42,-0.089,0.4293262163,0.0,0.0,0.0
2020-04-18 02:30:00,0.404,-0.08600000000000001,0.4130520548,0.0,0.0,0.0,0.404,-0.08600000000000001,0.4130520548,0.0,0.0,0.0
2020-04-18 03:00:00,0.419,-0.088,0.4281413318,0.0,0.0,0.0,0.419,-0.088,0.4281413318,0.0,0.0,0.0
2020-04-18 03:30:00,0.362,-0.078,0.37030797990000003,0.0,0.0,0.0,0.362,-0.078,0.37030797990000003,0.0,0.0,0.0
2020-04-18 04:00:00,0.292,-0.056,0.2973213749,0.0,0.0,0.0,0.292,-0.056,0.2973213749,0.0,0.0,0.0
2020-04-18 04:30:00,0.221,-0.028,0.2227666941,0.0,0.0,0.0,0.221,-0.028,0.2227666941,0.0,0.0,0.0
2020-04-18 05:00:00,0.249,-0.036000000000000004,0.2515889505,0.0,0.0,0.0,0.249,-0.036000000000000004,0.2515889505,0.0,0.0,0.0
2020-04-18 05:30:00,0.321,-0.053,0.3253459697,0.0,0.0,0.0,0.321,-0.053,0.3253459697,0.0,0.0,0.0
2020-04-18 06:00:00,0.38,-0.08600000000000001,0.3896100615,0.0,0.0,0.0,0.38,-0.08600000000000001,0.3896100615,0.0,0.0,0.0
2020-04-18 06:30:00,0.34900000000000003,-0.084,0.3589665723,0.0,0.0,0.0,0.34900000000000003,-0.084,0.3589665723,0.0,0.0,0.0
2020-04-18 07:00:00,0.329,-0.075,0.33744036510000003,0.0,0.0,0.0,0.329,-0.075,0.33744036510000003,0.0,0.0,0.0
2020-04-18 07:30:00,0.277,-0.059000000000000004,0.28321370020000003,0.0,0.0,0.0,0.277,-0.059000000000000004,0.28321370020000003,0.0,0.0,0.0
2020-04-18 08:00:00,0.131,-0.019,0.1323706916,0.0,0.0,0.0,0.131,-0.019,0.1323706916,0.0,0.0,0.0
2020-04-18 08:30:00,0.163,-0.027,0.165221064,0.0,0.0,0.0,0.163,-0.027,0.165221064,0.0,0.0,0.0
2020-04-18 09:00:00,0.169,-0.024,0.1706956356,0.0,0.0,0.0,0.169,-0.024,0.1706956356,0.0,0.0,0.0
2020-04-18 09:30:00,0.163,-0.022,0.164477962,0.0,0.0,0.0,0.163,-0.022,0.164477962,0.0,0.0,0.0
2020-04-18 10:00:00,0.139,-0.01,0.13935924800000002,0.0,0.0,0.0,0.139,-0.01,0.13935924800000002,0.0,0.0,0.0
2020-04-18 10:30:00,0.132,-0.013000000000000001,0.1326386067,0.0,0.0,0.0,0.132,-0.013000000000000001,0.1326386067,0.0,0.0,0.0
2020-04-18 11:00:00,0.098,-0.003,0.09804590760000001,0.0,0.0,0.0,0.098,-0.003,0.09804590760000001,0.0,0.0,0.0
2020-04-18 11:30:00,0.025,0.002,0.0250798724,0.0,0.0,0.0,0.025,0.002,0.0250798724,0.0,0.0,0.0
2020-04-18 12:00:00,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0
2020-04-18 12:30:00,0.032,0.0,0.032,0.0,0.0,0.0,0.032,0.0,0.032,0.0,0.0,0.0
2020-04-18 13:00:00,0.024,-0.004,0.0243310501,0.0,0.0,0.0,0.024,-0.004,0.0243310501,0.0,0.0,0.0
2020-04-18 13:30:00,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0
2020-04-18 14:00:00,0.026000000000000002,0.002,0.0260768096,0.0,0.0,0.0,0.026000000000000002,0.002,0.0260768096,0.0,0.0,0.0
2020-04-18 14:30:00,0.028,-0.001,0.0280178515,0.0,0.0,0.0,0.028,-0.001,0.0280178515,0.0,0.0,0.0
2020-04-18 15:00:00,0.018000000000000002,0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,0.001,0.0180277564,0.0,0.0,0.0
2020-04-18 15:30:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,0.0,0.0,0.0
2020-04-18 16:00:00,0.026000000000000002,0.005,0.0264764046,0.0,0.0,0.0,0.026000000000000002,0.005,0.0264764046,0.0,0.0,0.0
2020-04-18 16:30:00,0.035,0.001,0.035014282800000004,0.0,0.0,0.0,0.035,0.001,0.035014282800000004,0.0,0.0,0.0
2020-04-18 17:00:00,0.021,0.006,0.0218403297,0.0,0.0,0.0,0.021,0.006,0.0218403297,0.0,0.0,0.0
2020-04-18 17:30:00,0.02,-0.002,0.0200997512,0.0,0.0,0.0,0.02,-0.002,0.0200997512,0.0,0.0,0.0
2020-04-18 18:00:00,0.018000000000000002,-0.01,0.0205912603,0.0,0.0,0.0,0.018000000000000002,-0.01,0.0205912603,0.0,0.0,0.0
2020-04-18 18:30:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0
2020-04-18 19:00:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,0.0,0.0,0.0
2020-04-18 19:30:00,0.027,-0.013000000000000001,0.0299666481,0.0,0.0,0.0,0.027,-0.013000000000000001,0.0299666481,0.0,0.0,0.0
2020-04-18 20:00:00,0.03,-0.016,0.034,0.0,0.0,0.0,0.03,-0.016,0.034,0.0,0.0,0.0
2020-04-18 20:30:00,0.025,-0.015,0.029154759500000002,0.0,0.0,0.0,0.025,-0.015,0.029154759500000002,0.0,0.0,0.0
2020-04-18 21:00:00,0.083,-0.02,0.0853756406,0.0,0.0,0.0,0.083,-0.02,0.0853756406,0.0,0.0,0.0
2020-04-18 21:30:00,0.091,-0.022,0.0936215787,0.0,0.0,0.0,0.091,-0.022,0.0936215787,0.0,0.0,0.0
2020-04-18 22:00:00,0.074,-0.016,0.0757099729,0.0,0.0,0.0,0.074,-0.016,0.0757099729,0.0,0.0,0.0
2020-04-18 22:30:00,0.054,-0.009000000000000001,0.0547448628,0.0,0.0,0.0,0.054,-0.009000000000000001,0.0547448628,0.0,0.0,0.0
2020-04-18 23:00:00,0.056,-0.01,0.0568858506,0.0,0.0,0.0,0.056,-0.01,0.0568858506,0.0,0.0,0.0
2020-04-18 23:30:00,0.046,-0.006,0.046389654,0.0,0.0,0.0,0.046,-0.006,0.046389654,0.0,0.0,0.0
2020-04-19 00:00:00,0.004,0.004,0.0056568542,0.0,0.0,0.0,0.004,0.004,0.0056568542,0.0,0.0,0.0
2020-04-19 00:30:00,0.015,0.001,0.0150332964,0.0,0.0,0.0,0.015,0.001,0.0150332964,0.0,0.0,0.0
2020-04-19 01:00:00,0.035,0.003,0.035128336100000004,0.0,0.0,0.0,0.035,0.003,0.035128336100000004,0.0,0.0,0.0
2020-04-19 01:30:00,0.047,0.002,0.0470425339,0.0,0.0,0.0,0.047,0.002,0.0470425339,0.0,0.0,0.0
2020-04-19 02:00:00,0.037,0.006,0.037483329600000004,0.0,0.0,0.0,0.037,0.006,0.037483329600000004,0.0,0.0,0.0
2020-04-19 02:30:00,0.018000000000000002,0.012,0.0216333077,0.0,0.0,0.0,0.018000000000000002,0.012,0.0216333077,0.0,0.0,0.0
2020-04-19 03:00:00,0.045,-0.001,0.0450111097,0.0,0.0,0.0,0.045,-0.001,0.0450111097,0.0,0.0,0.0
2020-04-19 03:30:00,0.038,0.005,0.0383275358,0.0,0.0,0.0,0.038,0.005,0.0383275358,0.0,0.0,0.0
2020-04-19 04:00:00,0.035,0.007,0.0356931366,0.0,0.0,0.0,0.035,0.007,0.0356931366,0.0,0.0,0.0
2020-04-19 04:30:00,0.045,0.004,0.045177428000000006,0.0,0.0,0.0,0.045,0.004,0.045177428000000006,0.0,0.0,0.0
2020-04-19 05:00:00,0.036000000000000004,0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,0.005,0.0363455637,0.0,0.0,0.0
2020-04-19 05:30:00,0.033,0.002,0.0330605505,0.0,0.0,0.0,0.033,0.002,0.0330605505,0.0,0.0,0.0
2020-04-19 06:00:00,0.049,-0.001,0.049010203,0.0,0.0,0.0,0.049,-0.001,0.049010203,0.0,0.0,0.0
2020-04-19 06:30:00,0.025,0.003,0.0251793566,0.0,0.0,0.0,0.025,0.003,0.0251793566,0.0,0.0,0.0
2020-04-19 07:00:00,0.05,-0.005,0.0502493781,0.0,0.0,0.0,0.05,-0.005,0.0502493781,0.0,0.0,0.0
2020-04-19 07:30:00,0.076,-0.015,0.0774661216,0.0,0.0,0.0,0.076,-0.015,0.0774661216,0.0,0.0,0.0
2020-04-19 08:00:00,0.07,-0.014,0.0713862732,0.0,0.0,0.0,0.07,-0.014,0.0713862732,0.0,0.0,0.0
2020-04-19 08:30:00,0.068,-0.013000000000000001,0.0692314957,0.0,0.0,0.0,0.068,-0.013000000000000001,0.0692314957,0.0,0.0,0.0
2020-04-19 09:00:00,0.061,-0.004,0.0611310069,0.0,0.0,0.0,0.061,-0.004,0.0611310069,0.0,0.0,0.0
2020-04-19 09:30:00,0.089,-0.012,0.0898053451,0.0,0.0,0.0,0.089,-0.012,0.0898053451,0.0,0.0,0.0
2020-04-19 10:00:00,0.15,-0.022,0.1516047493,0.0,0.0,0.0,0.15,-0.022,0.1516047493,0.0,0.0,0.0
2020-04-19 10:30:00,0.232,-0.033,0.23433523,0.0,0.0,0.0,0.232,-0.033,0.23433523,0.0,0.0,0.0
2020-04-19 11:00:00,0.198,-0.021,0.19911052210000002,0.0,0.0,0.0,0.198,-0.021,0.19911052210000002,0.0,0.0,0.0
2020-04-19 11:30:00,0.203,-0.027,0.2047876949,0.0,0.0,0.0,0.203,-0.027,0.2047876949,0.0,0.0,0.0
2020-04-19 12:00:00,0.202,-0.028,0.203931361,0.0,0.0,0.0,0.202,-0.028,0.203931361,0.0,0.0,0.0
2020-04-19 12:30:00,0.167,-0.019,0.16807736310000002,0.0,0.0,0.0,0.167,-0.019,0.16807736310000002,0.0,0.0,0.0
2020-04-19 13:00:00,0.108,-0.018000000000000002,0.10948972550000001,0.0,0.0,0.0,0.108,-0.018000000000000002,0.10948972550000001,0.0,0.0,0.0
2020-04-19 13:30:00,0.064,0.001,0.064007812,0.0,0.0,0.0,0.064,0.001,0.064007812,0.0,0.0,0.0
2020-04-19 14:00:00,0.047,-0.003,0.0470956474,0.0,0.0,0.0,0.047,-0.003,0.0470956474,0.0,0.0,0.0
2020-04-19 14:30:00,0.076,-0.012,0.07694153620000001,0.0,0.0,0.0,0.076,-0.012,0.07694153620000001,0.0,0.0,0.0
2020-04-19 15:00:00,0.08,0.0,0.08,0.0,0.0,0.0,0.08,0.0,0.08,0.0,0.0,0.0
2020-04-19 15:30:00,0.054,-0.005,0.0542309875,0.0,0.0,0.0,0.054,-0.005,0.0542309875,0.0,0.0,0.0
2020-04-19 16:00:00,0.052000000000000005,0.006,0.0523450093,0.0,0.0,0.0,0.052000000000000005,0.006,0.0523450093,0.0,0.0,0.0
2020-04-19 16:30:00,0.043000000000000003,0.008,0.0437378555,0.0,0.0,0.0,0.043000000000000003,0.008,0.0437378555,0.0,0.0,0.0
2020-04-19 17:00:00,0.06,0.009000000000000001,0.0606712452,0.0,0.0,0.0,0.06,0.009000000000000001,0.0606712452,0.0,0.0,0.0
2020-04-19 17:30:00,0.08,-0.003,0.08005623020000001,0.0,0.0,0.0,0.08,-0.003,0.08005623020000001,0.0,0.0,0.0
2020-04-19 18:00:00,0.08700000000000001,-0.013000000000000001,0.0879659025,0.0,0.0,0.0,0.08700000000000001,-0.013000000000000001,0.0879659025,0.0,0.0,0.0
2020-04-19 18:30:00,0.069,-0.006,0.06926037830000001,0.0,0.0,0.0,0.069,-0.006,0.06926037830000001,0.0,0.0,0.0
2020-04-19 19:00:00,0.13,-0.024,0.13219682300000002,0.0,0.0,0.0,0.13,-0.024,0.13219682300000002,0.0,0.0,0.0
2020-04-19 19:30:00,0.135,-0.017,0.1360661604,0.0,0.0,0.0,0.135,-0.017,0.1360661604,0.0,0.0,0.0
2020-04-19 20:00:00,0.096,-0.01,0.0965194281,0.0,0.0,0.0,0.096,-0.01,0.0965194281,0.0,0.0,0.0
2020-04-19 20:30:00,0.135,-0.012,0.135532284,0.0,0.0,0.0,0.135,-0.012,0.135532284,0.0,0.0,0.0
2020-04-19 21:00:00,0.124,-0.011,0.12448694710000001,0.0,0.0,0.0,0.124,-0.011,0.12448694710000001,0.0,0.0,0.0
2020-04-19 21:30:00,0.093,-0.004,0.09308598180000001,0.0,0.0,0.0,0.093,-0.004,0.09308598180000001,0.0,0.0,0.0
2020-04-19 22:00:00,0.081,-0.007,0.0813019065,0.0,0.0,0.0,0.081,-0.007,0.0813019065,0.0,0.0,0.0
2020-04-19 22:30:00,0.085,-0.005,0.0851469318,0.0,0.0,0.0,0.085,-0.005,0.0851469318,0.0,0.0,0.0
2020-04-19 23:00:00,0.13,-0.015,0.1308625233,0.0,0.0,0.0,0.13,-0.015,0.1308625233,0.0,0.0,0.0
2020-04-19 23:30:00,0.212,-0.035,0.214869728,0.0,0.0,0.0,0.212,-0.035,0.214869728,0.0,0.0,0.0
2020-04-20 00:00:00,0.335,-0.057,0.3398146554,0.0,0.0,0.0,0.335,-0.057,0.3398146554,0.0,0.0,0.0
2020-04-20 00:30:00,0.304,-0.048,0.30776614500000005,0.0,0.0,0.0,0.304,-0.048,0.30776614500000005,0.0,0.0,0.0
2020-04-20 01:00:00,0.371,-0.07100000000000001,0.3777327097,0.0,0.0,0.0,0.371,-0.07100000000000001,0.3777327097,0.0,0.0,0.0
2020-04-20 01:30:00,0.369,-0.07,0.3755808834,0.0,0.0,0.0,0.369,-0.07,0.3755808834,0.0,0.0,0.0
2020-04-20 02:00:00,0.399,-0.079,0.40674562080000004,0.0,0.0,0.0,0.399,-0.079,0.40674562080000004,0.0,0.0,0.0
2020-04-20 02:30:00,0.421,-0.085,0.4294950524,0.0,0.0,0.0,0.421,-0.085,0.4294950524,0.0,0.0,0.0
2020-04-20 03:00:00,0.406,-0.077,0.41323722,0.0,0.0,0.0,0.406,-0.077,0.41323722,0.0,0.0,0.0
2020-04-20 03:30:00,0.455,-0.088,0.46343176410000003,0.0,0.0,0.0,0.455,-0.088,0.46343176410000003,0.0,0.0,0.0
2020-04-20 04:00:00,0.404,-0.073,0.41054232420000003,0.0,0.0,0.0,0.404,-0.073,0.41054232420000003,0.0,0.0,0.0
2020-04-20 04:30:00,0.315,-0.053,0.3194276131,0.0,0.0,0.0,0.315,-0.053,0.3194276131,0.0,0.0,0.0
2020-04-20 05:00:00,0.352,-0.065,0.357951114,0.0,0.0,0.0,0.352,-0.065,0.357951114,0.0,0.0,0.0
2020-04-20 05:30:00,0.389,-0.079,0.3969408016,0.0,0.0,0.0,0.389,-0.079,0.3969408016,0.0,0.0,0.0
2020-04-20 06:00:00,0.28,-0.05,0.2844292531,0.0,0.0,0.0,0.28,-0.05,0.2844292531,0.0,0.0,0.0
2020-04-20 06:30:00,0.28600000000000003,-0.056,0.2914309524,0.0,0.0,0.0,0.28600000000000003,-0.056,0.2914309524,0.0,0.0,0.0
2020-04-20 07:00:00,0.307,-0.062,0.3131980204,0.0,0.0,0.0,0.307,-0.062,0.3131980204,0.0,0.0,0.0
2020-04-20 07:30:00,0.359,-0.083,0.3684698088,0.0,0.0,0.0,0.359,-0.083,0.3684698088,0.0,0.0,0.0
2020-04-20 08:00:00,0.303,-0.068,0.3105366323,0.0,0.0,0.0,0.303,-0.068,0.3105366323,0.0,0.0,0.0
2020-04-20 08:30:00,0.37,-0.084,0.3794153397,0.0,0.0,0.0,0.37,-0.084,0.3794153397,0.0,0.0,0.0
2020-04-20 09:00:00,0.34400000000000003,-0.075,0.3520809566,0.0,-0.26,0.26,0.34400000000000003,-0.075,0.3520809566,0.0,0.0,0.0
2020-04-20 09:30:00,0.448,-0.089,0.4567548577,0.0,0.0,0.0,0.448,-0.089,0.4567548577,-0.26,0.0,0.26
2020-04-20 10:00:00,0.278,-0.044,0.2814604768,0.0,0.0,0.0,0.278,-0.044,0.2814604768,0.0,0.0,0.0
2020-04-20 10:30:00,0.242,-0.038,0.2449653037,0.0,0.0,0.0,0.242,-0.038,0.2449653037,0.0,0.0,0.0
2020-04-20 11:00:00,0.364,-0.065,0.36975802900000004,0.0,0.0,0.0,0.364,-0.065,0.36975802900000004,0.0,0.0,0.0
2020-04-20 11:30:00,0.557,-0.11900000000000001,0.5695700133,0.0,0.0,0.0,0.557,-0.11900000000000001,0.5695700133,0.0,0.0,0.0
2020-04-20 12:00:00,0.579,-0.12,0.5913044901,0.0,0.0,0.0,0.579,-0.12,0.5913044901,0.0,0.0,0.0
2020-04-20 12:30:00,0.552,-0.107,0.5622748438,0.0,0.0,0.0,0.552,-0.107,0.5622748438,0.0,0.0,0.0
2020-04-20 13:00:00,0.5640000000000001,-0.127,0.5781219595,0.0,0.0,0.0,0.5640000000000001,-0.127,0.5781219595,0.0,0.0,0.0
2020-04-20 13:30:00,0.579,-0.127,0.5927647088,0.0,0.0,0.0,0.579,-0.127,0.5927647088,0.0,0.0,0.0
2020-04-20 14:00:00,0.548,-0.11900000000000001,0.5607717896000001,0.0,0.0,0.0,0.548,-0.11900000000000001,0.5607717896000001,0.0,0.0,0.0
2020-04-20 14:30:00,0.517,-0.106,0.5277546779,0.0,0.0,0.0,0.517,-0.106,0.5277546779,0.0,0.0,0.0
2020-04-20 15:00:00,0.47500000000000003,-0.106,0.4866836755,0.0,0.0,0.0,0.47500000000000003,-0.106,0.4866836755,0.0,0.0,0.0
2020-04-20 15:30:00,0.47100000000000003,-0.12,0.4860462941,0.0,0.0,0.0,0.47100000000000003,-0.12,0.4860462941,0.0,0.0,0.0
2020-04-20 16:00:00,0.468,-0.11900000000000001,0.4828923275,0.0,0.0,0.0,0.468,-0.11900000000000001,0.4828923275,0.0,0.0,0.0
2020-04-20 16:30:00,0.462,-0.111,0.4751473456,0.0,0.0,0.0,0.462,-0.111,0.4751473456,0.0,0.0,0.0
2020-04-20 17:00:00,0.463,-0.117,0.4775541854,0.0,0.0,0.0,0.463,-0.117,0.4775541854,0.0,0.0,0.0
2020-04-20 17:30:00,0.465,-0.111,0.47806484920000003,0.0,0.0,0.0,0.465,-0.111,0.47806484920000003,0.0,0.0,0.0
2020-04-20 18:00:00,0.483,-0.11800000000000001,0.49720518900000005,0.0,0.0,0.0,0.483,-0.11800000000000001,0.49720518900000005,0.0,0.0,0.0
2020-04-20 18:30:00,0.45,-0.10400000000000001,0.46186145110000004,0.0,0.0,0.0,0.45,-0.10400000000000001,0.46186145110000004,0.0,0.0,0.0
2020-04-20 19:00:00,0.486,-0.111,0.4985147942,0.0,0.0,0.0,0.486,-0.111,0.4985147942,0.0,0.0,0.0
2020-04-20 19:30:00,0.426,-0.092,0.4358210642,0.0,0.0,0.0,0.426,-0.092,0.4358210642,0.0,0.0,0.0
2020-04-20 20:00:00,0.435,-0.096,0.4454671705,0.0,0.0,0.0,0.435,-0.096,0.4454671705,0.0,0.0,0.0
2020-04-20 20:30:00,0.402,-0.085,0.4108880626,0.0,0.0,0.0,0.402,-0.085,0.4108880626,0.0,0.0,0.0
2020-04-20 21:00:00,0.504,-0.121,0.5183213289,0.0,0.0,0.0,0.504,-0.121,0.5183213289,0.0,0.0,0.0
2020-04-20 21:30:00,0.538,-0.132,0.5539566770000001,0.0,0.0,0.0,0.538,-0.132,0.5539566770000001,0.0,0.0,0.0
2020-04-20 22:00:00,0.483,-0.114,0.4962710953,0.0,0.0,0.0,0.483,-0.114,0.4962710953,0.0,0.0,0.0
2020-04-20 22:30:00,0.41100000000000003,-0.092,0.4211709867,0.0,0.0,0.0,0.41100000000000003,-0.092,0.4211709867,0.0,0.0,0.0
2020-04-20 23:00:00,0.424,-0.095,0.4345123704,0.0,0.0,0.0,0.424,-0.095,0.4345123704,0.0,0.0,0.0
2020-04-20 23:30:00,0.404,-0.085,0.4128450072,0.0,0.0,0.0,0.404,-0.085,0.4128450072,0.0,0.0,0.0
2020-04-21 00:00:00,0.315,-0.056,0.3199390567,0.0,0.0,0.0,0.315,-0.056,0.3199390567,0.0,0.0,0.0
2020-04-21 00:30:00,0.225,-0.033,0.2274071239,0.0,0.0,0.0,0.225,-0.033,0.2274071239,0.0,0.0,0.0
2020-04-21 01:00:00,0.25,-0.055,0.2559785147,0.0,0.0,0.0,0.25,-0.055,0.2559785147,0.0,0.0,0.0
2020-04-21 01:30:00,0.328,-0.073,0.33602529670000003,0.0,0.0,0.0,0.328,-0.073,0.33602529670000003,0.0,0.0,0.0
2020-04-21 02:00:00,0.393,-0.091,0.40339806640000003,0.0,0.0,0.0,0.393,-0.091,0.40339806640000003,0.0,0.0,0.0
2020-04-21 02:30:00,0.5,-0.124,0.5151465811,0.0,0.0,0.0,0.5,-0.124,0.5151465811,0.0,0.0,0.0
2020-04-21 03:00:00,0.518,-0.129,0.5338211311000001,0.0,0.0,0.0,0.518,-0.129,0.5338211311000001,0.0,0.0,0.0
2020-04-21 03:30:00,0.525,-0.129,0.5406163150000001,0.0,0.0,0.0,0.525,-0.129,0.5406163150000001,0.0,0.0,0.0
2020-04-21 04:00:00,0.537,-0.139,0.5546981161,0.0,0.0,0.0,0.537,-0.139,0.5546981161,0.0,0.0,0.0
2020-04-21 04:30:00,0.561,-0.158,0.5828250166,0.0,0.0,0.0,0.561,-0.158,0.5828250166,0.0,0.0,0.0
2020-04-21 05:00:00,0.582,-0.164,0.6046651966000001,0.0,0.0,0.0,0.582,-0.164,0.6046651966000001,0.0,0.0,0.0
2020-04-21 05:30:00,0.545,-0.148,0.5647379923,0.0,0.0,0.0,0.545,-0.148,0.5647379923,0.0,0.0,0.0
2020-04-21 06:00:00,0.524,-0.14400000000000002,0.5434261679,0.0,0.0,0.0,0.524,-0.14400000000000002,0.5434261679,0.0,0.0,0.0
2020-04-21 06:30:00,0.504,-0.14100000000000001,0.5233516982,0.0,0.0,0.0,0.504,-0.14100000000000001,0.5233516982,0.0,0.0,0.0
2020-04-21 07:00:00,0.526,-0.14400000000000002,0.5453549303,0.0,0.0,0.0,0.526,-0.14400000000000002,0.5453549303,0.0,0.0,0.0
2020-04-21 07:30:00,0.547,-0.15,0.5671939703000001,0.0,0.0,0.0,0.547,-0.15,0.5671939703000001,0.0,0.0,0.0
2020-04-21 08:00:00,0.533,-0.14400000000000002,0.5521095906,0.0,0.0,0.0,0.533,-0.14400000000000002,0.5521095906,0.0,0.0,0.0
2020-04-21 08:30:00,0.468,-0.126,0.48466483260000004,0.0,0.0,0.0,0.468,-0.126,0.48466483260000004,0.0,0.0,0.0
2020-04-21 09:00:00,0.34900000000000003,-0.085,0.3592018931,0.0,0.0,0.0,0.34900000000000003,-0.085,0.3592018931,0.0,0.0,0.0
2020-04-21 09:30:00,0.312,-0.059000000000000004,0.3175295262,0.0,0.0,0.0,0.312,-0.059000000000000004,0.3175295262,0.0,0.0,0.0
2020-04-21 10:00:00,0.272,-0.043000000000000003,0.2753779221,0.0,0.0,0.0,0.272,-0.043000000000000003,0.2753779221,0.0,0.0,0.0
2020-04-21 10:30:00,0.291,-0.048,0.2949321956,0.0,0.0,0.0,0.291,-0.048,0.2949321956,0.0,0.0,0.0
2020-04-21 11:00:00,0.422,-0.076,0.4287889924,0.0,0.0,0.0,0.422,-0.076,0.4287889924,0.0,0.0,0.0
2020-04-21 11:30:00,0.483,-0.092,0.4916838415,0.0,0.0,0.0,0.483,-0.092,0.4916838415,0.0,0.0,0.0
2020-04-21 12:00:00,0.605,-0.136,0.620097573,0.0,0.0,0.0,0.605,-0.136,0.620097573,0.0,0.0,0.0
2020-04-21 12:30:00,0.658,-0.156,0.6762396025,0.0,0.0,0.0,0.658,-0.156,0.6762396025,0.0,0.0,0.0
2020-04-21 13:00:00,0.619,-0.153,0.6376284184000001,0.0,0.0,0.0,0.619,-0.153,0.6376284184000001,0.0,0.0,0.0
2020-04-21 13:30:00,0.536,-0.124,0.5501563414,0.0,0.0,0.0,0.536,-0.124,0.5501563414,0.0,0.0,0.0
2020-04-21 14:00:00,0.502,-0.11,0.513910498,0.0,0.0,0.0,0.502,-0.11,0.513910498,0.0,0.0,0.0
2020-04-21 14:30:00,0.429,-0.09,0.43833891,0.0,0.0,0.0,0.429,-0.09,0.43833891,0.0,0.0,0.0
2020-04-21 15:00:00,0.333,-0.063,0.3389070669,0.0,0.0,0.0,0.333,-0.063,0.3389070669,0.0,0.0,0.0
2020-04-21 15:30:00,0.246,-0.059000000000000004,0.2529762835,0.0,0.0,0.0,0.246,-0.059000000000000004,0.2529762835,0.0,0.0,0.0
2020-04-21 16:00:00,0.28600000000000003,-0.064,0.29307336970000003,0.0,0.0,0.0,0.28600000000000003,-0.064,0.29307336970000003,0.0,0.0,0.0
2020-04-21 16:30:00,0.216,-0.046,0.2208438362,0.0,0.0,0.0,0.216,-0.046,0.2208438362,0.0,0.0,0.0
2020-04-21 17:00:00,0.20800000000000002,-0.044,0.2126029163,0.0,0.0,0.0,0.20800000000000002,-0.044,0.2126029163,0.0,0.0,0.0
2020-04-21 17:30:00,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0
2020-04-21 18:00:00,0.168,-0.038,0.172244013,0.0,0.0,0.0,0.168,-0.038,0.172244013,0.0,0.0,0.0
2020-04-21 18:30:00,0.129,-0.024,0.1312135664,0.0,0.0,0.0,0.129,-0.024,0.1312135664,0.0,0.0,0.0
2020-04-21 19:00:00,0.101,-0.02,0.1029611577,0.0,0.0,0.0,0.101,-0.02,0.1029611577,0.0,0.0,0.0
2020-04-21 19:30:00,0.11800000000000001,-0.029,0.1215113163,0.0,0.0,0.0,0.11800000000000001,-0.029,0.1215113163,0.0,0.0,0.0
2020-04-21 20:00:00,0.131,-0.029,0.134171532,0.0,0.0,0.0,0.131,-0.029,0.134171532,0.0,0.0,0.0
2020-04-21 20:30:00,0.145,-0.032,0.14848905680000002,0.0,0.0,0.0,0.145,-0.032,0.14848905680000002,0.0,0.0,0.0
2020-04-21 21:00:00,0.182,-0.036000000000000004,0.1855262785,0.0,0.0,0.0,0.182,-0.036000000000000004,0.1855262785,0.0,0.0,0.0
2020-04-21 21:30:00,0.263,-0.051000000000000004,0.2678992348,0.0,0.0,0.0,0.263,-0.051000000000000004,0.2678992348,0.0,0.0,0.0
2020-04-21 22:00:00,0.299,-0.058,0.30457347230000004,0.0,0.0,0.0,0.299,-0.058,0.30457347230000004,0.0,0.0,0.0
2020-04-21 22:30:00,0.28600000000000003,-0.055,0.2912404505,0.0,0.0,0.0,0.28600000000000003,-0.055,0.2912404505,0.0,0.0,0.0
2020-04-21 23:00:00,0.228,-0.034,0.2305211487,0.0,0.0,0.0,0.228,-0.034,0.2305211487,0.0,0.0,0.0
2020-04-21 23:30:00,0.23500000000000001,-0.032,0.2371687163,0.0,0.0,0.0,0.23500000000000001,-0.032,0.2371687163,0.0,0.0,0.0
2020-04-22 00:00:00,0.221,-0.035,0.2237543296,0.0,0.0,0.0,0.221,-0.035,0.2237543296,0.0,0.0,0.0
2020-04-22 00:30:00,0.218,-0.029,0.2199204402,0.0,0.0,0.0,0.218,-0.029,0.2199204402,0.0,0.0,0.0
2020-04-22 01:00:00,0.23900000000000002,-0.031,0.2410020747,0.0,0.0,0.0,0.23900000000000002,-0.031,0.2410020747,0.0,0.0,0.0
2020-04-22 01:30:00,0.194,-0.022,0.1952434378,0.0,0.0,0.0,0.194,-0.022,0.1952434378,0.0,0.0,0.0
2020-04-22 02:00:00,0.108,-0.01,0.10846197490000001,0.0,0.0,0.0,0.108,-0.01,0.10846197490000001,0.0,0.0,0.0
2020-04-22 02:30:00,0.10200000000000001,-0.015,0.1030970417,0.0,0.0,0.0,0.10200000000000001,-0.015,0.1030970417,0.0,0.0,0.0
2020-04-22 03:00:00,0.128,-0.014,0.1287633488,0.0,0.0,0.0,0.128,-0.014,0.1287633488,0.0,0.0,0.0
2020-04-22 03:30:00,0.157,-0.017,0.1579177001,0.0,0.0,0.0,0.157,-0.017,0.1579177001,0.0,0.0,0.0
2020-04-22 04:00:00,0.135,-0.01,0.1353698637,0.0,0.0,0.0,0.135,-0.01,0.1353698637,0.0,0.0,0.0
2020-04-22 04:30:00,0.131,-0.011,0.1314610208,0.0,0.0,0.0,0.131,-0.011,0.1314610208,0.0,0.0,0.0
2020-04-22 05:00:00,0.114,-0.015,0.1149826074,0.0,0.0,0.0,0.114,-0.015,0.1149826074,0.0,0.0,0.0
2020-04-22 05:30:00,0.123,-0.014,0.123794184,0.0,0.0,0.0,0.123,-0.014,0.123794184,0.0,0.0,0.0
2020-04-22 06:00:00,0.08700000000000001,-0.007,0.0872811549,0.0,0.0,0.0,0.08700000000000001,-0.007,0.0872811549,0.0,0.0,0.0
2020-04-22 06:30:00,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0
2020-04-22 07:00:00,0.062,-0.007,0.062393910000000004,0.0,0.0,0.0,0.062,-0.007,0.062393910000000004,0.0,0.0,0.0
2020-04-22 07:30:00,0.061,-0.003,0.0610737259,0.0,0.0,0.0,0.061,-0.003,0.0610737259,0.0,0.0,0.0
2020-04-22 08:00:00,0.063,-0.006,0.0632850693,0.0,0.0,0.0,0.063,-0.006,0.0632850693,0.0,0.0,0.0
