Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 08:30:00,0.067,-0.008,0.0674759216,0.0,0.0,0.0,0.067,-0.008,0.0674759216,0.0,0.0,0.0
2020-04-22 09:00:00,0.076,-0.013000000000000001,0.07710382610000001,0.0,0.0,0.0,0.076,-0.013000000000000001,0.07710382610000001,0.0,0.0,0.0
2020-04-22 09:30:00,0.091,-0.014,0.0920706251,0.0,0.0,0.0,0.091,-0.014,0.0920706251,0.0,0.0,0.0
2020-04-22 10:00:00,0.128,-0.021,0.1297112177,0.0,0.0,0.0,0.128,-0.021,0.1297112177,0.0,0.0,0.0
2020-04-22 10:30:00,0.11900000000000001,-0.018000000000000002,0.1203536456,0.0,0.0,0.0,0.11900000000000001,-0.018000000000000002,0.1203536456,0.0,0.0,0.0
2020-04-22 11:00:00,0.249,-0.042,0.2525173261,0.0,0.0,0.0,0.249,-0.042,0.2525173261,0.0,0.0,0.0
2020-04-22 11:30:00,0.402,-0.076,0.40912100900000004,0.0,0.0,0.0,0.402,-0.076,0.40912100900000004,0.0,0.0,0.0
2020-04-22 12:00:00,0.333,-0.052000000000000005,0.3370356064,0.0,0.0,0.0,0.333,-0.052000000000000005,0.3370356064,0.0,0.0,0.0
2020-04-22 12:30:00,0.28400000000000003,-0.037,0.2864000698,0.0,0.0,0.0,0.28400000000000003,-0.037,0.2864000698,0.0,0.0,0.0
2020-04-22 13:00:00,0.234,-0.037,0.23690715480000002,0.0,0.0,0.0,0.234,-0.037,0.23690715480000002,0.0,0.0,0.0
2020-04-22 13:30:00,0.215,-0.034,0.2176717713,0.0,0.0,0.0,0.215,-0.034,0.2176717713,0.0,0.0,0.0
2020-04-22 14:00:00,0.187,-0.029,0.18923530330000002,0.0,0.0,0.0,0.187,-0.029,0.18923530330000002,0.0,0.0,0.0
2020-04-22 14:30:00,0.132,-0.021,0.1336600165,0.0,0.0,0.0,0.132,-0.021,0.1336600165,0.0,0.0,0.0
2020-04-22 15:00:00,0.10300000000000001,-0.026000000000000002,0.10623088060000001,0.0,0.0,0.0,0.10300000000000001,-0.026000000000000002,0.10623088060000001,0.0,0.0,0.0
2020-04-22 15:30:00,0.082,-0.011,0.0827345152,0.0,0.0,0.0,0.082,-0.011,0.0827345152,0.0,0.0,0.0
2020-04-22 16:00:00,0.096,-0.006,0.0961873173,0.0,0.0,0.0,0.096,-0.006,0.0961873173,0.0,0.0,0.0
2020-04-22 16:30:00,0.08700000000000001,-0.004,0.0870919055,0.0,0.0,0.0,0.08700000000000001,-0.004,0.0870919055,0.0,0.0,0.0
2020-04-22 17:00:00,0.067,0.006,0.0672681202,0.0,0.0,0.0,0.067,0.006,0.0672681202,0.0,0.0,0.0
2020-04-22 17:30:00,0.028,0.007,0.028861739400000003,0.0,0.0,0.0,0.028,0.007,0.028861739400000003,0.0,0.0,0.0
2020-04-22 18:00:00,0.021,-0.004,0.021377558300000002,0.0,0.0,0.0,0.021,-0.004,0.021377558300000002,0.0,0.0,0.0
2020-04-22 18:30:00,0.013000000000000001,-0.004,0.0136014705,0.0,0.0,0.0,0.013000000000000001,-0.004,0.0136014705,0.0,0.0,0.0
2020-04-22 19:00:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0
2020-04-22 19:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,0.0,0.0,0.0
2020-04-22 20:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0
2020-04-22 20:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,0.0,0.0,0.0
2020-04-22 21:00:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,0.0,0.0,0.0
2020-04-22 21:30:00,0.022,-0.006,0.0228035085,0.0,0.0,0.0,0.022,-0.006,0.0228035085,0.0,0.0,0.0
2020-04-22 22:00:00,0.015,-0.004,0.0155241747,0.0,0.0,0.0,0.015,-0.004,0.0155241747,0.0,-0.26,0.26
2020-04-22 22:30:00,0.024,-0.004,0.0243310501,0.0,0.0,0.0,0.024,-0.004,0.0243310501,0.0,0.0,0.0
2020-04-22 23:00:00,0.03,0.0,0.03,0.0,0.0,0.0,0.03,0.0,0.03,0.0,0.0,0.0
2020-04-22 23:30:00,0.089,-0.017,0.09060905030000001,0.0,0.0,0.0,0.089,-0.017,0.09060905030000001,0.0,0.0,0.0
2020-04-23 00:00:00,0.215,-0.038,0.2183323155,0.0,0.0,0.0,0.215,-0.038,0.2183323155,0.0,0.0,0.0
2020-04-23 00:30:00,0.26,-0.038,0.26276225000000003,0.0,0.0,0.0,0.26,-0.038,0.26276225000000003,0.0,0.0,0.0
2020-04-23 01:00:00,0.232,-0.029,0.23380547470000002,0.0,0.0,0.0,0.232,-0.029,0.23380547470000002,0.0,0.0,0.0
2020-04-23 01:30:00,0.203,-0.031,0.20535335400000002,0.0,0.0,0.0,0.203,-0.031,0.20535335400000002,0.0,0.0,0.0
2020-04-23 02:00:00,0.179,-0.028,0.18117670930000002,0.0,0.0,0.0,0.179,-0.028,0.18117670930000002,0.0,0.0,0.0
2020-04-23 02:30:00,0.157,-0.024,0.15882380170000002,0.0,0.0,0.0,0.157,-0.024,0.15882380170000002,0.0,0.0,0.0
2020-04-23 03:00:00,0.115,-0.017,0.1162497312,0.0,0.0,0.0,0.115,-0.017,0.1162497312,0.0,0.0,0.0
2020-04-23 03:30:00,0.106,-0.015,0.1070560601,0.0,0.0,0.0,0.106,-0.015,0.1070560601,0.0,0.0,0.0
2020-04-23 04:00:00,0.074,-0.008,0.0744311763,0.0,0.0,0.0,0.074,-0.008,0.0744311763,0.0,0.0,0.0
2020-04-23 04:30:00,0.058,-0.008,0.0585491247,0.0,0.0,0.0,0.058,-0.008,0.0585491247,0.0,0.0,0.0
2020-04-23 05:00:00,0.03,-0.002,0.0300665928,0.0,0.0,0.0,0.03,-0.002,0.0300665928,0.0,0.0,0.0
2020-04-23 05:30:00,0.036000000000000004,-0.002,0.0360555128,0.0,0.0,0.0,0.036000000000000004,-0.002,0.0360555128,0.0,-0.26,0.26
2020-04-23 06:00:00,0.056,0.0,0.056,0.0,0.0,0.0,0.056,0.0,0.056,0.0,0.0,0.0
2020-04-23 06:30:00,0.065,-0.004,0.0651229606,0.0,0.0,0.0,0.065,-0.004,0.0651229606,0.0,0.0,0.0
2020-04-23 07:00:00,0.06,-0.008,0.0605309838,0.0,0.0,0.0,0.06,-0.008,0.0605309838,0.0,0.0,0.0
2020-04-23 07:30:00,0.077,-0.03,0.0826377638,0.0,0.0,0.0,0.077,-0.03,0.0826377638,0.0,0.0,0.0
2020-04-23 08:00:00,0.062,-0.02,0.0651459899,0.0,0.0,0.0,0.062,-0.02,0.0651459899,0.0,0.0,0.0
2020-04-23 08:30:00,0.035,0.001,0.035014282800000004,0.0,0.0,0.0,0.035,0.001,0.035014282800000004,0.0,0.0,0.0
2020-04-23 09:00:00,0.034,0.001,0.0340147027,0.0,0.0,0.0,0.034,0.001,0.0340147027,0.0,0.0,0.0
2020-04-23 09:30:00,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0
2020-04-23 10:00:00,0.05,-0.008,0.050635955600000004,0.0,0.0,0.0,0.05,-0.008,0.050635955600000004,0.0,0.0,0.0
2020-04-23 10:30:00,0.048,-0.007,0.0485077313,0.0,0.0,0.0,0.048,-0.007,0.0485077313,0.0,0.0,0.0
2020-04-23 11:00:00,0.043000000000000003,-0.002,0.0430464865,0.0,0.0,0.0,0.043000000000000003,-0.002,0.0430464865,0.0,0.0,0.0
2020-04-23 11:30:00,0.061,-0.003,0.0610737259,0.0,0.0,0.0,0.061,-0.003,0.0610737259,0.0,0.0,0.0
2020-04-23 12:00:00,0.066,-0.009000000000000001,0.0666108099,0.0,0.0,0.0,0.066,-0.009000000000000001,0.0666108099,0.0,0.0,0.0
2020-04-23 12:30:00,0.075,-0.005,0.0751664819,0.0,0.0,0.0,0.075,-0.005,0.0751664819,0.0,0.0,0.0
2020-04-23 13:00:00,0.082,-0.009000000000000001,0.0824924239,0.0,0.0,0.0,0.082,-0.009000000000000001,0.0824924239,0.0,0.0,0.0
2020-04-23 13:30:00,0.049,-0.011,0.0502195181,0.0,0.0,0.0,0.049,-0.011,0.0502195181,0.0,0.0,0.0
2020-04-23 14:00:00,0.06,-0.012,0.061188234200000004,0.0,0.0,0.0,0.06,-0.012,0.061188234200000004,0.0,0.0,0.0
2020-04-23 14:30:00,0.05,-0.009000000000000001,0.0508035432,0.0,0.0,0.0,0.05,-0.009000000000000001,0.0508035432,0.0,0.0,0.0
2020-04-23 15:00:00,0.053,-0.022,0.0573846669,0.0,0.0,0.0,0.053,-0.022,0.0573846669,0.0,0.0,0.0
2020-04-23 15:30:00,0.073,-0.034,0.08052949770000001,0.0,0.0,0.0,0.073,-0.034,0.08052949770000001,0.0,0.0,0.0
2020-04-23 16:00:00,0.08700000000000001,-0.009000000000000001,0.0874642784,0.0,0.0,0.0,0.08700000000000001,-0.009000000000000001,0.0874642784,0.0,0.0,0.0
2020-04-23 16:30:00,0.062,0.001,0.062008064,0.0,0.0,0.0,0.062,0.001,0.062008064,0.0,0.0,0.0
2020-04-23 17:00:00,0.042,0.005,0.042296572000000004,0.0,0.0,0.0,0.042,0.005,0.042296572000000004,0.0,0.0,0.0
2020-04-23 17:30:00,0.033,-0.008,0.033955853700000004,0.0,0.0,0.0,0.033,-0.008,0.033955853700000004,0.0,0.0,0.0
2020-04-23 18:00:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,0.0,0.0,0.0
2020-04-23 18:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0
2020-04-23 19:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,0.0,0.0,0.0
2020-04-23 19:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-23 20:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-04-23 20:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-23 21:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-23 21:30:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,0.0,0.0,0.0
2020-04-23 22:00:00,0.042,-0.005,0.042296572000000004,0.0,0.0,0.0,0.042,-0.005,0.042296572000000004,0.0,0.0,0.0
2020-04-23 22:30:00,0.057,-0.008,0.057558665700000004,0.0,0.0,0.0,0.057,-0.008,0.057558665700000004,0.0,0.0,0.0
2020-04-23 23:00:00,0.053,-0.005,0.0532353266,0.0,0.0,0.0,0.053,-0.005,0.0532353266,0.0,0.0,0.0
2020-04-23 23:30:00,0.061,-0.007,0.0614003257,0.0,0.0,0.0,0.061,-0.007,0.0614003257,0.0,0.0,0.0
2020-04-24 00:00:00,0.065,-0.005,0.0651920241,0.0,0.0,0.0,0.065,-0.005,0.0651920241,0.0,0.0,0.0
2020-04-24 00:30:00,0.07,-0.006,0.0702566723,0.0,0.0,0.0,0.07,-0.006,0.0702566723,0.0,0.0,0.0
2020-04-24 01:00:00,0.057,-0.006,0.0573149195,0.0,0.0,0.0,0.057,-0.006,0.0573149195,0.0,0.0,0.0
2020-04-24 01:30:00,0.035,0.002,0.0350570963,0.0,0.0,0.0,0.035,0.002,0.0350570963,0.0,0.0,0.0
2020-04-24 02:00:00,0.044,0.002,0.044045431100000004,0.0,0.0,0.0,0.044,0.002,0.044045431100000004,0.0,0.0,0.0
2020-04-24 02:30:00,0.028,0.004,0.028284271200000002,0.0,0.0,0.0,0.028,0.004,0.028284271200000002,0.0,0.0,0.0
2020-04-24 03:00:00,0.039,-0.007,0.039623225500000005,0.0,0.0,0.0,0.039,-0.007,0.039623225500000005,0.0,0.0,0.0
2020-04-24 03:30:00,0.08600000000000001,-0.02,0.08829496020000001,0.0,0.0,0.0,0.08600000000000001,-0.02,0.08829496020000001,0.0,0.0,0.0
2020-04-24 04:00:00,0.077,-0.024,0.0806535802,0.0,0.0,0.0,0.077,-0.024,0.0806535802,0.0,0.0,0.0
2020-04-24 04:30:00,0.05,-0.009000000000000001,0.0508035432,0.0,0.0,0.0,0.05,-0.009000000000000001,0.0508035432,0.0,0.0,0.0
2020-04-24 05:00:00,0.095,-0.02,0.09708243920000001,0.0,0.0,0.0,0.095,-0.02,0.09708243920000001,0.0,0.0,0.0
2020-04-24 05:30:00,0.08600000000000001,-0.014,0.08713208360000001,0.0,0.0,0.0,0.08600000000000001,-0.014,0.08713208360000001,0.0,0.0,0.0
2020-04-24 06:00:00,0.093,-0.024,0.0960468636,0.0,0.0,0.0,0.093,-0.024,0.0960468636,0.0,0.0,0.0
2020-04-24 06:30:00,0.095,-0.03,0.0996242942,0.0,0.0,0.0,0.095,-0.03,0.0996242942,0.0,0.0,0.0
2020-04-24 07:00:00,0.092,-0.03,0.09676776320000001,0.0,0.0,0.0,0.092,-0.03,0.09676776320000001,0.0,0.0,0.0
2020-04-24 07:30:00,0.076,-0.031,0.08207923,0.0,0.0,0.0,0.076,-0.031,0.08207923,0.0,0.0,0.0
2020-04-24 08:00:00,0.033,-0.012,0.0351140997,0.0,0.0,0.0,0.033,-0.012,0.0351140997,0.0,0.0,0.0
2020-04-24 08:30:00,0.017,-0.018000000000000002,0.0247588368,0.0,0.0,0.0,0.017,-0.018000000000000002,0.0247588368,0.0,0.0,0.0
2020-04-24 09:00:00,0.034,0.0,0.034,0.0,0.0,0.0,0.034,0.0,0.034,0.0,0.0,0.0
2020-04-24 09:30:00,0.039,-0.005,0.0393192065,0.0,0.0,0.0,0.039,-0.005,0.0393192065,0.0,0.0,0.0
2020-04-24 10:00:00,0.073,-0.001,0.073006849,0.0,0.0,0.0,0.073,-0.001,0.073006849,0.0,0.0,0.0
2020-04-24 10:30:00,0.063,-0.004,0.0631268564,0.0,0.0,0.0,0.063,-0.004,0.0631268564,0.0,0.0,0.0
2020-04-24 11:00:00,0.058,-0.006,0.0583095189,0.0,0.0,0.0,0.058,-0.006,0.0583095189,0.0,0.0,0.0
2020-04-24 11:30:00,0.063,-0.006,0.0632850693,0.0,0.0,0.0,0.063,-0.006,0.0632850693,0.0,0.0,0.0
2020-04-24 12:00:00,0.061,-0.013000000000000001,0.062369864500000004,0.0,0.0,0.0,0.061,-0.013000000000000001,0.062369864500000004,0.0,0.0,0.0
2020-04-24 12:30:00,0.04,-0.013000000000000001,0.0420594817,0.0,0.0,0.0,0.04,-0.013000000000000001,0.0420594817,0.0,-0.26,0.26
2020-04-24 13:00:00,0.037,-0.177,0.1808258831,0.0,0.0,0.0,0.037,-0.177,0.1808258831,0.0,0.0,0.0
2020-04-24 13:30:00,0.041,-0.02,0.0456179789,0.0,0.0,0.0,0.041,-0.02,0.0456179789,0.0,0.0,0.0
2020-04-24 14:00:00,0.091,-0.016,0.0923958874,0.0,0.0,0.0,0.091,-0.016,0.0923958874,0.0,0.0,0.0
2020-04-24 14:30:00,0.063,-0.014,0.0645368112,0.0,0.0,0.0,0.063,-0.014,0.0645368112,0.0,0.0,0.0
2020-04-24 15:00:00,0.042,-0.016,0.0449444101,0.0,0.0,0.0,0.042,-0.016,0.0449444101,0.0,0.0,0.0
2020-04-24 15:30:00,0.1,-0.037,0.10662551290000001,0.0,0.0,0.0,0.1,-0.037,0.10662551290000001,0.0,0.0,0.0
2020-04-24 16:00:00,0.065,-0.013000000000000001,0.0662872537,0.0,0.0,0.0,0.065,-0.013000000000000001,0.0662872537,0.0,0.0,0.0
2020-04-24 16:30:00,0.016,-0.008,0.0178885438,0.0,0.0,0.0,0.016,-0.008,0.0178885438,0.0,0.0,0.0
2020-04-24 17:00:00,0.012,-0.006,0.0134164079,0.0,0.0,0.0,0.012,-0.006,0.0134164079,0.0,0.0,0.0
2020-04-24 17:30:00,0.024,-0.016,0.0288444102,0.0,0.0,0.0,0.024,-0.016,0.0288444102,0.0,0.0,0.0
2020-04-24 18:00:00,0.014,-0.009000000000000001,0.016643317,0.0,0.0,0.0,0.014,-0.009000000000000001,0.016643317,0.0,0.0,0.0
2020-04-24 18:30:00,0.011,-0.007,0.0130384048,0.0,0.0,0.0,0.011,-0.007,0.0130384048,0.0,0.0,0.0
2020-04-24 19:00:00,0.007,-0.005,0.0086023253,0.0,0.0,0.0,0.007,-0.005,0.0086023253,0.0,0.0,0.0
2020-04-24 19:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-24 20:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0
2020-04-24 20:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-24 21:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-24 21:30:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-04-24 22:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-24 22:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,0.0,0.0,0.0
2020-04-24 23:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-24 23:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-25 00:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-25 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-25 01:00:00,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0
2020-04-25 01:30:00,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0
2020-04-25 02:00:00,0.006,0.001,0.0060827625,0.0,0.0,0.0,0.006,0.001,0.0060827625,0.0,0.0,0.0
2020-04-25 02:30:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0
2020-04-25 03:00:00,0.035,-0.007,0.0356931366,0.0,0.0,0.0,0.035,-0.007,0.0356931366,0.0,0.0,0.0
2020-04-25 03:30:00,0.049,-0.009000000000000001,0.049819674800000005,0.0,0.0,0.0,0.049,-0.009000000000000001,0.049819674800000005,0.0,0.0,0.0
2020-04-25 04:00:00,0.059000000000000004,-0.016,0.0611310069,0.0,0.0,0.0,0.059000000000000004,-0.016,0.0611310069,0.0,0.0,0.0
2020-04-25 04:30:00,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0
2020-04-25 05:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,0.0,0.0,0.0
2020-04-25 05:30:00,0.0,-0.006,0.006,0.0,0.0,0.0,0.0,-0.006,0.006,0.0,0.0,0.0
2020-04-25 06:00:00,0.0,-0.005,0.005,0.0,0.0,0.0,0.0,-0.005,0.005,0.0,0.0,0.0
2020-04-25 06:30:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,0.0,0.0,0.0
2020-04-25 07:00:00,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0
2020-04-25 07:30:00,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.0,0.0,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.0,0.0
2020-04-25 08:00:00,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0
2020-04-25 08:30:00,0.01,-0.006,0.0116619038,0.0,0.0,0.0,0.01,-0.006,0.0116619038,0.0,0.0,0.0
2020-04-25 09:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0
2020-04-25 09:30:00,0.108,-0.02,0.1098362417,0.0,0.0,0.0,0.108,-0.02,0.1098362417,0.0,0.0,0.0
2020-04-25 10:00:00,0.166,-0.031,0.1688697723,0.0,0.0,0.0,0.166,-0.031,0.1688697723,0.0,0.0,0.0
2020-04-25 10:30:00,0.151,-0.017,0.15195394040000001,0.0,0.0,0.0,0.151,-0.017,0.15195394040000001,0.0,0.0,0.0
2020-04-25 11:00:00,0.132,-0.017,0.133090195,0.0,0.0,0.0,0.132,-0.017,0.133090195,0.0,0.0,0.0
2020-04-25 11:30:00,0.1,0.0,0.1,0.0,0.0,0.0,0.1,0.0,0.1,0.0,0.0,0.0
2020-04-25 12:00:00,0.10400000000000001,-0.006,0.1041729331,0.0,0.0,0.0,0.10400000000000001,-0.006,0.1041729331,0.0,0.0,0.0
2020-04-25 12:30:00,0.097,-0.01,0.0975141015,0.0,0.0,0.0,0.097,-0.01,0.0975141015,0.0,0.0,0.0
2020-04-25 13:00:00,0.088,-0.015,0.0892692556,0.0,0.0,0.0,0.088,-0.015,0.0892692556,0.0,0.0,0.0
2020-04-25 13:30:00,0.088,-0.01,0.08856635930000001,0.0,0.0,0.0,0.088,-0.01,0.08856635930000001,0.0,0.0,0.0
2020-04-25 14:00:00,0.09,-0.008,0.09035485600000001,0.0,0.0,0.0,0.09,-0.008,0.09035485600000001,0.0,0.0,0.0
2020-04-25 14:30:00,0.082,-0.007,0.0822982381,0.0,0.0,0.0,0.082,-0.007,0.0822982381,0.0,0.0,0.0
2020-04-25 15:00:00,0.082,-0.003,0.0820548597,0.0,0.0,0.0,0.082,-0.003,0.0820548597,0.0,0.0,0.0
2020-04-25 15:30:00,0.08,-0.007,0.0803056661,0.0,0.0,0.0,0.08,-0.007,0.0803056661,0.0,0.0,0.0
2020-04-25 16:00:00,0.062,0.0,0.062,0.0,0.0,0.0,0.062,0.0,0.062,0.0,0.0,0.0
2020-04-25 16:30:00,0.061,-0.011,0.0619838689,0.0,0.0,0.0,0.061,-0.011,0.0619838689,0.0,0.0,0.0
2020-04-25 17:00:00,0.037,-0.013000000000000001,0.0392173431,0.0,0.0,0.0,0.037,-0.013000000000000001,0.0392173431,0.0,0.0,0.0
2020-04-25 17:30:00,0.018000000000000002,-0.017,0.0247588368,0.0,0.0,0.0,0.018000000000000002,-0.017,0.0247588368,0.0,0.0,0.0
2020-04-25 18:00:00,0.012,-0.014,0.0184390889,0.0,0.0,0.0,0.012,-0.014,0.0184390889,0.0,0.0,0.0
2020-04-25 18:30:00,0.012,-0.012,0.0169705627,0.0,0.0,0.0,0.012,-0.012,0.0169705627,0.0,0.0,0.0
2020-04-25 19:00:00,0.01,-0.009000000000000001,0.013453624,0.0,0.0,0.0,0.01,-0.009000000000000001,0.013453624,0.0,0.0,0.0
2020-04-25 19:30:00,0.004,-0.009000000000000001,0.009848857800000001,0.0,0.0,0.0,0.004,-0.009000000000000001,0.009848857800000001,0.0,0.0,0.0
2020-04-25 20:00:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,0.0,0.0,0.0
2020-04-25 20:30:00,0.004,-0.008,0.0089442719,0.0,0.0,0.0,0.004,-0.008,0.0089442719,0.0,0.0,0.0
2020-04-25 21:00:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,0.0,0.0,0.0
2020-04-25 21:30:00,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0
2020-04-25 22:00:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,0.0,0.0,0.0
2020-04-25 22:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-04-25 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-25 23:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-26 00:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-26 00:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-26 01:00:00,0.002,-0.001,0.0022360680000000003,-0.26,0.0,0.26,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 01:30:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-04-26 02:00:00,0.002,0.002,0.0028284271,0.0,0.0,0.0,0.002,0.002,0.0028284271,0.0,0.0,0.0
2020-04-26 02:30:00,0.005,0.008,0.0094339811,0.0,0.0,0.0,0.005,0.008,0.0094339811,0.0,0.0,0.0
2020-04-26 03:00:00,0.005,0.008,0.0094339811,0.0,0.0,0.0,0.005,0.008,0.0094339811,0.0,0.0,0.0
2020-04-26 03:30:00,0.006,0.001,0.0060827625,0.0,0.0,0.0,0.006,0.001,0.0060827625,0.0,0.0,0.0
2020-04-26 04:00:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-04-26 04:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 05:00:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,0.0,0.0,0.0
2020-04-26 05:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 06:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 06:30:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,0.0,0.0,0.0
2020-04-26 07:00:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,0.0,0.0,0.0
2020-04-26 07:30:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,0.0,0.0,0.0
2020-04-26 08:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,0.0,0.0,0.0
2020-04-26 08:30:00,0.005,0.002,0.0053851648,0.0,0.0,0.0,0.005,0.002,0.0053851648,0.0,0.0,0.0
2020-04-26 09:00:00,0.014,0.0,0.014,0.0,0.0,0.0,0.014,0.0,0.014,0.0,0.0,0.0
2020-04-26 09:30:00,0.027,-0.003,0.0271661554,0.0,0.0,0.0,0.027,-0.003,0.0271661554,0.0,0.0,0.0
2020-04-26 10:00:00,0.036000000000000004,-0.003,0.0361247837,0.0,0.0,0.0,0.036000000000000004,-0.003,0.0361247837,0.0,0.0,0.0
2020-04-26 10:30:00,0.051000000000000004,-0.004,0.0511566222,0.0,0.0,0.0,0.051000000000000004,-0.004,0.0511566222,0.0,0.0,0.0
2020-04-26 11:00:00,0.056,-0.005,0.0562227712,0.0,0.0,0.0,0.056,-0.005,0.0562227712,0.0,0.0,0.0
2020-04-26 11:30:00,0.061,-0.005,0.061204575000000004,0.0,0.0,0.0,0.061,-0.005,0.061204575000000004,0.0,0.0,0.0
2020-04-26 12:00:00,0.07100000000000001,-0.001,0.0710070419,0.0,0.0,0.0,0.07100000000000001,-0.001,0.0710070419,0.0,0.0,0.0
2020-04-26 12:30:00,0.091,0.0,0.091,0.0,0.0,0.0,0.091,0.0,0.091,0.0,0.0,0.0
2020-04-26 13:00:00,0.062,-0.002,0.0620322497,0.0,0.0,0.0,0.062,-0.002,0.0620322497,0.0,0.0,0.0
2020-04-26 13:30:00,0.046,-0.002,0.0460434577,0.0,0.0,0.0,0.046,-0.002,0.0460434577,0.0,0.0,0.0
2020-04-26 14:00:00,0.062,0.002,0.0620322497,0.0,0.0,0.0,0.062,0.002,0.0620322497,0.0,0.0,0.0
2020-04-26 14:30:00,0.126,-0.017,0.12714165330000002,0.0,0.0,0.0,0.126,-0.017,0.12714165330000002,0.0,0.0,0.0
2020-04-26 15:00:00,0.154,-0.022,0.15556349190000002,0.0,0.0,0.0,0.154,-0.022,0.15556349190000002,0.0,0.0,0.0
2020-04-26 15:30:00,0.11,-0.025,0.1128051417,0.0,0.0,0.0,0.11,-0.025,0.1128051417,0.0,0.0,0.0
2020-04-26 16:00:00,0.101,-0.014,0.1019656805,0.0,0.0,0.0,0.101,-0.014,0.1019656805,0.0,0.0,0.0
2020-04-26 16:30:00,0.034,0.009000000000000001,0.0351710108,0.0,0.0,0.0,0.034,0.009000000000000001,0.0351710108,0.0,0.0,0.0
2020-04-26 17:00:00,0.018000000000000002,0.006,0.018973666,0.0,0.0,0.0,0.018000000000000002,0.006,0.018973666,0.0,0.0,0.0
2020-04-26 17:30:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,0.0,0.0,0.0
2020-04-26 18:00:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,0.0,0.0,0.0
2020-04-26 18:30:00,0.023,-0.005,0.0235372046,0.0,0.0,0.0,0.023,-0.005,0.0235372046,0.0,0.0,0.0
2020-04-26 19:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0
2020-04-26 19:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-04-26 20:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-04-26 20:30:00,0.008,-0.001,0.0080622577,0.0,0.0,0.0,0.008,-0.001,0.0080622577,0.0,0.0,0.0
2020-04-26 21:00:00,0.004,-0.002,0.004472136000000001,0.0,-0.26,0.26,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-26 21:30:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,0.0,0.0,0.0
2020-04-26 22:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-04-26 22:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 23:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-26 23:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-27 00:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-27 00:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-27 01:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-27 01:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-27 02:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-04-27 02:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-04-27 03:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-27 03:30:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,0.0,0.0,0.0
2020-04-27 04:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-27 04:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-27 05:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0
2020-04-27 05:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,0.0,0.0,0.0
2020-04-27 06:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,0.0,0.0,0.0
2020-04-27 06:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,0.0,0.0,0.0
2020-04-27 07:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-27 07:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-27 08:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-27 08:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0
2020-04-27 09:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-04-27 09:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-27 10:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-27 10:30:00,0.019,-0.002,0.0191049732,0.0,0.0,0.0,0.019,-0.002,0.0191049732,0.0,0.0,0.0
2020-04-27 11:00:00,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0
2020-04-27 11:30:00,0.035,-0.011,0.0366878727,0.0,0.0,0.0,0.035,-0.011,0.0366878727,0.0,0.0,0.0
2020-04-27 12:00:00,0.055,-0.008,0.055578772900000004,0.0,0.0,0.0,0.055,-0.008,0.055578772900000004,0.0,0.0,0.0
2020-04-27 12:30:00,0.05,-0.007,0.0504876222,-0.26,0.0,0.26,0.05,-0.007,0.0504876222,0.0,0.0,0.0
2020-04-27 13:00:00,0.069,-0.011,0.0698713103,0.0,-0.26,0.26,0.069,-0.011,0.0698713103,0.0,0.0,0.0
2020-04-27 13:30:00,0.068,-0.018000000000000002,0.0703420216,0.0,0.0,0.0,0.068,-0.018000000000000002,0.0703420216,0.0,0.0,0.0
2020-04-27 14:00:00,0.059000000000000004,-0.012,0.060207972900000004,0.0,0.0,0.0,0.059000000000000004,-0.012,0.060207972900000004,0.0,0.0,0.0
2020-04-27 14:30:00,0.091,-0.019,0.09296235800000001,0.0,0.0,0.0,0.091,-0.019,0.09296235800000001,0.0,0.0,0.0
2020-04-27 15:00:00,0.07,-0.026000000000000002,0.0746726188,0.0,0.0,0.0,0.07,-0.026000000000000002,0.0746726188,0.0,0.0,0.0
2020-04-27 15:30:00,0.055,-0.02,0.0585234996,0.0,0.0,0.0,0.055,-0.02,0.0585234996,0.0,0.0,0.0
2020-04-27 16:00:00,0.048,-0.019,0.051623638000000006,0.0,0.0,0.0,0.048,-0.019,0.051623638000000006,0.0,0.0,0.0
2020-04-27 16:30:00,0.053,-0.023,0.0577754273,0.0,0.0,0.0,0.053,-0.023,0.0577754273,0.0,0.0,0.0
2020-04-27 17:00:00,0.092,-0.027,0.0958801335,0.0,0.0,0.0,0.092,-0.027,0.0958801335,0.0,0.0,0.0
2020-04-27 17:30:00,0.094,-0.011,0.09464142860000001,0.0,0.0,0.0,0.094,-0.011,0.09464142860000001,0.0,0.0,0.0
2020-04-27 18:00:00,0.043000000000000003,-0.006,0.0434165867,0.0,0.0,0.0,0.043000000000000003,-0.006,0.0434165867,0.0,0.0,0.0
2020-04-27 18:30:00,0.011,-0.006,0.0125299641,0.0,0.0,0.0,0.011,-0.006,0.0125299641,0.0,0.0,0.0
2020-04-27 19:00:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0
2020-04-27 19:30:00,0.031,-0.009000000000000001,0.0322800248,0.0,0.0,0.0,0.031,-0.009000000000000001,0.0322800248,0.0,0.0,0.0
2020-04-27 20:00:00,0.013000000000000001,-0.006,0.014317821100000001,0.0,0.0,0.0,0.013000000000000001,-0.006,0.014317821100000001,0.0,0.0,0.0
2020-04-27 20:30:00,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0
2020-04-27 21:00:00,0.01,-0.003,0.0104403065,0.0,0.0,0.0,0.01,-0.003,0.0104403065,0.0,0.0,0.0
2020-04-27 21:30:00,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0
2020-04-27 22:00:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,0.0,0.0,0.0
2020-04-27 22:30:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0
2020-04-27 23:00:00,0.008,-0.002,0.0082462113,0.0,0.0,0.0,0.008,-0.002,0.0082462113,0.0,0.0,0.0
2020-04-27 23:30:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-04-28 00:00:00,0.007,0.0,0.007,0.0,0.0,0.0,0.007,0.0,0.007,0.0,0.0,0.0
2020-04-28 00:30:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0
2020-04-28 01:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0
2020-04-28 01:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,0.0,0.0,0.0
2020-04-28 02:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-04-28 02:30:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0
2020-04-28 03:00:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,0.0,0.0,0.0
2020-04-28 03:30:00,0.003,-0.009000000000000001,0.009486833,0.0,-0.26,0.26,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0
2020-04-28 04:00:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0
2020-04-28 04:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-04-28 05:00:00,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0
2020-04-28 05:30:00,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0
2020-04-28 06:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,0.0,0.0,0.0
2020-04-28 06:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0
2020-04-28 07:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0
2020-04-28 07:30:00,0.006,-0.008,0.01,0.0,0.0,0.0,0.006,-0.008,0.01,0.0,0.0,0.0
2020-04-28 08:00:00,0.009000000000000001,-0.007,0.0114017543,0.0,0.0,0.0,0.009000000000000001,-0.007,0.0114017543,0.0,0.0,0.0
2020-04-28 08:30:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,0.0,0.0,0.0
2020-04-28 09:00:00,0.017,-0.004,0.0174642492,0.0,0.0,0.0,0.017,-0.004,0.0174642492,0.0,0.0,0.0
2020-04-28 09:30:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,0.0,0.0,0.0
2020-04-28 10:00:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-04-28 10:30:00,0.045,-0.007,0.045541190100000004,0.0,0.0,0.0,0.045,-0.007,0.045541190100000004,0.0,0.0,0.0
2020-04-28 11:00:00,0.074,-0.023,0.0774919351,0.0,0.0,0.0,0.074,-0.023,0.0774919351,0.0,0.0,0.0
2020-04-28 11:30:00,0.059000000000000004,-0.01,0.0598414572,0.0,0.0,0.0,0.059000000000000004,-0.01,0.0598414572,0.0,0.0,0.0
2020-04-28 12:00:00,0.044,-0.006,0.0444072066,0.0,0.0,0.0,0.044,-0.006,0.0444072066,0.0,0.0,0.0
2020-04-28 12:30:00,0.032,0.002,0.0320624391,0.0,0.0,0.0,0.032,0.002,0.0320624391,0.0,0.0,0.0
2020-04-28 13:00:00,0.024,-0.008,0.0252982213,0.0,0.0,0.0,0.024,-0.008,0.0252982213,0.0,0.0,0.0
2020-04-28 13:30:00,0.062,-0.018000000000000002,0.0645600496,0.0,0.0,0.0,0.062,-0.018000000000000002,0.0645600496,0.0,0.0,0.0
2020-04-28 14:00:00,0.04,-0.015,0.0427200187,0.0,0.0,0.0,0.04,-0.015,0.0427200187,0.0,0.0,0.0
2020-04-28 14:30:00,0.046,-0.004,0.0461735855,0.0,0.0,0.0,0.046,-0.004,0.0461735855,0.0,0.0,0.0
2020-04-28 15:00:00,0.04,-0.004,0.040199502500000005,0.0,0.0,0.0,0.04,-0.004,0.040199502500000005,0.0,0.0,0.0
2020-04-28 15:30:00,0.014,-0.004,0.014560219800000001,0.0,0.0,0.0,0.014,-0.004,0.014560219800000001,0.0,0.0,0.0
2020-04-28 16:00:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0
2020-04-28 16:30:00,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0
2020-04-28 17:00:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,0.0,0.0,0.0
2020-04-28 17:30:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,0.0,0.0,0.0
2020-04-28 18:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-28 18:30:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0
2020-04-28 19:00:00,0.0,-0.005,0.005,0.0,0.0,0.0,0.0,-0.005,0.005,0.0,0.0,0.0
2020-04-28 19:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0
2020-04-28 20:00:00,0.0,-0.008,0.008,0.0,0.0,0.0,0.0,-0.008,0.008,0.0,0.0,0.0
2020-04-28 20:30:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,0.0,0.0,0.0
2020-04-28 21:00:00,0.027,-0.001,0.0270185122,0.0,0.0,0.0,0.027,-0.001,0.0270185122,0.0,0.0,0.0
2020-04-28 21:30:00,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0
2020-04-28 22:00:00,0.024,-0.001,0.0240208243,0.0,0.0,0.0,0.024,-0.001,0.0240208243,0.0,0.0,0.0
2020-04-28 22:30:00,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0
2020-04-28 23:00:00,0.01,0.0,0.01,0.0,0.0,0.0,0.01,0.0,0.01,0.0,0.0,0.0
2020-04-28 23:30:00,0.008,-0.001,0.0080622577,0.0,0.0,0.0,0.008,-0.001,0.0080622577,0.0,0.0,0.0
2020-04-29 00:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-04-29 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-04-29 01:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-29 01:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-04-29 02:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0
2020-04-29 02:30:00,0.016,-0.004,0.0164924225,0.0,0.0,0.0,0.016,-0.004,0.0164924225,0.0,0.0,0.0
2020-04-29 03:00:00,0.039,-0.011,0.0405215992,0.0,0.0,0.0,0.039,-0.011,0.0405215992,0.0,0.0,0.0
2020-04-29 03:30:00,0.034,-0.005,0.034365680600000004,0.0,0.0,0.0,0.034,-0.005,0.034365680600000004,0.0,0.0,0.0
2020-04-29 04:00:00,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0,0.043000000000000003,-0.001,0.0430116263,0.0,0.0,0.0
2020-04-29 04:30:00,0.082,-0.018000000000000002,0.0839523674,0.0,0.0,0.0,0.082,-0.018000000000000002,0.0839523674,0.0,0.0,0.0
2020-04-29 05:00:00,0.116,-0.019,0.11754573580000001,0.0,0.0,0.0,0.116,-0.019,0.11754573580000001,0.0,0.0,0.0
2020-04-29 05:30:00,0.14400000000000002,-0.033,0.14773286700000002,0.0,0.0,0.0,0.14400000000000002,-0.033,0.14773286700000002,0.0,0.0,0.0
2020-04-29 06:00:00,0.17400000000000002,-0.049,0.1807678069,0.0,0.0,0.0,0.17400000000000002,-0.049,0.1807678069,0.0,0.0,0.0
2020-04-29 06:30:00,0.29,-0.062,0.2965535365,-0.26,0.0,0.26,0.29,-0.062,0.2965535365,0.0,0.0,0.0
2020-04-29 07:00:00,0.358,-0.084,0.3677227216,0.0,0.0,0.0,0.358,-0.084,0.3677227216,0.0,0.0,0.0
2020-04-29 07:30:00,0.304,-0.068,0.3115124396,0.0,0.0,0.0,0.304,-0.068,0.3115124396,0.0,0.0,0.0
2020-04-29 08:00:00,0.363,-0.08700000000000001,0.3732800557,0.0,0.0,0.0,0.363,-0.08700000000000001,0.3732800557,0.0,0.0,0.0
2020-04-29 08:30:00,0.398,-0.093,0.4087211764,0.0,0.0,0.0,0.398,-0.093,0.4087211764,0.0,0.0,0.0
2020-04-29 09:00:00,0.393,-0.091,0.40339806640000003,0.0,0.0,0.0,0.393,-0.091,0.40339806640000003,0.0,0.0,0.0
2020-04-29 09:30:00,0.47300000000000003,-0.115,0.4867792107,0.0,0.0,0.0,0.47300000000000003,-0.115,0.4867792107,0.0,0.0,0.0
2020-04-29 10:00:00,0.512,-0.131,0.5284931409,0.0,0.0,0.0,0.512,-0.131,0.5284931409,0.0,0.0,0.0
2020-04-29 10:30:00,0.522,-0.131,0.5381867706,0.0,0.0,0.0,0.522,-0.131,0.5381867706,0.0,0.0,0.0
2020-04-29 11:00:00,0.52,-0.131,0.5362471445,0.0,0.0,0.0,0.52,-0.131,0.5362471445,0.0,0.0,0.0
2020-04-29 11:30:00,0.506,-0.121,0.520266278,0.0,0.0,0.0,0.506,-0.121,0.520266278,0.0,0.0,0.0
2020-04-29 12:00:00,0.52,-0.127,0.5352840368,0.0,0.0,0.0,0.52,-0.127,0.5352840368,0.0,0.0,0.0
2020-04-29 12:30:00,0.484,-0.115,0.4974746225,0.0,0.0,0.0,0.484,-0.115,0.4974746225,0.0,0.0,0.0
2020-04-29 13:00:00,0.56,-0.14400000000000002,0.578217952,-0.26,0.0,0.26,0.56,-0.14400000000000002,0.578217952,0.0,0.0,0.0
2020-04-29 13:30:00,0.544,-0.134,0.5602606536,0.0,0.0,0.0,0.544,-0.134,0.5602606536,0.0,0.0,0.0
2020-04-29 14:00:00,0.549,-0.129,0.5639521256000001,0.0,0.0,0.0,0.549,-0.129,0.5639521256000001,0.0,0.0,0.0
2020-04-29 14:30:00,0.439,-0.08600000000000001,0.4473443864,0.0,0.0,0.0,0.439,-0.08600000000000001,0.4473443864,0.0,0.0,0.0
2020-04-29 15:00:00,0.378,-0.082,0.38679193370000003,0.0,0.0,0.0,0.378,-0.082,0.38679193370000003,0.0,0.0,0.0
2020-04-29 15:30:00,0.368,-0.084,0.3774652302,0.0,0.0,0.0,0.368,-0.084,0.3774652302,0.0,0.0,0.0
2020-04-29 16:00:00,0.461,-0.122,0.4768700033,0.0,0.0,0.0,0.461,-0.122,0.4768700033,0.0,0.0,0.0
2020-04-29 16:30:00,0.381,-0.097,0.39315391390000004,0.0,0.0,0.0,0.381,-0.097,0.39315391390000004,0.0,0.0,0.0
2020-04-29 17:00:00,0.499,-0.127,0.5149077587,0.0,0.0,0.0,0.499,-0.127,0.5149077587,0.0,0.0,0.0
2020-04-29 17:30:00,0.431,-0.10200000000000001,0.44290518170000004,0.0,0.0,0.0,0.431,-0.10200000000000001,0.44290518170000004,0.0,0.0,0.0
2020-04-29 18:00:00,0.373,-0.081,0.3816935944,0.0,0.0,0.0,0.373,-0.081,0.3816935944,0.0,0.0,0.0
2020-04-29 18:30:00,0.168,-0.019,0.169070991,0.0,0.0,0.0,0.168,-0.019,0.169070991,0.0,0.0,0.0
2020-04-29 19:00:00,0.376,-0.078,0.3840052083,0.0,0.0,0.0,0.376,-0.078,0.3840052083,0.0,0.0,0.0
2020-04-29 19:30:00,0.51,-0.122,0.5243891685000001,0.0,0.0,0.0,0.51,-0.122,0.5243891685000001,0.0,0.0,0.0
2020-04-29 20:00:00,0.538,-0.135,0.5546791866,0.0,0.0,0.0,0.538,-0.135,0.5546791866,0.0,0.0,0.0
2020-04-29 20:30:00,0.5700000000000001,-0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,-0.15,0.5894064811,0.0,0.0,0.0
2020-04-29 21:00:00,0.523,-0.128,0.5384356972000001,0.0,0.0,0.0,0.523,-0.128,0.5384356972000001,0.0,0.0,0.0
2020-04-29 21:30:00,0.49,-0.114,0.5030864737,0.0,0.0,0.0,0.49,-0.114,0.5030864737,0.0,0.0,0.0
2020-04-29 22:00:00,0.562,-0.14200000000000002,0.5796619705,0.0,0.0,0.0,0.562,-0.14200000000000002,0.5796619705,0.0,0.0,0.0
2020-04-29 22:30:00,0.58,-0.148,0.5985849981,0.0,0.0,0.0,0.58,-0.148,0.5985849981,0.0,0.0,0.0
2020-04-29 23:00:00,0.603,-0.158,0.6233562384,0.0,0.0,0.0,0.603,-0.158,0.6233562384,0.0,0.0,0.0
2020-04-29 23:30:00,0.608,-0.159,0.6284464973,0.0,0.0,0.0,0.608,-0.159,0.6284464973,0.0,0.0,0.0
2020-04-30 00:00:00,0.611,-0.165,0.6328870357,0.0,0.0,0.0,0.611,-0.165,0.6328870357,0.0,0.0,0.0
2020-04-30 00:30:00,0.61,-0.161,0.6308890552,0.0,0.0,0.0,0.61,-0.161,0.6308890552,0.0,0.0,0.0
2020-04-30 01:00:00,0.587,-0.161,0.6086788973,0.0,0.0,0.0,0.587,-0.161,0.6086788973,0.0,0.0,0.0
2020-04-30 01:30:00,0.602,-0.163,0.6236769997,0.0,0.0,0.0,0.602,-0.163,0.6236769997,0.0,0.0,0.0
2020-04-30 02:00:00,0.597,-0.164,0.6191163057,0.0,0.0,0.0,0.597,-0.164,0.6191163057,0.0,0.0,0.0
2020-04-30 02:30:00,0.557,-0.14400000000000002,0.5753129583000001,0.0,0.0,0.0,0.557,-0.14400000000000002,0.5753129583000001,0.0,0.0,0.0
2020-04-30 03:00:00,0.538,-0.138,0.5554169605,0.0,0.0,0.0,0.538,-0.138,0.5554169605,0.0,0.0,0.0
2020-04-30 03:30:00,0.526,-0.133,0.5425541448,0.0,0.0,0.0,0.526,-0.133,0.5425541448,0.0,0.0,0.0
2020-04-30 04:00:00,0.484,-0.12,0.4986541888,0.0,0.0,0.0,0.484,-0.12,0.4986541888,0.0,0.0,0.0
2020-04-30 04:30:00,0.41500000000000004,-0.097,0.4261854057,0.0,0.0,0.0,0.41500000000000004,-0.097,0.4261854057,0.0,0.0,0.0
2020-04-30 05:00:00,0.457,-0.114,0.47100424630000004,0.0,0.0,0.0,0.457,-0.114,0.47100424630000004,0.0,0.0,0.0
2020-04-30 05:30:00,0.41400000000000003,-0.099,0.4256724093,0.0,0.0,0.0,0.41400000000000003,-0.099,0.4256724093,0.0,0.0,0.0
2020-04-30 06:00:00,0.28300000000000003,-0.064,0.2901465147,0.0,0.0,0.0,0.28300000000000003,-0.064,0.2901465147,0.0,0.0,0.0
2020-04-30 06:30:00,0.396,-0.099,0.4081874569,0.0,0.0,0.0,0.396,-0.099,0.4081874569,0.0,0.0,0.0
2020-04-30 07:00:00,0.338,-0.077,0.3466597756,0.0,0.0,0.0,0.338,-0.077,0.3466597756,0.0,0.0,0.0
2020-04-30 07:30:00,0.25,-0.052000000000000005,0.2553507392,0.0,0.0,0.0,0.25,-0.052000000000000005,0.2553507392,0.0,0.0,0.0
2020-04-30 08:00:00,0.23,-0.048,0.23495531490000002,0.0,0.0,0.0,0.23,-0.048,0.23495531490000002,0.0,0.0,0.0
2020-04-30 08:30:00,0.259,-0.056,0.2649849052,0.0,0.0,0.0,0.259,-0.056,0.2649849052,0.0,0.0,0.0
2020-04-30 09:00:00,0.199,-0.036000000000000004,0.202230067,0.0,0.0,0.0,0.199,-0.036000000000000004,0.202230067,0.0,0.0,0.0
2020-04-30 09:30:00,0.153,-0.026000000000000002,0.1551934277,0.0,0.0,0.0,0.153,-0.026000000000000002,0.1551934277,0.0,0.0,0.0
2020-04-30 10:00:00,0.155,-0.031,0.1580696049,0.0,0.0,0.0,0.155,-0.031,0.1580696049,0.0,0.0,0.0
2020-04-30 10:30:00,0.136,-0.029,0.139057542,0.0,0.0,0.0,0.136,-0.029,0.139057542,0.0,0.0,0.0
2020-04-30 11:00:00,0.17300000000000001,-0.03,0.1755818897,0.0,0.0,0.0,0.17300000000000001,-0.03,0.1755818897,0.0,0.0,0.0
2020-04-30 11:30:00,0.256,-0.051000000000000004,0.2610306495,0.0,0.0,0.0,0.256,-0.051000000000000004,0.2610306495,0.0,0.0,0.0
2020-04-30 12:00:00,0.499,-0.117,0.5125329258,0.0,0.0,0.0,0.499,-0.117,0.5125329258,0.0,0.0,0.0
2020-04-30 12:30:00,0.423,-0.093,0.4331027592,0.0,0.0,0.0,0.423,-0.093,0.4331027592,0.0,0.0,0.0
2020-04-30 13:00:00,0.47100000000000003,-0.108,0.4832235508,0.0,0.0,0.0,0.47100000000000003,-0.108,0.4832235508,0.0,0.0,0.0
2020-04-30 13:30:00,0.406,-0.08700000000000001,0.4152168108,0.0,0.0,0.0,0.406,-0.08700000000000001,0.4152168108,0.0,0.0,0.0
2020-04-30 14:00:00,0.394,-0.078,0.4016466108,0.0,0.0,0.0,0.394,-0.078,0.4016466108,0.0,0.0,0.0
2020-04-30 14:30:00,0.395,-0.078,0.40262761950000003,0.0,0.0,0.0,0.395,-0.078,0.40262761950000003,0.0,0.0,0.0
2020-04-30 15:00:00,0.443,-0.10200000000000001,0.45459102500000004,0.0,0.0,0.0,0.443,-0.10200000000000001,0.45459102500000004,0.0,0.0,0.0
2020-04-30 15:30:00,0.417,-0.109,0.4310104407,0.0,0.0,0.0,0.417,-0.109,0.4310104407,0.0,0.0,0.0
2020-04-30 16:00:00,0.405,-0.10400000000000001,0.4181399287,0.0,0.0,0.0,0.405,-0.10400000000000001,0.4181399287,0.0,0.0,0.0
2020-04-30 16:30:00,0.453,-0.128,0.47073665670000003,0.0,0.0,0.0,0.453,-0.128,0.47073665670000003,0.0,0.0,0.0
2020-04-30 17:00:00,0.47100000000000003,-0.126,0.48756230370000003,0.0,0.0,0.0,0.47100000000000003,-0.126,0.48756230370000003,0.0,0.0,0.0
2020-04-30 17:30:00,0.435,-0.1,0.4463462781,0.0,0.0,0.0,0.435,-0.1,0.4463462781,0.0,0.0,0.0
2020-04-30 18:00:00,0.445,-0.10400000000000001,0.4569912472,0.0,0.0,0.0,0.445,-0.10400000000000001,0.4569912472,0.0,0.0,0.0
2020-04-30 18:30:00,0.435,-0.098,0.44590245570000003,0.0,0.0,0.0,0.435,-0.098,0.44590245570000003,0.0,0.0,0.0
2020-04-30 19:00:00,0.313,-0.057,0.31814776440000003,0.0,0.0,0.0,0.313,-0.057,0.31814776440000003,0.0,0.0,0.0
2020-04-30 19:30:00,0.223,-0.034,0.22557703780000002,0.0,0.0,0.0,0.223,-0.034,0.22557703780000002,0.0,0.0,0.0
2020-04-30 20:00:00,0.278,-0.052000000000000005,0.2828214985,0.0,0.0,0.0,0.278,-0.052000000000000005,0.2828214985,0.0,0.0,0.0
2020-04-30 20:30:00,0.184,-0.026000000000000002,0.1858278773,0.0,0.0,0.0,0.184,-0.026000000000000002,0.1858278773,0.0,0.0,0.0
2020-04-30 21:00:00,0.161,-0.022,0.16249615380000001,0.0,0.0,0.0,0.161,-0.022,0.16249615380000001,0.0,0.0,0.0
2020-04-30 21:30:00,0.154,-0.027,0.1563489687,0.0,0.0,0.0,0.154,-0.027,0.1563489687,0.0,0.0,0.0
2020-04-30 22:00:00,0.167,-0.034,0.170425937,0.0,0.0,0.0,0.167,-0.034,0.170425937,0.0,0.0,0.0
2020-04-30 22:30:00,0.186,-0.038,0.1898420396,0.0,0.0,0.0,0.186,-0.038,0.1898420396,0.0,0.0,0.0
2020-04-30 23:00:00,0.165,-0.032,0.16807438830000002,0.0,0.0,0.0,0.165,-0.032,0.16807438830000002,0.0,0.0,0.0
2020-04-30 23:30:00,0.136,-0.025,0.1382787041,0.0,0.0,0.0,0.136,-0.025,0.1382787041,0.0,0.0,0.0
2020-05-01 00:00:00,0.08700000000000001,-0.011,0.08769264510000001,0.0,0.0,0.0,0.08700000000000001,-0.011,0.08769264510000001,0.0,0.0,0.0
2020-05-01 00:30:00,0.107,-0.013000000000000001,0.1077868267,0.0,0.0,0.0,0.107,-0.013000000000000001,0.1077868267,0.0,0.0,0.0
2020-05-01 01:00:00,0.122,-0.018000000000000002,0.1233207201,0.0,0.0,0.0,0.122,-0.018000000000000002,0.1233207201,0.0,0.0,0.0
2020-05-01 01:30:00,0.113,-0.021,0.1149347641,0.0,0.0,0.0,0.113,-0.021,0.1149347641,0.0,0.0,0.0
2020-05-01 02:00:00,0.084,-0.02,0.0863481326,0.0,0.0,0.0,0.084,-0.02,0.0863481326,0.0,0.0,0.0
2020-05-01 02:30:00,0.07,-0.014,0.0713862732,0.0,0.0,0.0,0.07,-0.014,0.0713862732,0.0,0.0,0.0
2020-05-01 03:00:00,0.037,-0.008,0.0378549865,0.0,0.0,0.0,0.037,-0.008,0.0378549865,0.0,0.0,0.0
2020-05-01 03:30:00,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0
2020-05-01 04:00:00,0.046,-0.014,0.048083261100000003,0.0,0.0,0.0,0.046,-0.014,0.048083261100000003,0.0,0.0,0.0
2020-05-01 04:30:00,0.038,-0.011,0.0395600809,0.0,0.0,0.0,0.038,-0.011,0.0395600809,0.0,0.0,0.0
2020-05-01 05:00:00,0.037,-0.008,0.0378549865,0.0,0.0,0.0,0.037,-0.008,0.0378549865,0.0,0.0,0.0
2020-05-01 05:30:00,0.048,-0.007,0.0485077313,0.0,0.0,0.0,0.048,-0.007,0.0485077313,0.0,0.0,0.0
2020-05-01 06:00:00,0.066,-0.01,0.06675327710000001,0.0,0.0,0.0,0.066,-0.01,0.06675327710000001,0.0,0.0,0.0
2020-05-01 06:30:00,0.083,-0.016,0.0845281018,0.0,0.0,0.0,0.083,-0.016,0.0845281018,0.0,0.0,0.0
2020-05-01 07:00:00,0.069,-0.012,0.0700357052,0.0,0.0,0.0,0.069,-0.012,0.0700357052,0.0,0.0,0.0
2020-05-01 07:30:00,0.045,-0.013000000000000001,0.046840153700000005,0.0,0.0,0.0,0.045,-0.013000000000000001,0.046840153700000005,0.0,0.0,0.0
2020-05-01 08:00:00,0.054,-0.005,0.0542309875,0.0,0.0,0.0,0.054,-0.005,0.0542309875,0.0,0.0,0.0
2020-05-01 08:30:00,0.078,-0.041,0.08811923740000001,0.0,0.0,0.0,0.078,-0.041,0.08811923740000001,0.0,0.0,0.0
2020-05-01 09:00:00,0.222,-0.052000000000000005,0.2280087718,0.0,0.0,0.0,0.222,-0.052000000000000005,0.2280087718,0.0,0.0,0.0
2020-05-01 09:30:00,0.197,-0.043000000000000003,0.20163829,0.0,0.0,0.0,0.197,-0.043000000000000003,0.20163829,0.0,0.0,0.0
2020-05-01 10:00:00,0.231,-0.039,0.2342690761,0.0,0.0,0.0,0.231,-0.039,0.2342690761,0.0,0.0,0.0
2020-05-01 10:30:00,0.28200000000000003,-0.053,0.2869372754,0.0,0.0,0.0,0.28200000000000003,-0.053,0.2869372754,0.0,0.0,0.0
2020-05-01 11:00:00,0.258,-0.047,0.26224606770000003,0.0,0.0,0.0,0.258,-0.047,0.26224606770000003,0.0,0.0,0.0
2020-05-01 11:30:00,0.255,-0.047,0.2592951986,0.0,0.0,0.0,0.255,-0.047,0.2592951986,0.0,0.0,0.0
2020-05-01 12:00:00,0.258,-0.049,0.2626118809,0.0,0.0,0.0,0.258,-0.049,0.2626118809,0.0,0.0,0.0
2020-05-01 12:30:00,0.271,-0.054,0.276327704,0.0,0.0,0.0,0.271,-0.054,0.276327704,0.0,0.0,0.0
2020-05-01 13:00:00,0.272,-0.213,0.3454750353,0.0,0.0,0.0,0.272,-0.213,0.3454750353,0.0,0.0,0.0
2020-05-01 13:30:00,0.364,-0.08600000000000001,0.3740213898,0.0,0.0,0.0,0.364,-0.08600000000000001,0.3740213898,0.0,0.0,0.0
2020-05-01 14:00:00,0.298,-0.058,0.3035918312,0.0,0.0,0.0,0.298,-0.058,0.3035918312,0.0,0.0,0.0
2020-05-01 14:30:00,0.363,-0.074,0.3704659229,0.0,0.0,0.0,0.363,-0.074,0.3704659229,0.0,0.0,0.0
2020-05-01 15:00:00,0.352,-0.069,0.3586990382,0.0,0.0,0.0,0.352,-0.069,0.3586990382,0.0,0.0,0.0
2020-05-01 15:30:00,0.313,-0.07100000000000001,0.3209517098,0.0,0.0,0.0,0.313,-0.07100000000000001,0.3209517098,0.0,0.0,0.0
2020-05-01 16:00:00,0.308,-0.082,0.31872872480000003,0.0,0.0,0.0,0.308,-0.082,0.31872872480000003,0.0,0.0,0.0
2020-05-01 16:30:00,0.368,-0.109,0.38380333510000003,-0.26,0.0,0.26,0.368,-0.109,0.38380333510000003,0.0,0.0,0.0
