Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-01 17:00:00,0.467,-0.126,0.4836992867,0.0,0.0,0.0,0.467,-0.126,0.4836992867,0.0,0.0,0.0
2020-05-01 17:30:00,0.456,-0.122,0.4720381341,0.0,0.0,0.0,0.456,-0.122,0.4720381341,0.0,0.0,0.0
2020-05-01 18:00:00,0.432,-0.111,0.44603251,0.0,0.0,0.0,0.432,-0.111,0.44603251,0.0,0.0,0.0
2020-05-01 18:30:00,0.34900000000000003,-0.076,0.3571792267,0.0,0.0,0.0,0.34900000000000003,-0.076,0.3571792267,0.0,0.0,0.0
2020-05-01 19:00:00,0.23800000000000002,-0.04,0.2413379373,0.0,0.0,0.0,0.23800000000000002,-0.04,0.2413379373,0.0,0.0,0.0
2020-05-01 19:30:00,0.314,-0.068,0.3212786952,0.0,0.0,0.0,0.314,-0.068,0.3212786952,0.0,0.0,0.0
2020-05-01 20:00:00,0.28200000000000003,-0.058,0.2879027614,0.0,0.0,0.0,0.28200000000000003,-0.058,0.2879027614,0.0,0.0,0.0
2020-05-01 20:30:00,0.19,-0.026000000000000002,0.1917706964,0.0,0.0,0.0,0.19,-0.026000000000000002,0.1917706964,0.0,0.0,0.0
2020-05-01 21:00:00,0.15,-0.017,0.15096025970000002,0.0,0.0,0.0,0.15,-0.017,0.15096025970000002,0.0,0.0,0.0
2020-05-01 21:30:00,0.203,-0.034,0.2058275978,0.0,0.0,0.0,0.203,-0.034,0.2058275978,0.0,0.0,0.0
2020-05-01 22:00:00,0.153,-0.022,0.1545736071,0.0,0.0,0.0,0.153,-0.022,0.1545736071,0.0,0.0,0.0
2020-05-01 22:30:00,0.099,-0.018000000000000002,0.100623059,0.0,0.0,0.0,0.099,-0.018000000000000002,0.100623059,0.0,0.0,0.0
2020-05-01 23:00:00,0.126,-0.03,0.1295221989,0.0,0.0,0.0,0.126,-0.03,0.1295221989,0.0,0.0,0.0
2020-05-01 23:30:00,0.124,-0.028,0.1271219887,0.0,0.0,0.0,0.124,-0.028,0.1271219887,0.0,0.0,0.0
2020-05-02 00:00:00,0.181,-0.04,0.18536720310000002,0.0,0.0,0.0,0.181,-0.04,0.18536720310000002,0.0,0.0,0.0
2020-05-02 00:30:00,0.179,-0.03,0.1814965564,0.0,0.0,0.0,0.179,-0.03,0.1814965564,0.0,0.0,0.0
2020-05-02 01:00:00,0.124,-0.023,0.1261150269,0.0,0.0,0.0,0.124,-0.023,0.1261150269,0.0,0.0,0.0
2020-05-02 01:30:00,0.111,-0.022,0.1131591799,0.0,0.0,0.0,0.111,-0.022,0.1131591799,0.0,0.0,0.0
2020-05-02 02:00:00,0.117,-0.021,0.11886967650000001,0.0,0.0,0.0,0.117,-0.021,0.11886967650000001,0.0,0.0,0.0
2020-05-02 02:30:00,0.107,-0.025,0.1098817546,0.0,0.0,0.0,0.107,-0.025,0.1098817546,0.0,0.0,0.0
2020-05-02 03:00:00,0.127,-0.024,0.129247824,0.0,0.0,0.0,0.127,-0.024,0.129247824,0.0,0.0,0.0
2020-05-02 03:30:00,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0
2020-05-02 04:00:00,0.049,-0.017,0.0518652099,0.0,0.0,0.0,0.049,-0.017,0.0518652099,0.0,0.0,0.0
2020-05-02 04:30:00,0.055,-0.011,0.0560892146,0.0,0.0,0.0,0.055,-0.011,0.0560892146,0.0,0.0,0.0
2020-05-02 05:00:00,0.069,-0.014,0.0704059657,0.0,0.0,0.0,0.069,-0.014,0.0704059657,0.0,0.0,0.0
2020-05-02 05:30:00,0.037,-0.008,0.0378549865,0.0,0.0,0.0,0.037,-0.008,0.0378549865,0.0,0.0,0.0
2020-05-02 06:00:00,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0
2020-05-02 06:30:00,0.045,-0.009000000000000001,0.0458911756,0.0,0.0,0.0,0.045,-0.009000000000000001,0.0458911756,0.0,0.0,0.0
2020-05-02 07:00:00,0.04,-0.01,0.0412310563,0.0,0.0,0.0,0.04,-0.01,0.0412310563,0.0,0.0,0.0
2020-05-02 07:30:00,0.041,-0.01,0.0422018957,0.0,0.0,0.0,0.041,-0.01,0.0422018957,0.0,0.0,0.0
2020-05-02 08:00:00,0.032,-0.01,0.0335261092,0.0,0.0,0.0,0.032,-0.01,0.0335261092,0.0,0.0,0.0
2020-05-02 08:30:00,0.039,-0.009000000000000001,0.0400249922,0.0,0.0,0.0,0.039,-0.009000000000000001,0.0400249922,0.0,0.0,0.0
2020-05-02 09:00:00,0.048,-0.006,0.0483735465,0.0,0.0,0.0,0.048,-0.006,0.0483735465,0.0,0.0,0.0
2020-05-02 09:30:00,0.112,-0.023,0.1143372205,0.0,0.0,0.0,0.112,-0.023,0.1143372205,0.0,0.0,0.0
2020-05-02 10:00:00,0.11800000000000001,-0.021,0.11985407790000001,0.0,0.0,0.0,0.11800000000000001,-0.021,0.11985407790000001,0.0,0.0,0.0
2020-05-02 10:30:00,0.127,-0.026000000000000002,0.12963410050000002,0.0,0.0,0.0,0.127,-0.026000000000000002,0.12963410050000002,0.0,0.0,0.0
2020-05-02 11:00:00,0.114,-0.019,0.11557248810000001,0.0,0.0,0.0,0.114,-0.019,0.11557248810000001,0.0,0.0,0.0
2020-05-02 11:30:00,0.11800000000000001,-0.023,0.12022063050000001,0.0,0.0,0.0,0.11800000000000001,-0.023,0.12022063050000001,0.0,0.0,0.0
2020-05-02 12:00:00,0.10200000000000001,-0.018000000000000002,0.10357605900000001,0.0,0.0,0.0,0.10200000000000001,-0.018000000000000002,0.10357605900000001,0.0,0.0,0.0
2020-05-02 12:30:00,0.14,-0.028,0.1427725464,0.0,0.0,0.0,0.14,-0.028,0.1427725464,0.0,0.0,0.0
2020-05-02 13:00:00,0.134,-0.019,0.1353403118,0.0,0.0,0.0,0.134,-0.019,0.1353403118,0.0,0.0,0.0
2020-05-02 13:30:00,0.115,-0.019,0.1165589979,0.0,0.0,0.0,0.115,-0.019,0.1165589979,0.0,0.0,0.0
2020-05-02 14:00:00,0.122,-0.017,0.1231787319,0.0,0.0,0.0,0.122,-0.017,0.1231787319,0.0,0.0,0.0
2020-05-02 14:30:00,0.128,-0.022,0.1298768648,0.0,0.0,0.0,0.128,-0.022,0.1298768648,0.0,0.0,0.0
2020-05-02 15:00:00,0.129,-0.016,0.129988461,0.0,0.0,0.0,0.129,-0.016,0.129988461,0.0,0.0,0.0
2020-05-02 15:30:00,0.11900000000000001,-0.025,0.1215976973,0.0,0.0,0.0,0.11900000000000001,-0.025,0.1215976973,0.0,0.0,0.0
2020-05-02 16:00:00,0.105,-0.026000000000000002,0.1081711607,0.0,0.0,0.0,0.105,-0.026000000000000002,0.1081711607,0.0,0.0,0.0
2020-05-02 16:30:00,0.094,-0.028,0.09808159870000001,0.0,0.0,0.0,0.094,-0.028,0.09808159870000001,0.0,0.0,0.0
2020-05-02 17:00:00,0.093,-0.035,0.0993680029,0.0,0.0,0.0,0.093,-0.035,0.0993680029,0.0,0.0,0.0
2020-05-02 17:30:00,0.079,-0.039,0.0881022134,0.0,0.0,0.0,0.079,-0.039,0.0881022134,0.0,0.0,0.0
2020-05-02 18:00:00,0.064,-0.031,0.0711125868,0.0,0.0,0.0,0.064,-0.031,0.0711125868,0.0,0.0,0.0
2020-05-02 18:30:00,0.069,-0.025,0.07338937250000001,0.0,0.0,0.0,0.069,-0.025,0.07338937250000001,0.0,0.0,0.0
2020-05-02 19:00:00,0.06,-0.024,0.0646219777,0.0,0.0,0.0,0.06,-0.024,0.0646219777,0.0,0.0,0.0
2020-05-02 19:30:00,0.04,-0.021,0.045177428000000006,0.0,0.0,0.0,0.04,-0.021,0.045177428000000006,0.0,0.0,0.0
2020-05-02 20:00:00,0.034,-0.017,0.0380131556,0.0,0.0,0.0,0.034,-0.017,0.0380131556,0.0,0.0,0.0
2020-05-02 20:30:00,0.029,-0.014,0.0322024844,0.0,0.0,0.0,0.029,-0.014,0.0322024844,0.0,0.0,0.0
2020-05-02 21:00:00,0.027,-0.013000000000000001,0.0299666481,0.0,0.0,0.0,0.027,-0.013000000000000001,0.0299666481,0.0,0.0,0.0
2020-05-02 21:30:00,0.028,-0.014,0.0313049517,0.0,0.0,0.0,0.028,-0.014,0.0313049517,0.0,0.0,0.0
2020-05-02 22:00:00,0.031,-0.01,0.0325729949,0.0,0.0,0.0,0.031,-0.01,0.0325729949,0.0,0.0,0.0
2020-05-02 22:30:00,0.034,-0.011,0.035735136800000004,0.0,0.0,0.0,0.034,-0.011,0.035735136800000004,0.0,0.0,0.0
2020-05-02 23:00:00,0.031,-0.011,0.0328937684,0.0,0.0,0.0,0.031,-0.011,0.0328937684,0.0,0.0,0.0
2020-05-02 23:30:00,0.038,-0.006,0.038470768100000004,0.0,0.0,0.0,0.038,-0.006,0.038470768100000004,0.0,0.0,0.0
2020-05-03 00:00:00,0.028,-0.003,0.0281602557,0.0,0.0,0.0,0.028,-0.003,0.0281602557,0.0,0.0,0.0
2020-05-03 00:30:00,0.043000000000000003,-0.005,0.043289721600000004,0.0,0.0,0.0,0.043000000000000003,-0.005,0.043289721600000004,0.0,0.0,0.0
2020-05-03 01:00:00,0.07200000000000001,-0.01,0.0726911274,0.0,0.0,0.0,0.07200000000000001,-0.01,0.0726911274,0.0,0.0,0.0
2020-05-03 01:30:00,0.065,-0.012,0.0660984115,0.0,0.0,0.0,0.065,-0.012,0.0660984115,0.0,0.0,0.0
2020-05-03 02:00:00,0.04,-0.011,0.041484937,0.0,0.0,0.0,0.04,-0.011,0.041484937,0.0,0.0,0.0
2020-05-03 02:30:00,0.057,-0.008,0.057558665700000004,0.0,0.0,0.0,0.057,-0.008,0.057558665700000004,0.0,0.0,0.0
2020-05-03 03:00:00,0.049,-0.004,0.049162994200000004,0.0,0.0,0.0,0.049,-0.004,0.049162994200000004,0.0,0.0,0.0
2020-05-03 03:30:00,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0
2020-05-03 04:00:00,0.035,-0.007,0.0356931366,0.0,0.0,0.0,0.035,-0.007,0.0356931366,0.0,0.0,0.0
2020-05-03 04:30:00,0.031,-0.005,0.0314006369,0.0,0.0,0.0,0.031,-0.005,0.0314006369,0.0,0.0,0.0
2020-05-03 05:00:00,0.033,-0.002,0.0330605505,0.0,0.0,0.0,0.033,-0.002,0.0330605505,0.0,0.0,0.0
2020-05-03 05:30:00,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0
2020-05-03 06:00:00,0.037,-0.002,0.037054014600000004,0.0,0.0,0.0,0.037,-0.002,0.037054014600000004,0.0,0.0,0.0
2020-05-03 06:30:00,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0
2020-05-03 07:00:00,0.041,-0.002,0.0410487515,0.0,0.0,0.0,0.041,-0.002,0.0410487515,0.0,0.0,0.0
2020-05-03 07:30:00,0.044,-0.002,0.044045431100000004,0.0,0.0,0.0,0.044,-0.002,0.044045431100000004,0.0,0.0,0.0
2020-05-03 08:00:00,0.03,-0.002,0.0300665928,0.0,0.0,0.0,0.03,-0.002,0.0300665928,0.0,0.0,0.0
2020-05-03 08:30:00,0.022,-0.002,0.022090722,0.0,0.0,0.0,0.022,-0.002,0.022090722,0.0,0.0,0.0
2020-05-03 09:00:00,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0
2020-05-03 09:30:00,0.035,-0.006,0.0355105618,0.0,0.0,0.0,0.035,-0.006,0.0355105618,0.0,0.0,0.0
2020-05-03 10:00:00,0.048,-0.003,0.0480936586,0.0,0.0,0.0,0.048,-0.003,0.0480936586,0.0,0.0,0.0
2020-05-03 10:30:00,0.037,-0.005,0.0373363094,0.0,0.0,0.0,0.037,-0.005,0.0373363094,0.0,0.0,0.0
2020-05-03 11:00:00,0.025,-0.006,0.0257099203,0.0,0.0,0.0,0.025,-0.006,0.0257099203,0.0,0.0,0.0
2020-05-03 11:30:00,0.036000000000000004,-0.011,0.037643060400000004,0.0,0.0,0.0,0.036000000000000004,-0.011,0.037643060400000004,0.0,0.0,0.0
2020-05-03 12:00:00,0.03,-0.008,0.0310483494,0.0,0.0,0.0,0.03,-0.008,0.0310483494,0.0,0.0,0.0
2020-05-03 12:30:00,0.033,-0.01,0.034481879300000004,0.0,0.0,0.0,0.033,-0.01,0.034481879300000004,0.0,0.0,0.0
2020-05-03 13:00:00,0.03,-0.01,0.0316227766,0.0,0.0,0.0,0.03,-0.01,0.0316227766,0.0,0.0,0.0
2020-05-03 13:30:00,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0
2020-05-03 14:00:00,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0
2020-05-03 14:30:00,0.037,-0.014,0.0395600809,0.0,0.0,0.0,0.037,-0.014,0.0395600809,0.0,0.0,0.0
2020-05-03 15:00:00,0.035,-0.012,0.037,0.0,0.0,0.0,0.035,-0.012,0.037,0.0,0.0,0.0
2020-05-03 15:30:00,0.035,-0.01,0.0364005494,0.0,0.0,0.0,0.035,-0.01,0.0364005494,0.0,0.0,0.0
2020-05-03 16:00:00,0.032,-0.011,0.0338378486,0.0,0.0,0.0,0.032,-0.011,0.0338378486,0.0,0.0,0.0
2020-05-03 16:30:00,0.047,-0.011,0.0482700735,0.0,0.0,0.0,0.047,-0.011,0.0482700735,0.0,0.0,0.0
2020-05-03 17:00:00,0.033,-0.007,0.0337342556,0.0,0.0,0.0,0.033,-0.007,0.0337342556,0.0,0.0,0.0
2020-05-03 17:30:00,0.07100000000000001,-0.011,0.0718470598,0.0,0.0,0.0,0.07100000000000001,-0.011,0.0718470598,0.0,0.0,0.0
2020-05-03 18:00:00,0.11,-0.018000000000000002,0.1114629983,0.0,0.0,0.0,0.11,-0.018000000000000002,0.1114629983,0.0,0.0,0.0
2020-05-03 18:30:00,0.08,-0.019,0.0822253002,0.0,0.0,0.0,0.08,-0.019,0.0822253002,0.0,0.0,0.0
2020-05-03 19:00:00,0.056,-0.015,0.0579741322,0.0,0.0,0.0,0.056,-0.015,0.0579741322,0.0,0.0,0.0
2020-05-03 19:30:00,0.096,-0.02,0.0980612054,0.0,0.0,0.0,0.096,-0.02,0.0980612054,0.0,0.0,0.0
2020-05-03 20:00:00,0.065,-0.018000000000000002,0.0674462749,0.0,0.0,0.0,0.065,-0.018000000000000002,0.0674462749,0.0,0.0,0.0
2020-05-03 20:30:00,0.04,-0.008,0.040792156100000004,0.0,0.0,0.0,0.04,-0.008,0.040792156100000004,0.0,0.0,0.0
2020-05-03 21:00:00,0.027,-0.007,0.0278926514,0.0,0.0,0.0,0.027,-0.007,0.0278926514,0.0,0.0,0.0
2020-05-03 21:30:00,0.016,-0.005,0.0167630546,0.0,0.0,0.0,0.016,-0.005,0.0167630546,0.0,0.0,0.0
2020-05-03 22:00:00,0.016,-0.005,0.0167630546,0.0,0.0,0.0,0.016,-0.005,0.0167630546,0.0,0.0,0.0
2020-05-03 22:30:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0
2020-05-03 23:00:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0
2020-05-03 23:30:00,0.015,-0.003,0.0152970585,0.0,0.0,0.0,0.015,-0.003,0.0152970585,0.0,0.0,0.0
2020-05-04 00:00:00,0.018000000000000002,-0.005,0.018681541700000002,0.0,0.0,0.0,0.018000000000000002,-0.005,0.018681541700000002,0.0,0.0,0.0
2020-05-04 00:30:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,0.0,0.0,0.0
2020-05-04 01:00:00,0.017,-0.005,0.0177200451,0.0,0.0,0.0,0.017,-0.005,0.0177200451,0.0,0.0,0.0
2020-05-04 01:30:00,0.021,-0.006,0.0218403297,0.0,0.0,0.0,0.021,-0.006,0.0218403297,0.0,0.0,0.0
2020-05-04 02:00:00,0.018000000000000002,-0.007,0.0193132079,0.0,0.0,0.0,0.018000000000000002,-0.007,0.0193132079,0.0,0.0,0.0
2020-05-04 02:30:00,0.017,-0.004,0.0174642492,0.0,0.0,0.0,0.017,-0.004,0.0174642492,0.0,0.0,0.0
2020-05-04 03:00:00,0.017,-0.005,0.0177200451,0.0,0.0,0.0,0.017,-0.005,0.0177200451,0.0,0.0,0.0
2020-05-04 03:30:00,0.017,-0.002,0.0171172428,0.0,0.0,0.0,0.017,-0.002,0.0171172428,0.0,0.0,0.0
2020-05-04 04:00:00,0.015,-0.006,0.0161554944,0.0,0.0,0.0,0.015,-0.006,0.0161554944,0.0,0.0,0.0
2020-05-04 04:30:00,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0
2020-05-04 05:00:00,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0
2020-05-04 05:30:00,0.021,-0.01,0.023259406700000002,0.0,0.0,0.0,0.021,-0.01,0.023259406700000002,0.0,0.0,0.0
2020-05-04 06:00:00,0.025,-0.002,0.0250798724,0.0,0.0,0.0,0.025,-0.002,0.0250798724,0.0,0.0,0.0
2020-05-04 06:30:00,0.025,-0.004,0.025317977800000002,0.0,0.0,0.0,0.025,-0.004,0.025317977800000002,0.0,0.0,0.0
2020-05-04 07:00:00,0.027,-0.004,0.027294688100000002,0.0,0.0,0.0,0.027,-0.004,0.027294688100000002,0.0,0.0,0.0
2020-05-04 07:30:00,0.032,-0.006,0.0325576412,0.0,0.0,0.0,0.032,-0.006,0.0325576412,0.0,0.0,0.0
2020-05-04 08:00:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-05-04 08:30:00,0.034,-0.008,0.0349284984,0.0,0.0,0.0,0.034,-0.008,0.0349284984,0.0,0.0,0.0
2020-05-04 09:00:00,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0
2020-05-04 09:30:00,0.058,-0.013000000000000001,0.0594390444,0.0,0.0,0.0,0.058,-0.013000000000000001,0.0594390444,0.0,0.0,0.0
2020-05-04 10:00:00,0.07,-0.013000000000000001,0.07119691,0.0,0.0,0.0,0.07,-0.013000000000000001,0.07119691,0.0,0.0,0.0
2020-05-04 10:30:00,0.089,-0.012,0.0898053451,0.0,0.0,0.0,0.089,-0.012,0.0898053451,0.0,0.0,0.0
2020-05-04 11:00:00,0.135,-0.026000000000000002,0.1374809078,0.0,0.0,0.0,0.135,-0.026000000000000002,0.1374809078,0.0,0.0,0.0
2020-05-04 11:30:00,0.20700000000000002,-0.04,0.2108293148,0.0,0.0,0.0,0.20700000000000002,-0.04,0.2108293148,0.0,0.0,0.0
2020-05-04 12:00:00,0.18,-0.034,0.1831829686,0.0,0.0,0.0,0.18,-0.034,0.1831829686,0.0,0.0,0.0
2020-05-04 12:30:00,0.18,-0.035,0.1833712082,0.0,0.0,0.0,0.18,-0.035,0.1833712082,0.0,0.0,0.0
2020-05-04 13:00:00,0.158,-0.035,0.1618301579,0.0,0.0,0.0,0.158,-0.035,0.1618301579,0.0,0.0,0.0
2020-05-04 13:30:00,0.14100000000000001,-0.039,0.1462942241,0.0,0.0,0.0,0.14100000000000001,-0.039,0.1462942241,0.0,0.0,0.0
2020-05-04 14:00:00,0.225,-0.049,0.2302737501,0.0,0.0,0.0,0.225,-0.049,0.2302737501,0.0,0.0,0.0
2020-05-04 14:30:00,0.21,-0.033,0.2125770449,0.0,0.0,0.0,0.21,-0.033,0.2125770449,0.0,0.0,0.0
2020-05-04 15:00:00,0.233,-0.037,0.2359194778,0.0,0.0,0.0,0.233,-0.037,0.2359194778,0.0,0.0,0.0
2020-05-04 15:30:00,0.228,-0.061,0.23601906700000003,0.0,0.0,0.0,0.228,-0.061,0.23601906700000003,0.0,0.0,0.0
2020-05-04 16:00:00,0.242,-0.054,0.2479516082,0.0,0.0,0.0,0.242,-0.054,0.2479516082,0.0,0.0,0.0
2020-05-04 16:30:00,0.218,-0.049,0.2234390297,0.0,0.0,0.0,0.218,-0.049,0.2234390297,0.0,0.0,0.0
2020-05-04 17:00:00,0.326,-0.082,0.33615472630000004,0.0,0.0,0.0,0.326,-0.082,0.33615472630000004,0.0,0.0,0.0
2020-05-04 17:30:00,0.381,-0.095,0.3926652518,0.0,0.0,0.0,0.381,-0.095,0.3926652518,0.0,0.0,0.0
2020-05-04 18:00:00,0.355,-0.093,0.3669795635,0.0,0.0,0.0,0.355,-0.093,0.3669795635,0.0,0.0,0.0
2020-05-04 18:30:00,0.417,-0.10300000000000001,0.4295323038,0.0,0.0,0.0,0.417,-0.10300000000000001,0.4295323038,0.0,0.0,0.0
2020-05-04 19:00:00,0.396,-0.097,0.40770700260000003,0.0,0.0,0.0,0.396,-0.097,0.40770700260000003,0.0,0.0,0.0
2020-05-04 19:30:00,0.419,-0.101,0.4310011601,0.0,0.0,0.0,0.419,-0.101,0.4310011601,0.0,0.0,0.0
2020-05-04 20:00:00,0.379,-0.08700000000000001,0.38885730030000004,0.0,0.0,0.0,0.379,-0.08700000000000001,0.38885730030000004,0.0,0.0,0.0
2020-05-04 20:30:00,0.34,-0.073,0.3477484723,0.0,0.0,0.0,0.34,-0.073,0.3477484723,0.0,0.0,0.0
2020-05-04 21:00:00,0.26,-0.047,0.26421392850000003,0.0,0.0,0.0,0.26,-0.047,0.26421392850000003,0.0,0.0,0.0
2020-05-04 21:30:00,0.292,-0.061,0.29830353670000004,0.0,0.0,0.0,0.292,-0.061,0.29830353670000004,0.0,0.0,0.0
2020-05-04 22:00:00,0.403,-0.098,0.4147444997,0.0,0.0,0.0,0.403,-0.098,0.4147444997,0.0,0.0,0.0
2020-05-04 22:30:00,0.47400000000000003,-0.117,0.4882263819,0.0,0.0,0.0,0.47400000000000003,-0.117,0.4882263819,0.0,0.0,0.0
2020-05-04 23:00:00,0.503,-0.127,0.5187851193,0.0,0.0,0.0,0.503,-0.127,0.5187851193,0.0,0.0,0.0
2020-05-04 23:30:00,0.508,-0.129,0.5241230771000001,0.0,0.0,0.0,0.508,-0.129,0.5241230771000001,0.0,0.0,0.0
2020-05-05 00:00:00,0.508,-0.129,0.5241230771000001,0.0,0.0,0.0,0.508,-0.129,0.5241230771000001,0.0,0.0,0.0
2020-05-05 00:30:00,0.486,-0.122,0.5010788361,0.0,0.0,0.0,0.486,-0.122,0.5010788361,0.0,0.0,0.0
2020-05-05 01:00:00,0.46900000000000003,-0.112,0.4821877228,0.0,0.0,0.0,0.46900000000000003,-0.112,0.4821877228,0.0,0.0,0.0
2020-05-05 01:30:00,0.491,-0.11900000000000001,0.5052148058,0.0,0.0,0.0,0.491,-0.11900000000000001,0.5052148058,0.0,0.0,0.0
2020-05-05 02:00:00,0.489,-0.121,0.5037479528000001,0.0,0.0,0.0,0.489,-0.121,0.5037479528000001,0.0,0.0,0.0
2020-05-05 02:30:00,0.453,-0.109,0.46592917920000004,0.0,0.0,0.0,0.453,-0.109,0.46592917920000004,0.0,0.0,0.0
2020-05-05 03:00:00,0.47000000000000003,-0.12,0.48507731340000004,0.0,0.0,0.0,0.47000000000000003,-0.12,0.48507731340000004,0.0,0.0,0.0
2020-05-05 03:30:00,0.494,-0.13,0.5108189503,0.0,0.0,0.0,0.494,-0.13,0.5108189503,0.0,0.0,0.0
2020-05-05 04:00:00,0.51,-0.14100000000000001,0.5291323086,0.0,0.0,0.0,0.51,-0.14100000000000001,0.5291323086,0.0,0.0,0.0
2020-05-05 04:30:00,0.516,-0.146,0.5362574009000001,0.0,0.0,0.0,0.516,-0.146,0.5362574009000001,0.0,0.0,0.0
2020-05-05 05:00:00,0.516,-0.147,0.536530521,0.0,0.0,0.0,0.516,-0.147,0.536530521,0.0,0.0,0.0
2020-05-05 05:30:00,0.515,-0.145,0.5350233640000001,0.0,0.0,0.0,0.515,-0.145,0.5350233640000001,0.0,0.0,0.0
2020-05-05 06:00:00,0.519,-0.154,0.5413658652000001,0.0,0.0,0.0,0.519,-0.154,0.5413658652000001,0.0,0.0,0.0
2020-05-05 06:30:00,0.508,-0.158,0.5320037594,0.0,0.0,0.0,0.508,-0.158,0.5320037594,0.0,0.0,0.0
2020-05-05 07:00:00,0.507,-0.152,0.5292948139,0.0,0.0,0.0,0.507,-0.152,0.5292948139,0.0,0.0,0.0
2020-05-05 07:30:00,0.509,-0.151,0.5309256068,0.0,0.0,0.0,0.509,-0.151,0.5309256068,0.0,0.0,0.0
2020-05-05 08:00:00,0.489,-0.14100000000000001,0.5089223909,0.0,0.0,0.0,0.489,-0.14100000000000001,0.5089223909,0.0,0.0,0.0
2020-05-05 08:30:00,0.509,-0.147,0.5298018498,0.0,0.0,0.0,0.509,-0.147,0.5298018498,0.0,0.0,0.0
2020-05-05 09:00:00,0.52,-0.145,0.5398379386000001,0.0,0.0,0.0,0.52,-0.145,0.5398379386000001,0.0,0.0,0.0
2020-05-05 09:30:00,0.544,-0.145,0.5629928952000001,0.0,0.0,0.0,0.544,-0.145,0.5629928952000001,0.0,0.0,0.0
2020-05-05 10:00:00,0.51,-0.12,0.5239274759,0.0,0.0,0.0,0.51,-0.12,0.5239274759,0.0,0.0,0.0
2020-05-05 10:30:00,0.551,-0.126,0.5652229649,0.0,0.0,0.0,0.551,-0.126,0.5652229649,0.0,0.0,0.0
2020-05-05 11:00:00,0.5710000000000001,-0.132,0.5860588708000001,0.0,0.0,0.0,0.5710000000000001,-0.132,0.5860588708000001,0.0,0.0,0.0
2020-05-05 11:30:00,0.577,-0.13,0.5914634393,0.0,0.0,0.0,0.577,-0.13,0.5914634393,0.0,0.0,0.0
2020-05-05 12:00:00,0.58,-0.138,0.5961912445,0.0,0.0,0.0,0.58,-0.138,0.5961912445,0.0,0.0,0.0
2020-05-05 12:30:00,0.5630000000000001,-0.136,0.5791934047,0.0,0.0,0.0,0.5630000000000001,-0.136,0.5791934047,0.0,0.0,0.0
2020-05-05 13:00:00,0.582,-0.139,0.5983686155,0.0,0.0,0.0,0.582,-0.139,0.5983686155,0.0,0.0,0.0
2020-05-05 13:30:00,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0
2020-05-05 14:00:00,0.52,-0.114,0.5323495093,0.0,0.0,0.0,0.52,-0.114,0.5323495093,0.0,0.0,0.0
2020-05-05 14:30:00,0.545,-0.126,0.5593755447000001,0.0,0.0,0.0,0.545,-0.126,0.5593755447000001,0.0,0.0,0.0
2020-05-05 15:00:00,0.5650000000000001,-0.134,0.5806728855000001,0.0,0.0,0.0,0.5650000000000001,-0.134,0.5806728855000001,0.0,0.0,0.0
2020-05-05 15:30:00,0.505,-0.136,0.5229923518,0.0,0.0,0.0,0.505,-0.136,0.5229923518,0.0,0.0,0.0
2020-05-05 16:00:00,0.462,-0.128,0.4794037964,0.0,0.0,0.0,0.462,-0.128,0.4794037964,0.0,0.0,0.0
2020-05-05 16:30:00,0.39,-0.105,0.4038873605,0.0,0.0,0.0,0.39,-0.105,0.4038873605,0.0,0.0,0.0
2020-05-05 17:00:00,0.378,-0.097,0.3902473575,0.0,0.0,0.0,0.378,-0.097,0.3902473575,0.0,0.0,0.0
2020-05-05 17:30:00,0.295,-0.08,0.3056550343,0.0,0.0,0.0,0.295,-0.08,0.3056550343,0.0,0.0,0.0
2020-05-05 18:00:00,0.221,-0.046,0.2257365721,0.0,0.0,0.0,0.221,-0.046,0.2257365721,0.0,0.0,0.0
2020-05-05 18:30:00,0.203,-0.038,0.2065260274,0.0,0.0,0.0,0.203,-0.038,0.2065260274,0.0,0.0,0.0
2020-05-05 19:00:00,0.231,-0.046,0.2355355599,0.0,0.0,0.0,0.231,-0.046,0.2355355599,0.0,0.0,0.0
2020-05-05 19:30:00,0.137,-0.023,0.13891724160000002,0.0,0.0,0.0,0.137,-0.023,0.13891724160000002,0.0,0.0,0.0
2020-05-05 20:00:00,0.053,-0.001,0.0530094331,0.0,0.0,0.0,0.053,-0.001,0.0530094331,0.0,0.0,0.0
2020-05-05 20:30:00,0.027,0.0,0.027,0.0,0.0,0.0,0.027,0.0,0.027,0.0,0.0,0.0
2020-05-05 21:00:00,0.023,0.001,0.0230217289,0.0,0.0,0.0,0.023,0.001,0.0230217289,0.0,0.0,0.0
2020-05-05 21:30:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-05-05 22:00:00,0.035,-0.004,0.0352278299,0.0,0.0,0.0,0.035,-0.004,0.0352278299,0.0,0.0,0.0
2020-05-05 22:30:00,0.047,-0.007,0.0475184175,0.0,0.0,0.0,0.047,-0.007,0.0475184175,0.0,0.0,0.0
2020-05-05 23:00:00,0.062,-0.011,0.062968246,0.0,0.0,0.0,0.062,-0.011,0.062968246,0.0,0.0,0.0
2020-05-05 23:30:00,0.114,-0.018000000000000002,0.1154123044,0.0,0.0,0.0,0.114,-0.018000000000000002,0.1154123044,0.0,0.0,0.0
2020-05-06 00:00:00,0.179,-0.03,0.1814965564,0.0,0.0,0.0,0.179,-0.03,0.1814965564,0.0,0.0,0.0
2020-05-06 00:30:00,0.176,-0.017,0.17681911660000002,0.0,0.0,0.0,0.176,-0.017,0.17681911660000002,0.0,0.0,0.0
2020-05-06 01:00:00,0.218,-0.033,0.2204835595,0.0,0.0,0.0,0.218,-0.033,0.2204835595,0.0,0.0,0.0
2020-05-06 01:30:00,0.195,-0.03,0.1972941966,0.0,0.0,0.0,0.195,-0.03,0.1972941966,0.0,0.0,0.0
2020-05-06 02:00:00,0.23800000000000002,-0.042,0.241677471,0.0,0.0,0.0,0.23800000000000002,-0.042,0.241677471,0.0,0.0,0.0
2020-05-06 02:30:00,0.33,-0.073,0.33797780990000004,0.0,0.0,0.0,0.33,-0.073,0.33797780990000004,0.0,0.0,0.0
2020-05-06 03:00:00,0.34700000000000003,-0.077,0.3554405717,0.0,0.0,0.0,0.34700000000000003,-0.077,0.3554405717,0.0,0.0,0.0
2020-05-06 03:30:00,0.255,-0.048,0.2594783228,0.0,0.0,0.0,0.255,-0.048,0.2594783228,0.0,0.0,0.0
2020-05-06 04:00:00,0.22,-0.028,0.22177466040000002,0.0,0.0,0.0,0.22,-0.028,0.22177466040000002,0.0,0.0,0.0
2020-05-06 04:30:00,0.23600000000000002,-0.033,0.2382960344,0.0,0.0,0.0,0.23600000000000002,-0.033,0.2382960344,0.0,0.0,0.0
2020-05-06 05:00:00,0.248,-0.036000000000000004,0.2505992817,0.0,0.0,0.0,0.248,-0.036000000000000004,0.2505992817,0.0,0.0,0.0
2020-05-06 05:30:00,0.244,-0.04,0.2472569514,0.0,0.0,0.0,0.244,-0.04,0.2472569514,0.0,0.0,0.0
2020-05-06 06:00:00,0.242,-0.05,0.24711131100000003,-0.26,0.0,0.26,0.242,-0.05,0.24711131100000003,0.0,0.0,0.0
2020-05-06 06:30:00,0.252,-0.055,0.2579321616,0.0,0.0,0.0,0.252,-0.055,0.2579321616,0.0,0.0,0.0
2020-05-06 07:00:00,0.224,-0.046,0.22867444110000001,0.0,0.0,0.0,0.224,-0.046,0.22867444110000001,0.0,0.0,0.0
2020-05-06 07:30:00,0.162,-0.033,0.1653269488,0.0,0.0,0.0,0.162,-0.033,0.1653269488,0.0,0.0,0.0
2020-05-06 08:00:00,0.098,-0.024,0.10089598600000001,0.0,0.0,0.0,0.098,-0.024,0.10089598600000001,0.0,0.0,0.0
2020-05-06 08:30:00,0.063,-0.014,0.0645368112,0.0,0.0,0.0,0.063,-0.014,0.0645368112,0.0,0.0,0.0
2020-05-06 09:00:00,0.111,-0.031,0.11524755960000001,0.0,0.0,0.0,0.111,-0.031,0.11524755960000001,0.0,0.0,0.0
2020-05-06 09:30:00,0.214,-0.037,0.2171750446,0.0,0.0,0.0,0.214,-0.037,0.2171750446,0.0,0.0,0.0
2020-05-06 10:00:00,0.221,-0.034,0.2236000894,0.0,0.0,0.0,0.221,-0.034,0.2236000894,0.0,0.0,0.0
2020-05-06 10:30:00,0.248,-0.039,0.2510478042,0.0,0.0,0.0,0.248,-0.039,0.2510478042,0.0,0.0,0.0
2020-05-06 11:00:00,0.215,-0.029,0.2169469981,0.0,0.0,0.0,0.215,-0.029,0.2169469981,0.0,0.0,0.0
2020-05-06 11:30:00,0.185,-0.028,0.1871069213,0.0,0.0,0.0,0.185,-0.028,0.1871069213,0.0,0.0,0.0
2020-05-06 12:00:00,0.194,-0.03,0.1963058838,0.0,0.0,0.0,0.194,-0.03,0.1963058838,0.0,0.0,0.0
2020-05-06 12:30:00,0.182,-0.028,0.18414125010000001,0.0,0.0,0.0,0.182,-0.028,0.18414125010000001,0.0,0.0,0.0
2020-05-06 13:00:00,0.182,-0.03,0.18445595680000001,0.0,0.0,0.0,0.182,-0.03,0.18445595680000001,0.0,0.0,0.0
2020-05-06 13:30:00,0.196,-0.032,0.19859506540000002,0.0,0.0,0.0,0.196,-0.032,0.19859506540000002,0.0,0.0,0.0
2020-05-06 14:00:00,0.187,-0.041,0.19144189720000002,0.0,0.0,0.0,0.187,-0.041,0.19144189720000002,0.0,0.0,0.0
2020-05-06 14:30:00,0.18,-0.035,0.1833712082,0.0,0.0,0.0,0.18,-0.035,0.1833712082,0.0,0.0,0.0
2020-05-06 15:00:00,0.244,-0.047,0.24848541200000002,0.0,0.0,0.0,0.244,-0.047,0.24848541200000002,0.0,0.0,0.0
2020-05-06 15:30:00,0.258,-0.058,0.2644390289,0.0,0.0,0.0,0.258,-0.058,0.2644390289,0.0,0.0,0.0
2020-05-06 16:00:00,0.244,-0.056,0.2503437637,0.0,0.0,0.0,0.244,-0.056,0.2503437637,0.0,0.0,0.0
2020-05-06 16:30:00,0.227,-0.038,0.23015864090000002,0.0,0.0,0.0,0.227,-0.038,0.23015864090000002,0.0,0.0,0.0
2020-05-06 17:00:00,0.199,-0.042,0.2033838735,0.0,0.0,0.0,0.199,-0.042,0.2033838735,0.0,0.0,0.0
2020-05-06 17:30:00,0.136,-0.031,0.1394883508,0.0,0.0,0.0,0.136,-0.031,0.1394883508,0.0,0.0,0.0
2020-05-06 18:00:00,0.112,-0.026000000000000002,0.11497825880000001,0.0,0.0,0.0,0.112,-0.026000000000000002,0.11497825880000001,0.0,0.0,0.0
2020-05-06 18:30:00,0.097,-0.013000000000000001,0.097867257,0.0,0.0,0.0,0.097,-0.013000000000000001,0.097867257,0.0,0.0,0.0
2020-05-06 19:00:00,0.084,-0.019,0.0861220065,0.0,0.0,0.0,0.084,-0.019,0.0861220065,0.0,0.0,0.0
2020-05-06 19:30:00,0.064,-0.013000000000000001,0.06530696750000001,0.0,0.0,0.0,0.064,-0.013000000000000001,0.06530696750000001,0.0,0.0,0.0
2020-05-06 20:00:00,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0
2020-05-06 20:30:00,0.017,-0.003,0.0172626765,0.0,0.0,0.0,0.017,-0.003,0.0172626765,0.0,0.0,0.0
2020-05-06 21:00:00,0.019,-0.003,0.0192353841,0.0,0.0,0.0,0.019,-0.003,0.0192353841,0.0,0.0,0.0
2020-05-06 21:30:00,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0
2020-05-06 22:00:00,0.045,-0.008,0.0457055795,0.0,0.0,0.0,0.045,-0.008,0.0457055795,0.0,0.0,0.0
2020-05-06 22:30:00,0.063,-0.009000000000000001,0.0636396103,0.0,0.0,0.0,0.063,-0.009000000000000001,0.0636396103,0.0,0.0,0.0
2020-05-06 23:00:00,0.062,-0.008,0.0625139984,0.0,0.0,0.0,0.062,-0.008,0.0625139984,0.0,0.0,0.0
2020-05-06 23:30:00,0.052000000000000005,-0.006,0.0523450093,0.0,0.0,0.0,0.052000000000000005,-0.006,0.0523450093,0.0,0.0,0.0
2020-05-07 00:00:00,0.06,-0.009000000000000001,0.0606712452,0.0,0.0,0.0,0.06,-0.009000000000000001,0.0606712452,0.0,0.0,0.0
2020-05-07 00:30:00,0.069,-0.011,0.0698713103,0.0,0.0,0.0,0.069,-0.011,0.0698713103,0.0,0.0,0.0
2020-05-07 01:00:00,0.055,-0.008,0.055578772900000004,0.0,0.0,0.0,0.055,-0.008,0.055578772900000004,0.0,0.0,0.0
2020-05-07 01:30:00,0.075,-0.019,0.0773692445,0.0,0.0,0.0,0.075,-0.019,0.0773692445,0.0,0.0,0.0
2020-05-07 02:00:00,0.068,-0.013000000000000001,0.0692314957,0.0,0.0,0.0,0.068,-0.013000000000000001,0.0692314957,0.0,0.0,0.0
2020-05-07 02:30:00,0.084,-0.014,0.08515867540000001,0.0,0.0,0.0,0.084,-0.014,0.08515867540000001,0.0,0.0,0.0
2020-05-07 03:00:00,0.061,-0.009000000000000001,0.061660360000000004,0.0,0.0,0.0,0.061,-0.009000000000000001,0.061660360000000004,0.0,0.0,0.0
2020-05-07 03:30:00,0.152,-0.029,0.1547417203,0.0,0.0,0.0,0.152,-0.029,0.1547417203,0.0,0.0,0.0
2020-05-07 04:00:00,0.198,-0.037,0.2014274063,0.0,0.0,0.0,0.198,-0.037,0.2014274063,0.0,0.0,0.0
2020-05-07 04:30:00,0.281,-0.049,0.2852402496,0.0,0.0,0.0,0.281,-0.049,0.2852402496,0.0,0.0,0.0
2020-05-07 05:00:00,0.262,-0.038,0.2647413832,0.0,0.0,0.0,0.262,-0.038,0.2647413832,0.0,0.0,0.0
2020-05-07 05:30:00,0.26,-0.038,0.26276225000000003,0.0,0.0,0.0,0.26,-0.038,0.26276225000000003,0.0,0.0,0.0
2020-05-07 06:00:00,0.176,-0.019,0.1770225974,0.0,0.0,0.0,0.176,-0.019,0.1770225974,0.0,0.0,0.0
2020-05-07 06:30:00,0.198,-0.037,0.2014274063,0.0,0.0,0.0,0.198,-0.037,0.2014274063,0.0,0.0,0.0
2020-05-07 07:00:00,0.217,-0.04,0.2206558406,0.0,0.0,0.0,0.217,-0.04,0.2206558406,0.0,-0.26,0.26
2020-05-07 07:30:00,0.219,-0.043000000000000003,0.2231815405,0.0,0.0,0.0,0.219,-0.043000000000000003,0.2231815405,0.0,0.0,0.0
2020-05-07 08:00:00,0.192,-0.036000000000000004,0.1953458472,0.0,0.0,0.0,0.192,-0.036000000000000004,0.1953458472,0.0,0.0,0.0
2020-05-07 08:30:00,0.147,-0.024,0.148946299,0.0,0.0,0.0,0.147,-0.024,0.148946299,0.0,0.0,0.0
2020-05-07 09:00:00,0.124,-0.022,0.1259364919,0.0,0.0,0.0,0.124,-0.022,0.1259364919,0.0,0.0,0.0
2020-05-07 09:30:00,0.127,-0.032,0.13096946210000002,0.0,0.0,0.0,0.127,-0.032,0.13096946210000002,0.0,0.0,0.0
2020-05-07 10:00:00,0.117,-0.028,0.1203037822,0.0,0.0,0.0,0.117,-0.028,0.1203037822,0.0,0.0,0.0
2020-05-07 10:30:00,0.135,-0.033,0.1389748179,0.0,0.0,0.0,0.135,-0.033,0.1389748179,0.0,0.0,0.0
2020-05-07 11:00:00,0.082,-0.017,0.0837436565,0.0,0.0,0.0,0.082,-0.017,0.0837436565,0.0,0.0,0.0
2020-05-07 11:30:00,0.051000000000000004,-0.009000000000000001,0.0517880295,0.0,0.0,0.0,0.051000000000000004,-0.009000000000000001,0.0517880295,0.0,0.0,0.0
2020-05-07 12:00:00,0.097,-0.011,0.0976217189,0.0,0.0,0.0,0.097,-0.011,0.0976217189,0.0,0.0,0.0
2020-05-07 12:30:00,0.126,-0.006,0.1261427762,0.0,0.0,0.0,0.126,-0.006,0.1261427762,0.0,0.0,0.0
2020-05-07 13:00:00,0.182,-0.032,0.1847917747,0.0,0.0,0.0,0.182,-0.032,0.1847917747,0.0,0.0,0.0
2020-05-07 13:30:00,0.265,-0.045,0.2687936011,0.0,0.0,0.0,0.265,-0.045,0.2687936011,0.0,0.0,0.0
2020-05-07 14:00:00,0.28800000000000003,-0.048,0.2919726015,0.0,0.0,0.0,0.28800000000000003,-0.048,0.2919726015,0.0,0.0,0.0
2020-05-07 14:30:00,0.319,-0.063,0.3251614983,0.0,0.0,0.0,0.319,-0.063,0.3251614983,0.0,0.0,0.0
2020-05-07 15:00:00,0.322,-0.063,0.3281051661,0.0,0.0,0.0,0.322,-0.063,0.3281051661,0.0,0.0,0.0
2020-05-07 15:30:00,0.219,-0.054,0.2255593048,0.0,0.0,0.0,0.219,-0.054,0.2255593048,0.0,0.0,0.0
2020-05-07 16:00:00,0.193,-0.052000000000000005,0.1998824655,0.0,0.0,0.0,0.193,-0.052000000000000005,0.1998824655,0.0,0.0,0.0
2020-05-07 16:30:00,0.184,-0.043000000000000003,0.1889576672,0.0,0.0,0.0,0.184,-0.043000000000000003,0.1889576672,0.0,0.0,0.0
2020-05-07 17:00:00,0.135,-0.029,0.13807968710000001,0.0,0.0,0.0,0.135,-0.029,0.13807968710000001,0.0,0.0,0.0
2020-05-07 17:30:00,0.093,-0.019,0.0949210198,0.0,0.0,0.0,0.093,-0.019,0.0949210198,0.0,0.0,0.0
2020-05-07 18:00:00,0.105,-0.012,0.10568348970000001,0.0,0.0,0.0,0.105,-0.012,0.10568348970000001,0.0,0.0,0.0
2020-05-07 18:30:00,0.075,-0.009000000000000001,0.0755380699,0.0,0.0,0.0,0.075,-0.009000000000000001,0.0755380699,0.0,0.0,0.0
2020-05-07 19:00:00,0.022,0.004,0.0223606798,0.0,0.0,0.0,0.022,0.004,0.0223606798,0.0,0.0,0.0
2020-05-07 19:30:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,0.0,0.0,0.0
2020-05-07 20:00:00,0.016,-0.003,0.0162788206,0.0,0.0,0.0,0.016,-0.003,0.0162788206,0.0,0.0,0.0
2020-05-07 20:30:00,0.014,-0.005,0.0148660687,0.0,0.0,0.0,0.014,-0.005,0.0148660687,0.0,0.0,0.0
2020-05-07 21:00:00,0.016,-0.006,0.017088007500000002,0.0,0.0,0.0,0.016,-0.006,0.017088007500000002,0.0,0.0,0.0
2020-05-07 21:30:00,0.018000000000000002,-0.007,0.0193132079,0.0,0.0,0.0,0.018000000000000002,-0.007,0.0193132079,0.0,0.0,0.0
2020-05-07 22:00:00,0.019,-0.007,0.0202484567,0.0,0.0,0.0,0.019,-0.007,0.0202484567,0.0,0.0,0.0
2020-05-07 22:30:00,0.017,-0.007,0.0183847763,0.0,0.0,0.0,0.017,-0.007,0.0183847763,0.0,0.0,0.0
2020-05-07 23:00:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,0.0,0.0,0.0
2020-05-07 23:30:00,0.018000000000000002,-0.006,0.018973666,0.0,0.0,0.0,0.018000000000000002,-0.006,0.018973666,0.0,0.0,0.0
2020-05-08 00:00:00,0.018000000000000002,-0.006,0.018973666,0.0,0.0,0.0,0.018000000000000002,-0.006,0.018973666,0.0,0.0,0.0
2020-05-08 00:30:00,0.02,-0.006,0.020880613000000003,0.0,0.0,0.0,0.02,-0.006,0.020880613000000003,0.0,0.0,0.0
2020-05-08 01:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0
2020-05-08 01:30:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,0.0,0.0,0.0
2020-05-08 02:00:00,0.021,-0.003,0.021213203400000002,0.0,0.0,0.0,0.021,-0.003,0.021213203400000002,0.0,0.0,0.0
2020-05-08 02:30:00,0.024,-0.007,0.025,0.0,0.0,0.0,0.024,-0.007,0.025,0.0,0.0,0.0
2020-05-08 03:00:00,0.023,-0.005,0.0235372046,0.0,0.0,0.0,0.023,-0.005,0.0235372046,0.0,0.0,0.0
2020-05-08 03:30:00,0.023,-0.006,0.0237697286,0.0,0.0,0.0,0.023,-0.006,0.0237697286,0.0,0.0,0.0
2020-05-08 04:00:00,0.024,-0.007,0.025,0.0,0.0,0.0,0.024,-0.007,0.025,0.0,0.0,0.0
2020-05-08 04:30:00,0.022,-0.005,0.0225610283,0.0,0.0,0.0,0.022,-0.005,0.0225610283,0.0,0.0,0.0
2020-05-08 05:00:00,0.024,-0.005,0.0245153013,0.0,0.0,0.0,0.024,-0.005,0.0245153013,0.0,0.0,0.0
2020-05-08 05:30:00,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0
2020-05-08 06:00:00,0.023,-0.005,0.0235372046,0.0,0.0,0.0,0.023,-0.005,0.0235372046,0.0,0.0,0.0
2020-05-08 06:30:00,0.027,-0.007,0.0278926514,0.0,0.0,0.0,0.027,-0.007,0.0278926514,0.0,0.0,0.0
2020-05-08 07:00:00,0.028,-0.007,0.028861739400000003,0.0,0.0,0.0,0.028,-0.007,0.028861739400000003,0.0,0.0,0.0
2020-05-08 07:30:00,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0
2020-05-08 08:00:00,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0
2020-05-08 08:30:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-05-08 09:00:00,0.042,-0.011,0.0434165867,0.0,0.0,0.0,0.042,-0.011,0.0434165867,0.0,0.0,0.0
2020-05-08 09:30:00,0.056,-0.012,0.0572712843,0.0,0.0,0.0,0.056,-0.012,0.0572712843,0.0,0.0,0.0
2020-05-08 10:00:00,0.065,-0.013000000000000001,0.0662872537,0.0,0.0,0.0,0.065,-0.013000000000000001,0.0662872537,0.0,0.0,0.0
2020-05-08 10:30:00,0.078,-0.014,0.07924645100000001,0.0,0.0,0.0,0.078,-0.014,0.07924645100000001,0.0,0.0,0.0
2020-05-08 11:00:00,0.073,-0.016,0.07473285760000001,0.0,0.0,0.0,0.073,-0.016,0.07473285760000001,0.0,0.0,0.0
2020-05-08 11:30:00,0.088,-0.018000000000000002,0.0898220463,0.0,0.0,0.0,0.088,-0.018000000000000002,0.0898220463,0.0,0.0,0.0
2020-05-08 12:00:00,0.077,-0.016,0.078644771,0.0,0.0,0.0,0.077,-0.016,0.078644771,0.0,0.0,0.0
2020-05-08 12:30:00,0.078,-0.018000000000000002,0.0800499844,0.0,0.0,0.0,0.078,-0.018000000000000002,0.0800499844,0.0,0.0,0.0
2020-05-08 13:00:00,0.055,-0.011,0.0560892146,0.0,0.0,0.0,0.055,-0.011,0.0560892146,0.0,0.0,0.0
2020-05-08 13:30:00,0.054,-0.013000000000000001,0.0555427763,0.0,0.0,0.0,0.054,-0.013000000000000001,0.0555427763,0.0,0.0,0.0
2020-05-08 14:00:00,0.105,-0.023,0.1074895344,0.0,0.0,0.0,0.105,-0.023,0.1074895344,0.0,0.0,0.0
2020-05-08 14:30:00,0.095,-0.019,0.0968813708,0.0,0.0,0.0,0.095,-0.019,0.0968813708,0.0,0.0,0.0
2020-05-08 15:00:00,0.093,-0.019,0.0949210198,0.0,0.0,0.0,0.093,-0.019,0.0949210198,0.0,0.0,0.0
2020-05-08 15:30:00,0.066,-0.022,0.0695701085,0.0,0.0,0.0,0.066,-0.022,0.0695701085,0.0,0.0,0.0
2020-05-08 16:00:00,0.07200000000000001,-0.017,0.07397972700000001,0.0,0.0,0.0,0.07200000000000001,-0.017,0.07397972700000001,0.0,0.0,0.0
2020-05-08 16:30:00,0.082,-0.019,0.084172442,0.0,0.0,0.0,0.082,-0.019,0.084172442,0.0,0.0,0.0
2020-05-08 17:00:00,0.085,-0.015,0.08631338250000001,0.0,0.0,0.0,0.085,-0.015,0.08631338250000001,0.0,0.0,0.0
2020-05-08 17:30:00,0.083,-0.015,0.0843445315,0.0,0.0,0.0,0.083,-0.015,0.0843445315,0.0,0.0,0.0
2020-05-08 18:00:00,0.046,-0.011,0.047296934400000004,0.0,0.0,0.0,0.046,-0.011,0.047296934400000004,0.0,0.0,0.0
2020-05-08 18:30:00,0.044,-0.008,0.0447213595,0.0,0.0,0.0,0.044,-0.008,0.0447213595,-0.26,0.0,0.26
2020-05-08 19:00:00,0.036000000000000004,-0.009000000000000001,0.0371079506,0.0,0.0,0.0,0.036000000000000004,-0.009000000000000001,0.0371079506,0.0,0.0,0.0
2020-05-08 19:30:00,0.027,-0.007,0.0278926514,0.0,0.0,0.0,0.027,-0.007,0.0278926514,0.0,0.0,0.0
2020-05-08 20:00:00,0.027,-0.007,0.0278926514,0.0,0.0,0.0,0.027,-0.007,0.0278926514,0.0,0.0,0.0
2020-05-08 20:30:00,0.024,-0.006,0.0247386338,0.0,0.0,0.0,0.024,-0.006,0.0247386338,0.0,0.0,0.0
2020-05-08 21:00:00,0.022,-0.004,0.0223606798,0.0,0.0,0.0,0.022,-0.004,0.0223606798,0.0,0.0,0.0
2020-05-08 21:30:00,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0
2020-05-08 22:00:00,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0,0.026000000000000002,-0.006,0.0266833281,0.0,0.0,0.0
2020-05-08 22:30:00,0.035,-0.007,0.0356931366,0.0,0.0,0.0,0.035,-0.007,0.0356931366,0.0,0.0,0.0
2020-05-08 23:00:00,0.05,-0.006,0.0503587132,0.0,0.0,0.0,0.05,-0.006,0.0503587132,0.0,0.0,0.0
2020-05-08 23:30:00,0.048,0.001,0.0480104155,0.0,0.0,0.0,0.048,0.001,0.0480104155,0.0,0.0,0.0
2020-05-09 00:00:00,0.045,0.001,0.0450111097,0.0,0.0,0.0,0.045,0.001,0.0450111097,0.0,0.0,0.0
2020-05-09 00:30:00,0.04,-0.005,0.0403112887,0.0,0.0,0.0,0.04,-0.005,0.0403112887,0.0,0.0,0.0
2020-05-09 01:00:00,0.045,-0.008,0.0457055795,0.0,0.0,0.0,0.045,-0.008,0.0457055795,0.0,0.0,0.0
2020-05-09 01:30:00,0.042,-0.006,0.042426406900000005,0.0,0.0,0.0,0.042,-0.006,0.042426406900000005,0.0,0.0,0.0
2020-05-09 02:00:00,0.036000000000000004,-0.004,0.036221540600000005,0.0,0.0,0.0,0.036000000000000004,-0.004,0.036221540600000005,0.0,0.0,0.0
2020-05-09 02:30:00,0.033,-0.003,0.0331360831,0.0,0.0,0.0,0.033,-0.003,0.0331360831,0.0,0.0,0.0
2020-05-09 03:00:00,0.033,-0.004,0.033241540300000004,0.0,0.0,0.0,0.033,-0.004,0.033241540300000004,0.0,0.0,0.0
2020-05-09 03:30:00,0.034,-0.007,0.034713109900000004,0.0,0.0,0.0,0.034,-0.007,0.034713109900000004,0.0,0.0,0.0
2020-05-09 04:00:00,0.03,-0.007,0.0308058436,0.0,0.0,0.0,0.03,-0.007,0.0308058436,0.0,0.0,0.0
2020-05-09 04:30:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-05-09 05:00:00,0.038,-0.009000000000000001,0.0390512484,0.0,0.0,0.0,0.038,-0.009000000000000001,0.0390512484,0.0,0.0,0.0
2020-05-09 05:30:00,0.045,-0.007,0.045541190100000004,0.0,0.0,0.0,0.045,-0.007,0.045541190100000004,0.0,0.0,0.0
2020-05-09 06:00:00,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0,0.042,-0.004,0.042190046200000005,0.0,0.0,0.0
2020-05-09 06:30:00,0.042,-0.007,0.042579337700000004,0.0,0.0,0.0,0.042,-0.007,0.042579337700000004,0.0,0.0,0.0
2020-05-09 07:00:00,0.045,-0.008,0.0457055795,0.0,0.0,0.0,0.045,-0.008,0.0457055795,0.0,0.0,0.0
2020-05-09 07:30:00,0.044,-0.008,0.0447213595,0.0,0.0,0.0,0.044,-0.008,0.0447213595,0.0,0.0,0.0
2020-05-09 08:00:00,0.03,-0.007,0.0308058436,0.0,0.0,0.0,0.03,-0.007,0.0308058436,0.0,0.0,0.0
2020-05-09 08:30:00,0.03,-0.005,0.0304138127,0.0,0.0,0.0,0.03,-0.005,0.0304138127,0.0,0.0,0.0
2020-05-09 09:00:00,0.04,-0.012,0.041761226000000005,0.0,0.0,0.0,0.04,-0.012,0.041761226000000005,0.0,0.0,0.0
2020-05-09 09:30:00,0.045,-0.018000000000000002,0.0484664833,0.0,0.0,0.0,0.045,-0.018000000000000002,0.0484664833,0.0,0.0,0.0
2020-05-09 10:00:00,0.063,-0.021,0.0664078309,0.0,0.0,0.0,0.063,-0.021,0.0664078309,0.0,0.0,0.0
2020-05-09 10:30:00,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0
2020-05-09 11:00:00,0.092,-0.014,0.09305912100000001,0.0,0.0,0.0,0.092,-0.014,0.09305912100000001,0.0,0.0,0.0
2020-05-09 11:30:00,0.097,-0.015,0.0981529419,0.0,0.0,0.0,0.097,-0.015,0.0981529419,0.0,0.0,0.0
2020-05-09 12:00:00,0.101,-0.016,0.10225947390000001,0.0,0.0,0.0,0.101,-0.016,0.10225947390000001,0.0,0.0,0.0
2020-05-09 12:30:00,0.097,-0.017,0.09847842400000001,0.0,0.0,0.0,0.097,-0.017,0.09847842400000001,0.0,0.0,0.0
2020-05-09 13:00:00,0.124,-0.024,0.1263012272,0.0,0.0,0.0,0.124,-0.024,0.1263012272,0.0,0.0,0.0
2020-05-09 13:30:00,0.187,-0.027,0.1889391436,0.0,0.0,0.0,0.187,-0.027,0.1889391436,0.0,0.0,0.0
2020-05-09 14:00:00,0.216,-0.026000000000000002,0.2175591873,0.0,0.0,0.0,0.216,-0.026000000000000002,0.2175591873,0.0,0.0,0.0
2020-05-09 14:30:00,0.193,-0.018000000000000002,0.1938375609,-0.26,0.0,0.26,0.193,-0.018000000000000002,0.1938375609,0.0,0.0,0.0
2020-05-09 15:00:00,0.178,-0.02,0.1791200715,0.0,0.0,0.0,0.178,-0.02,0.1791200715,0.0,0.0,0.0
2020-05-09 15:30:00,0.17200000000000001,-0.05,0.1791200715,0.0,0.0,0.0,0.17200000000000001,-0.05,0.1791200715,0.0,0.0,0.0
2020-05-09 16:00:00,0.122,-0.031,0.125876924,0.0,0.0,0.0,0.122,-0.031,0.125876924,0.0,0.0,0.0
2020-05-09 16:30:00,0.076,-0.016,0.0776659514,0.0,0.0,0.0,0.076,-0.016,0.0776659514,0.0,0.0,0.0
2020-05-09 17:00:00,0.05,-0.02,0.0538516481,0.0,0.0,0.0,0.05,-0.02,0.0538516481,0.0,0.0,0.0
2020-05-09 17:30:00,0.056,-0.027,0.0621691242,0.0,0.0,0.0,0.056,-0.027,0.0621691242,0.0,0.0,0.0
2020-05-09 18:00:00,0.07,-0.026000000000000002,0.0746726188,0.0,0.0,0.0,0.07,-0.026000000000000002,0.0746726188,0.0,0.0,0.0
2020-05-09 18:30:00,0.065,-0.016,0.0669402719,0.0,0.0,0.0,0.065,-0.016,0.0669402719,0.0,0.0,0.0
2020-05-09 19:00:00,0.055,-0.018000000000000002,0.057870545200000005,0.0,0.0,0.0,0.055,-0.018000000000000002,0.057870545200000005,0.0,0.0,0.0
2020-05-09 19:30:00,0.049,-0.014,0.0509607692,0.0,0.0,0.0,0.049,-0.014,0.0509607692,0.0,0.0,0.0
2020-05-09 20:00:00,0.048,-0.015,0.0502891638,0.0,0.0,0.0,0.048,-0.015,0.0502891638,0.0,0.0,0.0
2020-05-09 20:30:00,0.036000000000000004,-0.012,0.0379473319,0.0,0.0,0.0,0.036000000000000004,-0.012,0.0379473319,0.0,0.0,0.0
2020-05-09 21:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0
2020-05-09 21:30:00,0.03,-0.011,0.031953090600000005,0.0,0.0,0.0,0.03,-0.011,0.031953090600000005,0.0,0.0,0.0
2020-05-09 22:00:00,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0
2020-05-09 22:30:00,0.03,-0.008,0.0310483494,0.0,0.0,0.0,0.03,-0.008,0.0310483494,0.0,0.0,0.0
2020-05-09 23:00:00,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.0,0.0,0.0,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.0,0.0,0.0
2020-05-09 23:30:00,0.027,-0.008,0.0281602557,0.0,0.0,0.0,0.027,-0.008,0.0281602557,0.0,0.0,0.0
2020-05-10 00:00:00,0.031,-0.005,0.0314006369,0.0,0.0,0.0,0.031,-0.005,0.0314006369,0.0,0.0,0.0
2020-05-10 00:30:00,0.03,-0.005,0.0304138127,0.0,0.0,0.0,0.03,-0.005,0.0304138127,0.0,0.0,0.0
2020-05-10 01:00:00,0.038,-0.004,0.0382099463,0.0,0.0,0.0,0.038,-0.004,0.0382099463,0.0,0.0,0.0
2020-05-10 01:30:00,0.035,-0.005,0.0353553391,0.0,0.0,0.0,0.035,-0.005,0.0353553391,0.0,0.0,0.0
2020-05-10 02:00:00,0.04,-0.005,0.0403112887,0.0,0.0,0.0,0.04,-0.005,0.0403112887,0.0,0.0,0.0
2020-05-10 02:30:00,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0
2020-05-10 03:00:00,0.039,-0.006,0.0394588393,0.0,0.0,0.0,0.039,-0.006,0.0394588393,0.0,0.0,0.0
2020-05-10 03:30:00,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0
2020-05-10 04:00:00,0.046,-0.008,0.0466904701,0.0,0.0,0.0,0.046,-0.008,0.0466904701,0.0,0.0,0.0
2020-05-10 04:30:00,0.049,-0.005,0.0492544414,0.0,0.0,0.0,0.049,-0.005,0.0492544414,0.0,0.0,0.0
2020-05-10 05:00:00,0.046,-0.005,0.0462709412,0.0,0.0,0.0,0.046,-0.005,0.0462709412,0.0,0.0,0.0
2020-05-10 05:30:00,0.046,-0.008,0.0466904701,0.0,0.0,0.0,0.046,-0.008,0.0466904701,0.0,0.0,0.0
2020-05-10 06:00:00,0.036000000000000004,-0.004,0.036221540600000005,0.0,0.0,0.0,0.036000000000000004,-0.004,0.036221540600000005,0.0,0.0,0.0
2020-05-10 06:30:00,0.033,-0.002,0.0330605505,0.0,0.0,0.0,0.033,-0.002,0.0330605505,0.0,0.0,0.0
2020-05-10 07:00:00,0.032,-0.002,0.0320624391,0.0,0.0,0.0,0.032,-0.002,0.0320624391,0.0,0.0,0.0
2020-05-10 07:30:00,0.039,-0.004,0.0392045916,0.0,0.0,0.0,0.039,-0.004,0.0392045916,0.0,0.0,0.0
2020-05-10 08:00:00,0.045,-0.005,0.045276925700000005,0.0,0.0,0.0,0.045,-0.005,0.045276925700000005,0.0,0.0,0.0
2020-05-10 08:30:00,0.052000000000000005,0.003,0.0520864666,0.0,0.0,0.0,0.052000000000000005,0.003,0.0520864666,0.0,0.0,0.0
2020-05-10 09:00:00,0.061,-0.006,0.0612943717,0.0,0.0,0.0,0.061,-0.006,0.0612943717,0.0,0.0,0.0
2020-05-10 09:30:00,0.13,-0.019,0.13138112500000002,0.0,0.0,0.0,0.13,-0.019,0.13138112500000002,0.0,0.0,0.0
2020-05-10 10:00:00,0.137,-0.016,0.1379311422,0.0,0.0,0.0,0.137,-0.016,0.1379311422,0.0,0.0,0.0
2020-05-10 10:30:00,0.133,-0.008,0.13324038430000001,0.0,0.0,0.0,0.133,-0.008,0.13324038430000001,0.0,0.0,0.0
2020-05-10 11:00:00,0.152,-0.009000000000000001,0.1522662142,0.0,0.0,0.0,0.152,-0.009000000000000001,0.1522662142,0.0,0.0,0.0
2020-05-10 11:30:00,0.265,-0.041,0.2681529414,0.0,0.0,0.0,0.265,-0.041,0.2681529414,0.0,0.0,0.0
2020-05-10 12:00:00,0.363,-0.057,0.36744795550000003,0.0,0.0,0.0,0.363,-0.057,0.36744795550000003,0.0,0.0,0.0
2020-05-10 12:30:00,0.34700000000000003,-0.053,0.35102421570000003,0.0,0.0,0.0,0.34700000000000003,-0.053,0.35102421570000003,0.0,0.0,0.0
2020-05-10 13:00:00,0.393,-0.07200000000000001,0.39954098660000004,0.0,0.0,0.0,0.393,-0.07200000000000001,0.39954098660000004,0.0,0.0,0.0
2020-05-10 13:30:00,0.481,-0.097,0.49068319720000003,0.0,0.0,0.0,0.481,-0.097,0.49068319720000003,0.0,0.0,0.0
2020-05-10 14:00:00,0.436,-0.083,0.4438299224,0.0,0.0,0.0,0.436,-0.083,0.4438299224,0.0,0.0,0.0
2020-05-10 14:30:00,0.451,-0.094,0.46069187100000003,0.0,0.0,0.0,0.451,-0.094,0.46069187100000003,0.0,0.0,0.0
2020-05-10 15:00:00,0.466,-0.11,0.47880685040000004,0.0,0.0,0.0,0.466,-0.11,0.47880685040000004,0.0,0.0,0.0
2020-05-10 15:30:00,0.504,-0.13,0.5204959174,0.0,0.0,0.0,0.504,-0.13,0.5204959174,0.0,0.0,0.0
2020-05-10 16:00:00,0.491,-0.132,0.5084338698,0.0,0.0,0.0,0.491,-0.132,0.5084338698,0.0,0.0,0.0
2020-05-10 16:30:00,0.502,-0.134,0.5195767508,0.0,0.0,0.0,0.502,-0.134,0.5195767508,0.0,0.0,0.0
2020-05-10 17:00:00,0.54,-0.147,0.559650784,0.0,0.0,0.0,0.54,-0.147,0.559650784,0.0,0.0,0.0
2020-05-10 17:30:00,0.538,-0.14,0.55591726,0.0,0.0,0.0,0.538,-0.14,0.55591726,0.0,0.0,0.0
2020-05-10 18:00:00,0.522,-0.13,0.537944235,0.0,0.0,0.0,0.522,-0.13,0.537944235,0.0,0.0,0.0
2020-05-10 18:30:00,0.5660000000000001,-0.14300000000000002,0.5837850632,0.0,0.0,0.0,0.5660000000000001,-0.14300000000000002,0.5837850632,0.0,0.0,0.0
2020-05-10 19:00:00,0.526,-0.128,0.5413501639,0.0,0.0,0.0,0.526,-0.128,0.5413501639,0.0,0.0,0.0
2020-05-10 19:30:00,0.523,-0.122,0.5370409668,0.0,0.0,0.0,0.523,-0.122,0.5370409668,0.0,0.0,0.0
2020-05-10 20:00:00,0.481,-0.10400000000000001,0.492114824,0.0,0.0,0.0,0.481,-0.10400000000000001,0.492114824,0.0,0.0,0.0
2020-05-10 20:30:00,0.453,-0.097,0.4632688204,0.0,0.0,0.0,0.453,-0.097,0.4632688204,0.0,0.0,0.0
2020-05-10 21:00:00,0.427,-0.089,0.4361765698,0.0,0.0,0.0,0.427,-0.089,0.4361765698,0.0,0.0,0.0
2020-05-10 21:30:00,0.389,-0.07200000000000001,0.3956071283,0.0,0.0,0.0,0.389,-0.07200000000000001,0.3956071283,0.0,0.0,0.0
2020-05-10 22:00:00,0.395,-0.078,0.40262761950000003,0.0,0.0,0.0,0.395,-0.078,0.40262761950000003,0.0,0.0,0.0
2020-05-10 22:30:00,0.379,-0.066,0.3847037821,0.0,0.0,0.0,0.379,-0.066,0.3847037821,0.0,0.0,0.0
2020-05-10 23:00:00,0.405,-0.077,0.4122547756,0.0,0.0,0.0,0.405,-0.077,0.4122547756,0.0,0.0,0.0
2020-05-10 23:30:00,0.497,-0.109,0.5088123426,0.0,0.0,0.0,0.497,-0.109,0.5088123426,0.0,0.0,0.0
2020-05-11 00:00:00,0.543,-0.127,0.5576540146,0.0,0.0,0.0,0.543,-0.127,0.5576540146,0.0,0.0,0.0
