Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-11 00:30:00,0.506,-0.112,0.5182470453,0.0,0.0,0.0,0.506,-0.112,0.5182470453,0.0,0.0,0.0
2020-05-11 01:00:00,0.465,-0.095,0.47460509900000003,0.0,0.0,0.0,0.465,-0.095,0.47460509900000003,0.0,0.0,0.0
2020-05-11 01:30:00,0.427,-0.083,0.4349919539,0.0,0.0,0.0,0.427,-0.083,0.4349919539,0.0,0.0,0.0
2020-05-11 02:00:00,0.372,-0.066,0.3778094758,0.0,0.0,0.0,0.372,-0.066,0.3778094758,0.0,0.0,0.0
2020-05-11 02:30:00,0.403,-0.078,0.41047898850000003,0.0,0.0,0.0,0.403,-0.078,0.41047898850000003,0.0,0.0,0.0
2020-05-11 03:00:00,0.401,-0.081,0.40909901,0.0,0.0,0.0,0.401,-0.081,0.40909901,0.0,0.0,0.0
2020-05-11 03:30:00,0.29,-0.039,0.29261066280000003,0.0,0.0,0.0,0.29,-0.039,0.29261066280000003,0.0,0.0,0.0
2020-05-11 04:00:00,0.28,-0.04,0.28284271250000004,0.0,0.0,0.0,0.28,-0.04,0.28284271250000004,0.0,0.0,0.0
2020-05-11 04:30:00,0.315,-0.059000000000000004,0.3204777683,0.0,0.0,0.0,0.315,-0.059000000000000004,0.3204777683,0.0,0.0,0.0
2020-05-11 05:00:00,0.354,-0.07,0.3608545413,0.0,0.0,0.0,0.354,-0.07,0.3608545413,0.0,0.0,0.0
2020-05-11 05:30:00,0.369,-0.084,0.37844021980000003,0.0,0.0,0.0,0.369,-0.084,0.37844021980000003,0.0,0.0,0.0
2020-05-11 06:00:00,0.376,-0.093,0.38733060810000003,0.0,0.0,0.0,0.376,-0.093,0.38733060810000003,0.0,0.0,0.0
2020-05-11 06:30:00,0.40800000000000003,-0.10200000000000001,0.4205567738,0.0,0.0,0.0,0.40800000000000003,-0.10200000000000001,0.4205567738,0.0,0.0,0.0
2020-05-11 07:00:00,0.343,-0.08,0.3522059057,0.0,0.0,0.0,0.343,-0.08,0.3522059057,0.0,0.0,0.0
2020-05-11 07:30:00,0.34600000000000003,-0.082,0.3555840266,0.0,0.0,0.0,0.34600000000000003,-0.082,0.3555840266,0.0,0.0,0.0
2020-05-11 08:00:00,0.38,-0.092,0.3909782603,0.0,0.0,0.0,0.38,-0.092,0.3909782603,0.0,0.0,0.0
2020-05-11 08:30:00,0.41100000000000003,-0.091,0.42095367920000004,0.0,0.0,0.0,0.41100000000000003,-0.091,0.42095367920000004,0.0,0.0,0.0
2020-05-11 09:00:00,0.447,-0.098,0.4576166518,0.0,0.0,0.0,0.447,-0.098,0.4576166518,0.0,0.0,0.0
2020-05-11 09:30:00,0.48,-0.108,0.492,0.0,0.0,0.0,0.48,-0.108,0.492,0.0,0.0,0.0
2020-05-11 10:00:00,0.515,-0.113,0.5272513632,0.0,0.0,0.0,0.515,-0.113,0.5272513632,-0.26,0.0,0.26
2020-05-11 10:30:00,0.497,-0.1,0.5069605507,0.0,0.0,0.0,0.497,-0.1,0.5069605507,0.0,0.0,0.0
2020-05-11 11:00:00,0.5760000000000001,-0.121,0.5885720007,0.0,0.0,0.0,0.5760000000000001,-0.121,0.5885720007,0.0,0.0,0.0
2020-05-11 11:30:00,0.595,-0.129,0.6088234555,0.0,0.0,0.0,0.595,-0.129,0.6088234555,0.0,0.0,0.0
2020-05-11 12:00:00,0.625,-0.139,0.6402702554,0.0,0.0,0.0,0.625,-0.139,0.6402702554,0.0,0.0,0.0
2020-05-11 12:30:00,0.6000000000000001,-0.131,0.6141343501000001,0.006,0.006,0.008485281400000001,0.6000000000000001,-0.131,0.6141343501000001,0.006,0.006,0.008485281400000001
2020-05-11 13:00:00,0.557,-0.12,0.569779782,0.0,0.0,0.0,0.557,-0.12,0.569779782,0.0,0.0,0.0
2020-05-11 13:30:00,0.539,-0.114,0.5509237697,0.0,0.0,0.0,0.539,-0.114,0.5509237697,0.0,0.0,0.0
2020-05-11 14:00:00,0.612,-0.135,0.6267128529,0.0,0.0,0.0,0.612,-0.135,0.6267128529,0.0,0.0,0.0
2020-05-11 14:30:00,0.589,-0.128,0.6027478743,0.0,0.0,0.0,0.589,-0.128,0.6027478743,0.0,0.0,0.0
2020-05-11 15:00:00,0.543,-0.124,0.5569784556,0.0,0.0,0.0,0.543,-0.124,0.5569784556,0.0,0.0,0.0
2020-05-11 15:30:00,0.506,-0.131,0.522682504,0.0,0.0,0.0,0.506,-0.131,0.522682504,0.0,0.0,0.0
2020-05-11 16:00:00,0.46,-0.115,0.4741571469,0.0,0.0,0.0,0.46,-0.115,0.4741571469,0.0,0.0,0.0
2020-05-11 16:30:00,0.47100000000000003,-0.11800000000000001,0.4855563819,0.0,0.0,0.0,0.47100000000000003,-0.11800000000000001,0.4855563819,0.0,0.0,0.0
2020-05-11 17:00:00,0.431,-0.099,0.44222392520000003,0.0,0.0,0.0,0.431,-0.099,0.44222392520000003,0.0,0.0,0.0
2020-05-11 17:30:00,0.418,-0.096,0.4288822682,0.0,0.0,0.0,0.418,-0.096,0.4288822682,0.0,0.0,0.0
2020-05-11 18:00:00,0.406,-0.10300000000000001,0.4188615523,0.0,0.0,0.0,0.406,-0.10300000000000001,0.4188615523,0.0,0.0,0.0
2020-05-11 18:30:00,0.41300000000000003,-0.096,0.4240106131,0.0,0.0,0.0,0.41300000000000003,-0.096,0.4240106131,0.0,0.0,0.0
2020-05-11 19:00:00,0.343,-0.066,0.3492921413,0.0,0.0,0.0,0.343,-0.066,0.3492921413,0.0,0.0,0.0
2020-05-11 19:30:00,0.387,-0.084,0.3960113635,0.0,0.0,0.0,0.387,-0.084,0.3960113635,0.0,0.0,0.0
2020-05-11 20:00:00,0.318,-0.055,0.3227212419,0.0,0.0,0.0,0.318,-0.055,0.3227212419,0.0,0.0,0.0
2020-05-11 20:30:00,0.227,-0.032,0.22924441110000002,0.0,0.0,0.0,0.227,-0.032,0.22924441110000002,0.0,0.0,0.0
2020-05-11 21:00:00,0.133,-0.011,0.133454112,0.0,0.0,0.0,0.133,-0.011,0.133454112,0.0,0.0,0.0
2020-05-11 21:30:00,0.117,-0.011,0.11751595640000001,0.0,0.0,0.0,0.117,-0.011,0.11751595640000001,0.0,0.0,0.0
2020-05-11 22:00:00,0.124,-0.012,0.12457929200000001,0.0,0.0,0.0,0.124,-0.012,0.12457929200000001,0.0,0.0,0.0
2020-05-11 22:30:00,0.112,-0.012,0.11264102270000001,0.0,0.0,0.0,0.112,-0.012,0.11264102270000001,0.0,0.0,0.0
2020-05-11 23:00:00,0.043000000000000003,-0.003,0.0431045241,0.0,0.0,0.0,0.043000000000000003,-0.003,0.0431045241,0.0,0.0,0.0
2020-05-11 23:30:00,0.013000000000000001,-0.003,0.013341664100000001,0.0,0.0,0.0,0.013000000000000001,-0.003,0.013341664100000001,0.0,0.0,0.0
2020-05-12 00:00:00,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.0,0.0,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.0,0.0
2020-05-12 00:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0
2020-05-12 01:00:00,0.01,0.001,0.0100498756,0.0,0.0,0.0,0.01,0.001,0.0100498756,0.0,0.0,0.0
2020-05-12 01:30:00,0.016,0.003,0.0162788206,0.0,0.0,0.0,0.016,0.003,0.0162788206,0.0,0.0,0.0
2020-05-12 02:00:00,0.027,0.003,0.0271661554,0.0,0.0,0.0,0.027,0.003,0.0271661554,0.0,0.0,0.0
2020-05-12 02:30:00,0.023,0.004,0.0233452351,0.0,0.0,0.0,0.023,0.004,0.0233452351,0.0,0.0,0.0
2020-05-12 03:00:00,0.03,0.0,0.03,0.0,0.0,0.0,0.03,0.0,0.03,0.0,0.0,0.0
2020-05-12 03:30:00,0.026000000000000002,0.003,0.0261725047,0.0,0.0,0.0,0.026000000000000002,0.003,0.0261725047,0.0,0.0,0.0
2020-05-12 04:00:00,0.02,0.003,0.0202237484,0.0,0.0,0.0,0.02,0.003,0.0202237484,0.0,0.0,0.0
2020-05-12 04:30:00,0.01,0.0,0.01,0.0,0.0,0.0,0.01,0.0,0.01,0.0,0.0,0.0
2020-05-12 05:00:00,0.01,-0.003,0.0104403065,0.0,0.0,0.0,0.01,-0.003,0.0104403065,0.0,0.0,0.0
2020-05-12 05:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0
2020-05-12 06:00:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0
2020-05-12 06:30:00,0.008,-0.004,0.0089442719,0.0,0.0,0.0,0.008,-0.004,0.0089442719,0.0,0.0,0.0
2020-05-12 07:00:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,0.0,0.0,0.0
2020-05-12 07:30:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,0.0,0.0,0.0
2020-05-12 08:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-05-12 08:30:00,0.015,-0.004,0.0155241747,0.0,0.0,0.0,0.015,-0.004,0.0155241747,0.0,0.0,0.0
2020-05-12 09:00:00,0.038,-0.009000000000000001,0.0390512484,0.0,0.0,0.0,0.038,-0.009000000000000001,0.0390512484,0.0,0.0,0.0
2020-05-12 09:30:00,0.039,-0.005,0.0393192065,0.0,0.0,0.0,0.039,-0.005,0.0393192065,0.0,0.0,0.0
2020-05-12 10:00:00,0.046,-0.01,0.0470744092,0.0,0.0,0.0,0.046,-0.01,0.0470744092,0.0,0.0,0.0
2020-05-12 10:30:00,0.105,-0.02,0.1068877916,0.0,0.0,0.0,0.105,-0.02,0.1068877916,0.0,0.0,0.0
2020-05-12 11:00:00,0.063,-0.012,0.064132675,-0.26,0.0,0.26,0.063,-0.012,0.064132675,0.0,0.0,0.0
2020-05-12 11:30:00,0.07200000000000001,-0.018000000000000002,0.0742159013,0.0,0.0,0.0,0.07200000000000001,-0.018000000000000002,0.0742159013,0.0,0.0,0.0
2020-05-12 12:00:00,0.14200000000000002,-0.023,0.14385061700000001,0.0,0.0,0.0,0.14200000000000002,-0.023,0.14385061700000001,0.0,0.0,0.0
2020-05-12 12:30:00,0.184,-0.03,0.1864296114,0.0,0.0,0.0,0.184,-0.03,0.1864296114,0.0,0.0,0.0
2020-05-12 13:00:00,0.14200000000000002,-0.025,0.1441839103,0.0,0.0,0.0,0.14200000000000002,-0.025,0.1441839103,0.0,0.0,0.0
2020-05-12 13:30:00,0.14,-0.027,0.1425798022,0.0,0.0,0.0,0.14,-0.027,0.1425798022,0.0,0.0,0.0
2020-05-12 14:00:00,0.154,-0.028,0.15652475840000002,0.0,0.0,0.0,0.154,-0.028,0.15652475840000002,0.0,0.0,0.0
2020-05-12 14:30:00,0.13,-0.022,0.13184839780000002,0.0,0.0,0.0,0.13,-0.022,0.13184839780000002,0.0,0.0,0.0
2020-05-12 15:00:00,0.132,-0.02,0.1335065541,0.0,0.0,0.0,0.132,-0.02,0.1335065541,0.0,0.0,0.0
2020-05-12 15:30:00,0.112,-0.035,0.1173413823,0.0,0.0,0.0,0.112,-0.035,0.1173413823,0.0,0.0,0.0
2020-05-12 16:00:00,0.178,-0.045,0.1836001089,0.0,0.0,0.0,0.178,-0.045,0.1836001089,0.0,0.0,0.0
2020-05-12 16:30:00,0.171,-0.045,0.1768219443,0.0,0.0,0.0,0.171,-0.045,0.1768219443,0.0,0.0,0.0
2020-05-12 17:00:00,0.167,-0.035,0.1706282509,0.0,0.0,0.0,0.167,-0.035,0.1706282509,0.0,0.0,0.0
2020-05-12 17:30:00,0.183,-0.03,0.1854427135,0.0,0.0,0.0,0.183,-0.03,0.1854427135,0.0,0.0,0.0
2020-05-12 18:00:00,0.159,-0.029,0.1616230182,0.0,0.0,0.0,0.159,-0.029,0.1616230182,0.0,0.0,0.0
2020-05-12 18:30:00,0.135,-0.021,0.1366235704,0.0,0.0,0.0,0.135,-0.021,0.1366235704,0.0,0.0,0.0
2020-05-12 19:00:00,0.101,-0.009000000000000001,0.1014001972,0.0,0.0,0.0,0.101,-0.009000000000000001,0.1014001972,0.0,0.0,0.0
2020-05-12 19:30:00,0.057,-0.01,0.057870545200000005,0.0,0.0,0.0,0.057,-0.01,0.057870545200000005,0.0,0.0,0.0
2020-05-12 20:00:00,0.05,-0.013000000000000001,0.0516623654,0.0,0.0,0.0,0.05,-0.013000000000000001,0.0516623654,0.0,0.0,0.0
2020-05-12 20:30:00,0.069,-0.013000000000000001,0.07021395870000001,0.0,0.0,0.0,0.069,-0.013000000000000001,0.07021395870000001,0.0,0.0,0.0
2020-05-12 21:00:00,0.055,0.0,0.055,0.0,0.0,0.0,0.055,0.0,0.055,0.0,0.0,0.0
2020-05-12 21:30:00,0.031,-0.002,0.031064449100000002,0.0,0.0,0.0,0.031,-0.002,0.031064449100000002,0.0,0.0,0.0
2020-05-12 22:00:00,0.063,-0.006,0.0632850693,0.0,0.0,0.0,0.063,-0.006,0.0632850693,0.0,0.0,0.0
2020-05-12 22:30:00,0.1,-0.012,0.1007174265,0.0,0.0,0.0,0.1,-0.012,0.1007174265,0.0,0.0,0.0
2020-05-12 23:00:00,0.037,0.006,0.037483329600000004,0.0,0.0,0.0,0.037,0.006,0.037483329600000004,0.0,0.0,0.0
2020-05-12 23:30:00,0.03,-0.001,0.030016662000000003,0.0,0.0,0.0,0.03,-0.001,0.030016662000000003,0.0,0.0,0.0
2020-05-13 00:00:00,0.032,0.0,0.032,0.0,0.0,0.0,0.032,0.0,0.032,0.0,0.0,0.0
2020-05-13 00:30:00,0.014,0.003,0.014317821100000001,0.0,0.0,0.0,0.014,0.003,0.014317821100000001,0.0,0.0,0.0
2020-05-13 01:00:00,0.008,0.0,0.008,0.0,0.0,0.0,0.008,0.0,0.008,0.0,0.0,0.0
2020-05-13 01:30:00,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0
2020-05-13 02:00:00,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0
2020-05-13 02:30:00,0.005,-0.002,0.0053851648,0.0,0.0,0.0,0.005,-0.002,0.0053851648,0.0,0.0,0.0
2020-05-13 03:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-05-13 03:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0
2020-05-13 04:00:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,0.0,0.0,0.0
2020-05-13 04:30:00,0.016,-0.001,0.0160312195,0.0,0.0,0.0,0.016,-0.001,0.0160312195,0.0,0.0,0.0
2020-05-13 05:00:00,0.023,-0.001,0.0230217289,0.0,0.0,0.0,0.023,-0.001,0.0230217289,0.0,0.0,0.0
2020-05-13 05:30:00,0.019,-0.004,0.0194164878,0.0,0.0,0.0,0.019,-0.004,0.0194164878,0.0,0.0,0.0
2020-05-13 06:00:00,0.012,-0.004,0.012649110600000001,0.0,0.0,0.0,0.012,-0.004,0.012649110600000001,0.0,0.0,0.0
2020-05-13 06:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0
2020-05-13 07:00:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0
2020-05-13 07:30:00,0.011,-0.001,0.011045361,0.0,0.0,0.0,0.011,-0.001,0.011045361,0.0,0.0,0.0
2020-05-13 08:00:00,0.012,-0.003,0.0123693169,0.0,0.0,0.0,0.012,-0.003,0.0123693169,0.0,0.0,0.0
2020-05-13 08:30:00,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0
2020-05-13 09:00:00,0.093,-0.029,0.097416631,0.0,0.0,0.0,0.093,-0.029,0.097416631,0.0,0.0,0.0
2020-05-13 09:30:00,0.166,-0.034,0.1694461566,0.0,0.0,0.0,0.166,-0.034,0.1694461566,0.0,0.0,0.0
2020-05-13 10:00:00,0.2,-0.035,0.203039405,0.0,0.0,0.0,0.2,-0.035,0.203039405,0.0,0.0,0.0
2020-05-13 10:30:00,0.125,-0.026000000000000002,0.1276753696,0.0,0.0,0.0,0.125,-0.026000000000000002,0.1276753696,0.0,0.0,0.0
2020-05-13 11:00:00,0.203,-0.032,0.2055066909,0.0,0.0,0.0,0.203,-0.032,0.2055066909,0.0,0.0,0.0
2020-05-13 11:30:00,0.17400000000000002,-0.031,0.1767399219,0.0,0.0,0.0,0.17400000000000002,-0.031,0.1767399219,0.0,0.0,0.0
2020-05-13 12:00:00,0.2,-0.039,0.2037670238,0.0,0.0,0.0,0.2,-0.039,0.2037670238,0.0,0.0,0.0
2020-05-13 12:30:00,0.219,-0.035,0.2217791694,0.0,0.0,0.0,0.219,-0.035,0.2217791694,0.0,0.0,0.0
2020-05-13 13:00:00,0.136,-0.025,0.1382787041,0.0,0.0,0.0,0.136,-0.025,0.1382787041,0.0,0.0,0.0
2020-05-13 13:30:00,0.127,-0.029,0.13026895260000002,0.0,0.0,0.0,0.127,-0.029,0.13026895260000002,0.0,0.0,0.0
2020-05-13 14:00:00,0.164,-0.031,0.1669041641,0.0,0.0,0.0,0.164,-0.031,0.1669041641,0.0,0.0,0.0
2020-05-13 14:30:00,0.159,-0.03,0.1618054387,0.0,0.0,0.0,0.159,-0.03,0.1618054387,0.0,0.0,0.0
2020-05-13 15:00:00,0.179,-0.037,0.1827840256,0.0,0.0,0.0,0.179,-0.037,0.1827840256,0.0,0.0,0.0
2020-05-13 15:30:00,0.167,-0.037,0.1710497004,0.0,0.0,0.0,0.167,-0.037,0.1710497004,0.0,0.0,0.0
2020-05-13 16:00:00,0.135,-0.031,0.1385135372,0.0,0.0,0.0,0.135,-0.031,0.1385135372,0.0,0.0,0.0
2020-05-13 16:30:00,0.146,-0.03,0.14905032710000002,0.0,0.0,0.0,0.146,-0.03,0.14905032710000002,0.0,0.0,0.0
2020-05-13 17:00:00,0.159,-0.029,0.1616230182,0.0,0.0,0.0,0.159,-0.029,0.1616230182,0.0,0.0,0.0
2020-05-13 17:30:00,0.157,-0.025,0.1589779859,0.0,0.0,0.0,0.157,-0.025,0.1589779859,0.0,0.0,0.0
2020-05-13 18:00:00,0.166,-0.028,0.1683448841,0.0,0.0,0.0,0.166,-0.028,0.1683448841,0.0,0.0,0.0
2020-05-13 18:30:00,0.127,-0.023,0.1290658747,0.0,0.0,0.0,0.127,-0.023,0.1290658747,0.0,0.0,0.0
2020-05-13 19:00:00,0.147,-0.022,0.1486371421,0.0,0.0,0.0,0.147,-0.022,0.1486371421,0.0,0.0,0.0
2020-05-13 19:30:00,0.147,-0.029,0.1498332406,0.0,0.0,0.0,0.147,-0.029,0.1498332406,0.0,0.0,0.0
2020-05-13 20:00:00,0.058,-0.007,0.0584208867,0.0,0.0,0.0,0.058,-0.007,0.0584208867,0.0,0.0,0.0
2020-05-13 20:30:00,0.068,-0.015,0.06963476140000001,0.0,0.0,0.0,0.068,-0.015,0.06963476140000001,0.0,0.0,0.0
2020-05-13 21:00:00,0.077,-0.016,0.078644771,0.0,0.0,0.0,0.077,-0.016,0.078644771,0.0,0.0,0.0
2020-05-13 21:30:00,0.123,-0.023,0.1251319304,0.0,0.0,0.0,0.123,-0.023,0.1251319304,0.0,0.0,0.0
2020-05-13 22:00:00,0.121,-0.016,0.1220532671,0.0,0.0,0.0,0.121,-0.016,0.1220532671,0.0,0.0,0.0
2020-05-13 22:30:00,0.123,-0.015,0.1239112586,0.0,0.0,0.0,0.123,-0.015,0.1239112586,0.0,0.0,0.0
2020-05-13 23:00:00,0.091,-0.011,0.0916624241,0.0,0.0,0.0,0.091,-0.011,0.0916624241,0.0,0.0,0.0
2020-05-13 23:30:00,0.088,-0.01,0.08856635930000001,0.0,0.0,0.0,0.088,-0.01,0.08856635930000001,0.0,0.0,0.0
2020-05-14 00:00:00,0.089,-0.011,0.0896771989,0.0,0.0,0.0,0.089,-0.011,0.0896771989,0.0,0.0,0.0
2020-05-14 00:30:00,0.066,-0.016,0.06791170740000001,0.0,0.0,0.0,0.066,-0.016,0.06791170740000001,0.0,0.0,0.0
2020-05-14 01:00:00,0.076,-0.016,0.0776659514,0.0,0.0,0.0,0.076,-0.016,0.0776659514,0.0,0.0,0.0
2020-05-14 01:30:00,0.07200000000000001,-0.018000000000000002,0.0742159013,0.0,0.0,0.0,0.07200000000000001,-0.018000000000000002,0.0742159013,0.0,0.0,0.0
2020-05-14 02:00:00,0.067,-0.014,0.0684470598,0.0,0.0,0.0,0.067,-0.014,0.0684470598,0.0,0.0,0.0
2020-05-14 02:30:00,0.083,-0.022,0.08586617490000001,0.0,0.0,0.0,0.083,-0.022,0.08586617490000001,0.0,0.0,0.0
2020-05-14 03:00:00,0.07200000000000001,-0.023,0.0755843899,0.0,0.0,0.0,0.07200000000000001,-0.023,0.0755843899,0.0,0.0,0.0
2020-05-14 03:30:00,0.063,-0.016,0.065,0.0,0.0,0.0,0.063,-0.016,0.065,0.0,0.0,0.0
2020-05-14 04:00:00,0.069,-0.015,0.0706116138,0.0,0.0,0.0,0.069,-0.015,0.0706116138,0.0,0.0,0.0
2020-05-14 04:30:00,0.06,-0.013000000000000001,0.0613921819,0.0,0.0,0.0,0.06,-0.013000000000000001,0.0613921819,0.0,0.0,0.0
2020-05-14 05:00:00,0.045,-0.011,0.0463249393,0.0,0.0,0.0,0.045,-0.011,0.0463249393,0.0,0.0,0.0
2020-05-14 05:30:00,0.038,-0.008,0.0388329757,0.0,0.0,0.0,0.038,-0.008,0.0388329757,0.0,0.0,0.0
2020-05-14 06:00:00,0.044,-0.005,0.0442831797,0.0,0.0,0.0,0.044,-0.005,0.0442831797,0.0,0.0,0.0
2020-05-14 06:30:00,0.015,0.001,0.0150332964,0.0,0.0,0.0,0.015,0.001,0.0150332964,0.0,0.0,0.0
2020-05-14 07:00:00,0.013000000000000001,-0.001,0.0130384048,0.0,0.0,0.0,0.013000000000000001,-0.001,0.0130384048,0.0,-0.26,0.26
2020-05-14 07:30:00,0.014,-0.001,0.0140356688,0.0,0.0,0.0,0.014,-0.001,0.0140356688,0.0,0.0,0.0
2020-05-14 08:00:00,0.011,-0.001,0.011045361,0.0,0.0,0.0,0.011,-0.001,0.011045361,0.0,0.0,0.0
2020-05-14 08:30:00,0.029,-0.006,0.0296141858,0.0,0.0,0.0,0.029,-0.006,0.0296141858,0.0,0.0,0.0
2020-05-14 09:00:00,0.045,-0.008,0.0457055795,0.0,0.0,0.0,0.045,-0.008,0.0457055795,0.0,0.0,0.0
2020-05-14 09:30:00,0.062,-0.013000000000000001,0.0633482439,0.0,0.0,0.0,0.062,-0.013000000000000001,0.0633482439,0.0,0.0,0.0
2020-05-14 10:00:00,0.092,-0.019,0.0939414711,0.0,0.0,0.0,0.092,-0.019,0.0939414711,0.0,0.0,0.0
2020-05-14 10:30:00,0.094,-0.009000000000000001,0.0944298682,0.0,0.0,0.0,0.094,-0.009000000000000001,0.0944298682,0.0,0.0,0.0
2020-05-14 11:00:00,0.112,-0.021,0.11395174420000001,0.0,0.0,0.0,0.112,-0.021,0.11395174420000001,0.0,0.0,0.0
2020-05-14 11:30:00,0.14100000000000001,-0.021,0.1425552524,0.0,0.0,0.0,0.14100000000000001,-0.021,0.1425552524,0.0,0.0,0.0
2020-05-14 12:00:00,0.132,-0.018000000000000002,0.1332216199,0.0,0.0,0.0,0.132,-0.018000000000000002,0.1332216199,0.0,0.0,0.0
2020-05-14 12:30:00,0.179,-0.02,0.1801138529,0.0,0.0,0.0,0.179,-0.02,0.1801138529,0.0,0.0,0.0
2020-05-14 13:00:00,0.256,-0.042,0.2594224354,0.0,0.0,0.0,0.256,-0.042,0.2594224354,0.0,0.0,0.0
2020-05-14 13:30:00,0.308,-0.055,0.31287217840000003,0.0,0.0,0.0,0.308,-0.055,0.31287217840000003,0.0,0.0,0.0
2020-05-14 14:00:00,0.356,-0.063,0.3615314647,0.0,0.0,0.0,0.356,-0.063,0.3615314647,0.0,0.0,0.0
2020-05-14 14:30:00,0.401,-0.078,0.4085156056,0.0,0.0,0.0,0.401,-0.078,0.4085156056,0.0,0.0,0.0
2020-05-14 15:00:00,0.446,-0.091,0.4551889717,0.0,0.0,0.0,0.446,-0.091,0.4551889717,0.0,0.0,0.0
2020-05-14 15:30:00,0.461,-0.123,0.4771268175,0.0,0.0,0.0,0.461,-0.123,0.4771268175,0.0,0.0,0.0
2020-05-14 16:00:00,0.459,-0.125,0.47571630200000004,0.0,0.0,0.0,0.459,-0.125,0.47571630200000004,0.0,0.0,0.0
2020-05-14 16:30:00,0.46,-0.128,0.477476701,0.0,0.0,0.0,0.46,-0.128,0.477476701,0.0,0.0,0.0
2020-05-14 17:00:00,0.467,-0.122,0.482672767,0.0,0.0,0.0,0.467,-0.122,0.482672767,0.0,0.0,0.0
2020-05-14 17:30:00,0.459,-0.123,0.4751946969,0.0,0.0,0.0,0.459,-0.123,0.4751946969,0.0,0.0,0.0
2020-05-14 18:00:00,0.441,-0.12,0.45703500960000004,0.0,0.0,0.0,0.441,-0.12,0.45703500960000004,0.0,0.0,0.0
2020-05-14 18:30:00,0.435,-0.10400000000000001,0.4472594325,0.0,0.0,0.0,0.435,-0.10400000000000001,0.4472594325,0.0,0.0,0.0
2020-05-14 19:00:00,0.436,-0.10200000000000001,0.4477722635,0.0,0.0,0.0,0.436,-0.10200000000000001,0.4477722635,0.0,0.0,0.0
2020-05-14 19:30:00,0.403,-0.092,0.4133678749,0.0,0.0,0.0,0.403,-0.092,0.4133678749,0.0,0.0,0.0
2020-05-14 20:00:00,0.309,-0.069,0.3166101704,0.0,0.0,0.0,0.309,-0.069,0.3166101704,0.0,0.0,0.0
2020-05-14 20:30:00,0.17400000000000002,-0.03,0.1765672676,0.0,0.0,0.0,0.17400000000000002,-0.03,0.1765672676,0.0,0.0,0.0
2020-05-14 21:00:00,0.1,-0.016,0.10127191120000001,0.0,0.0,0.0,0.1,-0.016,0.10127191120000001,0.0,0.0,0.0
2020-05-14 21:30:00,0.045,-0.008,0.0457055795,0.0,0.0,0.0,0.045,-0.008,0.0457055795,0.0,0.0,0.0
2020-05-14 22:00:00,0.023,-0.008,0.0243515913,0.0,0.0,0.0,0.023,-0.008,0.0243515913,0.0,0.0,0.0
2020-05-14 22:30:00,0.021,-0.008,0.0224722051,0.0,0.0,0.0,0.021,-0.008,0.0224722051,0.0,0.0,0.0
2020-05-14 23:00:00,0.04,-0.007,0.040607881000000005,0.0,0.0,0.0,0.04,-0.007,0.040607881000000005,0.0,0.0,0.0
2020-05-14 23:30:00,0.083,-0.018000000000000002,0.0849293824,0.0,0.0,0.0,0.083,-0.018000000000000002,0.0849293824,0.0,0.0,0.0
2020-05-15 00:00:00,0.07,-0.011,0.07085901500000001,0.0,0.0,0.0,0.07,-0.011,0.07085901500000001,0.0,0.0,0.0
2020-05-15 00:30:00,0.042,-0.002,0.0420475921,0.0,0.0,0.0,0.042,-0.002,0.0420475921,0.0,0.0,0.0
2020-05-15 01:00:00,0.049,-0.002,0.0490407993,0.0,0.0,0.0,0.049,-0.002,0.0490407993,0.0,0.0,0.0
2020-05-15 01:30:00,0.033,0.003,0.0331360831,0.0,0.0,0.0,0.033,0.003,0.0331360831,0.0,0.0,0.0
2020-05-15 02:00:00,0.033,-0.002,0.0330605505,0.0,0.0,0.0,0.033,-0.002,0.0330605505,0.0,0.0,0.0
2020-05-15 02:30:00,0.04,-0.004,0.040199502500000005,0.0,0.0,0.0,0.04,-0.004,0.040199502500000005,0.0,0.0,0.0
2020-05-15 03:00:00,0.044,-0.004,0.0441814441,0.0,0.0,0.0,0.044,-0.004,0.0441814441,0.0,0.0,0.0
2020-05-15 03:30:00,0.047,-0.006,0.047381431,0.0,0.0,0.0,0.047,-0.006,0.047381431,0.0,0.0,0.0
2020-05-15 04:00:00,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0
2020-05-15 04:30:00,0.07200000000000001,-0.012,0.0729931504,0.0,0.0,0.0,0.07200000000000001,-0.012,0.0729931504,0.0,0.0,0.0
2020-05-15 05:00:00,0.1,-0.017,0.1014347081,0.0,0.0,0.0,0.1,-0.017,0.1014347081,0.0,0.0,0.0
2020-05-15 05:30:00,0.099,-0.012,0.0997246208,0.0,0.0,0.0,0.099,-0.012,0.0997246208,0.0,0.0,0.0
2020-05-15 06:00:00,0.106,-0.012,0.1066770828,0.0,0.0,0.0,0.106,-0.012,0.1066770828,0.0,0.0,0.0
2020-05-15 06:30:00,0.11900000000000001,-0.017,0.12020815280000001,0.0,0.0,0.0,0.11900000000000001,-0.017,0.12020815280000001,0.0,0.0,0.0
2020-05-15 07:00:00,0.189,-0.042,0.19361043360000002,0.0,0.0,0.0,0.189,-0.042,0.19361043360000002,0.0,0.0,0.0
2020-05-15 07:30:00,0.28600000000000003,-0.065,0.2932933685,0.0,0.0,0.0,0.28600000000000003,-0.065,0.2932933685,0.0,0.0,0.0
2020-05-15 08:00:00,0.359,-0.084,0.368696352,0.0,0.0,0.0,0.359,-0.084,0.368696352,0.0,0.0,0.0
2020-05-15 08:30:00,0.40900000000000003,-0.12,0.42624054240000003,0.0,0.0,0.0,0.40900000000000003,-0.12,0.42624054240000003,0.0,0.0,0.0
2020-05-15 09:00:00,0.354,-0.076,0.36206629230000004,0.0,0.0,0.0,0.354,-0.076,0.36206629230000004,0.0,0.0,0.0
2020-05-15 09:30:00,0.417,-0.091,0.42681377670000004,0.0,0.0,0.0,0.417,-0.091,0.42681377670000004,0.0,0.0,0.0
2020-05-15 10:00:00,0.40900000000000003,-0.082,0.4171390655,0.0,0.0,0.0,0.40900000000000003,-0.082,0.4171390655,0.0,0.0,0.0
2020-05-15 10:30:00,0.342,-0.068,0.34869470890000004,0.0,0.0,0.0,0.342,-0.068,0.34869470890000004,0.0,0.0,0.0
2020-05-15 11:00:00,0.30000000000000004,-0.062,0.3063396807,0.0,0.0,0.0,0.30000000000000004,-0.062,0.3063396807,0.0,0.0,0.0
2020-05-15 11:30:00,0.301,-0.056,0.3061649882,0.0,0.0,0.0,0.301,-0.056,0.3061649882,0.0,0.0,0.0
2020-05-15 12:00:00,0.247,-0.047,0.2514318993,0.0,0.0,0.0,0.247,-0.047,0.2514318993,0.0,0.0,0.0
2020-05-15 12:30:00,0.2,-0.044,0.20478281180000002,0.0,0.0,0.0,0.2,-0.044,0.20478281180000002,0.0,0.0,0.0
2020-05-15 13:00:00,0.252,-0.218,0.3332086433,0.0,0.0,0.0,0.252,-0.218,0.3332086433,0.0,0.0,0.0
2020-05-15 13:30:00,0.328,-0.079,0.3373796082,0.0,0.0,0.0,0.328,-0.079,0.3373796082,0.0,0.0,0.0
2020-05-15 14:00:00,0.289,-0.059000000000000004,0.2949610144,0.0,0.0,0.0,0.289,-0.059000000000000004,0.2949610144,0.0,0.0,0.0
2020-05-15 14:30:00,0.225,-0.04,0.2285278976,0.0,0.0,0.0,0.225,-0.04,0.2285278976,0.0,0.0,0.0
2020-05-15 15:00:00,0.212,-0.048,0.2173660507,0.0,0.0,0.0,0.212,-0.048,0.2173660507,0.0,0.0,0.0
2020-05-15 15:30:00,0.209,-0.054,0.2158633827,0.0,0.0,0.0,0.209,-0.054,0.2158633827,0.0,0.0,0.0
2020-05-15 16:00:00,0.226,-0.055,0.2325962167,0.0,0.0,0.0,0.226,-0.055,0.2325962167,0.0,0.0,0.0
2020-05-15 16:30:00,0.259,-0.06,0.2658589852,0.0,0.0,0.0,0.259,-0.06,0.2658589852,0.0,0.0,0.0
2020-05-15 17:00:00,0.27,-0.068,0.2784313201,0.0,0.0,0.0,0.27,-0.068,0.2784313201,0.0,0.0,0.0
2020-05-15 17:30:00,0.264,-0.051000000000000004,0.2688810146,0.0,0.0,0.0,0.264,-0.051000000000000004,0.2688810146,0.0,0.0,0.0
2020-05-15 18:00:00,0.295,-0.062,0.30144485400000004,0.0,0.0,0.0,0.295,-0.062,0.30144485400000004,0.0,0.0,0.0
2020-05-15 18:30:00,0.293,-0.06,0.2990802568,0.0,0.0,0.0,0.293,-0.06,0.2990802568,0.0,0.0,0.0
2020-05-15 19:00:00,0.212,-0.033,0.2145530237,0.0,0.0,0.0,0.212,-0.033,0.2145530237,0.0,0.0,0.0
2020-05-15 19:30:00,0.202,-0.033,0.20467779560000002,0.0,0.0,0.0,0.202,-0.033,0.20467779560000002,0.0,0.0,0.0
2020-05-15 20:00:00,0.185,-0.026000000000000002,0.18681809330000002,0.0,0.0,0.0,0.185,-0.026000000000000002,0.18681809330000002,0.0,0.0,0.0
2020-05-15 20:30:00,0.134,-0.018000000000000002,0.1352035502,0.0,0.0,0.0,0.134,-0.018000000000000002,0.1352035502,0.0,0.0,0.0
2020-05-15 21:00:00,0.09,-0.015,0.09124143800000001,0.0,0.0,0.0,0.09,-0.015,0.09124143800000001,0.0,0.0,0.0
2020-05-15 21:30:00,0.055,-0.005,0.055226805100000005,0.0,0.0,0.0,0.055,-0.005,0.055226805100000005,0.0,0.0,0.0
2020-05-15 22:00:00,0.052000000000000005,-0.005,0.0522398315,0.0,0.0,0.0,0.052000000000000005,-0.005,0.0522398315,0.0,0.0,0.0
2020-05-15 22:30:00,0.056,-0.008,0.0565685425,0.0,0.0,0.0,0.056,-0.008,0.0565685425,0.0,0.0,0.0
2020-05-15 23:00:00,0.048,-0.01,0.0490306027,0.0,0.0,0.0,0.048,-0.01,0.0490306027,0.0,0.0,0.0
2020-05-15 23:30:00,0.053,-0.008,0.0536003731,0.0,0.0,0.0,0.053,-0.008,0.0536003731,0.0,0.0,0.0
2020-05-16 00:00:00,0.049,-0.007,0.0494974747,0.0,0.0,0.0,0.049,-0.007,0.0494974747,0.0,0.0,0.0
2020-05-16 00:30:00,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0
2020-05-16 01:00:00,0.035,-0.005,0.0353553391,0.0,0.0,0.0,0.035,-0.005,0.0353553391,0.0,0.0,0.0
2020-05-16 01:30:00,0.037,-0.005,0.0373363094,0.0,0.0,0.0,0.037,-0.005,0.0373363094,0.0,0.0,0.0
2020-05-16 02:00:00,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0
2020-05-16 02:30:00,0.024,-0.007,0.025,0.0,0.0,0.0,0.024,-0.007,0.025,0.0,0.0,0.0
2020-05-16 03:00:00,0.027,-0.007,0.0278926514,0.0,0.0,0.0,0.027,-0.007,0.0278926514,0.0,0.0,0.0
2020-05-16 03:30:00,0.03,-0.011,0.031953090600000005,0.0,0.0,0.0,0.03,-0.011,0.031953090600000005,0.0,0.0,0.0
2020-05-16 04:00:00,0.035,-0.008,0.035902646100000005,0.0,0.0,0.0,0.035,-0.008,0.035902646100000005,0.0,0.0,0.0
2020-05-16 04:30:00,0.032,-0.007,0.0327566787,0.0,0.0,0.0,0.032,-0.007,0.0327566787,0.0,0.0,0.0
2020-05-16 05:00:00,0.032,-0.011,0.0338378486,0.0,0.0,0.0,0.032,-0.011,0.0338378486,0.0,0.0,0.0
2020-05-16 05:30:00,0.032,-0.008,0.032984845,0.0,0.0,0.0,0.032,-0.008,0.032984845,0.0,0.0,0.0
2020-05-16 06:00:00,0.039,-0.006,0.0394588393,0.0,0.0,0.0,0.039,-0.006,0.0394588393,0.0,0.0,0.0
2020-05-16 06:30:00,0.04,-0.009000000000000001,0.041,0.0,0.0,0.0,0.04,-0.009000000000000001,0.041,0.0,0.0,0.0
2020-05-16 07:00:00,0.036000000000000004,-0.01,0.037363083400000004,0.0,0.0,0.0,0.036000000000000004,-0.01,0.037363083400000004,0.0,0.0,0.0
2020-05-16 07:30:00,0.028,-0.013000000000000001,0.0308706981,0.0,0.0,0.0,0.028,-0.013000000000000001,0.0308706981,0.0,0.0,0.0
2020-05-16 08:00:00,0.025,-0.012,0.0277308492,0.0,0.0,0.0,0.025,-0.012,0.0277308492,0.0,0.0,0.0
2020-05-16 08:30:00,0.028,-0.012,0.030463092400000003,0.0,0.0,0.0,0.028,-0.012,0.030463092400000003,0.0,0.0,0.0
2020-05-16 09:00:00,0.042,-0.018000000000000002,0.045694638600000004,0.0,0.0,0.0,0.042,-0.018000000000000002,0.045694638600000004,0.0,0.0,0.0
2020-05-16 09:30:00,0.06,-0.017,0.0623618473,0.0,0.0,0.0,0.06,-0.017,0.0623618473,0.0,0.0,0.0
2020-05-16 10:00:00,0.067,-0.012,0.0680661443,0.0,0.0,0.0,0.067,-0.012,0.0680661443,0.0,0.0,0.0
2020-05-16 10:30:00,0.082,-0.019,0.084172442,0.0,0.0,0.0,0.082,-0.019,0.084172442,0.0,0.0,0.0
2020-05-16 11:00:00,0.089,-0.02,0.0912195155,0.0,0.0,0.0,0.089,-0.02,0.0912195155,0.0,0.0,0.0
2020-05-16 11:30:00,0.137,-0.028,0.1398320421,0.0,0.0,0.0,0.137,-0.028,0.1398320421,0.0,0.0,0.0
2020-05-16 12:00:00,0.145,-0.026000000000000002,0.1473125928,0.0,0.0,0.0,0.145,-0.026000000000000002,0.1473125928,0.0,0.0,0.0
2020-05-16 12:30:00,0.176,-0.027,0.178058979,0.0,0.0,0.0,0.176,-0.027,0.178058979,0.0,0.0,0.0
2020-05-16 13:00:00,0.168,-0.031,0.17083617880000002,0.0,0.0,0.0,0.168,-0.031,0.17083617880000002,0.0,0.0,0.0
2020-05-16 13:30:00,0.186,-0.033,0.1889047379,0.0,0.0,0.0,0.186,-0.033,0.1889047379,0.0,0.0,0.0
2020-05-16 14:00:00,0.20500000000000002,-0.038,0.2084922061,0.0,0.0,0.0,0.20500000000000002,-0.038,0.2084922061,0.0,0.0,0.0
2020-05-16 14:30:00,0.219,-0.034,0.2216235547,0.0,0.0,0.0,0.219,-0.034,0.2216235547,0.0,0.0,0.0
2020-05-16 15:00:00,0.199,-0.056,0.2067292916,0.0,0.0,0.0,0.199,-0.056,0.2067292916,0.0,0.0,0.0
2020-05-16 15:30:00,0.137,-0.041,0.1430034965,0.0,0.0,0.0,0.137,-0.041,0.1430034965,0.0,0.0,0.0
2020-05-16 16:00:00,0.111,-0.032,0.1155205609,0.0,0.0,0.0,0.111,-0.032,0.1155205609,0.0,0.0,0.0
2020-05-16 16:30:00,0.116,-0.025,0.11866338950000001,0.0,0.0,0.0,0.116,-0.025,0.11866338950000001,0.0,0.0,0.0
2020-05-16 17:00:00,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0
2020-05-16 17:30:00,0.047,-0.011,0.0482700735,0.0,0.0,0.0,0.047,-0.011,0.0482700735,0.0,0.0,0.0
2020-05-16 18:00:00,0.043000000000000003,-0.016,0.045880279,0.0,0.0,0.0,0.043000000000000003,-0.016,0.045880279,0.0,0.0,0.0
2020-05-16 18:30:00,0.033,-0.016,0.036674241600000004,0.0,0.0,0.0,0.033,-0.016,0.036674241600000004,0.0,0.0,0.0
2020-05-16 19:00:00,0.038,-0.019,0.0424852916,0.0,0.0,0.0,0.038,-0.019,0.0424852916,0.0,0.0,0.0
2020-05-16 19:30:00,0.04,-0.022,0.045650848800000005,0.0,0.0,0.0,0.04,-0.022,0.045650848800000005,0.0,0.0,0.0
2020-05-16 20:00:00,0.041,-0.018000000000000002,0.0447772264,0.0,0.0,0.0,0.041,-0.018000000000000002,0.0447772264,0.0,0.0,0.0
2020-05-16 20:30:00,0.074,-0.022,0.0772010363,0.0,0.0,0.0,0.074,-0.022,0.0772010363,0.0,0.0,0.0
2020-05-16 21:00:00,0.08600000000000001,-0.02,0.08829496020000001,0.0,0.0,0.0,0.08600000000000001,-0.02,0.08829496020000001,0.0,0.0,0.0
2020-05-16 21:30:00,0.059000000000000004,-0.01,0.0598414572,0.0,0.0,0.0,0.059000000000000004,-0.01,0.0598414572,0.0,0.0,0.0
2020-05-16 22:00:00,0.031,-0.012,0.033241540300000004,0.0,0.0,0.0,0.031,-0.012,0.033241540300000004,0.0,0.0,0.0
2020-05-16 22:30:00,0.031,-0.007,0.0317804972,0.0,0.0,0.0,0.031,-0.007,0.0317804972,0.0,0.0,0.0
2020-05-16 23:00:00,0.029,-0.009000000000000001,0.0303644529,0.0,0.0,0.0,0.029,-0.009000000000000001,0.0303644529,0.0,0.0,0.0
2020-05-16 23:30:00,0.031,-0.01,0.0325729949,0.0,0.0,0.0,0.031,-0.01,0.0325729949,0.0,0.0,0.0
2020-05-17 00:00:00,0.03,-0.006,0.030594117100000002,0.0,0.0,0.0,0.03,-0.006,0.030594117100000002,0.0,0.0,0.0
2020-05-17 00:30:00,0.027,-0.002,0.0270739727,0.0,0.0,0.0,0.027,-0.002,0.0270739727,0.0,0.0,0.0
2020-05-17 01:00:00,0.027,-0.001,0.0270185122,0.0,0.0,0.0,0.027,-0.001,0.0270185122,0.0,0.0,0.0
2020-05-17 01:30:00,0.034,-0.004,0.0342344855,0.0,0.0,0.0,0.034,-0.004,0.0342344855,0.0,0.0,0.0
2020-05-17 02:00:00,0.034,-0.006,0.034525353,0.0,0.0,0.0,0.034,-0.006,0.034525353,0.0,0.0,0.0
2020-05-17 02:30:00,0.034,-0.007,0.034713109900000004,0.0,0.0,0.0,0.034,-0.007,0.034713109900000004,0.0,0.0,0.0
2020-05-17 03:00:00,0.035,-0.005,0.0353553391,0.0,0.0,0.0,0.035,-0.005,0.0353553391,0.0,0.0,0.0
2020-05-17 03:30:00,0.035,-0.007,0.0356931366,0.0,0.0,0.0,0.035,-0.007,0.0356931366,0.0,0.0,0.0
2020-05-17 04:00:00,0.035,-0.009000000000000001,0.036138622,0.0,0.0,0.0,0.035,-0.009000000000000001,0.036138622,0.0,0.0,0.0
2020-05-17 04:30:00,0.03,-0.009000000000000001,0.0313209195,0.0,0.0,0.0,0.03,-0.009000000000000001,0.0313209195,0.0,0.0,0.0
2020-05-17 05:00:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,0.0,0.0,0.0
2020-05-17 05:30:00,0.037,-0.002,0.037054014600000004,0.0,0.0,0.0,0.037,-0.002,0.037054014600000004,0.0,0.0,0.0
2020-05-17 06:00:00,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0
2020-05-17 06:30:00,0.026000000000000002,-0.001,0.0260192237,0.0,0.0,0.0,0.026000000000000002,-0.001,0.0260192237,0.0,0.0,0.0
2020-05-17 07:00:00,0.029,0.001,0.029017236300000002,0.0,0.0,0.0,0.029,0.001,0.029017236300000002,0.0,0.0,0.0
2020-05-17 07:30:00,0.037,-0.001,0.037013511,0.0,0.0,0.0,0.037,-0.001,0.037013511,0.0,0.0,0.0
2020-05-17 08:00:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-05-17 08:30:00,0.024,-0.004,0.0243310501,0.0,0.0,0.0,0.024,-0.004,0.0243310501,0.0,0.0,0.0
2020-05-17 09:00:00,0.033,-0.007,0.0337342556,0.0,0.0,0.0,0.033,-0.007,0.0337342556,0.0,0.0,0.0
2020-05-17 09:30:00,0.04,-0.013000000000000001,0.0420594817,0.0,0.0,0.0,0.04,-0.013000000000000001,0.0420594817,0.0,0.0,0.0
2020-05-17 10:00:00,0.095,-0.017,0.09650906690000001,0.0,0.0,0.0,0.095,-0.017,0.09650906690000001,0.0,0.0,0.0
2020-05-17 10:30:00,0.14400000000000002,-0.024,0.14598630070000002,0.0,0.0,0.0,0.14400000000000002,-0.024,0.14598630070000002,0.0,0.0,0.0
2020-05-17 11:00:00,0.195,-0.029,0.19714461700000002,0.0,0.0,0.0,0.195,-0.029,0.19714461700000002,0.0,0.0,0.0
2020-05-17 11:30:00,0.28700000000000003,-0.041,0.28991378030000003,0.0,0.0,0.0,0.28700000000000003,-0.041,0.28991378030000003,0.0,0.0,0.0
2020-05-17 12:00:00,0.331,-0.052000000000000005,0.33505969620000003,0.0,0.0,0.0,0.331,-0.052000000000000005,0.33505969620000003,0.0,0.0,0.0
2020-05-17 12:30:00,0.296,-0.052000000000000005,0.3005328601,0.0,0.0,0.0,0.296,-0.052000000000000005,0.3005328601,0.0,0.0,0.0
2020-05-17 13:00:00,0.258,-0.047,0.26224606770000003,0.0,0.0,0.0,0.258,-0.047,0.26224606770000003,0.0,0.0,0.0
2020-05-17 13:30:00,0.307,-0.061,0.3130015974,0.0,0.0,0.0,0.307,-0.061,0.3130015974,0.0,0.0,0.0
2020-05-17 14:00:00,0.332,-0.066,0.33849667650000004,0.0,0.0,0.0,0.332,-0.066,0.33849667650000004,0.0,0.0,0.0
2020-05-17 14:30:00,0.341,-0.067,0.3475197836,0.0,0.0,0.0,0.341,-0.067,0.3475197836,0.0,0.0,0.0
2020-05-17 15:00:00,0.29,-0.06,0.2961418579,0.0,0.0,0.0,0.29,-0.06,0.2961418579,0.0,0.0,0.0
2020-05-17 15:30:00,0.28600000000000003,-0.07100000000000001,0.2946811837,0.0,0.0,0.0,0.28600000000000003,-0.07100000000000001,0.2946811837,0.0,0.0,0.0
2020-05-17 16:00:00,0.321,-0.079,0.3305782812,0.0,0.0,0.0,0.321,-0.079,0.3305782812,0.0,0.0,0.0
2020-05-17 16:30:00,0.366,-0.085,0.37574060200000003,0.0,0.0,0.0,0.366,-0.085,0.37574060200000003,0.0,0.0,0.0
2020-05-17 17:00:00,0.331,-0.081,0.3407667824,0.0,0.0,0.0,0.331,-0.081,0.3407667824,0.0,0.0,0.0
2020-05-17 17:30:00,0.332,-0.074,0.34014702700000005,0.0,0.0,0.0,0.332,-0.074,0.34014702700000005,0.0,0.0,0.0
2020-05-17 18:00:00,0.289,-0.055,0.2941870153,0.0,0.0,0.0,0.289,-0.055,0.2941870153,0.0,0.0,0.0
2020-05-17 18:30:00,0.254,-0.041,0.2572877766,0.0,0.0,0.0,0.254,-0.041,0.2572877766,0.0,0.0,0.0
2020-05-17 19:00:00,0.23600000000000002,-0.046,0.24044126100000002,0.0,0.0,0.0,0.23600000000000002,-0.046,0.24044126100000002,0.0,0.0,0.0
2020-05-17 19:30:00,0.255,-0.041,0.2582750472,0.0,0.0,0.0,0.255,-0.041,0.2582750472,0.0,0.0,0.0
2020-05-17 20:00:00,0.231,-0.036000000000000004,0.2337883658,0.0,0.0,0.0,0.231,-0.036000000000000004,0.2337883658,0.0,0.0,0.0
2020-05-17 20:30:00,0.254,-0.039,0.2569766526,0.0,0.0,0.0,0.254,-0.039,0.2569766526,0.0,0.0,0.0
2020-05-17 21:00:00,0.304,-0.051000000000000004,0.30824827660000004,0.0,0.0,0.0,0.304,-0.051000000000000004,0.30824827660000004,0.0,0.0,0.0
2020-05-17 21:30:00,0.247,-0.036000000000000004,0.24960969530000002,0.0,0.0,0.0,0.247,-0.036000000000000004,0.24960969530000002,0.0,0.0,0.0
2020-05-17 22:00:00,0.245,-0.045,0.24909837410000002,0.0,0.0,0.0,0.245,-0.045,0.24909837410000002,0.0,0.0,0.0
2020-05-17 22:30:00,0.201,-0.028,0.2029408781,0.0,0.0,0.0,0.201,-0.028,0.2029408781,0.0,0.0,0.0
2020-05-17 23:00:00,0.164,-0.02,0.1652150114,0.0,0.0,0.0,0.164,-0.02,0.1652150114,0.0,0.0,0.0
2020-05-17 23:30:00,0.125,-0.016,0.1260198397,0.0,0.0,0.0,0.125,-0.016,0.1260198397,0.0,0.0,0.0
2020-05-18 00:00:00,0.108,-0.021,0.11002272490000001,0.0,0.0,0.0,0.108,-0.021,0.11002272490000001,0.0,0.0,0.0
2020-05-18 00:30:00,0.223,-0.034,0.22557703780000002,0.0,0.0,0.0,0.223,-0.034,0.22557703780000002,0.0,0.0,0.0
2020-05-18 01:00:00,0.304,-0.051000000000000004,0.30824827660000004,0.0,0.0,0.0,0.304,-0.051000000000000004,0.30824827660000004,0.0,0.0,0.0
2020-05-18 01:30:00,0.28600000000000003,-0.046,0.2896756807,0.0,0.0,0.0,0.28600000000000003,-0.046,0.2896756807,0.0,0.0,0.0
2020-05-18 02:00:00,0.244,-0.043000000000000003,0.2477599645,0.0,0.0,0.0,0.244,-0.043000000000000003,0.2477599645,0.0,0.0,0.0
2020-05-18 02:30:00,0.194,-0.027,0.19586985480000002,0.0,0.0,0.0,0.194,-0.027,0.19586985480000002,0.0,0.0,0.0
2020-05-18 03:00:00,0.179,-0.028,0.18117670930000002,0.0,0.0,0.0,0.179,-0.028,0.18117670930000002,0.0,0.0,0.0
2020-05-18 03:30:00,0.199,-0.03,0.2012486025,0.0,0.0,0.0,0.199,-0.03,0.2012486025,0.0,0.0,0.0
2020-05-18 04:00:00,0.197,-0.038,0.20063150300000002,0.0,0.0,0.0,0.197,-0.038,0.20063150300000002,0.0,0.0,0.0
2020-05-18 04:30:00,0.114,-0.017,0.11526057440000001,0.0,0.0,0.0,0.114,-0.017,0.11526057440000001,0.0,0.0,0.0
2020-05-18 05:00:00,0.08600000000000001,-0.013000000000000001,0.08697700850000001,0.0,0.0,0.0,0.08600000000000001,-0.013000000000000001,0.08697700850000001,0.0,0.0,0.0
2020-05-18 05:30:00,0.113,-0.023,0.1153169545,0.0,0.0,0.0,0.113,-0.023,0.1153169545,0.0,0.0,0.0
2020-05-18 06:00:00,0.082,-0.015,0.0833606622,0.0,0.0,0.0,0.082,-0.015,0.0833606622,0.0,0.0,0.0
2020-05-18 06:30:00,0.062,-0.009000000000000001,0.0626498204,0.0,0.0,0.0,0.062,-0.009000000000000001,0.0626498204,0.0,0.0,0.0
2020-05-18 07:00:00,0.106,-0.018000000000000002,0.1075174404,0.0,0.0,0.0,0.106,-0.018000000000000002,0.1075174404,0.0,0.0,0.0
2020-05-18 07:30:00,0.155,-0.03,0.157876534,0.0,0.0,0.0,0.155,-0.03,0.157876534,0.0,0.0,0.0
2020-05-18 08:00:00,0.26,-0.06,0.2668332813,0.0,0.0,0.0,0.26,-0.06,0.2668332813,0.0,0.0,0.0
2020-05-18 08:30:00,0.278,-0.063,0.2850491186,0.0,0.0,0.0,0.278,-0.063,0.2850491186,0.0,0.0,0.0
2020-05-18 09:00:00,0.231,-0.05,0.2363493177,0.0,0.0,0.0,0.231,-0.05,0.2363493177,0.0,0.0,0.0
2020-05-18 09:30:00,0.28400000000000003,-0.057,0.289663598,0.0,0.0,0.0,0.28400000000000003,-0.057,0.289663598,0.0,0.0,0.0
2020-05-18 10:00:00,0.296,-0.057,0.3014382192,0.0,0.0,0.0,0.296,-0.057,0.3014382192,0.0,0.0,0.0
2020-05-18 10:30:00,0.38,-0.077,0.3877228392,0.0,0.0,0.0,0.38,-0.077,0.3877228392,0.0,0.0,0.0
2020-05-18 11:00:00,0.438,-0.092,0.4475578175,0.0,0.0,0.0,0.438,-0.092,0.4475578175,0.0,0.0,0.0
2020-05-18 11:30:00,0.334,-0.06,0.33934643070000003,0.0,0.0,0.0,0.334,-0.06,0.33934643070000003,0.0,0.0,0.0
2020-05-18 12:00:00,0.424,-0.092,0.43386633890000004,0.0,0.0,0.0,0.424,-0.092,0.43386633890000004,0.0,0.0,0.0
2020-05-18 12:30:00,0.47000000000000003,-0.106,0.4818049398,0.0,0.0,0.0,0.47000000000000003,-0.106,0.4818049398,0.0,0.0,0.0
2020-05-18 13:00:00,0.389,-0.081,0.39734368000000003,0.0,0.0,0.0,0.389,-0.081,0.39734368000000003,0.0,0.0,0.0
2020-05-18 13:30:00,0.356,-0.08,0.3648780618,0.0,0.0,0.0,0.356,-0.08,0.3648780618,0.0,0.0,0.0
2020-05-18 14:00:00,0.428,-0.091,0.4375671377,0.0,0.0,0.0,0.428,-0.091,0.4375671377,0.0,0.0,0.0
2020-05-18 14:30:00,0.41000000000000003,-0.08700000000000001,0.41912885850000003,0.0,0.0,0.0,0.41000000000000003,-0.08700000000000001,0.41912885850000003,0.0,0.0,0.0
2020-05-18 15:00:00,0.35100000000000003,-0.074,0.3587157649,0.0,0.0,0.0,0.35100000000000003,-0.074,0.3587157649,0.0,0.0,0.0
2020-05-18 15:30:00,0.368,-0.092,0.3793257176,0.0,0.0,0.0,0.368,-0.092,0.3793257176,0.0,0.0,0.0
2020-05-18 16:00:00,0.365,-0.095,0.37716044330000004,0.0,0.0,0.0,0.365,-0.095,0.37716044330000004,0.0,0.0,0.0
2020-05-18 16:30:00,0.318,-0.076,0.3269556545,0.0,0.0,0.0,0.318,-0.076,0.3269556545,0.0,0.0,0.0
2020-05-18 17:00:00,0.266,-0.066,0.2740656856,0.0,0.0,0.0,0.266,-0.066,0.2740656856,0.0,0.0,0.0
2020-05-18 17:30:00,0.30000000000000004,-0.061,0.3061388574,0.0,0.0,0.0,0.30000000000000004,-0.061,0.3061388574,0.0,0.0,0.0
2020-05-18 18:00:00,0.223,-0.048,0.2281074308,0.0,0.0,0.0,0.223,-0.048,0.2281074308,0.0,0.0,0.0
2020-05-18 18:30:00,0.269,-0.05,0.27360738290000003,0.0,0.0,0.0,0.269,-0.05,0.27360738290000003,0.0,0.0,0.0
2020-05-18 19:00:00,0.201,-0.037,0.2043771024,0.0,0.0,0.0,0.201,-0.037,0.2043771024,0.0,0.0,0.0
2020-05-18 19:30:00,0.19,-0.039,0.19396133640000002,0.0,0.0,0.0,0.19,-0.039,0.19396133640000002,0.0,0.0,0.0
2020-05-18 20:00:00,0.171,-0.035,0.1745451231,0.0,0.0,0.0,0.171,-0.035,0.1745451231,0.0,0.0,0.0
2020-05-18 20:30:00,0.14200000000000002,-0.031,0.14534441850000002,0.0,0.0,0.0,0.14200000000000002,-0.031,0.14534441850000002,0.0,0.0,0.0
2020-05-18 21:00:00,0.108,-0.023,0.1104219181,0.0,0.0,0.0,0.108,-0.023,0.1104219181,0.0,0.0,0.0
2020-05-18 21:30:00,0.122,-0.023,0.1241491039,0.0,0.0,0.0,0.122,-0.023,0.1241491039,0.0,0.0,0.0
2020-05-18 22:00:00,0.11,-0.02,0.1118033989,0.0,0.0,0.0,0.11,-0.02,0.1118033989,0.0,0.0,0.0
2020-05-18 22:30:00,0.127,-0.025,0.1294372435,0.0,0.0,0.0,0.127,-0.025,0.1294372435,0.0,0.0,0.0
2020-05-18 23:00:00,0.146,-0.033,0.14968299840000002,0.0,0.0,0.0,0.146,-0.033,0.14968299840000002,0.0,0.0,0.0
2020-05-18 23:30:00,0.158,-0.029,0.1606393476,0.0,0.0,0.0,0.158,-0.029,0.1606393476,0.0,0.0,0.0
2020-05-19 00:00:00,0.133,-0.026000000000000002,0.1355175265,0.0,0.0,0.0,0.133,-0.026000000000000002,0.1355175265,0.0,0.0,0.0
2020-05-19 00:30:00,0.18,-0.034,0.1831829686,0.0,0.0,0.0,0.18,-0.034,0.1831829686,0.0,0.0,0.0
2020-05-19 01:00:00,0.231,-0.043000000000000003,0.2349680829,0.0,0.0,0.0,0.231,-0.043000000000000003,0.2349680829,0.0,0.0,0.0
2020-05-19 01:30:00,0.23900000000000002,-0.043000000000000003,0.2428373942,0.0,0.0,0.0,0.23900000000000002,-0.043000000000000003,0.2428373942,0.0,0.0,0.0
2020-05-19 02:00:00,0.193,-0.027,0.1948794499,0.0,0.0,0.0,0.193,-0.027,0.1948794499,0.0,0.0,0.0
2020-05-19 02:30:00,0.197,-0.033,0.1997448372,0.0,0.0,0.0,0.197,-0.033,0.1997448372,0.0,0.0,0.0
2020-05-19 03:00:00,0.198,-0.039,0.20180436070000002,0.0,0.0,0.0,0.198,-0.039,0.20180436070000002,0.0,0.0,0.0
2020-05-19 03:30:00,0.14100000000000001,-0.023,0.1428635713,0.0,0.0,0.0,0.14100000000000001,-0.023,0.1428635713,0.0,0.0,0.0
2020-05-19 04:00:00,0.153,-0.034,0.1567322558,0.0,0.0,0.0,0.153,-0.034,0.1567322558,0.0,0.0,0.0
2020-05-19 04:30:00,0.156,-0.031,0.15905030650000002,0.0,0.0,0.0,0.156,-0.031,0.15905030650000002,0.0,0.0,0.0
2020-05-19 05:00:00,0.227,-0.048,0.23201939570000002,0.0,0.0,0.0,0.227,-0.048,0.23201939570000002,0.0,0.0,0.0
2020-05-19 05:30:00,0.224,-0.049,0.22929675100000002,0.0,0.0,0.0,0.224,-0.049,0.22929675100000002,0.0,0.0,0.0
2020-05-19 06:00:00,0.187,-0.039,0.19102355880000002,0.0,0.0,0.0,0.187,-0.039,0.19102355880000002,0.0,0.0,0.0
2020-05-19 06:30:00,0.169,-0.036000000000000004,0.1727917822,0.0,0.0,0.0,0.169,-0.036000000000000004,0.1727917822,0.0,0.0,0.0
2020-05-19 07:00:00,0.149,-0.041,0.15453802120000001,0.0,0.0,0.0,0.149,-0.041,0.15453802120000001,0.0,0.0,0.0
2020-05-19 07:30:00,0.153,-0.033,0.1565183695,0.0,0.0,0.0,0.153,-0.033,0.1565183695,0.0,0.0,0.0
2020-05-19 08:00:00,0.124,-0.031,0.1278162744,0.0,0.0,0.0,0.124,-0.031,0.1278162744,0.0,0.0,0.0
2020-05-19 08:30:00,0.134,-0.033,0.1380036231,0.0,0.0,0.0,0.134,-0.033,0.1380036231,0.0,0.0,0.0
2020-05-19 09:00:00,0.217,-0.058,0.22461745260000002,0.0,0.0,0.0,0.217,-0.058,0.22461745260000002,0.0,0.0,0.0
2020-05-19 09:30:00,0.20400000000000001,-0.041,0.2080793118,0.0,0.0,0.0,0.20400000000000001,-0.041,0.2080793118,0.0,0.0,0.0
2020-05-19 10:00:00,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.0,0.0,0.0,0.20600000000000002,-0.036000000000000004,0.20912197400000002,0.0,0.0,0.0
2020-05-19 10:30:00,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0,0.181,-0.031,0.18363550850000002,0.0,0.0,0.0
2020-05-19 11:00:00,0.15,-0.027,0.1524106296,0.0,0.0,0.0,0.15,-0.027,0.1524106296,0.0,0.0,0.0
2020-05-19 11:30:00,0.193,-0.036000000000000004,0.1963288058,0.0,0.0,0.0,0.193,-0.036000000000000004,0.1963288058,0.0,0.0,0.0
2020-05-19 12:00:00,0.227,-0.037,0.2299956521,0.0,0.0,0.0,0.227,-0.037,0.2299956521,0.0,0.0,0.0
2020-05-19 12:30:00,0.19,-0.035,0.1931967909,0.0,0.0,0.0,0.19,-0.035,0.1931967909,0.0,0.0,0.0
2020-05-19 13:00:00,0.192,-0.039,0.1959209024,0.0,0.0,0.0,0.192,-0.039,0.1959209024,0.0,0.0,0.0
2020-05-19 13:30:00,0.218,-0.039,0.2214610575,0.0,0.0,0.0,0.218,-0.039,0.2214610575,0.0,0.0,0.0
2020-05-19 14:00:00,0.211,-0.043000000000000003,0.2153369453,0.0,0.0,0.0,0.211,-0.043000000000000003,0.2153369453,0.0,0.0,0.0
2020-05-19 14:30:00,0.217,-0.042,0.2210271477,0.0,0.0,0.0,0.217,-0.042,0.2210271477,0.0,0.0,0.0
2020-05-19 15:00:00,0.219,-0.045,0.2235754906,0.0,0.0,0.0,0.219,-0.045,0.2235754906,0.0,0.0,0.0
2020-05-19 15:30:00,0.187,-0.05,0.1935691091,0.0,0.0,0.0,0.187,-0.05,0.1935691091,0.0,0.0,0.0
2020-05-19 16:00:00,0.14100000000000001,-0.038,0.1460308187,0.0,0.0,0.0,0.14100000000000001,-0.038,0.1460308187,0.0,0.0,0.0
2020-05-19 16:30:00,0.116,-0.019,0.11754573580000001,0.0,0.0,0.0,0.116,-0.019,0.11754573580000001,0.0,0.0,0.0
2020-05-19 17:00:00,0.091,-0.024,0.09411163580000001,0.0,0.0,0.0,0.091,-0.024,0.09411163580000001,0.0,0.0,0.0
2020-05-19 17:30:00,0.057,-0.02,0.0604069532,0.0,0.0,0.0,0.057,-0.02,0.0604069532,0.0,0.0,0.0
2020-05-19 18:00:00,0.041,-0.014,0.043324358,0.0,0.0,0.0,0.041,-0.014,0.043324358,0.0,0.0,0.0
2020-05-19 18:30:00,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0
2020-05-19 19:00:00,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0
2020-05-19 19:30:00,0.06,-0.011,0.061,0.0,0.0,0.0,0.06,-0.011,0.061,0.0,0.0,0.0
2020-05-19 20:00:00,0.05,-0.014,0.0519230199,0.0,0.0,0.0,0.05,-0.014,0.0519230199,0.0,0.0,0.0
2020-05-19 20:30:00,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0,0.031,-0.003,0.031144823000000002,0.0,0.0,0.0
2020-05-19 21:00:00,0.035,-0.004,0.0352278299,0.0,0.0,0.0,0.035,-0.004,0.0352278299,0.0,0.0,0.0
2020-05-19 21:30:00,0.048,-0.006,0.0483735465,0.0,0.0,0.0,0.048,-0.006,0.0483735465,0.0,0.0,0.0
2020-05-19 22:00:00,0.05,-0.005,0.0502493781,0.0,0.0,0.0,0.05,-0.005,0.0502493781,0.0,0.0,0.0
2020-05-19 22:30:00,0.04,-0.001,0.040012498,0.0,0.0,0.0,0.04,-0.001,0.040012498,0.0,0.0,0.0
2020-05-19 23:00:00,0.027,0.002,0.0270739727,0.0,0.0,0.0,0.027,0.002,0.0270739727,0.0,0.0,0.0
2020-05-19 23:30:00,0.011,0.001,0.011045361,0.0,0.0,0.0,0.011,0.001,0.011045361,0.0,0.0,0.0
2020-05-20 00:00:00,0.009000000000000001,0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,0.004,0.009848857800000001,0.0,0.0,0.0
2020-05-20 00:30:00,0.006,0.001,0.0060827625,0.0,0.0,0.0,0.006,0.001,0.0060827625,0.0,0.0,0.0
2020-05-20 01:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,0.0,0.0,0.0
2020-05-20 01:30:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-05-20 02:00:00,0.008,-0.002,0.0082462113,0.0,0.0,0.0,0.008,-0.002,0.0082462113,0.0,0.0,0.0
2020-05-20 02:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,0.0,0.0,0.0
2020-05-20 03:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-05-20 03:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,0.0,0.0,0.0
2020-05-20 04:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-05-20 04:30:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,0.0,0.0,0.0
2020-05-20 05:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-05-20 05:30:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,0.0,0.0,0.0
2020-05-20 06:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0
2020-05-20 06:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,0.0,0.0,0.0
2020-05-20 07:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-05-20 07:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
