Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 08:00:00,0.015,0.0,0.015,0.0,0.0,0.0,0.015,0.0,0.015,0.0,0.0,0.0
2020-05-20 08:30:00,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0
2020-05-20 09:00:00,0.044,-0.005,0.0442831797,0.0,0.0,0.0,0.044,-0.005,0.0442831797,0.0,0.0,0.0
2020-05-20 09:30:00,0.084,-0.016,0.0855102333,0.0,0.0,0.0,0.084,-0.016,0.0855102333,0.0,0.0,0.0
2020-05-20 10:00:00,0.109,-0.018000000000000002,0.1104762418,0.0,0.0,0.0,0.109,-0.018000000000000002,0.1104762418,0.0,0.0,0.0
2020-05-20 10:30:00,0.131,-0.018000000000000002,0.1322308587,0.0,0.0,0.0,0.131,-0.018000000000000002,0.1322308587,0.0,0.0,0.0
2020-05-20 11:00:00,0.185,-0.029,0.1872591787,0.0,0.0,0.0,0.185,-0.029,0.1872591787,0.0,0.0,0.0
2020-05-20 11:30:00,0.203,-0.036000000000000004,0.2061674077,0.0,0.0,0.0,0.203,-0.036000000000000004,0.2061674077,0.0,0.0,0.0
2020-05-20 12:00:00,0.226,-0.033,0.2283965849,0.0,0.0,0.0,0.226,-0.033,0.2283965849,0.0,0.0,0.0
2020-05-20 12:30:00,0.248,-0.028,0.2495756398,0.0,0.0,0.0,0.248,-0.028,0.2495756398,0.0,0.0,0.0
2020-05-20 13:00:00,0.273,-0.042,0.2762118752,0.0,0.0,0.0,0.273,-0.042,0.2762118752,0.0,0.0,0.0
2020-05-20 13:30:00,0.256,-0.04,0.2591061559,0.0,0.0,0.0,0.256,-0.04,0.2591061559,0.0,0.0,0.0
2020-05-20 14:00:00,0.252,-0.041,0.2553135327,0.0,0.0,0.0,0.252,-0.041,0.2553135327,0.0,0.0,0.0
2020-05-20 14:30:00,0.256,-0.043000000000000003,0.25958620920000003,0.0,0.0,0.0,0.256,-0.043000000000000003,0.25958620920000003,0.0,0.0,0.0
2020-05-20 15:00:00,0.28400000000000003,-0.063,0.2909037642,0.0,0.0,0.0,0.28400000000000003,-0.063,0.2909037642,0.0,0.0,0.0
2020-05-20 15:30:00,0.336,-0.081,0.3456255199,0.0,0.0,0.0,0.336,-0.081,0.3456255199,0.0,0.0,0.0
2020-05-20 16:00:00,0.398,-0.10300000000000001,0.4111119069,0.0,0.0,0.0,0.398,-0.10300000000000001,0.4111119069,0.0,0.0,0.0
2020-05-20 16:30:00,0.43,-0.11900000000000001,0.44616252640000004,0.0,0.0,0.0,0.43,-0.11900000000000001,0.44616252640000004,0.0,0.0,0.0
2020-05-20 17:00:00,0.395,-0.1,0.4074616546,0.0,0.0,0.0,0.395,-0.1,0.4074616546,0.0,0.0,0.0
2020-05-20 17:30:00,0.401,-0.107,0.4150301194,0.0,0.0,0.0,0.401,-0.107,0.4150301194,0.0,0.0,0.0
2020-05-20 18:00:00,0.401,-0.10200000000000001,0.41376925940000003,0.0,0.0,0.0,0.401,-0.10200000000000001,0.41376925940000003,0.0,0.0,0.0
2020-05-20 18:30:00,0.28700000000000003,-0.051000000000000004,0.2914961406,0.0,0.0,0.0,0.28700000000000003,-0.051000000000000004,0.2914961406,0.0,0.0,0.0
2020-05-20 19:00:00,0.228,-0.041,0.2316570741,0.0,0.0,0.0,0.228,-0.041,0.2316570741,0.0,0.0,0.0
2020-05-20 19:30:00,0.194,-0.036000000000000004,0.1973119358,0.0,0.0,0.0,0.194,-0.036000000000000004,0.1973119358,0.0,0.0,0.0
2020-05-20 20:00:00,0.1,-0.017,0.1014347081,0.0,0.0,0.0,0.1,-0.017,0.1014347081,0.0,0.0,0.0
2020-05-20 20:30:00,0.07,-0.008,0.0704556598,0.0,0.0,0.0,0.07,-0.008,0.0704556598,0.0,0.0,0.0
2020-05-20 21:00:00,0.059000000000000004,-0.007,0.0594138031,0.0,0.0,0.0,0.059000000000000004,-0.007,0.0594138031,0.0,0.0,0.0
2020-05-20 21:30:00,0.062,-0.007,0.062393910000000004,0.0,0.0,0.0,0.062,-0.007,0.062393910000000004,0.0,0.0,0.0
2020-05-20 22:00:00,0.074,-0.01,0.0746726188,0.0,0.0,0.0,0.074,-0.01,0.0746726188,0.0,0.0,0.0
2020-05-20 22:30:00,0.105,-0.019,0.1067052014,0.0,0.0,0.0,0.105,-0.019,0.1067052014,0.0,0.0,0.0
2020-05-20 23:00:00,0.112,-0.016,0.11313708500000001,0.0,0.0,0.0,0.112,-0.016,0.11313708500000001,0.0,0.0,0.0
2020-05-20 23:30:00,0.14,-0.029,0.1429720252,0.0,0.0,0.0,0.14,-0.029,0.1429720252,0.0,0.0,0.0
2020-05-21 00:00:00,0.17200000000000001,-0.038,0.1761476653,0.0,0.0,0.0,0.17200000000000001,-0.038,0.1761476653,0.0,0.0,0.0
2020-05-21 00:30:00,0.165,-0.036000000000000004,0.1688816153,0.0,0.0,0.0,0.165,-0.036000000000000004,0.1688816153,0.0,0.0,0.0
2020-05-21 01:00:00,0.157,-0.028,0.1594772711,0.0,0.0,0.0,0.157,-0.028,0.1594772711,0.0,0.0,0.0
2020-05-21 01:30:00,0.145,-0.022,0.1466594695,0.0,0.0,0.0,0.145,-0.022,0.1466594695,0.0,0.0,0.0
2020-05-21 02:00:00,0.094,-0.013000000000000001,0.09489467850000001,0.0,0.0,0.0,0.094,-0.013000000000000001,0.09489467850000001,0.0,0.0,0.0
2020-05-21 02:30:00,0.075,-0.01,0.07566372980000001,0.0,0.0,0.0,0.075,-0.01,0.07566372980000001,0.0,0.0,0.0
2020-05-21 03:00:00,0.068,-0.003,0.0680661443,0.0,0.0,0.0,0.068,-0.003,0.0680661443,0.0,0.0,0.0
2020-05-21 03:30:00,0.045,0.002,0.0450444225,0.0,0.0,0.0,0.045,0.002,0.0450444225,0.0,0.0,0.0
2020-05-21 04:00:00,0.039,0.005,0.0393192065,0.0,0.0,0.0,0.039,0.005,0.0393192065,0.0,0.0,0.0
2020-05-21 04:30:00,0.015,0.007,0.0165529454,0.0,0.0,0.0,0.015,0.007,0.0165529454,0.0,0.0,0.0
2020-05-21 05:00:00,0.007,0.002,0.007280109900000001,0.0,0.0,0.0,0.007,0.002,0.007280109900000001,0.0,0.0,0.0
2020-05-21 05:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0
2020-05-21 06:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-05-21 06:30:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0
2020-05-21 07:00:00,0.031,0.005,0.0314006369,0.0,0.0,0.0,0.031,0.005,0.0314006369,0.0,0.0,0.0
2020-05-21 07:30:00,0.02,0.008,0.0215406592,0.0,0.0,0.0,0.02,0.008,0.0215406592,0.0,0.0,0.0
2020-05-21 08:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-05-21 08:30:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0
2020-05-21 09:00:00,0.009000000000000001,-0.008,0.0120415946,0.0,0.0,0.0,0.009000000000000001,-0.008,0.0120415946,0.0,0.0,0.0
2020-05-21 09:30:00,0.026000000000000002,-0.008,0.027202941,0.0,0.0,0.0,0.026000000000000002,-0.008,0.027202941,0.0,0.0,0.0
2020-05-21 10:00:00,0.047,-0.007,0.0475184175,0.0,0.0,0.0,0.047,-0.007,0.0475184175,0.0,0.0,0.0
2020-05-21 10:30:00,0.037,-0.01,0.0383275358,0.0,0.0,0.0,0.037,-0.01,0.0383275358,0.0,0.0,0.0
2020-05-21 11:00:00,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0
2020-05-21 11:30:00,0.049,-0.009000000000000001,0.049819674800000005,0.0,0.0,0.0,0.049,-0.009000000000000001,0.049819674800000005,0.0,0.0,0.0
2020-05-21 12:00:00,0.057,-0.005,0.057218878,0.0,0.0,0.0,0.057,-0.005,0.057218878,0.0,0.0,0.0
2020-05-21 12:30:00,0.085,-0.006,0.0852115016,0.0,0.0,0.0,0.085,-0.006,0.0852115016,0.0,0.0,0.0
2020-05-21 13:00:00,0.081,-0.003,0.0810555365,0.0,0.0,0.0,0.081,-0.003,0.0810555365,0.0,0.0,0.0
2020-05-21 13:30:00,0.053,-0.005,0.0532353266,0.0,0.0,0.0,0.053,-0.005,0.0532353266,0.0,0.0,0.0
2020-05-21 14:00:00,0.059000000000000004,-0.011,0.0600166644,0.0,0.0,0.0,0.059000000000000004,-0.011,0.0600166644,0.0,0.0,0.0
2020-05-21 14:30:00,0.085,-0.012,0.0858428797,-0.26,0.0,0.26,0.085,-0.012,0.0858428797,0.0,0.0,0.0
2020-05-21 15:00:00,0.07200000000000001,-0.017,0.07397972700000001,0.0,0.0,0.0,0.07200000000000001,-0.017,0.07397972700000001,0.0,0.0,0.0
2020-05-21 15:30:00,0.062,-0.018000000000000002,0.0645600496,0.0,0.0,0.0,0.062,-0.018000000000000002,0.0645600496,0.0,0.0,0.0
2020-05-21 16:00:00,0.069,-0.009000000000000001,0.069584481,0.0,0.0,0.0,0.069,-0.009000000000000001,0.069584481,0.0,0.0,0.0
2020-05-21 16:30:00,0.06,-0.003,0.0600749532,0.0,0.0,0.0,0.06,-0.003,0.0600749532,0.0,0.0,0.0
2020-05-21 17:00:00,0.064,-0.014,0.0655133574,0.0,0.0,0.0,0.064,-0.014,0.0655133574,0.0,0.0,0.0
2020-05-21 17:30:00,0.082,-0.015,0.0833606622,0.0,0.0,0.0,0.082,-0.015,0.0833606622,0.0,0.0,0.0
2020-05-21 18:00:00,0.111,-0.017,0.1122942563,0.0,0.0,0.0,0.111,-0.017,0.1122942563,0.0,0.0,0.0
2020-05-21 18:30:00,0.185,-0.024,0.18655026130000002,0.0,0.0,0.0,0.185,-0.024,0.18655026130000002,0.0,0.0,0.0
2020-05-21 19:00:00,0.216,-0.034,0.2186595527,0.0,0.0,0.0,0.216,-0.034,0.2186595527,0.0,0.0,0.0
2020-05-21 19:30:00,0.222,-0.036000000000000004,0.2248999778,0.0,0.0,0.0,0.222,-0.036000000000000004,0.2248999778,0.0,0.0,0.0
2020-05-21 20:00:00,0.292,-0.051000000000000004,0.2964203097,0.0,0.0,0.0,0.292,-0.051000000000000004,0.2964203097,0.0,0.0,0.0
2020-05-21 20:30:00,0.43,-0.091,0.43952360570000004,0.0,0.0,0.0,0.43,-0.091,0.43952360570000004,0.0,0.0,0.0
2020-05-21 21:00:00,0.527,-0.127,0.5420867089,0.0,0.0,0.0,0.527,-0.127,0.5420867089,0.0,0.0,0.0
2020-05-21 21:30:00,0.5690000000000001,-0.14400000000000002,0.586938668,0.0,0.0,0.0,0.5690000000000001,-0.14400000000000002,0.586938668,0.0,0.0,0.0
2020-05-21 22:00:00,0.545,-0.133,0.5609937611,0.0,0.0,0.0,0.545,-0.133,0.5609937611,0.0,0.0,0.0
2020-05-21 22:30:00,0.581,-0.14200000000000002,0.5981011620000001,0.0,0.0,0.0,0.581,-0.14200000000000002,0.5981011620000001,0.0,0.0,0.0
2020-05-21 23:00:00,0.597,-0.147,0.6148316843,0.0,0.0,0.0,0.597,-0.147,0.6148316843,0.0,0.0,0.0
2020-05-21 23:30:00,0.623,-0.157,0.6424780152,0.0,0.0,0.0,0.623,-0.157,0.6424780152,0.0,0.0,0.0
2020-05-22 00:00:00,0.652,-0.17,0.6737981894,0.0,0.0,0.0,0.652,-0.17,0.6737981894,0.0,0.0,0.0
2020-05-22 00:30:00,0.659,-0.17500000000000002,0.6818401572,0.0,0.0,0.0,0.659,-0.17500000000000002,0.6818401572,0.0,0.0,0.0
2020-05-22 01:00:00,0.605,-0.181,0.6314950514000001,0.0,0.0,0.0,0.605,-0.181,0.6314950514000001,0.0,0.0,0.0
2020-05-22 01:30:00,0.598,-0.181,0.6247919654,0.0,0.0,0.0,0.598,-0.181,0.6247919654,0.0,0.0,0.0
2020-05-22 02:00:00,0.584,-0.177,0.6102335618,0.0,0.0,0.0,0.584,-0.177,0.6102335618,0.0,0.0,0.0
2020-05-22 02:30:00,0.577,-0.17500000000000002,0.6029543930000001,0.0,0.0,0.0,0.577,-0.17500000000000002,0.6029543930000001,0.0,0.0,0.0
2020-05-22 03:00:00,0.579,-0.177,0.6054502457000001,0.0,0.0,0.0,0.579,-0.177,0.6054502457000001,0.0,0.0,0.0
2020-05-22 03:30:00,0.583,-0.178,0.6095678797,0.0,0.0,0.0,0.583,-0.178,0.6095678797,0.0,0.0,0.0
2020-05-22 04:00:00,0.592,-0.187,0.6208325056,0.0,0.0,0.0,0.592,-0.187,0.6208325056,0.0,0.0,0.0
2020-05-22 04:30:00,0.537,-0.167,0.5623682068,0.0,0.0,0.0,0.537,-0.167,0.5623682068,0.0,0.0,0.0
2020-05-22 05:00:00,0.47400000000000003,-0.14200000000000002,0.494813096,0.0,0.0,0.0,0.47400000000000003,-0.14200000000000002,0.494813096,0.0,0.0,0.0
2020-05-22 05:30:00,0.45,-0.136,0.4701021166,0.0,0.0,0.0,0.45,-0.136,0.4701021166,0.0,0.0,0.0
2020-05-22 06:00:00,0.47300000000000003,-0.153,0.4971297617,0.0,0.0,0.0,0.47300000000000003,-0.153,0.4971297617,0.0,0.0,0.0
2020-05-22 06:30:00,0.47800000000000004,-0.152,0.5015854862,0.0,0.0,0.0,0.47800000000000004,-0.152,0.5015854862,0.0,0.0,0.0
2020-05-22 07:00:00,0.487,-0.15,0.5095772758,0.0,0.0,0.0,0.487,-0.15,0.5095772758,0.0,0.0,0.0
2020-05-22 07:30:00,0.532,-0.169,0.5581979935,0.0,0.0,0.0,0.532,-0.169,0.5581979935,0.0,0.0,0.0
2020-05-22 08:00:00,0.529,-0.164,0.5538384241000001,0.0,0.0,0.0,0.529,-0.164,0.5538384241000001,0.0,0.0,0.0
2020-05-22 08:30:00,0.5690000000000001,-0.197,0.6021378580000001,0.0,0.0,0.0,0.5690000000000001,-0.197,0.6021378580000001,0.0,0.0,0.0
2020-05-22 09:00:00,0.596,-0.181,0.6228779977000001,0.0,0.0,0.0,0.596,-0.181,0.6228779977000001,0.0,0.0,0.0
2020-05-22 09:30:00,0.607,-0.183,0.6339858043000001,0.0,0.0,0.0,0.607,-0.183,0.6339858043000001,0.0,0.0,0.0
2020-05-22 10:00:00,0.616,-0.185,0.6431803791,0.0,0.0,0.0,0.616,-0.185,0.6431803791,0.0,0.0,0.0
2020-05-22 10:30:00,0.616,-0.185,0.6431803791,0.0,0.0,0.0,0.616,-0.185,0.6431803791,0.0,0.0,0.0
2020-05-22 11:00:00,0.683,-0.185,0.7076114753,0.0,0.0,0.0,0.683,-0.185,0.7076114753,0.0,0.0,0.0
2020-05-22 11:30:00,0.6920000000000001,-0.182,0.7155333675000001,0.0,0.0,0.0,0.6920000000000001,-0.182,0.7155333675000001,0.0,0.0,0.0
2020-05-22 12:00:00,0.7010000000000001,-0.185,0.7250006897,0.0,0.0,0.0,0.7010000000000001,-0.185,0.7250006897,0.0,0.0,0.0
2020-05-22 12:30:00,0.6940000000000001,-0.185,0.7182346413,0.0,0.0,0.0,0.6940000000000001,-0.185,0.7182346413,0.0,0.0,0.0
2020-05-22 13:00:00,0.6950000000000001,-0.34600000000000003,0.776363961,0.0,0.0,0.0,0.6950000000000001,-0.34600000000000003,0.776363961,0.0,0.0,0.0
2020-05-22 13:30:00,0.687,-0.194,0.713866234,0.0,0.0,0.0,0.687,-0.194,0.713866234,0.0,0.0,0.0
2020-05-22 14:00:00,0.714,-0.202,0.7420242584000001,0.0,0.0,0.0,0.714,-0.202,0.7420242584000001,0.0,0.0,0.0
2020-05-22 14:30:00,0.6990000000000001,-0.2,0.7270495169000001,0.0,0.0,0.0,0.6990000000000001,-0.2,0.7270495169000001,0.0,0.0,0.0
2020-05-22 15:00:00,0.6930000000000001,-0.211,0.7244101048,0.0,0.0,0.0,0.6930000000000001,-0.211,0.7244101048,0.0,-0.26,0.26
2020-05-22 15:30:00,0.64,-0.2,0.6705221846,0.0,0.0,0.0,0.64,-0.2,0.6705221846,0.0,0.0,0.0
2020-05-22 16:00:00,0.621,-0.196,0.6511965909,0.0,0.0,0.0,0.621,-0.196,0.6511965909,0.0,0.0,0.0
2020-05-22 16:30:00,0.675,-0.21,0.7069123001000001,0.0,0.0,0.0,0.675,-0.21,0.7069123001000001,0.0,0.0,0.0
2020-05-22 17:00:00,0.6910000000000001,-0.199,0.7190841397000001,0.0,0.0,0.0,0.6910000000000001,-0.199,0.7190841397000001,0.0,0.0,0.0
2020-05-22 17:30:00,0.687,-0.195,0.714138642,0.0,0.0,0.0,0.687,-0.195,0.714138642,0.0,0.0,0.0
2020-05-22 18:00:00,0.674,-0.187,0.6994605064,0.0,0.0,0.0,0.674,-0.187,0.6994605064,0.0,0.0,0.0
2020-05-22 18:30:00,0.673,-0.186,0.6982299048,0.0,0.0,0.0,0.673,-0.186,0.6982299048,0.0,0.0,0.0
2020-05-22 19:00:00,0.67,-0.182,0.6942794826,0.0,0.0,0.0,0.67,-0.182,0.6942794826,0.0,0.0,0.0
2020-05-22 19:30:00,0.665,-0.187,0.6907922987,0.0,0.0,0.0,0.665,-0.187,0.6907922987,0.0,0.0,0.0
2020-05-22 20:00:00,0.586,-0.152,0.6053924347,0.0,0.0,0.0,0.586,-0.152,0.6053924347,0.0,0.0,0.0
2020-05-22 20:30:00,0.608,-0.155,0.6274464121000001,0.0,0.0,0.0,0.608,-0.155,0.6274464121000001,0.0,0.0,0.0
2020-05-22 21:00:00,0.643,-0.167,0.6643327480000001,0.0,0.0,0.0,0.643,-0.167,0.6643327480000001,0.0,0.0,0.0
2020-05-22 21:30:00,0.652,-0.167,0.6730475466,0.0,0.0,0.0,0.652,-0.167,0.6730475466,0.0,0.0,0.0
2020-05-22 22:00:00,0.647,-0.17,0.6689611349,0.0,0.0,0.0,0.647,-0.17,0.6689611349,0.0,0.0,0.0
2020-05-22 22:30:00,0.648,-0.166,0.6689245099000001,0.0,0.0,0.0,0.648,-0.166,0.6689245099000001,0.0,0.0,0.0
2020-05-22 23:00:00,0.658,-0.17300000000000001,0.6803624034,0.0,0.0,0.0,0.658,-0.17300000000000001,0.6803624034,0.0,0.0,0.0
2020-05-22 23:30:00,0.65,-0.168,0.6713598141,0.0,0.0,0.0,0.65,-0.168,0.6713598141,0.0,0.0,0.0
2020-05-23 00:00:00,0.625,-0.157,0.6444175665,0.0,0.0,0.0,0.625,-0.157,0.6444175665,0.0,0.0,0.0
2020-05-23 00:30:00,0.641,-0.168,0.662649983,0.0,0.0,0.0,0.641,-0.168,0.662649983,3.96,1.38,4.1935665012
2020-05-23 01:00:00,0.657,-0.17500000000000002,0.6799073466000001,0.0,0.0,0.0,0.657,-0.17500000000000002,0.6799073466000001,3.68,1.32,3.9095779823
2020-05-23 01:30:00,0.636,-0.167,0.6575598832,0.0,0.0,0.0,0.636,-0.167,0.6575598832,3.96,1.38,4.1935665012
2020-05-23 02:00:00,0.605,-0.155,0.6245398306000001,0.0,0.0,0.0,0.605,-0.155,0.6245398306000001,4.16,1.38,4.3829214002
2020-05-23 02:30:00,0.5740000000000001,-0.14300000000000002,0.5915445883,0.0,0.0,0.0,0.5740000000000001,-0.14300000000000002,0.5915445883,4.24,1.42,4.4714650843
2020-05-23 03:00:00,0.552,-0.135,0.5682684225,0.0,0.0,0.0,0.552,-0.135,0.5682684225,3.92,1.38,4.1558152028
2020-05-23 03:30:00,0.608,-0.155,0.6274464121000001,0.0,0.0,0.0,0.608,-0.155,0.6274464121000001,3.56,1.38,3.818114718
2020-05-23 04:00:00,0.547,-0.138,0.5641391672,0.0,0.0,0.0,0.547,-0.138,0.5641391672,3.56,1.16,3.7442222156
2020-05-23 04:30:00,0.502,-0.122,0.5166120401000001,0.0,0.0,0.0,0.502,-0.122,0.5166120401000001,3.66,1.16,3.8394270406
2020-05-23 05:00:00,0.584,-0.16,0.6055212630000001,0.0,0.0,0.0,0.584,-0.16,0.6055212630000001,3.4,1.22,3.6122569122
2020-05-23 05:30:00,0.534,-0.155,0.5560404662,0.0,0.0,0.0,0.534,-0.155,0.5560404662,3.7,1.28,3.9151500610000003
2020-05-23 06:00:00,0.545,-0.157,0.5671631159,0.0,0.0,0.0,0.545,-0.157,0.5671631159,3.7,1.4,3.956008089
2020-05-23 06:30:00,0.5640000000000001,-0.162,0.5868049080000001,0.0,0.0,0.0,0.5640000000000001,-0.162,0.5868049080000001,3.74,1.6400000000000001,4.0837727655
2020-05-23 07:00:00,0.557,-0.158,0.5789758199,0.0,0.0,0.0,0.557,-0.158,0.5789758199,4.22,1.78,4.5800436679
2020-05-23 07:30:00,0.553,-0.146,0.5719484242,0.0,0.0,0.0,0.553,-0.146,0.5719484242,4.5,1.92,4.8924840317000005
2020-05-23 08:00:00,0.622,-0.171,0.6450775147000001,0.0,0.0,0.0,0.622,-0.171,0.6450775147000001,4.44,1.98,4.8614812557
2020-05-23 08:30:00,0.646,-0.171,0.6682492050000001,0.0,0.0,0.0,0.646,-0.171,0.6682492050000001,4.52,2.04,4.9590321636
2020-05-23 09:00:00,0.669,-0.183,0.6935776813,0.0,0.0,0.0,0.669,-0.183,0.6935776813,4.34,2.04,4.7955395942
2020-05-23 09:30:00,0.656,-0.181,0.6805123070000001,0.0,0.0,0.0,0.656,-0.181,0.6805123070000001,4.28,2.04,4.7413078365
2020-05-23 10:00:00,0.683,-0.18,0.7063207487000001,0.0,0.0,0.0,0.683,-0.18,0.7063207487000001,4.24,1.94,4.6627459721
2020-05-23 10:30:00,0.708,-0.185,0.7317711391,0.0,0.0,0.0,0.708,-0.185,0.7317711391,4.2,1.98,4.6433177793
2020-05-23 11:00:00,0.717,-0.178,0.7387645092,0.0,0.0,0.0,0.717,-0.178,0.7387645092,4.08,1.8599999999999999,4.483971454
2020-05-23 11:30:00,0.712,-0.181,0.7346461733,0.0,0.0,0.0,0.712,-0.181,0.7346461733,4.32,1.98,4.7521363617
2020-05-23 12:00:00,0.719,-0.185,0.7424190192,0.0,0.0,0.0,0.719,-0.185,0.7424190192,4.44,2.02,4.8779093883
2020-05-23 12:30:00,0.6990000000000001,-0.177,0.7210617172,0.0,0.0,0.0,0.6990000000000001,-0.177,0.7210617172,4.24,1.82,4.614108798
2020-05-23 13:00:00,0.671,-0.17500000000000002,0.6934450231,0.0,0.0,0.0,0.671,-0.17500000000000002,0.6934450231,4.4,1.6800000000000002,4.7098195295
2020-05-23 13:30:00,0.666,-0.169,0.6871077063000001,0.0,0.0,0.0,0.666,-0.169,0.6871077063000001,4.5,1.7000000000000002,4.8104053883
2020-05-23 14:00:00,0.669,-0.17200000000000001,0.6907568313,0.0,0.0,0.0,0.669,-0.17200000000000001,0.6907568313,4.24,1.74,4.5831430264
2020-05-23 14:30:00,0.7020000000000001,-0.185,0.7259676301,0.0,0.0,0.0,0.7020000000000001,-0.185,0.7259676301,3.94,1.7000000000000002,4.2911070833
2020-05-23 15:00:00,0.717,-0.189,0.7414917397,0.0,0.0,0.0,0.717,-0.189,0.7414917397,3.7800000000000002,1.6800000000000002,4.1365202768
2020-05-23 15:30:00,0.704,-0.20800000000000002,0.7340844638,0.0,0.0,0.0,0.704,-0.20800000000000002,0.7340844638,3.7199999999999998,1.6600000000000001,4.0735733699
2020-05-23 16:00:00,0.674,-0.20700000000000002,0.7050709184,0.0,0.0,0.0,0.674,-0.20700000000000002,0.7050709184,4.28,1.78,4.6353856366
2020-05-23 16:30:00,0.653,-0.203,0.6838260013,0.0,0.0,0.0,0.653,-0.203,0.6838260013,5.04,1.94,5.40048146
2020-05-23 17:00:00,0.643,-0.186,0.6693616362,0.0,0.0,0.0,0.643,-0.186,0.6693616362,5.16,1.98,5.5268435838
2020-05-23 17:30:00,0.663,-0.193,0.6905200938,0.0,0.0,0.0,0.663,-0.193,0.6905200938,5.7,2.2,6.1098281482
2020-05-23 18:00:00,0.629,-0.17500000000000002,0.6528904962000001,0.0,0.0,0.0,0.629,-0.17500000000000002,0.6528904962000001,6.2,2.32,6.6198489409
2020-05-23 18:30:00,0.651,-0.179,0.6751607216000001,0.0,0.0,0.0,0.651,-0.179,0.6751607216000001,6.58,2.42,7.0109057903
2020-05-23 19:00:00,0.556,-0.14200000000000002,0.5738466694000001,0.0,0.0,0.0,0.556,-0.14200000000000002,0.5738466694000001,6.54,2.24,6.9129733111
2020-05-23 19:30:00,0.588,-0.158,0.6088579473,0.0,0.0,0.0,0.588,-0.158,0.6088579473,6.12,2.1,6.4702704735
2020-05-23 20:00:00,0.5760000000000001,-0.147,0.5944619416,0.0,0.0,0.0,0.5760000000000001,-0.147,0.5944619416,6.04,2.0,6.3625152259
2020-05-23 20:30:00,0.552,-0.136,0.5685068161,0.0,0.0,0.0,0.552,-0.136,0.5685068161,5.82,1.74,6.0745370194
2020-05-23 21:00:00,0.545,-0.132,0.5607575234000001,0.0,0.0,0.0,0.545,-0.132,0.5607575234000001,5.74,1.74,5.9979329773
2020-05-23 21:30:00,0.551,-0.133,0.5668244878,0.0,0.0,0.0,0.551,-0.133,0.5668244878,5.5,1.8,5.7870545185
2020-05-23 22:00:00,0.593,-0.148,0.6111898232,0.0,0.0,0.0,0.593,-0.148,0.6111898232,5.44,1.8,5.7300610817
2020-05-23 22:30:00,0.554,-0.13,0.5690483284,0.0,0.0,0.0,0.554,-0.13,0.5690483284,5.3,1.7000000000000002,5.56596802
2020-05-23 23:00:00,0.528,-0.12,0.5414646803000001,0.0,0.0,0.0,0.528,-0.12,0.5414646803000001,4.86,1.52,5.0921508226
2020-05-23 23:30:00,0.364,-0.069,0.3704821183,0.0,0.0,0.0,0.364,-0.069,0.3704821183,5.06,1.32,5.2293403026
2020-05-24 00:00:00,0.35000000000000003,-0.065,0.3559845502,0.0,0.0,0.0,0.35000000000000003,-0.065,0.3559845502,4.9,1.32,5.0746822561
2020-05-24 00:30:00,0.42,-0.084,0.42831763910000004,0.0,0.0,0.0,0.42,-0.084,0.42831763910000004,4.52,1.32,4.7088002718
2020-05-24 01:00:00,0.457,-0.095,0.4667697505,0.0,0.0,0.0,0.457,-0.095,0.4667697505,4.26,1.26,4.4424317665
2020-05-24 01:30:00,0.334,-0.061,0.3395246677,0.0,0.0,0.0,0.334,-0.061,0.3395246677,4.72,1.26,4.8852840245
2020-05-24 02:00:00,0.317,-0.058,0.3222623155,0.0,0.0,0.0,0.317,-0.058,0.3222623155,4.9,1.3,5.0695167423
2020-05-24 02:30:00,0.322,-0.055,0.32666343540000004,0.0,0.0,0.0,0.322,-0.055,0.32666343540000004,4.9,1.32,5.0746822561
2020-05-24 03:00:00,0.305,-0.056,0.3100983715,0.0,0.0,0.0,0.305,-0.056,0.3100983715,4.86,1.32,5.0360698963
2020-05-24 03:30:00,0.336,-0.065,0.34222945520000003,0.0,0.0,0.0,0.336,-0.065,0.34222945520000003,4.78,1.32,4.9589111708
2020-05-24 04:00:00,0.397,-0.08700000000000001,0.40642096400000005,0.0,0.0,0.0,0.397,-0.08700000000000001,0.40642096400000005,4.54,1.34,4.7336244042
2020-05-24 04:30:00,0.381,-0.079,0.3891040992,0.0,0.0,0.0,0.381,-0.079,0.3891040992,4.5,1.28,4.6785040344
2020-05-24 05:00:00,0.38,-0.079,0.3881249799,0.0,0.0,0.0,0.38,-0.079,0.3881249799,4.48,1.34,4.676109494
2020-05-24 05:30:00,0.331,-0.08,0.3405304685,0.0,0.0,0.0,0.331,-0.08,0.3405304685,4.6,1.34,4.7912002672
2020-05-24 06:00:00,0.216,-0.044,0.2204359317,0.0,0.0,0.0,0.216,-0.044,0.2204359317,5.02,1.34,5.1957675083
2020-05-24 06:30:00,0.20400000000000001,-0.044,0.20869115940000002,0.0,0.0,0.0,0.20400000000000001,-0.044,0.20869115940000002,5.24,1.48,5.4449977043
2020-05-24 07:00:00,0.176,-0.033,0.1790670266,0.0,0.0,0.0,0.176,-0.033,0.1790670266,5.54,1.6,5.7664200333
2020-05-24 07:30:00,0.11800000000000001,-0.021,0.11985407790000001,0.0,0.0,0.0,0.11800000000000001,-0.021,0.11985407790000001,5.62,1.58,5.8378763262
2020-05-24 08:00:00,0.14400000000000002,-0.024,0.14598630070000002,0.0,0.0,0.0,0.14400000000000002,-0.024,0.14598630070000002,5.74,1.6600000000000001,5.9752154773
2020-05-24 08:30:00,0.249,-0.046,0.2532133488,0.0,0.0,0.0,0.249,-0.046,0.2532133488,5.6,1.6,5.8240879114
2020-05-24 09:00:00,0.261,-0.038,0.26375177720000004,0.0,0.0,0.0,0.261,-0.038,0.26375177720000004,5.66,1.56,5.8710476067
2020-05-24 09:30:00,0.301,-0.041,0.3037795253,0.0,0.0,0.0,0.301,-0.041,0.3037795253,5.36,1.6,5.5937107541
2020-05-24 10:00:00,0.197,-0.023,0.1983380952,0.0,0.0,0.0,0.197,-0.023,0.1983380952,5.46,1.5,5.662296354
2020-05-24 10:30:00,0.209,-0.033,0.2115892247,0.0,0.0,0.0,0.209,-0.033,0.2115892247,5.52,1.5,5.7201748225
2020-05-24 11:00:00,0.251,-0.041,0.2543265617,0.0,0.0,0.0,0.251,-0.041,0.2543265617,5.22,1.58,5.4538793533
2020-05-24 11:30:00,0.292,-0.044,0.2952964612,0.0,0.0,0.0,0.292,-0.044,0.2952964612,4.98,1.56,5.2186205074
2020-05-24 12:00:00,0.422,-0.082,0.4298930099,0.0,0.0,0.0,0.422,-0.082,0.4298930099,4.36,1.5,4.6108133773
2020-05-24 12:30:00,0.381,-0.07,0.38737707730000004,0.0,0.0,0.0,0.381,-0.07,0.38737707730000004,4.54,1.48,4.7751439769
2020-05-24 13:00:00,0.319,-0.052000000000000005,0.3232104578,0.0,0.0,0.0,0.319,-0.052000000000000005,0.3232104578,4.5,1.42,4.7187286423
2020-05-24 13:30:00,0.229,-0.036000000000000004,0.2318124242,0.0,0.0,0.0,0.229,-0.036000000000000004,0.2318124242,4.36,0.9400000000000001,4.4601793686
2020-05-24 14:00:00,0.253,-0.049,0.2577013776,0.0,0.0,0.0,0.253,-0.049,0.2577013776,4.06,1.1,4.2063761125
2020-05-24 14:30:00,0.299,-0.049,0.3029884486,0.0,0.0,0.0,0.299,-0.049,0.3029884486,3.64,1.04,3.7856571424
2020-05-24 15:00:00,0.303,-0.057,0.30831477420000003,0.0,0.0,0.0,0.303,-0.057,0.30831477420000003,3.58,1.16,3.7632432821
2020-05-24 15:30:00,0.308,-0.081,0.3184729188,0.0,0.0,0.0,0.308,-0.081,0.3184729188,3.7,1.22,3.8959466115
2020-05-24 16:00:00,0.23500000000000001,-0.066,0.24409219570000001,0.0,0.0,0.0,0.23500000000000001,-0.066,0.24409219570000001,3.86,1.24,4.0542816873
2020-05-24 16:30:00,0.14400000000000002,-0.04,0.1494523335,0.0,0.0,0.0,0.14400000000000002,-0.04,0.1494523335,4.44,1.34,4.6378012032
2020-05-24 17:00:00,0.10200000000000001,-0.026000000000000002,0.1052615789,0.0,0.0,0.0,0.10200000000000001,-0.026000000000000002,0.1052615789,5.3,1.56,5.524816739
2020-05-24 17:30:00,0.116,-0.024,0.1184567432,0.0,0.0,0.0,0.116,-0.024,0.1184567432,5.62,1.6400000000000001,5.8544000547
2020-05-24 18:00:00,0.122,-0.024,0.12433824830000001,0.0,0.0,0.0,0.122,-0.024,0.12433824830000001,6.02,1.76,6.2720012755
2020-05-24 18:30:00,0.166,-0.027,0.1681814496,0.0,0.0,0.0,0.166,-0.027,0.1681814496,6.2,1.76,6.4449670286
2020-05-24 19:00:00,0.155,-0.029,0.15768956850000002,0.0,0.0,0.0,0.155,-0.029,0.15768956850000002,6.1,1.76,6.3488266633
2020-05-24 19:30:00,0.09,-0.018000000000000002,0.0917823512,0.0,0.0,0.0,0.09,-0.018000000000000002,0.0917823512,6.14,1.7000000000000002,6.3709967823
2020-05-24 20:00:00,0.069,-0.012,0.0700357052,0.0,0.0,0.0,0.069,-0.012,0.0700357052,6.12,1.6400000000000001,6.3359292925
2020-05-24 20:30:00,0.063,-0.012,0.064132675,0.0,0.0,0.0,0.063,-0.012,0.064132675,5.9,1.62,6.1183657949
2020-05-24 21:00:00,0.069,-0.012,0.0700357052,0.0,0.0,0.0,0.069,-0.012,0.0700357052,5.66,1.46,5.8452715933
2020-05-24 21:30:00,0.057,-0.004,0.0571401785,0.0,0.0,0.0,0.057,-0.004,0.0571401785,5.48,1.3599999999999999,5.6462376854
2020-05-24 22:00:00,0.06,-0.008,0.0605309838,0.0,0.0,0.0,0.06,-0.008,0.0605309838,5.52,1.2,5.6489291021
2020-05-24 22:30:00,0.055,-0.003,0.0550817574,0.0,0.0,0.0,0.055,-0.003,0.0550817574,5.38,1.12,5.4953434834
2020-05-24 23:00:00,0.042,-0.002,0.0420475921,0.0,0.0,0.0,0.042,-0.002,0.0420475921,5.12,1.1,5.2368311029
2020-05-24 23:30:00,0.047,-0.003,0.0470956474,0.0,0.0,0.0,0.047,-0.003,0.0470956474,4.82,0.86,4.8961209135
2020-05-25 00:00:00,0.048,-0.003,0.0480936586,0.0,0.0,0.0,0.048,-0.003,0.0480936586,4.52,0.78,4.5868071684
2020-05-25 00:30:00,0.038,0.001,0.0380131556,0.0,0.0,0.0,0.038,0.001,0.0380131556,4.36,0.76,4.4257428755
2020-05-25 01:00:00,0.039,-0.001,0.0390128184,0.0,0.0,0.0,0.039,-0.001,0.0390128184,4.18,0.76,4.2485291572
2020-05-25 01:30:00,0.04,0.002,0.0400499688,0.0,0.0,0.0,0.04,0.002,0.0400499688,4.38,0.88,4.4675272803
2020-05-25 02:00:00,0.047,0.001,0.0470106371,0.0,0.0,0.0,0.047,0.001,0.0470106371,4.54,0.9400000000000001,4.6362916215
2020-05-25 02:30:00,0.04,0.001,0.040012498,0.0,0.0,0.0,0.04,0.001,0.040012498,4.68,1.0,4.7856452020999996
2020-05-25 03:00:00,0.027,0.004,0.027294688100000002,0.0,0.0,0.0,0.027,0.004,0.027294688100000002,4.62,1.0,4.726986355
2020-05-25 03:30:00,0.015,0.006,0.0161554944,0.0,0.0,0.0,0.015,0.006,0.0161554944,4.76,0.98,4.8598353882000005
2020-05-25 04:00:00,0.028,0.006,0.0286356421,0.0,0.0,0.0,0.028,0.006,0.0286356421,5.1,1.06,5.208992225
2020-05-25 04:30:00,0.019,0.009000000000000001,0.021023796,0.0,0.0,0.0,0.019,0.009000000000000001,0.021023796,5.04,0.98,5.1343938298
2020-05-25 05:00:00,0.034,0.007,0.034713109900000004,0.0,0.0,0.0,0.034,0.007,0.034713109900000004,5.0,0.98,5.0951349344
2020-05-25 05:30:00,0.042,0.005,0.042296572000000004,0.0,0.0,0.0,0.042,0.005,0.042296572000000004,5.52,1.18,5.6447143418
2020-05-25 06:00:00,0.046,0.004,0.0461735855,0.0,0.0,0.0,0.046,0.004,0.0461735855,5.96,1.4,6.1222218189
2020-05-25 06:30:00,0.053,0.004,0.0531507291,0.0,0.0,0.0,0.053,0.004,0.0531507291,6.24,1.54,6.4272233507
2020-05-25 07:00:00,0.059000000000000004,0.001,0.059008474000000005,0.0,0.0,0.0,0.059000000000000004,0.001,0.059008474000000005,6.36,1.58,6.5533197694
2020-05-25 07:30:00,0.056,-0.003,0.0560802996,0.0,0.0,0.0,0.056,-0.003,0.0560802996,6.5600000000000005,1.7000000000000002,6.7766953598
2020-05-25 08:00:00,0.07200000000000001,-0.001,0.0720069441,0.0,0.0,0.0,0.07200000000000001,-0.001,0.0720069441,6.08,1.54,6.2720012755
2020-05-25 08:30:00,0.078,0.001,0.07800641,0.0,0.0,0.0,0.078,0.001,0.07800641,6.0,1.48,6.1798381856
2020-05-25 09:00:00,0.073,0.005,0.0731710325,0.0,0.0,0.0,0.073,0.005,0.0731710325,5.84,1.38,6.0008332755
2020-05-25 09:30:00,0.113,-0.002,0.1130176977,0.0,0.0,0.0,0.113,-0.002,0.1130176977,5.58,1.32,5.7340038368
2020-05-25 10:00:00,0.115,0.001,0.11500434770000001,0.0,0.0,0.0,0.115,0.001,0.11500434770000001,5.4,1.38,5.5735446531
2020-05-25 10:30:00,0.154,-0.009000000000000001,0.1542627628,0.0,0.0,0.0,0.154,-0.009000000000000001,0.1542627628,5.16,1.4,5.3465502897
2020-05-25 11:00:00,0.189,-0.017,0.18976301010000002,0.0,0.0,0.0,0.189,-0.017,0.18976301010000002,4.88,1.34,5.0606323716
2020-05-25 11:30:00,0.228,-0.026000000000000002,0.2294776678,0.0,0.0,0.0,0.228,-0.026000000000000002,0.2294776678,4.88,1.4,5.0768494167
2020-05-25 12:00:00,0.213,-0.026000000000000002,0.214580987,0.0,0.0,0.0,0.213,-0.026000000000000002,0.214580987,4.76,1.32,4.9396356141
2020-05-25 12:30:00,0.219,-0.022,0.22010224900000003,0.0,0.0,0.0,0.219,-0.022,0.22010224900000003,4.68,1.18,4.8264686884
2020-05-25 13:00:00,0.251,-0.035,0.2534284909,0.0,0.0,0.0,0.251,-0.035,0.2534284909,4.48,1.22,4.6431454856
2020-05-25 13:30:00,0.254,-0.039,0.2569766526,0.0,0.0,0.0,0.254,-0.039,0.2569766526,4.48,1.3,4.6648043903000005
2020-05-25 14:00:00,0.269,-0.04,0.2719577173,0.0,0.0,0.0,0.269,-0.04,0.2719577173,4.2,1.26,4.3849287337
2020-05-25 14:30:00,0.28400000000000003,-0.046,0.2877012339,0.0,0.0,0.0,0.28400000000000003,-0.046,0.2877012339,4.4,1.16,4.5503406466000005
2020-05-25 15:00:00,0.309,-0.058,0.3143962468,0.0,0.0,0.0,0.309,-0.058,0.3143962468,4.06,1.22,4.2393395712
2020-05-25 15:30:00,0.30000000000000004,-0.065,0.3069609096,0.0,0.0,0.0,0.30000000000000004,-0.065,0.3069609096,4.3,1.32,4.4980440193
2020-05-25 16:00:00,0.394,-0.10200000000000001,0.4069889433,0.0,0.0,0.0,0.394,-0.10200000000000001,0.4069889433,4.0,1.4,4.2379240201
2020-05-25 16:30:00,0.328,-0.076,0.3366897682,0.0,0.0,0.0,0.328,-0.076,0.3366897682,4.5600000000000005,1.3599999999999999,4.7584871545
2020-05-25 17:00:00,0.329,-0.073,0.3370014837,0.0,0.0,0.0,0.329,-0.073,0.3370014837,5.14,1.54,5.3657431918
2020-05-25 17:30:00,0.31,-0.058,0.3153791369,0.0,0.0,0.0,0.31,-0.058,0.3153791369,5.88,1.74,6.1320469666
2020-05-25 18:00:00,0.337,-0.069,0.34399127900000004,0.0,0.0,0.0,0.337,-0.069,0.34399127900000004,6.44,1.88,6.7088001908
2020-05-25 18:30:00,0.222,-0.03,0.22401785640000002,0.0,0.0,0.0,0.222,-0.03,0.22401785640000002,6.9,1.96,7.1729770667
2020-05-25 19:00:00,0.20400000000000001,-0.036000000000000004,0.20715211800000002,0.0,0.0,0.0,0.20400000000000001,-0.036000000000000004,0.20715211800000002,6.8,1.96,7.076835451
2020-05-25 19:30:00,0.133,-0.02,0.1344953531,0.0,0.0,0.0,0.133,-0.02,0.1344953531,6.84,1.8,7.0728777736
2020-05-25 20:00:00,0.117,-0.014,0.1178346299,0.0,0.0,0.0,0.117,-0.014,0.1178346299,6.86,1.8,7.0922210907
2020-05-25 20:30:00,0.058,-0.004,0.058137767400000005,0.0,0.0,0.0,0.058,-0.004,0.058137767400000005,6.7,1.56,6.8792150715
2020-05-25 21:00:00,0.056,0.004,0.0561426754,0.0,0.0,0.0,0.056,0.004,0.0561426754,6.54,1.6,6.7328745718
2020-05-25 21:30:00,0.045,0.003,0.0450998891,0.0,0.0,0.0,0.045,0.003,0.0450998891,6.5600000000000005,1.54,6.738338074
2020-05-25 22:00:00,0.02,0.006,0.020880613000000003,0.0,0.0,0.0,0.02,0.006,0.020880613000000003,6.5,1.42,6.6532999331
2020-05-25 22:30:00,0.011,0.005,0.012083046,0.0,0.0,0.0,0.011,0.005,0.012083046,6.32,1.38,6.4689102637
2020-05-25 23:00:00,0.015,0.005,0.0158113883,0.0,0.0,0.0,0.015,0.005,0.0158113883,5.84,1.32,5.9873199347
2020-05-25 23:30:00,0.003,0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,0.002,0.0036055513000000003,5.52,1.2,5.6489291021
2020-05-26 00:00:00,0.005,0.003,0.0058309519,0.0,0.0,0.0,0.005,0.003,0.0058309519,5.22,1.1400000000000001,5.3430328466
2020-05-26 00:30:00,0.029,0.005,0.0294278779,0.0,0.0,0.0,0.029,0.005,0.0294278779,5.0,1.0,5.0990195136
2020-05-26 01:00:00,0.018000000000000002,0.01,0.0205912603,0.0,0.0,0.0,0.018000000000000002,0.01,0.0205912603,4.98,1.06,5.0915616465
2020-05-26 01:30:00,0.014,0.005,0.0148660687,0.0,0.0,0.0,0.014,0.005,0.0148660687,5.06,1.12,5.1824704534
2020-05-26 02:00:00,0.019,0.005,0.0196468827,0.0,0.0,0.0,0.019,0.005,0.0196468827,5.28,1.2,5.4146468029
2020-05-26 02:30:00,0.016,0.006,0.017088007500000002,0.0,0.0,0.0,0.016,0.006,0.017088007500000002,5.38,1.2,5.5122046406
2020-05-26 03:00:00,0.011,0.001,0.011045361,0.0,0.0,0.0,0.011,0.001,0.011045361,5.28,1.2,5.4146468029
2020-05-26 03:30:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,5.28,1.18,5.4102495321
2020-05-26 04:00:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,5.08,1.1400000000000001,5.2063422861
2020-05-26 04:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,4.88,1.02,4.9854588555
2020-05-26 05:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,4.84,1.02,4.9463117573
2020-05-26 05:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,4.8,1.02,4.9071784153
2020-05-26 06:00:00,0.003,-0.01,0.0104403065,0.0,0.0,0.0,0.003,-0.01,0.0104403065,5.18,1.3,5.3406366662
2020-05-26 06:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.86,1.6,6.074504095
2020-05-26 07:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,6.06,1.72,6.2993650474
2020-05-26 07:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.44,2.12,6.7799705014
2020-05-26 08:00:00,0.007,-0.01,0.0122065556,0.0,0.0,0.0,0.007,-0.01,0.0122065556,6.88,2.2800000000000002,7.2479514347
2020-05-26 08:30:00,0.003,-0.01,0.0104403065,0.0,0.0,0.0,0.003,-0.01,0.0104403065,7.14,2.32,7.5074629536
2020-05-26 09:00:00,0.002,-0.011,0.0111803399,0.0,0.0,0.0,0.002,-0.011,0.0111803399,6.92,2.26,7.2796977959
2020-05-26 09:30:00,0.012,-0.011,0.0162788206,0.0,0.0,0.0,0.012,-0.011,0.0162788206,7.02,2.32,7.3934295155
2020-05-26 10:00:00,0.005,-0.013000000000000001,0.0139283883,0.0,0.0,0.0,0.005,-0.013000000000000001,0.0139283883,6.62,2.16,6.9634761434
2020-05-26 10:30:00,0.003,-0.013000000000000001,0.013341664100000001,0.0,0.0,0.0,0.003,-0.013000000000000001,0.013341664100000001,6.66,2.02,6.9595976895
2020-05-26 11:00:00,0.005,-0.011,0.012083046,0.0,0.0,0.0,0.005,-0.011,0.012083046,6.42,1.8399999999999999,6.6784728793
2020-05-26 11:30:00,0.007,-0.009000000000000001,0.0114017543,0.0,0.0,0.0,0.007,-0.009000000000000001,0.0114017543,6.88,2.0,7.1648028584
2020-05-26 12:00:00,0.004,-0.008,0.0089442719,0.0,0.0,0.0,0.004,-0.008,0.0089442719,7.08,2.04,7.3680390878
2020-05-26 12:30:00,0.008,-0.008,0.0113137085,0.0,0.0,0.0,0.008,-0.008,0.0113137085,7.22,2.08,7.5136409283
2020-05-26 13:00:00,0.006,-0.01,0.0116619038,0.0,0.0,0.0,0.006,-0.01,0.0116619038,6.74,1.98,7.0248131648
2020-05-26 13:30:00,0.011,-0.012,0.0162788206,0.0,0.0,0.0,0.011,-0.012,0.0162788206,6.36,1.56,6.5485265518
2020-05-26 14:00:00,0.028,-0.013000000000000001,0.0308706981,0.0,0.0,0.0,0.028,-0.013000000000000001,0.0308706981,6.4,1.6800000000000002,6.6168270342
2020-05-26 14:30:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,6.68,1.72,6.8978837334000005
2020-05-26 15:00:00,0.026000000000000002,0.0,0.026000000000000002,0.0,0.0,0.0,0.026000000000000002,0.0,0.026000000000000002,6.52,1.74,6.7481849412
2020-05-26 15:30:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,6.72,1.96,7.0
2020-05-26 16:00:00,0.022,-0.014,0.0260768096,0.0,0.0,0.0,0.022,-0.014,0.0260768096,6.62,2.02,6.9213293521
2020-05-26 16:30:00,0.02,-0.013000000000000001,0.0238537209,0.0,0.0,0.0,0.02,-0.013000000000000001,0.0238537209,6.62,2.0,6.9155187803
2020-05-26 17:00:00,0.009000000000000001,-0.013000000000000001,0.0158113883,0.0,0.0,0.0,0.009000000000000001,-0.013000000000000001,0.0158113883,7.2,2.18,7.5227920349
2020-05-26 17:30:00,0.014,-0.01,0.0172046505,0.0,0.0,0.0,0.014,-0.01,0.0172046505,7.24,2.0,7.5111650228
2020-05-26 18:00:00,0.019,-0.012,0.0224722051,0.0,0.0,0.0,0.019,-0.012,0.0224722051,7.36,1.9,7.6012893643
2020-05-26 18:30:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,7.64,1.94,7.8824615445
2020-05-26 19:00:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,7.46,1.8399999999999999,7.68356688
2020-05-26 19:30:00,0.01,-0.003,0.0104403065,0.0,0.0,0.0,0.01,-0.003,0.0104403065,7.14,1.6,7.3170759187
2020-05-26 20:00:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,7.16,1.7000000000000002,7.3590488516
2020-05-26 20:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,7.0,1.6,7.1805292284
2020-05-26 21:00:00,0.024,-0.006,0.0247386338,0.0,0.0,0.0,0.024,-0.006,0.0247386338,6.9,1.58,7.0785874297
2020-05-26 21:30:00,0.019,-0.004,0.0194164878,0.0,0.0,0.0,0.019,-0.004,0.0194164878,6.46,1.44,6.6185496901
2020-05-26 22:00:00,0.025,-0.006,0.0257099203,0.0,0.0,0.0,0.025,-0.006,0.0257099203,6.5,1.34,6.6366859199
2020-05-26 22:30:00,0.024,-0.004,0.0243310501,0.0,0.0,0.0,0.024,-0.004,0.0243310501,6.38,1.32,6.5151208738
2020-05-26 23:00:00,0.02,0.0,0.02,0.0,0.0,0.0,0.02,0.0,0.02,5.96,1.3,6.1001311461
2020-05-26 23:30:00,0.021,0.001,0.021023796,0.0,0.0,0.0,0.021,0.001,0.021023796,5.72,1.16,5.8364372694
2020-05-27 00:00:00,0.019,0.001,0.019026297600000002,0.0,0.0,0.0,0.019,0.001,0.019026297600000002,5.3,1.1400000000000001,5.4212175754
2020-05-27 00:30:00,0.036000000000000004,-0.003,0.0361247837,0.0,0.0,0.0,0.036000000000000004,-0.003,0.0361247837,5.16,1.1400000000000001,5.2844299598
2020-05-27 01:00:00,0.029,-0.001,0.029017236300000002,0.0,0.0,0.0,0.029,-0.001,0.029017236300000002,5.02,1.02,5.1225774762
2020-05-27 01:30:00,0.03,-0.001,0.030016662000000003,0.0,0.0,0.0,0.03,-0.001,0.030016662000000003,5.16,1.06,5.2677509432
2020-05-27 02:00:00,0.029,0.001,0.029017236300000002,0.0,0.0,0.0,0.029,0.001,0.029017236300000002,5.26,1.08,5.3697299746
2020-05-27 02:30:00,0.026000000000000002,-0.002,0.0260768096,0.0,0.0,0.0,0.026000000000000002,-0.002,0.0260768096,5.32,1.1400000000000001,5.440772004
2020-05-27 03:00:00,0.014,0.003,0.014317821100000001,0.0,0.0,0.0,0.014,0.003,0.014317821100000001,5.14,1.06,5.2481615829
2020-05-27 03:30:00,0.02,0.001,0.0200249844,0.0,0.0,0.0,0.02,0.001,0.0200249844,5.06,1.08,5.1739733281
2020-05-27 04:00:00,0.022,0.003,0.0222036033,0.0,0.0,0.0,0.022,0.003,0.0222036033,5.16,1.12,5.280151513
2020-05-27 04:30:00,0.021,0.001,0.021023796,0.0,0.0,0.0,0.021,0.001,0.021023796,5.1,0.78,5.1593022784
2020-05-27 05:00:00,0.021,0.0,0.021,0.0,0.0,0.0,0.021,0.0,0.021,4.9,0.96,4.993155315
2020-05-27 05:30:00,0.016,0.001,0.0160312195,0.0,0.0,0.0,0.016,0.001,0.0160312195,5.3,1.12,5.4170471661
2020-05-27 06:00:00,0.018000000000000002,0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,0.001,0.0180277564,5.54,1.26,5.6814786808
2020-05-27 06:30:00,0.012,0.003,0.0123693169,0.0,0.0,0.0,0.012,0.003,0.0123693169,5.92,1.5,6.107077861
2020-05-27 07:00:00,0.006,0.003,0.0067082039,0.0,0.0,0.0,0.006,0.003,0.0067082039,6.22,1.6800000000000002,6.4428875514
2020-05-27 07:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,6.78,2.08,7.0918826837
2020-05-27 08:00:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,7.08,2.32,7.4504228068
2020-05-27 08:30:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,6.84,2.16,7.1729491843
2020-05-27 09:00:00,0.019,-0.009000000000000001,0.021023796,0.0,0.0,0.0,0.019,-0.009000000000000001,0.021023796,7.12,2.22,7.4580694553
2020-05-27 09:30:00,0.034,-0.008,0.0349284984,0.0,0.0,0.0,0.034,-0.008,0.0349284984,7.02,2.16,7.3447940747
2020-05-27 10:00:00,0.036000000000000004,-0.008,0.0368781778,0.0,0.0,0.0,0.036000000000000004,-0.008,0.0368781778,6.3,2.04,6.622054062
2020-05-27 10:30:00,0.041,-0.012,0.0427200187,0.0,0.0,0.0,0.041,-0.012,0.0427200187,5.96,2.1,6.3191455119
2020-05-27 11:00:00,0.044,-0.009000000000000001,0.0449110231,0.0,0.0,0.0,0.044,-0.009000000000000001,0.0449110231,5.54,1.88,5.8502991377
2020-05-27 11:30:00,0.057,-0.006,0.0573149195,0.0,0.0,0.0,0.057,-0.006,0.0573149195,5.74,2.08,6.1052436479
2020-05-27 12:00:00,0.064,-0.01,0.06477653900000001,0.0,0.0,0.0,0.064,-0.01,0.06477653900000001,5.54,2.02,5.8967787817
2020-05-27 12:30:00,0.083,-0.014,0.084172442,0.0,0.0,0.0,0.083,-0.014,0.084172442,5.2,1.82,5.5093012261
2020-05-27 13:00:00,0.09,-0.021,0.09241753080000001,0.0,0.0,0.0,0.09,-0.021,0.09241753080000001,5.02,1.8,5.3329541532
2020-05-27 13:30:00,0.181,-0.033,0.1839836949,0.0,0.0,0.0,0.181,-0.033,0.1839836949,4.3,1.42,4.5283992757
2020-05-27 14:00:00,0.315,-0.059000000000000004,0.3204777683,0.0,0.0,0.0,0.315,-0.059000000000000004,0.3204777683,4.22,1.6600000000000001,4.5347546791
2020-05-27 14:30:00,0.224,-0.038,0.2272003521,0.0,0.0,0.0,0.224,-0.038,0.2272003521,4.26,1.6800000000000002,4.5793012567
2020-05-27 15:00:00,0.198,-0.046,0.2032732152,0.0,0.0,0.0,0.198,-0.046,0.2032732152,4.18,1.62,4.4829454603
2020-05-27 15:30:00,0.147,-0.042,0.1528823077,0.0,0.0,0.0,0.147,-0.042,0.1528823077,4.32,1.6400000000000001,4.6208224376
2020-05-27 16:00:00,0.115,-0.03,0.1188486432,0.0,0.0,0.0,0.115,-0.03,0.1188486432,4.52,1.6600000000000001,4.8151843163
2020-05-27 16:30:00,0.09,-0.007,0.0902718118,0.0,0.0,0.0,0.09,-0.007,0.0902718118,5.2,1.82,5.5093012261
2020-05-27 17:00:00,0.128,-0.01,0.1283900308,0.0,0.0,0.0,0.128,-0.01,0.1283900308,5.72,1.92,6.0336390346
2020-05-27 17:30:00,0.064,-0.009000000000000001,0.0646297145,0.0,0.0,0.0,0.064,-0.009000000000000001,0.0646297145,6.12,1.6600000000000001,6.341135545
2020-05-27 18:00:00,0.10200000000000001,-0.019,0.103754518,0.0,0.0,0.0,0.10200000000000001,-0.019,0.103754518,6.32,1.7000000000000002,6.5446466673
2020-05-27 18:30:00,0.14,-0.021,0.1415662389,0.0,0.0,0.0,0.14,-0.021,0.1415662389,6.4,1.8599999999999999,6.6648030729
2020-05-27 19:00:00,0.085,-0.004,0.0850940656,0.0,0.0,0.0,0.085,-0.004,0.0850940656,7.08,1.8599999999999999,7.3202458974999995
2020-05-27 19:30:00,0.039,0.003,0.0391152144,0.0,0.0,0.0,0.039,0.003,0.0391152144,7.32,1.72,7.519361675
2020-05-27 20:00:00,0.023,0.009000000000000001,0.024698178100000003,0.0,0.0,0.0,0.023,0.009000000000000001,0.024698178100000003,7.28,1.6600000000000001,7.4668601165
2020-05-27 20:30:00,0.025,0.004,0.025317977800000002,0.0,0.0,0.0,0.025,0.004,0.025317977800000002,6.92,1.56,7.0936591404
2020-05-27 21:00:00,0.031,-0.005,0.0314006369,0.0,0.0,0.0,0.031,-0.005,0.0314006369,6.44,1.54,6.6215708106
2020-05-27 21:30:00,0.035,-0.005,0.0353553391,0.0,0.0,0.0,0.035,-0.005,0.0353553391,6.58,1.56,6.7623960251
2020-05-27 22:00:00,0.027,-0.001,0.0270185122,0.0,0.0,0.0,0.027,-0.001,0.0270185122,6.5,1.48,6.6663633264
2020-05-27 22:30:00,0.014,0.004,0.014560219800000001,0.0,0.0,0.0,0.014,0.004,0.014560219800000001,6.48,1.46,6.642439311
2020-05-27 23:00:00,0.007,0.007,0.0098994949,0.0,0.0,0.0,0.007,0.007,0.0098994949,6.14,1.3599999999999999,6.2888154688
2020-05-27 23:30:00,0.033,0.001,0.033015148,0.0,0.0,0.0,0.033,0.001,0.033015148,5.5600000000000005,1.26,5.7009823715
2020-05-28 00:00:00,0.1,-0.017,0.1014347081,0.0,0.0,0.0,0.1,-0.017,0.1014347081,5.16,1.12,5.280151513
2020-05-28 00:30:00,0.133,-0.02,0.1344953531,0.0,0.0,0.0,0.133,-0.02,0.1344953531,4.82,1.0,4.9226415673
2020-05-28 01:00:00,0.167,-0.02,0.1681933411,0.0,0.0,0.0,0.167,-0.02,0.1681933411,4.5600000000000005,0.9400000000000001,4.6558780053
2020-05-28 01:30:00,0.263,-0.05,0.2677106647,0.0,0.0,0.0,0.263,-0.05,0.2677106647,4.5,1.1,4.6324939288
2020-05-28 02:00:00,0.319,-0.073,0.3272460848,0.0,0.0,0.0,0.319,-0.073,0.3272460848,4.52,1.2,4.6765799469000005
2020-05-28 02:30:00,0.252,-0.061,0.2592778432,0.0,0.0,0.0,0.252,-0.061,0.2592778432,4.76,1.22,4.9138579548
2020-05-28 03:00:00,0.228,-0.059000000000000004,0.2355100847,0.0,0.0,0.0,0.228,-0.059000000000000004,0.2355100847,4.7,1.16,4.8410329476000005
2020-05-28 03:30:00,0.219,-0.059000000000000004,0.2268082891,0.0,0.0,0.0,0.219,-0.059000000000000004,0.2268082891,4.74,1.2,4.8895398557
2020-05-28 04:00:00,0.2,-0.055,0.2074246851,0.0,0.0,0.0,0.2,-0.055,0.2074246851,4.82,1.2,4.9671319693000004
2020-05-28 04:30:00,0.166,-0.044,0.1717323499,0.0,0.0,0.0,0.166,-0.044,0.1717323499,4.72,1.12,4.8510617395
2020-05-28 05:00:00,0.14,-0.03,0.1431782106,0.0,0.0,0.0,0.14,-0.03,0.1431782106,4.74,1.12,4.8705235858
2020-05-28 05:30:00,0.095,-0.021,0.0972933708,0.0,0.0,0.0,0.095,-0.021,0.0972933708,5.12,1.18,5.2542173537
2020-05-28 06:00:00,0.06,0.0,0.06,0.0,0.0,0.0,0.06,0.0,0.06,5.44,1.34,5.6026065362
2020-05-28 06:30:00,0.057,-0.027,0.0630713881,0.0,0.0,0.0,0.057,-0.027,0.0630713881,5.8,1.52,5.995865242
2020-05-28 07:00:00,0.08700000000000001,-0.031,0.0923579991,0.0,0.0,0.0,0.08700000000000001,-0.031,0.0923579991,5.96,1.62,6.1762448138
2020-05-28 07:30:00,0.067,-0.02,0.06992138440000001,0.0,0.0,0.0,0.067,-0.02,0.06992138440000001,6.6,2.04,6.908082223
2020-05-28 08:00:00,0.032,0.0,0.032,0.0,0.0,0.0,0.032,0.0,0.032,6.92,2.2,7.2612946504
2020-05-28 08:30:00,0.036000000000000004,0.0,0.036000000000000004,0.0,0.0,0.0,0.036000000000000004,0.0,0.036000000000000004,6.94,2.18,7.2743384579
2020-05-28 09:00:00,0.109,-0.016,0.11016805340000001,0.0,0.0,0.0,0.109,-0.016,0.11016805340000001,6.72,2.22,7.0772028373
2020-05-28 09:30:00,0.12,-0.014,0.1208139065,0.0,0.0,0.0,0.12,-0.014,0.1208139065,6.2,2.02,6.5207668261
2020-05-28 10:00:00,0.113,-0.01,0.1134416149,0.0,0.0,0.0,0.113,-0.01,0.1134416149,5.86,1.88,6.1541855676
2020-05-28 10:30:00,0.114,-0.004,0.1140701539,0.0,0.0,0.0,0.114,-0.004,0.1140701539,5.86,1.88,6.1541855676
2020-05-28 11:00:00,0.088,0.002,0.08802272430000001,0.0,0.0,0.0,0.088,0.002,0.08802272430000001,5.52,1.8,5.8060657936
2020-05-28 11:30:00,0.079,0.007,0.0793095202,0.0,0.0,0.0,0.079,0.007,0.0793095202,5.72,1.98,6.0529992566
2020-05-28 12:00:00,0.082,0.005,0.08215229760000001,0.0,0.0,0.0,0.082,0.005,0.08215229760000001,6.16,2.12,6.51459899
2020-05-28 12:30:00,0.08,0.004,0.0800999376,0.0,0.0,0.0,0.08,0.004,0.0800999376,5.9,2.06,6.2492879594
2020-05-28 13:00:00,0.063,-0.009000000000000001,0.0636396103,0.0,0.0,0.0,0.063,-0.009000000000000001,0.0636396103,5.5600000000000005,1.98,5.9020335479
2020-05-28 13:30:00,0.061,-0.004,0.0611310069,0.0,0.0,0.0,0.061,-0.004,0.0611310069,4.94,1.5,5.1627124654
2020-05-28 14:00:00,0.059000000000000004,-0.004,0.0591354378,0.0,0.0,0.0,0.059000000000000004,-0.004,0.0591354378,5.32,1.72,5.5911358417
2020-05-28 14:30:00,0.048,-0.003,0.0480936586,0.0,0.0,0.0,0.048,-0.003,0.0480936586,5.48,1.74,5.7496086823
2020-05-28 15:00:00,0.052000000000000005,-0.003,0.0520864666,0.0,0.0,0.0,0.052000000000000005,-0.003,0.0520864666,5.64,1.8599999999999999,5.9387877551
2020-05-28 15:30:00,0.041,-0.016,0.0440113622,0.0,0.0,0.0,0.041,-0.016,0.0440113622,5.88,1.92,6.1855315051
2020-05-28 16:00:00,0.051000000000000004,-0.024,0.0563648827,0.0,0.0,0.0,0.051000000000000004,-0.024,0.0563648827,6.1,2.0,6.4195015383000005
2020-05-28 16:30:00,0.064,-0.026000000000000002,0.0690796642,0.0,0.0,0.0,0.064,-0.026000000000000002,0.0690796642,6.28,2.12,6.6281822546
2020-05-28 17:00:00,0.097,-0.015,0.0981529419,0.0,0.0,0.0,0.097,-0.015,0.0981529419,6.66,2.32,7.0525172811
2020-05-28 17:30:00,0.079,-0.013000000000000001,0.0800624756,0.0,0.0,0.0,0.079,-0.013000000000000001,0.0800624756,6.86,2.0,7.1456000448
2020-05-28 18:00:00,0.046,-0.011,0.047296934400000004,0.0,0.0,0.0,0.046,-0.011,0.047296934400000004,7.06,2.04,7.348823035
2020-05-28 18:30:00,0.03,-0.009000000000000001,0.0313209195,0.0,0.0,0.0,0.03,-0.009000000000000001,0.0313209195,6.66,2.04,6.9654289172
2020-05-28 19:00:00,0.022,-0.007,0.023086792800000002,0.0,0.0,0.0,0.022,-0.007,0.023086792800000002,6.98,1.92,7.2392541052
2020-05-28 19:30:00,0.017,-0.013000000000000001,0.0214009346,0.0,0.0,0.0,0.017,-0.013000000000000001,0.0214009346,6.96,1.88,7.2094382583
2020-05-28 20:00:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,6.64,1.78,6.8744454322
2020-05-28 20:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.48,1.58,6.6698425769
