Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-28 21:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.38,1.5,6.5539606346
2020-05-28 21:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.24,1.46,6.4085255715
2020-05-28 22:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.18,1.42,6.341040924
2020-05-28 22:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.86,1.32,6.0068294466
2020-05-28 23:00:00,0.024,-0.014,0.027784888,0.0,0.0,0.0,0.024,-0.014,0.027784888,5.5600000000000005,1.28,5.7054360044
2020-05-28 23:30:00,0.10200000000000001,-0.044,0.1110855526,0.0,0.0,0.0,0.10200000000000001,-0.044,0.1110855526,4.9,1.12,5.0263704599
2020-05-29 00:00:00,0.093,-0.042,0.1020441081,0.0,0.0,0.0,0.093,-0.042,0.1020441081,4.72,1.1,4.8464832611
2020-05-29 00:30:00,0.122,-0.049,0.1314724306,0.0,0.0,0.0,0.122,-0.049,0.1314724306,4.4,1.12,4.5403083596
2020-05-29 01:00:00,0.139,-0.048,0.1470544117,0.0,0.0,0.0,0.139,-0.048,0.1470544117,4.14,1.06,4.2735465365
2020-05-29 01:30:00,0.132,-0.043000000000000003,0.1388272308,0.0,0.0,0.0,0.132,-0.043000000000000003,0.1388272308,4.28,1.06,4.4093083358000005
2020-05-29 02:00:00,0.231,-0.068,0.2408007475,0.0,0.0,0.0,0.231,-0.068,0.2408007475,4.52,1.2,4.6765799469000005
2020-05-29 02:30:00,0.265,-0.077,0.275960142,0.0,0.0,0.0,0.265,-0.077,0.275960142,4.72,1.32,4.9011019169
2020-05-29 03:00:00,0.308,-0.09,0.3208800399,0.0,0.0,0.0,0.308,-0.09,0.3208800399,4.48,1.26,4.6538156388
2020-05-29 03:30:00,0.326,-0.084,0.3366481843,0.0,0.0,0.0,0.326,-0.084,0.3366481843,4.4,1.22,4.5660048182
2020-05-29 04:00:00,0.378,-0.092,0.3890347028,0.0,0.0,0.0,0.378,-0.092,0.3890347028,4.2,1.24,4.3792236755000005
2020-05-29 04:30:00,0.34500000000000003,-0.084,0.35507886450000004,0.0,0.0,0.0,0.34500000000000003,-0.084,0.35507886450000004,4.28,1.2,4.445042182
2020-05-29 05:00:00,0.279,-0.063,0.2860244745,0.0,0.0,0.0,0.279,-0.063,0.2860244745,4.42,1.16,4.5696827023
2020-05-29 05:30:00,0.316,-0.085,0.3272323334,0.0,0.0,0.0,0.316,-0.085,0.3272323334,4.42,1.18,4.5748005421
2020-05-29 06:00:00,0.419,-0.12,0.435845156,0.0,0.0,0.0,0.419,-0.12,0.435845156,4.48,1.3599999999999999,4.6818799643
2020-05-29 06:30:00,0.353,-0.10200000000000001,0.36744115180000003,0.0,0.0,0.0,0.353,-0.10200000000000001,0.36744115180000003,4.98,1.6,5.2307169681
2020-05-29 07:00:00,0.41400000000000003,-0.121,0.4313200668,0.0,0.0,0.0,0.41400000000000003,-0.121,0.4313200668,5.16,1.8599999999999999,5.4849977211
2020-05-29 07:30:00,0.324,-0.093,0.3370830758,0.0,0.0,0.0,0.324,-0.093,0.3370830758,5.82,2.12,6.1940939612
2020-05-29 08:00:00,0.256,-0.077,0.2673293848,0.0,0.0,0.0,0.256,-0.077,0.2673293848,6.4,2.44,6.8493503342
2020-05-29 08:30:00,0.273,-0.108,0.2935864438,0.0,0.0,0.0,0.273,-0.108,0.2935864438,6.28,2.44,6.7373585328
2020-05-29 09:00:00,0.26,-0.07100000000000001,0.26951994360000003,0.0,0.0,0.0,0.26,-0.07100000000000001,0.26951994360000003,6.3,2.46,6.7632536549
2020-05-29 09:30:00,0.294,-0.077,0.30391610680000003,0.0,0.0,0.0,0.294,-0.077,0.30391610680000003,5.92,2.4,6.3879887289
2020-05-29 10:00:00,0.305,-0.077,0.3145695472,0.0,0.0,0.0,0.305,-0.077,0.3145695472,5.58,2.22,6.0053975722
2020-05-29 10:30:00,0.389,-0.101,0.401897997,0.0,0.0,0.0,0.389,-0.101,0.401897997,5.26,2.22,5.709290674
2020-05-29 11:00:00,0.41000000000000003,-0.109,0.4242416764,0.0,0.0,0.0,0.41000000000000003,-0.109,0.4242416764,4.96,2.18,5.4179331853
2020-05-29 11:30:00,0.393,-0.1,0.40552311890000003,0.0,0.0,0.0,0.393,-0.1,0.40552311890000003,5.16,2.24,5.6252288842
2020-05-29 12:00:00,0.376,-0.098,0.3885614495,0.0,0.0,0.0,0.376,-0.098,0.3885614495,5.16,2.32,5.6575613121
2020-05-29 12:30:00,0.397,-0.106,0.41090753220000004,0.0,0.0,0.0,0.397,-0.106,0.41090753220000004,5.0,2.16,5.4466136268
2020-05-29 13:00:00,0.332,-0.249,0.41500000000000004,0.0,0.0,0.0,0.332,-0.249,0.41500000000000004,5.04,2.06,5.4447405815
2020-05-29 13:30:00,0.31,-0.09,0.3228002478,0.0,0.0,0.0,0.31,-0.09,0.3228002478,4.46,1.6600000000000001,4.7589074376
2020-05-29 14:00:00,0.28500000000000003,-0.077,0.2952185631,0.0,0.0,0.0,0.28500000000000003,-0.077,0.2952185631,4.7,1.88,5.0620549187
2020-05-29 14:30:00,0.28800000000000003,-0.078,0.29837560220000003,0.0,0.0,0.0,0.28800000000000003,-0.078,0.29837560220000003,4.76,1.92,5.1326406459
2020-05-29 15:00:00,0.246,-0.07,0.2557655176,0.0,0.0,0.0,0.246,-0.07,0.2557655176,4.8,1.92,5.1697582148
2020-05-29 15:30:00,0.222,-0.08600000000000001,0.2380756182,0.0,0.0,0.0,0.222,-0.08600000000000001,0.2380756182,5.1,2.02,5.4854717208
2020-05-29 16:00:00,0.20500000000000002,-0.077,0.2189840177,0.0,0.0,0.0,0.20500000000000002,-0.077,0.2189840177,5.28,2.12,5.6897100102
2020-05-29 16:30:00,0.163,-0.054,0.1717119681,0.0,0.0,0.0,0.163,-0.054,0.1717119681,5.78,2.22,6.1916718259
2020-05-29 17:00:00,0.122,-0.049,0.1314724306,0.0,0.0,0.0,0.122,-0.049,0.1314724306,6.46,2.36,6.8775867861
2020-05-29 17:30:00,0.09,-0.042,0.0993176721,0.0,0.0,0.0,0.09,-0.042,0.0993176721,6.7,2.12,7.0274035034
2020-05-29 18:00:00,0.097,-0.042,0.10570241250000001,0.0,0.0,0.0,0.097,-0.042,0.10570241250000001,6.96,2.12,7.2757130235
2020-05-29 18:30:00,0.101,-0.041,0.10900458710000001,0.0,0.0,0.0,0.101,-0.041,0.10900458710000001,6.96,2.06,7.2584571363
2020-05-29 19:00:00,0.07,-0.034,0.0778203058,0.0,0.0,0.0,0.07,-0.034,0.0778203058,6.92,2.08,7.2258425114
2020-05-29 19:30:00,0.061,-0.031,0.0684251416,0.0,0.0,0.0,0.061,-0.031,0.0684251416,6.5,1.92,6.7776397072
2020-05-29 20:00:00,0.045,-0.029,0.0535350353,0.0,0.0,0.0,0.045,-0.029,0.0535350353,6.5,1.82,6.7499925926
2020-05-29 20:30:00,0.04,-0.025,0.0471699057,0.0,0.0,0.0,0.04,-0.025,0.0471699057,6.36,1.7000000000000002,6.5832818563
2020-05-29 21:00:00,0.027,-0.023,0.0354682957,0.0,0.0,0.0,0.027,-0.023,0.0354682957,6.08,1.46,6.252839355
2020-05-29 21:30:00,0.021,-0.019,0.0283196045,0.0,0.0,0.0,0.021,-0.019,0.0283196045,6.08,1.54,6.2720012755
2020-05-29 22:00:00,0.026000000000000002,-0.023,0.034713109900000004,0.0,0.0,0.0,0.026000000000000002,-0.023,0.034713109900000004,5.9,1.4,6.0638271743
2020-05-29 22:30:00,0.028,-0.028,0.0395979797,0.0,0.0,0.0,0.028,-0.028,0.0395979797,5.74,1.4,5.9082653969
2020-05-29 23:00:00,0.008,-0.019,0.020615528100000002,0.0,0.0,0.0,0.008,-0.019,0.020615528100000002,5.5600000000000005,1.42,5.7384666941999996
2020-05-29 23:30:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,5.18,1.26,5.3310411741
2020-05-30 00:00:00,0.018000000000000002,-0.019,0.0261725047,0.0,0.0,0.0,0.018000000000000002,-0.019,0.0261725047,4.94,1.2,5.0836600988
2020-05-30 00:30:00,0.053,-0.033,0.0624339651,0.0,0.0,0.0,0.053,-0.033,0.0624339651,4.58,1.18,4.7295665763
2020-05-30 01:00:00,0.14300000000000002,-0.049,0.1511621646,0.0,0.0,0.0,0.14300000000000002,-0.049,0.1511621646,4.1,1.0,4.2201895692
2020-05-30 01:30:00,0.164,-0.058,0.1739540169,0.0,0.0,0.0,0.164,-0.058,0.1739540169,4.32,1.1,4.457847014
2020-05-30 02:00:00,0.18,-0.062,0.1903785702,0.0,0.0,0.0,0.18,-0.062,0.1903785702,4.32,1.12,4.4628242179
2020-05-30 02:30:00,0.192,-0.059000000000000004,0.20086064820000002,0.0,0.0,0.0,0.192,-0.059000000000000004,0.20086064820000002,4.34,1.16,4.4923490514
2020-05-30 03:00:00,0.2,-0.049,0.20591503100000003,0.0,0.0,0.0,0.2,-0.049,0.20591503100000003,4.28,1.1400000000000001,4.4292211505
2020-05-30 03:30:00,0.177,-0.036000000000000004,0.1806239187,0.0,0.0,0.0,0.177,-0.036000000000000004,0.1806239187,4.36,1.1400000000000001,4.5065729773
2020-05-30 04:00:00,0.17200000000000001,-0.054,0.1802775638,0.0,0.0,0.0,0.17200000000000001,-0.054,0.1802775638,4.52,1.16,4.6664761866
2020-05-30 04:30:00,0.1,-0.034,0.1056219674,0.0,0.0,0.0,0.1,-0.034,0.1056219674,4.74,1.12,4.8705235858
2020-05-30 05:00:00,0.17,-0.049,0.1769208863,0.0,0.0,0.0,0.17,-0.049,0.1769208863,4.5600000000000005,1.2,4.7152518491
2020-05-30 05:30:00,0.218,-0.068,0.2283593659,0.0,0.0,0.0,0.218,-0.068,0.2283593659,4.7,1.24,4.8608229756
2020-05-30 06:00:00,0.129,-0.055,0.1402355162,0.0,0.0,0.0,0.129,-0.055,0.1402355162,5.2,1.4,5.3851648071
2020-05-30 06:30:00,0.128,-0.057,0.1401178076,0.0,0.0,0.0,0.128,-0.057,0.1401178076,5.36,1.6,5.5937107541
2020-05-30 07:00:00,0.133,-0.042,0.1394740119,0.0,0.0,0.0,0.133,-0.042,0.1394740119,5.46,1.6400000000000001,5.7009823715
2020-05-30 07:30:00,0.049,-0.015,0.051244511900000005,0.0,0.0,0.0,0.049,-0.015,0.051244511900000005,5.78,1.78,6.0478756601
2020-05-30 08:00:00,0.018000000000000002,0.003,0.0182482876,0.0,0.0,0.0,0.018000000000000002,0.003,0.0182482876,6.16,1.8599999999999999,6.4346872496
2020-05-30 08:30:00,0.093,-0.031,0.0980306075,0.0,0.0,0.0,0.093,-0.031,0.0980306075,6.02,1.8599999999999999,6.3007936008
2020-05-30 09:00:00,0.171,-0.036000000000000004,0.1747483906,0.0,0.0,0.0,0.171,-0.036000000000000004,0.1747483906,5.92,1.92,6.2235681084
2020-05-30 09:30:00,0.17300000000000001,-0.033,0.1761192778,0.0,0.0,0.0,0.17300000000000001,-0.033,0.1761192778,5.6,1.74,5.8640941329
2020-05-30 10:00:00,0.198,-0.04,0.202,0.0,0.0,0.0,0.198,-0.04,0.202,5.3,1.7000000000000002,5.56596802
2020-05-30 10:30:00,0.191,-0.049,0.19718519210000002,0.0,0.0,0.0,0.191,-0.049,0.19718519210000002,5.2,1.6600000000000001,5.4585346019
2020-05-30 11:00:00,0.186,-0.049,0.19234604230000002,0.0,0.0,0.0,0.186,-0.049,0.19234604230000002,5.0,1.6400000000000001,5.2620908392
2020-05-30 11:30:00,0.22,-0.054,0.2265303512,0.0,0.0,0.0,0.22,-0.054,0.2265303512,4.66,1.56,4.9141835538
2020-05-30 12:00:00,0.163,-0.047,0.169640797,0.0,0.0,0.0,0.163,-0.047,0.169640797,4.86,1.54,5.0981565296
2020-05-30 12:30:00,0.14300000000000002,-0.042,0.149040263,0.0,0.0,0.0,0.14300000000000002,-0.042,0.149040263,4.8,1.46,5.0171306541
2020-05-30 13:00:00,0.121,-0.04,0.127440182,0.0,0.0,0.0,0.121,-0.04,0.127440182,4.84,1.4,5.0384124484
2020-05-30 13:30:00,0.137,-0.04,0.1427200056,0.0,0.0,0.0,0.137,-0.04,0.1427200056,4.5600000000000005,1.4,4.7700733747
2020-05-30 14:00:00,0.127,-0.04,0.133150291,0.0,0.0,0.0,0.127,-0.04,0.133150291,4.2,1.34,4.4085825386
2020-05-30 14:30:00,0.109,-0.034,0.114179683,0.0,0.0,0.0,0.109,-0.034,0.114179683,4.2,1.3,4.3965895874
2020-05-30 15:00:00,0.128,-0.043000000000000003,0.1350296264,0.0,0.0,0.0,0.128,-0.043000000000000003,0.1350296264,4.26,1.38,4.4779459577
2020-05-30 15:30:00,0.129,-0.055,0.1402355162,0.0,0.0,0.0,0.129,-0.055,0.1402355162,4.38,1.46,4.6169253838
2020-05-30 16:00:00,0.109,-0.052000000000000005,0.12076837330000001,0.0,0.0,0.0,0.109,-0.052000000000000005,0.12076837330000001,4.38,1.38,4.5922543484
2020-05-30 16:30:00,0.093,-0.037,0.1000899595,0.0,0.0,0.0,0.093,-0.037,0.1000899595,5.16,1.6,5.4023698504
2020-05-30 17:00:00,0.08600000000000001,-0.041,0.0952732911,0.0,0.0,0.0,0.08600000000000001,-0.041,0.0952732911,5.6,1.6400000000000001,5.8352035097
2020-05-30 17:30:00,0.081,-0.029,0.0860348766,0.0,0.0,0.0,0.081,-0.029,0.0860348766,6.08,1.76,6.3296129424
2020-05-30 18:00:00,0.066,-0.027,0.0713091859,0.0,0.0,0.0,0.066,-0.027,0.0713091859,6.62,1.88,6.8817730274
2020-05-30 18:30:00,0.059000000000000004,-0.014,0.0606382717,0.0,0.0,0.0,0.059000000000000004,-0.014,0.0606382717,7.0,1.94,7.2638557254
2020-05-30 19:00:00,0.043000000000000003,-0.017,0.046238512100000004,0.0,0.0,0.0,0.043000000000000003,-0.017,0.046238512100000004,6.92,1.96,7.1922180167
2020-05-30 19:30:00,0.019,-0.011,0.0219544984,0.0,0.0,0.0,0.019,-0.011,0.0219544984,6.86,1.9,7.1182582139
2020-05-30 20:00:00,0.008,-0.011,0.0136014705,0.0,0.0,0.0,0.008,-0.011,0.0136014705,6.66,1.8399999999999999,6.9095007056
2020-05-30 20:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,6.4,1.6600000000000001,6.6117773707000005
2020-05-30 21:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,6.44,1.6,6.6357817927
2020-05-30 21:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,6.4,1.54,6.5826742286
2020-05-30 22:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.34,1.5,6.5150287797
2020-05-30 22:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.22,1.44,6.3845125108000005
2020-05-30 23:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.06,1.34,6.2063838102
2020-05-30 23:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.4,1.22,5.5360997101
2020-05-31 00:00:00,0.005,-0.019,0.0196468827,0.0,0.0,0.0,0.005,-0.019,0.0196468827,5.04,1.24,5.1902986427
2020-05-31 00:30:00,0.062,-0.067,0.0912852672,0.0,0.0,0.0,0.062,-0.067,0.0912852672,4.62,1.32,4.8048725269
2020-05-31 01:00:00,0.216,-0.093,0.2351701512,0.0,0.0,0.0,0.216,-0.093,0.2351701512,4.22,1.22,4.392812311
2020-05-31 01:30:00,0.353,-0.085,0.3630895206,0.0,0.0,0.0,0.353,-0.085,0.3630895206,3.94,1.22,4.1245605827
2020-05-31 02:00:00,0.363,-0.089,0.3737512542,0.0,0.0,0.0,0.363,-0.089,0.3737512542,3.84,1.22,4.0291438296
2020-05-31 02:30:00,0.324,-0.082,0.3342154993,0.0,0.0,0.0,0.324,-0.082,0.3342154993,3.9,1.1,4.0521599179
2020-05-31 03:00:00,0.28300000000000003,-0.074,0.2925149569,0.0,0.0,0.0,0.28300000000000003,-0.074,0.2925149569,3.9,1.1,4.0521599179
2020-05-31 03:30:00,0.277,-0.075,0.2869738664,0.0,0.0,0.0,0.277,-0.075,0.2869738664,3.84,1.06,3.9836164474
2020-05-31 04:00:00,0.192,-0.069,0.2040220576,0.0,0.0,0.0,0.192,-0.069,0.2040220576,4.06,1.1,4.2063761125
2020-05-31 04:30:00,0.262,-0.076,0.2728002933,0.0,0.0,0.0,0.262,-0.076,0.2728002933,3.98,1.1400000000000001,4.1400483089
2020-05-31 05:00:00,0.356,-0.10200000000000001,0.3703241823,0.0,0.0,0.0,0.356,-0.10200000000000001,0.3703241823,3.8,1.2,3.984971769
2020-05-31 05:30:00,0.295,-0.085,0.30700162870000003,0.0,0.0,0.0,0.295,-0.085,0.30700162870000003,4.06,1.3,4.263050551
2020-05-31 06:00:00,0.214,-0.075,0.2267619898,0.0,0.0,0.0,0.214,-0.075,0.2267619898,4.38,1.38,4.5922543484
2020-05-31 06:30:00,0.169,-0.059000000000000004,0.17900279330000002,0.0,0.0,0.0,0.169,-0.059000000000000004,0.17900279330000002,4.5600000000000005,1.48,4.7941631178
2020-05-31 07:00:00,0.169,-0.055,0.1777245059,0.0,0.0,0.0,0.169,-0.055,0.1777245059,5.04,1.6800000000000002,5.3126264691
2020-05-31 07:30:00,0.139,-0.044,0.14579780520000002,0.0,0.0,0.0,0.139,-0.044,0.14579780520000002,5.46,1.7000000000000002,5.71853128
2020-05-31 08:00:00,0.122,-0.041,0.1287050893,0.0,0.0,0.0,0.122,-0.041,0.1287050893,5.76,1.82,6.0406953242
2020-05-31 08:30:00,0.111,-0.04,0.11798728750000001,0.0,0.0,0.0,0.111,-0.04,0.11798728750000001,5.8,1.7000000000000002,6.0440052945
2020-05-31 09:00:00,0.129,-0.049,0.1379927534,0.0,0.0,0.0,0.129,-0.049,0.1379927534,5.7,1.6800000000000002,5.9424237479
2020-05-31 09:30:00,0.13,-0.052000000000000005,0.14001428500000002,0.0,0.0,0.0,0.13,-0.052000000000000005,0.14001428500000002,5.62,1.72,5.8773123109
2020-05-31 10:00:00,0.162,-0.042,0.16735590820000001,0.0,0.0,0.0,0.162,-0.042,0.16735590820000001,5.42,1.7000000000000002,5.6803521018000005
2020-05-31 10:30:00,0.149,-0.047,0.1562369995,0.0,0.0,0.0,0.149,-0.047,0.1562369995,5.4,1.6,5.6320511361
2020-05-31 11:00:00,0.182,-0.042,0.1867832969,0.0,0.0,0.0,0.182,-0.042,0.1867832969,5.1,1.62,5.351112034
2020-05-31 11:30:00,0.183,-0.038,0.1869037185,0.0,0.0,0.0,0.183,-0.038,0.1869037185,5.02,1.42,5.216972302
2020-05-31 12:00:00,0.202,-0.051000000000000004,0.2083386666,0.0,0.0,0.0,0.202,-0.051000000000000004,0.2083386666,4.92,1.5,5.1435785208
2020-05-31 12:30:00,0.271,-0.065,0.2786862035,0.0,0.0,0.0,0.271,-0.065,0.2786862035,4.82,1.54,5.0600395255
2020-05-31 13:00:00,0.23600000000000002,-0.068,0.2456013029,0.0,0.0,0.0,0.23600000000000002,-0.068,0.2456013029,4.7,1.5,4.9335585534
2020-05-31 13:30:00,0.224,-0.068,0.23409399820000001,0.0,0.0,0.0,0.224,-0.068,0.23409399820000001,4.7,1.5,4.9335585534
2020-05-31 14:00:00,0.201,-0.063,0.2106418762,0.0,0.0,0.0,0.201,-0.063,0.2106418762,4.48,1.46,4.7118998292
2020-05-31 14:30:00,0.156,-0.045,0.1623607095,0.0,0.0,0.0,0.156,-0.045,0.1623607095,4.64,1.4,4.8466070606
2020-05-31 15:00:00,0.135,-0.047,0.1429475428,0.0,0.0,0.0,0.135,-0.047,0.1429475428,4.76,1.38,4.9560064568
2020-05-31 15:30:00,0.127,-0.045,0.1347367804,0.0,0.0,0.0,0.127,-0.045,0.1347367804,4.92,1.44,5.1264022472
2020-05-31 16:00:00,0.098,-0.044,0.10742439200000001,0.0,0.0,0.0,0.098,-0.044,0.10742439200000001,5.24,1.52,5.4560058651
2020-05-31 16:30:00,0.105,-0.044,0.11384638770000001,0.0,0.0,0.0,0.105,-0.044,0.11384638770000001,5.44,1.58,5.6648036153
2020-05-31 17:00:00,0.112,-0.043000000000000003,0.1199708298,0.0,0.0,0.0,0.112,-0.043000000000000003,0.1199708298,5.92,1.6800000000000002,6.1537630764
2020-05-31 17:30:00,0.085,-0.038,0.0931074648,0.0,0.0,0.0,0.085,-0.038,0.0931074648,6.78,1.8599999999999999,7.0305049605
2020-05-31 18:00:00,0.06,-0.034,0.06896375860000001,0.0,0.0,0.0,0.06,-0.034,0.06896375860000001,7.32,2.0,7.588306794
2020-05-31 18:30:00,0.08,-0.039,0.089,0.0,0.0,0.0,0.08,-0.039,0.089,7.08,1.96,7.3462915815
2020-05-31 19:00:00,0.069,-0.029,0.0748465096,0.0,0.0,0.0,0.069,-0.029,0.0748465096,7.12,1.98,7.390182677
2020-05-31 19:30:00,0.11900000000000001,-0.047,0.1279453008,0.0,0.0,0.0,0.11900000000000001,-0.047,0.1279453008,6.68,1.8399999999999999,6.9287805565
2020-05-31 20:00:00,0.112,-0.046,0.1210784869,0.0,0.0,0.0,0.112,-0.046,0.1210784869,6.52,1.88,6.7856318792
2020-05-31 20:30:00,0.083,-0.042,0.0930215029,0.0,0.0,0.0,0.083,-0.042,0.0930215029,6.48,1.8399999999999999,6.7361710192
2020-05-31 21:00:00,0.094,-0.044,0.103788246,0.0,0.0,0.0,0.094,-0.044,0.103788246,6.44,1.78,6.6814669048
2020-05-31 21:30:00,0.098,-0.036000000000000004,0.1044030651,0.0,0.0,0.0,0.098,-0.036000000000000004,0.1044030651,6.28,1.62,6.4855840138
2020-05-31 22:00:00,0.077,-0.041,0.08723531400000001,0.0,0.0,0.0,0.077,-0.041,0.08723531400000001,6.02,1.5,6.2040631847
2020-05-31 22:30:00,0.057,-0.027,0.0630713881,0.0,0.0,0.0,0.057,-0.027,0.0630713881,6.24,1.5,6.4177566174
2020-05-31 23:00:00,0.08,-0.034,0.08692525520000001,0.0,0.0,0.0,0.08,-0.034,0.08692525520000001,5.84,1.42,6.0101580678
2020-05-31 23:30:00,0.117,-0.057,0.1301460718,0.0,0.0,0.0,0.117,-0.057,0.1301460718,5.26,1.3,5.4182654051
2020-06-01 00:00:00,0.166,-0.07100000000000001,0.18054639290000002,0.0,0.0,0.0,0.166,-0.07100000000000001,0.18054639290000002,4.76,1.3,4.9343287284
2020-06-01 00:30:00,0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,0.23,-0.08,0.24351591320000002,4.54,1.24,4.7062936585
2020-06-01 01:00:00,0.247,-0.078,0.259023165,0.0,0.0,0.0,0.247,-0.078,0.259023165,4.4,1.22,4.5660048182
2020-06-01 01:30:00,0.259,-0.075,0.2696405014,0.0,0.0,0.0,0.259,-0.075,0.2696405014,4.46,1.26,4.6345657833
2020-06-01 02:00:00,0.223,-0.065,0.23228000340000002,0.0,0.0,0.0,0.223,-0.065,0.23228000340000002,4.58,1.24,4.7448919903
2020-06-01 02:30:00,0.25,-0.062,0.2575732905,0.0,0.0,0.0,0.25,-0.062,0.2575732905,4.58,1.26,4.7501578921
2020-06-01 03:00:00,0.217,-0.056,0.2241093483,0.0,0.0,0.0,0.217,-0.056,0.2241093483,4.52,1.2,4.6765799469000005
2020-06-01 03:30:00,0.197,-0.049,0.20300246300000002,0.0,0.0,0.0,0.197,-0.049,0.20300246300000002,4.54,1.24,4.7062936585
2020-06-01 04:00:00,0.197,-0.058,0.2053606584,0.0,0.0,0.0,0.197,-0.058,0.2053606584,4.36,1.16,4.5116737471
2020-06-01 04:30:00,0.16,-0.047,0.166760307,0.0,0.0,0.0,0.16,-0.047,0.166760307,4.42,1.08,4.5500329669
2020-06-01 05:00:00,0.2,-0.054,0.2071617725,0.0,0.0,0.0,0.2,-0.054,0.2071617725,4.28,1.1,4.41909493
2020-06-01 05:30:00,0.299,-0.083,0.3103063003,0.0,0.0,0.0,0.299,-0.083,0.3103063003,4.24,1.22,4.4120290117
2020-06-01 06:00:00,0.298,-0.089,0.3110064308,0.0,0.0,0.0,0.298,-0.089,0.3110064308,4.34,1.34,4.5421580774
2020-06-01 06:30:00,0.28400000000000003,-0.084,0.2961621178,0.0,0.0,0.0,0.28400000000000003,-0.084,0.2961621178,4.66,1.48,4.8893762383
2020-06-01 07:00:00,0.232,-0.077,0.2444442677,0.0,0.0,0.0,0.232,-0.077,0.2444442677,5.0,1.6800000000000002,5.2746943039
2020-06-01 07:30:00,0.126,-0.046,0.1341342611,0.0,0.0,0.0,0.126,-0.046,0.1341342611,5.94,2.14,6.3137310681
2020-06-01 08:00:00,0.032,-0.017,0.0362353419,0.0,0.0,0.0,0.032,-0.017,0.0362353419,6.7,2.48,7.1442564344
2020-06-01 08:30:00,0.039,-0.017,0.0425440948,0.0,0.0,0.0,0.039,-0.017,0.0425440948,6.74,2.58,7.2169245527
2020-06-01 09:00:00,0.049,-0.02,0.0529244745,0.0,0.0,0.0,0.049,-0.02,0.0529244745,6.44,2.52,6.9154898597
2020-06-01 09:30:00,0.065,-0.032,0.0724499827,0.0,0.0,0.0,0.065,-0.032,0.0724499827,5.88,2.4,6.3509369388
2020-06-01 10:00:00,0.105,-0.039,0.11200892820000001,0.0,0.0,0.0,0.105,-0.039,0.11200892820000001,5.54,2.34,6.0139171926
2020-06-01 10:30:00,0.123,-0.037,0.12844454060000002,0.0,0.0,0.0,0.123,-0.037,0.12844454060000002,5.4,2.22,5.8385272115
2020-06-01 11:00:00,0.113,-0.033,0.1177200068,0.0,0.0,0.0,0.113,-0.033,0.1177200068,5.08,2.16,5.5201449256
2020-06-01 11:30:00,0.075,-0.018000000000000002,0.0771297608,0.0,0.0,0.0,0.075,-0.018000000000000002,0.0771297608,5.1,2.08,5.5078489449
2020-06-01 12:00:00,0.089,-0.017,0.09060905030000001,0.0,0.0,0.0,0.089,-0.017,0.09060905030000001,5.08,2.14,5.5123497712
2020-06-01 12:30:00,0.099,-0.02,0.101,0.0,0.0,0.0,0.099,-0.02,0.101,5.0,2.14,5.4387130831
2020-06-01 13:00:00,0.114,-0.034,0.1189621789,0.0,0.0,0.0,0.114,-0.034,0.1189621789,4.5600000000000005,1.94,4.9555221723
2020-06-01 13:30:00,0.152,-0.058,0.1626898891,0.0,0.0,0.0,0.152,-0.058,0.1626898891,3.8,1.34,4.0293423781
2020-06-01 14:00:00,0.271,-0.076,0.2814551474,0.0,0.0,0.0,0.271,-0.076,0.2814551474,3.7199999999999998,1.74,4.1068235901
2020-06-01 14:30:00,0.34500000000000003,-0.094,0.35757656520000003,0.0,0.0,0.0,0.34500000000000003,-0.094,0.35757656520000003,3.48,1.74,3.8907582808
2020-06-01 15:00:00,0.308,-0.098,0.32321509870000004,0.0,0.0,0.0,0.308,-0.098,0.32321509870000004,3.68,1.9,4.1415456052
2020-06-01 15:30:00,0.301,-0.105,0.31878833100000004,0.0,0.0,0.0,0.301,-0.105,0.31878833100000004,3.88,2.0,4.3651345913
2020-06-01 16:00:00,0.312,-0.11800000000000001,0.33356858370000003,0.0,0.0,0.0,0.312,-0.11800000000000001,0.33356858370000003,4.06,2.04,4.5436989337
2020-06-01 16:30:00,0.28800000000000003,-0.108,0.3075841348,0.0,0.0,0.0,0.28800000000000003,-0.108,0.3075841348,4.46,2.16,4.9555221723
2020-06-01 17:00:00,0.265,-0.084,0.2779946043,0.0,0.0,0.0,0.265,-0.084,0.2779946043,5.04,2.14,5.4755091087
2020-06-01 17:30:00,0.322,-0.10300000000000001,0.3380724774,0.0,0.0,0.0,0.322,-0.10300000000000001,0.3380724774,5.24,1.9,5.5738317162
2020-06-01 18:00:00,0.168,-0.06,0.178392825,0.0,0.0,0.0,0.168,-0.06,0.178392825,6.14,1.9,6.4272544683
2020-06-01 18:30:00,0.097,-0.038,0.1041777327,0.0,0.0,0.0,0.097,-0.038,0.1041777327,6.52,1.88,6.7856318792
2020-06-01 19:00:00,0.07100000000000001,-0.034,0.0787210264,0.0,0.0,0.0,0.07100000000000001,-0.034,0.0787210264,6.62,1.92,6.8928078459
2020-06-01 19:30:00,0.015,-0.018000000000000002,0.023430749,0.0,0.0,0.0,0.015,-0.018000000000000002,0.023430749,6.8,1.82,7.0393465606
2020-06-01 20:00:00,0.019,-0.001,0.019026297600000002,0.0,0.0,0.0,0.019,-0.001,0.019026297600000002,6.84,1.72,7.0529426483
2020-06-01 20:30:00,0.024,-0.024,0.0339411255,0.0,0.0,0.0,0.024,-0.024,0.0339411255,6.64,1.6800000000000002,6.8492335338
2020-06-01 21:00:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,6.58,1.56,6.7623960251
2020-06-01 21:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.64,1.44,6.7943505944
2020-06-01 22:00:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,6.42,1.32,6.5542963009
2020-06-01 22:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,6.46,1.28,6.5855903304
2020-06-01 23:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,6.14,1.3,6.276113447
2020-06-01 23:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,5.46,1.08,5.5657883539
2020-06-02 00:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,5.18,1.0,5.275642141
2020-06-02 00:30:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,4.96,0.92,5.0446010744
2020-06-02 01:00:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,4.8,0.92,4.8873714817
2020-06-02 01:30:00,0.011,-0.002,0.0111803399,0.0,0.0,0.0,0.011,-0.002,0.0111803399,4.94,1.0,5.0401984088
2020-06-02 02:00:00,0.035,-0.031,0.0467546789,0.0,0.0,0.0,0.035,-0.031,0.0467546789,4.96,1.06,5.0720015773
2020-06-02 02:30:00,0.043000000000000003,-0.034,0.0548178803,0.0,0.0,0.0,0.043000000000000003,-0.034,0.0548178803,4.98,1.12,5.1043902672
2020-06-02 03:00:00,0.054,-0.036000000000000004,0.064899923,0.0,0.0,0.0,0.054,-0.036000000000000004,0.064899923,4.86,1.08,4.9785540069
2020-06-02 03:30:00,0.08,-0.04,0.0894427191,0.0,0.0,0.0,0.08,-0.04,0.0894427191,4.64,1.08,4.7640319059
2020-06-02 04:00:00,0.088,-0.04,0.0966643678,0.0,0.0,0.0,0.088,-0.04,0.0966643678,4.76,1.1,4.8854477789
2020-06-02 04:30:00,0.075,-0.032,0.0815414005,0.0,0.0,0.0,0.075,-0.032,0.0815414005,4.68,1.06,4.7985414451
2020-06-02 05:00:00,0.051000000000000004,-0.025,0.0567978873,0.0,0.0,0.0,0.051000000000000004,-0.025,0.0567978873,4.72,1.02,4.8289543382
2020-06-02 05:30:00,0.017,-0.028,0.0327566787,0.0,0.0,0.0,0.017,-0.028,0.0327566787,5.04,1.16,5.1717695231
2020-06-02 06:00:00,0.009000000000000001,-0.013000000000000001,0.0158113883,0.0,0.0,0.0,0.009000000000000001,-0.013000000000000001,0.0158113883,5.46,1.3,5.6126286177
2020-06-02 06:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.84,1.54,6.0396357506
2020-06-02 07:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.1,1.74,6.343311438
2020-06-02 07:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.66,2.22,7.0202564056
2020-06-02 08:00:00,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0,0.003,-0.009000000000000001,0.009486833,6.68,2.46,7.1185672716
2020-06-02 08:30:00,0.01,-0.007,0.0122065556,0.0,0.0,0.0,0.01,-0.007,0.0122065556,6.68,2.46,7.1185672716
2020-06-02 09:00:00,0.021,-0.01,0.023259406700000002,0.0,0.0,0.0,0.021,-0.01,0.023259406700000002,6.62,2.48,7.0692856782
2020-06-02 09:30:00,0.027,-0.008,0.0281602557,0.0,0.0,0.0,0.027,-0.008,0.0281602557,6.52,2.48,6.9757293525
2020-06-02 10:00:00,0.034,-0.008,0.0349284984,0.0,0.0,0.0,0.034,-0.008,0.0349284984,6.3,2.5,6.7779052811
2020-06-02 10:30:00,0.046,-0.009000000000000001,0.0468721666,0.0,0.0,0.0,0.046,-0.009000000000000001,0.0468721666,6.0,2.44,6.4771598714
2020-06-02 11:00:00,0.063,-0.012,0.064132675,0.0,0.0,0.0,0.063,-0.012,0.064132675,5.8,2.2,6.2032249677
2020-06-02 11:30:00,0.07100000000000001,-0.017,0.073006849,0.0,0.0,0.0,0.07100000000000001,-0.017,0.073006849,5.68,2.2,6.0911739427
2020-06-02 12:00:00,0.077,-0.01,0.0776466355,0.0,0.0,0.0,0.077,-0.01,0.0776466355,5.7,2.2,6.1098281482
2020-06-02 12:30:00,0.10400000000000001,-0.032,0.1088117641,0.0,0.0,0.0,0.10400000000000001,-0.032,0.1088117641,5.46,2.06,5.8356833362
2020-06-02 13:00:00,0.10300000000000001,-0.03,0.10728000750000001,0.0,0.0,0.0,0.10300000000000001,-0.03,0.10728000750000001,5.36,2.0,5.7209789372
2020-06-02 13:30:00,0.159,-0.059000000000000004,0.16959363200000002,0.0,0.0,0.0,0.159,-0.059000000000000004,0.16959363200000002,4.72,1.6600000000000001,5.0033988448
2020-06-02 14:00:00,0.22,-0.065,0.2294013949,0.0,0.0,0.0,0.22,-0.065,0.2294013949,4.74,1.92,5.114098161
2020-06-02 14:30:00,0.171,-0.052000000000000005,0.1787316424,0.0,0.0,0.0,0.171,-0.052000000000000005,0.1787316424,4.88,1.96,5.2588972228
2020-06-02 15:00:00,0.14400000000000002,-0.037,0.1486775033,0.0,0.0,0.0,0.14400000000000002,-0.037,0.1486775033,4.98,2.0,5.3666004137
2020-06-02 15:30:00,0.176,-0.065,0.1876192954,0.0,0.0,0.0,0.176,-0.065,0.1876192954,5.0,2.02,5.3926245929
2020-06-02 16:00:00,0.215,-0.09,0.2330772404,0.0,0.0,0.0,0.215,-0.09,0.2330772404,5.02,2.1,5.4415438986
2020-06-02 16:30:00,0.301,-0.101,0.317493307,0.0,0.0,0.0,0.301,-0.101,0.317493307,5.22,2.26,5.6882334692
2020-06-02 17:00:00,0.194,-0.078,0.20909328060000001,0.0,0.0,0.0,0.194,-0.078,0.20909328060000001,5.96,2.24,6.3670401287
2020-06-02 17:30:00,0.199,-0.075,0.21266405430000002,0.0,0.0,0.0,0.199,-0.075,0.21266405430000002,5.62,1.94,5.9454184041
2020-06-02 18:00:00,0.14100000000000001,-0.053,0.1506320019,0.0,0.0,0.0,0.14100000000000001,-0.053,0.1506320019,6.2,2.02,6.5207668261
2020-06-02 18:30:00,0.121,-0.041,0.1277575829,0.0,0.0,0.0,0.121,-0.041,0.1277575829,6.46,1.98,6.7566263771
2020-06-02 19:00:00,0.04,-0.026000000000000002,0.0477074418,0.0,0.0,0.0,0.04,-0.026000000000000002,0.0477074418,6.82,1.92,7.0851111494
2020-06-02 19:30:00,0.009000000000000001,-0.008,0.0120415946,0.0,0.0,0.0,0.009000000000000001,-0.008,0.0120415946,6.42,1.7000000000000002,6.6412649398
2020-06-02 20:00:00,0.013000000000000001,-0.036000000000000004,0.0382753184,0.0,0.0,0.0,0.013000000000000001,-0.036000000000000004,0.0382753184,6.2,1.6800000000000002,6.4235815555
2020-06-02 20:30:00,0.014,-0.028,0.0313049517,0.0,-0.26,0.26,0.014,-0.028,0.0313049517,5.98,1.62,6.1955467878
2020-06-02 21:00:00,0.021,-0.023,0.031144823000000002,0.0,0.0,0.0,0.021,-0.023,0.031144823000000002,5.78,1.48,5.966472995
2020-06-02 21:30:00,0.018000000000000002,-0.024,0.03,0.0,0.0,0.0,0.018000000000000002,-0.024,0.03,5.98,1.5,6.1652574967
2020-06-02 22:00:00,0.04,-0.021,0.045177428000000006,0.0,0.0,0.0,0.04,-0.021,0.045177428000000006,5.78,1.46,5.9615434243
2020-06-02 22:30:00,0.058,-0.005,0.0582151183,0.0,0.0,0.0,0.058,-0.005,0.0582151183,5.86,1.34,6.0112561083
2020-06-02 23:00:00,0.068,-0.013000000000000001,0.0692314957,0.0,0.0,0.0,0.068,-0.013000000000000001,0.0692314957,5.46,1.24,5.5990356312
2020-06-02 23:30:00,0.065,-0.013000000000000001,0.0662872537,0.0,0.0,0.0,0.065,-0.013000000000000001,0.0662872537,5.02,1.12,5.1434229847
2020-06-03 00:00:00,0.057,-0.024,0.0618465844,0.0,0.0,0.0,0.057,-0.024,0.0618465844,4.74,1.1,4.8659634195
2020-06-03 00:30:00,0.067,-0.037,0.0765375725,0.0,0.0,0.0,0.067,-0.037,0.0765375725,4.66,1.16,4.8022078256
2020-06-03 01:00:00,0.033,-0.013000000000000001,0.0354682957,0.0,0.0,0.0,0.033,-0.013000000000000001,0.0354682957,4.8,1.16,4.9381778016
2020-06-03 01:30:00,0.035,-0.007,0.0356931366,0.0,0.0,0.0,0.035,-0.007,0.0356931366,4.88,1.18,5.0206374097
2020-06-03 02:00:00,0.035,-0.004,0.0352278299,0.0,0.0,0.0,0.035,-0.004,0.0352278299,5.06,1.2,5.2003461423
2020-06-03 02:30:00,0.01,0.004,0.0107703296,0.0,0.0,0.0,0.01,0.004,0.0107703296,5.16,1.22,5.3022636675
2020-06-03 03:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.0,1.12,5.123904761
2020-06-03 03:30:00,0.004,0.001,0.0041231056,0.0,0.0,0.0,0.004,0.001,0.0041231056,4.94,1.04,5.0482868381
2020-06-03 04:00:00,0.004,0.003,0.005,0.0,0.0,0.0,0.004,0.003,0.005,4.86,1.06,4.9742537129
2020-06-03 04:30:00,0.023,-0.013000000000000001,0.0264196896,0.0,0.0,0.0,0.023,-0.013000000000000001,0.0264196896,4.72,1.06,4.8375613691
2020-06-03 05:00:00,0.036000000000000004,-0.015,0.039,0.0,0.0,0.0,0.036000000000000004,-0.015,0.039,4.72,1.06,4.8375613691
2020-06-03 05:30:00,0.036000000000000004,-0.012,0.0379473319,0.0,0.0,0.0,0.036000000000000004,-0.012,0.0379473319,5.0,1.18,5.1373534042
2020-06-03 06:00:00,0.041,-0.015,0.0436577599,-0.26,0.0,0.26,0.041,-0.015,0.0436577599,5.46,1.42,5.6416309699
2020-06-03 06:30:00,0.099,-0.068,0.12010412150000001,0.0,0.0,0.0,0.099,-0.068,0.12010412150000001,5.72,1.76,5.9846470238
2020-06-03 07:00:00,0.108,-0.063,0.1250319959,0.0,0.0,0.0,0.108,-0.063,0.1250319959,6.0,1.9,6.293647591
2020-06-03 07:30:00,0.088,-0.041,0.09708243920000001,0.0,0.0,0.0,0.088,-0.041,0.09708243920000001,6.7,2.16,7.0395738507
2020-06-03 08:00:00,0.14400000000000002,-0.082,0.1657105911,0.0,0.0,0.0,0.14400000000000002,-0.082,0.1657105911,6.8,2.4,7.2111025509
2020-06-03 08:30:00,0.233,-0.10300000000000001,0.2547508587,0.0,0.0,0.0,0.233,-0.10300000000000001,0.2547508587,6.84,2.44,7.2621759824
2020-06-03 09:00:00,0.325,-0.122,0.3471440623,0.0,0.0,0.0,0.325,-0.122,0.3471440623,6.72,2.46,7.1561162651
2020-06-03 09:30:00,0.313,-0.11900000000000001,0.3348581789,0.0,0.0,0.0,0.313,-0.11900000000000001,0.3348581789,6.62,2.44,7.055352578
2020-06-03 10:00:00,0.309,-0.116,0.3300560558,0.0,0.0,0.0,0.309,-0.116,0.3300560558,6.9,2.44,7.3187157342999996
2020-06-03 10:30:00,0.306,-0.115,0.3268960079,0.0,0.0,0.0,0.306,-0.115,0.3268960079,6.68,2.34,7.0779940661
2020-06-03 11:00:00,0.28200000000000003,-0.106,0.3012640038,0.0,0.0,0.0,0.28200000000000003,-0.106,0.3012640038,6.62,2.24,6.9887051733
2020-06-03 11:30:00,0.292,-0.10400000000000001,0.3099677403,0.0,0.0,0.0,0.292,-0.10400000000000001,0.3099677403,6.9,2.18,7.2361868411
2020-06-03 12:00:00,0.297,-0.093,0.3112201793,0.0,0.0,0.0,0.297,-0.093,0.3112201793,6.94,2.34,7.3238787538
2020-06-03 12:30:00,0.23,-0.062,0.23820999140000002,0.0,0.0,0.0,0.23,-0.062,0.23820999140000002,7.32,2.5,7.7351405934
2020-06-03 13:00:00,0.188,-0.06,0.1973423421,0.0,0.0,0.0,0.188,-0.06,0.1973423421,7.04,2.4,7.4378491515
2020-06-03 13:30:00,0.226,-0.069,0.23629854,0.0,0.0,0.0,0.226,-0.069,0.23629854,6.42,1.78,6.6621918315
2020-06-03 14:00:00,0.294,-0.08700000000000001,0.3066023483,0.0,0.0,0.0,0.294,-0.08700000000000001,0.3066023483,6.36,2.1,6.6977309591
2020-06-03 14:30:00,0.269,-0.082,0.281220554,0.0,0.0,0.0,0.269,-0.082,0.281220554,5.76,2.1,6.1308726948
2020-06-03 15:00:00,0.352,-0.112,0.36938868420000004,0.0,0.0,0.0,0.352,-0.112,0.36938868420000004,5.78,2.18,6.1774428366
2020-06-03 15:30:00,0.457,-0.146,0.4797551459,0.0,0.0,0.0,0.457,-0.146,0.4797551459,5.52,2.24,5.9571805412
2020-06-03 16:00:00,0.444,-0.145,0.46707708140000004,0.0,0.0,0.0,0.444,-0.145,0.46707708140000004,5.68,2.36,6.1507723092
2020-06-03 16:30:00,0.392,-0.123,0.4108442527,0.0,0.0,0.0,0.392,-0.123,0.4108442527,6.26,2.44,6.7187201162
2020-06-03 17:00:00,0.402,-0.122,0.42010474880000004,0.0,0.0,0.0,0.402,-0.122,0.42010474880000004,6.86,2.6,7.3361842943
2020-06-03 17:30:00,0.438,-0.129,0.45660157690000003,0.0,0.0,0.0,0.438,-0.129,0.45660157690000003,6.88,2.34,7.2670489196
2020-06-03 18:00:00,0.493,-0.149,0.5150242713000001,0.0,0.0,0.0,0.493,-0.149,0.5150242713000001,7.02,2.3,7.387178081
2020-06-03 18:30:00,0.509,-0.14400000000000002,0.5289773152,0.0,0.0,0.0,0.509,-0.14400000000000002,0.5289773152,6.7,2.2800000000000002,7.0773158754
2020-06-03 19:00:00,0.502,-0.14200000000000002,0.5216972302,0.0,0.0,0.0,0.502,-0.14200000000000002,0.5216972302,6.54,2.26,6.9194797492
2020-06-03 19:30:00,0.506,-0.145,0.5263658424000001,0.0,0.0,0.0,0.506,-0.145,0.5263658424000001,6.2,2.12,6.552434662
2020-06-03 20:00:00,0.39,-0.105,0.4038873605,0.0,0.0,0.0,0.39,-0.105,0.4038873605,5.9,1.8,6.1684682053
2020-06-03 20:30:00,0.258,-0.079,0.2698240167,0.0,0.0,0.0,0.258,-0.079,0.2698240167,5.64,1.6600000000000001,5.879217635
2020-06-03 21:00:00,0.168,-0.061,0.1787316424,0.0,0.0,0.0,0.168,-0.061,0.1787316424,5.46,1.52,5.6676273695
2020-06-03 21:30:00,0.242,-0.069,0.2516445906,0.0,0.0,0.0,0.242,-0.069,0.2516445906,5.14,1.4,5.3272506981
2020-06-03 22:00:00,0.18,-0.064,0.19103926300000001,0.0,0.0,0.0,0.18,-0.064,0.19103926300000001,5.28,1.34,5.4473846936
2020-06-03 22:30:00,0.112,-0.052000000000000005,0.1234827923,0.0,0.0,0.0,0.112,-0.052000000000000005,0.1234827923,5.2,1.34,5.3698789558
2020-06-03 23:00:00,0.093,-0.05,0.1055888252,0.0,0.0,0.0,0.093,-0.05,0.1055888252,4.82,1.3,4.9922339689
2020-06-03 23:30:00,0.132,-0.045,0.1394596716,0.0,0.0,0.0,0.132,-0.045,0.1394596716,4.3,0.98,4.4102607633
2020-06-04 00:00:00,0.108,-0.037,0.1141621654,0.0,0.0,0.0,0.108,-0.037,0.1141621654,4.04,0.88,4.1347309465
2020-06-04 00:30:00,0.147,-0.05,0.1552707313,0.0,0.0,0.0,0.147,-0.05,0.1552707313,3.7800000000000002,0.88,3.8810823233000002
2020-06-04 01:00:00,0.168,-0.048,0.1747226373,0.0,0.0,0.0,0.168,-0.048,0.1747226373,3.56,0.8,3.6487806182
2020-06-04 01:30:00,0.192,-0.061,0.2014571915,0.0,0.0,0.0,0.192,-0.061,0.2014571915,3.6,0.86,3.7012970699
2020-06-04 02:00:00,0.248,-0.075,0.2590926475,0.0,0.0,0.0,0.248,-0.075,0.2590926475,3.54,0.9,3.6526155013
2020-06-04 02:30:00,0.275,-0.084,0.2875430403,0.0,0.0,0.0,0.275,-0.084,0.2875430403,3.58,0.92,3.6963224968
2020-06-04 03:00:00,0.23500000000000001,-0.07200000000000001,0.2457824241,0.0,0.0,0.0,0.23500000000000001,-0.07200000000000001,0.2457824241,3.58,0.92,3.6963224968
2020-06-04 03:30:00,0.294,-0.091,0.3077612711,0.0,0.0,0.0,0.294,-0.091,0.3077612711,3.38,0.9,3.4977707186
2020-06-04 04:00:00,0.4,-0.12,0.4176122604,0.0,0.0,0.0,0.4,-0.12,0.4176122604,3.06,1.0,3.2192545721
2020-06-04 04:30:00,0.341,-0.1,0.3553603805,0.0,0.0,0.0,0.341,-0.1,0.3553603805,3.12,0.92,3.2528141662
2020-06-04 05:00:00,0.461,-0.14100000000000001,0.48208090610000004,0.0,0.0,0.0,0.461,-0.14100000000000001,0.48208090610000004,2.86,1.02,3.0364452901
2020-06-04 05:30:00,0.373,-0.112,0.38945217930000003,0.0,0.0,0.0,0.373,-0.112,0.38945217930000003,3.3,1.02,3.4540411115
2020-06-04 06:00:00,0.28800000000000003,-0.098,0.3042170278,0.0,0.0,0.0,0.28800000000000003,-0.098,0.3042170278,3.7800000000000002,1.24,3.9781905435000002
2020-06-04 06:30:00,0.273,-0.08700000000000001,0.2865274856,0.0,0.0,0.0,0.273,-0.08700000000000001,0.2865274856,4.26,1.44,4.4967988614
2020-06-04 07:00:00,0.264,-0.08700000000000001,0.2779658252,0.0,0.0,0.0,0.264,-0.08700000000000001,0.2779658252,4.64,1.6800000000000002,4.9347745643
2020-06-04 07:30:00,0.23800000000000002,-0.083,0.2520575331,0.0,0.0,0.0,0.23800000000000002,-0.083,0.2520575331,5.44,2.1,5.8312605841
2020-06-04 08:00:00,0.211,-0.077,0.2246107745,0.0,0.0,0.0,0.211,-0.077,0.2246107745,5.76,2.26,6.1875035354
2020-06-04 08:30:00,0.28500000000000003,-0.088,0.2982767172,0.0,0.0,0.0,0.28500000000000003,-0.088,0.2982767172,5.66,2.32,6.1170254209
2020-06-04 09:00:00,0.395,-0.113,0.4108454697,0.0,0.0,0.0,0.395,-0.113,0.4108454697,5.38,2.34,5.8668560575
2020-06-04 09:30:00,0.388,-0.107,0.40248354000000003,0.0,0.0,0.0,0.388,-0.107,0.40248354000000003,5.4,2.32,5.8772782817
2020-06-04 10:00:00,0.378,-0.10300000000000001,0.391781827,0.0,0.0,0.0,0.378,-0.10300000000000001,0.391781827,5.3,2.2,5.7384666941999996
2020-06-04 10:30:00,0.383,-0.10200000000000001,0.3963495932,0.0,0.0,0.0,0.383,-0.10200000000000001,0.3963495932,5.12,2.1,5.5339316946
2020-06-04 11:00:00,0.309,-0.081,0.31944013520000003,0.0,0.0,0.0,0.309,-0.081,0.31944013520000003,5.12,2.04,5.5114426424000005
2020-06-04 11:30:00,0.212,-0.06,0.2203270297,0.0,0.0,0.0,0.212,-0.06,0.2203270297,5.7,2.18,6.1026551598
2020-06-04 12:00:00,0.198,-0.06,0.2068912758,0.0,0.0,0.0,0.198,-0.06,0.2068912758,6.44,2.18,6.7989705103
2020-06-04 12:30:00,0.27,-0.07,0.27892651360000004,0.0,0.0,0.0,0.27,-0.07,0.27892651360000004,6.08,2.04,6.4131115693
2020-06-04 13:00:00,0.34500000000000003,-0.091,0.3567996637,0.0,0.0,0.0,0.34500000000000003,-0.091,0.3567996637,6.08,2.1,6.4324489893
2020-06-04 13:30:00,0.311,-0.081,0.3213751702,0.0,0.0,0.0,0.311,-0.081,0.3213751702,5.66,1.7000000000000002,5.9097884903
2020-06-04 14:00:00,0.25,-0.062,0.2575732905,0.0,0.0,0.0,0.25,-0.062,0.2575732905,6.12,1.96,6.4261963867
2020-06-04 14:30:00,0.242,-0.064,0.2503197955,0.0,0.0,0.0,0.242,-0.064,0.2503197955,5.92,1.96,6.2360243746
2020-06-04 15:00:00,0.276,-0.08,0.28736040090000003,0.0,0.0,0.0,0.276,-0.08,0.28736040090000003,6.3,2.18,6.6665133316
2020-06-04 15:30:00,0.319,-0.107,0.3364669375,0.0,0.0,0.0,0.319,-0.107,0.3364669375,6.26,2.26,6.6554639207
2020-06-04 16:00:00,0.252,-0.09,0.2675892375,0.0,0.0,0.0,0.252,-0.09,0.2675892375,6.34,2.2,6.7108568752
2020-06-04 16:30:00,0.251,-0.09,0.2666477077,0.0,0.0,0.0,0.251,-0.09,0.2666477077,6.98,2.46,7.4008107664
2020-06-04 17:00:00,0.216,-0.07200000000000001,0.22768399150000002,0.0,0.0,0.0,0.216,-0.07200000000000001,0.22768399150000002,7.58,2.46,7.9691906741
2020-06-04 17:30:00,0.241,-0.069,0.2506830668,0.0,0.0,0.0,0.241,-0.069,0.2506830668,7.72,2.18,8.021895038
2020-06-04 18:00:00,0.241,-0.07,0.2509601562,0.0,0.0,0.0,0.241,-0.07,0.2509601562,7.94,2.2800000000000002,8.2608716247
2020-06-04 18:30:00,0.166,-0.048,0.17280046300000002,0.0,0.0,0.0,0.166,-0.048,0.17280046300000002,8.24,2.2800000000000002,8.5496198746
2020-06-04 19:00:00,0.201,-0.058,0.2092008604,0.0,0.0,0.0,0.201,-0.058,0.2092008604,7.84,2.18,8.1374443162
2020-06-04 19:30:00,0.213,-0.066,0.2229910312,0.0,0.0,0.0,0.213,-0.066,0.2229910312,7.32,2.0,7.588306794
2020-06-04 20:00:00,0.233,-0.07100000000000001,0.2435775031,0.0,0.0,0.0,0.233,-0.07100000000000001,0.2435775031,7.1,2.0,7.3763134424
2020-06-04 20:30:00,0.16,-0.054,0.1688668114,0.0,0.0,0.0,0.16,-0.054,0.1688668114,6.86,1.8399999999999999,7.1024784407
2020-06-04 21:00:00,0.121,-0.044,0.128751699,0.0,0.0,0.0,0.121,-0.044,0.128751699,6.6,1.7000000000000002,6.8154236846
2020-06-04 21:30:00,0.122,-0.045,0.1300346108,0.0,0.0,0.0,0.122,-0.045,0.1300346108,6.24,1.62,6.4468597007
2020-06-04 22:00:00,0.12,-0.042,0.1271377206,0.0,0.0,0.0,0.12,-0.042,0.1271377206,6.3,1.52,6.480771559
2020-06-04 22:30:00,0.133,-0.046,0.1407302384,0.0,0.0,0.0,0.133,-0.046,0.1407302384,5.88,1.46,6.0585476808
2020-06-04 23:00:00,0.157,-0.051000000000000004,0.16507574020000002,0.0,0.0,0.0,0.157,-0.051000000000000004,0.16507574020000002,5.44,1.4,5.6172591181
2020-06-04 23:30:00,0.243,-0.07200000000000001,0.2534423011,0.0,0.0,0.0,0.243,-0.07200000000000001,0.2534423011,4.8,1.22,4.9526154706
2020-06-05 00:00:00,0.198,-0.058,0.2063201396,0.0,0.0,0.0,0.198,-0.058,0.2063201396,4.86,1.16,4.9965187881
2020-06-05 00:30:00,0.17300000000000001,-0.056,0.1818378398,0.0,0.0,0.0,0.17300000000000001,-0.056,0.1818378398,4.72,1.16,4.8604526538
2020-06-05 01:00:00,0.22,-0.063,0.2288427408,0.0,0.0,0.0,0.22,-0.063,0.2288427408,4.34,1.08,4.4723595562
2020-06-05 01:30:00,0.214,-0.061,0.222524156,0.0,0.0,0.0,0.214,-0.061,0.222524156,4.5600000000000005,1.08,4.6861498055
2020-06-05 02:00:00,0.243,-0.07100000000000001,0.2531600284,0.0,0.0,0.0,0.243,-0.07100000000000001,0.2531600284,4.46,1.08,4.5888996502
2020-06-05 02:30:00,0.29,-0.083,0.30164382970000003,0.0,0.0,0.0,0.29,-0.083,0.30164382970000003,4.52,1.26,4.6923341739
2020-06-05 03:00:00,0.418,-0.126,0.4365775991,0.0,0.0,0.0,0.418,-0.126,0.4365775991,4.14,1.3,4.3393087007
2020-06-05 03:30:00,0.449,-0.139,0.4700234037,0.0,0.0,0.0,0.449,-0.139,0.4700234037,3.88,1.28,4.0856823176
2020-06-05 04:00:00,0.501,-0.154,0.5241345247,0.0,0.0,0.0,0.501,-0.154,0.5241345247,3.64,1.24,3.8454128517
2020-06-05 04:30:00,0.47800000000000004,-0.155,0.5025027363,0.0,0.0,0.0,0.47800000000000004,-0.155,0.5025027363,3.68,1.22,3.8769575701
2020-06-05 05:00:00,0.49,-0.155,0.5139309292,0.0,0.0,0.0,0.49,-0.155,0.5139309292,3.58,1.22,3.7821686901
2020-06-05 05:30:00,0.496,-0.166,0.5230411074,0.0,0.0,0.0,0.496,-0.166,0.5230411074,3.76,1.34,3.9916412664000003
2020-06-05 06:00:00,0.51,-0.176,0.5395145967,0.0,0.0,0.0,0.51,-0.176,0.5395145967,4.12,1.58,4.4125729456
2020-06-05 06:30:00,0.535,-0.178,0.5638341955,0.0,0.0,0.0,0.535,-0.178,0.5638341955,4.18,1.72,4.5200442476
2020-06-05 07:00:00,0.5660000000000001,-0.182,0.5945418404,0.0,0.0,0.0,0.5660000000000001,-0.182,0.5945418404,4.68,2.04,5.1052913727
2020-06-05 07:30:00,0.562,-0.178,0.5895150549,0.0,0.0,0.0,0.562,-0.178,0.5895150549,5.32,2.46,5.8612285402
2020-06-05 08:00:00,0.607,-0.196,0.6378597024,0.0,0.0,0.0,0.607,-0.196,0.6378597024,5.52,2.8,6.1895395628
2020-06-05 08:30:00,0.555,-0.189,0.5862985588,0.0,0.0,0.0,0.555,-0.189,0.5862985588,5.64,2.7,6.2529672956
2020-06-05 09:00:00,0.611,-0.179,0.6366804536,0.0,0.0,0.0,0.611,-0.179,0.6366804536,6.02,2.76,6.6225372781
2020-06-05 09:30:00,0.496,-0.14300000000000002,0.5162024797,0.0,0.0,0.0,0.496,-0.14300000000000002,0.5162024797,6.06,2.7,6.6342746401
2020-06-05 10:00:00,0.489,-0.137,0.5078287113000001,0.0,0.0,0.0,0.489,-0.137,0.5078287113000001,6.22,2.68,6.7727985353
2020-06-05 10:30:00,0.559,-0.155,0.5800913721000001,0.0,0.0,0.0,0.559,-0.155,0.5800913721000001,5.76,2.52,6.2871297108
2020-06-05 11:00:00,0.616,-0.176,0.6406496703,0.0,0.0,0.0,0.616,-0.176,0.6406496703,5.0,2.56,5.6172591181
2020-06-05 11:30:00,0.644,-0.185,0.6700455208,0.0,0.0,0.0,0.644,-0.185,0.6700455208,4.5600000000000005,2.46,5.1812353739
2020-06-05 12:00:00,0.559,-0.162,0.5820008591,0.0,0.0,0.0,0.559,-0.162,0.5820008591,4.96,2.34,5.4842684106
2020-06-05 12:30:00,0.5690000000000001,-0.162,0.5916122041,0.0,0.0,0.0,0.5690000000000001,-0.162,0.5916122041,4.82,2.32,5.3492803254
2020-06-05 13:00:00,0.545,-0.315,0.6294839156,0.0,0.0,0.0,0.545,-0.315,0.6294839156,4.84,2.3,5.3586938707
2020-06-05 13:30:00,0.482,-0.14300000000000002,0.5027653528,0.0,0.0,0.0,0.482,-0.14300000000000002,0.5027653528,4.26,1.76,4.6092515661
2020-06-05 14:00:00,0.41500000000000004,-0.117,0.4311774577,0.0,0.0,0.0,0.41500000000000004,-0.117,0.4311774577,4.68,2.02,5.0973326358
2020-06-05 14:30:00,0.376,-0.10400000000000001,0.3901179309,0.0,0.0,0.0,0.376,-0.10400000000000001,0.3901179309,4.38,2.0,4.8150181723
2020-06-05 15:00:00,0.343,-0.101,0.3575611836,0.0,0.0,0.0,0.343,-0.101,0.3575611836,4.62,2.02,5.042301062
2020-06-05 15:30:00,0.296,-0.105,0.31407164790000003,0.0,0.0,0.0,0.296,-0.105,0.31407164790000003,4.62,1.94,5.0107883611
2020-06-05 16:00:00,0.23700000000000002,-0.083,0.2511135201,0.0,0.0,0.0,0.23700000000000002,-0.083,0.2511135201,5.3,2.06,5.6862641514
2020-06-05 16:30:00,0.15,-0.066,0.1638780034,0.0,0.0,0.0,0.15,-0.066,0.1638780034,6.76,2.22,7.1151950079
2020-06-05 17:00:00,0.115,-0.043000000000000003,0.12277621920000001,0.0,0.0,0.0,0.115,-0.043000000000000003,0.12277621920000001,7.42,2.3,7.7682945361
2020-06-05 17:30:00,0.111,-0.038,0.1173243368,0.0,0.0,0.0,0.111,-0.038,0.1173243368,8.06,2.16,8.3444113034
2020-06-05 18:00:00,0.066,-0.012,0.06708203930000001,0.0,0.0,0.0,0.066,-0.012,0.06708203930000001,8.26,2.24,8.5583409607
2020-06-05 18:30:00,0.062,-0.039,0.0732461603,0.0,0.0,0.0,0.062,-0.039,0.0732461603,7.76,2.18,8.0603970126
2020-06-05 19:00:00,0.055,-0.03,0.0626498204,0.0,0.0,0.0,0.055,-0.03,0.0626498204,7.6,2.1,7.8847954951
2020-06-05 19:30:00,0.159,-0.056,0.1685734261,0.0,0.0,0.0,0.159,-0.056,0.1685734261,7.34,1.94,7.5920484719
2020-06-05 20:00:00,0.329,-0.095,0.3424412358,0.0,-0.26,0.26,0.329,-0.095,0.3424412358,6.64,1.92,6.9120185185
2020-06-05 20:30:00,0.335,-0.095,0.3482097069,0.0,0.0,0.0,0.335,-0.095,0.3482097069,6.6,1.78,6.8358174347
2020-06-05 21:00:00,0.178,-0.055,0.1863035158,0.0,0.0,0.0,0.178,-0.055,0.1863035158,6.52,1.48,6.6858656882
2020-06-05 21:30:00,0.23800000000000002,-0.069,0.2478003228,0.0,0.0,0.0,0.23800000000000002,-0.069,0.2478003228,6.24,1.5,6.4177566174
2020-06-05 22:00:00,0.338,-0.097,0.3516432852,0.0,0.0,0.0,0.338,-0.097,0.3516432852,5.76,1.5,5.95210887
2020-06-05 22:30:00,0.35100000000000003,-0.094,0.3633689585,0.0,0.0,0.0,0.35100000000000003,-0.094,0.3633689585,5.58,1.38,5.7481127338
2020-06-05 23:00:00,0.462,-0.135,0.48132005980000003,0.0,0.0,0.0,0.462,-0.135,0.48132005980000003,5.2,1.48,5.4065145889
2020-06-05 23:30:00,0.42,-0.11800000000000001,0.43626138950000004,0.0,0.0,0.0,0.42,-0.11800000000000001,0.43626138950000004,4.98,1.38,5.16766872
2020-06-06 00:00:00,0.459,-0.134,0.4781600151,0.0,0.0,0.0,0.459,-0.134,0.4781600151,4.46,1.3599999999999999,4.6627459721
2020-06-06 00:30:00,0.538,-0.163,0.5621503358000001,0.0,0.0,0.0,0.538,-0.163,0.5621503358000001,4.18,1.4,4.4082195953
2020-06-06 01:00:00,0.5690000000000001,-0.17400000000000002,0.5950100839,0.0,0.0,0.0,0.5690000000000001,-0.17400000000000002,0.5950100839,4.02,1.34,4.2374520646
2020-06-06 01:30:00,0.607,-0.188,0.6354470867,0.0,0.0,0.0,0.607,-0.188,0.6354470867,3.86,1.38,4.0992682274
2020-06-06 02:00:00,0.5740000000000001,-0.17200000000000001,0.5992161547,0.0,0.0,0.0,0.5740000000000001,-0.17200000000000001,0.5992161547,4.18,1.38,4.4019086769
2020-06-06 02:30:00,0.532,-0.158,0.5549666657,0.0,0.0,0.0,0.532,-0.158,0.5549666657,4.18,1.38,4.4019086769
2020-06-06 03:00:00,0.5710000000000001,-0.17300000000000001,0.5966322150000001,0.0,0.0,0.0,0.5710000000000001,-0.17300000000000001,0.5966322150000001,3.86,1.34,4.0859760156
2020-06-06 03:30:00,0.584,-0.181,0.6114057573,0.0,0.0,0.0,0.584,-0.181,0.6114057573,3.8,1.3599999999999999,4.0360376609
2020-06-06 04:00:00,0.583,-0.185,0.6116485919,0.0,0.0,0.0,0.583,-0.185,0.6116485919,3.7800000000000002,1.34,4.0104862548
