Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 04:30:00,0.588,-0.187,0.6170194486,0.0,0.0,0.0,0.588,-0.187,0.6170194486,3.8,1.4,4.0496913463
2020-06-06 05:00:00,0.602,-0.199,0.6340386424000001,0.0,0.0,0.0,0.602,-0.199,0.6340386424000001,3.66,1.4,3.9186222068000003
2020-06-06 05:30:00,0.578,-0.203,0.6126116225,0.0,0.0,0.0,0.578,-0.203,0.6126116225,3.92,1.5,4.1971895359
2020-06-06 06:00:00,0.595,-0.20500000000000002,0.6293250353000001,0.0,0.0,0.0,0.595,-0.20500000000000002,0.6293250353000001,4.16,1.6800000000000002,4.4864239657
2020-06-06 06:30:00,0.606,-0.21,0.641354816,0.0,0.0,0.0,0.606,-0.21,0.641354816,4.44,1.8599999999999999,4.8138550040000005
2020-06-06 07:00:00,0.621,-0.219,0.6584846240000001,0.0,0.0,0.0,0.621,-0.219,0.6584846240000001,4.58,1.88,4.9508383129
2020-06-06 07:30:00,0.645,-0.213,0.6792598914,0.0,0.0,0.0,0.645,-0.213,0.6792598914,4.88,2.1,5.3126641151000005
2020-06-06 08:00:00,0.641,-0.199,0.6711795587,0.0,0.0,0.0,0.641,-0.199,0.6711795587,5.1,2.24,5.5702423646
2020-06-06 08:30:00,0.632,-0.195,0.6613992743,0.0,0.0,0.0,0.632,-0.195,0.6613992743,5.44,2.3,5.9062339947
2020-06-06 09:00:00,0.627,-0.193,0.6560320114,0.0,0.0,0.0,0.627,-0.193,0.6560320114,5.78,2.26,6.2061260058
2020-06-06 09:30:00,0.641,-0.195,0.6700044776,0.0,0.0,0.0,0.641,-0.195,0.6700044776,5.6,2.1,5.9808026217
2020-06-06 10:00:00,0.646,-0.196,0.6750792546000001,0.0,0.0,0.0,0.646,-0.196,0.6750792546000001,5.58,2.1,5.9620801739000004
2020-06-06 10:30:00,0.622,-0.187,0.649502117,0.0,0.0,0.0,0.622,-0.187,0.649502117,5.64,2.08,6.0113226498
2020-06-06 11:00:00,0.591,-0.17200000000000001,0.6155201053,0.0,0.0,0.0,0.591,-0.17200000000000001,0.6155201053,5.66,2.08,6.0300912099
2020-06-06 11:30:00,0.5660000000000001,-0.165,0.5895600054,0.0,0.0,0.0,0.5660000000000001,-0.165,0.5895600054,5.62,2.04,5.9787958654
2020-06-06 12:00:00,0.589,-0.17400000000000002,0.614163659,0.0,0.0,0.0,0.589,-0.17400000000000002,0.614163659,5.76,2.04,6.1105809871
2020-06-06 12:30:00,0.541,-0.158,0.5636000355,0.0,0.0,0.0,0.541,-0.158,0.5636000355,6.08,2.04,6.4131115693
2020-06-06 13:00:00,0.588,-0.17400000000000002,0.6132046967,0.0,0.0,0.0,0.588,-0.17400000000000002,0.6132046967,5.9,2.0,6.2297672509
2020-06-06 13:30:00,0.595,-0.17500000000000002,0.6202015801,0.0,0.0,0.0,0.595,-0.17500000000000002,0.6202015801,5.9,1.94,6.2107648482
2020-06-06 14:00:00,0.578,-0.171,0.6027644648,0.0,0.0,0.0,0.578,-0.171,0.6027644648,5.68,1.98,6.0152140444
2020-06-06 14:30:00,0.609,-0.186,0.6367707594,0.0,0.0,0.0,0.609,-0.186,0.6367707594,5.64,1.92,5.9578519619
2020-06-06 15:00:00,0.604,-0.187,0.6322855368,0.0,0.0,0.0,0.604,-0.187,0.6322855368,5.6,1.94,5.9265166835
2020-06-06 15:30:00,0.582,-0.191,0.6125397946000001,0.0,0.0,0.0,0.582,-0.191,0.6125397946000001,5.66,2.04,6.0164108902
2020-06-06 16:00:00,0.557,-0.191,0.5888378385,0.0,0.0,0.0,0.557,-0.191,0.5888378385,5.68,2.02,6.028498984
2020-06-06 16:30:00,0.581,-0.202,0.6151138106,0.0,0.0,0.0,0.581,-0.202,0.6151138106,5.74,2.06,6.0984588217
2020-06-06 17:00:00,0.5740000000000001,-0.19,0.6046288118,0.0,0.0,0.0,0.5740000000000001,-0.19,0.6046288118,6.38,2.2,6.7486591261
2020-06-06 17:30:00,0.537,-0.17,0.5632663668,0.0,0.0,0.0,0.537,-0.17,0.5632663668,7.2,2.44,7.6022102049
2020-06-06 18:00:00,0.553,-0.17300000000000001,0.5794290293000001,0.0,0.0,0.0,0.553,-0.17300000000000001,0.5794290293000001,7.28,2.5,7.6972982273
2020-06-06 18:30:00,0.5650000000000001,-0.17300000000000001,0.5908925452,0.0,0.0,0.0,0.5650000000000001,-0.17300000000000001,0.5908925452,7.16,2.44,7.5643373801
2020-06-06 19:00:00,0.5690000000000001,-0.17200000000000001,0.5944282968,0.0,0.0,0.0,0.5690000000000001,-0.17200000000000001,0.5944282968,7.2,2.42,7.595814637
2020-06-06 19:30:00,0.495,-0.145,0.515800349,0.0,0.0,0.0,0.495,-0.145,0.515800349,6.66,2.1,6.9832370717
2020-06-06 20:00:00,0.438,-0.126,0.4557630964,0.0,0.0,0.0,0.438,-0.126,0.4557630964,6.66,2.02,6.9595976895
2020-06-06 20:30:00,0.434,-0.122,0.45082147240000003,0.0,0.0,0.0,0.434,-0.122,0.45082147240000003,6.48,1.82,6.7307354724
2020-06-06 21:00:00,0.455,-0.132,0.47376048800000004,0.0,0.0,0.0,0.455,-0.132,0.47376048800000004,6.3,1.88,6.5745265989
2020-06-06 21:30:00,0.385,-0.113,0.40124057620000003,0.0,0.0,0.0,0.385,-0.113,0.40124057620000003,6.3,1.6800000000000002,6.5201533724
2020-06-06 22:00:00,0.261,-0.07200000000000001,0.2707489612,0.0,0.0,0.0,0.261,-0.07200000000000001,0.2707489612,6.38,1.52,6.5585669166
2020-06-06 22:30:00,0.181,-0.054,0.188883562,0.0,0.0,0.0,0.181,-0.054,0.188883562,6.34,1.46,6.5059357513
2020-06-06 23:00:00,0.138,-0.044,0.1448447445,0.0,0.0,0.0,0.138,-0.044,0.1448447445,6.04,1.34,6.1868570373
2020-06-06 23:30:00,0.13,-0.046,0.1378985134,0.0,0.0,0.0,0.13,-0.046,0.1378985134,5.7,1.18,5.8208590431000005
2020-06-07 00:00:00,0.084,-0.029,0.0888650663,0.0,0.0,0.0,0.084,-0.029,0.0888650663,5.52,1.18,5.6447143418
2020-06-07 00:30:00,0.066,-0.027,0.0713091859,0.0,0.0,0.0,0.066,-0.027,0.0713091859,5.26,1.16,5.3863902569
2020-06-07 01:00:00,0.07,-0.033,0.0773886297,0.0,0.0,0.0,0.07,-0.033,0.0773886297,5.12,1.04,5.2245573975
2020-06-07 01:30:00,0.115,-0.042,0.12242957160000001,0.0,0.0,0.0,0.115,-0.042,0.12242957160000001,4.96,1.04,5.0678595087
2020-06-07 02:00:00,0.109,-0.034,0.114179683,0.0,0.0,0.0,0.109,-0.034,0.114179683,5.3,1.1400000000000001,5.4212175754
2020-06-07 02:30:00,0.06,-0.027,0.0657951366,0.0,0.0,0.0,0.06,-0.027,0.0657951366,5.5,1.26,5.6424817234999995
2020-06-07 03:00:00,0.088,-0.033,0.09398404120000001,0.0,0.0,0.0,0.088,-0.033,0.09398404120000001,5.22,1.16,5.3473357852
2020-06-07 03:30:00,0.154,-0.051000000000000004,0.1622251522,0.0,0.0,0.0,0.154,-0.051000000000000004,0.1622251522,5.0,1.1,5.1195702945
2020-06-07 04:00:00,0.148,-0.041,0.1535740864,0.0,0.0,0.0,0.148,-0.041,0.1535740864,5.0,1.1,5.1195702945
2020-06-07 04:30:00,0.073,-0.022,0.0762430325,0.0,0.0,0.0,0.073,-0.022,0.0762430325,5.22,1.1,5.3346415062
2020-06-07 05:00:00,0.092,-0.029,0.09646242790000001,0.0,0.0,0.0,0.092,-0.029,0.09646242790000001,4.96,1.12,5.0848795463
2020-06-07 05:30:00,0.154,-0.067,0.16794344290000002,0.0,0.0,0.0,0.154,-0.067,0.16794344290000002,4.96,1.3,5.1275335201
2020-06-07 06:00:00,0.117,-0.054,0.1288603896,0.0,0.0,0.0,0.117,-0.054,0.1288603896,5.2,1.3599999999999999,5.3749046503
2020-06-07 06:30:00,0.14300000000000002,-0.059000000000000004,0.15469324480000002,0.0,0.0,0.0,0.14300000000000002,-0.059000000000000004,0.15469324480000002,5.46,1.5,5.662296354
2020-06-07 07:00:00,0.125,-0.044,0.1325179233,0.0,0.0,0.0,0.125,-0.044,0.1325179233,5.6,1.5,5.7974132163
2020-06-07 07:30:00,0.156,-0.051000000000000004,0.1641249524,0.0,0.0,0.0,0.156,-0.051000000000000004,0.1641249524,5.9,1.6600000000000001,6.1290782341
2020-06-07 08:00:00,0.30000000000000004,-0.081,0.3107426588,0.0,0.0,0.0,0.30000000000000004,-0.081,0.3107426588,5.64,1.8599999999999999,5.9387877551
2020-06-07 08:30:00,0.249,-0.067,0.2578565493,0.0,0.0,0.0,0.249,-0.067,0.2578565493,6.08,1.8,6.3408516778
2020-06-07 09:00:00,0.309,-0.08600000000000001,0.3207444466,0.0,0.0,0.0,0.309,-0.08600000000000001,0.3207444466,6.08,1.76,6.3296129424
2020-06-07 09:30:00,0.28200000000000003,-0.078,0.2925884482,0.0,0.0,0.0,0.28200000000000003,-0.078,0.2925884482,6.26,1.6600000000000001,6.4763570007
2020-06-07 10:00:00,0.30000000000000004,-0.078,0.3099741925,0.0,0.0,0.0,0.30000000000000004,-0.078,0.3099741925,6.2,1.6400000000000001,6.4132363125000005
2020-06-07 10:30:00,0.299,-0.078,0.3090064724,0.0,0.0,0.0,0.299,-0.078,0.3090064724,6.46,1.72,6.6850579653
2020-06-07 11:00:00,0.301,-0.078,0.3109421168,0.0,0.0,0.0,0.301,-0.078,0.3109421168,6.62,1.72,6.8397953186
2020-06-07 11:30:00,0.34800000000000003,-0.091,0.35970126490000004,0.0,0.0,0.0,0.34800000000000003,-0.091,0.35970126490000004,6.62,1.8,6.8603498453
2020-06-07 12:00:00,0.33,-0.089,0.3417908717,0.0,0.0,0.0,0.33,-0.089,0.3417908717,6.5600000000000005,1.78,6.7972053081
2020-06-07 12:30:00,0.432,-0.117,0.4475634033,0.0,0.0,0.0,0.432,-0.117,0.4475634033,6.32,1.7000000000000002,6.5446466673
2020-06-07 13:00:00,0.281,-0.07100000000000001,0.2898309852,0.0,0.0,0.0,0.281,-0.07100000000000001,0.2898309852,6.5,1.58,6.6892749981
2020-06-07 13:30:00,0.309,-0.081,0.31944013520000003,0.0,0.0,0.0,0.309,-0.081,0.31944013520000003,6.18,1.6,6.3837606471
2020-06-07 14:00:00,0.294,-0.08,0.3046900064,0.0,0.0,0.0,0.294,-0.08,0.3046900064,5.8,1.48,5.9858499814
2020-06-07 14:30:00,0.318,-0.088,0.3299515116,0.0,0.0,0.0,0.318,-0.088,0.3299515116,5.26,1.48,5.4642474322
2020-06-07 15:00:00,0.221,-0.065,0.2303605869,0.0,0.0,0.0,0.221,-0.065,0.2303605869,5.54,1.44,5.7240894472
2020-06-07 15:30:00,0.161,-0.056,0.1704611393,0.0,0.0,0.0,0.161,-0.056,0.1704611393,6.0,1.48,6.1798381856
2020-06-07 16:00:00,0.167,-0.058,0.17678518040000002,0.0,0.0,0.0,0.167,-0.058,0.17678518040000002,6.08,1.5,6.262299897
2020-06-07 16:30:00,0.14200000000000002,-0.053,0.15156846640000002,0.0,0.0,0.0,0.14200000000000002,-0.053,0.15156846640000002,6.42,1.52,6.5974843691
2020-06-07 17:00:00,0.16,-0.056,0.1695169608,0.0,0.0,0.0,0.16,-0.056,0.1695169608,7.14,1.78,7.3585324624
2020-06-07 17:30:00,0.176,-0.05,0.18296447740000002,0.0,0.0,0.0,0.176,-0.05,0.18296447740000002,7.6,2.0,7.8587530818
2020-06-07 18:00:00,0.14300000000000002,-0.051000000000000004,0.1518222645,0.0,0.0,0.0,0.14300000000000002,-0.051000000000000004,0.1518222645,7.82,2.04,8.0817077403
2020-06-07 18:30:00,0.20800000000000002,-0.058,0.21593517550000002,0.0,0.0,0.0,0.20800000000000002,-0.058,0.21593517550000002,7.5600000000000005,2.08,7.8409183136
2020-06-07 19:00:00,0.21,-0.066,0.2201272359,0.0,0.0,0.0,0.21,-0.066,0.2201272359,7.26,2.04,7.5411670184
2020-06-07 19:30:00,0.18,-0.054,0.1879255172,0.0,0.0,0.0,0.18,-0.054,0.1879255172,6.82,1.8399999999999999,7.0638516406
2020-06-07 20:00:00,0.163,-0.057,0.1726788927,0.0,0.0,0.0,0.163,-0.057,0.1726788927,6.54,1.7000000000000002,6.7573367535
2020-06-07 20:30:00,0.125,-0.042,0.1318673576,0.0,0.0,0.0,0.125,-0.042,0.1318673576,6.34,1.56,6.5291040733
2020-06-07 21:00:00,0.079,-0.04,0.0885494212,0.0,0.0,0.0,0.079,-0.04,0.0885494212,6.24,1.4,6.3951231419
2020-06-07 21:30:00,0.026000000000000002,-0.012,0.0286356421,0.0,0.0,0.0,0.026000000000000002,-0.012,0.0286356421,6.04,1.32,6.1825561057
2020-06-07 22:00:00,0.014,-0.011,0.0178044938,0.0,0.0,0.0,0.014,-0.011,0.0178044938,5.98,1.3,6.1196731939
2020-06-07 22:30:00,0.018000000000000002,-0.018000000000000002,0.0254558441,0.0,0.0,0.0,0.018000000000000002,-0.018000000000000002,0.0254558441,5.74,1.2,5.8640941329
2020-06-07 23:00:00,0.021,-0.015,0.0258069758,0.0,0.0,0.0,0.021,-0.015,0.0258069758,5.6,1.18,5.7229712563
2020-06-07 23:30:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,5.32,1.0,5.4131691272
2020-06-08 00:00:00,0.002,0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,0.001,0.0022360680000000003,5.04,0.86,5.1128465653
2020-06-08 00:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,4.84,0.8200000000000001,4.9089713790000005
2020-06-08 01:00:00,0.006,0.003,0.0067082039,0.0,0.0,0.0,0.006,0.003,0.0067082039,4.98,0.88,5.0571533495
2020-06-08 01:30:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,5.12,0.96,5.2092225908
2020-06-08 02:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,5.3,1.02,5.3972585634
2020-06-08 02:30:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,5.42,1.1400000000000001,5.5385918788
2020-06-08 03:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,5.36,1.08,5.4677234751
2020-06-08 03:30:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,5.24,1.0,5.3345665240999995
2020-06-08 04:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,5.02,0.9,5.1000392155
2020-06-08 04:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.04,0.88,5.1162486257
2020-06-08 05:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.96,0.84,5.0306262036
2020-06-08 05:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.22,1.0,5.3149223889
2020-06-08 06:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.54,1.28,5.6859475903
2020-06-08 06:30:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,5.86,1.44,6.0343350918
2020-06-08 07:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,6.3,1.74,6.5358702558
2020-06-08 07:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,7.18,2.2,7.5094873327
2020-06-08 08:00:00,0.013000000000000001,-0.012,0.017691806,0.0,0.0,0.0,0.013000000000000001,-0.012,0.017691806,7.5600000000000005,2.42,7.937883849
2020-06-08 08:30:00,0.053,-0.023,0.0577754273,0.0,0.0,0.0,0.053,-0.023,0.0577754273,7.42,2.42,7.8046652715
2020-06-08 09:00:00,0.063,-0.027,0.068541958,0.0,0.0,0.0,0.063,-0.027,0.068541958,7.54,2.42,7.9188382986
2020-06-08 09:30:00,0.077,-0.028,0.08193289940000001,0.0,0.0,0.0,0.077,-0.028,0.08193289940000001,7.38,2.26,7.718289966
2020-06-08 10:00:00,0.059000000000000004,-0.039,0.0707248188,0.0,0.0,0.0,0.059000000000000004,-0.039,0.0707248188,7.34,2.4,7.7224089506
2020-06-08 10:30:00,0.024,-0.019,0.0306104557,0.0,0.0,0.0,0.024,-0.019,0.0306104557,7.36,2.34,7.7230304933
2020-06-08 11:00:00,0.035,-0.002,0.0350570963,0.0,0.0,0.0,0.035,-0.002,0.0350570963,7.14,2.34,7.5136675465
2020-06-08 11:30:00,0.033,-0.009000000000000001,0.034205262800000004,0.0,0.0,0.0,0.033,-0.009000000000000001,0.034205262800000004,6.84,2.34,7.2291908261
2020-06-08 12:00:00,0.042,-0.011,0.0434165867,0.0,0.0,0.0,0.042,-0.011,0.0434165867,6.6,2.36,7.0092510299
2020-06-08 12:30:00,0.043000000000000003,-0.006,0.0434165867,0.0,0.0,0.0,0.043000000000000003,-0.006,0.0434165867,6.64,2.16,6.9824923917
2020-06-08 13:00:00,0.046,-0.013000000000000001,0.047801673600000004,0.0,0.0,0.0,0.046,-0.013000000000000001,0.047801673600000004,6.48,2.1,6.8117839073
2020-06-08 13:30:00,0.047,-0.017,0.049979996000000006,0.0,0.0,0.0,0.047,-0.017,0.049979996000000006,5.76,1.6800000000000002,6.0
2020-06-08 14:00:00,0.106,-0.038,0.1126055061,0.0,0.0,0.0,0.106,-0.038,0.1126055061,5.74,1.94,6.0589768113
2020-06-08 14:30:00,0.151,-0.043000000000000003,0.1570031847,0.0,0.0,0.0,0.151,-0.043000000000000003,0.1570031847,5.32,1.88,5.6424108323
2020-06-08 15:00:00,0.12,-0.04,0.1264911064,0.0,0.0,0.0,0.12,-0.04,0.1264911064,5.32,1.82,5.6227039758
2020-06-08 15:30:00,0.094,-0.055,0.1089082182,0.0,0.0,0.0,0.094,-0.055,0.1089082182,5.3,1.92,5.6370559692
2020-06-08 16:00:00,0.07,-0.043000000000000003,0.08215229760000001,0.0,0.0,0.0,0.07,-0.043000000000000003,0.08215229760000001,5.14,1.92,5.4868934745
2020-06-08 16:30:00,0.058,-0.035,0.0677421582,0.0,0.0,0.0,0.058,-0.035,0.0677421582,5.5,2.04,5.8661401279
2020-06-08 17:00:00,0.057,-0.039,0.06906518660000001,0.0,0.0,0.0,0.057,-0.039,0.06906518660000001,6.18,2.14,6.540030581
2020-06-08 17:30:00,0.09,-0.057,0.1065316854,0.0,0.0,0.0,0.09,-0.057,0.1065316854,6.26,1.9,6.5419874656
2020-06-08 18:00:00,0.061,-0.042,0.0740607858,0.0,0.0,0.0,0.061,-0.042,0.0740607858,6.66,1.94,6.9368004152000005
2020-06-08 18:30:00,0.055,-0.037,0.0662872537,0.0,0.0,0.0,0.055,-0.037,0.0662872537,7.14,1.98,7.4094534211
2020-06-08 19:00:00,0.038,-0.033,0.0503289181,0.0,0.0,0.0,0.038,-0.033,0.0503289181,7.0,1.92,7.2585397981
2020-06-08 19:30:00,0.032,-0.03,0.0438634244,0.0,0.0,0.0,0.032,-0.03,0.0438634244,6.78,1.78,7.009764618
2020-06-08 20:00:00,0.022,-0.022,0.0311126984,0.0,0.0,0.0,0.022,-0.022,0.0311126984,6.4,1.6800000000000002,6.6168270342
2020-06-08 20:30:00,0.01,-0.021,0.023259406700000002,0.0,0.0,0.0,0.01,-0.021,0.023259406700000002,6.16,1.52,6.3447616188
2020-06-08 21:00:00,0.013000000000000001,-0.023,0.0264196896,0.0,0.0,0.0,0.013000000000000001,-0.023,0.0264196896,6.0,1.4,6.1611687203
2020-06-08 21:30:00,0.045,-0.031,0.0546443044,0.0,0.0,0.0,0.045,-0.031,0.0546443044,5.96,1.32,6.1044246248
2020-06-08 22:00:00,0.043000000000000003,-0.025,0.0497393205,0.0,0.0,0.0,0.043000000000000003,-0.025,0.0497393205,5.82,1.28,5.9590938909
2020-06-08 22:30:00,0.042,-0.015,0.044598206200000004,0.0,0.0,0.0,0.042,-0.015,0.044598206200000004,5.6,1.18,5.7229712563
2020-06-08 23:00:00,0.037,-0.021,0.0425440948,0.0,0.0,0.0,0.037,-0.021,0.0425440948,5.22,1.08,5.3305534422
2020-06-08 23:30:00,0.031,-0.011,0.0328937684,0.0,0.0,0.0,0.031,-0.011,0.0328937684,4.88,0.92,4.9659641561
2020-06-09 00:00:00,0.033,-0.008,0.033955853700000004,0.0,0.0,0.0,0.033,-0.008,0.033955853700000004,4.58,0.84,4.6563934542
2020-06-09 00:30:00,0.034,-0.007,0.034713109900000004,0.0,0.0,0.0,0.034,-0.007,0.034713109900000004,4.34,0.88,4.4283179651
2020-06-09 01:00:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,4.42,0.8,4.491814778
2020-06-09 01:30:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,4.64,0.88,4.7227110858
2020-06-09 02:00:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,4.88,0.9400000000000001,4.9697082409
2020-06-09 02:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,4.94,1.0,5.0401984088
2020-06-09 03:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,4.82,0.92,4.9070153862
2020-06-09 03:30:00,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0,0.003,-0.009000000000000001,0.009486833,4.94,0.92,5.0249378106
2020-06-09 04:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.12,1.04,5.2245573975
2020-06-09 04:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.04,1.02,5.1421785267
2020-06-09 05:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,4.82,0.92,4.9070153862
2020-06-09 05:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.02,1.1,5.1391049804
2020-06-09 06:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,5.4,1.3,5.5542776308
2020-06-09 06:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.84,1.58,6.0499586775
2020-06-09 07:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.1,1.6600000000000001,6.3218351766
2020-06-09 07:30:00,0.003,-0.01,0.0104403065,0.0,0.0,0.0,0.003,-0.01,0.0104403065,6.9,2.18,7.2361868411
2020-06-09 08:00:00,0.003,-0.011,0.0114017543,0.0,0.0,0.0,0.003,-0.011,0.0114017543,7.24,2.38,7.6211547681
2020-06-09 08:30:00,0.015,-0.025,0.029154759500000002,0.0,0.0,0.0,0.015,-0.025,0.029154759500000002,6.82,2.22,7.1722242017
2020-06-09 09:00:00,0.019,-0.019,0.0268700577,0.0,0.0,0.0,0.019,-0.019,0.0268700577,6.74,2.22,7.0961961641
2020-06-09 09:30:00,0.02,-0.018000000000000002,0.0269072481,0.0,0.0,0.0,0.02,-0.018000000000000002,0.0269072481,6.76,2.24,7.1214605244
2020-06-09 10:00:00,0.023,-0.011,0.025495097600000002,0.0,0.0,0.0,0.023,-0.011,0.025495097600000002,6.86,2.18,7.1980552929
2020-06-09 10:30:00,0.025,-0.013000000000000001,0.0281780056,0.0,0.0,0.0,0.025,-0.013000000000000001,0.0281780056,6.96,2.16,7.2874686963
2020-06-09 11:00:00,0.034,-0.011,0.035735136800000004,0.0,0.0,0.0,0.034,-0.011,0.035735136800000004,6.4,1.9,6.6760766922
2020-06-09 11:30:00,0.038,-0.01,0.0392937654,0.0,0.0,0.0,0.038,-0.01,0.0392937654,6.26,1.9,6.5419874656
2020-06-09 12:00:00,0.023,-0.011,0.025495097600000002,0.0,0.0,0.0,0.023,-0.011,0.025495097600000002,6.4,2.0,6.7052218457
2020-06-09 12:30:00,0.013000000000000001,-0.007,0.014764823100000001,0.0,0.0,0.0,0.013000000000000001,-0.007,0.014764823100000001,6.66,2.04,6.9654289172
2020-06-09 13:00:00,0.047,-0.028,0.0547083175,0.0,0.0,0.0,0.047,-0.028,0.0547083175,7.2,2.06,7.4888984504
2020-06-09 13:30:00,0.027,-0.018000000000000002,0.0324499615,0.0,0.0,0.0,0.027,-0.018000000000000002,0.0324499615,6.82,1.76,7.0434366612
2020-06-09 14:00:00,0.002,-0.011,0.0111803399,0.0,0.0,0.0,0.002,-0.011,0.0111803399,7.22,2.06,7.508128928
2020-06-09 14:30:00,0.029,-0.017,0.0336154726,0.0,0.0,0.0,0.029,-0.017,0.0336154726,7.1,1.94,7.3602717341
2020-06-09 15:00:00,0.061,-0.038,0.0718679344,0.0,0.0,0.0,0.061,-0.038,0.0718679344,6.96,2.0,7.2416572689
2020-06-09 15:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,7.32,2.08,7.6097831769
2020-06-09 16:00:00,0.014,-0.009000000000000001,0.016643317,0.0,0.0,0.0,0.014,-0.009000000000000001,0.016643317,7.36,2.16,7.67041068
2020-06-09 16:30:00,0.013000000000000001,-0.006,0.014317821100000001,0.0,0.0,0.0,0.013000000000000001,-0.006,0.014317821100000001,7.4,2.2800000000000002,7.7432809584
2020-06-09 17:00:00,0.008,-0.015,0.017,0.0,0.0,0.0,0.008,-0.015,0.017,7.8,2.3,8.1320354156
2020-06-09 17:30:00,0.011,-0.009000000000000001,0.0142126704,0.0,0.0,0.0,0.011,-0.009000000000000001,0.0142126704,7.68,2.04,7.9463199029
2020-06-09 18:00:00,0.013000000000000001,-0.012,0.017691806,0.0,0.0,0.0,0.013000000000000001,-0.012,0.017691806,8.14,2.16,8.4217100401
2020-06-09 18:30:00,0.013000000000000001,-0.012,0.017691806,0.0,0.0,0.0,0.013000000000000001,-0.012,0.017691806,8.18,2.12,8.450254434
2020-06-09 19:00:00,0.009000000000000001,-0.015,0.0174928557,0.0,0.0,0.0,0.009000000000000001,-0.015,0.0174928557,8.08,2.12,8.3534902885
2020-06-09 19:30:00,0.011,-0.016,0.0194164878,0.0,0.0,0.0,0.011,-0.016,0.0194164878,7.9,1.94,8.1347157295
2020-06-09 20:00:00,0.034,-0.025,0.0422018957,0.0,0.0,0.0,0.034,-0.025,0.0422018957,7.5,1.78,7.7083331532
2020-06-09 20:30:00,0.021,-0.001,0.021023796,0.0,0.0,0.0,0.021,-0.001,0.021023796,7.32,1.6600000000000001,7.5058643739
2020-06-09 21:00:00,0.022,-0.004,0.0223606798,0.0,0.0,0.0,0.022,-0.004,0.0223606798,7.2,1.6,7.3756355658
2020-06-09 21:30:00,0.023,-0.003,0.023194827,0.0,0.0,0.0,0.023,-0.003,0.023194827,7.02,1.62,7.2044985946
2020-06-09 22:00:00,0.019,-0.006,0.0199248588,0.0,0.0,0.0,0.019,-0.006,0.0199248588,6.64,1.48,6.8029405407
2020-06-09 22:30:00,0.019,-0.003,0.0192353841,0.0,0.0,0.0,0.019,-0.003,0.0192353841,6.36,1.3599999999999999,6.5037835142
2020-06-09 23:00:00,0.018000000000000002,0.003,0.0182482876,0.0,0.0,0.0,0.018000000000000002,0.003,0.0182482876,5.82,1.28,5.9590938909
2020-06-09 23:30:00,0.011,0.002,0.0111803399,0.0,0.0,0.0,0.011,0.002,0.0111803399,5.72,1.16,5.8364372694
2020-06-10 00:00:00,0.006,0.001,0.0060827625,0.0,0.0,0.0,0.006,0.001,0.0060827625,5.46,1.1400000000000001,5.5777414784
2020-06-10 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.24,1.1,5.3542132942
2020-06-10 01:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.1,1.0,5.1971145841
2020-06-10 01:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.24,1.0,5.3345665240999995
2020-06-10 02:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.46,1.1,5.5697037623
2020-06-10 02:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.48,1.08,5.5854095642
2020-06-10 03:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.32,1.04,5.4207010617
2020-06-10 03:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.12,0.9400000000000001,5.2055739357
2020-06-10 04:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,5.12,0.96,5.2092225908
2020-06-10 04:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,4.98,0.88,5.0571533495
2020-06-10 05:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.84,0.84,4.9123517789
2020-06-10 05:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.18,1.08,5.2913892316
2020-06-10 06:00:00,0.005,-0.028,0.0284429253,0.0,0.0,0.0,0.005,-0.028,0.0284429253,5.6,1.4,5.7723478758999995
2020-06-10 06:30:00,0.008,-0.03,0.0310483494,0.0,0.0,0.0,0.008,-0.03,0.0310483494,5.88,1.6,6.093800128
2020-06-10 07:00:00,0.009000000000000001,-0.026000000000000002,0.027513633000000003,0.0,0.0,0.0,0.009000000000000001,-0.026000000000000002,0.027513633000000003,5.96,1.82,6.2316931889
2020-06-10 07:30:00,0.004,-0.014,0.014560219800000001,0.0,0.0,0.0,0.004,-0.014,0.014560219800000001,6.62,2.14,6.9572983262
2020-06-10 08:00:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,6.9,2.32,7.2795879004
2020-06-10 08:30:00,0.015,-0.017,0.0226715681,0.0,0.0,0.0,0.015,-0.017,0.0226715681,6.82,2.44,7.2433417702
2020-06-10 09:00:00,0.024,-0.019,0.0306104557,0.0,0.0,0.0,0.024,-0.019,0.0306104557,6.8,2.42,7.2177835933
2020-06-10 09:30:00,0.046,-0.026000000000000002,0.0528393793,0.0,0.0,0.0,0.046,-0.026000000000000002,0.0528393793,6.68,2.42,7.1048434184
2020-06-10 10:00:00,0.05,-0.032,0.059363288300000004,0.0,0.0,0.0,0.05,-0.032,0.059363288300000004,6.62,2.24,6.9887051733
2020-06-10 10:30:00,0.082,-0.049,0.0955248659,0.0,0.0,0.0,0.082,-0.049,0.0955248659,6.5,2.24,6.8751436349
2020-06-10 11:00:00,0.08600000000000001,-0.048,0.09848857800000001,0.0,0.0,0.0,0.08600000000000001,-0.048,0.09848857800000001,6.38,2.22,6.7552054003
2020-06-10 11:30:00,0.124,-0.051000000000000004,0.13407833530000002,0.0,0.0,0.0,0.124,-0.051000000000000004,0.13407833530000002,6.68,2.24,7.0455659815
2020-06-10 12:00:00,0.069,-0.035,0.0773692445,0.0,0.0,0.0,0.069,-0.035,0.0773692445,7.14,2.24,7.4831276883
2020-06-10 12:30:00,0.085,-0.042,0.09481033700000001,0.0,0.0,0.0,0.085,-0.042,0.09481033700000001,7.28,2.24,7.6168234849
2020-06-10 13:00:00,0.106,-0.043000000000000003,0.1143896848,0.0,0.0,0.0,0.106,-0.043000000000000003,0.1143896848,7.02,2.16,7.3447940747
2020-06-10 13:30:00,0.117,-0.05,0.1272360012,0.0,0.0,0.0,0.117,-0.05,0.1272360012,6.54,1.76,6.7726804147
2020-06-10 14:00:00,0.12,-0.051000000000000004,0.1303878829,0.0,0.0,0.0,0.12,-0.051000000000000004,0.1303878829,6.84,2.02,7.1320403813
2020-06-10 14:30:00,0.123,-0.052000000000000005,0.1335402561,0.0,0.0,0.0,0.123,-0.052000000000000005,0.1335402561,6.68,1.98,6.9672663219
2020-06-10 15:00:00,0.149,-0.056,0.1591760032,0.0,0.0,0.0,0.149,-0.056,0.1591760032,6.72,2.16,7.0586117615
2020-06-10 15:30:00,0.153,-0.061,0.1647118696,0.0,0.0,0.0,0.153,-0.061,0.1647118696,6.86,2.14,7.186042026
2020-06-10 16:00:00,0.20500000000000002,-0.069,0.2163007166,0.0,0.0,0.0,0.20500000000000002,-0.069,0.2163007166,6.84,2.18,7.1789971444
2020-06-10 16:30:00,0.147,-0.06,0.1587734235,0.0,0.0,0.0,0.147,-0.06,0.1587734235,7.48,2.3,7.8256245757
2020-06-10 17:00:00,0.137,-0.056,0.14800337830000002,0.0,0.0,0.0,0.137,-0.056,0.14800337830000002,8.08,2.48,8.4520293421
2020-06-10 17:30:00,0.092,-0.044,0.1019803903,0.0,0.0,0.0,0.092,-0.044,0.1019803903,8.48,2.3,8.7863758171
2020-06-10 18:00:00,0.083,-0.037,0.0908735385,0.0,0.0,0.0,0.083,-0.037,0.0908735385,8.96,2.46,9.2915660682
2020-06-10 18:30:00,0.08,-0.033,0.0865390085,0.0,0.0,0.0,0.08,-0.033,0.0865390085,9.0,2.42,9.319678106
2020-06-10 19:00:00,0.023,-0.004,0.0233452351,0.0,0.0,0.0,0.023,-0.004,0.0233452351,8.92,2.36,9.226917145
2020-06-10 19:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,8.4,1.98,8.6302027786
2020-06-10 20:00:00,0.005,-0.002,0.0053851648,0.0,0.0,0.0,0.005,-0.002,0.0053851648,7.82,1.8599999999999999,8.0381589932
2020-06-10 20:30:00,0.011,-0.013000000000000001,0.0170293864,0.0,0.0,0.0,0.011,-0.013000000000000001,0.0170293864,7.36,1.82,7.5816884663
2020-06-10 21:00:00,0.012,-0.011,0.0162788206,0.0,0.0,0.0,0.012,-0.011,0.0162788206,7.12,1.62,7.3019723363
2020-06-10 21:30:00,0.015,-0.012,0.0192093727,0.0,0.0,0.0,0.015,-0.012,0.0192093727,7.02,1.62,7.2044985946
2020-06-10 22:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,-0.26,0.26,0.009000000000000001,-0.004,0.009848857800000001,6.86,1.48,7.0178344238
2020-06-10 22:30:00,0.011,-0.014,0.0178044938,0.0,0.0,0.0,0.011,-0.014,0.0178044938,6.46,1.4,6.6099621784
2020-06-10 23:00:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,6.06,1.28,6.1937064832
2020-06-10 23:30:00,0.165,-0.053,0.1733032025,0.0,0.0,0.0,0.165,-0.053,0.1733032025,5.34,1.28,5.4912657921
2020-06-11 00:00:00,0.163,-0.054,0.1717119681,0.0,0.0,0.0,0.163,-0.054,0.1717119681,5.16,1.22,5.3022636675
2020-06-11 00:30:00,0.243,-0.08,0.2558300217,0.0,0.0,0.0,0.243,-0.08,0.2558300217,4.82,1.26,4.9819674828
2020-06-11 01:00:00,0.318,-0.105,0.334886548,0.0,0.0,0.0,0.318,-0.105,0.334886548,4.46,1.28,4.6400431032
2020-06-11 01:30:00,0.371,-0.124,0.3911738744,0.0,0.0,0.0,0.371,-0.124,0.3911738744,4.36,1.32,4.5554363128
2020-06-11 02:00:00,0.343,-0.117,0.3624058498,0.0,0.0,0.0,0.343,-0.117,0.3624058498,4.5,1.34,4.6952742199
2020-06-11 02:30:00,0.316,-0.109,0.33427084830000003,0.0,0.0,0.0,0.316,-0.109,0.33427084830000003,4.74,1.44,4.9539075486
2020-06-11 03:00:00,0.216,-0.079,0.22999347820000002,0.0,0.0,0.0,0.216,-0.079,0.22999347820000002,4.88,1.38,5.0713706234
2020-06-11 03:30:00,0.18,-0.068,0.19241621550000002,0.0,0.0,0.0,0.18,-0.068,0.19241621550000002,4.7,1.26,4.8659634195
2020-06-11 04:00:00,0.248,-0.09,0.2638257,0.0,0.0,0.0,0.248,-0.09,0.2638257,4.54,1.3,4.7224569876
2020-06-11 04:30:00,0.148,-0.064,0.161245155,0.0,0.0,0.0,0.148,-0.064,0.161245155,4.84,1.26,5.0013198258
2020-06-11 05:00:00,0.128,-0.059000000000000004,0.14094325100000002,0.0,0.0,0.0,0.128,-0.059000000000000004,0.14094325100000002,4.82,1.2,4.9671319693000004
2020-06-11 05:30:00,0.261,-0.098,0.2787920372,0.0,0.0,0.0,0.261,-0.098,0.2787920372,4.78,1.44,4.9921939065
2020-06-11 06:00:00,0.384,-0.148,0.4115337167,0.0,0.0,0.0,0.384,-0.148,0.4115337167,4.86,1.78,5.1757125113
2020-06-11 06:30:00,0.295,-0.114,0.3162609682,0.0,0.0,0.0,0.295,-0.114,0.3162609682,5.52,1.88,5.8313634769
2020-06-11 07:00:00,0.198,-0.077,0.21244528710000002,0.0,0.0,0.0,0.198,-0.077,0.21244528710000002,5.92,2.02,6.2551418849000004
2020-06-11 07:30:00,0.263,-0.098,0.2806652811,0.0,0.0,0.0,0.263,-0.098,0.2806652811,6.26,2.32,6.6760766922
2020-06-11 08:00:00,0.311,-0.115,0.331581061,0.0,0.0,0.0,0.311,-0.115,0.331581061,6.5,2.52,6.9713987119
2020-06-11 08:30:00,0.291,-0.094,0.3058054937,0.0,0.0,0.0,0.291,-0.094,0.3058054937,6.68,2.52,7.1395237936000004
2020-06-11 09:00:00,0.417,-0.11800000000000001,0.43337397250000004,0.0,0.0,0.0,0.417,-0.11800000000000001,0.43337397250000004,6.24,2.62,6.7677174882
2020-06-11 09:30:00,0.533,-0.151,0.5539765338,0.0,0.0,0.0,0.533,-0.151,0.5539765338,5.78,2.52,6.3054579532
2020-06-11 10:00:00,0.53,-0.155,0.5522001449,0.0,0.0,0.0,0.53,-0.155,0.5522001449,5.82,2.52,6.3421447476
2020-06-11 10:30:00,0.47100000000000003,-0.14100000000000001,0.4916523162,0.0,0.0,0.0,0.47100000000000003,-0.14100000000000001,0.4916523162,6.2,2.46,6.6702023957000005
2020-06-11 11:00:00,0.47200000000000003,-0.134,0.49065262660000003,0.0,0.0,0.0,0.47200000000000003,-0.134,0.49065262660000003,5.82,2.36,6.2802866177
2020-06-11 11:30:00,0.543,-0.152,0.5638732127,0.0,0.0,0.0,0.543,-0.152,0.5638732127,5.4,2.52,5.9590603286
2020-06-11 12:00:00,0.555,-0.16,0.5776028047,0.0,0.0,0.0,0.555,-0.16,0.5776028047,6.2,2.56,6.7077268877
2020-06-11 12:30:00,0.555,-0.158,0.5770519907,0.0,0.0,0.0,0.555,-0.158,0.5770519907,6.44,2.68,6.9753852940000005
2020-06-11 13:00:00,0.577,-0.168,0.6009600652,0.0,0.0,0.0,0.577,-0.168,0.6009600652,6.28,2.56,6.7817401897
2020-06-11 13:30:00,0.59,-0.176,0.6156914812000001,0.0,0.0,0.0,0.59,-0.176,0.6156914812000001,5.8,2.22,6.2103462061
2020-06-11 14:00:00,0.578,-0.17,0.602481535,0.0,0.0,0.0,0.578,-0.17,0.602481535,6.0,2.48,6.4923339409
2020-06-11 14:30:00,0.588,-0.169,0.6118047074,0.0,0.0,0.0,0.588,-0.169,0.6118047074,5.2,2.3,5.6859475903
2020-06-11 15:00:00,0.627,-0.185,0.653723183,0.0,0.0,0.0,0.627,-0.185,0.653723183,4.98,2.4,5.528146163
2020-06-11 15:30:00,0.589,-0.193,0.6198144884,0.0,0.0,0.0,0.589,-0.193,0.6198144884,5.9,2.62,6.4555712373
2020-06-11 16:00:00,0.547,-0.181,0.5761683782,0.0,0.0,0.0,0.547,-0.181,0.5761683782,6.18,2.62,6.7124362194
2020-06-11 16:30:00,0.382,-0.125,0.4019315862,0.0,0.0,0.0,0.382,-0.125,0.4019315862,6.46,2.46,6.9125393308
2020-06-11 17:00:00,0.423,-0.135,0.44402026980000003,0.0,0.0,0.0,0.423,-0.135,0.44402026980000003,6.64,2.58,7.1236226739
2020-06-11 17:30:00,0.47800000000000004,-0.14200000000000002,0.49864616710000004,0.0,0.0,0.0,0.47800000000000004,-0.14200000000000002,0.49864616710000004,6.58,2.38,6.9971994398
2020-06-11 18:00:00,0.466,-0.139,0.4862890087,0.0,0.0,0.0,0.466,-0.139,0.4862890087,6.64,2.38,7.0536515366
2020-06-11 18:30:00,0.456,-0.134,0.47528096950000004,0.0,0.0,0.0,0.456,-0.134,0.47528096950000004,6.66,2.4,7.079237247
2020-06-11 19:00:00,0.53,-0.157,0.5527648686000001,0.0,0.0,0.0,0.53,-0.157,0.5527648686000001,6.16,2.18,6.5343706659
2020-06-11 19:30:00,0.55,-0.166,0.5745050043000001,0.0,0.0,0.0,0.55,-0.166,0.5745050043000001,6.16,2.02,6.4827463316
2020-06-11 20:00:00,0.482,-0.137,0.5010918080000001,0.0,0.0,0.0,0.482,-0.137,0.5010918080000001,6.06,1.88,6.3449192272
2020-06-11 20:30:00,0.47800000000000004,-0.137,0.4972454122,0.0,0.0,0.0,0.47800000000000004,-0.137,0.4972454122,5.78,1.88,6.0780589007
2020-06-11 21:00:00,0.459,-0.131,0.4773279795,0.0,0.0,0.0,0.459,-0.131,0.4773279795,5.68,1.8399999999999999,5.9705946103
2020-06-11 21:30:00,0.511,-0.15,0.5325607947000001,0.0,0.0,0.0,0.511,-0.15,0.5325607947000001,5.4,1.78,5.6858068908
2020-06-11 22:00:00,0.552,-0.163,0.5755632024,0.0,0.0,0.0,0.552,-0.163,0.5755632024,5.28,1.78,5.5719655419
2020-06-11 22:30:00,0.551,-0.166,0.5754624228,0.0,0.0,0.0,0.551,-0.166,0.5754624228,5.2,1.74,5.4833931101
2020-06-11 23:00:00,0.536,-0.158,0.5588022906,0.0,0.0,0.0,0.536,-0.158,0.5588022906,5.0,1.56,5.237709423
2020-06-11 23:30:00,0.458,-0.128,0.4755502077,0.0,0.0,0.0,0.458,-0.128,0.4755502077,4.78,1.3599999999999999,4.9697082409
2020-06-12 00:00:00,0.377,-0.10400000000000001,0.39108183290000004,0.0,0.0,0.0,0.377,-0.10400000000000001,0.39108183290000004,4.78,1.3,4.9536249353
2020-06-12 00:30:00,0.375,-0.10300000000000001,0.38888815870000004,0.0,0.0,0.0,0.375,-0.10300000000000001,0.38888815870000004,4.48,1.3,4.6648043903000005
2020-06-12 01:00:00,0.42,-0.12,0.4368065934,0.0,0.0,0.0,0.42,-0.12,0.4368065934,4.24,1.3,4.4348167944
2020-06-12 01:30:00,0.386,-0.106,0.400289895,0.0,0.0,0.0,0.386,-0.106,0.400289895,4.4,1.28,4.5824011173
2020-06-12 02:00:00,0.297,-0.083,0.30837963620000003,0.0,0.0,0.0,0.297,-0.083,0.30837963620000003,4.74,1.28,4.9097861461
2020-06-12 02:30:00,0.202,-0.059000000000000004,0.2104400152,0.0,0.0,0.0,0.202,-0.059000000000000004,0.2104400152,4.96,1.22,5.1078371156
2020-06-12 03:00:00,0.14100000000000001,-0.049,0.14927156460000002,0.0,0.0,0.0,0.14100000000000001,-0.049,0.14927156460000002,5.0,1.18,5.1373534042
2020-06-12 03:30:00,0.163,-0.063,0.1747512518,0.0,0.0,0.0,0.163,-0.063,0.1747512518,4.94,1.22,5.0884182218
2020-06-12 04:00:00,0.064,-0.042,0.0765506368,0.0,0.0,0.0,0.064,-0.042,0.0765506368,5.12,1.24,5.2680167046
2020-06-12 04:30:00,0.055,-0.038,0.0668505797,0.0,0.0,0.0,0.055,-0.038,0.0668505797,5.08,1.2,5.2198084256
2020-06-12 05:00:00,0.107,-0.046,0.11646888,0.0,0.0,0.0,0.107,-0.046,0.11646888,4.94,1.18,5.0789762748
2020-06-12 05:30:00,0.14200000000000002,-0.042,0.1480810589,0.0,0.0,0.0,0.14200000000000002,-0.042,0.1480810589,4.8,1.26,4.9626202756
2020-06-12 06:00:00,0.10300000000000001,-0.045,0.1124010676,0.0,0.0,0.0,0.10300000000000001,-0.045,0.1124010676,5.46,1.48,5.6570310234
2020-06-12 06:30:00,0.14300000000000002,-0.069,0.1587765726,0.0,0.0,0.0,0.14300000000000002,-0.069,0.1587765726,5.74,1.78,6.0096588922
2020-06-12 07:00:00,0.10400000000000001,-0.049,0.1149652121,0.0,0.0,0.0,0.10400000000000001,-0.049,0.1149652121,6.14,1.8599999999999999,6.4155436247
2020-06-12 07:30:00,0.094,-0.044,0.103788246,0.0,0.0,0.0,0.094,-0.044,0.103788246,6.64,2.32,7.0336334849
2020-06-12 08:00:00,0.065,-0.04,0.07632168760000001,0.0,0.0,0.0,0.065,-0.04,0.07632168760000001,7.42,2.58,7.8557494868
2020-06-12 08:30:00,0.082,-0.061,0.1022007828,0.0,0.0,0.0,0.082,-0.061,0.1022007828,7.28,2.62,7.7371054019
2020-06-12 09:00:00,0.181,-0.061,0.1910026178,0.0,0.0,0.0,0.181,-0.061,0.1910026178,7.06,2.66,7.5444814268
2020-06-12 09:30:00,0.334,-0.08,0.3434472303,0.0,0.0,0.0,0.334,-0.08,0.3434472303,6.4,2.64,6.9231206836
2020-06-12 10:00:00,0.333,-0.088,0.3444314155,0.0,0.0,0.0,0.333,-0.088,0.3444314155,6.28,2.58,6.7893151348
2020-06-12 10:30:00,0.34600000000000003,-0.10300000000000001,0.3610055401,0.0,0.0,0.0,0.34600000000000003,-0.10300000000000001,0.3610055401,6.22,2.58,6.7338547653
2020-06-12 11:00:00,0.387,-0.105,0.40099127170000004,0.0,0.0,0.0,0.387,-0.105,0.40099127170000004,5.72,2.44,6.2186815323
2020-06-12 11:30:00,0.34400000000000003,-0.098,0.357687014,0.0,0.0,0.0,0.34400000000000003,-0.098,0.357687014,6.36,2.54,6.848445079
2020-06-12 12:00:00,0.353,-0.101,0.3671648131,0.0,0.0,0.0,0.353,-0.101,0.3671648131,6.16,2.48,6.6404819102
2020-06-12 12:30:00,0.47400000000000003,-0.135,0.4928498757,0.0,0.0,0.0,0.47400000000000003,-0.135,0.4928498757,5.48,2.42,5.9905592393
2020-06-12 13:00:00,0.39,-0.268,0.47320608620000004,0.0,0.0,0.0,0.39,-0.268,0.47320608620000004,5.44,2.3,5.9062339947
2020-06-12 13:30:00,0.488,-0.152,0.511124251,0.0,0.0,0.0,0.488,-0.152,0.511124251,4.86,1.98,5.2478567054
2020-06-12 14:00:00,0.501,-0.151,0.5232609292,0.0,0.0,0.0,0.501,-0.151,0.5232609292,4.96,2.06,5.3707727563
2020-06-12 14:30:00,0.535,-0.158,0.5578431679,0.0,0.0,0.0,0.535,-0.158,0.5578431679,4.84,2.08,5.2680167046
2020-06-12 15:00:00,0.56,-0.168,0.5846571645,0.0,0.0,0.0,0.56,-0.168,0.5846571645,4.84,2.32,5.3673084502
2020-06-12 15:30:00,0.489,-0.161,0.5148222994,0.0,0.0,0.0,0.489,-0.161,0.5148222994,5.48,2.2800000000000002,5.9353854129
2020-06-12 16:00:00,0.42,-0.14300000000000002,0.4436766841,0.0,0.0,0.0,0.42,-0.14300000000000002,0.4436766841,6.18,2.36,6.6152853302
2020-06-12 16:30:00,0.45,-0.151,0.4746588248,0.0,0.0,0.0,0.45,-0.151,0.4746588248,5.46,2.24,5.9016268943
2020-06-12 17:00:00,0.533,-0.17200000000000001,0.5600651748000001,0.0,0.0,0.0,0.533,-0.17200000000000001,0.5600651748000001,5.96,2.36,6.4102418051
2020-06-12 17:30:00,0.47100000000000003,-0.159,0.49711366910000004,0.0,0.0,0.0,0.47100000000000003,-0.159,0.49711366910000004,6.22,2.26,6.6178546373
2020-06-12 18:00:00,0.459,-0.156,0.4847855196,0.0,0.0,0.0,0.459,-0.156,0.4847855196,6.66,2.4,7.079237247
2020-06-12 18:30:00,0.492,-0.161,0.5176726765,0.0,0.0,0.0,0.492,-0.161,0.5176726765,6.94,2.4,7.3432690268
2020-06-12 19:00:00,0.387,-0.121,0.4054750301,0.0,0.0,0.0,0.387,-0.121,0.4054750301,7.14,2.24,7.4831276883
2020-06-12 19:30:00,0.327,-0.098,0.3413693015,0.0,0.0,0.0,0.327,-0.098,0.3413693015,7.14,2.1,7.4424189616
2020-06-12 20:00:00,0.219,-0.064,0.2281600316,0.0,0.0,0.0,0.219,-0.064,0.2281600316,6.84,1.8599999999999999,7.0883848654
2020-06-12 20:30:00,0.152,-0.051000000000000004,0.16032778920000001,0.0,0.0,0.0,0.152,-0.051000000000000004,0.16032778920000001,6.46,1.62,6.66003003
2020-06-12 21:00:00,0.125,-0.048,0.1338992158,0.0,0.0,0.0,0.125,-0.048,0.1338992158,5.98,1.5,6.1652574967
2020-06-12 21:30:00,0.08700000000000001,-0.038,0.0949368211,0.0,0.0,0.0,0.08700000000000001,-0.038,0.0949368211,5.96,1.42,6.1268262583
2020-06-12 22:00:00,0.07,-0.049,0.08544588930000001,0.0,0.0,0.0,0.07,-0.049,0.08544588930000001,5.8,1.38,5.9619124448
2020-06-12 22:30:00,0.085,-0.049,0.09811218070000001,0.0,0.0,0.0,0.085,-0.049,0.09811218070000001,5.6,1.32,5.7534685191
2020-06-12 23:00:00,0.073,-0.044,0.0852349693,0.0,0.0,0.0,0.073,-0.044,0.0852349693,5.44,1.26,5.584012894
2020-06-12 23:30:00,0.023,-0.004,0.0233452351,0.0,0.0,0.0,0.023,-0.004,0.0233452351,5.2,1.1,5.3150729064
2020-06-13 00:00:00,0.013000000000000001,-0.014,0.0191049732,0.0,0.0,0.0,0.013000000000000001,-0.014,0.0191049732,5.02,1.04,5.1265973121
2020-06-13 00:30:00,0.022,-0.002,0.022090722,0.0,0.0,0.0,0.022,-0.002,0.022090722,4.82,1.0,4.9226415673
2020-06-13 01:00:00,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,0.003,0.009486833,4.84,1.02,4.9463117573
2020-06-13 01:30:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,5.16,1.06,5.2677509432
2020-06-13 02:00:00,0.014,0.001,0.0140356688,0.0,0.0,0.0,0.014,0.001,0.0140356688,5.3,1.18,5.4297697925
2020-06-13 02:30:00,0.014,0.009000000000000001,0.016643317,0.0,0.0,0.0,0.014,0.009000000000000001,0.016643317,5.34,1.2,5.4731709274
2020-06-13 03:00:00,0.011,0.005,0.012083046,0.0,0.0,0.0,0.011,0.005,0.012083046,5.26,1.28,5.4135016394
2020-06-13 03:30:00,0.007,0.005,0.0086023253,0.0,0.0,0.0,0.007,0.005,0.0086023253,5.22,1.18,5.3517100071
2020-06-13 04:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.2,1.18,5.3322040471
2020-06-13 04:30:00,0.002,0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,0.003,0.0036055513000000003,5.22,1.16,5.3473357852
2020-06-13 05:00:00,0.025,-0.022,0.0333016516,0.0,0.0,0.0,0.025,-0.022,0.0333016516,5.16,1.2,5.2976976131
2020-06-13 05:30:00,0.034,-0.034,0.048083261100000003,0.0,0.0,0.0,0.034,-0.034,0.048083261100000003,5.46,1.4,5.636630199
2020-06-13 06:00:00,0.07200000000000001,-0.044,0.08438009240000001,0.0,0.0,0.0,0.07200000000000001,-0.044,0.08438009240000001,5.52,1.5,5.7201748225
2020-06-13 06:30:00,0.064,-0.037,0.0739256383,0.0,0.0,0.0,0.064,-0.037,0.0739256383,5.68,1.6400000000000001,5.9120216508
2020-06-13 07:00:00,0.054,-0.036000000000000004,0.064899923,0.0,0.0,0.0,0.054,-0.036000000000000004,0.064899923,5.88,1.6800000000000002,6.115292307
2020-06-13 07:30:00,0.044,-0.034,0.0556057551,0.0,0.0,0.0,0.044,-0.034,0.0556057551,6.14,1.8,6.3984060515
2020-06-13 08:00:00,0.031,-0.024,0.0392045916,0.0,0.0,0.0,0.031,-0.024,0.0392045916,6.22,1.82,6.4808024195
2020-06-13 08:30:00,0.025,-0.009000000000000001,0.026570660500000003,0.0,0.0,0.0,0.025,-0.009000000000000001,0.026570660500000003,6.32,1.82,6.5768381461
2020-06-13 09:00:00,0.011,-0.014,0.0178044938,0.0,0.0,0.0,0.011,-0.014,0.0178044938,6.54,1.8399999999999999,6.7939090368
2020-06-13 09:30:00,0.031,-0.021,0.037443290500000004,0.0,0.0,0.0,0.031,-0.021,0.037443290500000004,6.16,1.76,6.4064967026
2020-06-13 10:00:00,0.167,-0.05,0.1743244102,0.0,0.0,0.0,0.167,-0.05,0.1743244102,5.72,1.8,5.9965323313
2020-06-13 10:30:00,0.24,-0.065,0.2486463352,0.0,0.0,0.0,0.24,-0.065,0.2486463352,5.52,1.78,5.7998965508
2020-06-13 11:00:00,0.307,-0.088,0.3193634293,0.0,0.0,0.0,0.307,-0.088,0.3193634293,4.86,1.6800000000000002,5.1421785267
2020-06-13 11:30:00,0.291,-0.08700000000000001,0.303726851,0.0,0.0,0.0,0.291,-0.08700000000000001,0.303726851,5.3,1.6800000000000002,5.5598920853
2020-06-13 12:00:00,0.277,-0.078,0.2877724796,0.0,0.0,0.0,0.277,-0.078,0.2877724796,5.3,1.58,5.5304972652
2020-06-13 12:30:00,0.28200000000000003,-0.083,0.2939608818,0.0,0.0,0.0,0.28200000000000003,-0.083,0.2939608818,5.38,1.54,5.5960700496
2020-06-13 13:00:00,0.299,-0.09,0.3122515012,0.0,0.0,0.0,0.299,-0.09,0.3122515012,5.26,1.6400000000000001,5.5097368358
2020-06-13 13:30:00,0.29,-0.091,0.3039424288,0.0,0.0,0.0,0.29,-0.091,0.3039424288,5.48,1.56,5.6977188418
2020-06-13 14:00:00,0.181,-0.061,0.1910026178,0.0,0.0,0.0,0.181,-0.061,0.1910026178,5.14,1.34,5.3117981889
2020-06-13 14:30:00,0.182,-0.062,0.1922706426,0.0,0.0,0.0,0.182,-0.062,0.1922706426,4.74,1.28,4.9097861461
2020-06-13 15:00:00,0.116,-0.043000000000000003,0.1237133784,0.0,0.0,0.0,0.116,-0.043000000000000003,0.1237133784,5.12,1.34,5.292447449
2020-06-13 15:30:00,0.085,-0.048,0.0976165969,0.0,0.0,0.0,0.085,-0.048,0.0976165969,5.26,1.3,5.4182654051
2020-06-13 16:00:00,0.059000000000000004,-0.04,0.0712811335,0.0,0.0,0.0,0.059000000000000004,-0.04,0.0712811335,5.06,1.3599999999999999,5.2395801359
2020-06-13 16:30:00,0.076,-0.04,0.0858836422,0.0,0.0,0.0,0.076,-0.04,0.0858836422,5.6,1.52,5.8026200979
2020-06-13 17:00:00,0.062,-0.044,0.0760263112,0.0,0.0,0.0,0.062,-0.044,0.0760263112,6.06,1.6400000000000001,6.27799331
2020-06-13 17:30:00,0.061,-0.038,0.0718679344,0.0,0.0,0.0,0.061,-0.038,0.0718679344,7.12,1.88,7.3640206409
2020-06-13 18:00:00,0.081,-0.046,0.093150416,0.0,0.0,0.0,0.081,-0.046,0.093150416,7.26,2.04,7.5411670184
2020-06-13 18:30:00,0.117,-0.056,0.1297112177,0.0,0.0,0.0,0.117,-0.056,0.1297112177,7.76,2.08,8.0339280554
2020-06-13 19:00:00,0.063,-0.039,0.0740945342,0.0,0.0,0.0,0.063,-0.039,0.0740945342,7.38,1.98,7.6409946996
2020-06-13 19:30:00,0.068,-0.042,0.0799249648,0.0,0.0,0.0,0.068,-0.042,0.0799249648,7.2,1.96,7.462010453
2020-06-13 20:00:00,0.076,-0.042,0.0868331734,0.0,0.0,0.0,0.076,-0.042,0.0868331734,7.32,1.8599999999999999,7.552615441
2020-06-13 20:30:00,0.024,-0.017,0.0294108823,0.0,0.0,0.0,0.024,-0.017,0.0294108823,7.14,1.72,7.3442494511
2020-06-13 21:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,6.74,1.58,6.9227162299
2020-06-13 21:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,6.5,1.44,6.6575971641
2020-06-13 22:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.16,1.34,6.3040621824
2020-06-13 22:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.8,1.22,5.9269216293
2020-06-13 23:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.7,1.18,5.8208590431000005
2020-06-13 23:30:00,0.007,-0.019,0.0202484567,0.0,0.0,0.0,0.007,-0.019,0.0202484567,5.46,1.28,5.6080299571
2020-06-14 00:00:00,0.011,-0.017,0.0202484567,0.0,0.0,0.0,0.011,-0.017,0.0202484567,5.1,1.12,5.2215323421
2020-06-14 00:30:00,0.024,-0.02,0.0312409987,0.0,0.0,0.0,0.024,-0.02,0.0312409987,4.72,1.06,4.8375613691
2020-06-14 01:00:00,0.052000000000000005,-0.026000000000000002,0.058137767400000005,0.0,0.0,0.0,0.052000000000000005,-0.026000000000000002,0.058137767400000005,4.52,1.06,4.6426285658
2020-06-14 01:30:00,0.096,-0.037,0.1028834292,0.0,0.0,0.0,0.096,-0.037,0.1028834292,4.58,1.12,4.7149549309
2020-06-14 02:00:00,0.111,-0.035,0.11638728450000001,0.0,0.0,0.0,0.111,-0.035,0.11638728450000001,4.48,1.06,4.6036941688
2020-06-14 02:30:00,0.109,-0.039,0.11576700740000001,0.0,0.0,0.0,0.109,-0.039,0.11576700740000001,4.44,1.06,4.5647781983
2020-06-14 03:00:00,0.131,-0.043000000000000003,0.1378767566,0.0,0.0,0.0,0.131,-0.043000000000000003,0.1378767566,4.2,0.98,4.3128181042
2020-06-14 03:30:00,0.128,-0.048,0.1367040599,0.0,0.0,0.0,0.128,-0.048,0.1367040599,4.06,0.96,4.1719539787
2020-06-14 04:00:00,0.136,-0.057,0.14746185950000001,0.0,0.0,0.0,0.136,-0.057,0.14746185950000001,3.94,0.88,4.0370781513
2020-06-14 04:30:00,0.115,-0.051000000000000004,0.1258014308,0.0,0.0,0.0,0.115,-0.051000000000000004,0.1258014308,4.02,0.86,4.1109609582
2020-06-14 05:00:00,0.053,-0.034,0.062968246,0.0,0.0,0.0,0.053,-0.034,0.062968246,4.1,0.8200000000000001,4.1811960011
2020-06-14 05:30:00,0.051000000000000004,-0.032,0.060207972900000004,0.0,0.0,0.0,0.051000000000000004,-0.032,0.060207972900000004,4.4,1.02,4.5166801968
2020-06-14 06:00:00,0.075,-0.048,0.0890449325,0.0,0.0,0.0,0.075,-0.048,0.0890449325,4.6,1.18,4.7489367231
2020-06-14 06:30:00,0.129,-0.053,0.13946325680000002,0.0,0.0,0.0,0.129,-0.053,0.13946325680000002,4.86,1.4,5.0576279025
2020-06-14 07:00:00,0.067,-0.035,0.0755910048,0.0,0.0,0.0,0.067,-0.035,0.0755910048,5.26,1.52,5.4752168907
2020-06-14 07:30:00,0.034,-0.031,0.0460108683,0.0,0.0,0.0,0.034,-0.031,0.0460108683,5.84,1.72,6.0880210249
2020-06-14 08:00:00,0.037,-0.033,0.049578221000000006,0.0,0.0,0.0,0.037,-0.033,0.049578221000000006,6.08,1.78,6.3352032327
2020-06-14 08:30:00,0.02,-0.016,0.0256124969,0.0,0.0,0.0,0.02,-0.016,0.0256124969,6.32,1.72,6.5498702277
2020-06-14 09:00:00,0.009000000000000001,-0.014,0.016643317,0.0,0.0,0.0,0.009000000000000001,-0.014,0.016643317,6.46,1.7000000000000002,6.6799401195
2020-06-14 09:30:00,0.02,-0.021,0.029,0.0,0.0,0.0,0.02,-0.021,0.029,6.6,1.76,6.8306368664
2020-06-14 10:00:00,0.021,-0.024,0.0318904374,0.0,0.0,0.0,0.021,-0.024,0.0318904374,6.6,1.6800000000000002,6.8104625394
2020-06-14 10:30:00,0.055,-0.024,0.0600083328,0.0,0.0,0.0,0.055,-0.024,0.0600083328,6.52,1.6600000000000001,6.7280011891000004
2020-06-14 11:00:00,0.04,-0.019,0.0442831797,0.0,0.0,0.0,0.04,-0.019,0.0442831797,6.5,1.62,6.6988357197
