Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-14 11:30:00,0.018000000000000002,0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,0.001,0.0180277564,6.62,1.6400000000000001,6.820117301
2020-06-14 12:00:00,0.036000000000000004,-0.018000000000000002,0.0402492236,0.0,0.0,0.0,0.036000000000000004,-0.018000000000000002,0.0402492236,6.62,1.78,6.8551294663
2020-06-14 12:30:00,0.079,-0.036000000000000004,0.0868158972,0.0,0.0,0.0,0.079,-0.036000000000000004,0.0868158972,6.62,1.62,6.8153356484
2020-06-14 13:00:00,0.10200000000000001,-0.048,0.1127297654,0.0,0.0,0.0,0.10200000000000001,-0.048,0.1127297654,6.42,1.56,6.6068146637
2020-06-14 13:30:00,0.121,-0.05,0.1309236419,0.0,0.0,0.0,0.121,-0.05,0.1309236419,5.86,1.6,6.074504095
2020-06-14 14:00:00,0.069,-0.032,0.0760591875,0.0,0.0,0.0,0.069,-0.032,0.0760591875,5.2,1.3,5.3600373133
2020-06-14 14:30:00,0.043000000000000003,-0.021,0.0478539445,0.0,0.0,0.0,0.043000000000000003,-0.021,0.0478539445,5.28,1.34,5.4473846936
2020-06-14 15:00:00,0.04,-0.002,0.0400499688,0.0,0.0,0.0,0.04,-0.002,0.0400499688,5.26,1.28,5.4135016394
2020-06-14 15:30:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,5.6,1.3,5.7489129407
2020-06-14 16:00:00,0.015,-0.01,0.0180277564,0.0,0.0,0.0,0.015,-0.01,0.0180277564,6.16,1.44,6.3260730315
2020-06-14 16:30:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,6.62,1.56,6.8013234006
2020-06-14 17:00:00,0.032,-0.031,0.0445533388,0.0,0.0,0.0,0.032,-0.031,0.0445533388,7.2,1.6600000000000001,7.3888835422
2020-06-14 17:30:00,0.042,-0.031,0.0522015325,0.0,0.0,0.0,0.042,-0.031,0.0522015325,7.48,1.8599999999999999,7.707788269
2020-06-14 18:00:00,0.024,-0.011,0.0264007576,0.0,0.0,0.0,0.024,-0.011,0.0264007576,7.7,1.9,7.9309520236
2020-06-14 18:30:00,0.013000000000000001,-0.007,0.014764823100000001,0.0,0.0,0.0,0.013000000000000001,-0.007,0.014764823100000001,7.7,1.96,7.9455396293
2020-06-14 19:00:00,0.012,-0.007,0.013892444,0.0,0.0,0.0,0.012,-0.007,0.013892444,7.38,1.8399999999999999,7.6059187479
2020-06-14 19:30:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,6.94,1.8,7.1696303949
2020-06-14 20:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,6.78,1.76,7.0047126993
2020-06-14 20:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.32,1.5,6.4955677196
2020-06-14 21:00:00,0.005,-0.002,0.0053851648,0.0,0.0,0.0,0.005,-0.002,0.0053851648,6.2,1.34,6.3431537897
2020-06-14 21:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,6.28,1.4,6.4341588417
2020-06-14 22:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.16,1.3599999999999999,6.3083436812
2020-06-14 22:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,6.16,1.38,6.3126856408
2020-06-14 23:00:00,0.005,0.009000000000000001,0.0102956301,0.0,0.0,0.0,0.005,0.009000000000000001,0.0102956301,6.0,1.3,6.1392181913
2020-06-14 23:30:00,0.016,-0.015,0.0219317122,0.0,0.0,0.0,0.016,-0.015,0.0219317122,5.66,1.2,5.7858102285
2020-06-15 00:00:00,0.024,-0.016,0.0288444102,0.0,0.0,0.0,0.024,-0.016,0.0288444102,5.36,1.26,5.5061057019
2020-06-15 00:30:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,5.2,1.06,5.306938854
2020-06-15 01:00:00,0.004,0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,0.005,0.0064031242000000006,5.04,1.04,5.1461830514999996
2020-06-15 01:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,5.24,1.08,5.3501401851
2020-06-15 02:00:00,0.015,-0.014,0.0205182845,0.0,0.0,0.0,0.015,-0.014,0.0205182845,5.36,1.16,5.4840860679
2020-06-15 02:30:00,0.011,-0.021,0.0237065392,0.0,0.0,0.0,0.011,-0.021,0.0237065392,5.3,1.18,5.4297697925
2020-06-15 03:00:00,0.029,-0.016,0.0331209903,0.0,0.0,0.0,0.029,-0.016,0.0331209903,5.08,0.9,5.1591084501
2020-06-15 03:30:00,0.041,-0.021,0.046065171200000005,0.0,0.0,0.0,0.041,-0.021,0.046065171200000005,5.06,1.1400000000000001,5.1868294747
2020-06-15 04:00:00,0.046,-0.029,0.0543783045,0.0,0.0,0.0,0.046,-0.029,0.0543783045,4.96,1.1400000000000001,5.0893221553
2020-06-15 04:30:00,0.053,-0.031,0.0614003257,0.0,0.0,0.0,0.053,-0.031,0.0614003257,4.88,1.06,4.9937961512
2020-06-15 05:00:00,0.051000000000000004,-0.028,0.0581807528,0.0,0.0,0.0,0.051000000000000004,-0.028,0.0581807528,4.84,1.0,4.942226219
2020-06-15 05:30:00,0.021,-0.019,0.0283196045,0.0,0.0,0.0,0.021,-0.019,0.0283196045,5.08,1.1,5.1977302739
2020-06-15 06:00:00,0.006,-0.01,0.0116619038,0.0,0.0,0.0,0.006,-0.01,0.0116619038,5.36,1.26,5.5061057019
2020-06-15 06:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.46,1.5,5.662296354
2020-06-15 07:00:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,6.02,1.76,6.2720012755
2020-06-15 07:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.5,2.2,6.8622153857
2020-06-15 08:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.82,2.34,7.2102704526
2020-06-15 08:30:00,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0,0.005,-0.005,0.007071067800000001,7.06,2.46,7.4763092499
2020-06-15 09:00:00,0.017,-0.004,0.0174642492,0.0,0.0,0.0,0.017,-0.004,0.0174642492,6.82,2.42,7.2366290495
2020-06-15 09:30:00,0.032,-0.006,0.0325576412,0.0,0.0,0.0,0.032,-0.006,0.0325576412,6.5,2.38,6.9220228257
2020-06-15 10:00:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,6.42,2.2800000000000002,6.8128408172
2020-06-15 10:30:00,0.02,-0.005,0.020615528100000002,0.0,0.0,0.0,0.02,-0.005,0.020615528100000002,6.5600000000000005,2.16,6.9064607434
2020-06-15 11:00:00,0.027,-0.006,0.0276586334,0.0,0.0,0.0,0.027,-0.006,0.0276586334,6.26,2.14,6.6156783477
2020-06-15 11:30:00,0.022,-0.008,0.0234093998,0.0,0.0,0.0,0.022,-0.008,0.0234093998,6.36,2.1,6.6977309591
2020-06-15 12:00:00,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,-0.005,0.0363455637,6.36,2.12,6.7040286396
2020-06-15 12:30:00,0.043000000000000003,-0.009000000000000001,0.0439317653,0.0,0.0,0.0,0.043000000000000003,-0.009000000000000001,0.0439317653,6.12,2.08,6.4638069278
2020-06-15 13:00:00,0.046,-0.012,0.047539457300000004,0.0,0.0,0.0,0.046,-0.012,0.047539457300000004,6.04,1.96,6.3500551179
2020-06-15 13:30:00,0.05,-0.007,0.0504876222,0.0,0.0,0.0,0.05,-0.007,0.0504876222,5.64,1.6600000000000001,5.879217635
2020-06-15 14:00:00,0.069,-0.019,0.07156814930000001,0.0,0.0,0.0,0.069,-0.019,0.07156814930000001,5.82,1.88,6.1161098747
2020-06-15 14:30:00,0.08600000000000001,-0.028,0.09044335240000001,0.0,0.0,0.0,0.08600000000000001,-0.028,0.09044335240000001,6.06,2.02,6.3878008735
2020-06-15 15:00:00,0.12,-0.038,0.1258729518,0.0,0.0,0.0,0.12,-0.038,0.1258729518,6.14,2.16,6.5088555062
2020-06-15 15:30:00,0.076,-0.038,0.0849705831,0.0,0.0,0.0,0.076,-0.038,0.0849705831,6.02,2.1,6.3757666206
2020-06-15 16:00:00,0.027,-0.025,0.036796739,0.0,0.0,0.0,0.027,-0.025,0.036796739,6.88,2.1,7.1933580475
2020-06-15 16:30:00,0.032,-0.019,0.0372155881,0.0,0.0,0.0,0.032,-0.019,0.0372155881,6.92,2.18,7.2552601607
2020-06-15 17:00:00,0.026000000000000002,0.0,0.026000000000000002,0.0,0.0,0.0,0.026000000000000002,0.0,0.026000000000000002,7.04,2.26,7.3938623195
2020-06-15 17:30:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,6.96,1.94,7.2253166021
2020-06-15 18:00:00,0.016,-0.016,0.022627417,0.0,0.0,0.0,0.016,-0.016,0.022627417,7.26,2.0,7.5304448740000005
2020-06-15 18:30:00,0.014,-0.012,0.0184390889,0.0,0.0,0.0,0.014,-0.012,0.0184390889,7.72,2.04,7.9849859111
2020-06-15 19:00:00,0.011,-0.005,0.012083046,0.0,0.0,0.0,0.011,-0.005,0.012083046,7.68,1.96,7.9261592212
2020-06-15 19:30:00,0.007,-0.006,0.009219544500000001,0.0,0.0,0.0,0.007,-0.006,0.009219544500000001,7.3,1.72,7.4998933326
2020-06-15 20:00:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,7.02,1.6,7.2000277777
2020-06-15 20:30:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,6.78,1.52,6.9482947548
2020-06-15 21:00:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,6.68,1.56,6.8597376043
2020-06-15 21:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,6.52,1.3599999999999999,6.6603303221
2020-06-15 22:00:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,6.52,1.3599999999999999,6.6603303221
2020-06-15 22:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,6.24,1.26,6.3659406218
2020-06-15 23:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.08,1.24,6.2051591437999996
2020-06-15 23:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.8,1.24,5.9310707296
2020-06-16 00:00:00,0.0,-0.007,0.007,0.0,0.0,0.0,0.0,-0.007,0.007,5.5600000000000005,1.16,5.6797183029
2020-06-16 00:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.02,0.98,5.1147629466
2020-06-16 01:00:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,5.06,1.08,5.1739733281
2020-06-16 01:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.18,1.1,5.29550753
2020-06-16 02:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.36,0.9,5.4350344985
2020-06-16 02:30:00,0.005,0.002,0.0053851648,0.0,0.0,0.0,0.005,0.002,0.0053851648,5.42,1.2,5.551252111
2020-06-16 03:00:00,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0,0.006,-0.007,0.009219544500000001,5.3,1.2,5.4341512677
2020-06-16 03:30:00,0.009000000000000001,-0.027,0.028460498900000002,0.0,0.0,0.0,0.009000000000000001,-0.027,0.028460498900000002,5.18,1.18,5.3127017609
2020-06-16 04:00:00,0.011,-0.009000000000000001,0.0142126704,0.0,0.0,0.0,0.011,-0.009000000000000001,0.0142126704,4.98,1.08,5.0957629458
2020-06-16 04:30:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,5.04,1.06,5.1502621293
2020-06-16 05:00:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,5.08,1.0,5.1774897392
2020-06-16 05:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.24,1.1400000000000001,5.3625740088
2020-06-16 06:00:00,0.001,-0.01,0.0100498756,0.0,0.0,0.0,0.001,-0.01,0.0100498756,5.64,1.44,5.8209277611
2020-06-16 06:30:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,5.94,1.56,6.1414330575000005
2020-06-16 07:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,6.28,1.6800000000000002,6.5008307161
2020-06-16 07:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,7.02,2.22,7.3626625619
2020-06-16 08:00:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,7.1,2.42,7.5010932537
2020-06-16 08:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,6.84,2.48,7.2757130235
2020-06-16 09:00:00,0.009000000000000001,-0.032,0.033241540300000004,0.0,0.0,0.0,0.009000000000000001,-0.032,0.033241540300000004,6.98,2.48,7.4074827033
2020-06-16 09:30:00,0.013000000000000001,-0.033,0.0354682957,0.0,0.0,0.0,0.013000000000000001,-0.033,0.0354682957,6.98,2.42,7.3876112513
2020-06-16 10:00:00,0.017,-0.017,0.024041630600000002,0.0,0.0,0.0,0.017,-0.017,0.024041630600000002,6.68,2.32,7.071407215
2020-06-16 10:30:00,0.026000000000000002,-0.011,0.028231188400000003,0.0,0.0,0.0,0.026000000000000002,-0.011,0.028231188400000003,6.3,2.24,6.6863742043
2020-06-16 11:00:00,0.017,-0.011,0.0202484567,0.0,0.0,0.0,0.017,-0.011,0.0202484567,6.24,2.08,6.5775375332
2020-06-16 11:30:00,0.012,-0.012,0.0169705627,0.0,0.0,0.0,0.012,-0.012,0.0169705627,6.52,2.26,6.9005796858
2020-06-16 12:00:00,0.009000000000000001,-0.014,0.016643317,0.0,0.0,0.0,0.009000000000000001,-0.014,0.016643317,7.18,2.38,7.5641787393
2020-06-16 12:30:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,7.76,2.42,8.1285915139
2020-06-16 13:00:00,0.015,-0.007,0.0165529454,0.0,0.0,0.0,0.015,-0.007,0.0165529454,7.82,2.38,8.1741543905
2020-06-16 13:30:00,0.006,-0.01,0.0116619038,0.0,0.0,0.0,0.006,-0.01,0.0116619038,6.86,1.8,7.0922210907
2020-06-16 14:00:00,0.025,-0.012,0.0277308492,0.0,0.0,0.0,0.025,-0.012,0.0277308492,6.36,2.12,6.7040286396
2020-06-16 14:30:00,0.03,-0.011,0.031953090600000005,0.0,0.0,0.0,0.03,-0.011,0.031953090600000005,6.28,2.12,6.6281822546
2020-06-16 15:00:00,0.032,-0.01,0.0335261092,0.0,0.0,0.0,0.032,-0.01,0.0335261092,6.14,1.96,6.4452463103
2020-06-16 15:30:00,0.036000000000000004,-0.016,0.039395431200000004,0.0,0.0,0.0,0.036000000000000004,-0.016,0.039395431200000004,6.34,1.98,6.6419876543
2020-06-16 16:00:00,0.042,-0.011,0.0434165867,0.0,0.0,0.0,0.042,-0.011,0.0434165867,6.1,2.08,6.444873932
2020-06-16 16:30:00,0.055,-0.014,0.0567538545,0.0,0.0,0.0,0.055,-0.014,0.0567538545,6.2,2.2,6.5787536814
2020-06-16 17:00:00,0.082,-0.016,0.08354639430000001,0.0,0.0,0.0,0.082,-0.016,0.08354639430000001,6.92,2.24,7.2735135939
2020-06-16 17:30:00,0.099,-0.022,0.10141498900000001,0.0,0.0,0.0,0.099,-0.022,0.10141498900000001,7.18,1.92,7.4322809419
2020-06-16 18:00:00,0.055,-0.006,0.055326304800000004,0.0,0.0,0.0,0.055,-0.006,0.055326304800000004,7.52,1.96,7.771228989
2020-06-16 18:30:00,0.05,-0.007,0.0504876222,0.0,0.0,0.0,0.05,-0.007,0.0504876222,7.4,1.88,7.6350769479
2020-06-16 19:00:00,0.03,-0.002,0.0300665928,0.0,0.0,0.0,0.03,-0.002,0.0300665928,7.46,1.94,7.7081255828
2020-06-16 19:30:00,0.024,0.005,0.0245153013,0.0,0.0,0.0,0.024,0.005,0.0245153013,7.38,1.62,7.5557130703
2020-06-16 20:00:00,0.015,0.003,0.0152970585,0.0,0.0,0.0,0.015,0.003,0.0152970585,7.16,1.6600000000000001,7.3499115641
2020-06-16 20:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,6.74,1.3599999999999999,6.8758417666
2020-06-16 21:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,6.6,1.44,6.7552646136
2020-06-16 21:30:00,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0,0.009000000000000001,0.0,0.009000000000000001,6.52,1.3,6.6483381382
2020-06-16 22:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,6.42,1.3,6.5502977032
2020-06-16 22:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,6.62,1.32,6.750318511
2020-06-16 23:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,6.2,1.26,6.3267369157
2020-06-16 23:30:00,0.005,0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,0.004,0.0064031242000000006,5.82,1.24,5.9506302187
2020-06-17 00:00:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,5.46,1.08,5.5657883539
2020-06-17 00:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,5.28,1.12,5.3974808939
2020-06-17 01:00:00,0.007,0.002,0.007280109900000001,0.0,0.0,0.0,0.007,0.002,0.007280109900000001,5.18,1.1,5.29550753
2020-06-17 01:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,5.26,1.18,5.3907327888
2020-06-17 02:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,5.08,1.1,5.1977302739
2020-06-17 02:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,4.98,1.18,5.1178901903
2020-06-17 03:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.22,1.24,5.3652586145
2020-06-17 03:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.28,1.2,5.4146468029
2020-06-17 04:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.24,1.2,5.3756487981
2020-06-17 04:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.26,1.1400000000000001,5.382118542
2020-06-17 05:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.16,1.12,5.280151513
2020-06-17 05:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.38,1.22,5.5165931516
2020-06-17 06:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.7,1.44,5.8790815609
2020-06-17 06:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.98,1.6400000000000001,6.2008063992
2020-06-17 07:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.2,1.74,6.4395341446
2020-06-17 07:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.54,2.12,6.8750272727
2020-06-17 08:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,7.22,2.4,7.608442679
2020-06-17 08:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,7.44,2.36,7.8053315112
2020-06-17 09:00:00,0.01,-0.009000000000000001,0.013453624,0.0,0.0,0.0,0.01,-0.009000000000000001,0.013453624,7.44,2.36,7.8053315112
2020-06-17 09:30:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,7.4,2.38,7.7733133219
2020-06-17 10:00:00,0.013000000000000001,-0.006,0.014317821100000001,0.0,0.0,0.0,0.013000000000000001,-0.006,0.014317821100000001,7.2,2.34,7.5707067041
2020-06-17 10:30:00,0.014,-0.008,0.016124515500000002,0.0,0.0,0.0,0.014,-0.008,0.016124515500000002,6.9,2.26,7.2606886726
2020-06-17 11:00:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,6.5,2.18,6.8558296362
2020-06-17 11:30:00,0.041,-0.01,0.0422018957,0.0,0.0,0.0,0.041,-0.01,0.0422018957,6.44,2.18,6.7989705103
2020-06-17 12:00:00,0.042,-0.009000000000000001,0.0429534632,0.0,0.0,0.0,0.042,-0.009000000000000001,0.0429534632,5.82,2.04,6.1671711505
2020-06-17 12:30:00,0.039,-0.006,0.0394588393,0.0,0.0,0.0,0.039,-0.006,0.0394588393,6.5,2.18,6.8558296362
2020-06-17 13:00:00,0.019,-0.008,0.020615528100000002,0.0,0.0,0.0,0.019,-0.008,0.020615528100000002,7.12,2.16,7.4404300951
2020-06-17 13:30:00,0.02,-0.007,0.0211896201,0.0,0.0,0.0,0.02,-0.007,0.0211896201,6.58,1.7000000000000002,6.7960576807
2020-06-17 14:00:00,0.01,-0.006,0.0116619038,0.0,0.0,0.0,0.01,-0.006,0.0116619038,6.62,2.04,6.9271927936
2020-06-17 14:30:00,0.013000000000000001,-0.008,0.0152643375,0.0,0.0,0.0,0.013000000000000001,-0.008,0.0152643375,6.68,2.12,7.0083378914
2020-06-17 15:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,6.6,2.16,6.9444654222
2020-06-17 15:30:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,6.92,2.24,7.2735135939
2020-06-17 16:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,7.1,2.2800000000000002,7.4571039955
2020-06-17 16:30:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,7.64,2.42,8.0141125522
2020-06-17 17:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,8.08,2.52,8.4638525507
2020-06-17 17:30:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,7.66,2.02,7.9218684665
2020-06-17 18:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,7.94,2.02,8.192923776
2020-06-17 18:30:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,8.16,2.3,8.4779478649
2020-06-17 19:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,7.86,2.18,8.1567150251
2020-06-17 19:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,7.8,2.04,8.0623569755
2020-06-17 20:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.54,1.98,7.795639807
2020-06-17 20:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,7.26,1.8599999999999999,7.4944779671
2020-06-17 21:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,7.0,1.6800000000000002,7.1987776740000005
2020-06-17 21:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.92,1.58,7.0980842486
2020-06-17 22:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.58,1.4,6.727287715
2020-06-17 22:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.32,1.28,6.44831761
2020-06-17 23:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.12,1.3,6.2565485693
2020-06-17 23:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.82,1.24,5.9506302187
2020-06-18 00:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.4,1.1400000000000001,5.5190216524
2020-06-18 00:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.44,1.22,5.575123317
2020-06-18 01:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.3,1.1400000000000001,5.4212175754
2020-06-18 01:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.3,1.12,5.4170471661
2020-06-18 02:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.44,1.18,5.5665069837
2020-06-18 02:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.44,1.1400000000000001,5.5581651649
2020-06-18 03:00:00,0.001,-0.008,0.0080622577,0.0,0.0,0.0,0.001,-0.008,0.0080622577,5.3,1.08,5.408918561
2020-06-18 03:30:00,0.001,-0.008,0.0080622577,0.0,0.0,0.0,0.001,-0.008,0.0080622577,5.22,1.04,5.3225933529
2020-06-18 04:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.1,1.0,5.1971145841
2020-06-18 04:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.18,1.02,5.2794696703
2020-06-18 05:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.2,1.04,5.3029802941
2020-06-18 05:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.38,1.2,5.5122046406
2020-06-18 06:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.5600000000000005,1.34,5.7191957477
2020-06-18 06:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.02,1.62,6.2341639375
2020-06-18 07:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,6.08,1.74,6.3240809609
2020-06-18 07:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.6,2.16,6.9444654222
2020-06-18 08:00:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,6.76,2.24,7.1214605244
2020-06-18 08:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.24,2.52,7.666028959
2020-06-18 09:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.18,2.46,7.589729903
2020-06-18 09:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,6.98,2.4,7.3810839312
2020-06-18 10:00:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,7.02,2.38,7.4124759696
2020-06-18 10:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,7.18,2.22,7.5153709157
2020-06-18 11:00:00,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,-0.002,0.009219544500000001,7.2,2.22,7.5344807386
2020-06-18 11:30:00,0.008,0.001,0.0080622577,0.0,0.0,0.0,0.008,0.001,0.0080622577,7.5600000000000005,2.22,7.8792131587
2020-06-18 12:00:00,0.011,0.004,0.0117046999,0.0,0.0,0.0,0.011,0.004,0.0117046999,7.46,2.3,7.8065101038
2020-06-18 12:30:00,0.018000000000000002,-0.005,0.018681541700000002,0.0,0.0,0.0,0.018000000000000002,-0.005,0.018681541700000002,7.3,2.3,7.6537572473
2020-06-18 13:00:00,0.019,-0.001,0.019026297600000002,0.0,0.0,0.0,0.019,-0.001,0.019026297600000002,6.98,2.2800000000000002,7.3429421896000004
2020-06-18 13:30:00,0.042,-0.008,0.0427551167,0.0,0.0,0.0,0.042,-0.008,0.0427551167,6.14,1.8,6.3984060515
2020-06-18 14:00:00,0.065,-0.01,0.06576473220000001,0.0,0.0,0.0,0.065,-0.01,0.06576473220000001,6.5600000000000005,2.1,6.8879314747
2020-06-18 14:30:00,0.065,-0.009000000000000001,0.0656201189,0.0,0.0,0.0,0.065,-0.009000000000000001,0.0656201189,6.5600000000000005,2.02,6.8639638694
2020-06-18 15:00:00,0.076,-0.016,0.0776659514,0.0,0.0,0.0,0.076,-0.016,0.0776659514,6.68,2.16,7.0205412897
2020-06-18 15:30:00,0.145,-0.039,0.150153255,0.0,0.0,0.0,0.145,-0.039,0.150153255,6.76,2.34,7.1535445759
2020-06-18 16:00:00,0.232,-0.06,0.2396330528,0.0,0.0,0.0,0.232,-0.06,0.2396330528,6.64,2.4,7.0604249164
2020-06-18 16:30:00,0.17400000000000002,-0.046,0.1799777764,0.0,0.0,0.0,0.17400000000000002,-0.046,0.1799777764,7.28,2.44,7.6780205782
2020-06-18 17:00:00,0.078,-0.033,0.08469356530000001,0.0,0.0,0.0,0.078,-0.033,0.08469356530000001,8.1,2.7,8.5381496825
2020-06-18 17:30:00,0.079,-0.038,0.0876641318,0.0,0.0,0.0,0.079,-0.038,0.0876641318,8.28,2.54,8.6608313689
2020-06-18 18:00:00,0.074,-0.036000000000000004,0.08229216240000001,0.0,0.0,0.0,0.074,-0.036000000000000004,0.08229216240000001,8.34,2.44,8.6896029829
2020-06-18 18:30:00,0.024,-0.023,0.033241540300000004,0.0,0.0,0.0,0.024,-0.023,0.033241540300000004,8.22,2.48,8.5859652923
2020-06-18 19:00:00,0.01,-0.005,0.0111803399,0.0,0.0,0.0,0.01,-0.005,0.0111803399,7.94,2.24,8.2499212117
2020-06-18 19:30:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,7.6,2.08,7.8794923694
2020-06-18 20:00:00,0.01,-0.001,0.0100498756,0.0,0.0,0.0,0.01,-0.001,0.0100498756,7.14,1.88,7.3833596689
2020-06-18 20:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,6.78,1.7000000000000002,6.9898783967
2020-06-18 21:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.48,1.56,6.665133157
2020-06-18 21:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.34,1.3599999999999999,6.4842270164
2020-06-18 22:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,6.2,1.3599999999999999,6.3474089202
2020-06-18 22:30:00,0.006,-0.021,0.0218403297,0.0,0.0,0.0,0.006,-0.021,0.0218403297,6.02,1.3599999999999999,6.1717096497
2020-06-18 23:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.92,1.3599999999999999,6.0742077673
2020-06-18 23:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.5,1.16,5.620996353
2020-06-19 00:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.44,1.12,5.5540975865
2020-06-19 00:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.32,1.12,5.4366165949
2020-06-19 01:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.2,1.06,5.306938854
2020-06-19 01:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.4,1.1400000000000001,5.5190216524
2020-06-19 02:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.48,1.2,5.6098484828
2020-06-19 02:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.48,1.16,5.6014283893
2020-06-19 03:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.36,1.18,5.4883513007
2020-06-19 03:30:00,0.008,0.007,0.0106301458,0.0,0.0,0.0,0.008,0.007,0.0106301458,5.38,1.16,5.5036351623
2020-06-19 04:00:00,0.004,0.003,0.005,0.0,0.0,0.0,0.004,0.003,0.005,5.42,1.22,5.5556097775
2020-06-19 04:30:00,0.004,0.001,0.0041231056,-0.26,0.0,0.26,0.004,0.001,0.0041231056,5.42,1.22,5.5556097775
2020-06-19 05:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,5.36,1.12,5.4757647868
2020-06-19 05:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,5.6,1.26,5.74
2020-06-19 06:00:00,0.009000000000000001,0.009000000000000001,0.0127279221,0.0,0.0,0.0,0.009000000000000001,0.009000000000000001,0.0127279221,5.9,1.5,6.0876925021
2020-06-19 06:30:00,0.171,-0.059000000000000004,0.1808922331,0.0,0.0,0.0,0.171,-0.059000000000000004,0.1808922331,5.98,1.76,6.2336185318
2020-06-19 07:00:00,0.384,-0.121,0.4026127171,0.0,0.0,0.0,0.384,-0.121,0.4026127171,5.84,2.08,6.1993548051
2020-06-19 07:30:00,0.382,-0.111,0.39780020110000003,0.0,0.0,0.0,0.382,-0.111,0.39780020110000003,6.5600000000000005,2.46,7.0060830712
2020-06-19 08:00:00,0.389,-0.116,0.40592733340000003,0.0,0.0,0.0,0.389,-0.116,0.40592733340000003,6.9,2.66,7.3949712643
2020-06-19 08:30:00,0.312,-0.101,0.3279405434,0.0,0.0,0.0,0.312,-0.101,0.3279405434,7.16,2.64,7.6311991194
2020-06-19 09:00:00,0.216,-0.052000000000000005,0.2221711052,0.0,0.0,0.0,0.216,-0.052000000000000005,0.2221711052,7.38,2.42,7.766646638
2020-06-19 09:30:00,0.26,-0.069,0.269,0.0,0.0,0.0,0.26,-0.069,0.269,7.26,2.42,7.6527119376
2020-06-19 10:00:00,0.308,-0.077,0.3174791332,0.0,0.0,0.0,0.308,-0.077,0.3174791332,7.16,2.46,7.5708123738
2020-06-19 10:30:00,0.335,-0.083,0.3451289614,0.0,0.0,0.0,0.335,-0.083,0.3451289614,6.96,2.52,7.4021618464
2020-06-19 11:00:00,0.362,-0.094,0.37400534760000004,0.0,0.0,0.0,0.362,-0.094,0.37400534760000004,6.78,2.4,7.1922458245
2020-06-19 11:30:00,0.399,-0.109,0.41362059910000004,0.0,0.0,0.0,0.399,-0.109,0.41362059910000004,6.92,2.48,7.3509727247
2020-06-19 12:00:00,0.31,-0.083,0.32091899290000003,0.0,0.0,0.0,0.31,-0.083,0.32091899290000003,7.08,2.4,7.475720701
2020-06-19 12:30:00,0.324,-0.093,0.3370830758,0.0,0.0,0.0,0.324,-0.093,0.3370830758,7.22,2.44,7.6211547681
2020-06-19 13:00:00,0.336,-0.248,0.4176122604,0.0,0.0,0.0,0.336,-0.248,0.4176122604,7.24,2.46,7.6465155463
2020-06-19 13:30:00,0.339,-0.101,0.3537258826,0.0,0.0,0.0,0.339,-0.101,0.3537258826,6.42,2.0,6.7243140914
2020-06-19 14:00:00,0.368,-0.113,0.3849584393,0.0,0.0,0.0,0.368,-0.113,0.3849584393,6.12,2.2,6.5034144878
2020-06-19 14:30:00,0.47000000000000003,-0.135,0.48900409,0.0,0.0,0.0,0.47000000000000003,-0.135,0.48900409,5.86,2.36,6.3173728717
2020-06-19 15:00:00,0.494,-0.147,0.5154076057,0.0,0.0,0.0,0.494,-0.147,0.5154076057,6.0,2.38,6.454796666
2020-06-19 15:30:00,0.355,-0.125,0.3763641853,0.0,0.0,0.0,0.355,-0.125,0.3763641853,6.4,2.4,6.8352029963
2020-06-19 16:00:00,0.303,-0.11,0.3223491895,0.0,0.0,0.0,0.303,-0.11,0.3223491895,6.32,2.34,6.7392877962
2020-06-19 16:30:00,0.289,-0.10300000000000001,0.3068061277,0.0,0.0,0.0,0.289,-0.10300000000000001,0.3068061277,6.44,2.38,6.8657119077
2020-06-19 17:00:00,0.30000000000000004,-0.08600000000000001,0.3120833222,0.0,0.0,0.0,0.30000000000000004,-0.08600000000000001,0.3120833222,7.02,2.44,7.4319580193
2020-06-19 17:30:00,0.357,-0.098,0.37020669900000003,0.0,0.0,0.0,0.357,-0.098,0.37020669900000003,6.94,2.12,7.256583218
2020-06-19 18:00:00,0.366,-0.10200000000000001,0.3799473648,0.0,0.0,0.0,0.366,-0.10200000000000001,0.3799473648,6.88,2.18,7.2171185386
2020-06-19 18:30:00,0.433,-0.126,0.4509600869,0.0,0.0,0.0,0.433,-0.126,0.4509600869,6.5600000000000005,2.22,6.9254602735
2020-06-19 19:00:00,0.399,-0.108,0.4133581982,0.0,0.0,0.0,0.399,-0.108,0.4133581982,6.52,2.16,6.8684787253
2020-06-19 19:30:00,0.369,-0.096,0.3812833592,0.0,0.0,0.0,0.369,-0.096,0.3812833592,6.5,2.02,6.8066438132
2020-06-19 20:00:00,0.364,-0.094,0.3759414848,0.0,0.0,0.0,0.364,-0.094,0.3759414848,6.28,1.94,6.5728228335
2020-06-19 20:30:00,0.34600000000000003,-0.09,0.35751363610000003,0.0,0.0,0.0,0.34600000000000003,-0.09,0.35751363610000003,6.04,1.8399999999999999,6.31404783
2020-06-19 21:00:00,0.354,-0.094,0.3662676617,0.0,0.0,0.0,0.354,-0.094,0.3662676617,5.54,1.62,5.772001386
2020-06-19 21:30:00,0.23,-0.067,0.23956001340000002,0.0,0.0,0.0,0.23,-0.067,0.23956001340000002,5.7,1.52,5.8991863846
2020-06-19 22:00:00,0.166,-0.057,0.17551353220000002,0.0,0.0,0.0,0.166,-0.057,0.17551353220000002,5.86,1.46,6.0391390115
2020-06-19 22:30:00,0.158,-0.052000000000000005,0.1663370073,0.0,0.0,0.0,0.158,-0.052000000000000005,0.1663370073,5.92,1.44,6.0926184847
2020-06-19 23:00:00,0.10200000000000001,-0.039,0.10920164830000001,0.0,0.0,0.0,0.10200000000000001,-0.039,0.10920164830000001,5.84,1.48,6.0246161703
2020-06-19 23:30:00,0.149,-0.049,0.1568502471,0.0,0.0,0.0,0.149,-0.049,0.1568502471,5.18,1.34,5.350513994
2020-06-20 00:00:00,0.14300000000000002,-0.046,0.1502165104,0.0,0.0,0.0,0.14300000000000002,-0.046,0.1502165104,5.3,1.3,5.4571054599
2020-06-20 00:30:00,0.133,-0.045,0.1404065526,0.0,0.0,0.0,0.133,-0.045,0.1404065526,5.14,1.1400000000000001,5.2649026582000005
2020-06-20 01:00:00,0.077,-0.027,0.0815965686,0.0,0.0,0.0,0.077,-0.027,0.0815965686,4.94,1.02,5.0442045954
2020-06-20 01:30:00,0.057,-0.018000000000000002,0.0597745765,0.0,0.0,0.0,0.057,-0.018000000000000002,0.0597745765,5.18,1.04,5.2833701366
2020-06-20 02:00:00,0.044,-0.012,0.045607017,0.0,0.0,0.0,0.044,-0.012,0.045607017,5.44,1.22,5.575123317
2020-06-20 02:30:00,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0,0.032,-0.004,0.032249031000000004,5.54,1.22,5.6727418415
2020-06-20 03:00:00,0.027,0.017,0.031906112300000004,0.0,0.0,0.0,0.027,0.017,0.031906112300000004,5.4,1.2,5.5317266744
2020-06-20 03:30:00,0.024,0.003,0.0241867732,0.0,0.0,0.0,0.024,0.003,0.0241867732,5.28,1.16,5.405922678
2020-06-20 04:00:00,0.028,-0.013000000000000001,0.0308706981,0.0,0.0,0.0,0.028,-0.013000000000000001,0.0308706981,5.2,1.16,5.3278138106
2020-06-20 04:30:00,0.022,-0.008,0.0234093998,0.0,0.0,0.0,0.022,-0.008,0.0234093998,5.26,1.24,5.4041835646
2020-06-20 05:00:00,0.02,-0.017,0.0262488095,0.0,0.0,0.0,0.02,-0.017,0.0262488095,5.36,1.3,5.5153966312
2020-06-20 05:30:00,0.022,-0.007,0.023086792800000002,0.0,0.0,0.0,0.022,-0.007,0.023086792800000002,5.52,1.34,5.6803168926000005
2020-06-20 06:00:00,0.008,0.011,0.0136014705,0.0,0.0,0.0,0.008,0.011,0.0136014705,5.66,1.46,5.8452715933
2020-06-20 06:30:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,6.0,1.62,6.2148531761
2020-06-20 07:00:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,6.36,1.78,6.6043924777
2020-06-20 07:30:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,6.52,1.82,6.7692540209
2020-06-20 08:00:00,0.011,0.001,0.011045361,0.0,0.0,0.0,0.011,0.001,0.011045361,6.44,1.8599999999999999,6.7032231053
2020-06-20 08:30:00,0.028,0.003,0.0281602557,0.0,0.0,0.0,0.028,0.003,0.0281602557,6.5,1.8599999999999999,6.7608875157
2020-06-20 09:00:00,0.057,-0.027,0.0630713881,0.0,0.0,0.0,0.057,-0.027,0.0630713881,6.34,1.8399999999999999,6.6016058652
2020-06-20 09:30:00,0.088,-0.031,0.0933005895,0.0,0.0,0.0,0.088,-0.031,0.0933005895,6.42,1.8599999999999999,6.684010772
2020-06-20 10:00:00,0.196,-0.049,0.2020321757,0.0,0.0,0.0,0.196,-0.049,0.2020321757,5.84,1.8,6.1111046465
2020-06-20 10:30:00,0.281,-0.074,0.2905804536,0.0,0.0,0.0,0.281,-0.074,0.2905804536,5.58,1.78,5.8570299641
2020-06-20 11:00:00,0.252,-0.062,0.2595149321,0.0,0.0,0.0,0.252,-0.062,0.2595149321,5.58,1.76,5.8509828234
2020-06-20 11:30:00,0.266,-0.07100000000000001,0.2753125497,0.0,0.0,0.0,0.266,-0.07100000000000001,0.2753125497,5.3,1.82,5.6037844355
2020-06-20 12:00:00,0.341,-0.083,0.3509558377,0.0,0.0,0.0,0.341,-0.083,0.3509558377,5.16,1.6800000000000002,5.4266011462
2020-06-20 12:30:00,0.372,-0.088,0.3822669225,0.0,0.0,0.0,0.372,-0.088,0.3822669225,4.88,1.6,5.1356012306
2020-06-20 13:00:00,0.352,-0.085,0.3621173843,0.0,0.0,0.0,0.352,-0.085,0.3621173843,4.62,1.4,4.8274631019
2020-06-20 13:30:00,0.329,-0.084,0.3395541194,0.0,0.0,0.0,0.329,-0.084,0.3395541194,4.38,1.34,4.5803929962000005
2020-06-20 14:00:00,0.373,-0.091,0.3839400995,0.0,0.0,0.0,0.373,-0.091,0.3839400995,3.88,1.3,4.0919921799
2020-06-20 14:30:00,0.443,-0.11,0.4564526262,0.0,0.0,0.0,0.443,-0.11,0.4564526262,3.48,1.22,3.6876550815
2020-06-20 15:00:00,0.511,-0.136,0.5287882374,0.0,0.0,0.0,0.511,-0.136,0.5287882374,3.64,1.38,3.8928138923
2020-06-20 15:30:00,0.529,-0.179,0.5584639648,0.0,0.0,0.0,0.529,-0.179,0.5584639648,3.52,1.46,3.8107741996
2020-06-20 16:00:00,0.546,-0.198,0.5807925619000001,0.0,0.0,0.0,0.546,-0.198,0.5807925619000001,3.7199999999999998,1.56,4.0338567154
2020-06-20 16:30:00,0.562,-0.198,0.5958590437,0.0,0.0,0.0,0.562,-0.198,0.5958590437,3.7800000000000002,1.6600000000000001,4.1284379613
2020-06-20 17:00:00,0.534,-0.17500000000000002,0.5619439474,0.0,0.0,0.0,0.534,-0.17500000000000002,0.5619439474,4.66,1.74,4.9742537129
2020-06-20 17:30:00,0.524,-0.163,0.5487667993,0.0,0.0,0.0,0.524,-0.163,0.5487667993,5.2,1.88,5.5294122653
2020-06-20 18:00:00,0.432,-0.13,0.45113634300000005,0.0,0.0,0.0,0.432,-0.13,0.45113634300000005,6.16,2.04,6.4890060872
2020-06-20 18:30:00,0.459,-0.127,0.4762457349,0.0,0.0,0.0,0.459,-0.127,0.4762457349,6.6,2.08,6.92
2020-06-20 19:00:00,0.517,-0.149,0.5380427492000001,0.0,0.0,0.0,0.517,-0.149,0.5380427492000001,6.48,2.18,6.8368706292
2020-06-20 19:30:00,0.5,-0.148,0.5214441485,0.0,0.0,0.0,0.5,-0.148,0.5214441485,6.44,2.1,6.7737434259
2020-06-20 20:00:00,0.453,-0.126,0.47019676730000004,0.0,0.0,0.0,0.453,-0.126,0.47019676730000004,6.14,1.88,6.4213705702
2020-06-20 20:30:00,0.46900000000000003,-0.128,0.486153268,0.0,0.0,0.0,0.46900000000000003,-0.128,0.486153268,5.52,1.7000000000000002,5.7758462583
2020-06-20 21:00:00,0.545,-0.151,0.5655316083,0.0,0.0,0.0,0.545,-0.151,0.5655316083,5.06,1.7000000000000002,5.3379396774
2020-06-20 21:30:00,0.636,-0.192,0.6643493057000001,0.0,0.0,0.0,0.636,-0.192,0.6643493057000001,4.68,1.76,5.0
2020-06-20 22:00:00,0.6910000000000001,-0.212,0.7227897343,0.0,0.0,0.0,0.6910000000000001,-0.212,0.7227897343,4.6,1.76,4.9252005035
2020-06-20 22:30:00,0.717,-0.224,0.7511757451000001,0.0,0.0,0.0,0.717,-0.224,0.7511757451000001,4.36,1.6800000000000002,4.6724725788
2020-06-20 23:00:00,0.725,-0.229,0.7603065171000001,0.0,0.0,0.0,0.725,-0.229,0.7603065171000001,4.24,1.62,4.5389426081
2020-06-20 23:30:00,0.709,-0.218,0.7417580468,0.0,0.0,0.0,0.709,-0.218,0.7417580468,3.94,1.56,4.2375936568
2020-06-21 00:00:00,0.704,-0.213,0.7355168251,0.0,0.0,0.0,0.704,-0.213,0.7355168251,3.86,1.52,4.1484937025
2020-06-21 00:30:00,0.673,-0.2,0.7020890257,0.0,0.0,0.0,0.673,-0.2,0.7020890257,3.64,1.46,3.9218873008
2020-06-21 01:00:00,0.604,-0.17,0.6274679275,0.0,0.0,0.0,0.604,-0.17,0.6274679275,4.02,1.46,4.2769147759
2020-06-21 01:30:00,0.645,-0.191,0.6726856621,0.0,0.0,0.0,0.645,-0.191,0.6726856621,3.98,1.5,4.2532810864
2020-06-21 02:00:00,0.6900000000000001,-0.21,0.7212489168,0.0,0.0,0.0,0.6900000000000001,-0.21,0.7212489168,4.04,1.6400000000000001,4.3601834824
2020-06-21 02:30:00,0.683,-0.209,0.7142618567,0.0,0.0,0.0,0.683,-0.209,0.7142618567,4.04,1.6400000000000001,4.3601834824
2020-06-21 03:00:00,0.674,-0.20500000000000002,0.7044863377,0.0,0.0,0.0,0.674,-0.20500000000000002,0.7044863377,3.92,1.56,4.2190046219
2020-06-21 03:30:00,0.596,-0.17500000000000002,0.6211610097,0.0,0.0,0.0,0.596,-0.17500000000000002,0.6211610097,4.06,1.5,4.3282328958
2020-06-21 04:00:00,0.419,-0.115,0.4344951093,0.0,0.0,0.0,0.419,-0.115,0.4344951093,4.38,1.3599999999999999,4.5862838988
2020-06-21 04:30:00,0.328,-0.079,0.3373796082,0.0,0.0,0.0,0.328,-0.079,0.3373796082,4.46,1.22,4.6238512087
2020-06-21 05:00:00,0.267,-0.056,0.2728094573,0.0,0.0,0.0,0.267,-0.056,0.2728094573,4.58,1.22,4.7397046321000005
2020-06-21 05:30:00,0.217,-0.059000000000000004,0.2248777446,0.0,0.0,0.0,0.217,-0.059000000000000004,0.2248777446,4.78,1.28,4.9484138873
2020-06-21 06:00:00,0.227,-0.066,0.2364000846,0.0,0.0,0.0,0.227,-0.066,0.2364000846,4.92,1.42,5.1208202468
2020-06-21 06:30:00,0.25,-0.07100000000000001,0.2598865137,0.0,0.0,0.0,0.25,-0.07100000000000001,0.2598865137,5.14,1.52,5.3600373133
2020-06-21 07:00:00,0.243,-0.07200000000000001,0.2534423011,0.0,0.0,0.0,0.243,-0.07200000000000001,0.2534423011,5.24,1.58,5.4730247578
2020-06-21 07:30:00,0.36,-0.098,0.37310052260000004,0.0,0.0,0.0,0.36,-0.098,0.37310052260000004,5.3,1.74,5.5783151578
2020-06-21 08:00:00,0.361,-0.094,0.3730375316,0.0,0.0,0.0,0.361,-0.094,0.3730375316,5.48,1.78,5.7618399839
2020-06-21 08:30:00,0.35000000000000003,-0.084,0.3599388837,0.0,0.0,0.0,0.35000000000000003,-0.084,0.3599388837,5.66,1.76,5.9273265474
2020-06-21 09:00:00,0.391,-0.098,0.4030942818,0.0,0.0,0.0,0.391,-0.098,0.4030942818,5.72,1.82,6.0025661179
2020-06-21 09:30:00,0.453,-0.117,0.4678653652,0.0,0.0,0.0,0.453,-0.117,0.4678653652,5.64,1.6800000000000002,5.8848959209
2020-06-21 10:00:00,0.504,-0.13,0.5204959174,0.0,0.0,0.0,0.504,-0.13,0.5204959174,5.6,1.74,5.8640941329
2020-06-21 10:30:00,0.515,-0.14,0.5336899849,0.0,0.0,0.0,0.515,-0.14,0.5336899849,5.9,1.78,6.1626617626
2020-06-21 11:00:00,0.427,-0.105,0.4397203657,0.0,0.0,0.0,0.427,-0.105,0.4397203657,5.42,1.6800000000000002,5.6743986466
2020-06-21 11:30:00,0.519,-0.135,0.5362704542,0.0,0.0,0.0,0.519,-0.135,0.5362704542,5.88,1.8599999999999999,6.1671711505
2020-06-21 12:00:00,0.533,-0.137,0.5503253583000001,0.0,0.0,0.0,0.533,-0.137,0.5503253583000001,5.88,1.8599999999999999,6.1671711505
2020-06-21 12:30:00,0.608,-0.167,0.6305180410000001,0.0,0.0,0.0,0.608,-0.167,0.6305180410000001,5.84,1.78,6.1052436479
2020-06-21 13:00:00,0.587,-0.162,0.6089441682,0.0,0.0,0.0,0.587,-0.162,0.6089441682,5.16,1.6800000000000002,5.4266011462
2020-06-21 13:30:00,0.627,-0.177,0.6515044129,0.0,0.0,0.0,0.627,-0.177,0.6515044129,4.9,1.72,5.1931108211
2020-06-21 14:00:00,0.677,-0.19,0.7031564549,0.0,0.0,0.0,0.677,-0.19,0.7031564549,4.3,1.72,4.6312417341
2020-06-21 14:30:00,0.682,-0.195,0.7093299655,0.0,0.0,0.0,0.682,-0.195,0.7093299655,3.92,1.58,4.2264405828000005
2020-06-21 15:00:00,0.6960000000000001,-0.209,0.7267028278000001,0.0,0.0,0.0,0.6960000000000001,-0.209,0.7267028278000001,3.7,1.56,4.0154202769
2020-06-21 15:30:00,0.685,-0.231,0.7229010997,0.0,0.0,0.0,0.685,-0.231,0.7229010997,3.76,1.6600000000000001,4.1101338178
2020-06-21 16:00:00,0.6880000000000001,-0.24,0.7286590424,0.0,0.0,0.0,0.6880000000000001,-0.24,0.7286590424,4.02,1.6800000000000002,4.3569255215
2020-06-21 16:30:00,0.66,-0.224,0.6969763267,0.0,0.0,0.0,0.66,-0.224,0.6969763267,4.34,1.78,4.6908421419
2020-06-21 17:00:00,0.656,-0.21,0.6887931475,0.0,0.0,0.0,0.656,-0.21,0.6887931475,4.64,1.8599999999999999,4.9989198833
2020-06-21 17:30:00,0.648,-0.189,0.675,0.0,0.0,0.0,0.648,-0.189,0.675,5.44,2.02,5.8029302943
2020-06-21 18:00:00,0.642,-0.191,0.6698096745000001,0.0,0.0,0.0,0.642,-0.191,0.6698096745000001,6.06,2.2,6.4469837909
2020-06-21 18:30:00,0.582,-0.167,0.6054857554,0.0,0.0,0.0,0.582,-0.167,0.6054857554,6.32,2.24,6.7052218457
2020-06-21 19:00:00,0.58,-0.17,0.6044005295,0.0,0.0,0.0,0.58,-0.17,0.6044005295,6.08,2.16,6.4522864165
2020-06-21 19:30:00,0.594,-0.17300000000000001,0.6186800466,0.0,0.0,0.0,0.594,-0.17300000000000001,0.6186800466,5.96,1.94,6.2677906793
2020-06-21 20:00:00,0.5700000000000001,-0.165,0.5934012133000001,0.0,0.0,0.0,0.5700000000000001,-0.165,0.5934012133000001,5.5600000000000005,1.74,5.8259076546
2020-06-21 20:30:00,0.40800000000000003,-0.105,0.42129443390000004,0.0,0.0,0.0,0.40800000000000003,-0.105,0.42129443390000004,5.32,1.46,5.5167019133
2020-06-21 21:00:00,0.281,-0.07,0.28958763790000003,0.0,0.0,0.0,0.281,-0.07,0.28958763790000003,5.68,1.46,5.8646398014
2020-06-21 21:30:00,0.171,-0.047,0.1773414785,0.0,0.0,0.0,0.171,-0.047,0.1773414785,5.94,1.5,6.1264671712
2020-06-21 22:00:00,0.133,-0.045,0.1404065526,0.0,0.0,0.0,0.133,-0.045,0.1404065526,5.74,1.38,5.9035582491
2020-06-21 22:30:00,0.079,-0.036000000000000004,0.0868158972,0.0,0.0,0.0,0.079,-0.036000000000000004,0.0868158972,5.8,1.3,5.9439044407
2020-06-21 23:00:00,0.09,-0.038,0.0976933979,0.0,0.0,0.0,0.09,-0.038,0.0976933979,5.46,1.26,5.6034989069000005
2020-06-21 23:30:00,0.08700000000000001,-0.036000000000000004,0.094154129,0.0,0.0,0.0,0.08700000000000001,-0.036000000000000004,0.094154129,5.14,1.22,5.2828022867
2020-06-22 00:00:00,0.095,-0.04,0.1030776406,0.0,0.0,0.0,0.095,-0.04,0.1030776406,4.5600000000000005,1.06,4.6815809296
2020-06-22 00:30:00,0.17200000000000001,-0.057,0.18119878590000002,0.0,0.0,0.0,0.17200000000000001,-0.057,0.18119878590000002,4.16,1.02,4.2832230855
2020-06-22 01:00:00,0.158,-0.055,0.1672991333,0.0,0.0,0.0,0.158,-0.055,0.1672991333,4.12,1.0,4.2396226247
2020-06-22 01:30:00,0.117,-0.051000000000000004,0.1276322843,0.0,0.0,0.0,0.117,-0.051000000000000004,0.1276322843,4.32,1.06,4.4481456811
2020-06-22 02:00:00,0.148,-0.053,0.1572036895,0.0,0.0,0.0,0.148,-0.053,0.1572036895,4.44,1.1400000000000001,4.5840157068
2020-06-22 02:30:00,0.1,-0.043000000000000003,0.108853112,0.0,0.0,0.0,0.1,-0.043000000000000003,0.108853112,4.46,1.1,4.593647788
2020-06-22 03:00:00,0.168,-0.057,0.1774063133,0.0,0.0,0.0,0.168,-0.057,0.1774063133,4.24,1.04,4.3656843679
2020-06-22 03:30:00,0.154,-0.054,0.1631931371,0.0,0.0,0.0,0.154,-0.054,0.1631931371,4.14,1.0,4.2590609294
2020-06-22 04:00:00,0.184,-0.067,0.1958187938,0.0,0.0,0.0,0.184,-0.067,0.1958187938,4.06,1.0,4.1813394983
2020-06-22 04:30:00,0.195,-0.07,0.20718349360000002,0.0,0.0,0.0,0.195,-0.07,0.20718349360000002,4.18,1.0,4.2979530011
2020-06-22 05:00:00,0.32,-0.08700000000000001,0.3316157415,0.0,0.0,0.0,0.32,-0.08700000000000001,0.3316157415,4.16,1.08,4.2979064671
2020-06-22 05:30:00,0.372,-0.11,0.3879226727,0.0,0.0,0.0,0.372,-0.11,0.3879226727,4.18,1.22,4.3544000735
2020-06-22 06:00:00,0.333,-0.105,0.3491618536,0.0,0.0,0.0,0.333,-0.105,0.3491618536,4.74,1.44,4.9539075486
2020-06-22 06:30:00,0.30000000000000004,-0.092,0.3137897385,0.0,0.0,0.0,0.30000000000000004,-0.092,0.3137897385,5.06,1.5,5.2776509926
2020-06-22 07:00:00,0.406,-0.11900000000000001,0.42308037060000003,0.0,0.0,0.0,0.406,-0.11900000000000001,0.42308037060000003,5.14,1.78,5.4394852698000005
2020-06-22 07:30:00,0.5750000000000001,-0.19,0.6055782361000001,0.0,0.0,0.0,0.5750000000000001,-0.19,0.6055782361000001,5.54,2.44,6.053527897
2020-06-22 08:00:00,0.58,-0.179,0.6069934102,0.0,0.0,0.0,0.58,-0.179,0.6069934102,6.02,2.6,6.5574690238999995
2020-06-22 08:30:00,0.504,-0.145,0.5244435146,0.0,0.0,0.0,0.504,-0.145,0.5244435146,6.38,2.6,6.8894411965
2020-06-22 09:00:00,0.508,-0.14200000000000002,0.5274732221,0.0,0.0,0.0,0.508,-0.14200000000000002,0.5274732221,6.28,2.58,6.7893151348
2020-06-22 09:30:00,0.488,-0.149,0.5102401395,0.0,0.0,0.0,0.488,-0.149,0.5102401395,6.06,2.5,6.5554252341
2020-06-22 10:00:00,0.544,-0.153,0.5651061847000001,0.0,0.0,0.0,0.544,-0.153,0.5651061847000001,6.22,2.54,6.7186308129
2020-06-22 10:30:00,0.654,-0.203,0.6847809869,0.0,0.0,0.0,0.654,-0.203,0.6847809869,6.02,2.5,6.5184660772
2020-06-22 11:00:00,0.736,-0.229,0.7708028282,0.0,0.0,0.0,0.736,-0.229,0.7708028282,5.08,2.58,5.6976135355
2020-06-22 11:30:00,0.736,-0.231,0.7713993778,0.0,0.0,0.0,0.736,-0.231,0.7713993778,5.44,2.76,6.1000983599
2020-06-22 12:00:00,0.716,-0.216,0.7478716467000001,0.0,0.0,0.0,0.716,-0.216,0.7478716467000001,5.62,2.74,6.2523595546
2020-06-22 12:30:00,0.708,-0.215,0.7399249962000001,0.0,0.0,0.0,0.708,-0.215,0.7399249962000001,6.08,2.68,6.6444563359
2020-06-22 13:00:00,0.725,-0.223,0.7585209292,0.0,0.0,0.0,0.725,-0.223,0.7585209292,5.5,2.56,6.0665970692
2020-06-22 13:30:00,0.74,-0.232,0.7755153126000001,0.0,0.0,0.0,0.74,-0.232,0.7755153126000001,4.84,2.24,5.3332166654
2020-06-22 14:00:00,0.731,-0.227,0.7654345171,0.0,0.0,0.0,0.731,-0.227,0.7654345171,4.86,2.56,5.4930137447
2020-06-22 14:30:00,0.74,-0.226,0.7737415589000001,0.0,0.0,0.0,0.74,-0.226,0.7737415589000001,4.62,2.38,5.1969991341
2020-06-22 15:00:00,0.719,-0.218,0.7513221679000001,0.0,0.0,0.0,0.719,-0.218,0.7513221679000001,4.84,2.4,5.4023698504
2020-06-22 15:30:00,0.722,-0.246,0.762758153,-0.26,0.0,0.26,0.722,-0.246,0.762758153,5.2,2.52,5.7784426968
2020-06-22 16:00:00,0.6930000000000001,-0.248,0.7360387218000001,0.0,0.0,0.0,0.6930000000000001,-0.248,0.7360387218000001,5.44,2.58,6.0207972894
2020-06-22 16:30:00,0.7000000000000001,-0.251,0.7436403701000001,0.0,0.0,0.0,0.7000000000000001,-0.251,0.7436403701000001,5.88,2.7199999999999998,6.478641833
2020-06-22 17:00:00,0.6900000000000001,-0.242,0.731207221,0.0,0.0,0.0,0.6900000000000001,-0.242,0.731207221,6.14,2.68,6.6994029585
2020-06-22 17:30:00,0.68,-0.227,0.7168884153,0.0,0.0,0.0,0.68,-0.227,0.7168884153,6.2,2.46,6.6702023957000005
2020-06-22 18:00:00,0.6900000000000001,-0.219,0.7239205758,0.0,0.0,0.0,0.6900000000000001,-0.219,0.7239205758,6.68,2.54,7.1466075868
2020-06-22 18:30:00,0.71,-0.222,0.7438978424,0.0,0.0,0.0,0.71,-0.222,0.7438978424,6.78,2.6,7.2614323656
2020-06-22 19:00:00,0.6940000000000001,-0.214,0.7262451377,0.0,0.0,0.0,0.6940000000000001,-0.214,0.7262451377,6.7,2.52,7.1582400072
2020-06-22 19:30:00,0.712,-0.224,0.746404716,0.0,0.0,0.0,0.712,-0.224,0.746404716,6.28,2.42,6.7301411575
