Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 20:00:00,0.722,-0.223,0.7556540214,0.0,0.0,0.0,0.722,-0.223,0.7556540214,5.6,2.16,6.0021329542
2020-06-22 20:30:00,0.711,-0.219,0.7439637088000001,0.0,0.0,0.0,0.711,-0.219,0.7439637088000001,5.24,2.0,5.608707516
2020-06-22 21:00:00,0.708,-0.216,0.7402161846,0.0,0.0,0.0,0.708,-0.216,0.7402161846,5.06,1.92,5.4120236511
2020-06-22 21:30:00,0.7030000000000001,-0.212,0.7342703862000001,0.0,0.0,0.0,0.7030000000000001,-0.212,0.7342703862000001,4.92,1.8,5.2389311887
2020-06-22 22:00:00,0.686,-0.20500000000000002,0.7159755582,0.0,0.0,0.0,0.686,-0.20500000000000002,0.7159755582,4.68,1.6,4.9459478364
2020-06-22 22:30:00,0.657,-0.193,0.6847612723000001,0.0,0.0,0.0,0.657,-0.193,0.6847612723000001,4.54,1.54,4.7940796823
2020-06-22 23:00:00,0.663,-0.199,0.6922210630000001,0.0,0.0,0.0,0.663,-0.199,0.6922210630000001,4.04,1.56,4.3307274216
2020-06-22 23:30:00,0.621,-0.181,0.6468400111,0.0,0.0,0.0,0.621,-0.181,0.6468400111,3.86,1.4,4.1060443251
2020-06-23 00:00:00,0.613,-0.178,0.6383204524,0.0,0.0,0.0,0.613,-0.178,0.6383204524,3.64,1.3599999999999999,3.8857689072
2020-06-23 00:30:00,0.589,-0.169,0.6127658607,0.0,0.0,0.0,0.589,-0.169,0.6127658607,3.42,1.28,3.6516845428
2020-06-23 01:00:00,0.554,-0.16,0.5766420033,0.0,0.0,0.0,0.554,-0.16,0.5766420033,3.36,1.32,3.6099861496
2020-06-23 01:30:00,0.449,-0.124,0.4658079003,0.0,0.0,0.0,0.449,-0.124,0.4658079003,3.88,1.32,4.0983899277999996
2020-06-23 02:00:00,0.362,-0.097,0.3747705965,0.0,0.0,0.0,0.362,-0.097,0.3747705965,4.18,1.32,4.3834689459
2020-06-23 02:30:00,0.397,-0.111,0.4122256664,0.0,0.0,0.0,0.397,-0.111,0.4122256664,4.52,1.4,4.7318495327
2020-06-23 03:00:00,0.373,-0.101,0.38643240030000003,0.0,0.0,0.0,0.373,-0.101,0.38643240030000003,4.46,1.3,4.6456000689
2020-06-23 03:30:00,0.41400000000000003,-0.117,0.4302150625,0.0,0.0,0.0,0.41400000000000003,-0.117,0.4302150625,4.4,1.3,4.5880278988
2020-06-23 04:00:00,0.438,-0.125,0.45548765080000003,0.0,0.0,0.0,0.438,-0.125,0.45548765080000003,4.3,1.34,4.5039538186
2020-06-23 04:30:00,0.40900000000000003,-0.113,0.4243229902,0.0,-0.26,0.26,0.40900000000000003,-0.113,0.4243229902,4.38,1.32,4.5745819481000005
2020-06-23 05:00:00,0.387,-0.108,0.4017872571,0.0,0.0,0.0,0.387,-0.108,0.4017872571,4.42,1.3,4.6072117381
2020-06-23 05:30:00,0.393,-0.114,0.4092004399,0.0,0.0,0.0,0.393,-0.114,0.4092004399,4.38,1.3599999999999999,4.5862838988
2020-06-23 06:00:00,0.394,-0.122,0.41245605830000004,0.0,0.0,0.0,0.394,-0.122,0.41245605830000004,4.86,1.6,5.1166004339
2020-06-23 06:30:00,0.375,-0.113,0.3916554608,0.0,0.0,0.0,0.375,-0.113,0.3916554608,5.4,1.8,5.6920997883
2020-06-23 07:00:00,0.384,-0.114,0.4005646015,0.0,0.0,0.0,0.384,-0.114,0.4005646015,5.68,1.96,6.0086604164
2020-06-23 07:30:00,0.313,-0.096,0.3273912033,0.0,0.0,0.0,0.313,-0.096,0.3273912033,6.5,2.38,6.9220228257
2020-06-23 08:00:00,0.333,-0.105,0.3491618536,0.0,0.0,0.0,0.333,-0.105,0.3491618536,6.76,2.64,7.2572170975
2020-06-23 08:30:00,0.313,-0.091,0.3259601203,0.0,0.0,0.0,0.313,-0.091,0.3259601203,7.1,2.64,7.5749323429
2020-06-23 09:00:00,0.373,-0.105,0.3874970968,0.0,0.0,0.0,0.373,-0.105,0.3874970968,6.9,2.64,7.3878007553
2020-06-23 09:30:00,0.34600000000000003,-0.096,0.35907102360000004,0.0,0.0,0.0,0.34600000000000003,-0.096,0.35907102360000004,6.7,2.48,7.1442564344
2020-06-23 10:00:00,0.301,-0.08600000000000001,0.3130447252,0.0,0.0,0.0,0.301,-0.08600000000000001,0.3130447252,6.8,2.56,7.265920451
2020-06-23 10:30:00,0.258,-0.078,0.2695329293,0.0,0.0,0.0,0.258,-0.078,0.2695329293,6.7,2.5,7.1512236715
2020-06-23 11:00:00,0.268,-0.077,0.2788422493,0.0,0.0,0.0,0.268,-0.077,0.2788422493,6.32,2.36,6.7462582222
2020-06-23 11:30:00,0.261,-0.077,0.2721212965,0.0,0.0,0.0,0.261,-0.077,0.2721212965,6.54,2.42,6.9733779476
2020-06-23 12:00:00,0.302,-0.08700000000000001,0.3142817208,0.0,0.0,0.0,0.302,-0.08700000000000001,0.3142817208,6.2,2.52,6.6925630367
2020-06-23 12:30:00,0.34800000000000003,-0.099,0.3618079601,0.0,0.0,0.0,0.34800000000000003,-0.099,0.3618079601,6.18,2.48,6.6590389697
2020-06-23 13:00:00,0.386,-0.113,0.4022001989,0.0,0.0,0.0,0.386,-0.113,0.4022001989,5.78,2.38,6.2508239457
2020-06-23 13:30:00,0.369,-0.105,0.3836482764,0.0,0.0,0.0,0.369,-0.105,0.3836482764,5.08,1.82,5.3961838367
2020-06-23 14:00:00,0.388,-0.10300000000000001,0.4014386628,0.0,0.0,0.0,0.388,-0.10300000000000001,0.4014386628,4.96,2.04,5.3631334125
2020-06-23 14:30:00,0.379,-0.1,0.39197066220000004,0.0,0.0,0.0,0.379,-0.1,0.39197066220000004,4.8,2.08,5.2312904718
2020-06-23 15:00:00,0.338,-0.093,0.350560979,0.0,0.0,0.0,0.338,-0.093,0.350560979,4.96,2.16,5.4099168201
2020-06-23 15:30:00,0.41500000000000004,-0.147,0.44026582880000004,0.0,0.0,0.0,0.41500000000000004,-0.147,0.44026582880000004,5.1,2.3,5.5946402923
2020-06-23 16:00:00,0.373,-0.136,0.3970201506,0.0,0.0,0.0,0.373,-0.136,0.3970201506,5.26,2.3,5.7408710141
2020-06-23 16:30:00,0.451,-0.162,0.4792128963,0.0,0.0,0.0,0.451,-0.162,0.4792128963,5.18,2.38,5.70059646
2020-06-23 17:00:00,0.35000000000000003,-0.114,0.3680978131,0.0,0.0,0.0,0.35000000000000003,-0.114,0.3680978131,5.46,2.32,5.9324531182
2020-06-23 17:30:00,0.337,-0.1,0.3515238257,0.0,0.0,0.0,0.337,-0.1,0.3515238257,5.72,2.1,6.0933078045
2020-06-23 18:00:00,0.233,-0.066,0.24216729750000002,0.0,0.0,0.0,0.233,-0.066,0.24216729750000002,6.22,1.98,6.5275416506
2020-06-23 18:30:00,0.14200000000000002,-0.044,0.1486606875,0.0,0.0,0.0,0.14200000000000002,-0.044,0.1486606875,6.5600000000000005,1.96,6.8465465747
2020-06-23 19:00:00,0.136,-0.053,0.1459623239,0.0,0.0,0.0,0.136,-0.053,0.1459623239,6.58,2.02,6.8830807056
2020-06-23 19:30:00,0.09,-0.045,0.100623059,0.0,0.0,0.0,0.09,-0.045,0.100623059,6.16,1.8,6.4176007978000005
2020-06-23 20:00:00,0.056,-0.027,0.0621691242,0.0,0.0,0.0,0.056,-0.027,0.0621691242,6.08,1.8399999999999999,6.35232241
2020-06-23 20:30:00,0.021,-0.017,0.0270185122,0.0,0.0,0.0,0.021,-0.017,0.0270185122,5.98,1.6600000000000001,6.2061260058
2020-06-23 21:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,6.02,1.52,6.2089290542
2020-06-23 21:30:00,0.021,-0.004,0.021377558300000002,0.0,0.0,0.0,0.021,-0.004,0.021377558300000002,5.86,1.48,6.0440052945
2020-06-23 22:00:00,0.035,-0.003,0.035128336100000004,0.0,0.0,0.0,0.035,-0.003,0.035128336100000004,5.58,1.38,5.7481127338
2020-06-23 22:30:00,0.046,-0.025,0.0523545605,0.0,0.0,0.0,0.046,-0.025,0.0523545605,5.42,1.32,5.5784227161
2020-06-23 23:00:00,0.036000000000000004,-0.031,0.0475078941,0.0,0.0,0.0,0.036000000000000004,-0.031,0.0475078941,5.24,1.24,5.3847191199
2020-06-23 23:30:00,0.065,-0.042,0.0773886297,0.0,0.0,0.0,0.065,-0.042,0.0773886297,4.74,1.08,4.8614812557
2020-06-24 00:00:00,0.074,-0.047,0.0876641318,0.0,0.0,0.0,0.074,-0.047,0.0876641318,4.36,1.04,4.4823208274
2020-06-24 00:30:00,0.051000000000000004,-0.032,0.060207972900000004,0.0,0.0,0.0,0.051000000000000004,-0.032,0.060207972900000004,4.4,1.06,4.5258811297
2020-06-24 01:00:00,0.064,-0.034,0.0724706837,0.0,0.0,0.0,0.064,-0.034,0.0724706837,4.08,1.0,4.2007618357
2020-06-24 01:30:00,0.184,-0.068,0.19616319740000002,0.0,0.0,0.0,0.184,-0.068,0.19616319740000002,4.2,1.22,4.373602634
2020-06-24 02:00:00,0.259,-0.08600000000000001,0.27290474530000003,0.0,0.0,0.0,0.259,-0.08600000000000001,0.27290474530000003,4.14,1.26,4.3274935009
2020-06-24 02:30:00,0.199,-0.078,0.21374049690000002,0.0,0.0,0.0,0.199,-0.078,0.21374049690000002,4.36,1.3,4.5496813075
2020-06-24 03:00:00,0.14,-0.05,0.1486606875,0.0,0.0,0.0,0.14,-0.05,0.1486606875,4.72,1.2,4.8701540017
2020-06-24 03:30:00,0.11,-0.039,0.1167090399,0.0,0.0,0.0,0.11,-0.039,0.1167090399,4.88,1.2,5.0253756079
2020-06-24 04:00:00,0.112,-0.039,0.1185959527,0.0,0.0,0.0,0.112,-0.039,0.1185959527,4.82,1.18,4.9623381586
2020-06-24 04:30:00,0.115,-0.038,0.12111564720000001,0.0,0.0,0.0,0.115,-0.038,0.12111564720000001,4.8,1.16,4.9381778016
2020-06-24 05:00:00,0.117,-0.036000000000000004,0.1224132346,0.0,0.0,0.0,0.117,-0.036000000000000004,0.1224132346,4.78,1.1,4.9049362891
2020-06-24 05:30:00,0.121,-0.045,0.1290968629,0.0,0.0,0.0,0.121,-0.045,0.1290968629,4.98,1.24,5.1320561182
2020-06-24 06:00:00,0.117,-0.043000000000000003,0.12465151420000001,0.0,0.0,0.0,0.117,-0.043000000000000003,0.12465151420000001,5.36,1.42,5.5449075736
2020-06-24 06:30:00,0.059000000000000004,-0.03,0.066189123,0.0,0.0,0.0,0.059000000000000004,-0.03,0.066189123,5.7,1.58,5.9149302616
2020-06-24 07:00:00,0.021,-0.018000000000000002,0.0276586334,0.0,0.0,0.0,0.021,-0.018000000000000002,0.0276586334,6.14,1.74,6.3817865837
2020-06-24 07:30:00,0.0,-0.005,0.005,0.0,0.0,0.0,0.0,-0.005,0.005,6.82,2.26,7.1847059787
2020-06-24 08:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.18,2.54,7.6160357142
2020-06-24 08:30:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,7.42,2.54,7.8427036155
2020-06-24 09:00:00,0.023,-0.007,0.024041630600000002,0.0,0.0,0.0,0.023,-0.007,0.024041630600000002,7.08,2.42,7.482165462
2020-06-24 09:30:00,0.031,-0.006,0.0315753068,0.0,0.0,0.0,0.031,-0.006,0.0315753068,6.96,2.38,7.3556780789000005
2020-06-24 10:00:00,0.033,-0.007,0.0337342556,0.0,0.0,0.0,0.033,-0.007,0.0337342556,6.88,2.42,7.2932023145
2020-06-24 10:30:00,0.032,-0.008,0.032984845,0.0,0.0,0.0,0.032,-0.008,0.032984845,5.52,1.8599999999999999,5.8249463517
2020-06-24 11:00:00,0.038,-0.008,0.0388329757,0.0,0.0,0.0,0.038,-0.008,0.0388329757,4.34,1.5,4.5919059224000005
2020-06-24 11:30:00,0.039,-0.006,0.0394588393,0.0,0.0,0.0,0.039,-0.006,0.0394588393,5.16,1.56,5.3906585869
2020-06-24 12:00:00,0.044,-0.004,0.0441814441,0.0,0.0,0.0,0.044,-0.004,0.0441814441,5.3,1.6,5.5362442143
2020-06-24 12:30:00,0.052000000000000005,-0.007,0.0524690385,0.0,0.0,0.0,0.052000000000000005,-0.007,0.0524690385,5.0,1.54,5.2317874575
2020-06-24 13:00:00,0.08,-0.012,0.0808949937,0.0,0.0,0.0,0.08,-0.012,0.0808949937,4.88,1.46,5.0937216257
2020-06-24 13:30:00,0.081,-0.016,0.0825651258,0.0,0.0,0.0,0.081,-0.016,0.0825651258,4.66,1.46,4.8833594994
2020-06-24 14:00:00,0.064,-0.016,0.06596969,0.0,0.0,0.0,0.064,-0.016,0.06596969,4.52,1.44,4.7438381085
2020-06-24 14:30:00,0.083,-0.01,0.08360023920000001,0.0,0.0,0.0,0.083,-0.01,0.08360023920000001,4.34,1.4,4.560219293
2020-06-24 15:00:00,0.122,-0.001,0.1220040983,0.0,0.0,0.0,0.122,-0.001,0.1220040983,4.34,1.44,4.5726578704000005
2020-06-24 15:30:00,0.059000000000000004,0.0,0.059000000000000004,0.0,0.0,0.0,0.059000000000000004,0.0,0.059000000000000004,4.52,1.44,4.7438381085
2020-06-24 16:00:00,0.023,0.015,0.027459060400000002,0.0,0.0,0.0,0.023,0.015,0.027459060400000002,4.92,1.6,5.1736254213
2020-06-24 16:30:00,0.016,0.009000000000000001,0.0183575598,0.0,0.0,0.0,0.016,0.009000000000000001,0.0183575598,5.46,1.76,5.7366540771
2020-06-24 17:00:00,0.014,0.005,0.0148660687,0.0,0.0,0.0,0.014,0.005,0.0148660687,5.88,1.9,6.1793527169
2020-06-24 17:30:00,0.011,0.01,0.0148660687,0.0,0.0,0.0,0.011,0.01,0.0148660687,6.2,1.8599999999999999,6.4729900355
2020-06-24 18:00:00,0.034,0.002,0.0340587727,0.0,0.0,0.0,0.034,0.002,0.0340587727,6.48,1.94,6.7641703113
2020-06-24 18:30:00,0.059000000000000004,0.002,0.0590338886,0.0,0.0,0.0,0.059000000000000004,0.002,0.0590338886,6.62,1.96,6.9040567784
2020-06-24 19:00:00,0.049,0.002,0.0490407993,0.0,0.0,0.0,0.049,0.002,0.0490407993,6.58,1.98,6.8714481734
2020-06-24 19:30:00,0.017,0.001,0.0170293864,0.0,0.0,0.0,0.017,0.001,0.0170293864,6.18,1.88,6.4596284723
2020-06-24 20:00:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,5.92,1.8599999999999999,6.2053202979
2020-06-24 20:30:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,5.68,1.78,5.9523776762
2020-06-24 21:00:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,5.6,1.6400000000000001,5.8352035097
2020-06-24 21:30:00,0.007,0.0,0.007,0.0,0.0,0.0,0.007,0.0,0.007,5.44,1.52,5.6483625946
2020-06-24 22:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,5.44,1.5,5.6430133794
2020-06-24 22:30:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,5.32,1.4,5.5011271572
2020-06-24 23:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.5,1.4,5.6753854495
2020-06-24 23:30:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.18,1.38,5.3606715997
2020-06-25 00:00:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,4.86,1.34,5.0413490258
2020-06-25 00:30:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,4.78,1.42,4.9864616714
2020-06-25 01:00:00,0.004,0.001,0.0041231056,0.0,0.0,0.0,0.004,0.001,0.0041231056,4.6,1.22,4.7590335153000005
2020-06-25 01:30:00,0.008,-0.007,0.0106301458,0.0,0.0,0.0,0.008,-0.007,0.0106301458,4.92,1.4,5.1153103523
2020-06-25 02:00:00,0.028,-0.025,0.0375366488,0.0,0.0,0.0,0.028,-0.025,0.0375366488,4.82,1.46,5.0362684599
2020-06-25 02:30:00,0.048,-0.032,0.0576888204,0.0,0.0,0.0,0.048,-0.032,0.0576888204,4.8,1.5,5.0289163843
2020-06-25 03:00:00,0.038,-0.04,0.0551724569,0.0,0.0,0.0,0.038,-0.04,0.0551724569,5.04,1.46,5.2472087818
2020-06-25 03:30:00,0.126,-0.058,0.1387083271,0.0,0.0,0.0,0.126,-0.058,0.1387083271,4.78,1.42,4.9864616714
2020-06-25 04:00:00,0.061,-0.056,0.0828070045,0.0,0.0,0.0,0.061,-0.056,0.0828070045,4.8,1.38,4.9944369052
2020-06-25 04:30:00,0.066,-0.043000000000000003,0.0787718224,0.0,0.0,0.0,0.066,-0.043000000000000003,0.0787718224,4.94,1.44,5.1456000622
2020-06-25 05:00:00,0.077,-0.061,0.0982344135,0.0,0.0,0.0,0.077,-0.061,0.0982344135,4.78,1.44,4.9921939065
2020-06-25 05:30:00,0.124,-0.05,0.1337011593,0.0,0.0,0.0,0.124,-0.05,0.1337011593,4.96,1.5,5.1818529504
2020-06-25 06:00:00,0.083,-0.051000000000000004,0.097416631,0.0,0.0,0.0,0.083,-0.051000000000000004,0.097416631,5.34,1.62,5.5803225713
2020-06-25 06:30:00,0.052000000000000005,-0.06,0.079397733,0.0,0.0,0.0,0.052000000000000005,-0.06,0.079397733,5.84,1.8,6.1111046465
2020-06-25 07:00:00,0.066,-0.06,0.0891964125,0.0,0.0,0.0,0.066,-0.06,0.0891964125,6.12,1.9,6.4081510594
2020-06-25 07:30:00,0.015,-0.017,0.0226715681,0.0,0.0,0.0,0.015,-0.017,0.0226715681,6.92,2.18,7.2552601607
2020-06-25 08:00:00,0.01,0.005,0.0111803399,0.0,0.0,0.0,0.01,0.005,0.0111803399,7.14,2.36,7.5199202123
2020-06-25 08:30:00,0.012,-0.011,0.0162788206,0.0,0.0,0.0,0.012,-0.011,0.0162788206,7.16,2.34,7.5326754875
2020-06-25 09:00:00,0.027,-0.022,0.0348281495,0.0,0.0,0.0,0.027,-0.022,0.0348281495,6.98,2.26,7.3367567767
2020-06-25 09:30:00,0.034,-0.034,0.048083261100000003,0.0,0.0,0.0,0.034,-0.034,0.048083261100000003,6.54,2.22,6.9065186599
2020-06-25 10:00:00,0.057,-0.02,0.0604069532,0.0,0.0,0.0,0.057,-0.02,0.0604069532,6.62,2.16,6.9634761434
2020-06-25 10:30:00,0.049,-0.004,0.049162994200000004,0.0,0.0,0.0,0.049,-0.004,0.049162994200000004,6.4,2.04,6.7172613467
2020-06-25 11:00:00,0.046,0.007,0.046529560500000004,0.0,0.0,0.0,0.046,0.007,0.046529560500000004,6.04,2.06,6.3816298859
2020-06-25 11:30:00,0.049,0.008,0.0496487663,0.0,0.0,0.0,0.049,0.008,0.0496487663,6.34,2.14,6.6914273515
2020-06-25 12:00:00,0.058,0.006,0.0583095189,0.0,0.0,0.0,0.058,0.006,0.0583095189,6.26,2.18,6.6287253676999995
2020-06-25 12:30:00,0.092,-0.005,0.0921357694,0.0,0.0,0.0,0.092,-0.005,0.0921357694,5.92,2.2,6.3155680663
2020-06-25 13:00:00,0.049,-0.012,0.050447993000000003,0.0,0.0,0.0,0.049,-0.012,0.050447993000000003,6.08,2.24,6.479506154
2020-06-25 13:30:00,0.058,-0.014,0.059665735600000006,0.0,0.0,0.0,0.058,-0.014,0.059665735600000006,5.62,1.9,5.932486831
2020-06-25 14:00:00,0.07200000000000001,-0.012,0.0729931504,0.0,0.0,0.0,0.07200000000000001,-0.012,0.0729931504,5.6,2.14,5.9949645537
2020-06-25 14:30:00,0.069,-0.013000000000000001,0.07021395870000001,0.0,0.0,0.0,0.069,-0.013000000000000001,0.07021395870000001,5.4,2.08,5.7867434711
2020-06-25 15:00:00,0.082,-0.024,0.0854400375,0.0,0.0,0.0,0.082,-0.024,0.0854400375,5.5600000000000005,2.16,5.9648302574
2020-06-25 15:30:00,0.066,-0.031,0.0729177619,0.0,0.0,0.0,0.066,-0.031,0.0729177619,6.06,2.38,6.5106067306
2020-06-25 16:00:00,0.065,-0.029,0.0711758386,0.0,0.0,0.0,0.065,-0.029,0.0711758386,5.82,2.54,6.3501181091
2020-06-25 16:30:00,0.077,-0.028,0.08193289940000001,0.0,0.0,0.0,0.077,-0.028,0.08193289940000001,6.4,2.42,6.8422510916
2020-06-25 17:00:00,0.13,-0.037,0.1351628647,0.0,0.0,0.0,0.13,-0.037,0.1351628647,6.6,2.5,7.0576199954
2020-06-25 17:30:00,0.08600000000000001,-0.032,0.091760558,0.0,0.0,0.0,0.08600000000000001,-0.032,0.091760558,6.52,2.2,6.8811626925
2020-06-25 18:00:00,0.038,-0.018000000000000002,0.0420475921,0.0,0.0,0.0,0.038,-0.018000000000000002,0.0420475921,7.64,2.3,7.9786966354
2020-06-25 18:30:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,7.68,2.3,8.0170069228
2020-06-25 19:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.52,2.18,7.8296104629
2020-06-25 19:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,7.24,2.1,7.5384083201
2020-06-25 20:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.22,2.12,7.52481229
2020-06-25 20:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,7.14,1.98,7.4094534211
2020-06-25 21:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.92,1.88,7.1708297986
2020-06-25 21:30:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,6.5600000000000005,1.8,6.8024701396000005
2020-06-25 22:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.58,1.76,6.811314117
2020-06-25 22:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.4,1.7000000000000002,6.6219332525
2020-06-25 23:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.12,1.6400000000000001,6.3359292925
2020-06-25 23:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.64,1.62,5.8680490795
2020-06-26 00:00:00,0.14200000000000002,-0.045,0.1489597261,0.0,0.0,0.0,0.14200000000000002,-0.045,0.1489597261,5.24,1.78,5.5340762553000005
2020-06-26 00:30:00,0.132,-0.052000000000000005,0.1418731828,0.0,0.0,0.0,0.132,-0.052000000000000005,0.1418731828,5.04,1.56,5.2759075049
2020-06-26 01:00:00,0.178,-0.078,0.1943399084,0.0,0.0,0.0,0.178,-0.078,0.1943399084,4.64,1.52,4.8826222463
2020-06-26 01:30:00,0.132,-0.046,0.13978555,0.0,0.0,0.0,0.132,-0.046,0.13978555,4.78,1.58,5.0343619258
2020-06-26 02:00:00,0.28200000000000003,-0.066,0.28962044130000003,0.0,0.0,0.0,0.28200000000000003,-0.066,0.28962044130000003,4.26,1.62,4.5576309636
2020-06-26 02:30:00,0.305,-0.095,0.3194526569,0.0,0.0,0.0,0.305,-0.095,0.3194526569,4.12,1.6400000000000001,4.4344108966
2020-06-26 03:00:00,0.264,-0.084,0.2770415131,0.0,0.0,0.0,0.264,-0.084,0.2770415131,4.08,1.48,4.3401382466000005
2020-06-26 03:30:00,0.246,-0.075,0.25717892600000003,0.0,0.0,0.0,0.246,-0.075,0.25717892600000003,4.06,1.48,4.321342384
2020-06-26 04:00:00,0.199,-0.059000000000000004,0.2075620389,0.0,0.0,0.0,0.199,-0.059000000000000004,0.2075620389,4.08,1.52,4.3539407437
2020-06-26 04:30:00,0.219,-0.08,0.2331544552,0.0,0.0,0.0,0.219,-0.08,0.2331544552,4.06,1.44,4.3078068666
2020-06-26 05:00:00,0.188,-0.073,0.2016754819,0.0,0.0,0.0,0.188,-0.073,0.2016754819,4.14,1.4,4.3703089136
2020-06-26 05:30:00,0.259,-0.101,0.2779964029,0.0,0.0,0.0,0.259,-0.101,0.2779964029,4.08,1.5,4.3469989648
2020-06-26 06:00:00,0.185,-0.07200000000000001,0.1985170018,0.0,0.0,0.0,0.185,-0.07200000000000001,0.1985170018,4.48,1.58,4.75045261
2020-06-26 06:30:00,0.166,-0.079,0.18383960400000002,0.0,0.0,0.0,0.166,-0.079,0.18383960400000002,4.76,1.76,5.0749581279000004
2020-06-26 07:00:00,0.135,-0.068,0.15115885680000002,0.0,0.0,0.0,0.135,-0.068,0.15115885680000002,4.96,1.8599999999999999,5.2972823221
2020-06-26 07:30:00,0.096,-0.044,0.1056030303,0.0,0.0,0.0,0.096,-0.044,0.1056030303,5.78,2.14,6.1634405976
2020-06-26 08:00:00,0.11800000000000001,-0.062,0.1332966616,0.0,0.0,0.0,0.11800000000000001,-0.062,0.1332966616,6.12,2.4,6.5737660439
2020-06-26 08:30:00,0.136,-0.076,0.1557947368,0.0,0.0,0.0,0.136,-0.076,0.1557947368,6.26,2.42,6.7114826976
2020-06-26 09:00:00,0.158,-0.045,0.16428329190000002,0.0,0.0,0.0,0.158,-0.045,0.16428329190000002,6.22,2.38,6.6597897865
2020-06-26 09:30:00,0.147,-0.045,0.1537335357,0.0,0.0,0.0,0.147,-0.045,0.1537335357,5.96,2.22,6.3600314465
2020-06-26 10:00:00,0.186,-0.053,0.1934037228,0.0,0.0,0.0,0.186,-0.053,0.1934037228,5.9,2.2800000000000002,6.3252193638
2020-06-26 10:30:00,0.19,-0.051000000000000004,0.1967256974,0.0,0.0,0.0,0.19,-0.051000000000000004,0.1967256974,5.8,2.22,6.2103462061
2020-06-26 11:00:00,0.117,-0.045,0.1253554945,0.0,0.0,0.0,0.117,-0.045,0.1253554945,5.9,2.16,6.2829610853
2020-06-26 11:30:00,0.137,-0.058,0.1487716371,0.0,0.0,0.0,0.137,-0.058,0.1487716371,6.12,2.22,6.51020737
2020-06-26 12:00:00,0.20400000000000001,-0.069,0.21535319830000002,0.0,0.0,0.0,0.20400000000000001,-0.069,0.21535319830000002,6.18,2.16,6.5466021721
2020-06-26 12:30:00,0.252,-0.073,0.2623604391,0.0,0.0,0.0,0.252,-0.073,0.2623604391,5.98,2.1,6.3380123067
2020-06-26 13:00:00,0.318,-0.25,0.4045046353,0.0,0.0,0.0,0.318,-0.25,0.4045046353,5.76,2.06,6.1172869804
2020-06-26 13:30:00,0.372,-0.111,0.38820741880000004,0.0,0.0,0.0,0.372,-0.111,0.38820741880000004,5.14,1.72,5.4201475995
2020-06-26 14:00:00,0.294,-0.088,0.3068876016,0.0,0.0,0.0,0.294,-0.088,0.3068876016,5.52,2.0,5.8711498022
2020-06-26 14:30:00,0.28500000000000003,-0.085,0.2974054472,0.0,0.0,0.0,0.28500000000000003,-0.085,0.2974054472,5.6,2.08,5.9738095048
2020-06-26 15:00:00,0.257,-0.085,0.2706917066,0.0,0.0,0.0,0.257,-0.085,0.2706917066,5.54,2.04,5.9036598818
2020-06-26 15:30:00,0.28600000000000003,-0.10400000000000001,0.3043221977,0.0,0.0,0.0,0.28600000000000003,-0.10400000000000001,0.3043221977,5.52,2.06,5.8918587899
2020-06-26 16:00:00,0.268,-0.101,0.2864000698,0.0,0.0,0.0,0.268,-0.101,0.2864000698,5.52,2.14,5.9203040462
2020-06-26 16:30:00,0.242,-0.089,0.2578468538,0.0,0.0,0.0,0.242,-0.089,0.2578468538,5.92,2.2,6.3155680663
2020-06-26 17:00:00,0.299,-0.10300000000000001,0.316243577,0.0,0.0,0.0,0.299,-0.10300000000000001,0.316243577,6.4,2.38,6.8282062066
2020-06-26 17:30:00,0.323,-0.105,0.3396380426,0.0,0.0,0.0,0.323,-0.105,0.3396380426,6.46,2.38,6.8844752886
2020-06-26 18:00:00,0.181,-0.061,0.1910026178,0.0,0.0,0.0,0.181,-0.061,0.1910026178,6.46,2.32,6.8639638694
2020-06-26 18:30:00,0.229,-0.07,0.2394598087,0.0,0.0,0.0,0.229,-0.07,0.2394598087,6.32,2.24,6.7052218457
2020-06-26 19:00:00,0.264,-0.081,0.27614670010000003,0.0,0.0,0.0,0.264,-0.081,0.27614670010000003,5.88,2.08,6.237050585
2020-06-26 19:30:00,0.25,-0.082,0.263104542,0.0,0.0,0.0,0.25,-0.082,0.263104542,5.8,1.8,6.0728905803
2020-06-26 20:00:00,0.29,-0.093,0.30454720490000003,0.0,0.0,0.0,0.29,-0.093,0.30454720490000003,5.5,1.6800000000000002,5.7508608051
2020-06-26 20:30:00,0.243,-0.082,0.2564624729,0.0,0.0,0.0,0.243,-0.082,0.2564624729,5.26,1.78,5.5530171979
2020-06-26 21:00:00,0.213,-0.07,0.2242074932,0.0,0.0,0.0,0.213,-0.07,0.2242074932,5.46,1.8,5.7490520958
2020-06-26 21:30:00,0.281,-0.083,0.2930017065,0.0,0.0,0.0,0.281,-0.083,0.2930017065,5.2,1.58,5.4347401042
2020-06-26 22:00:00,0.366,-0.10300000000000001,0.3802170433,0.0,0.0,0.0,0.366,-0.10300000000000001,0.3802170433,4.94,1.72,5.2308699085
2020-06-26 22:30:00,0.446,-0.127,0.463729447,0.0,0.0,0.0,0.446,-0.127,0.463729447,4.82,1.74,5.1244511901
2020-06-26 23:00:00,0.432,-0.125,0.4497210246,0.0,0.0,0.0,0.432,-0.125,0.4497210246,4.64,1.7000000000000002,4.9416191678
2020-06-26 23:30:00,0.47000000000000003,-0.138,0.4898407905,0.0,0.0,0.0,0.47000000000000003,-0.138,0.4898407905,4.62,1.72,4.9297870137
2020-06-27 00:00:00,0.523,-0.156,0.5457700981,0.0,0.0,0.0,0.523,-0.156,0.5457700981,4.36,1.72,4.687003307
2020-06-27 00:30:00,0.518,-0.155,0.5406930737,0.0,0.0,0.0,0.518,-0.155,0.5406930737,4.06,1.62,4.3712698384
2020-06-27 01:00:00,0.539,-0.163,0.5631074498,0.0,0.0,0.0,0.539,-0.163,0.5631074498,3.94,1.6600000000000001,4.2754181082
2020-06-27 01:30:00,0.562,-0.171,0.5874393586000001,0.0,0.0,0.0,0.562,-0.171,0.5874393586000001,3.96,1.78,4.3416586692
2020-06-27 02:00:00,0.518,-0.149,0.5390037106000001,0.0,0.0,0.0,0.518,-0.149,0.5390037106000001,3.96,1.7000000000000002,4.3094779266
2020-06-27 02:30:00,0.47600000000000003,-0.135,0.4947736856,0.0,0.0,0.0,0.47600000000000003,-0.135,0.4947736856,4.2,1.6800000000000002,4.523538438
2020-06-27 03:00:00,0.509,-0.15,0.5306420639,0.0,0.0,0.0,0.509,-0.15,0.5306420639,3.98,1.6600000000000001,4.3123079667
2020-06-27 03:30:00,0.561,-0.17200000000000001,0.5867750847000001,0.0,0.0,0.0,0.561,-0.17200000000000001,0.5867750847000001,3.92,1.6800000000000002,4.2648329393
2020-06-27 04:00:00,0.593,-0.189,0.6223905526,0.0,0.0,0.0,0.593,-0.189,0.6223905526,3.86,1.74,4.2340524324
2020-06-27 04:30:00,0.445,-0.133,0.4644502126,0.0,0.0,0.0,0.445,-0.133,0.4644502126,4.12,1.58,4.4125729456
2020-06-27 05:00:00,0.405,-0.122,0.4229763587,0.0,0.0,0.0,0.405,-0.122,0.4229763587,4.18,1.58,4.4686463275
2020-06-27 05:30:00,0.304,-0.088,0.3164806471,0.0,0.0,0.0,0.304,-0.088,0.3164806471,4.72,1.7000000000000002,5.0168117366
2020-06-27 06:00:00,0.23800000000000002,-0.065,0.24671643640000002,0.0,0.0,0.0,0.23800000000000002,-0.065,0.24671643640000002,5.06,1.76,5.3573500912
2020-06-27 06:30:00,0.368,-0.123,0.3880115978,0.0,0.0,0.0,0.368,-0.123,0.3880115978,5.04,1.98,5.4149792243
2020-06-27 07:00:00,0.34,-0.116,0.3592436499,0.0,0.0,0.0,0.34,-0.116,0.3592436499,5.38,2.06,5.760902707
2020-06-27 07:30:00,0.314,-0.101,0.3298439025,0.0,0.0,0.0,0.314,-0.101,0.3298439025,5.48,2.18,5.8976944648
2020-06-27 08:00:00,0.367,-0.115,0.38459589180000003,0.0,0.0,0.0,0.367,-0.115,0.38459589180000003,5.5600000000000005,2.22,5.9868188548
2020-06-27 08:30:00,0.377,-0.116,0.3944426448,0.0,0.0,0.0,0.377,-0.116,0.3944426448,5.7,2.14,6.0884809271
2020-06-27 09:00:00,0.315,-0.09,0.32760494500000004,0.0,0.0,0.0,0.315,-0.09,0.32760494500000004,5.8,1.96,6.1222218189
2020-06-27 09:30:00,0.448,-0.12,0.46379305730000003,0.0,0.0,0.0,0.448,-0.12,0.46379305730000003,5.66,2.06,6.0232217293
2020-06-27 10:00:00,0.533,-0.145,0.552371252,0.0,0.0,0.0,0.533,-0.145,0.552371252,5.62,2.12,6.0065630772
2020-06-27 10:30:00,0.507,-0.14100000000000001,0.5262413895,0.0,0.0,0.0,0.507,-0.14100000000000001,0.5262413895,5.54,2.16,5.9461920588
2020-06-27 11:00:00,0.504,-0.14,0.5230831674,0.0,0.0,0.0,0.504,-0.14,0.5230831674,5.62,2.16,6.0207972894
2020-06-27 11:30:00,0.452,-0.125,0.4689658836,0.0,0.0,0.0,0.452,-0.125,0.4689658836,5.4,2.12,5.8012412465
2020-06-27 12:00:00,0.466,-0.129,0.4835255939,0.0,0.0,0.0,0.466,-0.129,0.4835255939,5.72,2.04,6.0728905803
2020-06-27 12:30:00,0.577,-0.168,0.6009600652,0.0,0.0,0.0,0.577,-0.168,0.6009600652,5.5,2.06,5.8731252328
2020-06-27 13:00:00,0.6000000000000001,-0.184,0.627579477,0.0,0.0,0.0,0.6000000000000001,-0.184,0.627579477,5.38,1.98,5.7327829193
2020-06-27 13:30:00,0.59,-0.177,0.6159780840000001,0.0,0.0,0.0,0.59,-0.177,0.6159780840000001,5.28,1.98,5.6390424719
2020-06-27 14:00:00,0.652,-0.203,0.6828711445,0.0,0.0,0.0,0.652,-0.203,0.6828711445,5.06,2.04,5.4557492611
2020-06-27 14:30:00,0.665,-0.20600000000000002,0.6961759835,0.0,0.0,0.0,0.665,-0.20600000000000002,0.6961759835,4.72,1.96,5.1107729357
2020-06-27 15:00:00,0.639,-0.201,0.669867151,0.0,0.0,0.0,0.639,-0.201,0.669867151,5.02,2.06,5.4262325789
2020-06-27 15:30:00,0.524,-0.167,0.5499681809,0.0,0.0,0.0,0.524,-0.167,0.5499681809,5.32,2.04,5.6977188418
2020-06-27 16:00:00,0.547,-0.184,0.5771178389,0.0,0.0,0.0,0.547,-0.184,0.5771178389,5.22,2.04,5.6044625077
2020-06-27 16:30:00,0.639,-0.225,0.6774555336,0.0,0.0,0.0,0.639,-0.225,0.6774555336,5.36,2.2,5.793927856
2020-06-27 17:00:00,0.603,-0.20600000000000002,0.6372166037,0.0,0.0,0.0,0.603,-0.20600000000000002,0.6372166037,5.74,2.3,6.1836558766
2020-06-27 17:30:00,0.604,-0.201,0.6365665715000001,0.0,0.0,0.0,0.604,-0.201,0.6365665715000001,6.18,2.38,6.6224466778
2020-06-27 18:00:00,0.6920000000000001,-0.226,0.7279697796,0.0,0.0,0.0,0.6920000000000001,-0.226,0.7279697796,6.14,2.62,6.6756273112999995
2020-06-27 18:30:00,0.684,-0.218,0.7178997144,0.0,0.0,0.0,0.684,-0.218,0.7178997144,6.16,2.6,6.6862246447
2020-06-27 19:00:00,0.662,-0.20800000000000002,0.6939077749,0.0,0.0,0.0,0.662,-0.20800000000000002,0.6939077749,6.04,2.42,6.5067657096
2020-06-27 19:30:00,0.651,-0.20600000000000002,0.6828154948,0.0,0.0,0.0,0.651,-0.20600000000000002,0.6828154948,5.84,2.34,6.2913591536
2020-06-27 20:00:00,0.624,-0.194,0.653461552,0.0,0.0,0.0,0.624,-0.194,0.653461552,5.68,2.18,6.0839789612
2020-06-27 20:30:00,0.6000000000000001,-0.181,0.6267064704,0.0,0.0,0.0,0.6000000000000001,-0.181,0.6267064704,5.54,1.98,5.8831964101
2020-06-27 21:00:00,0.499,-0.14200000000000002,0.518811141,0.0,0.0,0.0,0.499,-0.14200000000000002,0.518811141,5.62,1.88,5.9261117101
2020-06-27 21:30:00,0.496,-0.14100000000000001,0.5156520144,0.0,0.0,0.0,0.496,-0.14100000000000001,0.5156520144,5.44,1.82,5.7363751621
2020-06-27 22:00:00,0.459,-0.126,0.4759800416,0.0,-0.26,0.26,0.459,-0.126,0.4759800416,5.08,1.6400000000000001,5.3381644785
2020-06-27 22:30:00,0.451,-0.123,0.4674719243,0.0,0.0,0.0,0.451,-0.123,0.4674719243,4.82,1.58,5.0723564544
2020-06-27 23:00:00,0.417,-0.117,0.4331027592,0.0,0.0,0.0,0.417,-0.117,0.4331027592,4.74,1.58,4.9963987031
2020-06-27 23:30:00,0.361,-0.10300000000000001,0.37540644640000004,0.0,0.0,0.0,0.361,-0.10300000000000001,0.37540644640000004,4.62,1.56,4.8762690656
2020-06-28 00:00:00,0.41100000000000003,-0.114,0.4265172916,0.0,0.0,0.0,0.41100000000000003,-0.114,0.4265172916,4.18,1.52,4.4477859661
2020-06-28 00:30:00,0.482,-0.136,0.5008193287,0.0,0.0,0.0,0.482,-0.136,0.5008193287,3.66,1.48,3.9479108399
2020-06-28 01:00:00,0.376,-0.107,0.39092838220000004,0.0,0.0,0.0,0.376,-0.107,0.39092838220000004,3.66,1.3599999999999999,3.9045102126
2020-06-28 01:30:00,0.401,-0.115,0.41716423620000004,0.0,0.0,0.0,0.401,-0.115,0.41716423620000004,3.6,1.4,3.8626415832000003
2020-06-28 02:00:00,0.456,-0.131,0.474443885,0.0,0.0,0.0,0.456,-0.131,0.474443885,3.42,1.46,3.7186018878000002
2020-06-28 02:30:00,0.531,-0.162,0.5551621385000001,0.0,0.0,0.0,0.531,-0.162,0.5551621385000001,3.26,1.5,3.5885373065
2020-06-28 03:00:00,0.549,-0.165,0.5732591037,0.0,0.0,0.0,0.549,-0.165,0.5732591037,3.22,1.54,3.5693136595
2020-06-28 03:30:00,0.529,-0.16,0.5526671693,0.0,0.0,0.0,0.529,-0.16,0.5526671693,3.14,1.52,3.4885527085
2020-06-28 04:00:00,0.514,-0.155,0.5368621797,0.0,0.0,0.0,0.514,-0.155,0.5368621797,3.24,1.52,3.5788266234
2020-06-28 04:30:00,0.507,-0.156,0.5304573498,0.0,0.0,0.0,0.507,-0.156,0.5304573498,3.3,1.46,3.6085454133
2020-06-28 05:00:00,0.553,-0.17300000000000001,0.5794290293000001,0.0,0.0,0.0,0.553,-0.17300000000000001,0.5794290293000001,3.16,1.48,3.489412558
2020-06-28 05:30:00,0.581,-0.186,0.6100467195,0.0,0.0,0.0,0.581,-0.186,0.6100467195,3.26,1.6800000000000002,3.6674241642
2020-06-28 06:00:00,0.5720000000000001,-0.186,0.6014815043,0.0,0.0,0.0,0.5720000000000001,-0.186,0.6014815043,3.56,1.78,3.9802009999
2020-06-28 06:30:00,0.5670000000000001,-0.196,0.5999208281,0.0,0.0,0.0,0.5670000000000001,-0.196,0.5999208281,4.04,2.06,4.5348869887
2020-06-28 07:00:00,0.617,-0.20800000000000002,0.6511167330000001,0.0,0.0,0.0,0.617,-0.20800000000000002,0.6511167330000001,4.16,2.18,4.6965945109
2020-06-28 07:30:00,0.606,-0.198,0.6375264700000001,0.0,0.0,0.0,0.606,-0.198,0.6375264700000001,4.24,2.18,4.7675989764
2020-06-28 08:00:00,0.555,-0.177,0.5825409857,0.0,0.0,0.0,0.555,-0.177,0.5825409857,4.62,2.2800000000000002,5.1519704968
2020-06-28 08:30:00,0.516,-0.154,0.5384904827,0.0,0.0,0.0,0.516,-0.154,0.5384904827,4.76,2.14,5.2189270928
2020-06-28 09:00:00,0.5630000000000001,-0.162,0.5858438358,0.0,0.0,0.0,0.5630000000000001,-0.162,0.5858438358,4.72,2.04,5.1419840529
2020-06-28 09:30:00,0.614,-0.177,0.6390031299000001,0.0,0.0,0.0,0.614,-0.177,0.6390031299000001,4.72,2.1,5.1660816873
2020-06-28 10:00:00,0.6970000000000001,-0.203,0.7259600540000001,0.0,0.0,0.0,0.6970000000000001,-0.203,0.7259600540000001,4.52,2.14,5.0009999
2020-06-28 10:30:00,0.6880000000000001,-0.203,0.7173234975,0.0,0.0,0.0,0.6880000000000001,-0.203,0.7173234975,4.72,2.2,5.2075330052
2020-06-28 11:00:00,0.706,-0.209,0.7362859499000001,0.0,0.0,0.0,0.706,-0.209,0.7362859499000001,4.6,2.18,5.0904223793
2020-06-28 11:30:00,0.725,-0.216,0.7564925644,0.0,0.0,0.0,0.725,-0.216,0.7564925644,4.68,2.26,5.1971145841
2020-06-28 12:00:00,0.722,-0.219,0.7544832669,0.0,0.0,0.0,0.722,-0.219,0.7544832669,4.86,2.26,5.3597761147
2020-06-28 12:30:00,0.716,-0.22,0.7490367147,0.0,0.0,0.0,0.716,-0.22,0.7490367147,5.3,2.22,5.7461639378000005
2020-06-28 13:00:00,0.726,-0.223,0.7594767936,0.0,0.0,0.0,0.726,-0.223,0.7594767936,4.32,2.0,4.760504175
2020-06-28 13:30:00,0.722,-0.218,0.7541936091,0.0,0.0,0.0,0.722,-0.218,0.7541936091,4.02,1.9,4.4463917956
2020-06-28 14:00:00,0.731,-0.221,0.7636766331,0.0,0.0,0.0,0.731,-0.221,0.7636766331,4.02,2.0,4.4900334074
2020-06-28 14:30:00,0.709,-0.22,0.742348301,0.0,0.0,0.0,0.709,-0.22,0.742348301,4.12,2.0,4.5797816542
2020-06-28 15:00:00,0.73,-0.227,0.7644795615000001,0.0,0.0,0.0,0.73,-0.227,0.7644795615000001,3.64,1.9,4.1060443251
2020-06-28 15:30:00,0.733,-0.249,0.7741382306,0.0,0.0,0.0,0.733,-0.249,0.7741382306,3.74,2.02,4.2506470096
2020-06-28 16:00:00,0.712,-0.242,0.7520026596,0.0,0.0,0.0,0.712,-0.242,0.7520026596,4.22,2.1,4.7136397826
2020-06-28 16:30:00,0.673,-0.222,0.7086698808,0.0,0.0,0.0,0.673,-0.222,0.7086698808,4.78,2.14,5.2371748109
2020-06-28 17:00:00,0.6930000000000001,-0.226,0.7289204346,0.0,0.0,0.0,0.6930000000000001,-0.226,0.7289204346,4.8,2.22,5.2885158599
2020-06-28 17:30:00,0.7030000000000001,-0.229,0.7393578295000001,0.0,0.0,0.0,0.7030000000000001,-0.229,0.7393578295000001,5.64,2.44,6.1451769706
2020-06-28 18:00:00,0.6950000000000001,-0.223,0.7298999931,0.0,0.0,0.0,0.6950000000000001,-0.223,0.7298999931,6.08,2.44,6.5513357417
2020-06-28 18:30:00,0.684,-0.22,0.7185095685,0.0,0.0,0.0,0.684,-0.22,0.7185095685,6.26,2.58,6.7708197436
2020-06-28 19:00:00,0.656,-0.211,0.6890986867000001,0.0,0.0,0.0,0.656,-0.211,0.6890986867000001,6.0,2.48,6.4923339409
2020-06-28 19:30:00,0.678,-0.211,0.7100739398,0.0,0.0,0.0,0.678,-0.211,0.7100739398,5.7,2.32,6.1540555734
2020-06-28 20:00:00,0.645,-0.198,0.6747066029000001,0.0,0.0,0.0,0.645,-0.198,0.6747066029000001,5.52,2.18,5.9348799482
2020-06-28 20:30:00,0.631,-0.193,0.6598560449,0.0,0.0,0.0,0.631,-0.193,0.6598560449,5.32,2.08,5.7121624627
2020-06-28 21:00:00,0.581,-0.171,0.6056418083,0.0,0.0,0.0,0.581,-0.171,0.6056418083,5.38,2.0,5.7397212476
2020-06-28 21:30:00,0.558,-0.16,0.5804860033,0.0,0.0,0.0,0.558,-0.16,0.5804860033,5.32,1.96,5.6695678848
2020-06-28 22:00:00,0.514,-0.146,0.5343332294,0.0,0.0,0.0,0.514,-0.146,0.5343332294,5.16,1.92,5.5056334785
2020-06-28 22:30:00,0.47900000000000004,-0.132,0.4968551097,0.0,0.0,0.0,0.47900000000000004,-0.132,0.4968551097,5.24,1.8399999999999999,5.5536654563
2020-06-28 23:00:00,0.493,-0.14,0.5124929268,0.0,0.0,0.0,0.493,-0.14,0.5124929268,5.0,1.8399999999999999,5.3278138106
2020-06-28 23:30:00,0.484,-0.14200000000000002,0.5044006344,0.0,0.0,0.0,0.484,-0.14200000000000002,0.5044006344,4.58,1.76,4.9065262661
2020-06-29 00:00:00,0.608,-0.192,0.637595483,0.0,0.0,0.0,0.608,-0.192,0.637595483,4.04,1.8,4.4228497601
2020-06-29 00:30:00,0.658,-0.214,0.6919248514,0.0,0.0,0.0,0.658,-0.214,0.6919248514,3.8,1.74,4.1794257979000005
2020-06-29 01:00:00,0.5670000000000001,-0.182,0.5954939126000001,0.0,0.0,0.0,0.5670000000000001,-0.182,0.5954939126000001,3.76,1.62,4.0941421568
2020-06-29 01:30:00,0.621,-0.2,0.6524116798,0.0,0.0,0.0,0.621,-0.2,0.6524116798,3.74,1.76,4.1334247302
2020-06-29 02:00:00,0.659,-0.213,0.6925676862,0.0,0.0,0.0,0.659,-0.213,0.6925676862,3.7800000000000002,1.74,4.1612498123
2020-06-29 02:30:00,0.671,-0.217,0.7052162789,0.0,0.0,0.0,0.671,-0.217,0.7052162789,3.76,1.78,4.1600480766
2020-06-29 03:00:00,0.642,-0.20800000000000002,0.6748540583,0.0,0.0,0.0,0.642,-0.20800000000000002,0.6748540583,3.68,1.72,4.0621176743
2020-06-29 03:30:00,0.662,-0.211,0.6948129245,0.0,0.0,0.0,0.662,-0.211,0.6948129245,3.6,1.72,3.9897869617
2020-06-29 04:00:00,0.647,-0.214,0.68147267,0.0,0.0,0.0,0.647,-0.214,0.68147267,3.36,1.6600000000000001,3.7476926235
2020-06-29 04:30:00,0.652,-0.221,0.6884366347,0.0,0.0,0.0,0.652,-0.221,0.6884366347,3.5,1.6800000000000002,3.8823188947
2020-06-29 05:00:00,0.59,-0.2,0.6229767251,0.0,0.0,0.0,0.59,-0.2,0.6229767251,3.38,1.6,3.739572168
2020-06-29 05:30:00,0.547,-0.189,0.5787313712000001,0.0,0.0,0.0,0.547,-0.189,0.5787313712000001,3.46,1.6400000000000001,3.8289946461
2020-06-29 06:00:00,0.527,-0.192,0.5608859064,0.0,0.0,0.0,0.527,-0.192,0.5608859064,3.9,1.8399999999999999,4.3122615876
2020-06-29 06:30:00,0.581,-0.20700000000000002,0.6167738646,0.0,0.0,0.0,0.581,-0.20700000000000002,0.6167738646,4.32,2.1,4.8033738143
2020-06-29 07:00:00,0.601,-0.21,0.6366325471000001,0.0,0.0,0.0,0.601,-0.21,0.6366325471000001,4.46,2.18,4.9642723535
2020-06-29 07:30:00,0.583,-0.195,0.6147471025,0.0,0.0,0.0,0.583,-0.195,0.6147471025,5.04,2.5,5.625975471
2020-06-29 08:00:00,0.612,-0.195,0.6423153431,0.0,0.0,0.0,0.612,-0.195,0.6423153431,5.24,2.7,5.8947094924000005
2020-06-29 08:30:00,0.621,-0.194,0.6505974178,0.0,0.0,0.0,0.621,-0.194,0.6505974178,5.14,2.64,5.7783388616
2020-06-29 09:00:00,0.623,-0.194,0.6525067049000001,0.0,0.0,0.0,0.623,-0.194,0.6525067049000001,5.1,2.52,5.6886202194
2020-06-29 09:30:00,0.642,-0.199,0.6721346591,0.0,0.0,0.0,0.642,-0.199,0.6721346591,5.08,2.56,5.6885850613
2020-06-29 10:00:00,0.594,-0.156,0.6141433058,0.0,0.0,0.0,0.594,-0.156,0.6141433058,4.92,2.46,5.5007272246
2020-06-29 10:30:00,0.599,-0.153,0.6182313483,0.0,0.0,0.0,0.599,-0.153,0.6182313483,5.06,2.46,5.6262954064
2020-06-29 11:00:00,0.593,-0.155,0.6129225073,0.0,0.0,0.0,0.593,-0.155,0.6129225073,5.32,2.48,5.8696507562
2020-06-29 11:30:00,0.5680000000000001,-0.145,0.5862158306,0.0,0.0,0.0,0.5680000000000001,-0.145,0.5862158306,5.24,2.44,5.7802422095
2020-06-29 12:00:00,0.562,-0.146,0.5806548028,0.0,0.0,0.0,0.562,-0.146,0.5806548028,5.14,2.44,5.6897451613
2020-06-29 12:30:00,0.551,-0.14400000000000002,0.5695059262000001,0.0,0.0,0.0,0.551,-0.14400000000000002,0.5695059262000001,5.26,2.4,5.7816606611
2020-06-29 13:00:00,0.523,-0.133,0.5396461804,0.0,0.0,0.0,0.523,-0.133,0.5396461804,5.34,2.22,5.7830787648
2020-06-29 13:30:00,0.549,-0.145,0.5678256775,0.0,0.0,0.0,0.549,-0.145,0.5678256775,4.88,2.02,5.281552802
2020-06-29 14:00:00,0.547,-0.14200000000000002,0.5651309583,0.0,0.0,0.0,0.547,-0.14200000000000002,0.5651309583,5.1,2.2,5.5542776308
2020-06-29 14:30:00,0.499,-0.126,0.514662025,0.0,0.0,0.0,0.499,-0.126,0.514662025,5.04,2.14,5.4755091087
2020-06-29 15:00:00,0.492,-0.126,0.5078779381,0.0,0.0,0.0,0.492,-0.126,0.5078779381,4.96,2.14,5.4019626063
2020-06-29 15:30:00,0.452,-0.123,0.468436762,0.0,0.0,0.0,0.452,-0.123,0.468436762,5.14,2.3,5.6311277734
2020-06-29 16:00:00,0.495,-0.14200000000000002,0.5149650474,0.0,0.0,0.0,0.495,-0.14200000000000002,0.5149650474,5.2,2.36,5.7104815909
2020-06-29 16:30:00,0.559,-0.162,0.5820008591,0.0,0.0,0.0,0.559,-0.162,0.5820008591,5.38,2.56,5.9580198053
2020-06-29 17:00:00,0.562,-0.162,0.5848828943000001,0.0,0.0,0.0,0.562,-0.162,0.5848828943000001,5.96,2.62,6.5104531332
2020-06-29 17:30:00,0.524,-0.14100000000000001,0.5426389223,0.0,0.0,0.0,0.524,-0.14100000000000001,0.5426389223,6.16,2.2800000000000002,6.5684092443
2020-06-29 18:00:00,0.482,-0.11800000000000001,0.49623381590000004,0.0,0.0,0.0,0.482,-0.11800000000000001,0.49623381590000004,6.46,2.2800000000000002,6.8505474234
2020-06-29 18:30:00,0.547,-0.137,0.5638953804,0.0,0.0,0.0,0.547,-0.137,0.5638953804,6.32,2.38,6.7532806842
2020-06-29 19:00:00,0.48,-0.113,0.4931216888,0.0,0.0,0.0,0.48,-0.113,0.4931216888,6.3,2.24,6.6863742043
2020-06-29 19:30:00,0.47200000000000003,-0.109,0.48442233640000004,0.0,0.0,0.0,0.47200000000000003,-0.109,0.48442233640000004,5.98,2.18,6.3649666142
2020-06-29 20:00:00,0.483,-0.11,0.4953675403,0.0,0.0,0.0,0.483,-0.11,0.4953675403,5.52,2.06,5.8918587899
2020-06-29 20:30:00,0.47100000000000003,-0.11,0.4836744773,0.0,0.0,0.0,0.47100000000000003,-0.11,0.4836744773,5.18,1.92,5.5243823184
2020-06-29 21:00:00,0.437,-0.10200000000000001,0.4487460306,0.0,0.0,0.0,0.437,-0.10200000000000001,0.4487460306,5.06,1.7000000000000002,5.3379396774
2020-06-29 21:30:00,0.40700000000000003,-0.091,0.4170491578,0.0,0.0,0.0,0.40700000000000003,-0.091,0.4170491578,4.94,1.6,5.1926486498
2020-06-29 22:00:00,0.27,-0.058,0.2761593743,0.0,0.0,0.0,0.27,-0.058,0.2761593743,5.04,1.56,5.2759075049
2020-06-29 22:30:00,0.281,-0.057,0.2867228627,0.0,0.0,0.0,0.281,-0.057,0.2867228627,4.72,1.42,4.9289755528
2020-06-29 23:00:00,0.181,-0.046,0.1867538487,0.0,0.0,0.0,0.181,-0.046,0.1867538487,4.6,1.42,4.8141873665
2020-06-29 23:30:00,0.177,-0.043000000000000003,0.1821482912,0.0,0.0,0.0,0.177,-0.043000000000000003,0.1821482912,4.32,1.34,4.5230520669
2020-06-30 00:00:00,0.17400000000000002,-0.051000000000000004,0.18132015880000002,0.0,0.0,0.0,0.17400000000000002,-0.051000000000000004,0.18132015880000002,4.08,1.3,4.2821022874
2020-06-30 00:30:00,0.125,-0.04,0.13124404750000002,0.0,0.0,0.0,0.125,-0.04,0.13124404750000002,4.12,1.2,4.2912002983
2020-06-30 01:00:00,0.107,-0.032,0.1116825859,0.0,0.0,0.0,0.107,-0.032,0.1116825859,4.12,1.12,4.2695198793
2020-06-30 01:30:00,0.067,-0.02,0.06992138440000001,0.0,0.0,0.0,0.067,-0.02,0.06992138440000001,4.4,1.2,4.5607017004
2020-06-30 02:00:00,0.08700000000000001,-0.02,0.0892692556,0.0,0.0,0.0,0.08700000000000001,-0.02,0.0892692556,4.7,1.26,4.8659634195
2020-06-30 02:30:00,0.093,-0.02,0.0951262319,0.0,0.0,0.0,0.093,-0.02,0.0951262319,4.68,1.2,4.8313973134
2020-06-30 03:00:00,0.097,-0.011,0.0976217189,0.0,0.0,0.0,0.097,-0.011,0.0976217189,4.64,1.2,4.7926610562
2020-06-30 03:30:00,0.068,-0.003,0.0680661443,0.0,0.0,0.0,0.068,-0.003,0.0680661443,4.8,1.16,4.9381778016
2020-06-30 04:00:00,0.079,-0.009000000000000001,0.07951100550000001,0.0,0.0,0.0,0.079,-0.009000000000000001,0.07951100550000001,4.84,1.22,4.9913925913
2020-06-30 04:30:00,0.092,-0.012,0.092779308,0.0,0.0,0.0,0.092,-0.012,0.092779308,4.84,1.22,4.9913925913
2020-06-30 05:00:00,0.092,-0.01,0.0925418824,0.0,0.0,0.0,0.092,-0.01,0.0925418824,4.82,1.16,4.9576203969
2020-06-30 05:30:00,0.08600000000000001,-0.01,0.0865794433,0.0,0.0,0.0,0.08600000000000001,-0.01,0.0865794433,5.1,1.42,5.2939965999
2020-06-30 06:00:00,0.049,-0.003,0.0490917508,0.0,0.0,0.0,0.049,-0.003,0.0490917508,5.46,1.5,5.662296354
2020-06-30 06:30:00,0.038,-0.003,0.0381182371,0.0,0.0,0.0,0.038,-0.003,0.0381182371,5.82,1.7000000000000002,6.063200475
2020-06-30 07:00:00,0.096,-0.009000000000000001,0.0964209521,0.0,0.0,0.0,0.096,-0.009000000000000001,0.0964209521,6.06,1.9,6.3508739556
2020-06-30 07:30:00,0.151,-0.034,0.1547804897,0.0,0.0,0.0,0.151,-0.034,0.1547804897,6.5600000000000005,2.22,6.9254602735
2020-06-30 08:00:00,0.148,-0.04,0.1533101432,0.0,0.0,0.0,0.148,-0.04,0.1533101432,7.0,2.46,7.4196765427999996
2020-06-30 08:30:00,0.101,-0.022,0.1033682737,0.0,0.0,0.0,0.101,-0.022,0.1033682737,7.06,2.38,7.4503691184
2020-06-30 09:00:00,0.07100000000000001,-0.008,0.0714492827,0.0,0.0,0.0,0.07100000000000001,-0.008,0.0714492827,7.1,2.2800000000000002,7.4571039955
2020-06-30 09:30:00,0.064,-0.008,0.06449806200000001,0.0,0.0,0.0,0.064,-0.008,0.06449806200000001,7.06,2.16,7.3830346064
2020-06-30 10:00:00,0.066,-0.002,0.0660302961,0.0,0.0,0.0,0.066,-0.002,0.0660302961,7.18,2.22,7.5153709157
2020-06-30 10:30:00,0.082,-0.009000000000000001,0.0824924239,0.0,0.0,0.0,0.082,-0.009000000000000001,0.0824924239,7.32,2.34,7.6849202989
2020-06-30 11:00:00,0.098,-0.022,0.1004390362,0.0,0.0,0.0,0.098,-0.022,0.1004390362,7.06,2.32,7.4314197836
2020-06-30 11:30:00,0.098,-0.018000000000000002,0.0996393497,0.0,0.0,0.0,0.098,-0.018000000000000002,0.0996393497,7.26,2.32,7.6216796049
2020-06-30 12:00:00,0.063,-0.007,0.06338769600000001,0.0,0.0,0.0,0.063,-0.007,0.06338769600000001,7.54,2.34,7.8947577544000005
2020-06-30 12:30:00,0.043000000000000003,0.0,0.043000000000000003,0.0,0.0,0.0,0.043000000000000003,0.0,0.043000000000000003,7.58,2.34,7.9329691793
2020-06-30 13:00:00,0.075,-0.013000000000000001,0.0761183289,0.0,0.0,0.0,0.075,-0.013000000000000001,0.0761183289,7.3,2.26,7.641832241
2020-06-30 13:30:00,0.081,-0.021,0.08367795410000001,0.0,0.0,0.0,0.081,-0.021,0.08367795410000001,6.72,1.8599999999999999,6.9726608981
2020-06-30 14:00:00,0.108,-0.023,0.1104219181,0.0,0.0,0.0,0.108,-0.023,0.1104219181,6.76,2.22,7.1151950079
2020-06-30 14:30:00,0.198,-0.042,0.2024055335,0.0,0.0,0.0,0.198,-0.042,0.2024055335,6.42,2.26,6.8061736681
2020-06-30 15:00:00,0.241,-0.059000000000000004,0.24811690790000002,0.0,0.0,0.0,0.241,-0.059000000000000004,0.24811690790000002,6.24,2.38,6.6784728793
2020-06-30 15:30:00,0.23600000000000002,-0.064,0.2445240274,0.0,0.0,0.0,0.23600000000000002,-0.064,0.2445240274,6.26,2.38,6.6971635787
2020-06-30 16:00:00,0.233,-0.062,0.2411078597,0.0,0.0,0.0,0.233,-0.062,0.2411078597,6.66,2.38,7.072481884
2020-06-30 16:30:00,0.20400000000000001,-0.058,0.2120848887,0.0,0.0,0.0,0.20400000000000001,-0.058,0.2120848887,7.0,2.38,7.3935377188
2020-06-30 17:00:00,0.199,-0.047,0.20447493730000002,0.0,0.0,0.0,0.199,-0.047,0.20447493730000002,7.64,2.46,8.0262818291
2020-06-30 17:30:00,0.244,-0.051000000000000004,0.2492729428,0.0,0.0,0.0,0.244,-0.051000000000000004,0.2492729428,7.54,2.24,7.8656976804
2020-06-30 18:00:00,0.226,-0.04,0.2295125269,0.0,0.0,0.0,0.226,-0.04,0.2295125269,7.94,2.42,8.3006023878
2020-06-30 18:30:00,0.265,-0.054,0.2704459281,0.0,0.0,0.0,0.265,-0.054,0.2704459281,8.26,2.52,8.6358554874
2020-06-30 19:00:00,0.226,-0.044,0.2302433495,0.0,0.0,0.0,0.226,-0.044,0.2302433495,8.1,2.3,8.420213774
2020-06-30 19:30:00,0.17,-0.034,0.17336666350000002,0.0,0.0,0.0,0.17,-0.034,0.17336666350000002,7.58,2.14,7.8762935446
2020-06-30 20:00:00,0.199,-0.051000000000000004,0.2054312537,0.0,0.0,0.0,0.199,-0.051000000000000004,0.2054312537,7.28,2.22,7.6109657731
2020-06-30 20:30:00,0.149,-0.034,0.1528299709,0.0,0.0,0.0,0.149,-0.034,0.1528299709,6.94,2.0,7.2224372618
2020-06-30 21:00:00,0.112,-0.022,0.1141402646,0.0,0.0,0.0,0.112,-0.022,0.1141402646,6.82,1.78,7.0484608249
2020-06-30 21:30:00,0.065,-0.007,0.0653758365,0.0,0.0,0.0,0.065,-0.007,0.0653758365,6.64,1.6,6.8300512443
2020-06-30 22:00:00,0.03,0.004,0.0302654919,0.0,0.0,0.0,0.03,0.004,0.0302654919,6.58,1.6,6.7717353758000005
2020-06-30 22:30:00,0.027,0.001,0.0270185122,0.0,0.0,0.0,0.027,0.001,0.0270185122,6.46,1.54,6.6410240174
2020-06-30 23:00:00,0.081,-0.007,0.0813019065,0.0,0.0,0.0,0.081,-0.007,0.0813019065,5.94,1.44,6.1120536647
2020-06-30 23:30:00,0.124,-0.023,0.1261150269,0.0,0.0,0.0,0.124,-0.023,0.1261150269,5.12,1.24,5.2680167046
2020-07-01 00:00:00,0.101,-0.013000000000000001,0.1018331969,0.0,0.0,0.0,0.101,-0.013000000000000001,0.1018331969,4.84,1.16,4.9770674096
2020-07-01 00:30:00,0.113,-0.021,0.1149347641,0.0,0.0,0.0,0.113,-0.021,0.1149347641,4.74,1.24,4.8995101796
2020-07-01 01:00:00,0.091,-0.018000000000000002,0.0927631392,0.0,0.0,0.0,0.091,-0.018000000000000002,0.0927631392,4.62,1.18,4.7683120703
2020-07-01 01:30:00,0.083,-0.015,0.0843445315,0.0,0.0,0.0,0.083,-0.015,0.0843445315,4.64,1.24,4.8028324976
2020-07-01 02:00:00,0.068,-0.009000000000000001,0.06859300260000001,0.0,0.0,0.0,0.068,-0.009000000000000001,0.06859300260000001,4.72,1.2,4.8701540017
2020-07-01 02:30:00,0.053,-0.009000000000000001,0.0537587202,0.0,0.0,0.0,0.053,-0.009000000000000001,0.0537587202,4.74,1.26,4.9046100762
2020-07-01 03:00:00,0.028,-0.004,0.028284271200000002,0.0,0.0,0.0,0.028,-0.004,0.028284271200000002,4.5,1.18,4.6521392928
2020-07-01 03:30:00,0.026000000000000002,-0.004,0.026305892900000002,0.0,0.0,0.0,0.026000000000000002,-0.004,0.026305892900000002,4.24,1.08,4.3753856973
2020-07-01 04:00:00,0.062,-0.011,0.062968246,0.0,0.0,0.0,0.062,-0.011,0.062968246,4.16,1.12,4.3081318457
