Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 04:30:00,0.101,-0.019,0.1027715914,0.0,0.0,0.0,0.101,-0.019,0.1027715914,4.22,1.12,4.3660966549
2020-07-01 05:00:00,0.082,-0.015,0.0833606622,0.0,0.0,0.0,0.082,-0.015,0.0833606622,4.4,1.2,4.5607017004
2020-07-01 05:30:00,0.096,-0.016,0.0973242005,0.0,0.0,0.0,0.096,-0.016,0.0973242005,4.5,1.2,4.6572524089
2020-07-01 06:00:00,0.052000000000000005,-0.007,0.0524690385,0.0,0.0,0.0,0.052000000000000005,-0.007,0.0524690385,4.88,1.3,5.0501881153
2020-07-01 06:30:00,0.043000000000000003,-0.005,0.043289721600000004,0.0,0.0,0.0,0.043000000000000003,-0.005,0.043289721600000004,5.2,1.54,5.4232462603
2020-07-01 07:00:00,0.052000000000000005,-0.005,0.0522398315,0.0,0.0,0.0,0.052000000000000005,-0.005,0.0522398315,5.24,1.78,5.5340762553000005
2020-07-01 07:30:00,0.052000000000000005,-0.002,0.0520384473,0.0,0.0,0.0,0.052000000000000005,-0.002,0.0520384473,5.82,2.0,6.1540555734
2020-07-01 08:00:00,0.069,-0.008,0.0694622199,0.0,0.0,0.0,0.069,-0.008,0.0694622199,6.36,2.2800000000000002,6.7563303649
2020-07-01 08:30:00,0.122,-0.026000000000000002,0.12473972900000001,0.0,0.0,0.0,0.122,-0.026000000000000002,0.12473972900000001,6.48,2.32,6.8827901319
2020-07-01 09:00:00,0.09,-0.018000000000000002,0.0917823512,0.0,0.0,0.0,0.09,-0.018000000000000002,0.0917823512,6.5,2.26,6.88168584
2020-07-01 09:30:00,0.13,-0.026000000000000002,0.1325745074,0.0,0.0,0.0,0.13,-0.026000000000000002,0.1325745074,6.2,2.12,6.552434662
2020-07-01 10:00:00,0.117,-0.026000000000000002,0.11985407790000001,0.0,0.0,0.0,0.117,-0.026000000000000002,0.11985407790000001,5.94,2.12,6.30698026
2020-07-01 10:30:00,0.124,-0.031,0.1278162744,0.0,0.0,0.0,0.124,-0.031,0.1278162744,6.02,2.06,6.3627038278
2020-07-01 11:00:00,0.148,-0.03,0.15100993340000002,0.0,0.0,0.0,0.148,-0.03,0.15100993340000002,5.58,1.8399999999999999,5.8755425281
2020-07-01 11:30:00,0.158,-0.026000000000000002,0.1601249512,0.0,0.0,0.0,0.158,-0.026000000000000002,0.1601249512,6.04,2.08,6.3881139627
2020-07-01 12:00:00,0.131,-0.022,0.13283448350000002,0.0,0.0,0.0,0.131,-0.022,0.13283448350000002,6.18,2.02,6.5017536096
2020-07-01 12:30:00,0.124,-0.031,0.1278162744,0.0,0.0,0.0,0.124,-0.031,0.1278162744,6.54,2.14,6.8812208219
2020-07-01 13:00:00,0.226,-0.052000000000000005,0.231905153,0.0,0.0,0.0,0.226,-0.052000000000000005,0.231905153,5.92,1.98,6.2423393051
2020-07-01 13:30:00,0.223,-0.049,0.2283199509,0.0,0.0,0.0,0.223,-0.049,0.2283199509,5.12,1.6,5.3641774766
2020-07-01 14:00:00,0.20700000000000002,-0.04,0.2108293148,0.0,0.0,0.0,0.20700000000000002,-0.04,0.2108293148,5.66,1.92,5.9767884353
2020-07-01 14:30:00,0.182,-0.033,0.1849675647,0.0,0.0,0.0,0.182,-0.033,0.1849675647,6.06,1.92,6.3568860301
2020-07-01 15:00:00,0.155,-0.033,0.1584739726,0.0,0.0,0.0,0.155,-0.033,0.1584739726,6.28,2.08,6.6154969579
2020-07-01 15:30:00,0.14100000000000001,-0.041,0.146840049,0.0,0.0,0.0,0.14100000000000001,-0.041,0.146840049,6.28,2.12,6.6281822546
2020-07-01 16:00:00,0.112,-0.035,0.1173413823,0.0,0.0,0.0,0.112,-0.035,0.1173413823,6.66,2.22,7.0202564056
2020-07-01 16:30:00,0.14300000000000002,-0.034,0.1469863939,0.0,0.0,0.0,0.14300000000000002,-0.034,0.1469863939,6.88,2.24,7.2354681949
2020-07-01 17:00:00,0.106,-0.013000000000000001,0.1067941946,0.0,0.0,0.0,0.106,-0.013000000000000001,0.1067941946,7.16,2.3,7.5203457367
2020-07-01 17:30:00,0.232,-0.051000000000000004,0.2375394704,0.0,0.0,0.0,0.232,-0.051000000000000004,0.2375394704,7.1,2.14,7.4154972861
2020-07-01 18:00:00,0.231,-0.043000000000000003,0.2349680829,0.0,0.0,0.0,0.231,-0.043000000000000003,0.2349680829,7.16,2.16,7.4787164674
2020-07-01 18:30:00,0.275,-0.045,0.2786574959,0.0,0.0,0.0,0.275,-0.045,0.2786574959,7.14,2.2,7.4712515685
2020-07-01 19:00:00,0.217,-0.038,0.2203020654,0.0,0.0,0.0,0.217,-0.038,0.2203020654,7.18,2.22,7.5153709157
2020-07-01 19:30:00,0.251,-0.047,0.2553624875,0.0,0.0,0.0,0.251,-0.047,0.2553624875,6.82,2.12,7.1419045079
2020-07-01 20:00:00,0.23,-0.041,0.23362576910000002,0.0,0.0,0.0,0.23,-0.041,0.23362576910000002,6.74,1.98,7.0248131648
2020-07-01 20:30:00,0.167,-0.034,0.170425937,0.0,0.0,0.0,0.167,-0.034,0.170425937,6.74,1.9,7.0026851993
2020-07-01 21:00:00,0.12,-0.025,0.1225765067,0.0,0.0,0.0,0.12,-0.025,0.1225765067,6.58,1.8399999999999999,6.8324227036
2020-07-01 21:30:00,0.108,-0.023,0.1104219181,0.0,0.0,0.0,0.108,-0.023,0.1104219181,6.6,1.76,6.8306368664
2020-07-01 22:00:00,0.084,-0.016,0.0855102333,0.0,0.0,0.0,0.084,-0.016,0.0855102333,6.5,1.76,6.7340626668
2020-07-01 22:30:00,0.041,-0.004,0.0411946598,0.0,0.0,0.0,0.041,-0.004,0.0411946598,6.36,1.6400000000000001,6.5680438488
2020-07-01 23:00:00,0.078,-0.011,0.0787718224,0.0,0.0,0.0,0.078,-0.011,0.0787718224,6.06,1.6400000000000001,6.27799331
2020-07-01 23:30:00,0.1,-0.017,0.1014347081,0.0,0.0,0.0,0.1,-0.017,0.1014347081,5.68,1.5,5.8747255255
2020-07-02 00:00:00,0.088,-0.008,0.08836288810000001,0.0,0.0,0.0,0.088,-0.008,0.08836288810000001,5.3,1.46,5.4974175756
2020-07-02 00:30:00,0.099,-0.014,0.09998499890000001,0.0,0.0,0.0,0.099,-0.014,0.09998499890000001,5.06,1.44,5.2609124684
2020-07-02 01:00:00,0.08700000000000001,-0.014,0.08811923740000001,0.0,0.0,0.0,0.08700000000000001,-0.014,0.08811923740000001,4.92,1.3599999999999999,5.1045078117
2020-07-02 01:30:00,0.082,-0.013000000000000001,0.0830240929,0.0,0.0,0.0,0.082,-0.013000000000000001,0.0830240929,5.16,1.44,5.3571634285
2020-07-02 02:00:00,0.044,-0.001,0.0440113622,0.0,0.0,0.0,0.044,-0.001,0.0440113622,5.22,1.44,5.4149792243
2020-07-02 02:30:00,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0,0.029,-0.002,0.029068883700000003,5.22,1.48,5.4257534039
2020-07-02 03:00:00,0.034,-0.002,0.0340587727,0.0,0.0,0.0,0.034,-0.002,0.0340587727,5.14,1.48,5.3488316481
2020-07-02 03:30:00,0.041,-0.009000000000000001,0.0419761837,0.0,0.0,0.0,0.041,-0.009000000000000001,0.0419761837,5.14,1.48,5.3488316481
2020-07-02 04:00:00,0.019,0.004,0.0194164878,0.0,0.0,0.0,0.019,0.004,0.0194164878,5.06,1.42,5.2554733374
2020-07-02 04:30:00,0.046,-0.012,0.047539457300000004,0.0,0.0,0.0,0.046,-0.012,0.047539457300000004,5.12,1.4,5.3079562922
2020-07-02 05:00:00,0.08600000000000001,-0.025,0.0895600357,0.0,0.0,0.0,0.08600000000000001,-0.025,0.0895600357,4.88,1.38,5.0713706234
2020-07-02 05:30:00,0.126,-0.027,0.1288603896,0.0,0.0,0.0,0.126,-0.027,0.1288603896,5.12,1.48,5.3296153707
2020-07-02 06:00:00,0.146,-0.029,0.14885227580000002,0.0,0.0,0.0,0.146,-0.029,0.14885227580000002,5.5600000000000005,1.7000000000000002,5.8140863427
2020-07-02 06:30:00,0.099,-0.017,0.100448992,0.0,0.0,0.0,0.099,-0.017,0.100448992,6.0,1.88,6.2876386665
2020-07-02 07:00:00,0.055,-0.011,0.0560892146,0.0,0.0,0.0,0.055,-0.011,0.0560892146,6.32,2.02,6.6349679728
2020-07-02 07:30:00,0.08,-0.025,0.0838152731,0.0,0.0,0.0,0.08,-0.025,0.0838152731,7.08,2.38,7.4693239319
2020-07-02 08:00:00,0.074,-0.022,0.0772010363,0.0,0.0,0.0,0.074,-0.022,0.0772010363,7.38,2.46,7.779203044
2020-07-02 08:30:00,0.083,-0.011,0.0837257428,0.0,0.0,0.0,0.083,-0.011,0.0837257428,7.58,2.4,7.9508741658
2020-07-02 09:00:00,0.046,0.0,0.046,0.0,0.0,0.0,0.046,0.0,0.046,7.5,2.2800000000000002,7.8389029845
2020-07-02 09:30:00,0.089,-0.009000000000000001,0.0894538987,0.0,0.0,0.0,0.089,-0.009000000000000001,0.0894538987,7.38,2.2,7.7009350082
2020-07-02 10:00:00,0.18,-0.031,0.18264993840000002,0.0,0.0,0.0,0.18,-0.031,0.18264993840000002,7.18,2.24,7.5213030786
2020-07-02 10:30:00,0.19,-0.032,0.19267589370000002,0.0,0.0,0.0,0.19,-0.032,0.19267589370000002,6.62,2.16,6.9634761434
2020-07-02 11:00:00,0.193,-0.027,0.1948794499,0.0,0.0,0.0,0.193,-0.027,0.1948794499,6.38,2.16,6.7357256476
2020-07-02 11:30:00,0.2,-0.03,0.2022374842,0.0,0.0,0.0,0.2,-0.03,0.2022374842,6.36,2.08,6.6914871292
2020-07-02 12:00:00,0.20500000000000002,-0.031,0.20733065380000001,0.0,0.0,0.0,0.20500000000000002,-0.031,0.20733065380000001,6.36,2.12,6.7040286396
2020-07-02 12:30:00,0.164,-0.02,0.1652150114,0.0,0.0,0.0,0.164,-0.02,0.1652150114,6.3,2.08,6.6344856621
2020-07-02 13:00:00,0.121,-0.02,0.12264175470000001,0.0,0.0,0.0,0.121,-0.02,0.12264175470000001,5.94,1.8399999999999999,6.2184564001
2020-07-02 13:30:00,0.135,-0.032,0.1387407655,0.0,0.0,0.0,0.135,-0.032,0.1387407655,5.5,1.6600000000000001,5.7450500433
2020-07-02 14:00:00,0.151,-0.025,0.1530555455,0.0,0.0,0.0,0.151,-0.025,0.1530555455,5.76,1.98,6.0908127536
2020-07-02 14:30:00,0.076,-0.016,0.0776659514,0.0,0.0,0.0,0.076,-0.016,0.0776659514,5.58,1.88,5.888191573
2020-07-02 15:00:00,0.079,-0.022,0.0820060973,0.0,0.0,0.0,0.079,-0.022,0.0820060973,5.38,2.0,5.7397212476
2020-07-02 15:30:00,0.07,-0.027,0.0750266619,0.0,0.0,0.0,0.07,-0.027,0.0750266619,5.46,2.08,5.8427733141000004
2020-07-02 16:00:00,0.041,-0.022,0.046529560500000004,0.0,0.0,0.0,0.041,-0.022,0.046529560500000004,5.44,2.12,5.8384929562
2020-07-02 16:30:00,0.033,-0.021,0.0391152144,0.0,0.0,0.0,0.033,-0.021,0.0391152144,5.66,2.16,6.0581515333
2020-07-02 17:00:00,0.081,-0.022,0.08393449830000001,0.0,0.0,0.0,0.081,-0.022,0.08393449830000001,5.72,2.2,6.128490842
2020-07-02 17:30:00,0.084,-0.041,0.0934719209,0.0,0.0,0.0,0.084,-0.041,0.0934719209,5.92,2.08,6.2747748964
2020-07-02 18:00:00,0.082,-0.05,0.0960416576,0.0,0.0,0.0,0.082,-0.05,0.0960416576,6.32,2.1,6.6597597554
2020-07-02 18:30:00,0.069,-0.046,0.0829276793,0.0,0.0,0.0,0.069,-0.046,0.0829276793,6.36,2.02,6.6730802483
2020-07-02 19:00:00,0.068,-0.045,0.0815414005,0.0,0.0,0.0,0.068,-0.045,0.0815414005,6.42,2.08,6.7485405830000005
2020-07-02 19:30:00,0.089,-0.056,0.1051522705,0.0,0.0,0.0,0.089,-0.056,0.1051522705,6.02,1.9,6.312717323
2020-07-02 20:00:00,0.098,-0.057,0.1133710721,0.0,0.0,0.0,0.098,-0.057,0.1133710721,5.9,1.92,6.2045467199
2020-07-02 20:30:00,0.067,-0.044,0.0801560977,0.0,0.0,0.0,0.067,-0.044,0.0801560977,5.82,1.76,6.0802960454
2020-07-02 21:00:00,0.065,-0.043000000000000003,0.0779358711,0.0,0.0,0.0,0.065,-0.043000000000000003,0.0779358711,5.5600000000000005,1.58,5.7801384066
2020-07-02 21:30:00,0.06,-0.043000000000000003,0.0738173421,0.0,0.0,0.0,0.06,-0.043000000000000003,0.0738173421,5.44,1.54,5.6537774983
2020-07-02 22:00:00,0.075,-0.045,0.0874642784,0.0,0.0,0.0,0.075,-0.045,0.0874642784,5.24,1.44,5.4342616794
2020-07-02 22:30:00,0.056,-0.04,0.0688186021,0.0,0.0,0.0,0.056,-0.04,0.0688186021,5.2,1.42,5.3903988721000005
2020-07-02 23:00:00,0.078,-0.051000000000000004,0.0931933474,0.0,0.0,0.0,0.078,-0.051000000000000004,0.0931933474,4.84,1.38,5.0328918129
2020-07-02 23:30:00,0.07,-0.049,0.08544588930000001,0.0,0.0,0.0,0.07,-0.049,0.08544588930000001,4.52,1.28,4.6977441395
2020-07-03 00:00:00,0.122,-0.056,0.1342385936,0.0,0.0,0.0,0.122,-0.056,0.1342385936,4.1,1.2,4.2720018727
2020-07-03 00:30:00,0.14,-0.065,0.15435349040000002,0.0,0.0,0.0,0.14,-0.065,0.15435349040000002,3.86,1.1400000000000001,4.0248229775
2020-07-03 01:00:00,0.153,-0.069,0.1678392088,0.0,0.0,0.0,0.153,-0.069,0.1678392088,3.66,1.1400000000000001,3.8334318828000002
2020-07-03 01:30:00,0.211,-0.073,0.2232711356,0.0,0.0,0.0,0.211,-0.073,0.2232711356,3.64,1.16,3.8203664746
2020-07-03 02:00:00,0.186,-0.07200000000000001,0.1994492417,0.0,0.0,0.0,0.186,-0.07200000000000001,0.1994492417,3.74,1.22,3.9339547532
2020-07-03 02:30:00,0.256,-0.098,0.2741167634,0.0,0.0,0.0,0.256,-0.098,0.2741167634,3.58,1.28,3.8019468697
2020-07-03 03:00:00,0.25,-0.091,0.2660469883,0.0,0.0,0.0,0.25,-0.091,0.2660469883,3.48,1.24,3.6943199645
2020-07-03 03:30:00,0.229,-0.084,0.2439200689,0.0,0.0,0.0,0.229,-0.084,0.2439200689,3.52,1.24,3.7320235798
2020-07-03 04:00:00,0.23,-0.077,0.2425469027,0.0,0.0,0.0,0.23,-0.077,0.2425469027,3.56,1.2,3.756807155
2020-07-03 04:30:00,0.268,-0.09,0.28270833030000003,0.0,0.0,0.0,0.268,-0.09,0.28270833030000003,3.46,1.18,3.6556805112
2020-07-03 05:00:00,0.32,-0.094,0.3335206141,0.0,0.0,0.0,0.32,-0.094,0.3335206141,3.68,1.26,3.8897300678
2020-07-03 05:30:00,0.369,-0.111,0.3853336217,0.0,0.0,0.0,0.369,-0.111,0.3853336217,3.7,1.32,3.9284093473
2020-07-03 06:00:00,0.459,-0.154,0.48414563920000003,0.0,0.0,0.0,0.459,-0.154,0.48414563920000003,3.88,1.6400000000000001,4.2123627574
2020-07-03 06:30:00,0.41200000000000003,-0.14100000000000001,0.4354595274,0.0,0.0,0.0,0.41200000000000003,-0.14100000000000001,0.4354595274,4.5,1.88,4.8769252609
2020-07-03 07:00:00,0.481,-0.154,0.5050514825,0.0,0.0,0.0,0.481,-0.154,0.5050514825,4.82,2.02,5.2261649419
2020-07-03 07:30:00,0.485,-0.149,0.5073716586,0.0,0.0,0.0,0.485,-0.149,0.5073716586,5.66,2.42,6.1556478132
2020-07-03 08:00:00,0.5630000000000001,-0.179,0.5907706831,0.0,0.0,0.0,0.5630000000000001,-0.179,0.5907706831,6.0,2.74,6.5960291085
2020-07-03 08:30:00,0.59,-0.203,0.6239463118,0.0,0.0,0.0,0.59,-0.203,0.6239463118,6.1,2.74,6.6871219519
2020-07-03 09:00:00,0.603,-0.181,0.6295792246,0.0,0.0,0.0,0.603,-0.181,0.6295792246,6.12,2.7199999999999998,6.6972233052
2020-07-03 09:30:00,0.636,-0.192,0.6643493057000001,0.0,0.0,0.0,0.636,-0.192,0.6643493057000001,6.04,2.54,6.5523430924
2020-07-03 10:00:00,0.607,-0.179,0.6328427925,0.0,0.0,0.0,0.607,-0.179,0.6328427925,6.04,2.44,6.5142305762
2020-07-03 10:30:00,0.6000000000000001,-0.177,0.6255629465,0.0,0.0,0.0,0.6000000000000001,-0.177,0.6255629465,6.2,2.5,6.6850579653
2020-07-03 11:00:00,0.595,-0.179,0.6213420958,0.0,0.0,0.0,0.595,-0.179,0.6213420958,6.16,2.5,6.6479771359
2020-07-03 11:30:00,0.63,-0.196,0.6597848134000001,0.0,0.0,0.0,0.63,-0.196,0.6597848134000001,6.18,2.52,6.6740392567
2020-07-03 12:00:00,0.648,-0.209,0.6808707660000001,0.0,0.0,0.0,0.648,-0.209,0.6808707660000001,6.3,2.56,6.8002647007
2020-07-03 12:30:00,0.638,-0.20400000000000001,0.6698208716,0.0,0.0,0.0,0.638,-0.20400000000000001,0.6698208716,6.48,2.62,6.9896208767
2020-07-03 13:00:00,0.641,-0.362,0.7361555542,0.0,0.0,0.0,0.641,-0.362,0.7361555542,6.44,2.58,6.9375788284
2020-07-03 13:30:00,0.656,-0.217,0.6909594778,0.0,0.0,0.0,0.656,-0.217,0.6909594778,6.04,2.32,6.4702395628
2020-07-03 14:00:00,0.644,-0.209,0.6770649895,0.0,0.0,0.0,0.644,-0.209,0.6770649895,6.14,2.44,6.6070568334
2020-07-03 14:30:00,0.654,-0.212,0.6875027273000001,0.0,0.0,0.0,0.654,-0.212,0.6875027273000001,6.24,2.64,6.7754852225
2020-07-03 15:00:00,0.649,-0.20800000000000002,0.6815166909,0.0,0.0,0.0,0.649,-0.20800000000000002,0.6815166909,6.36,2.68,6.9015940188
2020-07-03 15:30:00,0.643,-0.221,0.6799191128000001,0.0,0.0,0.0,0.643,-0.221,0.6799191128000001,6.32,2.8,6.9124814647
2020-07-03 16:00:00,0.63,-0.223,0.6683030750000001,0.0,0.0,0.0,0.63,-0.223,0.6683030750000001,6.64,2.8200000000000003,7.2140141392
2020-07-03 16:30:00,0.619,-0.218,0.6562659522000001,0.0,0.0,0.0,0.619,-0.218,0.6562659522000001,6.94,2.8200000000000003,7.49106134
2020-07-03 17:00:00,0.615,-0.20700000000000002,0.6489021498,0.0,0.0,0.0,0.615,-0.20700000000000002,0.6489021498,7.0,2.76,7.5244667585
2020-07-03 17:30:00,0.625,-0.202,0.656832551,0.0,0.0,0.0,0.625,-0.202,0.656832551,7.2,2.6,7.6550636836
2020-07-03 18:00:00,0.627,-0.201,0.6584299507,0.0,0.0,0.0,0.627,-0.201,0.6584299507,7.52,2.76,8.0104931184
2020-07-03 18:30:00,0.615,-0.188,0.6430933058,0.0,0.0,0.0,0.615,-0.188,0.6430933058,7.68,2.76,8.1608823052
2020-07-03 19:00:00,0.5680000000000001,-0.171,0.5931820968,0.0,0.0,0.0,0.5680000000000001,-0.171,0.5931820968,7.7,2.68,8.1530607749
2020-07-03 19:30:00,0.5700000000000001,-0.17400000000000002,0.595966442,0.0,0.0,0.0,0.5700000000000001,-0.17400000000000002,0.595966442,7.02,2.52,7.4586057678
2020-07-03 20:00:00,0.5710000000000001,-0.17500000000000002,0.5972152041000001,0.0,0.0,0.0,0.5710000000000001,-0.17500000000000002,0.5972152041000001,6.5,2.3,6.8949256704
2020-07-03 20:30:00,0.528,-0.16,0.5517100688000001,0.0,0.0,0.0,0.528,-0.16,0.5517100688000001,6.38,2.06,6.704326961
2020-07-03 21:00:00,0.524,-0.157,0.5470146250000001,0.0,0.0,0.0,0.524,-0.157,0.5470146250000001,6.14,1.98,6.4513564465
2020-07-03 21:30:00,0.561,-0.171,0.5864827363,0.0,0.0,0.0,0.561,-0.171,0.5864827363,5.92,2.0,6.2487118673
2020-07-03 22:00:00,0.516,-0.152,0.5379219274,0.0,0.0,0.0,0.516,-0.152,0.5379219274,5.82,1.82,6.0979340764
2020-07-03 22:30:00,0.545,-0.16,0.5680008803000001,0.0,0.0,0.0,0.545,-0.16,0.5680008803000001,5.36,1.7000000000000002,5.6231308005
2020-07-03 23:00:00,0.5640000000000001,-0.169,0.5887758487,0.0,0.0,0.0,0.5640000000000001,-0.169,0.5887758487,5.0,1.6400000000000001,5.2620908392
2020-07-03 23:30:00,0.578,-0.178,0.604787566,0.0,0.0,0.0,0.578,-0.178,0.604787566,4.66,1.6600000000000001,4.9468373735
2020-07-04 00:00:00,0.558,-0.168,0.5827417953,0.0,0.0,0.0,0.558,-0.168,0.5827417953,4.5600000000000005,1.6600000000000001,4.8527517967
2020-07-04 00:30:00,0.529,-0.16,0.5526671693,0.0,0.0,0.0,0.529,-0.16,0.5526671693,4.4,1.52,4.6551476883
2020-07-04 01:00:00,0.536,-0.163,0.5602365572,0.0,0.0,0.0,0.536,-0.163,0.5602365572,4.2,1.52,4.4665870640000005
2020-07-04 01:30:00,0.492,-0.149,0.5140671162,0.0,0.0,0.0,0.492,-0.149,0.5140671162,4.24,1.48,4.4908796466
2020-07-04 02:00:00,0.466,-0.14100000000000001,0.4868644575,0.0,0.0,0.0,0.466,-0.14100000000000001,0.4868644575,4.58,1.62,4.8580654586000005
2020-07-04 02:30:00,0.421,-0.129,0.4403203379,0.0,0.0,0.0,0.421,-0.129,0.4403203379,4.7,1.6600000000000001,4.9845360867
2020-07-04 03:00:00,0.442,-0.136,0.4624499973,0.0,0.0,0.0,0.442,-0.136,0.4624499973,4.52,1.6600000000000001,4.8151843163
2020-07-04 03:30:00,0.47500000000000003,-0.149,0.4978212531,0.0,0.0,0.0,0.47500000000000003,-0.149,0.4978212531,4.36,1.6600000000000001,4.6653188530000005
2020-07-04 04:00:00,0.467,-0.147,0.4895896241,0.0,0.0,0.0,0.467,-0.147,0.4895896241,4.0,1.6,4.3081318457
2020-07-04 04:30:00,0.456,-0.14100000000000001,0.4773017913,0.0,0.0,0.0,0.456,-0.14100000000000001,0.4773017913,3.7,1.5,3.9924929555
2020-07-04 05:00:00,0.381,-0.116,0.398267498,0.0,0.0,0.0,0.381,-0.116,0.398267498,4.04,1.46,4.295718799
2020-07-04 05:30:00,0.357,-0.126,0.3785828839,0.0,0.0,0.0,0.357,-0.126,0.3785828839,4.26,1.54,4.5298123581
2020-07-04 06:00:00,0.363,-0.127,0.3845750902,0.0,0.0,0.0,0.363,-0.127,0.3845750902,4.5600000000000005,1.62,4.8392148123
2020-07-04 06:30:00,0.326,-0.11900000000000001,0.3470403435,0.0,0.0,0.0,0.326,-0.11900000000000001,0.3470403435,4.72,1.76,5.0374596773
2020-07-04 07:00:00,0.323,-0.11,0.3412169398,0.0,0.0,0.0,0.323,-0.11,0.3412169398,4.82,1.92,5.1883330656
2020-07-04 07:30:00,0.398,-0.127,0.41777146860000003,0.0,0.0,0.0,0.398,-0.127,0.41777146860000003,4.94,2.1,5.3678301016
2020-07-04 08:00:00,0.385,-0.122,0.4038675525,0.0,0.0,0.0,0.385,-0.122,0.4038675525,5.18,2.16,5.6123079032
2020-07-04 08:30:00,0.431,-0.133,0.4510543205,0.0,0.0,0.0,0.431,-0.133,0.4510543205,5.2,2.16,5.6307725935
2020-07-04 09:00:00,0.331,-0.095,0.3443631804,0.0,0.0,0.0,0.331,-0.095,0.3443631804,5.66,2.06,6.0232217293
2020-07-04 09:30:00,0.228,-0.066,0.2373604853,0.0,0.0,0.0,0.228,-0.066,0.2373604853,5.92,1.9,6.2174271206
2020-07-04 10:00:00,0.22,-0.061,0.2283002409,0.0,0.0,0.0,0.22,-0.061,0.2283002409,6.12,1.9,6.4081510594
2020-07-04 10:30:00,0.222,-0.063,0.2307661154,0.0,0.0,0.0,0.222,-0.063,0.2307661154,6.0,1.88,6.2876386665
2020-07-04 11:00:00,0.279,-0.08,0.2902430016,0.0,0.0,0.0,0.279,-0.08,0.2902430016,5.86,1.96,6.1790937847
2020-07-04 11:30:00,0.381,-0.10300000000000001,0.3946770832,0.0,0.0,0.0,0.381,-0.10300000000000001,0.3946770832,5.98,1.98,6.299269799
2020-07-04 12:00:00,0.366,-0.10300000000000001,0.3802170433,0.0,0.0,0.0,0.366,-0.10300000000000001,0.3802170433,6.0,1.98,6.3182592539
2020-07-04 12:30:00,0.32,-0.096,0.3340898083,0.0,0.0,0.0,0.32,-0.096,0.3340898083,6.06,1.9,6.3508739556
2020-07-04 13:00:00,0.325,-0.095,0.3386000591,0.0,0.0,0.0,0.325,-0.095,0.3386000591,5.92,1.7000000000000002,6.1592532015
2020-07-04 13:30:00,0.333,-0.095,0.346286009,0.0,0.0,0.0,0.333,-0.095,0.346286009,5.7,1.6400000000000001,5.9312393309
2020-07-04 14:00:00,0.368,-0.106,0.3829621391,0.0,0.0,0.0,0.368,-0.106,0.3829621391,5.42,1.6800000000000002,5.6743986466
2020-07-04 14:30:00,0.427,-0.13,0.44635075890000003,0.0,0.0,0.0,0.427,-0.13,0.44635075890000003,5.42,1.78,5.7048049923
2020-07-04 15:00:00,0.461,-0.14300000000000002,0.4826696593,0.0,0.0,0.0,0.461,-0.14300000000000002,0.4826696593,5.52,1.82,5.8122973083
2020-07-04 15:30:00,0.546,-0.19,0.5781141756,0.0,0.0,0.0,0.546,-0.19,0.5781141756,5.34,1.96,5.6883389491
2020-07-04 16:00:00,0.517,-0.186,0.5494406246,0.0,0.0,0.0,0.517,-0.186,0.5494406246,5.12,1.88,5.4542460524
2020-07-04 16:30:00,0.515,-0.187,0.5478996258000001,0.0,0.0,0.0,0.515,-0.187,0.5478996258000001,5.48,2.0,5.8335580909
2020-07-04 17:00:00,0.549,-0.187,0.5799741374,0.0,0.0,0.0,0.549,-0.187,0.5799741374,5.74,2.12,6.1189868442
2020-07-04 17:30:00,0.552,-0.181,0.5809173779,0.0,0.0,0.0,0.552,-0.181,0.5809173779,6.32,2.2800000000000002,6.7186903486
2020-07-04 18:00:00,0.585,-0.187,0.6141612166,0.0,0.0,0.0,0.585,-0.187,0.6141612166,6.5600000000000005,2.48,7.0131305421
2020-07-04 18:30:00,0.55,-0.17,0.5756735186,0.0,0.0,0.0,0.55,-0.17,0.5756735186,6.92,2.4,7.3243702801
2020-07-04 19:00:00,0.5750000000000001,-0.18,0.6025155600000001,0.0,-0.26,0.26,0.5750000000000001,-0.18,0.6025155600000001,6.78,2.34,7.1724472811
2020-07-04 19:30:00,0.5760000000000001,-0.17500000000000002,0.6019975083,0.0,0.0,0.0,0.5760000000000001,-0.17500000000000002,0.6019975083,6.5,2.2,6.8622153857
2020-07-04 20:00:00,0.562,-0.17,0.5871490441,0.0,0.0,0.0,0.562,-0.17,0.5871490441,6.36,2.06,6.6852973008
2020-07-04 20:30:00,0.5660000000000001,-0.169,0.5906919671,0.0,0.0,0.0,0.5660000000000001,-0.169,0.5906919671,6.02,1.96,6.3310346706
2020-07-04 21:00:00,0.579,-0.176,0.6051586569,0.0,0.0,0.0,0.579,-0.176,0.6051586569,5.84,2.0,6.1729733516
2020-07-04 21:30:00,0.616,-0.19,0.6446363316,0.0,0.0,0.0,0.616,-0.19,0.6446363316,5.62,1.98,5.9585904373
2020-07-04 22:00:00,0.577,-0.177,0.6035379027000001,0.0,0.0,0.0,0.577,-0.177,0.6035379027000001,5.5,1.88,5.8124349459
2020-07-04 22:30:00,0.508,-0.157,0.5317076264,0.0,0.0,0.0,0.508,-0.157,0.5317076264,5.44,1.76,5.7176218833
2020-07-04 23:00:00,0.579,-0.179,0.6060379526,0.0,0.0,0.0,0.579,-0.179,0.6060379526,4.96,1.82,5.2833701366
2020-07-04 23:30:00,0.619,-0.191,0.6477978080000001,0.0,0.0,0.0,0.619,-0.191,0.6477978080000001,4.54,1.76,4.8692093814
2020-07-05 00:00:00,0.64,-0.201,0.6708211386,0.0,0.0,0.0,0.64,-0.201,0.6708211386,4.24,1.76,4.5907733553
2020-07-05 00:30:00,0.644,-0.202,0.6749370341,0.0,0.0,0.0,0.644,-0.202,0.6749370341,3.7800000000000002,1.52,4.0741624906
2020-07-05 01:00:00,0.613,-0.196,0.6435720628,0.0,0.0,0.0,0.613,-0.196,0.6435720628,3.8200000000000003,1.58,4.1338601815
2020-07-05 01:30:00,0.669,-0.215,0.7026990821,0.0,0.0,0.0,0.669,-0.215,0.7026990821,3.8,1.6600000000000001,4.1467577696
2020-07-05 02:00:00,0.666,-0.216,0.7001514122,0.0,0.0,0.0,0.666,-0.216,0.7001514122,4.02,1.7000000000000002,4.3646763912
2020-07-05 02:30:00,0.625,-0.197,0.6553121394,0.0,0.0,0.0,0.625,-0.197,0.6553121394,3.7199999999999998,1.6,4.0494937955
2020-07-05 03:00:00,0.628,-0.199,0.658775379,0.0,0.0,0.0,0.628,-0.199,0.658775379,3.7800000000000002,1.62,4.1125174772
2020-07-05 03:30:00,0.621,-0.198,0.6518013501000001,0.0,0.0,0.0,0.621,-0.198,0.6518013501000001,3.7800000000000002,1.6400000000000001,4.12043687
2020-07-05 04:00:00,0.586,-0.186,0.6148105399,0.0,0.0,0.0,0.586,-0.186,0.6148105399,3.84,1.62,4.1677331968
2020-07-05 04:30:00,0.531,-0.168,0.5569425464000001,0.0,0.0,0.0,0.531,-0.168,0.5569425464000001,3.9,1.5,4.1785164832
2020-07-05 05:00:00,0.542,-0.178,0.5704804992,0.0,0.0,0.0,0.542,-0.178,0.5704804992,3.7,1.52,4.0000499997
2020-07-05 05:30:00,0.519,-0.185,0.5509863882,0.0,0.0,0.0,0.519,-0.185,0.5509863882,3.76,1.56,4.0707738822
2020-07-05 06:00:00,0.507,-0.18,0.5380046468,0.0,0.0,0.0,0.507,-0.18,0.5380046468,4.08,1.76,4.4434221046
2020-07-05 06:30:00,0.437,-0.156,0.46400969820000004,0.0,0.0,0.0,0.437,-0.156,0.46400969820000004,4.52,1.8599999999999999,4.8877397639
2020-07-05 07:00:00,0.434,-0.14400000000000002,0.45726578700000003,0.0,0.0,0.0,0.434,-0.14400000000000002,0.45726578700000003,4.66,1.8599999999999999,5.017489412
2020-07-05 07:30:00,0.516,-0.157,0.5393560976,0.0,0.0,0.0,0.516,-0.157,0.5393560976,4.64,2.02,5.0606323716
2020-07-05 08:00:00,0.524,-0.157,0.5470146250000001,0.0,0.0,0.0,0.524,-0.157,0.5470146250000001,4.86,2.16,5.318383213
2020-07-05 08:30:00,0.555,-0.164,0.5787235955000001,0.0,0.0,0.0,0.555,-0.164,0.5787235955000001,4.72,2.06,5.1499514561
2020-07-05 09:00:00,0.597,-0.18,0.6235455076,0.0,0.0,0.0,0.597,-0.18,0.6235455076,4.88,2.14,5.3286020681
2020-07-05 09:30:00,0.547,-0.162,0.5704848815,0.0,0.0,0.0,0.547,-0.162,0.5704848815,5.1,2.14,5.5307865625
2020-07-05 10:00:00,0.551,-0.159,0.5734823450000001,0.0,0.0,0.0,0.551,-0.159,0.5734823450000001,4.94,2.06,5.3523079134
2020-07-05 10:30:00,0.644,-0.188,0.6708800191000001,0.0,0.0,0.0,0.644,-0.188,0.6708800191000001,4.68,2.14,5.146066459
2020-07-05 11:00:00,0.633,-0.185,0.6594800983,0.0,0.0,0.0,0.633,-0.185,0.6594800983,4.76,2.14,5.2189270928
2020-07-05 11:30:00,0.625,-0.179,0.6501276798,0.0,0.0,0.0,0.625,-0.179,0.6501276798,4.82,2.18,5.2900661622000005
2020-07-05 12:00:00,0.659,-0.194,0.6869621533,0.0,0.0,0.0,0.659,-0.194,0.6869621533,4.68,2.12,5.1377816225
2020-07-05 12:30:00,0.663,-0.196,0.6913645927000001,0.0,0.0,0.0,0.663,-0.196,0.6913645927000001,4.9,1.96,5.277461511
2020-07-05 13:00:00,0.647,-0.197,0.6763268441,0.0,0.0,0.0,0.647,-0.197,0.6763268441,4.62,1.94,5.0107883611
2020-07-05 13:30:00,0.66,-0.195,0.6882041848,0.0,0.0,0.0,0.66,-0.195,0.6882041848,4.0,1.78,4.378173135
2020-07-05 14:00:00,0.665,-0.2,0.6944242219,0.0,0.0,0.0,0.665,-0.2,0.6944242219,4.06,1.76,4.4250649713
2020-07-05 14:30:00,0.641,-0.189,0.6682828742,0.0,0.0,0.0,0.641,-0.189,0.6682828742,3.68,1.7000000000000002,4.0536896773
2020-07-05 15:00:00,0.683,-0.217,0.7166435655000001,0.0,0.0,0.0,0.683,-0.217,0.7166435655000001,3.4,1.8399999999999999,3.8659539573
2020-07-05 15:30:00,0.645,-0.226,0.6834478766000001,0.0,0.0,0.0,0.645,-0.226,0.6834478766000001,3.7,1.8399999999999999,4.1322633024
2020-07-05 16:00:00,0.644,-0.231,0.6841761469000001,0.0,0.0,0.0,0.644,-0.231,0.6841761469000001,3.74,1.82,4.1593268686
2020-07-05 16:30:00,0.649,-0.23,0.6885499256000001,0.0,0.0,0.0,0.649,-0.23,0.6885499256000001,4.04,1.8599999999999999,4.4476060977
2020-07-05 17:00:00,0.661,-0.221,0.6969662833,0.0,0.0,0.0,0.661,-0.221,0.6969662833,4.14,2.04,4.6153223073
2020-07-05 17:30:00,0.662,-0.20600000000000002,0.6933108971,0.0,0.0,0.0,0.662,-0.20600000000000002,0.6933108971,4.76,2.08,5.1946125938
2020-07-05 18:00:00,0.675,-0.211,0.7072100112,0.0,0.0,0.0,0.675,-0.211,0.7072100112,5.12,2.3,5.6128780496
2020-07-05 18:30:00,0.663,-0.20400000000000001,0.6936749959,0.0,0.0,0.0,0.663,-0.20400000000000001,0.6936749959,5.34,2.4,5.8545367024
2020-07-05 19:00:00,0.5630000000000001,-0.17200000000000001,0.5886875232000001,0.0,0.0,0.0,0.5630000000000001,-0.17200000000000001,0.5886875232000001,5.18,2.32,5.6758083125
2020-07-05 19:30:00,0.642,-0.196,0.6712525605,0.0,0.0,0.0,0.642,-0.196,0.6712525605,4.96,2.26,5.4506146442
2020-07-05 20:00:00,0.624,-0.188,0.6517054549,0.0,0.0,0.0,0.624,-0.188,0.6517054549,4.7,2.22,5.197922662
2020-07-05 20:30:00,0.637,-0.195,0.6661786547,0.0,0.0,0.0,0.637,-0.195,0.6661786547,4.4,2.1,4.8754486973
2020-07-05 21:00:00,0.633,-0.194,0.6620611754,0.0,0.0,0.0,0.633,-0.194,0.6620611754,4.16,2.02,4.624499973
2020-07-05 21:30:00,0.525,-0.151,0.5462838090000001,0.0,0.0,0.0,0.525,-0.151,0.5462838090000001,4.38,1.9,4.774348123
2020-07-05 22:00:00,0.499,-0.148,0.5204853504,0.0,0.0,0.0,0.499,-0.148,0.5204853504,4.2,1.74,4.5461632175
2020-07-05 22:30:00,0.5740000000000001,-0.14300000000000002,0.5915445883,0.0,0.0,0.0,0.5740000000000001,-0.14300000000000002,0.5915445883,4.28,1.72,4.6126781808
2020-07-05 23:00:00,0.594,-0.154,0.61363833,0.0,0.0,0.0,0.594,-0.154,0.61363833,4.08,1.72,4.4277307958
2020-07-05 23:30:00,0.556,-0.167,0.5805385431,0.0,0.0,0.0,0.556,-0.167,0.5805385431,3.58,1.52,3.8893187064
2020-07-06 00:00:00,0.553,-0.167,0.5776659935,0.0,0.0,0.0,0.553,-0.167,0.5776659935,3.4,1.5,3.7161808352
2020-07-06 00:30:00,0.579,-0.177,0.6054502457000001,0.0,0.0,0.0,0.579,-0.177,0.6054502457000001,3.12,1.42,3.4279439902
2020-07-06 01:00:00,0.597,-0.19,0.626505387,0.0,0.0,0.0,0.597,-0.19,0.626505387,2.94,1.48,3.2915042154
2020-07-06 01:30:00,0.587,-0.185,0.6154624278,0.0,0.0,0.0,0.587,-0.185,0.6154624278,3.26,1.5,3.5885373065
2020-07-06 02:00:00,0.557,-0.178,0.5847503741,0.0,0.0,0.0,0.557,-0.178,0.5847503741,3.48,1.56,3.8136596597
2020-07-06 02:30:00,0.561,-0.177,0.5882601465,0.0,0.0,0.0,0.561,-0.177,0.5882601465,3.58,1.5,3.8815460837
2020-07-06 03:00:00,0.504,-0.154,0.5270028463,0.0,0.0,0.0,0.504,-0.154,0.5270028463,3.74,1.46,4.0148723516
2020-07-06 03:30:00,0.523,-0.166,0.5487121285000001,0.0,0.0,0.0,0.523,-0.166,0.5487121285000001,3.74,1.56,4.0523079843
2020-07-06 04:00:00,0.47100000000000003,-0.156,0.4961622718,0.0,0.0,0.0,0.47100000000000003,-0.156,0.4961622718,3.7800000000000002,1.5,4.0667431687
2020-07-06 04:30:00,0.529,-0.176,0.5575096412,0.0,0.0,0.0,0.529,-0.176,0.5575096412,3.66,1.44,3.933090388
2020-07-06 05:00:00,0.497,-0.164,0.5233593412,0.0,0.0,0.0,0.497,-0.164,0.5233593412,3.68,1.44,3.9517084913
2020-07-06 05:30:00,0.513,-0.18,0.5436625792,0.0,0.0,0.0,0.513,-0.18,0.5436625792,3.7,1.5,3.9924929555
2020-07-06 06:00:00,0.535,-0.192,0.5684091836,0.0,0.0,0.0,0.535,-0.192,0.5684091836,4.18,1.78,4.5432147209
2020-07-06 06:30:00,0.537,-0.188,0.5689578192,0.0,0.0,0.0,0.537,-0.188,0.5689578192,4.44,1.94,4.8453276463
2020-07-06 07:00:00,0.5690000000000001,-0.198,0.6024657667000001,0.0,0.0,0.0,0.5690000000000001,-0.198,0.6024657667000001,4.64,2.08,5.0848795463
2020-07-06 07:30:00,0.606,-0.2,0.6381504525,0.0,0.0,0.0,0.606,-0.2,0.6381504525,5.44,2.44,5.9621472642
2020-07-06 08:00:00,0.588,-0.184,0.6161168720000001,0.0,0.0,0.0,0.588,-0.184,0.6161168720000001,5.58,2.66,6.1815855571
2020-07-06 08:30:00,0.605,-0.191,0.6344336057000001,0.0,0.0,0.0,0.605,-0.191,0.6344336057000001,5.74,2.62,6.3096751105
2020-07-06 09:00:00,0.542,-0.166,0.5668509504,0.0,0.0,0.0,0.542,-0.166,0.5668509504,6.1,2.58,6.6231714458
2020-07-06 09:30:00,0.587,-0.177,0.6131052112,0.0,0.0,0.0,0.587,-0.177,0.6131052112,5.64,2.5,6.1692463073
2020-07-06 10:00:00,0.58,-0.169,0.6041200212,0.0,0.0,0.0,0.58,-0.169,0.6041200212,5.44,2.5,5.9869524802
2020-07-06 10:30:00,0.554,-0.154,0.5750060869,0.0,0.0,0.0,0.554,-0.154,0.5750060869,5.3,2.36,5.8016894091
2020-07-06 11:00:00,0.5730000000000001,-0.159,0.5946511582,0.0,0.0,0.0,0.5730000000000001,-0.159,0.5946511582,5.14,2.38,5.6642740047
2020-07-06 11:30:00,0.514,-0.146,0.5343332294,0.0,0.0,0.0,0.514,-0.146,0.5343332294,6.02,2.56,6.5417123141
2020-07-06 12:00:00,0.496,-0.14100000000000001,0.5156520144,0.0,0.0,0.0,0.496,-0.14100000000000001,0.5156520144,5.84,2.64,6.4089936808
2020-07-06 12:30:00,0.481,-0.134,0.4993165329,0.0,0.0,0.0,0.481,-0.134,0.4993165329,5.5600000000000005,2.48,6.0880210249
2020-07-06 13:00:00,0.428,-0.123,0.44532347790000004,0.0,0.0,0.0,0.428,-0.123,0.44532347790000004,5.48,2.2800000000000002,5.9353854129
2020-07-06 13:30:00,0.4,-0.11800000000000001,0.4170419643,0.0,0.0,0.0,0.4,-0.11800000000000001,0.4170419643,5.04,1.8399999999999999,5.3653704439
2020-07-06 14:00:00,0.299,-0.082,0.31004032,0.0,0.0,0.0,0.299,-0.082,0.31004032,5.2,2.1,5.6080299571
2020-07-06 14:30:00,0.264,-0.07100000000000001,0.273380687,0.0,0.0,0.0,0.264,-0.07100000000000001,0.273380687,4.94,2.04,5.344642177
2020-07-06 15:00:00,0.23,-0.07200000000000001,0.24100622400000002,0.0,0.0,0.0,0.23,-0.07200000000000001,0.24100622400000002,5.22,1.98,5.5829024709
2020-07-06 15:30:00,0.176,-0.079,0.1929170806,0.0,0.0,0.0,0.176,-0.079,0.1929170806,5.3,2.1,5.7008771255
2020-07-06 16:00:00,0.099,-0.055,0.11325193160000001,0.0,0.0,0.0,0.099,-0.055,0.11325193160000001,5.66,2.12,6.0440052945
2020-07-06 16:30:00,0.073,-0.043000000000000003,0.0847230783,0.0,0.0,0.0,0.073,-0.043000000000000003,0.0847230783,6.64,2.22,7.0012855962
2020-07-06 17:00:00,0.028,-0.024,0.0368781778,0.0,0.0,0.0,0.028,-0.024,0.0368781778,7.26,2.26,7.6036307117
2020-07-06 17:30:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,7.46,2.12,7.7553852258
2020-07-06 18:00:00,0.025,-0.002,0.0250798724,0.0,0.0,0.0,0.025,-0.002,0.0250798724,7.82,2.12,8.1022712865
2020-07-06 18:30:00,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0,0.028,-0.01,0.029732137500000002,7.9,2.1,8.1743501271
2020-07-06 19:00:00,0.03,-0.026000000000000002,0.0396988665,0.0,0.0,0.0,0.03,-0.026000000000000002,0.0396988665,7.9,2.14,8.1847174661
2020-07-06 19:30:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,7.62,2.02,7.8831973209
2020-07-06 20:00:00,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0,0.037,-0.006,0.037483329600000004,7.34,1.88,7.5769386958
2020-07-06 20:30:00,0.064,-0.039,0.07494664770000001,0.0,0.0,0.0,0.064,-0.039,0.07494664770000001,6.94,1.8599999999999999,7.1849286705
2020-07-06 21:00:00,0.063,-0.036000000000000004,0.0725603197,0.0,0.0,0.0,0.063,-0.036000000000000004,0.0725603197,6.9,1.78,7.1258964348
2020-07-06 21:30:00,0.032,-0.035,0.0474236228,0.0,0.0,0.0,0.032,-0.035,0.0474236228,6.64,1.6600000000000001,6.8443553385
2020-07-06 22:00:00,0.026000000000000002,-0.035,0.043600458700000004,0.0,0.0,0.0,0.026000000000000002,-0.035,0.043600458700000004,6.42,1.6,6.6163736291
2020-07-06 22:30:00,0.033,-0.033,0.0466690476,0.0,0.0,0.0,0.033,-0.033,0.0466690476,6.46,1.6400000000000001,6.6649231053
2020-07-06 23:00:00,0.042,-0.042,0.0593969696,0.0,0.0,0.0,0.042,-0.042,0.0593969696,5.88,1.6,6.093800128
2020-07-06 23:30:00,0.035,-0.04,0.0531507291,0.0,0.0,0.0,0.035,-0.04,0.0531507291,5.7,1.5,5.8940648113
2020-07-07 00:00:00,0.047,-0.009000000000000001,0.0478539445,0.0,0.0,0.0,0.047,-0.009000000000000001,0.0478539445,5.46,1.4,5.636630199
2020-07-07 00:30:00,0.041,-0.005,0.041303752900000004,0.0,0.0,0.0,0.041,-0.005,0.041303752900000004,5.0,1.28,5.161240161
2020-07-07 01:00:00,0.038,-0.003,0.0381182371,0.0,0.0,0.0,0.038,-0.003,0.0381182371,5.06,1.3599999999999999,5.2395801359
2020-07-07 01:30:00,0.04,-0.009000000000000001,0.041,0.0,0.0,0.0,0.04,-0.009000000000000001,0.041,5.1,1.34,5.2731015541
2020-07-07 02:00:00,0.03,-0.032,0.0438634244,0.0,0.0,0.0,0.03,-0.032,0.0438634244,5.36,1.42,5.5449075736
2020-07-07 02:30:00,0.024,-0.036000000000000004,0.0432666153,0.0,0.0,0.0,0.024,-0.036000000000000004,0.0432666153,5.34,1.42,5.525576893
2020-07-07 03:00:00,0.006,-0.011,0.0125299641,0.0,0.0,0.0,0.006,-0.011,0.0125299641,5.3,1.38,5.4767143435
2020-07-07 03:30:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,5.08,1.3599999999999999,5.2588972228
2020-07-07 04:00:00,0.002,-0.012,0.012165525100000001,0.0,0.0,0.0,0.002,-0.012,0.012165525100000001,4.6,1.3,4.7801673611
2020-07-07 04:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,4.46,1.2,4.6186145109
2020-07-07 05:00:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,4.64,1.2,4.7926610562
2020-07-07 05:30:00,0.004,-0.008,0.0089442719,0.0,0.0,0.0,0.004,-0.008,0.0089442719,4.94,1.2,5.0836600988
2020-07-07 06:00:00,0.001,-0.01,0.0100498756,0.0,0.0,0.0,0.001,-0.01,0.0100498756,5.26,1.38,5.4380143435
2020-07-07 06:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.66,1.54,5.8657650822
2020-07-07 07:00:00,0.001,-0.01,0.0100498756,0.0,0.0,0.0,0.001,-0.01,0.0100498756,5.88,1.8,6.1493414282
2020-07-07 07:30:00,0.001,-0.01,0.0100498756,0.0,0.0,0.0,0.001,-0.01,0.0100498756,6.3,2.22,6.6797005921
2020-07-07 08:00:00,0.001,-0.011,0.011045361,0.0,0.0,0.0,0.001,-0.011,0.011045361,6.66,2.4,7.079237247
2020-07-07 08:30:00,0.005,-0.009000000000000001,0.0102956301,0.0,0.0,0.0,0.005,-0.009000000000000001,0.0102956301,6.9,2.42,7.3120722097
2020-07-07 09:00:00,0.014,-0.009000000000000001,0.016643317,0.0,0.0,0.0,0.014,-0.009000000000000001,0.016643317,6.66,2.26,7.0330078914
2020-07-07 09:30:00,0.026000000000000002,-0.027,0.037483329600000004,0.0,0.0,0.0,0.026000000000000002,-0.027,0.037483329600000004,6.98,2.24,7.3306207104
2020-07-07 10:00:00,0.029,-0.025,0.0382883794,0.0,0.0,0.0,0.029,-0.025,0.0382883794,7.08,2.36,7.462975278
2020-07-07 10:30:00,0.053,-0.011,0.0541294744,0.0,0.0,0.0,0.053,-0.011,0.0541294744,6.86,2.2800000000000002,7.2289694978
2020-07-07 11:00:00,0.062,-0.044,0.0760263112,0.0,0.0,0.0,0.062,-0.044,0.0760263112,6.96,2.3,7.3301841723
2020-07-07 11:30:00,0.101,-0.048,0.11182575730000001,0.0,0.0,0.0,0.101,-0.048,0.11182575730000001,7.08,2.3,7.4442192337
2020-07-07 12:00:00,0.185,-0.078,0.2007710138,0.0,0.0,0.0,0.185,-0.078,0.2007710138,6.88,2.46,7.3065723838
2020-07-07 12:30:00,0.20400000000000001,-0.069,0.21535319830000002,0.0,0.0,0.0,0.20400000000000001,-0.069,0.21535319830000002,7.36,2.4,7.7414210582
2020-07-07 13:00:00,0.191,-0.073,0.20447493730000002,0.0,0.0,0.0,0.191,-0.073,0.20447493730000002,7.2,2.3,7.5584389923
2020-07-07 13:30:00,0.306,-0.10200000000000001,0.3225523213,0.0,0.0,0.0,0.306,-0.10200000000000001,0.3225523213,6.46,2.1,6.7927608526
2020-07-07 14:00:00,0.276,-0.091,0.29061486540000003,0.0,0.0,0.0,0.276,-0.091,0.29061486540000003,6.52,2.26,6.9005796858
2020-07-07 14:30:00,0.34600000000000003,-0.109,0.362763008,0.0,0.0,0.0,0.34600000000000003,-0.109,0.362763008,6.5600000000000005,2.3,6.9515178199
2020-07-07 15:00:00,0.20400000000000001,-0.076,0.2176970372,0.0,0.0,0.0,0.20400000000000001,-0.076,0.2176970372,7.34,2.2800000000000002,7.6859612281
2020-07-07 15:30:00,0.241,-0.093,0.2583215051,0.0,0.0,0.0,0.241,-0.093,0.2583215051,7.28,2.4,7.6654027944
2020-07-07 16:00:00,0.303,-0.107,0.32133782850000003,0.0,0.0,0.0,0.303,-0.107,0.32133782850000003,7.16,2.52,7.5905204038
2020-07-07 16:30:00,0.34800000000000003,-0.123,0.3690975481,0.0,0.0,0.0,0.34800000000000003,-0.123,0.3690975481,7.3,2.68,7.7764001955
2020-07-07 17:00:00,0.341,-0.122,0.3621670885,0.0,0.0,0.0,0.341,-0.122,0.3621670885,7.76,2.76,8.2362127219
2020-07-07 17:30:00,0.423,-0.14100000000000001,0.4458811501,0.0,0.0,0.0,0.423,-0.14100000000000001,0.4458811501,7.88,2.62,8.304143544
2020-07-07 18:00:00,0.498,-0.157,0.5221618523,0.0,0.0,0.0,0.498,-0.157,0.5221618523,7.96,2.64,8.3863698941
2020-07-07 18:30:00,0.523,-0.158,0.546345129,0.0,0.0,0.0,0.523,-0.158,0.546345129,7.78,2.7,8.2351927725
2020-07-07 19:00:00,0.532,-0.161,0.5558282109,0.0,0.0,0.0,0.532,-0.161,0.5558282109,7.78,2.64,8.2157166456
2020-07-07 19:30:00,0.486,-0.14400000000000002,0.5068846023,0.0,0.0,0.0,0.486,-0.14400000000000002,0.5068846023,7.32,2.46,7.7223053553
2020-07-07 20:00:00,0.378,-0.105,0.39231237550000003,0.0,0.0,0.0,0.378,-0.105,0.39231237550000003,7.12,2.2800000000000002,7.4761487412
2020-07-07 20:30:00,0.445,-0.133,0.4644502126,0.0,0.0,0.0,0.445,-0.133,0.4644502126,6.7,2.22,7.0582150718
2020-07-07 21:00:00,0.39,-0.117,0.40717195380000004,0.0,0.0,0.0,0.39,-0.117,0.40717195380000004,6.5600000000000005,2.2,6.9190750827
2020-07-07 21:30:00,0.313,-0.093,0.3265241186,0.0,0.0,0.0,0.313,-0.093,0.3265241186,6.36,2.04,6.679161624
2020-07-07 22:00:00,0.268,-0.082,0.2802641611,0.0,0.0,0.0,0.268,-0.082,0.2802641611,6.24,1.88,6.5170545494
2020-07-07 22:30:00,0.241,-0.081,0.2542479105,0.0,0.0,0.0,0.241,-0.081,0.2542479105,5.96,1.82,6.2316931889
2020-07-07 23:00:00,0.17,-0.066,0.1823622768,0.0,0.0,0.0,0.17,-0.066,0.1823622768,5.7,1.6800000000000002,5.9424237479
2020-07-07 23:30:00,0.166,-0.074,0.181747077,0.0,0.0,0.0,0.166,-0.074,0.181747077,5.52,1.56,5.7362008333
2020-07-08 00:00:00,0.20800000000000002,-0.075,0.2211085706,0.0,0.0,0.0,0.20800000000000002,-0.075,0.2211085706,5.18,1.54,5.4040725384
2020-07-08 00:30:00,0.16,-0.059000000000000004,0.17053152200000002,0.0,0.0,0.0,0.16,-0.059000000000000004,0.17053152200000002,4.96,1.42,5.1592635133
2020-07-08 01:00:00,0.094,-0.049,0.1060047169,0.0,0.0,0.0,0.094,-0.049,0.1060047169,4.86,1.32,5.0360698963
2020-07-08 01:30:00,0.048,-0.029,0.0560802996,0.0,0.0,0.0,0.048,-0.029,0.0560802996,4.98,1.28,5.1418673651
2020-07-08 02:00:00,0.059000000000000004,-0.038,0.0701783442,0.0,0.0,0.0,0.059000000000000004,-0.038,0.0701783442,5.18,1.46,5.3818212531
2020-07-08 02:30:00,0.062,-0.039,0.0732461603,0.0,0.0,0.0,0.062,-0.039,0.0732461603,5.36,1.56,5.5824009172
2020-07-08 03:00:00,0.06,-0.036000000000000004,0.06997142270000001,0.0,0.0,0.0,0.06,-0.036000000000000004,0.06997142270000001,5.26,1.56,5.486456051
2020-07-08 03:30:00,0.08600000000000001,-0.052000000000000005,0.1004987562,0.0,0.0,0.0,0.08600000000000001,-0.052000000000000005,0.1004987562,5.14,1.54,5.3657431918
2020-07-08 04:00:00,0.054,-0.035,0.0643506022,0.0,0.0,0.0,0.054,-0.035,0.0643506022,5.24,1.52,5.4560058651
2020-07-08 04:30:00,0.078,-0.051000000000000004,0.0931933474,0.0,0.0,0.0,0.078,-0.051000000000000004,0.0931933474,5.16,1.42,5.3518221196
2020-07-08 05:00:00,0.066,-0.048,0.0816088231,0.0,0.0,0.0,0.066,-0.048,0.0816088231,4.9,1.34,5.0799212592
2020-07-08 05:30:00,0.056,-0.046,0.0724706837,0.0,0.0,0.0,0.056,-0.046,0.0724706837,4.96,1.42,5.1592635133
2020-07-08 06:00:00,0.03,-0.038,0.0484148737,0.0,0.0,0.0,0.03,-0.038,0.0484148737,5.28,1.56,5.5056334785
2020-07-08 06:30:00,0.028,-0.03,0.0410365691,0.0,0.0,0.0,0.028,-0.03,0.0410365691,5.9,1.78,6.1626617626
2020-07-08 07:00:00,0.013000000000000001,-0.018000000000000002,0.0222036033,0.0,0.0,0.0,0.013000000000000001,-0.018000000000000002,0.0222036033,6.04,1.88,6.3258201049
2020-07-08 07:30:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,6.78,2.18,7.1218536913
2020-07-08 08:00:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,7.04,2.42,7.4443266989
2020-07-08 08:30:00,0.015,-0.003,0.0152970585,0.0,0.0,0.0,0.015,-0.003,0.0152970585,6.94,2.44,7.3564393561
2020-07-08 09:00:00,0.011,-0.005,0.012083046,0.0,0.0,0.0,0.011,-0.005,0.012083046,6.98,2.5,7.4142025869
2020-07-08 09:30:00,0.007,-0.008,0.0106301458,0.0,0.0,0.0,0.007,-0.008,0.0106301458,6.88,2.3,7.2542677094
2020-07-08 10:00:00,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0,0.006,-0.007,0.009219544500000001,6.76,2.2800000000000002,7.1341432562
2020-07-08 10:30:00,0.007,-0.008,0.0106301458,0.0,0.0,0.0,0.007,-0.008,0.0106301458,6.82,2.38,7.2233510229
2020-07-08 11:00:00,0.013000000000000001,-0.01,0.0164012195,0.0,0.0,0.0,0.013000000000000001,-0.01,0.0164012195,6.44,2.24,6.8184455707
2020-07-08 11:30:00,0.01,-0.007,0.0122065556,0.0,0.0,0.0,0.01,-0.007,0.0122065556,6.5600000000000005,2.2800000000000002,6.9449262055
2020-07-08 12:00:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,6.68,2.4,7.0980560719
2020-07-08 12:30:00,0.02,-0.008,0.0215406592,0.0,0.0,0.0,0.02,-0.008,0.0215406592,6.42,2.3,6.8195601031
2020-07-08 13:00:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,6.52,2.18,6.8747945424
2020-07-08 13:30:00,0.044,-0.008,0.0447213595,0.0,0.0,0.0,0.044,-0.008,0.0447213595,6.16,1.8399999999999999,6.4289345929
2020-07-08 14:00:00,0.032,-0.01,0.0335261092,0.0,0.0,0.0,0.032,-0.01,0.0335261092,6.38,2.14,6.7293387491
2020-07-08 14:30:00,0.044,-0.009000000000000001,0.0449110231,0.0,0.0,0.0,0.044,-0.009000000000000001,0.0449110231,6.32,2.14,6.6724807980000005
2020-07-08 15:00:00,0.05,-0.01,0.0509901951,0.0,0.0,0.0,0.05,-0.01,0.0509901951,6.48,2.22,6.8497299217
2020-07-08 15:30:00,0.05,-0.008,0.050635955600000004,0.0,0.0,0.0,0.05,-0.008,0.050635955600000004,6.64,2.32,7.0336334849
2020-07-08 16:00:00,0.052000000000000005,-0.007,0.0524690385,0.0,0.0,0.0,0.052000000000000005,-0.007,0.0524690385,6.96,2.38,7.3556780789000005
2020-07-08 16:30:00,0.101,-0.021,0.1031600698,0.0,0.0,0.0,0.101,-0.021,0.1031600698,7.32,2.58,7.7613658592
2020-07-08 17:00:00,0.10300000000000001,-0.02,0.1049237819,0.0,0.0,0.0,0.10300000000000001,-0.02,0.1049237819,7.74,2.6,8.1650229638
2020-07-08 17:30:00,0.113,-0.014,0.11386395390000001,0.0,0.0,0.0,0.113,-0.014,0.11386395390000001,7.64,2.26,7.9672579976
2020-07-08 18:00:00,0.164,-0.031,0.1669041641,0.0,0.0,0.0,0.164,-0.031,0.1669041641,7.98,2.5,8.3624398354
2020-07-08 18:30:00,0.217,-0.046,0.22182200070000002,0.0,0.0,0.0,0.217,-0.046,0.22182200070000002,7.7,2.38,8.0594292602
2020-07-08 19:00:00,0.228,-0.043000000000000003,0.23201939570000002,0.0,0.0,0.0,0.228,-0.043000000000000003,0.23201939570000002,7.36,2.34,7.7230304933
2020-07-08 19:30:00,0.273,-0.055,0.2784851881,0.0,0.0,0.0,0.273,-0.055,0.2784851881,6.78,2.14,7.1097116679
2020-07-08 20:00:00,0.316,-0.064,0.32241588050000003,0.0,0.0,0.0,0.316,-0.064,0.32241588050000003,6.32,2.08,6.6534802923
2020-07-08 20:30:00,0.272,-0.053,0.2771154994,0.0,0.0,0.0,0.272,-0.053,0.2771154994,6.08,1.92,6.3759548305
2020-07-08 21:00:00,0.273,-0.051000000000000004,0.2777228835,0.0,0.0,0.0,0.273,-0.051000000000000004,0.2777228835,5.62,1.82,5.9073513523
2020-07-08 21:30:00,0.28300000000000003,-0.055,0.2882949878,0.0,0.0,0.0,0.28300000000000003,-0.055,0.2882949878,5.52,1.7000000000000002,5.7758462583
2020-07-08 22:00:00,0.34400000000000003,-0.07100000000000001,0.3512506228,0.0,0.0,0.0,0.34400000000000003,-0.07100000000000001,0.3512506228,5.18,1.72,5.4580949057
2020-07-08 22:30:00,0.372,-0.078,0.38008946320000003,0.0,0.0,0.0,0.372,-0.078,0.38008946320000003,4.84,1.6600000000000001,5.1167567853
2020-07-08 23:00:00,0.299,-0.06,0.3049606532,0.0,0.0,0.0,0.299,-0.06,0.3049606532,4.5600000000000005,1.56,4.8194605507
2020-07-08 23:30:00,0.28200000000000003,-0.056,0.2875065217,0.0,0.0,0.0,0.28200000000000003,-0.056,0.2875065217,4.32,1.34,4.5230520669
2020-07-09 00:00:00,0.24,-0.054,0.246,0.0,0.0,0.0,0.24,-0.054,0.246,4.06,1.24,4.2451383959
2020-07-09 00:30:00,0.256,-0.05,0.26083711390000003,0.0,0.0,0.0,0.256,-0.05,0.26083711390000003,3.8200000000000003,1.24,4.0162171256
2020-07-09 01:00:00,0.308,-0.064,0.3145790839,0.0,0.0,0.0,0.308,-0.064,0.3145790839,3.56,1.28,3.7831204052
2020-07-09 01:30:00,0.298,-0.065,0.30500655730000004,0.0,0.0,0.0,0.298,-0.065,0.30500655730000004,3.7,1.28,3.9151500610000003
2020-07-09 02:00:00,0.338,-0.078,0.3468832657,0.0,0.0,0.0,0.338,-0.078,0.3468832657,3.86,1.38,4.0992682274
2020-07-09 02:30:00,0.301,-0.073,0.30972568510000004,0.0,-0.26,0.26,0.301,-0.073,0.30972568510000004,4.18,1.4,4.4082195953
2020-07-09 03:00:00,0.234,-0.056,0.24060756430000002,0.0,0.0,0.0,0.234,-0.056,0.24060756430000002,4.04,1.28,4.2379240201
2020-07-09 03:30:00,0.229,-0.054,0.2352806834,0.0,0.0,0.0,0.229,-0.054,0.2352806834,4.06,1.26,4.2510234062
2020-07-09 04:00:00,0.199,-0.046,0.20424739900000002,0.0,0.0,0.0,0.199,-0.046,0.20424739900000002,4.28,1.3,4.473075005
2020-07-09 04:30:00,0.197,-0.042,0.2014274063,0.0,0.0,0.0,0.197,-0.042,0.2014274063,4.54,1.3599999999999999,4.7393248464
2020-07-09 05:00:00,0.167,-0.052000000000000005,0.1749085475,0.0,0.0,0.0,0.167,-0.052000000000000005,0.1749085475,4.5600000000000005,1.3599999999999999,4.7584871545
2020-07-09 05:30:00,0.161,-0.043000000000000003,0.1666433317,0.0,0.0,0.0,0.161,-0.043000000000000003,0.1666433317,5.12,1.52,5.3408613538
2020-07-09 06:00:00,0.14200000000000002,-0.026000000000000002,0.14436065950000002,0.0,0.0,0.0,0.14200000000000002,-0.026000000000000002,0.14436065950000002,5.38,1.6800000000000002,5.6362043966
2020-07-09 06:30:00,0.12,-0.017,0.12119818480000001,0.0,0.0,0.0,0.12,-0.017,0.12119818480000001,5.78,1.8,6.0537921999
2020-07-09 07:00:00,0.125,-0.041,0.131552271,0.0,0.0,0.0,0.125,-0.041,0.131552271,6.08,1.82,6.3465581223
2020-07-09 07:30:00,0.066,-0.014,0.0674685112,0.0,0.0,0.0,0.066,-0.014,0.0674685112,6.94,2.22,7.2864257356
2020-07-09 08:00:00,0.101,-0.021,0.1031600698,0.0,0.0,0.0,0.101,-0.021,0.1031600698,7.22,2.36,7.5959199575
2020-07-09 08:30:00,0.094,-0.017,0.0955248659,0.0,0.0,0.0,0.094,-0.017,0.0955248659,7.5,2.44,7.8869258904
2020-07-09 09:00:00,0.035,0.0,0.035,0.0,0.0,0.0,0.035,0.0,0.035,7.74,2.42,8.1095006011
2020-07-09 09:30:00,0.026000000000000002,0.002,0.0260768096,0.0,0.0,0.0,0.026000000000000002,0.002,0.0260768096,7.58,2.2,7.8928068518
2020-07-09 10:00:00,0.011,0.002,0.0111803399,0.0,0.0,0.0,0.011,0.002,0.0111803399,7.6,2.16,7.9009872801
2020-07-09 10:30:00,0.017,0.003,0.0172626765,0.0,0.0,0.0,0.017,0.003,0.0172626765,7.6,2.24,7.9232316639
