Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 11:00:00,0.022,0.003,0.0222036033,0.0,0.0,0.0,0.022,0.003,0.0222036033,7.36,2.2,7.6817706292
2020-07-09 11:30:00,0.021,-0.003,0.021213203400000002,0.0,0.0,0.0,0.021,-0.003,0.021213203400000002,7.5,2.24,7.8273622632
2020-07-09 12:00:00,0.048,-0.004,0.0481663783,0.0,0.0,0.0,0.048,-0.004,0.0481663783,7.86,2.36,8.2066558354
2020-07-09 12:30:00,0.07200000000000001,-0.007,0.0723394775,0.0,0.0,0.0,0.07200000000000001,-0.007,0.0723394775,7.86,2.36,8.2066558354
2020-07-09 13:00:00,0.22,-0.035,0.2227666941,0.0,0.0,0.0,0.22,-0.035,0.2227666941,7.02,2.2800000000000002,7.3809755453
2020-07-09 13:30:00,0.245,-0.042,0.2485739327,0.0,0.0,0.0,0.245,-0.042,0.2485739327,6.48,2.12,6.8179762393
2020-07-09 14:00:00,0.213,-0.032,0.2153903433,0.0,0.0,0.0,0.213,-0.032,0.2153903433,6.52,2.2,6.8811626925
2020-07-09 14:30:00,0.247,-0.04,0.250217905,0.0,0.0,0.0,0.247,-0.04,0.250217905,6.42,2.36,6.8400292397
2020-07-09 15:00:00,0.21,-0.034,0.21273457640000001,0.0,0.0,0.0,0.21,-0.034,0.21273457640000001,6.5,2.52,6.9713987119
2020-07-09 15:30:00,0.281,-0.068,0.2891107054,0.0,0.0,0.0,0.281,-0.068,0.2891107054,6.4,2.66,6.9307719628
2020-07-09 16:00:00,0.276,-0.07100000000000001,0.28498596460000003,0.0,0.0,0.0,0.276,-0.07100000000000001,0.28498596460000003,6.76,2.76,7.3017258234
2020-07-09 16:30:00,0.308,-0.078,0.3177231499,0.0,0.0,0.0,0.308,-0.078,0.3177231499,7.02,2.88,7.587806007
2020-07-09 17:00:00,0.417,-0.10200000000000001,0.42929360580000003,0.0,0.0,0.0,0.417,-0.10200000000000001,0.42929360580000003,6.96,2.98,7.5711293741
2020-07-09 17:30:00,0.463,-0.11,0.4758875918,0.0,0.0,0.0,0.463,-0.11,0.4758875918,7.64,2.48,8.0324342512
2020-07-09 18:00:00,0.507,-0.127,0.5226643282,0.0,0.0,0.0,0.507,-0.127,0.5226643282,7.88,2.54,8.2792511739
2020-07-09 18:30:00,0.4,-0.08600000000000001,0.40914056260000004,0.0,0.0,0.0,0.4,-0.08600000000000001,0.40914056260000004,7.78,2.44,8.1536494896
2020-07-09 19:00:00,0.439,-0.10300000000000001,0.4509212792,0.0,0.0,0.0,0.439,-0.10300000000000001,0.4509212792,7.14,2.38,7.5262208312
2020-07-09 19:30:00,0.34600000000000003,-0.068,0.3526187743,0.0,0.0,0.0,0.34600000000000003,-0.068,0.3526187743,6.84,2.14,7.1669519323
2020-07-09 20:00:00,0.329,-0.062,0.33479097960000004,0.0,0.0,0.0,0.329,-0.062,0.33479097960000004,6.48,2.08,6.805644716
2020-07-09 20:30:00,0.391,-0.08600000000000001,0.4003461003,0.0,0.0,0.0,0.391,-0.08600000000000001,0.4003461003,6.28,1.8599999999999999,6.5496564795
2020-07-09 21:00:00,0.34400000000000003,-0.07100000000000001,0.3512506228,0.0,0.0,0.0,0.34400000000000003,-0.07100000000000001,0.3512506228,6.28,1.8,6.5328707319
2020-07-09 21:30:00,0.254,-0.046,0.2581317493,0.0,0.0,0.0,0.254,-0.046,0.2581317493,6.46,1.8,6.7060867874
2020-07-09 22:00:00,0.131,-0.016,0.1319734822,0.0,0.0,0.0,0.131,-0.016,0.1319734822,6.4,1.72,6.6270958949
2020-07-09 22:30:00,0.19,-0.032,0.19267589370000002,0.0,0.0,0.0,0.19,-0.032,0.19267589370000002,6.1,1.6800000000000002,6.3271162468
2020-07-09 23:00:00,0.14,-0.022,0.14171802990000001,0.0,0.0,0.0,0.14,-0.022,0.14171802990000001,5.7,1.56,5.9096192771
2020-07-09 23:30:00,0.064,-0.004,0.0641248782,0.0,0.0,0.0,0.064,-0.004,0.0641248782,5.52,1.48,5.714962817
2020-07-10 00:00:00,0.057,-0.011,0.058051701100000005,0.0,0.0,0.0,0.057,-0.011,0.058051701100000005,5.18,1.46,5.3818212531
2020-07-10 00:30:00,0.10300000000000001,-0.029,0.1070046728,0.0,0.0,0.0,0.10300000000000001,-0.029,0.1070046728,5.04,1.3599999999999999,5.2202681923
2020-07-10 01:00:00,0.136,-0.024,0.138101412,0.0,0.0,0.0,0.136,-0.024,0.138101412,4.84,1.3,5.0115466674
2020-07-10 01:30:00,0.067,-0.006,0.0672681202,0.0,0.0,0.0,0.067,-0.006,0.0672681202,5.1,1.34,5.2731015541
2020-07-10 02:00:00,0.042,-0.003,0.0421070065,0.0,0.0,0.0,0.042,-0.003,0.0421070065,5.1,1.38,5.2834079911
2020-07-10 02:30:00,0.057,-0.011,0.058051701100000005,0.0,0.0,0.0,0.057,-0.011,0.058051701100000005,4.72,1.34,4.9065262661
2020-07-10 03:00:00,0.045,-0.009000000000000001,0.0458911756,0.0,0.0,0.0,0.045,-0.009000000000000001,0.0458911756,4.66,1.34,4.8488349116
2020-07-10 03:30:00,0.037,-0.004,0.0372155881,0.0,0.0,0.0,0.037,-0.004,0.0372155881,4.76,1.32,4.9396356141
2020-07-10 04:00:00,0.05,-0.01,0.0509901951,0.0,0.0,0.0,0.05,-0.01,0.0509901951,4.68,1.32,4.8625919014
2020-07-10 04:30:00,0.046,-0.01,0.0470744092,0.0,0.0,0.0,0.046,-0.01,0.0470744092,4.64,1.24,4.8028324976
2020-07-10 05:00:00,0.038,-0.013000000000000001,0.0401621713,0.0,0.0,0.0,0.038,-0.013000000000000001,0.0401621713,4.6,1.18,4.7489367231
2020-07-10 05:30:00,0.137,-0.044,0.1438923209,0.0,0.0,0.0,0.137,-0.044,0.1438923209,4.82,1.4,5.019203124
2020-07-10 06:00:00,0.07100000000000001,-0.021,0.0740405294,0.0,0.0,0.0,0.07100000000000001,-0.021,0.0740405294,5.34,1.58,5.5688418904
2020-07-10 06:30:00,0.036000000000000004,-0.01,0.037363083400000004,0.0,0.0,0.0,0.036000000000000004,-0.01,0.037363083400000004,5.8,1.78,6.0669926652
2020-07-10 07:00:00,0.11900000000000001,-0.035,0.12404031600000001,0.0,0.0,0.0,0.11900000000000001,-0.035,0.12404031600000001,5.74,1.9,6.0462881175
2020-07-10 07:30:00,0.24,-0.051000000000000004,0.24535892080000002,0.0,0.0,0.0,0.24,-0.051000000000000004,0.24535892080000002,5.94,2.24,6.3483226131
2020-07-10 08:00:00,0.299,-0.056,0.30419894810000003,0.0,0.0,0.0,0.299,-0.056,0.30419894810000003,6.22,2.46,6.6887966033
2020-07-10 08:30:00,0.378,-0.1,0.3910038363,0.0,0.0,0.0,0.378,-0.1,0.3910038363,6.1,2.5,6.5924198895
2020-07-10 09:00:00,0.38,-0.075,0.38733060810000003,0.0,0.0,0.0,0.38,-0.075,0.38733060810000003,6.14,2.46,6.6144689885
2020-07-10 09:30:00,0.40900000000000003,-0.084,0.41753682470000003,0.0,0.0,0.0,0.40900000000000003,-0.084,0.41753682470000003,6.12,2.38,6.5664906914
2020-07-10 10:00:00,0.485,-0.109,0.49709757590000003,0.0,0.0,0.0,0.485,-0.109,0.49709757590000003,6.04,2.62,6.5837679181
2020-07-10 10:30:00,0.532,-0.123,0.5460338817,0.0,0.0,0.0,0.532,-0.123,0.5460338817,5.86,2.52,6.3788713735
2020-07-10 11:00:00,0.522,-0.121,0.5358404613000001,0.0,0.0,0.0,0.522,-0.121,0.5358404613000001,5.78,2.4,6.2584662658
2020-07-10 11:30:00,0.549,-0.126,0.5632734682,0.0,0.0,0.0,0.549,-0.126,0.5632734682,5.54,2.44,6.053527897
2020-07-10 12:00:00,0.503,-0.113,0.5155366136,0.0,0.0,0.0,0.503,-0.113,0.5155366136,5.7,2.38,6.1769248012
2020-07-10 12:30:00,0.537,-0.122,0.55068412,0.0,0.0,0.0,0.537,-0.122,0.55068412,5.36,2.1,5.7567004438
2020-07-10 13:00:00,0.404,-0.251,0.4756227497,0.0,0.0,0.0,0.404,-0.251,0.4756227497,5.48,2.14,5.883026432
2020-07-10 13:30:00,0.47000000000000003,-0.113,0.4833932147,0.0,0.0,0.0,0.47000000000000003,-0.113,0.4833932147,4.78,1.74,5.086845781
2020-07-10 14:00:00,0.463,-0.10300000000000001,0.47431845840000003,0.0,0.0,0.0,0.463,-0.10300000000000001,0.47431845840000003,4.86,2.04,5.2707874175
2020-07-10 14:30:00,0.47600000000000003,-0.108,0.4880983507,0.0,0.0,0.0,0.47600000000000003,-0.108,0.4880983507,4.86,2.08,5.2863976392
2020-07-10 15:00:00,0.354,-0.077,0.3622775179,0.0,0.0,0.0,0.354,-0.077,0.3622775179,4.92,2.08,5.3416102441
2020-07-10 15:30:00,0.369,-0.11,0.3850467504,0.0,0.0,0.0,0.369,-0.11,0.3850467504,4.68,2.04,5.1052913727
2020-07-10 16:00:00,0.28500000000000003,-0.09,0.2988728827,0.0,0.0,0.0,0.28500000000000003,-0.09,0.2988728827,5.18,2.08,5.5820068076
2020-07-10 16:30:00,0.279,-0.084,0.2913708977,0.0,0.0,0.0,0.279,-0.084,0.2913708977,5.62,2.16,6.0207972894
2020-07-10 17:00:00,0.297,-0.074,0.3060800549,0.0,0.0,0.0,0.297,-0.074,0.3060800549,5.96,2.32,6.3956235036
2020-07-10 17:30:00,0.245,-0.05,0.250049995,0.0,0.0,0.0,0.245,-0.05,0.250049995,6.1,1.98,6.4132986832
2020-07-10 18:00:00,0.155,-0.019,0.1561601742,0.0,0.0,0.0,0.155,-0.019,0.1561601742,6.82,2.12,7.1419045079
2020-07-10 18:30:00,0.106,-0.013000000000000001,0.1067941946,0.0,0.0,0.0,0.106,-0.013000000000000001,0.1067941946,7.04,2.12,7.3522785584
2020-07-10 19:00:00,0.064,-0.011,0.0649384324,0.0,0.0,0.0,0.064,-0.011,0.0649384324,7.18,2.14,7.4921292034
2020-07-10 19:30:00,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0,0.051000000000000004,-0.006,0.0513517283,7.0,1.88,7.2480618099
2020-07-10 20:00:00,0.01,-0.003,0.0104403065,0.0,0.0,0.0,0.01,-0.003,0.0104403065,6.98,1.8399999999999999,7.2184485868
2020-07-10 20:30:00,0.012,0.002,0.012165525100000001,0.0,0.0,0.0,0.012,0.002,0.012165525100000001,6.9,1.8,7.1309185944
2020-07-10 21:00:00,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,0.003,0.009486833,6.8,1.7000000000000002,7.0092795636
2020-07-10 21:30:00,0.012,0.004,0.012649110600000001,0.0,0.0,0.0,0.012,0.004,0.012649110600000001,6.76,1.6800000000000002,6.9656299069
2020-07-10 22:00:00,0.018000000000000002,-0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,-0.001,0.0180277564,6.58,1.72,6.8010881482
2020-07-10 22:30:00,0.019,-0.003,0.0192353841,0.0,0.0,0.0,0.019,-0.003,0.0192353841,6.48,1.56,6.665133157
2020-07-10 23:00:00,0.041,-0.003,0.0411096096,0.0,0.0,0.0,0.041,-0.003,0.0411096096,6.04,1.54,6.2332335108
2020-07-10 23:30:00,0.043000000000000003,-0.004,0.0431856458,0.0,0.0,0.0,0.043000000000000003,-0.004,0.0431856458,5.6,1.3599999999999999,5.7627771083
2020-07-11 00:00:00,0.036000000000000004,-0.004,0.036221540600000005,0.0,0.0,0.0,0.036000000000000004,-0.004,0.036221540600000005,5.34,1.3599999999999999,5.5104627755
2020-07-11 00:30:00,0.038,-0.004,0.0382099463,0.0,0.0,0.0,0.038,-0.004,0.0382099463,5.36,1.3599999999999999,5.5298462908
2020-07-11 01:00:00,0.022,0.0,0.022,0.0,0.0,0.0,0.022,0.0,0.022,4.96,1.18,5.0984311312
2020-07-11 01:30:00,0.008,0.0,0.008,0.0,0.0,0.0,0.008,0.0,0.008,4.96,1.24,5.1126509758
2020-07-11 02:00:00,0.009000000000000001,0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,0.005,0.0102956301,5.24,1.28,5.394070819
2020-07-11 02:30:00,0.015,0.003,0.0152970585,0.0,0.0,0.0,0.015,0.003,0.0152970585,5.5,1.4,5.6753854495
2020-07-11 03:00:00,0.015,0.004,0.0155241747,0.0,0.0,0.0,0.015,0.004,0.0155241747,5.4,1.34,5.5637756964000005
2020-07-11 03:30:00,0.008,0.001,0.0080622577,0.0,0.0,0.0,0.008,0.001,0.0080622577,5.24,1.26,5.3893598878
2020-07-11 04:00:00,0.007,0.004,0.0080622577,0.0,0.0,0.0,0.007,0.004,0.0080622577,5.2,1.26,5.3504766143
2020-07-11 04:30:00,0.009000000000000001,0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,0.005,0.0102956301,5.16,1.22,5.3022636675
2020-07-11 05:00:00,0.029,0.003,0.029154759500000002,0.0,0.0,0.0,0.029,0.003,0.029154759500000002,5.08,1.16,5.2107581022
2020-07-11 05:30:00,0.035,-0.004,0.0352278299,0.0,0.0,0.0,0.035,-0.004,0.0352278299,5.12,1.24,5.2680167046
2020-07-11 06:00:00,0.028,-0.001,0.0280178515,0.0,0.0,0.0,0.028,-0.001,0.0280178515,5.36,1.38,5.5347990027
2020-07-11 06:30:00,0.02,-0.004,0.0203960781,0.0,0.0,0.0,0.02,-0.004,0.0203960781,5.64,1.6600000000000001,5.879217635
2020-07-11 07:00:00,0.011,-0.002,0.0111803399,0.0,0.0,0.0,0.011,-0.002,0.0111803399,6.14,1.72,6.3763625995
2020-07-11 07:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,6.44,1.82,6.6922343054999995
2020-07-11 08:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,6.4,1.96,6.6933997341
2020-07-11 08:30:00,0.01,-0.005,0.0111803399,0.0,0.0,0.0,0.01,-0.005,0.0111803399,6.46,1.98,6.7566263771
2020-07-11 09:00:00,0.02,-0.008,0.0215406592,0.0,0.0,0.0,0.02,-0.008,0.0215406592,6.74,2.08,7.0536515366
2020-07-11 09:30:00,0.042,-0.008,0.0427551167,0.0,0.0,0.0,0.042,-0.008,0.0427551167,6.16,1.82,6.4232390583
2020-07-11 10:00:00,0.044,-0.006,0.0444072066,0.0,0.0,0.0,0.044,-0.006,0.0444072066,5.64,1.82,5.9263816954
2020-07-11 10:30:00,0.041,-0.008,0.0417731971,0.0,0.0,0.0,0.041,-0.008,0.0417731971,5.72,1.88,6.0210298122
2020-07-11 11:00:00,0.05,-0.005,0.0502493781,0.0,0.0,0.0,0.05,-0.005,0.0502493781,5.48,1.82,5.7743224711
2020-07-11 11:30:00,0.051000000000000004,0.0,0.051000000000000004,0.0,0.0,0.0,0.051000000000000004,0.0,0.051000000000000004,5.18,1.74,5.4644304369
2020-07-11 12:00:00,0.052000000000000005,-0.004,0.0521536192,0.0,0.0,0.0,0.052000000000000005,-0.004,0.0521536192,5.16,1.6600000000000001,5.4204427863
2020-07-11 12:30:00,0.052000000000000005,-0.004,0.0521536192,0.0,0.0,0.0,0.052000000000000005,-0.004,0.0521536192,4.82,1.54,5.0600395255
2020-07-11 13:00:00,0.047,-0.009000000000000001,0.0478539445,0.0,0.0,0.0,0.047,-0.009000000000000001,0.0478539445,4.62,1.5,4.8574067155
2020-07-11 13:30:00,0.046,-0.011,0.047296934400000004,0.0,0.0,0.0,0.046,-0.011,0.047296934400000004,4.24,1.3,4.4348167944
2020-07-11 14:00:00,0.05,-0.01,0.0509901951,0.0,0.0,0.0,0.05,-0.01,0.0509901951,4.1,1.3599999999999999,4.3196759138
2020-07-11 14:30:00,0.079,-0.019,0.0812526923,0.0,0.0,0.0,0.079,-0.019,0.0812526923,3.98,1.42,4.225730706
2020-07-11 15:00:00,0.091,-0.021,0.0933916484,0.0,0.0,0.0,0.091,-0.021,0.0933916484,3.7199999999999998,1.34,3.9539853313
2020-07-11 15:30:00,0.083,-0.039,0.0917060521,0.0,0.0,0.0,0.083,-0.039,0.0917060521,3.7800000000000002,1.3599999999999999,4.0172129642
2020-07-11 16:00:00,0.07,-0.037,0.07917701690000001,0.0,0.0,0.0,0.07,-0.037,0.07917701690000001,3.8200000000000003,1.42,4.0753895519
2020-07-11 16:30:00,0.059000000000000004,-0.038,0.0701783442,0.0,0.0,0.0,0.059000000000000004,-0.038,0.0701783442,4.34,1.58,4.6186578137000005
2020-07-11 17:00:00,0.076,-0.032,0.0824621125,0.0,0.0,0.0,0.076,-0.032,0.0824621125,4.9,1.8,5.2201532545
2020-07-11 17:30:00,0.05,-0.017,0.0528109837,0.0,0.0,0.0,0.05,-0.017,0.0528109837,5.5600000000000005,1.9,5.8756786842
2020-07-11 18:00:00,0.04,-0.011,0.041484937,0.0,0.0,0.0,0.04,-0.011,0.041484937,5.94,1.98,6.2613097671
2020-07-11 18:30:00,0.017,-0.011,0.0202484567,0.0,0.0,0.0,0.017,-0.011,0.0202484567,6.14,1.96,6.4452463103
2020-07-11 19:00:00,0.005,-0.01,0.0111803399,0.0,0.0,0.0,0.005,-0.01,0.0111803399,6.2,1.88,6.4787653145
2020-07-11 19:30:00,0.016,-0.007,0.0174642492,0.0,0.0,0.0,0.016,-0.007,0.0174642492,6.2,1.76,6.4449670286
2020-07-11 20:00:00,0.008,-0.009000000000000001,0.0120415946,0.0,0.0,0.0,0.008,-0.009000000000000001,0.0120415946,6.02,1.8,6.2833430592
2020-07-11 20:30:00,0.002,-0.009000000000000001,0.009219544500000001,0.0,0.0,0.0,0.002,-0.009000000000000001,0.009219544500000001,5.9,1.6400000000000001,6.123691697
2020-07-11 21:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.88,1.54,6.0783221369
2020-07-11 21:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.8,1.54,6.0009665888
2020-07-11 22:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.8,1.54,6.0009665888
2020-07-11 22:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.9,1.54,6.0976716868
2020-07-11 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.72,1.4,5.888836897
2020-07-11 23:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.38,1.28,5.5301717876000005
2020-07-12 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.22,1.3,5.3794423503
2020-07-12 00:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.96,1.22,5.1078371156
2020-07-12 01:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,4.88,1.22,5.0301888633
2020-07-12 01:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.24,1.3599999999999999,5.4136124723
2020-07-12 02:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,5.42,1.3599999999999999,5.5880229062
2020-07-12 02:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.5,1.3599999999999999,5.6656508894
2020-07-12 03:00:00,0.007,0.005,0.0086023253,0.0,0.0,0.0,0.007,0.005,0.0086023253,5.3,1.34,5.4667723567
2020-07-12 03:30:00,0.016,0.012,0.02,0.0,0.0,0.0,0.016,0.012,0.02,5.22,1.3599999999999999,5.3942562045
2020-07-12 04:00:00,0.016,0.012,0.02,0.0,0.0,0.0,0.016,0.012,0.02,5.1,1.34,5.2731015541
2020-07-12 04:30:00,0.011,0.013000000000000001,0.0170293864,0.0,0.0,0.0,0.011,0.013000000000000001,0.0170293864,5.06,1.26,5.2145181944
2020-07-12 05:00:00,0.005,0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,0.004,0.0064031242000000006,5.1,1.3,5.2630789468
2020-07-12 05:30:00,0.001,0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,0.002,0.0022360680000000003,5.24,1.34,5.4086227452
2020-07-12 06:00:00,0.0,-0.001,0.001,0.0,0.0,0.0,0.0,-0.001,0.001,5.4,1.42,5.583583079
2020-07-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7,1.6600000000000001,5.9368004851
2020-07-12 07:00:00,0.0,0.0,0.0,-0.26,0.0,0.26,0.0,0.0,0.0,5.88,1.6800000000000002,6.115292307
2020-07-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.12,1.76,6.368045226
2020-07-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1,1.8,6.3600314465
2020-07-12 08:30:00,0.023,0.006,0.0237697286,0.0,0.0,0.0,0.023,0.006,0.0237697286,6.32,1.8399999999999999,6.5824007778
2020-07-12 09:00:00,0.055,-0.004,0.0551452627,0.0,0.0,0.0,0.055,-0.004,0.0551452627,6.26,1.78,6.5081487383
2020-07-12 09:30:00,0.083,-0.002,0.0830240929,0.0,0.0,0.0,0.083,-0.002,0.0830240929,6.24,1.74,6.4780552637
2020-07-12 10:00:00,0.082,0.0,0.082,0.0,0.0,0.0,0.082,0.0,0.082,5.96,1.6800000000000002,6.1922532248
2020-07-12 10:30:00,0.075,0.001,0.0750066664,0.0,0.0,0.0,0.075,0.001,0.0750066664,5.84,1.6,6.0552126305
2020-07-12 11:00:00,0.09,-0.006,0.0901997783,0.0,0.0,0.0,0.09,-0.006,0.0901997783,5.88,1.78,6.1435169081
2020-07-12 11:30:00,0.07200000000000001,0.007,0.0723394775,0.0,0.0,0.0,0.07200000000000001,0.007,0.0723394775,5.82,1.6800000000000002,6.0576232963
2020-07-12 12:00:00,0.048,0.005,0.048259714,0.0,0.0,0.0,0.048,0.005,0.048259714,6.1,1.62,6.3114499127
2020-07-12 12:30:00,0.05,0.011,0.0511957029,0.0,0.0,0.0,0.05,0.011,0.0511957029,5.9,1.58,6.1078965283
2020-07-12 13:00:00,0.035,-0.005,0.0353553391,0.0,0.0,0.0,0.035,-0.005,0.0353553391,5.86,1.46,6.0391390115
2020-07-12 13:30:00,0.042,0.002,0.0420475921,0.0,0.0,0.0,0.042,0.002,0.0420475921,5.8,1.46,5.9809363815
2020-07-12 14:00:00,0.04,0.003,0.040112342200000005,0.0,0.0,0.0,0.04,0.003,0.040112342200000005,5.64,1.42,5.8160123796
2020-07-12 14:30:00,0.05,-0.004,0.0501597448,0.0,0.0,0.0,0.05,-0.004,0.0501597448,5.38,1.5,5.5851947146
2020-07-12 15:00:00,0.041,-0.002,0.0410487515,0.0,0.0,0.0,0.041,-0.002,0.0410487515,5.52,1.52,5.7254519472
2020-07-12 15:30:00,0.048,-0.001,0.0480104155,0.0,0.0,0.0,0.048,-0.001,0.0480104155,5.8,1.56,6.0061302017
2020-07-12 16:00:00,0.064,-0.001,0.064007812,0.0,0.0,0.0,0.064,-0.001,0.064007812,5.52,1.46,5.7098161091
2020-07-12 16:30:00,0.065,-0.003,0.0650691939,0.0,0.0,0.0,0.065,-0.003,0.0650691939,5.94,1.7000000000000002,6.1784787772
2020-07-12 17:00:00,0.053,0.005,0.0532353266,0.0,0.0,0.0,0.053,0.005,0.0532353266,6.16,1.7000000000000002,6.3902738595
2020-07-12 17:30:00,0.055,0.004,0.0551452627,0.0,0.0,0.0,0.055,0.004,0.0551452627,6.86,1.82,7.0973234392
2020-07-12 18:00:00,0.073,-0.005,0.0731710325,0.0,0.0,0.0,0.073,-0.005,0.0731710325,7.32,2.02,7.5936025706
2020-07-12 18:30:00,0.088,-0.008,0.08836288810000001,0.0,0.0,0.0,0.088,-0.008,0.08836288810000001,7.54,1.98,7.795639807
2020-07-12 19:00:00,0.062,-0.003,0.0620725382,0.0,0.0,0.0,0.062,-0.003,0.0620725382,7.64,2.02,7.9025312401
2020-07-12 19:30:00,0.046,0.001,0.0460108683,0.0,0.0,0.0,0.046,0.001,0.0460108683,7.44,1.9,7.6787759441
2020-07-12 20:00:00,0.024,0.004,0.0243310501,0.0,0.0,0.0,0.024,0.004,0.0243310501,7.32,1.8,7.5380634118
2020-07-12 20:30:00,0.027,0.003,0.0271661554,0.0,0.0,0.0,0.027,0.003,0.0271661554,7.18,1.8399999999999999,7.4120172693
2020-07-12 21:00:00,0.029,0.002,0.029068883700000003,0.0,0.0,0.0,0.029,0.002,0.029068883700000003,6.78,1.76,7.0047126993
2020-07-12 21:30:00,0.031,0.002,0.031064449100000002,0.0,0.0,0.0,0.031,0.002,0.031064449100000002,6.74,1.82,6.9814038703
2020-07-12 22:00:00,0.057,-0.002,0.0570350769,0.0,0.0,0.0,0.057,-0.002,0.0570350769,6.34,1.7000000000000002,6.5639622181
2020-07-12 22:30:00,0.077,-0.008,0.0774144689,0.0,0.0,0.0,0.077,-0.008,0.0774144689,6.2,1.7000000000000002,6.4288412642
2020-07-12 23:00:00,0.077,-0.009000000000000001,0.0775241898,0.0,0.0,0.0,0.077,-0.009000000000000001,0.0775241898,5.7,1.62,5.9257404601
2020-07-12 23:30:00,0.074,-0.014,0.0753126815,0.0,0.0,0.0,0.074,-0.014,0.0753126815,5.38,1.48,5.579856629
2020-07-13 00:00:00,0.076,-0.014,0.07727871630000001,0.0,0.0,0.0,0.076,-0.014,0.07727871630000001,4.98,1.32,5.1519704968
2020-07-13 00:30:00,0.08700000000000001,-0.016,0.0884590301,0.0,0.0,0.0,0.08700000000000001,-0.016,0.0884590301,4.48,1.18,4.6327961319
2020-07-13 01:00:00,0.07100000000000001,-0.013000000000000001,0.0721803297,0.0,0.0,0.0,0.07100000000000001,-0.013000000000000001,0.0721803297,4.52,1.18,4.6714879856
2020-07-13 01:30:00,0.092,-0.016,0.0933809402,0.0,0.0,0.0,0.092,-0.016,0.0933809402,4.62,1.32,4.8048725269
2020-07-13 02:00:00,0.10200000000000001,-0.014,0.1029563014,0.0,0.0,0.0,0.10200000000000001,-0.014,0.1029563014,4.72,1.32,4.9011019169
2020-07-13 02:30:00,0.078,-0.013000000000000001,0.0790759129,0.0,0.0,0.0,0.078,-0.013000000000000001,0.0790759129,4.64,1.38,4.8408676908
2020-07-13 03:00:00,0.076,-0.01,0.0766550716,0.0,0.0,0.0,0.076,-0.01,0.0766550716,4.5,1.26,4.6730717949
2020-07-13 03:30:00,0.091,-0.015,0.09222797840000001,0.0,0.0,0.0,0.091,-0.015,0.09222797840000001,4.5600000000000005,1.24,4.7255899103
2020-07-13 04:00:00,0.10400000000000001,-0.02,0.1059056184,0.0,0.0,0.0,0.10400000000000001,-0.02,0.1059056184,4.38,1.16,4.5310043037
2020-07-13 04:30:00,0.10400000000000001,-0.032,0.1088117641,0.0,0.0,0.0,0.10400000000000001,-0.032,0.1088117641,4.08,1.08,4.2205212948
2020-07-13 05:00:00,0.099,-0.03,0.1034456379,0.0,0.0,0.0,0.099,-0.03,0.1034456379,4.26,1.26,4.4424317665
2020-07-13 05:30:00,0.097,-0.027,0.10068763580000001,0.0,0.0,0.0,0.097,-0.027,0.10068763580000001,4.58,1.42,4.7950808127
2020-07-13 06:00:00,0.124,-0.037,0.1294024729,0.0,0.0,0.0,0.124,-0.037,0.1294024729,4.8,1.58,5.053355321
2020-07-13 06:30:00,0.106,-0.033,0.1110180166,0.0,0.0,0.0,0.106,-0.033,0.1110180166,5.28,1.72,5.5530892303
2020-07-13 07:00:00,0.101,-0.026000000000000002,0.10429285690000001,0.0,0.0,0.0,0.101,-0.026000000000000002,0.10429285690000001,5.66,1.88,5.9640590205
2020-07-13 07:30:00,0.162,-0.034,0.16552945360000001,0.0,0.0,0.0,0.162,-0.034,0.16552945360000001,6.02,2.16,6.3957798586
2020-07-13 08:00:00,0.186,-0.037,0.1896444041,0.0,0.0,0.0,0.186,-0.037,0.1896444041,6.44,2.52,6.9154898597
2020-07-13 08:30:00,0.234,-0.049,0.2390753019,0.0,0.0,0.0,0.234,-0.049,0.2390753019,6.54,2.44,6.9803438311
2020-07-13 09:00:00,0.232,-0.043000000000000003,0.2359512662,0.0,0.0,0.0,0.232,-0.043000000000000003,0.2359512662,6.88,2.56,7.3408446381
2020-07-13 09:30:00,0.165,-0.028,0.16735889580000002,0.0,0.0,0.0,0.165,-0.028,0.16735889580000002,7.08,2.4,7.475720701
2020-07-13 10:00:00,0.164,-0.031,0.1669041641,0.0,0.0,0.0,0.164,-0.031,0.1669041641,7.08,2.36,7.462975278
2020-07-13 10:30:00,0.187,-0.029,0.18923530330000002,0.0,0.0,0.0,0.187,-0.029,0.18923530330000002,7.14,2.32,7.5074629536
2020-07-13 11:00:00,0.184,-0.036000000000000004,0.1874886663,0.0,0.0,0.0,0.184,-0.036000000000000004,0.1874886663,7.2,2.36,7.5769122999
2020-07-13 11:30:00,0.277,-0.054,0.2822144575,0.0,0.0,0.0,0.277,-0.054,0.2822144575,7.42,2.38,7.792355228
2020-07-13 12:00:00,0.307,-0.059000000000000004,0.3126179777,0.0,0.0,0.0,0.307,-0.059000000000000004,0.3126179777,7.44,2.46,7.8361470124
2020-07-13 12:30:00,0.28800000000000003,-0.055,0.29320470660000003,0.0,0.0,0.0,0.28800000000000003,-0.055,0.29320470660000003,7.36,2.46,7.7602319553
2020-07-13 13:00:00,0.262,-0.054,0.2675070093,0.0,0.0,0.0,0.262,-0.054,0.2675070093,7.62,2.38,7.9830320054
2020-07-13 13:30:00,0.298,-0.06,0.3039802625,0.0,0.0,0.0,0.298,-0.06,0.3039802625,6.88,1.96,7.1537402804
2020-07-13 14:00:00,0.251,-0.044,0.25482739260000004,0.0,0.0,0.0,0.251,-0.044,0.25482739260000004,7.18,2.22,7.5153709157
2020-07-13 14:30:00,0.217,-0.042,0.2210271477,0.0,0.0,0.0,0.217,-0.042,0.2210271477,7.12,2.26,7.4700736275
2020-07-13 15:00:00,0.28600000000000003,-0.055,0.2912404505,0.0,0.0,0.0,0.28600000000000003,-0.055,0.2912404505,7.16,2.32,7.5264865641
2020-07-13 15:30:00,0.214,-0.03,0.21609257280000002,0.0,0.0,0.0,0.214,-0.03,0.21609257280000002,7.6,2.32,7.9462192268
2020-07-13 16:00:00,0.11900000000000001,-0.008,0.1192686044,0.0,0.0,0.0,0.11900000000000001,-0.008,0.1192686044,7.82,2.26,8.14002457
2020-07-13 16:30:00,0.099,-0.009000000000000001,0.0994082492,0.0,0.0,0.0,0.099,-0.009000000000000001,0.0994082492,8.3,2.42,8.645600037
2020-07-13 17:00:00,0.069,-0.005,0.06918092220000001,0.0,0.0,0.0,0.069,-0.005,0.06918092220000001,8.72,2.56,9.0880140845
2020-07-13 17:30:00,0.044,-0.003,0.0441021541,0.0,0.0,0.0,0.044,-0.003,0.0441021541,8.76,2.34,9.0671494969
2020-07-13 18:00:00,0.027,-0.001,0.0270185122,0.0,0.0,0.0,0.027,-0.001,0.0270185122,8.86,2.4,9.1793028058
2020-07-13 18:30:00,0.013000000000000001,-0.003,0.013341664100000001,0.0,0.0,0.0,0.013000000000000001,-0.003,0.013341664100000001,8.9,2.36,9.2075838307
2020-07-13 19:00:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,8.52,2.24,8.8095402831
2020-07-13 19:30:00,0.029,-0.008,0.0300832179,0.0,0.0,0.0,0.029,-0.008,0.0300832179,8.12,1.98,8.3579184011
2020-07-13 20:00:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,7.82,1.98,8.0667713492
2020-07-13 20:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,7.8,1.9,8.0280757346
2020-07-13 21:00:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,7.48,1.76,7.6842696465
2020-07-13 21:30:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,7.16,1.6800000000000002,7.3544544325
2020-07-13 22:00:00,0.005,-0.007,0.0086023253,0.0,0.0,0.0,0.005,-0.007,0.0086023253,6.94,1.6,7.1220502666
2020-07-13 22:30:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,6.62,1.42,6.7705834313
2020-07-13 23:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,6.32,1.38,6.4689102637
2020-07-13 23:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,6.0,1.28,6.1350142624
2020-07-14 00:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.66,1.24,5.7942385177
2020-07-14 00:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.44,1.28,5.5885597429
2020-07-14 01:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.26,1.2,5.3951459665
2020-07-14 01:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,5.42,1.3,5.5737240692
2020-07-14 02:00:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,5.54,1.3599999999999999,5.7044894601
2020-07-14 02:30:00,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0,0.006,-0.005,0.007810249700000001,5.58,1.3599999999999999,5.7433439737
2020-07-14 03:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.4,1.28,5.5496306183
2020-07-14 03:30:00,0.012,-0.003,0.0123693169,0.0,0.0,0.0,0.012,-0.003,0.0123693169,5.28,1.28,5.4329365908
2020-07-14 04:00:00,0.033,-0.011,0.0347850543,0.0,0.0,0.0,0.033,-0.011,0.0347850543,5.06,1.26,5.2145181944
2020-07-14 04:30:00,0.216,-0.051000000000000004,0.2219391809,0.0,0.0,0.0,0.216,-0.051000000000000004,0.2219391809,4.8,1.3,4.9729267037
2020-07-14 05:00:00,0.127,-0.024,0.129247824,0.0,0.0,0.0,0.127,-0.024,0.129247824,4.94,1.28,5.1031362906
2020-07-14 05:30:00,0.061,-0.017,0.0633245608,0.0,0.0,0.0,0.061,-0.017,0.0633245608,5.24,1.38,5.4186714239
2020-07-14 06:00:00,0.044,-0.011,0.0453541619,0.0,0.0,0.0,0.044,-0.011,0.0453541619,5.34,1.58,5.5688418904
2020-07-14 06:30:00,0.042,-0.008,0.0427551167,0.0,0.0,0.0,0.042,-0.008,0.0427551167,5.68,1.76,5.9464274989
2020-07-14 07:00:00,0.053,-0.016,0.0553624421,0.0,0.0,0.0,0.053,-0.016,0.0553624421,6.16,1.92,6.4522864165
2020-07-14 07:30:00,0.129,-0.047,0.1372953022,0.0,0.0,0.0,0.129,-0.047,0.1372953022,6.58,2.34,6.9836952969
2020-07-14 08:00:00,0.107,-0.03,0.11112605460000001,0.0,0.0,0.0,0.107,-0.03,0.11112605460000001,6.9,2.52,7.3457742955
2020-07-14 08:30:00,0.135,-0.028,0.13787313010000002,0.0,0.0,0.0,0.135,-0.028,0.13787313010000002,6.86,2.48,7.2945184899
2020-07-14 09:00:00,0.084,-0.018000000000000002,0.0859069264,0.0,0.0,0.0,0.084,-0.018000000000000002,0.0859069264,6.92,2.4,7.3243702801
2020-07-14 09:30:00,0.096,-0.025,0.0992018145,0.0,0.0,0.0,0.096,-0.025,0.0992018145,6.86,2.3,7.2353023434
2020-07-14 10:00:00,0.126,-0.032,0.13,0.0,0.0,0.0,0.126,-0.032,0.13,6.52,2.16,6.8684787253
2020-07-14 10:30:00,0.179,-0.029,0.1813339461,0.0,0.0,0.0,0.179,-0.029,0.1813339461,6.52,2.14,6.8622153857
2020-07-14 11:00:00,0.139,-0.022,0.1407302384,0.0,0.0,0.0,0.139,-0.022,0.1407302384,6.88,2.1,7.1933580475
2020-07-14 11:30:00,0.14400000000000002,-0.036000000000000004,0.14843180250000002,0.0,0.0,0.0,0.14400000000000002,-0.036000000000000004,0.14843180250000002,6.5,2.16,6.8494963318
2020-07-14 12:00:00,0.231,-0.07200000000000001,0.2419607406,0.0,0.0,0.0,0.231,-0.07200000000000001,0.2419607406,5.96,2.12,6.3258201049
2020-07-14 12:30:00,0.254,-0.077,0.2654147697,0.0,0.0,0.0,0.254,-0.077,0.2654147697,6.16,2.26,6.5614937324
2020-07-14 13:00:00,0.28,-0.091,0.2944163718,0.0,0.0,0.0,0.28,-0.091,0.2944163718,5.88,2.26,6.2993650474
2020-07-14 13:30:00,0.28500000000000003,-0.09,0.2988728827,0.0,0.0,0.0,0.28500000000000003,-0.09,0.2988728827,5.28,1.82,5.5848724247
2020-07-14 14:00:00,0.271,-0.08600000000000001,0.2843184834,0.0,0.0,0.0,0.271,-0.08600000000000001,0.2843184834,5.66,2.14,6.0510494957
2020-07-14 14:30:00,0.261,-0.084,0.2741842446,0.0,0.0,0.0,0.261,-0.084,0.2741842446,5.22,2.06,5.6117733383
2020-07-14 15:00:00,0.22,-0.076,0.23275738440000002,0.0,0.0,0.0,0.22,-0.076,0.23275738440000002,5.44,2.1,5.8312605841
2020-07-14 15:30:00,0.14100000000000001,-0.077,0.16065490970000001,0.0,0.0,0.0,0.14100000000000001,-0.077,0.16065490970000001,5.78,2.18,6.1774428366
2020-07-14 16:00:00,0.075,-0.056,0.0936002137,0.0,0.0,0.0,0.075,-0.056,0.0936002137,6.28,2.2800000000000002,6.6810777574
2020-07-14 16:30:00,0.067,-0.054,0.08605230970000001,0.0,0.0,0.0,0.067,-0.054,0.08605230970000001,6.52,2.32,6.9204624123
2020-07-14 17:00:00,0.07100000000000001,-0.048,0.0857029754,0.0,0.0,0.0,0.07100000000000001,-0.048,0.0857029754,6.9,2.38,7.2989314285999995
2020-07-14 17:30:00,0.097,-0.05,0.1091283648,0.0,0.0,0.0,0.097,-0.05,0.1091283648,6.88,2.06,7.1817825084999996
2020-07-14 18:00:00,0.177,-0.061,0.1872164523,0.0,0.0,0.0,0.177,-0.061,0.1872164523,7.26,2.32,7.6216796049
2020-07-14 18:30:00,0.13,-0.047,0.1382353066,0.0,0.0,0.0,0.13,-0.047,0.1382353066,7.54,2.34,7.8947577544000005
2020-07-14 19:00:00,0.046,-0.024,0.0518844871,0.0,0.0,0.0,0.046,-0.024,0.0518844871,7.44,2.18,7.7528059437
2020-07-14 19:30:00,0.065,-0.032,0.0724499827,0.0,0.0,0.0,0.065,-0.032,0.0724499827,7.02,2.04,7.3104035456
2020-07-14 20:00:00,0.053,-0.045,0.06952697320000001,0.0,0.0,0.0,0.053,-0.045,0.06952697320000001,6.7,1.96,6.9808022462
2020-07-14 20:30:00,0.065,-0.048,0.0808022277,0.0,0.0,0.0,0.065,-0.048,0.0808022277,6.62,1.74,6.8448520802
2020-07-14 21:00:00,0.021,-0.027,0.034205262800000004,0.0,0.0,0.0,0.021,-0.027,0.034205262800000004,6.52,1.62,6.7182438181
2020-07-14 21:30:00,0.022,-0.005,0.0225610283,0.0,0.0,0.0,0.022,-0.005,0.0225610283,6.28,1.56,6.4708577484
2020-07-14 22:00:00,0.032,-0.008,0.032984845,0.0,0.0,0.0,0.032,-0.008,0.032984845,5.98,1.46,6.1556478132
2020-07-14 22:30:00,0.051000000000000004,-0.032,0.060207972900000004,0.0,0.0,0.0,0.051000000000000004,-0.032,0.060207972900000004,5.74,1.48,5.9277314379
2020-07-14 23:00:00,0.042,-0.04,0.058,0.0,0.0,0.0,0.042,-0.04,0.058,5.54,1.4,5.7141578557
2020-07-14 23:30:00,0.081,-0.051000000000000004,0.0957183368,0.0,0.0,0.0,0.081,-0.051000000000000004,0.0957183368,5.14,1.38,5.322029688
2020-07-15 00:00:00,0.105,-0.061,0.1214331092,0.0,0.0,0.0,0.105,-0.061,0.1214331092,4.88,1.3599999999999999,5.0659648637
2020-07-15 00:30:00,0.094,-0.044,0.103788246,0.0,0.0,0.0,0.094,-0.044,0.103788246,4.96,1.32,5.1326406459
2020-07-15 01:00:00,0.101,-0.05,0.1126987134,0.0,0.0,0.0,0.101,-0.05,0.1126987134,4.76,1.34,4.9450176946
2020-07-15 01:30:00,0.117,-0.044,0.125,0.0,0.0,0.0,0.117,-0.044,0.125,4.92,1.3,5.0888505578
2020-07-15 02:00:00,0.148,-0.045,0.1546900126,0.0,0.0,0.0,0.148,-0.045,0.1546900126,4.96,1.3,5.1275335201
2020-07-15 02:30:00,0.134,-0.042,0.1404279175,0.0,0.0,0.0,0.134,-0.042,0.1404279175,4.98,1.4,5.1730455246
2020-07-15 03:00:00,0.108,-0.035,0.1135297318,0.0,0.0,0.0,0.108,-0.035,0.1135297318,4.92,1.34,5.099215626
2020-07-15 03:30:00,0.099,-0.033,0.1043551628,0.0,0.0,0.0,0.099,-0.033,0.1043551628,4.92,1.32,5.0939964664
2020-07-15 04:00:00,0.07,-0.021,0.07308214560000001,0.0,0.0,0.0,0.07,-0.021,0.07308214560000001,5.08,1.38,5.2641048622
2020-07-15 04:30:00,0.073,-0.023,0.0765375725,0.0,0.0,0.0,0.073,-0.023,0.0765375725,5.04,1.28,5.2
2020-07-15 05:00:00,0.05,-0.035,0.061032778100000004,0.0,0.0,0.0,0.05,-0.035,0.061032778100000004,5.04,1.24,5.1902986427
2020-07-15 05:30:00,0.05,-0.041,0.06466065260000001,0.0,0.0,0.0,0.05,-0.041,0.06466065260000001,5.16,1.32,5.3261618451
2020-07-15 06:00:00,0.08600000000000001,-0.064,0.10720074630000001,0.0,0.0,0.0,0.08600000000000001,-0.064,0.10720074630000001,5.32,1.52,5.5328835159
2020-07-15 06:30:00,0.133,-0.07200000000000001,0.1512382227,0.0,0.0,0.0,0.133,-0.07200000000000001,0.1512382227,5.54,1.76,5.8128478391
2020-07-15 07:00:00,0.138,-0.062,0.15128780520000001,0.0,0.0,0.0,0.138,-0.062,0.15128780520000001,6.1,2.02,6.4257606554
2020-07-15 07:30:00,0.129,-0.043000000000000003,0.1359779394,0.0,0.0,0.0,0.129,-0.043000000000000003,0.1359779394,6.86,2.32,7.2416848868
2020-07-15 08:00:00,0.138,-0.049,0.14644111440000002,0.0,0.0,0.0,0.138,-0.049,0.14644111440000002,7.4,2.6,7.8434686205
2020-07-15 08:30:00,0.122,-0.044,0.1296919427,0.0,0.0,0.0,0.122,-0.044,0.1296919427,7.44,2.52,7.8551893675
2020-07-15 09:00:00,0.166,-0.053,0.17425555950000002,0.0,0.0,0.0,0.166,-0.053,0.17425555950000002,7.36,2.48,7.7665951356
2020-07-15 09:30:00,0.101,-0.031,0.1056503668,0.0,0.0,0.0,0.101,-0.031,0.1056503668,7.44,2.44,7.8298914424
2020-07-15 10:00:00,0.107,-0.032,0.1116825859,0.0,0.0,0.0,0.107,-0.032,0.1116825859,7.38,2.42,7.766646638
2020-07-15 10:30:00,0.108,-0.036000000000000004,0.1138419958,0.0,0.0,0.0,0.108,-0.036000000000000004,0.1138419958,7.24,2.3,7.5965518494
2020-07-15 11:00:00,0.109,-0.038,0.1154339638,0.0,0.0,0.0,0.109,-0.038,0.1154339638,7.2,2.18,7.5227920349
2020-07-15 11:30:00,0.1,-0.032,0.104995238,0.0,0.0,0.0,0.1,-0.032,0.104995238,7.22,2.24,7.5594973378
2020-07-15 12:00:00,0.122,-0.04,0.1283900308,0.0,0.0,0.0,0.122,-0.04,0.1283900308,7.32,2.36,7.6910337407
2020-07-15 12:30:00,0.109,-0.034,0.114179683,0.0,0.0,0.0,0.109,-0.034,0.114179683,7.42,2.36,7.7862699671
2020-07-15 13:00:00,0.112,-0.039,0.1185959527,0.0,0.0,0.0,0.112,-0.039,0.1185959527,7.28,2.36,7.6529732784
2020-07-15 13:30:00,0.083,-0.035,0.0900777442,0.0,0.0,0.0,0.083,-0.035,0.0900777442,6.9,1.8399999999999999,7.1411203603
2020-07-15 14:00:00,0.109,-0.038,0.1154339638,0.0,0.0,0.0,0.109,-0.038,0.1154339638,7.08,2.16,7.4021618464
2020-07-15 14:30:00,0.107,-0.039,0.1138859078,0.0,0.0,0.0,0.107,-0.039,0.1138859078,7.1,2.16,7.4212936878
2020-07-15 15:00:00,0.07100000000000001,-0.03,0.0770778827,0.0,0.0,0.0,0.07100000000000001,-0.03,0.0770778827,6.96,2.24,7.3115798566
2020-07-15 15:30:00,0.08,-0.028,0.0847584804,0.0,0.0,0.0,0.08,-0.028,0.0847584804,7.0,2.32,7.3744423518
2020-07-15 16:00:00,0.085,-0.032,0.09082400560000001,0.0,0.0,0.0,0.085,-0.032,0.09082400560000001,6.88,2.3,7.2542677094
2020-07-15 16:30:00,0.079,-0.024,0.0825651258,0.0,0.0,0.0,0.079,-0.024,0.0825651258,7.14,2.38,7.5262208312
2020-07-15 17:00:00,0.039,-0.021,0.0442944692,0.0,0.0,0.0,0.039,-0.021,0.0442944692,7.38,2.44,7.7729016461
2020-07-15 17:30:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,7.8,2.22,8.1097718834
2020-07-15 18:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,8.54,2.36,8.860090293
2020-07-15 18:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,8.66,2.38,8.9810912477
2020-07-15 19:00:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,8.38,2.2800000000000002,8.6846301015
2020-07-15 19:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,8.08,2.12,8.3534902885
2020-07-15 20:00:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,7.86,2.04,8.1204187084
2020-07-15 20:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,7.44,1.98,7.6989609689
2020-07-15 21:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,6.88,1.74,7.0966189133
2020-07-15 21:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.4,1.58,6.592146843
2020-07-15 22:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,6.54,1.58,6.7281498200000005
2020-07-15 22:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.42,1.46,6.5839198051
2020-07-15 23:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.98,1.44,6.1509348883
2020-07-15 23:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.58,1.42,5.7578468198
2020-07-16 00:00:00,0.012,-0.007,0.013892444,0.0,0.0,0.0,0.012,-0.007,0.013892444,5.12,1.34,5.292447449
2020-07-16 00:30:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,4.6,1.24,4.7641998279
2020-07-16 01:00:00,0.028,-0.006,0.0286356421,0.0,0.0,0.0,0.028,-0.006,0.0286356421,4.6,1.28,4.77476701
2020-07-16 01:30:00,0.023,-0.006,0.0237697286,0.0,0.0,0.0,0.023,-0.006,0.0237697286,4.68,1.24,4.8414873748
2020-07-16 02:00:00,0.037,-0.008,0.0378549865,0.0,0.0,0.0,0.037,-0.008,0.0378549865,4.7,1.28,4.8711805551000005
2020-07-16 02:30:00,0.036000000000000004,-0.026000000000000002,0.0444072066,0.0,0.0,0.0,0.036000000000000004,-0.026000000000000002,0.0444072066,4.74,1.4,4.9424285528
2020-07-16 03:00:00,0.031,-0.033,0.045276925700000005,0.0,0.0,0.0,0.031,-0.033,0.045276925700000005,4.44,1.3,4.6264024901
2020-07-16 03:30:00,0.025,-0.008,0.0262488095,0.0,0.0,0.0,0.025,-0.008,0.0262488095,4.32,1.24,4.4944410108
2020-07-16 04:00:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,4.36,1.22,4.5274717006
2020-07-16 04:30:00,0.025,-0.007,0.02596151,0.0,0.0,0.0,0.025,-0.007,0.02596151,4.36,1.24,4.5329019403
2020-07-16 05:00:00,0.024,-0.007,0.025,0.0,0.0,0.0,0.024,-0.007,0.025,4.36,1.1400000000000001,4.5065729773
2020-07-16 05:30:00,0.013000000000000001,-0.008,0.0152643375,0.0,0.0,0.0,0.013000000000000001,-0.008,0.0152643375,4.72,1.26,4.8852840245
2020-07-16 06:00:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,5.24,1.48,5.4449977043
2020-07-16 06:30:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,5.76,1.6800000000000002,6.0
2020-07-16 07:00:00,0.014,-0.002,0.014142135600000001,0.0,0.0,0.0,0.014,-0.002,0.014142135600000001,5.92,1.82,6.1934481511
2020-07-16 07:30:00,0.008,-0.002,0.0082462113,0.0,0.0,0.0,0.008,-0.002,0.0082462113,6.78,2.3,7.159497189
2020-07-16 08:00:00,0.01,0.0,0.01,0.0,0.0,0.0,0.01,0.0,0.01,7.38,2.42,7.766646638
2020-07-16 08:30:00,0.009000000000000001,0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,0.005,0.0102956301,7.52,2.5,7.9246703401000005
2020-07-16 09:00:00,0.05,-0.006,0.0503587132,0.0,0.0,0.0,0.05,-0.006,0.0503587132,7.4,2.48,7.8045115158
2020-07-16 09:30:00,0.158,-0.051000000000000004,0.1660271062,0.0,0.0,0.0,0.158,-0.051000000000000004,0.1660271062,7.2,2.48,7.6151428089
2020-07-16 10:00:00,0.247,-0.07100000000000001,0.2570019455,0.0,0.0,0.0,0.247,-0.07100000000000001,0.2570019455,6.84,2.42,7.255480687
2020-07-16 10:30:00,0.153,-0.041,0.1583982323,0.0,0.0,0.0,0.153,-0.041,0.1583982323,6.9,2.24,7.2544882659
2020-07-16 11:00:00,0.064,-0.015,0.0657343137,0.0,0.0,0.0,0.064,-0.015,0.0657343137,6.82,2.2,7.166058889
2020-07-16 11:30:00,0.083,-0.024,0.08640023150000001,0.0,0.0,0.0,0.083,-0.024,0.08640023150000001,6.82,2.24,7.1784399419
2020-07-16 12:00:00,0.035,0.003,0.035128336100000004,0.0,0.0,0.0,0.035,0.003,0.035128336100000004,6.88,2.16,7.2111025509
2020-07-16 12:30:00,0.066,-0.027,0.0713091859,0.0,0.0,0.0,0.066,-0.027,0.0713091859,6.8,2.2,7.1470273541000005
2020-07-16 13:00:00,0.07,-0.032,0.0769675256,0.0,0.0,0.0,0.07,-0.032,0.0769675256,6.54,2.08,6.8627982631
2020-07-16 13:30:00,0.062,-0.029,0.0684470598,0.0,0.0,0.0,0.062,-0.029,0.0684470598,6.14,1.6800000000000002,6.3656892793
2020-07-16 14:00:00,0.097,-0.031,0.1018331969,0.0,0.0,0.0,0.097,-0.031,0.1018331969,5.98,1.9,6.2745836515
2020-07-16 14:30:00,0.114,-0.037,0.11985407790000001,0.0,0.0,0.0,0.114,-0.037,0.11985407790000001,5.82,2.1,6.1872772687
2020-07-16 15:00:00,0.106,-0.032,0.1107248843,0.0,0.0,0.0,0.106,-0.032,0.1107248843,6.12,2.18,6.4966760732
2020-07-16 15:30:00,0.075,-0.046,0.08798295290000001,0.0,0.0,0.0,0.075,-0.046,0.08798295290000001,6.18,2.22,6.566642978
2020-07-16 16:00:00,0.041,-0.015,0.0436577599,0.0,0.0,0.0,0.041,-0.015,0.0436577599,6.48,2.38,6.9032456135
2020-07-16 16:30:00,0.031,0.003,0.031144823000000002,0.0,0.0,0.0,0.031,0.003,0.031144823000000002,6.9,2.36,7.2924344358
2020-07-16 17:00:00,0.021,0.005,0.0215870331,0.0,0.0,0.0,0.021,0.005,0.0215870331,7.66,2.48,8.051459495
2020-07-16 17:30:00,0.011,0.001,0.011045361,0.0,0.0,0.0,0.011,0.001,0.011045361,7.64,2.2,7.9504465283
2020-07-16 18:00:00,0.032,-0.002,0.0320624391,0.0,0.0,0.0,0.032,-0.002,0.0320624391,7.74,2.2,8.0465893396
2020-07-16 18:30:00,0.024,0.004,0.0243310501,0.0,0.0,0.0,0.024,0.004,0.0243310501,7.86,2.2,8.1620830675
2020-07-16 19:00:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,7.8,2.18,8.0989135074
2020-07-16 19:30:00,0.027,-0.004,0.027294688100000002,0.0,0.0,0.0,0.027,-0.004,0.027294688100000002,7.66,2.08,7.9373799204
2020-07-16 20:00:00,0.052000000000000005,-0.028,0.0590592922,0.0,0.0,0.0,0.052000000000000005,-0.028,0.0590592922,7.32,2.0,7.588306794
2020-07-16 20:30:00,0.091,-0.044,0.1010791769,0.0,0.0,0.0,0.091,-0.044,0.1010791769,7.22,2.06,7.508128928
2020-07-16 21:00:00,0.158,-0.049,0.1654236984,0.0,0.0,0.0,0.158,-0.049,0.1654236984,6.88,1.94,7.148286508
2020-07-16 21:30:00,0.117,-0.044,0.125,0.0,0.0,0.0,0.117,-0.044,0.125,6.88,1.92,7.1428845714
2020-07-16 22:00:00,0.055,-0.027,0.0612698947,0.0,0.0,0.0,0.055,-0.027,0.0612698947,6.8,1.78,7.0291108968
2020-07-16 22:30:00,0.036000000000000004,-0.025,0.043829214000000005,0.0,0.0,0.0,0.036000000000000004,-0.025,0.043829214000000005,6.68,1.7000000000000002,6.8929239079
2020-07-16 23:00:00,0.034,-0.015,0.0371618084,0.0,0.0,0.0,0.034,-0.015,0.0371618084,6.46,1.6800000000000002,6.674878276
2020-07-16 23:30:00,0.046,-0.018000000000000002,0.049396356100000004,0.0,0.0,0.0,0.046,-0.018000000000000002,0.049396356100000004,5.96,1.52,6.1507723092
2020-07-17 00:00:00,0.039,-0.03,0.0492036584,0.0,0.0,0.0,0.039,-0.03,0.0492036584,5.68,1.52,5.879863944
2020-07-17 00:30:00,0.026000000000000002,-0.023,0.034713109900000004,0.0,0.0,0.0,0.026000000000000002,-0.023,0.034713109900000004,5.46,1.42,5.6416309699
2020-07-17 01:00:00,0.025,-0.016,0.029681644200000003,0.0,0.0,0.0,0.025,-0.016,0.029681644200000003,5.3,1.42,5.4869299248
2020-07-17 01:30:00,0.011,0.001,0.011045361,0.0,0.0,0.0,0.011,0.001,0.011045361,5.38,1.42,5.5642429853
2020-07-17 02:00:00,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0,0.009000000000000001,0.0,0.009000000000000001,5.38,1.44,5.569380576
2020-07-17 02:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.44,1.5,5.6430133794
2020-07-17 03:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.34,1.5,5.5466746795
2020-07-17 03:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.36,1.42,5.5449075736
2020-07-17 04:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.3,1.42,5.4869299248
2020-07-17 04:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.3,1.38,5.4767143435
2020-07-17 05:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.08,1.38,5.2641048622
2020-07-17 05:30:00,0.029,-0.02,0.0352278299,0.0,0.0,0.0,0.029,-0.02,0.0352278299,5.32,1.42,5.5062509932
2020-07-17 06:00:00,0.043000000000000003,-0.034,0.0548178803,0.0,0.0,0.0,0.043000000000000003,-0.034,0.0548178803,5.54,1.6,5.7664200333
2020-07-17 06:30:00,0.037,-0.031,0.0482700735,0.0,0.0,0.0,0.037,-0.031,0.0482700735,5.82,1.74,6.0745370194
2020-07-17 07:00:00,0.04,-0.03,0.05,0.0,0.0,0.0,0.04,-0.03,0.05,5.86,1.82,6.1361225542
2020-07-17 07:30:00,0.003,-0.023,0.023194827,0.0,0.0,0.0,0.003,-0.023,0.023194827,6.42,2.24,6.7995588092
2020-07-17 08:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,6.9,2.54,7.3526593828
2020-07-17 08:30:00,0.013000000000000001,-0.016,0.020615528100000002,0.0,0.0,0.0,0.013000000000000001,-0.016,0.020615528100000002,6.96,2.42,7.3687176632
2020-07-17 09:00:00,0.051000000000000004,-0.006,0.0513517283,0.0,0.0,0.0,0.051000000000000004,-0.006,0.0513517283,7.06,2.56,7.5098069216
2020-07-17 09:30:00,0.083,-0.031,0.08860022570000001,0.0,0.0,0.0,0.083,-0.031,0.08860022570000001,6.94,2.5,7.3765574627
2020-07-17 10:00:00,0.124,-0.039,0.129988461,0.0,0.0,0.0,0.124,-0.039,0.129988461,6.68,2.44,7.1116805328
2020-07-17 10:30:00,0.083,-0.035,0.0900777442,0.0,0.0,0.0,0.083,-0.035,0.0900777442,6.76,2.26,7.1277766519
2020-07-17 11:00:00,0.1,-0.041,0.10807867500000001,0.0,0.0,0.0,0.1,-0.041,0.10807867500000001,6.26,2.22,6.6419876543
2020-07-17 11:30:00,0.093,-0.039,0.1008464179,0.0,0.0,0.0,0.093,-0.039,0.1008464179,6.5600000000000005,2.34,6.9648546288
2020-07-17 12:00:00,0.108,-0.046,0.1173882447,0.0,0.0,0.0,0.108,-0.046,0.1173882447,6.42,2.2,6.7864865726
2020-07-17 12:30:00,0.153,-0.062,0.1650848267,0.0,0.0,0.0,0.153,-0.062,0.1650848267,6.2,2.32,6.6198489409
2020-07-17 13:00:00,0.198,-0.23500000000000001,0.3072930198,0.0,0.0,0.0,0.198,-0.23500000000000001,0.3072930198,5.96,2.22,6.3600314465
2020-07-17 13:30:00,0.202,-0.08700000000000001,0.2199386278,0.0,0.0,0.0,0.202,-0.08700000000000001,0.2199386278,5.46,1.8399999999999999,5.7617011377
2020-07-17 14:00:00,0.326,-0.07200000000000001,0.3338562565,0.0,0.0,0.0,0.326,-0.07200000000000001,0.3338562565,5.14,2.1,5.5524409047
2020-07-17 14:30:00,0.304,-0.066,0.3110819828,0.0,0.0,0.0,0.304,-0.066,0.3110819828,5.32,2.2,5.7569436336
2020-07-17 15:00:00,0.434,-0.121,0.4505518838,0.0,0.0,0.0,0.434,-0.121,0.4505518838,5.04,2.44,5.5995714121999995
2020-07-17 15:30:00,0.464,-0.171,0.49450682500000004,0.0,0.0,0.0,0.464,-0.171,0.49450682500000004,4.88,2.56,5.5107168318
2020-07-17 16:00:00,0.448,-0.163,0.4767315807,0.0,0.0,0.0,0.448,-0.163,0.4767315807,5.36,2.6,5.9573148314
2020-07-17 16:30:00,0.42,-0.145,0.4443253313,0.0,0.0,0.0,0.42,-0.145,0.4443253313,5.4,2.46,5.933936299
2020-07-17 17:00:00,0.457,-0.145,0.4794517703,0.0,0.0,0.0,0.457,-0.145,0.4794517703,5.78,2.42,6.2661631003
2020-07-17 17:30:00,0.40800000000000003,-0.125,0.42671887700000005,0.0,0.0,0.0,0.40800000000000003,-0.125,0.42671887700000005,5.92,2.1,6.2814329575
2020-07-17 18:00:00,0.365,-0.101,0.3787162526,0.0,0.0,0.0,0.365,-0.101,0.3787162526,6.16,2.06,6.4953213931
2020-07-17 18:30:00,0.44,-0.11900000000000001,0.45580807360000003,0.0,0.0,0.0,0.44,-0.11900000000000001,0.45580807360000003,6.16,2.12,6.51459899
2020-07-17 19:00:00,0.391,-0.105,0.4048530598,0.0,0.0,0.0,0.391,-0.105,0.4048530598,6.32,2.08,6.6534802923
2020-07-17 19:30:00,0.386,-0.105,0.4000262491,0.0,0.0,0.0,0.386,-0.105,0.4000262491,6.16,2.06,6.4953213931
2020-07-17 20:00:00,0.316,-0.08700000000000001,0.3277575323,0.0,0.0,0.0,0.316,-0.08700000000000001,0.3277575323,6.02,1.98,6.3372549262
2020-07-17 20:30:00,0.375,-0.10200000000000001,0.3886244974,0.0,0.0,0.0,0.375,-0.10200000000000001,0.3886244974,5.68,1.9,5.9893572276
2020-07-17 21:00:00,0.203,-0.064,0.2128497122,0.0,0.0,0.0,0.203,-0.064,0.2128497122,5.76,1.74,6.0170757017
