Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-17 21:30:00,0.217,-0.067,0.22710790390000002,0.0,0.0,0.0,0.217,-0.067,0.22710790390000002,5.64,1.74,5.9023046346
2020-07-17 22:00:00,0.233,-0.07,0.2432878953,0.0,0.0,0.0,0.233,-0.07,0.2432878953,5.46,1.62,5.695261188
2020-07-17 22:30:00,0.187,-0.069,0.1993238571,0.0,0.0,0.0,0.187,-0.069,0.1993238571,5.26,1.58,5.4921762535
2020-07-17 23:00:00,0.164,-0.067,0.17715812150000002,0.0,0.0,0.0,0.164,-0.067,0.17715812150000002,4.98,1.54,5.2126768555
2020-07-17 23:30:00,0.201,-0.076,0.21488834310000002,0.0,0.0,0.0,0.201,-0.076,0.21488834310000002,4.66,1.44,4.8774173494
2020-07-18 00:00:00,0.215,-0.076,0.2280372777,0.0,0.0,0.0,0.215,-0.076,0.2280372777,4.54,1.38,4.7451027386
2020-07-18 00:30:00,0.241,-0.085,0.2555503864,0.0,0.0,0.0,0.241,-0.085,0.2555503864,4.48,1.38,4.6877286610999995
2020-07-18 01:00:00,0.266,-0.094,0.2821205416,0.0,0.0,0.0,0.266,-0.094,0.2821205416,4.1,1.34,4.3134209162
2020-07-18 01:30:00,0.275,-0.088,0.2887369045,0.0,0.0,0.0,0.275,-0.088,0.2887369045,4.32,1.38,4.5350633954
2020-07-18 02:00:00,0.28200000000000003,-0.089,0.2957110076,0.0,0.0,0.0,0.28200000000000003,-0.089,0.2957110076,4.36,1.48,4.6043457733
2020-07-18 02:30:00,0.28500000000000003,-0.096,0.3007341018,0.0,0.0,0.0,0.28500000000000003,-0.096,0.3007341018,4.34,1.48,4.58541165
2020-07-18 03:00:00,0.274,-0.098,0.29099828180000004,0.0,0.0,0.0,0.274,-0.098,0.29099828180000004,4.38,1.46,4.6169253838
2020-07-18 03:30:00,0.232,-0.079,0.2450816191,0.0,0.0,0.0,0.232,-0.079,0.2450816191,4.48,1.4,4.693655292
2020-07-18 04:00:00,0.28600000000000003,-0.08600000000000001,0.2986502972,0.0,0.0,0.0,0.28600000000000003,-0.08600000000000001,0.2986502972,4.5600000000000005,1.5,4.8003749854
2020-07-18 04:30:00,0.23600000000000002,-0.073,0.2470323865,0.0,0.0,0.0,0.23600000000000002,-0.073,0.2470323865,4.68,1.42,4.8906850236
2020-07-18 05:00:00,0.23700000000000002,-0.074,0.24828411150000002,0.0,0.0,0.0,0.23700000000000002,-0.074,0.24828411150000002,4.58,1.3599999999999999,4.7776563292
2020-07-18 05:30:00,0.258,-0.079,0.2698240167,0.0,0.0,0.0,0.258,-0.079,0.2698240167,4.74,1.44,4.9539075486
2020-07-18 06:00:00,0.303,-0.106,0.3210062305,0.0,0.0,0.0,0.303,-0.106,0.3210062305,4.9,1.6800000000000002,5.18
2020-07-18 06:30:00,0.248,-0.08600000000000001,0.26248809500000003,0.0,0.0,0.0,0.248,-0.08600000000000001,0.26248809500000003,5.34,1.8,5.6352107325
2020-07-18 07:00:00,0.368,-0.11800000000000001,0.38645568960000004,0.0,0.0,0.0,0.368,-0.11800000000000001,0.38645568960000004,5.36,2.0,5.7209789372
2020-07-18 07:30:00,0.34700000000000003,-0.10300000000000001,0.3619640866,0.0,0.0,0.0,0.34700000000000003,-0.10300000000000001,0.3619640866,5.74,2.0,6.0784537507
2020-07-18 08:00:00,0.363,-0.10300000000000001,0.3773300942,0.0,0.0,0.0,0.363,-0.10300000000000001,0.3773300942,5.94,2.12,6.30698026
2020-07-18 08:30:00,0.377,-0.106,0.3916184367,0.0,0.0,0.0,0.377,-0.106,0.3916184367,6.2,2.22,6.5854688519
2020-07-18 09:00:00,0.316,-0.085,0.3272323334,0.0,0.0,0.0,0.316,-0.085,0.3272323334,6.4,2.22,6.7740977259
2020-07-18 09:30:00,0.295,-0.074,0.3041397705,0.0,0.0,0.0,0.295,-0.074,0.3041397705,6.68,2.1,7.0023139033
2020-07-18 10:00:00,0.325,-0.08600000000000001,0.33618596040000004,0.0,0.0,0.0,0.325,-0.08600000000000001,0.33618596040000004,6.84,2.18,7.1789971444
2020-07-18 10:30:00,0.375,-0.111,0.3910831114,0.0,0.0,0.0,0.375,-0.111,0.3910831114,6.84,2.2,7.1850956848
2020-07-18 11:00:00,0.365,-0.10400000000000001,0.3795273376,0.0,0.0,0.0,0.365,-0.10400000000000001,0.3795273376,6.76,2.2,7.1089802363
2020-07-18 11:30:00,0.371,-0.095,0.3829699727,0.0,0.0,0.0,0.371,-0.095,0.3829699727,6.8,2.06,7.1051812081
2020-07-18 12:00:00,0.321,-0.088,0.3328438072,0.0,0.0,0.0,0.321,-0.088,0.3328438072,6.98,2.02,7.2664158978
2020-07-18 12:30:00,0.325,-0.083,0.3354310659,0.0,0.0,0.0,0.325,-0.083,0.3354310659,7.0,2.02,7.2856296914
2020-07-18 13:00:00,0.273,-0.077,0.2836511943,0.0,0.0,0.0,0.273,-0.077,0.2836511943,6.88,2.02,7.1704114247
2020-07-18 13:30:00,0.384,-0.099,0.3965564273,0.0,0.0,0.0,0.384,-0.099,0.3965564273,6.78,2.02,7.0745176514
2020-07-18 14:00:00,0.292,-0.078,0.3022383166,0.0,0.0,0.0,0.292,-0.078,0.3022383166,6.66,1.9,6.9257201792
2020-07-18 14:30:00,0.35000000000000003,-0.095,0.3626637561,0.0,0.0,0.0,0.35000000000000003,-0.095,0.3626637561,6.36,1.8399999999999999,6.6208156597
2020-07-18 15:00:00,0.263,-0.08,0.27489816300000003,0.0,0.0,0.0,0.263,-0.08,0.27489816300000003,6.42,1.94,6.7067130548
2020-07-18 15:30:00,0.277,-0.10200000000000001,0.2951829941,0.0,0.0,0.0,0.277,-0.10200000000000001,0.2951829941,6.48,2.12,6.8179762393
2020-07-18 16:00:00,0.212,-0.08600000000000001,0.2287793697,0.0,0.0,0.0,0.212,-0.08600000000000001,0.2287793697,6.86,2.08,7.1684028905
2020-07-18 16:30:00,0.168,-0.066,0.1804993075,0.0,0.0,0.0,0.168,-0.066,0.1804993075,7.42,2.08,7.7060236179
2020-07-18 17:00:00,0.109,-0.043000000000000003,0.1171750827,0.0,0.0,0.0,0.109,-0.043000000000000003,0.1171750827,7.74,1.88,7.9650486502
2020-07-18 17:30:00,0.108,-0.046,0.1173882447,0.0,0.0,0.0,0.108,-0.046,0.1173882447,8.48,2.22,8.7657743526
2020-07-18 18:00:00,0.10200000000000001,-0.042,0.11030865790000001,0.0,0.0,0.0,0.10200000000000001,-0.042,0.11030865790000001,8.4,2.22,8.6884060679
2020-07-18 18:30:00,0.085,-0.039,0.0935200513,0.0,0.0,0.0,0.085,-0.039,0.0935200513,8.74,2.32,9.0426765949
2020-07-18 19:00:00,0.099,-0.041,0.1071540946,0.0,0.0,0.0,0.099,-0.041,0.1071540946,8.74,2.24,9.0224830285
2020-07-18 19:30:00,0.155,-0.055,0.164468842,0.0,0.0,0.0,0.155,-0.055,0.164468842,8.04,2.12,8.3148060711
2020-07-18 20:00:00,0.178,-0.056,0.186601179,0.0,0.0,0.0,0.178,-0.056,0.186601179,7.7,2.02,7.9605527446
2020-07-18 20:30:00,0.151,-0.055,0.16070469810000002,0.0,0.0,0.0,0.151,-0.055,0.16070469810000002,7.48,1.78,7.6888750803
2020-07-18 21:00:00,0.035,-0.034,0.048795491600000004,0.0,0.0,0.0,0.035,-0.034,0.048795491600000004,7.32,1.74,7.5239617224
2020-07-18 21:30:00,0.017,-0.016,0.0233452351,0.0,0.0,0.0,0.017,-0.016,0.0233452351,7.24,1.76,7.4508523002
2020-07-18 22:00:00,0.018000000000000002,-0.01,0.0205912603,0.0,0.0,0.0,0.018000000000000002,-0.01,0.0205912603,7.1,1.7000000000000002,7.3006848994
2020-07-18 22:30:00,0.023,-0.026000000000000002,0.034713109900000004,0.0,0.0,0.0,0.023,-0.026000000000000002,0.034713109900000004,6.84,1.7000000000000002,7.0480919404
2020-07-18 23:00:00,0.011,-0.029,0.031016124800000003,0.0,0.0,0.0,0.011,-0.029,0.031016124800000003,6.6,1.76,6.8306368664
2020-07-18 23:30:00,0.011,-0.024,0.0264007576,0.0,0.0,0.0,0.011,-0.024,0.0264007576,6.34,1.7000000000000002,6.5639622181
2020-07-19 00:00:00,0.019,-0.015,0.0242074369,0.0,0.0,0.0,0.019,-0.015,0.0242074369,5.96,1.6,6.1710290876
2020-07-19 00:30:00,0.022,0.001,0.0220227155,0.0,0.0,0.0,0.022,0.001,0.0220227155,5.78,1.5,5.9714654818
2020-07-19 01:00:00,0.061,-0.034,0.069835521,0.0,0.0,0.0,0.061,-0.034,0.069835521,5.42,1.46,5.6131987316
2020-07-19 01:30:00,0.076,-0.044,0.0878179936,0.0,0.0,0.0,0.076,-0.044,0.0878179936,5.22,1.42,5.4096950006
2020-07-19 02:00:00,0.084,-0.042,0.0939148551,0.0,0.0,0.0,0.084,-0.042,0.0939148551,5.0,1.42,5.1977302739
2020-07-19 02:30:00,0.113,-0.053,0.1248118584,0.0,0.0,0.0,0.113,-0.053,0.1248118584,4.94,1.44,5.1456000622
2020-07-19 03:00:00,0.111,-0.058,0.12523977,0.0,0.0,0.0,0.111,-0.058,0.12523977,4.66,1.38,4.8600411521
2020-07-19 03:30:00,0.08,-0.044,0.0913016977,0.0,0.0,0.0,0.08,-0.044,0.0913016977,4.92,1.48,5.1377816225
2020-07-19 04:00:00,0.068,-0.051000000000000004,0.085,0.0,0.0,0.0,0.068,-0.051000000000000004,0.085,4.8,1.44,5.0113471243
2020-07-19 04:30:00,0.073,-0.046,0.08628441340000001,0.0,0.0,0.0,0.073,-0.046,0.08628441340000001,4.76,1.38,4.9560064568
2020-07-19 05:00:00,0.069,-0.042,0.0807774721,0.0,0.0,0.0,0.069,-0.042,0.0807774721,4.52,1.28,4.6977441395
2020-07-19 05:30:00,0.053,-0.045,0.06952697320000001,0.0,0.0,0.0,0.053,-0.045,0.06952697320000001,4.4,1.3599999999999999,4.6053881487
2020-07-19 06:00:00,0.034,-0.029,0.0446878059,0.0,0.0,0.0,0.034,-0.029,0.0446878059,4.6,1.58,4.8637845347
2020-07-19 06:30:00,0.035,-0.006,0.0355105618,0.0,0.0,0.0,0.035,-0.006,0.0355105618,4.94,1.6800000000000002,5.217853965
2020-07-19 07:00:00,0.036000000000000004,-0.001,0.036013886200000005,0.0,0.0,0.0,0.036000000000000004,-0.001,0.036013886200000005,5.18,1.74,5.4644304369
2020-07-19 07:30:00,0.043000000000000003,-0.018000000000000002,0.046615448100000005,0.0,0.0,0.0,0.043000000000000003,-0.018000000000000002,0.046615448100000005,5.68,1.94,6.0021662756
2020-07-19 08:00:00,0.031,-0.022,0.0380131556,0.0,0.0,0.0,0.031,-0.022,0.0380131556,5.66,1.9,5.9703936219
2020-07-19 08:30:00,0.05,-0.007,0.0504876222,0.0,0.0,0.0,0.05,-0.007,0.0504876222,5.72,1.76,5.9846470238
2020-07-19 09:00:00,0.032,-0.004,0.032249031000000004,0.0,0.0,0.0,0.032,-0.004,0.032249031000000004,5.62,1.6800000000000002,5.865730986
2020-07-19 09:30:00,0.094,-0.028,0.09808159870000001,0.0,0.0,0.0,0.094,-0.028,0.09808159870000001,5.54,1.6600000000000001,5.7833554274
2020-07-19 10:00:00,0.152,-0.052000000000000005,0.160648685,0.0,0.0,0.0,0.152,-0.052000000000000005,0.160648685,5.54,1.6600000000000001,5.7833554274
2020-07-19 10:30:00,0.193,-0.055,0.2006838309,0.0,0.0,0.0,0.193,-0.055,0.2006838309,5.54,1.78,5.8189346104
2020-07-19 11:00:00,0.179,-0.051000000000000004,0.1861236148,0.0,0.0,0.0,0.179,-0.051000000000000004,0.1861236148,5.48,1.78,5.7618399839
2020-07-19 11:30:00,0.209,-0.064,0.218579505,0.0,0.0,0.0,0.209,-0.064,0.218579505,5.68,1.8599999999999999,5.9767884353
2020-07-19 12:00:00,0.22,-0.066,0.22968674320000002,0.0,0.0,0.0,0.22,-0.066,0.22968674320000002,5.62,1.8399999999999999,5.9135437768
2020-07-19 12:30:00,0.245,-0.068,0.2542616762,0.0,0.0,0.0,0.245,-0.068,0.2542616762,5.14,1.7000000000000002,5.4138341312
2020-07-19 13:00:00,0.273,-0.08,0.2844802278,0.0,0.0,0.0,0.273,-0.08,0.2844802278,5.12,1.74,5.4075872624
2020-07-19 13:30:00,0.303,-0.08,0.3133831521,0.0,0.0,0.0,0.303,-0.08,0.3133831521,4.96,1.7000000000000002,5.2432432711
2020-07-19 14:00:00,0.327,-0.088,0.33863402070000004,0.0,0.0,0.0,0.327,-0.088,0.33863402070000004,4.42,1.54,4.6805982524
2020-07-19 14:30:00,0.466,-0.127,0.48299585920000004,0.0,0.0,0.0,0.466,-0.127,0.48299585920000004,4.08,1.56,4.3680659336
2020-07-19 15:00:00,0.501,-0.149,0.522687287,0.0,0.0,0.0,0.501,-0.149,0.522687287,3.96,1.6600000000000001,4.2938560758
2020-07-19 15:30:00,0.51,-0.17200000000000001,0.5382230021000001,0.0,0.0,0.0,0.51,-0.17200000000000001,0.5382230021000001,4.02,1.76,4.3883937836
2020-07-19 16:00:00,0.525,-0.188,0.5576459450000001,0.0,0.0,0.0,0.525,-0.188,0.5576459450000001,4.22,1.82,4.5957371552
2020-07-19 16:30:00,0.497,-0.17300000000000001,0.5262489905000001,0.0,0.0,0.0,0.497,-0.17300000000000001,0.5262489905000001,4.58,1.8599999999999999,4.9432782645
2020-07-19 17:00:00,0.447,-0.14300000000000002,0.46931652430000004,0.0,0.0,0.0,0.447,-0.14300000000000002,0.46931652430000004,5.32,1.98,5.6765130142
2020-07-19 17:30:00,0.47600000000000003,-0.154,0.5002919148,0.0,0.0,0.0,0.47600000000000003,-0.154,0.5002919148,5.94,2.2,6.3343192215
2020-07-19 18:00:00,0.425,-0.135,0.4459260028,0.0,0.0,0.0,0.425,-0.135,0.4459260028,6.32,2.24,6.7052218457
2020-07-19 18:30:00,0.33,-0.101,0.3451101274,0.0,0.0,0.0,0.33,-0.101,0.3451101274,6.9,2.34,7.2859865495000005
2020-07-19 19:00:00,0.31,-0.088,0.3222483514,0.0,0.0,0.0,0.31,-0.088,0.3222483514,6.76,2.26,7.1277766519
2020-07-19 19:30:00,0.274,-0.075,0.2840792143,0.0,0.0,0.0,0.274,-0.075,0.2840792143,6.64,1.96,6.9232362375
2020-07-19 20:00:00,0.214,-0.066,0.2239464222,0.0,0.0,0.0,0.214,-0.066,0.2239464222,6.62,1.92,6.8928078459
2020-07-19 20:30:00,0.194,-0.06,0.2030664916,0.0,0.0,0.0,0.194,-0.06,0.2030664916,6.5600000000000005,1.8,6.8024701396000005
2020-07-19 21:00:00,0.10300000000000001,-0.046,0.1128051417,0.0,0.0,0.0,0.10300000000000001,-0.046,0.1128051417,6.66,1.78,6.8937652992
2020-07-19 21:30:00,0.139,-0.051000000000000004,0.14806079830000002,0.0,0.0,0.0,0.139,-0.051000000000000004,0.14806079830000002,6.6,1.76,6.8306368664
2020-07-19 22:00:00,0.14400000000000002,-0.054,0.1537920674,0.0,0.0,0.0,0.14400000000000002,-0.054,0.1537920674,6.54,1.7000000000000002,6.7573367535
2020-07-19 22:30:00,0.11900000000000001,-0.042,0.1261942946,0.0,0.0,0.0,0.11900000000000001,-0.042,0.1261942946,6.54,1.6600000000000001,6.7473846785
2020-07-19 23:00:00,0.093,-0.029,0.097416631,0.0,0.0,0.0,0.093,-0.029,0.097416631,6.18,1.54,6.3689873606
2020-07-19 23:30:00,0.1,-0.051000000000000004,0.1122541759,0.0,0.0,0.0,0.1,-0.051000000000000004,0.1122541759,5.8,1.46,5.9809363815
2020-07-20 00:00:00,0.088,-0.046,0.09929753270000001,0.0,0.0,0.0,0.088,-0.046,0.09929753270000001,5.52,1.38,5.6898857634
2020-07-20 00:30:00,0.07,-0.031,0.0765571682,0.0,0.0,0.0,0.07,-0.031,0.0765571682,5.24,1.3599999999999999,5.4136124723
2020-07-20 01:00:00,0.056,-0.024,0.060926184800000005,0.0,0.0,0.0,0.056,-0.024,0.060926184800000005,5.12,1.34,5.292447449
2020-07-20 01:30:00,0.027,-0.023,0.0354682957,0.0,0.0,0.0,0.027,-0.023,0.0354682957,5.28,1.4,5.4624536611
2020-07-20 02:00:00,0.022,-0.001,0.0220227155,0.0,0.0,0.0,0.022,-0.001,0.0220227155,5.3,1.3599999999999999,5.4717090566
2020-07-20 02:30:00,0.022,0.001,0.0220227155,0.0,0.0,0.0,0.022,0.001,0.0220227155,5.38,1.42,5.5642429853
2020-07-20 03:00:00,0.032,-0.002,0.0320624391,0.0,0.0,0.0,0.032,-0.002,0.0320624391,5.26,1.42,5.4483024879
2020-07-20 03:30:00,0.028,0.001,0.0280178515,0.0,0.0,0.0,0.028,0.001,0.0280178515,5.22,1.3599999999999999,5.3942562045
2020-07-20 04:00:00,0.015,0.001,0.0150332964,0.0,0.0,0.0,0.015,0.001,0.0150332964,5.16,1.3,5.3212404569
2020-07-20 04:30:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.2,1.26,5.3504766143
2020-07-20 05:00:00,0.007,0.0,0.007,0.0,0.0,0.0,0.007,0.0,0.007,5.28,1.24,5.4236519062
2020-07-20 05:30:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,5.46,1.42,5.6416309699
2020-07-20 06:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.58,1.6,5.8048600328
2020-07-20 06:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,5.6,1.72,5.858190847
2020-07-20 07:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,5.8,1.76,6.0611550054
2020-07-20 07:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,6.52,2.22,6.8875830304
2020-07-20 08:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.84,2.4,7.2488343891
2020-07-20 08:30:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,7.0,2.44,7.4130695397
2020-07-20 09:00:00,0.027,0.0,0.027,0.0,0.0,0.0,0.027,0.0,0.027,6.76,2.3,7.1405602021
2020-07-20 09:30:00,0.037,-0.006,0.037483329600000004,0.0,0.0,0.0,0.037,-0.006,0.037483329600000004,6.44,2.14,6.7862508059
2020-07-20 10:00:00,0.095,-0.029,0.09932774030000001,0.0,0.0,0.0,0.095,-0.029,0.09932774030000001,6.04,2.14,6.4079013725
2020-07-20 10:30:00,0.117,-0.045,0.1253554945,0.0,0.0,0.0,0.117,-0.045,0.1253554945,5.78,2.02,6.1228098125
2020-07-20 11:00:00,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.0,0.0,0.0,0.14400000000000002,-0.051000000000000004,0.15276452470000002,5.22,2.04,5.6044625077
2020-07-20 11:30:00,0.149,-0.049,0.1568502471,0.0,0.0,0.0,0.149,-0.049,0.1568502471,5.18,2.08,5.5820068076
2020-07-20 12:00:00,0.193,-0.059000000000000004,0.2018167486,0.0,0.0,0.0,0.193,-0.059000000000000004,0.2018167486,4.96,2.1,5.3862417324
2020-07-20 12:30:00,0.213,-0.065,0.2226971037,0.0,0.0,0.0,0.213,-0.065,0.2226971037,4.24,2.0,4.6880273037
2020-07-20 13:00:00,0.198,-0.064,0.2080865205,0.0,0.0,0.0,0.198,-0.064,0.2080865205,3.2800000000000002,1.24,3.506565271
2020-07-20 13:30:00,0.18,-0.055,0.18821530220000002,0.0,0.0,0.0,0.18,-0.055,0.18821530220000002,3.14,1.2,3.3614877659
2020-07-20 14:00:00,0.17300000000000001,-0.056,0.1818378398,0.0,0.0,0.0,0.17300000000000001,-0.056,0.1818378398,3.0,1.16,3.2164576789
2020-07-20 14:30:00,0.167,-0.054,0.17551353220000002,0.0,0.0,0.0,0.167,-0.054,0.17551353220000002,2.98,1.16,3.1978117518
2020-07-20 15:00:00,0.17,-0.049,0.1769208863,0.0,0.0,0.0,0.17,-0.049,0.1769208863,3.9,1.8,4.295346319
2020-07-20 15:30:00,0.192,-0.07100000000000001,0.2047071078,0.0,0.0,0.0,0.192,-0.07100000000000001,0.2047071078,4.36,2.1,4.8393801256
2020-07-20 16:00:00,0.169,-0.08,0.1869786084,0.0,0.0,0.0,0.169,-0.08,0.1869786084,4.46,2.16,4.9555221723
2020-07-20 16:30:00,0.171,-0.074,0.18632498490000002,0.0,0.0,0.0,0.171,-0.074,0.18632498490000002,4.88,2.2,5.3529804782
2020-07-20 17:00:00,0.155,-0.07100000000000001,0.1704875362,0.0,0.0,0.0,0.155,-0.07100000000000001,0.1704875362,5.28,2.3,5.7592013335
2020-07-20 17:30:00,0.082,-0.056,0.09929753270000001,0.0,0.0,0.0,0.082,-0.056,0.09929753270000001,5.52,2.0,5.8711498022
2020-07-20 18:00:00,0.066,-0.05,0.0828009662,0.0,0.0,0.0,0.066,-0.05,0.0828009662,6.28,2.12,6.6281822546
2020-07-20 18:30:00,0.054,-0.041,0.06780117990000001,0.0,0.0,0.0,0.054,-0.041,0.06780117990000001,6.54,2.12,6.8750272727
2020-07-20 19:00:00,0.036000000000000004,-0.034,0.0495176736,0.0,0.0,0.0,0.036000000000000004,-0.034,0.0495176736,6.42,1.94,6.7067130548
2020-07-20 19:30:00,0.023,-0.004,0.0233452351,0.0,0.0,0.0,0.023,-0.004,0.0233452351,6.4,1.74,6.6323148297
2020-07-20 20:00:00,0.015,0.0,0.015,0.0,0.0,0.0,0.015,0.0,0.015,6.34,1.56,6.5291040733
2020-07-20 20:30:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,6.18,1.46,6.3501181091
2020-07-20 21:00:00,0.011,-0.002,0.0111803399,0.0,0.0,0.0,0.011,-0.002,0.0111803399,6.14,1.46,6.3111964
2020-07-20 21:30:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,6.32,1.54,6.504921214
2020-07-20 22:00:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,6.2,1.38,6.3517241754
2020-07-20 22:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,6.04,1.34,6.1868570373
2020-07-20 23:00:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,5.84,1.3599999999999999,5.9962655045
2020-07-20 23:30:00,0.004,-0.006,0.007211102600000001,0.0,0.0,0.0,0.004,-0.006,0.007211102600000001,5.42,1.2,5.551252111
2020-07-21 00:00:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,5.14,1.16,5.2692693991
2020-07-21 00:30:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,5.16,1.2,5.2976976131
2020-07-21 01:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.04,1.16,5.1717695231
2020-07-21 01:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.12,1.18,5.2542173537
2020-07-21 02:00:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.28,1.28,5.4329365908
2020-07-21 02:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,5.32,1.3,5.4765317492
2020-07-21 03:00:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,5.34,1.32,5.5007272246
2020-07-21 03:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.26,1.28,5.4135016394
2020-07-21 04:00:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.08,1.24,5.2291490704
2020-07-21 04:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.02,1.2,5.1614339093
2020-07-21 05:00:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.02,1.2,5.1614339093
2020-07-21 05:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.26,1.34,5.4280014738
2020-07-21 06:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,5.68,1.6400000000000001,5.9120216508
2020-07-21 06:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,6.18,1.88,6.4596284723
2020-07-21 07:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.42,1.94,6.7067130548
2020-07-21 07:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.92,2.22,7.26737917
2020-07-21 08:00:00,0.002,-0.011,0.0111803399,0.0,0.0,0.0,0.002,-0.011,0.0111803399,7.04,2.36,7.4250387204
2020-07-21 08:30:00,0.005,-0.012,0.013000000000000001,0.0,0.0,0.0,0.005,-0.012,0.013000000000000001,7.2,2.32,7.564548896
2020-07-21 09:00:00,0.012,-0.005,0.013000000000000001,0.0,0.0,0.0,0.012,-0.005,0.013000000000000001,7.52,2.3,7.8638667334
2020-07-21 09:30:00,0.02,-0.006,0.020880613000000003,0.0,0.0,0.0,0.02,-0.006,0.020880613000000003,7.26,2.2,7.5860134458
2020-07-21 10:00:00,0.066,-0.003,0.0660681466,0.0,0.0,0.0,0.066,-0.003,0.0660681466,6.84,2.2800000000000002,7.2099930652
2020-07-21 10:30:00,0.075,-0.015,0.0764852927,0.0,0.0,0.0,0.075,-0.015,0.0764852927,6.66,2.22,7.0202564056
2020-07-21 11:00:00,0.07200000000000001,-0.031,0.07839005040000001,0.0,0.0,0.0,0.07200000000000001,-0.031,0.07839005040000001,6.28,2.2800000000000002,6.6810777574
2020-07-21 11:30:00,0.062,-0.022,0.0657875368,0.0,0.0,0.0,0.062,-0.022,0.0657875368,6.04,2.24,6.441987271
2020-07-21 12:00:00,0.07200000000000001,-0.03,0.078,0.0,0.0,0.0,0.07200000000000001,-0.03,0.078,5.96,2.26,6.3741038586
2020-07-21 12:30:00,0.039,-0.029,0.0486004115,0.0,0.0,0.0,0.039,-0.029,0.0486004115,6.38,2.34,6.7955868032
2020-07-21 13:00:00,0.045,-0.027,0.052478567100000005,0.0,0.0,0.0,0.045,-0.027,0.052478567100000005,6.8,2.24,7.159441319
2020-07-21 13:30:00,0.037,-0.014,0.0395600809,0.0,0.0,0.0,0.037,-0.014,0.0395600809,5.94,1.82,6.2125679071
2020-07-21 14:00:00,0.052000000000000005,-0.015,0.0541202365,0.0,0.0,0.0,0.052000000000000005,-0.015,0.0541202365,5.66,2.06,6.0232217293
2020-07-21 14:30:00,0.064,-0.019,0.0667607669,0.0,0.0,0.0,0.064,-0.019,0.0667607669,6.04,2.12,6.401249878
2020-07-21 15:00:00,0.058,-0.023,0.062393910000000004,0.0,0.0,0.0,0.058,-0.023,0.062393910000000004,6.06,2.2800000000000002,6.4747200712
2020-07-21 15:30:00,0.07100000000000001,-0.02,0.0737631344,0.0,0.0,0.0,0.07100000000000001,-0.02,0.0737631344,5.94,2.3,6.369740968
2020-07-21 16:00:00,0.063,-0.037,0.0730616178,0.0,0.0,0.0,0.063,-0.037,0.0730616178,6.0,2.3,6.4257295306
2020-07-21 16:30:00,0.085,-0.05,0.0986154146,0.0,0.0,0.0,0.085,-0.05,0.0986154146,6.16,2.3,6.5753783161
2020-07-21 17:00:00,0.077,-0.045,0.0891852006,0.0,0.0,0.0,0.077,-0.045,0.0891852006,6.82,2.3,7.1973884153
2020-07-21 17:30:00,0.06,-0.027,0.0657951366,0.0,0.0,0.0,0.06,-0.027,0.0657951366,7.0,2.0,7.2801098893
2020-07-21 18:00:00,0.042,-0.022,0.0474130784,0.0,0.0,0.0,0.042,-0.022,0.0474130784,7.5,2.18,7.8104033187
2020-07-21 18:30:00,0.032,-0.015,0.0353411941,0.0,0.0,0.0,0.032,-0.015,0.0353411941,7.74,2.2800000000000002,8.0688289113
2020-07-21 19:00:00,0.021,-0.008,0.0224722051,0.0,0.0,0.0,0.021,-0.008,0.0224722051,7.72,2.2,8.0273532375
2020-07-21 19:30:00,0.007,-0.006,0.009219544500000001,0.0,0.0,0.0,0.007,-0.006,0.009219544500000001,7.54,2.12,7.8323687349
2020-07-21 20:00:00,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0,0.006,-0.007,0.009219544500000001,7.42,1.96,7.6745032413
2020-07-21 20:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,7.24,1.8599999999999999,7.4751053504
2020-07-21 21:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,7.04,1.76,7.2566659011
2020-07-21 21:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,7.04,1.8,7.2664709454
2020-07-21 22:00:00,0.0,-0.005,0.005,0.0,0.0,0.0,0.0,-0.005,0.005,6.6,1.78,6.8358174347
2020-07-21 22:30:00,0.0,-0.006,0.006,0.0,0.0,0.0,0.0,-0.006,0.006,6.52,1.6800000000000002,6.7329636862
2020-07-21 23:00:00,0.0,-0.004,0.004,0.0,0.0,0.0,0.0,-0.004,0.004,6.2,1.62,6.4081510594
2020-07-21 23:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.64,1.4,5.8111616739
2020-07-22 00:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.16,1.32,5.3261618451
2020-07-22 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.74,1.26,4.9046100762
2020-07-22 01:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,4.42,1.18,4.5748005421
2020-07-22 01:30:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,4.52,1.26,4.6923341739
2020-07-22 02:00:00,0.021,-0.033,0.0391152144,0.0,0.0,0.0,0.021,-0.033,0.0391152144,4.7,1.34,4.8872896374
2020-07-22 02:30:00,0.048,-0.036000000000000004,0.06,0.0,0.0,0.0,0.048,-0.036000000000000004,0.06,4.58,1.28,4.7555020765
2020-07-22 03:00:00,0.061,-0.039,0.0724016574,0.0,0.0,0.0,0.061,-0.039,0.0724016574,4.52,1.3,4.7032329307000005
2020-07-22 03:30:00,0.07,-0.04,0.0806225775,0.0,0.0,0.0,0.07,-0.04,0.0806225775,4.22,1.16,4.3765283045
2020-07-22 04:00:00,0.094,-0.044,0.103788246,0.0,0.0,0.0,0.094,-0.044,0.103788246,4.14,1.18,4.3048809507
2020-07-22 04:30:00,0.098,-0.044,0.10742439200000001,0.0,0.0,0.0,0.098,-0.044,0.10742439200000001,4.08,1.1,4.2256833767
2020-07-22 05:00:00,0.055,-0.037,0.0662872537,0.0,0.0,0.0,0.055,-0.037,0.0662872537,4.16,1.06,4.2929244112
2020-07-22 05:30:00,0.054,-0.039,0.0666108099,0.0,0.0,0.0,0.054,-0.039,0.0666108099,4.4,1.22,4.5660048182
2020-07-22 06:00:00,0.069,-0.039,0.07925906890000001,0.0,0.0,0.0,0.069,-0.039,0.07925906890000001,4.82,1.6,5.0786218603
2020-07-22 06:30:00,0.085,-0.042,0.09481033700000001,0.0,0.0,0.0,0.085,-0.042,0.09481033700000001,5.06,1.74,5.3508130223
2020-07-22 07:00:00,0.145,-0.051000000000000004,0.1537075145,0.0,0.0,0.0,0.145,-0.051000000000000004,0.1537075145,4.9,1.8599999999999999,5.2411449131
2020-07-22 07:30:00,0.08700000000000001,-0.037,0.09454099640000001,0.0,0.0,0.0,0.08700000000000001,-0.037,0.09454099640000001,5.5,2.12,5.8944380563
2020-07-22 08:00:00,0.074,-0.037,0.0827345152,0.0,0.0,0.0,0.074,-0.037,0.0827345152,6.04,2.32,6.4702395628
2020-07-22 08:30:00,0.11,-0.044,0.11847362580000001,0.0,0.0,0.0,0.11,-0.044,0.11847362580000001,6.08,2.3,6.5004922891
2020-07-22 09:00:00,0.138,-0.05,0.1467787451,0.0,0.0,0.0,0.138,-0.05,0.1467787451,5.96,2.2800000000000002,6.3812224534
2020-07-22 09:30:00,0.227,-0.073,0.23844915600000002,0.0,0.0,0.0,0.227,-0.073,0.23844915600000002,5.46,2.16,5.8717288766
2020-07-22 10:00:00,0.247,-0.077,0.25872379090000003,0.0,0.0,0.0,0.247,-0.077,0.25872379090000003,5.24,2.06,5.6303818698
2020-07-22 10:30:00,0.215,-0.061,0.2234860175,0.0,0.0,0.0,0.215,-0.061,0.2234860175,5.1,1.98,5.470868304
2020-07-22 11:00:00,0.181,-0.059000000000000004,0.1903733175,0.0,0.0,0.0,0.181,-0.059000000000000004,0.1903733175,4.86,1.92,5.2255143288
2020-07-22 11:30:00,0.217,-0.062,0.2256834066,0.0,0.0,0.0,0.217,-0.062,0.2256834066,4.64,1.98,5.0447993023
2020-07-22 12:00:00,0.232,-0.063,0.2404017471,0.0,0.0,0.0,0.232,-0.063,0.2404017471,4.68,1.92,5.058537338
2020-07-22 12:30:00,0.22,-0.062,0.2285694643,0.0,0.0,0.0,0.22,-0.062,0.2285694643,4.68,1.92,5.058537338
2020-07-22 13:00:00,0.184,-0.07200000000000001,0.1975854246,0.0,0.0,0.0,0.184,-0.07200000000000001,0.1975854246,4.7,1.8599999999999999,5.0546612152
2020-07-22 13:30:00,0.186,-0.07200000000000001,0.1994492417,0.0,0.0,0.0,0.186,-0.07200000000000001,0.1994492417,4.12,1.52,4.391446231
2020-07-22 14:00:00,0.216,-0.07100000000000001,0.2273697429,0.0,0.0,0.0,0.216,-0.07100000000000001,0.2273697429,4.72,1.9,5.088064465
2020-07-22 14:30:00,0.17500000000000002,-0.069,0.188111669,0.0,0.0,0.0,0.17500000000000002,-0.069,0.188111669,4.94,1.94,5.3072780217
2020-07-22 15:00:00,0.199,-0.075,0.21266405430000002,0.0,0.0,0.0,0.199,-0.075,0.21266405430000002,4.94,1.98,5.322029688
2020-07-22 15:30:00,0.245,-0.08600000000000001,0.2596555411,0.0,0.0,0.0,0.245,-0.08600000000000001,0.2596555411,4.94,2.0,5.3295027911
2020-07-22 16:00:00,0.23,-0.082,0.2441802613,0.0,0.0,0.0,0.23,-0.082,0.2441802613,5.02,2.0,5.403739446
2020-07-22 16:30:00,0.168,-0.065,0.18013605970000002,0.0,0.0,0.0,0.168,-0.065,0.18013605970000002,5.46,2.08,5.8427733141000004
2020-07-22 17:00:00,0.203,-0.076,0.2167602362,0.0,0.0,0.0,0.203,-0.076,0.2167602362,5.64,2.18,6.0466519662
2020-07-22 17:30:00,0.223,-0.079,0.2365797963,0.0,0.0,0.0,0.223,-0.079,0.2365797963,6.52,2.08,6.8437416667
2020-07-22 18:00:00,0.22,-0.07,0.2308679276,0.0,0.0,0.0,0.22,-0.07,0.2308679276,6.88,2.02,7.1704114247
2020-07-22 18:30:00,0.242,-0.067,0.2511035643,0.0,0.0,0.0,0.242,-0.067,0.2511035643,6.8,1.92,7.0658615894
2020-07-22 19:00:00,0.211,-0.069,0.22199549540000002,0.0,0.0,0.0,0.211,-0.069,0.22199549540000002,6.7,1.92,6.9696771805
2020-07-22 19:30:00,0.17,-0.062,0.1809530326,0.0,0.0,0.0,0.17,-0.062,0.1809530326,6.42,1.8399999999999999,6.6784728793
2020-07-22 20:00:00,0.182,-0.055,0.1901289036,0.0,0.0,0.0,0.182,-0.055,0.1901289036,6.5,1.88,6.7664170726
2020-07-22 20:30:00,0.148,-0.053,0.1572036895,0.0,0.0,0.0,0.148,-0.053,0.1572036895,6.44,1.74,6.6709219753
2020-07-22 21:00:00,0.089,-0.041,0.09798979540000001,0.0,0.0,0.0,0.089,-0.041,0.09798979540000001,6.44,1.6600000000000001,6.6505037403
2020-07-22 21:30:00,0.124,-0.051000000000000004,0.13407833530000002,0.0,0.0,0.0,0.124,-0.051000000000000004,0.13407833530000002,6.68,1.76,6.9079664157
2020-07-22 22:00:00,0.11,-0.054,0.12253978950000001,0.0,0.0,0.0,0.11,-0.054,0.12253978950000001,6.5600000000000005,1.7000000000000002,6.7766953598
2020-07-22 22:30:00,0.095,-0.046,0.1055509356,0.0,0.0,0.0,0.095,-0.046,0.1055509356,6.5,1.7000000000000002,6.7186308129
2020-07-22 23:00:00,0.093,-0.037,0.1000899595,0.0,0.0,0.0,0.093,-0.037,0.1000899595,6.08,1.56,6.2769419306
2020-07-22 23:30:00,0.131,-0.051000000000000004,0.1405773808,0.0,0.0,0.0,0.131,-0.051000000000000004,0.1405773808,5.68,1.5,5.8747255255
2020-07-23 00:00:00,0.123,-0.051000000000000004,0.1331540461,0.0,0.0,0.0,0.123,-0.051000000000000004,0.1331540461,5.34,1.44,5.5307504012
2020-07-23 00:30:00,0.108,-0.047,0.1177837001,0.0,0.0,0.0,0.108,-0.047,0.1177837001,5.1,1.32,5.2680546694
2020-07-23 01:00:00,0.14300000000000002,-0.051000000000000004,0.1518222645,0.0,0.0,0.0,0.14300000000000002,-0.051000000000000004,0.1518222645,4.76,1.3599999999999999,4.9504747247
2020-07-23 01:30:00,0.124,-0.058,0.1368941197,0.0,0.0,0.0,0.124,-0.058,0.1368941197,5.0,1.46,5.2088002457
2020-07-23 02:00:00,0.14,-0.054,0.1500533239,0.0,0.0,0.0,0.14,-0.054,0.1500533239,5.1,1.5,5.3160135440000005
2020-07-23 02:30:00,0.109,-0.057,0.12300406500000001,0.0,0.0,0.0,0.109,-0.057,0.12300406500000001,5.2,1.54,5.4232462603
2020-07-23 03:00:00,0.10200000000000001,-0.049,0.1131591799,0.0,0.0,0.0,0.10200000000000001,-0.049,0.1131591799,5.12,1.52,5.3408613538
2020-07-23 03:30:00,0.07200000000000001,-0.036000000000000004,0.0804984472,0.0,0.0,0.0,0.07200000000000001,-0.036000000000000004,0.0804984472,5.2,1.44,5.3957019933
2020-07-23 04:00:00,0.115,-0.058,0.1287982919,0.0,0.0,0.0,0.115,-0.058,0.1287982919,5.04,1.5,5.2584788675
2020-07-23 04:30:00,0.12,-0.051000000000000004,0.1303878829,0.0,0.0,0.0,0.12,-0.051000000000000004,0.1303878829,4.86,1.44,5.0688460225
2020-07-23 05:00:00,0.117,-0.049,0.1268463638,0.0,0.0,0.0,0.117,-0.049,0.1268463638,4.9,1.3599999999999999,5.0852335245999996
2020-07-23 05:30:00,0.108,-0.044,0.1166190379,0.0,0.0,0.0,0.108,-0.044,0.1166190379,5.2,1.54,5.4232462603
2020-07-23 06:00:00,0.101,-0.039,0.1082681855,0.0,0.0,0.0,0.101,-0.039,0.1082681855,5.5,1.6600000000000001,5.7450500433
2020-07-23 06:30:00,0.181,-0.074,0.19554283420000002,0.0,0.0,0.0,0.181,-0.074,0.19554283420000002,5.86,1.94,6.1727789528
2020-07-23 07:00:00,0.279,-0.093,0.29409182240000004,0.0,0.0,0.0,0.279,-0.093,0.29409182240000004,5.96,2.12,6.3258201049
2020-07-23 07:30:00,0.296,-0.09,0.3093800252,0.0,0.0,0.0,0.296,-0.09,0.3093800252,6.66,2.52,7.1208145601
2020-07-23 08:00:00,0.268,-0.083,0.2805583718,0.0,0.0,0.0,0.268,-0.083,0.2805583718,6.88,2.68,7.383549282
2020-07-23 08:30:00,0.281,-0.09,0.2950610106,0.0,0.0,0.0,0.281,-0.09,0.2950610106,7.1,2.6,7.5610845783
2020-07-23 09:00:00,0.373,-0.10300000000000001,0.3869599462,0.0,0.0,0.0,0.373,-0.10300000000000001,0.3869599462,6.94,2.54,7.3902097399
2020-07-23 09:30:00,0.135,-0.028,0.13787313010000002,0.0,0.0,0.0,0.135,-0.028,0.13787313010000002,7.36,2.44,7.7539151401
2020-07-23 10:00:00,0.095,-0.023,0.0977445651,0.0,0.0,0.0,0.095,-0.023,0.0977445651,7.58,2.32,7.9270927836
2020-07-23 10:30:00,0.095,-0.016,0.0963379468,0.0,0.0,0.0,0.095,-0.016,0.0963379468,7.36,2.14,7.664802672
2020-07-23 11:00:00,0.17,-0.029,0.1724557914,0.0,0.0,0.0,0.17,-0.029,0.1724557914,7.36,2.18,7.6760667011
2020-07-23 11:30:00,0.148,-0.022,0.1496262009,0.0,0.0,0.0,0.148,-0.022,0.1496262009,7.48,2.18,7.7912001643
2020-07-23 12:00:00,0.077,-0.001,0.0770064932,0.0,0.0,0.0,0.077,-0.001,0.0770064932,7.88,2.26,8.1976825994
2020-07-23 12:30:00,0.091,-0.008,0.0913509715,0.0,0.0,0.0,0.091,-0.008,0.0913509715,7.98,2.14,8.2619610263
2020-07-23 13:00:00,0.063,-0.006,0.0632850693,0.0,0.0,0.0,0.063,-0.006,0.0632850693,7.78,2.0,8.0329571143
2020-07-23 13:30:00,0.069,-0.013000000000000001,0.07021395870000001,0.0,0.0,0.0,0.069,-0.013000000000000001,0.07021395870000001,7.3,1.74,7.5045053135
2020-07-23 14:00:00,0.1,-0.019,0.1017889974,0.0,0.0,0.0,0.1,-0.019,0.1017889974,7.18,2.02,7.4587398399
2020-07-23 14:30:00,0.152,-0.034,0.1557562198,0.0,0.0,0.0,0.152,-0.034,0.1557562198,6.94,2.1,7.2507654768
2020-07-23 15:00:00,0.194,-0.055,0.20164572890000002,0.0,0.0,0.0,0.194,-0.055,0.20164572890000002,6.84,2.24,7.1974439908
2020-07-23 15:30:00,0.176,-0.067,0.1883215336,0.0,0.0,0.0,0.176,-0.067,0.1883215336,6.88,2.36,7.2735135939
2020-07-23 16:00:00,0.129,-0.05,0.1383510029,0.0,0.0,0.0,0.129,-0.05,0.1383510029,6.76,2.32,7.1470273541000005
2020-07-23 16:30:00,0.106,-0.044,0.1147693339,0.0,0.0,0.0,0.106,-0.044,0.1147693339,6.96,2.36,7.3492312523
2020-07-23 17:00:00,0.147,-0.046,0.15402921800000002,0.0,0.0,0.0,0.147,-0.046,0.15402921800000002,7.32,2.38,7.697194294
2020-07-23 17:30:00,0.117,-0.046,0.1257179383,0.0,0.0,0.0,0.117,-0.046,0.1257179383,7.64,2.22,7.9560040221
2020-07-23 18:00:00,0.079,-0.025,0.0828613299,0.0,0.0,0.0,0.079,-0.025,0.0828613299,8.0,2.3,8.3240615087
2020-07-23 18:30:00,0.07100000000000001,-0.034,0.0787210264,0.0,0.0,0.0,0.07100000000000001,-0.034,0.0787210264,8.32,2.24,8.6162636914
2020-07-23 19:00:00,0.085,-0.039,0.0935200513,0.0,0.0,0.0,0.085,-0.039,0.0935200513,8.38,2.22,8.6690714612
2020-07-23 19:30:00,0.069,-0.039,0.07925906890000001,0.0,0.0,0.0,0.069,-0.039,0.07925906890000001,7.84,2.08,8.1112267876
2020-07-23 20:00:00,0.049,-0.038,0.062008064,0.0,0.0,0.0,0.049,-0.038,0.062008064,7.34,2.04,7.6182150140000005
2020-07-23 20:30:00,0.055,-0.047,0.07234638900000001,0.0,0.0,0.0,0.055,-0.047,0.07234638900000001,7.22,2.06,7.508128928
2020-07-23 21:00:00,0.021,-0.014,0.0252388589,0.0,0.0,0.0,0.021,-0.014,0.0252388589,7.04,1.94,7.3024105609
2020-07-23 21:30:00,0.019,0.0,0.019,0.0,0.0,0.0,0.019,0.0,0.019,6.8,1.8399999999999999,7.0445439881
2020-07-23 22:00:00,0.019,-0.002,0.0191049732,0.0,0.0,0.0,0.019,-0.002,0.0191049732,6.46,1.74,6.6902316851
2020-07-23 22:30:00,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0,0.016,-0.002,0.016124515500000002,6.04,1.6400000000000001,6.2586899588
2020-07-23 23:00:00,0.02,-0.003,0.0202237484,0.0,0.0,0.0,0.02,-0.003,0.0202237484,5.54,1.58,5.760902707
2020-07-23 23:30:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,5.4,1.46,5.5938895234
2020-07-24 00:00:00,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0,0.009000000000000001,-0.002,0.009219544500000001,5.06,1.32,5.2293403026
2020-07-24 00:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,4.8,1.24,4.9575800548
2020-07-24 01:00:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,4.6,1.26,4.7694444121
2020-07-24 01:30:00,0.007,0.0,0.007,0.0,0.0,0.0,0.007,0.0,0.007,4.48,1.26,4.6538156388
2020-07-24 02:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,4.58,1.34,4.7720016764
2020-07-24 02:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.7,1.3599999999999999,4.892811053
2020-07-24 03:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,4.5,1.3,4.6840153715
2020-07-24 03:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,4.44,1.26,4.6153223073
2020-07-24 04:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,4.34,1.24,4.5136681314
2020-07-24 04:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.24,1.24,4.417601159
2020-07-24 05:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.2,1.1400000000000001,4.3519650734
2020-07-24 05:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.46,1.2,4.6186145109
2020-07-24 06:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.86,1.46,5.0745640207
2020-07-24 06:30:00,0.014,-0.015,0.0205182845,0.0,0.0,0.0,0.014,-0.015,0.0205182845,5.22,1.7000000000000002,5.4898451709
2020-07-24 07:00:00,0.029,-0.031,0.042449970600000005,0.0,0.0,0.0,0.029,-0.031,0.042449970600000005,5.5600000000000005,1.94,5.8887350085
2020-07-24 07:30:00,0.023,-0.026000000000000002,0.034713109900000004,0.0,0.0,0.0,0.023,-0.026000000000000002,0.034713109900000004,6.28,2.44,6.7373585328
2020-07-24 08:00:00,0.012,-0.01,0.015620499400000001,0.0,0.0,0.0,0.012,-0.01,0.015620499400000001,7.18,2.46,7.589729903
2020-07-24 08:30:00,0.008,-0.026000000000000002,0.027202941,0.0,0.0,0.0,0.008,-0.026000000000000002,0.027202941,7.34,2.36,7.7100713356
2020-07-24 09:00:00,0.019,-0.025,0.0314006369,0.0,0.0,0.0,0.019,-0.025,0.0314006369,7.28,2.36,7.6529732784
2020-07-24 09:30:00,0.019,-0.018000000000000002,0.0261725047,0.0,0.0,0.0,0.019,-0.018000000000000002,0.0261725047,6.9,2.34,7.2859865495000005
2020-07-24 10:00:00,0.038,-0.004,0.0382099463,0.0,0.0,0.0,0.038,-0.004,0.0382099463,6.58,2.14,6.9192485141
2020-07-24 10:30:00,0.061,-0.037,0.0713442359,0.0,0.0,0.0,0.061,-0.037,0.0713442359,6.52,2.24,6.8940554103
2020-07-24 11:00:00,0.062,-0.032,0.0697710542,0.0,0.0,0.0,0.062,-0.032,0.0697710542,6.7,2.36,7.103492099
2020-07-24 11:30:00,0.053,-0.036000000000000004,0.0640702739,0.0,0.0,0.0,0.053,-0.036000000000000004,0.0640702739,6.8,2.46,7.231293107
2020-07-24 12:00:00,0.08600000000000001,-0.042,0.09570788890000001,0.0,0.0,0.0,0.08600000000000001,-0.042,0.09570788890000001,6.6,2.5,7.0576199954
2020-07-24 12:30:00,0.146,-0.092,0.17256882680000002,0.0,0.0,0.0,0.146,-0.092,0.17256882680000002,6.5600000000000005,2.4,6.9852415849
2020-07-24 13:00:00,0.158,-0.241,0.2881752939,0.0,0.0,0.0,0.158,-0.241,0.2881752939,6.68,2.42,7.1048434184
2020-07-24 13:30:00,0.322,-0.133,0.34838627990000004,0.0,0.0,0.0,0.322,-0.133,0.34838627990000004,5.84,2.08,6.1993548051
2020-07-24 14:00:00,0.199,-0.10300000000000001,0.22407588,0.0,0.0,0.0,0.199,-0.10300000000000001,0.22407588,6.32,2.26,6.7119296778
2020-07-24 14:30:00,0.219,-0.105,0.2428703358,0.0,0.0,0.0,0.219,-0.105,0.2428703358,6.34,2.32,6.7511480505
2020-07-24 15:00:00,0.211,-0.099,0.2330708047,0.0,0.0,0.0,0.211,-0.099,0.2330708047,6.32,2.34,6.7392877962
2020-07-24 15:30:00,0.266,-0.126,0.2943331446,0.0,0.0,0.0,0.266,-0.126,0.2943331446,5.98,2.74,6.5778415913
2020-07-24 16:00:00,0.263,-0.128,0.2924944444,0.0,0.0,0.0,0.263,-0.128,0.2924944444,6.08,2.46,6.5588108678
2020-07-24 16:30:00,0.295,-0.13,0.3223740064,0.0,0.0,0.0,0.295,-0.13,0.3223740064,6.74,2.5,7.1887133758
2020-07-24 17:00:00,0.324,-0.131,0.3494810438,0.0,0.0,0.0,0.324,-0.131,0.3494810438,7.04,2.58,7.4978663632
2020-07-24 17:30:00,0.451,-0.162,0.4792128963,0.0,0.0,0.0,0.451,-0.162,0.4792128963,6.98,2.5,7.4142025869
2020-07-24 18:00:00,0.314,-0.10400000000000001,0.3307748479,0.0,0.0,0.0,0.314,-0.10400000000000001,0.3307748479,7.82,2.5,8.2098964671
2020-07-24 18:30:00,0.305,-0.11,0.3242298567,0.0,0.0,0.0,0.305,-0.11,0.3242298567,8.16,2.46,8.5227460363
2020-07-24 19:00:00,0.331,-0.114,0.3500814191,0.0,0.0,0.0,0.331,-0.114,0.3500814191,7.96,2.42,8.3197355727
2020-07-24 19:30:00,0.301,-0.096,0.3159382851,0.0,0.0,0.0,0.301,-0.096,0.3159382851,7.86,2.26,8.1784595126
2020-07-24 20:00:00,0.303,-0.109,0.3220093166,0.0,0.0,0.0,0.303,-0.109,0.3220093166,7.5,2.2,7.8160092119
2020-07-24 20:30:00,0.213,-0.08600000000000001,0.2297063343,0.0,0.0,0.0,0.213,-0.08600000000000001,0.2297063343,7.22,2.06,7.508128928
2020-07-24 21:00:00,0.277,-0.099,0.2941598205,0.0,0.0,0.0,0.277,-0.099,0.2941598205,6.8,2.12,7.1228084349
2020-07-24 21:30:00,0.334,-0.129,0.3580460864,0.0,0.0,0.0,0.334,-0.129,0.3580460864,6.68,2.06,6.9904220187
2020-07-24 22:00:00,0.376,-0.14200000000000002,0.4019203901,0.0,0.0,0.0,0.376,-0.14200000000000002,0.4019203901,6.4,2.06,6.7233622540999995
2020-07-24 22:30:00,0.427,-0.15,0.4525803796,0.0,0.0,0.0,0.427,-0.15,0.4525803796,5.94,2.0,6.2676630414
2020-07-24 23:00:00,0.321,-0.105,0.33773658370000004,0.0,0.0,0.0,0.321,-0.105,0.33773658370000004,5.82,1.8399999999999999,6.1039331582
2020-07-24 23:30:00,0.305,-0.109,0.32389195730000003,0.0,0.0,0.0,0.305,-0.109,0.32389195730000003,5.54,1.82,5.8312948819
2020-07-25 00:00:00,0.272,-0.092,0.2871375977,0.0,0.0,0.0,0.272,-0.092,0.2871375977,5.34,1.72,5.6101693379
2020-07-25 00:30:00,0.352,-0.128,0.3745503971,0.0,0.0,0.0,0.352,-0.128,0.3745503971,4.94,1.6400000000000001,5.205112871
2020-07-25 01:00:00,0.34400000000000003,-0.135,0.3695416079,0.0,0.0,0.0,0.34400000000000003,-0.135,0.3695416079,4.72,1.62,4.9902705337
2020-07-25 01:30:00,0.502,-0.186,0.5353503526,0.0,0.0,0.0,0.502,-0.186,0.5353503526,4.34,1.7000000000000002,4.6610728379
2020-07-25 02:00:00,0.465,-0.155,0.49015303730000004,0.0,0.0,0.0,0.465,-0.155,0.49015303730000004,4.44,1.6600000000000001,4.7401687734
2020-07-25 02:30:00,0.424,-0.139,0.44620286870000003,0.0,0.0,0.0,0.424,-0.139,0.44620286870000003,4.5,1.6600000000000001,4.7964153281
2020-07-25 03:00:00,0.42,-0.136,0.4414702708,0.0,0.0,0.0,0.42,-0.136,0.4414702708,4.42,1.6400000000000001,4.7144458847
2020-07-25 03:30:00,0.432,-0.13,0.45113634300000005,0.0,0.0,0.0,0.432,-0.13,0.45113634300000005,4.38,1.56,4.6495161039
2020-07-25 04:00:00,0.376,-0.107,0.39092838220000004,0.0,0.0,0.0,0.376,-0.107,0.39092838220000004,4.54,1.48,4.7751439769
2020-07-25 04:30:00,0.31,-0.088,0.3222483514,0.0,0.0,0.0,0.31,-0.088,0.3222483514,4.64,1.46,4.8642779526
2020-07-25 05:00:00,0.293,-0.083,0.30452914470000003,0.0,0.0,0.0,0.293,-0.083,0.30452914470000003,4.74,1.46,4.9597580586
2020-07-25 05:30:00,0.392,-0.113,0.40796200800000004,0.0,0.0,0.0,0.392,-0.113,0.40796200800000004,4.58,1.54,4.8319768211
2020-07-25 06:00:00,0.41300000000000003,-0.127,0.4320856397,0.0,0.0,0.0,0.41300000000000003,-0.127,0.4320856397,4.68,1.72,4.9860605692
2020-07-25 06:30:00,0.39,-0.122,0.40863675800000004,0.0,0.0,0.0,0.39,-0.122,0.40863675800000004,5.1,1.8399999999999999,5.4217709284
2020-07-25 07:00:00,0.374,-0.121,0.3930865045,0.0,0.0,0.0,0.374,-0.121,0.3930865045,5.5600000000000005,1.96,5.895354103
2020-07-25 07:30:00,0.318,-0.098,0.3327581704,0.0,0.0,0.0,0.318,-0.098,0.3327581704,5.8,1.92,6.1095335337
2020-07-25 08:00:00,0.229,-0.064,0.2377751038,0.0,0.0,0.0,0.229,-0.064,0.2377751038,6.24,2.0,6.5526788415
2020-07-25 08:30:00,0.234,-0.079,0.2469757073,0.0,0.0,0.0,0.234,-0.079,0.2469757073,6.36,2.12,6.7040286396
2020-07-25 09:00:00,0.196,-0.074,0.2095041766,0.0,0.0,0.0,0.196,-0.074,0.2095041766,6.58,2.04,6.8889767019
2020-07-25 09:30:00,0.169,-0.055,0.1777245059,0.0,0.0,0.0,0.169,-0.055,0.1777245059,6.54,1.94,6.8216713495
2020-07-25 10:00:00,0.13,-0.047,0.1382353066,0.0,0.0,0.0,0.13,-0.047,0.1382353066,6.78,1.96,7.0576199954
2020-07-25 10:30:00,0.11900000000000001,-0.048,0.1283160161,0.0,0.0,0.0,0.11900000000000001,-0.048,0.1283160161,6.76,1.8599999999999999,7.0112195801
2020-07-25 11:00:00,0.12,-0.047,0.1288759093,0.0,0.0,0.0,0.12,-0.047,0.1288759093,6.98,1.92,7.2392541052
2020-07-25 11:30:00,0.046,-0.02,0.0501597448,0.0,0.0,0.0,0.046,-0.02,0.0501597448,6.96,1.82,7.1940252988
2020-07-25 12:00:00,0.109,-0.046,0.1183089177,0.0,0.0,0.0,0.109,-0.046,0.1183089177,6.98,1.92,7.2392541052
2020-07-25 12:30:00,0.08600000000000001,-0.041,0.0952732911,0.0,0.0,0.0,0.08600000000000001,-0.041,0.0952732911,6.9,1.88,7.1515313046
2020-07-25 13:00:00,0.024,-0.029,0.037643060400000004,0.0,0.0,0.0,0.024,-0.029,0.037643060400000004,6.76,1.98,7.0440045429
2020-07-25 13:30:00,0.019,-0.02,0.027586228400000003,0.0,0.0,0.0,0.019,-0.02,0.027586228400000003,6.4,1.82,6.6537508219
2020-07-25 14:00:00,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0,0.023,-0.002,0.023086792800000002,6.0,1.6600000000000001,6.2253995856
2020-07-25 14:30:00,0.029,-0.002,0.029068883700000003,0.0,0.0,0.0,0.029,-0.002,0.029068883700000003,5.78,1.58,5.9920614149
2020-07-25 15:00:00,0.049,-0.019,0.052554733400000005,0.0,0.0,0.0,0.049,-0.019,0.052554733400000005,5.54,1.6600000000000001,5.7833554274
2020-07-25 15:30:00,0.094,-0.048,0.1055461984,0.0,0.0,0.0,0.094,-0.048,0.1055461984,5.8,1.76,6.0611550054
2020-07-25 16:00:00,0.153,-0.085,0.1750257124,0.0,0.0,0.0,0.153,-0.085,0.1750257124,5.76,1.82,6.0406953242
2020-07-25 16:30:00,0.08700000000000001,-0.049,0.09984988730000001,0.0,0.0,0.0,0.08700000000000001,-0.049,0.09984988730000001,5.98,1.7000000000000002,6.2169445872
2020-07-25 17:00:00,0.12,-0.064,0.136,0.0,0.0,0.0,0.12,-0.064,0.136,6.74,1.98,7.0248131648
2020-07-25 17:30:00,0.169,-0.067,0.1817965896,0.0,0.0,0.0,0.169,-0.067,0.1817965896,7.08,2.12,7.3905886098
2020-07-25 18:00:00,0.194,-0.07100000000000001,0.2065841233,0.0,0.0,0.0,0.194,-0.07100000000000001,0.2065841233,7.6,2.3,7.9404030124
2020-07-25 18:30:00,0.135,-0.063,0.1489765082,0.0,0.0,0.0,0.135,-0.063,0.1489765082,7.64,2.38,8.0021247178
2020-07-25 19:00:00,0.185,-0.061,0.1947973306,0.0,0.0,0.0,0.185,-0.061,0.1947973306,7.06,2.24,7.4068346816
2020-07-25 19:30:00,0.062,-0.029,0.0684470598,0.0,0.0,0.0,0.062,-0.029,0.0684470598,7.2,2.12,7.5056245576
2020-07-25 20:00:00,0.039,-0.036000000000000004,0.053075418000000006,0.0,0.0,0.0,0.039,-0.036000000000000004,0.053075418000000006,7.04,1.98,7.313138861
2020-07-25 20:30:00,0.057,-0.041,0.07021395870000001,0.0,0.0,0.0,0.057,-0.041,0.07021395870000001,6.48,1.82,6.7307354724
2020-07-25 21:00:00,0.1,-0.049,0.1113597773,0.0,0.0,0.0,0.1,-0.049,0.1113597773,6.24,1.7000000000000002,6.4674260722
2020-07-25 21:30:00,0.068,-0.038,0.0778973684,0.0,0.0,0.0,0.068,-0.038,0.0778973684,6.36,1.6400000000000001,6.5680438488
2020-07-25 22:00:00,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0,0.028,-0.01,0.029732137500000002,6.28,1.56,6.4708577484
2020-07-25 22:30:00,0.031,-0.017,0.0353553391,0.0,0.0,0.0,0.031,-0.017,0.0353553391,5.98,1.52,6.1701539689
2020-07-25 23:00:00,0.043000000000000003,-0.04,0.0587281874,0.0,0.0,0.0,0.043000000000000003,-0.04,0.0587281874,5.68,1.48,5.8696507562
2020-07-25 23:30:00,0.10300000000000001,-0.059000000000000004,0.1187013058,0.0,0.0,0.0,0.10300000000000001,-0.059000000000000004,0.1187013058,5.14,1.34,5.3117981889
2020-07-26 00:00:00,0.124,-0.056,0.1360588108,0.0,0.0,0.0,0.124,-0.056,0.1360588108,4.84,1.42,5.0440063442
2020-07-26 00:30:00,0.131,-0.053,0.1413152504,0.0,0.0,0.0,0.131,-0.053,0.1413152504,4.58,1.3,4.76092428
2020-07-26 01:00:00,0.069,-0.052000000000000005,0.08640023150000001,0.0,0.0,0.0,0.069,-0.052000000000000005,0.08640023150000001,4.62,1.32,4.8048725269
2020-07-26 01:30:00,0.08600000000000001,-0.061,0.1054371851,0.0,0.0,0.0,0.08600000000000001,-0.061,0.1054371851,4.64,1.3,4.8186720162
2020-07-26 02:00:00,0.114,-0.055,0.126574089,0.0,0.0,0.0,0.114,-0.055,0.126574089,4.86,1.38,5.0521282644
2020-07-26 02:30:00,0.077,-0.055,0.09462557790000001,0.0,0.0,0.0,0.077,-0.055,0.09462557790000001,5.02,1.44,5.2224515316
2020-07-26 03:00:00,0.064,-0.047,0.07940403010000001,0.0,0.0,0.0,0.064,-0.047,0.07940403010000001,5.02,1.52,5.2450738794
2020-07-26 03:30:00,0.062,-0.047,0.0778010283,0.0,0.0,0.0,0.062,-0.047,0.0778010283,5.06,1.52,5.2833701366
2020-07-26 04:00:00,0.065,-0.048,0.0808022277,0.0,0.0,0.0,0.065,-0.048,0.0808022277,4.8,1.3599999999999999,4.9889477849
2020-07-26 04:30:00,0.056,-0.036000000000000004,0.0665732679,0.0,0.0,0.0,0.056,-0.036000000000000004,0.0665732679,5.0,1.3599999999999999,5.1816599657
