Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-26 05:00:00,0.098,-0.049,0.10956733090000001,0.0,0.0,0.0,0.098,-0.049,0.10956733090000001,4.9,1.34,5.0799212592
2020-07-26 05:30:00,0.08,-0.046,0.09228217600000001,0.0,0.0,0.0,0.08,-0.046,0.09228217600000001,4.94,1.42,5.1400389104
2020-07-26 06:00:00,0.059000000000000004,-0.036000000000000004,0.0691158448,0.0,0.0,0.0,0.059000000000000004,-0.036000000000000004,0.0691158448,5.18,1.58,5.4156070759
2020-07-26 06:30:00,0.106,-0.053,0.1185116028,0.0,0.0,0.0,0.106,-0.053,0.1185116028,5.48,1.6600000000000001,5.7259060418
2020-07-26 07:00:00,0.127,-0.052000000000000005,0.1372333779,0.0,0.0,0.0,0.127,-0.052000000000000005,0.1372333779,5.64,1.82,5.9263816954
2020-07-26 07:30:00,0.098,-0.051000000000000004,0.1104762418,0.0,0.0,0.0,0.098,-0.051000000000000004,0.1104762418,5.78,1.9,6.084274813
2020-07-26 08:00:00,0.135,-0.051000000000000004,0.14431216160000002,0.0,0.0,0.0,0.135,-0.051000000000000004,0.14431216160000002,6.02,2.04,6.3562567601
2020-07-26 08:30:00,0.107,-0.045,0.11607756030000001,0.0,0.0,0.0,0.107,-0.045,0.11607756030000001,6.16,1.9,6.4463633159
2020-07-26 09:00:00,0.193,-0.065,0.20365166340000002,0.0,0.0,0.0,0.193,-0.065,0.20365166340000002,6.5,1.98,6.7948804257
2020-07-26 09:30:00,0.364,-0.10300000000000001,0.3782922151,0.0,0.0,0.0,0.364,-0.10300000000000001,0.3782922151,5.94,2.04,6.2805413779
2020-07-26 10:00:00,0.422,-0.115,0.437388843,0.0,0.0,0.0,0.422,-0.115,0.437388843,5.68,2.04,6.0352299045
2020-07-26 10:30:00,0.34600000000000003,-0.093,0.3582806163,0.0,0.0,0.0,0.34600000000000003,-0.093,0.3582806163,5.88,1.6800000000000002,6.115292307
2020-07-26 11:00:00,0.365,-0.1,0.3784507894,0.0,0.0,0.0,0.365,-0.1,0.3784507894,5.6,1.94,5.9265166835
2020-07-26 11:30:00,0.497,-0.131,0.5139747075000001,0.0,0.0,0.0,0.497,-0.131,0.5139747075000001,5.5600000000000005,2.08,5.9363288319
2020-07-26 12:00:00,0.522,-0.14100000000000001,0.5407078694,0.0,0.0,0.0,0.522,-0.14100000000000001,0.5407078694,5.34,2.08,5.7307940113
2020-07-26 12:30:00,0.47300000000000003,-0.127,0.489752999,0.0,0.0,0.0,0.47300000000000003,-0.127,0.489752999,5.42,2.12,5.8198625413
2020-07-26 13:00:00,0.493,-0.14400000000000002,0.5136000389,0.0,0.0,0.0,0.493,-0.14400000000000002,0.5136000389,5.5600000000000005,2.14,5.9576169733
2020-07-26 13:30:00,0.418,-0.113,0.4330046189,0.0,0.0,0.0,0.418,-0.113,0.4330046189,5.74,2.04,6.0917321018
2020-07-26 14:00:00,0.532,-0.151,0.5530144664000001,0.0,0.0,0.0,0.532,-0.151,0.5530144664000001,4.92,1.9,5.2741255199
2020-07-26 14:30:00,0.485,-0.137,0.5039781741,0.0,0.0,0.0,0.485,-0.137,0.5039781741,4.86,1.82,5.1896049946
2020-07-26 15:00:00,0.46900000000000003,-0.135,0.4880430309,0.0,0.0,0.0,0.46900000000000003,-0.135,0.4880430309,5.5,1.96,5.8388012468
2020-07-26 15:30:00,0.468,-0.148,0.49084417080000003,0.0,0.0,0.0,0.468,-0.148,0.49084417080000003,5.74,2.0,6.0784537507
2020-07-26 16:00:00,0.444,-0.14100000000000001,0.46585083450000003,0.0,0.0,0.0,0.444,-0.14100000000000001,0.46585083450000003,5.42,2.0,5.7772311707
2020-07-26 16:30:00,0.467,-0.15,0.49049872580000003,0.0,0.0,0.0,0.467,-0.15,0.49049872580000003,5.58,2.06,5.9481089432
2020-07-26 17:00:00,0.41500000000000004,-0.123,0.43284408280000003,0.0,0.0,0.0,0.41500000000000004,-0.123,0.43284408280000003,6.66,2.2,7.0139575134
2020-07-26 17:30:00,0.422,-0.122,0.4392812311,0.0,0.0,0.0,0.422,-0.122,0.4392812311,6.74,2.18,7.0837842994
2020-07-26 18:00:00,0.448,-0.13,0.466480439,0.0,0.0,0.0,0.448,-0.13,0.466480439,6.86,2.46,7.2877431349
2020-07-26 18:30:00,0.395,-0.114,0.4111216365,0.0,0.0,0.0,0.395,-0.114,0.4111216365,6.98,2.42,7.3876112513
2020-07-26 19:00:00,0.446,-0.127,0.463729447,0.0,0.0,0.0,0.446,-0.127,0.463729447,6.92,2.4,7.3243702801
2020-07-26 19:30:00,0.401,-0.113,0.41661733040000004,0.0,0.0,0.0,0.401,-0.113,0.41661733040000004,7.08,2.38,7.4693239319
2020-07-26 20:00:00,0.41400000000000003,-0.111,0.4286222113,0.0,0.0,0.0,0.41400000000000003,-0.111,0.4286222113,6.66,2.24,7.0266065779
2020-07-26 20:30:00,0.39,-0.10300000000000001,0.4033720367,0.0,0.0,0.0,0.39,-0.10300000000000001,0.4033720367,6.5,2.06,6.8186215616
2020-07-26 21:00:00,0.34,-0.09,0.3517101079,0.0,0.0,0.0,0.34,-0.09,0.3517101079,6.1,1.88,6.3831340265
2020-07-26 21:30:00,0.302,-0.08,0.3124163888,0.0,0.0,0.0,0.302,-0.08,0.3124163888,6.26,1.88,6.5362068511
2020-07-26 22:00:00,0.37,-0.101,0.38353748190000003,0.0,0.0,0.0,0.37,-0.101,0.38353748190000003,5.96,1.9,6.2555255575
2020-07-26 22:30:00,0.313,-0.089,0.3254074369,0.0,0.0,0.0,0.313,-0.089,0.3254074369,5.52,1.74,5.7877456751
2020-07-26 23:00:00,0.233,-0.079,0.2460284536,0.0,0.0,0.0,0.233,-0.079,0.2460284536,5.24,1.6600000000000001,5.4966535274
2020-07-26 23:30:00,0.2,-0.078,0.2146718426,0.0,0.0,0.0,0.2,-0.078,0.2146718426,5.2,1.3599999999999999,5.3749046503
2020-07-27 00:00:00,0.166,-0.069,0.17976929660000002,0.0,0.0,0.0,0.166,-0.069,0.17976929660000002,4.84,1.46,5.0554129406
2020-07-27 00:30:00,0.358,-0.108,0.37393582340000003,0.0,0.0,0.0,0.358,-0.108,0.37393582340000003,4.14,1.38,4.363943171
2020-07-27 01:00:00,0.359,-0.107,0.3746064602,0.0,0.0,0.0,0.359,-0.107,0.3746064602,4.08,1.44,4.3266615306
2020-07-27 01:30:00,0.338,-0.1,0.3524826237,0.0,0.0,0.0,0.338,-0.1,0.3524826237,4.04,1.44,4.2889625785
2020-07-27 02:00:00,0.384,-0.109,0.3991703897,0.0,0.0,0.0,0.384,-0.109,0.3991703897,3.8200000000000003,1.44,4.0824012542
2020-07-27 02:30:00,0.38,-0.113,0.3964454565,0.0,0.0,0.0,0.38,-0.113,0.3964454565,3.8200000000000003,1.46,4.0894987468
2020-07-27 03:00:00,0.419,-0.125,0.4372482133,0.0,0.0,0.0,0.419,-0.125,0.4372482133,3.66,1.44,3.933090388
2020-07-27 03:30:00,0.595,-0.186,0.6233947385,0.0,0.0,0.0,0.595,-0.186,0.6233947385,3.32,1.58,3.6767920801000002
2020-07-27 04:00:00,0.613,-0.201,0.6451123933,0.0,0.0,0.0,0.613,-0.201,0.6451123933,3.08,1.56,3.4525353003
2020-07-27 04:30:00,0.619,-0.20800000000000002,0.653012251,0.0,0.0,0.0,0.619,-0.20800000000000002,0.653012251,3.08,1.56,3.4525353003
2020-07-27 05:00:00,0.651,-0.222,0.6878117475000001,0.0,0.0,0.0,0.651,-0.222,0.6878117475000001,2.94,1.62,3.3567841754
2020-07-27 05:30:00,0.651,-0.23,0.6904353699,0.0,0.0,0.0,0.651,-0.23,0.6904353699,3.12,1.78,3.5920467703
2020-07-27 06:00:00,0.642,-0.229,0.6816193953,0.0,0.0,0.0,0.642,-0.229,0.6816193953,3.4,1.94,3.9145370097
2020-07-27 06:30:00,0.645,-0.221,0.6818108242,0.0,0.0,0.0,0.645,-0.221,0.6818108242,3.84,2.16,4.4058143402
2020-07-27 07:00:00,0.652,-0.214,0.6862215386,0.0,0.0,0.0,0.652,-0.214,0.6862215386,4.1,2.2,4.6529560497
2020-07-27 07:30:00,0.664,-0.21,0.696416542,0.0,0.0,0.0,0.664,-0.21,0.696416542,4.88,2.58,5.5200362318
2020-07-27 08:00:00,0.645,-0.197,0.6744138195,0.0,0.0,0.0,0.645,-0.197,0.6744138195,5.8,2.92,6.4935660465
2020-07-27 08:30:00,0.66,-0.20600000000000002,0.6914014753000001,0.0,0.0,0.0,0.66,-0.20600000000000002,0.6914014753000001,6.12,2.98,6.8069670192
2020-07-27 09:00:00,0.657,-0.20700000000000002,0.6888381523,0.0,0.0,0.0,0.657,-0.20700000000000002,0.6888381523,6.62,3.02,7.2763177501000005
2020-07-27 09:30:00,0.678,-0.211,0.7100739398,0.0,0.0,0.0,0.678,-0.211,0.7100739398,6.42,2.9,7.0446007694
2020-07-27 10:00:00,0.682,-0.211,0.7138942499,0.0,0.0,0.0,0.682,-0.211,0.7138942499,6.22,2.76,6.8048512107
2020-07-27 10:30:00,0.666,-0.201,0.6956701805000001,0.0,0.0,0.0,0.666,-0.201,0.6956701805000001,6.06,2.62,6.6021208714
2020-07-27 11:00:00,0.661,-0.202,0.6911765332,0.0,0.0,0.0,0.661,-0.202,0.6911765332,6.42,2.86,7.0282287954
2020-07-27 11:30:00,0.636,-0.189,0.6634885078,0.0,0.0,0.0,0.636,-0.189,0.6634885078,6.44,2.8200000000000003,7.0303627218
2020-07-27 12:00:00,0.628,-0.184,0.654400489,0.0,0.0,0.0,0.628,-0.184,0.654400489,6.66,2.84,7.2402486145000005
2020-07-27 12:30:00,0.607,-0.171,0.6306266724,0.0,0.0,0.0,0.607,-0.171,0.6306266724,6.58,2.66,7.0973234392
2020-07-27 13:00:00,0.589,-0.176,0.6147332755,0.0,0.0,0.0,0.589,-0.176,0.6147332755,6.8,2.68,7.3090628674
2020-07-27 13:30:00,0.583,-0.17400000000000002,0.6084118671000001,0.0,0.0,0.0,0.583,-0.17400000000000002,0.6084118671000001,6.34,2.22,6.7174399886
2020-07-27 14:00:00,0.5680000000000001,-0.167,0.5920413837,0.0,0.0,0.0,0.5680000000000001,-0.167,0.5920413837,6.38,2.54,6.8670226445
2020-07-27 14:30:00,0.489,-0.14100000000000001,0.5089223909,0.0,0.0,0.0,0.489,-0.14100000000000001,0.5089223909,6.74,2.54,7.2027217078
2020-07-27 15:00:00,0.362,-0.106,0.3772002121,0.0,0.0,0.0,0.362,-0.106,0.3772002121,6.58,2.5,7.0389203718
2020-07-27 15:30:00,0.314,-0.099,0.3292369967,0.0,0.0,0.0,0.314,-0.099,0.3292369967,6.7,2.54,7.1653052971
2020-07-27 16:00:00,0.529,-0.179,0.5584639648,0.0,0.0,0.0,0.529,-0.179,0.5584639648,6.54,2.7800000000000002,7.1063352018
2020-07-27 16:30:00,0.489,-0.168,0.5170541558,0.0,0.0,0.0,0.489,-0.168,0.5170541558,6.9,2.7,7.4094534211
2020-07-27 17:00:00,0.442,-0.145,0.46517631070000004,0.0,0.0,0.0,0.442,-0.145,0.46517631070000004,7.5,2.76,7.9917207158
2020-07-27 17:30:00,0.35000000000000003,-0.109,0.3665801413,0.0,0.0,0.0,0.35000000000000003,-0.109,0.3665801413,7.68,2.38,8.0403233766
2020-07-27 18:00:00,0.373,-0.115,0.39032550520000003,0.0,0.0,0.0,0.373,-0.115,0.39032550520000003,7.48,2.54,7.8994936547
2020-07-27 18:30:00,0.424,-0.132,0.4440720662,0.0,0.0,0.0,0.424,-0.132,0.4440720662,7.32,2.42,7.7096562829
2020-07-27 19:00:00,0.40900000000000003,-0.121,0.42652315290000004,0.0,0.0,0.0,0.40900000000000003,-0.121,0.42652315290000004,7.24,2.3,7.5965518494
2020-07-27 19:30:00,0.293,-0.089,0.30621887600000003,0.0,0.0,0.0,0.293,-0.089,0.30621887600000003,7.28,2.1,7.5768331115
2020-07-27 20:00:00,0.266,-0.078,0.2772002886,0.0,0.0,0.0,0.266,-0.078,0.2772002886,6.9,2.02,7.1896036052
2020-07-27 20:30:00,0.195,-0.062,0.2046191584,0.0,0.0,0.0,0.195,-0.062,0.2046191584,7.18,1.96,7.4427145585
2020-07-27 21:00:00,0.164,-0.052000000000000005,0.1720465053,0.0,0.0,0.0,0.164,-0.052000000000000005,0.1720465053,7.08,1.94,7.3409808609
2020-07-27 21:30:00,0.226,-0.07100000000000001,0.23689027000000001,0.0,0.0,0.0,0.226,-0.07100000000000001,0.23689027000000001,6.86,1.88,7.1129459438
2020-07-27 22:00:00,0.243,-0.081,0.2561444905,0.0,0.0,0.0,0.243,-0.081,0.2561444905,6.66,1.8599999999999999,6.9148535776
2020-07-27 22:30:00,0.334,-0.108,0.3510270645,0.0,0.0,0.0,0.334,-0.108,0.3510270645,6.12,1.8,6.3792162528
2020-07-27 23:00:00,0.34600000000000003,-0.11,0.3630647325,0.0,0.0,0.0,0.34600000000000003,-0.11,0.3630647325,5.7,1.74,5.9596644201
2020-07-27 23:30:00,0.366,-0.117,0.3842460149,0.0,0.0,0.0,0.366,-0.117,0.3842460149,5.26,1.72,5.5340762553000005
2020-07-28 00:00:00,0.359,-0.11,0.3754743666,0.0,0.0,0.0,0.359,-0.11,0.3754743666,4.88,1.54,5.1172258109
2020-07-28 00:30:00,0.393,-0.11800000000000001,0.41033279180000004,0.0,0.0,0.0,0.393,-0.11800000000000001,0.41033279180000004,4.58,1.46,4.8070781146
2020-07-28 01:00:00,0.393,-0.122,0.4115009113,0.0,0.0,0.0,0.393,-0.122,0.4115009113,4.44,1.46,4.6738848937
2020-07-28 01:30:00,0.427,-0.131,0.4466430342,0.0,0.0,0.0,0.427,-0.131,0.4466430342,4.44,1.54,4.699489334
2020-07-28 02:00:00,0.418,-0.131,0.4380468012,0.0,0.0,0.0,0.418,-0.131,0.4380468012,4.5,1.58,4.7693186096
2020-07-28 02:30:00,0.381,-0.11800000000000001,0.3988546101,0.0,0.0,0.0,0.381,-0.11800000000000001,0.3988546101,4.64,1.58,4.9016323812
2020-07-28 03:00:00,0.301,-0.095,0.3156358661,0.0,0.0,0.0,0.301,-0.095,0.3156358661,4.68,1.52,4.9206503635
2020-07-28 03:30:00,0.281,-0.093,0.2959898647,0.0,0.0,0.0,0.281,-0.093,0.2959898647,4.74,1.48,4.9656822291000005
2020-07-28 04:00:00,0.186,-0.063,0.19637973420000002,0.0,0.0,0.0,0.186,-0.063,0.19637973420000002,4.7,1.38,4.8984079046
2020-07-28 04:30:00,0.184,-0.065,0.1951435369,0.0,0.0,0.0,0.184,-0.065,0.1951435369,4.7,1.38,4.8984079046
2020-07-28 05:00:00,0.356,-0.117,0.3747332385,0.0,0.0,0.0,0.356,-0.117,0.3747332385,4.4,1.5,4.6486557197
2020-07-28 05:30:00,0.233,-0.076,0.2450816191,0.0,0.0,0.0,0.233,-0.076,0.2450816191,4.98,1.5,5.2009999039
2020-07-28 06:00:00,0.257,-0.09,0.2723031399,0.0,0.0,0.0,0.257,-0.09,0.2723031399,5.16,1.6400000000000001,5.4143513
2020-07-28 06:30:00,0.339,-0.124,0.3609667575,0.0,0.0,0.0,0.339,-0.124,0.3609667575,5.6,1.96,5.9330936281
2020-07-28 07:00:00,0.297,-0.108,0.3160268976,0.0,0.0,0.0,0.297,-0.108,0.3160268976,5.92,2.1,6.2814329575
2020-07-28 07:30:00,0.303,-0.106,0.3210062305,0.0,0.0,0.0,0.303,-0.106,0.3210062305,6.48,2.3,6.8760744615
2020-07-28 08:00:00,0.311,-0.098,0.3260751447,0.0,0.0,0.0,0.311,-0.098,0.3260751447,6.98,2.52,7.420970287
2020-07-28 08:30:00,0.333,-0.108,0.3500757061,0.0,0.0,0.0,0.333,-0.108,0.3500757061,7.02,2.58,7.4790908538
2020-07-28 09:00:00,0.274,-0.084,0.2865868106,0.0,0.0,0.0,0.274,-0.084,0.2865868106,7.08,2.52,7.5151047897000005
2020-07-28 09:30:00,0.271,-0.081,0.282846248,0.0,0.0,0.0,0.271,-0.081,0.282846248,6.62,2.42,7.0484608249
2020-07-28 10:00:00,0.34900000000000003,-0.105,0.36445301480000003,0.0,0.0,0.0,0.34900000000000003,-0.105,0.36445301480000003,6.08,2.2800000000000002,6.4934428464
2020-07-28 10:30:00,0.383,-0.109,0.39820848810000004,0.0,0.0,0.0,0.383,-0.109,0.39820848810000004,5.5600000000000005,2.2800000000000002,6.0093260853
2020-07-28 11:00:00,0.386,-0.11,0.4013676619,0.0,0.0,0.0,0.386,-0.11,0.4013676619,5.3,2.2,5.7384666941999996
2020-07-28 11:30:00,0.41300000000000003,-0.121,0.43036031420000004,0.0,0.0,0.0,0.41300000000000003,-0.121,0.43036031420000004,5.26,2.26,5.724962882
2020-07-28 12:00:00,0.427,-0.12,0.4435414299,0.0,0.0,0.0,0.427,-0.12,0.4435414299,4.96,2.2,5.4260114265
2020-07-28 12:30:00,0.406,-0.11800000000000001,0.4228001892,0.0,0.0,0.0,0.406,-0.11800000000000001,0.4228001892,5.16,2.3,5.6493893475
2020-07-28 13:00:00,0.446,-0.134,0.46569517930000004,0.0,0.0,0.0,0.446,-0.134,0.46569517930000004,4.74,2.18,5.2172789843
2020-07-28 13:30:00,0.389,-0.116,0.40592733340000003,0.0,0.0,0.0,0.389,-0.116,0.40592733340000003,4.2,1.8,4.5694638635
2020-07-28 14:00:00,0.343,-0.10200000000000001,0.3578449385,0.0,0.0,0.0,0.343,-0.10200000000000001,0.3578449385,4.52,2.12,4.9924743364
2020-07-28 14:30:00,0.302,-0.092,0.3157023915,0.0,0.0,0.0,0.302,-0.092,0.3157023915,4.5,2.14,4.9829308645
2020-07-28 15:00:00,0.35100000000000003,-0.10300000000000001,0.36580049210000004,0.0,0.0,0.0,0.35100000000000003,-0.10300000000000001,0.36580049210000004,4.5,2.18,5.0002399942
2020-07-28 15:30:00,0.364,-0.132,0.3871950413,0.0,0.0,0.0,0.364,-0.132,0.3871950413,4.5,2.42,5.1094422396
2020-07-28 16:00:00,0.36,-0.138,0.3855437718,0.0,0.0,0.0,0.36,-0.138,0.3855437718,4.5,2.4,5.1
2020-07-28 16:30:00,0.311,-0.123,0.3344398302,0.0,0.0,0.0,0.311,-0.123,0.3344398302,5.0,2.48,5.5812543393
2020-07-28 17:00:00,0.293,-0.115,0.3147602262,0.0,0.0,0.0,0.293,-0.115,0.3147602262,5.38,2.38,5.8829244428
2020-07-28 17:30:00,0.248,-0.09,0.2638257,0.0,0.0,0.0,0.248,-0.09,0.2638257,5.7,2.04,6.0540564913
2020-07-28 18:00:00,0.231,-0.081,0.2447897057,0.0,0.0,0.0,0.231,-0.081,0.2447897057,6.12,2.04,6.4510464267
2020-07-28 18:30:00,0.146,-0.066,0.160224842,0.0,0.0,0.0,0.146,-0.066,0.160224842,6.44,2.12,6.7799705014
2020-07-28 19:00:00,0.162,-0.058,0.17206975330000002,0.0,0.0,0.0,0.162,-0.058,0.17206975330000002,6.42,1.96,6.7125256052
2020-07-28 19:30:00,0.098,-0.048,0.10912378290000001,0.0,0.0,0.0,0.098,-0.048,0.10912378290000001,6.48,1.88,6.7472068295
2020-07-28 20:00:00,0.088,-0.049,0.1007223908,0.0,0.0,0.0,0.088,-0.049,0.1007223908,6.28,1.82,6.5384095926
2020-07-28 20:30:00,0.074,-0.05,0.0893084542,0.0,0.0,0.0,0.074,-0.05,0.0893084542,6.18,1.8399999999999999,6.4481004955
2020-07-28 21:00:00,0.044,-0.044,0.062225396700000005,0.0,0.0,0.0,0.044,-0.044,0.062225396700000005,6.14,1.78,6.3928084595
2020-07-28 21:30:00,0.052000000000000005,-0.045,0.068767725,0.0,0.0,0.0,0.052000000000000005,-0.045,0.068767725,6.24,1.7000000000000002,6.4674260722
2020-07-28 22:00:00,0.042,-0.037,0.0559732079,0.0,0.0,0.0,0.042,-0.037,0.0559732079,6.18,1.74,6.4202803677
2020-07-28 22:30:00,0.036000000000000004,-0.038,0.0523450093,0.0,0.0,0.0,0.036000000000000004,-0.038,0.0523450093,5.98,1.6800000000000002,6.2115054536
2020-07-28 23:00:00,0.045,-0.044,0.0629364759,0.0,0.0,0.0,0.045,-0.044,0.0629364759,5.42,1.56,5.6400354609
2020-07-28 23:30:00,0.024,-0.013000000000000001,0.027294688100000002,0.0,0.0,0.0,0.024,-0.013000000000000001,0.027294688100000002,5.2,1.44,5.3957019933
2020-07-29 00:00:00,0.025,-0.028,0.0375366488,0.0,0.0,0.0,0.025,-0.028,0.0375366488,4.88,1.34,5.0606323716
2020-07-29 00:30:00,0.035,-0.033,0.0481040539,0.0,0.0,0.0,0.035,-0.033,0.0481040539,4.6,1.24,4.7641998279
2020-07-29 01:00:00,0.036000000000000004,-0.009000000000000001,0.0371079506,0.0,0.0,0.0,0.036000000000000004,-0.009000000000000001,0.0371079506,4.5600000000000005,1.1400000000000001,4.7003404132
2020-07-29 01:30:00,0.035,-0.01,0.0364005494,0.0,0.0,0.0,0.035,-0.01,0.0364005494,4.6,1.16,4.7440067454
2020-07-29 02:00:00,0.03,0.0,0.03,0.0,0.0,0.0,0.03,0.0,0.03,4.88,1.26,5.0400396824
2020-07-29 02:30:00,0.038,-0.01,0.0392937654,0.0,0.0,0.0,0.038,-0.01,0.0392937654,4.8,1.2,4.9477267507
2020-07-29 03:00:00,0.046,-0.013000000000000001,0.047801673600000004,0.0,0.0,0.0,0.046,-0.013000000000000001,0.047801673600000004,4.8,1.2,4.9477267507
2020-07-29 03:30:00,0.032,-0.003,0.0321403174,0.0,0.0,0.0,0.032,-0.003,0.0321403174,5.04,1.28,5.2
2020-07-29 04:00:00,0.043000000000000003,-0.011,0.044384682,0.0,0.0,0.0,0.043000000000000003,-0.011,0.044384682,4.88,1.28,5.0450768081
2020-07-29 04:30:00,0.019,0.008,0.020615528100000002,0.0,0.0,0.0,0.019,0.008,0.020615528100000002,5.06,1.3,5.2243277079
2020-07-29 05:00:00,0.02,0.01,0.0223606798,0.0,0.0,0.0,0.02,0.01,0.0223606798,5.16,1.22,5.3022636675
2020-07-29 05:30:00,0.028,0.0,0.028,0.0,0.0,0.0,0.028,0.0,0.028,5.38,1.38,5.5541696049
2020-07-29 06:00:00,0.024,0.001,0.0240208243,0.0,0.0,0.0,0.024,0.001,0.0240208243,5.8,1.62,6.0219930256
2020-07-29 06:30:00,0.016,0.004,0.0164924225,0.0,0.0,0.0,0.016,0.004,0.0164924225,6.18,1.76,6.4257295306
2020-07-29 07:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,6.5,1.98,6.7948804257
2020-07-29 07:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.96,2.24,7.3115798566
2020-07-29 08:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,7.4,2.44,7.7918932231
2020-07-29 08:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.44,2.48,7.8424485972
2020-07-29 09:00:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,7.52,2.48,7.9183836735
2020-07-29 09:30:00,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0,0.021,-0.002,0.021095023100000002,7.34,2.2800000000000002,7.6859612281
2020-07-29 10:00:00,0.032,-0.011,0.0338378486,0.0,0.0,0.0,0.032,-0.011,0.0338378486,7.28,2.2800000000000002,7.6286827172
2020-07-29 10:30:00,0.057,-0.03,0.0644127317,0.0,0.0,0.0,0.057,-0.03,0.0644127317,7.16,2.3,7.5203457367
2020-07-29 11:00:00,0.075,-0.03,0.0807774721,0.0,0.0,0.0,0.075,-0.03,0.0807774721,7.12,2.38,7.5072498293
2020-07-29 11:30:00,0.056,-0.027,0.0621691242,0.0,0.0,0.0,0.056,-0.027,0.0621691242,6.78,2.3,7.159497189
2020-07-29 12:00:00,0.079,-0.034,0.0860058138,0.0,0.0,0.0,0.079,-0.034,0.0860058138,6.66,2.36,7.0657766735
2020-07-29 12:30:00,0.121,-0.04,0.127440182,0.0,0.0,0.0,0.121,-0.04,0.127440182,6.9,2.38,7.2989314285999995
2020-07-29 13:00:00,0.11800000000000001,-0.044,0.1259364919,0.0,0.0,0.0,0.11800000000000001,-0.044,0.1259364919,6.76,2.26,7.1277766519
2020-07-29 13:30:00,0.07100000000000001,-0.031,0.0774725758,0.0,0.0,0.0,0.07100000000000001,-0.031,0.0774725758,6.32,1.96,6.6169479369
2020-07-29 14:00:00,0.108,-0.037,0.1141621654,0.0,0.0,0.0,0.108,-0.037,0.1141621654,6.5,2.22,6.8686534343000005
2020-07-29 14:30:00,0.18,-0.065,0.19137659210000002,0.0,0.0,0.0,0.18,-0.065,0.19137659210000002,6.2,2.24,6.5922378598
2020-07-29 15:00:00,0.227,-0.065,0.2361228494,0.0,0.0,0.0,0.227,-0.065,0.2361228494,6.0,2.2,6.3906181235
2020-07-29 15:30:00,0.20700000000000002,-0.075,0.22016811760000002,0.0,0.0,0.0,0.20700000000000002,-0.075,0.22016811760000002,6.26,2.3,6.6691528696999995
2020-07-29 16:00:00,0.146,-0.062,0.1586190405,0.0,0.0,0.0,0.146,-0.062,0.1586190405,6.8,2.42,7.2177835933
2020-07-29 16:30:00,0.113,-0.06,0.1279413928,0.0,0.0,0.0,0.113,-0.06,0.1279413928,7.44,2.42,7.8236819976
2020-07-29 17:00:00,0.065,-0.031,0.0720138875,0.0,0.0,0.0,0.065,-0.031,0.0720138875,7.96,2.42,8.3197355727
2020-07-29 17:30:00,0.049,-0.026000000000000002,0.055470713000000005,0.0,0.0,0.0,0.049,-0.026000000000000002,0.055470713000000005,8.34,2.22,8.6304113459
2020-07-29 18:00:00,0.039,-0.025,0.0463249393,0.0,0.0,0.0,0.039,-0.025,0.0463249393,8.76,2.44,9.0934701847
2020-07-29 18:30:00,0.04,-0.021,0.045177428000000006,0.0,0.0,0.0,0.04,-0.021,0.045177428000000006,8.74,2.32,9.0426765949
2020-07-29 19:00:00,0.027,-0.015,0.030886890400000002,0.0,0.0,0.0,0.027,-0.015,0.030886890400000002,8.74,2.24,9.0224830285
2020-07-29 19:30:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,8.32,2.22,8.6110858781
2020-07-29 20:00:00,0.013000000000000001,0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,0.002,0.0131529464,7.88,2.2,8.1813446328
2020-07-29 20:30:00,0.021,0.001,0.021023796,0.0,0.0,0.0,0.021,0.001,0.021023796,7.82,2.1,8.0970611953
2020-07-29 21:00:00,0.037,-0.001,0.037013511,0.0,0.0,0.0,0.037,-0.001,0.037013511,7.44,2.06,7.7199222794
2020-07-29 21:30:00,0.053,-0.017,0.0556596802,0.0,0.0,0.0,0.053,-0.017,0.0556596802,7.32,1.94,7.5727141766
2020-07-29 22:00:00,0.045,-0.03,0.054083269100000005,0.0,0.0,0.0,0.045,-0.03,0.054083269100000005,7.06,1.92,7.3164198895
2020-07-29 22:30:00,0.051000000000000004,-0.03,0.059169248800000004,0.0,0.0,0.0,0.051000000000000004,-0.03,0.059169248800000004,6.72,1.8399999999999999,6.9673524383
2020-07-29 23:00:00,0.10200000000000001,-0.044,0.1110855526,0.0,0.0,0.0,0.10200000000000001,-0.044,0.1110855526,6.24,1.72,6.472711951
2020-07-29 23:30:00,0.196,-0.063,0.2058761764,0.0,0.0,0.0,0.196,-0.063,0.2058761764,5.64,1.6800000000000002,5.8848959209
2020-07-30 00:00:00,0.192,-0.068,0.2036860329,0.0,0.0,0.0,0.192,-0.068,0.2036860329,5.46,1.6600000000000001,5.7067679119
2020-07-30 00:30:00,0.202,-0.074,0.21512786900000003,0.0,0.0,0.0,0.202,-0.074,0.21512786900000003,5.24,1.6600000000000001,5.4966535274
2020-07-30 01:00:00,0.23800000000000002,-0.083,0.2520575331,0.0,0.0,0.0,0.23800000000000002,-0.083,0.2520575331,5.02,1.6800000000000002,5.2936565812
2020-07-30 01:30:00,0.296,-0.098,0.3118012187,0.0,0.0,0.0,0.296,-0.098,0.3118012187,4.9,1.6800000000000002,5.18
2020-07-30 02:00:00,0.332,-0.105,0.348208271,0.0,0.0,0.0,0.332,-0.105,0.348208271,4.8,1.6600000000000001,5.0789368966
2020-07-30 02:30:00,0.289,-0.094,0.30390294500000004,0.0,0.0,0.0,0.289,-0.094,0.30390294500000004,4.46,1.48,4.6991488591
2020-07-30 03:00:00,0.293,-0.098,0.3089546892,0.0,0.0,0.0,0.293,-0.098,0.3089546892,4.16,1.44,4.4021812775
2020-07-30 03:30:00,0.358,-0.115,0.3760172868,0.0,0.0,0.0,0.358,-0.115,0.3760172868,4.08,1.48,4.3401382466000005
2020-07-30 04:00:00,0.363,-0.114,0.3804799601,0.0,0.0,0.0,0.363,-0.114,0.3804799601,4.08,1.5,4.3469989648
2020-07-30 04:30:00,0.277,-0.08600000000000001,0.2900431002,0.0,0.0,0.0,0.277,-0.08600000000000001,0.2900431002,4.02,1.3599999999999999,4.2438190348
2020-07-30 05:00:00,0.34900000000000003,-0.10400000000000001,0.36416617090000003,0.0,0.0,0.0,0.34900000000000003,-0.10400000000000001,0.36416617090000003,3.88,1.4,4.1248515125
2020-07-30 05:30:00,0.353,-0.10300000000000001,0.3677200022,0.0,0.0,0.0,0.353,-0.10300000000000001,0.3677200022,3.92,1.52,4.2043786699
2020-07-30 06:00:00,0.317,-0.095,0.33092899540000004,0.0,0.0,0.0,0.317,-0.095,0.33092899540000004,4.12,1.6600000000000001,4.4418464629
2020-07-30 06:30:00,0.256,-0.08600000000000001,0.2700592528,0.0,0.0,0.0,0.256,-0.08600000000000001,0.2700592528,4.7,1.88,5.0620549187
2020-07-30 07:00:00,0.251,-0.085,0.26500188680000003,0.0,0.0,0.0,0.251,-0.085,0.26500188680000003,5.1,2.0,5.4781383699
2020-07-30 07:30:00,0.211,-0.07,0.2223083444,0.0,0.0,0.0,0.211,-0.07,0.2223083444,6.08,2.2800000000000002,6.4934428464
2020-07-30 08:00:00,0.222,-0.074,0.2340085469,0.0,0.0,0.0,0.222,-0.074,0.2340085469,6.36,2.48,6.8264192664
2020-07-30 08:30:00,0.231,-0.066,0.2402436263,0.0,0.0,0.0,0.231,-0.066,0.2402436263,6.52,2.56,7.0045699368
2020-07-30 09:00:00,0.253,-0.073,0.2633210968,0.0,0.0,0.0,0.253,-0.073,0.2633210968,6.5,2.46,6.9499352515
2020-07-30 09:30:00,0.333,-0.08600000000000001,0.34392586410000003,0.0,0.0,0.0,0.333,-0.08600000000000001,0.34392586410000003,6.04,2.38,6.4919950709
2020-07-30 10:00:00,0.358,-0.09,0.36913954,0.0,0.0,0.0,0.358,-0.09,0.36913954,5.68,2.18,6.0839789612
2020-07-30 10:30:00,0.386,-0.092,0.3968122982,0.0,0.0,0.0,0.386,-0.092,0.3968122982,5.3,2.2800000000000002,5.7696100388
2020-07-30 11:00:00,0.446,-0.107,0.4586556442,0.0,0.0,0.0,0.446,-0.107,0.4586556442,5.04,2.36,5.5651774455
2020-07-30 11:30:00,0.48,-0.125,0.49600907250000004,0.0,0.0,0.0,0.48,-0.125,0.49600907250000004,4.54,2.38,5.1260120952
2020-07-30 12:00:00,0.45,-0.12,0.4657252409,0.0,0.0,0.0,0.45,-0.12,0.4657252409,4.9,2.36,5.4387130831
2020-07-30 12:30:00,0.388,-0.099,0.4004310178,0.0,0.0,0.0,0.388,-0.099,0.4004310178,4.7,2.12,5.1560062064
2020-07-30 13:00:00,0.393,-0.109,0.4078357513,0.0,0.0,0.0,0.393,-0.109,0.4078357513,4.4,2.02,4.8415286842
2020-07-30 13:30:00,0.379,-0.108,0.39408755370000004,0.0,0.0,0.0,0.379,-0.108,0.39408755370000004,4.22,1.76,4.5723079511
2020-07-30 14:00:00,0.341,-0.095,0.35398587540000004,0.0,0.0,0.0,0.341,-0.095,0.35398587540000004,4.22,2.08,4.7047635435
2020-07-30 14:30:00,0.329,-0.08700000000000001,0.34030868340000003,0.0,0.0,0.0,0.329,-0.08700000000000001,0.34030868340000003,4.18,2.02,4.6424993269
2020-07-30 15:00:00,0.36,-0.101,0.37389971920000004,0.0,0.0,0.0,0.36,-0.101,0.37389971920000004,4.18,2.08,4.6689185043
2020-07-30 15:30:00,0.358,-0.111,0.3748132869,0.0,0.0,0.0,0.358,-0.111,0.3748132869,4.06,2.08,4.5617978912
2020-07-30 16:00:00,0.373,-0.13,0.3950050633,0.0,0.0,0.0,0.373,-0.13,0.3950050633,4.18,2.16,4.705103612
2020-07-30 16:30:00,0.482,-0.159,0.5075480273,0.0,0.0,0.0,0.482,-0.159,0.5075480273,4.74,2.44,5.3311537213
2020-07-30 17:00:00,0.39,-0.127,0.41015728690000003,0.0,0.0,0.0,0.39,-0.127,0.41015728690000003,5.52,2.52,6.0680145023
2020-07-30 17:30:00,0.418,-0.134,0.43895330050000003,0.0,0.0,0.0,0.418,-0.134,0.43895330050000003,6.1,2.32,6.526285314
2020-07-30 18:00:00,0.371,-0.115,0.3884147268,0.0,0.0,0.0,0.371,-0.115,0.3884147268,6.52,2.42,6.9546243608000005
2020-07-30 18:30:00,0.336,-0.091,0.3481048693,0.0,0.0,0.0,0.336,-0.091,0.3481048693,7.06,2.5,7.4895660755
2020-07-30 19:00:00,0.264,-0.073,0.2739069185,0.0,0.0,0.0,0.264,-0.073,0.2739069185,7.34,2.42,7.728648006
2020-07-30 19:30:00,0.186,-0.054,0.1936801487,0.0,0.0,0.0,0.186,-0.054,0.1936801487,7.52,2.26,7.8522608209
2020-07-30 20:00:00,0.169,-0.049,0.1759602228,0.0,0.0,0.0,0.169,-0.049,0.1759602228,7.52,2.24,7.8465278946
2020-07-30 20:30:00,0.256,-0.07,0.2653978146,0.0,0.0,0.0,0.256,-0.07,0.2653978146,7.08,2.14,7.3963504514
2020-07-30 21:00:00,0.34700000000000003,-0.091,0.3587338847,0.0,0.0,0.0,0.34700000000000003,-0.091,0.3587338847,6.68,2.06,6.9904220187
2020-07-30 21:30:00,0.297,-0.076,0.3065697311,0.0,0.0,0.0,0.297,-0.076,0.3065697311,6.74,2.02,7.036192152
2020-07-30 22:00:00,0.279,-0.068,0.2871671987,0.0,0.0,0.0,0.279,-0.068,0.2871671987,6.76,1.96,7.0384089111
2020-07-30 22:30:00,0.322,-0.08600000000000001,0.3332866634,0.0,0.0,0.0,0.322,-0.08600000000000001,0.3332866634,6.0,1.74,6.2472073761
2020-07-30 23:00:00,0.386,-0.10400000000000001,0.39976493090000004,0.0,0.0,0.0,0.386,-0.10400000000000001,0.39976493090000004,5.46,1.82,5.7553453415
2020-07-30 23:30:00,0.386,-0.106,0.400289895,0.0,0.0,0.0,0.386,-0.106,0.400289895,5.06,1.6800000000000002,5.3316038863
2020-07-31 00:00:00,0.499,-0.155,0.5225188992,0.0,0.0,0.0,0.499,-0.155,0.5225188992,4.5600000000000005,1.8,4.9024075718
2020-07-31 00:30:00,0.482,-0.146,0.5036268460000001,0.0,0.0,0.0,0.482,-0.146,0.5036268460000001,4.38,1.7000000000000002,4.6983401324
2020-07-31 01:00:00,0.399,-0.117,0.4158004329,0.0,0.0,0.0,0.399,-0.117,0.4158004329,4.3,1.56,4.574232176
2020-07-31 01:30:00,0.41400000000000003,-0.121,0.4313200668,0.0,0.0,0.0,0.41400000000000003,-0.121,0.4313200668,4.3,1.6400000000000001,4.6021299417
2020-07-31 02:00:00,0.47700000000000004,-0.146,0.49884366290000004,0.0,0.0,0.0,0.47700000000000004,-0.146,0.49884366290000004,4.2,1.76,4.5538555093
2020-07-31 02:30:00,0.517,-0.154,0.5394487928,0.0,0.0,0.0,0.517,-0.154,0.5394487928,4.14,1.76,4.498577553
2020-07-31 03:00:00,0.556,-0.171,0.5817018136000001,0.0,0.0,0.0,0.556,-0.171,0.5817018136000001,4.04,1.6800000000000002,4.3753856973
2020-07-31 03:30:00,0.462,-0.139,0.482457252,0.0,0.0,0.0,0.462,-0.139,0.482457252,4.2,1.6400000000000001,4.5088357699
2020-07-31 04:00:00,0.41500000000000004,-0.117,0.4311774577,0.0,0.0,0.0,0.41500000000000004,-0.117,0.4311774577,4.04,1.58,4.3379718763
2020-07-31 04:30:00,0.47100000000000003,-0.138,0.4908003667,0.0,0.0,0.0,0.47100000000000003,-0.138,0.4908003667,4.04,1.6400000000000001,4.3601834824
2020-07-31 05:00:00,0.528,-0.161,0.5520009058,0.0,0.0,0.0,0.528,-0.161,0.5520009058,4.04,1.6,4.3452963075
2020-07-31 05:30:00,0.509,-0.152,0.5312108809,0.0,0.0,0.0,0.509,-0.152,0.5312108809,4.26,1.74,4.6016518773
2020-07-31 06:00:00,0.486,-0.153,0.5095144748,0.0,0.0,0.0,0.486,-0.153,0.5095144748,4.6,1.92,4.9846163343
2020-07-31 06:30:00,0.453,-0.138,0.4735535873,0.0,0.0,0.0,0.453,-0.138,0.4735535873,5.08,2.0,5.4595237888
2020-07-31 07:00:00,0.461,-0.136,0.48064227860000003,0.0,0.0,0.0,0.461,-0.136,0.48064227860000003,5.42,2.14,5.8271777045
2020-07-31 07:30:00,0.423,-0.114,0.438092456,0.0,0.0,0.0,0.423,-0.114,0.438092456,6.22,2.64,6.7570703711
2020-07-31 08:00:00,0.34500000000000003,-0.08700000000000001,0.3558005059,0.0,0.0,0.0,0.34500000000000003,-0.08700000000000001,0.3558005059,6.84,2.86,7.4138519003
2020-07-31 08:30:00,0.34900000000000003,-0.107,0.36503424500000003,0.0,0.0,0.0,0.34900000000000003,-0.107,0.36503424500000003,6.9,2.8,7.4464756765
2020-07-31 09:00:00,0.265,-0.073,0.2748708788,0.0,0.0,0.0,0.265,-0.073,0.2748708788,6.98,2.66,7.4696720142
2020-07-31 09:30:00,0.268,-0.081,0.279973213,0.0,0.0,0.0,0.268,-0.081,0.279973213,6.72,2.6,7.2054423875
2020-07-31 10:00:00,0.402,-0.107,0.4159963942,0.0,0.0,0.0,0.402,-0.107,0.4159963942,6.2,2.52,6.6925630367
2020-07-31 10:30:00,0.396,-0.101,0.4086771342,0.0,0.0,0.0,0.396,-0.101,0.4086771342,6.0,2.46,6.4847205028
2020-07-31 11:00:00,0.35000000000000003,-0.084,0.3599388837,0.0,0.0,0.0,0.35000000000000003,-0.084,0.3599388837,5.8,2.4,6.2769419306
2020-07-31 11:30:00,0.324,-0.083,0.33446225500000004,0.0,0.0,0.0,0.324,-0.083,0.33446225500000004,5.8,2.5,6.3158530699
2020-07-31 12:00:00,0.43,-0.11900000000000001,0.44616252640000004,0.0,0.0,0.0,0.43,-0.11900000000000001,0.44616252640000004,5.72,2.68,6.3167080034
2020-07-31 12:30:00,0.422,-0.117,0.4379189423,0.0,0.0,0.0,0.422,-0.117,0.4379189423,5.9,2.7199999999999998,6.4967992119
2020-07-31 13:00:00,0.396,-0.278,0.4838388161,0.0,0.0,0.0,0.396,-0.278,0.4838388161,5.96,2.66,6.5266530473
2020-07-31 13:30:00,0.272,-0.091,0.2868187581,0.0,0.0,0.0,0.272,-0.091,0.2868187581,5.36,2.12,5.7640263705
2020-07-31 14:00:00,0.255,-0.084,0.2684790495,0.0,0.0,0.0,0.255,-0.084,0.2684790495,6.02,2.44,6.4956908793
2020-07-31 14:30:00,0.281,-0.093,0.2959898647,0.0,0.0,0.0,0.281,-0.093,0.2959898647,6.26,2.52,6.7481849412
2020-07-31 15:00:00,0.293,-0.10400000000000001,0.3109099548,0.0,0.0,0.0,0.293,-0.10400000000000001,0.3109099548,6.32,2.52,6.8038812453
2020-07-31 15:30:00,0.203,-0.096,0.2245551157,0.0,0.0,0.0,0.203,-0.096,0.2245551157,6.72,2.54,7.1840100223
2020-07-31 16:00:00,0.266,-0.116,0.2901930392,0.0,0.0,0.0,0.266,-0.116,0.2901930392,6.72,2.7,7.2421267595
2020-07-31 16:30:00,0.251,-0.093,0.2676751763,0.0,0.0,0.0,0.251,-0.093,0.2676751763,7.28,2.7199999999999998,7.7715378144
2020-07-31 17:00:00,0.268,-0.09,0.28270833030000003,0.0,0.0,0.0,0.268,-0.09,0.28270833030000003,7.86,2.7199999999999998,8.3173313028
2020-07-31 17:30:00,0.242,-0.07200000000000001,0.2524836628,0.0,0.0,0.0,0.242,-0.07200000000000001,0.2524836628,7.64,2.36,7.9961990971
2020-07-31 18:00:00,0.129,-0.054,0.1398463442,0.0,0.0,0.0,0.129,-0.054,0.1398463442,7.78,2.44,8.1536494896
2020-07-31 18:30:00,0.16,-0.059000000000000004,0.17053152200000002,0.0,0.0,0.0,0.16,-0.059000000000000004,0.17053152200000002,7.9,2.46,8.2741525246
2020-07-31 19:00:00,0.20600000000000002,-0.07200000000000001,0.21822007240000002,0.0,0.0,0.0,0.20600000000000002,-0.07200000000000001,0.21822007240000002,7.3,2.4,7.6843997814
2020-07-31 19:30:00,0.111,-0.047,0.1205404496,0.0,0.0,0.0,0.111,-0.047,0.1205404496,7.3,2.32,7.6597911199
2020-07-31 20:00:00,0.224,-0.08,0.2378571,0.0,0.0,0.0,0.224,-0.08,0.2378571,6.62,2.1,6.9450989914
2020-07-31 20:30:00,0.188,-0.065,0.19891958170000001,0.0,0.0,0.0,0.188,-0.065,0.19891958170000001,6.42,1.94,6.7067130548
2020-07-31 21:00:00,0.151,-0.062,0.16323296240000001,0.0,0.0,0.0,0.151,-0.062,0.16323296240000001,6.16,1.92,6.4522864165
2020-07-31 21:30:00,0.14300000000000002,-0.055,0.153212271,0.0,0.0,0.0,0.14300000000000002,-0.055,0.153212271,6.14,1.8599999999999999,6.4155436247
2020-07-31 22:00:00,0.137,-0.053,0.14689452,0.0,0.0,0.0,0.137,-0.053,0.14689452,5.98,1.78,6.239294832
2020-07-31 22:30:00,0.073,-0.038,0.0822982381,0.0,0.0,0.0,0.073,-0.038,0.0822982381,6.1,1.74,6.343311438
2020-07-31 23:00:00,0.081,-0.044,0.09217917340000001,0.0,0.0,0.0,0.081,-0.044,0.09217917340000001,5.68,1.6800000000000002,5.9232423553
2020-07-31 23:30:00,0.134,-0.059000000000000004,0.1464137972,0.0,0.0,0.0,0.134,-0.059000000000000004,0.1464137972,5.1,1.6,5.345091206
2020-08-01 00:00:00,0.159,-0.067,0.1725398505,0.0,0.0,0.0,0.159,-0.067,0.1725398505,4.92,1.6,5.1736254213
2020-08-01 00:30:00,0.2,-0.076,0.2139532659,0.0,0.0,0.0,0.2,-0.076,0.2139532659,4.5600000000000005,1.58,4.8259714048
2020-08-01 01:00:00,0.176,-0.069,0.1890423233,0.0,0.0,0.0,0.176,-0.069,0.1890423233,4.22,1.5,4.478660514
2020-08-01 01:30:00,0.134,-0.057,0.1456193668,0.0,0.0,0.0,0.134,-0.057,0.1456193668,4.18,1.38,4.4019086769
2020-08-01 02:00:00,0.115,-0.048,0.1246154084,0.0,0.0,0.0,0.115,-0.048,0.1246154084,4.26,1.32,4.4598206242
2020-08-01 02:30:00,0.067,-0.046,0.08127115110000001,0.0,0.0,0.0,0.067,-0.046,0.08127115110000001,4.32,1.28,4.5056409089
2020-08-01 03:00:00,0.032,-0.029,0.0431856458,0.0,0.0,0.0,0.032,-0.029,0.0431856458,4.32,1.24,4.4944410108
2020-08-01 03:30:00,0.024,-0.022,0.0325576412,0.0,0.0,0.0,0.024,-0.022,0.0325576412,4.36,1.24,4.5329019403
2020-08-01 04:00:00,0.049,-0.036000000000000004,0.0608029605,0.0,0.0,0.0,0.049,-0.036000000000000004,0.0608029605,4.2,1.24,4.3792236755000005
2020-08-01 04:30:00,0.058,-0.042,0.07161005520000001,0.0,0.0,0.0,0.058,-0.042,0.07161005520000001,4.2,1.32,4.4025447187
2020-08-01 05:00:00,0.059000000000000004,-0.039,0.0707248188,0.0,0.0,0.0,0.059000000000000004,-0.039,0.0707248188,4.22,1.24,4.3984088032
2020-08-01 05:30:00,0.045,-0.038,0.0588982173,0.0,0.0,0.0,0.045,-0.038,0.0588982173,4.44,1.3,4.6264024901
2020-08-01 06:00:00,0.032,-0.032,0.045254834,0.0,0.0,0.0,0.032,-0.032,0.045254834,4.74,1.58,4.9963987031
2020-08-01 06:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,5.08,1.6600000000000001,5.3443428034
2020-08-01 07:00:00,0.005,-0.008,0.0094339811,0.0,0.0,0.0,0.005,-0.008,0.0094339811,5.34,1.7000000000000002,5.6040699496
2020-08-01 07:30:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,5.54,1.8599999999999999,5.8439028055
2020-08-01 08:00:00,0.026000000000000002,-0.002,0.0260768096,0.0,0.0,0.0,0.026000000000000002,-0.002,0.0260768096,5.8,1.98,6.1286540121
2020-08-01 08:30:00,0.116,-0.036000000000000004,0.1214578116,0.0,0.0,0.0,0.116,-0.036000000000000004,0.1214578116,6.28,1.98,6.5847399341
2020-08-01 09:00:00,0.122,-0.053,0.1330150367,0.0,0.0,0.0,0.122,-0.053,0.1330150367,6.42,1.98,6.7183926649
2020-08-01 09:30:00,0.115,-0.048,0.1246154084,0.0,0.0,0.0,0.115,-0.048,0.1246154084,6.44,2.02,6.749370341
2020-08-01 10:00:00,0.042,-0.024,0.0483735465,0.0,0.0,0.0,0.042,-0.024,0.0483735465,6.68,1.92,6.9504532226
2020-08-01 10:30:00,0.034,-0.019,0.0389486842,0.0,0.0,0.0,0.034,-0.019,0.0389486842,6.86,1.92,7.1236226739
2020-08-01 11:00:00,0.093,-0.044,0.1028834292,0.0,0.0,0.0,0.093,-0.044,0.1028834292,6.96,2.0,7.2416572689
2020-08-01 11:30:00,0.062,-0.031,0.0693181073,0.0,0.0,0.0,0.062,-0.031,0.0693181073,6.98,1.98,7.2553979905
2020-08-01 12:00:00,0.069,-0.034,0.0769220385,0.0,0.0,0.0,0.069,-0.034,0.0769220385,6.94,1.94,7.2060530112
2020-08-01 12:30:00,0.08700000000000001,-0.032,0.0926984358,0.0,0.0,0.0,0.08700000000000001,-0.032,0.0926984358,6.48,1.88,6.7472068295
2020-08-01 13:00:00,0.109,-0.048,0.1191007976,0.0,0.0,0.0,0.109,-0.048,0.1191007976,6.32,1.92,6.6052100648
2020-08-01 13:30:00,0.149,-0.051000000000000004,0.1574865074,0.0,0.0,0.0,0.149,-0.051000000000000004,0.1574865074,6.06,1.8,6.3216769927
2020-08-01 14:00:00,0.135,-0.042,0.14138246000000002,0.0,0.0,0.0,0.135,-0.042,0.14138246000000002,5.7,1.6400000000000001,5.9312393309
2020-08-01 14:30:00,0.099,-0.043000000000000003,0.1079351657,0.0,0.0,0.0,0.099,-0.043000000000000003,0.1079351657,6.04,1.7000000000000002,6.2746792747
2020-08-01 15:00:00,0.129,-0.053,0.13946325680000002,0.0,0.0,0.0,0.129,-0.053,0.13946325680000002,5.78,1.7000000000000002,6.0248153499
2020-08-01 15:30:00,0.099,-0.05,0.1109098733,0.0,0.0,0.0,0.099,-0.05,0.1109098733,5.74,1.72,5.9921615466
2020-08-01 16:00:00,0.091,-0.055,0.10632967600000001,0.0,0.0,0.0,0.091,-0.055,0.10632967600000001,5.9,1.62,6.1183657949
2020-08-01 16:30:00,0.092,-0.055,0.1071867529,0.0,0.0,0.0,0.092,-0.055,0.1071867529,6.5600000000000005,1.88,6.8240750289
2020-08-01 17:00:00,0.108,-0.057,0.12211879460000001,0.0,0.0,0.0,0.108,-0.057,0.12211879460000001,7.0,2.02,7.2856296914
2020-08-01 17:30:00,0.07100000000000001,-0.04,0.0814923309,0.0,0.0,0.0,0.07100000000000001,-0.04,0.0814923309,7.36,2.16,7.67041068
2020-08-01 18:00:00,0.13,-0.043000000000000003,0.1369269878,0.0,0.0,0.0,0.13,-0.043000000000000003,0.1369269878,7.82,2.24,8.1344944526
2020-08-01 18:30:00,0.08600000000000001,-0.038,0.0940212742,0.0,0.0,0.0,0.08600000000000001,-0.038,0.0940212742,7.68,2.3,8.0170069228
2020-08-01 19:00:00,0.096,-0.048,0.1073312629,0.0,0.0,0.0,0.096,-0.048,0.1073312629,7.72,2.22,8.0328575239
2020-08-01 19:30:00,0.10400000000000001,-0.051000000000000004,0.1158317746,0.0,0.0,0.0,0.10400000000000001,-0.051000000000000004,0.1158317746,7.72,2.22,8.0328575239
2020-08-01 20:00:00,0.127,-0.057,0.139204885,0.0,0.0,0.0,0.127,-0.057,0.139204885,7.18,1.96,7.4427145585
2020-08-01 20:30:00,0.106,-0.051000000000000004,0.1176307783,0.0,0.0,0.0,0.106,-0.051000000000000004,0.1176307783,6.9,1.82,7.1359932735000005
2020-08-01 21:00:00,0.068,-0.042,0.0799249648,0.0,0.0,0.0,0.068,-0.042,0.0799249648,6.68,1.82,6.9234962266
2020-08-01 21:30:00,0.08600000000000001,-0.044,0.0966022774,0.0,0.0,0.0,0.08600000000000001,-0.044,0.0966022774,6.66,1.82,6.9042016193
2020-08-01 22:00:00,0.082,-0.044,0.09305912100000001,0.0,0.0,0.0,0.082,-0.044,0.09305912100000001,6.78,1.88,7.0358226243
2020-08-01 22:30:00,0.066,-0.049,0.0822009732,0.0,0.0,0.0,0.066,-0.049,0.0822009732,6.38,1.76,6.6183079409
2020-08-01 23:00:00,0.046,-0.044,0.0636553219,0.0,0.0,0.0,0.046,-0.044,0.0636553219,5.84,1.6,6.0552126305
2020-08-01 23:30:00,0.033,-0.034,0.047381431,0.0,0.0,0.0,0.033,-0.034,0.047381431,5.62,1.62,5.8488289426
2020-08-02 00:00:00,0.058,-0.041,0.0710281634,0.0,0.0,0.0,0.058,-0.041,0.0710281634,5.14,1.54,5.3657431918
2020-08-02 00:30:00,0.134,-0.055,0.14484819640000002,0.0,0.0,0.0,0.134,-0.055,0.14484819640000002,4.5600000000000005,1.46,4.7880267334
2020-08-02 01:00:00,0.111,-0.049,0.1213342491,0.0,0.0,0.0,0.111,-0.049,0.1213342491,4.48,1.46,4.7118998292
2020-08-02 01:30:00,0.073,-0.04,0.0832406151,0.0,0.0,0.0,0.073,-0.04,0.0832406151,4.64,1.46,4.8642779526
2020-08-02 02:00:00,0.062,-0.032,0.0697710542,0.0,0.0,0.0,0.062,-0.032,0.0697710542,4.54,1.44,4.7628982773
2020-08-02 02:30:00,0.08700000000000001,-0.047,0.0988837702,0.0,0.0,0.0,0.08700000000000001,-0.047,0.0988837702,4.5,1.52,4.7497789422
2020-08-02 03:00:00,0.10200000000000001,-0.053,0.1149478142,0.0,0.0,0.0,0.10200000000000001,-0.053,0.1149478142,4.2,1.42,4.4335538792
2020-08-02 03:30:00,0.121,-0.067,0.13831124320000002,0.0,0.0,0.0,0.121,-0.067,0.13831124320000002,4.08,1.42,4.320046296
2020-08-02 04:00:00,0.122,-0.064,0.1377679208,0.0,0.0,0.0,0.122,-0.064,0.1377679208,4.02,1.32,4.2311700509
2020-08-02 04:30:00,0.115,-0.061,0.1301768028,0.0,0.0,0.0,0.115,-0.061,0.1301768028,3.96,1.26,4.155622697
2020-08-02 05:00:00,0.048,-0.048,0.067882251,0.0,0.0,0.0,0.048,-0.048,0.067882251,4.36,1.32,4.5554363128
2020-08-02 05:30:00,0.034,-0.031,0.0460108683,0.0,0.0,0.0,0.034,-0.031,0.0460108683,4.4,1.3599999999999999,4.6053881487
2020-08-02 06:00:00,0.053,-0.038,0.0652150289,0.0,0.0,0.0,0.053,-0.038,0.0652150289,4.44,1.48,4.680170937
2020-08-02 06:30:00,0.056,-0.04,0.0688186021,0.0,0.0,0.0,0.056,-0.04,0.0688186021,4.86,1.62,5.1228898095
2020-08-02 07:00:00,0.038,-0.032,0.0496789694,0.0,0.0,0.0,0.038,-0.032,0.0496789694,5.26,1.78,5.5530171979
2020-08-02 07:30:00,0.026000000000000002,-0.024,0.035383612,0.0,0.0,0.0,0.026000000000000002,-0.024,0.035383612,5.52,1.88,5.8313634769
2020-08-02 08:00:00,0.026000000000000002,-0.019,0.0322024844,0.0,0.0,0.0,0.026000000000000002,-0.019,0.0322024844,5.5,1.8599999999999999,5.8059968998
2020-08-02 08:30:00,0.053,-0.031,0.0614003257,0.0,0.0,0.0,0.053,-0.031,0.0614003257,5.66,1.6600000000000001,5.8984065645
2020-08-02 09:00:00,0.047,-0.026000000000000002,0.053712196000000004,0.0,0.0,0.0,0.047,-0.026000000000000002,0.053712196000000004,5.74,1.6600000000000001,5.9752154773
2020-08-02 09:30:00,0.088,-0.043000000000000003,0.0979438615,0.0,0.0,0.0,0.088,-0.043000000000000003,0.0979438615,5.78,1.74,6.0362239852
2020-08-02 10:00:00,0.068,-0.026000000000000002,0.0728010989,0.0,0.0,0.0,0.068,-0.026000000000000002,0.0728010989,5.78,1.74,6.0362239852
2020-08-02 10:30:00,0.078,-0.035,0.0854926897,0.0,0.0,0.0,0.078,-0.035,0.0854926897,5.82,1.78,6.0861153456
2020-08-02 11:00:00,0.06,-0.027,0.0657951366,0.0,0.0,0.0,0.06,-0.027,0.0657951366,5.62,1.78,5.8951505494
2020-08-02 11:30:00,0.054,-0.011,0.0551089829,0.0,0.0,0.0,0.054,-0.011,0.0551089829,5.7,1.88,6.0020329889
2020-08-02 12:00:00,0.096,-0.026000000000000002,0.09945853410000001,0.0,0.0,0.0,0.096,-0.026000000000000002,0.09945853410000001,5.84,1.82,6.1170254209
2020-08-02 12:30:00,0.098,-0.032,0.10309219180000001,0.0,0.0,0.0,0.098,-0.032,0.10309219180000001,5.6,1.74,5.8640941329
2020-08-02 13:00:00,0.14100000000000001,-0.052000000000000005,0.1502830662,0.0,0.0,0.0,0.14100000000000001,-0.052000000000000005,0.1502830662,5.3,1.6,5.5362442143
2020-08-02 13:30:00,0.166,-0.048,0.17280046300000002,0.0,0.0,0.0,0.166,-0.048,0.17280046300000002,4.94,1.5,5.1627124654
2020-08-02 14:00:00,0.17,-0.06,0.1802775638,0.0,0.0,0.0,0.17,-0.06,0.1802775638,4.68,1.6600000000000001,4.9656822291000005
2020-08-02 14:30:00,0.20500000000000002,-0.065,0.21505813170000002,0.0,0.0,0.0,0.20500000000000002,-0.065,0.21505813170000002,4.62,1.62,4.8957941133
2020-08-02 15:00:00,0.181,-0.062,0.191324332,0.0,0.0,0.0,0.181,-0.062,0.191324332,4.6,1.6800000000000002,4.8971828636
2020-08-02 15:30:00,0.08600000000000001,-0.056,0.10262553290000001,0.0,0.0,0.0,0.08600000000000001,-0.056,0.10262553290000001,5.38,1.72,5.6482563681
2020-08-02 16:00:00,0.067,-0.063,0.0919673855,0.0,0.0,0.0,0.067,-0.063,0.0919673855,5.64,1.76,5.9082315459
2020-08-02 16:30:00,0.077,-0.054,0.0940478602,0.0,0.0,0.0,0.077,-0.054,0.0940478602,5.62,1.76,5.8891425522
2020-08-02 17:00:00,0.069,-0.045,0.0823771813,0.0,0.0,0.0,0.069,-0.045,0.0823771813,6.2,1.96,6.5024303149
2020-08-02 17:30:00,0.07,-0.029,0.07576938700000001,0.0,0.0,0.0,0.07,-0.029,0.07576938700000001,6.8,2.08,7.1110055548
2020-08-02 18:00:00,0.092,-0.043000000000000003,0.1015529419,0.0,0.0,0.0,0.092,-0.043000000000000003,0.1015529419,7.64,2.2800000000000002,7.9729542831
2020-08-02 18:30:00,0.074,-0.039,0.0836480723,0.0,0.0,0.0,0.074,-0.039,0.0836480723,8.06,2.32,8.3872522318
2020-08-02 19:00:00,0.029,-0.02,0.0352278299,0.0,0.0,0.0,0.029,-0.02,0.0352278299,7.86,2.2,8.1620830675
2020-08-02 19:30:00,0.034,-0.004,0.0342344855,0.0,0.0,0.0,0.034,-0.004,0.0342344855,7.8,2.2,8.1043198357
2020-08-02 20:00:00,0.022,-0.011,0.024596747800000002,0.0,0.0,0.0,0.022,-0.011,0.024596747800000002,7.58,2.12,7.8708830508
2020-08-02 20:30:00,0.019,-0.02,0.027586228400000003,0.0,0.0,0.0,0.019,-0.02,0.027586228400000003,7.42,1.88,7.6544627506000005
2020-08-02 21:00:00,0.029,-0.028,0.0403112887,0.0,0.0,0.0,0.029,-0.028,0.0403112887,7.2,1.82,7.4264661852
2020-08-02 21:30:00,0.013000000000000001,-0.009000000000000001,0.0158113883,0.0,0.0,0.0,0.013000000000000001,-0.009000000000000001,0.0158113883,7.18,1.74,7.3878278269
2020-08-02 22:00:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,6.98,1.6,7.161033445
2020-08-02 22:30:00,0.028,-0.021,0.035,0.0,0.0,0.0,0.028,-0.021,0.035,6.76,1.62,6.9514027361
2020-08-02 23:00:00,0.02,-0.027,0.0336005952,0.0,0.0,0.0,0.02,-0.027,0.0336005952,6.32,1.6800000000000002,6.5394801017
2020-08-02 23:30:00,0.01,-0.006,0.0116619038,0.0,0.0,0.0,0.01,-0.006,0.0116619038,6.04,1.56,6.23820487
2020-08-03 00:00:00,0.005,0.001,0.0050990195,0.0,0.0,0.0,0.005,0.001,0.0050990195,5.72,1.42,5.8936236731000005
2020-08-03 00:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,5.44,1.4,5.6172591181
2020-08-03 01:00:00,0.011,0.005,0.012083046,0.0,0.0,0.0,0.011,0.005,0.012083046,5.22,1.38,5.3993332922
2020-08-03 01:30:00,0.023,0.001,0.0230217289,0.0,0.0,0.0,0.023,0.001,0.0230217289,5.18,1.3599999999999999,5.3555578608
2020-08-03 02:00:00,0.026000000000000002,-0.001,0.0260192237,0.0,0.0,0.0,0.026000000000000002,-0.001,0.0260192237,5.36,1.4,5.5398194916
2020-08-03 02:30:00,0.031,0.001,0.031016124800000003,0.0,0.0,0.0,0.031,0.001,0.031016124800000003,5.4,1.46,5.5938895234
2020-08-03 03:00:00,0.037,0.002,0.037054014600000004,0.0,0.0,0.0,0.037,0.002,0.037054014600000004,5.28,1.4,5.4624536611
2020-08-03 03:30:00,0.037,0.006,0.037483329600000004,0.0,0.0,0.0,0.037,0.006,0.037483329600000004,5.32,1.42,5.5062509932
2020-08-03 04:00:00,0.042,-0.006,0.042426406900000005,0.0,0.0,0.0,0.042,-0.006,0.042426406900000005,5.26,1.4,5.4431241029
2020-08-03 04:30:00,0.029,0.009000000000000001,0.0303644529,0.0,0.0,0.0,0.029,0.009000000000000001,0.0303644529,5.18,1.3,5.3406366662
2020-08-03 05:00:00,0.033,0.003,0.0331360831,0.0,0.0,0.0,0.033,0.003,0.0331360831,5.1,1.26,5.2533417936
2020-08-03 05:30:00,0.036000000000000004,0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,0.005,0.0363455637,5.38,1.46,5.5745851864
2020-08-03 06:00:00,0.033,0.002,0.0330605505,0.0,0.0,0.0,0.033,0.002,0.0330605505,5.66,1.62,5.8872744118
2020-08-03 06:30:00,0.014,0.0,0.014,0.0,0.0,0.0,0.014,0.0,0.014,6.18,1.72,6.4148889312
2020-08-03 07:00:00,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0,0.007,-0.002,0.007280109900000001,6.46,1.8399999999999999,6.7169338243
2020-08-03 07:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,7.14,2.2,7.4712515685
2020-08-03 08:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.4,2.4,7.7794601355
2020-08-03 08:30:00,0.012,0.005,0.013000000000000001,0.0,0.0,0.0,0.012,0.005,0.013000000000000001,7.7,2.52,8.1018763259
2020-08-03 09:00:00,0.012,0.002,0.012165525100000001,0.0,0.0,0.0,0.012,0.002,0.012165525100000001,7.8,2.52,8.1969750518
2020-08-03 09:30:00,0.009000000000000001,0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,0.001,0.0090553851,7.96,2.5,8.3433566387
2020-08-03 10:00:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,7.74,2.42,8.1095006011
2020-08-03 10:30:00,0.018000000000000002,-0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,-0.001,0.0180277564,7.74,2.32,8.0802227692
2020-08-03 11:00:00,0.04,-0.004,0.040199502500000005,0.0,0.0,0.0,0.04,-0.004,0.040199502500000005,7.3,2.22,7.6300982956
