Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 11:30:00,0.089,-0.027,0.0930053762,0.0,0.0,0.0,0.089,-0.027,0.0930053762,6.54,2.22,6.9065186599
2020-08-03 12:00:00,0.14100000000000001,-0.049,0.14927156460000002,0.0,0.0,0.0,0.14100000000000001,-0.049,0.14927156460000002,6.14,2.22,6.5290121764
2020-08-03 12:30:00,0.124,-0.05,0.1337011593,0.0,0.0,0.0,0.124,-0.05,0.1337011593,6.32,2.24,6.7052218457
2020-08-03 13:00:00,0.14100000000000001,-0.06,0.1532351135,0.0,0.0,0.0,0.14100000000000001,-0.06,0.1532351135,6.2,2.22,6.5854688519
2020-08-03 13:30:00,0.11900000000000001,-0.056,0.13151805960000001,0.0,0.0,0.0,0.11900000000000001,-0.056,0.13151805960000001,5.4,1.8599999999999999,5.7113571067
2020-08-03 14:00:00,0.121,-0.056,0.1333304166,0.0,0.0,0.0,0.121,-0.056,0.1333304166,5.5600000000000005,2.22,5.9868188548
2020-08-03 14:30:00,0.112,-0.052000000000000005,0.1234827923,0.0,0.0,0.0,0.112,-0.052000000000000005,0.1234827923,5.36,2.14,5.7714123055
2020-08-03 15:00:00,0.101,-0.047,0.1114001795,0.0,0.0,0.0,0.101,-0.047,0.1114001795,5.16,1.96,5.5197101373
2020-08-03 15:30:00,0.094,-0.047,0.10509519490000001,0.0,0.0,0.0,0.094,-0.047,0.10509519490000001,5.08,1.92,5.4307273914
2020-08-03 16:00:00,0.08600000000000001,-0.048,0.09848857800000001,0.0,0.0,0.0,0.08600000000000001,-0.048,0.09848857800000001,5.72,2.16,6.1142456607
2020-08-03 16:30:00,0.068,-0.04,0.0788923317,0.0,0.0,0.0,0.068,-0.04,0.0788923317,6.02,2.18,6.4025619872
2020-08-03 17:00:00,0.076,-0.039,0.08542247950000001,0.0,0.0,0.0,0.076,-0.039,0.08542247950000001,6.32,2.18,6.6854169653
2020-08-03 17:30:00,0.052000000000000005,-0.043000000000000003,0.0674759216,0.0,0.0,0.0,0.052000000000000005,-0.043000000000000003,0.0674759216,6.6,2.0,6.8963758598
2020-08-03 18:00:00,0.04,-0.035,0.0531507291,0.0,0.0,0.0,0.04,-0.035,0.0531507291,7.2,2.2,7.5286120899
2020-08-03 18:30:00,0.04,-0.034,0.052497619,0.0,0.0,0.0,0.04,-0.034,0.052497619,7.7,2.26,8.0248115243
2020-08-03 19:00:00,0.019,-0.023,0.029832867800000003,0.0,0.0,0.0,0.019,-0.023,0.029832867800000003,7.92,2.26,8.2361398725
2020-08-03 19:30:00,0.01,-0.001,0.0100498756,0.0,0.0,0.0,0.01,-0.001,0.0100498756,7.82,2.18,8.1181771353
2020-08-03 20:00:00,0.007,-0.007,0.0098994949,0.0,0.0,0.0,0.007,-0.007,0.0098994949,7.62,2.1,7.9040748984
2020-08-03 20:30:00,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0,0.006,-0.005,0.007810249700000001,7.52,2.04,7.7917905516
2020-08-03 21:00:00,0.008,-0.002,0.0082462113,0.0,0.0,0.0,0.008,-0.002,0.0082462113,7.24,1.8599999999999999,7.4751053504
2020-08-03 21:30:00,0.018000000000000002,-0.003,0.0182482876,0.0,0.0,0.0,0.018000000000000002,-0.003,0.0182482876,7.32,1.88,7.5575657457
2020-08-03 22:00:00,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0,0.021,-0.002,0.021095023100000002,7.26,1.8,7.4798128319
2020-08-03 22:30:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,7.06,1.7000000000000002,7.2617904128
2020-08-03 23:00:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,6.46,1.54,6.6410240174
2020-08-03 23:30:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,6.1,1.54,6.2913909432
2020-08-04 00:00:00,0.004,-0.013000000000000001,0.0136014705,0.0,0.0,0.0,0.004,-0.013000000000000001,0.0136014705,5.74,1.52,5.9378447268
2020-08-04 00:30:00,0.007,-0.005,0.0086023253,0.0,0.0,0.0,0.007,-0.005,0.0086023253,5.42,1.38,5.592924101
2020-08-04 01:00:00,0.01,-0.002,0.010198039,0.0,0.0,0.0,0.01,-0.002,0.010198039,5.36,1.44,5.5500630627
2020-08-04 01:30:00,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0,0.009000000000000001,0.0,0.009000000000000001,5.32,1.4,5.5011271572
2020-08-04 02:00:00,0.011,-0.014,0.0178044938,0.0,0.0,0.0,0.011,-0.014,0.0178044938,5.26,1.3599999999999999,5.4329734032
2020-08-04 02:30:00,0.046,-0.005,0.0462709412,0.0,0.0,0.0,0.046,-0.005,0.0462709412,5.28,1.42,5.4676137391
2020-08-04 03:00:00,0.062,-0.032,0.0697710542,0.0,0.0,0.0,0.062,-0.032,0.0697710542,5.24,1.5,5.4504678698
2020-08-04 03:30:00,0.051000000000000004,-0.036000000000000004,0.0624259561,0.0,0.0,0.0,0.051000000000000004,-0.036000000000000004,0.0624259561,5.24,1.44,5.4342616794
2020-08-04 04:00:00,0.042,-0.034,0.0540370243,0.0,0.0,0.0,0.042,-0.034,0.0540370243,5.2,1.46,5.4010739673
2020-08-04 04:30:00,0.07,-0.042,0.0816333265,0.0,0.0,0.0,0.07,-0.042,0.0816333265,4.96,1.3599999999999999,5.1430730113
2020-08-04 05:00:00,0.109,-0.053,0.12120231020000001,0.0,0.0,0.0,0.109,-0.053,0.12120231020000001,5.04,1.34,5.2150934795
2020-08-04 05:30:00,0.158,-0.065,0.1708478856,0.0,0.0,0.0,0.158,-0.065,0.1708478856,5.08,1.3599999999999999,5.2588972228
2020-08-04 06:00:00,0.137,-0.058,0.1487716371,0.0,0.0,0.0,0.137,-0.058,0.1487716371,5.34,1.58,5.5688418904
2020-08-04 06:30:00,0.128,-0.05,0.13741906710000001,0.0,0.0,0.0,0.128,-0.05,0.13741906710000001,5.98,1.76,6.2336185318
2020-08-04 07:00:00,0.159,-0.065,0.1717731062,0.0,0.0,0.0,0.159,-0.065,0.1717731062,6.28,2.06,6.6092359619
2020-08-04 07:30:00,0.221,-0.08600000000000001,0.2371434165,0.0,0.0,0.0,0.221,-0.08600000000000001,0.2371434165,6.86,2.4,7.2677094053
2020-08-04 08:00:00,0.20800000000000002,-0.074,0.22077137500000002,0.0,0.0,0.0,0.20800000000000002,-0.074,0.22077137500000002,7.48,2.6,7.9189898346
2020-08-04 08:30:00,0.272,-0.081,0.2838045102,0.0,0.0,0.0,0.272,-0.081,0.2838045102,7.34,2.48,7.7476448034
2020-08-04 09:00:00,0.281,-0.09,0.2950610106,0.0,0.0,0.0,0.281,-0.09,0.2950610106,7.38,2.52,7.7983844481
2020-08-04 09:30:00,0.432,-0.125,0.4497210246,0.0,0.0,0.0,0.432,-0.125,0.4497210246,6.92,2.4,7.3243702801
2020-08-04 10:00:00,0.539,-0.154,0.5605684615000001,0.0,0.0,0.0,0.539,-0.154,0.5605684615000001,6.92,2.56,7.3783466983
2020-08-04 10:30:00,0.458,-0.125,0.47475151400000004,0.0,0.0,0.0,0.458,-0.125,0.47475151400000004,7.3,2.58,7.7425060542
2020-08-04 11:00:00,0.526,-0.15,0.5469698346,0.0,0.0,0.0,0.526,-0.15,0.5469698346,6.76,2.48,7.2005555341
2020-08-04 11:30:00,0.554,-0.166,0.5783355427,0.0,0.0,0.0,0.554,-0.166,0.5783355427,6.68,2.48,7.125503491
2020-08-04 12:00:00,0.529,-0.152,0.5504043968,0.0,0.0,0.0,0.529,-0.152,0.5504043968,6.84,2.54,7.2963826654
2020-08-04 12:30:00,0.559,-0.159,0.5811729519000001,0.0,0.0,0.0,0.559,-0.159,0.5811729519000001,6.98,2.58,7.4415589765
2020-08-04 13:00:00,0.58,-0.17,0.6044005295,0.0,0.0,0.0,0.58,-0.17,0.6044005295,6.78,2.54,7.2401657440000005
2020-08-04 13:30:00,0.607,-0.181,0.6334113987000001,0.0,0.0,0.0,0.607,-0.181,0.6334113987000001,5.96,2.22,6.3600314465
2020-08-04 14:00:00,0.6930000000000001,-0.214,0.7252895973,0.0,0.0,0.0,0.6930000000000001,-0.214,0.7252895973,6.22,2.64,6.7570703711
2020-08-04 14:30:00,0.672,-0.20500000000000002,0.7025731279,0.0,0.0,0.0,0.672,-0.20500000000000002,0.7025731279,6.22,2.64,6.7570703711
2020-08-04 15:00:00,0.626,-0.196,0.6559664626,0.0,0.0,0.0,0.626,-0.196,0.6559664626,6.26,2.66,6.8017056684
2020-08-04 15:30:00,0.657,-0.217,0.6919089535,0.0,0.0,0.0,0.657,-0.217,0.6919089535,6.32,2.66,6.8569672597
2020-08-04 16:00:00,0.64,-0.216,0.6754672457,0.0,0.0,0.0,0.64,-0.216,0.6754672457,6.52,2.7,7.0569398467
2020-08-04 16:30:00,0.65,-0.216,0.6849496332,0.0,0.0,0.0,0.65,-0.216,0.6849496332,6.66,2.7,7.18648732
2020-08-04 17:00:00,0.656,-0.212,0.6894055410000001,0.0,0.0,0.0,0.656,-0.212,0.6894055410000001,7.18,2.64,7.6499673202
2020-08-04 17:30:00,0.645,-0.199,0.6750007407,0.0,0.0,0.0,0.645,-0.199,0.6750007407,7.24,2.54,7.6726266689
2020-08-04 18:00:00,0.655,-0.203,0.6857361008,0.0,0.0,0.0,0.655,-0.203,0.6857361008,7.62,2.7,8.0842068257
2020-08-04 18:30:00,0.663,-0.197,0.6916487548,0.0,0.0,0.0,0.663,-0.197,0.6916487548,7.5600000000000005,2.66,8.0143121976
2020-08-04 19:00:00,0.654,-0.196,0.682738603,0.0,0.0,0.0,0.654,-0.196,0.682738603,7.46,2.66,7.9200505049
2020-08-04 19:30:00,0.631,-0.186,0.6578426864,0.0,0.0,0.0,0.631,-0.186,0.6578426864,7.3,2.58,7.7425060542
2020-08-04 20:00:00,0.5760000000000001,-0.165,0.5991669217000001,0.0,0.0,0.0,0.5760000000000001,-0.165,0.5991669217000001,6.92,2.38,7.3178412117
2020-08-04 20:30:00,0.596,-0.177,0.6217274322,0.0,0.0,0.0,0.596,-0.177,0.6217274322,6.28,2.22,6.6608407878
2020-08-04 21:00:00,0.593,-0.176,0.6185668921,0.0,0.0,0.0,0.593,-0.176,0.6185668921,6.14,2.2,6.5222388794
2020-08-04 21:30:00,0.592,-0.17500000000000002,0.6173240640000001,0.0,0.0,0.0,0.592,-0.17500000000000002,0.6173240640000001,5.82,2.1,6.1872772687
2020-08-04 22:00:00,0.533,-0.157,0.5556419711,0.0,0.0,0.0,0.533,-0.157,0.5556419711,5.54,1.9,5.8567567817
2020-08-04 22:30:00,0.581,-0.171,0.6056418083,0.0,0.0,0.0,0.581,-0.171,0.6056418083,5.28,1.8,5.5783868636000005
2020-08-04 23:00:00,0.66,-0.198,0.6890602296,0.0,0.0,0.0,0.66,-0.198,0.6890602296,4.6,1.76,4.9252005035
2020-08-04 23:30:00,0.642,-0.19,0.6695252049,0.0,0.0,0.0,0.642,-0.19,0.6695252049,4.04,1.62,4.3527003113
2020-08-05 00:00:00,0.583,-0.169,0.6070008237,0.0,0.0,0.0,0.583,-0.169,0.6070008237,3.84,1.56,4.1447798494
2020-08-05 00:30:00,0.633,-0.19,0.6609001437,0.0,0.0,0.0,0.633,-0.19,0.6609001437,3.58,1.56,3.905124838
2020-08-05 01:00:00,0.673,-0.20800000000000002,0.7044096819,0.0,0.0,0.0,0.673,-0.20800000000000002,0.7044096819,3.12,1.5,3.4618492168
2020-08-05 01:30:00,0.673,-0.20600000000000002,0.7038217104000001,0.0,0.0,0.0,0.673,-0.20600000000000002,0.7038217104000001,3.14,1.52,3.4885527085
2020-08-05 02:00:00,0.579,-0.17200000000000001,0.6040074503,0.0,0.0,0.0,0.579,-0.17200000000000001,0.6040074503,3.38,1.46,3.6818473624
2020-08-05 02:30:00,0.614,-0.19,0.6427254468,0.0,0.0,0.0,0.614,-0.19,0.6427254468,3.38,1.48,3.689823844
2020-08-05 03:00:00,0.654,-0.20500000000000002,0.6853765388,0.0,0.0,0.0,0.654,-0.20500000000000002,0.6853765388,3.34,1.6,3.7034578437
2020-08-05 03:30:00,0.61,-0.188,0.6383134026,0.0,0.0,0.0,0.61,-0.188,0.6383134026,3.5,1.56,3.8319185795
2020-08-05 04:00:00,0.606,-0.185,0.6336095012,0.0,0.0,0.0,0.606,-0.185,0.6336095012,3.5,1.6,3.848376281
2020-08-05 04:30:00,0.594,-0.187,0.6227399136,0.0,0.0,0.0,0.594,-0.187,0.6227399136,3.64,1.58,3.968122982
2020-08-05 05:00:00,0.588,-0.183,0.6158189669,0.0,0.0,0.0,0.588,-0.183,0.6158189669,3.58,1.48,3.873861123
2020-08-05 05:30:00,0.623,-0.201,0.6546220283,0.0,0.0,0.0,0.623,-0.201,0.6546220283,4.16,1.74,4.5092349684
2020-08-05 06:00:00,0.586,-0.191,0.6163416260000001,0.0,0.0,0.0,0.586,-0.191,0.6163416260000001,4.6,1.94,4.9923541541
2020-08-05 06:30:00,0.56,-0.181,0.588524426,0.0,0.0,0.0,0.56,-0.181,0.588524426,5.08,2.0,5.4595237888
2020-08-05 07:00:00,0.621,-0.2,0.6524116798,0.0,0.0,0.0,0.621,-0.2,0.6524116798,5.0,2.22,5.4706855146
2020-08-05 07:30:00,0.635,-0.2,0.6657514551,0.0,0.0,0.0,0.635,-0.2,0.6657514551,5.66,2.5,6.1875358585
2020-08-05 08:00:00,0.624,-0.19,0.6522852137,0.0,0.0,0.0,0.624,-0.19,0.6522852137,6.26,2.8200000000000003,6.8658575575
2020-08-05 08:30:00,0.634,-0.193,0.6627254333,0.0,0.0,0.0,0.634,-0.193,0.6627254333,6.62,2.84,7.2034713854
2020-08-05 09:00:00,0.507,-0.149,0.5284411036000001,0.0,0.0,0.0,0.507,-0.149,0.5284411036000001,7.16,2.7800000000000002,7.6807551712
2020-08-05 09:30:00,0.544,-0.154,0.5653777498,0.0,0.0,0.0,0.544,-0.154,0.5653777498,7.18,2.7,7.6708800017000005
2020-08-05 10:00:00,0.5750000000000001,-0.168,0.5990400654,0.0,0.0,0.0,0.5750000000000001,-0.168,0.5990400654,7.06,2.7,7.5586771329
2020-08-05 10:30:00,0.611,-0.178,0.6364000314,0.0,0.0,0.0,0.611,-0.178,0.6364000314,7.06,2.74,7.5730575067
2020-08-05 11:00:00,0.559,-0.165,0.582843032,0.0,0.0,0.0,0.559,-0.165,0.582843032,6.98,2.6,7.4485166308
2020-08-05 11:30:00,0.498,-0.156,0.5218620507,0.0,0.0,0.0,0.498,-0.156,0.5218620507,6.52,2.6,7.0192877132
2020-08-05 12:00:00,0.505,-0.165,0.5312720584,0.0,0.0,0.0,0.505,-0.165,0.5312720584,6.7,2.88,7.2927635365
2020-08-05 12:30:00,0.51,-0.164,0.5357200762000001,0.0,0.0,0.0,0.51,-0.164,0.5357200762000001,7.28,2.74,7.7785602781000005
2020-08-05 13:00:00,0.502,-0.163,0.5278001516,0.0,0.0,0.0,0.502,-0.163,0.5278001516,6.98,2.66,7.4696720142
2020-08-05 13:30:00,0.506,-0.161,0.5309962335,0.0,0.0,0.0,0.506,-0.161,0.5309962335,6.46,2.3,6.8572297614
2020-08-05 14:00:00,0.51,-0.162,0.5351112034000001,0.0,0.0,0.0,0.51,-0.162,0.5351112034000001,6.82,2.62,7.3059427865
2020-08-05 14:30:00,0.525,-0.17400000000000002,0.5530831764,0.0,0.0,0.0,0.525,-0.17400000000000002,0.5530831764,6.68,2.64,7.1827571308
2020-08-05 15:00:00,0.675,-0.21,0.7069123001000001,0.0,0.0,0.0,0.675,-0.21,0.7069123001000001,6.5,2.7,7.0384657419
2020-08-05 15:30:00,0.678,-0.219,0.7124921052000001,0.0,0.0,0.0,0.678,-0.219,0.7124921052000001,6.52,2.8,7.0958015756
2020-08-05 16:00:00,0.681,-0.232,0.7194338052,0.0,0.0,0.0,0.681,-0.232,0.7194338052,6.2,2.86,6.8278547143
2020-08-05 16:30:00,0.642,-0.209,0.6751629433,0.0,0.0,0.0,0.642,-0.209,0.6751629433,6.8,2.9,7.3925638313
2020-08-05 17:00:00,0.614,-0.189,0.6424305410000001,0.0,0.0,0.0,0.614,-0.189,0.6424305410000001,7.6,2.84,8.1132977266
2020-08-05 17:30:00,0.562,-0.162,0.5848828943000001,0.0,0.0,0.0,0.562,-0.162,0.5848828943000001,7.7,2.56,8.1144069407
2020-08-05 18:00:00,0.447,-0.124,0.4638803725,0.0,0.0,0.0,0.447,-0.124,0.4638803725,8.08,2.48,8.4520293421
2020-08-05 18:30:00,0.438,-0.116,0.45310043040000003,0.0,0.0,0.0,0.438,-0.116,0.45310043040000003,8.0,2.56,8.399619039
2020-08-05 19:00:00,0.509,-0.14,0.5279024531000001,0.0,0.0,0.0,0.509,-0.14,0.5279024531000001,7.92,2.52,8.311245394
2020-08-05 19:30:00,0.385,-0.098,0.3972769815,0.0,0.0,0.0,0.385,-0.098,0.3972769815,7.82,2.2800000000000002,8.1456000393
2020-08-05 20:00:00,0.278,-0.073,0.2874247728,0.0,0.0,0.0,0.278,-0.073,0.2874247728,7.76,2.24,8.0768310617
2020-08-05 20:30:00,0.23900000000000002,-0.07200000000000001,0.24960969530000002,0.0,0.0,0.0,0.23900000000000002,-0.07200000000000001,0.24960969530000002,7.62,2.22,7.9368003629
2020-08-05 21:00:00,0.203,-0.067,0.21377090540000002,0.0,0.0,0.0,0.203,-0.067,0.21377090540000002,7.48,2.12,7.7746253929
2020-08-05 21:30:00,0.14,-0.054,0.1500533239,0.0,0.0,0.0,0.14,-0.054,0.1500533239,7.46,1.96,7.7131835191
2020-08-05 22:00:00,0.1,-0.047,0.1104943437,0.0,0.0,0.0,0.1,-0.047,0.1104943437,7.16,1.8399999999999999,7.3926449935
2020-08-05 22:30:00,0.063,-0.035,0.072069411,0.0,0.0,0.0,0.063,-0.035,0.072069411,6.8,1.72,7.0141571126
2020-08-05 23:00:00,0.056,-0.032,0.06449806200000001,0.0,0.0,0.0,0.056,-0.032,0.06449806200000001,6.54,1.72,6.7623960251
2020-08-05 23:30:00,0.067,-0.036000000000000004,0.0760591875,0.0,0.0,0.0,0.067,-0.036000000000000004,0.0760591875,6.14,1.6600000000000001,6.3604402363
2020-08-06 00:00:00,0.058,-0.037,0.0687968023,0.0,0.0,0.0,0.058,-0.037,0.0687968023,5.92,1.62,6.137654275
2020-08-06 00:30:00,0.023,-0.016,0.0280178515,0.0,0.0,0.0,0.023,-0.016,0.0280178515,5.78,1.58,5.9920614149
2020-08-06 01:00:00,0.024,-0.002,0.0240831892,0.0,0.0,0.0,0.024,-0.002,0.0240831892,5.34,1.44,5.5307504012
2020-08-06 01:30:00,0.04,-0.013000000000000001,0.0420594817,0.0,0.0,0.0,0.04,-0.013000000000000001,0.0420594817,5.44,1.42,5.6222771187
2020-08-06 02:00:00,0.043000000000000003,-0.031,0.0530094331,0.0,0.0,0.0,0.043000000000000003,-0.031,0.0530094331,5.52,1.52,5.7254519472
2020-08-06 02:30:00,0.047,-0.031,0.056302753000000004,0.0,0.0,0.0,0.047,-0.031,0.056302753000000004,5.58,1.48,5.7729368609
2020-08-06 03:00:00,0.045,-0.03,0.054083269100000005,0.0,0.0,0.0,0.045,-0.03,0.054083269100000005,5.46,1.48,5.6570310234
2020-08-06 03:30:00,0.048,-0.034,0.0588217647,0.0,0.0,0.0,0.048,-0.034,0.0588217647,5.26,1.44,5.453549303
2020-08-06 04:00:00,0.039,-0.019,0.043382023900000004,0.0,0.0,0.0,0.039,-0.019,0.043382023900000004,4.86,1.28,5.0257337773
2020-08-06 04:30:00,0.022,-0.009000000000000001,0.0237697286,0.0,0.0,0.0,0.022,-0.009000000000000001,0.0237697286,4.72,1.2,4.8701540017
2020-08-06 05:00:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,4.82,1.22,4.972001609
2020-08-06 05:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,4.98,1.28,5.1418673651
2020-08-06 06:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,5.3,1.46,5.4974175756
2020-08-06 06:30:00,0.01,-0.002,0.010198039,0.0,0.0,0.0,0.01,-0.002,0.010198039,5.82,1.58,6.0306550225
2020-08-06 07:00:00,0.043000000000000003,-0.022,0.0483011387,0.0,0.0,0.0,0.043000000000000003,-0.022,0.0483011387,6.1,1.94,6.4010624118
2020-08-06 07:30:00,0.06,-0.041,0.07267048920000001,0.0,0.0,0.0,0.06,-0.041,0.07267048920000001,6.7,2.32,7.0903032375
2020-08-06 08:00:00,0.076,-0.042,0.0868331734,0.0,0.0,0.0,0.076,-0.042,0.0868331734,7.04,2.68,7.5328613421
2020-08-06 08:30:00,0.075,-0.046,0.08798295290000001,0.0,0.0,0.0,0.075,-0.046,0.08798295290000001,7.26,2.66,7.7319596481
2020-08-06 09:00:00,0.105,-0.049,0.11587061750000001,0.0,0.0,0.0,0.105,-0.049,0.11587061750000001,7.28,2.58,7.7236519859
2020-08-06 09:30:00,0.069,-0.039,0.07925906890000001,0.0,0.0,0.0,0.069,-0.039,0.07925906890000001,7.0,2.42,7.4065106494
2020-08-06 10:00:00,0.114,-0.047,0.12330855610000001,0.0,0.0,0.0,0.114,-0.047,0.12330855610000001,7.04,2.56,7.4910079429
2020-08-06 10:30:00,0.187,-0.063,0.1973271395,0.0,0.0,0.0,0.187,-0.063,0.1973271395,6.78,2.42,7.1989443671
2020-08-06 11:00:00,0.167,-0.062,0.1781375873,0.0,0.0,0.0,0.167,-0.062,0.1781375873,6.68,2.42,7.1048434184
2020-08-06 11:30:00,0.20500000000000002,-0.06,0.2136000936,0.0,0.0,0.0,0.20500000000000002,-0.06,0.2136000936,6.42,2.36,6.8400292397
2020-08-06 12:00:00,0.259,-0.073,0.2690910627,0.0,0.0,0.0,0.259,-0.073,0.2690910627,6.18,2.42,6.6369269997
2020-08-06 12:30:00,0.255,-0.07,0.2644333564,0.0,0.0,0.0,0.255,-0.07,0.2644333564,6.1,2.5,6.5924198895
2020-08-06 13:00:00,0.28300000000000003,-0.084,0.29520331980000003,0.0,0.0,0.0,0.28300000000000003,-0.084,0.29520331980000003,6.02,2.44,6.4956908793
2020-08-06 13:30:00,0.245,-0.07100000000000001,0.2550803795,0.0,0.0,0.0,0.245,-0.07100000000000001,0.2550803795,5.38,2.0,5.7397212476
2020-08-06 14:00:00,0.214,-0.067,0.2242431716,0.0,0.0,0.0,0.214,-0.067,0.2242431716,5.42,2.2800000000000002,5.8800340134999995
2020-08-06 14:30:00,0.188,-0.061,0.1976486782,0.0,0.0,0.0,0.188,-0.061,0.1976486782,5.54,2.3,5.9984664707
2020-08-06 15:00:00,0.178,-0.063,0.1888200201,0.0,0.0,0.0,0.178,-0.063,0.1888200201,5.5,2.3,5.9615434243
2020-08-06 15:30:00,0.148,-0.075,0.1659186548,0.0,0.0,0.0,0.148,-0.075,0.1659186548,5.82,2.38,6.2878295142
2020-08-06 16:00:00,0.10200000000000001,-0.064,0.12041594580000001,0.0,0.0,0.0,0.10200000000000001,-0.064,0.12041594580000001,5.88,2.38,6.3434060252
2020-08-06 16:30:00,0.051000000000000004,-0.038,0.0636003145,0.0,0.0,0.0,0.051000000000000004,-0.038,0.0636003145,6.5,2.42,6.9358777383
2020-08-06 17:00:00,0.036000000000000004,-0.027,0.045,0.0,0.0,0.0,0.036000000000000004,-0.027,0.045,6.96,2.54,7.4089945337
2020-08-06 17:30:00,0.082,-0.05,0.0960416576,0.0,0.0,0.0,0.082,-0.05,0.0960416576,7.04,2.32,7.4124220063
2020-08-06 18:00:00,0.043000000000000003,-0.03,0.052430906900000004,0.0,0.0,0.0,0.043000000000000003,-0.03,0.052430906900000004,7.42,2.34,7.780231359
2020-08-06 18:30:00,0.044,-0.031,0.0538237866,0.0,0.0,0.0,0.044,-0.031,0.0538237866,7.5600000000000005,2.2800000000000002,7.8963282607
2020-08-06 19:00:00,0.037,-0.027,0.04580393,0.0,0.0,0.0,0.037,-0.027,0.04580393,7.74,2.16,8.0357451428
2020-08-06 19:30:00,0.027,-0.019,0.033015148,0.0,0.0,0.0,0.027,-0.019,0.033015148,7.44,2.08,7.7252831663
2020-08-06 20:00:00,0.029,-0.031,0.042449970600000005,0.0,0.0,0.0,0.029,-0.031,0.042449970600000005,7.48,2.18,7.7912001643
2020-08-06 20:30:00,0.024,-0.031,0.0392045916,0.0,0.0,0.0,0.024,-0.031,0.0392045916,7.3,2.18,7.6185562937
2020-08-06 21:00:00,0.031,-0.028,0.0417731971,0.0,0.0,0.0,0.031,-0.028,0.0417731971,7.04,2.12,7.3522785584
2020-08-06 21:30:00,0.033,-0.028,0.04327817,0.0,0.0,0.0,0.033,-0.028,0.04327817,6.98,1.94,7.2445841841
2020-08-06 22:00:00,0.031,-0.001,0.031016124800000003,0.0,0.0,0.0,0.031,-0.001,0.031016124800000003,6.78,1.82,7.02002849
2020-08-06 22:30:00,0.03,-0.001,0.030016662000000003,0.0,0.0,0.0,0.03,-0.001,0.030016662000000003,6.68,1.72,6.8978837334000005
2020-08-06 23:00:00,0.048,-0.009000000000000001,0.0488364618,0.0,0.0,0.0,0.048,-0.009000000000000001,0.0488364618,6.0,1.5,6.1846584384
2020-08-06 23:30:00,0.10400000000000001,-0.051000000000000004,0.1158317746,0.0,0.0,0.0,0.10400000000000001,-0.051000000000000004,0.1158317746,5.86,1.7000000000000002,6.1016063459
2020-08-07 00:00:00,0.117,-0.052000000000000005,0.1280351514,0.0,0.0,0.0,0.117,-0.052000000000000005,0.1280351514,5.54,1.62,5.772001386
2020-08-07 00:30:00,0.161,-0.075,0.1776119365,0.0,0.0,0.0,0.161,-0.075,0.1776119365,5.32,1.56,5.544005772
2020-08-07 01:00:00,0.231,-0.092,0.2486463352,0.0,0.0,0.0,0.231,-0.092,0.2486463352,5.08,1.58,5.3200375939
2020-08-07 01:30:00,0.245,-0.098,0.2638730755,0.0,0.0,0.0,0.245,-0.098,0.2638730755,4.76,1.56,5.0091116977
2020-08-07 02:00:00,0.224,-0.084,0.23923210490000002,0.0,0.0,0.0,0.224,-0.084,0.23923210490000002,5.1,1.6400000000000001,5.3572007616
2020-08-07 02:30:00,0.203,-0.08600000000000001,0.2204654168,0.0,0.0,0.0,0.203,-0.08600000000000001,0.2204654168,5.18,1.62,5.4274119062
2020-08-07 03:00:00,0.225,-0.094,0.243846263,0.0,0.0,0.0,0.225,-0.094,0.243846263,4.96,1.58,5.2055739357
2020-08-07 03:30:00,0.221,-0.082,0.23572229420000002,0.0,0.0,0.0,0.221,-0.082,0.23572229420000002,4.94,1.56,5.1804632997
2020-08-07 04:00:00,0.196,-0.067,0.2071352215,0.0,0.0,0.0,0.196,-0.067,0.2071352215,4.94,1.56,5.1804632997
2020-08-07 04:30:00,0.162,-0.07200000000000001,0.17727944040000002,0.0,0.0,0.0,0.162,-0.07200000000000001,0.17727944040000002,4.94,1.5,5.1627124654
2020-08-07 05:00:00,0.116,-0.051000000000000004,0.1267162184,0.0,0.0,0.0,0.116,-0.051000000000000004,0.1267162184,5.18,1.46,5.3818212531
2020-08-07 05:30:00,0.11900000000000001,-0.047,0.1279453008,0.0,0.0,0.0,0.11900000000000001,-0.047,0.1279453008,5.44,1.54,5.6537774983
2020-08-07 06:00:00,0.107,-0.043000000000000003,0.1153169545,0.0,0.0,0.0,0.107,-0.043000000000000003,0.1153169545,5.88,1.76,6.1377520315
2020-08-07 06:30:00,0.12,-0.055,0.1320037878,0.0,0.0,0.0,0.12,-0.055,0.1320037878,6.22,1.9,6.5037220113
2020-08-07 07:00:00,0.117,-0.043000000000000003,0.12465151420000001,0.0,0.0,0.0,0.117,-0.043000000000000003,0.12465151420000001,6.52,2.0,6.8198533709
2020-08-07 07:30:00,0.07,-0.028,0.0753923073,0.0,0.0,0.0,0.07,-0.028,0.0753923073,7.12,2.4,7.51361431
2020-08-07 08:00:00,0.094,-0.037,0.10101979999999999,0.0,0.0,0.0,0.094,-0.037,0.10101979999999999,7.42,2.54,7.8427036155
2020-08-07 08:30:00,0.117,-0.064,0.1333604139,0.0,0.0,0.0,0.117,-0.064,0.1333604139,7.4,2.56,7.830300122
2020-08-07 09:00:00,0.098,-0.038,0.1051094667,0.0,0.0,0.0,0.098,-0.038,0.1051094667,8.02,2.64,8.4433405711
2020-08-07 09:30:00,0.129,-0.048,0.13764083700000002,0.0,0.0,0.0,0.129,-0.048,0.13764083700000002,7.42,2.58,7.8557494868
2020-08-07 10:00:00,0.168,-0.049,0.17500000000000002,0.0,0.0,0.0,0.168,-0.049,0.17500000000000002,7.6,2.58,8.0259828059
2020-08-07 10:30:00,0.20700000000000002,-0.059000000000000004,0.2152440475,0.0,0.0,0.0,0.20700000000000002,-0.059000000000000004,0.2152440475,7.54,2.26,7.8714166451
2020-08-07 11:00:00,0.169,-0.055,0.1777245059,0.0,0.0,0.0,0.169,-0.055,0.1777245059,7.66,2.52,8.0638700386
2020-08-07 11:30:00,0.123,-0.043000000000000003,0.1302996546,0.0,0.0,0.0,0.123,-0.043000000000000003,0.1302996546,7.78,2.52,8.1779459524
2020-08-07 12:00:00,0.098,-0.042,0.1066208235,0.0,0.0,0.0,0.098,-0.042,0.1066208235,7.92,2.64,8.3484130228
2020-08-07 12:30:00,0.127,-0.046,0.1350740538,0.0,0.0,0.0,0.127,-0.046,0.1350740538,7.7,2.64,8.14
2020-08-07 13:00:00,0.083,-0.196,0.2128497122,0.0,0.0,0.0,0.083,-0.196,0.2128497122,7.9,2.5,8.2861329943
2020-08-07 13:30:00,0.081,-0.046,0.093150416,0.0,0.0,0.0,0.081,-0.046,0.093150416,7.28,2.12,7.5824006752
2020-08-07 14:00:00,0.081,-0.044,0.09217917340000001,0.0,0.0,0.0,0.081,-0.044,0.09217917340000001,7.34,2.34,7.703973001
2020-08-07 14:30:00,0.059000000000000004,-0.029,0.0657419197,0.0,0.0,0.0,0.059000000000000004,-0.029,0.0657419197,7.34,2.4,7.7224089506
2020-08-07 15:00:00,0.051000000000000004,-0.031,0.0596824932,0.0,0.0,0.0,0.051000000000000004,-0.031,0.0596824932,7.22,2.34,7.589729903
2020-08-07 15:30:00,0.024,-0.034,0.0416173041,0.0,0.0,0.0,0.024,-0.034,0.0416173041,7.0,2.42,7.4065106494
2020-08-07 16:00:00,0.021,-0.019,0.0283196045,0.0,0.0,0.0,0.021,-0.019,0.0283196045,7.38,2.6,7.8246022263
2020-08-07 16:30:00,0.015,-0.003,0.0152970585,0.0,0.0,0.0,0.015,-0.003,0.0152970585,7.6,2.56,8.0195760486
2020-08-07 17:00:00,0.01,-0.011,0.0148660687,0.0,0.0,0.0,0.01,-0.011,0.0148660687,7.82,2.6,8.2408980093
2020-08-07 17:30:00,0.005,-0.005,0.007071067800000001,0.006,0.006,0.008485281400000001,0.005,-0.005,0.007071067800000001,0.0,0.0,0.0
2020-08-07 18:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,8.22,2.4,8.5632003363
2020-08-07 18:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,7.74,2.36,8.0917983168
2020-08-07 19:00:00,0.008,0.001,0.0080622577,0.0,0.0,0.0,0.008,0.001,0.0080622577,8.18,2.42,8.5304630589
2020-08-07 19:30:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,8.02,2.38,8.3656918423
2020-08-07 20:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,8.0,2.2800000000000002,8.3185575673
2020-08-07 20:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,8.02,2.24,8.3269442174
2020-08-07 21:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,7.82,2.16,8.1128293462
2020-08-07 21:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.78,2.08,8.053247792
2020-08-07 22:00:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,7.62,2.02,7.8831973209
2020-08-07 22:30:00,0.041,-0.01,0.0422018957,0.0,0.0,0.0,0.041,-0.01,0.0422018957,7.26,1.88,7.4994666477
2020-08-07 23:00:00,0.025,-0.008,0.0262488095,0.0,0.0,0.0,0.025,-0.008,0.0262488095,6.34,1.78,6.5851347746
2020-08-07 23:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.1,1.7000000000000002,6.3324560796
2020-08-08 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.72,1.6400000000000001,5.9504621669
2020-08-08 00:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.42,1.52,5.6291029481
2020-08-08 01:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.08,1.42,5.2747322207
2020-08-08 01:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.06,1.42,5.2554733374
2020-08-08 02:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.98,1.44,5.1840138889
2020-08-08 02:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.68,1.3,4.85720084
2020-08-08 03:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,4.68,1.32,4.8625919014
2020-08-08 03:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,4.74,1.38,4.9368005834
2020-08-08 04:00:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,4.78,1.38,4.9752185882
2020-08-08 04:30:00,0.01,0.003,0.0104403065,0.0,0.0,0.0,0.01,0.003,0.0104403065,4.78,1.18,4.9234946938
2020-08-08 05:00:00,0.015,-0.001,0.0150332964,0.0,0.0,0.0,0.015,-0.001,0.0150332964,4.8,1.26,4.9626202756
2020-08-08 05:30:00,0.027,-0.001,0.0270185122,0.0,0.0,0.0,0.027,-0.001,0.0270185122,4.9,1.38,5.0906188229
2020-08-08 06:00:00,0.016,-0.002,0.016124515500000002,0.0,0.0,0.0,0.016,-0.002,0.016124515500000002,5.06,1.5,5.2776509926
2020-08-08 06:30:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,5.5600000000000005,1.7000000000000002,5.8140863427
2020-08-08 07:00:00,0.022,-0.007,0.023086792800000002,0.0,0.0,0.0,0.022,-0.007,0.023086792800000002,6.26,1.88,6.5362068511
2020-08-08 07:30:00,0.029,-0.004,0.0292745623,0.0,0.0,0.0,0.029,-0.004,0.0292745623,6.5600000000000005,2.02,6.8639638694
2020-08-08 08:00:00,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0,0.021,-0.002,0.021095023100000002,6.98,2.2,7.3184971135
2020-08-08 08:30:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,7.22,2.14,7.5304714328
2020-08-08 09:00:00,0.036000000000000004,-0.03,0.0468614981,0.0,0.0,0.0,0.036000000000000004,-0.03,0.0468614981,7.34,2.2,7.6626105211999995
2020-08-08 09:30:00,0.038,-0.023,0.0444184646,0.0,0.0,0.0,0.038,-0.023,0.0444184646,7.46,2.1,7.7499419353
2020-08-08 10:00:00,0.03,-0.024,0.0384187454,0.0,0.0,0.0,0.03,-0.024,0.0384187454,7.5600000000000005,2.14,7.8570477916
2020-08-08 10:30:00,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0,0.021,-0.002,0.021095023100000002,7.62,1.98,7.8730426139
2020-08-08 11:00:00,0.007,0.004,0.0080622577,0.0,0.0,0.0,0.007,0.004,0.0080622577,7.46,2.02,7.728648006
2020-08-08 11:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,7.6,2.04,7.8690278942
2020-08-08 12:00:00,0.02,-0.007,0.0211896201,0.0,0.0,0.0,0.02,-0.007,0.0211896201,7.16,1.88,7.4027022093
2020-08-08 12:30:00,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0,0.034,-0.009000000000000001,0.0351710108,7.0,1.8599999999999999,7.2428999717
2020-08-08 13:00:00,0.053,-0.011,0.0541294744,0.0,0.0,0.0,0.053,-0.011,0.0541294744,6.68,1.78,6.9130890346000005
2020-08-08 13:30:00,0.1,-0.013000000000000001,0.1008414597,0.0,0.0,0.0,0.1,-0.013000000000000001,0.1008414597,6.26,1.72,6.4919950709
2020-08-08 14:00:00,0.129,-0.034,0.1334053972,0.0,0.0,0.0,0.129,-0.034,0.1334053972,5.84,1.82,6.1170254209
2020-08-08 14:30:00,0.151,-0.044,0.1572800051,0.0,0.0,0.0,0.151,-0.044,0.1572800051,5.6,1.82,5.8883274365
2020-08-08 15:00:00,0.183,-0.056,0.19137659210000002,0.0,0.0,0.0,0.183,-0.056,0.19137659210000002,5.38,1.82,5.6795070209
2020-08-08 15:30:00,0.216,-0.07200000000000001,0.22768399150000002,0.0,0.0,0.0,0.216,-0.07200000000000001,0.22768399150000002,5.42,1.9,5.7433787965
2020-08-08 16:00:00,0.184,-0.094,0.20662042490000002,-0.26,0.0,0.26,0.184,-0.094,0.20662042490000002,5.3,1.88,5.6235575928
2020-08-08 16:30:00,0.165,-0.084,0.1851512895,0.0,0.0,0.0,0.165,-0.084,0.1851512895,5.9,1.98,6.22337529
2020-08-08 17:00:00,0.181,-0.076,0.19630843080000002,0.0,0.0,0.0,0.181,-0.076,0.19630843080000002,6.6,2.14,6.9382706779
2020-08-08 17:30:00,0.11,-0.05,0.1208304597,0.0,0.0,0.0,0.11,-0.05,0.1208304597,7.2,2.2,7.5286120899
2020-08-08 18:00:00,0.101,-0.042,0.10938464240000001,0.0,0.0,0.0,0.101,-0.042,0.10938464240000001,7.58,2.36,7.9388916103
2020-08-08 18:30:00,0.07100000000000001,-0.034,0.0787210264,0.0,0.0,0.0,0.07100000000000001,-0.034,0.0787210264,7.82,2.2800000000000002,8.1456000393
2020-08-08 19:00:00,0.026000000000000002,-0.032,0.0412310563,0.0,0.0,0.0,0.026000000000000002,-0.032,0.0412310563,8.0,2.26,8.3130980988
2020-08-08 19:30:00,0.025,-0.009000000000000001,0.026570660500000003,0.0,0.0,0.0,0.025,-0.009000000000000001,0.026570660500000003,7.82,2.14,8.1075273666
2020-08-08 20:00:00,0.018000000000000002,0.002,0.018110770300000002,0.0,0.0,0.0,0.018000000000000002,0.002,0.018110770300000002,7.76,2.04,8.023664998
2020-08-08 20:30:00,0.015,-0.001,0.0150332964,0.0,0.0,0.0,0.015,-0.001,0.0150332964,7.64,2.0,7.897442624
2020-08-08 21:00:00,0.015,0.003,0.0152970585,0.0,0.0,0.0,0.015,0.003,0.0152970585,7.5600000000000005,1.98,7.8149856046
2020-08-08 21:30:00,0.01,0.002,0.010198039,0.0,0.0,0.0,0.01,0.002,0.010198039,7.5600000000000005,1.94,7.8049471491
2020-08-08 22:00:00,0.017,0.007,0.0183847763,0.0,0.0,0.0,0.017,0.007,0.0183847763,7.34,1.82,7.56227479
2020-08-08 22:30:00,0.005,0.006,0.007810249700000001,0.0,0.0,0.0,0.005,0.006,0.007810249700000001,7.2,1.74,7.4072667024
2020-08-08 23:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.68,1.6600000000000001,6.8831678753
2020-08-08 23:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.34,1.62,6.5436992596
2020-08-09 00:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,6.08,1.54,6.2720012755
2020-08-09 00:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.68,1.48,5.8696507562
2020-08-09 01:00:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.48,1.42,5.6609893128
2020-08-09 01:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.54,1.46,5.7291535151
2020-08-09 02:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.6,1.52,5.8026200979
2020-08-09 02:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.66,1.56,5.8710476067
2020-08-09 03:00:00,0.002,0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,0.001,0.0022360680000000003,5.5600000000000005,1.58,5.7801384066
2020-08-09 03:30:00,0.024,0.0,0.024,0.0,0.0,0.0,0.024,0.0,0.024,5.4,1.48,5.5991427915
2020-08-09 04:00:00,0.05,-0.017,0.0528109837,0.0,0.0,0.0,0.05,-0.017,0.0528109837,4.78,1.38,4.9752185882
2020-08-09 04:30:00,0.041,-0.004,0.0411946598,0.0,0.0,0.0,0.041,-0.004,0.0411946598,5.18,1.4,5.3658550111
2020-08-09 05:00:00,0.038,-0.009000000000000001,0.0390512484,0.0,0.0,0.0,0.038,-0.009000000000000001,0.0390512484,4.62,1.24,4.7835133532
2020-08-09 05:30:00,0.018000000000000002,0.0,0.018000000000000002,0.0,0.0,0.0,0.018000000000000002,0.0,0.018000000000000002,4.5,1.24,4.667718929
2020-08-09 06:00:00,0.013000000000000001,0.001,0.0130384048,0.0,0.0,0.0,0.013000000000000001,0.001,0.0130384048,4.78,1.42,4.9864616714
2020-08-09 06:30:00,0.016,0.003,0.0162788206,0.0,0.0,0.0,0.016,0.003,0.0162788206,5.38,1.58,5.6072096447
2020-08-09 07:00:00,0.013000000000000001,0.003,0.013341664100000001,0.0,0.0,0.0,0.013000000000000001,0.003,0.013341664100000001,5.52,1.74,5.7877456751
2020-08-09 07:30:00,0.017,0.002,0.0171172428,0.0,0.0,0.0,0.017,0.002,0.0171172428,5.66,1.94,5.9832432677
2020-08-09 08:00:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,5.94,2.02,6.2740736368
2020-08-09 08:30:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,5.92,1.92,6.2235681084
2020-08-09 09:00:00,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0,0.012,-0.002,0.012165525100000001,6.06,1.8599999999999999,6.3390220066000005
2020-08-09 09:30:00,0.023,-0.001,0.0230217289,0.0,0.0,0.0,0.023,-0.001,0.0230217289,6.18,1.8599999999999999,6.4538360686
2020-08-09 10:00:00,0.022,-0.002,0.022090722,0.0,0.0,0.0,0.022,-0.002,0.022090722,5.86,1.88,6.1541855676
2020-08-09 10:30:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,5.98,1.92,6.2806687542
2020-08-09 11:00:00,0.029,0.0,0.029,0.0,0.0,0.0,0.029,0.0,0.029,5.58,1.92,5.9010846461
2020-08-09 11:30:00,0.029,-0.001,0.029017236300000002,0.0,0.0,0.0,0.029,-0.001,0.029017236300000002,5.3,1.76,5.5845859291
2020-08-09 12:00:00,0.039,-0.003,0.0391152144,0.0,0.0,0.0,0.039,-0.003,0.0391152144,5.24,1.78,5.5340762553000005
2020-08-09 12:30:00,0.039,-0.003,0.0391152144,0.0,0.0,0.0,0.039,-0.003,0.0391152144,5.46,1.78,5.7428216061
2020-08-09 13:00:00,0.031,-0.009000000000000001,0.0322800248,0.0,0.0,0.0,0.031,-0.009000000000000001,0.0322800248,5.32,1.6600000000000001,5.5729704826
2020-08-09 13:30:00,0.037,-0.005,0.0373363094,0.0,0.0,0.0,0.037,-0.005,0.0373363094,5.0,1.58,5.2437009831
2020-08-09 14:00:00,0.026000000000000002,-0.004,0.026305892900000002,0.0,0.0,0.0,0.026000000000000002,-0.004,0.026305892900000002,5.0,1.5,5.2201532545
2020-08-09 14:30:00,0.022,-0.006,0.0228035085,0.0,0.0,0.0,0.022,-0.006,0.0228035085,4.98,1.48,5.1952670769000004
2020-08-09 15:00:00,0.032,-0.007,0.0327566787,0.0,0.0,0.0,0.032,-0.007,0.0327566787,4.86,1.56,5.104233537
2020-08-09 15:30:00,0.024,-0.005,0.0245153013,0.0,0.0,0.0,0.024,-0.005,0.0245153013,5.12,1.6800000000000002,5.3885805181
2020-08-09 16:00:00,0.011,-0.006,0.0125299641,-0.26,0.0,0.26,0.011,-0.006,0.0125299641,5.24,1.6800000000000002,5.5027265969
2020-08-09 16:30:00,0.006,0.004,0.007211102600000001,0.0,0.0,0.0,0.006,0.004,0.007211102600000001,5.4,1.7000000000000002,5.6612719419
2020-08-09 17:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.88,1.9,6.1793527169
2020-08-09 17:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,6.48,1.98,6.7757508809
2020-08-09 18:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,6.86,2.04,7.1568987697
2020-08-09 18:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.14,2.06,7.4312313919
2020-08-09 19:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,7.12,2.1,7.4232337967
2020-08-09 19:30:00,0.012,-0.003,0.0123693169,0.0,0.0,0.0,0.012,-0.003,0.0123693169,7.08,1.92,7.3357208235
2020-08-09 20:00:00,0.019,-0.01,0.0214709106,0.0,0.0,0.0,0.019,-0.01,0.0214709106,6.96,1.92,7.2199722991
2020-08-09 20:30:00,0.008,-0.001,0.0080622577,0.0,0.0,0.0,0.008,-0.001,0.0080622577,6.68,1.76,6.9079664157
2020-08-09 21:00:00,0.013000000000000001,-0.01,0.0164012195,0.0,0.0,0.0,0.013000000000000001,-0.01,0.0164012195,6.32,1.7000000000000002,6.5446466673
2020-08-09 21:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,6.38,1.6800000000000002,6.5974843691
2020-08-09 22:00:00,0.0,-0.002,0.002,0.0,0.0,0.0,0.0,-0.002,0.002,6.44,1.62,6.6406325
2020-08-09 22:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,6.42,1.6,6.6163736291
2020-08-09 23:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,6.1,1.6,6.3063460102
2020-08-09 23:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,5.5,1.52,5.7061720969
2020-08-10 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.36,1.32,5.5201449256
2020-08-10 00:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,5.32,1.34,5.4861644161
2020-08-10 01:00:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,5.18,1.34,5.350513994
2020-08-10 01:30:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,5.24,1.34,5.4086227452
2020-08-10 02:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,5.38,1.42,5.5642429853
2020-08-10 02:30:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,5.36,1.46,5.5552857712
2020-08-10 03:00:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,5.1,1.44,5.299396192
2020-08-10 03:30:00,0.011,0.007,0.0130384048,0.0,0.0,0.0,0.011,0.007,0.0130384048,5.36,1.5,5.5659320873
2020-08-10 04:00:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,5.32,1.56,5.544005772
2020-08-10 04:30:00,0.013000000000000001,0.004,0.0136014705,0.0,0.0,0.0,0.013000000000000001,0.004,0.0136014705,5.22,1.46,5.4203320931
2020-08-10 05:00:00,0.009000000000000001,0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,0.001,0.0090553851,5.42,1.54,5.6345363607
2020-08-10 05:30:00,0.01,0.001,0.0100498756,0.0,0.0,0.0,0.01,0.001,0.0100498756,5.7,1.62,5.9257404601
2020-08-10 06:00:00,0.008,0.0,0.008,0.0,0.0,0.0,0.008,0.0,0.008,5.9,1.78,6.1626617626
2020-08-10 06:30:00,0.017,-0.002,0.0171172428,0.0,0.0,0.0,0.017,-0.002,0.0171172428,6.18,1.92,6.4713831597
2020-08-10 07:00:00,0.024,-0.002,0.0240831892,0.0,0.0,0.0,0.024,-0.002,0.0240831892,6.6,2.1,6.9260378284
2020-08-10 07:30:00,0.029,-0.003,0.029154759500000002,0.0,0.0,0.0,0.029,-0.003,0.029154759500000002,6.98,2.3,7.3491768247
2020-08-10 08:00:00,0.027,0.0,0.027,0.0,0.0,0.0,0.027,0.0,0.027,7.52,2.52,7.9310024587
2020-08-10 08:30:00,0.045,-0.002,0.0450444225,0.0,0.0,0.0,0.045,-0.002,0.0450444225,7.9,2.62,8.3231244133
2020-08-10 09:00:00,0.097,-0.038,0.1041777327,0.0,0.0,0.0,0.097,-0.038,0.1041777327,7.72,2.64,8.1589214974
2020-08-10 09:30:00,0.096,-0.046,0.1064518671,0.0,0.0,0.0,0.096,-0.046,0.1064518671,7.92,2.5,8.3052031884
2020-08-10 10:00:00,0.065,-0.031,0.0720138875,0.0,0.0,0.0,0.065,-0.031,0.0720138875,7.64,2.42,8.0141125522
2020-08-10 10:30:00,0.078,-0.033,0.08469356530000001,0.0,0.0,0.0,0.078,-0.033,0.08469356530000001,7.34,2.32,7.6979217975
2020-08-10 11:00:00,0.091,-0.037,0.0982344135,0.0,0.0,0.0,0.091,-0.037,0.0982344135,7.22,2.36,7.5959199575
2020-08-10 11:30:00,0.01,-0.007,0.0122065556,0.0,0.0,0.0,0.01,-0.007,0.0122065556,8.14,2.52,8.5211501571
2020-08-10 12:00:00,0.042,-0.012,0.0436806593,0.0,0.0,0.0,0.042,-0.012,0.0436806593,8.52,2.52,8.884863533
2020-08-10 12:30:00,0.281,-0.084,0.29328654930000003,0.0,0.0,0.0,0.281,-0.084,0.29328654930000003,8.0,2.54,8.393545139
2020-08-10 13:00:00,0.307,-0.083,0.3180220118,0.0,0.0,0.0,0.307,-0.083,0.3180220118,7.94,2.38,8.2890288937
2020-08-10 13:30:00,0.193,-0.058,0.2015266732,0.0,0.0,0.0,0.193,-0.058,0.2015266732,7.94,2.18,8.2338326434
2020-08-10 14:00:00,0.199,-0.055,0.20646065,0.0,0.0,0.0,0.199,-0.055,0.20646065,8.04,2.42,8.3963087128
2020-08-10 14:30:00,0.092,-0.022,0.0945938687,0.0,0.0,0.0,0.092,-0.022,0.0945938687,7.82,2.22,8.1290097798
2020-08-10 15:00:00,0.381,-0.11800000000000001,0.3988546101,0.0,0.0,0.0,0.381,-0.11800000000000001,0.3988546101,6.88,2.56,7.3408446381
2020-08-10 15:30:00,0.313,-0.10400000000000001,0.3298257116,0.0,0.0,0.0,0.313,-0.10400000000000001,0.3298257116,7.18,2.7,7.6708800017000005
2020-08-10 16:00:00,0.165,-0.062,0.17626400650000001,0.0,0.0,0.0,0.165,-0.062,0.17626400650000001,7.28,2.64,7.7439008258
2020-08-10 16:30:00,0.126,-0.042,0.1328156617,0.0,0.0,0.0,0.126,-0.042,0.1328156617,7.58,2.66,8.033181188
2020-08-10 17:00:00,0.06,-0.038,0.0710211236,0.0,0.0,0.0,0.06,-0.038,0.0710211236,8.04,2.62,8.4561220426
2020-08-10 17:30:00,0.081,-0.042,0.09124143800000001,0.0,0.0,0.0,0.081,-0.042,0.09124143800000001,7.8,2.3,8.1320354156
2020-08-10 18:00:00,0.033,-0.035,0.0481040539,0.0,0.0,0.0,0.033,-0.035,0.0481040539,8.16,2.36,8.494421699
2020-08-10 18:30:00,0.018000000000000002,-0.013000000000000001,0.0222036033,0.0,0.0,0.0,0.018000000000000002,-0.013000000000000001,0.0222036033,8.38,2.42,8.7224308538
2020-08-10 19:00:00,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0,0.037,-0.009000000000000001,0.0380788655,8.6,2.52,8.9616069987
2020-08-10 19:30:00,0.025,-0.008,0.0262488095,0.0,0.0,0.0,0.025,-0.008,0.0262488095,8.34,2.2800000000000002,8.6460395558
2020-08-10 20:00:00,0.042,-0.013000000000000001,0.0439658959,0.0,0.0,0.0,0.042,-0.013000000000000001,0.0439658959,8.02,2.14,8.3006023878
2020-08-10 20:30:00,0.035,-0.013000000000000001,0.0373363094,0.0,0.0,0.0,0.035,-0.013000000000000001,0.0373363094,7.92,2.12,8.1988291847
2020-08-10 21:00:00,0.026000000000000002,-0.011,0.028231188400000003,0.0,0.0,0.0,0.026000000000000002,-0.011,0.028231188400000003,7.84,2.1,8.1163785028
2020-08-10 21:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,7.8,1.94,8.0376364685
2020-08-10 22:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,7.44,1.8,7.6546456482
2020-08-10 22:30:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,6.94,1.74,7.1548025829
2020-08-10 23:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,6.8,1.74,7.0190882599
2020-08-10 23:30:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,6.3,1.6,6.5
2020-08-11 00:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.88,1.62,6.0990818981
2020-08-11 00:30:00,0.011,0.008,0.0136014705,0.0,0.0,0.0,0.011,0.008,0.0136014705,5.5600000000000005,1.5,5.758784594
2020-08-11 01:00:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,5.04,1.34,5.2150934795
2020-08-11 01:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,4.78,1.3,4.9536249353
2020-08-11 02:00:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.02,1.42,5.216972302
2020-08-11 02:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.14,1.48,5.3488316481
2020-08-11 03:00:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,5.0,1.48,5.214441485
2020-08-11 03:30:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,5.04,1.44,5.2416791203
2020-08-11 04:00:00,0.005,-0.008,0.0094339811,0.0,0.0,0.0,0.005,-0.008,0.0094339811,4.78,1.42,4.9864616714
2020-08-11 04:30:00,0.001,-0.009000000000000001,0.0090553851,0.0,0.0,0.0,0.001,-0.009000000000000001,0.0090553851,4.58,1.26,4.7501578921
2020-08-11 05:00:00,0.001,-0.008,0.0080622577,0.0,0.0,0.0,0.001,-0.008,0.0080622577,4.68,1.26,4.8466483264
2020-08-11 05:30:00,0.013000000000000001,-0.008,0.0152643375,0.0,0.0,0.0,0.013000000000000001,-0.008,0.0152643375,4.54,1.22,4.7010637094
2020-08-11 06:00:00,0.03,-0.01,0.0316227766,0.0,0.0,0.0,0.03,-0.01,0.0316227766,4.92,1.56,5.1613951602
2020-08-11 06:30:00,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0,0.037,-0.009000000000000001,0.0380788655,5.46,1.62,5.695261188
2020-08-11 07:00:00,0.025,-0.009000000000000001,0.026570660500000003,0.0,0.0,0.0,0.025,-0.009000000000000001,0.026570660500000003,5.84,1.8399999999999999,6.1230057978
2020-08-11 07:30:00,0.015,-0.008,0.017,0.0,0.0,0.0,0.015,-0.008,0.017,6.28,2.12,6.6281822546
2020-08-11 08:00:00,0.015,-0.009000000000000001,0.0174928557,0.0,0.0,0.0,0.015,-0.009000000000000001,0.0174928557,6.8,2.5,7.2449982747
2020-08-11 08:30:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,6.8,2.5,7.2449982747
2020-08-11 09:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,6.74,2.58,7.2169245527
2020-08-11 09:30:00,0.013000000000000001,-0.006,0.014317821100000001,0.0,0.0,0.0,0.013000000000000001,-0.006,0.014317821100000001,6.26,2.36,6.6900822118
2020-08-11 10:00:00,0.016,-0.009000000000000001,0.0183575598,0.0,0.0,0.0,0.016,-0.009000000000000001,0.0183575598,6.0,2.26,6.4115208804
2020-08-11 10:30:00,0.022,-0.008,0.0234093998,0.0,0.0,0.0,0.022,-0.008,0.0234093998,5.92,2.24,6.3296129424
2020-08-11 11:00:00,0.027,-0.009000000000000001,0.028460498900000002,0.0,0.0,0.0,0.027,-0.009000000000000001,0.028460498900000002,5.6,2.16,6.0021329542
2020-08-11 11:30:00,0.036000000000000004,-0.01,0.037363083400000004,0.0,0.0,0.0,0.036000000000000004,-0.01,0.037363083400000004,5.38,2.06,5.760902707
2020-08-11 12:00:00,0.041,-0.014,0.043324358,0.0,0.0,0.0,0.041,-0.014,0.043324358,5.62,2.1,5.9995333152
2020-08-11 12:30:00,0.041,-0.012,0.0427200187,0.0,0.0,0.0,0.041,-0.012,0.0427200187,5.64,2.14,6.0323461439
2020-08-11 13:00:00,0.049,-0.019,0.052554733400000005,0.0,0.0,0.0,0.049,-0.019,0.052554733400000005,5.22,2.02,5.5972135925
2020-08-11 13:30:00,0.055,-0.02,0.0585234996,0.0,0.0,0.0,0.055,-0.02,0.0585234996,4.62,1.6800000000000002,4.9159739625
2020-08-11 14:00:00,0.055,-0.009000000000000001,0.0557314992,0.0,0.0,0.0,0.055,-0.009000000000000001,0.0557314992,4.86,2.02,5.2630789468
2020-08-11 14:30:00,0.051000000000000004,-0.012,0.052392747600000004,0.0,0.0,0.0,0.051000000000000004,-0.012,0.052392747600000004,4.88,2.08,5.304790288
2020-08-11 15:00:00,0.044,-0.013000000000000001,0.045880279,0.0,0.0,0.0,0.044,-0.013000000000000001,0.045880279,5.02,2.12,5.4492935322000005
2020-08-11 15:30:00,0.044,-0.012,0.045607017,0.0,0.0,0.0,0.044,-0.012,0.045607017,5.22,2.1,5.6265797782
2020-08-11 16:00:00,0.039,-0.014,0.0414366987,0.0,0.0,0.0,0.039,-0.014,0.0414366987,5.5600000000000005,2.16,5.9648302574
2020-08-11 16:30:00,0.02,-0.014,0.0244131112,0.0,0.0,0.0,0.02,-0.014,0.0244131112,6.2,2.36,6.6339731685
2020-08-11 17:00:00,0.01,-0.006,0.0116619038,0.0,0.0,0.0,0.01,-0.006,0.0116619038,6.86,2.46,7.2877431349
2020-08-11 17:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,6.76,2.22,7.1151950079
2020-08-11 18:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,7.26,2.34,7.6277912923999995
2020-08-11 18:30:00,0.009000000000000001,-0.01,0.013453624,0.0,0.0,0.0,0.009000000000000001,-0.01,0.013453624,7.4,2.36,7.7672131424
2020-08-11 19:00:00,0.007,-0.008,0.0106301458,0.0,0.0,0.0,0.007,-0.008,0.0106301458,7.08,2.16,7.4021618464
2020-08-11 19:30:00,0.008,-0.008,0.0113137085,0.0,0.0,0.0,0.008,-0.008,0.0113137085,6.98,2.1,7.2890602961
2020-08-11 20:00:00,0.015,-0.007,0.0165529454,0.0,0.0,0.0,0.015,-0.007,0.0165529454,6.84,1.98,7.1208145601
2020-08-11 20:30:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,6.66,1.94,6.9368004152000005
