Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 21:00:00,0.007,-0.006,0.009219544500000001,0.0,0.0,0.0,0.007,-0.006,0.009219544500000001,6.6,1.9,6.8680419335
2020-08-11 21:30:00,0.021,-0.005,0.0215870331,0.0,0.0,0.0,0.021,-0.005,0.0215870331,6.5,1.7000000000000002,6.7186308129
2020-08-11 22:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,6.3,1.62,6.5049519599
2020-08-11 22:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,6.02,1.62,6.2341639375
2020-08-11 23:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,5.52,1.38,5.6898857634
2020-08-11 23:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.24,1.26,5.3893598878
2020-08-12 00:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.1,1.38,5.2834079911
2020-08-12 00:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.04,1.3599999999999999,5.2202681923
2020-08-12 01:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,4.72,1.28,4.890480549
2020-08-12 01:30:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,4.82,1.32,4.9974793646
2020-08-12 02:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,4.9,1.38,5.0906188229
2020-08-12 02:30:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,5.16,1.52,5.3792192742000005
2020-08-12 03:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.3,1.48,5.5027629424
2020-08-12 03:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.24,1.48,5.4449977043
2020-08-12 04:00:00,0.005,0.002,0.0053851648,0.0,0.0,0.0,0.005,0.002,0.0053851648,5.18,1.48,5.3872813181
2020-08-12 04:30:00,0.004,0.004,0.0056568542,0.0,0.0,0.0,0.004,0.004,0.0056568542,5.18,1.48,5.3872813181
2020-08-12 05:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,5.22,1.44,5.4149792243
2020-08-12 05:30:00,0.004,0.0,0.004,0.0,0.0,0.0,0.004,0.0,0.004,5.42,1.52,5.6291029481
2020-08-12 06:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.66,1.6600000000000001,5.8984065645
2020-08-12 06:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,6.12,1.82,6.3848884094
2020-08-12 07:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.44,1.8599999999999999,6.7032231053
2020-08-12 07:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.92,2.32,7.2985478008
2020-08-12 08:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,7.58,2.62,8.0200249376
2020-08-12 08:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,7.78,2.56,8.1903601874
2020-08-12 09:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.88,2.62,8.304143544
2020-08-12 09:30:00,0.009000000000000001,-0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,-0.005,0.0102956301,7.8,2.54,8.2031457381
2020-08-12 10:00:00,0.011,-0.004,0.0117046999,0.0,0.0,0.0,0.011,-0.004,0.0117046999,7.74,2.54,8.1461156388
2020-08-12 10:30:00,0.016,-0.005,0.0167630546,0.0,0.0,0.0,0.016,-0.005,0.0167630546,7.72,2.52,8.1208866511
2020-08-12 11:00:00,0.028,-0.007,0.028861739400000003,0.0,0.0,0.0,0.028,-0.007,0.028861739400000003,7.18,2.34,7.5516885529
2020-08-12 11:30:00,0.034,-0.009000000000000001,0.0351710108,0.0,0.0,0.0,0.034,-0.009000000000000001,0.0351710108,7.06,2.4,7.4567821478
2020-08-12 12:00:00,0.035,-0.011,0.0366878727,0.0,0.0,0.0,0.035,-0.011,0.0366878727,6.82,2.36,7.2167859882
2020-08-12 12:30:00,0.038,-0.011,0.0395600809,0.0,0.0,0.0,0.038,-0.011,0.0395600809,6.96,2.36,7.3492312523
2020-08-12 13:00:00,0.034,-0.015,0.0371618084,0.0,0.0,0.0,0.034,-0.015,0.0371618084,6.88,2.22,7.2293014877
2020-08-12 13:30:00,0.024,-0.012,0.026832815700000002,0.0,0.0,0.0,0.024,-0.012,0.026832815700000002,6.54,2.0,6.8389765316
2020-08-12 14:00:00,0.047,-0.007,0.0475184175,0.0,0.0,0.0,0.047,-0.007,0.0475184175,6.46,2.14,6.8052332804
2020-08-12 14:30:00,0.056,-0.001,0.056008927900000005,0.0,0.0,0.0,0.056,-0.001,0.056008927900000005,6.58,2.16,6.9254602735
2020-08-12 15:00:00,0.05,-0.009000000000000001,0.0508035432,0.0,0.0,0.0,0.05,-0.009000000000000001,0.0508035432,6.58,2.12,6.9130890346000005
2020-08-12 15:30:00,0.044,-0.011,0.0453541619,0.0,0.0,0.0,0.044,-0.011,0.0453541619,6.66,2.18,7.0077100397
2020-08-12 16:00:00,0.039,-0.018000000000000002,0.0429534632,0.0,0.0,0.0,0.039,-0.018000000000000002,0.0429534632,6.98,2.2800000000000002,7.3429421896000004
2020-08-12 16:30:00,0.02,-0.004,0.0203960781,0.0,0.0,0.0,0.02,-0.004,0.0203960781,7.16,2.3,7.5203457367
2020-08-12 17:00:00,0.01,0.001,0.0100498756,0.0,0.0,0.0,0.01,0.001,0.0100498756,7.28,2.3,7.6346840144
2020-08-12 17:30:00,0.015,-0.007,0.0165529454,0.0,0.0,0.0,0.015,-0.007,0.0165529454,6.78,2.12,7.1037173367
2020-08-12 18:00:00,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.0,0.0,0.018000000000000002,-0.002,0.018110770300000002,7.3,2.24,7.6359413303
2020-08-12 18:30:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,7.76,2.24,8.0768310617
2020-08-12 19:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,7.66,2.14,7.9533137748
2020-08-12 19:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,7.5600000000000005,2.08,7.8409183136
2020-08-12 20:00:00,0.007,-0.007,0.0098994949,0.0,0.0,0.0,0.007,-0.007,0.0098994949,7.32,2.1,7.6152741251
2020-08-12 20:30:00,0.023,-0.003,0.023194827,0.0,0.0,0.0,0.023,-0.003,0.023194827,7.18,1.9,7.4271394224
2020-08-12 21:00:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,6.8,1.9,7.0604532432
2020-08-12 21:30:00,0.022,-0.003,0.0222036033,0.0,0.0,0.0,0.022,-0.003,0.0222036033,6.94,1.9,7.1953874114
2020-08-12 22:00:00,0.189,-0.07,0.2015465207,0.0,0.0,0.0,0.189,-0.07,0.2015465207,6.2,1.94,6.4964297887
2020-08-12 22:30:00,0.29,-0.093,0.30454720490000003,0.0,0.0,0.0,0.29,-0.093,0.30454720490000003,5.66,1.78,5.93329588
2020-08-12 23:00:00,0.446,-0.134,0.46569517930000004,0.0,0.0,0.0,0.446,-0.134,0.46569517930000004,5.06,1.78,5.3639537656
2020-08-12 23:30:00,0.453,-0.137,0.4732631403,0.0,0.0,0.0,0.453,-0.137,0.4732631403,4.7,1.82,5.0400793645
2020-08-13 00:00:00,0.439,-0.134,0.45899564270000004,0.0,0.0,0.0,0.439,-0.134,0.45899564270000004,4.52,1.76,4.8505669772
2020-08-13 00:30:00,0.386,-0.122,0.4048209481,0.0,0.0,0.0,0.386,-0.122,0.4048209481,4.32,1.6600000000000001,4.6279585132
2020-08-13 01:00:00,0.507,-0.16,0.5316474396,0.0,0.0,0.0,0.507,-0.16,0.5316474396,3.8200000000000003,1.6600000000000001,4.1650930362
2020-08-13 01:30:00,0.539,-0.17200000000000001,0.5657782251,0.0,0.0,0.0,0.539,-0.17200000000000001,0.5657782251,3.7199999999999998,1.78,4.1239301643
2020-08-13 02:00:00,0.43,-0.131,0.4495119576,0.0,0.0,0.0,0.43,-0.131,0.4495119576,4.02,1.78,4.3964531159
2020-08-13 02:30:00,0.317,-0.101,0.332701067,0.0,0.0,0.0,0.317,-0.101,0.332701067,4.5600000000000005,1.82,4.9097861461
2020-08-13 03:00:00,0.06,-0.021,0.0635688603,0.0,0.0,0.0,0.06,-0.021,0.0635688603,5.16,1.6400000000000001,5.4143513
2020-08-13 03:30:00,0.004,-0.013000000000000001,0.0136014705,0.0,0.0,0.0,0.004,-0.013000000000000001,0.0136014705,5.32,1.44,5.5114426424000005
2020-08-13 04:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,5.2,1.4,5.3851648071
2020-08-13 04:30:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,5.16,1.34,5.3311537213
2020-08-13 05:00:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,5.28,1.3,5.4376833302
2020-08-13 05:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.5600000000000005,1.42,5.7384666941999996
2020-08-13 06:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.76,1.54,5.9623149866
2020-08-13 06:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,6.06,1.78,6.3160113996
2020-08-13 07:00:00,0.023,-0.005,0.0235372046,0.0,0.0,0.0,0.023,-0.005,0.0235372046,6.52,1.96,6.8082303134
2020-08-13 07:30:00,0.099,-0.048,0.11002272490000001,0.0,0.0,0.0,0.099,-0.048,0.11002272490000001,7.1,2.2800000000000002,7.4571039955
2020-08-13 08:00:00,0.063,-0.027,0.068541958,0.0,0.0,0.0,0.063,-0.027,0.068541958,7.92,2.58,8.3296338455
2020-08-13 08:30:00,0.082,-0.033,0.088391176,0.0,0.0,0.0,0.082,-0.033,0.088391176,7.94,2.8,8.4192398707
2020-08-13 09:00:00,0.075,-0.037,0.0836301381,0.0,0.0,0.0,0.075,-0.037,0.0836301381,7.9,2.7,8.3486525859
2020-08-13 09:30:00,0.009000000000000001,0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,0.004,0.009848857800000001,8.26,2.64,8.671631911
2020-08-13 10:00:00,0.027,0.006,0.0276586334,0.0,0.0,0.0,0.027,0.006,0.0276586334,8.0,2.6,8.4118963379
2020-08-13 10:30:00,0.012,0.003,0.0123693169,0.0,0.0,0.0,0.012,0.003,0.0123693169,8.22,2.54,8.6034876649
2020-08-13 11:00:00,0.014,0.003,0.014317821100000001,0.0,0.0,0.0,0.014,0.003,0.014317821100000001,7.92,2.54,8.3173313028
2020-08-13 11:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,8.22,2.54,8.6034876649
2020-08-13 12:00:00,0.009000000000000001,-0.001,0.0090553851,0.0,0.0,0.0,0.009000000000000001,-0.001,0.0090553851,8.04,2.5,8.4197149595
2020-08-13 12:30:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,8.2,2.6,8.602325267
2020-08-13 13:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,8.14,2.56,8.5330651
2020-08-13 13:30:00,0.01,-0.002,0.010198039,0.0,0.0,0.0,0.01,-0.002,0.010198039,7.48,2.1,7.7691955826
2020-08-13 14:00:00,0.015,-0.004,0.0155241747,0.0,0.0,0.0,0.015,-0.004,0.0155241747,7.6,2.4,7.9699435381
2020-08-13 14:30:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,7.6,2.4,7.9699435381
2020-08-13 15:00:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,7.82,2.46,8.1978045842
2020-08-13 15:30:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,8.0,2.5,8.3815273071
2020-08-13 16:00:00,0.007,-0.005,0.0086023253,0.0,0.0,0.0,0.007,-0.005,0.0086023253,7.7,2.54,8.1081193874
2020-08-13 16:30:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,7.84,2.64,8.2725570412
2020-08-13 17:00:00,0.005,0.001,0.0050990195,0.0,0.0,0.0,0.005,0.001,0.0050990195,8.16,2.6,8.5642045749
2020-08-13 17:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,8.64,2.54,9.0056204672
2020-08-13 18:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,9.28,2.6,9.6373440325
2020-08-13 18:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,9.38,2.46,9.6972160954
2020-08-13 19:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,9.02,2.3,9.3086196614
2020-08-13 19:30:00,0.004,-0.004,0.0056568542,0.0,0.0,0.0,0.004,-0.004,0.0056568542,8.56,2.22,8.8431894699
2020-08-13 20:00:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,8.32,2.1,8.5809323503
2020-08-13 20:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,8.04,2.06,8.2997108383
2020-08-13 21:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.88,2.06,8.1448143011
2020-08-13 21:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.76,1.94,7.9988249137
2020-08-13 22:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.5600000000000005,1.8599999999999999,7.785447964
2020-08-13 22:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,7.22,1.78,7.436181816
2020-08-13 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.76,1.76,6.9853561112
2020-08-13 23:30:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,6.48,1.6800000000000002,6.6942363269000005
2020-08-14 00:00:00,0.014,0.001,0.0140356688,0.0,0.0,0.0,0.014,0.001,0.0140356688,5.98,1.5,6.1652574967
2020-08-14 00:30:00,0.008,0.008,0.0113137085,0.0,0.0,0.0,0.008,0.008,0.0113137085,5.5600000000000005,1.46,5.7484954553000005
2020-08-14 01:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.06,1.42,5.2554733374
2020-08-14 01:30:00,0.631,-0.003,0.6310071315,0.0,0.0,0.0,0.631,-0.003,0.6310071315,4.88,1.42,5.0824010074
2020-08-14 02:00:00,0.008,-0.001,0.0080622577,0.0,0.0,0.0,0.008,-0.001,0.0080622577,5.04,1.5,5.2584788675
2020-08-14 02:30:00,0.034,-0.003,0.034132096300000005,0.0,0.0,0.0,0.034,-0.003,0.034132096300000005,4.98,1.5,5.2009999039
2020-08-14 03:00:00,0.033,-0.004,0.033241540300000004,0.0,0.0,0.0,0.033,-0.004,0.033241540300000004,4.82,1.42,5.0248184047
2020-08-14 03:30:00,0.02,-0.001,0.0200249844,0.0,0.0,0.0,0.02,-0.001,0.0200249844,4.74,1.3599999999999999,4.9312473066999996
2020-08-14 04:00:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,4.54,1.34,4.7336244042
2020-08-14 04:30:00,0.009000000000000001,-0.006,0.010816653800000001,0.0,0.0,0.0,0.009000000000000001,-0.006,0.010816653800000001,4.4,1.26,4.5768548153
2020-08-14 05:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,4.64,1.28,4.8133148661
2020-08-14 05:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.86,1.3599999999999999,5.0467018933
2020-08-14 06:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.04,1.62,5.2939588211
2020-08-14 06:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.42,1.74,5.6924511416
2020-08-14 07:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.74,1.8,6.0156130195
2020-08-14 07:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,6.62,2.4,7.041619132
2020-08-14 08:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,7.1,2.52,7.5339498273
2020-08-14 08:30:00,0.002,-0.022,0.022090722,0.0,0.0,0.0,0.002,-0.022,0.022090722,7.14,2.56,7.5850642713
2020-08-14 09:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.5600000000000005,2.7800000000000002,8.0549363747
2020-08-14 09:30:00,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0,0.007,-0.002,0.007280109900000001,7.52,2.62,7.9633410074
2020-08-14 10:00:00,0.011,-0.001,0.011045361,0.0,0.0,0.0,0.011,-0.001,0.011045361,7.5600000000000005,2.46,7.9501698095
2020-08-14 10:30:00,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0,0.012,-0.002,0.012165525100000001,7.32,2.48,7.7286997613
2020-08-14 11:00:00,0.005,-0.002,0.0053851648,0.0,0.0,0.0,0.005,-0.002,0.0053851648,7.22,2.44,7.6211547681
2020-08-14 11:30:00,0.01,-0.001,0.0100498756,0.0,0.0,0.0,0.01,-0.001,0.0100498756,7.36,2.54,7.7859617261
2020-08-14 12:00:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,7.9,2.56,8.3044325514
2020-08-14 12:30:00,0.007,-0.009000000000000001,0.0114017543,0.0,0.0,0.0,0.007,-0.009000000000000001,0.0114017543,7.94,2.56,8.342493632
2020-08-14 13:00:00,0.008,-0.165,0.1651938256,0.0,0.0,0.0,0.008,-0.165,0.1651938256,7.58,2.32,7.9270927836
2020-08-14 13:30:00,0.011,-0.017,0.0202484567,0.0,0.0,0.0,0.011,-0.017,0.0202484567,7.1,2.02,7.3817613074
2020-08-14 14:00:00,0.007,-0.014,0.0156524758,0.0,0.0,0.0,0.007,-0.014,0.0156524758,7.6,2.32,7.9462192268
2020-08-14 14:30:00,0.005,-0.009000000000000001,0.0102956301,0.0,0.0,0.0,0.005,-0.009000000000000001,0.0102956301,7.68,2.44,8.0582876593
2020-08-14 15:00:00,0.012,-0.009000000000000001,0.015,0.0,0.0,0.0,0.012,-0.009000000000000001,0.015,7.62,2.44,8.0011249209
2020-08-14 15:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,7.86,2.56,8.2663897803
2020-08-14 16:00:00,0.004,-0.01,0.0107703296,0.0,0.0,0.0,0.004,-0.01,0.0107703296,7.92,2.7,8.3675802954
2020-08-14 16:30:00,0.002,-0.012,0.012165525100000001,0.0,0.0,0.0,0.002,-0.012,0.012165525100000001,8.22,2.7,8.6520748957
2020-08-14 17:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,8.46,2.66,8.8683256593
2020-08-14 17:30:00,0.005,-0.006,0.007810249700000001,0.0,0.0,0.0,0.005,-0.006,0.007810249700000001,8.48,2.46,8.8296092779
2020-08-14 18:00:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,8.66,2.52,9.0192017385
2020-08-14 18:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,8.6,2.5,8.956003573
2020-08-14 19:00:00,0.004,0.001,0.0041231056,0.0,0.0,0.0,0.004,0.001,0.0041231056,8.68,2.42,9.0110376761
2020-08-14 19:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,8.6,2.36,8.9179369812
2020-08-14 20:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,8.3,2.2,8.5866174947
2020-08-14 20:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,8.16,2.22,8.4565950595
2020-08-14 21:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.98,2.14,8.2619610263
2020-08-14 21:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.64,2.02,7.9025312401
2020-08-14 22:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,7.46,1.94,7.7081255828
2020-08-14 22:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,7.26,1.94,7.5147321975
2020-08-14 23:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.94,1.82,7.1746776931
2020-08-14 23:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.58,1.78,6.8165093706
2020-08-15 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.14,1.6800000000000002,6.3656892793
2020-08-15 00:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.86,1.6,6.074504095
2020-08-15 01:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.66,1.52,5.8605460496
2020-08-15 01:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.66,1.48,5.8502991377
2020-08-15 02:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.62,1.46,5.8065480279
2020-08-15 02:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.66,1.52,5.8605460496
2020-08-15 03:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.5600000000000005,1.46,5.7484954553000005
2020-08-15 03:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.46,1.46,5.6518315615
2020-08-15 04:00:00,0.004,0.006,0.007211102600000001,0.0,0.0,0.0,0.004,0.006,0.007211102600000001,5.36,1.48,5.5605755098
2020-08-15 04:30:00,0.016,0.004,0.0164924225,0.0,0.0,0.0,0.016,0.004,0.0164924225,5.42,1.48,5.6184339455
2020-08-15 05:00:00,0.033,-0.024,0.0408044115,0.0,0.0,0.0,0.033,-0.024,0.0408044115,5.44,1.48,5.6377300397
2020-08-15 05:30:00,0.019,-0.029,0.0346698716,0.0,0.0,0.0,0.019,-0.029,0.0346698716,5.6,1.58,5.8186252672
2020-08-15 06:00:00,0.03,-0.027,0.0403608721,0.0,0.0,0.0,0.03,-0.027,0.0403608721,5.82,1.8,6.0919947472
2020-08-15 06:30:00,0.024,-0.028,0.0368781778,0.0,0.0,0.0,0.024,-0.028,0.0368781778,6.16,1.9,6.4463633159
2020-08-15 07:00:00,0.047,-0.027,0.054203320900000004,0.0,0.0,0.0,0.047,-0.027,0.054203320900000004,6.34,1.98,6.6419876543
2020-08-15 07:30:00,0.046,-0.034,0.0572013986,0.0,0.0,0.0,0.046,-0.034,0.0572013986,6.58,2.08,6.9009274739
2020-08-15 08:00:00,0.049,-0.051000000000000004,0.0707248188,0.0,0.0,0.0,0.049,-0.051000000000000004,0.0707248188,6.98,2.1,7.2890602961
2020-08-15 08:30:00,0.056,-0.029,0.0630634601,0.0,0.0,0.0,0.056,-0.029,0.0630634601,7.24,2.12,7.5440042418
2020-08-15 09:00:00,0.031,-0.028,0.0417731971,0.0,0.0,0.0,0.031,-0.028,0.0417731971,7.64,2.34,7.9903191426
2020-08-15 09:30:00,0.046,-0.029,0.0543783045,0.0,0.0,0.0,0.046,-0.029,0.0543783045,7.66,2.14,7.9533137748
2020-08-15 10:00:00,0.031,-0.028,0.0417731971,0.0,0.0,0.0,0.031,-0.028,0.0417731971,7.26,1.98,7.5251578057
2020-08-15 10:30:00,0.07100000000000001,-0.038,0.08052949770000001,0.0,0.0,0.0,0.07100000000000001,-0.038,0.08052949770000001,6.68,2.04,6.9845543881
2020-08-15 11:00:00,0.08600000000000001,-0.041,0.0952732911,0.0,0.0,0.0,0.08600000000000001,-0.041,0.0952732911,6.48,2.1,6.8117839073
2020-08-15 11:30:00,0.068,-0.019,0.0706045324,0.0,0.0,0.0,0.068,-0.019,0.0706045324,6.72,2.1,7.040482938
2020-08-15 12:00:00,0.026000000000000002,-0.016,0.030528675,0.0,0.0,0.0,0.026000000000000002,-0.016,0.030528675,6.88,2.16,7.2111025509
2020-08-15 12:30:00,0.02,-0.021,0.029,0.0,0.0,0.0,0.02,-0.021,0.029,6.9,1.96,7.1729770667
2020-08-15 13:00:00,0.006,-0.005,0.007810249700000001,0.0,0.0,0.0,0.006,-0.005,0.007810249700000001,6.82,1.98,7.1016054523
2020-08-15 13:30:00,0.012,-0.011,0.0162788206,0.0,0.0,0.0,0.012,-0.011,0.0162788206,6.7,1.88,6.9587642581
2020-08-15 14:00:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,6.32,1.74,6.5551506466
2020-08-15 14:30:00,0.007,-0.003,0.007615773100000001,0.0,0.0,0.0,0.007,-0.003,0.007615773100000001,6.18,1.6800000000000002,6.404279819
2020-08-15 15:00:00,0.01,-0.012,0.015620499400000001,0.0,0.0,0.0,0.01,-0.012,0.015620499400000001,6.0,1.6800000000000002,6.2307623932
2020-08-15 15:30:00,0.019,-0.014,0.0236008474,0.0,0.0,0.0,0.019,-0.014,0.0236008474,6.24,1.8,6.4944283813
2020-08-15 16:00:00,0.035,-0.019,0.0398246155,0.0,0.0,0.0,0.035,-0.019,0.0398246155,6.4,1.82,6.6537508219
2020-08-15 16:30:00,0.032,-0.018000000000000002,0.036715119500000004,0.0,0.0,0.0,0.032,-0.018000000000000002,0.036715119500000004,6.72,1.96,7.0
2020-08-15 17:00:00,0.05,-0.038,0.0628012739,0.0,0.0,0.0,0.05,-0.038,0.0628012739,7.1,2.1,7.4040529442
2020-08-15 17:30:00,0.083,-0.041,0.0925742945,0.0,0.0,0.0,0.083,-0.041,0.0925742945,7.78,2.22,8.090537683
2020-08-15 18:00:00,0.036000000000000004,-0.041,0.0545618915,0.0,0.0,0.0,0.036000000000000004,-0.041,0.0545618915,8.08,2.26,8.3901132293
2020-08-15 18:30:00,0.014,-0.025,0.0286530976,0.0,0.0,0.0,0.014,-0.025,0.0286530976,8.22,2.2800000000000002,8.5303458312
2020-08-15 19:00:00,0.007,-0.007,0.0098994949,0.0,0.0,0.0,0.007,-0.007,0.0098994949,8.36,2.2800000000000002,8.6653332308
2020-08-15 19:30:00,0.008,-0.009000000000000001,0.0120415946,0.0,0.0,0.0,0.008,-0.009000000000000001,0.0120415946,8.24,2.16,8.5184036063
2020-08-15 20:00:00,0.01,-0.007,0.0122065556,0.0,0.0,0.0,0.01,-0.007,0.0122065556,7.76,1.94,7.9988249137
2020-08-15 20:30:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,7.62,1.92,7.8581677254
2020-08-15 21:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,7.24,1.78,7.4556019207
2020-08-15 21:30:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,7.22,1.78,7.436181816
2020-08-15 22:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,7.04,1.7000000000000002,7.2423476857
2020-08-15 22:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.82,1.6400000000000001,7.0144137317
2020-08-15 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,6.54,1.6400000000000001,6.7424921209
2020-08-15 23:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.3,1.58,6.4951058498
2020-08-16 00:00:00,0.002,0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,0.003,0.0036055513000000003,5.94,1.52,6.1313946211
2020-08-16 00:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.74,1.52,5.9378447268
2020-08-16 01:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,5.5,1.48,5.695647461
2020-08-16 01:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,5.5,1.54,5.7115321937
2020-08-16 02:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.5,1.48,5.695647461
2020-08-16 02:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,5.5600000000000005,1.52,5.7640263705
2020-08-16 03:00:00,0.007,0.003,0.007615773100000001,0.0,0.0,0.0,0.007,0.003,0.007615773100000001,5.4,1.56,5.6208184457
2020-08-16 03:30:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,5.4,1.56,5.6208184457
2020-08-16 04:00:00,0.028,-0.015,0.0317647603,0.0,0.0,0.0,0.028,-0.015,0.0317647603,5.3,1.62,5.5420573797
2020-08-16 04:30:00,0.038,-0.025,0.0454862617,0.0,0.0,0.0,0.038,-0.025,0.0454862617,5.22,1.62,5.4656015222
2020-08-16 05:00:00,0.031,-0.029,0.042449970600000005,0.0,0.0,0.0,0.031,-0.029,0.042449970600000005,5.28,1.6600000000000001,5.5347990027
2020-08-16 05:30:00,0.023,-0.026000000000000002,0.034713109900000004,0.0,0.0,0.0,0.023,-0.026000000000000002,0.034713109900000004,5.4,1.6600000000000001,5.6493893475
2020-08-16 06:00:00,0.05,-0.028,0.057306195100000006,0.0,0.0,0.0,0.05,-0.028,0.057306195100000006,5.62,1.82,5.9073513523
2020-08-16 06:30:00,0.033,-0.027,0.0426380112,0.0,0.0,0.0,0.033,-0.027,0.0426380112,5.92,1.92,6.2235681084
2020-08-16 07:00:00,0.05,-0.03,0.0583095189,0.0,0.0,0.0,0.05,-0.03,0.0583095189,6.06,2.06,6.4005624753
2020-08-16 07:30:00,0.047,-0.029,0.055226805100000005,0.0,0.0,0.0,0.047,-0.029,0.055226805100000005,6.36,2.06,6.6852973008
2020-08-16 08:00:00,0.031,-0.028,0.0417731971,0.0,0.0,0.0,0.031,-0.028,0.0417731971,6.66,2.18,7.0077100397
2020-08-16 08:30:00,0.035,-0.027,0.0442040722,0.0,0.0,0.0,0.035,-0.027,0.0442040722,6.78,2.1,7.097774299
2020-08-16 09:00:00,0.026000000000000002,-0.025,0.0360693776,0.0,0.0,0.0,0.026000000000000002,-0.025,0.0360693776,7.2,2.1,7.5
2020-08-16 09:30:00,0.047,-0.029,0.055226805100000005,0.0,0.0,0.0,0.047,-0.029,0.055226805100000005,7.2,1.96,7.462010453
2020-08-16 10:00:00,0.026000000000000002,-0.021,0.0334215499,0.0,0.0,0.0,0.026000000000000002,-0.021,0.0334215499,7.48,2.04,7.7531928907
2020-08-16 10:30:00,0.013000000000000001,-0.02,0.0238537209,0.0,0.0,0.0,0.013000000000000001,-0.02,0.0238537209,7.84,1.98,8.0861610174
2020-08-16 11:00:00,0.022,-0.022,0.0311126984,0.0,0.0,0.0,0.022,-0.022,0.0311126984,7.76,2.06,8.0287732562
2020-08-16 11:30:00,0.03,-0.025,0.0390512484,0.0,0.0,0.0,0.03,-0.025,0.0390512484,7.84,2.1,8.1163785028
2020-08-16 12:00:00,0.022,-0.014,0.0260768096,0.0,0.0,0.0,0.022,-0.014,0.0260768096,7.5600000000000005,2.0,7.820076726
2020-08-16 12:30:00,0.011,0.003,0.0114017543,0.0,0.0,0.0,0.011,0.003,0.0114017543,7.66,1.94,7.9018478851000005
2020-08-16 13:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.66,1.9,7.8921226549
2020-08-16 13:30:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,7.26,1.9,7.5045053135
2020-08-16 14:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.16,1.8599999999999999,7.397648275
2020-08-16 14:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,6.94,1.88,7.1901321267
2020-08-16 15:00:00,0.02,-0.003,0.0202237484,0.0,0.0,0.0,0.02,-0.003,0.0202237484,6.32,1.82,6.5768381461
2020-08-16 15:30:00,0.03,-0.008,0.0310483494,0.0,0.0,0.0,0.03,-0.008,0.0310483494,6.36,1.9,6.6377405794
2020-08-16 16:00:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,6.42,1.8599999999999999,6.684010772
2020-08-16 16:30:00,0.003,0.001,0.0031622777,0.0,0.0,0.0,0.003,0.001,0.0031622777,7.02,1.98,7.2938878522
2020-08-16 17:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.54,2.22,7.8600254453
2020-08-16 17:30:00,0.022,-0.004,0.0223606798,0.0,0.0,0.0,0.022,-0.004,0.0223606798,8.0,2.38,8.346520233
2020-08-16 18:00:00,0.03,-0.003,0.0301496269,0.0,0.0,0.0,0.03,-0.003,0.0301496269,8.48,2.34,8.7969312831
2020-08-16 18:30:00,0.058,-0.007,0.0584208867,0.0,0.0,0.0,0.058,-0.007,0.0584208867,8.9,2.38,9.2127303228
2020-08-16 19:00:00,0.042,-0.005,0.042296572000000004,0.0,0.0,0.0,0.042,-0.005,0.042296572000000004,8.46,2.2800000000000002,8.7618491199
2020-08-16 19:30:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,8.48,2.26,8.7759899726
2020-08-16 20:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,8.4,2.12,8.663394254
2020-08-16 20:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,7.78,2.04,8.043009387
2020-08-16 21:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.44,1.9,7.6787759441
2020-08-16 21:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.04,1.78,7.2615425359
2020-08-16 22:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.5600000000000005,1.6,6.7523033107
2020-08-16 22:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,6.46,1.5,6.6318624835
2020-08-16 23:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,6.1,1.62,6.3114499127
2020-08-16 23:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.52,1.42,5.6997192913
2020-08-17 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,5.2,1.42,5.3903988721000005
2020-08-17 00:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.86,1.42,5.0632005688
2020-08-17 01:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,4.5,1.3,4.6840153715
2020-08-17 01:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,4.44,1.3,4.6264024901
2020-08-17 02:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.66,1.3599999999999999,4.8544000659
2020-08-17 02:30:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.72,1.4,4.9232509585
2020-08-17 03:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,4.5600000000000005,1.32,4.7472097068
2020-08-17 03:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,4.46,1.2,4.6186145109
2020-08-17 04:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,4.46,1.2,4.6186145109
2020-08-17 04:30:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,4.22,1.12,4.3660966549
2020-08-17 05:00:00,0.007,-0.002,0.007280109900000001,0.0,0.0,0.0,0.007,-0.002,0.007280109900000001,4.18,1.08,4.3172676544
2020-08-17 05:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,4.54,1.24,4.7062936585
2020-08-17 06:00:00,0.01,-0.024,0.026000000000000002,0.0,0.0,0.0,0.01,-0.024,0.026000000000000002,4.8,1.5,5.0289163843
2020-08-17 06:30:00,0.006,-0.006,0.008485281400000001,0.0,0.0,0.0,0.006,-0.006,0.008485281400000001,5.04,1.62,5.2939588211
2020-08-17 07:00:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,5.62,1.72,5.8773123109
2020-08-17 07:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,6.38,2.2,6.7486591261
2020-08-17 08:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.02,2.48,7.4451863644
2020-08-17 08:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,6.82,2.44,7.2433417702
2020-08-17 09:00:00,0.012,-0.002,0.012165525100000001,0.0,0.0,0.0,0.012,-0.002,0.012165525100000001,6.88,2.34,7.2670489196
2020-08-17 09:30:00,0.015,-0.002,0.015132746,0.0,0.0,0.0,0.015,-0.002,0.015132746,6.96,2.36,7.3492312523
2020-08-17 10:00:00,0.016,0.0,0.016,0.0,0.0,0.0,0.016,0.0,0.016,6.74,2.3,7.1216290271
2020-08-17 10:30:00,0.024,-0.014,0.027784888,0.0,0.0,0.0,0.024,-0.014,0.027784888,6.5,2.26,6.88168584
2020-08-17 11:00:00,0.021,-0.009000000000000001,0.022847319300000002,0.0,0.0,0.0,0.021,-0.009000000000000001,0.022847319300000002,6.14,2.16,6.5088555062
2020-08-17 11:30:00,0.077,-0.034,0.084172442,0.0,0.0,0.0,0.077,-0.034,0.084172442,6.76,2.42,7.1801114197
2020-08-17 12:00:00,0.034,-0.032,0.0466904701,0.0,0.0,0.0,0.034,-0.032,0.0466904701,7.04,2.34,7.4187060866
2020-08-17 12:30:00,0.015,-0.013000000000000001,0.019849433200000002,0.0,0.0,0.0,0.015,-0.013000000000000001,0.019849433200000002,7.14,2.2800000000000002,7.495198463
2020-08-17 13:00:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,7.14,2.22,7.4771652382
2020-08-17 13:30:00,0.025,-0.017,0.0302324329,0.0,0.0,0.0,0.025,-0.017,0.0302324329,6.62,1.8399999999999999,6.8709533545
2020-08-17 14:00:00,0.019,-0.021,0.0283196045,0.0,0.0,0.0,0.019,-0.021,0.0283196045,7.34,2.2,7.6626105211999995
2020-08-17 14:30:00,0.017,0.002,0.0171172428,0.0,0.0,0.0,0.017,0.002,0.0171172428,7.44,2.2,7.7584534541
2020-08-17 15:00:00,0.021,-0.008,0.0224722051,0.0,0.0,0.0,0.021,-0.008,0.0224722051,7.46,2.3,7.8065101038
2020-08-17 15:30:00,0.026000000000000002,-0.03,0.0396988665,0.0,0.0,0.0,0.026000000000000002,-0.03,0.0396988665,7.44,2.44,7.8298914424
2020-08-17 16:00:00,0.049,-0.031,0.057982756100000005,0.0,0.0,0.0,0.049,-0.031,0.057982756100000005,7.38,2.5,7.7919445583
2020-08-17 16:30:00,0.058,-0.027,0.0639765582,0.0,0.0,0.0,0.058,-0.027,0.0639765582,8.14,2.64,8.5574061491
2020-08-17 17:00:00,0.031,-0.024,0.0392045916,0.0,0.0,0.0,0.031,-0.024,0.0392045916,8.86,2.7199999999999998,9.2681173924
2020-08-17 17:30:00,0.008,-0.005,0.0094339811,0.0,0.0,0.0,0.008,-0.005,0.0094339811,8.98,2.52,9.3268858683
2020-08-17 18:00:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,9.12,2.6,9.4833749267
2020-08-17 18:30:00,0.057,-0.015,0.0589406481,0.0,0.0,0.0,0.057,-0.015,0.0589406481,8.9,2.6,9.2720008628
2020-08-17 19:00:00,0.123,-0.048,0.1320340865,0.0,0.0,0.0,0.123,-0.048,0.1320340865,8.7,2.3,8.9988888203
2020-08-17 19:30:00,0.114,-0.051000000000000004,0.12488794980000001,0.0,0.0,0.0,0.114,-0.051000000000000004,0.12488794980000001,8.46,2.22,8.7464278423
2020-08-17 20:00:00,0.122,-0.052000000000000005,0.1326197572,0.0,0.0,0.0,0.122,-0.052000000000000005,0.1326197572,8.16,2.2,8.4513667534
2020-08-17 20:30:00,0.23900000000000002,-0.079,0.2517180963,0.0,0.0,0.0,0.23900000000000002,-0.079,0.2517180963,7.58,2.22,7.8984049023
2020-08-17 21:00:00,0.296,-0.084,0.30768815380000003,0.0,0.0,0.0,0.296,-0.084,0.30768815380000003,7.3,2.16,7.612857545
2020-08-17 21:30:00,0.28,-0.081,0.29148070260000003,0.0,0.0,0.0,0.28,-0.081,0.29148070260000003,7.2,2.08,7.4944245943
2020-08-17 22:00:00,0.269,-0.082,0.281220554,0.0,0.0,0.0,0.269,-0.082,0.281220554,6.82,1.92,7.0851111494
2020-08-17 22:30:00,0.276,-0.08600000000000001,0.2890882218,0.0,0.0,0.0,0.276,-0.08600000000000001,0.2890882218,6.14,1.8,6.3984060515
2020-08-17 23:00:00,0.266,-0.096,0.2827932107,0.0,0.0,0.0,0.266,-0.096,0.2827932107,5.74,1.8,6.0156130195
2020-08-17 23:30:00,0.315,-0.1,0.33049205740000004,0.0,0.0,0.0,0.315,-0.1,0.33049205740000004,5.32,1.78,5.6098841343
2020-08-18 00:00:00,0.31,-0.101,0.32603834130000003,0.0,0.0,0.0,0.31,-0.101,0.32603834130000003,5.08,1.8,5.3894712171
2020-08-18 00:30:00,0.423,-0.13,0.44252570550000003,0.0,0.0,0.0,0.423,-0.13,0.44252570550000003,4.7,1.78,5.0257735723
2020-08-18 01:00:00,0.488,-0.154,0.5117225811,0.0,0.0,0.0,0.488,-0.154,0.5117225811,4.46,1.8,4.8095322018
2020-08-18 01:30:00,0.496,-0.155,0.519654693,0.0,0.0,0.0,0.496,-0.155,0.519654693,4.44,1.8399999999999999,4.8061627105
2020-08-18 02:00:00,0.405,-0.125,0.42385138910000003,0.0,0.0,0.0,0.405,-0.125,0.42385138910000003,4.66,1.74,4.9742537129
2020-08-18 02:30:00,0.34400000000000003,-0.108,0.3605551275,0.0,0.0,0.0,0.34400000000000003,-0.108,0.3605551275,4.78,1.72,5.0800393699
2020-08-18 03:00:00,0.367,-0.114,0.3842980614,0.0,0.0,0.0,0.367,-0.114,0.3842980614,4.64,1.7000000000000002,4.9416191678
2020-08-18 03:30:00,0.341,-0.112,0.3589219971,0.0,0.0,0.0,0.341,-0.112,0.3589219971,4.66,1.7000000000000002,4.9604032094
2020-08-18 04:00:00,0.302,-0.099,0.31781283800000004,0.0,0.0,0.0,0.302,-0.099,0.31781283800000004,4.72,1.7000000000000002,5.0168117366
2020-08-18 04:30:00,0.291,-0.093,0.3054995908,0.0,0.0,0.0,0.291,-0.093,0.3054995908,4.62,1.6,4.8892126155
2020-08-18 05:00:00,0.254,-0.084,0.26752943760000003,0.0,0.0,0.0,0.254,-0.084,0.26752943760000003,4.76,1.6,5.0217128552
2020-08-18 05:30:00,0.209,-0.07100000000000001,0.22073060500000002,0.0,0.0,0.0,0.209,-0.07100000000000001,0.22073060500000002,5.06,1.54,5.2891587233
2020-08-18 06:00:00,0.162,-0.073,0.1776879287,0.0,0.0,0.0,0.162,-0.073,0.1776879287,5.5,1.88,5.8124349459
2020-08-18 06:30:00,0.121,-0.05,0.1309236419,0.0,0.0,0.0,0.121,-0.05,0.1309236419,6.02,1.94,6.3248715402
2020-08-18 07:00:00,0.107,-0.049,0.117686023,0.0,0.0,0.0,0.107,-0.049,0.117686023,6.34,2.06,6.6662733217
2020-08-18 07:30:00,0.14,-0.062,0.1531143364,0.0,0.0,0.0,0.14,-0.062,0.1531143364,7.22,2.4,7.608442679
2020-08-18 08:00:00,0.122,-0.049,0.1314724306,0.0,0.0,0.0,0.122,-0.049,0.1314724306,7.62,2.62,8.0578409019
2020-08-18 08:30:00,0.076,-0.035,0.0836719786,0.0,0.0,0.0,0.076,-0.035,0.0836719786,7.88,2.5,8.2670671946
2020-08-18 09:00:00,0.06,-0.035,0.0694622199,0.0,0.0,0.0,0.06,-0.035,0.0694622199,8.0,2.64,8.4243456719
2020-08-18 09:30:00,0.064,-0.039,0.07494664770000001,0.0,0.0,0.0,0.064,-0.039,0.07494664770000001,7.92,2.6,8.3358502866
2020-08-18 10:00:00,0.049,-0.033,0.059076222000000005,0.0,0.0,0.0,0.049,-0.033,0.059076222000000005,7.86,2.54,8.2602179148
2020-08-18 10:30:00,0.099,-0.048,0.11002272490000001,0.0,0.0,0.0,0.099,-0.048,0.11002272490000001,8.0,2.64,8.4243456719
2020-08-18 11:00:00,0.199,-0.065,0.20934660260000001,0.0,0.0,0.0,0.199,-0.065,0.20934660260000001,7.46,2.66,7.9200505049
2020-08-18 11:30:00,0.209,-0.07200000000000001,0.221054292,0.0,0.0,0.0,0.209,-0.07200000000000001,0.221054292,7.12,2.56,7.5662408103
2020-08-18 12:00:00,0.23800000000000002,-0.083,0.2520575331,0.0,0.0,0.0,0.23800000000000002,-0.083,0.2520575331,6.72,2.56,7.1911056174
2020-08-18 12:30:00,0.28,-0.082,0.2917601755,0.0,0.0,0.0,0.28,-0.082,0.2917601755,6.84,2.5,7.2825544969
2020-08-18 13:00:00,0.28700000000000003,-0.08700000000000001,0.2998966489,0.0,0.0,0.0,0.28700000000000003,-0.08700000000000001,0.2998966489,6.78,2.54,7.2401657440000005
2020-08-18 13:30:00,0.317,-0.101,0.332701067,0.0,0.0,0.0,0.317,-0.101,0.332701067,5.82,2.18,6.2148853569
2020-08-18 14:00:00,0.309,-0.098,0.3241681662,0.0,0.0,0.0,0.309,-0.098,0.3241681662,5.72,2.52,6.2505039797
2020-08-18 14:30:00,0.274,-0.09,0.2884024965,0.0,0.0,0.0,0.274,-0.09,0.2884024965,5.94,2.54,6.4602786318
2020-08-18 15:00:00,0.313,-0.10200000000000001,0.3292005468,0.0,0.0,0.0,0.313,-0.10200000000000001,0.3292005468,5.86,2.52,6.3788713735
2020-08-18 15:30:00,0.265,-0.10400000000000001,0.28467701,0.0,0.0,0.0,0.265,-0.10400000000000001,0.28467701,5.6,2.46,6.1165022685
2020-08-18 16:00:00,0.23700000000000002,-0.10400000000000001,0.2588146055,0.0,0.0,0.0,0.23700000000000002,-0.10400000000000001,0.2588146055,5.5600000000000005,2.46,6.079901315
2020-08-18 16:30:00,0.194,-0.088,0.21302582,0.0,0.0,0.0,0.194,-0.088,0.21302582,6.12,2.56,6.633852576
2020-08-18 17:00:00,0.229,-0.077,0.24159884110000002,0.0,0.0,0.0,0.229,-0.077,0.24159884110000002,6.5600000000000005,2.56,7.0418179471
2020-08-18 17:30:00,0.15,-0.058,0.16082288390000002,0.0,0.0,0.0,0.15,-0.058,0.16082288390000002,6.74,2.36,7.1412323866
2020-08-18 18:00:00,0.156,-0.068,0.1701763791,0.0,0.0,0.0,0.156,-0.068,0.1701763791,7.3,2.5,7.7162166895
2020-08-18 18:30:00,0.159,-0.067,0.1725398505,0.0,0.0,0.0,0.159,-0.067,0.1725398505,7.52,2.52,7.9310024587
2020-08-18 19:00:00,0.20400000000000001,-0.07100000000000001,0.2160023148,0.0,0.0,0.0,0.20400000000000001,-0.07100000000000001,0.2160023148,7.58,2.44,7.9630396206
2020-08-18 19:30:00,0.14400000000000002,-0.063,0.1571782428,0.0,0.0,0.0,0.14400000000000002,-0.063,0.1571782428,7.16,2.2,7.4903671472
2020-08-18 20:00:00,0.106,-0.054,0.1189621789,0.0,0.0,0.0,0.106,-0.054,0.1189621789,7.04,2.16,7.3639120038
2020-08-18 20:30:00,0.105,-0.054,0.11807201190000001,0.0,0.0,0.0,0.105,-0.054,0.11807201190000001,6.74,1.96,7.0192022339
2020-08-18 21:00:00,0.10400000000000001,-0.06,0.1200666482,0.0,0.0,0.0,0.10400000000000001,-0.06,0.1200666482,6.54,1.96,6.8273860297999995
2020-08-18 21:30:00,0.089,-0.05,0.1020832993,0.0,0.0,0.0,0.089,-0.05,0.1020832993,6.64,1.9,6.9064897017
2020-08-18 22:00:00,0.11,-0.046,0.1192308685,0.0,0.0,0.0,0.11,-0.046,0.1192308685,6.44,1.8,6.6868228629
2020-08-18 22:30:00,0.065,-0.04,0.07632168760000001,0.0,0.0,0.0,0.065,-0.04,0.07632168760000001,6.16,1.76,6.4064967026
2020-08-18 23:00:00,0.084,-0.043000000000000003,0.09436630750000001,0.0,0.0,0.0,0.084,-0.043000000000000003,0.09436630750000001,5.74,1.74,5.9979329773
2020-08-18 23:30:00,0.098,-0.048,0.10912378290000001,0.0,0.0,0.0,0.098,-0.048,0.10912378290000001,5.32,1.56,5.544005772
2020-08-19 00:00:00,0.106,-0.058,0.1208304597,0.0,0.0,0.0,0.106,-0.058,0.1208304597,4.92,1.52,5.1494465722000005
2020-08-19 00:30:00,0.133,-0.073,0.1517168415,0.0,0.0,0.0,0.133,-0.073,0.1517168415,4.66,1.46,4.8833594994
2020-08-19 01:00:00,0.12,-0.068,0.13792751720000002,0.0,0.0,0.0,0.12,-0.068,0.13792751720000002,4.68,1.44,4.8965293831
2020-08-19 01:30:00,0.092,-0.068,0.1144027972,0.0,0.0,0.0,0.092,-0.068,0.1144027972,4.66,1.4,4.865757906
2020-08-19 02:00:00,0.094,-0.062,0.1126055061,0.0,0.0,0.0,0.094,-0.062,0.1126055061,4.74,1.4,4.9424285528
2020-08-19 02:30:00,0.14300000000000002,-0.076,0.16194134740000002,0.0,0.0,0.0,0.14300000000000002,-0.076,0.16194134740000002,4.74,1.48,4.9656822291000005
2020-08-19 03:00:00,0.138,-0.079,0.1590125781,0.0,0.0,0.0,0.138,-0.079,0.1590125781,5.0,1.58,5.2437009831
2020-08-19 03:30:00,0.123,-0.081,0.1472752525,0.0,0.0,0.0,0.123,-0.081,0.1472752525,5.0,1.56,5.237709423
2020-08-19 04:00:00,0.243,-0.081,0.2561444905,0.0,0.0,0.0,0.243,-0.081,0.2561444905,4.72,1.58,4.9774290552
2020-08-19 04:30:00,0.215,-0.07,0.2261083811,0.0,0.0,0.0,0.215,-0.07,0.2261083811,4.84,1.54,5.0790944075
2020-08-19 05:00:00,0.304,-0.094,0.31820119420000004,0.0,0.0,0.0,0.304,-0.094,0.31820119420000004,4.72,1.6,4.9838138007
2020-08-19 05:30:00,0.318,-0.095,0.331887029,0.0,0.0,0.0,0.318,-0.095,0.331887029,4.92,1.62,5.1798455575
2020-08-19 06:00:00,0.27,-0.082,0.2821772493,0.0,0.0,0.0,0.27,-0.082,0.2821772493,5.14,1.74,5.4265274347
2020-08-19 06:30:00,0.226,-0.079,0.2394096907,0.0,0.0,0.0,0.226,-0.079,0.2394096907,5.74,1.92,6.0526027459
2020-08-19 07:00:00,0.311,-0.10300000000000001,0.3276125761,0.0,0.0,0.0,0.311,-0.10300000000000001,0.3276125761,5.88,2.12,6.2505039797
2020-08-19 07:30:00,0.441,-0.133,0.4606191485,0.0,0.0,0.0,0.441,-0.133,0.4606191485,6.24,2.52,6.7296359485
2020-08-19 08:00:00,0.533,-0.16,0.55649708,0.0,0.0,0.0,0.533,-0.16,0.55649708,6.7,2.88,7.2927635365
2020-08-19 08:30:00,0.513,-0.153,0.5353298049,0.0,0.0,0.0,0.513,-0.153,0.5353298049,6.82,2.9,7.4109648495
2020-08-19 09:00:00,0.516,-0.151,0.5376402143,0.0,0.0,0.0,0.516,-0.151,0.5376402143,7.08,2.86,7.6358365619
2020-08-19 09:30:00,0.535,-0.159,0.5581272256,0.0,0.0,0.0,0.535,-0.159,0.5581272256,7.06,2.8,7.594972021
2020-08-19 10:00:00,0.561,-0.163,0.5842003081,0.0,0.0,0.0,0.561,-0.163,0.5842003081,7.1,2.84,7.6469340261
2020-08-19 10:30:00,0.605,-0.182,0.6317823992,0.0,0.0,0.0,0.605,-0.182,0.6317823992,6.88,2.88,7.4584716933
2020-08-19 11:00:00,0.625,-0.188,0.6526630065,0.0,0.0,0.0,0.625,-0.188,0.6526630065,6.46,2.74,7.0170649135
2020-08-19 11:30:00,0.608,-0.18,0.6340851678,0.0,0.0,0.0,0.608,-0.18,0.6340851678,6.8,2.68,7.3090628674
2020-08-19 12:00:00,0.607,-0.182,0.6336978775000001,0.0,0.0,0.0,0.607,-0.182,0.6336978775000001,6.9,2.8,7.4464756765
2020-08-19 12:30:00,0.613,-0.186,0.6405973775,0.0,0.0,0.0,0.613,-0.186,0.6405973775,6.74,2.7,7.2606886726
2020-08-19 13:00:00,0.633,-0.195,0.6623548898,0.0,0.0,0.0,0.633,-0.195,0.6623548898,6.28,2.7,6.8358174347
2020-08-19 13:30:00,0.613,-0.19,0.6417702081000001,0.0,0.0,0.0,0.613,-0.19,0.6417702081000001,5.66,2.2800000000000002,6.101966896
2020-08-19 14:00:00,0.583,-0.17500000000000002,0.6086986118000001,0.0,0.0,0.0,0.583,-0.17500000000000002,0.6086986118000001,6.12,2.6,6.6493909496
2020-08-19 14:30:00,0.545,-0.163,0.5688532324000001,0.0,0.0,0.0,0.545,-0.163,0.5688532324000001,6.28,2.66,6.820117301
2020-08-19 15:00:00,0.547,-0.162,0.5704848815,0.0,0.0,0.0,0.547,-0.162,0.5704848815,6.48,2.66,7.0047126993
2020-08-19 15:30:00,0.538,-0.17400000000000002,0.5654378834,0.0,0.0,0.0,0.538,-0.17400000000000002,0.5654378834,6.66,2.7,7.18648732
2020-08-19 16:00:00,0.533,-0.176,0.5613065116,0.0,0.0,0.0,0.533,-0.176,0.5613065116,7.0,2.7,7.5026661928
2020-08-19 16:30:00,0.5750000000000001,-0.185,0.604028145,0.0,0.0,0.0,0.5750000000000001,-0.185,0.604028145,6.82,2.8,7.3724080191
2020-08-19 17:00:00,0.603,-0.187,0.6313303414,0.0,0.0,0.0,0.603,-0.187,0.6313303414,7.48,2.94,8.0370392558
2020-08-19 17:30:00,0.614,-0.198,0.6451356447000001,0.0,0.0,0.0,0.614,-0.198,0.6451356447000001,7.52,2.86,8.0454956342
2020-08-19 18:00:00,0.423,-0.131,0.4428205054,0.0,0.0,0.0,0.423,-0.131,0.4428205054,8.12,2.76,8.5762462651
2020-08-19 18:30:00,0.271,-0.084,0.28371993230000003,0.0,0.0,0.0,0.271,-0.084,0.28371993230000003,8.58,2.76,9.0129906246
2020-08-19 19:00:00,0.262,-0.075,0.2725233935,0.0,0.0,0.0,0.262,-0.075,0.2725233935,8.44,2.52,8.8081780182
2020-08-19 19:30:00,0.315,-0.095,0.3290136775,0.0,0.0,0.0,0.315,-0.095,0.3290136775,8.08,2.48,8.4520293421
2020-08-19 20:00:00,0.354,-0.109,0.3704011339,0.0,0.0,0.0,0.354,-0.109,0.3704011339,7.74,2.48,8.127607274
2020-08-19 20:30:00,0.382,-0.122,0.4010087281,0.0,0.0,0.0,0.382,-0.122,0.4010087281,7.4,2.42,7.7856534729
2020-08-19 21:00:00,0.396,-0.127,0.41586656510000003,0.0,0.0,0.0,0.396,-0.127,0.41586656510000003,7.36,2.08,7.6482677777
2020-08-19 21:30:00,0.393,-0.127,0.4130108957,0.0,0.0,0.0,0.393,-0.127,0.4130108957,7.08,2.26,7.4319580193
2020-08-19 22:00:00,0.434,-0.146,0.4578995523,0.0,0.0,0.0,0.434,-0.146,0.4578995523,6.54,2.22,6.9065186599
2020-08-19 22:30:00,0.428,-0.15,0.4535239795,0.0,0.0,0.0,0.428,-0.15,0.4535239795,6.28,2.22,6.6608407878
2020-08-19 23:00:00,0.373,-0.145,0.4001924537,0.0,0.0,0.0,0.373,-0.145,0.4001924537,5.9,2.18,6.2898648634
2020-08-19 23:30:00,0.229,-0.105,0.2519245919,0.0,0.0,0.0,0.229,-0.105,0.2519245919,5.72,1.94,6.0400331125
2020-08-20 00:00:00,0.221,-0.10400000000000001,0.244247825,0.0,0.0,0.0,0.221,-0.10400000000000001,0.244247825,5.18,1.8599999999999999,5.5038168574
2020-08-20 00:30:00,0.279,-0.101,0.29671872200000005,0.0,0.0,0.0,0.279,-0.101,0.29671872200000005,5.02,1.8,5.3329541532
2020-08-20 01:00:00,0.276,-0.10200000000000001,0.29424479600000003,0.0,0.0,0.0,0.276,-0.10200000000000001,0.29424479600000003,4.76,1.78,5.0819287677
2020-08-20 01:30:00,0.315,-0.112,0.33431871020000004,0.0,0.0,0.0,0.315,-0.112,0.33431871020000004,4.58,1.78,4.9137358496
2020-08-20 02:00:00,0.37,-0.126,0.3908657058,0.0,0.0,0.0,0.37,-0.126,0.3908657058,4.18,1.78,4.5432147209
2020-08-20 02:30:00,0.394,-0.133,0.4158425183,0.0,0.0,0.0,0.394,-0.133,0.4158425183,4.26,1.8,4.6246729614
2020-08-20 03:00:00,0.398,-0.135,0.4202725306,0.0,0.0,0.0,0.398,-0.135,0.4202725306,4.26,1.74,4.6016518773
2020-08-20 03:30:00,0.397,-0.137,0.4199738087,0.0,0.0,0.0,0.397,-0.137,0.4199738087,3.92,1.6400000000000001,4.2492352253
2020-08-20 04:00:00,0.393,-0.133,0.4148951675,0.0,0.0,0.0,0.393,-0.133,0.4148951675,3.94,1.6800000000000002,4.2832230855
2020-08-20 04:30:00,0.387,-0.128,0.40761869440000004,0.0,0.0,0.0,0.387,-0.128,0.40761869440000004,3.84,1.6,4.16
2020-08-20 05:00:00,0.381,-0.126,0.4012941564,0.0,0.0,0.0,0.381,-0.126,0.4012941564,3.68,1.5,3.9739652741000002
2020-08-20 05:30:00,0.397,-0.136,0.4196486626,0.0,0.0,0.0,0.397,-0.136,0.4196486626,3.7800000000000002,1.56,4.0892542107
2020-08-20 06:00:00,0.396,-0.136,0.4187027585,0.0,0.0,0.0,0.396,-0.136,0.4187027585,4.24,1.8,4.6062566146
2020-08-20 06:30:00,0.394,-0.128,0.4142704431,0.0,0.0,0.0,0.394,-0.128,0.4142704431,4.74,2.02,5.1524751334
2020-08-20 07:00:00,0.403,-0.13,0.4234489343,0.0,0.0,0.0,0.403,-0.13,0.4234489343,5.04,2.2,5.4992363106
2020-08-20 07:30:00,0.406,-0.128,0.42569942450000003,0.0,0.0,0.0,0.406,-0.128,0.42569942450000003,5.6,2.5,6.1326992426
2020-08-20 08:00:00,0.439,-0.137,0.4598804192,0.0,0.0,0.0,0.439,-0.137,0.4598804192,5.82,2.7,6.4157930141
2020-08-20 08:30:00,0.602,-0.18,0.6283343059000001,0.0,0.0,0.0,0.602,-0.18,0.6283343059000001,5.62,2.74,6.2523595546
